data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-05-14;11:24;33.1;306.8;1.0;245.3;50.05;253;4852.2
16-05-14;11:27;33.2;305.5;1.0;246.3;50.05;259;4852.2
16-05-14;11:30;33.1;295.0;0.8;244.3;50.04;202;4852.2
16-05-14;11:33;33.1;288.1;0.7;245.3;50.05;143;4852.2
16-05-14;11:36;33.1;287.9;0.5;245.3;50.10;118;4852.2
16-05-14;11:39;33.0;288.7;0.5;244.3;50.04;118;4852.2
16-05-14;11:42;33.2;286.3;0.6;245.3;50.07;133;4852.2
16-05-14;11:45;33.1;304.5;0.7;244.3;50.05;159;4852.3
16-05-14;11:48;33.2;292.5;0.8;245.3;50.06;176;4852.3
16-05-14;11:51;33.1;288.4;0.7;245.3;50.03;149;4852.3
16-05-14;11:54;33.1;282.7;0.6;245.3;50.09;132;4852.3
16-05-14;11:57;33.1;290.1;0.6;245.3;50.05;125;4852.3
16-05-14;12:00;33.0;288.8;0.7;245.3;50.07;139;4852.3
16-05-14;12:03;33.0;292.0;0.7;245.3;50.06;166;4852.3
16-05-14;12:06;33.0;301.9;0.8;244.3;50.09;183;4852.3
16-05-14;12:09;33.0;300.2;0.9;245.3;50.04;190;4852.3
16-05-14;12:12;33.2;301.7;0.7;245.3;50.07;171;4852.3
16-05-14;12:15;33.3;298.0;0.8;244.3;50.05;190;4852.3
16-05-14;12:18;33.1;301.7;0.8;244.3;50.07;179;4852.3
16-05-14;12:21;33.2;299.4;0.7;244.3;50.02;158;4852.4
16-05-14;12:24;33.2;295.0;0.7;246.3;50.04;157;4852.4
16-05-14;12:27;33.1;301.7;0.8;244.3;50.02;173;4852.4
16-05-14;12:30;33.0;298.8;0.8;244.3;49.99;176;4852.4
16-05-14;12:33;33.1;300.4;0.7;245.3;50.01;176;4852.4
16-05-14;12:36;33.3;292.9;0.7;244.3;50.02;159;4852.4
16-05-14;12:39;33.1;297.5;0.6;245.3;50.03;134;4852.4
16-05-14;12:42;33.2;292.3;0.5;243.4;50.02;114;4852.4
16-05-14;12:45;33.1;281.6;0.4;243.4;50.10;81;4852.4
16-05-14;12:48;33.0;286.0;0.3;243.4;50.07;59;4852.4
16-05-14;12:51;32.9;269.0;0.3;243.4;50.05;54;4852.4
16-05-14;12:54;32.7;278.3;0.2;244.3;50.02;50;4852.4
16-05-14;12:57;32.6;265.5;0.2;244.3;50.00;36;4852.4
16-05-14;13:00;32.6;267.7;0.2;244.3;50.03;45;4852.4
16-05-14;13:03;32.5;282.7;0.4;244.3;50.05;67;4852.4
16-05-14;13:06;32.6;288.5;0.4;244.3;50.05;82;4852.4
16-05-14;13:09;32.6;282.2;0.4;244.3;50.05;70;4852.4
16-05-14;13:12;32.6;298.5;0.5;244.3;50.06;110;4852.4
16-05-14;13:15;32.5;280.5;0.5;243.4;50.07;113;4852.4
16-05-14;13:18;32.4;285.9;0.5;244.3;50.07;100;4852.5
16-05-14;13:21;32.5;282.1;0.4;244.3;50.07;84;4852.5
16-05-14;13:24;32.7;278.9;0.3;244.3;50.05;68;4852.5
16-05-14;13:27;32.5;279.9;0.3;244.3;50.03;54;4852.5
16-05-14;13:30;32.4;273.9;0.2;244.3;50.06;33;4852.5
16-05-14;13:33;32.4;262.7;0.1;244.3;50.07;17;4852.5
16-05-14;13:36;32.3;265.4;0.1;244.3;50.08;26;4852.5
16-05-14;13:39;32.4;274.5;0.3;244.3;50.04;46;4852.5
16-05-14;13:42;32.4;281.3;0.4;244.3;50.03;59;4852.5
16-05-14;13:45;32.4;279.1;0.3;245.3;50.06;51;4852.5
16-05-14;13:48;32.4;281.9;0.4;245.3;50.05;81;4852.5
16-05-14;13:51;32.5;293.1;0.5;245.3;50.05;106;4852.5
16-05-14;13:54;32.7;295.0;0.5;245.3;50.06;121;4852.5
16-05-14;13:57;33.0;302.3;0.5;245.3;50.03;131;4852.5
16-05-14;14:00;32.7;301.0;0.7;246.3;50.03;153;4852.5
16-05-14;14:03;32.9;296.1;0.7;245.3;50.07;163;4852.5
16-05-14;14:06;32.9;288.5;0.6;245.3;50.06;112;4852.5
16-05-14;14:09;32.9;288.1;0.5;245.3;50.07;91;4852.5
16-05-14;14:12;32.9;287.5;0.6;245.3;50.07;119;4852.5
16-05-14;14:15;32.9;294.1;0.5;247.3;50.06;117;4852.5
16-05-14;14:18;32.9;302.4;0.6;246.3;50.04;133;4852.5
16-05-14;14:21;32.9;289.7;0.6;245.3;50.06;140;4852.5
16-05-14;14:24;33.2;300.5;0.7;246.3;50.06;160;4852.6
16-05-14;14:27;33.2;301.0;0.8;247.3;50.04;181;4852.6
16-05-14;14:30;33.1;298.5;0.7;245.3;50.06;158;4852.6
16-05-14;14:33;33.2;300.2;0.7;245.3;50.06;138;4852.6
16-05-14;14:36;33.1;293.2;0.5;245.3;50.05;124;4852.6
16-05-14;14:39;33.2;290.7;0.5;245.3;50.05;113;4852.6
16-05-14;14:42;33.1;287.9;0.5;245.3;50.05;87;4852.6
16-05-14;14:45;33.1;280.0;0.5;245.3;50.05;98;4852.6
16-05-14;14:48;33.2;281.6;0.5;246.3;50.06;102;4852.6
16-05-14;14:51;33.1;288.1;0.5;245.3;50.05;96;4852.6
16-05-14;14:54;33.0;284.4;0.4;245.3;50.09;85;4852.6
16-05-14;14:57;33.2;290.3;0.4;246.3;50.04;87;4852.6
16-05-14;15:00;33.1;283.4;0.5;245.3;50.01;101;4852.6
16-05-14;15:03;33.1;293.5;0.5;245.3;50.02;107;4852.6
16-05-14;15:06;33.3;294.4;0.5;246.3;50.02;105;4852.6
16-05-14;15:09;33.2;292.2;0.4;245.3;50.05;90;4852.6
16-05-14;15:12;33.1;276.5;0.4;245.3;50.05;78;4852.6
16-05-14;15:15;33.1;283.8;0.4;246.3;50.04;70;4852.6
16-05-14;15:18;33.0;288.1;0.4;245.3;50.06;63;4852.6
16-05-14;15:21;33.1;279.0;0.3;245.3;50.04;54;4852.7
16-05-14;15:24;33.1;274.5;0.3;246.3;50.06;57;4852.7
16-05-14;15:27;32.9;273.0;0.3;245.3;50.05;53;4852.7
16-05-14;15:30;33.1;277.0;0.4;244.3;50.05;75;4852.7
16-05-14;15:33;32.9;291.2;0.4;245.3;50.07;79;4852.7
16-05-14;15:36;33.1;291.6;0.4;245.3;50.05;94;4852.7
16-05-14;15:39;33.1;290.6;0.6;246.3;50.02;102;4852.7
16-05-14;15:42;33.1;280.8;0.5;246.3;50.07;91;4852.7
16-05-14;15:45;33.3;291.7;0.4;245.3;50.05;96;4852.7
16-05-14;15:48;33.2;290.1;0.5;246.3;50.05;97;4852.7
16-05-14;15:51;33.2;285.4;0.4;246.3;50.05;92;4852.7
16-05-14;15:54;33.2;289.3;0.6;246.3;50.05;116;4852.7
16-05-14;15:57;33.1;292.6;0.4;245.3;50.06;92;4852.7
16-05-14;16:00;33.1;278.3;0.3;246.3;50.07;63;4852.7
16-05-14;16:03;33.1;271.1;0.3;246.3;50.05;64;4852.7
16-05-14;16:06;33.0;277.0;0.4;246.3;50.02;69;4852.7
16-05-14;16:09;32.9;286.9;0.6;245.3;49.97;91;4852.7
16-05-14;16:12;33.1;277.1;0.4;245.3;50.05;72;4852.7
16-05-14;16:15;33.1;271.8;0.3;247.3;50.05;51;4852.7
16-05-14;16:18;33.1;264.4;0.1;245.3;50.05;29;4852.7
16-05-14;16:21;32.9;254.8;0.1;245.3;50.04;34;4852.7
16-05-14;16:24;32.9;274.8;0.2;246.3;50.05;45;4852.7
16-05-14;16:27;33.0;289.0;0.4;246.3;50.06;69;4852.7
16-05-14;16:30;33.0;290.4;0.4;246.3;50.03;89;4852.7
16-05-14;16:33;33.1;283.0;0.4;245.3;50.04;82;4852.7
16-05-14;16:36;32.9;289.1;0.5;247.3;50.07;118;4852.7
16-05-14;16:39;33.1;294.1;0.5;247.3;50.07;116;4852.8
16-05-14;16:42;33.1;283.5;0.5;246.3;50.05;97;4852.8
16-05-14;16:45;33.1;284.4;0.5;246.3;49.99;76;4852.8
16-05-14;16:48;33.1;281.9;0.4;245.3;50.03;67;4852.8
16-05-14;16:51;33.1;280.3;0.3;245.3;50.04;57;4852.8
16-05-14;16:54;33.0;287.2;0.4;245.3;50.03;70;4852.8
16-05-14;16:57;33.0;280.3;0.4;245.3;50.05;69;4852.8
16-05-14;17:00;33.0;286.5;0.4;245.3;50.06;76;4852.8
16-05-14;17:03;33.0;281.1;0.4;245.3;50.06;78;4852.8
16-05-14;17:06;33.0;284.7;0.4;244.3;50.03;68;4852.8
16-05-14;17:09;33.1;273.4;0.2;245.3;50.03;51;4852.8
16-05-14;17:12;32.9;267.7;0.3;245.3;50.05;50;4852.8
16-05-14;17:15;32.9;275.6;0.3;244.3;49.98;52;4852.8
16-05-14;17:18;32.9;277.5;0.4;245.3;50.02;60;4852.8
16-05-14;17:21;32.6;272.1;0.2;245.3;50.03;45;4852.8
16-05-14;17:24;32.9;278.0;0.3;245.3;50.06;60;4852.8
16-05-14;17:27;33.0;288.5;0.4;245.3;50.04;73;4852.8
16-05-14;17:30;32.7;292.3;0.4;246.3;50.05;82;4852.8
16-05-14;17:33;33.1;293.8;0.4;246.3;50.02;93;4852.8
16-05-14;17:36;32.9;295.7;0.5;245.3;50.02;99;4852.8
16-05-14;17:39;32.9;289.1;0.5;245.3;50.03;98;4852.8
16-05-14;17:42;33.0;288.2;0.4;245.3;50.01;80;4852.8
16-05-14;17:45;32.7;286.3;0.3;245.3;50.02;61;4852.8
16-05-14;17:48;32.9;289.7;0.4;245.3;50.01;78;4852.8
16-05-14;17:51;33.0;287.8;0.3;245.3;50.03;68;4852.8
16-05-14;17:54;32.7;265.8;0.2;245.3;50.04;39;4852.8
16-05-14;17:57;32.6;267.7;0.1;245.3;50.09;12;4852.8
16-05-14;18:00;32.5;249.3;0.0;245.3;50.09;5;4852.8
16-05-14;18:03;32.5;231.4;0.0;245.3;50.08;0;4852.8
16-05-14;18:06;32.4;192.4;0.0;245.3;50.08;2;4852.8
16-05-14;18:09;32.4;244.9;0.1;245.3;50.06;21;4852.8
16-05-14;18:12;32.4;259.2;0.2;245.3;50.04;36;4852.8
16-05-14;18:15;32.4;265.2;0.1;245.3;50.06;29;4852.8
16-05-14;18:18;32.4;268.7;0.2;246.3;50.05;38;4852.8
16-05-14;18:21;32.4;268.3;0.1;245.3;50.02;34;4852.8
16-05-14;18:24;32.3;266.6;0.1;245.3;50.05;31;4852.8
16-05-14;18:27;32.3;258.8;0.1;245.3;50.07;26;4852.8
16-05-14;18:30;32.3;258.9;0.1;245.3;50.04;20;4852.9
16-05-14;18:33;32.0;262.9;0.1;246.3;50.03;16;4852.9
16-05-14;18:36;32.2;244.6;0.1;245.3;50.02;12;4852.9
16-05-14;18:39;32.0;242.8;0.0;244.3;50.04;7;4852.9
16-05-14;18:42;31.9;234.6;0.0;245.3;50.04;4;4852.9
16-05-14;18:45;32.0;233.0;0.0;244.3;50.05;3;4852.9
16-05-14;18:48;31.8;241.6;0.0;245.3;50.01;2;4852.9
16-05-14;18:51;31.9;216.0;0.0;245.3;50.04;2;4852.9
16-05-14;18:54;31.8;176.5;0.0;245.3;50.06;0;4852.9
16-05-14;18:57;31.7;187.6;0.0;246.3;50.07;0;4852.9
16-05-14;19:00;31.6;169.3;0.0;245.3;50.09;0;4852.9
16-05-14;19:03;31.6;102.9;0.0;244.3;50.08;0;4852.9
16-05-14;19:06;31.5;137.4;0.0;245.3;50.07;0;4852.9
16-05-14;19:09;31.5;127.0;0.0;245.3;50.07;0;4852.9
16-05-14;19:12;31.5;129.6;0.0;245.3;50.07;0;4852.9
16-05-14;19:15;31.4;159.5;0.0;245.3;50.04;0;4852.9
16-05-14;19:18;31.4;190.1;0.0;245.3;50.05;0;4852.9
16-05-14;19:21;31.4;211.0;0.0;245.3;50.06;1;4852.9
16-05-14;19:24;31.4;224.1;0.0;245.3;50.05;3;4852.9
16-05-14;19:27;31.4;231.7;0.0;245.3;49.97;1;4852.9
16-05-14;19:30;31.2;220.0;0.0;245.3;50.03;0;4852.9
16-05-14;19:33;31.1;154.1;0.0;244.3;50.06;0;4852.9
16-05-14;19:36;31.1;113.0;0.0;245.3;50.03;0;4852.9
16-05-14;19:39;31.1;180.9;0.0;244.3;50.06;0;4852.9
16-05-14;19:42;31.0;240.0;0.0;245.3;50.03;0;4852.9
16-05-14;19:45;31.0;215.1;0.0;244.3;50.07;0;4852.9
16-05-14;19:48;31.0;200.6;0.0;245.3;50.07;0;4852.9
16-05-14;19:51;30.9;198.6;0.0;245.3;50.04;0;4852.9
16-05-14;19:54;30.9;184.7;0.0;245.3;50.01;0;4852.9
16-05-14;19:57;30.9;165.9;0.0;245.3;50.08;0;4852.9
16-05-14;20:00;30.8;131.8;0.0;244.3;50.06;0;4852.9
16-05-14;20:03;30.8;140.3;0.0;244.3;50.06;0;4852.9
16-05-14;20:06;30.7;106.3;0.0;245.3;50.04;0;4852.9
16-05-15;05:36;26.4;283.0;0.1;238.5;50.08;17;4852.9
16-05-15;05:39;26.1;259.8;0.0;238.5;50.10;12;4852.9
16-05-15;05:42;26.4;258.3;0.1;239.5;50.05;16;4852.9
16-05-15;05:45;26.4;255.7;0.1;239.5;50.11;19;4852.9
16-05-15;05:48;27.2;261.0;0.1;239.5;50.07;19;4852.9
16-05-15;05:51;27.2;259.7;0.1;240.4;50.07;20;4852.9
16-05-15;05:54;27.2;265.4;0.1;239.5;50.07;22;4852.9
16-05-15;05:57;27.5;267.1;0.1;242.4;50.06;20;4852.9
16-05-15;06:00;28.3;256.0;0.1;246.3;50.07;15;4852.9
16-05-15;06:03;27.9;268.5;0.1;245.3;50.03;17;4852.9
16-05-15;06:06;28.3;246.5;0.0;244.3;50.07;11;4852.9
16-05-15;06:09;28.3;258.5;0.0;243.4;50.08;9;4852.9
16-05-15;06:12;28.3;268.6;0.0;245.3;50.07;7;4852.9
16-05-15;06:15;28.3;259.2;0.1;245.3;50.05;13;4852.9
16-05-15;06:18;29.4;263.2;0.1;244.3;50.12;16;4852.9
16-05-15;06:21;28.6;264.4;0.0;244.3;50.07;10;4852.9
16-05-15;06:24;29.4;253.7;0.0;243.4;50.06;10;4852.9
16-05-15;06:27;29.4;276.5;0.1;243.4;50.06;18;4852.9
16-05-15;06:30;29.4;266.1;0.1;245.3;50.06;27;4852.9
16-05-15;06:33;30.2;264.5;0.1;245.3;50.07;32;4852.9
16-05-15;06:36;30.2;278.6;0.2;246.3;50.09;28;4852.9
16-05-15;06:39;30.2;279.0;0.1;245.3;50.06;25;4852.9
16-05-15;06:42;30.1;267.3;0.2;245.3;50.06;35;4852.9
16-05-15;06:45;30.4;274.0;0.2;244.3;50.03;43;4852.9
16-05-15;06:48;30.2;277.0;0.4;245.3;50.05;68;4852.9
16-05-15;06:51;30.4;291.7;0.5;245.3;50.10;95;4852.9
16-05-15;06:54;30.7;300.1;0.6;245.3;50.05;105;4852.9
16-05-15;06:57;30.5;301.3;0.5;246.3;50.06;106;4852.9
16-05-15;07:00;30.9;297.6;0.5;246.3;50.07;105;4852.9
16-05-15;07:03;31.1;296.3;0.5;245.3;50.06;90;4852.9
16-05-15;07:06;31.1;286.9;0.4;244.3;50.06;91;4852.9
16-05-15;07:09;30.9;299.7;0.5;244.3;50.05;103;4852.9
16-05-15;07:12;31.1;295.8;0.5;244.3;50.06;120;4852.9
16-05-15;07:15;31.4;4.8;0.6;245.3;50.03;130;4852.9
16-05-15;07:18;31.5;303.9;0.7;245.3;49.99;138;4852.9
16-05-15;07:21;31.4;299.7;0.7;245.3;50.05;140;4852.9
16-05-15;07:24;31.6;308.2;0.6;247.3;50.05;139;4852.9
16-05-15;07:27;31.7;297.9;0.6;245.3;50.06;146;4853.0
16-05-15;07:30;31.8;301.0;0.7;244.3;50.04;150;4853.0
16-05-15;07:33;31.7;303.8;0.7;245.3;50.02;163;4853.0
16-05-15;07:36;32.2;310.2;0.7;246.3;50.03;173;4853.0
16-05-15;07:39;31.8;306.1;0.7;243.4;50.02;176;4853.0
16-05-15;07:42;31.9;308.7;0.8;244.3;50.02;175;4853.0
16-05-15;07:45;31.9;307.0;0.8;245.3;50.06;184;4853.0
16-05-15;07:48;32.2;312.8;0.9;246.3;50.03;199;4853.0
16-05-15;07:51;32.2;303.0;1.0;245.3;50.06;208;4853.0
16-05-15;07:54;32.6;307.6;0.9;246.3;50.05;216;4853.0
16-05-15;07:57;32.5;310.4;1.1;246.3;50.05;218;4853.0
16-05-15;08:00;32.7;308.0;1.0;246.3;50.07;216;4853.1
16-05-15;08:03;32.5;313.3;1.0;246.3;50.03;213;4853.1
16-05-15;08:06;32.5;307.3;0.9;245.3;50.06;204;4853.1
16-05-15;08:09;32.9;303.6;0.8;245.3;50.06;197;4853.1
16-05-15;08:12;32.6;306.0;0.8;246.3;50.05;196;4853.1
16-05-15;08:15;32.6;307.3;0.8;246.3;50.05;197;4853.1
16-05-15;08:18;33.0;307.4;0.8;245.3;50.03;202;4853.1
16-05-15;08:21;32.7;310.5;0.9;246.3;50.04;203;4853.1
16-05-15;08:24;32.9;304.9;0.9;245.3;50.05;197;4853.1
16-05-15;08:27;33.0;299.5;0.8;245.3;50.05;188;4853.1
16-05-15;08:30;32.9;305.5;0.8;245.3;50.05;185;4853.2
16-05-15;08:33;33.0;314.5;0.8;244.3;50.04;197;4853.2
16-05-15;08:36;33.0;316.4;0.9;244.3;50.05;208;4853.2
16-05-15;08:39;32.9;319.6;0.9;245.3;50.03;208;4853.2
16-05-15;08:42;33.1;311.8;0.9;246.3;50.02;212;4853.2
16-05-15;08:45;33.0;329.0;1.0;245.3;50.04;221;4853.2
16-05-15;08:48;33.0;313.9;0.9;243.4;50.09;194;4853.2
16-05-15;08:51;33.0;317.4;0.9;244.3;50.02;212;4853.2
16-05-15;08:54;33.2;326.0;1.2;244.3;50.03;277;4853.2
16-05-15;08:57;33.2;312.7;1.0;244.3;50.04;247;4853.2
16-05-15;09:00;33.3;312.7;1.1;244.3;50.08;257;4853.3
16-05-15;09:03;33.3;310.9;1.0;245.3;50.02;239;4853.3
16-05-15;09:06;33.2;308.7;1.0;246.3;50.04;228;4853.3
16-05-15;09:09;33.2;309.9;1.0;245.3;50.02;231;4853.3
16-05-15;09:12;33.3;317.8;1.0;245.3;50.03;258;4853.3
16-05-15;09:15;33.3;309.9;1.2;245.3;50.05;283;4853.3
16-05-15;09:18;33.5;313.1;1.1;245.3;50.05;240;4853.3
16-05-15;09:21;33.4;311.8;0.0;245.3;50.04;270;4853.3
16-05-15;09:24;33.5;320.3;1.4;245.3;50.05;332;4853.4
16-05-15;09:27;33.7;313.3;1.3;245.3;50.03;308;4853.4
16-05-15;09:30;33.7;306.5;1.4;245.3;50.04;331;4853.4
16-05-15;09:33;33.9;314.2;1.5;246.3;50.04;375;4853.4
16-05-15;09:36;33.8;313.1;1.1;245.3;50.05;273;4853.4
16-05-15;09:39;33.9;314.2;1.5;245.3;50.07;368;4853.4
16-05-15;09:42;34.1;310.6;1.2;246.3;50.02;279;4853.5
16-05-15;09:45;34.2;316.1;2.0;246.3;50.05;469;4853.5
16-05-15;09:48;34.2;321.2;2.1;246.3;50.05;506;4853.5
16-05-15;09:51;34.1;303.9;1.0;245.3;50.03;224;4853.5
16-05-15;09:54;34.6;313.9;3.1;247.3;50.04;764;4853.6
16-05-15;09:57;34.7;309.3;2.7;246.3;50.06;663;4853.6
16-05-15;10:00;34.6;308.7;1.3;245.3;50.04;317;4853.6
16-05-15;10:03;34.6;303.3;0.9;245.3;50.02;217;4853.6
16-05-15;10:06;35.0;309.8;3.4;246.3;50.03;833;4853.7
16-05-15;10:09;35.4;300.8;1.4;244.3;50.04;331;4853.7
16-05-15;10:12;35.0;297.5;1.1;245.3;50.03;269;4853.7
16-05-15;10:15;34.7;295.6;0.8;244.3;50.02;177;4853.7
16-05-15;10:18;34.7;293.7;0.9;244.3;50.05;180;4853.7
16-05-15;10:21;34.5;292.8;1.0;244.3;50.05;222;4853.7
16-05-15;10:24;34.5;301.6;1.2;244.3;50.05;277;4853.8
16-05-15;10:27;35.0;309.0;3.1;246.3;50.06;918;4853.8
16-05-15;10:30;35.2;310.4;4.1;248.2;50.05;998;4853.8
16-05-15;10:33;35.0;297.2;1.1;244.3;49.99;274;4853.8
16-05-15;10:36;34.9;296.3;1.0;244.3;50.06;246;4853.9
16-05-15;10:39;34.8;300.5;1.0;244.3;50.07;230;4853.9
16-05-15;10:42;34.8;297.3;1.1;244.3;50.06;257;4853.9
16-05-15;10:45;34.8;305.8;1.0;244.3;50.07;257;4853.9
16-05-15;10:48;34.6;308.4;1.1;244.3;50.07;240;4853.9
16-05-15;10:51;35.3;306.8;3.8;247.3;50.05;934;4853.9
16-05-15;10:54;35.7;303.6;4.4;247.3;50.13;1103;4854.0
16-05-15;10:57;35.9;294.7;1.5;245.3;50.08;369;4854.0
16-05-15;11:00;35.4;297.6;1.1;245.3;50.04;248;4854.1
16-05-15;11:03;35.2;292.5;0.7;244.3;50.07;158;4854.1
16-05-15;11:06;34.9;298.5;0.7;244.3;50.04;156;4854.1
16-05-15;11:09;34.8;290.9;0.8;243.4;50.02;186;4854.1
16-05-15;11:12;34.7;296.1;0.9;243.4;50.02;214;4854.1
16-05-15;11:15;35.3;295.7;5.5;246.3;50.06;1343;4854.1
16-05-15;11:18;35.9;282.1;1.4;245.3;50.05;342;4854.2
16-05-15;11:21;35.2;296.4;0.9;244.3;50.06;194;4854.2
16-05-15;11:24;35.7;262.6;5.0;248.2;50.07;1232;4854.2
16-05-15;11:27;36.3;271.4;1.5;246.3;50.04;366;4854.3
16-05-15;11:30;35.6;303.6;1.2;245.3;50.06;286;4854.3
16-05-15;11:33;36.0;302.0;1.2;245.3;50.06;285;4854.3
16-05-15;11:36;36.3;290.4;5.2;247.3;50.05;1279;4854.4
16-05-15;11:39;37.1;288.4;5.0;248.2;50.04;1235;4854.4
16-05-15;11:42;37.7;276.1;5.3;248.2;50.03;1278;4854.5
16-05-15;11:45;38.0;4.8;5.2;247.3;50.03;1294;4854.5
16-05-15;11:48;38.4;269.0;5.3;248.2;50.04;1326;4854.6
16-05-15;11:51;38.0;271.1;1.0;246.3;50.07;252;4854.7
16-05-15;11:54;37.4;287.9;0.9;245.3;50.07;209;4854.7
16-05-15;11:57;37.0;310.9;5.1;247.3;50.03;1216;4854.7
16-05-15;12:00;38.0;279.3;5.4;248.2;50.03;1334;4854.8
16-05-15;12:03;38.7;271.8;5.5;247.3;50.07;1381;4854.8
16-05-15;12:06;37.8;279.0;2.4;246.3;50.02;544;4854.8
16-05-15;12:09;37.2;300.2;1.3;245.3;50.02;317;4854.9
16-05-15;12:12;37.4;303.5;1.7;245.3;50.02;428;4854.9
16-05-15;12:15;37.0;301.9;1.8;245.3;50.01;441;4854.9
16-05-15;12:18;37.7;278.9;6.0;249.2;50.04;1474;4855.0
16-05-15;12:21;38.4;289.5;5.7;248.2;50.01;1416;4855.0
16-05-15;12:24;39.1;271.4;5.5;248.2;50.03;1349;4855.1
16-05-15;12:27;39.4;274.8;5.4;248.2;50.03;1332;4855.2
16-05-15;12:30;39.7;270.7;5.3;247.3;50.03;1288;4855.2
16-05-15;12:33;38.4;288.2;0.9;245.3;50.04;229;4855.2
16-05-15;12:36;39.0;279.9;5.7;248.2;50.05;1419;4855.3
16-05-15;12:39;38.0;286.2;0.9;245.3;50.06;210;4855.3
16-05-15;12:42;37.6;290.6;0.9;245.3;49.99;189;4855.3
16-05-15;12:45;37.6;241.5;5.2;248.2;50.12;1262;4855.3
16-05-15;12:48;37.7;299.2;1.9;244.3;50.06;461;4855.4
16-05-15;12:51;38.2;301.6;1.2;244.3;50.02;297;4855.4
16-05-15;12:54;37.4;309.6;1.0;244.3;50.05;237;4855.4
16-05-15;12:57;37.4;303.3;1.2;245.3;50.03;293;4855.4
16-05-15;13:00;37.5;288.1;5.5;247.3;50.02;1312;4855.5
16-05-15;13:03;37.1;303.3;1.5;244.3;50.04;389;4855.5
16-05-15;13:06;37.2;292.5;6.2;246.3;50.06;1501;4855.5
16-05-15;13:09;38.3;318.8;4.7;246.3;50.06;1155;4855.6
16-05-15;13:12;38.3;261.3;1.9;245.3;50.06;468;4855.6
16-05-15;13:15;38.7;276.4;4.8;247.3;50.03;1255;4855.7
16-05-15;13:18;38.2;297.0;1.5;244.3;50.04;365;4855.7
16-05-15;13:21;39.0;263.3;3.6;246.3;50.07;906;4855.8
16-05-15;13:24;39.3;279.6;5.2;247.3;50.09;1276;4855.8
16-05-15;13:27;39.7;278.7;5.2;246.3;50.09;1271;4855.9
16-05-15;13:30;39.9;274.8;5.2;246.3;50.09;1283;4856.0
16-05-15;13:33;39.9;270.9;5.4;246.3;50.07;1320;4856.0
16-05-15;13:36;39.8;270.5;2.4;245.3;50.08;537;4856.1
16-05-15;13:39;38.9;302.1;1.2;245.3;50.07;278;4856.1
16-05-15;13:42;39.5;278.4;5.6;248.2;50.07;1370;4856.2
16-05-15;13:45;39.1;291.6;0.9;245.3;50.12;209;4856.2
16-05-15;13:48;38.3;292.9;0.7;244.3;50.05;171;4856.2
16-05-15;13:51;37.7;299.8;0.8;244.3;50.07;180;4856.2
16-05-15;13:54;38.2;281.6;5.7;247.3;50.06;1406;4856.2
16-05-15;13:57;38.9;292.6;1.1;245.3;50.01;278;4856.3
16-05-15;14:00;38.6;292.6;1.2;245.3;50.00;295;4856.3
16-05-15;14:03;39.2;277.7;5.5;249.2;50.02;1358;4856.4
16-05-15;14:06;38.5;281.6;1.0;245.3;49.99;237;4856.4
16-05-15;14:09;38.5;286.6;5.6;247.3;50.01;1363;4856.5
16-05-15;14:12;39.4;278.0;5.3;248.2;50.03;1291;4856.5
16-05-15;14:15;38.7;282.8;5.4;249.2;50.06;1346;4856.6
16-05-15;14:18;39.5;284.4;5.1;247.3;50.07;1257;4856.6
16-05-15;14:21;39.8;279.9;5.1;248.2;50.03;1257;4856.7
16-05-15;14:24;39.9;273.0;5.1;248.2;50.06;1242;4856.7
16-05-15;14:27;40.1;278.9;5.0;247.3;50.05;1232;4856.8
16-05-15;14:30;40.2;278.3;5.0;248.2;50.06;1232;4856.9
16-05-15;14:33;40.7;274.0;5.0;247.3;50.05;1222;4856.9
16-05-15;14:36;40.8;272.9;5.0;249.2;50.08;1240;4857.0
16-05-15;14:39;39.7;287.5;0.8;245.3;50.05;202;4857.0
16-05-15;14:42;39.2;287.2;5.4;248.2;50.04;1335;4857.0
16-05-15;14:45;39.8;284.0;5.1;248.2;50.10;1271;4857.1
16-05-15;14:48;40.1;278.0;4.9;247.3;49.97;1194;4857.1
16-05-15;14:51;40.1;278.3;4.9;247.3;50.07;1203;4857.2
16-05-15;14:54;40.2;273.6;1.3;246.3;50.03;299;4857.3
16-05-15;14:57;39.8;289.0;5.2;249.2;50.01;1272;4857.3
16-05-15;15:00;39.3;299.2;0.9;244.3;50.03;205;4857.3
16-05-15;15:03;38.6;263.2;1.4;246.3;50.06;341;4857.3
16-05-15;15:06;38.4;306.1;1.3;246.3;50.06;315;4857.3
16-05-15;15:09;39.1;281.5;4.8;248.2;50.08;1190;4857.4
16-05-15;15:12;39.5;278.4;4.6;248.2;50.04;1133;4857.5
16-05-15;15:15;39.9;278.9;2.2;247.3;50.02;559;4857.5
16-05-15;15:18;39.9;276.4;4.4;248.2;50.08;1112;4857.6
16-05-15;15:21;39.8;275.3;4.4;248.2;50.04;1079;4857.6
16-05-15;15:24;40.0;277.0;4.3;248.2;50.04;1061;4857.7
16-05-15;15:27;39.8;282.7;4.3;248.2;50.02;1083;4857.7
16-05-15;15:30;39.9;273.0;4.3;248.2;50.02;1050;4857.8
16-05-15;15:33;40.2;277.8;4.4;248.2;50.03;1070;4857.8
16-05-15;15:36;39.3;283.0;1.5;247.3;50.03;401;4857.9
16-05-15;15:39;38.5;299.1;1.0;246.3;50.04;230;4857.9
16-05-15;15:42;38.0;300.8;1.0;247.3;50.06;250;4857.9
16-05-15;15:45;37.6;305.5;1.0;246.3;50.06;224;4857.9
16-05-15;15:48;37.6;279.6;1.2;246.3;50.06;292;4857.9
16-05-15;15:51;38.0;292.2;1.3;246.3;50.08;324;4857.9
16-05-15;15:54;37.5;298.0;1.0;246.3;50.05;241;4858.0
16-05-15;15:57;37.0;304.9;1.1;246.3;50.07;267;4858.0
16-05-15;16:00;37.0;310.5;1.5;247.3;50.07;378;4858.0
16-05-15;16:03;37.8;283.7;4.4;248.2;50.05;1094;4858.0
16-05-15;16:06;37.9;282.1;4.0;248.2;50.09;988;4858.1
16-05-15;16:09;38.3;282.4;3.9;248.2;50.02;949;4858.1
16-05-15;16:12;38.4;287.6;3.7;249.2;50.04;933;4858.2
16-05-15;16:15;37.6;278.4;0.6;245.3;50.05;143;4858.2
16-05-15;16:18;37.1;300.0;0.9;247.3;50.05;220;4858.2
16-05-15;16:21;37.7;290.4;1.8;247.3;50.06;468;4858.2
16-05-15;16:24;37.5;305.4;2.3;247.3;50.05;604;4858.3
16-05-15;16:27;37.5;298.6;1.5;247.3;50.05;369;4858.3
16-05-15;16:30;37.0;299.7;1.2;247.3;50.04;269;4858.3
16-05-15;16:33;36.9;298.0;0.9;247.3;50.02;219;4858.3
16-05-15;16:36;36.7;305.1;0.9;247.3;50.03;205;4858.3
16-05-15;16:39;36.3;308.3;1.0;247.3;50.03;237;4858.3
16-05-15;16:42;36.4;305.8;1.2;246.3;50.04;281;4858.4
16-05-15;16:45;36.1;306.2;1.5;247.3;50.07;365;4858.4
16-05-15;16:48;36.5;297.5;4.0;248.2;50.06;996;4858.4
16-05-15;16:51;36.9;306.1;3.1;248.2;50.02;771;4858.4
16-05-15;16:54;36.9;286.9;3.3;248.2;50.01;819;4858.5
16-05-15;16:57;36.8;297.5;3.4;248.2;50.08;846;4858.5
16-05-15;17:00;36.8;305.5;1.3;247.3;50.10;316;4858.5
16-05-15;17:03;36.9;291.0;3.4;248.2;50.07;829;4858.6
16-05-15;17:06;37.2;280.8;3.0;248.2;50.06;751;4858.6
16-05-15;17:09;37.0;287.6;2.7;248.2;50.05;681;4858.6
16-05-15;17:12;37.1;290.0;2.6;246.3;50.03;621;4858.7
16-05-15;17:15;37.0;286.6;2.4;246.3;50.07;575;4858.7
16-05-15;17:18;36.9;289.0;2.4;246.3;50.04;562;4858.7
16-05-15;17:21;37.0;291.9;2.2;246.3;50.06;545;4858.7
16-05-15;17:24;36.9;285.7;2.1;247.3;50.04;530;4858.8
16-05-15;17:27;36.7;288.4;2.1;247.3;50.05;514;4858.8
16-05-15;17:30;36.8;293.4;2.0;247.3;50.05;514;4858.8
16-05-15;17:33;36.2;277.0;0.5;246.3;50.06;109;4858.8
16-05-15;17:36;36.4;292.8;2.1;247.3;50.06;504;4858.8
16-05-15;17:39;36.3;296.0;2.0;246.3;50.04;494;4858.9
16-05-15;17:42;35.9;293.7;0.6;245.3;50.04;121;4858.9
16-05-15;17:45;35.7;287.5;0.7;245.3;50.06;136;4858.9
16-05-15;17:48;35.4;298.9;0.6;245.3;50.05;129;4858.9
16-05-15;17:51;35.5;300.4;0.7;247.3;50.05;146;4858.9
16-05-15;17:54;35.4;294.7;0.8;245.3;50.05;209;4858.9
16-05-15;17:57;35.6;310.2;1.5;246.3;50.10;358;4858.9
16-05-15;18:00;35.4;310.5;1.2;246.3;50.05;272;4858.9
16-05-15;18:03;35.4;288.5;0.7;245.3;50.06;153;4859.0
16-05-15;18:06;35.3;306.4;1.2;246.3;50.03;280;4859.0
16-05-15;18:09;34.9;294.8;1.1;244.3;50.04;262;4859.0
16-05-15;18:12;34.9;309.5;1.1;246.3;50.04;251;4859.0
16-05-15;18:15;34.8;304.9;1.0;246.3;50.07;225;4859.0
16-05-15;18:18;34.9;311.1;0.9;245.3;50.06;201;4859.0
16-05-15;18:21;34.8;287.2;0.6;245.3;50.04;123;4859.0
16-05-15;18:24;34.6;285.3;0.5;245.3;50.03;94;4859.0
16-05-15;18:27;34.5;279.7;0.5;246.3;50.05;91;4859.0
16-05-15;18:30;34.5;277.1;0.4;246.3;50.03;83;4859.0
16-05-15;18:33;34.1;284.3;0.4;246.3;50.03;81;4859.0
16-05-15;18:36;34.1;290.4;0.4;245.3;50.08;88;4859.0
16-05-15;18:39;34.0;287.2;0.4;245.3;50.05;83;4859.0
16-05-15;18:42;33.9;296.1;0.4;245.3;50.02;93;4859.0
16-05-15;18:45;34.0;289.0;0.4;245.3;50.03;74;4859.0
16-05-15;18:48;34.0;281.5;0.3;245.3;50.05;66;4859.1
16-05-15;18:51;33.8;281.8;0.3;246.3;50.02;63;4859.1
16-05-15;18:54;33.8;287.6;0.4;245.3;50.04;71;4859.1
16-05-15;18:57;33.7;275.2;0.3;246.3;50.06;55;4859.1
16-05-15;19:00;33.4;279.6;0.4;244.3;50.08;60;4859.1
16-05-15;19:03;33.4;281.9;0.3;245.3;50.09;56;4859.1
16-05-15;19:06;33.3;280.9;0.3;244.3;50.05;52;4859.1
16-05-15;19:09;33.4;281.9;0.3;245.3;50.02;48;4859.1
16-05-15;19:12;33.2;280.6;0.2;244.3;50.03;42;4859.1
16-05-15;19:15;33.2;268.9;0.1;245.3;50.05;31;4859.1
16-05-15;19:18;33.0;261.4;0.1;244.3;50.02;23;4859.1
16-05-15;19:21;33.0;262.6;0.1;244.3;50.03;20;4859.1
16-05-15;19:24;32.9;274.8;0.1;245.3;49.97;17;4859.1
16-05-15;19:27;32.7;262.5;0.1;244.3;50.03;15;4859.1
16-05-15;19:30;32.6;263.6;0.1;244.3;50.05;13;4859.1
16-05-15;19:33;32.6;4.8;0.0;245.3;50.03;12;4859.1
16-05-15;19:36;32.6;258.2;0.0;243.4;50.03;9;4859.1
16-05-15;19:39;32.5;253.4;0.0;244.3;50.01;8;4859.1
16-05-15;19:42;32.4;253.2;0.0;243.4;50.03;7;4859.1
16-05-15;19:45;32.3;267.9;0.0;244.3;50.04;4;4859.1
16-05-15;19:48;32.3;248.5;0.0;244.3;50.00;3;4859.1
16-05-15;19:51;32.2;253.2;0.0;244.3;50.03;1;4859.1
16-05-15;19:54;32.0;185.0;0.0;243.4;50.08;1;4859.1
16-05-15;19:57;31.9;174.3;0.0;243.4;50.06;0;4859.1
16-05-15;20:00;31.8;1164;0.0;243.4;50.07;0;4859.1
16-05-15;20:03;31.8;149.2;0.0;243.4;50.06;0;4859.1
16-05-15;20:06;31.7;217.6;0.0;243.4;50.03;0;4859.1
16-05-15;20:09;31.6;259.5;0.0;244.3;50.03;0;4859.1
16-05-15;20:12;31.6;238.9;0.0;244.3;50.06;0;4859.1
16-05-15;20:15;31.5;214.8;0.0;244.3;50.04;0;4859.1
16-05-15;20:18;31.4;186.7;0.0;244.3;50.04;0;4859.1
16-05-15;20:21;31.4;153.5;0.0;244.3;50.05;0;4859.1
16-05-15;20:24;31.2;121.8;0.0;244.3;50.05;0;4859.1
16-05-16;05:03;24.2;280.5;0.0;241.4;50.02;3;4859.1
16-05-16;05:06;24.2;220.4;0.0;240.4;50.06;4;4859.1
16-05-16;05:09;24.6;236.7;0.0;240.4;50.06;6;4859.1
16-05-16;05:12;24.6;267.1;0.0;241.4;50.04;9;4859.1
16-05-16;05:15;25.3;267.0;0.0;241.4;50.06;11;4859.1
16-05-16;05:18;26.1;273.6;0.0;240.4;50.07;12;4859.1
16-05-16;05:21;26.4;270.7;0.1;240.4;50.06;14;4859.1
16-05-16;05:24;26.4;269.2;0.1;241.4;50.02;16;4859.1
16-05-16;05:27;26.4;277.5;0.1;241.4;50.06;18;4859.1
16-05-16;05:30;26.8;275.9;0.1;240.4;50.02;19;4859.1
16-05-16;05:33;26.8;275.5;0.1;240.4;50.05;21;4859.1
16-05-16;05:36;27.2;277.1;0.1;241.4;50.06;23;4859.1
16-05-16;05:39;27.5;273.9;0.1;240.4;50.08;25;4859.1
16-05-16;05:42;27.5;274.2;0.1;240.4;50.04;27;4859.1
16-05-16;05:45;28.3;276.4;0.1;239.5;50.06;29;4859.1
16-05-16;05:48;28.3;266.3;0.1;239.5;50.05;30;4859.1
16-05-16;05:51;28.3;284.1;0.1;240.4;50.03;32;4859.1
16-05-16;05:54;29.0;280.2;0.1;240.4;50.03;34;4859.1
16-05-16;05:57;28.6;272.9;0.1;242.4;50.08;35;4859.1
16-05-16;06:00;29.0;282.1;0.2;245.3;50.02;37;4859.1
16-05-16;06:03;29.7;285.3;0.2;245.3;50.02;39;4859.1
16-05-16;06:06;29.7;276.8;0.2;245.3;50.04;40;4859.1
16-05-16;06:09;30.1;281.2;0.2;245.3;50.04;41;4859.1
16-05-16;06:12;29.7;280.0;0.2;244.3;50.04;43;4859.1
16-05-16;06:15;30.1;283.4;0.2;243.4;50.03;46;4859.1
16-05-16;06:18;29.7;283.3;0.2;244.3;50.02;49;4859.1
16-05-16;06:21;30.2;285.0;0.3;244.3;50.03;56;4859.1
16-05-16;06:24;30.2;293.2;0.4;244.3;50.03;72;4859.1
16-05-16;06:27;30.5;295.3;0.4;244.3;50.03;79;4859.1
16-05-16;06:30;30.5;294.5;0.4;246.3;50.04;66;4859.1
16-05-16;06:33;30.5;288.2;0.2;246.3;50.02;41;4859.1
16-05-16;06:36;30.5;273.4;0.1;245.3;50.04;28;4859.1
16-05-16;06:39;30.5;277.7;0.1;246.3;50.05;27;4859.1
16-05-16;06:42;30.5;258.2;0.2;245.3;50.05;49;4859.1
16-05-16;06:45;30.7;290.4;0.3;245.3;50.04;53;4859.1
16-05-16;06:48;30.8;282.4;0.3;245.3;50.02;54;4859.1
16-05-16;06:51;30.8;287.1;0.3;244.3;50.04;57;4859.1
16-05-16;06:54;30.7;292.0;0.3;244.3;50.03;56;4859.1
16-05-16;06:57;30.8;284.6;0.3;245.3;50.07;57;4859.1
16-05-16;07:00;30.9;288.5;0.4;246.3;50.09;58;4859.2
16-05-16;07:03;30.9;287.9;0.3;248.2;50.09;58;4859.2
16-05-16;07:06;30.9;288.2;0.3;246.3;50.01;58;4859.2
16-05-16;07:09;31.0;286.3;0.3;246.3;50.02;59;4859.2
16-05-16;07:12;31.1;280.6;0.3;244.3;50.01;59;4859.2
16-05-16;07:15;31.0;292.0;0.4;246.3;50.02;59;4859.2
16-05-16;07:18;31.1;286.3;0.3;246.3;50.01;60;4859.2
16-05-16;07:21;31.0;292.0;0.3;246.3;50.01;61;4859.2
16-05-16;07:24;31.2;281.1;0.4;246.3;50.07;62;4859.2
16-05-16;07:27;31.2;286.2;0.4;247.3;50.03;66;4859.2
16-05-16;07:30;31.2;292.0;0.4;245.3;50.03;74;4859.2
16-05-16;07:33;31.5;303.0;0.4;245.3;50.03;93;4859.2
16-05-16;07:36;31.4;295.4;0.5;245.3;50.04;99;4859.2
16-05-16;07:39;31.6;304.1;0.6;245.3;50.03;128;4859.2
16-05-16;07:42;31.6;312.0;0.7;245.3;50.03;144;4859.2
16-05-16;07:45;31.6;313.1;0.8;245.3;50.03;172;4859.2
16-05-16;07:48;31.7;320.9;0.8;244.3;50.02;206;4859.2
16-05-16;07:51;31.9;302.9;0.7;245.3;50.08;153;4859.2
16-05-16;07:54;31.8;307.7;0.8;244.3;50.05;182;4859.2
16-05-16;07:57;31.9;317.8;1.0;244.3;50.05;222;4859.2
16-05-16;08:00;31.8;308.2;0.8;245.3;50.06;175;4859.3
16-05-16;08:03;32.3;297.2;0.7;245.3;50.02;164;4859.3
16-05-16;08:06;32.0;306.4;0.7;244.3;50.03;159;4859.3
16-05-16;08:09;32.0;302.3;0.7;245.3;49.97;140;4859.3
16-05-16;08:12;32.4;298.8;0.6;244.3;50.04;133;4859.3
16-05-16;08:15;32.2;306.8;0.7;244.3;50.02;155;4859.3
16-05-16;08:18;32.2;306.2;0.8;244.3;50.02;175;4859.3
16-05-16;08:21;32.3;303.3;0.8;245.3;50.04;180;4859.3
16-05-16;08:24;32.3;301.6;0.5;245.3;50.01;118;4859.3
16-05-16;08:27;32.3;301.3;0.7;244.3;50.05;138;4859.3
16-05-16;08:30;32.5;305.2;0.7;244.3;50.02;164;4859.3
16-05-16;08:33;32.3;310.4;0.7;244.3;50.04;163;4859.3
16-05-16;08:36;32.3;307.0;0.7;245.3;50.03;160;4859.3
16-05-16;08:39;32.4;313.3;0.8;245.3;50.03;180;4859.4
16-05-16;08:42;32.3;330.9;0.6;243.4;50.00;136;4859.4
16-05-16;08:45;32.4;329.5;0.6;244.3;50.03;132;4859.4
16-05-16;08:48;32.6;312.4;0.6;244.3;49.97;94;4859.4
16-05-16;08:51;32.3;322.4;0.5;244.3;50.03;111;4859.4
16-05-16;08:54;32.3;320.5;0.6;243.4;50.03;137;4859.4
16-05-16;08:57;32.3;328.5;0.8;245.3;50.05;187;4859.4
16-05-16;09:00;32.5;279.0;1.0;243.4;50.04;254;4859.4
16-05-16;09:03;32.5;326.8;1.5;244.3;50.05;361;4859.4
16-05-16;09:06;32.5;306.2;1.0;244.3;50.08;233;4859.4
16-05-16;09:09;32.6;299.5;1.5;244.3;50.07;365;4859.4
16-05-16;09:12;32.5;327.0;0.5;246.3;50.02;106;4859.5
16-05-16;09:15;32.6;304.2;1.0;245.3;50.04;247;4859.5
16-05-16;09:18;32.9;307.3;1.0;245.3;50.03;217;4859.5
16-05-16;09:21;32.6;291.5;1.1;246.3;50.05;272;4859.5
16-05-16;09:24;32.6;309.0;1.1;245.3;50.05;261;4859.5
16-05-16;09:27;33.0;318.3;2.4;247.3;50.04;548;4859.5
16-05-16;09:30;32.9;319.4;1.6;246.3;50.03;381;4859.5
16-05-16;09:33;33.4;305.1;1.7;246.3;50.05;388;4859.6
16-05-16;09:36;33.2;303.8;1.4;245.3;50.07;364;4859.6
16-05-16;09:39;33.1;313.0;1.4;246.3;50.06;348;4859.6
16-05-16;09:42;33.2;307.4;1.1;245.3;50.03;258;4859.6
16-05-16;09:45;33.2;303.8;1.0;244.3;50.03;237;4859.6
16-05-16;09:48;33.2;295.0;1.5;245.3;50.08;377;4859.7
16-05-16;09:51;33.4;310.2;1.7;245.3;50.04;385;4859.7
16-05-16;09:54;33.3;312.3;1.3;245.3;50.02;319;4859.7
16-05-16;09:57;33.2;300.8;0.9;245.3;50.02;196;4859.7
16-05-16;10:00;33.3;312.4;1.3;246.3;50.04;303;4859.7
16-05-16;10:03;33.3;314.5;2.0;245.3;50.03;481;4859.7
16-05-16;10:06;33.7;310.8;2.0;246.3;50.03;484;4859.8
16-05-16;10:09;33.7;303.9;1.8;246.3;50.04;440;4859.8
16-05-16;10:12;33.5;305.5;1.2;246.3;50.03;290;4859.8
16-05-16;10:15;33.5;297.3;1.3;245.3;50.02;301;4859.8
16-05-16;10:18;33.4;302.3;1.8;246.3;50.02;430;4859.8
16-05-16;10:21;33.8;303.3;2.0;245.3;50.06;508;4859.9
16-05-16;10:24;33.9;311.8;1.2;245.3;50.03;312;4859.9
16-05-16;10:27;33.5;305.2;0.9;243.4;50.02;215;4859.9
16-05-16;10:30;33.4;295.1;1.0;244.3;50.02;231;4859.9
16-05-16;10:33;33.3;310.6;0.9;245.3;49.98;174;4859.9
16-05-16;10:36;33.2;305.8;0.6;244.3;50.02;122;4859.9
16-05-16;10:39;33.0;292.8;0.5;244.3;50.02;99;4859.9
16-05-16;10:42;33.1;305.8;0.7;244.3;50.03;175;4859.9
16-05-16;10:45;33.1;289.1;0.7;244.3;49.99;158;4859.9
16-05-16;10:48;33.0;306.4;0.8;245.3;50.03;185;4860.0
16-05-16;10:51;33.0;307.9;1.0;245.3;50.00;236;4860.0
16-05-16;10:54;33.3;301.3;2.3;246.3;50.03;563;4860.0
16-05-16;10:57;33.7;298.0;1.5;246.3;50.05;371;4860.0
16-05-16;11:00;34.0;279.1;4.6;247.3;50.03;1132;4860.1
16-05-16;11:03;33.8;292.5;0.7;243.4;50.01;157;4860.1
16-05-16;11:06;33.7;303.6;0.8;245.3;50.05;182;4860.1
16-05-16;11:09;33.3;299.1;0.8;245.3;50.02;193;4860.1
16-05-16;11:12;33.4;307.0;1.0;244.3;50.02;245;4860.1
16-05-16;11:15;33.3;311.8;1.3;245.3;50.03;325;4860.1
16-05-16;11:18;33.8;313.6;1.2;245.3;50.02;285;4860.1
16-05-16;11:21;33.7;306.4;0.7;245.3;50.03;161;4860.1
16-05-16;11:24;33.1;295.8;0.5;244.3;50.03;117;4860.2
16-05-16;11:27;33.3;290.0;0.5;245.3;50.03;104;4860.2
16-05-16;11:30;33.2;295.8;0.7;244.3;50.02;148;4860.2
16-05-16;11:33;33.1;314.6;1.0;245.3;50.03;232;4860.2
16-05-16;11:36;33.2;311.1;0.8;245.3;50.04;182;4860.2
16-05-16;11:39;33.1;312.5;0.7;243.4;50.01;154;4860.2
16-05-16;11:42;32.9;306.4;0.6;243.4;50.04;132;4860.2
16-05-16;11:45;32.9;306.2;0.6;244.3;50.04;150;4860.2
16-05-16;11:48;32.7;301.4;0.4;244.3;50.03;102;4860.2
16-05-16;11:51;32.6;298.9;0.7;244.3;50.03;155;4860.2
16-05-16;11:54;32.9;307.3;0.9;244.3;50.08;208;4860.2
16-05-16;11:57;32.7;319.6;1.0;244.3;50.03;230;4860.2
16-05-16;12:00;33.1;309.2;1.6;244.3;50.03;391;4860.3
16-05-16;12:03;33.4;289.1;3.3;245.3;50.03;823;4860.3
16-05-16;12:06;33.5;298.6;3.0;245.3;50.02;707;4860.3
16-05-16;12:09;34.4;287.1;5.8;247.3;50.03;1420;4860.4
16-05-16;12:12;35.2;282.2;5.4;247.3;50.01;1328;4860.4
16-05-16;12:15;35.6;283.1;5.5;247.3;50.03;1344;4860.5
16-05-16;12:18;35.6;286.0;4.7;247.3;50.08;902;4860.6
16-05-16;12:21;35.2;286.3;0.6;244.3;50.03;135;4860.6
16-05-16;12:24;34.6;297.0;0.9;244.3;50.03;216;4860.6
16-05-16;12:27;34.9;301.0;2.0;245.3;50.00;476;4860.6
16-05-16;12:30;34.9;282.7;2.9;246.3;50.02;691;4860.6
16-05-16;12:33;35.5;305.8;2.1;245.3;50.03;537;4860.7
16-05-16;12:36;35.4;293.7;2.8;245.3;50.03;651;4860.7
16-05-16;12:39;35.6;296.4;5.1;247.3;50.03;1308;4860.7
16-05-16;12:42;36.7;265.4;5.6;248.2;50.05;1385;4860.8
16-05-16;12:45;37.1;277.4;5.0;247.3;50.04;1268;4860.9
16-05-16;12:48;37.4;266.6;3.4;245.3;50.04;842;4860.9
16-05-16;12:51;36.8;289.1;1.3;245.3;50.04;332;4860.9
16-05-16;12:54;36.4;305.7;1.6;244.3;50.06;385;4861.0
16-05-16;12:57;36.2;304.5;1.5;245.3;50.00;366;4861.0
16-05-16;13:00;36.0;305.5;1.5;245.3;50.02;360;4861.0
16-05-16;13:03;36.2;281.3;2.0;246.3;49.99;465;4861.0
16-05-16;13:06;36.3;307.0;2.2;245.3;50.03;528;4861.1
16-05-16;13:09;36.5;290.3;3.6;246.3;50.03;845;4861.1
16-05-16;13:12;36.5;321.8;4.8;246.3;50.03;1042;4861.1
16-05-16;13:15;37.2;283.5;3.5;246.3;50.02;832;4861.2
16-05-16;13:18;37.9;267.0;5.9;248.2;50.01;1452;4861.3
16-05-16;13:21;38.4;278.7;5.8;247.3;50.04;1430;4861.3
16-05-16;13:24;37.9;281.6;1.2;245.3;50.00;279;4861.4
16-05-16;13:27;37.4;290.6;1.0;244.3;50.03;233;4861.4
16-05-16;13:30;37.1;291.7;2.1;245.3;50.02;508;4861.4
16-05-16;13:33;37.7;282.5;6.2;248.2;50.03;1524;4861.5
16-05-16;13:36;38.3;270.4;6.0;248.2;50.03;1455;4861.5
16-05-16;13:39;38.2;290.0;4.4;247.3;50.05;1227;4861.5
16-05-16;13:42;37.5;288.2;1.0;245.3;50.01;341;4861.6
16-05-16;13:45;38.4;262.6;3.0;245.3;50.07;713;4861.6
16-05-16;13:48;37.7;296.4;3.9;246.3;50.04;966;4861.7
16-05-16;13:51;38.7;271.7;5.7;248.2;50.03;1410;4861.7
16-05-16;13:54;39.1;278.3;5.6;249.2;50.04;1392;4861.8
16-05-16;13:57;39.2;298.6;5.0;249.2;50.01;1241;4861.8
16-05-16;14:00;38.6;276.8;1.6;247.3;49.99;405;4861.9
16-05-16;14:03;38.2;295.4;1.4;246.3;50.03;335;4861.9
16-05-16;14:06;37.7;289.8;1.2;246.3;50.03;315;4861.9
16-05-16;14:09;37.4;296.4;2.0;247.3;50.04;493;4861.9
16-05-16;14:12;37.4;301.0;1.8;247.3;50.01;443;4862.0
16-05-16;14:15;37.6;277.8;2.9;247.3;50.03;681;4862.0
16-05-16;14:18;38.4;263.9;3.0;247.3;50.03;681;4862.0
16-05-16;14:21;38.0;280.0;5.3;249.2;50.04;1296;4862.1
16-05-16;14:24;38.6;255.4;2.0;247.3;50.05;494;4862.1
16-05-16;14:27;37.9;305.7;1.6;246.3;50.04;394;4862.2
16-05-16;14:30;38.5;290.6;5.1;248.2;50.03;1244;4862.2
16-05-16;14:33;38.6;280.2;4.5;248.2;50.02;1137;4862.3
16-05-16;14:36;38.5;290.0;2.6;247.3;50.04;623;4862.3
16-05-16;14:39;38.5;293.7;4.3;248.2;50.04;1058;4862.4
16-05-16;14:42;38.3;284.9;1.2;246.3;50.04;296;4862.4
16-05-16;14:45;37.7;300.4;0.8;246.3;50.02;201;4862.4
16-05-16;14:48;37.2;296.7;0.7;246.3;50.03;167;4862.4
16-05-16;14:51;36.8;295.7;0.4;246.3;50.01;96;4862.4
16-05-16;14:54;36.4;291.2;0.4;247.3;50.03;70;4862.4
16-05-16;14:57;36.1;286.6;0.3;247.3;50.03;53;4862.4
16-05-16;15:00;35.6;275.3;0.3;247.3;50.03;54;4862.4
16-05-16;15:03;35.6;281.9;0.4;246.3;50.05;77;4862.4
16-05-16;15:06;35.3;302.4;0.7;245.3;50.03;142;4862.4
16-05-16;15:09;35.6;323.5;2.5;246.3;50.03;633;4862.4
16-05-16;15:12;35.7;314.7;1.5;245.3;50.02;372;4862.5
16-05-16;15:15;35.5;316.4;1.2;246.3;50.02;317;4862.5
16-05-16;15:18;35.7;297.6;2.4;246.3;50.03;606;4862.5
16-05-16;15:21;36.0;308.4;1.5;244.3;50.05;358;4862.5
16-05-16;15:24;35.6;301.0;1.3;245.3;50.03;304;4862.6
16-05-16;15:27;35.5;305.8;1.4;245.3;50.03;353;4862.6
16-05-16;15:30;36.1;291.7;4.4;246.3;50.03;1043;4862.6
16-05-16;15:33;36.5;285.3;3.5;246.3;50.02;865;4862.7
16-05-16;15:36;37.4;277.8;4.3;247.3;50.04;1080;4862.7
16-05-16;15:39;36.5;280.8;1.8;245.3;49.97;418;4862.7
16-05-16;15:42;36.5;283.4;2.1;246.3;50.02;504;4862.8
16-05-16;15:45;37.4;284.1;4.6;248.2;49.99;1119;4862.8
16-05-16;15:48;37.7;279.4;4.3;22.6;50.05;1048;4862.9
16-05-16;15:51;37.7;4.8;4.1;247.3;50.05;1017;4862.9
16-05-16;15:54;37.9;265.5;1.7;246.3;50.04;396;4863.0
16-05-16;15:57;37.9;245.5;1.1;246.3;50.07;277;4863.0
16-05-16;16:00;37.0;295.4;1.1;246.3;50.06;292;4863.0
16-05-16;16:03;36.7;293.5;1.0;246.3;50.06;227;4863.1
16-05-16;16:06;36.3;298.3;1.1;246.3;50.03;266;4863.1
16-05-16;16:09;36.3;302.1;1.1;246.3;50.04;250;4863.1
16-05-16;16:12;36.1;300.0;0.8;245.3;50.02;182;4863.1
16-05-16;16:15;35.7;296.3;0.6;245.3;50.05;121;4863.1
16-05-16;16:18;35.5;288.8;0.5;246.3;50.03;112;4863.1
16-05-16;16:21;35.5;296.3;0.5;245.3;50.03;103;4863.1
16-05-16;16:24;35.3;295.0;0.4;246.3;50.05;70;4863.1
16-05-16;16:27;35.2;288.4;0.2;245.3;50.07;48;4863.1
16-05-16;16:30;34.8;266.6;0.1;245.3;50.03;17;4863.1
16-05-16;16:33;34.5;246.0;0.0;245.3;50.05;3;4863.1
16-05-16;16:36;34.4;245.2;0.0;245.3;50.07;1;4863.1
16-05-16;16:39;34.0;193.9;0.0;245.3;50.04;0;4863.1
16-05-16;16:42;34.0;185.1;0.0;245.3;50.05;1;4863.1
16-05-16;16:45;33.8;206.9;0.0;246.3;50.03;1;4863.1
16-05-16;16:48;33.5;204.1;0.0;245.3;50.06;3;4863.1
16-05-16;16:51;33.4;213.7;0.0;245.3;50.02;5;4863.1
16-05-16;16:54;33.4;236.4;0.0;245.3;50.04;11;4863.1
16-05-16;16:57;33.3;265.4;0.1;245.3;50.07;21;4863.1
16-05-16;17:00;33.2;265.7;0.2;245.3;50.08;42;4863.1
16-05-16;17:03;33.1;288.4;0.5;245.3;50.12;83;4863.1
16-05-16;17:06;33.4;303.9;0.8;246.3;50.06;189;4863.1
16-05-16;17:09;33.7;285.3;1.4;246.3;50.08;325;4863.1
16-05-16;17:12;33.9;311.2;2.8;247.3;50.06;685;4863.2
16-05-16;17:15;34.2;308.9;3.0;247.3;50.05;721;4863.2
16-05-16;17:18;34.6;300.0;2.8;247.3;50.05;704;4863.2
16-05-16;17:21;34.6;309.9;1.1;246.3;50.04;266;4863.3
16-05-16;17:24;34.4;304.5;0.8;247.3;50.03;212;4863.3
16-05-16;17:27;34.1;279.3;1.0;247.3;50.06;234;4863.3
16-05-16;17:30;34.1;294.8;0.7;245.3;49.99;159;4863.3
16-05-16;17:33;33.8;293.5;0.5;246.3;50.01;121;4863.3
16-05-16;17:36;33.9;292.9;0.6;246.3;49.97;118;4863.3
16-05-16;17:39;33.7;283.1;0.5;246.3;50.03;106;4863.3
16-05-16;17:42;34.0;291.5;1.8;247.3;50.04;447;4863.3
16-05-16;17:45;34.0;310.5;1.5;247.3;50.03;360;4863.3
16-05-16;17:48;33.8;298.9;0.5;246.3;50.04;126;4863.4
16-05-16;17:51;34.0;309.5;1.5;247.3;50.03;363;4863.4
16-05-16;17:54;33.9;308.7;1.4;247.3;50.06;329;4863.4
16-05-16;17:57;34.0;305.1;1.3;248.2;50.09;308;4863.4
16-05-16;18:00;34.1;306.7;1.2;247.3;50.06;281;4863.4
16-05-16;18:03;34.2;308.4;1.1;247.3;50.08;255;4863.4
16-05-16;18:06;34.0;306.2;1.0;246.3;50.05;227;4863.4
16-05-16;18:09;34.0;309.5;0.9;247.3;50.06;205;4863.5
16-05-16;18:12;33.9;307.9;0.8;247.3;50.07;184;4863.5
16-05-16;18:15;33.7;310.5;0.7;247.3;50.06;165;4863.5
16-05-16;18:18;33.5;295.7;0.7;247.3;50.05;147;4863.5
16-05-16;18:21;33.8;305.2;0.5;246.3;50.07;127;4863.5
16-05-16;18:24;33.9;285.3;0.5;246.3;50.04;110;4863.5
16-05-16;18:27;33.5;294.1;0.5;246.3;50.05;95;4863.5
16-05-16;18:30;33.3;284.9;0.4;245.3;50.02;80;4863.5
16-05-16;18:33;33.5;277.4;0.4;244.3;50.02;67;4863.5
16-05-16;18:36;33.3;278.4;0.4;246.3;50.02;59;4863.5
16-05-16;18:39;33.2;285.7;0.3;246.3;50.05;55;4863.5
16-05-16;18:42;33.0;289.4;0.3;246.3;50.02;52;4863.5
16-05-16;18:45;33.1;283.5;0.3;245.3;50.01;51;4863.5
16-05-16;18:48;33.0;277.4;0.2;246.3;49.98;46;4863.5
16-05-16;18:51;33.0;277.4;0.2;246.3;50.02;44;4863.5
16-05-16;18:54;33.0;283.3;0.2;246.3;50.04;41;4863.5
16-05-16;18:57;32.7;280.5;0.2;246.3;50.05;38;4863.5
16-05-16;19:00;32.5;281.6;0.2;246.3;50.03;34;4863.5
16-05-16;19:03;32.6;270.2;0.1;246.3;50.03;33;4863.5
16-05-16;19:06;32.5;274.3;0.1;246.3;50.04;29;4863.5
16-05-16;19:09;32.6;282.1;0.1;247.3;50.04;26;4863.5
16-05-16;19:12;32.5;261.0;0.1;246.3;49.97;25;4863.5
16-05-16;19:15;32.4;270.1;0.1;246.3;50.01;22;4863.5
16-05-16;19:18;32.3;265.2;0.1;246.3;50.02;17;4863.5
16-05-16;19:21;32.2;270.1;0.1;246.3;50.02;19;4863.5
16-05-16;19:24;32.2;265.7;0.1;246.3;50.00;17;4863.5
16-05-16;19:27;32.2;259.4;0.0;246.3;50.01;11;4863.5
16-05-16;19:30;32.0;269.8;0.0;245.3;50.01;10;4863.5
16-05-16;19:33;31.9;258.6;0.0;246.3;50.02;10;4863.5
16-05-16;19:36;31.8;246.0;0.0;246.3;50.06;8;4863.5
16-05-16;19:39;31.8;245.5;0.0;246.3;50.05;7;4863.5
16-05-16;19:42;31.8;260.1;0.0;246.3;50.02;5;4863.5
16-05-16;19:45;31.7;243.4;0.0;246.3;50.01;4;4863.5
16-05-16;19:48;31.8;247.9;0.0;246.3;50.02;3;4863.5
16-05-16;19:51;31.6;241.4;0.0;246.3;50.03;1;4863.5
16-05-16;19:54;31.5;217.8;0.0;245.3;50.05;3;4863.5
16-05-16;19:57;31.5;225.7;0.0;246.3;50.04;0;4863.5
16-05-16;20:00;31.4;285.2;0.0;245.3;50.05;0;4863.5
16-05-16;20:03;31.2;275.8;0.0;245.3;50.04;0;4863.5
16-05-16;20:06;31.2;263.6;0.0;246.3;50.03;0;4863.5
16-05-16;20:09;31.1;244.1;0.0;246.3;50.03;0;4863.5
16-05-16;20:12;31.0;222.6;0.0;246.3;50.03;0;4863.5
16-05-16;20:15;31.0;194.2;0.0;246.3;50.02;0;4863.5
16-05-16;20:18;30.9;164.9;0.0;246.3;50.04;0;4863.5
16-05-16;20:21;30.9;138.1;0.0;246.3;50.02;0;4863.5
16-05-16;20:24;30.8;112.7;0.0;246.3;50.05;0;4863.5
16-05-17;05:27;24.6;271.7;0.1;241.4;50.03;16;4863.5
16-05-17;05:30;25.3;271.4;0.1;240.4;50.01;20;4863.5
16-05-17;05:33;25.3;273.4;0.1;240.4;50.03;25;4863.5
16-05-17;05:36;25.7;278.3;0.1;240.4;50.01;29;4863.5
16-05-17;05:39;25.7;278.3;0.1;240.4;50.03;32;4863.5
16-05-17;05:42;26.8;277.0;0.2;239.5;50.00;35;4863.5
16-05-17;05:45;26.8;284.4;0.2;240.4;50.05;38;4863.5
16-05-17;05:48;27.2;283.8;0.2;240.4;50.04;43;4863.6
16-05-17;05:51;26.8;281.8;0.2;240.4;50.03;41;4863.6
16-05-17;05:54;27.5;280.2;0.2;240.4;50.03;34;4863.6
16-05-17;05:57;27.2;285.4;0.2;241.4;50.08;41;4863.6
16-05-17;06:00;27.5;273.6;0.2;244.3;50.04;45;4863.6
16-05-17;06:03;27.9;287.2;0.3;245.3;50.02;57;4863.6
16-05-17;06:06;28.3;280.3;0.4;244.3;50.04;64;4863.6
16-05-17;06:09;29.0;288.4;0.4;243.4;50.01;68;4863.6
16-05-17;06:12;29.4;286.9;0.4;245.3;50.01;73;4863.6
16-05-17;06:15;29.4;294.8;0.5;245.3;49.98;72;4863.6
16-05-17;06:18;29.7;289.5;0.4;245.3;50.02;85;4863.6
16-05-17;06:21;29.7;300.5;0.5;245.3;50.05;93;4863.6
16-05-17;06:24;30.1;302.7;0.5;245.3;50.02;106;4863.6
16-05-17;06:27;30.4;301.6;0.5;244.3;50.04;107;4863.6
16-05-17;06:30;30.3;298.2;0.5;244.3;50.03;114;4863.6
16-05-17;06:33;30.4;303.6;0.6;244.3;50.04;121;4863.6
16-05-17;06:36;30.7;302.1;0.6;245.3;50.03;123;4863.6
16-05-17;06:39;30.5;297.3;0.6;245.3;50.02;133;4863.6
16-05-17;06:42;30.8;301.3;0.7;246.3;50.00;143;4863.6
16-05-17;06:45;31.0;304.1;0.6;245.3;50.04;141;4863.6
16-05-17;06:48;30.9;302.4;0.6;245.3;50.02;138;4863.6
16-05-17;06:51;31.1;302.0;0.5;245.3;50.06;124;4863.6
16-05-17;06:54;31.0;298.0;0.5;245.3;50.04;119;4863.7
16-05-17;06:57;31.2;304.1;0.5;244.3;50.10;122;4863.7
16-05-17;07:00;31.4;301.1;0.6;245.3;50.09;124;4863.7
16-05-17;07:03;31.2;302.3;0.6;245.3;50.06;127;4863.7
16-05-17;07:06;31.2;303.2;0.6;246.3;50.05;133;4863.7
16-05-17;07:09;31.4;305.1;0.6;247.3;50.00;134;4863.7
16-05-17;07:12;31.2;303.0;0.5;247.3;50.06;135;4863.7
16-05-17;07:15;31.4;301.1;0.6;247.3;50.02;134;4863.7
16-05-17;07:18;31.7;294.8;0.6;247.3;50.01;132;4863.7
16-05-17;07:21;31.5;294.8;0.6;247.3;50.01;132;4863.7
16-05-17;07:24;31.5;306.4;0.6;247.3;50.01;132;4863.7
16-05-17;07:27;31.8;299.5;0.6;245.3;50.06;134;4863.7
16-05-17;07:30;31.8;307.0;0.6;245.3;50.01;137;4863.7
16-05-17;07:33;31.8;304.8;0.7;244.3;50.00;141;4863.7
16-05-17;07:36;31.8;297.8;0.7;245.3;50.00;142;4863.7
16-05-17;07:39;31.8;302.1;0.7;246.3;50.03;146;4863.8
16-05-17;07:42;31.9;306.2;0.7;245.3;50.03;149;4863.8
16-05-17;07:45;32.0;307.1;0.7;245.3;50.04;152;4863.8
16-05-17;07:48;32.2;305.5;0.7;245.3;50.05;158;4863.8
16-05-17;07:51;31.8;308.7;0.8;244.3;50.01;156;4863.8
16-05-17;07:54;32.2;305.8;0.7;244.3;50.07;156;4863.8
16-05-17;07:57;32.0;310.9;0.7;244.3;50.06;157;4863.8
16-05-17;08:00;32.2;314.7;0.7;247.3;50.11;167;4863.8
16-05-17;08:03;32.3;315.2;0.7;246.3;50.05;155;4863.8
16-05-17;08:06;32.3;302.0;0.7;246.3;50.03;146;4863.8
16-05-17;08:09;32.0;310.1;0.6;246.3;50.05;141;4863.8
16-05-17;08:12;32.4;304.9;0.6;246.3;50.01;145;4863.8
16-05-17;08:15;32.3;314.7;0.7;246.3;50.01;162;4863.8
16-05-17;08:18;32.5;318.4;0.8;246.3;50.02;192;4863.9
16-05-17;08:21;32.3;320.3;0.8;246.3;50.02;203;4863.9
16-05-17;08:24;32.4;322.9;0.9;246.3;50.03;214;4863.9
16-05-17;08:27;32.5;316.6;0.9;246.3;50.02;211;4863.9
16-05-17;08:30;32.4;323.2;0.9;245.3;50.04;217;4863.9
16-05-17;08:33;32.5;324.1;1.1;246.3;50.05;246;4863.9
16-05-17;08:36;32.5;319.7;1.1;246.3;50.01;251;4863.9
16-05-17;08:39;32.6;322.5;1.1;246.3;50.03;254;4863.9
16-05-17;08:42;32.5;328.4;1.2;246.3;50.02;280;4863.9
16-05-17;08:45;32.9;318.6;1.3;246.3;50.07;314;4864.0
16-05-17;08:48;33.0;321.2;1.4;245.3;50.03;324;4864.0
16-05-17;08:51;33.2;320.9;1.4;246.3;50.03;337;4864.0
16-05-17;08:54;33.0;319.3;1.3;246.3;50.06;325;4864.0
16-05-17;08:57;33.3;318.7;1.3;246.3;50.03;315;4864.0
16-05-17;09:00;33.3;309.5;1.3;246.3;50.05;304;4864.0
16-05-17;09:03;33.1;310.8;1.4;246.3;50.04;311;4864.1
16-05-17;09:06;33.5;317.8;1.4;246.3;50.03;336;4864.1
16-05-17;09:09;33.3;309.5;1.4;246.3;50.03;338;4864.1
16-05-17;09:12;33.5;314.6;1.4;247.3;50.04;347;4864.1
16-05-17;09:15;33.8;318.0;1.8;246.3;50.03;450;4864.1
16-05-17;09:18;33.7;316.1;1.7;246.3;50.02;390;4864.1
16-05-17;09:21;33.9;306.5;1.3;246.3;50.03;321;4864.2
16-05-17;09:24;33.7;306.5;1.5;246.3;50.03;358;4864.2
16-05-17;09:27;33.7;293.4;1.3;246.3;50.02;320;4864.2
16-05-17;09:30;33.8;306.0;1.2;246.3;50.01;301;4864.2
16-05-17;09:33;33.9;307.7;1.2;246.3;50.04;278;4864.2
16-05-17;09:36;33.7;308.2;1.1;246.3;50.05;271;4864.2
16-05-17;09:39;33.9;294.1;1.4;247.3;50.04;344;4864.3
16-05-17;09:42;33.9;310.5;1.3;246.3;50.03;330;4864.3
16-05-17;09:45;34.0;320.0;1.9;246.3;50.05;472;4864.3
16-05-17;09:48;34.0;317.7;2.3;246.3;49.98;550;4864.3
16-05-17;09:51;34.2;319.0;2.6;247.3;50.03;651;4864.3
16-05-17;09:54;34.6;309.5;2.4;247.3;50.05;592;4864.4
16-05-17;09:57;34.6;301.9;1.6;247.3;50.01;392;4864.4
16-05-17;10:00;34.5;280.0;1.6;247.3;50.01;378;4864.4
16-05-17;10:03;34.4;293.5;1.1;247.3;49.99;231;4864.4
16-05-17;10:06;34.6;314.0;2.3;247.3;50.05;594;4864.5
16-05-17;10:09;34.8;309.9;2.1;246.3;50.09;505;4864.5
16-05-17;10:12;35.0;315.8;3.0;246.3;50.04;717;4864.5
16-05-17;10:15;35.2;315.8;2.9;245.3;50.04;707;4864.6
16-05-17;10:18;34.7;296.0;0.8;244.3;50.03;181;4864.6
16-05-17;10:21;34.6;294.2;2.9;246.3;50.04;737;4864.6
16-05-17;10:24;35.5;304.5;4.0;246.3;50.05;982;4864.6
16-05-17;10:27;35.2;316.1;1.3;244.3;50.04;358;4864.7
16-05-17;10:30;35.4;308.0;4.0;245.3;50.03;974;4864.7
16-05-17;10:33;36.0;302.3;4.0;245.3;50.03;987;4864.7
16-05-17;10:36;36.2;297.0;4.1;246.3;50.03;1001;4864.8
16-05-17;10:39;36.3;292.9;4.3;246.3;50.06;1056;4864.8
16-05-17;10:42;36.7;293.7;4.7;246.3;50.03;1145;4864.9
16-05-17;10:45;37.0;289.0;1.9;245.3;50.03;429;4864.9
16-05-17;10:48;36.1;291.7;1.1;244.3;50.03;258;4865.0
16-05-17;10:51;36.7;297.3;4.8;247.3;50.07;1188;4865.0
16-05-17;10:54;37.2;290.7;4.7;247.3;50.06;1153;4865.0
16-05-17;10:57;37.5;281.1;4.9;247.3;50.03;1195;4865.1
16-05-17;11:00;37.1;283.1;1.1;244.3;50.02;248;4865.1
16-05-17;11:03;36.5;292.8;1.1;244.3;50.03;272;4865.1
16-05-17;11:06;36.3;300.1;1.2;246.3;50.04;291;4865.2
16-05-17;11:09;35.9;296.9;0.9;244.3;50.08;203;4865.2
16-05-17;11:12;35.6;302.7;1.0;245.3;50.04;249;4865.2
16-05-17;11:15;35.5;304.3;1.6;245.3;50.04;371;4865.2
16-05-17;11:18;36.1;305.7;3.4;245.3;50.06;855;4865.2
16-05-17;11:21;35.9;293.7;2.7;246.3;50.04;709;4865.3
16-05-17;11:24;36.1;286.3;3.6;246.3;50.02;866;4865.3
16-05-17;11:27;36.4;280.3;5.1;247.3;50.02;1247;4865.4
16-05-17;11:30;36.5;288.1;1.9;245.3;50.02;438;4865.4
16-05-17;11:33;35.9;291.5;0.8;244.3;50.02;184;4865.4
16-05-17;11:36;35.6;293.8;0.8;244.3;50.02;174;4865.4
16-05-17;11:39;35.4;310.8;1.2;244.3;50.02;281;4865.5
16-05-17;11:42;35.5;315.5;2.7;245.3;50.03;684;4865.5
16-05-17;11:45;35.9;264.2;3.2;245.3;50.03;801;4865.5
16-05-17;11:48;36.1;285.3;5.6;246.3;50.03;1377;4865.6
16-05-17;11:51;36.8;275.3;5.1;247.3;50.04;1246;4865.6
16-05-17;11:54;37.2;275.8;5.0;246.3;50.04;1228;4865.7
16-05-17;11:57;37.5;270.7;5.2;246.3;50.01;1272;4865.7
