data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-05-17;12:00;37.9;268.0;5.2;246.3;50.05;1270;4865.8
16-05-17;12:03;38.2;262.2;5.4;247.3;50.00;1300;4865.9
16-05-17;12:06;38.2;279.0;4.4;245.3;50.03;1093;4865.9
16-05-17;12:09;37.0;280.0;0.8;243.4;50.03;184;4866.0
16-05-17;12:12;36.5;282.1;0.6;243.4;50.05;144;4866.0
16-05-17;12:15;36.0;297.2;0.7;243.4;50.04;151;4866.0
16-05-17;12:18;35.9;307.7;0.8;244.3;50.06;171;4866.0
16-05-17;12:21;35.4;307.3;0.5;244.3;50.04;105;4866.0
16-05-17;12:24;35.0;289.7;0.3;244.3;50.06;58;4866.0
16-05-17;12:27;34.6;285.0;0.2;244.3;50.07;49;4866.0
16-05-17;12:30;34.4;273.7;0.2;243.4;50.02;46;4866.0
16-05-17;12:33;34.1;283.0;0.2;245.3;50.09;44;4866.0
16-05-17;12:36;34.1;273.6;0.2;244.3;50.03;44;4866.0
16-05-17;12:39;33.9;274.6;0.4;245.3;50.04;66;4866.0
16-05-17;12:42;34.0;310.9;0.7;245.3;50.04;158;4866.0
16-05-17;12:45;34.0;315.5;0.9;245.3;50.02;196;4866.0
16-05-17;12:48;34.2;305.4;1.0;245.3;50.03;227;4866.0
16-05-17;12:51;34.0;309.9;1.1;244.3;50.03;260;4866.0
16-05-17;12:54;34.1;310.4;1.6;245.3;50.03;373;4866.0
16-05-17;12:57;34.6;303.3;2.4;246.3;50.02;560;4866.1
16-05-17;13:00;34.8;286.5;2.8;246.3;50.01;686;4866.1
16-05-17;13:03;35.9;257.6;4.8;247.3;50.02;1170;4866.2
16-05-17;13:06;35.2;295.6;1.3;245.3;50.00;325;4866.2
16-05-17;13:09;35.0;298.3;1.1;244.3;50.03;253;4866.2
16-05-17;13:12;34.7;296.6;1.0;245.3;50.00;230;4866.2
16-05-17;13:15;34.6;307.6;1.1;245.3;50.03;271;4866.2
16-05-17;13:18;34.8;301.6;1.3;245.3;50.04;314;4866.3
16-05-17;13:21;34.8;307.7;1.6;245.3;50.04;381;4866.3
16-05-17;13:24;34.8;292.2;2.5;245.3;50.10;621;4866.3
16-05-17;13:27;35.3;295.8;3.6;247.3;50.05;889;4866.3
16-05-17;13:30;36.0;288.5;3.5;246.3;50.02;874;4866.4
16-05-17;13:33;35.9;293.1;4.7;248.2;50.01;1124;4866.4
16-05-17;13:36;36.5;272.6;3.2;246.3;50.06;768;4866.5
16-05-17;13:39;36.4;292.3;2.7;246.3;50.04;668;4866.5
16-05-17;13:42;36.3;288.4;1.9;246.3;50.02;463;4866.5
16-05-17;13:45;35.9;295.1;1.2;246.3;50.04;281;4866.6
16-05-17;13:48;35.6;296.9;0.8;244.3;50.09;203;4866.6
16-05-17;13:51;35.4;284.7;0.7;243.4;50.00;127;4866.6
16-05-17;13:54;34.9;278.4;0.5;244.3;50.06;91;4866.6
16-05-17;13:57;34.7;284.3;0.3;245.3;50.03;70;4866.6
16-05-17;14:00;34.7;278.3;0.3;244.3;50.03;55;4866.6
16-05-17;14:03;34.4;273.3;0.3;245.3;50.03;58;4866.6
16-05-17;14:06;34.4;289.3;0.5;244.3;50.04;93;4866.6
16-05-17;14:09;34.2;290.3;0.7;245.3;50.04;158;4866.6
16-05-17;14:12;34.7;303.8;1.4;245.3;50.03;348;4866.6
16-05-17;14:15;34.5;312.0;1.0;247.3;50.01;220;4866.6
16-05-17;14:18;34.4;311.5;1.1;245.3;49.99;228;4866.6
16-05-17;14:21;34.5;306.2;0.8;245.3;50.04;193;4866.7
16-05-17;14:24;34.5;300.8;0.7;244.3;50.02;144;4866.7
16-05-17;14:27;34.4;296.7;0.6;244.3;49.97;106;4866.7
16-05-17;14:30;34.1;291.3;0.5;244.3;50.03;88;4866.7
16-05-17;14:33;34.0;284.9;0.4;244.3;50.04;82;4866.7
16-05-17;14:36;33.8;295.4;0.6;244.3;50.06;111;4866.7
16-05-17;14:39;33.9;302.7;0.7;244.3;50.02;144;4866.7
16-05-17;14:42;33.8;306.4;0.8;244.3;50.03;191;4866.7
16-05-17;14:45;33.9;309.5;0.9;244.3;50.03;215;4866.7
16-05-17;14:48;33.8;302.7;0.9;244.3;50.03;187;4866.7
16-05-17;14:51;33.9;304.2;0.8;244.3;50.07;200;4866.7
16-05-17;14:54;33.9;307.0;1.3;244.3;50.04;300;4866.7
16-05-17;14:57;34.0;292.2;1.7;245.3;50.04;410;4866.8
16-05-17;15:00;34.5;289.4;3.3;246.3;50.06;797;4866.8
16-05-17;15:03;35.0;288.4;3.9;245.3;50.04;963;4866.8
16-05-17;15:06;35.2;277.1;1.6;244.3;50.03;375;4866.9
16-05-17;15:09;35.2;258.6;2.3;244.3;50.02;565;4866.9
16-05-17;15:12;35.5;261.6;2.1;244.3;50.01;516;4866.9
16-05-17;15:15;35.3;292.5;4.0;246.3;50.03;970;4866.9
16-05-17;15:18;36.0;277.4;2.8;243.4;50.02;707;4867.0
16-05-17;15:21;35.6;278.9;4.0;245.3;50.06;951;4867.0
16-05-17;15:24;35.6;290.4;2.1;244.3;50.04;519;4867.0
16-05-17;15:27;35.5;292.0;1.6;244.3;50.01;378;4867.1
16-05-17;15:30;35.5;291.0;1.0;243.4;50.02;231;4867.1
16-05-17;15:33;35.2;284.4;0.8;243.4;50.02;173;4867.1
16-05-17;15:36;35.0;284.1;0.6;243.4;50.02;128;4867.1
16-05-17;15:39;34.6;284.0;0.5;243.4;50.00;104;4867.1
16-05-17;15:42;34.5;287.1;0.5;243.4;50.02;91;4867.1
16-05-17;15:45;34.4;289.5;0.4;243.4;50.03;82;4867.1
16-05-17;15:48;34.2;283.1;0.5;244.3;50.02;100;4867.1
16-05-17;15:51;34.2;297.2;0.5;244.3;50.03;107;4867.1
16-05-17;15:54;34.2;295.6;0.5;244.3;50.05;89;4867.1
16-05-17;15:57;34.0;293.7;0.4;244.3;50.03;91;4867.1
16-05-17;16:00;33.9;301.4;0.4;243.4;50.04;105;4867.1
16-05-17;16:03;33.8;296.1;0.7;243.4;50.01;134;4867.1
16-05-17;16:06;33.9;307.6;0.8;244.3;50.04;181;4867.2
16-05-17;16:09;34.0;311.2;0.8;243.4;50.04;177;4867.2
16-05-17;16:12;33.9;311.5;0.6;243.4;50.04;142;4867.2
16-05-17;16:15;33.8;301.1;0.5;244.3;50.06;118;4867.2
16-05-17;16:18;33.7;301.3;0.5;243.4;50.05;117;4867.2
16-05-17;16:21;33.8;295.6;0.6;244.3;50.03;143;4867.2
16-05-17;16:24;33.8;309.6;0.8;243.4;50.03;183;4867.2
16-05-17;16:27;33.9;312.0;1.1;243.4;50.02;247;4867.2
16-05-17;16:30;33.8;314.0;0.9;244.3;50.03;212;4867.2
16-05-17;16:33;33.8;306.5;1.0;243.4;50.03;203;4867.2
16-05-17;16:36;33.8;306.8;1.1;244.3;49.98;223;4867.2
16-05-17;16:39;33.9;311.7;1.1;244.3;50.02;257;4867.3
16-05-17;16:42;34.0;306.7;1.1;244.3;50.05;264;4867.3
16-05-17;16:45;33.9;309.8;1.1;244.3;50.05;233;4867.3
16-05-17;16:48;33.8;307.6;0.9;244.3;50.04;201;4867.3
16-05-17;16:51;33.9;303.8;0.7;244.3;50.06;176;4867.3
16-05-17;16:54;34.0;302.1;0.7;246.3;50.04;161;4867.3
16-05-17;16:57;33.7;294.8;0.7;245.3;50.04;157;4867.3
16-05-17;17:00;33.7;299.5;0.7;245.3;50.06;166;4867.3
16-05-17;17:03;33.9;304.2;0.8;244.3;50.08;179;4867.3
16-05-17;17:06;33.8;304.8;0.8;244.3;50.07;183;4867.3
16-05-17;17:09;33.7;305.7;0.9;244.3;50.07;193;4867.3
16-05-17;17:12;33.8;300.8;1.0;245.3;50.03;217;4867.4
16-05-17;17:15;33.8;302.9;1.0;245.3;50.05;223;4867.4
16-05-17;17:18;33.9;302.6;0.9;244.3;50.02;214;4867.4
16-05-17;17:21;33.8;301.6;0.9;245.3;50.06;205;4867.4
16-05-17;17:24;33.7;303.6;0.8;245.3;50.05;186;4867.4
16-05-17;17:27;33.5;299.1;0.8;245.3;50.04;183;4867.4
16-05-17;17:30;33.9;301.6;0.7;245.3;50.03;183;4867.4
16-05-17;17:33;33.5;305.8;0.8;244.3;50.07;184;4867.4
16-05-17;17:36;33.9;303.2;0.7;245.3;50.02;166;4867.4
16-05-17;17:39;33.5;298.6;0.6;245.3;50.05;138;4867.4
16-05-17;17:42;33.5;298.5;0.5;243.4;50.02;127;4867.5
16-05-17;17:45;33.4;297.0;0.5;244.3;50.02;120;4867.5
16-05-17;17:48;33.4;302.6;0.5;245.3;50.03;116;4867.5
16-05-17;17:51;33.4;291.5;0.5;245.3;50.02;84;4867.5
16-05-17;17:54;33.3;275.2;0.1;245.3;50.06;31;4867.5
16-05-17;17:57;33.2;279.0;0.1;245.3;50.04;28;4867.5
16-05-17;18:00;33.0;282.4;0.1;245.3;50.06;30;4867.5
16-05-17;18:03;32.9;270.4;0.1;245.3;50.05;20;4867.5
16-05-17;18:06;32.7;260.1;0.0;246.3;50.08;9;4867.5
16-05-17;18:09;32.7;271.4;0.0;245.3;50.07;3;4867.5
16-05-17;18:12;32.5;238.7;0.0;246.3;50.04;0;4867.5
16-05-17;18:15;32.4;255.4;0.0;246.3;50.06;0;4867.5
16-05-17;18:18;32.3;244.4;0.0;246.3;50.03;1;4867.5
16-05-17;18:21;32.3;248.2;0.0;245.3;50.01;3;4867.5
16-05-17;18:24;32.3;243.6;0.0;245.3;50.03;8;4867.5
16-05-17;18:27;32.0;262.7;0.0;245.3;50.01;5;4867.5
16-05-17;18:30;32.0;260.1;0.0;246.3;50.01;9;4867.5
16-05-17;18:33;31.9;261.9;0.1;246.3;50.03;17;4867.5
16-05-17;18:36;31.9;262.6;0.1;246.3;50.04;18;4867.5
16-05-17;18:39;32.0;259.5;0.1;245.3;50.03;17;4867.5
16-05-17;18:42;31.8;275.0;0.1;245.3;50.01;22;4867.5
16-05-17;18:45;31.7;275.9;0.1;245.3;50.00;21;4867.5
16-05-17;18:48;31.8;270.2;0.1;246.3;50.04;19;4867.5
16-05-17;18:51;31.7;276.5;0.1;245.3;50.03;17;4867.5
16-05-17;18:54;31.8;267.6;0.1;246.3;50.02;23;4867.5
16-05-17;18:57;31.7;262.6;0.1;246.3;50.04;24;4867.5
16-05-17;19:00;31.7;257.8;0.0;246.3;50.06;12;4867.5
16-05-17;19:03;31.7;254.1;0.0;246.3;50.06;9;4867.5
16-05-17;19:06;31.6;264.1;0.0;246.3;50.07;10;4867.5
16-05-17;19:09;31.6;250.9;0.0;246.3;50.06;11;4867.5
16-05-17;19:12;31.5;247.7;0.0;246.3;50.01;8;4867.5
16-05-17;19:15;31.5;253.7;0.0;246.3;50.02;11;4867.5
16-05-17;19:18;31.5;261.0;0.0;246.3;50.01;10;4867.5
16-05-17;19:21;31.4;256.3;0.0;246.3;50.04;7;4867.5
16-05-17;19:24;31.4;253.2;0.0;245.3;50.03;6;4867.5
16-05-17;19:27;31.4;233.7;0.0;245.3;50.03;7;4867.5
16-05-17;19:30;31.2;247.9;0.0;246.3;50.03;9;4867.5
16-05-17;19:33;31.4;262.6;0.0;246.3;50.01;9;4867.5
16-05-17;19:36;31.4;247.5;0.1;245.3;50.04;11;4867.5
16-05-17;19:39;31.2;264.5;0.1;246.3;50.07;11;4867.5
16-05-17;19:42;31.2;262.0;0.0;246.3;50.08;8;4867.5
16-05-17;19:45;31.1;255.3;0.0;245.3;50.04;5;4867.5
16-05-17;19:48;31.1;254.7;0.0;245.3;50.03;2;4867.5
16-05-17;19:51;31.0;239.9;0.0;245.3;50.03;0;4867.5
16-05-17;19:54;31.0;202.0;0.0;245.3;50.02;0;4867.5
16-05-17;19:57;30.9;269.5;0.0;245.3;50.02;0;4867.5
16-05-17;20:00;30.9;280.2;0.0;245.3;50.03;0;4867.5
16-05-17;20:03;30.8;267.0;0.0;246.3;50.04;0;4867.5
16-05-17;20:06;30.8;250.9;0.0;246.3;50.07;0;4867.5
16-05-17;20:09;30.7;232.1;0.0;245.3;50.02;0;4867.5
16-05-17;20:12;30.7;211.2;0.0;245.3;50.02;0;4867.5
16-05-17;20:15;30.5;185.7;0.0;246.3;50.01;0;4867.5
16-05-17;20:18;30.5;159.6;0.0;246.3;50.03;0;4867.5
16-05-17;20:21;30.4;131.2;0.0;246.3;50.03;0;4867.5
16-05-17;20:24;30.4;104.1;0.0;246.3;50.01;0;4867.5
16-05-18;06:06;25.7;260.0;0.1;243.4;50.01;16;4867.5
16-05-18;06:09;25.3;277.2;0.1;243.4;50.02;18;4867.5
16-05-18;06:12;26.1;264.8;0.1;244.3;50.04;28;4867.5
16-05-18;06:15;26.1;286.9;0.1;243.4;50.05;32;4867.5
16-05-18;06:18;26.4;279.4;0.2;243.4;50.03;38;4867.5
16-05-18;06:21;26.8;287.8;0.2;243.4;50.02;51;4867.5
16-05-18;06:24;27.2;297.5;0.4;243.4;50.00;75;4867.5
16-05-18;06:27;27.5;300.8;0.5;243.4;50.05;91;4867.5
16-05-18;06:30;28.6;309.9;0.5;246.3;49.97;111;4867.5
16-05-18;06:33;28.6;310.1;0.6;246.3;50.00;124;4867.5
16-05-18;06:36;29.0;307.3;0.6;246.3;50.00;132;4867.5
16-05-18;06:39;29.0;310.1;0.6;247.3;50.02;138;4867.5
16-05-18;06:42;29.4;303.3;0.7;247.3;50.03;148;4867.5
16-05-18;06:45;29.7;303.9;0.7;246.3;50.06;149;4867.5
16-05-18;06:48;30.1;307.4;0.7;246.3;50.01;146;4867.6
16-05-18;06:51;30.1;302.0;0.7;246.3;50.02;145;4867.6
16-05-18;06:54;30.4;305.5;0.7;248.2;50.03;149;4867.6
16-05-18;06:57;30.7;306.7;0.6;249.2;50.07;144;4867.6
16-05-18;07:00;30.8;305.8;0.7;248.2;50.10;144;4867.6
16-05-18;07:03;30.7;303.6;0.6;249.2;50.03;143;4867.6
16-05-18;07:06;30.7;303.6;0.7;248.2;50.03;150;4867.6
16-05-18;07:09;30.9;306.8;0.7;248.2;50.02;156;4867.6
16-05-18;07:12;30.9;303.6;0.7;246.3;50.02;153;4867.6
16-05-18;07:15;30.9;304.5;0.7;247.3;50.00;151;4867.6
16-05-18;07:18;31.0;304.1;0.6;247.3;50.02;144;4867.6
16-05-18;07:21;31.0;306.7;0.7;247.3;50.03;142;4867.6
16-05-18;07:24;31.2;301.6;0.6;247.3;50.01;132;4867.6
16-05-18;07:27;31.2;299.2;0.6;246.3;49.99;125;4867.6
16-05-18;07:30;31.1;299.7;0.6;246.3;50.03;126;4867.7
16-05-18;07:33;31.2;294.7;0.6;247.3;50.01;126;4867.7
16-05-18;07:36;31.2;297.2;0.5;247.3;50.04;123;4867.7
16-05-18;07:39;31.4;295.3;0.6;247.3;50.02;126;4867.7
16-05-18;07:42;31.4;301.6;0.6;247.3;50.00;121;4867.7
16-05-18;07:45;31.5;299.7;0.5;248.2;49.96;111;4867.7
16-05-18;07:48;31.6;294.1;0.5;248.2;50.01;103;4867.7
16-05-18;07:51;31.7;292.8;0.5;247.3;50.02;104;4867.7
16-05-18;07:54;31.7;296.9;0.5;248.2;50.03;106;4867.7
16-05-18;07:57;31.4;289.8;0.5;247.3;50.05;96;4867.7
16-05-18;08:00;31.5;298.9;0.4;247.3;50.02;88;4867.7
16-05-18;08:03;31.5;274.5;0.2;246.3;50.01;41;4867.7
16-05-18;08:06;31.5;293.1;0.4;245.3;50.00;75;4867.7
16-05-18;08:09;31.6;292.8;0.5;247.3;50.05;103;4867.7
16-05-18;08:12;31.7;298.6;0.6;246.3;50.01;140;4867.7
16-05-18;08:15;31.8;299.1;0.7;246.3;50.01;137;4867.7
16-05-18;08:18;31.9;298.0;0.4;247.3;50.00;91;4867.7
16-05-18;08:21;31.6;296.4;0.5;247.3;50.04;99;4867.7
16-05-18;08:24;31.6;293.8;0.5;246.3;50.04;119;4867.7
16-05-18;08:27;31.6;295.1;0.5;247.3;50.01;120;4867.8
16-05-18;08:30;31.7;305.1;0.7;246.3;50.01;156;4867.8
16-05-18;08:33;31.9;311.4;0.7;246.3;50.05;173;4867.8
16-05-18;08:36;31.9;305.7;0.7;246.3;50.03;166;4867.8
16-05-18;08:39;31.9;305.8;0.9;246.3;50.07;209;4867.8
16-05-18;08:42;31.7;305.4;1.0;248.2;50.02;219;4867.8
16-05-18;08:45;31.8;307.4;0.0;246.3;50.02;226;4867.8
16-05-18;08:48;31.8;308.4;1.0;248.2;50.03;215;4867.8
16-05-18;08:51;32.0;303.0;0.8;246.3;50.03;194;4867.8
16-05-18;08:54;31.9;306.1;0.8;247.3;50.03;193;4867.8
16-05-18;08:57;32.2;309.6;1.0;246.3;50.00;224;4867.9
16-05-18;09:00;31.8;303.6;1.0;247.3;49.98;233;4867.9
16-05-18;09:03;32.2;310.4;1.1;247.3;50.04;253;4867.9
16-05-18;09:06;32.0;304.2;1.4;246.3;50.07;327;4867.9
16-05-18;09:09;32.4;318.4;1.5;247.3;50.05;376;4867.9
16-05-18;09:12;32.3;298.2;1.7;247.3;50.01;414;4867.9
16-05-18;09:15;32.6;324.6;2.2;246.3;50.02;542;4868.0
16-05-18;09:18;32.5;306.0;1.8;247.3;50.02;440;4868.0
16-05-18;09:21;33.1;313.7;2.0;247.3;50.04;467;4868.0
16-05-18;09:24;32.9;296.3;1.4;247.3;50.04;317;4868.0
16-05-18;09:27;32.6;293.9;0.9;246.3;49.99;214;4868.0
16-05-18;09:30;32.5;291.6;0.7;246.3;50.03;159;4868.0
16-05-18;09:33;32.4;289.5;0.5;246.3;50.04;134;4868.1
16-05-18;09:36;32.0;296.3;0.6;246.3;50.06;119;4868.1
16-05-18;09:39;32.2;296.6;0.5;246.3;50.04;116;4868.1
16-05-18;09:42;32.0;301.6;0.6;246.3;50.03;123;4868.1
16-05-18;09:45;32.2;297.3;0.7;246.3;50.05;133;4868.1
16-05-18;09:48;32.0;305.1;0.7;246.3;50.05;142;4868.1
16-05-18;09:51;32.2;310.9;0.7;246.3;50.07;163;4868.1
16-05-18;09:54;32.2;297.8;0.8;247.3;50.05;192;4868.1
16-05-18;09:57;32.4;307.4;1.0;247.3;50.02;239;4868.1
16-05-18;10:00;32.5;308.9;1.1;246.3;50.01;274;4868.1
16-05-18;10:03;32.6;305.1;1.5;246.3;50.02;352;4868.1
16-05-18;10:06;32.7;304.9;1.3;246.3;50.01;317;4868.2
16-05-18;10:09;33.0;302.4;1.6;246.3;50.03;383;4868.2
16-05-18;10:12;33.0;310.8;1.8;246.3;49.99;388;4868.2
16-05-18;10:15;32.9;304.5;1.4;245.3;50.05;336;4868.2
16-05-18;10:18;33.0;299.5;1.2;245.3;50.06;285;4868.2
16-05-18;10:21;33.1;304.6;1.1;245.3;50.06;266;4868.2
16-05-18;10:24;33.1;269.9;1.5;246.3;50.03;366;4868.3
16-05-18;10:27;33.2;306.5;2.2;246.3;50.01;532;4868.3
16-05-18;10:30;33.7;299.1;1.9;246.3;50.00;469;4868.3
16-05-18;10:33;34.0;297.3;3.7;246.3;50.03;914;4868.4
16-05-18;10:36;34.4;293.4;4.6;247.3;50.03;1125;4868.4
16-05-18;10:39;34.8;289.8;3.7;247.3;50.05;896;4868.5
16-05-18;10:42;34.8;285.4;2.5;245.3;50.03;615;4868.5
16-05-18;10:45;34.9;294.1;2.4;246.3;50.03;567;4868.5
16-05-18;10:48;34.6;284.4;1.5;246.3;50.02;368;4868.6
16-05-18;10:51;34.2;287.1;1.4;245.3;50.05;314;4868.6
16-05-18;10:54;34.2;288.5;1.1;245.3;50.05;269;4868.6
16-05-18;10:57;34.1;286.3;1.0;245.3;50.03;229;4868.6
16-05-18;11:00;33.9;290.7;0.8;245.3;49.97;198;4868.6
16-05-18;11:03;33.8;303.5;0.9;245.3;50.01;208;4868.6
16-05-18;11:06;33.9;307.9;1.0;245.3;49.99;230;4868.6
16-05-18;11:09;33.8;302.3;1.0;244.3;50.01;238;4868.6
16-05-18;11:12;33.7;294.4;1.1;245.3;49.99;261;4868.7
16-05-18;11:15;33.9;297.2;1.3;246.3;50.02;300;4868.7
16-05-18;11:18;33.9;299.4;1.3;245.3;50.02;313;4868.7
16-05-18;11:21;34.1;299.7;1.2;245.3;50.02;303;4868.7
16-05-18;11:24;33.7;303.2;1.2;245.3;50.03;303;4868.7
16-05-18;11:27;33.8;304.8;1.3;245.3;50.02;299;4868.7
16-05-18;11:30;33.8;302.6;1.2;245.3;50.05;308;4868.7
16-05-18;11:33;33.7;302.4;1.4;245.3;50.04;318;4868.8
16-05-18;11:36;33.8;306.4;1.4;245.3;50.03;324;4868.8
16-05-18;11:39;33.9;298.9;1.4;246.3;50.05;340;4868.8
16-05-18;11:42;34.0;298.9;1.1;245.3;50.03;252;4868.8
16-05-18;11:45;33.7;296.3;0.8;244.3;50.04;196;4868.8
16-05-18;11:48;33.5;287.2;0.7;244.3;50.04;147;4868.8
16-05-18;11:51;33.5;296.9;0.7;245.3;50.05;135;4868.8
16-05-18;11:54;33.4;297.9;0.5;245.3;50.06;129;4868.8
16-05-18;11:57;33.3;300.5;0.6;244.3;49.98;121;4868.8
16-05-18;12:00;33.3;299.8;0.5;245.3;50.00;122;4868.8
16-05-18;12:03;33.1;304.2;0.6;245.3;50.01;121;4868.9
16-05-18;12:06;33.3;304.9;0.5;245.3;50.02;116;4868.9
16-05-18;12:09;33.1;301.4;0.5;244.3;50.01;116;4868.9
16-05-18;12:12;33.1;297.0;0.5;245.3;50.04;111;4868.9
16-05-18;12:15;33.0;297.0;0.5;244.3;50.03;112;4868.9
16-05-18;12:18;33.0;300.2;0.5;245.3;50.02;120;4868.9
16-05-18;12:21;33.2;301.6;0.7;244.3;50.02;135;4868.9
16-05-18;12:24;32.9;311.5;0.7;244.3;50.03;157;4868.9
16-05-18;12:27;33.1;313.7;0.8;244.3;50.04;189;4868.9
16-05-18;12:30;33.1;307.6;0.0;245.3;50.00;223;4868.9
16-05-18;12:33;33.2;314.2;1.0;245.3;50.03;242;4868.9
16-05-18;12:36;33.3;313.4;1.1;244.3;50.05;252;4868.9
16-05-18;12:39;33.3;308.4;1.2;244.3;50.03;266;4869.0
16-05-18;12:42;33.4;306.7;1.2;245.3;50.05;283;4869.0
16-05-18;12:45;33.2;311.4;1.3;244.3;50.06;306;4869.0
16-05-18;12:48;33.3;308.7;1.4;244.3;50.05;329;4869.0
16-05-18;12:51;33.3;311.1;1.3;245.3;50.05;336;4869.0
16-05-18;12:54;33.5;312.7;1.4;246.3;50.06;338;4869.0
16-05-18;12:57;33.3;304.9;1.5;245.3;50.02;363;4869.0
16-05-18;13:00;33.8;303.5;1.7;245.3;50.00;406;4869.1
16-05-18;13:03;33.8;304.3;1.8;245.3;50.00;452;4869.1
16-05-18;13:06;33.7;296.6;2.1;245.3;50.00;505;4869.1
16-05-18;13:09;34.1;294.5;2.3;245.3;49.99;567;4869.1
16-05-18;13:12;34.0;276.8;2.7;246.3;50.01;654;4869.2
16-05-18;13:15;35.2;267.4;6.5;248.2;50.02;1592;4869.2
16-05-18;13:18;35.7;259.2;6.3;249.2;50.03;1553;4869.3
16-05-18;13:21;36.3;253.1;5.8;248.2;50.05;1441;4869.4
16-05-18;13:24;36.2;258.3;5.3;247.3;50.03;1308;4869.4
16-05-18;13:27;36.8;271.5;5.9;247.3;49.99;1447;4869.5
16-05-18;13:30;37.5;248.5;6.1;248.2;50.04;1476;4869.6
16-05-18;13:33;37.6;246.2;6.0;248.2;50.01;1485;4869.6
16-05-18;13:36;38.0;245.3;5.9;247.3;50.00;1450;4869.7
16-05-18;13:39;38.2;246.3;4.4;247.3;50.01;1059;4869.8
16-05-18;13:42;37.4;260.8;2.4;247.3;50.03;604;4869.8
16-05-18;13:45;37.2;261.7;3.8;247.3;50.04;937;4869.9
16-05-18;13:48;37.4;263.2;3.9;247.3;50.04;960;4869.9
16-05-18;13:51;37.8;258.8;4.4;248.2;50.04;1111;4870.0
16-05-18;13:54;38.4;253.5;5.5;249.2;50.04;1350;4870.0
16-05-18;13:57;38.6;247.9;5.2;250.2;50.00;1303;4870.1
16-05-18;14:00;38.3;251.2;1.9;247.3;50.00;476;4870.1
16-05-18;14:03;37.7;253.7;5.0;249.2;49.99;1255;4870.2
16-05-18;14:06;38.5;252.0;5.1;249.2;49.98;1246;4870.2
16-05-18;14:09;38.9;257.9;5.1;249.2;50.00;1248;4870.3
16-05-18;14:12;38.9;271.8;3.5;248.2;50.02;872;4870.4
16-05-18;14:15;38.4;262.5;2.3;247.3;50.03;552;4870.4
16-05-18;14:18;38.0;288.1;3.3;248.2;50.01;798;4870.4
16-05-18;14:21;37.8;273.3;3.8;249.2;49.97;892;4870.5
16-05-18;14:24;37.4;279.9;1.6;247.3;50.03;395;4870.5
16-05-18;14:27;37.1;281.8;1.9;248.2;50.05;466;4870.5
16-05-18;14:30;37.0;290.4;1.6;246.3;50.00;391;4870.5
16-05-18;14:33;36.7;295.0;1.2;247.3;50.01;285;4870.6
16-05-18;14:36;36.4;293.7;1.3;249.2;50.01;302;4870.6
16-05-18;14:39;36.4;278.7;5.5;250.2;50.00;1352;4870.6
16-05-18;14:42;37.5;269.8;5.2;248.2;50.02;1266;4870.7
16-05-18;14:45;37.2;243.6;4.3;249.2;50.01;1059;4870.7
16-05-18;14:48;37.0;271.4;1.1;248.2;50.05;272;4870.7
16-05-18;14:51;36.4;295.8;1.1;248.2;50.02;277;4870.8
16-05-18;14:54;36.0;290.4;1.1;248.2;50.04;256;4870.8
16-05-18;14:57;36.1;291.9;1.1;248.2;50.02;275;4870.8
16-05-18;15:00;35.7;287.5;1.3;247.3;50.02;319;4870.8
16-05-18;15:03;35.6;297.3;1.2;247.3;50.02;291;4870.8
16-05-18;15:06;35.4;285.9;1.2;247.3;50.02;275;4870.8
16-05-18;15:09;35.2;289.8;1.1;246.3;50.06;252;4870.8
16-05-18;15:12;35.2;288.7;1.2;248.2;50.03;302;4870.9
16-05-18;15:15;35.2;293.2;1.2;248.2;50.06;280;4870.9
16-05-18;15:18;34.7;296.9;1.1;247.3;50.02;274;4870.9
16-05-18;15:21;35.0;299.5;1.2;247.3;50.04;296;4870.9
16-05-18;15:24;34.8;299.4;1.5;247.3;50.03;357;4870.9
16-05-18;15:27;35.5;282.5;4.3;249.2;50.02;1060;4871.0
16-05-18;15:30;35.7;278.3;4.0;250.2;50.02;996;4871.0
16-05-18;15:33;35.6;280.8;1.2;248.2;50.02;304;4871.0
16-05-18;15:36;35.3;285.2;1.1;247.3;50.04;268;4871.1
16-05-18;15:39;34.9;293.4;0.9;247.3;50.04;221;4871.1
16-05-18;15:42;34.8;296.3;0.9;247.3;50.02;211;4871.1
16-05-18;15:45;34.7;297.3;1.0;247.3;50.06;223;4871.1
16-05-18;15:48;34.4;299.8;1.0;247.3;50.04;222;4871.1
16-05-18;15:51;34.5;306.0;1.1;248.2;50.05;251;4871.1
16-05-18;15:54;34.5;301.1;1.2;249.2;50.05;306;4871.1
16-05-18;15:57;34.2;301.4;1.2;248.2;50.07;250;4871.1
16-05-18;16:00;34.0;297.6;1.0;248.2;50.05;252;4871.2
16-05-18;16:03;34.1;300.4;1.0;248.2;50.06;236;4871.2
16-05-18;16:06;34.0;301.3;1.0;248.2;50.02;228;4871.2
16-05-18;16:09;34.0;302.7;1.0;248.2;50.05;229;4871.2
16-05-18;16:12;34.0;303.2;1.0;248.2;50.01;251;4871.2
16-05-18;16:15;33.9;286.9;1.4;248.2;50.03;329;4871.2
16-05-18;16:18;34.2;301.1;3.2;248.2;50.03;796;4871.2
16-05-18;16:21;34.6;243.8;3.4;249.2;50.05;842;4871.3
16-05-18;16:24;35.3;279.6;4.0;249.2;50.01;992;4871.3
16-05-18;16:27;35.3;273.3;3.7;250.2;50.01;914;4871.4
16-05-18;16:30;35.4;267.4;3.1;249.2;50.04;774;4871.4
16-05-18;16:33;35.6;262.7;2.9;249.2;50.02;739;4871.4
16-05-18;16:36;35.3;282.7;1.1;248.2;50.05;270;4871.5
16-05-18;16:39;34.9;239.5;2.1;249.2;50.01;522;4871.5
16-05-18;16:42;35.5;279.1;3.2;249.2;50.01;806;4871.5
16-05-18;16:45;35.7;286.0;2.8;249.2;50.02;684;4871.5
16-05-18;16:48;35.5;273.6;3.0;249.2;50.02;754;4871.6
16-05-18;16:51;35.5;256.2;1.8;246.3;50.02;417;4871.6
16-05-18;16:54;35.5;286.2;1.7;248.2;50.01;416;4871.6
16-05-18;16:57;35.3;285.2;1.0;248.2;50.02;235;4871.6
16-05-18;17:00;34.9;285.3;0.7;248.2;50.00;168;4871.6
16-05-18;17:03;34.7;286.8;0.6;248.2;50.00;143;4871.7
16-05-18;17:06;34.5;290.3;0.6;248.2;50.03;125;4871.7
16-05-18;17:09;34.1;287.9;0.6;248.2;50.02;127;4871.7
16-05-18;17:12;34.2;285.7;0.6;248.2;49.99;127;4871.7
16-05-18;17:15;34.1;277.8;0.7;248.2;50.02;146;4871.7
16-05-18;17:18;34.1;294.7;0.8;247.3;50.04;184;4871.7
16-05-18;17:21;34.4;298.9;2.0;249.2;50.07;480;4871.7
16-05-18;17:24;34.2;290.6;1.0;248.2;50.04;236;4871.7
16-05-18;17:27;34.1;267.9;1.7;249.2;50.04;394;4871.7
16-05-18;17:30;34.2;285.0;0.7;248.2;50.05;169;4871.7
16-05-18;17:33;34.1;293.8;0.7;248.2;50.04;159;4871.8
16-05-18;17:36;33.9;292.8;0.7;248.2;50.03;152;4871.8
16-05-18;17:39;34.0;294.8;0.7;248.2;50.02;163;4871.8
16-05-18;17:42;33.9;299.4;0.7;248.2;50.01;167;4871.8
16-05-18;17:45;33.7;300.4;0.7;248.2;50.02;175;4871.8
16-05-18;17:48;33.5;303.6;0.7;249.2;49.99;171;4871.8
16-05-18;17:51;33.5;306.7;0.7;249.2;50.02;175;4871.8
16-05-18;17:54;33.7;309.9;1.5;249.2;50.03;365;4871.8
16-05-18;17:57;34.0;304.3;1.3;249.2;50.08;309;4871.8
16-05-18;18:00;33.7;298.3;0.7;248.2;50.04;170;4871.9
16-05-18;18:03;33.8;310.5;1.1;248.2;50.06;278;4871.9
16-05-18;18:06;33.5;304.1;1.0;249.2;50.00;264;4871.9
16-05-18;18:09;33.8;305.1;1.0;249.2;50.04;241;4871.9
16-05-18;18:12;33.8;303.2;0.9;248.2;50.01;216;4871.9
16-05-18;18:15;33.5;303.8;0.8;248.2;50.02;186;4871.9
16-05-18;18:18;33.4;300.0;0.7;249.2;50.01;152;4871.9
16-05-18;18:21;33.4;306.4;0.5;249.2;50.06;134;4871.9
16-05-18;18:24;33.3;294.1;0.5;248.2;50.01;117;4871.9
16-05-18;18:27;33.1;291.0;0.5;247.3;50.02;106;4871.9
16-05-18;18:30;33.3;293.5;0.4;248.2;50.02;93;4871.9
16-05-18;18:33;33.1;290.4;0.4;248.2;50.01;80;4871.9
16-05-18;18:36;33.0;297.3;0.4;248.2;50.00;74;4872.0
16-05-18;18:39;33.0;298.2;0.4;248.2;50.02;69;4872.0
16-05-18;18:42;33.0;293.8;0.3;248.2;50.00;67;4872.0
16-05-18;18:45;32.7;287.5;0.3;249.2;50.04;63;4872.0
16-05-18;18:48;32.7;294.2;0.4;248.2;50.01;59;4872.0
16-05-18;18:51;32.6;286.9;0.3;249.2;50.00;56;4872.0
16-05-18;18:54;32.6;288.7;0.4;247.3;49.98;53;4872.0
16-05-18;18:57;32.6;283.7;0.3;249.2;50.00;49;4872.0
16-05-18;19:00;32.4;279.4;0.2;249.2;50.05;45;4872.0
16-05-18;19:03;32.4;281.5;0.2;250.2;50.07;43;4872.0
16-05-18;19:06;32.3;270.9;0.2;248.2;50.06;40;4872.0
16-05-18;19:09;32.2;268.5;0.1;249.2;50.07;34;4872.0
16-05-18;19:12;32.3;272.7;0.1;250.2;50.01;29;4872.0
16-05-18;19:15;32.0;267.3;0.1;249.2;50.02;24;4872.0
16-05-18;19:18;31.9;270.4;0.1;245.3;50.02;21;4872.0
16-05-18;19:21;32.0;264.5;0.1;245.3;50.04;18;4872.0
16-05-18;19:24;31.9;253.7;0.1;245.3;50.05;14;4872.0
16-05-18;19:27;31.9;262.5;0.1;245.3;50.02;13;4872.0
16-05-18;19:30;31.8;257.2;0.0;245.3;50.02;11;4872.0
16-05-18;19:33;31.7;254.4;0.0;245.3;50.02;11;4872.0
16-05-18;19:36;31.7;262.3;0.0;246.3;50.02;9;4872.0
16-05-18;19:39;31.6;259.5;0.0;245.3;50.04;8;4872.0
16-05-18;19:42;31.6;252.0;0.0;245.3;50.04;6;4872.0
16-05-18;19:45;31.5;248.7;0.0;245.3;50.02;3;4872.0
16-05-18;19:48;31.4;242.7;0.0;245.3;50.02;4;4872.0
16-05-18;19:51;31.2;182.8;0.0;245.3;50.02;0;4872.0
16-05-18;19:54;31.1;190.2;0.0;246.3;50.04;0;4872.0
16-05-18;19:57;31.1;225.2;0.0;245.3;50.04;0;4872.0
16-05-18;20:00;31.0;283.8;0.0;244.3;50.02;0;4872.0
16-05-18;20:03;30.9;277.2;0.0;244.3;50.05;0;4872.0
16-05-18;20:06;30.9;266.6;0.0;244.3;50.03;0;4872.0
16-05-18;20:09;30.8;251.2;0.0;244.3;50.03;0;4872.0
16-05-18;20:12;30.7;229.8;0.0;244.3;50.02;0;4872.0
16-05-18;20:15;30.7;202.5;0.0;244.3;50.03;0;4872.0
16-05-18;20:18;30.5;172.8;0.0;244.3;50.01;0;4872.0
16-05-18;20:21;30.5;148.6;0.0;244.3;50.01;0;4872.0
16-05-18;20:24;30.4;127.1;0.0;245.3;50.04;0;4872.0
16-05-18;20:27;30.4;107.2;0.0;244.3;50.03;0;4872.0
16-05-19;05:03;23.1;244.4;0.0;243.4;50.02;4;4872.0
16-05-19;05:06;23.1;248.8;0.0;242.4;50.09;6;4872.0
16-05-19;05:09;23.5;270.8;0.0;243.4;50.06;7;4872.0
16-05-19;05:12;23.9;255.7;0.0;243.4;50.05;10;4872.0
16-05-19;05:15;23.9;263.8;0.0;242.4;50.04;12;4872.0
16-05-19;05:18;23.5;268.7;0.1;242.4;50.02;14;4872.0
16-05-19;05:21;24.6;269.0;0.0;241.4;50.05;16;4872.0
16-05-19;05:24;25.0;266.1;0.1;240.4;50.07;18;4872.0
16-05-19;05:27;24.6;259.7;0.1;240.4;50.05;19;4872.0
16-05-19;05:30;25.0;277.7;0.1;241.4;50.03;22;4872.0
16-05-19;05:33;25.3;271.1;0.1;241.4;50.04;23;4872.0
16-05-19;05:36;25.7;272.0;0.1;242.4;50.05;26;4872.0
16-05-19;05:39;26.4;278.1;0.1;241.4;50.06;27;4872.0
16-05-19;05:42;26.1;278.1;0.1;243.4;50.05;30;4872.0
16-05-19;05:45;26.1;277.7;0.1;241.4;50.06;31;4872.0
16-05-19;05:48;26.4;285.6;0.2;241.4;50.06;35;4872.0
16-05-19;05:51;26.8;287.6;0.2;241.4;50.08;35;4872.0
16-05-19;05:54;27.2;280.8;0.2;240.4;50.06;37;4872.0
16-05-19;05:57;27.2;277.0;0.2;243.4;50.08;39;4872.0
16-05-19;06:00;27.9;283.0;0.2;246.3;50.05;40;4872.0
16-05-19;06:03;27.9;278.9;0.2;245.3;50.03;41;4872.0
16-05-19;06:06;27.9;294.8;0.2;245.3;50.02;43;4872.0
16-05-19;06:09;27.5;280.8;0.2;246.3;50.04;45;4872.0
16-05-19;06:12;28.3;293.5;0.2;246.3;50.04;45;4872.0
16-05-19;06:15;28.6;289.7;0.3;247.3;50.03;47;4872.0
16-05-19;06:18;28.6;279.1;0.2;247.3;50.04;49;4872.0
16-05-19;06:21;29.4;283.4;0.3;247.3;50.04;50;4872.0
16-05-19;06:24;28.6;288.4;0.3;247.3;50.01;51;4872.0
16-05-19;06:27;29.0;282.1;0.2;246.3;50.03;52;4872.0
16-05-19;06:30;29.4;286.9;0.3;246.3;50.04;53;4872.0
16-05-19;06:33;29.7;284.0;0.3;246.3;50.04;53;4872.0
16-05-19;06:36;30.1;287.6;0.3;248.2;50.04;54;4872.0
16-05-19;06:39;29.4;288.1;0.3;248.2;50.03;55;4872.0
16-05-19;06:42;30.1;287.6;0.3;248.2;50.04;57;4872.0
16-05-19;06:45;30.2;287.5;0.3;247.3;50.04;57;4872.0
16-05-19;06:48;30.2;284.9;0.3;247.3;50.02;58;4872.1
16-05-19;06:51;30.2;284.0;0.4;247.3;50.02;59;4872.1
16-05-19;06:54;30.5;287.6;0.4;246.3;50.06;59;4872.1
16-05-19;06:57;30.4;287.2;0.4;246.3;50.13;59;4872.1
16-05-19;07:00;30.4;287.6;0.3;246.3;50.10;60;4872.1
16-05-19;07:03;30.5;289.4;0.4;246.3;50.08;59;4872.1
16-05-19;07:06;30.5;287.1;0.4;246.3;50.06;61;4872.1
16-05-19;07:09;30.5;288.5;0.4;245.3;50.03;62;4872.1
16-05-19;07:12;30.4;283.0;0.4;246.3;50.02;63;4872.1
16-05-19;07:15;30.7;286.5;0.3;246.3;50.04;61;4872.1
16-05-19;07:18;30.4;288.4;0.3;245.3;50.00;63;4872.1
16-05-19;07:21;30.7;284.6;0.3;247.3;50.02;64;4872.1
16-05-19;07:27;30.7;291.9;0.3;246.3;50.03;64;4872.1
16-05-19;07:30;30.8;287.8;0.4;246.3;50.06;65;4872.1
16-05-19;07:33;30.8;292.0;0.4;247.3;50.05;65;4872.1
16-05-19;07:36;40.7;286.6;0.4;246.3;50.01;68;4872.1
16-05-19;07:39;30.9;294.7;0.4;245.3;50.04;68;4872.1
16-05-19;07:42;30.8;296.0;0.4;245.3;50.02;71;4872.1
16-05-19;07:45;31.0;298.2;0.4;246.3;50.01;73;4872.1
16-05-19;07:48;30.9;305.2;0.4;245.3;50.02;73;4872.1
16-05-19;07:51;30.8;300.7;0.4;245.3;50.04;76;4872.1
16-05-19;07:54;31.0;305.8;0.4;245.3;50.05;76;4872.1
16-05-19;07:57;30.9;308.4;0.4;246.3;50.00;79;4872.1
16-05-19;08:00;31.0;308.9;0.4;247.3;50.07;80;4872.1
16-05-19;08:03;31.2;312.1;0.4;244.3;50.02;81;4872.1
16-05-19;08:06;31.2;313.7;0.4;245.3;50.00;83;4872.1
16-05-19;08:09;31.2;304.8;0.4;245.3;50.02;84;4872.1
16-05-19;08:12;31.1;306.7;0.4;245.3;49.99;84;4872.1
16-05-19;08:15;31.1;312.3;0.4;245.3;50.02;86;4872.2
16-05-19;08:18;31.1;316.4;0.4;245.3;50.02;86;4872.2
16-05-19;08:21;31.1;312.8;0.5;245.3;50.04;87;4872.2
16-05-19;08:24;31.2;318.3;0.5;245.3;50.05;90;4872.2
16-05-19;08:27;31.1;321.0;0.5;246.3;50.03;89;4872.2
16-05-19;08:30;31.2;311.7;0.5;246.3;50.05;93;4872.2
16-05-19;08:33;31.4;307.0;0.4;246.3;50.06;94;4872.2
16-05-19;08:36;31.2;321.0;0.5;245.3;50.04;94;4872.2
16-05-19;08:39;31.4;320.0;0.5;246.3;50.08;97;4872.2
16-05-19;08:42;31.1;310.5;0.5;246.3;50.06;99;4872.2
16-05-19;08:45;31.4;320.5;0.5;246.3;50.05;101;4872.2
16-05-19;08:48;31.1;319.0;0.5;245.3;50.03;102;4872.2
16-05-19;08:51;31.4;324.6;0.5;246.3;50.06;103;4872.2
16-05-19;08:54;31.4;307.4;0.5;245.3;50.04;104;4872.2
16-05-19;08:57;31.2;317.1;0.5;246.3;50.05;110;4872.2
16-05-19;09:00;31.2;298.3;0.5;246.3;50.05;118;4872.2
16-05-19;09:03;31.4;292.3;0.5;246.3;50.01;126;4872.2
16-05-19;09:06;31.4;304.8;0.7;246.3;50.02;142;4872.2
16-05-19;09:09;31.7;294.5;0.7;246.3;50.02;172;4872.2
16-05-19;09:12;31.5;312.5;0.9;245.3;50.01;206;4872.3
16-05-19;09:15;31.6;311.1;1.0;245.3;50.03;239;4872.3
16-05-19;09:18;31.7;315.0;1.2;246.3;50.04;278;4872.3
16-05-19;09:21;31.8;320.9;1.4;246.3;50.03;331;4872.3
16-05-19;09:24;31.7;315.8;1.4;246.3;50.03;342;4872.3
16-05-19;09:27;32.2;316.6;1.5;246.3;50.03;372;4872.3
16-05-19;09:30;32.0;324.6;1.5;246.3;50.07;383;4872.3
16-05-19;09:33;31.7;313.3;1.6;246.3;50.04;407;4872.3
16-05-19;09:36;31.9;320.5;1.8;246.3;50.06;439;4872.4
16-05-19;09:39;32.3;317.1;2.1;246.3;50.00;466;4872.4
16-05-19;09:42;32.5;301.9;1.8;246.3;50.04;444;4872.4
16-05-19;09:45;32.9;312.1;2.1;247.3;50.03;510;4872.4
16-05-19;09:57;31.8;302.7;2.6;247.3;50.03;633;4872.5
16-05-19;10:00;32.4;309.0;2.7;246.3;50.02;661;4872.5
16-05-19;10:03;32.9;305.2;2.8;246.3;50.03;680;4872.5
16-05-19;10:27;31.6;293.8;3.6;247.3;50.02;885;4872.6
16-05-19;10:30;32.3;293.7;3.5;247.3;50.03;856;4872.6
16-05-19;10:33;32.3;269.0;3.2;246.3;50.05;787;4872.6
16-05-19;10:36;32.7;286.2;3.9;247.3;50.05;954;4872.7
16-05-19;10:39;32.9;292.2;4.1;247.3;49.99;993;4872.7
16-05-19;10:42;33.5;291.3;4.1;247.3;50.04;1002;4872.8
16-05-19;10:45;33.7;283.8;4.2;247.3;50.05;1021;4872.8
16-05-19;10:48;34.1;285.2;4.1;247.3;50.05;1019;4872.9
16-05-19;10:51;34.2;283.5;4.3;248.2;50.04;1053;4872.9
16-05-19;10:54;33.8;296.6;1.0;246.3;50.06;219;4872.9
16-05-19;10:57;34.2;288.5;4.4;248.2;50.05;1091;4873.0
16-05-19;11:00;34.6;282.8;4.4;248.2;50.07;1096;4873.0
16-05-19;11:03;35.2;278.9;4.5;248.2;50.05;1104;4873.1
16-05-19;11:06;35.3;275.2;4.5;248.2;50.03;1112;4873.1
16-05-19;11:09;35.9;269.9;4.6;248.2;50.03;1131;4873.2
16-05-19;11:12;36.0;272.7;4.7;248.2;50.01;1148;4873.2
16-05-19;11:15;36.3;268.3;4.7;248.2;50.05;1174;4873.3
16-05-19;11:18;36.4;264.8;4.8;249.2;50.07;1189;4873.4
16-05-19;11:21;37.0;266.3;4.8;248.2;50.05;1176;4873.4
16-05-19;11:24;37.0;266.8;4.8;249.2;50.06;1178;4873.5
16-05-19;11:27;37.2;263.5;4.9;247.3;50.02;1211;4873.5
16-05-19;11:30;37.7;261.9;4.8;247.3;50.03;1202;4873.6
16-05-19;11:33;37.7;262.3;4.8;248.2;50.03;1199;4873.7
16-05-19;11:36;37.9;262.9;5.0;248.2;50.02;1227;4873.7
16-05-19;11:39;38.2;256.4;4.8;248.2;50.03;1188;4873.8
16-05-19;11:42;38.6;257.0;4.8;248.2;50.00;1193;4873.8
16-05-19;11:45;38.6;259.7;4.7;248.2;50.05;1193;4873.9
16-05-19;11:48;38.6;261.7;3.5;247.3;50.03;873;4874.0
16-05-19;11:54;37.4;296.7;4.6;248.2;50.06;1126;4874.0
16-05-19;11:57;38.3;261.1;4.9;248.2;50.03;1230;4874.1
16-05-19;12:00;38.4;252.9;5.0;248.2;50.06;1209;4874.1
16-05-19;12:03;38.2;259.4;1.0;245.3;50.06;233;4874.2
16-05-19;12:06;37.5;269.9;1.4;246.3;50.06;349;4874.2
16-05-19;12:09;36.9;254.2;4.9;248.2;50.05;1203;4874.2
16-05-19;12:12;38.2;270.9;5.3;248.2;50.07;1288;4874.3
16-05-19;12:15;38.5;261.4;5.1;248.2;50.06;1263;4874.3
16-05-19;12:18;38.0;274.9;1.2;245.3;50.04;311;4874.4
16-05-19;12:24;37.8;268.5;5.4;248.2;50.05;1348;4874.4
16-05-19;12:27;38.3;252.6;2.0;246.3;50.02;492;4874.5
16-05-19;12:30;38.3;276.1;4.6;247.3;49.96;1140;4874.5
16-05-19;12:33;38.0;283.1;3.1;247.3;50.03;748;4874.6
16-05-19;12:36;38.7;257.5;5.4;248.2;50.04;1342;4874.7
16-05-19;12:39;39.1;255.6;5.1;248.2;50.09;1256;4874.7
16-05-19;12:42;39.1;255.6;5.0;248.2;50.05;1227;4874.8
16-05-19;12:45;39.3;256.4;4.9;247.3;50.04;1214;4874.8
16-05-19;12:48;39.7;252.8;4.9;247.3;50.03;1218;4874.9
16-05-19;12:51;39.8;252.3;4.8;247.3;50.06;1195;4875.0
16-05-19;12:57;38.9;252.9;4.9;248.2;49.98;1187;4875.0
16-05-19;13:00;39.3;253.1;4.9;247.3;50.06;1200;4875.1
16-05-19;13:03;39.4;257.2;5.1;247.3;50.06;1234;4875.1
16-05-19;13:06;39.8;259.4;5.0;247.3;50.03;1222;4875.2
16-05-19;13:09;39.9;255.6;5.0;247.3;50.02;1226;4875.3
16-05-19;13:12;40.0;254.5;4.9;247.3;50.03;1229;4875.3
16-05-19;13:15;39.9;254.4;5.0;248.2;50.04;1225;4875.4
16-05-19;13:18;40.4;253.8;4.9;247.3;50.05;1221;4875.5
16-05-19;13:21;40.4;249.4;4.9;248.2;50.07;1207;4875.5
16-05-19;13:24;40.4;255.0;4.7;247.3;50.06;1182;4875.6
16-05-19;13:27;40.2;265.5;4.1;247.3;49.97;1037;4875.6
16-05-19;13:30;40.4;256.4;4.8;248.2;50.03;1173;4875.7
16-05-19;13:33;40.4;254.8;4.7;247.3;50.01;1167;4875.7
16-05-19;13:36;40.5;252.9;4.7;248.2;50.05;1155;4875.8
16-05-19;13:39;40.6;257.9;4.8;247.3;50.06;1177;4875.9
16-05-19;13:42;40.7;246.2;3.5;248.2;50.07;893;4875.9
16-05-19;13:45;40.8;257.2;5.1;247.3;50.03;1233;4876.0
16-05-19;13:48;40.2;238.0;3.2;247.3;50.06;811;4876.0
16-05-19;13:51;39.8;262.7;5.2;248.2;50.07;1282;4876.1
16-05-19;13:54;39.5;262.5;0.8;246.3;50.04;205;4876.1
16-05-19;13:57;38.9;272.1;0.9;245.3;50.04;216;4876.1
16-05-19;14:03;38.0;274.3;5.4;248.2;50.01;1334;4876.1
16-05-19;14:06;39.1;271.4;2.4;246.3;49.96;576;4876.2
16-05-19;14:09;39.1;267.3;5.0;248.2;50.04;1214;4876.3
16-05-19;14:12;39.4;257.9;5.0;249.2;50.03;1229;4876.3
16-05-19;14:15;39.8;259.7;4.9;249.2;50.04;1223;4876.4
16-05-19;14:18;39.5;264.8;4.7;249.2;50.04;1183;4876.4
16-05-19;14:21;39.8;255.3;4.7;249.2;50.04;1169;4876.5
16-05-19;14:24;39.8;260.3;4.6;249.2;50.04;1150;4876.5
16-05-19;14:27;39.9;255.9;4.6;248.2;50.05;1147;4876.6
16-05-19;14:30;40.0;252.8;4.6;248.2;50.02;1132;4876.7
16-05-19;14:33;40.2;257.6;4.5;249.2;50.05;1121;4876.7
16-05-19;14:36;40.4;253.1;4.6;249.2;50.04;1127;4876.8
16-05-19;14:39;38.7;254.8;4.6;249.2;50.07;1153;4876.8
16-05-19;14:42;39.7;256.6;4.7;249.2;50.09;1154;4876.8
16-05-19;14:45;39.8;256.7;4.6;249.2;50.04;1119;4876.9
16-05-19;14:48;40.0;252.9;4.4;248.2;50.07;1097;4877.0
16-05-19;14:51;39.8;259.5;4.4;248.2;50.04;1091;4877.0
16-05-19;14:54;40.1;255.0;4.4;249.2;50.06;1106;4877.1
16-05-19;14:57;40.1;255.7;4.4;249.2;50.01;1077;4877.1
16-05-19;15:00;40.0;251.3;4.3;248.2;50.00;1056;4877.2
16-05-19;15:03;40.0;257.3;4.4;248.2;49.99;1076;4877.2
16-05-19;15:06;40.1;258.6;4.3;249.2;50.02;1061;4877.3
16-05-19;15:09;40.2;261.1;4.3;249.2;50.05;1049;4877.3
16-05-19;15:12;40.0;260.1;4.2;248.2;49.98;1036;4877.4
16-05-19;15:15;40.2;260.8;4.1;249.2;50.04;1020;4877.4
16-05-19;15:18;39.9;260.5;4.1;249.2;50.04;1006;4877.5
16-05-19;15:21;39.9;259.4;4.1;249.2;50.07;1010;4877.5
16-05-19;15:24;40.1;261.9;4.1;249.2;50.04;1009;4877.6
16-05-19;15:27;40.1;259.1;4.1;248.2;50.00;1007;4877.6
16-05-19;15:30;40.0;256.9;4.0;249.2;50.05;993;4877.7
16-05-19;15:33;40.1;264.4;3.9;248.2;50.04;987;4877.7
16-05-19;15:36;39.9;263.8;3.9;247.3;50.05;977;4877.8
16-05-19;15:39;40.0;263.8;3.8;248.2;50.04;965;4877.8
16-05-19;15:42;39.9;265.7;3.6;248.2;50.06;884;4877.9
16-05-19;15:45;39.5;260.7;3.9;248.2;50.05;975;4877.9
16-05-19;15:48;39.4;266.1;3.4;247.3;50.03;829;4878.0
16-05-19;15:51;39.4;263.8;3.9;247.3;50.04;957;4878.0
16-05-19;15:54;39.8;259.2;3.8;248.2;50.03;950;4878.1
16-05-19;15:57;39.1;256.0;0.9;247.3;50.03;208;4878.1
16-05-19;16:00;38.3;290.6;3.8;247.3;50.04;928;4878.1
16-05-19;16:03;38.3;246.5;3.1;247.3;50.03;773;4878.1
16-05-19;16:06;38.6;258.5;2.9;246.3;50.04;725;4878.2
16-05-19;16:09;38.3;257.9;3.7;247.3;50.06;896;4878.2
16-05-19;16:12;38.7;273.0;3.6;247.3;50.05;885;4878.2
16-05-19;16:15;38.6;268.3;3.5;249.2;50.04;858;4878.3
16-05-19;16:18;38.5;267.9;3.4;248.2;50.09;821;4878.3
16-05-19;16:21;38.5;267.4;3.2;248.2;50.07;802;4878.4
16-05-19;16:24;38.4;265.5;3.2;247.3;50.05;783;4878.4
16-05-19;16:27;38.5;269.0;3.1;247.3;50.04;773;4878.4
16-05-19;16:30;38.3;264.5;3.1;247.3;50.03;761;4878.5
16-05-19;16:33;38.4;267.4;3.1;248.2;50.03;744;4878.5
16-05-19;16:36;37.9;265.4;0.7;246.3;50.03;141;4878.5
16-05-19;16:39;37.2;210.6;1.9;248.2;50.05;481;4878.6
16-05-19;16:42;37.2;2.8;1.1;246.3;49.99;215;4878.6
16-05-19;16:45;37.0;280.3;2.8;248.2;50.02;703;4878.6
16-05-19;16:48;37.1;278.1;2.8;248.2;50.05;676;4878.6
16-05-19;16:51;37.2;274.2;2.7;248.2;50.03;650;4878.7
16-05-19;16:54;37.2;269.2;2.6;249.2;50.07;645;4878.7
16-05-19;16:57;37.5;275.8;2.5;249.2;50.08;621;4878.7
16-05-19;17:00;37.2;273.9;2.4;249.2;50.05;592;4878.7
16-05-19;17:03;37.0;272.6;2.3;249.2;50.05;585;4878.8
16-05-19;17:06;37.1;274.9;2.3;249.2;50.03;577;4878.8
16-05-19;17:09;37.1;276.8;2.3;248.2;50.03;564;4878.8
16-05-19;17:12;36.9;276.8;2.1;248.2;50.03;546;4878.9
16-05-19;17:15;37.0;277.0;2.1;249.2;50.03;528;4878.9
16-05-19;17:18;37.0;278.9;2.1;248.2;50.02;510;4878.9
16-05-19;17:21;36.8;278.1;2.1;248.2;50.02;489;4878.9
16-05-19;17:24;36.9;277.8;2.0;249.2;50.06;474;4879.0
16-05-19;17:27;36.7;276.4;1.9;248.2;50.04;461;4879.0
16-05-19;17:30;36.5;277.1;1.8;248.2;50.05;444;4879.0
16-05-19;17:33;36.7;280.6;1.8;248.2;50.04;426;4879.0
16-05-19;17:36;36.5;285.3;1.7;248.2;50.06;405;4879.1
16-05-19;17:39;36.3;280.5;1.6;249.2;50.06;386;4879.1
16-05-19;17:42;36.3;287.6;1.5;248.2;50.05;369;4879.1
16-05-19;17:45;36.4;288.5;1.4;249.2;50.02;349;4879.1
16-05-19;17:48;36.0;290.0;1.3;249.2;50.02;326;4879.1
16-05-19;17:51;35.9;289.5;1.2;249.2;50.06;306;4879.1
16-05-19;17:54;35.6;292.8;1.2;249.2;50.07;287;4879.2
16-05-19;17:57;35.7;291.3;1.1;249.2;50.05;266;4879.2
16-05-19;18:00;35.5;301.7;1.0;249.2;50.09;240;4879.2
16-05-19;18:03;35.3;300.1;0.9;249.2;50.04;223;4879.2
16-05-19;18:06;35.2;296.7;0.8;249.2;50.04;202;4879.2
16-05-19;18:09;35.0;301.1;0.8;248.2;50.03;182;4879.2
16-05-19;18:12;34.7;299.7;0.7;249.2;50.05;162;4879.2
16-05-19;18:15;34.7;293.4;0.6;249.2;50.03;143;4879.2
16-05-19;18:18;34.6;293.9;0.6;248.2;50.06;125;4879.2
16-05-19;18:21;34.5;291.7;0.5;248.2;50.03;108;4879.2
16-05-19;18:24;34.4;285.6;0.4;250.2;50.02;94;4879.2
16-05-19;18:27;34.0;296.7;0.4;248.2;50.07;79;4879.3
16-05-19;18:30;34.1;287.4;0.4;248.2;50.02;67;4879.3
16-05-19;18:33;34.0;275.8;0.3;247.3;50.03;60;4879.3
16-05-19;18:36;33.5;280.9;0.3;248.2;50.02;56;4879.3
16-05-19;18:39;33.7;283.5;0.3;248.2;50.04;53;4879.3
16-05-19;18:42;33.4;282.8;0.3;248.2;50.05;51;4879.3
16-05-19;18:45;33.3;284.9;0.2;248.2;50.02;48;4879.3
16-05-19;18:48;33.3;280.3;0.2;248.2;50.00;46;4879.3
16-05-19;18:51;33.2;285.9;0.2;248.2;50.06;43;4879.3
16-05-19;18:54;32.9;272.9;0.2;248.2;50.04;41;4879.3
16-05-19;18:57;33.1;276.2;0.2;247.3;50.08;39;4879.3
16-05-19;19:00;32.9;272.0;0.2;249.2;50.09;36;4879.3
16-05-19;19:03;32.9;272.9;0.2;248.2;50.06;33;4879.3
16-05-19;19:06;32.7;256.2;0.1;248.2;50.06;31;4879.3
16-05-19;19:09;32.5;265.7;0.1;248.2;50.06;27;4879.3
16-05-19;19:12;32.5;268.3;0.1;248.2;50.06;27;4879.3
16-05-19;19:15;32.4;262.9;0.1;245.3;50.06;24;4879.3
16-05-19;19:18;32.4;252.5;0.1;244.3;50.07;23;4879.3
16-05-19;19:21;32.3;262.9;0.1;244.3;50.03;21;4879.3
16-05-19;19:24;32.2;263.0;0.1;244.3;50.03;19;4879.3
16-05-19;19:27;32.3;254.0;0.1;244.3;50.01;17;4879.3
16-05-19;19:30;32.2;268.6;0.1;243.4;50.02;14;4879.3
16-05-19;19:33;32.0;258.2;0.1;244.3;50.02;14;4879.3
16-05-19;19:36;32.0;252.6;0.1;244.3;50.00;12;4879.3
16-05-19;19:39;31.9;238.4;0.0;244.3;50.07;10;4879.3
16-05-19;19:42;31.8;257.6;0.0;243.4;50.05;8;4879.3
16-05-19;19:45;31.7;255.7;0.0;244.3;50.11;6;4879.3
16-05-19;19:48;31.7;247.9;0.0;244.3;50.03;5;4879.3
16-05-19;19:51;31.7;258.1;0.0;243.4;50.04;3;4879.3
16-05-19;19:54;31.6;254.0;0.0;242.4;50.05;2;4879.3
16-05-19;19:57;31.5;227.1;0.0;244.3;50.02;0;4879.3
16-05-19;20:00;31.4;208.0;0.0;244.3;50.04;0;4879.3
16-05-19;20:03;31.2;209.0;0.0;245.3;50.05;0;4879.3
16-05-19;20:06;31.2;143.8;0.0;244.3;50.05;0;4879.3
16-05-20;05:09;50.0;257.3;0.0;241.4;50.05;3;4879.3
16-05-20;05:12;23.5;246.5;0.0;242.4;50.03;10;4879.3
16-05-20;05:15;23.9;266.0;0.0;242.4;50.02;12;4879.3
16-05-20;05:18;24.2;269.3;0.1;240.4;50.04;17;4879.3
16-05-20;05:21;24.2;273.4;0.1;241.4;50.04;18;4879.3
16-05-20;05:24;24.2;265.5;0.1;242.4;50.05;16;4879.3
16-05-20;05:27;24.6;267.3;0.1;240.4;50.01;23;4879.3
16-05-20;05:30;24.6;274.0;0.1;241.4;50.06;27;4879.3
16-05-20;05:33;25.3;269.5;0.1;241.4;50.06;31;4879.3
16-05-20;05:36;25.7;277.1;0.1;241.4;50.03;36;4879.3
16-05-20;05:39;26.1;273.9;0.2;241.4;50.05;41;4879.3
16-05-20;05:42;26.1;280.6;0.2;240.4;50.06;48;4879.3
16-05-20;05:45;26.4;283.5;0.3;241.4;50.04;52;4879.3
16-05-20;05:48;26.4;279.0;0.3;241.4;50.03;53;4879.3
16-05-20;05:51;26.8;278.9;0.3;240.4;50.07;53;4879.3
16-05-20;05:54;27.2;277.1;0.2;240.4;50.07;48;4879.3
16-05-20;05:57;27.5;273.1;0.2;244.3;50.12;44;4879.3
16-05-20;06:00;27.9;280.9;0.2;243.4;50.08;41;4879.3
16-05-20;06:03;28.3;278.3;0.2;243.4;50.03;43;4879.3
16-05-20;06:06;27.9;267.4;0.2;246.3;50.06;44;4879.3
16-05-20;06:09;27.9;278.4;0.2;249.2;50.02;46;4879.3
16-05-20;06:12;29.0;280.3;0.2;246.3;50.02;44;4879.3
16-05-20;06:15;28.6;274.2;0.2;246.3;50.07;45;4879.3
16-05-20;06:18;29.0;263.5;0.2;245.3;50.04;45;4879.3
16-05-20;06:21;29.0;279.3;0.2;244.3;50.03;42;4879.3
16-05-20;06:24;29.0;283.5;0.2;244.3;50.03;43;4879.3
16-05-20;06:27;29.4;285.4;0.2;242.4;50.05;47;4879.3
16-05-20;06:30;29.4;276.2;0.2;244.3;50.07;49;4879.3
16-05-20;06:33;30.1;280.5;0.3;243.4;50.02;55;4879.3
16-05-20;06:36;29.7;278.4;0.3;242.4;50.01;59;4879.3
16-05-20;06:39;30.1;277.2;0.3;243.4;50.03;61;4879.4
16-05-20;06:42;30.3;273.4;0.3;245.3;50.03;61;4879.4
16-05-20;06:45;30.2;275.3;0.3;245.3;50.03;61;4879.4
16-05-20;06:48;30.2;280.2;0.3;245.3;50.02;62;4879.4
16-05-20;06:51;30.5;285.3;0.3;245.3;50.02;64;4879.4
16-05-20;06:54;30.2;286.5;0.3;245.3;50.05;60;4879.4
16-05-20;06:57;30.4;290.6;0.4;245.3;50.09;67;4879.4
16-05-20;07:00;30.5;287.5;0.4;244.3;50.10;69;4879.4
16-05-20;07:03;30.5;279.0;0.4;244.3;50.07;68;4879.4
16-05-20;07:06;30.5;279.6;0.4;244.3;50.06;66;4879.4
16-05-20;07:09;30.7;289.4;0.4;246.3;50.01;66;4879.4
16-05-20;07:12;30.5;286.0;0.3;246.3;50.03;67;4879.4
16-05-20;07:15;30.5;282.5;0.4;245.3;50.04;76;4879.4
16-05-20;07:18;30.8;284.6;0.4;244.3;50.03;76;4879.4
16-05-20;07:21;30.8;276.5;0.4;244.3;50.02;75;4879.4
16-05-20;07:24;30.8;284.4;0.4;244.3;50.05;75;4879.4
16-05-20;07:27;30.9;288.7;0.4;245.3;50.06;73;4879.4
16-05-20;07:30;30.9;285.4;0.4;245.3;50.03;74;4879.4
16-05-20;07:33;30.9;283.1;0.4;246.3;50.02;76;4879.4
16-05-20;07:36;31.0;292.5;0.4;245.3;50.05;78;4879.4
16-05-20;07:39;31.1;292.8;0.4;246.3;50.02;79;4879.4
16-05-20;07:42;31.1;291.6;0.5;247.3;50.00;81;4879.4
16-05-20;07:45;30.9;294.2;0.4;246.3;50.03;83;4879.4
16-05-20;07:48;31.1;301.3;0.4;245.3;50.03;86;4879.4
16-05-20;07:51;31.1;299.8;0.4;246.3;50.02;89;4879.4
16-05-20;07:54;31.1;303.5;0.5;245.3;50.02;91;4879.4
16-05-20;07:57;31.2;302.3;0.6;245.3;50.02;94;4879.4
16-05-20;08:00;31.5;303.6;0.5;245.3;50.09;97;4879.5
16-05-20;08:03;31.5;307.3;0.5;245.3;50.07;103;4879.5
16-05-20;08:06;31.4;307.4;0.5;245.3;50.04;110;4879.5
16-05-20;08:09;31.4;308.6;0.5;244.3;50.04;115;4879.5
16-05-20;08:12;31.5;301.4;0.5;245.3;50.07;125;4879.5
16-05-20;08:15;31.5;306.5;0.6;244.3;50.06;129;4879.5
16-05-20;08:18;31.5;308.2;0.6;244.3;50.03;127;4879.5
16-05-20;08:21;31.5;309.2;0.5;245.3;50.06;120;4879.5
16-05-20;08:24;31.6;312.1;0.6;245.3;50.06;118;4879.5
16-05-20;08:27;31.5;308.2;0.5;245.3;50.03;119;4879.5
16-05-20;08:30;31.7;315.9;0.5;245.3;50.02;121;4879.5
16-05-20;08:33;31.9;310.1;0.6;244.3;50.05;121;4879.5
16-05-20;08:36;31.7;307.0;0.6;244.3;50.05;118;4879.5
16-05-20;08:39;31.5;301.4;0.5;246.3;50.05;112;4879.5
16-05-20;08:42;31.8;304.6;0.6;245.3;50.03;119;4879.5
16-05-20;08:45;31.6;314.7;0.5;245.3;50.04;120;4879.5
16-05-20;08:48;31.6;312.7;0.6;245.3;50.05;118;4879.5
16-05-20;08:51;31.8;290.6;0.5;245.3;50.02;109;4879.6
16-05-20;08:54;31.8;314.5;0.6;245.3;50.03;113;4879.6
16-05-20;08:57;31.7;309.5;0.5;246.3;50.03;114;4879.6
16-05-20;09:00;31.7;302.0;0.5;245.3;50.09;117;4879.6
16-05-20;09:03;31.9;300.7;0.6;245.3;50.05;120;4879.6
16-05-20;09:06;31.7;304.3;0.5;245.3;50.06;131;4879.6
16-05-20;09:09;31.8;304.2;0.7;245.3;50.04;153;4879.6
16-05-20;09:12;32.2;306.0;0.8;244.3;50.03;178;4879.6
16-05-20;09:15;32.0;302.0;0.9;245.3;50.05;204;4879.6
16-05-20;09:18;32.0;303.9;1.1;245.3;50.05;229;4879.6
16-05-20;09:21;32.2;310.8;1.1;244.3;50.06;254;4879.6
16-05-20;09:24;32.4;310.2;1.1;245.3;50.07;280;4879.6
16-05-20;09:27;32.4;312.0;1.3;245.3;50.06;307;4879.7
16-05-20;09:30;32.5;304.3;1.4;245.3;50.06;333;4879.7
16-05-20;09:33;32.5;306.2;1.5;245.3;50.06;360;4879.7
16-05-20;09:36;33.0;302.1;1.6;245.3;50.05;385;4879.7
16-05-20;09:39;32.7;304.6;1.8;245.3;50.05;409;4879.7
16-05-20;09:42;33.1;305.1;1.7;245.3;50.03;436;4879.7
16-05-20;09:45;33.0;302.3;2.0;245.3;50.05;460;4879.8
16-05-20;09:48;33.2;301.1;2.0;245.3;50.06;489;4879.8
16-05-20;09:51;33.3;297.6;2.1;245.3;50.03;513;4879.8
16-05-20;09:54;33.5;298.6;2.3;245.3;50.02;538;4879.8
16-05-20;09:57;33.7;299.4;2.4;246.3;49.99;557;4879.9
16-05-20;10:00;33.9;297.6;2.4;247.3;50.02;587;4879.9
16-05-20;10:03;34.1;293.8;2.4;246.3;50.03;604;4879.9
16-05-20;10:06;34.4;295.4;2.6;246.3;49.99;625;4880.0
16-05-20;10:09;34.5;294.5;2.6;246.3;50.05;641;4880.0
16-05-20;10:12;34.7;284.3;2.7;246.3;50.03;664;4880.0
16-05-20;10:15;34.7;289.5;2.8;246.3;50.04;691;4880.1
16-05-20;10:18;34.9;289.7;3.0;247.3;50.04;718;4880.1
16-05-20;10:21;34.9;287.9;2.9;247.3;50.08;725;4880.1
16-05-20;10:36;34.0;275.2;3.3;247.3;50.02;815;4880.2
16-05-20;10:39;34.8;279.1;3.5;245.3;50.03;837;4880.2
16-05-20;10:42;34.8;276.4;3.5;246.3;50.02;869;4880.3
16-05-20;10:45;35.2;272.9;3.5;246.3;50.03;881;4880.3
16-05-20;10:48;35.4;272.6;3.7;247.3;49.99;899;4880.4
16-05-20;10:51;35.9;273.3;3.8;247.3;50.06;920;4880.4
16-05-20;10:54;35.7;273.9;3.7;247.3;50.07;940;4880.4
16-05-20;10:57;36.1;273.0;3.9;247.3;50.03;958;4880.5
16-05-20;11:00;36.2;271.5;3.9;247.3;50.03;957;4880.5
16-05-20;11:03;36.2;267.4;4.0;247.3;50.06;975;4880.6
16-05-20;11:06;36.8;266.0;4.0;246.3;50.03;988;4880.6
16-05-20;11:09;36.8;264.4;4.0;247.3;50.06;994;4880.7
16-05-20;11:12;37.1;270.5;4.1;247.3;50.05;1015;4880.7
16-05-20;11:15;37.2;266.7;4.3;248.2;50.06;1033;4880.8
16-05-20;11:18;37.7;264.4;4.3;247.3;50.03;1042;4880.8
16-05-20;11:21;38.0;263.2;4.2;247.3;50.04;1045;4880.9
16-05-20;11:24;38.0;263.0;0.0;246.3;50.04;1043;4880.9
16-05-20;11:27;38.2;260.4;4.3;247.3;50.06;1054;4881.0
16-05-20;11:30;38.2;264.9;4.3;246.3;50.06;1066;4881.1
16-05-20;11:33;37.0;298.6;3.2;246.3;50.05;789;4881.1
16-05-20;11:36;37.7;254.8;4.4;246.3;50.02;1058;4881.1
16-05-20;11:39;37.9;258.8;4.3;247.3;50.05;1063;4881.2
16-05-20;11:42;38.2;256.4;4.3;247.3;50.05;1070;4881.2
16-05-20;11:45;38.5;258.2;4.4;247.3;50.05;1078;4881.3
16-05-20;11:48;38.5;258.8;4.4;248.2;50.06;1079;4881.3
16-05-20;11:51;38.7;257.2;4.5;247.3;50.06;1083;4881.4
16-05-20;11:54;38.9;259.1;4.3;247.3;50.07;1081;4881.4
16-05-20;11:57;39.1;250.4;4.4;246.3;50.05;1078;4881.5
16-05-20;12:00;39.1;256.0;4.4;247.3;50.05;1077;4881.5
16-05-20;12:03;39.2;257.8;4.4;246.3;50.07;1087;4881.6
16-05-20;12:06;39.5;251.2;4.4;247.3;50.07;1091;4881.6
16-05-20;12:09;39.7;253.2;4.4;246.3;50.06;1091;4881.7
16-05-20;12:12;39.3;258.6;4.5;247.3;50.05;1095;4881.8
16-05-20;12:15;40.0;250.7;4.5;247.3;50.06;1103;4881.8
16-05-20;12:18;39.9;256.0;4.6;247.3;50.03;1114;4881.9
16-05-20;12:21;39.9;255.9;4.6;246.3;50.07;1111;4881.9
16-05-20;12:24;39.8;256.7;4.6;247.3;49.99;1108;4882.0
16-05-20;12:27;40.1;249.7;4.6;247.3;50.05;1104;4882.0
16-05-20;12:30;40.1;252.5;4.6;246.3;50.04;1103;4882.1
16-05-20;12:33;40.2;248.8;4.4;246.3;50.04;1098;4882.1
16-05-20;12:36;40.4;252.3;4.5;247.3;50.07;1098;4882.2
16-05-20;12:39;40.4;249.4;4.6;246.3;50.09;1108;4882.2
16-05-20;12:42;40.4;250.6;4.5;246.3;50.05;1108;4882.3
16-05-20;12:45;40.5;247.2;4.5;246.3;50.06;1113;4882.4
16-05-20;12:48;40.6;258.1;4.6;246.3;50.07;1136;4882.4
16-05-20;12:51;40.5;256.4;4.6;247.3;50.07;1155;4882.5
16-05-20;12:54;40.9;259.5;4.7;247.3;50.05;1141;4882.5
16-05-20;12:57;40.7;252.2;4.7;247.3;50.02;1128;4882.6
16-05-20;13:00;40.7;252.0;4.5;246.3;50.04;1113;4882.6
16-05-20;13:03;40.7;245.6;1.4;244.3;50.04;310;4882.7
16-05-20;13:06;40.8;251.3;4.6;247.3;50.03;1141;4882.7
16-05-20;13:09;40.8;251.2;4.7;247.3;50.03;1144;4882.8
16-05-20;13:12;40.9;250.0;4.6;246.3;50.01;1131;4882.9
16-05-20;13:15;40.9;250.0;4.6;247.3;50.02;1131;4882.9
16-05-20;13:18;40.8;274.3;1.4;244.3;50.05;340;4883.0
16-05-20;13:21;40.9;251.9;4.7;246.3;50.07;1165;4883.0
16-05-20;13:24;41.0;248.7;4.7;248.2;50.06;1141;4883.1
16-05-20;13:27;41.3;247.5;4.6;247.3;50.05;1130;4883.1
16-05-20;13:30;41.4;247.5;4.6;247.3;50.02;1131;4883.2
16-05-20;13:33;41.3;249.1;4.6;247.3;50.02;1155;4883.2
