data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-05-20;13:36;41.4;253.4;4.9;247.3;50.04;1191;4883.3
16-05-20;13:39;41.4;256.0;5.0;247.3;50.06;1231;4883.4
16-05-20;13:42;41.6;254.4;5.0;248.2;50.07;1246;4883.4
16-05-20;13:45;41.3;220.8;4.1;247.3;50.06;1034;4883.5
16-05-20;13:48;40.4;266.0;1.2;246.3;50.06;282;4883.5
16-05-20;13:51;39.9;269.5;2.2;247.3;49.99;539;4883.5
16-05-20;13:54;39.7;280.6;1.7;246.3;50.05;414;4883.5
16-05-20;13:57;39.3;272.7;2.0;246.3;50.04;486;4883.6
16-05-20;14:00;39.2;279.7;1.5;246.3;50.01;389;4883.6
16-05-20;14:03;38.5;281.3;1.4;246.3;50.03;330;4883.6
16-05-20;14:06;38.3;284.4;1.2;246.3;50.03;291;4883.6
16-05-20;14:09;37.8;285.3;1.1;245.3;50.05;258;4883.6
16-05-20;14:12;37.7;286.2;1.0;245.3;50.04;242;4883.7
16-05-20;14:15;37.5;281.1;1.0;245.3;50.05;238;4883.7
16-05-20;14:18;37.2;282.2;0.9;246.3;50.05;225;4883.7
16-05-20;14:21;37.0;284.1;0.9;246.3;50.04;210;4883.7
16-05-20;14:24;36.9;285.3;0.8;246.3;50.05;186;4883.7
16-05-20;14:27;36.5;288.1;0.7;246.3;50.04;167;4883.7
16-05-20;14:30;36.5;286.6;0.7;246.3;50.04;155;4883.7
16-05-20;14:36;35.5;289.3;0.6;246.3;50.07;142;4883.7
16-05-20;14:39;35.6;280.0;0.6;246.3;50.06;140;4883.7
16-05-20;14:42;35.5;290.6;0.7;246.3;50.01;137;4883.7
16-05-20;14:45;35.4;289.3;0.7;246.3;50.06;143;4883.7
16-05-20;14:48;35.3;288.2;0.7;247.3;50.02;154;4883.8
16-05-20;14:51;34.9;291.2;0.7;245.3;50.07;164;4883.8
16-05-20;14:54;35.5;296.0;0.8;245.3;50.08;178;4883.8
16-05-20;14:57;35.0;295.7;0.9;244.3;50.05;200;4883.8
16-05-20;15:00;35.0;296.3;0.9;246.3;50.02;211;4883.8
16-05-20;15:03;35.2;296.0;0.9;246.3;50.02;217;4883.8
16-05-20;15:06;34.9;299.1;1.0;246.3;50.06;235;4883.8
16-05-20;15:09;34.9;295.0;1.1;246.3;50.06;261;4883.8
16-05-20;15:12;34.9;293.9;1.2;246.3;50.04;289;4883.8
16-05-20;15:15;34.9;298.5;1.2;247.3;50.03;316;4883.9
16-05-20;15:18;34.9;301.4;1.6;245.3;50.06;381;4883.9
16-05-20;15:21;35.2;268.6;4.1;248.2;50.03;1049;4883.9
16-05-20;15:24;35.4;289.3;2.3;247.3;50.05;543;4883.9
16-05-20;15:27;35.4;286.8;2.4;248.2;50.05;584;4884.0
16-05-20;15:30;35.6;304.8;3.0;248.2;50.04;630;4884.0
16-05-20;15:33;35.9;284.1;2.1;247.3;50.10;532;4884.0
16-05-20;15:36;36.0;286.6;2.4;247.3;50.07;592;4884.0
16-05-20;15:39;36.0;282.4;2.1;247.3;50.04;526;4884.1
16-05-20;15:42;36.1;280.6;2.5;247.3;50.04;600;4884.1
16-05-20;15:45;36.2;267.0;4.3;248.2;49.98;1052;4884.1
16-05-20;15:48;36.7;274.5;1.5;246.3;50.04;364;4884.2
16-05-20;15:51;36.3;278.6;1.3;246.3;50.05;322;4884.2
16-05-20;15:54;36.0;282.4;1.2;246.3;50.09;294;4884.2
16-05-20;15:57;35.7;291.3;1.2;247.3;50.04;299;4884.2
16-05-20;16:00;35.6;290.7;1.2;247.3;50.03;304;4884.3
16-05-20;16:03;35.7;285.9;1.3;247.3;50.01;316;4884.3
16-05-20;16:06;35.5;298.0;1.5;244.3;50.05;377;4884.3
16-05-20;16:09;35.9;296.6;1.7;247.3;50.03;421;4884.3
16-05-20;16:12;35.5;291.2;1.4;247.3;50.05;344;4884.3
16-05-20;16:15;35.5;288.5;1.2;246.3;50.02;304;4884.3
16-05-20;16:18;35.4;290.3;1.1;247.3;50.02;268;4884.4
16-05-20;16:21;35.4;284.7;0.9;247.3;50.01;219;4884.4
16-05-20;16:24;34.9;291.0;0.8;247.3;50.02;196;4884.4
16-05-20;16:27;34.9;294.1;1.0;246.3;50.06;211;4884.4
16-05-20;16:30;35.0;296.3;1.3;247.3;50.07;329;4884.4
16-05-20;16:33;35.3;284.6;1.4;246.3;50.06;333;4884.4
16-05-20;16:36;35.5;277.7;2.6;247.3;50.05;673;4884.5
16-05-20;16:39;35.5;263.5;1.5;246.3;50.04;364;4884.5
16-05-20;16:42;35.4;272.4;1.9;247.3;50.05;456;4884.5
16-05-20;16:45;35.2;249.1;2.5;247.3;50.05;612;4884.5
16-05-20;16:48;35.3;275.8;1.3;247.3;50.05;295;4884.5
16-05-20;16:51;35.4;289.0;2.5;248.2;50.04;628;4884.6
16-05-20;16:54;35.7;282.4;2.7;248.2;50.10;683;4884.6
16-05-20;16:57;35.9;279.4;2.7;247.3;50.04;683;4884.6
16-05-20;17:00;35.7;276.2;2.8;248.2;50.05;680;4884.6
16-05-20;17:03;36.0;283.4;2.8;248.2;50.05;677;4884.7
16-05-20;17:06;35.9;267.3;1.7;248.2;50.06;401;4884.7
16-05-20;17:09;35.7;260.4;1.2;248.2;50.07;288;4884.7
16-05-20;17:12;35.6;282.7;0.9;247.3;50.07;217;4884.7
16-05-20;17:15;35.4;286.3;0.9;246.3;50.03;201;4884.7
16-05-20;17:18;35.4;284.7;0.9;247.3;49.98;199;4884.8
16-05-20;17:21;35.0;286.3;1.0;247.3;50.01;244;4884.8
16-05-20;17:24;35.0;284.4;0.9;247.3;50.00;178;4884.8
16-05-20;17:27;34.8;284.3;0.9;247.3;50.05;197;4884.8
16-05-20;17:30;35.0;287.1;0.8;246.3;50.04;198;4884.8
16-05-20;17:33;34.7;298.2;0.9;246.3;50.04;221;4884.8
16-05-20;17:36;34.9;276.5;1.9;248.2;50.04;462;4884.8
16-05-20;17:39;34.8;283.5;1.0;247.3;50.03;224;4884.8
16-05-20;17:42;34.9;270.5;1.6;248.2;50.03;396;4884.8
16-05-20;17:45;34.7;276.7;1.3;248.2;50.06;319;4884.9
16-05-20;17:48;35.0;290.3;1.0;247.3;50.04;218;4884.9
16-05-20;17:51;34.6;292.6;0.8;247.3;50.03;201;4884.9
16-05-20;17:54;34.7;285.0;0.8;248.2;50.02;196;4884.9
16-05-20;17:57;34.6;290.9;0.8;247.3;50.04;166;4884.9
16-05-20;18:00;34.7;294.8;1.1;248.2;50.04;249;4884.9
16-05-20;18:03;34.7;293.7;1.1;248.2;50.06;260;4884.9
16-05-20;18:06;34.8;293.1;1.1;248.2;50.06;251;4884.9
16-05-20;18:09;34.6;294.2;0.9;246.3;50.03;213;4885.0
16-05-20;18:12;34.6;291.2;0.9;247.3;50.06;193;4885.0
16-05-20;18:15;34.5;294.8;0.8;247.3;50.03;178;4885.0
16-05-20;18:18;34.6;296.3;0.7;246.3;50.02;157;4885.0
16-05-20;18:21;34.2;279.9;0.6;246.3;50.02;145;4885.0
16-05-20;18:24;34.1;292.2;0.6;246.3;50.03;137;4885.0
16-05-20;18:27;34.0;286.5;0.6;246.3;50.06;129;4885.0
16-05-20;18:30;34.2;283.5;0.5;246.3;50.10;116;4885.0
16-05-20;18:33;34.0;291.2;0.5;246.3;50.03;97;4885.0
16-05-20;18:36;34.0;286.3;0.4;246.3;50.05;76;4885.0
16-05-20;18:39;33.7;280.0;0.3;246.3;50.06;64;4885.0
16-05-20;18:42;33.5;285.0;0.4;246.3;50.09;66;4885.0
16-05-20;18:45;33.5;280.6;0.4;246.3;50.04;60;4885.0
16-05-20;18:48;33.4;264.2;0.3;246.3;50.05;53;4885.0
16-05-20;18:51;33.4;274.6;0.2;246.3;50.03;52;4885.0
16-05-20;18:54;33.4;271.7;0.3;246.3;50.05;49;4885.0
16-05-20;18:57;33.2;269.2;0.2;246.3;50.06;41;4885.0
16-05-20;19:00;33.1;261.6;0.2;246.3;50.07;33;4885.0
16-05-20;19:03;32.9;267.3;0.1;246.3;50.04;28;4885.0
16-05-20;19:06;33.1;264.1;0.1;246.3;50.05;22;4885.0
16-05-20;19:09;32.9;254.5;0.1;245.3;50.05;17;4885.0
16-05-20;19:12;32.9;261.9;0.0;247.3;50.04;14;4885.0
16-05-20;19:15;32.9;259.7;0.0;246.3;50.07;13;4885.0
16-05-20;19:18;32.6;251.9;0.0;247.3;50.06;10;4885.0
16-05-20;19:21;32.6;236.5;0.0;246.3;50.03;9;4885.0
16-05-20;19:24;32.6;248.8;0.0;246.3;50.03;9;4885.1
16-05-20;19:27;32.5;244.3;0.0;246.3;50.04;9;4885.1
16-05-20;19:30;32.4;250.1;0.0;246.3;50.04;7;4885.1
16-05-20;19:33;32.3;249.7;0.0;246.3;50.03;6;4885.1
16-05-20;19:36;32.2;245.2;0.0;246.3;50.03;4;4885.1
16-05-20;19:39;32.0;235.6;0.0;246.3;50.04;3;4885.1
16-05-20;19:42;31.9;245.5;0.0;246.3;50.10;3;4885.1
16-05-20;19:45;31.9;239.9;0.0;246.3;50.06;2;4885.1
16-05-20;19:48;31.8;246.8;0.0;246.3;50.02;1;4885.1
16-05-20;19:51;31.7;210.6;0.0;246.3;50.04;0;4885.1
16-05-20;19:54;31.7;224.5;0.0;246.3;50.04;0;4885.1
16-05-20;19:57;31.6;229.5;0.0;246.3;50.05;0;4885.1
16-05-20;20:00;31.5;264.4;0.0;246.3;50.05;0;4885.1
16-05-20;20:03;31.5;274.5;0.0;246.3;50.03;0;4885.1
16-05-20;20:06;31.4;266.6;0.0;246.3;50.03;0;4885.1
16-05-20;20:09;31.2;256.4;0.0;247.3;50.06;0;4885.1
16-05-20;20:12;31.1;242.4;0.0;246.3;50.06;0;4885.1
16-05-20;20:15;31.1;224.7;0.0;246.3;50.04;0;4885.1
16-05-20;20:18;31.0;202.0;0.0;246.3;50.05;0;4885.1
16-05-20;20:21;31.0;176.3;0.0;246.3;50.04;0;4885.1
16-05-20;20:24;30.9;150.8;0.0;247.3;50.04;0;4885.1
16-05-20;20:27;30.9;125.6;0.0;248.2;50.05;0;4885.1
16-05-21;05:21;24.6;241.4;0.0;241.4;50.06;5;4885.1
16-05-21;05:24;24.6;252.2;0.0;241.4;50.07;7;4885.1
16-05-21;05:27;25.0;256.7;0.0;242.4;50.06;9;4885.1
16-05-21;05:30;25.3;256.6;0.0;240.4;50.05;11;4885.1
16-05-21;05:33;25.3;242.1;0.1;241.4;50.09;15;4885.1
16-05-21;05:36;26.1;255.0;0.1;241.4;50.08;22;4885.1
16-05-21;05:39;26.1;268.0;0.1;241.4;50.07;23;4885.1
16-05-21;05:42;26.1;266.8;0.1;240.4;50.11;24;4885.1
16-05-21;05:45;26.1;262.5;0.1;241.4;50.06;21;4885.1
16-05-21;05:48;26.8;259.5;0.1;241.4;50.04;19;4885.1
16-05-21;05:51;27.5;271.7;0.1;241.4;50.05;15;4885.1
16-05-21;05:54;27.2;263.8;0.1;240.4;50.09;16;4885.1
16-05-21;05:57;27.5;256.9;0.1;243.4;50.07;16;4885.1
16-05-21;06:00;27.5;262.9;0.1;242.4;10.06;19;4885.1
16-05-21;06:03;27.5;256.3;0.1;245.3;50.05;19;4885.1
16-05-21;06:06;28.3;258.2;0.1;245.3;50.03;19;4885.1
16-05-21;06:09;27.9;264.9;0.1;246.3;50.08;21;4885.1
16-05-21;06:12;27.9;263.3;0.1;245.3;50.06;22;4885.1
16-05-21;06:15;28.6;257.8;0.1;246.3;50.06;23;4885.1
16-05-21;06:18;29.0;273.9;0.1;247.3;50.06;24;4885.1
16-05-21;06:21;29.0;277.1;0.1;247.3;50.05;27;4885.1
16-05-21;06:24;29.0;266.3;0.1;246.3;50.06;31;4885.1
16-05-21;06:27;29.0;274.0;0.3;246.3;50.02;49;4885.1
16-05-21;06:30;30.1;270.7;0.3;246.3;50.03;57;4885.1
16-05-21;06:33;29.7;276.7;0.4;245.3;50.02;63;4885.1
16-05-21;06:36;29.7;284.4;0.3;246.3;50.05;65;4885.1
16-05-21;06:39;29.7;280.9;0.3;246.3;50.02;64;4885.1
16-05-21;06:42;30.2;290.4;0.4;248.2;50.03;65;4885.1
16-05-21;06:45;30.3;282.2;0.4;248.2;50.02;67;4885.1
16-05-21;06:48;30.4;285.6;0.4;248.2;50.09;69;4885.1
16-05-21;06:51;30.3;287.1;0.4;248.2;50.04;71;4885.1
16-05-21;06:54;30.4;279.4;0.4;247.3;50.03;72;4885.1
16-05-21;06:57;30.7;283.4;0.4;246.3;50.06;74;4885.1
16-05-21;07:00;30.5;280.0;0.4;246.3;50.08;76;4885.1
16-05-21;07:03;30.7;283.5;0.4;245.3;50.07;78;4885.1
16-05-21;07:06;30.7;282.5;0.4;245.3;50.02;80;4885.1
16-05-21;07:09;30.9;283.1;0.4;245.3;50.02;80;4885.1
16-05-21;07:12;30.7;282.8;0.4;245.3;50.04;82;4885.1
16-05-21;07:15;30.8;285.2;0.5;244.3;50.03;87;4885.1
16-05-21;07:18;31.0;280.6;0.5;244.3;50.04;86;4885.1
16-05-21;07:21;31.0;279.6;0.4;245.3;50.03;90;4885.1
16-05-21;07:24;31.1;283.3;0.5;244.3;50.06;95;4885.1
16-05-21;07:27;31.1;290.3;0.5;244.3;50.06;94;4885.1
16-05-21;07:30;31.1;283.4;0.5;245.3;50.05;93;4885.2
16-05-21;07:33;31.1;284.1;0.5;243.4;50.04;91;4885.2
16-05-21;07:36;31.2;294.7;0.5;244.3;50.00;95;4885.2
16-05-21;07:39;31.4;292.9;0.5;244.3;50.11;99;4885.2
16-05-21;07:42;31.4;289.1;0.5;244.3;50.04;100;4885.2
16-05-21;07:45;31.6;300.4;0.5;244.3;50.05;110;4885.2
16-05-21;07:48;31.4;301.1;0.6;245.3;49.99;113;4885.2
16-05-21;07:51;31.4;292.5;0.4;248.2;50.04;98;4885.2
16-05-21;07:54;31.4;292.8;0.5;246.3;50.04;112;4885.2
16-05-21;07:57;31.7;311.2;0.5;246.3;50.10;120;4885.2
16-05-21;08:00;31.7;301.6;0.6;245.3;50.11;124;4885.2
16-05-21;08:03;31.7;304.1;0.6;245.3;50.05;124;4885.2
16-05-21;08:06;31.7;313.1;0.6;244.3;50.02;122;4885.2
16-05-21;08:09;31.8;305.5;0.6;244.3;50.01;124;4885.2
16-05-21;08:12;31.8;310.9;0.6;244.3;50.04;120;4885.2
16-05-21;08:15;31.8;302.1;0.6;244.3;50.05;125;4885.2
16-05-21;08:18;31.9;305.1;0.6;244.3;50.02;125;4885.2
16-05-21;08:21;31.9;298.6;0.6;243.4;50.02;126;4885.2
16-05-21;08:24;31.8;311.7;0.6;243.4;50.02;130;4885.3
16-05-21;08:27;31.7;309.8;0.6;244.3;50.05;132;4885.3
16-05-21;08:30;31.8;315.2;0.6;243.4;50.05;131;4885.3
16-05-21;08:33;32.0;313.6;0.6;243.4;50.02;132;4885.3
16-05-21;08:36;32.0;315.9;0.7;245.3;50.04;132;4885.3
16-05-21;08:39;32.0;313.0;0.6;243.4;50.02;133;4885.3
16-05-21;08:42;32.0;313.4;0.6;243.4;50.05;135;4885.3
16-05-21;08:45;32.2;308.4;0.6;245.3;50.02;138;4885.3
16-05-21;08:48;32.3;308.4;0.6;246.3;50.02;140;4885.3
16-05-21;08:51;32.2;311.7;0.7;247.3;50.05;144;4885.3
16-05-21;08:54;32.0;318.3;0.7;246.3;50.04;146;4885.3
16-05-21;08:57;32.2;314.2;0.7;246.3;50.02;148;4885.3
16-05-21;09:00;32.4;311.5;0.7;246.3;49.99;150;4885.3
16-05-21;09:03;32.3;295.1;0.7;245.3;50.02;152;4885.3
16-05-21;09:06;32.2;288.1;0.7;245.3;50.02;156;4885.4
16-05-21;09:09;32.3;302.0;0.8;245.3;50.05;174;4885.4
16-05-21;09:12;32.3;312.1;0.8;246.3;50.05;193;4885.4
16-05-21;09:15;32.4;308.2;0.9;246.3;50.04;217;4885.4
16-05-21;09:18;32.5;310.1;1.0;245.3;50.04;243;4885.4
16-05-21;09:21;32.6;309.9;1.1;246.3;50.06;268;4885.4
16-05-21;09:24;32.7;310.9;1.2;246.3;50.01;292;4885.4
16-05-21;09:27;32.6;308.3;1.3;247.3;50.06;317;4885.4
16-05-21;09:30;33.0;300.2;1.5;247.3;50.00;339;4885.4
16-05-21;09:33;33.1;309.8;1.5;246.3;50.04;363;4885.5
16-05-21;09:36;33.1;308.7;1.7;246.3;50.03;389;4885.5
16-05-21;09:39;33.4;303.6;1.7;246.3;50.06;411;4885.5
16-05-21;09:42;33.3;303.9;1.8;246.3;50.05;436;4885.5
16-05-21;09:45;33.3;307.0;1.8;246.3;50.04;461;4885.5
16-05-21;09:48;33.7;303.3;2.0;246.3;50.04;485;4885.6
16-05-21;09:51;33.7;306.0;2.1;246.3;50.07;512;4885.6
16-05-21;09:54;33.8;303.5;2.1;246.3;50.04;529;4885.6
16-05-21;09:57;34.1;300.4;2.3;246.3;50.07;553;4885.6
16-05-21;10:00;34.2;297.9;2.4;246.3;50.06;573;4885.7
16-05-21;10:03;34.6;299.8;2.4;248.2;50.07;555;4885.7
16-05-21;10:06;34.6;299.5;2.5;246.3;50.06;622;4885.7
16-05-21;10:09;34.6;296.3;2.6;246.3;50.04;642;4885.8
16-05-21;10:12;34.8;295.0;2.8;247.3;50.05;675;4885.8
16-05-21;10:15;35.0;296.9;2.8;247.3;50.05;694;4885.8
16-05-21;10:18;35.3;281.6;2.8;246.3;50.06;662;4885.9
16-05-21;10:21;35.3;292.2;3.0;247.3;50.04;726;4885.9
16-05-21;10:24;35.5;291.3;3.0;246.3;50.05;738;4885.9
16-05-21;10:27;35.5;287.2;3.2;247.3;50.05;785;4886.0
16-05-21;10:30;35.9;288.5;2.4;247.3;50.02;606;4886.0
16-05-21;10:33;35.9;290.9;3.3;246.3;50.05;815;4886.0
16-05-21;10:36;36.2;286.3;3.4;246.3;50.05;828;4886.1
16-05-21;10:39;36.1;288.4;3.5;246.3;50.02;844;4886.1
16-05-21;10:42;36.3;287.2;3.5;246.3;50.04;871;4886.2
16-05-21;10:45;36.5;285.3;3.6;247.3;50.05;887;4886.2
16-05-21;10:48;36.2;261.1;1.2;245.3;50.05;289;4886.2
16-05-21;10:51;36.4;275.2;3.8;247.3;50.06;935;4886.3
16-05-21;10:54;36.8;278.6;4.0;248.2;50.05;997;4886.3
16-05-21;10:57;36.8;280.8;2.5;246.3;50.02;600;4886.4
16-05-21;11:00;37.1;269.5;4.0;247.3;50.04;1002;4886.4
16-05-21;11:03;36.8;277.8;4.1;247.3;50.07;992;4886.4
16-05-21;11:06;37.4;260.7;1.5;246.3;50.03;391;4886.5
16-05-21;11:09;36.9;278.1;1.2;245.3;50.03;287;4886.5
16-05-21;11:12;36.9;271.2;2.4;247.3;50.04;689;4886.5
16-05-21;11:15;36.5;284.9;1.3;245.3;50.02;324;4886.6
16-05-21;11:18;36.5;295.6;3.2;246.3;50.03;762;4886.6
16-05-21;11:21;36.8;268.3;1.4;245.3;50.00;332;4886.6
16-05-21;11:24;36.8;296.0;1.7;246.3;50.04;420;4886.6
16-05-21;11:27;36.4;289.0;1.2;244.3;50.02;262;4886.7
16-05-21;11:30;36.9;264.4;2.9;246.3;50.07;514;4886.7
16-05-21;11:33;36.7;261.3;4.9;248.2;50.04;1213;4886.7
16-05-21;11:36;37.0;264.6;4.3;248.2;50.06;1018;4886.8
16-05-21;11:39;37.7;257.3;1.8;246.3;50.04;473;4886.8
16-05-21;11:42;37.0;274.2;1.0;245.3;50.03;255;4886.8
16-05-21;11:45;36.5;276.7;1.0;246.3;50.03;227;4886.9
16-05-21;11:48;36.3;287.8;1.1;246.3;50.01;259;4886.9
16-05-21;11:51;36.4;281.8;5.4;248.2;50.06;1317;4886.9
16-05-21;11:54;36.4;271.1;1.2;244.3;50.06;301;4886.9
16-05-21;11:57;36.8;273.1;5.4;246.3;50.03;1308;4886.9
16-05-21;12:00;37.4;262.0;5.3;247.3;49.97;1268;4887.0
16-05-21;12:03;37.7;262.2;5.4;247.3;50.03;1333;4887.1
16-05-21;12:06;37.7;263.2;1.6;245.3;50.03;374;4887.1
16-05-21;12:09;37.0;279.4;1.0;245.3;50.05;245;4887.1
16-05-21;12:12;36.9;273.7;4.1;247.3;50.05;995;4887.1
16-05-21;12:15;37.5;263.8;4.8;247.3;50.05;1199;4887.2
16-05-21;12:18;38.0;263.0;4.7;247.3;50.05;1121;4887.2
16-05-21;12:21;37.5;268.7;1.2;245.3;50.08;285;4887.3
16-05-21;12:24;38.4;257.8;4.9;247.3;50.04;1204;4887.3
16-05-21;12:27;38.5;255.3;5.0;247.3;50.04;1231;4887.4
16-05-21;12:30;38.6;270.7;1.7;246.3;50.03;415;4887.4
16-05-21;12:33;37.9;264.5;1.2;245.3;50.04;276;4887.5
16-05-21;12:36;37.4;272.1;0.8;244.3;50.03;204;4887.5
16-05-21;12:39;37.0;284.3;0.9;245.3;50.04;198;4887.5
16-05-21;12:42;36.7;284.7;0.8;244.3;50.04;185;4887.5
16-05-21;12:45;36.4;285.0;0.7;245.3;50.04;162;4887.5
16-05-21;12:48;36.3;280.0;0.8;245.3;50.05;176;4887.5
16-05-21;12:51;36.3;291.2;0.9;245.3;50.05;193;4887.5
16-05-21;12:54;36.2;296.0;1.2;246.3;50.08;276;4887.5
16-05-21;12:57;36.0;301.1;2.4;246.3;50.05;739;4887.5
16-05-21;13:00;36.2;293.2;1.3;246.3;50.05;318;4887.6
16-05-21;13:03;35.7;289.0;1.1;245.3;50.04;251;4887.6
16-05-21;13:06;35.7;287.5;1.0;245.3;50.05;211;4887.6
16-05-21;13:09;35.7;298.2;1.2;245.3;50.01;288;4887.6
16-05-21;13:12;36.0;284.7;1.4;246.3;50.07;332;4887.6
16-05-21;13:15;36.2;293.9;2.9;248.2;50.09;729;4887.7
16-05-21;13:18;36.0;267.0;1.9;245.3;50.08;438;4887.7
16-05-21;13:21;35.7;290.6;1.0;245.3;50.06;255;4887.7
16-05-21;13:24;35.7;282.4;1.0;245.3;50.07;209;4887.7
16-05-21;13:27;35.5;288.2;1.1;246.3;50.06;253;4887.7
16-05-21;13:30;35.5;296.4;1.8;246.3;50.04;452;4887.7
16-05-21;13:33;35.7;270.1;2.2;247.3;50.09;534;4887.8
16-05-21;13:36;36.5;272.3;4.9;248.2;50.06;1235;4887.8
16-05-21;13:39;36.7;257.2;4.9;248.2;50.08;1191;4887.9
16-05-21;13:42;37.4;261.1;5.0;250.2;50.06;1218;4887.9
16-05-21;13:45;37.8;260.5;2.9;247.3;50.07;711;4888.0
16-05-21;13:48;37.1;249.6;2.7;247.3;50.07;648;4888.0
16-05-21;13:51;37.8;263.6;4.7;248.2;50.09;1169;4888.1
16-05-21;13:54;38.0;242.7;1.8;246.3;50.07;461;4888.1
16-05-21;13:57;37.7;270.4;1.7;247.3;50.04;420;4888.2
16-05-21;14:00;37.4;260.5;2.0;246.3;50.03;493;4888.2
16-05-21;14:03;37.9;261.9;5.1;249.2;50.06;1281;4888.2
16-05-21;14:06;37.8;279.7;2.1;248.2;50.07;523;4888.3
16-05-21;14:09;37.8;266.0;4.8;248.2;50.06;1176;4888.3
16-05-21;14:12;37.2;282.2;1.5;248.2;50.03;369;4888.3
16-05-21;14:15;37.1;290.6;1.4;247.3;50.02;339;4888.3
16-05-21;14:18;36.9;286.9;1.3;247.3;50.04;313;4888.4
16-05-21;14:21;37.2;264.9;3.0;248.2;50.04;763;4888.4
16-05-21;14:24;37.0;264.8;1.3;248.2;50.03;308;4888.4
16-05-21;14:27;36.3;285.6;0.8;247.3;50.03;195;4888.4
16-05-21;14:30;36.2;280.9;0.7;247.3;50.04;166;4888.4
16-05-21;14:33;35.9;288.2;1.1;247.3;50.07;257;4888.4
16-05-21;14:36;36.2;284.1;1.4;248.2;50.03;332;4888.5
16-05-21;14:39;36.0;288.4;1.4;247.3;50.04;320;4888.5
16-05-21;14:42;36.4;277.7;2.0;248.2;50.06;508;4888.5
16-05-21;14:45;36.7;283.5;2.8;249.2;50.06;723;4888.5
16-05-21;14:48;37.1;276.1;5.0;249.2;50.04;1247;4888.6
16-05-21;14:51;37.6;258.6;4.7;250.2;50.04;1188;4888.6
16-05-21;14:54;37.9;255.1;4.5;250.2;50.05;1131;4888.7
16-05-21;14:57;38.0;260.1;4.3;250.2;50.02;1077;4888.8
16-05-21;15:00;38.2;235.1;1.5;248.2;50.03;376;4888.8
16-05-21;15:03;37.4;269.0;0.9;249.2;50.02;200;4888.8
16-05-21;15:06;36.8;276.8;0.7;248.2;50.10;173;4888.8
16-05-21;15:09;36.5;286.5;0.7;247.3;50.05;174;4888.8
16-05-21;15:12;36.2;291.5;0.8;248.2;50.03;168;4888.8
16-05-21;15:15;36.1;289.3;0.8;246.3;49.99;147;4888.9
16-05-21;15:18;36.0;287.6;0.5;248.2;50.03;125;4888.9
16-05-21;15:21;35.6;279.6;0.5;247.3;50.05;111;4888.9
16-05-21;15:24;35.6;289.3;0.5;247.3;50.05;107;4888.9
16-05-21;15:27;35.3;293.9;0.5;247.3;50.02;109;4888.9
16-05-21;15:30;35.2;288.5;0.5;246.3;50.05;112;4888.9
16-05-21;15:33;35.2;284.6;0.6;247.3;50.05;113;4888.9
16-05-21;15:36;35.0;279.1;0.5;248.2;50.03;108;4888.9
16-05-21;15:39;34.8;285.2;0.5;248.2;50.04;107;4888.9
16-05-21;15:42;34.6;286.0;0.5;248.2;50.04;106;4888.9
16-05-21;15:45;34.6;291.3;0.5;247.3;50.02;114;4888.9
16-05-21;15:48;34.6;282.1;0.6;247.3;50.02;121;4888.9
16-05-21;15:51;34.4;284.7;0.6;247.3;50.04;134;4888.9
16-05-21;15:54;34.4;282.4;0.7;248.2;50.05;147;4888.9
16-05-21;15:57;34.5;270.4;0.8;250.2;50.07;179;4888.9
16-05-21;16:00;34.2;278.0;0.6;248.2;50.09;128;4888.9
16-05-21;16:03;34.0;293.8;0.6;248.2;50.05;121;4888.9
16-05-21;16:06;34.1;290.3;0.6;248.2;50.03;122;4889.0
16-05-21;16:09;33.9;290.7;0.5;248.2;50.05;121;4889.0
16-05-21;16:12;33.9;296.0;0.6;247.3;50.10;124;4889.0
16-05-21;16:15;33.9;290.1;0.6;248.2;50.05;128;4889.0
16-05-21;16:18;34.0;293.9;0.7;248.2;50.05;150;4889.0
16-05-21;16:21;33.8;292.3;0.7;249.2;50.05;160;4889.0
16-05-21;16:24;33.8;4.8;0.8;248.2;50.03;179;4889.0
16-05-21;16:27;34.2;262.3;2.1;249.2;50.02;517;4889.0
16-05-21;16:30;34.5;251.5;3.1;249.2;50.03;754;4889.0
16-05-21;16:33;34.7;269.9;2.8;249.2;49.97;665;4889.1
16-05-21;16:36;35.3;279.3;2.9;249.2;50.02;738;4889.1
16-05-21;16:39;35.2;276.5;2.5;250.2;50.04;612;4889.1
16-05-21;16:42;34.9;273.9;2.9;249.2;50.06;730;4889.2
16-05-21;16:45;35.3;263.2;1.5;248.2;50.01;388;4889.2
16-05-21;16:48;35.2;281.9;2.5;248.2;50.01;614;4889.2
16-05-21;16:51;34.8;275.9;0.0;246.3;50.06;115;4889.2
16-05-21;16:54;34.6;270.5;0.4;246.3;50.04;79;4889.2
16-05-21;16:57;34.5;275.6;0.3;247.3;50.08;63;4889.2
16-05-21;17:00;34.1;276.1;0.4;246.3;50.10;60;4889.2
16-05-21;17:03;34.0;261.9;0.2;246.3;50.10;49;4889.3
16-05-21;17:06;33.9;261.4;0.1;247.3;50.03;35;4889.3
16-05-21;17:09;33.7;258.6;0.1;246.3;50.09;28;4889.3
16-05-21;17:12;33.7;262.5;0.1;248.2;50.06;24;4889.3
16-05-21;17:15;33.5;251.0;0.1;247.3;50.06;25;4889.3
16-05-21;17:18;33.4;253.2;0.1;247.3;50.07;26;4889.3
16-05-21;17:21;33.3;259.7;0.1;247.3;50.05;30;4889.3
16-05-21;17:24;33.2;4.8;0.2;247.3;50.03;37;4889.3
16-05-21;17:27;33.1;273.7;0.2;247.3;50.03;49;4889.3
16-05-21;17:30;33.3;266.6;0.3;248.2;50.05;61;4889.3
16-05-21;17:33;33.1;282.8;0.4;247.3;50.04;80;4889.3
16-05-21;17:36;33.1;285.6;0.5;247.3;50.01;101;4889.3
16-05-21;17:39;33.1;287.5;0.6;246.3;49.97;108;4889.3
16-05-21;17:42;33.0;284.4;0.5;247.3;50.02;106;4889.3
16-05-21;17:45;33.2;288.2;0.5;247.3;50.07;101;4889.3
16-05-21;17:48;33.1;281.6;0.5;246.3;50.04;103;4889.3
16-05-21;17:51;32.9;289.0;0.5;247.3;50.05;108;4889.3
16-05-21;17:54;33.0;287.9;0.5;248.2;50.03;126;4889.3
16-05-21;17:57;33.1;293.4;0.7;246.3;50.05;147;4889.3
16-05-21;18:00;33.3;303.2;1.1;247.3;50.10;266;4889.3
16-05-21;18:03;33.3;288.5;1.1;247.3;50.09;270;4889.3
16-05-21;18:06;33.2;296.9;1.2;248.2;50.06;281;4889.4
16-05-21;18:09;33.5;300.4;1.0;247.3;50.06;238;4889.4
16-05-21;18:12;33.2;286.9;0.8;248.2;50.04;179;4889.4
16-05-21;18:15;33.3;293.7;0.8;248.2;50.02;169;4889.4
16-05-21;18:18;33.3;298.6;0.7;247.3;50.02;145;4889.4
16-05-21;18:21;33.2;293.8;0.6;246.3;49.99;123;4889.4
16-05-21;18:24;33.2;285.7;0.5;247.3;50.00;106;4889.4
16-05-21;18:27;33.0;286.9;0.4;247.3;50.05;92;4889.4
16-05-21;18:30;33.1;282.1;0.4;247.3;50.04;78;4889.4
16-05-21;18:33;32.9;280.0;0.4;247.3;50.04;70;4889.4
16-05-21;18:36;32.9;287.9;0.4;247.3;50.05;67;4889.4
16-05-21;18:39;33.0;288.7;0.3;247.3;50.03;63;4889.4
16-05-21;18:42;33.0;287.2;0.3;247.3;50.09;60;4889.4
16-05-21;18:45;32.9;285.0;0.3;247.3;50.02;57;4889.4
16-05-21;18:48;32.6;281.9;0.3;246.3;50.01;55;4889.4
16-05-21;18:51;32.7;280.2;0.3;246.3;50.00;55;4889.4
16-05-21;18:54;32.6;273.1;0.3;246.3;50.04;55;4889.4
16-05-21;18:57;32.9;276.2;0.3;246.3;50.08;51;4889.4
16-05-21;19:00;32.6;266.7;0.2;247.3;50.07;47;4889.4
16-05-21;19:03;32.5;271.8;0.2;247.3;50.06;42;4889.4
16-05-21;19:06;32.5;263.8;0.2;247.3;50.06;37;4889.4
16-05-21;19:09;32.2;261.6;0.2;247.3;50.03;34;4889.4
16-05-21;19:12;32.5;263.3;0.2;248.2;50.05;31;4889.4
16-05-21;19:15;32.5;259.4;0.1;247.3;50.04;26;4889.5
16-05-21;19:18;32.4;251.8;0.1;246.3;50.03;22;4889.5
16-05-21;19:21;32.2;253.1;0.1;246.3;50.03;16;4889.5
16-05-21;19:24;32.0;251.6;0.1;247.3;50.04;13;4889.5
16-05-21;19:27;31.9;246.2;0.0;247.3;50.02;9;4889.5
16-05-21;19:30;32.0;243.8;0.0;247.3;50.03;5;4889.5
16-05-21;19:33;31.9;245.5;0.0;247.3;50.05;4;4889.5
16-05-21;19:36;31.9;235.1;0.0;247.3;50.04;3;4889.5
16-05-21;19:39;31.8;239.5;0.0;247.3;50.09;2;4889.5
16-05-21;19:42;31.7;199.8;0.0;247.3;50.08;0;4889.5
16-05-21;19:45;31.6;200.5;0.0;248.2;50.06;0;4889.5
16-05-21;19:48;31.6;131.8;0.0;246.3;50.07;0;4889.5
16-05-21;19:51;31.5;135.2;0.0;247.3;50.03;0;4889.5
16-05-21;19:54;31.5;203.3;0.0;247.3;50.05;0;4889.5
16-05-21;19:57;31.4;249.6;0.0;247.3;50.06;0;4889.5
16-05-21;20:00;31.2;234.0;0.0;247.3;50.06;0;4889.5
16-05-21;20:03;31.2;219.7;0.0;247.3;50.07;0;4889.5
16-05-21;20:06;31.1;203.7;0.0;247.3;50.08;0;4889.5
16-05-21;20:09;31.0;188.9;0.0;247.3;50.10;0;4889.5
16-05-21;20:12;31.0;176.0;0.0;247.3;50.10;0;4889.5
16-05-21;20:15;30.9;162.8;0.0;247.3;50.06;0;4889.5
16-05-21;20:18;30.9;145.6;0.0;246.3;50.02;0;4889.5
16-05-21;20:21;30.8;124.3;0.0;247.3;50.04;0;4889.5
16-05-21;20:24;30.8;104.7;0.0;247.3;50.06;0;4889.5
16-05-22;05:51;25.0;258.6;0.1;241.4;50.06;21;4889.5
16-05-22;05:54;25.7;264.1;0.1;240.4;50.04;24;4889.5
16-05-22;05:57;26.1;258.3;0.1;243.4;50.05;25;4889.5
16-05-22;06:00;26.1;257.2;0.1;244.3;50.03;28;4889.5
16-05-22;06:03;26.4;264.1;0.1;243.4;50.05;29;4889.5
16-05-22;06:06;26.4;266.8;0.1;244.3;50.04;34;4889.5
16-05-22;06:09;26.8;271.8;0.2;243.4;50.03;37;4889.5
16-05-22;06:12;26.8;274.5;0.2;244.3;50.05;42;4889.5
16-05-22;06:15;27.5;276.5;0.2;243.4;50.07;46;4889.5
16-05-22;06:18;27.2;281.5;0.2;244.3;50.16;48;4889.5
16-05-22;06:21;28.3;271.8;0.3;243.4;50.04;51;4889.5
16-05-22;06:24;27.9;278.6;0.4;243.4;50.05;56;4889.5
16-05-22;06:27;28.3;273.6;0.3;244.3;50.05;56;4889.5
16-05-22;06:30;28.6;276.1;0.4;243.4;50.03;59;4889.5
16-05-22;06:33;29.4;282.5;0.3;243.4;50.03;65;4889.5
16-05-22;06:36;29.4;282.7;0.4;244.3;50.05;73;4889.5
16-05-22;06:39;30.1;285.2;0.5;242.4;50.00;84;4889.5
16-05-22;06:42;30.1;280.8;0.5;243.4;50.04;83;4889.5
16-05-22;06:45;30.1;282.7;0.4;243.4;50.04;86;4889.5
16-05-22;06:48;30.2;289.1;0.4;243.4;50.02;93;4889.5
16-05-22;06:51;30.2;292.5;0.5;243.4;50.07;91;4889.5
16-05-22;06:54;30.3;284.1;0.5;244.3;50.01;97;4889.5
16-05-22;06:57;30.5;283.3;0.4;244.3;50.04;90;4889.5
16-05-22;07:00;30.4;283.1;0.5;244.3;50.05;94;4889.5
16-05-22;07:03;30.4;293.8;0.6;243.4;49.98;101;4889.5
16-05-22;07:06;30.5;284.4;0.6;244.3;50.07;111;4889.5
16-05-22;07:09;30.7;285.3;0.7;244.3;50.01;118;4889.5
16-05-22;07:12;30.8;286.6;0.5;245.3;50.04;101;4889.5
16-05-22;07:15;30.9;283.1;0.5;244.3;50.05;86;4889.5
16-05-22;07:18;31.0;285.3;0.4;244.3;50.04;85;4889.6
16-05-22;07:21;30.9;285.4;0.4;245.3;50.02;84;4889.6
16-05-22;07:24;30.9;283.7;0.4;244.3;50.04;83;4889.6
16-05-22;07:27;31.0;276.1;0.5;244.3;50.03;87;4889.6
16-05-22;07:30;31.0;287.1;0.4;244.3;50.03;91;4889.6
16-05-22;07:33;31.2;279.0;0.4;243.4;50.01;90;4889.6
16-05-22;07:36;31.2;280.8;0.5;243.4;50.04;92;4889.6
16-05-22;07:39;31.4;284.4;0.5;243.4;50.03;94;4889.6
16-05-22;07:42;31.1;281.5;0.5;243.4;50.03;96;4889.6
16-05-22;07:45;31.4;294.7;0.4;243.4;50.01;99;4889.6
16-05-22;07:48;31.4;294.7;0.5;243.4;50.03;101;4889.6
16-05-22;07:51;31.2;292.9;0.4;242.4;50.05;103;4889.6
16-05-22;07:54;31.4;298.3;0.5;243.4;50.04;106;4889.6
16-05-22;07:57;31.4;297.2;0.5;243.4;50.08;108;4889.6
16-05-22;08:00;31.5;300.0;0.5;243.4;50.07;111;4889.6
16-05-22;08:03;31.6;301.4;0.5;243.4;50.06;113;4889.6
16-05-22;08:06;31.5;297.2;0.6;243.4;50.05;117;4889.6
16-05-22;08:09;31.5;290.7;0.5;243.4;50.03;117;4889.6
16-05-22;08:12;31.5;303.9;0.5;243.4;50.05;123;4889.6
16-05-22;08:15;31.5;303.6;0.6;243.4;50.05;124;4889.6
16-05-22;08:18;31.7;302.3;0.6;243.4;50.04;127;4889.7
16-05-22;08:21;31.7;307.3;0.6;243.4;50.05;128;4889.7
16-05-22;08:24;31.7;304.2;0.6;243.4;50.04;130;4889.7
16-05-22;08:27;31.7;305.1;0.6;243.4;50.03;131;4889.7
16-05-22;08:30;31.8;301.9;0.6;243.4;50.03;135;4889.7
16-05-22;08:33;31.8;301.4;0.6;247.3;50.05;136;4889.7
16-05-22;08:36;32.2;304.3;0.6;246.3;50.05;136;4889.7
16-05-22;08:39;31.9;308.4;0.7;246.3;50.04;138;4889.7
16-05-22;08:42;31.8;306.2;0.7;247.3;50.05;142;4889.7
16-05-22;08:45;32.0;304.9;0.6;248.2;50.00;147;4889.7
16-05-22;08:48;32.0;303.6;0.7;247.3;50.09;152;4889.7
16-05-22;08:51;32.2;305.1;0.7;248.2;50.05;157;4889.7
16-05-22;08:54;31.9;307.9;0.8;247.3;50.05;163;4889.7
16-05-22;08:57;32.3;303.0;0.7;248.2;50.03;165;4889.7
16-05-22;09:00;32.2;307.3;0.8;247.3;50.00;167;4889.8
16-05-22;09:03;32.2;311.4;0.8;247.3;50.08;177;4889.8
16-05-22;09:06;32.3;300.2;0.8;248.2;50.05;178;4889.8
16-05-22;09:09;32.3;307.3;0.9;248.2;50.06;206;4889.8
16-05-22;09:12;32.4;302.4;1.0;247.3;50.04;226;4889.8
16-05-22;09:15;32.4;302.1;1.1;247.3;50.00;250;4889.8
16-05-22;09:18;32.5;306.4;1.2;248.2;50.03;275;4889.8
16-05-22;09:21;32.7;307.3;1.2;247.3;50.03;296;4889.8
16-05-22;09:24;32.7;301.0;1.3;248.2;50.03;313;4889.8
16-05-22;09:27;32.7;299.7;1.3;248.2;50.04;324;4889.9
16-05-22;09:30;33.1;295.6;1.4;248.2;50.04;354;4889.9
16-05-22;09:33;33.2;302.0;1.6;248.2;50.04;394;4889.9
16-05-22;09:36;33.2;302.0;1.7;247.3;50.04;419;4889.9
16-05-22;09:39;33.3;303.5;1.8;248.2;50.05;438;4889.9
16-05-22;09:42;33.8;296.9;2.0;249.2;50.07;465;4890.0
16-05-22;09:45;33.9;299.1;1.7;248.2;50.05;433;4890.0
16-05-22;09:48;33.8;294.4;1.7;248.2;50.05;424;4890.0
16-05-22;09:51;34.0;284.9;2.0;248.2;50.03;485;4890.0
16-05-22;09:54;33.9;290.1;2.2;248.2;50.06;528;4890.1
16-05-22;09:57;34.2;292.3;2.2;248.2;50.05;569;4890.1
16-05-22;10:00;34.6;291.0;2.4;248.2;50.02;593;4890.1
16-05-22;10:03;34.6;286.8;2.4;249.2;50.07;574;4890.1
16-05-22;10:06;34.6;291.0;2.3;248.2;50.00;569;4890.2
16-05-22;10:09;34.5;248.1;1.8;248.2;50.04;456;4890.2
16-05-22;10:12;34.5;292.5;1.2;247.3;50.01;285;4890.2
16-05-22;10:15;34.6;293.1;2.8;249.2;50.03;693;4890.2
16-05-22;10:18;34.9;289.1;2.7;248.2;50.05;672;4890.3
16-05-22;10:21;35.2;286.2;2.8;249.2;50.04;698;4890.3
16-05-22;10:24;35.2;284.0;2.7;249.2;50.03;680;4890.3
16-05-22;10:27;35.5;284.6;2.8;248.2;50.02;711;4890.4
16-05-22;10:30;35.4;4.0.8;2.9;249.2;50.05;713;4890.4
16-05-22;10:33;35.5;279.7;2.9;248.2;50.05;710;4890.4
16-05-22;10:36;35.9;281.1;2.8;249.2;50.05;722;4890.5
16-05-22;10:39;35.9;280.9;2.9;248.2;50.07;721;4890.5
16-05-22;10:42;36.0;280.5;3.1;248.2;50.05;766;4890.5
16-05-22;10:45;36.0;275.3;3.0;249.2;50.05;733;4890.6
16-05-22;10:48;36.2;275.5;3.0;249.2;50.04;738;4890.6
16-05-22;10:51;36.2;275.3;3.0;248.2;50.06;759;4890.7
16-05-22;10:54;36.3;269.3;3.0;250.2;50.06;738;4890.7
16-05-22;10:57;36.3;270.7;3.3;249.2;50.07;797;4890.7
16-05-22;11:00;36.4;273.6;3.3;249.2;50.09;840;4890.8
16-05-22;11:03;36.5;270.1;3.3;249.2;50.08;828;4890.8
16-05-22;11:06;36.8;270.5;3.5;250.2;50.07;864;4890.9
16-05-22;11:09;37.0;269.8;3.2;248.2;50.07;798;4890.9
16-05-22;11:12;36.9;270.8;3.2;249.2;50.05;782;4890.9
16-05-22;11:15;37.0;271.1;3.0;249.2;50.05;753;4891.0
16-05-22;11:18;37.0;270.5;3.1;248.2;50.05;771;4891.0
16-05-22;11:21;37.1;272.3;3.0;249.2;50.06;727;4891.0
16-05-22;11:24;37.1;280.2;2.5;249.2;50.04;620;4891.1
16-05-22;11:27;36.8;223.6;2.3;248.2;50.04;577;4891.1
16-05-22;11:30;36.8;279.0;2.5;248.2;50.04;625;4891.1
16-05-22;11:33;36.9;262.3;3.8;249.2;50.04;957;4891.2
16-05-22;11:36;37.5;266.6;3.8;249.2;50.03;958;4891.2
16-05-22;11:39;37.4;266.7;3.7;249.2;50.03;912;4891.3
16-05-22;11:42;37.6;264.9;3.3;248.2;50.02;819;4891.3
16-05-22;11:45;38.0;266.7;3.7;251.1;50.09;909;4891.4
16-05-22;11:48;37.8;268.6;3.3;248.2;50.05;834;4891.4
16-05-22;11:51;37.7;268.6;3.2;248.2;50.05;785;4891.4
16-05-22;11:54;37.7;266.0;3.5;248.2;50.04;878;4891.5
16-05-22;11:57;37.9;263.8;3.4;248.2;50.02;834;4891.5
16-05-22;12:00;37.9;261.3;3.3;248.2;50.04;832;4891.6
16-05-22;12:03;37.8;261.4;3.4;248.2;50.08;835;4891.6
16-05-22;12:06;37.7;242.4;2.5;248.2;50.01;643;4891.6
16-05-22;12:09;37.6;265.7;3.4;249.2;50.04;834;4891.7
16-05-22;12:12;38.3;265.7;3.8;249.2;50.04;931;4891.7
16-05-22;12:15;38.0;263.9;3.4;248.2;50.05;841;4891.8
16-05-22;12:18;38.3;267.9;3.6;249.2;50.05;903;4891.8
16-05-22;12:21;38.4;263.3;3.6;249.2;50.03;904;4891.9
16-05-22;12:24;38.5;255.9;4.0;249.2;50.06;1002;4891.9
16-05-22;12:27;38.5;267.6;3.9;247.3;50.02;976;4891.9
16-05-22;12:30;38.5;255.3;4.0;249.2;50.02;982;4892.0
16-05-22;12:33;38.7;252.8;3.7;249.2;50.03;918;4892.0
16-05-22;12:36;38.7;254.4;3.8;249.2;50.03;942;4892.1
16-05-22;12:39;39.0;254.0;4.0;249.2;50.06;1001;4892.1
16-05-22;12:42;39.2;256.6;4.2;250.2;50.05;1030;4892.2
16-05-22;12:45;39.2;259.1;4.1;248.2;50.07;1003;4892.2
16-05-22;12:48;39.4;250.3;4.1;249.2;50.05;993;4892.3
16-05-22;12:51;39.4;258.6;4.1;249.2;50.07;1029;4892.3
16-05-22;12:54;39.7;251.8;4.3;251.1;50.08;1072;4892.4
16-05-22;12:57;39.4;226.1;3.9;250.2;50.04;960;4892.4
16-05-22;13:00;39.5;258.2;4.4;248.2;50.11;1080;4892.5
16-05-22;13:03;39.8;257.3;4.0;249.2;50.07;969;4892.5
16-05-22;13:06;39.8;255.0;4.5;249.2;50.05;1110;4892.6
16-05-22;13:09;39.9;254.4;4.4;248.2;50.05;1110;4892.7
16-05-22;13:12;39.4;264.9;1.5;247.3;50.03;381;4892.7
16-05-22;13:15;38.7;269.3;1.6;247.3;50.05;396;4892.7
16-05-22;13:18;39.3;256.9;3.7;248.2;50.04;910;4892.8
16-05-22;13:21;39.4;261.0;4.1;249.2;50.05;1005;4892.8
16-05-22;13:24;39.5;253.7;4.0;249.2;50.05;991;4892.9
16-05-22;13:27;39.7;255.4;4.2;249.2;50.03;1035;4892.9
16-05-22;13:30;39.8;252.5;4.1;248.2;50.08;1023;4893.0
16-05-22;13:33;39.8;249.9;4.1;249.2;50.07;1004;4893.0
16-05-22;13:36;39.9;252.2;4.4;249.2;50.09;1105;4893.1
16-05-22;13:39;40.1;253.4;4.4;250.2;50.07;1090;4893.1
16-05-22;13:42;39.1;264.9;1.3;248.2;50.06;313;4893.1
16-05-22;13:45;38.6;240.0;3.8;248.2;50.07;964;4893.2
16-05-22;13:48;38.7;271.1;1.1;247.3;50.04;281;4893.2
16-05-22;13:51;39.0;260.0;4.6;249.2;50.06;1140;4893.2
16-05-22;13:54;38.7;252.9;4.3;251.1;50.07;1073;4893.3
16-05-22;13:57;39.4;259.8;4.7;250.2;50.02;1180;4893.3
16-05-22;14:00;39.9;252.6;4.6;250.2;50.00;1151;4893.4
16-05-22;14:03;39.8;253.8;4.4;250.2;50.04;1113;4893.4
16-05-22;14:06;40.0;254.1;4.6;251.1;50.06;1120;4893.5
16-05-22;14:09;39.8;261.3;1.1;248.2;50.03;265;4893.5
16-05-22;14:12;38.7;261.6;1.1;248.2;50.04;256;4893.5
16-05-22;14:15;38.4;272.4;1.2;248.2;50.05;293;4893.6
16-05-22;14:18;37.9;272.1;1.1;248.2;50.04;264;4893.6
16-05-22;14:21;37.6;271.5;1.3;249.2;50.06;309;4893.6
16-05-22;14:24;38.2;260.4;4.0;249.2;50.05;981;4893.6
16-05-22;14:27;38.0;254.7;4.6;250.2;50.09;1144;4893.7
16-05-22;14:30;38.4;250.6;1.1;247.3;50.05;253;4893.7
16-05-22;14:33;37.5;276.2;1.1;248.2;49.97;227;4893.7
16-05-22;14:36;37.1;268.2;1.0;248.2;50.06;227;4893.7
16-05-22;14:39;37.1;275.6;0.9;248.2;50.07;203;4893.7
16-05-22;14:42;36.8;280.2;0.9;248.2;50.03;219;4893.7
16-05-22;14:45;36.3;277.5;1.1;247.3;49.98;235;4893.7
16-05-22;14:48;36.3;276.8;1.1;247.3;50.03;248;4893.8
16-05-22;14:51;36.3;280.5;1.1;248.2;50.05;259;4893.8
16-05-22;14:54;36.2;258.2;1.2;248.2;50.06;285;4893.8
16-05-22;14:57;36.3;274.2;1.7;248.2;50.04;405;4893.8
16-05-22;15:00;36.3;276.4;0.9;248.2;50.01;210;4893.8
16-05-22;15:03;35.9;274.8;1.0;248.2;50.03;241;4893.8
16-05-22;15:06;36.3;268.2;4.2;249.2;50.03;1063;4893.9
16-05-22;15:09;36.9;264.8;4.1;249.2;50.08;1017;4893.9
16-05-22;15:12;36.4;269.6;0.9;248.2;50.04;216;4893.9
16-05-22;15:15;35.9;275.8;0.9;248.2;50.04;210;4893.9
16-05-22;15:18;35.9;274.6;0.9;248.2;50.05;213;4894.0
16-05-22;15:21;35.9;252.2;1.0;249.2;50.03;252;4894.0
16-05-22;15:24;35.7;282.5;1.3;248.2;50.03;339;4894.0
16-05-22;15:27;35.7;283.3;1.1;248.2;50.06;260;4894.0
16-05-22;15:30;35.7;269.8;1.3;249.2;50.07;330;4894.0
16-05-22;15:33;35.7;268.3;1.0;248.2;50.05;241;4894.0
16-05-22;15:36;35.5;284.1;0.7;247.3;50.05;186;4894.0
16-05-22;15:39;35.2;277.1;0.7;247.3;50.05;169;4894.0
16-05-22;15:42;35.3;283.5;0.7;248.2;50.04;169;4894.1
16-05-22;15:45;35.0;281.6;0.7;247.3;50.05;170;4894.1
16-05-22;15:48;35.0;283.1;0.9;247.3;50.02;177;4894.1
16-05-22;15:51;35.0;274.8;0.7;248.2;50.08;164;4894.1
16-05-22;15:54;34.8;;0.7;247.3;50.09;163;4894.1
16-05-22;15:57;34.5;278.3;0.8;247.3;50.05;168;4894.1
16-05-22;16:00;34.4;272.4;0.0;247.3;50.06;175;4894.1
16-05-22;16:03;34.6;284.1;0.8;248.2;50.04;190;4894.1
16-05-22;16:06;34.5;284.7;0.8;247.3;50.03;190;4894.1
16-05-22;16:09;34.5;284.4;0.8;248.2;50.03;200;4894.1
16-05-22;16:12;34.6;285.4;0.9;247.3;50.06;218;4894.1
16-05-22;16:15;34.6;283.0;1.0;248.2;50.06;228;4894.2
16-05-22;16:18;34.5;289.7;1.2;248.2;50.03;275;4894.2
16-05-22;16:21;34.4;275.6;1.0;247.3;50.06;246;4894.2
16-05-22;16:24;34.5;273.9;1.0;248.2;50.06;240;4894.2
16-05-22;16:27;34.9;270.1;3.2;248.2;50.03;794;4894.2
16-05-22;16:30;35.4;272.9;1.7;248.2;50.04;453;4894.3
16-05-22;16:33;35.4;267.4;2.1;248.2;50.02;511;4894.3
16-05-22;16:36;35.0;276.7;1.0;247.3;50.03;257;4894.3
16-05-22;16:39;35.4;270.7;2.9;249.2;50.03;693;4894.3
16-05-22;16:42;35.4;265.8;2.5;248.2;50.00;642;4894.4
16-05-22;16:45;35.6;268.5;2.7;248.2;50.03;660;4894.4
16-05-22;16:48;35.9;272.0;2.7;249.2;49.96;668;4894.4
16-05-22;16:51;36.0;272.9;2.4;249.2;50.00;589;4894.5
16-05-22;16:54;36.2;266.8;2.3;249.2;50.02;554;4894.5
16-05-22;16:57;35.5;262.0;0.7;247.3;50.03;160;4894.5
16-05-22;17:00;35.4;275.2;0.8;248.2;50.05;184;4894.5
16-05-22;17:03;35.3;221.0;0.6;248.2;50.05;152;4894.5
16-05-22;17:06;35.0;245.9;1.5;249.2;50.03;363;4894.5
16-05-22;17:09;35.3;277.0;0.6;248.2;50.03;140;4894.6
16-05-22;17:12;35.2;255.6;0.6;248.2;50.06;143;4894.6
16-05-22;17:15;35.3;280.2;1.7;248.2;50.04;410;4894.6
16-05-22;17:18;34.9;280.9;1.4;248.2;49.99;294;4894.6
16-05-22;17:21;35.0;276.5;1.4;248.2;50.05;351;4894.6
16-05-22;17:24;35.2;278.3;1.6;248.2;50.02;402;4894.6
16-05-22;17:27;35.3;279.1;1.4;248.2;50.03;369;4894.7
16-05-22;17:30;35.0;263.8;1.1;246.3;50.03;250;4894.7
16-05-22;17:33;35.2;259.4;1.1;247.3;50.00;280;4894.7
16-05-22;17:36;35.0;284.1;1.4;249.2;50.03;344;4894.7
16-05-22;17:39;34.9;285.6;1.3;247.3;50.02;327;4894.7
16-05-22;17:42;34.9;253.2;1.0;248.2;50.02;251;4894.7
16-05-22;17:45;34.8;287.5;1.4;248.2;50.03;322;4894.7
16-05-22;17:48;34.9;288.2;1.2;248.2;50.03;309;4894.8
16-05-22;17:51;34.8;285.4;1.1;247.3;50.01;285;4894.8
16-05-22;17:54;34.8;284.9;1.1;247.3;49.98;258;4894.8
16-05-22;17:57;34.8;289.8;1.0;247.3;50.12;225;4894.8
16-05-22;18:00;34.7;289.0;1.0;247.3;50.08;232;4894.8
16-05-22;18:03;34.6;292.5;0.9;247.3;50.06;217;4894.8
16-05-22;18:06;34.7;291.5;0.8;247.3;50.09;190;4894.8
16-05-22;18:09;34.6;4.8;0.7;248.2;50.12;162;4894.8
16-05-22;18:12;34.4;287.5;0.7;247.3;50.07;161;4894.8
16-05-22;18:15;34.5;290.9;0.5;247.3;50.07;117;4894.8
16-05-22;18:18;34.2;287.5;0.6;247.3;50.05;120;4894.9
16-05-22;18:21;34.1;289.8;0.5;247.3;50.04;109;4894.9
16-05-22;18:24;34.0;278.6;0.4;246.3;50.06;88;4894.9
16-05-22;18:27;34.0;269.5;0.4;247.3;50.03;80;4894.9
16-05-22;18:30;33.8;287.2;0.4;247.3;50.06;71;4894.9
16-05-22;18:33;33.7;284.3;0.3;247.3;50.07;65;4894.9
16-05-22;18:36;33.8;260.3;0.3;249.2;50.07;59;4894.9
16-05-22;18:39;33.5;275.0;0.3;249.2;50.06;54;4894.9
16-05-22;18:42;33.4;271.4;0.3;247.3;50.00;51;4894.9
16-05-22;18:45;33.3;270.2;0.2;247.3;50.05;49;4894.9
16-05-22;18:48;33.3;4.8;0.2;247.3;50.02;45;4894.9
16-05-22;18:51;33.2;268.3;0.2;247.3;50.03;42;4894.9
16-05-22;18:54;33.1;269.5;0.2;246.3;50.01;43;4894.9
16-05-22;18:57;33.0;273.1;0.2;247.3;50.03;40;4894.9
16-05-22;19:00;33.1;262.6;0.2;247.3;50.08;38;4894.9
16-05-22;19:03;32.9;262.6;0.2;247.3;50.02;31;4894.9
16-05-22;19:06;32.9;252.0;0.1;246.3;50.07;25;4894.9
16-05-22;19:09;32.9;250.6;0.1;247.3;50.09;22;4894.9
16-05-22;19:12;32.6;251.9;0.1;247.3;50.11;18;4894.9
16-05-22;19:15;32.6;247.9;0.1;247.3;50.05;16;4894.9
16-05-22;19:18;32.6;243.6;0.0;247.3;50.03;13;4894.9
16-05-22;19:21;32.4;240.6;0.0;248.2;50.02;11;4894.9
16-05-22;19:24;32.4;242.5;0.0;246.3;50.06;9;4894.9
16-05-22;19:27;32.3;248.4;0.0;247.3;50.13;7;4894.9
16-05-22;19:30;32.3;238.4;0.0;247.3;50.06;5;4894.9
16-05-22;19:33;32.2;244.4;0.0;247.3;50.04;3;4894.9
16-05-22;19:36;32.0;238.4;0.0;247.3;50.02;2;4894.9
16-05-22;19:39;31.7;236.5;0.0;248.2;50.03;1;4894.9
16-05-22;19:42;31.9;232.6;0.0;247.3;50.03;0;4894.9
16-05-22;19:45;31.7;206.5;0.0;247.3;49.98;1;4894.9
16-05-22;19:48;31.7;225.7;0.0;247.3;50.04;0;4894.9
16-05-22;19:51;31.7;207.7;0.0;247.3;50.02;0;4894.9
16-05-22;19:54;31.6;204.4;0.0;246.3;50.05;0;4894.9
16-05-22;19:57;31.5;273.6;0.0;247.3;50.06;0;4894.9
16-05-22;20:00;31.5;270.2;0.0;249.2;50.07;0;4894.9
16-05-22;20:03;31.4;264.4;0.0;247.3;50.08;0;4894.9
16-05-22;20:06;31.2;256.6;0.0;247.3;50.05;0;4894.9
16-05-22;20:09;31.2;245.9;0.0;247.3;50.06;0;4894.9
16-05-22;20:12;31.1;231.0;0.0;247.3;50.05;0;4894.9
16-05-22;20:15;31.1;210.7;0.0;247.3;50.04;0;4894.9
16-05-22;20:18;31.0;186.7;0.0;247.3;50.04;0;4894.9
16-05-22;20:21;31.0;159.9;0.0;248.2;50.02;0;4894.9
16-05-22;20:24;30.9;134.1;0.0;248.2;50.05;0;4894.9
16-05-23;05:30;24.6;263.2;0.1;242.4;50.05;21;4894.9
16-05-23;05:33;25.0;267.6;0.1;240.4;50.11;23;4894.9
16-05-23;05:36;25.3;256.6;0.1;241.4;50.07;26;4894.9
16-05-23;05:39;25.7;266.3;0.1;240.4;50.05;28;4894.9
16-05-23;05:42;25.3;271.1;0.1;240.4;50.04;31;4894.9
16-05-23;05:45;26.1;267.9;0.1;241.4;50.06;31;4894.9
16-05-23;05:48;26.4;275.3;0.2;238.5;50.03;35;4894.9
16-05-23;05:51;26.8;263.9;0.2;240.4;50.02;36;4894.9
16-05-23;05:54;26.8;275.0;0.2;240.4;50.08;38;4894.9
16-05-23;05:57;26.8;272.9;0.2;243.4;50.13;40;4894.9
16-05-23;06:00;27.5;273.4;0.2;245.3;50.11;41;4894.9
16-05-23;06:03;27.2;274.9;0.2;243.4;50.08;42;4894.9
16-05-23;06:06;26.8;273.0;0.3;243.4;50.03;43;4894.9
16-05-23;06:09;27.9;271.2;0.2;242.4;50.05;46;4894.9
16-05-23;06:12;27.9;270.5;0.2;243.4;50.07;46;4894.9
16-05-23;06:15;27.9;272.9;0.2;243.4;50.02;48;4894.9
16-05-23;06:18;28.6;274.0;0.2;242.4;50.03;49;4894.9
16-05-23;06:21;29.0;275.9;0.3;245.3;50.04;49;4894.9
16-05-23;06:24;29.0;278.0;0.2;245.3;50.03;51;4894.9
16-05-23;06:27;29.0;269.8;0.3;246.3;50.02;52;4894.9
16-05-23;06:30;29.4;275.2;0.3;245.3;50.03;53;4894.9
16-05-23;06:33;29.4;277.5;0.3;246.3;50.03;54;4894.9
16-05-23;06:36;30.1;270.5;0.3;246.3;50.03;55;4895.0
16-05-23;06:39;30.1;277.1;0.3;247.3;50.02;56;4895.0
16-05-23;06:42;30.3;270.9;0.3;247.3;50.03;56;4895.0
16-05-23;06:45;30.4;279.3;0.2;246.3;50.03;58;4895.0
16-05-23;06:48;30.2;277.0;0.3;246.3;50.01;59;4895.0
16-05-23;06:51;30.4;275.8;0.3;245.3;50.01;58;4895.0
16-05-23;06:54;30.4;280.5;0.3;247.3;50.01;61;4895.0
16-05-23;06:57;30.4;276.5;0.3;247.3;50.09;61;4895.0
16-05-23;07:00;30.5;264.8;0.3;247.3;50.09;62;4895.0
16-05-23;07:03;30.7;281.2;0.4;247.3;50.06;64;4895.0
16-05-23;07:06;30.5;279.4;0.4;247.3;50.05;67;4895.0
16-05-23;07:09;30.8;283.0;0.4;246.3;50.05;66;4895.0
16-05-23;07:12;30.8;277.0;0.3;248.2;50.05;66;4895.0
16-05-23;07:15;30.8;278.4;0.4;246.3;50.02;69;4895.0
16-05-23;07:18;30.8;280.9;0.4;244.3;50.02;69;4895.0
16-05-23;07:21;30.9;274.3;0.4;244.3;50.03;70;4895.0
16-05-23;07:24;31.0;275.5;0.4;243.4;50.01;71;4895.0
16-05-23;07:27;31.0;279.1;0.4;243.4;49.99;74;4895.0
16-05-23;07:30;31.2;277.8;0.4;244.3;50.03;74;4895.0
16-05-23;07:33;31.1;273.1;0.4;242.4;49.99;76;4895.0
16-05-23;07:36;31.1;285.6;0.5;242.4;49.96;79;4895.0
16-05-23;07:39;31.2;284.9;0.4;243.4;50.04;81;4895.0
16-05-23;07:42;31.2;292.2;0.4;242.4;50.02;83;4895.0
16-05-23;07:45;31.4;297.8;0.5;241.4;50.01;85;4895.0
16-05-23;07:48;31.2;290.1;0.5;241.4;49.99;86;4895.0
16-05-23;07:51;31.2;287.6;0.4;244.3;50.03;88;4895.0
16-05-23;07:54;31.6;295.0;0.5;244.3;50.05;90;4895.0
16-05-23;07:57;31.2;304.9;0.4;244.3;50.08;92;4895.0
16-05-23;08:00;31.2;302.3;0.5;244.3;50.03;93;4895.0
16-05-23;08:03;31.6;301.9;0.5;245.3;50.03;95;4895.1
16-05-23;08:06;31.5;299.1;0.5;244.3;50.02;95;4895.1
16-05-23;08:09;31.4;299.5;0.4;246.3;50.05;98;4895.1
16-05-23;08:12;31.6;305.5;0.5;245.3;50.03;99;4895.1
16-05-23;08:15;31.8;304.5;0.5;244.3;50.03;100;4895.1
16-05-23;08:18;31.7;304.1;0.5;244.3;50.04;102;4895.1
16-05-23;08:21;31.5;308.6;0.5;246.3;50.03;102;4895.1
16-05-23;08:24;31.8;309.3;0.5;247.3;50.02;106;4895.1
16-05-23;08:27;31.7;302.6;0.5;244.3;50.05;106;4895.1
16-05-23;08:30;31.7;307.6;0.5;244.3;50.08;108;4895.1
16-05-23;08:33;31.7;307.1;0.5;244.3;50.05;109;4895.1
16-05-23;08:36;31.8;313.3;0.6;244.3;50.04;111;4895.1
16-05-23;08:39;31.8;311.4;0.6;245.3;50.05;112;4895.1
16-05-23;08:42;31.7;303.3;0.5;244.3;50.03;112;4895.1
16-05-23;08:45;31.9;315.9;0.5;245.3;50.04;113;4895.1
16-05-23;08:48;32.0;314.2;0.5;244.3;50.07;114;4895.1
16-05-23;08:51;31.9;309.3;0.5;244.3;50.05;116;4895.1
16-05-23;08:54;32.0;310.5;0.6;243.4;50.02;119;4895.1
16-05-23;08:57;31.9;308.9;0.5;244.3;50.03;121;4895.1
16-05-23;09:00;31.9;307.9;0.6;243.4;50.05;122;4895.2
16-05-23;09:03;32.2;304.1;0.6;244.3;50.04;129;4895.2
16-05-23;09:06;32.3;294.2;0.6;243.4;50.05;133;4895.2
16-05-23;09:09;32.3;290.4;0.7;245.3;50.04;147;4895.2
16-05-23;09:12;32.2;293.8;0.7;243.4;50.03;167;4895.2
16-05-23;09:15;32.5;298.8;0.8;244.3;50.05;190;4895.2
16-05-23;09:18;32.5;308.2;0.9;243.4;50.05;213;4895.2
16-05-23;09:21;32.4;301.4;1.0;243.4;50.03;237;4895.2
16-05-23;09:24;32.5;304.5;1.1;245.3;50.07;263;4895.2
16-05-23;09:27;32.9;309.9;1.2;246.3;50.05;288;4895.2
16-05-23;09:30;32.9;306.2;1.3;244.3;50.03;314;4895.3
16-05-23;09:33;33.1;304.9;1.4;243.4;50.03;338;4895.3
16-05-23;09:36;33.3;313.1;1.5;244.3;50.04;362;4895.3
16-05-23;09:39;33.3;308.3;1.6;244.3;50.03;388;4895.3
16-05-23;09:42;33.5;310.1;1.7;245.3;50.02;413;4895.3
16-05-23;09:45;33.4;305.8;1.9;245.3;49.99;436;4895.3
16-05-23;09:48;33.7;307.7;1.9;244.3;50.05;461;4895.4
16-05-23;09:51;33.7;304.5;2.1;244.3;49.99;486;4895.4
16-05-23;09:54;34.0;303.0;2.1;245.3;50.05;508;4895.4
16-05-23;09:57;34.1;297.9;2.1;245.3;50.04;530;4895.4
16-05-23;10:00;34.1;305.4;2.2;248.2;50.04;554;4895.5
16-05-23;10:03;34.6;302.1;2.4;246.3;50.06;576;4895.5
16-05-23;10:06;34.8;300.1;2.4;246.3;50.08;598;4895.5
16-05-23;10:09;34.6;299.1;2.5;245.3;50.02;616;4895.6
16-05-23;10:12;34.7;297.9;2.6;245.3;50.05;638;4895.6
16-05-23;10:15;35.0;297.8;2.7;245.3;50.02;660;4895.6
16-05-23;10:18;35.0;296.7;2.8;245.3;50.04;684;4895.7
16-05-23;10:21;35.5;291.5;2.8;246.3;50.06;697;4895.7
16-05-23;10:24;35.5;293.2;2.9;246.3;50.04;706;4895.7
16-05-23;10:27;35.6;291.6;3.0;247.3;50.03;733;4895.8
16-05-23;10:30;35.7;288.1;3.0;246.3;50.05;753;4895.8
16-05-23;10:33;36.2;288.7;3.1;246.3;50.05;774;4895.8
16-05-23;10:36;36.3;289.3;3.2;244.3;50.03;792;4895.9
16-05-23;10:39;36.3;288.7;3.3;245.3;50.06;804;4895.9
16-05-23;10:42;36.5;278.7;3.4;245.3;50.06;814;4896.0
16-05-23;10:45;36.8;280.6;3.4;246.3;50.05;833;4896.0
16-05-23;10:48;36.7;279.7;3.5;247.3;50.05;858;4896.0
16-05-23;10:51;37.0;282.8;3.5;247.3;50.03;878;4896.1
16-05-23;10:54;37.2;279.1;3.6;246.3;49.99;879;4896.1
16-05-23;10:57;37.4;278.4;3.7;245.3;50.00;906;4896.2
16-05-23;11:00;37.5;276.7;3.7;246.3;50.04;913;4896.2
16-05-23;11:03;37.6;275.6;3.7;246.3;50.05;923;4896.3
16-05-23;11:06;37.8;275.0;4.0;246.3;50.00;955;4896.3
16-05-23;11:09;37.9;273.3;3.9;245.3;50.05;962;4896.4
16-05-23;11:12;38.4;271.1;4.0;245.3;50.04;972;4896.4
16-05-23;11:15;38.5;270.4;4.0;245.3;50.03;979;4896.5
16-05-23;11:18;38.5;267.7;4.0;247.3;50.04;993;4896.5
16-05-23;11:21;38.7;263.8;4.1;247.3;50.02;987;4896.5
16-05-23;11:24;38.9;263.3;4.1;247.3;50.06;1002;4896.6
16-05-23;11:27;39.1;263.9;4.2;246.3;50.01;1014;4896.6
16-05-23;11:30;39.3;263.8;4.3;245.3;50.06;1022;4896.7
16-05-23;11:33;39.3;264.1;4.1;245.3;50.04;1026;4896.8
16-05-23;11:36;39.4;260.4;4.2;245.3;50.06;1014;4896.8
16-05-23;11:39;39.7;257.8;4.3;245.3;50.06;1034;4896.9
16-05-23;11:42;39.9;261.3;4.2;247.3;50.00;1020;4896.9
16-05-23;11:45;39.8;263.9;4.2;247.3;50.06;1044;4897.0
16-05-23;11:48;39.9;256.0;4.3;249.2;50.06;1050;4897.0
16-05-23;11:51;40.1;258.1;4.3;248.2;50.06;1053;4897.1
16-05-23;11:54;40.1;256.7;4.3;247.3;50.07;1064;4897.1
16-05-23;11:57;40.4;258.1;4.4;245.3;50.03;1062;4897.2
16-05-23;12:00;40.2;258.5;4.3;244.3;50.01;1063;4897.2
16-05-23;12:03;40.4;256.9;4.3;246.3;50.07;1067;4897.3
16-05-23;12:06;40.6;255.4;4.4;246.3;50.06;1078;4897.3
16-05-23;12:09;40.8;257.5;4.5;246.3;50.12;1080;4897.4
16-05-23;12:12;40.9;258.8;4.3;245.3;50.02;1075;4897.4
16-05-23;12:15;40.9;260.1;4.5;244.3;50.01;1087;4897.5
16-05-23;12:18;41.2;255.1;4.5;248.2;50.06;1089;4897.5
16-05-23;12:21;41.0;256.4;4.1;247.3;50.05;1084;4897.6
16-05-23;12:24;41.3;256.4;4.5;247.3;50.06;1094;4897.6
16-05-23;12:27;41.2;255.7;4.5;246.3;50.03;1099;4897.7
16-05-23;12:30;41.2;255.0;4.5;246.3;49.98;1093;4897.8
16-05-23;12:33;41.4;259.7;4.6;246.3;50.04;1116;4897.8
16-05-23;12:36;41.4;254.2;4.6;245.3;50.03;1114;4897.9
16-05-23;12:39;41.6;256.2;4.6;245.3;50.07;1118;4897.9
16-05-23;12:42;41.7;259.1;4.5;246.3;50.07;1107;4898.0
16-05-23;12:45;41.7;253.7;4.4;246.3;50.10;1099;4898.0
16-05-23;12:48;41.6;254.7;4.6;245.3;50.03;1121;4898.1
16-05-23;12:51;41.7;254.2;4.6;245.3;50.08;1117;4898.1
16-05-23;12:54;41.9;252.2;4.6;247.3;50.02;1104;4898.2
16-05-23;12:57;41.9;250.4;4.6;247.3;50.00;1111;4898.3
16-05-23;13:00;41.9;252.8;4.5;247.3;50.05;1125;4898.3
16-05-23;13:03;42.1;256.0;4.6;246.3;50.03;1116;4898.4
16-05-23;13:06;42.1;254.4;4.6;246.3;50.02;1112;4898.4
16-05-23;13:09;42.2;248.8;4.6;245.3;50.07;1102;4898.5
16-05-23;13:12;42.1;259.2;4.3;247.3;50.06;1066;4898.5
16-05-23;13:15;42.0;254.0;4.6;246.3;50.04;1121;4898.6
16-05-23;13:18;42.1;251.8;4.5;246.3;50.07;1087;4898.6
16-05-23;13:21;42.2;249.0;4.4;246.3;50.05;1075;4898.7
16-05-23;13:24;42.0;252.8;4.5;246.3;50.06;1103;4898.7
16-05-23;13:27;42.1;246.9;4.4;245.3;50.04;1072;4898.8
16-05-23;13:30;42.2;253.1;4.4;246.3;50.05;1077;4898.9
16-05-23;13:33;42.0;252.5;4.6;247.3;50.06;1106;4898.9
16-05-23;13:36;41.5;256.2;4.6;246.3;50.03;1121;4898.9
16-05-23;13:39;41.9;254.1;4.6;246.3;50.07;1105;4899.0
16-05-23;13:42;41.9;260.1;4.4;246.3;50.05;1084;4899.1
16-05-23;13:45;42.3;254.8;4.5;246.3;50.06;1104;4899.1
16-05-23;13:48;42.1;260.1;4.4;246.3;50.07;1097;4899.2
16-05-23;13:51;42.2;254.1;4.4;246.3;50.05;1090;4899.2
16-05-23;13:54;42.2;256.4;4.6;246.3;50.06;1124;4899.3
16-05-23;13:57;42.4;254.8;4.6;248.2;50.04;1114;4899.3
16-05-23;14:00;42.3;254.7;4.6;246.3;49.98;1104;4899.4
16-05-23;14:03;42.2;253.5;4.6;247.3;50.04;1102;4899.4
16-05-23;14:06;42.0;251.9;4.4;248.2;50.02;1065;4899.5
16-05-23;14:09;42.5;254.8;4.3;246.3;50.04;1001;4899.6
16-05-23;14:12;42.4;250.6;4.4;247.3;50.02;1091;4899.6
16-05-23;14:15;42.3;245.8;4.4;246.3;50.02;1094;4899.7
16-05-23;14:18;42.2;254.0;4.4;247.3;50.03;1075;4899.7
16-05-23;14:21;42.4;250.7;4.3;246.3;50.07;1059;4899.8
16-05-23;14:24;42.4;254.1;4.4;246.3;50.02;1057;4899.8
