data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-05-23;14:27;42.4;257.2;4.4;246.3;50.03;1068;4899.9
16-05-23;14:30;42.2;259.5;0.9;243.4;50.07;224;4899.9
16-05-23;14:33;40.8;268.6;1.1;244.3;50.03;251;4899.9
16-05-23;14:36;41.5;259.4;4.5;246.3;50.05;1101;4900.0
16-05-23;14:39;41.5;253.8;1.8;244.3;50.07;395;4900.0
16-05-23;14:42;41.7;259.1;4.4;246.3;50.03;1071;4900.1
16-05-23;14:45;42.0;255.4;4.3;246.3;50.06;1050;4900.1
16-05-23;14:48;41.7;259.4;4.3;246.3;50.07;1054;4900.2
16-05-23;14:51;42.0;255.6;4.3;246.3;50.07;1039;4900.2
16-05-23;14:54;42.0;246.9;3.4;246.3;50.05;811;4900.3
16-05-23;14:57;41.5;260.8;1.8;245.3;50.02;416;4900.3
16-05-23;15:00;40.6;271.1;0.9;244.3;50.03;228;4900.3
16-05-23;15:03;41.2;258.1;4.2;247.3;50.03;1015;4900.4
16-05-23;15:06;41.2;4.8;3.8;246.3;50.02;950;4900.4
16-05-23;15:09;41.3;260.0;4.0;246.3;50.02;980;4900.5
16-05-23;15:12;41.4;257.8;4.1;247.3;50.04;1002;4900.5
16-05-23;15:15;41.4;255.0;4.0;246.3;50.01;975;4900.6
16-05-23;15:18;41.3;258.2;3.9;246.3;50.06;953;4900.6
16-05-23;15:21;41.4;255.3;3.9;247.3;50.06;952;4900.7
16-05-23;15:24;41.3;256.0;3.9;246.3;50.03;960;4900.7
16-05-23;15:27;41.3;254.1;3.1;246.3;50.00;792;4900.8
16-05-23;15:30;41.2;259.4;3.7;246.3;50.01;905;4900.8
16-05-23;15:33;41.0;260.4;3.5;246.3;50.04;884;4900.9
16-05-23;15:36;41.3;257.0;3.5;246.3;50.05;875;4900.9
16-05-23;15:39;41.0;260.7;3.5;246.3;50.06;889;4900.9
16-05-23;15:42;41.0;258.1;3.6;248.2;50.03;878;4901.0
16-05-23;15:45;40.9;260.3;3.6;246.3;50.06;887;4901.0
16-05-23;15:48;41.2;259.4;3.6;246.3;50.07;873;4901.1
16-05-23;15:51;40.8;260.8;3.4;246.3;50.05;840;4901.1
16-05-23;15:54;40.7;258.5;3.4;247.3;50.03;836;4901.2
16-05-23;15:57;40.9;262.5;3.3;246.3;50.05;799;4901.2
16-05-23;16:00;40.7;249.9;3.1;247.3;50.03;761;4901.2
16-05-23;16:03;40.6;260.7;3.2;247.3;50.03;787;4901.3
16-05-23;16:06;40.5;264.2;3.2;247.3;50.04;774;4901.3
16-05-23;16:21;40.1;267.6;2.8;248.2;50.04;675;4901.5
16-05-23;16:24;40.1;265.5;2.8;247.3;50.01;698;4901.5
16-05-23;16:27;39.9;265.5;2.8;247.3;50.05;686;4901.6
16-05-23;16:30;39.5;244.7;0.8;245.3;50.03;172;4901.6
16-05-23;16:33;39.3;264.9;2.7;246.3;50.00;670;4901.6
16-05-23;16:36;39.5;265.8;2.7;247.3;50.06;662;4901.7
16-05-23;16:39;39.4;268.9;2.7;246.3;50.02;648;4901.7
16-05-23;16:42;39.2;268.5;2.5;246.3;50.07;605;4901.7
16-05-23;16:45;38.9;277.7;2.1;246.3;50.01;548;4901.7
16-05-23;16:48;39.1;274.8;2.4;246.3;50.05;592;4901.8
16-05-23;16:51;39.2;268.6;2.4;247.3;50.08;562;4901.8
16-05-23;16:54;38.9;273.4;2.3;246.3;50.05;566;4901.8
16-05-23;16:57;38.9;269.5;2.3;248.2;49.98;541;4901.8
16-05-23;17:00;38.9;265.8;2.2;247.3;50.03;538;4901.9
16-05-23;17:03;38.9;273.0;2.2;246.3;50.06;520;4901.9
16-05-23;17:06;38.6;271.8;2.1;246.3;50.03;511;4901.9
16-05-23;17:09;38.5;272.7;2.1;246.3;50.08;503;4901.9
16-05-23;17:12;38.4;273.3;2.1;246.3;50.04;498;4902.0
16-05-23;17:15;38.3;273.1;1.9;246.3;50.01;454;4902.0
16-05-23;17:18;38.3;274.9;1.9;246.3;50.04;454;4902.0
16-05-23;17:21;38.2;270.2;1.8;246.3;50.02;445;4902.0
16-05-23;17:24;38.2;273.6;1.7;245.3;50.02;413;4902.1
16-05-23;17:27;38.2;280.9;1.6;246.3;50.01;390;4902.1
16-05-23;17:30;37.5;262.9;0.5;244.3;50.03;102;4902.1
16-05-23;17:33;37.2;285.6;1.5;246.3;50.04;369;4902.1
16-05-23;17:36;37.5;281.2;1.5;246.3;50.03;363;4902.1
16-05-23;17:39;37.1;286.9;1.4;247.3;50.05;338;4902.1
16-05-23;17:42;37.4;286.8;1.4;248.2;49.96;342;4902.2
16-05-23;17:45;37.1;290.0;1.3;248.2;50.04;326;4902.2
16-05-23;17:48;37.1;285.9;1.1;246.3;50.00;285;4902.2
16-05-23;17:51;37.0;287.1;1.1;247.3;50.02;269;4902.2
16-05-23;17:54;36.8;286.8;1.0;246.3;50.09;244;4902.2
16-05-23;17:57;36.7;288.7;1.0;247.3;50.03;230;4902.2
16-05-23;18:00;36.7;290.9;0.9;246.3;50.05;206;4902.2
16-05-23;18:03;36.3;288.4;0.8;248.2;50.05;186;4902.2
16-05-23;18:06;36.2;292.8;0.8;247.3;50.10;180;4902.3
16-05-23;18:09;36.0;287.4;0.7;245.3;50.04;164;4902.3
16-05-23;18:12;36.0;286.3;0.7;245.3;50.06;147;4902.3
16-05-23;18:15;35.9;279.4;0.7;245.3;50.04;130;4902.3
16-05-23;18:18;35.7;290.6;0.5;244.3;50.02;119;4902.3
16-05-23;18:21;35.6;280.3;0.5;244.3;50.04;104;4902.3
16-05-23;18:24;35.5;273.7;0.4;246.3;50.06;89;4902.3
16-05-23;18:27;35.3;287.5;0.4;246.3;50.04;81;4902.3
16-05-23;18:30;35.3;277.4;0.4;245.3;50.04;76;4902.3
16-05-23;18:33;35.3;287.6;0.4;245.3;50.04;72;4902.3
16-05-23;18:36;35.2;274.0;0.3;245.3;49.98;68;4902.3
16-05-23;18:39;34.9;272.9;0.4;244.3;50.03;67;4902.3
16-05-23;18:42;34.7;275.5;0.3;245.3;50.05;65;4902.3
16-05-23;18:45;34.8;278.9;0.4;246.3;50.00;59;4902.3
16-05-23;18:48;34.5;275.3;0.4;245.3;50.06;57;4902.3
16-05-23;18:51;34.5;278.1;0.3;245.3;50.04;55;4902.3
16-05-23;18:54;34.2;263.8;0.3;246.3;50.02;52;4902.3
16-05-23;18:57;34.2;272.1;0.2;246.3;50.08;50;4902.3
16-05-23;19:00;34.1;262.6;0.3;246.3;50.06;47;4902.3
16-05-23;19:03;34.1;265.8;0.2;247.3;50.00;44;4902.3
16-05-23;19:06;34.0;253.7;0.2;246.3;50.06;41;4902.3
16-05-23;19:09;34.1;253.7;0.2;245.3;50.07;37;4902.3
16-05-23;19:12;33.9;256.2;0.1;245.3;50.05;35;4902.3
16-05-23;19:15;33.8;251.9;0.2;246.3;50.05;33;4902.3
16-05-23;19:18;33.7;256.4;0.2;245.3;50.02;30;4902.3
16-05-23;19:21;33.5;256.3;0.1;245.3;50.04;28;4902.3
16-05-23;19:24;33.5;259.2;0.1;246.3;50.06;26;4902.3
16-05-23;19:27;33.5;252.5;0.1;245.3;50.02;24;4902.3
16-05-23;19:30;33.4;244.7;0.1;245.3;50.05;22;4902.3
16-05-23;19:33;33.2;257.5;0.1;245.3;50.04;20;4902.3
16-05-23;19:36;33.2;246.8;0.1;248.2;50.07;18;4902.3
16-05-23;19:39;33.1;238.4;0.1;246.3;50.02;16;4902.4
16-05-23;19:42;33.0;244.9;0.1;245.3;50.06;14;4902.4
16-05-23;19:45;33.2;245.3;0.0;246.3;50.06;13;4902.4
16-05-23;19:48;33.0;245.6;0.1;245.3;50.06;10;4902.4
16-05-23;19:51;33.0;244.1;0.0;245.3;50.07;7;4902.4
16-05-23;19:54;32.9;235.9;0.0;245.3;50.08;5;4902.4
16-05-23;19:57;32.9;226.4;0.0;244.3;50.06;3;4902.4
16-05-23;20:00;32.6;244.6;0.0;245.3;50.08;1;4902.4
16-05-23;20:03;32.5;232.6;0.0;247.3;50.08;0;4902.4
16-05-23;20:06;32.5;216.7;0.0;246.3;50.08;0;4902.4
16-05-23;20:09;32.4;196.4;0.0;245.3;50.10;0;4902.4
16-05-23;20:12;32.4;142.2;0.0;246.3;50.07;0;4902.4
16-05-23;20:15;32.3;124.6;0.0;246.3;50.06;0;4902.4
16-05-23;20:18;32.2;195.7;0.0;246.3;50.05;0;4902.4
16-05-23;20:21;32.2;244.1;0.0;245.3;50.06;0;4902.4
16-05-23;20:24;32.0;227.3;0.0;245.3;50.04;0;4902.4
16-05-23;20:27;31.9;206.1;0.0;246.3;50.04;0;4902.4
16-05-23;20:30;31.9;179.4;0.0;245.3;49.99;0;4902.4
16-05-23;20:33;31.8;149.7;0.0;245.3;50.01;0;4902.4
16-05-23;20:36;31.8;123.3;0.0;245.3;50.02;0;4902.4
16-05-24;05:30;26.4;260.3;0.1;243.4;50.06;20;4902.4
16-05-24;05:33;27.2;273.4;0.1;240.4;50.05;22;4902.4
16-05-24;05:36;27.2;249.6;0.1;241.4;50.07;22;4902.4
16-05-24;05:39;27.9;265.1;0.1;240.4;50.05;25;4902.4
16-05-24;05:42;27.9;261.6;0.1;240.4;50.06;27;4902.4
16-05-24;05:45;28.3;271.1;0.1;242.4;50.06;29;4902.4
16-05-24;05:48;28.6;273.6;0.1;241.4;50.07;30;4902.4
16-05-24;05:51;29.0;275.6;0.1;243.4;50.07;32;4902.4
16-05-24;05:54;28.6;262.2;0.2;242.4;50.09;33;4902.4
16-05-24;05:57;29.4;266.3;0.2;243.4;50.13;36;4902.4
16-05-24;06:00;29.4;274.5;0.1;244.3;50.08;35;4902.4
16-05-24;06:03;29.4;269.3;0.2;242.4;50.05;38;4902.4
16-05-24;06:06;30.2;270.9;0.2;244.3;50.01;40;4902.4
16-05-24;06:09;30.2;266.3;0.2;243.4;50.05;41;4902.4
16-05-24;06:12;30.2;272.1;0.2;241.4;50.07;42;4902.4
16-05-24;06:15;30.1;270.4;0.2;243.4;50.04;44;4902.4
16-05-24;06:18;30.1;275.5;0.2;242.4;50.04;45;4902.4
16-05-24;06:21;30.3;276.8;0.2;243.4;50.00;47;4902.4
16-05-24;06:24;30.2;265.7;0.2;240.4;50.04;48;4902.4
16-05-24;06:27;30.4;272.4;0.2;241.4;50.05;49;4902.4
16-05-24;06:30;30.5;274.8;0.3;241.4;50.06;52;4902.4
16-05-24;06:33;30.5;279.7;0.3;244.3;50.04;51;4902.4
16-05-24;06:36;30.7;272.4;0.3;247.3;50.07;52;4902.4
16-05-24;06:39;30.7;278.1;0.3;247.3;50.02;54;4902.4
16-05-24;06:42;30.9;273.0;0.3;246.3;50.02;54;4902.4
16-05-24;06:45;30.8;274.3;0.3;245.3;50.02;54;4902.4
16-05-24;06:48;31.1;275.5;0.3;245.3;49.99;55;4902.4
16-05-24;06:51;31.0;279.1;0.3;244.3;50.03;56;4902.4
16-05-24;06:54;31.1;270.1;0.3;246.3;50.06;57;4902.4
16-05-24;06:57;31.1;277.0;0.4;246.3;50.07;58;4902.4
16-05-24;07:00;31.1;276.8;0.4;245.3;50.13;59;4902.4
16-05-24;07:03;31.4;279.3;0.3;246.3;50.10;60;4902.4
16-05-24;07:06;31.2;275.0;0.3;246.3;50.04;60;4902.4
16-05-24;07:09;31.2;278.6;0.3;246.3;50.03;61;4902.4
16-05-24;07:12;31.4;272.4;0.4;247.3;50.03;61;4902.4
16-05-24;07:15;31.4;278.9;0.4;247.3;50.03;63;4902.4
16-05-24;07:18;31.5;270.8;0.4;246.3;50.02;63;4902.4
16-05-24;07:21;31.5;276.2;0.3;246.3;50.02;64;4902.4
16-05-24;07:24;31.6;279.3;0.4;243.4;50.01;64;4902.4
16-05-24;07:27;31.5;277.0;0.4;245.3;50.09;66;4902.4
16-05-24;07:30;31.6;275.9;0.4;21.5;50.04;66;4902.4
16-05-24;07:33;31.7;274.0;0.4;245.3;50.02;67;4902.5
16-05-24;07:36;31.7;273.3;0.4;245.3;50.03;69;4902.5
16-05-24;07:39;31.6;280.9;0.4;244.3;50.06;69;4902.5
16-05-24;07:42;31.7;291.2;0.4;245.3;50.02;71;4902.5
16-05-24;07:45;31.8;287.4;0.4;244.3;50.01;73;4902.5
16-05-24;07:48;31.8;295.8;0.4;244.3;50.06;74;4902.5
16-05-24;07:51;31.9;282.8;0.4;245.3;50.02;76;4902.5
16-05-24;07:54;31.8;293.1;0.4;245.3;50.03;78;4902.5
16-05-24;07:57;32.0;296.9;0.4;245.3;50.05;79;4902.5
16-05-24;08:00;31.9;297.9;0.4;246.3;50.05;80;4902.5
16-05-24;08:03;31.9;293.5;0.4;244.3;50.04;81;4902.5
16-05-24;08:06;31.9;286.6;0.4;243.4;50.04;83;4902.5
16-05-24;08:09;32.0;301.4;0.4;244.3;50.02;85;4902.5
16-05-24;08:12;31.9;297.2;0.5;243.4;49.96;86;4902.5
16-05-24;08:15;32.2;303.2;0.4;244.3;50.02;88;4902.5
16-05-24;08:18;32.3;303.9;0.4;245.3;50.04;88;4902.5
16-05-24;08:21;32.3;302.7;0.4;245.3;50.06;90;4902.5
16-05-24;08:24;32.2;307.9;0.4;245.3;50.11;90;4902.5
16-05-24;08:27;32.4;307.3;0.4;244.3;50.04;92;4902.5
16-05-24;08:30;32.3;309.8;0.5;243.4;50.05;92;4902.5
16-05-24;08:33;32.4;306.0;0.5;244.3;50.02;93;4902.5
16-05-24;08:36;32.3;301.6;0.4;243.4;50.04;94;4902.5
16-05-24;08:39;32.3;301.7;0.4;244.3;50.05;94;4902.5
16-05-24;08:42;32.3;314.7;0.5;244.3;50.06;95;4902.5
16-05-24;08:45;32.3;303.9;0.5;244.3;50.05;96;4902.5
16-05-24;08:48;32.4;313.9;0.4;243.4;50.05;98;4902.6
16-05-24;08:51;32.3;316.2;0.5;242.4;50.09;99;4902.6
16-05-24;08:54;32.4;313.1;0.5;245.3;50.06;101;4902.6
16-05-24;08:57;32.3;309.2;0.5;243.4;50.07;102;4902.6
16-05-24;09:00;32.6;303.3;0.5;243.4;50.06;103;4902.6
16-05-24;09:03;32.4;301.4;0.5;244.3;50.03;109;4902.6
16-05-24;09:06;32.7;288.4;0.5;244.3;50.05;115;4902.6
16-05-24;09:09;32.5;288.2;0.6;245.3;50.04;122;4902.6
16-05-24;09:12;32.6;286.9;0.6;245.3;50.05;142;4902.6
16-05-24;09:15;32.7;283.7;0.7;243.4;50.03;165;4902.6
16-05-24;09:18;33.0;307.0;0.8;245.3;50.03;191;4902.6
16-05-24;09:21;32.9;306.7;1.1;245.3;50.01;216;4902.6
16-05-24;09:24;33.2;302.9;1.1;246.3;50.08;242;4902.6
16-05-24;09:27;33.1;303.3;1.1;245.3;50.03;268;4902.6
16-05-24;09:30;33.3;304.6;1.2;246.3;50.07;296;4902.7
16-05-24;09:33;33.2;303.2;1.4;245.3;50.07;321;4902.7
16-05-24;09:36;33.5;307.7;1.4;247.3;50.06;345;4902.7
16-05-24;09:39;33.8;306.2;1.5;245.3;50.09;374;4902.7
16-05-24;09:42;34.1;305.7;1.7;245.3;50.07;400;4902.7
16-05-24;09:45;33.8;307.3;1.8;246.3;50.02;425;4902.8
16-05-24;09:48;34.1;298.8;1.8;244.3;50.04;450;4902.8
16-05-24;09:51;34.4;307.3;1.9;244.3;50.05;477;4902.8
16-05-24;09:54;34.4;300.2;2.0;246.3;50.06;500;4902.8
16-05-24;09:57;34.6;298.5;2.2;246.3;50.07;522;4902.8
16-05-24;10:00;35.0;303.5;2.3;246.3;50.03;554;4902.9
16-05-24;10:03;35.2;4.8;2.4;245.3;50.11;573;4902.9
16-05-24;10:06;35.4;299.7;2.4;245.3;50.07;597;4902.9
16-05-24;10:09;35.5;298.5;2.5;245.3;50.04;620;4903.0
16-05-24;10:12;35.5;297.2;2.6;245.3;50.06;640;4903.0
16-05-24;10:15;36.1;296.1;2.8;245.3;50.05;661;4903.0
16-05-24;10:18;35.9;294.8;2.8;246.3;50.05;679;4903.1
16-05-24;10:21;35.9;291.3;2.9;246.3;50.06;705;4903.1
16-05-24;10:24;36.2;290.1;2.9;246.3;50.06;728;4903.1
16-05-24;10:27;36.4;288.5;3.0;245.3;50.04;750;4903.2
16-05-24;10:30;36.7;289.7;3.2;245.3;50.08;773;4903.2
16-05-24;10:33;36.9;287.2;3.2;244.3;50.05;790;4903.2
16-05-24;10:36;36.9;288.1;3.3;245.3;50.06;813;4903.3
16-05-24;10:39;37.1;286.8;3.4;245.3;50.04;835;4903.3
16-05-24;10:42;37.4;285.4;3.5;245.3;50.05;854;4903.4
16-05-24;10:45;37.6;282.8;3.5;245.3;50.05;874;4903.4
16-05-24;10:48;37.7;281.5;3.7;244.3;50.05;893;4903.5
16-05-24;10:51;37.8;278.9;3.8;245.3;50.06;921;4903.5
16-05-24;10:54;38.0;276.7;3.8;245.3;50.06;923;4903.5
16-05-24;10:57;38.4;275.6;3.9;245.3;50.02;949;4903.6
16-05-24;11:00;38.5;270.5;4.0;246.3;50.04;969;4903.6
16-05-24;11:03;38.7;269.2;4.0;246.3;50.04;979;4903.7
16-05-24;11:06;38.5;260.5;2.7;245.3;50.04;704;4903.7
16-05-24;11:09;38.7;268.2;4.1;246.3;50.02;1016;4903.8
16-05-24;11:12;38.9;270.4;4.1;245.3;50.02;1010;4903.8
16-05-24;11:15;39.0;267.3;4.2;246.3;50.03;1016;4903.9
16-05-24;11:18;39.3;264.8;4.2;246.3;50.10;1032;4903.9
16-05-24;11:21;39.5;261.7;4.3;246.3;50.05;1081;4904.0
16-05-24;11:24;39.8;256.0;3.7;245.3;50.08;991;4904.0
16-05-24;11:27;39.8;258.8;4.4;246.3;50.09;1075;4904.1
16-05-24;11:30;40.0;257.2;4.4;246.3;50.04;1083;4904.1
16-05-24;11:33;40.1;258.2;4.4;247.3;50.03;1089;4904.2
16-05-24;11:36;40.0;258.9;4.3;245.3;50.05;1055;4904.2
16-05-24;11:39;40.4;256.9;4.3;247.3;50.04;1042;4904.3
16-05-24;11:42;40.4;255.4;4.4;245.3;50.04;1068;4904.3
16-05-24;11:45;40.5;255.3;4.5;245.3;50.05;1080;4904.4
16-05-24;11:48;40.8;256.3;4.3;246.3;50.05;1071;4904.4
16-05-24;11:51;40.8;252.2;4.4;247.3;50.05;1069;4904.5
16-05-24;11:54;40.8;252.2;4.3;246.3;50.04;1067;4904.6
16-05-24;11:57;40.9;253.1;4.4;247.3;50.03;1083;4904.6
16-05-24;12:00;40.9;254.4;4.4;246.3;50.04;1089;4904.7
16-05-24;12:03;41.2;252.5;4.5;246.3;50.06;1092;4904.7
16-05-24;12:06;41.4;254.0;4.4;245.3;50.08;1082;4904.8
16-05-24;12:09;41.2;254.7;4.5;245.3;50.06;1097;4904.8
16-05-24;12:12;41.3;255.1;4.6;246.3;50.04;1094;4904.9
16-05-24;12:15;41.5;256.2;4.5;246.3;50.03;1103;4904.9
16-05-24;12:18;41.5;251.3;4.5;246.3;50.04;1099;4905.0
16-05-24;12:21;41.6;254.8;4.5;245.3;50.08;1106;4905.0
16-05-24;12:24;41.7;255.4;4.5;246.3;50.09;1109;4905.1
16-05-24;12:27;41.5;255.0;4.6;247.3;50.04;1114;4905.2
16-05-24;12:30;41.7;254.5;4.6;246.3;50.03;1112;4905.2
16-05-24;12:33;41.6;251.9;4.6;246.3;50.06;1106;4905.3
16-05-24;12:36;41.5;247.4;4.4;246.3;50.04;1108;4905.3
16-05-24;12:39;41.9;249.6;4.5;247.3;50.06;1107;4905.4
16-05-24;12:42;42.0;243.6;4.4;245.3;50.07;1088;4905.4
16-05-24;12:45;42.1;248.8;4.4;245.3;50.07;1084;4905.5
16-05-24;12:48;42.2;252.3;4.5;245.3;50.05;1100;4905.5
16-05-24;12:51;42.0;254.0;4.5;246.3;50.09;1107;4905.6
16-05-24;12:54;42.0;254.8;4.5;246.3;50.06;1105;4905.6
16-05-24;12:57;42.1;250.7;4.6;245.3;50.01;1117;4905.7
16-05-24;13:00;41.9;255.1;4.5;245.3;50.01;1111;4905.8
16-05-24;13:03;42.3;254.8;4.5;245.3;50.05;1117;4905.8
16-05-24;13:06;42.1;248.1;4.5;246.3;50.04;1111;4905.9
16-05-24;13:09;42.1;252.2;4.6;246.3;50.03;1128;4905.9
16-05-24;13:12;42.2;248.1;4.6;246.3;50.06;1118;4906.0
16-05-24;13:15;42.2;256.6;4.6;246.3;50.06;1132;4906.0
16-05-24;13:18;42.4;255.7;4.6;246.3;50.07;1135;4906.1
16-05-24;13:21;42.4;256.9;4.6;246.3;50.02;1114;4906.1
16-05-24;13:24;42.3;250.7;4.5;246.3;50.02;1120;4906.2
16-05-24;13:27;42.4;253.5;4.6;247.3;50.07;1114;4906.3
16-05-24;13:30;42.4;249.9;4.6;246.3;50.11;1123;4906.3
16-05-24;13:33;42.3;253.1;4.7;248.2;50.07;1146;4906.4
16-05-24;13:36;42.4;247.7;4.7;247.3;50.05;1144;4906.4
16-05-24;13:39;42.7;249.9;4.5;247.3;50.05;1105;4906.5
16-05-24;13:42;42.3;254.5;4.4;247.3;50.06;1105;4906.5
16-05-24;13:45;42.4;256.4;4.6;248.2;50.09;1119;4906.6
16-05-24;13:48;42.7;248.5;4.4;247.3;50.08;1100;4906.6
16-05-24;13:51;42.5;250.3;4.4;248.2;50.05;1093;4906.7
16-05-24;13:54;42.4;255.1;4.3;249.2;50.06;1087;4906.8
16-05-24;13:57;42.5;249.7;4.5;247.3;50.02;1084;4906.8
16-05-24;14:00;42.5;246.6;4.3;247.3;50.05;1066;4906.9
16-05-24;14:03;42.3;246.9;4.4;245.3;50.00;1063;4906.9
16-05-24;14:06;42.4;248.2;4.4;247.3;50.06;1077;4907.0
16-05-24;14:09;42.5;251.5;4.3;248.2;50.06;1074;4907.0
16-05-24;14:12;42.5;245.8;4.4;248.2;49.99;1066;4907.1
16-05-24;14:15;42.7;249.3;4.3;247.3;50.03;1069;4907.1
16-05-24;14:18;42.4;255.1;4.3;248.2;50.02;1062;4907.2
16-05-24;14:21;42.4;259.4;4.3;247.3;50.03;1055;4907.2
16-05-24;14:24;42.3;249.7;4.3;246.3;50.07;1058;4907.3
16-05-24;14:27;42.3;251.0;4.2;246.3;50.07;1042;4907.3
16-05-24;14:30;42.3;254.1;4.2;247.3;50.07;1032;4907.4
16-05-24;14:33;42.3;249.1;4.2;246.3;50.05;1027;4907.4
16-05-24;14:36;42.3;252.2;4.2;248.2;50.07;1029;4907.5
16-05-24;14:39;42.3;250.6;4.1;248.2;50.08;1019;4907.5
16-05-24;14:42;42.4;252.2;4.1;248.2;50.06;1024;4907.6
16-05-24;14:45;42.2;256.0;4.3;246.3;50.07;1068;4907.6
16-05-24;14:48;42.1;262.3;4.3;247.3;50.07;1052;4907.7
16-05-24;14:51;42.0;257.0;4.1;247.3;50.07;1015;4907.7
16-05-24;14:54;42.1;256.6;4.1;248.2;50.06;998;4907.8
16-05-24;14:57;42.1;250.3;4.0;247.3;50.07;986;4907.8
16-05-24;15:00;42.1;257.6;4.0;248.2;50.04;991;4907.9
16-05-24;15:03;42.0;259.1;4.1;247.3;50.06;994;4907.9
16-05-24;15:06;42.1;257.0;3.9;247.3;50.07;974;4908.0
16-05-24;15:09;42.1;251.6;3.9;247.3;50.09;963;4908.0
16-05-24;15:12;42.0;253.5;3.9;247.3;50.08;953;4908.1
16-05-24;15:15;42.0;262.0;3.8;247.3;50.08;945;4908.1
16-05-24;15:18;41.7;257.8;0.0;248.2;50.07;939;4908.2
16-05-24;15:21;41.9;262.7;3.7;247.3;50.03;928;4908.2
16-05-24;15:24;41.9;261.9;3.8;249.2;50.06;929;4908.3
16-05-24;15:27;41.9;256.3;3.8;248.2;50.09;919;4908.3
16-05-24;15:30;41.7;258.1;3.6;248.2;50.06;909;4908.4
16-05-24;15:33;41.7;256.9;3.6;247.3;50.06;895;4908.4
16-05-24;15:36;41.6;260.5;3.5;247.3;50.07;888;4908.4
16-05-24;15:39;41.6;257.0;3.5;247.3;50.12;879;4908.5
16-05-24;15:42;41.5;262.6;3.5;248.2;50.05;868;4908.5
16-05-24;15:45;41.5;258.5;3.5;248.2;50.06;869;4908.6
16-05-24;15:48;41.6;260.5;3.5;247.3;50.06;866;4908.6
16-05-24;15:51;41.4;263.6;3.5;247.3;50.09;856;4908.7
16-05-24;15:54;41.5;263.9;3.5;248.2;50.09;847;4908.7
16-05-24;15:57;41.2;257.6;3.3;247.3;50.08;831;4908.8
16-05-24;16:00;41.3;260.8;3.3;247.3;50.05;814;4908.8
16-05-24;16:03;41.3;255.6;3.2;247.3;50.07;802;4908.8
16-05-24;16:06;40.9;257.5;3.3;247.3;50.07;790;4908.9
16-05-24;16:09;41.0;258.3;3.3;246.3;50.08;784;4908.9
16-05-24;16:12;41.0;261.6;3.1;247.3;50.14;770;4908.9
16-05-24;16:15;40.9;262.9;3.3;247.3;50.02;769;4909.0
16-05-24;16:18;40.8;259.1;3.1;250.2;50.06;757;4909.0
16-05-24;16:21;40.7;259.4;3.0;250.2;50.08;745;4909.1
16-05-24;16:24;40.7;266.8;2.9;247.3;50.03;720;4909.1
16-05-24;16:27;40.6;260.7;2.9;247.3;50.02;712;4909.1
16-05-24;16:30;40.5;255.9;2.8;247.3;50.08;699;4909.2
16-05-24;16:33;40.4;257.9;2.8;248.2;50.11;690;4909.2
16-05-24;16:36;40.5;261.7;2.5;247.3;50.04;614;4909.2
16-05-24;16:39;40.1;264.6;2.6;248.2;50.05;666;4909.3
16-05-24;16:42;40.1;267.4;2.7;248.2;50.05;659;4909.3
16-05-24;16:45;40.1;268.2;2.6;246.3;50.03;644;4909.3
16-05-24;16:48;40.0;268.7;2.6;248.2;50.03;626;4909.4
16-05-24;16:51;39.9;267.4;2.5;248.2;50.05;611;4909.4
16-05-24;16:54;39.9;272.6;2.4;248.2;50.10;599;4909.4
16-05-24;16:57;39.9;267.4;2.4;248.2;50.07;585;4909.5
16-05-24;17:00;39.7;265.8;2.3;248.2;50.10;572;4909.5
16-05-24;17:03;39.7;268.5;2.4;248.2;50.03;554;4909.5
16-05-24;17:06;39.5;272.6;2.3;247.3;50.06;540;4909.5
16-05-24;17:09;39.3;265.2;2.2;247.3;50.05;526;4909.6
16-05-24;17:12;39.3;266.1;2.0;247.3;50.08;513;4909.6
16-05-24;17:15;39.1;274.3;2.1;249.2;50.07;499;4909.6
16-05-24;17:18;39.1;279.1;1.9;248.2;50.04;477;4909.6
16-05-24;17:21;38.9;266.7;1.9;247.3;50.04;453;4909.7
16-05-24;17:24;38.7;274.2;1.8;247.3;50.06;451;4909.7
16-05-24;17:27;38.7;277.8;1.8;247.3;50.05;434;4909.7
16-05-24;17:30;38.4;281.6;1.6;247.3;50.06;403;4909.7
16-05-24;17:33;38.3;291.2;1.4;248.2;50.06;351;4909.8
16-05-24;17:36;38.2;286.0;1.5;248.2;50.04;373;4909.8
16-05-24;17:39;37.9;283.8;1.5;248.2;50.03;368;4909.8
16-05-24;17:42;37.8;281.6;1.4;246.3;50.03;341;4909.8
16-05-24;17:45;37.8;284.3;1.2;246.3;50.08;305;4909.8
16-05-24;17:48;37.5;285.6;1.2;247.3;50.02;285;4909.8
16-05-24;17:51;37.4;291.7;1.2;246.3;50.03;280;4909.8
16-05-24;17:54;37.2;288.2;1.1;246.3;50.01;263;4909.9
16-05-24;17:57;37.1;290.6;1.0;246.3;50.04;243;4909.9
16-05-24;18:00;36.9;292.0;1.0;246.3;50.08;221;4909.9
16-05-24;18:03;36.9;291.7;0.8;246.3;50.02;199;4909.9
16-05-24;18:06;36.7;290.6;0.8;246.3;50.06;178;4909.9
16-05-24;18:09;36.5;289.4;0.8;247.3;50.01;163;4909.9
16-05-24;18:12;36.3;289.4;0.7;247.3;50.01;143;4909.9
16-05-24;18:15;36.3;293.1;0.6;246.3;50.08;126;4909.9
16-05-24;18:18;36.0;290.0;0.5;245.3;50.07;112;4909.9
16-05-24;18:21;36.1;286.5;0.4;244.3;50.03;97;4909.9
16-05-24;18:24;36.0;273.3;0.4;245.3;50.03;84;4909.9
16-05-24;18:27;35.7;267.1;0.4;246.3;50.06;73;4909.9
16-05-24;18:30;35.6;283.0;0.4;246.3;50.05;67;4910.0
16-05-24;18:33;35.5;286.2;0.4;245.3;50.03;64;4910.0
16-05-24;18:36;35.4;293.7;0.3;245.3;50.02;61;4910.0
16-05-24;18:39;35.3;282.8;0.3;245.3;50.01;59;4910.0
16-05-24;18:42;35.3;282.4;0.3;246.3;50.01;56;4910.0
16-05-24;18:45;35.2;279.3;0.4;246.3;50.04;54;4910.0
16-05-24;18:48;34.9;268.5;0.3;246.3;50.04;52;4910.0
16-05-24;18:51;34.7;270.7;0.2;245.3;49.99;49;4910.0
16-05-24;18:54;34.7;272.3;0.2;245.3;50.04;45;4910.0
16-05-24;18:57;34.5;270.4;0.2;245.3;50.05;44;4910.0
16-05-24;19:00;34.5;266.4;0.2;245.3;50.05;42;4910.0
16-05-24;19:03;34.5;261.9;0.2;245.3;50.09;38;4910.0
16-05-24;19:06;34.4;261.9;0.2;245.3;50.06;36;4910.0
16-05-24;19:09;34.1;261.4;0.2;245.3;50.04;36;4910.0
16-05-24;19:12;34.2;257.3;0.1;246.3;50.05;33;4910.0
16-05-24;19:15;33.8;263.5;0.1;246.3;50.04;32;4910.0
16-05-24;19:18;34.0;263.0;0.2;246.3;50.03;34;4910.0
16-05-24;19:21;33.9;258.9;0.2;245.3;50.04;38;4910.0
16-05-24;19:24;34.0;260.1;0.2;245.3;50.04;37;4910.0
16-05-24;19:27;33.8;268.3;0.2;245.3;50.04;39;4910.0
16-05-24;19:30;33.8;261.4;0.2;245.3;49.99;36;4910.0
16-05-24;19:33;33.8;258.8;0.1;246.3;50.02;31;4910.0
16-05-24;19:36;33.3;260.3;0.1;245.3;50.04;25;4910.0
16-05-24;19:39;33.5;248.8;0.1;246.3;50.03;20;4910.0
16-05-24;19:42;33.3;248.8;0.1;246.3;50.03;15;4910.0
16-05-24;19:45;33.5;251.3;0.0;246.3;50.06;12;4910.0
16-05-24;19:48;33.4;245.8;0.0;246.3;50.02;8;4910.0
16-05-24;19:51;33.2;245.5;0.0;244.3;50.02;5;4910.0
16-05-24;19:54;33.1;249.6;0.0;244.3;50.03;3;4910.0
16-05-24;19:57;33.1;234.3;0.0;245.3;50.07;0;4910.0
16-05-24;20:00;33.0;150.5;0.0;245.3;50.03;0;4910.0
16-05-24;20:03;32.9;112.2;0.0;245.3;50.03;0;4910.0
16-05-24;20:06;32.7;179.4;0.0;245.3;50.06;0;4910.0
16-05-24;20:09;32.7;245.5;0.0;246.3;50.03;0;4910.0
16-05-24;20:12;32.6;259.8;0.0;246.3;50.01;0;4910.0
16-05-24;20:15;32.5;250.4;0.0;247.3;50.03;0;4910.0
16-05-24;20:18;32.4;234.5;0.0;245.3;50.03;0;4910.0
16-05-24;20:21;32.4;214.0;0.0;246.3;50.05;0;4910.0
16-05-24;20:24;32.3;190.5;0.0;246.3;50.06;0;4910.0
16-05-24;20:27;32.3;166.1;0.0;246.3;50.04;0;4910.0
16-05-24;20:30;32.2;141.5;0.0;245.3;50.06;0;4910.0
16-05-24;20:33;32.0;119.8;0.0;245.3;50.02;0;4910.0
16-05-24;20:36;32.0;100.6;0.0;245.3;50.05;0;4910.0
16-05-25;05:48;27.5;263.6;0.1;240.4;50.05;22;4910.0
16-05-25;05:51;28.3;247.4;0.1;241.4;50.05;20;4910.0
16-05-25;05:54;28.6;266.8;0.1;239.5;50.05;31;4910.0
16-05-25;05:57;29.4;272.6;0.2;245.3;50.07;35;4910.0
16-05-25;06:00;29.0;265.8;0.1;243.4;50.08;25;4910.0
16-05-25;06:03;29.7;266.0;0.1;243.4;50.05;33;4910.0
16-05-25;06:06;29.4;268.5;0.1;242.4;50.02;21;4910.0
16-05-25;06:09;29.7;264.4;0.1;241.4;50.01;24;4910.0
16-05-25;06:12;30.1;275.8;0.1;241.4;50.01;24;4910.0
16-05-25;06:15;30.2;264.9;0.1;246.3;50.01;29;4910.0
16-05-25;06:18;30.3;265.5;0.2;245.3;49.98;26;4910.0
16-05-25;06:21;30.3;274.3;0.2;244.3;50.02;35;4910.0
16-05-25;06:24;30.4;265.5;0.1;244.3;50.05;33;4910.0
16-05-25;06:27;30.4;266.7;0.2;244.3;50.02;43;4910.0
16-05-25;06:30;30.5;267.7;0.2;247.3;50.04;49;4910.0
16-05-25;06:33;30.4;268.6;0.2;247.3;50.05;46;4910.0
16-05-25;06:36;30.7;273.7;0.2;247.3;50.03;39;4910.0
16-05-25;06:39;30.8;271.4;0.1;245.3;50.01;35;4910.0
16-05-25;06:42;30.8;272.1;0.2;245.3;50.03;43;4910.0
16-05-25;06:45;31.1;287.5;0.3;246.3;50.03;51;4910.0
16-05-25;06:48;30.9;284.0;0.3;246.3;50.01;56;4910.0
16-05-25;06:51;31.0;290.4;0.3;246.3;50.02;56;4910.0
16-05-25;06:54;31.1;280.3;0.3;246.3;50.02;59;4910.0
16-05-25;06:57;31.2;289.0;0.3;246.3;50.11;62;4910.0
16-05-25;07:00;31.1;289.4;0.4;244.3;50.11;69;4910.0
16-05-25;07:03;31.4;292.0;0.5;244.3;50.06;86;4910.1
16-05-25;07:06;31.5;286.5;0.5;244.3;50.04;100;4910.1
16-05-25;07:09;31.6;291.9;0.5;244.3;50.02;111;4910.1
16-05-25;07:12;31.5;296.1;0.6;244.3;50.00;135;4910.1
16-05-25;07:15;31.9;297.2;0.7;243.4;50.04;153;4910.1
16-05-25;07:18;32.0;297.8;0.7;243.4;50.03;167;4910.1
16-05-25;07:21;32.0;292.6;0.7;244.3;50.03;174;4910.1
16-05-25;07:24;32.2;292.3;0.7;243.4;50.03;158;4910.1
16-05-25;07:27;32.2;289.4;0.6;244.3;50.05;128;4910.1
16-05-25;07:30;32.2;284.6;0.5;241.4;49.99;108;4910.1
16-05-25;07:33;32.0;282.7;0.4;242.4;50.01;93;4910.1
16-05-25;07:36;32.2;289.4;0.6;243.4;50.04;127;4910.1
16-05-25;07:39;32.4;299.8;0.7;245.3;50.02;150;4910.1
16-05-25;07:42;32.4;289.4;0.7;245.3;50.03;152;4910.1
16-05-25;07:45;32.5;300.5;0.7;245.3;50.01;148;4910.1
16-05-25;07:48;32.5;300.5;0.7;245.3;50.03;153;4910.2
16-05-25;07:51;32.7;292.2;0.7;244.3;50.03;145;4910.2
16-05-25;07:54;33.0;295.3;0.8;245.3;49.98;163;4910.2
16-05-25;07:57;32.9;293.8;0.7;246.3;50.07;166;4910.2
16-05-25;08:00;32.9;298.3;0.8;245.3;50.02;164;4910.2
16-05-25;08:03;32.7;295.3;0.7;245.3;50.07;168;4910.2
16-05-25;08:06;33.0;298.2;0.8;244.3;50.03;169;4910.2
16-05-25;08:09;33.0;300.5;0.8;245.3;50.08;177;4910.2
16-05-25;08:12;33.1;293.2;0.9;245.3;50.02;192;4910.2
16-05-25;08:15;33.2;292.5;0.8;246.3;50.02;194;4910.2
16-05-25;08:18;33.1;293.2;0.8;245.3;50.03;185;4910.2
16-05-25;08:21;33.4;295.8;0.9;246.3;50.01;181;4910.2
16-05-25;08:24;33.3;292.8;0.9;245.3;50.04;185;4910.3
16-05-25;08:27;33.3;288.8;0.8;244.3;50.02;183;4910.3
16-05-25;08:30;33.4;293.1;0.8;244.3;50.02;192;4910.3
16-05-25;08:33;33.3;308.2;1.1;245.3;50.01;250;4910.3
16-05-25;08:36;33.7;307.7;1.2;245.3;50.02;281;4910.3
16-05-25;08:39;33.7;313.6;1.3;246.3;50.05;298;4910.3
16-05-25;08:42;33.5;299.8;1.1;244.3;50.00;271;4910.3
16-05-25;08:45;33.8;316.4;1.3;244.3;50.05;312;4910.3
16-05-25;08:48;33.8;312.3;1.2;244.3;50.04;291;4910.4
16-05-25;08:51;34.0;309.5;1.1;245.3;50.03;256;4910.4
16-05-25;08:54;33.8;297.8;1.2;245.3;50.05;290;4910.4
16-05-25;08:57;34.0;306.5;1.2;245.3;50.04;288;4910.4
16-05-25;09:00;33.9;296.7;1.1;244.3;50.05;269;4910.4
16-05-25;09:03;34.0;298.5;1.1;244.3;50.05;281;4910.4
16-05-25;09:06;34.0;293.7;1.1;244.3;50.04;264;4910.4
16-05-25;09:09;34.1;290.4;1.0;245.3;50.07;222;4910.4
16-05-25;09:12;34.1;309.3;1.3;244.3;50.05;311;4910.5
16-05-25;09:15;34.2;306.8;1.4;245.3;50.04;338;4910.5
16-05-25;09:18;34.2;294.8;1.1;244.3;50.10;254;4910.5
16-05-25;09:21;34.1;283.5;1.1;243.4;50.10;268;4910.5
16-05-25;09:24;34.2;294.4;1.0;243.4;50.07;242;4910.5
16-05-25;09:27;34.2;296.9;1.0;244.3;50.04;235;4910.5
16-05-25;09:30;34.4;285.4;1.0;244.3;50.05;240;4910.5
16-05-25;09:33;34.2;288.7;1.1;244.3;50.06;258;4910.5
16-05-25;09:36;34.5;276.7;1.5;246.3;50.02;354;4910.6
16-05-25;09:39;34.6;299.4;1.4;245.3;50.05;323;4910.6
16-05-25;09:42;34.8;279.9;1.5;243.4;50.08;364;4910.6
16-05-25;09:45;34.7;294.5;1.6;244.3;50.03;390;4910.6
16-05-25;09:48;34.8;295.6;1.4;244.3;50.02;318;4910.6
16-05-25;09:51;34.7;293.7;1.2;245.3;50.06;286;4910.7
16-05-25;09:54;34.7;293.7;1.1;245.3;50.07;271;4910.7
16-05-25;09:57;34.8;288.2;1.1;245.3;50.00;268;4910.7
16-05-25;10:00;34.8;292.3;1.1;245.3;50.00;266;4910.7
16-05-25;10:03;34.7;291.0;1.2;244.3;50.04;274;4910.7
16-05-25;10:06;34.7;291.9;1.2;245.3;50.04;282;4910.7
16-05-25;10:09;34.9;291.3;1.3;246.3;50.02;293;4910.7
16-05-25;10:12;35.0;293.4;1.3;245.3;50.01;301;4910.7
16-05-25;10:15;34.9;290.3;1.4;245.3;50.04;320;4910.8
16-05-25;10:18;35.0;296.7;1.5;244.3;50.04;342;4910.8
16-05-25;10:21;35.0;292.3;1.4;243.4;50.03;334;4910.8
16-05-25;10:24;35.2;299.1;1.5;244.3;50.04;356;4910.8
16-05-25;10:27;35.3;289.0;1.5;245.3;50.02;363;4910.8
16-05-25;10:30;35.3;289.3;1.7;245.3;49.96;377;4910.8
16-05-25;10:33;35.5;289.4;1.4;244.3;50.03;347;4910.9
16-05-25;10:36;35.4;286.3;1.7;244.3;50.02;379;4910.9
16-05-25;10:39;35.9;265.8;3.1;245.3;50.02;764;4910.9
16-05-25;10:42;35.6;289.5;1.8;244.3;50.01;440;4910.9
16-05-25;10:45;35.9;281.3;2.5;244.3;50.01;566;4911.0
16-05-25;10:48;36.1;280.0;2.1;247.3;50.05;497;4911.0
16-05-25;10:51;36.2;253.5;2.4;245.3;50.09;577;4911.0
16-05-25;10:54;36.3;292.0;1.5;246.3;50.07;384;4911.1
16-05-25;10:57;36.1;286.6;1.3;246.3;50.01;304;4911.1
16-05-25;11:00;36.1;283.7;1.2;245.3;50.04;280;4911.1
16-05-25;11:03;35.9;284.9;1.1;245.3;50.02;263;4911.1
16-05-25;11:06;35.9;275.8;1.2;244.3;50.02;312;4911.1
16-05-25;11:09;35.9;288.7;1.3;243.4;50.01;302;4911.1
16-05-25;11:12;36.1;294.4;4.3;247.3;50.03;1074;4911.2
16-05-25;11:15;36.3;290.7;1.9;246.3;50.03;452;4911.2
16-05-25;11:18;36.1;285.3;1.4;245.3;50.03;338;4911.2
16-05-25;11:21;36.3;293.1;1.4;244.3;50.04;327;4911.2
16-05-25;11:24;36.3;237.4;1.8;245.3;50.05;436;4911.2
16-05-25;11:27;36.5;254.2;2.1;245.3;50.03;501;4911.3
16-05-25;11:30;36.4;250.0;3.1;245.3;50.02;743;4911.3
16-05-25;11:33;37.1;275.3;4.3;245.3;50.07;1060;4911.3
16-05-25;11:36;37.7;259.8;3.8;246.3;50.05;959;4911.4
16-05-25;11:39;37.7;273.1;1.8;246.3;50.03;443;4911.4
16-05-25;11:42;37.5;284.4;1.6;245.3;50.03;371;4911.5
16-05-25;11:45;37.2;284.4;2.0;243.4;49.99;465;4911.5
16-05-25;11:48;37.9;263.2;5.2;247.3;50.02;1256;4911.5
16-05-25;11:51;38.0;276.2;2.3;245.3;50.02;536;4911.6
16-05-25;11:54;37.7;292.8;1.8;244.3;50.04;429;4911.6
16-05-25;11:57;37.4;285.4;1.7;243.4;50.00;422;4911.6
16-05-25;12:00;38.5;265.1;5.2;247.3;50.01;1290;4911.7
16-05-25;12:03;38.9;255.0;4.5;247.3;50.05;1103;4911.7
16-05-25;12:06;39.1;277.0;4.2;247.3;50.04;1083;4911.8
16-05-25;12:09;38.7;270.4;1.9;244.3;50.06;446;4911.8
16-05-25;12:12;38.2;275.8;1.5;244.3;50.03;350;4911.8
16-05-25;12:15;38.0;279.4;1.2;243.4;50.05;291;4911.9
16-05-25;12:18;37.7;286.5;1.1;243.4;50.08;260;4911.9
16-05-25;12:21;37.5;288.8;1.1;243.4;50.02;245;4911.9
16-05-25;12:24;37.5;290.1;1.1;243.4;49.98;251;4911.9
16-05-25;12:27;37.1;295.6;1.3;245.3;50.04;291;4911.9
16-05-25;12:30;37.4;288.1;1.2;245.3;50.03;314;4911.9
16-05-25;12:33;37.1;291.7;1.2;245.3;50.04;295;4911.9
16-05-25;12:36;37.0;293.7;1.4;245.3;50.04;321;4912.0
16-05-25;12:39;36.9;288.7;1.5;244.3;50.04;357;4912.0
16-05-25;12:42;37.0;288.4;1.3;243.4;50.07;317;4912.0
16-05-25;12:45;36.8;294.7;1.2;243.4;50.05;294;4912.0
16-05-25;12:48;36.5;293.2;1.4;244.3;50.03;316;4912.0
16-05-25;12:51;36.7;292.5;1.5;244.3;50.07;360;4912.0
16-05-25;12:54;36.8;292.5;1.6;244.3;50.08;368;4912.1
16-05-25;12:57;36.9;295.1;1.7;244.3;50.03;403;4912.1
16-05-25;13:00;36.8;290.9;1.4;244.3;50.07;353;4912.1
16-05-25;13:03;36.7;285.9;1.4;244.3;50.06;331;4912.1
16-05-25;13:06;36.5;292.2;1.3;244.3;50.03;325;4912.1
16-05-25;13:09;36.4;290.7;1.6;244.3;50.06;386;4912.1
16-05-25;13:12;36.8;287.1;1.8;244.3;50.04;450;4912.2
16-05-25;13:15;36.9;290.4;2.3;246.3;50.06;538;4912.2
16-05-25;13:18;36.8;287.4;2.3;245.3;50.01;545;4912.2
16-05-25;13:21;37.0;283.1;2.0;246.3;50.05;455;4912.2
16-05-25;13:24;36.9;282.2;1.9;246.3;50.02;453;4912.3
16-05-25;13:27;37.2;284.4;1.9;246.3;50.06;476;4912.3
16-05-25;13:30;37.1;276.7;1.9;245.3;50.05;449;4912.3
16-05-25;13:33;37.0;284.7;1.7;245.3;50.03;419;4912.3
16-05-25;13:36;37.0;288.5;1.8;245.3;50.05;430;4912.4
16-05-25;13:39;37.1;276.5;2.2;246.3;50.07;527;4912.4
16-05-25;13:42;37.1;287.4;1.9;246.3;50.05;473;4912.4
16-05-25;13:45;37.1;283.5;1.8;245.3;50.04;428;4912.4
16-05-25;13:48;37.1;283.8;1.6;245.3;50.05;399;4912.5
16-05-25;13:51;36.9;286.8;1.5;246.3;50.06;359;4912.5
16-05-25;13:54;37.0;284.6;1.4;246.3;50.06;340;4912.5
16-05-25;13:57;36.9;283.4;1.5;245.3;50.03;346;4912.5
16-05-25;14:00;36.8;283.8;1.6;243.4;50.06;404;4912.5
16-05-25;14:03;37.1;279.3;3.3;246.3;50.06;812;4912.6
16-05-25;14:06;37.0;267.4;2.1;245.3;50.02;497;4912.6
16-05-25;14:09;37.2;285.7;4.0;246.3;50.05;990;4912.6
16-05-25;14:12;38.2;256.6;5.7;248.2;50.03;1410;4912.7
16-05-25;14:15;38.6;254.5;2.1;246.3;50.04;540;4912.7
16-05-25;14:18;38.0;274.6;1.7;246.3;50.05;436;4912.8
16-05-25;14:21;37.9;283.4;2.7;246.3;50.03;657;4912.8
16-05-25;14:24;38.0;252.9;3.0;246.3;50.03;706;4912.8
16-05-25;14:27;38.2;286.0;3.1;246.3;50.04;779;4912.8
16-05-25;14:30;38.3;270.2;3.0;246.3;50.04;685;4912.9
16-05-25;14:33;38.3;251.5;2.1;245.3;50.02;519;4912.9
16-05-25;14:36;38.2;274.5;1.8;245.3;50.05;443;4912.9
16-05-25;14:39;38.5;4.8;2.3;245.3;50.06;580;4913.0
16-05-25;14:42;38.4;272.1;3.7;247.3;50.04;832;4913.0
16-05-25;14:45;39.1;257.5;4.5;248.2;50.04;1102;4913.1
16-05-25;14:48;39.3;255.0;4.3;249.2;50.03;1063;4913.1
16-05-25;14:51;39.7;254.2;4.3;247.3;50.02;1057;4913.2
16-05-25;14:54;39.9;246.0;1.1;246.3;50.07;258;4913.2
16-05-25;14:57;39.8;257.2;4.4;247.3;50.07;1096;4913.2
16-05-25;15:00;40.0;255.4;1.9;247.3;50.05;501;4913.3
16-05-25;15:03;40.1;249.9;4.2;247.3;50.05;1059;4913.3
16-05-25;15:06;39.7;250.0;4.5;248.2;50.06;1106;4913.4
16-05-25;15:09;39.7;260.3;4.6;248.2;50.03;1126;4913.4
16-05-25;15:12;40.1;253.8;4.4;249.2;50.06;1095;4913.5
16-05-25;15:15;40.5;248.7;1.1;247.3;50.09;283;4913.5
16-05-25;15:18;39.5;268.6;1.0;246.3;50.03;238;4913.5
16-05-25;15:21;39.4;258.8;4.5;248.2;50.05;1084;4913.5
16-05-25;15:24;40.0;272.3;3.3;247.3;49.96;781;4913.6
16-05-25;15:27;39.4;262.9;0.9;244.3;50.03;210;4913.6
16-05-25;15:30;39.0;265.5;0.7;245.3;50.01;153;4913.6
16-05-25;15:33;38.9;270.9;4.0;247.3;50.01;988;4913.7
16-05-25;15:36;39.2;249.9;0.9;245.3;50.06;200;4913.7
16-05-25;15:39;38.7;277.4;0.7;245.3;50.04;172;4913.7
16-05-25;15:42;38.6;273.3;2.5;247.3;50.04;592;4913.7
16-05-25;15:45;38.5;263.0;1.8;247.3;50.05;444;4913.8
16-05-25;15:48;38.4;281.1;1.9;247.3;50.05;445;4913.8
16-05-25;15:51;38.4;275.6;0.9;245.3;50.07;207;4913.8
16-05-25;15:54;37.9;282.7;0.8;245.3;50.01;186;4913.8
16-05-25;15:57;37.6;283.7;0.8;245.3;50.03;169;4913.8
16-05-25;16:00;37.5;274.0;0.7;245.3;50.02;147;4913.8
16-05-25;16:03;37.2;273.4;0.6;244.3;50.03;124;4913.8
16-05-25;16:06;37.2;274.6;0.5;245.3;50.03;98;4913.8
16-05-25;16:09;36.9;280.0;0.5;244.3;50.02;89;4913.8
16-05-25;16:12;36.8;277.7;0.4;245.3;50.03;72;4913.8
16-05-25;16:15;36.5;276.2;0.4;246.3;50.01;67;4913.8
16-05-25;16:18;36.3;281.9;0.5;246.3;50.03;89;4913.8
16-05-25;16:21;36.2;289.4;0.5;244.3;50.04;115;4913.9
16-05-25;16:24;36.1;300.2;0.7;245.3;50.03;134;4913.9
16-05-25;16:27;36.3;300.1;0.7;245.3;50.05;145;4913.9
16-05-25;16:30;36.0;291.0;0.7;245.3;50.04;155;4913.9
16-05-25;16:33;35.9;289.0;0.7;246.3;50.02;160;4913.9
16-05-25;16:36;35.9;288.4;0.7;245.3;50.01;165;4913.9
16-05-25;16:39;35.9;291.7;0.8;245.3;49.97;174;4913.9
16-05-25;16:42;35.7;285.2;0.7;247.3;50.06;170;4913.9
16-05-25;16:45;35.7;287.1;0.6;247.3;50.03;138;4913.9
16-05-25;16:48;35.6;278.4;0.5;246.3;50.03;114;4913.9
16-05-25;16:51;35.3;279.9;0.5;244.3;50.02;100;4913.9
16-05-25;16:54;35.4;273.1;0.4;244.3;50.04;89;4913.9
16-05-25;16:57;35.2;270.1;0.4;246.3;50.08;80;4913.9
16-05-25;17:00;35.0;273.3;0.4;246.3;50.06;71;4913.9
16-05-25;17:03;35.0;271.2;0.3;246.3;50.05;64;4913.9
16-05-25;17:06;35.0;269.3;0.3;245.3;50.04;54;4913.9
16-05-25;17:09;34.7;264.1;0.2;247.3;50.05;43;4913.9
16-05-25;17:12;34.6;268.5;0.2;247.3;50.06;38;4914.0
16-05-25;17:15;34.6;267.7;0.1;246.3;50.04;34;4914.0
16-05-25;17:18;34.5;256.2;0.2;245.3;49.96;31;4914.0
16-05-25;17:21;34.4;259.8;0.1;246.3;50.05;25;4914.0
16-05-25;17:24;34.1;251.2;0.1;246.3;50.01;19;4914.0
16-05-25;17:27;34.1;254.7;0.1;246.3;50.06;23;4914.0
16-05-25;17:30;34.0;278.3;0.2;246.3;50.03;40;4914.0
16-05-25;17:33;33.9;274.6;0.2;247.3;49.99;50;4914.0
16-05-25;17:36;34.0;274.5;0.3;248.2;50.03;62;4914.0
16-05-25;17:39;34.0;291.6;0.4;247.3;50.03;74;4914.0
16-05-25;17:42;34.0;280.0;0.4;247.3;50.07;80;4914.0
16-05-25;17:45;34.1;285.0;0.4;246.3;50.01;87;4914.0
16-05-25;17:48;33.9;288.2;0.5;246.3;50.03;94;4914.0
16-05-25;17:51;34.0;286.6;0.5;246.3;50.02;97;4914.0
16-05-25;17:54;34.0;283.3;0.5;247.3;50.07;99;4914.0
16-05-25;17:57;34.0;285.6;0.5;247.3;50.07;98;4914.0
16-05-25;18:00;34.1;274.3;0.5;246.3;50.07;92;4914.0
16-05-25;18:03;33.9;281.6;0.5;247.3;50.09;91;4914.0
16-05-25;18:06;34.2;279.4;0.4;247.3;50.15;87;4914.0
16-05-25;18:09;34.2;283.0;0.4;247.3;50.09;79;4914.0
16-05-25;18:12;33.9;282.5;0.4;246.3;50.07;85;4914.0
16-05-25;18:15;33.9;285.9;0.5;247.3;50.10;108;4914.0
16-05-25;18:18;33.9;279.3;0.5;246.3;50.02;99;4914.0
16-05-25;18:21;33.9;272.0;0.4;246.3;50.05;69;4914.0
16-05-25;18:24;33.9;268.9;0.3;247.3;50.03;51;4914.0
16-05-25;18:27;33.7;267.6;0.2;247.3;50.03;40;4914.0
16-05-25;18:30;33.7;267.1;0.2;244.3;50.03;37;4914.0
16-05-25;18:33;33.8;269.8;0.2;245.3;50.04;31;4914.0
16-05-25;18:36;33.7;259.8;0.1;244.3;50.02;30;4914.0
16-05-25;18:39;33.4;255.4;0.1;245.3;50.02;29;4914.0
16-05-25;18:42;33.4;260.7;0.1;246.3;50.04;29;4914.0
16-05-25;18:45;33.5;269.2;0.2;247.3;50.00;33;4914.0
16-05-25;18:48;33.5;278.0;0.2;246.3;50.02;41;4914.0
16-05-25;18:51;33.4;265.2;0.2;246.3;50.06;39;4914.0
16-05-25;18:54;33.1;275.2;0.2;244.3;50.01;42;4914.1
16-05-25;18:57;33.3;268.7;0.2;245.3;50.03;43;4914.1
16-05-25;19:00;33.2;273.0;0.2;245.3;50.05;41;4914.1
16-05-25;19:03;33.2;259.1;0.2;245.3;50.07;42;4914.1
16-05-25;19:06;33.3;273.4;0.2;245.3;50.04;44;4914.1
16-05-25;19:09;33.3;262.6;0.2;246.3;50.05;42;4914.1
16-05-25;19:12;33.2;273.3;0.2;245.3;50.03;41;4914.1
16-05-25;19:15;33.3;265.1;0.2;246.3;50.04;40;4914.1
16-05-25;19:18;33.3;269.2;0.2;244.3;50.06;46;4914.1
16-05-25;19:21;33.1;274.2;0.3;245.3;50.00;48;4914.1
16-05-25;19:24;33.2;266.1;0.2;246.3;50.05;42;4914.1
16-05-25;19:27;32.9;4.0.0;0.2;245.3;50.05;34;4914.1
16-05-25;19:30;33.1;;0.1;246.3;50.03;28;4914.1
16-05-25;19:33;33.2;265.2;0.1;246.3;50.01;22;4914.1
16-05-25;19:36;33.1;255.9;0.1;245.3;50.03;19;4914.1
16-05-25;19:39;33.0;257.5;0.1;245.3;50.04;14;4914.1
16-05-25;19:42;32.9;253.1;0.0;246.3;50.03;10;4914.1
16-05-25;19:45;32.9;234.2;0.0;244.3;50.07;6;4914.1
16-05-25;19:48;32.7;234.6;0.0;246.3;50.01;4;4914.1
16-05-25;19:51;32.7;250.7;0.0;245.3;50.02;0;4914.1
16-05-25;19:54;32.6;186.3;0.0;247.3;50.07;0;4914.1
16-05-25;19:57;32.5;193.2;0.0;246.3;50.02;0;4914.1
16-05-25;20:00;32.5;263.5;0.0;246.3;50.02;0;4914.1
16-05-25;20:03;32.4;278.3;0.0;245.3;50.04;0;4914.1
16-05-25;20:06;32.3;275.3;0.0;244.3;50.04;0;4914.1
16-05-25;20:09;32.3;268.6;0.0;245.3;50.04;0;4914.1
16-05-25;20:12;32.2;258.9;0.0;245.3;50.04;0;4914.1
16-05-25;20:15;32.2;244.9;0.0;246.3;50.02;0;4914.1
16-05-25;20:18;32.0;229.5;0.0;246.3;50.04;0;4914.1
16-05-25;20:21;31.9;211.6;0.0;246.3;50.04;0;4914.1
16-05-25;20:24;31.9;193.7;0.0;246.3;50.04;0;4914.1
16-05-25;20:27;31.8;175.6;0.0;245.3;50.04;0;4914.1
16-05-25;20:30;31.8;153.8;0.0;247.3;50.04;0;4914.1
16-05-26;05:21;27.5;275.5;0.1;242.4;50.04;18;4914.1
16-05-26;05:24;27.9;266.6;0.1;243.4;50.03;21;4914.1
16-05-26;05:27;28.3;262.5;0.1;242.4;50.03;22;4914.1
16-05-26;05:30;28.6;255.7;0.1;242.4;50.05;25;4914.1
16-05-26;05:33;28.6;260.7;0.1;243.4;50.07;26;4914.1
16-05-26;05:36;29.0;275.3;0.1;242.4;50.05;28;4914.1
16-05-26;05:39;29.7;270.4;0.1;243.4;50.02;30;4914.1
16-05-26;05:42;29.4;275.5;0.1;244.3;50.05;30;4914.1
16-05-26;05:45;30.1;270.1;0.1;240.4;50.03;32;4914.1
16-05-26;05:48;30.1;270.2;0.1;240.4;50.02;34;4914.1
16-05-26;05:51;29.7;266.7;0.1;241.4;50.04;35;4914.1
16-05-26;05:54;30.2;272.1;0.1;240.4;50.07;37;4914.1
16-05-26;05:57;30.3;277.2;0.2;242.4;50.15;38;4914.1
16-05-26;06:00;30.4;273.4;0.2;244.3;50.17;40;4914.1
16-05-26;06:03;30.4;273.1;0.2;244.3;50.13;41;4914.1
16-05-26;06:06;30.5;278.7;0.2;244.3;50.11;42;4914.1
16-05-26;06:09;30.5;275.9;0.2;245.3;50.09;44;4914.1
16-05-26;06:12;30.5;275.2;0.2;245.3;50.08;45;4914.1
16-05-26;06:15;30.9;279.9;0.2;245.3;50.06;46;4914.1
16-05-26;06:18;30.9;279.4;0.2;244.3;50.02;47;4914.1
16-05-26;06:21;30.9;278.3;0.2;245.3;50.02;48;4914.1
16-05-26;06:24;31.0;274.0;0.3;245.3;50.01;49;4914.1
16-05-26;06:27;31.0;273.9;0.3;243.4;50.03;51;4914.1
16-05-26;06:30;31.1;277.8;0.3;245.3;50.04;52;4914.1
16-05-26;06:33;31.1;281.5;0.3;244.3;50.03;53;4914.1
16-05-26;06:36;31.2;276.5;0.3;244.3;50.03;54;4914.1
16-05-26;06:39;31.2;276.7;0.3;244.3;50.02;55;4914.1
16-05-26;06:42;31.5;273.0;0.3;244.3;50.01;55;4914.1
16-05-26;06:45;31.6;279.1;0.3;244.3;50.03;58;4914.1
16-05-26;06:48;31.5;264.9;0.3;245.3;50.03;58;4914.1
16-05-26;06:51;31.6;273.0;0.3;245.3;50.05;59;4914.1
16-05-26;06:54;31.6;272.1;0.3;245.3;50.02;60;4914.1
16-05-26;06:57;31.6;273.0;0.3;241.4;50.05;61;4914.1
16-05-26;07:00;31.7;277.8;0.4;243.4;50.02;62;4914.2
16-05-26;07:03;31.6;277.2;0.4;243.4;50.05;63;4914.2
16-05-26;07:06;31.8;280.0;0.4;242.4;50.02;65;4914.2
16-05-26;07:09;31.8;283.8;0.4;242.4;50.03;66;4914.2
16-05-26;07:12;31.8;276.5;0.4;243.4;50.01;67;4914.2
16-05-26;07:15;32.0;277.7;0.4;244.3;50.03;68;4914.2
16-05-26;07:18;31.9;275.5;0.4;343.3;50.03;69;4914.2
16-05-26;07:21;31.8;272.4;0.4;244.3;50.00;69;4914.2
16-05-26;07:24;32.0;278.0;0.4;243.4;50.01;71;4914.2
16-05-26;07:27;32.0;274.0;0.4;242.4;50.05;71;4914.2
16-05-26;07:30;32.2;281.9;0.4;242.4;50.00;73;4914.2
16-05-26;07:33;32.3;278.6;0.4;243.4;50.01;74;4914.2
16-05-26;07:36;32.2;280.8;0.4;245.3;50.02;77;4914.2
16-05-26;07:39;32.3;285.9;0.4;243.4;50.04;79;4914.2
16-05-26;07:42;32.5;284.0;0.4;244.3;50.01;80;4914.2
16-05-26;07:45;32.2;287.6;0.4;241.4;50.03;82;4914.2
16-05-26;07:48;32.4;297.9;0.4;241.4;50.00;83;4914.2
16-05-26;07:51;32.4;290.9;0.4;242.4;50.06;85;4914.2
16-05-26;07:54;32.4;296.1;0.4;245.3;50.02;88;4914.2
16-05-26;07:57;32.5;295.6;0.4;244.3;50.03;91;4914.2
16-05-26;08:00;32.5;296.4;0.5;244.3;50.01;93;4914.2
16-05-26;08:03;32.5;303.5;0.5;243.4;50.02;97;4914.2
16-05-26;08:06;32.6;303.2;0.4;244.3;50.04;101;4914.2
16-05-26;08:09;32.6;303.8;0.5;244.3;49.99;104;4914.2
16-05-26;08:12;32.7;300.0;0.5;245.3;50.02;105;4914.2
16-05-26;08:15;32.7;309.0;0.5;244.3;50.00;108;4914.3
16-05-26;08:18;32.9;308.4;0.5;244.3;50.02;110;4914.3
16-05-26;08:21;32.7;302.9;0.5;244.3;50.03;109;4914.3
16-05-26;08:24;32.9;304.2;0.5;243.4;50.04;108;4914.3
16-05-26;08:27;32.9;301.7;0.6;243.4;50.05;107;4914.3
16-05-26;08:30;32.9;311.1;0.5;243.4;50.02;109;4914.3
16-05-26;08:33;33.0;313.7;0.5;244.3;50.02;109;4914.3
16-05-26;08:36;32.7;306.0;0.5;244.3;50.03;112;4914.3
16-05-26;08:39;32.7;305.4;0.5;244.3;50.04;108;4914.3
16-05-26;08:42;33.0;308.4;0.5;245.3;50.03;112;4914.3
16-05-26;08:45;33.0;307.1;0.5;243.4;50.03;111;4914.3
16-05-26;08:48;32.9;312.1;0.5;243.4;50.03;111;4914.3
16-05-26;08:51;33.0;309.6;0.5;243.4;50.03;118;4914.3
16-05-26;08:54;33.0;306.5;0.5;244.3;50.02;120;4914.3
16-05-26;08:57;33.0;307.9;0.6;243.4;50.00;118;4914.3
16-05-26;09:00;33.0;308.3;0.6;243.4;50.04;123;4914.3
16-05-26;09:03;33.1;312.7;0.6;244.3;50.07;131;4914.3
16-05-26;09:06;32.9;295.7;0.6;243.4;50.05;137;4914.3
16-05-26;09:09;33.1;280.3;0.7;244.3;50.11;143;4914.4
16-05-26;09:12;33.2;278.4;0.7;243.4;50.06;153;4914.4
16-05-26;09:15;33.2;288.5;0.8;243.4;50.06;180;4914.4
16-05-26;09:18;33.3;306.5;0.9;243.4;50.02;202;4914.4
16-05-26;09:21;33.4;298.2;1.0;244.3;50.03;219;4914.4
16-05-26;09:24;33.5;304.9;1.1;245.3;50.04;250;4914.4
16-05-26;09:27;33.4;303.9;1.1;244.3;50.02;269;4914.4
16-05-26;09:30;33.7;305.8;1.3;244.3;50.00;300;4914.4
16-05-26;09:33;33.7;302.7;1.4;245.3;50.06;321;4914.4
16-05-26;09:36;33.9;310.9;1.4;243.4;50.05;348;4914.5
16-05-26;09:39;33.8;298.9;1.5;244.3;50.06;369;4914.5
16-05-26;09:42;34.0;308.6;1.7;244.3;50.01;399;4914.5
16-05-26;09:45;34.2;303.6;1.8;245.3;50.05;427;4914.5
16-05-26;09:48;34.6;303.3;1.8;245.3;50.04;458;4914.5
16-05-26;09:51;34.4;306.2;1.9;245.3;50.05;475;4914.6
16-05-26;09:54;34.8;297.5;1.9;244.3;50.06;466;4914.6
16-05-26;09:57;34.7;296.0;1.9;243.4;50.03;458;4914.6
16-05-26;10:00;34.7;297.6;2.1;242.4;50.02;512;4914.6
16-05-26;10:03;35.2;301.3;2.3;244.3;50.00;554;4914.7
16-05-26;10:06;35.4;302.4;2.7;244.3;50.06;648;4914.7
16-05-26;10:09;35.4;295.0;2.7;244.3;50.05;679;4914.7
16-05-26;10:12;35.9;294.7;3.1;246.3;50.05;761;4914.8
16-05-26;10:15;35.7;274.5;1.6;248.2;50.05;384;4914.8
16-05-26;10:18;35.7;278.6;1.0;247.3;50.03;249;4914.8
16-05-26;10:21;35.6;279.4;1.3;245.3;50.03;323;4914.8
16-05-26;10:24;36.0;291.3;3.5;246.3;50.06;885;4914.9
16-05-26;10:27;36.0;283.7;1.4;244.3;50.00;333;4914.9
16-05-26;10:30;36.4;292.6;3.5;246.3;50.01;833;4914.9
16-05-26;10:33;36.5;287.4;3.5;245.3;50.03;885;4915.0
16-05-26;10:36;36.1;267.4;1.2;244.3;50.07;293;4915.0
16-05-26;10:39;36.8;285.9;3.8;247.3;50.01;940;4915.0
16-05-26;10:42;36.9;277.0;3.4;247.3;50.00;832;4915.1
16-05-26;10:45;37.2;278.1;3.8;247.3;50.01;933;4915.1
16-05-26;10:48;37.5;279.0;3.8;246.3;50.03;940;4915.2
16-05-26;10:51;37.6;275.8;3.8;246.3;50.08;946;4915.2
16-05-26;10:54;37.8;274.5;4.0;246.3;50.01;989;4915.3
16-05-26;10:57;38.3;266.6;1.3;244.3;50.03;307;4915.3
16-05-26;11:00;37.6;264.2;4.0;246.3;50.05;955;4915.3
16-05-26;11:03;38.0;277.4;4.1;246.3;50.03;990;4915.4
16-05-26;11:06;38.4;275.9;4.3;247.3;50.02;1051;4915.4
16-05-26;11:09;38.4;277.1;4.2;245.3;50.02;1033;4915.5
16-05-26;11:12;38.2;258.6;1.2;245.3;49.99;267;4915.5
16-05-26;11:15;38.5;273.3;4.1;247.3;50.04;1019;4915.5
16-05-26;11:18;38.7;271.4;4.2;247.3;50.04;1026;4915.6
16-05-26;11:21;39.1;277.0;4.0;246.3;50.00;988;4915.6
16-05-26;11:24;37.9;274.0;1.0;244.3;50.02;235;4915.7
16-05-26;11:27;38.6;274.6;4.4;246.3;50.01;1069;4915.7
16-05-26;11:30;39.1;264.9;4.2;245.3;50.06;1042;4915.8
16-05-26;11:33;39.2;259.7;4.3;246.3;50.03;1058;4915.8
16-05-26;11:36;39.5;256.0;4.4;246.3;49.99;1080;4915.9
16-05-26;11:39;39.4;255.3;4.4;246.3;50.02;1076;4915.9
16-05-26;11:42;39.8;255.1;4.5;247.3;50.04;1104;4916.0
16-05-26;11:45;40.0;254.0;4.3;246.3;50.03;1068;4916.0
16-05-26;11:48;40.0;254.2;4.2;246.3;50.07;1038;4916.1
16-05-26;11:51;40.4;256.9;4.4;246.3;50.03;1080;4916.1
16-05-26;11:54;40.2;260.4;2.8;245.3;50.05;617;4916.2
16-05-26;11:57;40.0;254.1;4.6;244.3;50.02;1111;4916.2
16-05-26;12:00;40.0;253.7;2.6;243.4;50.00;695;4916.3
16-05-26;12:03;40.1;258.1;4.6;245.3;50.05;1142;4916.3
16-05-26;12:06;39.9;261.1;4.6;245.3;50.06;1141;4916.3
16-05-26;12:09;40.7;264.8;4.7;246.3;50.04;1126;4916.4
16-05-26;12:12;40.7;259.1;4.6;245.3;50.01;1130;4916.5
16-05-26;12:15;40.8;259.5;4.5;246.3;50.04;1103;4916.5
16-05-26;12:18;40.7;242.8;2.2;245.3;50.05;499;4916.6
16-05-26;12:21;39.7;263.6;1.0;245.3;50.01;224;4916.6
16-05-26;12:24;40.0;261.6;4.7;246.3;50.02;1159;4916.6
16-05-26;12:27;40.8;260.5;4.6;245.3;50.03;1117;4916.7
16-05-26;12:30;40.8;252.9;4.3;246.3;49.99;1080;4916.7
16-05-26;12:33;40.9;249.7;4.6;245.3;50.01;1123;4916.8
16-05-26;12:36;40.9;254.0;4.6;245.3;50.01;1131;4916.8
16-05-26;12:39;41.2;247.7;4.7;245.3;50.02;1133;4916.9
16-05-26;12:42;41.6;254.7;4.7;245.3;50.04;1134;4917.0
16-05-26;12:45;41.4;255.3;4.7;246.3;50.07;1137;4917.0
16-05-26;12:48;41.7;252.3;4.6;246.3;50.05;1137;4917.1
16-05-26;12:51;41.5;251.6;4.6;246.3;50.04;1135;4917.1
16-05-26;12:54;41.6;251.0;4.5;246.3;50.05;1097;4917.2
16-05-26;12:57;41.7;257.9;4.6;245.3;49.98;1130;4917.2
16-05-26;13:00;42.0;252.5;4.7;245.3;49.99;1147;4917.3
16-05-26;13:03;42.1;246.5;4.6;245.3;50.02;1106;4917.4
16-05-26;13:06;42.1;254.4;4.6;245.3;50.03;1133;4917.4
16-05-26;13:09;41.9;253.5;4.6;245.3;50.03;1126;4917.5
16-05-26;13:12;42.0;258.1;4.6;245.3;50.03;1141;4917.5
16-05-26;13:15;42.3;254.2;4.7;245.3;49.98;1144;4917.6
16-05-26;13:18;42.2;258.3;4.7;245.3;50.01;1161;4917.6
16-05-26;13:21;42.4;254.2;4.7;245.3;50.06;1139;4917.7
16-05-26;13:24;41.5;253.4;4.1;246.3;50.03;990;4917.7
16-05-26;13:27;41.3;256.0;4.8;246.3;50.04;1184;4917.8
16-05-26;13:30;41.9;254.2;4.5;246.3;50.03;1117;4917.8
16-05-26;13:33;42.0;255.4;4.6;245.3;50.03;1133;4917.9
16-05-26;13:36;42.0;251.8;4.6;245.3;50.07;1133;4917.9
16-05-26;13:39;42.1;257.0;4.8;246.3;50.05;1160;4918.0
16-05-26;13:42;42.3;256.3;4.7;245.3;50.04;1141;4918.0
16-05-26;13:45;41.3;224.7;4.3;246.3;50.04;1043;4918.1
16-05-26;13:48;41.7;257.3;4.7;245.3;50.02;1160;4918.1
16-05-26;13:51;42.0;258.1;4.6;246.3;50.06;1135;4918.2
16-05-26;13:54;42.1;252.9;4.6;246.3;50.05;1125;4918.2
16-05-26;13:57;42.0;255.3;4.0;245.3;50.05;959;4918.3
16-05-26;14:00;41.6;267.9;4.5;247.3;49.99;1118;4918.3
16-05-26;14:03;41.9;252.3;4.4;247.3;49.98;1107;4918.4
16-05-26;14:06;41.7;254.5;4.4;247.3;50.03;1103;4918.4
16-05-26;14:09;42.0;254.2;4.4;246.3;50.01;1083;4918.5
16-05-26;14:12;42.0;254.5;4.5;247.3;50.00;1083;4918.6
16-05-26;14:15;42.1;251.8;4.4;246.3;50.03;1074;4918.6
16-05-26;14:18;42.4;256.2;4.5;246.3;50.00;1095;4918.7
16-05-26;14:21;41.7;252.9;4.5;246.3;50.06;1093;4918.7
16-05-26;14:24;42.1;247.8;4.3;245.3;50.02;1063;4918.8
16-05-26;14:27;41.9;256.3;4.4;246.3;50.00;1064;4918.8
16-05-26;14:30;41.5;249.3;1.0;243.4;50.05;222;4918.8
16-05-26;14:33;40.8;264.6;4.5;246.3;50.01;1097;4918.9
16-05-26;14:36;41.4;261.0;4.2;247.3;50.03;1059;4918.9
16-05-26;14:39;41.5;255.6;4.3;247.3;50.05;1048;4919.0
16-05-26;14:42;41.6;262.6;4.1;246.3;50.04;1003;4919.0
16-05-26;14:45;41.6;252.0;4.2;246.3;49.98;1031;4919.1
16-05-26;14:48;41.6;253.5;4.2;246.3;50.03;1025;4919.1
16-05-26;14:51;41.7;257.9;4.1;246.3;50.03;1011;4919.2
