data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-05-26;14:54;41.7;256.6;4.3;246.3;50.02;1044;4919.2
16-05-26;14:57;41.6;257.3;4.1;246.3;50.04;1004;4919.3
16-05-26;15:00;41.4;255.0;4.1;245.3;50.04;1004;4919.3
16-05-26;15:03;41.7;257.8;4.2;246.3;49.97;994;4919.4
16-05-26;15:06;41.5;266.7;4.1;246.3;50.05;1019;4919.4
16-05-26;15:09;41.3;276.8;2.3;245.3;50.03;631;4919.5
16-05-26;15:12;40.8;266.8;1.0;245.3;49.99;210;4919.5
16-05-26;15:15;40.7;268.5;4.3;246.3;50.00;1037;4919.5
16-05-26;15:18;41.0;261.7;4.0;246.3;50.02;995;4919.6
16-05-26;15:21;41.0;255.4;3.9;246.3;50.03;974;4919.6
16-05-26;15:24;41.0;4.8;3.9;244.3;50.00;956;4919.7
16-05-26;15:27;40.9;260.4;3.9;245.3;50.04;970;4919.7
16-05-26;15:30;40.2;268.6;0.8;244.3;49.92;186;4919.7
16-05-26;15:33;40.2;261.3;3.9;245.3;50.00;952;4919.8
16-05-26;15:36;39.9;267.3;4.0;246.3;50.02;967;4919.8
16-05-26;15:39;40.2;260.7;3.7;245.3;50.01;938;4919.9
16-05-26;15:42;40.5;262.7;3.8;245.3;50.07;932;4919.9
16-05-26;15:45;40.5;257.6;3.7;245.3;50.03;916;4919.9
16-05-26;15:48;40.6;257.0;3.7;246.3;50.03;908;4920.0
16-05-26;15:51;40.6;262.5;3.5;247.3;50.02;874;4920.0
16-05-26;15:54;40.0;271.7;1.0;244.3;50.04;227;4920.1
16-05-26;15:57;40.1;260.7;3.4;245.3;50.04;851;4920.1
16-05-26;16:00;40.1;261.6;3.4;245.3;50.04;823;4920.1
16-05-26;16:03;40.2;257.3;3.3;245.3;50.05;806;4920.2
16-05-26;16:06;40.4;260.7;3.3;245.3;50.04;801;4920.2
16-05-26;16:09;40.0;268.9;3.3;245.3;50.01;783;4920.3
16-05-26;16:12;40.1;263.2;3.2;245.3;50.01;786;4920.3
16-05-26;16:15;40.2;262.7;3.2;245.3;50.01;778;4920.3
16-05-26;16:18;40.1;264.6;3.3;244.3;49.96;775;4920.4
16-05-26;16:21;39.9;263.5;3.2;246.3;50.02;773;4920.4
16-05-26;16:24;40.0;261.1;3.1;244.3;49.96;764;4920.5
16-05-26;16:27;40.0;263.2;3.0;246.3;50.05;729;4920.5
16-05-26;16:30;39.8;257.6;3.1;243.4;50.07;733;4920.5
16-05-26;16:33;39.8;264.5;2.9;244.3;50.01;702;4920.6
16-05-26;16:36;39.9;4.8;2.7;244.3;50.03;671;4920.6
16-05-26;16:39;39.8;261.4;2.7;245.3;50.04;656;4920.6
16-05-26;16:42;39.7;264.5;2.6;244.3;50.07;651;4920.7
16-05-26;16:45;39.0;257.6;0.6;243.4;50.01;126;4920.7
16-05-26;16:48;38.2;267.7;0.5;243.4;50.01;111;4920.7
16-05-26;16:51;38.0;266.0;0.6;245.3;50.07;126;4920.7
16-05-26;16:54;37.9;282.5;0.6;245.3;50.03;144;4920.7
16-05-26;16:57;37.9;278.4;0.6;244.3;50.02;143;4920.7
16-05-26;17:00;37.7;277.0;2.4;245.3;50.05;594;4920.7
16-05-26;17:03;38.2;273.0;2.3;246.3;50.05;568;4920.8
16-05-26;17:06;37.8;273.1;2.3;244.3;50.04;549;4920.8
16-05-26;17:09;37.9;268.7;2.1;244.3;50.04;529;4920.8
16-05-26;17:12;37.8;274.6;2.1;244.3;50.01;508;4920.8
16-05-26;17:15;37.9;274.8;2.0;244.3;50.06;494;4920.9
16-05-26;17:18;37.8;271.8;1.9;244.3;50.08;473;4920.9
16-05-26;17:21;37.9;273.3;1.9;244.3;50.04;461;4920.9
16-05-26;17:24;37.7;277.4;2.0;244.3;49.99;454;4920.9
16-05-26;17:27;37.6;281.3;1.8;245.3;50.03;424;4921.0
16-05-26;17:30;37.6;283.8;1.7;244.3;50.03;411;4921.0
16-05-26;17:33;37.6;282.2;1.7;244.3;50.05;401;4921.0
16-05-26;17:36;37.4;279.3;1.6;244.3;50.02;376;4921.0
16-05-26;17:39;37.4;285.9;1.5;243.4;50.01;351;4921.0
16-05-26;17:42;37.0;288.5;1.4;244.3;50.01;332;4921.1
16-05-26;17:45;37.2;286.2;1.3;243.4;49.99;315;4921.1
16-05-26;17:48;36.9;286.0;1.2;244.3;50.03;296;4921.1
16-05-26;17:51;36.8;289.7;1.1;243.4;50.07;275;4921.1
16-05-26;17:54;36.8;291.7;1.1;243.4;50.02;257;4921.1
16-05-26;17:57;36.8;283.5;1.1;244.3;50.03;237;4921.1
16-05-26;18:00;36.5;292.6;1.0;244.3;50.04;218;4921.1
16-05-26;18:03;36.3;291.7;0.8;244.3;50.03;197;4921.2
16-05-26;18:06;36.2;298.5;0.7;244.3;50.03;179;4921.2
16-05-26;18:09;36.2;294.5;0.7;243.4;50.03;161;4921.2
16-05-26;18:12;36.0;289.7;0.7;243.4;50.04;144;4921.2
16-05-26;18:15;35.9;290.4;0.6;243.4;50.02;126;4921.2
16-05-26;18:18;35.7;286.6;0.5;243.4;50.05;110;4921.2
16-05-26;18:21;35.5;275.2;0.5;243.4;50.04;95;4921.2
16-05-26;18:24;35.4;281.1;0.5;243.4;50.01;82;4921.2
16-05-26;18:27;35.3;280.6;0.4;243.4;50.02;72;4921.2
16-05-26;18:30;35.3;285.6;0.4;243.4;50.04;67;4921.2
16-05-26;18:33;35.0;278.4;0.4;243.4;50.04;63;4921.2
16-05-26;18:36;35.2;290.7;0.4;244.3;50.02;61;4921.2
16-05-26;18:39;34.9;283.1;0.3;243.4;50.03;59;4921.2
16-05-26;18:42;34.7;284.4;0.3;244.3;50.04;56;4921.2
16-05-26;18:45;34.7;284.1;0.3;242.4;50.02;53;4921.2
16-05-26;18:48;34.6;270.7;0.3;242.4;50.02;52;4921.2
16-05-26;18:51;34.5;272.6;0.2;243.4;50.02;50;4921.2
16-05-26;18:54;34.4;273.7;0.2;243.4;50.02;47;4921.2
16-05-26;18:57;34.4;269.5;0.2;243.4;50.06;44;4921.2
16-05-26;19:00;34.2;266.1;0.2;244.3;50.04;41;4921.2
16-05-26;19:03;34.0;271.4;0.2;244.3;50.04;39;4921.2
16-05-26;19:06;34.0;269.3;0.1;244.3;50.04;31;4921.2
16-05-26;19:09;34.0;254.1;0.2;245.3;50.04;33;4921.2
16-05-26;19:12;33.9;248.1;0.1;244.3;50.06;32;4921.2
16-05-26;19:15;33.8;244.3;0.1;242.4;50.03;29;4921.2
16-05-26;19:18;33.8;258.1;0.1;243.4;50.02;28;4921.2
16-05-26;19:21;33.7;248.7;0.1;242.4;50.01;24;4921.2
16-05-26;19:24;33.5;258.3;0.1;242.4;50.00;21;4921.2
16-05-26;19:27;33.7;261.0;0.1;244.3;50.05;17;4921.2
16-05-26;19:30;33.4;249.6;0.1;243.4;50.03;15;4921.2
16-05-26;19:33;33.5;256.4;0.1;244.3;50.03;14;4921.2
16-05-26;19:36;33.3;254.2;0.1;243.4;50.00;12;4921.2
16-05-26;19:39;33.3;246.2;0.1;243.4;50.05;12;4921.2
16-05-26;19:42;33.3;236.5;0.0;244.3;50.06;11;4921.2
16-05-26;19:45;33.2;247.2;0.0;242.4;50.00;10;4921.2
16-05-26;19:48;33.3;250.1;0.0;242.4;50.03;9;4921.2
16-05-26;19:51;33.1;246.5;0.0;242.4;50.05;7;4921.2
16-05-26;19:54;33.0;247.4;0.0;243.4;50.04;6;4921.2
16-05-26;19:57;32.9;244.0;0.0;243.4;50.05;3;4921.2
16-05-26;20:00;32.9;239.9;0.0;243.4;50.04;1;4921.2
16-05-26;20:03;32.7;165.5;0.0;243.4;50.03;3;4921.2
16-05-26;20:06;32.6;138.1;0.0;243.4;50.02;0;4921.2
16-05-26;20:09;32.5;129.4;0.0;243.4;50.04;0;4921.2
16-05-26;20:12;32.4;197.3;0.0;242.4;50.06;0;4921.2
16-05-26;20:15;32.4;266.4;0.0;242.4;50.02;0;4921.2
16-05-26;20:18;32.3;259.4;0.0;243.4;50.04;0;4921.2
16-05-26;20:21;32.3;247.8;0.0;242.4;50.05;0;4921.2
16-05-26;20:24;32.2;233.4;0.0;243.4;50.02;0;4921.2
16-05-26;20:27;32.0;215.3;0.0;243.4;50.02;0;4921.2
16-05-26;20:30;32.0;194.0;0.0;243.4;50.01;0;4921.2
16-05-26;20:33;31.9;169.7;0.0;242.4;50.05;0;4921.2
16-05-26;20:36;31.9;142.2;0.0;242.4;50.02;0;4921.2
16-05-26;20:39;31.8;113.5;0.0;242.4;50.02;0;4921.2
16-05-27;05:18;27.5;271.4;0.1;241.4;50.05;19;4921.3
16-05-27;05:21;27.5;267.3;0.1;239.5;50.04;21;4921.3
16-05-27;05:24;27.9;272.4;0.1;240.4;50.06;23;4921.3
16-05-27;05:27;29.0;267.3;0.1;241.4;50.03;26;4921.3
16-05-27;05:30;29.0;266.8;0.2;241.4;50.06;28;4921.3
16-05-27;05:33;28.6;266.0;0.1;241.4;50.07;30;4921.3
16-05-27;05:36;29.0;262.7;0.1;240.4;50.05;32;4921.3
16-05-27;05:39;50.0;267.1;0.2;240.4;50.04;34;4921.3
16-05-27;05:42;30.1;268.9;0.2;241.4;50.09;37;4921.3
16-05-27;05:45;29.7;268.7;0.2;241.4;50.06;40;4921.3
16-05-27;05:48;30.2;272.9;0.2;241.4;50.02;43;4921.3
16-05-27;05:51;30.4;276.4;0.2;239.5;50.02;45;4921.3
16-05-27;05:54;30.3;275.3;0.2;240.4;50.06;47;4921.3
16-05-27;05:57;30.3;269.8;0.2;243.4;50.11;50;4921.3
16-05-27;06:00;30.5;275.8;0.3;243.4;50.09;54;4921.3
16-05-27;06:03;30.7;285.2;0.3;244.3;50.06;57;4921.3
16-05-27;06:06;30.8;281.8;0.3;244.3;50.02;61;4921.3
16-05-27;06:09;30.7;281.6;0.3;243.4;50.02;66;4921.3
16-05-27;06:12;30.9;285.2;0.4;243.4;50.05;70;4921.3
16-05-27;06:15;31.0;280.9;0.4;245.3;50.06;73;4921.3
16-05-27;06:18;31.2;290.4;0.4;245.3;50.01;79;4921.3
16-05-27;06:21;31.5;283.5;0.4;247.3;50.04;83;4921.3
16-05-27;06:24;31.5;288.5;0.4;246.3;50.03;90;4921.3
16-05-27;06:27;31.4;290.4;0.4;244.3;50.04;94;4921.3
16-05-27;06:30;31.6;292.0;0.5;245.3;50.03;97;4921.3
16-05-27;06:33;31.7;291.5;0.5;244.3;50.05;101;4921.3
16-05-27;06:36;31.6;293.1;0.4;244.3;50.02;104;4921.3
16-05-27;06:39;31.7;291.2;0.5;244.3;50.01;106;4921.3
16-05-27;06:42;31.6;287.5;0.5;243.4;10.04;108;4921.3
16-05-27;06:45;32.0;293.1;0.5;244.3;50.02;108;4921.3
16-05-27;06:48;31.9;292.8;0.5;243.4;50.04;108;4921.3
16-05-27;06:51;32.2;290.4;0.5;244.3;50.04;109;4921.3
16-05-27;06:54;32.0;287.9;0.5;244.3;50.03;106;4921.4
16-05-27;06:57;32.2;289.8;0.5;244.3;50.07;102;4921.4
16-05-27;07:00;32.3;293.2;0.5;244.3;50.04;103;4921.4
16-05-27;07:03;32.3;295.0;0.5;243.4;50.03;100;4921.4
16-05-27;07:06;32.4;281.1;0.4;244.3;50.04;90;4921.4
16-05-27;07:09;32.3;285.3;0.4;245.3;50.03;89;4921.4
16-05-27;07:12;32.5;284.3;0.5;245.3;50.05;84;4921.4
16-05-27;07:15;32.4;287.1;0.4;245.3;50.05;82;4921.4
16-05-27;07:18;32.4;283.5;0.4;243.4;50.03;88;4921.4
16-05-27;07:21;32.5;284.3;0.4;244.3;50.03;76;4921.4
16-05-27;07:24;32.6;293.2;0.4;244.3;50.05;78;4921.4
16-05-27;07:27;32.6;275.9;0.4;244.3;50.07;87;4921.4
16-05-27;07:30;32.7;283.8;0.5;245.3;50.03;93;4921.4
16-05-27;07:33;32.6;282.5;0.5;244.3;50.04;96;4921.4
16-05-27;07:36;32.6;286.3;0.5;244.3;50.00;96;4921.4
16-05-27;07:39;32.6;286.9;0.5;244.3;50.02;96;4921.4
16-05-27;07:42;32.7;288.5;0.5;244.3;50.05;97;4921.4
16-05-27;07:45;32.6;295.4;0.5;243.4;50.01;103;4921.4
16-05-27;07:48;32.7;289.4;0.5;245.3;50.02;111;4921.4
16-05-27;07:51;32.7;295.4;0.5;246.3;50.02;113;4921.4
16-05-27;07:54;32.9;304.1;0.5;245.3;50.03;116;4921.4
16-05-27;07:57;32.9;302.4;0.6;245.3;50.06;122;4921.5
16-05-27;08:00;33.0;301.6;0.5;244.3;50.04;125;4921.5
16-05-27;08:03;32.6;300.8;0.6;244.3;50.05;126;4921.5
16-05-27;08:06;32.9;300.1;0.6;243.4;50.02;127;4921.5
16-05-27;08:09;33.1;298.2;0.6;244.3;50.05;129;4921.5
16-05-27;08:12;33.1;310.2;0.6;245.3;50.04;132;4921.5
16-05-27;08:15;33.1;306.7;0.6;244.3;50.05;137;4921.5
16-05-27;08:18;33.1;312.5;0.6;243.4;50.02;135;4921.5
16-05-27;08:21;33.3;309.8;0.7;243.4;50.06;137;4921.5
16-05-27;08:24;33.1;307.6;0.6;243.4;50.03;137;4921.5
16-05-27;08:27;33.3;308.4;0.6;244.3;50.02;141;4921.5
16-05-27;08:30;33.3;306.8;0.6;244.3;50.04;139;4921.5
16-05-27;08:33;33.2;305.8;0.6;243.4;50.02;136;4921.5
16-05-27;08:36;33.3;308.9;0.6;243.4;50.05;139;4921.5
16-05-27;08:39;33.4;308.0;0.6;242.4;50.02;142;4921.5
16-05-27;08:42;33.3;311.8;0.6;243.4;50.02;144;4921.6
16-05-27;08:45;33.3;303.0;0.6;244.3;50.04;148;4921.6
16-05-27;08:48;33.3;309.5;0.7;244.3;50.04;152;4921.6
16-05-27;08:51;33.4;4.8;0.7;243.4;50.07;158;4921.6
16-05-27;08:54;33.5;311.2;0.7;243.4;50.07;163;4921.6
16-05-27;08:57;33.3;310.4;0.8;242.4;50.07;168;4921.6
16-05-27;09:00;33.4;308.3;0.8;242.4;50.08;172;4921.6
16-05-27;09:03;33.7;304.6;0.8;242.4;50.04;175;4921.6
16-05-27;09:06;33.5;304.8;0.7;244.3;50.05;176;4921.6
16-05-27;09:09;33.7;308.4;0.8;243.4;50.07;182;4921.6
16-05-27;09:12;33.7;296.7;0.8;243.4;50.02;193;4921.6
16-05-27;09:15;33.5;290.7;0.9;243.4;50.03;211;4921.6
16-05-27;09:18;34.0;295.1;1.0;242.4;50.08;232;4921.7
16-05-27;09:21;33.9;301.4;1.1;241.4;50.09;251;4921.7
16-05-27;09:24;34.0;306.1;1.2;242.4;50.08;275;4921.7
16-05-27;09:27;34.1;301.4;1.3;243.4;50.04;309;4921.7
16-05-27;09:30;34.5;301.9;1.5;242.4;50.03;353;4921.7
16-05-27;09:33;34.4;302.3;1.6;243.4;50.06;395;4921.7
16-05-27;09:36;34.7;296.1;1.7;243.4;50.04;409;4921.8
16-05-27;09:39;34.8;298.8;1.7;243.4;50.06;422;4921.8
16-05-27;09:42;34.8;301.4;2.0;244.3;50.03;464;4921.8
16-05-27;09:45;34.9;284.0;1.9;242.4;50.05;449;4921.8
16-05-27;09:48;34.9;296.6;2.0;243.4;50.04;477;4921.8
16-05-27;09:51;34.9;292.2;1.9;242.4;50.09;478;4921.9
16-05-27;09:54;35.4;292.0;2.0;243.4;50.06;482;4921.9
16-05-27;09:57;35.4;269.6;1.6;243.4;50.01;379;4921.9
16-05-27;10:00;35.7;295.0;2.3;244.3;50.01;570;4921.9
16-05-27;10:03;35.5;294.1;2.5;243.4;50.01;600;4922.0
16-05-27;10:06;35.6;288.7;1.8;242.4;50.02;457;4922.0
16-05-27;10:09;35.7;294.8;2.7;243.4;50.06;634;4922.0
16-05-27;10:12;36.1;290.7;2.7;243.4;50.10;653;4922.0
16-05-27;10:15;36.2;286.2;2.4;243.4;50.06;577;4922.1
16-05-27;10:18;36.1;282.4;1.9;243.4;50.05;441;4922.1
16-05-27;10:21;36.0;291.5;2.3;243.4;50.04;300;4922.1
16-05-27;10:24;36.5;286.0;3.3;244.3;50.05;768;4922.2
16-05-27;10:27;36.5;256.9;3.0;243.4;50.03;741;4922.2
16-05-27;10:30;36.8;286.3;3.2;242.4;50.06;781;4922.2
16-05-27;10:33;37.0;285.6;3.3;243.4;50.04;795;4922.3
16-05-27;10:36;37.2;278.6;3.3;243.4;50.08;800;4922.3
16-05-27;10:39;37.2;283.4;3.2;243.4;50.03;781;4922.3
16-05-27;10:42;37.6;277.2;3.4;245.3;50.11;806;4922.4
16-05-27;10:45;37.5;275.0;3.2;244.3;50.09;755;4922.4
16-05-27;10:48;37.8;276.2;3.5;243.4;50.05;843;4922.5
16-05-27;10:51;38.3;273.3;3.5;243.4;50.06;870;4922.5
16-05-27;10:54;38.4;272.6;3.6;243.4;50.03;863;4922.5
16-05-27;10:57;38.3;268.6;3.4;243.4;50.04;832;4922.6
16-05-27;11:00;38.7;267.9;3.5;243.4;50.04;831;4922.6
16-05-27;11:03;38.9;271.4;3.6;243.4;50.05;882;4922.7
16-05-27;11:06;38.7;265.7;3.7;243.4;50.08;906;4922.7
16-05-27;11:09;39.1;267.0;3.9;243.4;50.08;950;4922.8
16-05-27;11:12;39.2;264.9;3.9;243.4;50.02;952;4922.8
16-05-27;11:15;39.3;262.0;3.3;244.3;50.05;814;4922.8
16-05-27;11:18;39.0;219.7;3.3;243.4;50.03;794;4922.9
16-05-27;11:21;38.7;264.1;1.0;243.4;50.06;237;4922.9
16-05-27;11:24;38.3;277.7;0.8;241.4;50.06;196;4922.9
16-05-27;11:27;37.8;280.2;1.0;241.4;50.06;232;4922.9
16-05-27;11:30;37.8;271.7;1.1;241.4;50.08;241;4922.9
16-05-27;11:33;37.5;279.4;1.2;241.4;50.07;279;4923.0
16-05-27;11:36;38.0;251.0;4.4;243.4;50.08;1054;4923.0
16-05-27;11:39;38.6;268.2;4.5;243.4;50.03;1087;4923.0
16-05-27;11:42;39.2;262.7;4.5;244.3;50.07;1076;4923.1
16-05-27;11:45;39.5;253.5;4.4;244.3;50.05;1067;4923.2
16-05-27;11:48;39.5;251.3;4.4;244.3;50.05;1063;4923.2
16-05-27;11:51;39.8;248.8;4.4;244.3;50.02;1061;4923.3
16-05-27;11:54;40.2;249.0;4.4;242.4;50.14;1074;4923.3
16-05-27;11:57;40.2;250.9;4.4;243.4;50.07;1072;4923.4
16-05-27;12:00;40.6;250.7;4.5;244.3;50.08;1090;4923.4
16-05-27;12:03;40.7;250.7;4.7;243.4;50.06;1121;4923.5
16-05-27;12:06;40.9;246.2;4.6;243.4;50.10;1093;4923.5
16-05-27;12:09;39.8;268.2;1.1;241.4;50.07;261;4923.5
16-05-27;12:12;39.7;262.5;5.0;243.4;49.99;1177;4923.6
16-05-27;12:15;40.2;252.8;4.5;243.4;50.08;1075;4923.6
16-05-27;12:18;39.8;263.2;0.9;240.4;50.08;210;4923.7
16-05-27;12:21;39.3;271.8;1.2;242.4;50.06;293;4923.7
16-05-27;12:24;40.0;258.6;5.0;244.3;50.07;1216;4923.7
16-05-27;12:27;40.4;260.8;5.0;244.3;50.06;1205;4923.8
16-05-27;12:30;40.8;252.8;4.8;243.4;50.01;1164;4923.8
16-05-27;12:33;40.9;251.3;4.7;243.4;50.04;1136;4923.9
16-05-27;12:36;40.9;254.0;4.6;242.4;50.03;1097;4923.9
16-05-27;12:39;41.0;250.3;3.9;242.4;50.08;958;4924.0
16-05-27;12:42;41.4;244.0;4.6;243.4;50.08;1118;4924.0
16-05-27;12:45;41.3;251.2;4.8;242.4;50.03;1144;4924.1
16-05-27;12:48;41.5;245.8;4.5;243.4;50.07;1095;4924.1
16-05-27;12:51;40.8;257.8;1.1;240.4;50.07;245;4924.2
16-05-27;12:54;40.4;260.8;1.3;242.4;50.07;308;4924.2
16-05-27;12:57;41.2;253.4;5.0;245.3;50.04;1213;4924.3
16-05-27;13:00;40.9;257.5;4.3;244.3;50.04;1052;4924.3
16-05-27;13:03;41.4;247.9;4.6;243.4;50.03;1116;4924.4
16-05-27;13:06;40.6;248.8;1.6;242.4;50.05;380;4924.4
16-05-27;13:09;40.9;244.3;2.0;242.4;50.08;470;4924.4
16-05-27;13:12;40.7;277.0;3.9;243.4;50.06;939;4924.4
16-05-27;13:15;41.3;251.3;5.0;244.3;50.04;1194;4924.5
16-05-27;13:18;41.4;244.9;4.8;243.4;50.07;1168;4924.6
16-05-27;13:21;41.7;244.0;4.8;244.3;50.09;1164;4924.6
16-05-27;13:24;42.0;244.0;4.5;243.4;50.09;1167;4924.7
16-05-27;13:27;42.0;249.4;4.8;243.4;50.04;1189;4924.7
16-05-27;13:30;41.7;249.4;1.4;242.4;50.02;344;4924.8
16-05-27;13:33;40.8;259.2;1.3;243.4;50.04;308;4924.8
16-05-27;13:36;41.4;249.0;4.9;244.3;50.04;1182;4924.8
16-05-27;13:39;41.0;249.6;4.9;244.3;50.08;1204;4924.9
16-05-27;13:42;41.9;254.8;4.8;244.3;50.06;1173;4924.9
16-05-27;13:45;42.1;252.9;4.6;243.4;50.07;1131;4925.0
16-05-27;13:48;42.0;253.7;4.7;244.3;50.02;1138;4925.1
16-05-27;13:51;42.3;248.7;4.6;244.3;50.06;1128;4925.1
16-05-27;13:54;41.6;258.8;1.0;241.4;50.06;232;4925.1
16-05-27;13:57;40.7;297.5;2.4;243.4;50.08;568;4925.2
16-05-27;14:00;41.5;256.3;4.7;244.3;50.04;1137;4925.2
16-05-27;14:03;41.5;250.1;1.0;242.4;50.01;233;4925.3
16-05-27;14:06;40.8;262.5;4.6;244.3;50.05;1106;4925.3
16-05-27;14:09;40.2;269.9;1.0;242.4;50.06;228;4925.3
16-05-27;14:12;40.4;264.1;4.8;246.3;49.99;1180;4925.3
16-05-27;14:15;40.9;261.1;4.7;244.3;50.03;1138;4925.4
16-05-27;14:18;41.4;256.3;4.6;244.3;50.08;1123;4925.4
16-05-27;14:21;40.6;269.2;2.2;243.4;50.08;520;4925.5
16-05-27;14:24;41.3;254.8;4.3;244.3;50.06;1051;4925.5
16-05-27;14:27;41.2;249.3;4.3;244.3;50.05;1044;4925.6
16-05-27;14:30;40.8;283.8;3.0;243.4;50.02;694;4925.6
16-05-27;14:33;50.0;257.8;4.3;244.3;50.02;1055;4925.7
16-05-27;14:36;41.3;259.5;4.3;244.3;50.07;1044;4925.7
16-05-27;14:39;41.6;254.0;4.3;243.4;50.06;1029;4925.8
16-05-27;14:42;41.6;158.3;0.0;243.4;50.07;949;4925.8
16-05-27;14:45;41.6;250.0;4.1;245.3;50.06;996;4925.9
16-05-27;14:48;41.7;253.8;4.3;245.3;50.08;1024;4925.9
16-05-27;14:51;41.9;255.0;4.1;244.3;50.06;1014;4926.0
16-05-27;14:54;40.8;277.2;1.1;242.4;50.10;275;4926.0
16-05-27;14:57;40.2;275.5;0.9;242.4;50.06;211;4926.0
16-05-27;15:00;40.4;274.5;2.3;243.4;50.06;602;4926.0
16-05-27;15:03;40.1;271.5;2.5;243.4;50.03;621;4926.0
16-05-27;15:06;40.7;259.5;4.1;244.3;50.03;1006;4926.1
16-05-27;15:09;40.8;258.5;3.9;244.3;50.06;962;4926.1
16-05-27;15:12;40.9;258.6;4.0;244.3;50.05;967;4926.2
16-05-27;15:15;41.0;257.6;3.8;244.3;50.08;944;4926.2
16-05-27;15:18;40.9;260.5;3.9;244.3;50.07;947;4926.3
16-05-27;15:21;41.0;255.7;3.9;245.3;50.06;947;4926.3
16-05-27;15:24;41.3;261.6;2.6;244.3;50.06;643;4926.4
16-05-27;15:27;40.7;255.4;3.4;243.4;50.01;834;4926.4
16-05-27;15:30;40.9;258.2;3.7;243.4;50.09;919;4926.4
16-05-27;15:33;41.0;257.3;3.7;244.3;50.01;888;4926.5
16-05-27;15:36;41.0;258.2;3.5;244.3;50.05;874;4926.5
16-05-27;15:39;41.2;254.0;3.6;243.4;50.07;883;4926.6
16-05-27;15:42;41.0;262.3;3.6;244.3;50.07;877;4926.6
16-05-27;15:45;41.2;260.3;3.6;244.3;50.08;887;4926.7
16-05-27;15:48;40.9;286.0;3.2;245.3;50.08;769;4926.7
16-05-27;15:51;40.9;261.1;3.6;245.3;50.06;874;4926.7
16-05-27;15:54;40.8;259.8;3.4;245.3;50.09;819;4926.8
16-05-27;15:57;40.7;293.1;2.0;244.3;50.04;457;4926.8
16-05-27;16:00;39.9;266.3;0.9;244.3;50.07;204;4926.8
16-05-27;16:03;39.9;266.6;3.1;244.3;50.03;754;4926.9
16-05-27;16:06;40.4;266.4;3.4;244.3;50.05;806;4926.9
16-05-27;16:09;40.4;260.5;3.1;244.3;50.05;777;4926.9
16-05-27;16:12;40.4;264.8;3.2;244.3;50.06;765;4927.0
16-05-27;16:15;40.0;266.8;2.9;244.3;50.08;716;4927.0
16-05-27;16:18;40.1;263.3;2.8;244.3;50.02;698;4927.0
16-05-27;16:21;39.9;227.4;1.2;243.4;50.07;299;4927.1
16-05-27;16:24;39.2;266.8;1.3;245.3;50.07;327;4927.1
16-05-27;16:27;39.1;274.0;0.7;244.3;50.10;154;4927.1
16-05-27;16:30;38.7;226.4;1.0;243.4;50.03;230;4927.1
16-05-27;16:33;38.6;245.5;1.8;246.3;50.06;453;4927.1
16-05-27;16:36;38.4;275.8;0.5;245.3;50.02;113;4927.1
16-05-27;16:39;37.9;277.8;0.5;243.4;50.06;105;4927.1
16-05-27;16:42;37.8;274.9;0.5;244.3;50.05;92;4927.1
16-05-27;16:45;37.5;273.6;0.4;244.3;50.07;74;4927.2
16-05-27;16:48;37.2;267.6;0.4;243.4;50.06;69;4927.2
16-05-27;16:51;37.2;269.3;0.4;244.3;50.07;75;4927.2
16-05-27;16:54;37.0;277.1;0.4;243.4;50.07;68;4927.2
16-05-27;16:57;36.7;262.3;0.3;245.3;50.07;55;4927.2
16-05-27;17:00;36.5;272.6;0.3;243.4;50.06;53;4927.2
16-05-27;17:03;36.4;272.1;0.3;243.4;50.04;54;4927.2
16-05-27;17:06;36.3;267.6;0.3;245.3;50.05;54;4927.2
16-05-27;17:09;36.1;263.6;0.3;245.3;50.06;50;4927.2
16-05-27;17:12;35.9;262.2;0.2;245.3;50.04;47;4927.2
16-05-27;17:15;35.9;272.1;0.3;245.3;50.06;53;4927.2
16-05-27;17:18;35.7;275.6;0.3;244.3;50.00;54;4927.2
16-05-27;17:21;35.6;275.0;0.4;245.3;50.04;53;4927.2
16-05-27;17:24;35.5;270.5;0.3;243.4;50.10;57;4927.2
16-05-27;17:27;35.4;275.9;0.4;245.3;50.08;68;4927.2
16-05-27;17:30;35.2;278.1;0.4;244.3;50.08;83;4927.2
16-05-27;17:33;35.3;272.6;0.5;244.3;50.09;97;4927.2
16-05-27;17:36;35.2;278.6;0.6;244.3;50.02;112;4927.2
16-05-27;17:39;35.2;280.6;0.6;244.3;50.05;126;4927.2
16-05-27;17:42;35.2;285.3;0.7;245.3;50.11;153;4927.2
16-05-27;17:45;35.3;270.7;1.3;246.3;50.08;312;4927.2
16-05-27;17:48;35.5;301.1;1.5;246.3;50.08;355;4927.2
16-05-27;17:51;35.9;299.5;1.4;245.3;50.07;335;4927.3
16-05-27;17:54;35.5;302.0;1.4;245.3;50.06;333;4927.3
16-05-27;17:57;35.7;300.5;1.2;245.3;50.06;293;4927.3
16-05-27;18:00;35.7;302.9;1.1;244.3;50.11;245;4927.3
16-05-27;18:03;35.5;284.4;0.4;244.3;50.12;94;4927.3
16-05-27;18:06;35.4;284.3;0.7;244.3;50.04;155;4927.3
16-05-27;18:09;35.3;296.4;0.7;244.3;50.05;150;4927.3
16-05-27;18:12;35.3;257.9;0.5;243.4;50.04;108;4927.3
16-05-27;18:15;35.0;259.4;0.3;245.3;50.07;59;4927.3
16-05-27;18:18;35.0;264.4;0.3;244.3;50.06;52;4927.3
16-05-27;18:21;34.8;259.8;0.3;244.3;50.00;41;4927.3
16-05-27;18:24;34.6;257.3;0.2;242.4;50.04;37;4927.3
16-05-27;18:27;34.7;257.9;0.1;243.4;50.07;34;4927.3
16-05-27;18:30;34.7;257.6;0.1;243.4;50.06;36;4927.3
16-05-27;18:33;34.6;261.3;0.2;243.4;50.06;41;4927.4
16-05-27;18:36;34.5;260.0;0.2;243.4;50.07;44;4927.4
16-05-27;18:39;34.4;263.3;0.2;243.4;50.03;46;4927.4
16-05-27;18:42;34.4;268.2;0.2;244.3;50.05;49;4927.4
16-05-27;18:45;34.4;257.8;0.2;243.4;50.06;44;4927.4
16-05-27;18:48;34.4;262.3;0.2;243.4;50.07;47;4927.4
16-05-27;18:51;34.2;277.2;0.3;243.4;50.06;57;4927.4
16-05-27;18:54;34.4;282.2;0.3;244.3;50.03;60;4927.4
16-05-27;18:57;34.2;272.3;0.4;244.3;50.06;62;4927.4
16-05-27;19:00;34.2;274.0;0.3;244.3;50.05;64;4927.4
16-05-27;19:03;34.1;270.8;0.4;243.4;50.10;66;4927.4
16-05-27;19:06;34.0;265.4;0.4;243.4;50.08;69;4927.4
16-05-27;19:09;34.0;276.4;0.4;244.3;50.07;68;4927.4
16-05-27;19:12;34.0;261.9;0.3;242.4;50.01;67;4927.4
16-05-27;19:15;33.9;268.5;0.3;243.4;50.05;67;4927.4
16-05-27;19:18;34.1;266.0;0.3;243.4;50.05;59;4927.4
16-05-27;19:21;33.9;266.8;0.3;245.3;50.05;53;4927.4
16-05-27;19:24;34.0;266.3;0.2;243.4;50.03;47;4927.4
16-05-27;19:27;33.8;261.6;0.2;244.3;50.05;35;4927.4
16-05-27;19:30;33.7;252.3;0.1;244.3;50.05;25;4927.4
16-05-27;19:33;33.7;254.4;0.1;244.3;50.06;19;4927.4
16-05-27;19:36;33.7;251.2;0.0;244.3;50.07;15;4927.4
16-05-27;19:39;33.5;243.8;0.0;244.3;50.02;11;4927.4
16-05-27;19:42;33.4;249.3;0.0;244.3;50.03;10;4927.4
16-05-27;19:45;33.5;249.7;0.0;242.4;50.04;9;4927.4
16-05-27;19:48;33.4;249.1;0.0;243.4;50.07;7;4927.4
16-05-27;19:51;33.4;252.6;0.0;243.4;50.09;6;4927.4
16-05-27;19:54;33.3;242.7;0.0;245.3;50.05;4;4927.4
16-05-27;19:57;33.3;234.3;0.0;244.3;50.08;2;4927.4
16-05-27;20:00;33.1;224.2;0.0;244.3;50.06;1;4927.4
16-05-27;20:03;33.1;212.1;0.0;245.3;50.07;1;4927.4
16-05-27;20:06;33.0;208.3;0.0;245.3;50.09;0;4927.4
16-05-27;20:09;32.9;238.6;0.0;243.4;50.06;0;4927.4
16-05-27;20:12;32.9;271.8;0.0;243.4;50.09;0;4927.4
16-05-27;20:15;32.7;262.2;0.0;244.3;50.08;0;4927.4
16-05-27;20:18;32.6;240.0;0.0;243.4;50.04;0;4927.4
16-05-27;20:21;32.6;208.4;0.0;243.4;50.05;0;4927.4
16-05-27;20:24;32.5;182.0;0.0;243.4;50.07;0;4927.4
16-05-27;20:27;32.4;148.2;0.0;244.3;50.02;0;4927.4
16-05-27;20:30;32.4;117.1;0.0;243.4;50.06;0;4927.4
16-05-28;05:27;29.0;261.9;0.1;238.5;50.05;20;4927.4
16-05-28;05:30;29.4;253.5;0.1;238.5;49.98;22;4927.4
16-05-28;05:33;29.0;270.7;0.1;238.5;50.06;24;4927.4
16-05-28;05:36;29.7;265.5;0.1;238.5;50.08;26;4927.4
16-05-28;05:39;30.1;266.3;0.1;238.5;50.03;27;4927.4
16-05-28;05:42;30.3;269.0;0.1;238.5;50.05;30;4927.4
16-05-28;05:45;30.1;264.1;0.1;237.5;50.06;32;4927.4
16-05-28;05:48;30.2;266.8;0.2;237.5;50.07;34;4927.4
16-05-28;05:51;30.5;267.4;0.2;237.5;50.05;36;4927.4
16-05-28;05:54;30.4;275.9;0.2;238.5;50.07;37;4927.4
16-05-28;05:57;30.7;270.4;0.2;241.4;50.08;38;4927.4
16-05-28;06:00;30.7;268.3;0.2;244.3;50.08;40;4927.4
16-05-28;06:03;30.7;274.3;0.2;243.4;50.05;42;4927.4
16-05-28;06:06;30.7;266.6;0.2;243.4;50.00;43;4927.4
16-05-28;06:09;30.7;278.3;0.2;243.4;50.04;44;4927.4
16-05-28;06:12;31.0;268.7;0.2;244.3;50.03;46;4927.4
16-05-28;06:15;31.1;271.5;0.2;243.4;50.04;48;4927.4
16-05-28;06:18;31.1;275.6;0.2;244.3;50.03;49;4927.4
16-05-28;06:21;31.1;273.1;0.3;242.4;49.99;50;4927.4
16-05-28;06:24;31.2;274.3;0.3;243.4;50.01;53;4927.4
16-05-28;06:27;31.2;279.1;0.3;243.4;49.99;55;4927.4
16-05-28;06:30;31.6;279.6;0.3;244.3;50.02;55;4927.4
16-05-28;06:33;31.6;271.2;0.3;242.4;50.01;54;4927.5
16-05-28;06:36;31.5;280.8;0.3;243.4;50.02;53;4927.5
16-05-28;06:39;31.5;269.2;0.2;242.4;50.00;47;4927.5
16-05-28;06:42;31.8;281.1;0.3;242.4;50.01;56;4927.5
16-05-28;06:45;31.9;276.7;0.3;242.4;50.00;59;4927.5
16-05-28;06:48;31.8;280.8;0.4;240.4;49.97;59;4927.5
16-05-28;06:51;31.9;278.6;0.4;243.4;50.03;59;4927.5
16-05-28;06:54;31.8;273.6;0.4;244.3;50.04;61;4927.5
16-05-28;06:57;32.2;272.4;0.4;245.3;50.06;61;4927.5
16-05-28;07:00;31.9;279.6;0.3;243.4;50.02;63;4927.5
16-05-28;07:03;32.0;273.6;0.4;243.4;50.02;63;4927.5
16-05-28;07:06;32.0;273.7;0.4;242.4;50.03;64;4927.5
16-05-28;07:09;32.0;275.8;0.4;243.4;50.08;66;4927.5
16-05-28;07:12;32.3;275.2;0.4;246.3;50.04;67;4927.5
16-05-28;07:15;32.4;281.2;0.4;245.3;50.06;68;4927.5
16-05-28;07:18;32.2;282.4;0.4;244.3;50.03;67;4927.5
16-05-28;07:21;32.2;278.7;0.4;245.3;50.06;67;4927.5
16-05-28;07:24;32.3;280.3;0.4;246.3;50.08;68;4927.5
16-05-28;07:27;32.4;283.4;0.4;245.3;50.11;69;4927.5
16-05-28;07:30;32.3;279.4;0.4;243.4;50.05;70;4927.5
16-05-28;07:33;32.5;271.4;0.4;244.3;50.03;72;4927.5
16-05-28;07:36;32.4;278.0;0.4;244.3;50.0;73;4927.5
16-05-28;07:39;32.5;274.6;0.4;244.3;50.05;74;4927.5
16-05-28;07:42;32.4;280.0;0.4;244.3;50.04;77;4927.5
16-05-28;07:45;32.7;281.6;0.5;244.3;50.00;79;4927.5
16-05-28;07:48;32.6;289.5;0.4;245.3;50.04;82;4927.5
16-05-28;07:51;32.9;296.3;0.4;245.3;50.03;86;4927.5
16-05-28;07:54;32.7;293.7;0.5;245.3;50.03;91;4927.5
16-05-28;07:57;32.7;306.5;0.5;244.3;50.06;103;4927.5
16-05-28;08:00;33.1;298.3;0.6;244.3;50.08;128;4927.6
16-05-28;08:03;33.0;298.2;0.7;244.3;50.10;159;4927.6
16-05-28;08:06;33.0;298.9;0.8;245.3;50.01;183;4927.6
16-05-28;08:09;33.2;303.6;0.8;247.3;50.03;202;4927.6
16-05-28;08:12;33.2;299.2;0.9;245.3;50.04;220;4927.6
16-05-28;08:15;33.2;297.2;0.9;244.3;50.05;217;4927.6
16-05-28;08:18;33.4;306.5;0.9;245.3;50.08;216;4927.6
16-05-28;08:21;33.4;301.4;1.0;245.3;50.04;240;4927.6
16-05-28;08:24;33.8;304.3;1.0;244.3;50.03;245;4927.6
16-05-28;08:27;33.7;293.1;1.1;243.4;50.09;248;4927.6
16-05-28;08:30;33.9;297.8;1.2;243.4;50.01;274;4927.7
16-05-28;08:33;33.9;301.4;1.2;243.4;50.01;265;4927.7
16-05-28;08:36;34.0;300.2;1.1;242.4;50.02;249;4927.7
16-05-28;08:39;34.1;301.0;1.1;243.4;49.97;239;4927.7
16-05-28;08:42;33.9;298.3;1.1;243.4;50.03;249;4927.7
16-05-28;08:45;34.0;301.9;1.2;243.4;50.05;279;4927.7
16-05-28;08:48;34.4;310.6;1.1;243.4;50.03;262;4927.7
16-05-28;08:51;34.2;290.0;0.8;246.3;50.03;208;4927.7
16-05-28;08:54;34.2;304.3;1.0;246.3;50.04;231;4927.8
16-05-28;08:57;34.0;310.8;1.0;246.3;50.01;216;4927.8
16-05-28;09:00;34.5;309.5;0.9;246.3;49.95;216;4927.8
16-05-28;09:03;34.0;304.5;0.9;247.3;50.01;198;4927.8
16-05-28;09:06;34.1;305.2;0.9;245.3;50.02;199;4927.8
16-05-28;09:09;34.4;298.2;0.9;245.3;50.01;207;4927.8
16-05-28;09:12;34.4;298.3;0.8;244.3;50.01;198;4927.8
16-05-28;09:15;34.5;292.6;1.0;245.3;49.99;214;4927.8
16-05-28;09:18;34.2;303.3;1.0;246.3;50.07;239;4927.8
16-05-28;09:21;34.2;291.2;1.0;247.3;50.03;238;4927.8
16-05-28;09:24;34.6;308.4;1.3;247.3;50.06;296;4927.9
16-05-28;09:27;34.7;286.9;1.0;248.2;50.07;255;4927.9
16-05-28;09:30;34.7;299.1;1.3;248.2;50.09;315;4927.9
16-05-28;09:33;34.6;302.7;1.3;246.3;50.02;325;4927.9
16-05-28;09:36;34.9;306.1;1.7;246.3;49.98;368;4927.9
16-05-28;09:39;34.8;295.0;1.2;246.3;50.06;316;4927.9
16-05-28;09:42;34.7;306.0;1.5;246.3;50.08;363;4928.0
16-05-28;09:45;35.0;306.2;1.7;247.3;50.08;417;4928.0
16-05-28;09:48;35.2;299.2;1.7;245.3;50.02;436;4928.0
16-05-28;09:51;35.3;303.2;1.8;247.3;50.07;456;4928.0
16-05-28;09:54;35.4;302.3;2.0;247.3;50.09;488;4928.0
16-05-28;09:57;35.4;296.0;2.1;247.3;49.99;528;4928.1
16-05-28;10:00;35.6;296.4;2.4;247.3;50.02;596;4928.1
16-05-28;10:03;35.6;288.8;1.9;248.2;50.01;448;4928.1
16-05-28;10:06;36.1;296.0;2.3;248.2;50.06;580;4928.1
16-05-28;10:09;36.2;297.6;2.4;246.3;50.02;591;4928.2
16-05-28;10:12;36.3;292.2;2.4;246.3;50.06;597;4928.2
16-05-28;10:15;36.5;290.9;2.5;246.3;50.06;620;4928.2
16-05-28;10:18;36.5;291.9;2.6;247.3;50.04;641;4928.3
16-05-28;10:21;36.8;288.5;2.7;246.3;50.09;658;4928.3
16-05-28;10:24;36.8;267.0;2.6;247.3;50.10;620;4928.3
16-05-28;10:27;36.8;287.4;2.8;246.3;50.02;697;4928.4
16-05-28;10:30;37.1;289.0;3.0;247.3;50.03;727;4928.4
16-05-28;10:33;37.5;288.5;3.0;248.2;50.05;743;4928.4
16-05-28;10:36;37.5;284.9;3.0;247.3;50.05;751;4928.5
16-05-28;10:39;37.6;283.0;3.1;247.3;50.06;776;4928.5
16-05-28;10:42;37.8;281.5;3.2;248.2;50.03;782;4928.6
16-05-28;10:45;37.8;282.2;3.2;248.2;50.03;793;4928.6
16-05-28;10:48;37.9;279.9;3.3;248.2;50.04;814;4928.6
16-05-28;10:51;37.9;279.0;3.4;246.3;50.08;838;4928.7
16-05-28;10:54;38.3;277.7;3.5;248.2;50.03;851;4928.7
16-05-28;10:57;38.5;277.8;3.5;247.3;50.03;868;4928.8
16-05-28;11:00;38.7;276.4;3.6;247.3;50.06;878;4928.8
16-05-28;11:03;38.9;274.8;3.7;247.3;50.04;907;4928.8
16-05-28;11:06;38.9;273.7;3.7;248.2;50.07;925;4928.9
16-05-28;11:09;39.1;272.3;3.8;247.3;50.07;931;4928.9
16-05-28;11:12;39.2;268.7;3.9;247.3;50.03;952;4929.0
16-05-28;11:15;39.3;271.1;3.9;247.3;50.02;958;4929.0
16-05-28;11:18;39.8;266.4;3.9;247.3;50.03;971;4929.1
16-05-28;11:21;39.7;262.6;4.0;247.3;50.03;985;4929.1
16-05-28;11:24;39.9;268.5;3.8;249.2;50.10;942;4929.2
16-05-28;11:27;40.0;265.7;4.1;248.2;50.02;1014;4929.2
16-05-28;11:30;40.1;259.7;4.2;248.2;50.00;1041;4929.3
16-05-28;11:33;40.1;256.2;4.3;247.3;50.06;1050;4929.3
16-05-28;11:36;40.6;257.2;4.3;248.2;50.05;1066;4929.4
16-05-28;11:39;40.6;250.0;1.2;246.3;50.05;290;4929.4
16-05-28;11:42;39.5;267.0;1.3;245.3;50.06;310;4929.4
16-05-28;11:45;39.2;277.1;1.5;246.3;50.02;341;4929.5
16-05-28;11:48;39.0;284.6;1.7;246.3;50.05;410;4929.5
16-05-28;11:51;38.9;285.9;1.7;246.3;50.02;418;4929.5
16-05-28;11:54;38.9;280.5;2.2;246.3;50.05;522;4929.5
16-05-28;11:57;38.5;278.3;1.8;246.3;49.99;425;4929.6
16-05-28;12:00;38.5;281.9;1.6;246.3;50.02;383;4929.6
16-05-28;12:03;38.6;286.8;1.8;246.3;50.03;449;4929.6
16-05-28;12:06;38.3;283.5;1.9;247.3;50.04;452;4929.6
16-05-28;12:09;38.4;274.5;2.2;249.2;50.06;541;4929.6
16-05-28;12:12;39.2;264.4;5.2;248.2;50.02;1274;4929.7
16-05-28;12:15;39.2;270.8;2.3;246.3;50.05;553;4929.7
16-05-28;12:18;39.8;254.1;5.1;247.3;50.03;1235;4929.8
16-05-28;12:21;40.0;248.1;4.9;247.3;50.02;1204;4929.9
16-05-28;12:24;40.5;246.6;4.9;250.2;50.05;1214;4929.9
16-05-28;12:27;40.7;239.6;4.2;247.3;50.01;1019;4930.0
16-05-28;12:30;40.8;258.6;4.8;248.2;50.01;1243;4930.0
16-05-28;12:33;41.2;247.1;5.2;248.2;50.04;1281;4930.1
16-05-28;12:36;41.5;241.4;5.3;248.2;50.04;1316;4930.1
16-05-28;12:39;41.6;238.4;4.4;248.2;50.05;1102;4930.2
16-05-28;12:42;41.4;256.6;2.8;246.3;50.03;689;4930.3
16-05-28;12:45;40.9;266.0;2.3;246.3;50.03;553;4930.3
16-05-28;12:48;40.6;274.6;2.4;246.3;50.05;551;4930.3
16-05-28;12:51;40.2;277.0;1.8;246.3;50.05;442;4930.3
16-05-28;12:54;39.7;284.1;1.6;245.3;49.99;377;4930.4
16-05-28;12:57;39.4;288.7;1.0;246.3;50.00;242;4930.4
16-05-28;13:00;39.1;284.6;0.8;246.3;50.01;186;4930.4
16-05-28;13:03;38.6;276.5;0.6;246.3;50.02;136;4930.4
16-05-28;13:06;38.0;275.2;0.5;246.3;50.08;100;4930.4
16-05-28;13:09;37.9;264.6;0.4;245.3;50.01;82;4930.4
16-05-28;13:12;37.8;268.5;0.5;243.4;49.97;77;4930.4
16-05-28;13:15;37.4;268.9;0.3;245.3;50.06;66;4930.4
16-05-28;13:18;37.1;268.3;0.3;245.3;50.05;59;4930.4
16-05-28;13:21;37.1;264.8;0.3;245.3;50.05;56;4930.4
16-05-28;13:24;36.7;264.8;0.3;246.3;50.05;57;4930.4
16-05-28;13:27;36.7;262.6;0.3;246.3;50.00;57;4930.4
16-05-28;13:30;36.3;264.2;0.3;246.3;50.06;59;4930.4
16-05-28;13:33;36.3;274.0;0.4;246.3;49.99;61;4930.4
16-05-28;13:36;36.3;271.4;0.4;245.3;50.05;68;4930.4
16-05-28;13:39;36.0;273.0;0.4;246.3;50.07;70;4930.4
16-05-28;13:42;35.7;270.1;0.4;247.3;50.06;70;4930.4
16-05-28;13:45;35.7;271.7;0.4;246.3;50.04;76;4930.4
16-05-28;13:48;35.6;275.3;0.4;246.3;50.07;83;4930.4
16-05-28;13:51;35.4;271.8;0.5;246.3;50.08;87;4930.4
16-05-28;13:54;35.5;269.0;0.4;247.3;50.03;92;4930.5
16-05-28;13:57;35.4;276.2;0.5;246.3;50.03;94;4930.5
16-05-28;14:00;35.3;269.8;0.4;247.3;50.06;93;4930.5
16-05-28;14:03;35.2;273.6;0.4;247.3;50.01;93;4930.5
16-05-28;14:06;35.3;272.1;0.5;247.3;50.00;95;4930.5
16-05-28;14:09;34.9;278.7;0.4;247.3;50.00;92;4930.5
16-05-28;14:12;35.0;266.8;0.5;248.2;50.10;90;4930.5
16-05-28;14:15;35.0;273.9;0.4;248.2;50.07;88;4930.5
16-05-28;14:18;34.9;279.3;0.4;247.3;50.08;83;4930.5
16-05-28;14:21;34.8;271.5;0.4;247.3;50.07;82;4930.5
16-05-28;14:24;34.8;271.7;0.4;247.3;50.05;83;4930.5
16-05-28;14:27;34.7;264.2;0.4;247.3;50.05;83;4930.5
16-05-28;14:30;34.7;272.7;0.4;247.3;50.02;88;4930.5
16-05-28;14:33;34.8;282.1;0.6;247.3;50.01;95;4930.5
16-05-28;14:36;34.6;276.7;0.5;245.3;50.01;106;4930.5
16-05-28;14:39;34.8;279.1;0.5;247.3;50.04;120;4930.5
16-05-28;14:42;34.8;283.4;0.6;247.3;50.02;140;4930.5
16-05-28;14:45;34.7;283.5;0.8;249.2;50.04;166;4930.5
16-05-28;14:48;34.9;290.6;0.9;249.2;50.05;190;4930.5
16-05-28;14:51;34.8;287.9;1.0;248.2;50.03;221;4930.6
16-05-28;14:54;34.8;294.1;1.1;248.2;50.07;258;4930.6
16-05-28;14:57;34.9;302.3;1.4;245.3;50.06;321;4930.6
16-05-28;15:00;35.6;280.0;4.7;247.3;50.01;1149;4930.6
16-05-28;15:03;36.4;275.8;4.5;247.3;50.03;1114;4930.7
16-05-28;15:06;37.2;263.2;4.7;247.3;50.05;1154;4930.7
16-05-28;15:09;37.5;256.7;4.7;246.3;50.00;1121;4930.8
16-05-28;15:12;38.0;258.1;4.3;247.3;50.05;1065;4930.8
16-05-28;15:15;38.0;244.4;2.9;247.3;50.06;715;4930.9
16-05-28;15:18;37.6;264.8;1.1;244.3;49.97;247;4930.9
16-05-28;15:21;37.8;260.7;4.4;247.3;50.05;1060;4931.0
16-05-28;15:24;37.8;239.6;2.9;246.3;50.06;701;4931.0
16-05-28;15:27;38.2;264.6;1.7;245.3;50.02;421;4931.0
16-05-28;15:30;38.4;262.9;4.0;247.3;50.08;983;4931.1
16-05-28;15:33;38.9;256.9;4.0;246.3;50.04;980;4931.1
16-05-28;15:36;38.9;253.2;4.0;246.3;50.04;973;4931.2
16-05-28;15:39;39.0;257.9;3.9;248.2;50.04;955;4931.2
16-05-28;15:42;39.2;259.7;3.8;247.3;50.07;929;4931.3
16-05-28;15:45;39.3;256.3;3.7;247.3;50.05;908;4931.3
16-05-28;15:48;39.4;256.6;3.7;246.3;50.05;889;4931.3
16-05-28;15:51;39.4;252.3;3.1;247.3;50.05;760;4931.4
16-05-28;15:54;39.3;261.7;3.6;246.3;50.05;893;4931.4
16-05-28;15:57;39.4;257.3;3.5;246.3;50.01;853;4931.5
16-05-28;16:00;39.5;260.0;3.5;246.3;50.00;834;4931.5
16-05-28;16:03;39.7;256.7;3.3;246.3;50.06;820;4931.5
16-05-28;16:06;39.8;261.9;3.4;246.3;50.02;838;4931.6
16-05-28;16:09;38.9;239.5;1.5;245.3;50.03;359;4931.6
16-05-28;16:12;39.1;267.0;3.5;246.3;50.06;864;4931.6
16-05-28;16:15;39.4;261.3;3.5;247.3;50.05;852;4931.7
16-05-28;16:18;39.5;260.3;3.3;245.3;50.04;791;4931.7
16-05-28;16:21;39.7;263.2;3.4;246.3;50.08;828;4931.8
16-05-28;16:24;39.5;262.7;3.3;246.3;50.06;818;4931.8
16-05-28;16:27;39.5;258.1;3.1;246.3;49.98;749;4931.8
16-05-28;16:30;39.3;292.5;1.1;244.3;50.03;255;4931.9
16-05-28;16:33;39.0;281.3;2.3;245.3;50.05;542;4931.9
16-05-28;16:36;38.7;277.1;1.2;245.3;50.06;288;4931.9
16-05-28;16:39;39.0;264.1;3.3;246.3;50.03;809;4931.9
16-05-28;16:42;39.1;264.8;3.1;246.3;50.05;772;4932.0
16-05-28;16:45;39.3;272.0;3.1;246.3;49.98;730;4932.0
16-05-28;16:48;39.2;275.6;2.7;246.3;50.09;661;4932.1
16-05-28;16:51;39.3;261.7;2.7;246.3;50.02;682;4932.1
16-05-28;16:54;39.1;264.5;2.7;246.3;50.08;661;4932.1
16-05-28;16:57;39.3;268.0;2.5;246.3;50.05;626;4932.2
16-05-28;17:00;39.0;270.9;2.5;246.3;50.10;600;4932.2
16-05-28;17:03;39.1;268.7;2.4;245.3;50.10;588;4932.2
16-05-28;17:06;39.0;269.6;2.3;245.3;50.05;558;4932.2
16-05-28;17:09;39.0;268.0;2.2;245.3;50.08;535;4932.3
16-05-28;17:12;38.6;275.2;2.2;246.3;50.02;516;4932.3
16-05-28;17:15;38.7;267.7;2.1;245.3;50.07;501;4932.3
16-05-28;17:18;38.6;275.6;1.9;244.3;50.04;479;4932.3
16-05-28;17:21;38.6;274.2;1.9;245.3;50.02;455;4932.4
16-05-28;17:24;38.4;278.6;1.6;245.3;50.02;409;4932.4
16-05-28;17:27;38.3;274.0;1.3;245.3;50.07;311;4932.4
16-05-28;17:30;37.9;286.0;1.5;245.3;50.01;370;4932.4
16-05-28;17:33;37.8;287.8;1.6;245.3;50.04;366;4932.4
16-05-28;17:36;37.7;285.3;1.4;245.3;50.02;346;4932.5
16-05-28;17:39;37.9;283.7;1.3;244.3;50.02;326;4932.5
16-05-28;17:42;37.7;283.0;1.2;244.3;50.04;283;4932.5
16-05-28;17:45;37.6;283.1;1.0;244.3;50.04;225;4932.5
16-05-28;17:48;37.1;281.3;0.8;244.3;50.04;186;4932.5
16-05-28;17:51;36.9;283.5;0.9;245.3;50.06;208;4932.5
16-05-28;17:54;36.9;282.7;0.8;244.3;50.09;189;4932.5
16-05-28;17:57;37.0;289.5;0.8;244.3;50.05;192;4932.5
16-05-28;18:00;36.7;283.3;0.7;244.3;50.07;130;4932.6
16-05-28;18:03;36.5;261.4;0.4;244.3;50.07;82;4932.6
16-05-28;18:06;36.2;265.7;0.4;244.3;50.10;72;4932.6
16-05-28;18:09;36.1;258.6;0.4;244.3;50.04;69;4932.6
16-05-28;18:12;36.0;260.7;0.4;244.3;50.06;67;4932.6
16-05-28;18:15;35.7;263.0;0.4;244.3;50.04;63;4932.6
16-05-28;18:18;35.6;264.2;0.4;243.4;50.07;63;4932.6
16-05-28;18:21;35.7;275.3;0.3;244.3;50.02;60;4932.6
16-05-28;18:24;35.4;271.4;0.3;245.3;50.06;54;4932.6
16-05-28;18:27;35.4;264.6;0.3;245.3;50.03;52;4932.6
16-05-28;18:30;35.2;261.9;0.2;243.4;50.02;49;4932.6
16-05-28;18:33;35.0;260.8;0.3;244.3;50.03;47;4932.6
16-05-28;18:36;34.9;255.7;0.2;244.3;50.04;45;4932.6
16-05-28;18:39;35.0;264.2;0.2;244.3;50.04;43;4932.6
16-05-28;18:42;34.8;265.7;0.2;244.3;50.04;42;4932.6
16-05-28;18:45;34.7;264.1;0.2;244.3;50.01;42;4932.6
16-05-28;18:48;34.6;267.1;0.2;244.3;50.04;41;4932.6
16-05-28;18:51;34.5;263.5;0.2;244.3;50.04;43;4932.6
16-05-28;18:54;34.4;268.9;0.2;244.3;50.04;43;4932.6
16-05-28;18:57;34.4;264.6;0.2;244.3;50.07;45;4932.6
16-05-28;19:00;34.2;265.2;0.2;245.3;50.06;44;4932.6
16-05-28;19:03;34.2;266.4;0.2;244.3;50.10;44;4932.6
16-05-28;19:06;34.1;264.6;0.2;245.3;50.06;42;4932.6
16-05-28;19:09;34.2;266.7;0.2;245.3;50.05;40;4932.6
16-05-28;19:12;34.2;267.3;0.2;245.3;50.05;37;4932.6
16-05-28;19:15;33.9;256.2;0.2;244.3;50.06;36;4932.6
16-05-28;19:18;34.0;256.6;0.1;244.3;50.05;33;4932.6
16-05-28;19:21;33.9;255.9;0.1;244.3;50.05;30;4932.6
16-05-28;19:24;33.8;260.4;0.1;244.3;50.06;27;4932.6
16-05-28;19:27;34.0;245.5;0.1;244.3;50.11;23;4932.6
16-05-28;19:30;33.7;249.0;0.1;243.4;50.01;19;4932.6
16-05-28;19:33;33.7;247.7;0.1;244.3;50.03;16;4932.6
16-05-28;19:36;50.0;246.2;0.1;244.3;50.04;15;4932.6
16-05-28;19:39;33.5;250.7;0.1;246.3;50.02;14;4932.6
16-05-28;19:42;33.4;241.2;0.1;244.3;50.04;14;4932.6
16-05-28;19:45;33.7;245.3;0.1;245.3;50.05;15;4932.6
16-05-28;19:48;33.4;248.5;0.0;246.3;50.04;14;4932.6
16-05-28;19:51;33.4;250.4;0.0;245.3;50.03;12;4932.6
16-05-28;19:54;33.2;238.6;0.0;245.3;50.05;11;4932.6
16-05-28;19:57;33.2;238.0;0.0;244.3;50.09;9;4932.6
16-05-28;20:00;33.3;239.0;0.0;244.3;50.06;5;4932.6
16-05-28;20:03;33.2;242.8;0.0;244.3;50.07;3;4932.6
16-05-28;20:06;33.1;237.4;0.0;245.3;50.06;1;4932.6
16-05-28;20:09;33.0;176.8;0.0;244.3;50.04;0;4932.6
16-05-28;20:12;32.9;203.4;0.0;244.3;50.07;0;4932.6
16-05-28;20:15;32.9;154.9;0.0;246.3;50.07;0;4932.6
16-05-28;20:18;32.7;112.3;0.0;244.3;50.06;0;4932.6
16-05-28;20:21;32.6;179.8;0.0;244.3;50.05;0;4932.6
16-05-28;20:24;32.6;235.5;0.0;246.3;50.06;0;4932.6
16-05-28;20:27;32.5;214.0;0.0;245.3;50.04;0;4932.6
16-05-28;20:30;32.5;197.3;0.0;245.3;50.04;0;4932.6
16-05-28;20:33;32.4;186.4;0.0;245.3;50.05;0;4932.6
16-05-28;20:36;32.4;161.1;0.0;244.3;50.04;0;4932.6
16-05-28;20:39;32.3;132.2;0.0;245.3;50.09;0;4932.6
16-05-28;20:42;32.3;115.2;0.0;245.3;50.04;0;4932.6
16-05-29;05:06;28.3;264.9;0.1;239.5;50.00;20;4932.6
16-05-29;05:09;29.0;255.0;0.1;238.5;50.01;21;4932.6
16-05-29;05:12;29.0;270.4;0.1;238.5;50.04;23;4932.6
16-05-29;05:15;29.4;269.0;0.1;238.5;50.05;26;4932.6
16-05-29;05:18;30.1;260.3;0.1;238.5;50.05;31;4932.6
16-05-29;05:21;30.1;261.4;0.2;239.5;50.07;34;4932.6
16-05-29;05:24;30.2;269.8;0.2;238.5;50.04;36;4932.6
16-05-29;05:27;30.2;278.3;0.2;238.5;50.01;47;4932.6
16-05-29;05:30;30.3;270.7;0.2;238.5;50.03;49;4932.6
16-05-29;05:33;30.4;269.6;0.2;237.5;50.06;48;4932.7
16-05-29;05:36;30.7;278.4;0.2;237.5;50.04;45;4932.7
16-05-29;05:39;30.8;274.2;0.2;238.5;50.06;47;4932.7
16-05-29;05:42;30.7;261.4;0.2;239.5;50.05;46;4932.7
16-05-29;05:45;30.9;268.9;0.2;239.5;50.05;47;4932.7
16-05-29;05:48;31.0;284.1;0.2;239.5;50.07;51;4932.7
16-05-29;05:51;31.1;276.5;0.3;237.5;50.06;52;4932.7
16-05-29;05:54;31.1;278.1;0.3;238.5;50.05;53;4932.7
16-05-29;05:57;31.2;279.7;0.3;241.4;50.04;55;4932.7
16-05-29;06:00;31.1;274.5;0.3;243.4;50.09;57;4932.7
16-05-29;06:03;31.5;277.2;0.4;244.3;50.02;60;4932.7
16-05-29;06:06;31.5;269.0;0.3;244.3;50.05;59;4932.7
16-05-29;06:09;31.5;280.2;0.3;246.3;50.07;63;4932.7
16-05-29;06:12;31.6;284.4;0.4;243.4;50.01;65;4932.7
16-05-29;06:15;31.5;276.5;0.4;243.4;50.03;66;4932.7
16-05-29;06:18;31.7;283.7;0.4;243.4;50.04;67;4932.7
16-05-29;06:21;32.0;275.9;0.4;243.4;50.06;68;4932.7
16-05-29;06:24;31.9;282.8;0.4;244.3;50.04;71;4932.7
16-05-29;06:27;32.2;279.6;0.4;243.4;50.02;74;4932.7
16-05-29;06:30;31.9;289.8;0.4;244.3;50.02;76;4932.7
16-05-29;06:33;32.0;283.3;0.4;245.3;50.03;84;4932.7
16-05-29;06:36;32.2;285.7;0.5;244.3;50.06;91;4932.7
16-05-29;06:39;32.2;284.1;0.4;243.4;50.05;95;4932.7
16-05-29;06:42;32.3;287.5;0.4;244.3;50.05;94;4932.7
16-05-29;06:45;32.3;284.3;0.4;244.3;50.03;90;4932.7
16-05-29;06:48;32.5;287.6;0.5;244.3;50.00;88;4932.7
16-05-29;06:51;32.4;284.3;0.4;245.3;50.03;88;4932.7
16-05-29;06:54;32.6;291.6;0.5;244.3;50.05;101;4932.7
16-05-29;06:57;32.6;290.1;0.6;243.4;50.01;102;4932.7
16-05-29;07:00;32.7;288.1;0.5;244.3;50.08;103;4932.8
16-05-29;07:03;32.6;287.2;0.5;247.3;50.05;103;4932.8
16-05-29;07:06;32.7;269.9;0.6;246.3;50.00;104;4932.8
16-05-29;07:09;32.7;284.6;0.5;245.3;50.05;104;4932.8
16-05-29;07:12;33.0;283.5;0.5;247.3;50.05;105;4932.8
16-05-29;07:15;32.9;290.3;0.5;245.3;50.02;109;4932.8
16-05-29;07:18;33.0;286.8;0.5;244.3;50.03;113;4932.8
16-05-29;07:21;33.0;291.6;0.5;245.3;50.03;115;4932.8
16-05-29;07:24;33.0;290.9;0.6;245.3;50.07;118;4932.8
16-05-29;07:27;33.1;292.2;0.6;243.4;50.04;121;4932.8
16-05-29;07:30;33.2;291.5;0.6;243.4;50.03;122;4932.8
16-05-29;07:33;33.7;291.7;0.6;243.4;50.10;128;4932.8
16-05-29;07:36;33.4;287.5;0.6;244.3;50.05;131;4932.8
16-05-29;07:39;33.3;285.2;0.7;245.3;50.03;132;4932.8
16-05-29;07:42;33.2;289.1;0.6;245.3;50.02;134;4932.8
16-05-29;07:45;33.4;288.2;0.6;245.3;50.06;135;4932.8
16-05-29;07:48;33.1;293.8;0.6;244.3;50.05;137;4932.8
16-05-29;07:51;33.4;291.5;0.6;245.3;50.03;135;4932.9
16-05-29;07:54;33.5;291.0;0.6;246.3;50.05;134;4932.9
16-05-29;07:57;33.3;298.2;0.6;244.3;50.08;136;4932.9
16-05-29;08:00;33.5;296.1;0.7;244.3;50.07;134;4932.9
16-05-29;08:03;33.5;297.8;0.7;245.3;50.03;133;4932.9
16-05-29;08:06;33.5;298.0;0.6;243.4;50.05;133;4932.9
16-05-29;08:09;33.4;300.1;0.7;243.4;50.05;135;4932.9
16-05-29;08:12;33.5;294.7;0.6;243.4;50.02;134;4932.9
16-05-29;08:15;33.8;298.5;0.6;244.3;50.02;135;4932.9
16-05-29;08:18;33.8;301.6;0.6;245.3;50.05;140;4932.9
16-05-29;08:21;33.7;302.6;0.7;245.3;50.00;143;4932.9
16-05-29;08:24;33.9;307.1;0.6;245.3;50.05;148;4932.9
16-05-29;08:27;33.7;308.0;0.7;244.3;50.01;156;4932.9
16-05-29;08:30;33.8;307.9;0.7;244.3;50.06;161;4932.9
16-05-29;08:33;33.9;302.7;0.8;243.4;50.00;165;4932.9
16-05-29;08:36;34.0;313.9;0.7;245.3;49.97;168;4933.0
16-05-29;08:39;34.0;310.2;0.8;244.3;50.01;172;4933.0
16-05-29;08:42;33.7;313.7;0.8;244.3;50.06;176;4933.0
16-05-29;08:45;33.8;313.1;0.8;244.3;50.04;182;4933.0
16-05-29;08:48;33.9;308.2;0.8;244.3;50.01;183;4933.0
16-05-29;08:51;34.1;312.4;0.8;245.3;50.01;185;4933.0
16-05-29;08:54;34.1;311.1;0.8;245.3;50.02;189;4933.0
16-05-29;08:57;34.1;312.4;0.9;245.3;50.05;192;4933.0
16-05-29;09:00;34.2;308.9;0.9;243.4;50.02;197;4933.0
16-05-29;09:03;34.1;309.5;0.9;244.3;50.02;200;4933.0
16-05-29;09:06;34.2;309.5;0.9;243.4;49.99;207;4933.1
16-05-29;09:09;34.4;303.0;1.0;244.3;50.00;212;4933.1
16-05-29;09:12;34.1;298.0;1.0;242.4;50.02;218;4933.1
16-05-29;09:15;34.2;306.5;1.0;243.4;50.03;239;4933.1
16-05-29;09:18;34.4;303.9;1.1;245.3;50.07;265;4933.1
16-05-29;09:21;34.5;295.4;1.2;243.4;50.09;281;4933.1
16-05-29;09:24;34.5;304.5;1.3;243.4;50.07;316;4933.1
16-05-29;09:27;34.5;296.3;1.4;243.4;50.04;345;4933.1
16-05-29;09:30;34.7;302.3;1.5;244.3;50.06;369;4933.2
16-05-29;09:33;34.9;301.9;1.6;244.3;50.05;380;4933.2
16-05-29;09:36;34.9;295.1;1.6;245.3;50.09;391;4933.2
16-05-29;09:39;35.0;299.5;1.6;244.3;50.06;403;4933.2
16-05-29;09:42;35.3;299.5;2.0;244.3;50.07;479;4933.2
16-05-29;09:45;35.4;296.6;2.0;244.3;50.03;487;4933.3
16-05-29;09:48;35.4;298.9;2.1;243.4;50.02;521;4933.3
16-05-29;09:51;35.6;292.2;2.3;244.3;50.05;534;4933.3
16-05-29;09:54;36.1;294.1;2.4;244.3;50.00;585;4933.3
16-05-29;09:57;36.1;295.4;2.4;245.3;50.07;584;4933.4
16-05-29;10:00;36.2;295.7;2.5;244.3;50.07;621;4933.4
16-05-29;10:03;36.4;291.7;2.5;244.3;50.12;631;4933.4
16-05-29;10:06;36.7;290.3;2.6;244.3;50.05;651;4933.5
16-05-29;10:09;36.4;295.1;2.7;244.3;50.06;681;4933.5
16-05-29;10:12;36.7;291.5;2.8;244.3;50.05;687;4933.5
16-05-29;10:15;36.9;288.4;2.7;244.3;50.04;671;4933.6
16-05-29;10:18;37.0;287.1;2.8;244.3;50.01;699;4933.6
16-05-29;10:21;37.1;286.6;2.9;245.3;50.01;704;4933.6
16-05-29;10:24;37.4;286.8;2.8;246.3;50.09;689;4933.7
16-05-29;10:27;37.2;275.8;2.5;246.3;50.06;613;4933.7
16-05-29;10:30;37.1;278.7;2.2;244.3;50.06;535;4933.7
16-05-29;10:33;37.2;282.8;2.8;244.3;50.05;696;4933.8
16-05-29;10:36;37.6;281.9;2.3;244.3;50.04;564;4933.8
16-05-29;10:39;37.4;276.5;1.8;244.3;50.00;470;4933.8
16-05-29;10:42;37.1;284.3;2.0;244.3;50.06;474;4933.8
16-05-29;10:45;37.2;287.9;2.1;245.3;50.06;516;4933.9
16-05-29;10:48;37.2;288.4;2.0;244.3;50.07;485;4933.9
16-05-29;10:51;37.1;286.6;1.9;243.4;50.00;458;4933.9
16-05-29;10:54;37.1;281.3;1.7;244.3;50.08;415;4933.9
16-05-29;10:57;37.2;286.0;1.8;244.3;50.05;419;4934.0
16-05-29;11:00;37.0;292.8;2.1;244.3;50.03;517;4934.0
16-05-29;11:03;37.2;289.5;2.7;245.3;50.01;632;4934.0
16-05-29;11:06;37.6;288.7;3.0;245.3;50.02;737;4934.0
16-05-29;11:09;37.6;286.5;2.7;244.3;50.05;660;4934.1
16-05-29;11:12;37.6;282.7;3.1;245.3;50.01;742;4934.1
16-05-29;11:15;37.9;276.5;2.8;246.3;50.00;713;4934.1
16-05-29;11:18;37.9;275.3;2.7;245.3;50.04;673;4934.2
16-05-29;11:21;38.0;279.7;2.8;245.3;49.99;704;4934.2
16-05-29;11:24;38.2;284.9;2.8;245.3;50.04;699;4934.3
16-05-29;11:27;38.3;279.1;2.7;247.3;50.03;657;4934.3
16-05-29;11:30;38.0;283.5;2.7;244.3;50.02;647;4934.3
16-05-29;11:33;38.2;281.6;2.4;245.3;50.03;589;4934.3
16-05-29;11:36;38.0;280.6;2.3;244.3;50.02;571;4934.4
16-05-29;11:39;38.0;284.4;2.2;245.3;50.02;537;4934.4
16-05-29;11:42;37.9;286.2;2.3;244.3;50.05;562;4934.4
16-05-29;11:45;38.0;282.4;2.3;245.3;50.03;549;4934.5
16-05-29;11:48;38.0;274.8;1.8;244.3;50.05;444;4934.5
16-05-29;11:51;37.9;284.4;2.4;244.3;50.05;601;4934.5
16-05-29;11:54;38.0;283.7;1.7;243.4;50.03;399;4934.5
16-05-29;11:57;37.9;272.1;2.4;244.3;50.01;584;4934.6
16-05-29;12:00;37.9;286.8;2.3;243.4;49.98;541;4934.6
16-05-29;12:03;38.0;282.1;2.4;245.3;49.92;567;4934.6
16-05-29;12:06;37.9;281.5;2.4;244.3;50.03;591;4934.6
16-05-29;12:09;37.9;277.4;1.7;243.4;50.04;411;4934.7
16-05-29;12:12;37.8;286.0;2.1;244.3;50.02;501;4934.7
16-05-29;12:15;37.7;285.6;1.9;244.3;50.01;461;4934.7
16-05-29;12:18;37.7;282.8;1.7;242.4;50.06;397;4934.7
16-05-29;12:21;37.7;287.5;1.6;245.3;50.03;403;4934.8
16-05-29;12:24;37.6;289.5;1.7;245.3;50.05;412;4934.8
16-05-29;12:27;37.5;289.7;1.6;244.3;50.02;407;4934.8
16-05-29;12:30;37.4;290.9;1.8;244.3;50.04;436;4934.8
16-05-29;12:33;37.5;287.8;1.8;243.4;50.06;441;4934.8
16-05-29;12:36;37.4;285.0;1.6;243.4;50.04;370;4934.9
16-05-29;12:39;37.5;287.9;1.8;244.3;50.08;432;4934.9
16-05-29;12:42;37.2;289.1;1.9;244.3;50.06;452;4934.9
16-05-29;12:45;37.5;282.7;1.7;243.4;50.14;408;4934.9
16-05-29;12:48;37.5;282.4;2.0;244.3;50.07;495;4935.0
16-05-29;12:51;37.5;282.7;2.3;244.3;50.05;543;4935.0
16-05-29;12:54;37.5;284.9;1.7;244.3;50.06;410;4935.0
16-05-29;12:57;37.4;282.8;1.6;244.3;50.01;402;4935.0
16-05-29;13:00;37.4;287.9;1.9;243.4;50.07;471;4935.0
16-05-29;13:03;37.5;280.6;2.7;245.3;50.06;654;4935.1
16-05-29;13:06;37.7;279.3;2.3;244.3;50.04;560;4935.1
16-05-29;13:09;37.6;281.9;1.8;245.3;50.08;436;4935.1
16-05-29;13:12;37.5;282.8;1.6;244.3;50.03;385;4935.2
16-05-29;13:15;37.5;270.7;2.8;244.3;49.99;697;4935.2
16-05-29;13:18;37.8;272.1;2.6;244.3;50.05;645;4935.2
16-05-29;13:21;38.0;277.2;2.4;245.3;50.03;597;4935.2
16-05-29;13:24;38.3;270.7;3.2;246.3;50.07;778;4935.3
16-05-29;13:27;38.2;269.9;3.0;244.3;50.02;754;4935.3
16-05-29;13:30;38.4;270.4;3.3;246.3;50.10;802;4935.4
16-05-29;13:33;38.4;270.1;3.9;246.3;50.07;946;4935.4
16-05-29;13:36;39.1;257.0;4.6;246.3;50.08;1117;4935.4
16-05-29;13:39;39.2;263.8;4.5;245.3;50.07;1101;4935.5
16-05-29;13:42;39.5;256.4;4.3;246.3;50.10;1079;4935.6
16-05-29;13:45;40.0;260.7;4.4;247.3;50.08;1077;4935.6
16-05-29;13:48;40.0;251.6;4.4;246.3;50.09;1064;4935.7
16-05-29;13:51;40.1;258.3;4.2;245.3;50.10;1016;4935.7
16-05-29;13:54;40.1;256.0;3.4;245.3;50.11;838;4935.8
16-05-29;13:57;40.1;247.1;3.8;246.3;50.06;924;4935.8
16-05-29;14:00;40.4;253.8;4.0;247.3;49.99;983;4935.9
16-05-29;14:03;40.6;256.9;4.2;246.3;50.05;1048;4935.9
16-05-29;14:06;40.8;256.0;4.2;245.3;50.05;1017;4936.0
16-05-29;14:09;40.8;251.8;4.4;246.3;50.03;1092;4936.0
16-05-29;14:12;40.9;254.0;4.4;246.3;50.02;1087;4936.1
16-05-29;14:15;41.3;256.7;4.5;246.3;50.09;1105;4936.1
