data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-05-29;14:18;41.4;252.2;4.5;247.3;50.09;1098;4936.2
16-05-29;14:21;41.4;257.6;4.4;248.2;50.05;1080;4936.2
16-05-29;14:24;41.5;250.0;4.3;246.3;50.07;1069;4936.3
16-05-29;14:27;41.6;250.9;4.4;246.3;50.07;1062;4936.3
16-05-29;14:30;41.9;252.2;4.3;246.3;50.01;1054;4936.4
16-05-29;14:33;41.5;251.9;4.3;247.3;50.03;1041;4936.4
16-05-29;14:36;41.7;256.2;4.3;245.3;50.04;1043;4936.5
16-05-29;14:39;41.7;255.3;4.3;246.3;50.08;1033;4936.5
16-05-29;14:42;41.6;250.7;4.2;246.3;50.05;1021;4936.6
16-05-29;14:45;41.7;251.8;4.1;246.3;50.04;1015;4936.6
16-05-29;14:48;41.7;249.6;4.1;246.3;50.05;1019;4936.7
16-05-29;14:51;41.9;252.6;4.1;246.3;50.05;1018;4936.7
16-05-29;14:54;41.9;252.3;4.1;246.3;50.06;1002;4936.8
16-05-29;14:57;42.0;255.3;4.1;245.3;50.00;997;4936.8
16-05-29;15:00;41.7;251.0;4.1;245.3;50.04;990;4936.9
16-05-29;15:03;41.9;252.9;4.0;245.3;50.02;982;4936.9
16-05-29;15:06;42.1;257.0;4.0;245.3;50.01;978;4937.0
16-05-29;15:09;41.9;258.2;4.0;245.3;50.01;976;4937.0
16-05-29;15:12;42.0;255.0;3.9;246.3;50.05;947;4937.1
16-05-29;15:15;41.7;256.3;3.8;245.3;50.06;950;4937.1
16-05-29;15:18;41.9;252.3;3.7;245.3;50.05;920;4937.2
16-05-29;15:21;41.7;257.5;3.9;246.3;50.00;951;4937.2
16-05-29;15:24;41.6;255.1;3.7;246.3;50.08;921;4937.3
16-05-29;15:27;41.5;254.1;3.8;246.3;50.06;922;4937.3
16-05-29;15:30;41.5;260.0;3.6;245.3;50.06;904;4937.4
16-05-29;15:33;41.4;250.7;3.3;245.3;50.02;834;4937.4
16-05-29;15:36;41.4;255.9;3.5;246.3;50.03;858;4937.5
16-05-29;15:39;41.5;260.0;3.5;245.3;50.02;836;4937.5
16-05-29;15:42;41.4;262.7;3.4;245.3;50.0;849;4937.5
16-05-29;15:45;41.0;253.5;3.2;246.3;50.01;783;4937.6
16-05-29;15:48;41.2;258.1;3.5;245.3;50.02;851;4937.6
16-05-29;15:51;41.2;259.5;3.5;245.3;50.02;847;4937.7
16-05-29;15:54;40.9;262.2;3.4;245.3;50.03;842;4937.7
16-05-29;15:57;41.0;257.9;3.4;245.3;50.07;829;4937.7
16-05-29;16:00;41.2;265.7;3.4;245.3;50.05;832;4937.8
16-05-29;16:03;40.9;267.1;3.0;245.3;50.06;737;4937.8
16-05-29;16:06;40.7;264.6;3.0;246.3;50.05;697;4937.9
16-05-29;16:09;40.6;262.3;3.2;245.3;50.02;792;4937.9
16-05-29;16:12;40.9;260.8;2.8;245.3;50.03;677;4937.9
16-05-29;16:15;40.5;261.1;2.8;245.3;50.03;703;4938.0
16-05-29;16:18;40.5;259.5;2.9;244.3;50.06;705;4938.0
16-05-29;16:21;40.5;261.0;2.9;245.3;50.06;716;4938.0
16-05-29;16:24;40.4;263.8;2.8;244.3;50.05;694;4938.1
16-05-29;16:27;40.4;264.9;3.0;244.3;50.05;733;4938.1
16-05-29;16:30;40.2;260.3;2.7;244.3;50.07;660;4938.1
16-05-29;16:33;40.4;262.9;2.9;245.3;50.05;701;4938.2
16-05-29;16:36;39.9;262.6;2.8;246.3;50.06;683;4938.2
16-05-29;16:39;40.0;263.9;2.7;244.3;50.00;669;4938.2
16-05-29;16:42;40.1;263.3;2.8;244.3;50.05;660;4938.3
16-05-29;16:45;40.0;262.3;2.7;244.3;50.04;653;4938.3
16-05-29;16:48;39.9;266.0;2.6;245.3;50.06;640;4938.3
16-05-29;16:51;39.9;264.8;2.6;244.3;50.07;626;4938.4
16-05-29;16:54;39.5;265.8;2.5;244.3;50.08;609;4938.4
16-05-29;16:57;39.5;263.8;2.5;245.3;50.07;591;4938.4
16-05-29;17:00;39.7;268.7;2.3;243.4;50.06;565;4938.5
16-05-29;17:03;39.3;270.2;2.3;244.3;50.08;548;4938.5
16-05-29;17:06;39.3;266.3;2.1;244.3;50.05;541;4938.5
16-05-29;17:09;39.1;271.7;2.2;244.3;50.07;527;4938.5
16-05-29;17:12;39.2;266.4;2.1;244.3;50.05;516;4938.6
16-05-29;17:15;38.9;267.7;2.0;245.3;50.05;491;4938.6
16-05-29;17:18;38.9;276.7;1.9;245.3;50.05;472;4938.6
16-05-29;17:21;38.7;272.3;1.8;244.3;50.01;429;4938.6
16-05-29;17:24;38.6;281.5;1.6;244.3;50.08;396;4938.7
16-05-29;17:27;38.4;276.8;1.4;244.3;50.05;342;4938.7
16-05-29;17:30;38.3;278.1;1.3;245.3;50.04;310;4938.7
16-05-29;17:33;38.2;279.6;1.1;243.4;50.04;276;4938.7
16-05-29;17:36;37.9;280.6;1.1;243.4;50.04;238;4938.7
16-05-29;17:39;37.6;274.3;0.7;243.4;50.08;165;4938.7
16-05-29;17:42;37.4;278.9;0.7;243.4;50.00;136;4938.7
16-05-29;17:45;37.4;273.9;0.5;242.4;50.03;122;4938.7
16-05-29;17:48;37.0;275.6;0.6;242.4;50.03;114;4938.8
16-05-29;17:51;36.7;273.3;0.5;243.4;50.01;90;4938.8
16-05-29;17:54;36.7;266.1;0.5;243.4;50.00;82;4938.8
16-05-29;17:57;36.5;274.2;0.4;244.3;50.13;78;4938.8
16-05-29;18:00;36.3;270.5;0.4;243.4;50.10;84;4938.8
16-05-29;18:03;36.3;275.3;0.4;244.3;50.06;81;4938.8
16-05-29;18:06;36.1;275.9;0.4;244.3;50.07;83;4938.8
16-05-29;18:09;35.9;266.8;0.4;243.4;50.04;85;4938.8
16-05-29;18:12;35.9;276.5;0.4;243.4;50.07;76;4938.8
16-05-29;18:15;35.6;267.9;0.4;243.4;50.09;76;4938.8
16-05-29;18:18;35.6;263.9;0.4;245.3;50.07;76;4938.8
16-05-29;18:21;35.5;272.4;0.4;242.4;50.04;79;4938.8
16-05-29;18:24;35.4;280.5;0.5;242.4;49.99;84;4938.8
16-05-29;18:27;35.4;272.9;0.4;243.4;50.07;82;4938.8
16-05-29;18:30;35.3;278.9;0.4;242.4;50.04;75;4938.8
16-05-29;18:33;35.2;272.0;0.5;243.4;50.02;73;4938.8
16-05-29;18:36;35.2;275.5;0.4;242.4;50.05;73;4938.8
16-05-29;18:39;35.0;274.6;0.4;242.4;50.02;68;4938.8
16-05-29;18:42;35.0;274.8;0.3;242.4;50.08;67;4938.8
16-05-29;18:45;34.9;280.0;0.4;242.4;50.00;67;4938.8
16-05-29;18:48;34.6;277.8;0.3;242.4;50.01;62;4938.8
16-05-29;18:51;34.7;269.5;0.3;244.3;50.00;61;4938.8
16-05-29;18:54;34.7;261.7;0.3;243.4;50.03;59;4938.8
16-05-29;18:57;34.7;275.2;0.3;242.4;50.04;55;4938.8
16-05-29;19:00;34.6;264.1;0.3;242.4;50.07;53;4938.8
16-05-29;19:03;34.5;258.6;0.3;242.4;50.06;51;4938.8
16-05-29;19:06;34.5;258.8;0.2;242.4;50.05;48;4938.8
16-05-29;19:09;34.4;258.5;0.2;241.4;50.02;44;4938.9
16-05-29;19:12;34.2;263.0;0.2;242.4;50.04;42;4938.9
16-05-29;19:15;34.2;264.4;0.2;242.4;50.05;39;4938.9
16-05-29;19:18;34.1;262.9;0.2;242.4;50.05;37;4938.9
16-05-29;19:21;34.1;258.3;0.1;242.4;50.05;34;4938.9
16-05-29;19:24;34.0;256.0;0.2;243.4;50.05;32;4938.9
16-05-29;19:27;34.1;254.8;0.1;242.4;50.06;30;4938.9
16-05-29;19:30;34.0;251.2;0.1;242.4;50.01;27;4938.9
16-05-29;19:33;34.0;246.8;0.1;242.4;50.02;25;4938.9
16-05-29;19:36;33.8;253.1;0.1;243.4;50.07;22;4938.9
16-05-29;19:39;33.9;250.3;0.1;243.4;50.06;21;4938.9
16-05-29;19:42;33.9;256.4;0.1;241.4;50.04;17;4938.9
16-05-29;19:45;33.8;241.2;0.1;242.4;50.07;15;4938.9
16-05-29;19:48;33.7;245.9;0.1;243.4;50.05;13;4938.9
16-05-29;19:51;33.5;245.2;0.0;242.4;50.06;11;4938.9
16-05-29;19:54;33.4;243.3;0.0;243.4;50.03;9;4938.9
16-05-29;19:57;33.4;252.2;0.0;242.4;50.11;7;4938.9
16-05-29;20:00;33.3;242.5;0.0;243.4;50.08;4;4938.9
16-05-29;20:03;33.3;234.8;0.0;244.3;50.05;2;4938.9
16-05-29;20:06;33.2;232.0;0.0;243.4;50.05;0;4938.9
16-05-29;20:09;33.1;193.9;0.0;244.3;50.08;0;4938.9
16-05-29;20:12;33.0;159.8;0.0;243.4;50.03;0;4938.9
16-05-29;20:15;33.0;107.0;0.0;244.3;50.03;0;4938.9
16-05-29;20:18;32.9;175.9;0.0;243.4;50.03;0;4938.9
16-05-29;20:21;32.9;244.7;0.0;243.4;50.07;0;4938.9
16-05-29;20:24;32.7;230.7;0.0;242.4;50.04;0;4938.9
16-05-29;20:27;32.6;208.8;0.0;243.4;50.01;0;4938.9
16-05-29;20:30;32.6;187.0;0.0;242.4;50.01;0;4938.9
16-05-29;20:33;32.5;166.4;0.0;242.4;50.03;0;4938.9
16-05-29;20:36;32.5;142.2;0.0;243.4;50.03;0;4938.9
16-05-29;20:39;32.4;118.3;0.0;243.4;50.02;0;4938.9
16-05-30;05:21;29.0;261.1;0.1;241.4;50.09;20;4938.9
16-05-30;05:24;29.7;253.7;0.1;240.4;50.07;21;4938.9
16-05-30;05:27;30.1;258.8;0.1;241.4;50.08;23;4938.9
16-05-30;05:30;30.1;253.2;0.1;240.4;50.09;24;4938.9
16-05-30;05:33;29.7;265.2;0.1;239.5;50.07;26;4938.9
16-05-30;05:36;30.3;256.6;0.1;239.5;50.08;27;4938.9
16-05-30;05:39;30.4;262.9;0.1;240.4;50.04;28;4938.9
16-05-30;05:42;30.5;259.1;0.1;240.4;50.05;29;4938.9
16-05-30;05:45;30.4;258.1;0.1;240.4;50.05;29;4938.9
16-05-30;05:48;30.8;261.7;0.1;240.4;50.06;28;4938.9
16-05-30;05:51;30.7;264.1;0.1;240.4;50.06;27;4938.9
16-05-30;05:54;30.8;256.6;0.1;240.4;50.05;29;4938.9
16-05-30;05:57;30.8;266.1;0.2;244.3;50.10;35;4938.9
16-05-30;06:00;30.9;268.7;0.2;243.4;50.07;39;4938.9
16-05-30;06:03;31.0;266.1;0.2;243.4;50.05;41;4938.9
16-05-30;06:06;31.2;260.3;0.2;245.3;50.05;40;4938.9
16-05-30;06:09;31.1;261.6;0.2;244.3;50.04;42;4938.9
16-05-30;06:12;31.2;266.8;0.2;243.4;50.08;44;4938.9
16-05-30;06:15;31.2;273.7;0.2;244.3;50.05;46;4938.9
16-05-30;06:18;31.4;264.1;0.2;244.3;50.07;47;4938.9
16-05-30;06:21;31.7;269.2;0.3;244.3;50.08;48;4938.9
16-05-30;06:24;31.6;275.6;0.2;241.4;50.05;48;4938.9
16-05-30;06:27;31.5;267.1;0.4;244.3;50.02;49;4938.9
16-05-30;06:30;31.6;263.9;0.3;244.3;50.08;50;4938.9
16-05-30;06:33;31.7;264.1;0.3;244.3;50.05;50;4938.9
16-05-30;06:36;31.8;276.4;0.3;243.4;50.09;51;4938.9
16-05-30;06:39;31.8;266.4;0.3;242.4;50.01;52;4938.9
16-05-30;06:42;31.8;270.9;0.2;242.4;50.08;53;4938.9
16-05-30;06:45;31.9;271.2;0.3;244.3;50.05;53;4938.9
16-05-30;06:48;31.9;267.1;0.2;246.3;50.03;54;4938.9
16-05-30;06:51;32.2;271.5;0.3;243.4;50.04;55;4938.9
16-05-30;06:54;32.3;270.5;0.3;243.4;50.04;55;4938.9
16-05-30;06:57;32.2;272.1;0.3;243.4;50.10;57;4938.9
16-05-30;07:00;32.2;278.1;0.4;242.4;50.08;57;4938.9
16-05-30;07:03;32.3;273.0;0.3;241.4;50.10;58;4938.9
16-05-30;07:06;32.4;270.8;0.4;241.4;50.03;58;4938.9
16-05-30;07:09;32.3;272.4;0.3;243.4;50.10;59;4938.9
16-05-30;07:12;32.4;270.8;0.3;241.4;50.05;60;4938.9
16-05-30;07:15;32.5;266.6;0.3;240.4;50.05;60;4939.0
16-05-30;07:18;32.4;269.9;0.4;243.4;50.00;61;4939.0
16-05-30;07:21;32.5;272.3;0.4;244.3;50.03;62;4939.0
16-05-30;07:24;32.5;274.2;0.4;244.3;50.01;62;4939.0
16-05-30;07:27;32.6;269.0;0.4;244.3;50.05;62;4939.0
16-05-30;07:30;32.7;275.8;0.3;244.3;50.04;64;4939.0
16-05-30;07:33;32.7;272.3;0.4;243.4;50.10;65;4939.0
16-05-30;07:36;32.9;274.5;0.4;244.3;50.07;66;4939.0
16-05-30;07:39;32.7;282.8;0.4;244.3;50.04;67;4939.0
16-05-30;07:42;32.9;281.3;0.4;245.3;50.11;70;4939.0
16-05-30;07:45;32.9;275.8;0.4;244.3;50.07;70;4939.0
16-05-30;07:48;32.9;280.9;0.4;244.3;50.06;73;4939.0
16-05-30;07:51;32.9;286.9;0.4;244.3;50.03;74;4939.0
16-05-30;07:54;32.9;288.8;0.4;244.3;50.04;75;4939.0
16-05-30;07:57;33.0;295.8;0.4;245.3;50.07;76;4939.0
16-05-30;08:00;33.1;294.4;0.4;243.4;50.09;77;4939.0
16-05-30;08:03;33.0;291.2;0.4;243.4;50.06;77;4939.0
16-05-30;08:06;33.1;300.4;0.4;243.4;50.04;80;4939.0
16-05-30;08:09;33.0;298.0;0.4;242.4;50.08;81;4939.0
16-05-30;08:12;33.3;292.5;0.4;243.4;50.06;81;4939.0
16-05-30;08:15;33.2;292.5;0.4;244.3;50.01;83;4939.0
16-05-30;08:18;33.4;305.8;0.5;244.3;50.03;84;4939.0
16-05-30;08:21;33.4;295.4;0.4;244.3;50.10;84;4939.0
16-05-30;08:24;50.0;303.6;0.4;243.4;50.06;87;4939.0
16-05-30;08:27;33.2;295.4;0.5;243.4;50.03;88;4939.0
16-05-30;08:30;33.4;305.7;0.4;243.4;50.06;91;4939.0
16-05-30;08:33;33.3;309.3;0.4;244.3;50.03;90;4939.0
16-05-30;08:36;33.4;300.4;0.4;244.3;50.01;92;4939.1
16-05-30;08:39;33.4;296.4;0.5;243.4;50.05;95;4939.1
16-05-30;08:42;33.4;302.6;0.5;245.3;50.05;95;4939.1
16-05-30;08:45;33.7;306.0;0.5;244.3;50.08;96;4939.1
16-05-30;08:48;33.5;307.9;0.5;244.3;50.03;96;4939.1
16-05-30;08:51;33.7;299.5;0.5;243.4;50.04;97;4939.1
16-05-30;08:54;33.7;303.0;0.5;244.3;50.08;98;4939.1
16-05-30;08:57;33.8;310.8;0.5;243.4;50.05;100;4939.1
16-05-30;09:00;33.7;305.1;0.5;243.4;50.08;102;4939.1
16-05-30;09:03;33.7;307.3;0.5;243.4;50.07;104;4939.1
16-05-30;09:06;33.7;298.9;0.5;243.4;50.05;107;4939.1
16-05-30;09:09;33.8;293.2;0.5;241.4;50.12;111;4939.1
16-05-30;09:12;33.8;282.5;0.5;242.4;50.07;117;4939.1
16-05-30;09:15;33.9;271.7;0.6;243.4;50.08;132;4939.1
16-05-30;09:18;33.9;288.8;0.7;242.4;50.07;151;4939.1
16-05-30;09:21;33.9;292.2;0.8;241.4;50.07;175;4939.1
16-05-30;09:24;34.0;301.7;0.9;242.4;50.10;200;4939.1
16-05-30;09:27;34.2;298.3;1.0;242.4;50.05;222;4939.2
16-05-30;09:30;34.5;300.7;1.1;244.3;50.09;246;4939.2
16-05-30;09:33;34.4;304.9;1.2;243.4;50.09;272;4939.2
16-05-30;09:36;34.6;306.5;1.3;243.4;50.08;296;4939.2
16-05-30;09:39;34.5;306.0;1.4;243.4;50.07;321;4939.2
16-05-30;09:42;34.7;306.0;1.5;244.3;50.09;350;4939.2
16-05-30;09:45;34.8;298.0;1.5;243.4;50.08;371;4939.2
16-05-30;09:48;34.8;304.6;1.7;244.3;50.06;392;4939.3
16-05-30;09:51;35.0;298.5;1.7;243.4;50.07;415;4939.3
16-05-30;09:54;35.3;300.8;1.8;244.3;50.08;443;4939.3
16-05-30;09:57;35.4;302.1;1.9;245.3;50.03;459;4939.3
16-05-30;10:00;35.5;297.8;2.0;245.3;50.04;488;4939.3
16-05-30;10:03;35.6;296.7;2.0;245.3;50.08;512;4939.4
16-05-30;10:06;35.9;292.6;2.2;245.3;50.05;535;4939.4
16-05-30;10:09;36.2;297.6;2.3;245.3;50.10;556;4939.4
16-05-30;10:12;36.2;291.2;2.4;246.3;50.08;573;4939.5
16-05-30;10:15;36.4;293.8;2.4;244.3;50.04;595;4939.5
16-05-30;10:18;36.5;295.8;2.6;244.3;50.00;618;4939.5
16-05-30;10:21;36.9;291.6;2.6;245.3;50.05;640;4939.5
16-05-30;10:24;36.8;294.2;2.7;244.3;50.06;655;4939.6
16-05-30;10:27;37.1;292.8;2.8;244.3;50.03;687;4939.6
16-05-30;10:30;37.2;290.7;2.9;244.3;50.05;705;4939.6
16-05-30;10:33;37.6;288.1;3.0;244.3;50.06;721;4939.7
16-05-30;10:36;37.6;286.5;3.0;245.3;50.03;727;4939.7
16-05-30;10:39;37.8;282.7;3.0;244.3;50.05;752;4939.7
16-05-30;10:42;37.9;285.9;3.2;244.3;50.06;771;4939.8
16-05-30;10:45;38.0;283.5;3.3;244.3;50.05;793;4939.8
16-05-30;10:48;38.2;282.4;3.3;245.3;50.04;802;4939.9
16-05-30;10:51;38.9;282.8;3.4;245.3;50.08;833;4939.9
16-05-30;10:54;38.5;279.1;3.5;244.3;50.03;846;4939.9
16-05-30;10:57;38.9;278.7;3.5;245.3;50.08;844;4940.0
16-05-30;11:00;38.9;274.6;3.5;244.3;50.09;871;4940.0
16-05-30;11:03;39.1;275.9;3.5;245.3;50.04;884;4940.1
16-05-30;11:06;39.3;243.7;2.3;243.4;49.99;612;4940.1
16-05-30;11:09;39.2;275.5;3.8;244.3;50.05;924;4940.1
16-05-30;11:12;39.2;245.5;0.8;243.4;50.06;164;4940.2
16-05-30;11:15;39.4;261.9;2.1;244.3;50.07;342;4940.2
16-05-30;11:18;39.5;272.7;4.1;245.3;50.06;990;4940.3
16-05-30;11:21;39.8;272.6;4.0;244.3;50.06;976;4940.3
16-05-30;11:24;40.0;268.6;4.2;244.3;50.06;1012;4940.4
16-05-30;11:27;40.1;267.1;4.1;244.3;50.12;1001;4940.4
16-05-30;11:30;40.2;267.0;4.1;244.3;50.05;1011;4940.5
16-05-30;11:33;40.6;266.6;4.2;245.3;50.06;1013;4940.5
16-05-30;11:36;40.6;261.7;4.3;245.3;50.04;1035;4940.6
16-05-30;11:39;40.8;259.2;4.3;246.3;50.05;1024;4940.6
16-05-30;11:42;40.8;257.3;4.2;245.3;50.05;1010;4940.7
16-05-30;11:45;41.4;257.8;4.3;246.3;50.04;1033;4940.7
16-05-30;11:48;41.5;258.3;4.3;245.3;50.05;1052;4940.8
16-05-30;11:51;41.4;258.3;4.4;245.3;50.06;1056;4940.8
16-05-30;11:54;41.7;257.2;4.3;245.3;50.04;1052;4940.9
16-05-30;11:57;41.7;269.0;4.3;246.3;50.07;1027;4940.9
16-05-30;12:00;42.0;257.8;4.3;245.3;50.07;1072;4941.0
16-05-30;12:03;42.1;258.5;4.4;245.3;50.06;1072;4941.0
16-05-30;12:06;42.1;257.3;4.4;245.3;50.06;1086;4941.1
16-05-30;12:09;42.2;259.2;4.4;245.3;50.08;1093;4941.1
16-05-30;12:12;42.2;256.6;4.4;245.3;50.08;1060;4941.2
16-05-30;12:15;42.5;252.3;4.4;246.3;50.09;1089;4941.2
16-05-30;12:18;42.4;255.1;4.6;245.3;50.05;1091;4941.3
16-05-30;12:21;42.8;255.6;4.5;245.3;50.07;1090;4941.3
16-05-30;12:24;42.5;255.0;4.5;246.3;50.09;1040;4941.4
16-05-30;12:27;42.7;260.4;4.6;245.3;50.04;1106;4941.5
16-05-30;12:30;42.9;252.8;4.5;245.3;50.07;1088;4941.5
16-05-30;12:33;43.0;254.1;4.5;245.3;50.03;1085;4941.6
16-05-30;12:36;42.8;247.8;4.5;245.3;50.08;1099;4941.6
16-05-30;12:39;42.9;254.2;4.6;244.3;50.07;1120;4941.7
16-05-30;12:42;43.1;252.3;4.7;245.3;50.07;1123;4941.7
16-05-30;12:45;43.2;255.3;4.6;247.3;50.10;1135;4941.8
16-05-30;12:48;43.2;251.8;4.7;246.3;50.06;1128;4941.8
16-05-30;12:51;43.1;245.9;4.5;245.3;50.10;1097;4941.9
16-05-30;12:54;43.5;251.2;4.6;245.3;50.07;1105;4941.9
16-05-30;12:57;43.4;251.6;4.7;245.3;49.98;1120;4942.0
16-05-30;13:00;43.6;251.3;4.7;246.3;50.01;1145;4942.1
16-05-30;13:03;43.9;249.3;4.6;246.3;50.04;1138;4942.1
16-05-30;13:06;42.9;263.6;4.8;245.3;50.03;1169;4942.1
16-05-30;13:09;43.2;256.7;4.6;245.3;50.07;1120;4942.2
16-05-30;13:12;43.6;254.4;4.5;245.3;50.02;1107;4942.3
16-05-30;14:15;35.5;252.8;4.3;246.3;50.04;1039;4942.3
16-05-30;14:18;36.2;249.7;4.2;246.3;50.04;1042;4942.4
16-05-30;14:21;36.8;249.0;4.3;246.3;50.02;1041;4942.4
16-05-30;14:24;37.2;253.7;4.2;246.3;50.04;1041;4942.5
16-05-30;14:27;37.6;248.7;4.2;247.3;50.08;1026;4942.5
16-05-30;14:30;37.9;252.0;4.2;246.3;50.06;1041;4942.6
16-05-30;14:33;38.4;252.5;4.1;246.3;50.08;1019;4942.6
16-05-30;14:36;38.7;253.4;4.1;246.3;50.04;1017;4942.7
16-05-30;14:39;39.2;249.6;4.1;247.3;50.11;1020;4942.7
16-05-30;14:42;39.2;253.1;4.1;247.3;50.08;1017;4942.8
16-05-30;14:45;39.4;252.6;4.2;247.3;50.05;1026;4942.8
16-05-30;14:48;39.9;254.8;4.1;247.3;50.08;1022;4942.9
16-05-30;14:51;40.2;254.7;4.0;247.3;50.06;985;4942.9
16-05-30;14:54;40.4;259.1;3.9;247.3;50.04;967;4943.0
16-05-30;14:57;40.6;255.1;4.0;247.3;50.04;996;4943.0
16-05-30;15:00;40.4;256.2;4.1;248.2;50.04;997;4943.1
16-05-30;15:03;40.6;258.1;4.0;248.2;50.03;963;4943.1
16-05-30;15:06;40.9;256.2;4.0;247.3;50.04;959;4943.2
16-05-30;15:09;40.8;255.3;3.9;247.3;50.07;955;4943.2
16-05-30;15:12;41.0;256.2;3.9;247.3;50.01;963;4943.3
16-05-30;15:15;41.2;261.4;3.8;247.3;50.07;946;4943.3
16-05-30;15:18;41.4;255.7;3.8;247.3;50.05;937;4943.3
16-05-30;15:21;41.4;258.5;3.8;248.2;50.05;941;4943.4
16-05-30;15:24;41.4;258.3;3.8;248.2;50.04;936;4943.4
16-05-30;15:27;41.4;254.8;3.8;247.3;50.03;927;4943.5
16-05-30;15:30;41.9;261.3;3.7;247.3;50.04;921;4943.5
16-05-30;15:33;41.7;259.8;3.7;247.3;50.04;905;4943.6
16-05-30;15:36;41.7;264.6;3.7;247.3;50.05;901;4943.6
16-05-30;15:39;41.6;258.2;3.3;247.3;50.08;854;4943.7
16-05-30;15:42;40.8;254.5;0.7;246.3;50.03;177;4943.7
16-05-30;15:45;40.8;265.4;3.5;248.2;50.06;881;4943.7
16-05-30;15:48;41.3;258.5;3.4;248.2;50.09;853;4943.8
16-05-30;15:51;41.2;263.2;3.5;247.3;50.06;855;4943.8
16-05-30;15:54;41.4;261.0;3.5;246.3;50.06;845;4943.8
16-05-30;15:57;41.3;259.4;3.3;248.2;50.05;816;4943.9
16-05-30;16:00;41.4;264.6;3.3;247.3;50.09;818;4943.9
16-05-30;16:03;41.3;263.3;3.2;248.2;50.11;804;4944.0
16-05-30;16:06;41.4;259.5;3.3;247.3;50.11;807;4944.0
16-05-30;16:09;41.4;258.9;3.3;247.3;50.08;820;4944.0
16-05-30;16:12;41.0;244.4;2.7;246.3;50.09;603;4944.1
16-05-30;16:15;41.4;262.7;3.1;247.3;50.06;775;4944.1
16-05-30;16:18;41.2;262.6;3.1;246.3;50.07;757;4944.1
16-05-30;16:21;41.0;264.5;3.0;247.3;50.05;752;4944.2
16-05-30;16:24;40.9;260.1;3.1;246.3;50.04;737;4944.2
16-05-30;16:27;41.0;265.1;3.0;247.3;50.06;732;4944.3
16-05-30;16:30;41.2;261.4;2.9;246.3;50.07;718;4944.3
16-05-30;16:33;41.0;261.1;1.7;246.3;50.05;393;4944.3
16-05-30;16:36;41.3;265.5;2.7;247.3;50.05;673;4944.4
16-05-30;16:39;40.5;259.4;0.5;245.3;50.05;104;4944.4
16-05-30;16:42;40.6;267.6;2.8;247.3;50.06;667;4944.4
16-05-30;16:45;40.5;268.3;2.6;247.3;50.06;652;4944.4
16-05-30;16:48;40.5;269.3;2.5;247.3;50.09;623;4944.5
16-05-30;16:51;40.4;268.5;2.6;246.3;50.09;614;4944.5
16-05-30;16:54;40.4;267.4;2.4;246.3;50.08;594;4944.5
16-05-30;16:57;40.4;266.0;2.4;246.3;50.01;584;4944.6
16-05-30;17:00;40.4;264.6;2.3;245.3;50.02;564;4944.6
16-05-30;17:03;40.2;271.1;2.3;246.3;50.06;550;4944.6
16-05-30;17:06;40.1;272.0;2.2;247.3;50.04;533;4944.6
16-05-30;17:09;40.0;275.9;2.1;247.3;50.07;527;4944.7
16-05-30;17:12;39.9;275.2;2.1;246.3;49.99;513;4944.7
16-05-30;17:15;39.9;276.2;2.0;246.3;50.04;486;4944.7
16-05-30;17:18;39.7;277.5;1.9;247.3;50.08;470;4944.7
16-05-30;17:21;39.5;275.0;1.9;246.3;50.05;445;4944.8
16-05-30;17:24;39.5;279.1;1.7;246.3;50.03;421;4944.8
16-05-30;17:27;39.3;277.1;1.5;246.3;50.04;378;4944.8
16-05-30;17:30;39.2;278.4;1.6;246.3;50.03;382;4944.8
16-05-30;17:33;39.2;284.4;1.4;247.3;50.03;356;4944.8
16-05-30;17:36;38.9;280.9;1.4;246.3;50.05;336;4944.9
16-05-30;17:39;39.0;289.8;1.3;246.3;50.03;316;4944.9
16-05-30;17:42;38.7;288.4;1.2;247.3;50.02;301;4944.9
16-05-30;17:45;38.3;285.0;1.2;248.2;50.06;279;4944.9
16-05-30;17:48;38.3;290.0;1.1;246.3;50.05;262;4944.9
16-05-30;17:51;38.4;290.9;1.0;246.3;50.07;242;4944.9
16-05-30;17:54;37.9;289.4;1.0;246.3;50.05;226;4944.9
16-05-30;17:57;38.0;285.0;0.9;246.3;50.08;219;4945.0
16-05-30;18:00;37.8;291.7;0.8;247.3;50.07;197;4945.0
16-05-30;18:03;37.7;290.6;0.7;246.3;50.06;175;4945.0
16-05-30;18:06;37.7;286.3;0.7;247.3;50.09;155;4945.0
16-05-30;18:09;37.6;291.0;0.6;245.3;50.07;138;4945.0
16-05-30;18:12;37.4;287.5;0.6;246.3;50.10;121;4945.0
16-05-30;18:15;37.2;285.7;0.5;247.3;50.05;99;4945.0
16-05-30;18:18;37.0;279.9;0.4;246.3;50.04;85;4945.0
16-05-30;18:21;36.7;262.5;0.2;246.3;50.09;44;4945.0
16-05-30;18:24;36.5;262.9;0.4;245.3;50.04;62;4945.0
16-05-30;18:27;36.5;279.4;0.3;246.3;50.06;58;4945.0
16-05-30;18:30;36.3;269.9;0.3;246.3;50.03;55;4945.0
16-05-30;18:33;36.3;266.0;0.3;247.3;50.11;51;4945.0
16-05-30;18:36;36.1;279.7;0.4;245.3;50.08;59;4945.0
16-05-30;18:39;50.0;271.8;0.4;245.3;50.05;59;4945.0
16-05-30;18:42;36.1;273.9;0.3;245.3;50.07;57;4945.0
16-05-30;18:45;36.1;273.9;0.4;247.3;50.00;55;4945.0
16-05-30;18:48;35.7;262.6;0.2;246.3;50.02;42;4945.0
16-05-30;18:51;35.6;257.9;0.2;246.3;50.05;38;4945.0
16-05-30;18:54;35.5;253.4;0.2;246.3;50.08;35;4945.0
16-05-30;18:57;35.5;256.4;0.2;245.3;50.00;36;4945.0
16-05-30;19:00;35.3;256.9;0.2;245.3;50.12;35;4945.0
16-05-30;19:03;35.4;248.5;0.1;246.3;50.04;33;4945.0
16-05-30;19:06;35.4;250.6;0.1;246.3;50.04;29;4945.0
16-05-30;19:09;35.2;248.7;0.1;245.3;50.08;28;4945.0
16-05-30;19:12;34.9;247.9;0.1;246.3;50.07;25;4945.0
16-05-30;19:15;34.8;248.2;0.1;246.3;50.06;18;4945.0
16-05-30;19:18;34.8;238.4;0.0;245.3;50.04;10;4945.0
16-05-30;19:21;34.6;246.8;0.0;245.3;50.06;3;4945.0
16-05-30;19:24;34.6;200.5;0.0;245.3;50.02;0;4945.0
16-05-30;19:27;34.4;159.3;0.0;245.3;50.04;0;4945.0
16-05-31;05:27;30.1;261.3;0.1;239.5;49.95;23;4945.0
16-05-31;05:30;30.4;262.2;0.1;240.4;50.05;25;4945.0
16-05-31;05:33;30.4;269.6;0.1;240.4;50.05;28;4945.0
16-05-31;05:36;30.5;265.7;0.2;240.4;50.08;30;4945.1
16-05-31;05:39;30.5;263.6;0.1;239.5;50.05;33;4945.1
16-05-31;05:42;30.8;267.1;0.2;239.5;50.06;36;4945.1
16-05-31;05:45;30.8;259.5;0.2;238.5;50.04;37;4945.1
16-05-31;05:48;30.9;266.4;0.2;239.5;50.03;38;4945.1
16-05-31;05:51;31.0;263.5;0.2;239.5;50.00;40;4945.1
16-05-31;05:54;31.0;266.4;0.2;238.5;50.05;43;4945.1
16-05-31;05:57;31.2;271.8;0.2;243.4;50.10;45;4945.1
16-05-31;06:00;31.2;270.5;0.2;243.4;50.09;47;4945.1
16-05-31;06:03;31.1;262.7;0.2;243.4;50.10;49;4945.1
16-05-31;06:06;31.5;275.9;0.3;243.4;50.09;50;4945.1
16-05-31;06:09;31.6;277.0;0.3;243.4;50.06;53;4945.1
16-05-31;06:12;31.7;273.7;0.3;242.4;50.06;57;4945.1
16-05-31;06:15;31.6;273.3;0.4;242.4;50.05;59;4945.1
16-05-31;06:18;31.8;278.6;0.3;242.4;50.05;58;4945.1
16-05-31;06:21;31.8;267.7;0.3;241.4;50.03;54;4945.1
16-05-31;06:24;31.9;265.7;0.3;241.4;50.04;56;4945.1
16-05-31;06:27;32.0;277.0;0.3;244.3;50.04;57;4945.1
16-05-31;06:30;32.3;265.4;0.4;244.3;50.05;59;4945.1
16-05-31;06:33;32.3;272.1;0.3;243.4;50.07;64;4945.1
16-05-31;06:36;32.2;278.1;0.4;242.4;50.08;64;4945.1
16-05-31;06:39;32.4;279.9;0.4;241.4;50.03;68;4945.1
16-05-31;06:42;32.6;272.3;0.4;242.4;50.01;64;4945.1
16-05-31;06:45;32.4;272.3;0.3;242.4;50.05;55;4945.1
16-05-31;06:48;32.4;274.9;0.4;242.4;50.01;65;4945.1
16-05-31;06:51;32.4;278.0;0.4;241.4;50.01;58;4945.1
16-05-31;06:54;32.6;270.4;0.5;242.4;50.03;69;4945.1
16-05-31;06:57;32.7;277.0;0.4;242.4;50.06;82;4945.1
16-05-31;07:00;32.9;278.4;0.5;242.4;50.11;99;4945.1
16-05-31;07:03;33.0;281.8;0.5;242.4;50.05;103;4945.1
16-05-31;07:06;33.0;281.1;0.5;245.3;50.03;107;4945.1
16-05-31;07:09;32.9;287.6;0.5;245.3;50.02;106;4945.1
16-05-31;07:12;33.3;286.9;0.5;243.4;50.01;110;4945.1
16-05-31;07:15;33.0;282.4;0.5;244.3;50.01;111;4945.2
16-05-31;07:18;33.1;284.0;0.5;244.3;50.00;91;4945.2
16-05-31;07:21;33.2;284.6;0.5;244.3;50.05;98;4945.2
16-05-31;07:24;33.3;287.5;0.4;244.3;50.00;80;4945.2
16-05-31;07:27;33.4;279.7;0.4;244.3;50.06;79;4945.2
16-05-31;07:30;33.4;288.5;0.5;244.3;50.01;104;4945.2
16-05-31;07:33;33.5;283.4;0.5;243.4;50.01;110;4945.2
16-05-31;07:36;33.4;291.3;0.5;244.3;50.03;112;4945.2
16-05-31;07:39;33.5;282.4;0.5;245.3;50.01;111;4945.2
16-05-31;07:42;33.4;288.4;0.5;244.3;50.10;112;4945.2
16-05-31;07:45;33.7;8.8;0.5;243.4;50.01;111;4945.2
16-05-31;07:48;33.8;290.1;0.4;243.4;50.01;88;4945.2
16-05-31;07:51;33.8;285.3;0.5;244.3;50.02;95;4945.2
16-05-31;07:54;33.8;298.0;0.5;244.3;50.09;115;4945.2
16-05-31;07:57;33.8;302.0;0.5;244.3;50.09;119;4945.2
16-05-31;08:00;33.9;294.2;0.5;243.4;50.04;120;4945.2
16-05-31;08:03;33.9;293.1;0.5;243.4;49.99;119;4945.2
16-05-31;08:06;33.9;300.7;0.5;244.3;50.05;115;4945.2
16-05-31;08:09;33.8;293.4;0.6;244.3;50.03;112;4945.2
16-05-31;08:12;33.8;300.2;0.5;244.3;50.02;110;4945.3
16-05-31;08:15;33.9;298.6;0.5;243.4;50.04;107;4945.3
16-05-31;08:18;34.1;300.4;0.5;244.3;50.05;102;4945.3
16-05-31;08:21;34.0;300.5;0.5;243.4;50.12;107;4945.3
16-05-31;08:24;34.1;304.1;0.5;243.4;50.01;107;4945.3
16-05-31;08:27;34.0;306.1;0.5;243.4;50.05;106;4945.3
16-05-31;08:30;33.9;299.5;0.5;243.4;50.01;109;4945.3
16-05-31;08:33;34.0;293.7;0.5;243.4;50.04;106;4945.3
16-05-31;08:36;34.0;302.9;0.5;244.3;50.03;109;4945.3
16-05-31;08:39;50.0;305.4;0.6;245.3;50.04;113;4945.3
16-05-31;08:42;34.0;304.8;0.5;243.4;50.02;105;4945.3
16-05-31;08:45;34.1;305.2;0.7;242.4;49.94;116;4945.3
16-05-31;08:48;34.0;303.3;0.5;243.4;50.03;116;4945.3
16-05-31;08:51;34.1;306.4;0.6;243.4;50.04;119;4945.3
16-05-31;08:54;34.1;301.6;0.6;243.4;50.05;121;4945.3
16-05-31;08:57;34.1;305.2;0.6;243.4;49.99;124;4945.3
16-05-31;09:00;34.4;307.9;0.6;242.4;49.94;124;4945.3
16-05-31;09:03;34.2;297.2;0.6;243.4;50.02;124;4945.3
16-05-31;09:06;34.2;303.9;0.6;243.4;50.05;128;4945.4
16-05-31;09:09;34.5;300.8;0.6;243.4;50.05;131;4945.4
16-05-31;09:12;34.2;289.1;0.6;242.4;50.01;138;4945.4
16-05-31;09:15;34.4;283.7;0.7;242.4;50.05;147;4945.4
16-05-31;09:18;34.6;293.2;0.8;243.4;50.03;171;4945.4
16-05-31;09:21;34.7;285.0;0.8;243.4;50.05;195;4945.4
16-05-31;09:24;34.6;303.9;1.0;243.4;50.04;213;4945.4
16-05-31;09:27;34.8;286.9;1.0;243.4;50.06;242;4945.4
16-05-31;09:30;34.8;295.4;1.1;243.4;50.05;269;4945.4
16-05-31;09:33;34.9;298.3;1.4;243.4;50.00;296;4945.4
16-05-31;09:36;34.9;304.6;1.4;242.4;50.03;326;4945.5
16-05-31;09:39;35.3;303.5;1.5;243.4;50.03;369;4945.5
16-05-31;09:42;35.2;302.7;1.7;244.3;50.04;399;4945.5
16-05-31;09:45;35.5;296.3;1.8;244.3;50.05;425;4945.5
16-05-31;09:48;35.6;302.1;1.8;244.3;50.02;440;4945.5
16-05-31;09:51;36.0;300.5;2.0;245.3;50.06;475;4945.6
16-05-31;09:54;36.1;298.6;2.1;245.3;50.05;500;4945.6
16-05-31;09:57;36.2;295.7;2.2;245.3;50.06;515;4945.6
16-05-31;10:00;36.1;273.6;0.8;244.3;50.04;169;4945.6
16-05-31;10:03;35.9;274.8;1.0;245.3;50.07;237;4945.6
16-05-31;10:06;36.1;280.0;0.8;244.3;50.05;198;4945.6
16-05-31;10:09;36.0;276.4;1.1;244.3;50.01;254;4945.7
16-05-31;10:12;36.1;285.4;1.2;245.3;50.05;284;4945.7
16-05-31;10:15;36.4;297.5;3.3;246.3;50.00;794;4945.7
16-05-31;10:18;37.1;292.3;3.5;246.3;50.02;834;4945.7
16-05-31;10:21;37.0;275.6;1.7;245.3;50.01;401;4945.8
16-05-31;10:24;37.0;280.8;1.5;245.3;50.04;358;4945.8
16-05-31;10:27;37.0;280.6;2.3;245.3;50.01;550;4945.8
16-05-31;10:30;37.6;285.3;3.5;246.3;50.01;847;4945.9
16-05-31;10:33;37.6;262.5;1.7;245.3;50.01;419;4945.9
16-05-31;10:36;37.2;286.5;1.9;245.3;49.99;463;4945.9
16-05-31;10:39;37.4;278.3;2.5;245.3;50.06;612;4945.9
16-05-31;10:42;37.4;281.1;1.2;245.3;50.03;289;4946.0
16-05-31;10:45;37.2;283.7;1.4;245.3;50.04;335;4946.0
16-05-31;10:48;37.4;285.3;1.7;245.3;50.06;401;4946.0
16-05-31;10:51;37.4;258.2;2.1;246.3;50.08;519;4946.0
16-05-31;10:54;37.6;293.9;2.5;247.3;50.08;643;4946.0
16-05-31;10:57;37.7;298.0;3.1;247.3;50.06;766;4946.1
16-05-31;11:00;38.6;278.4;4.2;246.3;50.02;1043;4946.1
16-05-31;11:03;38.9;279.1;4.2;246.3;50.02;1015;4946.2
16-05-31;11:06;39.0;277.4;3.6;245.3;50.03;899;4946.2
16-05-31;11:09;39.4;272.7;3.5;245.3;50.03;834;4946.3
16-05-31;11:12;39.4;269.5;2.1;244.3;50.02;513;4946.3
16-05-31;11:15;38.9;273.4;0.9;244.3;49.99;200;4946.3
16-05-31;11:18;38.4;270.2;0.7;243.4;50.05;144;4946.3
16-05-31;11:21;37.9;273.1;0.8;243.4;50.01;193;4946.3
16-05-31;11:24;38.0;289.1;2.1;244.3;50.04;469;4946.3
16-05-31;11:27;39.3;278.7;4.8;245.3;50.05;1187;4946.4
16-05-31;11:30;39.7;269.0;4.2;245.3;50.01;1036;4946.5
16-05-31;11:33;39.2;280.8;1.7;244.3;50.00;396;4946.5
16-05-31;11:36;39.2;246.5;4.5;246.3;50.10;1096;4946.5
16-05-31;11:39;39.0;252.6;1.6;245.3;50.00;386;4946.6
16-05-31;11:42;38.9;289.1;1.2;245.3;50.06;302;4946.6
16-05-31;11:45;38.7;284.7;1.2;245.3;50.01;295;4946.6
16-05-31;11:48;38.5;292.3;1.5;245.3;50.01;333;4946.6
16-05-31;11:51;38.4;291.2;1.9;245.3;50.05;447;4946.6
16-05-31;11:54;38.7;296.0;2.8;245.3;50.06;665;4946.6
16-05-31;11:57;38.9;277.4;1.6;244.3;50.05;392;4946.7
16-05-31;12:00;38.5;285.6;1.3;244.3;50.04;315;4946.7
16-05-31;12:03;38.6;238;1.4;244.3;50.05;339;4946.7
16-05-31;12:06;38.4;286.8;1.5;245.3;50.06;351;4946.7
16-05-31;12:09;38.5;289.3;1.5;245.3;50.03;368;4946.8
16-05-31;12:12;38.2;291.6;1.6;245.3;50.05;382;4946.8
16-05-31;12:15;38.3;290.6;1.5;244.3;50.05;357;4946.8
16-05-31;12:18;38.2;285.2;1.4;245.3;50.09;321;4946.8
16-05-31;12:21;38.0;288.4;1.4;245.3;50.09;322;4946.8
16-05-31;12:24;37.9;288.8;1.4;244.3;50.06;341;4946.8
16-05-31;12:27;38.3;293.2;1.7;244.3;50.04;393;4946.9
16-05-31;12:30;38.0;291.0;2.0;245.3;50.06;497;4946.9
16-05-31;12:33;38.5;276.4;2.8;246.3;50.07;672;4946.9
16-05-31;12:36;38.7;265.4;5.0;247.3;50.01;1225;4946.9
16-05-31;12:39;39.5;264.4;5.0;245.3;50.03;1226;4947.0
16-05-31;12:42;40.1;258.2;4.8;246.3;50.06;1203;4947.1
16-05-31;12:45;40.4;270.8;3.4;245.3;50.04;807;4947.1
16-05-31;12:48;40.2;268.0;3.9;246.3;50.07;967;4947.2
16-05-31;12:51;40.2;268.5;2.4;245.3;50.06;593;4947.2
16-05-31;12:54;40.2;252.0;4.7;247.3;50.09;1140;4947.2
16-05-31;12:57;40.8;253.8;4.8;247.3;50.01;1187;4947.3
16-05-31;13:00;41.4;254.8;4.7;245.3;50.00;1157;4947.4
16-05-31;13:03;41.4;250.9;4.8;246.3;50.01;1178;4947.4
16-05-31;13:06;41.9;255.4;4.7;246.3;50.03;1162;4947.5
16-05-31;13:09;42.1;253.7;4.6;246.3;50.03;1115;4947.5
16-05-31;13:12;42.0;250.1;4.7;246.3;50.04;1141;4947.6
16-05-31;13:15;42.4;260.0;4.6;247.3;50.06;1130;4947.6
16-05-31;13:18;42.4;257.9;4.8;247.3;50.06;1154;4947.7
16-05-31;13:21;42.8;252.0;4.7;247.3;50.05;1169;4947.7
16-05-31;13:24;43.0;254.1;4.7;248.2;50.03;1143;4947.8
16-05-31;13:27;43.1;257.0;4.7;247.3;50.01;1141;4947.9
16-05-31;13:30;43.0;257.2;4.7;247.3;50.02;1143;4947.9
16-05-31;13:33;43.4;254.2;4.5;247.3;50.02;1119;4948.0
16-05-31;13:36;43.2;260.3;4.6;247.3;50.02;1123;4948.0
16-05-31;13:39;43.2;257.8;4.6;247.3;50.03;1129;4948.1
16-05-31;13:42;43.5;254.7;4.5;247.3;50.03;1120;4948.1
16-05-31;13:45;43.5;264.2;1.4;245.3;50.01;326;4948.2
16-05-31;13:48;43.4;255.3;4.5;246.3;50.06;1104;4948.2
16-05-31;13:51;43.6;255.6;4.6;247.3;50.01;1135;4948.3
16-05-31;13:54;43.7;250.4;4.6;246.3;50.02;1130;4948.3
16-05-31;13:57;43.8;256.4;4.6;245.3;50.03;1132;4948.4
16-05-31;14:00;43.6;252.6;4.6;246.3;50.03;1128;4948.5
16-05-31;14:03;43.7;253.4;4.6;247.3;50.05;1115;4948.5
16-05-31;14:06;43.8;253.8;4.6;247.3;50.02;1139;4948.6
16-05-31;14:09;43.9;251.5;4.7;247.3;50.02;1148;4948.6
16-05-31;14:12;44.0;259.2;4.8;247.3;50.06;1196;4948.7
16-05-31;14:15;43.8;262.6;2.9;246.3;50.01;717;4948.7
16-05-31;14:18;43.0;272.7;2.1;246.3;50.06;505;4948.8
16-05-31;14:21;42.8;264.2;4.5;247.3;50.04;1106;4948.8
16-05-31;14:24;43.5;262.0;4.7;247.3;50.04;1183;4948.8
16-05-31;14:27;43.4;270.1;2.9;245.3;50.05;679;4948.9
16-05-31;14:30;43.2;257.2;4.4;247.3;50.04;1063;4948.9
16-05-31;14:33;43.6;258.9;4.6;246.3;50.01;1133;4949.0
16-05-31;14:36;43.7;256.4;4.7;247.3;50.02;1162;4949.1
16-05-31;14:39;43.8;244.7;3.0;246.3;49.99;752;4949.1
16-05-31;14:42;43.5;259.8;4.3;247.3;50.00;1077;4949.2
16-05-31;14:45;43.7;260.7;4.4;246.3;50.01;1089;4949.2
16-05-31;14:48;43.8;261.4;4.0;247.3;50.08;991;4949.3
16-05-31;14:51;43.5;265.2;2.9;246.3;50.03;703;4949.3
16-05-31;14:54;43.5;265.1;3.2;246.3;50.06;790;4949.3
16-05-31;14:57;43.0;262.6;4.1;247.3;50.02;988;4949.4
16-05-31;15:00;43.4;261.6;4.1;383.4;50.03;976;4949.4
16-05-31;15:03;43.5;252.9;3.9;247.3;50.05;963;4949.5
16-05-31;15:06;43.2;252.3;4.1;246.3;50.04;1020;4949.5
16-05-31;15:09;43.4;256.2;4.0;247.3;50.05;978;4949.6
16-05-31;15:12;43.2;252.5;4.0;247.3;50.03;985;4949.6
16-05-31;15:15;43.1;255.4;1.5;245.3;50.02;344;4949.7
16-05-31;15:18;42.9;269.0;3.2;247.3;50.07;769;4949.7
16-05-31;15:21;42.7;260.0;4.0;247.3;50.05;1017;4949.7
16-05-31;15:24;43.1;260.8;4.3;247.3;50.04;1061;4949.8
16-05-31;15:27;43.1;258.8;4.3;246.3;50.00;1047;4949.8
16-05-31;15:30;43.2;266.7;4.2;246.3;50.01;1031;4949.9
16-05-31;15:33;43.2;255.7;4.3;247.3;50.00;1061;4949.9
16-05-31;15:36;42.9;240.0;2.4;245.3;50.03;589;4950.0
16-05-31;15:39;42.4;260.3;2.3;245.3;50.00;552;4950.0
16-05-31;15:42;42.1;270.7;2.2;246.3;50.05;531;4950.0
16-05-31;15:45;42.0;280.8;2.1;246.3;50.06;512;4950.1
16-05-31;15:48;41.4;285.4;1.3;245.3;50.03;312;4950.1
16-05-31;15:51;40.9;281.1;1.0;246.3;50.05;239;4950.1
16-05-31;15:54;40.7;282.1;1.0;245.3;50.05;232;4950.1
16-05-31;15:57;40.4;283.0;0.9;244.3;50.01;220;4950.1
16-05-31;16:00;40.0;290.0;1.2;246.3;50.05;284;4950.1
16-05-31;16:03;40.0;288.7;1.6;245.3;50.03;386;4950.1
16-05-31;16:06;40.1;274.9;1.7;245.3;50.02;393;4950.2
16-05-31;16:09;39.8;287.5;1.3;244.3;50.05;311;4950.2
16-05-31;16:12;39.5;288.2;1.2;245.3;50.01;300;4950.2
16-05-31;16:15;39.5;281.8;1.4;245.3;50.07;331;4950.2
16-05-31;16:18;40.1;255.0;3.0;246.3;50.05;763;4950.3
16-05-31;16:21;40.2;273.0;3.4;248.2;50.03;834;4950.3
16-05-31;16:24;40.2;259.7;2.4;246.3;50.01;570;4950.3
16-05-31;16:27;40.1;268.9;2.8;246.3;50.07;688;4950.4
16-05-31;16:30;40.5;264.5;3.0;246.3;50.04;731;4950.4
16-05-31;16:33;40.6;272.1;2.4;246.3;50.03;594;4950.4
16-05-31;16:36;39.9;271.8;1.0;244.3;50.02;223;4950.5
16-05-31;16:39;39.8;264.8;1.7;245.3;49.95;384;4950.5
16-05-31;16:42;39.2;271.1;0.5;245.3;50.02;111;4950.5
16-05-31;16:45;38.9;274.2;0.5;244.3;50.02;101;4950.5
16-05-31;16:48;38.5;283.7;0.6;245.3;50.05;121;4950.5
16-05-31;16:51;38.5;279.3;0.7;245.3;50.03;153;4950.5
16-05-31;16:54;38.4;286.6;0.8;244.3;49.99;190;4950.5
16-05-31;16:57;38.3;283.7;0.9;245.3;50.06;217;4950.5
16-05-31;17:00;38.3;283.8;1.9;247.3;50.01;490;4950.5
16-05-31;17:03;38.9;284.9;2.7;247.3;50.06;666;4950.6
16-05-31;17:06;39.1;281.3;2.6;247.3;50.04;651;4950.6
16-05-31;17:09;39.1;275.9;1.1;246.3;50.04;263;4950.6
16-05-31;17:12;38.3;283.3;1.0;245.3;50.00;230;4950.6
16-05-31;17:15;38.4;278.7;1.0;246.3;50.02;224;4950.6
16-05-31;17:18;38.3;286.2;1.4;246.3;50.04;343;4950.7
16-05-31;17:21;38.4;286.8;2.0;247.3;50.01;486;4950.7
16-05-31;17:24;38.9;285.9;1.2;246.3;50.06;291;4950.7
16-05-31;17:27;38.0;274.2;0.7;246.3;50.03;141;4950.7
16-05-31;17:30;37.9;290.9;1.7;246.3;50.04;410;4950.7
16-05-31;17:33;38.2;257.0;1.1;246.3;50.00;245;4950.7
16-05-31;17:36;37.9;289.3;1.5;246.3;50.01;373;4950.8
16-05-31;17:39;38.2;291.5;1.5;246.3;50.04;355;4950.8
16-05-31;17:42;38.0;292.2;1.3;246.3;50.09;303;4950.8
16-05-31;17:45;37.8;277.1;0.6;246.3;50.05;137;4950.8
16-05-31;17:48;37.5;276.5;0.7;247.3;50.07;145;4950.8
16-05-31;17:51;37.5;279.4;0.6;247.3;50.06;135;4950.8
16-05-31;17:54;37.2;276.2;0.5;245.3;50.06;111;4950.8
16-05-31;17:57;37.1;277.4;0.5;246.3;50.06;102;4950.8
16-05-31;18:00;37.0;282.2;0.5;246.3;50.11;113;4950.8
16-05-31;18:03;37.0;282.5;0.5;246.3;50.09;88;4950.8
16-05-31;18:06;36.9;273.1;0.4;247.3;50.03;79;4950.8
16-05-31;18:09;36.8;277.2;0.4;246.3;50.03;83;4950.8
16-05-31;18:12;36.8;274.5;0.4;246.3;50.07;79;4950.8
16-05-31;18:15;36.7;267.6;0.4;246.3;50.02;66;4950.8
16-05-31;18:18;36.3;271.4;0.3;247.3;50.00;60;4950.9
16-05-31;18:21;36.1;270.5;0.3;246.3;50.02;55;4950.9
16-05-31;18:24;36.0;269.0;0.3;247.3;50.01;51;4950.9
16-05-31;18:27;36.1;270.1;0.3;247.3;50.04;55;4950.9
16-05-31;18:30;36.1;276.2;0.4;245.3;50.03;60;4950.9
16-05-31;18:33;36.1;270.2;0.3;246.3;50.02;58;4950.9
16-05-31;18:36;50.0;269.5;0.3;245.3;50.03;52;4950.9
16-05-31;18:39;35.7;266.3;0.3;246.3;50.02;54;4950.9
16-05-31;18:42;35.6;268.5;0.3;245.3;50.05;54;4950.9
16-05-31;18:45;35.5;263.2;0.3;243.4;50.01;53;4950.9
16-05-31;18:48;35.6;262.3;0.3;245.3;50.03;49;4950.9
16-05-31;18:51;35.4;260.5;0.2;245.3;50.06;43;4950.9
16-05-31;18:54;35.5;259.4;0.2;246.3;50.06;35;4950.9
16-05-31;18:57;35.2;257.6;0.1;246.3;50.08;30;4950.9
16-05-31;19:00;35.3;252.6;0.1;245.3;50.04;25;4950.9
16-05-31;19:03;35.0;248.7;0.1;246.3;50.05;17;4950.9
16-05-31;19:06;35.0;242.5;0.0;245.3;50.04;14;4950.9
16-05-31;19:09;35.0;253.2;0.0;246.3;50.06;11;4950.9
16-05-31;19:12;35.0;240.2;0.0;245.3;50.07;10;4950.9
16-05-31;19:15;34.8;244.7;0.0;245.3;50.02;9;4950.9
16-05-31;19:18;34.7;229.2;0.0;245.3;50.05;8;4950.9
16-05-31;19:21;34.8;228.3;0.0;246.3;50.01;6;4950.9
16-05-31;19:24;34.7;240.2;0.0;245.3;50.03;5;4950.9
16-05-31;19:27;34.5;242.1;0.0;246.3;50.02;4;4950.9
16-05-31;19:30;34.4;238.9;0.0;246.3;50.01;4;4950.9
16-05-31;19:33;34.4;235.8;0.0;246.3;50.02;4;4950.9
16-05-31;19:36;34.4;228.5;0.0;245.3;50.05;5;4950.9
16-05-31;19:39;34.2;231.5;0.0;246.3;50.03;5;4950.9
16-05-31;19:42;34.4;230.2;0.0;245.3;50.04;5;4950.9
16-05-31;19:45;34.1;225.8;0.0;245.3;50.01;4;4950.9
16-05-31;19:48;34.0;226.9;0.0;243.4;50.00;3;4950.9
16-05-31;19:51;34.0;243.7;0.0;246.3;50.08;3;4950.9
16-05-31;19:54;33.9;169.7;0.0;245.3;50.07;1;4950.9
16-05-31;19:57;33.8;173.4;0.0;245.3;49.99;0;4950.9
16-05-31;20:00;33.7;105.7;0.0;245.3;50.01;0;4950.9
16-05-31;20:03;33.7;161.5;0.0;246.3;50.01;0;4950.9
16-05-31;20:06;33.5;229.8;0.0;245.3;50.04;0;4950.9
16-05-31;20:09;33.4;241.6;0.0;246.3;50.04;0;4950.9
16-05-31;20:12;33.4;223.3;0.0;246.3;50.02;0;4950.9
16-05-31;20:15;33.3;203.0;0.0;246.3;50.01;0;4950.9
16-05-31;20:18;33.3;178.7;0.0;246.3;50.04;0;4950.9
16-05-31;20:21;33.2;152.7;0.0;246.3;50.02;0;4950.9
16-05-31;20:24;33.2;130.3;0.0;246.3;50.01;0;4950.9
16-05-31;20:27;33.1;115.7;0.0;246.3;50.03;0;4950.9
16-05-31;20:30;33.1;104.5;0.0;246.3;50.02;0;4950.9
16-06-01;06:33;31.0;259.4;0.1;243.4;50.04;18;4950.9
16-06-01;06:36;31.0;259.1;0.1;244.3;50.03;15;4950.9
16-06-01;06:39;31.0;268.3;0.1;244.3;50.02;19;4950.9
16-06-01;06:42;31.2;259.5;0.1;245.3;50.02;27;4950.9
16-06-01;06:45;31.1;259.1;0.1;245.3;50.00;31;4950.9
16-06-01;06:48;31.4;264.9;0.2;244.3;49.97;42;4950.9
16-06-01;06:51;31.4;273.1;0.1;243.4;50.03;30;4950.9
16-06-01;06:54;31.5;258.8;0.2;243.4;50.02;40;4950.9
16-06-01;06:57;31.6;271.4;0.2;243.4;50.08;44;4950.9
16-06-01;07:00;31.7;278.9;0.3;243.4;50.15;60;4950.9
16-06-01;07:03;31.8;262.0;0.3;243.4;50.06;54;4950.9
16-06-01;07:06;31.9;275.9;0.2;242.4;50.02;51;4950.9
16-06-01;07:09;31.9;264.1;0.2;243.4;50.01;41;4950.9
16-06-01;07:12;32.2;265.2;0.2;242.4;50.03;37;4950.9
16-06-01;07:15;32.0;258.3;0.2;241.4;50.09;37;4950.9
16-06-01;07:18;32.0;265.4;0.3;242.4;49.98;47;4950.9
16-06-01;07:21;32.2;275.5;0.2;242.4;50.05;47;4950.9
16-06-01;07:24;32.2;270.1;0.3;241.4;50.04;52;4950.9
16-06-01;07:27;32.3;278.6;0.3;241.4;50.10;60;4950.9
16-06-01;07:30;32.5;290.4;0.4;241.4;50.03;75;4950.9
16-06-01;07:33;32.6;287.2;0.5;244.3;50.01;91;4950.9
16-06-01;07:36;32.7;284.4;0.6;244.3;50.00;115;4950.9
16-06-01;07:39;32.9;292.6;0.7;246.3;50.02;145;4950.9
16-06-01;07:42;33.1;285.7;0.5;245.3;50.03;118;4951.0
16-06-01;07:45;33.2;292.0;0.7;245.3;49.97;125;4951.0
16-06-01;07:48;33.1;286.6;0.5;244.3;49.99;119;4951.0
16-06-01;07:51;33.4;282.2;0.6;244.3;50.06;121;4951.0
16-06-01;07:54;33.3;287.2;0.6;244.3;50.07;132;4951.0
16-06-01;07:57;33.2;285.7;0.5;243.4;50.04;100;4951.0
16-06-01;08:00;33.4;283.8;0.5;243.4;50.03;115;4951.0
16-06-01;08:03;33.5;282.8;0.5;245.3;50.07;120;4951.0
16-06-01;08:06;33.7;284.7;0.6;245.3;50.06;127;4951.0
16-06-01;08:09;33.5;287.5;0.6;244.3;50.03;125;4951.0
16-06-01;08:12;33.7;292.5;0.8;246.3;50.03;144;4951.0
16-06-01;08:15;33.9;290.1;0.7;245.3;50.04;134;4951.0
16-06-01;08:18;34.0;291.6;0.7;246.3;50.07;176;4951.0
16-06-01;08:21;33.8;288.2;0.8;245.3;50.07;198;4951.0
16-06-01;08:24;34.1;309.0;1.2;244.3;50.06;270;4951.0
16-06-01;08:27;34.4;311.1;1.1;245.3;50.03;284;4951.1
16-06-01;08:30;34.5;294.4;1.2;245.3;50.06;291;4951.1
16-06-01;08:33;34.6;300.5;1.2;245.3;50.03;294;4951.1
16-06-01;08:36;34.6;300.0;1.2;246.3;50.08;297;4951.1
16-06-01;08:39;34.7;306.4;1.1;245.3;50.06;267;4951.1
16-06-01;08:42;34.7;298.5;1.0;244.3;50.08;235;4951.1
16-06-01;08:45;34.8;302.4;1.0;245.3;50.03;225;4951.1
16-06-01;08:48;34.7;285.7;0.7;245.3;50.02;171;4951.2
16-06-01;08:51;34.7;295.8;0.8;245.3;50.05;185;4951.2
16-06-01;08:54;34.8;293.7;1.0;245.3;50.05;227;4951.2
16-06-01;08:57;34.9;302.3;1.1;245.3;50.03;255;4951.2
16-06-01;09:00;35.0;297.8;1.3;245.3;50.02;318;4951.2
16-06-01;09:03;34.8;296.3;1.3;245.3;50.03;307;4951.2
16-06-01;09:06;35.0;291.5;1.1;245.3;50.08;245;4951.2
16-06-01;09:09;34.9;282.4;0.8;245.3;50.07;202;4951.2
16-06-01;09:12;35.2;290.6;1.0;244.3;50.07;222;4951.3
16-06-01;09:15;35.0;294.2;0.8;245.3;50.01;187;4951.3
16-06-01;09:18;35.0;292.3;0.8;245.3;50.03;178;4951.3
16-06-01;09:21;35.0;293.2;0.9;245.3;50.06;201;4951.3
16-06-01;09:24;35.0;282.1;0.7;246.3;50.05;161;4951.3
16-06-01;09:27;35.0;289.3;0.8;246.3;50.02;178;4951.3
16-06-01;09:30;35.2;287.1;0.0;245.3;50.06;228;4951.3
16-06-01;09:33;35.3;293.7;0.8;246.3;50.05;200;4951.3
16-06-01;09:36;35.3;288.8;0.8;245.3;50.05;179;4951.3
16-06-01;09:39;35.0;293.2;1.0;245.3;50.04;222;4951.3
16-06-01;09:42;35.0;285.2;0.9;245.3;50.02;220;4951.3
16-06-01;09:45;35.2;292.9;1.1;245.3;50.06;257;4951.4
16-06-01;09:48;35.3;300.5;1.5;245.3;50.03;377;4951.4
16-06-01;09:51;35.6;300.2;2.3;245.3;50.03;566;4951.4
16-06-01;09:54;35.9;268.6;2.1;245.3;50.09;494;4951.4
16-06-01;09:57;36.1;283.5;1.6;247.3;50.03;397;4951.5
16-06-01;10:00;36.1;287.9;2.1;249.2;50.03;502;4951.5
16-06-01;10:03;36.1;255.9;1.6;246.3;50.06;391;4951.5
16-06-01;10:06;36.2;246.3;1.5;246.3;50.04;329;4951.5
16-06-01;10:09;36.1;288.8;1.9;246.3;49.99;440;4951.5
16-06-01;10:12;36.7;298.5;2.3;245.3;50.02;537;4951.6
16-06-01;10:15;37.0;280.8;2.9;246.3;50.02;729;4951.6
16-06-01;10:18;36.9;273.6;2.8;246.3;50.02;688;4951.6
16-06-01;10:21;37.0;269.3;1.7;246.3;50.04;419;4951.7
16-06-01;10:24;37.4;286.3;2.6;246.3;50.08;566;4951.7
16-06-01;10:27;37.0;286.5;1.2;245.3;50.07;300;4951.7
16-06-01;10:30;37.0;284.0;1.2;244.3;50.03;298;4951.7
16-06-01;10:33;36.9;282.8;1.2;245.3;50.06;282;4951.7
16-06-01;10:36;36.9;277.0;1.5;245.3;50.03;343;4951.7
16-06-01;10:39;36.8;265.5;1.4;244.3;50.04;337;4951.8
16-06-01;10:42;36.9;290.7;1.4;244.3;50.03;354;4951.8
16-06-01;10:45;37.1;286.0;2.9;245.3;50.05;733;4951.8
16-06-01;10:48;37.5;284.4;1.5;245.3;50.03;358;4951.8
16-06-01;10:51;37.1;285.0;1.0;245.3;50.04;230;4951.8
16-06-01;10:54;37.1;300.7;1.4;246.3;50.09;442;4951.9
16-06-01;10:57;37.0;286.5;0.8;245.3;50.06;210;4951.9
16-06-01;11:00;37.0;285.0;0.8;245.3;50.04;192;4951.9
16-06-01;11:03;36.8;284.3;0.9;244.3;50.05;211;4951.9
16-06-01;11:06;36.7;292.6;1.0;244.3;50.00;255;4951.9
16-06-01;11:09;36.7;293.4;1.1;244.3;50.05;267;4951.9
16-06-01;11:12;36.7;289.0;1.2;245.3;50.05;314;4951.9
16-06-01;11:15;36.7;290.0;1.3;244.3;49.97;315;4951.9
16-06-01;11:18;36.8;284.3;1.6;245.3;50.02;395;4952.0
16-06-01;11:21;37.4;277.4;2.0;245.3;50.01;491;4952.0
16-06-01;11:24;37.5;264.6;3.3;245.3;50.06;800;4952.0
16-06-01;11:27;38.0;284.1;3.2;245.3;50.04;788;4952.1
16-06-01;11:30;38.4;268.6;4.2;245.3;50.03;1032;4952.1
16-06-01;11:33;38.6;283.0;3.3;244.3;50.02;827;4952.2
16-06-01;11:36;38.9;269.5;3.6;245.3;50.02;890;4952.2
16-06-01;11:39;38.9;280.2;2.6;245.3;50.03;636;4952.2
16-06-01;11:42;38.9;272.6;2.1;244.3;50.07;491;4952.3
16-06-01;11:45;38.7;284.3;2.7;244.3;50.01;637;4952.3
16-06-01;11:48;38.6;272.7;3.1;244.3;50.04;755;4952.3
16-06-01;11:51;39.3;277.1;3.6;245.3;50.04;847;4952.4
16-06-01;11:54;39.1;242.5;3.1;246.3;50.07;758;4952.4
16-06-01;11:57;39.2;253.8;3.0;244.3;50.02;747;4952.4
16-06-01;12:00;39.1;261.3;3.5;245.3;50.03;851;4952.5
16-06-01;12:03;38.9;281.2;1.7;244.3;50.01;394;4952.5
16-06-01;12:06;39.5;263.5;4.8;246.3;49.99;1198;4952.5
16-06-01;12:09;39.4;273.7;2.3;244.3;49.99;563;4952.6
16-06-01;12:12;39.1;275.5;1.9;244.3;50.03;448;4952.6
16-06-01;12:15;39.7;259.7;4.7;245.3;50.06;1166;4952.6
16-06-01;12:18;40.4;255.9;4.8;245.3;50.02;1167;4952.7
16-06-01;12:21;40.6;249.6;4.7;246.3;50.04;1155;4952.8
16-06-01;12:24;40.8;257.6;4.6;246.3;50.03;1127;4952.8
16-06-01;12:27;40.7;232.4;3.0;244.3;50.01;794;4952.9
16-06-01;12:30;40.6;263.8;1.5;243.4;50.01;344;4952.9
16-06-01;12:33;40.6;253.7;4.9;245.3;49.96;1187;4952.9
16-06-01;12:36;40.1;262.6;1.4;242.4;50.03;332;4953.0
16-06-01;12:39;39.8;275.3;1.4;243.4;50.05;332;4953.0
16-06-01;12:42;39.8;249.9;3.8;245.3;50.06;1028;4953.0
16-06-01;12:45;40.7;258.8;4.9;245.3;50.07;1198;4953.0
16-06-01;12:48;41.3;254.2;4.8;245.3;50.04;1169;4953.1
16-06-01;12:51;41.4;240.8;4.7;245.3;50.05;1155;4953.2
16-06-01;12:54;41.7;247.7;4.6;246.3;50.04;1115;4953.2
16-06-01;12:57;41.7;244.1;4.4;246.3;50.01;1102;4953.3
16-06-01;13:00;42.0;238.6;4.7;246.3;49.98;1114;4953.3
16-06-01;13:03;42.2;245.8;4.6;245.3;50.00;1124;4953.4
16-06-01;13:06;42.5;242.1;4.6;246.3;49.99;1141;4953.4
16-06-01;13:09;42.7;238.0;4.6;245.3;50.01;1121;4953.5
16-06-01;13:12;42.9;239.0;4.7;246.3;49.99;1145;4953.6
16-06-01;13:15;43.0;239.6;4.6;245.3;50.01;1129;4953.6
16-06-01;13:18;42.2;232.4;1.7;243.4;50.05;417;4953.6
16-06-01;13:21;42.9;239.5;4.6;244.3;50.03;1125;4953.7
16-06-01;13:24;42.4;255.7;2.2;243.4;49.99;536;4953.7
16-06-01;13:27;42.7;258.6;4.3;245.3;50.02;1069;4953.8
16-06-01;13:30;42.9;242.5;4.7;245.3;50.01;1152;4953.8
16-06-01;13:33;43.1;243.1;4.7;245.3;50.06;1151;4953.9
16-06-01;13:36;43.5;237.5;4.7;245.3;50.08;1148;4953.9
16-06-01;13:39;43.7;239.5;4.5;244.3;50.04;1103;4954.0
16-06-01;13:42;43.4;233.7;4.6;245.3;50.03;1109;4954.1
16-06-01;13:45;43.6;242.7;4.6;246.3;50.04;1111;4954.1
16-06-01;13:48;43.6;241.9;4.4;246.3;50.04;1093;4954.2
16-06-01;13:51;43.8;244.7;4.4;246.3;50.04;1090;4954.2
16-06-01;13:54;43.1;251.2;0.9;242.4;50.06;203;4954.3
16-06-01;13:57;42.2;255.4;1.0;243.4;50.01;242;4954.3
16-06-01;14:00;42.1;269.8;1.3;243.4;50.02;301;4954.3
16-06-01;14:03;42.2;266.0;3.5;244.3;49.99;883;4954.3
16-06-01;14:06;42.9;251.8;4.8;246.3;49.98;1145;4954.4
16-06-01;14:09;43.2;248.7;4.5;246.3;50.04;1116;4954.4
16-06-01;14:12;43.1;246.5;4.7;246.3;50.03;1133;4954.5
16-06-01;14:15;43.6;244.0;4.6;245.3;50.07;1126;4954.6
16-06-01;14:18;43.6;234.6;4.6;245.3;50.01;1126;4954.6
16-06-01;14:21;42.8;255.7;1.1;243.4;50.07;276;4954.7
16-06-01;14:24;42.5;250.3;2.6;245.3;50.10;677;4954.7
16-06-01;14:27;42.5;240.5;3.9;245.3;50.00;948;4954.7
16-06-01;14:30;43.1;253.1;4.4;245.3;50.05;1086;4954.8
16-06-01;14:33;43.2;247.9;4.4;245.3;50.03;1063;4954.8
16-06-01;14:36;43.2;245.8;4.4;246.3;50.06;1057;4954.9
16-06-01;14:39;43.4;244.3;4.2;247.3;50.05;1032;4954.9
16-06-01;14:42;43.4;244.1;4.1;247.3;50.05;1000;4955.0
16-06-01;14:45;43.5;243.6;4.1;247.3;50.05;1009;4955.0
16-06-01;14:48;42.7;260.1;0.8;245.3;50.07;166;4955.1
16-06-01;14:51;41.7;267.0;0.9;245.3;50.02;203;4955.1
16-06-01;14:54;41.2;263.9;1.0;245.3;50.07;227;4955.1
16-06-01;14:57;41.2;251.3;1.1;245.3;49.99;258;4955.1
16-06-01;15:00;41.0;256.9;4.7;247.3;49.97;1113;4955.1
16-06-01;15:03;41.9;254.5;4.3;247.3;50.02;1064;4955.2
16-06-01;15:06;42.0;252.0;4.0;247.3;49.99;989;4955.2
16-06-01;15:09;42.0;243.6;2.2;246.3;50.07;540;4955.3
16-06-01;15:12;42.1;258.3;2.8;247.3;50.02;686;4955.3
16-06-01;15:15;42.0;243.3;3.8;245.3;50.05;946;4955.3
16-06-01;15:18;41.4;245.8;0.8;244.3;50.03;169;4955.4
16-06-01;15:21;40.8;258.2;0.9;244.3;50.06;214;4955.4
16-06-01;15:24;41.2;248.4;3.9;246.3;50.03;943;4955.4
16-06-01;15:27;41.7;252.6;3.9;247.3;49.99;935;4955.5
16-06-01;15:30;41.7;251.8;3.8;248.2;50.03;938;4955.5
16-06-01;15:33;41.9;254.8;3.7;246.3;50.05;917;4955.5
16-06-01;15:36;41.7;254.8;0.8;245.3;50.02;189;4955.6
16-06-01;15:39;41.6;255.7;3.0;248.2;50.06;932;4955.6
16-06-01;15:42;41.7;255.4;3.4;247.3;50.02;855;4955.7
16-06-01;15:45;42.0;255.1;3.7;248.2;50.04;914;4955.7
16-06-01;15:48;42.0;250.0;3.7;248.2;50.04;905;4955.7
16-06-01;15:51;42.2;244.1;3.6;247.3;50.05;875;4955.8
16-06-01;15:54;42.0;250.7;3.5;248.2;50.05;869;4955.8
16-06-01;15:57;41.9;238.3;0.9;247.3;50.07;198;4955.9
16-06-01;16:00;41.6;262.0;0.7;246.3;50.07;167;4955.9
16-06-01;16:03;40.8;272.7;0.6;244.3;50.06;154;4955.9
16-06-01;16:06;40.4;268.5;0.7;245.3;50.01;156;4955.9
16-06-01;16:09;40.7;270.1;3.4;246.3;50.03;859;4955.9
16-06-01;16:12;40.9;262.7;3.3;247.3;50.02;829;4956.0
16-06-01;16:15;41.0;260.8;3.2;247.3;50.08;787;4956.0
16-06-01;16:18;41.2;241.9;3.0;247.3;50.03;719;4956.1
16-06-01;16:21;41.3;4.8;3.2;246.3;50.04;774;4956.1
16-06-01;16:24;41.2;256.3;3.1;247.3;50.06;771;4956.1
16-06-01;16:27;41.4;259.8;2.9;247.3;50.04;724;4956.2
16-06-01;16:30;40.9;264.5;3.0;249.2;50.05;747;4956.2
16-06-01;16:33;41.4;261.0;3.1;248.2;50.05;755;4956.2
16-06-01;16:36;41.3;262.6;3.0;246.3;50.07;752;4956.3
16-06-01;16:39;41.3;263.8;2.9;247.3;50.03;733;4956.3
16-06-01;16:42;41.0;274.2;2.4;247.3;50.02;602;4956.3
16-06-01;16:45;41.2;275.2;2.5;247.3;50.02;620;4956.4
16-06-01;16:48;40.9;270.9;1.9;247.3;50.05;462;4956.4
16-06-01;16:51;40.5;281.9;1.0;246.3;50.08;229;4956.4
16-06-01;16:54;40.0;282.7;0.8;246.3;50.14;201;4956.4
16-06-01;16:57;40.1;283.4;0.8;245.3;50.08;192;4956.4
16-06-01;17:00;39.7;278.9;0.8;246.3;50.03;211;4956.4
16-06-01;17:03;39.4;278.0;0.8;247.3;50.06;201;4956.5
16-06-01;17:06;39.2;280.9;0.8;246.3;50.08;180;4956.5
16-06-01;17:09;39.0;281.6;0.7;246.3;50.04;164;4956.5
16-06-01;17:12;38.6;281.8;0.7;248.2;50.03;159;4956.5
16-06-01;17:15;38.6;280.6;0.7;247.3;50.03;155;4956.5
