data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-06-01;17:18;38.5;285.3;0.7;245.3;50.03;168;4956.5
16-06-01;17:21;38.4;287.2;0.8;246.3;50.03;181;4956.5
16-06-01;17:24;38.0;287.9;0.9;247.3;50.06;203;4956.5
16-06-01;17:27;38.2;283.0;1.0;245.3;50.03;237;4956.5
16-06-01;17:30;38.0;292.6;1.0;246.3;50.06;248;4956.5
16-06-01;17:33;38.0;293.7;1.2;247.3;50.07;280;4956.6
16-06-01;17:36;38.2;287.6;1.2;246.3;50.01;277;4956.6
16-06-01;17:39;37.9;288.4;0.9;247.3;49.99;230;4956.6
16-06-01;17:42;37.8;284.6;0.8;247.3;50.02;210;4956.6
16-06-01;17:45;37.8;295.3;0.9;247.3;50.07;216;4956.6
16-06-01;17:48;37.7;289.7;0.9;247.3;50.05;214;4956.6
16-06-01;17:51;37.8;292.8;1.0;247.3;50.02;240;4956.6
16-06-01;17:54;37.6;295.0;0.9;247.3;50.02;211;4956.6
16-06-01;17:57;37.5;291.9;0.8;246.3;50.08;182;4956.6
16-06-01;18:00;37.2;288.7;0.7;247.3;50.09;157;4956.7
16-06-01;18:03;37.4;293.1;0.5;247.3;50.06;128;4956.7
16-06-01;18:06;37.1;274.3;0.4;246.3;50.04;82;4956.7
16-06-01;18:09;37.0;275.9;0.4;246.3;50.05;87;4956.7
16-06-01;18:12;36.8;286.0;0.5;244.3;50.03;87;4956.7
16-06-01;18:15;36.8;272.1;0.4;246.3;50.01;75;4956.7
16-06-01;18:18;36.8;274.2;0.3;246.3;50.01;66;4956.7
16-06-01;18:21;36.4;267.7;0.2;245.3;50.00;42;4956.7
16-06-01;18:24;36.2;253.8;0.1;247.3;49.99;24;4956.7
16-06-01;18:27;36.2;241.6;0.0;245.3;50.03;13;4956.7
16-06-01;18:30;36.1;244.9;0.0;245.3;50.02;6;4956.7
16-06-01;18:33;35.9;245.2;0.0;246.3;49.99;2;4956.7
16-06-01;18:36;35.6;233.2;0.0;245.3;50.00;0;4956.7
16-06-01;18:39;35.4;189.1;0.0;245.3;50.05;0;4956.7
16-06-01;18:42;35.3;221.4;0.0;246.3;50.03;0;4956.7
16-06-01;18:45;35.2;282.7;0.0;245.3;50.01;0;4956.7
16-06-01;18:48;35.0;288.1;0.0;245.3;50.03;0;4956.7
16-06-01;18:51;34.9;293.8;0.0;245.3;50.01;0;4956.7
16-06-01;18:54;34.8;298.5;0.0;246.3;50.04;0;4956.7
16-06-01;18:57;34.7;303.0;0.0;246.3;50.02;0;4956.7
16-06-01;19:00;34.6;306.8;0.0;245.3;50.03;0;4956.7
16-06-01;19:03;34.5;308.2;0.0;246.3;50.02;0;4956.7
16-06-01;19:06;34.4;308.3;0.0;245.3;50.02;0;4956.7
16-06-01;19:09;34.2;309.2;0.0;246.3;50.02;0;4956.7
16-06-01;19:12;34.1;310.2;0.0;245.3;50.01;0;4956.7
16-06-01;19:15;34.0;310.8;0.0;246.3;50.03;0;4956.7
16-06-01;19:18;33.9;310.6;0.0;246.3;50.01;0;4956.7
16-06-01;19:21;33.8;310.5;0.0;246.3;50.04;0;4956.7
16-06-01;19:24;33.9;269.5;0.2;247.3;50.05;32;4956.7
16-06-01;19:27;33.8;253.1;0.1;247.3;50.03;30;4956.7
16-06-01;19:30;33.8;253.7;0.1;247.3;50.01;27;4956.7
16-06-01;19:33;34.1;256.3;0.1;247.3;50.01;25;4956.7
16-06-01;19:36;33.9;249.3;0.1;247.3;50.01;25;4956.7
16-06-01;19:39;33.9;259.7;0.1;246.3;50.03;23;4956.7
16-06-01;19:42;33.7;254.1;0.1;247.3;50.02;19;4956.7
16-06-01;19:45;33.8;251.9;0.1;247.3;50.00;17;4956.7
16-06-01;19:48;33.5;249.3;0.1;2465;49.99;12;4956.7
16-06-01;19:51;33.8;241.4;0.0;246.3;50.08;9;4956.7
16-06-01;19:54;33.7;246.8;0.0;248.2;50.07;6;4956.7
16-06-01;19:57;33.7;242.1;0.0;247.3;50.04;2;4956.7
16-06-01;20:00;33.5;216.6;0.0;246.3;50.06;0;4956.7
16-06-01;20:03;33.5;182.0;0.0;246.3;50.04;0;4956.7
16-06-01;20:06;33.4;136.3;0.0;246.3;50.05;0;4956.7
16-06-01;20:09;33.4;130.0;0.0;246.3;50.02;0;4956.7
16-06-01;20:12;33.3;200.0;0.0;246.3;50.04;0;4956.7
16-06-01;20:15;33.3;239.7;0.0;246.3;50.03;0;4956.7
16-06-01;20:18;33.2;220.8;0.0;246.3;50.04;0;4956.7
16-06-01;20:21;33.2;193.9;0.0;247.3;50.04;0;4956.7
16-06-01;20:24;33.2;180.4;0.0;247.3;50.06;0;4956.7
16-06-01;20:27;33.1;195.5;0.0;247.3;50.06;0;4956.7
16-06-01;20:30;33.1;218.4;0.0;246.3;50.00;0;4956.7
16-06-01;20:33;33.0;194.5;0.0;246.3;50.01;0;4956.7
16-06-01;20:36;33.0;150.2;0.0;247.3;50.01;0;4956.7
16-06-01;20:39;32.9;117.7;0.0;246.3;50.03;0;4956.7
16-06-01;20:42;32.9;106.9;0.0;245.3;50.03;0;4956.7
16-06-02;05:48;30.5;259.7;0.1;238.5;50.08;22;4956.7
16-06-02;05:51;30.8;255.4;0.1;238.5;50.06;22;4956.7
16-06-02;05:54;30.9;257.2;0.1;238.5;50.11;24;4956.7
16-06-02;05:57;31.0;265.8;0.1;242.4;50.13;26;4956.7
16-06-02;06:00;31.0;256.6;0.1;242.4;50.13;27;4956.7
16-06-02;06:03;31.2;268.3;0.1;244.3;50.12;25;4956.7
16-06-02;06:06;31.2;259.7;0.1;244.3;50.11;18;4956.7
16-06-02;06:09;31.2;261.3;0.1;243.4;50.07;26;4956.7
16-06-02;06:12;31.2;254.8;0.1;243.4;50.08;20;4956.7
16-06-02;06:15;31.4;264.5;0.1;243.4;50.08;32;4956.7
16-06-02;06:18;31.6;267.6;0.2;244.3;50.05;39;4956.7
16-06-02;06:21;31.7;271.2;0.2;245.3;50.07;43;4956.7
16-06-02;06:24;31.7;266.6;0.3;241.4;50.02;47;4956.7
16-06-02;06:27;31.8;272.4;0.2;243.4;50.07;37;4956.7
16-06-02;06:30;31.7;275.6;0.2;246.3;50.05;46;4956.7
16-06-02;06:33;32.0;266.8;0.2;246.3;49.99;36;4956.7
16-06-02;06:36;31.9;259.5;0.3;246.3;50.02;45;4956.7
16-06-02;06:39;32.2;267.6;0.1;245.3;50.03;33;4956.7
16-06-02;06:42;32.0;265.4;0.2;244.3;50.00;30;4956.7
16-06-02;06:45;32.2;275.8;0.2;244.3;50.02;37;4956.7
16-06-02;06:48;32.2;256.2;0.1;244.3;50.03;28;4956.7
16-06-02;06:51;32.2;236.7;0.3;244.3;50.01;54;4956.7
16-06-02;06:54;32.4;278.1;0.4;245.3;50.05;91;4956.7
16-06-02;06:57;32.6;287.4;0.4;245.3;50.09;59;4956.7
16-06-02;07:00;32.5;278.6;0.4;244.3;50.10;62;4956.7
16-06-02;07:03;32.6;271.4;0.3;243.4;50.04;53;4956.7
16-06-02;07:06;32.6;269.3;0.2;243.4;50.02;42;4956.8
16-06-02;07:09;32.6;268.6;0.2;243.4;49.99;37;4956.8
16-06-02;07:12;32.7;280.3;0.2;243.4;50.00;49;4956.8
16-06-02;07:15;32.9;279.9;0.2;243.4;50.02;41;4956.8
16-06-02;07:18;32.7;275.5;0.3;244.3;50.01;48;4956.8
16-06-02;07:21;32.7;272.7;0.3;243.4;50.00;58;4956.8
16-06-02;07:24;32.9;275.0;0.3;243.4;50.04;60;4956.8
16-06-02;07:27;33.0;278.3;0.4;242.4;50.03;83;4956.8
16-06-02;07:30;33.3;288.5;0.5;243.4;50.04;95;4956.8
16-06-02;07:33;33.4;276.2;0.4;244.3;50.01;74;4956.8
16-06-02;07:36;33.2;276.7;0.4;245.3;49.98;55;4956.8
16-06-02;07:39;33.2;272.9;0.2;243.4;50.04;48;4956.8
16-06-02;07:42;33.1;269.3;0.2;244.3;50.03;44;4956.8
16-06-02;07:45;33.4;271.2;0.3;243.4;50.05;65;4956.8
16-06-02;07:48;33.2;281.3;0.4;243.4;50.03;70;4956.8
16-06-02;07:51;33.4;286.8;0.5;243.4;50.00;108;4956.8
16-06-02;07:54;33.7;286.9;0.7;244.3;50.03;141;4956.8
16-06-02;07:57;33.5;292.8;0.7;245.3;50.08;135;4956.8
16-06-02;08:00;33.7;291.7;0.4;243.4;50.03;79;4956.8
16-06-02;08:03;33.7;293.8;0.6;243.4;50.01;110;4956.8
16-06-02;08:06;33.5;285.3;0.5;242.4;50.01;101;4956.8
16-06-02;08:09;33.8;283.8;0.4;242.4;49.97;88;4956.8
16-06-02;08:12;33.8;276.5;0.4;242.4;50.03;67;4956.8
16-06-02;08:15;33.8;278.6;0.4;244.3;50.04;74;4956.8
16-06-02;08:18;33.8;275.8;0.5;244.3;49.99;79;4956.8
16-06-02;08:21;33.9;290.6;0.5;245.3;50.03;115;4956.8
16-06-02;08:24;33.8;295.3;0.8;242.4;50.09;169;4956.9
16-06-02;08:27;34.1;298.2;1.0;242.4;50.03;212;4956.9
16-06-02;08:30;34.1;296.6;0.8;243.4;50.04;179;4956.9
16-06-02;08:33;34.2;287.6;0.5;244.3;50.02;124;4956.9
16-06-02;08:36;34.1;284.7;0.5;243.4;50.02;106;4956.9
16-06-02;08:39;34.1;284.0;0.4;242.4;50.04;88;4956.9
16-06-02;08:42;34.0;291.2;0.5;245.3;50.05;108;4956.9
16-06-02;08:45;34.5;296.0;0.8;243.4;50.03;170;4956.9
16-06-02;08:48;34.1;289.3;0.7;243.4;50.02;165;4956.9
16-06-02;08:51;34.5;287.5;0.5;244.3;50.03;122;4956.9
16-06-02;08:54;34.5;291.7;0.7;244.3;50.03;151;4956.9
16-06-02;08:57;34.2;298.2;0.7;244.3;50.00;155;4956.9
16-06-02;09:00;34.4;289.1;0.6;244.3;50.04;138;4956.9
16-06-02;09:03;34.5;291.0;0.6;244.3;50.03;139;4956.9
16-06-02;09:06;34.4;297.5;0.7;244.3;50.01;148;4957.0
16-06-02;09:09;34.4;285.2;0.5;243.4;50.04;123;4957.0
16-06-02;09:12;34.4;289.7;0.7;244.3;50.05;141;4957.0
16-06-02;09:15;34.5;293.1;0.7;244.3;50.02;140;4957.0
16-06-02;09:18;34.5;285.3;0.5;243.4;50.02;111;4957.0
16-06-02;09:21;34.5;288.1;0.5;244.3;50.03;96;4957.0
16-06-02;09:24;34.5;284.6;0.5;244.3;50.03;98;4957.0
16-06-02;09:27;34.5;287.9;0.5;245.3;50.03;109;4957.0
16-06-02;09:30;34.2;284.1;0.5;243.4;50.04;101;4957.0
16-06-02;09:33;34.7;286.5;0.6;243.4;50.01;135;4957.0
16-06-02;09:36;34.5;293.5;0.7;244.3;50.05;150;4957.0
16-06-02;09:39;34.6;290.4;0.6;243.4;50.03;132;4957.0
16-06-02;09:42;34.5;288.1;0.5;243.4;50.03;118;4957.0
16-06-02;09:45;34.6;283.7;0.5;245.3;50.04;117;4957.0
16-06-02;09:48;34.6;4.8;0.6;244.3;50.09;109;4957.0
16-06-02;09:51;34.6;284.7;0.5;244.3;50.03;99;4957.0
16-06-02;09:54;34.7;282.8;0.5;244.3;50.02;106;4957.0
16-06-02;09:57;34.5;288.8;0.5;245.3;50.00;117;4957.1
16-06-02;10:00;34.5;285.4;0.5;244.3;50.02;98;4957.1
16-06-02;10:03;34.4;283.3;0.5;245.3;50.07;100;4957.1
16-06-02;10:06;34.5;271.5;0.6;244.3;50.05;145;4957.1
16-06-02;10:09;34.8;287.5;1.1;244.3;50.04;247;4957.1
16-06-02;10:12;34.7;289.4;0.9;244.3;50.05;214;4957.1
16-06-02;10:15;34.8;293.2;0.9;243.4;50.06;199;4957.1
16-06-02;10:18;34.9;287.9;0.9;244.3;50.03;207;4957.1
16-06-02;10:21;34.7;287.4;0.9;245.3;50.03;206;4957.1
16-06-02;10:24;34.8;290.6;0.7;243.4;50.04;179;4957.1
16-06-02;10:27;34.8;286.6;0.7;244.3;50.06;166;4957.1
16-06-02;10:30;34.9;290.0;0.8;243.4;50.03;171;4957.1
16-06-02;10:33;34.9;291.6;0.8;242.4;50.07;193;4957.2
16-06-02;10:36;35.0;295.1;1.0;243.4;50.03;233;4957.2
16-06-02;10:39;35.2;289.8;0.9;243.4;50.01;214;4957.2
16-06-02;10:42;35.0;284.0;0.7;243.4;50.04;152;4957.2
16-06-02;10:45;34.9;272.0;0.4;244.3;50.05;80;4957.2
16-06-02;10:48;34.9;268.3;0.4;243.4;50.05;76;4957.2
16-06-02;10:51;34.9;276.5;0.3;243.4;50.04;61;4957.2
16-06-02;10:54;34.7;279.9;0.4;243.4;50.08;80;4957.2
16-06-02;10:57;34.8;292.6;0.7;243.4;50.01;161;4957.2
16-06-02;11:00;35.0;281.1;1.4;243.4;50.02;317;4957.2
16-06-02;11:03;35.0;289.7;0.6;243.4;50.01;143;4957.2
16-06-02;11:06;35.0;285.7;0.6;241.4;50.03;128;4957.2
16-06-02;11:09;34.9;285.0;0.5;242.4;50.04;98;4957.2
16-06-02;11:12;34.8;275.0;0.5;242.4;49.99;67;4957.2
16-06-02;11:15;34.8;277.0;0.4;243.4;50.03;73;4957.2
16-06-02;11:18;34.7;279.4;0.5;242.4;50.04;98;4957.3
16-06-02;11:21;34.7;281.6;0.4;243.4;50.02;78;4957.3
16-06-02;11:24;34.9;276.8;0.3;243.4;50.02;60;4957.3
16-06-02;11:27;34.7;275.3;0.4;242.4;50.03;93;4957.3
16-06-02;11:30;34.7;284.6;0.5;241.4;50.04;110;4957.3
16-06-02;11:33;34.8;276.5;0.4;243.4;50.02;68;4957.3
16-06-02;11:36;34.5;264.8;0.3;242.4;50.05;55;4957.3
16-06-02;11:39;34.7;277.2;0.4;242.4;50.03;79;4957.3
16-06-02;11:42;34.5;286.3;0.5;243.4;50.02;95;4957.3
16-06-02;11:45;34.5;284.4;0.5;243.4;50.03;99;4957.3
16-06-02;11:48;34.7;291.9;0.7;242.4;50.03;168;4957.3
16-06-02;11:51;34.8;301.7;1.0;243.4;50.03;241;4957.3
16-06-02;11:54;35.0;296.0;0.9;242.4;50.01;218;4957.3
16-06-02;11:57;34.8;289.4;0.7;244.3;50.02;163;4957.3
16-06-02;12:00;34.9;281.8;0.7;242.4;50.02;156;4957.3
16-06-02;12:03;34.7;287.1;0.7;242.4;50.00;146;4957.3
16-06-02;12:06;34.8;284.6;0.6;242.4;50.02;129;4957.3
16-06-02;12:09;34.7;289.5;0.5;244.3;50.03;105;4957.4
16-06-02;12:12;34.7;281.9;0.4;242.4;49.99;87;4957.4
16-06-02;12:15;34.7;282.4;0.5;243.4;50.06;91;4957.4
16-06-02;12:18;34.7;286.5;0.5;242.4;50.03;100;4957.4
16-06-02;12:21;34.8;283.0;0.5;242.4;50.02;103;4957.4
16-06-02;12:24;34.7;292.6;0.6;242.4;50.06;136;4957.4
16-06-02;12:27;34.9;288.7;0.7;242.4;50.06;130;4957.4
16-06-02;12:30;34.7;289.4;0.6;242.4;50.00;137;4957.4
16-06-02;12:33;34.8;290.1;0.8;243.4;49.98;156;4957.4
16-06-02;12:36;35.0;287.1;0.7;242.4;49.99;152;4957.4
16-06-02;12:39;34.7;287.2;0.5;243.4;50.03;108;4957.4
16-06-02;12:42;35.0;285.2;0.6;243.4;50.01;130;4957.4
16-06-02;12:45;35.0;290.7;0.8;242.4;50.06;179;4957.4
16-06-02;12:48;35.0;293.4;0.9;242.4;50.03;198;4957.4
16-06-02;12:51;35.2;292.6;0.9;241.4;50.03;206;4957.4
16-06-02;12:54;35.2;290.4;0.8;242.4;50.02;187;4957.5
16-06-02;12:57;35.2;291.0;0.9;242.4;50.00;218;4957.5
16-06-02;13:00;35.2;297.2;1.0;243.4;50.06;224;4957.5
16-06-02;13:03;35.5;292.6;1.0;243.4;50.08;246;4957.5
16-06-02;13:06;35.2;302.3;1.2;243.4;50.03;271;4957.5
16-06-02;13:09;35.4;291.2;1.1;243.4;50.03;253;4957.5
16-06-02;13:12;35.4;299.4;1.5;243.4;50.05;338;4957.5
16-06-02;13:15;35.4;301.6;1.2;243.4;50.03;300;4957.5
16-06-02;13:18;35.7;297.2;1.1;242.4;50.04;249;4957.6
16-06-02;13:21;35.6;295.8;1.2;243.4;50.06;296;4957.6
16-06-02;13:24;35.7;293.2;1.7;244.3;50.07;397;4957.6
16-06-02;13:27;35.6;292.2;1.4;244.3;50.04;347;4957.6
16-06-02;13:30;36.1;294.8;0.0;242.4;49.99;347;4957.6
16-06-02;13:33;36.0;293.2;1.7;245.3;50.05;405;4957.6
16-06-02;13:36;36.1;297.2;1.4;244.3;50.05;326;4957.7
16-06-02;13:39;36.3;288.7;1.5;244.3;50.05;344;4957.7
16-06-02;13:42;36.1;289.1;1.2;245.3;50.03;304;4957.7
16-06-02;13:45;36.0;300.7;1.4;244.3;50.03;351;4957.7
16-06-02;13:48;36.2;297.2;1.3;244.3;50.02;315;4957.7
16-06-02;13:51;36.1;298.8;1.3;245.3;50.07;314;4957.7
16-06-02;13:54;36.1;296.0;1.4;245.3;50.03;345;4957.8
16-06-02;13:57;36.3;293.8;1.4;244.3;50.03;344;4957.8
16-06-02;14:00;36.5;291.9;2.6;245.3;50.01;668;4957.8
16-06-02;14:03;36.9;281.2;2.0;244.3;50.00;484;4957.8
16-06-02;14:06;37.0;284.9;1.9;244.3;50.02;473;4957.9
16-06-02;14:09;37.2;284.9;2.8;245.3;50.02;677;4957.9
16-06-02;14:12;37.8;280.0;4.2;245.3;49.99;1020;4957.9
16-06-02;14:15;37.9;255.9;2.4;243.4;50.02;591;4958.0
16-06-02;14:18;37.8;284.3;1.7;244.3;50.03;389;4958.0
16-06-02;14:21;37.5;286.5;1.1;244.3;50.04;284;4958.0
16-06-02;14:24;37.5;292.2;2.0;245.3;50.05;479;4958.0
16-06-02;14:27;37.4;296.1;1.4;244.3;50.04;336;4958.0
16-06-02;14:30;37.2;296.9;1.1;243.4;50.02;265;4958.1
16-06-02;14:33;37.1;290.9;1.0;243.4;50.07;233;4958.1
16-06-02;14:36;36.8;277.8;0.5;242.4;50.07;107;4958.1
16-06-02;14:39;36.5;253.7;0.4;243.4;50.09;70;4958.1
16-06-02;14:42;36.4;293.7;0.5;243.4;50.07;97;4958.1
16-06-02;14:45;36.4;291.7;0.6;243.4;50.06;114;4958.1
16-06-02;14:48;36.4;289.8;0.6;242.4;50.05;123;4958.1
16-06-02;14:51;36.2;292.0;0.7;243.4;50.06;169;4958.1
16-06-02;14:54;36.3;291.9;1.1;244.3;50.08;249;4958.1
16-06-02;14:57;36.5;301.1;1.6;244.3;50.05;380;4958.1
16-06-02;15:00;36.8;301.4;1.6;245.3;50.06;371;4958.2
16-06-02;15:03;36.8;293.2;2.9;246.3;50.05;721;4958.2
16-06-02;15:06;37.0;282.5;1.8;246.3;50.05;448;4958.2
16-06-02;15:09;37.2;287.1;1.5;245.3;50.05;379;4958.2
16-06-02;15:12;36.7;286.0;1.1;243.4;50.04;274;4958.3
16-06-02;15:15;36.8;286.3;1.4;242.4;50.05;314;4958.3
16-06-02;15:18;50.0;292.0;1.4;242.4;50.06;330;4958.3
16-06-02;15:21;37.0;297.5;1.2;243.4;50.08;284;4958.3
16-06-02;15:24;36.8;288.7;0.7;242.4;50.08;180;4958.3
16-06-02;15:27;36.5;289.3;0.6;243.4;50.02;143;4958.3
16-06-02;15:30;36.5;283.4;0.6;243.4;50.04;123;4958.3
16-06-02;15:33;36.3;281.9;0.4;243.4;50.02;81;4958.3
16-06-02;15:36;36.2;273.3;0.3;241.4;50.05;60;4958.3
16-06-02;15:39;36.0;279.1;0.3;242.4;50.03;59;4958.3
16-06-02;15:42;35.7;276.1;0.3;243.4;50.04;61;4958.3
16-06-02;15:45;35.9;273.3;0.3;243.4;50.02;61;4958.3
16-06-02;15:48;35.9;280.9;0.3;243.4;50.06;64;4958.3
16-06-02;15:51;36.0;284.1;0.4;244.3;50.09;73;4958.4
16-06-02;15:54;35.6;272.1;0.5;244.3;50.06;92;4958.4
16-06-02;15:57;35.5;295.4;0.6;244.3;50.05;128;4958.4
16-06-02;16:00;35.7;289.5;0.7;245.3;50.05;170;4958.4
16-06-02;16:03;36.0;293.7;0.7;245.3;50.06;164;4958.4
16-06-02;16:06;35.7;291.2;0.7;245.3;50.09;154;4958.4
16-06-02;16:09;35.7;293.2;0.7;244.3;50.03;165;4958.4
16-06-02;16:12;35.6;290.1;0.7;245.3;50.02;149;4958.4
16-06-02;16:15;35.6;287.5;0.8;245.3;50.03;159;4958.4
16-06-02;16:18;35.6;287.6;0.8;245.3;50.04;172;4958.4
16-06-02;16:21;35.9;288.5;0.8;243.4;50.01;209;4958.4
16-06-02;16:24;35.7;291.3;1.1;245.3;50.03;248;4958.4
16-06-02;16:27;35.9;290.7;1.1;245.3;50.02;264;4958.5
16-06-02;16:30;36.1;251.3;1.0;245.3;50.04;231;4958.5
16-06-02;16:33;36.0;277.8;0.9;244.3;50.02;208;4958.5
16-06-02;16:36;36.0;284.9;0.8;244.3;50.04;185;4958.5
16-06-02;16:39;35.7;292.2;0.9;245.3;50.03;199;4958.5
16-06-02;16:42;36.0;288.2;0.7;244.3;50.07;161;4958.5
16-06-02;16:45;35.9;290.6;0.8;244.3;50.05;170;4958.5
16-06-02;16:48;35.9;285.3;0.7;244.3;50.03;154;4958.5
16-06-02;16:51;36.0;284.7;0.6;244.3;50.02;131;4958.5
16-06-02;16:54;35.9;288.8;0.7;245.3;50.05;145;4958.5
16-06-02;16:57;35.9;286.3;0.8;245.3;50.05;190;4958.5
16-06-02;17:00;35.9;292.9;0.9;245.3;50.03;226;4958.6
16-06-02;17:03;36.0;298.6;1.0;246.3;50.03;234;4958.6
16-06-02;17:06;36.1;286.3;1.0;246.3;50.07;245;4958.6
16-06-02;17:09;36.3;290.4;1.1;246.3;50.03;270;4958.6
16-06-02;17:12;36.2;273.4;2.2;247.3;50.03;533;4958.6
16-06-02;17:15;36.2;272.0;1.3;246.3;50.07;334;4958.6
16-06-02;17:18;36.2;274.9;1.5;246.3;50.02;342;4958.6
16-06-02;17:21;36.4;292.5;1.0;246.3;50.05;242;4958.7
16-06-02;17:24;36.2;293.5;0.8;246.3;50.03;194;4958.7
16-06-02;17:27;36.2;291.6;1.1;246.3;50.01;248;4958.7
16-06-02;17:30;36.1;296.4;1.1;247.3;50.00;244;4958.7
16-06-02;17:33;36.2;295.8;1.0;246.3;50.01;246;4958.7
16-06-02;17:36;36.2;296.0;1.4;246.3;50.05;317;4958.7
16-06-02;17:39;36.1;276.4;0.7;246.3;50.05;161;4958.7
16-06-02;17:42;36.0;278.9;0.7;246.3;50.05;150;4958.7
16-06-02;17:45;36.1;290.6;0.9;248.2;50.08;205;4958.7
16-06-02;17:48;36.0;294.5;1.0;246.3;50.07;222;4958.8
16-06-02;17:51;36.1;292.9;0.7;246.3;50.08;154;4958.8
16-06-02;17:54;35.9;286.0;0.6;246.3;50.08;135;4958.8
16-06-02;17:57;35.9;287.9;0.6;245.3;50.05;133;4958.8
16-06-02;18:00;36.0;285.3;0.6;246.3;50.08;140;4958.8
16-06-02;18:03;35.7;285.9;0.7;247.3;50.06;171;4958.8
16-06-02;18:06;35.9;296.0;0.7;246.3;50.05;160;4958.8
16-06-02;18:09;35.7;293.2;0.7;246.3;50.05;170;4958.8
16-06-02;18:12;35.9;297.2;0.8;246.3;50.05;181;4958.8
16-06-02;18:15;35.7;298.5;0.8;245.3;49.95;181;4958.8
16-06-02;18:18;35.9;298.6;0.8;245.3;50.03;174;4958.8
16-06-02;18:21;35.5;290.1;0.7;245.3;50.04;164;4958.8
16-06-02;18:24;35.7;290.3;0.7;246.3;50.02;156;4958.9
16-06-02;18:27;35.9;297.6;0.7;245.3;50.02;152;4958.9
16-06-02;18:30;35.9;301.4;0.7;246.3;50.02;152;4958.9
16-06-02;18:33;35.7;292.5;0.7;246.3;50.00;148;4958.9
16-06-02;18:36;35.9;291.2;0.6;247.3;50.00;146;4958.9
16-06-02;18:39;35.5;294.8;0.7;246.3;50.03;151;4958.9
16-06-02;18:42;35.6;291.5;0.7;245.3;50.01;151;4958.9
16-06-02;18:45;35.6;289.1;0.6;246.3;49.98;129;4958.9
16-06-02;18:48;35.6;284.6;0.5;246.3;49.99;105;4958.9
16-06-02;18:51;35.4;285.4;0.4;246.3;50.07;85;4958.9
16-06-02;18:54;35.3;289.3;0.4;246.3;50.06;78;4958.9
16-06-02;18:57;35.3;278.6;0.4;246.3;50.06;73;4958.9
16-06-02;19:00;35.3;276.4;0.4;246.3;50.06;67;4958.9
16-06-02;19:03;35.0;269.0;0.4;246.3;50.02;61;4958.9
16-06-02;19:06;35.2;264.1;0.3;245.3;50.05;54;4958.9
16-06-02;19:09;34.9;260.3;0.2;246.3;50.03;49;4958.9
16-06-02;19:12;35.0;268.9;0.2;246.3;50.04;49;4958.9
16-06-02;19:15;34.9;266.4;0.2;245.3;50.03;41;4958.9
16-06-02;19:18;34.8;254.5;0.2;246.3;50.06;35;4958.9
16-06-02;19:21;34.9;254.1;0.1;244.3;50.02;25;4958.9
16-06-02;19:24;34.8;259.2;0.1;245.3;50.04;28;4958.9
16-06-02;19:27;34.6;256.6;0.1;245.3;50.04;28;4958.9
16-06-02;19:30;34.6;258.1;0.1;245.3;50.05;25;4958.9
16-06-02;19:33;34.7;246.2;0.1;246.3;50.04;23;4958.9
16-06-02;19:36;34.5;249.6;0.1;246.3;50.06;18;4958.9
16-06-02;19:39;34.2;243.8;0.1;245.3;50.04;14;4959.0
16-06-02;19:42;34.4;253.2;0.0;245.3;50.08;12;4959.0
16-06-02;19:45;34.2;240.9;0.0;245.3;50.07;10;4959.0
16-06-02;19:48;34.4;249.6;0.0;246.3;50.05;8;4959.0
16-06-02;19:51;34.2;238.6;0.0;245.3;50.05;6;4959.0
16-06-02;19:54;34.1;231.7;0.0;245.3;50.05;5;4959.0
16-06-02;19:57;34.0;215.0;0.0;245.3;50.05;4;4959.0
16-06-02;20:00;34.0;237.5;0.0;244.3;50.02;4;4959.0
16-06-02;20:03;33.8;234.2;0.0;246.3;50.03;3;4959.0
16-06-02;20:06;33.9;237.3;0.0;247.3;50.01;1;4959.0
16-06-02;20:09;33.8;181.6;0.0;246.3;50.06;3;4959.0
16-06-02;20:12;33.7;195.7;0.0;245.3;50.05;0;4959.0
16-06-02;20:15;33.5;265.4;0.0;245.3;50.03;0;4959.0
16-06-02;20:18;33.4;266.4;0.0;245.3;50.04;0;4959.0
16-06-02;20:21;33.4;256.3;0.0;245.3;50.02;0;4959.0
16-06-02;20:24;33.3;242.4;0.0;245.3;50.05;0;4959.0
16-06-02;20:27;33.2;221.0;0.0;244.3;50.01;0;4959.0
16-06-02;20:30;33.2;195.2;0.0;246.3;50.02;0;4959.0
16-06-02;20:33;33.1;167.2;0.0;246.3;50.03;0;4959.0
16-06-02;20:36;33.1;141.0;0.0;246.3;50.05;0;4959.0
16-06-02;20:39;33.0;119.6;0.0;244.3;50.07;0;4959.0
16-06-02;20:42;33.0;101.2;0.0;245.3;50.06;0;4959.0
16-06-03;05:36;30.3;269.5;0.1;241.4;50.04;19;4959.0
16-06-03;05:39;30.5;268.3;0.1;240.4;50.05;21;4959.0
16-06-03;05:42;30.8;270.8;0.1;240.4;50.02;23;4959.0
16-06-03;05:45;30.5;269.3;0.1;239.5;50.03;22;4959.0
16-06-03;05:48;30.8;268.6;0.1;239.5;50.03;24;4959.0
16-06-03;05:51;31.0;263.9;0.1;240.4;50.04;26;4959.0
16-06-03;05:54;31.0;275.9;0.1;240.4;50.06;26;4959.0
16-06-03;05:57;31.2;268.2;0.1;242.4;50.07;27;4959.0
16-06-03;06:00;31.1;265.2;0.1;242.4;50.08;30;4959.0
16-06-03;06:03;31.1;269.3;0.1;244.3;50.03;31;4959.0
16-06-03;06:06;31.4;273.6;0.1;244.3;50.03;33;4959.0
16-06-03;06:09;31.4;277.2;0.2;244.3;49.97;34;4959.0
16-06-03;06:12;31.6;275.0;0.2;245.3;50.06;37;4959.0
16-06-03;06:15;31.6;279.1;0.2;244.3;50.05;39;4959.0
16-06-03;06:18;31.6;271.7;0.2;244.3;50.04;41;4959.0
16-06-03;06:21;31.7;278.1;0.2;245.3;50.03;43;4959.0
16-06-03;06:24;31.7;276.2;0.2;246.3;50.10;46;4959.0
16-06-03;06:27;31.8;274.6;0.3;248.2;50.04;48;4959.0
16-06-03;06:30;31.9;275.0;0.3;246.3;50.03;52;4959.0
16-06-03;06:33;32.0;287.1;0.3;246.3;50.02;56;4959.0
16-06-03;06:36;32.0;276.8;0.3;246.3;50.02;59;4959.0
16-06-03;06:39;32.4;287.1;0.3;247.3;50.01;63;4959.0
16-06-03;06:42;32.3;284.0;0.3;247.3;50.01;65;4959.0
16-06-03;06:45;32.3;285.6;0.4;247.3;50.01;69;4959.0
16-06-03;06:48;32.5;289.5;0.4;246.3;50.03;74;4959.0
16-06-03;06:51;32.4;280.2;0.3;245.3;50.04;76;4959.0
16-06-03;06:54;32.6;282.2;0.4;245.3;50.08;79;4959.0
16-06-03;06:57;32.6;286.0;0.4;246.3;50.14;82;4959.0
16-06-03;07:00;32.5;279.1;0.4;245.3;50.09;86;4959.0
16-06-03;07:03;32.7;282.8;0.5;246.3;50.05;89;4959.0
16-06-03;07:06;32.9;292.3;0.5;245.3;50.04;92;4959.0
16-06-03;07:09;32.9;288.8;0.4;244.3;50.04;94;4959.0
16-06-03;07:12;33.1;290.0;0.4;243.4;50.02;91;4959.0
16-06-03;07:15;33.0;288.7;0.4;243.4;50.02;90;4959.0
16-06-03;07:18;33.0;294.4;0.5;243.4;50.06;88;4959.0
16-06-03;07:21;33.2;289.5;0.4;242.4;50.05;87;4959.0
16-06-03;07:24;33.3;291.3;0.4;243.4;50.04;87;4959.1
16-06-03;07:27;33.3;290.0;0.5;243.4;50.05;89;4959.1
16-06-03;07:30;33.4;289.3;0.5;243.4;50.00;89;4959.1
16-06-03;07:33;33.3;291.7;0.4;243.4;50.06;88;4959.1
16-06-03;07:36;33.4;288.7;0.4;243.4;50.05;88;4959.1
16-06-03;07:39;33.4;289.3;0.4;243.4;50.03;89;4959.1
16-06-03;07:42;33.5;288.2;0.5;243.4;50.06;91;4959.1
16-06-03;07:45;33.4;288.7;0.4;243.4;50.04;91;4959.1
16-06-03;07:48;33.7;294.1;0.5;243.4;50.02;94;4959.1
16-06-03;07:51;33.7;297.2;0.4;245.3;50.04;96;4959.1
16-06-03;07:54;33.7;290.6;0.5;246.3;50.05;98;4959.1
16-06-03;07:57;33.8;293.2;0.5;245.3;50.08;100;4959.1
16-06-03;08:00;33.8;292.8;0.4;245.3;50.11;102;4959.1
16-06-03;08:03;33.8;298.6;0.5;246.3;50.02;108;4959.1
16-06-03;08:06;33.9;300.7;0.5;246.3;50.03;112;4959.1
16-06-03;08:09;34.0;303.5;0.5;246.3;50.04;114;4959.1
16-06-03;08:12;33.8;308.7;0.5;245.3;50.04;119;4959.1
16-06-03;08:15;34.2;308.0;0.6;245.3;50.04;124;4959.1
16-06-03;08:18;33.9;307.1;0.6;245.3;50.03;126;4959.1
16-06-03;08:21;33.9;305.2;0.5;246.3;50.05;130;4959.1
16-06-03;08:24;33.9;302.1;0.5;246.3;50.04;133;4959.2
16-06-03;08:27;34.0;309.6;0.6;246.3;50.03;135;4959.2
16-06-03;08:30;34.0;318.8;0.6;245.3;50.01;140;4959.2
16-06-03;08:33;34.1;307.6;0.7;245.3;50.03;140;4959.2
16-06-03;08:36;34.1;309.5;0.7;245.3;50.02;142;4959.2
16-06-03;08:39;34.1;304.6;0.6;245.3;50.05;141;4959.2
16-06-03;08:42;34.1;309.5;0.7;246.3;50.05;151;4959.2
16-06-03;08:45;34.2;311.7;0.6;245.3;50.07;154;4959.2
16-06-03;08:48;34.4;310.4;0.7;246.3;50.06;156;4959.2
16-06-03;08:51;34.2;308.2;0.7;245.3;50.05;160;4959.2
16-06-03;08:57;34.1;306.4;0.7;245.3;50.00;168;4959.2
16-06-03;09:00;34.4;315.2;0.7;244.3;50.04;174;4959.2
16-06-03;09:03;34.4;314.9;0.7;245.3;50.01;181;4959.2
16-06-03;09:06;34.4;319.1;0.8;246.3;50.05;189;4959.3
16-06-03;09:09;34.7;312.1;0.9;245.3;50.06;196;4959.3
16-06-03;09:12;34.4;301.4;0.8;245.3;50.03;201;4959.3
16-06-03;09:15;34.5;305.2;0.9;245.3;50.03;212;4959.3
16-06-03;09:18;34.4;304.5;1.0;245.3;50.03;226;4959.3
16-06-03;09:21;34.5;309.6;1.0;246.3;50.05;250;4959.3
16-06-03;09:24;34.6;303.3;1.1;246.3;50.03;267;4959.3
16-06-03;09:27;34.7;306.4;1.2;245.3;50.01;284;4959.3
16-06-03;09:30;34.8;313.4;1.4;245.3;50.06;319;4959.3
16-06-03;09:33;35.0;311.2;1.4;246.3;50.07;347;4959.4
16-06-03;09:36;34.9;321.2;1.5;246.3;50.05;365;4959.4
16-06-03;09:39;35.2;311.5;1.7;247.3;50.08;401;4959.4
16-06-03;09:42;35.5;306.5;1.8;245.3;50.02;434;4959.4
16-06-03;09:45;35.6;309.2;1.2;245.3;50.04;284;4959.4
16-06-03;09:48;35.6;291.2;1.2;244.3;50.04;327;4959.5
16-06-03;09:51;35.5;312.4;2.2;246.3;50.07;521;4959.5
16-06-03;09:54;36.1;309.8;2.3;246.3;50.07;542;4959.5
16-06-03;09:57;36.1;304.9;2.4;247.3;50.05;574;4959.5
16-06-03;10:00;36.4;307.3;2.5;248.2;50.04;610;4959.6
16-06-03;10:03;36.5;304.8;2.5;248.2;50.06;612;4959.6
16-06-03;10:06;36.5;307.1;1.2;246.3;50.05;348;4959.6
16-06-03;10:09;36.8;296.6;2.5;246.3;50.07;599;4959.7
16-06-03;10:12;37.0;308.3;1.4;246.3;50.06;375;4959.7
16-06-03;10:15;37.1;301.0;2.4;246.3;50.07;599;4959.7
16-06-03;10:18;37.0;303.0;2.0;246.3;50.06;350;4959.7
16-06-03;10:21;37.4;302.9;2.5;246.3;50.04;637;4959.8
16-06-03;10:24;37.6;302.4;2.6;247.3;50.05;655;4959.8
16-06-03;10:27;37.4;299.8;2.8;247.3;50.06;680;4959.8
16-06-03;10:30;37.5;301.9;2.8;246.3;50.03;706;4959.9
16-06-03;10:33;37.5;292.0;1.3;245.3;50.04;322;4959.9
16-06-03;10:36;37.4;282.4;1.5;244.3;50.03;356;4959.9
16-06-03;10:39;37.2;303.0;2.5;245.3;50.03;645;4959.9
16-06-03;10:42;37.7;298.9;2.5;246.3;50.01;609;4960.0
16-06-03;10:45;37.6;296.3;2.4;246.3;50.02;593;4960.0
16-06-03;10:48;37.7;292.8;1.9;246.3;50.08;482;4960.0
16-06-03;10:51;37.8;295.3;2.5;247.3;50.05;616;4960.1
16-06-03;10:54;37.8;296.1;2.5;247.3;50.10;620;4960.1
16-06-03;10:57;37.8;295.6;1.5;245.3;50.01;359;4960.1
16-06-03;11:00;37.8;288.2;1.6;245.3;50.07;391;4960.1
16-06-03;11:03;37.9;299.1;2.9;246.3;50.03;708;4960.2
16-06-03;11:06;37.8;296.9;2.9;246.3;50.06;720;4960.2
16-06-03;11:09;38.4;295.6;3.2;246.3;50.05;778;4960.2
16-06-03;11:12;38.0;293.8;1.5;246.3;50.03;370;4960.3
16-06-03;11:15;37.9;279.3;1.7;247.3;50.04;405;4960.3
16-06-03;11:18;37.9;271.1;2.7;247.3;50.03;679;4960.3
16-06-03;11:21;38.5;292.0;3.2;247.3;50.07;811;4960.3
16-06-03;11:24;38.7;288.2;3.4;247.3;50.03;815;4960.4
16-06-03;11:27;38.7;284.9;3.4;246.3;50.01;819;4960.4
16-06-03;11:30;39.0;286.9;3.3;246.3;50.05;809;4960.5
16-06-03;11:33;39.2;283.7;3.3;246.3;50.06;800;4960.5
16-06-03;11:36;39.1;287.5;3.2;246.3;50.03;792;4960.5
16-06-03;11:39;39.4;284.1;3.3;246.3;50.05;808;4960.6
16-06-03;11:42;38.9;273.6;3.2;247.3;50.06;752;4960.6
16-06-03;11:45;39.0;284.3;3.5;247.3;50.05;855;4960.6
16-06-03;11:48;39.0;291.6;2.8;247.3;50.04;709;4960.7
16-06-03;11:51;39.3;285.0;3.0;245.3;50.09;761;4960.7
16-06-03;11:54;38.9;287.8;1.7;244.3;50.05;402;4960.7
16-06-03;11:57;39.1;288.1;1.7;245.3;50.01;412;4960.8
16-06-03;12:00;39.0;280.6;3.4;246.3;50.05;848;4960.8
16-06-03;12:03;39.4;281.3;3.4;246.3;50.03;813;4960.8
16-06-03;12:06;39.5;278.0;3.4;246.3;50.04;826;4960.9
16-06-03;12:09;39.7;278.4;3.4;247.3;50.07;831;4960.9
16-06-03;12:12;39.7;277.0;3.2;247.3;50.03;796;4961.0
16-06-03;12:15;39.8;279.4;3.5;247.3;50.03;862;4961.0
16-06-03;12:18;40.1;274.5;3.9;246.3;50.00;946;4961.0
16-06-03;12:21;40.1;273.9;4.1;245.3;49.95;1010;4961.1
16-06-03;12:24;40.5;4.8;4.3;246.3;50.03;1057;4961.1
16-06-03;12:27;40.7;269.5;4.3;246.3;50.05;1069;4961.2
16-06-03;12:30;40.8;269.5;4.5;247.3;50.03;1103;4961.3
16-06-03;12:33;40.9;268.7;4.6;247.3;50.08;1129;4961.3
16-06-03;12:36;41.0;261.0;2.1;244.3;49.99;488;4961.4
16-06-03;12:39;40.6;277.2;1.8;245.3;50.07;453;4961.4
16-06-03;12:42;40.4;284.4;1.4;245.3;50.05;358;4961.4
16-06-03;12:45;39.8;285.6;1.5;245.3;50.04;358;4961.4
16-06-03;12:48;39.7;295.8;1.8;245.3;50.07;438;4961.4
16-06-03;12:51;39.8;283.3;1.4;246.3;50.06;339;4961.5
16-06-03;12:54;39.3;289.4;1.4;245.3;50.03;329;4961.5
16-06-03;12:57;39.2;296.9;1.5;244.3;50.04;369;4961.5
16-06-03;13:00;39.0;306.1;4.0;246.3;50.04;1153;4961.5
16-06-03;13:03;40.1;272.4;4.9;246.3;50.01;1200;4961.6
16-06-03;13:06;40.1;265.1;1.6;244.3;50.03;398;4961.6
16-06-03;13:09;39.7;289.1;1.9;245.3;50.03;483;4961.7
16-06-03;13:12;40.5;269.9;4.0;247.3;50.08;955;4961.7
16-06-03;13:15;40.2;261.0;5.0;248.2;50.06;1254;4961.7
16-06-03;13:18;40.7;265.1;5.0;247.3;50.05;1220;4961.8
16-06-03;13:21;41.3;261.4;4.7;247.3;50.04;1164;4961.9
16-06-03;13:24;41.4;265.7;4.6;248.2;50.06;1146;4961.9
16-06-03;13:27;41.6;259.4;4.7;248.2;50.04;1141;4962.0
16-06-03;13:30;41.9;258.1;4.8;248.2;50.03;1179;4962.0
16-06-03;13:33;42.1;250.0;4.4;247.3;50.08;1093;4962.1
16-06-03;13:36;42.1;236.4;4.7;248.2;49.98;1124;4962.1
16-06-03;13:39;42.3;253.2;4.7;248.2;50.09;1151;4962.2
16-06-03;13:42;42.4;250.3;4.6;249.2;50.06;1148;4962.2
16-06-03;13:45;42.5;257.3;4.6;246.3;50.06;1126;4962.3
16-06-03;13:48;42.9;256.0;4.6;246.3;50.07;1129;4962.4
16-06-03;13:51;43.0;257.0;4.7;246.3;50.08;1137;4962.4
16-06-03;13:54;42.5;263.0;1.4;243.4;50.03;336;4962.5
16-06-03;13:57;41.7;276.1;4.0;244.3;50.01;925;4962.5
16-06-03;14:00;42.0;284.6;2.1;243.4;50.03;512;4962.5
16-06-03;14:03;41.5;280.9;1.7;243.4;50.04;422;4962.5
16-06-03;14:06;41.0;272.4;2.5;244.3;50.06;609;4962.6
16-06-03;14:09;41.2;270.9;5.1;246.3;50.08;1239;4962.6
16-06-03;14:12;41.5;282.1;1.7;243.4;50.03;426;4962.7
16-06-03;14:15;41.0;286.5;1.5;242.4;50.04;369;4962.7
16-06-03;14:18;41.2;272.3;5.1;244.3;50.03;1227;4962.7
16-06-03;14:21;41.9;271.7;4.9;246.3;50.04;1197;4962.8
16-06-03;14:24;41.7;262.6;1.5;243.4;50.03;363;4962.8
16-06-03;14:27;40.9;276.1;1.4;243.4;50.04;339;4962.8
16-06-03;14:30;40.8;248.7;2.1;243.4;50.01;504;4962.9
16-06-03;14:33;40.9;278.1;1.4;242.4;50.04;343;4962.9
16-06-03;14:36;40.2;281.6;1.6;243.4;50.05;388;4962.9
16-06-03;14:39;40.8;279.0;1.6;243.4;50.07;381;4963.0
16-06-03;14:42;40.9;263.0;4.8;245.3;50.04;1168;4963.0
16-06-03;14:45;41.5;264.1;4.6;247.3;50.03;1122;4963.1
16-06-03;14:48;41.2;274.3;1.4;244.3;50.06;320;4963.1
16-06-03;14:51;40.2;282.5;1.4;244.3;50.03;329;4963.1
16-06-03;14:54;40.9;268.0;4.2;247.3;50.09;1069;4963.1
16-06-03;14:57;41.2;284.4;2.9;245.3;50.06;677;4963.2
16-06-03;15:00;41.0;253.7;2.3;244.3;50.05;501;4963.2
16-06-03;15:03;40.7;278.6;1.3;244.3;50.13;308;4963.3
16-06-03;15:06;40.0;273.0;1.1;245.3;50.03;256;4963.3
16-06-03;15:09;39.7;276.2;1.0;243.4;50.05;232;4963.3
16-06-03;15:12;39.7;278.7;0.9;243.4;50.05;235;4963.3
16-06-03;15:15;39.1;275.2;1.4;244.3;50.07;336;4963.3
16-06-03;15:18;40.1;273.9;4.3;246.3;50.02;1065;4963.3
16-06-03;15:21;40.6;272.3;3.2;246.3;50.06;726;4963.4
16-06-03;15:24;40.5;270.5;4.6;247.3;50.05;1145;4963.4
16-06-03;15:27;40.1;274.2;1.4;245.3;50.04;336;4963.5
16-06-03;15:30;39.9;268.2;1.2;244.3;50.01;293;4963.5
16-06-03;15:33;39.7;284.4;1.1;244.3;50.04;254;4963.5
16-06-03;15:36;39.3;283.8;1.1;244.3;50.02;258;4963.5
16-06-03;15:39;39.5;288.4;1.1;244.3;50.07;274;4963.5
16-06-03;15:42;39.0;280.6;1.0;243.4;50.05;215;4963.5
16-06-03;15:45;38.7;280.9;1.0;243.4;50.03;209;4963.6
16-06-03;15:48;38.7;284.4;1.0;243.4;50.01;216;4963.6
16-06-03;15:51;38.5;274.3;1.3;245.3;50.05;304;4963.6
16-06-03;15:54;39.3;273.0;3.8;246.3;50.06;910;4963.6
16-06-03;15:57;39.4;275.3;3.5;247.3;50.06;842;4963.7
16-06-03;16:00;39.8;266.0;0.0;246.3;50.05;843;4963.7
16-06-03;16:03;39.8;269.0;3.5;245.3;50.04;860;4963.8
16-06-03;16:06;40.0;261.4;3.4;247.3;50.05;818;4963.8
16-06-03;16:09;40.1;266.4;3.2;244.3;50.07;807;4963.8
16-06-03;16:12;40.0;268.6;3.2;246.3;50.04;787;4963.9
16-06-03;16:15;40.1;267.3;3.3;244.3;50.03;794;4963.9
16-06-03;16:18;40.2;270.5;3.1;246.3;50.04;781;4964.0
16-06-03;16:21;40.4;268.3;3.1;2455;50.05;772;4964.0
16-06-03;16:24;40.6;266.6;3.1;245.3;50.07;753;4964.0
16-06-03;16:27;40.4;267.7;3.1;246.3;50.04;760;4964.1
16-06-03;16:30;40.5;266.6;3.1;245.3;50.04;758;4964.1
16-06-03;16:33;39.7;272.7;0.8;245.3;50.04;184;4964.1
16-06-03;16:36;39.9;277.1;2.7;245.3;50.01;677;4964.2
16-06-03;16:39;40.1;277.0;3.3;245.3;50.07;803;4964.2
16-06-03;16:42;40.0;279.0;1.2;243.4;50.02;291;4964.2
16-06-03;16:45;39.8;275.3;1.0;244.3;50.03;233;4964.2
16-06-03;16:48;39.4;279.1;0.7;244.3;50.03;185;4964.3
16-06-03;16:51;39.0;278.9;0.7;243.4;50.03;171;4964.3
16-06-03;16:54;38.6;284.7;0.8;244.3;50.08;175;4964.3
16-06-03;16:57;38.6;283.7;0.9;244.3;50.10;197;4964.3
16-06-03;17:00;38.6;275.2;0.9;246.3;50.09;198;4964.3
16-06-03;17:03;38.7;286.5;2.3;247.3;50.03;535;4964.3
16-06-03;17:06;38.7;282.8;2.3;247.3;50.08;560;4964.3
16-06-03;17:09;38.7;286.0;2.4;248.2;50.07;568;4964.4
16-06-03;17:12;38.7;284.0;2.3;245.3;50.05;547;4964.4
16-06-03;17:15;38.9;286.3;2.0;245.3;50.03;516;4964.4
16-06-03;17:18;38.9;286.6;2.0;246.3;50.04;501;4964.4
16-06-03;17:21;38.9;286.2;2.0;245.3;50.04;472;4964.5
16-06-03;17:24;38.6;287.6;2.0;246.3;50.07;456;4964.5
16-06-03;17:27;38.6;285.6;1.8;246.3;50.07;440;4964.5
16-06-03;17:30;38.5;289.7;1.7;247.3;50.05;423;4964.5
16-06-03;17:33;38.7;290.4;1.6;247.3;50.05;407;4964.6
16-06-03;17:36;38.4;290.7;1.5;247.3;50.06;368;4964.6
16-06-03;17:39;38.4;294.4;1.4;246.3;50.04;351;4964.6
16-06-03;17:42;38.3;290.9;1.3;246.3;50.04;323;4964.6
16-06-03;17:45;38.2;293.2;1.0;245.3;50.06;237;4964.6
16-06-03;17:48;38.2;297.6;1.3;246.3;50.02;312;4964.6
16-06-03;17:51;37.9;297.8;1.3;246.3;50.04;311;4964.7
16-06-03;17:54;37.6;285.4;0.7;245.3;50.07;158;4964.7
16-06-03;17:57;37.6;281.3;1.1;343.3;50.09;267;4964.7
16-06-03;18:00;37.5;281.2;1.0;249.2;50.09;244;4964.7
16-06-03;18:03;37.5;294.1;0.9;247.3;50.09;219;4964.7
16-06-03;18:06;37.4;292.3;0.8;246.3;50.12;190;4964.7
16-06-03;18:09;37.2;286.8;0.7;245.3;50.08;163;4964.7
16-06-03;18:12;37.1;253.8;0.6;244.3;50.05;128;4964.7
16-06-03;18:15;37.2;289.8;0.7;245.3;50.08;133;4964.7
16-06-03;18:18;36.9;291.5;0.5;244.3;50.07;113;4964.7
16-06-03;18:21;36.7;284.4;0.5;244.3;50.10;99;4964.7
16-06-03;18:24;36.7;279.3;0.4;245.3;50.07;85;4964.7
16-06-03;18:27;36.4;288.5;0.4;245.3;50.07;90;4964.8
16-06-03;18:30;36.2;290.9;0.4;245.3;50.09;90;4964.8
16-06-03;18:33;36.4;287.9;0.4;246.3;50.06;85;4964.8
16-06-03;18:36;36.2;279.3;0.4;245.3;50.09;78;4964.8
16-06-03;18:39;36.3;293.8;0.4;244.3;50.07;81;4964.8
16-06-03;18:42;36.1;283.1;0.4;245.3;50.02;81;4964.8
16-06-03;18:45;36.1;283.4;0.4;244.3;50.05;80;4964.8
16-06-03;18:48;35.9;283.4;0.4;245.3;50.06;74;4964.8
16-06-03;18:51;35.9;277.7;0.4;244.3;50.09;72;4964.8
16-06-03;18:54;35.7;274.5;0.3;244.3;50.07;70;4964.8
16-06-03;18:57;35.6;271.4;0.4;245.3;50.07;66;4964.8
16-06-03;19:00;35.6;278.0;0.3;246.3;50.05;66;4964.8
16-06-03;19:03;35.4;273.4;0.4;246.3;50.05;69;4964.8
16-06-03;19:06;35.4;268.3;0.4;244.3;50.07;70;4964.8
16-06-03;19:09;35.5;269.0;0.4;245.3;50.05;65;4964.8
16-06-03;19:12;35.4;267.0;0.4;244.3;50.06;61;4964.8
16-06-03;19:15;35.3;262.6;0.3;244.3;50.06;50;4964.8
16-06-03;19:18;34.9;257.5;0.2;244.3;50.03;39;4964.8
16-06-03;19:21;34.9;265.7;0.2;244.3;49.98;40;4964.8
16-06-03;19:24;35.0;266.7;0.2;244.3;50.09;42;4964.8
16-06-03;19:27;35.0;262.2;0.2;246.3;50.04;36;4964.8
16-06-03;19:30;34.9;260.7;0.1;246.3;50.05;28;4964.8
16-06-03;19:33;34.8;250.0;0.1;245.3;50.08;20;4964.8
16-06-03;19:36;34.8;252.0;0.1;245.3;50.03;15;4964.8
16-06-03;19:39;34.7;247.2;0.1;244.3;50.02;13;4964.8
16-06-03;19:42;34.5;245.6;0.0;244.3;50.06;11;4964.8
16-06-03;19:45;34.5;234.9;0.0;244.3;50.06;9;4964.8
16-06-03;19:48;34.6;248.8;0.0;244.3;50.05;7;4964.8
16-06-03;19:51;34.4;235.5;0.0;245.3;50.05;6;4964.8
16-06-03;19:54;34.2;236.2;0.0;247.3;50.07;6;4964.8
16-06-03;19:57;34.2;240.3;0.0;246.3;50.05;4;4964.8
16-06-03;20:00;34.1;239.9;0.0;246.3;50.06;4;4964.8
16-06-03;20:03;34.0;242.8;0.0;245.3;50.09;3;4964.8
16-06-03;20:06;34.0;237.0;0.0;245.3;50.09;2;4964.8
16-06-03;20:09;33.9;252.0;0.0;246.3;50.06;1;4964.8
16-06-03;20:12;33.8;220.7;0.0;245.3;50.05;0;4964.8
16-06-03;20:15;33.8;204.1;0.0;245.3;50.06;1;4964.8
16-06-03;20:18;33.7;211.9;0.0;245.3;50.06;0;4964.8
16-06-03;20:21;33.5;147.5;0.0;246.3;50.04;0;4964.8
16-06-04;05:09;30.1;263.3;0.1;241.4;50.05;19;4964.8
16-06-04;05:12;30.2;266.3;0.1;241.4;50.03;21;4964.8
16-06-04;05:15;30.3;267.4;0.1;240.4;50.07;23;4964.8
16-06-04;05:18;30.5;274.5;0.1;241.4;50.06;26;4964.8
16-06-04;05:21;30.4;266.4;0.1;241.4;50.06;29;4964.8
16-06-04;05:24;30.8;275.0;0.1;241.4;50.06;31;4964.8
16-06-04;05:27;30.7;269.6;0.1;241.4;50.07;33;4964.8
16-06-04;05:30;30.9;273.6;0.2;241.4;50.05;36;4964.8
16-06-04;05:33;31.0;275.9;0.2;241.4;50.05;39;4964.8
16-06-04;05:36;31.1;282.8;0.2;241.4;50.08;40;4964.8
16-06-04;05:39;31.2;277.0;0.2;241.4;50.08;42;4964.8
16-06-04;05:42;31.2;273.6;0.2;241.4;50.04;45;4964.8
16-06-04;05:45;31.1;272.0;0.2;242.4;50.04;46;4964.8
16-06-04;05:48;31.2;278.1;0.2;241.4;50.04;47;4964.8
16-06-04;05:51;31.4;277.8;0.3;241.4;50.05;48;4964.9
16-06-04;05:54;31.6;273.7;0.3;240.4;50.10;48;4964.9
16-06-04;05:57;31.7;276.2;0.3;244.3;50.06;51;4964.9
16-06-04;06:00;31.7;280.8;0.3;243.4;50.03;50;4964.9
16-06-04;06:03;31.7;272.4;0.3;243.4;50.05;51;4964.9
16-06-04;06:06;31.8;269.0;0.3;244.3;50.05;52;4964.9
16-06-04;06:09;31.9;271.8;0.3;243.4;50.00;53;4964.9
16-06-04;06:12;32.0;280.9;0.2;243.4;50.01;54;4964.9
16-06-04;06:15;31.9;279.1;0.3;243.4;50.03;54;4964.9
16-06-04;06:18;32.0;270.8;0.3;245.3;50.03;55;4964.9
16-06-04;06:21;32.0;276.4;0.3;244.3;50.04;54;4964.9
16-06-04;06:24;32.3;282.4;0.3;246.3;50.07;54;4964.9
16-06-04;06:27;32.4;273.7;0.3;244.3;50.05;58;4964.9
16-06-04;06:30;32.4;282.1;0.3;243.4;50.02;56;4964.9
16-06-04;06:33;32.3;283.0;0.4;245.3;49.98;58;4964.9
16-06-04;06:36;32.6;270.9;0.3;245.3;50.01;58;4964.9
16-06-04;06:39;32.6;270.2;0.4;246.3;50.05;59;4964.9
16-06-04;06:42;32.6;280.8;0.4;246.3;50.04;60;4964.9
16-06-04;06:45;32.6;276.7;0.3;247.3;50.05;62;4964.9
16-06-04;06:48;32.7;273.3;0.3;245.3;50.02;63;4964.9
16-06-04;06:51;32.9;278.9;0.3;246.3;50.07;60;4964.9
16-06-04;06:54;32.9;278.7;0.4;245.3;50.08;64;4964.9
16-06-04;06:57;32.7;281.3;0.4;247.3;50.09;64;4964.9
16-06-04;07:00;32.9;273.3;0.3;246.3;50.06;63;4964.9
16-06-04;07:03;32.9;278.1;0.4;247.3;50.04;63;4964.9
16-06-04;07:06;32.9;281.3;0.3;246.3;50.03;61;4964.9
16-06-04;07:09;33.1;271.5;0.4;246.3;50.05;60;4964.9
16-06-04;07:12;33.0;275.3;0.4;245.3;50.02;57;4964.9
16-06-04;07:15;33.1;274.0;0.3;245.3;50.06;57;4964.9
16-06-04;07:18;33.0;278.7;0.3;246.3;50.05;60;4964.9
16-06-04;07:21;33.2;268.3;0.3;247.3;50.06;60;4964.9
16-06-04;07:24;33.0;275.8;0.3;246.3;50.06;62;4964.9
16-06-04;07:27;33.2;274.9;0.4;245.3;50.02;65;4964.9
16-06-04;07:30;33.2;271.7;0.4;245.3;50.02;64;4964.9
16-06-04;07:33;33.3;285.6;0.4;245.3;50.03;64;4964.9
16-06-04;07:36;33.4;278.3;0.4;246.3;50.03;66;4965.0
16-06-04;07:39;33.3;283.0;0.4;247.3;50.02;69;4965.0
16-06-04;07:42;33.3;289.4;0.4;246.3;50.03;72;4965.0
16-06-04;07:45;33.3;286.2;0.4;247.3;50.03;72;4965.0
16-06-04;07:48;33.5;285.6;0.4;246.3;50.03;75;4965.0
16-06-04;07:51;33.4;284.7;0.4;245.3;50.04;75;4965.0
16-06-04;07:54;33.5;291.0;0.4;245.3;50.04;76;4965.0
16-06-04;07:57;33.4;295.1;0.4;245.3;50.06;76;4965.0
16-06-04;08:00;33.5;297.2;0.4;245.3;50.06;75;4965.0
16-06-04;08:03;33.5;293.1;0.4;245.3;50.04;78;4965.0
16-06-04;08:06;33.7;300.4;0.4;245.3;50.05;83;4965.0
16-06-04;08:09;33.7;302.3;0.5;246.3;49.99;83;4965.0
16-06-04;08:12;33.5;296.9;0.4;246.3;50.04;86;4965.0
16-06-04;08:15;33.9;299.5;0.4;246.3;50.08;87;4965.0
16-06-04;08:18;33.5;295.0;0.5;243.4;50.02;89;4965.0
16-06-04;08:21;33.8;302.9;0.4;244.3;50.03;90;4965.0
16-06-04;08:24;33.8;301.9;0.5;244.3;50.07;91;4965.0
16-06-04;08:27;33.8;306.2;0.4;244.3;50.04;91;4965.0
16-06-04;08:30;33.7;304.3;0.5;245.3;50.04;93;4965.0
16-06-04;08:33;33.8;311.2;0.5;245.3;50.04;99;4965.0
16-06-04;08:36;33.7;301.7;0.5;244.3;50.03;100;4965.0
16-06-04;08:39;33.9;306.7;0.5;243.4;50.05;103;4965.0
16-06-04;08:42;34.0;304.5;0.5;243.4;50.03;106;4965.0
16-06-04;08:45;33.8;303.0;0.5;244.3;50.02;111;4965.0
16-06-04;08:48;33.9;301.4;0.5;243.4;50.05;113;4965.1
16-06-04;08:51;33.9;304.5;0.6;243.4;50.01;121;4965.1
16-06-04;08:54;34.0;308.4;0.6;242.4;50.00;124;4965.1
16-06-04;08:57;34.0;309.9;0.5;244.3;50.03;128;4965.1
16-06-04;09:00;34.1;304.9;0.6;246.3;50.05;132;4965.1
16-06-04;09:03;33.9;307.1;0.7;243.4;50.04;135;4965.1
16-06-04;09:06;34.1;306.7;0.6;242.4;50.03;138;4965.1
16-06-04;09:09;34.0;307.0;0.7;243.4;50.07;142;4965.1
16-06-04;09:12;34.1;300.2;0.7;243.4;50.04;146;4965.1
16-06-04;09:15;34.1;285.0;0.7;243.4;50.03;151;4965.1
16-06-04;09:18;34.1;289.1;0.7;242.4;50.05;167;4965.1
16-06-04;09:21;34.2;294.2;0.8;242.4;50.02;191;4965.1
16-06-04;09:24;34.6;298.9;1.0;244.3;50.05;214;4965.1
16-06-04;09:27;34.4;298.0;1.0;244.3;50.05;234;4965.2
16-06-04;09:30;34.7;301.7;1.1;243.4;50.03;257;4965.2
16-06-04;09:33;34.9;300.1;1.2;243.4;50.06;267;4965.2
16-06-04;09:36;34.6;300.1;1.2;243.4;50.03;299;4965.2
16-06-04;09:39;34.8;303.5;1.4;243.4;50.06;328;4965.2
16-06-04;09:42;35.0;302.0;1.4;244.3;50.04;351;4965.2
16-06-04;09:45;35.0;298.9;1.6;243.4;50.05;373;4965.2
16-06-04;09:48;35.4;298.0;1.6;243.4;49.99;397;4965.3
16-06-04;09:51;35.3;297.6;1.8;244.3;50.01;424;4965.3
16-06-04;09:54;35.5;301.4;1.8;245.3;50.03;448;4965.3
16-06-04;09:57;35.6;297.0;2.0;245.3;50.05;469;4965.3
16-06-04;10:00;35.7;297.6;2.0;244.3;50.02;491;4965.3
16-06-04;10:03;35.9;297.2;2.1;244.3;50.03;510;4965.4
16-06-04;10:06;36.1;298.9;2.3;242.4;50.03;539;4965.4
16-06-04;10:09;36.3;294.1;2.3;242.4;50.00;575;4965.4
16-06-04;10:12;36.5;296.9;2.5;243.4;49.96;574;4965.5
16-06-04;10:15;36.5;295.7;2.5;243.4;49.99;604;4965.5
16-06-04;10:18;36.8;294.2;2.5;244.3;50.04;617;4965.5
16-06-04;10:21;36.9;287.5;2.6;243.4;50.06;640;4965.5
16-06-04;10:24;36.9;289.4;2.7;244.3;50.02;655;4965.6
16-06-04;10:27;37.2;290.0;2.8;242.4;50.03;671;4965.6
16-06-04;10:30;37.2;286.5;2.9;243.4;50.06;708;4965.6
16-06-04;10:33;37.5;284.7;3.0;243.4;50.05;720;4965.7
16-06-04;10:36;37.8;279.9;3.1;245.3;50.05;742;4965.7
16-06-04;10:39;37.9;282.5;3.2;243.4;50.05;767;4965.8
16-06-04;10:42;38.2;279.9;3.2;243.4;50.03;778;4965.8
16-06-04;10:45;38.3;282.2;3.3;245.3;50.05;790;4965.8
16-06-04;10:48;38.3;283.0;3.3;244.3;50.03;801;4965.9
16-06-04;10:51;38.5;280.0;3.3;244.3;50.05;807;4965.9
16-06-04;10:54;38.5;277.1;3.3;243.4;50.02;791;4966.0
16-06-04;10:57;38.7;278.7;3.3;243.4;50.00;795;4966.0
16-06-04;11:00;39.0;279.0;3.5;244.3;50.05;842;4966.0
16-06-04;11:03;39.1;275.6;3.7;247.3;50.02;904;4966.1
16-06-04;11:06;39.4;269.9;3.7;246.3;50.03;913;4966.1
16-06-04;11:09;39.4;268.3;3.6;246.3;50.02;896;4966.2
16-06-04;11:12;39.5;274.5;3.8;246.3;49.99;925;4966.2
16-06-04;11:15;39.9;264.6;3.6;247.3;50.05;890;4966.3
16-06-04;11:18;39.7;269.6;3.7;247.3;50.07;896;4966.3
16-06-04;11:21;40.1;267.0;3.6;247.3;50.05;881;4966.3
16-06-04;11:24;40.1;267.3;3.5;246.3;50.10;870;4966.4
16-06-04;11:27;40.1;264.5;3.7;246.3;50.06;913;4966.4
16-06-04;11:30;40.5;268.3;4.0;246.3;50.06;998;4966.5
16-06-04;11:33;40.4;260.5;4.1;247.3;50.04;1013;4966.5
16-06-04;11:36;40.7;262.7;4.2;247.3;50.02;1024;4966.6
16-06-04;11:39;40.9;260.1;4.2;246.3;50.04;1039;4966.6
16-06-04;11:42;40.9;259.1;4.1;247.3;50.01;1017;4966.7
16-06-04;11:45;41.4;257.8;4.1;248.2;50.05;1020;4966.7
16-06-04;11:48;41.3;256.4;4.3;247.3;50.04;1054;4966.8
16-06-04;11:51;41.7;252.8;4.2;248.2;50.10;1050;4966.8
16-06-04;11:54;41.7;254.4;4.3;247.3;50.03;1071;4966.9
16-06-04;11:57;41.7;253.5;4.3;247.3;50.01;1070;4966.9
16-06-04;12:00;42.0;254.5;4.3;247.3;50.04;1064;4967.0
16-06-04;12:03;42.1;254.7;4.3;247.3;49.99;1061;4967.1
16-06-04;12:06;42.2;249.9;4.4;249.2;50.05;1087;4967.1
16-06-04;12:09;42.2;248.7;4.4;248.2;50.06;1083;4967.2
16-06-04;12:12;42.3;244.3;4.4;248.2;50.04;1087;4967.2
16-06-04;12:15;42.4;243.6;4.4;248.2;50.07;1084;4967.3
16-06-04;12:18;42.7;246.2;4.3;248.2;50.04;1081;4967.3
16-06-04;12:21;42.3;237.8;4.4;249.2;50.04;1069;4967.4
16-06-04;12:24;42.3;253.7;4.5;248.2;50.05;1110;4967.4
16-06-04;12:27;42.5;245.8;4.6;249.2;50.07;1128;4967.5
16-06-04;12:30;42.8;242.1;4.6;248.2;50.07;1126;4967.5
16-06-04;12:33;42.9;244.9;4.6;248.2;50.03;1132;4967.6
16-06-04;12:36;43.0;246.8;4.6;248.2;50.03;1123;4967.6
16-06-04;12:39;43.1;248.4;4.6;248.2;50.07;1143;4967.7
16-06-04;12:42;42.5;271.4;1.2;247.3;50.08;306;4967.7
16-06-04;12:45;42.3;254.4;4.8;248.2;50.05;1203;4967.8
16-06-04;12:48;42.9;252.9;4.9;248.2;50.03;1199;4967.8
16-06-04;12:51;42.5;250.3;3.8;249.2;50.05;937;4967.8
16-06-04;12:54;43.0;250.6;4.7;250.2;50.03;1194;4967.9
16-06-04;12:57;43.4;252.5;4.9;249.2;50.01;1218;4968.0
16-06-04;13:00;43.4;235.8;4.3;249.2;50.02;1051;4968.0
16-06-04;13:03;43.5;244.7;4.8;248.2;50.04;1172;4968.1
16-06-04;13:06;43.6;250.3;4.8;247.3;50.05;1173;4968.1
16-06-04;13:09;43.5;245.0;3.1;247.3;50.05;752;4968.2
16-06-04;13:12;43.2;235.9;1.4;246.3;50.09;323;4968.2
16-06-04;13:15;43.2;252.9;4.7;248.2;50.04;1172;4968.3
16-06-04;13:18;43.2;247.7;4.6;249.2;50.04;1143;4968.3
16-06-04;13:21;43.4;243.7;4.8;249.2;50.07;1190;4968.4
16-06-04;13:24;42.5;4.0.9;1.3;246.3;50.05;300;4968.4
16-06-04;13:27;42.5;261.3;1.4;246.3;50.03;356;4968.4
16-06-04;13:30;42.9;257.2;2.8;248.2;50.04;614;4968.5
16-06-04;13:33;42.5;249.7;2.3;248.2;50.03;559;4968.5
16-06-04;13:36;42.7;248.4;4.6;248.2;50.04;1128;4968.6
16-06-04;13:39;42.9;230.8;4.3;249.2;50.03;1068;4968.6
16-06-04;13:42;42.7;254.1;2.8;248.2;50.06;677;4968.7
16-06-04;13:45;43.0;4.8;4.8;248.2;50.03;1185;4968.7
16-06-04;13:48;42.2;245.2;4.7;249.2;50.05;1164;4968.7
16-06-04;13:51;42.9;244.4;4.6;249.2;50.06;1144;4968.8
16-06-04;13:54;42.7;251.2;4.6;249.2;50.07;1135;4968.9
16-06-04;13:57;43.1;245.0;4.4;249.2;50.05;1116;4968.9
16-06-04;14:00;41.9;264.4;0.9;247.3;50.03;213;4968.9
16-06-04;14:03;41.2;267.1;0.8;248.2;50.04;208;4968.9
16-06-04;14:06;41.0;273.4;1.0;247.3;50.03;228;4969.0
16-06-04;14:09;40.8;275.2;1.1;246.3;50.06;274;4969.0
16-06-04;14:12;41.2;284.6;4.1;249.2;50.04;993;4969.0
16-06-04;14:15;41.6;243.8;4.5;249.2;50.05;1123;4969.1
16-06-04;14:18;41.7;260.7;2.2;248.2;50.06;504;4969.1
16-06-04;14:21;41.5;250.3;4.5;249.2;50.06;1135;4969.1
16-06-04;14:24;41.6;227.9;3.0;247.3;50.08;752;4969.2
16-06-04;14:27;41.4;259.1;4.0;248.2;50.04;1024;4969.2
16-06-04;14:30;40.8;269.0;1.0;247.3;50.01;259;4969.2
16-06-04;14:33;40.6;240.2;4.2;249.2;50.02;1013;4969.3
16-06-04;14:36;41.3;252.9;4.3;250.2;50.04;1091;4969.3
16-06-04;14:39;42.0;255.0;4.3;249.2;50.06;1046;4969.4
16-06-04;14:42;41.2;258.2;1.2;248.2;50.05;278;4969.4
16-06-04;14:45;40.7;249.7;2.8;247.3;50.07;708;4969.4
16-06-04;14:48;40.8;249.0;1.0;246.3;50.05;233;4969.4
16-06-04;14:51;40.1;271.5;0.8;246.3;50.03;197;4969.5
16-06-04;14:54;39.7;270.5;0.9;246.3;50.03;200;4969.5
16-06-04;14:57;39.5;277.0;0.9;246.3;50.05;213;4969.5
16-06-04;15:00;39.2;271.5;0.8;246.3;50.02;199;4969.5
16-06-04;15:03;39.2;278.7;0.8;246.3;50.05;187;4969.5
16-06-04;15:06;38.7;278.6;0.8;246.3;50.05;182;4969.5
16-06-04;15:09;38.6;278.1;1.0;245.3;49.96;188;4969.5
16-06-04;15:12;38.6;279.3;0.9;246.3;50.04;208;4969.5
16-06-04;15:15;38.3;274.3;1.0;247.3;50.05;215;4969.5
16-06-04;15:18;38.3;253.5;1.2;246.3;49.98;270;4969.6
16-06-04;15:21;39.2;269.6;4.0;248.2;50.07;986;4969.6
16-06-04;15:24;39.4;262.2;4.0;247.3;50.03;978;4969.6
16-06-04;15:27;39.9;261.7;3.9;248.2;50.04;952;4969.7
16-06-04;15:30;40.0;261.3;3.6;248.2;50.09;912;4969.7
16-06-04;15:33;40.2;259.1;3.2;247.3;50.04;816;4969.8
16-06-04;15:36;39.5;261.0;0.8;247.3;50.07;189;4969.8
16-06-04;15:39;39.1;266.4;0.8;246.3;50.08;175;4969.8
16-06-04;15:42;39.0;277.8;2.6;247.3;50.04;634;4969.8
16-06-04;15:45;38.7;273.7;0.9;246.3;50.04;203;4969.8
16-06-04;15:48;38.5;275.8;0.8;246.3;50.01;196;4969.8
16-06-04;15:51;39.0;268.2;3.6;248.2;50.04;889;4969.9
16-06-04;15:54;39.4;262.9;3.4;247.3;50.05;836;4969.9
16-06-04;15:57;39.4;268.9;3.1;247.3;50.05;771;4969.9
16-06-04;16:00;39.0;277.1;1.0;244.3;50.00;225;4970.0
16-06-04;16:03;38.4;275.6;0.9;246.3;50.02;192;4970.0
16-06-04;16:06;38.2;278.3;0.8;245.3;50.02;182;4970.0
16-06-04;16:09;38.2;4.8;2.8;247.3;49.99;650;4970.0
16-06-04;16:12;39.0;268.7;3.3;248.2;50.03;786;4970.0
16-06-04;16:15;39.2;263.3;2.8;247.3;50.05;708;4970.1
16-06-04;16:18;39.1;264.9;3.0;247.3;50.01;758;4970.1
16-06-04;16:21;39.0;264.2;1.0;245.3;50.00;218;4970.1
16-06-04;16:24;38.3;269.6;0.7;247.3;50.03;168;4970.2
16-06-04;16:27;38.2;278.6;0.8;248.2;50.05;164;4970.2
16-06-04;16:30;37.8;276.8;0.7;246.3;50.03;149;4970.2
16-06-04;16:33;37.9;274.5;0.7;246.3;50.06;155;4970.2
16-06-04;16:36;38.0;276.1;2.5;247.3;50.00;609;4970.2
16-06-04;16:39;38.5;268.7;2.5;247.3;50.07;636;4970.2
16-06-04;16:42;38.6;272.1;2.7;248.2;50.02;662;4970.3
16-06-04;16:45;38.7;266.7;2.6;246.3;50.06;639;4970.3
16-06-04;16:48;38.9;268.9;2.5;247.3;50.05;626;4970.3
16-06-04;16:51;38.9;268.6;2.5;246.3;50.04;615;4970.4
16-06-04;16:54;38.9;270.8;2.4;246.3;50.07;590;4970.4
16-06-04;16:57;38.6;268.5;2.4;247.3;50.05;583;4970.4
16-06-04;17:00;38.7;268.0;2.2;249.2;50.01;552;4970.4
16-06-04;17:03;38.9;268.2;2.2;248.2;50.03;537;4970.5
16-06-04;17:06;38.9;269.3;2.1;247.3;50.03;512;4970.5
16-06-04;17:09;39.0;274.9;2.1;247.3;50.01;495;4970.5
16-06-04;17:12;38.7;277.5;2.0;246.3;50.03;494;4970.5
16-06-04;17:15;38.7;283.3;1.9;246.3;50.01;473;4970.6
16-06-04;17:18;38.7;282.5;2.0;247.3;50.05;475;4970.6
16-06-04;17:21;38.7;273.4;1.8;247.3;50.04;433;4970.6
16-06-04;17:24;38.4;279.6;1.6;247.3;50.05;398;4970.6
16-06-04;17:27;38.5;282.8;1.5;247.3;50.06;363;4970.7
16-06-04;17:30;38.4;285.2;1.5;247.3;50.01;347;4970.7
