data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-06-04;17:33;38.4;288.2;1.4;246.3;50.06;358;4970.7
16-06-04;17:36;38.2;290.4;1.4;247.3;50.02;355;4970.7
16-06-04;17:39;38.3;291.9;1.2;247.3;50.02;289;4970.7
16-06-04;17:42;38.2;289.4;1.2;247.3;50.04;290;4970.7
16-06-04;17:45;37.9;291.2;1.3;246.3;50.03;312;4970.8
16-06-04;17:48;37.8;283.8;1.2;247.3;50.03;280;4970.8
16-06-04;17:51;37.6;287.5;0.7;246.3;50.03;160;4970.8
16-06-04;17:54;37.5;278.0;0.7;246.3;50.01;150;4970.8
16-06-04;17:57;37.2;277.1;0.7;246.3;50.08;149;4970.8
16-06-04;18:00;37.4;295.4;0.8;247.3;50.03;208;4970.8
16-06-04;18:03;37.2;277.4;0.6;246.3;50.03;130;4970.8
16-06-04;18:06;37.0;273.9;0.5;246.3;50.01;119;4970.8
16-06-04;18:09;36.9;271.4;0.5;246.3;50.06;107;4970.8
16-06-04;18:12;36.8;266.1;0.5;247.3;50.05;96;4970.8
16-06-04;18:15;36.8;278.1;0.6;247.3;50.03;116;4970.8
16-06-04;18:18;36.7;287.2;0.5;247.3;50.02;111;4970.8
16-06-04;18:21;36.4;286.2;0.6;247.3;50.03;124;4970.8
16-06-04;18:24;36.5;284.6;0.6;247.3;50.03;132;4970.9
16-06-04;18:27;36.4;289.0;0.6;247.3;50.04;136;4970.9
16-06-04;18:30;36.4;285.7;0.6;247.3;50.01;132;4970.9
16-06-04;18:33;36.3;290.6;0.6;246.3;50.04;131;4970.9
16-06-04;18:36;36.3;287.5;0.6;246.3;50.05;119;4970.9
16-06-04;18:39;36.2;281.5;0.5;246.3;50.01;105;4970.9
16-06-04;18:42;36.1;280.3;0.4;246.3;50.02;92;4970.9
16-06-04;18:45;35.9;277.0;0.4;247.3;50.04;85;4970.9
16-06-04;18:48;36.0;277.2;0.4;247.3;50.01;87;4970.9
16-06-04;18:51;35.9;274.6;0.4;247.3;50.08;83;4970.9
16-06-04;18:54;35.7;275.3;0.4;246.3;50.06;80;4970.9
16-06-04;18:57;35.6;276.5;0.4;247.3;50.08;73;4970.9
16-06-04;19:00;35.5;273.3;0.4;247.3;50.06;67;4970.9
16-06-04;19:03;35.5;270.2;0.3;245.3;50.00;55;4970.9
16-06-04;19:06;35.4;266.6;0.3;246.3;50.03;49;4970.9
16-06-04;19:09;35.3;263.6;0.2;247.3;50.05;42;4970.9
16-06-04;19:12;35.2;267.9;0.2;246.3;50.03;40;4970.9
16-06-04;19:15;35.2;260.4;0.2;246.3;50.05;36;4970.9
16-06-04;19:18;34.9;256.7;0.1;246.3;50.04;31;4970.9
16-06-04;19:21;34.9;255.1;0.2;248.2;49.97;29;4970.9
16-06-04;19:24;34.8;259.2;0.1;248.2;50.06;26;4970.9
16-06-04;19:27;34.9;256.2;0.1;246.3;50.02;24;4970.9
16-06-04;19:30;34.8;251.5;0.1;245.3;50.01;23;4970.9
16-06-04;19:33;34.7;249.4;0.1;246.3;50.08;19;4970.9
16-06-04;19:36;34.7;247.8;0.0;246.3;50.02;13;4970.9
16-06-04;19:39;34.4;249.3;0.0;246.3;50.02;8;4970.9
16-06-04;19:42;34.5;240.2;0.0;246.3;50.05;5;4970.9
16-06-04;19:45;34.2;250.0;0.0;245.3;50.03;2;4970.9
16-06-04;19:48;34.2;217.6;0.0;246.3;50.03;0;4970.9
16-06-04;19:51;34.1;166.8;0.0;247.3;50.03;0;4970.9
16-06-04;19:54;34.0;154.2;0.0;247.3;50.05;0;4970.9
16-06-04;19:57;33.9;107.2;0.0;246.3;50.04;0;4970.9
16-06-04;20:00;33.8;161.4;0.0;245.3;50.06;0;4970.9
16-06-04;20:03;33.7;116.6;0.0;246.3;50.05;0;4970.9
16-06-04;20:06;33.7;150.0;0.0;246.3;50.04;0;4970.9
16-06-04;20:09;33.5;217.2;0.0;245.3;50.05;0;4970.9
16-06-04;20:12;33.5;276.7;0.0;246.3;50.04;0;4970.9
16-06-04;20:15;33.4;276.5;0.0;246.3;50.04;0;4970.9
16-06-04;20:18;33.3;275.5;0.0;246.3;50.03;0;4970.9
16-06-04;20:21;33.3;269.3;0.0;247.3;50.05;0;4970.9
16-06-04;20:24;33.2;260.8;0.0;248.2;50.01;0;4970.9
16-06-04;20:27;33.1;251.5;0.0;246.3;50.02;0;4970.9
16-06-04;20:30;33.1;230.2;0.0;245.3;50.03;0;4970.9
16-06-04;20:33;33.0;206.9;0.0;247.3;50.04;0;4970.9
16-06-04;20:36;33.0;189.6;0.0;243.4;50.02;0;4970.9
16-06-04;20:39;32.9;192.6;0.0;243.4;50.06;0;4970.9
16-06-05;04:42;29.0;262.9;0.0;239.5;50.02;2;4970.9
16-06-05;04:45;29.4;223.6;0.0;238.5;50.04;4;4970.9
16-06-05;04:48;29.7;219.2;0.0;238.5;49.99;4;4970.9
16-06-05;04:51;29.7;221.1;0.0;238.5;50.01;4;4970.9
16-06-05;04:54;29.7;216.7;0.0;239.5;50.01;6;4970.9
16-06-05;04:57;30.1;250.4;0.0;239.5;49.99;9;4970.9
16-06-05;05:00;30.2;249.0;0.0;237.5;49.95;15;4970.9
16-06-05;05:03;30.3;250.1;0.1;238.5;49.97;16;4970.9
16-06-05;05:06;30.4;249.1;0.1;238.5;50.01;17;4970.9
16-06-05;05:09;30.5;269.3;0.1;239.5;50.01;20;4970.9
16-06-05;05:12;30.5;259.8;0.1;238.5;50.01;22;4970.9
16-06-05;05:15;30.7;262.9;0.1;239.5;50.05;25;4970.9
16-06-05;05:18;30.8;265.4;0.1;238.5;50.02;26;4970.9
16-06-05;05:21;30.8;264.8;0.1;238.5;50.03;27;4970.9
16-06-05;05:24;31.0;268.5;0.1;237.5;50.05;29;4970.9
16-06-05;05:27;30.9;270.9;0.1;238.5;50.07;31;4970.9
16-06-05;05:30;31.2;271.5;0.2;239.5;50.05;32;4970.9
16-06-05;05:33;31.2;269.5;0.1;238.5;50.05;34;4971.0
16-06-05;05:36;31.4;275.5;0.2;237.5;50.09;36;4971.0
16-06-05;05:39;31.5;271.8;0.2;237.5;50.07;38;4971.0
16-06-05;05:42;31.6;267.1;0.2;238.5;50.10;41;4971.0
16-06-05;05:45;31.6;276.7;0.2;238.5;50.01;43;4971.0
16-06-05;05:48;31.7;274.2;0.2;237.5;50.03;44;4971.0
16-06-05;05:51;31.6;269.6;0.2;237.5;50.04;46;4971.0
16-06-05;05:54;31.7;272.0;0.2;236.5;50.02;47;4971.0
16-06-05;05:57;31.9;273.1;0.3;243.4;50.02;50;4971.0
16-06-05;06:00;31.9;273.3;0.3;242.4;50.03;49;4971.0
16-06-05;06:03;31.9;277.2;0.2;243.4;50.02;51;4971.0
16-06-05;06:06;31.9;278.3;0.3;243.4;50.04;53;4971.0
16-06-05;06:09;32.2;279.4;0.3;244.3;50.04;53;4971.0
16-06-05;06:12;32.3;279.6;0.3;243.4;50.01;54;4971.0
16-06-05;06:15;32.4;278.1;0.3;243.4;50.05;55;4971.0
16-06-05;06:18;32.3;271.4;0.3;244.3;50.01;55;4971.0
16-06-05;06:21;32.4;268.2;0.3;243.4;50.03;55;4971.0
16-06-05;06:24;32.4;272.6;0.3;244.3;50.01;56;4971.0
16-06-05;06:27;32.5;274.8;0.3;244.3;50.02;56;4971.0
16-06-05;06:30;32.5;276.8;0.3;243.4;50.00;57;4971.0
16-06-05;06:33;32.6;277.8;0.3;242.4;50.01;57;4971.0
16-06-05;06:36;32.5;271.4;0.3;242.4;50.08;54;4971.0
16-06-05;06:39;32.6;275.0;0.4;243.4;50.02;53;4971.0
16-06-05;06:42;32.7;262.6;0.2;243.4;50.02;49;4971.0
16-06-05;06:45;32.7;274.8;0.2;244.3;50.03;48;4971.0
16-06-05;06:48;32.7;275.5;0.3;243.4;50.03;54;4971.0
16-06-05;06:51;32.7;280.3;0.3;243.4;50.05;57;4971.0
16-06-05;06:54;32.9;271.2;0.4;242.4;50.00;59;4971.0
16-06-05;06:57;32.9;283.1;0.3;243.4;50.06;56;4971.0
16-06-05;07:00;33.0;270.1;0.3;243.4;50.03;56;4971.0
16-06-05;07:03;32.9;278.3;0.3;244.3;50.05;56;4971.0
16-06-05;07:06;33.0;277.4;0.4;242.4;50.05;58;4971.0
16-06-05;07:09;33.1;278.7;0.3;243.4;50.03;59;4971.0
16-06-05;07:12;33.1;273.1;0.3;243.4;49.99;56;4971.0
16-06-05;07:15;33.2;280.9;0.3;243.4;50.03;59;4971.0
16-06-05;07:18;33.2;282.2;0.3;244.3;50.01;60;4971.0
16-06-05;07:21;33.2;283.3;0.4;244.3;50.00;62;4971.0
16-06-05;07:24;33.2;272.4;0.4;243.4;50.02;63;4971.0
16-06-05;07:27;33.2;270.2;0.4;243.4;50.02;63;4971.1
16-06-05;07:30;33.3;282.1;0.4;242.4;50.00;62;4971.1
16-06-05;07:33;33.3;278.0;0.4;242.4;50.03;65;4971.1
16-06-05;07:36;33.4;274.5;0.4;242.4;50.07;67;4971.1
16-06-05;07:39;33.3;288.2;0.4;244.3;50.09;67;4971.1
16-06-05;07:42;33.3;279.6;0.4;245.3;50.03;68;4971.1
16-06-05;07:45;33.4;280.8;0.4;245.3;49.99;68;4971.1
16-06-05;07:48;33.3;288.4;0.4;245.3;49.99;70;4971.1
16-06-05;07:51;33.4;290.3;0.4;244.3;50.02;72;4971.1
16-06-05;07:54;33.4;289.3;0.4;244.3;50.08;73;4971.1
16-06-05;07:57;33.7;285.9;0.4;243.4;50.13;74;4971.1
16-06-05;08:00;33.4;291.9;0.5;245.3;50.03;75;4971.1
16-06-05;08:03;33.5;293.4;0.4;245.3;50.08;75;4971.1
16-06-05;08:06;33.5;292.9;0.4;244.3;50.07;77;4971.1
16-06-05;08:09;33.5;295.1;0.4;243.4;50.06;78;4971.1
16-06-05;08:12;33.5;302.7;0.4;243.4;50.07;78;4971.1
16-06-05;08:15;33.7;301.3;0.4;244.3;50.03;82;4971.1
16-06-05;08:18;33.5;289.7;0.4;243.4;50.03;81;4971.1
16-06-05;08:21;33.7;294.8;0.4;244.3;50.02;85;4971.1
16-06-05;08:24;33.8;299.4;0.5;244.3;50.02;89;4971.1
16-06-05;08:27;33.7;301.1;0.4;245.3;50.07;98;4971.1
16-06-05;08:30;33.8;307.3;0.4;245.3;50.06;100;4971.1
16-06-05;08:33;33.8;303.6;0.5;243.4;50.07;100;4971.1
16-06-05;08:36;33.8;303.5;0.5;244.3;50.02;107;4971.1
16-06-05;08:39;33.9;294.4;0.5;244.3;50.03;115;4971.1
16-06-05;08:42;34.0;312.0;0.6;244.3;50.03;126;4971.2
16-06-05;08:45;33.9;312.4;0.6;243.4;50.03;152;4971.2
16-06-05;08:48;34.0;308.4;0.8;243.4;50.01;175;4971.2
16-06-05;08:51;34.0;309.8;0.8;244.3;50.05;155;4971.2
16-06-05;08:54;34.1;303.5;0.5;244.3;50.02;125;4971.2
16-06-05;08:57;34.1;303.0;0.4;242.4;50.05;98;4971.2
16-06-05;09:00;34.0;304.3;0.5;243.4;50.04;97;4971.2
16-06-05;09:03;34.0;302.1;0.5;243.4;50.08;98;4971.2
16-06-05;09:06;34.1;307.6;0.5;243.4;50.05;99;4971.2
16-06-05;09:09;34.1;304.8;0.5;243.4;50.04;102;4971.2
16-06-05;09:12;34.0;295.0;0.5;244.3;50.00;106;4971.2
16-06-05;09:15;34.0;293.8;0.5;244.3;50.01;110;4971.2
16-06-05;09:18;34.2;276.7;0.7;245.3;50.02;124;4971.2
16-06-05;09:21;34.2;290.3;0.7;243.4;50.02;146;4971.2
16-06-05;09:24;34.1;297.2;0.8;243.4;50.01;169;4971.2
16-06-05;09:27;34.2;300.1;0.8;243.4;50.02;194;4971.2
16-06-05;09:30;34.2;293.4;1.0;243.4;50.02;220;4971.3
16-06-05;09:33;34.7;307.7;1.1;243.4;50.04;245;4971.3
16-06-05;09:36;34.5;301.4;1.2;244.3;50.02;269;4971.3
16-06-05;09:39;34.7;305.7;1.3;244.3;50.05;295;4971.3
16-06-05;09:42;34.8;306.4;1.3;244.3;50.02;321;4971.3
16-06-05;09:45;34.8;306.8;1.5;244.3;50.02;349;4971.3
16-06-05;09:48;34.9;304.1;1.5;243.4;50.04;375;4971.3
16-06-05;09:51;35.2;297.8;1.7;243.4;50.01;396;4971.4
16-06-05;09:54;35.4;306.5;1.7;243.4;50.01;419;4971.4
16-06-05;09:57;35.6;304.1;1.8;244.3;50.04;445;4971.4
16-06-05;10:00;35.6;298.6;2.0;244.3;50.04;468;4971.4
16-06-05;10:03;35.9;299.8;2.0;243.4;50.07;495;4971.5
16-06-05;10:06;35.7;301.1;2.2;244.3;50.01;524;4971.5
16-06-05;10:09;36.0;299.4;2.3;245.3;50.02;548;4971.5
16-06-05;10:12;36.2;298.3;2.4;245.3;49.97;578;4971.5
16-06-05;10:15;36.4;291.7;2.3;244.3;50.04;551;4971.6
16-06-05;10:18;36.7;293.5;2.6;244.3;50.02;634;4971.6
16-06-05;10:21;36.7;292.0;2.8;244.3;50.03;683;4971.6
16-06-05;10:24;37.0;291.5;2.3;244.3;50.02;558;4971.7
16-06-05;10:27;37.1;290.9;3.0;244.3;50.02;700;4971.7
16-06-05;10:30;37.4;286.8;3.0;244.3;49.99;702;4971.7
16-06-05;10:33;37.4;285.3;2.9;246.3;50.03;713;4971.8
16-06-05;10:36;37.6;286.5;3.0;244.3;50.00;733;4971.8
16-06-05;10:39;38.0;285.9;3.0;246.3;50.03;748;4971.8
16-06-05;10:42;37.8;283.3;3.1;244.3;50.00;768;4971.9
16-06-05;10:45;38.4;286.3;3.3;245.3;50.08;787;4971.9
16-06-05;10:48;38.2;281.6;3.2;244.3;50.02;804;4971.9
16-06-05;10:51;38.5;280.2;3.4;245.3;50.03;822;4972.0
16-06-05;10:54;38.7;278.0;3.4;245.3;50.02;834;4972.0
16-06-05;10:57;38.6;279.9;3.4;245.3;50.03;845;4972.1
16-06-05;11:00;38.9;275.2;3.5;245.3;50.06;862;4972.1
16-06-05;11:03;38.9;275.0;3.5;246.3;50.06;870;4972.2
16-06-05;11:06;39.1;275.0;3.6;246.3;50.02;890;4972.2
16-06-05;11:09;39.4;274.8;3.7;245.3;50.03;899;4972.2
16-06-05;11:12;39.7;273.0;3.8;244.3;50.00;910;4972.3
16-06-05;11:15;39.7;267.1;3.7;245.3;50.07;920;4972.3
16-06-05;11:18;39.9;266.8;3.8;245.3;50.05;933;4972.4
16-06-05;11:21;40.1;268.6;3.9;245.3;50.01;893;4972.4
16-06-05;11:24;40.1;266.3;4.0;245.3;50.02;953;4972.5
16-06-05;11:27;40.4;264.8;3.9;245.3;50.01;967;4972.5
16-06-05;11:30;40.5;264.5;4.0;245.3;50.06;981;4972.6
16-06-05;11:33;40.4;263.0;4.0;247.3;50.05;988;4972.6
16-06-05;11:36;40.6;261.1;4.1;246.3;50.05;997;4972.7
16-06-05;11:39;40.8;260.3;4.2;245.3;50.03;1010;4972.7
16-06-05;11:42;41.0;259.4;4.1;247.3;50.00;1010;4972.8
16-06-05;11:45;41.0;256.0;4.1;247.3;50.02;1013;4972.8
16-06-05;11:48;41.0;255.6;4.1;247.3;50.03;1017;4972.9
16-06-05;11:51;41.2;252.5;4.2;247.3;50.02;1030;4972.9
16-06-05;11:54;41.4;248.2;4.2;246.3;50.04;1027;4973.0
16-06-05;11:57;41.4;253.8;4.3;246.3;50.06;1042;4973.0
16-06-05;12:00;41.6;253.8;4.3;246.3;50.04;1061;4973.1
16-06-05;12:03;41.9;255.1;4.3;246.3;50.02;1059;4973.1
16-06-05;12:06;42.1;252.2;4.3;247.3;50.04;1054;4973.2
16-06-05;12:09;42.2;252.9;4.3;247.3;50.04;1057;4973.2
16-06-05;12:12;42.1;254.2;4.4;246.3;49.97;1062;4973.3
16-06-05;12:15;42.2;256.9;4.3;246.3;50.04;1065;4973.3
16-06-05;12:18;42.3;245.3;4.3;247.3;50.04;1063;4973.4
16-06-05;12:21;42.4;249.7;4.4;247.3;50.03;1065;4973.4
16-06-05;12:24;42.3;249.4;4.3;247.3;50.03;1067;4973.5
16-06-05;12:27;42.5;245.8;4.3;247.3;49.97;1059;4973.5
16-06-05;12:30;42.8;252.2;4.3;246.3;50.04;1070;4973.6
16-06-05;12:33;42.8;247.5;4.4;246.3;50.06;1069;4973.7
16-06-05;12:36;42.9;249.6;4.4;247.3;50.02;1077;4973.7
16-06-05;12:39;42.7;254.0;4.3;248.2;50.05;1079;4973.8
16-06-05;12:42;42.9;250.7;4.4;247.3;50.09;1089;4973.8
16-06-05;12:45;42.9;252.0;4.3;247.3;50.03;1079;4973.9
16-06-05;12:48;42.9;249.0;4.4;246.3;50.06;1075;4973.9
16-06-05;12:51;43.0;251.9;4.5;247.3;50.07;1086;4974.0
16-06-05;12:54;43.1;249.3;4.5;246.3;49.97;1091;4974.0
16-06-05;12:57;43.2;251.9;4.4;247.3;50.02;1085;4974.1
16-06-05;13:00;43.1;256.9;4.4;246.3;50.04;1087;4974.1
16-06-05;13:03;43.4;250.6;4.4;247.3;50.07;1085;4974.2
16-06-05;13:06;43.2;250.7;4.4;246.3;50.09;1088;4974.2
16-06-05;13:09;43.4;250.4;4.4;246.3;50.09;1086;4974.3
16-06-05;13:12;43.5;250.3;4.4;247.3;50.04;1091;4974.4
16-06-05;13:15;43.4;254.8;4.4;247.3;50.08;1088;4974.4
16-06-05;13:18;43.5;249.7;4.4;247.3;50.03;1084;4974.5
16-06-05;13:21;43.5;249.6;4.4;247.3;50.05;1087;4974.5
16-06-05;13:24;43.7;248.4;4.4;248.2;50.08;1083;4974.6
16-06-05;13:27;43.8;247.9;4.4;247.3;50.05;1083;4974.6
16-06-05;13:30;43.7;252.0;4.4;247.3;50.03;1077;4974.7
16-06-05;13:33;43.7;248.8;4.4;247.3;50.03;1083;4974.7
16-06-05;13:36;43.7;247.7;4.4;246.3;50.05;1078;4974.8
16-06-05;13:39;43.7;251.3;4.4;246.3;50.07;1084;4974.8
16-06-05;13:42;43.7;247.4;4.4;246.3;50.05;1066;4974.9
16-06-05;13:45;43.6;250.9;4.3;246.3;50.08;1064;4974.9
16-06-05;13:48;43.7;248.5;4.3;245.3;50.05;1069;4975.0
16-06-05;13:51;43.7;254.1;4.3;246.3;50.07;1063;4975.1
16-06-05;13:54;43.7;257.0;4.4;246.3;50.07;1069;4975.1
16-06-05;13:57;43.5;251.8;4.5;246.3;50.03;1099;4975.2
16-06-05;14:00;43.8;248.2;4.4;246.3;50.05;1063;4975.2
16-06-05;14:03;43.6;250.6;4.4;247.3;50.05;1074;4975.3
16-06-05;14:06;43.6;252.6;4.4;248.2;50.06;1068;4975.3
16-06-05;14:09;43.5;251.3;4.3;247.3;50.08;1071;4975.4
16-06-05;14:12;43.8;250.4;4.4;247.3;50.08;1083;4975.4
16-06-05;14:15;43.6;256.9;4.4;247.3;50.05;1074;4975.5
16-06-05;14:18;43.6;250.7;4.3;247.3;50.07;1050;4975.5
16-06-05;14:21;43.7;252.6;4.4;246.3;50.03;1079;4975.6
16-06-05;14:24;43.5;254.5;4.4;246.3;50.10;1070;4975.6
16-06-05;14:27;43.7;254.4;4.3;246.3;50.03;1066;4975.7
16-06-05;14:30;43.6;254.4;4.4;247.3;50.04;1072;4975.7
16-06-05;14:33;43.4;257.3;4.2;246.3;50.04;1034;4975.8
16-06-05;14:36;43.6;253.7;4.1;247.3;50.05;1023;4975.8
16-06-05;14:39;43.4;246.8;4.1;246.3;50.10;1008;4975.9
16-06-05;14:42;43.6;256.4;4.3;246.3;50.06;1055;4975.9
16-06-05;14:45;43.2;257.9;4.3;248.2;50.07;1040;4976.0
16-06-05;14:48;43.2;257.9;4.1;248.2;50.06;1009;4976.0
16-06-05;14:51;43.2;259.1;4.1;247.3;50.03;1014;4976.1
16-06-05;14:54;43.4;256.0;4.1;246.3;50.04;1001;4976.1
16-06-05;14:57;43.5;257.6;4.0;246.3;50.02;1000;4976.2
16-06-05;15:00;43.2;256.7;4.1;246.3;50.02;992;4976.2
16-06-05;15:03;43.2;255.4;4.0;247.3;50.02;974;4976.3
16-06-05;15:06;43.2;273.3;3.8;246.3;50.02;933;4976.3
16-06-05;15:09;43.0;253.7;3.9;246.3;50.04;954;4976.4
16-06-05;15:12;43.0;257.9;3.9;246.3;50.05;955;4976.4
16-06-05;15:15;43.1;260.0;3.9;246.3;50.10;934;4976.5
16-06-05;15:18;42.9;257.9;3.8;246.3;50.07;932;4976.5
16-06-05;15:21;43.0;261.7;3.8;247.3;50.09;917;4976.6
16-06-05;15:24;42.9;256.6;3.7;246.3;50.06;916;4976.6
16-06-05;15:27;42.8;256.9;3.7;247.3;50.03;915;4976.7
16-06-05;15:30;42.8;257.3;3.6;249.2;50.06;904;4976.7
16-06-05;15:33;42.7;261.6;3.6;247.3;50.07;897;4976.7
16-06-05;15:36;42.5;259.1;3.6;246.3;50.05;884;4976.8
16-06-05;15:39;42.4;258.2;3.6;247.3;50.05;877;4976.8
16-06-05;15:42;42.5;263.6;3.5;248.2;50.04;865;4976.9
16-06-05;15:45;42.3;260.0;3.5;248.2;50.08;860;4976.9
16-06-05;15:48;42.4;261.0;3.5;246.3;50.03;852;4977.0
16-06-05;15:51;42.3;264.6;3.4;246.3;50.02;845;4977.0
16-06-05;15:54;42.2;261.9;3.4;246.3;50.05;834;4977.0
16-06-05;15:57;42.2;262.9;3.4;246.3;50.08;822;4977.1
16-06-05;16:00;42.0;265.8;3.3;246.3;50.08;815;4977.1
16-06-05;16:03;42.1;261.7;3.3;246.3;50.05;799;4977.2
16-06-05;16:06;42.0;263.6;3.3;247.3;50.05;802;4977.2
16-06-05;16:09;41.9;265.2;3.2;247.3;50.06;789;4977.2
16-06-05;16:12;41.7;263.5;3.2;246.3;50.07;780;4977.3
16-06-05;16:15;41.6;268.2;3.1;246.3;50.02;765;4977.3
16-06-05;16:18;41.6;262.0;3.1;246.3;50.07;755;4977.4
16-06-05;16:21;41.4;264.6;3.1;246.3;50.01;748;4977.4
16-06-05;16:24;41.5;264.8;3.0;246.3;50.01;737;4977.4
16-06-05;16:27;41.3;260.4;3.0;246.3;50.05;717;4977.5
16-06-05;16:30;41.6;265.5;2.9;247.3;50.03;707;4977.5
16-06-05;16:33;41.4;267.7;2.9;245.3;50.02;692;4977.5
16-06-05;16:36;41.2;267.3;2.8;246.3;50.04;676;4977.6
16-06-05;16:39;41.3;267.6;2.7;246.3;50.08;660;4977.6
16-06-05;16:42;40.9;265.2;2.7;246.3;50.05;660;4977.6
16-06-05;16:45;40.7;264.8;2.7;246.3;50.07;636;4977.7
16-06-05;16:48;40.6;267.0;2.6;246.3;50.06;631;4977.7
16-06-05;16:51;40.7;263.6;2.5;245.3;50.03;616;4977.7
16-06-05;16:54;40.5;269.5;2.5;247.3;50.09;600;4977.8
16-06-05;16:57;40.4;269.9;2.3;245.3;50.06;591;4977.8
16-06-05;17:00;40.2;270.2;2.4;245.3;50.03;574;4977.8
16-06-05;17:03;40.2;273.1;2.3;245.3;50.02;560;4977.9
16-06-05;17:06;40.2;273.6;2.2;244.3;50.06;546;4977.9
16-06-05;17:09;40.1;278.7;2.2;245.3;50.07;531;4977.9
16-06-05;17:12;39.9;283.7;2.2;245.3;50.07;512;4977.9
16-06-05;17:15;40.1;281.3;2.0;245.3;50.06;492;4978.0
16-06-05;17:18;40.0;282.5;1.9;245.3;50.04;474;4978.0
16-06-05;17:21;39.5;284.1;1.8;246.3;50.06;453;4978.0
16-06-05;17:24;39.4;286.3;1.8;246.3;50.05;432;4978.0
16-06-05;17:27;39.4;289.3;1.8;245.3;50.02;416;4978.1
16-06-05;17:30;39.3;285.4;1.6;244.3;50.01;388;4978.1
16-06-05;17:33;39.0;291.3;1.5;245.3;50.04;371;4978.1
16-06-05;17:36;39.0;287.4;1.4;244.3;50.06;346;4978.1
16-06-05;17:39;39.0;291.3;1.4;245.3;50.03;327;4978.1
16-06-05;17:42;38.9;292.8;1.2;243.4;49.96;306;4978.1
16-06-05;17:45;38.5;294.1;1.2;243.4;50.01;286;4978.2
16-06-05;17:48;38.4;298.6;1.1;243.4;50.03;263;4978.2
16-06-05;17:51;38.4;295.0;1.0;244.3;50.03;241;4978.2
16-06-05;17:54;38.0;297.3;0.9;245.3;50.06;220;4978.2
16-06-05;17:57;37.8;294.1;0.9;244.3;50.09;200;4978.2
16-06-05;18:00;37.7;296.9;0.8;243.4;50.08;177;4978.2
16-06-05;18:03;37.6;296.1;0.7;244.3;50.04;159;4978.2
16-06-05;18:06;37.5;285.4;0.7;244.3;50.05;138;4978.2
16-06-05;18:09;37.4;4.8;0.5;244.3;50.05;120;4978.2
16-06-05;18:12;37.0;278.7;0.5;244.3;50.07;101;4978.2
16-06-05;18:15;37.0;277.4;0.4;243.4;50.05;84;4978.2
16-06-05;18:18;36.8;272.0;0.4;243.4;50.07;68;4978.3
16-06-05;18:21;36.4;267.7;0.3;243.4;50.04;59;4978.3
16-06-05;18:24;36.4;266.4;0.3;245.3;50.04;54;4978.3
16-06-05;18:27;36.3;280.9;0.4;245.3;49.98;53;4978.3
16-06-05;18:30;36.2;291.5;0.3;245.3;50.05;51;4978.3
16-06-05;18:33;50.0;277.2;0.2;243.4;50.02;49;4978.3
16-06-05;18:36;35.9;278.6;0.2;243.4;50.07;48;4978.3
16-06-05;18:39;35.7;281.2;0.3;243.4;50.01;47;4978.3
16-06-05;18:42;35.5;282.5;0.2;243.4;50.05;45;4978.3
16-06-05;18:45;35.5;282.1;0.2;243.4;50.01;43;4978.3
16-06-05;18:48;35.5;283.8;0.2;243.4;50.03;41;4978.3
16-06-05;18:51;35.4;285.7;0.2;243.4;50.05;39;4978.3
16-06-05;18:54;35.4;268.3;0.2;244.3;50.06;39;4978.3
16-06-05;18:57;35.0;272.1;0.2;244.3;50.05;36;4978.3
16-06-05;19:00;35.2;267.9;0.2;244.3;50.05;35;4978.3
16-06-05;19:03;35.2;266.0;0.1;243.4;50.06;33;4978.3
16-06-05;19:06;34.8;267.1;0.1;243.4;50.04;31;4978.3
16-06-05;19:09;35.0;264.6;0.1;242.4;50.08;29;4978.3
16-06-05;19:12;34.9;256.4;0.1;243.4;50.05;28;4978.3
16-06-05;19:15;34.7;254.2;0.1;244.3;50.04;27;4978.3
16-06-05;19:18;34.7;260.8;0.1;243.4;50.06;25;4978.3
16-06-05;19:21;34.7;254.0;0.1;243.4;50.01;24;4978.3
16-06-05;19:24;34.4;257.6;0.1;244.3;50.05;23;4978.3
16-06-05;19:27;34.5;253.1;0.1;244.3;50.04;22;4978.3
16-06-05;19:30;34.5;253.7;0.1;245.3;50.06;20;4978.3
16-06-05;19:33;34.4;254.2;0.1;245.3;50.05;18;4978.3
16-06-05;19:36;34.2;257.5;0.1;244.3;50.05;17;4978.3
16-06-05;19:39;34.4;250.7;0.1;244.3;50.05;15;4978.3
16-06-05;19:42;34.2;258.3;0.1;242.4;50.02;15;4978.3
16-06-05;19:45;34.1;250.9;0.1;243.4;50.05;15;4978.3
16-06-05;19:48;34.0;255.4;0.1;244.3;50.04;12;4978.3
16-06-05;19:51;34.1;251.3;0.0;243.4;50.01;10;4978.3
16-06-05;19:54;34.1;247.8;0.0;244.3;50.06;10;4978.3
16-06-05;19:57;33.9;251.6;0.0;243.4;50.03;8;4978.3
16-06-05;20:00;33.9;241.4;0.0;243.4;50.05;6;4978.3
16-06-05;20:03;33.8;241.8;0.0;245.3;50.04;5;4978.3
16-06-05;20:06;33.8;241.4;0.0;243.4;50.01;3;4978.3
16-06-05;20:09;33.7;240.6;0.0;243.4;50.06;2;4978.3
16-06-05;20:12;33.7;241.5;0.0;241.4;50.02;2;4978.3
16-06-05;20:15;33.5;174.0;0.0;243.4;50.06;0;4978.3
16-06-05;20:18;33.4;144.1;0.0;242.4;50.06;0;4978.3
16-06-05;20:21;33.3;122.9;0.0;243.4;50.03;0;4978.3
16-06-05;20:24;33.3;190.2;0.0;243.4;50.01;0;4978.3
16-06-05;20:27;33.2;260.3;0.0;243.4;50.06;0;4978.3
16-06-05;20:30;33.2;265.5;0.0;243.4;50.03;0;4978.3
16-06-05;20:33;33.1;255.9;0.0;243.4;50.05;0;4978.3
16-06-05;20:36;33.0;241.8;0.0;243.4;50.05;0;4978.3
16-06-05;20:39;33.0;222.6;0.0;242.4;50.07;0;4978.3
16-06-05;20:42;32.9;200.0;0.0;243.4;50.06;0;4978.3
16-06-05;20:45;32.9;175.1;0.0;243.4;50.03;0;4978.3
16-06-05;20:48;32.7;149.4;0.0;242.4;50.04;0;4978.3
16-06-05;20:51;32.7;124.6;0.0;242.4;50.06;0;4978.3
16-06-05;20:54;32.6;100.6;0.0;242.4;50.01;0;4978.3
16-06-06;05:09;30.1;260.7;0.1;241.4;50.13;18;4978.3
16-06-06;05:12;30.3;271.7;0.1;241.4;50.15;20;4978.3
16-06-06;05:15;30.4;266.3;0.1;243.4;50.09;21;4978.3
16-06-06;05:18;30.5;268.3;0.1;241.4;50.08;23;4978.3
16-06-06;05:21;30.7;266.3;0.1;241.4;50.08;25;4978.3
16-06-06;05:24;30.5;265.1;0.1;241.4;50.09;27;4978.3
16-06-06;05:27;30.7;276.8;0.1;241.4;50.08;28;4978.3
16-06-06;05:30;30.7;265.8;0.1;240.4;50.07;29;4978.3
16-06-06;05:33;31.0;271.7;0.1;240.4;50.06;31;4978.3
16-06-06;05:36;31.1;276.4;0.1;241.4;50.05;32;4978.3
16-06-06;05:39;31.1;262.7;0.1;240.4;50.06;33;4978.3
16-06-06;05:42;31.1;267.0;0.2;240.4;50.08;35;4978.3
16-06-06;05:45;31.1;279.3;0.2;241.4;50.07;35;4978.3
16-06-06;05:48;31.2;270.5;0.2;241.4;50.06;36;4978.3
16-06-06;05:51;31.5;270.7;0.2;242.4;50.05;36;4978.3
16-06-06;05:54;31.5;286.8;0.2;241.4;50.07;37;4978.3
16-06-06;05:57;31.4;281.1;0.2;243.4;50.11;39;4978.3
16-06-06;06:00;31.5;272.6;0.2;243.4;50.10;40;4978.3
16-06-06;06:03;31.8;279.3;0.2;243.4;50.06;42;4978.3
16-06-06;06:06;31.6;275.3;0.2;242.4;50.04;42;4978.3
16-06-06;06:09;31.8;273.4;0.2;243.4;50.05;43;4978.3
16-06-06;06:12;32.0;278.4;0.2;243.4;50.05;43;4978.3
16-06-06;06:15;31.9;274.9;0.2;243.4;50.03;44;4978.3
16-06-06;06:18;31.9;282.7;0.2;242.4;50.03;44;4978.3
16-06-06;06:21;31.9;275.8;0.2;245.3;50.08;45;4978.3
16-06-06;06:24;32.0;275.8;0.2;245.3;50.04;46;4978.3
16-06-06;06:27;32.0;283.5;0.3;245.3;50.04;47;4978.3
16-06-06;06:30;32.2;283.5;0.2;248.2;50.05;47;4978.4
16-06-06;06:33;32.0;283.1;0.2;248.2;50.04;47;4978.4
16-06-06;06:36;32.2;278.1;0.2;247.3;50.03;48;4978.4
16-06-06;06:39;32.3;275.9;0.2;248.2;50.03;47;4978.4
16-06-06;06:42;32.4;278.4;0.2;247.3;50.02;49;4978.4
16-06-06;06:45;32.2;276.8;0.3;247.3;50.03;48;4978.4
16-06-06;06:48;32.5;278.0;0.2;247.3;50.01;50;4978.4
16-06-06;06:51;32.6;269.8;0.3;247.3;50.06;50;4978.4
16-06-06;06:54;32.4;284.7;0.2;247.3;50.06;50;4978.4
16-06-06;06:57;32.6;282.2;0.3;246.3;50.11;51;4978.4
16-06-06;07:00;32.5;276.7;0.3;247.3;50.09;52;4978.4
16-06-06;07:03;32.7;280.0;0.2;246.3;50.10;53;4978.4
16-06-06;07:06;32.6;276.7;0.3;249.2;50.09;52;4978.4
16-06-06;07:09;32.7;282.8;0.3;248.2;50.05;54;4978.4
16-06-06;07:12;32.7;284.6;0.3;248.2;50.08;56;4978.4
16-06-06;07:15;32.9;280.9;0.3;248.2;50.06;59;4978.4
16-06-06;07:18;32.9;284.0;0.4;247.3;50.05;64;4978.4
16-06-06;07:21;33.0;280.3;0.4;247.3;50.00;69;4978.4
16-06-06;07:24;32.7;292.3;0.3;247.3;50.06;55;4978.4
16-06-06;07:27;32.7;288.8;0.3;41.6;50.06;66;4978.4
16-06-06;07:30;33.0;278.1;0.3;246.3;50.06;66;4978.4
16-06-06;07:33;33.0;279.9;0.4;246.3;50.00;59;4978.4
16-06-06;07:36;33.0;294.1;0.4;246.3;50.06;74;4978.4
16-06-06;07:39;33.1;295.7;0.4;246.3;50.06;92;4978.4
16-06-06;07:42;33.2;308.2;0.5;246.3;50.06;105;4978.4
16-06-06;07:45;33.3;302.4;0.6;246.3;50.03;126;4978.4
16-06-06;07:48;33.3;298.0;0.5;246.3;50.04;108;4978.4
16-06-06;07:51;33.4;295.6;0.5;246.3;50.02;102;4978.4
16-06-06;07:54;33.4;284.7;0.5;246.3;50.03;120;4978.4
16-06-06;07:57;33.7;301.3;0.7;246.3;50.07;164;4978.4
16-06-06;08:00;33.5;299.8;0.8;247.3;50.04;193;4978.5
16-06-06;08:03;33.5;307.9;0.9;248.2;50.07;201;4978.5
16-06-06;08:06;33.9;312.0;0.9;247.3;50.03;214;4978.5
16-06-06;08:09;33.8;324.3;0.8;247.3;50.04;195;4978.5
16-06-06;08:12;34.0;311.5;1.0;247.3;50.01;194;4978.5
16-06-06;08:15;34.0;308.6;0.7;244.3;50.09;144;4978.5
16-06-06;08:18;34.0;311.2;0.6;244.3;50.03;145;4978.5
16-06-06;08:21;34.0;292.5;0.8;244.3;49.99;156;4978.5
16-06-06;08:24;34.0;314.9;0.7;244.3;50.05;178;4978.5
16-06-06;08:27;34.0;302.1;1.1;242.4;50.02;267;4978.5
16-06-06;08:30;34.0;299.5;1.1;242.4;50.03;259;4978.6
16-06-06;08:33;34.1;305.8;1.1;243.4;50.03;253;4978.6
16-06-06;08:36;34.4;325.0;1.0;242.4;50.04;252;4978.6
16-06-06;08:39;34.1;297.2;0.8;242.4;50.05;183;4978.6
16-06-06;08:42;34.2;314.6;0.8;243.4;49.99;172;4978.6
16-06-06;08:45;33.9;314.0;0.8;243.4;50.04;172;4978.6
16-06-06;08:48;33.9;310.5;0.9;244.3;50.06;204;4978.6
16-06-06;08:51;34.0;318.8;0.8;243.4;50.08;174;4978.6
16-06-06;08:54;34.0;316.5;0.7;242.4;50.05;148;4978.6
16-06-06;08:57;33.8;306.7;0.8;242.4;50.04;171;4978.6
16-06-06;09:00;34.0;304.2;0.9;243.4;50.03;220;4978.6
16-06-06;09:03;34.0;312.8;1.1;244.3;50.03;257;4978.7
16-06-06;09:06;34.2;304.2;1.1;243.4;50.07;259;4978.7
16-06-06;09:09;34.0;297.5;1.0;242.4;50.02;208;4978.7
16-06-06;09:12;34.1;293.2;0.8;242.4;50.02;188;4978.7
16-06-06;09:15;34.0;276.4;1.0;242.4;50.00;203;4978.7
16-06-06;09:18;34.2;308.9;1.0;244.3;50.06;242;4978.7
16-06-06;09:21;34.0;307.7;0.9;243.4;50.04;198;4978.7
16-06-06;09:24;34.0;305.8;0.9;242.4;50.05;214;4978.7
16-06-06;09:27;34.1;302.4;1.0;242.4;50.04;234;4978.7
16-06-06;09:30;34.0;313.1;1.4;242.4;50.05;335;4978.8
16-06-06;09:33;34.1;296.6;1.2;242.4;50.05;296;4978.8
16-06-06;09:36;34.6;314.2;1.1;243.4;50.05;256;4978.8
16-06-06;09:39;34.4;270.7;1.5;243.4;50.05;351;4978.8
16-06-06;09:42;34.4;309.6;1.5;241.4;50.01;344;4978.8
16-06-06;09:45;34.5;315.5;1.5;242.4;50.11;357;4978.8
16-06-06;09:48;34.6;307.9;1.6;243.4;50.05;383;4978.9
16-06-06;09:51;34.6;304.3;1.7;243.4;50.04;418;4978.9
16-06-06;09:54;34.7;311.1;1.9;242.4;50.04;448;4978.9
16-06-06;09:57;34.9;307.9;2.0;243.4;50.01;467;4978.9
16-06-06;10:00;34.9;301.1;2.0;243.4;50.00;468;4978.9
16-06-06;10:03;34.8;309.5;2.5;245.3;50.07;606;4979.0
16-06-06;10:06;35.2;307.9;2.6;245.3;50.04;631;4979.0
16-06-06;10:09;35.4;308.7;2.7;245.3;50.06;653;4979.0
16-06-06;10:12;35.6;308.7;0.8;242.4;50.02;173;4979.0
16-06-06;10:15;35.5;277.7;0.7;243.4;50.05;168;4979.1
16-06-06;10:18;35.0;298.9;3.0;245.3;50.05;721;4979.1
16-06-06;10:21;35.3;296.1;2.3;245.3;50.06;483;4979.1
16-06-06;10:24;35.3;308.3;3.1;245.3;50.06;784;4979.1
16-06-06;10:27;35.9;302.0;3.3;243.4;50.04;805;4979.2
16-06-06;10:30;36.3;298.6;3.4;244.3;50.03;813;4979.2
16-06-06;10:33;36.1;296.0;3.4;244.3;50.05;807;4979.2
16-06-06;10:36;36.4;294.7;3.5;245.3;50.07;857;4979.3
16-06-06;10:39;36.8;291.7;3.5;245.3;50.07;872;4979.3
16-06-06;10:42;36.7;294.5;3.5;245.3;50.06;851;4979.4
16-06-06;10:45;37.2;292.3;3.7;243.4;50.03;895;4979.4
16-06-06;10:48;37.1;272.0;1.1;242.4;50.04;238;4979.5
16-06-06;10:51;36.7;276.5;0.8;242.4;50.00;163;4979.5
16-06-06;10:54;36.9;294.1;4.2;246.3;50.12;1023;4979.5
16-06-06;10:57;37.2;291.9;1.8;244.3;50.04;415;4979.5
16-06-06;11:00;37.4;289.1;4.0;244.3;50.06;957;4979.6
16-06-06;11:03;37.9;285.3;4.1;245.3;50.02;1008;4979.6
16-06-06;11:06;36.9;274.9;0.6;242.4;50.05;150;4979.6
16-06-06;11:09;37.6;286.9;4.1;244.3;50.05;1002;4979.7
16-06-06;11:12;37.9;285.9;4.1;244.3;50.02;1003;4979.7
16-06-06;11:15;37.8;285.3;4.2;246.3;50.06;1026;4979.8
16-06-06;11:18;37.9;282.2;4.2;245.3;50.03;1001;4979.8
16-06-06;11:21;38.0;279.1;4.3;245.3;50.04;1058;4979.9
16-06-06;11:24;38.7;279.4;4.3;244.3;50.05;1041;4979.9
16-06-06;11:27;38.6;274.2;4.3;245.3;50.05;1044;4980.0
16-06-06;11:30;38.9;274.2;4.3;244.3;50.00;1046;4980.0
16-06-06;11:33;39.0;271.7;4.3;245.3;50.04;1057;4980.1
16-06-06;11:36;39.3;271.2;4.3;245.3;50.04;1067;4980.1
16-06-06;11:39;39.4;270.4;4.4;244.3;50.10;1082;4980.2
16-06-06;11:42;39.3;270.2;4.5;245.3;50.07;1091;4980.2
16-06-06;11:45;39.8;269.6;4.4;244.3;50.05;1095;4980.3
16-06-06;11:48;39.7;266.0;4.6;245.3;50.05;1101;4980.4
16-06-06;11:51;39.8;261.3;4.5;244.3;50.07;1106;4980.4
16-06-06;11:54;40.0;265.7;4.6;244.3;50.06;1115;4980.5
16-06-06;11:57;40.2;259.2;4.6;244.3;50.07;1120;4980.5
16-06-06;12:00;40.1;257.9;4.6;243.4;50.05;1120;4980.6
16-06-06;12:03;40.6;257.9;4.6;245.3;50.05;1124;4980.6
16-06-06;12:06;40.4;260.5;4.6;245.3;50.07;1126;4980.7
16-06-06;12:09;40.6;258.5;4.6;246.3;50.07;1126;4980.7
16-06-06;12:12;40.6;260.1;4.6;246.3;50.09;1133;4980.8
16-06-06;12:15;40.7;261.1;4.7;246.3;50.06;1130;4980.9
16-06-06;12:18;40.7;257.2;4.6;246.3;50.05;1126;4980.9
16-06-06;12:21;40.9;264.2;4.6;245.3;50.09;1133;4981.0
16-06-06;12:24;40.9;258.1;4.7;245.3;50.08;1140;4981.0
16-06-06;12:27;41.0;260.4;4.7;245.3;50.06;1145;4981.1
16-06-06;12:30;40.9;262.7;4.7;245.3;50.08;1140;4981.1
16-06-06;12:33;41.2;256.7;4.7;245.3;50.09;1135;4981.2
16-06-06;12:36;41.3;258.8;4.6;247.3;50.05;1147;4981.2
16-06-06;12:39;41.0;254.1;4.7;247.3;50.05;1149;4981.3
16-06-06;12:42;41.3;254.7;4.7;247.3;50.06;1147;4981.4
16-06-06;12:45;50.0;258.6;4.6;248.2;50.06;1146;4981.4
16-06-06;12:48;41.4;252.9;4.7;247.3;50.07;1149;4981.5
16-06-06;12:51;41.4;256.4;4.6;248.2;50.04;1144;4981.5
16-06-06;12:54;41.5;260.1;4.7;247.3;50.06;1150;4981.6
16-06-06;12:57;41.7;251.6;4.7;246.3;50.03;1143;4981.7
16-06-06;13:00;42.1;257.9;4.6;247.3;50.01;1145;4981.7
16-06-06;13:03;41.9;254.8;4.6;246.3;50.05;1135;4981.8
16-06-06;13:06;42.1;258.2;4.6;247.3;50.02;1142;4981.8
16-06-06;13:09;41.9;254.2;4.6;248.2;50.03;1133;4981.9
16-06-06;13:12;42.3;254.4;4.7;247.3;50.05;1155;4981.9
16-06-06;13:15;42.1;254.7;4.6;247.3;50.07;1142;4982.0
16-06-06;13:18;42.1;251.6;4.6;246.3;50.05;1136;4982.0
16-06-06;13:21;42.4;256.2;4.7;246.3;50.03;1144;4982.1
16-06-06;13:24;42.5;258.9;4.6;247.3;50.04;1144;4982.2
16-06-06;13:27;42.2;254.5;4.6;247.3;50.00;1137;4982.2
16-06-06;13:30;42.4;255.4;4.6;246.3;50.01;1132;4982.3
16-06-06;13:33;42.3;246.3;4.5;246.3;50.01;1090;4982.3
16-06-06;13:36;42.4;255.9;4.6;247.3;50.02;1140;4982.4
16-06-06;13:39;42.4;256.6;4.6;247.3;50.06;1129;4982.4
16-06-06;13:42;42.4;261.6;4.7;248.2;50.03;1157;4982.5
16-06-06;13:45;42.4;257.0;4.6;247.3;50.05;1138;4982.6
16-06-06;13:48;42.4;256.7;4.5;248.2;50.05;1127;4982.6
16-06-06;16:48;39.0;276.7;3.1;247.3;50.06;751;4985.3
16-06-06;16:51;39.1;277.7;2.9;248.2;50.05;711;4985.3
16-06-06;16:54;39.2;276.4;3.0;249.2;50.06;735;4985.4
16-06-06;16:57;38.6;257.0;0.0;247.3;50.05;172;4985.4
16-06-06;17:00;38.0;269.8;0.6;248.2;50.06;138;4985.4
16-06-06;17:03;37.8;270.7;0.5;247.3;50.09;125;4985.4
16-06-06;17:06;37.2;275.6;0.5;246.3;50.06;108;4985.4
16-06-06;17:09;37.2;263.2;0.4;246.3;50.05;89;4985.4
16-06-06;17:12;37.2;297.5;2.4;247.3;50.06;586;4985.4
16-06-06;17:15;37.6;296.1;2.3;248.2;50.03;569;4985.5
16-06-06;17:18;37.5;291.6;2.3;247.3;50.03;551;4985.5
16-06-06;17:21;37.7;290.6;2.1;248.2;50.05;511;4985.5
16-06-06;17:24;37.5;292.3;2.0;248.2;50.11;478;4985.6
16-06-06;17:27;37.2;293.1;2.0;246.3;50.02;472;4985.6
16-06-06;17:30;37.2;295.7;1.9;247.3;50.07;463;4985.6
16-06-06;17:33;37.1;296.3;1.7;249.2;50.04;441;4985.6
16-06-06;17:36;37.5;291.3;1.6;248.2;50.02;406;4985.6
16-06-06;17:39;37.4;300.1;1.5;248.2;50.01;364;4985.7
16-06-06;17:42;37.1;297.0;1.4;246.3;50.08;330;4985.7
16-06-06;17:45;37.2;295.8;1.3;247.3;50.06;300;4985.7
16-06-06;17:48;36.9;300.5;1.2;247.3;50.02;280;4985.7
16-06-06;17:51;36.8;298.3;1.1;247.3;50.07;264;4985.7
16-06-06;17:54;36.5;278.7;0.4;249.2;50.07;78;4985.7
16-06-06;17:57;36.4;313.6;0.8;245.3;50.08;189;4985.7
16-06-06;18:00;36.5;306.0;1.0;244.3;50.02;209;4985.8
16-06-06;18:03;36.5;300.5;0.9;245.3;50.07;208;4985.8
16-06-06;18:06;36.4;305.5;0.9;244.3;50.03;198;4985.8
16-06-06;18:09;36.2;303.2;0.8;246.3;50.10;181;4985.8
16-06-06;18:12;36.2;296.6;0.8;244.3;50.05;164;4985.8
16-06-06;18:15;36.0;299.5;0.6;244.3;50.03;143;4985.8
16-06-06;18:18;35.9;299.8;0.6;243.4;50.04;120;4985.8
16-06-06;18:21;36.0;295.3;0.6;243.4;50.07;114;4985.8
16-06-06;18:24;35.9;297.0;0.5;243.4;50.06;107;4985.8
16-06-06;18:27;35.5;301.6;0.5;242.4;50.08;103;4985.8
16-06-06;18:30;35.5;297.0;0.6;243.4;50.03;99;4985.8
16-06-06;18:33;35.4;300.5;0.5;243.4;50.05;99;4985.8
16-06-06;18:36;35.5;291.2;0.4;244.3;50.02;94;4985.8
16-06-06;18:39;35.4;300.2;0.5;242.4;50.04;95;4985.8
16-06-06;18:42;35.0;292.6;0.5;243.4;50.06;96;4985.8
16-06-06;18:45;35.3;293.5;0.5;243.4;50.06;94;4985.8
16-06-06;18:48;34.9;289.1;0.4;245.3;50.02;91;4985.9
16-06-06;18:51;35.0;285.0;0.5;244.3;50.05;83;4985.9
16-06-06;18:54;34.9;281.5;0.5;242.4;49.98;81;4985.9
16-06-06;18:57;34.9;286.9;0.4;242.4;50.02;78;4985.9
16-06-06;19:00;34.9;282.5;0.4;243.4;50.04;79;4985.9
16-06-06;19:03;34.7;280.5;0.4;244.3;50.07;82;4985.9
16-06-06;19:06;34.7;282.1;0.4;244.3;50.05;77;4985.9
16-06-06;19:09;34.6;281.2;0.5;244.3;50.03;73;4985.9
16-06-06;19:12;34.7;283.0;0.4;243.4;50.08;69;4985.9
16-06-06;19:15;34.6;268.7;0.4;243.4;50.00;56;4985.9
16-06-06;19:18;34.6;268.7;0.2;244.3;50.05;45;4985.9
16-06-06;19:21;34.5;268.0;0.2;244.3;50.04;39;4985.9
16-06-06;19:24;34.4;273.3;0.2;244.3;50.04;35;4985.9
16-06-06;19:27;34.4;262.3;0.1;243.4;50.03;30;4985.9
16-06-06;19:30;34.1;260.3;0.1;244.3;50.06;22;4985.9
16-06-06;19:33;34.1;252.3;0.0;243.4;50.05;17;4985.9
16-06-06;19:36;34.1;256.0;0.1;243.4;50.05;15;4985.9
16-06-06;19:39;33.9;262.3;0.0;244.3;50.05;13;4985.9
16-06-06;19:42;33.9;260.5;0.1;243.4;50.05;16;4985.9
16-06-06;19:45;33.8;260.4;0.1;243.4;50.05;15;4985.9
16-06-06;19:48;33.7;258.9;0.1;243.4;50.05;14;4985.9
16-06-06;19:51;33.8;252.3;0.0;244.3;50.07;9;4985.9
16-06-06;19:54;33.8;244.9;0.0;244.3;50.06;7;4985.9
16-06-06;19:57;33.5;250.1;0.0;245.3;50.01;5;4985.9
16-06-06;20:00;33.5;257.0;0.0;244.3;50.07;5;4985.9
16-06-06;20:03;33.4;259.5;0.0;243.4;50.06;6;4985.9
16-06-06;20:06;33.4;252.2;0.0;243.4;50.07;7;4985.9
16-06-06;20:09;33.3;252.3;0.0;244.3;50.04;4;4985.9
16-06-06;20:12;33.3;252.6;0.0;244.3;50.05;3;4985.9
16-06-06;20:15;33.1;255.9;0.0;244.3;50.08;1;4985.9
16-06-06;20:18;33.1;173.2;0.0;243.4;50.07;0;4985.9
16-06-06;20:21;33.0;176.8;0.0;244.3;50.05;0;4985.9
16-06-06;20:24;32.9;145.3;0.0;243.4;50.07;0;4985.9
16-06-06;20:27;32.9;121.5;0.0;244.3;50.05;0;4985.9
16-06-06;20:30;32.7;189.8;0.0;244.3;50.03;0;4985.9
16-06-06;20:33;32.7;246.8;0.0;244.3;50.05;0;4985.9
16-06-06;20:36;32.6;231.8;0.0;243.4;50.05;0;4985.9
16-06-06;20:39;32.5;212.1;0.0;243.4;50.04;0;4985.9
16-06-06;20:42;32.5;191.4;0.0;244.3;50.05;0;4985.9
16-06-06;20:45;32.4;169.1;0.0;244.3;50.05;0;4985.9
16-06-06;20:48;32.4;144.1;0.0;244.3;50.03;0;4985.9
16-06-06;20:51;32.3;118.9;0.0;242.4;50.03;0;4985.9
16-06-07;05:09;29.4;275.3;0.1;240.4;50.10;17;4985.9
16-06-07;05:12;29.4;272.9;0.1;240.4;50.10;19;4985.9
16-06-07;05:15;29.7;277.2;0.1;240.4;50.11;21;4985.9
16-06-07;05:18;30.1;284.0;0.1;241.4;50.11;23;4985.9
16-06-07;05:21;30.1;281.1;0.1;241.4;50.11;26;4985.9
16-06-07;05:24;30.3;266.7;0.1;241.4;50.10;27;4985.9
16-06-07;05:27;30.4;274.8;0.1;241.4;50.13;29;4985.9
16-06-07;05:30;30.5;272.6;0.1;240.4;50.11;30;4985.9
16-06-07;05:33;30.4;273.1;0.1;240.4;50.11;31;4985.9
16-06-07;05:36;30.5;274.6;0.2;240.4;50.06;32;4985.9
16-06-07;05:39;30.7;281.2;0.1;240.4;50.10;35;4985.9
16-06-07;05:42;30.4;279.3;0.2;241.4;50.08;35;4985.9
16-06-07;05:45;30.8;262.7;0.2;240.4;50.07;35;4985.9
16-06-07;05:48;31.0;275.6;0.2;241.4;50.08;37;4985.9
16-06-07;05:51;31.0;280.0;0.2;239.5;50.08;38;4985.9
16-06-07;05:54;31.0;280.9;0.2;241.4;50.13;39;4985.9
16-06-07;05:57;31.1;276.8;0.2;242.4;50.06;40;4985.9
16-06-07;06:00;31.2;267.6;0.2;247.3;50.09;40;4985.9
16-06-07;06:03;31.2;277.4;0.2;249.2;50.08;42;4985.9
16-06-07;06:06;31.4;270.7;0.2;247.3;50.05;42;4985.9
16-06-07;06:09;31.4;273.0;0.2;248.2;50.03;43;4985.9
16-06-07;06:12;31.6;279.1;0.2;248.2;50.07;44;4985.9
16-06-07;06:15;31.5;279.6;0.2;244.3;50.08;45;4985.9
16-06-07;06:18;31.6;279.3;0.3;244.3;50.05;46;4985.9
16-06-07;06:21;31.6;280.5;0.2;244.3;50.03;47;4985.9
16-06-07;06:24;31.5;273.7;0.2;245.3;50.03;47;4985.9
16-06-07;06:27;31.8;281.8;0.3;245.3;49.98;47;4986.0
16-06-07;06:30;31.8;274.5;0.2;246.3;50.06;47;4986.0
16-06-07;06:33;31.9;284.1;0.2;245.3;50.03;51;4986.0
16-06-07;06:36;31.9;273.7;0.3;245.3;50.04;49;4986.0
16-06-07;06:39;32.0;276.4;0.2;245.3;50.02;49;4986.0
16-06-07;06:42;32.0;283.8;0.2;246.3;50.03;50;4986.0
16-06-07;06:45;32.2;279.1;0.2;244.3;50.03;51;4986.0
16-06-07;06:48;32.2;269.2;0.3;243.4;50.03;51;4986.0
16-06-07;06:51;32.0;276.1;0.3;243.4;50.06;51;4986.0
16-06-07;06:54;32.3;279.7;0.3;244.3;50.03;51;4986.0
16-06-07;06:57;32.3;280.3;0.2;244.3;50.11;51;4986.0
16-06-07;07:00;32.3;279.7;0.3;244.3;50.10;52;4986.0
16-06-07;07:03;32.3;276.4;0.3;245.3;50.06;53;4986.0
16-06-07;07:06;32.4;279.7;0.3;244.3;50.07;53;4986.0
16-06-07;07:09;32.4;282.7;0.3;243.4;50.05;53;4986.0
16-06-07;07:12;32.4;278.0;0.3;245.3;50.04;54;4986.0
16-06-07;07:15;32.5;279.4;0.3;244.3;50.02;54;4986.0
16-06-07;07:18;32.3;281.8;0.4;244.3;49.97;54;4986.0
16-06-07;07:21;32.4;281.9;0.3;243.4;50.02;55;4986.0
16-06-07;07:24;32.5;282.4;0.3;244.3;50.07;55;4986.0
16-06-07;07:27;32.5;284.6;0.3;243.4;50.03;56;4986.0
16-06-07;07:30;32.4;270.7;0.3;243.4;50.01;56;4986.0
16-06-07;07:33;32.9;276.5;0.3;243.4;50.03;59;4986.0
16-06-07;07:36;32.7;276.4;0.4;243.4;50.04;66;4986.0
16-06-07;07:39;32.7;286.8;0.4;243.4;50.08;63;4986.0
16-06-07;07:42;32.9;287.4;0.3;246.3;50.03;63;4986.0
16-06-07;07:45;32.7;284.9;0.3;244.3;50.06;63;4986.0
16-06-07;07:48;32.9;292.6;0.4;245.3;50.05;65;4986.0
16-06-07;07:51;32.9;293.8;0.3;245.3;50.07;64;4986.0
16-06-07;07:54;33.0;302.6;0.4;245.3;50.09;66;4986.0
16-06-07;07:57;33.0;302.0;0.4;246.3;50.10;66;4986.0
16-06-07;08:00;32.9;301.6;0.4;246.3;50.03;67;4986.0
16-06-07;08:03;33.0;293.4;0.4;245.3;50.05;68;4986.0
16-06-07;08:06;32.9;308.4;0.4;246.3;50.07;68;4986.0
16-06-07;08:09;33.0;294.8;0.4;245.3;50.06;69;4986.0
16-06-07;08:12;33.0;313.7;0.4;246.3;50.05;69;4986.0
16-06-07;08:15;33.1;;0.4;245.3;50.06;70;4986.1
16-06-07;08:18;32.9;303.0;0.4;245.3;50.05;71;4986.1
16-06-07;08:21;33.0;304.8;0.4;245.3;50.05;73;4986.1
16-06-07;08:24;32.9;297.8;0.4;245.3;50.01;72;4986.1
16-06-07;08:27;33.0;308.6;0.4;244.3;50.03;73;4986.1
16-06-07;08:30;33.2;300.4;0.4;245.3;50.02;73;4986.1
16-06-07;08:33;33.1;303.5;0.4;244.3;50.02;75;4986.1
16-06-07;08:36;33.2;310.8;0.4;244.3;50.04;75;4986.1
16-06-07;08:39;33.2;308.7;0.5;244.3;50.06;78;4986.1
16-06-07;08:42;33.1;295.6;0.4;243.4;50.03;78;4986.1
16-06-07;08:45;33.2;308.2;0.4;244.3;50.03;79;4986.1
16-06-07;08:48;33.1;305.8;0.4;244.3;50.06;82;4986.1
16-06-07;08:51;33.1;309.5;0.5;244.3;50.04;89;4986.1
16-06-07;08:54;33.0;3189;0.4;246.3;50.06;85;4986.1
16-06-07;08:57;33.3;314.9;0.4;245.3;50.06;87;4986.1
16-06-07;09:00;33.0;309.5;0.5;245.3;50.03;92;4986.1
16-06-07;09:03;33.0;308.0;0.4;243.4;50.02;93;4986.1
16-06-07;09:06;32.9;303.9;0.5;245.3;50.05;99;4986.1
16-06-07;09:09;50.0;304.3;0.5;244.3;50.07;108;4986.1
16-06-07;09:12;33.0;308.9;0.5;246.3;50.06;113;4986.1
16-06-07;09:15;33.2;269.3;0.4;245.3;50.02;97;4986.1
16-06-07;09:18;33.1;298.3;0.7;246.3;50.05;144;4986.1
16-06-07;09:21;33.1;285.2;0.8;244.3;50.05;169;4986.2
16-06-07;09:24;33.2;297.8;0.8;244.3;50.05;188;4986.2
16-06-07;09:27;33.1;313.3;1.0;245.3;50.04;228;4986.2
16-06-07;09:30;33.4;307.7;1.0;246.3;50.01;248;4986.2
16-06-07;09:33;33.3;281.5;0.6;247.3;50.04;128;4986.2
16-06-07;09:36;33.4;309.5;1.4;246.3;50.05;323;4986.2
16-06-07;09:39;33.5;4.8;1.4;245.3;50.09;341;4986.2
16-06-07;09:42;33.7;303.8;1.5;245.3;50.05;358;4986.2
16-06-07;09:45;34.0;304.8;1.7;246.3;50.07;381;4986.3
16-06-07;09:48;34.0;302.7;1.7;246.3;50.07;414;4986.3
16-06-07;09:51;34.1;302.3;1.8;245.3;50.05;439;4986.3
16-06-07;09:54;34.2;301.1;1.9;246.3;50.07;460;4986.3
16-06-07;09:57;34.4;308.4;2.0;246.3;50.03;476;4986.3
16-06-07;10:00;34.6;304.3;2.1;247.3;50.06;544;4986.4
16-06-07;10:03;34.5;302.9;2.4;247.3;50.07;580;4986.4
16-06-07;10:06;34.9;300.8;2.4;247.3;50.05;596;4986.4
16-06-07;10:09;34.9;293.8;2.5;246.3;50.0;617;4986.5
16-06-07;10:12;35.3;295.7;2.7;246.3;50.04;637;4986.5
16-06-07;10:15;35.4;293.7;2.7;247.3;50.03;650;4986.5
16-06-07;10:18;35.7;297.3;2.7;247.3;50.05;664;4986.6
16-06-07;10:21;35.7;293.8;2.7;247.3;50.04;675;4986.6
16-06-07;10:24;36.1;293.5;3.0;247.3;50.05;729;4986.6
16-06-07;10:27;36.2;289.5;3.1;246.3;50.03;730;4986.7
16-06-07;10:30;36.3;288.7;3.0;247.3;50.04;749;4986.7
16-06-07;10:33;36.3;286.8;3.1;247.3;50.07;749;4986.7
16-06-07;10:36;36.7;289.0;3.1;247.3;50.06;747;4986.8
16-06-07;10:39;36.7;291.2;3.1;247.3;50.06;760;4986.8
16-06-07;10:42;37.0;289.8;3.3;246.3;50.05;804;4986.8
16-06-07;10:45;37.0;284.6;3.4;246.3;50.06;821;4986.9
16-06-07;10:48;37.2;284.7;3.5;249.2;50.07;859;4986.9
16-06-07;10:51;37.4;283.1;3.5;248.2;50.08;861;4987.0
16-06-07;10:54;37.4;283.1;3.6;246.3;50.08;891;4987.0
16-06-07;10:57;37.8;281.3;3.8;248.2;50.05;926;4987.1
16-06-07;11:00;37.4;282.1;3.9;247.3;50.04;959;4987.1
16-06-07;11:03;37.7;281.1;3.8;247.3;50.02;946;4987.1
16-06-07;11:06;37.7;274.0;3.8;248.2;50.06;935;4987.2
16-06-07;11:09;37.9;276.5;1.3;245.3;50.04;281;4987.2
16-06-07;11:12;38.2;274.8;4.1;246.3;50.01;999;4987.3
16-06-07;11:15;38.5;270.7;4.1;246.3;50.05;1011;4987.3
16-06-07;11:18;38.4;272.4;4.0;248.2;50.04;1005;4987.4
16-06-07;11:21;38.6;269.0;4.3;247.3;49.99;1025;4987.4
16-06-07;11:24;39.1;265.2;4.3;248.2;50.05;1044;4987.5
16-06-07;11:27;39.0;263.8;4.3;247.3;50.02;1051;4987.5
16-06-07;11:30;39.2;264.8;4.4;247.3;50.03;1080;4987.6
16-06-07;11:33;39.5;263.8;4.6;248.2;50.05;1115;4987.6
16-06-07;11:36;39.4;241.4;1.1;245.3;50.05;271;4987.7
16-06-07;11:39;39.1;254.2;1.4;245.3;50.03;331;4987.7
16-06-07;11:42;38.6;251.9;4.7;247.3;50.00;1123;4987.7
16-06-07;11:45;39.1;264.1;4.8;247.3;50.02;1189;4987.8
16-06-07;11:48;39.1;260.3;2.3;246.3;50.01;563;4987.8
16-06-07;11:51;38.4;247.5;2.3;246.3;50.05;553;4987.8
16-06-07;11:54;38.6;277.7;5.0;246.3;49.99;1197;4987.9
16-06-07;11:57;38.0;275.8;1.0;244.3;50.05;214;4987.9
16-06-07;12:00;37.7;258.2;1.6;245.3;50.04;372;4987.9
16-06-07;12:03;39.0;266.0;5.2;247.3;50.04;1289;4988.0
16-06-07;13:18;32.6;259.8;5.5;244.3;50.00;1318;4988.0
16-06-07;13:21;34.2;255.4;5.2;245.3;50.00;1254;4988.1
16-06-07;13:24;34.9;247.5;4.8;246.3;50.07;1206;4988.1
16-06-07;13:27;35.4;242.8;4.9;246.3;50.02;1196;4988.2
16-06-07;13:30;36.1;248.2;4.9;247.3;50.04;1205;4988.3
16-06-07;13:33;36.2;259.4;4.7;247.3;50.02;1133;4988.3
16-06-07;13:36;35.6;271.8;1.0;243.4;50.03;232;4988.3
16-06-07;13:39;35.3;271.7;1.0;243.4;50.03;229;4988.3
16-06-07;13:42;35.2;286.9;1.1;243.4;50.05;248;4988.4
16-06-07;13:45;35.5;266.4;1.3;245.3;50.09;320;4988.4
16-06-07;13:48;35.0;284.4;1.1;245.3;50.02;272;4988.4
16-06-07;13:51;35.2;285.9;1.2;245.3;50.05;285;4988.4
16-06-07;13:54;35.3;277.2;2.3;246.3;50.04;562;4988.4
16-06-07;13:57;35.9;267.7;5.4;248.2;50.03;1317;4988.5
16-06-07;14:00;36.9;260.4;5.1;247.3;50.02;1270;4988.5
16-06-07;14:03;37.5;253.4;5.0;247.3;50.05;1249;4988.6
16-06-07;14:06;37.9;253.5;4.9;247.3;50.05;1196;4988.6
16-06-07;14:09;38.2;252.3;4.8;249.2;50.03;1177;4988.7
16-06-07;14:12;38.3;256.9;4.6;248.2;50.04;1146;4988.8
16-06-07;14:15;38.5;257.9;4.7;250.2;50.03;1146;4988.8
16-06-07;14:18;38.9;255.9;4.6;247.3;50.05;1123;4988.9
16-06-07;14:21;39.2;252.2;4.6;247.3;50.07;1119;4988.9
16-06-07;14:24;39.1;255.9;0.9;245.3;50.04;223;4989.0
16-06-07;14:27;38.2;264.9;0.9;245.3;50.05;219;4989.0
16-06-07;14:30;37.6;238.7;1.0;246.3;50.04;213;4989.0
16-06-07;14:33;38.4;268.6;4.7;248.2;50.05;1169;4989.1
16-06-07;14:36;39.0;257.6;4.4;248.2;50.03;1107;4989.1
16-06-07;14:39;39.1;255.9;4.5;247.3;50.04;1095;4989.2
16-06-07;14:42;39.3;257.8;4.4;248.2;50.07;1077;4989.2
16-06-07;14:45;39.5;260.0;4.3;247.3;50.10;1062;4989.3
16-06-07;14:48;39.8;260.0;4.3;248.2;50.03;1070;4989.3
16-06-07;14:51;40.2;256.3;4.3;247.3;50.04;1050;4989.4
16-06-07;14:54;40.2;252.5;4.2;249.2;50.04;1035;4989.4
16-06-07;14:57;40.1;259.2;4.1;248.2;50.01;1031;4989.5
16-06-07;15:00;39.9;224.8;2.8;248.2;50.01;702;4989.5
16-06-07;15:03;39.7;262.0;4.2;247.3;50.03;1044;4989.6
16-06-07;15:06;40.4;233.4;4.1;248.2;50.05;1026;4989.6
16-06-07;15:09;39.8;252.0;3.2;247.3;50.05;799;4989.6
16-06-07;15:12;40.2;253.7;4.1;248.2;50.06;1009;4989.7
16-06-07;15:15;40.1;247.9;4.0;249.2;50.09;986;4989.7
16-06-07;15:18;40.5;252.8;3.9;249.2;50.03;976;4989.8
16-06-07;15:21;40.5;251.8;3.9;248.2;50.00;965;4989.8
16-06-07;15:24;40.4;259.2;4.0;247.3;50.06;971;4989.9
16-06-07;15:27;40.5;256.2;3.9;248.2;50.06;964;4989.9
16-06-07;15:30;40.6;258.9;3.9;248.2;49.99;961;4990.0
16-06-07;15:33;40.5;260.0;3.9;248.2;50.01;949;4990.0
16-06-07;15:36;40.6;260.7;3.8;248.2;50.03;932;4990.1
16-06-07;15:39;40.7;256.6;3.8;248.2;50.05;929;4990.1
16-06-07;15:42;40.5;257.0;3.6;247.3;50.02;893;4990.2
16-06-07;15:45;40.4;255.7;2.4;246.3;50.03;611;4990.2
16-06-07;15:48;40.5;263.2;3.5;247.3;50.01;873;4990.3
16-06-07;15:51;40.2;258.6;3.5;247.3;50.06;866;4990.3
16-06-07;15:54;40.5;263.5;3.5;248.2;50.07;851;4990.3
16-06-07;15:57;40.2;260.3;3.4;250.2;50.07;844;4990.4
16-06-07;16:00;40.2;261.3;3.4;250.2;50.05;840;4990.4
16-06-07;16:03;40.1;262.0;3.5;248.2;50.07;837;4990.5
16-06-07;16:06;40.4;268.6;3.3;248.2;50.08;829;4990.5
16-06-07;16:09;40.2;263.0;3.4;248.2;49.97;812;4990.6
16-06-07;16:12;40.1;258.1;3.2;248.2;50.04;799;4990.6
16-06-07;16:15;40.2;260.3;3.3;247.3;50.04;788;4990.6
16-06-07;16:18;39.8;261.3;3.2;248.2;50.05;779;4990.7
16-06-07;16:21;40.1;260.0;3.2;248.2;50.04;751;4990.7
16-06-07;16:24;39.8;265.5;2.9;248.2;50.05;731;4990.7
16-06-07;16:27;39.9;263.3;3.0;248.2;50.05;738;4990.8
16-06-07;16:30;39.9;266.4;3.0;249.2;50.04;733;4990.8
16-06-07;16:33;39.8;267.1;2.9;247.3;50.03;721;4990.8
16-06-07;16:36;39.5;265.8;3.0;247.3;50.01;712;4990.9
16-06-07;16:39;39.7;267.6;2.8;248.2;50.04;681;4990.9
16-06-07;16:42;39.5;262.0;2.7;248.2;50.05;668;4991.0
16-06-07;16:45;39.5;264.6;2.7;247.3;50.04;658;4991.0
16-06-07;16:48;39.3;267.0;2.6;248.2;50.07;647;4991.0
16-06-07;16:51;39.3;267.7;2.6;247.3;50.03;637;4991.1
16-06-07;16:54;39.1;271.7;2.5;246.3;50.07;621;4991.1
16-06-07;16:57;39.3;277.8;2.5;247.3;50.03;610;4991.1
16-06-07;17:00;39.3;276.7;2.4;249.2;50.02;590;4991.1
16-06-07;17:03;38.9;274.6;2.3;249.2;49.98;567;4991.2
16-06-07;17:06;39.0;277.7;2.2;248.2;50.04;549;4991.2
16-06-07;17:09;38.7;280.8;2.2;248.2;50.05;530;4991.2
16-06-07;17:12;38.7;282.7;2.1;248.2;50.07;512;4991.3
16-06-07;17:15;38.9;284.9;2.0;250.2;50.06;493;4991.3
16-06-07;17:18;38.6;287.8;2.0;247.3;50.05;474;4991.3
16-06-07;17:21;38.3;289.1;1.9;248.2;50.07;454;4991.3
16-06-07;17:24;38.4;287.2;1.7;247.3;50.11;431;4991.3
16-06-07;17:27;38.3;289.7;1.6;248.2;50.05;411;4991.4
16-06-07;17:30;38.0;292.8;1.7;247.3;50.06;388;4991.4
16-06-07;17:33;38.2;287.9;1.5;248.2;50.04;363;4991.4
16-06-07;17:36;37.9;291.9;1.4;247.3;50.06;344;4991.4
16-06-07;17:39;37.7;289.4;1.4;247.3;50.03;323;4991.4
16-06-07;17:42;37.5;291.5;1.2;247.3;50.07;302;4991.5
16-06-07;17:45;37.4;294.7;1.2;247.3;50.03;285;4991.5
16-06-07;17:48;37.1;296.9;1.1;248.2;50.02;260;4991.5
16-06-07;17:51;37.1;293.8;1.0;248.2;50.04;234;4991.5
16-06-07;17:54;37.0;298.3;1.0;248.2;50.05;217;4991.5
16-06-07;17:57;36.8;304.8;0.8;247.3;50.09;195;4991.5
16-06-07;18:00;36.7;294.4;0.8;247.3;50.06;177;4991.5
16-06-07;18:03;36.7;299.8;0.7;246.3;50.06;156;4991.5
16-06-07;18:06;36.5;289.8;0.7;247.3;50.04;138;4991.5
16-06-07;18:09;36.3;295.3;0.5;248.2;50.02;117;4991.5
16-06-07;18:12;36.2;286.3;0.5;247.3;50.02;101;4991.6
16-06-07;18:15;35.9;280.2;0.4;246.3;50.02;84;4991.6
16-06-07;18:18;35.7;267.1;0.4;246.3;50.02;69;4991.6
16-06-07;18:21;35.5;268.6;0.3;246.3;50.03;62;4991.6
16-06-07;18:24;35.4;269.5;0.3;246.3;50.03;59;4991.6
16-06-07;18:27;35.3;281.1;0.4;246.3;50.02;57;4991.6
16-06-07;18:30;35.2;295.6;0.3;247.3;50.04;54;4991.6
16-06-07;18:33;35.0;284.9;0.3;247.3;50.03;54;4991.6
16-06-07;18:36;34.9;292.6;0.3;247.3;50.06;51;4991.6
16-06-07;18:39;34.8;287.1;0.3;246.3;50.04;49;4991.6
16-06-07;18:42;34.7;280.3;0.2;245.3;50.03;48;4991.6
16-06-07;18:45;34.7;286.8;0.2;246.3;50.01;46;4991.6
16-06-07;18:48;34.5;275.9;0.2;248.2;50.04;44;4991.6
16-06-07;18:51;34.2;274.6;0.2;247.3;50.09;43;4991.6
16-06-07;18:54;34.2;272.9;0.2;247.3;50.05;40;4991.6
16-06-07;18:57;34.1;268.7;0.2;247.3;50.05;39;4991.6
16-06-07;19:00;34.0;275.9;0.2;247.3;50.03;36;4991.6
16-06-07;19:03;34.1;267.3;0.2;245.3;50.07;35;4991.6
16-06-07;19:06;34.1;265.2;0.1;243.4;50.05;33;4991.6
16-06-07;19:09;34.0;265.5;0.2;245.3;50.07;31;4991.6
16-06-07;19:12;33.9;261.4;0.2;245.3;50.03;29;4991.6
16-06-07;19:15;34.0;267.7;0.1;245.3;50.03;28;4991.6
16-06-07;19:18;33.8;261.3;0.1;244.3;50.05;27;4991.6
16-06-07;19:21;33.8;265.2;0.1;244.3;50.04;25;4991.6
16-06-07;19:24;33.8;261.7;0.1;244.3;50.06;24;4991.6
16-06-07;19:27;33.7;255.7;0.1;244.3;50.06;23;4991.6
16-06-07;19:30;33.5;254.2;0.1;244.3;50.04;21;4991.6
16-06-07;19:33;;255.3;0.1;245.3;50.03;20;4991.6
16-06-07;19:36;33.4;253.5;0.1;245.3;50.03;19;4991.6
16-06-07;19:39;33.4;260.5;0.1;244.3;50.03;17;4991.6
