data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-06-07;19:42;33.3;255.7;0.1;243.4;50.06;15;4991.6
16-06-07;19:45;33.3;258.3;0.1;243.4;50.06;15;4991.6
16-06-07;19:48;33.4;251.0;0.1;244.3;50.03;14;4991.6
16-06-07;19:51;33.2;249.7;0.1;244.3;50.05;11;4991.6
16-06-07;19:54;33.2;240.8;0.0;245.3;50.06;10;4991.6
16-06-07;19:57;33.1;244.4;0.0;244.3;50.03;8;4991.6
16-06-07;20:00;33.1;251.3;0.0;244.3;50.06;7;4991.6
16-06-07;20:03;33.0;246.0;0.0;244.3;50.07;6;4991.6
16-06-07;20:06;33.0;246.9;0.0;244.3;49.98;4;4991.6
16-06-07;20:09;32.9;244.1;0.0;244.3;50.04;2;4991.6
16-06-07;20:12;32.7;253.5;0.0;245.3;50.02;1;4991.6
16-06-07;20:15;32.7;182.3;0.0;244.3;50.05;0;4991.6
16-06-07;20:18;32.6;205.3;0.0;243.4;50.05;0;4991.6
16-06-07;20:21;32.5;200.9;0.0;244.3;50.05;0;4991.6
16-06-07;20:24;32.5;254.5;0.0;244.3;50.05;0;4991.6
16-06-07;20:27;32.4;274.9;0.0;245.3;50.02;0;4991.6
16-06-07;20:30;32.4;267.1;0.0;245.3;50.04;0;4991.6
16-06-07;20:33;32.3;256.2;0.0;245.3;50.03;0;4991.6
16-06-07;20:36;32.2;241.4;0.0;242.4;50.02;0;4991.6
16-06-07;20:39;32.2;222.2;0.0;245.3;50.03;0;4991.6
16-06-07;20:42;32.0;199.9;0.0;244.3;50.01;0;4991.6
16-06-07;20:45;32.0;176.0;0.0;245.3;50.03;0;4991.6
16-06-07;20:48;31.9;151.7;0.0;245.3;50.06;0;4991.6
16-06-07;20:51;31.9;127.2;0.0;245.3;50.03;0;4991.6
16-06-08;05:12;27.9;263.5;0.1;241.4;50.03;18;4991.6
16-06-08;05:15;29.0;271.1;0.1;242.4;50.03;21;4991.6
16-06-08;05:18;28.6;267.7;0.1;241.4;50.05;22;4991.6
16-06-08;05:21;29.4;271.1;0.1;241.4;50.06;24;4991.6
16-06-08;05:24;29.7;267.7;0.1;241.4;50.04;26;4991.6
16-06-08;05:27;30.1;268.5;0.1;241.4;50.03;26;4991.6
16-06-08;05:30;30.1;274.9;0.1;240.4;50.06;29;4991.6
16-06-08;05:33;30.2;265.5;0.1;241.4;49.99;30;4991.6
16-06-08;05:36;30.3;265.7;0.1;240.4;50.01;32;4991.6
16-06-08;05:39;30.4;268.0;0.2;241.4;50.03;34;4991.6
16-06-08;05:42;30.4;275.8;0.1;240.4;50.05;34;4991.6
16-06-08;05:45;30.5;272.1;0.2;240.4;50.05;36;4991.6
16-06-08;05:48;30.7;271.5;0.2;239.5;50.04;36;4991.6
16-06-08;05:51;30.7;277.4;0.2;241.4;50.02;38;4991.6
16-06-08;05:54;30.7;276.5;0.2;239.5;50.08;38;4991.6
16-06-08;05:57;31.0;271.2;0.2;243.4;50.11;40;4991.6
16-06-08;06:00;30.9;273.4;0.2;243.4;50.06;43;4991.6
16-06-08;06:03;31.1;277.8;0.2;243.4;50.01;42;4991.6
16-06-08;06:06;31.0;280.8;0.2;243.4;50.01;43;4991.6
16-06-08;06:09;31.0;275.3;0.2;243.4;50.04;44;4991.6
16-06-08;06:12;31.1;278.3;0.2;244.3;50.04;45;4991.7
16-06-08;06:15;31.1;274.5;0.2;246.3;50.04;45;4991.7
16-06-08;06:18;31.1;277.2;0.2;244.3;50.04;47;4991.7
16-06-08;06:21;31.1;270.4;0.3;245.3;50.03;47;4991.7
16-06-08;06:24;31.5;271.2;0.2;245.3;50.04;49;4991.7
16-06-08;06:27;31.5;281.6;0.3;245.3;50.03;48;4991.7
16-06-08;06:30;31.6;279.0;0.3;244.3;50.06;49;4991.7
16-06-08;06:33;31.5;275.5;0.2;244.3;50.06;50;4991.7
16-06-08;06:36;31.6;274.9;0.2;244.3;50.01;50;4991.7
16-06-08;06:39;31.6;273.6;0.3;244.3;50.01;51;4991.7
16-06-08;06:42;31.8;280.8;0.3;243.4;50.02;51;4991.7
16-06-08;06:45;31.6;278.3;0.3;244.3;50.01;52;4991.7
16-06-08;06:48;31.7;275.8;0.2;243.4;50.00;52;4991.7
16-06-08;06:51;31.9;279.9;0.3;244.3;50.01;53;4991.7
16-06-08;06:54;31.9;270.8;0.4;243.4;50.06;53;4991.7
16-06-08;06:57;31.9;272.9;0.3;243.4;50.11;54;4991.7
16-06-08;07:00;31.9;275.2;0.3;241.4;50.07;55;4991.7
16-06-08;07:03;31.8;274.6;0.3;241.4;50.05;55;4991.7
16-06-08;07:06;32.0;270.8;0.3;241.4;50.05;55;4991.7
16-06-08;07:09;31.9;276.2;0.3;244.3;50.01;55;4991.7
16-06-08;07:12;32.0;271.7;0.3;244.3;50.04;56;4991.7
16-06-08;07:15;32.2;275.6;0.3;244.3;50.05;57;4991.7
16-06-08;07:18;32.3;278.0;0.4;246.3;50.00;57;4991.7
16-06-08;07:21;32.2;278.9;0.3;247.3;50.03;57;4991.7
16-06-08;07:24;32.3;281.1;0.3;246.3;50.02;57;4991.7
16-06-08;07:27;32.3;266.3;0.3;245.3;50.05;58;4991.7
16-06-08;07:30;32.4;273.6;0.4;244.3;50.03;59;4991.7
16-06-08;07:33;32.4;277.8;0.3;246.3;50.02;58;4991.7
16-06-08;07:36;32.4;280.2;0.3;244.3;50.04;60;4991.7
16-06-08;07:39;32.4;284.0;0.4;246.3;50.03;62;4991.7
16-06-08;07:42;32.5;284.1;0.3;244.3;50.08;63;4991.7
16-06-08;07:45;32.6;292.2;0.4;243.4;50.03;64;4991.7
16-06-08;07:48;32.4;288.2;0.4;243.4;50.02;66;4991.7
16-06-08;07:51;32.5;287.2;0.4;245.3;50.03;66;4991.7
16-06-08;07:54;32.6;294.7;0.3;245.3;50.06;68;4991.7
16-06-08;07:57;32.6;294.7;0.4;38.6;50.07;68;4991.7
16-06-08;08:00;32.7;300.0;0.4;244.3;50.08;70;4991.8
16-06-08;08:03;32.9;297.8;0.5;243.4;49.97;72;4991.8
16-06-08;08:06;32.6;304.9;0.4;244.3;50.04;71;4991.8
16-06-08;08:09;32.7;302.4;0.4;245.3;50.04;73;4991.8
16-06-08;08:12;32.6;306.8;0.4;245.3;50.02;73;4991.8
16-06-08;08:15;32.7;301.1;0.4;246.3;50.05;74;4991.8
16-06-08;08:18;32.9;309.3;0.4;244.3;50.05;76;4991.8
16-06-08;08:21;33.1;305.1;0.4;244.3;50.04;75;4991.8
16-06-08;08:24;32.9;303.2;0.4;243.4;50.07;76;4991.8
16-06-08;08:27;33.0;304.3;0.4;243.4;50.05;75;4991.8
16-06-08;08:30;33.0;305.1;0.4;246.3;50.02;77;4991.8
16-06-08;08:33;33.0;299.4;0.4;244.3;50.06;79;4991.8
16-06-08;08:36;32.9;301.1;0.4;244.3;50.03;80;4991.8
16-06-08;08:39;33.0;306.0;0.4;244.3;50.03;81;4991.8
16-06-08;08:42;33.0;309.6;0.4;244.3;50.02;81;4991.8
16-06-08;08:45;33.0;303.8;0.4;245.3;50.05;81;4991.8
16-06-08;08:48;33.1;309.8;0.4;244.3;50.02;83;4991.8
16-06-08;08:51;33.1;304.8;0.4;245.3;50.04;84;4991.8
16-06-08;08:54;33.1;304.6;0.4;245.3;50.03;84;4991.8
16-06-08;08:57;33.2;310.1;0.4;245.3;50.05;85;4991.8
16-06-08;09:00;32.9;311.5;0.5;244.3;50.08;85;4991.8
16-06-08;09:03;33.1;310.1;0.5;245.3;50.05;87;4991.8
16-06-08;09:06;33.2;307.1;0.4;245.3;50.05;87;4991.8
16-06-08;09:09;33.2;306.4;0.4;245.3;50.06;89;4991.8
16-06-08;09:12;33.2;286.0;0.5;244.3;50.06;91;4991.8
16-06-08;09:15;33.1;286.9;0.5;244.3;50.01;100;4991.9
16-06-08;09:18;33.3;267.4;0.5;244.3;50.00;106;4991.9
16-06-08;09:21;33.4;283.8;0.6;244.3;50.05;126;4991.9
16-06-08;09:24;33.4;288.8;0.6;245.3;50.04;151;4991.9
16-06-08;09:27;33.4;290.9;0.8;244.3;50.03;175;4991.9
16-06-08;09:30;33.5;301.7;0.8;245.3;50.03;202;4991.9
16-06-08;09:33;33.7;307.3;1.0;243.4;50.04;228;4991.9
16-06-08;09:36;33.7;298.6;1.1;243.4;50.06;254;4991.9
16-06-08;09:39;33.9;308.3;1.2;244.3;50.05;282;4991.9
16-06-08;09:42;34.0;305.4;1.3;246.3;50.05;313;4991.9
16-06-08;09:45;34.2;302.4;1.4;244.3;50.05;341;4992.0
16-06-08;09:48;34.0;307.0;1.5;246.3;50.05;369;4992.0
16-06-08;09:51;34.2;305.1;1.7;245.3;50.04;400;4992.0
16-06-08;09:54;34.6;303.9;1.7;245.3;50.07;408;4992.0
16-06-08;09:57;34.5;4.8;1.8;244.3;50.06;434;4992.0
16-06-08;10:00;34.8;304.1;1.8;245.3;50.04;454;4992.1
16-06-08;10:03;35.0;301.6;2.0;245.3;50.05;479;4992.1
16-06-08;10:06;35.0;300.4;2.2;246.3;49.99;512;4992.1
16-06-08;10:09;35.3;302.0;2.2;246.3;50.05;535;4992.1
16-06-08;10:12;35.4;296.9;2.3;245.3;50.06;569;4992.2
16-06-08;10:15;35.6;296.7;2.3;246.3;50.06;581;4992.2
16-06-08;10:18;35.6;295.1;2.4;246.3;50.07;591;4992.2
16-06-08;10:21;35.9;296.9;2.5;245.3;50.02;619;4992.2
16-06-08;10:24;36.0;293.4;2.6;246.3;50.04;639;4992.3
16-06-08;10:27;36.3;294.5;2.7;247.3;50.05;655;4992.3
16-06-08;10:30;36.4;291.7;2.8;245.3;50.02;677;4992.3
16-06-08;10:33;36.7;288.2;2.8;246.3;50.00;684;4992.4
16-06-08;10:36;36.9;287.8;2.8;246.3;50.01;699;4992.4
16-06-08;10:39;37.1;290.0;2.7;245.3;50.01;665;4992.4
16-06-08;10:42;37.0;288.5;3.1;245.3;50.06;748;4992.5
16-06-08;10:45;37.4;287.5;3.1;246.3;50.05;767;4992.5
16-06-08;10:48;37.5;286.9;3.2;247.3;50.04;788;4992.6
16-06-08;10:51;37.6;281.6;3.3;246.3;50.03;805;4992.6
16-06-08;10:54;37.7;277.4;3.3;247.3;50.05;811;4992.6
16-06-08;10:57;37.9;278.4;3.4;246.3;50.04;836;4992.7
16-06-08;11:00;38.0;280.5;3.5;246.3;50.03;850;4992.7
16-06-08;11:03;38.3;276.8;3.5;246.3;50.02;868;4992.8
16-06-08;11:06;38.4;279.6;3.6;246.3;49.99;888;4992.8
16-06-08;11:09;38.6;281.8;3.7;248.2;50.04;908;4992.8
16-06-08;11:12;38.7;275.3;3.7;248.2;50.05;920;4992.9
16-06-08;11:15;39.0;277.1;3.7;246.3;50.08;932;4992.9
16-06-08;11:18;39.1;275.3;3.9;246.3;50.06;945;4993.0
16-06-08;11:21;39.4;269.8;3.9;246.3;50.05;955;4993.0
16-06-08;11:24;39.5;272.9;4.0;246.3;50.02;968;4993.1
16-06-08;11:27;39.5;269.6;4.0;246.3;50.02;982;4993.1
16-06-08;11:30;40.0;272.4;4.1;247.3;50.03;999;4993.2
16-06-08;11:33;39.8;269.0;4.1;247.3;50.06;995;4993.2
16-06-08;11:36;39.9;265.4;4.0;247.3;50.05;999;4993.3
16-06-08;11:39;39.9;261.3;4.0;246.3;50.05;1001;4993.3
16-06-08;11:42;40.4;263.5;4.1;246.3;49.99;1009;4993.4
16-06-08;11:45;40.2;260.5;4.2;246.3;50.06;1034;4993.4
16-06-08;11:48;40.5;261.3;4.2;247.3;50.06;1044;4993.5
16-06-08;11:51;40.7;260.3;4.3;247.3;50.05;1053;4993.5
16-06-08;11:54;41.0;254.0;4.3;247.3;50.07;1061;4993.6
16-06-08;11:57;40.8;255.4;4.3;246.3;50.02;1049;4993.6
16-06-08;12:00;41.3;252.3;4.3;247.3;50.02;1042;4993.7
16-06-08;12:03;41.3;251.2;4.3;246.3;50.01;1055;4993.7
16-06-08;12:06;41.4;254.5;4.3;246.3;50.07;1053;4993.8
16-06-08;12:09;50.0;254.7;4.4;246.3;50.04;1078;4993.8
16-06-08;12:12;41.5;251.3;4.5;247.3;50.08;1069;4993.9
16-06-08;12:15;41.9;252.6;4.4;247.3;50.05;1072;4994.0
16-06-08;12:18;41.7;253.4;4.5;246.3;50.05;1084;4994.0
16-06-08;12:21;42.0;251.3;4.4;246.3;50.06;1086;4994.1
16-06-08;12:24;42.0;246.8;4.3;244.3;50.08;1070;4994.1
16-06-08;12:27;42.1;250.6;4.4;245.3;50.05;1068;4994.2
16-06-08;12:30;42.2;252.5;4.4;244.3;50.02;1064;4994.2
16-06-08;12:33;42.0;250.6;4.4;243.4;50.00;1063;4994.3
16-06-08;12:36;42.2;245.5;4.4;245.3;50.08;1054;4994.3
16-06-08;12:39;42.3;245.3;4.4;246.3;50.03;1056;4994.4
16-06-08;12:42;42.3;247.8;4.4;246.3;50.09;1083;4994.4
16-06-08;12:45;42.2;245.9;4.4;246.3;50.08;1080;4994.5
16-06-08;12:48;42.4;250.9;4.4;246.3;50.09;1097;4994.5
16-06-08;12:51;42.4;252.6;4.6;245.3;50.11;1095;4994.6
16-06-08;12:54;42.5;252.6;4.6;245.3;50.08;1105;4994.7
16-06-08;12:57;42.5;250.3;4.4;246.3;50.06;1090;4994.7
16-06-08;13:00;42.7;253.8;4.4;246.3;50.03;1093;4994.8
16-06-08;13:03;42.7;252.5;4.5;247.3;50.06;1108;4994.8
16-06-08;13:06;42.9;251.5;4.5;246.3;50.03;1094;4994.9
16-06-08;13:09;42.7;254.5;4.4;248.2;50.03;1092;4994.9
16-06-08;13:12;42.9;247.1;4.5;247.3;50.04;1092;4995.0
16-06-08;13:15;42.8;251.5;4.3;247.3;50.02;1047;4995.0
16-06-08;13:18;43.0;255.6;4.4;246.3;50.05;1095;4995.1
16-06-08;13:21;42.9;254.0;4.6;246.3;50.04;1108;4995.1
16-06-08;13:24;42.9;254.1;4.5;247.3;50.01;1112;4995.2
16-06-08;13:27;42.9;256.9;4.5;246.3;50.05;1099;4995.3
16-06-08;13:30;43.0;252.8;4.4;247.3;50.01;1085;4995.3
16-06-08;13:33;43.1;249.6;4.4;247.3;50.07;1077;4995.4
16-06-08;13:36;43.1;251.0;4.3;248.2;50.05;1084;4995.4
16-06-08;13:39;43.1;250.4;4.5;248.2;50.05;1088;4995.5
16-06-08;13:42;43.1;252.2;4.4;248.2;50.07;1097;4995.5
16-06-08;13:45;43.0;251.5;4.5;248.2;50.05;1121;4995.6
16-06-08;13:48;43.4;252.0;4.6;247.3;50.05;1118;4995.6
16-06-08;13:51;42.8;255.4;2.8;246.3;50.04;728;4995.7
16-06-08;13:54;43.1;254.1;4.6;248.2;50.07;1137;4995.7
16-06-08;13:57;43.2;249.7;4.6;249.2;49.93;1134;4995.8
16-06-08;14:00;43.0;258.9;4.1;248.2;50.04;994;4995.8
16-06-08;14:03;43.0;251.0;4.1;247.3;50.01;1037;4995.9
16-06-08;14:06;43.1;254.5;4.6;249.2;50.01;1139;4995.9
16-06-08;14:09;42.9;255.4;4.6;249.2;50.08;1107;4996.0
16-06-08;14:12;43.0;251.9;4.4;248.2;50.01;1094;4996.0
16-06-08;14:15;43.2;253.7;4.4;247.3;50.06;1096;4996.1
16-06-08;14:18;43.0;258.8;4.2;247.3;50.06;1033;4996.1
16-06-08;14:21;43.2;256.7;4.3;246.3;50.07;1081;4996.2
16-06-08;14:24;43.0;258.3;4.4;248.2;50.02;1089;4996.3
16-06-08;14:27;43.0;254.1;3.1;245.3;50.01;801;4996.3
16-06-08;14:30;42.9;254.7;4.0;247.3;50.02;985;4996.3
16-06-08;14:33;43.2;255.9;3.1;247.3;50.03;744;4996.4
16-06-08;14:36;42.8;262.3;3.4;248.2;50.05;847;4996.4
16-06-08;14:39;42.7;250.1;4.1;248.2;50.03;1023;4996.5
16-06-08;14:42;42.5;260.8;3.3;247.3;50.09;807;4996.5
16-06-08;14:45;42.4;251.6;4.0;247.3;50.03;979;4996.6
16-06-08;14:48;41.9;272.4;1.4;246.3;50.05;341;4996.6
16-06-08;14:51;42.1;257.0;4.2;248.2;50.06;1023;4996.6
16-06-08;14:54;42.3;255.6;3.9;247.3;50.04;951;4996.7
16-06-08;14:57;42.3;254.0;4.3;247.3;50.04;1054;4996.7
16-06-08;15:00;42.3;256.6;3.7;246.3;50.02;891;4996.8
16-06-08;15:03;42.5;253.7;4.4;247.3;50.02;1053;4996.8
16-06-08;15:06;42.3;250.7;4.1;248.2;50.02;1018;4996.9
16-06-08;15:09;42.5;259.4;4.1;247.3;50.09;1000;4996.9
16-06-08;15:12;42.3;256.3;3.1;245.3;50.03;756;4997.0
16-06-08;15:15;41.9;267.9;1.4;244.3;50.04;362;4997.0
16-06-08;15:18;41.6;269.5;2.4;244.3;50.07;582;4997.0
16-06-08;15:21;41.2;260.3;2.0;245.3;50.01;471;4997.1
16-06-08;15:24;41.0;261.4;3.1;246.3;50.08;766;4997.1
16-06-08;15:27;41.9;264.6;3.1;246.3;50.08;749;4997.1
16-06-08;15:30;41.4;262.5;4.1;246.3;50.03;1006;4997.2
16-06-08;15:33;41.6;257.8;4.0;249.2;50.06;991;4997.2
16-06-08;15:36;41.7;255.9;3.8;248.2;50.02;953;4997.3
16-06-08;15:39;41.9;259.8;3.8;249.2;50.05;927;4997.3
16-06-08;15:42;41.7;260.0;3.8;247.3;50.03;903;4997.4
16-06-08;15:45;41.9;251.3;3.6;246.3;50.07;884;4997.4
16-06-08;15:48;41.9;261.9;3.5;247.3;50.09;863;4997.4
16-06-08;15:51;41.7;258.2;3.5;247.3;50.04;855;4997.5
16-06-08;15:54;41.4;263.6;1.7;246.3;50.08;400;4997.5
16-06-08;15:57;41.5;259.8;3.3;247.3;50.06;830;4997.6
16-06-08;16:00;41.7;258.3;3.1;247.3;50.06;771;4997.6
16-06-08;16:03;41.7;259.5;3.4;248.2;50.05;850;4997.6
16-06-08;16:06;41.6;259.1;3.3;248.2;50.04;834;4997.7
16-06-08;16:09;41.4;263.6;3.4;249.2;50.05;820;4997.7
16-06-08;16:12;41.3;261.9;3.3;246.3;50.07;808;4997.8
16-06-08;16:15;41.4;264.8;3.2;247.3;50.02;793;4997.8
16-06-08;16:18;41.5;264.8;3.2;247.3;50.02;763;4997.8
16-06-08;16:21;41.2;256.3;3.0;247.3;50.01;747;4997.9
16-06-08;16:24;41.4;265.8;3.0;246.3;50.04;735;4997.9
16-06-08;16:27;41.2;266.6;3.0;246.3;50.05;721;4998.0
16-06-08;16:30;41.0;262.0;2.9;247.3;50.04;708;4998.0
16-06-08;16:33;40.9;259.8;2.8;248.2;50.00;697;4998.0
16-06-08;16:36;40.8;265.4;2.9;248.2;50.03;693;4998.1
16-06-08;16:39;40.6;263.5;2.8;249.2;50.07;678;4998.1
16-06-08;16:42;40.8;269.0;2.7;247.3;50.01;665;4998.1
16-06-08;16:45;40.7;266.4;2.6;246.3;50.03;642;4998.2
16-06-08;16:48;40.7;267.9;0.5;246.3;50.02;620;4998.2
16-06-08;16:51;40.6;272.7;2.6;245.3;50.02;626;4998.2
16-06-08;16:54;40.2;275.5;2.5;246.3;50.05;622;4998.3
16-06-08;16:57;40.4;272.6;2.5;248.2;50.07;546;4998.3
16-06-08;17:00;40.4;272.0;2.4;247.3;50.07;586;4998.3
16-06-08;17:03;40.2;274.0;2.3;250.2;50.06;554;4998.3
16-06-08;17:06;40.0;276.7;2.1;248.2;50.05;539;4998.4
16-06-08;17:09;39.9;280.3;2.1;249.2;50.09;522;4998.4
16-06-08;17:12;40.0;281.6;2.0;247.3;50.06;505;4998.4
16-06-08;17:15;39.8;282.1;2.0;247.3;50.00;487;4998.4
16-06-08;17:18;39.5;282.7;1.9;246.3;50.00;454;4998.5
16-06-08;17:21;39.5;288.7;1.8;246.3;50.04;451;4998.5
16-06-08;17:24;39.2;288.7;1.7;247.3;50.04;419;4998.5
16-06-08;17:27;39.2;286.6;1.6;247.3;50.06;382;4998.5
16-06-08;17:30;39.0;291.9;1.5;247.3;50.05;368;4998.6
16-06-08;17:33;38.9;283.1;1.4;248.2;50.01;314;4998.6
16-06-08;17:36;38.6;287.5;1.2;248.2;50.04;308;4998.6
16-06-08;17:39;38.5;289.0;1.3;248.2;50.03;309;4998.6
16-06-08;17:42;38.3;289.0;1.3;246.3;50.06;294;4998.6
16-06-08;17:45;38.2;292.8;1.2;246.3;50.08;276;4998.6
16-06-08;17:48;38.0;293.5;1.1;247.3;50.05;253;4998.6
16-06-08;17:51;37.8;289.8;0.9;246.3;50.06;229;4998.7
16-06-08;17:54;37.6;293.9;0.9;246.3;50.07;208;4998.7
16-06-08;17:57;37.6;296.0;0.8;246.3;50.06;191;4998.7
16-06-08;18:00;37.5;290.7;0.8;247.3;50.08;171;4998.7
16-06-08;18:03;37.4;297.6;0.7;249.2;50.07;153;4998.7
16-06-08;18:06;37.2;294.8;0.6;248.2;50.02;133;4998.7
16-06-08;18:09;37.0;298.2;0.5;246.3;50.09;112;4998.7
16-06-08;18:12;36.8;282.8;0.5;247.3;50.09;98;4998.7
16-06-08;18:15;36.9;278.3;0.4;246.3;50.02;83;4998.7
16-06-08;18:18;36.4;277.1;0.4;245.3;50.00;70;4998.7
16-06-08;18:21;36.4;274.3;0.3;246.3;50.02;62;4998.7
16-06-08;18:24;36.2;282.7;0.3;246.3;50.05;60;4998.7
16-06-08;18:27;36.1;281.3;0.3;246.3;50.02;56;4998.7
16-06-08;18:30;35.9;290.1;0.3;247.3;50.03;54;4998.7
16-06-08;18:33;35.7;289.3;0.3;246.3;50.03;54;4998.7
16-06-08;18:36;35.9;285.3;0.2;247.3;50.04;51;4998.7
16-06-08;18:39;35.9;289.4;0.3;245.3;50.07;51;4998.7
16-06-08;18:42;35.7;283.7;0.3;244.3;50.03;49;4998.7
16-06-08;18:45;35.5;282.5;0.3;245.3;50.08;48;4998.7
16-06-08;18:48;35.3;279.1;0.2;246.3;50.09;46;4998.7
16-06-08;18:51;35.4;276.8;0.2;244.3;50.02;43;4998.8
16-06-08;18:54;35.2;275.9;0.2;247.3;50.07;44;4998.8
16-06-08;18:57;35.0;267.3;0.2;247.3;50.09;40;4998.8
16-06-08;19:00;35.0;258.1;0.2;246.3;50.07;38;4998.8
16-06-08;19:03;34.9;262.7;0.2;247.3;50.03;36;4998.8
16-06-08;19:06;35.0;261.1;0.1;247.3;50.11;33;4998.8
16-06-08;19:09;34.7;256.9;0.1;246.3;50.08;26;4998.8
16-06-08;19:12;34.7;243.8;0.1;246.3;50.03;20;4998.8
16-06-08;19:15;34.7;245.5;0.1;246.3;50.05;26;4998.8
16-06-08;19:18;34.6;252.5;0.1;246.3;50.04;23;4998.8
16-06-08;19:21;34.4;254.1;0.1;248.2;50.03;24;4998.8
16-06-08;19:24;34.5;250.3;0.1;247.3;50.03;24;4998.8
16-06-08;19:27;34.2;244.6;0.2;247.3;49.99;23;4998.8
16-06-08;19:30;34.2;247.1;0.1;246.3;50.07;21;4998.8
16-06-08;19:33;34.2;260.8;0.1;246.3;50.03;19;4998.8
16-06-08;19:36;34.2;246.2;0.1;246.3;50.03;19;4998.8
16-06-08;19:39;34.1;257.0;0.1;246.3;50.04;17;4998.8
16-06-08;19:42;34.1;248.5;0.1;245.3;50.04;16;4998.8
16-06-08;19:45;34.0;253.1;0.0;246.3;50.03;14;4998.8
16-06-08;19:48;33.8;250.6;0.0;247.3;50.06;13;4998.8
16-06-08;19:51;33.9;244.3;0.0;246.3;50.11;11;4998.8
16-06-08;19:54;33.9;242.2;0.0;246.3;50.07;9;4998.8
16-06-08;19:57;33.7;242.2;0.0;244.3;50.01;8;4998.8
16-06-08;20:00;33.8;251.2;0.0;244.3;50.09;6;4998.8
16-06-08;20:03;33.8;244.9;0.0;244.3;50.06;5;4998.8
16-06-08;20:06;33.5;246.0;0.0;242.4;50.04;2;4998.8
16-06-08;20:09;33.4;234.9;0.0;243.4;50.04;2;4998.8
16-06-08;20:12;33.4;204.9;0.0;245.3;50.06;0;4998.8
16-06-08;20:15;33.3;235.1;0.0;245.3;50.07;0;4998.8
16-06-08;20:18;33.2;269.5;0.0;245.3;50.04;0;4998.8
16-06-08;20:21;33.1;261.4;0.0;245.3;50.03;0;4998.8
16-06-08;20:24;33.1;252.0;0.0;244.3;50.03;0;4998.8
16-06-08;20:27;33.0;240.3;0.0;244.3;50.05;0;4998.8
16-06-08;20:30;32.9;226.3;0.0;244.3;50.03;0;4998.8
16-06-08;20:33;32.9;209.0;0.0;243.4;50.05;0;4998.8
16-06-08;20:36;32.7;190.4;0.0;244.3;50.05;0;4998.8
16-06-08;20:39;32.7;170.2;0.0;245.3;50.05;0;4998.8
16-06-08;20:42;32.6;148.6;0.0;245.3;50.01;0;4998.8
16-06-08;20:45;32.5;128.3;0.0;245.3;50.05;0;4998.8
16-06-09;04:45;28.3;249.3;0.0;240.4;50.02;3;4998.8
16-06-09;04:48;28.6;234.9;0.0;241.4;50.05;4;4998.8
16-06-09;04:51;28.6;255.4;0.0;242.4;50.04;7;4998.8
16-06-09;04:54;28.6;250.9;0.0;241.4;50.01;9;4998.8
16-06-09;04:57;29.4;255.7;0.0;241.4;50.02;11;4998.8
16-06-09;05:00;29.7;266.1;0.1;240.4;50.05;14;4998.8
16-06-09;05:03;30.1;258.5;0.1;242.4;50.09;16;4998.8
16-06-09;05:06;30.1;265.7;0.1;241.4;50.04;18;4998.8
16-06-09;05:09;30.2;256.3;0.1;241.4;49.98;20;4998.8
16-06-09;05:12;30.3;260.5;0.1;240.4;50.03;21;4998.8
16-06-09;05:15;30.5;261.3;0.1;240.4;50.03;23;4998.8
16-06-09;05:18;30.5;255.1;0.1;240.4;50.06;24;4998.8
16-06-09;05:21;30.7;267.0;0.1;242.4;50.05;25;4998.8
16-06-09;05:24;30.7;271.1;0.1;241.4;50.11;26;4998.8
16-06-09;05:27;30.9;257.9;0.1;242.4;50.07;27;4998.8
16-06-09;05:30;30.8;264.5;0.1;239.5;50.04;28;4998.8
16-06-09;05:33;31.0;263.5;0.1;240.4;50.01;29;4998.8
16-06-09;05:36;31.0;263.2;0.1;240.4;50.03;31;4998.8
16-06-09;05:39;31.1;275.3;0.2;239.5;50.03;33;4998.8
16-06-09;05:42;31.0;267.7;0.2;241.4;50.06;34;4998.8
16-06-09;05:45;31.2;267.4;0.2;241.4;50.05;37;4998.8
16-06-09;05:48;31.4;276.1;0.2;240.4;50.08;38;4998.8
16-06-09;05:51;31.2;270.9;0.2;239.5;50.07;42;4998.8
16-06-09;05:54;31.2;279.3;0.2;239.5;50.05;45;4998.8
16-06-09;05:57;31.5;276.5;0.3;243.4;50.09;55;4998.8
16-06-09;06:00;31.5;276.5;0.4;243.4;50.07;68;4998.8
16-06-09;06:03;31.8;279.4;0.4;242.4;50.01;83;4998.8
16-06-09;06:06;31.9;286.0;0.4;242.4;50.04;89;4998.8
16-06-09;06:09;32.0;288.5;0.4;241.4;50.06;79;4998.8
16-06-09;06:12;32.0;283.0;0.4;242.4;50.06;70;4998.8
16-06-09;06:15;32.0;277.2;0.4;245.3;50.06;67;4998.8
16-06-09;06:18;32.2;279.6;0.4;246.3;50.03;68;4998.8
16-06-09;06:21;32.2;275.5;0.4;244.3;50.00;68;4998.8
16-06-09;06:24;32.3;264.9;0.4;245.3;50.06;75;4998.8
16-06-09;06:27;32.3;280.8;0.3;243.4;50.01;56;4998.8
16-06-09;06:30;32.3;278.7;0.3;244.3;50.03;55;4998.8
16-06-09;06:33;32.4;273.3;0.3;244.3;50.02;67;4998.8
16-06-09;06:36;32.4;276.8;0.4;243.4;50.05;68;4998.9
16-06-09;06:39;32.5;281.6;0.4;243.4;50.03;55;4998.9
16-06-09;06:42;32.4;273.1;0.3;243.4;50.06;51;4998.9
16-06-09;06:45;32.5;276.7;0.2;244.3;50.05;47;4998.9
16-06-09;06:48;32.6;281.9;0.4;243.4;50.02;69;4998.9
16-06-09;06:51;32.6;281.9;0.4;244.3;50.04;71;4998.9
16-06-09;06:54;32.6;282.2;0.4;243.4;50.08;74;4998.9
16-06-09;06:57;32.7;278.6;0.4;241.4;50.07;74;4998.9
16-06-09;07:00;32.7;276.2;0.4;242.4;50.09;80;4998.9
16-06-09;07:03;32.7;287.8;0.4;243.4;50.07;87;4998.9
16-06-09;07:06;33.0;270.2;0.4;243.4;50.07;94;4998.9
16-06-09;07:09;33.0;288.4;0.5;242.4;50.05;103;4998.9
16-06-09;07:12;33.1;289.5;0.6;245.3;50.02;112;4998.9
16-06-09;07:15;33.0;262.2;0.5;244.3;50.05;104;4998.9
16-06-09;07:18;33.2;280.9;0.5;244.3;50.01;81;4998.9
16-06-09;07:21;33.1;282.2;0.5;245.3;50.03;106;4998.9
16-06-09;07:24;33.2;284.0;0.5;246.3;50.07;109;4998.9
16-06-09;07:27;33.4;285.9;0.6;246.3;50.04;124;4998.9
16-06-09;07:30;33.3;288.1;0.6;245.3;50.04;122;4998.9
16-06-09;07:33;33.4;285.4;0.5;245.3;50.06;115;4998.9
16-06-09;07:36;33.4;285.2;0.6;245.3;50.05;111;4998.9
16-06-09;07:39;33.4;286.5;0.6;244.3;50.03;119;4998.9
16-06-09;07:42;33.4;290.9;0.5;245.3;50.05;118;4999.0
16-06-09;07:45;33.7;297.6;0.5;245.3;50.04;119;4999.0
16-06-09;07:48;33.4;292.8;0.5;246.3;50.05;116;4999.0
16-06-09;07:51;33.4;297.5;0.5;246.3;50.08;119;4999.0
16-06-09;07:54;33.5;299.5;0.6;244.3;50.07;123;4999.0
16-06-09;07:57;33.5;297.3;0.5;245.3;50.07;124;4999.0
16-06-09;08:00;33.7;304.5;0.6;245.3;50.07;126;4999.0
16-06-09;08:03;33.9;299.7;0.6;245.3;50.06;130;4999.0
16-06-09;08:06;33.7;298.9;0.7;245.3;50.02;142;4999.0
16-06-09;08:09;33.8;296.4;0.6;245.3;50.05;124;4999.0
16-06-09;08:12;33.9;299.1;0.7;244.3;50.05;145;4999.0
16-06-09;08:15;33.8;308.6;0.7;244.3;50.06;141;4999.0
16-06-09;08:18;33.8;304.6;0.8;243.4;50.01;149;4999.0
16-06-09;08:21;33.8;311.5;0.7;245.3;50.04;164;4999.0
16-06-09;08:24;33.9;309.5;0.8;244.3;50.05;204;4999.0
16-06-09;08:27;34.0;306.0;0.8;245.3;50.05;182;4999.1
16-06-09;08:30;33.9;306.2;0.8;244.3;50.04;190;4999.1
16-06-09;08:33;34.1;315.9;1.0;244.3;50.04;235;4999.1
16-06-09;08:36;34.1;305.2;0.9;244.3;50.03;205;4999.1
16-06-09;08:39;34.1;288.8;0.9;244.3;50.00;210;4999.1
16-06-09;08:42;34.2;310.6;0.9;244.3;50.03;197;4999.1
16-06-09;08:45;34.1;289.7;0.8;245.3;50.05;176;4999.1
16-06-09;08:48;34.2;294.5;1.1;245.3;50.05;240;4999.1
16-06-09;08:51;34.1;293.5;1.0;245.3;50.04;214;4999.1
16-06-09;08:54;34.2;292.9;0.9;244.3;50.11;218;4999.1
16-06-09;08:57;34.4;300.5;1.1;244.3;50.04;254;4999.2
16-06-09;09:00;34.2;295.3;1.1;244.3;50.07;247;4999.2
16-06-09;09:03;34.4;296.3;1.2;244.3;50.05;289;4999.2
16-06-09;09:06;34.5;298.6;1.0;244.3;50.03;238;4999.2
16-06-09;09:09;34.4;291.7;0.7;245.3;50.05;162;4999.2
16-06-09;09:12;34.2;285.6;0.6;245.3;50.03;127;4999.2
16-06-09;09:15;34.2;282.8;0.5;245.3;50.02;110;4999.2
16-06-09;09:18;34.2;291.3;0.6;244.3;50.04;139;4999.2
16-06-09;09:21;34.2;298.9;1.0;245.3;50.08;230;4999.2
16-06-09;09:24;34.2;287.6;0.8;243.4;50.04;159;4999.2
16-06-09;09:27;34.4;287.9;0.7;247.3;50.06;150;4999.3
16-06-09;09:30;34.2;295.3;0.9;245.3;50.03;210;4999.3
16-06-09;09:33;34.2;297.0;1.1;246.3;50.04;273;4999.3
16-06-09;09:36;34.4;304.2;1.2;245.3;50.09;287;4999.3
16-06-09;09:39;34.5;297.9;1.1;244.3;50.09;252;4999.3
16-06-09;09:42;34.6;302.9;1.1;245.3;50.06;276;4999.3
16-06-09;09:45;34.5;292.8;1.1;245.3;50.05;250;4999.3
16-06-09;09:48;34.5;301.0;1.0;246.3;50.03;228;4999.3
16-06-09;09:51;34.5;298.0;1.1;246.3;50.05;260;4999.4
16-06-09;09:54;34.7;299.2;1.1;248.2;50.05;254;4999.4
16-06-09;09:57;34.5;298.6;1.0;245.3;50.03;265;4999.4
16-06-09;10:00;34.7;303.2;1.2;244.3;50.01;293;4999.4
16-06-09;10:03;34.7;296.7;1.4;245.3;50.06;329;4999.4
16-06-09;10:06;34.8;298.0;1.7;247.3;50.09;422;4999.4
16-06-09;10:09;35.2;298.2;1.5;246.3;50.05;352;4999.4
16-06-09;10:12;34.9;294.7;1.3;246.3;50.03;302;4999.5
16-06-09;10:15;34.8;296.6;1.2;246.3;50.04;295;4999.5
16-06-09;10:18;34.9;290.6;1.2;245.3;50.05;300;4999.5
16-06-09;10:21;35.0;289.8;1.8;245.3;50.08;442;4999.5
16-06-09;10:24;35.3;297.8;1.7;244.3;;385;4999.5
16-06-09;10:27;35.3;303.6;1.5;246.3;50.06;360;4999.6
16-06-09;10:30;35.0;292.0;1.4;245.3;50.05;350;4999.6
16-06-09;10:33;35.2;295.1;1.3;246.3;50.04;309;4999.6
16-06-09;10:36;35.0;300.5;1.4;246.3;50.09;323;4999.6
16-06-09;10:39;35.5;295.8;1.4;244.3;50.04;345;4999.6
16-06-09;10:42;35.2;294.4;1.4;245.3;50.05;322;4999.6
16-06-09;10:45;35.2;297.6;1.3;245.3;50.06;304;4999.7
16-06-09;10:48;35.3;301.7;1.3;245.3;50.07;301;4999.7
16-06-09;10:51;35.4;294.4;1.1;246.3;50.05;271;4999.7
16-06-09;10:54;35.3;284.1;1.4;246.3;50.05;322;4999.7
16-06-09;10:57;35.4;304.1;1.5;246.3;50.02;372;4999.7
16-06-09;11:00;35.4;300.0;1.6;245.3;50.03;377;4999.7
16-06-09;11:03;35.5;299.1;1.6;245.3;50.02;392;4999.7
16-06-09;11:06;35.9;288.5;1.3;245.3;50.04;331;4999.8
16-06-09;11:09;35.5;296.1;1.2;246.3;50.04;293;4999.8
16-06-09;11:12;35.6;293.7;1.5;245.3;50.03;367;4999.8
16-06-09;11:15;36.0;294.5;2.0;246.3;50.04;480;4999.8
16-06-09;11:18;36.0;292.5;1.9;245.3;50.03;465;4999.9
16-06-09;11:21;36.0;301.9;1.7;244.3;50.04;417;4999.9
16-06-09;11:24;36.2;303.8;4.3;247.3;50.03;1051;4999.9
16-06-09;11:27;36.4;292.5;4.1;247.3;50.04;1025;4999.9
16-06-09;11:30;36.7;292.6;2.3;246.3;50.04;569;5000.0
16-06-09;11:33;36.7;294.5;1.8;246.3;50.05;447;5000.0
16-06-09;11:36;36.4;294.7;1.7;246.3;50.07;429;5000.0
16-06-09;11:39;36.3;298.2;1.7;245.3;50.09;393;5000.0
16-06-09;11:42;36.5;292.6;1.7;244.3;50.01;404;5000.1
16-06-09;11:45;36.5;281.5;1.8;245.3;50.04;448;5000.1
16-06-09;11:48;36.4;298.2;2.0;245.3;50.05;493;5000.1
16-06-09;11:51;36.4;290.6;1.5;246.3;50.06;374;5000.1
16-06-09;11:54;36.3;293.8;1.3;245.3;50.09;327;5000.1
16-06-09;11:57;36.3;296.0;1.2;245.3;50.07;299;5000.2
16-06-09;12:00;36.3;293.5;1.2;245.3;50.0;289;5000.2
16-06-09;12:03;36.3;296.0;1.4;244.3;50.06;346;5000.2
16-06-09;12:06;36.1;297.3;1.5;244.3;50.07;366;5000.2
16-06-09;12:09;36.2;295.6;1.5;245.3;50.05;352;5000.2
16-06-09;12:12;36.1;300.4;1.5;245.3;50.03;369;5000.2
16-06-09;12:15;36.2;295.8;1.3;245.3;50.05;302;5000.3
16-06-09;12:18;36.0;298.8;1.2;245.3;50.07;270;5000.3
16-06-09;12:21;35.9;296.4;1.1;243.4;50.05;239;5000.3
16-06-09;12:24;36.1;295.8;1.0;244.3;50.07;236;5000.3
16-06-09;12:27;36.0;300.5;1.0;244.3;50.02;247;5000.3
16-06-09;12:30;35.9;297.9;1.1;245.3;50.02;268;5000.3
16-06-09;12:33;36.0;303.0;1.3;246.3;50.06;310;5000.3
16-06-09;12:36;35.9;299.2;1.2;245.3;50.06;293;5000.4
16-06-09;12:39;35.7;287.2;1.3;245.3;50.09;329;5000.4
16-06-09;12:42;35.9;293.2;1.3;244.3;50.07;306;5000.4
16-06-09;12:45;35.7;291.9;1.6;244.3;50.10;382;5000.4
16-06-09;12:48;36.1;287.4;2.6;244.3;50.08;632;5000.4
16-06-09;12:51;36.8;281.3;3.1;245.3;50.07;767;5000.5
16-06-09;12:54;36.5;291.2;1.9;245.3;50.06;464;5000.5
16-06-09;12:57;36.8;283.0;2.4;245.3;50.06;576;5000.5
16-06-09;13:00;37.1;275.8;2.0;245.3;50.04;495;5000.6
16-06-09;13:03;36.8;288.4;1.3;244.3;50.09;319;5000.6
16-06-09;13:06;36.5;283.3;1.2;244.3;50.06;279;5000.6
16-06-09;13:09;36.4;300.7;1.5;244.3;50.06;344;5000.6
16-06-09;13:12;36.7;303.2;1.5;245.3;50.07;340;5000.6
16-06-09;13:15;36.4;275.3;1.7;244.3;50.07;414;5000.6
16-06-09;13:18;36.7;281.6;1.6;244.3;50.07;377;5000.7
16-06-09;13:21;36.4;295.7;1.2;243.4;50.06;281;5000.7
16-06-09;13:24;36.3;297.8;1.1;244.3;50.08;254;5000.7
16-06-09;13:27;36.5;299.4;1.2;244.3;50.02;290;5000.7
16-06-09;13:30;36.2;300.1;1.6;245.3;50.04;390;5000.7
16-06-09;13:33;36.3;293.2;1.3;245.3;50.06;299;5000.7
16-06-09;13:36;36.1;300.2;1.4;245.3;50.06;332;5000.8
16-06-09;13:39;36.3;294.7;1.7;244.3;50.08;397;5000.8
16-06-09;13:42;36.4;298.9;1.8;244.3;50.05;451;5000.8
16-06-09;13:45;36.8;294.5;2.3;245.3;50.03;541;5000.8
16-06-09;13:48;36.5;295.1;2.1;245.3;50.04;507;5000.9
16-06-09;13:51;36.8;293.9;2.5;246.3;50.04;633;5000.9
16-06-09;13:54;37.0;287.9;2.4;247.3;50.03;598;5000.9
16-06-09;13:57;36.9;286.9;2.1;246.3;50.03;514;5000.9
16-06-09;14:00;37.5;309.6;2.0;246.3;50.04;489;5001.0
16-06-09;14:03;37.2;284.4;1.4;245.3;50.04;327;5001.0
16-06-09;14:06;37.0;290.0;1.1;245.3;50.02;279;5001.0
16-06-09;14:09;36.9;288.2;1.2;246.3;50.03;293;5001.0
16-06-09;14:12;36.7;295.0;1.5;246.3;50.05;337;5001.1
16-06-09;14:15;36.7;293.5;1.5;246.3;50.05;358;5001.1
16-06-09;14:18;36.5;295.1;1.7;246.3;50.06;405;5001.1
16-06-09;14:21;36.9;285.6;2.1;247.3;50.05;520;5001.1
16-06-09;14:24;37.4;300.5;3.3;247.3;50.02;743;5001.1
16-06-09;14:27;37.0;292.2;2.0;245.3;49.99;480;5001.2
16-06-09;14:30;37.2;281.5;2.1;246.3;50.03;533;5001.2
16-06-09;14:33;37.6;285.4;2.8;247.3;50.06;689;5001.2
16-06-09;14:36;37.2;296.1;1.8;247.3;50.04;459;5001.3
16-06-09;14:39;37.4;294.8;4.2;248.2;50.00;1159;5001.3
16-06-09;14:42;37.1;287.4;1.1;245.3;50.06;269;5001.3
16-06-09;14:45;36.9;286.3;0.9;246.3;50.01;210;5001.3
16-06-09;14:48;36.7;285.7;0.8;245.3;50.06;205;5001.3
16-06-09;14:51;36.5;290.1;1.2;246.3;50.05;321;5001.3
16-06-09;14:54;37.0;269.0;2.0;247.3;50.04;452;5001.4
16-06-09;14:57;37.8;272.9;4.9;246.3;50.00;1197;5001.4
16-06-09;15:00;37.7;285.0;1.3;244.3;50.03;313;5001.4
16-06-09;15:03;37.4;283.4;1.2;245.3;49.96;276;5001.5
16-06-09;15:06;37.2;284.1;1.2;245.3;50.03;294;5001.5
16-06-09;15:09;37.0;287.5;1.0;245.3;50.05;220;5001.5
16-06-09;15:12;36.9;288.8;0.7;246.3;50.07;166;5001.5
16-06-09;15:15;36.5;282.8;0.6;245.3;50.06;139;5001.5
16-06-09;15:18;36.4;286.2;0.6;245.3;50.05;119;5001.5
16-06-09;15:21;36.2;279.6;0.5;244.3;50.05;109;5001.5
16-06-09;15:24;36.0;291.3;0.5;245.3;50.12;117;5001.5
16-06-09;15:27;36.2;289.5;0.6;245.3;50.04;143;5001.5
16-06-09;15:30;36.0;295.4;0.8;246.3;50.01;180;5001.5
16-06-09;15:33;36.1;295.6;1.0;245.3;50.04;224;5001.5
16-06-09;15:36;36.0;297.5;1.2;245.3;50.06;287;5001.6
16-06-09;15:39;36.1;298.0;1.3;245.3;50.08;301;5001.6
16-06-09;15:42;36.0;295.6;1.2;244.3;50.01;305;5001.6
16-06-09;15:45;35.9;298.6;1.2;245.3;50.07;286;5001.6
16-06-09;15:48;36.1;292.3;1.1;246.3;50.07;273;5001.6
16-06-09;15:51;35.9;294.1;1.2;246.3;50.04;298;5001.6
16-06-09;15:54;36.0;292.6;1.3;246.3;50.06;318;5001.6
16-06-09;15:57;36.3;312.1;2.3;246.3;50.01;548;5001.7
16-06-09;16:00;36.2;289.7;1.5;246.3;50.01;370;5001.7
16-06-09;16:03;36.2;293.9;1.5;246.3;50.04;333;5001.7
16-06-09;16:06;36.3;286.8;1.4;245.3;50.07;348;5001.7
16-06-09;16:09;36.7;237.7;1.8;246.3;50.03;465;5001.7
16-06-09;16:12;36.5;292.3;1.4;246.3;50.04;326;5001.8
16-06-09;16:15;36.3;283.7;1.3;247.3;50.08;329;5001.8
16-06-09;16:18;36.2;287.5;1.2;246.3;50.04;275;5001.8
16-06-09;16:21;36.1;293.4;1.0;245.3;50.08;261;5001.8
16-06-09;16:24;36.1;289.5;1.1;244.3;50.05;267;5001.8
16-06-09;16:27;36.1;296.1;1.4;245.3;50.04;310;5001.8
16-06-09;16:30;36.2;278.0;1.5;245.3;49.99;346;5001.9
16-06-09;16:33;36.1;285.6;1.3;247.3;50.04;315;5001.9
16-06-09;16:36;36.1;292.8;1.1;246.3;50.04;254;5001.9
16-06-09;16:39;36.0;289.0;1.1;247.3;50.04;246;5001.9
16-06-09;16:42;36.2;294.1;1.0;245.3;50.03;232;5001.9
16-06-09;16:45;36.0;289.8;0.9;246.3;50.06;217;5001.9
16-06-09;16:48;36.1;291.5;0.9;245.3;50.00;206;5001.9
16-06-09;16:51;36.0;296.6;0.8;245.3;50.00;200;5001.9
16-06-09;16:54;36.1;294.1;1.2;246.3;50.03;249;5002.0
16-06-09;16:57;36.0;292.8;0.9;247.3;50.06;192;5002.0
16-06-09;17:00;36.0;287.5;0.7;245.3;50.04;161;5002.0
16-06-09;17:03;35.5;288.8;0.7;246.3;50.01;147;5002.0
16-06-09;17:06;35.7;282.8;0.7;248.2;50.05;145;5002.0
16-06-09;17:09;35.5;288.4;0.6;247.3;50.07;135;5002.0
16-06-09;17:12;35.6;284.1;0.6;246.3;50.03;128;5002.0
16-06-09;17:15;35.3;288.5;0.6;246.3;50.01;129;5002.0
16-06-09;17:18;35.3;282.8;0.6;247.3;50.03;129;5002.0
16-06-09;17:21;35.2;286.5;0.6;246.3;50.03;127;5002.0
16-06-09;17:24;35.5;281.8;0.6;246.3;50.05;124;5002.0
16-06-09;17:27;35.2;288.4;0.5;246.3;50.03;120;5002.0
16-06-09;17:30;35.2;288.2;0.5;246.3;50.06;118;5002.0
16-06-09;17:33;35.2;293.5;0.5;247.3;50.04;113;5002.1
16-06-09;17:36;35.2;284.7;0.6;248.2;50.03;112;5002.1
16-06-09;17:39;34.9;280.6;0.5;248.2;50.04;107;5002.1
16-06-09;17:42;34.9;284.7;0.5;247.3;50.07;106;5002.1
16-06-09;17:45;35.0;282.5;0.5;245.3;50.03;100;5002.1
16-06-09;17:48;34.7;282.1;0.4;246.3;50.05;91;5002.1
16-06-09;17:51;34.8;280.0;0.4;247.3;50.05;87;5002.1
16-06-09;17:54;34.7;284.9;0.5;248.2;50.07;90;5002.1
16-06-09;17:57;34.7;265.5;0.4;247.3;50.12;102;5002.1
16-06-09;18:00;34.7;284.9;0.5;247.3;50.07;113;5002.1
16-06-09;18:03;34.7;289.0;0.5;247.3;50.07;108;5002.1
16-06-09;18:06;34.6;289.8;0.5;246.3;50.07;118;5002.1
16-06-09;18:09;34.8;292.6;0.6;247.3;50.14;119;5002.1
16-06-09;18:12;34.8;286.8;0.5;248.2;50.03;111;5002.1
16-06-09;18:15;34.7;287.8;0.5;248.2;50.05;100;5002.1
16-06-09;18:18;34.6;280.2;0.5;247.3;50.02;96;5002.1
16-06-09;18:21;34.6;281.9;0.4;246.3;50.07;92;5002.1
16-06-09;18:24;34.5;275.8;0.4;246.3;50.05;84;5002.1
16-06-09;18:27;34.6;275.8;0.4;246.3;50.05;76;5002.1
16-06-09;18:30;34.4;277.0;0.4;247.3;50.09;72;5002.1
16-06-09;18:33;34.4;274.3;0.4;248.2;50.02;68;5002.1
16-06-09;18:36;34.2;269.5;0.4;247.3;50.05;62;5002.2
16-06-09;18:39;34.2;280.2;0.3;246.3;50.03;59;5002.2
16-06-09;18:42;34.2;275.6;0.3;248.2;50.07;59;5002.2
16-06-09;18:45;34.1;274.2;0.4;246.3;50.03;61;5002.2
16-06-09;18:48;34.0;268.7;0.3;246.3;50.05;62;5002.2
16-06-09;18:51;34.0;269.0;0.4;248.2;50.03;65;5002.2
16-06-09;18:54;34.1;275.8;0.3;247.3;50.07;64;5002.2
16-06-09;18:57;34.1;273.3;0.4;247.3;50.06;62;5002.2
16-06-09;19:00;34.0;279.0;0.4;249.2;50.05;59;5002.2
16-06-09;19:03;34.0;269.6;0.3;246.3;50.07;61;5002.2
16-06-09;19:06;34.0;275.2;0.3;246.3;50.04;63;5002.2
16-06-09;19:09;33.9;281.2;0.3;246.3;50.10;61;5002.2
16-06-09;19:12;33.8;272.7;0.3;249.2;50.05;58;5002.2
16-06-09;19:15;33.8;280.5;0.3;245.3;50.04;52;5002.2
16-06-09;19:18;33.7;266.3;0.2;244.3;49.99;45;5002.2
16-06-09;19:21;33.9;265.4;0.2;244.3;50.04;41;5002.2
16-06-09;19:24;33.8;266.4;0.2;244.3;50.04;39;5002.2
16-06-09;19:27;33.8;264.6;0.2;244.3;50.05;37;5002.2
16-06-09;19:30;33.7;267.6;0.1;244.3;50.03;33;5002.2
16-06-09;19:33;33.7;256.4;0.1;245.3;50.05;30;5002.2
16-06-09;19:36;33.5;260.4;0.1;245.3;50.03;27;5002.2
16-06-09;19:39;33.5;262.2;0.1;245.3;50.05;26;5002.2
16-06-09;19:42;33.4;260.8;0.1;244.3;50.11;24;5002.2
16-06-09;19:45;33.4;271.2;0.1;244.3;50.06;23;5002.2
16-06-09;19:48;33.3;246.8;0.1;243.4;50.06;22;5002.2
16-06-09;19:51;33.3;257.2;0.1;243.4;50.03;18;5002.2
16-06-09;19:54;33.3;254.5;0.1;244.3;50.07;16;5002.2
16-06-09;19:57;33.3;245.3;0.1;245.3;50.05;15;5002.2
16-06-09;20:00;33.2;242.7;0.1;244.3;50.04;14;5002.2
16-06-09;20:03;33.2;254.5;0.0;243.4;50.06;11;5002.2
16-06-09;20:06;33.2;250.6;0.0;243.4;50.09;8;5002.2
16-06-09;20:09;33.1;243.7;0.0;243.4;50.05;8;5002.2
16-06-09;20:12;33.0;249.1;0.0;243.4;50.06;5;5002.2
16-06-09;20:15;33.1;234.9;0.0;244.3;50.05;2;5002.2
16-06-09;20:18;32.9;243.1;0.0;244.3;50.04;2;5002.2
16-06-09;20:21;32.7;203.6;0.0;243.4;50.04;4;5002.2
16-06-09;20:24;32.7;182.8;0.0;243.4;50.04;0;5002.2
16-06-09;20:27;32.6;113.6;0.0;243.4;50.02;0;5002.2
16-06-09;20:30;50.0;152.0;0.0;244.3;50.02;0;5002.2
16-06-09;20:33;32.5;220.8;0.0;244.3;50.04;0;5002.2
16-06-09;20:36;32.4;238.9;0.0;244.3;50.03;0;5002.2
16-06-09;20:39;32.4;204.4;0.0;243.4;50.02;0;5002.2
16-06-09;20:42;32.3;174.9;0.0;243.4;50.02;0;5002.2
16-06-09;20:45;32.2;152.3;0.0;244.3;50.04;0;5002.2
16-06-09;20:48;32.2;137.8;0.0;243.4;50.06;0;5002.2
16-06-09;20:51;32.0;112.2;0.0;244.3;50.05;0;5002.2
16-06-09;20:54;32.0;109.5;0.0;244.3;50.02;0;5002.2
16-06-09;20:57;31.9;121.8;0.0;241.4;49.98;0;5002.2
16-06-09;21:00;31.9;107.3;0.0;242.4;49.99;0;5002.2
16-06-10;05:06;27.2;268.3;0.1;240.4;50.03;17;5002.2
16-06-10;05:09;28.3;271.8;0.1;240.4;50.06;19;5002.2
16-06-10;05:12;27.9;270.1;0.1;241.4;50.09;21;5002.2
16-06-10;05:15;28.3;259.4;0.1;240.4;50.07;22;5002.2
16-06-10;05:18;28.6;271.5;0.1;240.4;49.97;25;5002.2
16-06-10;05:21;29.4;274.3;0.1;239.5;50.05;26;5002.2
16-06-10;05:24;29.4;276.1;0.1;241.4;50.06;28;5002.2
16-06-10;05:27;29.0;274.2;0.1;240.4;50.06;29;5002.2
16-06-10;05:30;30.1;275.8;0.2;239.5;50.04;31;5002.2
16-06-10;05:33;29.7;279.7;0.1;240.4;50.04;31;5002.2
16-06-10;05:36;29.7;273.7;0.1;239.5;50.06;34;5002.2
16-06-10;05:39;30.2;272.4;0.2;240.4;50.04;36;5002.2
16-06-10;05:42;30.1;279.9;0.2;239.5;50.06;36;5002.2
16-06-10;05:45;30.4;287.1;0.1;239.5;50.04;37;5002.2
16-06-10;05:48;30.3;279.3;0.2;239.5;50.03;39;5002.2
16-06-10;05:51;30.5;272.1;0.2;238.5;50.04;40;5002.2
16-06-10;05:54;30.5;276.5;0.2;239.5;50.05;41;5002.2
16-06-10;05:57;30.4;277.8;0.2;242.4;50.07;43;5002.2
16-06-10;06:00;30.7;278.7;0.2;244.3;50.07;44;5002.2
16-06-10;06:03;30.8;279.0;0.2;244.3;50.00;44;5002.2
16-06-10;06:06;30.8;273.7;0.2;244.3;50.02;45;5002.2
16-06-10;06:09;30.7;279.4;0.3;246.3;50.05;47;5002.2
16-06-10;06:12;30.9;281.6;0.3;246.3;50.07;48;5002.3
16-06-10;06:15;30.9;273.7;0.2;245.3;50.06;49;5002.3
16-06-10;06:18;30.9;274.3;0.3;244.3;50.05;50;5002.3
16-06-10;06:21;31.0;276.5;0.3;245.3;50.03;52;5002.3
16-06-10;06:24;31.1;276.5;0.4;245.3;50.03;54;5002.3
16-06-10;06:27;31.2;277.4;0.3;242.4;50.04;54;5002.3
16-06-10;06:30;31.4;279.6;0.3;244.3;50.04;55;5002.3
16-06-10;06:33;31.5;279.9;0.4;245.3;50.04;56;5002.3
16-06-10;06:36;31.5;278.9;0.3;247.3;50.05;58;5002.3
16-06-10;06:39;31.6;282.4;0.3;247.3;50.06;53;5002.3
16-06-10;06:42;31.6;276.4;0.3;247.3;50.04;54;5002.3
16-06-10;06:45;31.6;283.5;0.3;246.3;50.01;56;5002.3
16-06-10;06:48;31.8;283.1;0.4;245.3;50.03;58;5002.3
16-06-10;06:51;31.6;279.6;0.3;245.3;49.97;61;5002.3
16-06-10;06:54;31.7;273.1;0.4;246.3;50.06;62;5002.3
16-06-10;06:57;31.8;279.7;0.3;246.3;50.08;63;5002.3
16-06-10;07:00;31.7;286.0;0.3;246.3;50.07;63;5002.3
16-06-10;07:03;32.0;282.4;0.3;248.2;50.05;60;5002.3
16-06-10;07:06;32.0;280.6;0.3;245.3;50.04;61;5002.3
16-06-10;07:09;31.9;279.4;0.4;246.3;49.99;61;5002.3
16-06-10;07:12;31.9;277.2;0.4;246.3;50.06;60;5002.3
16-06-10;07:15;31.9;277.5;0.3;247.3;50.04;58;5002.3
16-06-10;07:18;32.0;274.2;0.3;245.3;50.05;59;5002.3
16-06-10;07:21;32.0;274.5;0.3;245.3;50.05;61;5002.3
16-06-10;07:24;32.0;278.6;0.3;245.3;50.05;63;5002.3
16-06-10;07:27;32.2;281.8;0.4;245.3;50.06;64;5002.3
16-06-10;07:30;32.2;278.0;0.3;245.3;50.04;63;5002.3
16-06-10;07:33;32.0;276.5;0.4;246.3;50.10;63;5002.3
16-06-10;07:36;32.3;280.9;0.3;245.3;50.02;65;5002.3
16-06-10;07:39;32.3;281.3;0.4;244.3;50.06;65;5002.3
16-06-10;07:42;32.3;279.4;0.3;243.4;50.04;67;5002.3
16-06-10;07:45;32.3;289.8;0.4;243.4;50.03;69;5002.3
16-06-10;07:48;32.5;4.8;0.4;242.4;50.01;72;5002.3
16-06-10;07:51;32.4;291.2;0.4;243.4;50.03;72;5002.3
16-06-10;07:54;32.5;297.6;0.4;245.3;50.04;74;5002.4
16-06-10;07:57;32.3;297.0;0.4;244.3;50.06;75;5002.4
16-06-10;08:00;32.7;298.6;0.4;245.3;50.05;77;5002.4
16-06-10;08:03;32.5;302.7;0.4;245.3;50.05;78;5002.4
16-06-10;08:06;32.6;305.7;0.4;245.3;50.02;79;5002.4
16-06-10;08:09;32.7;298.5;0.5;245.3;50.04;80;5002.4
16-06-10;08:12;32.5;301.9;0.4;244.3;50.06;81;5002.4
16-06-10;08:15;32.5;307.7;0.4;244.3;50.03;85;5002.4
16-06-10;08:18;32.5;303.5;0.4;243.4;50.08;84;5002.4
16-06-10;08:21;32.6;306.4;0.4;244.3;50.05;85;5002.4
16-06-10;08:24;32.7;304.1;0.5;244.3;50.05;88;5002.4
16-06-10;08:27;32.9;311.1;0.4;244.3;50.03;87;5002.4
16-06-10;08:30;32.7;308.6;0.5;243.4;50.06;93;5002.4
16-06-10;08:33;33.0;314.9;0.4;243.4;50.10;92;5002.4
16-06-10;08:36;32.9;311.5;0.5;243.4;50.04;95;5002.4
16-06-10;08:39;32.7;314.6;0.5;244.3;50.07;96;5002.4
16-06-10;08:42;32.7;309.0;0.5;244.3;50.05;98;5002.4
16-06-10;08:45;32.9;312.1;0.5;243.4;50.06;99;5002.4
16-06-10;08:48;32.6;315.6;0.5;243.4;50.08;99;5002.4
16-06-10;08:51;32.9;302.0;0.4;243.4;50.07;101;5002.4
16-06-10;08:54;33.0;305.4;0.5;244.3;50.04;99;5002.4
16-06-10;08:57;33.0;310.1;0.5;245.3;50.03;101;5002.4
16-06-10;09:00;32.9;313.7;0.5;244.3;50.07;107;5002.5
16-06-10;09:03;33.1;309.0;0.5;244.3;50.06;109;5002.5
16-06-10;09:06;33.0;310.9;0.5;243.4;50.11;109;5002.5
16-06-10;09:09;32.9;317.8;0.5;243.4;50.04;111;5002.5
16-06-10;09:12;33.1;309.2;0.5;243.4;50.00;114;5002.5
16-06-10;09:15;33.1;295.1;0.6;243.4;50.05;120;5002.5
16-06-10;09:18;33.0;277.5;0.6;244.3;50.08;124;5002.5
16-06-10;09:21;33.2;296.0;0.6;244.3;50.07;139;5002.5
16-06-10;09:24;33.3;291.0;0.7;244.3;50.06;161;5002.5
16-06-10;09:27;33.3;289.0;0.8;245.3;50.04;185;5002.5
16-06-10;09:30;33.4;301.0;0.9;243.4;50.09;213;5002.5
16-06-10;09:33;33.3;308.3;1.0;243.4;50.07;240;5002.5
16-06-10;09:36;33.5;310.4;1.1;243.4;50.09;264;5002.5
16-06-10;09:39;33.8;301.7;1.2;245.3;50.06;306;5002.6
16-06-10;09:42;33.8;313.1;1.5;243.4;50.05;353;5002.6
16-06-10;09:45;34.0;309.5;1.4;245.3;50.06;362;5002.6
16-06-10;09:48;34.0;313.7;1.7;244.3;50.06;398;5002.6
16-06-10;09:51;34.1;305.7;1.6;244.3;50.07;411;5002.6
16-06-10;09:54;34.4;303.2;1.2;244.3;50.07;268;5002.6
16-06-10;09:57;34.2;289.1;0.8;244.3;50.01;181;5002.7
16-06-10;10:00;34.2;283.5;0.8;244.3;50.05;194;5002.7
16-06-10;10:03;34.6;309.5;2.5;246.3;50.07;600;5002.7
16-06-10;10:09;34.5;304.3;2.5;246.3;50.03;611;5002.7
16-06-10;10:12;35.0;304.6;2.6;246.3;50.03;655;5002.8
16-06-10;10:15;35.3;297.5;2.7;246.3;50.07;655;5002.8
16-06-10;10:18;35.6;294.2;2.9;245.3;50.03;693;5002.8
16-06-10;10:21;35.7;290.4;2.3;246.3;50.09;547;5002.9
16-06-10;10:24;35.6;285.4;0.9;245.3;50.04;210;5002.9
16-06-10;10:27;35.3;280.8;0.9;245.3;50.04;207;5002.9
16-06-10;10:30;35.5;306.7;3.0;245.3;50.04;728;5002.9
16-06-10;10:33;35.9;298.3;3.3;245.3;50.01;797;5002.9
16-06-10;10:36;36.2;292.8;3.4;245.3;50.05;818;5003.0
16-06-10;10:39;36.1;281.8;0.9;244.3;50.05;198;5003.0
16-06-10;10:42;36.2;296.3;1.4;245.3;50.01;380;5003.0
16-06-10;10:45;36.5;296.1;3.4;246.3;50.06;842;5003.1
16-06-10;10:48;36.9;289.5;3.4;245.3;50.06;816;5003.1
16-06-10;10:51;37.0;291.6;3.4;245.3;50.05;812;5003.2
16-06-10;10:54;37.4;288.4;3.6;246.3;50.07;879;5003.2
16-06-10;10:57;37.6;279.4;3.7;246.3;50.07;918;5003.2
16-06-10;11:00;37.8;281.3;3.8;246.3;50.07;940;5003.3
16-06-10;11:03;37.8;281.5;3.8;245.3;50.05;910;5003.3
16-06-10;11:06;38.0;280.0;3.5;246.3;50.04;875;5003.4
16-06-10;11:09;38.0;283.4;3.8;246.3;50.02;939;5003.4
16-06-10;11:12;38.6;285.0;4.0;247.3;50.04;1000;5003.5
16-06-10;11:15;38.2;276.7;1.8;245.3;50.03;413;5003.5
16-06-10;11:18;38.4;285.3;4.2;245.3;50.06;1029;5003.5
16-06-10;11:21;38.2;286.0;1.4;244.3;50.04;329;5003.6
16-06-10;11:24;37.9;288.5;1.3;243.4;50.07;325;5003.6
16-06-10;11:27;37.6;298.2;1.2;245.3;50.03;309;5003.6
16-06-10;11:30;37.8;273.1;4.4;246.3;50.04;1098;5003.6
16-06-10;11:33;38.4;276.1;4.3;246.3;50.04;1042;5003.7
16-06-10;11:36;38.7;285.3;1.8;243.4;50.05;419;5003.7
16-06-10;11:39;38.5;277.2;5.0;247.3;50.08;1213;5003.8
16-06-10;11:42;39.0;255.6;4.2;244.3;50.02;979;5003.8
16-06-10;11:45;38.9;275.6;1.1;241.4;50.05;255;5003.9
16-06-10;11:48;38.3;282.8;0.8;242.4;50.01;180;5003.9
16-06-10;11:51;37.7;278.1;0.9;243.4;50.06;210;5003.9
16-06-10;11:54;37.6;291.7;1.0;242.4;50.04;246;5003.9
16-06-10;11:57;37.5;292.6;1.2;243.4;50.03;278;5003.9
16-06-10;12:00;37.2;294.5;1.4;242.4;49.99;319;5003.9
16-06-10;12:03;37.4;289.5;1.5;243.4;50.02;323;5004.0
16-06-10;12:06;37.5;292.5;1.6;243.4;50.03;390;5004.0
16-06-10;12:09;37.1;301.7;1.5;244.3;50.07;361;5004.0
16-06-10;12:12;37.2;297.3;1.5;242.4;50.05;373;5004.0
16-06-10;12:15;37.0;293.5;1.2;243.4;50.05;287;5004.0
16-06-10;12:18;36.8;299.2;1.0;244.3;50.04;231;5004.0
16-06-10;12:21;36.5;286.8;0.7;243.4;50.03;137;5004.1
16-06-10;12:24;36.4;284.6;0.4;242.4;50.03;93;5004.1
16-06-10;12:27;36.3;288.1;0.5;242.4;50.08;108;5004.1
16-06-10;12:30;36.0;289.7;0.7;243.4;50.04;146;5004.1
16-06-10;12:33;36.0;298.2;0.9;242.4;50.03;198;5004.1
16-06-10;12:36;36.1;304.5;1.0;244.3;50.05;233;5004.1
16-06-10;12:39;36.1;300.5;1.1;244.3;50.07;263;5004.1
16-06-10;12:42;36.2;306.4;1.5;244.3;50.04;376;5004.1
16-06-10;12:45;36.3;295.3;2.0;243.4;50.04;469;5004.1
16-06-10;12:48;36.5;306.2;2.0;244.3;50.07;486;5004.2
16-06-10;12:51;36.8;293.9;1.8;245.3;50.05;422;5004.2
16-06-10;12:54;36.7;294.4;2.0;243.4;50.08;461;5004.2
16-06-10;12:57;36.7;297.6;2.5;245.3;50.01;611;5004.2
16-06-10;13:00;37.8;264.6;3.3;246.3;50.05;644;5004.3
16-06-10;13:03;37.8;267.6;4.9;245.3;50.02;1192;5004.4
16-06-10;13:06;38.2;267.7;4.8;245.3;50.05;1128;5004.4
16-06-10;13:09;38.7;257.2;4.9;245.3;50.04;1201;5004.5
16-06-10;13:12;38.7;4.8;5.0;245.3;50.04;1214;5004.5
16-06-10;13:15;39.2;251.3;4.8;245.3;50.06;1181;5004.6
16-06-10;13:18;39.8;260.1;4.6;244.3;50.04;1091;5004.6
16-06-10;13:21;39.9;264.5;4.6;246.3;50.04;1104;5004.7
16-06-10;13:24;40.0;267.6;4.3;246.3;50.04;1036;5004.7
16-06-10;13:27;40.2;248.5;4.6;246.3;50.05;1110;5004.8
16-06-10;13:30;40.4;260.5;4.7;245.3;50.04;1156;5004.8
16-06-10;13:33;40.7;270.1;4.7;246.3;50.03;1140;5004.9
16-06-10;13:36;40.7;264.8;5.0;246.3;50.04;1208;5005.0
16-06-10;13:39;40.9;260.5;4.7;246.3;50.07;1142;5005.0
16-06-10;13:42;41.0;261.3;4.7;247.3;50.05;1170;5005.1
16-06-10;13:45;40.4;279.6;1.9;244.3;50.07;443;5005.1
16-06-10;13:48;40.5;281.1;2.5;246.3;50.04;608;5005.1
16-06-10;13:51;40.8;267.4;5.5;249.2;50.08;1326;5005.2
16-06-10;13:54;41.3;263.6;4.8;248.2;50.06;1172;5005.3
16-06-10;13:57;40.8;274.2;1.5;246.3;50.03;366;5005.3
16-06-10;14:00;39.9;274.9;1.4;245.3;50.05;314;5005.3
16-06-10;14:03;39.4;279.4;0.8;245.3;50.06;182;5005.3
16-06-10;14:06;39.0;291.0;0.9;245.3;50.03;210;5005.3
16-06-10;14:09;38.7;293.7;0.7;246.3;50.03;175;5005.3
16-06-10;14:12;38.2;284.6;0.6;244.3;50.03;112;5005.3
16-06-10;14:15;37.9;270.5;0.4;243.4;50.05;73;5005.4
16-06-10;14:18;37.6;268.0;0.2;243.4;50.04;49;5005.4
16-06-10;14:21;37.4;275.0;0.2;243.4;50.04;48;5005.4
16-06-10;14:24;37.1;278.9;0.2;245.3;50.02;42;5005.4
16-06-10;14:27;36.7;256.2;0.1;245.3;50.04;22;5005.4
16-06-10;14:30;36.5;260.4;0.1;246.3;50.05;13;5005.4
16-06-10;14:33;36.2;246.2;0.0;246.3;50.03;10;5005.4
16-06-10;14:36;36.0;263.2;0.1;244.3;50.09;12;5005.4
16-06-10;14:39;36.0;254.1;0.1;245.3;50.05;20;5005.4
16-06-10;14:42;35.6;261.9;0.1;243.4;50.05;26;5005.4
16-06-10;14:45;35.5;267.3;0.2;243.4;50.03;34;5005.4
16-06-10;14:48;35.4;285.9;0.3;244.3;50.09;52;5005.4
16-06-10;14:51;35.3;282.4;0.4;245.3;50.09;98;5005.4
16-06-10;14:54;35.5;299.4;0.7;246.3;50.06;159;5005.4
16-06-10;14:57;35.4;290.4;0.9;245.3;50.07;205;5005.4
16-06-10;15:00;35.4;300.0;1.2;245.3;50.01;294;5005.4
16-06-10;15:03;35.7;304.5;3.5;246.3;50.06;863;5005.4
16-06-10;15:06;36.4;273.4;4.1;246.3;50.05;1025;5005.5
16-06-10;15:09;36.0;303.0;1.8;246.3;50.04;440;5005.5
16-06-10;15:12;36.7;278.0;5.3;248.2;50.03;1287;5005.5
16-06-10;15:15;36.4;259.7;2.7;245.3;50.01;653;5005.6
16-06-10;15:18;37.1;284.0;4.1;244.3;50.03;985;5005.6
16-06-10;15:21;37.6;275.2;2.7;244.3;50.04;683;5005.7
16-06-10;15:24;37.1;245.6;1.1;243.4;50.05;277;5005.7
16-06-10;15:27;36.8;284.4;1.8;245.3;50.05;448;5005.7
16-06-10;15:30;36.8;291.3;1.1;245.3;50.03;264;5005.7
16-06-10;15:33;36.7;292.0;0.9;245.3;50.07;202;5005.7
16-06-10;15:36;36.7;287.2;0.7;244.3;50.06;155;5005.7
16-06-10;15:39;36.3;281.1;0.7;243.4;50.04;142;5005.7
16-06-10;15:42;36.1;289.1;0.7;244.3;50.04;150;5005.7
16-06-10;15:45;36.0;291.7;0.8;243.4;50.06;173;5005.8
16-06-10;15:48;36.1;286.9;1.3;244.3;50.06;298;5005.8
16-06-10;15:51;36.8;279.0;3.9;246.3;50.06;950;5005.8
16-06-10;15:54;36.5;291.2;1.0;245.3;50.05;249;5005.8
16-06-10;15:57;36.2;287.5;0.8;245.3;49.96;153;5005.8
16-06-10;16:00;36.1;281.3;0.5;244.3;49.97;92;5005.8
16-06-10;16:03;35.9;271.1;0.3;244.3;50.05;55;5005.8
16-06-10;16:06;35.6;265.2;0.2;244.3;50.05;40;5005.8
16-06-10;16:09;35.3;257.3;0.1;243.4;50.05;30;5005.8
16-06-10;16:12;35.2;262.0;0.1;244.3;50.09;19;5005.8
16-06-10;16:15;35.2;263.2;0.1;244.3;50.08;16;5005.8
16-06-10;16:18;35.0;256.9;0.1;242.4;50.03;24;5005.9
16-06-10;16:21;34.8;262.2;0.2;242.4;50.06;43;5005.9
16-06-10;16:24;34.8;270.1;0.4;243.4;50.06;76;5005.9
16-06-10;16:27;34.8;293.9;0.6;243.4;50.03;133;5005.9
16-06-10;16:30;34.9;302.7;1.5;245.3;50.04;339;5005.9
16-06-10;16:33;35.2;308.7;1.4;244.3;50.02;326;5005.9
16-06-10;16:36;35.4;287.6;2.2;245.3;50.05;525;5005.9
16-06-10;16:39;35.9;289.0;3.1;244.3;50.04;769;5005.9
16-06-10;16:42;35.9;288.1;2.3;244.3;50.03;544;5006.0
16-06-10;16:45;36.1;269.5;2.7;244.3;50.09;639;5006.0
16-06-10;16:48;36.3;282.8;3.1;244.3;50.00;730;5006.0
16-06-10;16:51;36.4;289.1;2.1;245.3;50.06;521;5006.1
16-06-10;16:54;36.0;282.1;0.7;243.4;50.08;162;5006.1
16-06-10;16:57;35.9;292.3;0.8;244.3;50.10;188;5006.1
16-06-10;17:00;36.0;295.7;1.2;244.3;50.06;265;5006.1
16-06-10;17:03;35.9;284.0;2.9;244.3;50.03;715;5006.1
16-06-10;17:06;36.0;264.6;2.7;245.3;50.08;654;5006.1
16-06-10;17:09;36.3;296.6;1.7;245.3;50.06;393;5006.2
16-06-10;17:12;36.3;264.8;1.7;245.3;50.01;398;5006.2
16-06-10;17:15;36.2;297.8;1.1;244.3;50.04;269;5006.2
16-06-10;17:18;36.1;297.0;1.4;244.3;50.07;343;5006.2
16-06-10;17:21;36.2;295.8;0.9;244.3;50.03;188;5006.2
16-06-10;17:24;36.0;302.4;1.4;244.3;50.11;335;5006.3
16-06-10;17:27;36.1;303.9;2.1;246.3;50.03;509;5006.3
16-06-10;17:30;36.0;304.2;1.8;245.3;50.03;435;5006.3
16-06-10;17:33;36.2;295.0;1.5;246.3;50.03;359;5006.3
16-06-10;17:36;36.2;293.1;1.7;244.3;49.99;396;5006.3
