data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-06-10;17:39;36.3;303.9;1.5;244.3;50.01;365;5006.3
16-06-10;17:42;36.1;297.8;1.4;244.3;50.04;344;5006.4
16-06-10;17:45;36.1;298.6;1.3;244.3;50.03;314;5006.4
16-06-10;17:48;36.0;303.6;1.0;244.3;50.04;228;5006.4
16-06-10;17:51;36.0;274.6;0.8;246.3;50.07;209;5006.4
16-06-10;17:54;35.7;293.4;0.7;245.3;50.07;159;5006.4
16-06-10;17:57;35.6;307.3;1.0;246.3;50.05;217;5006.4
16-06-10;18:00;35.7;304.2;0.9;245.3;50.05;197;5006.4
16-06-10;18:03;35.6;287.5;0.5;244.3;50.07;101;5006.4
16-06-10;18:06;35.5;284.7;0.7;245.3;50.10;164;5006.5
16-06-10;18:09;35.6;277.2;0.5;244.3;50.02;96;5006.5
16-06-10;18:12;35.4;291.9;0.7;246.3;50.01;131;5006.5
16-06-10;18:15;35.3;301.9;0.7;246.3;50.03;162;5006.5
16-06-10;18:18;35.4;303.5;0.7;245.3;50.04;146;5006.5
16-06-10;18:21;35.5;306.0;0.6;245.3;50.06;139;5006.5
16-06-10;18:24;35.0;293.1;0.7;245.3;50.03;124;5006.5
16-06-10;18:27;35.0;296.0;0.4;244.3;50.05;95;5006.5
16-06-10;18:30;35.0;290.3;0.5;245.3;50.00;84;5006.5
16-06-10;18:33;35.0;290.7;0.4;246.3;50.03;77;5006.5
16-06-10;18:36;34.8;297.2;0.4;244.3;50.04;70;5006.5
16-06-10;18:39;34.7;274.8;0.3;245.3;50.05;55;5006.5
16-06-10;18:42;34.6;286.6;0.3;245.3;50.05;64;5006.5
16-06-10;18:45;34.6;287.4;0.4;244.3;50.05;70;5006.5
16-06-10;18:48;34.7;286.3;0.4;244.3;50.02;81;5006.5
16-06-10;18:51;34.5;287.4;0.4;245.3;50.05;88;5006.5
16-06-10;18:54;34.5;286.9;0.4;247.3;50.06;87;5006.5
16-06-10;18:57;34.5;281.5;0.3;245.3;50.07;74;5006.5
16-06-10;19:00;34.4;280.6;0.3;246.3;50.10;60;5006.5
16-06-10;19:03;34.2;275.2;0.3;245.3;50.05;51;5006.5
16-06-10;19:06;34.4;271.8;0.2;245.3;50.04;51;5006.5
16-06-10;19:09;34.0;262.9;0.2;245.3;50.05;47;5006.5
16-06-10;19:12;34.1;266.7;0.2;245.3;50.03;43;5006.5
16-06-10;19:15;34.0;261.1;0.2;246.3;50.06;35;5006.6
16-06-10;19:18;33.5;260.5;0.2;246.3;50.04;33;5006.6
16-06-10;19:21;34.0;267.6;0.1;244.3;50.04;30;5006.6
16-06-10;19:24;33.9;259.8;0.1;245.3;50.02;28;5006.6
16-06-10;19:27;33.8;261.9;0.1;245.3;50.07;26;5006.6
16-06-10;19:30;33.8;261.0;0.1;245.3;50.01;24;5006.6
16-06-10;19:33;33.7;250.1;0.1;245.3;50.05;19;5006.6
16-06-10;19:36;33.7;252.2;0.1;245.3;50.02;21;5006.6
16-06-10;19:39;33.5;259.1;0.1;246.3;50.04;14;5006.6
16-06-10;19:42;33.5;259.4;0.0;246.3;50.04;11;5006.6
16-06-10;19:45;33.4;243.1;0.0;245.3;50.05;10;5006.6
16-06-10;19:48;33.4;241.8;0.0;245.3;50.01;9;5006.6
16-06-10;19:51;33.4;255.1;0.0;245.3;50.05;7;5006.6
16-06-10;19:54;33.3;245.8;0.0;246.3;50.14;6;5006.6
16-06-10;19:57;33.2;247.1;0.0;245.3;50.03;3;5006.6
16-06-10;20:00;33.2;241.5;0.0;245.3;50.09;2;5006.6
16-06-10;20:03;33.1;247.4;0.0;246.3;50.06;1;5006.6
16-06-10;20:06;33.0;253.7;0.0;245.3;50.03;0;5006.6
16-06-10;20:09;32.9;222.8;0.0;246.3;50.07;1;5006.6
16-06-10;20:12;32.7;264.8;0.0;245.3;50.02;0;5006.6
16-06-10;20:15;32.7;270.8;0.0;245.3;50.03;0;5006.6
16-06-10;20:18;32.6;264.1;0.0;245.3;50.02;0;5006.6
16-06-10;20:21;32.5;258.5;0.0;245.3;50.03;0;5006.6
16-06-10;20:24;32.5;255.3;0.0;245.3;50.06;0;5006.6
16-06-10;20:27;32.4;231.8;0.0;244.3;50.03;0;5006.6
16-06-10;20:30;32.3;237.3;0.0;245.3;50.02;0;5006.6
16-06-10;20:33;32.3;220.3;0.0;246.3;50.03;0;5006.6
16-06-10;20:36;32.2;203.6;0.0;246.3;50.04;0;5006.6
16-06-10;20:39;32.2;187.0;0.0;246.3;50.03;0;5006.6
16-06-10;20:42;32.0;169.7;0.0;244.3;50.02;0;5006.6
16-06-11;05:24;28.3;266.3;0.1;240.4;50.06;18;5006.6
16-06-11;05:27;28.6;271.8;0.1;241.4;50.08;21;5006.6
16-06-11;05:30;28.6;274.5;0.1;241.4;50.08;25;5006.6
16-06-11;05:33;29.4;268.3;0.1;241.4;50.07;25;5006.6
16-06-11;05:36;30.1;272.1;0.1;241.4;50.05;29;5006.6
16-06-11;05:39;30.1;274.6;0.1;241.4;50.07;27;5006.6
16-06-11;05:42;30.3;269.5;0.1;241.4;50.06;27;5006.6
16-06-11;05:45;30.2;267.6;0.1;241.4;50.05;28;5006.6
16-06-11;05:48;30.3;269.0;0.2;239.5;50.03;30;5006.6
16-06-11;05:51;30.4;277.2;0.1;239.5;50.03;33;5006.6
16-06-11;05:54;30.3;276.4;0.2;240.4;50.04;40;5006.6
16-06-11;05:57;30.5;294.4;0.4;241.4;49.99;50;5006.6
16-06-11;06:00;30.8;277.0;0.2;242.4;50.04;50;5006.6
16-06-11;06:03;30.8;277.7;0.3;243.4;50.03;54;5006.6
16-06-11;06:06;30.9;287.9;0.3;242.4;50.02;56;5006.6
16-06-11;06:09;31.0;276.8;0.3;243.4;50.04;52;5006.6
16-06-11;06:12;31.1;283.5;0.3;244.3;50.06;52;5006.6
16-06-11;06:15;31.1;274.6;0.4;243.4;50.04;76;5006.6
16-06-11;06:18;31.2;291.9;0.5;244.3;50.02;85;5006.6
16-06-11;06:21;31.4;287.1;0.5;244.3;50.04;100;5006.6
16-06-11;06:24;31.5;298.3;0.4;243.4;50.04;78;5006.6
16-06-11;06:27;31.6;286.3;0.4;243.4;50.02;71;5006.6
16-06-11;06:30;31.6;285.4;0.3;243.4;50.04;59;5006.6
16-06-11;06:33;31.6;268.3;0.2;243.4;50.03;51;5006.6
16-06-11;06:36;31.7;269.9;0.4;243.4;50.02;66;5006.6
16-06-11;06:39;31.6;267.9;0.3;244.3;50.07;60;5006.6
16-06-11;06:42;31.8;286.0;0.3;243.4;50.05;60;5006.6
16-06-11;06:45;32.0;274.0;0.3;243.4;50.04;59;5006.6
16-06-11;06:48;31.9;281.1;0.3;243.4;50.03;56;5006.6
16-06-11;06:51;31.8;280.3;0.3;243.4;50.05;58;5006.6
16-06-11;06:54;31.9;287.6;0.3;244.3;50.07;59;5006.6
16-06-11;06:57;32.0;286.8;0.3;245.3;50.12;58;5006.6
16-06-11;07:00;32.0;282.8;0.3;244.3;50.05;58;5006.6
16-06-11;07:03;32.2;284.1;0.3;243.4;50.05;58;5006.6
16-06-11;07:06;32.3;285.2;0.4;244.3;50.03;58;5006.7
16-06-11;07:09;32.3;277.5;0.3;245.3;50.03;59;5006.7
16-06-11;07:12;32.3;275.9;0.3;244.3;50.04;59;5006.7
16-06-11;07:15;32.2;279.0;0.4;244.3;50.07;60;5006.7
16-06-11;07:18;32.4;279.9;0.3;243.4;50.04;60;5006.7
16-06-11;07:21;32.3;276.8;0.3;243.4;50.04;61;5006.7
16-06-11;07:24;32.3;281.9;0.3;243.4;50.03;61;5006.7
16-06-11;07:27;32.3;285.7;0.3;243.4;50.05;60;5006.7
16-06-11;07:30;32.3;270.4;0.3;243.4;50.04;60;5006.7
16-06-11;07:33;32.3;283.8;0.3;243.4;50.03;62;5006.7
16-06-11;07:36;32.5;279.7;0.3;243.4;50.03;64;5006.7
16-06-11;07:39;32.4;286.0;0.4;244.3;50.05;64;5006.7
16-06-11;07:42;32.7;285.4;0.4;243.4;50.06;66;5006.7
16-06-11;07:45;32.5;286.0;0.4;244.3;50.05;68;5006.7
16-06-11;07:48;32.5;293.4;0.3;245.3;50.03;69;5006.7
16-06-11;07:51;32.6;293.4;0.4;246.3;50.05;72;5006.7
16-06-11;07:54;32.6;295.6;0.4;247.3;50.04;72;5006.7
16-06-11;07:57;32.9;302.0;0.4;246.3;50.06;73;5006.7
16-06-11;08:00;32.7;307.0;0.4;246.3;50.03;72;5006.7
16-06-11;08:03;32.6;303.5;0.4;23.4;50.09;74;5006.7
16-06-11;08:06;32.7;302.9;0.4;246.3;50.02;73;5006.7
16-06-11;08:09;32.7;302.4;0.5;247.3;49.97;73;5006.7
16-06-11;08:12;33.0;299.7;0.4;246.3;50.01;74;5006.7
16-06-11;08:15;32.9;309.3;0.4;247.3;50.03;74;5006.7
16-06-11;08:18;32.9;304.9;0.3;246.3;50.02;75;5006.7
16-06-11;08:21;32.7;312.8;0.4;246.3;50.00;78;5006.7
16-06-11;08:24;32.9;303.6;0.3;247.3;50.04;58;5006.7
16-06-11;08:27;32.9;306.7;0.5;247.3;50.02;83;5006.7
16-06-11;08:30;33.0;307.9;0.4;246.3;50.05;77;5006.7
16-06-11;08:33;32.9;308.7;0.4;246.3;50.07;78;5006.7
16-06-11;08:36;32.9;303.9;0.4;246.3;50.03;77;5006.8
16-06-11;08:39;33.0;310.8;0.4;246.3;50.06;83;5006.8
16-06-11;08:42;32.9;306.5;0.4;246.3;50.03;87;5006.8
16-06-11;08:45;33.1;302.0;0.5;246.3;50.02;96;5006.8
16-06-11;08:48;33.2;279.7;0.4;245.3;50.05;68;5006.8
16-06-11;08:51;33.1;317.1;0.5;246.3;50.05;100;5006.8
16-06-11;08:54;33.0;304.2;0.5;246.3;50.05;104;5006.8
16-06-11;08:57;33.1;312.0;0.5;246.3;50.06;113;5006.8
16-06-11;09:00;33.0;316.5;0.6;246.3;50.0;119;5006.8
16-06-11;09:03;33.1;313.0;0.5;247.3;50.06;114;5006.8
16-06-11;09:06;33.1;312.5;0.5;247.3;50.04;116;5006.8
16-06-11;09:09;33.2;316.2;0.6;247.3;50.03;134;5006.8
16-06-11;09:12;33.3;318.3;0.7;248.2;50.06;157;5006.8
16-06-11;09:15;33.2;304.6;0.6;247.3;50.05;145;5006.8
16-06-11;09:18;33.4;290.9;0.7;247.3;50.05;155;5006.8
16-06-11;09:21;33.2;290.3;0.7;249.2;50.06;171;5006.8
16-06-11;09:24;33.3;307.6;0.8;247.3;50.05;194;5006.8
16-06-11;09:27;33.8;308.7;0.9;246.3;50.05;214;5006.9
16-06-11;09:30;33.4;314.2;1.0;246.3;50.02;229;5006.9
16-06-11;09:33;33.8;314.7;1.2;246.3;50.03;272;5006.9
16-06-11;09:36;33.8;309.8;1.2;246.3;50.06;283;5006.9
16-06-11;09:39;34.0;309.0;1.3;247.3;50.03;322;5006.9
16-06-11;09:42;34.0;309.5;1.5;247.3;50.02;359;5006.9
16-06-11;09:45;34.0;315.5;0.9;247.3;50.07;218;5006.9
16-06-11;09:48;34.2;311.1;1.6;248.2;50.04;409;5007.0
16-06-11;09:51;34.4;315.6;1.8;247.3;50.05;433;5007.0
16-06-11;09:54;34.6;303.6;2.0;247.3;50.02;491;5007.0
16-06-11;09:57;34.8;312.7;2.2;248.2;50.08;560;5007.0
16-06-11;10:00;34.8;307.3;1.8;248.2;50.01;454;5007.1
16-06-11;10:03;35.0;292.9;1.8;248.2;50.06;444;5007.1
16-06-11;10:06;34.7;297.6;1.4;246.3;50.05;338;5007.1
16-06-11;10:09;34.8;292.9;1.5;247.3;50.04;357;5007.1
16-06-11;10:12;34.8;289.7;1.8;247.3;50.03;438;5007.1
16-06-11;10:15;35.2;298.3;1.4;248.2;50.00;323;5007.2
16-06-11;10:18;35.3;300.0;1.3;247.3;50.04;293;5007.2
16-06-11;10:21;35.2;305.2;1.4;246.3;50.03;339;5007.2
16-06-11;10:24;35.2;296.4;1.0;246.3;50.01;244;5007.2
16-06-11;10:27;34.9;297.8;1.5;248.2;50.05;385;5007.2
16-06-11;10:30;35.4;292.5;2.2;248.2;50.03;537;5007.3
16-06-11;10:33;35.5;292.3;2.6;247.3;50.05;617;5007.3
16-06-11;10:36;35.6;267.6;2.2;246.3;50.04;496;5007.3
16-06-11;10:39;35.6;295.7;1.9;246.3;50.03;454;5007.4
16-06-11;10:42;35.6;297.0;1.5;248.2;50.04;377;5007.4
16-06-11;10:45;35.5;299.4;1.4;248.2;50.09;351;5007.4
16-06-11;10:48;35.6;299.7;1.2;246.3;50.04;285;5007.4
16-06-11;10:51;35.4;323.2;1.5;246.3;50.07;368;5007.4
16-06-11;10:54;36.2;296.4;4.4;249.2;50.04;1075;5007.5
16-06-11;10:57;36.3;287.9;1.4;247.3;50.07;340;5007.5
16-06-11;11:00;36.3;287.9;1.7;247.3;50.08;428;5007.5
16-06-11;11:03;36.2;273.6;1.6;246.3;50.07;387;5007.6
16-06-11;11:06;36.0;268.5;1.2;246.3;50.05;262;5007.6
16-06-11;11:09;36.7;289.8;4.3;248.2;50.04;1086;5007.6
16-06-11;11:12;37.1;287.9;4.5;248.2;50.03;1089;5007.7
16-06-11;11:15;37.5;278.4;4.5;250.2;50.02;1125;5007.7
16-06-11;11:18;37.8;279.1;5.0;250.2;50.05;1209;5007.8
16-06-11;11:21;37.5;277.0;1.0;247.3;50.06;229;5007.8
16-06-11;11:24;36.9;280.6;0.9;246.3;50.05;212;5007.8
16-06-11;11:27;37.0;280.6;4.4;249.2;50.03;1112;5007.9
16-06-11;11:30;37.8;283.7;4.6;249.2;50.03;1143;5007.9
16-06-11;11:33;38.0;286.8;4.7;249.2;50.03;1175;5008.0
16-06-11;11:36;37.6;274.6;0.9;246.3;50.11;226;5008.0
16-06-11;11:39;38.2;277.2;4.1;248.2;50.02;1065;5008.0
16-06-11;11:42;38.2;278.3;5.1;247.3;50.06;1247;5008.1
16-06-11;11:45;38.9;263.3;1.4;248.2;50.07;346;5008.1
16-06-11;11:48;38.6;261.0;3.1;249.2;50.04;720;5008.2
16-06-11;11:51;38.3;255.4;5.0;250.2;50.04;1242;5008.2
16-06-11;11:54;39.1;267.0;4.9;248.2;50.06;1236;5008.3
16-06-11;11:57;39.4;250.0;4.7;248.2;50.02;1084;5008.3
16-06-11;12:00;38.2;278.0;1.0;247.3;50.04;230;5008.3
16-06-11;12:03;38.3;271.8;1.1;246.3;50.04;259;5008.4
16-06-11;12:06;38.4;278.1;5.7;248.2;50.01;1386;5008.4
16-06-11;12:09;38.6;280.5;1.2;245.3;50.04;274;5008.4
16-06-11;12:12;37.9;282.1;1.3;246.3;50.05;302;5008.5
16-06-11;12:15;37.7;289.3;1.1;247.3;50.03;263;5008.5
16-06-11;12:18;38.3;271.4;5.5;250.2;50.04;1383;5008.5
16-06-11;12:21;39.3;265.7;5.3;249.2;50.03;1308;5008.6
16-06-11;12:24;39.3;251.9;5.4;249.2;50.05;1335;5008.7
16-06-11;12:27;39.5;263.6;5.4;251.1;50.05;1325;5008.7
16-06-11;12:30;40.0;262.7;5.2;249.2;50.04;1292;5008.8
16-06-11;12:33;40.0;260.8;5.0;250.2;50.03;1252;5008.8
16-06-11;12:36;40.4;259.4;5.0;250.2;50.07;1245;5008.9
16-06-11;12:39;40.6;259.4;4.9;249.2;50.07;1213;5009.0
16-06-11;12:42;40.6;275.2;0.8;246.3;50.06;187;5009.0
16-06-11;12:45;40.5;258.9;5.2;249.2;50.05;1291;5009.1
16-06-11;12:48;39.5;274.3;0.8;247.3;50.04;167;5009.1
16-06-11;12:51;38.9;277.5;0.8;246.3;50.06;172;5009.1
16-06-11;12:54;38.5;286.6;0.9;246.3;50.07;200;5009.1
16-06-11;12:57;39.0;273.6;5.9;249.2;50.07;1457;5009.1
16-06-11;13:00;39.0;260.7;5.1;249.2;50.05;1217;5009.2
16-06-11;13:03;39.8;273.6;5.1;247.3;50.06;1257;5009.2
16-06-11;13:06;40.0;267.3;5.1;248.2;50.05;1252;5009.3
16-06-11;13:09;40.5;263.8;5.1;248.2;50.04;1264;5009.4
16-06-11;13:12;40.8;263.0;5.1;249.2;50.07;1269;5009.4
16-06-11;13:15;40.7;258.1;5.1;248.2;50.04;1253;5009.5
16-06-11;13:18;40.9;260.3;5.0;250.2;50.03;1254;5009.5
16-06-11;13:21;41.2;255.3;5.0;249.2;50.08;1273;5009.6
16-06-11;13:24;39.9;277.2;0.8;247.3;50.04;197;5009.6
16-06-11;13:27;39.3;286.8;1.1;246.3;50.04;243;5009.6
16-06-11;13:30;39.0;281.9;2.2;248.2;50.06;485;5009.7
16-06-11;13:33;40.0;264.6;3.4;249.2;50.05;860;5009.7
16-06-11;13:36;40.5;261.7;5.0;251.1;50.06;1235;5009.8
16-06-11;13:39;40.6;264.5;4.9;246.3;50.05;1208;5009.8
16-06-11;13:42;40.8;259.5;5.0;247.3;50.08;1214;5009.9
16-06-11;13:45;40.9;252.9;5.1;246.3;50.00;1230;5010.0
16-06-11;13:48;41.3;250.7;5.3;246.3;50.07;1312;5010.0
16-06-11;13:51;40.6;266.4;5.1;247.3;50.08;1254;5010.0
16-06-11;13:54;40.0;264.1;5.2;248.2;50.04;1296;5010.1
16-06-11;13:57;40.7;261.9;5.1;246.3;49.99;1235;5010.1
16-06-11;14:00;41.2;255.6;5.1;246.3;49.99;1255;5010.2
16-06-11;14:03;40.4;265.5;5.1;246.3;50.04;1246;5010.2
16-06-11;14:06;40.8;266.3;5.0;247.3;50.04;1222;5010.3
16-06-11;14:09;41.0;257.8;4.8;247.3;50.04;1202;5010.3
16-06-11;14:12;41.6;257.2;5.1;248.2;50.04;1245;5010.4
16-06-11;14:15;41.5;256.9;5.1;248.2;50.07;1254;5010.5
16-06-11;14:18;40.8;272.1;1.1;246.3;50.07;254;5010.5
16-06-11;14:21;40.9;272.1;5.3;247.3;50.07;1318;5010.5
16-06-11;14:24;40.5;267.4;5.4;247.3;50.06;1310;5010.6
16-06-11;14:27;41.2;260.4;4.9;247.3;50.04;1229;5010.6
16-06-11;14:30;41.6;260.5;4.8;248.2;50.04;1196;5010.7
16-06-11;14:33;41.7;257.9;4.8;247.3;50.09;1187;5010.8
16-06-11;14:36;41.7;262.7;4.9;247.3;50.06;1217;5010.8
16-06-11;14:39;41.9;258.8;4.9;247.3;50.03;1199;5010.9
16-06-11;14:42;42.1;259.8;4.8;248.2;50.05;1179;5010.9
16-06-11;14:45;42.0;265.4;4.9;248.2;50.07;1197;5011.0
16-06-11;14:48;42.0;258.9;4.6;248.2;50.04;1160;5011.0
16-06-11;14:51;41.9;260.7;4.6;247.3;50.06;1140;5011.1
16-06-11;14:54;42.2;260.1;4.6;247.3;50.04;1122;5011.2
16-06-11;14:57;41.7;245.2;4.5;246.3;50.03;1112;5011.2
16-06-11;15:00;42.0;264.5;1.0;244.3;50.02;225;5011.3
16-06-11;15:03;41.2;264.2;0.8;245.3;50.02;186;5011.3
16-06-11;15:06;40.0;270.5;0.8;245.3;50.05;185;5011.3
16-06-11;15:09;40.8;266.7;4.6;246.3;50.01;1140;5011.3
16-06-11;15:12;41.2;268.7;4.4;247.3;50.06;1097;5011.4
16-06-11;15:15;41.3;262.9;4.4;246.3;50.03;1070;5011.4
16-06-11;15:18;41.3;263.8;4.3;246.3;50.03;1059;5011.5
16-06-11;15:21;41.6;263.5;4.3;246.3;50.13;1061;5011.6
16-06-11;15:24;41.5;261.3;4.4;248.2;50.06;1087;5011.6
16-06-11;15:27;40.6;276.1;0.7;246.3;50.07;163;5011.6
16-06-11;15:30;39.7;283.3;0.8;244.3;50.03;168;5011.6
16-06-11;15:33;39.5;282.1;4.7;247.3;50.04;1145;5011.7
16-06-11;15:36;40.5;268.5;4.5;246.3;50.02;1095;5011.7
16-06-11;15:39;40.6;267.1;1.1;245.3;50.06;276;5011.8
16-06-11;15:42;40.0;268.2;4.3;245.3;50.09;1056;5011.8
16-06-11;15:45;40.2;286.8;0.8;246.3;50.05;192;5011.8
16-06-11;15:48;39.3;275.2;0.7;245.3;50.06;159;5011.8
16-06-11;15:51;38.7;292.6;0.8;245.3;50.05;190;5011.8
16-06-11;15:54;38.4;291.6;1.2;244.3;50.04;293;5011.9
16-06-11;15:57;38.7;279.9;0.8;244.3;50.04;185;5011.9
16-06-11;16:00;38.2;282.8;0.7;244.3;50.05;152;5011.9
16-06-11;16:03;37.9;285.0;0.8;244.3;50.06;178;5011.9
16-06-11;16:06;37.7;272.4;1.1;245.3;50.05;261;5011.9
16-06-11;16:09;38.4;280.8;4.0;247.3;50.02;969;5012.0
16-06-11;16:12;38.7;250.3;3.4;247.3;50.03;831;5012.0
16-06-11;16:15;38.7;268.9;2.9;245.3;50.06;750;5012.1
16-06-11;16:18;38.7;290.6;1.0;244.3;50.05;234;5012.1
16-06-11;16:21;37.8;277.8;0.8;244.3;50.06;174;5012.1
16-06-11;16:24;37.7;278.6;0.7;245.3;50.05;153;5012.1
16-06-11;16:27;37.7;284.3;3.8;247.3;50.05;935;5012.1
16-06-11;16:30;37.9;279.0;0.9;244.3;50.03;188;5012.1
16-06-11;16:33;37.4;266.4;1.8;246.3;50.05;424;5012.2
16-06-11;16:36;37.9;278.4;3.5;245.3;50.06;851;5012.2
16-06-11;16:39;37.9;285.9;0.8;244.3;50.04;189;5012.2
16-06-11;16:42;37.7;279.1;3.3;247.3;50.05;788;5012.2
16-06-11;16:45;37.8;239.7;2.7;247.3;50.07;681;5012.3
16-06-11;16:48;37.4;268.9;0.5;244.3;49.99;105;5012.3
16-06-11;16:51;37.2;235.8;0.5;243.4;50.03;133;5012.3
16-06-11;16:54;36.9;276.2;0.7;244.3;49.99;129;5012.3
16-06-11;16:57;36.7;274.2;0.7;244.3;50.04;139;5012.3
16-06-11;17:00;36.8;292.0;3.0;246.3;50.01;731;5012.3
16-06-11;17:03;37.2;291.6;2.9;246.3;50.05;707;5012.4
16-06-11;17:06;37.4;283.7;0.6;244.3;50.05;151;5012.4
16-06-11;17:09;36.8;272.7;0.7;244.3;50.01;134;5012.4
16-06-11;17:12;36.7;277.0;0.6;243.4;50.01;139;5012.4
16-06-11;17:15;36.5;267.7;2.5;244.3;50.05;583;5012.4
16-06-11;17:18;36.8;294.8;2.3;245.3;50.01;577;5012.4
16-06-11;17:21;36.8;275.3;0.5;245.3;50.04;114;5012.5
16-06-11;17:24;36.3;308.3;0.6;244.3;50.06;131;5012.5
16-06-11;17:27;36.2;265.5;1.1;244.3;50.03;280;5012.5
16-06-11;17:30;36.3;263.5;1.1;244.3;50.02;244;5012.5
16-06-11;17:33;36.0;286.5;0.6;244.3;50.06;147;5012.5
16-06-11;17:36;35.9;293.2;0.7;244.3;50.05;145;5012.5
16-06-11;17:39;35.7;297.2;0.8;244.3;50.00;165;5012.5
16-06-11;17:42;36.0;305.5;1.5;246.3;50.05;373;5012.5
16-06-11;17:45;36.1;309.0;1.4;245.3;50.02;345;5012.6
16-06-11;17:48;36.0;301.6;1.4;244.3;50.07;324;5012.6
16-06-11;17:51;36.0;298.2;1.2;244.3;50.01;283;5012.6
16-06-11;17:54;36.0;302.9;1.1;244.3;50.08;251;5012.6
16-06-11;17:57;35.6;295.6;0.9;244.3;50.08;222;5012.6
16-06-11;18:00;36.0;306.8;0.8;244.3;50.03;181;5012.6
16-06-11;18:03;35.6;301.0;0.8;245.3;50.02;177;5012.6
16-06-11;18:06;35.6;305.7;0.7;244.3;50.04;156;5012.6
16-06-11;18:09;35.4;295.3;0.6;244.3;50.02;135;5012.6
16-06-11;18:12;35.4;303.3;0.5;244.3;50.04;113;5012.7
16-06-11;18:15;35.2;277.4;0.3;244.3;50.05;54;5012.7
16-06-11;18:18;34.9;267.4;0.3;244.3;50.05;49;5012.7
16-06-11;18:21;35.0;288.7;0.4;244.3;50.03;78;5012.7
16-06-11;18:24;34.8;294.2;0.4;245.3;50.02;78;5012.7
16-06-11;18:27;34.8;286.6;0.4;244.3;50.09;72;5012.7
16-06-11;18:30;34.7;273.4;0.2;243.4;50.04;45;5012.7
16-06-11;18:33;34.7;264.8;0.2;244.3;50.02;46;5012.7
16-06-11;18:36;34.5;279.7;0.3;245.3;50.03;66;5012.7
16-06-11;18:39;34.4;274.2;0.2;244.3;50.02;44;5012.7
16-06-11;18:42;34.4;293.5;0.4;245.3;50.02;59;5012.7
16-06-11;18:45;34.1;282.2;0.3;243.4;50.01;58;5012.7
16-06-11;18:48;34.5;284.1;0.3;244.3;50.03;57;5012.7
16-06-11;18:51;34.2;285.6;0.3;244.3;50.03;59;5012.7
16-06-11;18:54;34.0;277.1;0.3;244.3;50.05;60;5012.7
16-06-11;18:57;34.0;268.6;0.3;244.3;50.06;52;5012.7
16-06-11;19:00;34.0;271.1;0.4;245.3;50.05;65;5012.7
16-06-11;19:03;34.0;283.0;0.4;243.4;50.04;62;5012.7
16-06-11;19:06;33.9;280.5;0.3;245.3;50.05;62;5012.7
16-06-11;19:09;34.0;280.8;0.3;245.3;50.03;62;5012.7
16-06-11;19:12;33.9;270.2;0.3;243.4;50.04;58;5012.7
16-06-11;19:15;33.8;278.9;0.3;244.3;50.02;51;5012.7
16-06-11;19:18;33.7;271.4;0.2;244.3;50.02;45;5012.7
16-06-11;19:21;33.5;260.1;0.1;245.3;50.05;33;5012.7
16-06-11;19:24;33.4;247.5;0.1;243.4;50.03;24;5012.7
16-06-11;19:27;33.5;249.3;0.1;243.4;50.03;19;5012.7
16-06-11;19:30;33.5;261.9;0.1;244.3;50.04;23;5012.7
16-06-11;19:33;33.4;254.0;0.1;244.3;50.05;19;5012.7
16-06-11;19:36;33.2;255.3;0.1;245.3;50.08;21;5012.7
16-06-11;19:39;33.3;262.0;0.1;244.3;50.06;20;5012.7
16-06-11;19:42;33.2;266.0;0.1;244.3;50.08;19;5012.7
16-06-11;19:45;33.2;261.9;0.1;243.4;50.03;17;5012.7
16-06-11;19:48;33.2;258.8;0.1;243.4;50.05;16;5012.7
16-06-11;19:51;33.0;266.0;0.1;244.3;50.03;14;5012.7
16-06-11;19:54;33.1;258.9;0.1;244.3;50.05;13;5012.7
16-06-11;19:57;32.9;261.1;0.0;244.3;50.05;11;5012.7
16-06-11;20:00;33.0;247.5;0.0;244.3;50.04;10;5012.7
16-06-11;20:03;32.7;244.1;0.0;244.3;50.06;8;5012.7
16-06-11;20:06;32.9;257.5;0.0;245.3;50.03;7;5012.7
16-06-11;20:09;32.7;246.9;0.0;245.3;50.04;5;5012.7
16-06-11;20:12;32.7;237.3;0.0;244.3;50.03;4;5012.7
16-06-11;20:15;32.7;234.3;0.0;243.4;50.05;2;5012.7
16-06-11;20:18;32.5;231.1;0.0;243.4;50.06;1;5012.7
16-06-11;20:21;32.5;221.1;0.0;243.4;50.03;0;5012.7
16-06-11;20:24;32.4;194.0;0.0;245.3;50.05;0;5012.7
16-06-11;20:27;32.4;148.6;0.0;244.3;50.03;0;5012.7
16-06-12;05:09;27.2;268.3;0.1;243.4;50.06;24;5012.7
16-06-12;05:12;27.9;274.2;0.1;242.4;50.04;25;5012.7
16-06-12;05:15;28.6;273.6;0.1;242.4;50.05;28;5012.7
16-06-12;05:18;28.3;272.3;0.1;242.4;50.07;30;5012.7
16-06-12;05:21;28.6;282.8;0.1;242.4;50.06;32;5012.7
16-06-12;05:24;29.4;266.7;0.1;242.4;50.06;32;5012.7
16-06-12;05:27;29.7;273.6;0.2;241.4;50.01;34;5012.7
16-06-12;05:30;30.1;273.4;0.2;242.4;50.06;36;5012.7
16-06-12;05:33;30.1;279.6;0.2;241.4;50.05;36;5012.7
16-06-12;05:36;30.3;281.1;0.2;243.4;50.07;37;5012.7
16-06-12;05:39;30.3;268.7;0.1;243.4;50.04;24;5012.7
16-06-12;05:42;30.3;247.2;0.1;242.4;50.10;22;5012.7
16-06-12;05:45;30.3;262.2;0.1;242.4;50.07;21;5012.8
16-06-12;05:48;30.4;279.3;0.2;242.4;50.07;39;5012.8
16-06-12;05:51;50.0;290.9;0.2;242.4;50.03;40;5012.8
16-06-12;05:54;30.5;281.2;0.1;242.4;50.03;32;5012.8
16-06-12;05:57;30.7;268.0;0.2;244.3;50.06;38;5012.8
16-06-12;06:00;30.9;270.5;0.1;245.3;50.05;25;5012.8
16-06-12;06:03;30.8;271.4;0.1;244.3;50.08;28;5012.8
16-06-12;06:06;30.7;267.4;0.1;244.3;50.02;26;5012.8
16-06-12;06:09;30.7;281.2;0.3;246.3;50.05;50;5012.8
16-06-12;06:12;31.1;282.5;0.3;245.3;50.05;50;5012.8
16-06-12;06:15;31.0;268.7;0.3;243.4;50.03;51;5012.8
16-06-12;06:18;31.1;284.0;0.3;244.3;50.04;50;5012.8
16-06-12;06:21;31.2;284.6;0.4;243.4;49.98;51;5012.8
16-06-12;06:24;31.1;280.8;0.2;244.3;50.04;52;5012.8
16-06-12;06:27;31.2;274.0;0.3;243.4;50.05;51;5012.8
16-06-12;06:30;31.4;282.7;0.3;243.4;50.03;53;5012.8
16-06-12;06:33;31.4;283.5;0.3;243.4;50.04;53;5012.8
16-06-12;06:36;31.2;282.8;0.3;241.4;50.02;54;5012.8
16-06-12;06:39;31.7;279.4;0.3;242.4;50.06;54;5012.8
16-06-12;06:42;31.6;283.7;0.3;243.4;50.05;56;5012.8
16-06-12;06:45;31.5;283.3;0.3;244.3;50.05;57;5012.8
16-06-12;06:48;31.7;284.1;0.4;244.3;50.05;57;5012.8
16-06-12;06:51;31.8;283.8;0.3;243.4;50.06;57;5012.8
16-06-12;06:54;31.8;276.4;0.3;243.4;50.05;58;5012.8
16-06-12;06:57;31.8;281.8;0.3;243.4;50.08;58;5012.8
16-06-12;07:00;31.8;279.1;0.4;244.3;50.04;58;5012.8
16-06-12;07:03;31.9;290.6;0.3;243.4;50.05;58;5012.8
16-06-12;07:06;31.8;280.5;0.4;39.6;50.04;59;5012.8
16-06-12;07:09;31.9;279.9;0.3;243.4;50.04;59;5012.8
16-06-12;07:12;31.9;281.9;0.3;243.4;50.04;58;5012.8
16-06-12;07:15;32.2;281.5;0.3;243.4;50.08;59;5012.8
16-06-12;07:18;31.9;279.4;0.4;243.4;50.04;60;5012.8
16-06-12;07:21;32.2;278.7;0.4;243.4;50.05;60;5012.8
16-06-12;07:24;32.2;274.9;0.3;244.3;50.05;60;5012.8
16-06-12;07:27;32.0;282.1;0.4;243.4;50.03;61;5012.8
16-06-12;07:30;32.2;282.4;0.3;244.3;50.07;61;5012.8
16-06-12;07:33;32.0;276.1;0.3;243.4;50.03;62;5012.8
16-06-12;07:36;32.2;281.6;0.3;243.4;50.04;63;5012.8
16-06-12;07:39;32.3;289.1;0.4;243.4;50.04;65;5012.8
16-06-12;07:42;32.2;293.2;0.4;243.4;50.03;66;5012.8
16-06-12;07:45;32.4;293.1;0.4;242.4;50.01;68;5012.9
16-06-12;07:48;32.4;294.4;0.4;243.4;50.02;69;5012.9
16-06-12;07:51;32.2;302.1;0.3;243.4;50.04;70;5012.9
16-06-12;07:54;32.4;296.0;0.4;244.3;50.07;72;5012.9
16-06-12;07:57;32.4;303.3;0.4;244.3;50.09;74;5012.9
16-06-12;08:00;32.3;304.6;0.4;244.3;50.09;73;5012.9
16-06-12;08:03;32.6;302.0;0.4;243.4;50.05;75;5012.9
16-06-12;08:06;32.3;305.1;0.4;242.4;50.05;77;5012.9
16-06-12;08:09;32.6;310.2;0.4;244.3;50.06;78;5012.9
16-06-12;08:12;32.6;307.4;0.4;243.4;50.03;79;5012.9
16-06-12;08:15;32.5;309.5;0.4;243.4;50.04;80;5012.9
16-06-12;08:18;32.4;306.4;0.4;243.4;50.03;80;5012.9
16-06-12;08:21;32.6;308.3;0.4;243.4;50.02;82;5012.9
16-06-12;08:24;32.6;309.5;0.4;244.3;50.08;83;5012.9
16-06-12;08:27;32.5;317.1;0.4;243.4;50.05;83;5012.9
16-06-12;08:30;32.9;308.9;0.4;243.4;50.06;86;5012.9
16-06-12;08:33;32.9;310.4;0.5;243.4;50.05;85;5012.9
16-06-12;08:36;32.5;309.3;0.4;242.4;50.03;84;5012.9
16-06-12;08:39;32.9;316.2;0.4;243.4;50.07;87;5012.9
16-06-12;08:42;32.7;307.6;0.5;242.4;50.02;92;5012.9
16-06-12;08:45;32.7;311.1;0.4;242.4;50.00;92;5012.9
16-06-12;08:48;32.6;319.6;0.5;242.4;50.01;91;5012.9
16-06-12;08:51;32.9;318.1;0.5;243.4;50.04;93;5012.9
16-06-12;08:54;32.9;314.3;0.5;243.4;50.05;94;5012.9
16-06-12;08:57;32.7;315.2;0.4;244.3;50.05;94;5013.0
16-06-12;09:00;32.9;316.1;0.4;243.4;50.08;95;5013.0
16-06-12;09:03;32.7;314.2;0.5;244.3;50.08;96;5013.0
16-06-12;09:06;33.0;309.8;0.5;242.4;50.03;97;5013.0
16-06-12;09:09;33.0;310.9;0.5;243.4;50.06;97;5013.0
16-06-12;09:12;33.0;304.3;0.5;244.3;50.03;99;5013.0
16-06-12;09:15;33.1;300.0;0.5;244.3;50.04;105;5013.0
16-06-12;09:18;33.0;283.1;0.5;244.3;50.04;112;5013.0
16-06-12;09:21;33.0;276.1;0.5;243.4;50.02;121;5013.0
16-06-12;09:24;33.1;300.2;0.7;243.4;50.04;142;5013.0
16-06-12;09:27;33.1;292.3;0.7;245.3;50.05;165;5013.0
16-06-12;09:30;33.3;309.5;0.8;245.3;50.05;191;5013.0
16-06-12;09:33;33.3;309.0;0.9;245.3;50.05;216;5013.0
16-06-12;09:36;33.4;312.4;1.1;244.3;50.04;244;5013.0
16-06-12;09:39;33.3;308.6;1.2;244.3;50.04;274;5013.0
16-06-12;09:42;33.7;312.0;1.2;245.3;50.04;304;5013.1
16-06-12;09:45;33.8;303.9;1.4;246.3;50.04;334;5013.1
16-06-12;09:48;33.7;304.2;1.5;243.4;50.02;366;5013.1
16-06-12;09:51;34.0;307.6;1.6;244.3;50.05;398;5013.1
16-06-12;09:54;34.0;303;1.5;244.3;49.99;390;5013.1
16-06-12;09:57;34.2;300.0;1.8;245.3;50.01;453;5013.2
16-06-12;10:00;34.6;306.8;2.0;245.3;50.06;486;5013.2
16-06-12;10:03;34.9;305.4;2.1;246.3;50.06;518;5013.2
16-06-12;10:06;34.8;299.2;1.8;245.3;50.02;461;5013.2
16-06-12;10:09;34.4;278.3;0.7;243.4;50.03;160;5013.2
16-06-12;10:12;34.6;310.5;2.2;245.3;50.06;546;5013.3
16-06-12;10:15;34.9;305.1;2.6;245.3;50.07;636;5013.3
16-06-12;10:18;35.2;306.5;2.6;245.3;50.04;646;5013.3
16-06-12;10:21;35.4;299.1;2.9;245.3;50.06;717;5013.3
16-06-12;10:24;35.6;292.9;3.2;245.3;49.98;759;5013.4
16-06-12;10:27;36.0;292.2;3.2;245.3;50.04;771;5013.4
16-06-12;10:30;36.2;294.4;3.3;244.3;50.07;781;5013.5
16-06-12;10:33;36.2;284.0;1.0;245.3;50.06;247;5013.5
16-06-12;10:36;50.0;279.9;1.1;245.3;50.03;264;5013.5
16-06-12;10:39;36.3;293.1;3.6;246.3;50.04;893;5013.5
16-06-12;10:42;36.4;286.5;3.7;246.3;50.04;916;5013.6
16-06-12;10:45;36.5;272.4;1.3;243.4;50.04;296;5013.6
16-06-12;10:48;36.7;279.7;1.6;243.4;49.99;388;5013.7
16-06-12;10:51;36.3;279.9;1.3;245.3;50.05;330;5013.7
16-06-12;10:54;36.1;285.0;1.1;245.3;50.03;280;5013.7
16-06-12;10:57;36.0;283.8;1.2;246.3;50.03;280;5013.7
16-06-12;11:00;35.9;287.2;1.4;243.4;50.03;316;5013.7
16-06-12;11:03;36.3;304.6;3.8;246.3;50.03;918;5013.7
16-06-12;11:06;36.4;249.9;1.9;244.3;50.05;464;5013.8
16-06-12;11:09;36.5;292.3;2.7;245.3;50.04;667;5013.8
16-06-12;11:12;36.5;300.0;3.6;246.3;50.03;864;5013.8
16-06-12;11:15;36.4;256.9;3.4;245.3;50.05;819;5013.9
16-06-12;11:18;36.4;284.4;4.6;247.3;50.02;1126;5013.9
16-06-12;11:21;37.4;280.0;4.2;245.3;50.05;1023;5013.9
16-06-12;11:24;37.6;275.5;4.3;246.3;50.07;1046;5014.0
16-06-12;11:27;38.0;269.8;4.6;246.3;50.05;1099;5014.0
16-06-12;11:30;37.6;254.4;1.0;245.3;50.07;240;5014.1
16-06-12;11:33;38.3;272.1;4.8;247.3;50.05;1171;5014.1
16-06-12;11:36;38.4;241.2;4.5;246.3;50.05;1082;5014.2
16-06-12;11:39;39.0;266.0;5.1;246.3;50.03;1270;5014.2
16-06-12;11:42;39.3;258.6;5.1;245.3;50.06;1237;5014.3
16-06-12;11:45;39.7;256.4;4.9;246.3;50.06;1195;5014.3
16-06-12;11:48;39.8;257.6;4.9;247.3;50.02;1208;5014.4
16-06-12;11:51;39.9;253.7;5.0;247.3;50.04;1231;5014.5
16-06-12;11:54;39.5;253.4;1.1;244.3;50.02;271;5014.5
16-06-12;11:57;38.9;275.3;1.2;243.4;50.05;283;5014.5
16-06-12;12:00;38.9;270.5;1.2;243.4;50.05;293;5014.5
16-06-12;12:03;38.3;284.6;1.1;244.3;50.05;271;5014.6
16-06-12;12:06;38.3;281.5;1.1;244.3;50.05;254;5014.6
16-06-12;12:09;37.9;289.5;1.2;243.4;50.02;279;5014.6
16-06-12;12:12;37.8;293.9;1.1;244.3;50.03;250;5014.6
16-06-12;12:15;37.5;291.0;1.0;243.4;50.11;240;5014.6
16-06-12;12:18;37.1;292.9;1.1;243.4;50.04;260;5014.6
16-06-12;12:21;37.0;286.2;1.2;242.4;50.08;287;5014.6
16-06-12;12:24;36.9;254.1;1.9;245.3;50.06;404;5014.7
16-06-12;12:27;38.0;276.1;3.6;245.3;50.09;846;5014.7
16-06-12;12:30;37.8;274.0;1.8;244.3;50.03;422;5014.7
16-06-12;12:33;37.9;268.3;2.4;244.3;50.03;640;5014.8
16-06-12;12:36;37.8;282.2;1.1;243.4;50.03;259;5014.8
16-06-12;12:39;37.4;;0.9;243.4;50.05;219;5014.8
16-06-12;12:42;37.0;283.4;1.0;243.4;50.04;231;5014.8
16-06-12;12:45;36.9;256.6;2.5;244.3;50.00;545;5014.8
16-06-12;12:48;37.0;289.3;1.2;246.3;50.07;273;5014.9
16-06-12;12:51;37.0;267.1;4.1;246.3;50.06;966;5014.9
16-06-12;12:54;37.7;265.1;5.8;246.3;50.03;1403;5014.9
16-06-12;12:57;38.6;262.9;5.5;246.3;50.02;1336;5015.0
16-06-12;13:00;37.9;263.9;1.4;244.3;50.01;317;5015.0
16-06-12;13:03;38.9;252.2;5.6;247.3;50.05;1358;5015.1
16-06-12;13:06;38.7;247.4;1.4;245.3;50.06;345;5015.1
16-06-12;13:09;38.6;279.1;4.4;246.3;50.04;1089;5015.2
16-06-12;13:12;38.3;278.9;2.9;245.3;50.04;749;5015.2
16-06-12;13:15;37.8;281.2;1.2;243.4;50.07;296;5015.2
16-06-12;13:18;37.9;262.2;1.1;243.4;50.07;269;5015.2
16-06-12;13:21;37.8;282.8;1.2;244.3;50.06;269;5015.2
16-06-12;13:24;37.5;285.6;1.2;245.3;50.01;293;5015.3
16-06-12;13:27;37.7;252.0;5.5;247.3;50.03;1359;5015.3
16-06-12;13:30;37.7;262.6;1.4;245.3;50.05;333;5015.3
16-06-12;13:33;37.2;275.6;1.4;244.3;50.04;340;5015.3
16-06-12;13:36;38.0;270.5;4.7;245.3;50.05;1102;5015.4
16-06-12;13:39;38.9;259.5;5.2;246.3;50.06;1248;5015.4
16-06-12;13:42;39.2;253.5;5.0;246.3;50.05;1226;5015.5
16-06-12;13:45;39.5;250.9;4.7;246.3;50.06;1149;5015.5
16-06-12;13:48;39.9;251.5;4.9;246.3;50.05;1216;5015.6
16-06-12;13:51;40.1;259.2;4.8;247.3;50.04;1186;5015.7
16-06-12;13:54;40.5;253.8;4.8;248.2;50.02;1181;5015.7
16-06-12;13:57;39.9;255.3;1.3;245.3;50.03;309;5015.8
16-06-12;14:00;39.2;234.8;1.7;244.3;50.05;409;5015.8
16-06-12;14:03;39.8;264.4;4.2;247.3;50.05;1034;5015.8
16-06-12;14:06;40.1;256.0;4.7;247.3;50.06;1148;5015.9
16-06-12;14:09;40.4;251.6;4.6;247.3;50.04;1115;5015.9
16-06-12;14:12;40.6;251.8;4.5;246.3;50.02;1102;5016.0
16-06-12;14:15;40.7;249.7;4.4;246.3;50.03;1096;5016.1
16-06-12;14:18;40.8;249.7;4.5;246.3;50.04;1095;5016.1
16-06-12;14:21;41.0;252.3;4.4;246.3;50.07;1093;5016.2
16-06-12;14:24;40.9;250.1;4.4;247.3;50.03;1087;5016.2
16-06-12;14:27;41.4;247.7;4.4;247.3;50.04;1082;5016.3
16-06-12;14:30;41.2;249.0;4.3;247.3;50.06;1051;5016.3
16-06-12;14:33;41.2;253.8;4.4;246.3;49.99;1083;5016.4
16-06-12;14:36;41.3;252.9;4.3;246.3;50.02;1068;5016.4
16-06-12;14:39;41.4;243.7;4.3;247.3;50.07;1054;5016.5
16-06-12;14:42;41.4;247.8;4.4;248.2;50.11;1067;5016.5
16-06-12;14:45;41.4;245.2;4.4;247.3;50.04;1079;5016.6
16-06-12;14:48;41.7;254.1;4.4;247.3;50.05;1088;5016.6
16-06-12;14:51;41.6;250.9;4.5;246.3;50.04;1087;5016.7
16-06-12;14:54;41.9;248.1;4.5;246.3;50.05;1098;5016.8
16-06-12;14:57;40.9;274.0;4.6;246.3;50.04;1112;5016.8
16-06-12;15:00;40.4;270.1;0.9;244.3;50.03;194;5016.8
16-06-12;15:03;39.5;276.8;0.8;244.3;49.99;195;5016.8
16-06-12;15:06;39.5;283.4;0.9;242.4;50.02;229;5016.8
16-06-12;15:09;39.1;261.4;2.4;244.3;50.02;576;5016.8
16-06-12;15:12;39.7;284.3;2.7;245.3;50.06;639;5016.9
16-06-12;15:15;39.4;234.5;2.4;245.3;50.03;577;5016.9
16-06-12;15:18;39.9;258.8;4.4;247.3;50.04;1079;5017.0
16-06-12;15:21;40.1;283.3;4.1;246.3;50.02;976;5017.0
16-06-12;15:24;40.4;258.6;4.3;246.3;50.04;1040;5017.1
16-06-12;15:27;40.1;253.8;1.0;243.4;50.03;244;5017.1
16-06-12;15:30;40.1;254.8;4.3;246.3;50.05;1047;5017.1
16-06-12;15:33;40.6;252.9;4.1;246.3;50.03;995;5017.2
16-06-12;15:36;40.6;258.9;3.9;246.3;50.04;968;5017.2
16-06-12;15:39;40.8;254.0;4.1;246.3;50.01;993;5017.3
16-06-12;15:42;40.8;255.6;4.1;247.3;50.06;999;5017.3
16-06-12;15:45;40.8;257.0;4.1;247.3;50.07;992;5017.4
16-06-12;15:48;40.8;261.1;4.1;246.3;50.04;994;5017.4
16-06-12;15:51;40.9;258.1;4.0;245.3;50.04;993;5017.5
16-06-12;15:54;40.8;254.5;3.8;245.3;50.07;921;5017.5
16-06-12;15:57;40.5;266.4;1.0;244.3;50.05;225;5017.6
16-06-12;16:00;39.3;276.1;0.9;245.3;50.05;215;5017.6
16-06-12;16:03;39.0;280.5;0.9;243.4;50.05;207;5017.6
16-06-12;16:06;38.9;282.4;0.9;244.3;50.03;212;5017.6
16-06-12;16:09;39.0;277.0;3.9;245.3;50.03;962;5017.6
16-06-12;16:12;39.0;277.0;1.7;244.3;50.05;401;5017.7
16-06-12;16:15;38.7;277.1;0.9;245.3;50.10;196;5017.7
16-06-12;16:18;38.2;287.1;1.6;245.3;50.05;433;5017.7
16-06-12;16:21;39.0;270.1;3.0;246.3;50.03;714;5017.7
16-06-12;16:24;38.7;265.4;2.1;245.3;50.05;492;5017.8
16-06-12;16:27;38.7;269.8;2.9;245.3;50.07;717;5017.8
16-06-12;16:30;39.0;263.2;3.4;245.3;50.08;821;5017.8
16-06-12;16:33;39.2;266.0;3.3;245.3;50.07;786;5017.9
16-06-12;16:36;39.3;267.6;3.2;246.3;50.05;783;5017.9
16-06-12;16:39;39.1;272.1;1.8;246.3;50.00;438;5018.0
16-06-12;16:42;38.6;223.3;1.1;244.3;50.03;254;5018.0
16-06-12;16:45;38.6;268.9;2.9;245.3;50.03;700;5018.0
16-06-12;16:48;38.5;279.0;2.6;244.3;49.99;629;5018.0
16-06-12;16:51;38.5;269.9;2.6;245.3;50.03;635;5018.1
16-06-12;16:54;38.6;269.9;2.6;245.3;50.03;643;5018.1
16-06-12;16:57;38.3;244.1;0.5;244.3;50.09;123;5018.1
16-06-12;17:00;38.6;273.9;2.6;246.3;50.06;619;5018.1
16-06-12;17:03;38.4;279.1;2.4;245.3;50.11;604;5018.2
16-06-12;17:06;38.3;276.5;2.4;245.3;50.04;591;5018.2
16-06-12;17:09;38.4;279.1;2.4;245.3;50.02;573;5018.2
16-06-12;17:12;38.4;278.9;2.3;245.3;50.02;558;5018.3
16-06-12;17:15;38.2;281.2;2.2;244.3;50.04;552;5018.3
16-06-12;17:18;38.3;281.9;2.3;244.3;50.01;550;5018.3
16-06-12;17:21;38.3;285.0;2.3;245.3;50.03;538;5018.3
16-06-12;17:24;38.2;282.8;2.1;245.3;50.04;512;5018.4
16-06-12;17:27;38.0;290.6;2.1;246.3;50.04;497;5018.4
16-06-12;17:30;37.7;265.7;1.0;244.3;50.05;227;5018.4
16-06-12;17:33;37.5;277.1;0.6;244.3;50.04;141;5018.4
16-06-12;17:36;37.0;276.5;0.6;243.4;50.02;131;5018.4
16-06-12;17:39;36.9;283.4;0.6;243.4;50.05;122;5018.4
16-06-12;17:42;36.7;276.5;0.5;243.4;50.04;116;5018.4
16-06-12;17:45;36.7;277.4;0.5;243.4;50.02;110;5018.5
16-06-12;17:48;36.3;273.4;0.4;243.4;50.03;97;5018.5
16-06-12;17:51;36.4;284.1;1.1;243.4;50.04;255;5018.5
16-06-12;17:54;36.2;276.5;0.4;243.4;50.04;82;5018.5
16-06-12;17:57;35.9;268.3;0.4;242.4;50.06;81;5018.5
16-06-12;18:00;35.9;296.4;0.7;245.3;50.04;151;5018.5
16-06-12;18:03;36.0;291.2;0.8;246.3;50.10;198;5018.5
16-06-12;18:06;35.7;292.3;0.7;244.3;50.03;136;5018.5
16-06-12;18:09;35.4;273.7;0.4;243.4;50.05;76;5018.5
16-06-12;18:12;35.6;279.7;0.4;242.4;50.06;83;5018.5
16-06-12;18:15;35.3;293.9;0.6;244.3;50.03;135;5018.5
16-06-12;18:18;35.4;300.4;0.6;244.3;50.05;119;5018.5
16-06-12;18:21;35.3;287.9;0.6;245.3;50.01;113;5018.5
16-06-12;18:24;35.0;303.3;0.5;246.3;50.02;107;5018.5
16-06-12;18:27;35.2;306.0;0.5;243.4;50.00;98;5018.5
16-06-12;18:30;34.9;296.4;0.5;244.3;50.03;90;5018.5
16-06-12;18:33;34.8;294.7;0.4;243.4;50.01;79;5018.5
16-06-12;18:36;34.7;290.3;0.4;242.4;50.00;68;5018.5
16-06-12;18:39;34.7;284.3;0.3;244.3;50.02;62;5018.6
16-06-12;18:42;34.5;290.0;0.3;244.3;49.94;58;5018.6
16-06-12;18:45;34.5;291.5;0.3;244.3;50.01;54;5018.6
16-06-12;18:48;34.5;280.2;0.3;244.3;50.00;52;5018.6
16-06-12;18:51;34.4;276.8;0.2;243.4;50.01;49;5018.6
16-06-12;18:54;34.2;279.9;0.3;243.4;49.99;45;5018.6
16-06-12;18:57;34.0;278.4;0.2;243.4;50.07;44;5018.6
16-06-12;19:00;34.0;272.0;0.2;243.4;50.05;42;5018.6
16-06-12;19:03;33.8;262.0;0.2;244.3;50.03;40;5018.6
16-06-12;19:06;33.8;267.3;0.2;244.3;50.00;38;5018.6
16-06-12;19:09;33.9;267.1;0.2;245.3;50.03;37;5018.6
16-06-12;19:12;33.9;263.3;0.2;242.4;50.03;34;5018.6
16-06-12;19:15;33.7;265.7;0.2;244.3;50.07;33;5018.6
16-06-12;19:18;33.7;265.7;0.1;244.3;50.04;30;5018.6
16-06-12;19:21;33.5;263.5;0.1;244.3;50.05;28;5018.6
16-06-12;19:24;33.5;255.7;0.1;244.3;50.06;27;5018.6
16-06-12;19:27;33.5;250.4;0.1;244.3;50.03;24;5018.6
16-06-12;19:30;33.4;251.3;0.1;243.4;50.02;23;5018.6
16-06-12;19:33;33.2;255.1;0.1;244.3;50.03;20;5018.6
16-06-12;19:36;33.3;254.8;0.1;243.4;50.03;20;5018.6
16-06-12;19:39;33.2;264.6;0.1;244.3;50.03;18;5018.6
16-06-12;19:42;33.1;256.9;0.1;244.3;50.03;15;5018.6
16-06-12;19:45;33.2;254.7;0.1;244.3;50.07;14;5018.6
16-06-12;19:48;33.1;243.4;0.1;244.3;50.01;12;5018.6
16-06-12;19:51;33.1;248.7;0.0;242.4;50.03;12;5018.6
16-06-12;19:54;33.0;253.5;0.0;243.4;50.04;11;5018.6
16-06-12;19:57;32.7;260.0;0.0;245.3;50.06;9;5018.6
16-06-12;20:00;32.7;244.1;0.0;245.3;50.04;8;5018.6
16-06-12;20:03;33.0;238.9;0.0;244.3;50.06;7;5018.6
16-06-12;20:06;32.9;252.2;0.0;243.4;50.06;5;5018.6
16-06-12;20:09;32.6;249.1;0.0;243.4;50.03;4;5018.6
16-06-12;20:12;32.6;245.0;0.0;244.3;50.05;2;5018.6
16-06-12;20:15;32.6;243.6;0.0;244.3;50.08;0;5018.6
16-06-12;20:18;32.4;172.1;0.0;245.3;50.06;0;5018.6
16-06-12;20:21;32.4;172.1;0.0;244.3;50.06;0;5018.6
16-06-12;20:24;32.3;238.4;0.0;244.3;50.03;0;5018.6
16-06-12;20:27;32.3;266.0;0.0;243.4;50.04;0;5018.6
16-06-12;20:30;32.2;251.8;0.0;243.4;50.03;0;5018.6
16-06-12;20:33;32.0;237.5;0.0;243.4;50.02;0;5018.6
16-06-12;20:36;32.0;220.1;0.0;244.3;50.02;0;5018.6
16-06-12;20:39;31.9;200.3;0.0;244.3;50.06;0;5018.6
16-06-12;20:42;31.9;179.8;0.0;243.4;50.01;0;5018.6
16-06-12;20:45;31.8;159.8;0.0;243.4;50.03;0;5018.6
16-06-12;20:48;31.8;137.5;0.0;243.4;50.04;0;5018.6
16-06-12;20:51;31.7;113.2;0.0;244.3;50.04;0;5018.6
16-06-13;05:18;28.3;265.2;0.1;240.4;49.99;22;5018.6
16-06-13;05:21;29.0;265.8;0.1;241.4;50.04;25;5018.6
16-06-13;05:24;29.0;277.1;0.1;241.4;50.05;29;5018.6
16-06-13;05:27;29.4;274.2;0.1;241.4;50.03;30;5018.6
16-06-13;05:30;29.4;270.5;0.2;240.4;50.06;33;5018.6
16-06-13;05:33;30.1;269.8;0.2;241.4;50.04;37;5018.6
16-06-13;05:36;29.7;270.2;0.2;239.5;50.01;40;5018.6
16-06-13;05:39;30.3;275.3;0.2;240.4;50.03;45;5018.6
16-06-13;05:42;30.2;274.6;0.2;240.4;50.07;48;5018.6
16-06-13;05:45;30.4;273.3;0.3;240.4;50.06;52;5018.6
16-06-13;05:48;30.4;278.4;0.3;240.4;50.02;55;5018.6
16-06-13;05:51;30.5;288.5;0.4;241.4;49.98;64;5018.6
16-06-13;05:54;30.8;282.2;0.4;240.4;50.09;69;5018.6
16-06-13;05:57;30.8;288.5;0.3;245.3;50.09;71;5018.6
16-06-13;06:00;30.9;289.4;0.4;244.3;50.04;73;5018.6
16-06-13;06:03;31.1;294.1;0.4;244.3;50.01;76;5018.6
16-06-13;06:06;31.0;288.8;0.4;243.4;50.02;82;5018.6
16-06-13;06:09;31.1;292.3;0.5;244.3;50.03;90;5018.6
16-06-13;06:12;31.1;296.6;0.5;244.3;50.05;95;5018.6
16-06-13;06:15;31.4;284.7;0.5;244.3;50.03;93;5018.6
16-06-13;06:18;31.6;289.1;0.5;244.3;50.04;94;5018.7
16-06-13;06:21;31.6;290.9;0.5;243.4;50.06;95;5018.7
16-06-13;06:24;31.5;292.9;0.5;243.4;50.05;98;5018.7
16-06-13;06:27;31.8;292.3;0.5;244.3;50.05;95;5018.7
16-06-13;06:30;31.9;289.1;0.4;245.3;50.03;93;5018.7
16-06-13;06:33;31.9;297.6;0.5;245.3;49.97;90;5018.7
16-06-13;06:36;31.8;285.6;0.5;245.3;50.01;90;5018.7
16-06-13;06:39;32.2;287.5;0.5;245.3;50.05;92;5018.7
16-06-13;06:42;31.9;296.0;0.4;245.3;50.04;91;5018.7
16-06-13;06:45;32.0;296.3;0.6;245.3;49.98;94;5018.7
16-06-13;06:48;32.2;293.5;0.4;245.3;50.03;96;5018.7
16-06-13;06:51;32.3;295.0;0.5;244.3;50.03;99;5018.7
16-06-13;06:54;32.2;284.7;0.5;244.3;50.09;104;5018.7
16-06-13;06:57;32.3;290.4;0.5;244.3;50.11;108;5018.7
16-06-13;07:00;32.3;296.1;0.5;245.3;50.07;113;5018.7
16-06-13;07:03;32.3;292.9;0.5;244.3;50.03;116;5018.7
16-06-13;07:06;32.5;291.7;0.5;243.4;50.04;114;5018.7
16-06-13;07:09;32.6;297.5;0.5;243.4;50.09;116;5018.7
16-06-13;07:12;32.5;291.5;0.6;244.3;50.04;120;5018.7
16-06-13;07:15;32.6;296.1;0.6;244.3;50.02;127;5018.7
16-06-13;07:18;32.6;293.2;0.7;244.3;50.03;131;5018.8
16-06-13;07:21;32.7;296.7;0.7;243.4;50.03;134;5018.8
16-06-13;07:24;32.6;296.3;0.5;245.3;50.02;131;5018.8
16-06-13;07:27;32.9;293.8;0.6;245.3;50.06;131;5018.8
16-06-13;07:30;32.9;292.6;0.6;244.3;50.05;131;5018.8
16-06-13;07:33;33.0;294.4;0.6;246.3;50.05;133;5018.8
16-06-13;07:36;33.1;298.9;0.5;244.3;50.02;133;5018.8
16-06-13;07:39;32.9;297.8;0.6;244.3;50.07;132;5018.8
16-06-13;07:42;32.9;293.9;0.7;244.3;50.05;130;5018.8
16-06-13;07:45;33.0;298.8;0.7;244.3;50.03;131;5018.8
16-06-13;07:48;33.1;294.8;0.6;244.3;50.03;130;5018.8
16-06-13;07:51;33.2;292.8;0.6;244.3;50.02;131;5018.8
16-06-13;07:54;33.1;298.2;0.7;244.3;50.04;130;5018.8
16-06-13;07:57;33.1;289.8;0.6;244.3;50.09;130;5018.8
16-06-13;08:00;33.3;300.4;0.6;244.3;50.04;128;5018.8
16-06-13;08:03;33.3;296.4;0.6;244.3;50.01;133;5018.9
16-06-13;08:06;33.2;303.6;0.6;243.4;50.06;144;5018.9
16-06-13;08:09;33.1;304.2;0.6;244.3;50.06;141;5018.9
16-06-13;08:12;33.4;310.2;0.6;244.3;50.04;134;5018.9
16-06-13;08:15;33.2;307.4;0.6;243.4;50.04;133;5018.9
16-06-13;08:18;33.5;312.0;0.6;244.3;50.06;132;5018.9
16-06-13;08:21;33.2;309.2;0.6;243.4;50.06;135;5018.9
16-06-13;08:24;33.3;314.3;0.7;243.4;50.03;137;5018.9
16-06-13;08:27;33.3;309.9;0.7;243.4;50.04;136;5018.9
16-06-13;08:30;33.3;310.4;0.6;243.4;50.04;137;5018.9
16-06-13;08:33;33.3;316.9;0.6;243.4;50.03;135;5018.9
16-06-13;08:36;33.2;312.5;0.6;244.3;50.03;134;5018.9
16-06-13;08:39;33.5;305.2;0.6;243.4;50.05;129;5018.9
16-06-13;08:42;33.4;315.0;0.6;242.4;50.04;131;5018.9
16-06-13;08:45;33.4;316.6;0.6;242.4;50.05;135;5018.9
16-06-13;08:48;33.2;320.9;0.6;242.4;50.05;135;5019.0
16-06-13;08:51;33.3;307.9;0.6;242.4;50.07;134;5019.0
16-06-13;08:54;33.4;312.4;0.6;242.4;50.07;136;5019.0
16-06-13;08:57;33.4;312.4;0.6;243.4;50.04;138;5019.0
16-06-13;09:00;33.5;320.2;0.6;242.4;50.06;145;5019.0
16-06-13;09:03;33.3;312.8;0.7;242.4;50.06;139;5019.0
16-06-13;09:06;33.3;315.5;0.6;241.4;50.03;138;5019.0
16-06-13;09:09;33.4;311.5;0.7;243.4;50.07;143;5019.0
16-06-13;09:12;33.2;311.1;0.7;243.4;50.06;147;5019.0
16-06-13;09:15;33.3;314.6;0.7;243.4;50.06;151;5019.0
16-06-13;09:18;33.3;308.3;0.7;242.4;50.06;148;5019.0
16-06-13;09:21;33.4;300.8;0.8;241.4;50.07;158;5019.0
16-06-13;09:24;33.5;310.4;0.8;242.4;50.11;178;5019.0
16-06-13;09:27;33.4;308.0;0.9;243.4;50.05;200;5019.0
16-06-13;09:30;33.5;306.8;1.0;242.4;50.03;228;5019.1
16-06-13;09:33;33.8;305.1;1.1;242.4;49.98;255;5019.1
16-06-13;09:36;33.7;311.2;1.2;241.4;50.07;289;5019.1
16-06-13;09:39;33.5;307.7;1.3;243.4;50.10;315;5019.1
16-06-13;09:42;33.8;306.4;1.4;245.3;50.08;329;5019.1
16-06-13;09:45;34.1;315.9;1.5;246.3;50.06;364;5019.1
16-06-13;09:48;34.0;310.5;1.5;245.3;50.05;374;5019.2
16-06-13;09:51;34.1;310.8;1.6;245.3;50.10;385;5019.2
16-06-13;09:54;34.5;310.2;1.8;245.3;50.07;443;5019.2
16-06-13;09:57;34.2;311.8;1.9;247.3;50.07;460;5019.2
16-06-13;10:00;34.7;301.3;2.0;247.3;50.03;481;5019.2
16-06-13;10:03;34.7;304.5;2.0;247.3;50.05;484;5019.3
16-06-13;10:06;34.9;305.2;2.2;246.3;50.07;540;5019.3
16-06-13;10:09;35.2;303.2;2.3;246.3;50.04;564;5019.3
16-06-13;10:12;35.3;305.2;2.3;247.3;50.05;570;5019.3
16-06-13;10:15;35.6;302.6;2.4;247.3;50.05;607;5019.4
16-06-13;10:18;35.5;303.6;2.5;247.3;50.06;635;5019.4
16-06-13;10:21;35.6;298.5;2.7;247.3;50.03;660;5019.4
16-06-13;10:24;36.0;298.8;2.8;247.3;50.06;668;5019.5
16-06-13;10:27;36.2;296.4;2.8;246.3;50.02;699;5019.5
16-06-13;10:30;36.1;296.7;2.9;247.3;50.02;730;5019.5
16-06-13;10:33;36.3;296.0;3.3;246.3;50.04;777;5019.6
16-06-13;10:36;36.3;296.6;3.3;247.3;50.06;817;5019.6
16-06-13;10:39;36.3;244.7;2.2;246.3;50.06;537;5019.6
16-06-13;10:42;36.8;293.5;3.6;246.3;50.00;889;5019.7
16-06-13;10:45;37.1;288.2;3.6;247.3;50.04;884;5019.7
16-06-13;10:48;37.2;288.4;3.8;247.3;50.03;936;5019.8
16-06-13;10:51;37.1;276.5;1.7;248.2;50.07;417;5019.8
16-06-13;10:54;36.5;302.1;3.1;248.2;50.04;704;5019.8
16-06-13;10:57;37.5;292.8;4.0;247.3;50.04;980;5019.9
16-06-13;11:00;50.0;285.2;4.0;247.3;50.06;988;5019.9
16-06-13;11:03;37.8;281.3;4.1;246.3;50.05;993;5019.9
16-06-13;11:06;38.2;278.3;4.1;247.3;50.04;1000;5020.0
16-06-13;11:09;38.2;260.1;1.0;246.3;50.05;241;5020.0
16-06-13;11:12;37.4;284.4;1.0;246.3;50.06;242;5020.0
16-06-13;11:15;37.6;283.8;1.2;245.3;50.08;276;5020.1
16-06-13;11:18;38.0;283.5;4.4;247.3;50.07;1077;5020.1
16-06-13;11:21;38.2;282.4;4.3;247.3;50.06;1049;5020.2
16-06-13;11:24;38.9;277.2;4.3;247.3;50.05;1058;5020.2
16-06-13;11:27;38.9;277.1;4.4;245.3;50.03;1066;5020.3
16-06-13;11:30;39.0;273.3;4.3;249.2;50.06;1057;5020.3
16-06-13;11:33;39.3;270.7;4.3;248.2;50.05;1083;5020.4
16-06-13;11:36;39.5;4.8;4.5;248.2;50.06;1109;5020.4
16-06-13;11:39;39.3;238.3;2.8;246.3;50.03;652;5020.5
16-06-13;11:42;39.3;269.8;4.7;246.3;50.03;1156;5020.5
16-06-13;11:45;39.9;269.2;4.2;249.2;50.06;1031;5020.6
16-06-13;11:48;39.8;272.4;4.3;247.3;50.04;1047;5020.6
16-06-13;11:51;40.2;266.4;4.5;248.2;50.01;1089;5020.7
16-06-13;11:54;40.5;266.7;4.5;247.3;50.06;1133;5020.7
16-06-13;11:57;40.6;266.1;4.7;247.3;50.01;1151;5020.8
16-06-13;12:00;40.6;268.0;4.6;247.3;50.02;1130;5020.9
16-06-13;12:03;40.8;267.1;4.6;247.3;50.04;1117;5020.9
16-06-13;12:06;41.3;264.1;4.8;250.2;50.07;1169;5021.0
16-06-13;12:09;41.2;269.2;4.6;248.2;50.07;1130;5021.0
16-06-13;12:12;41.3;269.8;1.9;246.3;50.06;497;5021.1
16-06-13;12:15;41.0;268.2;4.3;247.3;50.03;1075;5021.1
16-06-13;12:18;41.2;263.9;4.5;247.3;50.02;1107;5021.2
16-06-13;12:21;40.9;255.9;4.3;247.3;50.04;1045;5021.2
16-06-13;12:24;41.2;267.6;4.8;247.3;50.08;1176;5021.3
16-06-13;12:27;41.4;260.1;5.1;247.3;49.98;1222;5021.3
16-06-13;12:30;41.6;261.1;4.9;247.3;50.04;1204;5021.4
16-06-13;12:33;42.0;261.6;5.0;248.2;50.07;1221;5021.5
16-06-13;12:36;41.0;261.7;5.3;248.2;50.07;1305;5021.5
16-06-13;12:39;41.6;264.5;5.1;247.3;50.01;1251;5021.6
16-06-13;12:42;41.6;264.6;5.4;247.3;50.06;1327;5021.6
16-06-13;12:45;41.5;277.7;5.3;248.2;50.07;1306;5021.7
16-06-13;12:48;41.6;269.5;1.5;246.3;50.05;368;5021.7
16-06-13;12:51;40.8;253.1;5.4;248.2;50.08;1336;5021.7
16-06-13;12:54;40.4;277.7;1.5;247.3;50.07;336;5021.7
16-06-13;12:57;40.4;269.6;5.5;249.2;50.01;1356;5021.8
16-06-13;13:00;41.3;261.4;5.4;248.2;50.04;1326;5021.8
16-06-13;13:03;40.7;258.9;5.3;247.3;50.07;1284;5021.9
16-06-13;13:06;40.4;285.4;1.5;244.3;50.09;357;5021.9
16-06-13;13:09;40.5;279.1;1.4;244.3;50.02;345;5021.9
16-06-13;13:12;40.6;278.9;1.3;245.3;50.05;333;5022.0
16-06-13;13:15;39.8;276.5;1.2;246.3;50.05;313;5022.0
16-06-13;13:18;39.5;279.7;4.6;248.2;50.08;1116;5022.0
16-06-13;13:21;40.0;276.2;4.8;247.3;50.05;1195;5022.1
16-06-13;13:24;40.8;271.1;4.7;247.3;50.04;1149;5022.1
16-06-13;13:27;40.5;265.7;1.7;246.3;50.04;395;5022.2
16-06-13;13:30;40.4;275.5;1.6;245.3;50.05;385;5022.2
16-06-13;13:33;39.7;289.4;1.4;245.3;50.03;346;5022.2
16-06-13;13:36;39.2;272.0;2.9;247.3;10.03;772;5022.3
16-06-13;13:39;39.5;268.5;1.4;245.3;50.03;325;5022.3
16-06-13;13:42;39.1;291.6;1.3;245.3;50.03;308;5022.3
16-06-13;13:45;38.7;286.2;1.4;246.3;50.05;355;5022.3
16-06-13;13:48;39.5;274.6;5.1;248.2;50.07;1248;5022.4
16-06-13;13:51;40.2;263.0;4.2;248.2;50.07;972;5022.4
16-06-13;13:54;39.5;263.6;1.8;247.3;50.07;467;5022.5
16-06-13;13:57;40.5;4.8;4.8;249.2;50.03;1156;5022.5
16-06-13;14:00;40.5;265.5;5.4;247.3;50.02;1295;5022.6
16-06-13;14:03;40.0;280.2;2.0;246.3;50.05;459;5022.6
16-06-13;14:06;39.5;286.0;2.1;243.4;50.01;459;5022.6
16-06-13;14:09;39.5;293.4;2.8;245.3;50.04;684;5022.6
16-06-13;14:12;39.5;271.8;4.2;246.3;50.08;973;5022.7
16-06-13;14:15;39.2;288.2;1.4;245.3;50.04;348;5022.7
16-06-13;14:18;39.1;273.7;1.7;245.3;50.05;413;5022.7
16-06-13;14:21;39.0;294.8;2.9;247.3;49.98;722;5022.8
16-06-13;14:24;39.0;290.9;1.5;246.3;50.05;366;5022.8
16-06-13;14:27;38.7;198.6;1.6;245.3;50.02;367;5022.8
16-06-13;14:30;38.7;291.7;1.5;244.3;50.08;371;5022.8
16-06-13;14:33;38.4;290.1;1.5;244.3;50.06;365;5022.9
16-06-13;14:36;38.3;264.1;2.5;245.3;50.01;638;5022.9
16-06-13;14:39;38.5;264.9;2.0;245.3;50.01;491;5022.9
16-06-13;14:42;38.4;288.2;2.1;246.3;50.03;504;5022.9
16-06-13;14:45;39.0;289.4;4.8;247.3;50.08;1202;5023.0
16-06-13;14:48;39.3;282.2;3.0;246.3;50.05;893;5023.0
16-06-13;14:51;39.0;283.5;3.0;248.2;50.09;758;5023.1
16-06-13;14:54;39.5;261.6;4.2;248.2;50.06;1073;5023.1
16-06-13;14:57;39.5;265.8;4.6;247.3;50.07;1128;5023.1
16-06-13;15:00;39.9;270.4;4.5;248.2;50.01;1098;5023.2
16-06-13;15:03;40.2;254.4;1.5;245.3;50.05;374;5023.3
16-06-13;15:06;39.2;261.3;0.9;245.3;50.08;209;5023.3
16-06-13;15:09;39.9;271.2;3.9;246.3;50.02;964;5023.3
16-06-13;15:12;39.9;243.8;3.7;246.3;50.08;915;5023.4
16-06-13;15:15;40.0;272.1;4.0;247.3;50.08;988;5023.4
16-06-13;15:18;40.5;261.9;4.4;247.3;50.08;1100;5023.5
16-06-13;15:21;40.5;267.0;4.5;247.3;50.06;1133;5023.5
16-06-13;15:24;40.1;284.4;1.4;246.3;50.06;335;5023.6
16-06-13;15:27;40.1;266.8;4.7;248.2;50.09;1133;5023.6
16-06-13;15:30;40.6;268.3;4.4;247.3;50.04;1089;5023.6
16-06-13;15:33;40.8;265.1;4.4;246.3;50.09;1064;5023.7
16-06-13;15:36;41.0;265.7;4.5;247.3;50.03;1103;5023.7
16-06-13;15:39;40.9;265.1;1.4;245.3;50.02;354;5023.8
16-06-13;15:42;39.9;274.0;1.0;246.3;50.05;256;5023.8
16-06-13;15:45;39.9;276.1;4.3;247.3;50.04;1029;5023.8
16-06-13;15:48;39.8;271.1;1.9;246.3;50.04;449;5023.9
16-06-13;15:51;39.2;280.5;1.2;247.3;50.07;295;5023.9
16-06-13;15:54;39.0;285.3;1.1;247.3;50.10;263;5023.9
16-06-13;15:57;38.7;290.6;1.2;247.3;50.07;298;5023.9
16-06-13;16:00;38.6;295.8;1.2;245.3;50.06;297;5023.9
16-06-13;16:03;38.3;292.2;1.3;245.3;50.06;304;5023.9
16-06-13;16:06;38.6;279.4;4.0;247.3;50.09;995;5024.0
16-06-13;16:09;38.7;272.6;2.8;246.3;50.05;685;5024.0
16-06-13;16:12;39.3;273.6;3.8;247.3;50.05;955;5024.1
16-06-13;16:15;38.5;284.9;1.1;246.3;50.06;253;5024.1
16-06-13;16:18;38.2;286.2;1.0;247.3;50.05;232;5024.1
16-06-13;16:21;37.9;288.7;1.0;247.3;50.07;234;5024.1
16-06-13;16:24;38.5;282.1;3.0;246.3;50.07;759;5024.1
16-06-13;16:27;38.2;301.3;2.1;246.3;50.07;503;5024.2
16-06-13;16:30;38.3;275.9;3.0;247.3;50.08;730;5024.2
16-06-13;16:33;38.5;283.1;3.0;247.3;50.07;732;5024.2
16-06-13;16:36;38.6;287.4;1.6;246.3;50.05;398;5024.2
16-06-13;16:39;38.5;284.1;1.5;246.3;50.05;373;5024.3
16-06-13;16:42;37.9;280.0;0.9;247.3;50.05;193;5024.3
16-06-13;16:45;37.6;281.9;0.8;247.3;50.06;182;5024.3
