data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-06-13;16:48;37.6;292.5;0.8;246.3;50.07;170;5024.3
16-06-13;16:51;37.1;286.3;0.7;246.3;50.03;158;5024.3
16-06-13;16:54;37.0;294.1;0.7;246.3;50.04;159;5024.3
16-06-13;16:57;37.1;281.5;0.7;246.3;50.03;161;5024.3
16-06-13;17:00;36.9;286.9;1.0;246.3;50.05;241;5024.3
16-06-13;17:03;37.4;285.9;2.7;248.2;50.02;671;5024.4
16-06-13;17:06;37.4;268.0;0.7;247.3;50.03;166;5024.4
16-06-13;17:09;37.0;281.3;0.7;248.2;50.05;152;5024.4
16-06-13;17:12;36.7;291.3;0.7;247.3;50.05;179;5024.4
16-06-13;17:15;37.0;297.0;2.1;247.3;50.03;523;5024.4
16-06-13;17:18;36.4;278.0;0.5;245.3;50.06;116;5024.4
16-06-13;17:21;36.4;277.0;0.5;246.3;50.05;116;5024.4
16-06-13;17:24;36.3;279.4;0.7;245.3;50.06;127;5024.4
16-06-13;17:27;36.3;278.3;0.6;246.3;50.05;131;5024.5
16-06-13;17:30;36.2;285.2;0.7;244.3;50.02;165;5024.5
16-06-13;17:33;36.2;307.9;1.9;247.3;50.04;460;5024.5
16-06-13;17:36;36.4;299.4;1.8;248.2;50.06;456;5024.5
16-06-13;17:39;36.4;295.1;1.6;248.2;50.03;397;5024.5
16-06-13;17:42;36.5;289.5;1.3;246.3;50.02;314;5024.5
16-06-13;17:45;36.2;281.8;0.5;248.2;50.07;102;5024.5
16-06-13;17:48;35.7;274.8;0.4;245.3;50.05;84;5024.6
16-06-13;17:51;35.7;269.8;0.4;247.3;50.03;89;5024.6
16-06-13;17:54;35.7;278.3;0.4;246.3;50.07;90;5024.6
16-06-13;17:57;35.6;284.0;0.5;246.3;50.03;93;5024.6
16-06-13;18:00;35.5;269.5;0.6;247.3;50.01;100;5024.6
16-06-13;18:03;35.4;287.5;0.5;248.2;50.06;118;5024.6
16-06-13;18:06;35.4;293.1;0.6;245.3;50.04;129;5024.6
16-06-13;18:09;35.5;289.8;0.6;246.3;50.02;124;5024.6
16-06-13;18:12;35.3;281.1;0.5;246.3;50.02;117;5024.6
16-06-13;18:15;35.4;286.6;0.6;246.3;50.05;129;5024.6
16-06-13;18:18;35.3;291.0;0.7;246.3;50.03;145;5024.6
16-06-13;18:21;35.2;280.8;0.5;245.3;50.03;105;5024.6
16-06-13;18:24;35.0;279.6;0.4;247.3;50.04;93;5024.6
16-06-13;18:27;34.8;288.5;0.5;247.3;50.04;95;5024.6
16-06-13;18:30;34.9;290.1;0.4;248.2;50.05;90;5024.6
16-06-13;18:33;34.8;288.4;0.4;246.3;50.07;82;5024.6
16-06-13;18:36;34.8;285.6;0.4;245.3;50.05;70;5024.6
16-06-13;18:39;34.8;283.1;0.4;245.3;50.08;73;5024.6
16-06-13;18:42;34.6;274.9;0.4;246.3;50.08;68;5024.6
16-06-13;18:45;34.5;277.1;0.4;245.3;50.02;64;5024.6
16-06-13;18:48;34.5;279.3;0.3;245.3;50.04;65;5024.6
16-06-13;18:51;34.4;267.7;0.3;246.3;50.02;63;5024.7
16-06-13;18:54;34.5;276.7;0.3;246.3;50.05;59;5024.7
16-06-13;18:57;34.2;275.3;0.3;247.3;50.06;62;5024.7
16-06-13;19:00;34.1;279.1;0.3;246.3;50.07;63;5024.7
16-06-13;19:03;34.2;272.1;0.4;246.3;50.05;62;5024.7
16-06-13;19:06;34.4;198;0.4;247.3;50.05;63;5024.7
16-06-13;19:09;34.1;278.3;0.4;245.3;50.08;71;5024.7
16-06-13;19:12;34.4;276.7;0.4;246.3;50.03;69;5024.7
16-06-13;19:15;34.1;271.4;0.3;247.3;50.05;61;5024.7
16-06-13;19:18;34.1;274.5;0.3;244.3;50.02;58;5024.7
16-06-13;19:21;34.0;265.7;0.2;245.3;50.03;53;5024.7
16-06-13;19:24;34.0;263.0;0.2;246.3;50.07;47;5024.7
16-06-13;19:27;33.9;258.2;0.2;245.3;50.08;45;5024.7
16-06-13;19:30;33.7;265.7;0.1;245.3;50.03;34;5024.7
16-06-13;19:33;33.8;255.9;0.1;243.4;50.07;32;5024.7
16-06-13;19:36;33.7;258.1;0.1;245.3;50.06;26;5024.7
16-06-13;19:39;33.5;257.3;0.1;245.3;50.04;20;5024.7
16-06-13;19:42;33.7;260.4;0.1;246.3;50.02;18;5024.7
16-06-13;19:45;33.4;252.8;0.1;245.3;50.06;15;5024.7
16-06-13;19:48;33.4;251.5;0.1;244.3;50.03;14;5024.7
16-06-13;19:51;33.4;253.4;0.1;245.3;50.04;13;5024.7
16-06-13;19:54;33.3;238.7;0.0;245.3;50.05;9;5024.7
16-06-13;19:57;33.4;251.8;0.0;245.3;50.03;6;5024.7
16-06-13;20:00;33.2;244.4;0.0;246.3;50.03;3;5024.7
16-06-13;20:03;33.2;228.9;0.0;247.3;50.05;2;5024.7
16-06-13;20:06;33.1;226.0;0.0;248.2;50.04;0;5024.7
16-06-13;20:09;33.0;240.9;0.0;247.3;50.05;1;5024.7
16-06-13;20:12;32.9;281.3;0.0;246.3;50.04;0;5024.7
16-06-13;20:15;32.7;275.6;0.0;246.3;50.05;0;5024.7
16-06-13;20:18;32.6;272.3;0.0;245.3;50.03;0;5024.7
16-06-13;20:21;32.6;268.9;0.0;246.3;50.07;0;5024.7
16-06-13;20:24;32.5;261.4;0.0;246.3;50.06;0;5024.7
16-06-13;20:27;32.5;251.2;0.0;247.3;50.02;0;5024.7
16-06-13;20:30;32.4;239.3;0.0;247.3;50.06;0;5024.7
16-06-13;20:33;32.3;226.9;0.0;247.3;50.05;0;5024.7
16-06-13;20:36;32.3;213.8;0.0;246.3;50.06;0;5024.7
16-06-13;20:39;32.2;192.3;0.0;246.3;50.04;0;5024.7
16-06-14;05:21;28.6;276.2;0.1;238.5;50.07;22;5024.7
16-06-14;05:24;29.0;268.7;0.1;240.4;50.05;26;5024.7
16-06-14;05:27;29.4;264.1;0.1;241.4;50.03;31;5024.7
16-06-14;05:30;30.1;276.2;0.2;240.4;50.05;35;5024.7
16-06-14;05:33;30.2;264.4;0.2;241.4;50.06;37;5024.7
16-06-14;05:36;30.2;269.5;0.2;240.4;50.08;40;5024.7
16-06-14;05:39;30.2;269.5;0.2;239.5;50.07;43;5024.7
16-06-14;05:42;50.0;281.5;0.2;240.4;50.07;47;5024.7
16-06-14;05:45;30.3;4.8;0.3;241.4;50.08;52;5024.7
16-06-14;05:48;30.3;284.4;0.4;241.4;50.07;59;5024.7
16-06-14;05:51;30.5;286.8;0.4;240.4;50.09;65;5024.7
16-06-14;05:54;30.8;281.8;0.4;241.4;50.12;72;5024.7
16-06-14;05:57;30.8;283.5;0.4;244.3;50.13;78;5024.7
16-06-14;06:00;31.1;279.4;0.4;243.4;50.11;88;5024.7
16-06-14;06:03;31.1;296.0;0.5;243.4;50.11;93;5024.7
16-06-14;06:06;31.4;289.5;0.5;242.4;50.09;110;5024.7
16-06-14;06:09;31.5;289.5;0.5;242.4;50.07;107;5024.7
16-06-14;06:12;31.6;287.2;0.5;245.3;50.05;109;5024.8
16-06-14;06:15;31.6;285.0;0.5;244.3;50.06;103;5024.8
16-06-14;06:18;31.8;284.9;0.4;245.3;50.02;100;5024.8
16-06-14;06:21;31.7;288.8;0.5;246.3;50.06;96;5024.8
16-06-14;06:24;31.7;288.5;0.4;247.3;50.05;91;5024.8
16-06-14;06:27;31.9;290.1;0.4;247.3;50.05;87;5024.8
16-06-14;06:30;32.0;285.9;0.4;245.3;50.05;86;5024.8
16-06-14;06:33;32.2;281.9;0.4;246.3;50.05;75;5024.8
16-06-14;06:36;32.0;281.1;0.4;246.3;50.03;75;5024.8
16-06-14;06:39;32.0;280.9;0.4;246.3;50.02;77;5024.8
16-06-14;06:42;32.3;284.6;0.5;247.3;50.03;88;5024.8
16-06-14;06:45;32.2;289.5;0.4;246.3;50.03;95;5024.8
16-06-14;06:48;32.4;289.7;0.6;246.3;49.98;99;5024.8
16-06-14;06:51;32.5;283.0;0.5;247.3;50.03;97;5024.8
16-06-14;06:54;32.5;287.8;0.5;246.3;50.09;97;5024.8
16-06-14;06:57;32.5;284.0;0.5;245.3;50.07;100;5024.8
16-06-14;07:00;32.5;285.4;0.5;245.3;50.04;101;5024.8
16-06-14;07:03;32.7;289.7;0.4;246.3;50.04;92;5024.8
16-06-14;07:06;32.7;281.1;0.4;245.3;50.02;84;5024.8
16-06-14;07:09;32.7;290.7;0.4;246.3;50.02;87;5024.8
16-06-14;07:12;32.7;286.9;0.4;244.3;50.03;82;5024.8
16-06-14;07:15;32.6;276.5;0.4;244.3;50.02;81;5024.8
16-06-14;07:18;32.7;277.1;0.4;246.3;50.02;85;5024.8
16-06-14;07:21;32.7;293.8;0.5;246.3;50.04;92;5024.9
16-06-14;07:24;33.1;291.2;0.5;245.3;50.05;102;5024.9
16-06-14;07:27;32.9;287.9;0.5;245.3;50.07;102;5024.9
16-06-14;07:30;32.9;286.3;0.5;246.3;50.04;100;5024.9
16-06-14;07:33;50.0;286.6;0.5;246.3;50.05;96;5024.9
16-06-14;07:36;33.2;277.2;0.5;245.3;50.02;93;5024.9
16-06-14;07:39;33.0;286.0;0.5;246.3;50.04;101;5024.9
16-06-14;07:42;33.2;285.7;0.5;246.3;50.02;116;5024.9
16-06-14;07:45;33.1;290.7;0.7;247.3;49.97;134;5024.9
16-06-14;07:48;33.3;291.0;0.7;247.3;50.03;154;5024.9
16-06-14;07:51;33.3;292.5;0.8;248.2;50.00;163;5024.9
16-06-14;07:54;33.4;299.5;0.8;246.3;50.04;176;5024.9
16-06-14;07:57;33.4;297.3;0.8;248.2;50.08;183;5024.9
16-06-14;08:00;33.4;292.5;0.7;246.3;50.04;176;5024.9
16-06-14;08:03;33.5;300.4;0.8;245.3;50.05;183;5024.9
16-06-14;08:06;33.5;295.0;0.9;244.3;50.05;201;5025.0
16-06-14;08:09;33.9;297.6;0.9;242.4;50.05;210;5025.0
16-06-14;08:12;34.0;293.8;0.8;243.4;50.05;209;5025.0
16-06-14;08:15;33.8;297.9;0.9;242.4;50.02;214;5025.0
16-06-14;08:18;34.0;297.5;1.0;242.4;50.03;227;5025.0
16-06-14;08:21;33.8;299.1;1.1;240.4;49.97;235;5025.0
16-06-14;08:24;34.0;300.5;1.0;245.3;50.08;237;5025.0
16-06-14;08:27;34.0;298.0;1.0;246.3;50.05;227;5025.0
16-06-14;08:30;34.0;296.4;1.0;246.3;50.05;235;5025.0
16-06-14;08:33;34.1;309.3;1.0;244.3;50.06;243;5025.1
16-06-14;08:36;34.2;307.4;1.0;244.3;50.08;248;5025.1
16-06-14;08:39;34.2;308.6;1.1;245.3;50.06;242;5025.1
16-06-14;08:42;34.5;301.7;1.0;247.3;50.02;239;5025.1
16-06-14;08:45;34.2;309.5;1.0;247.3;50.05;224;5025.1
16-06-14;08:48;34.5;315.9;0.9;247.3;50.05;207;5025.1
16-06-14;08:51;34.2;306.5;1.0;245.3;50.03;207;5025.1
16-06-14;08:54;34.2;297.0;0.8;245.3;50.06;191;5025.1
16-06-14;08:57;34.2;303.2;0.8;246.3;50.08;186;5025.1
16-06-14;09:00;34.2;312.4;0.8;247.3;50.07;178;5025.2
16-06-14;09:03;34.2;313.0;0.8;247.3;50.07;194;5025.2
16-06-14;09:06;34.5;307.1;0.8;247.3;50.08;186;5025.2
16-06-14;09:09;34.4;312.0;0.8;245.3;50.07;195;5025.2
16-06-14;09:12;34.4;306.2;0.8;245.3;50.08;204;5025.2
16-06-14;09:15;34.4;294.2;0.8;246.3;50.07;195;5025.2
16-06-14;09:18;34.4;294.1;0.8;247.3;50.06;190;5025.2
16-06-14;09:21;34.2;294.8;0.8;246.3;50.05;191;5025.2
16-06-14;09:24;34.4;293.8;0.9;245.3;50.07;206;5025.2
16-06-14;09:27;34.5;297.3;1.0;247.3;50.07;239;5025.2
16-06-14;09:30;34.5;307.4;1.3;246.3;50.04;281;5025.3
16-06-14;09:33;34.7;307.1;1.4;247.3;50.06;333;5025.3
16-06-14;09:36;34.7;300.2;1.4;247.3;50.07;339;5025.3
16-06-14;09:39;34.9;302.4;1.5;246.3;50.06;374;5025.3
16-06-14;09:42;35.2;311.4;1.9;247.3;50.05;463;5025.3
16-06-14;09:45;35.3;302.3;1.7;245.3;50.05;415;5025.3
16-06-14;09:48;35.3;301.1;1.7;245.3;50.07;393;5025.4
16-06-14;09:51;35.4;300.5;1.5;246.3;50.07;377;5025.4
16-06-14;09:54;35.5;305.5;1.6;248.2;50.06;393;5025.4
16-06-14;09:57;35.5;307.7;1.9;248.2;49.98;434;5025.4
16-06-14;10:00;35.6;299.4;1.9;248.2;50.07;467;5025.4
16-06-14;10:03;35.5;302.3;2.1;246.3;50.04;510;5025.5
16-06-14;10:06;35.5;291.5;1.6;248.2;50.02;381;5025.5
16-06-14;10:09;35.6;297.2;1.9;247.3;50.02;460;5025.5
16-06-14;10:12;35.9;300.0;1.6;247.3;50.04;415;5025.5
16-06-14;10:15;36.0;295.1;1.7;247.3;50.04;423;5025.6
16-06-14;10:18;36.1;297.0;2.1;246.3;50.04;530;5025.6
16-06-14;10:21;36.0;291.3;2.0;245.3;50.06;483;5025.6
16-06-14;10:24;36.1;300.7;2.0;246.3;50.04;490;5025.6
16-06-14;10:27;36.0;299.4;2.2;245.3;50.03;537;5025.7
16-06-14;10:30;36.3;297.5;2.2;246.3;50.03;553;5025.7
16-06-14;10:33;36.4;302.3;2.3;246.3;50.05;559;5025.7
16-06-14;10:36;36.4;291.3;2.3;245.3;50.02;547;5025.7
16-06-14;10:39;36.7;268.5;2.8;245.3;50.05;681;5025.8
16-06-14;10:42;36.7;270.1;2.6;245.3;50.04;639;5025.8
16-06-14;10:45;36.9;293.2;2.6;246.3;50.03;643;5025.8
16-06-14;10:48;37.0;282.7;2.8;246.3;50.04;709;5025.9
16-06-14;10:51;37.2;4.8;3.3;246.3;50.04;809;5025.9
16-06-14;10:54;37.5;291.2;3.4;246.3;50.05;825;5025.9
16-06-14;10:57;37.6;281.5;2.1;246.3;50.05;497;5026.0
16-06-14;11:00;37.4;287.5;3.6;247.3;50.08;897;5026.0
16-06-14;11:03;37.6;289.3;2.6;246.3;50.05;634;5026.0
16-06-14;11:06;37.8;291.3;2.5;247.3;50.06;605;5026.1
16-06-14;11:09;37.8;289.3;3.6;247.3;50.07;886;5026.1
16-06-14;11:12;37.9;274.9;3.0;247.3;50.06;728;5026.1
16-06-14;11:15;38.3;285.7;3.9;246.3;50.03;963;5026.2
16-06-14;11:18;38.4;284.6;4.0;247.3;50.02;979;5026.2
16-06-14;11:21;38.7;282.2;4.1;246.3;50.03;1006;5026.3
16-06-14;11:24;39.1;277.1;4.3;246.3;50.02;1074;5026.3
16-06-14;11:27;39.2;268.9;4.4;247.3;50.02;1074;5026.4
16-06-14;11:30;39.1;275.9;2.5;247.3;50.01;703;5026.4
16-06-14;11:33;39.4;276.1;3.1;245.3;50.03;753;5026.5
16-06-14;11:36;39.2;265.5;3.2;245.3;50.03;770;5026.5
16-06-14;11:39;39.0;265.2;2.0;244.3;50.05;487;5026.5
16-06-14;11:42;39.1;278.6;3.9;246.3;50.03;942;5026.6
16-06-14;11:45;39.1;274.2;3.0;247.3;50.06;740;5026.6
16-06-14;11:48;39.0;261.9;2.1;246.3;50.05;508;5026.7
16-06-14;11:51;39.0;280.3;1.8;246.3;50.05;457;5026.7
16-06-14;11:54;38.9;280.5;2.0;245.3;50.07;466;5026.7
16-06-14;11:57;39.2;278.4;3.8;247.3;50.01;928;5026.8
16-06-14;12:00;39.2;264.6;2.4;246.3;50.03;607;5026.8
16-06-14;12:03;39.4;280.2;2.0;246.3;50.05;477;5026.8
16-06-14;12:06;38.7;275.2;1.3;246.3;50.08;330;5026.9
16-06-14;12:09;38.7;284.6;1.2;247.3;50.06;295;5026.9
16-06-14;12:12;38.3;292.9;1.2;246.3;50.06;288;5026.9
16-06-14;12:15;38.7;265.2;4.8;248.2;50.07;1185;5026.9
16-06-14;12:18;38.5;277.7;2.3;246.3;50.08;549;5027.0
16-06-14;12:21;38.4;291.7;1.5;245.3;50.03;379;5027.0
16-06-14;12:24;39.1;275.3;5.2;248.2;50.05;1286;5027.0
16-06-14;12:27;38.6;288.7;1.7;246.3;50.01;417;5027.1
16-06-14;12:30;38.6;277.4;1.7;246.3;50.03;410;5027.1
16-06-14;12:33;38.4;265.7;2.2;246.3;50.03;558;5027.1
16-06-14;12:36;38.3;291.7;1.2;244.3;50.04;284;5027.1
16-06-14;12:39;37.8;284.4;1.0;244.3;50.09;220;5027.1
16-06-14;12:42;37.6;289.0;0.8;244.3;50.08;159;5027.2
16-06-14;12:45;37.4;290.1;0.8;245.3;50.05;194;5027.2
16-06-14;12:48;37.4;292.2;1.2;246.3;50.09;296;5027.2
16-06-14;12:51;37.4;275.2;1.9;245.3;50.04;454;5027.2
16-06-14;12:54;37.4;296.7;1.2;245.3;50.09;272;5027.2
16-06-14;12:57;37.4;292.8;1.1;244.3;50.04;254;5027.2
16-06-14;13:00;37.2;298.3;1.2;244.3;50.04;283;5027.2
16-06-14;13:03;37.0;298.8;1.3;244.3;50.07;297;5027.3
16-06-14;13:06;37.0;296.6;0.9;245.3;50.04;233;5027.3
16-06-14;13:09;36.9;298.2;1.0;245.3;50.05;240;5027.3
16-06-14;13:12;37.0;300.2;1.6;245.3;50.06;378;5027.3
16-06-14;13:15;37.1;296.7;1.6;245.3;50.06;377;5027.3
16-06-14;13:18;37.0;299.2;2.2;243.4;50.02;483;5027.3
16-06-14;13:21;36.9;286.9;1.1;245.3;50.04;259;5027.4
16-06-14;13:24;36.7;287.1;1.1;244.3;50.09;254;5027.4
16-06-14;13:27;36.9;281.2;1.8;246.3;50.04;444;5027.4
16-06-14;13:30;37.4;278.7;2.8;247.3;50.03;704;5027.4
16-06-14;13:33;37.2;294.1;2.3;247.3;50.03;571;5027.4
16-06-14;13:36;37.6;287.4;2.2;247.3;50.05;548;5027.5
16-06-14;13:39;37.6;295.7;2.5;246.3;50.06;608;5027.5
16-06-14;13:42;37.8;288.5;3.3;246.3;50.03;794;5027.5
16-06-14;13:45;37.8;278.9;3.1;247.3;50.06;755;5027.6
16-06-14;13:48;38.0;290.6;2.5;246.3;50.05;598;5027.6
16-06-14;13:51;37.6;282.7;2.4;246.3;50.06;584;5027.6
16-06-14;13:54;37.7;298.6;2.0;245.3;50.04;492;5027.7
16-06-14;13:57;37.6;292.9;1.7;245.3;49.99;415;5027.7
16-06-14;14:00;37.6;292.6;1.7;245.3;50.00;408;5027.7
16-06-14;14:03;37.4;296.1;1.5;245.3;49.99;367;5027.7
16-06-14;14:06;37.2;295.7;1.2;245.3;50.02;266;5027.7
16-06-14;14:09;36.9;287.2;1.1;245.3;50.03;255;5027.7
16-06-14;14:12;36.7;290.4;0.9;246.3;50.04;213;5027.8
16-06-14;14:15;36.7;293.9;1.1;246.3;50.06;255;5027.8
16-06-14;14:18;36.9;298.0;1.5;245.3;50.07;349;5027.8
16-06-14;14:21;37.0;298.9;1.3;245.3;50.07;314;5027.8
16-06-14;14:24;36.8;290.6;1.4;246.3;50.06;332;5027.8
16-06-14;14:27;36.7;297.2;1.2;246.3;50.07;284;5027.8
16-06-14;14:30;36.8;299.4;1.1;247.3;50.03;273;5027.8
16-06-14;14:33;36.8;298.8;1.1;247.3;50.00;255;5027.9
16-06-14;14:36;36.4;294.1;0.8;246.3;50.07;184;5027.9
16-06-14;14:39;36.3;4.8;0.8;245.3;50.05;173;5027.9
16-06-14;14:42;36.3;293.2;0.8;245.3;50.06;187;5027.9
16-06-14;14:45;36.2;294.8;0.6;246.3;50.04;150;5027.9
16-06-14;14:48;36.1;291.0;0.7;247.3;50.08;162;5027.9
16-06-14;14:51;36.2;300.2;1.1;248.2;50.09;253;5027.9
16-06-14;14:54;36.2;295.0;1.7;247.3;50.05;403;5027.9
16-06-14;14:57;36.5;296.9;1.8;246.3;50.01;425;5028.0
16-06-14;15:00;36.5;293.8;1.4;247.3;50.06;328;5028.0
16-06-14;15:03;36.4;296.4;1.7;246.3;50.03;405;5028.0
16-06-14;15:06;36.4;296.0;1.5;247.3;50.01;352;5028.0
16-06-14;15:09;36.4;296.0;1.1;247.3;50.05;264;5028.0
16-06-14;15:12;36.2;290.0;1.0;247.3;50.01;231;5028.0
16-06-14;15:15;36.1;297.5;0.9;246.3;50.05;217;5028.0
16-06-14;15:18;36.1;299.5;0.8;246.3;50.04;194;5028.1
16-06-14;15:21;36.1;286.9;0.9;246.3;50.04;207;5028.1
16-06-14;15:24;36.1;290.6;0.7;247.3;50.04;168;5028.1
16-06-14;15:27;35.9;290.9;0.9;247.3;50.03;213;5028.1
16-06-14;15:30;35.7;297.2;0.8;247.3;50.02;187;5028.1
16-06-14;15:33;36.0;294.7;0.9;247.3;50.04;217;5028.1
16-06-14;15:36;35.9;291.6;0.8;246.3;50.03;174;5028.1
16-06-14;15:39;35.9;293.7;0.7;247.3;50.02;164;5028.1
16-06-14;15:42;35.6;282.5;0.5;246.3;50.05;115;5028.1
16-06-14;15:45;35.6;278.6;0.7;246.3;50.02;135;5028.1
16-06-14;15:48;35.5;290.3;0.7;247.3;50.05;163;5028.1
16-06-14;15:51;35.6;293.9;0.8;247.3;50.06;186;5028.2
16-06-14;15:54;35.6;299.2;0.9;248.2;50.05;191;5028.2
16-06-14;15:57;35.5;297.6;0.8;246.3;50.03;211;5028.2
16-06-14;16:00;35.6;295.1;0.8;246.3;49.98;174;5028.2
16-06-14;16:03;35.4;295.0;0.8;246.3;50.06;191;5028.2
16-06-14;16:06;35.5;297.2;0.9;246.3;50.04;190;5028.2
16-06-14;16:09;35.3;297.2;0.8;247.3;50.03;187;5028.2
16-06-14;16:12;35.4;301.3;0.7;247.3;50.03;177;5028.2
16-06-14;16:15;35.4;299.2;0.8;246.3;50.00;175;5028.2
16-06-14;16:18;35.5;292.3;1.0;245.3;50.06;234;5028.2
16-06-14;16:21;35.4;300.5;0.9;245.3;50.02;225;5028.3
16-06-14;16:24;35.3;293.7;0.9;245.3;50.05;199;5028.3
16-06-14;16:27;35.3;295.0;0.9;246.3;49.98;207;5028.3
16-06-14;16:30;35.3;292.2;0.9;246.3;50.04;208;5028.3
16-06-14;16:33;35.5;297.3;1.0;246.3;50.02;233;5028.3
16-06-14;16:36;35.5;292.0;1.0;245.3;50.03;221;5028.3
16-06-14;16:39;35.4;297.2;1.0;244.3;50.02;203;5028.3
16-06-14;16:42;35.7;297.5;1.0;246.3;50.09;235;5028.3
16-06-14;16:45;35.4;298.6;1.0;245.3;50.07;239;5028.3
16-06-14;16:48;35.6;290.6;1.0;246.3;50.04;239;5028.4
16-06-14;16:51;35.5;291.0;0.8;246.3;50.05;199;5028.4
16-06-14;16:54;35.5;301.9;0.9;248.2;50.07;200;5028.4
16-06-14;16:57;35.3;294.2;1.0;245.3;50.05;216;5028.4
16-06-14;17:00;35.2;293.2;0.8;246.3;50.07;183;5028.4
16-06-14;17:03;35.3;291.6;0.8;245.3;50.10;186;5028.4
16-06-14;17:06;35.4;286.3;0.7;247.3;50.07;165;5028.4
16-06-14;17:09;35.0;296.9;0.6;247.3;50.08;145;5028.4
16-06-14;17:12;35.4;292.9;0.7;249.2;50.06;159;5028.4
16-06-14;17:15;35.2;290.3;0.5;246.3;50.07;118;5028.4
16-06-14;17:18;35.0;284.4;0.5;246.3;50.02;116;5028.4
16-06-14;17:21;35.2;290.0;0.5;246.3;50.01;103;5028.4
16-06-14;17:24;34.9;289.7;0.4;247.3;50.02;79;5028.4
16-06-14;17:27;34.7;284.9;0.4;249.2;50.06;73;5028.5
16-06-14;17:30;34.8;275.2;0.4;247.3;50.05;56;5028.5
16-06-14;17:33;34.6;278.0;0.3;246.3;50.05;52;5028.5
16-06-14;17:36;34.6;277.5;0.2;246.3;50.00;47;5028.5
16-06-14;17:39;34.6;266.0;0.1;246.3;50.05;29;5028.5
16-06-14;17:42;34.4;254.1;0.1;247.3;50.02;19;5028.5
16-06-14;17:45;34.2;262.0;0.1;246.3;50.03;14;5028.5
16-06-14;17:48;34.2;241.2;0.0;247.3;50.03;14;5028.5
16-06-14;17:51;34.0;247.5;0.1;246.3;50.06;11;5028.5
16-06-14;17:54;34.0;254.4;0.1;246.3;50.05;18;5028.5
16-06-14;17:57;34.0;269.2;0.1;248.2;50.08;32;5028.5
16-06-14;18:00;33.8;269.6;0.2;248.2;50.08;31;5028.5
16-06-14;18:03;33.9;265.4;0.1;248.2;50.06;23;5028.5
16-06-14;18:06;33.8;262.5;0.1;246.3;50.06;17;5028.5
16-06-14;18:09;33.8;249.3;0.1;247.3;50.06;15;5028.5
16-06-14;18:12;33.7;261.1;0.1;247.3;50.08;15;5028.5
16-06-14;18:15;33.5;267.9;0.2;248.2;50.04;33;5028.5
16-06-14;18:18;33.7;271.7;0.2;248.2;50.05;41;5028.5
16-06-14;18:21;33.4;274.6;0.3;247.3;50.05;53;5028.5
16-06-14;18:24;33.4;268.7;0.2;247.3;50.02;41;5028.5
16-06-14;18:27;33.5;265.8;0.1;247.3;50.03;27;5028.5
16-06-14;18:30;33.4;264.6;0.1;247.3;50.04;23;5028.5
16-06-14;18:33;33.4;263.8;0.1;247.3;50.04;28;5028.5
16-06-14;18:36;33.4;262.3;0.2;247.3;50.03;34;5028.5
16-06-14;18:39;33.4;276.1;0.2;246.3;50.04;35;5028.5
16-06-14;18:42;33.3;270.9;0.2;247.3;50.07;34;5028.5
16-06-14;18:45;33.4;260.8;0.2;247.3;50.04;37;5028.5
16-06-14;18:48;33.3;276.2;0.3;247.3;50.04;48;5028.5
16-06-14;18:51;33.2;270.1;0.2;248.2;50.07;51;5028.5
16-06-14;18:54;33.3;266.0;0.2;247.3;50.06;40;5028.5
16-06-14;18:57;33.3;266.1;0.1;246.3;50.07;29;5028.5
16-06-14;19:00;33.3;255.3;0.0;247.3;50.05;11;5028.5
16-06-14;19:03;33.1;255.6;0.0;246.3;50.02;6;5028.5
16-06-14;19:06;33.2;244.4;0.0;247.3;50.06;6;5028.5
16-06-14;19:09;33.1;244.4;0.0;248.2;50.04;5;5028.5
16-06-14;19:12;33.1;235.2;0.0;248.2;50.02;4;5028.5
16-06-14;19:15;33.0;236.4;0.0;246.3;50.02;4;5028.5
16-06-14;19:18;32.9;248.4;0.0;247.3;50.00;2;5028.5
16-06-14;19:21;33.0;254.0;0.0;248.2;50.03;2;5028.5
16-06-14;19:24;32.7;241.2;0.0;248.2;50.04;6;5028.5
16-06-14;19:27;32.7;248.2;0.0;247.3;50.06;10;5028.5
16-06-14;19:30;32.9;250.6;0.1;246.3;50.05;19;5028.5
16-06-14;19:33;32.9;250.0;0.1;246.3;50.03;24;5028.5
16-06-14;19:36;32.7;256.4;0.1;247.3;50.03;23;5028.5
16-06-14;19:39;32.7;252.9;0.1;248.2;50.06;17;5028.5
16-06-14;19:42;32.7;250.7;0.1;247.3;50.05;14;5028.5
16-06-14;19:45;32.9;242.4;0.1;247.3;50.05;14;5028.5
16-06-14;19:48;32.7;246.6;0.1;246.3;50.07;12;5028.5
16-06-14;19:51;32.6;245.6;0.1;246.3;50.04;11;5028.5
16-06-14;19:54;32.6;249.1;0.0;246.3;50.03;9;5028.5
16-06-14;19:57;32.6;258.2;0.0;247.3;50.03;7;5028.5
16-06-14;20:00;32.5;243.6;0.0;246.3;50.02;6;5028.5
16-06-14;20:03;32.6;253.2;0.0;246.3;50.01;7;5028.5
16-06-14;20:06;32.6;246.0;0.0;247.3;50.00;7;5028.5
16-06-14;20:09;32.5;243.1;0.0;248.2;50.01;5;5028.5
16-06-14;20:12;32.5;242.4;0.0;248.2;50.03;2;5028.5
16-06-14;20:15;32.4;195.9;0.0;246.3;50.03;2;5028.5
16-06-14;20:18;32.3;244.9;0.0;246.3;50.03;0;5028.5
16-06-14;20:21;32.3;257.0;0.0;245.3;50.05;0;5028.5
16-06-14;20:24;32.2;241.1;0.0;246.3;50.04;0;5028.5
16-06-14;20:27;32.2;222.2;0.0;247.3;50.02;0;5028.5
16-06-14;20:30;32.0;200.3;0.0;247.3;50.03;0;5028.5
16-06-14;20:33;32.0;179.2;0.0;246.3;50.01;0;5028.5
16-06-14;20:36;31.9;154.3;0.0;246.3;50.05;0;5028.5
16-06-14;20:39;31.9;135.9;0.0;246.3;50.03;0;5028.5
16-06-14;20:42;31.8;124.0;0.0;247.3;50.01;0;5028.5
16-06-15;05:18;27.2;264.2;0.0;242.4;50.04;4;5028.5
16-06-15;05:21;27.9;257.9;0.0;241.4;50.06;9;5028.5
16-06-15;05:24;28.3;252.2;0.0;241.4;50.10;11;5028.5
16-06-15;05:27;28.3;256.6;0.0;241.4;50.06;14;5028.5
16-06-15;05:30;29.0;263.2;0.1;241.4;50.00;18;5028.5
16-06-15;05:33;29.0;258.8;0.1;241.4;50.03;21;5028.5
16-06-15;05:36;29.4;258.2;0.0;240.4;50.02;14;5028.5
16-06-15;05:39;29.7;253.2;0.1;240.4;50.02;21;5028.5
16-06-15;05:42;29.4;261.7;0.1;240.4;50.04;24;5028.5
16-06-15;05:45;29.7;264.9;0.1;241.4;50.03;25;5028.5
16-06-15;05:48;30.2;264.1;0.1;241.4;50.04;26;5028.5
16-06-15;05:51;30.1;253.4;0.1;241.4;50.04;29;5028.5
16-06-15;05:54;30.3;266.4;0.1;240.4;50.05;33;5028.5
16-06-15;05:57;30.5;269.9;0.2;244.3;50.07;38;5028.5
16-06-15;06:00;30.5;272.7;0.2;244.3;50.05;42;5028.5
16-06-15;06:03;30.7;271.2;0.2;245.3;50.04;45;5028.5
16-06-15;06:06;30.7;277.7;0.3;246.3;49.98;53;5028.5
16-06-15;06:09;30.8;274.0;0.3;244.3;50.02;56;5028.5
16-06-15;06:12;31.0;279.7;0.4;245.3;50.11;62;5028.5
16-06-15;06:15;31.0;283.1;0.4;244.3;50.03;70;5028.5
16-06-15;06:18;31.2;284.9;0.4;245.3;50.04;74;5028.5
16-06-15;06:21;31.2;273.1;0.4;243.4;50.09;80;5028.5
16-06-15;06:24;31.4;285.2;0.4;244.3;50.06;82;5028.5
16-06-15;06:27;31.6;287.1;0.5;243.4;50.04;93;5028.6
16-06-15;06:30;31.6;283.0;0.4;244.3;50.03;84;5028.6
16-06-15;06:33;31.6;286.0;0.4;244.3;50.02;75;5028.6
16-06-15;06:36;31.8;283.3;0.5;242.4;50.00;83;5028.6
16-06-15;06:39;31.7;286.5;0.4;243.4;50.03;88;5028.6
16-06-15;06:42;31.9;284.1;0.4;243.4;50.03;83;5028.6
16-06-15;06:45;31.9;281.3;0.4;243.4;50.03;84;5028.6
16-06-15;06:48;32.2;278.1;0.4;242.4;50.01;92;5028.6
16-06-15;06:51;32.0;271.7;0.3;243.4;50.01;51;5028.6
16-06-15;06:54;31.9;271.1;0.3;242.4;50.07;50;5028.6
16-06-15;06:57;31.9;271.5;0.4;243.4;50.10;71;5028.6
16-06-15;07:00;32.3;284.7;0.4;243.4;50.06;80;5028.6
16-06-15;07:03;32.4;285.2;0.6;245.3;50.06;120;5028.6
16-06-15;07:06;32.3;289.0;0.6;245.3;49.96;114;5028.6
16-06-15;07:09;32.5;295.6;0.5;244.3;50.03;130;5028.6
16-06-15;07:12;32.6;288.2;0.6;248.2;50.03;122;5028.6
16-06-15;07:15;32.6;286.8;0.5;248.2;50.03;119;5028.6
16-06-15;07:18;32.6;283.3;0.5;248.2;50.04;122;5028.6
16-06-15;07:21;32.6;289.3;0.6;246.3;50.06;115;5028.6
16-06-15;07:24;32.9;284.6;0.5;246.3;50.02;119;5028.6
16-06-15;07:27;32.9;289.8;0.6;247.3;50.02;131;5028.6
16-06-15;07:30;33.0;293.2;0.6;247.3;50.01;137;5028.7
16-06-15;07:33;33.0;294.1;0.7;247.3;50.04;150;5028.7
16-06-15;07:36;33.2;295.1;0.7;246.3;50.04;151;5028.7
16-06-15;07:39;33.0;292.2;0.7;246.3;50.01;144;5028.7
16-06-15;07:42;33.1;292.0;0.7;246.3;50.04;149;5028.7
16-06-15;07:45;33.3;296.3;0.6;247.3;50.02;140;5028.7
16-06-15;07:48;33.3;291.3;0.6;247.3;50.05;142;5028.7
16-06-15;07:51;33.2;288.8;0.6;247.3;50.03;130;5028.7
16-06-15;07:54;33.4;289.5;0.7;246.3;50.04;135;5028.7
16-06-15;07:57;33.4;293.9;0.6;246.3;50.08;131;5028.7
16-06-15;08:00;33.4;292.9;0.7;246.3;50.04;137;5028.7
16-06-15;08:03;33.5;301.0;0.8;246.3;50.06;158;5028.7
16-06-15;08:06;33.8;302.3;0.6;246.3;50.08;141;5028.7
16-06-15;08:09;33.5;302.3;0.9;246.3;50.04;199;5028.7
16-06-15;08:12;33.7;306.4;1.1;244.3;49.99;248;5028.8
16-06-15;08:15;33.9;307.1;1.0;245.3;50.03;228;5028.8
16-06-15;08:18;33.9;283.3;0.7;245.3;50.04;170;5028.8
16-06-15;08:21;34.0;292.0;0.7;246.3;50.04;163;5028.8
16-06-15;08:24;34.0;295.7;0.8;245.3;50.03;169;5028.8
16-06-15;08:27;34.0;288.7;0.7;245.3;50.04;169;5028.8
16-06-15;08:30;34.1;291.7;0.7;245.3;50.03;166;5028.8
16-06-15;08:33;34.0;294.8;0.8;244.3;50.07;185;5028.8
16-06-15;08:36;34.0;298.6;0.8;245.3;50.03;202;5028.8
16-06-15;08:39;33.9;296.4;1.0;246.3;50.04;226;5028.8
16-06-15;08:42;34.0;293.7;1.0;246.3;50.05;226;5028.9
16-06-15;08:45;34.1;293.9;1.0;244.3;50.04;217;5028.9
16-06-15;08:48;34.1;301.9;1.0;245.3;50.05;239;5028.9
16-06-15;08:51;34.1;288.4;1.0;246.3;50.05;209;5028.9
16-06-15;08:54;34.1;292.3;0.9;243.4;50.04;202;5028.9
16-06-15;08:57;34.4;289.5;0.8;245.3;50.06;191;5028.9
16-06-15;09:00;34.4;291.3;0.8;244.3;50.06;188;5028.9
16-06-15;09:03;34.1;294.8;0.8;244.3;50.04;190;5028.9
16-06-15;09:06;34.0;303.6;1.0;243.4;49.97;212;5028.9
16-06-15;09:09;34.2;292.0;0.9;244.3;50.09;201;5028.9
16-06-15;09:12;34.1;292.3;1.0;246.3;50.03;224;5029.0
16-06-15;09:15;34.1;297.9;1.0;245.3;50.05;235;5029.0
16-06-15;09:18;34.4;298.8;1.0;244.3;50.04;228;5029.0
16-06-15;09:21;34.4;295.8;1.0;244.3;50.04;225;5029.0
16-06-15;09:24;34.4;289.5;1.0;244.3;50.05;248;5029.0
16-06-15;09:27;34.4;296.7;1.0;243.3;50.05;234;5029.0
16-06-15;09:30;34.7;297.2;1.0;244.3;50.04;245;5029.0
16-06-15;09:33;34.7;298.6;1.2;245.3;50.07;279;5029.0
16-06-15;09:36;34.6;296.7;1.4;244.3;50.05;346;5029.1
16-06-15;09:39;34.6;292.6;1.2;244.3;50.02;292;5029.1
16-06-15;09:42;34.5;290.9;1.0;244.3;50.08;243;5029.1
16-06-15;09:45;34.6;301.3;1.1;244.3;50.07;240;5029.1
16-06-15;09:48;34.6;292.5;1.0;245.3;50.08;250;5029.1
16-06-15;09:51;34.8;290.1;1.2;245.3;50.06;304;5029.1
16-06-15;09:54;34.9;297.3;1.5;246.3;50.06;359;5029.1
16-06-15;09:57;35.2;299.4;1.5;245.3;50.01;375;5029.2
16-06-15;10:00;35.3;304.1;1.6;245.3;50.04;394;5029.2
16-06-15;10:03;35.3;295.0;1.2;245.3;50.03;305;5029.2
16-06-15;10:06;35.2;283.3;1.1;246.3;50.06;263;5029.2
16-06-15;10:09;35.0;283.8;0.9;247.3;50.09;210;5029.2
16-06-15;10:12;35.0;285.2;0.9;247.3;50.04;205;5029.2
16-06-15;10:15;34.9;287.5;1.0;245.3;50.06;222;5029.3
16-06-15;10:18;35.2;303.8;3.3;246.3;50.02;789;5029.3
16-06-15;10:21;35.9;303.9;3.4;246.3;50.05;831;5029.3
16-06-15;10:24;35.9;288.1;1.4;245.3;50.05;348;5029.3
16-06-15;10:27;35.9;285.7;1.6;246.3;50.01;375;5029.4
16-06-15;10:30;36.0;283.3;3.5;247.3;50.04;865;5029.4
16-06-15;10:33;36.1;274.3;1.4;246.3;50.06;351;5029.4
16-06-15;10:36;36.1;290.6;3.3;246.3;50.05;815;5029.4
16-06-15;10:39;36.7;294.2;3.3;246.3;50.04;802;5029.5
16-06-15;10:42;36.8;290.1;3.4;245.3;50.07;833;5029.5
16-06-15;10:45;37.2;283.8;3.7;245.3;50.03;906;5029.6
16-06-15;10:48;37.2;282.1;2.9;246.3;50.04;724;5029.6
16-06-15;10:51;37.1;281.8;1.0;245.3;50.04;237;5029.6
16-06-15;10:54;36.9;251.9;3.3;247.3;50.03;819;5029.6
16-06-15;10:57;37.5;284.4;3.7;246.3;50.06;919;5029.7
16-06-15;11:00;37.8;280.9;4.0;246.3;50.04;960;5029.7
16-06-15;11:03;37.6;270.1;4.2;247.3;50.03;998;5029.8
16-06-15;11:06;37.6;282.2;1.4;245.3;50.03;337;5029.8
16-06-15;11:09;37.5;287.2;1.4;246.3;50.01;335;5029.8
16-06-15;11:12;37.1;281.8;1.2;245.3;50.03;296;5029.8
16-06-15;11:15;37.1;277.2;1.7;244.3;50.06;417;5029.8
16-06-15;11:18;37.8;289.0;4.7;247.3;50.06;1128;5029.9
16-06-15;11:21;38.3;281.3;4.3;247.3;49.97;1027;5029.9
16-06-15;11:24;38.3;276.8;4.3;245.3;50.02;1034;5030.0
16-06-15;11:27;38.9;272.7;4.6;246.3;50.00;1114;5030.0
16-06-15;11:30;38.9;267.7;1.3;244.3;50.05;320;5030.1
16-06-15;11:33;38.4;274.5;1.3;245.3;50.04;308;5030.1
16-06-15;11:36;38.3;297.9;2.6;246.3;50.03;623;5030.1
16-06-15;11:39;38.7;271.7;3.8;246.3;50.03;961;5030.2
16-06-15;11:42;38.5;279.7;1.4;243.4;50.05;336;5030.2
16-06-15;11:45;38.0;283.0;1.1;245.3;50.05;254;5030.2
16-06-15;11:48;38.3;269.0;4.9;247.3;50.06;1200;5030.2
16-06-15;11:51;38.9;266.8;4.9;246.3;50.05;1194;5030.3
16-06-15;11:54;39.4;265.4;4.9;246.3;50.07;1198;5030.4
16-06-15;11:57;39.1;275.2;2.1;244.3;50.03;495;5030.4
16-06-15;12:00;38.7;264.8;3.0;245.3;50.06;686;5030.4
16-06-15;12:03;39.3;261.7;5.0;246.3;50.07;1222;5030.5
16-06-15;12:06;40.1;255.7;4.8;247.3;50.05;1198;5030.5
16-06-15;12:09;40.2;251.5;5.1;246.3;50.07;1247;5030.6
16-06-15;12:12;40.1;248.2;1.0;243.4;50.06;235;5030.6
16-06-15;12:15;40.5;252.8;5.0;246.3;50.04;1202;5030.7
16-06-15;12:18;40.7;249.6;4.9;245.3;50.04;1195;5030.7
16-06-15;12:21;40.8;226.1;1.2;242.4;50.04;277;5030.8
16-06-15;12:24;40.6;257.8;4.8;245.3;50.05;1174;5030.8
16-06-15;12:27;41.0;249.6;4.7;245.3;50.01;1162;5030.9
16-06-15;12:30;41.4;248.7;4.8;247.3;50.05;1184;5030.9
16-06-15;12:33;41.5;250.4;4.8;244.3;50.05;1182;5031.0
16-06-15;12:36;41.6;236.7;5.0;245.3;50.07;1222;5031.0
16-06-15;12:39;41.4;263.9;1.4;245.3;50.05;326;5031.1
16-06-15;12:42;41.3;219.7;4.7;245.3;49.99;1170;5031.1
16-06-15;12:45;40.6;249.7;5.5;246.3;50.04;1312;5031.2
16-06-15;12:48;40.4;267.6;1.4;243.4;50.06;321;5031.2
16-06-15;12:51;40.1;253.5;2.0;244.3;50.05;474;5031.2
16-06-15;12:54;40.0;264.5;1.4;243.4;50.04;335;5031.2
16-06-15;12:57;39.7;241.2;3.9;245.3;50.02;1062;5031.2
16-06-15;13:00;39.9;266.8;0.0;246.3;50.02;1315;5031.3
16-06-15;13:03;40.5;256.6;5.6;246.3;50.03;1396;5031.3
16-06-15;13:06;40.5;273.0;1.8;244.3;50.02;417;5031.4
16-06-15;13:09;39.9;277.7;1.1;243.4;50.06;272;5031.4
16-06-15;13:12;39.7;280.3;1.2;243.4;50.02;276;5031.4
16-06-15;13:15;39.5;262.2;5.4;246.3;50.02;1340;5031.4
16-06-15;13:18;40.5;255.1;5.0;245.3;50.03;1231;5031.5
16-06-15;13:21;39.9;272.1;1.4;242.4;50.02;305;5031.5
16-06-15;13:24;39.9;260.1;5.5;245.3;50.02;1318;5031.6
16-06-15;13:27;40.1;264.1;1.2;243.4;50.03;305;5031.6
16-06-15;13:30;39.7;247.4;5.2;245.3;49.98;1253;5031.6
16-06-15;13:33;40.7;265.7;3.5;245.3;50.06;872;5031.7
16-06-15;13:36;41.0;257.5;4.8;245.3;50.05;1184;5031.7
16-06-15;13:39;41.0;250.3;4.8;246.3;50.05;1195;5031.8
16-06-15;13:42;41.4;248.4;4.8;245.3;50.04;1164;5031.8
16-06-15;13:45;41.4;261.7;2.8;244.3;50.03;659;5031.9
16-06-15;13:48;42.0;250.0;3.5;246.3;50.01;892;5032.0
16-06-15;13:51;40.7;249.3;1.4;245.3;50.04;338;5032.0
16-06-15;13:54;41.3;251.2;4.8;247.3;50.09;1199;5032.0
16-06-15;13:57;41.6;244.0;4.8;246.3;50.03;1172;5032.1
16-06-15;14:00;41.4;270.8;2.5;246.3;50.05;605;5032.1
16-06-15;14:03;41.6;256.6;4.7;247.3;50.03;1154;5032.2
16-06-15;14:06;42.0;247.7;4.6;246.3;50.03;1108;5032.2
16-06-15;14:09;42.1;245.9;4.4;246.3;50.05;1087;5032.3
16-06-15;14:12;42.3;247.7;4.5;247.3;50.06;1097;5032.3
16-06-15;14:15;42.4;246.2;4.5;247.3;50.02;1104;5032.4
16-06-15;14:18;42.5;251.2;4.4;246.3;50.02;1089;5032.4
16-06-15;14:21;42.2;236.1;2.3;245.3;50.04;554;5032.5
16-06-15;14:24;42.7;248.2;4.4;246.3;50.06;1086;5032.5
16-06-15;14:27;42.7;242.5;4.4;246.3;50.04;1070;5032.6
16-06-15;14:30;42.8;247.9;4.3;246.3;50.03;1055;5032.6
16-06-15;14:33;43.0;244.4;4.2;247.3;50.05;1031;5032.7
16-06-15;14:36;42.9;244.4;4.2;247.3;50.07;1021;5032.7
16-06-15;14:39;43.1;240.8;4.2;245.3;50.10;1027;5032.8
16-06-15;14:42;43.0;244.6;4.1;246.3;50.09;1029;5032.8
16-06-15;14:45;43.0;245.0;4.2;247.3;50.02;1021;5032.9
16-06-15;14:48;42.7;250.1;4.0;247.3;50.03;1005;5032.9
16-06-15;14:51;42.8;248.2;4.1;247.3;50.02;998;5033.0
16-06-15;14:54;42.9;245.3;4.2;247.3;50.04;1019;5033.0
16-06-15;14:57;42.9;252.2;4.1;246.3;50.01;1007;5033.1
16-06-15;15:00;42.9;245.6;4.0;247.3;50.04;983;5033.1
16-06-15;15:03;42.8;241.1;4.0;247.3;49.97;967;5033.2
16-06-15;15:06;43.1;243.1;3.9;247.3;50.09;963;5033.2
16-06-15;15:09;42.8;244.0;3.8;249.2;50.03;953;5033.3
16-06-15;15:12;42.8;243.6;3.9;249.2;50.05;971;5033.3
16-06-15;15:15;43.0;250.3;3.9;249.2;50.03;977;5033.4
16-06-15;15:18;42.4;252.8;1.1;246.3;50.03;232;5033.4
16-06-15;15:21;41.7;252.8;1.1;245.3;50.04;255;5033.4
16-06-15;15:24;41.4;235.9;3.7;247.3;50.06;896;5033.5
16-06-15;15:27;41.5;265.1;3.4;247.3;50.06;869;5033.5
16-06-15;15:30;40.9;272.4;1.1;245.3;50.04;257;5033.5
16-06-15;15:33;41.3;262.0;4.2;247.3;50.05;1033;5033.5
16-06-15;15:36;41.5;253.4;4.0;247.3;50.07;999;5033.6
16-06-15;15:39;41.7;252.0;4.0;249.2;50.04;979;5033.6
16-06-15;15:42;41.9;249.1;4.0;249.2;50.05;996;5033.7
16-06-15;15:45;41.4;250.7;1.2;247.3;50.02;291;5033.7
16-06-15;15:48;41.6;264.2;3.6;247.3;50.03;889;5033.8
16-06-15;15:51;41.0;252.3;1.0;246.3;50.04;237;5033.8
16-06-15;15:54;40.7;258.2;0.9;245.3;50.03;208;5033.8
16-06-15;15:57;40.4;261.7;0.8;247.3;50.09;193;5033.8
16-06-15;16:00;39.8;271.5;1.0;246.3;50.02;222;5033.8
16-06-15;16:03;39.8;265.7;1.2;246.3;50.05;293;5033.8
16-06-15;16:06;40.4;259.1;3.8;248.2;50.05;939;5033.9
16-06-15;16:09;40.4;259.1;3.4;248.2;50.03;839;5033.9
16-06-15;16:12;40.2;262.5;0.8;249.2;50.04;173;5033.9
16-06-15;16:15;39.8;258.5;0.6;247.3;50.02;139;5034.0
16-06-15;16:18;39.3;266.8;0.6;246.3;50.06;145;5034.0
16-06-15;16:21;39.0;278.0;0.7;245.3;50.01;161;5034.0
16-06-15;16:24;38.7;269.6;0.7;245.3;50.05;147;5034.0
16-06-15;16:27;38.9;247.1;3.1;246.3;50.01;750;5034.0
16-06-15;16:30;39.1;244.6;1.7;246.3;50.03;454;5034.0
16-06-15;16:33;39.1;263.2;0.7;245.3;50.01;160;5034.1
16-06-15;16:36;39.0;268.2;2.7;247.3;50.05;584;5034.1
16-06-15;16:39;38.9;272.7;0.8;245.3;50.06;169;5034.1
16-06-15;16:42;38.5;276.7;0.8;246.3;49.99;171;5034.1
16-06-15;16:45;38.5;305.5;2.2;248.2;50.05;533;5034.1
16-06-15;16:48;39.0;270.8;2.7;249.2;50.05;659;5034.2
16-06-15;16:51;39.0;267.9;2.6;248.2;50.05;650;5034.2
16-06-15;16:54;39.1;266.6;2.5;247.3;50.02;627;5034.2
16-06-15;16:57;39.4;271.8;2.5;247.3;50.02;615;5034.3
16-06-15;17:00;39.0;269.5;0.7;247.3;50.07;140;5034.3
16-06-15;17:03;38.5;257.0;0.7;245.3;50.09;145;5034.3
16-06-15;17:06;38.3;265.4;0.7;245.3;50.08;142;5034.3
16-06-15;17:09;37.8;262.7;0.7;245.3;50.07;147;5034.3
16-06-15;17:12;37.8;263.8;0.6;246.3;50.03;119;5034.3
16-06-15;17:15;37.7;274.6;0.5;245.3;50.04;113;5034.3
16-06-15;17:18;37.7;284.6;1.9;246.3;50.06;451;5034.3
16-06-15;17:21;38.0;287.2;1.9;244.3;50.01;455;5034.3
16-06-15;17:24;38.0;283.3;1.4;244.3;50.03;336;5034.4
16-06-15;17:27;37.7;275.9;1.1;245.3;50.01;249;5034.4
16-06-15;17:30;37.7;284.9;1.4;244.3;50.05;322;5034.4
16-06-15;17:33;37.7;263.0;0.5;245.3;50.05;97;5034.4
16-06-15;17:36;37.4;261.4;0.5;245.3;50.07;100;5034.4
16-06-15;17:39;37.5;291.3;1.5;245.3;50.02;359;5034.4
16-06-15;17:42;37.6;292.3;1.4;247.3;50.02;328;5034.4
16-06-15;17:45;37.5;289.8;1.1;246.3;50.01;257;5034.5
16-06-15;17:48;37.6;289.3;1.1;246.3;50.01;260;5034.5
16-06-15;17:51;37.2;293.4;1.0;246.3;50.09;226;5034.5
16-06-15;17:54;37.1;290.6;1.0;246.3;50.08;235;5034.5
16-06-15;17:57;37.2;286.8;1.0;246.3;50.04;235;5034.5
16-06-15;18:00;37.1;285.4;1.0;245.3;50.04;222;5034.5
16-06-15;18:03;37.1;289.3;1.0;245.3;50.05;220;5034.5
16-06-15;18:06;36.8;276.2;0.6;246.3;50.05;125;5034.5
16-06-15;18:09;36.5;271.1;0.6;245.3;50.08;120;5034.5
16-06-15;18:12;36.5;268.0;0.4;246.3;50.04;104;5034.6
16-06-15;18:15;36.5;269.5;0.5;247.3;50.02;98;5034.6
16-06-15;18:18;36.3;282.8;0.5;247.3;50.02;117;5034.6
16-06-15;18:21;36.3;298.6;0.6;246.3;50.03;128;5034.6
16-06-15;18:24;36.2;292.0;0.6;245.3;50.00;122;5034.6
16-06-15;18:27;36.2;293.4;0.5;245.3;50.03;123;5034.6
16-06-15;18:30;36.0;274.3;0.5;245.3;50.01;109;5034.6
16-06-15;18:33;36.1;278.9;0.5;245.3;50.02;111;5034.6
16-06-15;18:36;36.1;269.8;0.5;245.3;50.04;104;5034.6
16-06-15;18:39;35.9;291.5;0.5;245.3;50.02;112;5034.6
16-06-15;18:42;35.7;279.3;0.5;246.3;50.03;100;5034.6
16-06-15;18:45;36.0;274.6;0.4;246.3;50.09;88;5034.6
16-06-15;18:48;35.5;272.1;0.4;245.3;50.02;78;5034.6
16-06-15;18:51;35.6;271.7;0.4;245.3;50.01;76;5034.6
16-06-15;18:54;35.4;269.6;0.3;245.3;50.07;58;5034.6
16-06-15;18:57;35.4;266.3;0.3;245.3;50.05;54;5034.6
16-06-15;19:00;50.0;270.7;0.2;245.3;50.05;48;5034.6
16-06-15;19:03;35.2;253.8;0.3;245.3;50.05;48;5034.6
16-06-15;19:06;35.3;259.2;0.2;245.3;50.04;45;5034.6
16-06-15;19:09;35.0;263.5;0.3;246.3;50.04;49;5034.6
16-06-15;19:12;34.9;262.2;0.2;246.3;50.03;49;5034.6
16-06-15;19:15;34.8;259.2;0.2;246.3;50.06;38;5034.6
16-06-15;19:18;34.8;253.5;0.1;246.3;50.05;33;5034.6
16-06-15;19:21;34.5;256.7;0.1;245.3;50.03;31;5034.6
16-06-15;19:24;34.8;257.3;0.1;245.3;50.03;31;5034.6
16-06-15;19:27;34.7;260.4;0.1;245.3;50.05;31;5034.6
16-06-15;19:30;34.6;255.0;0.2;245.3;50.03;33;5034.6
16-06-15;19:33;34.6;249.4;0.2;246.3;50.04;32;5034.7
16-06-15;19:36;34.5;257.8;0.1;245.3;50.04;29;5034.7
16-06-15;19:39;34.4;256.6;0.1;246.3;50.05;25;5034.7
16-06-15;19:42;34.4;253.2;0.1;245.3;50.05;22;5034.7
16-06-15;19:45;34.2;251.3;0.1;246.3;50.04;20;5034.7
16-06-15;19:48;34.2;257.9;0.1;245.3;50.02;16;5034.7
16-06-15;19:51;34.0;243.0;0.1;245.3;50.05;15;5034.7
16-06-15;19:54;34.1;243.0;0.1;244.3;50.09;13;5034.7
16-06-15;19:57;34.0;243.3;0.0;245.3;50.08;11;5034.7
16-06-15;20:00;34.0;233.0;0.0;245.3;50.05;9;5034.7
16-06-15;20:03;33.9;242.5;0.0;245.3;50.05;9;5034.7
16-06-15;20:06;33.9;238.0;0.0;246.3;50.06;7;5034.7
16-06-15;20:09;43.6;245.8;0.0;246.3;50.05;5;5034.7
16-06-15;20:12;33.7;243.1;0.0;246.3;50.06;4;5034.7
16-06-15;20:15;33.7;229.1;0.0;246.3;49.96;1;5034.7
16-06-15;20:18;33.5;223.9;0.0;246.3;50.06;0;5034.7
16-06-15;20:21;33.4;176.3;0.0;245.3;50.05;0;5034.7
16-06-15;20:24;33.3;165.5;0.0;246.3;50.01;0;5034.7
16-06-15;20:27;33.3;100.6;0.0;246.3;50.01;0;5034.7
16-06-15;20:30;33.2;168.4;0.0;246.3;50.03;0;5034.7
16-06-15;20:33;33.1;239.3;0.0;245.3;50.03;0;5034.7
16-06-15;20:36;33.1;224.1;0.0;247.3;50.02;0;5034.7
16-06-15;20:39;33.0;196.2;0.0;247.3;50.04;0;5034.7
16-06-15;20:42;33.0;162.5;0.0;247.3;50.03;0;5034.7
16-06-15;20:45;32.9;131.9;0.0;246.3;50.06;0;5034.7
16-06-15;20:48;32.7;108.9;0.0;246.3;50.06;0;5034.7
16-06-16;05:09;29.0;264.5;0.1;241.4;50.03;29;5034.7
16-06-16;05:12;29.7;259.4;0.0;243.4;50.07;13;5034.7
16-06-16;05:15;29.4;260.5;0.1;243.4;50.07;16;5034.7
16-06-16;05:18;29.7;246.5;0.1;242.4;50.09;24;5034.7
16-06-16;05:21;30.1;267.0;0.1;241.4;50.06;28;5034.7
16-06-16;05:24;30.1;275.6;0.1;241.4;50.07;23;5034.7
16-06-16;05:27;30.3;260.7;0.1;241.4;50.09;33;5034.7
16-06-16;05:30;30.4;261.6;0.2;241.4;50.08;36;5034.7
16-06-16;05:33;30.7;272.4;0.2;241.4;50.06;39;5034.7
16-06-16;05:36;30.7;271.1;0.2;240.4;50.07;39;5034.7
16-06-16;05:39;30.5;265.4;0.1;241.4;50.07;21;5034.7
16-06-16;05:42;30.8;258.1;0.1;240.4;50.04;27;5034.7
16-06-16;05:45;30.9;268.5;0.2;243.4;50.08;38;5034.7
16-06-16;05:48;30.9;263.5;0.2;241.4;50.06;38;5034.7
16-06-16;05:51;31.0;275.6;0.2;240.4;50.08;43;5034.7
16-06-16;05:54;31.1;274.0;0.2;240.4;50.13;47;5034.7
16-06-16;05:57;31.1;263.0;0.3;243.4;50.11;49;5034.7
16-06-16;06:00;31.4;284.4;0.3;243.4;50.06;55;5034.7
16-06-16;06:03;31.5;262.2;0.1;244.3;50.03;31;5034.7
16-06-16;06:06;31.6;267.9;0.2;242.4;50.00;48;5034.7
16-06-16;06:09;31.4;257.3;0.2;243.4;50.01;45;5034.7
16-06-16;06:12;31.4;272.7;0.2;242.4;50.06;43;5034.7
16-06-16;06:15;31.7;272.6;0.2;242.4;50.01;40;5034.7
16-06-16;06:18;31.7;279.1;0.3;243.4;49.97;47;5034.7
16-06-16;06:21;31.6;270.5;0.3;243.4;50.05;54;5034.7
16-06-16;06:24;31.8;269.3;0.1;243.4;50.06;33;5034.7
16-06-16;06:27;31.8;274.0;0.2;242.4;50.03;49;5034.7
16-06-16;06:30;31.8;282.5;0.2;242.4;50.07;48;5034.7
16-06-16;06:33;31.8;274.8;0.3;245.3;50.02;51;5034.7
16-06-16;06:36;31.9;276.4;0.3;243.4;50.02;54;5034.7
16-06-16;06:39;32.0;278.4;0.3;247.3;50.07;54;5034.7
16-06-16;06:42;31.9;271.1;0.3;246.3;50.03;57;5034.7
16-06-16;06:45;32.3;277.0;0.3;245.3;50.06;62;5034.7
16-06-16;06:48;32.2;274.5;0.4;244.3;50.05;65;5034.7
16-06-16;06:51;32.3;280.5;0.4;243.4;50.03;66;5034.7
16-06-16;06:54;32.4;277.7;0.4;244.3;50.08;64;5034.7
16-06-16;06:57;32.5;273.0;0.4;243.4;50.07;64;5034.7
16-06-16;07:00;32.5;273.3;0.4;244.3;50.08;68;5034.7
16-06-16;07:03;32.5;278.7;0.4;244.3;50.05;72;5034.7
16-06-16;07:06;32.5;278.1;0.4;242.4;50.01;76;5034.7
16-06-16;07:09;32.6;275.9;0.4;243.4;50.01;78;5034.8
16-06-16;07:12;32.6;284.3;0.4;243.4;50.05;85;5034.8
16-06-16;07:15;32.9;282.4;0.5;243.4;50.02;89;5034.8
16-06-16;07:18;32.7;277.2;0.4;243.4;50.04;89;5034.8
16-06-16;07:21;32.9;283.7;0.4;243.4;50.04;90;5034.8
16-06-16;07:24;32.7;285.9;0.5;244.3;50.03;98;5034.8
16-06-16;07:27;33.0;285.0;0.5;242.4;50.02;103;5034.8
16-06-16;07:30;33.0;269.9;0.5;242.4;50.06;107;5034.8
16-06-16;07:33;33.2;280.6;0.7;243.4;50.05;134;5034.8
16-06-16;07:36;33.2;292.3;0.7;242.4;50.02;139;5034.8
16-06-16;07:39;33.2;286.3;0.7;244.3;50.08;146;5034.8
16-06-16;07:42;33.3;288.1;0.7;246.3;50.01;151;5034.8
16-06-16;07:45;33.4;295.6;0.7;246.3;50.00;158;5034.8
16-06-16;07:48;33.5;296.0;0.7;244.3;50.02;162;5034.8
16-06-16;07:51;33.5;294.4;0.7;245.3;50.05;169;5034.8
16-06-16;07:54;33.7;306.0;0.7;244.3;50.04;163;5034.8
16-06-16;07:57;33.5;296.6;0.7;246.3;50.04;161;5034.9
16-06-16;08:00;33.7;298.6;0.7;246.3;50.04;153;5034.9
16-06-16;08:03;33.5;297.0;0.6;248.2;50.03;131;5034.9
16-06-16;08:06;33.7;300.8;0.6;245.3;50.02;119;5034.9
16-06-16;08:09;33.8;295.0;0.5;245.3;50.01;97;5034.9
16-06-16;08:12;33.5;289.0;0.5;245.3;50.01;92;5034.9
16-06-16;08:15;33.7;292.8;0.5;245.3;49.99;123;5034.9
16-06-16;08:18;33.9;309.3;0.7;246.3;50.02;137;5034.9
16-06-16;08:21;33.9;302.1;0.7;245.3;50.01;149;5034.9
16-06-16;08:24;33.9;307.7;0.7;246.3;50.02;143;5034.9
16-06-16;08:27;33.9;303.0;0.6;245.3;49.97;143;5034.9
16-06-16;08:30;33.9;310.4;0.7;245.3;50.00;154;5034.9
16-06-16;08:33;33.8;308.7;0.8;245.3;50.06;163;5034.9
16-06-16;08:36;33.9;307.7;0.8;245.3;50.01;168;5034.9
16-06-16;08:39;34.1;312.4;0.8;246.3;50.03;185;5034.9
16-06-16;08:42;34.0;314.6;0.8;246.3;50.03;198;5035.0
16-06-16;08:45;34.1;308.9;0.9;245.3;50.06;202;5035.0
16-06-16;08:48;34.1;300.1;0.8;244.3;50.06;186;5035.0
16-06-16;08:51;34.1;306.5;0.7;244.3;50.03;175;5035.0
16-06-16;08:54;33.9;302.7;0.6;244.3;50.03;128;5035.0
16-06-16;08:57;34.1;300.1;0.5;245.3;50.01;109;5035.0
16-06-16;09:00;34.0;306.5;0.6;245.3;50.00;130;5035.0
16-06-16;09:03;34.0;316.4;0.6;245.3;49.99;125;5035.0
16-06-16;09:06;34.1;318.8;0.5;243.4;49.99;128;5035.0
16-06-16;09:09;33.9;312.1;0.6;244.3;49.99;129;5035.0
16-06-16;09:12;34.0;280.3;0.6;245.3;50.00;100;5035.0
16-06-16;09:15;34.1;308.4;0.7;244.3;50.07;132;5035.0
16-06-16;09:18;34.0;295.3;0.6;245.3;50.05;130;5035.0
16-06-16;09:21;34.0;294.5;0.6;245.3;50.05;138;5035.0
16-06-16;09:24;34.0;286.9;0.7;244.3;50.06;154;5035.1
16-06-16;09:27;34.2;304.8;0.8;245.3;50.05;175;5035.1
16-06-16;09:30;34.1;300.4;0.9;244.3;50.04;204;5035.1
16-06-16;09:33;34.5;309.6;1.0;245.3;50.07;232;5035.1
16-06-16;09:36;34.5;311.8;1.0;244.3;50.05;261;5035.1
16-06-16;09:39;34.6;307.6;1.2;246.3;50.06;296;5035.1
16-06-16;09:42;34.6;308.2;1.4;245.3;50.09;313;5035.1
16-06-16;09:45;34.6;297.8;1.5;246.3;50.07;353;5035.1
16-06-16;09:48;34.8;306.4;1.7;245.3;50.12;421;5035.2
16-06-16;09:51;34.9;306.8;2.0;245.3;50.08;476;5035.2
16-06-16;09:54;34.9;297.0;1.1;245.3;50.08;277;5035.2
16-06-16;09:57;35.4;308.7;2.3;246.3;49.98;558;5035.2
16-06-16;10:00;35.9;304.3;2.4;246.3;50.02;571;5035.3
16-06-16;10:03;35.5;287.2;1.5;246.3;50.04;356;5035.3
16-06-16;10:06;35.5;290.7;2.7;247.3;50.05;663;5035.3
16-06-16;10:09;35.6;272.1;0.8;245.3;50.05;199;5035.3
16-06-16;10:12;45.9;303.0;2.7;245.3;50.04;651;5035.3
16-06-16;10:15;36.1;296.1;1.4;245.3;50.06;383;5035.4
16-06-16;10:18;36.2;297.2;2.9;246.3;50.03;702;5035.4
16-06-16;10:21;36.7;294.1;2.7;245.3;50.05;669;5035.4
16-06-16;10:24;36.8;290.3;2.9;246.3;50.05;704;5035.5
16-06-16;10:27;37.0;282.8;3.2;248.2;50.05;780;5035.5
16-06-16;10:30;36.5;293.4;3.0;246.3;50.08;762;5035.5
16-06-16;10:33;37.2;293.8;3.2;246.3;50.06;747;5035.6
16-06-16;10:36;37.4;293.4;3.3;245.3;50.06;794;5035.6
16-06-16;10:39;37.6;293.1;3.4;245.3;50.06;812;5035.6
16-06-16;10:42;37.7;283.7;3.4;246.3;50.05;833;5035.7
16-06-16;10:45;37.7;290.3;1.1;245.3;50.05;255;5035.7
16-06-16;10:48;37.8;286.6;3.4;247.3;50.04;895;5035.8
16-06-16;10:51;37.6;263.0;2.9;247.3;50.06;730;5035.8
16-06-16;10:54;38.0;281.3;3.4;248.2;50.03;825;5035.8
16-06-16;10:57;38.5;278.9;3.6;248.2;50.03;885;5035.9
16-06-16;11:00;38.7;278.0;3.8;247.3;50.03;948;5035.9
16-06-16;11:03;38.2;283.4;3.9;247.3;50.03;967;5035.9
16-06-16;11:06;38.9;276.2;4.0;247.3;50.02;981;5036.0
16-06-16;11:09;38.5;265.4;0.8;246.3;50.03;174;5036.0
16-06-16;11:12;38.6;282.5;4.1;248.2;50.03;1019;5036.0
16-06-16;11:15;38.6;284.0;4.3;247.3;50.02;1052;5036.1
16-06-16;11:18;38.3;276.8;1.0;245.3;50.05;229;5036.1
16-06-16;11:21;38.7;284.3;4.7;248.2;50.04;1150;5036.1
16-06-16;11:24;38.3;286.5;0.8;246.3;50.06;200;5036.2
16-06-16;11:27;38.0;255.6;4.2;246.3;50.02;1040;5036.2
16-06-16;11:30;39.1;280.5;4.0;245.3;50.05;974;5036.2
16-06-16;11:33;39.1;280.6;3.7;245.3;50.01;905;5036.3
16-06-16;11:36;39.2;280.2;3.7;245.3;50.01;920;5036.3
16-06-16;11:39;39.7;273.9;4.3;246.3;50.01;1054;5036.4
16-06-16;11:42;40.0;266.0;4.5;246.3;50.03;1095;5036.4
16-06-16;11:45;40.4;261.6;4.5;246.3;50.02;1107;5036.5
16-06-16;11:48;40.4;264.9;4.7;246.3;50.07;1181;5036.5
16-06-16;11:51;40.2;265.5;1.0;247.3;50.05;245;5036.6
16-06-16;11:54;39.8;277.1;1.2;246.3;50.07;296;5036.6
16-06-16;11:57;39.0;283.8;0.9;245.3;50.03;201;5036.6
16-06-16;12:00;39.0;279.7;5.0;248.2;50.05;1226;5036.6
16-06-16;12:03;40.0;268.6;4.7;248.2;50.05;1189;5036.7
16-06-16;12:06;39.9;259.8;1.0;245.3;50.06;204;5036.7
16-06-16;12:09;39.3;276.4;1.0;245.3;50.06;232;5036.7
16-06-16;12:12;38.9;268.9;0.8;245.3;50.02;162;5036.7
16-06-16;12:15;39.5;269.9;4.8;247.3;50.05;1205;5036.8
16-06-16;12:18;40.1;260.8;4.9;248.2;50.05;1202;5036.8
16-06-16;12:21;39.4;233.3;2.5;247.3;50.05;593;5036.9
16-06-16;12:24;40.2;266.0;4.7;248.2;50.08;1169;5036.9
16-06-16;12:27;40.7;257.3;4.8;248.2;50.06;1164;5037.0
16-06-16;12:30;40.9;256.6;4.7;249.2;50.06;1174;5037.0
16-06-16;12:33;41.4;256.6;4.7;246.3;50.01;1161;5037.1
16-06-16;12:36;41.6;251.2;4.8;247.3;50.06;1173;5037.1
16-06-16;12:39;42.1;256.7;4.7;247.3;50.05;1175;5037.2
16-06-16;12:42;41.7;256.0;4.6;247.3;50.05;1129;5037.3
16-06-16;12:45;41.7;239.5;0.8;244.3;50.04;175;5037.3
16-06-16;12:48;42.1;261.3;4.6;247.3;50.07;1134;5037.4
16-06-16;12:51;42.3;254.4;4.5;248.2;50.08;1115;5037.4
16-06-16;12:54;42.4;256.7;4.7;247.3;50.04;1132;5037.5
16-06-16;12:57;42.5;254.2;4.7;246.3;50.03;1140;5037.5
16-06-16;13:00;42.4;255.6;4.6;246.3;50.06;1110;5037.6
16-06-16;13:03;42.7;255.3;3.7;247.3;50.02;903;5037.6
16-06-16;13:06;42.4;253.5;4.6;247.3;50.01;1132;5037.7
16-06-16;13:09;43.0;255.4;4.5;247.3;50.06;1116;5037.7
16-06-16;13:12;42.8;248.8;4.6;247.3;50.06;1130;5037.8
16-06-16;13:15;43.0;251.0;4.6;247.3;50.07;1119;5037.9
16-06-16;13:18;43.2;255.6;4.4;248.2;50.04;1091;5037.9
16-06-16;13:21;43.1;251.9;4.4;248.2;50.02;1104;5038.0
16-06-16;13:24;43.2;248.5;4.5;247.3;50.05;1102;5038.0
16-06-16;13:27;43.1;252.5;4.5;248.2;50.00;1109;5038.1
16-06-16;13:30;43.4;250.6;4.5;248.2;50.01;1101;5038.1
16-06-16;13:33;43.4;250.1;4.4;247.3;50.01;1090;5038.2
16-06-16;13:36;43.4;248.5;4.3;247.3;50.07;1076;5038.2
16-06-16;13:39;43.5;248.7;4.4;247.3;50.08;1088;5038.3
16-06-16;13:42;43.4;247.9;4.5;247.3;50.03;1103;5038.3
16-06-16;13:45;43.5;253.5;4.5;248.2;50.01;1110;5038.4
16-06-16;13:48;43.4;253.8;4.4;248.2;50.02;1097;5038.5
16-06-16;13:51;43.5;248.1;4.4;249.2;50.02;1057;5038.5
16-06-16;13:54;43.5;247.7;4.4;249.2;50.02;1084;5038.6
16-06-16;13:57;43.6;243.7;4.3;246.3;50.06;1078;5038.6
16-06-16;14:00;43.6;247.1;4.3;249.2;50.03;1085;5038.7
16-06-16;14:03;43.6;250.7;4.6;248.2;50.02;1113;5038.7
16-06-16;14:06;43.8;253.7;4.6;247.3;50.01;1109;5038.8
16-06-16;14:09;43.8;256.0;4.4;249.2;50.04;1103;5038.8
16-06-16;14:12;43.8;252.8;4.5;248.2;50.04;1091;5038.9
16-06-16;14:15;43.9;251.2;4.4;248.2;50.06;1088;5038.9
16-06-16;14:18;43.8;251.2;4.5;249.2;50.06;1109;5039.0
16-06-16;14:21;43.7;245.0;2.8;249.2;50.02;713;5039.0
16-06-16;14:24;42.8;256.4;4.9;250.2;50.07;1232;5039.1
16-06-16;14:27;42.3;255.9;3.2;248.2;50.02;910;5039.1
16-06-16;14:30;42.7;258.1;4.9;248.2;50.04;1204;5039.1
16-06-16;14:33;43.2;249.7;5.0;248.2;50.04;1237;5039.2
16-06-16;14:36;42.9;257.9;1.7;247.3;50.08;378;5039.2
16-06-16;14:39;42.1;264.6;1.6;246.3;50.04;365;5039.3
16-06-16;14:42;42.0;256.3;0.9;246.3;50.03;224;5039.3
16-06-16;14:45;41.0;274.2;0.7;246.3;50.06;170;5039.3
16-06-16;14:48;40.6;273.4;0.7;246.3;50.06;161;5039.3
16-06-16;14:51;40.5;271.1;0.8;247.3;50.08;196;5039.3
16-06-16;14:54;40.1;273.6;1.1;246.3;50.05;272;5039.3
16-06-16;14:57;40.7;266.6;4.0;248.2;50.03;981;5039.4
16-06-16;15:00;40.4;291.0;4.1;247.3;50.00;975;5039.4
16-06-16;15:03;40.8;261.4;5.0;247.3;50.03;1229;5039.4
16-06-16;15:06;41.2;243.7;3.8;245.3;50.04;927;5039.5
16-06-16;15:09;40.8;255.7;1.7;245.3;50.09;381;5039.5
16-06-16;15:12;40.1;274.5;0.7;244.3;50.06;152;5039.5
16-06-16;15:15;39.7;270.1;0.5;245.3;50.06;118;5039.5
16-06-16;15:18;39.3;276.4;0.5;244.3;50.09;114;5039.5
16-06-16;15:21;39.1;271.8;0.6;245.3;50.03;135;5039.6
16-06-16;15:24;38.7;279.3;0.7;244.3;50.07;148;5039.6
16-06-16;15:27;38.5;271.8;0.7;246.3;50.03;153;5039.6
16-06-16;15:30;38.4;278.0;0.7;246.3;50.04;170;5039.6
16-06-16;15:33;38.4;285.3;0.9;246.3;50.03;214;5039.6
16-06-16;15:36;38.3;272.4;1.2;245.3;50.02;281;5039.6
16-06-16;15:39;38.3;290.3;0.9;245.3;50.00;217;5039.6
16-06-16;15:42;38.0;287.8;0.9;245.3;50.05;208;5039.6
16-06-16;15:45;38.2;288.7;1.0;245.3;50.05;221;5039.6
