data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-06-16;15:48;37.7;284.9;0.9;245.3;50.04;205;5039.6
16-06-16;15:51;37.8;279.6;1.0;246.3;50.09;245;5039.7
16-06-16;15:54;37.6;286.0;1.2;246.3;49.99;263;5039.7
16-06-16;15:57;37.7;243.8;2.3;246.3;50.02;522;5039.7
16-06-16;16:00;37.7;292.8;1.2;247.3;50.02;269;5039.7
16-06-16;16:03;37.7;283.8;1.1;247.3;50.03;246;5039.7
16-06-16;16:06;37.6;285.0;1.1;246.3;50.02;248;5039.7
16-06-16;16:09;37.5;285.6;1.0;245.3;50.04;223;5039.7
16-06-16;16:12;37.4;285.6;0.9;246.3;50.06;206;5039.8
16-06-16;16:15;37.2;284.6;0.9;246.3;50.03;199;5039.8
16-06-16;16:18;37.4;279.4;0.8;246.3;50.03;184;5039.8
16-06-16;16:21;37.1;285.9;0.9;246.3;50.00;181;5039.8
16-06-16;16:24;37.4;293.1;1.3;246.3;50.08;352;5039.8
16-06-16;16:27;37.2;284.9;0.7;246.3;50.06;151;5039.8
16-06-16;16:30;37.1;277.0;0.7;246.3;50.02;151;5039.8
16-06-16;16:33;37.0;277.7;0.7;246.3;50.02;168;5039.8
16-06-16;16:36;36.9;289.0;0.8;245.3;50.02;185;5039.8
16-06-16;16:39;36.9;281.9;1.0;246.3;50.01;237;5039.8
16-06-16;16:42;36.9;283.7;1.1;246.3;50.05;247;5039.9
16-06-16;16:45;36.8;283.5;1.0;246.3;50.03;236;5039.9
16-06-16;16:48;37.2;282.5;1.2;245.3;50.07;273;5039.9
16-06-16;16:51;37.2;246.6;1.1;247.3;50.09;266;5039.9
16-06-16;16:54;37.6;278.3;2.9;247.3;50.08;719;5039.9
16-06-16;16:57;37.7;266.4;0.7;246.3;50.01;163;5040.0
16-06-16;17:00;37.6;278.0;2.6;249.2;50.04;656;5040.0
16-06-16;17:03;37.9;279.6;2.5;249.2;50.04;621;5040.0
16-06-16;17:06;37.9;279.7;2.5;247.3;50.04;600;5040.1
16-06-16;17:09;38.3;279.7;2.4;247.3;50.01;607;5040.1
16-06-16;17:12;38.2;278.9;2.4;248.2;50.04;592;5040.1
16-06-16;17:15;38.4;280.0;2.3;247.3;50.00;558;5040.1
16-06-16;17:18;38.3;282.5;2.3;248.2;50.04;536;5040.2
16-06-16;17:21;38.4;291.2;1.4;246.3;50.01;342;5040.2
16-06-16;17:24;37.7;261.4;0.4;247.3;50.04;90;5040.2
16-06-16;17:27;37.2;4.8;0.4;248.2;50.11;88;5040.2
16-06-16;17:30;37.4;277.5;0.4;247.3;50.04;94;5040.2
16-06-16;17:33;37.2;274.9;0.6;248.2;49.98;108;5040.2
16-06-16;17:36;37.0;273.7;0.5;247.3;50.02;108;5040.2
16-06-16;17:39;36.9;278.7;0.5;247.3;50.08;120;5040.2
16-06-16;17:42;36.8;286.5;0.7;248.2;50.03;143;5040.2
16-06-16;17:45;36.7;284.9;0.8;247.3;50.06;181;5040.2
16-06-16;17:48;37.1;300.0;0.9;248.2;50.03;219;5040.3
16-06-16;17:51;36.8;289.7;0.8;247.3;50.01;161;5040.3
16-06-16;17:54;36.8;281.5;1.2;247.3;50.04;271;5040.3
16-06-16;17:57;36.8;252.5;0.7;247.3;50.03;171;5040.3
16-06-16;18:00;36.5;249.1;0.7;248.2;50.02;144;5040.3
16-06-16;18:03;36.4;281.5;0.5;248.2;50.02;99;5040.3
16-06-16;18:06;36.1;275.9;0.4;248.2;50.03;90;5040.3
16-06-16;18:09;36.1;275.3;0.5;247.3;50.03;108;5040.3
16-06-16;18:12;36.3;308.3;0.7;249.2;50.01;141;5040.3
16-06-16;18:15;36.1;293.1;0.6;247.3;50.06;135;5040.3
16-06-16;18:18;36.0;292.0;0.7;247.3;50.02;149;5040.3
16-06-16;18:21;36.1;283.3;0.5;247.3;50.02;112;5040.3
16-06-16;18:24;35.9;287.9;0.5;246.3;50.01;100;5040.3
16-06-16;18:27;35.7;280.5;0.4;247.3;50.02;88;5040.3
16-06-16;18:30;35.9;270.2;0.5;248.2;49.98;82;5040.3
16-06-16;18:33;35.9;272.0;0.4;248.2;50.07;76;5040.3
16-06-16;18:36;35.5;281.8;0.4;248.2;50.02;75;5040.4
16-06-16;18:39;35.5;271.7;0.3;247.3;50.06;56;5040.4
16-06-16;18:42;35.4;266.3;0.2;246.3;50.02;39;5040.4
16-06-16;18:45;35.3;262.7;0.2;246.3;50.04;30;5040.4
16-06-16;18:48;35.2;254.7;0.1;247.3;50.03;28;5040.4
16-06-16;18:51;35.0;261.0;0.1;247.3;50.06;28;5040.4
16-06-16;18:54;35.0;255.6;0.1;247.3;50.05;27;5040.4
16-06-16;18:57;34.9;255.3;0.1;247.3;50.03;25;5040.4
16-06-16;19:00;34.9;250.4;0.1;247.3;50.06;21;5040.4
16-06-16;19:03;34.8;255.0;0.1;247.3;50.04;21;5040.4
16-06-16;19:06;34.6;254.4;0.1;248.2;50.05;26;5040.4
16-06-16;19:09;34.7;245.8;0.1;247.3;50.07;28;5040.4
16-06-16;19:12;34.7;244.3;0.1;247.3;50.06;26;5040.4
16-06-16;19:15;34.6;254.1;0.1;246.3;50.02;16;5040.4
16-06-16;19:18;34.6;253.2;0.0;247.3;50.04;6;5040.4
16-06-16;19:21;34.4;235.4;0.0;247.3;50.04;2;5040.4
16-06-16;19:24;34.1;235.1;0.0;247.3;50.06;0;5040.4
16-06-16;19:27;34.1;235.1;0.0;247.3;50.01;0;5040.4
16-06-16;19:30;34.0;273.0;0.0;246.3;50.03;0;5040.4
16-06-16;19:33;33.9;273.4;0.0;247.3;50.04;0;5040.4
16-06-16;19:36;33.8;277.1;0.0;247.3;50.06;0;5040.4
16-06-16;19:39;33.7;266.0;0.0;248.2;50.06;0;5040.4
16-06-16;19:42;33.5;231.7;0.0;248.2;50.10;0;5040.4
16-06-16;19:45;33.5;222.9;0.0;247.3;50.06;0;5040.4
16-06-16;19:48;33.4;208.0;0.0;247.3;50.06;0;5040.4
16-06-16;19:51;33.3;189.1;0.0;248.2;50.05;0;5040.4
16-06-16;19:54;33.2;128.7;0.0;244.3;50.07;0;5040.4
16-06-17;05:24;30.2;254.8;0.1;241.4;50.10;27;5040.4
16-06-17;05:27;30.3;258.3;0.1;241.4;50.06;28;5040.4
16-06-17;05:30;30.3;253.5;0.1;241.4;50.06;27;5040.4
16-06-17;05:33;30.5;269.3;0.1;240.4;50.06;27;5040.4
16-06-17;05:36;30.7;258.1;0.2;240.4;50.02;35;5040.4
16-06-17;05:39;30.5;261.3;0.2;240.4;50.07;37;5040.4
16-06-17;05:42;30.9;262.5;0.2;239.5;50.09;40;5040.4
16-06-17;05:45;30.9;270.5;0.2;240.4;50.09;41;5040.4
16-06-17;05:48;31.1;264.9;0.2;240.4;50.04;44;5040.4
16-06-17;05:51;31.2;272.1;0.2;240.4;50.05;46;5040.4
16-06-17;05:54;31.2;263.3;0.3;239.5;50.07;52;5040.4
16-06-17;05:57;31.2;269.8;0.4;242.4;50.05;60;5040.4
16-06-17;06:00;31.2;273.7;0.4;242.4;50.06;71;5040.4
16-06-17;06:03;31.7;279.1;0.4;243.4;50.07;78;5040.4
16-06-17;06:06;31.6;280.5;0.4;240.4;50.04;80;5040.4
16-06-17;06:09;31.9;279.9;0.5;242.4;50.03;90;5040.4
16-06-17;06:12;32.2;274.9;0.5;242.4;50.06;93;5040.4
16-06-17;06:15;32.0;279.9;0.4;245.3;50.01;92;5040.4
16-06-17;06:18;32.0;275.2;0.5;246.3;50.01;91;5040.4
16-06-17;06:21;32.2;269.3;0.5;246.3;50.01;92;5040.4
16-06-17;06:24;32.5;284.4;0.4;246.3;50.04;100;5040.4
16-06-17;06:27;32.5;285.9;0.6;246.3;49.99;110;5040.4
16-06-17;06:30;32.7;285.0;0.5;244.3;50.03;104;5040.4
16-06-17;06:33;32.6;281.6;0.5;244.3;50.02;98;5040.4
16-06-17;06:36;32.7;277.8;0.5;244.3;50.01;93;5040.5
16-06-17;06:39;32.7;278.4;0.4;246.3;50.05;80;5040.5
16-06-17;06:42;32.7;278.6;0.4;244.3;50.03;81;5040.5
16-06-17;06:45;33.0;289.3;0.4;244.3;50.01;82;5040.5
16-06-17;06:48;32.9;281.6;0.4;243.4;50.04;88;5040.5
16-06-17;06:51;33.1;277.1;0.5;243.4;50.03;92;5040.5
16-06-17;06:54;33.1;278.4;0.4;244.3;50.03;81;5040.5
16-06-17;06:57;33.2;278.4;0.5;243.4;50.09;102;5040.5
16-06-17;07:00;33.3;277.7;0.5;243.4;50.08;111;5040.5
16-06-17;07:03;33.4;288.7;0.6;243.4;50.03;123;5040.5
16-06-17;07:06;33.3;282.2;0.5;243.4;50.08;123;5040.5
16-06-17;07:09;33.3;285.9;0.6;245.3;50.06;119;5040.5
16-06-17;07:12;33.5;290.0;0.5;243.4;50.05;118;5040.5
16-06-17;07:15;33.7;287.1;0.5;242.4;50.09;106;5040.5
16-06-17;07:18;33.8;285.6;0.5;242.4;50.03;91;5040.5
16-06-17;07:21;33.5;266.8;0.5;244.3;50.01;103;5040.5
16-06-17;07:24;33.5;287.2;0.5;243.4;50.02;111;5040.5
16-06-17;07:27;33.8;275.9;0.5;246.3;50.06;110;5040.5
16-06-17;07:30;33.7;285.0;0.5;246.3;50.05;110;5040.5
16-06-17;07:33;33.9;281.5;0.5;243.4;50.01;116;5040.5
16-06-17;07:36;33.8;286.0;0.5;245.3;50.04;119;5040.6
16-06-17;07:39;34.0;285.6;0.7;245.3;50.01;131;5040.6
16-06-17;07:42;34.0;286.5;0.6;247.3;50.04;143;5040.6
16-06-17;07:45;34.1;292.6;0.7;247.3;50.04;155;5040.6
16-06-17;07:48;34.2;289.8;0.7;245.3;50.03;159;5040.6
16-06-17;07:51;33.9;291.6;0.7;245.3;50.04;156;5040.6
16-06-17;07:54;34.1;297.8;0.7;245.3;50.06;163;5040.6
16-06-17;07:57;34.1;298.5;0.8;245.3;50.04;167;5040.6
16-06-17;08:00;34.4;293.5;0.7;245.3;50.09;160;5040.6
16-06-17;08:03;34.5;290.7;0.7;245.3;50.05;157;5040.6
16-06-17;08:06;34.4;292.3;0.7;245.3;50.06;163;5040.6
16-06-17;08:09;34.6;291.5;0.7;245.3;50.09;171;5040.6
16-06-17;08:12;34.6;299.7;0.8;247.3;50.04;177;5040.6
16-06-17;08:15;34.6;297.0;0.8;246.3;50.04;180;5040.7
16-06-17;08:18;34.5;295.1;0.8;245.3;50.01;178;5040.7
16-06-17;08:21;34.7;296.4;0.8;245.3;50.05;182;5040.7
16-06-17;08:24;34.5;299.4;0.8;245.3;50.06;188;5040.7
16-06-17;08:27;34.7;299.2;0.8;244.3;50.02;192;5040.7
16-06-17;08:30;34.8;295.7;1.0;245.3;50.00;197;5040.7
16-06-17;08:33;34.9;299.7;0.8;245.3;50.04;204;5040.7
16-06-17;08:36;34.8;294.8;0.9;244.3;50.03;207;5040.7
16-06-17;08:39;34.8;295.3;0.9;244.3;50.04;211;5040.7
16-06-17;08:42;34.8;301.4;0.9;244.3;50.05;218;5040.7
16-06-17;08:45;35.0;300.8;1.0;244.3;50.03;239;5040.8
16-06-17;08:48;35.2;306.0;1.1;245.3;50.03;275;5040.8
16-06-17;08:51;35.4;307.3;1.1;245.3;50.05;259;5040.8
16-06-17;08:54;35.3;298.3;0.9;245.3;50.03;209;5040.8
16-06-17;08:57;34.9;300.0;0.8;243.4;50.09;180;5040.8
16-06-17;09:00;35.0;302.0;0.7;243.4;50.04;163;5040.8
16-06-17;09:03;35.2;309.2;0.8;242.4;50.09;173;5040.8
16-06-17;09:06;35.0;303.8;0.7;242.4;50.05;152;5040.8
16-06-17;09:09;35.0;305.5;0.7;243.4;50.06;139;5040.8
16-06-17;09:12;34.9;308.2;0.7;244.3;50.09;148;5040.8
16-06-17;09:15;34.9;305.5;0.7;245.3;50.05;151;5040.8
16-06-17;09:18;35.0;306.8;0.7;245.3;50.06;155;5040.9
16-06-17;09:21;35.0;301.4;0.7;244.3;50.07;165;5040.9
16-06-17;09:24;35.2;304.3;0.8;243.4;50.05;181;5040.9
16-06-17;09:27;35.0;306.8;0.9;243.4;50.06;206;5040.9
16-06-17;09:30;35.2;295.1;1.0;243.4;50.06;233;5040.9
16-06-17;09:33;35.3;303.8;1.3;243.4;50.03;269;5040.9
16-06-17;09:36;35.5;303.2;1.3;243.4;50.06;318;5040.9
16-06-17;09:39;35.4;308.3;1.6;246.3;50.06;364;5040.9
16-06-17;09:42;35.7;306.7;1.7;245.3;50.05;399;5041.0
16-06-17;09:45;36.1;308.7;1.9;243.4;50.05;450;5041.0
16-06-17;09:48;35.9;303.9;2.0;243.4;50.09;485;5041.0
16-06-17;09:51;36.1;305.4;1.7;245.3;50.09;429;5041.0
16-06-17;09:54;36.1;285.3;1.0;245.3;50.07;240;5041.0
16-06-17;09:57;36.0;290.4;1.1;245.3;50.06;269;5041.0
16-06-17;10:00;36.0;292.3;1.6;246.3;50.02;353;5041.1
16-06-17;10:03;36.2;311.7;1.9;245.3;50.07;401;5041.1
16-06-17;10:06;36.1;295.6;2.0;245.3;50.04;500;5041.1
16-06-17;10:09;36.3;305.1;2.0;244.3;50.02;481;5041.1
16-06-17;10:12;36.3;247.4;1.3;244.3;50.01;304;5041.1
16-06-17;10:15;36.5;302.6;2.2;244.3;50.04;541;5041.2
16-06-17;10:18;36.9;297.0;2.3;245.3;49.99;555;5041.2
16-06-17;10:21;37.0;293.7;2.4;245.3;50.01;575;5041.2
16-06-17;10:24;37.1;291.7;2.5;245.3;50.05;599;5041.2
16-06-17;10:27;37.4;290.1;2.6;245.3;50.04;626;5041.3
16-06-17;10:30;37.5;292.2;2.7;245.3;50.07;657;5041.3
16-06-17;10:33;37.9;289.0;2.8;245.3;50.03;672;5041.3
16-06-17;10:36;37.8;292.2;2.7;245.3;50.05;674;5041.4
16-06-17;10:39;38.0;290.0;2.8;245.3;50.03;700;5041.4
16-06-17;10:42;38.0;287.4;2.9;244.3;50.05;710;5041.4
16-06-17;10:45;38.5;281.6;3.0;245.3;50.03;728;5041.5
16-06-17;10:48;38.4;287.6;2.9;245.3;50.05;704;5041.5
16-06-17;10:51;38.6;287.5;3.1;245.3;50.06;750;5041.5
16-06-17;10:54;38.9;279.3;3.2;245.3;50.06;793;5041.6
16-06-17;10:57;38.9;280.8;3.4;245.3;50.05;838;5041.6
16-06-17;11:00;39.0;276.1;2.6;245.3;50.06;640;5041.7
16-06-17;11:03;39.0;261.1;2.4;246.3;50.03;594;5041.7
16-06-17;11:06;38.9;281.5;2.2;244.3;50.10;524;5041.7
16-06-17;11:09;38.9;278.0;2.8;246.3;50.02;692;5041.8
16-06-17;11:12;39.3;261.1;2.3;244.3;50.04;540;5041.8
16-06-17;11:15;39.3;270.5;3.6;245.3;50.07;878;5041.8
16-06-17;11:18;39.8;274.6;4.0;245.3;50.05;945;5041.9
16-06-17;11:21;40.0;267.6;3.8;245.3;50.07;934;5041.9
16-06-17;11:24;40.2;273.1;3.8;246.3;50.06;937;5042.0
16-06-17;11:27;40.4;274.9;3.3;246.3;50.08;793;5042.0
16-06-17;11:30;40.1;274.3;2.7;245.3;50.01;683;5042.1
16-06-17;11:33;40.4;278.1;3.4;246.3;50.01;812;5042.1
16-06-17;11:36;40.6;267.9;2.7;245.3;50.05;656;5042.1
16-06-17;11:39;40.7;265.8;4.2;246.3;50.03;1010;5042.2
16-06-17;11:42;40.9;265.5;4.1;245.3;50.02;1001;5042.2
16-06-17;11:45;40.9;262.5;4.1;246.3;50.08;1005;5042.3
16-06-17;11:48;41.2;264.1;4.0;246.3;50.04;1004;5042.3
16-06-17;11:51;41.7;260.4;4.1;246.3;50.06;1002;5042.4
16-06-17;11:54;41.7;261.6;4.2;245.3;50.08;1015;5042.4
16-06-17;11:57;41.6;261.3;4.2;247.3;50.05;1012;5042.5
16-06-17;12:00;41.9;254.4;4.3;246.3;50.02;1059;5042.5
16-06-17;12:03;42.0;261.7;4.2;246.3;50.05;1038;5042.6
16-06-17;12:06;42.0;274.0;4.4;246.3;50.07;1095;5042.6
16-06-17;12:09;42.1;257.8;4.4;246.3;50.06;1104;5042.7
16-06-17;12:12;42.0;226.4;3.4;245.3;50.04;857;5042.7
16-06-17;12:15;42.2;245.3;5.0;248.2;50.06;1220;5042.8
16-06-17;12:18;42.5;263.9;3.5;246.3;50.11;843;5042.8
16-06-17;12:21;42.3;251.8;3.1;245.3;50.07;778;5042.9
16-06-17;12:24;42.1;252.5;3.2;246.3;50.09;820;5042.9
16-06-17;12:27;41.6;251.8;3.1;246.3;50.05;796;5042.9
16-06-17;12:30;42.2;254.8;4.1;246.3;50.07;1079;5043.0
16-06-17;12:33;42.7;258.9;4.7;247.3;50.03;1172;5043.0
16-06-17;12:36;42.4;268.5;2.1;246.3;50.10;572;5043.1
16-06-17;12:39;42.7;257.6;4.7;246.3;50.08;1180;5043.1
16-06-17;12:42;41.9;257.6;0.8;244.3;50.06;174;5043.2
16-06-17;12:45;41.2;264.6;0.8;244.3;50.05;157;5043.2
16-06-17;12:48;40.6;272.0;0.5;243.4;50.06;116;5043.2
16-06-17;12:51;40.1;267.7;0.4;244.3;50.07;78;5043.2
16-06-17;12:54;39.9;279.4;0.7;244.3;50.06;169;5043.2
16-06-17;12:57;39.7;292.8;1.1;245.3;50.05;259;5043.2
16-06-17;13:00;39.7;288.5;0.9;244.3;50.01;197;5043.2
16-06-17;13:03;39.1;282.8;0.5;244.3;50.04;103;5043.2
16-06-17;13:06;38.7;263.8;0.2;243.4;50.02;51;5043.2
16-06-17;13:09;38.4;258.3;0.1;242.4;50.03;27;5043.2
16-06-17;13:12;38.0;241.1;0.0;243.4;50.04;7;5043.2
16-06-17;13:15;37.9;239.0;0.1;242.4;50.05;13;5043.2
16-06-17;13:18;37.7;268.7;0.4;242.4;50.05;80;5043.2
16-06-17;13:21;37.7;240.0;0.8;243.4;50.06;192;5043.2
16-06-17;13:24;37.8;307.1;1.4;243.4;50.03;329;5043.3
16-06-17;13:27;37.9;296.0;1.5;243.4;49.99;365;5043.3
16-06-17;13:30;38.7;291.9;2.4;241.4;50.01;540;5043.3
16-06-17;13:33;38.2;261.9;1.9;242.4;50.04;453;5043.3
16-06-17;13:36;39.0;279.1;4.2;242.4;50.01;983;5043.4
16-06-17;13:39;39.5;269.2;4.9;242.4;50.05;1175;5043.4
16-06-17;13:42;39.8;262.3;4.6;;50.09;1133;5043.5
16-06-17;13:45;40.4;259.8;4.6;242.4;50.02;1119;5043.5
16-06-17;13:48;40.7;259.1;4.7;243.4;50.07;1120;5043.6
16-06-17;13:51;41.2;263.9;4.7;243.4;50.03;1114;5043.7
16-06-17;13:54;41.2;261.4;4.5;245.3;50.05;1108;5043.7
16-06-17;13:57;41.4;255.9;4.5;245.3;50.05;1103;5043.8
16-06-17;14:00;41.3;252.2;1.8;243.4;50.01;426;5043.8
16-06-17;14:03;41.5;272.7;4.7;245.3;49.98;1120;5043.9
16-06-17;14:06;42.0;267.6;4.6;245.3;50.11;1102;5043.9
16-06-17;14:09;42.3;260.3;4.5;244.3;49.97;1096;5044.0
16-06-17;14:12;42.1;252.6;4.6;244.3;50.03;1105;5044.0
16-06-17;14:15;42.5;268.5;2.6;244.3;50.07;701;5044.1
16-06-17;14:18;42.0;248.4;3.8;245.3;50.03;1024;5044.1
16-06-17;14:21;42.2;262.3;4.4;245.3;50.05;1080;5044.2
16-06-17;14:24;42.3;265.4;4.3;246.3;50.07;1057;5044.2
16-06-17;14:27;42.3;262.5;4.3;245.3;50.06;1055;5044.3
16-06-17;14:30;42.8;261.1;4.3;246.3;50.06;1051;5044.3
16-06-17;14:33;42.5;268.5;4.3;245.3;50.01;1045;5044.4
16-06-17;14:36;42.7;267.6;4.2;246.3;50.02;1033;5044.4
16-06-17;14:39;42.8;259.2;4.2;244.3;50.03;1036;5044.5
16-06-17;14:42;42.7;264.2;4.3;244.3;50.03;1030;5044.5
16-06-17;14:45;43.0;260.8;4.2;244.3;50.04;1019;5044.6
16-06-17;14:48;42.9;265.4;4.2;245.3;50.03;1007;5044.6
16-06-17;14:51;42.9;263.5;4.1;246.3;50.06;1007;5044.7
16-06-17;14:54;43.0;267.9;4.1;245.3;50.04;995;5044.7
16-06-17;14:57;43.0;265.2;4.1;245.3;50.01;1006;5044.8
16-06-17;15:00;43.0;265.7;4.0;245.3;50.06;969;5044.8
16-06-17;15:03;43.2;267.1;4.1;245.3;50.02;990;5044.9
16-06-17;15:06;43.1;260.3;2.2;245.3;50.05;446;5044.9
16-06-17;15:09;43.0;259.5;4.2;245.3;50.02;1002;5045.0
16-06-17;15:12;43.2;270.1;4.0;245.3;49.98;961;5045.0
16-06-17;15:15;43.2;262.6;4.0;245.3;50.03;984;5045.1
16-06-17;15:18;43.0;257.5;4.3;245.3;50.03;1053;5045.1
16-06-17;15:21;42.5;265.4;4.3;245.3;50.04;1033;5045.1
16-06-17;15:24;42.1;255.0;4.2;245.3;50.04;1020;5045.2
16-06-17;15:27;42.4;262.5;4.0;244.3;50.02;974;5045.2
16-06-17;15:30;43.0;267.3;4.1;245.3;50.01;1000;5045.3
16-06-17;15:33;43.2;260.0;4.0;246.3;50.04;990;5045.3
16-06-17;15:36;42.2;258.2;1.1;244.3;50.01;255;5045.3
16-06-17;15:39;41.7;272.0;4.5;246.3;50.02;1085;5045.4
16-06-17;15:42;41.9;281.2;1.8;244.3;50.03;429;5045.4
16-06-17;15:45;42.5;272.3;4.4;246.3;49.98;1066;5045.4
16-06-17;15:48;41.7;279.0;3.6;246.3;50.05;942;5045.5
16-06-17;15:51;41.6;252.3;1.2;245.3;50.04;322;5045.5
16-06-17;15:54;41.6;279.3;1.1;245.3;50.05;266;5045.5
16-06-17;15:57;41.5;277.2;3.8;246.3;50.03;951;5045.6
16-06-17;16:00;41.6;247.4;1.2;245.3;50.03;289;5045.6
16-06-17;16:03;41.7;263.0;2.0;244.3;50.09;427;5045.6
16-06-17;16:06;41.7;272.9;3.8;246.3;50.03;915;5045.7
16-06-17;16:09;41.5;280.2;3.1;245.3;50.04;723;5045.7
16-06-17;16:12;41.7;263.6;3.6;246.3;50.03;884;5045.8
16-06-17;16:15;41.9;269.5;3.4;245.3;50.04;811;5045.8
16-06-17;16:18;41.9;273.1;3.2;245.3;50.08;791;5045.8
16-06-17;16:21;41.7;271.2;3.1;246.3;50.05;766;5045.9
16-06-17;16:24;42.0;269.8;3.1;245.3;50.03;758;5045.9
16-06-17;16:27;41.9;268.0;3.0;246.3;50.04;749;5046.0
16-06-17;16:30;41.6;273.0;3.0;245.3;50.06;743;5046.0
16-06-17;16:33;41.7;277.0;3.0;245.3;50.07;725;5046.0
16-06-17;16:36;41.5;275.8;2.9;245.3;50.07;715;5046.1
16-06-17;16:39;41.6;270.2;2.9;246.3;50.04;701;5046.1
16-06-17;16:42;41.5;271.1;2.7;245.3;50.04;676;5046.1
16-06-17;16:45;41.5;269.8;2.7;244.3;50.07;657;5046.2
16-06-17;16:48;41.3;271.8;2.6;245.3;50.08;642;5046.2
16-06-17;16:51;41.2;276.4;2.7;245.3;49.98;636;5046.2
16-06-17;16:54;40.9;278.4;2.5;245.3;50.03;618;5046.3
16-06-17;16:57;41.0;274.8;2.5;247.3;50.06;598;5046.3
16-06-17;17:00;40.7;278.7;2.4;244.3;50.03;570;5046.3
16-06-17;17:03;41.0;280.2;2.3;246.3;50.02;563;5046.4
16-06-17;17:06;40.6;289.1;2.2;245.3;50.04;532;5046.4
16-06-17;17:09;40.5;264.9;1.9;245.3;50.00;356;5046.4
16-06-17;17:12;40.2;277.4;0.5;245.3;50.04;102;5046.4
16-06-17;17:15;40.2;287.6;2.1;247.3;50.02;522;5046.4
16-06-17;17:18;39.8;291.3;2.0;245.3;50.06;465;5046.5
16-06-17;17:21;39.9;289.3;1.8;246.3;50.01;439;5046.5
16-06-17;17:24;39.7;288.1;1.7;246.3;50.03;419;5046.5
16-06-17;17:27;39.6.1;293.7;1.7;246.3;50.03;406;5046.5
16-06-17;17:30;39.7;296.3;1.6;246.3;50.06;381;5046.5
16-06-17;17:33;39.7;292.2;1.5;247.3;50.02;365;5046.6
16-06-17;17:36;39.2;294.2;1.5;246.3;50.03;345;5046.6
16-06-17;17:39;39.2;294.5;1.4;246.3;50.01;324;5046.6
16-06-17;17:42;39.1;297.5;1.3;245.3;50.03;302;5046.6
16-06-17;17:45;39.0;294.7;1.1;245.3;50.01;278;5046.6
16-06-17;17:48;38.9;289.8;1.1;246.3;50.06;255;5046.6
16-06-17;17:51;38.9;298.0;1.0;245.3;50.02;237;5046.7
16-06-17;17:54;38.6;300.8;0.9;246.3;50.04;216;5046.7
16-06-17;17:57;38.3;297.3;0.8;246.3;50.06;196;5046.7
16-06-17;18:00;38.3;289.7;0.7;245.3;50.06;173;5046.7
16-06-17;18:03;37.9;299.8;0.7;245.3;50.02;153;5046.7
16-06-17;18:06;38.0;295.1;0.6;245.3;50.02;135;5046.7
16-06-17;18:09;37.7;293.4;0.6;245.3;50.02;115;5046.7
16-06-17;18:12;37.7;292.3;0.4;246.3;50.03;99;5046.7
16-06-17;18:15;37.5;280.0;0.4;246.3;50.01;83;5046.7
16-06-17;18:18;37.2;272.0;0.4;245.3;50.01;67;5046.7
16-06-17;18:21;36.9;257.9;0.4;245.3;50.01;60;5046.7
16-06-17;18:24;37.0;268.5;0.3;245.3;50.02;57;5046.7
16-06-17;18:27;36.9;271.2;0.3;244.3;50.04;54;5046.7
16-06-17;18:30;36.7;295.3;0.3;245.3;50.03;54;5046.7
16-06-17;18:33;36.7;285.7;0.4;245.3;49.97;50;5046.7
16-06-17;18:36;36.4;285.7;0.3;246.3;50.08;48;5046.7
16-06-17;18:39;36.3;287.8;0.2;244.3;49.98;48;5046.7
16-06-17;18:42;36.3;282.5;0.2;246.3;50.06;47;5046.7
16-06-17;18:45;36.1;288.5;0.2;247.3;50.02;47;5046.7
16-06-17;18:48;36.1;289.3;0.2;246.3;50.04;42;5046.7
16-06-17;18:51;35.9;276.8;0.2;246.3;50.07;42;5046.7
16-06-17;18:54;35.7;275.3;0.2;246.3;50.07;40;5046.8
16-06-17;18:57;35.6;274.9;0.2;245.3;49.99;38;5046.8
16-06-17;19:00;35.7;267.4;0.2;246.3;50.02;35;5046.8
16-06-17;19:03;35.6;264.5;0.2;245.3;50.05;34;5046.8
16-06-17;19:06;35.4;259.7;0.2;245.3;50.02;32;5046.8
16-06-17;19:09;35.5;257.2;0.2;244.3;50.03;31;5046.8
16-06-17;19:12;35.4;264.1;0.1;244.3;50.09;29;5046.8
16-06-17;19:15;35.5;263.8;0.1;245.3;50.03;27;5046.8
16-06-17;19:18;35.2;255.9;0.1;244.3;50.03;25;5046.8
16-06-17;19:21;35.2;256.3;0.1;244.3;50.03;24;5046.8
16-06-17;19:24;35.3;247.9;0.1;243.4;50.04;23;5046.8
16-06-17;19:27;35.0;254.2;0.1;244.3;50.05;22;5046.8
16-06-17;19:30;35.0;248.5;0.1;244.3;50.02;21;5046.8
16-06-17;19:33;35.0;238.4;0.1;245.3;50.04;19;5046.8
16-06-17;19:36;34.9;256.3;0.1;245.3;50.02;19;5046.8
16-06-17;19:39;34.7;255.9;0.1;243.4;50.04;15;5046.8
16-06-17;19:42;34.7;253.8;0.0;244.3;50.02;10;5046.8
16-06-17;19:45;34.6;245.8;0.0;245.3;50.04;9;5046.8
16-06-17;19:48;34.5;250.4;0.0;246.3;50.04;8;5046.8
16-06-17;19:51;34.6;243.0;0.0;246.3;50.05;5;5046.8
16-06-17;19:54;34.5;245.8;0.1;246.3;50.04;12;5046.8
16-06-17;19:57;34.4;257.6;0.1;246.3;50.05;15;5046.8
16-06-17;20:00;34.5;259.4;0.1;246.3;50.01;22;5046.8
16-06-17;20:03;34.4;245.6;0.1;246.3;50.04;20;5046.8
16-06-17;20:06;34.5;257.8;0.1;247.3;50.05;15;5046.8
16-06-17;20:09;34.4;248.4;0.0;247.3;50.04;11;5046.8
16-06-17;20:12;34.2;246.5;0.0;246.3;50.00;9;5046.8
16-06-17;20:15;34.2;251.2;0.0;246.3;50.05;3;5046.8
16-06-17;20:18;34.0;240.2;0.0;246.3;50.03;2;5046.8
16-06-17;20:21;34.1;224.5;0.0;247.3;50.05;3;5046.8
16-06-17;20:24;33.9;147.5;0.0;246.3;50.05;0;5046.8
16-06-17;20:27;33.8;120.1;0.0;246.3;50.06;0;5046.8
16-06-17;20:30;33.8;187.5;0.0;246.3;50.03;0;5046.8
16-06-17;20:33;33.7;255.9;0.0;246.3;50.05;0;5046.8
16-06-17;20:36;33.7;260.3;0.0;248.2;50.06;0;5046.8
16-06-17;20:39;33.5;248.4;0.0;248.2;50.05;0;5046.8
16-06-17;20:42;33.4;233.2;0.0;248.2;50.03;0;5046.8
16-06-17;20:45;33.4;215.0;0.0;246.3;50.02;0;5046.8
16-06-17;20:48;33.3;194.6;0.0;245.3;50.06;0;5046.8
16-06-17;20:51;33.3;169.3;0.0;247.3;50.04;0;5046.8
16-06-17;20:54;33.2;136.6;0.0;246.3;50.06;0;5046.8
16-06-17;20:57;33.2;104.4;0.0;245.3;50.02;0;5046.8
16-06-18;05:12;30.3;263.8;0.1;243.4;50.05;19;5046.8
16-06-18;05:15;30.4;262.0;0.1;241.4;50.05;21;5046.8
16-06-18;05:18;30.7;261.7;0.1;240.4;50.03;23;5046.8
16-06-18;05:21;30.7;261.0;0.1;241.4;50.08;24;5046.8
16-06-18;05:24;30.8;257.8;0.1;240.4;50.02;25;5046.8
16-06-18;05:27;31.0;272.1;0.1;241.4;50.07;27;5046.8
16-06-18;05:30;31.0;268.0;0.1;241.4;50.07;29;5046.8
16-06-18;05:33;31.2;262.5;0.1;240.4;50.07;30;5046.8
16-06-18;05:36;31.2;268.2;0.2;240.4;50.08;31;5046.8
16-06-18;05:39;31.2;270.9;0.2;241.4;50.06;33;5046.8
16-06-18;05:42;31.4;270.2;0.2;243.4;50.05;33;5046.8
16-06-18;05:45;31.5;262.2;0.1;240.4;50.05;34;5046.8
16-06-18;05:48;31.5;263.6;0.2;240.4;50.02;36;5046.8
16-06-18;05:51;31.6;268.3;0.2;240.4;50.05;36;5046.8
16-06-18;05:54;31.8;277.2;0.2;240.4;50.07;38;5046.8
16-06-18;05:57;31.7;269.3;0.2;244.3;50.09;39;5046.8
16-06-18;06:00;32.0;260.5;0.2;244.3;50.08;39;5046.8
16-06-18;06:03;31.9;268.2;0.2;243.4;50.03;41;5046.8
16-06-18;06:06;32.0;268.0;0.2;242.4;50.03;42;5046.8
16-06-18;06:09;32.2;269.2;0.2;242.4;50.02;43;5046.8
16-06-18;06:12;31.9;268.9;0.2;244.3;50.03;43;5046.8
16-06-18;06:15;32.2;269.6;0.2;243.4;50.04;44;5046.8
16-06-18;06:18;32.3;265.2;0.2;242.4;50.02;44;5046.8
16-06-18;06:21;32.3;267.7;0.2;242.4;50.06;45;5046.8
16-06-18;06:24;32.4;266.4;0.2;242.4;50.05;46;5046.8
16-06-18;06:27;32.5;276.2;0.2;243.4;50.02;47;5046.8
16-06-18;06:30;32.4;275.5;0.3;243.4;50.02;48;5046.8
16-06-18;06:33;32.5;276.1;0.2;241.4;50.03;47;5046.8
16-06-18;06:36;32.5;269.6;0.3;242.4;50.03;48;5046.8
16-06-18;06:39;32.5;273.0;0.3;242.4;50.03;49;5046.8
16-06-18;06:42;32.7;273.3;0.2;243.4;50.02;49;5046.8
16-06-18;06:45;32.6;278.4;0.3;244.3;50.00;49;5046.8
16-06-18;06:48;32.7;275.8;0.2;243.4;50.04;50;5046.8
16-06-18;06:51;32.9;268.5;0.2;243.4;50.02;50;5046.8
16-06-18;06:54;32.7;262.5;0.3;243.4;50.06;50;5046.8
16-06-18;06:57;32.9;274.0;0.2;244.3;50.07;51;5046.8
16-06-18;07:00;32.9;270.9;0.3;242.4;50.07;50;5046.8
16-06-18;07:03;32.9;269.0;0.3;243.4;50.05;51;5046.9
16-06-18;07:06;33.1;269.8;0.3;242.4;50.04;52;5046.9
16-06-18;07:09;33.1;278.4;0.3;241.4;50.01;51;5046.9
16-06-18;07:12;32.9;269.9;0.3;243.4;50.04;51;5046.9
16-06-18;07:15;33.1;273.9;0.2;242.4;50.07;52;5046.9
16-06-18;07:18;33.1;274.5;0.3;245.3;50.04;52;5046.9
16-06-18;07:21;33.0;277.8;0.2;246.3;49.99;51;5046.9
16-06-18;07:24;33.1;275.2;0.3;246.3;50.04;53;5046.9
16-06-18;07:27;33.2;273.9;0.3;244.3;50.04;52;5046.9
16-06-18;07:30;33.2;269.6;0.3;244.3;50.05;52;5046.9
16-06-18;07:33;33.3;274.2;0.3;245.3;50.02;52;5046.9
16-06-18;07:36;33.3;272.1;0.3;244.3;50.03;53;5046.9
16-06-18;07:39;33.2;267.9;0.4;244.3;50.04;54;5046.9
16-06-18;07:42;33.2;284.9;0.3;245.3;50.05;56;5046.9
16-06-18;07:45;33.4;290.4;0.3;245.3;50.05;56;5046.9
16-06-18;07:48;33.2;280.9;0.3;244.3;50.03;59;5046.9
16-06-18;07:51;33.4;287.4;0.4;243.4;50.07;60;5046.9
16-06-18;07:54;33.5;297.9;0.3;243.4;50.04;59;5046.9
16-06-18;07:57;33.3;291.7;0.3;243.4;50.05;61;5046.9
16-06-18;08:00;33.4;299.5;0.4;244.3;50.02;61;5046.9
16-06-18;08:03;33.5;296.6;0.3;244.3;50.06;61;5046.9
16-06-18;08:06;33.5;297.6;0.3;244.3;50.06;64;5046.9
16-06-18;08:09;33.5;303.9;0.4;245.3;50.05;63;5046.9
16-06-18;08:12;33.8;299.7;0.4;243.4;50.03;65;5046.9
16-06-18;08:15;33.7;306.4;0.3;243.4;50.04;65;5046.9
16-06-18;08:18;33.7;302.9;0.4;243.4;50.03;66;5046.9
16-06-18;08:21;33.5;308.3;0.4;243.4;50.05;67;5046.9
16-06-18;08:24;33.8;302.0;0.4;243.4;50.06;67;5046.9
16-06-18;08:27;33.5;298.5;0.4;244.3;50.02;67;5046.9
16-06-18;08:30;33.7;301.9;0.4;244.3;50.05;68;5046.9
16-06-18;08:33;33.7;307.9;0.4;245.3;50.05;67;5046.9
16-06-18;08:36;33.7;306.7;0.4;242.4;50.01;70;5046.9
16-06-18;08:39;33.8;302.0;0.4;243.4;50.03;70;5046.9
16-06-18;08:42;33.7;300.1;0.4;243.4;50.08;70;5046.9
16-06-18;08:45;33.8;302.7;0.4;243.4;50.05;71;5047.0
16-06-18;08:48;33.8;304.9;0.4;242.4;50.03;71;5047.0
16-06-18;08:51;33.8;306.4;0.4;243.4;50.08;71;5047.0
16-06-18;08:54;34.0;304.9;0.4;244.3;50.08;73;5047.0
16-06-18;08:57;33.9;310.8;0.4;244.3;50.06;74;5047.0
16-06-18;09:00;34.0;309.3;0.4;243.4;50.03;73;5047.0
16-06-18;09:03;33.9;297.9;0.4;242.4;50.02;74;5047.0
16-06-18;09:06;33.9;307.9;0.4;242.4;50.03;75;5047.0
16-06-18;09:09;34.0;302.0;0.4;241.4;50.04;75;5047.0
16-06-18;09:12;33.9;310.9;0.4;242.4;50.02;77;5047.0
16-06-18;09:15;34.1;304.8;0.4;243.4;50.02;82;5047.0
16-06-18;09:18;34.0;288.2;0.4;243.4;50.03;88;5047.0
16-06-18;09:21;33.9;282.2;0.5;243.4;50.05;97;5047.0
16-06-18;09:24;33.9;270.4;0.5;244.3;50.06;106;5047.0
16-06-18;09:27;34.1;4.8;0.6;242.4;50.04;128;5047.0
16-06-18;09:30;34.1;286.2;0.7;242.4;50.11;149;5047.0
16-06-18;09:33;34.2;301.0;0.7;242.4;50.08;177;5047.0
16-06-18;09:36;34.2;299.1;0.9;243.4;50.10;205;5047.0
16-06-18;09:39;34.5;294.1;1.0;243.4;50.06;230;5047.0
16-06-18;09:42;34.4;305.4;1.0;243.4;50.09;254;5047.1
16-06-18;09:45;34.8;309.0;1.1;244.3;50.07;281;5047.1
16-06-18;09:48;34.5;306.7;1.3;243.4;50.07;304;5047.1
16-06-18;09:51;34.8;304.3;1.4;243.4;50.05;334;5047.1
16-06-18;09:54;35.0;310.1;1.7;242.4;50.02;361;5047.1
16-06-18;09:57;35.2;306.7;1.6;242.4;50.07;389;5047.1
16-06-18;10:00;35.3;309.6;1.7;242.4;50.06;416;5047.2
16-06-18;10:03;35.3;308.7;1.8;242.4;50.05;441;5047.2
16-06-18;10:06;35.4;307.1;1.9;241.4;50.05;471;5047.2
16-06-18;10:09;35.6;309.9;2.1;242.4;50.03;494;5047.2
16-06-18;10:12;36.1;304.5;2.1;243.4;50.07;522;5047.2
16-06-18;10:15;36.0;306.4;2.3;243.4;50.05;545;5047.3
16-06-18;10:18;36.1;306.4;2.3;242.4;50.05;559;5047.3
16-06-18;10:21;36.3;299.8;2.5;38.6;50.06;613;5047.3
16-06-18;10:24;36.4;296.6;1.3;241.4;50.07;314;5047.4
16-06-18;10:27;36.2;259.2;0.6;241.4;50.05;133;5047.4
16-06-18;10:30;36.5;302.1;3.1;242.4;50.05;756;5047.4
16-06-18;10:33;37.1;294.1;2.0;242.4;50.06;522;5047.4
16-06-18;10:36;36.8;284.9;3.4;243.4;50.04;831;5047.5
16-06-18;10:39;36.7;248.5;1.5;242.4;50.03;341;5047.5
16-06-18;10:42;36.8;301.0;3.7;243.4;50.04;900;5047.5
16-06-18;10:45;36.7;278.7;0.8;242.4;50.04;178;5047.5
16-06-18;10:48;37.1;300.4;4.0;243.4;50.06;958;5047.5
16-06-18;10:51;36.9;262.5;3.3;242.4;50.07;816;5047.6
16-06-18;10:54;37.4;294.2;3.8;242.4;50.05;912;5047.6
16-06-18;10:57;37.8;287.8;3.8;242.4;50.07;930;5047.7
16-06-18;11:00;38.3;286.2;3.9;245.3;50.04;944;5047.7
16-06-18;11:03;38.2;293.7;3.7;245.3;50.06;924;5047.7
16-06-18;11:06;38.5;281.5;4.2;246.3;50.06;1007;5047.8
16-06-18;11:09;38.4;285.4;0.8;244.3;50.01;173;5047.8
16-06-18;11:12;38.3;288.1;4.0;247.3;50.04;1012;5047.8
16-06-18;11:15;38.6;277.4;4.2;246.3;50.07;1008;5047.9
16-06-18;11:18;39.1;276.2;4.3;246.3;50.05;1055;5047.9
16-06-18;11:21;39.4;274.5;4.3;247.3;50.05;1074;5048.0
16-06-18;11:24;39.1;278.9;4.5;246.3;50.05;1110;5048.0
16-06-18;11:27;39.2;272.7;0.9;244.3;50.06;192;5048.1
16-06-18;11:30;38.7;277.8;0.9;245.3;50.03;217;5048.1
16-06-18;11:33;39.0;284.1;4.4;246.3;50.03;1103;5048.1
16-06-18;11:36;39.5;277.1;4.4;249.2;50.04;1085;5048.2
16-06-18;11:39;39.8;271.4;4.5;248.2;50.04;1093;5048.2
16-06-18;11:42;40.2;266.4;4.6;247.3;50.07;1123;5048.3
16-06-18;11:45;40.5;262.6;4.5;247.3;50.05;1111;5048.3
16-06-18;11:48;40.7;264.9;4.6;248.2;50.07;1143;5048.4
16-06-18;11:51;40.8;254.1;1.1;245.3;50.07;269;5048.4
16-06-18;11:54;40.0;286.2;1.5;245.3;50.04;357;5048.5
16-06-18;11:57;40.2;273.6;5.0;247.3;50.01;1235;5048.5
16-06-18;12:00;40.2;281.3;1.2;245.3;49.99;275;5048.5
16-06-18;12:03;40.9;262.7;5.1;247.3;50.03;1281;5048.6
16-06-18;12:06;40.2;279.1;1.3;246.3;50.06;318;5048.6
16-06-18;12:09;40.1;244.7;1.8;246.3;50.04;464;5048.7
16-06-18;12:12;39.5;275.9;1.2;245.3;50.05;281;5048.7
16-06-18;12:15;40.4;262.5;5.5;247.3;50.04;1333;5048.7
16-06-18;12:18;39.8;286.2;1.4;244.3;50.08;321;5048.7
16-06-18;12:21;39.4;278.9;1.1;245.3;50.08;257;5048.8
16-06-18;12:24;39.1;292.6;1.3;245.3;50.03;300;5048.8
16-06-18;12:27;39.0;296.1;1.6;245.3;50.00;389;5048.8
16-06-18;12:30;39.2;292.2;3.0;246.3;50.03;626;5048.8
16-06-18;12:33;40.1;265.7;5.3;247.3;50.04;1301;5048.9
16-06-18;12:36;40.7;259.7;5.1;248.2;50.05;1258;5048.9
16-06-18;12:39;41.2;262.0;5.0;248.2;50.08;1257;5049.0
16-06-18;12:42;41.0;273.9;2.7;38.6;50.07;557;5049.0
16-06-18;12:45;40.4;265.5;1.0;245.3;50.08;233;5049.1
16-06-18;12:48;40.9;260.5;5.1;247.3;50.05;1255;5049.1
16-06-18;12:51;41.2;258.2;4.9;248.2;50.09;1204;5049.2
16-06-18;12:54;41.5;255.6;4.9;248.2;50.05;1215;5049.2
16-06-18;12:57;42.2;256.3;5.0;248.2;50.05;1229;5049.3
16-06-18;13:00;41.3;257.3;0.9;246.3;50.08;220;5049.3
16-06-18;13:03;40.7;278.6;1.0;245.3;50.08;235;5049.3
16-06-18;13:06;40.9;263.0;5.4;248.2;50.04;1342;5049.4
16-06-18;13:09;41.5;264.4;5.0;248.2;50.07;1243;5049.4
16-06-18;13:12;42.1;257.0;5.0;249.2;50.06;1257;5049.5
16-06-18;13:15;42.2;272.0;3.5;247.3;50.06;891;5049.6
16-06-18;13:18;41.6;256.3;5.1;248.2;50.05;1266;5049.6
16-06-18;13:21;42.2;259.8;5.2;249.2;50.07;1271;5049.7
16-06-18;13:24;42.3;254.2;5.2;248.2;50.10;1283;5049.7
16-06-18;13:27;42.3;259.8;5.3;248.2;50.06;1301;5049.7
16-06-18;13:30;42.7;245.3;5.4;249.2;50.07;1301;5049.8
16-06-18;13:33;42.1;267.3;0.9;245.3;50.04;219;5049.8
16-06-18;13:36;41.0;275.3;2.0;248.2;50.10;435;5049.9
16-06-18;13:39;40.8;266.4;1.1;247.3;50.04;258;5049.9
16-06-18;13:42;41.0;272.0;2.0;248.2;50.07;467;5049.9
16-06-18;13:45;42.1;257.9;5.3;250.2;50.07;1284;5050.0
16-06-18;13:48;41.2;283.3;1.4;250.2;50.08;354;5050.0
16-06-18;13:51;40.5;280.0;1.2;246.3;50.03;296;5050.0
16-06-18;13:54;41.3;260.8;5.4;250.2;50.04;1337;5050.1
16-06-18;13:57;42.1;258.6;4.9;250.2;50.04;1218;5050.1
16-06-18;14:00;42.4;256.9;4.8;250.2;50.03;1209;5050.2
16-06-18;14:03;41.4;263.5;0.8;247.3;50.05;191;5050.2
16-06-18;14:06;41.0;267.0;1.6;248.2;50.00;407;5050.2
16-06-18;14:09;41.7;264.5;4.9;250.2;50.04;1225;5050.3
16-06-18;14:12;41.2;264.8;0.9;247.3;50.06;212;5050.3
16-06-18;14:15;41.0;263.5;4.2;250.2;50.03;1021;5050.3
16-06-18;14:18;42.0;258.1;4.7;250.2;50.06;1183;5050.4
16-06-18;14:21;42.2;254.5;4.7;250.2;50.06;1163;5050.5
16-06-18;14:24;42.3;250.7;4.7;249.2;50.03;1156;5050.5
16-06-18;14:27;42.5;260.8;4.7;249.2;50.00;1169;5050.6
16-06-18;14:30;42.5;251.5;4.7;249.2;50.05;1168;5050.6
16-06-18;14:33;42.9;255.4;4.7;249.2;50.03;1157;5050.7
16-06-18;14:36;43.0;259.1;4.7;251.1;50.08;1156;5050.7
16-06-18;14:39;42.0;269.8;0.8;247.3;50.08;200;5050.8
16-06-18;14:42;41.4;288.7;1.5;248.2;50.07;369;5050.8
16-06-18;14:45;42.3;260.3;4.7;250.2;50.07;1166;5050.8
16-06-18;14:48;42.7;251.2;4.6;250.2;50.04;1140;5050.9
16-06-18;14:51;50.0;286.6;1.5;247.3;50.03;354;5050.9
16-06-18;14:54;42.3;257.6;4.8;250.2;50.03;1184;5051.0
16-06-18;14:57;42.5;255.6;4.4;250.2;50.01;1099;5051.0
16-06-18;15:00;42.7;256.9;4.3;249.2;50.06;1074;5051.1
16-06-18;15:03;42.8;256.6;2.2;248.2;50.03;721;5051.1
16-06-18;15:06;42.1;255.6;0.8;247.3;50.03;199;5051.2
16-06-18;15:09;42.2;264.2;4.3;249.2;50.04;1060;5051.2
16-06-18;15:12;42.3;260.0;4.2;248.2;50.05;1041;5051.2
16-06-18;15:15;42.5;255.4;4.1;249.2;50.03;1027;5051.3
16-06-18;15:18;42.4;262.9;4.1;248.2;50.04;1027;5051.3
16-06-18;15:21;42.8;257.5;4.1;250.2;50.07;1020;5051.4
16-06-18;15:24;42.4;262.3;4.1;249.2;50.10;1010;5051.4
16-06-18;15:27;42.8;252.9;4.0;248.2;50.05;985;5051.5
16-06-18;15:30;42.8;254.7;3.9;249.2;50.07;960;5051.5
16-06-18;15:33;42.7;254.2;3.8;250.2;50.04;966;5051.6
16-06-18;15:36;42.8;260.3;3.9;249.2;50.05;986;5051.6
16-06-18;15:39;42.0;262.3;0.8;246.3;50.05;187;5051.7
16-06-18;15:42;42.2;261.9;4.0;248.2;50.02;1014;5051.7
16-06-18;15:45;42.4;260.7;3.9;249.2;50.02;975;5051.8
16-06-18;15:48;42.5;261.3;3.8;249.2;50.05;966;5051.8
16-06-18;15:51;42.5;262.3;3.8;248.2;50.07;941;5051.9
16-06-18;15:54;42.5;263.5;3.7;248.2;50.04;925;5051.9
16-06-18;15:57;42.5;261.6;3.8;248.2;49.98;909;5051.9
16-06-18;16:00;42.7;262.3;0.0;248.2;50.04;887;5052.0
16-06-18;16:03;42.4;261.1;3.4;249.2;50.05;862;5052.0
16-06-18;16:06;42.5;266.1;3.6;248.2;50.02;855;5052.1
16-06-18;16:09;41.9;254.5;1.7;247.3;50.00;416;5052.1
16-06-18;16:12;41.3;246.2;3.4;248.2;50.01;851;5052.1
16-06-18;16:15;40.8;271.5;0.6;246.3;50.06;147;5052.1
16-06-18;16:18;40.5;298.9;0.8;248.2;50.09;173;5052.1
16-06-18;16:21;41.2;271.7;3.3;248.2;50.06;823;5052.2
16-06-18;16:24;41.6;269.6;3.4;248.2;50.05;822;5052.2
16-06-18;16:27;41.0;267.4;3.3;248.2;50.05;827;5052.3
16-06-18;16:30;40.4;267.1;0.7;247.3;50.00;141;5052.3
16-06-18;16:33;40.4;272.4;3.1;248.2;50.05;787;5052.3
16-06-18;16:36;40.6;268.9;3.0;249.2;50.04;734;5052.3
16-06-18;16:39;40.5;272.1;2.9;249.2;50.05;711;5052.4
16-06-18;16:42;40.7;4.8;2.8;248.2;50.04;702;5052.4
16-06-18;16:45;40.7;267.9;2.7;248.2;50.00;675;5052.4
16-06-18;16:48;40.6;267.4;2.7;248.2;49.99;660;5052.5
16-06-18;16:51;40.7;274.2;2.7;248.2;50.02;648;5052.5
16-06-18;16:54;40.5;273.4;2.5;248.2;50.01;631;5052.5
16-06-18;16:57;40.5;273.4;2.4;248.2;50.07;609;5052.6
16-06-18;17:00;40.4;275.6;2.4;248.2;50.02;597;5052.6
16-06-18;17:03;40.4;279.9;2.3;248.2;50.06;589;5052.6
16-06-18;17:06;40.1;280.2;2.3;248.2;50.02;562;5052.7
16-06-18;17:09;40.1;281.9;2.2;247.3;50.04;543;5052.7
16-06-18;17:12;40.0;266.1;2.1;247.3;50.08;505;5052.7
16-06-18;17:15;39.9;280.0;2.1;247.3;50.04;505;5052.7
16-06-18;17:18;39.7;281.5;2.1;248.2;50.04;489;5052.8
16-06-18;17:21;39.7;285.3;1.9;247.3;50.02;462;5052.8
16-06-18;17:24;39.5;282.7;1.1;248.2;50.03;259;5052.8
16-06-18;17:27;39.3;288.4;1.7;248.2;50.04;422;5052.8
16-06-18;17:30;39.4;284.0;1.6;247.3;50.02;395;5052.8
16-06-18;17:33;39.2;290.3;1.5;247.3;50.01;371;5052.9
16-06-18;17:36;39.3;288.5;1.4;248.2;50.01;353;5052.9
16-06-18;17:39;39.0;295.7;1.4;247.3;50.04;331;5052.9
16-06-18;17:42;38.9;293.1;1.2;246.3;50.03;310;5052.9
16-06-18;17:45;38.7;294.8;1.1;246.3;50.04;289;5052.9
16-06-18;17:48;38.5;290.6;1.1;247.3;50.02;266;5052.9
16-06-18;17:51;38.5;295.7;1.0;247.3;50.02;243;5053.0
16-06-18;17:54;38.3;300.8;1.0;247.3;50.10;219;5053.0
16-06-18;17:57;38.3;294.1;0.9;246.3;50.08;198;5053.0
16-06-18;18:00;37.8;287.8;0.8;246.3;50.08;173;5053.0
16-06-18;18:03;37.7;288.2;0.6;246.3;50.06;152;5053.0
16-06-18;18:06;37.7;282.7;0.6;246.3;50.09;130;5053.0
16-06-18;18:09;37.5;294.4;0.6;246.3;50.06;112;5053.0
16-06-18;18:12;37.2;280.6;0.5;247.3;50.08;94;5053.0
16-06-18;18:15;37.1;275.8;0.4;246.3;50.06;78;5053.0
16-06-18;18:18;36.9;277.0;0.4;246.3;50.05;64;5053.0
16-06-18;18:21;37.0;258.9;0.3;246.3;50.00;56;5053.0
16-06-18;18:24;36.9;266.7;0.3;244.3;50.03;54;5053.0
16-06-18;18:27;36.4;273.3;0.3;246.3;50.03;52;5053.0
16-06-18;18:30;36.3;288.4;0.2;245.3;50.04;51;5053.0
16-06-18;18:33;36.2;285.9;0.2;246.3;50.03;50;5053.0
16-06-18;18:36;36.1;281.8;0.2;245.3;50.05;48;5053.0
16-06-18;18:39;36.2;279.6;0.2;245.3;50.02;46;5053.0
16-06-18;18:42;36.0;286.3;0.2;245.3;50.04;44;5053.0
16-06-18;18:45;35.7;284.0;0.2;246.3;50.03;42;5053.0
16-06-18;18:48;35.7;282.5;0.2;245.3;50.05;41;5053.0
16-06-18;18:51;35.5;279.0;0.2;247.3;50.03;41;5053.0
16-06-18;18:54;35.6;278.1;0.2;246.3;50.05;38;5053.0
16-06-18;18:57;35.5;273.6;0.2;245.3;50.05;36;5053.0
16-06-18;19:00;35.3;265.2;0.2;245.3;50.05;35;5053.1
16-06-18;19:03;35.3;264.8;0.1;247.3;50.06;33;5053.1
16-06-18;19:06;35.3;265.4;0.1;246.3;50.05;31;5053.1
16-06-18;19:09;35.3;259.5;0.1;247.3;50.05;30;5053.1
16-06-18;19:12;35.2;255.3;0.1;246.3;50.06;28;5053.1
16-06-18;19:15;35.0;260.4;0.1;245.3;50.08;26;5053.1
16-06-18;19:18;35.0;254.2;0.1;245.3;50.04;26;5053.1
16-06-18;19:21;34.9;247.1;0.1;246.3;50.04;24;5053.1
16-06-18;19:24;34.9;254.1;0.1;246.3;50.04;22;5053.1
16-06-18;19:27;34.7;256.6;0.1;249.2;50.06;21;5053.1
16-06-18;19:30;34.7;253.7;0.1;247.3;50.05;20;5053.1
16-06-18;19:33;34.6;249.6;0.1;246.3;50.05;20;5053.1
16-06-18;19:36;34.6;252.8;0.1;245.3;50.02;19;5053.1
16-06-18;19:39;34.6;253.2;0.1;246.3;50.06;17;5053.1
16-06-18;19:42;34.5;253.7;0.1;245.3;50.06;16;5053.1
16-06-18;19:45;34.4;248.8;0.1;246.3;50.04;15;5053.1
16-06-18;19:48;34.4;249.9;0.1;247.3;50.06;14;5053.1
16-06-18;19:51;34.4;245.2;0.0;246.3;50.05;13;5053.1
16-06-18;19:54;34.2;249.9;0.0;247.3;50.04;11;5053.1
16-06-18;19:57;34.2;236.4;0.0;246.3;50.08;10;5053.1
16-06-18;20:00;34.4;241.6;0.0;246.3;50.03;9;5053.1
16-06-18;20:03;34.1;247.2;0.0;247.3;50.05;7;5053.1
16-06-18;20:06;34.0;243.3;0.0;247.3;50.06;6;5053.1
16-06-18;20:09;34.0;239.3;0.0;246.3;50.01;5;5053.1
16-06-18;20:12;34.0;232.9;0.0;246.3;50.05;3;5053.1
16-06-18;20:15;33.9;238.3;0.0;246.3;50.06;2;5053.1
16-06-18;20:18;33.8;237.7;0.0;247.3;50.08;0;5053.1
16-06-18;20:21;33.7;202.1;0.0;247.3;50.04;3;5053.1
16-06-18;20:24;33.7;201.7;0.0;243.4;50.03;0;5053.1
16-06-18;20:27;33.5;219.8;0.0;244.3;50.03;0;5053.1
16-06-18;20:30;33.5;275.2;0.0;245.3;50.04;0;5053.1
16-06-18;20:33;33.4;270.4;0.0;244.3;50.05;0;5053.1
16-06-18;20:36;33.3;263.0;0.0;245.3;50.04;0;5053.1
16-06-18;20:39;33.3;254.0;0.0;242.4;50.03;0;5053.1
16-06-18;20:42;33.2;240.3;0.0;242.4;50.02;0;5053.1
16-06-18;20:45;33.2;219.2;0.0;242.4;50.05;0;5053.1
16-06-18;20:48;33.1;197.0;0.0;242.4;50.04;0;5053.1
16-06-18;20:51;33.0;174.0;0.0;242.4;50.03;0;5053.1
16-06-18;20:54;33.0;149.8;0.0;242.4;50.04;0;5053.1
16-06-18;20:57;32.9;126.7;0.0;242.4;50.03;0;5053.1
16-06-19;04:36;29.4;247.9;0.0;240.4;50.09;3;5053.1
16-06-19;04:39;29.7;268.7;0.0;241.4;50.04;4;5053.1
16-06-19;04:42;30.1;253.5;0.0;241.4;50.05;6;5053.1
16-06-19;04:45;30.3;256.0;0.0;241.4;50.05;7;5053.1
16-06-19;04:48;30.2;244.0;0.0;240.4;50.06;8;5053.1
16-06-19;04:51;30.3;237.8;0.0;240.4;50.05;9;5053.1
16-06-19;04:54;30.5;251.6;0.1;240.4;50.02;11;5053.1
16-06-19;04:57;30.5;25.0;0.0;241.4;49.99;12;5053.1
16-06-19;05:00;50.0;249.1;0.1;241.4;49.95;14;5053.1
16-06-19;05:03;30.8;253.8;0.1;240.4;50.04;15;5053.1
16-06-19;05:06;30.9;264.6;0.1;240.4;50.00;18;5053.1
16-06-19;05:09;30.8;261.0;0.1;240.4;50.04;20;5053.1
16-06-19;05:12;31.0;271.4;0.1;240.4;50.10;22;5053.1
16-06-19;05:15;31.1;262.0;0.2;241.4;50.00;25;5053.1
16-06-19;05:18;31.2;259.4;0.1;241.4;50.06;26;5053.1
16-06-19;05:21;31.2;272.4;0.1;240.4;50.04;27;5053.1
16-06-19;05:24;31.2;263.3;0.1;240.4;50.07;29;5053.1
16-06-19;05:27;31.5;266.3;0.2;242.4;50.07;30;5053.1
16-06-19;05:30;31.5;261.7;0.1;242.4;50.10;31;5053.1
16-06-19;05:33;31.6;266.8;0.1;241.4;50.06;35;5053.1
16-06-19;05:36;31.6;270.4;0.2;240.4;50.01;35;5053.1
16-06-19;05:39;31.7;269.5;0.2;241.4;50.10;38;5053.1
16-06-19;05:42;31.8;275.2;0.2;240.4;50.08;38;5053.1
16-06-19;05:45;31.9;271.5;0.2;240.4;50.07;39;5053.1
16-06-19;05:48;31.9;265.1;0.2;240.4;49.99;41;5053.1
16-06-19;05:51;32.0;269.6;0.2;241.4;50.03;39;5053.1
16-06-19;05:54;32.0;272.7;0.2;239.5;50.06;41;5053.1
16-06-19;05:57;32.0;268.5;0.2;243.4;50.06;37;5053.1
16-06-19;06:00;32.0;264.8;0.2;243.4;50.06;36;5053.1
16-06-19;06:03;32.2;271.7;0.2;243.4;50.04;38;5053.1
16-06-19;06:06;32.3;266.4;0.2;242.4;49.97;44;5053.1
16-06-19;06:09;32.2;266.0;0.2;243.4;50.03;48;5053.1
16-06-19;06:12;32.3;270.9;0.3;242.4;50.05;48;5053.1
16-06-19;06:15;32.4;264.4;0.2;243.4;50.01;42;5053.1
16-06-19;06:18;32.4;279.1;0.2;243.4;50.06;48;5053.1
16-06-19;06:21;32.4;265.1;0.3;243.4;50.07;49;5053.1
16-06-19;06:24;32.5;272.0;0.3;244.3;50.04;51;5053.1
16-06-19;06:27;32.6;279.3;0.3;244.3;50.03;51;5053.1
16-06-19;06:30;32.5;274.2;0.4;242.4;50.00;53;5053.1
16-06-19;06:33;32.6;276.7;0.3;243.4;50.05;52;5053.1
16-06-19;06:36;32.7;269.3;0.3;243.4;50.02;53;5053.1
16-06-19;06:39;32.9;272.6;0.3;243.4;50.03;55;5053.1
16-06-19;06:42;32.9;265.8;0.3;243.4;50.06;54;5053.1
16-06-19;06:45;32.7;269.0;0.3;243.4;50.02;54;5053.1
16-06-19;06:48;33.0;274.9;0.3;243.4;50.03;53;5053.1
16-06-19;06:51;33.0;269.0;0.4;243.4;50.01;54;5053.1
16-06-19;06:54;32.9;272.4;0.3;243.4;50.10;55;5053.2
16-06-19;06:57;33.1;272.9;0.3;242.4;50.04;54;5053.2
16-06-19;07:00;33.0;265.2;0.3;243.4;50.08;56;5053.2
16-06-19;07:03;33.1;271.1;0.3;242.4;50.05;55;5053.2
16-06-19;07:06;33.0;270.1;0.3;243.4;50.05;55;5053.2
16-06-19;07:09;33.2;273.1;0.4;244.3;50.01;55;5053.2
16-06-19;07:12;33.2;269.5;0.3;244.3;50.06;56;5053.2
16-06-19;07:15;33.2;268.3;0.4;242.4;50.00;56;5053.2
16-06-19;07:18;33.2;273.3;0.3;242.4;50.04;55;5053.2
16-06-19;07:21;33.1;277.8;0.3;242.4;50.03;55;5053.2
16-06-19;07:24;33.1;268.9;0.3;242.4;50.02;56;5053.2
16-06-19;07:27;33.4;264.5;0.3;242.4;50.05;57;5053.2
16-06-19;07:30;33.3;272.6;0.3;243.4;50.05;58;5053.2
16-06-19;07:33;33.4;267.4;0.3;243.4;50.05;57;5053.2
16-06-19;07:36;33.3;271.1;0.3;243.4;50.03;59;5053.2
16-06-19;07:39;33.5;276.5;0.3;242.4;50.07;61;5053.2
16-06-19;07:42;33.4;272.3;0.3;243.4;50.06;64;5053.2
16-06-19;07:45;33.5;273.6;0.3;242.4;50.03;66;5053.2
16-06-19;07:48;33.5;280.9;0.4;242.4;50.04;69;5053.2
16-06-19;07:51;33.3;283.4;0.4;243.4;50.05;74;5053.2
16-06-19;07:54;33.7;285.0;0.4;244.3;50.04;77;5053.2
16-06-19;07:57;33.7;294.5;0.4;244.3;50.06;81;5053.2
16-06-19;08:00;33.4;290.1;0.4;244.3;50.07;85;5053.2
16-06-19;08:03;33.7;293.8;0.4;244.3;50.06;88;5053.2
16-06-19;08:06;33.5;295.4;0.4;242.4;50.10;91;5053.2
16-06-19;08:09;33.7;291.0;0.4;243.4;50.03;93;5053.2
16-06-19;08:12;33.7;296.3;0.5;243.4;50.01;96;5053.2
16-06-19;08:15;33.7;304.1;0.5;243.4;50.04;97;5053.2
16-06-19;08:18;34.0;296.7;0.5;243.4;50.05;99;5053.2
16-06-19;08:21;33.8;303.8;0.5;243.4;50.07;100;5053.3
16-06-19;08:24;33.8;303.2;0.5;243.4;50.02;104;5053.3
16-06-19;08:27;34.0;304.9;0.5;243.4;50.03;104;5053.3
16-06-19;08:30;34.1;302.7;0.5;243.4;50.03;106;5053.3
16-06-19;08:33;34.0;301.6;0.5;242.4;50.02;109;5053.3
16-06-19;08:36;34.0;295.6;0.5;242.4;50.05;112;5053.3
16-06-19;08:39;34.0;305.8;0.5;242.4;50.06;116;5053.3
16-06-19;08:42;34.2;291.5;0.5;242.4;50.06;112;5053.3
16-06-19;08:45;34.1;298.0;0.5;242.4;50.07;116;5053.3
16-06-19;08:48;34.1;303.3;0.5;242.4;50.06;116;5053.3
16-06-19;08:51;34.1;302.3;0.6;242.4;50.05;115;5053.3
16-06-19;08:54;34.2;297.6;0.5;243.4;50.04;115;5053.3
16-06-19;08:57;34.1;302.6;0.5;244.3;50.03;114;5053.3
16-06-19;09:00;34.1;302.6;0.5;243.4;50.08;110;5053.3
16-06-19;09:03;34.4;301.6;0.5;242.4;50.02;108;5053.3
16-06-19;09:06;34.2;302.7;0.5;243.4;50.10;106;5053.3
16-06-19;09:09;34.4;296.3;0.6;241.4;50.02;109;5053.3
16-06-19;09:12;34.2;306.8;0.5;243.4;50.06;110;5053.3
16-06-19;09:15;34.4;303.2;0.5;241.4;50.04;114;5053.3
16-06-19;09:18;34.4;290.3;0.7;242.4;49.95;122;5053.4
16-06-19;09:21;34.2;287.2;0.6;242.4;50.04;130;5053.4
16-06-19;09:24;34.4;290.3;0.6;242.4;50.05;146;5053.4
16-06-19;09:27;34.2;295.3;0.8;244.3;50.08;169;5053.4
16-06-19;09:30;34.6;289.8;0.8;243.4;50.05;194;5053.4
16-06-19;09:33;34.7;292.9;1.0;242.4;50.04;221;5053.4
16-06-19;09:36;34.6;295.6;1.1;242.4;50.04;248;5053.4
16-06-19;09:39;34.8;292.0;1.1;242.4;50.03;272;5053.4
16-06-19;09:42;34.9;292.5;1.3;242.4;50.05;299;5053.4
16-06-19;09:45;35.0;290.0;1.4;244.3;50.01;316;5053.4
16-06-19;09:48;35.3;298.3;1.4;244.3;49.99;332;5053.5
16-06-19;09:51;35.4;301.0;1.5;245.3;50.04;351;5053.5
16-06-19;09:54;35.3;294.4;1.4;245.3;50.05;325;5053.5
16-06-19;09:57;35.5;300.5;1.6;245.3;50.06;385;5053.5
16-06-19;10:00;35.4;296.6;1.7;245.3;50.04;401;5053.5
16-06-19;10:03;35.7;296.7;1.7;244.3;50.05;405;5053.6
16-06-19;10:06;35.6;289.1;1.8;244.3;49.98;436;5053.6
16-06-19;10:09;36.0;297.2;1.9;244.3;50.01;458;5053.6
16-06-19;10:12;36.2;293.7;2.0;244.3;50.00;490;5053.6
16-06-19;10:15;36.4;290.7;2.2;244.3;50.01;517;5053.6
16-06-19;10:18;36.4;290.3;2.3;244.3;50.04;549;5053.7
16-06-19;10:21;36.8;289.4;2.4;245.3;50.05;577;5053.7
16-06-19;10:24;36.8;286.9;2.5;245.3;50.07;599;5053.7
16-06-19;10:27;36.9;287.5;2.5;245.3;50.06;626;5053.8
16-06-19;10:30;37.2;284.6;2.7;244.3;50.01;638;5053.8
16-06-19;10:33;37.2;282.7;2.9;243.4;49.97;666;5053.8
16-06-19;10:36;37.6;282.2;2.9;244.3;50.04;700;5053.9
16-06-19;10:39;37.6;281.5;3.0;244.3;50.06;732;5053.9
16-06-19;10:42;37.7;282.2;3.0;244.3;50.06;737;5053.9
16-06-19;10:45;38.3;277.0;3.1;245.3;50.03;767;5054.0
16-06-19;10:48;38.4;277.5;3.2;244.3;50.06;784;5054.0
16-06-19;10:51;38.3;275.0;3.3;244.3;50.04;805;5054.0
16-06-19;10:54;38.5;273.4;3.3;245.3;50.08;815;5054.1
16-06-19;10:57;38.7;271.7;3.2;245.3;50.03;745;5054.1
16-06-19;11:00;39.0;266.3;3.5;245.3;50.06;860;5054.2
16-06-19;11:03;39.0;264.8;3.5;245.3;50.02;880;5054.2
16-06-19;11:06;39.3;264.8;3.7;244.3;50.07;895;5054.3
16-06-19;11:09;39.5;265.4;3.6;245.3;50.02;885;5054.3
16-06-19;11:12;39.5;262.3;3.7;244.3;50.01;896;5054.3
16-06-19;11:15;40.1;264.4;3.7;245.3;50.05;918;5054.4
16-06-19;11:18;42.1;259.2;3.7;246.3;50.02;933;5054.4
16-06-19;11:21;40.1;259.2;3.8;247.3;50.04;949;5054.5
16-06-19;11:24;40.5;259.1;4.0;245.3;50.04;973;5054.5
16-06-19;11:27;40.5;255.4;4.0;245.3;50.03;983;5054.6
16-06-19;11:30;40.7;254.5;4.1;245.3;50.05;998;5054.6
16-06-19;11:33;40.8;253.4;4.0;245.3;50.06;1000;5054.7
16-06-19;11:36;41.0;251.9;4.1;246.3;50.05;1011;5054.7
16-06-19;11:39;41.0;253.2;4.1;246.3;50.04;1003;5054.8
16-06-19;11:42;41.3;252.2;4.2;245.3;50.06;1018;5054.8
16-06-19;11:45;41.4;2497;4.3;245.3;50.05;1054;5054.9
16-06-19;11:48;41.7;252.2;4.4;245.3;50.02;1077;5054.9
16-06-19;11:51;41.7;253.7;4.4;244.3;50.06;1075;5055.0
16-06-19;11:54;42.0;256.0;4.4;244.3;50.11;1051;5055.0
16-06-19;11:57;42.0;252.0;4.3;245.3;50.05;1059;5055.1
16-06-19;12:00;42.2;252.3;4.3;245.3;50.10;1062;5055.1
16-06-19;12:03;42.2;255.0;4.5;244.3;50.01;1075;5055.2
16-06-19;12:06;42.3;248.7;4.4;245.3;50.05;1075;5055.3
16-06-19;12:09;42.5;252.9;4.4;245.3;50.05;1084;5055.3
16-06-19;12:12;42.4;244.3;4.3;244.3;50.03;1055;5055.4
16-06-19;12:15;42.8;240.9;4.3;244.3;50.07;1054;5055.4
16-06-19;12:18;42.8;237.8;4.4;245.3;50.06;1064;5055.5
16-06-19;12:21;42.8;245.5;4.4;245.3;50.08;1081;5055.5
16-06-19;12:24;42.7;247.8;4.4;245.3;50.06;1073;5055.6
16-06-19;12:27;43.0;241.8;4.5;245.3;50.04;1083;5055.6
16-06-19;12:30;43.0;239.3;4.4;245.3;50.05;1088;5055.7
16-06-19;12:33;43.2;237.7;4.5;245.3;50.03;1084;5055.7
16-06-19;12:36;43.2;243.7;4.4;245.3;50.04;1076;5055.8
16-06-19;12:39;43.4;234.6;4.3;244.3;50.08;1065;5055.8
16-06-19;12:42;43.1;245.0;4.4;245.3;50.02;1072;5055.9
16-06-19;12:45;43.2;236.8;4.6;245.3;50.06;1116;5055.9
16-06-19;12:48;43.4;238.9;4.3;245.3;50.08;1022;5056.0
16-06-19;12:51;43.5;233.2;4.6;244.3;50.01;1101;5056.1
16-06-19;12:54;43.6;240.6;4.7;245.3;50.09;1120;5056.1
16-06-19;12:57;43.6;243.1;4.8;244.3;49.99;1148;5056.2
16-06-19;13:00;43.8;235.4;4.7;245.3;50.04;1156;5056.2
16-06-19;13:03;43.9;237.1;4.7;246.3;50.05;1154;5056.3
16-06-19;13:06;43.9;220.3;4.3;247.3;50.06;1065;5056.3
16-06-19;13:09;43.8;238.9;4.8;245.3;50.05;1168;5056.4
16-06-19;13:12;44.0;230.4;4.8;245.3;50.05;1185;5056.4
16-06-19;13:15;44.3;240.0;4.1;244.3;50.08;1000;5056.5
16-06-19;13:18;43.4;250.0;2.5;245.3;50.06;636;5056.5
16-06-19;13:21;43.2;242.4;2.8;244.3;50.07;683;5056.6
16-06-19;13:24;43.2;248.5;3.3;244.3;50.07;816;5056.6
16-06-19;13:27;43.6;243.8;5.0;246.3;50.03;1201;5056.7
16-06-19;13:30;43.6;246.8;3.2;244.3;50.07;797;5056.7
16-06-19;13:33;43.4;234.6;4.3;245.3;50.05;1039;5056.8
16-06-19;13:36;43.8;239.6;4.6;245.3;50.03;1133;5056.8
16-06-19;13:39;43.7;238.7;4.6;245.3;50.07;1104;5056.9
16-06-19;13:42;43.8;233.3;4.3;245.3;50.07;1015;5056.9
16-06-19;13:45;43.9;228.2;4.5;246.3;50.05;1087;5057.0
16-06-19;13:48;43.7;250.6;4.4;245.3;50.03;1091;5057.0
16-06-19;13:51;43.9;243.8;4.6;245.3;50.04;1117;5057.1
16-06-19;13:54;44.2;242.8;4.7;246.3;50.06;1132;5057.1
16-06-19;13:57;44.3;242.4;4.6;246.3;50.02;1139;5057.2
16-06-19;14:00;44.2;236.5;4.6;245.3;50.04;1136;5057.3
16-06-19;14:03;44.2;244.7;4.6;245.3;50.03;1121;5057.3
16-06-19;14:06;44.2;245.3;4.5;246.3;50.06;1107;5057.4
16-06-19;14:09;44.4;241.9;4.5;246.3;50.05;1106;5057.4
16-06-19;14:12;44.3;244.3;4.6;246.3;50.01;1107;5057.5
16-06-19;14:15;44.4;245.6;4.4;246.3;50.03;1094;5057.5
16-06-19;14:18;44.3;242.1;4.4;246.3;50.04;1086;5057.6
16-06-19;14:21;44.2;239.5;4.4;246.3;50.06;1083;5057.6
16-06-19;14:24;44.2;247.7;4.3;245.3;50.05;1051;5057.7
16-06-19;14:27;44.3;242.4;4.1;245.3;50.01;1018;5057.7
16-06-19;14:30;44.2;241.4;4.1;245.3;50.00;1002;5057.8
