data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-06-19;14:33;44.0;238.7;4.1;245.3;50.09;1010;5057.8
16-06-19;14:36;44.0;240.2;4.1;246.3;50.06;1020;5057.9
16-06-19;14:39;43.9;244.0;4.3;246.3;50.07;1034;5057.9
16-06-19;14:42;43.9;244.4;4.3;246.3;50.05;1041;5058.0
16-06-19;14:45;44.2;247.8;4.3;246.3;50.04;1078;5058.1
16-06-19;14:48;43.9;256.4;3.1;245.3;50.04;786;5058.1
16-06-19;14:51;42.9;260.8;1.1;244.3;50.05;267;5058.1
16-06-19;14:54;43.4;254.0;4.7;246.3;50.08;1131;5058.2
16-06-19;14:57;43.0;235.9;4.4;245.3;50.05;1106;5058.2
16-06-19;15:00;43.5;245.2;3.8;245.3;50.03;857;5058.3
16-06-19;15:03;42.5;248.1;1.7;244.3;50.03;393;5058.3
16-06-19;15:06;41.7;258.9;0.9;244.3;50.06;207;5058.3
16-06-19;15:09;41.3;266.0;0.8;244.3;50.04;178;5058.3
16-06-19;15:12;40.7;264.6;0.8;244.3;50.05;174;5058.3
16-06-19;15:15;40.7;278.1;0.8;243.4;50.03;181;5058.3
16-06-19;15:18;40.4;273.1;0.8;243.4;50.09;178;5058.3
16-06-19;15:21;39.9;274.6;0.8;244.3;50.05;188;5058.3
16-06-19;15:24;39.8;278.0;0.9;244.3;50.02;220;5058.4
16-06-19;15:27;39.4;283.7;1.0;244.3;50.06;206;5058.4
16-06-19;15:30;39.7;250.6;4.0;246.3;49.99;935;5058.4
16-06-19;15:33;40.5;262.6;4.1;245.3;50.05;985;5058.4
16-06-19;15:36;40.6;249.1;3.3;246.3;50.04;803;5058.5
16-06-19;15:39;40.8;257.2;3.8;247.3;50.02;924;5058.5
16-06-19;15:42;40.8;252.5;3.8;245.3;50.03;926;5058.6
16-06-19;15:45;41.4;250.9;3.8;246.3;50.02;927;5058.6
16-06-19;15:48;40.9;244.0;1.0;244.3;50.09;241;5058.6
16-06-19;15:51;40.4;270.9;1.1;244.3;50.04;248;5058.7
16-06-19;15:54;39.8;265.4;1.0;244.3;50.03;217;5058.7
16-06-19;15:57;39.5;267.3;0.8;244.3;50.05;184;5058.7
16-06-19;16:00;39.3;267.0;0.7;244.3;50.06;163;5058.7
16-06-19;16:03;39.1;269.0;0.7;244.3;50.05;147;5058.7
16-06-19;16:06;38.7;269.5;0.7;244.3;50.03;161;5058.7
16-06-19;16:09;38.7;277.2;0.7;244.3;50.08;166;5058.7
16-06-19;16:12;38.6;272.0;0.7;244.3;50.07;154;5058.7
16-06-19;16:15;38.5;276.7;0.6;244.3;50.08;139;5058.7
16-06-19;16:18;38.0;278.9;0.6;243.4;49.98;124;5058.7
16-06-19;16:21;37.9;271.8;0.6;243.4;50.05;135;5058.7
16-06-19;16:24;37.8;281.5;0.7;244.3;50.03;149;5058.7
16-06-19;16:27;37.7;280.8;0.8;245.3;50.05;174;5058.8
16-06-19;16:30;37.9;286.6;1.8;246.3;50.00;387;5058.8
16-06-19;16:33;37.7;272.0;0.8;244.3;50.02;188;5058.8
16-06-19;16:36;37.6;290.0;0.6;244.3;50.04;156;5058.8
16-06-19;16:39;37.6;275.3;0.6;243.4;50.06;126;5058.8
16-06-19;16:42;37.2;276.5;0.5;244.3;50.01;121;5058.8
16-06-19;16:45;37.2;281.3;0.5;244.3;50.02;132;5058.8
16-06-19;16:48;37.2;288.1;0.5;245.3;50.02;125;5058.8
16-06-19;16:51;37.0;279.0;0.6;244.3;50.05;144;5058.8
16-06-19;16:54;37.0;286.9;0.8;244.3;50.02;191;5058.8
16-06-19;16:57;37.1;273.7;1.8;245.3;50.11;459;5058.8
16-06-19;17:00;37.5;287.2;1.5;244.3;50.07;360;5058.9
16-06-19;17:03;37.2;254.1;1.0;244.3;50.11;243;5058.9
16-06-19;17:06;37.0;270.5;1.5;245.3;50.08;354;5058.9
16-06-19;17:09;37.0;278.6;0.7;244.3;50.05;149;5058.9
16-06-19;17:12;36.9;283.4;0.7;244.3;50.01;141;5058.9
16-06-19;17:15;36.8;275.2;0.7;245.3;50.05;153;5058.9
16-06-19;17:18;36.8;279.9;0.7;245.3;50.06;168;5058.9
16-06-19;17:21;36.9;288.7;0.7;244.3;50.07;173;5058.9
16-06-19;17:24;36.9;297.6;0.8;244.3;50.06;154;5058.9
16-06-19;17:27;36.7;285.2;0.6;245.3;50.08;135;5059.0
16-06-19;17:30;36.7;280.8;0.6;244.3;50.05;137;5059.0
16-06-19;17:33;36.7;292.3;0.7;244.3;50.07;158;5059.0
16-06-19;17:36;36.7;279.9;0.6;244.3;50.04;125;5059.0
16-06-19;17:39;36.2;285.3;0.6;243.4;50.02;136;5059.0
16-06-19;17:42;36.4;279.9;0.6;244.3;50.04;134;5059.0
16-06-19;17:45;36.3;276.8;0.6;244.3;50.04;128;5059.0
16-06-19;17:48;36.3;264.5;0.9;244.3;50.03;196;5059.0
16-06-19;17:51;36.4;253.7;0.4;244.3;50.06;101;5059.0
16-06-19;17:54;36.2;265.7;0.5;242.4;50.04;91;5059.0
16-06-19;17:57;36.0;275.2;0.4;243.4;50.08;75;5059.0
16-06-19;18:00;36.1;284.9;0.7;244.3;50.08;152;5059.0
16-06-19;18:03;36.1;286.0;0.4;244.3;50.05;69;5059.0
16-06-19;18:06;36.1;269.2;0.4;241.4;50.01;67;5059.0
16-06-19;18:09;35.7;289.8;0.5;244.3;50.06;122;5059.0
16-06-19;18:12;35.6;277.2;0.4;243.4;50.06;74;5059.0
16-06-19;18:15;35.9;279.4;0.5;243.4;50.01;99;5059.1
16-06-19;18:18;35.7;291.2;0.4;243.4;50.00;80;5059.1
16-06-19;18:21;35.6;276.7;0.4;242.4;50.03;67;5059.1
16-06-19;18:24;35.7;263.9;0.3;244.3;50.06;53;5059.1
16-06-19;18:27;35.4;264.5;0.3;243.4;50.07;50;5059.1
16-06-19;18:30;35.5;259.4;0.3;243.4;50.01;52;5059.1
16-06-19;18:33;35.3;258.5;0.2;243.4;50.06;50;5059.1
16-06-19;18:36;35.3;284.1;0.3;243.4;50.02;62;5059.1
16-06-19;18:39;35.5;278.6;0.3;242.4;50.01;59;5059.1
16-06-19;18:42;35.4;274.8;0.4;243.4;50.00;50;5059.1
16-06-19;18:45;35.2;278.4;0.3;244.3;50.03;53;5059.1
16-06-19;18:48;35.0;275.8;0.3;243.4;50.07;52;5059.1
16-06-19;18:51;35.0;275.3;0.2;243.4;50.05;49;5059.1
16-06-19;18:54;35.0;276.1;0.2;245.3;50.08;47;5059.1
16-06-19;18:57;34.9;271.4;0.2;244.3;50.15;45;5059.1
16-06-19;19:00;34.9;270.5;0.2;243.4;50.12;43;5059.1
16-06-19;19:03;34.8;259.4;0.2;242.4;50.06;41;5059.1
16-06-19;19:06;34.9;262.7;0.2;243.4;50.04;39;5059.1
16-06-19;19:09;34.8;263.3;0.2;243.4;50.05;37;5059.1
16-06-19;19:12;34.6;257.9;0.2;243.4;50.08;35;5059.1
16-06-19;19:15;34.7;259.5;0.2;243.4;50.05;33;5059.1
16-06-19;19:18;34.7;261.4;0.2;242.4;50.04;31;5059.1
16-06-19;19:21;34.7;251.5;0.1;244.3;50.04;30;5059.1
16-06-19;19:24;34.8;246.5;0.1;243.4;50.03;28;5059.1
16-06-19;19:27;34.6;253.7;0.1;244.3;50.05;27;5059.1
16-06-19;19:30;34.5;258.2;0.1;243.4;50.06;24;5059.1
16-06-19;19:33;34.6;256.0;0.1;243.4;50.03;24;5059.1
16-06-19;19:36;34.4;253.1;0.1;243.4;50.05;22;5059.1
16-06-19;19:39;34.2;250.4;0.1;243.4;50.06;21;5059.1
16-06-19;19:42;34.4;244.9;0.1;243.4;50.05;19;5059.1
16-06-19;19:45;34.4;250.0;0.1;243.4;50.05;17;5059.1
16-06-19;19:48;34.2;249.4;0.1;242.4;50.05;15;5059.1
16-06-19;19:51;34.1;241.6;0.1;242.4;50.03;14;5059.1
16-06-19;19:54;34.1;231.7;0.1;243.4;50.01;12;5059.1
16-06-19;19:57;34.0;245.2;0.0;243.4;50.06;10;5059.1
16-06-19;20:00;34.1;238.6;0.0;243.4;50.07;9;5059.1
16-06-19;20:03;34.1;241.5;0.0;243.4;50.07;7;5059.1
16-06-19;20:06;34.0;252.8;0.0;243.4;50.06;5;5059.1
16-06-19;20:09;33.9;246.2;0.0;244.3;50.05;4;5059.1
16-06-19;20:12;34.0;239.6;0.0;243.4;50.05;2;5059.1
16-06-19;20:15;33.8;235.2;0.0;245.3;50.08;1;5059.1
16-06-19;20:18;33.8;209.7;0.0;243.4;50.10;1;5059.1
16-06-19;20:21;33.7;216.2;0.0;244.3;50.09;0;5059.1
16-06-19;20:24;33.5;157.9;0.0;243.4;50.07;0;5059.1
16-06-20;06:42;30.2;275.6;0.1;244.3;50.05;22;5059.1
16-06-20;06:45;30.5;266.1;0.2;244.3;50.03;36;5059.1
16-06-20;06:48;30.5;270.7;0.2;245.3;50.04;45;5059.1
16-06-20;06:51;30.5;266.8;0.2;244.3;50.07;45;5059.1
16-06-20;06:54;30.8;272.9;0.2;242.4;50.05;41;5059.1
16-06-20;06:57;30.9;270.9;0.2;243.4;50.07;39;5059.1
16-06-20;07:00;31.1;283.1;0.1;243.4;50.06;35;5059.1
16-06-20;07:03;31.1;265.2;0.2;244.3;50.08;36;5059.1
16-06-20;07:06;31.2;262.6;0.2;243.4;50.05;37;5059.1
16-06-20;07:09;31.1;271.7;0.2;243.4;50.01;46;5059.1
16-06-20;07:12;31.2;278.6;0.3;242.4;50.05;58;5059.1
16-06-20;07:15;31.7;275.9;0.4;242.4;50.03;74;5059.1
16-06-20;07:18;31.7;278.9;0.4;242.4;50.06;80;5059.1
16-06-20;07:21;31.8;285.4;0.4;242.4;50.06;76;5059.2
16-06-20;07:24;32.0;288.2;0.4;244.3;50.03;72;5059.2
16-06-20;07:27;32.0;272.9;0.4;243.4;50.05;60;5059.2
16-06-20;07:30;32.0;277.0;0.3;243.4;50.02;50;5059.2
16-06-20;07:33;32.2;273.1;0.3;242.4;50.04;51;5059.2
16-06-20;07:36;32.0;274.8;0.3;242.4;50.06;47;5059.2
16-06-20;07:39;32.2;275.0;0.2;242.4;50.05;40;5059.2
16-06-20;07:42;32.4;259.4;0.2;242.4;50.03;39;5059.2
16-06-20;07:45;32.3;263.2;0.2;242.4;50.03;34;5059.2
16-06-20;07:48;32.5;268.3;0.2;241.4;50.05;40;5059.2
16-06-20;07:51;32.5;261.6;0.2;241.4;50.03;47;5059.2
16-06-20;07:54;32.5;270.9;0.2;241.4;50.03;49;5059.2
16-06-20;07:57;32.5;269.8;0.3;241.4;50.06;49;5059.2
16-06-20;08:00;32.6;271.1;0.2;242.4;50.06;47;5059.2
16-06-20;08:03;32.6;269.9;0.3;241.4;50.00;57;5059.2
16-06-20;08:06;32.6;287.9;0.4;245.3;50.03;80;5059.2
16-06-20;08:09;32.9;276.1;0.5;244.3;49.98;87;5059.2
16-06-20;08:12;33.1;292.2;0.7;244.3;50.06;137;5059.2
16-06-20;08:15;32.9;282.4;0.7;244.3;50.02;156;5059.2
16-06-20;08:18;33.1;285.7;0.6;244.3;50.02;141;5059.2
16-06-20;08:21;33.4;290.4;0.7;244.3;50.03;154;5059.2
16-06-20;08:24;33.4;300.2;0.7;246.3;50.04;169;5059.2
16-06-20;08:27;33.5;291.3;0.7;245.3;50.01;161;5059.2
16-06-20;08:30;33.4;293.4;0.6;244.3;50.03;129;5059.2
16-06-20;08:33;33.5;291.5;0.6;243.4;50.05;124;5059.2
16-06-20;08:36;33.8;290.1;0.6;244.3;50.04;123;5059.3
16-06-20;08:39;33.8;287.4;0.6;245.3;50.04;118;5059.3
16-06-20;08:42;33.9;289.1;0.7;244.3;50.01;170;5059.3
16-06-20;08:45;33.8;286.9;0.7;244.3;50.04;147;5059.3
16-06-20;08:48;33.9;295.3;0.7;245.3;50.03;155;5059.3
16-06-20;08:51;34.0;286.6;0.6;245.3;50.05;139;5059.3
16-06-20;08:54;33.9;289.4;0.7;243.4;50.08;124;5059.3
16-06-20;08:57;34.1;284.3;0.4;243.4;50.05;86;5059.3
16-06-20;09:00;34.0;280.8;0.4;243.4;50.06;76;5059.3
16-06-20;09:03;34.1;277.2;0.4;243.4;50.05;86;5059.3
16-06-20;09:06;34.0;285.3;0.5;245.3;50.06;88;5059.3
16-06-20;09:09;34.0;285.6;0.5;245.3;50.08;96;5059.3
16-06-20;09:12;34.2;272.6;0.4;246.3;50.04;74;5059.3
16-06-20;09:15;33.9;278.3;0.4;246.3;50.05;78;5059.3
16-06-20;09:18;33.9;286.6;0.6;245.3;50.07;119;5059.3
16-06-20;09:21;34.0;291.0;0.9;245.3;50.01;195;5059.3
16-06-20;09:24;34.4;298.8;0.8;247.3;50.06;203;5059.4
16-06-20;09:27;34.4;295.0;0.8;244.3;50.00;199;5059.4
16-06-20;09:30;34.5;294.2;0.9;245.3;50.09;200;5059.4
16-06-20;09:33;34.4;292.6;0.8;246.3;50.04;192;5059.4
16-06-20;09:36;34.5;302.9;1.5;246.3;50.05;376;5059.4
16-06-20;09:39;34.7;297.9;1.2;244.3;50.05;277;5059.4
16-06-20;09:42;34.7;294.7;1.4;244.3;50.03;348;5059.4
16-06-20;09:45;34.8;291.5;1.2;245.3;50.05;293;5059.4
16-06-20;09:48;34.8;297.9;1.1;245.3;50.05;250;5059.5
16-06-20;09:51;35.0;296.0;1.2;244.3;50.06;293;5059.5
16-06-20;09:54;34.9;291.6;0.8;244.3;50.03;197;5059.5
16-06-20;09:57;34.9;265.4;1.0;246.3;50.05;217;5059.5
16-06-20;10:00;35.2;295.8;1.4;246.3;50.06;318;5059.5
16-06-20;10:03;35.0;294.4;0.9;245.3;50.04;201;5059.5
16-06-20;10:06;35.0;294.5;0.8;244.3;50.07;193;5059.5
16-06-20;10:09;35.0;297.5;1.1;244.3;50.06;243;5059.5
16-06-20;10:12;35.3;256.4;1.3;245.3;50.07;326;5059.6
16-06-20;10:15;35.4;301.4;1.7;245.3;50.08;403;5059.6
16-06-20;10:18;35.4;288.7;1.0;244.3;50.07;238;5059.6
16-06-20;10:21;35.4;295.4;1.1;244.3;50.06;277;5059.6
16-06-20;10:24;35.3;291.9;1.0;246.3;50.02;229;5059.6
16-06-20;10:27;35.5;283.4;0.8;245.3;50.03;168;5059.6
16-06-20;10:30;35.3;296.1;0.8;243.4;50.03;178;5059.6
16-06-20;10:33;35.3;285.6;0.7;242.4;50.07;144;5059.6
16-06-20;10:36;35.2;292.8;0.8;243.4;50.03;183;5059.6
16-06-20;10:39;35.2;286.2;0.8;242.4;49.98;177;5059.7
16-06-20;10:42;35.2;288.4;0.6;243.4;50.04;138;5059.7
16-06-20;10:45;35.2;284.7;0.5;242.4;50.01;117;5059.7
16-06-20;10:48;35.0;273.6;0.4;243.4;50.05;84;5059.7
16-06-20;10:51;35.0;280.5;0.5;244.3;50.01;77;5059.7
16-06-20;10:54;34.9;269.6;0.3;244.3;50.05;53;5059.7
16-06-20;10:57;34.7;270.8;0.2;244.3;50.03;39;5059.7
16-06-20;11:00;34.8;254.2;0.2;242.4;50.03;33;5059.7
16-06-20;11:03;34.7;262.6;0.1;242.4;50.06;37;5059.7
16-06-20;11:06;34.8;263.6;0.2;242.4;50.04;53;5059.7
16-06-20;11:09;34.6;271.4;0.2;242.4;50.03;49;5059.7
16-06-20;11:12;34.7;265.8;0.3;242.4;50.05;55;5059.7
16-06-20;11:15;34.6;260.3;0.4;243.4;50.05;69;5059.7
16-06-20;11:18;34.6;284.7;0.4;242.4;50.05;88;5059.7
16-06-20;11:21;34.7;265.8;0.4;243.4;50.03;73;5059.7
16-06-20;11:24;34.5;279.9;0.5;243.4;50.05;99;5059.7
16-06-20;11:27;34.6;280.9;0.5;241.4;50.02;99;5059.7
16-06-20;11:30;34.6;285.3;0.4;242.4;50.03;81;5059.7
16-06-20;11:33;34.6;261.1;0.4;243.4;50.07;76;5059.7
16-06-20;11:36;34.6;289.3;0.5;243.4;50.05;95;5059.7
16-06-20;15:03;31.5;263.9;5.0;248.2;50.02;1204;5059.8
16-06-20;15:06;32.4;262.7;4.6;247.3;50.05;1145;5059.8
16-06-20;15:09;32.0;275.9;0.7;245.3;50.05;153;5059.8
16-06-20;15:12;32.0;271.5;0.5;246.3;50.08;112;5059.8
16-06-20;15:15;31.9;273.1;0.7;245.3;50.03;135;5059.8
16-06-20;15:18;32.0;283.3;0.6;245.3;50.05;135;5059.8
16-06-20;15:21;32.2;286.6;0.6;245.3;50.00;113;5059.9
16-06-21;16:00;30.7;259.8;3.7;246.3;50.05;911;5059.9
16-06-21;16:03;31.8;258.6;3.6;244.3;50.02;881;5059.9
16-06-21;16:06;32.0;256.4;2.1;245.3;50.03;499;5060.0
16-06-21;16:09;32.3;281.8;2.7;245.3;50.03;652;5060.0
16-06-21;16:12;32.7;277.1;1.4;245.3;50.04;345;5060.0
16-06-21;16:15;32.7;275.6;1.2;245.3;50.01;299;5060.0
16-06-21;16:18;32.7;278.9;1.1;244.3;50.03;266;5060.0
16-06-21;16:21;33.0;280.8;1.0;244.3;50.01;237;5060.0
16-06-21;16:24;33.1;285.2;1.2;246.3;50.05;275;5060.1
16-06-21;16:27;33.2;284.9;1.1;245.3;50.03;246;5060.1
16-06-21;16:30;33.3;286.2;1.3;245.3;50.03;300;5060.1
16-06-21;16:33;33.8;281.6;2.7;38.6;50.03;701;5060.1
16-06-21;16:36;34.4;275.3;3.3;246.3;50.02;803;5060.1
16-06-21;16:39;34.8;262.7;2.5;246.3;50.02;619;5060.2
16-06-21;16:42;35.0;277.5;2.7;246.3;50.02;682;5060.2
16-06-21;16:45;35.6;268.3;3.0;246.3;50.03;719;5060.2
16-06-21;16:48;35.9;267.4;2.8;246.3;50.03;694;5060.3
16-06-21;16:51;36.1;267.7;2.8;246.3;50.02;684;5060.3
16-06-21;16:54;35.9;245.3;1.2;245.3;50.01;285;5060.3
16-06-21;16:57;36.0;284.4;1.4;246.3;50.05;356;5060.3
16-06-21;17:00;36.1;277.5;1.6;246.3;50.04;368;5060.4
16-06-21;17:03;36.0;282.5;1.1;245.3;50.03;279;5060.4
16-06-21;17:06;36.1;280.3;1.4;245.3;50.03;344;5060.4
16-06-21;17:09;36.1;293.5;1.1;246.3;50.07;258;5060.4
16-06-21;17:12;36.1;281.8;1.0;245.3;50.05;240;5060.4
16-06-21;17:15;36.3;287.5;1.9;246.3;50.04;468;5060.4
16-06-21;17:18;36.2;296.7;0.9;245.3;50.03;215;5060.5
16-06-21;17:21;36.3;289.8;2.3;246.3;50.00;556;5060.5
16-06-21;17:24;36.7;289.3;2.1;246.3;50.00;533;5060.5
16-06-21;17:27;36.9;289.7;2.1;246.3;50.01;502;5060.5
16-06-21;17:30;37.0;287.1;1.5;246.3;50.04;362;5060.6
16-06-21;17:33;36.9;286.8;1.8;246.3;50.02;430;5060.6
16-06-21;17:36;36.9;239.7;1.5;246.3;50.04;352;5060.6
16-06-21;17:39;37.0;292.2;1.5;246.3;50.07;369;5060.6
16-06-21;17:42;37.0;288.4;1.2;245.3;49.98;282;5060.6
16-06-21;17:45;36.8;291.0;1.2;246.3;50.03;300;5060.6
16-06-21;17:48;36.8;293.7;1.1;246.3;50.04;257;5060.7
16-06-21;17:51;36.8;285.3;1.0;246.3;50.06;226;5060.7
16-06-21;17:54;36.7;292.5;0.9;246.3;50.04;217;5060.7
16-06-21;17:57;36.5;288.1;0.9;246.3;50.07;214;5060.7
16-06-21;18:00;36.7;286.9;0.6;247.3;50.06;142;5060.7
16-06-21;18:03;36.5;295.1;0.8;246.3;50.07;180;5060.7
16-06-21;18:06;36.3;295.7;0.7;245.3;50.09;151;5060.7
16-06-21;18:09;36.4;287.2;0.4;246.3;50.05;79;5060.7
16-06-21;18:12;36.2;278.0;0.4;245.3;50.02;69;5060.7
16-06-21;18:15;36.1;275.0;0.5;245.3;50.01;96;5060.7
16-06-21;18:18;36.0;271.1;0.5;244.3;50.05;85;5060.7
16-06-21;18:21;35.9;280.0;0.4;245.3;50.01;75;5060.7
16-06-21;18:24;35.9;276.5;0.3;245.3;50.05;55;5060.7
16-06-21;18:27;35.7;262.6;0.2;245.3;50.02;38;5060.7
16-06-21;18:30;35.5;252.5;0.2;245.3;50.05;36;5060.7
16-06-21;18:33;35.4;256.4;0.2;245.3;50.03;38;5060.7
16-06-21;18:36;35.4;260.8;0.2;246.3;50.07;38;5060.7
16-06-21;18:39;35.4;268.3;0.2;245.3;50.04;41;5060.7
16-06-21;18:42;35.4;293.2;0.4;245.3;50.00;64;5060.8
16-06-21;18:45;35.3;282.1;0.3;245.3;50.00;52;5060.8
16-06-21;18:48;35.3;272.1;0.4;245.3;50.02;70;5060.8
16-06-21;18:51;35.3;277.7;0.4;245.3;50.00;78;5060.8
16-06-21;18:54;35.4;275.2;0.4;246.3;50.09;84;5060.8
16-06-21;18:57;35.3;286.3;0.4;245.3;50.07;88;5060.8
16-06-21;19:00;35.3;273.9;0.4;246.3;50.03;92;5060.8
16-06-21;19:03;35.2;277.1;0.5;246.3;50.05;94;5060.8
16-06-21;19:06;35.3;274.9;0.5;246.3;50.08;96;5060.8
16-06-21;19:09;35.2;275.6;0.4;246.3;50.04;89;5060.8
16-06-21;19:12;35.2;277.4;0.4;247.3;50.05;79;5060.8
16-06-21;19:15;35.2;275.3;0.4;245.3;50.06;70;5060.8
16-06-21;19:18;35.0;265.1;0.3;245.3;50.03;57;5060.8
16-06-21;19:21;34.9;265.2;0.2;244.3;50.05;50;5060.8
16-06-21;19:24;34.9;262.6;0.3;245.3;50.07;49;5060.8
16-06-21;19:27;34.8;261.3;0.3;247.3;50.02;49;5060.8
16-06-21;19:30;34.7;271.1;0.2;245.3;50.03;42;5060.8
16-06-21;19:33;34.8;257.3;0.1;245.3;50.07;37;5060.8
16-06-21;19:36;34.8;266.7;0.1;246.3;50.08;32;5060.8
16-06-21;19:39;34.7;256.9;0.2;246.3;50.07;29;5060.8
16-06-21;19:42;34.7;249.1;0.1;246.3;50.06;24;5060.8
16-06-21;19:45;34.5;255.4;0.1;245.3;50.01;18;5060.8
16-06-21;19:48;34.5;244.6;0.1;246.3;50.02;17;5060.8
16-06-21;19:51;34.5;248.2;0.1;246.3;50.05;16;5060.8
16-06-21;19:54;34.4;245.0;0.1;244.3;50.03;17;5060.8
16-06-21;19:57;34.5;243.4;0.1;245.3;50.07;16;5060.8
16-06-21;20:00;34.4;248.8;0.0;245.3;49.99;12;5060.8
16-06-21;20:03;34.4;253.8;0.0;244.3;50.03;11;5060.8
16-06-21;20:06;34.1;237.4;0.0;244.3;50.03;10;5060.8
16-06-21;20:09;34.1;245.3;0.0;245.3;50.05;10;5060.8
16-06-21;20:12;34.2;231.1;0.0;245.3;50.01;10;5060.8
16-06-21;20:15;34.0;239.6;0.0;245.3;50.04;10;5060.8
16-06-21;20:18;33.9;244.4;0.0;245.3;50.06;8;5060.8
16-06-21;20:21;33.9;236.5;0.0;246.3;50.06;7;5060.8
16-06-21;20:24;34.0;246.9;0.0;246.3;49.99;4;5060.8
16-06-21;20:27;33.8;249.1;0.0;245.3;49.99;0;5060.8
16-06-21;20:30;33.8;158.3;0.0;244.3;50.00;0;5060.8
16-06-21;20:33;33.7;216.0;0.0;245.3;50.03;0;5060.8
16-06-21;20:36;33.5;269.2;0.0;245.3;50.06;0;5060.8
16-06-21;20:39;33.5;261.4;0.0;245.3;50.04;0;5060.8
16-06-21;20:42;33.4;254.7;0.0;245.3;50.03;0;5060.8
16-06-21;20:45;33.3;248.8;0.0;245.3;50.01;0;5060.8
16-06-21;20:48;33.3;239.5;0.0;245.3;50.02;0;5060.8
16-06-21;20:51;33.2;222.8;0.0;245.3;50.04;0;5060.8
16-06-21;20:54;33.2;192.0;0.0;246.3;50.04;0;5060.8
16-06-21;20:57;33.1;161.5;0.0;246.3;50.01;0;5060.8
16-06-21;21:00;33.1;143.1;0.0;245.3;49.99;0;5060.8
16-06-21;21:03;33.0;120.7;0.0;245.3;50.02;0;5060.8
16-06-22;05:39;30.7;281.9;0.1;239.5;50.08;31;5060.8
16-06-22;05:42;31.0;272.3;0.2;239.5;50.04;36;5060.8
16-06-22;05:45;31.0;272.9;0.2;239.5;50.03;38;5060.8
16-06-22;05:48;31.1;265.5;0.2;239.5;50.01;39;5060.8
16-06-22;05:51;31.2;269.3;0.2;238.5;50.06;40;5060.8
16-06-22;05:54;31.4;274.5;0.2;238.5;50.10;41;5060.8
16-06-22;05:57;31.5;264.8;0.2;243.4;50.12;40;5060.8
16-06-22;06:00;31.2;268.5;0.2;244.3;50.07;40;5060.8
16-06-22;06:03;31.4;275.6;0.3;244.3;50.05;51;5060.8
16-06-22;06:06;31.7;271.2;0.3;243.4;49.99;54;5060.8
16-06-22;06:09;31.7;272.3;0.3;243.4;50.04;57;5060.8
16-06-22;06:12;31.9;280.6;0.3;243.4;50.01;59;5060.8
16-06-22;06:15;31.9;276.1;0.4;243.4;50.02;65;5060.9
16-06-22;06:18;32.2;273.1;0.4;245.3;50.05;67;5060.9
16-06-22;06:21;32.3;274.2;0.4;246.3;50.04;70;5060.9
16-06-22;06:24;32.3;275.6;0.4;246.3;50.07;73;5060.9
16-06-22;06:27;32.4;275.0;0.4;247.3;50.10;75;5060.9
16-06-22;06:30;32.4;277.4;0.4;249.2;50.03;75;5060.9
16-06-22;06:33;32.6;262.5;0.3;244.3;50.04;61;5060.9
16-06-22;06:36;32.5;280.6;0.4;243.4;50.03;79;5060.9
16-06-22;06:39;32.7;286.0;0.4;244.3;50.07;89;5060.9
16-06-22;06:42;32.6;275.3;0.5;243.4;50.04;93;5060.9
16-06-22;06:45;32.9;280.8;0.5;243.4;50.06;96;5060.9
16-06-22;06:48;33.1;278.7;0.5;243.4;50.02;95;5060.9
16-06-22;06:51;33.0;282.5;0.4;244.3;50.06;92;5060.9
16-06-22;06:54;33.3;279.0;0.5;244.3;50.07;86;5060.9
16-06-22;06:57;33.3;273.1;0.4;244.3;50.10;71;5060.9
16-06-22;07:00;33.2;277.7;0.0;243.4;50.07;70;5060.9
16-06-22;07:03;33.4;278.9;0.4;243.4;50.08;83;5060.9
16-06-22;07:06;33.3;277.7;0.4;242.4;50.03;84;5060.9
16-06-22;07:09;33.4;267.9;0.4;242.4;50.03;85;5060.9
16-06-22;07:12;33.7;269.5;0.5;245.3;50.04;87;5060.9
16-06-22;07:15;33.4;285.2;0.5;244.3;50.05;89;5060.9
16-06-22;07:18;33.5;279.9;0.5;246.3;50.04;94;5060.9
16-06-22;07:21;33.7;278.3;0.5;246.3;50.02;96;5060.9
16-06-22;07:24;33.8;276.8;0.5;247.3;50.07;91;5060.9
16-06-22;07:27;33.8;277.2;0.4;244.3;49.99;89;5061.0
16-06-22;07:30;33.7;276.7;0.5;244.3;50.04;91;5061.0
16-06-22;07:33;33.7;272.9;0.5;244.3;49.98;91;5061.0
16-06-22;07:36;33.8;279.1;0.5;244.3;50.06;93;5061.0
16-06-22;07:39;33.8;280.5;0.5;244.3;50.04;91;5061.0
16-06-22;07:42;33.8;281.9;0.4;244.3;50.05;90;5061.0
16-06-22;07:45;33.8;278.4;0.4;245.3;50.06;88;5061.0
16-06-22;07:48;33.9;276.5;0.4;245.3;50.03;85;5061.0
16-06-22;07:51;34.1;289.3;0.4;246.3;50.03;86;5061.0
16-06-22;07:54;34.0;295.0;0.4;244.3;50.05;85;5061.0
16-06-22;07:57;34.0;285.9;0.4;244.3;50.03;86;5061.0
16-06-22;08:00;34.1;292.5;0.4;244.3;50.03;87;5061.0
16-06-22;08:03;34.1;292.9;0.4;243.4;50.03;86;5061.0
16-06-22;08:06;34.1;293.5;0.5;244.3;50.03;87;5061.0
16-06-22;08:09;34.0;294.1;0.5;243.4;50.05;90;5061.0
16-06-22;08:12;34.4;304.3;0.5;243.4;50.07;92;5061.0
16-06-22;08:15;34.1;299.2;0.5;244.3;50.04;96;5061.0
16-06-22;08:18;34.2;300.5;0.5;244.3;50.05;99;5061.0
16-06-22;08:21;34.4;298.6;0.5;243.4;50.07;102;5061.0
16-06-22;08:24;34.2;297.9;0.5;243.4;50.05;104;5061.0
16-06-22;08:27;34.2;306.2;0.5;242.4;50.06;105;5061.0
16-06-22;08:30;34.2;304.3;0.5;243.4;50.06;106;5061.0
16-06-22;08:33;34.4;300.8;0.5;243.4;50.03;107;5061.1
16-06-22;08:36;34.4;306.1;0.5;243.4;50.03;107;5061.1
16-06-22;08:39;34.5;307.4;0.5;242.4;50.02;109;5061.1
16-06-22;08:42;34.4;305.4;0.5;244.3;50.08;111;5061.1
16-06-22;08:45;34.2;303.9;0.5;244.3;50.05;111;5061.1
16-06-22;08:48;34.2;301.7;0.6;245.3;50.05;114;5061.1
16-06-22;08:51;34.5;299.7;0.5;243.4;50.04;116;5061.1
16-06-22;08:54;34.4;301.7;0.5;243.4;50.05;122;5061.1
16-06-22;08:57;34.5;306.1;0.7;244.3;50.01;124;5061.1
16-06-22;09:00;34.5;302.4;0.6;243.4;50.08;124;5061.1
16-06-22;09:03;34.6;306.1;0.6;243.4;50.02;121;5061.1
16-06-22;09:06;34.6;300.8;0.6;243.4;50.04;123;5061.1
16-06-22;09:09;34.5;305.5;0.6;242.4;50.04;126;5061.1
16-06-22;09:12;34.6;302.1;0.6;243.4;50.02;130;5061.1
16-06-22;09:15;34.6;302.9;0.6;243.4;50.05;133;5061.1
16-06-22;09:18;34.7;297.2;0.6;244.3;50.04;139;5061.1
16-06-22;09:21;34.8;287.5;0.7;243.4;50.03;144;5061.1
16-06-22;09:24;34.7;285.3;0.7;243.4;50.02;155;5061.2
16-06-22;09:27;34.9;292.3;0.8;244.3;50.04;179;5061.2
16-06-22;09:30;34.8;292.3;0.9;243.4;50.02;206;5061.2
16-06-22;09:33;35.0;294.2;1.0;243.4;50.06;235;5061.2
16-06-22;09:36;34.9;295.4;1.1;243.4;50.03;267;5061.2
16-06-22;09:39;35.0;296.4;1.3;242.4;50.05;318;5061.2
16-06-22;09:42;35.3;297.8;1.7;243.4;50.02;396;5061.2
16-06-22;09:45;35.3;286.9;1.3;243.4;50.07;320;5061.2
16-06-22;09:48;35.7;297.3;1.5;246.3;50.08;404;5061.3
16-06-22;09:51;35.6;298.5;1.7;246.3;50.06;403;5061.3
16-06-22;09:54;35.9;299.8;1.7;244.3;50.02;410;5061.3
16-06-22;09:57;36.0;298.0;1.7;243.4;50.01;416;5061.3
16-06-22;10:00;36.0;297.6;1.8;245.3;50.06;424;5061.3
16-06-22;10:03;36.2;292.2;1.8;244.3;50.06;445;5061.4
16-06-22;10:06;36.4;293.7;1.9;245.3;50.05;466;5061.4
16-06-22;10:09;36.5;288.7;2.1;244.3;50.10;502;5061.4
16-06-22;10:12;36.5;293.4;2.2;244.3;50.02;517;5061.4
16-06-22;10:15;36.8;288.7;2.2;244.3;50.05;531;5061.5
16-06-22;10:18;36.9;284.3;1.6;243.4;50.08;377;5061.5
16-06-22;10:21;36.8;262.9;2.1;244.3;50.03;508;5061.5
16-06-22;10:24;36.7;279.7;0.8;243.4;50.04;182;5061.5
16-06-22;10:27;36.4;274.5;0.7;244.3;50.04;169;5061.5
16-06-22;10:30;36.8;250.6;2.5;243.4;50.05;609;5061.5
16-06-22;10:33;37.0;293.9;2.8;243.4;50.03;683;5061.6
16-06-22;10:36;37.4;287.1;3.0;244.3;50.07;724;5061.6
16-06-22;10:39;37.8;284.4;3.2;244.3;50.05;767;5061.7
16-06-22;10:42;37.6;269.8;2.5;244.3;50.04;610;5061.7
16-06-22;10:45;38.2;284.6;3.3;244.3;50.02;802;5061.7
16-06-22;10:48;38.5;281.5;3.3;245.3;50.07;806;5061.8
16-06-22;10:51;38.6;279.7;3.4;246.3;50.03;842;5061.8
16-06-22;10:54;38.9;275.3;3.6;245.3;50.03;888;5061.8
16-06-22;10:57;38.7;263.0;1.1;244.3;50.03;254;5061.9
16-06-22;11:00;38.5;267.3;0.9;244.3;50.06;210;5061.9
16-06-22;11:03;38.2;274.9;1.0;245.3;50.06;235;5061.9
16-06-22;11:06;38.7;278.6;4.0;247.3;50.00;972;5061.9
16-06-22;11:09;39.1;275.9;3.8;244.3;50.04;926;5062.0
16-06-22;11:12;39.4;268.7;4.1;246.3;50.08;981;5062.0
16-06-22;11:15;39.8;268.2;4.1;246.3;49.99;1006;5062.1
16-06-22;11:18;39.9;261.7;1.3;244.3;50.02;313;5062.1
16-06-22;11:21;39.7;269.0;4.2;246.3;50.04;1010;5062.2
16-06-22;11:24;39.5;256.4;0.9;243.4;50.03;199;5062.2
16-06-22;11:27;39.3;228.2;1.5;244.3;50.08;349;5062.2
16-06-22;11:30;39.4;261.0;1.0;244.3;50.02;238;5062.2
16-06-22;11:33;39.4;273.3;1.3;244.3;50.00;291;5062.3
16-06-22;11:36;39.3;278.0;1.0;244.3;50.06;252;5062.3
16-06-22;11:39;39.0;277.7;1.1;244.3;50.03;258;5062.3
16-06-22;11:42;39.4;292.3;3.2;246.3;50.01;789;5062.3
16-06-22;11:45;39.9;263.3;4.6;246.3;50.07;1101;5062.4
16-06-22;11:48;40.4;256.0;4.4;247.3;50.03;1078;5062.4
16-06-22;11:51;39.5;233.4;1.7;245.3;50.06;421;5062.5
16-06-22;11:54;39.2;268.5;1.2;244.3;50.07;278;5062.5
16-06-22;11:57;39.3;267.9;4.7;246.3;50.00;1148;5062.5
16-06-22;12:00;39.3;272.0;4.5;246.3;50.01;1104;5062.5
16-06-22;12:03;40.1;261.4;4.6;246.3;50.02;1141;5062.6
16-06-22;12:06;40.5;254.1;4.7;246.3;50.01;1145;5062.6
16-06-22;12:09;40.7;264.2;2.0;246.3;50.03;479;5062.7
16-06-22;12:12;40.9;243.0;4.9;248.2;50.04;1206;5062.7
16-06-22;12:15;41.5;252.0;2.7;247.3;50.05;651;5062.8
16-06-22;12:18;40.8;274.0;1.4;245.3;50.04;327;5062.8
16-06-22;12:21;40.4;274.8;1.3;245.3;50.00;302;5062.8
16-06-22;12:24;39.9;279.1;1.2;246.3;50.04;301;5062.8
16-06-22;12:27;39.5;276.2;1.3;245.3;50.03;306;5062.9
16-06-22;12:30;40.0;252.8;1.9;247.3;50.04;473;5062.9
16-06-22;12:33;40.5;277.5;4.9;248.2;50.00;1226;5062.9
16-06-22;12:36;40.6;253.8;1.7;247.3;50.03;422;5063.0
16-06-22;12:39;40.2;282.5;3.2;246.3;50.04;860;5063.0
16-06-22;12:42;40.6;263.8;5.3;248.2;49.99;1280;5063.0
16-06-22;12:45;41.2;262.6;4.5;247.3;50.03;1104;5063.1
16-06-22;12:48;40.9;251.9;1.7;246.3;50.03;407;5063.1
16-06-22;12:51;40.4;267.9;1.8;246.3;50.06;411;5063.1
16-06-22;12:54;40.7;272.0;1.8;245.3;49.99;435;5063.2
16-06-22;12:57;40.4;282.4;2.2;246.3;50.01;545;5063.2
16-06-22;13:00;40.6;273.4;3.2;246.3;50.04;755;5063.2
16-06-22;13:03;40.4;293.8;1.2;245.3;50.03;292;5063.3
16-06-22;13:06;40.2;276.8;1.5;246.3;50.07;337;5063.3
16-06-22;13:09;39.8;281.5;1.4;245.3;50.04;339;5063.3
16-06-22;13:12;39.9;270.2;1.9;246.3;50.01;475;5063.3
16-06-22;13:15;39.9;259.2;3.5;247.3;50.05;1005;5063.3
16-06-22;13:18;40.6;253.8;5.0;248.2;50.04;1250;5063.4
16-06-22;13:21;41.4;250.1;2.3;246.3;50.02;624;5063.4
16-06-22;13:24;40.4;263.0;1.6;246.3;50.07;402;5063.5
16-06-22;13:27;40.6;255.7;2.0;247.3;50.04;463;5063.5
16-06-22;13:30;40.6;273.9;4.6;248.2;50.02;1166;5063.5
16-06-22;13:33;40.9;261.7;2.5;247.3;50.03;547;5063.6
16-06-22;13:36;41.6;257.3;5.0;248.2;50.05;1221;5063.6
16-06-22;13:39;41.2;259.1;1.3;247.3;50.01;316;5063.7
16-06-22;13:42;40.6;264.9;1.2;247.3;50.01;293;5063.7
16-06-22;13:45;40.5;269.6;1.2;246.3;50.04;313;5063.7
16-06-22;13:48;39.9;270.9;1.2;246.3;50.03;274;5063.7
16-06-22;13:51;39.8;277.4;1.5;246.3;50.05;371;5063.7
16-06-22;13:54;39.8;272.6;1.2;247.3;50.06;299;5063.7
16-06-22;13:57;39.4;270.2;1.3;247.3;50.05;314;5063.8
16-06-22;14:00;40.4;278.6;3.8;248.2;50.03;958;5063.8
16-06-22;14:03;40.0;271.7;1.5;247.3;50.01;387;5063.8
16-06-22;14:06;40.0;262.3;1.8;246.3;50.02;432;5063.8
16-06-22;14:09;40.4;276.5;3.0;248.2;50.01;749;5063.9
16-06-22;14:12;40.5;254.5;2.0;248.2;50.01;500;5063.9
16-06-22;14:15;40.5;271.7;2.1;248.2;50.03;510;5063.9
16-06-22;14:18;40.8;246.3;4.4;249.2;50.03;1088;5064.0
16-06-22;14:21;41.3;245.6;5.0;249.2;50.05;1227;5064.0
16-06-22;14:24;40.6;277.7;2.8;248.2;50.05;703;5064.1
16-06-22;14:27;40.2;266.3;1.3;246.3;50.04;317;5064.1
16-06-22;14:30;40.0;255.0;1.7;248.2;50.03;399;5064.1
16-06-22;14:33;40.1;275.9;1.8;247.3;50.07;419;5064.1
16-06-22;14:36;40.7;269.8;1.7;247.3;50.05;418;5064.2
16-06-22;14:39;40.1;268.3;3.0;247.3;50.02;791;5064.2
16-06-22;14:42;40.5;227.9;2.7;247.3;50.06;714;5064.2
16-06-22;14:45;40.2;272.6;1.5;246.3;50.06;351;5064.2
16-06-22;14:48;39.9;273.7;1.4;247.3;50.03;340;5064.3
16-06-22;14:51;39.7;275.6;1.3;248.2;50.00;313;5064.3
16-06-22;14:54;39.8;267.1;1.8;247.3;50.08;435;5064.3
16-06-22;14:57;40.2;272.1;4.4;249.2;50.07;1110;5064.3
16-06-22;15:00;40.2;269.5;1.7;248.2;50.07;408;5064.4
16-06-22;15:03;40.0;276.1;1.9;248.2;50.04;472;5064.4
16-06-22;15:06;40.0;252.0;2.1;248.2;50.07;488;5064.4
16-06-22;15:09;40.7;248.4;4.0;248.2;50.05;1003;5064.5
16-06-22;15:12;40.8;256.2;4.0;249.2;50.08;969;5064.5
16-06-22;15:15;41.4;253.5;4.4;251.1;50.06;1054;5064.6
16-06-22;15:18;41.3;268.2;1.7;248.2;50.04;484;5064.6
16-06-22;15:21;41.2;261.0;3.0;249.2;50.04;760;5064.6
16-06-22;15:24;41.3;229.3;3.4;248.2;50.03;840;5064.7
16-06-22;15:27;41.3;238.7;2.0;248.2;50.04;499;5064.7
16-06-22;15:30;40.8;267.9;1.6;248.2;50.08;386;5064.7
16-06-22;15:33;40.7;237.4;1.6;247.3;50.06;392;5064.7
16-06-22;15:36;40.9;257.9;3.8;249.2;50.05;932;5064.8
16-06-22;15:39;40.9;260.1;2.3;248.2;50.04;476;5064.8
16-06-22;15:42;40.5;239.5;1.2;247.3;50.02;297;5064.8
16-06-22;15:45;40.7;261.9;3.7;249.2;50.01;905;5064.9
16-06-22;15:48;41.2;256.7;3.8;249.2;50.03;941;5064.9
16-06-22;15:51;41.3;238.6;3.5;250.2;50.03;869;5065.0
16-06-22;15:54;41.3;261.7;2.3;249.2;50.03;517;5065.0
16-06-22;15:57;40.9;240.2;2.7;245.3;50.07;679;5065.0
16-06-22;16:00;41.2;256.2;3.2;246.3;50.05;778;5065.1
16-06-22;16:03;41.5;258.2;3.2;246.3;50.03;792;5065.1
16-06-22;16:06;41.3;257.5;3.2;246.3;50.07;786;5065.1
16-06-22;16:09;40.9;249.7;0.9;244.3;50.03;187;5065.2
16-06-22;16:12;40.4;253.5;0.7;245.3;50.05;162;5065.2
16-06-22;16:15;40.0;264.9;0.5;244.3;50.00;141;5065.2
16-06-22;16:18;39.7;266.1;0.7;245.3;50.00;138;5065.2
16-06-22;16:21;39.5;272.6;0.7;245.3;50.02;140;5065.2
16-06-22;16:24;39.3;268.7;0.7;244.3;50.05;159;5065.2
16-06-22;16:27;39.0;274.2;0.8;244.3;50.02;181;5065.2
16-06-22;16:30;39.1;278.1;0.8;244.3;50.05;183;5065.2
16-06-22;16:33;38.7;279.1;0.8;244.3;50.00;192;5065.2
16-06-22;16:36;38.7;272.4;0.9;244.3;50.01;162;5065.2
16-06-22;16:39;38.5;269.6;0.6;244.3;50.03;146;5065.2
16-06-22;16:42;38.5;270.4;0.0;243.4;50.07;135;5065.3
16-06-22;16:45;38.3;268.0;0.6;244.3;50.03;129;5065.3
16-06-22;16:48;43.6;268.2;0.7;244.3;50.01;130;5065.3
16-06-22;16:51;38.2;275.0;0.6;242.4;50.01;141;5065.3
16-06-22;16:54;37.9;271.5;0.6;244.3;50.04;124;5065.3
16-06-22;16:57;37.7;271.8;0.5;244.3;50.04;111;5065.3
16-06-22;17:00;37.6;274.3;0.5;244.3;50.05;105;5065.3
16-06-22;17:03;37.5;275.2;0.4;246.3;50.07;97;5065.3
16-06-22;17:06;37.5;272.0;0.5;245.3;50.02;106;5065.3
16-06-22;17:09;37.2;271.5;0.5;245.3;50.03;99;5065.3
16-06-22;17:12;37.2;264.4;0.5;244.3;50.00;84;5065.3
16-06-22;17:15;37.0;263.9;0.5;244.3;50.06;89;5065.3
16-06-22;17:18;37.1;272.0;0.4;245.3;50.01;95;5065.3
16-06-22;17:21;36.9;265.8;0.5;245.3;50.05;102;5065.3
16-06-22;17:24;36.8;268.9;0.4;245.3;50.04;89;5065.3
16-06-22;17:27;36.7;263.3;0.4;245.3;50.07;82;5065.3
16-06-22;17:30;36.7;270.1;0.4;245.3;50.07;72;5065.3
16-06-22;17:33;36.7;272.4;0.4;244.3;50.02;80;5065.3
16-06-22;17:36;36.5;273.4;0.4;244.3;50.02;91;5065.3
16-06-22;17:39;36.5;275.3;0.5;244.3;50.04;106;5065.3
16-06-22;17:42;36.7;281.9;0.7;245.3;50.00;116;5065.4
16-06-22;17:45;36.7;291.3;0.6;245.3;50.06;136;5065.4
16-06-22;17:48;36.4;280.2;0.5;244.3;50.02;114;5065.4
16-06-22;17:51;36.5;281.6;0.5;245.3;50.09;119;5065.4
16-06-22;17:54;36.4;281.9;0.5;245.3;50.08;103;5065.4
16-06-22;17:57;36.2;279.7;0.5;245.3;50.04;102;5065.4
16-06-22;18:00;36.2;278.0;0.4;245.3;50.04;92;5065.4
16-06-22;18:03;36.1;266.3;0.4;245.3;50.07;83;5065.4
16-06-22;18:06;36.2;274.3;0.4;245.3;50.01;90;5065.4
16-06-22;18:09;36.2;270.4;0.4;245.3;50.06;91;5065.4
16-06-22;18:12;36.1;281.3;0.6;244.3;50.01;103;5065.4
16-06-22;18:15;36.2;277.5;0.5;244.3;50.05;101;5065.4
16-06-22;18:18;36.1;273.0;0.5;244.3;50.03;98;5065.4
16-06-22;18:21;36.2;264.6;0.5;244.3;50.01;113;5065.4
16-06-22;18:24;36.1;297.8;0.5;245.3;50.01;111;5065.4
16-06-22;18:27;36.0;271.8;0.5;244.3;50.01;91;5065.4
16-06-22;18:30;36.1;266.8;0.4;243.4;50.03;90;5065.4
16-06-22;18:33;35.9;277.0;0.4;243.4;50.06;83;5065.4
16-06-22;18:36;35.7;270.5;0.4;242.4;50.02;74;5065.4
16-06-22;18:39;35.9;259.7;0.4;243.4;50.01;73;5065.5
16-06-22;18:42;35.7;268.7;0.4;243.4;50.04;76;5065.5
16-06-22;18:45;35.9;270.8;0.4;243.4;50.00;77;5065.5
16-06-22;18:48;35.9;270.8;0.4;243.4;50.05;64;5065.5
16-06-22;18:51;35.6;256.4;0.2;243.4;50.05;50;5065.5
16-06-22;18:54;35.4;259.2;0.2;244.3;50.06;47;5065.5
16-06-22;18:57;35.3;264.5;0.3;243.4;50.02;43;5065.5
16-06-22;19:00;35.4;251.8;0.1;244.3;50.07;32;5065.5
16-06-22;19:03;35.4;253.5;0.1;243.4;49.99;28;5065.5
16-06-22;19:06;35.3;250.4;0.2;243.4;49.97;26;5065.5
16-06-22;19:09;35.2;257.0;0.1;243.4;50.04;26;5065.5
16-06-22;19:12;35.3;253.2;0.1;243.4;50.03;24;5065.5
16-06-22;19:15;35.0;246.3;0.1;244.3;50.03;25;5065.5
16-06-22;19:18;35.2;257.0;0.1;244.3;49.97;24;5065.5
16-06-22;19:21;35.0;250.1;0.1;244.3;50.03;25;5065.5
16-06-22;19:24;34.9;253.2;0.1;244.3;50.06;23;5065.5
16-06-22;19:27;35.0;252.8;0.1;244.3;50.08;20;5065.5
16-06-22;19:30;34.8;251.0;0.1;244.3;50.10;20;5065.5
16-06-22;19:33;34.8;257.8;0.1;243.4;50.04;18;5065.5
16-06-22;19:36;34.7;248.2;0.1;244.3;50.04;18;5065.5
16-06-22;19:39;34.7;260.8;0.1;243.4;50.03;16;5065.5
16-06-22;19:42;34.8;244.9;0.1;243.4;50.03;15;5065.5
16-06-22;19:45;34.5;250.1;0.1;244.3;50.05;14;5065.5
16-06-22;19:48;34.7;249.3;0.1;244.3;50.05;14;5065.5
16-06-22;19:51;34.6;251.0;0.1;244.3;50.05;13;5065.5
16-06-22;19:54;34.5;250.3;0.0;243.4;50.02;12;5065.5
16-06-22;19:57;34.6;230.4;0.0;244.3;50.06;10;5065.5
16-06-22;20:00;34.5;235.8;0.0;244.3;50.06;8;5065.5
16-06-22;20:03;34.2;240.8;0.0;244.3;50.05;6;5065.5
16-06-22;20:06;34.2;245.5;0.0;244.3;50.06;5;5065.5
16-06-22;20:09;34.2;233.3;0.0;245.3;50.04;3;5065.5
16-06-22;20:12;34.1;245.2;0.0;245.3;50.06;2;5065.5
16-06-22;20:15;34.0;163.1;0.0;244.3;50.08;0;5065.5
16-06-22;20:18;34.0;162.8;0.0;245.3;50.05;0;5065.5
16-06-22;20:21;33.9;161.7;0.0;244.3;50.08;0;5065.5
16-06-22;20:24;33.9;103.4;0.0;244.3;50.08;0;5065.5
16-06-22;20:27;33.8;171.2;0.0;244.3;50.03;0;5065.5
16-06-22;20:30;33.8;240.0;0.0;244.3;50.04;0;5065.5
16-06-22;20:33;33.7;249.1;0.0;243.4;50.01;0;5065.5
16-06-22;20:36;33.5;234.5;0.0;244.3;50.04;0;5065.5
16-06-22;20:39;33.5;213.4;0.0;244.3;50.05;0;5065.5
16-06-22;20:42;33.4;195.9;0.0;244.3;50.07;0;5065.5
16-06-22;20:45;33.4;178.8;0.0;244.3;50.06;0;5065.5
16-06-22;20:48;33.4;163.9;0.0;245.3;50.05;0;5065.5
16-06-22;20:51;33.3;149.4;0.0;244.3;50.08;0;5065.5
16-06-22;20:54;33.2;132.8;0.0;244.3;50.06;0;5065.5
16-06-22;20:57;33.2;113.3;0.0;245.3;50.03;0;5065.5
16-06-23;06:30;30.9;264.6;0.1;245.3;50.06;22;5065.5
16-06-23;06:33;31.1;262.3;0.2;245.3;50.03;28;5065.5
16-06-23;06:36;31.0;255.3;0.1;245.3;50.06;30;5065.5
16-06-23;06:39;31.2;255.6;0.1;244.3;50.01;31;5065.5
16-06-23;06:42;31.2;260.1;0.2;243.4;50.04;30;5065.5
16-06-23;06:45;31.5;266.4;0.2;245.3;50.03;32;5065.5
16-06-23;06:48;31.6;265.1;0.2;244.3;50.01;33;5065.5
16-06-23;06:51;31.6;262.0;0.2;243.4;50.02;36;5065.5
16-06-23;06:54;31.8;271.7;0.2;243.4;50.03;41;5065.5
16-06-23;06:57;31.8;257.6;0.2;243.4;50.08;42;5065.5
16-06-23;07:00;31.7;267.0;0.2;244.3;50.07;50;5065.5
16-06-23;07:03;31.9;286.0;0.4;243.4;50.00;63;5065.5
16-06-23;07:06;32.2;267.3;0.3;242.4;50.08;64;5065.5
16-06-23;07:09;32.2;269.3;0.4;242.4;50.00;65;5065.5
16-06-23;07:12;32.3;279.7;0.4;242.4;50.03;71;5065.5
16-06-23;07:15;32.5;283.1;0.4;242.4;50.05;80;5065.5
16-06-23;07:18;32.6;286.9;0.5;241.4;49.94;85;5065.5
16-06-23;07:21;32.6;288.7;0.5;242.4;50.01;98;5065.5
16-06-23;07:24;32.6;286.3;0.5;244.3;50.02;108;5065.5
16-06-23;07:27;32.7;283.8;0.6;244.3;50.02;119;5065.5
16-06-23;07:30;33.1;289.4;0.6;243.4;50.01;127;5065.5
16-06-23;07:33;33.2;287.1;0.6;243.4;50.02;128;5065.6
16-06-23;07:36;33.2;290.0;0.6;243.4;50.01;122;5065.6
16-06-23;07:39;33.4;289.7;0.5;243.4;50.01;117;5065.6
16-06-23;07:42;33.4;285.3;0.5;241.4;49.99;114;5065.6
16-06-23;07:45;33.4;288.5;0.5;242.4;49.99;116;5065.6
16-06-23;07:48;33.5;287.1;0.6;241.4;50.01;114;5065.6
16-06-23;07:51;33.8;286.6;0.6;245.3;50.01;115;5065.6
16-06-23;07:54;33.8;286.0;0.5;245.3;50.07;114;5065.6
16-06-23;07:57;33.9;279.7;0.6;246.3;50.01;112;5065.6
16-06-23;08:00;33.7;288.8;0.5;246.3;50.03;116;5065.6
16-06-23;08:03;34.0;290.7;0.6;247.3;50.02;121;5065.6
16-06-23;08:06;34.0;288.7;0.7;245.3;50.00;134;5065.6
16-06-23;08:09;34.1;283.7;0.7;245.3;50.01;142;5065.6
16-06-23;08:12;34.2;289.4;0.7;245.3;50.02;153;5065.6
16-06-23;08:15;34.4;289.0;0.7;245.3;50.03;167;5065.6
16-06-23;08:18;34.5;289.5;0.8;245.3;50.02;189;5065.7
16-06-23;08:21;34.6;289.5;0.9;244.3;50.03;205;5065.7
16-06-23;08:24;34.7;290.7;1.0;246.3;49.99;214;5065.7
16-06-23;08:27;34.7;292.2;0.9;245.3;50.08;213;5065.7
16-06-23;08:30;34.8;295.8;1.0;245.3;50.06;229;5065.7
16-06-23;08:33;34.7;297.6;1.1;246.3;50.08;255;5065.7
16-06-23;08:36;34.8;297.8;1.0;245.3;50.05;256;5065.7
16-06-23;08:39;34.9;291.2;1.1;245.3;50.03;253;5065.7
16-06-23;08:42;35.2;286.3;1.1;245.3;50.03;248;5065.7
16-06-23;08:45;35.0;292.8;1.0;247.3;50.06;250;5065.8
16-06-23;08:48;35.2;297.3;1.1;245.3;50.03;263;5065.8
16-06-23;08:51;35.3;294.1;1.2;245.3;50.03;274;5065.8
16-06-23;08:54;35.6;301.1;1.2;244.3;50.09;293;5065.8
16-06-23;08:57;35.5;290.6;1.1;245.3;50.02;269;5065.8
16-06-23;09:00;35.5;296.4;1.1;245.3;50.06;272;5065.8
16-06-23;09:03;35.7;315.5;1.2;245.3;50.08;305;5065.8
16-06-23;09:06;35.6;308.7;1.3;244.3;50.00;319;5065.9
16-06-23;09:09;35.6;295.6;1.2;244.3;50.00;290;5065.9
16-06-23;09:12;35.7;290.6;1.1;244.3;50.01;272;5065.9
16-06-23;09:15;35.9;288.1;1.2;244.3;50.03;272;5065.9
16-06-23;09:18;35.9;297.8;1.2;244.3;50.08;276;5065.9
16-06-23;09:21;35.9;310.2;1.2;244.3;50.03;278;5065.9
16-06-23;09:24;36.0;290.6;1.2;245.3;50.05;283;5065.9
16-06-23;09:27;35.9;308.2;1.1;244.3;50.04;248;5065.9
16-06-23;09:30;36.0;292.6;0.9;244.3;50.05;220;5066.0
16-06-23;09:33;36.0;311.2;1.2;243.4;50.04;260;5066.0
16-06-23;09:36;36.3;299.7;1.2;244.3;50.06;279;5066.0
16-06-23;09:39;36.3;303.9;1.2;245.3;50.05;284;5066.0
16-06-23;09:42;36.3;303.6;1.3;246.3;50.03;309;5066.0
16-06-23;09:45;36.3;299.1;1.3;246.3;50.03;316;5066.0
16-06-23;09:48;36.3;291.0;1.4;246.3;50.03;340;5066.0
16-06-23;09:51;36.4;301.0;1.6;246.3;50.05;369;5066.1
16-06-23;10:03;35.3;297.5;1.8;245.3;50.04;441;5066.1
16-06-23;10:06;35.7;294.1;1.8;246.3;50.02;456;5066.1
16-06-23;10:09;36.2;293.9;2.0;247.3;50.05;475;5066.1
16-06-23;10:12;36.2;29.3;2.0;246.3;50.01;485;5066.1
16-06-23;10:15;36.5;290.7;2.1;246.3;50.03;516;5066.2
16-06-23;10:18;36.8;289.8;2.2;247.3;50.06;546;5066.2
16-06-23;10:21;36.9;290.6;2.3;246.3;50.02;559;5066.2
16-06-23;10:24;36.9;289.1;2.3;246.3;50.05;580;5066.3
16-06-23;10:27;37.2;289.0;2.5;246.3;50.04;604;5066.3
16-06-23;10:30;37.6;285.0;2.5;246.3;50.02;618;5066.3
16-06-23;10:33;37.6;288.2;2.6;247.3;50.01;641;5066.3
16-06-23;10:36;37.8;285.0;2.7;246.3;50.03;653;5066.4
16-06-23;10:39;37.9;284.4;2.7;246.3;50.03;670;5066.4
16-06-23;10:42;38.4;283.0;2.8;246.3;50.06;686;5066.4
16-06-23;10:45;38.3;283.5;2.8;247.3;50.05;697;5066.5
16-06-23;10:48;38.6;286.2;2.9;247.3;50.02;719;5066.5
16-06-23;10:51;38.9;281.3;3.0;247.3;50.04;741;5066.5
16-06-23;10:54;39.0;280.2;3.0;247.3;50.03;754;5066.6
16-06-23;10:57;39.2;274.9;3.1;247.3;50.04;761;5066.6
16-06-23;11:00;39.3;272.6;3.2;247.3;50.01;782;5066.7
16-06-23;11:03;39.5;275.9;3.2;246.3;50.04;793;5066.7
16-06-23;11:06;39.8;270.7;3.3;247.3;50.02;798;5066.7
16-06-23;11:09;39.8;271.2;3.3;246.3;50.02;817;5066.8
16-06-23;11:12;40.0;268.3;3.5;246.3;50.08;833;5066.8
16-06-23;11:15;40.2;268.7;3.5;246.3;50.02;856;5066.9
16-06-23;11:18;40.1;269.5;3.6;246.3;50.05;856;5066.9
16-06-23;11:21;40.5;263.8;3.5;248.2;50.03;853;5066.9
16-06-23;11:24;40.6;265.8;3.5;247.3;50.02;875;5067.0
16-06-23;11:27;40.7;265.5;3.6;248.2;50.03;884;5067.0
16-06-23;11:30;40.9;264.8;3.7;248.2;50.01;905;5067.1
16-06-23;11:33;41.2;265.1;3.7;247.3;50.10;906;5067.1
16-06-23;11:36;41.0;260.0;3.8;247.3;50.06;931;5067.2
16-06-23;11:39;41.2;262.0;3.7;245.3;50.01;913;5067.2
16-06-23;11:42;41.5;260.4;3.8;246.3;50.03;946;5067.3
16-06-23;11:45;41.6;257.6;3.9;247.3;50.05;948;5067.3
16-06-23;11:48;41.7;257.3;4.0;249.2;50.04;962;5067.4
16-06-23;11:51;42.1;257.2;4.0;247.3;50.04;986;5067.4
16-06-23;11:54;42.1;254.8;3.9;247.3;50.04;963;5067.5
16-06-23;11:57;42.3;252.5;3.9;247.3;50.04;968;5067.5
16-06-23;12:00;42.5;252.9;4.1;246.3;50.00;978;5067.6
16-06-23;12:03;42.5;254.2;4.1;246.3;50.01;1002;5067.6
16-06-23;12:06;42.7;251.2;4.0;246.3;50.07;993;5067.7
16-06-23;12:09;42.5;249.4;4.0;246.3;50.01;966;5067.7
16-06-23;12:12;42.9;247.2;4.0;246.3;50.08;990;5067.7
16-06-23;12:15;42.8;245.2;4.1;245.3;50.00;991;5067.8
16-06-23;12:18;43.2;243.3;4.1;246.3;50.05;1020;5067.8
16-06-23;12:21;43.1;246.2;4.1;246.3;50.00;1018;5067.9
16-06-23;12:24;43.4;240.9;4.2;247.3;50.02;1021;5067.9
16-06-23;12:27;43.1;246.6;4.3;247.3;50.00;1042;5068.0
16-06-23;12:30;43.2;249.4;4.2;246.3;50.03;1041;5068.1
16-06-23;12:33;43.5;244.1;4.2;246.3;50.05;1030;5068.1
16-06-23;12:36;43.6;244.3;4.3;246.3;50.06;1031;5068.2
16-06-23;12:39;43.9;246.9;4.2;246.3;50.11;1041;5068.2
16-06-23;12:42;43.7;245.0;4.3;246.3;50.10;1042;5068.3
16-06-23;12:45;43.8;243.7;4.3;246.3;50.08;1039;5068.3
16-06-23;12:48;43.9;244.0;4.3;247.3;50.08;1048;5068.4
16-06-23;12:51;44.2;247.2;4.4;246.3;50.06;1063;5068.4
16-06-23;12:54;44.2;243.1;4.3;246.3;50.05;1056;5068.5
16-06-23;12:57;44.3;242.4;4.3;246.3;50.07;1058;5068.5
16-06-23;13:00;44.2;244.4;4.4;246.3;50.03;1059;5068.6
16-06-23;13:03;44.3;245.8;4.3;246.3;50.05;1058;5068.6
16-06-23;13:06;44.3;244.1;4.3;245.3;50.02;1065;5068.7
16-06-23;13:09;44.4;246.8;4.3;245.3;50.03;1065;5068.7
16-06-23;13:12;44.5;239.2;4.4;245.3;50.05;1058;5068.8
16-06-23;13:15;44.4;241.8;4.3;244.3;50.03;1048;5068.8
16-06-23;13:18;44.5;239.6;4.3;244.3;50.05;1044;5068.9
16-06-23;13:21;44.4;240.0;4.3;244.3;50.03;1042;5068.9
16-06-23;13:24;44.7;241.8;4.4;245.3;50.06;1067;5069.0
16-06-23;13:27;44.6;243.0;4.4;244.3;50.02;1070;5069.0
16-06-23;13:30;50.0;239.5;4.4;245.3;50.05;1047;5069.1
16-06-23;13:33;44.6;245.6;4.3;245.3;50.04;1039;5069.1
16-06-23;13:36;44.6;241.4;4.3;245.3;50.04;1050;5069.2
16-06-23;13:39;44.7;244.0;4.3;245.3;50.03;1057;5069.3
16-06-23;13:42;44.9;244.9;4.2;245.3;50.04;1036;5069.3
16-06-23;13:45;44.7;247.1;4.3;246.3;50.04;1048;5069.4
16-06-23;13:48;45.1;241.5;4.3;244.3;50.08;1052;5069.4
16-06-23;13:51;44.7;238.0;4.2;244.3;50.08;1031;5069.5
16-06-23;13:54;44.7;244.9;4.2;245.3;50.05;1023;5069.5
16-06-23;13:57;44.9;240.9;4.2;244.3;50.02;1038;5069.6
16-06-23;14:00;44.9;239.9;4.4;245.3;50.03;1060;5069.6
16-06-23;14:03;44.9;241.2;4.3;244.3;50.02;1020;5069.7
16-06-23;14:06;44.9;239.2;4.4;244.3;50.02;1058;5069.7
16-06-23;14:09;45.0;240.5;4.4;245.3;50.05;1085;5069.8
16-06-23;14:12;45.1;242.7;4.5;245.3;50.01;1087;5069.8
16-06-23;14:15;45.0;239.6;4.4;245.3;49.98;1068;5069.9
16-06-23;14:18;44.7;235.6;1.9;244.3;50.00;449;5069.9
16-06-23;14:21;43.7;260.1;1.2;244.3;50.02;295;5069.9
16-06-23;14:24;43.0;266.0;1.1;247.3;50.02;283;5070.0
16-06-23;14:27;42.7;273.6;1.1;246.3;49.98;254;5070.0
16-06-23;14:30;42.1;276.1;1.0;246.3;50.01;243;5070.0
16-06-23;14:33;41.9;271.4;1.2;247.3;50.00;273;5070.0
16-06-23;14:36;41.4;275.9;1.2;247.3;50.02;293;5070.0
16-06-23;14:39;41.4;280.5;1.3;247.3;50.02;301;5070.0
16-06-23;14:42;41.2;258.6;1.8;248.2;50.03;440;5070.0
16-06-23;14:45;42.3;254.5;4.3;249.2;50.00;1072;5070.1
16-06-23;14:48;41.6;264.9;1.1;247.3;50.03;281;5070.1
16-06-23;14:51;41.2;236.7;1.0;247.3;50.03;234;5070.1
16-06-23;14:54;41.5;250.3;1.0;247.3;50.04;225;5070.2
16-06-23;14:57;41.0;267.0;1.0;247.3;50.06;237;5070.2
16-06-23;15:00;41.5;261.3;1.6;248.2;50.09;283;5070.2
16-06-23;15:03;40.9;275.5;0.9;246.3;50.01;208;5070.2
16-06-23;15:06;40.5;274.3;0.8;247.3;50.04;188;5070.2
16-06-23;15:09;40.1;272.9;0.9;247.3;50.02;179;5070.2
16-06-23;15:12;40.0;273.3;0.8;247.3;50.08;191;5070.3
16-06-23;15:15;39.7;271.2;0.8;247.3;50.05;187;5070.3
16-06-23;15:18;39.7;277.5;0.8;247.3;50.06;198;5070.3
16-06-23;15:21;39.4;272.4;2.2;248.2;50.04;580;5070.3
16-06-23;15:24;40.6;264.2;4.0;247.3;50.04;978;5070.3
16-06-23;15:27;40.8;261.0;2.8;246.3;50.00;700;5070.4
16-06-23;15:30;40.7;248.5;3.6;247.3;50.02;894;5070.4
16-06-23;15:33;41.0;254.2;3.5;246.3;50.05;866;5070.5
16-06-23;15:36;41.4;250.1;3.5;246.3;50.02;849;5070.5
16-06-23;15:39;41.5;249.1;3.4;246.3;50.06;838;5070.5
16-06-23;15:42;40.9;264.1;1.5;245.3;50.01;392;5070.6
16-06-23;15:45;41.2;255.4;3.4;246.3;50.03;851;5070.6
16-06-23;15:48;41.5;257.0;3.4;246.3;50.03;827;5070.7
16-06-23;15:51;41.5;249.9;3.4;246.3;50.06;824;5070.7
16-06-23;15:54;41.6;253.5;3.3;246.3;50.05;809;5070.7
16-06-23;15:57;41.9;249.9;3.4;246.3;50.02;808;5070.8
16-06-23;16:00;41.9;250.3;3.2;246.3;50.06;799;5070.8
16-06-23;16:03;42.1;249.6;3.3;246.3;50.07;801;5070.9
16-06-23;16:06;41.6;256.2;1.0;244.3;50.03;230;5070.9
16-06-23;16:09;41.6;256.2;2.3;245.3;50.04;564;5070.9
16-06-23;16:12;41.7;256.4;3.1;246.3;50.04;759;5070.9
16-06-23;16:15;41.0;256.6;0.8;244.3;50.04;202;5071.0
16-06-23;16:18;40.8;218.7;1.8;245.3;50.04;414;5071.0
16-06-23;16:21;41.4;261.3;3.1;246.3;50.01;704;5071.0
16-06-23;16:24;41.0;258.5;0.8;245.3;50.02;191;5071.0
16-06-23;16:27;40.6;260.0;1.6;245.3;50.03;389;5071.0
16-06-23;16:30;40.9;262.9;2.8;246.3;50.05;692;5071.1
16-06-23;16:33;41.0;264.9;2.8;246.3;50.06;684;5071.1
16-06-23;16:36;41.3;261.4;2.7;245.3;50.03;660;5071.1
16-06-23;16:39;41.2;264.8;2.6;246.3;50.06;632;5071.2
16-06-23;16:42;41.2;261.7;2.5;246.3;50.02;625;5071.2
16-06-23;16:45;41.0;261.0;2.5;246.3;50.02;610;5071.2
16-06-23;16:48;41.2;262.5;2.5;246.3;50.04;604;5071.3
16-06-23;16:51;41.3;261.9;2.4;246.3;50.02;599;5071.3
16-06-23;16:54;41.2;262.9;2.3;246.3;50.00;575;5071.3
16-06-23;16:57;41.3;262.5;2.2;247.3;50.05;550;5071.4
16-06-23;17:00;41.2;269.3;2.2;247.3;50.05;539;5071.4
16-06-23;17:03;40.9;269.9;2.3;245.3;50.03;533;5071.4
16-06-23;17:06;40.8;271.7;2.1;245.3;49.98;510;5071.4
16-06-23;17:09;40.6;265.7;0.6;244.3;50.02;146;5071.4
16-06-23;17:12;40.4;277.5;2.0;246.3;50.06;502;5071.5
16-06-23;17:15;40.5;277.4;1.9;246.3;50.04;465;5071.5
16-06-23;17:18;40.5;277.8;1.8;245.3;50.02;426;5071.5
16-06-23;17:21;40.1;266.0;1.1;244.3;50.04;247;5071.5
16-06-23;17:24;39.8;264.9;0.5;244.3;50.09;123;5071.5
16-06-23;17:27;39.4;264.8;0.5;244.3;50.02;92;5071.5
16-06-23;17:30;39.2;264.6;0.4;244.3;50.03;87;5071.5
16-06-23;17:33;39.0;264.2;0.4;244.3;50.00;88;5071.6
16-06-23;17:36;38.7;264.6;0.7;245.3;50.01;141;5071.6
16-06-23;17:39;39.0;292.9;1.3;245.3;50.00;325;5071.6
16-06-23;17:42;38.9;289.1;1.3;246.3;49.99;310;5071.6
16-06-23;17:45;39.0;292.0;1.2;245.3;49.99;291;5071.6
16-06-23;17:48;38.6;288.5;1.1;245.3;50.02;281;5071.6
16-06-23;17:51;38.9;288.8;1.2;245.3;49.98;269;5071.6
16-06-23;17:54;38.6;286.3;1.1;245.3;50.06;254;5071.6
16-06-23;17:57;38.5;288.8;1.0;246.3;50.07;231;5071.7
16-06-23;18:00;38.5;290.4;0.8;246.3;50.08;212;5071.7
16-06-23;18:03;38.5;282.7;0.8;245.3;50.07;189;5071.7
16-06-23;18:06;38.2;285.7;0.8;245.3;50.01;169;5071.7
16-06-23;18:09;38.3;282.5;0.7;245.3;50.06;148;5071.7
16-06-23;18:12;38.0;285.7;0.6;245.3;50.08;131;5071.7
16-06-23;18:15;37.9;285.9;0.5;245.3;50.03;112;5071.7
16-06-23;18:18;37.8;291.2;0.5;245.3;49.99;106;5071.7
16-06-23;18:21;37.7;284.3;0.4;38.6;50.03;88;5071.7
16-06-23;18:24;37.5;275.9;0.4;245.3;50.01;84;5071.7
16-06-23;18:27;37.4;278.4;0.4;244.3;50.02;77;5071.7
16-06-23;18:30;37.1;262.7;0.3;245.3;50.05;58;5071.7
16-06-23;18:33;37.0;266.6;0.3;244.3;50.03;53;5071.7
16-06-23;18:36;36.9;258.6;0.2;245.3;50.02;45;5071.7
16-06-23;18:39;36.7;264.2;0.2;245.3;50.04;44;5071.7
16-06-23;18:42;36.8;248.5;0.2;245.3;50.00;38;5071.7
16-06-23;18:45;36.7;255.7;0.2;245.3;50.04;37;5071.7
16-06-23;18:48;36.5;253.5;0.2;245.3;50.03;38;5071.7
16-06-23;18:51;36.4;262.6;0.2;245.3;50.03;46;5071.7
16-06-23;18:54;36.3;266.4;0.3;245.3;50.03;48;5071.7
16-06-23;18:57;36.3;270.8;0.3;245.3;50.03;51;5071.7
16-06-23;19:00;36.3;266.7;0.3;244.3;50.02;57;5071.7
16-06-23;19:03;36.2;256.4;0.3;245.3;50.01;54;5071.8
16-06-23;19:06;35.9;257.8;0.3;245.3;50.08;54;5071.8
16-06-23;19:09;36.0;263.2;0.3;245.3;50.03;52;5071.8
16-06-23;19:12;36.0;258.2;0.3;244.3;50.06;48;5071.8
16-06-23;19:15;36.0;253.7;0.2;244.3;50.05;45;5071.8
16-06-23;19:18;35.9;259.8;0.2;245.3;50.04;43;5071.8
16-06-23;19:21;35.9;263.9;0.2;245.3;50.02;41;5071.8
16-06-23;19:24;35.7;262.7;0.2;245.3;50.04;39;5071.8
16-06-23;19:27;35.6;258.2;0.1;245.3;50.06;37;5071.8
16-06-23;19:30;35.5;262.6;0.1;245.3;50.03;34;5071.8
16-06-23;19:33;35.6;253.4;0.1;245.3;50.05;32;5071.8
16-06-23;19:36;35.5;250.4;0.1;245.3;50.02;28;5071.8
16-06-23;19:39;35.5;241.1;0.1;245.3;50.03;26;5071.8
16-06-23;19:42;35.5;251.0;0.1;245.3;50.0;25;5071.8
16-06-23;19:45;35.4;255.1;0.1;245.3;50.04;23;5071.8
16-06-23;19:48;35.3;252.5;0.1;245.3;50.04;21;5071.8
16-06-23;19:51;35.4;255.1;0.1;245.3;50.08;18;5071.8
16-06-23;19:54;35.2;248.4;0.1;246.3;50.07;15;5071.8
16-06-23;19:57;35.2;247.1;0.1;245.3;50.00;12;5071.8
16-06-23;20:00;35.2;246.2;0.0;245.3;50.05;11;5071.8
16-06-23;20:03;35.3;241.8;0.0;245.3;50.02;10;5071.8
16-06-23;20:06;35.0;236.5;0.0;244.3;50.09;8;5071.8
16-06-23;20:09;34.8;238.1;0.0;243.4;50.04;6;5071.8
16-06-23;20:12;34.9;244.9;0.0;243.4;50.06;4;5071.8
16-06-23;20:15;34.8;242.7;0.0;242.4;50.06;2;5071.8
16-06-23;20:18;34.7;234.5;0.0;242.4;50.09;0;5071.8
16-06-23;20:21;34.6;220.0;0.0;243.4;50.05;0;5071.8
16-06-23;20:24;34.5;214.0;0.0;245.3;50.02;0;5071.8
16-06-23;20:27;34.5;238.1;0.0;244.3;50.02;0;5071.8
16-06-23;20:30;34.4;268.3;0.0;244.3;50.05;0;5071.8
