data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-06-23;20:33;34.2;262.7;0.0;244.3;50.06;0;5071.8
16-06-23;20:36;34.2;254.8;0.0;244.3;50.02;0;5071.8
16-06-23;20:39;34.1;243.8;0.0;244.3;50.04;0;5071.8
16-06-23;20:42;34.0;229.9;0.0;244.3;50.03;0;5071.8
16-06-23;20:45;34.0;211.9;0.0;244.3;50.08;0;5071.8
16-06-23;20:48;33.9;191.4;0.0;244.3;50.02;0;5071.8
16-06-23;20:51;33.9;171.3;0.0;244.3;50.10;0;5071.8
16-06-23;20:54;33.8;152.3;0.0;244.3;50.05;0;5071.8
16-06-23;20:57;33.8;134.4;0.0;244.3;50.01;0;5071.8
16-06-24;05:21;31.1;258.9;0.1;239.5;50.08;21;5071.8
16-06-24;05:24;31.5;252.6;0.1;239.5;50.06;23;5071.8
16-06-24;05:27;31.4;261.3;0.1;241.4;50.05;26;5071.8
16-06-24;05:30;31.6;262.9;0.1;239.5;50.08;27;5071.8
16-06-24;05:33;31.6;261.1;0.1;239.5;50.07;30;5071.8
16-06-24;05:36;31.7;255.0;0.1;239.5;50.06;31;5071.8
16-06-24;05:39;31.8;261.6;0.2;240.4;50.13;33;5071.8
16-06-24;05:42;31.9;259.7;0.1;238.5;50.10;34;5071.8
16-06-24;05:45;32.0;266.8;0.1;240.4;50.08;35;5071.8
16-06-24;05:48;32.0;262.5;0.2;239.5;50.08;37;5071.8
16-06-24;05:51;32.2;264.5;0.2;238.5;50.07;39;5071.8
16-06-24;05:54;32.3;267.1;0.2;239.5;50.10;40;5071.8
16-06-24;05:57;32.3;263.6;0.2;241.4;50.15;41;5071.8
16-06-24;06:00;32.4;265.8;0.2;241.4;50.09;42;5071.8
16-06-24;06:03;32.4;267.9;0.2;244.3;50.07;43;5071.8
16-06-24;06:06;32.5;262;0.2;244.3;50.03;44;5071.8
16-06-24;06:09;32.6;258.2;0.2;243.4;50.04;45;5071.8
16-06-24;06:12;32.7;261.1;0.2;243.4;50.08;48;5071.8
16-06-24;06:15;32.9;263.2;0.2;244.3;50.05;47;5071.8
16-06-24;06:18;32.7;268.2;0.2;243.4;50.03;49;5071.8
16-06-24;06:21;32.7;267.0;0.3;243.4;50.03;50;5071.8
16-06-24;06:24;32.9;269.8;0.2;244.3;50.05;50;5071.8
16-06-24;06:27;33.1;265.8;0.3;244.3;50.06;52;5071.8
16-06-24;06:30;50.0;271.1;0.3;245.3;50.07;52;5071.8
16-06-24;06:33;33.2;273.4;0.3;246.3;50.03;52;5071.8
16-06-24;06:36;33.2;270.1;0.3;245.3;50.08;53;5071.8
16-06-24;06:39;33.3;270.7;0.3;245.3;50.08;55;5071.8
16-06-24;06:42;33.4;273.9;0.3;245.3;50.04;55;5071.8
16-06-24;06:45;33.4;275.6;0.3;247.3;50.02;55;5071.8
16-06-24;06:48;33.4;268.2;0.3;243.4;50.03;57;5071.8
16-06-24;06:51;33.4;263.0;0.3;243.4;50.05;56;5071.8
16-06-24;06:54;33.5;274.9;0.3;242.4;50.09;57;5071.9
16-06-24;06:57;33.5;276.5;0.3;242.4;50.07;58;5071.9
16-06-24;07:00;33.4;264.9;0.3;242.4;50.11;59;5071.9
16-06-24;07:03;33.8;270.1;0.3;242.4;50.06;60;5071.9
16-06-24;07:06;33.7;265.2;0.3;242.4;50.03;61;5071.9
16-06-24;07:09;33.8;276.5;0.4;244.3;50.00;62;5071.9
16-06-24;07:12;33.8;275.5;0.3;244.3;50.05;63;5071.9
16-06-24;07:15;33.9;269.6;0.4;244.3;49.98;63;5071.9
16-06-24;07:18;33.8;272.0;0.4;243.4;50.05;64;5071.9
16-06-24;07:21;34.0;269.8;0.3;244.3;50.05;64;5071.9
16-06-24;07:24;33.9;277.2;0.4;244.3;50.04;64;5071.9
16-06-24;07:27;33.9;270.7;0.4;243.4;50.01;65;5071.9
16-06-24;07:30;33.9;272.0;0.4;244.3;50.05;67;5071.9
16-06-24;07:33;34.1;274.0;0.4;243.4;50.03;66;5071.9
16-06-24;07:36;34.1;276.4;0.3;243.4;50.06;66;5071.9
16-06-24;07:39;34.2;276.5;0.4;244.3;50.04;68;5071.9
16-06-24;07:42;34.2;269.6;0.4;243.4;50.06;69;5071.9
16-06-24;07:45;34.1;279.6;0.4;243.4;50.03;72;5071.9
16-06-24;07:48;34.2;279.6;0.5;243.4;49.99;74;5071.9
16-06-24;07:51;34.2;282.7;0.4;242.4;50.07;75;5071.9
16-06-24;07:54;34.1;284.4;0.4;242.4;50.04;77;5071.9
16-06-24;07:57;34.2;288.1;0.4;243.4;50.05;77;5071.9
16-06-24;08:00;34.4;286.3;0.5;244.3;50.07;80;5071.9
16-06-24;08:03;34.4;288.8;0.4;244.3;50.04;80;5071.9
16-06-24;08:06;34.4;281.8;0.4;243.4;50.03;80;5071.9
16-06-24;08:09;34.5;286.3;0.4;243.4;50.06;81;5071.9
16-06-24;08:12;34.5;283.7;0.4;244.3;50.02;81;5071.9
16-06-24;08:15;34.6;291.2;0.5;244.3;49.95;84;5071.9
16-06-24;08:18;34.6;297.6;0.5;243.4;50.01;85;5071.9
16-06-24;08:21;34.5;296.4;0.4;244.3;50.01;86;5072.0
16-06-24;08:24;34.7;297.6;0.4;243.4;50.01;86;5072.0
16-06-24;08:27;34.8;297.3;0.4;242.4;50.01;87;5072.0
16-06-24;08:30;34.6;295.3;0.4;243.4;50.06;88;5072.0
16-06-24;08:33;34.6;297.0;0.4;244.3;50.03;91;5072.0
16-06-24;08:36;34.9;293.9;0.4;243.4;50.02;92;5072.0
16-06-24;08:39;34.7;301.7;0.4;243.4;50.06;92;5072.0
16-06-24;08:42;34.7;299.5;0.5;243.4;50.05;94;5072.0
16-06-24;08:45;34.7;296.7;0.4;244.3;50.04;95;5072.0
16-06-24;08:48;35.0;306.7;0.5;244.3;50.03;95;5072.0
16-06-24;08:51;34.9;301.9;0.5;243.4;49.99;98;5072.0
16-06-24;08:54;35.2;297.5;0.5;243.4;50.03;100;5072.0
16-06-24;08:57;35.0;305.1;0.6;243.4;50.00;102;5072.0
16-06-24;09:00;34.9;304.2;0.5;243.4;50.11;102;5072.0
16-06-24;09:03;34.8;303.9;0.5;244.3;50.11;103;5072.0
16-06-24;09:06;35.0;297.3;0.5;243.4;50.03;105;5072.0
16-06-24;09:09;35.0;305.7;0.5;243.4;50.01;107;5072.0
16-06-24;09:12;35.0;304.8;0.5;241.4;50.01;110;5072.0
16-06-24;09:15;35.0;302.7;0.6;242.4;49.99;112;5072.0
16-06-24;09:18;35.0;304.3;0.5;242.4;50.01;115;5072.0
16-06-24;09:21;35.2;280.5;0.6;242.4;50.07;121;5072.0
16-06-24;09:24;35.2;281.8;0.5;244.3;50.09;129;5072.1
16-06-24;09:27;35.3;296.4;0.7;242.4;50.06;147;5072.1
16-06-24;09:30;35.4;287.4;0.8;242.4;50.03;172;5072.1
16-06-24;09:33;35.4;289.8;0.9;243.4;50.06;195;5072.1
16-06-24;09:36;35.6;298.6;1.0;243.4;50.04;218;5072.1
16-06-24;09:39;35.5;298.9;1.0;244.3;50.11;242;5072.1
16-06-24;09:42;35.6;302.7;1.1;243.4;50.11;264;5072.1
16-06-24;09:45;35.9;297.3;1.2;243.4;50.04;289;5072.1
16-06-24;09:48;35.9;292.6;1.4;243.4;50.03;310;5072.1
16-06-24;09:51;36.0;299.8;1.4;244.3;50.06;332;5072.2
16-06-24;09:54;36.1;293.7;1.4;243.4;50.08;353;5072.2
16-06-24;09:57;36.3;294.8;1.5;242.4;50.01;377;5072.2
16-06-24;10:00;36.4;294.1;1.7;243.4;50.07;400;5072.2
16-06-24;10:03;36.7;293.1;1.8;244.3;50.06;422;5072.2
16-06-24;10:06;36.7;290.3;1.8;244.3;50.01;446;5072.3
16-06-24;10:09;36.9;289.0;2.0;244.3;50.05;466;5072.3
16-06-24;10:12;37.1;290.6;2.0;243.4;50.04;487;5072.3
16-06-24;10:15;37.2;291.5;2.1;244.3;50.04;508;5072.3
16-06-24;10:18;37.5;286.5;2.1;244.3;50.01;524;5072.4
16-06-24;10:21;37.6;287.8;2.3;244.3;50.04;552;5072.4
16-06-24;10:24;37.7;283.0;2.4;244.3;50.03;569;5072.4
16-06-24;10:27;37.9;286.5;2.5;244.3;50.01;588;5072.4
16-06-24;10:30;37.9;286.0;2.4;244.3;50.02;607;5072.5
16-06-24;10:33;38.2;283.7;2.6;244.3;50.06;622;5072.5
16-06-24;10:36;38.5;278.7;2.7;244.3;49.99;643;5072.5
16-06-24;10:39;38.6;280.5;2.7;243.4;50.04;655;5072.6
16-06-24;10:42;38.6;278.4;2.8;244.3;50.06;674;5072.6
16-06-24;10:45;39.0;277.4;2.8;244.3;50.05;690;5072.6
16-06-24;10:48;39.2;274.9;2.9;244.3;50.04;701;5072.7
16-06-24;10:51;39.2;273.0;2.9;244.3;50.05;720;5072.7
16-06-24;10:54;39.4;273.0;3.1;244.3;50.04;739;5072.7
16-06-24;10:57;39.7;270.1;3.2;244.3;49.99;752;5072.8
16-06-24;11:00;39.8;271.5;3.2;244.3;50.04;767;5072.8
16-06-24;11:03;40.0;271.8;3.3;245.3;50.07;789;5072.8
16-06-24;11:06;40.2;270.9;3.3;244.3;50.06;803;5072.9
16-06-24;11:09;40.4;269.8;3.4;244.3;50.03;815;5072.9
16-06-24;11:12;40.4;268.3;3.4;243.4;50.03;825;5073.0
16-06-24;11:15;40.6;270.2;3.4;244.3;50.02;843;5073.0
16-06-24;11:18;40.8;267.9;3.6;244.3;50.03;863;5073.1
16-06-24;11:21;41.0;265.2;3.6;244.3;50.08;871;5073.1
16-06-24;11:24;41.2;260.7;3.5;243.4;50.04;876;5073.1
16-06-24;11:27;41.4;264.2;3.7;244.3;50.04;889;5073.2
16-06-24;11:30;41.6;262.5;3.7;243.4;50.01;911;5073.2
16-06-24;11:33;41.6;261.4;3.7;244.3;50.01;908;5073.3
16-06-24;11:36;41.7;258.5;3.8;244.3;50.02;921;5073.3
16-06-24;11:39;42.0;262.0;3.9;243.4;50.04;936;5073.4
16-06-24;11:42;42.1;256.6;3.9;244.3;50.03;948;5073.4
16-06-24;11:45;42.2;254.4;4.0;243.4;50.03;964;5073.5
16-06-24;11:48;42.5;261.6;4.0;244.3;50.06;974;5073.5
16-06-24;11:51;42.5;254.0;4.1;244.3;50.03;982;5073.6
16-06-24;11:54;42.7;256.7;1.8;242.4;50.10;439;5073.6
16-06-24;11:57;42.5;253.8;4.0;244.3;50.04;994;5073.6
16-06-24;12:00;43.0;254.4;0.0;243.4;50.04;997;5073.7
16-06-24;12:03;43.0;248.2;4.1;244.3;50.07;995;5073.7
16-06-24;12:06;43.0;248.7;4.1;244.3;50.07;1009;5073.8
16-06-24;12:09;43.1;246.9;4.1;243.4;50.05;1020;5073.8
16-06-24;12:12;43.5;244.3;4.2;243.4;50.02;1010;5073.9
16-06-24;12:15;43.2;245.9;4.3;243.4;50.03;1030;5073.9
16-06-24;12:18;43.7;241.9;4.3;245.3;50.05;1034;5074.0
16-06-24;12:21;42.9;241.6;0.7;242.4;50.02;148;5074.0
16-06-24;12:24;42.7;252.3;4.5;243.4;50.03;1088;5074.1
16-06-24;12:27;43.4;242.7;4.4;243.4;50.04;1051;5074.1
16-06-24;12:30;43.5;238.1;4.3;243.4;50.05;1047;5074.2
16-06-24;12:33;43.7;249.6;4.4;243.4;50.07;1066;5074.2
16-06-24;12:36;43.7;243.4;4.3;243.4;50.01;1059;5074.3
16-06-24;12:39;44.0;239.5;4.4;242.4;50.04;1070;5074.3
16-06-24;12:42;43.8;241.5;4.4;244.3;50.06;1075;5074.4
16-06-24;12:45;43.7;206.3;2.9;241.4;50.03;684;5074.4
16-06-24;12:48;43.9;243.4;4.5;244.3;50.05;1089;5074.5
16-06-24;12:51;44.0;240.3;4.4;245.3;50.07;1066;5074.5
16-06-24;12:54;44.2;242.1;4.3;244.3;50.02;1055;5074.6
16-06-24;12:57;44.3;239.9;4.3;244.3;50.03;1048;5074.6
16-06-24;13:00;44.3;241.9;4.3;244.3;50.06;1016;5074.7
16-06-24;13:03;44.6;243.0;4.3;245.3;50.03;1042;5074.7
16-06-24;13:06;44.5;243.7;4.2;244.3;50.05;1040;5074.8
16-06-24;13:09;44.7;236.1;4.3;244.3;50.05;1050;5074.8
16-06-24;13:12;44.5;244.4;4.3;244.3;50.05;1034;5074.9
16-06-24;13:15;44.6;243.4;4.3;244.3;50.03;1049;5074.9
16-06-24;13:18;44.7;241.9;4.3;244.3;50.07;1045;5075.0
16-06-24;13:21;45.0;244.1;4.4;244.3;50.08;1061;5075.0
16-06-24;13:24;44.1.1;243.6;4.3;244.3;50.06;1066;5075.1
16-06-24;13:27;45.2;241.5;4.3;244.3;49.99;1051;5075.1
16-06-24;13:30;45.1;238.1;4.4;244.3;50.04;1054;5075.2
16-06-24;13:33;45.1;243.1;4.3;244.3;50.06;1054;5075.2
16-06-24;13:36;45.0;239.2;4.3;245.3;50.03;1037;5075.3
16-06-24;13:39;45.1;245.0;4.3;244.3;50.01;1040;5075.4
16-06-24;13:42;45.2;247.4;3.8;244.3;50.04;816;5075.4
16-06-24;13:45;44.3;272.4;1.0;243.4;50.04;238;5075.4
16-06-24;13:48;43.6;246.5;1.0;243.4;50.05;221;5075.4
16-06-24;13:51;43.9;252.9;4.4;246.3;49.98;1059;5075.5
16-06-24;13:54;44.5;251.5;4.2;245.3;50.05;1039;5075.5
16-06-24;13:57;44.5;247.5;4.3;246.3;50.03;1038;5075.6
16-06-24;14:00;44.5;244.7;4.2;246.3;50.06;1011;5075.6
16-06-24;14:03;44.6;244.1;4.1;245.3;50.02;1004;5075.7
16-06-24;14:06;44.5;247.1;4.1;246.3;50.03;1007;5075.7
16-06-24;14:09;44.6;242.2;4.2;246.3;50.02;1033;5075.8
16-06-24;14:12;44.9;245.0;4.3;245.3;50.05;1039;5075.8
16-06-24;14:15;44.9;242.1;4.1;246.3;50.04;1015;5075.9
16-06-24;14:18;45.0;241.9;4.1;246.3;50.03;1006;5075.9
16-06-24;14:21;44.7;241.2;2.1;244.3;50.01;529;5076.0
16-06-24;14:24;44.0;266.8;3.6;245.3;50.06;877;5076.0
16-06-24;14:27;44.5;244.7;4.1;246.3;50.02;997;5076.1
16-06-24;14:30;44.7;246.2;4.1;245.3;50.05;999;5076.1
16-06-24;14:33;44.5;244.9;4.1;247.3;50.07;979;5076.2
16-06-24;14:36;44.5;241.5;4.0;245.3;50.06;972;5076.2
16-06-24;14:39;44.5;241.1;3.8;246.3;50.08;926;5076.3
16-06-24;14:42;44.5;242.2;3.9;246.3;50.06;950;5076.3
16-06-24;14:45;44.5;244.7;3.8;245.3;50.10;940;5076.3
16-06-24;14:48;44.4;240.6;3.8;246.3;50.03;945;5076.4
16-06-24;14:51;44.5;244.4;4.0;246.3;50.05;960;5076.4
16-06-24;14:54;44.6;243.1;3.8;246.3;50.03;937;5076.5
16-06-24;14:57;44.6;245.6;3.9;247.3;50.03;948;5076.5
16-06-24;15:00;44.0;238.9;0.9;245.3;50.07;219;5076.6
16-06-24;15:03;44.3;243.7;3.2;245.3;50.02;786;5076.6
16-06-24;15:06;44.4;242.1;3.7;246.3;50.05;903;5076.7
16-06-24;15:09;43.6;250.3;0.9;244.3;50.07;207;5076.7
16-06-24;15:12;43.6;249.6;3.7;246.3;50.03;906;5076.7
16-06-24;15:15;44.0;254.2;3.7;246.3;50.06;902;5076.8
16-06-24;15:18;43.9;251.2;3.5;246.3;50.06;859;5076.8
16-06-24;15:21;44.0;253.8;3.6;246.3;50.04;876;5076.8
16-06-24;15:24;43.8;249.0;3.6;246.3;50.05;873;5076.9
16-06-24;15:27;43.8;246.8;3.6;245.3;50.04;876;5076.9
16-06-24;15:30;43.9;247.9;3.6;245.3;50.00;870;5077.0
16-06-24;15:33;43.9;249.7;3.5;246.3;50.04;860;5077.0
16-06-24;15:36;44.3;246.5;3.5;245.3;50.01;864;5077.1
16-06-24;15:39;44.0;247.5;3.4;246.3;50.05;835;5077.1
16-06-24;15:42;43.8;246.5;3.3;245.3;50.08;821;5077.1
16-06-24;15:45;43.8;251.2;3.2;245.3;50.02;800;5077.2
16-06-24;15:48;43.8;254.1;3.3;246.3;50.10;807;5077.2
16-06-24;15:51;43.9;254.7;3.2;246.3;50.06;796;5077.3
16-06-24;15:54;43.8;246.6;3.3;246.3;50.05;801;5077.3
16-06-24;15:57;43.8;252.9;3.2;246.3;50.04;773;5077.3
16-06-24;16:00;43.8;253.2;3.0;247.3;50.07;725;5077.4
16-06-24;16:03;43.2;249.9;0.6;244.3;50.05;137;5077.4
16-06-24;16:06;42.4;229.1;1.1;245.3;50.00;234;5077.4
16-06-24;16:09;42.2;255.0;0.6;246.3;50.09;127;5077.4
16-06-24;16:12;41.5;251.9;0.6;245.3;50.03;118;5077.4
16-06-24;16:15;41.4;259.7;0.6;242.4;50.07;135;5077.4
16-06-24;16:18;41.3;251.3;3.0;245.3;50.04;708;5077.5
16-06-24;16:21;41.7;263.8;3.1;245.3;50.05;735;5077.5
16-06-24;16:24;41.6;258.1;2.9;245.3;50.02;725;5077.5
16-06-24;16:27;41.7;256.2;2.7;244.3;50.00;679;5077.6
16-06-24;16:30;41.9;262.7;2.7;245.3;50.02;656;5077.6
16-06-24;16:33;41.9;254.7;2.7;244.3;50.05;655;5077.6
16-06-24;16:36;42.1;253.4;2.4;245.3;50.02;565;5077.7
16-06-24;16:39;41.7;257.6;2.5;245.3;50.04;634;5077.7
16-06-24;16:42;42.0;260.7;0.0;244.3;50.05;608;5077.7
16-06-24;16:45;41.9;257.2;2.5;246.3;50.06;603;5077.7
16-06-24;16:48;41.6;248.5;2.1;244.3;50.07;501;5077.8
16-06-24;16:51;41.9;251.8;2.4;245.3;50.06;575;5077.8
16-06-24;16:54;41.2;253.1;0.7;244.3;50.07;156;5077.8
16-06-24;16:57;40.9;275.3;1.5;244.3;50.05;367;5077.8
16-06-24;17:00;40.6;257.6;0.5;243.4;50.07;102;5077.8
16-06-24;17:03;40.4;259.8;0.5;244.3;50.02;102;5077.8
16-06-24;17:06;39.9;263.0;0.4;246.3;50.07;97;5077.8
16-06-24;17:09;39.8;259.7;0.5;244.3;50.08;103;5077.8
16-06-24;17:12;39.8;258.8;0.8;244.3;50.03;171;5077.9
16-06-24;17:15;39.8;274.8;2.0;247.3;50.04;472;5077.9
16-06-24;17:18;40.0;277.1;1.8;245.3;50.01;444;5077.9
16-06-24;17:21;39.9;278.1;1.8;245.3;50.08;421;5077.9
16-06-24;17:24;39.9;279.3;1.7;245.3;49.96;395;5077.9
16-06-24;17:27;39.8;279.1;1.5;244.3;50.06;374;5078.0
16-06-24;17:30;39.9;278.1;1.4;245.3;50.07;341;5078.0
16-06-24;17:33;39.4;281.1;0.4;244.3;50.03;65;5078.0
16-06-24;17:36;39.1;259.5;0.4;244.3;50.06;86;5078.0
16-06-24;17:39;39.0;258.6;0.4;244.3;50.03;90;5078.0
16-06-24;17:42;38.7;262.0;0.5;244.3;50.04;109;5078.0
16-06-24;17:45;38.9;275.0;1.1;244.3;50.06;273;5078.0
16-06-24;17:48;39.1;288.5;1.1;245.3;50.04;262;5078.0
16-06-24;17:51;39.0;289.4;1.1;245.3;50.05;243;5078.0
16-06-24;17:54;38.7;281.9;1.0;245.3;50.02;221;5078.0
16-06-24;17:57;38.6;281.5;0.9;245.3;50.06;203;5078.1
16-06-24;18:00;38.6;284.0;0.7;245.3;50.10;187;5078.1
16-06-24;18:03;38.4;277.4;0.8;244.3;50.04;170;5078.1
16-06-24;18:06;38.5;280.2;0.7;245.3;50.06;155;5078.1
16-06-24;18:09;38.2;266.1;0.5;245.3;50.11;100;5078.1
16-06-24;18:12;38.2;281.2;0.6;245.3;50.07;126;5078.1
16-06-24;18:15;38.0;277.8;0.5;245.3;50.01;110;5078.1
16-06-24;18:18;37.9;277.1;0.5;245.3;50.01;97;5078.1
16-06-24;18:21;37.7;261.7;0.4;244.3;50.03;86;5078.1
16-06-24;18:24;37.8;282.2;0.4;244.3;50.03;81;5078.1
16-06-24;18:27;37.6;273.6;0.4;244.3;50.03;70;5078.1
16-06-24;18:30;37.5;255.0;0.4;244.3;50.03;66;5078.1
16-06-24;18:33;37.5;258.2;0.4;244.3;50.03;57;5078.1
16-06-24;18:36;37.4;252.8;0.4;244.3;50.02;65;5078.1
16-06-24;18:39;37.2;265.1;0.3;244.3;50.06;58;5078.1
16-06-24;18:42;37.2;274.3;0.4;243.4;50.03;71;5078.1
16-06-24;18:45;37.2;271.1;0.4;244.3;50.03;69;5078.1
16-06-24;18:48;37.1;277.5;0.4;245.3;50.04;66;5078.1
16-06-24;18:51;37.0;263.0;0.3;245.3;50.02;64;5078.1
16-06-24;18:54;36.8;267.3;0.3;244.3;50.03;62;5078.2
16-06-24;18:57;37.0;269.2;0.3;244.3;50.05;58;5078.2
16-06-24;19:00;37.0;262.9;0.3;244.3;50.07;56;5078.2
16-06-24;19:03;36.7;260.7;0.3;244.3;50.07;53;5078.2
16-06-24;19:06;36.5;260.3;0.2;244.3;50.04;52;5078.2
16-06-24;19:09;36.7;251.3;0.2;245.3;50.06;48;5078.2
16-06-24;19:12;36.3;256.0;0.3;244.3;50.05;44;5078.2
16-06-24;19:15;36.3;252.2;0.2;243.4;50.05;42;5078.2
16-06-24;19:18;36.4;256.4;0.2;245.3;50.09;40;5078.2
16-06-24;19:21;36.3;252.3;0.2;244.3;50.00;37;5078.2
16-06-24;19:24;36.4;251.5;0.2;244.3;50.04;35;5078.2
16-06-24;19:27;36.2;251.5;0.1;245.3;50.00;33;5078.2
16-06-24;19:30;36.1;248.4;0.1;245.3;50.05;31;5078.2
16-06-24;19:33;36.1;255.7;0.1;244.3;50.02;29;5078.2
16-06-24;19:36;36.0;248.1;0.1;245.3;50.07;27;5078.2
16-06-24;19:39;35.9;247.7;0.1;245.3;50.09;25;5078.2
16-06-24;19:42;36.0;240.6;0.1;245.3;50.05;23;5078.2
16-06-24;19:45;35.9;241.2;0.1;246.3;50.06;21;5078.2
16-06-24;19:48;35.7;245.5;0.1;245.3;50.06;19;5078.2
16-06-24;19:51;35.6;243.6;0.1;245.3;50.06;17;5078.2
16-06-24;19:54;35.6;242.7;0.1;245.3;50.02;15;5078.2
16-06-24;19:57;35.6;241.9;0.1;244.3;50.06;13;5078.2
16-06-24;20:00;35.6;241.4;0.0;244.3;50.09;11;5078.2
16-06-24;20:03;35.3;234.0;0.0;244.3;50.05;8;5078.2
16-06-24;20:06;35.5;239.2;0.0;243.4;50.07;7;5078.2
16-06-24;20:09;35.4;230.2;0.0;245.3;50.04;4;5078.2
16-06-24;20:12;35.3;230.1;0.0;245.3;50.07;3;5078.2
16-06-24;20:15;35.2;223.0;0.0;244.3;50.06;1;5078.2
16-06-24;20:18;35.0;163.1;0.0;243.4;50.09;0;5078.2
16-06-24;20:21;34.9;174.0;0.0;245.3;50.10;0;5078.2
16-06-24;20:24;34.9;144.1;0.0;244.3;50.06;0;5078.2
16-06-24;20:27;34.8;123.3;0.0;244.3;50.04;0;5078.2
16-06-24;20:30;34.7;192.3;0.0;244.3;50.06;0;5078.2
16-06-24;20:33;34.7;251.6;0.0;243.4;50.04;0;5078.2
16-06-24;20:36;34.6;243.4;0.0;244.3;50.08;0;5078.2
16-06-24;20:39;34.6;233.2;0.0;244.3;50.05;0;5078.2
16-06-24;20:42;34.5;220.6;0.0;244.3;50.05;0;5078.2
16-06-24;20:45;34.4;204.7;0.0;243.4;50.06;0;5078.2
16-06-24;20:48;34.4;188.0;0.0;244.3;50.03;0;5078.2
16-06-24;20:51;34.2;171.6;0.0;244.3;50.07;0;5078.2
16-06-24;20:54;34.2;153.8;0.0;243.4;50.03;0;5078.2
16-06-24;20:57;34.1;134.7;0.0;244.3;50.01;0;5078.2
16-06-24;21:00;34.0;115.7;0.0;244.3;50.03;0;5078.2
16-06-25;05:24;31.8;260.5;0.1;239.5;50.05;23;5078.2
16-06-25;05:27;31.8;256.2;0.1;240.4;50.07;25;5078.2
16-06-25;05:30;31.9;258.9;0.1;238.5;50.08;27;5078.2
16-06-25;05:33;32.2;253.1;0.2;239.5;50.04;29;5078.2
16-06-25;05:36;32.0;261.6;0.1;239.5;50.04;31;5078.2
16-06-25;05:39;32.2;262.0;0.1;239.5;50.04;33;5078.2
16-06-25;05:42;32.3;265.1;0.2;239.5;50.04;34;5078.2
16-06-25;05:45;32.4;268.7;0.2;239.5;50.06;36;5078.2
16-06-25;05:48;32.6;263.5;0.2;238.5;50.04;38;5078.2
16-06-25;05:51;32.6;256.7;0.2;239.5;49.99;41;5078.2
16-06-25;05:54;32.7;261.0;0.2;239.5;50.00;43;5078.2
16-06-25;05:57;32.7;265.7;0.2;241.4;50.04;45;5078.2
16-06-25;06:00;32.9;266.1;0.2;244.3;50.02;48;5078.2
16-06-25;06:03;33.0;257.5;0.3;244.3;50.01;50;5078.2
16-06-25;06:06;33.0;266.1;0.3;244.3;50.02;57;5078.2
16-06-25;06:09;33.2;260.1;0.4;243.4;50.02;67;5078.2
16-06-25;06:12;33.3;267.1;0.3;243.4;50.01;67;5078.2
16-06-25;06:15;33.3;273.6;0.3;245.3;49.99;60;5078.2
16-06-25;06:18;33.4;273.6;0.3;244.3;50.02;58;5078.2
16-06-25;06:21;33.5;266.7;0.3;244.3;50.04;58;5078.2
16-06-25;06:24;33.8;267.0;0.3;244.3;50.02;57;5078.2
16-06-25;06:27;33.8;268.0;0.3;244.3;49.98;58;5078.2
16-06-25;06:30;33.7;274.8;0.3;244.3;50.04;60;5078.2
16-06-25;06:33;33.8;267.7;0.4;244.3;50.00;63;5078.2
16-06-25;06:36;34.0;264.6;0.3;244.3;50.02;64;5078.2
16-06-25;06:39;33.9;271.5;0.4;244.3;50.04;64;5078.3
16-06-25;06:42;34.0;270.4;0.4;244.3;50.02;63;5078.3
16-06-25;06:45;33.9;274.3;0.4;244.3;50.04;64;5078.3
16-06-25;06:48;34.1;267.6;0.4;243.4;50.05;67;5078.3
16-06-25;06:51;34.2;275.5;0.4;245.3;50.09;70;5078.3
16-06-25;06:54;34.5;265.8;0.4;244.3;50.10;71;5078.3
16-06-25;06:57;34.2;274.2;0.4;245.3;50.08;73;5078.3
16-06-25;07:00;34.2;275.3;0.4;244.3;50.06;74;5078.3
16-06-25;07:03;34.4;277.8;0.4;246.3;50.03;77;5078.3
16-06-25;07:06;34.6;273.7;0.4;246.3;50.00;79;5078.3
16-06-25;07:09;34.5;273.9;0.4;245.3;50.04;81;5078.3
16-06-25;07:12;34.5;271.7;0.4;245.3;50.04;81;5078.3
16-06-25;07:15;34.6;281.3;0.4;245.3;50.01;84;5078.3
16-06-25;07:18;34.7;270.4;0.4;243.4;50.01;84;5078.3
16-06-25;07:21;34.6;270.7;0.4;244.3;50.06;84;5078.3
16-06-25;07:24;34.6;283.3;0.4;244.3;50.04;84;5078.3
16-06-25;07:27;34.7;277.0;0.5;245.3;50.02;87;5078.3
16-06-25;07:30;34.9;283.5;0.4;244.3;50.09;88;5078.3
16-06-25;07:33;34.8;273.9;0.4;244.3;50.03;90;5078.3
16-06-25;07:36;34.8;279.7;0.4;243.4;50.06;90;5078.3
16-06-25;07:39;34.9;271.1;0.4;243.4;50.02;92;5078.3
16-06-25;07:42;34.8;275.8;0.5;244.3;50.03;94;5078.3
16-06-25;07:45;34.9;276.2;0.5;243.4;50.04;95;5078.3
16-06-25;07:48;34.9;282.2;0.5;244.3;50.03;97;5078.3
16-06-25;07:51;35.2;284.1;0.5;243.4;50.01;100;5078.3
16-06-25;07:54;34.9;288.4;0.5;243.4;50.01;101;5078.4
16-06-25;07:57;50.0;281.9;0.4;244.3;50.05;103;5078.4
16-06-25;08:00;35.2;284.7;0.5;245.3;50.06;106;5078.4
16-06-25;08:03;35.2;292.8;0.5;244.3;50.07;110;5078.4
16-06-25;08:06;35.3;292.9;0.6;244.3;50.03;112;5078.4
16-06-25;08:09;35.3;284.6;0.5;245.3;50.04;113;5078.4
16-06-25;08:12;35.3;294.1;0.6;244.3;50.01;118;5078.4
16-06-25;08:15;35.3;298.0;0.6;245.3;50.01;120;5078.4
16-06-25;08:18;35.5;291.0;0.6;244.3;50.04;122;5078.4
16-06-25;08:21;35.3;297.3;0.6;245.3;50.01;124;5078.4
16-06-25;08:24;35.4;294.8;0.5;245.3;50.01;125;5078.4
16-06-25;08:27;35.4;301.9;0.6;245.3;50.03;129;5078.4
16-06-25;08:30;35.6;299.8;0.6;244.3;50.02;133;5078.4
16-06-25;08:33;35.6;300.5;0.6;246.3;50.06;136;5078.4
16-06-25;08:36;35.5;299.7;0.7;244.3;50.04;142;5078.4
16-06-25;08:39;35.6;301.9;0.7;245.3;50.03;149;5078.4
16-06-25;08:42;35.9;303.9;0.7;244.3;50.02;170;5078.4
16-06-25;08:45;50.0;287.4;0.9;245.3;50.05;192;5078.5
16-06-25;08:48;35.9;287.1;1.0;244.3;50.03;206;5078.5
16-06-25;08:51;36.0;285.2;0.9;245.3;50.03;200;5078.5
16-06-25;08:54;35.9;287.8;0.8;244.3;50.05;188;5078.5
16-06-25;08:57;35.9;281.1;0.8;244.3;50.08;180;5078.5
16-06-25;09:00;36.1;284.3;0.8;244.3;50.07;202;5078.5
16-06-25;09:03;36.0;285.3;1.0;244.3;50.07;233;5078.5
16-06-25;09:06;36.2;284.6;1.2;243.4;50.02;283;5078.5
16-06-25;09:09;36.2;290.1;1.2;244.3;50.04;286;5078.5
16-06-25;09:12;36.2;287.4;1.1;244.3;50.04;262;5078.6
16-06-25;09:15;36.3;289.0;1.0;244.3;50.04;242;5078.6
16-06-25;09:18;36.3;305.1;0.7;245.3;50.08;175;5078.6
16-06-25;09:21;36.2;283.0;1.0;244.3;50.06;247;5078.6
16-06-25;09:24;36.4;298.8;1.1;244.3;50.00;254;5078.6
16-06-25;09:27;36.5;297.0;1.1;243.4;50.01;255;5078.6
16-06-25;09:30;36.5;302.7;1.2;243.4;50.00;277;5078.6
16-06-25;09:33;36.9;283.8;1.0;243.4;50.02;211;5078.6
16-06-25;09:36;36.9;289.5;1.2;244.3;50.07;291;5078.7
16-06-25;09:39;36.7;281.8;0.6;243.4;50.04;127;5078.7
16-06-25;09:42;36.5;268.6;0.5;243.4;50.03;114;5078.7
16-06-25;09:45;36.3;269.6;0.5;243.4;50.06;111;5078.7
16-06-25;09:48;36.4;276.7;0.5;243.4;50.04;128;5078.7
16-06-25;09:51;36.7;267.9;0.7;243.4;50.07;143;5078.7
16-06-25;09:54;36.4;275.3;0.7;243.4;50.02;166;5078.7
16-06-25;09:57;36.3;274.2;0.8;243.4;50.05;186;5078.7
16-06-25;10:00;36.8;284.4;1.0;243.4;50.06;229;5078.7
16-06-25;10:03;36.7;283.5;0.9;242.4;50.06;211;5078.7
16-06-25;10:06;36.8;287.4;1.0;243.4;50.03;237;5078.7
16-06-25;10:09;36.9;305.4;2.2;243.4;50.05;547;5078.8
16-06-25;10:12;37.6;297.8;2.3;244.3;50.04;542;5078.8
16-06-25;10:15;37.6;290.9;2.2;244.3;50.13;540;5078.8
16-06-25;10:18;37.8;291.2;2.3;244.3;50.04;556;5078.8
16-06-25;10:21;37.8;288.7;2.3;243.4;50.08;561;5078.9
16-06-25;10:24;38.0;287.9;2.3;244.3;50.03;569;5078.9
16-06-25;10:27;38.4;285.9;2.4;243.4;50.07;591;5078.9
16-06-25;10:30;38.4;286.0;2.5;244.3;50.06;606;5079.0
16-06-25;10:33;38.7;287.2;2.5;244.3;50.03;609;5079.0
16-06-25;10:36;38.7;281.3;2.6;245.3;50.01;626;5079.0
16-06-25;10:39;39.0;284.0;2.7;244.3;50.01;655;5079.1
16-06-25;10:42;39.1;278.9;2.7;244.3;50.06;657;5079.1
16-06-25;10:45;39.1;281.3;2.7;244.3;50.04;666;5079.1
16-06-25;10:48;39.4;281.2;2.7;244.3;50.04;674;5079.2
16-06-25;10:51;39.8;277.8;2.9;245.3;50.05;706;5079.2
16-06-25;10:54;39.9;276.1;2.9;244.3;50.04;719;5079.2
16-06-25;10:57;40.0;275.0;3.1;243.4;50.02;738;5079.3
16-06-25;11:00;39.9;274.0;3.2;243.4;50.05;753;5079.3
16-06-25;11:03;40.2;271.4;3.1;244.3;50.04;754;5079.3
16-06-25;11:06;40.4;264.6;3.1;245.3;50.04;755;5079.4
16-06-25;11:09;40.5;273.4;3.3;245.3;50.03;794;5079.4
16-06-25;11:12;40.6;266.1;3.0;243.4;50.02;752;5079.5
16-06-25;11:15;40.8;266.3;3.4;244.3;50.11;823;5079.5
16-06-25;11:18;40.9;267.9;3.4;245.3;50.06;822;5079.5
16-06-25;11:21;41.0;264.9;3.4;244.3;50.03;826;5079.6
16-06-25;11:24;41.2;262.3;3.5;244.3;50.07;866;5079.6
16-06-25;11:27;41.4;265.7;3.6;245.3;50.04;869;5079.7
16-06-25;11:30;41.6;266.0;3.7;245.3;50.03;889;5079.7
16-06-25;11:33;41.6;266.0;3.6;246.3;50.06;897;5079.7
16-06-25;11:36;41.6;263.3;3.6;245.3;50.06;903;5079.8
16-06-25;11:39;42.0;262.0;3.7;244.3;50.06;913;5079.8
16-06-25;11:42;42.0;260.0;3.7;244.3;50.06;916;5079.9
16-06-25;11:45;42.4;258.6;3.7;245.3;50.05;905;5079.9
16-06-25;11:48;42.2;255.3;3.5;244.3;50.06;869;5080.0
16-06-25;11:51;42.4;259.2;3.7;245.3;50.08;895;5080.0
16-06-25;11:54;42.4;255.0;3.8;244.3;50.03;924;5080.1
16-06-25;11:57;42.8;254.8;3.9;343.3;50.02;940;5080.1
16-06-25;12:00;42.8;251.6;3.9;245.3;50.00;950;5080.2
16-06-25;12:03;42.8;254.0;3.8;245.3;50.05;948;5080.2
16-06-25;12:06;43.0;251.0;4.0;246.3;50.07;964;5080.2
16-06-25;12:09;43.0;250.7;4.0;245.3;50.02;977;5080.3
16-06-25;12:12;43.4;250.9;4.0;245.3;50.03;975;5080.3
16-06-25;12:15;43.4;256.7;4.1;245.3;50.10;986;5080.4
16-06-25;12:18;43.2;250.3;4.1;245.3;50.08;981;5080.4
16-06-25;12:21;43.7;249.1;4.0;245.3;50.01;995;5080.5
16-06-25;12:24;43.7;249.3;4.1;246.3;50.07;991;5080.5
16-06-25;12:27;43.7;245.5;4.1;246.3;50.04;993;5080.6
16-06-25;12:30;43.9;249.7;4.1;245.3;50.11;994;5080.6
16-06-25;12:33;43.8;248.1;4.0;245.3;50.02;986;5080.7
16-06-25;12:36;44.0;250.9;4.1;244.3;50.04;1019;5080.7
16-06-25;12:39;44.2;248.5;4.1;244.3;50.00;1007;5080.8
16-06-25;12:42;44.0;248.1;4.1;245.3;50.07;1010;5080.8
16-06-25;12:45;44.3;244.3;4.1;245.3;50.06;994;5080.9
16-06-25;12:48;44.2;252.5;4.2;245.3;50.04;1032;5080.9
16-06-25;12:51;44.4;248.5;4.2;245.3;50.09;1020;5081.0
16-06-25;12:54;44.7;248.2;4.3;245.3;50.03;1032;5081.0
16-06-25;12:57;44.7;248.4;4.2;245.3;50.01;1035;5081.1
16-06-25;13:00;44.9;248.7;4.4;245.3;50.00;1054;5081.1
16-06-25;13:03;44.9;248.1;4.3;245.3;50.02;1040;5081.2
16-06-25;13:06;44.7;245.9;4.2;245.3;50.03;1030;5081.3
16-06-25;13:09;44.9;245.9;4.3;245.3;50.02;1047;5081.3
16-06-25;13:12;45.2;247.1;4.3;246.3;50.03;1053;5081.4
16-06-25;13:15;44.9;250.0;4.1;246.3;50.09;1015;5081.4
16-06-25;13:18;45.2;249.0;4.3;245.3;50.03;1028;5081.5
16-06-25;13:21;45.2;246.6;4.2;246.3;50.09;1029;5081.5
16-06-25;13:24;45.2;246.3;4.3;247.3;49.96;1026;5081.6
16-06-25;13:27;45.0;261.4;1.2;244.3;50.09;282;5081.6
16-06-25;13:30;43.8;259.5;1.0;244.3;50.02;232;5081.6
16-06-25;13:33;43.5;268.6;1.2;244.3;50.02;278;5081.6
16-06-25;13:36;43.8;265.2;1.4;245.3;50.00;309;5081.7
16-06-25;13:39;44.0;249.6;4.2;246.3;50.07;1049;5081.7
16-06-25;13:42;44.3;253.2;4.3;245.3;50.04;1041;5081.8
16-06-25;13:45;44.4;247.4;4.0;245.3;50.05;991;5081.8
16-06-25;13:48;44.5;247.8;4.2;246.3;50.00;1015;5081.9
16-06-25;13:51;44.5;244.7;4.2;247.3;50.02;1025;5081.9
16-06-25;13:54;44.6;245.6;4.1;247.3;50.04;1005;5082.0
16-06-25;13:57;44.9;242.2;4.0;247.3;50.05;980;5082.0
16-06-25;14:00;44.6;240.6;4.0;247.3;50.00;990;5082.1
16-06-25;14:03;44.7;243.8;4.0;248.2;50.00;974;5082.1
16-06-25;14:06;44.9;246.5;3.9;246.3;50.04;967;5082.2
16-06-25;14:09;44.7;244.0;4.0;248.2;50.04;976;5082.2
16-06-25;14:12;44.7;243.7;4.0;248.2;50.02;981;5082.3
16-06-25;14:15;44.9;246.8;3.9;248.2;50.05;978;5082.3
16-06-25;14:18;45.0;247.1;4.0;247.3;50.04;991;5082.4
16-06-25;14:21;44.9;245.5;4.0;246.3;50.07;983;5082.4
16-06-25;14:24;44.9;242.1;3.9;247.3;50.08;948;5082.5
16-06-25;14:27;45.0;252.0;3.7;247.3;50.00;921;5082.5
16-06-25;14:30;44.6;243.4;3.8;247.3;50.05;942;5082.6
16-06-25;14:33;44.7;243.4;3.9;247.3;50.08;964;5082.6
16-06-25;14:36;44.7;244.9;4.0;247.3;50.05;964;5082.7
16-06-25;14:39;43.8;256.6;0.9;246.3;50.10;227;5082.7
16-06-25;14:42;43.1;270.5;1.2;246.3;50.06;276;5082.7
16-06-25;14:45;43.6;259.5;3.9;246.3;50.03;951;5082.7
16-06-25;14:48;43.9;250.6;3.9;247.3;50.07;962;5082.8
16-06-25;14:51;44.0;244.1;3.8;246.3;50.05;944;5082.8
16-06-25;14:54;44.4;250.1;3.8;247.3;50.02;945;5082.9
16-06-25;14:57;44.2;248.8;3.8;246.3;50.02;942;5082.9
16-06-25;15:00;44.3;248.1;1.3;245.3;50.05;303;5083.0
16-06-25;15:03;44.2;251.6;3.7;245.3;50.04;914;5083.0
16-06-25;15:06;44.2;249.6;3.9;246.3;50.00;945;5083.0
16-06-25;15:09;44.0;249.7;3.9;245.3;50.02;952;5083.1
16-06-25;15:12;44.6;252.0;3.8;246.3;50.02;927;5083.1
16-06-25;15:15;44.0;254.7;3.7;247.3;50.04;915;5083.2
16-06-25;15:18;44.2;249.9;3.7;247.3;50.01;898;5083.2
16-06-25;15:21;44.0;253.2;3.6;246.3;50.06;891;5083.3
16-06-25;15:24;44.3;250.0;3.6;246.3;50.03;871;5083.3
16-06-25;15:27;44.3;249.1;3.5;247.3;50.13;860;5083.4
16-06-25;15:30;44.3;246.6;3.5;246.3;50.01;864;5083.4
16-06-25;15:33;43.9;249.0;3.5;246.3;50.03;842;5083.4
16-06-25;15:36;44.2;249.9;3.4;246.3;50.05;851;5083.5
16-06-25;15:39;44.3;249.6;3.5;246.3;50.02;872;5083.5
16-06-25;15:42;43.9;249.7;3.4;247.3;50.04;850;5083.6
16-06-25;15:45;44.2;251.6;3.4;245.3;50.04;821;5083.6
16-06-25;15:48;44.0;252.9;3.3;245.3;50.02;807;5083.7
16-06-25;15:51;43.9;253.2;1.5;244.3;50.01;353;5083.7
16-06-25;15:54;43.8;253.1;3.3;246.3;50.07;820;5083.7
16-06-25;15:57;43.8;258.6;3.3;245.3;50.05;827;5083.8
16-06-25;16:00;43.0;266.7;0.9;246.3;50.09;217;5083.8
16-06-25;16:03;43.0;257.9;3.3;246.3;50.04;806;5083.8
16-06-25;16:06;43.2;258.2;3.1;246.3;50.06;786;5083.9
16-06-25;16:09;43.2;258.5;3.1;246.3;50.06;762;5083.9
16-06-25;16:12;43.4;255.4;3.0;246.3;50.06;734;5083.9
16-06-25;16:15;43.2;257.0;2.9;246.3;50.04;714;5084.0
16-06-25;16:18;43.1;250.9;2.8;246.3;50.12;703;5084.0
16-06-25;16:21;43.1;258.2;2.9;247.3;50.06;705;5084.0
16-06-25;16:24;43.0;256.0;2.9;247.3;50.04;707;5084.1
16-06-25;16:27;43.0;259.2;2.7;246.3;50.08;689;5084.1
16-06-25;16:30;42.8;257.5;2.8;248.2;50.06;674;5084.1
16-06-25;16:33;42.7;257.6;2.7;247.3;50.03;680;5084.2
16-06-25;16:36;42.8;260.4;2.7;246.3;50.04;660;5084.2
16-06-25;16:39;42.7;254.5;2.6;247.3;49.96;628;5084.2
16-06-25;16:42;42.4;256.6;2.5;246.3;50.03;611;5084.3
16-06-25;16:45;42.4;267.7;2.7;246.3;50.02;639;5084.3
16-06-25;16:48;42.4;267.3;2.5;245.3;49.98;608;5084.3
16-06-25;16:51;42.1;278.6;2.3;245.3;50.00;533;5084.4
16-06-25;16:54;42.2;267.9;2.2;246.3;50.02;532;5084.4
16-06-25;16:57;41.7;269.5;1.6;245.3;50.05;420;5084.4
16-06-25;17:00;41.9;271.1;2.0;246.3;50.04;479;5084.4
16-06-25;17:03;41.7;275.8;1.8;246.3;50.06;456;5084.5
16-06-25;17:06;41.0;246.9;0.5;245.3;50.00;126;5084.5
16-06-25;17:09;40.8;243.1;1.1;246.3;50.05;266;5084.5
16-06-25;17:12;40.9;276.1;0.0;246.3;50.00;446;5084.5
16-06-25;17:15;40.9;280.0;1.8;246.3;50.03;433;5084.5
16-06-25;17:18;40.8;277.7;1.7;246.3;50.03;416;5084.5
16-06-25;17:21;40.9;280.3;1.6;246.3;50.01;401;5084.6
16-06-25;17:24;40.7;277.5;1.5;246.3;50.03;384;5084.6
16-06-25;17:27;40.7;278.4;1.5;245.3;49.99;364;5084.6
16-06-25;17:30;40.5;275.9;1.4;246.3;50.01;345;5084.6
16-06-25;17:33;40.4;285.7;1.4;245.3;50.09;327;5084.6
16-06-25;17:36;40.2;281.2;1.3;246.3;50.04;315;5084.7
16-06-25;17:39;40.1;285.2;1.2;247.3;50.06;301;5084.7
16-06-25;17:42;39.9;286.9;1.2;245.3;50.05;287;5084.7
16-06-25;17:45;40.0;287.9;1.2;245.3;50.07;271;5084.7
16-06-25;17:48;39.8;282.2;1.1;245.3;50.05;253;5084.7
16-06-25;17:51;39.8;284.0;1.0;245.3;50.04;236;5084.7
16-06-25;17:54;39.5;286.8;1.0;245.3;50.06;222;5084.7
16-06-25;17:57;39.4;290.6;0.8;245.3;50.10;207;5084.7
16-06-25;18:00;39.2;284.9;0.8;246.3;50.07;193;5084.8
16-06-25;18:03;39.1;288.8;0.8;245.3;50.09;179;5084.8
16-06-25;18:06;39.1;282.2;0.7;244.3;50.03;164;5084.8
16-06-25;18:09;39.0;283.4;0.7;244.3;50.05;150;5084.8
16-06-25;18:12;38.9;286.5;0.6;245.3;49.98;139;5084.8
16-06-25;18:15;38.6;282.5;0.5;245.3;50.05;126;5084.8
16-06-25;18:18;38.6;277.2;0.5;245.3;50.02;116;5084.8
16-06-25;18:21;38.4;279.3;0.6;244.3;50.03;107;5084.8
16-06-25;18:24;38.2;282.2;0.5;244.3;50.05;102;5084.8
16-06-25;18:27;38.3;284.9;0.5;244.3;50.06;97;5084.8
16-06-25;18:30;38.2;286.0;0.4;243.4;50.06;95;5084.8
16-06-25;18:33;38.0;279.9;0.5;244.3;50.06;91;5084.8
16-06-25;18:36;37.9;281.6;0.5;244.3;50.04;88;5084.8
16-06-25;18:39;37.9;279.4;0.4;244.3;50.04;84;5084.8
16-06-25;18:42;37.8;275.5;0.4;244.3;50.04;82;5084.8
16-06-25;18:45;37.8;277.4;0.4;243.4;50.08;80;5084.8
16-06-25;18:48;37.6;269.9;0.4;244.3;50.06;77;5084.8
16-06-25;18:51;37.6;271.2;0.4;245.3;50.06;75;5084.8
16-06-25;18:54;37.4;265.2;0.4;245.3;50.03;72;5084.9
16-06-25;18:57;37.4;266.0;0.3;245.3;50.05;71;5084.9
16-06-25;19:00;37.2;268.7;0.4;244.3;50.10;67;5084.9
16-06-25;19:03;37.1;264.1;0.4;245.3;50.08;66;5084.9
16-06-25;19:06;37.1;263.6;0.3;244.3;50.08;63;5084.9
16-06-25;19:09;37.0;257.3;0.3;244.3;50.05;61;5084.9
16-06-25;19:12;36.9;262.0;0.4;244.3;50.05;59;5084.9
16-06-25;19:15;36.9;261.3;0.3;244.3;50.10;57;5084.9
16-06-25;19:18;36.8;258.3;0.3;244.3;50.04;55;5084.9
16-06-25;19:21;36.9;262.0;0.3;244.3;50.06;53;5084.9
16-06-25;19:24;36.8;259.8;0.2;244.3;50.06;51;5084.9
16-06-25;19:27;36.5;262.5;0.2;245.3;50.06;49;5084.9
16-06-25;19:30;36.4;256.7;0.2;245.3;50.09;47;5084.9
16-06-25;19:33;36.5;253.1;0.2;246.3;50.10;46;5084.9
16-06-25;19:36;36.4;260.0;0.2;244.3;50.02;44;5084.9
16-06-25;19:39;36.3;254.2;0.2;244.3;50.04;41;5084.9
16-06-25;19:42;36.3;252.8;0.2;244.3;50.03;38;5084.9
16-06-25;19:45;36.2;258.2;0.2;244.3;50.05;35;5084.9
16-06-25;19:48;36.3;249.4;0.1;244.3;50.03;32;5084.9
16-06-25;19:51;36.1;246.2;0.1;244.3;50.05;28;5084.9
16-06-25;19:54;36.1;250.7;0.1;245.3;50.04;26;5084.9
16-06-25;19:57;36.0;250.0;0.1;244.3;50.05;22;5084.9
16-06-25;20:00;36.1;243.0;0.1;245.3;50.03;19;5084.9
16-06-25;20:03;36.0;252.3;0.1;244.3;50.05;15;5084.9
16-06-25;20:06;35.7;254.5;0.0;245.3;50.06;14;5084.9
16-06-25;20:09;35.9;238.6;0.0;244.3;50.05;11;5084.9
16-06-25;20:12;35.7;241.1;0.0;246.3;50.03;8;5084.9
16-06-25;20:15;35.6;233.4;0.0;245.3;50.06;6;5084.9
16-06-25;20:18;35.6;230.1;0.0;245.3;50.03;4;5084.9
16-06-25;20:21;35.5;228.0;0.0;245.3;50.05;1;5084.9
16-06-25;20:24;35.4;209.1;0.0;246.3;50.04;0;5084.9
16-06-25;20:27;35.3;187.9;0.0;244.3;50.02;0;5084.9
16-06-25;20:30;35.2;121.2;0.0;245.3;50.07;0;5084.9
16-06-25;20:33;35.2;143.4;0.0;245.3;50.02;0;5084.9
16-06-25;20:36;35.0;214.0;0.0;245.3;50.03;0;5084.9
16-06-25;20:39;34.9;235.6;0.0;244.3;50.04;0;5084.9
16-06-25;20:42;34.8;215.7;0.0;244.3;50.04;0;5084.9
16-06-25;20:45;34.8;193.5;0.0;244.3;50.04;0;5084.9
16-06-25;20:48;34.7;171.9;0.0;244.3;50.03;0;5084.9
16-06-25;20:51;34.6;142.6;0.0;245.3;50.02;0;5084.9
16-06-26;05:21;31.7;258.8;0.1;239.5;50.07;22;5084.9
16-06-26;05:24;31.9;250.7;0.1;240.4;50.03;24;5084.9
16-06-26;05:27;32.0;256.6;0.1;240.4;50.05;26;5084.9
16-06-26;05:30;32.2;264.2;0.1;240.4;50.04;28;5084.9
16-06-26;05:33;32.3;255.7;0.1;239.5;50.03;29;5084.9
16-06-26;05:36;32.2;258.1;0.1;239.5;50.07;31;5084.9
16-06-26;05:39;32.3;263.3;0.2;240.4;50.04;33;5084.9
16-06-26;05:42;32.5;263.8;0.1;240.4;50.01;34;5084.9
16-06-26;05:45;32.7;268.2;0.2;240.4;50.02;36;5084.9
16-06-26;05:48;32.9;265.2;0.2;239.5;50.00;38;5084.9
16-06-26;05:51;32.7;268.2;0.2;239.5;50.01;40;5084.9
16-06-26;05:54;33.0;262.5;0.2;239.5;50.06;41;5084.9
16-06-26;05:57;33.0;259.2;0.2;240.4;50.07;42;5084.9
16-06-26;06:00;32.7;264.9;0.2;241.4;50.07;44;5084.9
16-06-26;06:03;33.1;268.0;0.2;241.4;50.05;45;5084.9
16-06-26;06:06;33.2;267.4;0.2;241.4;50.04;46;5084.9
16-06-26;06:09;33.1;267.1;0.2;242.4;50.04;48;5084.9
16-06-26;06:12;33.2;266.3;0.3;241.4;50.03;49;5084.9
16-06-26;06:15;33.3;267.6;0.3;242.4;50.05;51;5084.9
16-06-26;06:18;33.5;266.8;0.3;242.4;50.08;52;5084.9
16-06-26;06:21;33.5;262.9;0.3;242.4;50.05;53;5084.9
16-06-26;06:24;33.3;269.5;0.3;241.4;50.07;54;5084.9
16-06-26;06:27;33.8;264.9;0.3;242.4;50.03;55;5084.9
16-06-26;06:30;33.7;264.8;0.3;242.4;50.04;56;5085.0
16-06-26;06:33;33.8;265.5;0.3;240.4;50.03;58;5085.0
16-06-26;06:36;33.8;258.8;0.3;243.4;50.05;58;5085.0
16-06-26;06:39;33.9;262.7;0.4;241.4;50.02;59;5085.0
16-06-26;06:42;34.0;266.0;0.3;242.4;50.05;60;5085.0
16-06-26;06:45;34.0;266.6;0.3;242.4;50.03;61;5085.0
16-06-26;06:48;34.1;276.8;0.4;241.4;50.00;62;5085.0
16-06-26;06:51;34.2;273.4;0.4;241.4;50.06;64;5085.0
16-06-26;06:54;34.4;261.4;0.4;241.4;50.09;63;5085.0
16-06-26;06:57;34.4;4.8;0.3;242.4;50.11;65;5085.0
16-06-26;07:00;34.6;273.4;0.4;242.4;50.08;67;5085.0
16-06-26;07:03;34.4;275.2;0.4;241.4;50.05;67;5085.0
16-06-26;07:06;34.4;272.6;0.4;241.4;50.02;68;5085.0
16-06-26;07:09;34.6;270.5;0.4;241.4;50.00;69;5085.0
16-06-26;07:12;34.5;266.0;0.4;244.3;50.05;70;5085.0
16-06-26;07:15;34.5;281.6;0.4;244.3;50.05;70;5085.0
16-06-26;07:18;34.6;273.1;0.4;244.3;50.05;71;5085.0
16-06-26;07:21;34.7;275.8;0.4;244.3;50.05;72;5085.0
16-06-26;07:24;34.7;264.6;0.4;245.3;50.11;74;5085.0
16-06-26;07:27;34.8;266.4;0.4;245.3;50.03;76;5085.0
16-06-26;07:30;34.8;267.3;0.4;245.3;50.06;75;5085.0
16-06-26;07:33;34.8;268.7;0.4;244.3;50.06;76;5085.0
16-06-26;07:36;34.7;264.8;0.4;245.3;50.07;77;5085.0
16-06-26;07:39;34.8;268.6;0.4;245.3;50.04;79;5085.0
16-06-26;07:42;35.0;275.0;0.4;243.4;50.02;81;5085.0
16-06-26;07:45;35.0;282.1;0.4;244.3;50.07;82;5085.0
16-06-26;07:48;34.9;270.8;0.5;244.3;50.06;84;5085.0
16-06-26;07:51;35.0;284.9;0.4;245.3;50.07;85;5085.0
16-06-26;07:54;35.0;273.4;0.5;245.3;50.06;87;5085.0
16-06-26;07:57;35.0;284.6;0.4;245.3;50.11;89;5085.1
16-06-26;08:00;35.2;287.8;0.5;245.3;50.06;92;5085.1
16-06-26;08:03;35.2;287.6;0.5;245.3;50.06;92;5085.1
16-06-26;08:06;35.4;288.5;0.5;246.3;50.05;94;5085.1
16-06-26;08:09;35.2;292.0;0.5;245.3;50.07;95;5085.1
16-06-26;08:12;35.2;290.4;0.5;244.3;50.07;96;5085.1
16-06-26;08:15;35.3;288.7;0.5;245.3;50.09;99;5085.1
16-06-26;08:18;35.6;293.2;0.5;244.3;50.04;101;5085.1
16-06-26;08:21;35.3;288.8;0.5;245.3;50.06;102;5085.1
16-06-26;08:24;35.7;294.1;0.5;244.3;50.00;103;5085.1
16-06-26;08:27;35.5;291.0;0.5;245.3;50.02;105;5085.1
16-06-26;08:30;35.5;295.0;0.5;245.3;50.05;107;5085.1
16-06-26;08:33;35.6;291.5;0.5;245.3;50.07;106;5085.1
16-06-26;08:36;35.5;300.8;0.5;245.3;50.03;108;5085.1
16-06-26;08:39;35.5;301.0;0.5;245.3;50.08;110;5085.1
16-06-26;08:42;35.5;301.1;0.5;244.3;50.06;113;5085.1
16-06-26;08:45;35.7;301.9;0.5;245.3;50.06;113;5085.1
16-06-26;08:48;35.7;297.0;0.5;244.3;50.02;117;5085.1
16-06-26;08:51;35.6;294.5;0.6;245.3;49.99;118;5085.1
16-06-26;08:54;35.5;296.3;0.6;245.3;50.02;121;5085.2
16-06-26;08:57;35.7;295.6;0.6;246.3;50.05;123;5085.2
16-06-26;09:00;35.7;301.6;0.6;244.3;50.05;125;5085.2
16-06-26;09:03;35.9;295.8;0.5;245.3;50.03;127;5085.2
16-06-26;09:06;35.9;302.4;0.6;245.3;50.07;128;5085.2
16-06-26;09:09;35.9;295.6;0.5;244.3;50.08;130;5085.2
16-06-26;09:12;35.7;292.5;0.6;244.3;50.06;132;5085.2
16-06-26;09:15;35.9;291.2;0.6;244.3;50.07;133;5085.2
16-06-26;09:18;36.0;298.6;0.6;244.3;50.04;136;5085.2
16-06-26;09:21;36.0;291.6;0.6;244.3;50.08;140;5085.2
16-06-26;09:24;36.1;284.6;0.7;245.3;50.03;148;5085.2
16-06-26;09:27;36.1;294.5;0.7;244.3;50.05;163;5085.2
16-06-26;09:30;35.9;285.6;0.7;245.3;50.05;184;5085.2
16-06-26;09:33;36.2;295.6;0.8;246.3;50.05;206;5085.2
16-06-26;09:36;36.2;287.4;1.0;245.3;50.06;227;5085.3
16-06-26;09:39;36.2;290.4;1.0;245.3;50.11;250;5085.3
16-06-26;09:42;36.4;291.2;1.2;245.3;50.02;268;5085.3
16-06-26;09:45;36.5;286.3;1.2;245.3;50.06;293;5085.3
16-06-26;09:48;36.4;295.3;1.3;245.3;50.07;315;5085.3
16-06-26;09:51;36.5;288.2;1.4;245.3;50.06;338;5085.3
16-06-26;09:54;36.8;289.8;1.5;245.3;50.03;358;5085.3
16-06-26;09:57;37.0;289.7;1.5;246.3;50.03;380;5085.4
16-06-26;10:00;36.9;289.4;1.7;245.3;50.07;401;5085.4
16-06-26;10:03;37.1;290.3;1.7;246.3;50.09;424;5085.4
16-06-26;10:06;37.2;288.4;1.9;246.3;50.05;445;5085.4
16-06-26;10:09;37.5;286.8;1.9;246.3;50.04;469;5085.4
16-06-26;10:12;37.6;285.3;2.0;245.3;50.05;490;5085.5
16-06-26;10:15;37.8;285.7;2.1;245.3;50.04;515;5085.5
16-06-26;10:18;38.0;284.4;2.1;245.3;50.05;531;5085.5
16-06-26;10:21;38.2;286.3;2.3;246.3;50.07;552;5085.5
16-06-26;10:24;38.3;280.3;2.3;247.3;50.08;574;5085.6
16-06-26;10:27;38.4;280.3;2.3;247.3;50.06;568;5085.6
16-06-26;10:30;38.6;279.6;2.4;247.3;50.07;586;5085.6
16-06-26;10:33;38.7;281.2;2.5;246.3;50.06;592;5085.7
16-06-26;10:36;39.0;280.6;2.7;246.3;50.03;639;5085.7
16-06-26;10:39;39.1;278.4;2.7;246.3;50.07;660;5085.7
16-06-26;10:42;39.4;277.2;2.7;246.3;50.05;671;5085.8
16-06-26;10:45;39.2;277.7;2.8;247.3;50.05;696;5085.8
16-06-26;10:48;39.3;254.4;1.1;245.3;50.06;256;5085.8
16-06-26;10:51;39.0;276.8;1.1;245.3;50.06;274;5085.8
16-06-26;10:54;39.1;282.2;3.1;248.2;50.03;794;5085.8
16-06-26;10:57;39.7;278.1;3.3;247.3;50.13;809;5085.9
16-06-26;11:00;40.0;271.4;3.3;247.3;50.11;798;5085.9
16-06-26;11:03;40.1;268.2;3.3;247.3;50.04;811;5086.0
16-06-26;11:06;40.2;264.9;3.3;246.3;50.06;811;5086.0
16-06-26;11:09;40.6;263.3;3.3;247.3;50.07;818;5086.1
16-06-26;11:12;40.7;266.0;3.5;247.3;50.03;834;5086.1
16-06-26;11:15;40.7;262.5;3.4;247.3;50.05;839;5086.1
16-06-26;11:18;41.2;260.8;3.5;246.3;50.04;848;5086.2
16-06-26;11:21;41.3;258.1;3.5;246.3;50.05;855;5086.2
16-06-26;11:24;41.4;256.7;3.5;246.3;50.01;864;5086.3
16-06-26;11:27;41.6;255.7;3.6;247.3;50.06;876;5086.3
16-06-26;11:30;41.6;253.2;3.7;247.3;50.07;898;5086.3
16-06-26;11:33;41.9;255.1;3.7;246.3;50.04;923;5086.4
16-06-26;11:36;42.0;248.8;3.8;247.3;50.06;936;5086.4
16-06-26;11:39;42.3;251.3;3.9;247.3;50.06;960;5086.5
16-06-26;11:42;42.2;252.0;4.0;247.3;50.05;974;5086.5
16-06-26;11:45;42.7;246.2;4.0;247.3;50.05;990;5086.6
16-06-26;11:48;42.7;245.2;4.1;247.3;49.97;985;5086.6
16-06-26;11:51;42.9;239.0;4.0;248.2;50.05;979;5086.7
16-06-26;11:54;42.9;262.2;1.5;245.3;50.02;366;5086.7
16-06-26;11:57;42.0;250.4;1.0;244.3;49.97;237;5086.7
16-06-26;12:00;41.9;228.3;1.2;245.3;50.02;309;5086.8
16-06-26;12:03;41.4;257.9;0.8;244.3;50.04;181;5086.8
16-06-26;12:06;40.9;264.4;0.8;244.3;50.10;183;5086.8
16-06-26;12:09;40.6;269.8;0.7;244.3;50.07;136;5086.8
16-06-26;12:12;40.4;261.6;0.5;244.3;50.09;114;5086.8
16-06-26;12:15;40.0;265.4;0.5;244.3;50.06;109;5086.8
16-06-26;12:18;39.7;263.5;0.5;244.3;50.08;111;5086.8
16-06-26;12:21;39.3;269.3;0.6;244.3;50.06;126;5086.8
16-06-26;12:24;39.3;266.3;0.6;246.3;50.02;140;5086.8
16-06-26;12:27;39.1;268.2;0.7;244.3;50.02;145;5086.8
16-06-26;12:30;39.1;265.4;0.7;244.3;50.05;164;5086.8
16-06-26;12:33;39.1;265.7;0.7;245.3;49.98;163;5086.8
16-06-26;12:36;39.0;271.5;0.8;244.3;50.04;184;5086.8
16-06-26;12:39;39.0;268.6;0.9;244.3;50.03;231;5086.9
16-06-26;12:42;39.2;259.7;4.9;248.2;50.02;1208;5086.9
16-06-26;12:45;39.7;262.5;2.1;245.3;50.03;705;5086.9
16-06-26;12:48;40.4;267.7;1.1;245.3;50.07;249;5087.0
16-06-26;12:51;39.5;261.1;0.7;244.3;50.04;159;5087.0
16-06-26;12:54;39.3;262.7;0.7;244.3;50.02;152;5087.0
16-06-26;12:57;39.0;263.2;0.6;244.3;50.02;135;5087.0
16-06-26;13:00;50.0;270.2;0.5;245.3;50.05;115;5087.0
16-06-26;13:03;38.6;268.2;0.5;245.3;50.04;103;5087.0
16-06-26;13:06;38.4;270.7;0.5;244.3;50.03;95;5087.0
16-06-26;13:09;38.4;262.5;0.4;244.3;50.05;88;5087.0
16-06-26;13:12;38.2;267.7;0.4;244.3;50.02;89;5087.0
16-06-26;13:15;38.2;272.7;0.4;244.3;50.06;92;5087.0
16-06-26;13:18;38.0;262.6;0.5;244.3;50.05;95;5087.0
16-06-26;13:21;37.9;272.1;0.4;245.3;50.06;88;5087.0
16-06-26;13:24;37.8;271.7;0.5;245.3;50.05;88;5087.0
16-06-26;13:27;37.8;267.0;0.5;245.3;50.03;105;5087.0
16-06-26;13:30;37.7;275.2;0.5;245.3;50.05;117;5087.1
16-06-26;13:33;37.7;274.8;0.5;245.3;50.03;112;5087.1
16-06-26;13:36;37.6;268.2;0.5;245.3;50.05;109;5087.1
16-06-26;13:39;37.4;280.6;0.5;245.3;50.04;104;5087.1
16-06-26;13:42;37.2;272.3;0.4;246.3;50.04;98;5087.1
16-06-26;13:45;37.2;264.8;0.4;244.3;50.05;87;5087.1
16-06-26;13:48;37.5;274.6;0.5;245.3;50.06;88;5087.1
16-06-26;13:51;37.4;263.9;0.3;245.3;50.05;66;5087.1
16-06-26;13:54;37.0;255.9;0.4;245.3;50.03;58;5087.1
16-06-26;13:57;37.0;259.2;0.3;246.3;50.03;52;5087.1
16-06-26;14:00;36.8;256.2;0.1;244.3;50.01;36;5087.1
16-06-26;14:03;36.8;251.6;0.1;244.3;50.05;24;5087.1
16-06-26;14:06;36.5;245.2;0.0;245.3;50.04;9;5087.1
16-06-26;14:09;36.4;234.9;0.0;245.3;50.04;2;5087.1
16-06-26;14:12;36.3;212.1;0.0;244.3;50.04;2;5087.1
16-06-26;14:15;36.1;157.6;0.0;246.3;50.06;0;5087.1
16-06-26;14:18;36.0;156.8;0.0;245.3;50.08;1;5087.1
16-06-26;14:21;36.0;189.6;0.0;245.3;50.01;4;5087.1
16-06-26;14:24;36.0;217.6;0.0;246.3;50.09;11;5087.1
16-06-26;14:27;35.9;242.5;0.1;245.3;50.05;19;5087.1
16-06-26;14:30;35.9;256.4;0.2;244.3;50.01;43;5087.1
16-06-26;14:33;35.9;267.3;0.4;244.3;50.03;61;5087.1
16-06-26;14:36;36.0;277.1;0.3;245.3;50.05;65;5087.1
16-06-26;14:39;36.0;276.4;0.3;245.3;50.03;70;5087.1
16-06-26;14:42;36.0;279.1;0.4;244.3;50.06;69;5087.1
16-06-26;14:45;36.0;283.1;0.4;245.3;50.08;69;5087.1
16-06-26;14:48;35.9;274.9;0.4;244.3;50.03;73;5087.1
16-06-26;14:51;36.0;273.6;0.4;245.3;50.07;79;5087.1
16-06-26;14:54;35.9;267.3;0.4;245.3;50.04;76;5087.1
16-06-26;14:57;36.0;267.0;0.3;246.3;50.08;53;5087.1
16-06-26;15:00;35.7;249.9;0.1;245.3;50.07;20;5087.1
16-06-26;15:03;35.6;239.3;0.1;246.3;50.04;20;5087.1
16-06-26;15:06;35.7;271.5;0.2;246.3;50.05;41;5087.1
16-06-26;15:09;35.6;264.8;0.2;247.3;50.06;41;5087.1
16-06-26;15:12;35.5;260.1;0.2;245.3;50.07;40;5087.1
16-06-26;15:15;35.6;261.4;0.2;245.3;50.02;43;5087.1
16-06-26;15:18;35.6;269.5;0.2;245.3;50.06;35;5087.1
16-06-26;15:21;35.6;251.5;0.1;244.3;50.05;17;5087.1
16-06-26;15:24;35.5;250.6;0.0;244.3;50.05;6;5087.1
16-06-26;15:27;35.3;242.7;0.0;245.3;50.04;0;5087.1
16-06-26;15:30;35.2;188.5;0.0;245.3;50.04;0;5087.1
16-06-26;15:33;35.2;208.4;0.0;244.3;50.06;0;5087.1
16-06-26;15:36;35.0;217.0;0.0;244.3;50.06;0;5087.1
16-06-26;15:39;34.9;280.9;0.0;244.3;50.05;0;5087.1
16-06-26;15:42;34.9;287.9;0.0;244.3;50.03;0;5087.1
16-06-26;15:45;34.8;297.2;0.0;246.3;50.07;0;5087.1
16-06-26;15:48;34.7;302.7;0.0;245.3;50.02;0;5087.1
16-06-26;15:51;34.6;307.9;0.0;244.3;50.03;0;5087.1
16-06-26;15:54;34.6;310.6;0.0;244.3;50.01;0;5087.1
16-06-26;15:57;34.5;311.2;0.0;244.3;50.01;0;5087.1
16-06-26;16:00;34.5;309.9;0.1;244.3;50.06;0;5087.1
16-06-26;16:03;34.4;307.4;0.0;246.3;50.04;0;5087.1
16-06-26;16:06;34.2;301.7;0.0;244.3;50.07;0;5087.1
16-06-26;16:09;34.2;294.4;0.0;245.3;50.05;0;5087.1
16-06-26;16:12;34.1;304.8;0.0;243.4;49.97;0;5087.1
16-06-26;16:15;34.1;309.3;0.0;244.3;50.05;0;5087.1
16-06-26;16:18;34.0;278.7;0.1;244.3;50.04;25;5087.1
16-06-26;16:21;34.1;256.9;0.1;244.3;50.04;30;5087.1
16-06-26;16:24;34.2;254.2;0.2;245.3;49.98;32;5087.1
16-06-26;16:27;34.4;261.1;0.2;245.3;50.03;39;5087.1
16-06-26;16:30;34.2;271.8;0.3;244.3;50.05;51;5087.1
16-06-26;16:33;34.4;271.8;0.3;244.3;50.04;60;5087.2
16-06-26;16:36;34.6;269.9;0.4;245.3;50.01;63;5087.2
16-06-26;16:39;34.6;275.5;0.0;245.3;50.03;67;5087.2
16-06-26;16:42;34.5;276.2;0.4;245.3;49.98;67;5087.2
16-06-26;16:45;34.7;275.2;0.4;247.3;50.05;71;5087.2
16-06-26;16:48;34.6;277.1;0.4;247.3;50.02;71;5087.2
16-06-26;16:51;34.8;271.7;0.4;246.3;50.00;73;5087.2
16-06-26;16:54;34.7;268.0;0.4;246.3;50.05;75;5087.2
16-06-26;16:57;34.7;273.1;0.4;247.3;50.01;78;5087.2
16-06-26;17:00;34.8;277.7;0.4;247.3;50.04;81;5087.2
16-06-26;17:03;34.8;278.4;0.4;244.3;50.04;85;5087.2
16-06-26;17:06;35.2;279.1;0.5;243.4;50.05;90;5087.2
16-06-26;17:09;35.0;277.7;0.5;243.4;50.02;96;5087.2
16-06-26;17:12;34.9;275.2;0.5;245.3;50.09;105;5087.2
16-06-26;17:15;35.4;279.3;0.5;243.4;50.01;112;5087.2
16-06-26;17:18;35.3;286.2;0.5;243.4;50.03;121;5087.2
16-06-26;17:21;35.3;284.3;0.6;243.4;50.06;131;5087.2
16-06-26;17:24;35.6;292.9;0.7;243.4;50.02;143;5087.2
16-06-26;17:27;35.7;284.6;0.7;243.4;50.04;157;5087.2
16-06-26;17:30;35.6;291.5;0.8;243.4;50.01;169;5087.2
16-06-26;17:33;35.5;291.0;0.7;243.4;50.03;180;5087.3
16-06-26;17:36;35.7;287.9;0.9;243.4;50.00;191;5087.3
16-06-26;17:39;35.9;292.8;0.9;243.4;50.02;196;5087.3
16-06-26;17:42;36.0;287.2;0.8;242.4;50.02;196;5087.3
16-06-26;17:45;36.0;291.2;0.9;243.4;50.01;201;5087.3
16-06-26;17:48;36.0;287.4;0.8;243.4;49.99;185;5087.3
16-06-26;17:51;36.1;293.9;0.8;243.4;50.04;184;5087.3
16-06-26;17:54;36.1;287.1;0.8;243.4;49.99;182;5087.3
16-06-26;17:57;36.0;291.7;0.8;243.4;50.04;182;5087.3
16-06-26;18:00;36.1;295.7;0.8;243.4;50.04;179;5087.3
16-06-26;18:03;36.3;290.3;0.8;242.4;50.08;186;5087.3
16-06-26;18:06;36.3;291.2;0.9;244.3;50.04;179;5087.4
16-06-26;18:09;36.2;292.5;0.7;243.4;50.06;159;5087.4
16-06-26;18:12;36.3;291.5;0.6;243.4;50.04;133;5087.4
16-06-26;18:15;36.2;287.1;0.6;243.4;50.07;123;5087.4
16-06-26;18:18;36.1;284.4;0.5;243.4;50.00;113;5087.4
16-06-26;18:21;36.2;276.2;0.5;243.4;50.05;101;5087.4
16-06-26;18:24;36.2;277.1;0.4;243.4;50.06;87;5087.4
16-06-26;18:27;36.0;24.9;0.4;243.4;50.05;82;5087.4
16-06-26;18:30;36.1;273.6;0.4;243.4;50.05;95;5087.4
16-06-26;18:33;36.2;290.4;0.5;243.4;50.04;115;5087.4
16-06-26;18:36;36.2;286.3;0.5;243.4;50.03;101;5087.4
16-06-26;18:39;36.1;283.7;0.4;243.4;50.06;91;5087.4
16-06-26;18:42;36.2;286.3;0.5;244.3;50.04;94;5087.4
16-06-26;18:45;36.1;280.9;0.5;243.4;50.03;93;5087.4
16-06-26;18:48;36.1;280.3;0.4;243.4;50.04;93;5087.4
16-06-26;18:51;36.2;279.6;0.5;244.3;50.07;103;5087.4
16-06-26;18:54;36.2;280.9;0.5;243.4;50.08;107;5087.4
16-06-26;18:57;36.2;277.0;0.5;244.3;50.06;110;5087.4
16-06-26;19:00;36.1;283.3;0.5;244.3;50.06;111;5087.4
16-06-26;19:03;36.0;271.4;0.4;243.4;50.04;67;5087.5
16-06-26;19:06;36.2;274.0;0.3;243.4;50.06;61;5087.5
16-06-26;19:09;36.0;272.7;0.4;243.4;50.06;68;5087.5
16-06-26;19:12;36.0;277.2;0.4;242.4;50.03;86;5087.5
16-06-26;19:15;36.1;278.3;0.4;244.3;50.02;68;5087.5
16-06-26;19:18;35.9;272.1;0.3;244.3;50.02;56;5087.5
