data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-06-26;19:21;35.9;268.5;0.2;243.4;50.02;47;5087.5
16-06-26;19:24;35.7;261.4;0.2;243.4;50.02;39;5087.5
16-06-26;19:27;35.6;252.2;0.1;244.3;50.03;28;5087.5
16-06-26;19:30;35.7;256.9;0.1;243.4;50.06;30;5087.5
16-06-26;19:33;35.6;262.0;0.1;243.4;50.05;29;5087.5
16-06-26;19:36;35.6;251.6;0.1;242.4;50.03;15;5087.5
16-06-26;19:39;35.5;245.9;0.1;243.4;50.05;13;5087.5
16-06-26;19:42;35.4;255.4;0.0;243.4;50.05;12;5087.5
16-06-26;19:45;35.3;250.7;0.1;243.4;50.02;12;5087.5
16-06-26;19:48;35.3;245.9;0.0;243.4;50.04;6;5087.5
16-06-26;19:51;35.0;245.0;0.0;243.4;49.99;3;5087.5
16-06-26;19:54;35.0;205.2;0.0;244.3;50.09;0;5087.5
16-06-26;19:57;34.9;138.1;0.0;243.4;50.03;0;5087.5
16-06-26;20:00;34.8;131.2;0.0;242.4;50.05;0;5087.5
16-06-26;20:03;34.8;125.0;0.0;242.4;50.04;0;5087.5
16-06-26;20:06;34.7;141.6;0.0;242.4;50.06;0;5087.5
16-06-26;20:09;34.6;211.8;0.0;242.4;50.01;0;5087.5
16-06-26;20:12;34.6;275.8;0.0;242.4;50.05;0;5087.5
16-06-26;20:15;34.5;277.1;0.0;244.3;50.02;0;5087.5
16-06-26;20:18;34.5;270.8;0.0;242.4;50.02;0;5087.5
16-06-26;20:21;34.4;263.3;0.0;242.4;50.05;0;5087.5
16-06-26;20:24;34.2;258.5;0.0;243.4;50.06;0;5087.5
16-06-26;20:27;34.2;247.1;0.0;243.4;50.00;0;5087.5
16-06-26;20:30;34.1;209.7;0.0;242.4;50.03;0;5087.5
16-06-26;20:33;34.1;163.3;0.0;243.4;50.02;0;5087.5
16-06-26;20:36;34.0;107.6;0.0;242.4;50.03;0;5087.5
16-06-27;06:48;31.6;255.4;0.1;243.4;50.04;25;5087.5
16-06-27;06:51;31.7;266.7;0.2;246.3;50.01;34;5087.5
16-06-27;06:54;31.8;278.4;0.3;244.3;50.07;59;5087.5
16-06-27;06:57;32.0;291.6;0.5;244.3;50.10;93;5087.5
16-06-27;07:00;32.4;289.4;0.5;243.4;50.06;94;5087.5
16-06-27;07:03;32.4;294.1;0.6;243.4;50.08;119;5087.5
16-06-27;07:06;32.4;291.3;0.5;242.4;50.02;98;5087.5
16-06-27;07:09;32.6;284.1;0.5;243.4;50.02;90;5087.5
16-06-27;07:12;32.6;289.4;0.4;242.4;50.03;94;5087.5
16-06-27;07:15;32.9;288.4;0.5;243.4;50.02;94;5087.5
16-06-27;07:18;33.1;294.4;0.6;242.4;50.00;118;5087.5
16-06-27;07:21;33.1;287.5;0.6;243.4;50.01;127;5087.5
16-06-27;07:24;33.2;292.5;0.6;243.4;50.03;128;5087.5
16-06-27;07:27;33.4;300.0;0.7;242.4;49.99;162;5087.5
16-06-27;07:30;33.5;286.9;0.7;242.4;50.01;151;5087.6
16-06-27;07:33;33.8;296.4;0.6;243.4;50.01;129;5087.6
16-06-27;07:36;33.8;289.5;0.5;243.4;50.00;119;5087.6
16-06-27;07:39;34.0;286.6;0.5;242.4;50.03;101;5087.6
16-06-27;07:42;34.1;283.4;0.5;242.4;50.05;103;5087.6
16-06-27;07:45;34.0;283.8;0.4;243.4;50.04;84;5087.6
16-06-27;07:48;34.0;287.8;0.5;242.4;50.05;105;5087.6
16-06-27;07:51;34.1;278.7;0.5;241.4;50.06;111;5087.6
16-06-27;07:54;34.1;286.2;0.5;242.4;50.05;87;5087.6
16-06-27;07:57;34.1;273.7;0.3;243.4;50.04;60;5087.6
16-06-27;08:00;34.2;276.5;0.4;243.4;50.05;60;5087.6
16-06-27;08:03;34.2;277.5;0.4;243.4;50.07;85;5087.6
16-06-27;08:06;34.4;283.5;0.5;243.4;50.05;108;5087.6
16-06-27;08:09;34.6;289.5;0.6;244.3;50.06;131;5087.6
16-06-27;08:12;34.6;293.9;0.7;244.3;50.03;158;5087.6
16-06-27;08:15;34.6;295.4;0.7;243.4;50.04;167;5087.6
16-06-27;08:18;34.8;284.9;0.5;243.4;50.01;113;5087.6
16-06-27;08:21;34.7;274.0;0.6;243.4;50.02;122;5087.6
16-06-27;08:24;34.7;312.3;1.1;243.4;50.06;246;5087.7
16-06-27;08:27;35.2;295.8;1.0;244.3;50.05;251;5087.7
16-06-27;08:30;35.2;293.5;0.8;244.3;50.04;174;5087.7
16-06-27;08:33;35.2;287.6;0.6;244.3;50.04;147;5087.7
16-06-27;08:36;34.9;291.0;0.7;243.4;50.06;148;5087.7
16-06-27;08:39;42.9;301.1;0.9;242.4;50.06;203;5087.7
16-06-27;08:42;34.8;292.8;0.8;243.4;50.05;189;5087.7
16-06-27;08:45;35.3;294.4;0.8;243.4;50.06;172;5087.7
16-06-27;08:48;35.0;286.9;0.7;243.4;50.06;152;5087.7
16-06-27;08:51;35.0;291.5;0.8;245.3;50.05;184;5087.7
16-06-27;08:54;34.9;285.6;0.7;244.3;50.05;158;5087.7
16-06-27;08:57;35.2;286.2;0.6;243.4;50.06;135;5087.8
16-06-27;09:00;35.3;310.6;0.8;243.4;50.05;197;5087.8
16-06-27;09:03;35.2;315.9;0.8;243.4;50.01;177;5087.8
16-06-27;09:06;35.2;312.8;0.8;243.4;50.01;163;5087.8
16-06-27;09:09;35.2;317.7;0.8;243.4;49.99;180;5087.8
16-06-27;09:12;35.2;313.6;0.9;243.4;50.03;214;5087.8
16-06-27;09:15;35.4;313.1;1.2;245.3;50.02;291;5087.8
16-06-27;09:18;35.4;296.7;1.4;245.3;50.03;348;5087.8
16-06-27;09:21;35.4;306.4;1.2;244.3;50.06;309;5087.8
16-06-27;09:24;35.6;313.4;1.5;244.3;50.06;346;5087.9
16-06-27;09:27;35.5;286.8;1.3;243.4;49.98;294;5087.9
16-06-27;09:30;35.9;307.0;1.7;244.3;50.06;397;5087.9
16-06-27;09:33;35.7;309.9;1.4;244.3;50.04;364;5087.9
16-06-27;09:36;36.0;286.6;1.2;245.3;50.07;313;5087.9
16-06-27;09:39;36.2;304.9;1.8;245.3;50.06;437;5087.9
16-06-27;09:42;36.0;289.1;1.1;244.3;50.02;267;5088.0
16-06-27;09:45;36.0;285.7;1.0;244.3;50.06;238;5088.0
16-06-27;09:48;36.3;305.5;2.0;244.3;50.05;488;5088.0
16-06-27;09:51;36.2;269.3;2.0;243.4;50.04;460;5088.0
16-06-27;09:54;36.5;304.9;2.0;244.3;50.01;447;5088.0
16-06-27;09:57;36.7;305.7;1.8;243.4;50.03;406;5088.1
16-06-27;10:00;36.5;311.1;2.3;245.3;50.03;548;5088.1
16-06-27;10:03;36.9;302.6;2.6;244.3;50.04;624;5088.1
16-06-27;10:06;37.0;286.6;1.8;243.4;50.07;425;5088.1
16-06-27;10:09;37.1;294.5;2.8;243.4;50.02;663;5088.2
16-06-27;10:12;37.5;288.4;2.0;243.4;50.06;465;5088.2
16-06-27;10:15;37.8;293.2;2.9;243.4;50.00;703;5088.2
16-06-27;10:18;37.5;235.9;2.3;243.4;50.01;535;5088.2
16-06-27;10:21;37.8;289.4;3.3;244.3;50.03;784;5088.3
16-06-27;10:24;37.9;275.2;1.4;244.3;50.04;338;5088.3
16-06-27;10:27;37.6;296.6;3.0;243.4;50.04;715;5088.3
16-06-27;10:30;37.8;283.0;1.7;243.4;50.04;411;5088.4
16-06-27;10:33;37.9;279.3;1.5;242.4;50.04;350;5088.4
16-06-27;10:36;37.9;274.2;1.5;242.4;50.03;373;5088.4
16-06-27;10:39;37.5;282.8;1.1;242.4;50.04;262;5088.4
16-06-27;10:42;37.6;289.3;1.0;242.4;50.06;238;5088.4
16-06-27;10:45;37.5;286.2;1.3;243.4;50.04;282;5088.5
16-06-27;10:48;38.2;295.8;3.5;244.3;50.02;843;5088.5
16-06-27;10:51;;290.7;3.5;243.4;50.04;851;5088.5
16-06-27;10:54;38.6;286.5;3.8;244.3;50.08;931;5088.6
16-06-27;10:57;39.0;273.7;3.0;243.4;50.05;697;5088.6
16-06-27;11:00;39.1;280.6;3.7;244.3;50.06;929;5088.7
16-06-27;11:03;39.0;274.3;1.4;243.4;50.03;366;5088.7
16-06-27;11:06;39.2;280.5;1.3;242.4;50.05;308;5088.7
16-06-27;11:09;39.3;281.5;4.6;244.3;50.05;1135;5088.8
16-06-27;11:12;39.4;265.2;3.8;243.4;49.99;875;5088.8
16-06-27;11:15;39.2;263.2;2.3;242.4;50.06;528;5088.8
16-06-27;11:18;38.9;233.9;3.9;242.4;50.00;943;5088.9
16-06-27;11:21;39.3;280.2;1.3;242.4;50.05;319;5088.9
16-06-27;11:24;39.3;281.6;4.4;244.3;50.03;1066;5088.9
16-06-27;11:27;39.5;279.6;4.4;244.3;50.02;1063;5089.0
16-06-27;11:30;40.1;273.0;4.4;244.3;49.99;1063;5089.0
16-06-27;11:33;40.6;268.0;4.5;246.3;50.03;1092;5089.1
16-06-27;11:36;40.8;266.8;4.4;245.3;50.04;1093;5089.1
16-06-27;11:39;40.9;280.8;3.0;244.3;49.97;613;5089.2
16-06-27;11:42;40.9;264.8;4.6;383.4;50.00;1089;5089.2
16-06-27;11:45;41.3;262.7;4.4;245.3;50.06;1085;5089.3
16-06-27;11:48;41.4;256.4;4.5;245.3;50.05;1118;5089.3
16-06-27;11:51;40.9;273.1;3.3;245.3;50.07;663;5089.4
16-06-27;11:54;41.6;262.0;4.6;245.3;50.06;1123;5089.4
16-06-27;11:57;41.9;257.9;4.6;245.3;50.03;1119;5089.5
16-06-27;12:00;42.1;256.0;4.4;245.3;50.04;1091;5089.5
16-06-27;12:03;42.2;251.8;4.6;246.3;49.99;1094;5089.6
16-06-27;12:06;42.4;255.1;4.6;244.3;50.05;1108;5089.6
16-06-27;12:09;42.3;253.5;4.6;244.3;50.08;1130;5089.7
16-06-27;12:12;42.8;251.0;4.9;245.3;50.06;1186;5089.8
16-06-27;12:15;42.8;254.2;5.0;244.3;50.03;1211;5089.8
16-06-27;12:18;43.0;251.0;5.1;244.3;50.02;1226;5089.9
16-06-27;12:21;42.1;280.3;2.8;242.4;50.04;672;5089.9
16-06-27;12:24;42.4;261.6;4.9;244.3;50.03;1210;5089.9
16-06-27;12:27;43.0;255.0;4.9;244.3;50.04;1201;5090.0
16-06-27;12:30;43.4;254.7;4.5;244.3;50.03;1152;5090.1
16-06-27;12:33;42.2;269.0;1.4;243.4;50.00;330;5090.1
16-06-27;12:36;41.9;271.7;1.5;243.4;50.07;352;5090.1
16-06-27;12:39;42.4;257.5;5.1;244.3;50.01;1225;5090.2
16-06-27;12:42;43.0;258.9;4.9;245.3;50.01;1185;5090.2
16-06-27;12:45;42.5;266.1;1.5;241.4;49.96;354;5090.3
16-06-27;12:48;42.3;256.9;3.8;244.3;50.06;1059;5090.3
16-06-27;12:51;41.6;268.5;5.7;245.3;50.07;1387;5090.3
16-06-27;12:54;41.6;279.7;1.4;242.4;50.06;326;5090.3
16-06-27;12:57;41.2;296.7;3.0;243.4;50.02;547;5090.4
16-06-27;13:00;42.0;264.1;5.0;244.3;50.06;1224;5090.4
16-06-27;13:03;42.4;262.3;4.3;244.3;50.01;1034;5090.5
16-06-27;13:06;42.3;264.8;4.0;244.3;50.03;969;5090.5
16-06-27;13:09;42.7;255.7;4.5;244.3;50.10;1077;5090.6
16-06-27;13:12;42.7;248.1;3.8;243.4;50.05;936;5090.6
16-06-27;13:15;42.4;264.2;1.8;242.4;50.06;441;5090.7
16-06-27;13:18;42.1;265.8;3.5;243.4;50.02;849;5090.7
16-06-27;13:21;42.2;265.2;3.9;243.4;50.01;949;5090.7
16-06-27;13:24;42.3;250.6;4.2;244.3;50.02;999;5090.8
16-06-27;13:27;43.0;251.0;4.3;244.3;50.04;1071;5090.8
16-06-27;13:30;42.0;267.4;1.4;242.4;50.00;341;5090.9
16-06-27;13:33;42.1;265.5;4.4;245.3;50.04;1062;5090.9
16-06-27;13:36;41.9;264.4;1.4;243.4;50.04;324;5090.9
16-06-27;13:39;41.3;277.2;1.4;243.4;50.01;342;5090.9
16-06-27;13:42;41.0;279.3;1.5;243.4;50.06;359;5091.0
16-06-27;13:45;41.4;252.3;4.4;245.3;50.06;1057;5091.0
16-06-27;13:48;42.3;260.3;4.9;245.3;50.06;1189;5091.1
16-06-27;13:51;42.5;245.0;4.3;244.3;50.04;1051;5091.1
16-06-27;13:54;42.5;255.0;4.1;245.3;50.02;998;5091.2
16-06-27;13:57;42.1;270.2;1.3;243.4;50.03;304;5091.2
16-06-27;14:00;41.3;276.8;1.1;243.4;50.01;263;5091.2
16-06-27;14:03;40.8;262.9;1.4;242.4;50.01;331;5091.2
16-06-27;14:06;40.8;277.2;1.6;243.4;50.01;391;5091.2
16-06-27;14:09;41.2;269.3;4.6;244.3;50.02;1103;5091.3
16-06-27;14:12;41.9;252.9;1.5;242.4;50.01;371;5091.3
16-06-27;14:15;41.0;273.7;1.9;242.4;50.03;464;5091.4
16-06-27;14:18;40.7;272.4;1.0;242.4;50.00;221;5091.4
16-06-27;14:21;40.1;273.3;1.0;242.4;50.03;230;5091.4
16-06-27;14:24;40.0;287.8;1.6;243.4;50.01;364;5091.4
16-06-27;14:27;39.9;275.5;2.1;243.4;50.08;527;5091.4
16-06-27;14:30;40.4;257.3;2.1;243.4;50.03;520;5091.4
16-06-27;14:33;40.5;274.3;1.9;243.4;50.05;454;5091.5
16-06-27;14:36;40.2;272.7;3.2;244.3;50.04;762;5091.5
16-06-27;14:39;40.6;285.6;2.8;244.3;50.00;670;5091.5
16-06-27;14:42;40.5;267.7;3.1;245.3;50.03;768;5091.6
16-06-27;14:45;40.9;263.2;3.8;245.3;50.07;946;5091.6
16-06-27;14:48;41.0;266.7;2.8;244.3;50.02;682;5091.7
16-06-27;14:51;40.7;278.7;2.8;245.3;50.05;661;5091.7
16-06-27;14:54;40.7;285.2;2.3;246.3;50.06;544;5091.7
16-06-27;14:57;40.8;269.2;3.7;245.3;49.97;886;5091.7
16-06-27;15:00;41.2;267.9;3.7;245.3;50.04;913;5091.8
16-06-27;15:03;41.0;268.9;3.5;245.3;50.05;862;5091.8
16-06-27;15:06;41.3;276.7;1.9;244.3;50.01;476;5091.9
16-06-27;15:09;41.4;267.1;2.8;244.3;50.05;684;5091.9
16-06-27;15:12;41.0;248.2;2.3;245.3;50.08;539;5091.9
16-06-27;15:15;41.4;258.6;2.4;245.3;50.08;577;5092.0
16-06-27;15:18;40.8;259.1;2.2;244.3;50.07;537;5092.0
16-06-27;15:21;40.9;240.9;1.8;244.3;50.08;431;5092.0
16-06-27;15:24;40.7;278.1;1.8;243.4;50.02;446;5092.0
16-06-27;15:27;40.5;272.0;2.1;244.3;50.05;508;5092.1
16-06-27;15:30;40.2;287.6;1.1;244.3;50.03;287;5092.1
16-06-27;15:33;40.0;289.4;1.0;243.4;50.04;250;5092.1
16-06-27;15:36;39.8;284.1;1.0;244.3;50.02;235;5092.1
16-06-27;15:39;39.7;287.1;1.0;244.3;50.08;235;5092.1
16-06-27;15:42;39.2;290.1;1.0;243.4;50.00;237;5092.1
16-06-27;15:45;39.2;288.5;1.0;243.4;50.02;240;5092.1
16-06-27;15:48;39.2;292.2;1.0;243.4;50.05;234;5092.2
16-06-27;15:51;38.7;292.0;0.9;243.4;50.08;207;5092.2
16-06-27;15:54;38.7;291.5;0.8;243.4;50.05;181;5092.2
16-06-27;15:57;38.5;283.8;0.7;243.4;50.03;156;5092.2
16-06-27;16:00;38.4;285.3;0.7;244.3;50.06;135;5092.2
16-06-27;16:03;38.2;281.3;0.6;245.3;50.08;122;5092.2
16-06-27;16:06;38.0;286.6;0.5;245.3;50.04;119;5092.2
16-06-27;16:09;37.8;283.7;0.5;244.3;50.07;114;5092.2
16-06-27;16:12;37.8;281.9;0.5;244.3;50.02;110;5092.2
16-06-27;16:15;37.8;279.0;0.5;244.3;50.05;105;5092.2
16-06-27;16:18;37.6;280.2;0.5;243.4;50.05;101;5092.2
16-06-27;16:21;37.5;277.1;0.5;243.4;50.04;95;5092.2
16-06-27;16:24;37.2;272.9;0.4;243.4;50.03;88;5092.2
16-06-27;16:27;37.4;279.3;0.4;243.4;50.04;77;5092.2
16-06-27;16:30;36.9;275.9;0.4;244.3;50.06;68;5092.2
16-06-27;16:33;36.9;266.3;0.4;244.3;50.04;63;5092.2
16-06-27;16:36;37.0;278.7;0.3;243.4;50.06;59;5092.2
16-06-27;16:39;36.8;274.6;0.3;243.4;50.05;58;5092.3
16-06-27;16:42;36.5;274.9;0.3;244.3;50.03;57;5092.3
16-06-27;16:45;36.4;266.3;0.3;245.3;50.02;60;5092.3
16-06-27;16:48;36.3;268.3;0.3;244.3;50.05;62;5092.3
16-06-27;16:51;36.3;271.7;0.5;245.3;50.01;65;5092.3
16-06-27;16:54;36.3;269.6;0.4;245.3;50.02;65;5092.3
16-06-27;16:57;36.2;268.6;0.4;243.4;50.03;66;5092.3
16-06-27;17:00;36.3;263.8;0.4;244.3;50.07;69;5092.3
16-06-27;17:03;36.1;271.4;0.4;244.3;50.06;74;5092.3
16-06-27;17:06;36.1;274.6;0.4;244.3;50.04;77;5092.3
16-06-27;17:09;36.2;279.1;0.4;244.3;50.07;77;5092.3
16-06-27;17:12;36.1;274.5;0.4;244.3;50.09;75;5092.3
16-06-27;17:15;36.1;273.6;0.4;245.3;50.03;73;5092.3
16-06-27;17:18;36.1;278.0;0.4;245.3;49.97;72;5092.3
16-06-27;17:21;36.0;282.2;0.4;245.3;50.02;74;5092.3
16-06-27;17:24;36.0;263.6;0.4;244.3;50.04;75;5092.3
16-06-27;17:27;36.0;277.8;0.4;244.3;50.01;75;5092.3
16-06-27;17:30;35.7;281.6;0.4;244.3;50.03;76;5092.3
16-06-27;17:33;36.0;274.6;0.4;246.3;50.02;74;5092.3
16-06-27;17:36;35.9;273.3;0.4;245.3;50.05;71;5092.3
16-06-27;17:39;35.9;281.9;0.4;244.3;50.05;71;5092.3
16-06-27;17:42;35.7;275.8;0.3;244.3;50.05;72;5092.3
16-06-27;17:45;35.9;274.2;0.4;244.3;50.01;74;5092.3
16-06-27;17:48;36.0;270.4;0.4;243.4;49.94;65;5092.3
16-06-27;17:51;35.5;275.9;0.3;244.3;50.06;57;5092.3
16-06-27;17:54;35.7;264.8;0.3;243.4;50.08;51;5092.3
16-06-27;17:57;35.5;266.7;0.2;244.3;50.06;48;5092.3
16-06-27;18:00;35.5;269.6;0.2;244.3;50.09;47;5092.3
16-06-27;18:03;35.4;263.3;0.2;244.3;50.07;43;5092.3
16-06-27;18:06;35.5;271.7;0.2;243.4;50.05;42;5092.3
16-06-27;18:09;35.5;266.7;0.1;243.4;50.03;37;5092.3
16-06-27;18:12;35.4;267.6;0.1;245.3;50.02;32;5092.4
16-06-27;18:15;35.4;258.5;0.1;245.3;50.05;33;5092.4
16-06-27;18:18;35.3;263.3;0.2;244.3;50.03;35;5092.4
16-06-27;18:21;35.4;259.1;0.2;243.4;50.04;40;5092.4
16-06-27;18:24;35.3;263.3;0.2;244.3;50.05;49;5092.4
16-06-27;18:27;35.4;263.9;0.3;243.4;50.03;56;5092.4
16-06-27;18:30;35.4;274.5;0.3;244.3;50.04;63;5092.4
16-06-27;18:33;35.2;282.4;0.3;244.3;50.07;58;5092.4
16-06-27;18:36;35.0;273.4;0.2;244.3;50.06;53;5092.4
16-06-27;18:39;35.2;272.1;0.2;245.3;50.04;49;5092.4
16-06-27;18:42;35.2;268.5;0.2;245.3;50.04;46;5092.4
16-06-27;18:45;35.0;267.7;0.2;244.3;49.99;45;5092.4
16-06-27;18:48;35.2;277.8;0.2;243.4;50.03;47;5092.4
16-06-27;18:51;35.2;267.0;0.3;244.3;50.04;52;5092.4
16-06-27;18:54;35.2;265.4;0.4;244.3;50.04;56;5092.4
16-06-27;18:57;35.4;271.1;0.3;244.3;50.08;54;5092.4
16-06-27;19:00;34.9;273.6;0.2;244.3;50.09;47;5092.4
16-06-27;19:03;35.0;271.8;0.2;247.3;50.06;42;5092.4
16-06-27;19:06;35.0;263.6;0.1;245.3;50.04;38;5092.4
16-06-27;19:09;35.0;265.8;0.2;244.3;50.08;35;5092.4
16-06-27;19:12;35.2;257.2;0.1;244.3;50.06;31;5092.4
16-06-27;19:15;34.9;255.3;0.1;245.3;50.06;27;5092.4
16-06-27;19:18;35.0;255.7;0.1;244.3;50.07;24;5092.4
16-06-27;19:21;34.9;252.3;0.1;243.4;50.01;25;5092.4
16-06-27;19:24;34.8;253.7;0.1;245.3;50.01;23;5092.4
16-06-27;19:27;34.7;253.7;0.1;245.3;50.04;22;5092.4
16-06-27;19:30;34.8;253.4;0.1;245.3;50.03;21;5092.4
16-06-27;19:33;34.8;260.7;0.1;245.3;50.05;19;5092.4
16-06-27;19:36;34.8;249.6;0.1;244.3;50.07;17;5092.4
16-06-27;19:39;34.8;249.3;0.1;244.3;50.07;16;5092.4
16-06-27;19:42;34.7;243.0;0.1;243.4;50.01;13;5092.4
16-06-27;19:45;34.8;253.4;0.0;244.3;50.06;10;5092.4
16-06-27;19:48;34.6;253.1;0.0;244.3;50.05;8;5092.4
16-06-27;19:51;34.6;244.3;0.0;244.3;50.03;8;5092.4
16-06-27;19:54;34.6;237.4;0.0;244.3;50.10;6;5092.4
16-06-27;19:57;34.5;243.3;0.0;245.3;50.06;5;5092.4
16-06-27;20:00;34.5;250.7;0.0;244.3;50.04;4;5092.4
16-06-27;20:03;34.4;249.9;0.0;244.3;50.03;2;5092.4
16-06-27;20:06;34.4;244.1;0.0;244.3;50.02;2;5092.4
16-06-27;20:09;34.4;227.4;0.0;243.4;50.02;2;5092.4
16-06-27;20:12;34.2;229.1;0.0;244.3;50.06;1;5092.4
16-06-27;20:15;34.2;227.9;0.0;244.3;50.13;1;5092.4
16-06-27;20:18;34.1;175.7;0.0;245.3;50.05;0;5092.4
16-06-27;20:21;34.0;147.5;0.0;245.3;50.02;0;5092.4
16-06-27;20:24;34.0;119.5;0.0;244.3;50.06;0;5092.4
16-06-27;20:27;33.9;186.1;0.0;245.3;50.02;0;5092.4
16-06-27;20:30;33.9;239.2;0.0;244.3;50.04;0;5092.4
16-06-27;20:33;33.8;214.0;0.0;245.3;50.05;0;5092.4
16-06-27;20:36;33.8;183.9;0.0;245.3;50.01;0;5092.4
16-06-27;20:39;33.7;149.5;0.0;245.3;50.05;0;5092.4
16-06-27;20:42;33.7;124.8;0.0;245.3;50.05;0;5092.4
16-06-27;20:45;33.5;104.8;0.0;245.3;50.05;0;5092.4
16-06-28;05:42;31.2;258.9;0.1;239.5;50.08;21;5092.4
16-06-28;05:45;31.2;259.5;0.1;238.5;50.07;22;5092.4
16-06-28;05:48;31.5;257.0;0.1;237.5;50.08;21;5092.4
16-06-28;05:51;31.6;258.1;0.1;238.5;50.05;23;5092.4
16-06-28;05:54;31.7;266.0;0.1;238.5;50.14;24;5092.4
16-06-28;05:57;31.8;255.6;0.1;243.4;50.13;25;5092.4
16-06-28;06:00;31.7;258.6;0.1;243.4;50.10;26;5092.4
16-06-28;06:03;31.9;276.7;0.1;243.4;50.09;27;5092.4
16-06-28;06:06;31.9;258.5;0.1;244.3;50.10;31;5092.4
16-06-28;06:09;32.2;266.3;0.2;242.4;50.05;34;5092.4
16-06-28;06:12;32.2;267.4;0.2;242.4;50.06;36;5092.4
16-06-28;06:15;32.2;266.4;0.2;243.4;50.07;34;5092.4
16-06-28;06:18;32.4;259.8;0.2;243.4;50.03;33;5092.4
16-06-28;06:21;32.4;261.1;0.1;245.3;50.03;32;5092.4
16-06-28;06:24;32.4;267.4;0.1;244.3;50.05;30;5092.4
16-06-28;06:27;32.6;262.3;0.1;245.3;50.03;29;5092.4
16-06-28;06:30;32.6;268.6;0.1;246.3;50.07;24;5092.4
16-06-28;06:33;32.6;249.9;0.1;245.3;50.05;19;5092.4
16-06-28;06:36;32.9;251.9;0.1;244.3;50.01;18;5092.4
16-06-28;06:39;32.7;4.8;0.1;248.2;50.03;16;5092.4
16-06-28;06:42;32.9;256.3;0.1;245.3;50.05;15;5092.4
16-06-28;06:45;32.7;256.2;0.0;245.3;50.04;14;5092.4
16-06-28;06:48;32.9;249.6;0.1;245.3;50.05;13;5092.4
16-06-28;06:51;32.9;240.5;0.0;244.3;50.03;13;5092.4
16-06-28;06:54;32.9;264.8;0.1;244.3;50.07;15;5092.4
16-06-28;06:57;33.1;267.4;0.1;244.3;50.14;18;5092.4
16-06-28;07:00;33.0;258.1;0.1;244.3;50.09;23;5092.4
16-06-28;07:03;33.1;256.9;0.1;244.3;50.08;30;5092.4
16-06-28;07:06;33.3;267.3;0.2;243.4;50.09;38;5092.4
16-06-28;07:09;33.2;272.9;0.2;244.3;50.03;45;5092.4
16-06-28;07:12;33.2;257.5;0.3;244.3;50.08;52;5092.4
16-06-28;07:15;33.4;283.3;0.3;243.4;50.08;62;5092.4
16-06-28;07:18;33.4;278.6;0.4;243.4;50.01;74;5092.5
16-06-28;07:21;33.7;287.4;0.4;243.4;50.03;83;5092.5
16-06-28;07:24;33.7;283.0;0.4;243.4;50.07;88;5092.5
16-06-28;07:27;33.5;279.1;0.5;243.4;50.08;92;5092.5
16-06-28;07:30;33.8;289.1;0.4;243.4;50.03;88;5092.5
16-06-28;07:33;33.8;281.5;0.4;243.4;50.04;80;5092.5
16-06-28;07:36;33.9;280.8;0.4;243.4;50.05;74;5092.5
16-06-28;07:39;34.0;279.7;0.4;243.4;50.07;76;5092.5
16-06-28;07:42;33.9;287.6;0.4;243.4;50.06;84;5092.5
16-06-28;07:45;34.0;275.6;0.4;243.4;50.05;88;5092.5
16-06-28;07:48;34.1;275.8;0.5;242.4;50.03;86;5092.5
16-06-28;07:51;34.1;286.8;0.4;242.4;50.05;85;5092.5
16-06-28;07:54;34.4;285.3;0.4;242.4;50.06;89;5092.5
16-06-28;07:57;34.2;288.7;0.5;243.4;50.05;104;5092.5
16-06-28;08:00;34.4;284.9;0.6;243.4;50.06;119;5092.5
16-06-28;08:03;34.5;290.7;0.6;242.4;50.06;129;5092.5
16-06-28;08:06;34.4;295.1;0.7;242.4;50.01;141;5092.5
16-06-28;08:09;34.7;296.9;0.7;242.4;50.02;149;5092.5
16-06-28;08:12;34.5;293.7;0.7;242.4;50.02;150;5092.5
16-06-28;08:15;34.6;288.7;0.6;243.4;50.08;149;5092.5
16-06-28;08:18;34.8;290.6;0.8;242.4;50.00;147;5092.6
16-06-28;08:21;34.9;289.3;0.7;243.4;50.05;144;5092.6
16-06-28;08:24;34.9;284.0;0.7;243.4;50.03;148;5092.6
16-06-28;08:27;34.8;290.7;0.7;243.4;50.05;161;5092.6
16-06-28;08:30;34.8;291.0;0.8;242.4;50.06;171;5092.6
16-06-28;08:33;34.8;297.0;0.8;242.4;50.06;178;5092.6
16-06-28;08:36;34.7;296.6;0.9;243.4;50.08;185;5092.6
16-06-28;08:39;34.9;295.4;0.8;243.4;50.03;187;5092.6
16-06-28;08:42;35.0;291.3;0.9;244.3;50.04;199;5092.6
16-06-28;08:45;35.0;297.0;1.0;244.3;50.02;218;5092.6
16-06-28;08:48;35.3;294.2;1.0;243.4;50.03;229;5092.6
16-06-28;08:51;35.3;297.2;1.1;243.4;50.06;236;5092.7
16-06-28;08:54;35.3;296.7;1.0;243.4;50.02;239;5092.7
16-06-28;08:57;35.3;290.7;1.0;242.4;50.03;233;5092.7
16-06-28;09:00;35.4;295.7;1.0;242.4;50.07;241;5092.7
16-06-28;09:03;35.4;298.3;1.0;242.4;50.06;253;5092.7
16-06-28;09:06;35.4;293.5;1.1;243.4;50.06;262;5092.7
16-06-28;09:09;35.4;294.7;1.1;243.4;50.05;264;5092.7
16-06-28;09:12;35.5;294.8;1.2;242.4;50.04;274;5092.7
16-06-28;09:15;35.5;296.4;1.2;242.4;50.02;291;5092.8
16-06-28;09:18;35.6;294.4;1.2;243.4;50.09;284;5092.8
16-06-28;09:21;35.7;293.2;1.1;243.4;50.06;279;5092.8
16-06-28;09:24;35.7;297.0;1.1;242.4;50.03;278;5092.8
16-06-28;09:27;35.5;293.5;1.2;243.4;50.05;281;5092.8
16-06-28;09:30;35.9;295.4;1.2;243.4;50.05;299;5092.8
16-06-28;09:33;35.9;296.1;1.4;242.4;50.05;315;5092.8
16-06-28;09:36;35.7;292.5;1.3;242.4;50.03;324;5092.9
16-06-28;09:39;36.2;295.7;1.5;242.4;50.00;343;5092.9
16-06-28;09:42;35.9;298.0;1.4;242.4;50.05;347;5092.9
16-06-28;09:45;36.1;296.4;1.5;243.4;50.04;358;5092.9
16-06-28;09:48;36.2;297.9;1.5;243.4;50.06;360;5092.9
16-06-28;09:51;36.3;294.7;1.5;243.4;50.07;351;5092.9
16-06-28;09:54;36.3;298.0;1.7;244.3;50.06;382;5093.0
16-06-28;09:57;36.4;293.8;1.6;243.4;50.02;394;5093.0
16-06-28;10:00;36.4;292.9;1.6;243.4;50.03;387;5093.0
16-06-28;10:03;36.4;298.5;1.7;243.4;50.05;391;5093.0
16-06-28;10:06;36.7;297.5;1.7;243.4;50.07;406;5093.0
16-06-28;10:09;36.7;294.4;1.8;244.3;50.07;437;5093.1
16-06-28;10:12;36.5;287.4;1.8;243.4;50.03;433;5093.1
16-06-28;10:15;36.8;287.2;1.7;244.3;50.06;398;5093.1
16-06-28;10:18;36.7;289.1;1.8;244.3;50.07;437;5093.1
16-06-28;10:21;36.9;296.7;2.0;243.4;50.09;455;5093.1
16-06-28;10:24;36.8;293.7;1.8;242.4;50.07;426;5093.2
16-06-28;10:27;37.0;295.0;2.0;242.4;50.07;462;5093.2
16-06-28;10:30;37.2;295.8;2.5;243.4;50.03;585;5093.2
16-06-28;10:33;37.4;290.4;2.5;243.4;50.05;604;5093.3
16-06-28;10:36;37.6;289.8;2.0;242.4;50.06;504;5093.3
16-06-28;10:39;37.7;286.0;2.1;244.3;50.06;500;5093.3
16-06-28;10:42;37.5;290.7;2.3;243.4;50.06;557;5093.3
16-06-28;10:45;37.8;295.6;4.4;244.3;50.05;1096;5093.4
16-06-28;10:48;38.0;4.8;1.9;242.4;50.04;461;5093.4
16-06-28;10:51;37.8;287.4;2.0;243.4;50.05;480;5093.4
16-06-28;10:54;37.6;287.1;1.8;244.3;50.08;442;5093.4
16-06-28;10:57;37.8;238.4;1.8;243.4;50.06;434;5093.5
16-06-28;11:00;37.9;280.6;2.3;243.4;50.09;553;5093.5
16-06-28;11:03;38.2;289.7;1.9;243.4;50.10;458;5093.5
16-06-28;11:06;37.9;265.2;2.0;245.3;50.10;496;5093.5
16-06-28;11:09;38.2;283.4;2.4;244.3;50.08;581;5093.6
16-06-28;11:12;38.3;256.4;2.3;243.4;50.01;543;5093.6
16-06-28;11:15;38.9;281.5;4.3;244.3;50.02;1044;5093.7
16-06-28;11:18;39.4;271.4;4.3;244.3;50.04;1032;5093.7
16-06-28;11:21;39.2;256.6;4.0;244.3;50.03;954;5093.7
16-06-28;11:24;39.7;268.5;4.3;244.3;50.06;1024;5093.8
16-06-28;11:27;39.9;267.9;4.3;244.3;50.06;1037;5093.8
16-06-28;11:30;39.9;264.6;4.2;244.3;50.07;1018;5093.9
16-06-28;11:33;40.5;262.5;4.2;247.3;50.09;1000;5093.9
16-06-28;11:36;40.5;264.2;4.0;249.2;50.06;987;5094.0
16-06-28;11:39;40.7;262.5;4.1;248.2;50.08;1020;5094.0
16-06-28;11:42;40.7;258.9;4.1;247.3;50.05;1030;5094.1
16-06-28;11:45;41.0;259.2;4.2;247.3;50.08;1024;5094.1
16-06-28;11:48;41.2;256.7;4.2;247.3;50.05;1051;5094.2
16-06-28;11:51;41.5;257.8;4.3;247.3;50.09;1064;5094.2
16-06-28;11:54;41.4;255.0;4.3;247.3;50.13;1054;5094.3
16-06-28;11:57;41.7;256.4;3.8;246.3;50.06;958;5094.4
16-06-28;12:00;41.7;253.7;4.1;246.3;50.07;989;5094.4
16-06-28;12:03;41.9;255.0;4.1;247.3;50.06;1013;5094.5
16-06-28;12:06;41.9;257.6;4.4;246.3;50.06;1093;5094.5
16-06-28;12:09;42.0;257.3;4.3;247.3;50.03;1057;5094.6
16-06-28;12:12;42.3;246.8;4.3;248.2;50.04;1061;5094.6
16-06-28;12:15;42.5;255.4;4.5;246.3;50.07;1103;5094.7
16-06-28;12:18;42.3;244.0;4.4;246.3;50.06;1084;5094.7
16-06-28;12:21;42.5;250.0;4.4;246.3;50.06;1091;5094.8
16-06-28;12:24;42.7;251.2;4.4;247.3;50.04;1072;5094.8
16-06-28;12:27;43.0;247.2;4.2;246.3;50.02;1024;5094.9
16-06-28;12:30;43.1;248.1;4.4;246.3;50.05;1073;5094.9
16-06-28;12:33;43.1;246.6;4.5;247.3;50.07;1118;5095.0
16-06-28;12:36;43.1;250.4;4.4;246.3;50.06;1085;5095.0
16-06-28;12:39;43.5;247.2;4.6;248.2;50.08;1122;5095.1
16-06-28;12:42;43.4;242.7;4.5;247.3;50.06;1105;5095.1
16-06-28;12:45;43.8;243.0;4.4;246.3;50.05;1088;5095.2
16-06-28;12:48;43.9;237.3;4.4;246.3;50.02;1080;5095.3
16-06-28;12:51;43.6;244.7;4.6;248.2;50.06;1140;5095.3
16-06-28;12:54;43.9;246.8;4.5;247.3;50.06;1116;5095.4
16-06-28;12:57;43.9;239.9;4.7;248.2;50.00;1136;5095.4
16-06-28;13:00;43.9;249.4;4.7;249.2;50.02;1145;5095.5
16-06-28;13:03;44.0;246.6;4.7;247.3;50.03;1153;5095.5
16-06-28;13:06;44.0;244.3;4.7;247.3;50.04;1175;5095.6
16-06-28;13:09;43.1;260.3;1.0;245.3;50.06;244;5095.6
16-06-28;13:12;42.9;254.1;4.6;248.2;50.09;1204;5095.6
16-06-28;13:15;43.6;247.8;4.9;247.3;50.05;1210;5095.7
16-06-28;13:18;42.9;260.4;1.4;247.3;50.08;340;5095.7
16-06-28;13:21;43.5;254.7;4.5;247.3;50.05;1129;5095.8
16-06-28;13:24;43.7;246.6;4.8;248.2;50.07;1247;5095.8
16-06-28;13:27;43.9;242.8;4.9;248.2;50.06;1215;5095.9
16-06-28;13:30;44.0;242.5;4.9;249.2;50.05;1205;5096.0
16-06-28;13:33;44.3;238.9;4.8;248.2;50.03;1200;5096.0
16-06-28;13:36;44.4;239.2;4.8;248.2;50.01;1206;5096.1
16-06-28;13:39;44.3;248.4;1.3;245.3;50.07;314;5096.1
16-06-28;13:42;43.1;266.3;1.1;244.3;50.04;270;5096.1
16-06-28;13:45;42.9;257.5;5.2;247.3;50.04;1284;5096.2
16-06-28;13:48;43.7;245.0;5.0;248.2;50.07;1248;5096.2
16-06-28;13:51;44.0;239.0;5.0;250.2;50.10;1234;5096.3
16-06-28;13:54;43.9;246.5;1.2;246.3;50.08;285;5096.3
16-06-28;13:57;42.7;270.9;1.4;246.3;50.03;328;5096.4
16-06-28;14:00;42.2;269.5;1.1;246.3;50.02;263;5096.4
16-06-28;14:03;41.7;276.2;1.0;245.3;50.05;253;5096.4
16-06-28;14:06;41.6;275.6;1.1;246.3;50.05;262;5096.4
16-06-28;14:09;41.9;260.0;5.1;248.2;50.04;1268;5096.4
16-06-28;14:12;42.8;255.3;5.0;249.2;50.05;1239;5096.5
16-06-28;14:15;42.7;241.8;1.6;246.3;50.06;381;5096.5
16-06-28;14:18;42.0;264.4;1.8;248.2;50.10;441;5096.6
16-06-28;14:21;42.9;263.5;4.7;249.2;50.07;1156;5096.6
16-06-28;14:24;42.5;230.1;4.1;249.2;50.05;1005;5096.7
16-06-28;14:27;43.1;246.0;4.9;249.2;50.07;1214;5096.7
16-06-28;14:30;42.7;245.0;4.1;247.3;50.05;991;5096.8
16-06-28;14:33;42.0;266.6;1.3;246.3;50.08;310;5096.8
16-06-28;14:36;41.5;271.5;1.1;246.3;50.09;289;5096.8
16-06-28;14:39;42.6;257.0;4.6;248.2;50.07;1143;5096.8
16-06-28;14:42;42.8;249.0;4.9;248.2;50.03;1206;5096.9
16-06-28;14:45;42.7;251.0;4.5;247.3;49.98;1026;5096.9
16-06-28;14:48;42.2;265.1;3.1;248.2;50.05;772;5097.0
16-06-28;14:51;42.2;259.8;1.7;247.3;50.06;416;5097.0
16-06-28;14:54;41.6;273.3;1.4;247.3;50.02;339;5097.0
16-06-28;14:57;41.5;235.9;1.2;247.3;50.02;294;5097.0
16-06-28;15:00;41.0;272.0;1.2;247.3;50.04;289;5097.1
16-06-28;15:03;40.7;273.4;1.1;247.3;50.03;264;5097.1
16-06-28;15:06;40.4;275.9;1.3;246.3;50.01;271;5097.1
16-06-28;15:09;40.1;287.2;1.2;246.3;50.05;287;5097.1
16-06-28;15:12;40.0;284.6;1.3;246.3;50.08;292;5097.1
16-06-28;15:15;40.0;292.2;1.2;247.3;50.05;300;5097.1
16-06-28;15:18;39.8;287.5;1.4;247.3;50.01;320;5097.1
16-06-28;15:21;39.5;288.4;1.4;246.3;50.06;330;5097.2
16-06-28;15:24;39.7;286.8;1.7;249.2;50.07;424;5097.2
16-06-28;15:27;39.5;287.4;2.1;248.2;50.05;503;5097.2
16-06-28;15:30;39.7;293.8;1.7;247.3;50.05;416;5097.2
16-06-28;15:33;39.8;286.2;1.4;248.2;50.04;341;5097.3
16-06-28;15:36;39.8;232.6;2.8;247.3;50.06;672;5097.3
16-06-28;15:39;39.9;253.2;2.6;248.2;50.06;649;5097.3
16-06-28;15:42;39.5;308.0;1.7;247.3;50.04;393;5097.3
16-06-28;15:45;39.2;277.2;1.1;247.3;50.02;251;5097.3
16-06-28;15:48;39.2;271.5;1.0;247.3;50.05;245;5097.4
16-06-28;15:51;39.0;279.9;1.1;246.3;50.06;270;5097.4
16-06-28;15:54;38.9;281.2;1.4;247.3;50.02;331;5097.4
16-06-28;15:57;39.0;237.1;2.8;248.2;50.00;696;5097.4
16-06-28;16:00;39.9;269.9;4.1;249.2;50.06;1039;5097.4
16-06-28;16:03;40.2;275.9;3.3;247.3;50.03;810;5097.5
16-06-28;16:06;39.8;278.9;1.4;246.3;50.03;337;5097.5
16-06-28;16:09;39.3;286.6;0.9;245.3;50.05;192;5097.5
16-06-28;16:12;39.1;286.5;0.8;243.4;50.03;185;5097.5
16-06-28;16:15;39.0;284.0;0.8;242.4;50.02;175;5097.5
16-06-28;16:18;38.7;290.1;0.9;242.4;49.98;192;5097.6
16-06-28;16:21;39.0;297.6;1.5;243.4;50.01;374;5097.6
16-06-28;16:24;38.9;288.7;1.4;244.3;50.05;327;5097.6
16-06-28;16:27;39.0;266.6;2.7;244.3;50.04;650;5097.6
16-06-28;16:30;39.5;270.2;2.5;244.3;50.04;598;5097.7
16-06-28;16:33;39.1;280.0;1.3;243.4;50.05;304;5097.7
16-06-28;16:36;38.9;285.9;1.4;243.4;50.01;322;5097.7
16-06-28;16:39;38.7;284.6;1.2;244.3;50.01;281;5097.7
16-06-28;16:42;38.6;281.5;1.2;244.3;50.04;277;5097.7
16-06-28;16:45;39.0;276.2;1.9;244.3;50.03;440;5097.7
16-06-28;16:48;38.7;277.5;1.1;244.3;50.07;252;5097.8
16-06-28;16:51;38.6;281.9;1.3;244.3;50.06;311;5097.8
16-06-28;16:54;38.5;285.6;1.0;243.4;50.08;243;5097.8
16-06-28;16:57;38.2;286.3;1.1;243.4;50.11;247;5097.8
16-06-28;17:00;38.4;280.9;1.1;243.4;50.08;251;5097.8
16-06-28;17:03;38.5;284.0;1.2;244.3;50.08;303;5097.8
16-06-28;17:06;38.2;282.1;1.3;245.3;50.06;302;5097.8
16-06-28;17:09;38.3;287.4;1.2;243.4;50.04;276;5097.9
16-06-28;17:12;38.5;285.6;2.5;246.3;50.07;626;5097.9
16-06-28;17:15;38.9;286.5;1.8;246.3;50.08;445;5097.9
16-06-28;17:18;38.7;280.6;2.0;245.3;50.05;472;5097.9
16-06-28;17:21;38.7;284.1;2.1;245.3;50.04;516;5098.0
16-06-28;17:24;38.9;287.8;2.0;245.3;50.05;486;5098.0
16-06-28;17:27;38.6;279.1;0.7;244.3;50.06;165;5098.0
16-06-28;17:30;38.4;288.7;1.1;245.3;50.03;259;5098.0
16-06-28;17:33;38.6;297.2;1.8;245.3;50.06;441;5098.0
16-06-28;17:36;38.5;232.0;1.3;245.3;50.05;322;5098.1
16-06-28;17:39;38.5;285.7;1.6;244.3;50.07;370;5098.1
16-06-28;17:42;38.4;287.4;1.4;247.3;50.06;341;5098.1
16-06-28;17:45;38.3;289.8;1.3;246.3;50.06;316;5098.1
16-06-28;17:48;38.3;296.4;1.2;245.3;50.12;285;5098.1
16-06-28;17:51;38.0;291.3;1.1;246.3;50.07;264;5098.1
16-06-28;17:54;37.9;289.4;1.0;244.3;50.12;235;5098.1
16-06-28;17:57;38.0;298.5;1.0;245.3;50.07;223;5098.2
16-06-28;18:00;37.8;295.7;0.8;245.3;50.06;203;5098.2
16-06-28;18:03;37.6;295.6;0.8;244.3;50.09;187;5098.2
16-06-28;18:06;37.6;288.5;0.8;244.3;50.06;167;5098.2
16-06-28;18:09;37.6;291.9;0.6;244.3;50.03;150;5098.2
16-06-28;18:12;37.5;292.2;0.7;244.3;49.98;133;5098.2
16-06-28;18:15;37.2;261.0;0.4;245.3;50.03;69;5098.2
16-06-28;18:18;37.1;248.2;0.4;246.3;50.03;91;5098.2
16-06-28;18:21;37.0;280.8;0.5;244.3;50.02;92;5098.2
16-06-28;18:24;37.1;294.5;0.4;244.3;50.04;87;5098.2
16-06-28;18:27;36.9;291.7;0.4;244.3;50.04;85;5098.2
16-06-28;18:30;36.9;294.1;0.4;245.3;50.01;82;5098.2
16-06-28;18:33;36.9;286.5;0.4;244.3;50.07;78;5098.2
16-06-28;18:36;36.8;295.0;0.4;244.3;50.06;73;5098.2
16-06-28;18:39;36.5;291.3;0.4;245.3;50.05;68;5098.2
16-06-28;18:42;36.5;281.8;0.4;244.3;50.05;64;5098.2
16-06-28;18:45;36.7;290.9;0.3;246.3;50.15;61;5098.2
16-06-28;18:48;36.3;277.0;0.3;244.3;50.06;59;5098.2
16-06-28;18:51;36.1;282.4;0.3;244.3;50.04;56;5098.2
16-06-28;18:54;36.2;282.1;0.3;244.3;50.11;55;5098.3
16-06-28;18:57;36.2;270.2;0.3;244.3;50.05;52;5098.3
16-06-28;19:00;36.0;272.7;0.2;243.4;50.06;49;5098.3
16-06-28;19:03;35.7;264.8;0.3;245.3;50.05;46;5098.3
16-06-28;19:06;35.9;267.6;0.2;245.3;50.05;44;5098.3
16-06-28;19:09;35.7;268.7;0.2;244.3;50.04;42;5098.3
16-06-28;19:12;35.9;266.4;0.2;244.3;50.06;39;5098.3
16-06-28;19:15;35.6;256.4;0.2;244.3;50.09;38;5098.3
16-06-28;19:18;35.6;260.4;0.2;245.3;50.06;36;5098.3
16-06-28;19:21;35.4;259.7;0.2;244.3;50.02;33;5098.3
16-06-28;19:24;35.5;261.0;0.1;244.3;50.04;32;5098.3
16-06-28;19:27;35.4;258.3;0.2;244.3;50.02;30;5098.3
16-06-28;19:30;35.4;255.7;0.1;244.3;50.06;28;5098.3
16-06-28;19:33;35.5;253.2;0.1;243.4;50.03;27;5098.3
16-06-28;19:36;35.3;261.9;0.1;245.3;50.09;25;5098.3
16-06-28;19:39;35.4;265.7;0.1;245.3;50.03;23;5098.3
16-06-28;19:42;35.3;250.7;0.1;246.3;50.04;22;5098.3
16-06-28;19:45;35.3;257.8;0.1;243.4;50.05;21;5098.3
16-06-28;19:48;35.0;256.2;0.1;244.3;50.07;19;5098.3
16-06-28;19:51;34.9;254.8;0.1;244.3;50.06;16;5098.3
16-06-28;19:54;34.9;249.0;0.1;243.4;50.03;15;5098.3
16-06-28;19:57;34.9;244.1;0.1;244.3;50.06;12;5098.3
16-06-28;20:00;34.8;251.6;0.1;244.3;50.06;10;5098.3
16-06-28;20:03;34.8;244.3;0.0;244.3;50.08;10;5098.3
16-06-28;20:06;34.8;243.1;0.0;244.3;50.07;8;5098.3
16-06-28;20:09;34.7;246.3;0.0;244.3;50.06;6;5098.3
16-06-28;20:12;34.7;252.9;0.0;245.3;50.07;4;5098.3
16-06-28;20:15;34.7;234.9;0.0;245.3;50.08;3;5098.3
16-06-28;20:18;34.5;234.6;0.0;244.3;50.07;3;5098.3
16-06-28;20:21;34.5;227.4;0.0;244.3;50.09;0;5098.3
16-06-28;20:24;34.4;157.1;0.0;244.3;50.06;0;5098.3
16-06-28;20:27;34.2;131.1;0.0;244.3;50.06;0;5098.3
16-06-28;20:30;34.1;134.3;0.0;244.3;50.09;0;5098.3
16-06-28;20:33;34.1;201.1;0.0;244.3;50.05;0;5098.3
16-06-28;20:36;34.0;262.9;0.0;245.3;50.09;0;5098.3
16-06-28;20:39;34.0;253.2;0.0;244.3;50.09;0;5098.3
16-06-28;20:42;33.9;239.2;0.0;244.3;50.06;0;5098.3
16-06-28;20:45;33.8;221.0;0.0;243.4;50.08;0;5098.3
16-06-28;20:48;33.8;200.3;0.0;245.3;50.06;0;5098.3
16-06-28;20:51;33.7;179.0;0.0;245.3;50.06;0;5098.3
16-06-28;20:54;33.7;156.1;0.0;244.3;50.04;0;5098.3
16-06-28;20:57;33.5;132.1;0.0;244.3;50.03;0;5098.3
16-06-28;21:00;33.5;108.3;0.0;244.3;50.00;0;5098.3
16-06-29;05:15;31.5;285.6;0.1;240.4;50.05;16;5098.3
16-06-29;05:18;31.1;258.9;0.1;240.4;50.08;21;5098.3
16-06-29;05:21;31.2;262.5;0.1;239.5;50.04;23;5098.3
16-06-29;05:24;31.2;264.6;0.1;239.5;50.03;24;5098.3
16-06-29;05:27;31.5;261.7;0.1;239.5;50.05;26;5098.3
16-06-29;05:30;31.5;265.1;0.1;239.5;50.04;27;5098.3
16-06-29;05:33;31.7;264.8;0.1;239.5;50.03;29;5098.3
16-06-29;05:36;31.8;269.8;0.1;239.5;50.06;31;5098.3
16-06-29;05:39;31.8;268.5;0.2;239.5;50.07;31;5098.3
16-06-29;05:42;31.9;263.2;0.2;237.5;50.10;34;5098.3
16-06-29;05:45;32.0;272.1;0.2;238.5;50.08;36;5098.3
16-06-29;05:48;50.0;259.7;0.2;240.4;50.04;37;5098.3
16-06-29;05:51;32.3;264.8;0.1;238.5;50.05;38;5098.3
16-06-29;05:54;32.3;277.7;0.2;239.5;50.01;40;5098.3
16-06-29;05:57;32.2;267.7;0.2;241.4;50.12;41;5098.3
16-06-29;06:00;32.3;262.9;0.2;243.4;50.06;43;5098.3
16-06-29;06:03;32.5;266.3;0.2;244.3;50.03;45;5098.3
16-06-29;06:06;32.5;270.5;0.2;245.3;50.04;45;5098.3
16-06-29;06:09;32.4;275.3;0.2;247.3;50.02;46;5098.3
16-06-29;06:12;32.7;277.4;0.2;247.3;50.04;47;5098.3
16-06-29;06:15;32.9;271.4;0.2;246.3;50.03;48;5098.3
16-06-29;06:18;32.6;272.9;0.2;245.3;50.03;49;5098.3
16-06-29;06:21;32.9;276.5;0.3;244.3;50.00;50;5098.3
16-06-29;06:24;33.0;274.8;0.4;245.3;50.00;51;5098.3
16-06-29;06:27;33.0;266.3;0.3;246.3;50.02;51;5098.3
16-06-29;06:30;33.0;274.6;0.3;245.3;50.03;52;5098.3
16-06-29;06:33;33.3;274.5;0.3;245.3;50.11;54;5098.3
16-06-29;06:36;33.3;276.1;0.3;245.3;50.08;54;5098.3
16-06-29;06:39;33.4;267.9;0.3;244.3;50.03;55;5098.3
16-06-29;06:42;33.4;275.5;0.3;244.3;50.01;56;5098.3
16-06-29;06:45;33.4;277.0;0.3;245.3;50.03;57;5098.3
16-06-29;06:48;33.4;272.1;0.3;245.3;50.04;58;5098.3
16-06-29;06:51;33.5;271.7;0.3;245.3;50.06;58;5098.4
16-06-29;06:54;33.7;274.9;0.4;244.3;50.11;59;5098.4
16-06-29;06:57;33.7;274.5;0.3;244.3;50.11;60;5098.4
16-06-29;07:00;33.9;272.6;0.3;244.3;50.12;61;5098.4
16-06-29;07:03;33.7;268.7;0.3;244.3;50.04;62;5098.4
16-06-29;07:06;33.9;267.1;0.4;247.3;50.05;61;5098.4
16-06-29;07:09;33.9;279.0;0.3;246.3;50.05;62;5098.4
16-06-29;07:12;33.9;276.8;0.4;246.3;50.04;62;5098.4
16-06-29;07:15;33.9;269.8;0.4;245.3;50.07;63;5098.4
16-06-29;07:18;33.9;280.3;0.4;246.3;50.02;63;5098.4
16-06-29;07:21;33.9;279.0;0.4;245.3;50.04;64;5098.4
16-06-29;07:24;34.2;278.3;0.4;246.3;50.06;65;5098.4
16-06-29;07:27;34.1;272.4;0.4;246.3;50.04;66;5098.4
16-06-29;07:30;34.0;278.3;0.4;246.3;50.00;67;5098.4
16-06-29;07:33;34.0;279.6;0.3;245.3;50.02;66;5098.4
16-06-29;07:36;34.2;280.2;0.5;246.3;50.01;67;5098.4
16-06-29;07:39;34.1;278.0;0.4;245.3;50.06;67;5098.4
16-06-29;07:42;34.1;280.5;0.4;244.3;50.05;70;5098.4
16-06-29;07:45;34.2;272.6;0.4;244.3;50.01;70;5098.4
16-06-29;07:48;34.4;290.4;0.4;244.3;50.04;73;5098.4
16-06-29;07:51;34.2;285.2;0.4;245.3;50.08;74;5098.4
16-06-29;07:54;34.2;291.9;0.5;246.3;50.05;76;5098.4
16-06-29;07:57;34.2;287.6;0.4;245.3;50.06;78;5098.4
16-06-29;08:00;34.5;293.1;0.4;245.3;50.07;79;5098.4
16-06-29;08:03;34.4;291.6;0.4;245.3;50.04;80;5098.4
16-06-29;08:06;34.4;295.7;0.4;243.4;50.04;81;5098.4
16-06-29;08:09;34.4;295.3;0.5;243.4;50.02;82;5098.4
16-06-29;08:12;34.5;301.1;0.4;243.4;50.02;83;5098.4
16-06-29;08:15;34.5;296.6;0.4;244.3;50.06;85;5098.4
16-06-29;08:18;34.6;300.0;0.4;243.4;50.03;86;5098.5
16-06-29;08:21;34.6;297.0;0.4;243.4;50.04;87;5098.5
16-06-29;08:24;34.6;295.3;0.5;244.3;50.04;88;5098.5
16-06-29;08:27;34.6;294.2;0.4;243.4;50.02;90;5098.5
16-06-29;08:30;34.7;305.2;0.4;242.4;50.03;91;5098.5
16-06-29;08:33;34.7;300.5;0.5;242.4;50.03;94;5098.5
16-06-29;08:36;34.7;305.5;0.4;242.4;50.07;95;5098.5
16-06-29;08:39;34.6;303.8;0.4;242.4;50.05;96;5098.5
16-06-29;08:42;34.8;304.9;0.5;241.4;50.04;98;5098.5
16-06-29;08:45;34.9;306.2;0.5;242.4;50.01;99;5098.5
16-06-29;08:48;34.8;309.9;0.5;241.4;50.02;100;5098.5
16-06-29;08:51;34.8;307.9;0.4;241.4;50.04;102;5098.5
16-06-29;08:54;34.9;312.7;0.5;243.4;50.04;102;5098.5
16-06-29;08:57;34.9;307.7;0.5;243.4;50.03;102;5098.5
16-06-29;09:00;34.9;309.5;0.5;242.4;50.06;102;5098.5
16-06-29;09:03;34.9;307.1;0.5;242.4;50.05;103;5098.5
16-06-29;09:06;34.9;309.6;0.5;242.4;50.09;104;5098.5
16-06-29;09:09;34.9;303.2;0.5;241.4;50.04;104;5098.5
16-06-29;09:12;34.9;310.1;0.5;241.4;50.02;105;5098.5
16-06-29;09:15;34.8;307.4;0.5;241.4;50.04;106;5098.5
16-06-29;09:18;34.9;301.6;0.5;241.4;50.09;109;5098.6
16-06-29;09:21;34.9;280.5;0.5;241.4;50.06;113;5098.6
16-06-29;09:24;35.0;285.0;0.6;241.4;50.13;121;5098.6
16-06-29;09:27;34.9;292.6;0.6;242.4;50.02;139;5098.6
16-06-29;09:30;35.0;284.0;0.7;241.4;50.06;160;5098.6
16-06-29;09:33;35.0;279.3;0.8;244.3;50.06;182;5098.6
16-06-29;09:36;35.2;303.3;0.8;242.4;50.06;211;5098.6
16-06-29;09:39;35.4;310.1;1.0;243.4;50.05;234;5098.6
16-06-29;09:42;35.6;302.7;1.1;241.4;50.06;260;5098.6
16-06-29;09:45;35.6;303.3;1.2;242.4;50.01;286;5098.6
16-06-29;09:48;35.7;298.6;1.2;241.4;50.04;307;5098.6
16-06-29;09:51;36.1;303.5;1.4;241.4;50.04;337;5098.7
16-06-29;09:54;35.7;297.8;1.5;242.4;50.01;360;5098.7
16-06-29;09:57;36.1;300.4;1.6;242.4;50.04;377;5098.7
16-06-29;10:00;36.3;301.3;1.7;242.4;50.00;407;5098.7
16-06-29;10:03;36.5;295.3;2.0;243.4;49.99;442;5098.7
16-06-29;10:06;36.5;293.5;1.9;244.3;50.07;457;5098.8
16-06-29;10:09;36.8;297.2;2.0;243.4;50.07;494;5098.8
16-06-29;10:12;36.3;267.6;0.5;243.4;50.06;119;5098.8
16-06-29;10:15;36.7;303.8;2.2;243.4;50.08;538;5098.8
16-06-29;10:18;37.0;301.0;2.4;243.4;50.05;568;5098.8
16-06-29;10:21;37.2;297.8;2.5;242.4;50.03;602;5098.9
16-06-29;10:24;37.2;284.7;1.1;241.4;50.04;245;5098.9
16-06-29;10:27;37.0;265.1;1.1;242.4;50.07;266;5098.9
16-06-29;10:30;37.6;292.0;2.5;242.4;50.05;607;5098.9
16-06-29;10:33;37.7;293.8;2.8;245.3;50.06;683;5099.0
16-06-29;10:36;37.9;288.4;3.0;245.3;50.01;708;5099.0
16-06-29;10:39;38.2;284.1;3.1;246.3;50.02;727;5099.0
16-06-29;10:42;38.5;286.2;3.0;245.3;50.03;730;5099.1
16-06-29;10:45;38.7;253.5;2.8;245.3;50.06;695;5099.1
16-06-29;10:48;38.6;284.0;1.9;245.3;50.03;490;5099.1
16-06-29;10:51;38.5;266.8;3.1;247.3;50.07;765;5099.2
16-06-29;10:54;39.0;273.6;3.2;246.3;50.05;784;5099.2
16-06-29;10:57;39.1;279.6;3.3;247.3;50.08;797;5099.2
16-06-29;11:00;39.7;277.5;3.5;247.3;50.05;839;5099.3
16-06-29;11:03;39.5;277.4;3.5;246.3;50.05;863;5099.3
16-06-29;11:06;39.9;276.8;3.5;246.3;50.08;845;5099.4
16-06-29;11:09;40.0;277.4;3.7;247.3;50.04;905;5099.4
16-06-29;11:12;40.1;273.0;3.6;247.3;50.08;905;5099.4
16-06-29;11:15;39.2;267.7;0.8;245.3;50.02;204;5099.5
16-06-29;11:18;39.1;264.8;0.8;244.3;50.04;182;5099.5
16-06-29;11:21;38.7;283.4;1.1;244.3;50.05;254;5099.5
16-06-29;11:24;39.8;284.3;4.0;247.3;50.01;996;5099.5
16-06-29;11:27;39.9;270.4;4.0;247.3;50.01;999;5099.6
16-06-29;11:30;40.5;266.4;4.0;246.3;50.08;969;5099.6
16-06-29;11:33;40.7;263.8;4.1;247.3;50.06;1002;5099.7
16-06-29;11:36;40.2;260.1;1.0;244.3;50.07;230;5099.7
16-06-29;11:39;40.6;264.2;4.3;246.3;50.03;1056;5099.7
16-06-29;11:42;41.3;264.6;4.3;246.3;50.02;1035;5099.8
16-06-29;11:45;41.4;255.0;4.3;246.3;50.03;1039;5099.8
16-06-29;11:48;40.7;266.4;1.0;243.4;50.02;241;5099.9
16-06-29;11:51;40.2;271.1;1.0;244.3;50.04;232;5099.9
16-06-29;11:54;40.0;260.3;4.0;246.3;50.07;961;5099.9
16-06-29;11:57;39.9;218.7;3.5;246.3;50.09;891;5099.9
16-06-29;12:00;41.2;262.7;4.6;247.3;50.06;1120;5100.0
16-06-29;12:03;41.3;257.9;4.4;246.3;50.05;1088;5100.0
16-06-29;12:06;41.6;256.7;4.4;247.3;50.05;1087;5100.1
16-06-29;12:09;42.0;253.1;4.4;246.3;50.04;1079;5100.1
16-06-29;12:12;42.2;251.0;4.3;247.3;50.03;1064;5100.2
16-06-29;12:15;42.5;244.9;4.3;246.3;50.03;1057;5100.2
16-06-29;12:18;42.5;252.2;4.4;246.3;50.06;1073;5100.3
16-06-29;12:21;43.0;247.8;4.3;246.3;50.01;1052;5100.3
16-06-29;12:24;42.5;247.5;4.4;246.3;50.04;1083;5100.4
16-06-29;12:27;42.9;246.0;4.4;247.3;50.01;1079;5100.4
16-06-29;12:30;43.1;241.8;4.4;247.3;50.05;1079;5100.5
16-06-29;12:33;43.4;244.7;4.4;246.3;50.03;1086;5100.6
16-06-29;12:36;43.6;240.0;4.4;247.3;50.05;1092;5100.6
16-06-29;12:39;43.6;245.3;4.6;248.2;50.04;1121;5100.7
16-06-29;12:42;43.5;269.8;4.5;247.3;50.05;1098;5100.7
16-06-29;12:45;42.9;249.4;4.5;247.3;50.07;1113;5100.7
16-06-29;12:48;43.5;249.7;4.6;247.3;50.08;1128;5100.8
16-06-29;12:51;43.9;246.6;4.6;247.3;50.06;1127;5100.8
16-06-29;12:54;43.8;240.3;1.2;244.3;50.02;283;5100.9
16-06-29;12:57;43.1;253.4;0.9;244.3;50.03;209;5100.9
16-06-29;13:00;42.4;256.0;5.0;247.3;50.01;1213;5101.0
16-06-29;13:03;43.7;249.1;3.0;246.3;50.06;747;5101.0
16-06-29;13:06;42.8;254.4;1.2;245.3;50.04;281;5101.0
16-06-29;13:09;42.4;276.5;4.5;247.3;50.01;1121;5101.1
16-06-29;13:12;43.4;252.2;4.8;247.3;50.07;1209;5101.1
16-06-29;13:15;43.6;243.6;4.7;247.3;50.03;1155;5101.2
16-06-29;13:18;43.8;245.0;4.7;247.3;50.07;1148;5101.2
16-06-29;13:21;43.1;238.4;4.9;248.2;50.08;1199;5101.3
16-06-29;13:24;42.9;216.3;1.6;246.3;50.05;394;5101.3
16-06-29;13:27;43.2;253.4;3.5;247.3;50.04;854;5101.3
16-06-29;13:30;43.6;251.0;4.6;247.3;50.04;1128;5101.4
16-06-29;13:33;43.8;247.4;4.5;248.2;50.08;1099;5101.5
16-06-29;13:36;43.9;249.7;4.4;248.2;50.09;1095;5101.5
16-06-29;13:39;44.2;242.2;4.5;248.2;50.05;1106;5101.6
16-06-29;13:42;43.9;233.2;4.4;247.3;50.02;1091;5101.6
16-06-29;13:45;43.0;252.0;1.0;245.3;50.07;240;5101.6
16-06-29;13:48;42.5;269.2;1.0;246.3;50.04;267;5101.7
16-06-29;13:51;42.5;241.2;4.3;248.2;50.07;1086;5101.7
16-06-29;13:54;42.2;269.8;1.1;247.3;50.09;246;5101.7
16-06-29;13:57;41.7;273.9;1.1;247.3;50.05;251;5101.7
16-06-29;14:00;42.8;260.8;4.6;249.2;50.03;1147;5101.8
16-06-29;14:03;43.1;250.4;4.6;249.2;50.02;1139;5101.8
16-06-29;14:06;43.4;245.6;4.5;249.2;50.02;1110;5101.9
16-06-29;14:09;43.5;251.0;4.4;249.2;50.04;1101;5101.9
16-06-29;14:12;43.6;252.2;4.4;248.2;50.04;1092;5102.0
16-06-29;14:15;43.7;245.0;4.3;248.2;50.00;1080;5102.0
16-06-29;14:18;44.0;250.9;4.4;248.2;50.05;1070;5102.1
16-06-29;14:21;44.2;250.6;4.3;248.2;50.04;1061;5102.1
16-06-29;14:24;44.3;245.9;4.4;249.2;50.09;1069;5102.2
16-06-29;14:27;44.2;248.8;4.3;248.2;50.02;1056;5102.2
16-06-29;14:30;44.5;247.9;4.2;248.2;50.07;1045;5102.3
16-06-29;14:33;44.4;249.3;4.1;248.2;50.03;1020;5102.3
16-06-29;14:36;44.3;247.5;4.1;247.3;50.02;1023;5102.4
16-06-29;14:39;44.4;243.8;4.1;247.3;50.05;1024;5102.5
16-06-29;14:42;44.4;241.2;4.1;247.3;50.03;1017;5102.5
16-06-29;14:45;44.4;243.7;4.2;247.3;50.01;1007;5102.6
16-06-29;14:48;44.6;243.4;4.0;247.3;50.05;998;5102.6
16-06-29;14:51;44.7;248.1;4.1;247.3;50.07;1022;5102.7
16-06-29;14:54;44.5;246.8;4.2;248.2;50.04;1046;5102.7
16-06-29;14:57;44.9;245.2;4.1;247.3;50.03;1024;5102.8
16-06-29;15:00;44.5;241.1;4.0;248.2;50.04;1000;5102.8
16-06-29;15:03;44.7;243.6;4.1;246.3;50.04;994;5102.9
16-06-29;15:06;43.5;248.8;0.9;244.3;50.04;220;5102.9
16-06-29;15:09;44.0;251.6;4.2;247.3;50.02;1021;5102.9
16-06-29;15:12;44.5;249.3;4.2;246.3;49.98;1016;5103.0
16-06-29;15:15;44.4;252.6;4.0;247.3;50.05;996;5103.0
16-06-29;15:18;44.6;246.9;4.0;246.3;50.06;979;5103.1
16-06-29;15:21;44.5;247.4;4.0;246.3;50.02;964;5103.1
16-06-29;15:24;44.7;250.9;3.8;247.3;50.01;962;5103.2
16-06-29;15:27;44.4;250.6;3.8;246.3;50.04;955;5103.2
16-06-29;15:30;44.0;251.5;0.8;244.3;50.03;162;5103.2
16-06-29;15:33;43.4;258.1;2.9;246.3;50.07;719;5103.3
16-06-29;15:36;43.7;256.9;3.9;247.3;50.05;965;5103.3
16-06-29;15:39;43.9;256.9;3.8;247.3;50.04;940;5103.4
16-06-29;15:42;44.0;254.8;3.8;248.2;50.09;943;5103.4
16-06-29;15:45;44.0;255.0;3.7;246.3;50.04;926;5103.4
16-06-29;15:48;43.9;256.3;3.7;246.3;50.07;905;5103.5
16-06-29;15:51;44.0;255.4;3.6;247.3;50.05;874;5103.5
16-06-29;15:54;44.0;258.2;3.5;246.3;50.06;847;5103.6
16-06-29;15:57;43.8;250.9;3.5;247.3;50.08;854;5103.6
16-06-29;16:00;43.7;251.8;3.4;247.3;50.07;850;5103.7
16-06-29;16:03;43.8;252.8;3.4;247.3;50.05;838;5103.7
16-06-29;16:06;43.6;251.9;3.3;247.3;50.05;825;5103.7
16-06-29;16:09;43.9;254.4;3.2;246.3;50.03;795;5103.8
16-06-29;16:12;43.6;255.7;3.3;246.3;50.05;778;5103.8
16-06-29;16:15;43.6;254.7;3.1;245.3;50.03;765;5103.9
16-06-29;16:18;43.5;258.5;3.0;246.3;50.04;726;5103.9
16-06-29;16:21;43.4;254.5;3.0;246.3;50.03;724;5103.9
16-06-29;16:24;43.2;261.0;2.9;246.3;50.08;701;5104.0
16-06-29;16:27;43.4;255.0;2.8;246.3;50.04;700;5104.0
16-06-29;16:30;43.0;257.3;2.9;246.3;50.04;707;5104.0
16-06-29;16:33;43.0;259.5;2.9;246.3;50.05;707;5104.1
16-06-29;16:36;43.0;259.5;2.7;246.3;50.04;671;5104.1
16-06-29;16:39;42.9;262.3;2.9;246.3;50.00;659;5104.1
16-06-29;16:42;42.7;263.5;2.7;247.3;50.07;660;5104.2
16-06-29;16:45;42.4;258.9;1.1;245.3;50.05;265;5104.2
16-06-29;16:48;42.4;248.2;2.2;246.3;50.06;534;5104.2
16-06-29;16:51;41.7;264.1;0.7;244.3;50.05;145;5104.2
16-06-29;16:54;41.9;269.0;2.6;246.3;50.08;645;5104.3
16-06-29;16:57;42.2;271.1;2.5;246.3;50.12;629;5104.3
16-06-29;17:00;42.0;269.8;2.5;246.3;50.08;621;5104.3
16-06-29;17:03;41.7;267.4;2.4;247.3;50.05;586;5104.4
16-06-29;17:06;41.9;269.0;2.4;246.3;50.05;561;5104.4
16-06-29;17:09;41.6;274.3;2.3;247.3;50.08;540;5104.4
16-06-29;17:12;41.6;270.2;1.2;246.3;50.03;283;5104.4
16-06-29;17:15;41.5;273.0;2.0;248.2;50.05;499;5104.5
16-06-29;17:18;41.4;277.2;2.0;245.3;50.09;481;5104.5
16-06-29;17:21;41.2;277.5;1.9;246.3;50.07;460;5104.5
16-06-29;17:24;41.0;279.7;1.8;247.3;50.08;439;5104.5
16-06-29;17:27;40.8;284.1;1.7;246.3;50.03;434;5104.6
16-06-29;17:30;40.5;257.3;0.5;245.3;50.06;116;5104.6
16-06-29;17:33;40.7;286.2;1.7;247.3;50.02;399;5104.6
16-06-29;17:36;40.6;282.4;1.6;247.3;50.07;385;5104.6
16-06-29;17:39;40.5;285.7;1.4;247.3;50.03;354;5104.6
16-06-29;17:42;40.2;287.5;1.4;247.3;50.05;323;5104.6
16-06-29;17:45;40.1;288.4;1.2;246.3;50.02;292;5104.7
16-06-29;17:48;39.9;288.7;1.2;246.3;50.09;266;5104.7
16-06-29;17:51;39.8;290.6;1.1;246.3;50.03;246;5104.7
16-06-29;17:54;39.7;291.2;1.0;246.3;50.09;230;5104.7
16-06-29;17:57;39.4;289.1;0.9;245.3;50.08;210;5104.7
16-06-29;18:00;39.3;279.9;0.8;245.3;50.07;185;5104.7
16-06-29;18:03;39.2;292.9;0.7;245.3;50.05;170;5104.7
16-06-29;18:06;39.0;293.5;0.7;244.3;50.07;154;5104.7
16-06-29;18:09;38.9;282.2;0.6;245.3;50.05;136;5104.7
16-06-29;18:12;38.9;258.9;0.5;244.3;50.02;110;5104.7
16-06-29;18:15;38.4;254.2;0.4;244.3;50.03;78;5104.7
16-06-29;18:18;38.3;282.1;0.5;245.3;50.05;99;5104.8
16-06-29;18:21;38.4;270.9;0.4;245.3;50.04;89;5104.8
16-06-29;18:24;38.0;266.3;0.4;245.3;50.04;78;5104.8
16-06-29;18:27;38.2;283.8;0.4;245.3;50.01;94;5104.8
16-06-29;18:30;50.0;299.2;0.5;244.3;50.05;95;5104.8
16-06-29;18:33;37.9;289.0;0.4;246.3;50.07;87;5104.8
16-06-29;18:36;37.7;294.7;0.4;244.3;50.08;86;5104.8
16-06-29;18:39;37.6;286.5;0.5;245.3;50.02;85;5104.8
16-06-29;18:42;37.4;282.8;0.4;244.3;50.02;75;5104.8
16-06-29;18:45;37.5;280.2;0.3;244.3;50.06;67;5104.8
16-06-29;18:48;37.2;275.3;0.3;243.4;50.05;63;5104.8
16-06-29;18:51;37.2;275.9;0.3;244.3;50.09;59;5104.8
16-06-29;18:54;37.2;276.7;0.3;244.3;50.09;55;5104.8
16-06-29;18:57;37.0;274.5;0.3;244.3;50.08;51;5104.8
16-06-29;19:00;36.9;273.6;0.3;244.3;50.07;48;5104.8
16-06-29;19:03;36.7;266.4;0.3;244.3;50.05;45;5104.8
16-06-29;19:06;36.7;260.3;0.2;244.3;50.07;43;5104.8
16-06-29;19:09;36.7;253.5;0.2;243.4;50.03;41;5104.8
16-06-29;19:12;36.5;252.2;0.2;244.3;50.02;39;5104.8
16-06-29;19:15;36.4;260.0;0.2;244.3;50.04;38;5104.8
16-06-29;19:18;36.5;257.6;0.2;244.3;50.05;35;5104.8
16-06-29;19:21;36.3;261.0;0.2;244.3;50.04;33;5104.8
16-06-29;19:24;36.2;258.2;0.2;244.3;50.04;31;5104.8
16-06-29;19:27;36.2;257.3;0.1;244.3;50.07;26;5104.8
16-06-29;19:30;36.0;247.7;0.1;244.3;50.05;18;5104.8
16-06-29;19:33;36.0;255.4;0.1;245.3;50.08;16;5104.8
16-06-29;19:36;36.0;246.9;0.1;244.3;50.05;13;5104.8
16-06-29;19:39;35.9;232.7;0.1;244.3;50.05;10;5104.8
16-06-29;19:42;35.7;234.3;0.0;244.3;50.02;7;5104.8
16-06-29;19:45;35.6;248.8;0.0;244.3;50.09;5;5104.8
16-06-29;19:48;35.4;242.7;0.0;244.3;50.13;5;5104.8
16-06-29;19:51;35.5;231.2;0.0;244.3;50.08;4;5104.8
16-06-29;19:54;35.5;237.7;0.0;244.3;50.06;3;5104.8
16-06-29;19:57;35.4;235.5;0.0;244.3;50.03;3;5104.8
16-06-29;20:00;35.3;241.4;0.0;244.3;50.07;2;5104.8
16-06-29;20:03;35.0;238.6;0.0;245.3;50.07;2;5104.8
