data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-06-29;20:06;35.2;231.8;0.0;244.3;50.04;2;5104.8
16-06-29;20:09;35.0;227.9;0.0;244.3;50.02;2;5104.8
16-06-29;20:12;34.9;230.5;0.0;245.3;50.02;0;5104.8
16-06-29;20:15;34.9;189.1;0.0;244.3;50.02;0;5104.8
16-06-29;20:18;34.8;174.1;0.0;245.3;50.05;0;5104.8
16-06-29;20:21;34.7;107.0;0.0;244.3;50.06;0;5104.8
16-06-29;20:24;34.6;160.4;0.0;244.3;50.02;0;5104.8
16-06-29;20:27;34.6;229.9;0.0;244.3;50.00;0;5104.8
16-06-29;20:30;34.5;251.6;0.0;243.4;50.05;0;5104.8
16-06-29;20:33;34.5;241.2;0.0;244.3;50.02;0;5104.8
16-06-29;20:36;34.4;231.1;0.0;244.3;50.05;0;5104.8
16-06-29;20:39;34.2;217.9;0.0;244.3;50.04;0;5104.8
16-06-29;20:42;34.2;199.3;0.0;244.3;50.06;0;5104.8
16-06-29;20:45;34.1;181.2;0.0;244.3;50.00;0;5104.8
16-06-29;20:48;34.1;164.3;0.0;245.3;50.05;0;5104.8
16-06-29;20:51;34.0;144.4;0.0;244.3;50.06;0;5104.8
16-06-29;20:54;34.0;123.7;0.0;245.3;50.06;0;5104.8
16-06-30;05:21;31.2;252.2;0.1;240.4;49.98;20;5104.8
16-06-30;05:24;31.5;258.3;0.1;240.4;50.06;23;5104.8
16-06-30;05:27;31.4;259.4;0.1;241.4;50.06;24;5104.8
16-06-30;05:30;31.6;272.1;0.1;241.4;50.07;27;5104.8
16-06-30;05:33;31.6;255.9;0.1;241.4;50.10;28;5104.8
16-06-30;05:36;31.8;258.8;0.2;239.5;49.97;30;5104.8
16-06-30;05:39;31.9;264.6;0.1;241.4;50.06;32;5104.8
16-06-30;05:42;32.2;262.9;0.1;239.5;50.03;33;5104.8
16-06-30;05:45;32.2;265.8;0.1;239.5;50.05;34;5104.8
16-06-30;05:48;32.0;273.1;0.2;239.5;50.05;36;5104.8
16-06-30;05:51;32.3;264.9;0.2;239.5;50.02;38;5104.8
16-06-30;05:54;32.2;265.8;0.2;239.5;50.05;40;5104.8
16-06-30;05:57;32.2;262.9;0.2;242.4;50.09;42;5104.8
16-06-30;06:00;32.3;274.3;0.2;242.4;50.05;43;5104.8
16-06-30;06:03;32.5;268.9;0.2;241.4;50.02;45;5104.8
16-06-30;06:06;32.7;270.9;0.2;244.3;50.06;47;5104.9
16-06-30;06:09;32.6;268.9;0.3;245.3;50.02;49;5104.9
16-06-30;06:12;32.7;276.2;0.2;246.3;50.02;50;5104.9
16-06-30;06:15;32.9;273.7;0.3;246.3;50.02;53;5104.9
16-06-30;06:18;32.9;268.3;0.3;245.3;50.04;56;5104.9
16-06-30;06:21;33.0;266.3;0.4;245.3;50.05;60;5104.9
16-06-30;06:24;33.1;264.5;0.4;246.3;50.04;66;5104.9
16-06-30;06:27;33.2;263.8;0.4;246.3;50.02;68;5104.9
16-06-30;06:30;33.2;277.5;0.4;245.3;50.00;64;5104.9
16-06-30;06:33;33.3;269.8;0.4;244.3;49.99;66;5104.9
16-06-30;06:36;33.3;267.1;0.4;247.3;50.04;68;5104.9
16-06-30;06:39;33.5;274.6;0.4;244.3;50.07;72;5104.9
16-06-30;06:42;33.4;278.0;0.4;243.4;50.03;80;5104.9
16-06-30;06:45;33.7;271.2;0.4;242.4;50.01;90;5104.9
16-06-30;06:48;33.8;278.6;0.4;242.4;50.02;90;5104.9
16-06-30;06:51;33.8;281.5;0.5;242.4;50.06;88;5104.9
16-06-30;06:54;33.8;283.3;0.5;243.4;50.05;91;5104.9
16-06-30;06:57;33.9;277.7;0.4;242.4;50.11;94;5104.9
16-06-30;07:00;34.0;276.1;0.0;242.4;50.04;97;5104.9
16-06-30;07:03;34.1;283.4;0.5;243.4;50.04;106;5104.9
16-06-30;07:06;34.1;281.3;0.6;243.4;49.99;121;5104.9
16-06-30;07:09;34.2;292.6;0.6;244.3;49.98;125;5104.9
16-06-30;07:12;34.1;284.3;0.5;245.3;50.02;117;5104.9
16-06-30;07:15;34.4;280.8;0.5;245.3;50.01;107;5104.9
16-06-30;07:18;34.5;282.5;0.5;243.4;50.02;109;5104.9
16-06-30;07:21;34.6;279.1;0.5;242.4;50.03;110;5105.0
16-06-30;07:24;34.7;285.0;0.6;243.4;50.02;120;5105.0
16-06-30;07:27;34.6;287.6;0.5;242.4;50.05;115;5105.0
16-06-30;07:30;34.7;283.7;0.6;242.4;50.0;116;5105.0
16-06-30;07:33;34.6;282.7;0.5;242.4;50.04;110;5105.0
16-06-30;07:36;34.8;281.3;0.5;242.4;50.02;112;5105.0
16-06-30;07:39;34.7;280.6;0.5;242.4;50.03;112;5105.0
16-06-30;07:42;34.7;260.3;0.5;245.3;50.01;115;5105.0
16-06-30;07:45;34.9;287.9;0.5;244.3;49.99;119;5105.0
16-06-30;07:48;34.9;287.6;0.5;243.4;50.01;117;5105.0
16-06-30;07:51;34.8;286.0;0.6;243.4;49.99;117;5105.0
16-06-30;07:54;35.2;282.4;0.5;244.3;50.05;116;5105.0
16-06-30;07:57;35.0;288.4;0.6;244.3;50.08;116;5105.0
16-06-30;08:00;35.2;296.1;0.5;244.3;50.04;114;5105.0
16-06-30;08:03;35.0;292.0;0.5;245.3;50.11;121;5105.0
16-06-30;08:06;35.0;296.4;0.5;245.3;50.07;124;5105.0
16-06-30;08:09;35.0;301.9;0.7;245.3;50.03;127;5105.0
16-06-30;08:12;35.3;301.9;0.6;245.3;49.99;126;5105.1
16-06-30;08:15;35.2;298.5;0.5;244.3;50.01;125;5105.1
16-06-30;08:18;35.2;299.2;0.6;244.3;50.00;129;5105.1
16-06-30;08:21;35.2;300.5;0.6;243.4;50.00;134;5105.1
16-06-30;08:24;35.4;298.8;0.6;243.4;50.03;135;5105.1
16-06-30;08:27;35.3;295.7;0.6;244.3;50.04;138;5105.1
16-06-30;08:30;35.4;298.9;0.6;245.3;50.07;140;5105.1
16-06-30;08:33;35.5;299.5;0.7;243.4;50.03;156;5105.1
16-06-30;08:36;35.5;296.6;0.8;243.4;50.04;192;5105.1
16-06-30;08:39;35.6;298.9;0.8;243.4;50.06;190;5105.1
16-06-30;08:42;35.6;291.3;0.8;243.4;50.03;163;5105.1
16-06-30;08:45;35.6;291.2;0.8;242.4;50.01;179;5105.1
16-06-30;08:48;35.7;303.3;0.9;243.4;50.04;214;5105.1
16-06-30;08:51;35.6;286.9;1.0;243.4;50.02;230;5105.2
16-06-30;08:54;35.9;299.7;1.0;243.4;50.03;237;5105.2
16-06-30;08:57;36.1;304.5;0.9;243.4;50.04;204;5105.2
16-06-30;09:00;36.0;282.5;0.8;243.4;50.02;173;5105.2
16-06-30;09:03;35.9;281.8;0.9;243.4;50.03;210;5105.2
16-06-30;09:06;35.9;305.7;1.0;243.4;50.07;250;5105.2
16-06-30;09:09;36.0;283.0;1.0;243.4;50.04;230;5105.2
16-06-30;09:12;36.0;302.0;1.2;243.4;50.10;280;5105.2
16-06-30;09:15;36.2;283.5;1.2;242.4;50.08;298;5105.2
16-06-30;09:18;36.2;305.2;1.3;242.4;50.02;314;5105.3
16-06-30;09:21;36.3;284.7;1.0;243.4;50.07;243;5105.3
16-06-30;09:24;36.2;280.2;1.0;242.4;50.02;224;5105.3
16-06-30;09:27;36.1;273.4;1.0;244.3;50.04;239;5105.3
16-06-30;09:30;36.7;295.1;1.1;241.4;50.05;241;5105.3
16-06-30;09:33;36.5;280.9;1.1;242.4;50.04;251;5105.3
16-06-30;09:36;36.7;283.7;1.3;243.4;50.03;331;5105.3
16-06-30;09:39;36.8;267.4;1.6;242.4;50.03;390;5105.4
16-06-30;09:42;36.7;304.2;1.8;242.4;50.02;443;5105.4
16-06-30;09:45;37.1;284.9;1.7;243.4;50.05;417;5105.4
16-06-30;09:48;37.2;296.7;2.0;242.4;50.05;473;5105.4
16-06-30;09:51;37.4;281.2;1.2;242.4;50.03;261;5105.4
16-06-30;09:54;37.2;256.6;1.8;243.4;50.05;433;5105.5
16-06-30;09:57;37.4;294.7;2.1;243.4;50.02;506;5105.5
16-06-30;10:00;37.7;288.7;1.1;38.6;50.05;275;5105.5
16-06-30;10:03;37.6;252.9;1.7;243.4;50.03;395;5105.5
16-06-30;10:06;37.9;292.0;2.1;243.4;50.07;489;5105.5
16-06-30;10:09;37.8;291.0;2.1;243.4;50.08;495;5105.6
16-06-30;10:12;38.2;286.8;2.0;243.4;50.02;492;5105.6
16-06-30;10:15;38.4;287.5;2.1;243.4;50.03;509;5105.6
16-06-30;10:18;38.3;287.1;2.3;242.4;50.03;545;5105.6
16-06-30;10:21;38.5;288.7;2.4;243.4;50.00;570;5105.7
16-06-30;10:24;38.5;286.5;2.5;244.3;50.03;593;5105.7
16-06-30;10:27;39.0;285.3;2.4;243.4;50.04;599;5105.7
16-06-30;10:30;38.9;284.4;2.5;243.4;50.09;629;5105.8
16-06-30;10:33;39.2;281.6;2.6;242.4;50.10;636;5105.8
16-06-30;10:36;39.4;284.9;2.7;242.4;50.07;647;5105.8
16-06-30;10:39;39.2;277.5;2.7;243.4;50.04;666;5105.9
16-06-30;10:42;39.4;278.3;2.8;246.3;50.04;684;5105.9
16-06-30;10:45;39.7;278.6;2.9;247.3;50.09;705;5105.9
16-06-30;10:48;39.8;280.5;2.9;248.2;50.02;719;5106.0
16-06-30;10:51;39.9;273.9;2.9;247.3;50.06;731;5106.0
16-06-30;10:54;40.4;270.9;3.1;246.3;50.00;750;5106.0
16-06-30;10:57;40.2;269.9;3.1;247.3;50.06;769;5106.1
16-06-30;11:00;40.4;270.7;3.2;249.2;50.06;786;5106.1
16-06-30;11:03;40.6;271.1;3.2;247.3;50.07;802;5106.2
16-06-30;11:06;40.6;270.5;3.4;247.3;50.03;824;5106.2
16-06-30;11:09;40.9;268.6;3.5;247.3;50.05;842;5106.2
16-06-30;11:12;41.2;269.5;3.5;247.3;50.04;860;5106.3
16-06-30;11:15;41.3;269.2;3.5;247.3;50.06;864;5106.3
16-06-30;11:18;41.3;264.1;3.7;246.3;50.07;894;5106.4
16-06-30;11:21;41.5;265.4;3.7;247.3;50.05;903;5106.4
16-06-30;11:24;41.7;259.1;3.8;249.2;50.02;918;5106.5
16-06-30;11:27;42.1;262.7;3.7;247.3;50.02;921;5106.5
16-06-30;11:30;42.1;255.9;3.8;247.3;50.02;930;5106.5
16-06-30;11:33;42.1;258.9;3.8;247.3;50.04;950;5106.6
16-06-30;11:36;42.4;253.4;3.9;247.3;50.06;964;5106.6
16-06-30;11:39;42.7;255.7;4.0;247.3;50.03;974;5106.7
16-06-30;11:42;42.8;254.0;4.1;247.3;50.05;999;5106.7
16-06-30;11:45;42.9;253.2;4.0;246.3;50.02;980;5106.8
16-06-30;11:48;43.1;251.2;4.1;247.3;50.02;1007;5106.8
16-06-30;11:51;43.1;251.8;4.2;248.2;50.03;1029;5106.9
16-06-30;11:54;43.4;247.8;4.3;246.3;50.03;1049;5106.9
16-06-30;11:57;43.6;242.7;4.3;246.3;50.04;1055;5107.0
16-06-30;12:00;43.5;245.9;4.3;247.3;50.04;1071;5107.0
16-06-30;12:03;43.9;246.2;4.6;246.3;50.08;1099;5107.1
16-06-30;12:06;44.0;245.0;4.4;246.3;50.04;1092;5107.2
16-06-30;12:09;44.2;244.9;4.4;246.3;50.08;1076;5107.2
16-06-30;12:12;44.2;244.0;4.3;246.3;50.07;1049;5107.3
16-06-30;12:15;43.9;247.7;0.9;245.3;50.05;187;5107.3
16-06-30;12:18;43.4;248.8;4.4;247.3;50.04;1076;5107.3
16-06-30;12:21;43.9;245.6;4.3;247.3;50.05;1068;5107.4
16-06-30;12:24;44.3;238.6;4.4;247.3;50.07;1095;5107.4
16-06-30;12:27;44.3;242.1;4.3;246.3;50.02;1068;5107.5
16-06-30;12:30;44.6;243.1;4.3;246.3;50.08;1058;5107.5
16-06-30;12:33;44.5;231.5;4.0;247.3;50.07;1047;5107.6
16-06-30;12:36;44.7;244.3;4.4;247.3;50.04;1066;5107.7
16-06-30;12:39;44.7;240.2;4.4;247.3;50.03;1080;5107.7
16-06-30;12:42;44.7;239.9;4.4;246.3;50.04;1079;5107.8
16-06-30;12:45;44.9;245.9;4.2;246.3;50.02;1056;5107.8
16-06-30;12:48;44.9;241.1;4.3;247.3;50.03;1068;5107.9
16-06-30;12:51;45.2;240.5;4.3;247.3;50.05;1067;5107.9
16-06-30;12:54;45.2;243.6;4.5;247.3;49.99;1081;5108.0
16-06-30;12:57;45.2;246.0;4.5;247.3;50.05;1090;5108.0
16-06-30;13:00;45.3;238.7;4.4;247.3;50.07;1089;5108.1
16-06-30;13:03;45.3;241.9;4.3;247.3;50.04;1064;5108.1
16-06-30;13:06;45.2;239.5;4.4;247.3;50.05;1077;5108.2
16-06-30;13:09;45.2;239.6;4.4;247.3;50.07;1078;5108.2
16-06-30;13:12;45.4;236.7;4.4;247.3;50.06;1086;5108.3
16-06-30;13:15;45.3;236.2;4.3;247.3;50.07;1076;5108.3
16-06-30;13:18;45.5;233.4;4.4;247.3;50.06;1079;5108.4
16-06-30;13:21;45.7;237.4;4.4;247.3;50.04;1073;5108.5
16-06-30;13:24;45.4;237.7;4.4;248.2;50.04;1092;5108.5
16-06-30;13:27;45.5;238.6;4.3;248.2;49.99;1046;5108.6
16-06-30;13:30;45.5;243.4;4.3;247.3;50.05;1085;5108.6
16-06-30;13:33;45.7;237.5;4.4;248.2;50.02;1094;5108.7
16-06-30;13:36;45.8;242.4;4.4;247.3;50.04;1097;5108.7
16-06-30;13:39;45.8;241.1;4.4;247.3;50.03;1074;5108.8
16-06-30;13:42;45.9;246.8;4.3;247.3;50.04;1057;5108.8
16-06-30;13:45;45.8;239.5;4.3;248.2;50.05;1060;5108.9
16-06-30;13:48;45.9;242.1;4.3;248.2;50.05;1069;5108.9
16-06-30;13:51;45.8;243.3;4.3;249.2;50.03;1078;5109.0
16-06-30;13:54;45.8;245.5;4.3;249.2;50.04;1075;5109.0
16-06-30;13:57;45.7;244.1;4.3;248.2;50.02;1053;5109.1
16-06-30;14:00;45.8;242.5;4.3;248.2;50.02;1073;5109.2
16-06-30;14:03;45.9;244.9;4.4;248.2;50.03;1102;5109.2
16-06-30;14:06;45.9;248.7;4.3;248.2;50.02;1062;5109.3
16-06-30;14:09;45.9;242.8;4.2;248.2;50.03;1025;5109.3
16-06-30;14:12;45.8;245.0;4.1;248.2;50.03;1023;5109.4
16-06-30;14:15;45.9;242.7;4.1;248.2;50.02;1024;5109.4
16-06-30;14:18;46.0;240.8;4.1;247.3;50.02;1028;5109.5
16-06-30;14:21;45.8;243.0;4.2;248.2;50.04;1022;5109.5
16-06-30;14:24;45.8;242.1;4.2;249.2;50.04;1021;5109.6
16-06-30;14:27;45.9;248.5;4.1;248.2;50.01;1027;5109.6
16-06-30;14:30;46.0;241.8;4.1;248.2;50.04;1010;5109.7
16-06-30;14:33;45.9;247.4;4.1;249.2;50.05;1003;5109.7
16-06-30;14:36;45.5;243.7;3.8;245.3;50.01;968;5109.8
16-06-30;14:39;45.9;243.1;4.0;247.3;50.04;982;5109.8
16-06-30;14:42;45.5;245.0;4.0;247.3;50.05;986;5109.9
16-06-30;14:45;45.4;246.8;4.0;247.3;50.04;990;5109.9
16-06-30;14:48;45.3;246.6;4.1;247.3;50.05;999;5110.0
16-06-30;14:51;45.4;244.1;4.0;247.3;50.02;993;5110.0
16-06-30;14:54;45.5;244.4;3.9;247.3;50.04;962;5110.1
16-06-30;14:57;45.3;244.7;4.0;248.2;50.05;976;5110.1
16-06-30;15:00;45.4;246.8;3.9;248.2;50.04;970;5110.2
16-06-30;15:03;45.3;241.6;3.9;248.2;50.05;960;5110.2
16-06-30;15:06;45.2;239.5;3.8;247.3;50.02;942;5110.3
16-06-30;15:09;45.3;248.7;3.8;246.3;50.03;934;5110.3
16-06-30;15:12;45.4;244.0;3.9;245.3;50.04;944;5110.3
16-06-30;15:15;45.2;241.9;3.8;246.3;50.03;931;5110.4
16-06-30;15:18;45.3;244.0;3.7;247.3;50.06;903;5110.4
16-06-30;15:21;45.3;239.6;3.7;246.3;50.02;899;5110.5
16-06-30;15:24;45.1;241.8;3.6;246.3;50.02;902;5110.5
16-06-30;15:27;45.1;245.6;3.7;246.3;50.03;921;5110.6
16-06-30;15:30;44.9;4.8;3.7;246.3;50.01;914;5110.6
16-06-30;15:33;45.1;252.9;3.5;246.3;50.03;858;5110.7
16-06-30;15:36;44.9;252.6;3.4;246.3;50.06;837;5110.7
16-06-30;15:39;44.6;249.0;3.3;246.3;50.03;798;5110.7
16-06-30;15:42;44.6;247.9;3.5;245.3;50.01;841;5110.8
16-06-30;15:45;44.5;253.5;3.4;247.3;50.04;839;5110.8
16-06-30;15:48;44.5;250.1;3.3;245.3;50.03;828;5110.9
16-06-30;15:51;44.3;249.4;3.0;246.3;50.06;738;5110.9
16-06-30;15:54;44.5;250.1;3.1;246.3;50.0;739;5110.9
16-06-30;15:57;44.0;243.0;2.9;246.3;50.07;708;5111.0
16-06-30;16:00;43.9;251.2;3.0;247.3;50.05;747;5111.0
16-06-30;16:03;44.0;254.5;3.0;247.3;50.05;732;5111.1
16-06-30;16:06;43.8;255.3;2.9;246.3;50.05;696;5111.1
16-06-30;16:09;43.7;258.2;2.9;246.3;50.04;709;5111.1
16-06-30;16:12;43.6;253.2;2.7;246.3;50.02;649;5111.2
16-06-30;16:15;43.6;257.5;2.6;246.3;50.04;624;5111.2
16-06-30;16:18;43.2;257.2;2.5;247.3;50.04;610;5111.2
16-06-30;16:21;43.2;255.4;2.5;246.3;50.03;611;5111.3
16-06-30;16:24;43.2;261.4;2.5;247.3;50.03;618;5111.3
16-06-30;16:27;43.0;256.2;2.6;246.3;50.01;641;5111.3
16-06-30;16:30;42.9;260.0;2.3;247.3;50.02;576;5111.3
16-06-30;16:33;43.0;256.4;2.4;246.3;50.07;598;5111.4
16-06-30;16:36;43.0;256.4;2.7;247.3;50.04;650;5111.4
16-06-30;16:39;42.8;256.0;2.1;246.3;50.05;519;5111.4
16-06-30;16:42;42.7;256.3;2.6;247.3;50.07;650;5111.5
16-06-30;16:45;42.9;256.0;2.6;247.3;50.03;637;5111.5
16-06-30;16:48;42.7;256.4;2.5;246.3;50.03;617;5111.5
16-06-30;16:51;42.9;255.7;2.5;246.3;50.07;612;5111.6
16-06-30;16:54;42.5;262.2;2.3;246.3;50.05;556;5111.6
16-06-30;16:57;42.4;252.9;2.4;247.3;50.06;581;5111.6
16-06-30;17:00;42.3;260.7;2.4;247.3;50.07;590;5111.6
16-06-30;17:03;42.3;264.1;2.3;247.3;50.03;573;5111.7
16-06-30;17:06;42.2;262.2;2.2;247.3;50.04;535;5111.7
16-06-30;17:09;42.0;243.7;0.8;246.3;50.02;170;5111.7
16-06-30;17:12;42.0;267.6;2.1;247.3;50.05;517;5111.7
16-06-30;17:15;42.0;267.7;2.0;246.3;50.01;490;5111.8
16-06-30;17:18;41.6;270.5;1.8;247.3;50.02;451;5111.8
16-06-30;17:21;41.9;268.2;1.8;247.3;50.05;421;5111.8
16-06-30;17:24;41.5;269.9;1.7;247.3;50.03;415;5111.8
16-06-30;17:27;41.4;277.2;1.5;247.3;50.01;369;5111.9
16-06-30;17:30;41.0;263.3;1.4;246.3;50.04;333;5111.9
16-06-30;17:33;41.0;270.7;1.3;246.3;49.98;284;5111.9
16-06-30;17:36;40.8;274.0;1.2;246.3;50.06;279;5111.9
16-06-30;17:39;40.6;280.8;1.1;246.3;50.02;255;5111.9
16-06-30;17:42;40.5;277.2;1.2;246.3;50.04;280;5111.9
16-06-30;17:45;40.6;283.4;1.2;245.3;50.04;275;5111.9
16-06-30;17:48;40.5;283.1;1.0;247.3;50.04;253;5112.0
16-06-30;17:51;40.1;278.1;1.0;246.3;50.03;230;5112.0
16-06-30;17:54;39.9;284.9;0.9;246.3;50.05;224;5112.0
16-06-30;17:57;40.0;281.9;1.0;246.3;50.07;221;5112.0
16-06-30;18:00;39.4;284.7;0.9;245.3;50.08;204;5112.0
16-06-30;18:03;39.4;272.7;0.8;247.3;50.07;180;5112.0
16-06-30;18:06;39.5;284.4;0.7;246.3;50.09;158;5112.0
16-06-30;18:09;39.3;281.5;0.6;246.3;50.05;130;5112.0
16-06-30;18:12;39.1;281.2;0.6;246.3;50.04;131;5112.0
16-06-30;18:15;38.9;288.1;0.6;247.3;50.05;118;5112.0
16-06-30;18:18;38.9;274.2;0.4;246.3;50.03;90;5112.0
16-06-30;18:21;38.6;270.4;0.4;246.3;50.04;78;5112.0
16-06-30;18:24;38.4;272.3;0.4;245.3;50.04;70;5112.1
16-06-30;18:27;38.3;267.4;0.4;245.3;50.02;65;5112.1
16-06-30;18:30;38.3;270.9;0.4;246.3;50.01;62;5112.1
16-06-30;18:33;38.0;276.7;0.3;245.3;50.03;54;5112.1
16-06-30;18:36;37.9;266.7;0.2;245.3;50.08;50;5112.1
16-06-30;18:39;37.7;258.1;0.4;245.3;50.01;49;5112.1
16-06-30;18:42;37.6;260.7;0.3;246.3;50.04;47;5112.1
16-06-30;18:45;37.6;263.6;0.2;246.3;50.02;45;5112.1
16-06-30;18:48;37.4;251.2;0.2;245.3;50.02;44;5112.1
16-06-30;18:51;37.4;255.1;0.2;246.3;50.01;43;5112.1
16-06-30;18:54;37.1;258.3;0.2;247.3;50.00;42;5112.1
16-06-30;18:57;37.2;253.5;0.2;246.3;50.08;41;5112.1
16-06-30;19:00;36.9;257.2;0.2;246.3;50.08;39;5112.1
16-06-30;19:03;37.1;255.7;0.2;246.3;50.03;37;5112.1
16-06-30;19:06;36.9;253.8;0.2;246.3;50.05;36;5112.1
16-06-30;19:09;36.9;264.9;0.2;247.3;50.05;35;5112.1
16-06-30;19:12;36.9;239.2;0.2;246.3;50.03;35;5112.1
16-06-30;19:15;36.9;255.0;0.2;246.3;50.03;35;5112.1
16-06-30;19:18;36.5;254.4;0.2;246.3;50.07;33;5112.1
16-06-30;19:21;36.5;253.2;0.1;245.3;50.05;30;5112.1
16-06-30;19:24;36.3;250.6;0.1;245.3;50.03;27;5112.1
16-06-30;19:27;36.3;250.4;0.1;246.3;50.01;24;5112.1
16-06-30;19:30;36.3;251.9;0.1;245.3;50.03;22;5112.1
16-06-30;19:33;36.3;244.0;0.1;245.3;50.02;20;5112.1
16-06-30;19:36;36.3;250.3;0.1;246.3;50.03;20;5112.1
16-06-30;19:39;36.0;246.9;0.1;245.3;50.10;18;5112.1
16-06-30;19:42;36.1;252.6;0.1;245.3;50.05;17;5112.1
16-06-30;19:45;36.1;238.1;0.1;245.3;50.05;14;5112.1
16-06-30;19:48;36.0;244.3;0.0;245.3;50.06;11;5112.1
16-06-30;19:51;35.9;232.4;0.0;247.3;50.06;8;5112.1
16-06-30;19:54;35.7;244.7;0.0;246.3;50.00;5;5112.1
16-06-30;19:57;35.7;234.0;0.0;246.3;50.01;3;5112.1
16-06-30;20:00;35.5;239.6;0.0;245.3;50.05;0;5112.1
16-06-30;20:03;35.5;216.0;0.0;245.3;50.04;0;5112.1
16-06-30;20:06;35.4;197.4;0.0;244.3;49.94;0;5112.1
16-06-30;20:09;35.3;198.7;0.0;246.3;50.09;0;5112.1
16-06-30;20:12;35.3;254.5;0.0;246.3;50.03;0;5112.1
16-06-30;20:15;35.2;261.1;0.0;245.3;50.05;0;5112.1
16-06-30;20:18;35.0;253.7;0.0;245.3;50.05;0;5112.1
16-06-30;20:21;34.9;241.4;0.0;247.3;50.07;0;5112.1
16-06-30;20:24;34.9;217.5;0.0;245.3;50.07;0;5112.1
16-06-30;20:27;34.8;182.8;0.0;245.3;50.01;0;5112.1
16-06-30;20:30;34.7;4.8;0.0;245.3;50.03;0;5112.1
16-07-01;05:48;31.6;269.9;0.1;240.4;50.07;22;5112.1
16-07-01;05:51;31.8;252.2;0.1;241.4;50.10;25;5112.1
16-07-01;05:54;31.7;247.1;0.1;241.4;50.10;25;5112.1
16-07-01;05:57;32.0;253.8;0.1;242.4;50.12;29;5112.1
16-07-01;06:00;31.9;258.3;0.2;242.4;50.06;33;5112.1
16-07-01;06:03;32.3;248.8;0.2;242.4;50.08;44;5112.1
16-07-01;06:06;32.3;274.5;0.2;242.4;50.13;38;5112.1
16-07-01;06:09;32.3;277.1;0.3;242.4;50.05;50;5112.1
16-07-01;06:12;32.7;282.2;0.4;241.4;50.04;68;5112.1
16-07-01;06:15;32.9;287.8;0.4;243.4;50.09;86;5112.1
16-07-01;06:18;32.7;285.4;0.4;244.3;50.06;88;5112.1
16-07-01;06:21;33.0;281.3;0.4;245.3;50.03;82;5112.1
16-07-01;06:24;33.1;276.4;0.4;244.3;50.03;65;5112.1
16-07-01;06:27;33.2;265.4;0.4;243.4;50.06;69;5112.1
16-07-01;06:30;33.2;277.5;0.3;243.4;50.04;58;5112.1
16-07-01;06:33;33.2;276.4;0.3;243.4;50.03;57;5112.1
16-07-01;06:36;33.4;271.4;0.3;243.4;50.02;57;5112.1
16-07-01;06:39;33.4;266.8;0.3;244.3;50.06;54;5112.1
16-07-01;06:42;33.5;272.9;0.3;243.4;50.04;52;5112.1
16-07-01;06:45;33.5;272.6;0.3;243.4;50.01;55;5112.2
16-07-01;06:48;33.7;269.8;0.3;243.4;50.05;57;5112.2
16-07-01;06:51;33.8;284.3;0.3;243.4;50.03;60;5112.2
16-07-01;06:54;33.8;270.4;0.4;243.4;50.07;74;5112.2
16-07-01;06:57;34.0;283.0;0.4;244.3;50.12;73;5112.2
16-07-01;07:00;33.9;275.2;0.2;244.3;50.07;50;5112.2
16-07-01;07:03;33.8;272.1;0.2;243.4;50.08;34;5112.2
16-07-01;07:06;33.9;259.4;0.2;242.4;50.06;36;5112.2
16-07-01;07:09;33.7;271.1;0.2;243.4;50.02;42;5112.2
16-07-01;07:12;33.9;273.0;0.2;242.4;50.05;49;5112.2
16-07-01;07:15;33.9;273.0;0.4;241.4;50.00;66;5112.2
16-07-01;07:18;34.1;281.2;0.5;242.4;50.01;90;5112.2
16-07-01;07:21;34.1;290.3;0.5;242.4;50.05;107;5112.2
16-07-01;07:24;34.1;286.2;0.6;242.4;50.06;122;5112.2
16-07-01;07:27;34.1;289.5;0.6;242.4;50.08;126;5112.2
16-07-01;07:30;34.2;298.6;0.5;241.4;50.03;119;5112.2
16-07-01;07:33;34.2;289.8;0.6;245.3;50.05;111;5112.2
16-07-01;07:36;34.6;285.6;0.5;244.3;50.02;117;5112.2
16-07-01;07:39;34.2;283.4;0.5;243.4;49.96;96;5112.2
16-07-01;07:42;34.5;287.1;0.5;244.3;50.01;101;5112.2
16-07-01;07:45;34.5;281.5;0.5;244.3;50.06;112;5112.2
16-07-01;07:48;34.4;286.5;0.6;244.3;50.04;127;5112.2
16-07-01;07:51;34.5;288.7;0.6;244.3;50.05;130;5112.2
16-07-01;07:54;34.7;288.1;0.6;244.3;50.06;134;5112.3
16-07-01;07:57;34.8;288.1;0.7;244.3;50.07;136;5112.3
16-07-01;08:00;34.7;294.1;0.6;244.3;50.06;136;5112.3
16-07-01;08:03;34.9;290.9;0.7;244.3;50.03;139;5112.3
16-07-01;08:06;34.9;288.8;0.7;244.3;50.02;151;5112.3
16-07-01;08:09;35.2;299.1;0.7;245.3;50.03;161;5112.3
16-07-01;08:12;35.3;288.5;0.8;246.3;50.04;181;5112.3
16-07-01;08:15;35.2;291.0;0.8;245.3;50.03;196;5112.3
16-07-01;08:18;35.2;292.8;0.8;244.3;50.07;197;5112.3
16-07-01;08:21;35.4;296.9;0.8;245.3;50.03;199;5112.3
16-07-01;08:24;35.3;296.0;0.8;244.3;50.05;201;5112.3
16-07-01;08:27;35.3;295.0;0.9;245.3;50.00;207;5112.3
16-07-01;08:30;35.3;293.9;1.0;244.3;50.05;218;5112.4
16-07-01;08:33;35.6;296.4;1.0;244.3;50.05;220;5112.4
16-07-01;08:36;35.6;297.6;1.1;244.3;50.02;221;5112.4
16-07-01;08:39;35.6;290.0;1.0;244.3;50.03;228;5112.4
16-07-01;08:42;35.5;293.4;1.0;244.3;50.06;233;5112.4
16-07-01;08:45;35.7;293.7;1.0;244.3;50.11;229;5112.4
16-07-01;08:48;35.7;298.2;1.1;244.3;50.08;246;5112.4
16-07-01;08:51;36.0;305.8;0.9;242.4;50.08;227;5112.4
16-07-01;08:54;35.7;297.8;0.8;244.3;50.02;185;5112.4
16-07-01;08:57;35.6;291.3;0.7;244.3;50.08;154;5112.5
16-07-01;09:00;35.7;284.6;0.7;244.3;50.06;148;5112.5
16-07-01;09:03;35.7;307.4;0.8;244.3;50.04;175;5112.5
16-07-01;09:06;35.6;306.4;0.7;244.3;50.04;167;5112.5
16-07-01;09:09;35.9;309.2;0.7;244.3;50.03;162;5112.5
16-07-01;09:12;36.2;308.3;0.8;244.3;50.01;156;5112.5
16-07-01;09:15;36.0;306.2;0.7;244.3;50.04;154;5112.5
16-07-01;09:18;35.9;305.5;0.8;244.3;49.98;147;5112.5
16-07-01;09:21;35.9;286.8;0.6;243.4;50.06;134;5112.5
16-07-01;09:24;35.9;277.4;0.6;243.4;50.05;127;5112.5
16-07-01;09:27;35.7;270.5;0.7;243.4;50.02;158;5112.5
16-07-01;09:30;36.0;287.1;0.8;243.4;50.02;177;5112.5
16-07-01;09:33;36.0;301.0;0.9;243.4;50.04;199;5112.5
16-07-01;09:36;36.2;296.7;0.9;244.3;50.05;221;5112.6
16-07-01;09:39;36.1;306.0;1.1;243.4;50.06;243;5112.6
16-07-01;09:42;36.2;305.1;1.1;244.3;50.03;269;5112.6
16-07-01;09:45;36.3;305.1;1.2;244.3;50.05;291;5112.6
16-07-01;09:48;36.3;303.5;1.4;244.3;50.02;315;5112.6
16-07-01;09:51;36.7;302.9;1.4;244.3;50.05;342;5112.6
16-07-01;09:54;36.4;303.2;1.5;244.3;50.05;368;5112.6
16-07-01;09:57;36.8;300.5;1.5;244.3;50.02;368;5112.7
16-07-01;10:00;36.8;302.9;1.5;244.3;50.02;380;5112.7
16-07-01;10:03;36.8;298.3;1.8;245.3;50.05;434;5112.7
16-07-01;10:06;37.0;297.6;1.9;245.3;50.06;465;5112.7
16-07-01;10:09;37.2;285.4;1.7;244.3;50.04;416;5112.7
16-07-01;10:12;37.4;297.2;2.1;245.3;50.07;512;5112.8
16-07-01;10:15;37.7;295.6;2.2;245.3;50.06;532;5112.8
16-07-01;10:18;37.8;295.6;2.1;245.3;50.01;529;5112.8
16-07-01;10:21;37.9;294.8;2.3;244.3;49.98;545;5112.8
16-07-01;10:24;37.8;294.1;2.3;245.3;50.02;561;5112.9
16-07-01;10:27;38.0;281.2;2.4;245.3;49.98;542;5112.9
16-07-01;10:30;38.3;293.7;2.6;245.3;50.04;640;5112.9
16-07-01;10:33;38.4;286.6;2.2;245.3;50.06;525;5113.0
16-07-01;10:36;38.6;283.8;2.3;244.3;50.03;557;5113.0
16-07-01;10:39;39.0;285.4;2.7;245.3;50.06;652;5113.0
16-07-01;10:42;39.2;285.7;3.0;245.3;50.02;710;5113.1
16-07-01;10:45;39.1;284.1;3.1;245.3;50.06;756;5113.1
16-07-01;10:48;39.4;280.5;3.3;247.3;50.05;793;5113.1
16-07-01;10:51;39.7;275.3;2.6;245.3;50.06;650;5113.2
16-07-01;10:54;39.8;274.5;3.0;246.3;50.04;733;5113.2
16-07-01;10:57;39.8;261.4;3.1;246.3;50.05;750;5113.2
16-07-01;11:00;40.2;276.8;3.5;247.3;50.05;850;5113.3
16-07-01;11:03;40.4;267.9;2.6;245.3;50.06;638;5113.3
16-07-01;11:06;40.4;277.2;3.0;246.3;50.03;736;5113.4
16-07-01;11:09;40.5;273.9;2.9;246.3;50.05;699;5113.4
16-07-01;11:12;40.5;278.6;2.8;246.3;50.03;676;5113.4
16-07-01;11:15;40.6;276.4;3.0;246.3;50.04;714;5113.5
16-07-01;11:18;40.7;271.1;2.7;245.3;50.03;648;5113.5
16-07-01;11:21;40.4;273.3;2.2;245.3;50.03;530;5113.5
16-07-01;11:24;40.5;280.9;2.6;245.3;50.03;623;5113.6
16-07-01;11:27;40.7;276.4;3.3;245.3;50.05;811;5113.6
16-07-01;11:30;41.0;271.1;3.7;246.3;50.05;911;5113.6
16-07-01;11:33;41.2;268.0;3.7;246.3;50.06;925;5113.7
16-07-01;11:36;41.4;254.2;3.6;245.3;50.04;880;5113.7
16-07-01;11:39;41.5;268.2;3.3;245.3;50.04;810;5113.8
16-07-01;11:42;41.7;268.6;3.4;245.3;50.04;836;5113.8
16-07-01;11:45;41.9;263.3;4.1;246.3;50.06;1007;5113.9
16-07-01;11:48;42.0;260.8;4.2;246.3;50.01;1025;5113.9
16-07-01;11:51;42.2;260.1;3.7;247.3;50.03;919;5114.0
16-07-01;11:54;42.3;251.9;3.9;246.3;50.05;949;5114.0
16-07-01;11:57;42.4;259.4;4.0;246.3;50.02;988;5114.0
16-07-01;12:00;42.4;257.0;2.7;244.3;50.05;685;5114.1
16-07-01;12:03;42.0;267.0;3.1;245.3;50.01;748;5114.1
16-07-01;12:06;42.3;262.2;3.9;246.3;50.03;959;5114.2
16-07-01;12:09;42.5;263.8;3.7;245.3;50.01;921;5114.2
16-07-01;12:12;42.9;257.2;3.9;245.3;50.03;971;5114.3
16-07-01;12:15;42.7;252.6;3.5;245.3;49.98;846;5114.3
16-07-01;12:18;43.1;254.7;4.3;245.3;50.04;1054;5114.3
16-07-01;12:21;43.0;259.7;4.4;245.3;50.04;1048;5114.4
16-07-01;12:24;43.0;252.9;3.9;244.3;50.03;953;5114.4
16-07-01;12:27;43.7;254.7;4.4;245.3;50.03;1056;5114.5
16-07-01;12:30;43.1;229.6;3.8;245.3;50.01;982;5114.5
16-07-01;12:33;43.4;266.6;3.1;245.3;50.01;746;5114.6
16-07-01;12:36;43.4;255.0;4.6;245.3;50.05;1130;5114.6
16-07-01;12:39;43.7;246.5;4.7;246.3;50.03;1139;5114.7
16-07-01;12:42;43.7;256.2;3.8;244.3;50.03;914;5114.7
16-07-01;12:45;43.7;256.0;3.2;245.3;50.04;776;5114.8
16-07-01;12:48;43.2;249.1;2.8;244.3;50.04;642;5114.8
16-07-01;12:51;43.6;250.3;4.6;246.3;50.06;1130;5114.9
16-07-01;12:54;44.0;243.4;4.5;246.3;50.00;1113;5114.9
16-07-01;12:57;44.0;244.1;4.6;246.3;49.98;1096;5115.0
16-07-01;13:00;44.3;238.3;4.4;246.3;50.01;1082;5115.0
16-07-01;13:03;44.3;258.1;4.4;247.3;50.04;1075;5115.1
16-07-01;13:06;44.5;246.5;4.6;245.3;50.00;1128;5115.1
16-07-01;13:09;44.6;244.0;4.6;246.3;50.04;1123;5115.2
16-07-01;13:12;44.6;239.3;4.6;246.3;50.04;1149;5115.2
16-07-01;13:15;44.5;218.2;1.6;244.3;50.09;416;5115.3
16-07-01;13:18;43.8;252.8;2.1;246.3;50.04;517;5115.3
16-07-01;13:21;43.1;265.1;1.1;244.3;50.03;261;5115.3
16-07-01;13:24;42.9;252.0;2.1;244.3;49.99;477;5115.3
16-07-01;13:27;43.6;249.7;5.1;247.3;50.00;1233;5115.4
16-07-01;13:30;44.0;243.4;4.7;246.3;50.03;1168;5115.4
16-07-01;13:33;44.3;248.4;4.8;246.3;50.03;1174;5115.5
16-07-01;13:36;44.4;247.1;4.6;246.3;50.08;1124;5115.5
16-07-01;13:39;44.7;243.3;4.2;246.3;50.01;1021;5115.6
16-07-01;13:42;44.6;245.9;4.5;247.3;50.02;1108;5115.7
16-07-01;13:45;45.1;243.3;4.7;247.3;50.03;1166;5115.7
16-07-01;13:48;45.1;242.4;4.7;247.3;50.06;1150;5115.8
16-07-01;13:51;45.2;244.3;4.7;248.2;50.07;1150;5115.8
16-07-01;13:54;45.3;240.3;4.5;247.3;50.05;1106;5115.9
16-07-01;13:57;45.5;237.1;4.5;247.3;50.05;1102;5115.9
16-07-01;14:00;44.4;250.9;1.2;245.3;50.00;263;5116.0
16-07-01;14:03;43.7;265.5;1.1;245.3;50.04;283;5116.0
16-07-01;14:06;43.4;262.3;1.1;245.3;50.05;252;5116.0
16-07-01;14:09;42.8;267.3;0.9;245.3;50.04;207;5116.0
16-07-01;14:12;43.1;257.9;5.0;247.3;50.04;1218;5116.0
16-07-01;14:15;43.7;261.4;4.8;247.3;50.05;1194;5116.1
16-07-01;14:18;44.0;248.4;4.5;246.3;50.04;1130;5116.1
16-07-01;14:21;44.4;239.6;4.5;246.3;50.08;1100;5116.2
16-07-01;14:24;44.2;238.1;4.4;247.3;50.04;1065;5116.2
16-07-01;14:27;44.5;241.1;4.2;247.3;50.05;1044;5116.3
16-07-01;14:30;44.9;238.3;4.3;247.3;50.06;1028;5116.3
16-07-01;14:33;45.0;242.5;4.3;247.3;50.04;1050;5116.4
16-07-01;14:36;45.0;240.9;4.3;247.3;50.04;1035;5116.4
16-07-01;14:39;45.0;241.4;3.8;246.3;49.98;923;5116.5
16-07-01;14:42;45.1;241.1;4.1;246.3;50.07;1028;5116.5
16-07-01;14:45;45.3;241.1;4.1;246.3;50.07;1022;5116.6
16-07-01;14:48;45.1;223.3;1.0;245.3;50.06;234;5116.6
16-07-01;14:51;44.3;248.8;2.0;246.3;50.08;481;5116.7
16-07-01;14:54;44.9;244.6;4.3;247.3;50.01;1043;5116.7
16-07-01;14:57;44.5;237.8;1.7;246.3;50.08;400;5116.7
16-07-01;15:00;45.0;246.0;4.1;247.3;50.07;1007;5116.8
16-07-01;15:03;44.7;249.7;4.0;247.3;50.05;1006;5116.8
16-07-01;15:06;44.9;248.5;3.8;247.3;50.06;948;5116.9
16-07-01;15:09;44.9;240.9;4.1;247.3;50.05;987;5116.9
16-07-01;15:12;45.0;243.4;3.9;247.3;50.08;975;5117.0
16-07-01;15:15;45.1;241.4;3.8;247.3;50.05;953;5117.0
16-07-01;15:18;45.1;240.0;3.9;247.3;50.05;943;5117.1
16-07-01;15:21;45.0;236.1;3.7;247.3;50.05;923;5117.1
16-07-01;15:24;45.2;238.3;3.8;247.3;50.08;918;5117.2
16-07-01;15:27;45.1;247.4;3.7;247.3;50.04;903;5117.2
16-07-01;15:30;45.1;247.7;3.6;248.2;50.05;887;5117.3
16-07-01;15:33;45.0;244.7;3.6;248.2;50.05;885;5117.3
16-07-01;15:36;44.7;221.0;3.4;247.3;50.03;821;5117.4
16-07-01;15:39;44.9;261.4;3.5;248.2;50.03;873;5117.4
16-07-01;15:42;44.7;245.6;3.7;248.2;50.01;896;5117.4
16-07-01;15:45;44.2;217.5;1.4;247.3;50.04;332;5117.5
16-07-01;15:48;43.4;262.6;0.7;246.3;50.06;154;5117.5
16-07-01;15:51;43.2;278.7;3.3;248.2;50.07;828;5117.5
16-07-01;15:54;43.9;259.7;3.5;248.2;50.07;864;5117.5
16-07-01;15:57;43.8;255.3;3.4;248.2;50.06;830;5117.6
16-07-01;16:00;44.0;254.8;3.4;247.3;50.03;793;5117.6
16-07-01;16:03;43.7;256.0;3.2;247.3;50.06;787;5117.7
16-07-01;16:06;44.0;257.2;3.1;247.3;50.08;780;5117.7
16-07-01;16:09;43.8;255.9;3.1;247.3;50.02;767;5117.7
16-07-01;16:12;43.9;259.2;3.1;247.3;50.04;755;5117.8
16-07-01;16:15;43.8;251.9;3.1;248.2;50.04;753;5117.8
16-07-01;16:18;43.7;258.6;3.0;247.3;50.02;738;5117.8
16-07-01;16:21;43.9;257.0;3.0;248.2;50.12;731;5117.9
16-07-01;16:24;43.5;256.0;3.0;248.2;50.06;720;5117.9
16-07-01;16:27;43.5;259.8;2.8;248.2;50.02;701;5118.0
16-07-01;16:30;43.6;255.7;2.8;246.3;50.02;684;5118.0
16-07-01;16:33;43.5;253.8;2.7;247.3;50.03;679;5118.0
16-07-01;16:36;43.4;257.9;2.8;247.3;50.05;677;5118.1
16-07-01;16:39;43.2;259.7;2.7;247.3;50.03;673;5118.1
16-07-01;16:42;43.4;259.1;2.7;248.2;50.07;662;5118.1
16-07-01;16:45;43.2;260.0;2.5;246.3;50.07;638;5118.2
16-07-01;16:48;43.1;261.9;2.5;247.3;50.05;627;5118.2
16-07-01;16:51;43.1;263.8;2.5;246.3;50.05;619;5118.2
16-07-01;16:54;43.1;261.7;2.5;246.3;50.01;609;5118.2
16-07-01;16:57;43.0;260.5;2.4;246.3;50.04;603;5118.3
16-07-01;17:00;42.9;257.9;2.4;246.3;50.06;597;5118.3
16-07-01;17:03;42.8;262.0;2.3;246.3;50.03;571;5118.3
16-07-01;17:06;42.7;266.0;2.3;246.3;50.01;563;5118.4
16-07-01;17:09;42.4;263.5;2.3;246.3;50.07;549;5118.4
16-07-01;17:12;42.3;267.6;2.2;247.3;50.07;528;5118.4
16-07-01;17:15;42.3;268.5;2.1;246.3;50.06;506;5118.4
16-07-01;17:18;42.2;269.8;2.1;247.3;50.05;502;5118.5
16-07-01;17:21;42.1;266.4;2.0;246.3;50.03;489;5118.5
16-07-01;17:24;42.1;272.7;2.0;246.3;50.03;483;5118.5
16-07-01;17:27;41.7;275.8;1.7;246.3;50.07;420;5118.5
16-07-01;17:30;41.7;277.2;1.9;247.3;50.04;460;5118.6
16-07-01;17:33;41.6;277.2;1.7;246.3;50.03;424;5118.6
16-07-01;17:36;41.6;278.0;1.7;246.3;50.03;415;5118.6
16-07-01;17:39;41.4;274.9;1.7;246.3;50.01;411;5118.6
16-07-01;17:42;41.3;279.9;1.6;246.3;50.02;390;5118.6
16-07-01;17:45;41.3;271.7;1.2;246.3;50.02;320;5118.7
16-07-01;17:48;41.0;286.2;1.4;246.3;50.04;341;5118.7
16-07-01;17:51;41.0;282.5;1.4;247.3;50.03;335;5118.7
16-07-01;17:54;40.7;283.0;1.3;246.3;50.05;300;5118.7
16-07-01;17:57;40.6;288.7;1.2;247.3;50.06;287;5118.7
16-07-01;18:00;40.5;280.9;1.1;246.3;50.03;252;5118.7
16-07-01;18:03;40.4;276.1;1.1;246.3;50.02;252;5118.8
16-07-01;18:06;40.2;285.2;1.0;246.3;50.06;232;5118.8
16-07-01;18:09;39.9;286.9;0.9;248.2;50.06;213;5118.8
16-07-01;18:12;39.8;287.4;0.8;246.3;50.03;193;5118.8
16-07-01;18:15;39.9;285.4;0.8;247.3;50.07;179;5118.8
16-07-01;18:18;39.5;290.4;0.8;246.3;50.04;172;5118.8
16-07-01;18:21;39.5;289.7;0.7;245.3;50.05;157;5118.8
16-07-01;18:24;39.4;291.2;0.6;246.3;50.02;139;5118.8
16-07-01;18:27;39.2;289.3;0.7;245.3;50.04;134;5118.8
16-07-01;18:30;39.1;280.0;0.6;246.3;50.01;135;5118.8
16-07-01;18:33;39.0;280.2;0.6;244.3;50.02;133;5118.8
16-07-01;18:36;38.9;285.2;0.6;246.3;50.03;134;5118.8
16-07-01;18:39;38.7;279.4;0.6;245.3;50.04;137;5118.9
16-07-01;18:42;38.7;284.7;0.7;245.3;50.07;152;5118.9
16-07-01;18:45;38.6;282.1;0.6;245.3;50.03;153;5118.9
16-07-01;18:48;38.5;279.0;0.7;246.3;50.05;146;5118.9
16-07-01;18:51;38.4;276.2;0.6;246.3;50.05;137;5118.9
16-07-01;18:54;38.3;282.4;0.6;245.3;50.07;137;5118.9
16-07-01;18:57;38.4;281.6;0.7;246.3;50.05;142;5118.9
16-07-01;19:00;38.2;275.8;0.8;246.3;49.99;136;5118.9
16-07-01;19:03;38.3;274.8;0.6;245.3;50.04;130;5118.9
16-07-01;19:06;38.0;275.6;0.6;245.3;50.04;125;5118.9
16-07-01;19:09;38.2;275.2;0.6;246.3;50.06;112;5118.9
16-07-01;19:12;37.8;274.8;0.4;246.3;50.06;103;5118.9
16-07-01;19:15;38.0;271.5;0.5;246.3;50.04;91;5118.9
16-07-01;19:18;37.8;266.4;0.4;246.3;50.05;81;5118.9
16-07-01;19:21;37.8;272.7;0.4;246.3;50.06;71;5118.9
16-07-01;19:24;37.6;264.4;0.3;245.3;50.04;68;5118.9
16-07-01;19:27;37.6;265.8;0.4;245.3;50.03;65;5118.9
16-07-01;19:30;37.6;257.3;0.4;243.3;50.02;65;5118.9
16-07-01;19:33;37.5;257.8;0.4;246.3;50.06;63;5119.0
16-07-01;19:36;37.6;265.1;0.4;245.3;50.05;66;5119.0
16-07-01;19:39;37.2;262.5;0.3;246.3;50.03;59;5119.0
16-07-01;19:42;37.2;257.6;0.3;248.2;50.07;51;5119.0
16-07-01;19:45;37.1;263.9;0.2;246.3;50.04;45;5119.0
16-07-01;19:48;37.0;264.2;0.2;247.3;50.08;45;5119.0
16-07-01;19:51;37.1;261.3;0.2;246.3;50.09;45;5119.0
16-07-01;19:54;36.9;253.8;0.2;246.3;50.04;41;5119.0
16-07-01;19:57;36.7;255.0;0.2;246.3;50.06;40;5119.0
16-07-01;20:00;36.7;255.0;0.2;246.3;50.06;37;5119.0
16-07-01;20:03;36.5;255.6;0.2;247.3;50.07;32;5119.0
16-07-01;20:06;36.5;256.3;0.1;245.3;50.05;27;5119.0
16-07-01;20:09;36.5;246.5;0.1;246.3;50.03;19;5119.0
16-07-01;20:12;36.4;245.9;0.1;246.3;50.03;14;5119.0
16-07-01;20:15;36.2;241.8;0.1;246.3;50.05;12;5119.0
16-07-01;20:18;36.2;237.0;0.0;246.3;50.09;10;5119.0
16-07-01;20:21;36.4;245.3;0.0;246.3;50.04;8;5119.0
16-07-01;20:24;36.1;237.5;0.0;246.3;50.03;6;5119.0
16-07-01;20:27;36.1;237.3;0.0;246.3;50.04;4;5119.0
16-07-01;20:30;35.9;234.9;0.0;246.3;50.01;2;5119.0
16-07-01;20:33;35.9;236.4;0.0;246.3;50.05;0;5119.0
16-07-01;20:36;35.7;229.1;0.0;246.3;50.04;0;5119.0
16-07-01;20:39;35.6;263.2;0.0;246.3;50.02;0;5119.0
16-07-01;20:42;35.5;242.4;0.0;245.3;50.03;0;5119.0
16-07-01;20:45;35.4;222.3;0.0;246.3;50.04;0;5119.0
16-07-01;20:48;35.3;198.4;0.0;246.3;50.05;0;5119.0
16-07-01;20:51;35.2;159.9;0.0;246.3;50.04;0;5119.0
16-07-01;20:54;35.2;120.1;0.0;246.3;50.06;0;5119.0
16-07-02;05:21;31.8;257.5;0.1;240.4;50.04;21;5119.0
16-07-02;05:24;31.8;256.2;0.1;240.4;50.06;23;5119.0
16-07-02;05:27;32.0;255.3;0.1;240.4;50.03;24;5119.0
16-07-02;05:30;32.0;254.4;0.1;240.4;50.07;26;5119.0
16-07-02;05:33;32.2;263.6;0.1;239.5;50.04;27;5119.0
16-07-02;05:36;32.3;261.0;0.1;242.4;50.08;28;5119.0
16-07-02;05:39;32.3;266.6;0.1;241.4;50.08;29;5119.0
16-07-02;05:42;32.5;260.8;0.1;241.4;50.05;31;5119.0
16-07-02;05:45;32.6;264.4;0.2;241.4;50.01;33;5119.0
16-07-02;05:48;32.7;267.1;0.2;240.4;50.06;34;5119.0
16-07-02;05:51;32.9;264.5;0.2;240.4;50.10;34;5119.0
16-07-02;05:54;32.7;264.2;0.2;239.5;50.05;36;5119.0
16-07-02;05:57;33.1;259.2;0.2;242.4;50.02;36;5119.0
16-07-02;06:00;33.2;264.8;0.2;244.3;50.03;38;5119.0
16-07-02;06:03;33.1;263.8;0.2;242.4;50.04;40;5119.0
16-07-02;06:06;33.1;270.8;0.2;242.4;50.00;39;5119.0
16-07-02;06:09;33.2;262.7;0.2;242.4;50.05;40;5119.0
16-07-02;06:12;33.4;269.8;0.2;241.4;50.04;41;5119.0
16-07-02;06:15;33.5;261.1;0.2;241.4;50.05;43;5119.0
16-07-02;06:18;33.4;273.3;0.2;243.4;50.06;43;5119.0
16-07-02;06:21;33.5;259.1;0.2;241.4;50.02;43;5119.0
16-07-02;06:24;33.5;269.9;0.2;242.4;50.00;43;5119.0
16-07-02;06:27;33.7;269.8;0.2;244.3;50.04;45;5119.0
16-07-02;06:30;33.7;263.9;0.2;245.3;50.02;46;5119.0
16-07-02;06:33;33.7;261.7;0.2;246.3;50.01;47;5119.0
16-07-02;06:36;33.9;262.3;0.3;245.3;50.04;47;5119.0
16-07-02;06:39;33.8;264.8;0.2;245.3;50.04;48;5119.0
16-07-02;06:42;33.8;264.6;0.3;245.3;50.07;47;5119.0
16-07-02;06:45;33.9;267.0;0.2;245.3;50.02;49;5119.0
16-07-02;06:48;33.9;270.5;0.2;246.3;50.03;50;5119.0
16-07-02;06:51;34.1;262.9;0.4;245.3;50.01;50;5119.0
16-07-02;06:54;34.1;268.5;0.3;245.3;50.05;51;5119.0
16-07-02;06:57;34.0;263.0;0.3;245.3;50.05;51;5119.0
16-07-02;07:00;34.1;263.5;0.3;245.3;50.01;51;5119.0
16-07-02;07:03;34.4;263.5;0.2;244.3;50.01;52;5119.0
16-07-02;07:06;34.2;254.1;0.4;245.3;49.98;51;5119.1
16-07-02;07:09;34.4;263.9;0.2;247.3;50.03;52;5119.1
16-07-02;07:12;34.5;267.1;0.3;244.3;50.04;53;5119.1
16-07-02;07:15;34.6;263.9;0.3;244.3;50.02;54;5119.1
16-07-02;07:18;34.2;273.6;0.3;244.3;50.06;54;5119.1
16-07-02;07:21;34.4;265.1;0.3;243.4;50.08;55;5119.1
16-07-02;07:24;34.5;269.2;0.3;244.3;50.02;56;5119.1
16-07-02;07:27;34.6;268.6;0.3;243.4;50.08;57;5119.1
16-07-02;07:30;34.5;269.8;0.3;243.4;50.03;57;5119.1
16-07-02;07:33;34.6;271.8;0.3;243.4;50.06;57;5119.1
16-07-02;07:36;34.8;269.5;0.3;243.4;50.02;57;5119.1
16-07-02;07:39;34.6;267.1;0.3;243.4;50.05;58;5119.1
16-07-02;07:42;34.8;274.8;0.3;242.4;50.06;59;5119.1
16-07-02;07:45;34.7;269.3;0.3;243.4;50.06;61;5119.1
16-07-02;07:48;34.9;270.5;0.3;243.4;50.05;62;5119.1
16-07-02;07:51;34.8;280.3;0.4;243.4;50.07;64;5119.1
16-07-02;07:54;35.0;288.4;0.4;244.3;50.07;67;5119.1
16-07-02;07:57;35.0;282.1;0.4;242.4;50.10;68;5119.1
16-07-02;08:00;34.8;292.2;0.4;243.4;50.07;70;5119.1
16-07-02;08:03;35.0;288.7;0.4;241.4;50.08;70;5119.1
16-07-02;08:06;34.9;292.5;0.4;242.4;50.05;71;5119.1
16-07-02;08:09;35.0;292.9;0.3;242.4;50.04;72;5119.1
16-07-02;08:12;35.0;289.4;0.4;241.4;50.03;73;5119.1
16-07-02;08:15;35.0;295.4;0.5;242.4;50.02;74;5119.1
16-07-02;08:18;35.0;293.2;0.4;242.4;50.06;76;5119.1
16-07-02;08:21;35.2;292.9;0.4;242.4;50.04;76;5119.1
16-07-02;08:24;35.3;291.5;0.4;242.4;50.02;76;5119.1
16-07-02;08:27;35.3;298.9;0.4;242.4;50.00;77;5119.1
16-07-02;08:30;35.3;298.3;0.4;242.4;50.03;78;5119.1
16-07-02;08:33;35.3;292.9;0.4;242.4;50.03;79;5119.1
16-07-02;08:36;35.2;296.4;0.4;243.4;50.04;81;5119.1
16-07-02;08:39;35.3;301.7;0.4;243.4;50.04;82;5119.2
16-07-02;08:42;35.3;302.0;0.5;241.4;50.01;83;5119.2
16-07-02;08:45;35.4;290.3;0.5;242.4;50.03;83;5119.2
16-07-02;08:48;35.3;307.0;0.5;242.4;50.06;86;5119.2
16-07-02;08:51;35.4;302.3;0.4;242.4;50.05;87;5119.2
16-07-02;08:54;35.4;307.7;0.4;242.4;50.02;86;5119.2
16-07-02;08:57;35.4;301.1;0.4;241.4;50.08;88;5119.2
16-07-02;09:00;35.5;303.0;0.4;241.4;50.05;88;5119.2
16-07-02;09:03;35.3;295.6;0.4;242.4;50.05;89;5119.2
16-07-02;09:06;35.4;302.7;0.4;245.3;50.04;88;5119.2
16-07-02;09:09;35.5;298.2;0.4;245.3;50.05;89;5119.2
16-07-02;09:12;35.4;299.5;0.4;245.3;50.03;92;5119.2
16-07-02;09:15;35.6;302.9;0.5;245.3;50.02;94;5119.2
16-07-02;09:18;35.4;293.1;0.5;245.3;50.05;98;5119.2
16-07-02;09:21;35.7;284.1;0.5;245.3;50.06;104;5119.2
16-07-02;09:24;35.6;279.1;0.5;246.3;50.02;112;5119.2
16-07-02;09:27;35.7;277.2;0.7;245.3;49.99;130;5119.2
16-07-02;09:30;35.7;295.0;0.7;245.3;50.06;153;5119.2
16-07-02;09:33;36.1;297.3;0.7;245.3;50.03;177;5119.2
16-07-02;09:36;35.9;292.0;0.9;246.3;50.03;201;5119.2
16-07-02;09:39;36.2;296.7;1.0;246.3;50.04;226;5119.3
16-07-02;09:42;36.2;294.4;1.0;246.3;50.06;250;5119.3
16-07-02;09:45;36.3;301.1;1.1;246.3;50.04;275;5119.3
16-07-02;09:48;36.4;300.8;1.3;246.3;50.05;302;5119.3
16-07-02;09:51;36.5;298.5;1.3;245.3;50.08;325;5119.3
16-07-02;09:54;36.5;295.7;1.4;247.3;50.04;347;5119.3
16-07-02;09:57;36.9;301.3;1.5;246.3;50.01;373;5119.3
16-07-02;10:00;36.8;297.9;1.7;246.3;50.04;399;5119.4
16-07-02;10:03;37.0;304.6;1.7;246.3;50.04;405;5119.4
16-07-02;10:06;37.4;297.3;1.8;246.3;50.01;440;5119.4
16-07-02;10:09;37.4;299.1;1.9;245.3;50.04;456;5119.4
16-07-02;10:12;37.6;295.0;2.0;246.3;50.04;486;5119.5
16-07-02;10:15;37.7;293.1;2.1;246.3;50.04;510;5119.5
16-07-02;10:18;37.9;289.1;2.1;246.3;50.03;529;5119.5
16-07-02;10:21;38.2;292.8;2.3;246.3;50.00;553;5119.5
16-07-02;10:24;38.3;290.9;2.4;246.3;50.05;570;5119.6
16-07-02;10:27;38.5;294.8;2.4;246.3;50.08;596;5119.6
16-07-02;10:30;38.9;288.8;2.5;247.3;50.03;618;5119.6
16-07-02;10:33;38.9;286.0;2.5;246.3;50.03;629;5119.7
16-07-02;10:36;39.1;286.9;2.6;246.3;50.05;655;5119.7
16-07-02;10:39;39.4;287.1;2.7;245.3;50.03;675;5119.7
16-07-02;10:42;39.4;282.1;2.7;246.3;50.04;691;5119.8
16-07-02;10:45;39.7;286.9;2.8;247.3;50.04;703;5119.8
16-07-02;10:48;39.7;279.7;3.0;247.3;50.08;730;5119.8
16-07-02;10:51;39.8;278.7;3.0;246.3;50.01;736;5119.9
16-07-02;10:54;40.0;280.5;3.1;246.3;50.03;754;5119.9
16-07-02;10:57;40.4;276.1;3.2;247.3;50.03;775;5119.9
16-07-02;11:00;40.5;272.4;3.2;247.3;50.02;785;5120.0
16-07-02;11:03;40.7;277.1;3.3;246.3;50.03;801;5120.0
16-07-02;11:06;40.7;275.5;3.3;246.3;50.05;814;5120.1
16-07-02;11:09;40.8;270.9;3.4;247.3;50.03;833;5120.1
16-07-02;11:12;41.2;272.0;3.3;246.3;50.04;826;5120.1
16-07-02;11:15;41.4;266.3;3.5;246.3;50.04;851;5120.2
16-07-02;11:18;41.4;265.2;3.5;247.3;50.04;864;5120.2
16-07-02;11:21;41.4;264.2;3.5;248.2;50.03;873;5120.3
16-07-02;11:24;41.7;265.1;3.6;248.2;50.05;892;5120.3
16-07-02;11:27;42.0;263.2;3.6;246.3;50.07;899;5120.4
16-07-02;11:30;42.1;265.2;3.7;248.2;50.03;915;5120.4
16-07-02;11:33;42.2;263.2;3.7;246.3;50.04;927;5120.4
16-07-02;11:36;42.3;262.6;3.8;247.3;50.05;939;5120.5
16-07-02;11:39;42.7;261.3;3.8;247.3;50.05;947;5120.5
16-07-02;11:42;42.7;262.3;3.8;248.2;50.02;964;5120.6
16-07-02;11:45;43.0;258.6;4.0;247.3;50.02;975;5120.6
16-07-02;11:48;42.9;255.3;3.8;247.3;50.04;960;5120.7
16-07-02;11:51;43.1;256.9;4.0;248.2;50.05;979;5120.7
16-07-02;11:54;43.2;253.1;4.1;247.3;50.06;998;5120.8
16-07-02;11:57;43.5;249.9;4.1;247.3;50.03;1001;5120.8
16-07-02;12:00;43.6;256.9;4.1;247.3;50.02;1010;5120.9
16-07-02;12:03;43.8;250.0;4.1;247.3;50.02;1011;5120.9
16-07-02;12:06;43.8;251.3;4.1;247.3;50.05;1006;5121.0
16-07-02;12:09;43.9;249.4;4.2;248.2;50.02;1021;5121.0
16-07-02;12:12;44.0;252.2;4.1;248.2;50.05;1027;5121.1
16-07-02;12:15;44.0;245.5;4.0;248.2;50.02;1010;5121.1
16-07-02;12:18;44.3;247.9;4.2;248.2;50.01;1029;5121.2
16-07-02;12:21;44.4;251.2;4.2;247.3;50.02;1045;5121.2
16-07-02;12:24;44.5;257.3;4.2;248.2;50.05;1051;5121.3
16-07-02;12:27;44.4;248.2;4.3;248.2;50.00;1057;5121.3
16-07-02;12:30;44.0;241.8;4.4;247.3;50.03;1057;5121.4
16-07-02;12:33;44.4;249.7;4.3;247.3;50.02;1053;5121.4
16-07-02;12:36;44.7;253.7;4.4;248.2;50.06;1091;5121.5
16-07-02;12:39;44.5;225.8;2.0;246.3;50.03;493;5121.5
16-07-02;12:42;43.7;191.0;3.7;249.2;50.01;882;5121.5
16-07-02;12:45;44.4;253.4;4.4;248.2;50.01;1098;5121.6
16-07-02;12:48;44.5;250.4;4.2;248.2;50.05;1051;5121.6
16-07-02;12:51;44.6;252.9;4.4;248.2;50.03;1089;5121.7
16-07-02;12:54;44.7;247.4;2.4;246.3;50.04;823;5121.8
16-07-02;12:57;43.7;249.3;1.9;247.3;50.00;472;5121.8
16-07-02;13:00;43.5;262.2;1.1;247.3;50.06;270;5121.8
16-07-02;13:03;43.4;252.5;2.1;246.3;50.03;610;5121.8
16-07-02;13:06;44.3;254.4;4.6;248.2;50.02;1155;5121.9
16-07-02;13:09;44.6;251.9;4.6;248.2;50.11;1131;5121.9
16-07-02;13:12;44.9;245.9;4.4;248.2;50.08;1089;5122.0
16-07-02;13:15;44.6;244.7;4.5;247.3;50.05;1108;5122.0
16-07-02;13:18;45.1;247.2;4.4;247.3;50.05;1085;5122.1
16-07-02;13:21;45.0;246.6;4.3;248.2;50.04;1076;5122.1
16-07-02;13:24;45.0;251.5;4.4;247.3;50.04;1093;5122.2
16-07-02;13:27;44.9;245.9;4.4;248.2;50.04;1089;5122.2
16-07-02;13:30;45.1;243.8;4.3;248.2;50.02;1078;5122.3
16-07-02;13:33;45.2;242.8;4.3;248.2;50.08;1062;5122.3
16-07-02;13:36;45.3;236.7;3.2;246.3;50.07;439;5122.4
16-07-02;13:39;44.5;254.7;4.4;249.2;50.08;1062;5122.4
16-07-02;13:42;45.1;246.0;4.3;248.2;50.07;1060;5122.5
16-07-02;13:45;45.1;249.9;4.2;248.2;50.05;1046;5122.5
16-07-02;13:48;45.3;244.1;4.3;248.2;50.03;1046;5122.6
16-07-02;13:51;45.3;249.9;4.3;249.2;50.05;1037;5122.6
16-07-02;13:54;45.2;248.2;4.2;248.2;50.06;1042;5122.7
16-07-02;13:57;45.5;245.5;4.1;248.2;50.05;1035;5122.7
16-07-02;14:00;45.4;243.7;4.3;248.2;50.07;1052;5122.8
16-07-02;14:03;45.3;245.6;4.1;248.2;50.04;1032;5122.8
16-07-02;14:06;45.4;240.5;4.1;248.2;50.04;1013;5122.9
16-07-02;14:09;45.5;243.3;4.1;248.2;50.05;1020;5122.9
16-07-02;14:12;45.5;246.8;4.2;249.2;50.01;1014;5123.0
16-07-02;14:15;45.7;245.9;4.1;248.2;50.09;1013;5123.0
16-07-02;14:18;45.5;241.5;4.2;248.2;50.07;1022;5123.1
16-07-02;14:21;45.0;249.9;4.1;249.2;50.03;1030;5123.1
16-07-02;14:24;45.3;243.6;4.1;24.4;50.06;1026;5123.2
16-07-02;14:27;45.4;248.5;4.1;248.2;50.02;1012;5123.2
16-07-02;14:30;45.5;245.8;4.1;248.2;50.00;1007;5123.3
16-07-02;14:33;45.5;246.3;4.0;249.2;50.05;1016;5123.3
16-07-02;14:36;45.4;242.4;4.0;249.2;50.03;999;5123.4
16-07-02;14:39;45.5;243.0;4.1;249.2;50.08;1027;5123.4
16-07-02;14:42;45.7;243.7;4.2;249.2;50.03;1035;5123.5
16-07-02;14:45;45.4;247.2;4.1;250.2;50.07;1014;5123.5
16-07-02;14:48;45.8;245.2;4.0;249.2;50.03;996;5123.6
16-07-02;14:51;45.5;249.1;4.1;250.2;50.04;1010;5123.6
16-07-02;14:54;45.8;250.7;4.2;249.2;50.05;1020;5123.7
16-07-02;14:57;45.8;244.3;3.9;249.2;50.05;973;5123.7
16-07-02;15:00;45.5;243.8;3.8;247.3;50.02;947;5123.8
16-07-02;15:03;45.7;240.2;3.8;249.2;50.01;938;5123.8
16-07-02;15:06;45.4;248.4;3.8;249.2;49.96;940;5123.9
16-07-02;15:09;45.4;248.4;3.9;248.2;50.02;947;5123.9
16-07-02;15:12;45.3;250.7;3.8;249.2;50.04;941;5124.0
16-07-02;15:15;45.5;256.0;3.8;248.2;50.06;947;5124.0
16-07-02;15:18;45.3;249.1;3.8;248.2;50.04;941;5124.1
16-07-02;15:21;45.2;249.9;3.7;248.2;50.02;923;5124.1
16-07-02;15:24;45.1;244.0;0.8;247.3;50.03;195;5124.1
16-07-02;15:27;44.0;252.0;0.9;246.3;50.01;218;5124.2
16-07-02;15:30;43.9;244.3;3.8;248.2;50.09;916;5124.2
16-07-02;15:33;44.4;257.5;3.8;248.2;50.09;951;5124.2
16-07-02;15:36;44.5;251.2;3.8;249.2;50.02;918;5124.3
16-07-02;15:39;44.6;248.5;3.6;248.2;50.02;901;5124.3
16-07-02;15:42;44.4;256.2;3.6;249.2;50.09;881;5124.4
16-07-02;15:45;44.5;251.5;3.5;249.2;50.05;882;5124.4
16-07-02;15:48;44.4;248.4;3.6;250.2;50.05;879;5124.4
16-07-02;15:51;44.4;247.5;0.9;246.3;50.04;212;5124.5
16-07-02;15:54;44.4;254.5;3.5;249.2;50.04;880;5124.5
16-07-02;15:57;43.2;261.9;0.8;247.3;50.05;188;5124.5
16-07-02;16:00;43.2;263.2;3.0;248.2;50.05;747;5124.6
16-07-02;16:03;43.5;258.3;3.2;248.2;50.04;775;5124.6
16-07-02;16:06;43.6;253.4;3.4;248.2;50.03;841;5124.6
16-07-02;16:09;43.6;251.2;3.3;248.2;50.03;812;5124.7
16-07-02;16:12;43.7;253.8;3.1;247.3;50.04;773;5124.7
16-07-02;16:15;43.4;250.0;3.1;248.2;50.02;756;5124.7
16-07-02;16:18;43.6;251.5;3.0;248.2;50.03;743;5124.8
16-07-02;16:21;43.6;254.5;2.9;248.2;50.04;737;5124.8
16-07-02;16:24;43.4;257.6;2.9;248.2;50.06;722;5124.9
16-07-02;16:27;43.6;258.6;2.9;247.3;50.03;714;5124.9
16-07-02;16:30;43.4;253.4;2.8;248.2;50.05;696;5124.9
16-07-02;16:33;43.1;252.0;0.5;246.3;50.01;102;5125.0
16-07-02;16:36;43.1;257.9;2.8;248.2;50.02;670;5125.0
16-07-02;16:39;42.9;258.1;2.6;248.2;50.03;645;5125.0
16-07-02;16:42;42.8;256.2;2.6;248.2;50.04;641;5125.0
16-07-02;16:45;42.9;258.9;2.5;248.2;50.04;632;5125.1
16-07-02;16:48;42.9;259.4;2.4;248.2;50.03;621;5125.1
16-07-02;16:51;42.9;261.6;2.4;247.3;50.05;597;5125.1
16-07-02;16:54;42.5;267.3;1.9;248.2;50.06;447;5125.2
16-07-02;16:57;42.5;261.3;2.5;248.2;50.08;618;5125.2
16-07-02;17:00;42.0;258.8;0.7;247.3;50.08;155;5125.2
16-07-02;17:03;41.7;243.7;0.5;246.3;50.07;126;5125.2
16-07-02;17:06;41.4;273.6;2.4;247.3;50.06;600;5125.2
16-07-02;17:09;41.9;270.8;2.3;248.2;50.02;581;5125.3
16-07-02;17:12;41.7;270.5;2.4;248.2;50.00;571;5125.3
16-07-02;17:15;41.7;275.3;2.1;247.3;50.02;540;5125.3
16-07-02;17:18;41.7;273.7;2.0;249.2;50.07;501;5125.4
16-07-02;17:21;41.6;269.8;2.0;247.3;50.03;485;5125.4
16-07-02;17:24;41.5;273.3;2.0;247.3;50.02;467;5125.4
16-07-02;17:27;41.3;275.5;1.8;248.2;50.08;422;5125.4
16-07-02;17:30;41.2;270.9;1.7;248.2;50.07;403;5125.4
16-07-02;17:33;41.3;273.4;1.7;247.3;50.01;392;5125.5
16-07-02;17:36;41.2;280.2;1.6;248.2;50.03;374;5125.5
16-07-02;17:39;41.2;278.4;1.5;244.3;50.01;356;5125.5
16-07-02;17:42;40.8;279.3;1.4;244.3;50.07;337;5125.5
16-07-02;17:45;40.8;279.6;1.3;244.3;50.03;318;5125.5
16-07-02;17:48;40.5;285.4;1.3;244.3;50.03;290;5125.5
16-07-02;17:51;40.5;282.4;1.2;244.3;50.09;280;5125.6
16-07-02;17:54;40.4;277.5;1.1;244.3;50.08;259;5125.6
16-07-02;17:57;40.4;285.6;1.0;244.3;50.09;242;5125.6
16-07-02;18:00;40.2;286.0;1.0;343.4;50.07;216;5125.6
16-07-02;18:03;39.9;278.7;0.8;244.3;50.07;196;5125.6
16-07-02;18:06;39.9;286.3;0.8;244.3;50.07;177;5125.6
16-07-02;18:09;39.8;283.5;0.7;244.3;50.03;161;5125.6
16-07-02;18:12;39.5;285.7;0.7;243.4;50.05;145;5125.6
16-07-02;18:15;39.5;289.4;0.5;244.3;50.07;128;5125.6
16-07-02;18:18;39.2;284.6;0.5;242.4;50.04;118;5125.6
16-07-02;18:21;39.0;287.2;0.5;242.4;50.04;108;5125.7
16-07-02;18:24;39.0;278.9;0.6;243.4;49.99;96;5125.7
16-07-02;18:27;38.7;282.2;0.5;242.4;50.01;90;5125.7
16-07-02;18:30;38.5;279.1;0.4;242.4;50.01;82;5125.7
16-07-02;18:33;38.5;286.8;0.4;243.4;50.02;78;5125.7
16-07-02;18:36;38.5;284.1;0.3;242.4;50.02;71;5125.7
16-07-02;18:39;38.3;280.6;0.4;242.4;49.99;68;5125.7
16-07-02;18:42;38.3;276.5;0.4;242.4;50.00;66;5125.7
16-07-02;18:45;38.0;273.4;0.4;242.4;50.02;63;5125.7
16-07-02;18:48;37.9;268.9;0.4;242.4;50.04;62;5125.7
16-07-02;18:51;37.9;270.4;0.3;242.4;50.02;60;5125.7
16-07-02;18:54;37.6;272.9;0.3;242.4;50.04;59;5125.7
16-07-02;18:57;37.7;260.7;0.3;243.4;50.06;55;5125.7
16-07-02;19:00;37.6;263.8;0.3;244.3;50.12;52;5125.7
16-07-02;19:03;37.4;263.9;0.2;243.4;50.05;49;5125.7
16-07-02;19:06;37.4;259.7;0.2;243.4;50.00;46;5125.7
16-07-02;19:09;37.2;262.6;0.2;244.3;50.04;42;5125.7
16-07-02;19:12;37.2;263.2;0.2;243.4;50.05;39;5125.7
16-07-02;19:15;37.0;250.3;0.2;243.4;50.02;37;5125.7
16-07-02;19:18;37.0;248.7;0.2;242.4;49.98;34;5125.7
16-07-02;19:21;36.9;243.1;0.2;243.4;50.00;32;5125.7
16-07-02;19:24;36.9;246.3;0.1;243.4;50.01;31;5125.7
16-07-02;19:27;36.8;251.5;0.1;242.4;50.04;29;5125.7
16-07-02;19:30;36.5;242.7;0.1;241.4;50.03;27;5125.7
