data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-07-02;19:33;36.7;248.4;0.1;242.4;50.07;26;5125.7
16-07-02;19:36;36.7;250.7;0.1;242.4;50.03;24;5125.7
16-07-02;19:39;36.7;239.0;0.1;242.4;50.07;22;5125.7
16-07-02;19:42;36.4;241.4;0.1;243.4;50.05;21;5125.7
16-07-02;19:45;36.4;247.9;0.1;241.4;50.05;19;5125.7
16-07-02;19:48;36.3;239.7;0.1;243.4;50.06;18;5125.7
16-07-02;19:51;36.3;241.8;0.1;242.4;50.04;16;5125.7
16-07-02;19:54;36.2;243.1;0.1;242.4;50.04;15;5125.7
16-07-02;19:57;36.3;229.6;0.0;245.3;50.08;13;5125.7
16-07-02;20:00;36.2;233.2;0.0;242.4;50.10;11;5125.7
16-07-02;20:03;36.2;233.6;0.0;243.4;50.05;9;5125.7
16-07-02;20:06;36.0;232.1;0.0;242.4;50.05;7;5125.7
16-07-02;20:09;36.0;234.6;0.0;242.4;50.07;4;5125.7
16-07-02;20:12;35.7;238.3;0.0;243.4;50.06;0;5125.7
16-07-02;20:15;35.6;197.7;0.0;243.4;50.04;1;5125.7
16-07-02;20:18;35.5;245.3;0.0;241.4;50.06;0;5125.7
16-07-02;20:21;35.5;258.9;0.0;242.4;50.04;0;5125.7
16-07-02;20:24;35.4;251.9;0.0;242.4;50.01;0;5125.7
16-07-02;20:27;35.3;243.3;0.0;243.4;50.06;0;5125.7
16-07-02;20:30;35.2;233.4;0.0;243.4;50.06;0;5125.7
16-07-02;20:33;35.2;221.7;0.0;243.4;50.09;0;5125.7
16-07-02;20:36;35.0;207.8;0.0;240.4;50.03;0;5125.7
16-07-02;20:39;34.9;191.6;0.0;243.4;50.07;0;5125.7
16-07-02;20:42;34.8;172.2;0.0;243.4;50.04;0;5125.7
16-07-02;20:45;34.8;153.3;0.0;242.4;50.03;0;5125.7
16-07-02;20:48;34.7;135.2;0.0;243.4;50.05;0;5125.7
16-07-03;05:12;31.6;261.6;0.2;241.4;50.05;33;5125.7
16-07-03;05:15;31.8;261.6;0.1;241.4;50.06;35;5125.7
16-07-03;05:18;31.7;263.2;0.1;239.5;50.11;25;5125.7
16-07-03;05:21;31.8;256.2;0.1;240.4;50.06;22;5125.7
16-07-03;05:24;31.8;258.1;0.1;239.5;50.12;20;5125.7
16-07-03;05:27;32.0;255.4;0.1;240.4;50.07;15;5125.7
16-07-03;05:30;32.0;255.9;0.1;239.5;50.02;11;5125.7
16-07-03;05:33;32.2;247.7;0.0;239.5;50.08;6;5125.7
16-07-03;05:36;32.2;236.1;0.0;240.4;50.06;5;5125.7
16-07-03;05:39;32.2;148.2;0.0;241.4;50.08;0;5125.7
16-07-03;05:42;32.2;121.2;0.0;239.5;50.07;0;5125.7
16-07-03;05:45;32.2;189.5;0.0;238.5;50.05;0;5125.7
16-07-03;05:48;32.3;257.3;0.0;239.5;50.10;0;5125.7
16-07-03;05:51;32.3;251.8;0.0;239.5;50.07;0;5125.7
16-07-03;05:54;32.3;242.2;0.0;240.4;50.04;0;5125.7
16-07-03;05:57;32.3;247.2;0.0;242.4;50.03;0;5125.7
16-07-03;06:00;32.4;245.6;0.0;243.4;50.06;0;5125.7
16-07-03;06:03;32.3;258.9;0.0;244.3;50.07;0;5125.7
16-07-03;06:06;32.4;260.4;0.0;245.3;50.07;0;5125.7
16-07-03;06:09;32.4;270.9;0.0;242.4;50.05;0;5125.7
16-07-03;06:12;32.4;272.3;0.0;242.4;50.06;0;5125.7
16-07-03;06:15;32.4;274.9;0.0;242.4;50.05;0;5125.7
16-07-03;06:18;32.4;280.0;0.0;242.4;50.05;0;5125.7
16-07-03;06:21;32.4;288.4;0.0;242.4;50.05;0;5125.7
16-07-03;06:24;32.4;279.4;0.0;242.4;50.03;0;5125.7
16-07-03;06:36;32.6;265.8;0.1;242.4;50.04;20;5125.7
16-07-03;06:39;32.6;255.7;0.1;242.4;50.07;21;5125.7
16-07-03;06:42;32.7;263.0;0.0;242.4;50.03;12;5125.7
16-07-03;06:45;32.9;251.6;0.0;242.4;50.04;10;5125.7
16-07-03;06:48;32.9;249.6;0.0;242.4;50.09;8;5125.7
16-07-03;06:51;32.7;220.8;0.0;243.4;50.07;3;5125.7
16-07-03;06:54;32.7;176.2;0.0;243.4;50.07;0;5125.7
16-07-03;06:57;32.7;109.4;0.0;242.4;50.11;0;5125.7
16-07-03;07:21;32.7;263.5;0.1;240.4;50.06;22;5125.7
16-07-03;07:24;33.0;261.7;0.1;243.4;50.08;29;5125.7
16-07-03;07:27;33.0;274.5;0.2;242.4;49.99;37;5125.7
16-07-03;07:30;33.1;271.4;0.2;243.4;50.07;40;5125.7
16-07-03;07:33;33.1;266.7;0.3;242.4;50.06;49;5125.7
16-07-03;07:36;33.2;288.7;0.4;241.4;50.05;57;5125.8
16-07-03;07:39;33.3;284.4;0.3;241.4;50.06;54;5125.8
16-07-03;07:42;33.4;281.9;0.3;243.4;50.08;51;5125.8
16-07-03;07:45;33.3;279.9;0.2;242.4;50.03;44;5125.8
16-07-03;07:48;33.5;262.6;0.2;242.4;50.01;37;5125.8
16-07-03;07:51;33.5;264.6;0.1;242.4;50.06;25;5125.8
16-07-03;07:54;33.4;251.3;0.1;244.3;50.04;14;5125.8
16-07-03;07:57;33.7;250.9;0.0;243.4;50.06;9;5125.8
16-07-03;08:00;33.5;241.1;0.0;244.3;50.07;5;5125.8
16-07-03;08:03;33.5;239.9;0.0;242.4;50.12;3;5125.8
16-07-03;08:06;33.5;237.4;0.0;242.4;50.06;2;5125.8
16-07-03;08:09;33.5;227.1;0.0;242.4;50.07;2;5125.8
16-07-03;08:12;33.5;237.0;0.0;241.4;50.06;4;5125.8
16-07-03;08:15;33.5;160.2;0.0;241.4;50.06;1;5125.8
16-07-03;08:18;33.5;201.7;0.0;243.4;50.06;2;5125.8
16-07-03;08:21;33.5;204.0;0.0;243.4;50.07;3;5125.8
16-07-03;08:24;33.5;185.4;0.0;242.4;50.06;4;5125.8
16-07-03;08:27;33.5;192.4;0.0;241.4;50.07;5;5125.8
16-07-03;08:30;33.5;226.9;0.0;241.4;50.06;9;5125.8
16-07-03;08:33;33.8;251.8;0.0;241.4;50.00;8;5125.8
16-07-03;08:36;33.7;238.0;0.0;241.4;50.07;6;5125.8
16-07-03;08:39;33.5;249.9;0.0;243.4;50.03;9;5125.8
16-07-03;08:42;33.8;246.8;0.1;243.4;49.98;13;5125.8
16-07-03;08:45;33.7;262.7;0.1;242.4;50.05;15;5125.8
16-07-03;08:48;33.8;249.1;0.0;242.4;50.06;13;5125.8
16-07-03;08:51;33.8;251.0;0.0;242.4;50.03;6;5125.8
16-07-03;08:54;33.8;240.0;0.0;241.4;50.05;7;5125.8
16-07-03;08:57;33.8;241.9;0.0;241.4;50.05;12;5125.8
16-07-03;09:00;33.8;256.6;0.1;242.4;50.03;17;5125.8
16-07-03;09:03;33.7;258.8;0.1;243.4;50.04;21;5125.8
16-07-03;09:06;33.9;258.9;0.1;242.4;49.98;28;5125.8
16-07-03;09:09;34.0;257.9;0.2;241.4;50.03;36;5125.8
16-07-03;09:12;34.1;266.4;0.2;243.4;50.02;40;5125.8
16-07-03;09:15;34.1;274.8;0.3;243.4;50.03;50;5125.8
16-07-03;09:18;34.1;275.6;0.2;243.4;50.06;44;5125.8
16-07-03;09:21;34.1;271.1;0.3;243.4;50.04;62;5125.8
16-07-03;09:24;34.2;282.4;0.4;243.4;50.06;62;5125.8
16-07-03;09:27;34.4;265.8;0.2;242.4;49.99;36;5125.8
16-07-03;09:30;34.2;276.4;0.2;242.4;50.03;52;5125.8
16-07-03;09:33;34.2;283.4;0.3;242.4;50.06;52;5125.8
16-07-03;09:36;34.4;278.1;0.2;241.4;50.04;40;5125.8
16-07-03;09:39;34.4;257.0;0.3;243.4;50.06;52;5125.8
16-07-03;09:42;34.5;283.7;0.4;244.3;50.03;73;5125.8
16-07-03;09:45;34.7;290.9;0.6;242.4;50.06;104;5125.8
16-07-03;09:48;34.6;282.4;0.4;242.4;50.03;68;5125.8
16-07-03;09:51;34.7;278.9;0.3;242.4;50.03;65;5125.8
16-07-03;09:54;34.8;280.3;0.4;242.4;50.03;85;5125.8
16-07-03;09:57;34.6;273.1;0.3;241.4;50.02;64;5125.8
16-07-03;10:00;34.8;283.1;0.4;243.4;50.03;70;5125.8
16-07-03;10:03;34.6;282.1;0.4;244.3;50.06;59;5125.8
16-07-03;10:06;34.9;281.9;0.3;241.4;50.04;53;5125.8
16-07-03;10:09;34.7;289.4;0.5;241.4;50.03;88;5125.8
16-07-03;10:12;34.9;287.1;0.5;242.4;50.06;102;5125.8
16-07-03;10:15;35.2;292.9;0.5;242.4;50.05;115;5125.8
16-07-03;10:18;35.2;290.4;0.5;241.4;50.04;94;5125.8
16-07-03;10:21;35.0;278.9;0.3;240.4;50.03;57;5125.9
16-07-03;10:24;35.0;273.9;0.3;243.4;50.02;50;5125.9
16-07-03;10:27;35.0;265.7;0.3;243.4;50.06;55;5125.9
16-07-03;10:30;35.2;278.4;0.4;242.4;50.04;84;5125.9
16-07-03;10:33;35.2;287.2;0.4;242.4;50.07;83;5125.9
16-07-03;10:36;35.2;284.9;0.5;242.4;50.09;94;5125.9
16-07-03;10:39;35.0;281.9;0.4;242.4;50.03;54;5125.9
16-07-03;10:42;35.2;282.2;0.4;243.4;50.06;84;5125.9
16-07-03;10:45;35.2;295.0;0.5;242.4;50.10;99;5125.9
16-07-03;10:48;35.2;284.7;0.4;242.4;50.07;71;5125.9
16-07-03;10:51;35.3;289.0;0.4;243.4;50.06;60;5125.9
16-07-03;10:54;35.2;279.6;0.4;241.4;50.04;67;5125.9
16-07-03;10:57;35.3;282.8;0.5;242.4;50.03;84;5125.9
16-07-03;11:00;35.2;282.5;0.4;243.4;50.07;79;5125.9
16-07-03;11:03;35.3;289.5;0.4;241.4;50.05;76;5125.9
16-07-03;11:06;35.4;283.1;0.5;241.4;50.03;92;5125.9
16-07-03;11:09;35.5;291.6;0.5;241.4;50.02;102;5125.9
16-07-03;11:12;35.3;274.2;0.4;242.4;50.02;90;5125.9
16-07-03;11:15;35.4;284.9;0.4;242.4;50.04;90;5125.9
16-07-03;11:18;35.4;287.2;0.4;243.4;50.03;73;5125.9
16-07-03;11:21;35.5;291.2;0.4;241.4;50.05;83;5125.9
16-07-03;11:24;35.5;283.8;0.4;242.4;50.05;79;5125.9
16-07-03;11:27;35.4;285.7;0.5;242.4;50.07;101;5125.9
16-07-03;11:30;35.7;291.0;0.5;241.4;50.08;101;5125.9
16-07-03;11:33;35.5;288.7;0.5;242.4;50.05;90;5125.9
16-07-03;11:36;35.5;283.4;0.4;243.4;50.07;89;5125.9
16-07-03;11:39;35.6;278.6;0.4;243.4;50.06;86;5126.0
16-07-03;11:42;35.5;285.0;0.4;242.4;50.05;64;5126.0
16-07-03;11:45;35.4;283.3;0.4;242.4;50.04;80;5126.0
16-07-03;11:48;35.6;285.6;0.4;242.4;50.04;71;5126.0
16-07-03;11:51;35.7;280.5;0.3;242.4;50.04;62;5126.0
16-07-03;11:54;35.5;294.2;0.5;243.4;50.05;99;5126.0
16-07-03;11:57;35.9;292.6;0.5;242.4;50.02;97;5126.0
16-07-03;12:00;35.5;275.0;0.3;241.4;50.04;51;5126.0
16-07-03;12:03;35.5;270.4;0.1;241.4;50.04;35;5126.0
16-07-03;12:06;35.2;263.9;0.1;241.4;50.05;28;5126.0
16-07-03;12:09;35.4;263.6;0.3;241.4;50.10;53;5126.0
16-07-03;12:12;35.5;289.0;0.4;242.4;50.03;89;5126.0
16-07-03;12:15;35.5;284.3;0.7;242.4;50.05;130;5126.0
16-07-03;12:18;35.6;299.7;0.7;241.4;50.04;154;5126.0
16-07-03;12:21;36.0;291.5;0.6;242.4;50.03;137;5126.0
16-07-03;12:24;35.7;292.6;0.5;242.4;50.04;119;5126.0
16-07-03;12:27;35.7;286.3;0.4;241.4;50.05;82;5126.0
16-07-03;12:30;35.9;293.7;0.5;243.4;50.04;99;5126.0
16-07-03;12:33;35.7;285.2;0.8;243.4;49.99;155;5126.0
16-07-03;12:36;35.7;301.1;0.8;241.4;50.05;169;5126.0
16-07-03;12:39;35.9;305.5;1.1;241.4;50.02;252;5126.1
16-07-03;12:42;36.2;306.1;1.3;242.4;50.05;325;5126.1
16-07-03;12:45;36.3;304.3;1.0;241.4;50.05;231;5126.1
16-07-03;12:48;36.8;288.7;3.6;244.3;50.06;902;5126.1
16-07-03;12:51;37.2;285.0;2.7;244.3;50.07;670;5126.1
16-07-03;12:54;37.4;292.8;1.8;244.3;50.01;440;5126.2
16-07-03;12:57;37.2;292.0;1.3;242.4;50.06;310;5126.2
16-07-03;13:00;37.4;304.6;1.0;242.4;50.05;239;5126.2
16-07-03;13:03;37.4;299.1;1.6;243.4;50.01;362;5126.2
16-07-03;13:06;37.1;297.6;1.4;243.4;50.05;341;5126.2
16-07-03;13:09;37.6;299.5;1.3;243.4;50.01;316;5126.3
16-07-03;13:12;37.4;299.2;1.2;243.4;50.02;284;5126.3
16-07-03;13:15;37.4;303.0;1.2;243.4;50.04;277;5126.3
16-07-03;13:18;37.2;296.3;1.2;243.4;50.05;269;5126.3
16-07-03;13:21;37.5;302.0;1.2;242.4;50.11;279;5126.3
16-07-03;13:24;37.5;306.8;1.6;243.4;50.08;365;5126.3
16-07-03;13:27;37.8;302.7;1.4;242.4;50.05;337;5126.3
16-07-03;13:30;37.5;300.5;1.3;243.4;50.08;305;5126.4
16-07-03;13:33;37.5;304.2;1.3;243.4;50.05;310;5126.4
16-07-03;13:36;37.7;299.4;1.3;243.4;50.06;316;5126.4
16-07-03;13:39;37.6;300.0;1.2;242.4;50.05;297;5126.4
16-07-03;13:42;37.5;302.4;1.1;243.4;50.02;244;5126.4
16-07-03;13:45;37.6;294.2;0.9;242.4;50.05;198;5126.4
16-07-03;13:48;37.2;291.5;0.6;243.4;50.05;151;5126.4
16-07-03;13:51;37.2;291.2;0.7;242.4;50.03;148;5126.4
16-07-03;13:54;37.4;292.9;0.7;244.3;50.06;144;5126.5
16-07-03;13:57;37.1;291.3;0.7;243.4;50.05;146;5126.5
16-07-03;14:00;37.1;295.0;0.7;243.4;50.06;145;5126.5
16-07-03;14:03;36.8;282.1;0.7;242.4;50.00;138;5126.5
16-07-03;14:06;36.9;290.1;0.7;242.4;50.03;119;5126.5
16-07-03;14:09;37.0;289.0;0.5;243.4;50.05;114;5126.5
16-07-03;14:12;37.0;295.7;0.6;244.3;50.06;123;5126.5
16-07-03;14:15;36.9;294.2;0.6;243.4;50.04;144;5126.5
16-07-03;14:18;36.9;302.0;0.8;242.4;50.03;176;5126.5
16-07-03;14:21;36.9;303.0;0.8;243.4;50.11;178;5126.5
16-07-03;14:24;37.0;302.7;0.7;242.4;50.06;151;5126.5
16-07-03;14:27;37.0;294.5;0.7;242.4;50.04;163;5126.5
16-07-03;14:30;36.8;298.0;0.8;242.4;50.00;200;5126.5
16-07-03;14:33;36.9;297.6;0.9;244.3;50.06;202;5126.6
16-07-03;14:36;37.0;309.2;0.9;244.3;50.06;187;5126.6
16-07-03;14:39;37.2;305.1;1.0;243.4;50.09;215;5126.6
16-07-03;14:42;36.9;307.4;0.8;242.4;50.06;200;5126.6
16-07-03;14:45;37.0;302.9;1.0;242.4;50.07;241;5126.6
16-07-03;14:48;37.0;291.7;1.2;243.4;49.99;296;5126.6
16-07-03;14:51;37.2;303.5;1.2;243.4;50.03;285;5126.6
16-07-03;14:54;37.1;298.8;1.0;243.4;50.07;236;5126.6
16-07-03;14:57;37.1;308.2;1.0;244.3;50.04;249;5126.6
16-07-03;15:00;37.4;300.2;1.1;244.3;50.04;278;5126.7
16-07-03;15:03;37.4;309.0;1.3;243.4;50.02;322;5126.7
16-07-03;15:06;37.5;298.6;1.4;242.4;50.02;323;5126.7
16-07-03;15:09;37.5;295.4;1.7;243.4;50.03;362;5126.7
16-07-03;15:12;37.6;300.2;2.1;243.4;50.05;494;5126.7
16-07-03;15:15;37.9;296.4;1.8;244.3;50.05;456;5126.8
16-07-03;15:18;38.3;297.3;4.4;246.3;50.04;1086;5126.8
16-07-03;15:21;39.1;280.0;5.6;245.3;50.06;1357;5126.8
16-07-03;15:24;39.3;277.8;3.4;245.3;50.06;819;5126.9
16-07-03;15:27;39.8;289.3;5.5;245.3;50.07;1323;5126.9
16-07-03;15:30;39.8;268.3;3.6;244.3;50.03;887;5127.0
16-07-03;15:33;39.3;287.8;2.7;243.4;50.03;667;5127.0
16-07-03;15:36;39.5;295.3;2.5;245.3;50.05;616;5127.0
16-07-03;15:39;39.4;288.7;1.7;244.3;50.05;409;5127.1
16-07-03;15:42;39.2;296.3;1.8;243.4;50.03;432;5127.1
16-07-03;15:45;39.4;289.1;2.1;243.4;50.03;510;5127.1
16-07-03;15:48;39.4;290.6;2.7;244.3;50.07;676;5127.1
16-07-03;15:51;39.9;268.0;4.6;245.3;50.05;1137;5127.2
16-07-03;15:54;40.6;276.7;3.2;244.3;50.05;776;5127.2
16-07-03;15:57;40.5;269.3;4.1;245.3;50.06;989;5127.3
16-07-03;16:00;40.4;271.8;2.4;245.3;50.07;600;5127.3
16-07-03;16:03;40.4;256.2;2.7;245.3;50.04;634;5127.3
16-07-03;16:06;40.4;255.9;1.0;243.4;50.03;253;5127.3
16-07-03;16:09;40.5;281.8;3.3;244.3;50.00;848;5127.4
16-07-03;16:12;40.9;268.6;3.7;244.3;50.03;907;5127.4
16-07-03;16:15;40.8;273.6;2.9;244.3;50.02;736;5127.5
16-07-03;16:18;41.0;266.8;3.8;244.3;50.02;906;5127.5
16-07-03;16:21;41.0;267.4;3.5;244.3;50.05;843;5127.5
16-07-03;16:24;40.9;266.0;0.7;242.4;49.98;142;5127.6
16-07-03;16:27;40.1;275.9;0.7;243.4;50.03;148;5127.6
16-07-03;16:30;40.0;263.0;2.5;244.3;50.01;610;5127.6
16-07-03;16:33;39.9;256.0;0.7;242.4;50.03;177;5127.6
16-07-03;16:36;39.7;286.5;3.6;244.3;50.01;886;5127.6
16-07-03;16:39;40.6;281.1;3.3;243.4;50.07;803;5127.7
16-07-03;16:42;40.7;274.2;3.1;244.3;50.05;766;5127.7
16-07-03;16:45;40.5;282.4;1.0;242.4;50.05;210;5127.7
16-07-03;16:48;40.1;271.5;1.0;243.4;50.04;224;5127.8
16-07-03;16:51;39.7;272.4;1.0;243.4;50.03;197;5127.8
16-07-03;16:54;39.7;281.9;0.9;242.4;50.05;220;5127.8
16-07-03;16:57;39.8;281.8;1.4;243.4;50.07;340;5127.8
16-07-03;17:00;39.4;246.6;2.5;243.4;50.06;608;5127.8
16-07-03;17:03;39.2;280.9;1.0;243.4;50.08;216;5127.8
16-07-03;17:06;39.3;284.1;0.9;243.4;50.04;191;5127.8
16-07-03;17:09;38.9;278.9;0.6;242.4;50.09;123;5127.8
16-07-03;17:12;38.9;286.2;0.7;243.4;50.08;171;5127.9
16-07-03;17:15;39.3;294.8;2.7;245.3;50.07;640;5127.9
16-07-03;17:18;39.4;291.3;0.8;243.4;50.05;200;5127.9
16-07-03;17:21;39.2;294.8;2.4;244.3;50.02;601;5127.9
16-07-03;17:24;39.3;289.4;2.3;243.4;50.04;539;5128.0
16-07-03;17:27;39.4;290.6;2.1;243.4;50.07;505;5128.0
16-07-03;17:30;39.4;289.0;2.0;244.3;50.06;480;5128.0
16-07-03;17:33;39.4;290.9;1.8;243.4;50.06;440;5128.0
16-07-03;17:36;39.5;288.5;1.7;244.3;50.03;406;5128.1
16-07-03;17:39;39.4;290.3;1.6;244.3;50.02;380;5128.1
16-07-03;17:42;39.2;295.6;1.5;243.4;50.01;356;5128.1
16-07-03;17:45;39.0;294.5;1.4;242.4;50.03;332;5128.1
16-07-03;17:48;39.1;299.5;1.3;243.4;50.05;309;5128.1
16-07-03;17:51;39.0;299.8;1.2;243.4;50.03;289;5128.1
16-07-03;17:54;38.7;296.4;1.1;243.4;50.03;267;5128.2
16-07-03;17:57;38.9;298.5;1.0;242.4;50.06;244;5128.2
16-07-03;18:00;38.9;293.1;1.0;243.4;50.08;222;5128.2
16-07-03;18:03;38.6;304.5;0.8;243.4;50.07;201;5128.2
16-07-03;18:06;38.5;298.5;0.8;243.4;50.04;180;5128.2
16-07-03;18:09;38.3;295.6;0.8;242.4;50.07;158;5128.2
16-07-03;18:12;38.2;299.8;0.7;242.4;50.03;141;5128.2
16-07-03;18:15;37.9;284.9;0.6;242.4;50.07;126;5128.2
16-07-03;18:18;37.9;279.4;0.5;242.4;50.04;98;5128.2
16-07-03;18:21;37.7;255.6;0.3;242.4;50.00;55;5128.2
16-07-03;18:24;37.6;285.0;0.4;242.4;50.02;91;5128.2
16-07-03;18:27;37.5;297.0;0.4;242.4;50.07;77;5128.2
16-07-03;18:30;37.4;291.2;0.4;243.4;50.02;72;5128.2
16-07-03;18:33;37.2;288.4;0.3;243.4;50.01;65;5128.2
16-07-03;18:36;37.2;269.8;0.3;243.4;50.01;56;5128.2
16-07-03;18:39;37.0;266.8;0.2;242.4;50.02;42;5128.2
16-07-03;18:42;36.9;259.1;0.2;241.4;49.99;38;5128.2
16-07-03;18:45;36.7;273.6;0.2;242.4;50.02;45;5128.3
16-07-03;18:48;36.9;268.5;0.3;242.4;50.01;53;5128.3
16-07-03;18:51;36.8;275.2;0.3;241.4;50.05;55;5128.3
16-07-03;18:54;36.7;275.6;0.4;242.4;50.05;65;5128.3
16-07-03;18:57;36.5;277.0;0.4;242.4;50.07;70;5128.3
16-07-03;19:00;36.4;264.2;0.3;243.4;50.07;58;5128.3
16-07-03;19:03;36.4;268.3;0.2;243.4;50.02;48;5128.3
16-07-03;19:06;36.3;264.2;0.2;241.4;50.06;40;5128.3
16-07-03;19:09;36.3;265.7;0.2;242.4;50.02;38;5128.3
16-07-03;19:12;36.1;268.0;0.2;242.4;50.05;41;5128.3
16-07-03;19:15;36.0;272.1;0.3;241.4;50.03;57;5128.3
16-07-03;19:18;36.2;278.7;0.3;242.4;49.99;60;5128.3
16-07-03;19:21;36.1;277.5;0.3;242.4;50.03;55;5128.3
16-07-03;19:24;36.1;270.1;0.4;241.4;50.01;61;5128.3
16-07-03;19:27;36.0;272.1;0.3;243.4;50.03;57;5128.3
16-07-03;19:30;36.0;265.2;0.3;243.4;50.03;62;5128.3
16-07-03;19:33;36.0;270.5;0.3;240.4;50.03;59;5128.3
16-07-03;19:36;36.0;275.0;0.3;242.4;50.01;55;5128.3
16-07-03;19:39;35.9;268.3;0.2;242.4;50.04;51;5128.3
16-07-03;19:42;35.9;272.4;0.2;242.4;50.04;44;5128.3
16-07-03;19:45;35.9;262.0;0.1;243.4;50.06;30;5128.3
16-07-03;19:48;35.7;258.2;0.1;241.4;50.01;27;5128.3
16-07-03;19:51;35.6;258.6;0.1;242.4;50.08;27;5128.3
16-07-03;19:54;35.4;253.8;0.1;242.4;50.05;22;5128.3
16-07-03;19:57;35.7;255.3;0.1;242.4;50.04;15;5128.3
16-07-03;20:00;35.4;245.3;0.0;241.4;50.04;11;5128.3
16-07-03;20:03;35.5;253.1;0.0;242.4;50.07;9;5128.3
16-07-03;20:06;35.4;258.1;0.0;242.4;50.05;4;5128.3
16-07-03;20:09;35.3;253.5;0.0;242.4;50.04;3;5128.3
16-07-03;20:12;35.2;237.3;0.0;242.4;50.03;1;5128.3
16-07-03;20:15;35.2;251.0;0.0;242.4;50.02;1;5128.3
16-07-03;20:18;35.0;253.2;0.0;242.4;50.03;0;5128.3
16-07-03;20:21;34.9;202.1;0.0;243.4;50.02;1;5128.3
16-07-03;20:24;34.8;227.9;0.0;243.4;50.04;0;5128.3
16-07-03;20:27;34.8;265.8;0.0;243.4;50.02;0;5128.3
16-07-03;20:30;34.7;278.9;0.0;242.4;50.05;0;5128.3
16-07-03;20:33;34.6;273.4;0.0;241.4;50.04;0;5128.3
16-07-03;20:36;34.5;266.4;0.0;242.4;50.02;0;5128.3
16-07-03;20:39;34.5;257.8;0.0;242.4;50.04;0;5128.3
16-07-03;20:42;34.4;246.9;0.0;243.4;50.03;0;5128.3
16-07-03;20:45;34.2;230.4;0.0;243.4;50.04;0;5128.3
16-07-03;20:48;34.2;207.1;0.0;242.4;50.06;0;5128.3
16-07-03;20:51;34.1;148.8;0.0;241.4;50.01;0;5128.3
16-07-04;05:15;31.2;266.1;0.1;241.4;50.04;23;5128.3
16-07-04;05:18;31.5;267.3;0.1;242.4;50.03;17;5128.3
16-07-04;05:21;31.5;254.1;0.0;240.4;50.05;14;5128.3
16-07-04;05:24;31.8;254.5;0.0;241.4;50.04;13;5128.3
16-07-04;05:27;31.8;253.5;0.0;242.4;50.06;11;5128.3
16-07-04;05:30;31.7;257.5;0.0;241.4;50.03;11;5128.3
16-07-04;05:33;31.8;254.7;0.0;240.4;50.04;12;5128.3
16-07-04;05:36;31.9;252.0;0.1;240.4;50.03;13;5128.3
16-07-04;05:39;32.0;266.0;0.1;239.5;50.03;16;5128.3
16-07-04;05:42;31.9;246.8;0.1;240.4;50.03;15;5128.3
16-07-04;05:45;32.3;289.0;0.1;240.4;50.04;19;5128.3
16-07-04;05:48;32.3;277.4;0.1;241.4;50.02;34;5128.3
16-07-04;05:51;32.3;274.8;0.1;240.4;50.03;35;5128.3
16-07-04;05:54;32.5;274.8;0.1;241.4;50.05;29;5128.3
16-07-04;05:57;32.6;272.9;0.1;244.3;50.05;33;5128.3
16-07-04;06:00;32.7;277.5;0.2;243.4;50.14;41;5128.3
16-07-04;06:03;32.7;271.4;0.2;243.4;50.05;42;5128.3
16-07-04;06:06;32.7;269.6;0.2;244.3;50.03;43;5128.3
16-07-04;06:09;33.0;272.9;0.2;244.3;50.05;44;5128.3
16-07-04;06:12;33.0;275.9;0.3;244.3;50.06;45;5128.3
16-07-04;06:15;33.0;281.5;0.2;244.3;50.10;46;5128.3
16-07-04;06:18;33.1;273.3;0.2;244.3;50.03;46;5128.3
16-07-04;06:21;33.0;281.3;0.2;245.3;50.00;47;5128.3
16-07-04;06:24;33.1;277.0;0.2;245.3;50.05;47;5128.3
16-07-04;06:27;33.3;278.3;0.2;244.3;50.05;50;5128.3
16-07-04;06:30;33.3;276.1;0.2;244.3;50.07;49;5128.3
16-07-04;06:33;33.4;277.7;0.2;244.3;50.06;49;5128.4
16-07-04;06:36;33.3;269.0;0.2;244.3;50.04;50;5128.4
16-07-04;06:39;33.5;273.7;0.3;244.3;50.05;51;5128.4
16-07-04;06:42;33.5;273.3;0.2;244.3;50.06;44;5128.4
16-07-04;06:45;33.5;271.5;0.3;243.4;50.03;51;5128.4
16-07-04;06:48;33.8;275.9;0.3;245.3;50.02;53;5128.4
16-07-04;06:51;33.8;276.7;0.3;244.3;50.05;54;5128.4
16-07-04;06:54;33.8;272.7;0.3;244.3;50.08;54;5128.4
16-07-04;06:57;33.8;272.6;0.3;243.4;50.11;54;5128.4
16-07-04;07:00;33.9;276.4;0.3;243.4;50.10;54;5128.4
16-07-04;07:03;33.9;271.8;0.3;244.3;50.09;54;5128.4
16-07-04;07:06;34.0;279.0;0.3;243.4;50.07;55;5128.4
16-07-04;07:09;33.9;272.9;0.4;243.4;50.06;56;5128.4
16-07-04;07:12;34.0;273.9;0.3;244.3;50.08;56;5128.4
16-07-04;07:15;34.1;279.9;0.3;244.3;50.08;56;5128.4
16-07-04;07:18;34.1;281.6;0.3;243.4;50.04;55;5128.4
16-07-04;07:21;34.0;280.6;0.3;243.4;50.02;55;5128.4
16-07-04;07:24;34.1;276.1;0.3;243.4;50.08;57;5128.4
16-07-04;07:27;34.2;278.1;0.3;242.4;50.06;56;5128.4
16-07-04;07:30;34.1;276.7;0.2;242.4;50.06;58;5128.4
16-07-04;07:33;34.2;268.3;0.3;242.4;50.05;57;5128.4
16-07-04;07:36;34.2;271.5;0.3;243.4;50.04;58;5128.4
16-07-04;07:39;34.2;274.9;0.3;242.4;50.03;58;5128.4
16-07-04;07:42;34.4;282.8;0.3;242.4;50.04;60;5128.4
16-07-04;07:45;34.4;277.2;0.4;242.4;50.00;61;5128.4
16-07-04;07:48;34.5;278.6;0.3;242.4;49.99;63;5128.4
16-07-04;07:51;34.4;281.6;0.4;243.4;50.04;64;5128.4
16-07-04;07:54;34.6;295.8;0.4;243.4;50.03;67;5128.4
16-07-04;07:57;34.4;293.7;0.4;241.4;50.07;67;5128.4
16-07-04;08:00;34.6;296.3;0.4;241.4;50.05;70;5128.4
16-07-04;08:03;34.6;287.4;0.4;244.3;50.02;74;5128.4
16-07-04;08:06;34.5;303.0;0.4;244.3;50.04;78;5128.4
16-07-04;08:09;34.6;302.7;0.4;244.3;50.01;78;5128.4
16-07-04;08:12;34.8;300.4;0.4;244.3;49.99;77;5128.4
16-07-04;08:15;34.6;300.2;0.4;245.3;50.03;74;5128.5
16-07-04;08:18;34.6;305.7;0.4;244.3;50.06;73;5128.5
16-07-04;08:21;34.7;308.6;0.4;244.3;50.03;74;5128.5
16-07-04;08:24;34.6;307.7;0.4;245.3;50.05;74;5128.5
16-07-04;08:27;34.6;297.5;0.4;245.3;50.05;74;5128.5
16-07-04;08:30;34.7;315.6;0.4;245.3;50.04;73;5128.5
16-07-04;08:33;34.8;309.9;0.4;245.3;50.03;72;5128.5
16-07-04;08:36;34.7;315.2;0.4;243.4;50.02;73;5128.5
16-07-04;08:39;34.4;308.4;0.4;243.4;50.03;75;5128.5
16-07-04;08:42;34.6;298.2;0.4;244.3;50.02;75;5128.5
16-07-04;08:45;34.6;304.5;0.4;244.3;50.01;76;5128.5
16-07-04;08:48;34.5;298.9;0.4;244.3;50.04;76;5128.5
16-07-04;08:51;34.6;312.5;0.4;244.3;50.03;76;5128.5
16-07-04;08:54;34.6;310.8;0.4;245.3;50.02;76;5128.5
16-07-04;08:57;34.6;310.8;0.4;245.3;50.04;76;5128.5
16-07-04;09:00;34.6;311.4;0.4;244.3;50.05;77;5128.5
16-07-04;09:03;34.8;308.3;0.4;244.3;50.05;77;5128.5
16-07-04;09:06;34.5;311.8;0.4;244.3;50.06;78;5128.5
16-07-04;09:09;34.6;308.4;0.4;244.3;50.07;78;5128.5
16-07-04;09:12;34.5;304.6;0.4;244.3;50.02;80;5128.5
16-07-04;09:15;34.6;308.9;0.4;245.3;50.04;82;5128.5
16-07-04;09:18;34.7;285.4;0.4;245.3;50.03;87;5128.5
16-07-04;09:21;34.7;285.2;0.5;245.3;50.03;96;5128.5
16-07-04;09:24;34.6;279.6;0.5;244.3;50.03;107;5128.5
16-07-04;09:27;34.7;258.1;0.7;244.3;50.07;129;5128.5
16-07-04;09:30;34.6;275.6;0.7;244.3;50.03;151;5128.6
16-07-04;09:33;34.8;300.1;0.8;244.3;50.09;177;5128.6
16-07-04;09:36;34.9;294.5;0.8;244.3;50.04;203;5128.6
16-07-04;09:39;34.8;301.7;1.0;245.3;50.04;229;5128.6
16-07-04;09:42;35.2;313.3;1.1;246.3;50.02;257;5128.6
16-07-04;09:45;35.2;304.2;1.2;246.3;50.03;282;5128.6
16-07-04;09:48;35.3;305.8;1.3;245.3;50.04;309;5128.6
16-07-04;09:51;35.4;304.6;1.4;245.3;50.05;336;5128.6
16-07-04;09:54;35.6;309.5;1.5;246.3;50.03;365;5128.7
16-07-04;09:57;36.0;307.1;1.6;246.3;50.02;395;5128.7
16-07-04;10:00;36.0;308.3;1.7;247.3;50.05;422;5128.7
16-07-04;10:03;36.2;308.0;1.8;246.3;49.99;442;5128.7
16-07-04;10:06;36.3;304.1;1.9;246.3;50.05;473;5128.7
16-07-04;10:09;36.3;309.6;2.1;246.3;50.04;498;5128.8
16-07-04;10:12;36.5;309.5;2.1;247.3;50.07;524;5128.8
16-07-04;10:15;36.8;305.1;2.3;246.3;50.04;556;5128.8
16-07-04;10:18;37.1;307.6;2.4;245.3;50.03;579;5128.8
16-07-04;10:21;37.0;301.7;2.5;245.3;50.01;607;5128.9
16-07-04;10:24;37.5;302.4;2.7;245.3;50.05;654;5128.9
16-07-04;10:27;37.5;299.4;2.7;245.3;50.01;669;5128.9
16-07-04;10:30;37.6;291.2;0.5;244.3;50.04;91;5129.0
16-07-04;10:33;37.7;293.5;2.9;246.3;50.03;725;5129.0
16-07-04;10:36;37.7;300.5;3.0;246.3;50.03;732;5129.0
16-07-04;10:39;38.0;298.3;3.1;245.3;50.05;769;5129.1
16-07-04;10:42;38.3;295.1;3.3;245.3;50.02;801;5129.1
16-07-04;10:45;37.9;293.4;3.5;245.3;50.04;856;5129.1
16-07-04;10:48;38.6;294.5;3.5;245.3;50.02;855;5129.2
16-07-04;10:51;38.7;287.8;3.5;246.3;50.03;864;5129.2
16-07-04;10:54;39.2;288.1;3.6;247.3;50.04;875;5129.2
16-07-04;10:57;39.1;287.1;3.7;247.3;50.03;913;5129.3
16-07-04;11:00;39.5;285.7;4.0;247.3;50.03;986;5129.3
16-07-04;11:03;39.7;251.9;3.8;246.3;50.08;930;5129.4
16-07-04;11:06;39.4;269.3;3.9;245.3;50.02;997;5129.4
16-07-04;11:09;39.9;283.4;4.3;247.3;50.04;1050;5129.5
16-07-04;11:12;40.0;277.1;2.0;245.3;50.04;433;5129.5
16-07-04;11:15;40.4;280.9;4.2;247.3;50.02;1025;5129.6
16-07-04;11:18;40.5;279.1;4.2;246.3;50.03;1032;5129.6
16-07-04;11:21;40.8;272.4;4.3;247.3;50.03;1051;5129.7
16-07-04;11:24;41.2;273.9;4.4;247.3;50.03;1073;5129.7
16-07-04;11:27;41.3;273.7;4.4;246.3;50.00;1067;5129.8
16-07-04;11:30;41.4;273.6;4.3;246.3;49.98;1074;5129.8
16-07-04;11:33;41.5;268.6;4.4;246.3;50.01;1079;5129.9
16-07-04;11:36;41.9;272.0;4.5;246.3;50.01;1104;5129.9
16-07-04;11:39;41.7;265.4;1.1;244.3;50.01;261;5130.0
16-07-04;11:42;41.9;271.5;4.6;246.3;50.01;1126;5130.0
16-07-04;11:45;42.1;264.1;4.7;246.3;50.07;1158;5130.1
16-07-04;11:48;42.4;259.7;4.8;247.3;50.03;1161;5130.1
16-07-04;11:51;42.1;259.5;0.8;245.3;50.04;189;5130.2
16-07-04;11:54;41.2;258.5;5.0;247.3;50.03;1211;5130.2
16-07-04;11:57;42.2;263.8;5.1;246.3;50.04;1250;5130.3
16-07-04;12:00;41.4;279.3;1.0;244.3;50.07;223;5130.3
16-07-04;12:03;40.7;276.7;0.7;243.4;50.03;146;5130.3
16-07-04;12:06;40.1;279.1;0.7;244.3;50.03;156;5130.3
16-07-04;12:09;41.0;277.4;5.4;247.3;50.06;1326;5130.3
16-07-04;12:12;40.9;283.5;3.4;244.3;50.09;683;5130.4
16-07-04;12:15;40.4;281.5;1.0;243.4;50.07;245;5130.4
16-07-04;12:18;40.1;302.6;1.3;244.3;50.05;455;5130.4
16-07-04;12:21;39.9;285.2;1.0;244.3;50.03;230;5130.4
16-07-04;12:24;39.5;286.0;1.3;244.3;50.05;330;5130.4
16-07-04;12:27;40.7;269.3;5.2;246.3;50.00;1272;5130.5
16-07-04;12:30;41.2;263.8;5.2;247.3;50.03;1282;5130.5
16-07-04;12:33;41.4;264.8;1.2;243.4;50.02;314;5130.6
16-07-04;12:36;40.5;283.8;1.0;243.4;50.05;230;5130.6
16-07-04;12:39;40.0;278.1;1.0;243.4;50.06;241;5130.6
16-07-04;12:42;40.2;282.4;1.1;243.4;50.04;273;5130.7
16-07-04;12:45;41.0;272.4;5.6;247.3;50.06;1351;5130.7
16-07-04;12:48;41.9;263.0;5.4;247.3;50.05;1317;5130.8
16-07-04;12:51;41.5;276.7;1.3;245.3;50.07;301;5130.8
16-07-04;12:54;40.8;282.4;1.3;242.4;50.05;302;5130.8
16-07-04;12:57;40.8;281.8;1.9;243.4;50.03;454;5130.9
16-07-04;13:00;40.7;283.3;1.3;244.3;50.02;309;5130.9
16-07-04;13:03;40.9;268.5;2.2;245.3;50.01;576;5130.9
16-07-04;13:06;41.7;266.7;5.4;246.3;50.05;1301;5131.0
16-07-04;13:09;41.6;258.9;1.0;244.3;50.04;248;5131.0
16-07-04;13:12;40.7;257.5;1.1;244.3;50.07;244;5131.0
16-07-04;13:15;40.1;290.0;1.0;244.3;50.08;225;5131.1
16-07-04;13:18;40.0;263.3;1.8;245.3;50.04;437;5131.1
16-07-04;13:21;40.5;282.5;5.7;247.3;50.04;1419;5131.1
16-07-04;13:24;41.3;269.5;3.2;245.3;50.04;807;5131.2
16-07-04;13:27;40.4;289.1;1.1;244.3;50.02;241;5131.2
16-07-04;13:30;39.9;287.5;1.0;243.4;50.02;231;5131.2
16-07-04;13:33;39.7;290.4;1.0;244.3;50.06;232;5131.2
16-07-04;13:36;39.5;298.2;1.0;244.3;50.06;237;5131.2
16-07-04;13:39;39.2;291.9;1.0;244.3;50.01;241;5131.2
16-07-04;13:42;39.1;295.7;1.0;244.3;50.05;235;5131.2
16-07-04;13:45;39.1;300.7;0.9;244.3;50.05;221;5131.2
16-07-04;13:48;38.9;295.8;1.0;245.3;50.06;254;5131.3
16-07-04;13:51;38.9;304.6;1.6;246.3;50.06;384;5131.3
16-07-04;13:54;39.0;296.0;1.6;245.3;50.05;399;5131.3
16-07-04;13:57;39.2;284.3;1.9;244.3;50.02;457;5131.3
16-07-04;14:00;39.4;246.8;3.7;245.3;50.03;880;5131.4
16-07-04;14:03;39.8;291.3;2.5;244.3;50.01;631;5131.4
16-07-04;14:06;40.0;283.3;1.8;245.3;50.04;457;5131.4
16-07-04;14:09;39.4;291.9;1.3;244.3;50.05;305;5131.5
16-07-04;14:12;39.2;290.4;1.3;244.3;50.01;291;5131.5
16-07-04;14:15;39.0;290.6;1.3;244.3;50.04;308;5131.5
16-07-04;14:18;39.1;285.6;1.7;244.3;50.01;419;5131.5
16-07-04;14:21;40.2;271.2;5.4;248.2;50.03;1346;5131.6
16-07-04;14:24;39.7;281.3;1.4;245.3;50.01;344;5131.6
16-07-04;14:27;39.0;288.7;1.3;245.3;50.02;314;5131.6
16-07-04;14:30;39.2;291.2;1.9;244.3;50.03;445;5131.6
16-07-04;14:33;39.5;266.4;2.3;244.3;50.08;589;5131.7
16-07-04;14:36;40.1;268.3;5.2;248.2;50.05;1289;5131.7
16-07-04;14:39;40.7;263.2;4.7;248.2;50.07;1172;5131.8
16-07-04;14:42;40.9;262.2;4.6;248.2;50.03;1135;5131.8
16-07-04;14:45;41.3;260.3;4.4;247.3;50.04;1112;5131.9
16-07-04;14:48;41.6;262.9;4.5;247.3;50.07;1109;5131.9
16-07-04;14:51;41.7;249.6;4.8;247.3;50.04;1191;5132.0
16-07-04;14:54;40.9;269.8;1.2;246.3;50.00;281;5132.0
16-07-04;14:57;41.0;265.2;5.3;249.2;50.03;1285;5132.0
16-07-04;15:00;41.9;266.0;2.5;248.2;50.04;610;5132.1
16-07-04;15:03;41.9;247.2;3.5;246.3;50.06;800;5132.1
16-07-04;15:06;42.2;262.3;4.6;247.3;50.02;1143;5132.2
16-07-04;15:09;42.3;261.7;4.4;248.2;50.05;1084;5132.2
16-07-04;15:12;42.5;261.3;4.3;247.3;50.04;1059;5132.3
16-07-04;15:15;43.0;263.6;4.3;247.3;50.04;1077;5132.4
16-07-04;15:18;42.8;261.4;4.4;246.3;49.99;1053;5132.4
16-07-04;15:21;42.9;262.9;4.3;247.3;50.04;1063;5132.5
16-07-04;15:24;43.0;269.5;2.9;246.3;50.05;726;5132.5
16-07-04;15:27;42.0;262.3;1.4;246.3;50.01;334;5132.5
16-07-04;15:30;41.4;278.7;1.0;246.3;50.06;220;5132.5
16-07-04;15:33;41.7;274.3;4.6;249.2;50.02;1127;5132.6
16-07-04;15:36;42.1;269.2;4.4;248.2;50.05;1080;5132.6
16-07-04;15:39;41.3;274.8;0.7;245.3;50.07;146;5132.6
16-07-04;15:42;40.7;279.7;0.8;245.3;50.04;175;5132.6
16-07-04;15:45;41.7;267.1;4.2;247.3;50.06;1027;5132.7
16-07-04;15:48;42.1;264.6;3.9;248.2;50.03;976;5132.7
16-07-04;15:51;42.1;262.7;3.9;248.2;50.05;954;5132.8
16-07-04;15:54;42.2;271.1;3.7;247.3;50.04;933;5132.8
16-07-04;15:57;42.1;266.0;3.6;248.2;50.03;911;5132.9
16-07-04;16:00;42.4;265.4;3.7;247.3;50.04;897;5132.9
16-07-04;16:03;42.3;268.5;3.6;248.2;50.06;883;5133.0
16-07-04;16:06;42.4;268.3;3.5;248.2;50.06;878;5133.0
16-07-04;16:09;42.4;265.4;3.5;249.2;50.04;872;5133.1
16-07-04;16:12;42.5;262.6;3.5;249.2;50.05;865;5133.1
16-07-04;16:15;42.3;272.9;2.0;247.3;50.03;472;5133.1
16-07-04;16:18;41.5;279.9;0.8;245.3;50.03;174;5133.2
16-07-04;16:21;40.9;277.0;0.7;246.3;50.03;157;5133.2
16-07-04;16:24;40.4;269.5;0.7;246.3;50.04;151;5133.2
16-07-04;16:27;40.1;273.6;0.7;248.2;50.03;157;5133.2
16-07-04;16:30;39.9;284.4;0.7;246.3;50.07;158;5133.2
16-07-04;16:33;39.8;289.3;0.8;246.3;50.09;183;5133.2
16-07-04;16:36;39.7;260.0;3.5;248.2;50.02;850;5133.2
16-07-04;16:39;40.5;277.5;3.6;248.2;50.05;874;5133.3
16-07-04;16:42;40.7;271.5;3.3;249.2;50.01;815;5133.3
16-07-04;16:45;40.1;268.3;0.7;246.3;50.02;157;5133.3
16-07-04;16:48;39.5;281.8;0.7;247.3;50.02;166;5133.3
16-07-04;16:51;39.3;289.8;1.0;247.3;50.03;244;5133.3
16-07-04;16:54;39.3;282.1;1.1;247.3;50.03;269;5133.3
16-07-04;16:57;39.4;282.4;1.2;246.3;50.06;275;5133.4
16-07-04;17:00;39.1;281.8;0.8;246.3;50.07;185;5133.4
16-07-04;17:03;38.9;280.2;0.6;246.3;50.07;132;5133.4
16-07-04;17:06;38.9;281.1;0.6;246.3;50.06;135;5133.4
16-07-04;17:09;38.4;265.8;0.9;248.2;50.05;200;5133.4
16-07-04;17:12;39.0;291.6;2.8;249.2;50.06;688;5133.4
16-07-04;17:15;39.1;285.2;2.6;248.2;50.04;636;5133.5
16-07-04;17:18;39.1;279.0;0.7;246.3;50.01;158;5133.5
16-07-04;17:21;38.9;284.4;1.5;247.3;50.03;381;5133.5
16-07-04;17:24;39.2;289.3;2.5;248.2;50.04;618;5133.5
16-07-04;17:27;38.7;272.3;0.9;247.3;50.01;197;5133.5
16-07-04;17:30;38.7;284.4;0.9;248.2;50.04;206;5133.5
16-07-04;17:33;38.6;296.1;1.0;247.3;50.03;235;5133.6
16-07-04;17:36;38.7;292.2;1.0;248.2;50.05;233;5133.6
16-07-04;17:39;38.7;272.4;1.3;248.2;50.03;328;5133.6
16-07-04;17:42;39.0;292.6;0.9;248.2;50.04;220;5133.6
16-07-04;17:45;38.9;295.6;1.8;248.2;50.03;434;5133.6
16-07-04;17:48;39.0;293.4;1.5;248.2;50.06;373;5133.7
16-07-04;17:51;38.5;282.1;1.5;247.3;50.06;377;5133.7
16-07-04;17:54;38.2;267.6;0.6;246.3;50.08;112;5133.7
16-07-04;17:57;38.2;273.3;0.5;247.3;50.09;98;5133.7
16-07-04;18:00;38.0;308.2;1.1;249.2;50.07;248;5133.7
16-07-04;18:03;38.0;304.5;1.1;248.2;50.06;277;5133.7
16-07-04;18:06;37.9;295.6;1.0;248.2;50.05;236;5133.7
16-07-04;18:09;37.9;297.2;0.9;249.2;50.04;229;5133.7
16-07-04;18:12;38.0;255.7;0.8;244.3;50.00;177;5133.7
16-07-04;18:15;37.8;301.9;0.7;244.3;50.02;177;5133.7
16-07-04;18:18;37.7;280.3;0.6;244.3;50.06;151;5133.8
16-07-04;18:21;37.6;242.7;0.6;244.3;50.04;127;5133.8
16-07-04;18:24;37.5;295.4;0.7;244.3;50.02;131;5133.8
16-07-04;18:27;37.5;271.2;0.7;244.3;50.00;112;5133.8
16-07-04;18:30;37.2;282.5;0.4;244.3;50.04;69;5133.8
16-07-04;18:33;37.4;267.3;0.3;243.4;50.08;51;5133.8
16-07-04;18:36;36.9;267.9;0.2;244.3;50.05;46;5133.8
16-07-04;18:39;36.9;261.1;0.2;244.3;50.07;46;5133.8
16-07-04;18:42;36.8;271.2;0.3;244.3;50.05;50;5133.8
16-07-04;18:45;36.7;277.4;0.3;244.3;50.04;56;5133.8
16-07-04;18:48;36.5;275.3;0.3;243.4;50.05;55;5133.8
16-07-04;18:51;36.7;276.1;0.4;244.3;50.03;65;5133.8
16-07-04;18:54;36.3;272.3;0.4;243.4;50.07;67;5133.8
16-07-04;18:57;36.4;280.6;0.3;243.4;50.05;61;5133.8
16-07-04;19:00;36.3;274.0;0.3;242.4;50.02;55;5133.8
16-07-04;19:03;36.2;271.4;0.3;245.3;50.07;50;5133.8
16-07-04;19:06;36.2;267.6;0.4;245.3;50.01;50;5133.8
16-07-04;19:09;36.2;276.1;0.3;245.3;50.04;62;5133.8
16-07-04;19:12;36.2;269.3;0.3;243.4;50.03;59;5133.8
16-07-04;19:15;36.1;274.9;0.3;244.3;50.03;57;5133.8
16-07-04;19:18;36.1;277.0;0.4;244.3;50.04;69;5133.8
16-07-04;19:21;36.1;278.4;0.4;242.4;50.01;74;5133.8
16-07-04;19:24;35.9;271.4;0.3;244.3;50.02;64;5133.8
16-07-04;19:27;35.9;269.9;0.3;244.3;50.02;54;5133.8
16-07-04;19:30;36.0;265.7;0.2;244.3;50.02;37;5133.8
16-07-04;19:33;35.9;256.3;0.2;244.3;50.02;29;5133.8
16-07-04;19:36;35.6;261.9;0.1;245.3;50.06;24;5133.8
16-07-04;19:39;35.5;253.8;0.1;245.3;50.08;19;5133.8
16-07-04;19:42;35.4;248.5;0.1;244.3;50.04;18;5133.8
16-07-04;19:45;35.5;236.7;0.0;244.3;50.02;13;5133.8
16-07-04;19:48;35.4;238.7;0.0;244.3;50.02;12;5133.8
16-07-04;19:51;35.5;236.7;0.1;244.3;50.04;14;5133.8
16-07-04;19:54;35.3;248.7;0.1;244.3;50.03;14;5133.8
16-07-04;19:57;35.4;253.5;0.1;244.3;50.07;14;5133.8
16-07-04;20:00;35.2;252.6;0.1;245.3;50.05;13;5133.8
16-07-04;20:03;35.2;256.9;0.0;246.3;50.07;10;5133.8
16-07-04;20:06;35.0;246.0;0.0;245.3;50.07;7;5133.8
16-07-04;20:09;35.0;249.0;0.0;244.3;50.03;7;5133.8
16-07-04;20:12;34.9;243.3;0.0;244.3;50.02;5;5133.8
16-07-04;20:15;34.9;233.2;0.0;244.3;50.07;2;5133.8
16-07-04;20:18;34.8;198.7;0.0;244.3;50.07;4;5133.8
16-07-04;20:21;34.7;197.3;0.0;244.3;50.01;0;5133.8
16-07-04;20:24;34.6;161.5;0.0;246.3;50.06;0;5133.8
16-07-04;20:27;34.5;104.5;0.0;245.3;50.04;0;5133.8
16-07-04;20:30;34.5;175.6;0.0;245.3;50.06;0;5133.8
16-07-04;20:33;34.4;239.6;0.0;244.3;50.06;0;5133.8
16-07-04;20:36;34.2;244.4;0.0;243.4;50.02;0;5133.8
16-07-04;20:39;34.2;235.1;0.0;243.4;50.04;0;5133.8
16-07-04;20:42;34.1;221.9;0.0;244.3;50.06;0;5133.8
16-07-04;20:45;34.0;200.6;0.0;243.4;50.03;0;5133.8
16-07-04;20:48;34.0;182.5;0.0;244.3;50.06;0;5133.8
16-07-04;20:51;33.9;162.0;0.0;245.3;50.05;0;5133.8
16-07-04;20:54;33.9;138.8;0.0;245.3;50.03;0;5133.8
16-07-04;20:57;33.8;113.9;0.0;245.3;50.01;0;5133.8
16-07-05;05:15;31.1;253.7;0.1;239.5;50.08;20;5133.8
16-07-05;05:18;31.0;260.0;0.1;238.5;50.06;17;5133.8
16-07-05;05:21;31.2;271.7;0.1;240.4;50.07;24;5133.8
16-07-05;05:24;31.4;263.3;0.1;241.4;50.07;25;5133.8
16-07-05;05:27;31.5;267.4;0.1;239.5;50.03;23;5133.8
16-07-05;05:30;31.8;270.8;0.1;240.4;50.08;27;5133.8
16-07-05;05:33;31.7;256.0;0.1;240.4;50.08;27;5133.9
16-07-05;05:36;31.8;269.9;0.1;240.4;50.09;30;5133.9
16-07-05;05:39;32.0;274.3;0.2;241.4;50.05;32;5133.9
16-07-05;05:42;32.3;268.0;0.1;239.5;50.12;32;5133.9
16-07-05;05:45;32.2;264.8;0.1;240.4;50.08;33;5133.9
16-07-05;05:48;32.0;268.3;0.2;240.4;50.11;38;5133.9
16-07-05;05:51;32.4;281.1;0.2;240.4;50.10;37;5133.9
16-07-05;05:54;32.5;275.9;0.2;240.4;50.11;38;5133.9
16-07-05;05:57;32.3;266.4;0.2;244.3;50.10;39;5133.9
16-07-05;06:00;32.6;277.4;0.2;244.3;50.07;41;5133.9
16-07-05;06:03;32.5;272.7;0.2;247.3;50.05;41;5133.9
16-07-05;06:06;50.0;272.3;0.2;243.4;50.06;42;5133.9
16-07-05;06:09;32.6;272.4;0.2;243.4;50.07;43;5133.9
16-07-05;06:12;32.7;266.8;0.2;242.4;50.11;44;5133.9
16-07-05;06:15;32.9;267.4;0.2;243.4;50.05;44;5133.9
16-07-05;06:18;32.9;270.5;0.2;243.4;50.05;45;5133.9
16-07-05;06:21;33.1;270.8;0.2;242.4;50.07;45;5133.9
16-07-05;06:24;33.0;275.0;0.2;242.4;50.04;46;5133.9
16-07-05;06:27;33.1;273.9;0.2;243.4;50.06;46;5133.9
16-07-05;06:30;33.2;267.1;0.2;243.4;50.06;47;5133.9
16-07-05;06:33;33.2;278.9;0.3;242.4;50.04;48;5133.9
16-07-05;06:36;33.3;272.3;0.2;242.4;50.06;48;5133.9
16-07-05;06:39;33.3;271.7;0.3;243.4;50.03;48;5133.9
16-07-05;06:42;33.3;271.8;0.3;243.4;50.07;48;5133.9
16-07-05;06:45;33.4;273.4;0.2;243.4;50.03;49;5133.9
16-07-05;06:48;33.4;277.7;0.3;242.4;50.07;50;5133.9
16-07-05;06:51;33.5;277.7;0.2;243.4;50.04;50;5133.9
16-07-05;06:54;33.5;273.3;0.2;245.3;50.07;50;5133.9
16-07-05;06:57;33.5;273.9;0.3;245.3;50.09;50;5133.9
16-07-05;07:00;33.5;279.9;0.3;245.3;50.07;50;5133.9
16-07-05;07:03;33.7;265.4;0.3;245.3;50.09;50;5133.9
16-07-05;07:06;33.7;263.6;0.2;243.4;50.07;50;5133.9
16-07-05;07:09;33.8;275.9;0.3;243.4;50.06;52;5133.9
16-07-05;07:12;33.8;274.2;0.3;244.3;50.04;50;5133.9
16-07-05;07:15;33.9;266.6;0.3;244.3;50.05;51;5133.9
16-07-05;07:18;33.8;269.6;0.2;244.3;50.02;52;5133.9
16-07-05;07:21;33.9;270.7;0.3;245.3;50.04;52;5133.9
16-07-05;07:24;33.9;273.4;0.3;244.3;50.04;52;5133.9
16-07-05;07:27;33.8;273.4;0.3;243.4;50.05;52;5133.9
16-07-05;07:30;34.0;274.6;0.2;244.3;50.03;52;5133.9
16-07-05;07:33;33.8;277.8;0.3;245.3;50.03;52;5133.9
16-07-05;07:36;33.9;270.4;0.3;244.3;50.04;52;5133.9
16-07-05;07:39;34.0;270.7;0.3;246.3;50.05;53;5133.9
16-07-05;07:42;33.9;272.1;0.3;244.3;50.03;54;5133.9
16-07-05;07:45;34.0;274.8;0.4;242.4;49.99;56;5134.0
16-07-05;07:48;34.0;287.2;0.3;243.4;50.01;56;5134.0
16-07-05;07:51;34.0;285.6;0.3;243.4;50.01;58;5134.0
16-07-05;07:54;34.1;291.5;0.3;244.3;50.07;60;5134.0
16-07-05;07:57;34.0;290.0;0.3;244.3;50.10;61;5134.0
16-07-05;08:00;34.2;288.7;0.4;243.4;50.06;63;5134.0
16-07-05;08:03;34.1;296.0;0.4;244.3;50.10;64;5134.0
16-07-05;08:06;34.0;289.8;0.4;242.4;50.03;64;5134.0
16-07-05;08:09;33.9;297.6;0.4;242.4;50.08;65;5134.0
16-07-05;08:12;34.1;297.0;0.4;21.5;50.08;66;5134.0
16-07-05;08:15;34.1;301.6;0.4;244.3;50.08;67;5134.0
16-07-05;08:18;34.0;304.3;0.4;246.3;50.07;67;5134.0
16-07-05;08:21;34.1;302.6;0.4;244.3;50.08;68;5134.0
16-07-05;08:24;34.1;298.5;0.4;243.4;50.05;69;5134.0
16-07-05;08:27;34.4;295.1;0.4;244.3;50.05;69;5134.0
16-07-05;08:30;34.1;302.0;0.4;243.4;50.07;70;5134.0
16-07-05;08:33;34.1;304.8;0.4;244.3;50.07;71;5134.0
16-07-05;08:36;34.4;306.1;0.4;243.4;50.08;72;5134.0
16-07-05;08:39;34.4;294.1;0.4;243.4;50.07;72;5134.0
16-07-05;08:42;34.1;298.9;0.4;245.3;50.03;74;5134.0
16-07-05;08:45;34.1;304.5;0.4;245.3;50.05;76;5134.0
16-07-05;08:48;34.1;300.8;0.4;243.4;50.05;78;5134.0
16-07-05;08:51;34.1;302.3;0.4;243.4;50.04;79;5134.0
16-07-05;08:54;34.2;302.4;0.4;242.4;50.07;78;5134.0
16-07-05;08:57;34.2;302.0;0.4;243.4;50.05;80;5134.0
16-07-05;09:00;34.4;307.7;0.4;242.4;50.03;80;5134.0
16-07-05;09:03;34.2;307.1;0.4;243.4;50.04;81;5134.0
16-07-05;09:06;34.2;302.9;0.4;244.3;50.04;81;5134.0
16-07-05;09:09;34.2;303.3;0.4;242.4;50.04;82;5134.0
16-07-05;09:12;34.5;299.8;0.4;243.4;50.06;84;5134.1
16-07-05;09:15;34.6;304.8;0.4;243.4;50.06;87;5134.1
16-07-05;09:18;34.5;292.2;0.6;243.4;50.00;94;5134.1
16-07-05;09:21;34.6;286.6;0.5;244.3;50.07;100;5134.1
16-07-05;09:24;34.4;280.8;0.5;242.4;50.06;112;5134.1
16-07-05;09:27;34.5;283.1;0.7;243.4;50.06;133;5134.1
16-07-05;09:30;34.7;280.5;0.7;243.4;50.05;157;5134.1
16-07-05;09:33;34.7;285.9;0.8;245.3;50.07;186;5134.1
16-07-05;09:36;34.8;301.0;0.9;243.4;50.11;212;5134.1
16-07-05;09:39;34.7;306.5;1.1;243.4;50.06;243;5134.1
16-07-05;09:42;34.9;308.4;1.1;243.4;50.06;270;5134.1
16-07-05;09:45;35.2;302.6;1.2;243.4;50.09;299;5134.1
16-07-05;09:48;35.3;303.0;1.4;243.4;50.09;327;5134.2
16-07-05;09:51;35.3;304.5;1.5;244.3;50.06;356;5134.2
16-07-05;09:54;35.6;300.7;1.5;244.3;50.06;387;5134.2
16-07-05;09:57;35.6;309.0;1.7;245.3;50.0;413;5134.2
16-07-05;10:00;36.0;301.3;1.9;244.3;50.07;455;5134.2
16-07-05;10:03;36.1;298.2;2.1;245.3;50.07;496;5134.3
16-07-05;10:06;36.2;274.5;2.0;244.3;50.03;496;5134.3
16-07-05;10:09;36.5;265.7;2.0;243.4;50.07;479;5134.3
16-07-05;10:12;36.5;281.9;1.8;244.3;50.05;428;5134.3
16-07-05;10:15;36.5;250.7;1.7;243.4;50.03;417;5134.3
16-07-05;10:18;36.8;277.1;2.4;244.3;50.07;648;5134.4
16-07-05;10:21;37.0;274.0;2.2;244.3;50.06;549;5134.4
16-07-05;10:24;37.1;249.6;2.3;244.3;50.07;587;5134.4
16-07-05;10:27;37.2;268.2;2.0;243.4;50.06;468;5134.5
16-07-05;10:30;37.4;282.5;2.8;243.4;50.05;650;5134.5
16-07-05;10:33;37.5;285.4;1.6;242.4;50.11;386;5134.5
16-07-05;10:36;37.5;286.8;2.0;243.4;50.06;484;5134.5
16-07-05;10:39;37.8;255.3;1.4;242.4;50.03;352;5134.6
16-07-05;10:42;37.8;295.1;3.1;244.3;50.03;755;5134.6
16-07-05;10:45;37.9;281.2;2.4;243.4;50.03;630;5134.6
16-07-05;10:48;38.0;4.8;2.1;244.3;50.04;490;5134.7
16-07-05;10:51;38.4;290.1;2.8;244.3;50.03;694;5134.7
16-07-05;10:54;38.5;278.3;2.1;243.4;50.02;478;5134.7
16-07-05;10:57;38.9;285.0;3.5;243.4;50.05;867;5134.8
16-07-05;11:00;39.1;281.9;3.6;244.3;50.08;902;5134.8
16-07-05;11:03;39.1;241.9;0.9;243.4;50.05;216;5134.8
16-07-05;11:06;38.4;257.6;1.4;243.4;50.02;351;5134.8
16-07-05;11:09;39.4;280.0;4.1;245.3;50.04;989;5134.9
16-07-05;11:12;39.8;279.6;4.0;245.3;50.03;975;5134.9
16-07-05;11:15;39.7;274.3;4.0;245.3;50.03;958;5135.0
16-07-05;11:18;40.1;269.3;4.2;244.3;50.03;1015;5135.0
16-07-05;11:21;39.7;252.8;2.7;243.4;50.01;726;5135.1
16-07-05;11:24;39.3;263.6;1.0;241.4;50.06;236;5135.1
16-07-05;11:27;40.0;271.1;4.5;244.3;49.99;1081;5135.1
16-07-05;11:30;40.4;269.8;4.3;245.3;50.01;1068;5135.2
16-07-05;11:33;40.5;262.5;4.6;245.3;50.06;1125;5135.2
16-07-05;11:36;40.9;261.3;4.7;247.3;50.04;1156;5135.3
16-07-05;11:39;40.6;268.2;1.2;244.3;50.03;298;5135.3
16-07-05;11:42;40.5;274.5;4.7;247.3;50.09;1132;5135.4
16-07-05;11:45;41.0;255.9;1.7;244.3;50.02;394;5135.4
16-07-05;11:48;40.2;271.5;1.3;243.4;50.04;310;5135.4
16-07-05;11:51;40.0;295.3;2.0;243.4;50.03;467;5135.4
16-07-05;11:54;39.8;286.9;1.4;243.4;50.07;316;5135.5
16-07-05;11:57;40.1;273.7;4.2;245.3;50.01;1090;5135.5
16-07-05;12:00;39.7;290.7;1.7;243.4;50.02;412;5135.5
16-07-05;12:03;39.8;285.9;2.2;244.3;50.06;534;5135.5
16-07-05;12:06;39.8;290.3;3.5;245.3;50.06;881;5135.6
16-07-05;12:09;39.8;297.5;3.1;245.3;50.06;674;5135.6
16-07-05;12:12;39.7;270.9;5.2;245.3;50.05;1252;5135.6
16-07-05;12:15;39.7;281.6;1.4;243.4;50.06;347;5135.6
16-07-05;12:18;39.3;269.8;2.3;244.3;50.05;549;5135.7
16-07-05;12:21;40.0;247.1;1.5;243.4;50.04;346;5135.7
16-07-05;12:24;39.5;285.6;1.2;243.4;50.07;268;5135.7
16-07-05;12:27;39.2;281.6;1.0;243.4;50.03;226;5135.7
16-07-05;12:30;39.1;285.9;0.8;243.4;50.04;204;5135.7
16-07-05;12:33;39.0;282.1;1.0;244.3;50.05;227;5135.7
16-07-05;12:36;38.7;290.6;1.1;244.3;50.07;251;5135.8
16-07-05;12:39;38.6;289.3;1.1;243.4;50.06;249;5135.8
16-07-05;12:42;39.2;273.7;5.7;246.3;50.04;1393;5135.8
16-07-05;12:45;40.2;261.0;5.5;246.3;50.09;1352;5135.9
16-07-05;12:48;39.5;276.7;1.2;243.4;50.12;288;5135.9
16-07-05;12:51;40.4;253.4;5.2;246.3;50.08;1294;5135.9
16-07-05;12:54;40.5;277.1;2.7;244.3;50.08;607;5136.0
16-07-05;12:57;40.9;230.7;3.6;245.3;50.04;800;5136.1
16-07-05;13:00;41.3;249.9;5.1;248.2;50.04;1243;5136.1
16-07-05;13:03;41.9;250.0;4.8;247.3;50.06;1197;5136.2
16-07-05;13:06;41.9;257.0;1.4;245.3;50.05;344;5136.2
16-07-05;13:09;41.4;249.1;5.2;245.3;50.06;1296;5136.2
16-07-05;13:12;41.7;273.1;1.4;243.4;50.05;342;5136.3
16-07-05;13:15;41.0;273.1;1.4;243.4;50.06;319;5136.3
16-07-05;13:18;41.4;258.9;3.4;246.3;50.06;754;5136.3
16-07-05;13:21;41.6;256.7;5.6;248.2;50.07;1367;5136.4
16-07-05;13:24;41.9;251.5;5.2;246.3;50.06;1293;5136.4
16-07-05;13:27;41.6;272.0;1.3;245.3;50.03;324;5136.5
16-07-05;13:30;42.2;258.3;4.9;247.3;50.05;1214;5136.5
16-07-05;13:33;42.5;249.9;4.7;247.3;50.09;1155;5136.6
16-07-05;13:36;42.9;243.7;4.3;247.3;50.06;1074;5136.7
16-07-05;13:39;42.4;250.9;3.5;248.2;50.08;878;5136.7
16-07-05;13:42;43.0;246.9;4.9;247.3;50.06;1200;5136.7
16-07-05;13:45;43.2;247.4;4.7;248.2;50.06;1161;5136.8
16-07-05;13:48;43.2;247.4;4.8;249.2;50.11;1177;5136.9
16-07-05;13:51;43.5;237.3;4.4;247.3;50.07;1091;5136.9
16-07-05;13:54;43.4;247.2;4.6;248.2;50.03;1138;5137.0
16-07-05;13:57;42.5;257.8;1.0;245.3;50.03;239;5137.0
16-07-05;14:00;41.7;275.6;1.1;245.3;50.07;263;5137.0
16-07-05;14:03;41.5;295.1;4.7;247.3;50.05;1147;5137.0
16-07-05;14:06;42.4;249.7;4.6;247.3;50.02;1115;5137.1
16-07-05;14:09;42.1;284.9;2.4;246.3;50.06;576;5137.1
16-07-05;14:12;42.3;251.0;5.1;247.3;50.07;1243;5137.1
16-07-05;14:15;43.0;257.3;4.9;247.3;50.04;1202;5137.2
16-07-05;14:18;43.1;251.9;4.7;247.3;50.06;1147;5137.3
16-07-05;14:21;43.2;253.7;4.6;248.2;50.09;1137;5137.3
16-07-05;14:24;43.5;251.9;4.6;248.2;50.05;1134;5137.4
16-07-05;14:27;42.9;260.7;1.4;247.3;50.05;315;5137.4
16-07-05;14:30;43.1;252.5;2.8;247.3;50.08;620;5137.5
16-07-05;14:33;42.1;267.0;1.0;245.3;50.07;239;5137.5
16-07-05;14:36;41.6;283.4;1.4;246.3;50.02;315;5137.5
16-07-05;14:39;41.6;281.3;1.7;245.3;50.04;415;5137.5
16-07-05;14:42;42.2;259.7;4.9;248.2;50.06;1221;5137.6
16-07-05;14:45;42.2;266.4;1.2;246.3;50.04;306;5137.6
16-07-05;14:48;42.7;246.2;4.6;250.2;50.06;1142;5137.7
16-07-05;14:51;43.1;246.9;4.6;249.2;50.07;1141;5137.7
16-07-05;14:54;43.0;250.6;1.7;246.3;50.09;347;5137.8
16-07-05;14:57;42.8;254.8;1.3;246.3;50.02;314;5137.8
16-07-05;15:00;42.3;268.2;3.6;247.3;50.04;864;5137.8
16-07-05;15:03;42.9;251.3;4.5;248.2;50.04;1126;5137.9
16-07-05;15:06;42.4;271.1;1.2;247.3;50.05;285;5137.9
16-07-05;15:09;42.2;218.2;1.0;247.3;50.06;226;5137.9
16-07-05;15:12;41.4;275.2;1.1;245.3;50.03;244;5137.9
16-07-05;15:15;41.2;295.1;2.8;247.3;50.03;689;5138.0
16-07-05;15:18;41.9;264.4;4.4;248.2;50.06;1084;5138.0
16-07-05;15:21;42.2;260.0;4.1;247.3;50.02;1009;5138.1
16-07-05;15:24;42.2;262.5;4.1;248.2;50.03;1022;5138.1
16-07-05;15:27;41.9;281.9;3.4;248.2;50.02;768;5138.1
16-07-05;15:30;42.2;260.4;4.1;248.2;50.05;1023;5138.2
16-07-05;15:33;42.4;255.7;4.1;248.2;50.08;995;5138.2
16-07-05;15:36;42.4;229.9;2.5;248.2;50.07;747;5138.3
16-07-05;15:39;42.3;254.1;4.2;248.2;50.03;1039;5138.3
16-07-05;15:42;42.5;255.0;4.2;248.2;50.05;1042;5138.4
16-07-05;15:45;42.8;255.7;4.0;248.2;50.04;1004;5138.4
16-07-05;15:48;42.8;256.0;3.7;248.2;50.05;936;5138.5
16-07-05;15:51;42.9;257.9;3.7;249.2;50.05;898;5138.5
16-07-05;15:54;42.9;254.1;3.7;249.2;50.05;919;5138.5
16-07-05;15:57;43.0;239.5;1.4;248.2;50.06;365;5138.6
16-07-05;16:00;42.1;261.1;1.7;247.3;50.05;373;5138.6
16-07-05;16:03;42.1;270.5;3.9;248.2;50.06;960;5138.6
16-07-05;16:06;42.4;265.4;3.7;248.2;50.04;910;5138.7
16-07-05;16:09;42.4;261.6;3.8;248.2;50.06;915;5138.7
16-07-05;16:12;41.7;268.3;1.1;246.3;50.05;260;5138.7
16-07-05;16:15;42.1;263.0;1.8;247.3;50.03;451;5138.8
16-07-05;16:18;41.9;287.5;1.2;246.3;50.05;299;5138.8
16-07-05;16:21;41.5;255.7;3.6;247.3;50.04;872;5138.8
16-07-05;16:24;41.6;271.2;3.5;247.3;50.03;866;5138.9
16-07-05;16:27;41.9;265.4;3.4;247.3;50.04;828;5138.9
16-07-05;16:30;41.9;260.5;3.2;247.3;50.05;803;5138.9
16-07-05;16:33;42.0;263.0;3.2;247.3;50.02;772;5139.0
16-07-05;16:36;42.0;266.0;3.0;248.2;50.01;736;5139.0
16-07-05;16:39;41.9;262.0;1.7;247.3;50.05;401;5139.0
16-07-05;16:42;41.5;275.0;2.2;247.3;50.08;534;5139.1
16-07-05;16:45;40.7;255.3;1.9;247.3;50.06;448;5139.1
16-07-05;16:48;41.0;268.6;2.8;248.2;50.05;695;5139.1
16-07-05;16:51;41.3;273.1;2.7;247.3;50.08;666;5139.1
16-07-05;16:54;41.0;273.6;2.5;247.3;50.07;629;5139.2
16-07-05;16:57;41.0;258.5;1.4;246.3;50.07;313;5139.2
16-07-05;17:00;40.2;274.8;0.5;245.3;50.05;105;5139.2
16-07-05;17:03;40.0;276.1;0.5;246.3;50.05;104;5139.2
16-07-05;17:06;39.7;278.1;0.5;246.3;50.04;102;5139.2
16-07-05;17:09;39.7;276.5;0.4;248.2;50.04;87;5139.2
16-07-05;17:12;39.1;271.4;0.4;247.3;50.07;91;5139.2
16-07-05;17:15;39.1;272.3;0.5;246.3;50.07;98;5139.2
16-07-05;17:18;38.9;278.6;0.5;246.3;50.06;109;5139.2
16-07-05;17:21;38.6;247.4;0.5;246.3;50.04;121;5139.2
16-07-05;17:24;38.5;280.9;0.6;246.3;50.08;129;5139.3
16-07-05;17:27;38.4;281.5;0.6;248.2;50.07;127;5139.3
16-07-05;17:30;38.3;281.5;0.7;247.3;50.02;124;5139.3
16-07-05;17:33;38.3;285.7;0.5;247.3;50.03;112;5139.3
16-07-05;17:36;37.9;284.6;0.5;247.3;50.07;102;5139.3
16-07-05;17:39;38.0;265.2;0.5;247.3;50.02;89;5139.3
16-07-05;17:42;37.8;274.0;0.4;248.2;50.03;88;5139.3
16-07-05;17:45;37.7;278.0;0.5;247.3;50.06;99;5139.3
16-07-05;17:48;37.7;274.2;0.4;248.2;50.06;97;5139.3
16-07-05;17:51;37.5;274.8;0.4;247.3;50.04;88;5139.3
16-07-05;17:54;37.4;2.8;0.4;248.2;50.06;92;5139.3
16-07-05;17:57;37.5;278.0;0.6;247.3;50.06;118;5139.3
16-07-05;18:00;37.2;288.1;0.7;247.3;50.04;145;5139.3
16-07-05;18:03;37.2;283.3;0.6;249.2;50.03;132;5139.3
16-07-05;18:06;37.1;278.1;0.5;247.3;50.02;103;5139.3
16-07-05;18:09;37.0;281.1;0.5;247.3;50.03;92;5139.3
16-07-05;18:12;36.9;275.3;0.5;247.3;50.04;91;5139.3
16-07-05;18:15;36.9;277.1;0.5;248.2;50.05;90;5139.3
16-07-05;18:18;36.8;279.7;0.5;248.2;50.05;99;5139.3
16-07-05;18:21;36.9;279.7;0.5;248.2;50.01;101;5139.4
16-07-05;18:24;36.9;271.8;0.5;246.3;50.07;82;5139.4
16-07-05;18:27;36.5;273.4;0.4;247.3;50.02;82;5139.4
16-07-05;18:30;36.7;282.2;0.4;247.3;50.06;80;5139.4
16-07-05;18:33;36.5;276.8;0.4;246.3;50.05;75;5139.4
16-07-05;18:36;36.4;281.5;0.4;246.3;50.05;73;5139.4
16-07-05;18:39;36.4;282.7;0.3;247.3;50.02;60;5139.4
