data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-07-05;18:42;36.5;271.4;0.3;246.3;50.05;53;5139.4
16-07-05;18:45;36.2;264.6;0.2;247.3;50.05;45;5139.4
16-07-05;18:48;36.1;251.2;0.2;248.2;50.00;34;5139.4
16-07-05;18:51;36.1;251.8;0.1;248.2;50.04;29;5139.4
16-07-05;18:54;35.9;258.6;0.1;247.3;50.05;27;5139.4
16-07-05;18:57;36.0;258.8;0.1;246.3;50.08;29;5139.4
16-07-05;19:00;35.7;256.0;0.1;244.3;50.08;29;5139.4
16-07-05;19:03;35.7;260.5;0.1;243.4;50.05;25;5139.4
16-07-05;19:06;35.7;253.1;0.1;244.3;50.02;23;5139.4
16-07-05;19:09;35.5;259.7;0.1;243.4;50.04;24;5139.4
16-07-05;19:12;35.5;260.3;0.1;243.4;50.03;29;5139.4
16-07-05;19:15;35.6;268.2;0.1;244.3;50.05;28;5139.4
16-07-05;19:18;35.4;258.8;0.1;243.4;50.09;28;5139.4
16-07-05;19:21;35.4;257.9;0.2;245.3;50.06;25;5139.4
16-07-05;19:24;35.5;254.1;0.1;245.3;50.00;21;5139.4
16-07-05;19:27;35.3;253.5;0.1;245.3;50.04;21;5139.4
16-07-05;19:30;35.3;256.4;0.1;244.3;50.04;18;5139.4
16-07-05;19:33;35.3;245.8;0.1;243.4;50.08;15;5139.4
16-07-05;19:36;35.2;257.3;0.1;244.3;50.06;17;5139.4
16-07-05;19:39;35.0;256.6;0.1;244.3;50.06;22;5139.4
16-07-05;19:42;34.8;254.7;0.1;244.3;50.03;21;5139.4
16-07-05;19:45;35.0;253.7;0.1;243.4;50.08;19;5139.4
16-07-05;19:48;35.0;238.4;0.0;244.3;50.07;11;5139.4
16-07-05;19:51;34.8;249.7;0.0;246.3;50.07;5;5139.4
16-07-05;19:54;34.8;248.8;0.0;245.3;50.05;5;5139.4
16-07-05;19:57;34.8;243.8;0.0;245.3;50.03;6;5139.4
16-07-05;20:00;34.7;237.8;0.0;245.3;50.03;7;5139.4
16-07-05;20:03;34.6;251.2;0.0;244.3;50.03;2;5139.4
16-07-05;20:06;34.6;171.0;0.0;244.3;50.04;0;5139.4
16-07-05;20:09;34.5;103.2;0.0;244.3;50.05;0;5139.4
16-07-05;20:12;34.4;164.5;0.0;244.3;49.98;0;5139.4
16-07-05;20:15;34.4;161.1;0.0;244.3;50.07;0;5139.4
16-07-05;20:18;34.2;185.3;0.0;243.4;50.05;0;5139.4
16-07-05;20:21;34.2;163.4;0.0;244.3;50.03;0;5139.4
16-07-06;05:27;30.9;265.4;0.1;240.4;50.08;26;5139.4
16-07-06;05:30;31.1;259.2;0.2;241.4;50.06;40;5139.4
16-07-06;05:33;31.1;263.2;0.2;241.4;50.06;31;5139.4
16-07-06;05:36;31.4;256.6;0.1;240.4;50.02;23;5139.4
16-07-06;05:39;31.5;263.0;0.1;240.4;50.06;21;5139.4
16-07-06;05:42;31.5;262.5;0.1;240.4;50.06;21;5139.4
16-07-06;05:45;31.7;263.8;0.1;240.4;50.05;21;5139.4
16-07-06;05:48;31.6;268.0;0.1;242.4;50.08;23;5139.4
16-07-06;05:51;31.7;272.3;0.1;240.4;50.05;32;5139.4
16-07-06;05:54;31.8;258.6;0.2;238.5;50.06;39;5139.4
16-07-06;05:57;32.0;280.9;0.4;242.4;50.05;66;5139.4
16-07-06;06:00;32.2;279.4;0.4;242.4;50.04;68;5139.4
16-07-06;06:03;32.3;283.3;0.4;243.4;50.03;71;5139.4
16-07-06;06:06;32.4;285.3;0.4;242.4;50.02;67;5139.4
16-07-06;06:09;32.3;278.4;0.4;243.4;49.98;52;5139.4
16-07-06;06:12;32.5;269.5;0.1;244.3;50.06;31;5139.4
16-07-06;06:15;32.6;265.8;0.2;246.3;50.07;36;5139.4
16-07-06;06:18;32.6;259.1;0.2;247.3;50.03;34;5139.4
16-07-06;06:21;32.7;263.9;0.2;248.2;50.04;40;5139.4
16-07-06;06:24;32.7;240.2;0.3;248.2;50.08;51;5139.4
16-07-06;06:27;32.7;276.1;0.3;248.2;50.05;58;5139.4
16-07-06;06:30;33.0;280.0;0.3;246.3;50.02;61;5139.5
16-07-06;06:33;33.1;278.3;0.3;246.3;50.01;60;5139.5
16-07-06;06:36;33.2;274.6;0.3;246.3;50.05;59;5139.5
16-07-06;06:39;33.2;274.8;0.3;246.3;50.00;58;5139.5
16-07-06;06:42;33.3;270.1;0.3;246.3;50.05;53;5139.5
16-07-06;06:45;33.5;277.2;0.3;247.3;50.02;51;5139.5
16-07-06;06:48;33.2;270.9;0.3;246.3;50.01;55;5139.5
16-07-06;06:51;33.5;278.0;0.3;245.3;50.03;60;5139.5
16-07-06;06:54;33.5;276.5;0.3;245.3;50.07;63;5139.5
16-07-06;06:57;33.4;279.9;0.4;246.3;50.07;66;5139.5
16-07-06;07:00;33.7;274.8;0.4;244.3;50.03;72;5139.5
16-07-06;07:03;33.7;272.4;0.4;246.3;50.02;72;5139.5
16-07-06;07:06;33.7;272.4;0.4;246.3;50.06;73;5139.5
16-07-06;07:09;33.8;287.8;0.4;245.3;50.04;73;5139.5
16-07-06;07:12;33.9;273.6;0.4;244.3;50.05;81;5139.5
16-07-06;07:15;33.8;279.6;0.4;243.4;50.04;82;5139.5
16-07-06;07:18;34.0;283.8;0.5;244.3;50.08;86;5139.5
16-07-06;07:21;34.1;288.7;0.5;244.3;50.04;102;5139.5
16-07-06;07:24;34.2;290.7;0.7;244.3;50.03;140;5139.5
16-07-06;07:27;34.4;298.0;0.8;244.3;50.04;160;5139.5
16-07-06;07:30;34.5;290.3;0.7;246.3;50.02;144;5139.5
16-07-06;07:33;34.4;287.8;0.7;245.3;50.03;149;5139.5
16-07-06;07:36;34.7;293.1;0.6;245.3;50.02;144;5139.5
16-07-06;07:39;34.5;290.9;0.7;244.3;50.04;136;5139.6
16-07-06;07:42;34.4;286.2;0.5;244.3;50.03;125;5139.6
16-07-06;07:45;34.7;292.0;0.8;245.3;50.04;175;5139.6
16-07-06;07:48;34.6;301.6;0.8;245.3;50.01;184;5139.6
16-07-06;07:51;34.7;294.7;0.7;245.3;50.03;153;5139.6
16-07-06;07:54;34.7;299.8;0.7;246.3;50.06;169;5139.6
16-07-06;07:57;34.8;293.8;0.7;246.3;50.09;162;5139.6
16-07-06;08:00;35.0;299.1;0.7;247.3;50.04;154;5139.6
16-07-06;08:03;35.0;286.6;0.8;248.2;50.05;189;5139.6
16-07-06;08:06;35.0;304.9;0.8;246.3;50.03;189;5139.6
16-07-06;08:09;35.3;295.7;0.7;246.3;49.99;164;5139.6
16-07-06;08:12;35.2;296.7;0.8;246.3;50.04;170;5139.6
16-07-06;08:15;35.3;295.8;0.7;246.3;50.06;151;5139.6
16-07-06;08:18;35.3;302.3;0.7;246.3;50.02;181;5139.7
16-07-06;08:21;35.5;299.4;0.9;246.3;50.05;205;5139.7
16-07-06;08:24;35.4;302.7;1.0;246.3;50.07;245;5139.7
16-07-06;08:27;35.6;312.3;1.1;246.3;50.02;250;5139.7
16-07-06;08:30;35.4;296.6;0.9;246.3;50.04;224;5139.7
16-07-06;08:33;35.5;294.2;0.9;246.3;50.03;213;5139.7
16-07-06;08:36;35.6;295.0;0.9;246.3;50.05;206;5139.7
16-07-06;08:39;35.6;300.8;1.0;245.3;50.08;223;5139.7
16-07-06;08:42;35.5;302.6;1.0;245.3;50.02;234;5139.7
16-07-06;08:45;35.7;306.1;1.0;245.3;50.01;223;5139.8
16-07-06;08:48;35.7;297.3;0.8;245.3;50.03;196;5139.8
16-07-06;08:51;35.6;296.3;0.8;244.3;50.04;196;5139.8
16-07-06;08:54;35.6;295.8;0.8;245.3;50.09;189;5139.8
16-07-06;08:57;35.6;296.0;0.8;245.3;50.07;170;5139.8
16-07-06;09:00;35.6;293.5;0.7;246.3;50.05;176;5139.8
16-07-06;09:03;35.7;300.7;0.8;246.3;50.02;200;5139.8
16-07-06;09:06;35.7;295.3;0.9;246.3;50.03;217;5139.8
16-07-06;09:09;35.7;300.7;1.0;245.3;50.03;209;5139.8
16-07-06;09:12;35.9;295.0;1.0;245.3;50.02;212;5139.8
16-07-06;09:15;35.6;297.9;0.9;245.3;50.05;209;5139.9
16-07-06;09:18;35.7;303.2;1.0;244.3;50.09;236;5139.9
16-07-06;09:21;35.7;292.3;0.8;245.3;50.08;196;5139.9
16-07-06;09:24;35.7;293.8;0.9;245.3;50.09;214;5139.9
16-07-06;09:27;35.9;301.7;0.8;246.3;50.06;212;5139.9
16-07-06;09:30;35.5;290.6;0.5;246.3;50.06;117;5139.9
16-07-06;09:33;35.6;290.1;0.8;246.3;50.05;169;5139.9
16-07-06;09:36;35.9;302.1;1.1;245.3;50.07;251;5139.9
16-07-06;09:39;36.0;296.6;1.1;245.3;50.05;280;5139.9
16-07-06;09:42;35.9;305.1;1.0;246.3;50.07;223;5139.9
16-07-06;09:45;35.9;286.9;0.7;246.3;50.05;150;5140.0
16-07-06;09:48;35.7;290.4;1.1;245.3;50.08;263;5140.0
16-07-06;09:51;35.9;289.7;0.8;244.3;50.04;159;5140.0
16-07-06;09:54;36.0;297.9;0.9;246.3;50.09;223;5140.0
16-07-06;09:57;35.9;296.1;1.2;247.3;50.03;297;5140.0
16-07-06;10:00;36.0;300.8;1.1;246.3;50.05;287;5140.0
16-07-06;10:03;36.1;307.7;1.7;245.3;50.05;381;5140.0
16-07-06;10:06;36.2;296.7;1.5;246.3;50.03;350;5140.1
16-07-06;10:09;36.4;306.5;1.4;246.3;50.04;312;5140.1
16-07-06;10:12;36.3;298.0;1.2;246.3;50.04;284;5140.1
16-07-06;10:15;36.3;2952;1.1;247.3;50.05;253;5140.1
16-07-06;10:18;36.4;306.7;1.4;246.3;50.05;347;5140.1
16-07-06;10:21;36.4;303.6;1.3;246.3;50.04;316;5140.1
16-07-06;10:24;36.5;287.9;2.3;248.2;50.01;541;5140.2
16-07-06;10:27;37.0;295.0;2.4;246.3;50.05;576;5140.2
16-07-06;10:30;37.0;310.1;1.5;245.3;50.06;307;5140.2
16-07-06;10:33;36.8;301.9;1.7;245.3;50.05;418;5140.2
16-07-06;10:36;37.0;299.2;1.4;245.3;50.06;344;5140.2
16-07-06;10:39;37.5;303.3;2.9;246.3;50.03;696;5140.3
16-07-06;10:42;37.0;295.1;0.9;246.3;50.09;208;5140.3
16-07-06;10:45;36.9;295.8;1.0;245.3;50.06;235;5140.3
16-07-06;10:48;36.8;292.9;1.0;245.3;50.06;243;5140.3
16-07-06;10:51;36.8;301.3;1.1;245.3;50.07;288;5140.3
16-07-06;10:54;36.8;301.7;1.2;245.3;50.01;301;5140.3
16-07-06;10:57;36.9;294.7;1.6;246.3;50.05;395;5140.4
16-07-06;11:00;36.9;299.5;1.5;245.3;50.12;351;5140.4
16-07-06;11:03;37.1;299.1;1.6;246.3;50.08;378;5140.4
16-07-06;11:06;37.0;295.6;1.4;246.3;50.06;331;5140.4
16-07-06;11:09;36.9;294.2;1.0;248.2;50.04;250;5140.4
16-07-06;11:12;36.9;281.2;1.7;247.3;50.04;434;5140.4
16-07-06;11:15;37.2;299.7;2.4;246.3;50.03;653;5140.5
16-07-06;11:18;37.6;270.5;1.7;246.3;50.03;374;5140.5
16-07-06;11:21;37.8;286.6;0.9;245.3;50.03;195;5140.5
16-07-06;11:24;37.1;283.8;0.7;245.3;50.06;145;5140.5
16-07-06;11:27;37.0;288.1;0.8;246.3;50.03;184;5140.5
16-07-06;11:30;37.4;295.4;2.0;246.3;50.04;492;5140.6
16-07-06;11:33;37.9;294.1;3.4;248.2;50.01;840;5140.6
16-07-06;11:36;38.2;286.5;3.4;249.2;50.04;829;5140.6
16-07-06;11:39;38.7;284.6;3.5;248.2;49.98;877;5140.7
16-07-06;11:42;38.7;291.5;3.7;247.3;50.08;882;5140.7
16-07-06;11:45;38.6;299.7;1.8;246.3;50.02;414;5140.8
16-07-06;11:48;38.3;284.1;1.6;247.3;50.05;371;5140.8
16-07-06;11:51;38.4;306.4;1.3;246.3;50.09;311;5140.8
16-07-06;11:54;38.2;291.2;2.8;246.3;50.06;743;5140.8
16-07-06;11:57;38.3;260.3;2.1;245.3;50.06;476;5140.8
16-07-06;12:00;38.2;300.4;1.6;245.3;50.07;396;5140.9
16-07-06;12:03;39.3;272.6;5.4;249.2;50.06;1341;5140.9
16-07-06;12:06;39.3;275.2;1.1;245.3;50.07;267;5141.0
16-07-06;12:09;38.7;283.7;1.0;244.3;50.08;235;5141.0
16-07-06;12:12;38.4;295.6;1.3;244.3;50.05;297;5141.0
16-07-06;12:15;39.0;277.1;5.3;247.3;50.03;1289;5141.0
16-07-06;12:18;39.9;269.3;5.1;247.3;50.06;1260;5141.1
16-07-06;12:21;40.2;264.5;4.9;247.3;50.03;1188;5141.2
16-07-06;12:24;40.7;266.4;5.0;247.3;50.06;1232;5141.2
16-07-06;12:27;40.9;280.5;4.1;250.2;50.05;985;5141.3
16-07-06;12:30;40.6;260.4;1.2;245.3;50.06;292;5141.3
16-07-06;12:33;40.0;293.2;1.0;244.3;50.04;245;5141.3
16-07-06;12:36;39.3;290.3;0.9;244.3;50.04;203;5141.3
16-07-06;12:39;39.0;289.4;0.6;243.4;50.05;138;5141.3
16-07-06;12:42;38.9;295.1;0.8;244.3;50.05;170;5141.4
16-07-06;12:45;38.6;303.6;1.2;245.3;50.05;276;5141.4
16-07-06;12:48;38.7;303.3;1.7;244.3;50.05;431;5141.4
16-07-06;12:51;39.5;278.0;5.6;249.2;50.08;1387;5141.4
16-07-06;12:54;40.0;246.6;2.3;246.3;50.04;565;5141.5
16-07-06;12:57;39.5;291.7;1.9;246.3;50.01;453;5141.5
16-07-06;13:00;39.4;289.0;1.7;246.3;50.05;386;5141.5
16-07-06;13:03;39.1;300.7;1.3;245.3;50.04;323;5141.6
16-07-06;13:06;39.1;278.4;2.5;246.3;50.04;572;5141.6
16-07-06;13:09;39.2;299.7;1.9;244.3;50.05;478;5141.6
16-07-06;13:12;39.3;307.6;2.2;245.3;50.02;538;5141.6
16-07-06;13:15;39.0;296.1;1.2;245.3;49.99;266;5141.7
16-07-06;13:18;38.7;302.7;1.1;246.3;50.06;249;5141.7
16-07-06;13:21;38.5;305.5;1.0;246.3;50.07;223;5141.7
16-07-06;13:24;38.4;301.3;1.0;246.3;49.98;206;5141.7
16-07-06;13:27;38.0;303.2;1.0;244.3;50.06;235;5141.7
16-07-06;13:30;38.0;304.3;1.3;245.3;50.02;311;5141.7
16-07-06;13:33;38.2;304.2;1.8;245.3;50.04;432;5141.7
16-07-06;13:36;39.2;276.5;2.9;246.3;50.06;769;5141.8
16-07-06;13:39;39.0;283.3;2.6;246.3;50.05;624;5141.8
16-07-06;13:42;39.1;285.7;5.7;248.2;50.07;1416;5141.8
16-07-06;13:45;39.9;262.3;5.5;249.2;50.06;1290;5141.9
16-07-06;13:48;40.5;258.5;3.2;250.2;50.09;1181;5142.0
16-07-06;13:51;39.8;291.2;1.6;246.3;50.10;391;5142.0
16-07-06;13:54;39.3;298.8;1.6;245.3;50.07;402;5142.0
16-07-06;13:57;39.2;295.6;1.8;245.3;50.03;452;5142.0
16-07-06;14:00;39.4;295.4;1.8;245.3;50.08;418;5142.1
16-07-06;14:03;39.3;301.3;1.3;245.3;50.05;297;5142.1
16-07-06;14:06;39.1;295.1;1.8;245.3;50.03;449;5142.1
16-07-06;14:09;39.0;307.4;2.5;247.3;50.05;587;5142.1
16-07-06;14:12;39.9;269.5;2.9;247.3;50.04;719;5142.2
16-07-06;14:15;40.0;279.9;1.8;246.3;50.05;418;5142.2
16-07-06;14:18;40.5;271.4;2.7;245.3;50.02;643;5142.3
16-07-06;14:21;40.0;297.8;1.7;245.3;49.99;404;5142.3
16-07-06;14:24;39.7;279.3;1.9;244.3;50.05;463;5142.3
16-07-06;14:27;40.2;274.6;5.4;247.3;50.04;1349;5142.4
16-07-06;14:30;40.9;275.2;4.9;247.3;50.01;1204;5142.4
16-07-06;14:33;41.5;269.9;1.8;246.3;50.05;390;5142.5
16-07-06;14:36;40.5;291.0;1.1;245.3;50.06;258;5142.5
16-07-06;14:39;41.2;275.0;1.2;246.3;50.07;274;5142.6
16-07-06;14:42;41.6;269.2;5.0;248.2;50.02;1218;5142.6
16-07-06;14:45;42.0;267.3;4.9;248.2;50.12;1218;5142.7
16-07-06;14:48;42.1;265.2;1.0;245.3;50.05;220;5142.7
16-07-06;14:51;40.8;291.7;1.1;244.3;50.00;260;5142.8
16-07-06;14:54;41.9;277.4;4.9;248.2;50.05;1227;5142.8
16-07-06;14:57;42.1;272.1;3.0;247.3;50.04;519;5142.9
16-07-06;15:00;42.1;274.0;0.9;245.3;49.97;205;5142.9
16-07-06;15:03;41.4;270.1;4.7;249.2;50.05;1108;5142.9
16-07-06;15:06;41.9;272.1;4.6;249.2;50.07;1119;5143.0
16-07-06;15:09;42.4;268.9;4.4;248.2;50.05;1115;5143.1
16-07-06;15:12;42.4;267.3;4.6;248.2;50.05;1159;5143.1
16-07-06;15:15;41.5;281.1;0.7;246.3;50.04;150;5143.1
16-07-06;15:18;40.6;273.1;0.4;245.3;50.02;69;5143.1
16-07-06;15:21;39.9;274.6;0.3;245.3;50.01;66;5143.1
16-07-06;15:24;39.5;282.7;0.3;245.3;50.01;63;5143.1
16-07-06;15:27;39.1;277.5;0.2;246.3;50.06;48;5143.2
16-07-06;15:30;38.6;260.7;0.1;245.3;50.05;27;5143.2
16-07-06;15:33;38.0;269.3;0.2;247.3;50.01;24;5143.2
16-07-06;15:36;37.8;261.3;0.1;246.3;50.05;19;5143.2
16-07-06;15:39;37.5;262.7;0.1;247.3;50.04;13;5143.2
16-07-06;15:42;37.5;253.1;0.1;245.3;50.05;18;5143.2
16-07-06;15:45;37.0;272.7;0.1;244.3;50.06;29;5143.2
16-07-06;15:48;36.8;269.5;0.1;247.3;50.01;28;5143.2
16-07-06;15:51;36.7;276.2;0.2;247.3;50.05;42;5143.2
16-07-06;15:54;36.4;286.0;0.4;247.3;50.05;70;5143.2
16-07-06;15:57;36.4;284.1;0.7;245.3;50.04;153;5143.2
16-07-06;16:00;37.5;296.0;4.7;248.2;50.03;1176;5143.2
16-07-06;16:03;38.4;289.0;4.3;248.2;50.04;1039;5143.3
16-07-06;16:06;38.5;284.1;3.8;249.2;50.04;951;5143.3
16-07-06;16:09;38.9;282.4;3.7;247.3;50.03;912;5143.4
16-07-06;16:12;38.9;280.3;3.5;248.2;50.06;885;5143.4
16-07-06;16:15;39.2;277.4;3.7;248.2;49.98;871;5143.4
16-07-06;16:18;38.9;285.4;0.9;246.3;50.07;195;5143.5
16-07-06;16:21;38.7;282.8;2.2;246.3;50.04;518;5143.5
16-07-06;16:24;39.2;288.4;3.7;248.2;50.05;919;5143.5
16-07-06;16:27;39.7;282.5;3.3;248.2;50.02;808;5143.6
16-07-06;16:30;39.5.6;276.5;2.3;247.3;50.05;591;5143.6
16-07-06;16:33;39.0;284.4;1.1;246.3;50.08;244;5143.6
16-07-06;16:36;38.6;293.5;0.9;246.3;50.07;205;5143.7
16-07-06;16:39;38.3;296.3;1.1;246.3;50.07;252;5143.7
16-07-06;16:42;38.2;298.5;1.2;247.3;50.03;279;5143.7
16-07-06;16:45;38.2;301.0;1.3;247.3;49.99;286;5143.7
16-07-06;16:48;38.0;284.9;2.3;249.2;50.07;584;5143.7
16-07-06;16:51;38.4;298.9;2.7;247.3;50.08;673;5143.7
16-07-06;16:54;38.6;288.5;2.6;248.2;50.05;655;5143.8
16-07-06;16:57;38.6;287.6;2.5;248.2;50.05;629;5143.8
16-07-06;17:00;38.7;280.8;2.7;248.2;50.09;669;5143.8
16-07-06;17:03;38.9;284.0;2.6;249.2;50.08;644;5143.9
16-07-06;17:06;39.0;282.8;2.5;249.2;50.07;622;5143.9
16-07-06;17:09;38.9;285.7;2.5;247.3;50.04;607;5143.9
16-07-06;17:12;39.1;290.6;2.4;248.2;50.04;587;5144.0
16-07-06;17:15;39.1;289.1;2.3;248.2;50.12;568;5144.0
16-07-06;17:18;39.0;295.3;2.2;248.2;50.04;548;5144.0
16-07-06;17:21;39.1;297.8;2.1;248.2;50.02;525;5144.1
16-07-06;17:24;39.3;294.4;2.0;248.2;50.05;504;5144.1
16-07-06;17:27;39.0;297.2;2.0;248.2;50.05;490;5144.1
16-07-06;17:30;39.0;298.2;2.0;247.3;50.05;465;5144.1
16-07-06;17:33;38.7;300.7;1.8;247.3;50.05;452;5144.1
16-07-06;17:36;38.6;294.8;0.5;245.3;49.98;94;5144.2
16-07-06;17:39;38.3;278.0;0.4;247.3;50.09;95;5144.2
16-07-06;17:42;38.2;287.4;0.6;248.2;50.06;119;5144.2
16-07-06;17:45;37.9;289.4;0.6;245.3;50.00;111;5144.2
16-07-06;17:48;37.8;289.3;0.5;244.3;50.02;119;5144.2
16-07-06;17:51;37.7;295.6;0.6;243.4;50.06;130;5144.2
16-07-06;17:54;37.5;296.4;0.6;243.4;50.07;133;5144.2
16-07-06;17:57;37.5;286.6;0.4;244.3;50.04;77;5144.2
16-07-06;18:00;37.2;271.1;0.3;244.3;50.04;56;5144.2
16-07-06;18:03;36.9;268.3;0.2;245.3;50.05;44;5144.2
16-07-06;18:06;36.9;280.8;0.4;244.3;50.04;74;5144.2
16-07-06;18:09;36.7;273.7;0.2;243.4;50.03;43;5144.2
16-07-06;18:12;36.4;272.7;0.3;243.4;50.07;50;5144.2
16-07-06;18:15;36.7;286.8;0.7;243.4;50.06;174;5144.2
16-07-06;18:18;36.7;313.6;1.0;244.3;50.04;227;5144.2
16-07-06;18:21;36.8;286.2;0.4;244.3;50.03;89;5144.3
16-07-06;18:24;36.5;305.1;0.5;245.3;50.07;108;5144.3
16-07-06;18:27;36.2;281.1;0.4;243.4;50.07;87;5144.3
16-07-06;18:30;36.4;314.9;0.7;243.4;50.03;155;5144.3
16-07-06;18:33;36.2;311.1;0.6;243.4;50.05;127;5144.3
16-07-06;18:36;36.1;290.3;0.3;244.3;50.03;62;5144.3
16-07-06;18:39;36.1;287.8;0.4;245.3;50.02;80;5144.3
16-07-06;18:42;35.9;297.5;0.4;245.3;50.03;81;5144.3
16-07-06;18:45;35.9;278.0;0.2;243.4;50.07;43;5144.3
16-07-06;18:48;35.6;274.5;0.2;243.4;50.04;45;5144.3
16-07-06;18:51;35.5;282.8;0.2;243.4;50.08;43;5144.3
16-07-06;18:54;35.5;286.5;0.2;244.3;50.06;43;5144.3
16-07-06;18:57;35.4;287.4;0.3;244.3;50.07;51;5144.3
16-07-06;19:00;35.3;277.4;0.1;243.4;50.00;33;5144.3
16-07-06;19:03;35.2;263.5;0.2;244.3;50.06;41;5144.3
16-07-06;19:06;35.3;273.1;0.3;244.3;50.06;45;5144.3
16-07-06;19:09;35.4;270.4;0.3;243.4;50.05;46;5144.3
16-07-06;19:12;35.3;266.0;0.2;243.4;50.10;35;5144.3
16-07-06;19:15;35.0;254.4;0.2;244.3;49.98;34;5144.3
16-07-06;19:18;35.0;267.4;0.1;244.3;50.06;31;5144.3
16-07-06;19:21;34.9;259.1;0.0;242.4;50.05;11;5144.3
16-07-06;19:24;34.9;256.0;0.0;243.4;49.99;11;5144.3
16-07-06;19:27;34.8;274.9;0.1;244.3;50.06;20;5144.3
16-07-06;19:30;34.8;260.1;0.2;244.3;49.99;26;5144.3
16-07-06;19:33;34.8;255.6;0.1;244.3;50.04;17;5144.3
16-07-06;19:36;34.7;246.6;0.0;244.3;50.04;11;5144.3
16-07-06;19:39;34.6;251.5;0.0;244.3;50.03;10;5144.3
16-07-06;19:42;34.6;250.7;0.0;244.3;50.03;9;5144.3
16-07-06;19:45;34.6;236.4;0.1;243.4;50.04;15;5144.3
16-07-06;19:48;34.4;238.9;0.0;243.4;50.02;13;5144.3
16-07-06;19:51;34.4;249.9;0.1;244.3;50.04;15;5144.3
16-07-06;19:54;34.5;265.4;0.1;245.3;50.06;25;5144.3
16-07-06;19:57;34.4;270.9;0.2;244.3;50.05;39;5144.3
16-07-06;20:00;34.2;263.8;0.1;241.4;50.00;21;5144.3
16-07-06;20:03;34.5;260.7;0.0;243.4;50.07;11;5144.3
16-07-06;20:06;34.2;250.1;0.0;244.3;50.12;6;5144.3
16-07-06;20:09;34.1;181.9;0.0;244.3;50.01;2;5144.3
16-07-06;20:12;34.0;227.0;0.0;244.3;50.05;0;5144.3
16-07-06;20:15;33.9;264.1;0.0;243.4;50.06;0;5144.3
16-07-06;20:18;33.9;247.7;0.0;243.4;50.06;0;5144.3
16-07-06;20:21;33.8;232.3;0.0;243.4;50.05;0;5144.3
16-07-06;20:24;33.7;221.7;0.0;244.3;50.05;0;5144.3
16-07-06;20:27;33.7;198.0;0.0;246.3;50.05;0;5144.3
16-07-06;20:30;33.5;168.1;0.0;243.4;50.05;0;5144.3
16-07-06;20:33;33.4;148.2;0.0;243.4;50.05;0;5144.3
16-07-06;20:36;33.4;141.2;0.0;243.4;50.06;0;5144.3
16-07-06;20:39;33.3;137.1;0.0;244.3;50.06;0;5144.3
16-07-06;20:42;33.3;122.4;0.0;244.3;50.02;0;5144.3
16-07-07;05:51;31.2;279.9;0.1;241.4;50.06;18;5144.3
16-07-07;05:54;30.8;260.4;0.0;240.4;50.11;13;5144.3
16-07-07;05:57;31.1;250.9;0.0;242.4;50.09;7;5144.3
16-07-07;06:00;31.2;254.8;0.0;243.4;50.05;7;5144.3
16-07-07;06:03;31.2;250.9;0.0;243.4;50.03;5;5144.3
16-07-07;06:06;31.2;240.6;0.0;243.4;50.03;7;5144.3
16-07-07;06:09;31.2;245.9;0.0;243.4;50.04;5;5144.3
16-07-07;06:12;31.4;250.4;0.0;242.4;50.01;2;5144.3
16-07-07;06:15;31.4;255.4;0.0;242.4;50.04;2;5144.3
16-07-07;06:18;31.5;246.6;0.0;241.4;50.05;2;5144.3
16-07-07;06:21;31.6;239.6;0.0;243.4;50.05;6;5144.3
16-07-07;06:24;31.6;253.1;0.0;243.4;50.04;5;5144.3
16-07-07;06:27;31.7;251.8;0.0;242.4;50.05;5;5144.3
16-07-07;06:30;31.6;261.1;0.0;241.4;50.04;5;5144.3
16-07-07;06:33;31.7;254.5;0.0;242.4;50.03;5;5144.3
16-07-07;06:36;31.8;237.0;0.0;242.4;50.05;4;5144.3
16-07-07;06:39;31.8;249.0;0.0;242.4;50.07;4;5144.3
16-07-07;06:42;31.8;248.2;0.0;241.4;50.06;5;5144.3
16-07-07;06:45;31.8;246.3;0.0;242.4;50.05;7;5144.3
16-07-07;06:48;31.9;257.9;0.0;241.4;50.03;10;5144.3
16-07-07;06:51;32.0;258.5;0.0;243.4;50.04;13;5144.3
16-07-07;06:54;31.9;266.4;0.1;243.4;50.11;16;5144.3
16-07-07;06:57;32.0;262.0;0.1;241.4;50.08;22;5144.3
16-07-07;07:00;32.0;268.7;0.1;241.4;50.10;24;5144.3
16-07-07;07:03;32.2;261.0;0.1;243.4;50.06;30;5144.3
16-07-07;07:06;32.3;280.3;0.2;244.3;50.06;45;5144.3
16-07-07;07:09;32.3;265.8;0.2;247.3;50.06;32;5144.3
16-07-07;07:12;32.4;272.6;0.1;247.3;50.09;26;5144.3
16-07-07;07:15;32.5;264.5;0.1;245.3;50.07;21;5144.3
16-07-07;07:18;32.4;259.4;0.1;245.3;50.05;23;5144.3
16-07-07;07:21;32.5;263.9;0.1;245.3;50.06;31;5144.3
16-07-07;07:24;32.6;264.1;0.1;244.3;50.05;25;5144.3
16-07-07;07:27;32.5;265.4;0.1;242.4;50.03;26;5144.3
16-07-07;07:30;32.6;273.1;0.1;243.4;50.03;32;5144.3
16-07-07;07:33;32.7;264.6;0.2;244.3;50.05;32;5144.3
16-07-07;07:36;32.6;275.9;0.1;244.3;50.07;31;5144.3
16-07-07;07:39;32.7;273.9;0.1;242.4;50.06;27;5144.3
16-07-07;07:42;32.7;277.5;0.2;241.4;50.07;40;5144.4
16-07-07;07:45;33.0;277.8;0.1;243.4;50.06;34;5144.4
16-07-07;07:48;32.7;271.1;0.1;243.4;50.06;26;5144.4
16-07-07;07:51;33.0;268.6;0.1;245.3;50.07;29;5144.4
16-07-07;07:54;32.9;263.3;0.1;243.4;50.08;33;5144.4
16-07-07;07:57;33.1;276.5;0.2;242.4;50.10;47;5144.4
16-07-07;08:00;33.1;280.6;0.2;243.4;50.04;41;5144.4
16-07-07;08:03;33.0;267.1;0.2;242.4;50.05;39;5144.4
16-07-07;08:06;33.1;283.5;0.3;243.4;50.07;53;5144.4
16-07-07;08:09;33.2;275.0;0.2;241.4;50.03;46;5144.4
16-07-07;08:12;33.1;282.7;0.4;241.4;50.04;57;5144.4
16-07-07;08:15;33.3;281.2;0.3;244.3;50.03;51;5144.4
16-07-07;08:18;33.2;270.4;0.2;245.3;50.03;36;5144.4
16-07-07;08:21;33.3;278.4;0.3;243.4;50.03;58;5144.4
16-07-07;08:24;33.3;266.4;0.2;245.3;50.08;40;5144.4
16-07-07;08:27;33.3;273.0;0.2;245.3;50.06;47;5144.4
16-07-07;08:30;33.4;283.4;0.2;244.3;50.04;54;5144.4
16-07-07;08:33;33.3;276.2;0.3;245.3;50.05;56;5144.4
16-07-07;08:36;33.3;287.1;0.3;244.3;50.06;60;5144.4
16-07-07;08:39;33.3;283.0;0.3;243.4;50.04;54;5144.4
16-07-07;08:42;33.3;285.7;0.3;244.3;50.02;50;5144.4
16-07-07;08:45;33.5;277.0;0.3;24.6;50.03;53;5144.4
16-07-07;08:48;33.4;287.6;0.3;243.4;50.05;58;5144.4
16-07-07;08:51;33.2;291.9;0.4;243.4;50.02;70;5144.4
16-07-07;08:54;33.5;295.8;0.4;244.3;50.06;83;5144.4
16-07-07;08:57;33.4;286.9;0.5;243.4;50.05;91;5144.4
16-07-07;09:00;33.5;290.9;0.4;243.4;50.05;89;5144.4
16-07-07;09:03;33.5;292.5;0.5;243.4;50.05;89;5144.4
16-07-07;09:06;33.8;290.3;0.4;243.4;50.02;85;5144.4
16-07-07;09:09;33.5;287.8;0.4;242.4;50.03;79;5144.4
16-07-07;09:12;33.7;293.2;0.3;243.4;50.02;67;5144.4
16-07-07;09:15;33.7;286.2;0.4;243.4;50.04;68;5144.4
16-07-07;09:18;33.8;286.9;0.4;243.4;50.02;65;5144.4
16-07-07;09:21;33.5;275.0;0.4;243.4;50.04;72;5144.4
16-07-07;09:24;33.9;297.6;0.5;243.4;50.05;92;5144.4
16-07-07;09:27;33.8;294.5;0.5;242.4;50.04;84;5144.5
16-07-07;09:30;33.5;287.4;0.4;242.4;50.06;79;5144.5
16-07-07;09:33;33.5;291.7;0.4;243.4;50.06;78;5144.5
16-07-07;09:36;33.7;293.2;0.4;243.4;50.02;70;5144.5
16-07-07;09:39;33.7;288.4;0.4;242.4;50.04;75;5144.5
16-07-07;09:42;33.8;291.7;0.4;243.4;50.02;85;5144.5
16-07-07;09:45;33.5;285.4;0.4;243.4;50.05;72;5144.5
16-07-07;09:48;33.7;285.6;0.4;243.4;50.06;79;5144.5
16-07-07;09:51;33.8;283.1;0.4;243.4;50.06;67;5144.5
16-07-07;09:54;33.7;287.4;0.4;244.3;50.04;69;5144.5
16-07-07;09:57;33.4;283.3;0.4;243.4;50.09;63;5144.5
16-07-07;10:00;33.5;285.4;0.3;243.4;50.04;64;5144.5
16-07-07;10:03;33.5;292.8;0.4;243.4;50.05;76;5144.5
16-07-07;10:06;33.4;287.8;0.4;243.4;50.03;79;5144.5
16-07-07;10:09;33.8;293.4;0.4;244.3;50.06;84;5144.5
16-07-07;10:12;33.7;290.3;0.4;243.4;50.06;94;5144.5
16-07-07;10:15;33.9;296.1;0.5;243.4;50.03;94;5144.5
16-07-07;10:18;33.9;288.1;0.5;243.4;50.03;112;5144.5
16-07-07;10:21;33.8;298.5;0.5;243.4;50.05;104;5144.5
16-07-07;10:24;33.9;297.3;0.6;242.4;50.05;127;5144.5
16-07-07;10:27;34.0;301.7;0.8;243.4;50.01;195;5144.5
16-07-07;10:30;34.4;304.3;1.1;243.4;50.05;271;5144.5
16-07-07;10:33;34.4;310.8;1.3;243.4;50.05;307;5144.6
16-07-07;10:36;34.6;304.5;1.1;242.4;50.03;264;5144.6
16-07-07;10:39;34.7;307.9;1.0;245.3;50.04;240;5144.6
16-07-07;10:42;34.6;305.7;1.0;246.3;50.04;248;5144.6
16-07-07;10:45;34.6;297.8;0.8;246.3;49.98;217;5144.6
16-07-07;10:48;35.0;301.7;0.9;246.3;50.06;212;5144.6
16-07-07;10:51;35.0;300.5;0.9;246.3;50.00;182;5144.6
16-07-07;10:54;34.8;299.5;0.7;247.3;50.02;158;5144.6
16-07-07;10:57;34.8;296.0;0.6;246.3;50.04;141;5144.7
16-07-07;11:00;34.9;294.5;0.7;246.3;50.05;152;5144.7
16-07-07;11:03;34.7;301.3;0.6;246.3;50.04;142;5144.7
16-07-07;11:06;34.9;301.0;0.7;247.3;50.05;158;5144.7
16-07-07;11:09;34.9;294.5;0.8;246.3;50.03;176;5144.7
16-07-07;11:12;34.9;296.1;0.8;246.3;50.05;176;5144.7
16-07-07;11:18;27.5;299.7;1.0;244.3;50.03;209;0.0
16-07-07;11:21;28.6;297.3;0.9;245.3;50.07;175;0.0
16-07-07;11:24;29.4;295.8;0.9;243.4;50.05;175;0.0
16-07-07;11:27;29.7;308.2;0.8;238.5;50.03;166;0.0
16-07-07;11:30;30.2;298.8;0.9;244.3;50.02;167;0.0
16-07-07;11:33;30.4;295.7;0.6;243.4;50.05;118;0.0
16-07-07;11:36;30.7;292.9;0.7;244.3;50.03;138;0.0
16-07-07;11:39;30.9;294.8;0.7;244.3;50.05;152;0.0
16-07-07;11:42;31.1;295.7;0.7;244.3;50.06;151;0.0
16-07-07;11:45;31.2;310.9;0.9;244.3;50.05;184;0.0
16-07-07;11:48;31.5;308.9;0.9;243.4;50.03;220;0.0
16-07-07;11:51;31.7;307.4;1.0;244.3;50.05;240;0.1
16-07-07;11:54;32.0;296.6;1.1;242.4;50.06;237;0.1
16-07-07;11:57;32.2;293.8;0.8;241.4;50.03;159;0.1
16-07-07;12:00;32.2;290.7;0.8;242.4;50.03;158;0.1
16-07-07;12:03;32.4;298.5;0.8;243.4;50.02;145;0.1
16-07-07;12:06;32.5;289.5;0.8;242.4;50.04;160;0.1
16-07-07;12:09;32.6;301.9;0.9;242.4;50.04;185;0.1
16-07-07;12:12;33.0;295.3;1.0;243.4;50.05;200;0.1
16-07-07;12:15;33.2;299.2;1.1;243.4;50.04;219;0.1
16-07-07;12:18;33.3;299.7;1.1;243.4;50.04;252;0.1
16-07-07;12:21;33.4;301.7;1.2;242.4;50.05;285;0.2
16-07-07;12:24;33.8;302.6;1.2;242.4;50.07;274;0.2
16-07-07;12:27;33.9;305.5;1.6;243.4;50.02;375;0.2
16-07-07;12:30;34.2;307.9;2.2;244.3;50.04;512;0.2
16-07-07;12:33;34.4;306.0;1.9;244.3;50.02;467;0.2
16-07-07;12:36;34.7;299.5;2.1;243.4;50.01;480;0.3
16-07-07;12:39;35.2;294.8;1.6;242.4;50.04;366;0.3
16-07-07;12:42;35.0;306.1;1.3;242.4;50.03;279;0.3
16-07-07;12:45;35.0;307.4;1.1;243.4;50.06;245;0.3
16-07-07;12:48;35.3;298.0;1.4;243.4;50.04;347;0.3
16-07-07;12:51;35.6;301.3;2.3;243.4;50.05;537;0.3
16-07-07;12:54;35.9;306.1;2.5;243.4;50.06;590;0.4
16-07-07;12:57;36.1;303.8;2.6;243.4;50.02;625;0.4
16-07-07;13:00;36.7;291.5;3.1;243.4;50.04;747;0.4
16-07-07;13:03;36.9;291.2;2.9;245.3;50.05;727;0.5
16-07-07;13:06;36.9;300.1;2.0;243.4;50.06;508;0.5
16-07-07;13:15;31.2;280.9;0.6;243.4;50.05;130;5144.7
16-07-07;13:18;31.6;287.6;0.8;245.3;50.03;187;5144.7
16-07-07;13:21;31.9;297.6;1.1;245.3;50.05;263;5144.7
16-07-07;13:24;32.4;296.7;1.0;246.3;50.05;233;5144.7
16-07-07;13:27;32.2;291.2;0.7;245.3;50.00;145;5144.7
16-07-07;13:30;32.2;269.8;0.3;244.3;50.05;54;5144.7
16-07-07;13:33;32.0;263.9;0.2;244.3;50.04;35;5144.7
16-07-07;13:36;32.3;265.4;0.4;244.3;50.03;60;5144.7
16-07-07;13:39;32.5;283.0;0.6;246.3;50.03;147;5144.8
16-07-07;13:42;32.9;301.0;1.3;245.3;50.04;306;5144.8
16-07-07;13:45;33.4;271.2;1.5;244.3;50.05;370;5144.8
16-07-07;13:48;33.4;300.7;1.1;244.3;50.07;239;5144.8
16-07-07;13:51;33.2;274.6;0.7;245.3;50.05;151;5144.8
16-07-07;13:54;33.3;292.0;0.9;245.3;50.07;204;5144.8
16-07-07;13:57;33.5;296.0;0.9;246.3;50.05;215;5144.8
16-07-07;14:00;33.5;298.8;0.8;246.3;50.03;196;5144.8
16-07-07;14:03;33.9;305.8;1.0;245.3;50.00;234;5144.9
16-07-07;14:06;33.9;298.8;0.9;244.3;50.08;213;5144.9
16-07-07;14:09;34.0;288.8;0.7;245.3;50.02;163;5144.9
16-07-07;14:12;33.9;290.9;0.7;246.3;50.05;161;5144.9
16-07-07;14:15;34.2;284.9;0.7;246.3;50.03;145;5144.9
16-07-07;14:18;34.0;295.0;0.7;245.3;50.05;171;5144.9
16-07-07;14:21;34.5;298.2;0.9;244.3;50.03;211;5144.9
16-07-07;14:24;34.4;304.9;1.0;245.3;50.04;244;5144.9
16-07-07;14:27;34.6;298.9;1.2;245.3;50.04;282;5144.9
16-07-07;14:30;34.8;298.6;1.3;245.3;50.05;313;5144.9
16-07-07;14:33;34.8;299.2;1.3;245.3;50.03;328;5145.0
16-07-07;14:36;35.0;304.2;1.1;245.3;50.05;252;5145.0
16-07-07;14:39;35.0;290.1;0.9;245.3;50.06;217;5145.0
16-07-07;14:42;34.9;300.0;1.1;246.3;50.05;258;5145.0
16-07-07;14:45;35.0;301.3;1.2;247.3;50.08;279;5145.0
16-07-07;14:48;35.2;300.2;1.2;247.3;50.06;284;5145.0
16-07-07;14:51;35.3;304.8;1.3;246.3;50.06;322;5145.0
16-07-07;14:54;35.6;298.5;1.5;246.3;50.06;373;5145.1
16-07-07;14:57;35.5;302.1;1.9;246.3;50.04;470;5145.1
16-07-07;15:00;35.9;292.3;1.5;246.3;50.08;355;5145.1
16-07-07;15:03;35.7;304.9;1.5;247.3;50.06;378;5145.1
16-07-07;15:06;35.9;275.5;2.2;247.3;50.05;531;5145.1
16-07-07;15:09;37.1;276.5;5.4;249.2;50.06;1342;5145.2
16-07-07;15:12;37.2;266.1;2.7;248.2;50.05;643;5145.2
16-07-07;15:15;37.4;289.0;1.7;246.3;50.04;419;5145.3
16-07-07;15:18;37.2;282.7;1.6;245.3;50.03;391;5145.3
16-07-07;15:21;36.9;293.8;1.0;245.3;50.06;238;5145.3
16-07-07;15:24;36.7;286.8;0.7;245.3;50.04;153;5145.3
16-07-07;15:27;36.4;290.0;0.6;246.3;50.05;126;5145.3
16-07-07;15:30;36.1;275.0;0.4;246.3;50.03;61;5145.3
16-07-07;15:33;35.9;277.1;0.3;245.3;50.01;55;5145.3
16-07-07;15:36;36.0;278.6;0.4;245.3;50.02;65;5145.3
16-07-07;15:39;35.6;286.3;0.4;245.3;50.06;83;5145.3
16-07-07;15:42;35.9;289.8;0.5;247.3;50.04;95;5145.3
16-07-07;15:45;35.7;290.1;0.5;246.3;50.06;105;5145.3
16-07-07;15:48;35.7;300.2;0.6;246.3;50.00;124;5145.4
16-07-07;15:51;35.6;296.9;0.7;248.2;50.05;147;5145.4
16-07-07;15:54;35.7;296.1;0.7;246.3;50.01;149;5145.4
16-07-07;15:57;35.9;289.5;0.7;246.3;50.05;150;5145.4
16-07-07;16:00;35.6;295.8;0.7;245.3;50.04;144;5145.4
16-07-07;16:03;35.5;297.0;0.6;245.3;50.03;133;5145.4
16-07-07;16:06;35.6;291.3;0.6;247.3;50.02;136;5145.4
16-07-07;16:09;35.5;291.9;0.7;247.3;50.05;150;5145.4
16-07-07;16:12;35.6;301.6;0.8;246.3;50.02;176;5145.4
16-07-07;16:15;35.9;295.0;0.9;247.3;50.03;200;5145.4
16-07-07;16:18;35.6;294.5;0.9;245.3;50.03;198;5145.4
16-07-07;16:21;35.6;301.0;0.8;247.3;50.05;185;5145.4
16-07-07;16:24;35.5;291.3;0.8;247.3;50.03;178;5145.5
16-07-07;16:27;35.5;293.8;0.8;247.3;50.02;173;5145.5
16-07-07;16:30;35.7;293.7;0.8;246.3;50.02;173;5145.5
16-07-07;16:33;35.5;295.6;0.7;245.3;50.07;163;5145.5
16-07-07;16:36;35.5;285.7;0.7;246.3;50.03;151;5145.5
16-07-07;16:39;35.5;290.6;0.7;247.3;50.04;142;5145.5
16-07-07;16:42;35.4;286.8;0.5;247.3;50.03;126;5145.5
16-07-07;16:45;35.5;292.8;0.6;246.3;50.01;118;5145.5
16-07-07;16:48;35.4;279.9;0.7;245.3;50.07;152;5145.5
16-07-07;16:51;35.7;294.2;0.9;246.3;50.07;198;5145.5
16-07-07;16:54;35.4;296.3;1.1;246.3;50.07;250;5145.5
16-07-07;16:57;35.6;298.8;1.3;247.3;50.05;290;5145.5
16-07-07;17:03;;;;;;;
16-07-07;17:09;36.5;267.7;0.7;246.3;50.02;163;5145.6
16-07-07;17:12;36.4;244.7;1.9;248.2;50.02;468;5145.7
16-07-07;17:15;36.2;283.4;0.7;247.3;50.04;178;5145.7
16-07-07;17:18;36.2;292.5;1.1;248.2;50.02;255;5145.7
16-07-07;17:21;36.2;286.9;0.7;248.2;50.02;152;5145.7
16-07-07;17:24;36.1;272.3;0.5;247.3;50.04;110;5145.7
16-07-07;17:27;36.1;297.2;0.9;247.3;50.01;180;5145.7
16-07-07;17:30;36.5;304.5;2.2;248.2;50.01;550;5145.7
16-07-07;17:33;36.5;285.2;0.5;248.2;50.05;122;5145.8
16-07-07;17:36;36.2;273.7;0.4;248.2;50.04;85;5145.8
16-07-07;17:39;36.0;290.6;0.6;245.3;50.05;137;5145.8
16-07-07;17:42;36.1;266.4;1.4;243.4;50.06;342;5145.8
16-07-07;17:45;36.7;283.3;1.8;244.3;50.05;425;5145.8
16-07-07;17:48;36.5;296.0;1.6;244.3;50.03;386;5145.8
16-07-07;17:51;36.5;296.9;1.4;244.3;50.02;329;5145.8
16-07-07;17:54;36.8;304.5;1.2;245.3;50.07;294;5145.8
16-07-07;17:57;36.4;307.3;1.2;245.3;50.06;277;5145.9
16-07-07;18:00;36.5;303.3;1.1;246.3;50.07;258;5145.9
16-07-07;18:03;36.4;304.5;1.0;244.3;50.09;236;5145.9
16-07-07;18:06;36.4;293.4;1.0;244.3;50.08;212;5145.9
16-07-07;18:09;36.3;301.9;0.8;244.3;49.99;192;5145.9
16-07-07;18:12;36.2;299.2;0.7;243.4;50.00;168;5145.9
16-07-07;18:15;36.4;301.3;0.7;245.3;50.04;154;5145.9
16-07-07;18:18;36.3;295.1;0.6;244.3;50.03;136;5145.9
16-07-07;18:21;36.1;257.2;0.4;245.3;50.05;71;5145.9
16-07-07;18:24;36.0;272.4;0.5;243.4;50.04;100;5145.9
16-07-07;18:27;35.7;271.5;0.3;243.4;50.04;51;5145.9
16-07-07;18:30;35.4;265.1;0.2;243.4;50.03;42;5145.9
16-07-07;18:33;35.4;268.0;0.2;244.3;50.03;43;5145.9
16-07-07;18:36;35.3;275.9;0.3;243.4;50.04;52;5146.0
16-07-07;18:39;35.5;281.5;0.5;243.4;50.04;76;5146.0
16-07-07;18:42;35.3;278.1;0.5;243.4;50.00;86;5146.0
16-07-07;18:45;35.4;269.8;0.3;243.4;50.05;61;5146.0
16-07-07;18:48;35.4;294.5;0.4;244.3;50.02;81;5146.0
16-07-07;18:51;35.4;283.0;0.4;244.3;50.03;78;5146.0
16-07-07;18:54;35.4;291.7;0.6;244.3;49.98;110;5146.0
16-07-07;18:57;35.2;283.5;0.5;243.4;50.03;84;5146.0
16-07-07;19:00;35.0;282.2;0.4;244.3;50.05;63;5146.0
16-07-07;19:03;35.2;275.2;0.3;244.3;50.05;57;5146.0
16-07-07;19:06;34.9;278.6;0.3;244.3;50.00;50;5146.0
16-07-07;19:09;34.8;273.1;0.2;244.3;50.03;48;5146.0
16-07-07;19:12;35.0;271.2;0.2;244.3;50.02;47;5146.0
16-07-07;19:15;34.9;273.0;0.2;244.3;50.03;45;5146.0
16-07-07;19:18;34.8;265.8;0.2;243.4;50.02;37;5146.0
16-07-07;19:21;34.7;256.9;0.2;243.4;50.06;32;5146.0
16-07-07;19:24;34.8;244.3;0.1;243.4;50.06;28;5146.0
16-07-07;19:27;34.7;259.8;0.1;244.3;50.02;28;5146.0
16-07-07;19:30;34.6;259.8;0.1;244.3;50.02;22;5146.0
16-07-07;19:33;34.5;265.8;0.1;244.3;50.00;25;5146.0
16-07-07;19:36;34.5;259.4;0.1;244.3;50.02;24;5146.0
16-07-07;19:39;34.4;252.6;0.1;243.4;50.05;26;5146.0
16-07-07;19:42;34.5;259.5;0.1;243.4;50.04;26;5146.0
16-07-07;19:45;34.4;262.3;0.1;245.3;50.05;24;5146.0
16-07-07;19:48;34.4;262.7;0.1;244.3;50.04;20;5146.0
16-07-07;19:51;34.4;265.8;0.1;243.4;50.07;17;5146.0
16-07-07;19:54;34.1;265.2;0.1;243.4;50.08;15;5146.0
16-07-07;19:57;34.2;256.3;0.0;243.4;50.06;13;5146.0
16-07-07;20:00;34.1;243.3;0.0;244.3;50.07;11;5146.0
16-07-07;20:03;34.1;245.5;0.0;244.3;50.05;10;5146.0
16-07-07;20:06;33.9;259.5;0.1;244.3;50.08;6;5146.0
16-07-07;20:09;33.9;254.5;0.0;244.3;50.05;5;5146.0
16-07-07;20:12;33.8;244.0;0.0;243.4;50.07;4;5146.0
16-07-07;20:15;33.8;232.6;0.0;243.4;50.05;2;5146.0
16-07-07;20:18;33.7;250.1;0.0;243.4;50.06;1;5146.0
16-07-07;20:21;33.7;226.6;0.0;244.3;50.06;0;5146.0
16-07-07;20:24;33.5;203.7;0.0;243.4;50.03;0;5146.0
16-07-07;20:27;33.5;165.6;0.0;243.4;50.03;0;5146.0
16-07-07;20:30;33.4;101.9;0.0;243.4;50.02;0;5146.0
16-07-07;20:33;33.3;169.6;0.0;243.4;50.03;0;5146.0
16-07-07;20:36;33.3;236.1;0.0;243.4;50.06;0;5146.0
16-07-07;20:39;33.2;241.4;0.0;244.3;50.04;0;5146.0
16-07-07;20:42;33.2;220.3;0.0;244.3;50.06;0;5146.0
16-07-07;20:45;33.1;196.8;0.0;244.3;50.04;0;5146.0
16-07-07;20:48;33.1;175.4;0.0;243.4;50.09;0;5146.0
16-07-07;20:51;33.0;153.2;0.0;243.4;50.04;0;5146.0
16-07-07;20:54;33.0;129.4;0.0;243.4;50.0;0;5146.0
16-07-07;20:57;32.9;104.1;0.0;244.3;50.01;0;5146.0
16-07-08;05:15;30.4;298.6;0.0;241.4;50.05;1;5146.0
16-07-08;05:21;30.5;261.9;0.1;240.4;50.05;21;5146.0
16-07-08;05:24;30.8;269.0;0.1;241.4;50.04;23;5146.0
16-07-08;05:33;31.0;277.4;0.1;241.4;50.03;27;5146.0
16-07-08;05:36;31.1;266.7;0.1;241.4;50.06;28;5146.0
16-07-08;05:42;31.4;275.2;0.1;240.4;50.07;31;5146.0
16-07-08;05:45;31.4;259.1;0.1;241.4;50.07;33;5146.0
16-07-08;05:48;31.4;272.9;0.2;240.4;50.04;35;5146.0
16-07-08;05:51;31.7;272.0;0.2;240.4;50.07;36;5146.0
16-07-08;05:54;31.6;273.4;0.2;240.4;50.08;36;5146.0
16-07-08;05:57;31.7;273.7;0.2;243.4;50.09;37;5146.0
16-07-08;06:00;31.7;271.2;0.2;245.3;50.03;38;5146.0
16-07-08;06:03;31.8;270.5;0.2;246.3;50.02;39;5146.0
16-07-08;06:06;31.9;284.7;0.2;246.3;50.01;40;5146.0
16-07-08;06:09;31.9;269.8;0.2;246.3;50.03;41;5146.0
16-07-08;06:12;32.0;277.5;0.2;246.3;50.03;42;5146.0
16-07-08;06:15;32.2;282.4;0.2;246.3;50.04;41;5146.0
16-07-08;06:18;32.0;266.1;0.2;245.3;50.04;43;5146.0
16-07-08;06:21;32.3;267.9;0.2;246.3;50.03;44;5146.0
16-07-08;06:24;32.3;276.2;0.2;246.3;50.06;43;5146.1
16-07-08;06:27;32.4;274.5;0.2;245.3;50.09;45;5146.1
16-07-08;06:30;32.4;274.6;0.2;245.3;50.03;45;5146.1
16-07-08;06:33;32.4;270.9;0.3;245.3;49.97;46;5146.1
16-07-08;06:36;32.3;276.1;0.2;247.3;50.03;46;5146.1
16-07-08;06:39;32.6;268.6;0.2;247.3;49.98;47;5146.1
16-07-08;06:42;32.5;272.3;0.2;247.3;50.04;48;5146.1
16-07-08;06:45;32.7;272.7;0.2;247.3;50.04;47;5146.1
16-07-08;06:48;32.6;272.3;0.3;248.2;50.03;49;5146.1
16-07-08;06:51;32.7;277.7;0.3;248.2;50.05;48;5146.1
16-07-08;06:54;32.7;279.1;0.3;248.2;50.09;49;5146.1
16-07-08;06:57;32.6;273.1;0.3;248.2;50.12;49;5146.1
16-07-08;07:00;33.0;270.4;0.3;248.2;50.12;51;5146.1
16-07-08;07:03;33.0;276.8;0.3;248.2;50.06;51;5146.1
16-07-08;07:06;33.0;272.4;0.3;246.3;50.04;52;5146.1
16-07-08;07:09;33.0;280.9;0.3;246.3;50.04;54;5146.1
16-07-08;07:12;33.1;274.8;0.2;246.3;50.04;54;5146.1
16-07-08;07:15;32.9;280.9;0.3;245.3;50.04;56;5146.1
16-07-08;07:18;33.2;283.8;0.3;244.3;50.07;57;5146.1
16-07-08;07:21;33.1;271.7;0.3;245.3;50.11;57;5146.1
16-07-08;07:24;33.2;278.0;0.3;244.3;50.05;58;5146.1
16-07-08;07:27;33.4;278.1;0.3;244.3;50.07;59;5146.1
16-07-08;07:30;33.3;268.3;0.3;243.4;50.02;62;5146.1
16-07-08;07:33;33.4;279.4;0.4;242.4;50.02;65;5146.1
16-07-08;07:36;33.4;285.3;0.4;242.4;50.01;66;5146.1
16-07-08;07:39;33.4;275.2;0.4;243.4;50.04;67;5146.1
16-07-08;07:42;33.4;276.1;0.4;244.3;50.02;68;5146.1
16-07-08;07:45;33.5;289.7;0.4;243.4;50.03;69;5146.1
16-07-08;07:48;33.5;286.6;0.5;243.4;50.01;72;5146.1
16-07-08;07:51;33.5;285.3;0.4;242.4;50.04;72;5146.1
16-07-08;07:54;33.7;291.9;0.4;242.4;50.03;75;5146.1
16-07-08;07:57;33.7;293.7;0.4;243.4;50.07;75;5146.1
16-07-08;08:00;33.8;290.0;0.4;244.3;50.10;76;5146.1
16-07-08;08:03;33.8;291.6;0.4;244.3;50.05;78;5146.1
16-07-08;08:06;33.7;297.9;0.4;243.4;50.02;82;5146.1
16-07-08;08:09;33.7;304.1;0.4;244.3;50.02;84;5146.2
16-07-08;08:12;34.0;293.2;0.4;242.4;50.04;82;5146.2
16-07-08;08:15;33.9;300.2;0.4;242.4;50.03;82;5146.2
16-07-08;08:18;33.9;304.5;0.4;243.4;50.05;85;5146.2
16-07-08;08:21;33.9;314.0;0.5;243.4;50.05;93;5146.2
16-07-08;08:24;34.0;309.8;0.5;243.4;50.04;103;5146.2
16-07-08;08:27;33.9;310.4;0.5;243.4;50.03;105;5146.2
16-07-08;08:30;34.0;300.1;0.5;245.3;50.07;96;5146.2
16-07-08;08:33;34.0;302.3;0.5;245.3;50.05;102;5146.2
16-07-08;08:36;34.0;311.2;0.6;245.3;50.03;119;5146.2
16-07-08;08:39;34.1;297.8;0.6;245.3;49.98;106;5146.2
16-07-08;08:42;34.1;308.0;0.6;244.3;50.02;125;5146.2
16-07-08;08:45;34.2;314.6;0.7;246.3;50.05;151;5146.2
16-07-08;08:48;34.2;315.6;0.9;245.3;50.01;178;5146.2
16-07-08;08:51;34.5;300.8;0.9;244.3;50.07;199;5146.2
16-07-08;08:54;34.6;310.8;1.0;246.3;50.02;235;5146.2
16-07-08;08:57;34.6;308.2;1.1;245.3;50.01;239;5146.3
16-07-08;09:00;34.6;299.5;0.9;247.3;50.04;224;5146.3
16-07-08;09:03;34.5;304.3;1.0;246.3;50.03;220;5146.3
16-07-08;09:06;34.7;305.5;0.9;246.3;50.04;217;5146.3
16-07-08;09:09;34.6;311.7;1.0;247.3;50.00;215;5146.3
16-07-08;09:12;34.7;315.3;1.0;246.3;50.00;219;5146.3
16-07-08;09:15;34.6;306.0;1.0;246.3;50.02;212;5146.3
16-07-08;09:18;34.9;308.6;1.0;247.3;50.05;215;5146.3
16-07-08;09:21;34.9;301.6;0.9;245.3;50.05;211;5146.3
16-07-08;09:24;34.8;301.9;0.9;246.3;50.05;206;5146.4
16-07-08;09:27;34.9;304.9;1.1;247.3;50.03;253;5146.4
16-07-08;09:30;34.8;301.7;1.4;247.3;50.02;321;5146.4
16-07-08;09:33;34.9;303.5;1.2;246.3;50.06;283;5146.4
16-07-08;09:36;35.2;311.8;1.3;245.3;50.05;301;5146.4
16-07-08;09:39;35.0;313.1;1.1;246.3;50.08;274;5146.4
16-07-08;09:42;35.0;306.4;1.2;247.3;50.04;297;5146.4
16-07-08;09:45;35.0;298.9;1.5;247.3;50.05;373;5146.4
16-07-08;09:48;35.6;310.1;1.5;247.3;50.05;362;5146.5
16-07-08;09:51;35.5;296.1;1.2;246.3;50.02;301;5146.5
16-07-08;09:54;35.6;302.3;1.9;246.3;50.06;455;5146.5
16-07-08;09:57;35.9;309.0;1.7;246.3;50.03;424;5146.5
16-07-08;10:00;35.9;289.7;1.1;246.3;50.01;263;5146.5
16-07-08;10:03;35.9;295.4;2.0;247.3;50.00;452;5146.6
16-07-08;10:06;36.1;305.1;1.7;247.3;50.08;423;5146.6
16-07-08;10:09;36.1;305.4;1.5;247.3;50.02;353;5146.6
16-07-08;10:12;36.3;303.8;1.7;248.2;50.02;400;5146.6
16-07-08;10:15;36.1;308.0;2.2;246.3;50.02;528;5146.6
16-07-08;10:18;36.2;292.8;1.2;246.3;49.98;282;5146.7
16-07-08;10:21;36.3;308.2;3.1;247.3;50.05;776;5146.7
16-07-08;10:24;37.1;298.6;3.2;247.3;50.02;784;5146.7
16-07-08;10:27;36.7;302.6;3.2;248.2;50.04;800;5146.7
16-07-08;10:30;37.4;295.1;2.8;248.2;50.04;701;5146.8
16-07-08;10:33;37.2;296.7;3.1;247.3;50.04;766;5146.8
16-07-08;10:36;37.6;295.0;2.8;246.3;50.04;701;5146.9
16-07-08;10:39;37.7;296.0;3.0;246.3;50.02;722;5146.9
16-07-08;10:42;37.9;291.6;3.2;246.3;50.04;759;5146.9
16-07-08;10:45;37.9;291.5;3.0;245.3;50.04;712;5147.0
16-07-08;10:48;38.3;284.6;3.1;247.3;50.04;750;5147.0
16-07-08;10:51;37.9;262.0;2.7;248.2;50.06;668;5147.0
16-07-08;10:54;38.4;288.4;3.0;247.3;50.05;752;5147.1
16-07-08;10:57;38.4;285.2;2.8;247.3;50.01;680;5147.1
16-07-08;11:00;38.4;286.5;3.0;246.3;50.02;750;5147.1
16-07-08;11:03;38.7;287.9;3.0;246.3;50.03;740;5147.2
16-07-08;11:06;39.1;288.1;3.4;246.3;50.05;826;5147.2
16-07-08;11:09;38.6;282.2;3.5;247.3;50.02;850;5147.3
16-07-08;11:12;39.3;284.7;3.5;247.3;50.01;848;5147.3
16-07-08;11:15;39.2;282.8;3.6;249.2;50.03;865;5147.3
16-07-08;11:18;39.4;282.2;3.4;247.3;50.00;809;5147.4
16-07-08;11:21;39.5;281.8;3.1;246.3;50.06;764;5147.4
16-07-08;11:24;39.4;287.6;3.0;245.3;50.05;739;5147.5
16-07-08;11:27;39.2;269.0;2.7;246.3;50.04;666;5147.5
16-07-08;11:30;39.5;283.3;2.7;246.3;50.05;674;5147.5
16-07-08;11:33;39.5;280.6;2.4;246.3;50.05;586;5147.6
16-07-08;11:36;39.4;284.4;2.7;247.3;50.04;654;5147.6
16-07-08;11:39;39.3;288.8;2.8;247.3;50.05;674;5147.6
16-07-08;11:42;39.3;284.3;2.8;246.3;50.05;677;5147.7
16-07-08;11:45;39.5;279.6;2.8;246.3;50.07;681;5147.7
16-07-08;11:48;39.4;287.4;2.7;245.3;50.06;679;5147.7
16-07-08;11:51;39.5;280.6;2.8;246.3;50.03;701;5147.8
16-07-08;11:54;39.5;284.0;2.9;247.3;50.04;718;5147.8
16-07-08;11:57;39.5;284.0;2.2;246.3;50.04;535;5147.8
16-07-08;12:00;39.7;285.2;3.2;247.3;50.05;781;5147.9
16-07-08;12:03;39.7;283.5;3.1;245.3;50.06;749;5147.9
16-07-08;12:06;39.8;280.0;3.1;246.3;50.05;756;5147.9
16-07-08;12:09;39.9;277.1;3.1;245.3;50.05;748;5148.0
16-07-08;12:12;40.0;277.1;3.3;246.3;50.01;803;5148.0
16-07-08;12:15;40.0;281.2;3.5;247.3;50.07;846;5148.0
16-07-08;12:18;40.2;273.7;3.3;246.3;50.07;817;5148.1
16-07-08;12:21;40.5;274.0;3.6;247.3;50.07;877;5148.1
16-07-08;12:24;40.4;274.3;3.1;247.3;50.05;783;5148.2
16-07-08;12:27;40.4;277.2;2.0;246.3;50.03;684;5148.2
16-07-08;12:30;40.1;279.0;3.2;246.3;49.97;763;5148.2
16-07-08;12:33;40.1;279.4;3.4;245.3;50.07;826;5148.3
16-07-08;12:36;40.4;270.2;3.5;245.3;50.04;863;5148.3
16-07-08;12:39;40.6;264.8;3.5;246.3;50.04;860;5148.4
16-07-08;12:42;40.7;269.8;3.9;247.3;50.02;946;5148.4
16-07-08;12:45;41.0;270.4;4.3;247.3;50.02;1058;5148.5
16-07-08;12:48;41.3;268.3;4.0;247.3;50.04;965;5148.5
16-07-08;12:51;41.3;267.0;4.0;246.3;50.04;970;5148.6
16-07-08;12:54;41.5;256.0;3.9;246.3;50.03;960;5148.6
16-07-08;12:57;41.3;258.6;4.1;246.3;49.95;985;5148.7
16-07-08;13:00;41.5;263.3;3.6;245.3;50.04;884;5148.7
16-07-08;13:03;41.4;261.6;3.3;245.3;50.02;812;5148.8
16-07-08;13:06;41.4;272.3;3.4;247.3;50.04;844;5148.8
16-07-08;13:09;41.5;260.8;4.2;248.2;50.04;1031;5148.8
16-07-08;13:12;41.6;263.0;3.5;246.3;50.04;856;5148.9
16-07-08;13:15;41.7;266.0;4.3;246.3;50.03;1037;5148.9
16-07-08;13:18;41.9;265.8;3.3;245.3;50.03;804;5149.0
16-07-08;13:21;41.7;263.6;4.0;246.3;50.05;986;5149.0
16-07-08;13:24;41.9;260.8;4.0;246.3;50.02;964;5149.1
16-07-08;13:27;41.9;267.6;3.6;246.3;50.04;898;5149.1
16-07-08;13:30;41.9;264.9;3.1;247.3;50.05;767;5149.2
16-07-08;13:33;41.7;269.2;3.4;247.3;50.04;845;5149.2
16-07-08;13:36;41.6;274.3;3.0;247.3;50.04;734;5149.2
16-07-08;13:39;41.5;273.3;2.8;246.3;50.08;692;5149.3
16-07-08;13:42;41.5;279.3;2.9;247.3;50.05;702;5149.3
16-07-08;13:45;41.3;278.1;3.0;248.2;50.07;732;5149.3
16-07-08;13:48;41.3;274.2;3.3;248.2;50.08;782;5149.4
16-07-08;13:51;41.3;274.3;2.7;247.3;50.05;645;5149.4
16-07-08;13:54;41.3;282.4;2.5;248.2;50.05;587;5149.5
16-07-08;13:57;40.7;283.8;2.1;247.3;50.02;542;5149.5
16-07-08;14:00;41.0;277.0;2.5;247.3;50.03;628;5149.5
16-07-08;14:03;40.8;282.5;2.4;247.3;50.02;610;5149.5
16-07-08;14:06;40.8;282.1;2.6;248.2;50.04;624;5149.6
16-07-08;14:09;40.7;274.8;2.9;248.2;50.06;713;5149.6
16-07-08;14:12;40.8;283.5;3.0;247.3;50.03;743;5149.6
16-07-08;14:15;41.0;279.0;3.1;246.3;50.04;757;5149.7
16-07-08;14:18;41.0;274.5;3.3;247.3;50.08;810;5149.7
16-07-08;14:21;40.8;271.1;3.2;247.3;50.04;769;5149.8
16-07-08;14:24;41.3;273.1;3.6;246.3;50.07;875;5149.8
16-07-08;14:27;41.3;271.7;3.2;246.3;50.01;806;5149.8
16-07-08;14:30;41.3;270.1;3.1;247.3;50.03;769;5149.9
16-07-08;14:33;41.2;269.8;3.2;248.2;50.05;785;5149.9
16-07-08;14:36;41.3;270.9;3.0;247.3;50.02;724;5150.0
16-07-08;14:39;41.0;272.7;3.0;246.3;50.01;724;5150.0
16-07-08;14:42;40.9;271.4;2.9;247.3;50.05;718;5150.0
16-07-08;14:45;41.0;280.5;2.8;246.3;50.07;667;5150.1
16-07-08;14:48;40.9;280.6;2.6;246.3;50.06;638;5150.1
16-07-08;14:51;40.8;275.6;2.4;247.3;50.04;604;5150.1
16-07-08;14:54;40.5;278.7;2.4;248.2;50.02;589;5150.2
16-07-08;14:57;40.6;280.3;2.2;248.2;50.02;544;5150.2
16-07-08;15:00;40.4;281.6;2.3;248.2;50.05;560;5150.2
16-07-08;15:03;40.5;279.1;2.4;247.3;50.0;594;5150.2
16-07-08;15:06;40.6;261.9;4.0;248.2;50.00;976;5150.3
16-07-08;15:09;41.2;258.9;4.7;249.2;50.04;1147;5150.3
16-07-08;15:12;41.6;254.5;4.3;248.2;50.04;1074;5150.4
16-07-08;15:15;41.7;255.6;4.0;249.2;50.02;1005;5150.4
16-07-08;15:18;41.7;253.4;4.2;248.2;50.06;1039;5150.5
16-07-08;15:21;41.7;269.3;2.7;248.2;50.03;663;5150.5
16-07-08;16:42;33.3;266.8;2.7;247.3;50.06;662;5150.5
16-07-08;16:45;34.2;266.4;2.8;248.2;50.05;675;5150.6
16-07-08;16:48;34.8;264.8;2.8;247.3;50.02;689;5150.6
16-07-08;16:51;35.0;268.5;2.5;248.2;50.08;627;5150.6
16-07-08;16:54;35.6;265.2;2.6;247.3;50.07;647;5150.7
16-07-08;16:57;35.6;263.0;2.6;247.3;50.06;645;5150.7
16-07-08;17:00;35.9;270.1;2.6;247.3;50.09;649;5150.7
16-07-08;17:03;36.1;269.8;2.7;248.2;50.07;653;5150.8
16-07-08;17:06;36.0;228.3;1.3;245.3;50.10;258;5150.8
16-07-08;17:09;35.9;260.8;2.4;248.2;50.07;582;5150.8
16-07-08;17:12;50.0;284.4;2.5;247.3;50.03;626;5150.8
16-07-08;17:15;36.2;276.5;1.4;247.3;50.03;338;5150.8
16-07-08;17:18;36.1;276.2;1.3;247.3;50.07;287;5150.9
16-07-08;17:21;36.2;295.6;1.8;246.3;50.05;428;5150.9
16-07-08;17:24;36.1;252.8;0.7;247.3;50.05;187;5150.9
16-07-08;17:27;36.3;267.7;0.8;247.3;50.06;196;5150.9
16-07-08;17:30;36.7;287.5;2.2;247.3;50.03;515;5150.9
16-07-08;17:33;36.7;288.7;1.9;247.3;50.04;487;5150.9
16-07-08;17:36;36.8;287.8;1.7;248.2;50.04;394;5151.0
16-07-08;17:39;36.8;266.1;1.0;246.3;50.05;226;5151.0
16-07-08;17:42;36.7;279.1;1.4;246.3;50.05;332;5151.0
16-07-08;17:45;36.8;293.5;1.5;246.3;50.03;359;5151.0
16-07-08;17:48;36.9;287.9;1.4;247.3;50.07;332;5151.0
16-07-08;17:51;36.8;290.4;1.3;248.2;50.03;322;5151.0
16-07-08;17:54;37.0;294.4;1.2;248.2;50.06;296;5151.1
16-07-08;17:57;36.9;295.0;1.1;248.2;50.07;279;5151.1
16-07-08;18:00;36.9;295.8;1.1;247.3;50.04;258;5151.1
16-07-08;18:03;36.8;296.6;0.9;246.3;50.04;238;5151.1
16-07-08;18:06;36.7;295.6;0.9;247.3;50.05;214;5151.1
16-07-08;18:09;36.8;291.3;0.8;246.3;50.06;181;5151.1
16-07-08;18:12;36.5;289.7;0.5;248.2;50.03;90;5151.1
16-07-08;18:15;36.4;247.9;0.5;247.3;49.97;94;5151.1
16-07-08;18:18;36.4;279.7;0.5;246.3;50.03;104;5151.1
16-07-08;18:21;36.4;278.9;0.4;248.2;50.04;94;5151.1
16-07-08;18:24;36.4;285.2;0.5;249.2;50.05;97;5151.1
16-07-08;18:27;36.2;290.7;0.5;248.2;50.01;88;5151.2
16-07-08;18:30;36.1;274.0;0.3;247.3;50.04;67;5151.2
16-07-08;18:33;36.1;271.4;0.4;247.3;50.00;64;5151.2
16-07-08;18:36;36.0;270.1;0.3;245.3;50.04;60;5151.2
16-07-08;18:39;35.7;263.5;0.3;246.3;50.00;60;5151.2
16-07-08;18:42;35.6;274.6;0.3;246.3;50.08;57;5151.2
16-07-08;18:45;35.7;267.4;0.3;246.3;50.03;56;5151.2
16-07-08;18:48;35.5;268.6;0.3;246.3;50.04;60;5151.2
16-07-08;18:51;35.6;270.8;0.3;248.2;50.03;58;5151.2
16-07-08;18:54;35.6;268.9;0.3;248.2;50.03;59;5151.2
16-07-08;18:57;35.4;262.7;0.4;247.3;50.06;56;5151.2
16-07-08;19:00;35.4;270.1;0.2;246.3;50.06;47;5151.2
16-07-08;19:03;35.4;258.6;0.2;247.3;50.04;42;5151.2
16-07-08;19:06;35.2;271.2;0.2;246.3;50.07;40;5151.2
16-07-08;19:09;35.3;257.0;0.2;246.3;50.05;36;5151.2
16-07-08;19:12;35.0;266.8;0.1;246.3;50.05;33;5151.2
16-07-08;19:15;34.9;259.4;0.1;246.3;50.05;34;5151.2
16-07-08;19:18;35.0;259.4;0.2;247.3;50.06;33;5151.2
16-07-08;19:21;35.0;258.5;0.1;248.2;50.05;33;5151.2
16-07-08;19:24;34.7;264.2;0.1;248.2;50.05;32;5151.2
16-07-08;19:27;35.0;255.1;0.1;247.3;50.02;30;5151.2
16-07-08;19:30;34.7;249.6;0.1;247.3;50.07;23;5151.2
16-07-08;19:33;34.8;253.1;0.1;247.3;50.03;16;5151.2
16-07-08;19:36;34.6;249.0;0.0;247.3;50.04;9;5151.2
16-07-08;19:39;34.6;240.8;0.0;246.3;50.03;3;5151.2
16-07-08;19:42;34.5;204.4;0.0;246.3;50.02;0;5151.2
16-07-08;19:45;34.4;170.2;0.0;246.3;50.01;0;5151.2
16-07-08;19:48;34.2;122.7;0.0;247.3;50.05;0;5151.2
16-07-08;19:51;34.1;143.4;0.0;248.2;50.03;0;5151.2
16-07-08;19:54;34.1;212.4;0.0;246.3;50.09;0;5151.2
16-07-08;19:57;34.0;275.6;0.0;247.3;50.05;0;5151.2
16-07-08;20:00;33.9;276.2;0.0;247.3;50.03;0;5151.2
16-07-08;20:03;33.8;277.4;0.0;246.3;50.07;0;5151.2
16-07-08;20:06;33.8;276.4;0.0;246.3;50.05;0;5151.2
16-07-08;20:09;33.7;272.3;0.0;246.3;50.07;0;5151.2
16-07-08;20:12;33.5;268.2;0.0;246.3;50.06;0;5151.2
16-07-08;20:15;33.5;265.1;0.0;248.2;50.05;0;5151.2
16-07-08;20:18;33.4;259.7;0.0;247.3;50.04;0;5151.2
16-07-08;20:21;33.3;247.9;0.0;248.2;50.04;0;5151.2
16-07-08;20:24;33.3;232.7;0.0;246.3;50.05;0;5151.2
16-07-08;20:27;33.2;219.1;0.0;247.3;50.04;0;5151.2
16-07-09;06:12;30.4;264.1;0.0;244.3;50.03;5;5151.2
16-07-09;06:15;30.5;254.5;0.1;244.3;50.03;23;5151.2
16-07-09;06:18;30.8;266.3;0.2;242.4;50.06;42;5151.2
