data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-07-09;06:21;30.9;279.9;0.3;243.4;50.03;47;5151.2
16-07-09;06:24;41.0;269.6;0.3;242.4;49.99;45;5151.2
16-07-09;06:30;31.4;270.7;0.2;244.3;50.04;42;5151.2
16-07-09;06:33;31.4;273.7;0.2;242.4;50.05;41;5151.2
16-07-09;06:36;31.5;265.1;0.2;243.4;50.05;39;5151.2
16-07-09;06:39;31.4;276.7;0.2;242.4;50.03;44;5151.2
16-07-09;06:42;31.4;278.9;0.4;242.4;50.08;64;5151.2
16-07-09;06:45;31.8;288.1;0.4;241.4;50.06;96;5151.2
16-07-09;06:48;32.2;289.8;0.6;241.4;50.03;122;5151.2
16-07-09;06:51;32.2;292.5;0.7;243.4;50.03;165;5151.2
16-07-09;06:54;32.3;291.7;0.7;243.4;50.06;158;5151.2
16-07-09;06:57;32.5;285.2;0.7;242.4;50.08;150;5151.3
16-07-09;07:00;32.5;292.9;0.5;242.4;50.06;125;5151.3
16-07-09;07:03;32.6;291.0;0.5;242.4;50.06;114;5151.3
16-07-09;07:06;32.7;288.5;0.5;242.4;50.01;97;5151.3
16-07-09;07:09;32.6;278.0;0.4;242.4;50.04;63;5151.3
16-07-09;07:12;32.9;268.2;0.2;242.4;50.03;48;5151.3
16-07-09;07:15;32.6;280.0;0.3;243.4;50.03;51;5151.3
16-07-09;07:18;32.7;271.4;0.2;242.4;50.00;45;5151.3
16-07-09;07:21;32.9;273.9;0.2;242.4;50.04;46;5151.3
16-07-09;07:24;33.0;280.3;0.3;241.4;50.04;49;5151.3
16-07-09;07:27;33.0;273.9;0.3;241.4;50.01;52;5151.3
16-07-09;07:30;32.9;274.2;0.3;242.4;50.05;48;5151.3
16-07-09;07:33;33.1;268.5;0.1;242.4;50.04;32;5151.3
16-07-09;07:36;33.0;264.9;0.1;243.4;50.04;33;5151.3
16-07-09;07:39;33.2;279.4;0.3;244.3;50.05;52;5151.3
16-07-09;07:42;33.3;278.0;0.4;244.3;50.03;68;5151.3
16-07-09;07:45;33.3;289.3;0.4;245.3;50.02;81;5151.3
16-07-09;07:48;33.3;302.3;0.5;245.3;50.05;118;5151.3
16-07-09;07:51;33.7;307.7;0.8;246.3;50.04;191;5151.3
16-07-09;07:54;33.5;303.3;1.0;247.3;50.04;205;5151.3
16-07-09;07:57;33.9;290.6;0.7;245.3;50.07;162;5151.3
16-07-09;08:00;33.7;288.7;0.7;245.3;50.02;158;5151.3
16-07-09;08:03;33.9;294.5;0.6;246.3;50.05;118;5151.4
16-07-09;08:06;33.9;288.8;0.5;245.3;50.03;110;5151.4
16-07-09;08:09;33.8;290.0;0.5;244.3;50.02;123;5151.4
16-07-09;08:12;33.9;296.6;0.7;245.3;50.02;155;5151.4
16-07-09;08:15;34.4;290.0;0.8;245.3;50.05;161;5151.4
16-07-09;08:18;34.2;301.9;0.8;246.3;50.06;175;5151.4
16-07-09;08:21;34.2;285.3;0.8;245.3;50.03;181;5151.4
16-07-09;08:24;34.2;311.4;1.0;246.3;50.01;233;5151.4
16-07-09;08:27;34.4;290.3;0.6;246.3;50.02;130;5151.4
16-07-09;08:30;34.2;285.2;0.5;247.3;50.06;115;5151.4
16-07-09;08:33;34.4;294.8;0.7;246.3;50.04;139;5151.4
16-07-09;08:36;34.5;314.5;0.9;247.3;50.05;218;5151.4
16-07-09;08:39;34.6;315.2;0.9;247.3;50.06;220;5151.4
16-07-09;08:42;34.6;307.4;0.9;247.3;50.05;216;5151.5
16-07-09;08:45;34.7;306.2;1.0;38..4;49.97;239;5151.5
16-07-09;08:48;34.9;309.9;1.1;245.3;50.01;260;5151.5
16-07-09;08:51;34.9;298.9;1.0;246.3;50.02;212;5151.5
16-07-09;08:54;34.9;286.8;0.9;245.3;50.07;206;5151.5
16-07-09;08:57;34.9;301.0;0.8;246.3;50.03;200;5151.5
16-07-09;09:00;35.2;304.3;0.9;248.2;50.05;215;5151.5
16-07-09;09:03;35.2;304.2;0.9;248.2;50.04;218;5151.5
16-07-09;09:06;35.3;307.9;1.0;247.3;50.03;241;5151.5
16-07-09;09:09;35.0;301.6;1.0;246.3;50.04;237;5151.6
16-07-09;09:12;35.3;299.7;1.1;247.3;50.04;292;5151.6
16-07-09;09:15;35.2;308.4;1.0;247.3;50.02;241;5151.6
16-07-09;09:18;35.4;310.1;0.9;246.3;50.09;211;5151.6
16-07-09;09:21;35.4;295.6;0.7;246.3;50.03;155;5151.6
16-07-09;09:24;35.2;277.1;0.4;247.3;50.01;84;5151.6
16-07-09;09:27;35.0;278.1;0.4;247.3;50.05;77;5151.6
16-07-09;09:30;35.0;279.9;0.4;248.2;50.03;83;5151.6
16-07-09;09:33;35.0;280.6;0.5;247.3;50.05;98;5151.6
16-07-09;09:36;35.3;302.7;0.8;247.3;50.03;191;5151.6
16-07-09;09:39;35.4;299.1;1.1;247.3;50.03;260;5151.6
16-07-09;09:42;35.3;295.6;1.0;246.3;50.07;251;5151.7
16-07-09;09:45;35.3;293.7;1.1;247.3;50.02;282;5151.7
16-07-09;09:48;35.4;296.7;0.9;247.3;50.06;221;5151.7
16-07-09;09:51;35.6;313.6;1.9;249.2;50.04;463;5151.7
16-07-09;09:54;35.6;304.2;0.9;248.2;50.02;198;5151.7
16-07-09;09:57;35.5;284.4;1.1;248.2;50.02;268;5151.7
16-07-09;10:00;35.5;293.2;0.7;248.2;50.02;153;5151.7
16-07-09;10:03;35.6;298.5;1.2;247.3;50.04;300;5151.7
16-07-09;10:06;35.9;279.9;2.6;247.3;50.05;631;5151.8
16-07-09;10:09;36.2;295.1;1.5;245.3;50.04;338;5151.8
16-07-09;10:12;36.3;295.8;1.5;246.3;50.05;354;5151.8
16-07-09;10:15;36.0;281.8;0.9;246.3;50.07;205;5151.8
16-07-09;10:18;36.4;311.5;3.3;248.2;50.02;772;5151.9
16-07-09;10:21;37.0;303.3;3.4;248.2;50.03;824;5151.9
16-07-09;10:24;36.5;283.8;0.7;245.3;50.03;160;5151.9
16-07-09;10:27;36.1;279.1;0.5;245.3;50.03;125;5151.9
16-07-09;10:30;36.1;292.8;0.6;245.3;50.06;128;5151.9
16-07-09;10:33;36.0;298.0;0.7;245.3;50.03;169;5151.9
16-07-09;10:36;36.2;291.7;1.0;245.3;50.04;235;5151.9
16-07-09;10:39;36.9;310.2;3.6;246.3;49.97;891;5152.0
16-07-09;10:42;37.2;301.6;3.9;248.2;50.05;960;5152.0
16-07-09;10:45;36.8;285.9;0.6;245.3;50.06;125;5152.0
16-07-09;10:48;36.4;274.5;0.7;246.3;50.03;148;5152.1
16-07-09;10:51;36.7;293.4;1.0;245.3;50.07;244;5152.1
16-07-09;10:54;36.5;297.6;1.2;245.3;50.05;290;5152.1
16-07-09;10:57;37.0;302.4;4.3;247.3;50.00;1049;5152.1
16-07-09;11:00;36.5;281.1;0.7;245.3;50.04;166;5152.1
16-07-09;11:03;36.5;303.9;4.4;248.2;50.01;1064;5152.1
16-07-09;11:06;37.5;291.0;2.4;247.3;50.03;588;5152.2
16-07-09;11:09;37.9;293.8;1.3;246.3;50.06;317;5152.2
16-07-09;11:12;37.4;288.5;0.9;246.3;50.04;201;5152.3
16-07-09;11:15;37.1;291.7;0.8;245.3;50.03;197;5152.3
16-07-09;11:18;36.7;268.9;0.4;245.3;50.05;80;5152.3
16-07-09;11:21;36.4;275.5;0.5;245.3;50.03;108;5152.3
16-07-09;11:24;36.5;270.1;4.3;248.2;50.03;1082;5152.3
16-07-09;11:27;37.2;289.8;1.5;246.3;50.03;401;5152.3
16-07-09;11:30;36.9;291.5;1.3;247.3;50.02;307;5152.3
16-07-09;11:33;37.0;275.6;2.1;247.3;50.04;514;5152.4
16-07-09;11:36;37.4;248.5;4.7;249.2;50.03;1143;5152.4
16-07-09;11:39;37.7;285.4;3.0;246.3;50.00;659;5152.4
16-07-09;11:42;37.7;273.9;3.2;247.3;50.03;777;5152.5
16-07-09;11:45;38.0;280.0;2.9;247.3;50.04;741;5152.5
16-07-09;11:48;39.0;277.1;5.7;249.2;50.03;1387;5152.6
16-07-09;11:51;38.9;282.2;1.5;246.3;50.03;364;5152.6
16-07-09;11:54;38.3;273.3;1.2;246.3;50.04;300;5152.6
16-07-09;11:57;37.9;279.1;0.6;246.3;50.01;145;5152.7
16-07-09;12:00;37.5;280.8;0.8;246.3;50.04;167;5152.7
16-07-09;12:03;37.5;295.7;1.1;245.3;50.01;264;5152.7
16-07-09;12:06;37.5;321.3;2.9;246.3;50.03;775;5152.7
16-07-09;12:09;37.8;280.5;0.8;246.3;50.05;207;5152.7
16-07-09;12:12;37.4;288.7;0.7;245.3;50.04;147;5152.7
16-07-09;12:15;37.0;287.6;0.7;245.3;50.03;166;5152.8
16-07-09;12:18;36.8;276.1;0.7;245.3;50.03;165;5152.8
16-07-09;12:21;36.7;283.3;0.7;246.3;50.04;170;5152.8
16-07-09;12:24;36.8;290.9;1.0;246.3;50.05;231;5152.8
16-07-09;12:27;36.7;286.2;0.8;244.3;50.00;195;5152.8
16-07-09;12:30;36.7;298.0;0.8;245.3;49.98;178;5152.8
16-07-09;12:33;36.8;226.9;3.8;246.3;50.06;948;5152.8
16-07-09;12:36;37.6;275.8;2.7;246.3;50.05;692;5152.9
16-07-09;12:39;37.7;273.3;1.1;245.3;50.05;249;5152.9
16-07-09;12:42;37.2;276.8;0.6;244.3;50.08;136;5152.9
16-07-09;12:45;36.9;281.2;0.6;246.3;50.05;140;5152.9
16-07-09;12:48;36.5;296.1;0.8;246.3;50.05;179;5152.9
16-07-09;12:51;37.0;252.9;5.0;248.2;50.05;1230;5153.0
16-07-09;12:54;38.2;270.2;4.9;247.3;50.03;1145;5153.0
16-07-09;12:57;38.6;247.2;4.4;247.3;50.04;1068;5153.1
16-07-09;13:00;39.2;277.8;5.0;247.3;50.07;1233;5153.1
16-07-09;13:03;39.2;256.6;4.1;248.2;50.09;1037;5153.2
16-07-09;13:06;39.1;256.9;3.8;247.3;50.02;922;5153.2
16-07-09;13:09;39.9;258.5;3.7;248.2;50.02;929;5153.3
16-07-09;13:12;39.5;254.2;3.6;248.2;50.05;821;5153.3
16-07-09;13:15;39.7;269.6;5.5;250.2;50.05;1358;5153.4
16-07-09;13:18;39.7;256.4;0.7;245.3;50.04;149;5153.4
16-07-09;13:21;38.7;267.6;0.6;245.3;50.03;106;5153.4
16-07-09;13:24;38.4;286.5;0.6;245.3;50.08;127;5153.4
16-07-09;13:27;38.0;261.3;1.1;246.3;50.05;272;5153.4
16-07-09;13:30;39.0;278.1;5.5;249.2;50.03;1383;5153.5
16-07-09;13:33;40.0;275.3;5.1;250.2;50.05;1261;5153.5
16-07-09;13:36;40.2;268.9;4.9;248.2;49.97;1207;5153.6
16-07-09;13:39;40.5;265.2;4.8;250.2;50.06;1188;5153.7
16-07-09;13:42;41.0;264.9;4.7;249.2;50.04;1180;5153.7
16-07-09;13:45;41.3;264.8;4.7;249.2;50.10;1169;5153.8
16-07-09;13:48;41.4;266.6;4.7;248.2;50.06;1176;5153.8
16-07-09;13:51;41.5;263.2;4.8;248.2;50.08;1202;5153.9
16-07-09;13:54;41.7;260.1;4.9;249.2;50.02;1196;5154.0
16-07-09;13:57;42.1;261.1;5.0;252.1;50.05;1245;5154.0
16-07-09;14:00;42.3;263.9;5.1;251.1;50.05;1251;5154.1
16-07-09;14:03;42.5;265.8;4.8;251.1;50.03;1194;5154.1
16-07-09;14:06;42.7;263.0;4.7;250.2;50.02;1180;5154.2
16-07-09;14:09;42.8;262.6;4.8;250.2;50.08;1199;5154.3
16-07-09;14:12;42.5;263.6;5.0;250.2;50.07;1254;5154.3
16-07-09;14:15;42.5;281.2;4.6;250.2;50.07;1188;5154.4
16-07-09;14:18;42.0;288.1;1.4;246.3;50.10;324;5154.4
16-07-09;14:21;41.2;269.5;1.7;248.2;50.08;415;5154.4
16-07-09;14:24;41.5;307.7;2.2;248.2;50.08;522;5154.4
16-07-09;14:27;41.9;270.9;1.6;248.2;50.06;393;5154.5
16-07-09;14:30;41.0;292.6;1.4;247.3;50.03;340;5154.5
16-07-09;14:33;40.6;297.5;1.4;247.3;50.05;349;5154.5
16-07-09;14:36;40.2;296.6;1.6;247.3;50.04;367;5154.5
16-07-09;14:39;40.1;300.0;1.5;246.3;50.05;373;5154.5
16-07-09;14:42;40.0;302.4;1.5;248.2;50.07;378;5154.6
16-07-09;14:45;39.8;297.2;1.9;247.3;50.02;468;5154.6
16-07-09;14:48;40.2;251.3;2.4;249.2;50.06;565;5154.6
16-07-09;14:51;40.0;294.8;1.8;248.2;50.05;449;5154.7
16-07-09;14:54;40.1;273.0;6.0;250.2;50.04;1474;5154.7
16-07-09;14:57;41.2;271.5;5.6;249.2;50.03;1357;5154.8
16-07-09;15:00;40.9;261.9;3.9;246.3;49.99;936;5154.8
16-07-09;15:03;41.4;264.6;4.8;249.2;50.02;1193;5154.9
16-07-09;15:06;41.3;270.8;4.4;249.2;50.04;1089;5154.9
16-07-09;15:09;41.7;269.0;4.3;248.2;50.05;1064;5155.0
16-07-09;15:12;41.9;262.2;4.3;249.2;50.03;1062;5155.0
16-07-09;15:15;42.0;270.5;4.5;250.2;50.06;1015;5155.1
16-07-09;15:18;41.4;273.1;0.7;247.3;50.04;172;5155.1
16-07-09;15:21;40.4;272.6;0.6;247.3;50.05;135;5155.1
16-07-09;15:24;39.9;270.8;0.5;246.3;50.06;111;5155.1
16-07-09;15:27;39.5;278.6;0.6;246.3;50.00;115;5155.1
16-07-09;15:30;39.2;269.3;0.4;246.3;50.04;82;5155.1
16-07-09;15:33;38.7;273.4;0.4;246.3;50.05;85;5155.1
16-07-09;15:36;38.7;287.8;0.5;247.3;50.02;100;5155.1
16-07-09;15:39;38.4;286.6;0.5;247.3;50.05;125;5155.1
16-07-09;15:42;38.2;281.6;0.4;247.3;50.06;80;5155.1
16-07-09;15:45;37.8;263.9;0.2;246.3;50.04;33;5155.1
16-07-09;15:48;37.6;249.1;0.1;246.3;50.03;16;5155.1
16-07-09;15:51;37.2;266.3;0.1;246.3;50.11;19;5155.1
16-07-09;15:54;37.2;257.6;0.1;245.3;50.08;25;5155.1
16-07-09;15:57;36.9;267.6;0.2;247.3;50.04;38;5155.1
16-07-09;16:00;36.8;274.9;0.3;247.3;50.02;51;5155.1
16-07-09;16:03;36.8;281.6;0.3;247.3;50.02;65;5155.1
16-07-09;16:06;36.7;290.4;0.5;248.2;50.05;87;5155.1
16-07-09;16:09;36.7;296.3;0.5;246.3;50.03;115;5155.1
16-07-09;16:12;36.7;283.0;0.5;247.3;50.03;110;5155.2
16-07-09;16:15;36.5;293.5;0.7;249.2;50.08;148;5155.2
16-07-09;16:18;36.4;303.3;0.8;248.2;50.03;179;5155.2
16-07-09;16:21;36.4;296.6;0.6;248.2;50.01;142;5155.2
16-07-09;16:24;36.3;292.0;0.4;246.3;50.06;94;5155.2
16-07-09;16:27;36.1;283.0;0.4;247.3;50.05;74;5155.2
16-07-09;16:30;36.1;281.3;0.4;246.3;50.03;69;5155.2
16-07-09;16:33;35.9;286.0;0.4;246.3;50.06;72;5155.2
16-07-09;16:36;35.9;279.1;0.4;248.2;50.03;75;5155.2
16-07-09;16:39;35.9;283.5;0.4;247.3;50.03;89;5155.2
16-07-09;16:42;35.9;295.8;0.6;248.2;49.99;102;5155.2
16-07-09;16:45;35.7;290.7;0.5;246.3;50.05;115;5155.2
16-07-09;16:48;35.9;289.0;0.7;247.3;50.04;162;5155.2
16-07-09;16:51;35.9;289.8;0.7;247.3;50.08;170;5155.2
16-07-09;16:54;36.1;292.8;0.8;247.3;50.05;172;5155.2
16-07-09;16:57;36.0;296.3;0.7;247.3;50.09;171;5155.2
16-07-09;17:00;36.0;292.0;0.8;247.3;50.07;209;5155.3
16-07-09;17:03;36.1;301.9;1.2;248.2;50.06;305;5155.3
16-07-09;17:06;36.0;293.9;1.1;248.2;50.04;271;5155.3
16-07-09;17:09;36.3;293.7;1.3;247.3;50.02;319;5155.3
16-07-09;17:12;36.7;286.2;2.8;248.2;50.07;688;5155.3
16-07-09;17:15;37.1;285.4;2.5;247.3;50.05;624;5155.4
16-07-09;17:18;37.1;285.6;2.4;247.3;50.03;582;5155.4
16-07-09;17:21;37.5;283.5;2.3;248.2;50.06;561;5155.4
16-07-09;17:24;37.1;278.9;1.1;247.3;50.04;257;5155.4
16-07-09;17:27;37.0;280.3;2.3;248.2;50.03;573;5155.5
16-07-09;17:30;37.2;306.2;1.5;248.2;50.06;330;5155.5
16-07-09;17:33;37.1;274.9;1.3;246.3;50.04;280;5155.5
16-07-09;17:36;37.5;295.7;2.0;247.3;50.02;494;5155.5
16-07-09;17:39;37.2;293.8;1.8;246.3;50.03;448;5155.5
16-07-09;17:42;37.5;294.5;1.7;246.3;50.05;415;5155.6
16-07-09;17:45;37.6;300.5;1.6;246.3;50.08;382;5155.6
16-07-09;17:48;37.4;295.7;1.4;247.3;50.04;356;5155.6
16-07-09;17:51;37.2;297.5;1.4;247.3;50.04;329;5155.6
16-07-09;17:54;37.2;265.1;0.6;247.3;50.07;157;5155.6
16-07-09;17:57;37.1;294.7;1.2;247.3;50.06;297;5155.6
16-07-09;18:00;37.0;301.0;1.4;247.3;50.01;304;5155.7
16-07-09;18:03;36.9;309.6;1.2;247.3;50.07;279;5155.7
16-07-09;18:06;36.9;301.9;1.1;248.2;50.05;246;5155.7
16-07-09;18:09;36.8;296.3;0.8;247.3;50.02;201;5155.7
16-07-09;18:12;36.7;296.1;0.8;247.3;50.06;171;5155.7
16-07-09;18:15;36.7;285.3;0.5;248.2;50.05;97;5155.7
16-07-09;18:18;36.4;286.0;0.6;247.3;50.03;136;5155.7
16-07-09;18:21;36.4;273.4;0.3;247.3;50.06;58;5155.7
16-07-09;18:24;36.3;282.2;0.5;246.3;50.04;102;5155.7
16-07-09;18:27;36.2;278.0;0.4;246.3;50.12;78;5155.7
16-07-09;18:30;36.2;5.0;0.5;246.3;50.03;105;5155.7
16-07-09;18:33;36.1;270.7;0.4;246.3;50.05;82;5155.7
16-07-09;18:36;36.0;282.1;0.4;247.3;50.05;74;5155.7
16-07-09;18:39;36.0;293.8;0.4;247.3;50.03;67;5155.7
16-07-09;18:42;35.7;290.3;0.5;246.3;49.99;71;5155.7
16-07-09;18:45;35.7;291.0;0.4;247.3;50.03;74;5155.8
16-07-09;18:48;35.5;283.0;0.3;246.3;50.02;57;5155.8
16-07-09;18:51;35.7;280.3;0.3;246.3;50.03;50;5155.8
16-07-09;18:54;35.5;282.2;0.3;246.3;50.03;50;5155.8
16-07-09;18:57;35.4;283.0;0.2;248.2;50.08;49;5155.8
16-07-09;19:00;35.3;275.3;0.3;246.3;50.05;45;5155.8
16-07-09;19:03;35.2;262.5;0.1;248.2;50.07;28;5155.8
16-07-09;19:06;35.0;258.5;0.1;247.3;50.08;25;5155.8
16-07-09;19:09;35.0;264.2;0.1;247.3;50.04;27;5155.8
16-07-09;19:12;34.9;262.7;0.1;247.3;50.03;29;5155.8
16-07-09;19:15;34.7;257.5;0.1;246.3;50.03;21;5155.8
16-07-09;19:18;34.7;250.0;0.1;246.3;50.03;21;5155.8
16-07-09;19:21;34.9;250.3;0.1;246.3;50.06;20;5155.8
16-07-09;19:24;34.7;255.4;0.1;247.3;50.03;14;5155.8
16-07-09;19:27;34.6;249.3;0.0;246.3;50.05;6;5155.8
16-07-09;19:30;34.5;240.0;0.0;247.3;50.03;2;5155.8
16-07-09;19:33;34.2;259.8;0.0;247.3;50.03;2;5155.8
16-07-09;19:36;34.2;249.1;0.0;247.3;50.04;6;5155.8
16-07-09;19:39;34.2;249.9;0.0;245.3;50.03;8;5155.8
16-07-09;19:42;34.2;243.0;0.1;245.3;50.06;15;5155.8
16-07-09;19:45;34.1;250.0;0.1;246.3;50.06;14;5155.8
16-07-09;19:48;34.1;248.2;0.0;246.3;50.04;11;5155.8
16-07-09;19:51;34.0;251.8;0.0;247.3;50.04;4;5155.8
16-07-09;19:54;34.0;246.5;0.0;247.3;50.06;5;5155.8
16-07-09;19:57;33.9;246.5;0.0;247.3;50.05;1;5155.8
16-07-09;20:00;33.8;183.2;0.0;247.3;50.05;0;5155.8
16-07-09;20:03;33.7;192.7;0.0;246.3;50.03;0;5155.8
16-07-09;20:06;33.7;135.9;0.0;246.3;50.03;0;5155.8
16-07-09;20:09;33.5;130.0;0.0;246.3;50.04;0;5155.8
16-07-09;20:12;33.4;198.0;0.0;246.3;50.03;0;5155.8
16-07-09;20:15;33.4;250.0;0.0;247.3;50.06;0;5155.8
16-07-09;20:18;33.3;229.1;0.0;247.3;50.03;0;5155.8
16-07-09;20:21;33.3;197.3;0.0;247.3;50.03;0;5155.8
16-07-09;20:24;33.2;173.1;0.0;245.3;50.01;0;5155.8
16-07-09;20:27;33.2;168.0;0.0;246.3;50.03;0;5155.8
16-07-09;20:30;33.1;150.4;0.0;246.3;50.06;0;5155.8
16-07-09;20:33;33.0;125.0;0.0;245.3;50.05;0;5155.8
16-07-09;20:36;33.0;100.7;0.0;246.3;50.04;0;5155.8
16-07-10;05:51;30.7;270.7;0.1;239.5;50.05;32;5155.8
16-07-10;05:54;30.5;269.3;0.2;240.4;50.08;36;5155.8
16-07-10;05:57;30.9;261.9;0.2;242.4;50.03;40;5155.8
16-07-10;06:00;31.0;276.7;0.2;242.4;50.07;48;5155.8
16-07-10;06:03;30.8;281.6;0.3;241.4;50.03;44;5155.8
16-07-10;06:06;31.1;264.6;0.2;242.4;50.02;39;5155.8
16-07-10;06:09;31.2;282.7;0.3;245.3;50.04;50;5155.8
16-07-10;06:12;31.4;272.9;0.3;242.4;50.07;48;5155.8
16-07-10;06:15;31.5;280.9;0.4;243.4;50.04;59;5155.8
16-07-10;06:18;31.8;274.0;0.3;243.4;50.06;63;5155.8
16-07-10;06:21;31.7;279.0;0.3;244.3;50.05;52;5155.8
16-07-10;06:24;31.7;274.6;0.2;245.3;50.06;43;5155.8
16-07-10;06:27;31.8;272.1;0.3;245.3;50.06;57;5155.8
16-07-10;06:30;31.9;279.0;0.3;243.4;50.04;54;5155.8
16-07-10;06:33;32.0;272.1;0.4;243.4;50.04;53;5155.8
16-07-10;06:36;32.2;268.2;0.4;243.4;50.00;52;5155.8
16-07-10;06:39;31.8;274.0;0.4;245.3;50.00;55;5155.8
16-07-10;06:42;32.3;268.2;0.2;245.3;50.05;39;5155.8
16-07-10;06:45;32.3;280.2;0.4;245.3;49.97;57;5155.8
16-07-10;06:48;32.3;277.8;0.3;244.3;50.06;50;5155.8
16-07-10;06:51;32.3;270.4;0.2;243.4;50.07;45;5155.8
16-07-10;06:54;32.4;275.9;0.4;244.3;50.05;60;5155.8
16-07-10;06:57;32.7;279.0;0.4;246.3;50.07;67;5155.8
16-07-10;07:00;32.7;280.8;0.4;245.3;50.07;91;5155.8
16-07-10;07:03;32.9;291.5;0.5;245.3;50.07;85;5155.8
16-07-10;07:06;33.0;289.0;0.5;244.3;50.03;94;5155.8
16-07-10;07:09;33.0;286.5;0.4;244.3;50.05;91;5155.8
16-07-10;07:12;33.0;292.6;0.4;243.4;50.04;92;5155.9
16-07-10;07:15;33.2;278.7;0.5;244.3;50.05;97;5155.9
16-07-10;07:18;33.1;281.1;0.5;244.3;50.04;96;5155.9
16-07-10;07:21;33.3;292.2;0.4;245.3;50.05;89;5155.9
16-07-10;07:24;33.2;279.6;0.4;244.3;50.01;77;5155.9
16-07-10;07:27;33.2;278.4;0.4;243.4;50.05;72;5155.9
16-07-10;07:30;33.2;281.8;0.4;243.4;50.04;82;5155.9
16-07-10;07:33;33.5;273.3;0.4;244.3;50.05;71;5155.9
16-07-10;07:36;33.3;277.8;0.3;244.3;50.05;62;5155.9
16-07-10;07:39;33.4;275.6;0.3;244.3;50.02;58;5155.9
16-07-10;07:42;33.4;277.8;0.3;244.3;50.05;58;5155.9
16-07-10;07:45;33.3;282.2;0.3;244.3;50.03;58;5155.9
16-07-10;07:48;33.3;281.6;0.3;243.4;50.05;61;5155.9
16-07-10;07:51;33.5;287.4;0.4;243.4;50.00;62;5155.9
16-07-10;07:54;33.5;287.6;0.4;244.3;50.05;67;5155.9
16-07-10;07:57;33.7;291.6;0.3;245.3;50.05;71;5155.9
16-07-10;08:00;33.7;296.7;0.4;245.3;50.05;75;5155.9
16-07-10;08:03;33.7;299.1;0.4;243.4;50.07;76;5155.9
16-07-10;08:06;33.8;297.5;0.4;243.4;50.04;76;5155.9
16-07-10;08:09;33.7;293.4;0.4;244.3;50.06;85;5155.9
16-07-10;08:12;33.7;304.5;0.5;245.3;50.06;88;5155.9
16-07-10;08:15;33.7;301.0;0.4;246.3;50.05;81;5155.9
16-07-10;08:18;33.7;304.3;0.4;245.3;50.05;80;5155.9
16-07-10;08:21;33.8;304.3;0.4;245.3;50.05;80;5155.9
16-07-10;08:24;33.8;300.4;0.4;244.3;50.04;81;5155.9
16-07-10;08:27;33.9;300.5;0.4;244.3;50.02;82;5155.9
16-07-10;08:30;33.8;304.1;0.5;244.3;50.09;88;5156.0
16-07-10;08:33;33.8;304.9;0.5;243.4;50.02;103;5156.0
16-07-10;08:36;33.8;299.7;0.5;245.3;50.05;102;5156.0
16-07-10;08:39;33.9;305.4;0.4;246.3;50.05;99;5156.0
16-07-10;08:42;33.9;302.3;0.5;246.3;50.05;107;5156.0
16-07-10;08:45;33.8;310.4;0.5;245.3;50.03;111;5156.0
16-07-10;08:48;34.1;310.2;0.6;246.3;50.02;128;5156.0
16-07-10;08:51;34.0;299.5;0.4;244.3;50.02;93;5156.0
16-07-10;08:54;34.5;301.1;0.8;245.3;50.05;167;5156.0
16-07-10;08:57;34.4;313.0;0.7;245.3;50.04;145;5156.0
16-07-10;09:00;34.4;305.8;1.0;246.3;50.06;242;5156.0
16-07-10;09:03;34.6;301.9;1.1;245.3;50.07;247;5156.0
16-07-10;09:06;34.7;301.3;1.1;245.3;50.06;253;5156.0
16-07-10;09:09;34.8;309.8;1.2;245.3;50.03;298;5156.1
16-07-10;09:12;34.8;304.1;1.3;245.3;50.05;310;5156.1
16-07-10;09:15;34.8;308.7;1.3;245.3;50.03;311;5156.1
16-07-10;09:18;34.9;298.5;1.3;245.3;50.03;310;5156.1
16-07-10;09:21;34.9;297.0;1.3;246.3;49.98;315;5156.1
16-07-10;09:24;35.2;301.0;1.5;247.3;50.03;366;5156.1
16-07-10;09:27;35.4;299.8;1.5;244.3;50.02;342;5156.2
16-07-10;09:30;35.4;299.2;1.4;245.3;50.03;344;5156.2
16-07-10;09:33;35.6;303.9;1.3;244.3;50.06;309;5156.2
16-07-10;09:36;35.6;303.8;1.4;245.3;50.07;328;5156.2
16-07-10;09:39;35.6;276.5;1.7;245.3;50.04;399;5156.2
16-07-10;09:42;35.6;282.4;1.6;246.3;50.05;381;5156.2
16-07-10;09:45;35.7;308.3;0.9;245.3;50.05;217;5156.3
16-07-10;09:48;35.7;294.8;1.5;246.3;50.05;371;5156.3
16-07-10;09:51;35.9;305.8;2.0;245.3;50.03;476;5156.3
16-07-10;09:54;36.0;310.6;1.8;245.3;50.07;441;5156.3
16-07-10;09:57;36.0;271.8;1.3;244.3;50.02;311;5156.3
16-07-10;10:00;36.1;314.7;1.7;245.3;50.07;409;5156.3
16-07-10;10:03;36.3;266.8;2.0;245.3;50.04;493;5156.4
16-07-10;10:06;36.5;301.4;1.9;246.3;50.05;480;5156.4
16-07-10;10:09;36.5;299.5;1.5;245.3;50.02;381;5156.4
16-07-10;10:12;36.7;309.5;2.3;246.3;50.05;615;5156.4
16-07-10;10:15;36.8;280.0;1.5;244.3;50.05;361;5156.5
16-07-10;10:18;37.0;300.8;2.4;245.3;50.00;584;5156.5
16-07-10;10:21;36.9;257.9;2.3;245.3;50.05;546;5156.5
16-07-10;10:24;37.1;279.7;1.0;244.3;50.05;212;5156.5
16-07-10;10:27;37.5;291.9;3.0;245.3;50.05;738;5156.6
16-07-10;10:30;37.4;293.8;1.8;246.3;50.06;457;5156.6
16-07-10;10:33;37.5;285.9;3.3;246.3;50.04;796;5156.6
16-07-10;10:36;37.7;295.1;3.3;246.3;50.05;799;5156.7
16-07-10;10:39;38.2;274.5;3.3;245.3;50.02;810;5156.7
16-07-10;10:42;38.3;289.5;3.5;245.3;49.98;844;5156.7
16-07-10;10:45;38.4;279.0;3.0;247.3;50.04;740;5156.8
16-07-10;10:48;38.6;280.0;3.5;248.2;50.06;881;5156.8
16-07-10;10:51;38.9;283.1;3.6;247.3;50.08;893;5156.9
16-07-10;10:54;38.5;262.7;1.2;246.3;50.05;304;5156.9
16-07-10;10:57;38.9;283.3;3.4;248.2;50.04;839;5156.9
16-07-10;11:00;39.0;284.4;4.1;249.2;50.03;989;5157.0
16-07-10;11:03;39.4;276.8;4.1;248.2;50.04;1000;5157.0
16-07-10;11:06;39.5;272.1;3.4;247.3;50.03;905;5157.1
16-07-10;11:09;39.3;276.1;4.3;247.3;50.08;1045;5157.1
16-07-10;11:12;39.1;263.8;0.9;246.3;50.08;221;5157.1
16-07-10;11:15;38.6;292.5;1.2;245.3;50.02;283;5157.1
16-07-10;11:18;39.4;278.7;4.6;248.2;50.05;1109;5157.2
16-07-10;11:21;39.8;275.3;4.6;249.2;50.06;1127;5157.3
16-07-10;11:24;40.2;264.9;4.1;248.2;50.04;1041;5157.3
16-07-10;11:27;40.1;266.7;1.2;247.3;50.04;299;5157.4
16-07-10;11:30;40.6;269.5;4.4;247.3;50.10;1091;5157.4
16-07-10;11:33;40.9;259.7;4.7;247.3;50.07;1154;5157.5
16-07-10;11:36;41.2;261.1;4.6;247.3;50.05;1117;5157.5
16-07-10;11:39;41.4;258.9;4.6;247.3;50.06;1146;5157.6
16-07-10;11:42;41.5;258.5;4.7;247.3;50.09;1165;5157.6
16-07-10;11:45;40.6;266.6;1.1;245.3;50.05;254;5157.6
16-07-10;11:48;40.0;273.4;1.0;246.3;50.06;245;5157.7
16-07-10;11:51;39.9;280.6;1.3;246.3;50.06;298;5157.7
16-07-10;11:54;40.2;268.9;2.0;246.3;50.03;517;5157.7
16-07-10;11:57;40.0;255.3;1.3;245.3;50.00;318;5157.7
16-07-10;12:00;39.5;273.0;1.1;244.3;50.02;264;5157.8
16-07-10;12:03;39.2;280.6;1.1;245.3;50.03;253;5157.8
16-07-10;12:06;39.2;279.0;1.2;244.3;50.03;298;5157.8
16-07-10;12:09;38.9;257.5;2.0;245.3;50.03;580;5157.8
16-07-10;12:12;40.1;268.5;5.3;248.2;49.98;1229;5157.9
16-07-10;12:15;40.7;256.7;4.9;248.2;50.06;1205;5157.9
16-07-10;12:18;41.2;257.2;4.8;248.2;50.03;1186;5158.0
16-07-10;12:21;41.4;257.6;4.8;247.3;49.99;1177;5158.0
16-07-10;12:24;41.6;263.9;4.9;248.2;50.09;1211;5158.1
16-07-10;12:27;41.5;256.9;1.2;245.3;50.04;314;5158.2
16-07-10;12:30;41.0;251.8;1.2;245.3;50.01;294;5158.2
16-07-10;12:33;40.9;264.8;4.7;248.2;50.04;1119;5158.2
16-07-10;12:36;41.3;258.1;5.1;248.2;50.04;1268;5158.3
16-07-10;12:39;41.5;248.1;5.1;249.2;50.04;1282;5158.3
16-07-10;12:42;41.0;261.1;1.1;246.3;50.05;276;5158.3
16-07-10;12:45;42.1;236.2;4.0;248.2;50.03;1012;5158.4
16-07-10;12:48;41.4;263.8;1.1;244.3;50.04;255;5158.4
16-07-10;12:51;41.6;253.7;5.1;247.3;50.08;1245;5158.5
16-07-10;12:54;42.2;253.1;4.8;247.3;50.03;1184;5158.5
16-07-10;12:57;42.0;251.8;1.4;245.3;50.03;296;5158.6
16-07-10;13:00;40.9;270.7;0.9;244.3;50.06;214;5158.6
16-07-10;13:03;41.0;273.7;1.1;244.3;50.01;256;5158.6
16-07-10;13:06;40.6;258.6;4.2;248.2;50.05;916;5158.6
16-07-10;13:09;40.6;276.2;1.2;246.3;50.04;278;5158.7
16-07-10;13:12;40.7;251.6;1.4;246.3;50.04;331;5158.7
16-07-10;13:15;41.4;257.9;5.2;248.2;50.06;1263;5158.8
16-07-10;13:18;41.6;257.9;5.1;248.2;50.03;1261;5158.8
16-07-10;13:21;42.0;253.5;4.8;247.3;50.06;1204;5158.9
16-07-10;13:24;42.3;250.1;5.2;247.3;50.04;1255;5158.9
16-07-10;13:27;42.7;248.4;4.9;246.3;50.03;1187;5159.0
16-07-10;13:30;42.8;249.1;5.0;247.3;50.03;1206;5159.1
16-07-10;13:33;42.3;247.1;2.3;247.3;50.04;541;5159.1
16-07-10;13:36;42.1;242.8;3.7;248.2;50.05;949;5159.2
16-07-10;13:39;42.8;255.7;1.3;247.3;50.06;321;5159.2
16-07-10;13:42;41.9;262.5;1.3;246.3;50.06;290;5159.2
16-07-10;13:45;41.0;263.6;1.5;245.3;50.07;357;5159.2
16-07-10;13:48;40.9;279.9;1.8;245.3;49.99;422;5159.3
16-07-10;13:51;40.9;273.0;1.3;245.3;50.05;321;5159.3
16-07-10;13:54;40.7;281.1;1.7;246.3;50.0;433;5159.3
16-07-10;13:57;41.0;283.8;4.0;247.3;50.07;827;5159.4
16-07-10;14:00;41.0;262.0;5.4;248.2;50.03;1337;5159.4
16-07-10;14:03;40.6;290.0;1.2;247.3;50.04;290;5159.4
16-07-10;14:06;40.2;263.6;1.3;246.3;50.03;324;5159.4
16-07-10;14:09;40.1;281.8;1.2;245.3;50.06;275;5159.5
16-07-10;14:12;39.8;290.1;1.2;245.3;50.05;286;5159.5
16-07-10;14:15;40.5;264.5;2.4;246.3;50.06;574;5159.5
16-07-10;14:18;40.2;272.1;1.5;245.3;50.07;354;5159.5
16-07-10;14:21;40.1;289.4;2.0;246.3;50.04;487;5159.6
16-07-10;14:24;39.4;280.8;1.2;246.3;50.05;308;5159.6
16-07-10;14:27;39.4;275.5;1.5;246.3;50.04;372;5159.6
16-07-10;14:30;39.4;286.6;1.2;247.3;50.06;279;5159.6
16-07-10;14:33;39.0;283.8;1.2;246.3;50.06;275;5159.6
16-07-10;14:36;39.2;288.5;5.2;247.3;50.05;1298;5159.6
16-07-10;14:39;40.2;281.1;4.7;247.3;50.01;1180;5159.7
16-07-10;14:42;40.6;259.7;3.5;246.3;50.05;880;5159.8
16-07-10;14:45;40.1;275.3;1.1;245.3;50.04;255;5159.8
16-07-10;14:48;40.0;278.1;4.8;248.2;50.04;1192;5159.8
16-07-10;14:51;41.0;258.3;5.0;247.3;50.03;1240;5159.9
16-07-10;14:54;41.3;251.8;4.9;247.3;50.06;1191;5159.9
16-07-10;14:57;41.6;264.1;1.7;247.3;50.04;411;5160.0
16-07-10;15:00;41.5;258.3;4.7;248.2;50.05;1158;5160.0
16-07-10;15:03;42.0;251.0;4.4;248.2;50.04;1109;5160.1
16-07-10;15:06;41.9;244.6;1.4;246.3;50.05;325;5160.2
16-07-10;15:09;41.4;262.0;4.4;247.3;50.03;1093;5160.2
16-07-10;15:12;42.1;257.0;4.4;247.3;50.06;1100;5160.2
16-07-10;15:15;42.3;254.1;4.3;247.3;50.06;1059;5160.3
16-07-10;15:18;42.1;250.3;2.1;247.3;50.05;522;5160.3
16-07-10;15:21;41.2;271.7;1.1;245.3;50.03;275;5160.4
16-07-10;15:24;40.7;279.7;2.5;246.3;50.04;591;5160.4
16-07-10;15:27;41.2;273.3;1.3;247.3;50.00;279;5160.4
16-07-10;15:30;40.6;254.2;4.3;248.2;50.05;1047;5160.4
16-07-10;15:33;40.4;275.2;1.3;245.3;50.07;318;5160.5
16-07-10;15:36;40.5;269.5;4.5;246.3;49.97;1097;5160.5
16-07-10;15:39;41.2;267.1;4.1;247.3;50.06;1008;5160.5
16-07-10;15:42;40.4;291.7;3.1;246.3;50.06;781;5160.6
16-07-10;15:45;40.4;271.4;0.8;244.3;50.04;185;5160.6
16-07-10;15:48;39.8;270.4;1.0;246.3;50.04;242;5160.6
16-07-10;15:51;39.8;275.3;0.7;245.3;50.05;166;5160.6
16-07-10;15:54;39.4;277.5;0.7;246.3;50.07;169;5160.6
16-07-10;15:57;38.9;278.3;0.8;246.3;50.07;181;5160.6
16-07-10;16:00;38.7;275.9;0.7;246.3;50.08;151;5160.6
16-07-10;16:03;38.6;274.3;0.6;245.3;50.08;144;5160.6
16-07-10;16:06;38.4;274.9;0.7;245.3;50.11;164;5160.7
16-07-10;16:09;38.3;286.2;0.7;245.3;50.05;161;5160.7
16-07-10;16:12;38.2;273.4;3.3;247.3;50.03;813;5160.7
16-07-10;16:15;39.1;271.2;3.6;247.3;50.05;877;5160.7
16-07-10;16:18;39.1;270.9;1.9;246.3;50.02;459;5160.7
16-07-10;16:21;38.6;270.7;1.2;245.3;50.07;260;5160.8
16-07-10;16:24;38.5;254.1;2.3;247.3;50.02;543;5160.8
16-07-10;16:27;38.6;288.8;0.8;247.3;50.05;208;5160.8
16-07-10;16:30;38.9;260.3;2.8;248.2;50.03;694;5160.8
16-07-10;16:33;38.7;270.7;3.5;247.3;50.05;849;5160.9
16-07-10;16:36;39.0;269.8;3.3;247.3;50.03;810;5160.9
16-07-10;16:39;39.2;266.7;3.1;246.3;50.04;775;5160.9
16-07-10;16:42;39.3;251.9;2.5;246.3;50.06;600;5161.0
16-07-10;16:45;39.1;272.7;0.8;245.3;50.02;201;5161.0
16-07-10;16:48;38.9;273.3;0.8;245.3;50.04;190;5161.0
16-07-10;16:51;38.4;269.5;0.7;244.3;50.05;145;5161.0
16-07-10;16:54;38.0;272.4;0.5;246.3;50.04;110;5161.0
16-07-10;16:57;37.8;274.8;0.6;247.3;50.08;118;5161.0
16-07-10;17:00;37.7;280.8;0.6;244.3;50.07;128;5161.0
16-07-10;17:03;37.7;274.6;0.6;245.3;50.06;119;5161.0
16-07-10;17:06;37.6;275.6;0.5;244.3;50.03;106;5161.0
16-07-10;17:09;37.4;270.7;0.6;245.3;50.02;116;5161.0
16-07-10;17:12;37.2;273.1;0.5;245.3;50.05;123;5161.1
16-07-10;17:15;37.1;280.9;0.7;245.3;50.07;159;5161.1
16-07-10;17:18;37.6;282.4;2.1;246.3;50.04;503;5161.1
16-07-10;17:21;37.6;285.7;2.0;247.3;50.04;501;5161.1
16-07-10;17:24;37.4;277.2;0.5;247.3;50.03;125;5161.1
16-07-10;17:27;37.5;285.6;1.9;247.3;50.04;469;5161.1
16-07-10;17:30;37.6;247.7;1.5;245.3;50.03;372;5161.1
16-07-10;17:33;37.4;275.0;1.6;246.3;50.02;398;5161.2
16-07-10;17:36;37.1;259.8;0.4;245.3;50.02;79;5161.2
16-07-10;17:39;36.9;268.6;0.5;246.3;50.02;84;5161.2
16-07-10;17:42;36.8;269.2;0.4;245.3;50.00;85;5161.2
16-07-10;17:45;36.7;270.9;0.4;245.3;49.99;87;5161.2
16-07-10;17:48;36.4;268.2;0.4;245.3;50.02;73;5161.2
16-07-10;17:51;36.4;264.4;0.4;246.3;50.02;64;5161.2
16-07-10;17:54;36.4;272.4;0.4;246.3;50.01;67;5161.2
16-07-10;17:57;36.2;272.1;0.4;245.3;50.08;78;5161.2
16-07-10;18:00;36.1;293.7;0.7;245.3;50.07;154;5161.2
16-07-10;18:03;36.4;294.8;0.8;245.3;50.05;168;5161.2
16-07-10;18:06;36.2;276.7;0.4;246.3;50.03;74;5161.2
16-07-10;18:09;36.1;283.7;0.7;245.3;50.06;155;5161.2
16-07-10;18:12;36.2;291.5;0.7;245.3;50.04;165;5161.2
16-07-10;18:15;36.2;297.0;0.7;245.3;50.08;163;5161.2
16-07-10;18:18;36.1;297.9;0.7;246.3;50.03;149;5161.2
16-07-10;18:21;36.1;298.9;0.5;246.3;50.05;125;5161.2
16-07-10;18:24;35.9;291.0;0.5;246.3;50.02;103;5161.3
16-07-10;18:27;36.0;279.7;0.4;245.3;50.01;86;5161.3
16-07-10;18:30;35.7;285.7;0.0;245.3;50.04;79;5161.3
16-07-10;18:33;35.6;286.5;0.4;245.3;50.02;77;5161.3
16-07-10;18:36;35.5;284.3;0.4;245.3;50.04;78;5161.3
16-07-10;18:39;35.7;286.3;0.4;244.3;50.00;76;5161.3
16-07-10;18:42;35.5;287.4;0.4;245.3;50.02;68;5161.3
16-07-10;18:45;35.5;283.8;0.4;245.3;49.95;62;5161.3
16-07-10;18:48;35.4;273.9;0.3;246.3;50.02;57;5161.3
16-07-10;18:51;35.3;278.6;0.3;245.3;50.05;53;5161.3
16-07-10;18:54;35.3;270.4;0.3;245.3;50.04;50;5161.3
16-07-10;18:57;35.2;278.4;0.2;246.3;50.10;49;5161.3
16-07-10;19:00;35.2;273.7;0.2;245.3;50.05;47;5161.3
16-07-10;19:03;35.0;273.7;0.2;245.3;50.02;45;5161.3
16-07-10;19:06;35.0;272.3;0.2;244.3;50.07;44;5161.3
16-07-10;19:09;35.0;265.4;0.2;245.3;50.07;41;5161.3
16-07-10;19:12;35.0;262.3;0.2;244.3;50.01;39;5161.3
16-07-10;19:15;34.9;260.3;0.2;245.3;50.04;37;5161.3
16-07-10;19:18;34.8;259.5;0.1;246.3;50.05;35;5161.3
16-07-10;19:21;34.8;255.1;0.1;245.3;50.04;33;5161.3
16-07-10;19:24;34.8;250.4;0.1;244.3;50.03;30;5161.3
16-07-10;19:27;34.8;255.3;0.1;244.3;50.02;27;5161.3
16-07-10;19:30;34.6;251.2;0.2;245.3;50.00;24;5161.3
16-07-10;19:33;34.6;256.9;0.1;245.3;50.02;21;5161.3
16-07-10;19:36;34.5;251.0;0.1;244.3;50.05;18;5161.3
16-07-10;19:39;34.5;237.1;0.1;245.3;50.06;17;5161.3
16-07-10;19:42;34.4;251.2;0.1;245.3;50.01;15;5161.3
16-07-10;19:45;34.4;241.8;0.0;246.3;50.06;12;5161.3
16-07-10;19:48;34.2;241.9;0.0;246.3;50.04;9;5161.3
16-07-10;19:51;34.2;241.4;0.0;246.3;50.06;5;5161.3
16-07-10;19:54;34.2;234.9;0.0;245.3;50.07;3;5161.3
16-07-10;19:57;34.0;245.2;0.0;245.3;50.06;1;5161.3
16-07-10;20:00;34.0;227.6;0.0;245.3;50.08;3;5161.3
16-07-10;20:03;34.0;247.5;0.0;245.3;50.07;4;5161.3
16-07-10;20:06;33.9;242.2;0.0;244.3;50.07;5;5161.3
16-07-10;20:09;33.9;251.8;0.0;245.3;50.06;4;5161.3
16-07-10;20:12;33.8;249.0;0.0;245.3;50.04;3;5161.3
16-07-10;20:15;33.8;253.5;0.0;245.3;50.07;1;5161.3
16-07-10;20:18;33.7;233.2;0.0;245.3;50.04;0;5161.3
16-07-10;20:21;33.7;215.3;0.0;245.3;50.05;0;5161.3
16-07-10;20:24;33.5;176.2;0.0;244.3;50.05;0;5161.3
16-07-10;20:27;33.4;135.2;0.0;245.3;50.04;0;5161.3
16-07-10;20:30;33.4;131.1;0.0;245.3;50.07;0;5161.3
16-07-10;20:33;33.3;199.8;0.0;245.3;50.07;0;5161.3
16-07-10;20:36;33.3;255.6;0.0;244.3;50.03;0;5161.3
16-07-10;20:39;33.2;242.4;0.0;244.3;50.02;0;5161.3
16-07-10;20:42;33.2;229.5;0.0;246.3;50.03;0;5161.3
16-07-10;20:45;33.1;215.7;0.0;246.3;50.06;0;5161.3
16-07-10;20:48;33.1;205.6;0.0;244.3;50.05;0;5161.3
16-07-10;20:51;33.0;180.0;0.0;245.3;50.06;0;5161.3
16-07-10;20:54;33.0;118.3;0.0;244.3;50.00;0;5161.3
16-07-11;05:18;30.3;248.4;0.1;239.5;50.05;20;5161.3
16-07-11;05:21;30.5;257.9;0.1;239.5;50.06;20;5161.3
16-07-11;05:24;30.8;260.3;0.1;239.5;50.08;22;5161.3
16-07-11;05:27;30.9;268.9;0.1;239.5;50.07;24;5161.3
16-07-11;05:30;31.0;263.3;0.1;238.5;50.09;21;5161.3
16-07-11;05:33;30.9;266.8;0.2;237.5;50.05;31;5161.3
16-07-11;05:36;30.9;262.5;0.1;237.5;50.13;30;5161.3
16-07-11;05:39;31.1;266.3;0.1;237.5;50.10;34;5161.3
16-07-11;05:42;31.4;268.2;0.1;240.4;50.09;34;5161.3
16-07-11;05:45;31.2;262.3;0.1;238.5;50.07;34;5161.3
16-07-11;05:48;31.4;264.1;0.2;241.4;50.07;35;5161.3
16-07-11;05:51;31.5;263.6;0.1;240.4;50.08;29;5161.3
16-07-11;05:54;31.7;259.2;0.2;240.4;50.11;29;5161.3
16-07-11;05:57;31.6;266.6;0.1;242.4;50.09;33;5161.3
16-07-11;06:00;31.8;270.2;0.2;242.4;50.10;36;5161.3
16-07-11;06:03;31.9;270.1;0.2;244.3;50.04;41;5161.3
16-07-11;06:06;31.8;269.3;0.2;244.3;50.03;44;5161.3
16-07-11;06:09;31.9;271.4;0.2;245.3;50.06;45;5161.3
16-07-11;06:12;32.0;264.4;0.2;245.3;50.08;48;5161.3
16-07-11;06:15;32.2;262.7;0.3;243.4;50.00;49;5161.4
16-07-11;06:18;32.3;266.4;0.2;243.4;50.03;49;5161.4
16-07-11;06:21;32.4;265.8;0.3;243.4;50.07;48;5161.4
16-07-11;06:24;32.4;266.7;0.2;243.4;50.07;47;5161.4
16-07-11;06:27;32.4;267.0;0.2;242.4;50.07;47;5161.4
16-07-11;06:30;32.3;264.8;0.2;244.3;50.05;46;5161.4
16-07-11;06:33;32.5;266.8;0.1;245.3;50.04;38;5161.4
16-07-11;06:36;32.4;277.1;0.2;245.3;50.04;46;5161.4
16-07-11;06:39;32.6;264.6;0.3;244.3;50.04;49;5161.4
16-07-11;06:42;32.6;265.8;0.2;243.4;50.06;49;5161.4
16-07-11;06:45;32.7;260.3;0.3;243.4;50.07;50;5161.4
16-07-11;06:48;32.7;272.1;0.2;243.4;50.01;50;5161.4
16-07-11;06:51;32.7;267.7;0.3;243.4;50.04;50;5161.4
16-07-11;06:54;32.9;267.7;0.2;242.4;50.07;51;5161.4
16-07-11;06:57;32.9;262.0;0.2;242.4;50.10;46;5161.4
16-07-11;07:00;32.9;260.1;0.3;242.4;50.08;52;5161.4
16-07-11;07:04;32.9;268.5;0.3;242.4;50.0;52;5161.4
16-07-11;07:06;33.0;261.0;0.3;242.4;50.06;53;5161.4
16-07-11;07:09;33.1;274.6;0.3;243.4;50.07;53;5161.4
16-07-11;07:12;33.1;266.6;0.3;244.3;50.07;54;5161.4
16-07-11;07:15;33.2;266.6;0.3;243.4;50.02;55;5161.4
16-07-11;07:18;33.2;263.8;0.3;242.4;50.05;55;5161.4
16-07-11;07:21;33.1;262.5;0.3;243.4;50.04;55;5161.4
16-07-11;07:24;33.3;264.6;0.3;242.4;50.00;55;5161.4
16-07-11;07:27;33.3;271.5;0.3;242.4;50.04;56;5161.4
16-07-11;07:30;33.3;267.9;0.3;242.4;50.02;57;5161.4
16-07-11;07:33;33.2;269.2;0.3;242.4;50.09;58;5161.4
16-07-11;07:36;33.4;268.7;0.3;242.4;50.01;59;5161.4
16-07-11;07:39;33.3;270.8;0.3;242.4;50.02;60;5161.4
16-07-11;07:42;33.3;272.6;0.4;242.4;50.02;63;5161.4
16-07-11;07:45;33.7;267.6;0.3;242.4;50.06;65;5161.4
16-07-11;07:48;33.4;275.9;0.4;243.4;50.01;68;5161.4
16-07-11;07:51;33.4;286.5;0.4;243.4;50.06;69;5161.4
16-07-11;07:54;33.7;276.1;0.4;245.3;50.06;72;5161.4
16-07-11;07:57;33.7;287.4;0.4;244.3;50.08;74;5161.4
16-07-11;08:00;33.5;291.2;0.4;243.4;50.05;76;5161.4
16-07-11;08:03;33.7;288.7;0.4;243.4;50.06;79;5161.4
16-07-11;08:06;33.8;287.6;0.4;243.4;50.06;82;5161.5
16-07-11;08:09;33.7;295.4;0.4;244.3;50.02;86;5161.5
16-07-11;08:12;33.9;295.6;0.5;244.3;50.04;89;5161.5
16-07-11;08:15;33.9;298.2;0.4;244.3;50.03;95;5161.5
16-07-11;08:18;33.9;295.6;0.5;244.3;50.04;100;5161.5
16-07-11;08:21;33.9;301.3;0.5;243.4;50.03;106;5161.5
16-07-11;08:24;34.1;292.5;0.5;244.3;50.04;110;5161.5
16-07-11;08:27;34.0;4.8;0.5;243.4;50.07;117;5161.5
16-07-11;08:30;34.1;298.3;0.6;243.4;50.03;122;5161.5
16-07-11;08:33;34.1;294.5;0.7;243.4;50.05;130;5161.5
16-07-11;08:36;34.4;302.6;0.6;243.4;50.06;136;5161.5
16-07-11;08:39;34.1;305.5;0.7;244.3;50.06;149;5161.5
16-07-11;08:42;34.4;295.1;0.7;245.3;50.04;158;5161.5
16-07-11;08:45;34.6;305.7;0.8;244.3;50.03;169;5161.5
16-07-11;08:48;34.5;307.1;0.7;243.4;50.04;164;5161.5
16-07-11;08:51;34.6;300.8;0.7;242.4;50.07;161;5161.5
16-07-11;08:54;34.5;296.1;0.7;242.4;50.04;162;5161.6
16-07-11;08:57;34.6;300.1;0.8;242.4;50.07;169;5161.6
16-07-11;09:00;34.6;305.8;0.7;243.4;50.06;168;5161.6
16-07-11;09:03;34.7;300.2;0.7;243.4;50.08;169;5161.6
16-07-11;09:06;34.7;305.7;0.8;243.4;50.05;169;5161.6
16-07-11;09:09;34.9;304.9;0.7;242.4;50.03;171;5161.6
16-07-11;09:12;34.8;303.9;0.8;242.4;50.05;170;5161.6
16-07-11;09:15;34.9;298.6;0.7;242.4;50.02;172;5161.6
16-07-11;09:18;34.9;301.0;0.8;242.4;50.04;172;5161.6
16-07-11;09:21;35.0;302.6;0.8;242.4;50.05;183;5161.6
16-07-11;09:24;34.9;297.2;1.0;242.4;50.04;202;5161.6
16-07-11;09:27;35.2;292.0;1.0;242.4;50.05;228;5161.6
16-07-11;09:30;35.3;304.2;1.0;242.4;50.02;240;5161.7
16-07-11;09:33;35.4;300.4;1.1;242.4;50.05;266;5161.7
16-07-11;09:36;35.4;297.9;1.2;242.4;50.06;292;5161.7
16-07-11;09:39;35.4;297.3;1.3;242.4;50.06;314;5161.7
16-07-11;09:42;35.7;299.5;1.5;242.4;50.02;335;5161.7
16-07-11;09:45;35.7;300.0;1.4;243.4;50.04;341;5161.7
16-07-11;09:48;35.7;276.7;1.4;243.4;50.05;337;5161.8
16-07-11;09:51;36.1;299.8;1.6;243.4;50.07;383;5161.8
16-07-11;09:54;36.1;301.7;1.7;243.4;50.01;411;5161.8
16-07-11;09:57;36.3;295.8;1.8;242.4;50.01;454;5161.8
16-07-11;10:00;36.3;298.6;1.9;244.3;50.01;465;5161.8
16-07-11;10:03;36.5;292.3;2.0;244.3;50.06;480;5161.9
16-07-11;10:06;36.7;299.7;2.1;245.3;50.05;504;5161.9
16-07-11;10:09;36.9;295.0;1.9;243.4;50.02;475;5161.9
16-07-11;10:12;36.8;290.9;1.9;243.4;50.06;463;5161.9
16-07-11;10:15;37.2;292.2;2.1;243.4;50.05;506;5162.0
16-07-11;10:18;37.4;289.4;2.4;243.4;50.00;570;5162.0
16-07-11;10:21;37.7;290.0;2.7;243.4;50.03;644;5162.0
16-07-11;10:24;37.6;291.2;2.5;243.4;50.11;598;5162.0
16-07-11;10:27;37.8;290.7;2.3;242.4;50.03;564;5162.1
16-07-11;10:30;37.7;282.7;2.2;242.4;50.03;538;5162.1
16-07-11;10:33;38.0;287.4;2.4;246.3;50.05;592;5162.1
16-07-11;10:36;38.3;288.1;2.5;246.3;50.12;624;5162.2
16-07-11;10:39;38.3;290.4;2.5;246.3;50.03;625;5162.2
16-07-11;10:42;38.4;287.1;2.7;245.3;50.04;629;5162.2
16-07-11;10:45;38.5;281.9;2.8;246.3;50.04;705;5162.3
16-07-11;10:48;39.0;282.8;2.9;246.3;50.07;719;5162.3
16-07-11;11:03;36.9;270.5;3.1;246.3;50.06;764;5162.3
16-07-11;11:06;37.7;273.6;3.2;246.3;50.05;782;5162.3
16-07-11;11:09;37.8;272.3;3.3;246.3;50.03;808;5162.4
16-07-11;11:12;38.3;274.5;3.1;246.3;50.06;868;5162.4
16-07-11;11:15;38.5;273.1;3.5;247.3;50.02;847;5162.5
16-07-11;11:18;38.5;268.5;3.1;246.3;49.96;736;5162.5
16-07-11;11:21;38.7;269.6;3.0;246.3;50.01;728;5162.5
16-07-11;11:24;38.7;266.4;2.8;246.3;50.04;660;5162.6
16-07-11;11:27;39.0;273.4;3.5;246.3;50.01;852;5162.6
16-07-11;11:30;39.2;271.5;3.2;246.3;50.01;794;5162.7
16-07-11;11:33;39.4;274.6;3.5;246.3;50.06;884;5162.7
16-07-11;11:36;39.7;273.1;3.7;246.3;50.03;916;5162.7
16-07-11;11:39;40.0;271.5;3.8;246.3;50.09;924;5162.8
16-07-11;11:42;39.8;273.1;3.0;246.3;50.07;746;5162.8
16-07-11;11:45;40.0;259.2;3.8;247.3;50.06;925;5162.9
16-07-11;11:48;40.4;261.6;3.8;247.3;50.03;941;5162.9
16-07-11;11:51;40.6;257.5;4.2;247.3;50.06;1019;5163.0
16-07-11;11:54;40.8;254.2;4.0;247.3;50.05;1006;5163.0
16-07-11;11:57;41.0;256.0;4.2;247.3;50.04;1028;5163.1
16-07-11;12:00;41.4;252.0;4.3;246.3;50.03;1059;5163.1
16-07-11;12:03;41.7;256.3;4.3;246.3;50.07;1064;5163.2
16-07-11;12:06;41.9;254.0;4.4;247.3;50.03;1081;5163.2
16-07-11;12:09;42.1;254.4;4.5;247.3;50.04;1100;5163.3
16-07-11;12:12;42.3;251.6;4.5;38.6;50.04;1112;5163.3
16-07-11;12:15;42.7;251.3;4.5;247.3;50.07;1104;5163.4
16-07-11;12:18;42.7;255.3;4.7;247.3;50.04;1162;5163.4
16-07-11;12:21;42.9;243.1;4.7;247.3;50.05;1110;5163.5
16-07-11;12:24;43.1;246.9;5.0;247.3;50.06;1203;5163.5
16-07-11;12:27;43.4;258.8;4.3;246.3;50.02;1076;5163.6
16-07-11;12:30;43.4;247.9;4.7;247.3;50.04;1171;5163.7
16-07-11;12:33;43.8;247.5;4.6;246.3;50.03;1150;5163.7
16-07-11;12:36;43.8;249.1;4.7;247.3;50.03;1141;5163.8
16-07-11;12:39;44.2;250.6;4.6;247.3;50.06;1131;5163.8
16-07-11;12:42;43.9;245.9;4.6;247.3;50.02;1125;5163.9
16-07-11;12:45;44.0;248.1;4.4;247.3;50.04;1095;5163.9
16-07-11;12:48;43.9;245.9;4.4;246.3;50.03;1083;5164.0
16-07-11;12:51;43.9;254.2;4.1;246.3;50.05;1077;5164.1
16-07-11;12:54;44.0;250.7;4.4;247.3;50.06;1075;5164.1
16-07-11;12:57;44.0;247.9;4.3;247.3;50.00;1058;5164.2
16-07-11;13:00;44.2;248.8;4.3;246.3;50.00;1054;5164.2
16-07-11;13:03;44.3;250.7;4.4;249.2;50.00;1078;5164.3
16-07-11;13:06;44.4;247.8;4.4;247.3;49.99;1084;5164.3
16-07-11;13:09;44.6;250.4;4.3;246.3;50.03;1083;5164.4
16-07-11;13:12;44.5;249.3;4.3;247.3;50.03;1064;5164.4
16-07-11;13:15;44.4;251.5;4.3;246.3;50.05;1065;5164.5
16-07-11;13:18;44.6;244.6;4.3;247.3;50.02;1058;5164.5
16-07-11;13:21;44.6;246.9;4.3;247.3;50.03;1053;5164.6
16-07-11;13:24;44.4;241.9;4.4;247.3;50.08;1071;5164.6
16-07-11;13:27;44.7;244.7;4.4;247.3;50.03;1082;5164.7
16-07-11;13:30;44.6;251.5;4.3;247.3;50.03;1076;5164.7
16-07-11;13:33;44.5;248.4;4.3;246.3;50.05;1070;5164.8
16-07-11;13:36;44.6;246.2;3.7;247.3;50.02;922;5164.8
16-07-11;13:39;44.3;248.5;1.1;247.3;50.05;236;5164.9
16-07-11;13:42;43.5;261.9;1.7;246.3;50.01;361;5164.9
16-07-11;13:45;43.7;262.7;3.9;247.3;50.03;957;5164.9
16-07-11;13:48;43.8;257.9;3.9;247.3;50.02;976;5165.0
16-07-11;13:51;44.2;249.1;4.3;248.2;50.06;1041;5165.0
16-07-11;13:54;44.2;251.2;4.3;248.2;50.06;1066;5165.1
16-07-11;13:57;44.2;244.6;4.3;247.3;50.02;1046;5165.1
16-07-11;14:00;44.0;248.8;4.1;247.3;50.03;1017;5165.2
16-07-11;14:03;44.3;251.9;4.2;247.3;50.02;1029;5165.3
16-07-11;14:06;44.4;246.9;4.2;247.3;50.02;1022;5165.3
16-07-11;14:09;44.5;247.5;4.0;247.3;50.00;1025;5165.4
16-07-11;14:12;44.5;251.6;4.2;247.3;50.05;1034;5165.4
16-07-11;14:15;44.3;245.9;4.3;247.3;50.05;1049;5165.5
16-07-11;14:18;44.5;249.7;4.1;247.3;50.04;985;5165.5
16-07-11;14:21;44.3;250.1;4.2;247.3;50.02;1014;5165.6
16-07-11;14:24;44.4;255.0;4.0;247.3;50.03;977;5165.6
16-07-11;14:27;44.3;253.7;3.9;246.3;50.05;960;5165.7
16-07-11;14:30;44.4;246.3;3.6;247.3;50.05;892;5165.7
16-07-11;14:33;44.3;250.0;4.0;246.3;50.02;971;5165.8
16-07-11;14:36;44.2;243.1;3.8;246.3;50.03;949;5165.8
16-07-11;14:39;44.3;252.0;4.0;246.3;50.06;977;5165.8
16-07-11;14:42;44.2;260.5;3.6;246.3;50.04;880;5165.9
16-07-11;14:45;44.0;245.5;3.9;247.3;50.06;944;5165.9
16-07-11;14:48;44.2;251.5;3.8;246.3;50.03;933;5166.0
16-07-11;14:51;43.8;250.1;3.5;247.3;50.08;856;5166.0
16-07-11;14:54;43.7;241.9;3.4;248.2;50.06;832;5166.1
16-07-11;14:57;43.9;250.3;3.9;247.3;50.03;950;5166.1
16-07-11;15:00;43.8;249.1;4.1;247.3;50.03;992;5166.2
16-07-11;15:03;43.8;248.1;3.5;247.3;50.07;859;5166.2
16-07-11;15:06;43.8;252.9;3.7;247.3;50.03;887;5166.3
16-07-11;15:09;43.9;255.1;3.8;247.3;50.05;927;5166.3
16-07-11;15:12;43.8;249.6;3.4;248.2;50.06;846;5166.3
16-07-11;15:15;43.9;252.0;3.3;247.3;50.02;819;5166.4
16-07-11;15:18;43.4;254.1;2.6;246.3;50.04;628;5166.4
16-07-11;15:21;43.4;250.4;2.6;247.3;50.03;652;5166.4
16-07-11;15:24;43.0;255.1;2.5;247.3;50.07;618;5166.5
16-07-11;15:27;42.7;266.3;2.4;247.3;50.04;561;5166.5
16-07-11;15:30;42.4;272.0;2.0;247.3;50.02;464;5166.5
16-07-11;15:33;42.1;277.8;1.5;246.3;50.00;355;5166.5
16-07-11;15:36;41.7;274.2;1.1;246.3;50.06;261;5166.6
16-07-11;15:39;41.4;278.9;1.0;246.3;50.07;249;5166.6
16-07-11;15:42;41.3;274.3;0.9;246.3;50.06;200;5166.6
16-07-11;15:45;40.8;279.1;0.8;246.3;50.04;177;5166.6
16-07-11;15:48;40.7;278.0;0.7;245.3;50.05;162;5166.6
16-07-11;15:51;40.4;280.0;0.7;245.3;50.08;146;5166.6
16-07-11;15:54;40.1;275.3;0.5;245.3;50.03;123;5166.6
16-07-11;15:57;39.8;275.5;0.5;246.3;50.04;100;5166.6
16-07-11;16:00;39.7;270.8;0.4;245.3;50.01;82;5166.6
16-07-11;16:03;39.5;271.4;0.4;244.3;50.06;70;5166.6
16-07-11;16:06;39.4;262.5;0.3;246.3;50.00;54;5166.6
16-07-11;16:09;39.0;258.3;0.2;246.3;50.03;41;5166.6
16-07-11;16:12;38.9;246.0;0.1;245.3;50.03;30;5166.6
16-07-11;16:15;38.6;244.3;0.1;245.3;50.04;21;5166.6
16-07-11;16:18;38.2;236.8;0.0;245.3;50.05;14;5166.6
16-07-11;16:21;38.3;238.9;0.0;243.4;50.01;9;5166.6
16-07-11;16:24;37.9;235.1;0.0;245.3;50.06;3;5166.6
16-07-11;16:27;37.8;234.2;0.0;245.3;50.04;0;5166.6
16-07-11;16:30;37.5;222.9;0.0;245.3;50.03;1;5166.6
16-07-11;16:33;37.4;206.3;0.0;246.3;50.04;2;5166.6
16-07-11;16:36;37.1;217.3;0.0;245.3;50.03;4;5166.6
16-07-11;16:39;37.0;219.7;0.0;245.3;50.03;9;5166.6
16-07-11;16:42;36.9;242.2;0.1;244.3;50.01;17;5166.6
16-07-11;16:45;36.8;241.5;0.1;245.3;50.04;25;5166.6
16-07-11;16:48;36.8;252.9;0.1;245.3;50.03;32;5166.6
16-07-11;16:51;36.7;265.8;0.2;245.3;50.04;36;5166.6
16-07-11;16:54;36.7;265.2;0.2;246.3;50.07;39;5166.6
16-07-11;16:57;36.3;263.8;0.2;245.3;50.06;42;5166.6
16-07-11;17:00;36.2;260.0;0.2;245.3;50.05;41;5166.6
16-07-11;17:03;36.2;263.9;0.2;246.3;50.03;40;5166.6
16-07-11;17:06;36.3;262.7;0.2;246.3;50.09;39;5166.7
16-07-11;17:09;36.0;269.0;0.2;247.3;50.04;42;5166.7
16-07-11;17:12;36.1;264.1;0.3;247.3;50.05;55;5166.7
16-07-11;17:15;36.1;273.6;0.4;245.3;50.03;68;5166.7
16-07-11;17:18;36.1;275.0;0.4;246.3;49.99;70;5166.7
16-07-11;17:21;36.2;276.5;0.4;246.3;50.02;64;5166.7
16-07-11;17:24;36.0;273.4;0.3;246.3;50.06;58;5166.7
16-07-11;17:27;36.1;268.0;0.4;246.3;50.07;67;5166.7
16-07-11;17:30;36.1;267.4;0.6;247.3;50.01;111;5166.7
16-07-11;17:33;36.0;281.3;0.5;247.3;50.03;130;5166.7
16-07-11;17:36;36.1;278.9;0.7;247.3;50.02;143;5166.7
16-07-11;17:39;36.2;283.8;0.7;247.3;50.00;145;5166.7
16-07-11;17:42;36.2;278.1;0.6;247.3;50.03;134;5166.7
16-07-11;17:45;36.2;277.2;0.5;247.3;50.03;124;5166.7
16-07-11;17:48;36.0;274.8;0.6;247.3;50.03;118;5166.7
16-07-11;17:51;36.3;277.5;0.5;247.3;50.05;122;5166.7
16-07-11;17:54;36.0;276.7;0.7;247.3;50.05;152;5166.7
16-07-11;17:57;36.4;293.1;1.1;248.2;50.07;259;5166.7
16-07-11;18:00;36.3;287.4;1.1;245.3;50.05;247;5166.8
16-07-11;18:03;36.4;293.7;1.0;245.3;50.07;227;5166.8
16-07-11;18:06;36.3;298.8;0.9;245.3;50.06;222;5166.8
16-07-11;18:09;36.7;292.5;1.0;245.3;50.08;239;5166.8
16-07-11;18:12;36.5;293.2;0.9;245.3;50.01;206;5166.8
16-07-11;18:15;36.4;291.9;0.8;244.3;50.02;183;5166.8
16-07-11;18:18;36.5;291.7;0.7;245.3;50.02;145;5166.8
16-07-11;18:21;36.4;266.8;0.4;244.3;50.07;70;5166.8
16-07-11;18:24;36.4;266.7;0.4;244.3;50.07;66;5166.8
16-07-11;18:27;36.3;255.4;0.2;244.3;50.06;45;5166.8
16-07-11;18:30;36.2;247.8;0.1;244.3;50.07;31;5166.8
16-07-11;18:33;36.1;251.3;0.1;244.3;50.04;25;5166.8
16-07-11;18:36;36.0;254.4;0.1;244.3;50.07;23;5166.8
16-07-11;18:39;36.0;242.7;0.1;244.3;50.06;23;5166.8
16-07-11;18:42;35.9;251.0;0.1;243.4;50.05;25;5166.8
16-07-11;18:45;35.7;245.9;0.1;244.3;50.04;27;5166.8
16-07-11;18:48;35.7;245.2;0.1;244.3;50.03;29;5166.8
16-07-11;18:51;35.6;268.0;0.1;244.3;50.04;32;5166.8
16-07-11;18:54;35.7;253.1;0.2;244.3;50.07;36;5166.8
16-07-11;18:57;35.5;260.5;0.2;244.3;50.03;39;5166.8
16-07-11;19:00;35.6;257.6;0.2;244.3;50.05;43;5166.8
16-07-11;19:03;35.5;259.4;0.2;244.3;50.04;44;5166.8
16-07-11;19:06;35.5;259.7;0.2;244.3;50.00;42;5166.8
16-07-11;19:09;35.5;250.1;0.2;244.3;50.04;40;5166.8
16-07-11;19:12;35.4;257.0;0.2;245.3;50.07;36;5166.9
16-07-11;19:15;35.5;256.3;0.2;244.3;50.01;33;5166.9
16-07-11;19:18;35.3;258.9;0.1;244.3;50.05;28;5166.9
16-07-11;19:21;35.2;252.2;0.1;246.3;50.07;23;5166.9
16-07-11;19:24;35.2;243.3;0.1;244.3;50.03;17;5166.9
16-07-11;19:27;35.2;235.6;0.1;244.3;50.02;12;5166.9
16-07-11;19:30;35.0;233.9;0.0;244.3;50.05;8;5166.9
16-07-11;19:33;35.0;238.3;0.0;243.4;50.05;5;5166.9
16-07-11;19:36;34.9;244.0;0.0;244.3;50.05;4;5166.9
16-07-11;19:39;34.9;244.0;0.0;244.3;50.01;6;5166.9
16-07-11;19:42;34.8;245.2;0.0;244.3;50.06;9;5166.9
16-07-11;19:45;34.8;244.9;0.0;244.3;50.04;10;5166.9
16-07-11;19:48;34.8;241.6;0.0;244.3;50.07;11;5166.9
16-07-11;19:51;34.7;241.4;0.0;244.3;50.03;11;5166.9
16-07-11;19:54;34.8;248.8;0.0;244.3;50.03;9;5166.9
16-07-11;19:57;34.7;237.8;0.0;244.3;50.08;8;5166.9
16-07-11;20:00;34.6;231.4;0.0;244.3;50.08;7;5166.9
16-07-11;20:03;34.6;241.9;0.0;244.3;50.07;4;5166.9
16-07-11;20:06;34.6;232.9;0.0;244.3;50.08;3;5166.9
16-07-11;20:09;34.5;224.4;0.0;244.3;50.06;0;5166.9
16-07-11;20:12;34.5;214.8;0.0;244.3;50.03;4;5166.9
16-07-11;20:15;34.2;238.0;0.0;244.3;50.04;0;5166.9
16-07-11;20:18;34.2;264.2;0.0;244.3;50.05;0;5166.9
16-07-11;20:21;34.1;256.7;0.0;243.4;50.03;0;5166.9
16-07-11;20:24;34.0;247.7;0.0;244.3;50.06;0;5166.9
16-07-11;20:27;34.0;237.4;0.0;244.3;50.04;0;5166.9
16-07-11;20:30;33.9;219.8;0.0;244.3;50.05;0;5166.9
16-07-11;20:33;33.9;197.7;0.0;244.3;50.04;0;5166.9
16-07-11;20:36;33.8;172.2;0.0;244.3;50.07;0;5166.9
16-07-11;20:39;33.8;152.7;0.0;244.3;50.05;0;5166.9
16-07-11;20:42;33.7;132.8;0.0;243.4;50.02;0;5166.9
16-07-12;05:57;31.2;253.7;0.1;243.4;50.07;22;5166.9
16-07-12;06:00;31.4;258.5;0.1;244.3;50.03;26;5166.9
16-07-12;06:03;31.6;263.3;0.2;243.4;50.05;27;5166.9
16-07-12;06:06;31.6;261.9;0.2;243.4;50.01;32;5166.9
16-07-12;06:09;31.8;260.3;0.2;243.4;50.08;37;5166.9
16-07-12;06:12;31.8;257.6;0.2;243.4;50.04;34;5166.9
16-07-12;06:15;32.0;257.9;0.1;242.4;50.00;32;5166.9
16-07-12;06:18;31.9;256.9;0.2;243.4;50.04;36;5166.9
16-07-12;06:21;32.2;261.3;0.2;243.4;50.03;40;5166.9
16-07-12;06:24;32.3;267.6;0.2;245.3;50.06;46;5166.9
16-07-12;06:27;32.4;279.0;0.3;245.3;50.02;50;5166.9
16-07-12;06:30;32.4;262.6;0.3;245.3;50.03;54;5166.9
16-07-12;06:33;32.5;267.7;0.3;245.3;50.00;53;5166.9
16-07-12;06:36;32.6;277.5;0.4;244.3;50.03;60;5166.9
16-07-12;06:39;32.7;265.4;0.4;245.3;50.05;69;5166.9
16-07-12;06:42;32.9;278.1;0.4;244.3;50.03;76;5166.9
16-07-12;06:45;32.9;281.8;0.4;244.3;50.03;75;5166.9
16-07-12;06:48;32.9;275.0;0.4;244.3;50.03;69;5166.9
16-07-12;06:51;33.0;277.4;0.3;244.3;50.09;60;5166.9
