data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-07-12;06:54;33.2;271.4;0.3;244.3;50.08;53;5166.9
16-07-12;06:57;33.3;272.3;0.3;244.3;50.08;58;5166.9
16-07-12;07:00;33.2;270.7;0.3;244.3;50.10;62;5166.9
16-07-12;07:03;33.4;274.5;0.3;244.3;50.05;64;5166.9
16-07-12;07:06;33.2;277.8;0.4;244.3;50.06;74;5166.9
16-07-12;07:09;33.5;274.2;0.4;245.3;50.07;85;5166.9
16-07-12;07:12;33.7;278.7;0.5;244.3;50.03;91;5166.9
16-07-12;07:15;33.7;280.5;0.5;243.4;50.05;99;5166.9
16-07-12;07:18;33.8;280.5;0.5;243.4;50.07;108;5166.9
16-07-12;07:21;33.9;281.8;0.5;243.4;50.04;112;5166.9
16-07-12;07:24;33.9;283.4;0.6;242.4;50.02;117;5166.9
16-07-12;07:27;34.1;278.6;0.6;243.4;50.08;125;5167.0
16-07-12;07:30;34.2;283.7;0.7;242.4;50.03;144;5167.0
16-07-12;07:33;34.1;285.9;0.7;243.4;50.06;153;5167.0
16-07-12;07:36;34.2;284.6;0.6;244.3;50.03;135;5167.0
16-07-12;07:39;34.4;277.5;0.6;243.4;50.07;130;5167.0
16-07-12;07:42;34.4;285.7;0.7;243.4;49.98;128;5167.0
16-07-12;07:45;34.4;281.8;0.6;242.4;50.03;126;5167.0
16-07-12;07:48;34.4;281.5;0.6;242.4;50.02;129;5167.0
16-07-12;07:51;34.5;285.2;0.6;242.4;50.01;138;5167.0
16-07-12;07:54;34.6;290.6;0.7;242.4;50.03;146;5167.0
16-07-12;07:57;34.8;283.4;0.7;242.4;50.09;157;5167.0
16-07-12;08:00;34.8;296.1;0.8;242.4;50.03;178;5167.0
16-07-12;08:03;34.9;293.8;0.8;242.4;50.04;194;5167.0
16-07-12;08:06;34.9;291.3;0.8;242.4;50.04;192;5167.0
16-07-12;08:09;34.9;289.3;0.8;242.4;50.05;175;5167.1
16-07-12;08:12;35.0;286.8;0.8;243.4;50.07;175;5167.1
16-07-12;08:15;35.0;293.2;0.8;244.3;50.05;173;5167.1
16-07-12;08:18;35.0;284.9;0.8;244.3;50.01;179;5167.1
16-07-12;08:21;35.2;290.0;0.8;244.3;50.02;181;5167.1
16-07-12;08:24;35.3;288.7;0.8;244.3;50.04;184;5167.1
16-07-12;08:27;35.4;287.8;0.8;243.4;50.03;195;5167.1
16-07-12;08:30;35.4;286.3;0.9;242.4;50.04;209;5167.1
16-07-12;08:33;35.5;289.4;1.0;242.4;50.06;215;5167.1
16-07-12;08:36;35.7;294.5;0.9;243.4;50.05;212;5167.1
16-07-12;08:39;35.5;285.2;0.9;244.3;50.06;206;5167.2
16-07-12;08:42;35.6;287.5;0.9;243.4;50.05;193;5167.2
16-07-12;08:45;35.5;285.4;0.7;243.4;50.06;183;5167.2
16-07-12;08:48;35.6;4.8;0.8;243.4;50.02;179;5167.2
16-07-12;08:51;35.6;286.9;0.8;244.3;50.07;182;5167.2
16-07-12;08:54;35.9;289.5;0.8;243.4;50.04;188;5167.2
16-07-12;08:57;35.7;286.9;0.8;244.3;50.07;195;5167.2
16-07-12;10:24;32.6;291.2;1.2;242.4;50.02;292;5167.2
16-07-12;10:27;33.0;293.5;1.4;242.4;50.04;327;5167.2
16-07-12;10:30;33.3;289.0;1.4;242.4;50.07;346;5167.3
16-07-12;10:33;33.5;286.6;1.6;242.4;50.06;406;5167.3
16-07-12;10:36;33.5;289.5;1.3;242.4;50.06;305;5167.3
16-07-12;10:39;33.9;285.6;0.8;242.4;50.07;198;5167.3
16-07-12;10:42;33.8;282.8;0.6;241.4;50.02;131;5167.3
16-07-12;10:45;33.9;280.6;0.6;242.4;50.05;121;5167.3
16-07-12;10:48;33.9;281.5;0.6;242.4;50.08;131;5167.3
16-07-12;10:51;34.1;277.4;0.9;242.4;50.06;192;5167.3
16-07-12;10:54;34.2;296.6;1.2;242.4;50.07;258;5167.3
16-07-12;10:57;34.5;298.0;1.4;243.4;50.03;332;5167.4
16-07-12;11:00;34.7;297.0;1.4;243.4;50.06;326;5167.4
16-07-12;11:03;34.9;287.9;1.0;242.4;50.06;244;5167.4
16-07-12;11:06;34.9;290.0;1.0;242.4;50.03;241;5167.4
16-07-12;11:09;35.0;292.5;0.9;242.4;50.05;225;5167.4
16-07-12;11:12;35.0;291.0;0.9;242.4;50.04;202;5167.4
16-07-12;11:15;35.0;294.2;0.8;242.4;50.03;192;5167.4
16-07-12;11:18;35.3;282.7;0.8;242.4;50.03;170;5167.4
16-07-12;11:21;35.3;288.8;0.6;242.4;50.03;133;5167.4
16-07-12;11:24;35.3;291.0;0.7;242.4;50.02;149;5167.5
16-07-12;11:27;35.5;290.0;0.8;241.4;50.03;183;5167.5
16-07-12;11:30;35.5;293.5;0.9;241.4;50.05;203;5167.5
16-07-12;11:33;35.6;287.6;0.8;242.4;50.03;190;5167.5
16-07-12;11:36;35.7;288.8;0.8;242.4;50.02;178;5167.5
16-07-12;11:39;35.7;289.8;0.7;242.4;50.07;166;5167.5
16-07-12;11:42;35.9;287.1;0.7;242.4;50.04;149;5167.5
16-07-12;11:45;35.7;290.0;0.6;242.4;50.05;133;5167.5
16-07-12;11:48;35.6;285.4;0.6;242.4;50.03;127;5167.5
16-07-12;11:51;35.9;281.3;0.6;243.4;50.06;134;5167.5
16-07-12;11:54;35.9;284.6;0.7;242.4;50.05;166;5167.5
16-07-12;11:57;35.9;279.0;0.8;242.4;50.01;208;5167.5
16-07-12;12:00;36.0;301.0;1.1;242.4;50.05;259;5167.6
16-07-12;12:24;34.6;294.8;1.0;242.4;50.03;242;5167.6
16-07-12;12:27;35.0;298.3;1.0;242.4;50.02;225;5167.6
16-07-12;12:30;35.2;292.0;0.9;242.4;50.01;220;5167.6
16-07-12;12:33;35.2;292.2;0.8;241.4;50.02;207;5167.6
16-07-12;12:36;35.4;285.4;0.8;242.4;50.04;176;5167.6
16-07-12;12:39;35.2;287.2;0.7;242.4;50.03;141;5167.6
16-07-12;12:42;35.2;279.3;0.6;242.4;50.04;122;5167.6
16-07-12;12:45;35.0;283.1;0.4;241.4;50.03;80;5167.6
16-07-12;12:48;35.0;275.2;0.4;242.4;50.02;68;5167.6
16-07-12;12:51;35.0;272.6;0.2;241.4;50.05;48;5167.6
16-07-12;12:54;34.9;269.2;0.2;241.4;50.04;39;5167.6
16-07-12;12:57;34.9;275.3;0.3;242.4;50.03;57;5167.6
16-07-12;13:00;35.0;287.2;0.5;241.4;50.03;96;5167.6
16-07-12;13:06;34.6;290.1;0.6;242.4;50.07;127;5167.6
16-07-12;13:09;34.9;284.6;0.5;242.4;50.00;127;5167.6
16-07-12;13:12;35.0;290.1;0.6;242.4;50.03;135;5167.7
16-07-12;13:15;35.2;293.8;0.6;242.4;50.05;124;5167.7
16-07-12;13:18;35.2;282.2;0.5;242.4;50.05;118;5167.7
16-07-12;13:21;35.2;281.5;0.6;242.4;50.05;127;5167.7
16-07-12;13:24;35.2;292.8;0.7;242.4;50.04;141;5167.7
16-07-12;13:27;35.2;286.2;0.7;243.4;50.03;156;5167.7
16-07-12;13:30;35.4;290.0;0.8;242.4;50.01;176;5167.7
16-07-12;13:33;35.5;293.7;0.8;242.4;50.05;167;5167.7
16-07-12;13:36;35.4;286.6;0.7;242.4;50.02;147;5167.7
16-07-12;13:39;35.5;283.1;0.6;243.4;49.99;131;5167.7
16-07-12;13:42;35.7;285.0;0.5;242.4;50.07;110;5167.7
16-07-12;13:45;35.4;280.8;0.6;241.4;49.98;113;5167.7
16-07-12;13:48;35.5;292.9;0.6;242.4;50.07;133;5167.7
16-07-12;13:51;35.6;284.7;0.6;243.4;50.07;144;5167.7
16-07-12;13:54;35.6;292.0;0.8;243.4;50.05;184;5167.7
16-07-12;13:57;35.9;296.0;1.2;241.4;50.04;272;5167.8
16-07-12;14:00;36.2;299.4;1.1;243.4;50.01;270;5167.8
16-07-12;14:03;35.9;296.3;0.6;242.4;50.00;140;5167.8
16-07-12;14:06;35.9;292.8;0.8;242.4;50.02;173;5167.8
16-07-12;14:09;35.9;293.5;1.0;242.4;50.10;210;5167.8
16-07-12;14:12;36.1;295.8;0.9;244.3;50.09;207;5167.8
16-07-12;14:15;36.0;291.9;0.7;242.4;50.04;154;5167.8
16-07-12;14:18;35.9;290.6;0.5;242.4;50.03;118;5167.8
16-07-12;14:21;36.0;283.3;0.4;242.4;50.07;102;5167.8
16-07-12;14:24;35.9;279.9;0.5;243.4;50.05;98;5167.8
16-07-12;14:27;35.9;280.0;0.5;242.4;50.05;96;5167.8
16-07-12;14:30;36.0;273.7;0.5;242.4;50.01;99;5167.8
16-07-12;14:33;35.6;276.7;0.5;243.4;50.01;102;5167.9
16-07-12;14:36;35.9;281.8;0.5;242.4;50.03;115;5167.9
16-07-12;14:39;35.9;282.5;0.6;242.4;50.05;137;5167.9
16-07-12;14:42;35.9;281.9;0.5;243.4;50.01;120;5167.9
16-07-12;14:45;36.1;280.8;0.4;243.4;50.05;93;5167.9
16-07-12;14:48;35.9;275.8;0.5;243.4;50.04;91;5167.9
16-07-12;14:51;35.9;280.8;0.5;243.4;50.04;100;5167.9
16-07-12;14:54;36.1;271.4;0.4;243.4;50.06;84;5167.9
16-07-12;14:57;35.7;273.4;0.4;243.4;50.05;63;5167.9
16-07-12;15:00;35.6;267.7;0.2;243.4;50.04;48;5167.9
16-07-12;15:03;35.6;267.7;0.2;243.4;50.02;42;5167.9
16-07-12;15:06;35.7;265.2;0.2;244.3;50.02;41;5167.9
16-07-12;15:09;35.6;252.9;0.2;243.4;50.01;42;5167.9
16-07-12;15:12;35.4;259.8;0.2;243.4;50.05;36;5167.9
16-07-12;15:15;35.4;255.7;0.2;244.3;50.04;40;5167.9
16-07-12;15:18;35.5;260.1;0.2;244.3;50.03;37;5167.9
16-07-12;15:21;35.4;255.7;0.2;243.4;50.05;35;5167.9
16-07-12;15:24;35.3;263.5;0.1;241.4;50.01;31;5167.9
16-07-12;15:27;35.3;252.2;0.1;242.4;50.05;18;5167.9
16-07-12;15:30;35.0;231.7;0.1;242.4;50.02;15;5167.9
16-07-12;15:33;35.2;254.5;0.1;241.4;50.04;21;5167.9
16-07-12;15:36;34.9;247.7;0.1;242.4;50.06;15;5167.9
16-07-12;15:39;35.0;247.2;0.1;242.4;50.03;20;5167.9
16-07-12;15:42;35.0;258.9;0.1;242.4;50.04;28;5167.9
16-07-12;15:45;34.9;259.4;0.2;242.4;50.03;44;5167.9
16-07-12;15:48;34.9;265.1;0.4;241.4;50.02;70;5167.9
16-07-12;15:51;34.9;281.1;0.4;242.4;50.06;77;5167.9
16-07-12;15:54;35.0;271.8;0.4;242.4;50.04;77;5167.9
16-07-12;15:57;35.3;275.0;0.4;243.4;50.07;74;5167.9
16-07-12;16:00;34.9;280.9;0.4;243.4;50.07;78;5167.9
16-07-12;16:03;35.0;277.0;0.5;243.4;50.08;98;5167.9
16-07-12;16:06;35.3;284.0;0.5;243.4;50.05;105;5167.9
16-07-12;16:09;35.3;280.6;0.5;244.3;50.10;124;5168.0
16-07-12;16:12;35.4;290.1;0.7;243.4;50.06;153;5168.0
16-07-12;16:15;35.3;281.3;0.8;244.3;50.05;164;5168.0
16-07-12;16:18;35.3;286.9;0.8;243.4;50.07;183;5168.0
16-07-12;16:21;35.6;291.3;0.8;243.4;50.03;212;5168.0
16-07-12;16:24;35.5;286.3;1.0;243.4;50.04;235;5168.0
16-07-12;16:27;35.7;285.7;1.0;243.4;50.04;230;5168.0
16-07-12;16:30;35.6;289.1;1.0;243.4;50.06;220;5168.0
16-07-12;16:33;36.0;284.0;1.0;243.4;50.05;218;5168.0
16-07-12;16:36;36.0;289.1;1.3;244.3;50.04;319;5168.0
16-07-12;16:39;36.9;276.1;3.8;245.3;50.04;934;5168.1
16-07-12;16:42;37.2;267.9;3.6;245.3;50.06;874;5168.1
16-07-12;16:45;37.6;268.5;2.2;244.3;50.04;520;5168.2
16-07-12;16:48;37.6;269.6;3.4;245.3;50.06;822;5168.2
16-07-12;16:54;38.3;279.0;1.9;244.3;50.06;482;5168.3
16-07-12;16:57;38.2;269.0;1.6;246.3;50.07;400;5168.3
16-07-12;17:00;38.6;269.2;3.0;245.3;50.05;734;5168.3
16-07-12;17:03;38.5;270.2;2.9;245.3;50.05;693;5168.4
16-07-12;17:06;38.6;270.1;2.7;245.3;50.03;647;5168.4
16-07-12;17:09;38.9;264.9;2.5;244.3;50.03;625;5168.4
16-07-12;17:12;39.0;264.9;2.5;245.3;50.02;612;5168.5
16-07-12;17:15;39.1;267.3;2.5;245.3;50.03;595;5168.5
16-07-12;17:18;39.3;268.9;2.3;245.3;50.06;582;5168.5
16-07-12;17:21;39.1;274.9;2.3;245.3;50.03;570;5168.6
16-07-12;17:24;39.4;272.7;2.3;245.3;50.07;561;5168.6
16-07-12;17:27;39.3;275.0;2.1;245.3;50.03;527;5168.6
16-07-12;17:30;39.4;278.9;2.1;245.3;50.04;505;5168.6
16-07-12;17:33;39.3;277.2;2.0;244.3;50.07;469;5168.7
16-07-12;17:36;39.3;278.7;1.8;245.3;50.01;439;5168.7
16-07-12;17:39;39.1;280.5;1.6;244.3;50.08;401;5168.7
16-07-12;17:42;39.1;282.1;1.6;245.3;50.05;375;5168.7
16-07-12;17:45;39.1;285.4;1.4;244.3;50.04;353;5168.7
16-07-12;17:48;38.7;286.3;1.4;244.3;50.04;329;5168.8
16-07-12;17:51;38.7;282.7;1.2;244.3;50.05;306;5168.8
16-07-12;17:54;38.7;290.1;1.2;244.3;50.07;283;5168.8
16-07-12;17:57;38.5;292.5;1.0;244.3;50.05;257;5168.8
16-07-12;18:00;38.4;286.6;1.0;244.3;50.04;214;5168.8
16-07-12;18:03;38.4;271.7;0.7;244.3;50.04;166;5168.8
16-07-12;18:06;38.5;290.0;1.0;243.4;50.04;210;5168.8
16-07-12;18:09;38.3;287.4;0.8;243.4;50.08;185;5168.8
16-07-12;18:12;38.2;281.6;0.7;243.4;50.03;168;5168.9
16-07-12;18:15;38.0;292.3;0.7;243.4;50.05;147;5168.9
16-07-12;18:18;37.9;264.6;0.6;243.4;50.03;128;5168.9
16-07-12;18:21;37.7;270.2;0.5;243.4;50.04;100;5168.9
16-07-12;18:24;37.5;266.0;0.3;244.3;50.02;51;5168.9
16-07-12;18:27;37.5;254.7;0.4;244.3;50.04;87;5168.9
16-07-12;18:30;37.2;265.4;0.4;243.4;50.08;81;5168.9
16-07-12;18:33;37.2;285.6;0.4;243.4;50.03;87;5168.9
16-07-12;18:36;37.1;294.2;0.5;241.4;50.03;92;5168.9
16-07-12;18:39;37.1;293.4;0.5;242.4;50.11;92;5168.9
16-07-12;18:42;36.9;274.9;0.4;243.4;50.04;72;5168.9
16-07-12;18:45;36.8;267.6;0.3;243.4;50.03;62;5168.9
16-07-12;18:48;36.8;269.9;0.3;243.4;50.07;66;5168.9
16-07-12;18:51;36.5;275.6;0.4;243.4;50.06;79;5168.9
16-07-12;18:54;36.5;267.1;0.4;243.4;50.05;69;5168.9
16-07-12;18:57;36.4;257.9;0.3;243.4;50.06;55;5168.9
16-07-12;19:00;36.2;256.3;0.2;243.4;50.07;41;5168.9
16-07-12;19:03;36.3;257.2;0.2;243.4;50.01;41;5168.9
16-07-12;19:06;36.2;262.7;0.2;243.4;50.06;44;5168.9
16-07-12;19:09;36.2;267.6;0.3;243.4;50.02;53;5168.9
16-07-12;19:12;36.1;269.5;0.4;244.3;50.04;71;5168.9
16-07-12;19:15;36.2;278.7;0.4;244.3;50.03;75;5168.9
16-07-12;19:18;36.0;253.4;0.2;244.3;50.02;45;5168.9
16-07-12;19:21;36.0;252.8;0.2;245.3;50.05;34;5168.9
16-07-12;19:24;35.9;259.1;0.2;244.3;50.01;46;5168.9
16-07-12;19:27;35.9;256.0;0.2;244.3;50.01;35;5168.9
16-07-12;19:30;35.7;256.4;0.1;244.3;50.01;27;5168.9
16-07-12;19:33;35.6;244.6;0.1;244.3;50.04;20;5168.9
16-07-12;19:36;35.5;249.1;0.1;244.3;50.08;18;5168.9
16-07-12;19:39;35.5;251.0;0.1;244.3;50.02;15;5168.9
16-07-12;19:42;35.6;250.9;0.1;245.3;50.03;12;5168.9
16-07-12;19:45;35.4;240.6;0.0;245.3;50.06;12;5168.9
16-07-12;19:48;35.3;241.8;0.0;244.3;50.07;12;5169.0
16-07-12;19:51;35.4;237.3;0.1;244.3;50.03;11;5169.0
16-07-12;19:54;35.3;245.6;0.0;244.3;50.01;10;5169.0
16-07-12;19:57;35.0;254.5;0.0;244.3;50.03;9;5169.0
16-07-12;20:00;35.2;241.5;0.0;244.3;50.02;9;5169.0
16-07-12;20:03;35.2;237.7;0.0;245.3;50.03;7;5169.0
16-07-12;20:06;34.8;246.6;0.0;244.3;50.03;4;5169.0
16-07-12;20:09;34.8;233.3;0.0;244.3;50.04;3;5169.0
16-07-12;20:12;34.8;249.6;0.0;245.3;50.05;3;5169.0
16-07-12;20:15;34.7;218.9;0.0;245.3;50.03;0;5169.0
16-07-12;20:18;34.6;205.6;0.0;246.3;50.05;0;5169.0
16-07-12;20:21;34.5;270.2;0.0;246.3;50.04;0;5169.0
16-07-12;20:24;34.5;261.3;0.0;244.3;50.04;0;5169.0
16-07-12;20:27;34.4;250.3;0.0;244.3;50.02;0;5169.0
16-07-12;20:30;34.2;237.0;0.0;244.3;50.05;0;5169.0
16-07-12;20:33;34.1;220.4;0.0;243.4;50.05;0;5169.0
16-07-12;20:36;34.1;194.8;0.0;243.4;50.04;0;5169.0
16-07-12;20:39;34.0;158.4;0.0;245.3;50.08;0;5169.0
16-07-12;20:42;34.0;116.8;0.0;243.4;50.04;0;5169.0
16-07-13;06:42;30.8;261.3;0.2;244.3;50.03;24;5169.0
16-07-13;06:45;31.0;271.2;0.2;245.3;50.11;27;5169.0
16-07-13;06:48;31.2;269.0;0.2;244.3;50.04;39;5169.0
16-07-13;06:51;31.4;261.6;0.2;245.3;50.07;47;5169.0
16-07-13;06:54;31.4;277.1;0.3;244.3;50.08;53;5169.0
16-07-13;06:57;31.7;287.5;0.4;243.4;50.12;73;5169.0
16-07-13;07:00;31.6;283.0;0.4;246.3;50.06;63;5169.0
16-07-13;07:03;31.5;278.7;0.4;245.3;50.07;65;5169.0
16-07-13;07:06;31.9;281.3;0.4;244.3;50.07;69;5169.0
16-07-13;07:09;32.0;274.6;0.2;245.3;50.02;42;5169.0
16-07-13;07:12;32.2;263.5;0.2;244.3;50.01;48;5169.0
16-07-13;07:15;32.2;254.5;0.3;244.3;50.03;49;5169.0
16-07-13;07:18;32.3;273.3;0.2;244.3;50.01;44;5169.0
16-07-13;07:21;32.4;271.7;0.1;244.3;50.03;25;5169.0
16-07-13;07:24;32.4;264.4;0.1;245.3;49.99;20;5169.0
16-07-13;07:27;32.5;258.2;0.1;245.3;50.05;23;5169.0
16-07-13;07:30;32.6;248.5;0.1;244.3;50.05;21;5169.0
16-07-13;07:33;32.5;265.5;0.1;244.3;50.04;17;5169.0
16-07-13;07:36;32.6;253.8;0.1;243.4;50.01;26;5169.0
16-07-13;07:39;32.7;252.2;0.1;244.3;50.05;19;5169.0
16-07-13;07:42;32.6;251.9;0.1;244.3;50.02;17;5169.0
16-07-13;07:45;32.9;260.8;0.1;242.4;50.03;28;5169.0
16-07-13;07:48;33.0;244.4;0.1;244.3;50.03;29;5169.0
16-07-13;07:51;33.0;265.8;0.2;243.4;50.04;37;5169.0
16-07-13;07:54;33.0;285.3;0.4;244.3;50.07;66;5169.0
16-07-13;07:57;33.1;277.4;0.4;243.4;50.06;72;5169.0
16-07-13;08:00;33.2;267.4;0.4;242.4;50.03;61;5169.0
16-07-13;08:03;33.2;271.1;0.3;243.4;50.04;50;5169.0
16-07-13;08:06;33.2;279.0;0.2;242.4;50.05;51;5169.0
16-07-13;08:09;33.2;269.6;0.2;242.4;50.01;49;5169.0
16-07-13;08:12;33.5;267.3;0.3;242.4;50.05;55;5169.0
16-07-13;08:15;33.4;283.1;0.3;242.4;50.02;60;5169.0
16-07-13;08:18;33.4;270.5;0.2;244.3;50.03;45;5169.0
16-07-13;08:21;33.4;261.6;0.1;244.3;50.05;28;5169.0
16-07-13;08:24;33.3;247.7;0.0;244.3;50.06;11;5169.0
16-07-13;08:27;33.3;240.0;0.0;243.4;50.06;3;5169.0
16-07-13;08:30;33.3;235.6;0.0;243.4;50.01;6;5169.0
16-07-13;08:33;33.3;233.7;0.0;242.4;50.04;4;5169.0
16-07-13;08:36;33.4;240.8;0.0;241.4;50.03;2;5169.0
16-07-13;08:39;33.3;252.5;0.0;242.4;50.02;4;5169.0
16-07-13;08:42;33.3;263.8;0.1;242.4;50.03;23;5169.0
16-07-13;08:45;33.4;268.2;0.2;242.4;50.03;36;5169.0
16-07-13;08:48;33.4;257.2;0.1;242.4;50.07;30;5169.0
16-07-13;08:51;33.3;260.5;0.2;242.4;50.03;39;5169.0
16-07-13;08:54;33.4;264.9;0.2;242.4;50.04;38;5169.0
16-07-13;08:57;33.5;254.0;0.1;241.4;50.05;23;5169.0
16-07-13;09:00;33.3;255.6;0.1;244.3;49.99;24;5169.0
16-07-13;09:03;33.5;258.9;0.1;242.4;50.04;23;5169.0
16-07-13;09:06;33.4;251.9;0.1;241.4;50.08;18;5169.0
16-07-13;09:09;33.4;260.3;0.2;241.4;50.05;37;5169.0
16-07-13;09:12;33.5;256.9;0.2;241.4;50.02;36;5169.0
16-07-13;09:15;33.5;244.0;0.1;241.4;50.03;21;5169.0
16-07-13;09:18;33.3;261.4;0.2;241.4;50.02;31;5169.0
16-07-13;09:21;33.7;263.2;0.2;242.4;50.05;35;5169.0
16-07-13;09:24;33.7;255.0;0.2;240.4;50.04;38;5169.0
16-07-13;09:27;33.8;269.5;0.2;241.4;50.04;47;5169.0
16-07-13;09:30;33.7;263.0;0.1;243.4;50.05;30;5169.1
16-07-13;09:33;33.7;258.8;0.1;241.4;50.05;34;5169.1
16-07-13;09:36;33.4;253.1;0.1;242.4;50.04;21;5169.1
16-07-13;09:39;33.7;255.3;0.1;241.4;50.06;15;5169.1
16-07-13;09:42;33.5;254.0;0.1;245.3;50.04;9;5169.1
16-07-13;09:45;33.5;241.4;0.0;245.3;50.02;7;5169.1
16-07-13;09:48;33.3;238.4;0.0;243.4;50.03;11;5169.1
16-07-13;09:51;33.5;246.2;0.0;244.3;50.06;13;5169.1
16-07-13;09:54;33.3;245.8;0.1;244.3;50.05;19;5169.1
16-07-13;09:57;33.5;248.7;0.1;245.3;50.06;23;5169.1
16-07-13;10:00;33.3;253.8;0.1;245.3;50.04;24;5169.1
16-07-13;10:03;33.7;274.2;0.2;247.3;50.06;38;5169.1
16-07-13;10:06;33.5;270.8;0.2;246.3;50.05;43;5169.1
16-07-13;10:09;33.4;263.6;0.3;246.3;50.03;50;5169.1
16-07-13;10:12;33.7;279.3;0.3;244.3;50.07;66;5169.1
16-07-13;10:15;33.8;283.5;0.4;245.3;50.03;78;5169.1
16-07-13;10:18;33.8;285.4;0.4;245.3;50.02;88;5169.1
16-07-13;10:21;33.7;279.6;0.5;245.3;50.04;116;5169.1
16-07-13;10:24;34.0;278.1;0.5;245.3;50.03;111;5169.1
16-07-13;10:27;34.1;293.8;0.5;245.3;50.03;124;5169.1
16-07-13;10:30;34.0;286.6;0.5;245.3;50.04;118;5169.1
16-07-13;10:33;34.1;289.1;0.6;245.3;50.04;137;5169.1
16-07-13;10:36;34.2;296.6;0.6;245.3;50.10;146;5169.1
16-07-13;10:39;34.2;274.8;0.4;245.3;50.07;93;5169.1
16-07-13;10:42;34.2;287.8;0.6;245.3;50.05;143;5169.1
16-07-13;10:45;34.2;285.6;0.7;245.3;50.05;153;5169.1
16-07-13;10:48;34.5;291.3;0.8;245.3;50.04;214;5169.1
16-07-13;10:51;34.6;285.6;0.6;245.3;50.04;136;5169.1
16-07-13;10:54;34.5;282.2;0.5;244.3;50.04;117;5169.2
16-07-13;10:57;34.6;285.4;0.4;244.3;50.05;88;5169.2
16-07-13;11:00;34.4;275.3;0.4;245.3;50.07;73;5169.2
16-07-13;11:03;34.4;266.8;0.2;245.3;50.05;52;5169.2
16-07-13;11:06;34.2;273.1;0.2;244.3;50.03;38;5169.2
16-07-13;11:09;34.2;264.2;0.3;245.3;50.05;60;5169.2
16-07-13;11:12;34.4;287.5;0.5;245.3;50.05;110;5169.2
16-07-13;11:15;34.5;294.4;0.6;245.3;50.03;131;5169.2
16-07-13;11:18;34.4;284.9;0.4;244.3;50.03;79;5169.2
16-07-13;11:21;34.5;279.6;0.3;245.3;50.03;67;5169.2
16-07-13;11:24;34.4;276.8;0.2;245.3;50.06;42;5169.2
16-07-13;11:27;34.4;265.1;0.2;244.3;50.04;42;5169.2
16-07-13;11:30;34.2;269.0;0.3;244.3;50.03;64;5169.2
16-07-13;11:33;34.4;271.8;0.3;244.3;50.02;60;5169.2
16-07-13;11:36;34.2;277.5;0.3;244.3;50.04;67;5169.2
16-07-13;11:39;34.4;261.1;0.4;244.3;50.03;94;5169.2
16-07-13;11:42;34.5;291.5;0.7;245.3;50.02;131;5169.2
16-07-13;11:45;34.5;290.6;0.6;244.3;50.03;130;5169.2
16-07-13;11:48;34.4;288.4;0.4;244.3;50.05;78;5169.2
16-07-13;11:51;34.7;285.0;0.4;245.3;50.04;87;5169.2
16-07-13;11:54;34.6;293.9;0.7;244.3;50.04;151;5169.2
16-07-13;11:57;34.5;288.1;0.5;245.3;50.03;119;5169.2
16-07-13;12:00;34.5;295.1;0.6;245.3;50.05;129;5169.2
16-07-13;12:03;34.7;295.4;0.7;244.3;50.02;166;5169.3
16-07-13;12:06;34.9;295.4;1.0;244.3;50.04;228;5169.3
16-07-13;12:09;34.8;302.1;1.1;245.3;50.04;279;5169.3
16-07-13;12:12;35.2;295.4;1.0;245.3;50.04;220;5169.3
16-07-13;12:15;35.2;295.8;0.9;244.3;50.04;200;5169.3
16-07-13;12:18;35.0;291.3;1.1;245.3;50.04;277;5169.3
16-07-13;12:21;35.0;298.2;1.2;244.3;50.05;273;5169.3
16-07-13;12:24;35.2;290.4;0.9;244.3;50.05;202;5169.3
16-07-13;12:27;35.0;293.4;1.0;244.3;50.03;235;5169.4
16-07-13;12:30;34.9;282.4;0.7;244.3;50.02;158;5169.4
16-07-13;12:33;35.0;279.0;0.5;244.3;50.04;114;5169.4
16-07-13;12:36;34.9;274.9;0.4;244.3;50.01;92;5169.4
16-07-13;12:39;35.2;282.2;0.6;245.3;50.05;140;5169.4
16-07-13;12:42;35.3;298.9;1.1;244.3;50.03;234;5169.4
16-07-13;12:45;35.0;296.7;1.0;245.3;50.03;227;5169.4
16-07-13;12:48;35.4;287.4;0.7;244.3;50.03;163;5169.4
16-07-13;12:51;35.3;288.7;0.6;245.3;50.07;128;5169.4
16-07-13;12:54;35.2;293.1;0.8;244.3;50.07;186;5169.4
16-07-13;12:57;35.3;305.5;1.3;244.3;49.98;310;5169.4
16-07-13;13:00;35.4;295.1;1.5;245.3;50.02;352;5169.5
16-07-13;13:03;35.5;299.8;1.4;245.3;50.05;352;5169.5
16-07-13;13:06;35.9;294.5;1.5;245.3;50.03;366;5169.5
16-07-13;13:09;35.6;294.8;1.7;245.3;50.04;425;5169.5
16-07-13;13:12;35.9;288.4;1.2;245.3;50.05;298;5169.5
16-07-13;13:15;35.6;286.9;0.8;245.3;50.03;194;5169.5
16-07-13;13:18;36.0;295.8;1.7;245.3;50.03;404;5169.6
16-07-13;13:21;36.0;300.7;1.7;245.3;50.06;408;5169.6
16-07-13;13:24;36.3;296.0;2.6;245.3;50.03;638;5169.6
16-07-13;13:27;36.2;280.3;1.3;245.3;50.02;321;5169.6
16-07-13;13:30;36.0;273.7;0.5;244.3;50.04;101;5169.6
16-07-13;13:33;35.9;273.7;0.6;245.3;50.06;139;5169.6
16-07-13;13:36;36.0;282.7;0.8;244.3;50.01;177;5169.6
16-07-13;13:39;35.7;294.4;0.8;246.3;50.05;198;5169.7
16-07-13;13:42;36.0;287.6;1.0;245.3;50.02;221;5169.7
16-07-13;13:45;35.9;289.7;0.8;244.3;50.06;196;5169.7
16-07-13;13:48;35.7;292.3;0.7;244.3;50.06;169;5169.7
16-07-13;13:51;35.9;288.7;0.7;244.3;50.03;165;5169.7
16-07-13;13:54;35.9;286.3;0.7;245.3;50.05;166;5169.7
16-07-13;13:57;35.7;291.2;1.1;244.3;50.03;233;5169.7
16-07-13;14:00;36.1;295.4;1.8;244.3;50.00;467;5169.7
16-07-13;14:03;36.7;302.3;2.2;245.3;50.02;538;5169.8
16-07-13;14:06;36.9;290.9;1.9;244.3;50.05;480;5169.8
16-07-13;14:09;36.7;283.1;1.2;244.3;50.05;269;5169.8
16-07-13;14:12;36.4;278.9;0.7;244.3;50.00;167;5169.8
16-07-13;14:15;36.3;273.4;0.5;244.3;50.03;109;5169.8
16-07-13;14:18;36.1;268.9;0.5;244.3;50.03;90;5169.8
16-07-13;14:21;36.0;266.8;0.4;244.3;50.03;85;5169.8
16-07-13;14:24;35.9;269.3;0.4;244.3;50.03;81;5169.8
16-07-13;14:27;35.7;272.0;0.4;244.3;50.02;65;5169.8
16-07-13;14:30;35.9;276.4;0.5;243.4;50.02;98;5169.8
16-07-13;14:33;35.9;281.2;0.5;244.3;50.05;110;5169.8
16-07-13;14:36;35.6;283.1;0.7;243.4;50.07;145;5169.9
16-07-13;14:39;36.1;272.9;1.0;245.3;50.08;247;5169.9
16-07-13;14:42;36.4;298.5;5.1;247.3;50.02;1264;5169.9
16-07-13;14:45;37.0;268.0;2.3;246.3;50.07;555;5169.9
16-07-13;14:48;37.0;281.6;1.5;246.3;50.04;361;5170.0
16-07-13;14:51;36.5;280.0;1.1;245.3;50.04;240;5170.0
16-07-13;14:54;36.5;265.5;1.1;245.3;50.06;268;5170.0
16-07-13;14:57;36.8;252.6;1.5;246.3;50.03;358;5170.0
16-07-13;15:00;36.9;277.8;1.3;245.3;50.06;310;5170.0
16-07-13;15:03;36.7;267.0;1.2;245.3;50.03;283;5170.0
16-07-13;15:06;36.5;287.4;1.3;245.3;50.07;298;5170.1
16-07-13;15:09;36.5;280.8;1.1;247.3;50.06;255;5170.1
16-07-13;15:12;36.8;288.7;5.0;247.3;50.00;1197;5170.1
16-07-13;15:15;37.8;266.6;1.6;246.3;50.02;416;5170.1
16-07-13;15:18;37.9;264.8;5.0;249.2;50.05;1218;5170.2
16-07-13;15:21;38.2;259.1;1.2;245.3;50.05;302;5170.2
16-07-13;15:24;38.5;245.8;4.2;249.2;50.08;1046;5170.3
16-07-13;15:27;39.0;252.6;4.1;247.3;50.05;1000;5170.3
16-07-13;15:30;39.3;250.3;2.7;246.3;50.04;638;5170.4
16-07-13;15:33;39.0;252.2;1.0;244.3;50.06;260;5170.4
16-07-13;15:36;38.6;273.3;1.2;245.3;50.02;293;5170.4
16-07-13;15:39;38.4;291.3;1.1;245.3;50.06;247;5170.4
16-07-13;15:42;38.6;271.5;3.9;247.3;50.06;950;5170.5
16-07-13;15:45;39.3;265.2;4.1;247.3;50.03;975;5170.5
16-07-13;15:48;39.7;257.2;4.1;248.2;50.05;987;5170.6
16-07-13;15:51;38.9;267.7;1.0;245.3;50.05;254;5170.6
16-07-13;15:54;38.6;276.8;1.0;245.3;50.07;238;5170.6
16-07-13;15:57;38.4;267.7;0.8;244.3;50.02;189;5170.6
16-07-13;16:00;38.2;277.0;1.0;247.3;50.05;231;5170.6
16-07-13;16:03;38.5;200.8;2.6;248.2;50.06;619;5170.6
16-07-13;16:06;38.5;243.7;1.4;246.3;50.04;334;5170.6
16-07-13;16:09;38.6;247.7;3.7;247.3;50.05;888;5170.7
16-07-13;16:12;39.0;262.2;3.6;248.2;50.06;882;5170.7
16-07-13;16:15;39.4;258.3;3.3;247.3;50.00;839;5170.8
16-07-13;16:18;39.7;261.3;3.3;247.3;50.03;831;5170.8
16-07-13;16:21;39.8;256.0;3.2;247.3;50.00;810;5170.8
16-07-13;16:24;40.1;257.3;3.3;246.3;50.01;799;5170.9
16-07-13;16:27;40.0;255.6;3.1;245.3;50.03;777;5170.9
16-07-13;16:30;40.1;260.3;3.2;246.3;50.0;771;5171.0
16-07-13;16:33;40.0;260.7;3.3;246.3;50.04;798;5171.0
16-07-13;16:36;39.5;241.6;1.5;246.3;50.03;346;5171.0
16-07-13;16:39;39.5;261.3;0.9;245.3;50.07;222;5171.0
16-07-13;16:42;39.4;254.2;1.8;246.3;50.05;426;5171.1
16-07-13;16:45;39.2;273.0;1.1;246.3;50.04;272;5171.1
16-07-13;16:48;38.9;241.9;1.2;245.3;49.96;289;5171.1
16-07-13;16:51;38.9;281.2;1.1;245.3;50.05;271;5171.1
16-07-13;16:54;38.7;261.1;1.3;246.3;50.00;296;5171.1
16-07-13;16:57;38.5;281.1;1.0;245.3;50.01;226;5171.1
16-07-13;17:00;38.5;282.7;1.0;245.3;50.05;228;5171.1
16-07-13;17:03;38.3;4.8;1.0;245.3;50.05;262;5171.2
16-07-13;17:06;38.3;302.3;2.0;248.2;50.10;508;5171.2
16-07-13;17:09;38.7;273.6;2.8;247.3;50.09;681;5171.2
16-07-13;17:12;39.0;271.2;2.4;247.3;50.09;584;5171.2
16-07-13;17:15;39.0;272.6;2.1;247.3;50.03;517;5171.3
16-07-13;17:18;38.9;269.6;2.0;246.3;50.07;488;5171.3
16-07-13;17:21;39.0;268.3;2.0;247.3;50.06;472;5171.3
16-07-13;17:24;39.0;275.8;1.9;246.3;50.07;466;5171.3
16-07-13;17:27;38.7;276.7;1.8;246.3;50.06;443;5171.4
16-07-13;17:30;38.9;276.2;1.9;246.3;50.03;446;5171.4
16-07-13;17:33;38.6;280.0;1.7;247.3;50.07;400;5171.4
16-07-13;17:36;38.9;274.9;1.7;247.3;50.02;413;5171.4
16-07-13;17:39;38.6;284.3;1.6;246.3;50.01;384;5171.4
16-07-13;17:42;38.3;277.7;1.4;247.3;50.01;331;5171.4
16-07-13;17:45;38.7;284.9;0.9;246.3;50.05;215;5171.5
16-07-13;17:48;38.0;264.9;0.4;246.3;50.04;90;5171.5
16-07-13;17:51;37.8;239.9;0.6;246.3;50.05;123;5171.5
16-07-13;17:54;37.7;269.6;0.5;247.3;50.06;100;5171.5
16-07-13;17:57;37.7;285.2;1.2;248.2;50.08;292;5171.5
16-07-13;18:00;37.7;289.4;1.1;247.3;50.06;262;5171.5
16-07-13;18:03;37.7;288.7;0.9;247.3;50.06;214;5171.5
16-07-13;18:06;37.7;291.0;1.0;247.3;50.04;213;5171.5
16-07-13;18:09;37.5;290.3;0.8;248.2;50.03;201;5171.5
16-07-13;18:12;37.2;290.4;0.9;247.3;50.03;195;5171.5
16-07-13;18:15;37.4;291.0;0.8;246.3;50.02;178;5171.6
16-07-13;18:18;37.2;296.3;0.7;247.3;50.03;168;5171.6
16-07-13;18:21;37.1;278.3;0.7;247.3;50.03;153;5171.6
16-07-13;18:24;37.1;285.6;0.6;247.3;50.03;127;5171.6
16-07-13;18:27;36.8;284.1;0.5;247.3;50.06;110;5171.6
16-07-13;18:30;37.0;265.1;0.4;247.3;50.01;92;5171.6
16-07-13;18:33;36.8;272.9;0.5;246.3;50.03;84;5171.6
16-07-13;18:36;36.7;283.0;0.4;247.3;50.02;77;5171.6
16-07-13;18:39;36.4;284.9;0.5;246.3;50.03;71;5171.6
16-07-13;18:42;36.5;281.8;0.4;246.3;50.02;69;5171.6
16-07-13;18:45;36.3;285.0;0.4;247.3;50.01;64;5171.6
16-07-13;18:48;36.1;279.3;0.2;247.3;50.05;48;5171.6
16-07-13;18:51;36.1;256.4;0.2;247.3;50.03;47;5171.6
16-07-13;18:54;36.1;270.5;0.2;247.3;50.03;44;5171.6
16-07-13;18:57;36.0;263.5;0.2;247.3;50.04;39;5171.6
16-07-13;19:00;35.9;262.5;0.2;248.2;50.06;38;5171.6
16-07-13;19:03;35.6;257.5;0.1;248.2;50.08;30;5171.6
16-07-13;19:06;35.5;247.4;0.1;247.3;50.04;20;5171.6
16-07-13;19:09;35.4;249.0;0.1;246.3;50.00;24;5171.6
16-07-13;19:12;35.5;256.0;0.1;247.3;50.04;25;5171.6
16-07-13;19:15;35.4;262.5;0.1;247.3;50.04;25;5171.6
16-07-13;19:18;35.3;260.7;0.1;247.3;50.03;27;5171.6
16-07-13;19:21;35.3;259.5;0.1;245.3;50.05;32;5171.6
16-07-13;19:24;35.2;250.7;0.2;245.3;50.04;35;5171.6
16-07-13;19:27;35.2;250.3;0.1;244.3;50.05;34;5171.6
16-07-13;19:30;35.0;255.9;0.1;244.3;50.02;28;5171.6
16-07-13;19:33;35.0;260.3;0.1;244.3;50.04;33;5171.6
16-07-13;19:36;35.0;265.4;0.1;244.3;50.08;30;5171.6
16-07-13;19:39;34.9;251.6;0.0;243.4;50.02;28;5171.6
16-07-13;19:42;34.7;252.5;0.1;243.4;50.05;25;5171.6
16-07-13;19:45;34.9;254.1;0.1;244.3;50.03;20;5171.6
16-07-13;19:48;34.8;251.3;0.1;243.4;50.02;15;5171.6
16-07-13;19:51;34.7;251.6;0.0;243.4;50.06;8;5171.6
16-07-13;19:54;34.6;254.7;0.0;243.4;50.04;5;5171.6
16-07-13;19:57;34.6;245.9;0.0;245.3;50.07;6;5171.6
16-07-13;20:00;34.5;244.4;0.0;244.3;50.06;4;5171.6
16-07-13;20:03;34.5;230.1;0.0;243.4;50.08;5;5171.6
16-07-13;20:06;34.4;246.6;0.0;244.3;50.03;5;5171.6
16-07-13;20:09;34.4;243.7;0.0;243.4;50.07;3;5171.6
16-07-13;20:12;34.4;235.6;0.0;245.3;50.07;2;5171.6
16-07-13;20:15;34.2;224.1;0.0;244.3;50.03;0;5171.6
16-07-13;20:18;34.1;193.5;0.0;243.4;50.07;0;5171.6
16-07-13;20:21;34.0;125.3;0.0;244.3;50.06;0;5171.6
16-07-14;07:09;31.5;257.9;0.1;242.4;50.05;19;5171.6
16-07-14;07:12;31.5;263.0;0.1;244.3;50.06;19;5171.6
16-07-14;07:15;31.6;260.7;0.1;244.3;50.05;26;5171.6
16-07-14;07:18;31.6;258.5;0.1;245.3;50.05;25;5171.6
16-07-14;07:21;31.5;254.2;0.1;245.3;50.04;20;5171.6
16-07-14;07:24;31.7;254.7;0.1;244.3;50.06;22;5171.6
16-07-14;07:27;31.8;256.0;0.1;244.3;50.03;22;5171.6
16-07-14;07:30;31.8;254.1;0.1;244.3;50.05;29;5171.7
16-07-14;07:33;32.0;259.4;0.2;243.4;50.00;30;5171.7
16-07-14;07:36;31.8;263.9;0.1;243.4;50.03;30;5171.7
16-07-14;07:39;32.2;265.2;0.2;245.3;50.03;36;5171.7
16-07-14;07:42;32.3;271.2;0.2;243.4;50.09;34;5171.7
16-07-14;07:45;32.3;265.1;0.2;245.3;50.03;37;5171.7
16-07-14;07:48;32.4;262.7;0.2;245.3;50.07;33;5171.7
16-07-14;07:51;32.4;270.9;0.3;243.4;50.03;48;5171.7
16-07-14;07:54;32.5;272.9;0.3;245.3;50.03;48;5171.7
16-07-14;07:57;32.6;278.3;0.2;243.4;50.08;53;5171.7
16-07-14;08:00;32.7;279.9;0.5;243.4;50.01;74;5171.7
16-07-14;08:03;32.9;280.0;0.4;243.4;50.06;67;5171.7
16-07-14;08:06;33.1;289.1;0.4;243.4;50.03;77;5171.7
16-07-14;08:09;33.0;284.4;0.4;244.3;50.05;84;5171.7
16-07-14;08:12;33.2;281.6;0.4;242.4;50.03;88;5171.7
16-07-14;08:15;33.2;276.8;0.4;242.4;50.03;66;5171.7
16-07-14;08:18;33.1;283.8;0.3;242.4;50.06;59;5171.7
16-07-14;08:21;33.2;270.9;0.3;242.4;50.08;53;5171.7
16-07-14;08:24;33.3;277.0;0.4;243.4;50.03;65;5171.7
16-07-14;08:27;33.3;279.7;0.3;242.4;50.05;61;5171.7
16-07-14;08:30;33.5;277.7;0.4;243.4;50.06;68;5171.7
16-07-14;08:33;33.4;283.7;0.4;243.4;50.06;73;5171.7
16-07-14;08:36;33.4;284.4;0.4;241.4;50.03;62;5171.7
16-07-14;08:39;33.7;288.8;0.4;242.4;50.04;63;5171.7
16-07-14;08:42;33.4;278.3;0.2;242.4;50.03;50;5171.7
16-07-14;08:45;33.7;266.4;0.3;241.4;50.05;52;5171.7
16-07-14;08:48;33.5;262.5;0.2;241.4;50.04;37;5171.7
16-07-14;08:51;33.4;264.8;0.2;244.3;50.06;42;5171.7
16-07-14;08:54;33.4;267.3;0.2;244.3;50.03;40;5171.7
16-07-14;08:57;33.4;266.1;0.1;245.3;50.04;32;5171.7
16-07-14;09:00;33.7;275.3;0.2;247.3;50.05;39;5171.7
16-07-14;09:03;33.5;270.8;0.2;244.3;50.05;37;5171.7
16-07-14;09:06;33.4;259.5;0.1;244.3;50.05;32;5171.7
16-07-14;09:09;33.5;260.8;0.2;244.3;50.06;37;5171.7
16-07-14;09:12;33.4;278.0;0.2;244.3;50.05;46;5171.7
16-07-14;09:15;50.0;273.4;0.3;243.4;50.03;50;5171.7
16-07-14;09:18;33.7;284.7;0.4;243.4;50.07;77;5171.7
16-07-14;09:21;33.7;276.1;0.3;245.3;50.03;64;5171.7
16-07-14;09:24;33.9;290.3;0.4;245.3;50.03;103;5171.8
16-07-14;09:27;33.8;294.7;0.6;244.3;49.98;106;5171.8
16-07-14;09:30;33.9;288.5;0.5;243.4;50.06;84;5171.8
16-07-14;09:33;33.8;280.0;0.5;244.3;50.02;89;5171.8
16-07-14;09:36;34.0;292.9;0.5;244.3;50.04;96;5171.8
16-07-14;09:39;34.1;287.6;0.5;243.4;50.04;124;5171.8
16-07-14;09:42;34.2;296.4;0.6;244.3;50.07;142;5171.8
16-07-14;09:45;34.1;287.1;0.6;244.3;50.05;120;5171.8
16-07-14;09:48;34.2;284.1;0.5;244.3;50.04;102;5171.8
16-07-14;09:51;34.2;281.9;0.5;245.3;50.05;110;5171.8
16-07-14;09:54;34.1;292.9;0.5;244.3;50.05;110;5171.8
16-07-14;09:57;34.1;287.9;0.5;244.3;50.06;108;5171.8
16-07-14;10:00;50.0;287.1;0.5;244.3;50.07;119;5171.8
16-07-14;10:03;34.1;274.8;0.6;244.3;50.07;152;5171.8
16-07-14;10:06;34.7;302.1;1.1;244.3;50.03;260;5171.8
16-07-14;10:09;34.8;292.8;1.1;245.3;50.05;270;5171.8
16-07-14;10:12;34.6;285.4;1.0;245.3;50.02;240;5171.9
16-07-14;10:15;34.7;305.4;1.2;246.3;50.04;286;5171.9
16-07-14;10:18;34.8;297.0;0.8;246.3;50.05;174;5171.9
16-07-14;10:21;34.7;295.8;0.7;244.3;50.05;152;5171.9
16-07-14;10:24;34.8;287.8;0.7;244.3;50.06;139;5171.9
16-07-14;10:27;34.9;293.1;1.0;244.3;50.03;205;5171.9
16-07-14;10:30;35.0;294.7;0.8;244.3;50.04;196;5171.9
16-07-14;10:33;35.2;292.3;1.0;244.3;50.03;232;5171.9
16-07-14;10:36;35.0;288.7;1.1;244.3;50.04;258;5171.9
16-07-14;10:39;35.0;292.8;1.2;243.4;50.03;290;5172.0
16-07-14;10:42;35.3;293.7;1.4;245.3;50.05;324;5172.0
16-07-14;10:45;35.5;293.2;1.6;245.3;50.06;391;5172.0
16-07-14;10:48;35.5;289.5;1.3;244.3;49.99;296;5172.0
16-07-14;10:51;35.3;281.9;0.9;244.3;50.08;198;5172.0
16-07-14;10:54;35.5;302.6;1.7;245.3;50.09;409;5172.0
16-07-14;10:57;35.7;294.8;1.2;245.3;49.99;250;5172.1
16-07-14;11:00;35.4;288.4;0.7;245.3;50.01;140;5172.1
16-07-14;11:03;35.5;292.8;0.7;244.3;50.05;162;5172.1
16-07-14;11:06;35.6;298.8;1.2;245.3;50.07;275;5172.1
16-07-14;11:09;35.6;290.4;0.8;244.3;50.02;178;5172.1
16-07-14;11:12;35.5;291.3;0.7;245.3;50.03;170;5172.1
16-07-14;11:15;35.5;285.7;0.6;245.3;50.03;121;5172.1
16-07-14;11:18;35.6;291.5;0.6;244.3;50.06;140;5172.1
16-07-14;11:21;35.5;292.0;0.6;243.4;50.03;125;5172.1
16-07-14;11:24;35.3;283.0;0.5;244.3;50.02;103;5172.1
16-07-14;11:27;35.4;283.0;0.4;243.4;50.05;84;5172.1
16-07-14;11:30;35.2;273.4;0.3;244.3;50.05;55;5172.1
16-07-14;11:33;35.3;269.9;0.2;243.4;50.02;46;5172.1
16-07-14;11:36;35.2;260.4;0.2;244.3;50.04;49;5172.1
16-07-14;11:39;35.0;271.4;0.3;243.4;50.06;59;5172.1
16-07-14;11:42;35.2;279.0;0.4;245.3;50.05;72;5172.1
16-07-14;11:45;35.2;282.5;0.5;245.3;50.02;98;5172.1
16-07-14;11:48;35.3;293.8;0.9;246.3;50.04;195;5172.2
16-07-14;11:51;35.5;303.2;1.0;244.3;50.05;238;5172.2
16-07-14;11:54;35.4;293.2;1.0;244.3;50.05;235;5172.2
16-07-14;11:57;35.4;293.8;0.8;244.3;50.03;207;5172.2
16-07-14;12:00;35.5;296.6;1.0;243.4;50.02;230;5172.2
16-07-14;12:03;35.9;295.7;1.0;244.3;50.03;222;5172.2
16-07-14;12:06;35.5;290.6;1.0;243.4;50.07;222;5172.2
16-07-14;12:09;35.6;293.1;0.9;243.4;50.03;207;5172.2
16-07-14;12:12;35.5;288.8;0.8;243.4;50.07;201;5172.2
16-07-14;12:15;35.6;292.2;1.0;244.3;50.04;225;5172.3
16-07-14;12:18;35.7;297.9;1.1;243.4;50.03;257;5172.3
16-07-14;12:21;35.6;296.9;1.0;245.3;50.03;230;5172.3
16-07-14;12:24;36.0;293.9;0.8;245.3;50.04;171;5172.3
16-07-14;12:27;35.6;290.4;0.6;243.4;50.02;130;5172.3
16-07-14;12:30;35.5;280.0;0.5;243.4;50.00;104;5172.3
16-07-14;12:33;35.5;277.7;0.5;243.4;50.02;96;5172.3
16-07-14;12:36;35.5;277.5;0.3;244.3;50.04;60;5172.3
16-07-14;12:39;35.4;272.1;0.5;242.4;50.10;85;5172.3
16-07-14;12:42;35.4;284.6;0.6;243.4;50.04;114;5172.3
16-07-14;12:45;35.4;292.2;0.7;243.4;50.11;147;5172.3
16-07-14;12:48;35.6;291.6;0.9;243.4;50.04;199;5172.3
16-07-14;12:51;35.5;296.4;0.8;243.4;50.06;195;5172.3
16-07-14;12:54;35.6;290.3;0.7;245.3;50.04;173;5172.4
16-07-14;12:57;35.6;291.6;0.8;243.4;50.03;196;5172.4
16-07-14;13:00;35.5;293.5;0.8;244.3;50.04;199;5172.4
16-07-14;13:03;35.7;288.1;0.7;245.3;50.02;147;5172.4
16-07-14;13:06;35.5;287.6;0.6;244.3;50.02;140;5172.4
16-07-14;13:09;35.6;287.9;0.7;243.4;50.04;142;5172.4
16-07-14;13:12;35.5;292.0;0.7;244.3;50.07;164;5172.4
16-07-14;13:15;35.6;284.9;0.6;243.4;50.06;137;5172.4
16-07-14;13:18;35.5;287.6;0.7;245.3;50.07;159;5172.4
16-07-14;13:21;35.9;294.2;1.1;243.4;50.06;260;5172.4
16-07-14;13:24;35.7;290.3;2.1;245.3;50.03;469;5172.4
16-07-14;13:27;35.9;298.2;1.1;244.3;50.02;255;5172.5
16-07-14;13:30;36.0;289.1;1.0;244.3;50.02;247;5172.5
16-07-14;13:33;36.2;298.8;1.3;245.3;50.03;310;5172.5
16-07-14;13:36;36.0;287.2;0.8;244.3;50.04;171;5172.5
16-07-14;13:39;35.9;273.3;0.4;243.4;50.05;74;5172.5
16-07-14;13:42;35.7;276.8;0.3;243.4;50.04;55;5172.5
16-07-14;13:45;35.7;272.6;0.3;244.3;50.07;62;5172.5
16-07-14;13:48;35.4;277.5;0.3;244.3;50.08;58;5172.5
16-07-14;13:51;35.5;276.1;0.4;243.4;50.09;71;5172.5
16-07-14;13:54;35.4;273.9;0.3;245.3;50.03;66;5172.5
16-07-14;13:57;35.4;278.1;0.5;244.3;49.99;71;5172.5
16-07-14;14:00;35.5;284.7;0.7;244.3;50.01;163;5172.5
16-07-14;14:03;35.5;297.8;0.8;243.4;50.05;199;5172.5
16-07-14;14:06;35.6;299.2;1.2;243.4;50.04;288;5172.5
16-07-14;14:09;36.3;283.8;4.0;245.3;50.04;988;5172.6
16-07-14;14:12;36.7;276.5;3.9;245.3;50.08;963;5172.6
16-07-14;14:15;37.4;276.8;3.3;244.3;50.02;810;5172.7
16-07-14;14:18;37.7;277.4;2.1;244.3;50.12;512;5172.7
16-07-14;14:21;37.7;267.6;1.9;244.3;50.05;456;5172.7
16-07-14;14:24;38.4;260.4;3.5;245.3;50.04;848;5172.8
16-07-14;14:27;38.5;271.1;3.7;243.4;49.97;872;5172.8
16-07-14;14:30;38.9;294.1;2.3;244.3;50.03;539;5172.9
16-07-14;14:33;39.2;253.8;4.6;246.3;50.06;1107;5172.9
16-07-14;14:36;38.9;245.9;2.7;245.3;50.03;664;5173.0
16-07-14;14:39;39.1;286.9;2.9;245.3;50.08;712;5173.0
16-07-14;14:42;39.1;278.4;2.1;244.3;50.04;485;5173.0
16-07-14;14:45;39.0;281.2;1.5;244.3;50.01;350;5173.1
16-07-14;14:48;38.9;272.3;1.0;243.4;50.04;233;5173.1
16-07-14;14:51;38.5;284.1;1.0;242.4;50.02;203;5173.1
16-07-14;14:54;38.2;289.3;1.1;242.4;50.03;263;5173.1
16-07-14;14:57;38.2;295.4;1.1;243.4;50.03;268;5173.1
16-07-14;15:00;37.9;291.9;0.8;242.4;50.02;188;5173.1
16-07-14;15:03;37.7;291.5;0.8;244.3;50.05;171;5173.1
16-07-14;15:06;37.7;284.1;0.7;245.3;50.03;152;5173.1
16-07-14;15:09;37.5;273.0;0.3;244.3;50.02;54;5173.1
16-07-14;15:12;37.2;262.2;0.3;245.3;50.02;53;5173.2
16-07-14;15:15;37.0;256.7;0.1;245.3;50.05;19;5173.2
16-07-14;15:18;36.9;261.1;0.4;244.3;50.05;68;5173.2
16-07-14;15:21;36.8;277.7;0.7;244.3;50.05;138;5173.2
16-07-14;15:24;37.0;289.4;3.0;246.3;50.06;707;5173.2
16-07-14;15:27;37.4;288.4;1.4;246.3;50.04;346;5173.2
16-07-14;15:30;37.7;258.5;4.2;247.3;50.05;1017;5173.2
16-07-14;15:33;37.5;289.4;1.0;245.3;50.07;241;5173.2
16-07-14;15:36;37.2;282.8;0.7;245.3;50.02;158;5173.3
16-07-14;15:39;36.9;282.8;0.4;244.3;50.07;88;5173.3
16-07-14;15:42;36.7;271.4;0.4;245.3;50.06;64;5173.3
16-07-14;15:45;36.7;264.9;0.1;245.3;50.05;33;5173.3
16-07-14;15:48;36.3;250.0;0.0;245.3;50.05;7;5173.3
16-07-14;15:51;36.1;245.8;0.1;245.3;50.07;17;5173.3
16-07-14;15:54;36.2;257.0;0.2;245.3;50.04;42;5173.3
16-07-14;15:57;36.1;254.8;0.5;246.3;50.06;91;5173.3
16-07-14;16:00;36.2;284.7;0.4;244.3;50.01;93;5173.3
16-07-14;16:03;36.3;290.0;0.5;244.3;50.04;94;5173.3
16-07-14;16:06;36.1;287.1;0.4;244.3;50.01;90;5173.3
16-07-14;16:09;36.1;276.2;0.4;246.3;50.04;71;5173.3
16-07-14;16:12;36.0;285.3;0.5;244.3;50.06;97;5173.3
16-07-14;16:15;35.7;264.2;0.1;244.3;50.05;27;5173.3
16-07-14;16:18;35.5;281.3;0.4;244.3;50.03;67;5173.3
16-07-14;16:21;35.7;269.9;0.3;244.3;50.03;56;5173.3
16-07-14;16:24;35.6;263.5;0.2;244.3;50.03;43;5173.3
16-07-14;16:27;35.5;276.5;0.4;244.3;50.04;86;5173.3
16-07-14;16:30;35.6;291.9;0.6;244.3;50.05;120;5173.3
16-07-14;16:33;35.5;281.6;0.5;244.3;50.04;91;5173.3
16-07-14;16:36;35.4;274.8;0.3;244.3;50.06;59;5173.3
16-07-14;16:39;35.3;4.8;0.2;244.3;50.03;31;5173.3
16-07-14;16:42;35.0;255.6;0.1;246.3;50.03;22;5173.3
16-07-14;16:45;35.0;259.4;0.2;245.3;50.02;40;5173.3
16-07-14;16:48;34.8;269.0;0.3;245.3;50.03;56;5173.3
16-07-14;16:51;35.2;276.7;0.4;245.3;50.02;92;5173.3
16-07-14;16:54;35.3;281.6;0.5;245.3;50.06;103;5173.3
16-07-14;16:57;35.3;287.8;0.6;244.3;50.07;112;5173.3
16-07-14;17:00;35.3;282.5;0.3;244.3;50.06;55;5173.3
16-07-14;17:03;35.0;257.9;0.1;244.3;50.07;32;5173.4
16-07-14;17:06;34.9;257.0;0.1;244.3;50.06;33;5173.4
16-07-14;17:09;34.9;258.3;0.2;244.3;50.05;47;5173.4
16-07-14;17:12;34.9;274.5;0.4;246.3;50.04;92;5173.4
16-07-14;17:15;35.0;287.8;0.8;245.3;50.03;164;5173.4
16-07-14;17:18;35.5;295.8;1.7;246.3;50.04;386;5173.4
16-07-14;17:21;36.0;291.5;2.7;246.3;50.04;661;5173.4
16-07-14;17:24;36.1;284.7;1.2;245.3;50.03;288;5173.4
16-07-14;17:27;36.1;274.2;0.8;245.3;50.06;189;5173.4
16-07-14;17:30;36.0;266.4;0.8;245.3;50.10;191;5173.5
16-07-14;17:33;36.0;298.5;1.3;245.3;50.06;287;5173.5
16-07-14;17:36;35.6;275.3;0.4;246.3;50.05;75;5173.5
16-07-14;17:39;35.7;267.6;0.4;246.3;50.05;80;5173.5
16-07-14;17:42;35.7;284.9;0.5;246.3;50.03;129;5173.5
16-07-14;17:45;35.7;282.1;0.7;245.3;50.04;156;5173.5
16-07-14;17:48;35.6;277.0;0.3;245.3;50.03;52;5173.5
16-07-14;17:51;35.5;263.5;0.2;245.3;50.05;42;5173.5
16-07-14;17:54;35.4;256.9;0.2;245.3;50.05;39;5173.5
16-07-14;17:57;35.4;270.4;0.3;247.3;50.06;55;5173.5
16-07-14;18:00;35.4;276.8;0.5;246.3;50.09;86;5173.5
16-07-14;18:03;35.6;272.9;0.5;246.3;50.08;106;5173.5
16-07-14;18:06;35.7;303.6;1.2;247.3;50.08;289;5173.5
16-07-14;18:09;35.6;277.0;0.5;247.3;50.08;106;5173.5
16-07-14;18:12;35.5;281.3;0.5;246.3;50.05;76;5173.5
16-07-14;18:15;35.6;280.2;0.4;246.3;50.08;81;5173.5
16-07-14;18:18;35.3;276.4;0.3;245.3;50.03;63;5173.5
16-07-14;18:21;35.4;284.0;0.5;246.3;50.04;99;5173.5
16-07-14;18:24;35.4;268.9;0.4;246.3;50.02;84;5173.6
16-07-14;18:27;35.4;281.3;0.5;246.3;50.03;111;5173.6
16-07-14;18:30;35.3;262.9;0.5;246.3;50.04;95;5173.6
16-07-14;18:33;35.2;260.5;0.4;247.3;50.06;80;5173.6
16-07-14;18:36;35.3;270.8;0.3;247.3;50.03;61;5173.6
16-07-14;18:39;35.2;287.4;0.4;247.3;50.06;61;5173.6
16-07-14;18:42;35.2;289.1;0.3;246.3;50.01;54;5173.6
16-07-14;18:45;35.2;284.1;0.3;246.3;50.03;53;5173.6
16-07-14;18:48;35.0;275.6;0.3;246.3;50.05;52;5173.6
16-07-14;18:51;34.9;286.2;0.3;247.3;50.05;48;5173.6
16-07-14;18:54;35.0;275.0;0.3;246.3;50.00;49;5173.6
16-07-14;18:57;35.0;277.5;0.2;248.2;50.03;47;5173.6
16-07-14;19:00;34.9;276.7;0.2;247.3;50.04;40;5173.6
16-07-14;19:03;34.9;271.8;0.1;246.3;50.03;36;5173.6
16-07-14;19:06;34.9;268.0;0.1;246.3;50.05;34;5173.6
16-07-14;19:09;34.8;271.5;0.1;246.3;50.02;31;5173.6
16-07-14;19:12;34.8;257.6;0.2;246.3;50.04;29;5173.6
16-07-14;19:15;34.8;262.2;0.1;246.3;50.03;27;5173.6
16-07-14;19:18;34.6;260.0;0.1;246.3;50.05;25;5173.6
16-07-14;19:21;34.7;258.2;0.1;247.3;50.05;24;5173.6
16-07-14;19:24;34.7;251.2;0.1;247.3;50.03;22;5173.6
16-07-14;19:27;34.5;257.5;0.1;248.2;50.04;22;5173.6
16-07-14;19:30;34.6;256.2;0.1;246.3;50.04;20;5173.6
16-07-14;19:33;34.6;256.7;0.1;246.3;50.04;19;5173.6
16-07-14;19:36;34.6;249.0;0.1;246.3;50.03;17;5173.6
16-07-14;19:39;34.5;252.5;0.1;247.3;49.98;16;5173.6
16-07-14;19:42;34.2;256.4;0.1;246.3;50.05;15;5173.6
16-07-14;19:45;34.2;248.1;0.0;247.3;50.04;14;5173.6
16-07-14;19:48;34.2;249.9;0.0;247.3;50.04;12;5173.6
16-07-14;19:51;34.2;252.9;0.1;246.3;50.08;10;5173.6
16-07-14;19:54;34.2;244.4;0.0;247.3;50.08;9;5173.6
16-07-14;19:57;34.1;243.6;0.0;248.2;50.06;8;5173.6
16-07-14;20:00;34.1;250.6;0.0;247.3;50.08;6;5173.6
16-07-14;20:03;34.1;249.4;0.0;246.3;50.05;4;5173.6
16-07-14;20:06;34.0;244.1;0.0;246.3;50.05;1;5173.6
16-07-14;20:09;33.9;238.6;0.0;247.3;50.06;0;5173.6
16-07-14;20:12;33.8;238.7;0.0;247.3;50.06;1;5173.6
16-07-14;20:15;33.7;236.2;0.0;246.3;50.06;1;5173.6
16-07-14;20:18;33.7;235.9;0.0;246.3;50.04;0;5173.6
16-07-14;20:21;33.7;276.1;0.0;246.3;50.03;0;5173.6
16-07-14;20:24;33.5;240.8;0.0;246.3;50.02;0;5173.6
16-07-14;20:27;33.5;223.3;0.0;247.3;50.01;0;5173.6
16-07-14;20:30;33.4;184.2;0.0;247.3;50.04;0;5173.6
16-07-14;20:33;33.4;137.6;0.0;248.2;50.05;0;5173.6
16-07-14;20:36;33.3;153.3;0.0;246.3;50.04;0;5173.6
16-07-14;20:39;33.2;138.7;0.0;248.2;50.02;0;5173.6
16-07-15;05:39;30.7;287.9;0.1;238.5;50.07;23;5173.6
16-07-15;05:42;30.3;251.2;0.1;239.5;50.06;16;5173.6
16-07-15;05:45;30.3;262.3;0.1;239.5;50.06;18;5173.6
16-07-15;05:48;30.7;268.7;0.1;238.5;50.09;18;5173.6
16-07-15;05:51;30.8;267.9;0.1;238.5;50.10;20;5173.6
16-07-15;05:54;30.7;253.5;0.1;238.5;50.03;19;5173.6
16-07-15;05:57;30.9;259.7;0.1;246.3;50.11;19;5173.6
16-07-15;06:00;30.8;270.2;0.1;244.3;50.06;23;5173.6
16-07-15;06:03;31.0;263.9;0.1;244.3;50.08;24;5173.6
16-07-15;06:06;31.1;257.3;0.1;244.3;50.03;27;5173.6
16-07-15;06:09;31.1;263.6;0.1;244.3;50.04;28;5173.6
16-07-15;06:12;31.5;264.1;0.1;245.3;50.05;23;5173.6
16-07-15;06:15;31.4;268.6;0.1;245.3;50.03;25;5173.6
16-07-15;06:18;31.5;270.7;0.1;244.3;50.04;26;5173.6
16-07-15;06:21;31.6;273.3;0.1;243.4;50.04;31;5173.6
16-07-15;06:24;31.7;268.9;0.2;243.4;50.05;42;5173.6
16-07-15;06:27;31.7;272.4;0.3;244.3;50.00;44;5173.6
16-07-15;06:30;31.7;274.2;0.2;245.3;50.10;41;5173.6
16-07-15;06:33;31.8;275.2;0.2;244.3;50.07;40;5173.6
16-07-15;06:36;31.9;272.0;0.2;244.3;50.09;37;5173.6
16-07-15;06:39;32.2;270.1;0.2;244.3;50.03;35;5173.6
16-07-15;06:42;32.0;266.4;0.1;245.3;50.05;31;5173.6
16-07-15;06:45;32.0;273.3;0.2;243.4;50.03;47;5173.6
16-07-15;06:48;32.2;286.5;0.2;244.3;50.06;45;5173.6
16-07-15;06:51;32.4;277.2;0.4;244.3;50.08;61;5173.6
16-07-15;06:54;32.5;277.7;0.4;246.3;50.12;58;5173.6
16-07-15;06:57;32.5;291.9;0.4;247.3;50.13;76;5173.7
16-07-15;07:00;32.7;286.5;0.4;244.3;50.10;65;5173.7
16-07-15;07:03;32.5;287.4;0.4;246.3;50.07;69;5173.7
16-07-15;07:06;32.9;288.1;0.4;245.3;50.06;64;5173.7
16-07-15;07:09;32.7;286.3;0.4;246.3;50.05;70;5173.7
16-07-15;07:12;32.9;290.0;0.4;245.3;50.07;75;5173.7
16-07-15;07:15;33.1;274.8;0.4;245.3;50.03;71;5173.7
16-07-15;07:18;33.1;288.5;0.4;244.3;50.04;91;5173.7
16-07-15;07:21;33.1;295.3;0.4;245.3;50.06;89;5173.7
16-07-15;07:24;33.2;285.7;0.5;245.3;50.06;89;5173.7
16-07-15;07:27;33.2;280.0;0.4;244.3;50.06;74;5173.7
16-07-15;07:30;33.3;290.1;0.4;243.4;50.03;74;5173.7
16-07-15;07:33;33.4;285.7;0.5;243.4;50.05;117;5173.7
16-07-15;07:36;33.3;284.0;0.6;244.3;50.10;126;5173.7
16-07-15;07:39;33.5;291.2;0.6;244.3;50.08;133;5173.7
16-07-15;07:42;33.5;297.5;0.6;244.3;50.05;145;5173.7
16-07-15;07:45;33.8;295.7;0.8;242.4;50.03;178;5173.7
16-07-15;07:48;33.9;292.6;0.7;243.4;50.02;158;5173.7
16-07-15;07:51;33.8;298.5;0.7;244.3;50.05;146;5173.7
16-07-15;07:54;33.9;312.0;0.9;243.4;50.06;200;5173.7
16-07-15;07:57;33.9;305.5;0.8;243.4;50.04;181;5173.8
16-07-15;08:00;34.0;302.3;0.7;243.4;50.03;163;5173.8
16-07-15;08:03;34.1;299.8;0.7;242.4;50.06;179;5173.8
16-07-15;08:06;34.1;306.8;0.8;243.4;50.05;194;5173.8
16-07-15;08:09;34.4;307.1;0.8;245.3;50.04;171;5173.8
16-07-15;08:12;34.6;306.4;1.0;244.3;50.05;206;5173.8
16-07-15;08:15;34.4;305.4;0.7;246.3;50.06;156;5173.8
16-07-15;08:18;34.4;292.9;0.8;243.4;50.07;186;5173.8
16-07-15;08:21;34.5;311.1;1.1;245.3;50.04;272;5173.8
16-07-15;08:24;34.6;295.6;1.0;245.3;50.04;223;5173.8
16-07-15;08:27;34.6;296.0;0.8;243.4;50.03;202;5173.9
16-07-15;08:30;34.7;307.0;0.9;242.4;50.00;208;5173.9
16-07-15;08:33;34.8;293.7;1.0;244.3;50.05;237;5173.9
16-07-15;08:36;34.7;308.9;1.1;245.3;50.05;253;5173.9
16-07-15;08:39;34.6;318.7;0.9;244.3;50.05;204;5173.9
16-07-15;08:42;34.4;315.3;0.8;243.4;50.03;181;5173.9
16-07-15;08:45;34.8;316.2;0.9;244.3;50.05;227;5173.9
16-07-15;08:48;34.6;301.9;1.0;244.3;50.03;229;5173.9
16-07-15;08:51;34.7;319.1;0.8;243.4;50.02;198;5173.9
16-07-15;08:54;34.7;298.6;0.7;244.3;50.06;157;5174.0
16-07-15;08:57;34.7;291.9;0.9;243.4;50.07;196;5174.0
16-07-15;09:00;34.5;289.1;1.0;243.4;50.04;222;5174.0
16-07-15;09:03;34.7;293.5;1.0;243.4;50.07;223;5174.0
16-07-15;09:06;34.8;299.5;0.9;243.4;50.02;213;5174.0
16-07-15;09:09;34.6;299.5;0.9;243.4;50.07;215;5174.0
16-07-15;09:12;34.8;300.0;0.9;243.4;50.03;193;5174.0
16-07-15;09:15;35.0;296.1;0.9;243.4;50.03;210;5174.0
16-07-15;09:18;34.7;299.2;1.0;243.4;50.02;210;5174.0
16-07-15;09:21;34.9;317.5;1.5;243.4;50.05;362;5174.0
16-07-15;09:24;34.9;292.6;0.9;242.4;50.07;209;5174.1
16-07-15;09:27;34.9;286.0;1.0;242.4;50.05;254;5174.1
16-07-15;09:30;34.8;292.9;0.8;243.4;50.06;196;5174.1
16-07-15;09:33;34.8;296.7;1.2;243.4;49.99;271;5174.1
16-07-15;09:36;34.8;296.3;0.8;243.4;50.04;207;5174.1
16-07-15;09:39;34.8;305.2;1.3;242.4;50.02;297;5174.1
16-07-15;09:42;34.8;300.0;1.4;243.4;50.01;322;5174.1
16-07-15;09:45;35.0;299.5;1.0;241.4;50.01;233;5174.2
16-07-15;09:48;35.0;290.6;0.8;243.4;50.03;165;5174.2
16-07-15;09:51;34.9;292.5;0.7;243.4;50.05;170;5174.2
16-07-15;09:54;35.0;298.2;0.8;243.4;49.99;152;5174.2
16-07-15;09:57;34.8;282.8;0.7;243.4;50.03;148;5174.2
16-07-15;10:00;34.8;295.4;0.9;243.4;50.04;204;5174.2
16-07-15;10:03;35.0;306.7;1.2;243.4;50.07;264;5174.2
16-07-15;10:06;34.8;289.7;0.6;243.4;50.04;142;5174.2
16-07-15;10:09;34.6;294.2;0.8;244.3;50.04;171;5174.2
16-07-15;10:12;34.7;302.7;1.1;243.4;50.02;262;5174.2
16-07-15;10:15;35.0;302.7;2.2;244.3;50.03;499;5174.3
16-07-15;10:18;35.4;305.2;1.4;242.4;50.02;324;5174.3
16-07-15;10:21;35.0;283.5;0.4;242.4;50.05;79;5174.3
16-07-15;10:24;34.7;270.8;0.2;243.4;50.06;45;5174.3
16-07-15;10:27;34.4;261.1;0.2;242.4;49.98;39;5174.3
16-07-15;10:30;34.2;283.4;0.5;241.4;50.03;96;5174.3
16-07-15;10:33;34.6;301.6;0.8;245.3;50.02;189;5174.3
16-07-15;10:36;34.5;298.9;0.8;244.3;50.10;201;5174.3
16-07-15;10:39;34.7;297.5;0.9;244.3;50.06;198;5174.3
16-07-15;10:42;34.7;299.4;0.8;245.3;50.04;200;5174.3
16-07-15;10:45;34.8;291.7;1.0;245.3;50.04;226;5174.3
16-07-15;10:48;34.9;302.0;1.3;244.3;49.99;285;5174.4
16-07-15;10:51;34.9;291.0;0.7;245.3;50.06;150;5174.4
16-07-15;10:54;34.8;294.8;0.5;244.3;50.07;103;5174.4
16-07-15;10:57;34.6;272.6;0.6;244.3;50.08;120;5174.4
16-07-15;11:00;34.9;284.4;2.0;246.3;50.04;596;5174.4
16-07-15;11:03;35.9;280.8;4.4;247.3;50.06;1093;5174.5
16-07-15;11:06;36.0;296.6;4.4;247.3;50.08;1108;5174.5
16-07-15;11:09;36.5;264.4;4.5;247.3;50.06;1113;5174.5
16-07-15;11:12;36.2;274.9;0.4;244.3;50.07;87;5174.5
16-07-15;11:15;35.5;271.7;0.4;244.3;50.03;70;5174.6
16-07-15;11:18;35.6;288.2;0.6;38.6;50.08;142;5174.6
16-07-15;11:21;35.6;295.6;1.1;245.3;50.04;266;5174.6
16-07-15;11:24;36.3;317.1;3.9;246.3;50.04;892;5174.6
16-07-15;11:27;36.8;284.7;2.3;245.3;50.01;553;5174.6
16-07-15;11:30;36.8;301.3;3.7;245.3;50.00;861;5174.7
16-07-15;11:33;37.1;302.9;3.0;245.3;50.05;733;5174.7
16-07-15;11:36;37.2;309.6;2.5;246.3;50.05;657;5174.8
16-07-15;11:39;37.2;281.3;2.5;246.3;50.02;594;5174.8
16-07-15;11:42;37.2;283.7;3.4;246.3;50.04;814;5174.8
16-07-15;11:45;38.2;267.6;5.7;246.3;50.04;1371;5174.9
16-07-15;11:48;38.5;274.8;2.9;245.3;50.07;704;5174.9
16-07-15;11:51;38.0;290.0;2.3;245.3;50.05;552;5175.0
16-07-15;11:54;37.9;294.7;1.8;244.3;50.04;439;5175.0
16-07-15;11:57;37.6;292.5;1.1;244.3;50.08;286;5175.0
16-07-15;12:00;37.4;301.7;1.4;245.3;50.05;308;5175.0
16-07-15;12:03;37.2;295.4;0.8;245.3;50.04;190;5175.0
