data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-07-15;12:06;37.0;295.8;0.8;244.3;50.07;204;5175.0
16-07-15;12:09;36.8;295.4;1.0;244.3;50.05;216;5175.1
16-07-15;12:12;37.0;308.9;2.1;244.3;50.10;452;5175.1
16-07-15;12:15;37.7;306.4;2.4;246.3;50.08;570;5175.1
16-07-15;12:18;37.8;286.0;2.7;245.3;50.03;657;5175.1
16-07-15;12:21;37.7;296.0;1.8;245.3;50.06;439;5175.2
16-07-15;12:24;37.5;294.8;1.6;246.3;50.05;380;5175.2
16-07-15;12:27;37.6;295.0;1.8;244.3;50.00;454;5175.2
16-07-15;12:30;37.6;284.3;2.8;245.3;50.05;688;5175.2
16-07-15;12:33;37.5;299.7;1.7;244.3;50.04;393;5175.3
16-07-15;12:36;37.2;286.0;0.9;243.4;50.10;214;5175.3
16-07-15;12:39;36.9;280.3;0.4;243.4;50.05;80;5175.3
16-07-15;12:42;36.5;279.4;0.5;245.3;50.00;95;5175.3
16-07-15;12:45;36.5;290.0;0.5;244.3;50.04;119;5175.3
16-07-15;12:48;36.4;273.6;0.3;243.4;50.03;52;5175.3
16-07-15;12:51;36.2;274.5;0.3;243.4;50.06;52;5175.3
16-07-15;12:54;36.1;297.3;0.6;243.4;50.06;132;5175.3
16-07-15;12:57;36.2;301.1;1.5;244.3;49.99;389;5175.3
16-07-15;13:00;36.3;291.0;0.8;244.3;50.03;198;5175.3
16-07-15;13:03;36.4;287.5;0.7;245.3;50.03;161;5175.3
16-07-15;13:06;36.0;284.3;0.6;246.3;50.05;138;5175.4
16-07-15;13:09;36.0;281.5;0.5;244.3;50.02;132;5175.4
16-07-15;13:12;36.0;290.1;0.8;244.3;50.05;181;5175.4
16-07-15;13:15;35.9;303.2;1.5;246.3;50.01;339;5175.4
16-07-15;13:18;36.2;309.3;3.0;248.2;50.03;729;5175.4
16-07-15;13:21;37.1;270.2;4.1;246.3;50.05;1014;5175.5
16-07-15;13:24;37.1;274.6;1.7;245.3;50.05;427;5175.5
16-07-15;13:27;37.0;297.8;1.7;245.3;50.01;424;5175.5
16-07-15;13:30;36.9;297.2;1.6;244.3;49.99;390;5175.5
16-07-15;13:33;37.0;301.7;2.0;245.3;50.01;483;5175.5
16-07-15;13:36;37.0;300.1;1.7;243.4;50.07;422;5175.6
16-07-15;13:39;36.9;291.3;1.2;244.3;50.02;314;5175.6
16-07-15;13:42;36.7;291.6;1.1;246.3;50.05;245;5175.6
16-07-15;13:45;36.5;289.0;0.8;245.3;50.06;194;5175.6
16-07-15;13:48;36.4;292.3;0.7;244.3;50.02;182;5175.6
16-07-15;13:51;36.4;298.9;0.9;244.3;50.07;212;5175.6
16-07-15;13:54;36.2;298.0;1.0;244.3;50.07;242;5175.6
16-07-15;13:57;36.3;298.0;1.1;244.3;50.03;268;5175.7
16-07-15;14:00;36.3;299.8;1.2;245.3;50.03;301;5175.7
16-07-15;14:03;36.5;296.7;1.4;245.3;50.07;344;5175.7
16-07-15;14:06;36.7;291.3;1.7;245.3;50.06;421;5175.7
16-07-15;14:09;37.0;266.0;2.0;244.3;50.08;495;5175.7
16-07-15;14:12;37.5;267.7;3.1;245.3;50.04;838;5175.8
16-07-15;14:15;38.4;267.6;5.4;246.3;50.06;1334;5175.8
16-07-15;14:18;38.6;267.4;2.7;245.3;50.03;577;5175.9
16-07-15;14:21;38.7;260.3;5.6;248.2;50.06;1379;5176.0
16-07-15;14:24;39.0;243.7;5.7;248.2;50.05;1365;5176.0
16-07-15;14:27;39.0;248.1;1.7;244.3;50.08;427;5176.0
16-07-15;14:30;38.7;272.4;2.4;245.3;50.01;570;5176.1
16-07-15;14:33;38.9;296.4;2.9;244.3;50.01;696;5176.1
16-07-15;14:36;39.0;292.5;4.2;246.3;50.04;944;5176.1
16-07-15;14:39;38.7;292.8;1.1;243.4;50.05;261;5176.2
16-07-15;14:42;38.0;289.8;0.8;245.3;50.02;189;5176.2
16-07-15;14:45;37.8;288.8;0.8;245.3;50.06;172;5176.2
16-07-15;14:48;37.6;289.0;0.8;245.3;50.07;171;5176.2
16-07-15;14:51;37.5;290.4;1.1;245.3;50.06;264;5176.2
16-07-15;14:54;37.9;271.4;5.8;248.2;50.05;1436;5176.2
16-07-15;14:57;39.0;276.4;4.3;247.3;50.03;1292;5176.3
16-07-15;15:00;38.6;290.3;2.0;246.3;50.00;466;5176.3
16-07-15;15:03;38.7;274.5;3.0;247.3;50.03;724;5176.3
16-07-15;15:06;38.4;295.8;1.8;246.3;50.05;452;5176.4
16-07-15;15:09;38.0;293.7;1.0;245.3;50.02;235;5176.4
16-07-15;15:12;37.8;268.2;3.0;246.3;50.02;667;5176.4
16-07-15;15:15;38.5;275.2;5.0;247.3;50.01;1236;5176.4
16-07-15;15:18;39.2;274.2;4.6;247.3;50.04;1127;5176.5
16-07-15;15:21;39.8;272.9;4.6;248.2;50.01;1127;5176.6
16-07-15;15:24;39.7;262.9;4.4;248.2;50.05;1087;5176.6
16-07-15;15:27;39.9;276.5;1.5;247.3;50.04;373;5176.7
16-07-15;15:30;39.3;271.5;3.2;247.3;50.05;788;5176.7
16-07-15;15:33;39.1;284.6;1.1;245.3;50.07;267;5176.7
16-07-15;15:36;38.9;284.3;1.4;245.3;50.05;343;5176.7
16-07-15;15:39;38.9;292.2;1.1;245.3;50.09;237;5176.7
16-07-15;15:42;38.3;291.2;1.0;246.3;50.03;220;5176.8
16-07-15;15:45;38.5;277.1;0.7;246.3;50.06;168;5176.8
16-07-15;15:48;37.8;276.1;0.6;246.3;50.05;126;5176.8
16-07-15;15:51;37.6;280.8;0.6;245.3;50.07;132;5176.8
16-07-15;15:54;37.8;290.1;0.8;245.3;50.08;191;5176.8
16-07-15;15:57;37.6;293.4;0.9;246.3;50.03;215;5176.8
16-07-15;16:00;37.5;286.2;0.8;246.3;50.04;188;5176.8
16-07-15;16:03;37.0;293.7;0.8;246.3;50.06;160;5176.8
16-07-15;16:06;37.2;292.9;0.7;246.3;50.06;155;5176.8
16-07-15;16:09;36.9;286.9;0.8;246.3;50.07;181;5176.8
16-07-15;16:12;36.9;296.3;1.0;246.3;50.10;227;5176.8
16-07-15;16:15;36.9;298.3;1.3;246.3;50.06;302;5176.8
16-07-15;16:18;37.0;297.9;1.4;246.3;50.07;349;5176.9
16-07-15;16:21;37.1;298.2;2.2;246.3;50.03;551;5176.9
16-07-15;16:24;38.2;276.7;0.0;249.2;50.05;1102;5176.9
16-07-15;16:27;38.4;273.0;4.0;249.2;50.05;985;5177.0
16-07-15;16:30;38.7;273.7;3.6;247.3;50.06;876;5177.0
16-07-15;16:33;38.7;274.9;3.3;249.2;50.06;816;5177.1
16-07-15;16:36;38.9;281.1;1.9;246.3;50.04;459;5177.1
16-07-15;16:39;38.9;267.9;1.6;246.3;50.01;395;5177.1
16-07-15;16:42;38.3;261.6;3.2;247.3;50.02;797;5177.2
16-07-15;16:45;39.0;275.5;3.2;249.2;50.04;769;5177.2
16-07-15;16:48;39.1;273.3;3.0;248.2;50.06;741;5177.2
16-07-15;16:51;39.0;276.7;2.9;247.3;50.07;724;5177.3
16-07-15;16:54;39.2;272.6;2.8;248.2;50.04;691;5177.3
16-07-15;16:57;39.0;276.8;2.7;248.2;50.07;679;5177.3
16-07-15;17:00;39.1;283.3;2.7;247.3;50.04;664;5177.4
16-07-15;17:03;39.2;276.2;2.6;248.2;50.06;645;5177.4
16-07-15;17:06;39.3;274.3;2.5;249.2;50.06;632;5177.4
16-07-15;17:09;39.1;279.1;2.5;248.2;50.01;616;5177.5
16-07-15;17:12;39.3;277.8;2.4;247.3;50.03;598;5177.5
16-07-15;17:15;39.2;279.1;2.4;247.3;50.06;585;5177.5
16-07-15;17:18;39.1;278.1;2.5;247.3;49.99;587;5177.6
16-07-15;17:21;38.7;282.4;2.4;247.3;50.03;605;5177.6
16-07-15;17:24;38.5;286.9;2.5;248.2;50.11;610;5177.6
16-07-15;17:27;38.9;285.3;2.4;248.2;50.05;596;5177.6
16-07-15;17:30;38.4;296.0;0.7;248.2;50.06;163;5177.7
16-07-15;17:33;38.4;267.9;2.3;247.3;50.07;584;5177.7
16-07-15;17:36;38.7;285.6;2.3;247.3;50.05;550;5177.7
16-07-15;17:39;38.5;287.4;2.1;247.3;50.04;516;5177.7
16-07-15;17:42;38.3;294.8;2.0;246.3;50.06;488;5177.7
16-07-15;17:45;38.4;275.9;0.7;246.3;50.05;132;5177.8
16-07-15;17:48;38.2;260.5;1.5;247.3;50.03;378;5177.8
16-07-15;17:51;38.2;292.2;1.6;248.2;50.01;386;5177.8
16-07-15;17:54;38.0;295.0;1.5;247.3;50.07;358;5177.8
16-07-15;17:57;38.0;278.0;0.9;247.3;50.06;217;5177.8
16-07-15;18:00;37.8;303.6;1.2;246.3;50.07;286;5177.8
16-07-15;18:03;37.5;268.9;0.5;245.3;50.05;107;5177.9
16-07-15;18:06;37.4;270.7;0.4;246.3;50.05;73;5177.9
16-07-15;18:09;36.9;269.5;0.4;246.3;50.07;74;5177.9
16-07-15;18:12;37.0;273.4;0.4;246.3;50.08;81;5177.9
16-07-15;18:15;36.9;278.0;0.5;244.3;50.01;93;5177.9
16-07-15;18:18;36.7;272.0;0.5;245.3;50.02;100;5177.9
16-07-15;18:21;37.0;276.7;0.5;246.3;50.04;109;5177.9
16-07-15;18:24;36.7;282.5;0.4;246.3;50.02;85;5177.9
16-07-15;18:27;36.4;274.6;0.4;247.3;50.05;80;5177.9
16-07-15;18:30;36.3;281.8;0.4;247.3;50.03;80;5177.9
16-07-15;18:33;36.2;280.6;0.4;245.3;50.04;85;5177.9
16-07-15;18:36;36.1;297.5;0.4;244.3;50.09;82;5177.9
16-07-15;18:39;36.2;293.2;0.4;245.3;50.05;88;5177.9
16-07-15;18:42;36.1;298.5;0.4;245.3;50.03;87;5177.9
16-07-15;18:45;36.0;297.8;0.4;245.3;50.04;85;5177.9
16-07-15;18:48;36.0;290.6;0.4;246.3;50.03;79;5177.9
16-07-15;18:51;36.0;291.5;0.4;246.3;50.04;72;5177.9
16-07-15;18:54;35.6;289.4;0.3;245.3;50.06;59;5177.9
16-07-15;18:57;35.5;282.8;0.3;245.3;50.08;52;5177.9
16-07-15;19:00;35.4;272.6;0.2;245.3;50.00;46;5177.9
16-07-15;19:03;35.3;279.3;0.3;245.3;50.05;44;5177.9
16-07-15;19:06;35.3;270.1;0.2;247.3;50.03;40;5177.9
16-07-15;19:09;35.3;274.6;0.1;247.3;50.02;32;5177.9
16-07-15;19:12;35.0;260.8;0.1;246.3;50.03;29;5177.9
16-07-15;19:15;34.9;263.5;0.1;246.3;50.00;28;5177.9
16-07-15;19:18;34.8;261.9;0.1;245.3;50.04;25;5177.9
16-07-15;19:21;34.8;260.5;0.1;246.3;50.03;24;5177.9
16-07-15;19:24;34.7;259.8;0.1;246.3;50.05;22;5177.9
16-07-15;19:27;34.8;254.0;0.1;247.3;50.02;23;5177.9
16-07-15;19:30;34.7;260.4;0.1;247.3;50.04;23;5177.9
16-07-15;19:33;34.7;253.4;0.1;246.3;50.08;25;5177.9
16-07-15;19:36;34.6;256.0;0.1;246.3;50.06;22;5177.9
16-07-15;19:39;34.5;259.7;0.1;246.3;50.12;17;5177.9
16-07-15;19:42;34.4;260.7;0.1;245.3;50.02;15;5177.9
16-07-15;19:45;34.4;256.0;0.1;247.3;50.02;14;5177.9
16-07-15;19:48;34.1;259.2;0.0;246.3;50.03;12;5177.9
16-07-15;19:51;34.2;256.2;0.0;246.3;50.04;10;5177.9
16-07-15;19:54;34.4;251.6;0.0;245.3;50.08;10;5178.0
16-07-15;19:57;34.2;244.3;0.0;245.3;50.05;8;5178.0
16-07-15;20:00;34.0;250.9;0.0;246.3;50.07;7;5178.0
16-07-15;20:03;33.9;254.1;0.0;246.3;50.05;5;5178.0
16-07-15;20:06;33.9;268.9;0.0;247.3;50.07;0;5178.0
16-07-15;20:09;33.7;252.2;0.0;247.3;50.06;3;5178.0
16-07-15;20:12;33.8;244.0;0.0;246.3;50.02;0;5178.0
16-07-15;20:15;33.7;217.5;0.0;246.3;50.04;0;5178.0
16-07-15;20:18;33.7;235.1;0.0;246.3;50.03;0;5178.0
16-07-15;20:21;33.5;233.7;0.0;246.3;50.04;0;5178.0
16-07-15;20:24;33.5;281.3;0.0;247.3;50.06;0;5178.0
16-07-15;20:27;33.4;276.1;0.0;248.2;50.05;0;5178.0
16-07-15;20:30;33.3;268.7;0.0;247.3;50.04;0;5178.0
16-07-15;20:33;33.2;259.4;0.0;245.3;50.04;0;5178.0
16-07-15;20:36;33.2;244.6;0.0;245.3;50.05;0;5178.0
16-07-15;20:39;33.1;224.7;0.0;246.3;50.07;0;5178.0
16-07-15;20:42;33.1;202.0;0.0;247.3;50.05;0;5178.0
16-07-15;20:45;33.0;179.8;0.0;246.3;50.04;0;5178.0
16-07-15;20:48;32.9;146.6;0.0;246.3;50.05;0;5178.0
16-07-15;20:51;32.9;126.7;0.0;246.3;50.03;0;5178.0
16-07-16;05:39;30.4;258.8;0.1;241.4;50.06;21;5178.0
16-07-16;05:42;30.5;255.4;0.1;241.4;50.06;24;5178.0
16-07-16;05:45;30.7;263.3;0.1;241.4;50.05;26;5178.0
16-07-16;05:48;30.5;266.8;0.1;240.4;50.05;26;5178.0
16-07-16;05:51;30.9;264.4;0.1;241.4;50.05;24;5178.0
16-07-16;05:54;31.0;263.0;0.1;239.5;50.08;22;5178.0
16-07-16;05:57;31.0;257.0;0.1;242.4;50.06;21;5178.0
16-07-16;06:00;31.1;268.9;0.1;242.4;50.04;18;5178.0
16-07-16;06:03;31.2;266.1;0.1;243.4;50.08;18;5178.0
16-07-16;06:06;31.2;265.2;0.1;241.4;50.04;22;5178.0
16-07-16;06:09;31.4;263.9;0.1;242.4;50.03;27;5178.0
16-07-16;06:12;31.1;274.9;0.1;244.3;50.04;29;5178.0
16-07-16;06:15;31.4;272.7;0.1;246.3;50.04;26;5178.0
16-07-16;06:18;31.5;263.8;0.1;246.3;50.04;25;5178.0
16-07-16;06:21;31.7;260.8;0.1;244.3;50.02;24;5178.0
16-07-16;06:24;31.7;263.2;0.1;246.3;50.12;24;5178.0
16-07-16;06:27;31.8;266.1;0.1;246.3;50.07;23;5178.0
16-07-16;06:30;31.6;269.3;0.1;245.3;50.05;24;5178.0
16-07-16;06:33;31.8;266.4;0.1;247.3;50.03;31;5178.0
16-07-16;06:36;31.8;266.8;0.2;244.3;50.04;34;5178.0
16-07-16;06:39;31.9;268.3;0.2;244.3;50.04;39;5178.0
16-07-16;06:42;32.0;285.4;0.2;244.3;50.03;42;5178.0
16-07-16;06:45;32.0;279.3;0.3;245.3;50.05;48;5178.0
16-07-16;06:48;32.3;271.5;0.3;244.3;50.06;53;5178.0
16-07-16;06:51;32.2;281.1;0.3;244.3;50.05;59;5178.0
16-07-16;06:54;32.3;281.8;0.3;245.3;50.05;61;5178.0
16-07-16;06:57;32.5;277.1;0.3;245.3;50.05;64;5178.0
16-07-16;07:00;32.4;281.6;0.4;244.3;50.06;63;5178.0
16-07-16;07:03;32.5;281.1;0.3;244.3;50.05;62;5178.0
16-07-16;07:06;32.6;287.9;0.4;244.3;50.07;68;5178.0
16-07-16;07:09;32.6;286.8;0.4;245.3;50.03;80;5178.0
16-07-16;07:12;32.7;284.7;0.4;246.3;50.06;85;5178.0
16-07-16;07:15;32.9;284.9;0.4;246.3;50.04;82;5178.0
16-07-16;07:18;32.9;281.1;0.4;245.3;50.03;82;5178.0
16-07-16;07:21;33.1;284.3;0.4;244.3;50.07;87;5178.0
16-07-16;07:24;33.0;288.8;0.5;246.3;50.05;91;5178.0
16-07-16;07:27;33.2;283.8;0.5;245.3;50.07;93;5178.0
16-07-16;07:30;33.2;281.6;0.4;245.3;50.06;83;5178.0
16-07-16;07:33;33.1;280.3;0.4;245.3;50.08;83;5178.0
16-07-16;07:36;33.4;288.7;0.5;244.3;50.01;98;5178.0
16-07-16;07:39;33.3;288.4;0.5;245.3;50.06;114;5178.0
16-07-16;07:42;33.3;292.0;0.5;245.3;50.06;112;5178.1
16-07-16;07:45;33.4;292.6;0.5;245.3;50.05;114;5178.1
16-07-16;07:48;33.4;280.3;0.4;244.3;50.03;92;5178.1
16-07-16;07:51;33.5;286.2;0.5;244.3;50.06;117;5178.1
16-07-16;07:54;33.7;295.4;0.6;245.3;50.08;129;5178.1
16-07-16;07:57;33.7;290.9;0.7;245.3;50.04;141;5178.1
16-07-16;08:00;33.8;293.7;0.6;248.2;50.03;141;5178.1
16-07-16;08:03;34.0;295.7;0.6;247.3;50.05;138;5178.1
16-07-16;08:06;34.0;290.0;0.6;248.2;50.06;131;5178.1
16-07-16;08:09;34.0;296.7;0.6;246.3;50.03;131;5178.1
16-07-16;08:12;33.9;292.8;0.5;245.3;50.06;116;5178.1
16-07-16;08:15;34.0;292.9;0.5;246.3;50.05;111;5178.1
16-07-16;08:18;33.9;278.1;0.5;243.4;50.02;91;5178.1
16-07-16;08:21;34.0;289.4;0.5;244.3;50.04;108;5178.1
16-07-16;08:24;34.1;294.4;0.5;245.3;50.03;116;5178.1
16-07-16;08:27;34.1;279.6;0.5;244.3;50.04;119;5178.1
16-07-16;08:30;34.1;294.4;0.5;244.3;50.05;126;5178.1
16-07-16;08:33;34.1;293.1;0.6;242.4;50.06;118;5178.2
16-07-16;08:36;34.1;297.5;0.7;243.4;50.05;152;5178.2
16-07-16;08:39;34.1;291.0;0.7;243.4;50.01;145;5178.2
16-07-16;08:42;34.1;288.7;0.6;243.4;50.05;139;5178.2
16-07-16;08:45;34.1;288.5;0.5;243.4;50.05;121;5178.2
16-07-16;08:48;34.2;291.2;0.5;245.3;50.02;112;5178.2
16-07-16;08:51;34.2;292.5;0.5;245.3;50.06;116;5178.2
16-07-16;08:54;34.1;290.0;0.6;246.3;50.05;116;5178.2
16-07-16;08:57;34.2;291.3;0.6;247.3;50.06;127;5178.2
16-07-16;09:00;34.2;292.8;0.7;246.3;50.06;152;5178.2
16-07-16;09:03;34.4;291.5;0.8;246.3;50.04;170;5178.2
16-07-16;09:06;34.6;301.1;0.8;244.3;50.04;186;5178.2
16-07-16;09:09;34.5;298.9;0.8;244.3;50.03;189;5178.2
16-07-16;09:12;34.5;292.9;0.9;246.3;50.04;189;5178.2
16-07-16;09:15;34.7;296.3;0.8;247.3;50.11;189;5178.3
16-07-16;09:18;34.6;486.1;0.8;243.4;50.02;196;5178.3
16-07-16;09:21;34.8;300.4;0.8;245.3;50.03;196;5178.3
16-07-16;09:24;34.7;302.0;0.8;246.3;50.06;190;5178.3
16-07-16;09:27;34.8;294.4;0.8;246.3;50.07;204;5178.3
16-07-16;09:30;34.7;297.8;1.0;246.3;49.98;208;5178.3
16-07-16;09:33;34.9;295.8;0.9;245.3;50.04;199;5178.3
16-07-16;09:36;34.7;296.1;0.8;245.3;50.09;202;5178.3
16-07-16;09:39;34.9;293.7;0.9;245.3;50.04;209;5178.3
16-07-16;09:42;35.0;296.0;1.0;245.3;50.04;215;5178.3
16-07-16;09:45;34.8;295.7;0.9;247.3;50.07;213;5178.4
16-07-16;09:48;34.8;298.2;0.9;245.3;50.06;218;5178.4
16-07-16;09:51;35.0;297.0;1.0;245.3;50.04;218;5178.4
16-07-16;09:54;35.0;297.0;0.9;246.3;50.06;214;5178.4
16-07-16;09:57;34.9;294.8;0.9;246.3;50.06;207;5178.4
16-07-16;10:00;35.0;294.5;0.8;246.3;50.05;194;5178.4
16-07-16;10:03;35.2;297.8;0.8;245.3;50.02;189;5178.4
16-07-16;10:06;35.0;290.0;0.8;244.3;50.04;181;5178.4
16-07-16;10:09;35.0;295.0;0.8;245.3;50.06;171;5178.4
16-07-16;10:12;35.3;286.8;0.7;245.3;50.05;160;5178.4
16-07-16;10:15;34.9;288.2;0.7;247.3;50.05;144;5178.5
16-07-16;10:18;35.0;286.6;0.6;246.3;50.06;131;5178.5
16-07-16;10:21;34.8;282.4;0.6;246.3;50.04;125;5178.5
16-07-16;10:24;35.0;282.2;0.5;245.3;50.03;117;5178.5
16-07-16;10:27;34.8;292.6;0.6;245.3;50.06;129;5178.5
16-07-16;10:30;34.9;284.1;0.7;245.3;50.07;161;5178.5
16-07-16;10:33;35.0;288.5;0.8;246.3;50.07;198;5178.5
16-07-16;10:36;35.2;297.2;1.1;245.3;50.03;228;5178.5
16-07-16;10:39;35.2;299.4;1.2;244.3;50.04;292;5178.5
16-07-16;10:42;35.3;295.3;1.5;244.3;50.02;355;5178.5
16-07-16;10:45;35.5;296.4;1.5;246.3;50.06;379;5178.6
16-07-16;10:48;35.7;297.8;1.5;246.3;50.08;372;5178.6
16-07-16;10:51;35.7;297.5;1.4;245.3;50.07;307;5178.6
16-07-16;10:54;35.7;296.1;1.4;245.3;50.03;334;5178.6
16-07-16;10:57;35.7;293.4;1.4;245.3;50.02;337;5178.6
16-07-16;11:00;35.9;298.2;1.5;246.3;50.02;347;5178.6
16-07-16;11:03;35.9;291.3;1.6;246.3;50.06;384;5178.7
16-07-16;11:06;36.2;296.1;1.7;245.3;50.06;418;5178.7
16-07-16;11:09;36.2;297.5;1.8;245.3;50.02;428;5178.7
16-07-16;11:12;36.2;295.7;1.9;245.3;50.05;457;5178.7
16-07-16;11:15;36.4;293.4;1.8;246.3;50.05;452;5178.7
16-07-16;11:18;36.5;294.4;2.1;247.3;50.01;489;5178.8
16-07-16;11:21;36.5;290.4;1.8;246.3;50.06;442;5178.8
16-07-16;11:24;36.9;279.7;2.5;247.3;50.09;607;5178.8
16-07-16;11:27;36.9;295.3;2.7;246.3;50.03;642;5178.8
16-07-16;11:30;37.4;289.7;3.7;246.3;50.08;911;5178.9
16-07-16;11:33;37.9;280.3;3.4;247.3;50.06;849;5178.9
16-07-16;11:36;37.6;262.7;2.7;247.3;50.05;666;5179.0
16-07-16;11:39;37.7;285.7;1.8;246.3;50.05;461;5179.0
16-07-16;11:42;37.5;286.6;2.1;245.3;50.06;502;5179.0
16-07-16;11:45;37.7;282.5;1.9;245.3;50.08;462;5179.0
16-07-16;11:48;37.6;287.9;2.1;245.3;50.08;517;5179.1
16-07-16;11:51;37.5;268.5;2.4;245.3;50.05;593;5179.1
16-07-16;11:54;37.6;304.6;3.8;246.3;50.06;945;5179.1
16-07-16;11:57;38.0;260.0;4.2;247.3;50.05;1050;5179.1
16-07-16;12:00;38.7;252.6;4.0;246.3;50.05;950;5179.2
16-07-16;12:03;39.2;278.9;4.0;246.3;50.02;992;5179.3
16-07-16;12:06;38.5;283.1;1.5;244.3;50.05;365;5179.3
16-07-16;12:09;38.0;286.5;1.3;244.3;50.05;312;5179.3
16-07-16;12:12;37.7;292.8;1.5;246.3;50.11;343;5179.3
16-07-16;12:15;38.0;293.7;1.4;245.3;50.07;346;5179.3
16-07-16;12:18;38.0;293.7;1.5;246.3;50.07;364;5179.3
16-07-16;12:21;38.0;296.0;1.6;245.3;50.07;390;5179.4
16-07-16;12:24;37.8;292.6;1.8;245.3;50.04;432;5179.4
16-07-16;12:27;37.8;294.2;1.5;244.3;50.09;362;5179.4
16-07-16;12:30;37.7;293.2;1.4;244.3;50.03;337;5179.4
16-07-16;12:33;37.6;295.0;1.3;246.3;50.06;307;5179.4
16-07-16;12:36;37.5;293.5;1.1;245.3;50.05;277;5179.5
16-07-16;12:39;37.5;296.7;1.2;245.3;50.05;289;5179.5
16-07-16;12:42;37.2;294.7;1.2;244.3;50.06;306;5179.5
16-07-16;12:45;37.2;297.3;1.2;244.3;50.03;298;5179.5
16-07-16;12:48;37.0;295.4;1.2;245.3;50.00;263;5179.5
16-07-16;12:51;36.9;294.1;1.0;246.3;50.05;256;5179.5
16-07-16;12:54;36.7;294.4;1.2;246.3;50.04;265;5179.5
16-07-16;12:57;36.9;292.2;1.1;245.3;50.04;276;5179.5
16-07-16;13:00;36.9;294.4;1.2;244.3;50.04;288;5179.6
16-07-16;13:03;36.7;298.3;1.1;245.3;50.09;258;5179.6
16-07-16;13:06;36.8;292.8;1.3;245.3;50.06;298;5179.6
16-07-16;13:09;36.8;289.3;1.4;246.3;50.03;325;5179.6
16-07-16;13:12;37.2;267.6;1.9;247.3;50.05;455;5179.6
16-07-16;13:15;36.9;290.0;1.8;246.3;50.02;424;5179.7
16-07-16;13:18;37.0;295.3;1.5;246.3;50.05;358;5179.7
16-07-16;13:21;37.0;289.0;1.7;246.3;49.99;383;5179.7
16-07-16;13:24;37.1;295.6;1.5;245.3;50.06;362;5179.7
16-07-16;13:27;37.1;287.8;1.6;246.3;50.02;386;5179.7
16-07-16;13:30;37.0;298.8;1.9;247.3;50.04;459;5179.7
16-07-16;13:33;37.1;295.0;1.3;246.3;50.06;324;5179.8
16-07-16;13:36;37.1;292.5;1.1;247.3;50.03;267;5179.8
16-07-16;13:39;36.8;293.4;1.0;245.3;50.10;237;5179.8
16-07-16;13:42;36.7;290.9;0.8;245.3;50.04;186;5179.8
16-07-16;13:45;36.7;294.8;0.8;245.3;50.04;207;5179.8
16-07-16;13:48;36.7;286.9;0.8;245.3;50.06;180;5179.8
16-07-16;13:51;36.4;287.6;0.6;246.3;50.07;146;5179.8
16-07-16;13:54;36.3;287.9;0.6;247.3;50.03;143;5179.8
16-07-16;13:57;36.3;294.8;0.6;246.3;50.02;138;5179.8
16-07-16;14:00;36.1;285.2;0.7;246.3;50.02;143;5179.9
16-07-16;14:03;36.2;285.9;0.5;246.3;50.01;126;5179.9
16-07-16;14:06;36.2;286.9;0.5;246.3;50.00;116;5179.9
16-07-16;14:09;35.9;295.3;0.6;246.3;50.04;133;5179.9
16-07-16;14:12;36.1;291.3;0.6;248.2;50.07;129;5179.9
16-07-16;14:15;35.6;293.1;0.6;247.3;50.03;117;5179.9
16-07-16;14:18;35.9;284.1;0.5;246.3;50.04;108;5179.9
16-07-16;14:21;35.6;284.1;0.5;246.3;50.02;103;5179.9
16-07-16;14:24;35.7;283.4;0.5;246.3;50.01;103;5179.9
16-07-16;14:27;35.5;281.9;0.5;246.3;50.05;106;5179.9
16-07-16;14:30;35.6;288.2;0.5;247.3;50.03;109;5179.9
16-07-16;14:33;35.5;283.5;0.5;247.3;50.06;106;5179.9
16-07-16;14:36;35.6;282.2;0.4;247.3;50.09;98;5179.9
16-07-16;14:39;35.3;287.8;0.4;245.3;50.03;78;5179.9
16-07-16;14:42;35.4;278.0;0.4;245.3;50.03;78;5179.9
16-07-16;14:45;35.3;284.0;0.4;243.4;50.03;74;5179.9
16-07-16;14:48;35.2;279.9;0.4;246.3;50.04;72;5179.9
16-07-16;14:51;35.2;280.0;0.4;246.3;50.06;63;5179.9
16-07-16;14:54;34.9;273.7;0.3;247.3;50.05;59;5179.9
16-07-16;14:57;34.9;273.3;0.3;246.3;50.09;56;5179.9
16-07-16;15:00;34.8;276.4;0.3;246.3;50.05;54;5179.9
16-07-16;15:03;34.8;270.9;0.3;246.3;50.09;51;5180.0
16-07-16;15:06;34.8;266.0;0.2;246.3;50.05;51;5180.0
16-07-16;15:09;34.7;276.1;0.3;246.3;50.04;53;5180.0
16-07-16;15:12;34.7;278.1;0.3;246.3;50.04;55;5180.0
16-07-16;15:15;34.7;284.3;0.3;247.3;50.05;58;5180.0
16-07-16;15:18;34.6;276.4;0.3;246.3;50.02;57;5180.0
16-07-16;15:21;34.6;274.8;0.3;246.3;50.04;54;5180.0
16-07-16;15:24;34.6;282.1;0.3;246.3;50.06;56;5180.0
16-07-16;15:27;34.7;274.5;0.3;247.3;50.05;59;5180.0
16-07-16;15:30;34.7;272.3;0.4;248.2;50.03;75;5180.0
16-07-16;15:33;34.6;284.7;0.4;247.3;50.03;83;5180.0
16-07-16;15:36;34.7;283.0;0.4;248.2;50.05;88;5180.0
16-07-16;15:39;34.6;290.0;0.4;247.3;50.03;93;5180.0
16-07-16;15:42;34.6;286.6;0.5;247.3;50.03;95;5180.0
16-07-16;15:45;34.7;280.9;0.4;247.3;50.03;97;5180.0
16-07-16;15:48;34.6;286.0;0.4;248.2;50.09;95;5180.0
16-07-16;15:51;34.6;283.8;0.5;247.3;50.05;93;5180.0
16-07-16;15:54;34.6;285.4;0.4;247.3;50.06;94;5180.0
16-07-16;15:57;34.6;284.9;0.4;247.3;50.05;97;5180.0
16-07-16;16:00;34.7;290.6;0.4;247.3;50.06;101;5180.0
16-07-16;16:03;34.7;287.2;0.5;247.3;50.05;111;5180.0
16-07-16;16:06;34.6;287.6;0.5;247.3;50.04;122;5180.0
16-07-16;16:09;34.7;292.3;0.6;248.2;50.04;129;5180.0
16-07-16;16:12;34.6;294.5;0.6;248.2;50.04;129;5180.0
16-07-16;16:15;34.7;291.9;0.5;247.3;50.05;122;5180.1
16-07-16;16:18;34.6;285.6;0.5;247.3;50.05;112;5180.1
16-07-16;16:21;34.6;283.0;0.6;247.3;50.01;101;5180.1
16-07-16;16:24;34.6;287.4;0.5;247.3;50.04;93;5180.1
16-07-16;16:27;34.6;286.3;0.4;247.3;50.00;85;5180.1
16-07-16;16:30;34.5;283.8;0.4;247.3;50.02;80;5180.1
16-07-16;16:33;34.5;274.8;0.5;247.3;50.04;83;5180.1
16-07-16;16:36;34.7;274.5;0.4;247.3;50.04;92;5180.1
16-07-16;16:39;34.5;283.0;0.4;247.3;50.04;102;5180.1
16-07-16;16:42;34.7;292.6;0.5;245.3;50.04;116;5180.1
16-07-16;16:45;34.6;290.6;0.6;247.3;50.02;126;5180.1
16-07-16;16:48;34.8;290.0;0.6;248.2;50.03;123;5180.1
16-07-16;16:51;34.7;293.2;0.6;247.3;50.02;125;5180.1
16-07-16;16:54;34.7;289.8;0.6;247.3;50.03;122;5180.1
16-07-16;16:57;34.6;286.5;0.6;247.3;50.07;127;5180.1
16-07-16;17:00;34.7;294.7;0.6;246.3;50.06;130;5180.1
16-07-16;17:03;34.8;288.1;0.7;246.3;50.01;128;5180.1
16-07-16;17:06;34.8;284.3;0.5;247.3;50.03;125;5180.1
16-07-16;17:09;34.6;288.5;0.6;247.3;50.06;128;5180.2
16-07-16;17:12;34.7;291.2;0.6;247.3;50.02;128;5180.2
16-07-16;17:15;34.7;290.3;0.6;247.3;50.01;141;5180.2
16-07-16;17:18;34.9;288.4;0.7;247.3;50.02;166;5180.2
16-07-16;17:21;34.8;294.4;0.8;247.3;50.04;186;5180.2
16-07-16;17:24;35.0;288.2;0.8;247.3;50.04;189;5180.2
16-07-16;17:27;35.2;289.8;0.9;247.3;50.03;210;5180.2
16-07-16;17:30;35.0;291.6;0.9;247.3;50.04;212;5180.2
16-07-16;17:33;34.8;288.4;0.6;247.3;50.04;151;5180.2
16-07-16;17:36;35.0;290.4;0.5;246.3;50.02;108;5180.2
16-07-16;17:39;35.0;272.1;0.4;247.3;50.02;82;5180.2
16-07-16;17:42;34.8;280.5;0.4;246.3;50.04;71;5180.2
16-07-16;17:45;34.8;269.3;0.3;247.3;50.06;58;5180.2
16-07-16;17:48;34.7;271.8;0.3;246.3;49.99;48;5180.2
16-07-16;17:51;34.6;268.3;0.2;247.3;50.04;37;5180.2
16-07-16;17:54;34.5;254.7;0.1;247.3;50.06;28;5180.2
16-07-16;17:57;34.5;260.5;0.1;246.3;50.09;25;5180.2
16-07-16;18:00;34.5;259.8;0.1;246.3;50.10;26;5180.2
16-07-16;18:03;34.5;260.7;0.1;246.3;50.07;30;5180.2
16-07-16;18:06;34.4;268.3;0.2;247.3;50.09;33;5180.3
16-07-16;18:09;34.4;262.3;0.2;246.3;50.05;35;5180.3
16-07-16;18:12;34.1;269.3;0.2;246.3;50.07;42;5180.3
16-07-16;18:15;34.2;276.8;0.2;246.3;50.05;48;5180.3
16-07-16;18:18;34.2;274.6;0.3;247.3;50.04;53;5180.3
16-07-16;18:21;34.4;272.9;0.3;247.3;50.03;58;5180.3
16-07-16;18:24;34.5;279.4;0.3;246.3;50.02;63;5180.3
16-07-16;18:27;34.2;274.0;0.3;247.3;50.03;60;5180.3
16-07-16;18:30;34.4;275.9;0.3;247.3;50.02;59;5180.3
16-07-16;18:33;34.0;284.6;0.3;246.3;50.04;58;5180.3
16-07-16;18:36;34.2;278.4;0.4;246.3;50.06;61;5180.3
16-07-16;18:39;34.1;273.0;0.4;246.3;50.03;64;5180.3
16-07-16;18:42;34.4;273.0;0.3;246.3;50.05;63;5180.3
16-07-16;18:45;34.0;278.9;0.3;245.3;50.02;60;5180.3
16-07-16;18:48;34.1;279.6;0.3;246.3;50.05;55;5180.3
16-07-16;18:51;34.1;271.5;0.2;246.3;50.10;51;5180.3
16-07-16;18:54;34.1;260.5;0.2;247.3;50.00;43;5180.3
16-07-16;18:57;34.1;255.7;0.1;246.3;50.12;31;5180.3
16-07-16;19:00;34.0;258.1;0.1;247.3;50.06;24;5180.3
16-07-16;19:03;33.9;263.6;0.1;248.2;50.05;22;5180.3
16-07-16;19:06;33.8;249.0;0.1;247.3;50.00;21;5180.3
16-07-16;19:09;33.7;262.9;0.1;246.3;50.05;19;5180.3
16-07-16;19:12;33.9;265.8;0.1;247.3;50.06;18;5180.3
16-07-16;19:15;33.8;252.0;0.1;247.3;50.04;14;5180.3
16-07-16;19:18;33.7;235.1;0.0;247.3;50.03;8;5180.3
16-07-16;19:21;33.8;240.6;0.0;247.3;50.04;5;5180.3
16-07-16;19:24;33.7;239.0;0.0;247.3;50.04;3;5180.3
16-07-16;19:27;33.5;243.0;0.0;247.3;50.05;0;5180.3
16-07-16;19:30;33.4;228.8;0.0;246.3;50.06;0;5180.3
16-07-16;19:33;33.3;229.5;0.0;246.3;50.04;0;5180.3
16-07-16;19:36;33.4;236.7;0.0;246.3;50.03;0;5180.3
16-07-16;19:39;33.3;235.6;0.0;247.3;50.07;1;5180.3
16-07-16;19:42;33.3;197.6;0.0;246.3;50.03;1;5180.3
16-07-16;19:45;33.1;207.8;0.0;247.3;50.04;0;5180.3
16-07-16;19:48;33.1;254.5;0.0;247.3;50.06;0;5180.3
16-07-16;19:51;33.0;267.0;0.0;247.3;50.06;0;5180.3
16-07-16;19:54;32.9;245.5;0.0;247.3;50.05;0;5180.3
16-07-16;19:57;32.9;229.8;0.0;247.3;50.07;0;5180.3
16-07-16;20:00;32.7;219.2;0.0;247.3;50.08;0;5180.3
16-07-16;20:03;32.7;204.4;0.0;247.3;50.07;0;5180.3
16-07-16;20:06;32.6;190.8;0.0;246.3;50.05;0;5180.3
16-07-16;20:09;32.6;171.0;0.0;247.3;50.06;0;5180.3
16-07-16;20:12;32.5;157.3;0.0;247.3;50.06;0;5180.3
16-07-16;20:15;32.5;154.8;0.0;247.3;50.06;0;5180.3
16-07-16;20:18;32.4;160.6;0.0;247.3;50.06;0;5180.3
16-07-17;06:12;30.4;269.8;0.2;242.4;50.05;29;5180.3
16-07-17;06:15;30.7;275.2;0.2;243.4;50.06;40;5180.3
16-07-17;06:18;30.5;276.7;0.2;242.4;50.05;44;5180.3
16-07-17;06:21;30.8;270.5;0.2;243.4;50.08;40;5180.3
16-07-17;06:24;30.9;279.7;0.2;243.4;50.05;41;5180.3
16-07-17;06:27;31.1;267.4;0.2;244.3;50.06;45;5180.3
16-07-17;06:30;31.1;273.7;0.2;243.4;50.04;47;5180.3
16-07-17;06:33;31.1;278.9;0.3;243.4;50.04;50;5180.3
16-07-17;06:36;31.2;278.4;0.3;243.4;50.03;62;5180.3
16-07-17;06:39;31.7;283.3;0.4;242.4;50.04;65;5180.3
16-07-17;06:42;31.7;286.3;0.4;243.4;50.03;92;5180.3
16-07-17;06:45;31.7;301.3;0.7;243.4;50.07;148;5180.3
16-07-17;06:48;32.0;299.1;0.8;243.4;50.05;198;5180.3
16-07-17;06:51;32.0;296.7;0.7;242.4;50.04;165;5180.4
16-07-17;06:54;32.6;290.6;0.7;246.3;50.04;168;5180.4
16-07-17;06:57;32.4;291.0;0.6;245.3;50.07;139;5180.4
16-07-17;07:00;32.4;286.8;0.6;245.3;50.07;129;5180.4
16-07-17;07:03;32.6;285.0;0.6;246.3;50.05;131;5180.4
16-07-17;07:06;32.9;285.4;0.5;245.3;50.04;124;5180.4
16-07-17;07:09;32.6;284.6;0.6;246.3;50.04;136;5180.4
16-07-17;07:12;32.9;283.1;0.5;245.3;50.05;104;5180.4
16-07-17;07:15;32.9;281.9;0.4;247.3;50.07;83;5180.4
16-07-17;07:18;32.9;274.0;0.4;246.3;50.06;73;5180.4
16-07-17;07:21;33.1;280.3;0.4;247.3;50.03;71;5180.4
16-07-17;07:24;32.9;271.4;0.4;246.3;50.05;78;5180.4
16-07-17;07:27;33.1;279.6;0.4;246.3;50.05;79;5180.4
16-07-17;07:30;33.2;284.1;0.5;248.2;50.05;94;5180.4
16-07-17;07:33;33.3;287.2;0.5;246.3;50.05;104;5180.4
16-07-17;07:36;33.3;275.9;0.5;246.3;50.10;118;5180.4
16-07-17;07:39;33.2;287.6;0.6;246.3;50.06;129;5180.4
16-07-17;07:42;33.4;290.1;0.7;246.3;50.04;139;5180.4
16-07-17;07:45;33.5;289.4;0.7;246.3;50.06;148;5180.5
16-07-17;07:48;33.7;293.4;0.7;246.3;50.06;158;5180.5
16-07-17;07:51;33.7;294.4;0.8;246.3;50.05;160;5180.5
16-07-17;07:54;33.9;297.9;0.7;246.3;50.08;156;5180.5
16-07-17;07:57;33.9;295.1;0.8;246.3;50.08;174;5180.5
16-07-17;08:00;34.0;296.3;0.9;245.3;50.07;208;5180.5
16-07-17;08:03;34.0;301.4;0.9;247.3;50.04;226;5180.5
16-07-17;08:06;34.0;305.1;1.0;247.3;50.05;243;5180.5
16-07-17;08:09;34.4;303.2;1.0;246.3;50.04;244;5180.5
16-07-17;08:12;34.4;293.5;1.0;246.3;50.06;241;5180.5
16-07-17;08:15;34.5;295.0;1.2;247.3;50.04;247;5180.6
16-07-17;08:18;34.6;298.0;1.0;246.3;50.04;255;5180.6
16-07-17;08:21;34.7;302.4;1.0;246.3;50.06;248;5180.6
16-07-17;08:24;34.7;294.4;1.0;246.3;50.10;247;5180.6
16-07-17;08:27;34.6;297.8;1.0;246.3;50.07;242;5180.6
16-07-17;08:30;34.8;296.3;1.0;246.3;50.06;236;5180.6
16-07-17;08:33;34.7;296.9;0.9;246.3;50.09;203;5180.6
16-07-17;08:36;34.7;296.9;0.8;247.3;50.07;179;5180.6
16-07-17;08:39;34.7;286.9;0.7;246.3;50.04;166;5180.6
16-07-17;08:42;34.9;287.6;0.7;246.3;50.10;156;5180.7
16-07-17;08:45;34.9;287.4;0.6;245.3;50.05;142;5180.7
16-07-17;08:48;34.7;285.2;0.7;245.3;50.03;141;5180.7
16-07-17;08:51;34.7;288.1;0.6;246.3;50.07;135;5180.7
16-07-17;08:54;34.6;282.5;0.5;246.3;50.04;109;5180.7
16-07-17;08:57;34.8;286.6;0.5;246.3;50.04;106;5180.7
16-07-17;09:00;34.6;284.6;0.6;245.3;50.03;118;5180.7
16-07-17;09:03;34.6;291.2;0.6;246.3;50.04;122;5180.7
16-07-17;09:06;34.6;282.2;0.5;245.3;50.06;124;5180.7
16-07-17;09:09;34.7;290.4;0.6;246.3;50.09;126;5180.7
16-07-17;09:12;34.6;286.3;0.5;246.3;50.03;101;5180.7
16-07-17;09:15;34.7;279.9;0.5;246.3;50.03;114;5180.7
16-07-17;09:18;34.7;287.8;0.6;245.3;50.05;122;5180.7
16-07-17;09:21;34.7;279.7;0.6;245.3;50.04;133;5180.7
16-07-17;09:24;34.6;297.3;0.7;246.3;50.05;154;5180.7
16-07-17;09:27;34.8;290.7;0.8;246.3;49.99;176;5180.7
16-07-17;09:30;34.8;292.6;0.8;246.3;50.0;193;5180.8
16-07-17;09:33;34.8;291.2;0.8;245.3;50.05;196;5180.8
16-07-17;09:36;34.8;289.7;0.9;245.3;50.05;190;5180.8
16-07-17;09:39;34.9;293.5;0.8;247.3;50.07;173;5180.8
16-07-17;09:42;34.7;289.4;0.7;245.3;50.07;169;5180.8
16-07-17;09:45;34.8;289.7;0.7;245.3;50.06;169;5180.8
16-07-17;09:48;35.0;292.2;0.8;246.3;50.07;179;5180.8
16-07-17;09:51;34.8;293.9;0.8;245.3;50.06;180;5180.8
16-07-17;09:54;35.0;295.7;0.7;246.3;50.03;172;5180.8
16-07-17;09:57;35.0;291.9;0.7;245.3;50.02;163;5180.8
16-07-17;10:00;35.0;287.1;0.7;246.3;50.07;162;5180.8
16-07-17;10:03;34.8;296.0;0.7;246.3;50.02;172;5180.9
16-07-17;10:06;34.9;294.8;0.7;246.3;50.03;159;5180.9
16-07-17;10:09;34.8;286.2;0.7;246.3;50.03;144;5180.9
16-07-17;10:12;35.0;286.6;0.6;246.3;50.03;126;5180.9
16-07-17;10:15;34.9;287.8;0.6;246.3;50.05;117;5180.9
16-07-17;10:18;34.8;274.5;0.5;246.3;50.05;112;5180.9
16-07-17;10:21;34.9;290.4;0.5;246.3;50.06;113;5180.9
16-07-17;10:24;50.0;290.3;0.5;247.3;50.03;107;5180.9
16-07-17;10:27;34.8;287.8;0.5;246.3;50.06;97;5180.9
16-07-17;10:30;34.7;277.7;0.4;246.3;50.06;87;5180.9
16-07-17;10:33;34.7;276.8;0.4;246.3;50.07;83;5180.9
16-07-17;10:36;34.7;280.3;0.4;246.3;50.03;78;5180.9
16-07-17;10:39;34.6;281.5;0.4;246.3;50.03;77;5180.9
16-07-17;10:42;34.7;275.8;0.4;246.3;50.02;71;5180.9
16-07-17;10:45;34.6;281.2;0.4;244.3;50.02;68;5180.9
16-07-17;10:48;34.6;281.1;0.4;246.3;50.06;71;5180.9
16-07-17;10:51;34.6;263.6;0.3;246.3;50.05;77;5180.9
16-07-17;10:54;34.5;270.2;0.4;246.3;50.05;90;5180.9
16-07-17;10:57;34.7;278.1;0.5;245.3;50.06;104;5180.9
16-07-17;11:00;34.5;283.7;0.5;246.3;50.06;116;5180.9
16-07-17;11:03;34.8;285.7;0.6;245.3;50.03;135;5181.0
16-07-17;11:06;34.6;285.3;0.7;247.3;50.04;156;5181.0
16-07-17;11:09;34.7;286.0;0.7;246.3;50.02;151;5181.0
16-07-17;11:12;34.7;292.5;0.7;246.3;50.04;156;5181.0
16-07-17;11:15;34.9;293.8;1.0;246.3;50.00;187;5181.0
16-07-17;11:18;34.9;298.3;1.0;247.3;50.04;206;5181.0
16-07-17;11:21;34.8;292.8;1.0;246.3;50.05;224;5181.0
16-07-17;11:24;34.8;299.5;1.0;246.3;50.04;239;5181.0
16-07-17;11:27;34.9;297.0;1.1;246.3;50.05;244;5181.0
16-07-17;11:30;35.3;294.5;1.1;246.3;50.05;248;5181.0
16-07-17;11:33;35.2;291.7;1.1;246.3;50.05;247;5181.1
16-07-17;11:36;35.2;301.0;1.0;246.3;50.02;248;5181.1
16-07-17;11:39;35.0;298.5;1.1;247.3;50.03;252;5181.1
16-07-17;11:42;35.4;296.6;1.1;246.3;50.03;258;5181.1
16-07-17;11:45;35.3;297.6;1.1;247.3;50.06;261;5181.1
16-07-17;11:48;35.4;297.9;1.1;247.3;50.01;265;5181.1
16-07-17;11:51;35.5;298.9;1.1;246.3;50.01;268;5181.1
16-07-17;11:54;35.6;295.4;1.2;246.3;50.00;273;5181.1
16-07-17;11:57;35.4;296.6;1.2;246.3;50.04;280;5181.2
16-07-17;12:00;35.5;291.3;1.2;245.3;50.06;278;5181.2
16-07-17;12:03;35.5;293.2;1.1;246.3;50.07;269;5181.2
16-07-17;12:06;35.6;292.0;1.0;246.3;50.06;255;5181.2
16-07-17;12:09;35.7;293.7;1.1;244.3;50.04;270;5181.2
16-07-17;12:12;35.6;297.0;1.1;246.3;50.04;279;5181.2
16-07-17;12:15;35.7;295.6;1.1;246.3;50.03;269;5181.2
16-07-17;12:18;35.7;296.6;1.2;247.3;50.03;281;5181.3
16-07-17;12:21;35.6;4.8;1.2;246.3;50.04;286;5181.3
16-07-17;12:24;35.6;295.7;1.2;246.3;50.05;286;5181.3
16-07-17;12:27;35.6;296.3;1.2;246.3;50.05;275;5181.3
16-07-17;12:30;35.7;295.4;1.2;246.3;50.06;273;5181.3
16-07-17;12:33;35.9;290.7;1.0;247.3;50.03;248;5181.3
16-07-17;12:36;35.9;292.3;1.0;245.3;50.05;251;5181.3
16-07-17;12:39;35.7;296.9;1.1;246.3;50.04;265;5181.3
16-07-17;12:42;36.0;290.1;1.1;245.3;50.05;273;5181.4
16-07-17;12:45;36.0;294.1;1.2;246.3;50.06;277;5181.4
16-07-17;12:48;35.9;296.6;1.1;246.3;50.05;269;5181.4
16-07-17;12:51;35.9;292.6;1.2;38.6;50.06;292;5181.4
16-07-17;12:54;36.0;292.6;1.3;246.3;50.05;297;5181.4
16-07-17;12:57;36.0;292.3;1.3;245.3;50.02;322;5181.4
16-07-17;13:00;36.1;291.5;1.4;246.3;49.99;320;5181.4
16-07-17;13:03;36.1;292.0;1.5;247.3;50.04;380;5181.5
16-07-17;13:06;36.2;295.3;1.4;247.3;50.06;350;5181.5
16-07-17;13:09;36.3;289.3;1.6;246.3;50.05;403;5181.5
16-07-17;13:12;36.2;291.6;1.7;247.3;50.06;403;5181.5
16-07-17;13:15;36.5;292.0;1.6;246.3;50.05;381;5181.5
16-07-17;13:18;36.4;290.4;1.5;246.3;50.06;359;5181.6
16-07-17;13:21;36.4;292.8;1.5;246.3;50.06;379;5181.6
16-07-17;13:24;36.8;294.4;1.5;247.3;50.06;360;5181.6
16-07-17;13:27;36.5;295.4;1.3;247.3;50.05;325;5181.6
16-07-17;13:30;36.4;292.2;1.1;246.3;50.07;262;5181.6
16-07-17;13:33;36.4;286.5;1.0;247.3;50.06;238;5181.6
16-07-17;13:36;36.2;289.8;1.0;246.3;50.07;237;5181.7
16-07-17;13:39;36.2;289.7;0.7;246.3;50.06;156;5181.7
16-07-17;13:42;36.2;287.9;0.8;245.3;50.07;168;5181.7
16-07-17;13:45;36.0;286.3;0.7;246.3;50.06;148;5181.7
16-07-17;13:48;36.1;297.0;0.7;246.3;50.06;172;5181.7
16-07-17;13:51;36.1;291.0;0.8;246.3;50.07;186;5181.7
16-07-17;13:54;36.0;289.1;0.8;246.3;50.05;177;5181.7
16-07-17;13:57;35.9;288.7;0.5;246.3;50.05;123;5181.7
16-07-17;14:00;36.0;298.3;0.5;246.3;50.05;111;5181.7
16-07-17;14:03;35.7;288.2;0.6;246.3;50.06;147;5181.7
16-07-17;14:06;35.7;288.8;0.6;246.3;50.09;141;5181.7
16-07-17;14:09;35.6;274.3;0.5;246.3;50.06;90;5181.7
16-07-17;14:12;35.5;271.8;0.3;246.3;50.05;57;5181.7
16-07-17;14:15;35.3;271.2;0.3;246.3;50.06;50;5181.7
16-07-17;14:18;35.4;286.5;0.5;246.3;50.08;108;5181.7
16-07-17;14:21;35.3;274.0;0.4;246.3;50.05;64;5181.7
16-07-17;14:24;35.2;270.7;0.3;246.3;50.05;51;5181.8
16-07-17;14:27;35.0;260.1;0.2;247.3;50.06;41;5181.8
16-07-17;14:30;35.0;267.3;0.1;247.3;50.08;28;5181.8
16-07-17;14:33;34.8;260.5;0.1;246.3;50.05;25;5181.8
16-07-17;14:36;34.7;253.1;0.1;247.3;50.06;32;5181.8
16-07-17;14:39;34.6;253.2;0.2;247.3;50.05;34;5181.8
16-07-17;14:42;34.6;270.7;0.1;246.3;50.02;30;5181.8
16-07-17;14:45;34.5;262.5;0.2;247.3;50.01;43;5181.8
16-07-17;14:48;34.6;278.4;0.3;246.3;50.03;64;5181.8
16-07-17;14:51;34.6;282.7;0.5;246.3;50.02;96;5181.8
16-07-17;14:54;34.8;277.1;0.4;247.3;50.04;76;5181.8
16-07-17;14:57;34.5;286.3;0.5;246.3;50.05;111;5181.8
16-07-17;15:00;34.8;295.0;0.7;246.3;50.05;166;5181.8
16-07-17;15:03;34.8;289.1;0.5;246.3;50.05;134;5181.8
16-07-17;15:06;34.6;291.0;0.8;246.3;50.04;177;5181.8
16-07-17;15:09;34.9;288.7;1.0;246.3;50.04;236;5181.8
16-07-17;15:12;34.8;296.9;1.0;246.3;50.08;244;5181.8
16-07-17;15:15;34.9;298.9;1.4;246.3;50.05;327;5181.8
16-07-17;15:18;35.4;296.4;2.4;247.3;50.04;604;5181.9
16-07-17;15:21;35.7;290.0;2.8;248.2;50.07;683;5181.9
16-07-17;15:24;36.0;307.7;2.4;248.2;50.05;591;5181.9
16-07-17;15:27;36.0;293.7;1.5;247.3;50.04;385;5181.9
16-07-17;15:30;36.1;291.7;2.1;247.3;50.03;523;5182.0
16-07-17;15:33;36.4;283.7;1.5;247.3;50.03;356;5182.0
16-07-17;15:36;36.0;291.3;1.0;247.3;50.05;213;5182.0
16-07-17;15:39;36.0;284.7;0.7;247.3;50.04;156;5182.0
16-07-17;15:42;35.9;287.2;0.6;247.3;50.05;122;5182.0
16-07-17;15:45;35.7;279.7;0.5;246.3;50.04;104;5182.0
16-07-17;15:48;35.6;280.6;0.5;247.3;50.02;103;5182.0
16-07-17;15:51;35.5;279.6;0.5;247.3;50.03;117;5182.0
16-07-17;15:54;35.4;292.0;0.7;247.3;50.03;132;5182.0
16-07-17;15:57;35.4;292.2;0.7;247.3;50.05;163;5182.1
16-07-17;16:00;35.4;289.7;0.5;247.3;50.05;113;5182.1
16-07-17;16:03;35.3;284.4;0.5;247.3;50.05;97;5182.1
16-07-17;16:06;35.3;293.4;0.5;246.3;50.04;116;5182.1
16-07-17;16:09;35.2;286.3;0.5;246.3;50.05;123;5182.1
16-07-17;16:12;35.2;286.9;0.4;247.3;50.04;98;5182.1
16-07-17;16:15;35.2;293.9;0.5;247.3;50.05;104;5182.1
16-07-17;16:18;35.2;279.9;0.5;246.3;50.03;113;5182.1
16-07-17;16:21;35.0;286.8;0.4;246.3;50.04;82;5182.1
16-07-17;16:24;35.0;284.9;0.4;247.3;50.03;78;5182.1
16-07-17;16:27;35.2;286.2;0.5;247.3;50.06;99;5182.1
16-07-17;16:30;35.2;289.8;0.5;247.3;50.02;108;5182.1
16-07-17;16:33;35.0;293.5;0.5;247.3;50.05;126;5182.1
16-07-17;16:36;34.9;288.7;0.6;247.3;50.05;113;5182.1
16-07-17;16:39;35.0;285.0;0.4;247.3;50.04;94;5182.1
16-07-17;16:42;34.9;277.8;0.4;247.3;50.06;76;5182.1
16-07-17;16:45;34.8;281.6;0.4;247.3;50.06;75;5182.1
16-07-17;16:48;34.8;295.4;0.7;247.3;50.02;127;5182.1
16-07-17;16:51;35.0;293.5;0.8;247.3;50.04;170;5182.1
16-07-17;16:54;35.2;295.4;0.8;247.3;50.08;187;5182.2
16-07-17;16:57;34.9;295.0;0.7;248.2;50.07;173;5182.2
16-07-17;17:00;34.9;292.5;0.7;247.3;50.07;164;5182.2
16-07-17;17:03;34.9;293.8;0.7;248.2;50.07;166;5182.2
16-07-17;17:06;35.0;289.4;0.7;247.3;50.05;150;5182.2
16-07-17;17:09;34.9;284.0;0.5;247.3;50.04;124;5182.2
16-07-17;17:12;34.9;289.0;0.6;247.3;50.04;133;5182.2
16-07-17;17:15;35.0;289.8;0.5;247.3;50.03;124;5182.2
16-07-17;17:18;34.9;291.0;0.5;246.3;50.02;122;5182.2
16-07-17;17:21;35.0;286.9;0.5;247.3;50.05;104;5182.2
16-07-17;17:24;34.9;279.9;0.4;247.3;50.08;88;5182.2
16-07-17;17:27;34.8;278.3;0.4;246.3;50.04;66;5182.2
16-07-17;17:30;34.7;269.3;0.2;247.3;50.05;44;5182.2
16-07-17;17:33;34.5;289.7;0.4;247.3;50.03;77;5182.2
16-07-17;17:36;34.7;281.6;0.5;247.3;50.03;104;5182.2
16-07-17;17:39;34.7;291.6;0.5;247.3;50.02;113;5182.2
16-07-17;17:42;34.7;285.2;0.5;246.3;50.03;111;5182.3
16-07-17;17:45;34.7;286.0;0.5;247.3;50.04;104;5182.3
16-07-17;17:48;34.7;284.6;0.5;246.3;50.05;98;5182.3
16-07-17;17:51;34.7;284.0;0.4;245.3;50.03;93;5182.3
16-07-17;17:54;34.7;274.8;0.4;246.3;50.05;76;5182.3
16-07-17;17:57;34.5;283.8;0.3;246.3;50.06;60;5182.3
16-07-17;18:00;34.4;281.1;0.3;246.3;50.05;54;5182.3
16-07-17;18:03;34.5;270.9;0.2;246.3;50.03;46;5182.3
16-07-17;18:06;34.4;266.4;0.2;246.3;50.05;47;5182.3
16-07-17;18:09;34.4;260.4;0.2;246.3;50.05;42;5182.3
16-07-17;18:12;34.2;268.6;0.3;246.3;50.04;52;5182.3
16-07-17;18:15;34.4;286.9;0.4;246.3;50.01;67;5182.3
16-07-17;18:18;34.4;281.8;0.4;247.3;50.03;69;5182.3
16-07-17;18:21;34.4;4.8;0.3;246.3;50.05;64;5182.3
16-07-17;18:24;34.4;279.6;0.3;246.3;50.06;58;5182.3
16-07-17;18:27;34.2;270.5;0.3;246.3;50.05;49;5182.3
16-07-17;18:30;34.2;278.0;0.3;246.3;50.05;53;5182.3
16-07-17;18:33;34.2;276.5;0.2;246.3;50.04;49;5182.3
16-07-17;18:36;34.1;269.6;0.2;246.3;50.03;44;5182.3
16-07-17;18:39;34.2;271.1;0.2;246.3;49.96;39;5182.3
16-07-17;18:42;34.0;260.1;0.2;246.3;50.02;34;5182.3
16-07-17;18:45;34.1;269.3;0.1;246.3;50.02;29;5182.3
16-07-17;18:48;33.9;255.0;0.1;246.3;50.02;27;5182.3
16-07-17;18:51;34.0;254.0;0.1;245.3;50.02;23;5182.3
16-07-17;18:54;34.0;261.7;0.1;246.3;50.03;20;5182.3
16-07-17;18:57;33.7;254.2;0.1;246.3;50.06;19;5182.3
16-07-17;19:00;33.8;260.7;0.1;245.3;50.04;18;5182.3
16-07-17;19:03;33.8;253.5;0.1;246.3;50.03;17;5182.3
16-07-17;19:06;33.8;250.7;0.1;245.3;50.03;17;5182.3
16-07-17;19:09;33.8;246.5;0.1;246.3;50.05;16;5182.3
16-07-17;19:12;33.5;246.8;0.1;246.3;50.00;13;5182.3
16-07-17;19:15;33.7;247.8;0.0;247.3;50.02;12;5182.3
16-07-17;19:18;33.5;251.9;0.0;246.3;50.02;10;5182.3
16-07-17;19:21;33.5;238.0;0.0;246.3;50.03;9;5182.3
16-07-17;19:24;33.4;248.2;0.0;246.3;50.06;8;5182.3
16-07-17;19:27;33.3;247.1;0.0;246.3;50.03;7;5182.3
16-07-17;19:30;33.3;237.8;0.0;246.3;50.03;5;5182.3
16-07-17;19:33;33.4;247.4;0.0;246.3;50.03;4;5182.3
16-07-17;19:36;33.2;235.5;0.0;246.3;50.04;3;5182.3
16-07-17;19:39;33.2;236.5;0.0;246.3;50.02;2;5182.3
16-07-17;19:42;33.1;241.2;0.0;246.3;50.07;2;5182.3
16-07-17;19:45;33.1;232.4;0.0;247.3;50.05;2;5182.3
16-07-17;19:48;33.1;243.1;0.0;246.3;50.07;2;5182.3
16-07-17;19:51;33.0;227.1;0.0;246.3;50.03;2;5182.3
16-07-17;19:54;33.0;252.5;0.0;247.3;50.05;1;5182.3
16-07-17;19:57;33.0;236.4;0.0;246.3;50.08;0;5182.3
16-07-17;20:00;32.9;219.7;0.0;248.2;50.05;0;5182.3
16-07-17;20:03;32.9;226.7;0.0;246.3;50.04;0;5182.3
16-07-17;20:06;32.7;219.5;0.0;247.3;50.07;0;5182.3
16-07-17;20:09;32.7;215.3;0.0;247.3;50.05;0;5182.3
16-07-17;20:12;32.6;268.6;0.0;247.3;50.05;0;5182.3
16-07-17;20:15;32.6;279.1;0.0;248.2;50.05;0;5182.3
16-07-17;20:18;32.5;274.5;0.0;248.2;50.08;0;5182.3
16-07-17;20:21;32.5;266.3;0.0;247.3;50.07;0;5182.3
16-07-17;20:24;32.4;246.6;0.0;247.3;50.09;0;5182.3
16-07-17;20:27;32.4;216.5;0.0;247.3;50.07;0;5182.3
16-07-17;20:30;32.3;187.9;0.0;247.3;50.07;0;5182.3
16-07-17;20:33;32.3;146.7;0.0;247.3;50.05;0;5182.3
16-07-17;20:36;32.3;110.5;0.0;246.3;50.05;0;5182.3
16-07-18;06:27;30.2;254.0;0.1;245.3;50.01;22;5182.3
16-07-18;06:30;30.5;267.6;0.1;244.3;50.03;34;5182.3
16-07-18;06:33;30.5;271.2;0.1;245.3;50.03;31;5182.3
16-07-18;06:36;30.7;273.0;0.2;245.3;50.02;29;5182.3
16-07-18;06:39;30.9;270.2;0.1;245.3;50.01;32;5182.3
16-07-18;06:42;30.8;268.6;0.2;245.3;50.07;35;5182.3
16-07-18;06:45;30.8;263.9;0.1;245.3;50.03;30;5182.3
16-07-18;06:48;31.1;265.2;0.1;243.4;50.04;31;5182.3
16-07-18;06:51;31.0;260.0;0.1;244.3;50.02;25;5182.3
16-07-18;06:54;31.1;257.3;0.1;244.3;50.05;15;5182.3
16-07-18;06:57;31.2;246.2;0.0;244.3;50.07;7;5182.3
16-07-18;07:00;31.1;254.2;0.0;247.3;50.05;8;5182.3
16-07-18;07:03;31.4;251.8;0.1;245.3;50.07;15;5182.3
16-07-18;07:06;31.4;264.8;0.1;244.3;50.06;23;5182.3
16-07-18;07:09;31.6;259.5;0.1;245.3;50.05;29;5182.3
16-07-18;07:12;31.4;263.6;0.1;243.4;50.05;32;5182.3
16-07-18;07:15;31.4;260.3;0.1;244.3;50.05;28;5182.3
16-07-18;07:18;31.5;259.8;0.1;243.4;50.01;29;5182.3
16-07-18;07:21;31.7;265.7;0.2;243.4;50.03;36;5182.4
16-07-18;07:24;31.7;266.4;0.1;243.4;50.04;34;5182.4
16-07-18;07:27;31.8;262.3;0.2;244.3;50.02;38;5182.4
16-07-18;07:30;31.8;264.6;0.2;244.3;50.02;42;5182.4
16-07-18;07:33;31.9;268.2;0.3;242.4;49.97;47;5182.4
16-07-18;07:36;31.9;26.5;0.2;243.4;50.03;50;5182.4
16-07-18;07:39;32.2;271.8;0.3;243.4;50.01;59;5182.4
16-07-18;07:42;32.3;274.2;0.3;243.4;50.02;51;5182.4
16-07-18;07:45;32.4;277.8;0.4;242.4;50.01;69;5182.4
16-07-18;07:48;32.4;290.9;0.4;243.4;50.00;84;5182.4
16-07-18;07:51;32.4;285.4;0.5;246.3;50.03;105;5182.4
16-07-18;07:54;32.6;296.4;0.5;245.3;50.06;117;5182.4
16-07-18;07:57;32.6;283.4;0.5;246.3;50.08;111;5182.4
16-07-18;08:00;32.7;286.2;0.5;245.3;50.06;104;5182.4
16-07-18;08:03;32.9;288.2;0.4;245.3;50.06;99;5182.4
16-07-18;08:06;33.0;285.2;0.5;245.3;50.04;93;5182.4
16-07-18;08:09;33.0;278.3;0.5;245.3;50.02;99;5182.4
16-07-18;08:12;32.9;282.2;0.5;245.3;50.03;115;5182.4
16-07-18;08:15;33.1;291.0;0.7;245.3;50.06;133;5182.4
16-07-18;08:18;33.1;295.1;0.5;245.3;50.02;138;5182.4
16-07-18;08:21;33.3;295.3;0.7;245.3;49.98;135;5182.4
16-07-18;08:24;33.3;292.0;0.7;246.3;50.03;146;5182.4
16-07-18;08:27;33.5;317.4;0.9;246.3;50.05;203;5182.4
16-07-18;08:30;33.5;295.7;0.9;245.3;50.03;208;5182.5
16-07-18;08:33;33.7;317.2;1.1;246.3;50.04;270;5182.5
16-07-18;08:36;33.9;296.3;0.9;245.3;50.06;222;5182.5
16-07-18;08:39;33.8;305.4;1.0;245.3;50.02;237;5182.5
16-07-18;08:42;34.0;309.9;0.9;245.3;50.06;213;5182.5
16-07-18;08:45;33.9;301.0;0.8;246.3;50.04;194;5182.5
16-07-18;08:48;34.1;294.8;0.9;245.3;50.03;227;5182.5
16-07-18;08:51;34.1;285.6;0.8;246.3;50.02;161;5182.5
16-07-18;08:54;34.0;296.4;0.8;247.3;50.03;196;5182.5
16-07-18;08:57;33.8;285.9;0.9;246.3;50.07;199;5182.6
16-07-18;09:00;34.1;316.9;1.1;246.3;50.07;260;5182.6
16-07-18;09:03;34.4;286.2;0.9;246.3;50.05;205;5182.6
16-07-18;09:06;34.1;308.0;0.8;247.3;50.05;200;5182.6
16-07-18;09:09;34.4;286.9;1.0;246.3;50.06;233;5182.6
16-07-18;09:12;34.4;311.2;1.1;246.3;50.03;266;5182.6
16-07-18;09:15;34.5;296.1;0.9;245.3;50.02;203;5182.6
16-07-18;09:18;34.5;287.1;0.8;246.3;50.02;211;5182.6
16-07-18;09:21;34.5;307.7;0.7;245.3;50.04;161;5182.6
16-07-18;09:24;34.4;275.3;0.5;245.3;50.01;105;5182.6
16-07-18;09:27;34.4;311.2;0.5;246.3;50.02;117;5182.7
16-07-18;09:30;34.5;283.8;0.8;246.3;50.02;192;5182.7
16-07-18;09:33;34.4;284.9;0.8;246.3;50.00;175;5182.7
16-07-18;09:36;34.2;291.5;0.8;245.3;50.03;185;5182.7
16-07-18;09:39;34.7;316.1;1.8;247.3;50.02;457;5182.7
16-07-18;09:42;34.7;311.2;2.0;247.3;50.01;500;5182.7
16-07-18;09:45;34.8;291.6;0.9;246.3;50.02;221;5182.7
16-07-18;09:48;34.8;296.3;0.6;245.3;50.03;135;5182.7
16-07-18;09:51;34.6;273.3;0.4;245.3;50.02;76;5182.8
16-07-18;09:54;34.4;293.8;0.5;245.3;50.02;121;5182.8
16-07-18;09:57;34.6;295.0;0.7;246.3;50.02;164;5182.8
16-07-18;10:00;34.5;302.4;1.7;246.3;50.05;399;5182.8
16-07-18;10:03;34.9;313.1;1.6;245.3;50.05;437;5182.8
16-07-18;10:06;35.2;315.6;3.0;247.3;50.06;746;5182.8
16-07-18;10:09;35.3;289.5;0.9;246.3;50.05;210;5182.8
16-07-18;10:12;35.0;282.1;0.9;247.3;50.02;185;5182.9
16-07-18;10:15;34.9;298.2;0.9;246.3;50.03;214;5182.9
16-07-18;10:18;35.0;293.2;1.2;245.3;50.08;289;5182.9
16-07-18;10:21;35.2;310.8;3.5;247.3;50.02;856;5182.9
16-07-18;10:24;35.2;281.9;3.3;247.3;50.03;819;5182.9
16-07-18;10:27;35.2;277.4;0.6;244.3;50.05;146;5182.9
16-07-18;10:30;35.0;282.5;0.8;244.3;49.98;148;5182.9
16-07-18;10:33;34.9;294.5;0.8;245.3;49.99;179;5183.0
16-07-18;10:36;35.0;272.7;1.2;245.3;50.04;289;5183.0
16-07-18;10:39;35.6;305.1;3.7;247.3;50.06;895;5183.0
16-07-18;10:42;36.3;297.6;3.5;247.3;50.02;876;5183.0
16-07-18;10:45;36.5;294.4;3.5;246.3;50.03;885;5183.1
16-07-18;10:48;37.0;290.0;3.8;246.3;50.06;928;5183.1
16-07-18;10:51;37.1;282.5;3.7;248.2;50.05;898;5183.2
16-07-18;10:54;37.5;284.3;4.3;248.2;50.04;1044;5183.2
16-07-18;10:57;37.0;274.0;1.0;244.3;50.04;233;5183.3
16-07-18;11:00;36.7;271.4;0.5;245.3;50.03;130;5183.3
16-07-18;11:03;36.5;287.5;0.5;245.3;50.02;129;5183.3
16-07-18;11:06;36.3;290.6;0.6;244.3;50.02;136;5183.3
16-07-18;11:09;36.3;296.1;0.7;244.3;50.04;160;5183.3
16-07-18;11:12;36.0;302.7;1.0;245.3;50.04;229;5183.3
16-07-18;11:15;36.2;298.6;1.2;246.3;50.08;303;5183.3
16-07-18;11:18;36.1;303.8;1.3;246.3;50.03;316;5183.3
16-07-18;11:21;36.0;291.3;0.8;245.3;50.04;206;5183.3
16-07-18;11:24;35.7;291.5;0.7;245.3;50.03;147;5183.3
16-07-18;11:27;35.5;288.2;0.5;245.3;50.03;110;5183.4
16-07-18;11:30;35.5;275.5;0.5;245.3;50.01;90;5183.4
16-07-18;11:33;35.4;278.4;0.4;245.3;50.03;76;5183.4
16-07-18;11:36;35.0;297.5;0.5;245.3;50.03;98;5183.4
16-07-18;11:39;35.5;286.9;1.0;246.3;50.02;218;5183.4
16-07-18;11:42;42.4;297.3;0.7;247.3;50.03;170;5183.4
16-07-18;11:45;35.3;299.7;0.7;246.3;50.02;154;5183.4
16-07-18;11:48;35.2;294.5;0.9;246.3;50.08;205;5183.4
16-07-18;11:51;35.4;297.0;1.1;247.3;50.04;257;5183.4
16-07-18;11:54;35.2;302.3;1.4;247.3;50.03;322;5183.4
16-07-18;11:57;35.5;296.0;1.6;247.3;50.02;380;5183.4
16-07-18;12:00;35.4;298.6;1.7;248.2;50.03;410;5183.5
16-07-18;12:03;35.6;300.2;1.7;247.3;50.03;418;5183.5
16-07-18;12:06;35.5;299.5;1.6;246.3;50.07;372;5183.5
16-07-18;12:09;35.4;294.7;1.1;245.3;50.05;254;5183.5
16-07-18;12:12;35.6;290.4;1.0;246.3;50.07;222;5183.5
16-07-18;12:15;35.3;292.5;1.0;246.3;50.06;234;5183.5
16-07-18;12:18;35.4;298.3;1.1;246.3;50.06;257;5183.6
16-07-18;12:21;35.4;287.5;1.4;246.3;50.05;329;5183.6
16-07-18;12:24;35.7;286.5;3.0;246.3;50.03;765;5183.6
16-07-18;12:27;36.7;266.4;3.1;247.3;50.01;762;5183.6
16-07-18;12:30;37.0;263.6;5.4;248.2;50.01;1352;5183.7
16-07-18;12:33;36.7;262.2;1.5;246.3;50.02;392;5183.7
16-07-18;12:36;36.8;287.6;1.7;246.3;50.05;395;5183.7
16-07-18;12:39;36.4;289.1;0.8;245.3;50.05;186;5183.8
16-07-18;12:42;36.0;279.6;0.5;245.3;50.03;96;5183.8
16-07-18;12:45;35.9;269.6;0.4;245.3;50.05;77;5183.8
16-07-18;12:48;35.7;273.1;0.3;245.3;50.03;63;5183.8
16-07-18;12:51;35.4;269.8;0.2;245.3;50.06;45;5183.8
16-07-18;12:54;35.2;261.9;0.2;245.3;50.02;36;5183.8
16-07-18;12:57;35.0;270.7;0.2;245.3;50.01;44;5183.8
16-07-18;13:00;34.9;273.6;0.3;244.3;50.02;53;5183.8
16-07-18;13:03;34.9;275.3;0.3;245.3;50.05;61;5183.8
16-07-18;13:06;35.0;287.1;0.5;246.3;50.04;91;5183.8
16-07-18;13:09;34.9;296.6;0.6;246.3;50.09;134;5183.8
16-07-18;13:12;35.0;295.3;0.6;246.3;50.01;139;5183.8
16-07-18;13:15;34.8;282.2;0.4;246.3;50.02;102;5183.8
16-07-18;13:18;34.8;286.9;0.4;247.3;50.02;69;5183.8
16-07-18;13:21;34.5;274.8;0.2;245.3;50.03;44;5183.8
16-07-18;13:24;34.5;263.0;0.2;245.3;50.01;37;5183.8
16-07-18;13:27;34.4;270.4;0.2;246.3;50.00;44;5183.8
16-07-18;13:30;34.1;280.5;0.3;246.3;50.03;57;5183.8
16-07-18;13:33;34.2;283.7;0.5;246.3;50.02;104;5183.8
16-07-18;13:36;34.6;300.5;0.7;245.3;50.05;168;5183.8
16-07-18;14:21;32.3;297.6;1.0;245.3;50.06;214;5183.8
16-07-18;14:24;32.9;294.4;1.0;244.3;50.04;222;5183.9
16-07-18;14:30;32.9;292.5;1.0;246.3;50.05;224;5183.9
16-07-18;14:33;32.9;285.7;1.3;246.3;50.02;319;5183.9
16-07-18;14:36;33.4;298.0;1.7;247.3;50.04;402;5183.9
16-07-18;14:39;33.5;294.5;2.2;247.3;50.04;540;5183.9
16-07-18;14:42;33.9;293.2;2.0;247.3;50.04;483;5184.0
16-07-18;14:45;34.0;288.7;1.7;246.3;50.05;399;5184.0
16-07-18;14:48;33.8;286.3;1.2;246.3;50.02;280;5184.0
16-07-18;14:51;34.4;291.9;1.0;247.3;50.05;242;5184.0
