data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-07-18;14:54;33.9;291.9;1.0;247.3;50.06;245;5184.0
16-07-18;14:57;33.9;295.1;0.9;247.3;50.04;207;5184.0
16-07-18;15:00;34.0;287.5;0.7;247.3;50.03;156;5184.0
16-07-18;15:06;33.5;276.7;0.4;246.3;50.04;98;5184.0
16-07-18;15:09;33.7;285.7;0.5;246.3;50.04;107;5184.1
16-07-18;15:12;33.8;281.6;0.4;246.3;50.02;87;5184.1
16-07-18;15:15;33.7;276.4;0.4;246.3;50.02;77;5184.1
16-07-18;15:18;33.7;290.1;0.5;246.3;50.03;117;5184.1
16-07-18;15:21;33.8;4.8;1.0;247.3;50.03;220;5184.1
16-07-18;15:24;34.2;300.7;2.1;248.2;50.06;515;5184.1
16-07-18;15:27;34.5;282.7;1.8;247.3;50.03;419;5184.1
16-07-18;15:30;34.5;290.4;1.4;247.3;50.04;339;5184.1
16-07-18;15:33;34.4;291.9;1.0;247.3;50.04;243;5184.2
16-07-18;15:36;34.4;287.9;0.7;247.3;50.05;183;5184.2
16-07-18;15:39;34.2;276.7;0.6;247.3;50.02;147;5184.2
16-07-18;15:42;34.2;285.7;0.5;247.3;50.04;116;5184.2
16-07-18;15:45;34.2;281.5;0.4;247.3;50.02;89;5184.2
16-07-18;15:48;34.1;273.1;0.4;246.3;50.03;71;5184.2
16-07-18;15:51;34.0;271.5;0.3;246.3;50.01;58;5184.2
16-07-18;15:54;33.9;271.5;0.2;246.3;50.01;46;5184.2
16-07-18;15:57;33.8;270.7;0.2;246.3;50.05;39;5184.2
16-07-18;16:00;33.8;260.5;0.1;245.3;50.03;35;5184.2
16-07-18;16:03;33.8;267.0;0.2;246.3;50.07;33;5184.2
16-07-18;16:06;33.7;261.4;0.1;246.3;50.03;35;5184.2
16-07-18;16:09;33.7;264.1;0.2;246.3;50.05;36;5184.2
16-07-18;16:12;33.4;274.8;0.3;246.3;50.03;56;5184.2
16-07-18;16:15;33.7;294.5;0.7;246.3;49.98;135;5184.2
16-07-18;16:18;34.0;292.3;0.7;247.3;50.03;168;5184.2
16-07-18;16:21;34.0;297.5;0.8;247.3;50.03;177;5184.2
16-07-18;16:24;33.9;292.9;0.7;248.2;50.04;150;5184.2
16-07-18;16:27;33.8;284.9;0.6;245.3;50.03;120;5184.2
16-07-18;16:30;33.8;277.5;0.4;245.3;50.04;81;5184.2
16-07-18;16:33;33.7;278.3;0.3;245.3;50.03;69;5184.2
16-07-18;16:36;33.7;281.2;0.4;245.3;50.04;61;5184.3
16-07-18;16:39;33.3;275.0;0.4;246.3;50.05;58;5184.3
16-07-18;16:42;33.5;274.8;0.3;246.3;50.02;56;5184.3
16-07-18;16:45;33.7;281.5;0.4;245.3;50.03;69;5184.3
16-07-18;16:48;33.7;276.2;0.4;246.3;49.96;70;5184.3
16-07-18;16:51;33.8;278.1;0.4;246.3;50.05;79;5184.3
16-07-18;16:54;33.7;287.6;0.5;245.3;50.04;97;5184.3
16-07-18;16:57;33.8;290.4;0.5;247.3;50.08;130;5184.3
16-07-18;17:00;33.8;298.9;0.8;247.3;50.04;177;5184.3
16-07-18;17:03;33.8;295.3;0.8;247.3;50.05;185;5184.3
16-07-18;17:06;34.1;295.6;0.9;246.3;50.05;207;5184.3
16-07-18;17:09;34.1;295.8;1.0;246.3;50.03;216;5184.3
16-07-18;17:12;33.9;289.8;0.7;246.3;50.05;173;5184.3
16-07-18;17:15;33.9;286.3;0.6;247.3;50.04;138;5184.3
16-07-18;17:18;34.2;297.3;0.7;248.2;50.08;148;5184.3
16-07-18;17:21;33.9;286.5;0.6;247.3;50.02;120;5184.3
16-07-18;17:24;34.1;284.1;0.4;246.3;50.05;100;5184.4
16-07-18;17:27;33.9;284.0;0.4;246.3;50.01;90;5184.4
16-07-18;17:30;34.0;284.3;0.4;246.3;50.05;81;5184.4
16-07-18;17:33;34.0;276.7;0.4;247.3;50.03;76;5184.4
16-07-18;17:36;34.0;283.5;0.4;248.2;50.02;77;5184.4
16-07-18;17:39;33.9;284.9;0.4;247.3;50.04;80;5184.4
16-07-18;17:42;33.8;286.8;0.4;246.3;50.03;92;5184.4
16-07-18;17:45;34.0;278.4;0.5;247.3;50.05;90;5184.4
16-07-18;17:48;34.0;279.4;0.4;246.3;50.07;73;5184.4
16-07-18;17:51;33.8;275.5;0.3;245.3;49.96;55;5184.4
16-07-18;17:54;33.8;269.8;0.2;248.2;50.03;43;5184.4
16-07-18;17:57;33.5;266.3;0.2;247.3;50.06;37;5184.4
16-07-18;18:00;33.7;259.8;0.2;247.3;50.05;37;5184.4
16-07-18;18:03;33.7;267.7;0.2;246.3;50.06;34;5184.4
16-07-18;18:06;33.5;261.1;0.2;246.3;50.07;34;5184.4
16-07-18;18:09;33.5;267.6;0.1;246.3;50.09;30;5184.4
16-07-18;18:12;33.5;258.2;0.1;248.2;50.04;27;5184.4
16-07-18;18:15;33.5;270.1;0.2;246.3;50.05;36;5184.4
16-07-18;18:18;33.5;272.6;0.3;246.3;50.05;51;5184.4
16-07-18;18:21;33.5;273.1;0.3;246.3;50.01;49;5184.4
16-07-18;18:24;33.4;273.6;0.2;246.3;50.03;46;5184.4
16-07-18;18:27;33.5;267.0;0.2;246.3;50.07;40;5184.4
16-07-18;18:30;33.5;267.3;0.2;246.3;50.06;38;5184.4
16-07-18;18:33;33.4;270.4;0.2;247.3;50.02;44;5184.4
16-07-18;18:36;33.3;271.7;0.3;247.3;50.04;49;5184.4
16-07-18;18:39;33.3;274.3;0.3;246.3;50.05;54;5184.4
16-07-18;18:42;33.5;272.7;0.3;246.3;50.02;55;5184.4
16-07-18;18:45;33.5;278.6;0.3;246.3;50.01;55;5184.4
16-07-18;18:48;33.3;277.0;0.2;247.3;50.00;48;5184.4
16-07-18;18:51;33.3;267.3;0.2;247.3;50.03;45;5184.4
16-07-18;18:54;33.3;268.6;0.2;247.3;50.07;43;5184.4
16-07-18;18:57;33.3;267.7;0.2;247.3;50.05;44;5184.4
16-07-18;19:00;33.3;265.8;0.2;246.3;50.08;40;5184.4
16-07-18;19:03;33.4;266.4;0.2;246.3;50.04;37;5184.4
16-07-18;19:06;33.1;266.7;0.2;247.3;50.04;37;5184.4
16-07-18;19:09;33.3;257.9;0.2;247.3;50.02;35;5184.4
16-07-18;19:12;33.3;268.7;0.1;248.2;50.03;34;5184.4
16-07-18;19:15;33.3;269.5;0.1;247.3;50.04;30;5184.4
16-07-18;19:18;33.2;258.9;0.1;246.3;50.00;26;5184.4
16-07-18;19:21;33.2;254.1;0.1;247.3;49.99;24;5184.4
16-07-18;19:24;33.2;253.7;0.1;244.3;50.06;19;5184.4
16-07-18;19:27;33.0;252.3;0.1;244.3;50.06;16;5184.5
16-07-18;19:30;33.2;248.8;0.0;245.3;50.03;14;5184.5
16-07-18;19:33;33.1;248.4;0.0;245.3;50.04;12;5184.5
16-07-18;19:36;32.9;252.8;0.1;245.3;50.03;10;5184.5
16-07-18;19:39;33.3;253.8;0.0;244.3;50.01;8;5184.5
16-07-18;19:42;32.9;246.6;0.0;244.3;50.01;7;5184.5
16-07-18;19:45;33.0;255.3;0.0;244.3;50.00;7;5184.5
16-07-18;19:48;33.0;247.2;0.0;245.3;50.03;4;5184.5
16-07-18;19:51;33.0;241.8;0.0;247.3;50.03;1;5184.5
16-07-18;19:54;32.7;145.4;0.0;244.3;50.04;0;5184.5
16-07-18;19:57;32.6;105.6;0.0;244.3;50.08;0;5184.5
16-07-18;20:00;32.6;139.3;0.0;244.3;50.05;0;5184.5
16-07-18;20:03;32.6;128.9;0.0;244.3;50.03;0;5184.5
16-07-18;20:06;32.5;153.3;0.0;245.3;50.05;1;5184.5
16-07-18;20:09;32.5;148.2;0.0;245.3;50.06;0;5184.5
16-07-18;20:12;32.4;118.0;0.0;245.3;50.05;0;5184.5
16-07-18;20:15;32.4;184.4;0.0;244.3;50.05;0;5184.5
16-07-18;20:18;32.3;251.9;0.0;244.3;50.04;0;5184.5
16-07-18;20:21;32.3;273.4;0.0;243.4;50.03;0;5184.5
16-07-18;20:24;32.2;266.7;0.0;241.4;50.00;0;5184.5
16-07-18;20:27;32.2;256.4;0.0;244.3;50.02;0;5184.5
16-07-18;20:30;32.2;238.6;0.0;244.3;50.03;0;5184.5
16-07-18;20:33;32.0;215.7;0.0;242.4;50.05;0;5184.5
16-07-18;20:36;32.0;190.4;0.0;242.4;50.05;0;5184.5
16-07-18;20:39;31.9;165.0;0.0;242.4;50.06;0;5184.5
16-07-18;20:42;31.9;141.2;0.0;243.4;50.02;0;5184.5
16-07-18;20:45;31.9;119.0;0.0;243.4;50.04;0;5184.5
16-07-19;05:48;30.1;258.6;0.1;240.4;50.06;22;5184.5
16-07-19;05:51;30.1;266.3;0.1;241.4;50.08;28;5184.5
16-07-19;05:54;30.3;275.5;0.2;240.4;50.07;37;5184.5
16-07-19;05:57;30.3;276.1;0.2;242.4;50.08;38;5184.5
16-07-19;06:00;30.3;275.5;0.2;242.4;50.05;41;5184.5
16-07-19;06:03;30.5;268.7;0.2;242.4;50.02;42;5184.5
16-07-19;06:06;30.5;273.3;0.3;242.4;49.98;47;5184.5
16-07-19;06:09;30.8;275.6;0.3;244.3;50.01;55;5184.5
16-07-19;06:12;30.8;276.7;0.3;245.3;50.09;60;5184.5
16-07-19;06:15;30.9;283.5;0.3;243.4;50.06;65;5184.5
16-07-19;06:18;31.1;291.9;0.3;243.4;50.01;61;5184.5
16-07-19;06:21;31.1;282.8;0.3;243.4;50.01;60;5184.5
16-07-19;06:24;31.4;289.3;0.3;244.3;50.05;55;5184.5
16-07-19;06:27;31.4;285.2;0.3;245.3;50.03;63;5184.5
16-07-19;06:30;31.2;279.3;0.3;244.3;50.03;47;5184.5
16-07-19;06:33;31.6;285.6;0.3;243.4;50.02;59;5184.5
16-07-19;06:36;31.7;278.3;0.3;242.4;50.03;62;5184.5
16-07-19;06:39;31.7;281.5;0.4;244.3;50.02;68;5184.5
16-07-19;06:42;31.6;286.2;0.4;244.3;50.03;70;5184.5
16-07-19;06:45;31.9;285.0;0.4;243.4;50.03;70;5184.5
16-07-19;06:48;31.9;289.1;0.4;242.4;50.05;72;5184.5
16-07-19;06:51;32.0;286.3;0.4;242.4;50.05;74;5184.5
16-07-19;06:54;32.2;290.6;0.4;245.3;50.06;78;5184.5
16-07-19;06:57;32.2;285.0;0.5;245.3;50.10;83;5184.5
16-07-19;07:00;32.2;291.2;0.4;243.4;50.09;86;5184.5
16-07-19;07:03;32.4;293.5;0.6;242.4;50.02;114;5184.5
16-07-19;07:06;32.5;297.9;0.6;243.4;50.07;128;5184.5
16-07-19;07:09;32.5;299.7;0.6;246.3;50.04;129;5184.5
16-07-19;07:12;32.7;295.1;0.5;244.3;50.02;120;5184.5
16-07-19;07:15;32.7;290.6;0.5;244.3;50.01;104;5184.6
16-07-19;07:18;32.6;287.2;0.5;244.3;50.01;93;5184.6
16-07-19;07:21;32.9;287.4;0.5;247.3;50.03;90;5184.6
16-07-19;07:24;33.0;288.5;0.5;247.3;49.97;89;5184.6
16-07-19;07:27;33.0;281.2;0.4;249.2;50.01;86;5184.6
16-07-19;07:30;33.0;284.1;0.4;243.4;50.06;78;5184.6
16-07-19;07:33;32.9;284.0;0.4;244.3;50.05;77;5184.6
16-07-19;07:36;32.9;286.0;0.4;244.3;50.01;87;5184.6
16-07-19;07:39;33.0;286.9;0.5;243.4;50.02;102;5184.6
16-07-19;07:42;33.1;290.0;0.5;243.4;50.03;103;5184.6
16-07-19;07:45;33.1;293.4;0.4;243.4;50.02;94;5184.6
16-07-19;07:48;33.2;293.4;0.5;243.4;50.04;95;5184.6
16-07-19;07:51;33.1;281.8;0.5;244.3;50.04;94;5184.6
16-07-19;07:54;33.2;282.1;0.4;243.4;50.07;91;5184.6
16-07-19;07:57;33.1;273.9;0.4;242.4;50.08;90;5184.6
16-07-19;08:00;33.3;287.9;0.5;242.4;50.03;88;5184.6
16-07-19;08:03;33.3;286.3;0.4;243.4;50.02;85;5184.6
16-07-19;08:06;33.3;288.5;0.4;243.4;50.07;89;5184.6
16-07-19;08:09;33.3;293.7;0.5;241.4;50.01;113;5184.6
16-07-19;08:12;33.4;299.5;0.5;245.3;50.08;123;5184.6
16-07-19;08:15;33.2;293.2;0.6;245.3;50.02;124;5184.6
16-07-19;08:18;33.4;292.8;0.6;245.3;49.97;114;5184.7
16-07-19;08:21;33.3;287.4;0.5;245.3;50.02;109;5184.7
16-07-19;08:24;33.7;289.5;0.5;244.3;50.02;109;5184.7
16-07-19;08:27;33.5;285.0;0.5;246.3;50.02;105;5184.7
16-07-19;08:30;33.4;290.3;0.5;245.3;50.05;108;5184.7
16-07-19;08:33;33.4;296.3;0.6;246.3;50.04;127;5184.7
16-07-19;08:36;33.7;295.3;0.6;246.3;50.02;131;5184.7
16-07-19;08:39;33.7;296.4;0.6;243.4;50.01;135;5184.7
16-07-19;08:42;33.5;286.0;0.7;245.3;50.05;141;5184.7
16-07-19;08:45;33.5;297.9;0.6;245.3;50.02;136;5184.7
16-07-19;08:48;33.5;294.4;0.7;246.3;50.02;157;5184.7
16-07-19;08:51;33.8;295.8;0.7;245.3;50.02;169;5184.7
16-07-19;08:54;33.8;293.9;0.7;244.3;50.06;160;5184.7
16-07-19;08:57;34.0;295.1;0.7;244.3;50.03;149;5184.7
16-07-19;09:00;33.7;295.6;0.7;244.3;50.02;146;5184.7
16-07-19;09:03;33.8;293.5;0.7;244.3;50.04;147;5184.8
16-07-19;09:06;33.7;299.2;0.7;245.3;50.03;141;5184.8
16-07-19;09:09;33.9;295.3;0.6;245.3;50.02;136;5184.8
16-07-19;09:12;33.8;292.0;0.6;243.4;50.01;143;5184.8
16-07-19;09:15;33.8;293.5;0.7;243.4;50.01;158;5184.8
16-07-19;09:18;33.9;301.0;0.9;245.3;50.02;197;5184.8
16-07-19;09:21;33.9;301.7;0.9;245.3;50.03;210;5184.8
16-07-19;09:24;34.0;300.2;1.0;244.3;50.03;221;5184.8
16-07-19;09:27;34.2;300.4;1.0;245.3;50.07;237;5184.8
16-07-19;09:30;34.0;297.2;1.1;244.3;50.04;258;5184.8
16-07-19;09:33;34.0;298.6;1.1;245.3;50.05;255;5184.8
16-07-19;09:36;34.2;303.9;1.2;245.3;50.04;288;5184.9
16-07-19;09:39;34.4;299.7;1.1;244.3;50.02;272;5184.9
16-07-19;09:42;34.2;299.7;1.1;245.3;50.00;245;5184.9
16-07-19;09:45;34.5;301.4;1.1;243.4;50.00;237;5184.9
16-07-19;09:48;34.5;299.7;0.8;245.3;50.03;200;5184.9
16-07-19;09:51;34.2;290.4;0.7;245.3;50.03;145;5184.9
16-07-19;09:54;34.1;287.6;0.6;246.3;50.00;117;5184.9
16-07-19;09:57;34.1;298.2;0.6;245.3;50.03;140;5184.9
16-07-19;10:00;34.1;289.5;0.7;244.3;50.02;165;5184.9
16-07-19;10:03;34.1;296.4;0.8;245.3;50.04;176;5184.9
16-07-19;10:06;34.4;297.2;0.7;245.3;50.03;174;5185.0
16-07-19;10:09;34.2;296.3;0.7;245.3;50.05;165;5185.0
16-07-19;10:12;34.4;303.0;0.9;245.3;50.05;208;5185.0
16-07-19;10:15;34.2;302.7;1.2;244.3;50.05;302;5185.0
16-07-19;10:18;34.4;302.6;1.2;246.3;50.03;294;5185.0
16-07-19;10:21;34.7;292.5;1.4;245.3;50.03;343;5185.0
16-07-19;10:24;34.5;299.2;1.4;246.3;50.03;345;5185.0
16-07-19;10:27;34.7;298.8;1.3;244.3;50.01;319;5185.1
16-07-19;10:30;34.8;301.1;1.2;244.3;50.04;306;5185.1
16-07-19;10:33;34.7;297.5;1.3;244.3;50.04;299;5185.1
16-07-19;10:36;34.8;298.5;1.3;245.3;50.02;293;5185.1
16-07-19;10:39;34.9;304.3;1.2;243.4;50.03;296;5185.1
16-07-19;10:42;34.9;301.3;1.1;244.3;50.02;283;5185.1
16-07-19;10:45;34.8;291.2;1.4;243.4;50.01;342;5185.1
16-07-19;10:48;35.0;299.8;1.5;243.4;50.04;340;5185.2
16-07-19;10:51;35.0;299.5;1.2;243.4;50.06;298;5185.2
16-07-19;10:54;35.0;302.1;1.2;245.3;50.08;300;5185.2
16-07-19;10:57;34.9;296.7;1.3;244.3;50.06;307;5185.2
16-07-19;11:00;35.0;302.0;1.2;244.3;50.06;319;5185.2
16-07-19;11:03;35.3;298.8;1.4;244.3;50.07;327;5185.2
16-07-19;11:06;35.0;296.0;1.4;243.4;50.04;338;5185.3
16-07-19;11:09;35.3;290.9;1.2;245.3;50.05;280;5185.3
16-07-19;11:12;35.0;293.9;1.2;244.3;50.05;287;5185.3
16-07-19;11:15;35.0;295.7;1.3;244.3;50.06;329;5185.3
16-07-19;11:18;35.3;300.4;1.3;244.3;50.07;321;5185.3
16-07-19;11:21;35.2;296.6;1.1;244.3;50.06;259;5185.3
16-07-19;11:24;35.4;299.7;1.3;245.3;50.06;308;5185.3
16-07-19;11:27;35.3;298.2;1.3;244.3;50.07;298;5185.4
16-07-19;11:30;35.0;295.0;1.1;244.3;50.07;235;5185.4
16-07-19;11:33;35.2;291.2;0.8;244.3;50.05;198;5185.4
16-07-19;11:36;35.0;286.0;0.8;243.4;50.07;167;5185.4
16-07-19;11:39;34.9;289.1;0.5;243.4;50.08;118;5185.4
16-07-19;11:42;34.7;269.8;0.4;242.4;50.12;82;5185.4
16-07-19;11:45;34.6;281.1;0.4;244.3;50.05;70;5185.4
16-07-19;11:48;34.5;275.9;0.4;244.3;50.07;65;5185.4
16-07-19;11:51;34.5;283.0;0.5;244.3;50.06;91;5185.4
16-07-19;11:54;34.6;294.4;1.0;242.4;50.01;201;5185.4
16-07-19;11:57;34.8;296.7;1.1;244.3;50.02;259;5185.4
16-07-19;12:00;34.7;301.1;1.0;242.4;50.04;240;5185.4
16-07-19;12:03;34.7;292.9;0.8;243.4;50.04;182;5185.5
16-07-19;12:06;34.6;294.4;1.0;243.4;50.06;223;5185.5
16-07-19;12:09;34.7;296.3;1.3;244.3;50.04;324;5185.5
16-07-19;12:12;35.2;300.2;1.8;243.4;50.06;418;5185.5
16-07-19;12:15;34.9;297.6;1.3;243.4;50.05;308;5185.5
16-07-19;12:18;35.3;291.3;1.6;242.4;50.04;394;5185.5
16-07-19;12:21;35.6;285.6;1.4;242.4;50.06;325;5185.6
16-07-19;12:24;35.2;296.6;1.0;245.3;50.06;217;5185.6
16-07-19;12:27;35.0;282.7;0.7;243.4;50.03;167;5185.6
16-07-19;12:30;34.8;287.2;0.7;243.4;50.03;146;5185.6
16-07-19;12:33;35.0;283.7;0.5;242.4;50.06;108;5185.6
16-07-19;12:36;34.8;290.4;0.5;242.4;50.05;113;5185.6
16-07-19;12:39;34.8;292.2;0.6;242.4;50.06;136;5185.6
16-07-19;12:42;34.6;287.5;0.6;243.4;50.06;146;5185.6
16-07-19;12:45;34.9;283.7;1.0;243.4;50.08;226;5185.6
16-07-19;12:48;34.8;307.3;1.4;243.4;50.06;333;5185.6
16-07-19;12:51;34.9;293.4;1.2;242.4;50.10;283;5185.7
16-07-19;12:54;34.8;291.2;0.8;241.4;50.04;184;5185.7
16-07-19;12:57;34.8;290.4;0.7;242.4;49.98;150;5185.7
16-07-19;13:00;34.8;283.0;0.8;243.4;50.02;157;5185.7
16-07-19;13:03;34.7;295.8;0.8;242.4;50.00;195;5185.7
16-07-19;13:06;34.6;305.5;0.9;242.4;50.05;219;5185.7
16-07-19;13:09;34.8;294.7;1.0;242.4;50.05;235;5185.7
16-07-19;13:12;34.7;282.4;0.7;240.4;50.00;166;5185.7
16-07-19;13:15;34.6;276.1;0.6;241.4;50.04;132;5185.7
16-07-19;13:18;34.7;276.2;0.8;241.4;49.99;166;5185.7
16-07-19;13:21;34.8;287.1;0.9;243.4;50.04;202;5185.7
16-07-19;13:24;34.8;291.5;2.0;243.4;50.04;471;5185.8
16-07-19;13:27;35.3;298.5;1.7;244.3;50.01;405;5185.8
16-07-19;13:30;35.0;296.7;1.6;243.4;50.01;391;5185.8
16-07-19;13:33;35.2;288.4;0.8;242.4;50.01;194;5185.8
16-07-19;13:36;34.9;271.7;0.4;243.4;50.05;87;5185.8
16-07-19;13:39;34.8;265.5;0.3;244.3;50.06;53;5185.8
16-07-19;13:42;34.6;268.2;0.2;244.3;50.07;49;5185.8
16-07-19;13:45;34.4;279.6;0.4;245.3;50.06;73;5185.8
16-07-19;13:48;34.5;300.0;0.7;243.4;50.06;130;5185.8
16-07-19;13:51;34.6;295.7;0.7;243.4;50.06;154;5185.8
16-07-19;13:54;34.8;301.4;1.1;244.3;50.06;258;5185.9
16-07-19;13:57;34.9;302.3;1.7;244.3;50.02;389;5185.9
16-07-19;14:00;35.0;293.5;1.3;245.3;50.04;289;5185.9
16-07-19;14:03;34.7;289.3;0.8;244.3;50.02;205;5185.9
16-07-19;14:06;34.8;301.9;1.2;244.3;50.01;286;5185.9
16-07-19;14:09;35.0;300.5;1.2;243.4;50.02;299;5185.9
16-07-19;14:12;35.0;302.1;1.3;244.3;50.04;323;5185.9
16-07-19;14:15;35.0;302.0;1.5;243.4;50.03;349;5186.0
16-07-19;14:18;35.4;297.6;1.4;245.3;50.01;320;5186.0
16-07-19;14:21;35.3;297.3;1.4;244.3;50.02;346;5186.0
16-07-19;14:24;35.4;298.2;1.7;243.4;49.99;388;5186.0
16-07-19;14:27;35.4;297.9;1.6;243.4;50.05;397;5186.0
16-07-19;14:30;35.6;4.8;2.0;243.4;50.07;469;5186.1
16-07-19;14:33;35.7;293.1;2.3;244.3;50.06;561;5186.1
16-07-19;14:36;36.2;303.2;4.2;245.3;50.00;1004;5186.1
16-07-19;14:39;36.5;279.0;3.1;246.3;50.06;739;5186.2
16-07-19;14:42;36.2;290.4;1.5;245.3;50.03;355;5186.2
16-07-19;14:45;36.0;286.2;1.0;244.3;50.02;249;5186.2
16-07-19;14:48;36.1;293.4;1.0;244.3;50.03;237;5186.2
16-07-19;14:51;35.6;292.0;1.1;245.3;50.03;263;5186.2
16-07-19;14:54;35.5;293.4;1.3;246.3;50.00;295;5186.2
16-07-19;14:57;35.6;287.9;1.4;245.3;50.03;322;5186.3
16-07-19;15:00;35.6;289.5;1.5;247.3;50.02;392;5186.3
16-07-19;15:03;35.9;290.9;2.3;247.3;50.05;561;5186.3
16-07-19;15:06;36.1;278.7;1.9;246.3;50.04;494;5186.3
16-07-19;15:09;35.7;295.8;1.4;245.3;50.01;329;5186.3
16-07-19;15:12;36.1;293.9;1.4;246.3;50.01;332;5186.3
16-07-19;15:15;35.7;297.9;1.4;245.3;50.06;344;5186.4
16-07-19;15:18;36.0;301.9;1.9;247.3;50.03;467;5186.4
16-07-19;15:21;50.0;293.8;1.9;247.3;50.02;490;5186.4
16-07-19;15:24;36.9;253.8;3.4;248.2;50.03;676;5186.5
16-07-19;15:27;37.0;273.0;1.2;245.3;50.02;301;5186.5
16-07-19;15:30;37.4;254.7;4.3;247.3;50.02;1043;5186.5
16-07-19;15:33;37.6;254.5;2.8;247.3;50.02;782;5186.6
16-07-19;15:36;37.9;265.5;4.6;248.2;50.00;1132;5186.6
16-07-19;15:39;38.2;275.2;1.1;247.3;50.02;279;5186.7
16-07-19;15:42;37.8;284.0;1.6;247.3;50.02;393;5186.7
16-07-19;15:45;37.9;289.5;2.0;247.3;50.04;539;5186.7
16-07-19;15:48;37.7;270.1;1.7;247.3;50.03;407;5186.7
16-07-19;15:51;37.5;254.1;1.1;246.3;50.04;262;5186.8
16-07-19;15:54;37.6;269.3;1.7;247.3;50.05;430;5186.8
16-07-19;15:57;37.2;288.4;1.3;246.3;50.04;289;5186.8
16-07-19;16:00;37.7;270.5;4.2;249.2;50.03;1108;5186.8
16-07-19;16:03;37.6;280.0;1.4;247.3;50.03;333;5186.9
16-07-19;16:06;37.8;286.2;2.3;247.3;50.03;533;5186.9
16-07-19;16:09;38.2;263.6;3.8;248.2;50.01;939;5187.0
16-07-19;16:12;38.5;263.9;1.8;247.3;50.05;435;5187.0
16-07-19;16:15;38.5;244.1;3.9;248.2;50.06;982;5187.0
16-07-19;16:18;38.5;266.6;4.3;249.2;50.05;1052;5187.1
16-07-19;16:21;38.2;278.0;1.2;249.2;50.04;274;5187.1
16-07-19;16:24;37.8;284.3;1.0;248.2;49.99;204;5187.1
16-07-19;16:27;37.7;280.2;1.8;247.3;50.05;453;5187.1
16-07-19;16:30;37.7;288.1;1.1;247.3;50.01;248;5187.1
16-07-19;16:33;38.2;275.0;3.7;248.2;50.02;936;5187.2
16-07-19;16:36;38.3;254.4;2.2;247.3;50.02;548;5187.2
16-07-19;16:39;38.3;275.2;2.9;248.2;50.03;690;5187.2
16-07-19;16:42;38.3;270.7;3.4;250.2;50.02;847;5187.3
16-07-19;16:45;38.7;272.9;3.4;249.2;50.01;838;5187.3
16-07-19;16:48;38.6;266.6;3.1;248.2;50.06;749;5187.4
16-07-19;16:51;39.0;269.8;2.1;248.2;50.02;523;5187.4
16-07-19;16:54;38.5;265.4;1.0;247.3;50.04;257;5187.4
16-07-19;16:57;38.3;282.2;0.7;247.3;50.07;161;5187.4
16-07-19;17:00;37.9;289.4;2.0;249.2;50.07;491;5187.5
16-07-19;17:03;38.0;276.1;3.0;248.2;50.03;755;5187.5
16-07-19;17:06;38.0;281.3;1.3;247.3;50.03;279;5187.5
16-07-19;17:09;38.4;261.7;1.8;247.3;50.04;425;5187.5
16-07-19;17:12;38.3;264.2;1.6;247.3;50.01;388;5187.6
16-07-19;17:15;37.9;268.6;2.2;247.3;50.02;572;5187.6
16-07-19;17:18;37.8;274.3;1.4;248.2;50.04;342;5187.6
16-07-19;17:21;37.7;290.1;1.5;248.2;50.03;387;5187.6
16-07-19;17:24;37.7;271.1;1.1;247.3;50.02;273;5187.6
16-07-19;17:27;37.7;276.1;1.0;247.3;50.05;223;5187.6
16-07-19;17:30;37.7;282.4;2.5;247.3;49.97;597;5187.7
16-07-19;17:33;37.6;282.7;0.8;246.3;49.95;159;5187.7
16-07-19;17:36;37.0;290.4;0.7;247.3;50.02;172;5187.7
16-07-19;17:39;36.9;287.2;0.6;246.3;50.01;144;5187.7
16-07-19;17:42;37.0;279.3;0.5;247.3;50.01;113;5187.7
16-07-19;17:45;36.5;277.5;0.5;248.2;50.02;97;5187.7
16-07-19;17:48;36.4;280.0;0.5;247.3;50.02;96;5187.7
16-07-19;17:51;36.2;276.5;0.5;247.3;50.03;103;5187.7
16-07-19;17:54;36.2;275.2;0.4;247.3;50.03;71;5187.7
16-07-19;17:57;36.1;268.9;0.3;247.3;50.08;54;5187.7
16-07-19;18:00;35.7;306.7;1.2;247.3;50.05;300;5187.7
16-07-19;18:03;36.1;297.6;1.3;248.2;50.00;307;5187.8
16-07-19;18:06;36.1;298.9;1.2;248.2;50.02;289;5187.8
16-07-19;18:09;36.1;296.9;1.1;248.2;50.02;269;5187.8
16-07-19;18:12;36.0;298.0;1.1;248.2;50.02;257;5187.8
16-07-19;18:15;36.2;287.4;1.1;247.3;50.01;241;5187.8
16-07-19;18:18;36.0;294.1;0.9;247.3;50.00;194;5187.8
16-07-19;18:21;35.7;262.5;0.3;247.3;50.03;55;5187.8
16-07-19;18:24;35.7;284.3;0.6;248.2;50.01;134;5187.8
16-07-19;18:27;35.7;287.8;0.5;247.3;50.05;122;5187.8
16-07-19;18:30;35.5;291.3;0.5;246.3;49.98;102;5187.8
16-07-19;18:33;35.5;279.9;0.4;248.2;50.02;83;5187.9
16-07-19;18:36;35.3;286.0;0.4;246.3;50.00;65;5187.9
16-07-19;18:39;35.3;283.1;0.3;246.3;50.02;57;5187.9
16-07-19;18:42;35.2;270.9;0.3;247.3;50.01;53;5187.9
16-07-19;18:45;34.9;256.0;0.2;247.3;49.99;48;5187.9
16-07-19;18:48;34.8;255.3;0.2;247.3;50.02;38;5187.9
16-07-19;18:51;34.7;274.5;0.2;247.3;50.02;47;5187.9
16-07-19;18:54;34.7;283.8;0.2;246.3;50.05;39;5187.9
16-07-19;18:57;34.5;250.6;0.1;247.3;50.03;26;5187.9
16-07-19;19:00;34.5;231.1;0.1;248.2;50.04;26;5187.9
16-07-19;19:03;34.2;250.4;0.1;248.2;50.03;22;5187.9
16-07-19;19:06;34.5;268.0;0.2;248.2;50.03;36;5187.9
16-07-19;19:09;34.2;253.2;0.2;246.3;50.04;43;5187.9
16-07-19;19:12;34.4;262.0;0.2;248.2;50.05;45;5187.9
16-07-19;19:15;34.1;267.3;0.2;247.3;50.05;38;5187.9
16-07-19;19:18;34.0;266.7;0.2;247.3;50.03;39;5187.9
16-07-19;19:21;34.2;262.5;0.2;249.2;50.03;35;5187.9
16-07-19;19:24;34.1;262.2;0.1;248.2;50.03;24;5187.9
16-07-19;19:27;34.0;257.8;0.1;247.3;50.09;25;5187.9
16-07-19;19:30;33.9;266.1;0.1;247.3;50.05;28;5187.9
16-07-19;19:33;33.9;255.9;0.1;247.3;50.03;25;5187.9
16-07-19;19:36;33.8;256.6;0.1;247.3;50.03;22;5187.9
16-07-19;19:39;33.8;266.8;0.1;247.3;50.04;15;5187.9
16-07-19;19:42;33.8;248.8;0.1;248.2;50.02;14;5187.9
16-07-19;19:45;33.5;244.6;0.0;248.2;50.05;11;5187.9
16-07-19;19:48;33.4;245.5;0.0;247.3;50.03;5;5187.9
16-07-19;19:51;33.5;245.5;0.0;247.3;50.03;2;5187.9
16-07-19;19:54;33.4;213.7;0.0;247.3;50.06;0;5187.9
16-07-19;19:57;33.3;189.2;0.0;247.3;50.03;0;5187.9
16-07-19;20:00;33.2;120.7;0.0;247.3;50.06;0;5187.9
16-07-19;20:03;33.1;145.1;0.0;248.2;50.03;0;5187.9
16-07-19;20:06;33.1;215.1;0.0;247.3;50.03;0;5187.9
16-07-19;20:09;33.0;251.6;0.0;247.3;50.03;0;5187.9
16-07-19;20:12;32.9;242.7;0.0;247.3;50.03;0;5187.9
16-07-19;20:15;32.9;228.5;0.0;247.3;50.06;0;5187.9
16-07-19;20:18;32.7;213.2;0.0;247.3;50.02;0;5187.9
16-07-19;20:21;32.6;199.0;0.0;247.3;50.05;0;5187.9
16-07-19;20:24;32.6;179.8;0.0;248.2;50.04;0;5187.9
16-07-19;20:27;32.5;167.1;0.0;247.3;50.02;0;5187.9
16-07-19;20:30;32.5;148.0;0.0;246.3;49.99;0;5187.9
16-07-19;20:33;32.4;123.6;0.0;247.3;50.01;0;5187.9
16-07-19;20:36;32.3;103.7;0.0;247.3;50.03;0;5187.9
16-07-20;05:30;29.4;274.9;0.1;241.4;50.05;19;5187.9
16-07-20;05:33;30.1;264.8;0.1;240.4;50.03;21;5187.9
16-07-20;05:36;30.2;266.1;0.1;240.4;50.06;23;5187.9
16-07-20;05:39;30.2;274.3;0.1;239.5;50.08;23;5187.9
16-07-20;05:42;30.3;273.0;0.1;240.4;50.07;25;5187.9
16-07-20;05:45;30.3;271.1;0.1;240.4;50.05;27;5187.9
16-07-20;05:48;30.5;262.2;0.1;240.4;50.09;28;5187.9
16-07-20;05:51;30.4;265.7;0.1;241.4;50.07;28;5187.9
16-07-20;05:54;30.7;272.4;0.1;241.4;50.10;30;5187.9
16-07-20;05:57;30.7;262.5;0.2;243.4;50.08;31;5187.9
16-07-20;06:00;30.8;275.9;0.1;242.4;50.05;32;5187.9
16-07-20;06:03;31.1;274.8;0.1;242.4;50.06;34;5187.9
16-07-20;06:06;31.0;271.1;0.1;242.4;50.06;34;5187.9
16-07-20;06:09;31.1;269.9;0.1;243.4;50.11;35;5187.9
16-07-20;06:12;31.2;271.8;0.2;243.4;50.10;36;5187.9
16-07-20;06:15;31.1;272.9;0.2;245.3;50.06;37;5187.9
16-07-20;06:18;31.2;269.3;0.2;245.3;50.05;37;5187.9
16-07-20;06:21;31.5;275.2;0.2;244.3;50.04;38;5187.9
16-07-20;06:24;31.4;273.7;0.2;243.4;50.00;40;5187.9
16-07-20;06:27;31.6;274.6;0.2;242.4;50.05;40;5187.9
16-07-20;06:30;31.6;271.8;0.2;243.4;50.05;40;5187.9
16-07-20;06:33;31.6;277.7;0.2;242.4;50.01;40;5187.9
16-07-20;06:36;31.6;275.2;0.2;244.3;50.02;40;5187.9
16-07-20;06:39;31.8;275.8;0.2;242.4;50.06;41;5187.9
16-07-20;06:42;31.7;269.2;0.2;243.4;50.07;41;5187.9
16-07-20;06:45;31.9;274.5;0.2;243.4;50.06;43;5187.9
16-07-20;06:48;31.9;274.6;0.2;244.3;50.00;43;5187.9
16-07-20;06:51;31.9;269.8;0.2;244.3;50.02;43;5187.9
16-07-20;06:54;31.9;271.1;0.2;243.4;50.08;43;5187.9
16-07-20;06:57;31.8;272.4;0.2;242.4;50.10;43;5187.9
16-07-20;07:00;32.3;268.3;0.2;242.4;50.06;43;5187.9
16-07-20;07:03;32.2;271.5;0.2;246.3;50.08;40;5187.9
16-07-20;07:06;32.2;276.1;0.2;244.3;50.05;44;5187.9
16-07-20;07:09;32.2;268.6;0.2;245.3;50.06;43;5188.0
16-07-20;07:12;32.3;277.4;0.2;246.3;50.04;44;5188.0
16-07-20;07:15;32.3;265.7;0.2;246.3;50.04;44;5188.0
16-07-20;07:18;32.2;270.7;0.2;246.3;50.04;44;5188.0
16-07-20;07:21;32.2;272.9;0.2;245.3;50.02;45;5188.0
16-07-20;07:24;32.3;268.5;0.2;245.3;50.01;45;5188.0
16-07-20;07:27;32.4;278.3;0.2;246.3;49.99;44;5188.0
16-07-20;07:30;32.3;270.8;0.2;246.3;49.99;44;5188.0
16-07-20;07:33;32.5;267.7;0.2;246.3;50.02;44;5188.0
16-07-20;07:36;32.4;268.9;0.2;246.3;50.06;44;5188.0
16-07-20;07:39;32.5;275.5;0.2;245.3;50.08;44;5188.0
16-07-20;07:42;32.4;277.0;0.2;246.3;50.01;46;5188.0
16-07-20;07:45;32.5;282.4;0.2;246.3;50.02;47;5188.0
16-07-20;07:48;32.4;281.3;0.2;245.3;50.05;48;5188.0
16-07-20;07:51;32.4;289.7;0.2;245.3;50.04;48;5188.0
16-07-20;07:54;32.5;280.2;0.3;245.3;50.05;51;5188.0
16-07-20;07:57;32.6;287.1;0.3;246.3;50.07;52;5188.0
16-07-20;08:00;32.9;299.5;0.3;246.3;50.04;52;5188.0
16-07-20;08:03;32.6;297.0;0.3;246.3;50.02;54;5188.0
16-07-20;08:06;32.6;300.2;0.3;246.3;50.01;54;5188.0
16-07-20;08:09;32.5;302.7;0.3;245.3;50.01;54;5188.0
16-07-20;08:12;32.7;299.5;0.3;245.3;50.02;55;5188.0
16-07-20;08:15;32.6;299.7;0.3;245.3;50.02;55;5188.0
16-07-20;08:18;32.7;306.1;0.3;245.3;50.02;56;5188.0
16-07-20;08:21;32.6;306.5;0.3;243.4;50.03;56;5188.0
16-07-20;08:24;32.4;305.1;0.3;244.3;50.01;58;5188.0
16-07-20;08:27;32.9;298.2;0.3;244.3;50.02;57;5188.0
16-07-20;08:30;32.7;297.8;0.3;244.3;50.04;60;5188.0
16-07-20;08:33;32.9;303.9;0.3;245.3;50.04;60;5188.0
16-07-20;08:36;32.7;302.9;0.4;245.3;50.02;61;5188.0
16-07-20;08:39;32.7;299.4;0.3;245.3;50.01;61;5188.0
16-07-20;08:42;33.0;306.8;0.3;244.3;50.05;61;5188.0
16-07-20;08:45;32.9;309.9;0.3;245.3;50.03;63;5188.0
16-07-20;08:48;32.7;311.7;0.3;247.3;50.08;60;5188.0
16-07-20;08:51;32.7;293.5;0.4;245.3;50.05;61;5188.0
16-07-20;08:54;32.6;297.6;0.4;244.3;50.03;62;5188.0
16-07-20;08:57;32.9;300.4;0.3;243.4;50.03;63;5188.0
16-07-20;09:00;32.7;301.1;0.4;244.3;50.02;63;5188.0
16-07-20;09:03;32.7;302.0;0.5;245.3;50.03;64;5188.1
16-07-20;09:06;32.7;298.0;0.4;245.3;50.06;65;5188.1
16-07-20;09:09;32.7;280.3;0.3;244.3;50.05;69;5188.1
16-07-20;09:12;32.7;272.0;0.4;244.3;50.03;76;5188.1
16-07-20;09:15;33.0;271.7;0.4;244.3;50.03;85;5188.1
16-07-20;09:18;32.9;270.8;0.5;244.3;50.04;106;5188.1
16-07-20;09:21;33.2;294.1;0.6;244.3;50.05;132;5188.1
16-07-20;09:24;33.1;297.3;0.7;245.3;50.05;157;5188.1
16-07-20;09:27;33.0;302.1;0.8;245.3;50.04;185;5188.1
16-07-20;09:30;33.2;304.9;0.9;246.3;50.04;210;5188.1
16-07-20;09:33;33.4;304.8;1.0;244.3;50.05;240;5188.1
16-07-20;09:36;33.4;302.1;1.1;243.4;50.02;268;5188.1
16-07-20;09:39;33.5;312.4;1.3;244.3;50.04;326;5188.1
16-07-20;09:42;33.8;307.6;1.4;244.3;49.98;332;5188.2
16-07-20;09:45;33.9;4.8;1.5;245.3;50.03;357;5188.2
16-07-20;09:48;34.0;308.2;1.5;245.3;50.02;382;5188.2
16-07-20;09:51;34.4;303.5;1.7;244.3;50.07;411;5188.2
16-07-20;09:54;34.1;304.3;1.8;245.3;50.05;435;5188.2
16-07-20;09:57;34.4;299.1;1.9;245.3;50.03;462;5188.3
16-07-20;10:00;34.5;271.5;0.4;245.3;50.01;82;5188.3
16-07-20;10:03;34.5;302.7;2.2;247.3;50.03;547;5188.3
16-07-20;10:06;34.8;294.5;2.4;246.3;50.04;579;5188.3
16-07-20;10:09;34.9;297.6;2.3;245.3;50.03;570;5188.3
16-07-20;10:12;34.9;301.4;2.5;245.3;50.01;607;5188.4
16-07-20;10:15;35.2;298.5;2.6;245.3;50.02;632;5188.4
16-07-20;10:18;35.6;293.8;2.7;245.3;50.01;647;5188.4
16-07-20;10:21;35.5;293.9;2.8;245.3;50.06;666;5188.5
16-07-20;10:24;36.1;294.2;2.8;246.3;50.02;687;5188.5
16-07-20;10:27;36.1;293.9;2.8;246.3;50.02;710;5188.5
16-07-20;10:30;36.3;293.5;3.0;245.3;50.01;736;5188.6
16-07-20;10:33;36.5;291.3;3.1;245.3;50.04;761;5188.6
16-07-20;10:36;36.8;287.9;3.2;245.3;50.02;777;5188.6
16-07-20;10:39;36.8;290.4;3.3;246.3;50.04;801;5188.7
16-07-20;10:42;37.2;286.3;3.3;246.3;50.02;815;5188.7
16-07-20;10:45;37.4;282.1;3.4;246.3;50.06;831;5188.8
16-07-20;10:48;37.5;279.1;3.5;245.3;49.99;847;5188.8
16-07-20;10:51;37.8;283.0;3.7;246.3;50.01;879;5188.8
16-07-20;10:54;38.0;279.6;3.8;245.3;50.03;924;5188.9
16-07-20;10:57;38.0;275.5;3.8;245.3;50.02;934;5188.9
16-07-20;11:00;38.2;281.9;3.1;247.3;50.05;737;5189.0
16-07-20;11:03;38.4;268.0;3.9;246.3;50.05;969;5189.0
16-07-20;11:06;38.5;269.2;4.0;246.3;50.06;976;5189.1
16-07-20;11:09;38.6;277.7;3.9;246.3;50.06;968;5189.1
16-07-20;11:12;38.9;269.8;4.2;246.3;50.04;1033;5189.2
16-07-20;11:15;39.0;261.6;4.3;246.3;50.08;1036;5189.2
16-07-20;11:18;39.3;265.1;4.2;247.3;50.04;1048;5189.3
16-07-20;11:21;39.3;261.6;4.1;247.3;50.07;1020;5189.3
16-07-20;11:24;39.7;267.7;4.3;247.3;50.05;1023;5189.4
16-07-20;11:27;39.4;256.4;2.5;245.3;50.03;498;5189.4
16-07-20;11:30;39.7;258.5;1.0;244.3;50.05;245;5189.5
16-07-20;11:33;39.3;264.8;4.6;246.3;50.06;1107;5189.5
16-07-20;11:36;39.7;260.8;4.4;246.3;50.04;1096;5189.5
16-07-20;11:39;40.1;272.0;4.5;245.3;50.07;1092;5189.6
16-07-20;11:42;40.2;251.2;4.8;247.3;50.03;1187;5189.6
16-07-20;11:45;39.5;267.7;2.4;245.3;50.05;572;5189.7
16-07-20;11:48;39.5;282.5;4.6;246.3;50.06;1191;5189.7
16-07-20;11:51;40.1;272.4;4.5;246.3;50.06;1121;5189.8
16-07-20;11:54;40.6;264.9;4.6;245.3;50.05;1140;5189.8
16-07-20;11:57;40.5;256.6;4.3;245.3;50.01;1071;5189.9
16-07-20;12:00;39.9;260.7;0.7;245.3;50.03;155;5189.9
16-07-20;12:03;39.1;262.9;0.8;245.3;50.06;182;5189.9
16-07-20;12:06;40.0;254.2;4.3;247.3;50.05;979;5190.0
16-07-20;12:09;39.2;277.1;1.2;244.3;50.02;282;5190.0
16-07-20;12:12;39.2;275.0;4.4;247.3;50.02;1090;5190.0
16-07-20;12:15;40.1;255.9;5.0;247.3;50.07;1241;5190.1
16-07-20;12:18;40.2;259.2;0.9;245.3;50.04;207;5190.1
16-07-20;12:21;40.6;251.9;4.8;248.2;50.06;1170;5190.2
16-07-20;12:24;40.6;267.0;2.6;247.3;50.04;621;5190.2
16-07-20;12:27;40.0;247.4;2.3;246.3;50.05;478;5190.3
16-07-20;12:30;40.4;258.2;5.0;247.3;50.07;1235;5190.3
16-07-20;12:33;40.8;258.5;4.9;246.3;50.04;1204;5190.4
16-07-20;12:36;40.9;266.1;4.8;247.3;50.08;1111;5190.4
16-07-20;12:39;41.5;251.3;4.9;247.3;50.06;1208;5190.5
16-07-20;12:42;41.6;249.6;4.9;249.2;50.07;1196;5190.5
16-07-20;12:45;41.7;250.0;4.8;249.2;50.09;1192;5190.6
16-07-20;12:48;41.9;248.8;4.9;247.3;50.09;1202;5190.7
16-07-20;12:51;42.0;249.4;5.0;247.3;50.05;1227;5190.7
16-07-20;12:54;42.1;251.6;5.2;247.3;50.02;1277;5190.8
16-07-20;12:57;42.2;252.2;5.0;247.3;50.00;1235;5190.8
16-07-20;13:00;42.4;249.3;5.1;247.3;50.00;1233;5190.9
16-07-20;13:03;42.2;262.6;1.5;246.3;50.03;370;5191.0
16-07-20;13:06;42.0;247.2;5.3;248.2;50.04;875;5191.0
16-07-20;13:09;40.9;269.0;0.8;245.3;50.03;188;5191.0
16-07-20;13:12;40.5;263.2;5.3;247.3;50.04;1328;5191.0
16-07-20;13:15;41.9;256.7;5.2;247.3;50.07;1308;5191.1
16-07-20;13:18;41.7;249.9;1.0;245.3;50.04;236;5191.1
16-07-20;13:21;40.7;265.7;1.0;245.3;50.06;244;5191.2
16-07-20;13:24;40.9;267.0;5.5;249.2;50.07;1358;5191.2
16-07-20;13:27;40.4;273.0;1.0;246.3;50.04;240;5191.2
16-07-20;13:30;39.7;271.7;0.9;246.3;50.08;230;5191.2
16-07-20;13:33;40.5;266.7;5.3;248.2;50.03;1301;5191.3
16-07-20;13:36;40.9;259.5;5.3;248.2;50.04;1324;5191.3
16-07-20;13:39;40.4;252.3;4.8;250.2;50.07;1186;5191.4
16-07-20;13:42;40.4;271.2;1.2;246.3;50.05;279;5191.4
16-07-20;13:45;39.8;278.4;1.0;247.3;50.04;256;5191.4
16-07-20;13:48;39.9;258.2;1.4;246.3;50.03;356;5191.5
16-07-20;13:51;40.4;257.8;5.6;248.2;50.04;1372;5191.5
16-07-20;13:54;40.1;265.4;5.2;248.2;50.04;1264;5191.5
16-07-20;13:57;40.9;254.1;4.9;247.3;50.03;1217;5191.6
16-07-20;14:00;41.2;249.7;5.1;248.2;50.04;1233;5191.7
16-07-20;14:03;40.8;271.7;1.0;245.3;50.05;235;5191.7
16-07-20;14:06;40.7;254.4;1.1;245.3;50.04;243;5191.7
16-07-20;14:09;39.8;272.9;0.9;244.3;50.02;208;5191.7
16-07-20;14:12;39.3;269.3;0.9;244.3;50.05;208;5191.8
16-07-20;14:15;39.0;278.0;0.9;245.3;50.08;218;5191.8
16-07-20;14:18;40.1;263.5;5.0;247.3;50.06;1228;5191.8
16-07-20;14:21;40.4;260.3;5.0;248.2;50.02;1227;5191.9
16-07-20;14:24;40.6;256.2;4.7;247.3;50.05;1185;5191.9
16-07-20;14:27;39.8;256.7;4.1;247.3;50.03;991;5192.0
16-07-20;14:30;40.6;257.5;4.9;248.2;50.05;1195;5192.0
16-07-20;14:33;41.0;255.9;4.7;248.2;50.05;1159;5192.1
16-07-20;14:36;40.1;293.9;4.3;247.3;50.05;1032;5192.1
16-07-20;14:39;41.0;255.9;4.8;248.2;50.06;1165;5192.2
16-07-20;14:42;41.2;254.2;4.7;247.3;50.07;1162;5192.2
16-07-20;14:45;41.5;253.7;4.8;247.3;50.02;1161;5192.3
16-07-20;14:48;41.2;243.8;0.9;245.3;50.07;224;5192.3
16-07-20;14:51;41.2;252.9;4.7;249.2;50.03;1186;5192.4
16-07-20;14:54;41.5;254.8;4.7;250.2;50.04;1170;5192.4
16-07-20;14:57;41.9;249.4;4.8;249.2;50.03;1167;5192.5
16-07-20;15:00;41.6;257.0;0.9;246.3;50.07;208;5192.5
16-07-20;15:03;41.0;263.3;2.3;247.3;50.00;564;5192.6
16-07-20;15:06;41.3;255.7;4.5;248.2;50.02;1121;5192.6
16-07-20;15:09;41.7;252.3;4.2;248.2;50.04;1058;5192.7
16-07-20;15:12;41.9;257.3;4.3;248.2;50.09;1048;5192.7
16-07-20;15:15;41.7;248.4;4.3;249.2;50.07;1080;5192.8
16-07-20;15:18;41.4;260.8;2.7;248.2;50.06;712;5192.8
16-07-20;15:21;41.5;256.2;3.4;247.3;50.06;910;5192.8
16-07-20;15:24;40.7;267.7;0.9;246.3;50.07;218;5192.9
16-07-20;15:27;40.7;270.8;0.9;245.3;50.04;213;5192.9
16-07-20;15:30;41.2;267.6;4.7;250.2;50.06;1149;5192.9
16-07-20;15:33;41.2;263.9;4.3;248.2;50.01;1066;5193.0
16-07-20;15:36;41.3;227.7;4.0;248.2;50.02;997;5193.0
16-07-20;15:39;41.3;255.9;4.1;248.2;50.03;1002;5193.1
16-07-20;15:42;41.7.8;253.7;4.0;249.2;50.03;985;5193.1
16-07-20;15:45;40.5;249.4;0.5;246.3;50.05;117;5193.1
16-07-20;15:48;39.7;266.8;0.5;246.3;50.03;118;5193.2
16-07-20;15:51;39.4;257.0;3.6;248.2;50.05;867;5193.2
16-07-20;15:54;40.5;266.3;2.8;248.2;50.04;724;5193.2
16-07-20;15:57;39.9;258.5;1.0;248.2;50.05;230;5193.2
16-07-20;16:00;39.4;270.2;0.9;249.2;50.06;205;5193.3
16-07-20;16:03;39.1;261.6;0.8;248.2;50.06;247;5193.3
16-07-20;16:06;39.0;260.5;4.0;249.2;50.02;984;5193.3
16-07-20;16:09;39.7;269.3;3.8;249.2;50.03;939;5193.3
16-07-20;16:12;39.9;264.4;3.5;248.2;50.01;869;5193.4
16-07-20;16:15;39.9;262.3;3.3;248.2;50.08;830;5193.4
16-07-20;16:18;39.9;259.7;3.4;249.2;50.02;815;5193.5
16-07-20;16:21;40.2;261.1;3.2;249.2;50.04;798;5193.5
16-07-20;16:24;40.4;271.5;3.3;249.2;50.09;798;5193.5
16-07-20;16:27;40.2;265.5;3.3;248.2;50.04;808;5193.6
16-07-20;16:30;40.2;266.4;3.4;248.2;50.03;841;5193.6
16-07-20;16:33;40.2;259.5;3.3;247.3;50.08;829;5193.7
16-07-20;16:36;40.4;265.8;3.4;247.3;50.03;827;5193.7
16-07-20;16:39;40.2;264.5;3.3;247.3;50.05;814;5193.8
16-07-20;16:42;40.4;254.4;3.3;248.2;50.01;791;5193.8
16-07-20;16:45;40.7;265.1;3.2;248.2;50.03;772;5193.8
16-07-20;16:48;40.4;271.5;0.5;247.3;50.03;123;5193.9
16-07-20;16:51;40.1;274.2;3.0;247.3;50.03;727;5193.9
16-07-20;16:54;40.0;269.2;2.5;247.3;50.04;620;5193.9
16-07-20;16:57;39.3;275.3;0.5;246.3;50.03;121;5193.9
16-07-20;17:00;38.9;264.2;0.6;246.3;50.06;117;5193.9
16-07-20;17:03;38.6;275.8;0.5;247.3;50.00;102;5193.9
16-07-20;17:06;38.3;273.0;0.5;247.3;50.03;104;5193.9
16-07-20;17:09;37.9;278.3;0.5;247.3;50.05;91;5194.0
16-07-20;17:12;37.9;265.8;0.5;247.3;50.04;86;5194.0
16-07-20;17:15;37.5;280.2;0.5;246.3;50.04;94;5194.0
16-07-20;17:18;37.4;283.4;0.5;247.3;50.03;111;5194.0
16-07-20;17:21;37.4;286.3;0.6;246.3;50.03;142;5194.0
16-07-20;17:24;37.6;277.1;2.6;248.2;50.02;651;5194.0
16-07-20;17:27;37.4;293.9;0.9;248.2;50.03;210;5194.0
16-07-20;17:30;37.4;281.5;0.9;248.2;50.03;223;5194.0
16-07-20;17:33;37.1;301.0;1.3;247.3;50.03;327;5194.0
16-07-20;17:36;37.2;270.9;2.3;247.3;50.03;549;5194.1
16-07-20;17:39;37.4;268.3;0.5;246.3;50.04;125;5194.1
16-07-20;17:42;37.2;284.1;1.9;247.3;50.03;468;5194.1
16-07-20;17:45;37.4;278.9;1.7;248.2;50.03;437;5194.1
16-07-20;17:48;37.2;282.7;1.7;248.2;49.99;396;5194.1
16-07-20;17:51;37.1;248.7;0.5;248.2;50.08;116;5194.1
16-07-20;17:54;36.9;218.2;0.8;247.3;50.05;202;5194.2
16-07-20;17:57;36.7;272.6;0.4;247.3;50.04;82;5194.2
16-07-20;18:00;36.4;272.3;0.7;247.3;50.03;131;5194.2
16-07-20;18:03;36.3;280.8;0.4;247.3;50.07;81;5194.2
16-07-20;18:06;36.3;270.8;0.4;248.2;50.03;74;5194.2
16-07-20;18:09;36.1;250.4;0.7;248.2;50.04;143;5194.2
16-07-20;18:12;36.0;296.3;0.9;248.2;50.04;211;5194.2
16-07-20;18:15;35.9;289.3;0.9;247.3;50.00;203;5194.2
16-07-20;18:18;36.1;298.5;0.7;247.3;50.04;175;5194.2
16-07-20;18:21;35.9;245.5;0.7;248.2;50.02;143;5194.2
16-07-20;18:24;35.7;288.2;0.6;247.3;50.04;133;5194.2
16-07-20;18:27;35.7;291.2;0.6;247.3;50.00;111;5194.2
16-07-20;18:30;35.6;267.1;0.3;247.3;50.04;56;5194.2
16-07-20;18:33;35.5;265.5;0.3;247.3;50.04;56;5194.2
16-07-20;18:36;35.4;264.1;0.3;246.3;50.03;53;5194.2
16-07-20;18:39;35.3;268.9;0.2;246.3;50.02;51;5194.2
16-07-20;18:42;35.2;274.9;0.3;246.3;50.02;52;5194.2
16-07-20;18:45;35.2;277.2;0.3;246.3;50.02;56;5194.2
16-07-20;18:48;35.0;267.9;0.3;247.3;50.02;56;5194.2
16-07-20;18:51;35.0;273.7;0.2;248.2;50.03;47;5194.2
16-07-20;18:54;34.9;265.2;0.2;247.3;50.08;44;5194.2
16-07-20;18:57;34.8;262.2;0.2;246.3;50.08;43;5194.2
16-07-20;19:00;34.8;270.8;0.2;247.3;50.04;47;5194.2
16-07-20;19:03;34.7;273.6;0.2;247.3;50.04;43;5194.2
16-07-20;19:06;34.5;269.0;0.2;248.2;50.03;38;5194.3
16-07-20;19:09;34.5;268.2;0.1;247.3;50.04;32;5194.3
16-07-20;19:12;34.4;255.9;0.1;248.2;50.05;29;5194.3
16-07-20;19:15;34.4;258.6;0.1;248.2;50.06;28;5194.3
16-07-20;19:18;34.4;257.0;0.1;246.3;50.07;26;5194.3
16-07-20;19:21;34.2;257.3;0.1;246.3;50.06;17;5194.3
16-07-20;19:24;34.2;253.1;0.1;247.3;50.04;13;5194.3
16-07-20;19:27;34.1;258.5;0.1;247.3;50.07;17;5194.3
16-07-20;19:30;34.0;255.7;0.1;248.2;50.04;13;5194.3
16-07-20;19:33;34.0;248.5;0.1;247.3;50.05;11;5194.3
16-07-20;19:36;33.9;236.5;0.1;247.3;50.00;13;5194.3
16-07-20;19:39;34.0;253.5;0.1;246.3;50.06;13;5194.3
16-07-20;19:42;33.8;253.7;0.1;246.3;50.04;11;5194.3
16-07-20;19:45;33.9;241.9;0.0;246.3;50.06;8;5194.3
16-07-20;19:48;33.7;242.2;0.0;246.3;50.04;5;5194.3
16-07-20;19:51;33.5;228.2;0.0;247.3;50.06;4;5194.3
16-07-20;19:54;33.5;235.5;0.0;248.2;50.06;2;5194.3
16-07-20;19:57;33.4;246.5;0.0;246.3;50.02;2;5194.3
16-07-20;20:00;33.4;249.1;0.0;246.3;50.01;1;5194.3
16-07-20;20:03;33.3;248.2;0.0;247.3;50.06;0;5194.3
16-07-20;20:06;33.3;230.8;0.0;247.3;50.08;0;5194.3
16-07-20;20:09;33.1;232.6;0.0;248.2;50.03;0;5194.3
16-07-20;20:12;33.1;208.8;0.0;247.3;50.02;0;5194.3
16-07-20;20:15;33.0;230.4;0.0;248.2;50.04;0;5194.3
16-07-20;20:18;33.0;275.8;0.0;246.3;50.06;0;5194.3
16-07-20;20:21;32.9;270.4;0.0;247.3;50.02;0;5194.3
16-07-20;20:24;32.7;262.7;0.0;247.3;50.05;0;5194.3
16-07-20;20:27;32.7;251.8;0.0;247.3;50.05;0;5194.3
16-07-20;20:30;32.6;234.9;0.0;248.2;50.03;0;5194.3
16-07-20;20:33;32.6;214.7;0.0;247.3;50.04;0;5194.3
16-07-20;20:36;32.5;191.7;0.0;248.2;50.04;0;5194.3
16-07-20;20:39;32.4;168.1;0.0;246.3;50.03;0;5194.3
16-07-20;20:42;32.4;143.4;0.0;246.3;50.05;0;5194.3
16-07-20;20:45;32.3;118.5;0.0;246.3;50.04;0;5194.3
16-07-21;05:03;28.3;232.7;0.0;241.4;50.04;4;5194.3
16-07-21;05:06;28.6;257.8;0.0;242.4;50.05;6;5194.3
16-07-21;05:09;28.6;254.4;0.0;242.4;50.06;7;5194.3
16-07-21;05:12;29.4;259.1;0.0;242.4;50.06;9;5194.3
16-07-21;05:15;29.7;256.7;0.0;242.4;50.04;11;5194.3
16-07-21;05:18;30.2;252.3;0.1;242.4;50.06;12;5194.3
16-07-21;05:21;30.1;261.0;0.1;241.4;50.03;14;5194.3
16-07-21;05:24;30.3;265.8;0.1;241.4;50.03;17;5194.3
16-07-21;05:27;30.2;261.4;0.1;241.4;50.03;17;5194.3
16-07-21;05:30;30.4;263.3;0.1;241.4;50.05;20;5194.3
16-07-21;05:33;30.7;265.2;0.1;241.4;50.05;21;5194.3
16-07-21;05:36;30.5;268.2;0.1;241.4;50.06;22;5194.3
16-07-21;05:39;30.7;273.7;0.1;241.4;50.07;24;5194.3
16-07-21;05:42;30.8;271.2;0.1;241.4;50.06;25;5194.3
16-07-21;05:45;30.8;267.7;0.1;241.4;50.05;27;5194.3
16-07-21;05:48;30.9;268.6;0.1;241.4;50.03;27;5194.3
16-07-21;05:51;31.0;271.8;0.1;241.4;50.05;29;5194.3
16-07-21;05:54;31.0;273.7;0.1;241.4;50.05;28;5194.3
16-07-21;05:57;31.2;279.9;0.1;243.4;50.06;31;5194.3
16-07-21;06:00;31.2;275.9;0.2;244.3;50.02;31;5194.3
16-07-21;06:03;31.4;264.8;0.1;244.3;50.05;33;5194.3
16-07-21;06:06;31.4;272.3;0.2;245.3;50.00;33;5194.3
16-07-21;06:09;31.4;267.9;0.2;244.3;50.06;35;5194.3
16-07-21;06:12;31.4;4.8;0.2;242.4;50.05;35;5194.3
16-07-21;06:15;31.2;272.6;0.2;243.4;50.07;37;5194.3
16-07-21;06:18;31.6;277.1;0.2;246.3;50.03;37;5194.3
16-07-21;06:21;31.8;268.5;0.2;247.3;50.03;37;5194.3
16-07-21;06:24;31.7;273.4;0.1;248.2;50.05;39;5194.3
16-07-21;06:27;31.7;265.2;0.2;247.3;50.05;38;5194.3
16-07-21;06:30;31.7;270.4;0.2;247.3;50.03;40;5194.3
16-07-21;06:33;31.7;265.8;0.2;247.3;50.06;40;5194.3
16-07-21;06:36;31.9;268.6;0.2;248.2;50.04;40;5194.3
16-07-21;06:39;31.9;278.3;0.2;247.3;49.97;39;5194.3
16-07-21;06:42;32.0;279.7;0.2;247.3;50.03;40;5194.3
16-07-21;06:45;32.0;277.1;0.2;247.3;50.03;40;5194.3
16-07-21;06:48;32.0;268.0;0.2;248.2;50.01;41;5194.3
16-07-21;06:51;32.2;270.9;0.2;247.3;50.09;42;5194.3
16-07-21;06:54;32.0;272.4;0.2;247.3;50.08;42;5194.3
16-07-21;06:57;32.0;270.5;0.2;247.3;50.11;43;5194.3
16-07-21;07:00;32.3;280.8;0.2;246.3;50.10;43;5194.3
16-07-21;07:03;32.3;272.9;0.2;248.2;50.06;44;5194.3
16-07-21;07:06;32.3;266.8;0.2;246.3;50.03;44;5194.3
16-07-21;07:09;32.3;278.4;0.2;247.3;50.06;43;5194.3
16-07-21;07:12;32.2;272.4;0.2;248.2;50.03;44;5194.3
16-07-21;07:15;32.3;272.6;0.2;245.3;50.02;44;5194.3
16-07-21;07:18;32.4;278.4;0.2;243.4;50.05;45;5194.3
16-07-21;07:21;32.3;265.5;0.2;243.4;50.01;44;5194.3
16-07-21;07:24;32.4;269.9;0.2;243.4;50.05;45;5194.3
16-07-21;07:27;32.5;276.2;0.2;244.3;50.04;44;5194.3
16-07-21;07:30;32.4;267.9;0.2;244.3;50.02;45;5194.3
16-07-21;07:33;32.5;272.4;0.2;244.3;50.02;45;5194.3
16-07-21;07:36;32.4;267.1;0.2;244.3;50.03;45;5194.3
16-07-21;07:39;32.5;269.6;0.2;244.3;50.05;45;5194.3
16-07-21;07:42;32.6;279.0;0.2;243.4;50.00;46;5194.3
16-07-21;07:45;32.4;280.9;0.2;244.3;50.03;47;5194.4
16-07-21;07:48;32.4;278.6;0.2;243.4;50.02;48;5194.4
16-07-21;07:51;32.5;281.3;0.3;244.3;50.05;50;5194.4
16-07-21;07:54;32.5;289.7;0.3;244.3;50.07;52;5194.4
16-07-21;07:57;32.5;297.2;0.3;244.3;50.09;51;5194.4
16-07-21;08:00;32.5;290.9;0.3;243.4;50.08;53;5194.4
16-07-21;08:03;32.6;288.8;0.3;244.3;50.07;53;5194.4
16-07-21;08:06;32.6;292.8;0.3;243.4;50.05;54;5194.4
16-07-21;08:09;32.5;302.6;0.3;244.3;50.02;54;5194.4
16-07-21;08:12;32.6;303.3;0.3;243.4;50.03;56;5194.4
16-07-21;08:15;32.6;304.9;0.3;244.3;50.00;57;5194.4
16-07-21;08:18;32.6;303.3;0.3;243.4;50.02;58;5194.4
16-07-21;08:21;32.6;305.8;0.3;243.4;50.03;56;5194.4
16-07-21;08:24;32.6;308.0;0.3;243.4;50.03;56;5194.4
16-07-21;08:27;32.6;305.4;0.3;244.3;50.02;58;5194.4
16-07-21;08:30;32.9;304.1;0.3;244.3;50.04;58;5194.4
16-07-21;08:33;32.9;303.8;0.3;242.4;50.07;61;5194.4
16-07-21;08:36;32.7;310.9;0.3;244.3;50.04;60;5194.4
16-07-21;08:39;33.0;306.1;0.4;242.4;50.04;62;5194.4
16-07-21;08:42;32.9;302.9;0.4;242.4;50.04;61;5194.4
16-07-21;08:45;32.5;304.8;0.3;243.4;50.05;62;5194.4
16-07-21;08:48;32.7;304.2;0.4;243.4;50.03;62;5194.4
16-07-21;08:51;32.7;308.2;0.4;243.4;49.98;63;5194.4
16-07-21;08:54;32.9;298.8;0.4;242.4;50.04;63;5194.4
16-07-21;08:57;32.9;288.5;0.4;242.4;50.06;63;5194.4
16-07-21;09:00;32.6;311.4;0.4;245.3;50.05;63;5194.4
16-07-21;09:03;32.6;301.7;0.4;246.3;50.09;65;5194.4
16-07-21;09:06;32.9;283.8;0.4;246.3;50.05;67;5194.4
16-07-21;09:09;32.9;288.1;0.3;246.3;50.07;73;5194.4
16-07-21;09:12;33.0;276.1;0.4;245.3;50.06;79;5194.4
16-07-21;09:15;32.9;265.1;0.5;245.3;50.06;89;5194.4
16-07-21;09:18;33.1;260.4;0.5;246.3;50.08;112;5194.4
16-07-21;09:21;33.0;291.5;0.6;245.3;50.07;138;5194.5
16-07-21;09:24;33.2;299.1;0.7;246.3;50.05;165;5194.5
16-07-21;09:27;33.3;302.6;0.8;246.3;50.07;193;5194.5
16-07-21;09:30;33.4;314.0;0.9;246.3;49.97;221;5194.5
16-07-21;09:33;33.5;303.5;1.0;245.3;50.08;249;5194.5
16-07-21;09:36;33.7;307.3;1.2;246.3;50.08;277;5194.5
16-07-21;09:39;33.7;314.3;1.3;245.3;50.05;305;5194.5
16-07-21;09:42;33.8;307.9;1.4;246.3;50.06;333;5194.5
16-07-21;09:45;34.0;305.2;1.4;247.3;50.06;362;5194.6
16-07-21;09:48;34.1;309.8;1.6;246.3;50.05;390;5194.6
16-07-21;09:51;34.2;304.3;1.8;246.3;50.06;417;5194.6
16-07-21;09:54;34.6;305.4;1.8;246.3;50.05;447;5194.6
16-07-21;09:57;34.7;302.9;2.0;247.3;50.06;475;5194.6
16-07-21;10:00;34.8;304.5;2.0;246.3;50.05;499;5194.7
16-07-21;10:03;34.8;303.3;2.1;247.3;50.06;522;5194.7
16-07-21;10:06;35.2;298.5;2.3;247.3;50.06;544;5194.7
16-07-21;10:09;35.5;300.2;2.3;247.3;50.04;573;5194.7
16-07-21;10:12;35.5;295.8;2.4;247.3;50.04;599;5194.8
16-07-21;10:15;35.5;295.8;2.7;246.3;49.96;624;5194.8
16-07-21;10:18;36.0;295.7;2.7;246.3;50.07;648;5194.8
16-07-21;10:21;36.1;295.0;2.8;246.3;50.00;671;5194.9
16-07-21;10:24;36.4;290.7;2.8;247.3;50.03;693;5194.9
16-07-21;10:27;36.3;293.8;3.0;247.3;50.01;717;5194.9
16-07-21;10:30;36.7;290.9;3.0;246.3;50.03;740;5195.0
16-07-21;10:33;36.8;287.4;3.1;246.3;50.05;757;5195.0
16-07-21;10:36;37.0;287.5;3.1;246.3;50.04;779;5195.0
16-07-21;10:39;37.2;289.3;3.2;246.3;50.05;795;5195.1
16-07-21;10:42;37.5;287.2;3.3;246.3;50.05;821;5195.1
16-07-21;10:45;37.7;282.5;3.4;248.2;50.03;843;5195.2
16-07-21;10:48;37.8;280.3;3.5;248.2;50.02;860;5195.2
16-07-21;10:51;38.0;282.5;3.6;247.3;50.03;877;5195.3
16-07-21;10:54;38.2;279.1;3.7;247.3;50.05;891;5195.3
16-07-21;10:57;38.5;281.3;3.7;247.3;50.02;913;5195.3
16-07-21;11:00;38.5;275.2;3.8;247.3;50.03;928;5195.4
16-07-21;11:03;38.9;274.6;3.8;247.3;50.05;943;5195.4
16-07-21;11:06;38.9;273.1;3.9;248.2;50.06;956;5195.5
16-07-21;11:09;39.0;269.0;4.0;249.2;50.04;967;5195.5
16-07-21;11:12;39.2;267.4;4.0;247.3;50.03;979;5195.6
16-07-21;11:15;39.2;266.8;4.1;247.3;50.05;996;5195.6
16-07-21;11:18;39.8;268.9;4.1;247.3;50.05;1006;5195.7
16-07-21;11:21;39.9;268.5;4.2;247.3;50.03;1023;5195.7
16-07-21;11:24;40.1;261.7;4.2;247.3;50.06;1026;5195.8
16-07-21;11:27;40.0;264.1;4.3;248.2;50.01;1036;5195.8
16-07-21;11:30;40.4;260.3;4.1;247.3;50.01;1042;5195.9
16-07-21;11:33;40.6;258.9;4.1;246.3;50.02;1044;5195.9
16-07-21;11:36;40.9;258.5;4.2;247.3;50.03;1052;5196.0
16-07-21;11:39;40.7;258.2;4.3;247.3;50.07;1052;5196.0
16-07-21;11:42;40.9;258.1;4.3;247.3;50.05;1054;5196.1
16-07-21;11:45;41.0;251.2;4.3;246.3;50.07;1064;5196.1
16-07-21;11:48;41.2;260.1;4.4;247.3;50.03;1080;5196.2
16-07-21;11:51;41.3;263.6;4.4;248.2;50.00;1096;5196.2
16-07-21;11:54;41.5;251.5;4.3;247.3;50.06;1043;5196.3
16-07-21;11:57;41.6;255.1;4.6;247.3;50.01;1113;5196.4
16-07-21;12:00;41.6;253.1;4.4;246.3;50.02;1087;5196.4
16-07-21;12:03;41.9;253.7;4.5;246.3;50.01;1103;5196.5
16-07-21;12:06;41.6;255.6;4.6;246.3;50.05;1122;5196.5
16-07-21;12:09;41.9;260.3;4.6;248.2;50.05;1121;5196.6
16-07-21;12:12;42.0;260.1;4.8;247.3;50.05;1166;5196.6
16-07-21;12:15;42.0;256.0;4.8;247.3;50.06;1189;5196.7
16-07-21;12:18;42.2;257.5;4.6;247.3;50.04;1140;5196.7
16-07-21;12:21;42.5;256.7;4.6;247.3;50.02;1121;5196.8
16-07-21;12:24;42.3;252.0;4.6;247.3;50.04;1131;5196.9
16-07-21;12:27;42.5;254.5;4.7;246.3;50.00;1164;5196.9
16-07-21;12:30;42.1;258.8;5.0;246.3;50.04;1203;5196.9
16-07-21;12:33;42.4;255.6;4.8;246.3;50.05;1163;5197.0
16-07-21;12:36;42.5;258.5;4.8;246.3;50.03;1161;5197.1
16-07-21;12:39;42.8;258.9;4.7;247.3;50.02;1143;5197.1
16-07-21;12:42;43.0;249.1;4.6;247.3;50.07;1131;5197.2
16-07-21;12:45;42.8;254.0;4.7;246.3;50.06;1136;5197.2
16-07-21;12:48;42.9;258.1;4.6;247.3;50.07;1142;5197.3
16-07-21;12:51;43.1;249.6;4.7;246.3;50.06;1133;5197.3
16-07-21;12:54;43.0;249.6;4.6;246.3;50.07;1129;5197.4
16-07-21;12:57;43.4;257.8;4.6;245.3;50.01;1135;5197.5
16-07-21;13:00;43.1;252.5;4.7;246.3;50.02;1143;5197.5
16-07-21;13:03;43.2;252.5;4.6;247.3;50.03;1143;5197.6
16-07-21;13:06;43.2;254.5;4.6;247.3;50.03;1134;5197.6
16-07-21;13:09;43.2;259.2;4.6;247.3;50.03;1127;5197.7
16-07-21;13:12;43.6;252.5;4.6;247.3;50.06;1140;5197.7
16-07-21;13:15;43.5;255.9;4.7;248.2;50.05;1149;5197.8
16-07-21;13:18;43.5;252.8;4.7;248.2;50.11;1139;5197.8
16-07-21;13:21;43.7;253.2;4.6;248.2;50.02;1135;5197.9
16-07-21;13:24;43.8;250.1;4.6;248.2;50.05;1137;5198.0
16-07-21;13:27;43.8;251.3;4.7;248.2;50.00;1151;5198.0
16-07-21;13:30;43.8;253.1;4.7;248.2;50.03;1162;5198.1
16-07-21;13:33;43.8;253.8;4.6;249.2;50.05;1153;5198.1
16-07-21;13:36;43.9;255.7;4.7;248.2;50.05;1154;5198.2
16-07-21;13:39;44.0;257.2;4.7;248.2;50.08;1147;5198.2
16-07-21;13:42;43.9;256.0;4.7;248.2;50.06;1150;5198.3
16-07-21;13:45;43.9;257.2;4.6;248.2;50.06;1126;5198.4
16-07-21;13:48;43.8;254.4;4.5;248.2;50.06;1119;5198.4
16-07-21;13:51;44.2;253.1;4.5;249.2;50.07;1120;5198.5
16-07-21;13:54;44.2;254.1;4.5;247.3;50.03;1101;5198.5
16-07-21;13:57;44.0;264.6;3.6;248.2;50.05;871;5198.6
16-07-21;14:00;43.8;254.4;4.6;249.2;50.05;1131;5198.6
16-07-21;14:03;43.9;250.3;4.5;248.2;50.04;1120;5198.7
16-07-21;14:06;43.9;252.5;4.5;248.2;50.03;1098;5198.7
16-07-21;14:09;44.2;246.0;4.5;247.3;50.03;1097;5198.8
16-07-21;14:12;44.2;256.2;4.4;248.2;50.03;1097;5198.9
16-07-21;14:15;44.0;250.4;4.4;247.3;50.06;1085;5198.9
16-07-21;14:18;43.9;254.5;4.4;247.3;50.08;1087;5199.0
16-07-21;14:21;44.3;258.6;4.3;247.3;50.06;1072;5199.0
16-07-21;14:24;43.9;249.3;4.4;247.3;50.05;1069;5199.1
16-07-21;14:27;44.0;254.7;4.3;248.2;50.04;1063;5199.1
16-07-21;14:30;44.0;251.2;4.4;248.2;50.03;1071;5199.2
16-07-21;14:33;44.2;250.9;4.3;249.2;50.05;1069;5199.2
16-07-21;14:36;43.9;264.4;4.3;248.2;50.02;1072;5199.3
