data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-07-21;14:39;43.9;256.3;4.3;247.3;50.05;1063;5199.3
16-07-21;14:42;43.8;252.8;4.3;247.3;50.01;1040;5199.4
16-07-21;14:45;44.0;254.0;4.3;246.3;50.06;1041;5199.4
16-07-21;14:48;43.9;255.0;4.2;247.3;50.05;1036;5199.5
16-07-21;14:51;43.9;250.9;4.2;249.2;50.10;1029;5199.5
16-07-21;14:54;43.8;251.8;4.1;248.2;50.03;1017;5199.6
16-07-21;14:57;43.6;249.9;4.0;248.2;50.03;1014;5199.6
16-07-21;15:00;43.7;255.1;4.0;248.2;50.04;1015;5199.7
16-07-21;15:03;43.7;255.7;4.0;248.2;50.04;1009;5199.8
16-07-21;15:06;43.7;257.6;4.0;249.2;50.08;1002;5199.8
16-07-21;15:09;43.7;259.4;4.0;248.2;50.04;998;5199.8
16-07-21;15:12;43.5;256.0;4.1;248.2;50.05;993;5199.9
16-07-21;15:15;43.6;260.3;4.0;248.2;50.04;985;5199.9
16-07-21;15:18;43.4;254.0;3.9;249.2;50.05;967;5200.0
16-07-21;15:21;43.5;252.9;3.9;248.2;50.05;972;5200.0
16-07-21;15:24;43.5;257.3;3.9;249.2;50.06;959;5200.1
16-07-21;15:27;43.5;256.9;3.8;248.2;50.04;950;5200.1
16-07-21;15:30;43.5;258.6;3.9;248.2;50.01;943;5200.2
16-07-21;15:33;43.4;261.4;3.7;249.2;50.01;931;5200.2
16-07-21;15:36;43.2;257.3;3.7;249.2;50.05;919;5200.3
16-07-21;15:39;43.1;255.0;3.7;249.2;50.04;914;5200.3
16-07-21;15:42;42.9;258.5;3.7;249.2;50.02;910;5200.4
16-07-21;15:45;43.1;255.7;3.6;248.2;50.05;901;5200.4
16-07-21;15:48;43.0;258.2;3.7;248.2;50.02;894;5200.5
16-07-21;15:51;42.9;263.9;3.5;248.2;50.05;889;5200.5
16-07-21;15:54;43.0;259.8;3.5;248.2;50.06;880;5200.6
16-07-21;15:57;42.9;260.4;3.4;247.3;50.07;865;5200.6
16-07-21;16:00;42.9;260.7;3.4;249.2;50.11;851;5200.6
16-07-21;16:03;42.7;251.6;3.3;247.3;50.04;835;5200.7
16-07-21;16:06;42.7;258.8;3.3;247.3;50.07;838;5200.7
16-07-21;16:09;42.8;262.9;3.4;248.2;50.06;833;5200.8
16-07-21;16:12;42.4;261.6;3.3;249.2;50.04;820;5200.8
16-07-21;16:15;42.4;263.3;3.3;247.3;50.05;812;5200.8
16-07-21;16:18;42.4;262.6;3.2;248.2;50.02;804;5200.9
16-07-21;16:21;42.4;261.7;3.1;248.2;50.06;781;5200.9
16-07-21;16:24;42.2;265.4;3.1;248.2;50.01;770;5201.0
16-07-21;16:27;42.0;4.8;3.1;249.2;50.07;762;5201.0
16-07-21;16:30;42.0;265.4;3.1;248.2;50.04;752;5201.0
16-07-21;16:33;42.1;263.3;3.0;248.2;50.01;740;5201.1
16-07-21;16:36;42.0;263.8;3.0;248.2;50.02;723;5201.1
16-07-21;16:39;41.7;261.4;2.9;248.2;50.03;712;5201.1
16-07-21;16:42;41.5;264.9;2.9;248.2;50.04;708;5201.2
16-07-21;16:45;41.9;263.9;2.8;249.2;50.03;692;5201.2
16-07-21;16:48;41.4;265.2;2.7;249.2;50.05;677;5201.3
16-07-21;16:51;41.3;261.4;2.6;248.2;50.08;664;5201.3
16-07-21;16:54;41.4;265.2;2.7;248.2;50.06;650;5201.3
16-07-21;16:57;41.3;263.8;2.5;248.2;50.06;637;5201.4
16-07-21;17:00;41.0;263.3;2.5;249.2;50.06;620;5201.4
16-07-21;17:03;41.2;268.7;2.4;248.2;50.02;605;5201.4
16-07-21;17:06;40.8;268.0;2.4;248.2;50.04;592;5201.4
16-07-21;17:09;40.8;266.4;2.4;248.2;50.02;583;5201.5
16-07-21;17:12;40.8;266.0;2.3;248.2;50.05;566;5201.5
16-07-21;17:15;40.7;271.4;2.2;248.2;50.05;553;5201.5
16-07-21;17:18;40.7;267.9;2.1;249.2;50.06;536;5201.6
16-07-21;17:21;40.5;267.9;2.0;249.2;50.05;523;5201.6
16-07-21;17:24;40.5;272.7;2.0;250.2;50.07;511;5201.6
16-07-21;17:27;42.6;269.0;2.0;248.2;50.03;495;5201.6
16-07-21;17:30;40.1;273.3;2.0;248.2;50.07;481;5201.7
16-07-21;17:33;40.0;267.7;1.9;248.2;50.04;460;5201.7
16-07-21;17:36;39.9;279.1;1.8;248.2;50.05;443;5201.7
16-07-21;17:39;39.9;275.6;1.7;248.2;50.02;430;5201.7
16-07-21;17:42;39.7;278.3;1.6;248.2;50.05;413;5201.7
16-07-21;17:45;39.4;280.9;1.6;247.3;50.06;393;5201.8
16-07-21;17:48;39.5;279.9;1.5;247.3;50.05;373;5201.8
16-07-21;17:51;39.3;281.8;1.4;248.2;50.05;351;5201.8
16-07-21;17:54;39.1;280.2;1.4;249.2;50.06;332;5201.8
16-07-21;17:57;39.0;283.5;1.2;248.2;50.06;311;5201.8
16-07-21;18:00;39.0;287.2;1.2;248.2;50.04;290;5201.9
16-07-21;18:03;38.6;286.3;1.1;248.2;50.03;268;5201.9
16-07-21;18:06;38.6;284.1;1.0;247.3;50.00;245;5201.9
16-07-21;18:09;38.6;286.5;1.0;247.3;50.03;225;5201.9
16-07-21;18:12;38.2;292.2;0.9;248.2;50.04;204;5201.9
16-07-21;18:15;38.2;292.0;0.8;248.2;50.05;182;5201.9
16-07-21;18:18;38.0;295.8;0.7;247.3;50.02;162;5201.9
16-07-21;18:21;37.8;293.7;0.6;248.2;50.04;142;5201.9
16-07-21;18:24;37.6;284.6;0.6;248.2;50.06;123;5201.9
16-07-21;18:27;37.4;284.0;0.5;247.3;50.04;104;5201.9
16-07-21;18:30;37.2;280.5;0.4;247.3;50.03;87;5201.9
16-07-21;18:33;37.0;281.6;0.4;246.3;50.01;72;5201.9
16-07-21;18:36;36.8;276.8;0.4;246.3;50.03;57;5201.9
16-07-21;18:39;36.8;272.6;0.2;246.3;50.00;48;5202.0
16-07-21;18:42;36.7;249.1;0.2;246.3;50.04;45;5202.0
16-07-21;18:45;36.4;267.6;0.2;247.3;50.08;42;5202.0
16-07-21;18:48;36.3;276.5;0.2;246.3;50.03;41;5202.0
16-07-21;18:51;36.2;273.6;0.2;248.2;50.02;39;5202.0
16-07-21;18:54;35.9;273.6;0.2;247.3;50.05;38;5202.0
16-07-21;18:57;35.9;274.9;0.2;247.3;50.08;35;5202.0
16-07-21;19:00;35.7;277.7;0.1;247.3;50.06;33;5202.0
16-07-21;19:03;35.7;266.3;0.2;247.3;50.03;32;5202.0
16-07-21;19:06;35.5;268.0;0.1;247.3;50.08;29;5202.0
16-07-21;19:09;35.5;266.0;0.1;249.2;50.06;28;5202.0
16-07-21;19:12;35.4;261.1;0.1;247.3;50.03;26;5202.0
16-07-21;19:15;35.4;251.0;0.1;247.3;50.07;23;5202.0
16-07-21;19:18;35.2;244.9;0.1;248.2;50.04;22;5202.0
16-07-21;19:21;34.9;248.7;0.1;248.2;50.03;20;5202.0
16-07-21;19:24;35.0;245.3;0.1;248.2;50.04;18;5202.0
16-07-21;19:27;34.9;244.9;0.1;247.3;50.02;17;5202.0
16-07-21;19:30;34.8;248.5;0.1;247.3;50.02;16;5202.0
16-07-21;19:33;34.6;257.9;0.1;247.3;50.05;14;5202.0
16-07-21;19:36;34.6;243.6;0.0;247.3;50.04;14;5202.0
16-07-21;19:39;34.5;246.2;0.1;248.2;50.08;12;5202.0
16-07-21;19:42;34.5;244.4;0.0;246.3;50.01;12;5202.0
16-07-21;19:45;34.5;244.4;0.0;246.3;50.04;10;5202.0
16-07-21;19:48;34.1;246.2;0.0;248.2;50.04;8;5202.0
16-07-21;19:51;34.2;245.6;0.0;248.2;50.06;7;5202.0
16-07-21;19:54;34.1;238.3;0.0;247.3;50.01;6;5202.0
16-07-21;19:57;34.2;237.0;0.0;247.3;50.02;4;5202.0
16-07-21;20:00;34.0;243.3;0.0;247.3;50.05;3;5202.0
16-07-21;20:03;33.9;245.3;0.0;247.3;50.04;2;5202.0
16-07-21;20:06;33.8;231.4;0.0;247.3;50.02;1;5202.0
16-07-21;20:09;33.8;208.5;0.0;247.3;50.06;0;5202.0
16-07-21;20:12;33.7;202.5;0.0;244.3;50.05;0;5202.0
16-07-21;20:15;33.5;225.5;0.0;245.3;50.06;0;5202.0
16-07-21;20:18;33.4;271.8;0.0;245.3;50.03;0;5202.0
16-07-21;20:21;33.4;265.4;0.0;245.3;50.05;0;5202.0
16-07-21;20:24;33.3;256.6;0.0;244.3;50.02;0;5202.0
16-07-21;20:27;33.2;244.7;0.0;244.3;50.04;0;5202.0
16-07-21;20:30;33.1;227.3;0.0;244.3;50.03;0;5202.0
16-07-21;20:33;33.1;206.3;0.0;244.3;50.05;0;5202.0
16-07-21;20:36;33.0;183.2;0.0;243.4;50.04;0;5202.0
16-07-21;20:39;32.9;158.3;0.0;243.4;50.02;0;5202.0
16-07-21;20:42;32.9;132.1;0.0;245.3;50.03;0;5202.0
16-07-21;20:45;32.7;106.3;0.0;244.3;50.03;0;5202.0
16-07-22;05:03;28.3;262.6;0.0;241.4;50.05;3;5202.0
16-07-22;05:06;28.6;245.0;0.0;240.4;50.02;5;5202.0
16-07-22;05:09;29.0;248.7;0.0;240.4;50.05;7;5202.0
16-07-22;05:12;29.4;262.7;0.0;241.4;50.06;8;5202.0
16-07-22;05:15;29.4;258.5;0.0;242.4;50.04;11;5202.0
16-07-22;05:18;29.4;267.0;0.0;241.4;50.08;12;5202.0
16-07-22;05:21;30.1;261.7;0.0;241.4;50.09;14;5202.0
16-07-22;05:24;30.1;256.7;0.1;241.4;50.04;16;5202.0
16-07-22;05:27;30.2;259.7;0.1;241.4;50.04;17;5202.0
16-07-22;05:30;30.3;261.3;0.1;241.4;50.02;19;5202.0
16-07-22;05:33;30.4;274.5;0.1;240.4;50.05;20;5202.0
16-07-22;05:36;30.4;272.1;0.1;240.4;50.04;21;5202.0
16-07-22;05:39;30.5;260.8;0.1;241.4;50.06;23;5202.0
16-07-22;05:42;30.7;267.6;0.1;241.4;50.07;25;5202.0
16-07-22;05:45;30.7;268.9;0.1;242.4;50.01;26;5202.0
16-07-22;05:48;30.8;272.9;0.1;240.4;50.07;27;5202.0
16-07-22;05:51;30.9;270.2;0.1;241.4;50.06;28;5202.0
16-07-22;05:54;30.8;266.4;0.1;242.4;50.11;29;5202.0
16-07-22;05:57;50.0;273.1;0.1;243.4;50.15;31;5202.0
16-07-22;06:00;31.0;274.9;0.2;242.4;50.07;32;5202.0
16-07-22;06:03;31.0;267.1;0.2;244.3;50.03;33;5202.0
16-07-22;06:06;31.2;271.5;0.2;245.3;50.02;33;5202.0
16-07-22;06:09;31.0;277.0;0.2;248.2;50.03;33;5202.0
16-07-22;06:12;31.4;262.6;0.2;245.3;50.03;35;5202.0
16-07-22;06:15;31.4;270.9;0.2;245.3;50.05;36;5202.0
16-07-22;06:18;31.5;277.1;0.2;246.3;50.04;36;5202.0
16-07-22;06:21;31.4;281.9;0.2;246.3;50.01;36;5202.0
16-07-22;06:24;31.5;268.7;0.2;247.3;50.06;38;5202.0
16-07-22;06:27;31.6;276.8;0.2;249.2;50.03;39;5202.0
16-07-22;06:30;31.6;270.5;0.2;246.3;50.04;40;5202.0
16-07-22;06:33;31.8;280.5;0.2;245.3;50.01;39;5202.0
16-07-22;06:36;31.7;275.5;0.2;246.3;50.03;40;5202.0
16-07-22;06:39;31.6;271.2;0.2;246.3;50.04;41;5202.0
16-07-22;06:42;31.8;276.7;0.2;246.3;50.05;41;5202.0
16-07-22;06:45;31.9;272.9;0.2;245.3;50.04;41;5202.0
16-07-22;06:48;31.9;273.9;0.2;246.3;50.05;42;5202.0
16-07-22;06:51;31.8;274.3;0.3;245.3;49.99;42;5202.0
16-07-22;06:54;31.9;279.9;0.2;244.3;50.06;42;5202.0
16-07-22;06:57;32.0;276.5;0.2;243.4;50.10;43;5202.0
16-07-22;07:00;31.9;275.9;0.2;243.4;50.05;43;5202.0
16-07-22;07:03;32.0;270.8;0.2;244.3;50.05;43;5202.0
16-07-22;07:06;32.0;268.9;0.2;242.4;50.02;43;5202.0
16-07-22;07:09;32.2;280.3;0.2;243.4;50.05;44;5202.0
16-07-22;07:12;32.0;276.7;0.2;243.4;50.05;44;5202.0
16-07-22;07:15;32.2;278.9;0.2;243.4;50.04;44;5202.0
16-07-22;07:18;32.3;268.7;0.2;242.4;50.03;44;5202.0
16-07-22;07:21;32.2;269.0;0.2;245.3;50.01;45;5202.1
16-07-22;07:24;32.2;275.0;0.2;244.3;50.04;45;5202.1
16-07-22;07:27;32.2;272.1;0.2;246.3;50.01;45;5202.1
16-07-22;07:30;32.4;270.1;0.2;247.3;50.00;45;5202.1
16-07-22;07:33;32.4;265.8;0.2;247.3;50.02;45;5202.1
16-07-22;07:36;32.2;273.0;0.2;245.3;50.02;45;5202.1
16-07-22;07:39;32.3;274.9;0.2;245.3;50.02;45;5202.1
16-07-22;07:42;32.3;276.8;0.2;246.3;50.06;46;5202.1
16-07-22;07:45;32.4;279.1;0.3;246.3;50.03;47;5202.1
16-07-22;07:48;32.4;278.9;0.3;246.3;50.02;49;5202.1
16-07-22;07:51;32.5;284.3;0.3;246.3;50.03;50;5202.1
16-07-22;07:54;32.4;287.2;0.3;246.3;50.06;50;5202.1
16-07-22;07:57;32.5;294.1;0.3;246.3;50.06;52;5202.1
16-07-22;08:00;32.6;297.0;0.3;246.3;50.05;53;5202.1
16-07-22;08:03;32.5;289.8;0.3;247.3;50.04;55;5202.1
16-07-22;08:06;32.6;306.0;0.3;245.3;50.02;55;5202.1
16-07-22;08:09;32.6;302.7;0.3;245.3;50.04;55;5202.1
16-07-22;08:12;32.7;295.1;0.3;245.3;50.02;56;5202.1
16-07-22;08:15;32.9;299.7;0.3;245.3;50.05;56;5202.1
16-07-22;08:18;32.7;300.0;0.3;246.3;50.06;57;5202.1
16-07-22;08:21;32.7;304.6;0.3;246.3;50.05;58;5202.1
16-07-22;08:24;32.9;304.3;0.3;245.3;50.04;59;5202.1
16-07-22;08:27;33.0;302.6;0.3;246.3;50.06;58;5202.1
16-07-22;08:30;32.9;307.9;0.3;246.3;50.05;61;5202.1
16-07-22;08:33;33.0;300.7;0.3;246.3;50.08;62;5202.1
16-07-22;08:36;32.9;298.8;0.3;245.3;50.02;62;5202.1
16-07-22;08:39;32.9;303.6;0.3;246.3;50.02;62;5202.1
16-07-22;08:42;32.9;310.1;0.3;247.3;50.02;63;5202.1
16-07-22;08:45;33.0;307.3;0.3;246.3;50.05;62;5202.1
16-07-22;08:48;32.9;304.2;0.4;248.2;50.06;62;5202.1
16-07-22;08:51;32.9;297.2;0.3;247.3;50.02;63;5202.1
16-07-22;08:54;33.0;303.2;0.4;246.3;50.04;65;5202.1
16-07-22;08:57;33.0;312.0;0.4;245.3;50.10;65;5202.1
16-07-22;09:00;33.0;304.6;0.3;245.3;50.09;67;5202.1
16-07-22;09:03;32.9;302.3;0.3;246.3;50.06;66;5202.1
16-07-22;09:06;33.0;306.7;0.4;246.3;50.07;70;5202.1
16-07-22;09:09;33.1;286.8;0.4;245.3;50.02;78;5202.2
16-07-22;09:12;33.2;281.2;0.4;244.3;50.03;83;5202.2
16-07-22;09:15;33.2;278.1;0.5;245.3;50.02;100;5202.2
16-07-22;09:18;33.3;296.6;0.5;245.3;50.03;126;5202.2
16-07-22;09:21;33.3;284.4;0.7;245.3;50.06;158;5202.2
16-07-22;09:24;33.4;304.5;0.8;243.4;50.02;180;5202.2
16-07-22;09:27;33.5;310.6;0.8;243.4;50.02;204;5202.2
16-07-22;09:30;34.0;305.1;1.0;244.3;50.04;236;5202.2
16-07-22;09:33;33.8;306.5;1.2;245.3;50.04;273;5202.2
16-07-22;09:36;34.0;306.2;1.4;245.3;49.96;312;5202.2
16-07-22;09:39;33.9;306.1;1.3;244.3;50.05;326;5202.2
16-07-22;09:42;34.1;306.2;1.5;245.3;50.00;354;5202.3
16-07-22;09:45;34.4;309.6;1.5;245.3;50.06;383;5202.3
16-07-22;09:48;34.6;303.0;1.7;245.3;50.07;405;5202.3
16-07-22;09:51;34.6;303.2;1.8;246.3;50.06;438;5202.3
16-07-22;09:54;35.0;303.2;1.9;246.3;50.07;467;5202.3
16-07-22;09:57;34.9;303.8;2.1;246.3;50.03;508;5202.4
16-07-22;10:00;35.3;301.6;2.1;246.3;50.05;517;5202.4
16-07-22;10:03;35.4;296.1;2.2;246.3;50.07;533;5202.4
16-07-22;10:06;35.5;299.5;2.3;246.3;50.06;558;5202.4
16-07-22;10:09;35.5;294.2;2.4;245.3;50.04;584;5202.5
16-07-22;10:12;35.7;298.2;2.5;246.3;50.05;612;5202.5
16-07-22;10:15;36.2;293.8;2.6;247.3;50.04;626;5202.5
16-07-22;10:18;36.2;293.2;2.7;247.3;50.03;654;5202.6
16-07-22;10:21;36.4;292.3;2.7;247.3;50.06;671;5202.6
16-07-22;10:24;36.7;294.5;2.9;247.3;50.04;704;5202.6
16-07-22;10:27;36.7;290.4;3.0;246.3;50.01;725;5202.7
16-07-22;10:30;37.0;289.5;3.0;246.3;50.04;739;5202.7
16-07-22;10:33;37.1;287.9;3.2;246.3;50.04;767;5202.7
16-07-22;10:36;37.5;285.4;3.2;246.3;50.03;790;5202.8
16-07-22;10:39;37.5;289.3;3.2;247.3;50.05;800;5202.8
16-07-22;10:42;37.5;286.6;3.4;247.3;50.03;829;5202.9
16-07-22;10:45;37.9;283.1;3.4;247.3;50.04;841;5202.9
16-07-22;10:48;38.3;278.4;3.5;246.3;50.05;864;5202.9
16-07-22;10:51;38.4;280.3;3.5;246.3;50.08;877;5203.0
16-07-22;10:54;38.6;278.9;3.6;247.3;50.04;891;5203.0
16-07-22;10:57;38.7;277.8;3.7;247.3;50.04;909;5203.1
16-07-22;11:00;39.0;275.0;3.7;247.3;50.08;925;5203.1
16-07-22;11:03;39.3;271.7;3.8;247.3;50.01;932;5203.2
16-07-22;11:06;39.2;269.9;3.8;248.2;50.02;950;5203.2
16-07-22;11:09;39.2;267.6;3.7;248.2;50.03;958;5203.3
16-07-22;11:12;39.5;265.7;4.0;247.3;50.01;977;5203.3
16-07-22;11:15;39.9;264.6;4.0;246.3;50.00;985;5203.4
16-07-22;11:18;39.8;262.3;4.0;248.2;50.04;989;5203.4
16-07-22;11:21;40.4;259.5;4.0;246.3;50.05;993;5203.5
16-07-22;11:24;40.2;260.3;4.1;247.3;50.04;1002;5203.5
16-07-22;11:27;40.4;256.6;4.1;246.3;50.02;1000;5203.6
16-07-22;11:30;40.5;253.1;4.1;246.3;50.05;1012;5203.6
16-07-22;11:33;40.6;258.3;4.2;247.3;50.03;1025;5203.7
16-07-22;11:36;40.9;255.9;4.2;247.3;50.03;1040;5203.7
16-07-22;11:39;40.9;254.8;4.2;246.3;50.02;1034;5203.8
16-07-22;11:42;41.3;252.6;4.2;247.3;50.05;1037;5203.8
16-07-22;11:45;41.3;251.2;4.3;247.3;50.05;1042;5203.9
16-07-22;11:48;41.7;254.2;4.3;247.3;50.05;1070;5203.9
16-07-22;11:51;41.6;249.4;4.3;247.3;50.07;1060;5204.0
16-07-22;11:54;41.6;250.7;4.3;246.3;50.05;1057;5204.0
16-07-22;11:57;41.7;253.1;4.4;246.3;50.02;1078;5204.1
16-07-22;12:00;42.0;256.0;4.4;247.3;50.01;1072;5204.1
16-07-22;12:03;42.0;255.0;4.4;247.3;50.06;1063;5204.2
16-07-22;12:06;42.0;251.8;4.3;246.3;49.99;1073;5204.2
16-07-22;12:09;42.2;248.5;4.4;248.2;50.06;1077;5204.3
16-07-22;12:12;42.1;248.5;4.4;246.3;50.06;1075;5204.3
16-07-22;12:15;42.3;253.1;4.4;246.3;50.06;1080;5204.4
16-07-22;12:18;42.5;252.8;4.5;246.3;50.03;1091;5204.5
16-07-22;12:21;42.7;255.1;4.4;248.2;50.05;1088;5204.5
16-07-22;12:24;42.8;252.9;4.5;246.3;50.03;1081;5204.6
16-07-22;12:27;42.9;255.1;4.5;247.3;50.02;1087;5204.6
16-07-22;12:30;42.8;249.7;4.5;247.3;50.05;1092;5204.7
16-07-22;12:33;42.9;256.7;4.6;247.3;50.04;1108;5204.7
16-07-22;12:36;43.0;251.6;4.5;246.3;50.05;1115;5204.8
16-07-22;12:39;43.1;248.8;4.6;247.3;50.03;1113;5204.8
16-07-22;12:42;43.0;256.3;4.6;246.3;50.06;1119;5204.9
16-07-22;12:45;43.0;254.8;4.7;247.3;50.01;1121;5204.9
16-07-22;12:48;43.2;254.0;4.6;246.3;50.04;1128;5205.0
16-07-22;12:51;43.5;251.5;4.6;246.3;50.03;1121;5205.1
16-07-22;12:54;43.5;255.6;4.6;247.3;50.04;1120;5205.1
16-07-22;12:57;43.6;252.5;4.6;247.3;50.02;1117;5205.2
16-07-22;13:00;43.5;249.3;4.5;248.2;50.01;1112;5205.2
16-07-22;13:03;43.6;252.5;4.6;248.2;50.03;1114;5205.3
16-07-22;13:06;43.8;251.8;4.6;247.3;50.01;1121;5205.3
16-07-22;13:09;43.9;248.2;4.3;247.3;50.06;1122;5205.4
16-07-22;13:12;43.8;247.9;4.6;247.3;50.01;1102;5205.4
16-07-22;13:15;43.8;250.7;4.6;247.3;50.06;1111;5205.5
16-07-22;13:18;44.0;249.1;4.5;247.3;50.07;1108;5205.6
16-07-22;13:21;43.7;248.1;4.6;247.3;50.05;1118;5205.6
16-07-22;13:24;43.9;247.2;4.6;246.3;50.03;1121;5205.7
16-07-22;13:27;44.0;252.3;4.5;247.3;50.00;1115;5205.7
16-07-22;13:30;43.8;243.8;4.2;248.2;50.04;1104;5205.8
16-07-22;13:33;43.9;243.6;4.5;248.2;50.03;1107;5205.8
16-07-22;13:36;43.8;251.8;4.5;248.2;50.03;1118;5205.9
16-07-22;13:39;44.2;247.4;4.6;248.2;50.04;1113;5205.9
16-07-22;13:42;44.0;253.1;4.5;248.2;50.03;1118;5206.0
16-07-22;13:45;44.2;249.1;4.7;247.3;50.03;1135;5206.1
16-07-22;13:48;43.8;246.3;4.5;248.2;50.04;1116;5206.1
16-07-22;13:51;43.9;248.2;4.6;247.3;50.08;1109;5206.2
16-07-22;13:54;43.9;251.2;4.5;248.2;50.12;1107;5206.2
16-07-22;13:57;44.2;248.4;4.4;248.2;50.04;1088;5206.3
16-07-22;14:00;44.0;245.6;4.4;249.2;50.04;1094;5206.3
16-07-22;14:03;44.2;248.5;4.4;248.2;50.06;1090;5206.4
16-07-22;14:06;44.0;247.7;4.4;250.2;50.02;1085;5206.4
16-07-22;14:09;44.3;248.2;4.4;248.2;50.03;1086;5206.5
16-07-22;14:12;44.2;247.4;4.4;248.2;50.03;1073;5206.5
16-07-22;14:15;44.2;247.5;4.4;248.2;50.05;1096;5206.6
16-07-22;14:18;43.6;242.1;0.7;246.3;50.05;161;5206.6
16-07-22;14:21;42.8;218.9;0.9;246.3;50.02;218;5206.7
16-07-22;14:24;43.6;255.9;4.6;248.2;50.05;1125;5206.7
16-07-22;14:27;43.6;250.9;4.5;248.2;50.01;1095;5206.8
16-07-22;14:30;43.8;250.0;3.2;249.2;50.05;696;5206.8
16-07-22;14:33;44.0;250.7;3.4;247.3;50.02;844;5206.9
16-07-22;14:36;43.8;248.8;4.3;249.2;50.04;1073;5206.9
16-07-22;14:39;43.9;249.0;4.4;251.1;50.04;1088;5207.0
16-07-22;14:42;43.1;255.7;1.0;246.3;50.04;215;5207.0
16-07-22;14:45;43.1;259.1;4.6;249.2;50.05;1135;5207.0
16-07-22;14:48;43.2;254.4;4.4;248.2;50.04;1088;5207.1
16-07-22;14:51;43.7;259.1;4.3;248.2;50.05;1068;5207.2
16-07-22;14:54;42.3;251.8;1.1;245.3;50.07;258;5207.2
16-07-22;14:57;43.0;257.2;4.4;248.2;50.02;1061;5207.2
16-07-22;15:00;43.1;252.5;4.2;248.2;50.01;1041;5207.3
16-07-22;15:03;43.4;254.1;4.2;248.2;50.03;1037;5207.3
16-07-22;15:06;43.2;256.6;4.1;248.2;50.02;1018;5207.4
16-07-22;15:09;43.2;253.4;4.1;248.2;50.03;1001;5207.4
16-07-22;15:12;43.1;253.1;4.1;249.2;50.04;996;5207.5
16-07-22;15:15;43.2;247.8;4.0;248.2;50.02;991;5207.5
16-07-22;15:18;43.4;248.1;4.1;248.2;50.04;1029;5207.6
16-07-22;15:21;42.7;274.6;3.9;248.2;50.04;911;5207.6
16-07-22;15:24;42.8;251.9;4.1;247.3;50.01;1002;5207.7
16-07-22;15:27;43.1;251.6;3.9;247.3;50.04;957;5207.7
16-07-22;15:30;43.1;252.9;3.8;247.3;50.04;946;5207.8
16-07-22;15:33;43.2;255.0;4.0;248.2;50.03;959;5207.8
16-07-22;15:36;42.9;255.3;0.7;245.3;50.03;155;5207.8
16-07-22;15:39;41.9;266.3;1.0;246.3;50.06;229;5207.8
16-07-22;15:42;42.5;261.7;4.1;248.2;50.01;1005;5207.9
16-07-22;15:45;42.5;255.1;3.8;248.2;50.04;944;5207.9
16-07-22;15:48;42.4;258.9;3.7;248.2;50.04;923;5208.0
16-07-22;15:51;42.5;258.8;3.8;248.2;50.05;922;5208.0
16-07-22;15:54;42.9;258.5;3.7;248.2;50.03;928;5208.1
16-07-22;15:57;41.7;274.3;3.1;249.2;50.05;750;5208.1
16-07-22;16:00;42.2;265.8;3.8;249.2;50.07;947;5208.1
16-07-22;16:03;42.5;258.9;3.7;249.2;50.09;911;5208.2
16-07-22;16:06;42.0;262.5;3.8;250.2;50.04;920;5208.2
16-07-22;16:09;42.1;252.9;1.7;247.3;50.04;397;5208.3
16-07-22;16:12;41.3;288.2;1.8;248.2;49.98;479;5208.3
16-07-22;16:15;41.4;255.1;3.6;248.2;50.05;888;5208.3
16-07-22;16:18;40.7;261.7;0.8;246.3;50.00;160;5208.3
16-07-22;16:21;41.2;263.5;3.5;248.2;50.02;865;5208.4
16-07-22;16:24;41.3;265.5;3.4;247.3;50.02;841;5208.4
16-07-22;16:27;41.3;267.9;3.3;248.2;50.04;807;5208.4
16-07-22;16:30;41.2;263.0;3.1;248.2;50.02;754;5208.5
16-07-22;16:33;41.3;263.3;3.1;248.2;50.02;747;5208.5
16-07-22;16:36;41.2;261.6;2.9;248.2;50.01;729;5208.5
16-07-22;16:39;41.0;260.7;2.9;248.2;50.05;716;5208.6
16-07-22;16:42;41.2;266.0;3.0;248.2;50.04;715;5208.6
16-07-22;16:45;40.7;274.0;3.0;248.2;50.03;734;5208.6
16-07-22;16:48;40.7;251.9;3.0;248.2;50.08;734;5208.7
16-07-22;16:51;40.6;265.2;3.0;248.2;50.06;740;5208.7
16-07-22;16:54;40.7;266.1;2.8;248.2;50.07;712;5208.7
16-07-22;16:57;40.5;266.1;2.7;248.2;50.08;662;5208.8
16-07-22;17:00;40.6;272.6;2.5;248.2;50.13;640;5208.8
16-07-22;17:03;39.9;267.0;0.5;247.3;50.06;115;5208.8
16-07-22;17:06;40.0;271.7;2.5;248.2;50.08;633;5208.8
16-07-22;17:09;39.5;267.0;0.6;247.3;50.06;124;5208.8
16-07-22;17:12;39.4;274.3;2.6;248.2;50.05;636;5208.9
16-07-22;17:15;39.9;272.1;2.7;248.2;50.05;654;5208.9
16-07-22;17:18;39.3;275.0;0.6;248.2;50.04;134;5208.9
16-07-22;17:21;39.0;289.0;1.3;248.2;50.04;303;5208.9
16-07-22;17:24;39.4;271.7;2.2;248.2;50.01;557;5208.9
16-07-22;17:27;38.9;270.9;1.8;248.2;50.02;449;5208.9
16-07-22;17:30;38.9;274.8;1.1;247.3;50.04;268;5209.0
16-07-22;17:33;38.9;273.0;2.0;247.3;49.99;490;5209.0
16-07-22;17:36;38.5;238.9;1.3;247.3;50.02;314;5209.0
16-07-22;17:39;38.4;243.0;1.7;248.2;49.99;428;5209.0
16-07-22;17:42;38.5;297.3;1.4;247.3;50.04;353;5209.0
16-07-22;17:45;38.2;226.0;1.5;248.2;50.07;343;5209.0
16-07-22;17:48;38.5;282.7;1.7;247.3;50.03;390;5209.1
16-07-22;17:51;38.3;282.7;1.4;247.3;50.04;357;5209.1
16-07-22;17:54;38.2;285.4;1.3;249.2;50.05;323;5209.1
16-07-22;17:57;38.3;281.3;1.3;246.3;50.07;313;5209.1
16-07-22;18:00;38.0;285.7;1.2;244.3;50.09;292;5209.1
16-07-22;18:03;37.8;285.9;1.2;244.3;50.00;261;5209.1
16-07-22;18:06;38.0;286.6;1.1;243.4;49.99;240;5209.1
16-07-22;18:09;37.8;280.2;0.9;244.3;50.03;220;5209.2
16-07-22;18:12;37.6;283.0;0.8;244.3;50.05;199;5209.2
16-07-22;18:15;37.7;289.7;0.8;244.3;50.02;195;5209.2
16-07-22;18:18;37.4;291.3;0.8;244.3;50.02;175;5209.2
16-07-22;18:21;37.4;292.5;0.7;244.3;50.04;154;5209.2
16-07-22;18:24;37.1;286.9;0.6;243.4;50.07;136;5209.2
16-07-22;18:27;37.1;283.0;0.5;243.4;50.02;116;5209.2
16-07-22;18:30;36.9;275.5;0.5;244.3;50.03;101;5209.2
16-07-22;18:33;36.7;280.6;0.5;244.3;50.00;84;5209.2
16-07-22;18:36;36.7;277.7;0.4;243.4;50.03;67;5209.2
16-07-22;18:39;36.5;273.3;0.3;244.3;50.04;59;5209.2
16-07-22;18:42;36.4;277.2;0.3;243.4;50.03;55;5209.2
16-07-22;18:45;36.2;266.0;0.3;243.4;50.07;52;5209.2
16-07-22;18:48;36.2;281.8;0.3;243.4;50.06;50;5209.2
16-07-22;18:51;50.0;264.8;0.2;243.4;50.02;48;5209.2
16-07-22;18:54;36.0;266.4;0.2;244.3;50.05;43;5209.2
16-07-22;18:57;35.7;270.7;0.2;244.3;50.05;42;5209.2
16-07-22;19:00;35.6;269.2;0.2;244.3;50.03;40;5209.2
16-07-22;19:03;35.7;269.0;0.2;244.3;50.06;38;5209.2
16-07-22;19:06;35.5;269.6;0.2;244.3;50.03;36;5209.2
16-07-22;19:09;35.4;256.9;0.1;245.3;50.05;33;5209.3
16-07-22;19:12;35.4;260.1;0.1;242.4;50.06;30;5209.3
16-07-22;19:15;35.3;252.6;0.1;243.4;50.06;28;5209.3
16-07-22;19:18;35.3;259.5;0.1;243.4;50.03;26;5209.3
16-07-22;19:21;35.0;252.5;0.1;243.4;50.05;24;5209.3
16-07-22;19:24;34.9;260.5;0.1;243.4;50.03;21;5209.3
16-07-22;19:27;34.9;255.1;0.1;243.4;50.06;20;5209.3
16-07-22;19:30;34.9;246.3;0.1;242.4;50.06;18;5209.3
16-07-22;19:33;34.8;255.7;0.1;243.4;50.03;16;5209.3
16-07-22;19:36;34.7;251.9;0.1;244.3;50.05;15;5209.3
16-07-22;19:39;34.6;250.0;0.0;243.4;50.03;13;5209.3
16-07-22;19:42;34.7;249.1;0.0;244.3;50.03;11;5209.3
16-07-22;19:45;34.5;249.1;0.0;243.4;50.01;10;5209.3
16-07-22;19:48;34.5;242.4;0.0;243.4;50.01;8;5209.3
16-07-22;19:51;34.4;243.1;0.0;244.3;50.05;6;5209.3
16-07-22;19:54;34.2;247.5;0.0;245.3;50.03;5;5209.3
16-07-22;19:57;34.2;238.1;0.0;243.4;50.03;4;5209.3
16-07-22;20:00;34.1;231.1;0.0;243.4;50.06;2;5209.3
16-07-22;20:03;34.0;224.7;0.0;243.4;50.06;1;5209.3
16-07-22;20:06;33.9;208.5;0.0;243.4;49.97;1;5209.3
16-07-22;20:09;33.8;208.0;0.0;244.3;50.06;1;5209.3
16-07-22;20:12;33.8;222.8;0.0;246.3;50.05;0;5209.3
16-07-22;20:15;33.7;273.3;0.0;243.4;50.08;0;5209.3
16-07-22;20:18;33.5;266.6;0.0;243.4;50.04;0;5209.3
16-07-22;20:21;33.4;257.6;0.0;243.4;50.10;0;5209.3
16-07-22;20:24;33.4;244.7;0.0;243.4;50.05;0;5209.3
16-07-22;20:27;33.3;227.6;0.0;243.4;50.01;0;5209.3
16-07-22;20:30;50.0;206.3;0.0;243.4;50.00;0;5209.3
16-07-22;20:33;33.2;182.8;0.0;244.3;50.02;0;5209.3
16-07-22;20:36;33.1;156.2;0.0;243.4;50.04;0;5209.3
16-07-22;20:39;33.0;129.1;0.0;244.3;50.04;0;5209.3
16-07-22;20:42;33.0;105.3;0.0;242.4;50.01;0;5209.3
16-07-23;06:33;30.7;257.0;0.1;246.3;50.03;22;5209.3
16-07-23;06:36;30.8;253.4;0.1;246.3;50.04;21;5209.3
16-07-23;06:39;30.9;266.6;0.1;247.3;50.04;23;5209.3
16-07-23;06:42;30.9;257.6;0.1;246.3;50.04;25;5209.3
16-07-23;06:45;30.9;245.5;0.1;246.3;50.03;23;5209.3
16-07-23;06:48;31.0;251.6;0.1;246.3;50.04;22;5209.3
16-07-23;06:51;31.1;265.8;0.1;244.3;50.10;23;5209.3
16-07-23;06:54;31.2;261.6;0.1;245.3;50.07;22;5209.3
16-07-23;06:57;31.4;256.6;0.1;245.3;50.04;18;5209.3
16-07-23;07:00;31.2;250.6;0.0;246.3;50.04;13;5209.3
16-07-23;07:03;31.5;250.6;0.0;246.3;50.09;12;5209.3
16-07-23;07:06;31.5;257.0;0.0;245.3;50.05;12;5209.3
16-07-23;07:09;31.6;253.7;0.1;245.3;50.01;15;5209.3
16-07-23;07:12;31.5;255.6;0.1;245.3;50.02;17;5209.3
16-07-23;07:15;31.7;257.5;0.1;246.3;50.02;21;5209.3
16-07-23;07:18;31.7;261.1;0.1;247.3;50.02;26;5209.3
16-07-23;07:21;31.6;265.4;0.1;246.3;50.04;29;5209.3
16-07-23;07:24;31.8;266.0;0.1;248.2;50.03;29;5209.3
16-07-23;07:27;31.8;273.4;0.1;244.3;50.05;31;5209.3
16-07-23;07:30;32.0;255.7;0.1;244.3;50.03;34;5209.3
16-07-23;07:33;31.8;271.1;0.1;244.3;50.02;33;5209.3
16-07-23;07:36;32.0;258.2;0.2;245.3;50.05;36;5209.3
16-07-23;07:39;32.2;264.1;0.2;244.3;50.04;42;5209.3
16-07-23;07:42;32.2;266.4;0.2;244.3;50.03;48;5209.3
16-07-23;07:45;32.2;265.1;0.2;244.3;50.08;52;5209.3
16-07-23;07:48;32.3;281.2;0.3;242.4;50.05;53;5209.3
16-07-23;07:51;32.3;268.2;0.3;242.4;50.01;50;5209.3
16-07-23;07:54;32.4;268.2;0.2;243.4;50.05;50;5209.3
16-07-23;07:57;32.4;274.0;0.3;243.4;50.08;51;5209.3
16-07-23;08:00;32.6;272.1;0.2;243.4;50.09;54;5209.3
16-07-23;08:03;32.6;278.6;0.3;243.4;50.06;55;5209.3
16-07-23;08:06;32.5;277.0;0.3;244.3;50.02;52;5209.3
16-07-23;08:09;32.6;269.9;0.4;244.3;50.07;52;5209.3
16-07-23;08:12;32.6;270.9;0.3;243.4;50.04;53;5209.3
16-07-23;08:15;32.7;270.2;0.3;243.4;50.02;53;5209.3
16-07-23;08:18;32.6;265.1;0.3;242.4;50.02;52;5209.3
16-07-23;08:21;32.6;273.4;0.3;242.4;50.04;51;5209.3
16-07-23;08:24;32.6;272.9;0.3;243.4;50.02;52;5209.3
16-07-23;08:27;32.9;276.1;0.3;243.4;50.01;55;5209.3
16-07-23;08:30;32.9;276.5;0.3;244.3;50.04;57;5209.3
16-07-23;08:33;33.1;269.6;0.3;243.4;50.05;59;5209.3
16-07-23;08:36;33.1;276.4;0.4;241.4;50.00;57;5209.3
16-07-23;08:39;33.1;281.1;0.3;243.4;50.00;58;5209.3
16-07-23;08:42;33.2;278.1;0.3;243.4;50.01;65;5209.3
16-07-23;08:45;33.2;279.9;0.4;244.3;50.03;72;5209.3
16-07-23;08:48;33.1;282.4;0.4;244.3;50.03;72;5209.4
16-07-23;08:51;33.3;280.9;0.4;244.3;50.04;76;5209.4
16-07-23;08:54;33.4;283.4;0.4;243.4;50.02;81;5209.4
16-07-23;08:57;33.3;280.2;0.5;244.3;50.04;88;5209.4
16-07-23;09:00;33.4;291.6;0.5;243.4;50.06;94;5209.4
16-07-23;09:03;33.4;282.4;0.5;244.3;50.03;93;5209.4
16-07-23;09:06;33.7;284.1;0.5;244.3;50.01;95;5209.4
16-07-23;09:09;33.5;280.5;0.5;244.3;50.03;94;5209.4
16-07-23;09:12;33.7;283.0;0.4;243.4;50.07;91;5209.4
16-07-23;09:15;33.5;277.2;0.4;245.3;50.09;86;5209.4
16-07-23;09:18;33.5;279.4;0.4;243.4;50.03;95;5209.4
16-07-23;09:21;33.7;288.5;0.5;242.4;50.03;106;5209.4
16-07-23;09:24;33.8;282.1;0.5;242.4;50.02;100;5209.4
16-07-23;09:27;33.9;281.1;0.4;242.4;50.04;97;5209.4
16-07-23;09:30;33.8;278.0;0.5;242.4;49.98;98;5209.4
16-07-23;09:33;33.8;286.0;0.4;243.4;50.03;107;5209.4
16-07-23;09:36;34.0;290.4;0.5;243.4;50.07;113;5209.4
16-07-23;09:39;34.0;290.0;0.5;243.4;50.11;120;5209.4
16-07-23;09:42;33.9;287.8;0.5;243.4;50.03;119;5209.4
16-07-23;09:45;34.0;285.2;0.6;244.3;50.07;117;5209.4
16-07-23;09:48;34.0;287.8;0.5;243.4;50.01;105;5209.4
16-07-23;09:51;33.9;279.4;0.5;241.4;50.01;93;5209.5
16-07-23;09:54;33.9;280.8;0.5;243.4;50.05;85;5209.5
16-07-23;09:57;34.0;281.9;0.5;242.4;50.02;89;5209.5
16-07-23;10:00;34.0;281.6;0.4;243.4;50.05;88;5209.5
16-07-23;10:03;34.1;278.6;0.4;243.4;50.01;87;5209.5
16-07-23;10:06;34.4;278.3;0.4;242.4;50.06;84;5209.5
16-07-23;10:09;34.0;286.3;0.4;242.4;49.99;82;5209.5
16-07-23;10:12;34.2;280.3;0.5;242.4;50.02;96;5209.5
16-07-23;10:15;34.2;289.8;0.5;243.4;50.03;114;5209.5
16-07-23;10:18;34.2;283.5;0.6;243.4;50.02;124;5209.5
16-07-23;10:21;34.1;286.2;0.6;243.4;50.06;123;5209.5
16-07-23;10:24;34.2;282.8;0.5;243.4;50.03;121;5209.5
16-07-23;10:27;34.5;285.0;0.5;243.4;50.08;116;5209.5
16-07-23;10:30;34.5;287.9;0.6;243.4;50.08;114;5209.5
16-07-23;10:33;34.5;287.8;0.5;243.4;50.02;118;5209.5
16-07-23;10:36;34.4;282.2;0.5;243.4;50.06;122;5209.5
16-07-23;10:39;34.4;287.5;0.5;243.4;50.05;122;5209.5
16-07-23;10:42;34.5;282.5;0.5;243.4;50.00;117;5209.5
16-07-23;10:45;34.6;280.9;0.6;242.4;50.05;123;5209.5
16-07-23;10:48;34.5;285.6;0.7;243.4;50.06;142;5209.6
16-07-23;10:51;34.6;293.8;0.8;242.4;50.10;179;5209.6
16-07-23;10:54;34.6;299.7;0.9;242.4;50.05;217;5209.6
16-07-23;10:57;34.6;297.5;1.0;242.4;50.04;241;5209.6
16-07-23;11:00;34.8;291.7;1.1;244.3;50.04;263;5209.6
16-07-23;11:03;34.7;296.1;1.3;242.4;50.07;297;5209.6
16-07-23;11:06;34.9;298.2;1.4;243.4;50.04;329;5209.6
16-07-23;11:09;35.0;295.3;1.4;244.3;50.02;327;5209.6
16-07-23;11:12;35.2;294.2;1.5;244.3;50.04;343;5209.7
16-07-23;11:15;35.3;298.3;1.5;243.4;50.05;361;5209.7
16-07-23;11:18;35.5;294.1;1.8;243.4;50.07;414;5209.7
16-07-23;11:21;35.7;291.3;2.2;243.4;50.06;528;5209.7
16-07-23;11:24;36.1;268.5;2.7;243.4;50.05;662;5209.8
16-07-23;11:27;36.7;288.2;2.7;243.4;50.05;664;5209.8
16-07-23;11:30;36.9;267.6;5.2;245.3;50.03;1253;5209.8
16-07-23;11:33;37.5;280.3;3.4;244.3;50.04;830;5209.9
16-07-23;11:36;37.9;257.3;4.7;245.3;50.04;1104;5209.9
16-07-23;11:39;37.9;268.2;3.8;244.3;50.04;1059;5210.0
16-07-23;11:42;38.4;254.7;4.3;247.3;50.07;1064;5210.0
16-07-23;11:45;38.9;258.5;3.1;246.3;50.04;785;5210.1
16-07-23;11:48;39.1;257.2;4.4;247.3;50.03;1075;5210.1
16-07-23;11:51;39.3;255.9;4.4;247.3;50.05;1084;5210.2
16-07-23;11:54;39.3;256.6;4.4;247.3;50.00;1086;5210.2
16-07-23;11:57;39.8;257.0;3.8;245.3;50.01;895;5210.3
16-07-23;12:00;39.9;262.7;4.4;247.3;50.04;1087;5210.3
16-07-23;12:03;40.2;252.5;4.6;247.3;50.05;1121;5210.4
16-07-23;12:06;40.5;263.6;3.8;246.3;50.05;966;5210.4
16-07-23;12:09;40.5;255.7;4.5;246.3;50.03;1096;5210.5
16-07-23;12:12;40.8;251.3;4.4;246.3;50.00;1074;5210.5
16-07-23;12:15;41.0;245.8;4.5;248.2;50.04;1121;5210.6
16-07-23;12:18;40.8;247.9;1.3;245.3;50.03;323;5210.6
16-07-23;12:21;41.2;255.9;2.6;245.3;50.07;684;5210.7
16-07-23;12:24;41.3;243.4;5.1;248.2;50.06;1262;5210.7
16-07-23;12:27;40.6;266.1;1.8;245.3;50.02;414;5210.8
16-07-23;12:30;40.4;265.7;1.3;245.3;50.04;326;5210.8
16-07-23;12:33;40.0;274.0;1.5;246.3;50.04;348;5210.8
16-07-23;12:36;39.9;260.1;1.8;246.3;50.04;420;5210.8
16-07-23;12:39;40.8;259.4;5.0;247.3;50.05;1229;5210.9
16-07-23;12:42;41.5;252.9;4.8;247.3;50.05;1198;5210.9
16-07-23;12:45;41.7;251.5;4.7;248.2;50.01;1155;5211.0
16-07-23;12:48;41.9;241.5;4.6;247.3;50.02;1148;5211.0
16-07-23;12:51;41.4;245.5;4.8;246.3;50.02;1195;5211.1
16-07-23;12:54;41.9;236.8;5.0;249.2;50.02;1185;5211.1
16-07-23;12:57;42.0;244.7;4.3;248.2;50.00;1123;5211.2
16-07-23;13:00;41.2;263.6;1.4;245.3;49.99;343;5211.2
16-07-23;13:03;40.9;266.4;1.7;246.3;50.02;410;5211.2
16-07-23;13:06;40.4;272.4;1.2;246.3;50.04;288;5211.3
16-07-23;13:09;40.0;276.4;1.1;246.3;50.02;263;5211.3
16-07-23;13:12;39.8;276.2;1.4;247.3;50.05;321;5211.3
16-07-23;13:15;39.5;242.2;2.9;248.2;50.03;737;5211.3
16-07-23;13:18;40.1;254.7;4.0;248.2;50.05;964;5211.3
16-07-23;13:21;40.1;228.8;3.5;248.2;50.05;877;5211.4
16-07-23;13:24;40.8;260.3;4.7;249.2;50.03;1189;5211.4
16-07-23;13:27;41.4;254.5;4.7;249.2;49.97;1148;5211.5
16-07-23;13:30;41.9;248.7;4.5;249.2;50.04;1112;5211.5
16-07-23;13:33;41.7;249.6;4.5;247.3;50.04;1119;5211.6
16-07-23;13:36;42.1;243.7;4.5;250.2;50.09;1109;5211.7
16-07-23;13:39;42.2;242.5;4.5;251.1;50.07;1121;5211.7
16-07-23;13:42;42.5;239.9;4.5;249.2;50.02;1122;5211.8
16-07-23;13:45;42.4;236.5;4.5;249.2;50.02;1093;5211.8
16-07-23;13:48;42.5;238.0;4.6;249.2;50.04;1143;5211.9
16-07-23;13:51;42.5;250.4;1.3;248.2;50.07;317;5211.9
16-07-23;13:54;42.2;259.1;1.2;247.3;50.07;303;5212.0
16-07-23;13:57;41.3;264.1;1.4;247.3;50.06;352;5212.0
16-07-23;14:00;42.2;243.0;4.9;249.2;50.00;1233;5212.0
16-07-23;14:03;41.6;277.5;1.3;247.3;50.05;314;5212.1
16-07-23;14:06;41.2;263.3;1.2;247.3;50.01;296;5212.1
16-07-23;14:09;40.8;265.4;1.2;247.3;50.06;302;5212.1
16-07-23;14:12;40.7;282.2;4.5;250.2;50.03;1115;5212.1
16-07-23;14:15;41.3;251.2;1.6;247.3;50.05;367;5212.2
16-07-23;14:18;41.7;255.6;4.4;249.2;50.06;1087;5212.2
16-07-23;14:21;41.6;246.0;4.4;248.2;50.02;1065;5212.3
16-07-23;14:24;42.2;244.3;4.2;249.2;50.05;1051;5212.3
16-07-23;14:27;42.1;249.7;4.2;249.2;50.03;1032;5212.4
16-07-23;14:30;42.2;244.1;4.1;248.2;50.06;1031;5212.4
16-07-23;14:33;42.3;246.0;4.3;248.2;50.08;1030;5212.5
16-07-23;14:36;42.7;232.4;4.0;248.2;50.09;980;5212.5
16-07-23;14:39;42.3;232.7;3.0;247.3;50.04;733;5212.6
16-07-23;14:42;42.4;251.0;4.2;249.2;50.08;1033;5212.6
16-07-23;14:45;42.7;238.9;4.2;248.2;50.08;1052;5212.7
16-07-23;14:48;42.7;249.3;4.3;248.2;50.07;1067;5212.7
16-07-23;14:51;43.1;243.7;4.6;248.2;50.04;1111;5212.8
16-07-23;14:54;43.0;240.8;4.5;248.2;50.06;1116;5212.8
16-07-23;14:57;42.2;276.4;2.2;246.3;50.03;548;5212.9
16-07-23;15:00;41.7;258.8;1.1;246.3;50.05;250;5212.9
16-07-23;15:03;41.4;266.7;1.0;248.2;50.05;212;5212.9
16-07-23;15:06;40.7;274.6;0.9;247.3;50.04;196;5212.9
16-07-23;15:09;40.4;269.6;0.8;244.3;50.04;192;5212.9
16-07-23;15:12;40.0;268.0;0.8;244.3;50.07;186;5212.9
16-07-23;15:15;39.5;271.1;0.8;245.3;50.03;184;5212.9
16-07-23;15:18;39.7;273.9;1.0;245.3;50.06;234;5212.9
16-07-23;15:21;39.5;244.4;4.4;247.3;50.06;1062;5213.0
16-07-23;15:24;40.2;270.4;2.7;246.3;49.99;632;5213.0
16-07-23;15:27;39.7;268.9;1.1;245.3;50.04;262;5213.0
16-07-23;15:30;39.2;269.5;1.0;245.3;50.07;244;5213.0
16-07-23;15:33;39.9;261.3;3.9;247.3;50.03;962;5213.1
16-07-23;15:36;40.2;252.6;3.8;247.3;50.03;949;5213.1
16-07-23;15:39;40.6;253.4;3.9;247.3;50.01;954;5213.2
16-07-23;15:42;40.5;247.7;2.8;246.3;50.04;713;5213.2
16-07-23;15:45;39.7;262.7;1.1;246.3;50.02;275;5213.2
16-07-23;15:48;39.7;285.2;2.9;246.3;50.09;708;5213.2
16-07-23;15:51;40.2;257.6;3.5;247.3;50.04;850;5213.3
16-07-23;15:54;40.6;255.9;3.7;247.3;50.03;906;5213.3
16-07-23;15:57;40.8;256.4;3.4;248.2;50.07;837;5213.4
16-07-23;16:00;40.8;255.9;3.5;247.3;50.03;855;5213.4
16-07-23;16:03;40.7;252.8;3.4;248.2;50.03;839;5213.5
16-07-23;16:06;40.8;259.1;3.3;247.3;50.06;824;5213.5
16-07-23;16:09;40.8;256.9;3.4;247.3;50.01;811;5213.5
16-07-23;16:12;40.9;259.2;3.1;247.3;50.06;791;5213.6
16-07-23;16:15;41.0;256.4;3.3;247.3;50.02;808;5213.6
16-07-23;16:18;40.8;256.6;3.1;247.3;50.03;748;5213.7
16-07-23;16:21;40.9;249.9;3.1;247.3;50.07;753;5213.7
16-07-23;16:24;40.8;267.9;1.8;246.3;50.06;428;5213.7
16-07-23;16:27;40.7;262.2;3.1;247.3;50.04;776;5213.8
16-07-23;16:30;40.5;273.4;1.1;244.3;50.02;259;5213.8
16-07-23;16:33;40.6;259.4;3.2;246.3;50.04;788;5213.8
16-07-23;16:36;40.8;259.4;3.1;246.3;50.03;771;5213.9
16-07-23;16:39;40.7;257.2;3.1;247.3;50.07;779;5213.9
16-07-23;16:42;40.9;236.7;2.0;245.3;50.00;442;5213.9
16-07-23;16:45;40.1;278.3;2.4;246.3;50.09;568;5213.9
16-07-23;16:48;40.0;242.8;1.5;247.3;50.12;370;5214.0
16-07-23;16:51;39.4;259.8;1.1;245.3;50.02;249;5214.0
16-07-23;16:54;39.3;275.2;0.8;245.3;50.05;197;5214.0
16-07-23;16:57;39.0;268.5;0.9;244.3;50.03;214;5214.0
16-07-23;17:00;38.9;252.9;1.5;245.3;50.03;374;5214.0
16-07-23;17:03;39.4;277.1;2.5;246.3;50.06;604;5214.0
16-07-23;17:06;39.5;267.6;2.6;245.3;50.03;634;5214.1
16-07-23;17:09;39.7;4.8;2.3;246.3;50.06;575;5214.1
16-07-23;17:12;39.5;262.5;2.2;246.3;50.04;547;5214.1
16-07-23;17:15;39.3;270.7;2.1;246.3;50.03;528;5214.2
16-07-23;17:18;39.2;270.2;2.1;245.3;50.06;512;5214.2
16-07-23;17:21;39.2;267.0;1.7;246.3;50.10;418;5214.2
16-07-23;17:24;39.4;263.8;2.2;245.3;49.97;496;5214.2
16-07-23;17:27;39.0;262.6;1.8;246.3;50.04;451;5214.3
16-07-23;17:30;39.2;267.6;1.6;245.3;50.04;384;5214.3
16-07-23;17:33;39.1;265.7;1.7;245.3;50.06;415;5214.3
16-07-23;17:36;38.9;266.7;1.7;246.3;50.02;425;5214.3
16-07-23;17:39;38.7;265.8;1.8;245.3;50.02;435;5214.3
16-07-23;17:42;38.6;270.8;1.7;246.3;50.05;392;5214.4
16-07-23;17:45;38.9;272.3;1.5;245.3;50.02;369;5214.4
16-07-23;17:48;38.6;272.7;1.5;245.3;50.03;348;5214.4
16-07-23;17:51;38.4;279.4;1.5;245.3;50.03;342;5214.4
16-07-23;17:54;38.5;276.4;1.3;246.3;50.06;341;5214.4
16-07-23;17:57;38.4;275.0;1.4;245.3;50.06;309;5214.4
16-07-23;18:00;38.5;284.1;1.2;245.3;50.03;310;5214.5
16-07-23;18:03;38.3;279.9;1.2;245.3;50.02;290;5214.5
16-07-23;18:06;38.0;279.0;1.1;246.3;50.06;273;5214.5
16-07-23;18:09;37.8;281.9;1.0;246.3;50.03;250;5214.5
16-07-23;18:12;37.8;282.5;1.0;245.3;50.03;231;5214.5
16-07-23;18:15;37.8;288.2;0.8;245.3;50.06;196;5214.5
16-07-23;18:18;37.7;287.1;0.7;245.3;50.05;166;5214.5
16-07-23;18:21;37.5;285.9;0.7;246.3;50.04;152;5214.5
16-07-23;18:24;37.4;285.9;0.6;246.3;50.03;141;5214.6
16-07-23;18:27;37.1;281.8;0.6;246.3;50.05;125;5214.6
16-07-23;18:30;37.1;281.9;0.6;244.3;50.02;114;5214.6
16-07-23;18:33;36.9;285.0;0.5;244.3;50.08;102;5214.6
16-07-23;18:36;36.8;273.3;0.4;245.3;50.01;86;5214.6
16-07-23;18:39;36.7;275.3;0.4;245.3;50.05;71;5214.6
16-07-23;18:42;36.5;277.7;0.4;245.3;50.04;62;5214.6
16-07-23;18:45;36.5;273.0;0.4;245.3;50.01;59;5214.6
16-07-23;18:48;36.2;273.6;0.3;246.3;50.05;58;5214.6
16-07-23;18:51;36.2;277.4;0.2;245.3;50.05;55;5214.6
16-07-23;18:54;36.0;269.8;0.3;245.3;50.04;47;5214.6
16-07-23;18:57;36.1;266.7;0.2;245.3;50.05;46;5214.6
16-07-23;19:00;35.9;268.7;0.2;246.3;50.07;45;5214.6
16-07-23;19:03;35.7;262.2;0.2;246.3;50.05;45;5214.6
16-07-23;19:06;35.6;264.1;0.2;244.3;50.06;41;5214.6
16-07-23;19:09;35.5;254.7;0.2;244.3;50.02;35;5214.6
16-07-23;19:12;35.4;255.9;0.1;244.3;49.98;33;5214.6
16-07-23;19:15;35.3;256.7;0.1;245.3;50.04;29;5214.6
16-07-23;19:18;35.4;248.5;0.1;245.3;50.05;25;5214.6
16-07-23;19:21;35.2;251.3;0.1;245.3;50.02;23;5214.6
16-07-23;19:24;35.2;252.6;0.1;245.3;50.04;20;5214.6
16-07-23;19:27;34.9;246.5;0.1;246.3;50.04;18;5214.6
16-07-23;19:30;34.8;254.5;0.1;245.3;50.04;17;5214.6
16-07-23;19:33;34.8;246.6;0.1;245.3;50.08;15;5214.6
16-07-23;19:36;34.7;247.8;0.1;245.3;50.05;16;5214.6
16-07-23;19:39;34.7;240.2;0.1;245.3;50.06;15;5214.6
16-07-23;19:42;34.6;242.4;0.1;244.3;50.06;13;5214.6
16-07-23;19:45;34.6;248.7;0.0;245.3;50.06;12;5214.6
16-07-23;19:48;34.4;247.7;0.0;245.3;50.06;9;5214.6
16-07-23;19:51;34.4;238.4;0.0;245.3;50.00;3;5214.6
16-07-23;19:54;34.2;230.8;0.0;243.4;50.00;1;5214.6
16-07-23;19:57;34.1;216.9;0.0;245.3;50.03;0;5214.6
16-07-23;20:00;34.0;182.2;0.0;245.3;50.02;0;5214.6
16-07-23;20:03;33.9;122.3;0.0;246.3;50.04;0;5214.6
16-07-23;20:06;33.9;143.4;0.0;246.3;50.01;0;5214.6
16-07-23;20:09;33.8;213.5;0.0;246.3;50.01;0;5214.6
16-07-23;20:12;33.7;260.3;0.0;245.3;50.03;0;5214.6
16-07-23;20:15;33.7;250.7;0.0;245.3;50.07;0;5214.6
16-07-23;20:18;33.5;236.1;0.0;245.3;50.06;0;5214.6
16-07-23;20:21;33.4;215.7;0.0;244.3;50.09;0;5214.6
16-07-23;20:24;33.4;188.5;0.0;246.3;50.01;0;5214.6
16-07-23;20:27;33.3;159.6;0.0;245.3;50.03;0;5214.6
16-07-23;20:30;33.2;137.8;0.0;245.3;50.03;0;5214.6
16-07-23;20:33;33.2;117.9;0.0;245.3;50.05;0;5214.6
16-07-24;05:18;29.7;241.6;0.0;242.4;50.11;4;5214.6
16-07-24;05:21;30.1;248.8;0.0;242.4;50.04;6;5214.6
16-07-24;05:24;30.1;245.9;0.0;242.4;50.06;7;5214.6
16-07-24;05:27;30.3;259.4;0.0;240.4;50.02;9;5214.6
16-07-24;05:30;30.3;255.3;0.0;240.4;50.02;12;5214.6
16-07-24;05:33;30.4;255.0;0.1;241.4;50.04;16;5214.6
16-07-24;05:36;30.4;257.3;0.1;240.4;50.03;24;5214.6
16-07-24;05:39;30.7;258.6;0.1;241.4;50.02;28;5214.6
16-07-24;05:42;30.8;261.9;0.1;242.4;50.05;30;5214.6
16-07-24;05:45;30.8;270.9;0.1;242.4;50.05;34;5214.6
16-07-24;05:48;31.0;275.2;0.2;242.4;50.11;38;5214.6
16-07-24;05:51;31.1;269.6;0.2;241.4;50.07;42;5214.6
16-07-24;05:54;31.2;268.9;0.2;240.4;50.04;46;5214.6
16-07-24;05:57;31.1;268.9;0.3;244.3;50.03;50;5214.6
16-07-24;06:00;31.4;273.9;0.3;243.4;50.04;55;5214.6
16-07-24;06:03;31.4;277.0;0.3;244.3;50.05;58;5214.6
16-07-24;06:06;31.6;279.3;0.3;243.4;50.03;60;5214.6
16-07-24;06:09;31.7;275.2;0.4;244.3;50.03;63;5214.6
16-07-24;06:12;31.6;277.4;0.4;244.3;50.03;64;5214.6
16-07-24;06:15;32.0;275.6;0.4;244.3;50.03;65;5214.6
16-07-24;06:18;31.9;263.5;0.4;244.3;50.05;65;5214.7
16-07-24;06:21;32.0;275.3;0.3;243.4;50.09;63;5214.7
16-07-24;06:24;32.2;277.0;0.3;243.4;50.05;60;5214.7
16-07-24;06:27;32.2;270.9;0.3;243.4;50.03;60;5214.7
16-07-24;06:30;32.2;272.3;0.3;243.4;50.05;57;5214.7
16-07-24;06:33;32.3;265.5;0.4;244.3;49.99;55;5214.7
16-07-24;06:36;32.5;274.6;0.4;243.4;50.03;53;5214.7
16-07-24;06:39;32.3;267.9;0.3;243.4;50.05;53;5214.7
16-07-24;06:42;32.5;271.7;0.3;242.4;50.00;54;5214.7
16-07-24;06:45;32.6;263.8;0.3;243.4;50.04;55;5214.7
16-07-24;06:48;32.5;271.7;0.3;243.4;50.02;55;5214.7
16-07-24;06:51;32.6;279.3;0.3;242.4;50.05;59;5214.7
16-07-24;06:54;32.7;273.0;0.3;243.4;50.04;63;5214.7
16-07-24;06:57;32.9;269.2;0.4;244.3;50.06;63;5214.7
16-07-24;07:00;32.9;267.0;0.3;243.4;50.06;53;5214.7
16-07-24;07:03;32.9;269.0;0.3;243.4;50.06;56;5214.7
16-07-24;07:06;32.9;278.9;0.4;243.4;50.04;69;5214.7
16-07-24;07:09;33.0;272.9;0.4;243.4;50.06;71;5214.7
16-07-24;07:12;33.1;263.2;0.4;243.4;50.04;72;5214.7
16-07-24;07:15;33.0;274.3;0.4;243.4;50.04;74;5214.7
16-07-24;07:18;33.1;277.2;0.4;244.3;50.03;74;5214.7
16-07-24;07:21;33.1;275.6;0.4;243.4;50.06;76;5214.7
16-07-24;07:24;33.3;283.7;0.5;244.3;50.01;78;5214.7
16-07-24;07:27;33.2;277.1;0.5;244.3;50.05;84;5214.7
16-07-24;07:30;33.4;280.8;0.5;242.4;49.97;88;5214.7
16-07-24;07:33;33.4;277.5;0.4;242.4;50.03;92;5214.7
16-07-24;07:36;33.4;278.7;0.4;242.4;50.05;96;5214.7
16-07-24;07:39;33.4;286.6;0.5;242.4;50.06;101;5214.7
16-07-24;07:42;33.8;285.3;0.5;242.4;50.01;110;5214.7
16-07-24;07:45;33.7;289.8;0.6;242.4;50.02;121;5214.8
16-07-24;07:48;33.7;289.0;0.5;243.4;50.04;130;5214.8
16-07-24;07:51;33.8;290.9;0.6;244.3;50.04;132;5214.8
16-07-24;07:54;34.0;293.2;0.7;243.4;50.07;134;5214.8
16-07-24;07:57;34.0;294.4;0.6;244.3;50.06;137;5214.8
16-07-24;08:00;33.7;292.8;0.7;243.4;50.06;146;5214.8
16-07-24;08:03;33.9;296.1;0.7;243.4;50.06;157;5214.8
16-07-24;08:06;34.0;290.9;0.7;243.4;50.02;152;5214.8
16-07-24;08:09;34.0;294.1;0.7;242.4;50.07;153;5214.8
16-07-24;08:12;34.2;304.5;0.8;242.4;50.01;172;5214.8
16-07-24;08:15;34.1;296.4;0.7;242.4;50.01;162;5214.8
16-07-24;08:18;34.4;293.1;0.7;243.4;50.04;155;5214.8
16-07-24;08:21;34.2;303.0;0.8;245.3;50.02;162;5214.8
16-07-24;08:24;34.2;301.4;0.8;245.3;50.03;168;5214.8
16-07-24;08:27;34.4;300.5;0.8;244.3;50.04;172;5214.9
16-07-24;08:30;34.5;299.2;0.8;244.3;50.01;177;5214.9
16-07-24;08:33;34.4;307.3;0.7;244.3;50.02;181;5214.9
16-07-24;08:36;34.5;302.3;0.8;244.3;50.04;186;5214.9
16-07-24;08:39;34.5;304.8;0.8;244.3;50.05;184;5214.9
16-07-24;08:42;34.7;286.3;0.8;244.3;50.03;167;5214.9
16-07-24;08:45;34.6;289.0;0.8;245.3;50.05;190;5214.9
16-07-24;08:48;34.7;306.7;0.9;243.4;50.01;215;5214.9
16-07-24;08:51;34.8;309.5;1.0;244.3;50.05;222;5214.9
16-07-24;08:54;34.7;306.0;1.0;245.3;50.03;219;5214.9
16-07-24;08:57;34.7;305.4;0.8;245.3;50.08;202;5215.0
16-07-24;09:00;34.8;300.2;0.7;243.4;50.08;176;5215.0
16-07-24;09:03;34.9;310.8;0.7;243.4;50.04;158;5215.0
16-07-24;09:06;34.8;305.2;0.7;244.3;50.04;150;5215.0
16-07-24;09:09;34.9;292.2;0.7;243.4;50.04;147;5215.0
16-07-24;09:12;34.8;283.5;0.7;244.3;50.01;152;5215.0
16-07-24;09:15;34.8;301.6;0.7;243.4;50.04;169;5215.0
16-07-24;09:18;34.8;299.7;0.8;243.4;50.03;190;5215.0
16-07-24;09:21;35.2;300.0;0.9;244.3;50.06;211;5215.0
16-07-24;09:24;35.0;297.2;1.0;244.3;50.04;233;5215.0
16-07-24;09:27;35.0;293.2;1.1;245.3;50.04;255;5215.0
16-07-24;09:30;35.4;303.5;1.1;244.3;50.02;281;5215.1
16-07-24;09:33;35.2;301.3;1.2;243.4;50.02;302;5215.1
16-07-24;09:36;35.4;295.8;1.3;244.3;50.05;329;5215.1
16-07-24;09:39;35.7;297.2;1.5;243.4;50.02;356;5215.1
16-07-24;09:42;35.6;298.5;1.6;243.4;50.05;380;5215.1
16-07-24;09:45;35.9;296.1;1.7;243.4;50.06;402;5215.1
16-07-24;09:48;35.9;296.9;1.8;243.4;50.05;428;5215.2
16-07-24;09:51;36.2;295.1;2.0;243.4;50.02;460;5215.2
16-07-24;09:54;36.1;290.6;1.9;244.3;50.03;476;5215.2
16-07-24;09:57;36.4;293.2;2.0;244.3;50.05;501;5215.2
16-07-24;10:00;36.3;286.8;2.2;244.3;50.03;533;5215.3
16-07-24;10:03;36.5;285.7;2.3;244.3;50.05;569;5215.3
16-07-24;10:06;36.8;285.2;2.5;245.3;50.03;609;5215.3
16-07-24;10:09;37.0;283.0;2.6;244.3;49.97;638;5215.3
16-07-24;10:12;37.2;281.8;2.7;243.4;50.03;660;5215.4
16-07-24;10:15;37.5;282.4;2.8;244.3;50.06;698;5215.4
16-07-24;10:18;37.6;279.0;3.0;244.3;50.05;753;5215.4
16-07-24;10:21;38.0;275.8;3.1;244.3;50.05;767;5215.5
16-07-24;10:24;38.0;276.7;3.2;244.3;50.07;787;5215.5
16-07-24;10:27;38.2;238.0;3.0;244.3;50.05;730;5215.6
16-07-24;10:30;38.5;269.3;3.4;244.3;50.06;835;5215.6
16-07-24;10:33;38.5;269.8;3.3;244.3;50.03;795;5215.6
16-07-24;10:36;38.6;263.9;2.0;245.3;50.05;474;5215.7
16-07-24;10:39;39.0;264.2;3.5;245.3;50.03;867;5215.7
16-07-24;10:42;39.0;263.6;3.8;244.3;50.02;904;5215.8
16-07-24;10:45;39.2;267.7;3.5;244.3;50.08;842;5215.8
16-07-24;10:48;38.7;212.6;1.7;242.4;50.05;411;5215.8
16-07-24;10:51;38.4;228.8;2.5;244.3;50.03;595;5215.8
16-07-24;10:54;38.9;261.9;1.8;243.4;50.03;411;5215.9
16-07-24;10:57;38.4;271.5;1.1;243.4;50.04;250;5215.9
16-07-24;11:00;38.3;268.5;1.1;242.4;50.04;266;5215.9
16-07-24;11:03;38.3;286.5;1.7;243.4;50.03;403;5215.9
16-07-24;11:06;38.7;269.9;2.5;243.4;50.05;588;5216.0
16-07-24;11:09;39.2;254.8;4.0;245.3;50.04;993;5216.0
16-07-24;11:12;39.4;249.7;4.1;245.3;50.05;1037;5216.1
16-07-24;11:15;38.9;267.3;1.1;244.3;50.03;258;5216.1
16-07-24;11:18;38.5;286.0;3.9;244.3;50.04;953;5216.1
16-07-24;11:21;39.2;257.5;4.5;244.3;50.11;1083;5216.1
16-07-24;11:24;38.9;269.8;1.2;242.4;50.03;290;5216.2
16-07-24;11:27;38.6;272.1;1.2;243.4;50.03;289;5216.2
16-07-24;11:30;38.3;254.4;1.5;243.4;50.04;351;5216.2
16-07-24;11:33;39.2;257.9;4.6;245.3;50.07;1120;5216.2
16-07-24;11:36;39.8;248.2;4.6;244.3;50.04;1100;5216.3
16-07-24;11:39;40.4;244.9;4.5;244.3;50.04;1108;5216.4
16-07-24;11:42;40.7;244.6;4.3;245.3;50.05;1062;5216.4
16-07-24;11:45;40.6;249.3;4.4;246.3;50.07;1082;5216.5
16-07-24;11:48;41.0;249.9;4.3;245.3;50.04;1073;5216.5
16-07-24;11:51;40.9;257.2;3.3;245.3;50.03;804;5216.6
16-07-24;11:54;41.2;241.4;4.4;246.3;50.02;1080;5216.6
16-07-24;11:57;41.4;241.4;4.3;246.3;50.02;1047;5216.7
16-07-24;12:00;41.5;239.3;4.4;245.3;49.99;1076;5216.7
16-07-24;12:03;41.7;239.2;4.6;246.3;50.03;1093;5216.8
16-07-24;12:06;41.0;251.8;1.5;243.4;50.13;364;5216.8
16-07-24;12:09;41.2;244.6;4.4;245.3;50.08;1084;5216.8
16-07-24;12:12;41.5;241.5;4.6;245.3;50.04;1108;5216.9
16-07-24;12:15;41.6;242.4;4.5;245.3;50.00;1098;5217.0
16-07-24;12:18;42.1;239.0;4.4;245.3;50.03;1097;5217.0
16-07-24;12:21;42.3;236.1;4.4;245.3;50.06;1085;5217.1
16-07-24;12:24;42.3;236.8;4.4;245.3;50.04;1088;5217.1
16-07-24;12:27;42.5;236.4;4.5;245.3;50.02;1107;5217.2
16-07-24;12:30;42.7;239.7;4.7;244.3;50.02;1128;5217.2
16-07-24;12:33;42.9;234.9;4.7;245.3;50.02;1144;5217.3
16-07-24;12:36;42.7;238.4;4.4;245.3;50.01;1044;5217.3
16-07-24;12:39;42.7;247.9;1.3;243.4;49.98;311;5217.4
16-07-24;12:42;41.9;260.3;1.2;243.4;50.04;306;5217.4
16-07-24;12:45;41.2;251.2;1.8;243.4;50.10;444;5217.4
16-07-24;12:48;42.0;242.4;4.7;244.3;50.03;1148;5217.5
16-07-24;12:51;42.5;242.1;4.8;244.3;50.06;1194;5217.5
16-07-24;12:54;42.8;240.9;1.4;244.3;50.10;331;5217.6
16-07-24;12:57;41.6;260.3;1.2;243.4;49.98;301;5217.6
16-07-24;13:00;41.4;268.6;4.8;246.3;50.04;1195;5217.6
16-07-24;13:03;41.9;251.5;4.9;245.3;50.04;1210;5217.7
16-07-24;13:06;42.1;242.4;4.7;245.3;50.02;1152;5217.7
16-07-24;13:09;42.5;242.8;4.6;245.3;50.05;1121;5217.8
16-07-24;13:12;42.4;238.3;2.5;243.4;50.07;624;5217.8
16-07-24;13:15;42.5;239.6;4.4;245.3;50.05;1081;5217.9
16-07-24;13:18;42.5;235.4;4.3;245.3;50.05;1059;5217.9
16-07-24;13:21;42.8;235.4;4.3;244.3;50.08;1066;5218.0
16-07-24;13:24;42.9;237.3;4.4;245.3;50.07;1076;5218.0
16-07-24;13:27;43.4;239.5;4.4;245.3;50.01;1067;5218.1
16-07-24;13:30;43.0;233.6;4.4;245.3;50.02;1080;5218.2
16-07-24;13:33;42.9;232.3;4.5;246.3;50.03;1093;5218.2
16-07-24;13:36;43.2;238.7;4.6;244.3;49.98;1097;5218.3
16-07-24;13:39;43.4;234.0;4.4;246.3;50.04;1073;5218.3
16-07-24;13:42;43.4;237.1;4.4;244.3;50.04;1048;5218.4
16-07-24;13:45;43.5;234.0;4.5;245.3;50.07;1087;5218.4
16-07-24;13:48;43.6;239.7;4.5;246.3;50.04;1096;5218.5
16-07-24;13:51;43.6;235.8;4.4;246.3;49.97;1092;5218.5
16-07-24;13:54;43.6;229.1;4.4;246.3;50.01;1067;5218.6
16-07-24;13:57;43.7;238.9;4.5;246.3;50.02;1074;5218.6
16-07-24;14:00;42.9;252.2;1.1;243.4;50.03;243;5218.7
16-07-24;14:03;42.2;255.6;1.1;244.3;50.04;257;5218.7
16-07-24;14:06;41.6;260.4;1.1;243.4;50.02;271;5218.7
16-07-24;14:09;41.3;270.4;1.1;243.4;50.04;257;5218.7
16-07-24;14:12;41.0;258.3;1.3;244.3;50.06;321;5218.7
16-07-24;14:15;40.6;270.8;1.1;244.3;50.01;265;5218.7
16-07-24;14:18;40.2;272.0;1.1;244.3;50.04;270;5218.8
16-07-24;14:21;40.0;267.9;1.2;243.4;50.10;279;5218.8
16-07-24;14:24;39.9;269.3;1.1;244.3;50.04;263;5218.8
16-07-24;14:27;39.8;271.1;1.3;244.3;50.02;307;5218.8
16-07-24;14:30;39.7;286.5;2.4;245.3;50.03;591;5218.8
16-07-24;14:33;40.5;254.1;4.7;246.3;50.06;1130;5218.9
16-07-24;14:36;40.9;250.4;4.3;246.3;50.04;1069;5218.9
16-07-24;14:39;41.2;251.9;4.2;247.3;50.10;1014;5219.0
16-07-24;14:42;41.3;243.3;4.2;247.3;50.07;1015;5219.0
16-07-24;14:45;41.7;243.7;4.1;247.3;50.05;1023;5219.1
16-07-24;14:48;41.7;242.4;4.1;246.3;50.05;1016;5219.1
