data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-07-24;14:51;42.0;239.6;4.1;246.3;50.06;1009;5219.2
16-07-24;14:54;42.4;242.5;4.2;246.3;50.07;1010;5219.2
16-07-24;14:57;42.1;243.1;4.1;246.3;50.04;1001;5219.3
16-07-24;15:00;42.3;243.7;4.0;245.3;50.06;991;5219.3
16-07-24;15:03;42.3;236.7;4.1;245.3;50.09;998;5219.4
16-07-24;15:06;42.3;244.3;4.0;245.3;50.07;973;5219.4
16-07-24;15:09;42.5;241.6;3.9;246.3;50.06;953;5219.5
16-07-24;15:12;42.3;238.4;3.8;244.3;50.03;921;5219.5
16-07-24;15:15;42.5;243.7;3.7;244.3;50.04;917;5219.6
16-07-24;15:18;42.3;240.8;3.4;245.3;50.04;844;5219.6
16-07-24;15:21;42.4;244.4;3.7;245.3;50.06;925;5219.6
16-07-24;15:24;42.2;246.3;3.7;245.3;50.00;925;5219.7
16-07-24;15:27;42.4;247.9;3.8;245.3;50.03;932;5219.7
16-07-24;15:30;42.4;240.6;3.7;245.3;50.04;911;5219.8
16-07-24;15:33;42.4;243.8;3.7;245.3;50.01;906;5219.8
16-07-24;15:36;41.5;246.8;1.1;244.3;50.02;263;5219.8
16-07-24;15:39;41.2;261.9;1.0;244.3;50.06;211;5219.9
16-07-24;15:42;40.2;264.9;0.7;244.3;50.03;169;5219.9
16-07-24;15:45;40.0;266.6;0.7;244.3;50.04;145;5219.9
16-07-24;15:48;39.9;266.6;0.7;243.4;50.02;148;5219.9
16-07-24;15:51;39.5;271.4;0.6;243.4;50.03;144;5219.9
16-07-24;15:54;39.1;262.9;0.7;243.4;50.06;153;5219.9
16-07-24;15:57;39.2;268.3;0.7;243.4;50.04;168;5219.9
16-07-24;16:00;38.7;274.5;0.7;244.3;50.05;166;5219.9
16-07-24;16:03;38.7;272.6;0.7;243.4;50.06;162;5219.9
16-07-24;16:06;38.4;275.0;0.7;244.3;49.99;150;5219.9
16-07-24;16:09;38.2;271.4;0.7;244.3;50.02;153;5219.9
16-07-24;16:12;38.2;274.6;0.7;243.4;50.04;162;5219.9
16-07-24;16:15;38.0;268.5;0.8;243.4;50.02;218;5220.0
16-07-24;16:18;38.3;307.6;1.5;243.4;50.03;398;5220.0
16-07-24;16:21;38.9;260.8;3.1;245.3;50.01;770;5220.0
16-07-24;16:24;39.3;263.5;3.1;244.3;50.05;754;5220.0
16-07-24;16:27;39.3;262.3;3.0;245.3;50.07;725;5220.1
16-07-24;16:30;39.5;259.5;2.8;245.3;50.01;705;5220.1
16-07-24;16:33;39.4;255.3;2.8;245.3;50.03;679;5220.2
16-07-24;16:36;39.7;255.6;2.7;245.3;50.07;664;5220.2
16-07-24;16:39;39.8;250.9;2.7;245.3;50.04;643;5220.2
16-07-24;16:42;39.4;246.9;1.6;245.3;50.06;386;5220.2
16-07-24;16:45;39.0;269.2;1.2;244.3;50.02;276;5220.3
16-07-24;16:48;39.3;256.6;2.5;244.3;50.05;624;5220.3
16-07-24;16:51;39.5;258.9;2.5;244.3;50.03;606;5220.3
16-07-24;16:54;39.3;256.0;2.5;245.3;50.07;604;5220.4
16-07-24;16:57;39.4;255.9;2.5;245.3;50.05;589;5220.4
16-07-24;17:00;39.5;259.7;2.4;244.3;50.06;581;5220.4
16-07-24;17:03;39.4;259.5;2.4;245.3;50.08;580;5220.4
16-07-24;17:06;39.3;260.8;2.5;244.3;50.01;585;5220.5
16-07-24;17:09;39.5;264.4;2.4;245.3;50.03;565;5220.5
16-07-24;17:12;39.5;266.7;2.3;244.3;50.01;547;5220.5
16-07-24;17:15;39.4;261.3;2.0;243.4;50.01;498;5220.5
16-07-24;17:18;39.3;262.6;1.7;244.3;50.04;413;5220.6
16-07-24;17:21;39.1;259.2;1.5;243.4;50.00;357;5220.6
16-07-24;17:24;39.0;262.7;1.3;243.4;50.04;304;5220.6
16-07-24;17:27;38.7;264.5;0.9;243.4;50.04;216;5220.6
16-07-24;17:30;38.6;263.8;0.7;244.3;50.02;181;5220.6
16-07-24;17:33;38.2;260.3;0.7;245.3;50.05;149;5220.6
16-07-24;17:36;37.8;257.3;0.6;244.3;50.01;129;5220.6
16-07-24;17:39;37.8;265.8;0.5;244.3;50.02;110;5220.6
16-07-24;17:42;37.8;262.5;0.6;244.3;50.03;141;5220.7
16-07-24;17:45;37.7;277.7;1.0;244.3;50.05;213;5220.7
16-07-24;17:48;37.6;269.6;0.6;244.3;50.03;139;5220.7
16-07-24;17:51;37.4;273.1;1.4;244.3;50.02;319;5220.7
16-07-24;17:54;37.6;279.6;1.1;244.3;50.08;258;5220.7
16-07-24;17:57;37.7;279.6;1.4;244.3;50.06;332;5220.7
16-07-24;18:00;37.6;279.0;1.3;244.3;50.04;310;5220.7
16-07-24;18:03;37.5;279.4;1.2;244.3;50.08;286;5220.7
16-07-24;18:06;37.5;281.1;1.1;243.4;50.05;269;5220.8
16-07-24;18:09;37.4;280.2;1.0;244.3;50.07;229;5220.8
16-07-24;18:12;37.4;278.9;0.8;244.3;50.04;187;5220.8
16-07-24;18:15;37.4;275.3;0.8;244.3;50.07;185;5220.8
16-07-24;18:18;37.2;279.3;0.8;243.4;50.04;177;5220.8
16-07-24;18:21;37.1;281.8;0.8;244.3;50.04;171;5220.8
16-07-24;18:24;37.1;286.5;0.7;245.3;50.08;160;5220.8
16-07-24;18:27;37.0;279.3;0.6;244.3;50.04;142;5220.8
16-07-24;18:30;36.8;278.3;0.6;244.3;50.0;128;5220.8
16-07-24;18:33;36.8;274.5;0.5;243.4;50.04;107;5220.8
16-07-24;18:36;36.5;273.1;0.5;244.3;50.03;95;5220.8
16-07-24;18:39;36.5;270.1;0.4;244.3;50.04;80;5220.8
16-07-24;18:42;36.4;266.7;0.4;243.4;50.05;75;5220.8
16-07-24;18:45;36.3;274.8;0.4;244.3;50.01;74;5220.9
16-07-24;18:48;36.2;280.6;0.4;244.3;49.99;74;5220.9
16-07-24;18:51;36.1;268.7;0.4;244.3;50.10;71;5220.9
16-07-24;18:54;36.0;272.7;0.4;244.3;50.03;73;5220.9
16-07-24;18:57;36.0;271.2;0.4;244.3;50.07;70;5220.9
16-07-24;19:00;36.1;270.4;0.4;243.4;50.06;68;5220.9
16-07-24;19:03;35.9;266.0;0.3;243.4;50.02;61;5220.9
16-07-24;19:06;35.7;268.0;0.2;243.4;50.02;50;5220.9
16-07-24;19:09;35.7;261.7;0.2;243.4;50.06;46;5220.9
16-07-24;19:12;35.5;260.8;0.2;243.4;50.04;46;5220.9
16-07-24;19:15;35.4;253.1;0.2;244.3;50.04;43;5220.9
16-07-24;19:18;35.4;258.8;0.2;244.3;50.05;41;5220.9
16-07-24;19:21;35.5;252.6;0.2;243.4;49.99;33;5220.9
16-07-24;19:24;35.4;246.5;0.1;243.4;50.07;31;5220.9
16-07-24;19:27;35.0;248.2;0.1;243.4;50.02;30;5220.9
16-07-24;19:30;35.0;244.6;0.1;242.4;50.04;30;5220.9
16-07-24;19:33;35.2;253.1;0.1;243.4;50.04;30;5220.9
16-07-24;19:36;35.0;246.0;0.1;243.4;50.07;27;5220.9
16-07-24;19:39;34.9;258.3;0.1;243.4;50.04;25;5220.9
16-07-24;19:42;34.9;247.7;0.1;243.4;50.04;21;5220.9
16-07-24;19:45;34.7;253.5;0.1;243.4;50.02;17;5220.9
16-07-24;19:48;34.7;238.1;0.0;243.4;50.00;13;5220.9
16-07-24;19:51;34.7;238.0;0.0;244.3;50.01;10;5220.9
16-07-24;19:54;34.6;235.8;0.0;243.4;50.03;7;5220.9
16-07-24;19:57;34.6;233.0;0.0;243.4;50.05;6;5220.9
16-07-24;20:00;34.4;233.7;0.0;243.4;50.03;4;5220.9
16-07-24;20:03;34.4;246.9;0.0;244.3;50.05;0;5220.9
16-07-24;20:06;34.2;187.2;0.0;243.4;50.07;1;5220.9
16-07-24;20:09;34.1;192.6;0.0;243.4;50.05;0;5220.9
16-07-24;20:12;34.0;164.5;0.0;243.4;50.06;0;5220.9
16-07-24;20:15;33.9;102.3;0.0;243.4;50.05;0;5220.9
16-07-24;20:18;33.9;169.7;0.0;243.4;50.01;0;5220.9
16-07-24;20:21;33.8;238.6;0.0;243.4;50.03;0;5220.9
16-07-24;20:24;33.8;229.8;0.0;243.4;50.03;0;5220.9
16-07-24;20:27;33.7;201.4;0.0;245.3;50.05;0;5220.9
16-07-24;20:30;33.5;171.3;0.0;244.3;50.02;0;5220.9
16-07-24;20:33;33.4;160.2;0.0;243.4;50.04;0;5220.9
16-07-24;20:36;33.4;151.9;0.0;243.4;50.03;0;5220.9
16-07-24;20:39;33.3;122.9;0.0;243.4;50.01;0;5220.9
16-07-25;05:48;30.5;258.2;0.1;240.4;50.04;21;5220.9
16-07-25;05:51;30.8;260.8;0.1;239.5;50.06;22;5220.9
16-07-25;05:54;30.8;260.3;0.1;239.5;50.04;23;5220.9
16-07-25;05:57;30.9;267.7;0.1;242.4;50.03;22;5220.9
16-07-25;06:00;31.0;263.6;0.1;242.4;50.08;26;5220.9
16-07-25;06:03;31.1;270.2;0.1;242.4;50.05;27;5220.9
16-07-25;06:06;31.1;256.3;0.1;241.4;50.04;26;5220.9
16-07-25;06:09;31.2;255.6;0.1;242.4;50.06;25;5220.9
16-07-25;06:12;31.4;256.3;0.1;242.4;50.06;27;5220.9
16-07-25;06:15;31.2;260.4;0.1;242.4;50.07;31;5220.9
16-07-25;06:18;31.5;261.3;0.2;241.4;49.95;35;5220.9
16-07-25;06:21;31.5;271.2;0.2;240.4;50.04;48;5220.9
16-07-25;06:24;31.8;277.0;0.3;241.4;50.05;50;5220.9
16-07-25;06:27;31.6;263.6;0.3;242.4;50.05;53;5220.9
16-07-25;06:30;31.7;275.3;0.3;242.4;50.05;54;5220.9
16-07-25;06:33;31.8;274.5;0.3;244.3;50.06;57;5220.9
16-07-25;06:36;32.0;277.8;0.3;243.4;50.06;59;5220.9
16-07-25;06:39;32.2;273.7;0.3;245.3;50.03;59;5220.9
16-07-25;06:42;32.3;271.2;0.3;243.4;50.06;60;5220.9
16-07-25;06:45;32.2;270.7;0.4;242.4;50.01;61;5220.9
16-07-25;06:48;32.4;265.1;0.4;242.4;50.02;63;5220.9
16-07-25;06:51;32.5;268.6;0.3;242.4;50.02;64;5220.9
16-07-25;06:54;32.6;276.7;0.4;243.4;50.13;68;5220.9
16-07-25;06:57;32.7;275.3;0.5;242.4;50.02;70;5220.9
16-07-25;07:00;32.9;268.0;0.4;243.4;50.09;72;5221.0
16-07-25;07:03;32.6;274.0;0.4;243.4;50.08;72;5221.0
16-07-25;07:06;33.0;278.3;0.4;244.3;50.08;75;5221.0
16-07-25;07:09;33.1;276.5;0.4;246.3;50.04;76;5221.0
16-07-25;07:12;33.1;269.5;0.4;243.4;50.06;77;5221.0
16-07-25;07:15;33.0;272.9;0.4;243.4;50.03;78;5221.0
16-07-25;07:18;33.1;275.9;0.4;244.3;50.04;79;5221.0
16-07-25;07:21;33.2;279.1;0.4;244.3;50.05;80;5221.0
16-07-25;07:24;33.3;271.4;0.4;244.3;50.02;81;5221.0
16-07-25;07:27;33.2;274.0;0.4;243.4;50.03;80;5221.0
16-07-25;07:30;33.4;272.3;0.4;242.4;50.04;82;5221.0
16-07-25;07:33;33.4;276.5;0.4;243.4;50.03;81;5221.0
16-07-25;07:36;33.4;275.8;0.4;242.4;50.04;81;5221.0
16-07-25;07:39;33.7;267.6;0.4;242.4;50.00;80;5221.0
16-07-25;07:42;33.4;275.2;0.4;243.4;50.05;82;5221.0
16-07-25;07:45;33.7;283.0;0.4;242.4;50.02;84;5221.0
16-07-25;07:48;33.7;277.0;0.4;243.4;50.06;86;5221.0
16-07-25;07:51;33.7;283.8;0.5;242.4;50.07;88;5221.0
16-07-25;07:54;33.8;285.3;0.4;242.4;50.08;89;5221.0
16-07-25;07:57;33.9;288.4;0.4;242.4;50.09;91;5221.0
16-07-25;08:00;33.8;291.5;0.5;242.4;50.02;93;5221.0
16-07-25;08:03;33.9;286.8;0.4;242.4;50.08;95;5221.0
16-07-25;08:06;34.0;292.0;0.4;241.4;50.01;97;5221.0
16-07-25;08:09;34.0;293.4;0.5;243.4;50.02;98;5221.0
16-07-25;08:12;34.1;294.1;0.5;241.4;50.03;99;5221.1
16-07-25;08:15;34.1;301.6;0.5;245.3;50.06;102;5221.1
16-07-25;08:18;34.1;299.4;0.5;247.3;50.05;104;5221.1
16-07-25;08:21;34.2;298.8;0.5;244.3;50.02;105;5221.1
16-07-25;08:24;34.4;296.6;0.5;244.3;50.00;106;5221.1
16-07-25;08:27;34.2;296.4;0.5;244.3;50.04;112;5221.1
16-07-25;08:30;34.5;300.1;0.6;244.3;50.03;115;5221.1
16-07-25;08:33;34.4;296.4;0.5;244.3;50.02;117;5221.1
16-07-25;08:36;34.2;287.6;0.5;243.4;50.05;100;5221.1
16-07-25;08:39;34.1;285.4;0.4;244.3;50.04;102;5221.1
16-07-25;08:42;34.5;282.1;0.5;244.3;50.05;114;5221.1
16-07-25;08:45;34.4;295.4;0.6;244.3;50.05;131;5221.1
16-07-25;08:48;34.6;293.8;0.7;243.4;50.03;158;5221.1
16-07-25;08:51;34.6;297.0;0.8;244.3;50.03;178;5221.1
16-07-25;08:54;34.7;293.2;0.8;244.3;50.06;174;5221.1
16-07-25;08:57;34.7;290.9;0.7;245.3;50.09;169;5221.1
16-07-25;09:00;34.7;300.5;0.8;244.3;50.03;185;5221.2
16-07-25;09:03;34.7;303.8;0.7;244.3;50.02;182;5221.2
16-07-25;09:06;34.7;298.6;0.8;244.3;50.03;177;5221.2
16-07-25;09:09;35.0;300.5;0.8;244.3;50.04;193;5221.2
16-07-25;09:12;35.0;304.9;0.8;245.3;50.08;199;5221.2
16-07-25;09:15;35.0;291.2;1.0;244.3;50.02;219;5221.2
16-07-25;09:18;35.0;305.7;1.1;244.3;50.03;256;5221.2
16-07-25;09:21;35.4;301.1;1.3;243.4;50.05;285;5221.2
16-07-25;09:24;35.4;300.7;1.4;244.3;50.04;323;5221.2
16-07-25;09:27;35.6;298.6;1.5;244.3;50.03;361;5221.3
16-07-25;09:30;35.9;301.7;1.5;244.3;50.03;370;5221.3
16-07-25;09:33;35.9;294.4;1.6;243.4;50.04;383;5221.3
16-07-25;09:36;35.9;295.6;1.7;244.3;50.05;394;5221.3
16-07-25;09:39;36.1;296.3;1.7;244.3;50.01;403;5221.3
16-07-25;09:42;36.2;293.1;1.7;245.3;50.04;422;5221.4
16-07-25;09:45;36.4;295.4;1.8;243.4;49.95;424;5221.4
16-07-25;09:48;36.5;295.6;1.8;245.3;50.02;440;5221.4
16-07-25;09:51;36.8;295.1;1.8;245.3;50.05;436;5221.4
16-07-25;09:54;36.7;291.5;1.8;245.3;50.04;456;5221.4
16-07-25;09:57;36.9;292.2;2.1;246.3;50.00;520;5221.5
16-07-25;10:00;36.8;286.0;1.4;245.3;50.06;317;5221.5
16-07-25;10:03;36.8;290.9;2.4;246.3;50.06;567;5221.5
16-07-25;10:06;37.2;290.9;2.4;246.3;50.06;601;5221.5
16-07-25;10:09;37.5;290.4;2.5;245.3;50.02;593;5221.6
16-07-25;10:12;37.7;286.9;2.5;246.3;50.04;590;5221.6
16-07-25;10:15;37.8;285.0;2.5;245.3;50.05;625;5221.6
16-07-25;10:18;37.7;275.5;2.0;245.3;50.04;488;5221.7
16-07-25;10:21;38.0;284.6;2.7;245.3;50.05;660;5221.7
16-07-25;10:24;38.2;279.1;2.8;245.3;50.03;677;5221.7
16-07-25;10:27;38.2;274.5;2.7;245.3;50.06;684;5221.7
16-07-25;10:30;38.5;273.0;2.8;246.3;50.06;675;5221.8
16-07-25;10:33;38.4;274.3;3.1;246.3;50.05;717;5221.8
16-07-25;10:36;38.7;273.0;3.0;245.3;50.04;741;5221.9
16-07-25;10:39;38.9;270.1;3.1;245.3;50.03;752;5221.9
16-07-25;10:42;39.1;270.9;3.1;245.3;49.98;765;5221.9
16-07-25;10:45;38.7;262.7;0.8;244.3;50.06;199;5222.0
16-07-25;10:48;38.4;287.4;3.4;246.3;50.07;803;5222.0
16-07-25;10:51;39.3;269.5;3.5;246.3;50.05;853;5222.0
16-07-25;10:54;39.7;266.6;3.5;247.3;50.09;860;5222.1
16-07-25;10:57;39.8;263.0;3.5;247.3;50.06;857;5222.1
16-07-25;11:00;39.2;254.1;0.8;245.3;50.04;185;5222.1
16-07-25;11:03;38.7;261.6;0.8;245.3;50.01;175;5222.1
16-07-25;11:06;38.4;268.7;0.8;245.3;50.02;181;5222.1
16-07-25;12:03;34.4;277.0;1.8;244.3;50.02;439;5222.2
16-07-25;12:06;34.7;278.7;1.7;244.3;50.02;406;5222.2
16-07-25;12:09;34.9;275.8;1.7;244.3;50.06;394;5222.2
16-07-25;12:12;35.0;282.2;1.5;244.3;50.04;358;5222.2
16-07-25;12:15;35.0;272.6;1.5;245.3;50.02;372;5222.2
16-07-25;12:18;35.4;281.6;1.7;244.3;50.03;405;5222.3
16-07-25;12:21;35.5;277.7;1.8;246.3;50.02;445;5222.3
16-07-25;12:24;35.9;264.6;2.3;244.3;49.96;532;5222.3
16-07-25;12:27;36.3;210.3;2.4;245.3;50.00;577;5222.3
16-07-25;12:30;36.3;266.4;2.3;245.3;49.99;522;5222.4
16-07-25;12:33;36.5;270.9;1.9;245.3;50.00;437;5222.4
16-07-25;12:36;36.7;270.5;1.8;245.3;50.01;430;5222.4
16-07-25;12:39;36.7;277.1;2.0;246.3;50.03;458;5222.4
16-07-25;12:42;37.0;277.0;2.8;247.3;50.07;677;5222.5
16-07-25;12:45;37.4;253.2;2.7;245.3;50.04;668;5222.5
16-07-25;12:48;37.8;266.7;2.8;246.3;50.01;694;5222.5
16-07-25;12:51;38.2;263.6;2.5;245.3;50.05;624;5222.6
16-07-25;12:54;38.3;270.8;2.3;245.3;50.04;546;5222.6
16-07-25;12:57;38.3;271.2;2.5;245.3;50.01;599;5222.6
16-07-25;13:00;38.6;256.4;2.7;245.3;50.09;652;5222.7
16-07-25;13:03;39.0;251.0;2.8;246.3;50.06;678;5222.7
16-07-25;13:06;38.7;267.7;2.1;245.3;50.07;497;5222.7
16-07-25;13:09;38.9;271.8;2.4;245.3;50.03;585;5222.7
16-07-25;13:12;38.9;268.5;3.0;244.3;50.02;719;5222.8
16-07-25;13:15;39.8;231.2;4.8;246.3;50.04;1207;5222.8
16-07-25;13:18;40.2;248.1;3.8;246.3;50.04;929;5222.9
16-07-25;13:21;40.6;233.4;4.2;247.3;50.04;1035;5222.9
16-07-25;13:24;40.2;240.3;2.3;245.3;50.02;585;5223.0
16-07-25;13:27;40.4;257.9;3.8;246.3;50.05;909;5223.0
16-07-25;13:30;40.8;247.2;4.4;247.3;50.03;1103;5223.1
16-07-25;13:33;41.4;241.2;4.6;246.3;50.05;1110;5223.1
16-07-25;13:36;41.6;234.8;4.4;248.2;50.06;1103;5223.2
16-07-25;13:39;42.1;240.2;4.4;248.2;50.05;1110;5223.2
16-07-25;13:42;42.3;239.0;4.4;247.3;50.02;1101;5223.3
16-07-25;13:45;42.5;237.4;4.4;248.2;50.04;1110;5223.3
16-07-25;13:48;42.7;243.1;3.4;247.3;50.03;856;5223.4
16-07-25;13:51;42.7;237.5;3.8;248.2;50.01;928;5223.4
16-07-25;13:54;43.0;235.9;4.6;248.2;50.04;1139;5223.5
16-07-25;13:57;43.2;237.4;3.9;248.2;50.04;960;5223.5
16-07-25;14:00;43.4;231.7;4.3;249.2;50.11;1069;5223.6
16-07-25;14:03;43.4;246.8;4.3;247.3;50.03;1031;5223.6
16-07-25;14:06;43.5;247.5;3.8;247.3;50.05;945;5223.7
16-07-25;14:09;43.5;239.7;4.4;247.3;50.05;1066;5223.7
16-07-25;14:12;43.4;248.8;2.2;246.3;50.03;524;5223.8
16-07-25;14:15;42.8;250.0;2.0;246.3;50.06;497;5223.8
16-07-25;14:18;43.0;248.4;4.5;248.2;50.03;1098;5223.8
16-07-25;14:21;43.4;240.6;4.3;248.2;50.05;1060;5223.9
16-07-25;14:24;43.8;241.8;4.2;248.2;50.04;1031;5223.9
16-07-25;14:27;43.7;239.0;3.8;248.2;50.02;960;5224.0
16-07-25;14:30;43.7;248.5;3.2;248.2;50.05;795;5224.0
16-07-25;14:33;43.2;252.9;1.9;246.3;50.02;466;5224.1
16-07-25;14:36;42.8;260.0;2.1;246.3;50.02;524;5224.1
16-07-25;14:39;42.3;268.0;1.7;246.3;49.98;371;5224.1
16-07-25;14:42;42.2;269.8;1.4;246.3;50.06;361;5224.1
16-07-25;14:45;41.7;278.3;1.5;246.3;50.03;357;5224.1
16-07-25;14:48;41.4;277.0;1.4;247.3;50.05;330;5224.2
16-07-25;14:51;41.2;278.9;1.2;246.3;50.04;279;5224.2
16-07-25;14:54;41.0;281.6;1.1;247.3;50.06;241;5224.2
16-07-25;14:57;40.7;279.9;0.9;246.3;50.01;215;5224.2
16-07-25;15:00;40.5;280.3;0.9;246.3;50.06;198;5224.2
16-07-25;15:03;40.0;280.8;1.0;246.3;50.05;221;5224.2
16-07-25;15:06;39.8;284.3;0.8;246.3;50.07;200;5224.2
16-07-25;15:09;39.9;285.0;0.8;246.3;50.06;194;5224.2
16-07-25;15:12;39.7;283.0;1.0;246.3;50.06;210;5224.3
16-07-25;15:15;39.8;259.7;1.4;246.3;50.02;335;5224.3
16-07-25;15:18;39.7;277.0;2.9;247.3;50.02;739;5224.3
16-07-25;15:21;40.6;261.9;3.9;247.3;50.06;985;5224.3
16-07-25;15:24;40.5;272.7;1.7;246.3;50.07;391;5224.4
16-07-25;15:27;40.7;260.7;2.0;247.3;50.03;507;5224.4
16-07-25;15:30;41.0;257.6;3.8;247.3;49.97;926;5224.4
16-07-25;15:33;41.3;256.4;2.7;247.3;50.04;674;5224.5
16-07-25;15:36;41.3;255.1;3.4;247.3;50.02;846;5224.5
16-07-25;15:39;41.4;254.7;3.4;248.2;50.09;826;5224.6
16-07-25;15:42;41.5;258.1;3.4;248.2;50.01;842;5224.6
16-07-25;15:45;41.3;261.6;1.5;246.3;50.05;356;5224.6
16-07-25;15:48;40.9;270.4;1.2;245.3;50.05;295;5224.7
16-07-25;15:51;40.6;267.9;1.4;246.3;50.07;316;5224.7
16-07-25;15:54;40.7;273.1;1.5;246.3;50.07;347;5224.7
16-07-25;15:57;40.2;273.9;1.2;246.3;50.05;291;5224.7
16-07-25;16:00;40.0;273.0;1.1;246.3;50.05;256;5224.7
16-07-25;16:03;39.9;276.1;0.9;245.3;50.03;204;5224.7
16-07-25;16:06;39.7;276.1;0.8;246.3;50.04;197;5224.7
16-07-25;16:09;39.7;276.4;0.9;246.3;50.03;209;5224.8
16-07-25;16:12;39.5;277.7;0.9;245.3;50.05;207;5224.8
16-07-25;16:15;39.2;278.6;0.7;246.3;49.98;156;5224.8
16-07-25;16:18;39.1;274.2;0.7;246.3;50.01;142;5224.8
16-07-25;16:21;39.0;4.8;0.6;246.3;50.06;141;5224.8
16-07-25;16:24;38.6;278.7;0.6;245.3;50.04;134;5224.8
16-07-25;16:27;38.6;276.2;0.6;245.3;50.10;136;5224.8
16-07-25;16:30;38.4;277.1;0.6;246.3;50.02;136;5224.8
16-07-25;16:33;38.4;275.2;0.6;246.3;50.04;135;5224.8
16-07-25;16:36;38.3;271.2;0.6;246.3;50.02;128;5224.8
16-07-25;16:39;38.2;273.4;0.6;245.3;50.06;122;5224.8
16-07-25;16:42;38.2;270.1;0.5;247.3;50.02;116;5224.8
16-07-25;16:45;37.8;272.4;0.5;246.3;50.07;107;5224.8
16-07-25;16:48;37.9;266.7;0.5;246.3;50.07;96;5224.8
16-07-25;16:51;37.8;268.9;0.5;245.3;50.03;99;5224.8
16-07-25;16:54;37.7;273.6;0.5;246.3;49.99;99;5224.9
16-07-25;16:57;37.5;265.1;0.5;247.3;50.07;98;5224.9
16-07-25;17:00;37.6;266.1;0.5;246.3;50.05;88;5224.9
16-07-25;17:03;37.5;259.7;0.4;246.3;50.02;82;5224.9
16-07-25;17:06;37.2;267.9;0.4;247.3;50.07;82;5224.9
16-07-25;17:09;37.2;270.8;0.4;247.3;50.06;82;5224.9
16-07-25;17:12;37.1;266.3;0.4;246.3;50.05;80;5224.9
16-07-25;17:15;37.1;271.2;0.4;245.3;50.06;76;5224.9
16-07-25;17:18;36.9;272.3;0.4;247.3;50.05;68;5224.9
16-07-25;17:21;36.9;264.4;0.3;246.3;50.07;62;5224.9
16-07-25;17:24;36.9;266.8;0.3;246.3;50.06;60;5224.9
16-07-25;17:27;36.8;258.8;0.3;246.3;50.06;61;5224.9
16-07-25;17:30;36.7;271.8;0.3;246.3;50.03;63;5224.9
16-07-25;17:33;36.8;260.8;0.3;245.3;50.11;64;5224.9
16-07-25;17:36;36.5;268.7;0.4;246.3;50.04;70;5224.9
16-07-25;17:39;36.5;267.4;0.4;247.3;50.05;66;5224.9
16-07-25;17:42;36.4;263.8;0.3;246.3;50.05;56;5224.9
16-07-25;17:45;36.2;266.1;0.2;246.3;50.04;51;5224.9
16-07-25;17:48;36.2;268.3;0.3;245.3;50.02;50;5224.9
16-07-25;17:51;36.1;260.4;0.3;246.3;50.04;52;5224.9
16-07-25;17:54;36.0;253.5;0.2;247.3;50.04;45;5224.9
16-07-25;17:57;36.1;256.0;0.2;247.3;50.05;40;5224.9
16-07-25;18:00;36.0;256.6;0.2;247.3;50.09;39;5224.9
16-07-25;18:03;36.0;258.2;0.2;246.3;50.03;37;5224.9
16-07-25;18:06;35.9;251.6;0.2;246.3;50.07;34;5224.9
16-07-25;18:09;35.7;254.7;0.1;247.3;50.01;31;5224.9
16-07-25;18:12;35.7;240.3;0.1;246.3;50.03;29;5224.9
16-07-25;18:15;35.7;260.1;0.2;246.3;50.04;28;5224.9
16-07-25;18:18;35.6;244.3;0.1;246.3;50.04;25;5224.9
16-07-25;18:21;35.6;246.9;0.1;246.3;49.99;23;5224.9
16-07-25;18:24;35.5;244.0;0.1;246.3;50.01;20;5224.9
16-07-25;18:27;35.3;243.4;0.1;246.3;50.02;14;5224.9
16-07-25;18:30;35.4;247.5;0.0;247.3;50.06;10;5224.9
16-07-25;18:33;35.3;239.3;0.0;246.3;50.07;11;5224.9
16-07-25;18:36;35.0;240.3;0.1;246.3;50.04;15;5224.9
16-07-25;18:39;35.0;247.1;0.1;246.3;50.05;18;5224.9
16-07-25;18:42;35.0;249.7;0.1;246.3;50.00;20;5224.9
16-07-25;18:45;34.9;239.2;0.1;246.3;50.02;19;5224.9
16-07-25;18:48;35.0;243.6;0.0;246.3;50.00;12;5224.9
16-07-25;18:51;34.8;243.6;0.0;246.3;50.03;9;5224.9
16-07-25;18:54;34.9;238.9;0.0;247.3;50.02;7;5224.9
16-07-25;18:57;34.9;236.2;0.0;246.3;50.05;6;5224.9
16-07-25;19:00;34.8;225.0;0.0;247.3;50.04;5;5224.9
16-07-25;19:03;34.7;219.8;0.0;247.3;50.04;4;5224.9
16-07-25;19:06;34.6;226.6;0.0;248.2;50.08;3;5224.9
16-07-25;19:09;34.6;227.7;0.0;244.3;50.10;2;5224.9
16-07-25;19:12;34.5;228.5;0.0;244.3;50.06;2;5224.9
16-07-25;19:15;34.4;224.1;0.0;243.4;50.05;2;5224.9
16-07-25;19:18;34.5;235.1;0.0;245.3;50.06;2;5224.9
16-07-25;19:21;34.4;235.4;0.0;243.4;50.05;1;5224.9
16-07-25;19:24;34.4;177.2;0.0;244.3;50.05;0;5224.9
16-07-25;19:27;34.2;164.6;0.0;243.4;50.05;0;5224.9
16-07-25;19:30;34.1;120.4;0.0;243.4;50.09;0;5224.9
16-07-25;19:33;34.1;145.3;0.0;244.3;50.03;0;5224.9
16-07-25;19:36;34.0;214.3;0.0;244.3;50.07;0;5224.9
16-07-25;19:39;34.0;268.3;0.0;244.3;50.03;0;5224.9
16-07-25;19:42;33.9;271.1;0.0;244.3;50.06;0;5224.9
16-07-25;19:45;33.9;272.1;0.0;243.4;50.00;0;5224.9
16-07-25;19:48;33.8;269.9;0.0;244.3;50.03;0;5224.9
16-07-25;19:51;33.8;266.1;0.0;244.3;50.04;0;5224.9
16-07-25;19:54;33.7;261.6;0.0;244.3;50.02;0;5224.9
16-07-25;19:57;33.7;260.0;0.0;244.3;50.03;0;5224.9
16-07-25;20:00;33.5;258.8;0.0;244.3;50.05;0;5224.9
16-07-25;20:03;33.5;254.1;0.0;243.4;50.03;0;5224.9
16-07-25;20:06;33.4;243.6;0.0;243.4;50.05;0;5224.9
16-07-25;20:09;33.4;232.9;0.0;243.4;50.03;0;5224.9
16-07-26;06:00;31.2;261.7;0.1;242.4;50.04;26;5224.9
16-07-26;06:03;31.4;261.3;0.2;241.4;50.01;35;5224.9
16-07-26;06:06;31.5;258.5;0.2;241.4;50.05;44;5224.9
16-07-26;06:09;31.6;264.8;0.3;243.4;50.07;51;5224.9
16-07-26;06:12;31.6;272.7;0.3;241.4;50.03;58;5225.0
16-07-26;06:15;31.8;276.4;0.4;241.4;50.03;65;5225.0
16-07-26;06:18;31.9;267.0;0.4;241.4;50.04;69;5225.0
16-07-26;06:21;31.9;275.3;0.3;240.4;50.05;68;5225.0
16-07-26;06:24;32.2;279.4;0.4;246.3;50.04;75;5225.0
16-07-26;06:27;32.3;277.7;0.4;246.3;50.05;85;5225.0
16-07-26;06:30;32.5;285.3;0.5;246.3;50.07;96;5225.0
16-07-26;06:33;32.7;278.9;0.4;244.3;50.02;99;5225.0
16-07-26;06:36;32.9;285.0;0.5;244.3;50.06;97;5225.0
16-07-26;06:39;32.7;280.0;0.5;244.3;50.08;98;5225.0
16-07-26;06:42;32.9;285.2;0.5;243.4;50.07;104;5225.0
16-07-26;06:45;33.1;280.3;0.6;243.4;50.05;113;5225.0
16-07-26;06:48;33.2;279.6;0.6;242.4;49.98;102;5225.0
16-07-26;06:51;33.3;282.2;0.5;243.4;50.03;100;5225.0
16-07-26;06:54;33.4;284.3;0.5;244.3;50.08;104;5225.0
16-07-26;06:57;33.5;281.1;0.5;242.4;50.05;107;5225.0
16-07-26;07:00;33.7;288.1;0.5;243.4;50.07;109;5225.0
16-07-26;07:03;33.8;285.7;0.5;242.4;50.06;110;5225.0
16-07-26;07:06;33.8;280.8;0.5;243.4;50.05;112;5225.0
16-07-26;07:09;33.8;280.0;0.5;243.4;50.05;115;5225.0
16-07-26;07:12;33.9;278.3;0.5;242.4;50.04;117;5225.0
16-07-26;07:15;34.0;285.3;0.6;242.4;50.03;122;5225.1
16-07-26;07:18;34.0;285.9;0.6;242.4;50.02;126;5225.1
16-07-26;07:21;34.2;290.4;0.6;243.4;50.04;128;5225.1
16-07-26;07:24;34.1;284.3;0.7;242.4;50.01;132;5225.1
16-07-26;07:27;34.4;279.9;0.6;241.4;50.01;134;5225.1
16-07-26;07:30;34.2;285.7;0.6;242.4;50.05;136;5225.1
16-07-26;07:33;34.5;286.9;0.7;242.4;50.02;142;5225.1
16-07-26;07:36;34.5;285.6;0.7;242.4;50.02;149;5225.1
16-07-26;07:39;34.8;286.5;0.7;242.4;50.04;154;5225.1
16-07-26;07:42;34.6;288.8;0.7;243.4;50.02;157;5225.1
16-07-26;07:45;34.7;293.5;0.7;244.3;50.03;160;5225.1
16-07-26;07:48;34.9;290.1;0.8;243.4;50.01;163;5225.1
16-07-26;07:51;34.9;286.0;0.7;243.4;50.05;165;5225.1
16-07-26;07:54;34.8;287.6;0.7;243.4;50.05;166;5225.1
16-07-26;07:57;35.2;291.7;0.7;243.4;50.08;174;5225.2
16-07-26;08:00;35.0;291.7;0.8;242.4;50.04;169;5225.2
16-07-26;08:03;35.2;294.8;0.8;242.4;50.02;176;5225.2
16-07-26;08:06;35.3;287.1;0.8;242.4;49.99;176;5225.2
16-07-26;08:09;35.3;300.1;0.8;242.4;50.03;192;5225.2
16-07-26;08:12;35.4;293.8;0.8;242.4;50.02;174;5225.2
16-07-26;08:15;35.3;290.4;0.8;242.4;49.97;176;5225.2
16-07-26;08:18;35.4;292.8;0.8;244.3;50.08;182;5225.2
16-07-26;08:21;35.6;294.4;0.8;245.3;50.05;185;5225.2
16-07-26;08:24;35.5;297.2;0.8;244.3;50.03;183;5225.2
16-07-26;08:27;35.5;288.5;0.9;245.3;50.01;184;5225.2
16-07-26;08:30;35.7;290.9;0.8;244.3;50.05;191;5225.3
16-07-26;08:33;35.9;292.0;0.9;245.3;50.06;206;5225.3
16-07-26;08:36;36.0;291.7;0.9;244.3;50.02;214;5225.3
16-07-26;08:39;35.6;289.8;0.9;245.3;50.05;217;5225.3
16-07-26;08:42;35.7;293.1;1.0;245.3;50.02;231;5225.3
16-07-26;08:45;35.9;296.9;1.0;244.3;50.05;238;5225.3
16-07-26;08:48;35.9;293.7;1.1;244.3;49.96;231;5225.3
16-07-26;08:51;35.9;295.6;1.0;244.3;50.02;227;5225.3
16-07-26;08:54;36.0;283.8;1.0;245.3;50.07;231;5225.3
16-07-26;08:57;36.2;291.0;1.0;244.3;50.03;243;5225.4
16-07-26;09:00;36.3;289.8;1.1;243.4;50.04;255;5225.4
16-07-26;09:03;36.3;288.5;1.1;245.3;50.05;271;5225.4
16-07-26;09:06;36.4;295.4;1.2;244.3;50.05;292;5225.4
16-07-26;09:09;36.3;287.5;1.2;244.3;50.01;278;5225.4
16-07-26;09:12;36.3;288.7;1.2;245.3;50.04;300;5225.4
16-07-26;09:15;36.4;297.9;1.3;243.4;50.06;323;5225.4
16-07-26;09:18;36.4;287.6;1.3;244.3;50.03;313;5225.5
16-07-26;09:21;36.5;288.2;1.4;244.3;50.07;315;5225.5
16-07-26;09:24;36.7;287.4;1.2;244.3;50.02;308;5225.5
16-07-26;09:27;36.8;284.6;1.3;243.4;50.02;306;5225.5
16-07-26;09:30;36.9;286.2;1.2;243.4;50.05;292;5225.5
16-07-26;09:33;36.8;289.4;1.3;243.4;50.04;303;5225.5
16-07-26;09:36;36.9;287.1;1.5;244.3;50.09;365;5225.5
16-07-26;09:39;37.1;290.9;1.8;244.3;50.03;446;5225.6
16-07-26;09:42;37.2;295.7;2.2;245.3;50.01;519;5225.6
16-07-26;09:45;37.6;283.4;1.5;244.3;50.04;377;5225.6
16-07-26;09:48;37.4;283.1;1.4;245.3;50.01;321;5225.6
16-07-26;09:51;37.4;275.8;1.7;244.3;50.02;385;5225.7
16-07-26;09:54;37.7;285.7;1.7;245.3;49.99;386;5225.7
16-07-26;09:57;37.6;281.5;1.4;245.3;50.02;319;5225.7
16-07-26;10:00;37.7;281.3;1.4;245.3;50.07;325;5225.7
16-07-26;10:03;37.5;282.2;1.5;246.3;50.08;369;5225.7
16-07-26;10:06;37.7;282.5;2.1;244.3;50.05;518;5225.7
16-07-26;10:09;38.3;287.9;3.0;245.3;50.03;740;5225.8
16-07-26;10:12;38.7;267.6;2.2;245.3;50.02;524;5225.8
16-07-26;10:15;38.6;269.2;1.6;244.3;50.04;374;5225.8
16-07-26;10:18;38.4;283.0;2.9;245.3;50.03;700;5225.9
16-07-26;10:21;39.1;276.5;3.0;245.3;50.02;723;5225.9
16-07-26;10:24;39.2;275.5;3.0;246.3;50.03;739;5225.9
16-07-26;10:27;39.5;273.1;3.1;245.3;50.07;740;5226.0
16-07-26;10:30;39.7;272.7;3.1;245.3;50.00;734;5226.0
16-07-26;10:33;39.7;271.1;3.0;244.3;50.03;729;5226.0
16-07-26;10:36;39.8;268.6;3.0;244.3;50.01;742;5226.1
16-07-26;10:39;40.1;266.3;3.0;244.3;50.03;740;5226.1
16-07-26;10:42;40.4;270.7;3.1;245.3;50.06;762;5226.2
16-07-26;10:45;40.5;266.4;3.2;245.3;50.04;775;5226.2
16-07-26;10:48;40.6;264.4;3.2;245.3;50.05;770;5226.2
16-07-26;10:51;40.7;262.7;3.2;245.3;50.03;788;5226.3
16-07-26;10:54;40.8;260.3;3.3;245.3;50.03;815;5226.3
16-07-26;10:57;41.0;260.3;3.4;245.3;50.08;814;5226.4
16-07-26;11:00;40.9;256.6;3.3;245.3;50.06;794;5226.4
16-07-26;11:03;41.2;260.5;3.4;245.3;50.04;841;5226.4
16-07-26;11:06;41.3;253.2;3.1;245.3;50.05;765;5226.5
16-07-26;11:09;41.6;251.2;3.5;246.3;50.02;864;5226.5
16-07-26;11:12;41.6;251.0;3.3;246.3;50.02;807;5226.6
16-07-26;11:15;41.6;255.9;3.0;245.3;50.03;710;5226.6
16-07-26;11:18;41.6;252.5;4.0;247.3;50.01;956;5226.6
16-07-26;11:21;41.7;254.0;2.8;245.3;50.00;687;5226.7
16-07-26;11:24;41.6;264.5;3.4;247.3;50.06;824;5226.7
16-07-26;11:27;41.9;251.0;3.0;245.3;50.05;748;5226.8
16-07-26;11:30;42.0;262.9;1.8;245.3;50.04;433;5226.8
16-07-26;11:33;41.0;241.5;1.5;243.4;50.03;346;5226.8
16-07-26;11:36;41.3;274.2;1.7;244.3;50.01;415;5226.8
16-07-26;11:39;41.0;241.1;2.5;244.3;50.01;610;5226.9
16-07-26;11:42;41.5;260.4;3.7;246.3;50.02;920;5226.9
16-07-26;11:45;41.0;266.7;1.2;244.3;50.04;275;5226.9
16-07-26;11:48;40.7;273.0;1.1;243.4;50.06;246;5226.9
16-07-26;11:51;40.6;272.6;1.1;244.3;50.03;257;5226.9
16-07-26;11:54;40.4;279.0;1.1;243.4;50.05;261;5227.0
16-07-26;11:57;40.0;284.9;1.1;242.4;50.02;250;5227.0
16-07-26;12:00;39.9;277.8;1.0;242.4;50.02;239;5227.0
16-07-26;12:03;39.9;281.3;1.0;242.4;50.01;220;5227.0
16-07-26;12:06;39.7;282.1;1.0;242.4;50.05;215;5227.0
16-07-26;12:09;39.5;273.6;0.8;242.4;50.02;209;5227.0
16-07-26;12:12;39.4;277.1;0.8;243.4;50.06;187;5227.0
16-07-26;12:15;39.4;280.8;0.8;242.4;50.06;184;5227.0
16-07-26;12:18;39.2;274.9;1.0;242.4;50.03;210;5227.0
16-07-26;12:21;39.1;278.9;1.0;243.4;50.07;218;5227.1
16-07-26;12:24;39.1;281.3;1.0;242.4;50.03;231;5227.1
16-07-26;12:27;39.0;283.7;1.1;243.4;50.04;253;5227.1
16-07-26;12:30;38.9;288.5;1.1;241.4;50.00;275;5227.1
16-07-26;12:33;39.1;287.1;1.4;242.4;50.01;300;5227.1
16-07-26;12:36;38.7;290.3;1.5;242.4;50.05;333;5227.1
16-07-26;12:39;39.0;290.4;1.6;245.3;50.05;361;5227.1
16-07-26;12:42;38.9;289.8;1.6;243.4;50.05;383;5227.2
16-07-26;12:45;39.0;292.5;1.8;243.4;50.02;430;5227.2
16-07-26;12:48;39.1;293.7;1.7;243.4;50.05;407;5227.2
16-07-26;12:51;39.0;293.8;1.7;243.4;50.07;408;5227.2
16-07-26;12:54;39.2;293.1;2.0;242.4;50.06;453;5227.2
16-07-26;12:57;39.4;212.1;2.2;243.4;50.03;534;5227.3
16-07-26;13:00;39.5;285.3;2.0;243.4;50.01;484;5227.3
16-07-26;13:03;39.4;283.0;2.1;244.3;49.97;471;5227.3
16-07-26;13:06;39.4;280.6;2.0;244.3;50.06;463;5227.3
16-07-26;13:09;39.5;271.8;2.3;244.3;50.02;553;5227.4
16-07-26;13:12;39.9;276.5;2.5;244.3;50.06;612;5227.4
16-07-26;13:15;40.0;275.3;2.2;244.3;50.08;536;5227.4
16-07-26;13:18;40.1;272.7;2.8;245.3;50.02;701;5227.5
16-07-26;13:21;40.7;261.0;4.5;246.3;50.04;1088;5227.5
16-07-26;13:24;40.7;260.8;2.6;245.3;50.05;647;5227.5
16-07-26;13:27;40.7;269.6;2.2;244.3;50.03;537;5227.6
16-07-26;13:30;40.9;257.3;3.6;245.3;50.09;883;5227.6
16-07-26;13:33;41.4;272.0;3.4;243.4;50.01;836;5227.7
16-07-26;13:36;41.9;247.1;4.2;245.3;50.02;1036;5227.7
16-07-26;13:39;42.1;244.9;4.4;245.3;50.03;1083;5227.8
16-07-26;13:42;42.5;243.4;4.4;245.3;50.05;1067;5227.8
16-07-26;13:45;42.8;242.2;4.4;244.3;50.04;1069;5227.9
16-07-26;13:48;43.0;244.0;4.3;244.3;50.07;1059;5227.9
16-07-26;13:51;43.2;241.6;4.3;244.3;50.04;1051;5228.0
16-07-26;13:54;43.5;239.0;4.4;245.3;50.08;1072;5228.0
16-07-26;13:57;43.8;238.6;4.4;244.3;50.01;1064;5228.1
16-07-26;14:00;43.8;235.1;4.3;244.3;50.02;1037;5228.1
16-07-26;14:03;43.8;244.7;4.3;244.3;50.00;1034;5228.2
16-07-26;14:06;43.9;241.1;4.2;244.3;49.99;1023;5228.2
16-07-26;14:09;43.9;239.7;4.0;245.3;50.01;988;5228.3
16-07-26;14:12;44.3;237.7;4.2;244.3;50.02;1017;5228.3
16-07-26;14:15;44.3;237.4;4.1;245.3;50.03;1006;5228.4
16-07-26;14:18;44.4;239.0;4.1;244.3;50.03;1000;5228.4
16-07-26;14:21;44.4;241.1;4.1;244.3;50.05;1025;5228.5
16-07-26;14:24;44.6;238.9;4.2;245.3;50.00;1011;5228.5
16-07-26;14:27;44.5;246.5;4.1;245.3;49.96;976;5228.6
16-07-26;14:30;44.7;245.8;4.0;245.3;50.04;970;5228.6
16-07-26;14:33;44.7;241.5;3.9;245.3;50.04;959;5228.7
16-07-26;14:36;44.6;243.1;3.8;245.3;50.05;950;5228.7
16-07-26;14:39;44.6;240.9;3.9;247.3;50.08;960;5228.8
16-07-26;14:42;44.9;240.6;4.0;245.3;50.03;958;5228.8
16-07-26;14:45;44.5;247.9;3.0;245.3;50.04;742;5228.9
16-07-26;14:48;44.3;245.3;3.6;245.3;50.01;874;5228.9
16-07-26;14:51;44.5;243.8;4.0;245.3;49.99;977;5229.0
16-07-26;14:54;44.5;240.2;4.1;246.3;50.05;1005;5229.0
16-07-26;14:57;44.6;245.2;4.2;245.3;50.01;1019;5229.1
16-07-26;15:00;44.7;247.8;4.0;245.3;50.04;947;5229.1
16-07-26;15:03;44.6;244.7;3.9;244.3;50.06;959;5229.2
16-07-26;15:06;44.9;240.2;3.8;244.3;50.04;934;5229.2
16-07-26;15:09;44.7;245.3;3.8;244.3;50.01;925;5229.3
16-07-26;15:12;44.9;241.9;3.7;245.3;50.01;895;5229.3
16-07-26;15:15;44.7;244.7;3.5;244.3;50.05;879;5229.3
16-07-26;15:18;44.6;247.5;3.6;245.3;50.05;874;5229.4
16-07-26;15:21;44.5;242.1;3.7;244.3;50.10;875;5229.4
16-07-26;15:24;44.6;247.5;3.6;245.3;49.99;860;5229.5
16-07-26;15:27;44.5;252.0;3.6;245.3;50.04;873;5229.5
16-07-26;15:30;44.5;248.5;3.7;245.3;50.05;893;5229.6
16-07-26;15:33;44.5;250.6;3.6;245.3;50.06;871;5229.6
16-07-26;15:36;44.3;248.2;3.6;245.3;50.03;875;5229.6
16-07-26;15:39;44.4;261.0;2.4;244.3;50.07;584;5229.7
16-07-26;15:42;44.4;250.4;3.5;245.3;50.06;865;5229.7
16-07-26;15:45;44.3;247.1;3.4;245.3;50.02;825;5229.8
16-07-26;15:48;44.3;251.3;3.2;245.3;50.05;778;5229.8
16-07-26;15:51;44.2;251.3;3.0;245.3;50.07;741;5229.8
16-07-26;15:54;43.9;250.9;2.7;244.3;50.03;654;5229.9
16-07-26;15:57;43.7;249.6;2.5;246.3;50.03;633;5229.9
16-07-26;16:00;43.2;262.7;0.9;243.4;50.05;205;5229.9
16-07-26;16:03;42.5;267.6;0.7;243.4;50.05;146;5229.9
16-07-26;16:06;42.2;269.9;0.9;244.3;50.04;214;5230.0
16-07-26;16:09;42.5;264.9;3.1;245.3;50.01;756;5230.0
16-07-26;16:12;42.8;261.9;3.1;246.3;50.04;752;5230.0
16-07-26;16:15;42.4;263.9;0.8;244.3;50.06;182;5230.0
16-07-26;16:18;41.7;271.2;0.7;243.4;50.02;144;5230.1
16-07-26;16:21;41.4;276.7;0.5;243.4;50.05;119;5230.1
16-07-26;16:24;40.9;275.8;0.5;244.3;50.06;104;5230.1
16-07-26;16:27;40.6;273.7;0.4;243.4;50.04;86;5230.1
16-07-26;16:30;40.4;271.1;0.4;243.4;50.00;74;5230.1
16-07-26;16:33;40.0;273.3;0.3;243.4;50.05;66;5230.1
16-07-26;16:36;39.5;272.7;0.4;244.3;50.05;67;5230.1
16-07-26;16:39;39.7;276.2;0.3;243.4;50.03;64;5230.1
16-07-26;16:42;39.2;276.1;0.3;243.4;50.02;62;5230.1
16-07-26;16:45;39.1;267.0;0.3;243.4;50.05;61;5230.1
16-07-26;16:48;39.0;270.1;0.3;242.4;50.07;60;5230.1
16-07-26;16:51;38.6;266.8;0.3;243.4;50.06;59;5230.1
16-07-26;16:54;38.5;267.0;0.3;244.3;50.06;56;5230.1
16-07-26;16:57;38.5;264.5;0.3;245.3;50.02;53;5230.1
16-07-26;17:00;38.2;264.2;0.3;245.3;50.01;53;5230.1
16-07-26;17:03;38.4;267.4;0.3;244.3;50.03;55;5230.1
16-07-26;17:06;37.9;271.8;0.3;243.4;50.05;58;5230.1
16-07-26;17:09;37.9;268.0;0.4;243.4;50.02;60;5230.1
16-07-26;17:12;37.8;271.8;0.3;243.4;50.08;61;5230.1
16-07-26;17:15;37.7;273.0;0.4;243.4;50.05;62;5230.1
16-07-26;17:18;37.7;272.7;0.4;243.4;50.03;64;5230.1
16-07-26;17:21;37.7;265.5;0.4;243.4;50.07;63;5230.1
16-07-26;17:24;37.5;266.0;0.4;243.4;50.03;65;5230.1
16-07-26;17:27;37.4;264.8;0.4;243.4;50.05;69;5230.1
16-07-26;17:30;37.4;264.6;0.4;243.4;50.03;70;5230.1
16-07-26;17:33;37.4;273.4;0.4;243.4;50.02;69;5230.1
16-07-26;17:36;37.1;262.9;0.4;243.4;50.07;68;5230.1
16-07-26;17:39;37.1;269.9;0.4;243.4;50.03;70;5230.1
16-07-26;17:42;37.0;271.1;0.4;244.3;50.03;73;5230.2
16-07-26;17:45;37.0;273.3;0.4;243.4;50.03;76;5230.2
16-07-26;17:48;36.9;280.8;0.4;245.3;50.06;74;5230.2
16-07-26;17:51;37.0;270.1;0.4;244.3;50.06;75;5230.2
16-07-26;17:54;36.8;270.8;0.4;245.3;50.15;74;5230.2
16-07-26;17:57;36.8;276.4;0.4;244.3;50.06;76;5230.2
16-07-26;18:00;36.9;284.1;0.4;244.3;50.02;87;5230.2
16-07-26;18:03;36.8;277.5;0.5;243.4;50.06;95;5230.2
16-07-26;18:06;36.8;275.6;0.4;244.3;50.05;91;5230.2
16-07-26;18:09;36.9;281.8;0.5;244.3;50.02;97;5230.2
16-07-26;18:12;36.7;276.8;0.4;242.4;50.02;70;5230.2
16-07-26;18:15;36.7;266.1;0.4;243.4;49.97;55;5230.2
16-07-26;18:18;36.5;260.8;0.3;243.4;50.02;48;5230.2
16-07-26;18:21;36.4;267.7;0.3;242.4;50.01;54;5230.2
16-07-26;18:24;36.4;266.1;0.3;242.4;50.00;43;5230.2
16-07-26;18:27;36.4;254.1;0.1;243.4;50.01;30;5230.2
16-07-26;18:30;36.1;250.9;0.1;242.4;50.03;20;5230.2
16-07-26;18:33;36.2;256.3;0.1;244.3;50.02;17;5230.2
16-07-26;18:36;36.0;252.9;0.1;242.4;50.03;18;5230.2
16-07-26;18:39;36.1;242.1;0.1;242.4;50.03;19;5230.2
16-07-26;18:42;36.1;236.4;0.1;242.4;50.02;21;5230.2
16-07-26;18:45;36.0;250.7;0.1;243.4;50.03;20;5230.2
16-07-26;18:48;36.0;246.5;0.1;243.4;50.04;27;5230.2
16-07-26;18:51;35.7;257.0;0.1;243.4;50.05;33;5230.2
16-07-26;18:54;35.7;246.9;0.1;243.4;50.06;31;5230.2
16-07-26;18:57;35.6;256.4;0.1;243.4;50.06;24;5230.2
16-07-26;19:00;35.7;256.4;0.1;242.4;50.05;23;5230.2
16-07-26;19:03;35.6;255.4;0.1;243.4;50.02;28;5230.2
16-07-26;19:06;35.6;255.0;0.1;242.4;50.04;29;5230.2
16-07-26;19:09;35.6;262.2;0.1;243.4;50.01;25;5230.2
16-07-26;19:12;35.6;250.6;0.1;242.4;50.05;21;5230.2
16-07-26;19:15;35.4;254.7;0.1;244.3;50.06;19;5230.2
16-07-26;19:18;35.5;256.0;0.1;242.4;50.07;16;5230.2
16-07-26;19:21;35.5;258.2;0.1;243.4;50.03;16;5230.2
16-07-26;19:24;35.3;253.5;0.1;243.4;50.07;16;5230.2
16-07-26;19:27;35.4;243.6;0.1;243.4;50.01;16;5230.2
16-07-26;19:30;35.3;246.2;0.1;242.4;50.04;17;5230.2
16-07-26;19:33;35.3;250.1;0.1;242.4;50.04;14;5230.2
16-07-26;19:36;35.4;245.6;0.0;242.4;50.04;10;5230.2
16-07-26;19:39;35.0;236.7;0.0;243.4;50.02;7;5230.2
16-07-26;19:42;35.0;242.2;0.0;242.4;50.03;4;5230.2
16-07-26;19:45;34.9;224.1;0.0;244.3;50.03;1;5230.2
16-07-26;19:48;34.9;172.8;0.0;242.4;50.08;0;5230.2
16-07-26;19:51;34.8;124.2;0.0;243.4;50.04;0;5230.2
16-07-26;19:54;34.7;142.8;0.0;243.4;50.03;0;5230.2
16-07-26;19:57;34.7;209.9;0.0;244.3;50.07;0;5230.2
16-07-26;20:00;34.6;266.4;0.0;243.4;50.04;0;5230.2
16-07-26;20:03;34.6;262.7;0.0;243.4;50.05;0;5230.2
16-07-26;20:06;34.5;258.6;0.0;243.4;50.07;0;5230.2
16-07-26;20:09;34.4;249.4;0.0;243.4;50.03;0;5230.2
16-07-26;20:12;34.4;243.0;0.0;243.4;50.04;0;5230.2
16-07-26;20:15;34.2;220.6;0.0;244.3;50.01;0;5230.2
16-07-26;20:18;34.2;203.1;0.0;245.3;50.05;0;5230.2
16-07-26;20:21;34.1;218.2;0.0;243.4;50.03;0;5230.2
16-07-26;20:24;34.1;191.0;0.0;243.4;50.03;0;5230.2
16-07-26;20:27;34.0;118.2;0.0;243.4;50.02;0;5230.2
16-07-27;05:36;31.4;252.0;0.1;238.5;50.02;21;5230.2
16-07-27;05:39;31.5;247.2;0.1;239.5;50.05;24;5230.2
16-07-27;05:42;31.7;250.3;0.1;238.5;50.06;27;5230.2
16-07-27;05:45;31.7;260.3;0.2;238.5;50.07;33;5230.2
16-07-27;05:48;31.8;264.6;0.2;237.5;50.08;37;5230.2
16-07-27;05:51;32.0;267.3;0.2;237.5;50.05;40;5230.2
16-07-27;05:54;31.9;264.8;0.2;238.5;50.10;40;5230.2
16-07-27;05:57;31.9;263.2;0.2;242.4;50.07;42;5230.2
16-07-27;06:00;32.0;272.6;0.2;242.4;50.06;43;5230.2
16-07-27;06:03;32.4;274.2;0.3;242.4;50.05;47;5230.2
16-07-27;06:06;32.4;4.8;0.2;244.3;50.01;49;5230.2
16-07-27;06:09;32.5;257.9;0.3;243.4;50.02;53;5230.3
16-07-27;06:12;32.5;266.7;0.3;243.4;50.03;54;5230.3
16-07-27;06:15;32.7;269.2;0.3;243.4;50.04;53;5230.3
16-07-27;06:18;32.7;267.9;0.3;242.4;50.04;56;5230.3
16-07-27;06:21;32.9;270.2;0.3;242.4;50.06;56;5230.3
16-07-27;06:24;33.0;271.8;0.3;242.4;50.03;57;5230.3
16-07-27;06:27;33.1;267.0;0.3;243.4;50.03;57;5230.3
16-07-27;06:30;33.2;271.7;0.3;242.4;50.05;57;5230.3
16-07-27;06:33;33.1;268.5;0.4;242.4;50.03;59;5230.3
16-07-27;06:36;33.3;274.5;0.3;242.4;50.03;60;5230.3
16-07-27;06:39;33.3;271.7;0.4;242.4;49.94;58;5230.3
16-07-27;06:42;33.5;280.3;0.3;244.3;50.04;55;5230.3
16-07-27;06:45;33.4;268.9;0.3;243.4;50.03;55;5230.3
16-07-27;06:48;33.4;269.8;0.3;242.4;50.03;55;5230.3
16-07-27;06:51;33.9;274.5;0.3;242.4;50.06;55;5230.3
16-07-27;06:54;33.7;271.5;0.3;243.4;50.09;53;5230.3
16-07-27;06:57;33.8;268.7;0.3;242.4;50.16;51;5230.3
16-07-27;07:00;33.7;266.0;0.3;244.3;50.08;51;5230.3
16-07-27;07:03;33.8;260.3;0.3;243.4;50.03;54;5230.3
16-07-27;07:06;33.9;269.3;0.4;243.4;50.02;58;5230.3
16-07-27;07:09;34.0;269.3;0.3;242.4;50.01;65;5230.3
16-07-27;07:12;34.1;280.8;0.4;245.3;50.03;75;5230.3
16-07-27;07:15;34.1;272.0;0.5;243.4;50.03;88;5230.3
16-07-27;07:18;34.2;281.1;0.5;244.3;50.01;97;5230.3
16-07-27;07:21;34.4;284.4;0.5;243.4;50.00;112;5230.3
16-07-27;07:24;34.6;284.4;0.6;243.4;50.05;127;5230.3
16-07-27;07:27;34.4;287.4;0.6;243.4;50.06;135;5230.3
16-07-27;07:30;34.5;282.7;0.7;243.4;50.01;144;5230.3
16-07-27;07:33;34.7;283.7;0.7;243.4;50.04;150;5230.3
16-07-27;07:36;34.7;289.8;0.7;243.4;50.01;163;5230.4
16-07-27;07:39;35.0;292.2;0.9;243.4;50.02;176;5230.4
16-07-27;07:42;35.0;289.7;0.9;243.4;50.02;197;5230.4
16-07-27;07:45;35.0;292.6;0.9;243.4;49.99;203;5230.4
16-07-27;07:48;35.3;288.8;0.8;243.4;50.00;205;5230.4
16-07-27;07:51;35.3;292.6;0.8;244.3;50.05;190;5230.4
16-07-27;07:54;35.3;291.0;0.8;244.3;50.06;173;5230.4
16-07-27;07:57;35.4;297.0;0.8;243.4;50.12;164;5230.4
16-07-27;08:00;35.4;286.3;0.7;243.4;50.07;165;5230.4
16-07-27;08:03;35.6;279.6;0.7;243.4;50.10;154;5230.4
16-07-27;08:06;35.5;290.0;0.8;242.4;50.03;160;5230.4
16-07-27;08:09;35.6;291.9;0.7;242.4;50.00;164;5230.5
16-07-27;08:12;35.6;293.5;0.7;242.4;50.04;163;5230.5
16-07-27;08:15;35.5;289.4;0.8;243.4;50.05;163;5230.5
16-07-27;08:18;35.5;295.7;0.7;242.4;50.06;162;5230.5
16-07-27;08:21;35.6;297.2;0.7;243.4;50.06;149;5230.5
16-07-27;08:24;35.7;292.6;0.6;243.4;50.06;138;5230.5
16-07-27;08:27;35.6;285.6;0.6;243.4;50.05;124;5230.5
16-07-27;08:30;35.7;292.5;0.6;242.4;50.08;131;5230.5
16-07-27;08:33;36.0;296.4;0.7;242.4;50.05;154;5230.5
16-07-27;08:36;36.0;300.8;0.7;242.4;50.02;156;5230.5
16-07-27;08:39;35.9;297.9;0.7;243.4;50.03;154;5230.5
16-07-27;08:42;36.1;301.0;0.7;243.4;50.05;156;5230.5
16-07-27;08:45;35.9;298.9;0.7;243.4;50.03;160;5230.5
16-07-27;08:48;36.0;297.5;0.7;243.4;50.08;169;5230.6
16-07-27;08:51;36.1;300.1;0.8;243.4;50.07;184;5230.6
16-07-27;08:54;36.1;303.3;0.9;243.4;50.06;202;5230.6
16-07-27;08:57;36.1;299.1;1.0;243.4;50.06;221;5230.6
16-07-27;09:00;36.3;299.5;0.9;242.4;50.06;226;5230.6
16-07-27;09:03;36.2;300.7;1.0;242.4;50.05;241;5230.6
16-07-27;09:06;36.2;295.6;1.1;242.4;50.09;249;5230.6
16-07-27;09:09;36.2;293.8;1.0;243.4;50.12;236;5230.6
16-07-27;09:12;36.2;295.6;1.0;241.4;50.06;234;5230.6
16-07-27;09:15;36.3;294.7;1.1;242.4;50.01;248;5230.7
16-07-27;09:18;36.5;296.9;1.2;242.4;49.96;275;5230.7
16-07-27;09:21;36.5;301.7;1.2;242.4;50.07;297;5230.7
16-07-27;09:24;36.8;298.3;1.3;242.4;50.05;320;5230.7
16-07-27;09:27;36.8;302.6;1.5;243.4;49.99;343;5230.7
16-07-27;09:30;37.1;283.5;1.6;244.3;50.09;374;5230.7
16-07-27;09:33;37.1;296.4;1.8;242.4;50.09;421;5230.7
16-07-27;09:36;37.2;294.7;1.9;243.4;50.04;433;5230.8
16-07-27;09:39;37.2;287.1;1.6;243.4;50.08;352;5230.8
16-07-27;09:42;37.2;265.1;1.2;242.4;50.05;282;5230.8
16-07-27;09:45;37.5;298.0;1.7;242.4;50.08;416;5230.8
16-07-27;09:48;37.5;287.2;1.7;243.4;50.07;393;5230.8
16-07-27;09:51;37.7;283.3;1.5;243.4;50.07;366;5230.9
16-07-27;09:54;37.7;289.0;1.4;343.4;50.04;347;5230.9
16-07-27;09:57;37.8;296.9;2.3;243.4;50.08;561;5230.9
16-07-27;10:00;37.8;289.1;2.0;243.4;50.07;459;5230.9
16-07-27;10:03;38.3;290.4;2.4;244.3;50.04;594;5231.0
16-07-27;10:06;38.4;284.9;2.6;242.4;50.02;618;5231.0
16-07-27;10:09;38.6;278.7;2.6;243.4;50.06;631;5231.0
16-07-27;10:12;38.9;280.3;2.7;243.4;50.05;652;5231.0
16-07-27;10:15;39.2;280.6;2.8;243.4;50.08;675;5231.1
16-07-27;10:18;39.3;275.5;2.8;242.4;50.07;693;5231.1
16-07-27;10:21;39.3;276.1;3.0;243.4;50.07;719;5231.1
16-07-27;10:24;39.4;274.9;2.1;242.4;50.04;517;5231.2
16-07-27;10:27;39.3;274.0;1.8;242.4;50.03;439;5231.2
16-07-27;10:30;39.3;268.9;2.0;241.4;50.05;490;5231.2
16-07-27;10:33;39.5;250.1;3.0;243.4;50.03;737;5231.3
16-07-27;10:36;39.4;271.5;3.3;243.4;50.03;803;5231.3
16-07-27;10:39;40.0;269.6;3.4;244.3;50.07;826;5231.3
16-07-27;10:42;40.2;270.4;3.3;244.3;50.07;816;5231.4
16-07-27;10:45;40.4;265.8;3.4;244.3;50.04;816;5231.4
16-07-27;10:48;40.5;262.5;3.5;244.3;50.01;820;5231.4
16-07-27;10:51;40.7;264.4;3.5;243.4;50.06;840;5231.5
16-07-27;10:54;40.8;260.5;3.5;244.3;50.07;857;5231.5
16-07-27;10:57;41.0;254.2;3.5;243.4;49.99;862;5231.6
16-07-27;11:00;41.0;263.2;1.9;242.4;50.03;457;5231.6
16-07-27;11:03;40.8;259.7;3.0;243.4;50.06;696;5231.6
16-07-27;11:06;41.2;246.0;3.7;244.3;50.04;894;5231.7
16-07-27;11:09;41.5;252.8;3.8;243.4;50.06;939;5231.7
16-07-27;11:12;41.9;249.0;3.8;243.4;50.05;933;5231.8
16-07-27;11:15;42.0;247.4;3.8;243.4;50.02;918;5231.8
16-07-27;11:18;42.0;248.2;3.8;243.4;50.03;886;5231.9
16-07-27;11:21;42.3;245.5;4.0;245.3;50.00;951;5231.9
16-07-27;11:24;42.3;248.2;3.9;246.3;50.03;965;5232.0
16-07-27;11:27;42.5;246.2;4.0;246.3;49.97;951;5232.0
16-07-27;11:30;42.9;238.7;4.0;246.3;50.05;992;5232.1
16-07-27;11:33;42.3;244.9;3.3;246.3;50.06;813;5232.1
16-07-27;11:36;41.6;260.4;1.4;244.3;50.03;331;5232.1
16-07-27;11:39;41.4;262.7;1.2;244.3;50.01;312;5232.1
16-07-27;11:42;41.2;265.2;1.6;245.3;50.05;366;5232.1
16-07-27;11:45;41.3;258.9;4.0;246.3;50.06;959;5232.2
16-07-27;11:48;42.0;230.7;3.9;246.3;50.08;971;5232.2
16-07-27;11:51;42.1;258.8;4.4;246.3;50.04;1098;5232.3
16-07-27;11:54;42.4;244.4;4.0;246.3;50.02;982;5232.3
16-07-27;11:57;42.8;249.4;3.5;246.3;49.99;850;5232.4
16-07-27;12:00;42.8;246.0;2.9;246.3;50.01;722;5232.4
16-07-27;12:03;42.1;266.7;2.3;244.3;50.04;540;5232.4
16-07-27;12:06;42.1;238.3;2.8;245.3;50.06;697;5232.5
16-07-27;12:09;42.3;242.5;3.4;246.3;50.05;738;5232.5
16-07-27;12:12;42.3;257.3;2.1;245.3;50.02;506;5232.5
16-07-27;12:15;41.9;270.8;1.6;245.3;50.09;401;5232.6
16-07-27;12:18;41.4;263.3;2.5;246.3;50.05;619;5232.6
16-07-27;12:21;42.3;254.7;4.1;246.3;50.04;1000;5232.6
16-07-27;12:24;42.4;264.9;2.9;246.3;50.06;710;5232.7
16-07-27;12:27;42.1;234.0;2.4;245.3;50.03;608;5232.7
16-07-27;12:30;41.9;258.2;1.8;244.3;50.06;456;5232.7
16-07-27;12:33;41.7;272.9;1.0;244.3;50.04;246;5232.8
16-07-27;12:36;41.3;244.0;1.9;246.3;50.07;477;5232.8
16-07-27;12:39;41.3;268.3;1.5;245.3;50.05;353;5232.8
16-07-27;12:42;41.0;254.1;1.4;245.3;50.06;341;5232.8
16-07-27;12:45;40.8;272.9;1.1;244.3;50.06;268;5232.8
16-07-27;12:48;40.7;277.1;0.8;244.3;50.05;175;5232.8
16-07-27;12:51;40.2;270.2;0.7;244.3;50.04;136;5232.8
16-07-27;12:54;40.1;273.9;0.5;244.3;50.00;110;5232.9
16-07-27;12:57;40.0;279.3;0.5;244.3;50.03;93;5232.9
16-07-27;13:00;39.5;266.7;0.4;244.3;50.01;75;5232.9
16-07-27;13:03;39.3;273.0;0.3;244.3;50.05;60;5232.9
16-07-27;13:06;39.0;262.5;0.3;244.3;50.03;51;5232.9
16-07-27;13:09;38.7;271.1;0.3;244.3;50.05;50;5232.9
16-07-27;13:12;38.9;257.3;0.3;244.3;50.04;61;5232.9
16-07-27;13:15;38.7;281.5;0.4;244.3;50.04;85;5232.9
16-07-27;13:18;38.6;289.0;0.5;244.3;50.08;94;5232.9
16-07-27;13:21;38.5;281.3;0.5;245.3;50.02;85;5232.9
16-07-27;13:24;38.4;277.7;0.4;245.3;50.07;80;5232.9
16-07-27;13:27;38.2;276.7;0.4;244.3;50.02;86;5232.9
16-07-27;13:30;38.2;276.4;0.5;244.3;49.97;92;5232.9
16-07-27;13:33;38.2;280.6;0.4;244.3;50.04;86;5232.9
16-07-27;13:36;37.9;272.1;0.4;245.3;50.04;70;5232.9
16-07-27;13:39;38.0;272.4;0.3;245.3;50.04;59;5232.9
16-07-27;13:42;37.7;265.7;0.2;245.3;50.06;49;5232.9
16-07-27;13:45;37.5;264.1;0.2;246.3;50.10;42;5232.9
16-07-27;13:48;37.4;262.5;0.2;245.3;50.03;37;5232.9
16-07-27;13:51;37.2;258.2;0.2;245.3;50.07;32;5232.9
16-07-27;13:54;37.0;258.6;0.1;246.3;50.05;28;5232.9
16-07-27;13:57;36.9;255.3;0.1;246.3;50.03;25;5232.9
16-07-27;14:00;36.8;251.5;0.1;246.3;50.03;24;5232.9
16-07-27;14:03;36.8;253.8;0.1;245.3;50.05;23;5232.9
16-07-27;14:06;36.8;252.0;0.1;247.3;50.06;22;5232.9
16-07-27;14:09;36.7;245.9;0.1;245.3;50.01;18;5232.9
16-07-27;14:12;36.4;247.8;0.0;245.3;50.05;14;5232.9
16-07-27;14:15;36.4;237.7;0.1;246.3;50.08;10;5232.9
16-07-27;14:18;36.2;247.2;0.0;245.3;50.05;6;5232.9
16-07-27;14:21;36.1;167.8;0.0;244.3;50.07;0;5232.9
16-07-27;14:24;36.0;100.7;0.0;246.3;50.02;0;5232.9
16-07-27;16:36;33.1;258.5;0.1;246.3;50.05;24;5232.9
16-07-27;16:39;33.2;251.9;0.1;245.3;50.02;26;5232.9
16-07-27;16:42;33.3;258.1;0.1;246.3;50.03;29;5232.9
16-07-27;16:45;33.2;263.5;0.2;247.3;49.94;32;5232.9
16-07-27;16:48;33.2;254.1;0.2;246.3;50.07;35;5232.9
16-07-27;16:51;33.2;269.3;0.2;246.3;50.05;37;5232.9
16-07-27;16:54;33.5;264.6;0.2;246.3;50.08;39;5232.9
16-07-27;16:57;33.4;257.0;0.2;247.3;50.06;40;5232.9
16-07-27;17:00;33.5;269.0;0.2;247.3;50.03;42;5232.9
16-07-27;17:03;33.4;268.2;0.2;246.3;50.04;45;5232.9
16-07-27;17:06;33.5;273.0;0.2;247.3;50.05;48;5232.9
16-07-27;17:09;33.8;270.4;0.3;246.3;50.03;51;5232.9
16-07-27;17:12;33.8;263.8;0.4;247.3;50.05;55;5233.0
16-07-27;17:15;34.0;264.6;0.3;247.3;50.02;59;5233.0
16-07-27;17:18;33.9;272.0;0.3;248.2;50.10;66;5233.0
16-07-27;17:21;34.0;272.3;0.4;247.3;50.04;73;5233.0
16-07-27;17:24;34.2;276.1;0.4;247.3;50.08;82;5233.0
16-07-27;17:27;34.5;279.4;0.5;245.3;50.04;93;5233.0
16-07-27;17:30;34.4;282.1;0.5;244.3;50.02;101;5233.0
16-07-27;17:33;34.5;282.7;0.5;244.3;50.04;111;5233.0
16-07-27;17:36;34.7;280.3;0.5;38.6;50.05;117;5233.0
16-07-27;17:39;34.6;282.5;0.6;244.3;50.05;123;5233.0
16-07-27;17:42;34.9;283.7;0.6;243.4;50.06;127;5233.0
16-07-27;17:45;34.8;286.8;0.7;245.3;50.03;133;5233.0
16-07-27;17:48;34.8;281.3;0.7;244.3;50.04;142;5233.0
16-07-27;17:51;35.2;285.7;0.7;244.3;50.05;163;5233.0
16-07-27;17:54;35.2;291.7;0.7;244.3;50.04;173;5233.0
16-07-27;17:57;35.4;288.2;0.6;244.3;50.06;141;5233.0
16-07-27;18:00;35.3;292.0;0.5;245.3;50.05;118;5233.0
16-07-27;18:03;35.3;281.3;0.5;244.3;50.05;94;5233.0
16-07-27;18:06;35.2;276.2;0.4;243.4;50.02;81;5233.0
16-07-27;18:09;35.3;274.2;0.4;242.4;50.03;63;5233.1
16-07-27;18:12;35.0;272.7;0.4;243.4;49.98;51;5233.1
16-07-27;18:15;35.2;260.7;0.2;243.4;50.03;43;5233.1
16-07-27;18:18;35.2;255.3;0.2;243.4;50.02;40;5233.1
16-07-27;18:21;35.2;264.8;0.2;244.3;50.06;36;5233.1
16-07-27;18:24;35.0;259.2;0.2;243.4;50.07;34;5233.1
16-07-27;18:27;35.2;245.9;0.2;243.4;49.98;34;5233.1
16-07-27;18:30;35.0;255.9;0.2;242.4;50.04;39;5233.1
16-07-27;18:33;34.9;257.0;0.2;242.4;50.03;43;5233.1
16-07-27;18:36;35.0;269.6;0.3;242.4;50.08;53;5233.1
16-07-27;18:39;35.0;273.1;0.4;243.4;50.05;66;5233.1
16-07-27;18:42;35.4;275.9;0.4;244.3;50.03;71;5233.1
16-07-27;18:45;35.3;279.3;0.4;242.4;50.05;86;5233.1
16-07-27;18:48;35.2;277.2;0.5;243.4;50.01;94;5233.1
16-07-27;18:51;35.3;278.0;0.5;243.4;50.03;95;5233.1
16-07-27;18:54;35.3;273.6;0.5;243.4;50.08;93;5233.1
16-07-27;18:57;35.3;275.0;0.4;242.4;50.06;84;5233.1
16-07-27;19:00;35.3;281.1;0.4;243.4;50.03;74;5233.1
16-07-27;19:03;35.3;278.0;0.4;243.4;50.05;71;5233.1
16-07-27;19:06;35.3;271.2;0.4;244.3;50.02;70;5233.1
16-07-27;19:09;35.3;274.2;0.3;244.3;50.08;64;5233.1
16-07-27;19:12;35.2;275.2;0.4;243.4;50.02;65;5233.1
16-07-27;19:15;35.4;269.8;0.4;243.4;50.00;68;5233.1
16-07-27;19:18;35.4;270.1;0.3;242.4;50.03;67;5233.1
16-07-27;19:21;35.3;277.8;0.4;243.4;50.03;62;5233.1
16-07-27;19:24;35.3;269.5;0.3;243.4;50.05;60;5233.1
16-07-27;19:27;35.2;278.0;0.3;243.4;50.05;56;5233.1
16-07-27;19:30;35.3;276.8;0.3;243.4;50.07;53;5233.1
