data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-07-27;19:33;35.3;265.7;0.3;242.4;50.04;50;5233.1
16-07-27;19:36;35.2;273.1;0.2;242.4;50.01;47;5233.1
16-07-27;19:39;34.9;261.3;0.2;242.4;50.01;41;5233.1
16-07-27;19:42;34.9;262.5;0.1;243.4;50.06;33;5233.1
16-07-27;19:45;35.0;258.9;0.1;243.4;50.03;26;5233.1
16-07-27;19:48;34.9;257.0;0.1;243.4;50.06;19;5233.1
16-07-27;19:51;35.0;249.6;0.0;242.4;50.08;12;5233.1
16-07-27;19:54;34.9;259.1;0.0;243.4;50.03;8;5233.1
16-07-27;19:57;34.8;246.9;0.0;243.4;50.02;7;5233.1
16-07-27;20:00;34.9;235.1;0.0;243.4;50.03;3;5233.1
16-07-27;20:03;34.8;177.9;0.0;244.3;50.05;3;5233.1
16-07-27;20:06;34.7;165.6;0.0;242.4;50.03;0;5233.1
16-07-27;20:09;34.6;100.7;0.0;243.4;50.04;0;5233.1
16-07-27;20:12;34.5;168.1;0.0;243.4;50.04;0;5233.1
16-07-27;20:15;34.5;237.4;0.0;243.4;50.03;0;5233.1
16-07-27;20:18;34.4;231.4;0.0;243.4;50.09;0;5233.1
16-07-27;20:21;34.2;195.7;0.0;242.4;50.04;0;5233.1
16-07-27;20:24;34.2;161.7;0.0;243.4;50.05;0;5233.1
16-07-27;20:27;34.1;114.4;0.0;243.4;50.01;0;5233.1
16-07-28;05:57;31.2;264.6;0.1;243.4;50.02;25;5233.1
16-07-28;06:00;31.5;267.6;0.2;242.4;50.04;32;5233.2
16-07-28;06:03;31.5;259.7;0.2;242.4;50.03;40;5233.2
16-07-28;06:06;31.7;282.7;0.3;243.4;50.04;57;5233.2
16-07-28;06:09;31.8;275.9;0.3;243.4;50.02;62;5233.2
16-07-28;06:12;31.8;276.8;0.4;243.4;50.07;65;5233.2
16-07-28;06:15;32.0;277.1;0.4;242.4;50.01;71;5233.2
16-07-28;06:18;32.3;278.6;0.4;244.3;50.05;73;5233.2
16-07-28;06:21;32.3;275.8;0.4;244.3;50.04;73;5233.2
16-07-28;06:24;32.3;282.2;0.5;245.3;50.05;74;5233.2
16-07-28;06:27;32.5;280.5;0.4;242.4;50.04;71;5233.2
16-07-28;06:30;32.6;278.3;0.3;242.4;50.0;63;5233.2
16-07-28;06:33;32.9;272.7;0.2;244.3;50.00;47;5233.2
16-07-28;06:36;32.9;268.2;0.3;244.3;50.05;47;5233.2
16-07-28;06:39;33.0;262.3;0.2;243.4;50.05;48;5233.2
16-07-28;06:42;32.7;266.0;0.4;243.4;50.02;51;5233.2
16-07-28;06:45;33.0;269.0;0.3;242.4;50.08;53;5233.2
16-07-28;06:48;33.1;272.3;0.3;242.4;50.00;54;5233.2
16-07-28;06:51;33.2;272.4;0.3;242.4;50.02;56;5233.2
16-07-28;06:54;33.3;277.1;0.3;244.3;50.04;56;5233.2
16-07-28;06:57;33.2;270.1;0.3;244.3;50.10;59;5233.2
16-07-28;07:00;33.4;270.4;0.4;242.4;50.06;65;5233.2
16-07-28;07:03;33.7;275.3;0.4;243.4;50.06;72;5233.2
16-07-28;07:06;33.8;284.0;0.4;242.4;50.02;79;5233.2
16-07-28;07:09;33.8;284.7;0.4;243.4;50.05;85;5233.2
16-07-28;07:12;33.7;279.6;0.5;243.4;50.05;91;5233.2
16-07-28;07:15;33.8;280.0;0.5;242.4;50.04;97;5233.2
16-07-28;07:18;34.0;288.8;0.5;243.4;50.04;105;5233.2
16-07-28;07:21;34.1;278.4;0.5;242.4;50.02;107;5233.2
16-07-28;07:24;34.4;284.6;0.5;243.4;50.02;112;5233.2
16-07-28;07:27;34.4;287.6;0.5;244.3;50.02;117;5233.3
16-07-28;07:30;34.2;291.5;0.0;245.3;50.03;109;5233.3
16-07-28;07:33;34.5;284.6;0.5;245.3;50.04;109;5233.3
16-07-28;07:36;34.4;291.0;0.5;243.4;50.06;112;5233.3
16-07-28;07:39;34.6;280.5;0.5;243.4;50.04;117;5233.3
16-07-28;07:42;34.5;287.2;0.7;243.4;50.00;137;5233.3
16-07-28;07:45;34.7;286.8;0.5;243.4;50.01;103;5233.3
16-07-28;07:48;34.7;286.6;0.5;243.4;50.04;98;5233.3
16-07-28;07:51;34.6;281.6;0.5;243.4;50.07;102;5233.3
16-07-28;07:54;34.9;280.5;0.6;243.4;50.07;111;5233.3
16-07-28;07:57;34.8;282.1;0.5;243.4;50.10;122;5233.3
16-07-28;08:00;34.7;283.3;0.6;244.3;50.07;126;5233.3
16-07-28;08:03;34.8;286.6;0.7;243.4;50.01;130;5233.3
16-07-28;08:06;34.8;291.0;0.6;245.3;50.06;136;5233.3
16-07-28;08:09;34.9;289.3;0.6;244.3;50.05;137;5233.3
16-07-28;08:12;34.9;288.5;0.5;244.3;50.03;130;5233.3
16-07-28;08:15;35.2;290.0;0.6;244.3;50.04;129;5233.3
16-07-28;08:18;35.0;285.3;0.7;244.3;50.02;138;5233.4
16-07-28;08:21;35.0;288.1;0.7;245.3;50.05;156;5233.4
16-07-28;08:24;35.3;289.7;0.8;245.3;50.03;172;5233.4
16-07-28;08:27;35.5;293.5;0.8;246.3;50.05;180;5233.4
16-07-28;08:30;35.4;288.1;0.8;245.3;50.04;182;5233.4
16-07-28;08:33;35.4;297.2;0.8;245.3;50.03;182;5233.4
16-07-28;08:36;35.5;295.0;0.8;245.3;50.04;201;5233.4
16-07-28;08:39;35.5;296.3;0.9;245.3;50.04;209;5233.4
16-07-28;08:42;35.6;293.7;1.0;245.3;49.99;215;5233.4
16-07-28;08:45;35.7;295.4;0.9;245.3;50.03;218;5233.4
16-07-28;08:48;35.7;291.9;1.0;244.3;50.03;206;5233.4
16-07-28;08:51;35.9;300.5;0.8;245.3;50.07;205;5233.5
16-07-28;08:54;35.7;295.8;0.9;246.3;50.10;212;5233.5
16-07-28;08:57;35.9;291.0;1.0;244.3;50.07;215;5233.5
16-07-28;09:00;36.0;291.2;0.9;244.3;50.07;222;5233.5
16-07-28;09:03;36.0;292.2;1.0;244.3;50.06;233;5233.5
16-07-28;09:06;36.1;300.5;1.2;244.3;50.03;287;5233.5
16-07-28;09:09;36.2;308.4;1.0;244.3;50.03;199;5233.5
16-07-28;09:12;36.1;296.0;0.8;245.3;50.10;176;5233.5
16-07-28;09:15;35.9;288.1;0.7;244.3;50.01;154;5233.5
16-07-28;09:18;36.1;288.4;0.7;243.4;50.06;152;5233.6
16-07-28;09:21;36.0;281.6;0.7;242.4;50.01;160;5233.6
16-07-28;09:24;36.1;287.1;0.8;242.4;50.03;182;5233.6
16-07-28;09:27;36.1;288.8;0.9;242.4;50.04;203;5233.6
16-07-28;09:30;36.2;286.9;1.0;243.4;50.02;230;5233.6
16-07-28;09:33;36.2;291.2;1.2;244.3;50.05;279;5233.6
16-07-28;09:36;36.5;304.5;1.5;244.3;50.03;376;5233.6
16-07-28;09:39;36.7;296.4;2.4;244.3;50.01;599;5233.6
16-07-28;09:42;37.0;275.2;2.1;244.3;50.01;520;5233.7
16-07-28;09:45;37.2;300.7;2.3;245.3;50.04;574;5233.7
16-07-28;09:48;37.1;295.1;2.5;245.3;50.05;601;5233.7
16-07-28;09:51;37.4;288.7;1.2;244.3;50.05;292;5233.7
16-07-28;09:54;37.2;288.5;1.5;245.3;50.05;350;5233.7
16-07-28;09:57;37.5;279.3;1.7;244.3;50.02;398;5233.8
16-07-28;10:00;37.7;282.4;1.5;245.3;50.05;360;5233.8
16-07-28;10:03;37.6;286.0;1.7;246.3;50.04;393;5233.8
16-07-28;10:06;37.4;278.4;1.5;245.3;50.05;387;5233.8
16-07-28;10:09;37.8;293.9;1.9;245.3;50.04;462;5233.9
16-07-28;10:12;37.7;283.8;2.5;245.3;50.04;618;5233.9
16-07-28;10:15;38.0;283.0;2.7;245.3;50.02;666;5233.9
16-07-28;10:18;38.4;284.7;2.2;244.3;50.03;532;5233.9
16-07-28;10:21;38.2;281.5;1.6;244.3;50.05;377;5234.0
16-07-28;10:24;38.3;299.8;1.7;244.3;50.02;398;5234.0
16-07-28;10:27;38.3;286.2;1.4;244.3;50.03;319;5234.0
16-07-28;10:30;37.9;286.2;1.3;242.4;50.02;289;5234.0
16-07-28;10:33;38.2;289.3;1.1;244.3;50.05;269;5234.0
16-07-28;10:36;37.9;290.0;1.2;243.4;50.01;298;5234.0
16-07-28;10:39;37.8;285.9;1.3;244.3;50.03;315;5234.1
16-07-28;10:42;37.9;287.9;1.4;243.4;50.05;333;5234.1
16-07-28;10:45;37.9;290.0;1.5;243.4;50.07;351;5234.1
16-07-28;10:48;38.2;268.7;1.8;244.3;50.06;437;5234.1
16-07-28;10:51;38.2;286.3;1.7;242.4;50.03;399;5234.1
16-07-28;10:54;38.4;286.8;2.0;243.4;50.03;495;5234.2
16-07-28;10:57;38.3;287.6;1.9;243.4;50.06;465;5234.2
16-07-28;11:00;38.5;284.0;2.8;245.3;50.04;685;5234.2
16-07-28;11:03;39.0;288.7;3.3;245.3;50.08;784;5234.2
16-07-28;11:06;39.1;265.1;1.9;244.3;50.05;476;5234.3
16-07-28;11:09;39.0;282.1;1.7;244.3;50.05;425;5234.3
16-07-28;11:12;39.0;277.1;1.8;244.3;50.06;429;5234.3
16-07-28;11:15;39.1;278.6;2.0;244.3;50.05;462;5234.3
16-07-28;11:18;38.9;272.6;1.8;243.4;50.01;433;5234.4
16-07-28;11:21;38.9;282.4;1.7;243.4;50.03;407;5234.4
16-07-28;11:24;39.0;278.6;1.8;243.4;50.02;448;5234.4
16-07-28;11:27;39.0;286.8;1.5;244.3;50.04;360;5234.4
16-07-28;11:30;38.9;285.7;1.5;243.4;50.02;348;5234.4
16-07-28;11:33;38.7;287.8;1.2;242.4;50.00;300;5234.5
16-07-28;11:36;38.7;280.0;1.2;243.4;50.03;298;5234.5
16-07-28;11:39;38.5;288.8;1.2;243.4;49.99;284;5234.5
16-07-28;11:42;38.4;285.7;0.9;242.4;50.04;226;5234.5
16-07-28;11:45;38.5;282.7;1.0;243.4;50.05;212;5234.5
16-07-28;11:48;38.2;289.1;1.1;243.4;50.05;256;5234.5
16-07-28;11:51;38.3;289.1;1.2;243.4;50.05;277;5234.5
16-07-28;11:54;38.4;285.0;1.2;243.4;50.06;285;5234.5
16-07-28;11:57;38.3;289.8;1.3;243.4;50.05;301;5234.6
16-07-28;12:00;38.3;285.9;1.5;243.4;50.00;353;5234.6
16-07-28;12:03;38.3;290.6;1.6;243.4;50.06;391;5234.6
16-07-28;12:06;38.4;284.0;1.7;243.4;50.03;422;5234.6
16-07-28;12:09;38.5;281.9;2.1;243.4;50.05;515;5234.6
16-07-28;12:12;38.7;282.7;1.8;243.4;50.04;452;5234.7
16-07-28;12:15;38.7;286.5;1.7;244.3;50.03;384;5234.7
16-07-28;12:18;38.9;282.8;1.5;243.4;50.04;371;5234.7
16-07-28;12:21;38.5;284.9;1.7;243.4;50.06;403;5234.7
16-07-28;12:24;38.7;285.6;1.7;243.4;50.01;411;5234.7
16-07-28;12:27;38.6;282.8;1.6;243.4;50.05;376;5234.8
16-07-28;12:30;38.7;282.7;1.2;243.4;50.04;285;5234.8
16-07-28;12:33;38.6;289.1;1.6;243.4;50.07;377;5234.8
16-07-28;12:36;38.7;288.4;1.5;242.4;50.07;382;5234.8
16-07-28;12:39;38.5;288.5;1.5;243.4;50.00;349;5234.8
16-07-28;12:42;38.7;288.5;1.5;242.4;50.04;366;5234.9
16-07-28;12:45;38.9;279.0;1.9;244.3;50.09;467;5234.9
16-07-28;12:48;39.1;283.0;2.1;243.4;50.03;509;5234.9
16-07-28;12:51;39.0;286.5;2.4;243.4;50.05;566;5234.9
16-07-28;12:54;39.1;278.7;1.9;243.4;50.01;438;5234.9
16-07-28;12:57;39.1;279.4;1.7;243.4;50.02;407;5235.0
16-07-28;13:00;38.9;282.2;1.4;244.3;50.06;332;5235.0
16-07-28;13:03;38.7;286.5;1.4;243.4;50.04;328;5235.0
16-07-28;13:06;38.9;285.3;1.3;243.4;50.03;300;5235.0
16-07-28;13:09;38.6;282.4;1.3;243.4;50.02;306;5235.0
16-07-28;13:12;38.7;282.7;1.3;243.4;50.06;315;5235.0
16-07-28;13:15;38.7;284.6;1.2;243.4;50.08;306;5235.1
16-07-28;13:18;38.5;283.4;1.2;243.4;50.03;292;5235.1
16-07-28;13:21;38.4;286.6;1.3;242.4;50.07;300;5235.1
16-07-28;13:24;38.6;281.2;1.6;244.3;50.06;366;5235.1
16-07-28;13:27;38.5;285.0;1.9;243.4;50.03;450;5235.1
16-07-28;13:30;39.0;290.1;2.4;243.4;50.03;576;5235.2
16-07-28;13:33;39.1;284.1;2.3;243.4;50.06;532;5235.2
16-07-28;13:36;39.4;282.5;1.4;243.4;50.06;332;5235.2
16-07-28;13:39;39.1;279.4;1.6;244.3;50.03;389;5235.2
16-07-28;13:42;39.0;234.5;2.0;244.3;50.00;497;5235.2
16-07-28;13:45;39.3;276.1;2.0;244.3;50.03;476;5235.3
16-07-28;13:48;39.1;284.4;1.5;244.3;50.06;360;5235.3
16-07-28;13:51;39.1;288.1;1.4;245.3;50.05;342;5235.3
16-07-28;13:54;39.0;284.7;1.0;244.3;50.00;249;5235.3
16-07-28;13:57;38.7;281.3;1.1;244.3;50.01;239;5235.3
16-07-28;14:00;39.0;283.3;1.5;244.3;50.03;361;5235.3
16-07-28;14:03;39.0;285.2;1.7;245.3;50.06;384;5235.4
16-07-28;14:06;39.2;279.4;2.2;244.3;50.06;532;5235.4
16-07-28;14:09;39.2;280.8;2.5;244.3;50.04;602;5235.4
16-07-28;14:12;40.0;261.9;5.6;246.3;50.06;1359;5235.5
16-07-28;14:15;40.6;285.2;3.3;244.3;50.05;789;5235.5
16-07-28;14:18;40.9;278.7;3.2;245.3;50.03;797;5235.6
16-07-28;14:21;40.4;263.9;1.5;244.3;50.03;363;5235.6
16-07-28;14:24;40.0;279.0;1.5;244.3;50.01;368;5235.6
16-07-28;14:27;40.0;279.7;1.8;244.3;50.08;454;5235.6
16-07-28;14:30;40.0;286.6;1.8;244.3;50.08;445;5235.7
16-07-28;14:33;40.1;275.8;3.1;246.3;50.08;759;5235.7
16-07-28;14:36;40.8;273.4;2.8;245.3;50.03;682;5235.7
16-07-28;14:39;40.1;264.1;1.3;245.3;50.05;305;5235.7
16-07-28;14:42;40.0;276.7;0.8;244.3;50.09;182;5235.8
16-07-28;14:45;39.7;280.2;0.8;244.3;50.04;173;5235.8
16-07-28;14:48;39.4;281.2;0.8;244.3;50.05;188;5235.8
16-07-28;14:51;39.2;279.9;0.8;245.3;50.03;184;5235.8
16-07-28;14:54;39.2;282.5;0.7;245.3;50.01;169;5235.8
16-07-28;14:57;39.0;287.8;0.7;245.3;50.03;169;5235.8
16-07-28;15:00;38.9;286.3;0.8;244.3;50.11;181;5235.8
16-07-28;15:03;38.7;284.4;0.8;245.3;50.02;181;5235.8
16-07-28;15:06;38.6;289.5;0.8;245.3;50.07;185;5235.8
16-07-28;15:09;38.6;286.2;0.8;245.3;50.06;188;5235.8
16-07-28;15:12;38.5;289.8;0.8;245.3;50.06;190;5235.9
16-07-28;15:15;38.5;286.0;0.9;244.3;50.05;189;5235.9
16-07-28;15:18;38.4;287.6;0.8;244.3;50.08;186;5235.9
16-07-28;15:21;38.2;288.8;0.8;244.3;50.06;177;5235.9
16-07-28;15:24;38.2;288.8;0.7;244.3;50.03;171;5235.9
16-07-28;15:27;38.0;286.0;0.7;244.3;50.07;164;5235.9
16-07-28;15:30;38.2;283.8;0.7;245.3;50.05;155;5235.9
16-07-28;15:33;38.0;282.2;0.7;245.3;50.01;147;5235.9
16-07-28;15:36;37.7;282.2;0.7;246.3;50.06;147;5235.9
16-07-28;15:39;37.7;286.0;0.7;245.3;50.07;148;5235.9
16-07-28;15:42;37.8;285.4;0.7;245.3;50.05;146;5235.9
16-07-28;15:45;37.8;284.3;0.6;244.3;50.07;127;5235.9
16-07-28;15:48;37.6;272.3;0.6;245.3;50.02;115;5235.9
16-07-28;15:51;37.5;275.8;0.5;245.3;50.02;98;5236.0
16-07-28;15:54;37.5;269.9;0.4;244.3;50.03;76;5236.0
16-07-28;15:57;37.2;267.7;0.3;244.3;50.01;65;5236.0
16-07-28;16:00;37.2;276.5;0.4;245.3;50.04;67;5236.0
16-07-28;16:03;37.1;270.7;0.3;245.3;50.06;62;5236.0
16-07-28;16:06;37.1;266.7;0.2;244.3;50.04;50;5236.0
16-07-28;16:09;37.0;258.6;0.2;244.3;50.02;37;5236.0
16-07-28;16:12;36.9;255.9;0.1;243.4;50.05;26;5236.0
16-07-28;16:15;36.7;246.0;0.1;243.4;50.02;19;5236.0
16-07-28;16:18;36.7;246.5;0.1;244.3;50.04;17;5236.0
16-07-28;16:21;36.4;253.2;0.1;244.3;50.07;16;5236.0
16-07-28;16:24;36.4;247.1;0.1;244.3;50.04;18;5236.0
16-07-28;16:27;36.3;259.2;0.1;243.4;50.04;21;5236.0
16-07-28;16:30;36.4;247.8;0.1;241.4;50.01;23;5236.0
16-07-28;16:33;36.3;250.4;0.1;244.3;50.04;24;5236.0
16-07-28;16:36;36.0;252.3;0.1;244.3;50.03;23;5236.0
16-07-28;16:39;36.1;260.4;0.1;245.3;50.05;21;5236.0
16-07-28;16:42;36.0;255.4;0.1;244.3;50.09;19;5236.0
16-07-28;16:45;36.1;245.3;0.1;244.3;50.04;17;5236.0
16-07-28;16:48;35.9;248.7;0.1;244.3;50.03;15;5236.0
16-07-28;16:51;35.7;248.5;0.1;243.4;50.02;13;5236.0
16-07-28;16:54;35.7;240.0;0.0;244.3;50.07;12;5236.0
16-07-28;16:57;35.6;244.3;0.0;244.3;50.03;11;5236.0
16-07-28;17:00;35.6;239.2;0.0;244.3;50.03;9;5236.0
16-07-28;17:03;35.6;243.7;0.0;244.3;50.01;8;5236.0
16-07-28;17:06;35.5;232.4;0.0;244.3;50.03;6;5236.0
16-07-28;17:09;35.4;235.8;0.0;244.3;50.06;5;5236.0
16-07-28;17:12;35.4;223.2;0.0;244.3;50.08;4;5236.0
16-07-28;17:15;35.3;234.8;0.0;245.3;50.01;2;5236.0
16-07-28;17:18;35.2;233.7;0.0;246.3;50.07;1;5236.0
16-07-28;17:21;35.2;233.7;0.0;244.3;49.98;0;5236.0
16-07-28;17:24;35.0;202.4;0.0;244.3;50.03;0;5236.0
16-07-28;17:27;34.9;182.2;0.0;244.3;50.05;0;5236.0
16-07-28;17:30;34.8;189.1;0.0;245.3;50.02;0;5236.0
16-07-28;17:33;34.8;198.0;0.0;243.4;50.05;0;5236.0
16-07-28;17:36;34.7;268.3;0.0;244.3;50.04;0;5236.0
16-07-28;17:39;34.7;264.6;0.0;244.3;50.04;0;5236.0
16-07-28;17:42;34.6;254.7;0.0;244.3;50.06;0;5236.0
16-07-28;17:45;34.5;244.1;0.0;244.3;50.04;0;5236.0
16-07-28;17:48;34.5;239.3;0.0;245.3;50.05;0;5236.0
16-07-28;17:51;34.4;243.8;0.0;244.3;50.10;0;5236.0
16-07-28;17:54;34.4;246.6;0.0;246.3;50.04;0;5236.0
16-07-28;17:57;34.2;250.3;0.0;245.3;50.09;0;5236.0
16-07-28;18:00;34.1;260.0;0.0;245.3;50.04;0;5236.0
16-07-28;18:03;34.1;265.5;0.0;245.3;50.03;0;5236.0
16-07-28;18:06;34.0;274.9;0.0;245.3;50.02;0;5236.0
16-07-28;18:09;34.0;286.0;0.0;245.3;50.05;0;5236.0
16-07-28;18:12;33.9;294.7;0.0;245.3;50.05;0;5236.0
16-07-28;18:21;33.9;265.4;0.1;245.3;50.03;25;5236.0
16-07-28;18:24;34.1;252.2;0.1;245.3;50.03;30;5236.0
16-07-28;18:27;34.1;256.2;0.2;244.3;50.05;31;5236.0
16-07-28;18:30;34.1;262.6;0.1;245.3;50.04;26;5236.0
16-07-28;18:33;34.1;251.0;0.1;244.3;50.02;21;5236.0
16-07-28;18:36;34.0;242.1;0.0;246.3;50.01;16;5236.0
16-07-28;18:39;34.1;251.5;0.1;245.3;50.03;13;5236.0
16-07-28;18:42;34.1;244.0;0.1;245.3;50.06;11;5236.0
16-07-28;18:45;34.1;232.6;0.0;244.3;50.02;9;5236.0
16-07-28;18:48;34.0;228.9;0.0;245.3;50.05;6;5236.0
16-07-28;18:51;34.0;238.0;0.0;244.3;50.03;6;5236.0
16-07-28;18:54;34.1;247.4;0.0;245.3;50.05;7;5236.0
16-07-28;18:57;33.9;239.0;0.0;245.3;50.08;8;5236.0
16-07-28;19:00;34.1;241.8;0.1;246.3;50.04;8;5236.0
16-07-28;19:03;34.1;239.7;0.0;244.3;50.05;10;5236.0
16-07-28;19:06;34.0;241.2;0.1;245.3;50.05;9;5236.0
16-07-28;19:09;34.0;236.4;0.0;244.3;50.05;9;5236.0
16-07-28;19:12;34.0;239.3;0.0;245.3;50.05;8;5236.0
16-07-28;19:15;34.0;239.0;0.0;245.3;50.03;8;5236.0
16-07-28;19:18;34.0;234.3;0.0;245.3;50.03;7;5236.0
16-07-28;19:21;34.0;228.5;0.0;244.3;50.02;4;5236.0
16-07-28;19:24;33.9;230.2;0.0;245.3;50.07;1;5236.0
16-07-28;19:27;34.0;4.8;0.0;245.3;50.04;1;5236.0
16-07-28;19:30;33.9;185.3;0.0;247.3;50.04;0;5236.0
16-07-28;19:33;33.9;211.3;0.0;245.3;50.05;0;5236.0
16-07-28;19:36;33.9;179.7;0.0;245.3;50.04;0;5236.0
16-07-28;19:39;33.8;147.2;0.0;245.3;50.03;0;5236.0
16-07-28;19:42;33.8;118.7;0.0;245.3;50.09;0;5236.0
16-07-28;19:45;33.8;186.7;0.0;245.3;50.05;0;5236.0
16-07-28;19:48;33.7;256.4;0.0;245.3;50.05;0;5236.0
16-07-28;19:51;33.7;258.2;0.0;246.3;50.02;0;5236.0
16-07-28;19:54;33.7;255.1;0.0;246.3;50.03;0;5236.0
16-07-28;19:57;33.7;251.6;0.0;245.3;50.03;0;5236.0
16-07-28;20:00;33.5;245.9;0.0;245.3;50.01;0;5236.0
16-07-28;20:03;33.5;239.2;0.0;245.3;50.04;0;5236.0
16-07-28;20:06;33.5;229.2;0.0;245.3;50.03;0;5236.0
16-07-28;20:09;33.4;212.4;0.0;246.3;50.03;0;5236.0
16-07-28;20:12;33.4;196.2;0.0;246.3;50.05;0;5236.0
16-07-28;20:15;33.4;175.7;0.0;245.3;50.04;0;5236.0
16-07-28;20:18;33.3;139.3;0.0;245.3;50.05;0;5236.0
16-07-29;06:54;31.7;266.7;0.1;243.4;50.11;21;5236.0
16-07-29;06:57;31.8;255.7;0.1;242.4;50.12;24;5236.0
16-07-29;07:00;31.9;251.2;0.1;244.3;50.07;24;5236.0
16-07-29;07:03;32.0;265.1;0.1;243.4;50.07;25;5236.0
16-07-29;07:06;31.9;254.8;0.1;244.3;50.03;25;5236.0
16-07-29;07:09;32.0;252.6;0.1;244.3;50.02;24;5236.0
16-07-29;07:12;32.3;252.9;0.1;243.4;50.05;25;5236.0
16-07-29;07:15;32.3;250.1;0.1;245.3;50.07;25;5236.0
16-07-29;07:18;32.4;249.3;0.1;244.3;50.01;26;5236.0
16-07-29;07:21;32.5;254.5;0.1;244.3;50.01;27;5236.0
16-07-29;07:24;32.7;259.2;0.1;244.3;50.01;28;5236.0
16-07-29;07:27;32.6;265.2;0.1;246.3;50.03;30;5236.0
16-07-29;07:30;32.5;261.3;0.2;245.3;50.03;34;5236.0
16-07-29;07:33;32.6;265.5;0.2;245.3;50.06;35;5236.0
16-07-29;07:36;32.7;272.9;0.2;244.3;50.07;40;5236.0
16-07-29;07:39;32.9;264.9;0.2;244.3;50.03;42;5236.0
16-07-29;07:42;33.1;262.3;0.2;245.3;50.08;45;5236.0
16-07-29;07:45;33.1;276.4;0.2;245.3;50.03;48;5236.0
16-07-29;07:48;33.1;272.3;0.3;245.3;49.95;50;5236.0
16-07-29;07:51;33.1;280.2;0.3;246.3;50.04;51;5236.0
16-07-29;07:54;33.2;273.7;0.3;245.3;50.08;55;5236.0
16-07-29;07:57;33.3;274.9;0.3;243.4;50.07;57;5236.0
16-07-29;08:00;33.5;272.6;0.3;244.3;50.08;62;5236.0
16-07-29;08:03;33.7;268.9;0.4;243.4;50.07;66;5236.0
16-07-29;08:06;33.7;277.5;0.4;244.3;50.05;71;5236.0
16-07-29;08:09;33.7;273.7;0.4;244.3;50.01;75;5236.0
16-07-29;08:12;33.9;280.6;0.4;244.3;50.05;78;5236.1
16-07-29;08:15;34.1;284.6;0.4;245.3;50.03;82;5236.1
16-07-29;08:18;34.0;275.9;0.4;245.3;50.03;84;5236.1
16-07-29;08:21;34.1;275.5;0.4;244.3;50.02;86;5236.1
16-07-29;08:24;34.0;284.0;0.4;245.3;50.02;90;5236.1
16-07-29;08:27;34.1;278.7;0.4;244.3;50.04;94;5236.1
16-07-29;08:30;34.4;279.6;0.5;244.3;50.02;99;5236.1
16-07-29;08:33;34.2;287.4;0.5;245.3;50.08;103;5236.1
16-07-29;08:36;34.2;281.8;0.5;244.3;50.07;106;5236.1
16-07-29;08:39;34.4;276.5;0.5;245.3;50.01;108;5236.1
16-07-29;08:42;34.5;290.7;0.5;245.3;50.01;113;5236.1
16-07-29;08:45;34.5;285.3;0.5;245.3;50.01;118;5236.1
16-07-29;08:48;34.7;289.7;0.6;245.3;50.04;122;5236.1
16-07-29;08:51;34.7;284.9;0.5;244.3;50.06;127;5236.1
16-07-29;08:54;34.8;286.3;0.6;243.4;50.03;137;5236.1
16-07-29;08:57;34.9;282.1;0.7;245.3;50.02;147;5236.1
16-07-29;09:00;34.7;282.8;0.7;244.3;50.01;161;5236.1
16-07-29;09:03;35.0;291.0;0.8;245.3;50.02;172;5236.1
16-07-29;09:06;35.0;293.2;0.8;245.3;50.02;181;5236.2
16-07-29;09:09;34.9;295.1;0.8;244.3;50.07;188;5236.2
16-07-29;09:12;35.2;295.7;0.8;243.4;50.04;196;5236.2
16-07-29;09:15;35.2;291.0;0.9;243.4;50.05;204;5236.2
16-07-29;09:18;35.3;286.6;1.0;243.4;50.05;213;5236.2
16-07-29;09:21;35.6;282.4;0.9;244.3;50.08;223;5236.2
16-07-29;09:24;35.5;292.3;1.1;243.4;50.05;238;5236.2
16-07-29;09:27;35.6;295.8;1.0;244.3;50.05;254;5236.2
16-07-29;09:30;35.7;294.4;1.1;243.4;50.05;271;5236.2
16-07-29;09:33;35.9;295.4;1.3;244.3;50.05;291;5236.3
16-07-29;09:36;35.7;297.3;1.3;244.3;50.04;316;5236.3
16-07-29;09:39;36.1;298.8;1.5;244.3;50.01;344;5236.3
16-07-29;09:42;36.1;299.8;1.6;243.4;50.04;363;5236.3
16-07-29;09:45;36.3;297.3;1.6;243.4;50.07;380;5236.3
16-07-29;09:48;36.4;298.5;1.6;244.3;50.00;375;5236.3
16-07-29;09:51;36.5;298.3;1.6;243.4;50.02;383;5236.4
16-07-29;09:54;36.9;293.5;1.4;245.3;50.03;331;5236.4
16-07-29;09:57;36.8;291.9;1.5;244.3;50.05;331;5236.4
16-07-29;10:00;36.9;289.4;1.4;243.4;50.08;326;5236.4
16-07-29;10:03;36.8;296.7;1.5;243.4;50.04;350;5236.4
16-07-29;10:06;36.8;292.2;1.4;243.4;50.06;309;5236.4
16-07-29;10:09;36.7;295.7;1.5;243.4;50.06;341;5236.5
16-07-29;10:12;37.0;295.0;1.5;244.3;50.04;357;5236.5
16-07-29;10:15;37.0;291.5;1.4;244.3;50.03;344;5236.5
16-07-29;10:18;37.1;288.7;1.4;242.4;50.05;337;5236.5
16-07-29;10:21;37.0;287.6;1.4;243.4;50.05;313;5236.5
16-07-29;10:24;37.2;295.1;1.1;242.4;50.04;262;5236.5
16-07-29;10:27;37.1;292.2;1.1;242.4;50.07;262;5236.6
16-07-29;10:30;37.1;289.5;1.2;242.4;50.04;273;5236.6
16-07-29;10:33;37.4;293.1;1.2;241.4;50.04;288;5236.6
16-07-29;10:36;37.2;293.5;1.2;242.4;50.00;295;5236.6
16-07-29;10:39;37.2;291.0;1.4;242.4;50.03;322;5236.6
16-07-29;10:42;37.5;296.0;1.4;242.4;50.04;337;5236.6
16-07-29;10:45;37.2;292.8;1.4;242.4;50.03;328;5236.6
16-07-29;10:48;37.4;288.1;1.5;244.3;50.06;352;5236.7
16-07-29;10:51;37.4;4.8;1.5;243.4;50.01;365;5236.7
16-07-29;10:54;37.6;282.7;1.6;243.4;50.06;379;5236.7
16-07-29;10:57;37.6;285.3;1.7;243.4;50.01;403;5236.7
16-07-29;11:00;37.6;290.4;1.7;243.4;50.07;428;5236.7
16-07-29;11:03;37.9;286.2;1.7;244.3;50.03;427;5236.8
16-07-29;11:06;37.9;288.5;1.6;243.4;50.01;393;5236.8
16-07-29;11:09;37.9;289.4;1.7;245.3;50.04;415;5236.8
16-07-29;11:12;38.0;290.1;1.9;244.3;50.06;441;5236.8
16-07-29;11:15;37.9;291.7;1.6;243.4;50.03;395;5236.8
16-07-29;11:18;37.9;292.3;1.4;242.4;50.01;322;5236.9
16-07-29;11:21;37.9;281.1;1.3;242.4;50.05;307;5236.9
16-07-29;11:24;38.2;293.9;0.0;243.4;50.02;342;5236.9
16-07-29;11:27;37.9;288.7;1.4;243.4;50.02;336;5236.9
16-07-29;11:30;38.0;290.1;1.7;242.4;50.03;429;5236.9
16-07-29;11:33;38.5;287.1;2.4;243.4;50.05;595;5237.0
16-07-29;11:36;38.9;276.7;3.1;244.3;50.03;748;5237.0
16-07-29;11:39;38.7;279.0;2.9;244.3;50.02;698;5237.0
16-07-29;11:42;39.5;274.3;2.4;243.4;50.04;600;5237.1
16-07-29;11:45;39.0;280.8;1.5;243.4;50.07;357;5237.1
16-07-29;11:48;39.0;283.8;2.1;243.4;50.08;498;5237.1
16-07-29;11:51;39.0;258.1;1.7;244.3;50.00;371;5237.1
16-07-29;11:54;39.4;256.4;4.6;244.3;50.03;1121;5237.2
16-07-29;11:57;40.2;257.2;4.7;244.3;50.03;1128;5237.2
16-07-29;12:00;40.7;256.6;3.8;245.3;50.06;932;5237.3
16-07-29;12:03;40.7;259.1;3.7;243.4;50.03;889;5237.3
16-07-29;12:06;40.9;254.0;4.1;243.4;50.08;996;5237.4
16-07-29;12:09;41.2;252.5;4.3;244.3;50.03;1046;5237.4
16-07-29;12:12;41.4;245.6;4.7;243.4;50.04;1133;5237.5
16-07-29;12:15;41.9;251.5;3.0;243.4;50.08;745;5237.5
16-07-29;12:18;41.4;284.0;1.7;242.4;50.04;461;5237.6
16-07-29;12:21;41.2;257.2;2.4;242.4;50.07;553;5237.6
16-07-29;12:24;41.5;251.2;4.7;243.4;50.05;1132;5237.6
16-07-29;12:27;42.1;248.8;4.7;244.3;50.07;1142;5237.7
16-07-29;12:30;42.4;244.6;4.7;244.3;50.02;1139;5237.8
16-07-29;12:33;42.5;246.9;4.6;243.4;50.04;1095;5237.8
16-07-29;12:36;42.4;4.8;1.2;241.4;50.05;302;5237.9
16-07-29;12:39;41.5;262.0;1.0;241.4;50.02;256;5237.9
16-07-29;12:42;42.2;257.9;4.7;243.4;50.05;1115;5237.9
16-07-29;12:45;41.7;248.8;4.7;245.3;50.04;1138;5237.9
16-07-29;12:48;42.2;253.4;4.7;244.3;50.05;1138;5238.0
16-07-29;12:51;42.5;243.7;1.4;241.4;50.07;319;5238.0
16-07-29;12:54;42.7;247.9;4.4;244.3;50.04;774;5238.1
16-07-29;12:57;42.5;255.0;4.5;244.3;50.02;1112;5238.1
16-07-29;13:00;43.0;243.4;4.6;244.3;50.03;1104;5238.2
16-07-29;13:03;43.1;241.5;4.4;243.4;50.01;1070;5238.2
16-07-29;13:06;43.5;246.2;4.4;243.4;50.01;1086;5238.3
16-07-29;13:09;43.5;243.6;4.6;244.3;50.03;1112;5238.3
16-07-29;13:12;43.7;240.2;4.3;243.4;50.09;1030;5238.4
16-07-29;13:15;43.9;241.1;4.6;244.3;50.04;1108;5238.5
16-07-29;13:18;44.3;238.3;4.6;245.3;50.04;1122;5238.5
16-07-29;13:21;43.9;273.9;2.2;244.3;50.08;594;5238.5
16-07-29;13:24;42.9;260.8;1.5;242.4;50.02;353;5238.6
16-07-29;13:27;42.5;268.7;1.4;242.4;50.06;332;5238.6
16-07-29;13:30;42.3;272.0;3.5;243.4;50.02;795;5238.6
16-07-29;13:33;42.7;256.9;4.3;243.4;50.02;1043;5238.6
16-07-29;13:36;42.3;268.6;1.5;242.4;50.04;358;5238.7
16-07-29;13:39;42.2;272.4;3.1;244.3;50.02;749;5238.7
16-07-29;13:42;42.3;264.9;5.1;245.3;50.06;1243;5238.7
16-07-29;13:45;42.4;241.9;1.8;243.4;50.06;431;5238.8
16-07-29;13:48;42.5;253.1;3.4;244.3;50.07;821;5238.8
16-07-29;13:51;43.1;250.3;4.8;245.3;50.06;1154;5238.9
16-07-29;13:54;43.0;253.7;4.5;246.3;50.04;1107;5238.9
16-07-29;13:57;43.4;249.1;4.6;246.3;50.01;1118;5239.0
16-07-29;14:00;43.5;248.5;4.7;245.3;50.02;1132;5239.0
16-07-29;14:03;43.8;250.1;4.5;245.3;49.98;1083;5239.1
16-07-29;14:06;43.7;256.2;3.7;244.3;50.04;835;5239.1
16-07-29;14:09;43.7;245.9;4.4;245.3;50.02;1053;5239.2
16-07-29;14:12;43.8;245.6;4.6;244.3;50.01;1111;5239.2
16-07-29;14:15;43.6;244.9;4.7;245.3;50.02;1109;5239.2
16-07-29;14:18;43.7;243.8;1.0;242.4;50.04;237;5239.3
16-07-29;14:21;43.0;259.7;4.5;245.3;50.04;1107;5239.3
16-07-29;14:24;43.7;242.8;3.8;245.3;50.03;1014;5239.4
16-07-29;14:27;43.0;251.3;1.9;245.3;50.05;456;5239.4
16-07-29;14:30;43.6;255.9;4.4;245.3;50.05;1079;5239.4
16-07-29;14:33;43.6;241.2;4.2;245.3;49.97;1012;5239.5
16-07-29;14:36;43.7;251.0;4.3;245.3;49.99;1048;5239.5
16-07-29;14:39;44.2;249.9;4.4;245.3;50.02;1056;5239.6
16-07-29;14:42;44.0;249.6;4.3;245.3;49.99;1031;5239.6
16-07-29;14:45;44.2;248.2;4.0;245.3;50.08;992;5239.7
16-07-29;14:48;44.3;250.6;4.1;245.3;50.05;993;5239.7
16-07-29;14:51;44.4;245.5;4.0;245.3;50.05;999;5239.8
16-07-29;14:54;44.3;251.0;0.0;245.3;50.06;978;5239.8
16-07-29;14:57;44.5;252.5;4.0;245.3;50.02;989;5239.9
16-07-29;15:00;44.4;247.9;3.9;244.3;50.05;957;5239.9
16-07-29;15:03;44.6;253.8;4.0;246.3;49.99;987;5240.0
16-07-29;15:06;44.4;229.2;3.5;245.3;49.99;888;5240.0
16-07-29;15:09;44.3;256.4;3.5;246.3;50.03;882;5240.1
16-07-29;15:12;43.4;251.2;0.8;245.3;50.02;190;5240.1
16-07-29;15:15;42.9;263.5;0.8;245.3;50.05;167;5240.1
16-07-29;15:18;42.1;255.6;0.2;245.3;50.08;43;5240.1
16-07-29;15:21;41.5;254.4;0.2;246.3;50.05;35;5240.1
16-07-29;15:24;41.2;255.9;0.2;246.3;50.03;38;5240.1
16-07-29;15:27;40.9;259.8;0.2;246.3;50.04;31;5240.1
16-07-29;15:30;40.5;254.0;0.1;245.3;50.04;19;5240.1
16-07-29;15:33;40.0;245.3;0.0;245.3;50.01;5;5240.1
16-07-29;15:36;39.7;170.6;0.0;246.3;50.04;0;5240.1
16-07-29;15:39;39.2;103.2;0.0;243.4;50.02;0;5240.1
16-07-29;16:48;34.7;272.4;0.1;241.4;50.05;30;5240.1
16-07-29;16:51;34.9;264.1;0.2;242.4;50.06;45;5240.1
16-07-29;16:54;34.7;262.2;0.3;244.3;50.08;57;5240.1
16-07-29;16:57;34.9;269.6;0.4;241.4;50.05;66;5240.1
16-07-29;17:00;34.8;284.7;0.3;241.4;50.04;69;5240.1
16-07-29;17:03;34.8;285.7;0.3;242.4;50.05;63;5240.1
16-07-29;17:06;34.8;285.9;0.3;240.4;50.04;63;5240.1
16-07-29;17:09;34.9;277.2;0.4;242.4;50.07;70;5240.1
16-07-29;17:12;35.2;281.2;0.4;242.4;50.08;74;5240.1
16-07-29;17:15;35.0;281.6;0.5;240.4;49.99;81;5240.2
16-07-29;17:18;35.0;278.3;0.4;244.3;50.00;85;5240.2
16-07-29;17:21;35.2;281.3;0.4;244.3;50.05;84;5240.2
16-07-29;17:24;35.2;282.1;0.5;245.3;50.05;82;5240.2
16-07-29;17:27;35.2;273.4;0.5;245.3;49.99;80;5240.2
16-07-29;17:30;35.3;279.0;0.4;245.3;50.05;80;5240.2
16-07-29;17:33;35.0;270.2;0.4;245.3;50.05;78;5240.2
16-07-29;17:36;35.3;281.8;0.4;245.3;50.02;76;5240.2
16-07-29;17:39;35.0;274.2;0.4;245.3;50.02;74;5240.2
16-07-29;17:42;35.3;275.5;0.4;245.3;50.04;74;5240.2
16-07-29;17:45;35.4;280.3;0.4;246.3;50.06;74;5240.2
16-07-29;17:48;35.3;281.6;0.4;245.3;50.02;75;5240.2
16-07-29;17:51;35.4;273.0;0.4;247.3;50.04;80;5240.2
16-07-29;17:54;35.4;268.6;0.4;246.3;50.06;87;5240.2
16-07-29;17:57;35.4;280.6;0.5;246.3;50.12;109;5240.2
16-07-29;18:00;35.4;289.3;0.8;246.3;50.04;198;5240.2
16-07-29;18:03;35.9;294.7;1.5;246.3;50.06;378;5240.2
16-07-29;18:06;36.0;293.2;1.5;247.3;50.04;361;5240.2
16-07-29;18:09;36.4;295.4;1.4;245.3;50.04;342;5240.3
16-07-29;18:12;36.2;292.0;1.3;246.3;50.07;318;5240.3
16-07-29;18:15;36.4;290.3;1.2;246.3;50.06;291;5240.3
16-07-29;18:18;36.5;297.3;1.1;246.3;50.08;261;5240.3
16-07-29;18:21;36.7;292.0;0.9;246.3;50.00;229;5240.3
16-07-29;18:24;36.5;293.2;0.9;246.3;50.03;198;5240.3
16-07-29;18:27;36.4;289.1;0.7;246.3;50.04;167;5240.3
16-07-29;18:30;36.5;290.1;0.7;246.3;50.07;143;5240.3
16-07-29;18:33;36.3;276.5;0.4;247.3;50.04;69;5240.4
16-07-29;18:36;36.3;250.1;0.6;246.3;50.02;98;5240.4
16-07-29;18:39;36.2;276.4;0.4;247.3;50.02;80;5240.4
16-07-29;18:42;36.3;260.4;0.3;246.3;50.03;70;5240.4
16-07-29;18:45;36.2;277.1;0.4;246.3;50.08;62;5240.4
16-07-29;18:48;36.2;279.1;0.3;246.3;50.05;53;5240.4
16-07-29;18:51;36.1;264.5;0.2;245.3;50.05;48;5240.4
16-07-29;18:54;36.0;268.7;0.2;245.3;50.03;38;5240.4
16-07-29;18:57;35.9;255.4;0.1;246.3;50.06;35;5240.4
16-07-29;19:00;35.9;270.9;0.2;246.3;50.08;39;5240.4
16-07-29;19:03;36.0;271.7;0.2;245.3;50.03;37;5240.4
16-07-29;19:06;35.9;270.1;0.2;246.3;50.06;34;5240.4
16-07-29;19:09;35.6;263.5;0.1;246.3;50.05;30;5240.4
16-07-29;19:12;35.6;257.2;0.1;247.3;50.04;27;5240.4
16-07-29;19:15;35.6;256.7;0.1;245.3;50.03;23;5240.4
16-07-29;19:18;35.7;257.0;0.1;247.3;50.04;21;5240.4
16-07-29;19:21;35.5;261.3;0.1;246.3;50.00;18;5240.4
16-07-29;19:24;35.5;252.9;0.1;246.3;50.01;14;5240.4
16-07-29;19:27;35.4;257.0;0.0;246.3;50.02;13;5240.4
16-07-29;19:30;35.3;245.5;0.0;247.3;50.07;11;5240.4
16-07-29;19:33;35.3;246.2;0.0;246.3;50.05;8;5240.4
16-07-29;19:36;35.2;249.6;0.1;247.3;50.06;9;5240.4
16-07-29;19:39;35.2;249.4;0.0;247.3;50.05;5;5240.4
16-07-29;19:42;35.0;239.6;0.0;246.3;50.06;2;5240.4
16-07-29;19:45;34.9;218.4;0.0;246.3;50.03;1;5240.4
16-07-29;19:48;34.8;233.9;0.0;246.3;50.04;0;5240.4
16-07-29;19:51;34.8;275.8;0.0;246.3;50.06;0;5240.4
16-07-29;19:54;34.7;271.8;0.0;245.3;50.01;0;5240.4
16-07-29;19:57;34.6;267.3;0.0;245.3;50.02;0;5240.4
16-07-29;20:00;34.5;261.6;0.0;246.3;50.06;0;5240.4
16-07-29;20:03;34.5;255.0;0.0;247.3;50.06;0;5240.4
16-07-29;20:06;34.4;246.8;0.0;246.3;50.04;0;5240.4
16-07-29;20:09;34.2;237.4;0.0;245.3;50.03;0;5240.4
16-07-29;20:12;34.2;225.8;0.0;246.3;50.05;0;5240.4
16-07-29;20:15;34.1;211.6;0.0;246.3;50.06;0;5240.4
16-07-29;20:18;34.0;194.8;0.0;246.3;50.03;0;5240.4
16-07-30;05:45;31.4;267.3;0.1;240.4;50.06;18;5240.4
16-07-30;05:48;31.2;252.8;0.1;241.4;50.07;23;5240.4
16-07-30;05:51;31.4;260.0;0.1;240.4;50.07;24;5240.4
16-07-30;05:54;31.2;255.9;0.2;242.4;50.00;26;5240.4
16-07-30;05:57;31.5;256.6;0.2;242.4;50.02;28;5240.4
16-07-30;06:00;31.6;256.2;0.1;241.4;50.04;29;5240.4
16-07-30;06:03;31.7;265.2;0.1;242.4;50.01;30;5240.4
16-07-30;06:06;31.8;260.4;0.1;243.4;50.05;32;5240.4
16-07-30;06:09;31.8;258.9;0.2;242.4;50.04;34;5240.4
16-07-30;06:12;31.9;262.5;0.2;241.4;50.03;35;5240.4
16-07-30;06:15;32.2;269.6;0.1;242.4;50.05;36;5240.4
16-07-30;06:18;32.2;264.6;0.2;242.4;50.02;39;5240.4
16-07-30;06:21;32.3;271.2;0.2;241.4;50.05;41;5240.4
16-07-30;06:24;32.3;265.1;0.2;241.4;50.03;42;5240.4
16-07-30;06:27;32.5;267.6;0.2;242.4;50.03;45;5240.4
16-07-30;06:30;32.6;272.9;0.2;242.4;50.04;46;5240.4
16-07-30;06:33;32.5;268.6;0.2;244.3;50.05;47;5240.4
16-07-30;06:36;32.6;273.6;0.2;243.4;50.07;47;5240.4
16-07-30;06:39;32.7;268.3;0.3;243.4;50.01;48;5240.4
16-07-30;06:42;32.9;264.8;0.2;242.4;50.04;50;5240.4
16-07-30;06:45;32.7;268.0;0.3;244.3;50.05;51;5240.4
16-07-30;06:48;32.7;270.2;0.3;244.3;50.01;52;5240.4
16-07-30;06:51;33.0;277.0;0.3;243.4;50.02;53;5240.4
16-07-30;06:54;33.0;274.0;0.3;243.4;50.02;54;5240.4
16-07-30;06:57;33.2;278.7;0.3;242.4;50.05;55;5240.4
16-07-30;07:00;33.3;274.6;0.4;244.3;50.00;57;5240.4
16-07-30;07:03;33.5;268.7;0.3;244.3;49.99;59;5240.4
16-07-30;07:06;33.4;271.5;0.4;244.3;50.05;60;5240.4
16-07-30;07:09;33.4;283.7;0.3;244.3;50.06;59;5240.5
16-07-30;07:12;33.4;269.2;0.4;245.3;50.05;61;5240.5
16-07-30;07:15;33.3;270.9;0.3;244.3;50.06;63;5240.5
16-07-30;07:18;33.5;271.4;0.4;243.4;50.04;63;5240.5
16-07-30;07:21;33.9;278.1;0.4;242.4;50.07;62;5240.5
16-07-30;07:24;33.7;264.2;0.3;243.4;50.06;64;5240.5
16-07-30;07:27;33.8;272.6;0.4;243.4;50.02;64;5240.5
16-07-30;07:30;33.8;274.8;0.4;243.4;50.09;64;5240.5
16-07-30;07:33;33.9;274.2;0.4;243.4;50.09;64;5240.5
16-07-30;07:36;33.9;282.5;0.4;244.3;50.06;64;5240.5
16-07-30;07:39;34.0;279.6;0.4;242.4;50.01;66;5240.5
16-07-30;07:42;34.0;279.3;0.4;243.4;50.02;68;5240.5
16-07-30;07:45;34.0;278.4;0.4;243.4;50.02;72;5240.5
16-07-30;07:48;34.1;283.4;0.4;244.3;50.03;74;5240.5
16-07-30;07:51;34.2;289.5;0.4;243.4;50.07;76;5240.5
16-07-30;07:54;34.1;292.8;0.5;244.3;50.05;77;5240.5
16-07-30;07:57;34.1;289.4;0.4;243.4;50.06;81;5240.5
16-07-30;08:00;34.2;284.3;0.4;242.4;50.06;81;5240.5
16-07-30;08:03;34.4;297.6;0.5;243.4;50.01;84;5240.5
16-07-30;08:06;34.5;299.7;0.4;242.4;50.05;86;5240.5
16-07-30;08:09;34.1;283.7;0.4;244.3;50.05;87;5240.5
16-07-30;08:12;34.6;292.6;0.4;243.4;50.03;90;5240.5
16-07-30;08:15;34.5;303.6;0.5;243.4;50.07;91;5240.5
16-07-30;08:18;34.5;306.0;0.5;244.3;50.02;93;5240.5
16-07-30;08:21;34.6;306.1;0.4;242.4;50.02;95;5240.5
16-07-30;08:24;34.6;300.7;0.4;243.4;50.03;98;5240.5
16-07-30;08:27;34.5;299.7;0.5;243.4;50.03;103;5240.5
16-07-30;08:30;34.8;301.1;0.5;243.4;50.03;108;5240.6
16-07-30;08:33;34.8;307.4;0.6;244.3;50.02;113;5240.6
16-07-30;08:36;34.7;311.8;0.5;244.3;50.09;117;5240.6
16-07-30;08:39;34.7;305.1;0.6;244.3;50.06;127;5240.6
16-07-30;08:42;34.7;307.4;0.6;243.4;50.05;130;5240.6
16-07-30;08:45;34.9;303.2;0.6;244.3;50.01;134;5240.6
16-07-30;08:48;34.9;305.8;0.7;244.3;50.07;140;5240.6
16-07-30;08:51;34.9;304.9;0.7;244.3;50.03;145;5240.6
16-07-30;08:54;35.2;310.1;0.7;244.3;49.99;140;5240.6
16-07-30;08:57;35.2;304.2;0.6;244.3;50.01;134;5240.6
16-07-30;09:00;35.0;293.7;0.6;245.3;50.04;128;5240.6
16-07-30;09:03;34.8;292.6;0.5;244.3;50.04;121;5240.6
16-07-30;09:06;35.2;273.4;0.6;244.3;50.02;142;5240.6
16-07-30;09:09;35.3;285.7;0.7;243.4;50.02;156;5240.6
16-07-30;09:12;35.2;293.8;0.8;243.4;50.04;177;5240.6
16-07-30;09:15;35.3;306.2;0.8;244.3;50.04;194;5240.7
16-07-30;09:18;35.4;293.1;0.9;243.4;50.03;216;5240.7
16-07-30;09:21;35.4;309.0;1.0;245.3;50.04;239;5240.7
16-07-30;09:24;35.6;296.4;1.1;243.4;50.09;264;5240.7
16-07-30;09:27;35.7;303.5;1.2;243.4;50.03;290;5240.7
16-07-30;09:30;50.0;296.9;1.4;244.3;50.05;315;5240.7
16-07-30;09:33;35.9;301.0;1.4;244.3;50.08;339;5240.7
16-07-30;09:36;36.2;302.6;1.5;243.4;50.05;365;5240.8
16-07-30;09:39;36.1;301.6;1.6;245.3;50.04;389;5240.8
16-07-30;09:42;36.3;294.8;1.7;244.3;50.03;415;5240.8
16-07-30;09:45;36.4;296.4;1.9;244.3;50.04;445;5240.8
16-07-30;09:48;36.7;296.7;2.0;244.3;50.09;478;5240.8
16-07-30;09:51;36.8;294.1;2.0;245.3;50.07;500;5240.9
16-07-30;09:54;37.2;294.5;2.1;244.3;50.05;520;5240.9
16-07-30;09:57;37.5;290.4;2.1;245.3;50.06;542;5240.9
16-07-30;10:00;37.2;293.1;2.4;244.3;50.02;566;5240.9
16-07-30;10:03;37.8;292.5;2.1;244.3;50.03;511;5241.0
16-07-30;10:06;37.8;291.0;2.5;245.3;50.06;608;5241.0
16-07-30;10:09;38.2;283.1;2.5;244.3;50.03;616;5241.0
16-07-30;10:12;37.9;289.4;2.8;244.3;50.02;665;5241.1
16-07-30;10:15;38.2;282.8;2.8;244.3;50.02;678;5241.1
16-07-30;10:18;38.3;284.9;3.0;243.4;50.00;676;5241.1
16-07-30;10:21;38.6;283.7;2.9;245.3;50.06;716;5241.2
16-07-30;10:24;38.7;280.2;2.9;244.3;50.04;720;5241.2
16-07-30;10:27;39.1;281.1;3.1;246.3;50.02;762;5241.2
16-07-30;10:30;39.2;278.4;3.3;245.3;50.04;782;5241.3
16-07-30;10:33;39.4;275.5;3.4;244.3;50.03;839;5241.3
16-07-30;10:36;39.5;270.4;2.9;244.3;50.05;711;5241.4
16-07-30;10:39;39.1;261.3;0.9;244.3;50.02;197;5241.4
16-07-30;10:42;39.1;282.1;3.5;245.3;50.05;835;5241.4
16-07-30;10:45;39.7;277.4;3.0;245.3;50.10;735;5241.4
16-07-30;10:48;39.0;252.2;3.7;244.3;50.03;914;5241.4
16-07-30;10:51;39.1;274.5;0.9;243.4;50.08;203;5241.5
16-07-30;10:54;39.8;269.8;1.1;243.4;50.09;260;5241.5
16-07-30;10:57;39.1;268.9;4.1;244.3;50.02;984;5241.5
16-07-30;11:00;40.1;272.1;4.2;245.3;50.06;1014;5241.6
16-07-30;11:03;40.2;273.3;3.4;243.4;50.02;856;5241.6
16-07-30;11:06;40.2;263.9;3.0;245.3;50.05;730;5241.7
16-07-30;11:09;40.6;263.2;3.5;244.3;50.02;844;5241.7
16-07-30;11:12;40.4;265.7;3.9;244.3;50.02;951;5241.7
16-07-30;11:15;41.0;260.4;3.7;245.3;50.07;889;5241.8
16-07-30;11:18;40.9;264.5;3.4;244.3;50.03;829;5241.8
16-07-30;11:21;41.2;251.2;3.7;245.3;50.07;897;5241.9
16-07-30;11:24;41.4;260.1;3.7;38.6;50.07;903;5241.9
16-07-30;11:27;41.4;261.1;4.1;247.3;50.03;1002;5242.0
16-07-30;11:30;41.7;252.0;4.3;246.3;50.01;1062;5242.0
16-07-30;11:33;42.2;256.7;1.2;243.4;50.06;315;5242.1
16-07-30;11:36;42.0;255.9;4.5;245.3;50.06;1081;5242.1
16-07-30;11:39;42.3;255.6;4.5;247.3;50.03;1082;5242.2
16-07-30;11:42;42.5;251.8;4.1;245.3;50.07;1023;5242.2
16-07-30;11:45;42.7;253.2;4.3;245.3;50.07;1049;5242.3
16-07-30;11:48;42.9;253.5;4.4;245.3;50.03;1076;5242.3
16-07-30;11:51;43.2;246.2;4.4;244.3;50.07;1068;5242.4
16-07-30;11:54;43.2;249.0;4.4;245.3;50.05;1080;5242.4
16-07-30;11:57;43.4;255.0;4.2;245.3;50.00;1040;5242.5
16-07-30;12:00;43.5;251.2;4.4;246.3;50.00;1070;5242.5
16-07-30;12:03;43.6;251.6;4.3;245.3;50.03;1057;5242.6
16-07-30;12:06;43.5;248.2;4.4;245.3;50.03;1074;5242.6
16-07-30;12:09;43.8;254.7;4.6;245.3;49.99;1091;5242.7
16-07-30;12:12;44.2;248.7;4.5;244.3;50.02;1084;5242.7
16-07-30;12:15;44.0;250.4;4.5;245.3;50.04;1095;5242.8
16-07-30;12:18;44.0;256.2;4.4;245.3;50.04;1086;5242.9
16-07-30;12:21;44.4;247.4;4.5;245.3;50.04;1098;5242.9
16-07-30;12:24;44.4;247.7;4.5;245.3;50.09;1113;5243.0
16-07-30;12:27;44.5;246.0;4.6;245.3;49.99;1127;5243.0
16-07-30;12:30;44.4;249.9;4.5;244.3;50.06;1112;5243.1
16-07-30;12:33;44.6;253.4;4.6;245.3;50.02;1113;5243.1
16-07-30;12:36;44.7;246.0;4.6;244.3;50.05;1112;5243.2
16-07-30;12:39;44.9;251.9;4.6;244.3;50.03;1120;5243.2
16-07-30;12:42;44.9;251.8;4.7;245.3;50.05;1137;5243.3
16-07-30;12:45;44.7;261.0;1.1;242.4;50.06;221;5243.3
16-07-30;12:48;44.3;251.3;1.0;243.4;50.06;236;5243.4
16-07-30;12:51;43.1;260.5;1.1;243.4;50.06;244;5243.4
16-07-30;12:54;43.6;255.0;5.2;245.3;50.01;1242;5243.4
16-07-30;12:57;43.9;223.9;3.8;245.3;50.01;1012;5243.5
16-07-30;13:00;44.2;250.0;4.8;244.3;50.03;1189;5243.5
16-07-30;13:03;43.9;249.9;1.0;243.4;50.04;242;5243.6
16-07-30;13:06;43.7;255.3;4.9;246.3;50.02;1204;5243.6
16-07-30;13:09;44.3;246.3;4.7;245.3;50.01;1120;5243.7
16-07-30;13:12;43.5;247.4;1.1;243.4;50.04;306;5243.7
16-07-30;13:15;44.0;249.4;4.8;246.3;50.03;1197;5243.8
16-07-30;13:18;44.5;245.6;4.9;246.3;50.06;1182;5243.8
16-07-30;13:21;43.5;251.8;1.2;243.4;50.04;275;5243.9
16-07-30;13:24;43.7;248.4;4.4;245.3;50.03;1068;5243.9
16-07-30;13:27;43.7;274.8;1.2;244.3;50.03;287;5243.9
16-07-30;13:30;43.5;291.5;2.2;244.3;50.02;515;5244.0
16-07-30;13:33;44.2;256.2;4.9;246.3;50.03;1203;5244.0
16-07-30;13:36;44.5;254.1;4.7;246.3;50.04;1160;5244.1
16-07-30;13:39;43.7;253.7;1.5;244.3;50.05;351;5244.1
16-07-30;13:42;43.8;258.5;5.1;245.3;50.03;1239;5244.2
16-07-30;13:45;44.3;247.8;5.1;247.3;50.05;1254;5244.2
16-07-30;13:48;44.6;245.9;2.8;245.3;50.01;655;5244.3
16-07-30;13:51;43.7;265.2;1.1;244.3;50.02;267;5244.3
16-07-30;13:54;43.1;189.5;3.8;245.3;50.01;919;5244.3
16-07-30;13:57;44.3;260.3;2.8;245.3;50.02;697;5244.4
16-07-30;14:00;43.7;254.4;4.8;246.3;50.03;1169;5244.4
16-07-30;14:03;44.2;252.2;4.6;246.3;50.03;1111;5244.5
16-07-30;14:06;44.4;248.4;4.6;246.3;50.05;1120;5244.5
16-07-30;14:09;44.4;252.5;4.6;246.3;50.05;1119;5244.6
16-07-30;14:12;44.4;251.9;4.6;246.3;50.04;1124;5244.6
16-07-30;14:15;44.7;255.3;4.6;246.3;50.06;1128;5244.7
16-07-30;14:18;44.5;249.9;1.1;243.4;50.05;251;5244.7
16-07-30;14:21;43.5;263.0;1.4;244.3;50.13;325;5244.8
16-07-30;14:24;43.9;255.1;4.9;246.3;50.03;1208;5244.8
16-07-30;14:27;43.9;270.5;4.7;245.3;50.03;1141;5244.8
16-07-30;14:30;43.6;275.6;2.3;244.3;50.01;508;5244.9
16-07-30;14:33;43.0;260.3;5.0;246.3;50.02;1216;5244.9
16-07-30;14:36;42.9;258.8;5.0;246.3;50.08;1191;5244.9
16-07-30;14:39;43.6;261.0;4.4;246.3;50.05;1091;5245.0
16-07-30;14:42;42.7;247.1;1.1;243.4;50.04;250;5245.0
16-07-30;14:45;42.0;279.4;1.4;244.3;50.05;333;5245.0
16-07-30;14:48;42.0;274.2;1.1;245.3;50.07;261;5245.0
16-07-30;14:51;41.5;276.1;1.0;243.4;50.04;202;5245.1
16-07-30;14:54;41.0;283.4;0.7;244.3;50.00;167;5245.1
16-07-30;14:57;40.8;273.0;0.7;244.3;50.03;150;5245.1
16-07-30;15:00;40.6;281.1;0.6;244.3;50.03;129;5245.1
16-07-30;15:03;40.2;267.9;0.5;243.4;50.03;114;5245.1
16-07-30;15:06;40.1;273.1;0.6;243.4;50.05;131;5245.1
16-07-30;15:09;39.9;283.3;0.5;244.3;50.03;121;5245.1
16-07-30;15:12;39.5;4.8;0.4;243.4;50.05;75;5245.1
16-07-30;15:15;39.1;268.2;0.2;243.4;50.03;49;5245.1
16-07-30;15:18;39.0;262.2;0.2;242.4;50.04;48;5245.1
16-07-30;15:21;38.7;266.7;0.5;244.3;50.04;93;5245.1
16-07-30;15:24;39.0;281.9;0.6;243.4;50.03;122;5245.1
16-07-30;15:27;38.7;277.8;0.4;243.4;50.00;88;5245.1
16-07-30;15:30;38.3;266.7;0.3;243.4;50.02;49;5245.1
16-07-30;15:33;38.2;258.3;0.1;243.4;50.05;32;5245.1
16-07-30;15:36;38.0;245.8;0.1;243.4;50.02;21;5245.1
16-07-30;15:39;37.6;257.6;0.1;243.4;50.05;19;5245.1
16-07-30;15:42;37.7;253.1;0.1;243.4;50.06;28;5245.1
16-07-30;15:45;37.5;264.4;0.2;244.3;50.05;45;5245.1
16-07-30;15:48;37.1;268.2;0.3;243.4;50.03;51;5245.1
16-07-30;15:51;37.1;286.6;0.3;244.3;50.04;64;5245.1
16-07-30;15:54;37.2;276.7;0.4;244.3;50.02;81;5245.1
16-07-30;15:57;37.1;279.0;0.5;243.4;50.07;99;5245.1
16-07-30;16:00;37.2;276.2;0.5;243.4;50.04;103;5245.2
16-07-30;16:03;37.2;279.3;0.5;243.4;50.04;96;5245.2
16-07-30;16:06;37.0;286.0;0.5;244.3;50.02;92;5245.2
16-07-30;16:09;37.1;282.1;0.5;244.3;50.05;94;5245.2
16-07-30;16:12;36.9;286.5;0.5;243.4;50.04;102;5245.2
16-07-30;16:15;36.9;291.6;0.6;244.3;50.04;140;5245.2
16-07-30;16:18;37.1;277.7;0.7;243.4;50.07;171;5245.2
16-07-30;16:21;36.9;285.7;0.9;243.4;50.04;228;5245.2
16-07-30;16:24;37.0;292.0;1.2;243.4;50.01;272;5245.2
16-07-30;16:27;37.2;289.5;1.2;244.3;50.05;278;5245.2
16-07-30;16:30;37.1;285.7;1.0;243.4;50.03;233;5245.2
16-07-30;16:33;37.0;286.6;0.8;245.3;50.05;186;5245.2
16-07-30;16:36;37.1;283.4;0.7;244.3;50.04;167;5245.3
16-07-30;16:39;37.1;281.9;0.7;244.3;50.03;164;5245.3
16-07-30;16:42;37.1;285.0;0.8;243.4;50.03;164;5245.3
16-07-30;16:45;37.0;282.1;0.8;243.4;50.03;173;5245.3
16-07-30;16:48;37.0;281.8;0.8;244.3;50.05;189;5245.3
16-07-30;16:51;37.0;286.0;0.8;246.3;50.06;180;5245.3
16-07-30;16:54;37.1;285.6;0.8;244.3;50.02;164;5245.3
16-07-30;16:57;36.9;278.4;0.7;244.3;50.04;160;5245.3
16-07-30;17:00;36.9;277.0;0.7;243.4;50.08;165;5245.3
16-07-30;17:03;37.2;280.9;0.8;244.3;50.02;180;5245.3
16-07-30;17:06;37.0;272.9;1.0;243.4;50.03;215;5245.3
16-07-30;17:09;37.8;250.3;2.4;246.3;50.04;502;5245.4
16-07-30;17:12;37.6;283.8;2.4;245.3;50.01;578;5245.4
16-07-30;17:15;37.5;280.2;0.7;245.3;50.02;159;5245.4
16-07-30;17:18;37.7;283.4;2.3;245.3;50.09;565;5245.4
16-07-30;17:21;38.0;277.8;2.3;244.3;50.03;562;5245.4
16-07-30;17:24;38.2;271.5;2.2;244.3;50.09;521;5245.5
16-07-30;17:27;37.9;275.6;1.3;244.3;50.02;306;5245.5
16-07-30;17:30;38.0;274.5;2.0;244.3;50.04;483;5245.5
16-07-30;17:33;38.5;273.0;1.9;244.3;50.08;462;5245.5
16-07-30;17:36;38.2;275.8;1.5;245.3;50.05;388;5245.6
16-07-30;17:39;38.0;265.2;0.4;244.3;50.05;94;5245.6
16-07-30;17:42;37.8;258.9;0.4;244.3;50.05;74;5245.6
16-07-30;17:45;42.6;275.5;0.4;243.4;50.06;82;5245.6
16-07-30;17:48;37.5;277.8;0.4;244.3;50.03;92;5245.6
16-07-30;17:51;37.4;279.3;0.4;243.4;49.99;88;5245.6
16-07-30;17:54;37.4;273.9;0.4;243.4;50.11;76;5245.6
16-07-30;17:57;37.2;276.5;0.4;244.3;50.07;74;5245.6
16-07-30;18:00;37.4;267.0;1.0;244.3;50.05;229;5245.6
16-07-30;18:03;37.5;283.5;1.4;245.3;50.04;336;5245.6
16-07-30;18:06;37.4;270.8;0.5;244.3;50.02;107;5245.6
16-07-30;18:09;37.2;271.4;0.5;244.3;50.06;119;5245.6
16-07-30;18:12;37.1;287.5;0.8;243.4;50.00;151;5245.6
16-07-30;18:15;37.2;275.9;1.1;243.4;50.07;239;5245.7
16-07-30;18:18;37.5;266.8;0.9;242.4;50.03;201;5245.7
16-07-30;18:21;37.4;285.6;1.0;243.4;50.05;234;5245.7
16-07-30;18:24;37.7;293.8;0.9;243.4;50.04;216;5245.7
16-07-30;18:27;37.5;288.8;0.9;243.4;50.04;201;5245.7
16-07-30;18:30;37.2;284.3;0.8;245.3;50.05;181;5245.7
16-07-30;18:33;37.4;290.4;0.7;243.4;50.01;173;5245.7
16-07-30;18:36;37.2;291.9;0.7;243.4;50.03;152;5245.7
16-07-30;18:39;37.1;292.2;0.6;242.4;50.04;120;5245.7
16-07-30;18:42;37.0;286.9;0.4;243.4;50.01;92;5245.7
16-07-30;18:45;36.9;267.4;0.4;243.4;50.02;70;5245.7
16-07-30;18:48;36.9;274.2;0.3;242.4;50.00;57;5245.7
16-07-30;18:51;36.8;271.1;0.2;242.4;50.02;46;5245.7
16-07-30;18:54;36.7;262.7;0.2;243.4;50.04;41;5245.8
16-07-30;18:57;36.5;253.2;0.2;242.4;50.03;38;5245.8
16-07-30;19:00;36.1;256.6;0.2;242.4;50.06;35;5245.8
16-07-30;19:03;36.3;255.7;0.1;244.3;50.04;32;5245.8
16-07-30;19:06;36.1;256.0;0.2;243.4;50.06;30;5245.8
16-07-30;19:09;36.1;257.2;0.1;242.4;50.02;27;5245.8
16-07-30;19:12;36.1;256.0;0.1;243.4;50.00;25;5245.8
16-07-30;19:15;36.0;259.7;0.1;242.4;50.01;22;5245.8
16-07-30;19:18;36.0;253.4;0.1;243.4;50.04;21;5245.8
16-07-30;19:21;35.6;254.5;0.1;242.4;50.04;18;5245.8
16-07-30;19:24;35.7;249.9;0.1;243.4;50.01;17;5245.8
16-07-30;19:27;35.7;249.4;0.1;244.3;50.05;16;5245.8
16-07-30;19:30;35.6;252.8;0.1;244.3;50.03;14;5245.8
16-07-30;19:33;35.6;249.1;0.1;243.4;50.02;13;5245.8
16-07-30;19:36;35.6;249.1;0.1;242.4;50.04;11;5245.8
16-07-30;19:39;35.5;239.3;0.0;243.4;50.03;10;5245.8
16-07-30;19:42;35.3;234.5;0.0;242.4;50.05;7;5245.8
16-07-30;19:45;35.0;246.2;0.0;243.4;50.05;7;5245.8
16-07-30;19:48;35.2;231.0;0.0;243.4;50.03;6;5245.8
16-07-30;19:51;35.2;239.3;0.0;242.4;50.04;3;5245.8
16-07-30;19:54;35.0;226.4;0.0;242.4;50.03;2;5245.8
16-07-30;19:57;34.8;220.0;0.0;242.4;50.08;1;5245.8
16-07-30;20:00;34.8;177.5;0.0;242.4;50.03;0;5245.8
16-07-30;20:03;34.7;149.7;0.0;242.4;50.05;0;5245.8
16-07-30;20:06;34.7;116.0;0.0;244.3;50.06;0;5245.8
16-07-30;20:09;34.6;185.3;0.0;242.4;50.06;0;5245.8
16-07-30;20:12;34.5;248.1;0.0;242.4;50.04;0;5245.8
16-07-30;20:15;34.4;229.9;0.0;241.4;50.04;0;5245.8
16-07-30;20:18;34.4;206.8;0.0;242.4;50.06;0;5245.8
16-07-30;20:21;34.2;175.4;0.0;242.4;50.03;0;5245.8
16-07-30;20:24;34.1;147.0;0.0;242.4;50.05;0;5245.8
16-07-30;20:27;34.1;120.9;0.0;242.4;50.03;0;5245.8
16-07-31;05:57;30.9;256.9;0.1;242.4;50.07;27;5245.8
16-07-31;06:00;31.4;266.0;0.1;244.3;50.04;28;5245.8
16-07-31;06:03;31.5;266.0;0.1;244.3;50.06;31;5245.8
16-07-31;06:06;31.5;257.6;0.2;243.4;49.99;31;5245.8
16-07-31;06:09;31.4;260.8;0.2;243.4;50.05;33;5245.8
16-07-31;06:12;31.8;268.5;0.1;242.4;50.06;35;5245.8
16-07-31;06:15;31.9;262.6;0.2;242.4;50.07;37;5245.8
16-07-31;06:18;31.7;265.8;0.2;242.4;50.07;38;5245.8
16-07-31;06:21;32.2;261.6;0.2;242.4;50.03;39;5245.8
16-07-31;06:24;32.0;270.9;0.2;242.4;50.04;41;5245.8
16-07-31;06:27;32.2;269.0;0.2;242.4;50.04;43;5245.8
16-07-31;06:30;32.2;259.1;0.2;243.4;50.03;44;5245.8
16-07-31;06:33;32.3;261.9;0.2;243.4;50.03;47;5245.8
16-07-31;06:36;32.3;267.7;0.3;243.4;50.02;51;5245.8
16-07-31;06:39;32.5;268.7;0.3;242.4;50.04;58;5245.8
16-07-31;06:42;32.6;279.4;0.4;243.4;50.05;72;5245.8
16-07-31;06:45;32.6;279.7;0.4;243.4;50.05;77;5245.8
16-07-31;06:48;33.1;281.1;0.4;242.4;50.05;82;5245.8
16-07-31;06:51;32.7;274.8;0.4;244.3;50.04;81;5245.8
16-07-31;06:54;33.1;275.3;0.4;244.3;49.99;76;5245.8
16-07-31;06:57;33.2;272.4;0.4;242.4;50.05;73;5245.8
16-07-31;07:00;33.2;279.3;0.5;243.4;50.06;93;5245.8
16-07-31;07:03;33.1;283.1;0.4;243.4;50.02;93;5245.8
16-07-31;07:06;33.4;281.5;0.5;242.4;50.06;105;5245.8
16-07-31;07:09;33.7;280.0;0.4;243.4;50.05;78;5245.8
16-07-31;07:12;33.7;273.3;0.3;242.4;50.06;64;5245.8
16-07-31;07:15;33.5;273.4;0.4;242.4;50.02;68;5245.8
16-07-31;07:18;33.8;270.5;0.4;242.4;50.07;75;5245.8
16-07-31;07:21;33.7;269.8;0.4;242.4;50.02;81;5245.9
16-07-31;07:24;33.8;279.6;0.5;242.4;50.03;112;5245.9
16-07-31;07:27;34.0;280.2;0.6;243.4;50.04;137;5245.9
16-07-31;07:30;34.1;287.2;0.6;242.4;50.04;141;5245.9
16-07-31;07:33;34.1;278.1;0.6;242.4;50.05;134;5245.9
16-07-31;07:36;34.2;286.9;0.7;242.4;50.00;153;5245.9
16-07-31;07:39;34.4;287.9;0.7;242.4;50.02;151;5245.9
16-07-31;07:42;34.4;286.9;0.7;243.4;50.04;154;5245.9
16-07-31;07:45;34.6;288.8;0.6;242.4;50.03;143;5245.9
16-07-31;07:48;34.6;286.3;0.7;241.4;50.02;135;5245.9
16-07-31;07:51;34.5;273.6;0.6;241.4;50.04;133;5245.9
16-07-31;07:54;34.6;282.5;0.6;242.4;50.07;130;5245.9
16-07-31;07:57;34.7;282.7;0.6;243.4;50.07;127;5245.9
16-07-31;08:00;34.7;292.8;0.7;243.4;50.04;152;5245.9
16-07-31;08:03;34.8;286.2;0.6;243.4;50.05;127;5245.9
16-07-31;08:06;34.8;294.7;0.6;244.3;50.03;154;5246.0
16-07-31;08:09;34.8;293.8;0.6;244.3;50.05;142;5246.0
16-07-31;08:12;34.9;283.1;0.5;244.3;50.01;115;5246.0
16-07-31;08:15;34.8;283.3;0.5;245.3;50.01;106;5246.0
16-07-31;08:18;34.8;272.3;0.5;245.3;50.07;116;5246.0
16-07-31;08:21;34.8;298.6;0.6;244.3;50.03;125;5246.0
16-07-31;08:24;35.0;295.6;0.6;243.4;50.03;129;5246.0
16-07-31;08:27;35.2;304.8;0.7;243.4;50.02;135;5246.0
16-07-31;08:30;35.2;303.6;0.7;243.4;50.03;142;5246.0
16-07-31;08:33;34.9;302.4;0.5;243.4;50.06;132;5246.0
16-07-31;08:36;35.3;305.1;0.6;243.4;50.03;124;5246.0
16-07-31;08:39;35.2;303.8;0.6;244.3;50.03;128;5246.0
16-07-31;08:42;35.3;299.5;0.6;243.4;50.03;122;5246.0
16-07-31;08:45;35.0;299.4;0.6;243.4;50.04;122;5246.0
16-07-31;08:48;35.3;303.9;0.7;243.4;50.03;121;5246.0
16-07-31;08:51;35.3;300.8;0.5;243.4;50.07;123;5246.0
16-07-31;08:54;35.3;302.3;0.7;243.4;50.01;130;5246.1
16-07-31;08:57;35.2;303.8;0.7;244.3;50.07;133;5246.1
16-07-31;09:00;35.3;291.6;0.7;244.3;49.98;127;5246.1
16-07-31;09:03;35.3;285.3;0.6;243.4;50.06;125;5246.1
16-07-31;09:06;35.5;286.9;0.7;243.4;50.06;140;5246.1
16-07-31;09:09;35.4;286.5;0.7;243.4;50.04;167;5246.1
16-07-31;09:12;35.3;293.7;0.9;243.4;50.06;204;5246.1
