data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-07-31;09:15;35.7;304.8;1.1;243.4;50.08;272;5246.1
16-07-31;09:18;35.9;298.0;1.6;241.4;50.02;384;5246.1
16-07-31;09:21;35.9;271.4;1.0;243.4;50.04;229;5246.1
16-07-31;09:24;35.7;281.6;1.1;242.4;50.03;262;5246.2
16-07-31;09:27;36.0;291.9;1.9;243.4;50.06;444;5246.2
16-07-31;09:30;36.2;295.1;2.1;244.3;50.04;518;5246.2
16-07-31;09:33;36.4;278.0;1.4;243.4;50.05;335;5246.2
16-07-31;09:36;36.4;273.1;1.1;243.4;50.05;248;5246.2
16-07-31;09:39;36.1;276.8;0.8;243.4;50.03;204;5246.2
16-07-31;09:42;36.3;275.2;0.8;243.4;50.05;180;5246.2
16-07-31;09:45;36.1;273.3;0.7;243.4;50.01;166;5246.3
16-07-31;09:48;36.2;281.1;0.7;242.4;50.03;166;5246.3
16-07-31;09:51;36.2;250.1;1.1;243.4;50.05;246;5246.3
16-07-31;09:54;37.0;294.4;2.9;244.3;50.07;707;5246.3
16-07-31;09:57;37.5;285.0;3.2;244.3;50.06;782;5246.3
16-07-31;10:00;37.6;268.3;1.6;242.4;50.06;374;5246.4
16-07-31;10:03;37.6;250.0;1.6;242.4;50.04;402;5246.4
16-07-31;10:06;37.4;268.6;1.3;242.4;50.04;308;5246.4
16-07-31;10:09;37.2;280.2;1.4;243.4;50.03;339;5246.4
16-07-31;10:12;37.4;283.1;1.7;243.4;50.05;419;5246.5
16-07-31;10:15;37.5;283.4;1.7;243.4;49.98;374;5246.5
16-07-31;10:18;37.4;282.4;1.4;243.4;50.05;337;5246.5
16-07-31;10:21;37.5;285.2;1.3;243.4;50.02;313;5246.5
16-07-31;10:24;37.5;283.0;1.5;243.4;50.07;354;5246.5
16-07-31;10:27;37.6;294.8;2.2;243.4;50.03;515;5246.5
16-07-31;10:30;37.9;282.8;2.6;244.3;50.07;628;5246.6
16-07-31;10:33;38.2;268.6;1.8;243.4;50.10;445;5246.6
16-07-31;10:36;38.0;284.9;1.9;243.4;50.03;471;5246.6
16-07-31;10:39;38.3;284.0;2.1;243.4;50.05;512;5246.7
16-07-31;10:42;38.3;269.8;2.0;243.4;50.04;470;5246.7
16-07-31;10:45;38.3;279.6;3.7;245.3;50.08;925;5246.7
16-07-31;10:48;38.5;259.2;1.9;243.4;50.05;505;5246.7
16-07-31;10:51;38.4;281.1;1.6;242.4;50.07;382;5246.7
16-07-31;10:54;38.4;257.6;4.6;244.3;50.03;1114;5246.8
16-07-31;10:57;39.4;258.2;3.7;245.3;50.06;1009;5246.8
16-07-31;11:00;39.2;270.8;2.1;243.4;50.06;529;5246.9
16-07-31;11:03;39.1;276.7;1.5;243.4;50.07;365;5246.9
16-07-31;11:06;38.9;277.7;1.6;242.4;50.03;394;5246.9
16-07-31;11:09;39.1;275.9;1.7;243.4;50.05;413;5246.9
16-07-31;11:12;39.7;257.2;4.6;245.3;50.04;1105;5247.0
16-07-31;11:15;39.9;251.2;4.3;246.3;50.04;1068;5247.0
16-07-31;11:18;40.4;269.6;1.5;243.4;50.03;349;5247.1
16-07-31;11:21;40.2;239.6;4.1;245.3;50.08;1014;5247.1
16-07-31;11:24;40.6;251.8;4.0;244.3;50.04;981;5247.1
16-07-31;11:27;41.0;248.8;4.1;244.3;50.07;1013;5247.2
16-07-31;11:30;41.3;242.4;4.4;244.3;50.02;1063;5247.2
16-07-31;11:33;41.5;260.0;3.6;243.4;50.02;875;5247.3
16-07-31;11:36;41.9;238.3;4.6;245.3;50.02;1117;5247.3
16-07-31;11:39;41.6;252.2;4.2;245.3;50.05;1014;5247.4
16-07-31;11:42;42.0;245.3;4.1;244.3;50.02;990;5247.4
16-07-31;11:45;42.0;242.8;4.0;244.3;50.07;975;5247.5
16-07-31;11:48;42.2;242.1;4.1;244.3;50.04;977;5247.5
16-07-31;11:51;42.3;242.2;4.1;244.3;50.05;975;5247.6
16-07-31;11:54;42.3;243.0;4.0;244.3;50.01;980;5247.6
16-07-31;11:57;42.7;238.1;4.0;244.3;50.01;979;5247.7
16-07-31;12:00;42.4;243.0;4.1;244.3;50.06;978;5247.7
16-07-31;12:03;42.8;241.8;4.0;244.3;50.05;979;5247.8
16-07-31;12:06;43.0;236.2;4.1;244.3;50.06;986;5247.8
16-07-31;12:09;43.0;239.3;4.1;244.3;50.03;987;5247.9
16-07-31;12:12;43.0;238.9;4.0;244.3;50.03;989;5247.9
16-07-31;12:15;43.1;244.4;4.1;243.4;50.00;1001;5248.0
16-07-31;12:18;43.5;243.7;4.2;244.3;50.04;1020;5248.0
16-07-31;12:21;43.4;233.7;4.2;245.3;50.08;1017;5248.1
16-07-31;12:24;43.5;241.1;4.2;244.3;50.05;1037;5248.1
16-07-31;12:27;43.7;220.8;3.7;244.3;50.07;899;5248.2
16-07-31;12:30;43.5;228.9;3.2;244.3;50.04;804;5248.2
16-07-31;12:33;43.1;259.5;3.0;244.3;50.01;746;5248.3
16-07-31;12:36;42.9;263.9;2.3;244.3;50.05;517;5248.3
16-07-31;12:39;43.1;254.2;2.8;243.4;50.06;664;5248.3
16-07-31;12:42;42.5;249.4;1.4;242.4;50.06;344;5248.4
16-07-31;12:45;42.3;263.6;1.2;242.4;50.05;309;5248.4
16-07-31;12:48;41.7;267.9;1.1;243.4;50.06;273;5248.4
16-07-31;12:51;41.2;272.7;1.2;242.4;50.05;288;5248.4
16-07-31;12:54;41.2;275.6;1.4;243.4;50.02;352;5248.4
16-07-31;12:57;40.7;264.6;1.6;245.3;50.02;390;5248.4
16-07-31;13:00;41.0;243.0;2.3;244.3;50.05;543;5248.5
16-07-31;13:03;41.0;268.6;1.2;243.4;50.07;307;5248.5
16-07-31;13:06;40.6;278.1;1.0;243.4;50.05;224;5248.5
16-07-31;13:09;40.2;275.0;0.8;242.4;50.04;183;5248.5
16-07-31;13:12;40.0;274.9;0.6;242.4;50.02;151;5248.5
16-07-31;13:15;39.7;272.4;0.5;242.4;50.03;126;5248.5
16-07-31;13:18;39.5;264.5;0.4;242.4;50.05;104;5248.5
16-07-31;13:21;39.2;262.9;0.5;242.4;50.04;103;5248.5
16-07-31;13:24;39.1;270.9;0.6;242.4;50.04;118;5248.5
16-07-31;13:27;38.9;275.6;0.7;243.4;50.04;143;5248.6
16-07-31;13:30;38.7;280.0;0.8;243.4;50.03;202;5248.6
16-07-31;13:33;38.6;276.1;1.0;243.4;50.04;217;5248.6
16-07-31;13:36;38.7;291.6;1.5;244.3;50.03;369;5248.6
16-07-31;13:39;39.0;251.6;2.5;244.3;50.05;581;5248.6
16-07-31;13:42;39.0;276.8;1.7;244.3;50.02;398;5248.6
16-07-31;13:45;39.2;277.1;2.6;244.3;50.08;648;5248.6
16-07-31;13:48;40.2;247.1;4.6;245.3;50.03;1136;5248.7
16-07-31;13:51;40.7;243.6;4.5;246.3;50.10;1114;5248.8
16-07-31;13:54;41.2;247.7;4.4;245.3;50.08;1071;5248.8
16-07-31;13:57;41.5;236.1;4.5;247.3;50.06;1088;5248.9
16-07-31;14:00;41.9;231.4;4.6;247.3;50.10;1099;5248.9
16-07-31;14:03;41.9;239.9;2.8;245.3;50.06;647;5249.0
16-07-31;14:06;42.4;235.6;4.6;245.3;50.08;1112;5249.0
16-07-31;14:09;42.3;227.9;4.6;246.3;50.02;1128;5249.1
16-07-31;14:12;42.1;254.1;2.0;244.3;50.04;489;5249.1
16-07-31;14:15;41.6;257.9;1.2;243.4;50.08;285;5249.1
16-07-31;14:18;40.9;257.6;1.0;244.3;50.06;217;5249.2
16-07-31;14:21;40.9;264.8;1.0;243.4;50.06;233;5249.2
16-07-31;14:24;40.5;269.5;1.1;243.4;50.03;273;5249.2
16-07-31;14:27;40.6;273.3;1.4;243.4;50.04;332;5249.2
16-07-31;14:30;40.5;273.4;1.7;244.3;50.04;415;5249.2
16-07-31;14:33;40.2;275.8;1.4;243.4;50.04;343;5249.2
16-07-31;14:36;40.0;273.3;1.5;243.4;50.05;354;5249.2
16-07-31;14:39;40.2;279.9;1.6;244.3;50.06;380;5249.3
16-07-31;14:42;39.8;269.0;1.5;244.3;50.07;388;5249.3
16-07-31;14:45;40.0;219.7;1.5;245.3;50.09;339;5249.3
16-07-31;14:48;40.2;235.4;1.2;243.4;50.06;303;5249.3
16-07-31;14:51;39.9;269.3;1.0;244.3;50.06;245;5249.4
16-07-31;14:54;39.9;228.8;2.1;244.3;50.00;478;5249.4
16-07-31;14:57;40.6;255.9;4.6;246.3;50.04;1128;5249.4
16-07-31;15:00;41.3;254.0;4.4;245.3;50.04;1064;5249.5
16-07-31;15:03;41.6;241.8;4.4;245.3;50.04;1078;5249.5
16-07-31;15:06;42.0;245.2;4.0;245.3;50.05;953;5249.6
16-07-31;15:09;42.0;237.8;4.3;245.3;50.05;1062;5249.6
16-07-31;15:12;41.5;260.0;1.3;243.4;50.04;298;5249.7
16-07-31;15:15;41.2;269.5;1.8;244.3;50.04;441;5249.7
16-07-31;15:18;40.9;271.1;1.4;245.3;50.05;323;5249.7
16-07-31;15:21;40.7;270.4;1.3;244.3;50.04;329;5249.7
16-07-31;15:24;40.2;272.9;1.2;244.3;50.04;279;5249.7
16-07-31;15:27;40.1;272.9;1.0;243.4;50.02;224;5249.7
16-07-31;15:30;39.8;271.8;1.0;242.4;50.07;217;5249.7
16-07-31;15:33;39.7;271.7;1.0;243.4;50.07;235;5249.8
16-07-31;15:36;39.8;271.4;1.1;243.4;50.06;265;5249.8
16-07-31;15:39;40.0;239.2;3.7;244.3;50.03;916;5249.8
16-07-31;15:42;39.8;270.4;1.1;244.3;50.07;254;5249.8
16-07-31;15:45;39.5;276.1;1.1;245.3;50.08;278;5249.8
16-07-31;15:48;39.9;246.3;2.1;244.3;50.04;486;5249.9
16-07-31;15:51;40.0;273.6;1.4;244.3;50.07;329;5249.9
16-07-31;15:54;39.8;280.3;1.3;243.4;50.05;313;5249.9
16-07-31;15:57;39.7;243.1;1.8;244.3;50.05;455;5249.9
16-07-31;16:00;40.2;264.1;4.0;245.3;50.05;996;5250.0
16-07-31;16:03;40.5;269.3;1.5;244.3;50.02;378;5250.0
16-07-31;16:06;39.9;261.7;1.0;244.3;50.04;220;5250.0
16-07-31;16:09;39.5;271.7;0.8;244.3;50.03;178;5250.0
16-07-31;16:12;39.4;272.6;0.7;244.3;50.04;163;5250.0
16-07-31;16:15;39.2;295.1;0.5;244.3;50.06;124;5250.0
16-07-31;16:18;39.1;273.0;0.5;244.3;50.07;120;5250.1
16-07-31;16:21;38.9;268.2;0.7;244.3;50.02;153;5250.1
16-07-31;16:24;39.4;285.7;1.5;244.3;50.05;370;5250.1
16-07-31;16:27;39.5;270.9;2.1;245.3;50.04;507;5250.1
16-07-31;16:30;39.1;268.7;0.6;244.3;50.03;143;5250.1
16-07-31;16:33;38.9;234.3;0.7;243.4;50.06;157;5250.1
16-07-31;16:36;38.5;270.9;0.4;244.3;50.08;77;5250.1
16-07-31;16:39;38.3;266.7;0.4;243.4;50.01;65;5250.1
16-07-31;16:42;38.0;266.0;0.2;244.3;50.03;46;5250.1
16-07-31;16:45;37.9;254.7;0.1;243.4;50.04;24;5250.1
16-07-31;16:48;37.6;232.9;0.0;243.4;50.06;8;5250.1
16-07-31;16:51;37.4;228.6;0.0;244.3;50.03;2;5250.1
16-07-31;16:54;37.1;172.8;0.0;243.4;50.06;0;5250.1
16-07-31;16:57;36.9;106.0;0.0;243.4;50.04;0;5250.1
16-07-31;17:00;36.8;161.5;0.0;244.3;50.07;0;5250.1
16-07-31;17:03;36.5;228.5;0.0;244.3;50.00;0;5250.1
16-07-31;17:06;36.4;237.0;0.0;243.4;50.06;0;5250.1
16-07-31;17:09;36.2;233.7;0.0;244.3;50.05;0;5250.1
16-07-31;17:12;36.1;232.4;0.0;244.3;50.06;0;5250.1
16-07-31;17:15;35.9;242.7;0.0;244.3;50.04;0;5250.1
16-07-31;17:18;35.7;251.9;0.0;244.3;50.05;0;5250.1
16-07-31;17:21;35.6;256.3;0.1;244.3;50.04;0;5250.1
16-07-31;17:24;35.5;258.8;0.0;243.4;50.03;0;5250.1
16-07-31;17:27;35.3;267.4;0.0;244.3;50.06;0;5250.1
16-07-31;17:30;35.2;225.7;0.0;244.3;50.06;0;5250.1
16-07-31;17:33;35.0;182.2;0.0;243.4;50.05;0;5250.1
16-07-31;18:24;33.4;258.5;0.1;243.4;50.01;24;5250.1
16-07-31;18:27;33.7;259.1;0.1;243.4;50.02;30;5250.1
16-07-31;18:30;33.7;261.7;0.1;243.4;50.02;34;5250.1
16-07-31;18:33;33.7;257.5;0.2;243.4;50.04;37;5250.1
16-07-31;18:36;33.7;258.2;0.2;243.4;50.06;40;5250.1
16-07-31;18:39;33.7;270.5;0.2;244.3;50.03;40;5250.1
16-07-31;18:42;33.8;265.2;0.2;242.4;50.02;38;5250.1
16-07-31;18:45;33.9;260.4;0.2;243.4;50.02;35;5250.2
16-07-31;18:48;33.8;261.9;0.1;243.4;50.04;31;5250.2
16-07-31;18:51;33.9;263.0;0.1;244.3;50.06;28;5250.2
16-07-31;18:54;34.0;266.6;0.1;243.4;50.05;24;5250.2
16-07-31;18:57;33.8;252.5;0.1;243.4;50.09;22;5250.2
16-07-31;19:00;33.9;245.3;0.1;242.4;50.06;19;5250.2
16-07-31;19:03;33.8;250.0;0.1;242.4;50.05;15;5250.2
16-07-31;19:06;33.9;249.6;0.1;243.4;50.07;12;5250.2
16-07-31;19:09;33.9;246.9;0.0;243.4;50.07;6;5250.2
16-07-31;19:12;33.9;243.0;0.0;244.3;50.06;1;5250.2
16-07-31;19:15;33.8;189.4;0.0;243.4;50.08;1;5250.2
16-07-31;19:18;33.8;207.8;0.0;243.4;50.05;0;5250.2
16-07-31;19:21;33.7;144.8;0.0;242.4;50.06;0;5250.2
16-08-01;07:27;31.4;275.2;0.1;241.4;50.04;20;5250.2
16-08-01;07:30;31.5;258.8;0.1;241.4;50.04;27;5250.2
16-08-01;07:33;31.7;250.9;0.2;241.4;50.02;33;5250.2
16-08-01;07:36;31.8;263.8;0.2;244.3;50.04;41;5250.2
16-08-01;07:39;31.9;270.2;0.2;244.3;50.02;47;5250.2
16-08-01;07:42;31.8;275.0;0.3;245.3;50.04;54;5250.2
16-08-01;07:45;31.9;272.9;0.4;243.4;49.97;57;5250.2
16-08-01;07:48;32.2;275.3;0.3;244.3;50.03;56;5250.2
16-08-01;07:51;32.3;277.7;0.3;246.3;50.03;56;5250.2
16-08-01;07:54;32.4;279.4;0.4;245.3;50.07;61;5250.2
16-08-01;07:57;32.4;279.7;0.3;245.3;50.09;64;5250.2
16-08-01;08:00;32.4;280.5;0.4;246.3;50.07;64;5250.2
16-08-01;08:03;32.6;276.8;0.3;246.3;50.04;70;5250.2
16-08-01;08:06;32.9;286.9;0.4;245.3;50.04;82;5250.2
16-08-01;08:09;33.0;4.8;0.5;245.3;49.99;97;5250.2
16-08-01;08:12;33.1;281.6;0.5;244.3;50.02;108;5250.2
16-08-01;08:15;33.1;291.7;0.6;245.3;50.05;115;5250.2
16-08-01;08:18;33.3;290.9;0.5;245.3;50.02;112;5250.2
16-08-01;08:21;33.4;284.6;0.7;245.3;49.99;112;5250.2
16-08-01;08:24;33.4;286.9;0.5;245.3;50.06;112;5250.2
16-08-01;08:27;33.4;288.4;0.5;245.3;50.06;99;5250.2
16-08-01;08:30;50.0;288.7;0.5;246.3;50.06;87;5250.2
16-08-01;08:33;33.5;278.4;0.4;246.3;50.04;75;5250.2
16-08-01;08:36;33.5;283.8;0.4;245.3;50.04;60;5250.2
16-08-01;08:39;33.7;273.6;0.3;245.3;50.02;63;5250.2
16-08-01;08:42;33.5;280.5;0.3;247.3;50.02;63;5250.2
16-08-01;08:45;33.7;278.6;0.3;246.3;50.05;64;5250.3
16-08-01;08:48;33.9;270.8;0.3;245.3;50.03;58;5250.3
16-08-01;08:51;33.8;275.3;0.3;245.3;50.07;55;5250.3
16-08-01;08:54;33.8;274.5;0.4;245.3;50.08;61;5250.3
16-08-01;08:57;33.7;286.5;0.3;243.4;50.07;67;5250.3
16-08-01;09:00;33.8;279.4;0.2;244.3;50.07;50;5250.3
16-08-01;09:03;33.8;282.2;0.4;246.3;50.06;70;5250.3
16-08-01;09:06;34.0;268.0;0.2;245.3;50.08;43;5250.3
16-08-01;09:09;33.8;263.6;0.2;243.4;50.09;34;5250.3
16-08-01;09:12;33.8;258.5;0.1;243.4;50.07;26;5250.3
16-08-01;09:15;33.8;261.4;0.1;244.3;50.09;31;5250.3
16-08-01;09:18;33.9;269.5;0.3;243.4;50.05;51;5250.3
16-08-01;09:21;34.0;278.9;0.5;244.3;50.08;98;5250.3
16-08-01;09:24;34.1;288.4;0.5;244.3;50.06;109;5250.3
16-08-01;09:27;34.2;289.8;0.7;244.3;50.07;143;5250.3
16-08-01;09:30;34.1;282.8;0.6;244.3;50.08;133;5250.3
16-08-01;09:33;34.2;288.7;0.5;245.3;50.13;125;5250.3
16-08-01;09:36;34.2;272.1;0.4;244.3;50.04;67;5250.3
16-08-01;09:39;34.2;293.2;0.6;242.4;50.02;131;5250.3
16-08-01;09:42;34.5;292.2;0.7;243.4;50.06;137;5250.3
16-08-01;09:45;34.5;292.9;0.5;244.3;50.02;115;5250.3
16-08-01;09:48;34.4;297.2;0.7;244.3;50.07;150;5250.3
16-08-01;09:51;34.4;293.5;0.7;243.4;50.05;162;5250.3
16-08-01;09:54;34.7;302.3;0.8;243.4;50.07;180;5250.4
16-08-01;09:57;34.6;294.1;0.7;243.4;50.04;144;5250.4
16-08-01;10:00;34.9;291.7;0.8;243.4;50.04;156;5250.4
16-08-01;10:03;34.6;280.6;0.4;244.3;50.06;93;5250.4
16-08-01;10:06;34.6;291.6;0.5;244.3;50.06;103;5250.4
16-08-01;10:09;34.9;292.2;0.7;244.3;50.03;149;5250.4
16-08-01;10:12;34.7;294.4;0.9;243.4;50.07;203;5250.4
16-08-01;10:15;34.9;292.3;0.7;243.4;50.05;150;5250.4
16-08-01;10:18;34.9;279.0;0.5;243.4;50.04;115;5250.4
16-08-01;10:21;34.8;291.6;0.6;243.4;50.06;139;5250.4
16-08-01;10:24;35.0;294.2;1.1;244.3;50.06;248;5250.4
16-08-01;10:27;35.2;295.6;1.1;244.3;50.07;261;5250.4
16-08-01;10:30;35.4;300.0;1.1;243.4;50.05;252;5250.5
16-08-01;10:33;35.2;292.0;1.0;243.4;50.05;238;5250.5
16-08-01;10:36;35.2;296.3;1.1;244.3;50.04;284;5250.5
16-08-01;10:39;35.5;262.2;1.3;243.4;50.06;319;5250.5
16-08-01;10:42;35.7;282.1;1.8;243.4;50.04;417;5250.5
16-08-01;10:45;36.2;304.1;2.3;244.3;50.07;577;5250.5
16-08-01;10:48;36.0;287.2;1.2;244.3;50.06;295;5250.6
16-08-01;10:51;36.1;290.3;1.4;243.4;50.07;332;5250.6
16-08-01;10:54;36.4;297.2;1.7;244.3;50.06;408;5250.6
16-08-01;10:57;36.4;304.3;2.2;244.3;50.08;537;5250.6
16-08-01;11:00;36.7;276.7;2.9;244.3;50.03;711;5250.6
16-08-01;11:03;36.8;272.6;2.5;244.3;50.02;596;5250.7
16-08-01;11:06;37.2;291.9;2.1;243.4;50.05;508;5250.7
16-08-01;11:09;37.0;294.5;1.9;245.3;50.05;450;5250.7
16-08-01;11:12;36.9;290.6;1.0;245.3;50.05;238;5250.7
16-08-01;11:15;36.8;290.3;0.9;243.4;50.05;213;5250.8
16-08-01;11:18;36.7;289.0;0.9;242.4;50.04;202;5250.8
16-08-01;11:21;36.7;292.8;1.0;242.4;50.06;222;5250.8
16-08-01;11:24;36.9;295.7;1.2;243.4;50.02;275;5250.8
16-08-01;11:27;36.8;291.0;1.5;243.4;50.04;357;5250.8
16-08-01;11:30;36.8;296.3;1.3;244.3;50.04;315;5250.8
16-08-01;11:33;36.9;298.6;1.4;244.3;50.05;349;5250.8
16-08-01;11:36;37.0;295.6;1.1;242.4;50.04;261;5250.9
16-08-01;11:39;37.0;279.1;0.7;242.4;50.02;164;5250.9
16-08-01;11:42;36.7;283.4;1.0;243.4;49.99;205;5250.9
16-08-01;11:45;36.7;298.8;1.5;243.4;50.02;362;5250.9
16-08-01;11:48;36.9;298.2;1.7;243.4;50.05;417;5250.9
16-08-01;11:51;37.0;299.4;1.9;243.4;50.06;460;5250.9
16-08-01;11:54;37.1;292.5;1.7;243.4;50.05;397;5250.9
16-08-01;11:57;37.1;295.1;1.6;242.4;50.00;383;5251.0
16-08-01;12:00;37.4;288.2;2.0;245.3;50.05;497;5251.0
16-08-01;12:03;37.6;292.3;2.1;244.3;50.09;499;5251.0
16-08-01;12:06;37.7;247.1;2.0;243.4;50.07;488;5251.0
16-08-01;12:09;37.6;294.1;2.2;243.4;50.06;527;5251.1
16-08-01;12:12;37.9;284.4;2.5;243.4;50.03;617;5251.1
16-08-01;12:15;37.8;289.5;1.7;244.3;50.05;423;5251.1
16-08-01;12:18;38.5;283.0;1.7;244.3;50.08;420;5251.2
16-08-01;12:21;37.9;284.4;1.5;242.4;50.03;343;5251.2
16-08-01;12:24;38.0;289.7;2.1;243.4;50.05;519;5251.2
16-08-01;12:27;38.3;291.9;2.0;243.4;50.02;503;5251.2
16-08-01;12:30;38.2;289.4;1.8;243.4;50.04;461;5251.2
16-08-01;12:33;38.2;290.1;1.7;243.4;50.02;397;5251.3
16-08-01;12:36;38.2;289.8;1.7;244.3;50.07;425;5251.3
16-08-01;12:39;38.2;297.0;1.7;243.4;50.06;417;5251.3
16-08-01;12:42;38.0;297.3;1.5;242.4;50.06;376;5251.3
16-08-01;12:45;38.0;288.5;1.5;243.4;50.04;362;5251.3
16-08-01;12:48;38.0;283.8;1.9;243.4;50.05;441;5251.4
16-08-01;12:51;38.2;290.4;2.2;243.4;50.05;529;5251.4
16-08-01;12:54;38.5;293.5;6.2;247.3;50.08;1517;5251.4
16-08-01;12:57;39.2;286.0;2.4;245.3;50.07;608;5251.5
16-08-01;13:00;38.9;256.7;2.3;246.3;50.06;550;5251.5
16-08-01;13:03;39.4;272.4;4.9;247.3;50.04;1205;5251.5
16-08-01;13:06;40.1;255.4;5.0;246.3;50.04;1226;5251.6
16-08-01;13:09;40.5;270.5;5.4;246.3;50.02;1329;5251.7
16-08-01;13:12;40.1;285.6;1.7;244.3;50.06;408;5251.7
16-08-01;13:15;39.7;278.7;1.7;243.4;50.05;380;5251.7
16-08-01;13:18;40.2;271.7;5.1;247.3;50.06;1258;5251.8
16-08-01;13:21;40.9;270.4;5.0;247.3;50.05;1225;5251.8
16-08-01;13:24;41.0;256.9;5.0;245.3;50.07;1196;5251.9
16-08-01;13:27;41.0;271.1;4.6;245.3;50.03;1131;5251.9
16-08-01;13:30;40.8;274.8;1.4;243.4;50.02;303;5252.0
16-08-01;13:33;41.2;251.8;5.0;246.3;50.05;1207;5252.0
16-08-01;13:36;40.6;274.5;0.9;243.4;50.04;204;5252.0
16-08-01;13:39;40.2;279.3;1.2;243.4;50.06;269;5252.0
16-08-01;13:42;40.4;261.7;4.7;245.3;50.05;1178;5252.1
16-08-01;13:45;41.0;269.6;4.1;245.3;50.08;915;5252.1
16-08-01;13:48;40.9;260.3;5.2;246.3;50.08;1259;5252.2
16-08-01;13:51;41.6;259.4;5.1;246.3;50.03;1240;5252.2
16-08-01;13:54;41.9;257.2;5.0;246.3;50.08;1237;5252.3
16-08-01;13:57;42.1;258.1;5.1;246.3;50.08;1230;5252.3
16-08-01;14:00;41.4;272.3;1.4;244.3;50.00;325;5252.4
16-08-01;14:03;41.5;266.1;5.6;246.3;50.03;1366;5252.4
16-08-01;14:06;42.3;256.6;5.6;247.3;50.03;1386;5252.5
16-08-01;14:09;42.1;247.7;3.2;245.3;50.05;688;5252.5
16-08-01;14:12;41.9;262.5;4.5;245.3;50.01;1101;5252.5
16-08-01;14:15;42.0;284.6;3.1;244.3;50.02;784;5252.6
16-08-01;14:18;42.2;259.4;4.9;246.3;50.07;1186;5252.6
16-08-01;14:21;42.8;259.2;5.0;246.3;49.96;1233;5252.7
16-08-01;14:24;42.7;262.3;2.1;245.3;50.08;498;5252.7
16-08-01;14:27;42.4;263.0;2.0;243.4;50.05;482;5252.8
16-08-01;14:30;42.2;262.6;1.7;244.3;50.07;425;5252.8
16-08-01;14:33;41.9;228.9;2.1;243.4;50.05;531;5252.8
16-08-01;14:36;41.7;21.7;3.1;245.3;50.04;778;5252.9
16-08-01;14:39;42.1;269.6;1.5;244.3;50.03;371;5252.9
16-08-01;14:42;41.7;268.6;1.5;243.4;50.05;368;5253.0
16-08-01;14:45;42.2;266.7;4.7;246.3;50.07;1152;5253.0
16-08-01;14:48;42.8;265.8;4.7;247.3;50.07;1150;5253.1
16-08-01;14:51;42.2;259.8;1.1;245.3;50.06;249;5253.1
16-08-01;14:54;41.5;255.7;1.1;244.3;50.04;274;5253.1
16-08-01;14:57;42.3;259.5;4.4;247.3;50.05;1083;5253.2
16-08-01;15:00;42.2;268.3;1.1;244.3;50.07;247;5253.2
16-08-01;15:03;41.4;264.4;4.1;246.3;50.07;1020;5253.2
16-08-01;15:06;42.0;264.4;4.3;247.3;50.10;1043;5253.3
16-08-01;15:09;42.0;267.0;4.1;247.3;50.07;1011;5253.3
16-08-01;15:12;42.5;264.6;4.5;248.2;50.06;1098;5253.4
16-08-01;15:15;42.8;255.1;4.4;248.2;50.06;1054;5253.4
16-08-01;15:18;42.9;254.0;0.0;247.3;50.07;1017;5253.5
16-08-01;15:21;42.9;258.3;3.8;247.3;50.05;934;5253.5
16-08-01;15:24;43.0;260.5;4.1;248.2;50.03;1010;5253.6
16-08-01;15:27;42.5;261.6;0.8;244.3;50.07;185;5253.6
16-08-01;15:30;42.1;279.0;4.0;247.3;50.04;970;5253.6
16-08-01;15:33;42.7;259.2;4.3;247.3;50.05;1051;5253.7
16-08-01;15:36;42.2;251.9;0.9;244.3;50.05;207;5253.7
16-08-01;15:39;42.4;262.9;4.2;247.3;50.03;1026;5253.8
16-08-01;15:42;41.6;265.5;1.0;245.3;50.07;255;5253.8
16-08-01;15:45;41.2;270.4;0.8;245.3;50.05;188;5253.8
16-08-01;15:48;40.6;282.8;0.9;245.3;50.07;197;5253.8
16-08-01;15:51;40.5;296.4;1.2;245.3;50.09;282;5253.8
16-08-01;15:54;40.8;271.1;1.9;248.2;50.10;406;5253.9
16-08-01;15:57;40.2;276.7;0.7;245.3;50.07;149;5253.9
16-08-01;16:00;39.8;287.6;0.7;245.3;50.06;142;5253.9
16-08-01;16:03;39.4;276.4;0.9;245.3;50.06;198;5253.9
16-08-01;16:06;39.5;251.8;0.8;245.3;50.00;176;5253.9
16-08-01;16:09;39.3;277.7;0.5;246.3;50.02;121;5253.9
16-08-01;16:12;38.7;271.5;0.5;245.3;50.04;106;5253.9
16-08-01;16:15;38.7;272.6;0.4;245.3;50.06;93;5253.9
16-08-01;16:18;38.5;272.9;0.5;245.3;50.05;101;5253.9
16-08-01;16:21;38.4;277.5;0.8;246.3;50.07;164;5253.9
16-08-01;16:24;38.4;286.8;0.9;247.3;50.07;223;5253.9
16-08-01;16:27;38.4;294.2;0.9;246.3;50.09;209;5253.9
16-08-01;16:30;38.3;290.4;0.7;245.3;50.08;172;5254.0
16-08-01;16:33;38.2;292.9;0.9;245.3;50.06;210;5254.0
16-08-01;16:36;38.0;283.3;1.0;245.3;50.16;253;5254.0
16-08-01;16:39;38.2;279.7;1.0;246.3;50.10;237;5254.0
16-08-01;16:42;37.9;282.2;0.8;244.3;50.07;171;5254.0
16-08-01;16:45;37.8;283.8;0.7;245.3;50.05;158;5254.0
16-08-01;16:48;37.7;275.6;0.8;246.3;50.05;193;5254.0
16-08-01;16:51;37.8;272.9;1.7;246.3;50.07;435;5254.0
16-08-01;16:54;38.2;288.8;3.1;247.3;50.03;742;5254.1
16-08-01;16:57;38.0;283.0;1.0;245.3;50.07;229;5254.1
16-08-01;17:00;38.3;257.3;2.1;246.3;50.06;549;5254.1
16-08-01;17:03;38.5;271.4;2.7;247.3;50.10;672;5254.1
16-08-01;17:06;38.3;287.8;0.9;245.3;50.05;200;5254.1
16-08-01;17:09;38.2;275.2;1.3;245.3;50.02;292;5254.2
16-08-01;17:12;37.8;269.5;0.6;246.3;50.06;138;5254.2
16-08-01;17:15;37.7;278.6;0.5;245.3;50.05;108;5254.2
16-08-01;17:18;37.6;284.1;0.5;245.3;50.00;114;5254.2
16-08-01;17:21;37.6;283.3;0.7;246.3;50.06;159;5254.2
16-08-01;17:24;37.7;265.2;0.9;246.3;50.05;197;5254.2
16-08-01;17:27;37.9;281.2;1.8;246.3;50.06;447;5254.2
16-08-01;17:30;37.8;248.7;1.0;246.3;50.05;225;5254.2
16-08-01;17:33;37.5;270.5;0.9;245.3;50.08;217;5254.2
16-08-01;17:36;37.7;280.3;1.5;247.3;50.05;377;5254.3
16-08-01;17:39;37.8;275.9;1.2;246.3;50.06;295;5254.3
16-08-01;17:42;37.8;269.5;0.7;246.3;50.05;179;5254.3
16-08-01;17:45;37.8;284.7;0.8;246.3;50.04;196;5254.3
16-08-01;17:48;37.6;283.3;0.7;245.3;50.05;148;5254.3
16-08-01;17:51;37.2;282.5;0.6;246.3;50.02;122;5254.3
16-08-01;17:54;37.4;284.1;0.6;246.3;50.05;135;5254.3
16-08-01;17:57;37.4;281.9;0.8;247.3;50.12;184;5254.3
16-08-01;18:00;37.2;279.3;0.6;247.3;50.07;120;5254.3
16-08-01;18:03;36.9;280.0;0.7;244.3;50.06;156;5254.3
16-08-01;18:06;37.2;275.3;0.7;245.3;50.09;153;5254.3
16-08-01;18:09;37.1;281.8;0.7;244.3;50.05;170;5254.4
16-08-01;18:12;37.0;286.2;0.6;243.4;50.03;132;5254.4
16-08-01;18:15;37.1;284.9;0.6;243.4;50.02;152;5254.4
16-08-01;18:18;36.9;285.0;0.6;243.4;50.03;130;5254.4
16-08-01;18:21;36.9;286.9;0.7;243.4;50.06;164;5254.4
16-08-01;18:24;36.8;291.5;0.7;241.4;50.06;138;5254.4
16-08-01;18:27;36.8;288.8;0.5;243.4;50.07;125;5254.4
16-08-01;18:30;36.8;291.5;0.6;242.4;50.05;126;5254.4
16-08-01;18:33;36.8;278.9;0.5;242.4;50.03;120;5254.4
16-08-01;18:36;36.5;286.6;0.5;242.4;50.05;107;5254.4
16-08-01;18:39;36.7;4.8;0.5;242.4;50.05;94;5254.4
16-08-01;18:42;36.4;283.3;0.4;243.4;50.04;83;5254.4
16-08-01;18:45;36.4;274.0;0.4;242.4;50.02;71;5254.4
16-08-01;18:48;36.3;271.1;0.3;243.4;50.05;64;5254.4
16-08-01;18:51;36.3;272.0;0.4;244.3;50.06;64;5254.4
16-08-01;18:54;36.3;281.3;0.3;242.4;50.16;60;5254.4
16-08-01;18:57;36.2;269.2;0.3;244.3;50.09;52;5254.4
16-08-01;19:00;36.0;263.6;0.3;243.4;50.08;47;5254.4
16-08-01;19:03;36.1;269.8;0.2;242.4;50.07;41;5254.4
16-08-01;19:06;35.9;258.8;0.2;243.4;49.99;36;5254.4
16-08-01;19:09;35.7;259.2;0.1;243.4;50.01;30;5254.4
16-08-01;19:12;35.7;256.4;0.1;243.4;50.03;26;5254.4
16-08-01;19:15;35.7;240.6;0.1;242.4;50.07;23;5254.4
16-08-01;19:18;35.5;254.7;0.1;243.4;50.05;19;5254.4
16-08-01;19:21;35.4;254.8;0.1;242.4;50.07;17;5254.4
16-08-01;19:24;35.5;256.6;0.1;242.4;50.03;15;5254.5
16-08-01;19:27;35.4;256.6;0.0;242.4;50.08;13;5254.5
16-08-01;19:30;35.4;258.2;0.0;243.4;50.05;11;5254.5
16-08-01;19:33;35.2;256.9;0.0;243.4;50.03;10;5254.5
16-08-01;19:36;35.2;247.1;0.0;242.4;50.04;9;5254.5
16-08-01;19:39;35.0;249.0;0.0;242.4;50.05;9;5254.5
16-08-01;19:42;35.0;243.4;0.0;242.4;50.03;11;5254.5
16-08-01;19:45;34.9;251.0;0.0;243.4;50.01;7;5254.5
16-08-01;19:48;34.9;248.5;0.0;244.3;50.04;6;5254.5
16-08-01;19:51;34.8;243.8;0.0;244.3;50.07;4;5254.5
16-08-01;19:54;34.6;240.9;0.0;242.4;50.09;1;5254.5
16-08-01;19:57;34.6;206.6;0.0;242.4;50.10;0;5254.5
16-08-01;20:00;34.5;172.9;0.0;243.4;50.02;0;5254.5
16-08-01;20:03;34.4;105.4;0.0;243.4;50.04;0;5254.5
16-08-01;20:06;34.4;162.7;0.0;243.4;50.05;0;5254.5
16-08-01;20:09;34.2;232.3;0.0;243.4;50.06;0;5254.5
16-08-01;20:12;34.1;261.1;0.0;243.4;50.04;0;5254.5
16-08-01;20:15;34.1;231.0;0.0;244.3;50.07;0;5254.5
16-08-01;20:18;34.0;192.4;0.0;242.4;50.04;0;5254.5
16-08-01;20:21;33.9;154.2;0.0;243.4;50.02;0;5254.5
16-08-01;20:24;33.9;112.2;0.0;242.4;50.07;0;5254.5
16-08-02;06:03;31.2;286.6;0.1;241.4;50.00;17;5254.5
16-08-02;06:06;31.1;262.9;0.1;242.4;50.10;17;5254.5
16-08-02;06:09;31.2;265.8;0.1;243.4;50.06;17;5254.5
16-08-02;06:12;31.4;259.8;0.1;243.4;50.06;19;5254.5
16-08-02;06:15;31.4;264.5;0.1;241.4;50.11;28;5254.5
16-08-02;06:18;31.4;267.0;0.2;241.4;50.09;34;5254.5
16-08-02;06:21;31.6;275.5;0.1;241.4;50.04;34;5254.5
16-08-02;06:24;31.7;271.2;0.2;244.3;50.05;37;5254.5
16-08-02;06:27;31.8;271.4;0.2;244.3;50.04;39;5254.5
16-08-02;06:30;31.8;270.7;0.2;242.4;50.04;40;5254.5
16-08-02;06:33;32.0;268.6;0.2;242.4;50.02;41;5254.5
16-08-02;06:36;32.2;274.2;0.2;244.3;50.03;42;5254.5
16-08-02;06:39;32.0;273.0;0.2;243.4;50.02;44;5254.5
16-08-02;06:42;32.3;272.7;0.2;245.3;50.05;46;5254.5
16-08-02;06:45;32.3;274.3;0.2;244.3;50.03;46;5254.5
16-08-02;06:48;32.4;271.7;0.2;243.4;50.05;47;5254.5
16-08-02;06:51;32.5;272.7;0.2;242.4;50.04;48;5254.5
16-08-02;06:54;32.4;279.6;0.2;243.4;50.04;49;5254.5
16-08-02;06:57;32.6;277.5;0.2;243.4;50.07;51;5254.5
16-08-02;07:00;32.6;275.3;0.3;243.4;50.03;51;5254.5
16-08-02;07:03;32.6;281.5;0.3;243.4;50.06;51;5254.5
16-08-02;07:06;32.9;275.3;0.3;244.3;50.13;52;5254.5
16-08-02;07:09;32.9;276.7;0.3;242.4;50.06;53;5254.5
16-08-02;07:12;32.9;275.0;0.3;242.4;50.05;53;5254.5
16-08-02;07:15;33.1;268.3;0.4;242.4;49.98;53;5254.5
16-08-02;07:18;33.0;267.7;0.3;242.4;50.07;54;5254.5
16-08-02;07:21;33.0;280.0;0.3;242.4;50.04;55;5254.5
16-08-02;07:24;33.4;278.0;0.3;241.4;50.03;55;5254.5
16-08-02;07:27;33.1;282.2;0.3;243.4;50.00;56;5254.5
16-08-02;07:30;33.4;273.0;0.3;245.3;50.01;56;5254.5
16-08-02;07:33;33.2;273.1;0.3;245.3;50.04;58;5254.5
16-08-02;07:36;33.3;276.7;0.3;245.3;49.99;59;5254.5
16-08-02;07:39;33.4;278.3;0.3;244.3;50.03;61;5254.5
16-08-02;07:42;33.7;274.3;0.3;243.4;50.01;62;5254.5
16-08-02;07:45;33.5;278.7;0.3;244.3;50.03;64;5254.5
16-08-02;07:48;33.7;289.4;0.4;245.3;50.06;65;5254.5
16-08-02;07:51;33.5;294.7;0.3;245.3;50.04;67;5254.5
16-08-02;07:54;33.5;292.5;0.3;244.3;50.09;68;5254.5
16-08-02;07:57;33.8;293.2;0.5;244.3;50.07;70;5254.5
16-08-02;08:00;33.9;298.2;0.4;244.3;50.10;72;5254.5
16-08-02;08:03;33.8;299.8;0.4;244.3;50.03;72;5254.6
16-08-02;08:06;33.9;305.1;0.4;244.3;50.02;74;5254.6
16-08-02;08:09;33.9;295.0;0.4;243.4;50.04;75;5254.6
16-08-02;08:12;33.9;297.0;0.4;243.4;50.02;74;5254.6
16-08-02;08:15;34.0;306.1;0.4;244.3;50.05;76;5254.6
16-08-02;08:18;34.0;307.4;0.4;243.4;50.04;76;5254.6
16-08-02;08:21;34.0;305.7;0.4;245.3;50.01;78;5254.6
16-08-02;08:24;34.1;305.8;0.4;245.3;50.05;79;5254.6
16-08-02;08:27;34.1;303.5;0.4;244.3;50.08;80;5254.6
16-08-02;08:30;34.2;302.1;0.4;244.3;50.02;81;5254.6
16-08-02;08:33;34.1;309.5;0.4;243.4;50.03;81;5254.6
16-08-02;08:36;34.2;309.9;0.4;245.3;50.06;81;5254.6
16-08-02;08:39;34.2;309.5;0.4;245.3;50.05;82;5254.6
16-08-02;08:42;34.2;304.3;0.4;246.3;50.05;82;5254.6
16-08-02;08:45;34.4;305.7;0.4;244.3;50.08;83;5254.6
16-08-02;08:48;34.2;314.9;0.5;245.3;49.99;83;5254.6
16-08-02;08:51;34.4;303.0;0.4;245.3;50.07;86;5254.6
16-08-02;08:54;34.5;313.7;0.4;245.3;50.02;86;5254.6
16-08-02;08:57;34.4;306.7;0.4;246.3;50.06;90;5254.6
16-08-02;09:00;34.5;285.3;0.5;244.3;50.06;96;5254.6
16-08-02;09:03;34.6;272.4;0.5;244.3;50.09;108;5254.6
16-08-02;09:06;34.7;292.8;0.6;244.3;50.09;131;5254.6
16-08-02;09:09;34.6;288.1;0.8;244.3;50.07;156;5254.6
16-08-02;09:12;34.7;293.4;0.8;244.3;50.06;181;5254.7
16-08-02;09:15;34.7;298.0;0.8;244.3;50.03;208;5254.7
16-08-02;09:18;34.9;308.3;1.0;244.3;50.05;235;5254.7
16-08-02;09:21;35.0;302.9;1.1;245.3;50.06;261;5254.7
16-08-02;09:24;35.0;304.6;1.2;243.4;50.05;290;5254.7
16-08-02;09:27;35.4;308.2;1.2;244.3;50.05;317;5254.7
16-08-02;09:30;35.4;305.2;1.5;245.3;50.04;342;5254.7
16-08-02;09:33;35.5;307.9;1.5;245.3;50.06;366;5254.7
16-08-02;09:36;35.5;305.2;1.6;244.3;50.05;394;5254.8
16-08-02;09:39;35.9;297.8;1.7;244.3;50.06;417;5254.8
16-08-02;09:42;36.1;306.4;1.9;244.3;50.04;445;5254.8
16-08-02;09:45;36.2;299.7;1.8;245.3;50.05;468;5254.8
16-08-02;09:48;36.4;301.0;2.1;245.3;50.05;497;5254.9
16-08-02;09:51;36.5;299.1;2.1;244.3;50.06;524;5254.9
16-08-02;09:54;36.8;295.4;2.2;247.3;50.06;546;5254.9
16-08-02;09:57;36.8;296.3;2.3;245.3;50.05;571;5254.9
16-08-02;10:00;37.2;290.7;2.5;245.3;50.01;603;5255.0
16-08-02;10:03;37.4;294.1;2.6;246.3;50.05;629;5255.0
16-08-02;10:06;36.9;262.9;0.5;245.3;50.04;104;5255.0
16-08-02;10:09;36.7;269.9;2.8;245.3;49.99;677;5255.0
16-08-02;10:12;37.2;289.8;3.0;245.3;50.02;717;5255.1
16-08-02;10:15;37.6;287.6;3.1;245.3;50.04;736;5255.1
16-08-02;10:18;37.8;282.7;3.0;244.3;50.03;756;5255.1
16-08-02;10:21;38.0;283.0;3.2;246.3;50.09;781;5255.2
16-08-02;10:24;38.4;283.0;3.4;246.3;50.03;829;5255.2
16-08-02;10:27;38.7;281.2;3.6;244.3;50.04;868;5255.3
16-08-02;10:30;38.9;274.8;3.6;245.3;50.03;893;5255.3
16-08-02;10:33;39.3;273.3;3.8;245.3;50.01;916;5255.3
16-08-02;10:36;39.4;275.2;3.7;246.3;50.04;893;5255.4
16-08-02;10:39;39.7;273.9;2.3;245.3;50.03;490;5255.4
16-08-02;10:42;38.9;273.4;1.0;244.3;49.98;222;5255.4
16-08-02;10:45;39.3;276.8;4.4;245.3;50.02;1063;5255.5
16-08-02;10:48;39.4;265.7;1.3;244.3;50.03;307;5255.5
16-08-02;10:51;39.7;268.0;4.3;246.3;50.11;1021;5255.6
16-08-02;10:54;40.1;264.8;4.1;247.3;50.07;1022;5255.6
16-08-02;10:57;40.5;261.9;4.1;247.3;50.05;991;5255.7
16-08-02;11:00;40.5;260.8;4.0;246.3;50.05;982;5255.7
16-08-02;11:03;40.8;255.7;4.2;246.3;50.02;1024;5255.8
16-08-02;11:06;41.2;256.9;4.3;246.3;50.01;1037;5255.8
16-08-02;11:09;40.9;223.8;3.6;245.3;50.04;901;5255.9
16-08-02;11:12;41.5;256.0;4.3;246.3;50.02;1062;5255.9
16-08-02;11:15;41.6;251.2;4.3;247.3;50.03;1080;5256.0
16-08-02;11:18;41.9;254.1;4.3;245.3;50.07;1069;5256.0
16-08-02;11:21;41.9;254.4;4.5;246.3;50.02;1105;5256.1
16-08-02;11:24;41.7;241.9;4.0;245.3;50.05;992;5256.1
16-08-02;11:27;42.0;254.7;1.2;243.4;50.01;306;5256.2
16-08-02;11:30;41.9;257.8;4.7;245.3;50.03;1168;5256.2
16-08-02;11:33;42.2;251.3;4.6;245.3;50.02;1145;5256.3
16-08-02;11:36;41.5;268.7;4.6;247.3;50.04;1120;5256.3
16-08-02;11:39;42.3;252.6;4.5;247.3;50.05;1116;5256.3
16-08-02;11:42;42.5;254.1;4.6;246.3;50.05;1136;5256.4
16-08-02;11:45;42.8;250.4;4.6;245.3;50.04;1141;5256.4
16-08-02;11:48;42.2;258.8;0.9;244.3;50.05;190;5256.5
16-08-02;11:51;41.3;272.1;1.0;244.3;50.04;210;5256.5
16-08-02;11:54;40.7;269.3;0.9;243.4;50.07;227;5256.5
16-08-02;11:57;40.5;275.6;1.0;243.4;50.01;208;5256.5
16-08-02;12:00;41.0;267.6;4.9;247.3;50.05;1194;5256.6
16-08-02;12:03;41.6;262.7;4.6;246.3;50.04;1144;5256.6
16-08-02;12:06;42.0;251.2;4.6;246.3;50.07;1136;5256.7
16-08-02;12:09;42.5;250.9;4.6;245.3;50.04;1125;5256.7
16-08-02;12:12;42.5;249.1;4.6;245.3;50.03;1120;5256.8
16-08-02;12:15;42.8;249.4;4.6;245.3;50.05;1127;5256.8
16-08-02;12:18;43.0;249.0;4.5;246.3;50.06;1119;5256.9
16-08-02;12:21;43.4;243.6;4.7;245.3;50.08;1134;5257.0
16-08-02;12:24;43.4;245.6;4.6;247.3;50.04;1131;5257.0
16-08-02;12:27;43.5;248.7;4.7;245.3;50.01;1126;5257.1
16-08-02;12:30;43.7;245.2;4.5;246.3;50.02;1123;5257.1
16-08-02;12:33;43.7;240.3;4.6;245.3;50.03;1124;5257.2
16-08-02;12:36;43.6;242.8;4.7;246.3;50.09;1143;5257.2
16-08-02;12:39;43.7;241.9;4.7;246.3;50.09;1148;5257.3
16-08-02;12:42;44.2;243.4;4.7;245.3;50.06;1138;5257.4
16-08-02;12:45;44.0;243.0;4.8;245.3;50.04;1163;5257.4
16-08-02;12:48;43.5;240.2;4.6;247.3;50.05;1173;5257.4
16-08-02;12:51;43.9;245.9;4.8;247.3;50.06;1188;5257.5
16-08-02;12:54;44.2;244.4;4.7;246.3;50.03;1183;5257.6
16-08-02;12:57;44.2;246.0;4.8;247.3;50.03;1165;5257.6
16-08-02;13:00;44.5;246.3;4.8;246.3;50.02;1176;5257.7
16-08-02;13:03;43.2;245.3;0.8;244.3;49.99;200;5257.7
16-08-02;13:06;43.1;277.1;3.4;245.3;50.02;788;5257.7
16-08-02;13:09;43.4;249.3;4.9;246.3;50.03;1195;5257.8
16-08-02;13:12;43.8;251.9;1.0;242.4;50.04;237;5257.8
16-08-02;13:15;43.6;248.7;4.9;245.3;50.05;1214;5257.9
16-08-02;13:18;43.7;245.3;4.8;245.3;50.04;1180;5257.9
16-08-02;13:21;44.3;243.8;4.7;244.3;50.04;1176;5258.0
16-08-02;13:24;44.5;241.6;4.7;244.3;50.05;1164;5258.1
16-08-02;13:27;44.6;238.6;4.8;244.3;49.96;1148;5258.1
16-08-02;13:30;44.4;234.9;4.8;244.3;50.02;1151;5258.2
16-08-02;13:33;44.6;238.7;4.8;244.3;50.04;1163;5258.2
16-08-02;13:36;45.0;241.9;4.8;246.3;50.06;1171;5258.3
16-08-02;13:39;44.7;242.4;4.7;245.3;50.09;1160;5258.3
16-08-02;13:42;45.0;240.0;4.8;247.3;50.05;1191;5258.4
16-08-02;13:45;45.1;242.1;4.7;247.3;50.05;1159;5258.5
16-08-02;13:48;45.1;235.8;4.7;246.3;50.05;1148;5258.5
16-08-02;13:51;45.1;239.6;4.8;247.3;50.07;1188;5258.6
16-08-02;13:54;44.5;223.5;2.9;246.3;50.03;704;5258.6
16-08-02;13:57;44.3;203.1;1.7;245.3;50.04;396;5258.6
16-08-02;14:00;43.4;252.3;1.7;245.3;50.04;388;5258.7
16-08-02;14:03;43.0;215.3;4.6;247.3;50.05;1136;5258.7
16-08-02;14:06;43.8;251.3;4.9;247.3;50.05;1204;5258.8
16-08-02;14:09;44.3;245.0;4.7;247.3;50.04;1163;5258.8
16-08-02;14:12;44.4;253.2;4.7;247.3;50.03;1144;5258.9
16-08-02;14:15;43.9;202.1;1.2;244.3;50.05;311;5258.9
16-08-02;14:18;43.8;247.7;4.7;246.3;50.07;1168;5258.9
16-08-02;14:21;44.3;246.9;4.7;245.3;50.07;1157;5259.0
16-08-02;14:24;44.6;247.9;4.7;245.3;50.03;1138;5259.1
16-08-02;14:27;44.5;241.1;4.7;245.3;50.04;1136;5259.1
16-08-02;14:30;44.6;241.9;4.5;246.3;50.02;1112;5259.2
16-08-02;14:33;44.7;251.2;4.6;245.3;50.04;1109;5259.2
16-08-02;14:36;44.9;251.3;4.4;245.3;50.02;1084;5259.3
16-08-02;14:39;44.4;248.2;4.4;247.3;50.01;1062;5259.3
16-08-02;14:42;44.7;246.6;4.3;246.3;50.04;1050;5259.4
16-08-02;14:45;44.5;243.7;4.3;246.3;50.05;1060;5259.4
16-08-02;14:48;44.0;241.9;1.0;244.3;50.06;236;5259.5
16-08-02;14:51;43.0;266.7;1.0;245.3;50.05;221;5259.5
16-08-02;14:54;42.3;266.7;1.0;244.3;50.04;239;5259.5
16-08-02;14:57;42.4;240.8;4.6;246.3;50.03;1122;5259.5
16-08-02;15:00;43.5;253.2;4.6;247.3;50.06;1121;5259.6
16-08-02;15:03;43.6;256.9;4.5;247.3;50.07;1105;5259.6
16-08-02;15:06;43.9;253.8;4.4;247.3;50.05;1081;5259.7
16-08-02;15:09;43.8;255.0;4.3;249.2;50.02;1066;5259.7
16-08-02;15:12;43.8;247.7;4.1;248.2;50.03;1023;5259.8
16-08-02;15:15;43.9;249.9;4.2;247.3;50.01;1028;5259.8
16-08-02;15:18;43.1;255.7;0.8;245.3;50.07;193;5259.9
16-08-02;15:21;42.2;262.2;0.7;245.3;50.09;164;5259.9
16-08-02;15:24;41.7;263.9;0.7;244.3;50.04;157;5259.9
16-08-02;15:27;41.3;277.1;0.8;243.4;50.03;181;5259.9
16-08-02;15:30;42.0;261.4;4.4;246.3;50.04;1075;5259.9
16-08-02;15:33;42.4;259.5;4.3;246.3;50.04;1051;5260.0
16-08-02;15:36;42.8;260.5;3.6;246.3;50.00;860;5260.0
16-08-02;15:39;42.1;238.6;2.5;247.3;50.04;624;5260.1
16-08-02;15:42;41.5;266.0;1.4;246.3;50.04;317;5260.1
16-08-02;15:45;42.2;257.6;4.0;247.3;50.06;970;5260.1
16-08-02;15:48;42.3;256.2;3.8;248.2;50.04;937;5260.2
16-08-02;15:51;42.5;251.0;3.7;248.2;50.03;922;5260.2
16-08-02;15:54;42.5;254.2;2.8;247.3;50.02;707;5260.3
16-08-02;15:57;42.2;254.4;3.7;247.3;50.05;925;5260.3
16-08-02;16:00;42.4;272.9;3.3;246.3;50.05;782;5260.3
16-08-02;16:03;41.3;258.6;0.8;245.3;50.02;182;5260.4
16-08-02;16:06;41.0;269.5;0.7;246.3;50.03;146;5260.4
16-08-02;16:09;40.7;273.0;0.6;245.3;50.05;141;5260.4
16-08-02;16:12;40.2;265.2;0.5;245.3;50.03;123;5260.4
16-08-02;16:15;40.0;265.7;0.6;245.3;49.99;138;5260.4
16-08-02;16:18;39.7;271.1;0.7;245.3;50.04;168;5260.4
16-08-02;16:21;39.7;282.4;0.9;245.3;50.04;200;5260.4
16-08-02;16:24;39.7;232.7;3.1;246.3;50.03;738;5260.4
16-08-02;16:27;40.1;265.5;1.4;246.3;50.01;338;5260.4
16-08-02;16:30;39.9;257.9;3.4;247.3;50.01;844;5260.5
16-08-02;16:33;39.8;257.0;0.9;245.3;50.05;210;5260.5
16-08-02;16:36;40.1;266.7;3.3;247.3;50.03;816;5260.5
16-08-02;16:39;40.4;261.1;3.3;247.3;50.02;797;5260.6
16-08-02;16:42;40.6;263.0;3.1;246.3;50.03;766;5260.6
16-08-02;16:45;40.7;263.2;3.0;247.3;50.02;745;5260.6
16-08-02;16:48;40.8;263.2;3.0;247.3;50.02;730;5260.7
16-08-02;16:51;40.6;263.8;2.8;248.2;50.03;705;5260.7
16-08-02;16:54;40.9;268.2;2.8;248.2;50.01;668;5260.7
16-08-02;16:57;40.7;265.7;2.6;247.3;50.05;652;5260.8
16-08-02;17:00;40.7;263.3;2.6;249.2;50.04;649;5260.8
16-08-02;17:03;40.6;266.3;2.3;248.2;50.04;557;5260.8
16-08-02;17:06;40.6;267.7;2.5;246.3;50.07;615;5260.9
16-08-02;17:09;40.6;264.8;2.4;246.3;50.02;600;5260.9
16-08-02;17:12;40.7;262.0;2.5;244.3;50.02;584;5260.9
16-08-02;17:15;40.7;269.6;2.4;245.3;50.05;569;5261.0
16-08-02;17:18;40.5;265.2;2.3;245.3;50.05;552;5261.0
16-08-02;17:21;40.6;264.2;2.1;244.3;50.08;531;5261.0
16-08-02;17:24;40.4;267.1;2.1;245.3;50.05;511;5261.0
16-08-02;17:27;40.2;265.7;2.0;244.3;50.03;494;5261.1
16-08-02;17:30;40.2;264.8;2.0;243.4;49.96;475;5261.1
16-08-02;17:33;40.2;264.9;1.9;244.3;50.00;464;5261.1
16-08-02;17:36;40.1;268.3;1.9;244.3;50.04;451;5261.1
16-08-02;17:39;40.1;268.3;1.9;245.3;50.02;442;5261.2
16-08-02;17:42;40.0;270.2;1.8;244.3;50.00;421;5261.2
16-08-02;17:45;39.9;273.9;1.7;244.3;50.02;404;5261.2
16-08-02;17:48;39.7;269.2;1.6;243.4;50.07;392;5261.2
16-08-02;17:51;39.7;273.6;1.4;244.3;50.06;348;5261.2
16-08-02;17:54;39.4;259.8;1.2;244.3;50.08;287;5261.2
16-08-02;17:57;39.1;272.7;1.3;247.3;50.08;331;5261.3
16-08-02;18:00;39.2;275.0;1.3;244.3;50.08;322;5261.3
16-08-02;18:03;39.3;269.8;1.4;244.3;50.03;316;5261.3
16-08-02;18:06;39.2;271.2;1.3;244.3;50.05;304;5261.3
16-08-02;18:09;38.9;278.4;1.2;244.3;50.03;282;5261.3
16-08-02;18:12;38.7;239.2;0.7;245.3;50.03;180;5261.3
16-08-02;18:15;38.4;269.9;0.4;244.3;50.04;94;5261.3
16-08-02;18:18;38.4;289.0;0.8;244.3;50.05;193;5261.3
16-08-02;18:21;38.6;286.0;0.9;244.3;50.06;210;5261.3
16-08-02;18:24;38.4;285.9;0.8;244.3;50.02;194;5261.4
16-08-02;18:27;38.0;291.3;0.7;243.4;50.00;156;5261.4
16-08-02;18:30;38.3;288.1;0.7;244.3;50.00;166;5261.4
16-08-02;18:33;37.9;290.7;0.7;244.3;50.03;152;5261.4
16-08-02;18:36;37.7;286.3;0.7;243.4;50.01;139;5261.4
16-08-02;18:39;37.8;285.2;0.5;243.4;50.02;105;5261.4
16-08-02;18:42;37.5;272.6;0.4;242.4;50.01;84;5261.4
16-08-02;18:45;37.5;267.1;0.4;244.3;50.07;74;5261.4
16-08-02;18:48;37.1;265.1;0.3;243.4;50.04;48;5261.4
16-08-02;18:51;36.9;256.7;0.1;243.4;50.03;29;5261.4
16-08-02;18:54;36.9;256.6;0.1;243.4;50.06;24;5261.4
16-08-02;18:57;36.8;245.9;0.1;244.3;50.05;21;5261.4
16-08-02;19:00;36.5;253.2;0.1;243.4;50.04;17;5261.4
16-08-02;19:03;36.5;240.8;0.1;244.3;50.05;15;5261.4
16-08-02;19:06;36.4;243.6;0.1;244.3;50.05;12;5261.4
16-08-02;19:09;36.2;242.4;0.0;243.4;50.04;12;5261.4
16-08-02;19:12;36.1;243.0;0.0;244.3;50.03;11;5261.4
16-08-02;19:15;36.0;245.3;0.0;243.4;50.04;10;5261.4
16-08-02;19:18;36.0;249.4;0.0;243.4;50.02;10;5261.4
16-08-02;19:21;35.9;243.3;0.0;244.3;50.01;10;5261.4
16-08-02;19:24;35.7;255.4;0.0;242.4;50.03;10;5261.4
16-08-02;19:27;35.7;250.6;0.0;243.4;50.01;9;5261.4
16-08-02;19:30;35.5;237.1;0.0;243.4;50.01;8;5261.4
16-08-02;19:33;35.5;236.5;0.0;243.4;50.08;8;5261.4
16-08-02;19:36;35.4;251.2;0.0;244.3;50.03;9;5261.4
16-08-02;19:39;35.4;242.2;0.0;244.3;50.02;8;5261.4
16-08-02;19:42;35.3;234.8;0.0;244.3;50.02;5;5261.4
16-08-02;19:45;35.2;241.9;0.0;243.4;50.06;1;5261.4
16-08-02;19:48;34.9;186.6;0.0;243.4;50.02;1;5261.4
16-08-02;19:51;34.8;192.4;0.0;243.4;50.07;0;5261.4
16-08-02;19:54;34.7;262.9;0.0;244.3;50.02;0;5261.4
16-08-02;19:57;34.7;262.9;0.0;244.3;50.04;0;5261.4
16-08-02;20:00;34.6;246.2;0.0;242.4;50.01;0;5261.4
16-08-02;20:03;34.5;229.8;0.0;243.4;50.05;0;5261.4
16-08-02;20:06;34.4;214.0;0.0;243.4;50.02;0;5261.4
16-08-02;20:09;34.2;196.4;0.0;243.4;50.04;0;5261.4
16-08-02;20:12;34.1;177.2;0.0;244.3;50.02;0;5261.4
16-08-02;20:15;34.1;156.8;0.0;244.3;50.04;0;5261.4
16-08-02;20:18;34.0;135.2;0.0;243.4;50.05;0;5261.4
16-08-02;20:21;33.9;114.1;0.0;243.4;50.06;0;5261.4
16-08-03;06:09;30.9;264.4;0.1;243.4;50.06;22;5261.4
16-08-03;06:12;31.1;259.1;0.1;246.3;50.08;18;5261.4
16-08-03;06:15;31.2;247.2;0.1;244.3;50.06;23;5261.4
16-08-03;06:18;31.4;253.2;0.1;242.4;50.06;19;5261.4
16-08-03;06:21;31.4;263.6;0.1;243.4;50.03;26;5261.4
16-08-03;06:24;31.6;269.8;0.1;242.4;50.00;23;5261.4
16-08-03;06:27;31.6;261.4;0.1;243.4;50.04;20;5261.4
16-08-03;06:30;31.6;264.5;0.1;244.3;50.05;18;5261.4
16-08-03;06:33;31.5;258.6;0.1;243.4;50.02;21;5261.4
16-08-03;06:36;31.9;268.2;0.1;242.4;50.05;28;5261.4
16-08-03;06:39;31.9;243.7;0.1;244.3;50.00;30;5261.4
16-08-03;06:42;32.0;268.5;0.2;245.3;50.05;35;5261.4
16-08-03;06:45;32.0;273.9;0.2;243.4;49.97;39;5261.4
16-08-03;06:48;32.2;267.0;0.1;244.3;50.01;31;5261.4
16-08-03;06:51;32.3;259.7;0.1;242.4;50.02;23;5261.4
16-08-03;06:54;32.3;258.2;0.1;243.4;50.07;22;5261.4
16-08-03;06:57;32.3;272.3;0.1;244.3;50.08;28;5261.4
16-08-03;07:00;32.4;262.3;0.2;245.3;50.09;34;5261.4
16-08-03;07:03;32.6;275.9;0.2;245.3;50.04;48;5261.4
16-08-03;07:06;32.6;268.5;0.2;243.4;50.07;43;5261.4
16-08-03;07:09;32.7;277.5;0.2;244.3;50.05;43;5261.4
16-08-03;07:12;32.5;270.1;0.2;242.4;50.05;34;5261.5
16-08-03;07:15;32.9;279.3;0.2;243.4;50.05;48;5261.5
16-08-03;07:18;32.7;266.3;0.3;244.3;50.03;54;5261.5
16-08-03;07:21;33.0;280.0;0.4;242.4;50.06;67;5261.5
16-08-03;07:24;33.1;284.0;0.4;243.4;50.02;72;5261.5
16-08-03;07:27;33.0;285.0;0.4;241.4;50.01;70;5261.5
16-08-03;07:30;33.3;281.5;0.4;243.4;50.03;74;5261.5
16-08-03;07:33;33.3;289.7;0.5;242.4;50.03;88;5261.5
16-08-03;07:36;33.4;282.8;0.5;243.4;50.03;96;5261.5
16-08-03;07:39;33.4;293.5;0.5;242.4;50.03;98;5261.5
16-08-03;07:42;33.5;290.7;0.6;242.4;50.04;120;5261.5
16-08-03;07:45;33.7;293.1;0.5;242.4;50.05;110;5261.5
16-08-03;07:48;33.8;297.2;0.6;243.4;50.04;128;5261.5
16-08-03;07:51;33.8;290.6;0.5;245.3;50.04;111;5261.5
16-08-03;07:54;33.8;291.7;0.5;244.3;50.04;131;5261.5
16-08-03;07:57;33.9;284.3;0.5;244.3;50.06;100;5261.5
16-08-03;08:00;33.9;289.5;0.6;244.3;50.07;134;5261.5
16-08-03;08:03;34.2;297.2;0.8;244.3;50.04;176;5261.5
16-08-03;08:06;34.1;298.0;0.8;245.3;50.03;165;5261.5
16-08-03;08:09;34.2;309.3;1.0;244.3;50.01;218;5261.5
16-08-03;08:12;34.4;301.9;0.9;243.4;50.01;216;5261.6
16-08-03;08:15;34.6;296.4;0.8;244.3;50.03;166;5261.6
16-08-03;08:18;34.5;302.1;0.8;245.3;50.05;190;5261.6
16-08-03;08:21;34.5;296.6;0.9;245.3;50.10;195;5261.6
16-08-03;08:24;34.7;300.0;0.8;245.3;50.04;190;5261.6
16-08-03;08:27;34.7;309.0;1.1;243.4;50.04;242;5261.6
16-08-03;08:30;34.8;300.5;1.0;243.4;50.04;236;5261.6
16-08-03;08:33;34.8;296.4;0.8;243.4;50.03;175;5261.6
16-08-03;08:36;34.9;290.6;0.8;244.3;50.04;192;5261.6
16-08-03;08:39;34.8;305.2;0.7;245.3;50.03;162;5261.6
16-08-03;08:42;34.8;315.8;0.7;244.3;50.03;168;5261.7
16-08-03;08:45;34.9;312.1;0.7;242.4;50.03;160;5261.7
16-08-03;08:48;34.9;316.5;0.7;243.4;50.01;166;5261.7
16-08-03;08:51;35.0;313.3;0.7;242.4;50.02;158;5261.7
16-08-03;08:54;34.8;316.9;0.8;243.4;50.06;174;5261.7
16-08-03;08:57;34.9;317.8;0.8;243.4;50.08;191;5261.7
16-08-03;09:00;35.0;304.5;0.8;242.4;50.08;180;5261.7
16-08-03;09:03;34.9;312.7;0.7;243.4;50.05;154;5261.7
16-08-03;09:06;35.0;301.6;0.8;243.4;50.02;176;5261.7
16-08-03;09:09;35.0;308.2;0.9;245.3;50.03;196;5261.7
16-08-03;09:12;34.8;252.5;1.0;245.3;50.03;218;5261.7
16-08-03;09:15;35.0;298.3;1.0;243.4;50.03;250;5261.8
16-08-03;09:18;35.2;295.0;0.7;243.4;50.02;146;5261.8
16-08-03;09:21;35.2;304.5;1.4;243.4;50.03;328;5261.8
16-08-03;09:24;35.4;309.3;1.4;243.4;50.04;351;5261.8
16-08-03;09:27;35.6;310.6;1.4;244.3;50.03;355;5261.8
16-08-03;09:30;35.7;300.8;1.1;244.3;50.03;269;5261.8
16-08-03;09:33;35.7;303.6;1.8;243.4;50.02;431;5261.8
16-08-03;09:36;36.0;302.0;1.8;244.3;50.03;448;5261.9
16-08-03;09:39;36.0;307.4;2.1;243.4;50.03;507;5261.9
16-08-03;09:42;36.2;273.7;2.0;243.4;50.09;393;5261.9
16-08-03;09:45;36.2;298.0;2.4;243.3;50.04;578;5261.9
16-08-03;09:48;36.3;297.3;2.1;244.3;50.04;517;5262.0
16-08-03;09:51;36.7;293.9;2.5;243.4;50.05;617;5262.0
16-08-03;09:54;36.7;279.4;0.8;243.4;50.05;189;5262.0
16-08-03;09:57;36.4;275.5;1.2;244.3;50.01;255;5262.0
16-08-03;10:00;36.5;272.0;1.2;243.4;50.01;290;5262.0
16-08-03;10:03;36.9;295.0;2.9;245.3;50.04;701;5262.1
16-08-03;10:06;37.2;293.7;3.0;247.3;50.05;733;5262.1
16-08-03;10:09;37.4;285.6;3.1;245.3;50.00;779;5262.2
16-08-03;10:12;37.9;286.0;3.5;245.3;50.03;848;5262.2
16-08-03;10:15;38.0;4.8;3.4;244.3;50.03;837;5262.2
16-08-03;10:18;37.8;273.6;1.0;243.4;50.02;251;5262.3
16-08-03;10:21;37.4;266.0;0.7;244.3;50.03;177;5262.3
16-08-03;10:24;37.7;284.9;3.7;245.3;50.04;917;5262.3
16-08-03;10:27;38.2;281.8;3.5;244.3;50.02;882;5262.3
16-08-03;10:30;38.6;278.9;3.9;245.3;50.04;938;5262.4
16-08-03;10:33;38.5;275.0;1.2;243.4;50.02;282;5262.4
16-08-03;10:36;37.9;4.8;0.8;243.4;50.04;180;5262.4
16-08-03;10:39;38.3;272.6;2.3;243.4;50.02;545;5262.5
16-08-03;10:42;38.6;275.5;4.0;244.3;50.07;978;5262.5
16-08-03;10:45;39.1;268.9;4.0;244.3;50.06;979;5262.6
16-08-03;10:48;39.3;267.0;4.0;244.3;50.06;964;5262.6
16-08-03;10:51;39.8;261.0;4.0;244.3;50.05;972;5262.6
16-08-03;10:54;39.7;262.2;4.0;246.3;50.03;961;5262.7
16-08-03;10:57;40.1;259.1;4.1;245.3;50.05;991;5262.7
16-08-03;11:00;40.2;257.2;4.0;244.3;50.04;986;5262.8
16-08-03;11:03;40.4;260.0;4.2;245.3;50.04;1012;5262.8
16-08-03;11:06;40.5;259.5;3.5;244.3;50.04;853;5262.9
16-08-03;11:09;39.7;258.5;0.8;243.4;50.01;163;5262.9
16-08-03;11:12;39.3;202.8;3.2;244.3;50.03;769;5262.9
16-08-03;11:15;40.1;260.7;4.6;246.3;50.03;1102;5263.0
16-08-03;11:18;40.5;247.2;4.2;244.3;50.01;1019;5263.0
16-08-03;11:21;40.6;241.2;3.1;244.3;50.03;718;5263.1
16-08-03;11:24;40.9;252.0;4.6;245.3;50.04;1122;5263.1
16-08-03;11:27;40.6;260.8;1.1;244.3;49.99;239;5263.2
16-08-03;11:30;39.9;275.5;1.2;244.3;50.03;287;5263.2
16-08-03;11:33;40.6;264.6;4.6;245.3;49.97;1122;5263.2
16-08-03;11:36;41.0;259.2;4.6;245.3;50.01;1113;5263.3
16-08-03;11:39;41.4;260.3;4.3;244.3;50.03;1041;5263.3
16-08-03;11:42;41.5;256.2;4.4;245.3;50.06;1073;5263.4
16-08-03;11:45;41.6;252.8;4.4;245.3;50.04;1082;5263.4
16-08-03;11:48;41.7;251.2;4.4;246.3;50.04;1085;5263.5
16-08-03;11:51;42.2;244.4;1.4;242.4;50.03;379;5263.5
16-08-03;11:54;40.9;261.3;0.9;242.4;50.01;202;5263.5
16-08-03;11:57;40.2;254.0;0.9;243.4;50.03;218;5263.6
16-08-03;12:00;41.3;264.4;4.9;244.3;50.07;1184;5263.6
16-08-03;12:03;41.9;251.9;5.0;245.3;50.04;1229;5263.7
16-08-03;12:06;42.0;269.2;3.1;244.3;50.06;759;5263.7
16-08-03;12:09;40.9;266.8;1.0;242.4;50.01;221;5263.7
16-08-03;12:12;40.4;278.7;0.9;243.4;50.04;207;5263.7
16-08-03;12:15;40.5;250.9;4.9;242.4;50.01;1189;5263.8
16-08-03;12:18;41.4;263.6;5.0;245.3;50.04;1220;5263.8
16-08-03;12:21;41.6;260.0;4.8;246.3;50.01;1174;5263.9
16-08-03;12:24;42.1;245.8;5.0;245.3;50.03;1203;5263.9
16-08-03;12:27;42.5;246.0;5.0;244.3;50.04;1206;5264.0
16-08-03;12:30;42.4;249.0;5.0;243.4;50.05;1200;5264.1
16-08-03;12:33;41.7;258.5;1.0;242.4;50.02;238;5264.1
16-08-03;12:36;41.7;255.1;5.0;244.3;50.06;1228;5264.1
16-08-03;12:39;42.5;242.4;4.9;245.3;50.04;1209;5264.2
16-08-03;12:42;42.8;251.5;4.9;245.3;50.07;1204;5264.2
16-08-03;12:45;42.8;247.9;5.0;244.3;50.02;1199;5264.3
16-08-03;12:48;43.1;248.4;4.9;244.3;50.06;1216;5264.3
16-08-03;12:51;43.5;250.0;3.9;242.4;50.11;957;5264.4
16-08-03;12:54;43.0;251.9;5.4;244.3;50.05;1316;5264.4
16-08-03;12:57;43.1;245.5;1.5;243.4;50.04;367;5264.5
16-08-03;13:00;42.2;255.9;5.2;246.3;50.04;1298;5264.5
16-08-03;13:03;42.9;254.0;5.8;245.3;50.04;1414;5264.6
16-08-03;13:06;43.5;229.1;4.6;243.4;50.04;1163;5264.6
16-08-03;13:09;42.8;268.2;4.6;244.3;50.06;1139;5264.7
16-08-03;13:12;43.0;252.8;4.8;244.3;50.02;1175;5264.7
16-08-03;13:15;43.5;243.7;4.9;245.3;50.08;1195;5264.8
16-08-03;13:18;43.6;249.1;3.3;245.3;50.05;726;5264.8
16-08-03;13:21;42.5;260.3;1.4;242.4;50.11;329;5264.8
16-08-03;13:24;42.2;277.8;1.8;242.4;50.06;424;5264.9
16-08-03;13:27;41.9;302.1;4.6;245.3;50.06;1126;5264.9
16-08-03;13:30;42.3;261.6;4.4;244.3;50.06;1086;5264.9
16-08-03;13:33;42.1;266.8;1.4;244.3;50.04;348;5265.0
16-08-03;13:36;41.5;251.8;1.8;243.4;50.06;424;5265.0
16-08-03;13:39;42.0;265.4;2.8;243.4;50.02;606;5265.0
16-08-03;13:42;41.7;245.5;5.3;244.3;50.02;1306;5265.1
16-08-03;13:45;42.7;256.2;5.1;244.3;50.05;1244;5265.1
16-08-03;13:48;43.0;244.3;5.2;245.3;50.08;1254;5265.2
16-08-03;13:51;42.9;250.0;4.9;246.3;50.05;1206;5265.2
16-08-03;13:54;43.2;245.6;4.8;247.3;50.06;1187;5265.3
16-08-03;13:57;43.4;241.6;4.4;245.3;50.02;1074;5265.4
16-08-03;14:00;43.4;240.3;5.0;245.3;50.01;1222;5265.4
16-08-03;14:03;42.5;268.5;2.1;244.3;50.04;533;5265.4
16-08-03;14:06;42.3;273.0;1.4;244.3;50.08;322;5265.5
16-08-03;14:09;42.4;257.2;5.4;246.3;50.02;1301;5265.5
16-08-03;14:12;43.4;252.9;4.8;246.3;50.02;1203;5265.6
16-08-03;14:15;42.7;257.5;1.2;245.3;50.04;286;5265.6
16-08-03;14:18;42.5;257.3;4.5;245.3;50.03;1079;5265.6
16-08-03;14:21;42.2;264.6;1.3;243.4;50.06;319;5265.7
16-08-03;14:24;42.4;250.6;2.2;244.3;49.98;636;5265.7
16-08-03;14:27;42.5;251.9;5.0;245.3;50.02;1202;5265.7
16-08-03;14:30;43.1;249.4;4.6;245.3;50.04;1138;5265.8
16-08-03;14:33;43.2;245.3;4.5;246.3;50.02;1101;5265.9
16-08-03;14:36;43.4;248.2;4.6;247.3;50.06;1108;5265.9
16-08-03;14:39;42.9;251.5;0.7;242.4;50.03;166;5265.9
16-08-03;14:42;43.1;246.8;4.7;245.3;50.07;1129;5266.0
16-08-03;14:45;43.4;247.9;4.4;245.3;50.08;1075;5266.0
16-08-03;14:48;43.5;248.1;4.1;246.3;50.06;996;5266.1
