data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-08-03;14:51;43.2;249.9;4.3;246.3;50.07;1039;5266.1
16-08-03;14:54;42.2;260.3;0.8;244.3;50.05;174;5266.1
16-08-03;14:57;42.4;260.0;4.2;247.3;50.07;1043;5266.2
16-08-03;15:00;42.7;265.4;1.2;244.3;50.06;282;5266.2
16-08-03;15:03;42.2;259.8;1.3;244.3;50.05;300;5266.3
16-08-03;15:06;42.1;279.3;1.5;244.3;49.97;347;5266.3
16-08-03;15:09;41.9;262.5;1.3;244.3;50.05;315;5266.3
16-08-03;15:12;42.1;276.1;4.1;245.3;50.04;1030;5266.3
16-08-03;15:15;41.9;261.0;4.1;246.3;50.06;1018;5266.4
16-08-03;15:18;42.5;262.0;4.6;248.2;50.02;1117;5266.4
16-08-03;15:21;42.8;250.3;4.4;247.3;50.02;1081;5266.5
16-08-03;15:24;42.2;258.1;1.0;245.3;50.01;246;5266.5
16-08-03;15:27;41.6;274.8;1.1;245.3;50.04;272;5266.5
16-08-03;15:30;41.5;271.5;1.1;245.3;50.06;278;5266.6
16-08-03;15:33;40.9;274.6;1.1;245.3;50.06;281;5266.6
16-08-03;15:36;41.2;264.5;4.2;248.2;50.02;1020;5266.6
16-08-03;15:39;41.7;260.1;3.6;247.3;50.02;894;5266.6
16-08-03;15:42;42.1;265.5;3.1;246.3;50.02;768;5266.7
16-08-03;15:45;41.6;274.2;2.1;246.3;50.02;504;5266.7
16-08-03;15:48;41.6;266.4;2.7;246.3;50.05;652;5266.8
16-08-03;15:51;41.7;248.8;3.5;247.3;50.06;876;5266.8
16-08-03;15:54;41.5;244.3;1.4;246.3;50.05;341;5266.8
16-08-03;15:57;41.5;263.6;3.7;247.3;50.08;906;5266.9
16-08-03;16:00;41.9;259.1;3.7;248.2;50.09;907;5266.9
16-08-03;16:03;42.1;257.6;3.6;247.3;50.09;876;5266.9
16-08-03;16:06;41.7;270.7;1.1;244.3;50.05;268;5267.0
16-08-03;16:09;41.4;277.2;1.1;244.3;50.05;261;5267.0
16-08-03;16:12;41.4;264.5;3.0;245.3;50.07;722;5267.0
16-08-03;16:15;41.4;244.9;1.9;246.3;50.01;453;5267.1
16-08-03;16:18;40.9;261.0;1.8;244.3;50.06;403;5267.1
16-08-03;16:21;41.0;244.1;2.2;244.3;50.06;523;5267.1
16-08-03;16:24;41.3;264.8;3.5;246.3;50.03;845;5267.2
16-08-03;16:27;41.7;261.6;3.6;245.3;50.06;868;5267.2
16-08-03;16:30;41.7;261.4;3.4;247.3;49.98;818;5267.2
16-08-03;16:33;41.9;265.2;3.1;245.3;50.05;757;5267.3
16-08-03;16:36;41.7;251.6;3.3;246.3;50.03;803;5267.3
16-08-03;16:39;41.6;269.9;2.3;245.3;50.10;551;5267.4
16-08-03;16:42;41.3;267.1;2.5;246.3;50.07;610;5267.4
16-08-03;16:45;41.6;262.2;1.0;245.3;50.08;246;5267.4
16-08-03;16:48;40.7;289.0;2.6;245.3;50.05;616;5267.4
16-08-03;16:51;41.2;269.8;2.4;247.3;50.05;612;5267.5
16-08-03;16:54;41.0;267.3;2.6;245.3;50.03;633;5267.5
16-08-03;16:57;40.8;263.8;2.4;246.3;50.04;598;5267.5
16-08-03;17:00;40.8;269.6;2.5;247.3;50.04;593;5267.5
16-08-03;17:03;40.7;272.6;2.0;247.3;50.02;499;5267.6
16-08-03;17:06;40.6;264.8;1.8;247.3;50.03;455;5267.6
16-08-03;17:09;40.5;273.7;1.8;246.3;50.04;448;5267.6
16-08-03;17:12;40.6;272.0;1.7;247.3;50.02;416;5267.6
16-08-03;17:15;40.1;266.7;1.7;247.3;50.02;425;5267.7
16-08-03;17:18;40.0;275.8;1.6;247.3;50.01;409;5267.7
16-08-03;17:21;40.1;271.8;1.5;247.3;50.04;364;5267.7
16-08-03;17:24;39.9;271.7;1.4;246.3;50.02;348;5267.7
16-08-03;17:27;39.9;275.6;1.5;248.2;50.03;374;5267.7
16-08-03;17:30;39.7;270.2;1.5;246.3;50.00;359;5267.7
16-08-03;17:33;39.4;280.6;1.6;246.3;50.02;387;5267.8
16-08-03;17:36;39.7;272.6;1.7;246.3;50.04;414;5267.8
16-08-03;17:39;39.5;269.0;1.8;246.3;50.05;451;5267.8
16-08-03;17:42;39.8;280.3;1.7;246.3;50.07;417;5267.8
16-08-03;17:45;39.5;253.7;1.4;246.3;50.02;380;5267.8
16-08-03;17:48;39.4;280.3;1.0;246.3;50.03;215;5267.9
16-08-03;17:51;39.2;290.0;1.2;247.3;50.04;300;5267.9
16-08-03;17:54;39.0;305.2;1.1;247.3;50.08;290;5267.9
16-08-03;17:57;39.1;283.0;1.3;247.3;50.09;315;5267.9
16-08-03;18:00;38.7;272.9;0.6;248.2;50.06;109;5267.9
16-08-03;18:03;38.4;269.8;0.5;245.3;50.05;106;5267.9
16-08-03;18:06;38.4;276.5;0.5;245.3;50.04;101;5267.9
16-08-03;18:09;38.0;274.3;0.4;247.3;50.06;95;5267.9
16-08-03;18:12;38.0;273.9;0.5;246.3;50.07;98;5267.9
16-08-03;18:15;37.9;277.2;0.5;245.3;50.02;120;5267.9
16-08-03;18:18;37.9;275.6;0.5;245.3;50.03;107;5267.9
16-08-03;18:21;37.9;279.6;0.5;245.3;50.02;109;5267.9
16-08-03;18:24;37.7;274.0;0.5;245.3;50.02;106;5268.0
16-08-03;18:27;37.6;272.0;0.5;246.3;50.02;96;5268.0
16-08-03;18:30;37.4;278.3;0.4;246.3;50.03;87;5268.0
16-08-03;18:33;37.4;275.0;0.4;245.3;50.07;79;5268.0
16-08-03;18:36;37.2;269.9;0.4;245.3;50.09;74;5268.0
16-08-03;18:39;37.1;273.1;0.4;246.3;50.03;69;5268.0
16-08-03;18:42;36.8;264.1;0.4;245.3;50.05;63;5268.0
16-08-03;18:45;36.9;274.8;0.4;245.3;50.06;86;5268.0
16-08-03;18:48;36.8;282.4;0.4;246.3;50.00;83;5268.0
16-08-03;18:51;36.7;283.4;0.4;245.3;50.02;75;5268.0
16-08-03;18:54;36.4;269.0;0.3;248.2;50.06;55;5268.0
16-08-03;18:57;36.4;270.1;0.3;247.3;50.07;50;5268.0
16-08-03;19:00;36.4;261.0;0.3;246.3;50.05;51;5268.0
16-08-03;19:03;36.4;273.0;0.2;246.3;50.05;49;5268.0
16-08-03;19:06;36.3;267.3;0.2;247.3;50.08;48;5268.0
16-08-03;19:09;36.1;261.7;0.2;245.3;50.07;50;5268.0
16-08-03;19:12;36.0;261.9;0.3;246.3;50.05;49;5268.0
16-08-03;19:15;36.1;260.5;0.2;246.3;50.02;43;5268.0
16-08-03;19:18;35.7;266.6;0.2;245.3;50.00;39;5268.0
16-08-03;19:21;35.7;254.0;0.2;246.3;49.99;35;5268.0
16-08-03;19:24;35.9;262.9;0.1;246.3;50.05;32;5268.0
16-08-03;19:27;35.7;257.2;0.1;245.3;50.01;31;5268.0
16-08-03;19:30;35.7;245.5;0.1;246.3;50.03;24;5268.0
16-08-03;19:33;35.6;252.2;0.1;245.3;50.02;19;5268.0
16-08-03;19:36;35.5;245.3;0.0;246.3;50.08;12;5268.0
16-08-03;19:39;35.3;247.7;0.0;246.3;50.05;6;5268.0
16-08-03;19:42;35.3;230.1;0.0;244.3;50.02;2;5268.0
16-08-03;19:45;35.2;213.5;0.0;246.3;50.04;0;5268.0
16-08-03;19:48;34.9;215.4;0.0;246.3;50.05;0;5268.0
16-08-03;19:51;34.9;271.4;0.0;245.3;50.05;0;5268.0
16-08-03;19:54;34.8;266.3;0.0;245.3;50.03;0;5268.0
16-08-03;19:57;34.7;257.5;0.0;245.3;50.06;0;5268.0
16-08-03;20:00;34.6;244.6;0.0;246.3;50.07;0;5268.0
16-08-03;20:03;34.5;215.4;0.0;246.3;50.05;0;5268.0
16-08-03;20:06;34.4;186.9;0.0;246.3;50.07;0;5268.0
16-08-03;20:09;34.4;155.7;0.0;245.3;50.01;0;5268.0
16-08-03;20:12;34.2;117.9;0.0;244.3;50.04;0;5268.0
16-08-04;06:21;31.0;260.4;0.1;244.3;50.03;22;5268.0
16-08-04;06:24;30.9;253.7;0.1;244.3;50.04;28;5268.0
16-08-04;06:27;31.0;255.6;0.1;244.3;50.01;28;5268.0
16-08-04;06:30;31.1;265.5;0.1;243.4;50.04;26;5268.0
16-08-04;06:33;31.2;265.7;0.1;244.3;50.05;22;5268.0
16-08-04;06:36;31.2;263.5;0.1;245.3;50.05;23;5268.0
16-08-04;06:39;31.2;254.7;0.1;243.4;50.01;24;5268.0
16-08-04;06:42;31.5;264.8;0.1;243.4;50.04;30;5268.0
16-08-04;06:45;31.6;270.5;0.2;243.4;50.04;39;5268.0
16-08-04;06:48;31.6;270.5;0.2;242.4;50.06;42;5268.0
16-08-04;06:51;31.7;280.3;0.3;242.4;50.01;57;5268.0
16-08-04;06:54;32.0;277.0;0.3;243.4;50.08;62;5268.0
16-08-04;06:57;32.0;266.7;0.3;242.4;50.05;53;5268.0
16-08-04;07:00;32.0;269.8;0.2;243.4;50.07;46;5268.0
16-08-04;07:03;32.0;261.9;0.2;241.4;50.04;37;5268.0
16-08-04;07:06;32.0;261.3;0.1;243.4;50.01;25;5268.0
16-08-04;07:09;32.4;258.6;0.1;243.4;50.06;23;5268.0
16-08-04;07:12;32.3;256.2;0.1;239.5;50.05;17;5268.1
16-08-04;07:15;32.3;244.6;0.1;242.4;50.05;16;5268.1
16-08-04;07:18;32.4;250.3;0.1;241.4;50.01;22;5268.1
16-08-04;07:21;32.5;268.2;0.2;241.4;50.01;41;5268.1
16-08-04;07:24;32.6;269.6;0.2;242.4;50.04;40;5268.1
16-08-04;07:27;32.5;266.6;0.2;244.3;50.03;34;5268.1
16-08-04;07:30;32.6;266.4;0.2;243.4;50.06;38;5268.1
16-08-04;07:33;32.9;265.5;0.2;243.4;50.07;39;5268.1
16-08-04;07:36;32.9;260.8;0.2;244.3;50.04;35;5268.1
16-08-04;07:39;33.0;258.2;0.2;242.4;50.03;35;5268.1
16-08-04;07:42;32.9;265.4;0.2;244.3;50.03;36;5268.1
16-08-04;07:45;33.0;264.1;0.2;242.4;50.02;41;5268.1
16-08-04;07:48;33.1;265.1;0.3;244.3;50.02;44;5268.1
16-08-04;07:51;33.0;270.1;0.2;245.3;50.03;48;5268.1
16-08-04;07:54;33.1;265.7;0.3;244.3;50.08;57;5268.1
16-08-04;07:57;33.2;275.9;0.4;243.4;50.04;59;5268.1
16-08-04;08:00;33.3;262.5;0.2;243.4;50.04;38;5268.1
16-08-04;08:03;33.2;268.5;0.2;242.4;50.05;42;5268.1
16-08-04;08:06;33.2;274.5;0.1;243.4;50.00;34;5268.1
16-08-04;08:09;33.4;258.2;0.1;243.4;50.02;28;5268.1
16-08-04;08:12;33.3;262.0;0.2;243.4;50.04;39;5268.1
16-08-04;08:15;33.4;267.0;0.2;244.3;50.02;47;5268.1
16-08-04;08:18;33.4;256.0;0.3;244.3;50.03;55;5268.1
16-08-04;08:21;33.7;277.0;0.4;243.4;50.08;72;5268.1
16-08-04;08:24;33.5;277.0;0.4;244.3;50.08;88;5268.1
16-08-04;08:27;33.7;282.4;0.5;243.4;50.04;116;5268.1
16-08-04;08:30;33.8;293.9;0.5;244.3;50.08;117;5268.1
16-08-04;08:33;34.0;280.5;0.5;245.3;50.06;104;5268.1
16-08-04;08:36;34.0;279.1;0.5;245.3;50.04;85;5268.1
16-08-04;08:39;33.9;275.8;0.4;246.3;50.02;68;5268.1
16-08-04;08:42;34.1;287.6;0.5;246.3;50.02;105;5268.1
16-08-04;08:45;34.2;293.1;0.7;244.3;50.06;150;5268.1
16-08-04;08:48;34.2;299.8;0.8;245.3;50.05;187;5268.1
16-08-04;08:51;34.6;298.3;0.7;244.3;50.01;183;5268.2
16-08-04;08:54;34.5;290.3;1.0;244.3;50.05;220;5268.2
16-08-04;08:57;34.6;298.3;0.9;244.3;50.13;217;5268.2
16-08-04;09:00;34.6;302.3;1.1;246.3;50.06;235;5268.2
16-08-04;09:03;34.6;297.2;0.8;245.3;50.05;214;5268.2
16-08-04;09:06;34.8;302.4;1.0;245.3;50.04;236;5268.2
16-08-04;09:09;34.9;314.5;1.1;244.3;50.03;271;5268.2
16-08-04;09:12;34.9;305.5;1.0;244.3;49.99;254;5268.2
16-08-04;09:15;35.2;303.3;1.2;245.3;50.02;290;5268.2
16-08-04;09:18;35.4;303.9;1.4;244.3;50.03;314;5268.3
16-08-04;09:21;35.5;305.8;1.4;242.4;49.94;336;5268.3
16-08-04;09:24;35.5;302.3;1.4;244.3;50.02;351;5268.3
16-08-04;09:27;35.6;304.3;1.7;243.4;50.02;394;5268.3
16-08-04;09:30;35.9;301.6;1.7;244.3;50.03;399;5268.3
16-08-04;09:33;36.0;299.1;1.7;245.3;50.04;401;5268.4
16-08-04;09:36;36.3;297.9;1.7;243.4;50.00;421;5268.4
16-08-04;09:39;36.2;300.4;1.8;244.3;50.03;443;5268.4
16-08-04;09:42;36.4;296.4;1.9;244.3;50.06;479;5268.4
16-08-04;09:45;36.7;300.0;2.1;245.3;50.00;497;5268.4
16-08-04;09:48;36.8;297.0;2.1;244.3;50.05;505;5268.5
16-08-04;09:51;36.9;296.3;2.2;244.3;50.03;540;5268.5
16-08-04;09:54;37.0;293.4;2.3;244.3;50.04;563;5268.5
16-08-04;09:57;37.2;294.2;2.4;245.3;50.04;592;5268.5
16-08-04;10:00;37.5;292.5;2.4;245.3;50.05;608;5268.6
16-08-04;10:03;37.5;291.9;2.7;245.3;50.03;636;5268.6
16-08-04;10:06;37.9;283.3;2.7;245.3;50.05;656;5268.6
16-08-04;10:09;37.9;290.6;2.8;245.3;50.02;673;5268.7
16-08-04;10:12;38.0;282.5;2.8;244.3;50.01;699;5268.7
16-08-04;10:15;38.3;283.8;2.8;244.3;50.04;690;5268.7
16-08-04;10:18;38.6;279.9;3.1;244.3;50.03;734;5268.8
16-08-04;10:21;38.9;282.2;3.1;245.3;50.06;751;5268.8
16-08-04;10:24;39.0;276.1;3.1;244.3;50.04;777;5268.9
16-08-04;10:27;39.2;278.9;3.3;244.3;50.05;790;5268.9
16-08-04;10:30;39.4;273.6;3.4;244.3;49.98;832;5268.9
16-08-04;10:33;39.7;274.2;3.5;245.3;50.03;853;5269.0
16-08-04;10:36;39.8;266.1;3.8;244.3;49.97;889;5269.0
16-08-04;10:39;40.1;267.1;3.8;245.3;50.00;902;5269.1
16-08-04;10:42;40.1;265.1;3.7;245.3;50.04;894;5269.1
16-08-04;10:45;40.1;263.5;3.6;244.3;50.04;890;5269.2
16-08-04;10:48;40.4;261.1;3.6;245.3;50.03;898;5269.2
16-08-04;10:51;40.6;255.7;3.7;245.3;50.06;911;5269.2
16-08-04;10:54;41.0;252.8;3.8;245.3;50.04;950;5269.3
16-08-04;10:57;40.8;255.1;3.8;245.3;50.06;924;5269.3
16-08-04;11:00;41.0;253.5;3.8;245.3;50.04;934;5269.4
16-08-04;11:03;41.3;251.6;3.8;246.3;50.04;925;5269.4
16-08-04;11:06;41.4;256.9;4.0;246.3;50.05;955;5269.5
16-08-04;11:09;41.7;238.4;3.8;244.3;50.00;869;5269.5
16-08-04;11:12;41.5;254.1;3.6;245.3;50.04;865;5269.6
16-08-04;11:15;41.7;253.7;4.3;244.3;50.04;1030;5269.6
16-08-04;11:18;42.0;230.1;1.5;243.4;49.99;329;5269.7
16-08-04;11:21;42.2;243.6;4.4;244.3;50.05;1093;5269.7
16-08-04;11:24;42.3;267.3;1.4;242.4;50.04;356;5269.8
16-08-04;11:27;42.2;251.5;4.5;245.3;50.05;1103;5269.8
16-08-04;11:30;42.3;268.0;3.3;244.3;50.01;832;5269.8
16-08-04;11:33;42.4;244.7;3.6;244.3;50.05;809;5269.9
16-08-04;11:36;42.3;273.1;2.2;243.4;49.97;512;5269.9
16-08-04;11:39;42.4;271.2;1.7;243.4;50.03;414;5270.0
16-08-04;11:42;42.7;272.0;4.1;244.3;50.07;1076;5270.0
16-08-04;11:45;42.9;259.5;4.7;244.3;50.02;1134;5270.1
16-08-04;11:48;43.1;233.3;4.8;244.3;50.04;1170;5270.1
16-08-04;11:51;43.1;243.8;3.5;244.3;50.03;586;5270.2
16-08-04;11:54;42.8;255.3;5.0;244.3;50.04;1217;5270.2
16-08-04;11:57;43.0;253.4;4.8;244.3;50.03;1187;5270.3
16-08-04;12:00;43.2;247.1;4.6;244.3;50.04;1133;5270.3
16-08-04;12:03;43.0;252.8;1.2;242.4;50.04;275;5270.4
16-08-04;12:06;42.3;262.6;1.1;242.4;50.02;259;5270.4
16-08-04;12:09;42.9;252.3;5.1;244.3;50.04;1245;5270.4
16-08-04;12:12;43.6;251.3;5.0;244.3;50.02;1218;5270.5
16-08-04;12:15;43.8;244.1;5.0;244.3;50.06;1209;5270.5
16-08-04;12:18;43.8;242.5;4.7;244.3;50.11;1075;5270.6
16-08-04;12:21;44.3;245.6;4.8;245.3;50.02;1197;5270.7
16-08-04;12:24;44.5;248.2;4.7;245.3;50.03;1150;5270.7
16-08-04;12:27;43.9;247.8;4.0;244.3;50.05;956;5270.8
16-08-04;12:30;44.5;248.4;4.8;245.3;50.05;1106;5270.8
16-08-04;12:33;44.6;251.3;5.0;245.3;50.03;1211;5270.9
16-08-04;12:36;43.8;247.9;1.1;243.4;50.04;244;5270.9
16-08-04;12:39;42.8;269.0;1.1;242.4;50.05;255;5270.9
16-08-04;12:42;42.7;203.9;4.2;244.3;50.06;1040;5270.9
16-08-04;12:45;43.8;257.8;5.4;246.3;50.03;1316;5271.0
16-08-04;12:48;43.9;248.8;5.3;245.3;50.04;1272;5271.1
16-08-04;12:51;43.9;249.4;5.1;244.3;50.03;1242;5271.1
16-08-04;12:54;43.1;258.9;1.1;243.4;50.01;258;5271.1
16-08-04;12:57;42.7;252.9;2.4;243.4;50.02;550;5271.2
16-08-04;13:00;42.2;275.2;1.5;243.4;50.00;358;5271.2
16-08-04;13:03;42.4;261.0;2.2;245.3;50.03;466;5271.2
16-08-04;13:06;42.2;259.1;1.7;242.4;50.06;417;5271.2
16-08-04;13:09;41.9;273.9;1.4;242.4;50.03;336;5271.3
16-08-04;13:12;41.7;263.3;5.6;244.3;50.03;1331;5271.3
16-08-04;13:15;41.7;265.8;5.7;245.3;50.06;1383;5271.3
16-08-04;13:18;41.9;273.1;1.5;241.4;50.01;345;5271.3
16-08-04;13:21;42.1;266.3;1.3;242.4;50.06;299;5271.4
16-08-04;13:24;41.4;275.6;0.9;242.4;50.07;215;5271.4
16-08-04;13:27;40.8;277.2;0.9;242.4;50.04;199;5271.4
16-08-04;13:30;40.7;275.9;1.0;242.4;50.02;210;5271.4
16-08-04;13:33;40.7;261.7;2.8;245.3;50.04;601;5271.4
16-08-04;13:36;42.0;245.9;2.5;244.3;50.03;601;5271.5
16-08-04;13:39;41.4;264.1;1.3;243.4;50.05;320;5271.5
16-08-04;13:42;40.9;288.8;1.9;243.4;50.06;542;5271.5
16-08-04;13:45;40.8;2.8;3.0;244.3;50.04;750;5271.6
16-08-04;13:48;41.2;291.3;4.6;246.3;50.05;1117;5271.6
16-08-04;13:51;41.3;258.5;2.2;244.3;50.07;515;5271.6
16-08-04;13:54;41.2;240.8;4.0;246.3;50.03;1027;5271.6
16-08-04;13:57;40.8;267.9;1.8;245.3;50.04;423;5271.7
16-08-04;14:00;40.7;269.0;1.1;244.3;50.06;249;5271.7
16-08-04;14:03;40.1;284.4;0.9;245.3;50.05;215;5271.7
16-08-04;14:06;40.0;278.4;1.0;244.3;50.02;224;5271.7
16-08-04;14:09;39.8;280.0;0.7;244.3;50.05;151;5271.7
16-08-04;14:12;39.5;276.8;0.7;244.3;50.06;151;5271.7
16-08-04;14:15;39.5;283.5;0.5;245.3;50.07;107;5271.7
16-08-04;14:18;39.2;271.2;0.5;245.3;50.04;97;5271.7
16-08-04;14:21;39.2;269.3;0.6;244.3;50.03;111;5271.7
16-08-04;14:24;38.9;269.8;0.7;244.3;50.05;142;5271.8
16-08-04;14:27;38.7;278.4;0.8;245.3;50.06;185;5271.8
16-08-04;14:30;38.9;273.3;0.7;244.3;50.06;130;5271.8
16-08-04;14:33;38.5;272.1;0.4;243.4;50.02;82;5271.8
16-08-04;14:36;38.3;265.2;0.3;244.3;50.04;61;5271.8
16-08-04;14:39;38.0;262.2;0.3;244.3;50.04;54;5271.8
16-08-04;14:42;37.9;257.6;0.3;244.3;50.07;52;5271.8
16-08-04;14:45;37.8;257.2;0.3;243.4;50.05;58;5271.8
16-08-04;14:48;37.8;262.9;0.4;244.3;50.08;70;5271.8
16-08-04;14:51;37.6;277.7;0.5;245.3;50.04;103;5271.8
16-08-04;14:54;37.7;276.7;0.7;245.3;50.02;152;5271.8
16-08-04;14:57;37.6;285.9;0.5;245.3;50.03;111;5271.8
16-08-04;15:00;37.7;277.5;0.5;245.3;50.06;82;5271.8
16-08-04;15:03;37.2;277.1;0.4;244.3;50.01;76;5271.8
16-08-04;15:06;37.1;278.3;0.4;244.3;50.05;71;5271.8
16-08-04;15:09;37.2;276.8;0.4;244.3;50.04;99;5271.8
16-08-04;15:12;37.4;276.5;0.5;245.3;50.05;114;5271.8
16-08-04;15:15;37.5;284.3;0.6;245.3;50.06;138;5271.8
16-08-04;15:18;37.4;284.1;1.0;246.3;50.06;215;5271.8
16-08-04;15:21;37.7;241.6;3.6;247.3;50.05;923;5271.9
16-08-04;15:24;38.5;272.1;4.7;248.2;50.04;1167;5271.9
16-08-04;15:27;38.9;257.5;1.9;246.3;50.01;521;5272.0
16-08-04;15:30;39.4;251.9;4.0;248.2;50.05;981;5272.0
16-08-04;15:33;39.7;248.1;4.0;246.3;50.06;959;5272.0
16-08-04;15:36;39.8;252.5;3.4;247.3;50.05;861;5272.1
16-08-04;15:39;40.1;257.6;3.1;247.3;50.01;780;5272.1
16-08-04;15:42;40.2;247.2;3.1;247.3;50.05;766;5272.2
16-08-04;15:45;40.4;254.8;3.2;248.2;50.05;784;5272.2
16-08-04;15:48;40.5;250.4;3.4;248.2;50.04;848;5272.2
16-08-04;15:51;40.9;257.9;3.2;247.3;50.05;799;5272.3
16-08-04;15:54;40.8;244.3;3.1;247.3;50.03;778;5272.3
16-08-04;15:57;40.8;251.5;3.2;248.2;50.04;786;5272.4
16-08-04;16:00;41.0;252.5;3.3;247.3;50.06;819;5272.4
16-08-04;16:03;41.3;249.1;3.1;248.2;50.05;773;5272.4
16-08-04;16:06;41.4;259.7;2.9;248.2;50.00;703;5272.5
16-08-04;16:09;41.4;254.8;0.5;245.3;50.04;119;5272.5
16-08-04;16:12;40.6;251.2;0.5;246.3;50.06;108;5272.5
16-08-04;16:15;40.0;253.1;0.6;243.4;50.04;123;5272.5
16-08-04;16:18;40.7;263.9;3.5;247.3;50.04;845;5272.5
16-08-04;16:21;40.8;264.8;3.0;247.3;50.05;746;5272.6
16-08-04;16:24;40.7;262.5;3.0;247.3;50.01;724;5272.6
16-08-04;16:27;40.8;265.2;3.0;247.3;50.05;738;5272.6
16-08-04;16:30;40.9;264.5;2.9;247.3;50.03;707;5272.7
16-08-04;16:33;41.2;259.2;2.9;247.3;50.03;710;5272.7
16-08-04;16:36;41.3;264.5;2.8;247.3;50.03;701;5272.7
16-08-04;16:39;41.3;261.7;0.0;247.3;50.06;677;5272.8
16-08-04;16:42;41.4;261.4;2.7;247.3;50.04;680;5272.8
16-08-04;16:45;41.2;260.0;2.5;247.3;50.05;620;5272.9
16-08-04;16:48;41.2;261.3;2.6;248.2;50.06;633;5272.9
16-08-04;16:51;41.3;259.5;2.5;247.3;50.04;621;5272.9
16-08-04;16:54;41.2;262.5;2.4;248.2;50.04;603;5272.9
16-08-04;16:57;41.0;264.6;2.4;248.2;50.00;600;5273.0
16-08-04;17:00;41.3;262.9;2.4;248.2;50.07;580;5273.0
16-08-04;17:03;40.9;4.8;2.3;246.3;50.05;564;5273.0
16-08-04;17:06;40.9;261.6;2.3;246.3;50.01;569;5273.1
16-08-04;17:09;40.8;255.0;2.2;247.3;50.05;542;5273.1
16-08-04;17:12;41.0;263.2;2.1;246.3;50.05;521;5273.1
16-08-04;17:15;40.9;263.8;1.9;247.3;50.03;456;5273.1
16-08-04;17:18;40.7;260.8;1.7;247.3;50.07;432;5273.2
16-08-04;17:21;40.5;265.1;1.8;247.3;50.04;452;5273.2
16-08-04;17:24;40.5;267.4;1.6;247.3;50.05;397;5273.2
16-08-04;17:27;40.1;267.1;1.5;246.3;50.05;357;5273.2
16-08-04;17:30;40.4;268.5;1.8;246.3;49.99;440;5273.2
16-08-04;17:33;40.2;264.2;1.8;247.3;50.04;443;5273.3
16-08-04;17:36;40.4;273.1;1.7;246.3;50.03;421;5273.3
16-08-04;17:39;40.2;269.6;1.5;247.3;50.06;370;5273.3
16-08-04;17:42;40.1;259.2;1.5;246.3;50.03;369;5273.3
16-08-04;17:45;39.9;233.0;1.0;246.3;50.04;235;5273.3
16-08-04;17:48;39.7;269.0;1.4;246.3;50.05;339;5273.3
16-08-04;17:51;39.8;264.9;1.3;245.3;50.02;325;5273.4
16-08-04;17:54;39.7;266.8;1.3;247.3;50.04;315;5273.4
16-08-04;17:57;39.4;272.7;1.2;247.3;50.05;294;5273.4
16-08-04;18:00;39.5;264.5;1.0;246.3;50.04;250;5273.4
16-08-04;18:03;39.4;264.8;1.1;245.3;50.02;259;5273.4
16-08-04;18:06;39.3;268.7;1.1;246.3;50.06;263;5273.4
16-08-04;18:09;39.3;265.7;1.0;245.3;50.07;228;5273.4
16-08-04;18:12;39.0;271.4;0.9;247.3;50.06;214;5273.5
16-08-04;18:15;39.0;268.2;0.8;246.3;50.05;192;5273.5
16-08-04;18:18;38.9;266.8;0.8;246.3;50.00;190;5273.5
16-08-04;18:21;38.7;273.7;0.8;245.3;50.06;183;5273.5
16-08-04;18:24;38.5;276.8;0.7;246.3;50.02;168;5273.5
16-08-04;18:27;38.6;266.8;0.7;245.3;50.04;145;5273.5
16-08-04;18:30;38.5;275.8;0.6;246.3;50.02;130;5273.5
16-08-04;18:33;38.3;273.4;0.5;247.3;50.05;105;5273.5
16-08-04;18:36;38.3;262.9;0.5;246.3;50.03;100;5273.5
16-08-04;18:39;38.0;260.7;0.4;246.3;50.07;76;5273.5
16-08-04;18:42;37.9;269.2;0.4;245.3;50.02;71;5273.5
16-08-04;18:45;37.6;254.5;0.2;246.3;50.05;44;5273.5
16-08-04;18:48;37.5;240.9;0.1;245.3;50.04;24;5273.5
16-08-04;18:51;37.5;262.6;0.2;245.3;50.07;37;5273.5
16-08-04;18:54;37.2;251.6;0.2;245.3;50.03;39;5273.5
16-08-04;18:57;37.0;251.8;0.2;246.3;50.02;31;5273.5
16-08-04;19:00;37.1;245.8;0.1;247.3;50.04;25;5273.5
16-08-04;19:03;36.8;246.2;0.1;246.3;50.06;18;5273.5
16-08-04;19:06;36.7;240.3;0.0;246.3;50.11;13;5273.5
16-08-04;19:09;36.7;239.7;0.0;245.3;50.05;10;5273.5
16-08-04;19:12;36.5;238.4;0.0;245.3;50.05;7;5273.5
16-08-04;19:15;36.4;232.9;0.0;246.3;50.06;6;5273.5
16-08-04;19:18;36.2;237.5;0.0;246.3;50.07;4;5273.5
16-08-04;19:21;36.2;231.8;0.0;245.3;50.03;2;5273.5
16-08-04;19:24;36.0;232.6;0.0;246.3;50.08;2;5273.5
16-08-04;19:27;35.9;206.6;0.0;246.3;50.04;0;5273.5
16-08-04;19:30;35.7;185.7;0.0;245.3;50.06;0;5273.5
16-08-04;19:33;35.6;193.7;0.0;245.3;50.06;0;5273.5
16-08-04;19:36;35.5;243.6;0.0;245.3;50.03;0;5273.5
16-08-04;19:39;35.4;267.1;0.0;245.3;50.03;0;5273.5
16-08-04;19:42;35.3;264.2;0.0;246.3;50.01;0;5273.5
16-08-04;19:45;35.2;262.0;0.0;246.3;50.05;0;5273.5
16-08-04;19:48;35.0;257.5;0.0;246.3;50.06;0;5273.5
16-08-04;19:51;34.9;251.0;0.0;245.3;50.05;0;5273.5
16-08-04;19:54;34.8;243.8;0.0;245.3;50.02;0;5273.5
16-08-04;19:57;34.7;234.8;0.0;246.3;50.05;0;5273.5
16-08-04;20:00;34.7;223.0;0.0;245.3;50.03;0;5273.5
16-08-04;20:03;34.6;210.3;0.0;245.3;50.04;0;5273.5
16-08-04;20:06;34.5;194.8;0.0;245.3;50.05;0;5273.5
16-08-05;05:54;31.2;264.9;0.1;240.4;50.11;23;5273.5
16-08-05;05:57;31.5;259.1;0.1;243.4;50.12;28;5273.5
16-08-05;06:00;31.6;262.7;0.1;243.4;50.04;34;5273.5
16-08-05;06:03;31.9;262.2;0.2;242.4;50.03;41;5273.5
16-08-05;06:06;31.8;264.5;0.3;242.4;50.05;52;5273.6
16-08-05;06:09;31.7;271.2;0.3;242.4;50.00;58;5273.6
16-08-05;06:12;32.0;270.1;0.4;241.4;50.07;60;5273.6
16-08-05;06:15;32.2;273.0;0.4;242.4;50.02;60;5273.6
16-08-05;06:18;32.3;271.2;0.2;243.4;50.03;45;5273.6
16-08-05;06:21;32.3;271.7;0.3;244.3;49.96;44;5273.6
16-08-05;06:24;32.2;264.8;0.2;244.3;50.03;44;5273.6
16-08-05;06:27;32.4;270.2;0.2;244.3;50.02;44;5273.6
16-08-05;06:30;32.5;265.4;0.2;244.3;50.03;43;5273.6
16-08-05;06:33;32.6;267.7;0.2;242.4;50.02;44;5273.6
16-08-05;06:36;32.9;271.7;0.2;243.4;50.05;46;5273.6
16-08-05;06:39;32.7;275.5;0.3;243.4;50.02;50;5273.6
16-08-05;06:42;32.9;269.5;0.3;243.4;50.08;53;5273.6
16-08-05;06:45;33.0;274.5;0.3;242.4;50.03;50;5273.6
16-08-05;06:48;33.1;273.0;0.4;242.4;49.97;55;5273.6
16-08-05;06:51;33.1;268.0;0.3;38.6;50.01;49;5273.6
16-08-05;06:54;33.1;268.9;0.2;243.4;50.04;44;5273.6
16-08-05;06:57;33.2;267.7;0.2;243.4;50.08;41;5273.6
16-08-05;07:00;33.2;272.4;0.2;242.4;50.06;38;5273.6
16-08-05;07:03;33.3;263.2;0.2;243.4;50.04;36;5273.6
16-08-05;07:06;33.3;266.7;0.2;241.4;50.02;43;5273.6
16-08-05;07:09;33.4;271.1;0.4;242.4;49.99;51;5273.6
16-08-05;07:12;33.4;274.3;0.3;241.4;50.02;57;5273.6
16-08-05;07:15;33.4;271.8;0.3;241.4;50.02;57;5273.6
16-08-05;07:18;33.7;275.5;0.3;242.4;50.02;57;5273.6
16-08-05;07:21;33.5;273.4;0.3;242.4;50.01;58;5273.6
16-08-05;07:24;33.9;269.9;0.3;242.4;50.05;59;5273.6
16-08-05;07:27;33.8;272.9;0.3;241.4;50.04;59;5273.6
16-08-05;07:30;33.8;269.8;0.3;241.4;50.08;59;5273.6
16-08-05;07:33;33.8;267.7;0.3;244.3;50.02;58;5273.6
16-08-05;07:36;33.8;271.7;0.3;244.3;50.00;60;5273.6
16-08-05;07:39;34.0;274.5;0.3;245.3;50.02;59;5273.6
16-08-05;07:42;34.1;270.2;0.3;244.3;50.08;63;5273.6
16-08-05;07:45;34.0;276.5;0.4;244.3;50.01;65;5273.6
16-08-05;07:48;34.0;286.6;0.4;244.3;50.01;66;5273.6
16-08-05;07:51;34.1;293.8;0.4;244.3;50.01;67;5273.6
16-08-05;07:54;34.1;289.8;0.4;244.3;50.05;69;5273.6
16-08-05;07:57;34.1;290.3;0.4;244.3;50.09;71;5273.6
16-08-05;08:00;34.2;290.0;0.4;244.3;50.06;74;5273.7
16-08-05;08:03;34.4;294.4;0.4;244.3;50.01;76;5273.7
16-08-05;08:06;34.4;295.6;0.4;244.3;50.02;76;5273.7
16-08-05;08:09;34.2;291.2;0.4;244.3;50.05;74;5273.7
16-08-05;08:12;34.6;299.2;0.4;243.4;50.02;71;5273.7
16-08-05;08:15;34.2;304.9;0.4;243.4;50.04;79;5273.7
16-08-05;08:18;34.6;293.5;0.4;245.3;50.07;78;5273.7
16-08-05;08:21;34.6;288.8;0.4;243.4;50.02;72;5273.7
16-08-05;08:24;34.6;288.5;0.4;243.4;50.03;97;5273.7
16-08-05;08:27;34.7;298.8;0.5;244.3;50.03;104;5273.7
16-08-05;08:30;34.9;302.1;0.4;244.3;50.04;84;5273.7
16-08-05;08:33;34.7;309.0;0.5;244.3;50.05;101;5273.7
16-08-05;08:36;34.7;299.2;0.5;244.3;50.07;100;5273.7
16-08-05;08:39;34.8;304.6;0.5;243.4;50.00;103;5273.7
16-08-05;08:42;34.8;295.3;0.4;244.3;50.04;90;5273.7
16-08-05;08:45;35.0;291.3;0.5;244.3;50.07;95;5273.7
16-08-05;08:48;34.8;304.9;0.5;244.3;50.04;97;5273.7
16-08-05;08:51;35.0;308.3;0.5;244.3;50.00;101;5273.7
16-08-05;08:54;34.9;294.1;0.5;244.3;50.08;108;5273.7
16-08-05;08:57;34.8;273.7;0.5;245.3;50.05;112;5273.7
16-08-05;09:00;35.0;272.6;0.6;243.4;50.02;127;5273.7
16-08-05;09:03;35.0;286.2;0.7;243.4;50.05;147;5273.7
16-08-05;09:06;35.3;293.7;0.8;244.3;50.07;167;5273.8
16-08-05;09:09;35.3;297.5;0.8;244.3;50.04;187;5273.8
16-08-05;09:12;35.3;295.1;0.9;243.4;50.03;217;5273.8
16-08-05;09:15;35.6;304.1;1.1;244.3;50.05;241;5273.8
16-08-05;09:18;35.6;304.3;1.1;243.4;50.08;265;5273.8
16-08-05;09:21;35.7;303.5;1.3;244.3;49.99;291;5273.8
16-08-05;09:24;35.9;300.7;1.4;244.3;50.12;316;5273.8
16-08-05;09:27;36.0;299.4;1.4;243.4;50.02;335;5273.8
16-08-05;09:30;36.0;296.4;1.5;243.4;50.05;370;5273.9
16-08-05;09:33;36.3;299.2;1.6;243.4;50.02;392;5273.9
16-08-05;09:36;36.4;302.1;1.8;245.3;50.00;420;5273.9
16-08-05;09:39;36.7;298.5;1.8;244.3;50.02;441;5273.9
16-08-05;09:42;36.8;296.7;1.9;244.3;50.03;466;5273.9
16-08-05;09:45;36.8;296.7;2.0;244.3;50.05;491;5274.0
16-08-05;09:48;37.2;295.7;2.1;244.3;50.06;516;5274.0
16-08-05;09:51;37.5;292.6;2.3;244.3;50.02;541;5274.0
16-08-05;09:54;37.4;288.2;2.3;244.3;50.06;564;5274.0
16-08-05;09:57;37.9;290.4;2.4;244.3;50.04;590;5274.1
16-08-05;10:00;37.8;287.2;2.5;244.3;50.02;612;5274.1
16-08-05;10:03;37.9;289.3;2.7;244.3;50.03;635;5274.1
16-08-05;10:06;38.2;286.2;2.7;245.3;50.04;658;5274.2
16-08-05;10:09;38.3;285.2;2.8;244.3;50.08;680;5274.2
16-08-05;10:12;38.6;284.9;2.8;244.3;50.03;700;5274.2
16-08-05;10:15;38.9;282.7;2.8;244.3;50.06;717;5274.3
16-08-05;10:18;39.3;282.4;3.0;245.3;50.06;732;5274.3
16-08-05;10:21;39.2;279.1;3.1;244.3;50.00;754;5274.3
16-08-05;10:24;39.5;276.4;3.2;245.3;50.04;773;5274.4
16-08-05;10:27;39.4;275.3;3.2;244.3;50.05;786;5274.4
16-08-05;10:30;39.9;273.4;3.3;244.3;50.06;811;5274.5
16-08-05;10:33;40.0;272.9;3.4;243.4;50.05;820;5274.5
16-08-05;10:36;40.4;270.7;3.5;244.3;50.04;846;5274.5
16-08-05;10:39;40.4;268.7;3.6;245.3;50.05;863;5274.6
16-08-05;10:42;40.6;266.0;3.6;244.3;50.00;864;5274.6
16-08-05;10:45;40.9;264.2;3.7;244.3;49.94;888;5274.7
16-08-05;10:48;41.3;263.0;3.7;244.3;50.02;888;5274.7
16-08-05;10:51;41.2;263.0;3.7;245.3;50.06;890;5274.8
16-08-05;10:54;41.5;260.0;3.7;245.3;50.06;907;5274.8
16-08-05;10:57;41.6;261.1;3.8;245.3;50.02;922;5274.9
16-08-05;11:00;41.7;258.3;3.8;245.3;50.06;944;5274.9
16-08-05;11:03;42.0;260.7;3.6;245.3;50.06;868;5274.9
16-08-05;11:06;42.1;261.7;3.9;245.3;50.08;955;5275.0
16-08-05;11:09;42.2;259.7;3.9;245.3;50.03;960;5275.0
16-08-05;11:12;42.3;260.1;4.0;245.3;50.05;970;5275.1
16-08-05;11:15;42.5;261.3;4.0;244.3;50.06;976;5275.1
16-08-05;11:18;42.8;261.3;4.0;244.3;50.05;982;5275.2
16-08-05;11:21;42.7;259.8;4.1;244.3;50.05;991;5275.2
16-08-05;11:24;42.8;252.2;4.0;245.3;50.07;993;5275.3
16-08-05;11:27;43.0;256.6;4.2;244.3;50.00;1019;5275.3
16-08-05;11:30;43.1;252.9;4.2;245.3;50.03;1015;5275.4
16-08-05;11:33;43.4;264.9;4.2;245.3;50.04;1030;5275.4
16-08-05;11:36;43.2;262.5;4.4;245.3;50.02;1078;5275.5
16-08-05;11:39;43.1;278.6;2.0;243.4;50.03;532;5275.5
16-08-05;11:42;43.2;255.0;4.3;244.3;50.02;1049;5275.6
16-08-05;11:45;43.2;241.4;4.3;245.3;50.06;1027;5275.6
16-08-05;11:48;43.5;258.3;4.4;245.3;50.07;1076;5275.7
16-08-05;11:51;43.7;250.3;4.3;244.3;50.05;1048;5275.7
16-08-05;11:54;43.9;250.6;4.2;244.3;50.02;943;5275.8
16-08-05;11:57;44.2;250.6;4.4;245.3;50.00;1068;5275.8
16-08-05;12:00;44.0;252.2;4.3;245.3;50.07;1052;5275.9
16-08-05;12:03;44.3;249.4;4.4;244.3;50.04;1074;5275.9
16-08-05;12:06;44.2;249.9;4.4;246.3;50.05;1062;5276.0
16-08-05;12:09;44.2;259.4;4.4;244.3;50.04;1048;5276.0
16-08-05;12:12;44.4;249.9;4.5;245.3;50.05;1094;5276.1
16-08-05;12:15;44.7;257.9;4.4;245.3;50.08;1088;5276.1
16-08-05;12:18;44.6;260.1;2.6;244.3;50.04;759;5276.2
16-08-05;12:21;44.7;247.9;4.7;246.3;50.09;1144;5276.2
16-08-05;12:24;44.3;257.8;5.0;247.3;50.07;1243;5276.3
16-08-05;12:27;43.8;253.7;5.0;246.3;50.07;1195;5276.3
16-08-05;12:30;43.9;272.7;1.4;244.3;50.05;285;5276.3
16-08-05;12:33;44.4;245.8;4.7;246.3;50.07;1165;5276.4
16-08-05;12:36;44.6;249.0;4.5;245.3;50.07;1106;5276.5
16-08-05;12:39;45.0;246.0;4.5;245.3;50.03;1115;5276.5
16-08-05;12:42;44.9;258.5;4.5;245.3;50.03;1103;5276.6
16-08-05;12:45;45.2;250.9;4.6;246.3;50.03;1134;5276.6
16-08-05;12:48;45.1;240.3;4.8;245.3;50.05;1186;5276.7
16-08-05;12:51;45.0;243.4;4.8;245.3;50.05;1180;5276.7
16-08-05;12:54;45.2;254.0;4.6;245.3;50.05;1130;5276.8
16-08-05;12:57;45.3;252.6;1.8;243.4;50.05;528;5276.8
16-08-05;13:00;45.1;247.9;4.8;245.3;50.02;1174;5276.9
16-08-05;13:03;45.5;243.3;5.0;245.3;50.02;1198;5276.9
16-08-05;13:06;45.8;246.5;5.0;245.3;50.05;1221;5277.0
16-08-05;13:09;45.5;242.4;4.7;245.3;50.02;1154;5277.0
16-08-05;13:12;45.8;248.8;4.8;245.3;49.98;1162;5277.1
16-08-05;13:15;45.3;259.2;1.1;243.4;50.03;273;5277.1
16-08-05;13:18;45.1;254.0;1.3;243.4;50.03;318;5277.2
16-08-05;13:21;44.6;225.8;5.0;245.3;50.06;1215;5277.2
16-08-05;13:24;45.3;246.3;5.1;246.3;50.07;1242;5277.3
16-08-05;13:27;45.0;254.5;4.8;246.3;50.02;1101;5277.3
16-08-05;13:30;44.6;268.6;1.5;243.4;50.03;406;5277.3
16-08-05;13:33;43.9;232.9;3.1;245.3;50.05;767;5277.4
16-08-05;13:36;44.2;262.9;3.3;245.3;50.05;507;5277.4
16-08-05;13:39;44.4;247.5;4.7;247.3;50.03;1177;5277.4
16-08-05;13:42;44.6;252.9;5.0;247.3;50.08;1136;5277.5
16-08-05;13:45;45.0;245.6;4.9;247.3;50.10;1203;5277.6
16-08-05;13:48;44.2;295.0;3.8;246.3;50.10;944;5277.6
16-08-05;13:51;44.5;260.3;5.0;247.3;50.06;1215;5277.6
16-08-05;13:54;43.9;261.1;1.0;245.3;50.07;239;5277.6
16-08-05;13:57;43.1;273.9;1.0;245.3;50.02;248;5277.7
16-08-05;14:00;42.7;275.3;1.1;244.3;50.05;244;5277.7
16-08-05;14:03;42.8;265.2;2.7;246.3;50.04;677;5277.7
16-08-05;14:06;43.9;249.4;1.5;244.3;50.05;364;5277.8
16-08-05;14:09;43.9;252.5;4.8;246.3;50.07;1179;5277.8
16-08-05;14:12;43.7;259.1;1.1;244.3;50.06;259;5277.8
16-08-05;14:15;43.0;262.6;0.8;243.4;50.07;195;5277.9
16-08-05;14:18;42.5;269.8;0.9;244.3;50.06;210;5277.9
16-08-05;14:21;42.1;278.7;1.1;244.3;50.04;241;5277.9
16-08-05;14:24;42.5;267.3;0.9;244.3;50.09;223;5277.9
16-08-05;14:27;41.7;264.1;0.9;244.3;50.05;210;5277.9
16-08-05;14:30;41.6;261.3;3.1;245.3;50.04;683;5277.9
16-08-05;14:33;41.6;271.7;1.0;244.3;50.05;223;5278.0
16-08-05;14:36;41.7;271.7;1.0;244.3;50.05;224;5278.0
16-08-05;14:39;42.2;261.0;4.8;248.2;50.08;1175;5278.0
16-08-05;14:42;42.4;254.7;0.9;244.3;50.05;213;5278.1
16-08-05;14:45;42.3;257.3;1.1;245.3;50.09;252;5278.1
16-08-05;14:48;42.8;243.0;1.0;245.3;50.10;251;5278.1
16-08-05;14:51;41.9;268.3;1.0;245.3;50.04;214;5278.2
16-08-05;14:54;42.2;263.9;4.6;246.3;50.06;1109;5278.2
16-08-05;14:57;42.7;254.5;4.4;247.3;50.04;1091;5278.2
16-08-05;15:00;43.2;254.7;4.1;247.3;50.05;1015;5278.3
16-08-05;15:03;43.2;253.2;4.2;247.3;50.05;1016;5278.3
16-08-05;15:06;43.7;248.5;4.0;247.3;50.08;990;5278.4
16-08-05;15:09;43.7;246.9;3.9;246.3;50.03;969;5278.4
16-08-05;15:12;43.8;249.4;3.9;246.3;50.05;983;5278.5
16-08-05;15:15;43.4;242.5;4.0;247.3;50.04;972;5278.5
16-08-05;15:18;43.6;253.8;4.0;247.3;50.07;972;5278.6
16-08-05;15:21;43.4;252.2;3.9;247.3;50.05;954;5278.6
16-08-05;15:24;43.8;250.4;2.9;245.3;50.06;692;5278.6
16-08-05;15:27;43.6;251.6;3.7;247.3;50.06;916;5278.7
16-08-05;15:30;43.6;252.2;3.7;247.3;50.05;918;5278.7
16-08-05;15:33;43.9;250.4;3.6;248.2;50.05;891;5278.8
16-08-05;15:36;43.4;246.3;2.2;246.3;50.06;632;5278.8
16-08-05;15:39;43.7;253.8;3.7;247.3;49.96;899;5278.8
16-08-05;15:42;43.9;250.9;3.4;247.3;50.04;800;5278.9
16-08-05;15:45;43.6;259.5;3.6;248.2;50.05;894;5278.9
16-08-05;15:48;43.7;251.6;3.6;248.2;50.09;878;5279.0
16-08-05;15:51;43.6;255.6;3.6;247.3;50.08;887;5279.0
16-08-05;15:54;43.8;249.4;3.4;248.2;50.03;841;5279.0
16-08-05;15:57;43.7;255.7;3.5;249.2;50.05;869;5279.1
16-08-05;16:00;43.7;252.5;0.8;245.3;50.10;190;5279.1
16-08-05;16:03;43.2;236.4;0.7;244.3;50.09;155;5279.1
16-08-05;16:06;42.5;262.6;0.8;243.4;50.09;158;5279.1
16-08-05;16:09;42.9;261.9;0.8;244.3;50.04;190;5279.2
16-08-05;16:12;42.3;293.1;2.8;245.3;50.06;706;5279.2
16-08-05;16:15;42.5;261.0;0.8;245.3;50.08;178;5279.2
16-08-05;16:18;41.7;261.4;0.5;245.3;50.09;126;5279.2
16-08-05;16:21;41.5;268.9;0.8;244.3;50.03;175;5279.2
16-08-05;16:24;41.5;270.1;0.7;244.3;50.01;162;5279.2
16-08-05;16:27;41.2;267.1;0.7;244.3;50.04;170;5279.2
16-08-05;16:30;40.9;275.8;2.7;246.3;50.04;739;5279.3
16-08-05;16:33;41.7;266.4;3.0;246.3;50.00;730;5279.3
16-08-05;16:36;41.7;247.8;1.0;245.3;50.06;248;5279.3
16-08-05;16:39;41.6;266.4;2.8;246.3;50.01;688;5279.4
16-08-05;16:42;41.5;263.2;1.3;245.3;50.05;316;5279.4
16-08-05;16:45;41.4;254.0;1.3;246.3;50.03;325;5279.4
16-08-05;16:48;41.0;275.2;1.2;246.3;50.06;275;5279.4
16-08-05;16:51;41.4;264.4;2.7;246.3;50.04;661;5279.4
16-08-05;16:54;41.4;263.6;2.4;246.3;50.04;601;5279.5
16-08-05;16:57;41.5;266.0;2.4;246.3;50.04;582;5279.5
16-08-05;17:00;41.5;263.9;2.4;246.3;50.05;587;5279.5
16-08-05;17:03;41.6;259.8;2.3;246.3;50.03;568;5279.6
16-08-05;17:06;41.6;259.4;2.3;247.3;50.01;536;5279.6
16-08-05;17:09;41.4;260.7;2.2;247.3;50.08;541;5279.6
16-08-05;17:12;41.4;265.5;2.1;246.3;50.04;513;5279.6
16-08-05;17:15;41.4;266.1;2.1;247.3;50.02;501;5279.7
16-08-05;17:18;41.6;262.9;2.0;247.3;50.05;489;5279.7
16-08-05;17:21;41.6;264.8;2.0;247.3;50.03;475;5279.7
16-08-05;17:24;41.3;260.0;1.8;246.3;50.07;447;5279.7
16-08-05;17:27;40.8;228.9;0.7;245.3;50.03;150;5279.7
16-08-05;17:30;40.8;251.3;1.0;245.3;50.05;229;5279.8
16-08-05;17:33;40.7;267.3;1.9;245.3;50.01;441;5279.8
16-08-05;17:36;40.8;268.2;1.7;246.3;50.03;406;5279.8
16-08-05;17:39;40.7;265.1;1.5;246.3;50.02;380;5279.8
16-08-05;17:42;40.5;268.5;1.5;247.3;50.05;367;5279.8
16-08-05;17:45;40.5;269.2;1.4;247.3;50.05;344;5279.9
16-08-05;17:48;40.2;264.1;1.3;246.3;50.04;325;5279.9
16-08-05;17:51;40.2;261.9;1.3;246.3;50.04;308;5279.9
16-08-05;17:54;40.1;270.1;1.2;246.3;50.09;294;5279.9
16-08-05;17:57;40.2;264.8;1.1;246.3;50.11;276;5279.9
16-08-05;18:00;39.9;263.6;1.1;245.3;50.07;264;5279.9
16-08-05;18:03;39.8;262.3;1.0;246.3;50.03;247;5279.9
16-08-05;18:06;39.9;267.7;1.0;246.3;50.02;237;5279.9
16-08-05;18:09;39.7;261.7;0.0;246.3;50.03;233;5280.0
16-08-05;18:12;39.5;264.1;1.0;246.3;50.03;217;5280.0
16-08-05;18:15;39.4;267.7;0.8;246.3;50.00;203;5280.0
16-08-05;18:18;39.3;263.2;0.8;246.3;50.06;186;5280.0
16-08-05;18:21;39.3;266.0;0.7;246.3;50.02;171;5280.0
16-08-05;18:24;39.2;270.2;0.7;246.3;50.07;157;5280.0
16-08-05;18:27;39.0;273.3;0.6;246.3;50.01;142;5280.0
16-08-05;18:30;38.7;272.6;0.5;246.3;50.05;125;5280.0
16-08-05;18:33;38.7;269.3;0.7;245.3;49.99;113;5280.0
16-08-05;18:36;38.7;270.2;0.5;38.6;50.03;99;5280.0
16-08-05;18:39;38.6;272.3;0.5;246.3;50.03;86;5280.0
16-08-05;18:42;38.4;263.8;0.4;246.3;50.02;76;5280.0
16-08-05;18:45;38.5;258.9;0.3;244.3;50.01;63;5280.0
16-08-05;18:48;38.0;255.1;0.3;246.3;50.07;49;5280.0
16-08-05;18:51;37.9;260.1;0.1;245.3;50.05;33;5280.1
16-08-05;18:54;37.9;247.4;0.1;245.3;50.10;21;5280.1
16-08-05;18:57;37.6;240.6;0.1;246.3;50.05;16;5280.1
16-08-05;19:00;37.4;238.3;0.1;246.3;50.03;16;5280.1
16-08-05;19:03;37.4;249.1;0.1;245.3;50.13;17;5280.1
16-08-05;19:06;37.2;247.9;0.1;245.3;49.99;16;5280.1
16-08-05;19:09;37.1;243.8;0.1;247.3;50.01;14;5280.1
16-08-05;19:12;37.0;243.0;0.1;246.3;50.04;12;5280.1
16-08-05;19:15;37.0;231.1;0.0;246.3;50.04;11;5280.1
16-08-05;19:18;36.9;231.0;0.0;245.3;50.05;10;5280.1
16-08-05;19:21;36.7;245.6;0.0;245.3;50.05;10;5280.1
16-08-05;19:24;36.5;242.8;0.1;245.3;50.02;10;5280.1
16-08-05;19:27;36.3;236.4;0.0;245.3;50.10;8;5280.1
16-08-05;19:30;36.3;233.2;0.0;246.3;50.06;4;5280.1
16-08-05;19:33;36.4;227.3;0.0;245.3;50.06;3;5280.1
16-08-05;19:36;36.2;235.9;0.0;246.3;50.01;1;5280.1
16-08-05;19:39;36.0;208.7;0.0;246.3;50.03;1;5280.1
16-08-05;19:42;35.9;208.7;0.0;246.3;50.03;0;5280.1
16-08-05;19:45;35.7;165.5;0.0;246.3;50.02;0;5280.1
16-08-06;07:30;31.9;265.4;0.1;243.4;50.04;18;5280.1
16-08-06;07:33;32.0;257.6;0.1;243.4;50.07;12;5280.1
16-08-06;07:36;32.2;255.7;0.0;243.4;50.02;11;5280.1
16-08-06;07:39;32.0;253.7;0.0;243.4;50.06;4;5280.1
16-08-06;07:42;32.0;256.2;0.0;242.4;50.04;2;5280.1
16-08-06;07:45;32.3;241.8;0.0;242.4;50.02;2;5280.1
16-08-06;07:48;32.2;244.6;0.0;242.4;50.06;5;5280.1
16-08-06;07:51;32.3;233.7;0.0;243.4;50.05;8;5280.1
16-08-06;07:54;32.4;251.3;0.1;243.4;50.02;16;5280.1
16-08-06;07:57;32.7;270.5;0.2;242.4;50.09;48;5280.1
16-08-06;08:00;32.6;282.2;0.4;241.4;50.07;68;5280.1
16-08-06;08:03;32.6;272.0;0.2;243.4;50.08;47;5280.1
16-08-06;08:06;32.9;272.1;0.2;242.4;50.02;42;5280.1
16-08-06;08:09;32.9;272.1;0.2;242.4;50.01;48;5280.1
16-08-06;08:12;33.0;268.3;0.3;242.4;50.03;65;5280.1
16-08-06;08:15;33.1;286.3;0.5;243.4;50.02;87;5280.1
16-08-06;08:18;33.3;280.5;0.4;242.4;50.05;80;5280.1
16-08-06;08:21;33.4;278.9;0.4;242.4;50.05;83;5280.1
16-08-06;08:24;33.4;284.6;0.4;243.4;50.02;79;5280.1
16-08-06;08:27;33.5;272.7;0.2;243.4;50.07;44;5280.1
16-08-06;08:30;33.5;277.5;0.3;245.3;50.05;62;5280.1
16-08-06;08:33;33.5;285.2;0.4;244.3;50.03;70;5280.1
16-08-06;08:36;33.8;283.5;0.4;244.3;50.04;68;5280.1
16-08-06;08:39;33.7;278.7;0.4;244.3;50.06;66;5280.1
16-08-06;08:42;33.8;283.8;0.4;244.3;50.03;77;5280.1
16-08-06;08:45;34.0;282.1;0.4;242.4;50.01;79;5280.1
16-08-06;08:48;34.0;280.5;0.4;243.4;50.09;69;5280.1
16-08-06;08:51;33.9;296.3;0.4;244.3;50.03;60;5280.1
16-08-06;08:54;34.1;281.2;0.4;245.3;50.05;68;5280.1
16-08-06;08:57;34.2;272.0;0.3;243.4;50.11;50;5280.1
16-08-06;09:00;34.0;275.8;0.2;243.4;50.04;41;5280.1
16-08-06;09:03;34.0;265.2;0.2;242.4;50.07;39;5280.1
16-08-06;09:06;34.2;261.1;0.2;244.3;50.01;39;5280.1
16-08-06;09:09;34.0;262.6;0.2;243.4;50.03;37;5280.1
16-08-06;09:12;34.1;260.3;0.1;246.3;50.05;29;5280.1
16-08-06;09:15;34.1;265.1;0.1;244.3;50.03;21;5280.1
16-08-06;09:18;34.1;263.2;0.1;242.4;50.01;20;5280.1
16-08-06;09:21;34.2;269.3;0.2;242.4;49.98;37;5280.1
16-08-06;09:24;34.2;265.1;0.1;244.3;50.04;28;5280.1
16-08-06;09:27;34.1;268.3;0.1;244.3;50.08;29;5280.1
16-08-06;09:30;34.2;262.0;0.2;245.3;50.00;35;5280.1
16-08-06;09:33;34.4;258.2;0.2;244.3;50.07;38;5280.1
16-08-06;09:36;34.2;267.0;0.2;244.3;50.06;41;5280.2
16-08-06;09:39;34.4;268.5;0.2;244.3;50.04;48;5280.2
16-08-06;09:42;34.2;281.5;0.3;243.4;50.03;52;5280.2
16-08-06;09:45;34.1;275.3;0.3;244.3;50.07;51;5280.2
16-08-06;09:48;34.2;281.1;0.3;244.3;50.04;60;5280.2
16-08-06;09:51;34.5;277.1;0.3;245.3;50.05;58;5280.2
16-08-06;09:54;34.5;271.1;0.3;244.3;50.04;62;5280.2
16-08-06;09:57;34.6;284.7;0.4;244.3;50.04;62;5280.2
16-08-06;10:00;34.5;275.0;0.3;244.3;50.04;59;5280.2
16-08-06;10:03;34.7;275.5;0.4;243.4;50.05;67;5280.2
16-08-06;10:06;34.4;282.1;0.4;244.3;50.05;67;5280.2
16-08-06;10:09;34.6;286.3;0.4;243.4;50.04;67;5280.2
16-08-06;10:12;34.6;271.8;0.2;243.4;50.06;44;5280.2
16-08-06;10:15;34.4;251.9;0.1;243.4;50.07;33;5280.2
16-08-06;10:18;34.5;266.7;0.2;242.4;50.04;43;5280.2
16-08-06;10:21;34.6;268.0;0.3;243.4;50.05;50;5280.2
16-08-06;10:24;34.2;274.0;0.3;243.4;50.01;54;5280.2
16-08-06;10:27;34.2;274.6;0.2;242.4;50.02;44;5280.2
16-08-06;10:30;34.4;270.5;0.3;243.4;50.03;51;5280.2
16-08-06;10:33;34.4;263.3;0.1;241.4;50.02;29;5280.2
16-08-06;10:36;34.4;266.4;0.2;243.4;50.06;34;5280.2
16-08-06;10:39;34.2;265.2;0.3;242.4;50.07;50;5280.2
16-08-06;10:42;34.4;285.6;0.3;242.4;50.02;67;5280.2
16-08-06;10:45;34.2;276.8;0.4;243.4;50.03;67;5280.2
16-08-06;10:48;34.6;282.5;0.4;244.3;50.02;92;5280.2
16-08-06;10:51;34.4;281.3;0.3;243.4;50.03;57;5280.2
16-08-06;10:54;34.4;262.2;0.2;243.4;50.02;37;5280.2
16-08-06;10:57;34.5;257.8;0.1;242.4;49.99;23;5280.2
16-08-06;11:00;34.1;258.5;0.0;242.4;50.10;12;5280.2
16-08-06;11:03;34.0;252.9;0.1;244.3;50.05;14;5280.2
16-08-06;11:06;34.0;252.5;0.0;243.4;50.08;3;5280.2
16-08-06;11:09;33.8;217.3;0.0;242.4;50.03;1;5280.2
16-08-06;11:12;33.9;245.3;0.0;242.4;50.07;13;5280.2
16-08-06;11:15;33.8;261.7;0.1;243.4;50.03;22;5280.2
16-08-06;11:18;33.9;256.4;0.1;242.4;50.04;31;5280.2
16-08-06;11:21;33.9;251.2;0.2;243.4;50.08;34;5280.2
16-08-06;11:24;33.9;270.7;0.2;244.3;50.05;33;5280.2
16-08-06;11:27;33.8;267.9;0.1;244.3;50.07;29;5280.2
16-08-06;11:30;33.8;263.0;0.1;242.4;50.03;30;5280.2
16-08-06;11:33;33.8;261.4;0.1;243.4;50.04;31;5280.2
16-08-06;11:36;33.8;275.6;0.2;243.4;50.02;39;5280.2
16-08-06;11:39;33.7;270.5;0.2;242.4;50.02;47;5280.2
16-08-06;11:42;33.7;273.9;0.2;243.4;50.03;47;5280.2
16-08-06;11:45;33.8;275.2;0.3;243.4;50.04;50;5280.2
16-08-06;11:48;33.7;283.7;0.3;243.4;50.06;60;5280.2
16-08-06;11:51;33.9;271.5;0.3;243.4;50.02;61;5280.2
16-08-06;11:54;34.0;269.9;0.4;243.4;50.01;66;5280.3
16-08-06;11:57;33.9;281.5;0.4;243.4;50.03;72;5280.3
16-08-06;12:00;34.0;275.8;0.4;243.4;49.97;68;5280.3
16-08-06;12:03;33.9;282.7;0.3;244.3;50.02;56;5280.3
16-08-06;12:06;33.8;277.7;0.3;244.3;50.05;52;5280.3
16-08-06;12:09;34.0;269.3;0.2;243.4;50.07;32;5280.3
16-08-06;12:12;33.9;257.0;0.0;242.4;50.06;12;5280.3
16-08-06;12:15;33.8;244.6;0.0;243.4;50.09;5;5280.3
16-08-06;12:18;33.7;247.1;0.0;243.4;50.03;5;5280.3
16-08-06;12:21;33.7;227.6;0.0;244.3;50.05;6;5280.3
16-08-06;12:24;33.8;255.0;0.2;244.3;50.03;45;5280.3
16-08-06;12:27;33.9;284.6;0.5;241.4;50.03;108;5280.3
16-08-06;12:30;34.2;293.5;0.7;244.3;50.08;139;5280.3
16-08-06;12:33;34.1;290.6;0.5;244.3;50.03;120;5280.3
16-08-06;12:36;34.1;289.4;0.5;244.3;50.06;100;5280.3
16-08-06;12:39;34.0;289.3;0.4;242.4;50.07;83;5280.3
16-08-06;12:42;34.2;269.3;0.2;244.3;50.04;48;5280.3
16-08-06;12:45;34.0;280.5;0.3;245.3;50.06;57;5280.3
16-08-06;12:48;33.9;268.2;0.3;241.4;50.02;50;5280.3
16-08-06;12:51;33.9;279.0;0.3;244.3;50.06;56;5280.3
16-08-06;12:54;34.0;281.8;0.4;243.4;50.02;81;5280.3
16-08-06;12:57;34.2;282.7;0.5;243.4;50.02;96;5280.3
16-08-06;13:00;34.4;289.4;0.5;244.3;50.03;111;5280.3
16-08-06;13:03;34.5;289.8;0.6;244.3;50.00;127;5280.3
16-08-06;13:06;34.4;295.4;0.6;243.4;50.03;123;5280.3
16-08-06;13:09;34.5;294.4;0.5;243.4;50.00;111;5280.3
16-08-06;13:12;34.4;286.5;0.6;243.4;50.08;117;5280.3
16-08-06;13:15;34.5;297.3;0.6;244.3;50.07;125;5280.4
16-08-06;13:18;34.5;287.2;0.6;244.3;50.06;130;5280.4
16-08-06;13:21;34.6;286.0;0.5;244.3;50.06;118;5280.4
16-08-06;13:24;34.5;291.6;0.5;243.4;50.03;108;5280.4
16-08-06;13:27;34.6;285.0;0.5;243.4;50.05;121;5280.4
16-08-06;13:30;34.6;297.0;0.6;243.4;50.06;130;5280.4
16-08-06;13:33;34.8;295.1;0.7;243.4;50.09;150;5280.4
16-08-06;13:36;34.8;284.6;0.7;244.3;50.07;143;5280.4
16-08-06;13:39;34.7;291.9;0.7;243.4;50.01;137;5280.4
16-08-06;13:42;34.7;288.5;0.5;244.3;50.06;121;5280.4
16-08-06;13:45;34.7;281.1;0.5;244.3;50.03;97;5280.4
16-08-06;13:48;34.7;290.4;0.5;243.4;50.05;102;5280.4
16-08-06;13:51;34.8;283.4;0.4;244.3;50.10;98;5280.4
16-08-06;13:54;34.7;281.9;0.5;243.4;50.05;93;5280.4
16-08-06;13:57;34.8;284.1;0.4;243.4;50.04;89;5280.4
16-08-06;14:00;34.8;282.5;0.4;243.4;50.01;100;5280.4
16-08-06;14:03;34.8;282.7;0.3;243.4;50.03;72;5280.4
16-08-06;14:06;34.7;273.1;0.3;244.3;50.02;75;5280.4
16-08-06;14:09;34.7;270.4;0.4;243.4;50.05;71;5280.4
16-08-06;14:12;34.8;281.3;0.4;243.4;50.05;74;5280.5
16-08-06;14:15;34.9;285.0;0.4;243.4;50.01;77;5280.5
16-08-06;14:18;34.6;277.5;0.4;243.4;50.07;74;5280.5
16-08-06;14:21;34.6;278.1;0.4;245.3;50.06;68;5280.5
16-08-06;14:24;34.6;276.5;0.3;244.3;50.05;58;5280.5
16-08-06;14:27;34.7;269.5;0.2;243.4;50.04;50;5280.5
16-08-06;14:30;34.5;270.5;0.2;242.4;50.02;40;5280.5
16-08-06;14:33;34.6;262.9;0.2;243.4;50.06;37;5280.5
16-08-06;14:36;34.6;266.0;0.3;243.4;50.06;53;5280.5
16-08-06;14:39;34.7;273.7;0.4;244.3;50.02;57;5280.5
16-08-06;14:42;34.6;276.1;0.3;245.3;50.04;59;5280.5
16-08-06;14:45;34.5;269.2;0.2;244.3;50.04;48;5280.5
16-08-06;14:48;34.6;272.6;0.3;243.4;50.06;54;5280.5
16-08-06;14:51;34.5;271.4;0.2;243.4;50.06;45;5280.5
16-08-06;14:54;34.5;260.4;0.1;243.4;50.11;32;5280.5
16-08-06;14:57;34.6;266.4;0.1;243.4;50.02;31;5280.5
16-08-06;15:00;34.4;267.9;0.2;244.3;50.02;42;5280.5
16-08-06;15:03;34.5;280.2;0.2;243.4;50.04;54;5280.5
16-08-06;15:06;34.4;280.9;0.4;242.4;50.01;70;5280.5
16-08-06;15:09;34.6;275.2;0.4;243.4;50.02;69;5280.5
16-08-06;15:12;34.4;284.0;0.3;243.4;50.04;55;5280.5
16-08-06;15:15;34.2;271.8;0.2;243.4;50.04;40;5280.5
16-08-06;15:18;34.5;268.0;0.1;242.4;50.08;30;5280.5
16-08-06;15:21;34.4;256.7;0.1;244.3;50.04;24;5280.5
16-08-06;15:24;34.2;255.6;0.1;244.3;50.06;22;5280.5
16-08-06;15:27;34.2;264.1;0.1;243.4;50.06;25;5280.5
16-08-06;15:30;34.2;254.1;0.1;242.4;50.00;21;5280.5
16-08-06;15:33;34.4;258.6;0.1;243.4;50.07;15;5280.5
16-08-06;15:36;34.2;257.0;0.1;243.4;50.02;16;5280.5
16-08-06;15:39;34.1;251.3;0.1;245.3;50.05;19;5280.5
16-08-06;15:42;34.2;249.1;0.1;243.4;50.08;22;5280.5
16-08-06;15:45;34.1;260.1;0.1;243.4;50.00;25;5280.5
16-08-06;15:48;34.1;255.4;0.1;243.4;50.05;24;5280.5
16-08-06;15:51;34.0;257.0;0.1;243.4;50.05;15;5280.5
16-08-06;15:54;34.1;250.1;0.0;243.4;50.06;11;5280.5
16-08-06;15:57;34.0;253.2;0.1;243.4;50.06;15;5280.5
16-08-06;16:00;34.1;260.1;0.1;244.3;50.04;18;5280.5
16-08-06;16:03;34.0;272.7;0.1;244.3;50.06;26;5280.5
16-08-06;16:06;34.1;258.9;0.2;243.4;50.03;33;5280.5
16-08-06;16:09;33.9;262.9;0.2;242.4;50.04;39;5280.5
16-08-06;16:12;34.1;262.5;0.2;243.4;50.03;37;5280.5
16-08-06;16:15;34.0;263;0.1;244.3;50.07;28;5280.5
16-08-06;16:18;34.0;252.5;0.1;244.3;50.03;21;5280.5
16-08-06;16:21;33.9;249.6;0.1;245.3;50.05;15;5280.5
16-08-06;16:24;34.0;251.5;0.0;243.4;50.05;13;5280.5
16-08-06;16:27;33.8;254.1;0.1;244.3;50.01;15;5280.5
16-08-06;16:30;33.9;266.6;0.1;243.4;50.03;22;5280.5
16-08-06;16:33;33.8;250.9;0.1;243.4;49.99;35;5280.5
16-08-06;16:36;33.9;272.0;0.3;243.4;50.04;54;5280.5
16-08-06;16:39;34.1;280.3;0.3;245.3;50.06;53;5280.5
16-08-06;16:42;34.0;281.1;0.2;244.3;50.02;49;5280.5
16-08-06;16:45;34.0;269.0;0.3;243.4;50.07;55;5280.5
16-08-06;16:48;34.0;277.1;0.3;242.4;50.02;65;5280.6
16-08-06;16:51;34.1;284.3;0.3;244.3;50.05;60;5280.6
16-08-06;16:54;34.0;271.2;0.3;242.4;50.08;60;5280.6
16-08-06;16:57;34.1;277.1;0.3;243.4;50.08;61;5280.6
16-08-06;17:00;34.2;276.4;0.3;245.3;50.05;62;5280.6
16-08-06;17:03;34.1;277.2;0.4;243.4;50.05;67;5280.6
16-08-06;17:06;34.2;275.9;0.4;243.4;50.04;66;5280.6
16-08-06;17:09;34.4;281.6;0.3;243.4;50.02;64;5280.6
16-08-06;17:12;34.1;286.0;0.4;244.3;50.03;73;5280.6
16-08-06;17:15;34.2;278.0;0.4;244.3;50.06;81;5280.6
16-08-06;17:18;34.2;274.6;0.3;244.3;50.06;66;5280.6
16-08-06;17:21;34.4;278.3;0.3;244.3;50.03;61;5280.6
16-08-06;17:24;34.2;270.7;0.3;245.3;50.04;52;5280.6
16-08-06;17:27;34.2;275.8;0.3;243.4;50.07;55;5280.6
16-08-06;17:30;34.4;277.4;0.2;243.4;50.06;50;5280.6
16-08-06;17:33;34.1;273.9;0.2;244.3;50.03;41;5280.6
16-08-06;17:36;34.4;269.2;0.2;243.4;50.03;46;5280.6
16-08-06;17:39;34.2;279.3;0.2;243.4;50.02;43;5280.6
16-08-06;17:42;34.1;262.5;0.2;243.4;50.02;36;5280.6
16-08-06;17:45;34.1;4.8;0.1;243.4;50.02;27;5280.6
16-08-06;17:48;34.1;258.3;0.1;243.4;50.01;16;5280.6
16-08-06;17:51;34.1;245.9;0.0;244.3;50.01;9;5280.6
16-08-06;17:54;34.0;243.0;0.0;243.4;50.06;7;5280.6
16-08-06;17:57;34.0;256.2;0.0;244.3;50.05;8;5280.6
16-08-06;18:00;34.0;248.1;0.0;244.3;50.06;8;5280.6
16-08-06;18:03;33.9;251.3;0.0;243.4;50.04;4;5280.6
16-08-06;18:06;33.9;262.9;0.0;243.4;50.07;8;5280.6
16-08-06;18:09;34.0;250.0;0.1;244.3;50.02;22;5280.6
16-08-06;18:12;34.0;268.2;0.1;243.4;50.03;29;5280.6
16-08-06;18:15;34.0;258.2;0.1;244.3;50.03;28;5280.6
16-08-06;18:18;33.9;250.6;0.1;243.4;50.00;25;5280.6
16-08-06;18:21;33.9;251.3;0.1;243.4;50.02;19;5280.6
16-08-06;18:24;33.9;263.6;0.1;243.4;50.06;17;5280.6
16-08-06;18:27;33.8;254.5;0.1;243.4;50.03;19;5280.6
16-08-06;18:30;33.9;248.7;0.1;244.3;50.04;21;5280.6
16-08-06;18:33;33.9;250.9;0.1;243.4;50.01;18;5280.6
16-08-06;18:36;33.8;239.6;0.0;244.3;50.01;12;5280.6
16-08-06;18:39;33.7;243.6;0.0;244.3;50.02;11;5280.6
16-08-06;18:42;33.7;258.5;0.0;244.3;50.01;9;5280.6
16-08-06;18:45;33.5;253.8;0.0;243.4;50.04;9;5280.6
16-08-06;18:48;33.8;243.3;0.0;242.4;50.02;10;5280.6
16-08-06;18:51;33.8;240.5;0.0;244.3;50.03;6;5280.6
16-08-06;18:54;33.7;240.9;0.0;245.3;50.08;5;5280.6
16-08-06;18:57;33.7;257.8;0.0;245.3;50.08;7;5280.6
16-08-06;19:00;33.5;259.2;0.0;243.4;50.07;13;5280.6
16-08-06;19:03;33.7;248.2;0.0;243.4;50.05;14;5280.6
16-08-06;19:06;33.8;249.7;0.1;244.3;50.03;12;5280.6
16-08-06;19:09;33.7;244.0;0.0;244.3;50.04;11;5280.6
16-08-06;19:12;33.7;222.9;0.0;244.3;49.99;9;5280.6
16-08-06;19:15;33.5;255.9;0.0;244.3;50.03;6;5280.6
16-08-06;19:18;33.5;248.7;0.0;244.3;50.03;5;5280.6
16-08-06;19:21;33.7;224.1;0.0;243.4;50.03;6;5280.6
16-08-06;19:24;33.4;241.6;0.0;243.4;50.02;6;5280.6
16-08-06;19:27;33.4;233.3;0.0;244.3;50.03;0;5280.6
16-08-06;19:30;33.3;200.3;0.0;242.4;50.05;0;5280.6
16-08-06;19:33;33.3;209.1;0.0;244.3;50.03;1;5280.6
16-08-06;19:36;33.3;229.2;0.0;243.4;50.04;0;5280.6
16-08-06;19:39;33.2;201.2;0.0;243.4;50.04;0;5280.6
16-08-06;19:42;33.2;133.1;0.0;243.4;50.06;0;5280.6
16-08-06;19:45;33.1;132.4;0.0;243.4;50.05;0;5280.6
16-08-06;19:48;33.1;200.3;0.0;243.4;50.05;0;5280.6
16-08-06;19:51;33.1;263.6;0.0;243.4;50.04;0;5280.6
16-08-06;19:54;33.0;253.2;0.0;245.3;50.04;0;5280.6
16-08-06;19:57;33.0;251.0;0.0;244.3;50.06;0;5280.6
16-08-06;20:00;32.9;249.4;0.0;245.3;50.09;0;5280.6
16-08-06;20:03;32.9;230.4;0.0;243.4;50.07;0;5280.6
