data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-08-06;20:06;32.9;191.0;0.0;244.3;50.05;0;5280.6
16-08-06;20:09;32.7;163.9;0.0;243.4;50.02;0;5280.6
16-08-06;20:12;32.7;102.5;0.0;244.3;50.06;0;5280.6
16-08-07;05:54;30.7;266.3;0.1;242.4;50.02;19;5280.6
16-08-07;05:57;30.8;268.2;0.1;244.3;50.04;21;5280.6
16-08-07;06:00;30.9;259.5;0.1;245.3;50.04;22;5280.6
16-08-07;06:03;31.2;262.9;0.1;245.3;50.04;23;5280.6
16-08-07;06:06;31.0;269.3;0.1;244.3;50.07;25;5280.6
16-08-07;06:09;31.0;272.7;0.1;245.3;50.06;25;5280.6
16-08-07;06:12;31.0;266.0;0.1;244.3;50.06;27;5280.6
16-08-07;06:15;31.2;266.7;0.1;244.3;50.05;28;5280.6
16-08-07;06:18;31.4;269.6;0.1;246.3;50.06;29;5280.6
16-08-07;06:21;31.6;272.0;0.2;244.3;50.06;31;5280.6
16-08-07;06:24;31.6;272.0;0.1;244.3;50.05;31;5280.6
16-08-07;06:27;31.6;269.9;0.1;244.3;50.05;33;5280.6
16-08-07;06:30;31.6;271.4;0.2;243.4;50.06;33;5280.6
16-08-07;06:33;31.9;278.6;0.2;244.3;50.12;35;5280.6
16-08-07;06:36;31.7;267.4;0.2;245.3;50.07;35;5280.6
16-08-07;06:39;31.9;274.3;0.2;243.4;50.04;37;5280.6
16-08-07;06:42;32.0;273.0;0.2;243.4;50.06;37;5280.6
16-08-07;06:45;31.9;276.8;0.2;243.4;50.08;38;5280.6
16-08-07;06:48;32.2;276.5;0.2;242.4;50.04;37;5280.7
16-08-07;06:51;32.2;268.2;0.1;243.4;50.05;39;5280.7
16-08-07;06:54;32.2;275.2;0.2;244.3;50.06;40;5280.7
16-08-07;06:57;32.3;270.1;0.1;244.3;50.04;39;5280.7
16-08-07;07:00;32.3;276.7;0.2;244.3;50.07;40;5280.7
16-08-07;07:03;32.4;274.8;0.2;244.3;50.05;40;5280.7
16-08-07;07:06;32.3;273.6;0.2;242.4;50.04;40;5280.7
16-08-07;07:09;32.5;273.9;0.2;243.4;50.02;40;5280.7
16-08-07;07:12;32.7;275.3;0.2;244.3;50.04;40;5280.7
16-08-07;07:15;32.5;274.6;0.2;243.4;50.05;41;5280.7
16-08-07;07:18;32.6;275.9;0.2;244.3;50.03;41;5280.7
16-08-07;07:21;32.7;275.2;0.2;244.3;50.03;41;5280.7
16-08-07;07:24;32.6;277.1;0.2;243.4;50.03;42;5280.7
16-08-07;07:27;32.7;269.5;0.2;243.4;50.05;42;5280.7
16-08-07;07:30;32.7;271.4;0.2;243.4;50.05;43;5280.7
16-08-07;07:33;32.9;275.6;0.2;243.4;50.06;43;5280.7
16-08-07;07:36;32.6;277.1;0.2;242.4;50.05;44;5280.7
16-08-07;07:39;32.9;277.5;0.2;242.4;50.04;45;5280.7
16-08-07;07:42;32.9;281.9;0.2;242.4;50.03;46;5280.7
16-08-07;07:45;33.0;285.3;0.2;242.4;50.02;49;5280.7
16-08-07;07:48;33.0;284.4;0.2;243.4;50.05;50;5280.7
16-08-07;07:51;33.0;291.3;0.3;244.3;50.05;51;5280.7
16-08-07;07:54;33.0;295.7;0.3;244.3;50.04;51;5280.7
16-08-07;07:57;33.2;295.8;0.3;244.3;50.08;52;5280.7
16-08-07;08:00;33.0;297.5;0.4;244.3;50.09;54;5280.7
16-08-07;08:03;33.2;291.7;0.3;243.4;50.06;54;5280.7
16-08-07;08:06;33.1;303.3;0.3;243.4;50.05;56;5280.7
16-08-07;08:09;33.1;302.9;0.3;244.3;50.08;56;5280.7
16-08-07;08:12;33.2;303.8;0.4;243.4;50.05;56;5280.7
16-08-07;08:15;33.2;308.9;0.3;243.4;50.05;57;5280.7
16-08-07;08:18;33.2;301.6;0.4;243.4;50.09;58;5280.7
16-08-07;08:21;33.2;301.1;0.4;242.4;50.06;61;5280.7
16-08-07;08:24;33.3;295.7;0.4;244.3;50.04;62;5280.7
16-08-07;08:27;33.3;305.7;0.4;243.4;50.05;64;5280.7
16-08-07;08:30;33.4;309.6;0.3;242.4;50.03;64;5280.7
16-08-07;08:33;33.4;302.7;0.5;241.4;49.99;64;5280.7
16-08-07;08:36;33.4;309.8;0.4;242.4;50.05;65;5280.7
16-08-07;08:39;33.5;315.3;0.4;242.4;50.04;65;5280.7
16-08-07;08:42;33.4;294.1;0.3;243.4;50.07;67;5280.7
16-08-07;08:45;33.5;295.6;0.3;243.4;50.06;66;5280.7
16-08-07;08:48;33.4;305.7;0.3;243.4;50.05;67;5280.8
16-08-07;08:51;33.7;290.4;0.4;243.4;50.07;75;5280.8
16-08-07;08:54;33.9;281.2;0.4;242.4;50.00;85;5280.8
16-08-07;08:57;33.9;257.5;0.5;243.4;50.06;99;5280.8
16-08-07;09:00;33.8;258.6;0.6;243.4;50.06;123;5280.8
16-08-07;09:03;33.8;292.3;0.7;242.4;50.04;147;5280.8
16-08-07;09:06;34.0;290.9;0.7;243.4;50.05;174;5280.8
16-08-07;09:09;34.0;304.8;0.9;243.4;50.06;201;5280.8
16-08-07;09:12;34.2;302.4;1.0;242.4;50.04;229;5280.8
16-08-07;09:15;34.4;301.7;1.1;243.4;50.05;259;5280.8
16-08-07;09:18;34.4;310.5;1.2;243.4;50.08;286;5280.8
16-08-07;09:21;34.7;308.7;1.3;243.4;50.11;319;5280.8
16-08-07;09:24;34.7;308.2;1.4;244.3;50.06;345;5280.9
16-08-07;09:27;34.8;309.2;1.5;242.4;50.01;374;5280.9
16-08-07;09:30;34.9;314.3;1.7;244.3;50.07;406;5280.9
16-08-07;09:33;35.2;310.9;1.8;244.3;50.06;433;5280.9
16-08-07;09:36;35.4;311.4;1.9;243.4;50.07;461;5280.9
16-08-07;09:39;35.4;306.5;2.1;243.4;50.09;492;5281.0
16-08-07;09:42;35.7;305.5;2.2;243.4;50.08;518;5281.0
16-08-07;09:45;35.9;302.9;2.3;243.4;50.01;543;5281.0
16-08-07;09:48;36.2;301.3;2.4;244.3;50.06;574;5281.0
16-08-07;09:51;36.3;301.3;2.5;243.4;50.07;601;5281.1
16-08-07;09:54;36.7;299.4;2.5;245.3;50.06;624;5281.1
16-08-07;09:57;36.7;297.8;2.7;244.3;50.06;647;5281.1
16-08-07;10:00;37.0;301.3;2.8;243.4;50.03;672;5281.2
16-08-07;10:03;37.2;296.1;2.9;243.4;50.04;700;5281.2
16-08-07;10:06;37.2;294.8;2.9;245.3;50.05;715;5281.2
16-08-07;10:09;37.5;295.1;3.1;245.3;50.06;757;5281.3
16-08-07;10:12;37.7;292.2;3.2;244.3;50.05;780;5281.3
16-08-07;10:15;37.9;289.1;3.3;244.3;50.12;802;5281.4
16-08-07;10:18;37.8;290.7;3.4;245.3;50.06;824;5281.4
16-08-07;10:21;38.2;283.8;3.4;245.3;50.07;847;5281.4
16-08-07;10:24;38.7;283.1;3.5;245.3;50.07;867;5281.5
16-08-07;10:27;38.9;280.0;3.6;244.3;50.09;886;5281.5
16-08-07;10:30;38.9;279.3;3.8;244.3;50.03;937;5281.6
16-08-07;10:33;38.5;238.7;0.6;242.4;50.05;133;5281.6
16-08-07;10:36;38.7;282.5;4.1;244.3;50.06;992;5281.6
16-08-07;10:39;39.2;283.1;4.3;246.3;50.06;1052;5281.7
16-08-07;10:42;39.3;275.3;4.4;246.3;50.03;1069;5281.7
16-08-07;10:45;39.8;268.2;4.6;244.3;50.04;1118;5281.8
16-08-07;10:48;39.9;243.6;2.0;245.3;50.03;497;5281.8
16-08-07;10:51;39.5;243.3;1.6;243.4;50.04;392;5281.9
16-08-07;10:54;39.7;266.4;4.5;245.3;50.06;1104;5281.9
16-08-07;10:57;40.1;275.0;3.8;246.3;50.05;450;5281.9
16-08-07;11:00;39.8;268.2;4.4;246.3;50.06;1081;5282.0
16-08-07;11:03;40.0;264.8;4.3;245.3;50.01;1052;5282.0
16-08-07;11:06;40.6;261.7;4.6;246.3;50.04;1116;5282.1
16-08-07;11:09;40.2;280.3;1.2;243.4;50.01;304;5282.1
16-08-07;11:12;39.4;277.1;0.7;243.4;50.05;168;5282.1
16-08-07;11:15;39.2;299.7;4.6;246.3;50.11;1139;5282.1
16-08-07;11:18;40.4;265.4;4.8;246.3;50.03;1172;5282.2
16-08-07;11:21;40.6;274.2;4.7;246.3;50.04;1153;5282.3
16-08-07;11:24;39.8;281.9;1.1;242.4;49.99;221;5282.3
16-08-07;11:27;39.9;273.3;0.7;242.4;50.03;167;5282.3
16-08-07;11:30;40.0;275.6;4.9;245.3;50.05;1196;5282.3
16-08-07;11:33;40.1;267.1;4.6;246.3;50.09;1136;5282.4
16-08-07;11:36;40.7;261.6;4.6;246.3;50.06;1114;5282.4
16-08-07;11:39;41.3;261.0;4.6;247.3;50.05;1129;5282.5
16-08-07;11:42;41.3;263.2;4.6;245.3;50.04;1140;5282.5
16-08-07;11:45;41.6;263.0;4.5;246.3;50.04;1050;5282.6
16-08-07;11:48;42.0;260.0;5.0;246.3;50.06;1208;5282.7
16-08-07;11:51;41.2;285.6;4.0;245.3;50.04;986;5282.7
16-08-07;11:54;40.4;261.4;0.7;243.4;50.04;158;5282.7
16-08-07;11:57;41.2;265.8;3.7;246.3;50.03;850;5282.8
16-08-07;12:00;41.9;259.7;5.0;246.3;50.05;1231;5282.8
16-08-07;12:03;40.8;279.9;0.8;243.4;50.04;193;5282.8
16-08-07;12:06;41.0;274.3;1.1;243.4;50.08;272;5282.9
16-08-07;12:09;40.6;275.3;0.9;241.4;50.05;206;5282.9
16-08-07;12:12;40.0;274.9;0.8;243.4;50.05;181;5282.9
16-08-07;12:15;39.8;286.6;1.1;242.4;50.05;259;5282.9
16-08-07;12:18;40.0;271.5;5.7;246.3;50.06;1386;5283.0
16-08-07;12:21;41.3;262.6;5.5;246.3;50.05;1339;5283.0
16-08-07;12:24;40.2;281.8;0.9;242.4;50.01;200;5283.0
16-08-07;12:27;39.5;281.8;2.5;244.3;50.05;543;5283.0
16-08-07;12:30;40.7;244.9;4.8;245.3;50.03;1215;5283.1
16-08-07;12:33;41.2;260.3;4.8;245.3;50.02;1199;5283.2
16-08-07;12:36;41.5;254.1;4.7;245.3;50.04;1161;5283.2
16-08-07;12:39;41.7;252.9;4.8;246.3;50.05;1172;5283.3
16-08-07;12:42;41.9;252.8;4.8;245.3;50.05;1178;5283.3
16-08-07;12:45;42.4;258.9;5.0;245.3;50.05;1203;5283.4
16-08-07;12:48;42.0;258.3;0.7;242.4;50.05;169;5283.4
16-08-07;12:51;40.7;261.6;1.9;242.4;50.04;370;5283.5
16-08-07;12:54;40.4;276.2;0.6;243.4;50.06;141;5283.5
16-08-07;12:57;40.2;286.5;5.6;245.3;50.01;1366;5283.5
16-08-07;13:00;41.7;265.7;5.2;246.3;50.04;1261;5283.5
16-08-07;13:03;41.7;261.0;5.0;245.3;50.03;1215;5283.6
16-08-07;13:06;42.2;259.1;5.0;246.3;50.07;1203;5283.7
16-08-07;13:09;42.3;253.1;4.9;245.3;50.04;1181;5283.7
16-08-07;13:12;42.7;252.9;5.0;245.3;49.97;1190;5283.8
16-08-07;13:15;42.8;255.4;4.8;245.3;50.07;1186;5283.8
16-08-07;13:18;42.9;257.3;4.9;244.3;50.03;1194;5283.9
16-08-07;13:21;42.5;255.7;0.9;242.4;50.09;204;5283.9
16-08-07;13:24;41.5;248.5;3.0;244.3;50.04;677;5284.0
16-08-07;13:27;42.2;265.4;5.1;246.3;50.05;1252;5284.0
16-08-07;13:30;42.7;259.7;4.9;245.3;50.03;1207;5284.1
16-08-07;13:33;42.9;257.0;4.8;245.3;50.03;1199;5284.1
16-08-07;13:36;43.2;257.6;5.0;245.3;50.06;1210;5284.2
16-08-07;13:39;43.5;256.9;4.9;245.3;50.04;1196;5284.3
16-08-07;13:42;43.4;254.2;4.8;246.3;50.04;1185;5284.3
16-08-07;13:45;43.7;254.5;4.9;245.3;50.08;1205;5284.4
16-08-07;13:48;43.8;252.0;4.9;247.3;50.06;1198;5284.4
16-08-07;13:51;43.8;250.1;4.7;246.3;50.03;1146;5284.5
16-08-07;13:54;43.9;254.7;4.9;246.3;50.05;1206;5284.6
16-08-07;13:57;43.9;254.1;5.0;246.3;50.01;1215;5284.6
16-08-07;14:00;44.3;259.7;5.1;246.3;50.04;1242;5284.7
16-08-07;14:03;44.2;251.0;4.3;245.3;50.05;977;5284.7
16-08-07;14:06;44.5;252.0;4.9;245.3;50.03;1210;5284.8
16-08-07;14:09;44.5;255.3;4.8;245.3;50.03;1178;5284.9
16-08-07;14:12;44.4;246.9;4.8;246.3;50.05;1155;5284.9
16-08-07;14:15;44.0;246.5;0.7;243.4;50.05;154;5285.0
16-08-07;14:18;43.0;223.3;1.0;245.3;50.04;236;5285.0
16-08-07;14:21;42.7;273.3;1.0;242.4;50.04;213;5285.0
16-08-07;14:24;42.0;258.6;1.3;244.3;50.05;261;5285.0
16-08-07;14:27;42.1;290.1;4.2;246.3;50.07;905;5285.0
16-08-07;14:30;41.9;292.6;4.6;245.3;50.03;1130;5285.1
16-08-07;14:33;42.7;265.2;4.8;246.3;50.07;1204;5285.1
16-08-07;14:36;43.1;262.0;4.8;245.3;50.04;1182;5285.2
16-08-07;14:39;43.2;261.6;4.8;247.3;50.00;1148;5285.2
16-08-07;14:42;43.4;263.2;4.6;246.3;50.05;1129;5285.3
16-08-07;14:45;43.4;262.3;4.6;246.3;50.06;1135;5285.4
16-08-07;14:48;43.5;261.4;4.6;246.3;49.99;1119;5285.4
16-08-07;14:51;43.5;259.8;4.7;245.3;49.99;1121;5285.5
16-08-07;14:54;43.6;261.6;4.5;245.3;50.03;1118;5285.5
16-08-07;14:57;43.7;252.5;4.0;245.3;50.04;943;5285.6
16-08-07;15:00;42.9;252.3;1.1;243.4;50.04;269;5285.6
16-08-07;15:03;42.0;276.5;0.8;243.4;50.03;198;5285.6
16-08-07;15:06;41.4;278.6;1.0;244.3;50.04;221;5285.6
16-08-07;15:09;42.2;264.1;4.8;247.3;50.03;1183;5285.7
16-08-07;15:12;42.9;265.2;4.5;246.3;50.05;1104;5285.7
16-08-07;15:15;42.9;262.3;4.5;246.3;50.03;1096;5285.8
16-08-07;15:18;41.9;253.5;0.5;243.4;50.05;99;5285.8
16-08-07;15:21;41.2;259.1;0.7;244.3;50.04;164;5285.8
16-08-07;15:24;40.7;276.2;1.0;243.4;50.05;228;5285.8
16-08-07;15:27;40.5;287.4;1.2;242.4;50.07;263;5285.8
16-08-07;15:30;40.7;251.2;1.1;244.3;50.03;259;5285.9
16-08-07;15:33;40.1;273.1;0.9;244.3;50.06;197;5285.9
16-08-07;15:36;39.5;283.1;0.8;243.4;50.04;180;5285.9
16-08-07;15:39;39.8;281.6;4.9;246.3;50.07;1206;5285.9
16-08-07;15:42;39.5;283.8;0.9;243.4;50.06;215;5285.9
16-08-07;15:45;39.4;252.5;1.3;243.4;50.01;309;5285.9
16-08-07;15:48;40.0;272.7;4.6;245.3;50.03;1136;5286.0
16-08-07;15:51;40.5;269.2;4.2;245.3;50.05;1039;5286.0
16-08-07;15:54;40.7;261.7;3.9;245.3;50.07;975;5286.1
16-08-07;15:57;40.2;265.4;0.6;243.4;50.05;125;5286.1
16-08-07;16:00;39.8;278.7;4.1;244.3;50.07;1021;5286.1
16-08-07;16:03;39.5;275.9;0.8;242.4;50.01;193;5286.1
16-08-07;16:06;39.3;256.9;4.0;245.3;50.02;958;5286.1
16-08-07;16:09;39.9;271.1;3.9;244.3;50.04;962;5286.2
16-08-07;16:12;40.2;269.6;3.7;244.3;50.06;896;5286.2
16-08-07;16:15;40.5;267.1;3.5;245.3;50.04;862;5286.3
16-08-07;16:18;39.9;269.2;2.4;246.3;50.03;625;5286.3
16-08-07;16:21;39.2;269.6;0.5;244.3;50.05;105;5286.3
16-08-07;16:24;39.7;282.5;3.7;244.3;50.09;904;5286.3
16-08-07;16:27;39.4;246.0;0.8;243.4;50.07;198;5286.3
16-08-07;16:30;40.1;274.6;3.5;246.3;50.09;834;5286.4
16-08-07;16:33;39.9;268.9;3.3;245.3;50.05;802;5286.4
16-08-07;16:36;40.1;264.5;3.1;244.3;50.06;768;5286.5
16-08-07;16:39;40.1;266.8;3.1;244.3;50.01;737;5286.5
16-08-07;16:42;40.1;268.2;3.0;245.3;50.03;719;5286.5
16-08-07;16:45;40.2;269.3;2.9;245.3;49.98;706;5286.6
16-08-07;16:48;40.5;265.7;2.8;245.3;50.07;696;5286.6
16-08-07;16:51;40.2;270.2;2.7;245.3;50.04;679;5286.6
16-08-07;16:54;40.2;269.6;2.7;244.3;50.06;679;5286.7
16-08-07;16:57;40.2;271.1;2.7;244.3;50.09;674;5286.7
16-08-07;17:00;40.0;245.2;0.6;243.4;50.09;115;5286.7
16-08-07;17:03;39.4;293.2;2.3;244.3;50.07;542;5286.7
16-08-07;17:06;39.5;287.9;2.8;245.3;50.04;688;5286.8
16-08-07;17:09;39.0;251.9;1.3;244.3;50.02;315;5286.8
16-08-07;17:12;38.9;284.7;2.4;245.3;50.05;591;5286.8
16-08-07;17:15;39.1;280.2;0.9;243.4;49.98;210;5286.8
16-08-07;17:18;39.2;266.1;2.0;244.3;50.03;487;5286.8
16-08-07;17:21;39.1;274.6;2.4;244.3;50.02;585;5286.9
16-08-07;17:24;38.7;250.9;0.9;243.4;50.06;189;5286.9
16-08-07;17:27;38.7;281.2;2.2;244.3;50.03;510;5286.9
16-08-07;17:30;38.7;262.5;0.5;243.4;50.02;108;5286.9
16-08-07;17:33;38.0;275.8;0.5;244.3;50.03;98;5286.9
16-08-07;17:36;38.0;296.1;2.0;243.4;50.04;479;5286.9
16-08-07;17:39;38.4;278.1;2.0;243.4;50.02;479;5286.9
16-08-07;17:42;38.5;280.5;1.9;243.4;50.06;447;5287.0
16-08-07;17:45;38.5;275.8;1.7;244.3;50.06;420;5287.0
16-08-07;17:48;38.3;275.6;1.6;243.4;50.00;398;5287.0
16-08-07;17:51;38.3;269.5;1.5;242.4;50.05;374;5287.0
16-08-07;17:54;38.3;273.7;1.4;244.3;50.04;359;5287.0
16-08-07;17:57;38.4;278.7;1.4;245.3;50.08;344;5287.1
16-08-07;18:00;38.2;275.3;1.3;242.4;50.08;320;5287.1
16-08-07;18:03;38.2;277.1;1.2;243.4;50.06;305;5287.1
16-08-07;18:06;38.0;275.3;1.2;243.4;50.11;284;5287.1
16-08-07;18:09;37.9;272.7;1.1;243.4;50.06;267;5287.1
16-08-07;18:12;37.7;276.7;1.1;243.4;50.02;250;5287.1
16-08-07;18:15;37.8;279.6;1.0;243.4;50.05;238;5287.1
16-08-07;18:18;37.6;275.9;1.0;244.3;50.02;222;5287.1
16-08-07;18:21;37.4;262.5;0.2;243.4;50.03;42;5287.2
16-08-07;18:24;37.0;257.8;0.2;241.4;50.01;38;5287.2
16-08-07;18:27;36.8;256.4;0.1;243.4;50.03;33;5287.2
16-08-07;18:30;36.8;195.1;0.5;241.4;50.09;94;5287.2
16-08-07;18:33;36.7;245.8;0.2;242.4;50.02;46;5287.2
16-08-07;18:36;36.8;278.6;0.5;242.4;50.00;119;5287.2
16-08-07;18:39;36.8;277.4;0.5;244.3;50.03;105;5287.2
16-08-07;18:42;36.5;280.5;0.4;243.4;50.03;90;5287.2
16-08-07;18:45;36.5;250.3;0.4;242.4;50.05;74;5287.2
16-08-07;18:48;36.3;258.2;0.1;241.4;50.00;26;5287.2
16-08-07;18:51;36.1;275.0;0.3;242.4;50.04;47;5287.2
16-08-07;18:54;36.0;258.8;0.2;242.4;50.07;38;5287.2
16-08-07;18:57;35.9;252.9;0.2;242.4;50.07;34;5287.2
16-08-07;19:00;35.9;254.2;0.1;244.3;50.08;31;5287.2
16-08-07;19:03;35.7;;0.1;245.3;50.08;27;5287.2
16-08-07;19:06;35.5;252.9;0.1;243.4;50.05;24;5287.2
16-08-07;19:09;35.5;254.5;0.1;242.4;50.04;21;5287.2
16-08-07;19:12;35.4;257.6;0.1;242.4;50.08;19;5287.2
16-08-07;19:15;35.2;261.9;0.1;242.4;50.09;16;5287.2
16-08-07;19:18;35.2;252.3;0.0;242.4;50.01;13;5287.2
16-08-07;19:21;35.0;246.5;0.0;243.4;50.04;10;5287.2
16-08-07;19:24;34.9;247.2;0.0;243.4;50.06;9;5287.2
16-08-07;19:27;34.9;238.4;0.0;242.4;50.05;8;5287.2
16-08-07;19:30;34.8;242.2;0.0;242.4;50.04;7;5287.2
16-08-07;19:33;34.5;247.8;0.0;242.4;50.01;5;5287.2
16-08-07;19:36;34.6;245.0;0.0;242.4;50.04;3;5287.2
16-08-07;19:39;34.5;242.4;0.0;243.4;50.05;2;5287.2
16-08-07;19:42;34.5;241.6;0.0;244.3;50.06;2;5287.2
16-08-07;19:45;34.4;181.9;0.0;242.4;50.02;0;5287.2
16-08-07;19:48;34.2;193.3;0.0;242.4;50.05;1;5287.2
16-08-07;19:51;34.1;124.5;0.0;242.4;50.04;0;5287.2
16-08-07;19:54;34.0;141.3;0.0;243.4;50.02;0;5287.2
16-08-07;19:57;33.9;209.0;0.0;242.4;50.07;0;5287.2
16-08-07;20:00;33.9;254.7;0.0;243.4;50.09;0;5287.2
16-08-07;20:03;33.8;236.4;0.0;243.4;50.06;0;5287.2
16-08-07;20:06;33.7;213.2;0.0;241.4;50.06;0;5287.2
16-08-07;20:09;33.7;187.2;0.0;241.4;50.04;0;5287.2
16-08-07;20:12;33.5;159.5;0.0;241.4;50.05;0;5287.2
16-08-07;20:15;33.4;130.6;0.0;241.4;50.09;0;5287.2
16-08-07;20:18;33.4;101.3;0.0;242.4;50.05;0;5287.2
16-08-08;05:57;30.3;270.4;0.1;242.4;50.11;19;5287.2
16-08-08;06:00;30.5;251.3;0.1;243.4;50.03;21;5287.2
16-08-08;06:03;30.7;266.7;0.1;243.4;50.05;22;5287.2
16-08-08;06:06;30.8;267.4;0.1;243.4;50.03;25;5287.2
16-08-08;06:09;30.9;268.0;0.1;241.4;50.04;26;5287.2
16-08-08;06:12;30.9;269.8;0.1;241.4;50.05;27;5287.2
16-08-08;06:15;31.2;268.2;0.1;241.4;50.09;29;5287.2
16-08-08;06:18;31.1;267.7;0.1;242.4;50.05;30;5287.2
16-08-08;06:21;31.1;261.3;0.1;241.4;50.04;31;5287.2
16-08-08;06:24;31.4;273.9;0.1;244.3;50.03;34;5287.2
16-08-08;06:27;31.5;274.0;0.2;244.3;50.01;34;5287.2
16-08-08;06:30;31.5;268.9;0.2;245.3;50.02;35;5287.2
16-08-08;06:33;31.5;269.9;0.1;245.3;50.01;28;5287.2
16-08-08;06:36;31.6;273.1;0.1;246.3;50.04;19;5287.2
16-08-08;06:39;31.8;267.0;0.2;244.3;50.03;37;5287.2
16-08-08;06:42;31.8;272.9;0.2;244.3;50.03;38;5287.2
16-08-08;06:45;31.8;271.8;0.2;247.3;50.03;38;5287.2
16-08-08;06:48;31.9;274.2;0.2;247.3;50.02;38;5287.2
16-08-08;06:51;31.9;272.0;0.2;247.3;50.00;40;5287.2
16-08-08;06:54;31.8;271.7;0.2;248.2;50.03;40;5287.2
16-08-08;06:57;32.2;265.1;0.2;246.3;50.08;41;5287.2
16-08-08;07:00;32.2;271.2;0.2;245.3;50.06;42;5287.2
16-08-08;07:03;32.3;271.8;0.1;246.3;50.06;42;5287.2
16-08-08;07:06;32.3;273.6;0.2;248.2;50.04;41;5287.2
16-08-08;07:09;32.2;271.5;0.2;246.3;50.07;44;5287.2
16-08-08;07:12;32.4;273.7;0.2;245.3;50.05;45;5287.2
16-08-08;07:15;32.5;268.9;0.2;244.3;50.04;45;5287.2
16-08-08;07:18;32.5;276.4;0.2;246.3;50.03;46;5287.2
16-08-08;07:21;32.5;272.7;0.2;247.3;50.06;48;5287.3
16-08-08;07:24;32.5;279.1;0.2;246.3;50.02;50;5287.3
16-08-08;07:27;32.6;269.0;0.3;245.3;50.06;51;5287.3
16-08-08;07:30;32.6;274.0;0.3;243.4;50.03;52;5287.3
16-08-08;07:33;32.7;267.3;0.3;242.4;50.01;52;5287.3
16-08-08;07:36;32.9;275.2;0.3;241.4;50.05;53;5287.3
16-08-08;07:39;32.9;274.9;0.3;243.4;50.04;53;5287.3
16-08-08;07:42;32.9;281.1;0.3;242.4;50.04;54;5287.3
16-08-08;07:45;32.9;283.8;0.3;242.4;50.00;55;5287.3
16-08-08;07:48;33.0;283.5;0.3;244.3;50.02;55;5287.3
16-08-08;07:51;33.1;292.3;0.3;244.3;50.04;56;5287.3
16-08-08;07:54;33.1;296.3;0.3;247.3;50.06;58;5287.3
16-08-08;07:57;33.1;301.1;0.3;247.3;50.07;61;5287.3
16-08-08;08:00;33.1;291.2;0.4;244.3;50.04;61;5287.3
16-08-08;08:03;33.1;294.7;0.3;242.4;50.03;61;5287.3
16-08-08;08:06;33.1;290.3;0.4;243.4;50.02;60;5287.3
16-08-08;08:09;33.3;297.5;0.3;244.3;50.03;62;5287.3
16-08-08;08:12;33.2;303.5;0.4;244.3;50.02;63;5287.3
16-08-08;08:15;33.3;300.5;0.3;244.3;50.06;64;5287.3
16-08-08;08:18;33.5;293.9;0.4;243.4;50.03;64;5287.3
16-08-08;08:21;33.4;301.9;0.4;244.3;50.03;67;5287.3
16-08-08;08:24;33.2;306.5;0.4;243.4;50.04;67;5287.3
16-08-08;08:27;33.3;307.1;0.4;242.4;50.02;66;5287.3
16-08-08;08:30;33.4;300.7;0.4;244.3;50.06;69;5287.3
16-08-08;08:33;33.4;296.4;0.4;244.3;50.04;70;5287.3
16-08-08;08:36;33.5;302.3;0.4;243.4;50.03;70;5287.3
16-08-08;08:39;33.5;307.6;0.4;242.4;50.01;70;5287.3
16-08-08;08:42;33.7;302.1;0.4;243.4;50.02;70;5287.3
16-08-08;08:45;33.7;304.5;0.5;244.3;49.99;71;5287.3
16-08-08;08:48;33.4;300.0;0.4;244.3;50.01;73;5287.3
16-08-08;08:51;33.8;280.2;0.4;244.3;50.05;80;5287.3
16-08-08;08:54;33.5;277.4;0.4;243.4;50.08;87;5287.3
16-08-08;08:57;33.9;277.7;0.5;242.4;50.06;105;5287.3
16-08-08;09:00;33.8;291.9;0.6;244.3;50.08;128;5287.4
16-08-08;09:03;33.8;296.1;0.7;243.4;50.06;153;5287.4
16-08-08;09:06;33.9;285.2;0.7;243.4;50.04;177;5287.4
16-08-08;09:09;34.1;297.3;0.9;243.4;50.04;207;5287.4
16-08-08;09:12;34.1;303.8;1.0;243.4;50.07;234;5287.4
16-08-08;09:15;34.2;309.0;1.1;244.3;50.05;264;5287.4
16-08-08;09:18;34.2;302.0;1.3;243.4;50.07;290;5287.4
16-08-08;09:21;34.7;308.2;1.4;242.4;50.02;320;5287.4
16-08-08;09:24;34.6;302.7;1.4;244.3;50.03;346;5287.4
16-08-08;09:27;34.9;305.2;1.6;242.4;50.03;375;5287.5
16-08-08;09:30;35.2;304.9;1.7;243.4;50.05;401;5287.5
16-08-08;09:33;35.2;302.7;1.7;243.4;50.07;428;5287.5
16-08-08;09:36;35.4;303.8;2.0;243.4;49.97;456;5287.5
16-08-08;09:39;35.7;300.5;2.0;243.4;50.02;483;5287.6
16-08-08;09:42;35.9;303.2;2.2;244.3;50.00;508;5287.6
16-08-08;09:45;36.0;297.3;2.3;244.3;50.05;534;5287.6
16-08-08;09:48;36.2;295.0;2.3;244.3;50.05;556;5287.6
16-08-08;09:51;36.2;290.3;2.4;243.4;50.01;582;5287.7
16-08-08;09:54;36.5;293.7;2.4;244.3;50.03;608;5287.7
16-08-08;09:57;36.8;293.2;2.5;245.3;50.03;627;5287.7
16-08-08;10:00;37.0;289.5;2.6;245.3;50.06;650;5287.8
16-08-08;10:03;37.2;286.3;2.8;245.3;50.07;673;5287.8
16-08-08;10:06;37.4;288.4;2.8;245.3;50.08;693;5287.8
16-08-08;10:09;37.7;283.4;3.0;244.3;50.03;717;5287.9
16-08-08;10:12;37.7;282.7;3.0;244.3;50.07;733;5287.9
16-08-08;10:15;37.9;276.4;3.0;245.3;50.04;755;5287.9
16-08-08;10:18;38.2;275.9;3.1;245.3;50.05;778;5288.0
16-08-08;10:21;38.5;277.4;3.3;244.3;50.03;792;5288.0
16-08-08;10:24;38.7;275.2;3.3;245.3;50.05;813;5288.0
16-08-08;10:27;38.9;270.4;3.4;244.3;50.08;827;5288.1
16-08-08;10:30;39.0;269.0;3.4;244.3;50.04;846;5288.1
16-08-08;10:33;39.2;267.1;3.5;245.3;50.07;848;5288.2
16-08-08;10:36;39.4;263.8;3.5;245.3;50.09;856;5288.2
16-08-08;10:39;39.5;260.8;3.6;245.3;50.03;867;5288.3
16-08-08;10:42;39.7;259.8;3.7;245.3;50.02;894;5288.3
16-08-08;10:45;39.8;260.3;3.7;244.3;50.02;900;5288.3
16-08-08;10:48;39.8;260.3;3.8;244.3;50.02;912;5288.4
16-08-08;10:51;40.1;258.1;3.8;244.3;50.04;925;5288.4
16-08-08;10:54;40.2;263.5;3.8;245.3;50.05;931;5288.5
16-08-08;10:57;40.4;264.2;3.8;245.3;50.01;942;5288.5
16-08-08;11:00;40.5;261.7;3.9;246.3;50.04;957;5288.6
16-08-08;11:03;40.9;256.2;3.8;246.3;50.04;954;5288.6
16-08-08;11:06;40.9;261.0;3.9;245.3;50.05;965;5288.7
16-08-08;11:09;41.0;257.6;4.0;245.3;50.01;964;5288.7
16-08-08;11:12;41.3;258.2;4.0;245.3;49.99;962;5288.8
16-08-08;11:15;41.5;259.5;4.0;245.3;50.03;980;5288.8
16-08-08;11:18;41.5;258.8;4.1;245.3;50.02;987;5288.9
16-08-08;11:21;41.7;261.0;4.1;245.3;50.07;1003;5288.9
16-08-08;11:24;41.9;254.5;4.1;244.3;50.02;1006;5289.0
16-08-08;11:27;42.0;260.5;4.1;245.3;50.02;1008;5289.0
16-08-08;11:30;42.1;253.5;4.1;245.3;50.05;1007;5289.1
16-08-08;11:33;42.3;255.0;4.1;246.3;50.04;1018;5289.1
16-08-08;11:36;42.3;258.2;4.2;245.3;50.05;1032;5289.2
16-08-08;11:39;42.4;253.4;4.2;245.3;50.07;1026;5289.2
16-08-08;11:42;42.5;254.7;4.2;245.3;50.04;1030;5289.3
16-08-08;11:45;42.5;248.8;4.2;244.3;50.08;1031;5289.3
16-08-08;11:48;42.7;248.5;4.3;244.3;50.08;1035;5289.4
16-08-08;11:51;42.8;256.9;4.3;243.4;50.04;1050;5289.4
16-08-08;11:54;42.9;;4.4;244.3;50.03;1069;5289.5
16-08-08;11:57;43.0;258.3;4.6;244.3;50.03;1102;5289.5
16-08-08;12:00;42.8;252.5;4.6;245.3;50.06;1104;5289.6
16-08-08;12:03;43.0;256.7;4.4;246.3;50.05;1073;5289.6
16-08-08;12:06;43.2;255.4;4.4;244.3;50.06;1081;5289.7
16-08-08;12:09;43.2;251.2;4.4;244.3;50.06;1069;5289.7
16-08-08;12:12;43.4;249.0;4.4;244.3;50.03;1071;5289.8
16-08-08;12:15;43.5;251.0;4.5;244.3;49.97;1075;5289.8
16-08-08;12:18;43.6;251.3;4.4;244.3;50.04;1076;5289.9
16-08-08;12:21;43.5;251.5;4.5;243.4;50.01;1088;5289.9
16-08-08;12:24;43.7;252.9;4.5;243.4;50.04;1101;5290.0
16-08-08;12:27;43.7;247.2;4.5;244.3;50.04;1100;5290.1
16-08-08;12:30;43.9;249.9;4.5;244.3;50.06;1118;5290.1
16-08-08;12:33;43.8;250.6;4.4;244.3;50.01;1066;5290.2
16-08-08;12:36;44.0;253.4;4.2;244.3;50.04;1016;5290.2
16-08-08;12:39;43.8;263.3;4.2;245.3;50.03;1024;5290.3
16-08-08;12:42;43.7;250.9;3.3;244.3;50.07;825;5290.3
16-08-08;12:45;43.6;269.5;3.4;243.4;50.05;812;5290.4
16-08-08;12:48;43.1;267.1;3.5;244.3;50.05;848;5290.4
16-08-08;12:51;43.5;252.6;4.3;244.3;50.04;1044;5290.5
16-08-08;12:54;43.8;248.7;4.4;245.3;50.05;1106;5290.5
16-08-08;12:57;44.2;254.5;4.6;245.3;50.01;1136;5290.6
16-08-08;13:00;43.9;249.9;4.6;244.3;50.03;1115;5290.6
16-08-08;13:03;44.2;246.6;4.6;244.3;50.06;1104;5290.7
16-08-08;13:06;44.0;244.9;4.6;244.3;50.02;1098;5290.7
16-08-08;13:09;44.2;243.6;4.4;244.3;50.03;1096;5290.8
16-08-08;13:12;44.3;249.3;4.5;244.3;50.06;1106;5290.8
16-08-08;13:15;44.5;247.1;4.5;244.3;50.00;1099;5290.9
16-08-08;13:18;44.5;253.7;4.5;244.3;50.07;1098;5290.9
16-08-08;13:21;44.2;249.0;4.4;244.3;50.02;1083;5291.0
16-08-08;13:24;44.6;244.1;4.4;244.3;50.03;1082;5291.1
16-08-08;13:27;44.6;244.9;4.5;244.3;50.03;1080;5291.1
16-08-08;13:30;44.5;247.4;4.4;245.3;50.05;1079;5291.2
16-08-08;13:33;44.5;245.0;4.5;246.3;50.07;1089;5291.2
16-08-08;13:36;44.5;244.7;4.6;245.3;50.01;1084;5291.3
16-08-08;13:39;44.6;250.4;4.4;245.3;50.03;1087;5291.3
16-08-08;13:42;44.7;244.9;4.4;245.3;50.03;1079;5291.4
16-08-08;13:45;44.6;247.1;4.5;244.3;50.04;1093;5291.4
16-08-08;13:48;44.5;249.9;4.5;245.3;50.08;1090;5291.5
16-08-08;13:51;44.7;247.8;4.5;245.3;50.05;1077;5291.5
16-08-08;13:54;44.7;247.2;4.4;245.3;50.04;1085;5291.6
16-08-08;13:57;44.7;253.8;4.4;245.3;50.05;1081;5291.6
16-08-08;14:00;44.9;250.3;4.3;246.3;50.05;1063;5291.7
16-08-08;14:03;44.9;254.7;4.4;246.3;50.04;1072;5291.8
16-08-08;14:06;44.6;254.1;4.4;246.3;50.05;1061;5291.8
16-08-08;14:09;44.9;247.7;4.4;245.3;50.05;1060;5291.9
16-08-08;14:12;44.9;249.4;4.3;245.3;50.04;1062;5291.9
16-08-08;14:15;44.9;255.4;4.4;244.3;50.04;1049;5292.0
16-08-08;14:18;44.6;248.7;4.3;245.3;50.04;1056;5292.0
16-08-08;14:21;44.6;246.0;4.3;244.3;50.06;1048;5292.1
16-08-08;14:24;44.6;249.3;4.3;245.3;50.06;1035;5292.1
16-08-08;14:27;44.5;246.6;4.1;244.3;50.03;1025;5292.2
16-08-08;14:30;45.0;245.9;4.2;245.3;50.03;1037;5292.2
16-08-08;14:33;44.7;249.7;4.2;245.3;50.03;1029;5292.3
16-08-08;14:36;44.6;250.9;4.1;245.3;50.05;1027;5292.3
16-08-08;14:39;44.5;253.2;4.2;245.3;50.06;1036;5292.4
16-08-08;14:42;44.7;246.9;4.2;245.3;50.05;1020;5292.4
16-08-08;14:45;44.6;253.5;4.1;245.3;50.06;1013;5292.5
16-08-08;14:48;44.6;250.1;4.2;246.3;50.05;1010;5292.5
16-08-08;14:51;44.6;250.1;4.1;246.3;50.01;1002;5292.6
16-08-08;14:54;44.5;252.5;4.1;245.3;50.05;1007;5292.6
16-08-08;14:57;44.5;254.4;4.1;246.3;50.05;994;5292.7
16-08-08;15:00;44.4;254.7;4.0;246.3;50.04;985;5292.7
16-08-08;15:03;44.4;253.2;4.0;247.3;50.03;980;5292.8
16-08-08;15:06;44.4;247.9;4.0;246.3;50.05;972;5292.8
16-08-08;15:09;44.4;254.4;4.0;246.3;50.06;965;5292.9
16-08-08;15:12;44.2;255.7;3.9;245.3;50.07;957;5292.9
16-08-08;15:15;44.3;254.0;3.9;246.3;50.02;948;5293.0
16-08-08;15:18;44.3;254.4;3.8;246.3;50.06;944;5293.0
16-08-08;15:21;44.3;252.5;3.9;248.2;50.07;942;5293.1
16-08-08;15:24;44.3;253.8;3.8;246.3;49.99;934;5293.1
16-08-08;15:27;44.3;256.2;3.7;245.3;50.03;932;5293.2
16-08-08;15:30;44.2;253.8;3.9;245.3;50.05;928;5293.2
16-08-08;15:33;44.4;254.4;3.9;245.3;50.08;940;5293.3
16-08-08;15:36;44.3;255.7;3.8;245.3;50.09;949;5293.3
16-08-08;15:39;44.2;252.8;3.9;246.3;50.03;963;5293.3
16-08-08;15:42;43.6;256.3;1.0;244.3;50.03;244;5293.4
16-08-08;15:45;42.9;273.0;0.9;244.3;50.03;209;5293.4
16-08-08;15:48;43.0;263.2;4.1;246.3;50.03;988;5293.4
16-08-08;15:51;43.5;256.3;3.8;245.3;50.10;945;5293.5
16-08-08;15:54;43.6;256.6;3.7;245.3;50.04;908;5293.5
16-08-08;15:57;43.7;256.0;3.5;245.3;50.09;863;5293.6
16-08-08;16:00;43.5;261.9;3.5;245.3;50.03;852;5293.6
16-08-08;16:03;43.5;258.6;3.5;246.3;50.05;841;5293.7
16-08-08;16:06;43.5;263.3;3.4;245.3;50.03;823;5293.7
16-08-08;16:09;43.5;258.3;3.3;245.3;50.07;807;5293.7
16-08-08;16:12;43.4;254.8;3.1;245.3;50.04;785;5293.8
16-08-08;16:15;43.2;259.5;3.2;245.3;50.02;771;5293.8
16-08-08;16:18;43.1;259.2;3.1;245.3;50.03;763;5293.9
16-08-08;16:21;42.9;263.8;3.1;245.3;50.06;753;5293.9
16-08-08;16:24;42.9;256.0;3.0;245.3;50.05;741;5293.9
16-08-08;16:27;43.2;265.1;3.0;245.3;50.04;731;5294.0
16-08-08;16:30;43.0;263.3;2.9;246.3;50.07;721;5294.0
16-08-08;16:33;43.1;255.4;2.9;245.3;50.05;713;5294.0
16-08-08;16:36;42.8;262.9;2.9;245.3;50.03;705;5294.1
16-08-08;16:39;42.7;258.5;3.0;246.3;49.97;696;5294.1
16-08-08;16:42;42.7;262.7;0.0;245.3;50.03;686;5294.1
16-08-08;16:45;42.4;263.0;2.8;245.3;50.03;672;5294.2
16-08-08;16:48;42.4;261.4;2.7;245.3;50.07;656;5294.2
16-08-08;16:51;42.4;264.8;2.6;245.3;50.01;635;5294.2
16-08-08;16:54;42.3;263.8;2.6;246.3;50.11;623;5294.3
16-08-08;16:57;42.1;264.2;2.5;244.3;50.10;606;5294.3
16-08-08;17:00;42.1;263.6;2.4;244.3;50.06;593;5294.3
16-08-08;17:03;41.7;270.1;2.4;245.3;50.04;576;5294.4
16-08-08;17:06;41.7;270.4;2.3;246.3;50.09;562;5294.4
16-08-08;17:09;41.6;270.1;2.2;246.3;50.02;548;5294.4
16-08-08;17:12;41.5;266.7;2.2;247.3;50.04;533;5294.4
16-08-08;17:15;41.5;266.4;2.0;246.3;50.05;514;5294.5
16-08-08;17:18;41.3;268.0;2.0;246.3;50.04;497;5294.5
16-08-08;17:21;41.3;264.5;2.0;245.3;50.05;483;5294.5
16-08-08;17:24;41.2;267.4;1.9;246.3;50.02;468;5294.5
16-08-08;17:27;40.9;269.9;1.8;246.3;50.05;450;5294.6
16-08-08;17:30;41.0;269.2;1.9;248.2;50.06;439;5294.6
16-08-08;17:33;40.7;272.4;1.7;247.3;50.04;427;5294.6
16-08-08;17:36;40.5;272.3;1.6;247.3;50.04;413;5294.6
16-08-08;17:39;40.6;263.3;1.5;246.3;50.04;397;5294.6
16-08-08;17:42;40.6;274.9;1.5;246.3;50.02;379;5294.7
16-08-08;17:45;40.4;265.5;1.5;246.3;50.08;367;5294.7
16-08-08;17:48;40.2;269.5;1.4;245.3;50.05;353;5294.7
16-08-08;17:51;40.0;265.7;1.4;245.3;50.05;337;5294.7
16-08-08;17:54;40.0;265.8;1.3;245.3;50.02;323;5294.7
16-08-08;17:57;39.9;270.5;1.3;246.3;49.99;308;5294.8
16-08-08;18:00;39.9;272.7;1.2;246.3;50.04;295;5294.8
16-08-08;18:03;39.5;271.1;1.2;245.3;50.05;279;5294.8
16-08-08;18:06;39.3;272.7;1.1;246.3;50.06;262;5294.8
16-08-08;18:09;39.3;267.7;1.0;244.3;50.02;244;5294.8
16-08-08;18:12;39.1;271.8;1.0;244.3;50.06;226;5294.8
16-08-08;18:15;39.1;271.7;1.0;244.3;50.02;211;5294.8
16-08-08;18:18;39.0;273.0;0.8;244.3;50.04;199;5294.8
16-08-08;18:21;39.0;273.6;0.8;245.3;50.05;184;5294.9
16-08-08;18:24;38.7;264.6;0.7;245.3;50.05;165;5294.9
16-08-08;18:27;38.6;276.7;0.7;243.4;50.05;150;5294.9
16-08-08;18:30;38.4;275.0;0.6;245.3;50.03;137;5294.9
16-08-08;18:33;38.3;274.0;0.6;244.3;50.03;121;5294.9
16-08-08;18:36;38.2;272.0;0.5;245.3;50.04;105;5294.9
16-08-08;18:39;37.8;274.9;0.4;244.3;50.08;90;5294.9
16-08-08;18:42;38.0;262.6;0.4;245.3;50.02;78;5294.9
16-08-08;18:45;37.7;267.3;0.4;245.3;50.03;65;5294.9
16-08-08;18:48;37.7;257.6;0.3;245.3;50.01;55;5294.9
16-08-08;18:51;37.2;259.1;0.2;245.3;50.07;45;5294.9
16-08-08;18:54;37.4;255.4;0.2;245.3;50.05;37;5294.9
16-08-08;18:57;37.2;250.1;0.1;245.3;50.08;32;5294.9
16-08-08;19:00;36.9;257.3;0.1;245.3;50.06;29;5294.9
16-08-08;19:03;37.0;251.2;0.1;245.3;50.08;27;5294.9
16-08-08;19:06;36.7;251.3;0.1;246.3;50.04;23;5294.9
16-08-08;19:09;36.5;255.1;0.1;245.3;50.05;21;5294.9
16-08-08;19:12;36.4;256.0;0.1;246.3;50.03;18;5294.9
16-08-08;19:15;36.4;251.5;0.1;245.3;50.03;17;5294.9
16-08-08;19:18;36.3;245.3;0.1;245.3;50.02;14;5294.9
16-08-08;19:21;36.2;248.2;0.0;244.3;50.02;12;5294.9
16-08-08;19:24;36.1;237.3;0.0;245.3;50.03;10;5294.9
16-08-08;19:27;36.0;243.4;0.0;245.3;50.03;8;5294.9
16-08-08;19:30;36.1;243.8;0.0;246.3;50.03;6;5294.9
16-08-08;19:33;35.7;234.5;0.0;245.3;50.01;4;5294.9
16-08-08;19:36;35.6;232.7;0.0;245.3;50.02;2;5294.9
16-08-08;19:39;35.5;243.4;0.0;244.3;50.05;0;5294.9
16-08-08;19:42;35.4;153.5;0.0;245.3;50.08;0;5294.9
16-08-08;19:45;35.3;101.3;0.0;245.3;50.06;0;5294.9
16-08-08;19:48;35.2;168.3;0.0;246.3;50.06;0;5294.9
16-08-08;19:51;35.0;234.3;0.0;246.3;50.05;0;5294.9
16-08-08;19:54;34.9;260.0;0.0;245.3;50.06;0;5294.9
16-08-08;19:57;34.8;248.5;0.0;244.3;50.07;0;5294.9
16-08-08;20:00;34.7;231.2;0.0;245.3;50.09;0;5294.9
16-08-08;20:03;34.6;209.3;0.0;244.3;50.06;0;5294.9
16-08-08;20:06;34.5;182.2;0.0;245.3;50.08;0;5294.9
16-08-08;20:09;34.5;153.5;0.0;247.3;50.06;0;5294.9
16-08-08;20:12;34.4;123.4;0.0;246.3;50.07;0;5294.9
16-08-09;06:03;31.0;261.1;0.1;244.3;50.02;21;5294.9
16-08-09;06:06;31.1;264.5;0.1;244.3;50.04;23;5294.9
16-08-09;06:09;31.2;246.0;0.1;243.4;50.01;24;5294.9
16-08-09;06:12;31.4;250.6;0.1;244.3;50.07;26;5294.9
16-08-09;06:15;31.4;257.5;0.1;245.3;50.06;28;5294.9
16-08-09;06:18;31.5;260.5;0.1;243.4;50.04;30;5294.9
16-08-09;06:21;31.6;266.7;0.1;243.4;50.03;32;5294.9
16-08-09;06:24;31.7;259.1;0.1;242.4;49.99;33;5294.9
16-08-09;06:27;31.7;266.8;0.2;242.4;50.03;34;5294.9
16-08-09;06:30;31.8;269.9;0.2;245.3;50.05;35;5294.9
16-08-09;06:33;31.9;255.3;0.2;246.3;50.02;37;5294.9
16-08-09;06:36;32.0;262.5;0.2;244.3;50.07;38;5294.9
16-08-09;06:39;32.0;264.9;0.2;245.3;50.08;37;5294.9
16-08-09;06:42;32.2;266.4;0.2;245.3;49.98;39;5294.9
16-08-09;06:45;32.2;262.5;0.2;246.3;50.01;41;5294.9
16-08-09;06:48;32.4;263.6;0.2;247.3;50.03;42;5294.9
16-08-09;06:51;32.4;270.4;0.2;245.3;50.05;44;5294.9
16-08-09;06:54;32.4;264.9;0.2;245.3;50.03;45;5294.9
16-08-09;06:57;32.5;270.2;0.2;246.3;50.08;46;5294.9
16-08-09;07:00;32.6;265.2;0.2;245.3;50.07;46;5295.0
16-08-09;07:03;32.6;271.5;0.2;247.3;50.05;49;5295.0
16-08-09;07:06;32.7;275.6;0.2;246.3;50.07;48;5295.0
16-08-09;07:09;32.7;276.4;0.2;245.3;50.06;50;5295.0
16-08-09;07:12;32.9;267.9;0.3;244.3;50.09;50;5295.0
16-08-09;07:15;32.7;274.5;0.3;243.4;50.08;52;5295.0
16-08-09;07:18;33.1;267.7;0.3;243.4;50.07;52;5295.0
16-08-09;07:21;33.0;268.3;0.3;244.3;50.03;53;5295.0
16-08-09;07:24;33.0;279.1;0.3;244.3;50.03;53;5295.0
16-08-09;07:27;33.2;264.9;0.3;244.3;50.05;55;5295.0
16-08-09;07:30;33.1;270.8;0.3;245.3;50.03;56;5295.0
16-08-09;07:33;33.2;276.4;0.3;244.3;50.03;58;5295.0
16-08-09;07:36;33.3;273.6;0.4;245.3;50.03;59;5295.0
16-08-09;07:39;33.2;283.5;0.3;244.3;50.03;60;5295.0
16-08-09;07:42;33.5;274.5;0.4;245.3;50.02;62;5295.0
16-08-09;07:45;33.4;281.1;0.3;245.3;50.04;64;5295.0
16-08-09;07:48;33.5;284.6;0.3;243.4;50.02;64;5295.0
16-08-09;07:51;33.5;283.3;0.4;244.3;50.04;67;5295.0
16-08-09;07:54;33.5;290.6;0.4;244.3;50.07;68;5295.0
16-08-09;07:57;33.8;300.1;0.4;244.3;50.05;69;5295.0
16-08-09;08:00;33.8;297.6;0.4;244.3;50.07;70;5295.0
16-08-09;08:03;33.7;294.4;0.4;244.3;50.04;72;5295.0
16-08-09;08:06;34.0;287.1;0.4;244.3;50.03;73;5295.0
16-08-09;08:09;33.8;302.0;0.4;244.3;50.06;74;5295.0
16-08-09;08:12;34.0;299.2;0.4;243.4;50.02;77;5295.0
16-08-09;08:15;33.8;292.3;0.4;243.4;50.04;78;5295.0
16-08-09;08:18;34.0;299.8;0.4;243.4;50.01;79;5295.0
16-08-09;08:21;33.9;300.2;0.4;244.3;50.04;80;5295.0
16-08-09;08:24;34.1;302.9;0.4;244.3;50.05;82;5295.0
16-08-09;08:27;34.0;294.8;0.5;243.4;50.04;83;5295.0
16-08-09;08:30;34.1;302.3;0.5;244.3;50.02;85;5295.0
16-08-09;08:33;34.2;306.4;0.4;245.3;50.03;84;5295.1
16-08-09;08:36;34.1;297.6;0.4;246.3;50.03;86;5295.1
16-08-09;08:39;34.4;298.9;0.4;246.3;50.06;87;5295.1
16-08-09;08:42;34.2;311.1;0.4;247.3;50.04;87;5295.1
16-08-09;08:45;34.2;307.7;0.5;244.3;50.05;90;5295.1
16-08-09;08:48;34.4;304.2;0.5;245.3;50.05;95;5295.1
16-08-09;08:51;34.5;285.0;0.5;245.3;50.03;100;5295.1
16-08-09;08:54;34.4;290.0;0.5;245.3;50.05;111;5295.1
16-08-09;08:57;34.7;296.1;0.6;245.3;50.06;131;5295.1
16-08-09;09:00;34.5;288.5;0.7;246.3;50.04;153;5295.1
16-08-09;09:03;34.8;295.6;0.8;247.3;50.05;176;5295.1
16-08-09;09:06;34.7;304.2;0.8;246.3;50.06;203;5295.1
16-08-09;09:09;34.7;301.4;0.9;245.3;50.02;227;5295.1
16-08-09;09:12;34.9;305.7;1.1;245.3;50.04;252;5295.1
16-08-09;09:15;35.2;306.4;1.2;245.3;50.02;278;5295.1
16-08-09;09:18;35.2;299.1;1.2;245.3;50.06;301;5295.2
16-08-09;09:21;35.4;299.1;1.3;247.3;50.05;327;5295.2
16-08-09;09:24;35.5;302.9;1.4;246.3;50.03;353;5295.2
16-08-09;09:27;35.6;299.1;1.5;244.3;50.03;378;5295.2
16-08-09;09:30;35.7;301.3;1.7;245.3;50.04;404;5295.2
16-08-09;09:33;36.1;298.6;1.8;245.3;50.05;428;5295.3
16-08-09;09:36;36.1;297.0;2.0;247.3;50.06;455;5295.3
16-08-09;09:39;36.2;294.1;2.0;247.3;50.07;477;5295.3
16-08-09;09:42;36.4;289.7;2.1;246.3;50.05;498;5295.3
16-08-09;09:45;36.7;290.4;2.2;247.3;50.05;524;5295.3
16-08-09;09:48;36.8;288.5;2.3;246.3;50.05;546;5295.4
16-08-09;09:51;37.0;287.4;2.3;246.3;50.03;567;5295.4
16-08-09;09:54;37.4;291.0;2.4;246.3;50.05;591;5295.4
16-08-09;09:57;37.4;286.5;2.5;247.3;50.04;613;5295.5
16-08-09;10:00;37.6;284.4;2.6;247.3;50.04;636;5295.5
16-08-09;10:03;38.0;282.1;2.7;246.3;50.04;652;5295.5
16-08-09;10:06;38.2;281.2;2.7;246.3;50.05;673;5295.6
16-08-09;10:09;38.3;279.1;2.8;247.3;50.02;692;5295.6
16-08-09;10:12;38.4;277.7;2.9;247.3;50.03;713;5295.6
16-08-09;10:15;38.7;277.1;3.0;245.3;50.07;732;5295.7
16-08-09;10:18;38.9;277.2;3.1;244.3;50.05;751;5295.7
16-08-09;10:21;39.2;275.2;3.1;245.3;50.07;768;5295.7
16-08-09;10:24;39.4;269.6;3.3;244.3;50.05;779;5295.8
16-08-09;10:27;39.4;268.3;3.3;244.3;50.03;794;5295.8
16-08-09;10:30;39.5;267.0;3.3;244.3;50.05;810;5295.9
16-08-09;10:33;40.0;265.5;3.4;244.3;50.05;827;5295.9
16-08-09;10:36;39.9;262.2;3.4;244.3;50.03;833;5295.9
16-08-09;10:39;40.1;261.3;3.5;244.3;50.03;843;5296.0
16-08-09;10:42;40.2;257.2;3.6;244.3;50.01;857;5296.0
16-08-09;10:45;40.1;259.8;3.5;243.4;50.05;859;5296.1
16-08-09;10:48;40.4;260.4;3.5;244.3;50.06;876;5296.1
16-08-09;10:51;40.8;260.8;3.6;244.3;50.14;878;5296.2
16-08-09;10:54;40.9;259.7;3.6;245.3;50.00;894;5296.2
16-08-09;10:57;40.8;252.6;3.7;244.3;50.04;897;5296.2
16-08-09;11:00;41.2;258.2;3.7;244.3;50.04;909;5296.3
16-08-09;11:03;41.4;260.7;3.7;245.3;50.08;919;5296.3
16-08-09;11:06;41.5;258.6;3.8;245.3;50.06;931;5296.4
16-08-09;11:09;41.5;259.1;3.9;246.3;50.05;929;5296.4
16-08-09;11:12;41.9;257.8;3.9;245.3;50.06;945;5296.5
16-08-09;11:15;41.9;254.8;3.8;245.3;50.05;947;5296.5
16-08-09;11:18;42.0;260.1;3.9;245.3;50.03;952;5296.6
16-08-09;11:21;42.2;254.7;4.0;245.3;50.06;963;5296.6
16-08-09;11:24;42.2;253.4;3.9;245.3;50.00;969;5296.7
16-08-09;11:27;42.5;252.9;4.0;245.3;50.04;966;5296.7
16-08-09;11:30;42.7;255.6;3.9;244.3;50.07;968;5296.8
16-08-09;11:33;42.5;253.8;4.0;246.3;50.07;961;5296.8
16-08-09;11:36;42.7;256.2;4.0;245.3;50.06;967;5296.9
16-08-09;11:39;42.9;261.0;4.1;245.3;50.03;996;5296.9
16-08-09;11:42;43.0;253.8;4.1;245.3;50.04;1006;5297.0
16-08-09;11:45;42.9;254.1;4.0;245.3;50.02;987;5297.0
16-08-09;11:48;43.1;247.2;4.1;245.3;50.05;1007;5297.1
16-08-09;11:51;43.2;248.7;4.2;245.3;50.07;1016;5297.1
16-08-09;11:54;43.5;251.0;4.1;245.3;50.04;1009;5297.2
16-08-09;11:57;43.2;246.5;4.1;245.3;50.08;1018;5297.2
16-08-09;12:00;43.5;251.6;4.1;246.3;50.05;1007;5297.3
16-08-09;12:03;43.5;249.0;4.3;245.3;50.03;1044;5297.3
16-08-09;12:06;43.7;240.6;4.4;245.3;50.07;1077;5297.4
16-08-09;12:09;44.0;246.3;3.7;245.3;50.02;891;5297.4
16-08-09;12:12;43.6;242.1;3.3;244.3;50.00;811;5297.5
16-08-09;12:15;43.5;263.2;3.8;244.3;50.08;996;5297.5
16-08-09;12:18;43.8;249.0;4.4;244.3;50.03;1096;5297.5
16-08-09;12:21;44.0;244.1;4.7;246.3;50.03;1128;5297.6
16-08-09;12:24;44.0;242.7;4.6;245.3;50.04;1128;5297.7
16-08-09;12:27;44.3;242.8;4.4;245.3;50.03;1084;5297.7
16-08-09;12:30;44.4;245.9;4.7;244.3;50.00;1115;5297.8
16-08-09;12:33;44.4;243.0;4.5;244.3;50.05;1119;5297.8
16-08-09;12:36;44.6;237.8;4.6;245.3;50.04;1108;5297.9
16-08-09;12:39;44.9;243.8;4.6;245.3;50.06;1118;5297.9
16-08-09;12:42;44.7;236.2;4.6;244.3;50.04;1131;5298.0
16-08-09;12:45;44.9;230.8;4.5;244.3;50.08;1112;5298.0
16-08-09;12:48;44.3;255.3;1.4;243.4;50.06;326;5298.1
16-08-09;12:51;43.7;266.7;2.4;243.4;50.05;581;5298.1
16-08-09;12:54;43.4;230.7;3.0;243.4;50.01;744;5298.1
16-08-09;12:57;43.8;9.8;4.0;244.3;50.00;987;5298.2
16-08-09;13:00;43.6;261.4;1.7;243.4;50.05;407;5298.2
16-08-09;13:03;43.6;244.7;4.7;245.3;50.04;1147;5298.3
16-08-09;13:06;43.2;262.0;1.9;243.4;50.03;458;5298.3
16-08-09;13:09;43.0;258.2;2.0;242.4;50.00;446;5298.3
16-08-09;13:12;42.5;272.6;1.6;243.4;50.03;383;5298.3
16-08-09;13:15;42.3;266.8;1.7;242.4;50.05;424;5298.4
16-08-09;13:18;42.4;270.4;3.3;243.4;50.04;812;5298.4
16-08-09;13:21;42.4;267.7;1.4;242.4;50.01;348;5298.4
16-08-09;13:24;41.9;270.4;1.5;243.4;50.00;422;5298.4
16-08-09;13:27;41.7;268.2;1.4;242.4;50.02;351;5298.5
16-08-09;13:30;41.4;275.3;1.2;243.4;50.01;293;5298.5
16-08-09;13:33;41.2;277.1;1.2;243.4;50.03;278;5298.5
16-08-09;13:36;41.2;279.7;4.3;245.3;50.07;1033;5298.5
16-08-09;13:39;41.7;263.5;1.9;243.4;50.02;498;5298.6
16-08-09;13:42;42.1;249.9;4.7;245.3;50.06;1146;5298.6
16-08-09;13:45;42.0;244.7;1.0;243.4;50.05;224;5298.6
16-08-09;13:48;41.2;269.8;0.8;242.4;50.04;195;5298.7
16-08-09;13:51;40.8;273.4;0.8;243.4;50.04;170;5298.7
16-08-09;13:54;40.6;280.0;0.9;242.4;50.02;217;5298.7
16-08-09;13:57;40.5;264.5;1.3;244.3;50.04;311;5298.7
16-08-09;14:00;40.5;268.7;2.0;244.3;50.07;471;5298.7
16-08-09;14:03;41.2;267.0;5.1;247.3;50.04;1243;5298.7
16-08-09;14:06;41.5;258.3;1.4;243.4;50.06;339;5298.8
16-08-09;14:09;41.2;266.8;1.9;245.3;50.09;436;5298.8
16-08-09;14:12;41.7;260.3;4.3;246.3;50.02;1078;5298.9
16-08-09;14:15;42.0;251.9;4.3;246.3;50.05;1057;5298.9
16-08-09;14:18;42.7;256.2;4.3;246.3;50.04;1044;5299.0
16-08-09;14:21;42.5;254.7;3.8;245.3;50.06;943;5299.0
16-08-09;14:24;42.3;256.2;0.8;244.3;50.05;185;5299.1
16-08-09;14:27;41.3;274.2;0.7;244.3;50.03;169;5299.1
16-08-09;14:30;40.7;281.8;0.8;245.3;50.04;182;5299.1
16-08-09;14:33;40.6;280.5;0.7;244.3;50.03;177;5299.1
16-08-09;14:36;40.2;286.5;0.8;244.3;50.07;190;5299.1
16-08-09;14:39;40.0;275.0;2.0;246.3;50.03;425;5299.1
16-08-09;14:42;40.4;273.3;1.4;245.3;50.06;334;5299.1
16-08-09;14:45;40.1;281.2;1.0;245.3;50.07;248;5299.1
16-08-09;14:48;40.2;270.1;2.8;247.3;50.06;712;5299.2
16-08-09;14:51;40.8;257.2;4.9;247.3;50.06;1193;5299.2
16-08-09;14:54;41.5;263.3;4.4;248.2;50.06;1092;5299.3
16-08-09;14:57;41.7;256.3;4.3;246.3;50.05;1044;5299.3
16-08-09;15:00;41.9;253.8;3.7;246.3;50.01;895;5299.4
16-08-09;15:03;42.0;256.2;3.9;246.3;50.03;963;5299.4
16-08-09;15:06;42.3;262.5;3.8;246.3;50.06;934;5299.5
16-08-09;15:09;42.3;260.4;3.8;246.3;50.03;938;5299.5
16-08-09;15:12;42.4;258.9;3.8;247.3;50.06;936;5299.6
16-08-09;15:15;42.7;258.8;3.8;248.2;50.04;936;5299.6
16-08-09;15:18;42.8;257.6;3.6;247.3;50.04;888;5299.6
16-08-09;15:21;42.8;257.8;3.8;247.3;50.00;932;5299.7
16-08-09;15:24;43.0;262.6;3.8;245.3;49.97;929;5299.7
16-08-09;15:27;42.7;262.2;3.8;248.2;50.06;922;5299.8
16-08-09;15:30;42.9;261.0;3.7;247.3;50.06;908;5299.8
16-08-09;15:33;42.9;267.1;3.7;246.3;50.07;906;5299.9
16-08-09;15:36;42.8;260.5;3.6;246.3;50.03;873;5299.9
16-08-09;15:39;43.0;256.7;3.6;246.3;50.08;884;5300.0
16-08-09;15:42;42.8;264.2;3.5;247.3;50.06;875;5300.0
16-08-09;15:45;43.1;262.0;3.5;247.3;50.03;858;5300.0
16-08-09;15:48;42.9;262.2;3.4;247.3;50.07;852;5300.1
16-08-09;15:51;42.7;266.1;3.4;247.3;50.04;815;5300.1
16-08-09;15:54;42.7;264.8;3.3;247.3;50.04;788;5300.2
16-08-09;15:57;42.4;237.5;3.1;246.3;50.06;747;5300.2
16-08-09;16:00;42.4;267.4;3.3;247.3;50.02;811;5300.2
16-08-09;16:03;42.5;268.2;3.4;247.3;50.03;818;5300.3
16-08-09;16:06;42.4;267.4;3.3;247.3;50.07;810;5300.3
16-08-09;16:09;42.5;266.8;3.3;247.3;50.06;803;5300.4
16-08-09;16:12;42.7;268.9;3.4;247.3;50.03;840;5300.4
16-08-09;16:15;42.2;255.0;2.9;247.3;50.06;550;5300.4
16-08-09;16:18;42.3;270.5;3.1;247.3;50.03;763;5300.5
16-08-09;16:21;42.2;268.6;3.0;246.3;50.02;738;5300.5
16-08-09;16:24;42.0;277.1;1.5;246.3;50.05;449;5300.5
16-08-09;16:27;41.5;274.9;2.1;246.3;50.05;512;5300.6
16-08-09;16:30;41.7;273.3;2.9;246.3;50.02;721;5300.6
16-08-09;16:33;41.4;273.4;2.0;246.3;50.05;507;5300.6
16-08-09;16:36;41.4;270.1;2.9;246.3;50.04;708;5300.7
16-08-09;16:39;41.6;271.2;2.8;247.3;50.01;701;5300.7
16-08-09;16:42;41.4;267.0;2.9;248.2;50.05;704;5300.7
16-08-09;16:45;41.6;266.7;2.9;246.3;50.05;719;5300.8
16-08-09;16:48;41.4;267.0;2.7;246.3;50.02;683;5300.8
16-08-09;16:51;41.5;264.6;2.8;247.3;50.07;674;5300.8
16-08-09;16:54;40.9;253.5;1.0;246.3;50.05;243;5300.9
16-08-09;16:57;40.5;274.3;0.9;246.3;50.10;216;5300.9
16-08-09;17:00;40.2;273.7;0.8;246.3;50.07;191;5300.9
16-08-09;17:03;39.9;288.1;1.1;247.3;50.07;266;5300.9
16-08-09;17:06;39.5;277.2;1.0;245.3;50.04;222;5300.9
16-08-09;17:09;39.7;284.9;1.5;246.3;50.04;368;5300.9
16-08-09;17:12;39.4;279.9;1.0;246.3;50.09;222;5300.9
16-08-09;17:15;39.3;291.7;1.5;246.3;50.01;390;5300.9
16-08-09;17:18;39.4;291.7;1.2;246.3;50.02;299;5301.0
16-08-09;17:21;39.4;289.1;1.1;246.3;50.05;272;5301.0
16-08-09;17:24;39.2;285.0;0.8;246.3;50.04;197;5301.0
16-08-09;17:27;38.7;275.6;0.5;246.3;50.03;122;5301.0
16-08-09;17:30;38.5;283.4;0.6;244.3;50.05;133;5301.0
16-08-09;17:33;38.5;274.8;0.5;246.3;50.01;113;5301.0
16-08-09;17:36;38.0;279.1;0.5;245.3;50.08;98;5301.0
16-08-09;17:39;37.7;279.3;0.4;246.3;50.02;80;5301.0
16-08-09;17:42;37.8;270.9;0.3;246.3;50.05;63;5301.0
16-08-09;17:45;37.6;281.8;0.4;246.3;50.02;69;5301.0
16-08-09;17:48;37.6;261.9;0.2;246.3;50.02;49;5301.0
16-08-09;17:51;37.1;260.5;0.1;246.3;50.04;32;5301.0
16-08-09;17:54;37.2;274.2;0.2;247.3;50.08;47;5301.0
16-08-09;17:57;37.2;267.6;0.4;247.3;50.09;66;5301.0
16-08-09;18:00;37.2;275.9;0.3;247.3;50.08;61;5301.0
16-08-09;18:03;37.0;276.7;0.4;243.4;50.05;67;5301.0
16-08-09;18:06;37.0;274.5;0.4;244.3;50.07;72;5301.0
16-08-09;18:09;36.8;269.0;0.4;244.3;50.03;68;5301.0
16-08-09;18:12;36.8;266.8;0.3;242.4;50.03;61;5301.1
16-08-09;18:15;36.7;272.6;0.3;242.4;50.05;60;5301.1
16-08-09;18:18;36.5;273.0;0.3;243.4;50.03;52;5301.1
16-08-09;18:21;36.5;265.5;0.2;242.4;50.01;45;5301.1
16-08-09;18:24;36.2;258.3;0.2;242.4;50.05;40;5301.1
16-08-09;18:27;36.2;267.1;0.2;243.4;50.04;39;5301.1
16-08-09;18:30;36.2;254.8;0.2;242.4;50.03;36;5301.1
16-08-09;18:33;36.1;258.8;0.1;245.3;50.02;33;5301.1
16-08-09;18:36;36.0;261.9;0.1;243.4;50.03;27;5301.1
16-08-09;18:39;36.1;258.3;0.1;242.4;50.00;21;5301.1
16-08-09;18:42;35.9;252.5;0.1;244.3;50.06;16;5301.1
16-08-09;18:45;35.7;246.0;0.0;245.3;50.05;8;5301.1
16-08-09;18:48;35.6;233.7;0.0;245.3;50.04;4;5301.1
16-08-09;18:51;35.6;222.2;0.0;245.3;50.03;2;5301.1
16-08-09;18:54;35.4;246.0;0.0;245.3;50.07;0;5301.1
16-08-09;18:57;35.3;226.9;0.0;245.3;50.07;0;5301.1
16-08-09;19:00;35.2;184.2;0.0;246.3;50.06;0;5301.1
16-08-09;19:03;35.2;189.5;0.0;245.3;50.06;0;5301.1
16-08-09;19:06;35.0;180.3;0.0;245.3;50.03;1;5301.1
16-08-09;19:09;34.9;185.1;0.0;245.3;50.02;0;5301.1
16-08-09;19:12;34.8;208.1;0.0;245.3;50.03;0;5301.1
16-08-09;19:15;34.7;197.7;0.0;244.3;50.02;0;5301.1
16-08-09;19:18;34.6;129.6;0.0;244.3;50.04;0;5301.1
16-08-10;07:06;30.9;266.1;0.0;243.4;50.02;2;5301.1
16-08-10;07:09;31.0;246.0;0.0;242.4;50.03;4;5301.1
16-08-10;07:12;31.0;243.8;0.0;241.4;50.04;7;5301.1
16-08-10;07:15;31.2;251.8;0.0;242.4;50.02;5;5301.1
16-08-10;07:18;31.2;259.1;0.0;243.4;49.99;3;5301.1
16-08-10;07:21;31.4;248.4;0.0;244.3;50.04;2;5301.1
16-08-10;07:24;31.2;249.0;0.0;244.3;50.05;2;5301.1
16-08-10;07:27;31.4;247.5;0.0;245.3;50.02;3;5301.1
16-08-10;07:30;31.4;212.6;0.0;245.3;50.00;1;5301.1
16-08-10;07:33;31.4;240.0;0.0;245.3;50.02;3;5301.1
16-08-10;07:36;31.5;242.5;0.0;245.3;50.02;6;5301.1
16-08-10;07:39;31.5;252.5;0.0;245.3;50.02;5;5301.1
16-08-10;07:42;31.6;235.4;0.0;245.3;50.01;1;5301.1
16-08-10;07:45;31.6;181.4;0.0;245.3;50.03;0;5301.1
16-08-10;07:48;31.6;174.6;0.0;246.3;50.04;1;5301.1
16-08-10;07:51;31.6;184.5;0.0;246.3;50.06;3;5301.1
16-08-10;07:54;31.7;231.4;0.0;246.3;50.09;6;5301.1
16-08-10;07:57;31.8;245.0;0.0;246.3;50.08;5;5301.1
16-08-10;08:00;31.8;250.3;0.0;245.3;50.06;5;5301.1
16-08-10;08:03;31.7;245.8;0.0;245.3;50.03;4;5301.1
16-08-10;08:06;31.9;248.2;0.0;246.3;49.99;4;5301.1
16-08-10;08:09;31.9;237.3;0.0;244.3;50.02;3;5301.1
16-08-10;08:12;31.9;248.8;0.0;245.3;50.05;1;5301.1
16-08-10;08:15;32.0;235.2;0.0;245.3;50.03;3;5301.1
16-08-10;08:18;31.9;231.4;0.0;245.3;50.05;3;5301.1
16-08-10;08:21;32.0;243.4;0.0;244.3;50.05;7;5301.1
16-08-10;08:24;31.9;253.2;0.0;244.3;50.08;11;5301.1
16-08-10;08:27;31.9;256.9;0.1;244.3;50.05;17;5301.1
16-08-10;08:30;32.2;257.0;0.1;243.4;50.01;23;5301.1
16-08-10;08:33;32.0;261.3;0.1;247.3;50.03;15;5301.1
16-08-10;08:36;32.0;247.1;0.0;245.3;50.03;9;5301.1
16-08-10;08:39;32.2;232.1;0.1;245.3;50.03;15;5301.1
16-08-10;08:42;32.2;265.2;0.1;246.3;50.04;17;5301.1
16-08-10;08:45;32.2;253.5;0.1;245.3;50.04;15;5301.1
16-08-10;08:48;32.2;281.6;0.2;246.3;50.04;36;5301.1
16-08-10;08:51;32.2;280.2;0.2;246.3;50.04;38;5301.1
16-08-10;08:54;32.3;272.0;0.1;248.2;50.08;21;5301.1
16-08-10;08:57;32.0;260.3;0.1;246.3;50.04;14;5301.1
16-08-10;09:00;32.2;260.8;0.1;246.3;50.05;20;5301.1
16-08-10;09:03;32.2;279.3;0.2;246.3;50.05;46;5301.1
16-08-10;09:06;32.3;285.4;0.3;245.3;50.00;46;5301.1
16-08-10;09:09;32.2;286.2;0.3;246.3;50.05;56;5301.1
16-08-10;09:12;32.5;282.1;0.3;245.3;50.06;59;5301.1
16-08-10;09:15;32.4;281.5;0.4;245.3;50.04;75;5301.1
16-08-10;09:18;32.6;286.9;0.4;245.3;50.04;68;5301.1
16-08-10;09:21;32.4;275.3;0.3;245.3;50.07;48;5301.1
16-08-10;09:24;32.4;261.7;0.1;245.3;50.05;24;5301.1
16-08-10;09:27;32.2;255.3;0.1;245.3;50.04;15;5301.1
16-08-10;09:30;32.2;251.8;0.1;245.3;50.04;19;5301.1
16-08-10;09:33;32.3;252.8;0.2;246.3;50.05;39;5301.1
16-08-10;09:36;32.4;260.1;0.2;247.3;50.04;41;5301.1
16-08-10;09:39;32.4;276.4;0.2;246.3;50.05;44;5301.1
16-08-10;09:42;32.4;4.8;0.3;245.3;50.02;56;5301.1
16-08-10;09:45;32.5;285.6;0.3;245.3;50.03;58;5301.1
16-08-10;09:48;32.5;278.4;0.2;245.3;50.05;45;5301.1
16-08-10;09:51;32.7;266.4;0.2;244.3;50.05;40;5301.1
16-08-10;09:54;32.6;277.7;0.2;245.3;50.16;52;5301.1
16-08-10;09:57;32.5;270.4;0.2;245.3;50.05;45;5301.1
16-08-10;10:00;32.6;270.9;0.2;245.3;50.06;40;5301.1
16-08-10;10:03;32.6;277.2;0.2;245.3;50.07;37;5301.1
16-08-10;10:06;32.5;264.8;0.1;245.3;50.06;31;5301.1
16-08-10;10:09;32.4;263.9;0.1;247.3;50.07;31;5301.1
16-08-10;10:12;32.6;265.2;0.1;244.3;50.05;20;5301.1
16-08-10;10:15;32.5;252.8;0.1;244.3;50.06;18;5301.1
16-08-10;10:18;32.4;268.6;0.1;245.3;50.05;29;5301.1
16-08-10;10:21;32.6;282.2;0.2;243.4;50.05;44;5301.1
16-08-10;10:24;32.6;277.0;0.2;244.3;50.05;40;5301.1
