data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-08-10;10:27;32.5;269.6;0.2;244.3;50.05;32;5301.1
16-08-10;10:30;32.5;266.1;0.1;244.3;50.07;26;5301.1
16-08-10;10:33;32.5;259.8;0.1;244.3;50.06;19;5301.1
16-08-10;10:36;32.5;252.5;0.1;244.3;50.07;17;5301.1
16-08-10;10:39;32.6;261.1;0.1;244.3;50.06;18;5301.1
16-08-10;10:42;32.4;266.0;0.1;243.4;50.01;21;5301.2
16-08-10;10:45;32.4;269.3;0.1;243.4;50.03;23;5301.2
16-08-10;10:48;32.5;258.5;0.1;244.3;50.03;32;5301.2
16-08-10;10:51;32.5;272.9;0.2;244.3;50.06;39;5301.2
16-08-10;10:54;32.4;271.2;0.2;244.3;50.01;46;5301.2
16-08-10;10:57;32.6;263.9;0.2;245.3;50.04;39;5301.2
16-08-10;11:00;32.6;268.9;0.2;244.3;49.98;33;5301.2
16-08-10;11:03;32.5;261.7;0.1;244.3;50.04;28;5301.2
16-08-10;11:06;32.4;267.6;0.1;243.4;50.03;25;5301.2
16-08-10;11:09;32.5;258.3;0.1;244.3;50.06;22;5301.2
16-08-10;11:12;32.4;250.9;0.1;243.4;50.04;18;5301.2
16-08-10;11:15;32.4;270.8;0.1;244.3;50.06;23;5301.2
16-08-10;11:18;32.4;263.9;0.1;245.3;50.04;23;5301.2
16-08-10;11:21;32.2;249.7;0.1;246.3;50.06;19;5301.2
16-08-10;11:24;32.5;259.8;0.0;243.4;50.05;14;5301.2
16-08-10;11:27;32.3;274.2;0.1;244.3;50.05;21;5301.2
16-08-10;11:30;32.4;253.7;0.1;243.4;50.09;20;5301.2
16-08-10;11:33;32.3;261.7;0.2;243.4;49.99;35;5301.2
16-08-10;11:36;32.3;265.4;0.1;244.3;50.06;18;5301.2
16-08-10;11:39;32.4;257.6;0.1;243.4;50.05;27;5301.2
16-08-10;11:42;32.3;278.9;0.3;245.3;50.00;50;5301.2
16-08-10;11:45;32.5;283.0;0.2;244.3;50.06;45;5301.2
16-08-10;11:48;32.5;270.2;0.2;244.3;50.11;43;5301.2
16-08-10;11:51;43.6;286.0;0.3;244.3;50.07;59;5301.2
16-08-10;11:54;32.5;284.0;0.3;244.3;50.06;55;5301.2
16-08-10;11:57;32.4;280.2;0.3;244.3;50.05;51;5301.2
16-08-10;12:00;32.6;288.4;0.4;244.3;50.05;72;5301.2
16-08-10;12:03;32.6;280.0;0.3;243.4;50.04;49;5301.2
16-08-10;12:06;32.6;264.8;0.1;243.4;50.07;37;5301.2
16-08-10;12:09;32.4;268.0;0.2;244.3;50.07;45;5301.2
16-08-10;12:12;32.7;269.9;0.2;244.3;50.11;38;5301.2
16-08-10;12:15;32.7;269.5;0.2;38.6;50.07;35;5301.2
16-08-10;12:18;32.5;279.7;0.2;244.3;50.07;41;5301.2
16-08-10;12:21;32.6;271.1;0.2;245.3;50.06;42;5301.2
16-08-10;12:24;32.5;270.5;0.2;244.3;50.03;47;5301.2
16-08-10;12:27;32.6;280.9;0.3;244.3;50.04;48;5301.2
16-08-10;12:30;32.6;274.9;0.2;244.3;50.06;43;5301.2
16-08-10;12:33;32.5;266.3;0.1;244.3;50.04;32;5301.2
16-08-10;12:36;32.7;271.5;0.2;244.3;50.04;37;5301.2
16-08-10;12:39;32.5;283.4;0.3;243.4;50.06;54;5301.2
16-08-10;12:42;32.6;278.9;0.4;242.4;50.03;50;5301.2
16-08-10;12:45;32.9;263.9;0.1;244.3;50.07;30;5301.2
16-08-10;12:48;32.6;262.5;0.2;244.3;50.07;38;5301.2
16-08-10;12:51;32.6;255.9;0.2;243.4;50.07;36;5301.2
16-08-10;12:54;32.6;269.6;0.2;243.4;50.03;45;5301.2
16-08-10;12:57;32.7;272.9;0.2;244.3;50.05;39;5301.2
16-08-10;13:00;32.7;269.5;0.2;244.3;50.06;43;5301.2
16-08-10;13:03;32.6;278.3;0.4;244.3;50.06;54;5301.2
16-08-10;13:06;32.7;279.9;0.3;245.3;50.08;54;5301.2
16-08-10;13:09;32.9;280.3;0.4;245.3;50.06;59;5301.2
16-08-10;13:12;33.1;278.6;0.4;244.3;50.01;71;5301.2
16-08-10;13:15;33.0;282.1;0.4;244.3;50.04;79;5301.2
16-08-10;13:18;33.0;278.7;0.5;242.4;50.06;76;5301.3
16-08-10;13:21;33.1;280.6;0.3;243.4;50.06;59;5301.3
16-08-10;13:24;33.1;267.4;0.2;244.3;50.06;35;5301.3
16-08-10;13:27;33.0;256.4;0.0;244.3;50.03;11;5301.3
16-08-10;13:30;32.7;214.8;0.1;244.3;50.05;32;5301.3
16-08-10;13:33;32.9;266.4;0.4;245.3;50.08;64;5301.3
16-08-10;13:36;32.7;280.6;0.4;243.4;50.07;74;5301.3
16-08-10;13:39;33.3;289.5;0.4;244.3;50.06;79;5301.3
16-08-10;13:42;33.1;285.3;0.4;245.3;50.06;78;5301.3
16-08-10;13:45;33.3;293.5;0.5;245.3;50.08;106;5301.3
16-08-10;13:48;33.1;291.9;0.4;245.3;50.12;81;5301.3
16-08-10;13:51;33.2;300.4;0.5;245.3;50.07;104;5301.3
16-08-10;13:54;33.3;297.5;0.5;245.3;50.04;97;5301.3
16-08-10;13:57;33.3;299.2;0.5;246.3;50.05;102;5301.3
16-08-10;14:00;33.2;285.6;0.5;245.3;50.05;105;5301.3
16-08-10;14:03;33.1;296.7;0.5;246.3;50.07;98;5301.3
16-08-10;14:06;33.3;294.8;0.4;246.3;50.05;101;5301.3
16-08-10;14:09;33.2;286.5;0.4;245.3;50.06;95;5301.3
16-08-10;14:12;33.3;289.7;0.4;245.3;50.11;83;5301.3
16-08-10;14:15;33.3;284.7;0.4;246.3;50.04;70;5301.3
16-08-10;14:18;33.3;278.6;0.4;245.3;50.04;64;5301.3
16-08-10;14:21;33.2;269.9;0.2;245.3;50.06;43;5301.3
16-08-10;14:24;33.2;282.7;0.6;246.3;50.06;117;5301.3
16-08-10;14:27;33.2;289.3;0.4;246.3;50.06;91;5301.3
16-08-10;14:30;33.3;287.9;0.4;245.3;50.07;85;5301.3
16-08-10;14:33;33.3;290.4;0.4;245.3;50.05;85;5301.3
16-08-10;14:36;33.3;286.8;0.3;246.3;50.04;61;5301.4
16-08-10;14:39;33.0;282.5;0.2;246.3;50.01;43;5301.4
16-08-10;14:42;33.1;278.1;0.2;246.3;50.04;40;5301.4
16-08-10;14:45;33.2;273.1;0.3;246.3;50.04;56;5301.4
16-08-10;14:48;33.4;287.1;0.4;246.3;50.08;86;5301.4
16-08-10;14:51;33.3;293.8;0.4;247.3;50.06;82;5301.4
16-08-10;14:54;33.2;287.6;0.4;246.3;50.05;67;5301.4
16-08-10;14:57;33.2;290.9;0.4;246.3;50.01;85;5301.4
16-08-10;15:00;33.3;291.5;0.5;246.3;50.05;95;5301.4
16-08-10;15:03;33.3;294.7;0.4;246.3;50.04;82;5301.4
16-08-10;15:06;33.2;290.3;0.4;246.3;50.05;69;5301.4
16-08-10;15:09;33.2;294.2;0.3;245.3;50.05;59;5301.4
16-08-10;15:12;33.0;282.2;0.2;245.3;50.04;50;5301.4
16-08-10;15:15;33.1;278.1;0.2;246.3;50.05;44;5301.4
16-08-10;15:18;32.9;279.7;0.2;246.3;50.03;47;5301.4
16-08-10;15:21;33.1;275.2;0.2;246.3;50.03;44;5301.4
16-08-10;15:24;33.1;269.9;0.2;246.3;50.03;46;5301.4
16-08-10;15:27;33.0;271.7;0.3;245.3;50.00;48;5301.4
16-08-10;15:30;33.0;281.1;0.2;246.3;50.10;46;5301.4
16-08-10;15:33;33.0;278.3;0.2;246.3;50.07;50;5301.4
16-08-10;15:36;32.9;273.4;0.3;245.3;50.05;54;5301.4
16-08-10;15:39;33.1;286.0;0.3;246.3;50.05;63;5301.4
16-08-10;15:42;32.9;282.8;0.4;245.3;50.04;67;5301.4
16-08-10;15:45;33.0;286.5;0.3;245.3;50.05;63;5301.4
16-08-10;15:48;33.1;288.5;0.4;246.3;50.05;70;5301.4
16-08-10;15:51;33.1;289.7;0.3;246.3;50.06;72;5301.4
16-08-10;15:54;33.2;287.9;0.4;247.3;50.05;81;5301.4
16-08-10;15:57;33.2;286.3;0.5;246.3;50.05;93;5301.4
16-08-10;16:00;33.2;285.9;0.4;247.3;50.05;82;5301.4
16-08-10;16:03;33.2;285.4;0.3;247.3;50.05;68;5301.4
16-08-10;16:06;33.0;279.6;0.4;246.3;50.04;69;5301.4
16-08-10;16:09;33.2;282.2;0.3;247.3;50.04;54;5301.5
16-08-10;16:12;33.2;281.3;0.4;247.3;50.02;60;5301.5
16-08-10;16:15;33.1;271.5;0.3;247.3;50.03;56;5301.5
16-08-10;16:18;33.0;282.2;0.3;247.3;50.05;61;5301.5
16-08-10;16:21;33.2;271.5;0.2;246.3;50.03;47;5301.5
16-08-10;16:24;33.1;285.3;0.2;247.3;50.05;47;5301.5
16-08-10;16:27;33.3;274.2;0.3;247.3;50.06;51;5301.5
16-08-10;16:30;33.1;271.5;0.3;247.3;50.03;51;5301.5
16-08-10;16:33;33.2;272.1;0.3;247.3;50.04;51;5301.5
16-08-10;16:36;33.2;277.0;0.3;246.3;50.07;59;5301.5
16-08-10;16:39;33.4;284.4;0.3;248.2;50.07;56;5301.5
16-08-10;16:42;33.3;282.7;0.3;247.3;50.09;55;5301.5
16-08-10;16:45;33.4;274.6;0.3;246.3;50.04;49;5301.5
16-08-10;16:48;33.4;267.0;0.2;247.3;50.05;40;5301.5
16-08-10;16:51;33.3;273.0;0.2;246.3;50.03;34;5301.5
16-08-10;16:54;33.3;260.5;0.1;248.2;50.07;21;5301.5
16-08-10;16:57;33.3;269.2;0.1;247.3;50.09;17;5301.5
16-08-10;17:00;33.2;263.3;0.1;247.3;50.08;14;5301.5
16-08-10;17:03;33.3;260.4;0.0;248.2;50.06;13;5301.5
16-08-10;17:06;33.3;250.0;0.1;248.2;50.06;13;5301.5
16-08-10;17:09;33.2;257.6;0.1;248.2;50.06;12;5301.5
16-08-10;17:12;33.2;258.6;0.0;247.3;50.05;11;5301.5
16-08-10;17:15;33.3;246.6;0.0;247.3;50.04;7;5301.5
16-08-10;17:18;33.2;235.6;0.0;247.3;50.03;8;5301.5
16-08-10;17:21;33.1;253.5;0.0;247.3;50.02;14;5301.5
16-08-10;17:24;33.2;272.0;0.1;248.2;50.07;17;5301.5
16-08-10;17:27;33.0;247.8;0.1;247.3;50.05;21;5301.5
16-08-10;17:30;33.1;261.3;0.1;247.3;50.03;18;5301.5
16-08-10;17:33;33.1;254.7;0.1;247.3;50.05;13;5301.5
16-08-10;17:36;33.1;252.5;0.0;247.3;49.99;10;5301.5
16-08-10;17:39;33.1;250.9;0.0;247.3;50.03;13;5301.5
16-08-10;17:42;33.1;256.4;0.1;247.3;50.05;14;5301.5
16-08-10;17:45;32.9;259.2;0.1;247.3;50.03;17;5301.5
16-08-10;17:48;33.0;259.4;0.1;248.2;50.05;19;5301.5
16-08-10;17:51;33.0;249.6;0.1;248.2;50.04;22;5301.5
16-08-10;17:54;33.1;257.2;0.1;248.2;50.01;23;5301.5
16-08-10;17:57;33.1;259.4;0.1;248.2;50.05;19;5301.5
16-08-10;18:00;33.0;245.5;0.0;248.2;50.06;3;5301.5
16-08-10;18:03;33.1;250.6;0.0;244.3;50.03;16;5301.5
16-08-10;18:06;33.0;255.3;0.1;245.3;50.03;17;5301.5
16-08-10;18:09;33.1;255.9;0.0;245.3;50.04;8;5301.5
16-08-10;18:12;33.0;249.6;0.1;245.3;50.07;15;5301.5
16-08-10;18:15;32.7;258.5;0.0;244.3;50.06;11;5301.5
16-08-10;18:18;33.1;254.0;0.1;245.3;50.02;21;5301.5
16-08-10;18:21;33.1;258.3;0.1;244.3;50.03;14;5301.5
16-08-10;18:24;33.0;245.9;0.0;245.3;50.01;5;5301.5
16-08-10;18:27;32.9;247.8;0.0;244.3;50.01;3;5301.5
16-08-10;18:30;32.6;252.6;0.0;245.3;50.06;5;5301.5
16-08-10;18:33;32.7;231.2;0.0;245.3;50.03;6;5301.5
16-08-10;18:36;32.7;244.9;0.0;244.3;50.00;4;5301.5
16-08-10;18:39;32.7;245.3;0.0;244.3;50.00;2;5301.5
16-08-10;18:42;32.6;268.0;0.0;244.3;49.99;1;5301.5
16-08-10;18:45;32.6;264.8;0.0;246.3;50.02;3;5301.5
16-08-10;18:48;32.6;152.9;0.0;244.3;50.02;0;5301.5
16-08-10;18:51;32.5;110.1;0.0;245.3;50.03;0;5301.5
16-08-10;18:54;32.5;142.2;0.0;245.3;50.06;0;5301.5
16-08-10;18:57;32.4;118.6;0.0;245.3;50.07;0;5301.5
16-08-10;19:00;32.4;186.7;0.0;246.3;50.04;0;5301.5
16-08-10;19:03;32.4;252.9;0.0;245.3;50.04;0;5301.5
16-08-10;19:06;32.4;251.6;0.0;246.3;50.04;0;5301.5
16-08-10;19:09;32.3;223.3;0.0;244.3;50.05;0;5301.5
16-08-10;19:12;32.3;188.8;0.0;244.3;50.03;0;5301.5
16-08-10;19:15;32.2;179.8;0.0;244.3;50.04;0;5301.5
16-08-10;19:18;32.2;145.7;0.0;244.3;50.00;0;5301.5
16-08-10;19:21;32.2;131.8;0.0;244.3;50.03;0;5301.5
16-08-10;19:24;32.0;152.9;0.0;243.4;50.04;0;5301.5
16-08-10;19:27;32.0;179.4;0.0;244.3;50.02;0;5301.5
16-08-10;19:30;32.0;154.6;0.0;244.3;50.03;0;5301.5
16-08-10;19:33;31.9;137.8;0.0;243.4;50.03;0;5301.5
16-08-11;05:42;29.0;231.8;0.0;241.4;50.02;4;5301.5
16-08-11;05:45;29.7;251.5;0.0;241.4;50.00;4;5301.5
16-08-11;05:48;29.4;252.9;0.0;241.4;50.04;6;5301.5
16-08-11;05:51;29.7;258.6;0.0;243.4;50.02;9;5301.5
16-08-11;05:54;30.3;257.5;0.0;242.4;50.06;8;5301.5
16-08-11;05:57;30.3;264.4;0.0;245.3;50.07;9;5301.5
16-08-11;06:00;30.1;259.7;0.0;243.4;50.08;14;5301.5
16-08-11;06:03;30.3;255.3;0.1;243.4;50.05;11;5301.5
16-08-11;06:06;30.4;271.5;0.1;243.4;50.02;13;5301.5
16-08-11;06:09;30.5;280.8;0.1;244.3;50.05;16;5301.5
16-08-11;06:12;30.7;262.7;0.1;243.4;50.07;21;5301.5
16-08-11;06:15;30.5;259.5;0.1;243.4;50.02;23;5301.5
16-08-11;06:18;30.8;275.6;0.1;243.4;50.04;26;5301.5
16-08-11;06:21;30.9;277.1;0.1;243.4;50.03;25;5301.5
16-08-11;06:24;30.9;276.1;0.2;243.4;50.04;35;5301.5
16-08-11;06:27;31.0;251.6;0.1;243.4;50.03;30;5301.5
16-08-11;06:30;50.0;276.4;0.1;244.3;50.01;28;5301.5
16-08-11;06:33;31.2;259.7;0.1;243.4;50.02;35;5301.5
16-08-11;06:36;31.5;267.6;0.2;243.4;50.03;48;5301.5
16-08-11;06:39;31.5;273.9;0.4;243.4;49.99;53;5301.5
16-08-11;06:42;31.5;288.8;0.3;243.4;50.02;54;5301.5
16-08-11;06:45;31.7;275.6;0.2;243.4;50.01;50;5301.5
16-08-11;06:48;31.7;270.5;0.2;243.4;50.00;39;5301.5
16-08-11;06:51;31.7;258.6;0.3;242.4;50.02;50;5301.5
16-08-11;06:54;31.8;280.3;0.4;243.4;50.05;65;5301.5
16-08-11;06:57;32.2;288.7;0.4;243.4;50.07;70;5301.5
16-08-11;07:00;32.2;286.9;0.4;242.4;50.02;83;5301.5
16-08-11;07:03;32.2;294.8;0.4;242.4;50.02;81;5301.6
16-08-11;07:06;31.9;283.8;0.4;245.3;50.03;78;5301.6
16-08-11;07:09;32.4;282.7;0.4;247.3;50.06;70;5301.6
16-08-11;07:12;32.3;279.4;0.3;246.3;50.02;56;5301.6
16-08-11;07:15;32.3;284.9;0.3;248.2;50.03;53;5301.6
16-08-11;07:18;32.5;277.4;0.2;249.2;50.02;49;5301.6
16-08-11;07:21;32.5;274.3;0.2;247.3;50.02;51;5301.6
16-08-11;07:24;32.5;286.2;0.4;246.3;50.00;69;5301.6
16-08-11;07:27;32.7;289.5;0.4;244.3;50.03;80;5301.6
16-08-11;07:30;32.7;293.2;0.5;246.3;50.07;100;5301.6
16-08-11;07:33;32.7;297.3;0.6;244.3;50.03;111;5301.6
16-08-11;07:36;33.0;295.4;0.5;244.3;50.01;90;5301.6
16-08-11;07:39;32.9;281.5;0.4;243.4;49.99;76;5301.6
16-08-11;07:42;32.9;288.8;0.4;244.3;50.03;75;5301.6
16-08-11;07:45;33.1;284.4;0.4;244.3;50.04;79;5301.6
16-08-11;07:48;33.1;287.8;0.5;243.4;50.03;95;5301.6
16-08-11;07:51;33.2;301.7;0.5;243.4;50.04;114;5301.6
16-08-11;07:54;33.2;298.2;0.5;243.4;50.09;114;5301.6
16-08-11;07:57;33.2;308.3;0.6;243.4;50.08;125;5301.6
16-08-11;08:00;33.3;312.3;0.7;242.4;50.04;131;5301.6
16-08-11;08:03;33.3;309.9;0.7;245.3;50.03;138;5301.6
16-08-11;08:06;33.4;313.9;0.6;245.3;50.00;146;5301.6
16-08-11;08:09;33.5;316.1;0.7;245.3;50.00;171;5301.7
16-08-11;08:12;33.8;313.9;1.0;246.3;50.02;245;5301.7
16-08-11;08:15;34.0;303.5;1.1;244.3;50.05;248;5301.7
16-08-11;08:18;33.9;308.6;1.0;245.3;50.03;228;5301.7
16-08-11;08:21;34.2;303.9;0.9;247.3;50.04;198;5301.7
16-08-11;08:24;33.9;306.2;0.9;247.3;50.04;192;5301.7
16-08-11;08:27;34.0;315.5;0.9;245.3;50.03;223;5301.7
16-08-11;08:30;34.1;314.9;1.1;246.3;50.03;279;5301.7
16-08-11;08:33;34.5;309.3;1.1;247.3;50.04;267;5301.7
16-08-11;08:36;34.2;299.7;1.0;247.3;50.03;231;5301.8
16-08-11;08:39;34.5;297.9;1.0;247.3;50.02;217;5301.8
16-08-11;08:42;34.2;308.4;1.0;245.3;50.03;216;5301.8
16-08-11;08:45;34.5;309.2;1.1;245.3;50.05;250;5301.8
16-08-11;08:48;34.5;301.4;1.0;246.3;50.07;242;5301.8
16-08-11;08:51;34.5;306.2;1.4;246.3;50.05;307;5301.8
16-08-11;08:54;34.7;303.9;1.0;245.3;50.03;236;5301.8
16-08-11;08:57;34.6;277.0;1.0;245.3;50.03;236;5301.8
16-08-11;09:00;34.6;303.0;1.2;246.3;50.04;282;5301.9
16-08-11;09:03;34.6;301.7;1.2;246.3;50.06;295;5301.9
16-08-11;09:06;34.7;301.7;1.1;245.3;50.01;220;5301.9
16-08-11;09:09;34.7;321.6;1.3;245.3;50.04;312;5301.9
16-08-11;09:12;34.8;1.8;1.7;246.3;50.03;393;5301.9
16-08-11;09:15;35.0;314.5;1.5;246.3;50.02;372;5301.9
16-08-11;09:18;34.9;294.8;1.8;245.3;50.05;427;5301.9
16-08-11;09:21;35.0;287.2;1.9;245.3;50.06;452;5302.0
16-08-11;09:24;35.4;298.0;2.5;246.3;50.04;612;5302.0
16-08-11;09:27;35.4;298.0;1.6;247.3;50.08;396;5302.0
16-08-11;09:30;35.5;264.5;1.5;245.3;50.04;367;5302.0
16-08-11;09:33;35.7;295.6;2.7;246.3;50.08;665;5302.1
16-08-11;09:36;36.0;303.0;2.9;246.3;50.09;722;5302.1
16-08-11;09:39;36.1;296.9;2.4;247.3;50.08;566;5302.1
16-08-11;09:42;36.0;281.2;1.7;247.3;50.02;426;5302.2
16-08-11;09:45;36.1;306.1;2.2;246.3;50.07;545;5302.2
16-08-11;09:48;36.2;285.6;1.8;246.3;50.04;439;5302.2
16-08-11;09:51;36.2;289.0;2.5;247.3;50.06;623;5302.2
16-08-11;09:54;36.5;307.7;2.7;247.3;50.04;619;5302.3
16-08-11;09:57;36.8;284.6;3.3;246.3;50.02;841;5302.3
16-08-11;10:00;37.4;285.7;3.1;247.3;50.04;757;5302.3
16-08-11;10:03;37.6;293.5;3.0;248.2;50.02;754;5302.4
16-08-11;10:06;37.6;285.6;3.6;248.2;50.03;887;5302.4
16-08-11;10:09;37.8;282.2;3.6;248.2;50.03;877;5302.5
16-08-11;10:12;37.9;283.7;3.7;247.3;50.03;928;5302.5
16-08-11;10:15;38.0;279.7;4.0;247.3;50.04;979;5302.6
16-08-11;10:18;38.0;260.8;3.9;248.2;50.03;961;5302.6
16-08-11;10:21;38.4;269.5;3.2;248.2;50.03;776;5302.7
16-08-11;10:24;38.2;272.6;3.6;248.2;50.03;887;5302.7
16-08-11;10:27;38.5;266.1;4.0;247.3;50.04;915;5302.7
16-08-11;10:30;39.1;273.4;3.9;247.3;50.00;969;5302.8
16-08-11;10:33;39.2;275.3;3.1;246.3;50.05;773;5302.8
16-08-11;10:36;39.0;282.5;2.0;247.3;50.04;512;5302.9
16-08-11;10:39;38.6;269.5;2.7;247.3;50.03;675;5302.9
16-08-11;10:42;38.5;292.8;2.3;246.3;50.03;560;5302.9
16-08-11;10:45;38.6;291.0;2.2;246.3;50.03;547;5303.0
16-08-11;10:48;38.4;277.8;2.3;247.3;50.04;555;5303.0
16-08-11;10:51;38.4;282.7;2.4;247.3;50.05;578;5303.0
16-08-11;10:54;38.4;265.2;2.0;247.3;50.11;473;5303.1
16-08-11;10:57;38.5;258.2;2.4;245.3;50.00;582;5303.1
16-08-11;11:00;38.3;207.4;1.7;246.3;50.03;390;5303.1
16-08-11;11:03;38.9;268.5;4.6;247.3;50.01;1138;5303.2
16-08-11;11:06;39.2;269.3;4.0;248.2;49.99;1055;5303.2
16-08-11;11:09;39.4;272.7;4.5;248.2;50.03;1121;5303.3
16-08-11;11:12;39.1;263.8;0.9;246.3;50.03;226;5303.3
16-08-11;11:15;39.1;273.1;4.0;247.3;50.02;577;5303.3
16-08-11;11:18;39.0;276.8;5.0;248.2;50.04;1236;5303.4
16-08-11;11:21;39.5;271.4;1.5;245.3;50.03;322;5303.4
16-08-11;11:24;39.2;279.0;1.1;246.3;50.02;260;5303.5
16-08-11;11:27;39.4;272.4;5.4;249.2;50.04;1345;5303.5
16-08-11;11:30;39.9;264.9;1.6;245.3;50.04;388;5303.5
16-08-11;11:33;39.3;266.7;1.8;245.3;50.02;435;5303.6
16-08-11;11:36;39.2;267.9;2.4;245.3;50.03;561;5303.6
16-08-11;11:39;39.1;296.7;2.5;246.3;50.03;600;5303.6
16-08-11;11:42;38.7;281.8;1.7;246.3;50.07;417;5303.7
16-08-11;11:45;38.5;293.4;1.5;244.3;50.02;370;5303.7
16-08-11;11:48;38.3;300.7;1.7;245.3;50.05;396;5303.7
16-08-11;11:51;38.4;272.7;1.8;245.3;50.08;430;5303.7
16-08-11;11:54;38.9;281.8;4.5;247.3;50.03;1096;5303.8
16-08-11;11:57;39.3;274.3;4.3;248.2;50.03;1086;5303.8
16-08-11;12:00;39.3;279.9;3.7;246.3;50.04;914;5303.9
16-08-11;12:03;39.3;276.2;4.7;247.3;50.00;1107;5303.9
16-08-11;12:06;39.1;281.9;1.6;245.3;50.04;368;5303.9
16-08-11;12:09;38.9;291.0;1.5;245.3;50.06;358;5304.0
16-08-11;12:12;38.3;289.8;1.4;246.3;50.04;356;5304.0
16-08-11;12:15;38.5;294.4;1.1;246.3;50.10;259;5304.0
16-08-11;12:18;37.9;291.3;1.0;245.3;50.07;241;5304.0
16-08-11;12:21;37.9;301.4;1.2;244.3;50.07;293;5304.0
16-08-11;12:24;37.9;291.9;3.0;245.3;50.03;649;5304.0
16-08-11;12:27;38.6;303.3;4.3;247.3;50.01;1101;5304.1
16-08-11;12:30;38.7;292.8;2.4;247.3;50.04;564;5304.1
16-08-11;12:33;38.4;283.7;1.6;245.3;49.97;365;5304.1
16-08-11;12:36;38.4;280.8;2.8;245.3;50.00;686;5304.2
16-08-11;12:39;37.9;299.1;1.4;245.3;50.03;365;5304.2
16-08-11;12:42;38.0;293.1;2.0;245.3;50.10;500;5304.2
16-08-11;12:45;37.9;293.2;1.8;246.3;50.04;462;5304.2
16-08-11;12:48;37.9;295.1;1.9;245.3;50.01;464;5304.3
16-08-11;12:51;37.9;290.4;1.4;246.3;50.04;326;5304.3
16-08-11;12:54;37.5;293.4;1.0;244.3;50.03;240;5304.3
16-08-11;12:57;37.4;292.8;0.9;244.3;49.99;206;5304.3
16-08-11;13:00;37.1;292.9;0.9;244.3;49.98;214;5304.3
16-08-11;13:03;37.0;297.0;1.0;246.3;50.02;219;5304.3
16-08-11;13:06;37.0;304.2;1.1;246.3;50.04;264;5304.3
16-08-11;13:09;36.8;300.4;1.3;244.3;50.01;297;5304.4
16-08-11;13:12;36.7;299.4;1.2;244.3;50.06;312;5304.4
16-08-11;13:15;37.0;302.1;1.9;245.3;10.08;473;5304.4
16-08-11;13:18;37.4;283.0;3.6;245.3;50.04;887;5304.4
16-08-11;13:21;37.9;275.3;4.7;247.3;50.09;1041;5304.5
16-08-11;13:24;38.5;285.2;4.2;247.3;50.03;1025;5304.5
16-08-11;13:27;39.1;257.2;5.5;247.3;49.99;1334;5304.6
16-08-11;13:30;39.4;267.4;5.3;247.3;49.98;1296;5304.7
16-08-11;13:33;39.5;254.5;4.0;246.3;50.03;983;5304.7
16-08-11;13:36;39.8;252.3;4.8;246.3;50.04;1207;5304.8
16-08-11;13:39;39.5;271.4;1.4;245.3;50.03;350;5304.8
16-08-11;13:42;39.0;272.4;1.2;246.3;50.10;286;5304.8
16-08-11;13:45;38.4;271.7;0.8;244.3;50.05;176;5304.8
16-08-11;13:48;37.9;270.7;0.5;245.3;50.06;108;5304.8
16-08-11;13:51;37.6;270.2;0.4;245.3;50.08;82;5304.8
16-08-11;13:54;37.2;270.4;0.4;244.3;50.03;79;5304.8
16-08-11;13:57;37.1;284.0;0.5;245.3;49.98;86;5304.8
16-08-11;14:00;37.0;287.1;0.5;245.3;50.03;94;5304.8
16-08-11;14:03;36.7;283.1;0.5;244.3;50.02;104;5304.8
16-08-11;14:06;36.7;283.7;0.5;244.3;50.07;114;5304.9
16-08-11;14:09;36.3;286.5;0.6;246.3;50.05;127;5304.9
16-08-11;14:12;36.4;289.4;0.6;245.3;50.04;139;5304.9
16-08-11;14:15;36.1;297.8;0.6;245.3;50.04;138;5304.9
16-08-11;14:18;36.0;293.8;0.5;246.3;50.05;106;5304.9
16-08-11;14:21;35.9;286.6;0.4;245.3;50.08;83;5304.9
16-08-11;14:24;35.6;283.4;0.4;244.3;50.0;67;5304.9
16-08-11;14:27;35.5;271.2;0.3;245.3;50.03;57;5304.9
16-08-11;14:30;35.4;275.3;0.3;246.3;50.05;56;5304.9
16-08-11;14:33;35.2;278.1;0.3;246.3;50.01;59;5304.9
16-08-11;14:36;35.2;283.0;0.4;246.3;50.05;62;5304.9
16-08-11;14:39;35.2;276.2;0.4;245.3;50.03;71;5304.9
16-08-11;14:42;35.0;277.8;0.5;246.3;50.05;96;5304.9
16-08-11;14:45;35.0;292.5;0.6;245.3;50.06;127;5304.9
16-08-11;14:48;35.2;292.3;0.6;247.3;50.06;142;5304.9
16-08-11;14:51;35.0;303.3;0.8;247.3;50.05;158;5304.9
16-08-11;14:54;35.2;293.4;0.8;246.3;50.04;174;5304.9
16-08-11;14:57;35.2;303.5;1.0;246.3;50.08;243;5304.9
16-08-11;15:00;35.2;308.3;1.0;247.3;50.09;256;5305.0
16-08-11;15:03;35.5;300.7;1.3;246.3;50.06;304;5305.0
16-08-11;15:06;35.5;286.8;1.8;248.2;50.06;453;5305.0
16-08-11;15:09;35.6;278.1;2.0;248.2;50.04;495;5305.0
16-08-11;15:12;36.3;280.6;4.0;248.2;49.99;998;5305.1
16-08-11;15:15;36.0;288.4;1.2;246.3;50.00;312;5305.1
16-08-11;15:18;36.0;290.9;1.5;247.3;50.07;383;5305.1
16-08-11;17:42;34.8;290.9;1.8;244.3;50.04;435;5305.4
16-08-11;17:45;35.0;280.6;1.7;243.4;50.06;386;5305.4
16-08-11;17:48;34.9;258.9;1.5;243.4;50.04;385;5305.4
16-08-11;17:51;35.2;289.7;1.7;243.4;50.05;410;5305.4
16-08-11;17:54;35.2;259.5;0.7;244.3;50.02;161;5305.5
16-08-11;17:57;35.2;300.4;1.6;244.3;50.06;375;5305.5
16-08-11;18:00;35.2;289.0;1.5;244.3;50.03;387;5305.5
16-08-11;18:03;35.2;278.0;1.4;243.4;50.04;349;5305.5
16-08-11;18:06;35.0;278.7;0.7;244.3;50.04;154;5305.5
16-08-11;18:09;34.9;294.7;1.3;244.3;50.01;295;5305.5
16-08-11;18:12;35.2;293.9;1.3;243.4;50.02;308;5305.5
16-08-11;18:15;35.0;286.9;1.2;243.4;50.02;294;5305.6
16-08-11;18:18;35.0;292.3;1.1;243.4;50.01;264;5305.6
16-08-11;18:21;35.2;279.9;1.0;243.4;50.03;226;5305.6
16-08-11;18:24;35.0;288.4;0.9;244.3;50.03;198;5305.6
16-08-11;18:27;35.2;281.2;0.8;244.3;50.01;174;5305.6
16-08-11;18:30;35.2;287.2;0.7;245.3;50.01;159;5305.6
16-08-11;18:33;35.3;288.5;0.6;243.4;50.02;136;5305.6
16-08-11;18:36;34.8;288.1;0.6;243.4;49.98;120;5305.6
16-08-11;18:39;34.9;284.6;0.5;244.3;50.01;106;5305.6
16-08-11;18:42;34.9;285.6;0.4;244.3;50.01;92;5305.6
16-08-11;18:45;34.8;279.4;0.5;243.4;49.98;81;5305.6
16-08-11;18:48;34.7;278.1;0.4;242.4;50.01;71;5305.6
16-08-11;18:51;34.6;270.8;0.3;243.4;50.03;60;5305.6
16-08-11;18:54;34.6;276.1;0.4;244.3;50.05;50;5305.6
16-08-11;18:57;34.5;271.5;0.2;243.4;50.06;41;5305.6
16-08-11;19:00;34.2;260.5;0.2;244.3;50.04;36;5305.6
16-08-11;19:03;34.2;263.2;0.1;242.4;50.07;33;5305.7
16-08-11;19:06;34.2;261.1;0.1;243.4;50.01;27;5305.7
16-08-11;19:09;34.1;270.7;0.1;244.3;50.01;16;5305.7
16-08-11;19:12;34.2;258.8;0.0;244.3;50.03;12;5305.7
16-08-11;19:15;34.0;251.8;0.0;245.3;50.05;11;5305.7
16-08-11;19:18;33.9;245.5;0.0;243.4;50.01;9;5305.7
16-08-11;19:21;33.9;241.4;0.0;243.4;50.00;6;5305.7
16-08-11;19:24;33.9;259.8;0.0;244.3;50.03;6;5305.7
16-08-11;19:27;33.7;252.9;0.0;245.3;50.04;5;5305.7
16-08-11;19:30;33.7;250.0;0.0;243.4;50.06;3;5305.7
16-08-11;19:33;33.3;256.6;0.0;243.4;50.04;1;5305.7
16-08-11;19:36;33.4;227.1;0.0;244.3;50.02;1;5305.7
16-08-11;19:39;33.3;210.9;0.0;244.3;49.97;0;5305.7
16-08-11;19:42;33.3;188.3;0.0;244.3;50.04;0;5305.7
16-08-11;19:45;33.2;120.4;0.0;243.4;50.04;0;5305.7
16-08-12;05:33;27.9;266.3;0.0;241.4;50.02;3;5305.7
16-08-12;05:36;28.3;211.5;0.0;240.4;50.04;4;5305.7
16-08-12;05:39;28.6;251.9;0.0;241.4;50.03;6;5305.7
16-08-12;05:42;29.0;267.1;0.0;241.4;50.01;7;5305.7
16-08-12;05:45;29.4;268.9;0.0;240.4;50.03;10;5305.7
16-08-12;05:48;29.4;265.8;0.0;241.4;50.04;13;5305.7
16-08-12;05:51;29.7;266.7;0.1;241.4;50.01;14;5305.7
16-08-12;05:54;29.7;274.9;0.1;240.4;50.12;16;5305.7
16-08-12;05:57;30.2;264.9;0.1;244.3;50.00;18;5305.7
16-08-12;06:00;30.3;271.1;0.1;242.4;49.95;19;5305.7
16-08-12;06:03;30.3;268.2;0.1;243.4;50.00;21;5305.7
16-08-12;06:06;30.5;268.2;0.1;242.4;50.01;23;5305.7
16-08-12;06:09;30.4;272.6;0.1;242.4;50.00;24;5305.7
16-08-12;06:12;30.5;277.8;0.1;244.3;50.02;25;5305.7
16-08-12;06:15;30.7;272.3;0.1;246.3;50.04;27;5305.7
16-08-12;06:18;30.9;266.3;0.2;244.3;50.06;29;5305.7
16-08-12;06:21;30.9;274.2;0.1;245.3;50.05;30;5305.7
16-08-12;06:24;30.8;275.0;0.2;244.3;50.06;32;5305.7
16-08-12;06:27;31.0;278.0;0.2;243.4;50.05;32;5305.7
16-08-12;06:30;31.1;277.2;0.2;245.3;50.05;35;5305.7
16-08-12;06:33;31.2;280.0;0.2;244.3;50.04;35;5305.7
16-08-12;06:36;31.2;279.3;0.2;243.4;50.01;36;5305.7
16-08-12;06:39;31.4;274.0;0.2;244.3;50.05;38;5305.7
16-08-12;06:42;31.4;284.3;0.2;244.3;50.04;38;5305.7
16-08-12;06:45;31.4;280.0;0.2;242.4;50.03;40;5305.7
16-08-12;06:48;31.6;277.5;0.2;244.3;50.04;41;5305.7
16-08-12;06:51;31.6;272.6;0.2;244.3;50.01;41;5305.7
16-08-12;06:54;31.5;281.8;0.2;243.4;50.08;43;5305.7
16-08-12;06:57;31.7;279.6;0.2;244.3;50.05;43;5305.7
16-08-12;07:00;31.8;278.7;0.2;243.4;50.02;44;5305.7
16-08-12;07:03;31.7;285.2;0.2;242.4;50.00;45;5305.7
16-08-12;07:06;31.8;274.3;0.2;243.4;50.00;44;5305.7
16-08-12;07:09;31.8;285.2;0.2;243.4;50.01;45;5305.7
16-08-12;07:12;31.8;270.8;0.2;245.3;50.04;46;5305.7
16-08-12;07:15;31.9;278.3;0.2;245.3;50.06;48;5305.7
16-08-12;07:18;31.9;275.0;0.2;246.3;50.03;47;5305.7
16-08-12;07:21;32.2;280.9;0.2;246.3;50.01;47;5305.7
16-08-12;07:24;32.0;272.0;0.2;246.3;50.04;50;5305.7
16-08-12;07:27;32.0;283.7;0.3;246.3;50.05;49;5305.7
16-08-12;07:30;32.2;279.7;0.3;246.3;50.09;50;5305.7
16-08-12;07:33;32.3;279.7;0.3;246.3;50.03;51;5305.7
16-08-12;07:36;32.2;290.1;0.3;244.3;50.01;52;5305.7
16-08-12;07:39;32.2;284.7;0.3;246.3;50.09;54;5305.7
16-08-12;07:42;32.5;291.6;0.3;246.3;50.06;56;5305.7
16-08-12;07:45;32.6;292.8;0.4;246.3;50.03;57;5305.7
16-08-12;07:48;32.5;293.9;0.3;246.3;50.03;59;5305.7
16-08-12;07:51;32.5;297.8;0.3;246.3;50.02;59;5305.7
16-08-12;07:54;32.6;299.5;0.3;246.3;50.02;61;5305.7
16-08-12;07:57;32.6;307.0;0.3;245.3;50.03;61;5305.7
16-08-12;08:00;32.6;296.6;0.3;245.3;50.01;64;5305.7
16-08-12;08:03;32.6;292.3;0.3;245.3;50.01;65;5305.7
16-08-12;08:06;32.7;304.5;0.4;246.3;49.99;66;5305.8
16-08-12;08:09;32.7;307.1;0.4;246.3;50.03;66;5305.8
16-08-12;08:12;32.6;307.9;0.4;247.3;50.04;67;5305.8
16-08-12;08:15;32.7;300.5;0.4;247.3;50.04;68;5305.8
16-08-12;08:18;32.7;307.4;0.4;247.3;50.03;69;5305.8
16-08-12;08:21;32.9;303.9;0.4;245.3;50.02;72;5305.8
16-08-12;08:24;33.0;301.4;0.4;246.3;50.02;72;5305.8
16-08-12;08:27;33.0;297.8;0.4;246.3;50.02;73;5305.8
16-08-12;08:30;33.1;300.8;0.4;245.3;50.02;73;5305.8
16-08-12;08:33;33.0;302.6;0.4;246.3;50.03;75;5305.8
16-08-12;08:36;33.1;309.9;0.4;245.3;50.02;76;5305.8
16-08-12;08:39;33.1;305.1;0.4;245.3;50.02;77;5305.8
16-08-12;08:42;32.9;305.1;0.4;245.3;50.02;78;5305.8
16-08-12;08:45;33.1;298.6;0.4;245.3;50.03;85;5305.8
16-08-12;08:48;33.3;284.9;0.4;245.3;50.03;93;5305.8
16-08-12;08:51;33.2;271.8;0.5;245.3;50.04;110;5305.8
16-08-12;08:54;33.3;281.2;0.7;244.3;50.08;132;5305.8
16-08-12;08:57;33.2;295.3;0.8;244.3;49.97;159;5305.8
16-08-12;09:00;33.4;291.7;0.8;245.3;50.03;184;5305.8
16-08-12;09:03;33.4;310.5;0.9;245.3;50.02;211;5305.8
16-08-12;09:06;33.8;313.7;1.0;245.3;50.02;240;5305.9
16-08-12;09:09;33.8;309.6;1.1;244.3;50.05;269;5305.9
16-08-12;09:12;33.8;310.8;1.2;243.4;50.06;298;5305.9
16-08-12;09:15;34.0;313.1;1.4;244.3;50.02;325;5305.9
16-08-12;09:18;34.1;308.0;1.5;245.3;50.04;352;5305.9
16-08-12;09:21;34.5;308.2;1.5;245.3;50.06;381;5305.9
16-08-12;09:24;34.4;304.6;1.8;244.3;50.04;410;5305.9
16-08-12;09:27;34.5;303.0;1.8;245.3;50.03;437;5306.0
16-08-12;09:30;34.7;302.1;2.0;245.3;50.04;467;5306.0
16-08-12;09:33;34.8;305.5;2.0;245.3;50.02;492;5306.0
16-08-12;09:36;35.0;302.4;2.2;246.3;50.04;521;5306.0
16-08-12;09:39;35.0;298.6;2.3;245.3;50.03;546;5306.1
16-08-12;09:42;35.5;295.7;2.4;244.3;50.04;572;5306.1
16-08-12;09:45;35.6;296.3;2.4;245.3;50.03;600;5306.1
16-08-12;09:48;35.9;297.5;2.5;246.3;50.04;622;5306.2
16-08-12;09:51;35.7;294.4;2.6;247.3;50.03;649;5306.2
16-08-12;09:54;36.1;293.5;2.8;245.3;50.01;675;5306.2
16-08-12;09:57;36.1;291.0;2.8;245.3;50.00;695;5306.3
16-08-12;10:00;36.3;290.9;2.9;;50.03;723;5306.3
16-08-12;10:03;36.7;291.2;3.0;248.2;50.02;746;5306.3
16-08-12;10:06;36.9;281.3;3.1;247.3;50.05;761;5306.4
16-08-12;10:09;37.0;287.1;3.2;245.3;50.00;787;5306.4
16-08-12;10:12;37.2;283.7;3.3;245.3;50.02;797;5306.4
16-08-12;10:15;37.4;279.7;3.3;245.3;50.03;822;5306.5
16-08-12;10:18;37.4;268.5;2.4;244.3;50.01;576;5306.5
16-08-12;10:21;37.5;275.9;3.5;246.3;50.04;872;5306.6
16-08-12;10:24;37.9;283.4;3.5;246.3;50.03;873;5306.6
16-08-12;10:27;38.0;272.9;3.7;244.3;50.00;902;5306.6
16-08-12;10:30;38.3;268.3;3.7;245.3;50.05;915;5306.7
16-08-12;10:33;38.4;275.6;3.9;245.3;49.99;932;5306.7
16-08-12;10:36;38.5;268.3;3.8;245.3;50.02;944;5306.8
16-08-12;10:39;38.7;263.9;3.8;245.3;50.01;946;5306.8
16-08-12;10:42;39.0;267.1;3.9;245.3;50.06;961;5306.9
16-08-12;10:45;39.2;267.9;4.1;245.3;50.02;993;5306.9
16-08-12;10:48;39.3;270.7;4.1;245.3;50.03;994;5307.0
16-08-12;10:51;39.8;261.4;4.3;245.3;49.99;1053;5307.0
16-08-12;10:54;38.9;268.6;0.8;243.4;50.00;186;5307.0
16-08-12;10:57;39.0;272.3;4.2;247.3;50.00;1049;5307.1
16-08-12;11:00;38.5;275.6;0.8;243.4;50.02;178;5307.1
16-08-12;11:03;39.2;268.6;4.4;246.3;50.00;1098;5307.1
16-08-12;11:06;39.4;263.2;4.4;244.3;50.00;1096;5307.2
16-08-12;11:09;39.8;262.7;4.5;246.3;50.07;1105;5307.2
16-08-12;11:12;40.0;259.5;4.5;246.3;50.01;1102;5307.3
16-08-12;11:15;40.1;256.2;4.6;246.3;50.02;1107;5307.4
16-08-12;11:18;40.5;257.2;4.5;245.3;50.04;1115;5307.4
16-08-12;11:21;40.6;253.2;4.6;245.3;50.02;1115;5307.5
16-08-12;11:24;40.9;252.9;4.6;247.3;50.01;1107;5307.5
16-08-12;11:27;40.9;252.3;4.6;247.3;50.02;1130;5307.6
16-08-12;11:30;41.0;259.5;4.6;246.3;50.00;1127;5307.6
16-08-12;11:33;41.3;260.5;4.6;245.3;50.04;1136;5307.7
16-08-12;11:36;41.6;251.3;4.7;245.3;50.03;1138;5307.7
16-08-12;11:39;41.6;255.6;4.6;245.3;49.97;1138;5307.8
16-08-12;11:42;41.6;249.1;4.7;246.3;50.01;1128;5307.9
16-08-12;11:45;41.7;250.7;4.6;245.3;50.01;1124;5307.9
16-08-12;11:48;42.0;252.8;4.6;245.3;50.03;1131;5308.0
16-08-12;11:51;50.0;253.1;4.6;245.3;50.05;1142;5308.0
16-08-12;11:54;42.1;250.6;4.8;245.3;50.06;1170;5308.1
16-08-12;11:57;42.2;250.7;5.0;245.3;49.95;1196;5308.1
16-08-12;12:00;42.3;248.2;5.0;246.3;50.04;1229;5308.2
16-08-12;12:03;42.0;252.2;1.2;243.4;50.03;273;5308.3
16-08-12;12:06;40.9;274.8;1.2;243.4;50.03;287;5308.3
16-08-12;12:09;40.5;284.1;1.7;243.4;50.02;410;5308.3
16-08-12;12:12;40.6;293.5;3.3;244.3;50.03;792;5308.3
16-08-12;12:15;40.6;275.3;1.8;244.3;50.05;463;5308.3
16-08-12;12:18;40.6;269.3;4.7;246.3;50.03;1145;5308.4
16-08-12;12:21;41.3;250.0;5.4;246.3;50.05;1322;5308.4
16-08-12;12:24;41.5;256.9;4.4;245.3;50.06;1086;5308.5
16-08-12;12:27;40.4;273.7;1.0;244.3;50.05;220;5308.5
16-08-12;12:30;39.7;275.3;1.0;244.3;50.04;240;5308.5
16-08-12;12:33;40.2;264.6;5.7;246.3;50.01;1388;5308.6
16-08-12;12:36;39.5;280.8;1.0;243.4;50.04;229;5308.6
16-08-12;12:39;39.0;284.3;0.8;242.4;50.01;189;5308.6
16-08-12;12:42;38.4;281.1;0.7;242.4;50.04;165;5308.6
16-08-12;12:45;38.2;278.0;0.7;243.4;50.04;160;5308.6
16-08-12;12:48;38.2;282.1;0.8;243.4;50.04;163;5308.6
16-08-12;12:51;37.9;282.2;0.8;243.4;50.03;181;5308.6
16-08-12;12:54;38.3;279.0;1.4;243.4;50.01;323;5308.7
16-08-12;12:57;39.3;263.2;5.5;245.3;50.03;1322;5308.7
16-08-12;13:00;39.2;265.7;0.8;242.4;49.98;191;5308.8
16-08-12;13:03;38.4;270.4;0.8;243.4;50.03;207;5308.8
16-08-12;13:06;38.2;277.8;1.0;245.3;50.04;223;5308.8
16-08-12;13:09;37.9;279.0;1.2;244.3;50.01;287;5308.8
16-08-12;13:12;39.1;264.1;5.9;247.3;50.04;1436;5308.8
16-08-12;13:15;39.3;262.5;1.2;244.3;50.02;301;5308.9
16-08-12;13:18;38.6;273.4;1.6;243.4;50.03;383;5308.9
16-08-12;13:21;38.5;251.6;1.8;245.3;50.04;452;5308.9
16-08-12;13:24;39.1;258.1;5.4;247.3;50.03;1321;5309.0
16-08-12;13:27;39.9;256.9;5.1;246.3;50.01;1249;5309.1
16-08-12;13:30;40.2;253.5;5.0;246.3;50.05;1219;5309.1
16-08-12;13:33;40.6;249.4;5.0;246.3;50.03;1218;5309.2
16-08-12;13:36;40.9;247.8;5.0;247.3;50.04;1232;5309.2
16-08-12;13:39;41.3;247.2;5.0;247.3;50.05;1219;5309.3
16-08-12;13:42;41.5;242.1;4.9;246.3;50.04;1207;5309.4
16-08-12;13:45;41.3;263.5;1.3;244.3;50.02;318;5309.4
16-08-12;13:48;40.6;256.0;1.0;243.4;50.06;240;5309.4
16-08-12;13:51;40.1;262.9;4.0;247.3;50.04;993;5309.5
16-08-12;13:54;40.0;277.7;1.5;245.3;49.99;356;5309.5
16-08-12;13:57;39.4;270.5;0.8;246.3;50.02;204;5309.5
16-08-12;14:00;39.1;264.8;2.3;245.3;50.03;660;5309.5
16-08-12;14:03;39.8;285.6;1.5;245.3;50.05;389;5309.5
16-08-12;14:06;39.2;218.2;2.5;245.3;50.03;614;5309.6
16-08-12;14:09;39.9;263.0;5.1;249.2;50.06;1269;5309.6
16-08-12;14:12;40.6;257.6;5.0;248.2;49.99;1217;5309.7
16-08-12;14:15;40.8;264.9;4.7;246.3;50.04;1144;5309.7
16-08-12;14:18;41.0;253.8;4.6;247.3;50.04;1142;5309.8
16-08-12;14:21;41.4;247.7;4.7;246.3;50.02;1152;5309.8
16-08-12;14:24;41.6;248.7;4.7;247.3;50.03;1151;5309.9
16-08-12;14:27;41.6;264.8;1.5;245.3;49.98;306;5309.9
16-08-12;14:30;41.7;243.1;4.7;248.2;50.04;1147;5310.0
16-08-12;14:33;42.1;241.2;4.5;246.3;50.04;1115;5310.1
16-08-12;14:36;42.1;253.4;4.5;247.3;50.03;1109;5310.1
16-08-12;14:39;42.3;251.5;4.4;248.2;50.05;1111;5310.2
16-08-12;14:42;42.2;250.9;4.6;248.2;50.03;1112;5310.2
16-08-12;14:45;42.4;245.3;4.5;249.2;50.05;1104;5310.3
16-08-12;14:48;42.4;249.7;4.5;248.2;50.03;1109;5310.3
16-08-12;14:51;42.3;251.3;4.6;248.2;50.05;1115;5310.4
16-08-12;14:54;42.5;244.7;4.4;248.2;50.07;1101;5310.4
16-08-12;14:57;42.7;250.3;4.6;247.3;50.04;1130;5310.5
16-08-12;15:00;42.8;236.1;4.5;248.2;50.07;1102;5310.5
16-08-12;15:03;43.0;250.0;4.6;248.2;50.08;1147;5310.6
16-08-12;15:06;42.9;249.7;4.6;248.2;50.07;1112;5310.7
16-08-12;15:09;42.8;247.2;4.3;248.2;50.06;1078;5310.7
16-08-12;15:12;42.9;250.9;4.3;248.2;50.03;1064;5310.8
16-08-12;15:15;42.8;248.4;4.3;248.2;50.05;1068;5310.8
16-08-12;15:18;42.3;234.5;2.0;246.3;50.05;408;5310.9
16-08-12;15:21;42.4;254.2;4.2;249.2;50.08;1048;5310.9
16-08-12;15:24;41.5;210.2;3.1;248.2;50.04;750;5310.9
16-08-12;15:27;42.1;262.6;3.7;248.2;50.01;888;5311.0
16-08-12;15:30;42.0;250.6;4.0;249.2;50.02;1006;5311.0
16-08-12;15:33;42.1;248.7;3.9;248.2;50.03;977;5311.1
16-08-12;15:36;41.2;284.7;2.3;247.3;50.03;585;5311.1
16-08-12;15:39;41.7;238.4;3.4;247.3;50.05;875;5311.1
16-08-12;15:42;40.7;245.2;1.2;247.3;50.01;289;5311.1
16-08-12;15:45;41.0;263.0;4.0;247.3;50.04;1003;5311.2
16-08-12;15:48;41.5;258.2;3.5;247.3;50.07;861;5311.2
16-08-12;15:51;41.2;264.8;0.8;245.3;50.02;186;5311.3
16-08-12;15:54;40.2;260.1;0.7;246.3;50.04;152;5311.3
16-08-12;15:57;40.0;240.0;1.5;246.3;50.01;320;5311.3
16-08-12;16:00;40.0;267.9;3.8;249.2;50.02;973;5311.3
16-08-12;16:03;39.8;284.7;4.0;249.2;50.03;990;5311.3
16-08-12;16:06;39.9;228.6;3.0;247.3;50.01;717;5311.4
16-08-12;16:09;40.6;251.2;1.2;245.3;50.04;307;5311.4
16-08-12;16:12;39.5;269.2;0.8;244.3;50.05;177;5311.4
16-08-12;16:15;39.4;278.4;3.5;247.3;50.05;833;5311.5
16-08-12;16:18;39.9;267.4;2.7;247.3;50.06;680;5311.5
16-08-12;16:21;39.2;271.2;0.6;245.3;50.05;138;5311.5
16-08-12;16:24;38.9;273.9;0.7;245.3;50.03;136;5311.5
16-08-12;16:27;38.4;277.7;0.7;244.3;50.07;150;5311.5
16-08-12;16:30;38.3;277.5;0.7;244.3;50.04;146;5311.5
16-08-12;16:33;38.2;281.2;0.7;245.3;50.04;149;5311.5
16-08-12;16:36;37.9;306.5;2.8;247.3;50.02;711;5311.5
16-08-12;16:39;37.9;284.7;0.8;247.3;50.04;181;5311.6
16-08-12;16:42;37.8;287.9;0.8;244.3;50.02;193;5311.6
16-08-12;16:45;37.7;285.3;0.8;245.3;50.00;193;5311.6
16-08-12;16:48;37.7;249.3;1.7;246.3;50.00;451;5311.6
16-08-12;16:51;37.9;277.0;2.5;247.3;50.04;652;5311.6
16-08-12;16:54;37.9;262.7;1.9;246.3;50.01;459;5311.6
16-08-12;16:57;38.2;240.5;1.5;247.3;50.06;379;5311.7
16-08-12;17:00;37.7;277.2;0.8;246.3;50.07;191;5311.7
16-08-12;17:03;38.0;267.3;2.1;247.3;50.03;525;5311.7
16-08-12;17:06;37.7;271.7;1.2;246.3;50.00;277;5311.7
16-08-12;17:09;37.6;267.3;0.6;246.3;50.04;133;5311.7
16-08-12;17:12;37.4;283.1;0.5;246.3;50.05;123;5311.7
16-08-12;17:15;37.4;276.8;0.6;246.3;50.04;126;5311.7
16-08-12;17:18;37.1;220.0;2.0;247.3;50.03;474;5311.8
16-08-12;17:21;37.4;280.2;0.7;245.3;50.05;148;5311.8
16-08-12;17:24;36.8;289.4;0.7;245.3;50.02;141;5311.8
16-08-12;17:27;37.0;302.9;0.8;246.3;50.01;205;5311.8
16-08-12;17:30;36.7;288.5;0.6;248.2;50.01;136;5311.8
16-08-12;17:33;36.8;277.4;0.7;247.3;50.00;132;5311.8
16-08-12;17:36;36.3;284.0;0.6;246.3;50.01;123;5311.8
16-08-12;17:39;36.5;285.7;0.5;246.3;50.04;114;5311.8
16-08-12;17:42;36.2;279.7;0.5;246.3;50.02;118;5311.8
16-08-12;17:45;36.1;286.0;0.5;248.2;50.03;114;5311.8
16-08-12;17:48;36.1;286.2;0.4;247.3;50.06;96;5311.8
16-08-12;17:51;35.9;264.2;0.4;244.3;50.04;88;5311.8
16-08-12;17:54;35.9;274.5;0.4;243.4;50.07;80;5311.8
16-08-12;17:57;35.9;277.4;0.4;243.4;50.04;74;5311.8
16-08-12;18:00;35.9;267.9;0.3;244.3;50.04;64;5311.9
16-08-12;18:03;35.4;271.8;0.4;244.3;50.03;64;5311.9
16-08-12;18:06;35.5;275.8;0.4;243.4;50.05;67;5311.9
16-08-12;18:09;35.4;272.3;0.4;242.4;50.02;64;5311.9
16-08-12;18:12;35.3;269.6;0.3;242.4;50.01;59;5311.9
16-08-12;18:15;35.2;271.4;0.3;243.4;49.99;60;5311.9
16-08-12;18:18;35.2;278.1;0.3;243.4;50.01;56;5311.9
16-08-12;18:21;35.2;271.4;0.3;242.4;50.01;50;5311.9
16-08-12;18:24;34.9;275.2;0.3;244.3;50.02;50;5311.9
16-08-12;18:27;35.0;275.6;0.2;244.3;50.01;47;5311.9
16-08-12;18:30;34.8;269.5;0.2;241.4;49.98;42;5311.9
16-08-12;18:33;34.6;272.0;0.2;242.4;50.01;36;5311.9
16-08-12;18:36;34.8;266.4;0.1;243.4;50.02;31;5311.9
16-08-12;18:39;34.5;260.8;0.2;243.4;50.02;29;5311.9
16-08-12;18:42;34.5;262.9;0.1;241.4;50.00;31;5311.9
16-08-12;18:45;34.6;258.8;0.2;242.4;50.00;34;5311.9
16-08-12;18:48;34.5;265.4;0.2;242.4;50.02;32;5311.9
16-08-12;18:51;34.5;256.3;0.1;243.4;50.01;27;5311.9
16-08-12;18:54;34.2;256.6;0.1;244.3;50.06;25;5311.9
16-08-12;18:57;34.2;256.2;0.1;244.3;50.08;22;5311.9
16-08-12;19:00;34.2;255.0;0.1;242.4;50.08;20;5311.9
16-08-12;19:03;34.1;266.7;0.1;243.4;50.07;16;5311.9
16-08-12;19:06;34.0;257.9;0.1;242.4;50.03;14;5311.9
16-08-12;19:09;33.9;252.0;0.0;244.3;50.04;12;5311.9
16-08-12;19:12;34.0;248.8;0.0;241.4;50.02;10;5311.9
16-08-12;19:15;33.9;256.6;0.0;243.4;50.03;8;5311.9
16-08-12;19:18;33.8;243.3;0.0;242.4;50.03;7;5311.9
16-08-12;19:21;33.9;249.1;0.0;242.4;50.03;4;5311.9
16-08-12;19:24;33.7;245.0;0.0;243.4;50.01;3;5311.9
16-08-12;19:27;33.7;247.5;0.0;244.3;50.03;1;5311.9
16-08-12;19:30;33.5;175.1;0.0;243.4;50.02;0;5311.9
16-08-12;19:33;33.4;134.3;0.0;242.4;50.05;0;5311.9
16-08-12;19:36;33.3;130.6;0.0;242.4;50.05;0;5311.9
16-08-12;19:39;33.2;200.6;0.0;242.4;50.02;0;5311.9
16-08-12;19:42;33.2;266.1;0.0;243.4;50.04;0;5311.9
16-08-12;19:45;33.1;254.0;0.0;243.4;50.02;0;5311.9
16-08-12;19:48;33.0;234.2;0.0;243.4;50.01;0;5311.9
16-08-12;19:51;33.0;210.0;0.0;243.4;50.01;0;5311.9
16-08-12;19:54;32.9;187.5;0.0;243.4;50.07;0;5311.9
16-08-12;19:57;32.9;165.9;0.0;244.3;50.06;0;5311.9
16-08-12;20:00;32.7;139.8;0.0;245.3;50.04;0;5311.9
16-08-12;20:03;32.6;112.0;0.0;243.4;50.03;0;5311.9
16-08-13;05:54;28.3;229.9;0.0;241.4;50.07;5;5311.9
16-08-13;05:57;28.3;225.2;0.0;243.4;50.09;7;5311.9
16-08-13;06:00;29.0;242.5;0.0;243.4;50.02;11;5311.9
16-08-13;06:03;29.0;254.2;0.0;244.3;50.04;11;5311.9
16-08-13;06:06;29.4;250.6;0.0;243.4;50.02;9;5311.9
16-08-13;06:09;29.7;263.9;0.0;242.4;50.03;8;5311.9
16-08-13;06:12;29.7;256.3;0.0;243.4;50.03;9;5311.9
16-08-13;06:15;29.7;265.1;0.0;242.4;50.05;11;5311.9
16-08-13;06:18;30.2;251.2;0.1;244.3;50.05;12;5311.9
16-08-13;06:21;30.2;244.3;0.1;243.4;50.05;14;5311.9
16-08-13;06:24;30.2;262.7;0.1;242.4;50.04;16;5311.9
16-08-13;06:27;30.3;258.2;0.1;242.4;50.04;17;5311.9
16-08-13;06:30;30.4;260.4;0.1;243.4;50.04;19;5311.9
16-08-13;06:33;30.4;263.2;0.1;243.4;50.03;23;5311.9
16-08-13;06:36;30.5;254.8;0.2;242.4;50.02;29;5311.9
16-08-13;06:39;30.8;274.2;0.2;243.4;50.06;37;5311.9
16-08-13;06:42;30.8;275.5;0.2;242.4;50.01;43;5311.9
16-08-13;06:45;30.8;282.8;0.2;243.4;50.04;51;5311.9
16-08-13;06:48;31.0;280.6;0.4;243.4;50.0;60;5311.9
16-08-13;06:51;31.2;291.3;0.4;241.4;50.03;69;5311.9
16-08-13;06:54;31.2;292.9;0.4;241.4;50.06;75;5311.9
16-08-13;06:57;31.4;287.8;0.4;243.4;50.07;83;5311.9
16-08-13;07:00;31.2;294.8;0.5;245.3;50.07;91;5311.9
16-08-13;07:03;31.5;292.9;0.5;242.4;50.03;96;5311.9
16-08-13;07:06;31.6;4.8;0.5;242.4;50.01;97;5311.9
16-08-13;07:09;31.7;289.4;0.5;245.3;50.01;93;5311.9
16-08-13;07:12;31.7;287.1;0.4;246.3;50.04;89;5311.9
16-08-13;07:15;31.8;281.8;0.4;245.3;50.03;84;5312.0
16-08-13;07:18;31.9;286.8;0.4;245.3;50.05;78;5312.0
16-08-13;07:21;31.9;285.2;0.4;245.3;50.05;72;5312.0
16-08-13;07:24;32.0;289.1;0.4;244.3;50.03;68;5312.0
16-08-13;07:27;32.2;288.4;0.4;245.3;50.02;69;5312.0
16-08-13;07:30;32.2;287.5;0.4;244.3;50.06;71;5312.0
16-08-13;07:33;32.0;284.7;0.4;245.3;50.05;73;5312.0
16-08-13;07:36;32.3;289.4;0.4;244.3;50.05;73;5312.0
16-08-13;07:39;32.3;284.9;0.4;245.3;50.04;75;5312.0
16-08-13;07:42;32.2;279.3;0.4;243.4;50.06;75;5312.0
16-08-13;07:45;32.4;279.6;0.4;244.3;50.06;77;5312.0
16-08-13;07:48;32.4;286.0;0.4;243.4;50.02;82;5312.0
16-08-13;07:51;32.5;291.3;0.4;244.3;50.04;88;5312.0
16-08-13;07:54;32.6;283.8;0.5;244.3;50.09;92;5312.0
16-08-13;07:57;32.5;287.4;0.5;243.4;50.10;96;5312.0
16-08-13;08:00;32.9;289.8;0.5;243.4;50.05;100;5312.0
16-08-13;08:03;32.7;291.6;0.5;245.3;50.03;108;5312.0
16-08-13;08:06;33.0;300.5;0.6;244.3;50.04;116;5312.0
16-08-13;08:09;33.0;295.6;0.6;246.3;50.02;130;5312.0
16-08-13;08:12;33.0;297.6;0.6;243.4;50.06;141;5312.0
16-08-13;08:15;32.9;301.6;0.7;243.4;50.04;156;5312.0
16-08-13;08:18;33.1;291.2;0.8;245.3;50.03;165;5312.1
16-08-13;08:21;33.3;300.4;0.7;245.3;50.05;164;5312.1
16-08-13;08:24;33.1;292.3;0.7;243.4;50.10;159;5312.1
16-08-13;08:27;33.3;294.8;0.7;243.4;50.02;159;5312.1
16-08-13;08:30;33.3;297.0;0.7;243.4;50.08;158;5312.1
16-08-13;08:33;33.4;292.0;0.7;244.3;50.05;159;5312.1
16-08-13;08:36;33.3;295.8;0.7;244.3;50.03;162;5312.1
16-08-13;08:39;33.5;293.4;0.7;243.4;50.07;161;5312.1
16-08-13;08:42;33.4;301.0;0.7;243.4;50.00;167;5312.1
16-08-13;08:45;33.0.1;298.3;0.9;244.3;50.00;171;5312.1
16-08-13;08:48;33.5;300.5;0.8;244.3;50.03;176;5312.1
16-08-13;08:51;33.5;296.9;0.8;244.3;50.05;180;5312.1
16-08-13;08:54;33.5;295.0;0.7;245.3;50.06;163;5312.1
16-08-13;08:57;33.7;293.8;0.8;245.3;50.09;167;5312.2
16-08-13;09:00;33.9;299.8;0.8;244.3;50.10;175;5312.2
16-08-13;09:03;33.9;299.4;0.8;245.3;50.07;180;5312.2
16-08-13;09:06;33.7;295.3;0.8;245.3;50.07;175;5312.2
16-08-13;09:09;33.7;288.2;0.7;245.3;50.07;164;5312.2
16-08-13;09:12;33.8;290.6;0.7;244.3;50.04;150;5312.2
16-08-13;09:15;33.8;298.0;0.7;243.4;50.02;155;5312.2
16-08-13;09:18;33.8;297.6;0.8;243.4;50.06;181;5312.2
16-08-13;09:21;34.0;300.8;0.8;245.3;50.08;194;5312.2
16-08-13;09:24;34.0;297.8;0.8;245.3;50.06;187;5312.2
16-08-13;09:27;34.0;299.4;0.8;243.4;50.05;183;5312.2
16-08-13;09:30;34.0;300.5;0.8;244.3;50.07;183;5312.3
16-08-13;09:33;34.1;297.2;0.8;242.4;50.08;173;5312.3
16-08-13;09:36;34.1;298.9;0.7;244.3;50.05;162;5312.3
16-08-13;09:39;34.0;297.2;0.8;244.3;50.02;167;5312.3
16-08-13;09:42;34.0;291.0;0.7;245.3;50.08;170;5312.3
16-08-13;09:45;34.2;295.7;0.7;243.4;50.08;172;5312.3
16-08-13;09:48;34.1;292.2;0.8;243.4;50.07;168;5312.3
16-08-13;09:51;34.0;294.8;0.7;244.3;50.12;166;5312.3
16-08-13;09:54;34.0;293.2;0.7;244.3;50.05;161;5312.3
16-08-13;09:57;34.0;290.6;0.7;245.3;50.03;155;5312.3
16-08-13;10:00;34.2;290.4;0.7;244.3;50.08;154;5312.3
16-08-13;10:03;34.1;287.6;0.7;244.3;50.07;149;5312.3
16-08-13;10:06;34.1;291.6;0.7;244.3;50.05;151;5312.4
16-08-13;10:09;34.0;291.2;0.7;244.3;50.06;156;5312.4
16-08-13;10:12;34.1;295.7;0.7;245.3;50.04;155;5312.4
16-08-13;10:15;34.2;289.7;0.6;244.3;50.05;147;5312.4
16-08-13;10:18;34.2;288.4;0.6;242.4;50.04;154;5312.4
16-08-13;10:21;34.0;289.8;0.8;243.4;50.09;171;5312.4
16-08-13;10:24;34.1;299.4;0.8;242.4;50.03;187;5312.4
16-08-13;10:27;34.1;298.9;0.8;244.3;50.04;205;5312.4
16-08-13;10:30;34.4;294.1;0.8;244.3;50.06;208;5312.4
16-08-13;10:33;34.2;292.0;0.9;244.3;50.10;193;5312.4
16-08-13;10:36;34.5;296.3;0.9;243.4;50.10;190;5312.4
16-08-13;10:39;34.4;296.0;0.9;243.4;50.04;204;5312.4
16-08-13;10:42;34.6;300.1;0.9;244.3;50.06;215;5312.5
16-08-13;10:45;34.2;295.6;0.9;244.3;50.06;216;5312.5
16-08-13;10:48;34.2;295.8;0.9;244.3;50.06;219;5312.5
16-08-13;10:51;34.5;291.5;1.1;244.3;50.06;243;5312.5
16-08-13;10:54;34.6;303.3;1.3;244.3;50.08;333;5312.5
16-08-13;10:57;34.6;297.8;1.6;244.3;50.08;370;5312.5
16-08-13;11:00;34.8;292.3;1.3;244.3;50.05;310;5312.5
16-08-13;11:03;34.5;296.7;1.1;244.3;50.07;276;5312.6
16-08-13;11:06;34.8;294.5;1.2;243.4;50.00;266;5312.6
16-08-13;11:09;34.6;296.3;1.1;243.4;50.05;247;5312.6
16-08-13;11:12;34.7;294.8;1.0;243.4;50.04;225;5312.6
16-08-13;11:15;34.6;288.7;0.9;243.4;50.04;203;5312.6
16-08-13;11:18;34.5;295.3;0.8;244.3;50.07;193;5312.6
16-08-13;11:21;34.5;295.6;0.8;244.3;50.04;191;5312.6
16-08-13;11:24;34.7;291.3;0.8;242.4;50.06;181;5312.6
16-08-13;11:27;34.5;293.2;0.7;243.4;50.06;179;5312.6
16-08-13;11:30;34.5;293.8;0.8;241.4;50.05;180;5312.7
16-08-13;11:33;34.5;138;0.8;244.3;50.06;186;5312.7
16-08-13;11:36;34.6;294.5;0.9;244.3;50.06;194;5312.7
16-08-13;11:39;34.6;296.4;0.9;243.4;50.03;200;5312.7
16-08-13;11:42;34.5;299.8;0.9;244.3;50.07;206;5312.7
16-08-13;11:45;34.5;302.1;1.0;243.4;50.04;237;5312.7
16-08-13;11:48;34.6;298.0;1.2;243.4;50.04;282;5312.7
16-08-13;11:51;34.6;300.5;1.2;244.3;50.04;284;5312.7
16-08-13;11:54;34.7;296.9;1.1;245.3;50.07;270;5312.7
16-08-13;11:57;34.8;295.6;1.1;243.4;50.03;260;5312.8
16-08-13;12:00;34.8;297.9;1.0;243.4;50.03;241;5312.8
16-08-13;12:03;34.9;298.6;1.0;243.4;50.04;233;5312.8
16-08-13;12:06;34.8;296.9;0.9;244.3;50.04;230;5312.8
16-08-13;12:09;34.8;297.5;1.0;244.3;50.05;228;5312.8
16-08-13;12:12;34.9;298.0;1.1;244.3;50.06;254;5312.8
16-08-13;12:15;34.7;296.6;1.2;245.3;50.08;288;5312.8
16-08-13;12:18;34.9;296.4;1.3;243.4;50.05;295;5312.8
16-08-13;12:21;34.9;299.1;1.4;243.4;50.10;327;5312.9
16-08-13;12:24;34.9;295.7;1.7;245.3;50.05;404;5312.9
16-08-13;12:27;35.3;293.8;1.8;246.3;50.01;423;5312.9
16-08-13;12:30;35.3;297.9;1.9;245.3;50.06;448;5312.9
16-08-13;12:33;35.5;296.0;1.8;245.3;50.03;443;5312.9
16-08-13;12:36;35.4;295.3;1.6;245.3;50.03;400;5313.0
16-08-13;12:39;35.5;292.2;1.3;247.3;50.06;329;5313.0
16-08-13;12:42;35.6;297.2;1.2;248.2;50.05;298;5313.0
16-08-13;12:45;35.4;295.8;1.1;248.2;50.07;264;5313.0
16-08-13;12:48;35.2;295.6;1.1;244.3;50.05;249;5313.0
16-08-13;12:51;35.4;296.7;1.1;245.3;50.06;257;5313.0
16-08-13;12:54;35.2;297.2;1.1;243.4;50.02;275;5313.0
16-08-13;12:57;35.3;292.8;1.2;243.4;50.03;292;5313.1
16-08-13;13:00;35.3;293.2;1.2;244.3;50.06;283;5313.1
16-08-13;13:03;35.3;295.0;1.1;244.3;50.07;252;5313.1
16-08-13;13:06;35.3;285.7;1.0;243.4;50.04;229;5313.1
16-08-13;13:09;35.4;297.5;1.0;243.4;50.04;227;5313.1
16-08-13;13:12;35.4;294.7;1.0;243.4;50.05;239;5313.1
16-08-13;13:15;35.3;293.4;0.9;243.4;50.03;222;5313.1
16-08-13;13:18;35.4;298.5;1.1;244.3;50.07;230;5313.1
16-08-13;13:21;35.3;293.8;1.0;243.4;50.04;218;5313.2
16-08-13;13:24;35.3;297.5;0.9;243.4;50.04;202;5313.2
16-08-13;13:27;35.0;297.3;0.8;242.4;50.05;180;5313.2
16-08-13;13:30;35.2;295.6;0.8;244.3;50.06;169;5313.2
16-08-13;13:33;35.2;297.6;0.8;243.4;50.06;187;5313.2
16-08-13;13:36;35.4;294.1;0.9;245.3;50.07;203;5313.2
16-08-13;13:39;35.3;297.2;0.8;243.4;50.05;203;5313.2
16-08-13;13:42;35.0;291.6;0.8;243.4;50.08;211;5313.2
16-08-13;13:45;35.2;297.2;0.9;244.3;50.06;230;5313.2
16-08-13;13:48;35.3;298.3;0.9;246.3;50.07;230;5313.2
16-08-13;13:51;35.4;292.9;1.1;245.3;50.08;264;5313.3
16-08-13;13:54;35.4;296.4;1.2;246.3;50.06;302;5313.3
16-08-13;13:57;35.5;302.7;1.7;244.3;50.06;403;5313.3
16-08-13;14:00;35.7;290.7;2.7;245.3;50.06;671;5313.3
16-08-13;14:03;36.3;286.5;2.8;246.3;50.08;695;5313.4
16-08-13;14:06;36.3;280.9;1.8;246.3;50.00;456;5313.4
16-08-13;14:09;36.1;290.4;1.3;245.3;50.04;317;5313.4
16-08-13;14:12;36.0;292.9;1.1;244.3;50.07;257;5313.4
16-08-13;14:15;36.0;290.3;1.3;246.3;50.07;312;5313.4
16-08-13;14:18;35.7;297.9;1.9;244.3;50.01;430;5313.4
16-08-13;14:21;36.5;291.0;2.8;246.3;50.05;642;5313.5
16-08-13;14:24;36.5;293.4;2.1;245.3;50.05;518;5313.5
16-08-13;14:27;36.4;285.6;2.0;246.3;50.03;485;5313.5
16-08-13;14:30;36.7;252.0;3.6;245.3;50.01;861;5313.6
16-08-13;14:33;37.0;279.6;2.4;245.3;50.03;601;5313.6
16-08-13;14:36;36.8;282.5;2.3;247.3;50.06;553;5313.6
16-08-13;14:39;37.2;284.4;2.1;246.3;50.04;500;5313.6
16-08-13;14:42;37.1;287.4;2.2;246.3;50.06;532;5313.7
16-08-13;14:45;37.0;294.2;1.7;245.3;50.08;414;5313.7
16-08-13;14:48;36.9;285.9;1.6;244.3;50.09;410;5313.7
16-08-13;14:51;37.1;286.0;1.5;245.3;50.06;368;5313.7
16-08-13;14:54;36.8;285.0;1.8;245.3;50.06;438;5313.7
16-08-13;14:57;37.2;254.7;5.0;248.2;50.08;1264;5313.8
16-08-13;15:00;37.8;256.4;5.4;248.2;50.08;1312;5313.8
16-08-13;15:03;37.8;276.1;1.6;245.3;50.05;382;5313.9
16-08-13;15:06;37.5;281.2;4.8;247.3;50.07;1178;5313.9
16-08-13;15:09;38.3;277.0;1.5;245.3;50.08;380;5313.9
16-08-13;15:12;38.0;260.4;1.5;245.3;50.05;363;5314.0
16-08-13;15:15;37.6;284.6;1.3;247.3;50.11;309;5314.0
16-08-13;15:18;37.4;285.6;1.3;246.3;50.04;317;5314.0
16-08-13;15:21;37.4;292.8;1.2;244.3;50.06;270;5314.0
16-08-13;15:24;37.1;290.4;0.8;244.3;50.06;188;5314.0
16-08-13;15:27;36.8;292.0;1.1;244.3;50.06;243;5314.0
16-08-13;15:30;36.8;293.5;0.9;244.3;50.03;225;5314.1
16-08-13;15:33;36.9;288.8;1.2;246.3;50.00;268;5314.1
16-08-13;15:36;36.9;292.9;1.5;245.3;50.06;359;5314.1
16-08-13;15:39;37.0;281.3;2.3;246.3;50.07;549;5314.1
16-08-13;15:42;37.8;265.7;3.4;245.3;50.04;827;5314.1
16-08-13;15:45;38.2;275.3;1.8;245.3;49.98;477;5314.2
16-08-13;15:48;37.5;280.9;1.5;245.3;50.05;363;5314.2
16-08-13;15:51;37.4;276.1;1.2;246.3;50.12;285;5314.2
16-08-13;15:54;37.1;292.0;1.2;244.3;50.04;285;5314.2
16-08-13;15:57;37.0;283.7;0.9;244.3;50.06;194;5314.3
16-08-13;16:00;37.0;282.5;0.9;245.3;50.05;212;5314.3
16-08-13;16:03;36.9;284.1;0.9;244.3;50.07;206;5314.3
