data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-08-13;16:06;36.5;287.8;0.9;245.3;50.05;218;5314.3
16-08-13;16:09;36.7;292.6;1.1;245.3;50.05;252;5314.3
16-08-13;16:12;36.7;288.1;1.1;244.3;50.00;221;5314.3
16-08-13;16:15;36.4;290.3;1.0;244.3;50.05;212;5314.3
16-08-13;16:18;36.4;293.8;1.2;244.3;50.00;262;5314.3
16-08-13;16:21;36.4;293.9;1.2;245.3;50.05;294;5314.4
16-08-13;16:24;36.3;295.3;1.3;246.3;50.04;301;5314.4
16-08-13;16:27;36.5;271.2;2.3;247.3;50.04;548;5314.4
16-08-13;16:30;36.4;287.4;1.0;244.3;50.07;220;5314.4
16-08-13;16:33;36.3;285.3;0.7;244.3;50.01;160;5314.4
16-08-13;16:36;36.1;289.0;0.9;244.3;50.03;206;5314.4
16-08-13;16:39;36.1;286.0;0.8;245.3;50.02;199;5314.4
16-08-13;16:42;35.9;290.3;0.9;245.3;50.01;213;5314.4
16-08-13;16:45;36.3;247.7;2.0;245.3;49.97;429;5314.4
16-08-13;16:48;36.7;282.5;1.8;244.3;50.00;443;5314.5
16-08-13;16:51;36.8;295.7;1.6;245.3;50.02;386;5314.5
16-08-13;16:54;37.0;289.3;2.7;245.3;50.05;673;5314.5
16-08-13;16:57;37.1;272.6;2.7;247.3;50.07;664;5314.6
16-08-13;17:00;37.2;256.0;1.5;245.3;50.06;361;5314.6
16-08-13;17:03;36.7;278.1;0.6;245.3;50.05;134;5314.6
16-08-13;17:06;36.5;283.3;0.8;244.3;50.02;172;5314.6
16-08-13;17:09;36.7;286.8;1.5;245.3;50.06;358;5314.6
16-08-13;17:12;37.1;274.5;2.8;245.3;50.06;692;5314.7
16-08-13;17:15;37.2;286.2;2.5;247.3;50.01;620;5314.7
16-08-13;17:18;36.9;271.5;1.1;246.3;50.04;246;5314.7
16-08-13;17:21;37.1;275.3;2.3;246.3;50.07;563;5314.8
16-08-13;17:24;37.2;289.3;1.8;245.3;50.05;455;5314.8
16-08-13;17:27;37.1;278.4;0.9;244.3;50.05;204;5314.8
16-08-13;17:30;37.1;279.7;1.5;244.3;50.01;360;5314.8
16-08-13;17:33;36.9;277.7;1.5;246.3;50.05;374;5314.8
16-08-13;17:36;36.8;275.9;0.6;245.3;50.01;128;5314.8
16-08-13;17:39;36.4;289.8;1.4;245.3;50.00;340;5314.8
16-08-13;17:42;36.8;275.2;1.5;245.3;50.05;362;5314.9
16-08-13;17:45;36.5;276.8;0.9;243.4;50.01;220;5314.9
16-08-13;17:48;36.5;287.4;1.4;245.3;50.05;331;5314.9
16-08-13;17:51;36.7;286.2;1.4;245.3;50.01;330;5314.9
16-08-13;17:54;36.4;281.8;1.2;245.3;50.02;303;5314.9
16-08-13;17:57;36.4;275.9;1.2;245.3;50.07;292;5314.9
16-08-13;18:00;36.3;277.2;1.2;245.3;50.05;282;5314.9
16-08-13;18:03;36.2;290.3;1.0;244.3;50.02;231;5315.0
16-08-13;18:06;36.4;277.7;1.1;244.3;49.96;259;5315.0
16-08-13;18:09;36.7;280.5;1.1;247.3;50.09;266;5315.0
16-08-13;18:12;36.2;280.5;1.0;245.3;50.03;244;5315.0
16-08-13;18:15;36.3;277.0;1.0;246.3;50.02;224;5315.0
16-08-13;18:18;36.0;278.6;0.8;246.3;50.03;195;5315.0
16-08-13;18:21;36.0;278.9;0.7;246.3;50.02;171;5315.0
16-08-13;18:24;36.2;274.6;0.7;244.3;50.04;166;5315.0
16-08-13;18:27;35.9;279.7;0.7;245.3;50.05;149;5315.0
16-08-13;18:30;50.0;275.5;0.6;245.3;50.01;130;5315.1
16-08-13;18:33;35.5;280.0;0.6;244.3;50.01;124;5315.1
16-08-13;18:36;35.6;278.6;0.5;244.3;49.97;112;5315.1
16-08-13;18:39;35.5;279.1;0.5;245.3;50.02;94;5315.1
16-08-13;18:42;35.5;271.2;0.4;245.3;50.00;88;5315.1
16-08-13;18:45;35.3;279.0;0.4;244.3;50.00;77;5315.1
16-08-13;18:48;35.3;273.0;0.4;244.3;50.02;68;5315.1
16-08-13;18:51;34.9;270.9;0.3;244.3;50.03;56;5315.1
16-08-13;18:54;34.9;256.6;0.2;244.3;50.05;50;5315.1
16-08-13;18:57;34.8;266.4;0.2;244.3;50.06;38;5315.1
16-08-13;19:00;34.8;257.8;0.1;243.4;50.05;32;5315.1
16-08-13;19:03;34.7;250.7;0.1;244.3;50.08;24;5315.1
16-08-13;19:06;34.6;255.9;0.1;245.3;50.05;21;5315.1
16-08-13;19:09;34.5;258.8;0.1;245.3;50.05;14;5315.1
16-08-13;19:12;34.4;249.9;0.0;244.3;50.03;11;5315.1
16-08-13;19:15;34.4;259.8;0.0;244.3;50.01;6;5315.1
16-08-13;19:18;34.2;251.3;0.0;244.3;50.01;5;5315.1
16-08-13;19:21;34.0;245.8;0.0;243.4;50.02;5;5315.1
16-08-13;19:24;33.9;250.3;0.0;244.3;50.02;6;5315.1
16-08-13;19:27;33.9;242.2;0.0;244.3;50.02;5;5315.1
16-08-13;19:30;33.8;233.1;0.0;245.3;50.03;3;5315.1
16-08-13;19:33;33.7;248.8;0.0;245.3;50.01;3;5315.1
16-08-13;19:36;33.7;4.8;0.0;244.3;50.02;0;5315.1
16-08-13;19:39;33.4;218.1;0.0;243.4;50.02;0;5315.1
16-08-13;19:42;33.3;266.4;0.0;244.3;50.02;0;5315.1
16-08-13;19:45;33.2;239.6;0.0;244.3;50.03;0;5315.1
16-08-13;19:48;33.2;227.4;0.0;245.3;50.04;0;5315.1
16-08-13;19:51;33.1;204.0;0.0;245.3;50.06;0;5315.1
16-08-13;19:54;33.0;168.6;0.0;244.3;50.10;0;5315.1
16-08-13;19:57;32.9;137.2;0.0;243.4;50.08;0;5315.1
16-08-13;20:00;32.7;117.0;0.0;244.3;50.05;0;5315.1
16-08-14;06:03;28.6;264.8;0.1;245.3;50.11;20;5315.1
16-08-14;06:06;29.4;270.1;0.1;242.4;50.02;20;5315.1
16-08-14;06:09;29.7;259.8;0.1;243.4;50.06;16;5315.1
16-08-14;06:12;30.1;256.6;0.1;244.3;50.05;17;5315.1
16-08-14;06:15;30.3;262.0;0.1;243.4;50.06;18;5315.1
16-08-14;06:18;30.1;262.5;0.1;245.3;50.07;18;5315.1
16-08-14;06:21;30.4;256.0;0.1;243.4;50.04;16;5315.1
16-08-14;06:24;30.3;264.9;0.1;243.4;50.05;15;5315.1
16-08-14;06:27;30.4;263.6;0.1;243.4;50.06;21;5315.1
16-08-14;06:30;30.5;254.7;0.2;243.4;50.05;40;5315.1
16-08-14;06:33;30.5;276.8;0.3;242.4;50.05;54;5315.1
16-08-14;06:36;30.8;280.6;0.3;245.3;50.03;63;5315.1
16-08-14;06:39;31.0;279.3;0.4;246.3;50.04;78;5315.1
16-08-14;06:42;31.1;271.7;0.4;246.3;50.04;81;5315.1
16-08-14;06:45;31.2;285.4;0.4;246.3;50.05;73;5315.1
16-08-14;06:48;31.2;272.9;0.4;247.3;50.04;67;5315.1
16-08-14;06:51;31.5;283.4;0.3;247.3;50.05;60;5315.1
16-08-14;06:54;31.5;272.4;0.3;245.3;50.07;51;5315.1
16-08-14;06:57;31.6;267.0;0.2;245.3;50.08;46;5315.1
16-08-14;07:00;31.5;280.6;0.3;245.3;50.03;50;5315.1
16-08-14;07:03;31.5;254.2;0.4;246.3;50.05;69;5315.1
16-08-14;07:06;31.7;277.0;0.4;246.3;50.04;67;5315.1
16-08-14;07:09;31.8;276.7;0.4;247.3;50.02;73;5315.1
16-08-14;07:12;32.2;273.7;0.4;247.3;50.04;86;5315.1
16-08-14;07:15;32.2;292.2;0.5;245.3;50.03;102;5315.2
16-08-14;07:18;32.2;289.7;0.4;246.3;50.03;99;5315.2
16-08-14;07:21;32.3;282.7;0.5;247.3;50.02;90;5315.2
16-08-14;07:24;32.3;280.0;0.4;247.3;50.03;84;5315.2
16-08-14;07:27;32.3;278.0;0.4;246.3;50.01;84;5315.2
16-08-14;07:30;32.5;287.4;0.4;245.3;50.04;91;5315.2
16-08-14;07:33;32.3;291.6;0.5;244.3;50.05;96;5315.2
16-08-14;07:36;32.5;285.6;0.5;244.3;50.03;94;5315.2
16-08-14;07:39;32.5;293.7;0.4;248.2;50.03;94;5315.2
16-08-14;07:42;32.7;291.9;0.5;248.2;50.03;112;5315.2
16-08-14;07:45;32.9;289.4;0.6;246.3;50.03;120;5315.2
16-08-14;07:48;32.7;296.7;0.7;247.3;50.00;132;5315.2
16-08-14;07:51;33.0;296.6;0.6;246.3;50.06;133;5315.2
16-08-14;07:54;33.0;291.2;0.6;246.3;50.06;144;5315.2
16-08-14;07:57;33.2;292.0;0.6;246.3;50.05;140;5315.2
16-08-14;08:00;33.1;292.5;0.7;247.3;50.02;147;5315.2
16-08-14;08:03;33.2;299.2;0.7;246.3;50.01;157;5315.2
16-08-14;08:06;33.4;301.6;0.8;246.3;50.03;177;5315.2
16-08-14;08:09;33.5;308.0;0.9;246.3;50.03;211;5315.3
16-08-14;08:12;33.5;288.5;0.7;246.3;50.04;158;5315.3
16-08-14;08:15;33.7;292.6;0.7;247.3;50.05;148;5315.3
16-08-14;08:18;33.5;302.7;0.8;244.3;50.03;179;5315.3
16-08-14;08:21;33.7;278.7;0.7;245.3;50.03;156;5315.3
16-08-14;08:24;33.5;286.6;0.7;245.3;50.03;136;5315.3
16-08-14;08:27;33.5;283.5;0.5;246.3;50.01;120;5315.3
16-08-14;08:30;33.7;293.7;0.7;246.3;50.05;139;5315.3
16-08-14;08:33;33.7;297.9;0.8;246.3;50.06;198;5315.3
16-08-14;08:36;33.9;291.5;0.7;246.3;50.07;154;5315.3
16-08-14;08:39;33.9;295.8;0.8;245.3;50.02;166;5315.3
16-08-14;08:42;34.0;302.1;0.8;246.3;50.01;174;5315.3
16-08-14;08:45;33.9;307.6;0.9;245.3;50.01;156;5315.4
16-08-14;08:48;33.8;315.5;0.9;247.3;50.06;217;5315.4
16-08-14;08:51;34.0;296.3;0.8;246.3;50.05;173;5315.4
16-08-14;08:54;34.1;307.7;1.1;246.3;50.03;260;5315.4
16-08-14;08:57;34.2;309.5;1.3;246.3;50.05;308;5315.4
16-08-14;09:00;34.4;312.4;1.6;245.3;50.03;383;5315.4
16-08-14;09:03;34.7;311.1;1.8;246.3;50.04;421;5315.4
16-08-14;09:06;34.4;297.8;1.1;247.3;50.09;252;5315.5
16-08-14;09:09;34.6;288.1;0.9;246.3;50.03;211;5315.5
16-08-14;09:12;34.6;312.3;1.9;248.2;50.11;456;5315.5
16-08-14;09:15;34.7;286.9;1.5;245.3;50.07;369;5315.5
16-08-14;09:18;35.0;287.1;1.3;246.3;49.99;299;5315.5
16-08-14;09:21;35.3;297.2;1.3;246.3;49.98;326;5315.5
16-08-14;09:24;34.9;279.4;1.2;246.3;50.03;285;5315.6
16-08-14;09:27;35.3;301.1;1.6;245.3;50.08;387;5315.6
16-08-14;09:30;35.4;281.9;2.5;245.3;50.03;635;5315.6
16-08-14;09:33;35.5;290.0;1.0;244.3;50.05;259;5315.6
16-08-14;09:36;35.9;295.8;2.5;246.3;50.06;582;5315.6
16-08-14;09:39;35.9;296.6;3.0;248.2;50.05;742;5315.7
16-08-14;09:42;35.7;290.4;1.7;247.3;50.03;396;5315.7
16-08-14;09:45;35.7;286.5;1.2;246.3;50.04;310;5315.7
16-08-14;09:48;35.9;291.9;1.2;247.3;50.08;283;5315.7
16-08-14;09:51;36.2;302.4;1.5;246.3;50.07;375;5315.8
16-08-14;09:54;36.1;280.2;1.3;246.3;50.01;318;5315.8
16-08-14;09:57;36.2;285.6;1.5;246.3;50.00;344;5315.8
16-08-14;10:00;36.2;256.6;1.1;246.3;50.04;286;5315.8
16-08-14;10:03;36.7;252.0;3.2;247.3;50.06;802;5315.8
16-08-14;10:06;36.4;280.0;2.4;247.3;50.02;531;5315.9
16-08-14;10:09;36.8;281.5;1.8;248.2;50.04;447;5315.9
16-08-14;10:12;36.5;280.9;1.8;246.3;50.07;433;5315.9
16-08-14;10:15;37.1;281.6;2.4;248.2;50.03;566;5316.0
16-08-14;10:18;37.1;278.6;1.5;247.3;50.04;364;5316.0
16-08-14;10:21;37.0;279.4;1.9;247.3;50.06;468;5316.0
16-08-14;10:24;37.4;285.4;2.8;247.3;50.03;667;5316.1
16-08-14;10:27;36.9;293.5;1.4;246.3;50.06;365;5316.1
16-08-14;10:30;37.1;293.7;1.5;245.3;50.02;374;5316.1
16-08-14;10:33;37.1;290.1;1.4;247.3;50.02;324;5316.1
16-08-14;10:36;36.8;286.2;1.2;246.3;50.04;288;5316.1
16-08-14;10:39;36.9;293.2;1.8;246.3;50.07;432;5316.1
16-08-14;10:42;37.0;262.7;1.8;246.3;50.03;457;5316.2
16-08-14;10:45;37.1;282.2;2.5;245.3;50.03;608;5316.2
16-08-14;10:48;37.1;290.6;1.6;246.3;50.01;402;5316.2
16-08-14;10:51;37.1;280.5;1.8;248.2;50.06;454;5316.3
16-08-14;10:54;37.0;288.8;1.4;247.3;50.03;332;5316.3
16-08-14;10:57;37.0;292.3;1.5;246.3;50.04;378;5316.3
16-08-14;11:00;37.0;291.0;1.4;246.3;50.07;323;5316.3
16-08-14;11:03;36.8;287.6;1.2;246.3;50.07;299;5316.3
16-08-14;11:06;37.0;284.9;2.1;247.3;50.05;567;5316.3
16-08-14;11:09;37.8;276.4;3.6;248.2;50.05;899;5316.4
16-08-14;11:12;37.4;272.7;1.4;246.3;50.03;318;5316.4
16-08-14;11:15;37.4;285.6;2.0;246.3;50.00;540;5316.4
16-08-14;11:18;38.0;265.7;4.5;248.2;50.05;1095;5316.5
16-08-14;11:21;38.3;247.5;2.6;245.3;50.00;670;5316.5
16-08-14;11:24;38.3;245.9;4.3;248.2;50.00;1060;5316.6
16-08-14;11:27;38.9;272.9;3.8;248.2;50.04;928;5316.6
16-08-14;11:30;39.0;261.9;4.9;249.2;50.04;1211;5316.7
16-08-14;11:33;39.4;256.3;3.0;247.3;50.06;719;5316.7
16-08-14;11:36;39.3;260.3;5.4;250.2;50.08;1262;5316.8
16-08-14;11:39;38.9;277.2;1.5;246.3;50.02;346;5316.8
16-08-14;11:42;38.5;280.9;1.5;246.3;50.01;350;5316.8
16-08-14;11:45;38.4;279.6;1.1;246.3;50.03;276;5316.8
16-08-14;11:48;38.0;288.4;1.2;246.3;50.07;302;5316.8
16-08-14;11:51;37.8;282.5;1.5;247.3;49.99;352;5316.9
16-08-14;11:54;37.9;289.3;2.0;246.3;50.04;476;5316.9
16-08-14;11:57;38.4;287.2;4.0;249.2;50.03;936;5316.9
16-08-14;12:00;39.1;255.6;4.6;248.2;50.01;1087;5317.0
16-08-14;12:03;39.4;260.5;5.1;249.2;50.05;1283;5317.0
16-08-14;12:06;40.0;255.4;4.5;248.2;50.04;1075;5317.1
16-08-14;12:09;40.5;254.8;5.3;249.2;50.02;1300;5317.2
16-08-14;12:12;40.5;268.9;1.5;247.3;50.08;348;5317.2
16-08-14;12:15;39.9;280.0;1.6;247.3;50.05;385;5317.2
16-08-14;12:18;39.5;262.5;3.1;247.3;50.03;787;5317.3
16-08-14;12:21;39.9;276.7;5.1;248.2;50.02;1283;5317.3
16-08-14;12:24;39.5;283.3;1.5;245.3;50.10;385;5317.3
16-08-14;12:27;39.5;260.8;5.0;248.2;50.04;1282;5317.4
16-08-14;12:30;39.8;270.1;1.7;246.3;50.03;394;5317.4
16-08-14;12:33;39.3;268.3;5.7;250.2;50.06;1363;5317.4
16-08-14;12:36;40.1;283.4;3.5;248.2;50.05;759;5317.5
16-08-14;12:39;39.7;277.8;1.6;246.3;50.05;401;5317.5
16-08-14;12:42;39.2;291.7;3.4;248.2;50.06;850;5317.5
16-08-14;12:45;40.1;267.3;4.3;248.2;50.04;998;5317.6
16-08-14;12:48;40.1;261.0;3.5;248.2;50.07;896;5317.6
16-08-14;12:51;39.8;273.0;2.3;247.3;50.05;552;5317.7
16-08-14;12:54;39.4;267.9;1.4;248.2;50.02;327;5317.7
16-08-14;12:57;39.1;274.2;1.5;247.3;50.03;376;5317.7
16-08-14;13:00;39.3;260.1;4.2;248.2;50.01;1090;5317.7
16-08-14;13:03;39.3;275.2;1.7;246.3;50.07;429;5317.8
16-08-14;13:06;39.3;250.6;2.0;246.3;50.04;482;5317.8
16-08-14;13:09;39.2;281.8;3.0;248.2;50.06;793;5317.8
16-08-14;13:12;39.4;292.8;3.5;247.3;50.04;797;5317.9
16-08-14;13:15;39.4;274.9;1.9;247.3;50.04;469;5317.9
16-08-14;13:18;39.1;275.8;1.8;247.3;50.05;429;5317.9
16-08-14;13:21;39.0;283.5;1.5;248.2;50.08;362;5317.9
16-08-14;13:24;38.7;282.4;1.4;246.3;50.03;341;5318.0
16-08-14;13:27;38.3;289.3;1.2;246.3;50.01;287;5318.0
16-08-14;13:30;38.3;302.7;4.5;248.2;50.04;1078;5318.0
16-08-14;13:33;38.7;275.0;2.8;248.2;50.07;755;5318.0
16-08-14;13:36;39.7;263.2;4.8;248.2;50.05;1192;5318.1
16-08-14;13:39;39.2;267.6;4.7;250.2;50.06;1161;5318.1
16-08-14;13:42;39.8;261.6;4.0;249.2;50.06;997;5318.2
16-08-14;13:45;40.0;265.8;4.7;249.2;50.04;1140;5318.2
16-08-14;13:48;40.4;261.7;4.3;249.2;49.99;1047;5318.3
16-08-14;13:51;40.4;264.9;4.1;248.2;50.00;1005;5318.3
16-08-14;13:54;40.4;265.1;1.6;247.3;50.05;386;5318.4
16-08-14;13:57;40.5;258.3;4.1;249.2;50.02;998;5318.4
16-08-14;14:00;40.7;266.3;4.3;249.2;50.06;1063;5318.5
16-08-14;14:03;40.9;261.4;4.3;250.2;50.06;1046;5318.5
16-08-14;14:06;41.3;268.7;4.0;249.2;50.01;1000;5318.6
16-08-14;14:09;41.2;262.9;1.6;247.3;50.02;416;5318.6
16-08-14;14:12;40.8;267.1;4.0;248.2;50.01;1009;5318.7
16-08-14;14:15;40.5;275.8;1.3;249.2;50.05;328;5318.7
16-08-14;14:18;40.2;288.8;1.9;247.3;50.03;482;5318.7
16-08-14;14:21;40.0;290.3;1.8;248.2;50.05;452;5318.8
16-08-14;14:24;40.5;270.7;4.8;248.2;50.05;1197;5318.8
16-08-14;14:27;40.4;250.4;2.6;246.3;50.05;639;5318.8
16-08-14;14:30;39.5;284.0;1.2;244.3;50.05;308;5318.9
16-08-14;14:33;39.8;262.3;1.4;246.3;50.07;347;5318.9
16-08-14;14:36;40.1;253.8;3.5;246.3;50.05;876;5318.9
16-08-14;14:39;40.2;262.7;1.9;244.3;49.99;432;5319.0
16-08-14;14:42;39.8;282.2;1.4;244.3;50.01;337;5319.0
16-08-14;14:45;39.9;278.0;1.6;247.3;50.04;385;5319.0
16-08-14;14:48;39.5;274.3;1.7;245.3;50.05;426;5319.0
16-08-14;14:51;39.5;266.4;4.6;246.3;50.11;1144;5319.1
16-08-14;14:54;40.0;243.7;2.3;245.3;50.01;585;5319.1
16-08-14;14:57;39.9;251.9;1.8;245.3;49.98;428;5319.2
16-08-14;15:00;40.0;269.2;3.1;246.3;50.08;731;5319.2
16-08-14;15:03;39.4;273.6;1.3;245.3;50.05;317;5319.2
16-08-14;15:06;39.1;279.3;1.4;243.4;50.01;339;5319.2
16-08-14;15:09;39.3;280.0;1.7;246.3;50.02;408;5319.3
16-08-14;15:12;39.0;278.6;1.4;245.3;50.05;318;5319.3
16-08-14;15:15;38.5;285.0;1.3;245.3;50.04;310;5319.3
16-08-14;15:18;38.6;285.6;1.7;246.3;50.05;421;5319.3
16-08-14;15:21;38.5;270.4;2.0;244.3;50.05;502;5319.3
16-08-14;15:24;38.6;283.7;1.7;245.3;50.04;430;5319.4
16-08-14;15:27;39.0;286.2;3.9;246.3;50.04;946;5319.4
16-08-14;15:30;39.4;271.4;4.0;246.3;50.04;968;5319.4
16-08-14;15:33;39.3;275.0;3.2;247.3;50.03;781;5319.5
16-08-14;15:36;38.7;267.9;1.1;244.3;50.05;280;5319.5
16-08-14;15:39;38.3;274.8;0.8;244.3;49.99;193;5319.5
16-08-14;15:42;37.9;282.8;0.9;243.4;50.06;198;5319.5
16-08-14;15:45;37.8;290.6;0.9;245.3;50.05;212;5319.5
16-08-14;15:48;38.0;277.1;3.1;246.3;50.06;748;5319.5
16-08-14;15:51;37.9;278.0;0.9;244.3;50.06;212;5319.6
16-08-14;15:54;37.6;280.2;0.7;246.3;50.09;166;5319.6
16-08-14;15:57;37.5;276.8;0.6;244.3;50.08;133;5319.6
16-08-14;16:00;37.5;262.7;1.0;245.3;50.06;248;5319.6
16-08-14;16:03;37.9;279.0;2.5;245.3;50.04;603;5319.6
16-08-14;16:06;37.9;264.8;1.6;245.3;50.05;383;5319.6
16-08-14;16:09;37.8;280.8;0.8;244.3;50.04;186;5319.7
16-08-14;16:12;37.8;277.7;3.6;246.3;50.07;894;5319.7
16-08-14;16:15;38.4;268.6;3.5;247.3;50.05;857;5319.7
16-08-14;16:18;38.5;258.6;0.7;245.3;50.07;162;5319.8
16-08-14;16:21;37.6;267.9;0.5;244.3;50.03;115;5319.8
16-08-14;16:24;37.4;277.8;0.6;244.3;50.04;130;5319.8
16-08-14;16:27;37.2;258.9;0.7;244.3;50.04;163;5319.8
16-08-14;16:30;37.1;303.6;3.0;246.3;50.02;735;5319.8
16-08-14;16:33;37.4;279.0;0.7;245.3;50.02;154;5319.8
16-08-14;16:36;37.0;274.2;0.6;245.3;50.03;124;5319.8
16-08-14;16:39;36.8;281.8;0.7;245.3;50.04;145;5319.8
16-08-14;16:42;36.8;275.2;0.4;245.3;50.01;74;5319.8
16-08-14;16:45;36.3;271.5;0.3;244.3;50.03;55;5319.8
16-08-14;16:48;36.2;259.2;0.4;244.3;50.02;67;5319.8
16-08-14;16:51;36.3;279.3;0.5;244.3;50.02;91;5319.9
16-08-14;16:54;36.1;284.3;0.7;246.3;50.07;149;5319.9
16-08-14;16:57;36.1;274.8;1.1;246.3;50.09;255;5319.9
16-08-14;17:00;36.4;281.6;2.9;246.3;50.08;700;5319.9
16-08-14;17:03;37.0;277.8;2.5;246.3;50.02;626;5319.9
16-08-14;17:06;37.0;274.9;2.3;246.3;50.04;547;5320.0
16-08-14;17:09;37.4;275.3;2.2;246.3;50.07;539;5320.0
16-08-14;17:12;37.2;273.9;2.1;245.3;50.03;519;5320.0
16-08-14;17:15;37.2;271.8;2.0;245.3;50.02;515;5320.0
16-08-14;17:18;37.2;272.7;2.2;246.3;50.04;530;5320.1
16-08-14;17:21;37.4;281.1;2.3;245.3;50.03;535;5320.1
16-08-14;17:24;37.5;267.4;2.1;246.3;50.09;483;5320.1
16-08-14;17:27;37.1;265.4;1.4;245.3;50.01;315;5320.1
16-08-14;17:30;37.5;274.6;1.8;244.3;50.03;444;5320.1
16-08-14;17:33;37.0;277.7;1.4;246.3;50.03;346;5320.2
16-08-14;17:36;37.2;275.6;0.9;246.3;50.01;213;5320.2
16-08-14;17:39;36.9;289.5;0.9;245.3;50.03;202;5320.2
16-08-14;17:42;36.8;272.4;0.8;245.3;50.05;192;5320.2
16-08-14;17:45;36.8;281.9;1.0;244.3;50.06;216;5320.2
16-08-14;17:48;36.7;277.1;0.9;245.3;50.02;206;5320.2
16-08-14;17:51;36.5;264.8;0.8;245.3;50.03;163;5320.2
16-08-14;17:54;36.4;285.0;0.8;245.3;50.04;188;5320.2
16-08-14;17:57;36.4;280.9;0.8;244.3;50.08;205;5320.3
16-08-14;18:00;36.3;281.6;0.7;244.3;50.07;170;5320.3
16-08-14;18:03;36.2;276.7;0.6;244.3;50.04;132;5320.3
16-08-14;18:06;36.2;284.6;0.7;244.3;50.09;161;5320.3
16-08-14;18:09;36.3;289.7;0.7;245.3;50.04;162;5320.3
16-08-14;18:12;35.7;287.2;0.8;245.3;50.05;176;5320.3
16-08-14;18:15;35.9;279.3;0.6;246.3;50.05;140;5320.3
16-08-14;18:18;35.9;285.2;0.7;243.4;50.05;142;5320.3
16-08-14;18:21;35.9;280.0;0.7;244.3;50.02;141;5320.3
16-08-14;18:24;35.9;277.0;0.6;244.3;50.00;125;5320.3
16-08-14;18:27;35.7;276.1;0.6;244.3;49.98;102;5320.3
16-08-14;18:30;35.6;269.2;0.3;245.3;50.07;72;5320.3
16-08-14;18:33;35.4;274.9;0.4;245.3;50.03;67;5320.3
16-08-14;18:36;35.4;277.5;0.3;245.3;50.01;59;5320.3
16-08-14;18:39;35.2;268.2;0.3;243.4;50.05;50;5320.3
16-08-14;18:42;35.0;269.9;0.2;243.4;50.01;44;5320.3
16-08-14;18:45;34.9;270.1;0.2;243.4;50.02;44;5320.3
16-08-14;18:48;34.9;263.8;0.3;244.3;49.98;44;5320.3
16-08-14;18:51;34.8;269.5;0.2;245.3;50.03;46;5320.4
16-08-14;18:54;34.9;262.0;0.2;243.4;50.05;44;5320.4
16-08-14;18:57;34.6;259.4;0.2;244.3;50.07;41;5320.4
16-08-14;19:00;34.5;262.9;0.0;243.4;50.06;36;5320.4
16-08-14;19:03;34.7;263.5;0.1;243.4;50.10;32;5320.4
16-08-14;19:06;34.5;260.1;0.1;245.3;50.05;30;5320.4
16-08-14;19:09;34.4;255.1;0.1;244.3;50.04;28;5320.4
16-08-14;19:12;34.4;253.7;0.1;244.3;50.03;23;5320.4
16-08-14;19:15;34.2;245.9;0.1;243.4;50.03;20;5320.4
16-08-14;19:18;34.2;252.6;0.1;244.3;50.06;15;5320.4
16-08-14;19:21;34.1;255.6;0.0;245.3;50.06;11;5320.4
16-08-14;19:24;34.1;228.0;0.0;245.3;50.02;7;5320.4
16-08-14;19:27;33.9;243.7;0.0;245.3;50.02;7;5320.4
16-08-14;19:30;33.8;238.9;0.0;243.4;50.01;4;5320.4
16-08-14;19:33;33.9;237.8;0.0;243.4;50.05;1;5320.4
16-08-14;19:36;33.7;219.1;0.0;243.4;50.05;0;5320.4
16-08-14;19:39;33.5;192.4;0.0;243.4;50.05;0;5320.4
16-08-14;19:42;33.4;124.0;0.0;244.3;50.03;0;5320.4
16-08-15;06:24;29.4;255.3;0.1;244.3;50.04;21;5320.4
16-08-15;06:27;30.1;262.9;0.1;244.3;50.04;23;5320.4
16-08-15;06:30;30.2;258.6;0.1;243.4;50.01;24;5320.4
16-08-15;06:33;30.2;269.5;0.1;243.4;50.07;25;5320.4
16-08-15;06:36;30.3;266.0;0.1;243.4;50.06;26;5320.4
16-08-15;06:39;30.5;264.2;0.1;245.3;50.06;28;5320.4
16-08-15;06:42;30.4;258.5;0.1;244.3;50.04;27;5320.4
16-08-15;06:45;30.7;267.9;0.1;244.3;50.09;28;5320.4
16-08-15;06:48;30.7;270.8;0.1;245.3;50.04;31;5320.4
16-08-15;06:51;30.7;280.6;0.2;244.3;50.06;35;5320.4
16-08-15;06:54;30.9;271.7;0.0;245.3;50.08;40;5320.4
16-08-15;06:57;31.0;275.9;0.2;245.3;50.11;45;5320.4
16-08-15;07:00;31.0;269.5;0.3;245.3;50.05;49;5320.4
16-08-15;07:03;31.0;277.2;0.3;244.3;50.05;56;5320.4
16-08-15;07:06;31.2;283.4;0.3;243.4;50.03;63;5320.4
16-08-15;07:09;31.4;282.8;0.4;245.3;50.02;67;5320.4
16-08-15;07:12;31.5;286.9;0.4;244.3;50.02;75;5320.4
16-08-15;07:15;31.6;280.2;0.4;244.3;50.04;79;5320.4
16-08-15;07:18;31.7;286.8;0.4;244.3;50.05;81;5320.4
16-08-15;07:21;31.8;285.6;0.4;244.3;50.04;84;5320.4
16-08-15;07:24;31.9;285.0;0.4;244.3;50.06;90;5320.4
16-08-15;07:27;32.0;283.8;0.4;245.3;50.05;93;5320.4
16-08-15;07:30;32.0;292.5;0.5;244.3;50.07;100;5320.4
16-08-15;07:33;32.2;286.9;0.5;244.3;50.04;105;5320.4
16-08-15;07:36;32.3;286.5;0.5;244.3;50.04;106;5320.4
16-08-15;07:39;32.6;283.0;0.5;244.3;50.08;109;5320.4
16-08-15;07:42;32.4;289.5;0.7;245.3;49.98;107;5320.4
16-08-15;07:45;32.5;297.8;0.5;244.3;50.03;112;5320.5
16-08-15;07:48;32.6;291.0;0.6;244.3;50.04;125;5320.5
16-08-15;07:51;32.6;289.7;0.6;243.4;50.06;135;5320.5
16-08-15;07:54;32.9;294.5;0.6;244.3;50.06;143;5320.5
16-08-15;07:57;32.9;300.2;0.7;243.4;50.05;152;5320.5
16-08-15;08:00;33.0;292.8;0.7;244.3;50.05;159;5320.5
16-08-15;08:03;33.3;292.3;0.7;244.3;50.02;158;5320.5
16-08-15;08:06;33.1;292.8;0.7;245.3;50.05;145;5320.5
16-08-15;08:09;33.2;293.8;0.7;244.3;50.07;154;5320.5
16-08-15;08:12;33.2;293.7;0.7;245.3;50.04;165;5320.5
16-08-15;08:15;33.3;294.5;0.8;245.3;50.05;159;5320.5
16-08-15;08:18;33.3;287.6;0.6;246.3;50.04;136;5320.5
16-08-15;08:21;33.4;296.6;0.5;246.3;50.06;107;5320.5
16-08-15;08:24;33.3;303.9;0.5;244.3;49.99;102;5320.5
16-08-15;08:27;33.3;310.8;0.4;244.3;50.08;87;5320.5
16-08-15;08:30;33.3;305.2;0.4;244.3;50.05;79;5320.6
16-08-15;08:33;33.2;309.5;0.4;245.3;50.04;76;5320.6
16-08-15;08:36;33.4;302.3;0.4;245.3;50.06;73;5320.6
16-08-15;08:39;33.4;302.7;0.4;245.3;50.04;74;5320.6
16-08-15;08:42;33.5;289.1;0.4;243.4;50.00;79;5320.6
16-08-15;08:45;33.4;268.0;0.4;244.3;50.05;88;5320.6
16-08-15;08:48;33.4;287.5;0.6;243.4;50.00;107;5320.6
16-08-15;08:51;33.4;287.6;0.6;245.3;50.08;131;5320.6
16-08-15;08:54;33.7;294.8;0.7;245.3;50.07;156;5320.6
16-08-15;08:57;33.5;296.6;0.8;245.3;50.01;184;5320.6
16-08-15;09:00;33.7;307.7;0.9;245.3;50.04;211;5320.6
16-08-15;09:03;34.0;310.6;1.0;245.3;50.02;238;5320.6
16-08-15;09:06;33.9;310.6;1.1;246.3;50.04;266;5320.6
16-08-15;09:09;34.0;306.5;1.2;246.3;50.02;296;5320.6
16-08-15;09:12;34.1;304.6;1.4;247.3;50.02;325;5320.7
16-08-15;09:15;34.5;308.6;1.5;245.3;50.01;355;5320.7
16-08-15;09:18;34.5;301.4;1.7;246.3;50.03;381;5320.7
16-08-15;09:21;34.6;304.5;1.7;246.3;49.99;408;5320.7
16-08-15;09:24;34.6;302.6;1.8;247.3;50.02;441;5320.7
16-08-15;09:27;35.0;302.3;1.9;247.3;50.04;466;5320.8
16-08-15;09:30;35.0;301.9;2.0;246.3;50.09;491;5320.8
16-08-15;09:33;35.3;296.3;2.2;246.3;50.04;520;5320.8
16-08-15;09:36;35.4;296.6;2.3;246.3;49.97;547;5320.8
16-08-15;09:39;35.7;296.7;2.3;247.3;50.04;572;5320.9
16-08-15;09:42;35.6;293.5;2.4;245.3;50.01;606;5320.9
16-08-15;09:45;36.1;290.0;2.6;247.3;50.08;625;5320.9
16-08-15;09:48;36.3;285.4;2.7;246.3;50.04;650;5321.0
16-08-15;09:51;36.5;287.8;2.7;245.3;50.03;680;5321.0
16-08-15;09:54;36.5;285.7;2.8;245.3;50.02;707;5321.0
16-08-15;09:57;36.4;286.0;2.9;247.3;50.04;718;5321.0
16-08-15;10:00;36.9;285.6;3.2;247.3;50.04;797;5321.1
16-08-15;10:03;37.1;285.0;3.3;247.3;50.06;829;5321.1
16-08-15;10:06;37.4;282.2;3.6;247.3;50.05;906;5321.2
16-08-15;10:09;37.6;281.8;1.8;246.3;50.02;433;5321.2
16-08-15;10:12;37.5;279.9;1.4;247.3;50.04;335;5321.2
16-08-15;10:15;37.4;263.5;1.7;248.2;50.06;418;5321.3
16-08-15;10:18;37.1;290.1;1.7;246.3;50.04;433;5321.3
16-08-15;10:21;37.1;282.2;1.4;245.3;50.03;341;5321.3
16-08-15;10:24;37.0;287.8;1.2;244.3;50.03;305;5321.3
16-08-15;10:27;37.0;293.1;1.5;245.3;50.01;355;5321.3
16-08-15;10:30;37.1;295.4;2.2;247.3;50.04;526;5321.4
16-08-15;10:33;37.0;288.8;2.0;246.3;50.06;480;5321.4
16-08-15;10:36;37.1;287.4;1.9;245.3;50.01;459;5321.4
16-08-15;10:39;36.9;289.3;1.3;245.3;50.02;315;5321.4
16-08-15;10:42;36.8;290.9;1.4;245.3;50.01;337;5321.4
16-08-15;10:45;36.8;299.5;1.8;246.3;50.07;425;5321.5
16-08-15;10:48;37.0;294.8;2.2;248.2;50.03;545;5321.5
16-08-15;10:51;37.0;291.3;2.5;247.3;50.05;594;5321.5
16-08-15;10:54;37.2;285.4;2.6;245.3;50.02;666;5321.5
16-08-15;10:57;37.4;291.0;2.4;245.3;50.04;603;5321.6
16-08-15;11:00;37.6;290.6;2.3;246.3;50.03;592;5321.6
16-08-15;11:03;37.7;291.9;3.0;247.3;50.04;727;5321.6
16-08-15;11:06;37.9;285.2;2.4;247.3;50.05;573;5321.7
16-08-15;11:09;37.7;286.6;2.0;246.3;50.04;493;5321.7
16-08-15;11:12;37.5;288.7;1.8;246.3;50.02;430;5321.7
16-08-15;11:15;37.6;290.7;1.7;245.3;50.06;407;5321.7
16-08-15;11:18;37.4;289.4;1.5;247.3;50.05;381;5321.8
16-08-15;11:21;37.4;298.9;1.2;245.3;50.04;315;5321.8
16-08-15;11:24;37.1;291.5;0.8;245.3;50.05;194;5321.8
16-08-15;11:27;36.9;291.9;0.6;244.3;50.01;147;5321.8
16-08-15;11:30;36.5;286.8;0.5;245.3;50.02;120;5321.8
16-08-15;11:33;36.5;291.6;0.5;244.3;50.05;110;5321.8
16-08-15;11:36;50.0;286.5;0.5;244.3;50.01;120;5321.8
16-08-15;11:39;36.2;293.7;0.7;245.3;50.03;161;5321.8
16-08-15;11:42;36.2;295.6;1.3;245.3;50.03;297;5321.8
16-08-15;11:45;36.8;285.0;2.6;246.3;50.06;633;5321.9
16-08-15;11:48;37.0;299.5;3.3;247.3;50.05;796;5321.9
16-08-15;11:51;37.4;266.1;2.9;246.3;50.00;680;5321.9
16-08-15;11:54;37.6;282.7;2.4;247.3;50.02;613;5322.0
16-08-15;11:57;38.0;263.2;4.0;247.3;50.02;980;5322.0
16-08-15;12:00;37.9;283.8;2.8;246.3;50.02;690;5322.1
16-08-15;12:03;38.0;275.8;2.5;246.3;49.99;590;5322.1
16-08-15;12:06;38.2;284.4;2.4;246.3;50.05;583;5322.1
16-08-15;12:09;38.3;283.0;1.9;246.3;50.04;463;5322.2
16-08-15;12:12;38.2;277.8;2.3;247.3;50.01;581;5322.2
16-08-15;12:15;38.0;262.0;3.8;248.2;50.04;889;5322.2
16-08-15;12:18;38.0;284.0;2.4;245.3;50.05;576;5322.3
16-08-15;12:21;37.9;282.4;1.8;245.3;50.03;457;5322.3
16-08-15;12:24;38.0;276.8;3.2;246.3;50.02;812;5322.3
16-08-15;12:27;38.5;264.9;1.6;246.3;50.02;383;5322.4
16-08-15;12:30;38.3;275.3;1.1;246.3;50.03;267;5322.4
16-08-15;12:33;37.6;275.2;0.6;245.3;50.03;144;5322.4
16-08-15;12:36;37.5;268.2;0.3;244.3;50.04;70;5322.4
16-08-15;12:39;36.9;263.8;0.2;243.4;50.09;41;5322.4
16-08-15;12:42;36.7;261.1;0.1;246.3;50.04;32;5322.4
16-08-15;12:45;36.4;259.1;0.1;246.3;50.04;30;5322.4
16-08-15;12:48;36.3;259.7;0.2;246.3;50.05;40;5322.4
16-08-15;12:51;36.1;264.4;0.3;245.3;50.06;59;5322.4
16-08-15;12:54;36.2;284.1;0.5;245.3;50.01;83;5322.4
16-08-15;12:57;36.0;293.1;0.6;244.3;50.04;115;5322.4
16-08-15;13:00;35.9;289.5;0.7;245.3;50.02;147;5322.4
16-08-15;13:03;35.9;296.7;0.7;246.3;50.06;164;5322.4
16-08-15;13:06;36.0;296.7;0.8;245.3;50.03;184;5322.4
16-08-15;13:09;35.9;296.3;0.9;245.3;50.01;213;5322.4
16-08-15;13:12;36.0;298.6;1.1;245.3;50.07;261;5322.5
16-08-15;13:15;35.9;299.1;1.4;246.3;50.06;326;5322.5
16-08-15;13:18;36.1;296.6;1.5;246.3;50.05;370;5322.5
16-08-15;13:21;36.2;296.7;1.7;246.3;50.06;418;5322.5
16-08-15;13:24;36.2;296.4;1.5;245.3;50.04;396;5322.5
16-08-15;13:27;36.5;292.3;2.1;246.3;50.04;515;5322.6
16-08-15;13:30;36.7;280.9;5.6;248.2;50.02;1382;5322.6
16-08-15;13:33;37.7;262.7;6.2;249.2;50.03;1549;5322.6
16-08-15;13:36;38.7;239.5;5.8;249.2;50.00;1418;5322.7
16-08-15;13:39;37.9;263.3;2.0;246.3;50.04;457;5322.8
16-08-15;13:42;38.6;257.0;1.8;245.3;50.08;442;5322.8
16-08-15;13:45;38.0;249.6;3.0;246.3;50.09;712;5322.8
16-08-15;13:48;38.2;289.0;2.6;246.3;50.05;679;5322.9
16-08-15;13:51;38.4;278.6;3.5;248.2;50.06;981;5322.9
16-08-15;13:54;38.4;281.5;1.7;247.3;50.03;416;5322.9
16-08-15;13:57;38.0;262.0;1.7;244.3;50.00;418;5323.0
16-08-15;14:00;39.1;260.1;5.9;248.2;50.04;1425;5323.0
16-08-15;14:03;39.2;280.9;1.7;245.3;50.03;402;5323.1
16-08-15;14:06;38.6;281.5;1.3;246.3;50.03;306;5323.1
16-08-15;14:09;38.3;292.2;1.1;246.3;50.03;265;5323.1
16-08-15;14:12;38.0;293.2;1.1;246.3;50.02;244;5323.1
16-08-15;14:15;37.6;290.3;1.0;244.3;50.05;212;5323.1
16-08-15;14:18;37.6;293.8;0.9;245.3;50.04;209;5323.1
16-08-15;14:21;37.5;288.5;1.0;244.3;50.03;215;5323.1
16-08-15;14:24;37.1;294.8;1.0;246.3;50.02;223;5323.2
16-08-15;14:27;37.4;4.8;1.0;245.3;50.03;233;5323.2
16-08-15;14:30;37.1;295.0;1.1;246.3;50.07;269;5323.2
16-08-15;14:33;36.9;297.6;1.4;246.3;50.08;349;5323.2
16-08-15;14:36;37.1;280.6;4.1;247.3;50.09;976;5323.2
16-08-15;14:39;37.4;285.6;1.9;247.3;50.08;473;5323.2
16-08-15;14:42;37.8;275.5;3.2;248.2;50.05;843;5323.3
16-08-15;14:45;37.7;286.5;1.7;247.3;50.05;405;5323.3
16-08-15;14:48;37.8;303.2;1.5;245.3;50.08;384;5323.3
16-08-15;14:51;37.6;281.9;2.9;247.3;50.07;728;5323.4
16-08-15;14:54;38.0;280.5;5.3;248.2;50.03;1281;5323.4
16-08-15;14:57;38.3;263.9;1.4;246.3;50.05;338;5323.4
16-08-15;15:00;37.7;276.4;1.4;246.3;50.07;331;5323.5
16-08-15;15:03;37.8;280.9;1.3;246.3;50.04;325;5323.5
16-08-15;15:06;37.9;259.4;1.7;246.3;50.06;410;5323.5
16-08-15;15:09;37.9;287.5;1.3;244.3;50.04;300;5323.5
16-08-15;15:12;37.4;290.4;1.1;245.3;50.02;275;5323.5
16-08-15;15:15;37.4;291.0;1.3;246.3;50.03;338;5323.5
16-08-15;15:18;37.4;291.6;1.4;246.3;49.98;299;5323.6
16-08-15;15:21;37.9;277.8;4.6;247.3;50.04;1124;5323.6
16-08-15;15:24;38.2;269.5;2.6;246.3;50.04;631;5323.6
16-08-15;15:27;38.0;279.1;1.7;245.3;50.07;419;5323.7
16-08-15;15:30;38.2;265.7;2.4;247.3;50.04;598;5323.7
16-08-15;15:33;38.5;281.2;4.6;248.2;50.03;1147;5323.7
16-08-15;15:36;39.0;269.6;4.6;248.2;50.04;1119;5323.8
16-08-15;15:39;39.5;263.3;4.7;248.2;50.08;1137;5323.9
16-08-15;15:42;40.0;259.5;4.4;248.2;50.08;1074;5323.9
16-08-15;15:45;39.9;262.0;4.2;247.3;50.06;1025;5324.0
16-08-15;15:48;40.0;266.1;4.0;248.2;50.07;967;5324.0
16-08-15;15:51;40.1;259.2;4.0;248.2;50.05;990;5324.1
16-08-15;15:54;39.9;262.9;4.0;247.3;50.01;970;5324.1
16-08-15;15:57;40.5;265.4;3.9;249.2;50.07;946;5324.2
16-08-15;16:00;39.2;263.5;0.7;247.3;50.05;142;5324.2
16-08-15;16:03;38.7;272.4;0.7;247.3;50.03;147;5324.2
16-08-15;16:06;38.5;277.0;4.0;248.2;50.03;990;5324.2
16-08-15;16:09;39.4;265.4;3.9;249.2;50.02;976;5324.2
16-08-15;16:12;39.7;267.3;3.8;247.3;50.02;952;5324.3
16-08-15;16:15;39.5;253.1;2.8;247.3;50.00;700;5324.3
16-08-15;16:18;39.0;276.1;1.5;246.3;50.02;359;5324.3
16-08-15;16:21;39.0;272.9;3.7;249.2;50.02;920;5324.4
16-08-15;16:24;39.5;259.8;3.4;249.2;50.09;848;5324.4
16-08-15;16:27;39.5;273.6;3.2;249.2;50.03;807;5324.4
16-08-15;16:30;39.8;273.7;3.3;248.2;50.06;803;5324.5
16-08-15;16:33;39.7;271.4;3.2;247.3;50.06;779;5324.5
16-08-15;16:36;39.8;272.1;3.1;247.3;50.02;782;5324.6
16-08-15;16:39;39.5;259.7;2.1;247.3;50.04;517;5324.6
16-08-15;16:42;38.7;289.4;0.9;247.3;50.04;221;5324.6
16-08-15;16:45;39.2;276.5;3.0;247.3;50.00;755;5324.6
16-08-15;16:48;39.2;293.4;1.7;247.3;49.99;430;5324.7
16-08-15;16:51;39.1;248.2;1.4;246.3;50.04;349;5324.7
16-08-15;16:54;39.1;274.3;2.9;247.3;50.06;711;5324.7
16-08-15;16:57;38.6;291.2;1.2;247.3;50.07;300;5324.7
16-08-15;17:00;38.4;269.0;1.0;246.3;50.05;230;5324.8
16-08-15;17:03;38.2;265.7;2.3;247.3;50.04;571;5324.8
16-08-15;17:06;38.6;274.8;2.6;247.3;50.06;639;5324.8
16-08-15;17:09;38.6;268.0;2.1;248.2;50.02;524;5324.8
16-08-15;17:12;38.5;273.0;2.3;248.2;50.03;550;5324.9
16-08-15;17:15;38.7;275.2;1.5;247.3;50.03;357;5324.9
16-08-15;17:18;38.4;268.5;1.8;247.3;50.03;432;5324.9
16-08-15;17:21;38.3;272.9;0.8;245.3;50.06;198;5324.9
16-08-15;17:24;37.9;264.1;1.5;245.3;50.08;357;5324.9
16-08-15;17:27;37.8;289.5;2.2;246.3;50.03;545;5325.0
16-08-15;17:30;38.0;293.9;1.7;247.3;50.02;442;5325.0
16-08-15;17:33;37.9;294.1;1.9;247.3;50.02;470;5325.0
16-08-15;17:36;38.2;274.2;1.9;247.3;50.00;470;5325.0
16-08-15;17:39;37.5;269.8;0.7;245.3;50.00;146;5325.0
16-08-15;17:42;37.4;284.4;0.8;245.3;50.00;190;5325.0
16-08-15;17:45;37.4;294.4;0.8;247.3;50.03;193;5325.1
16-08-15;17:48;37.6;281.5;1.7;247.3;50.02;414;5325.1
16-08-15;17:51;37.5;278.4;1.6;247.3;50.03;390;5325.1
16-08-15;17:54;37.2;258.8;0.8;245.3;50.04;176;5325.1
16-08-15;17:57;37.1;277.4;0.9;246.3;50.08;230;5325.1
16-08-15;18:00;37.0;266.1;1.1;246.3;50.03;248;5325.1
16-08-15;18:03;37.2;283.1;1.3;247.3;50.04;303;5325.1
16-08-15;18:06;37.1;276.5;1.2;246.3;50.05;288;5325.2
16-08-15;18:09;37.0;280.6;1.1;246.3;50.02;270;5325.2
16-08-15;18:12;36.9;281.8;1.0;246.3;50.02;250;5325.2
16-08-15;18:15;36.8;275.9;1.0;246.3;49.97;234;5325.2
16-08-15;18:18;36.7;251.5;0.4;245.3;50.02;66;5325.2
16-08-15;18:21;36.4;278.6;0.8;246.3;50.04;197;5325.2
16-08-15;18:24;36.3;272.7;0.2;245.3;50.03;45;5325.2
16-08-15;18:27;36.1;207.7;0.4;245.3;50.01;87;5325.2
16-08-15;18:30;36.0;263.5;0.1;245.3;50.02;31;5325.2
16-08-15;18:33;35.6;253.4;0.1;245.3;50.05;21;5325.2
16-08-15;18:36;35.6;255.4;0.1;247.3;50.02;27;5325.2
16-08-15;18:39;35.4;262.6;0.1;246.3;50.02;27;5325.2
16-08-15;18:42;35.3;258.3;0.2;246.3;50.03;32;5325.2
16-08-15;18:45;35.3;269.5;0.1;244.3;50.01;28;5325.2
16-08-15;18:48;35.3;255.6;0.1;243.4;49.98;23;5325.2
16-08-15;18:51;35.0;257.8;0.1;245.3;50.01;21;5325.2
16-08-15;18:54;34.9;260.0;0.1;245.3;50.06;19;5325.2
16-08-15;18:57;34.7;261.7;0.1;246.3;50.07;21;5325.2
16-08-15;19:00;34.7;256.2;0.1;244.3;50.06;23;5325.2
16-08-15;19:03;34.5;262.6;0.1;244.3;50.04;21;5325.2
16-08-15;19:06;34.6;251.9;0.1;244.3;50.05;16;5325.2
16-08-15;19:09;34.5;244.9;0.1;245.3;50.04;12;5325.2
16-08-15;19:12;34.1;254.4;0.1;244.3;50.04;11;5325.2
16-08-15;19:15;34.2;257.3;0.0;245.3;50.05;9;5325.2
16-08-15;19:18;34.1;232.7;0.0;244.3;50.04;7;5325.2
16-08-15;19:21;34.1;231.1;0.0;244.3;50.05;3;5325.2
16-08-15;19:24;33.9;241.9;0.0;244.3;50.07;0;5325.2
16-08-15;19:27;33.8;174.7;0.0;245.3;50.01;0;5325.2
16-08-15;19:30;33.7;203.4;0.0;245.3;50.03;0;5325.2
16-08-15;19:33;33.5;190.8;0.0;244.3;50.07;0;5325.2
16-08-15;19:36;33.4;124.5;0.0;244.3;50.03;0;5325.2
16-08-16;06:12;29.0;265.7;0.1;245.3;50.12;23;5325.2
16-08-16;06:15;29.4;269.6;0.1;245.3;50.06;27;5325.2
16-08-16;06:18;30.1;269.2;0.1;244.3;50.05;27;5325.2
16-08-16;06:21;29.7;265.8;0.1;244.3;50.06;27;5325.2
16-08-16;06:24;30.1;272.9;0.1;245.3;50.05;29;5325.3
16-08-16;06:27;30.3;276.8;0.1;243.4;50.07;31;5325.3
16-08-16;06:30;30.4;281.2;0.1;244.3;50.07;31;5325.3
16-08-16;06:33;30.7;269.5;0.1;244.3;50.04;28;5325.3
16-08-16;06:36;30.5;261.9;0.1;245.3;50.05;30;5325.3
16-08-16;06:39;30.5;277.0;0.2;244.3;50.05;32;5325.3
16-08-16;06:42;30.8;280.9;0.2;245.3;50.03;38;5325.3
16-08-16;06:45;30.8;274.3;0.3;245.3;50.00;45;5325.3
16-08-16;06:48;30.9;276.1;0.3;245.3;50.06;51;5325.3
16-08-16;06:51;31.0;271.4;0.3;244.3;50.02;56;5325.3
16-08-16;06:54;31.1;280.2;0.3;244.3;50.06;61;5325.3
16-08-16;06:57;31.2;283.4;0.4;244.3;50.07;62;5325.3
16-08-16;07:00;31.4;280.2;0.3;243.4;50.05;61;5325.3
16-08-16;07:03;31.4;294.4;0.4;244.3;50.05;77;5325.3
16-08-16;07:06;31.5;284.1;0.5;244.3;50.06;90;5325.3
16-08-16;07:09;31.7;289.4;0.4;244.3;50.05;84;5325.3
16-08-16;07:12;31.7;284.6;0.4;244.3;50.04;79;5325.3
16-08-16;07:15;31.8;284.6;0.4;243.4;50.04;81;5325.3
16-08-16;07:18;31.9;285.3;0.5;244.3;49.99;77;5325.3
16-08-16;07:21;32.2;283.7;0.4;244.3;50.02;83;5325.3
16-08-16;07:24;32.0;287.8;0.5;244.3;50.03;93;5325.3
16-08-16;07:27;32.0;292.2;0.5;244.3;50.02;102;5325.3
16-08-16;07:30;32.0;296.4;0.5;245.3;50.04;116;5325.3
16-08-16;07:33;32.4;293.1;0.6;244.3;50.03;134;5325.3
16-08-16;07:36;32.4;298.0;0.5;244.3;50.03;120;5325.3
16-08-16;07:39;32.5;285.2;0.5;243.4;50.03;102;5325.3
16-08-16;07:42;32.5;288.4;0.4;246.3;50.03;83;5325.3
16-08-16;07:45;32.6;292.8;0.4;247.3;50.02;77;5325.3
16-08-16;07:48;32.5;283.4;0.4;246.3;50.03;63;5325.3
16-08-16;07:51;32.5;315.9;0.7;246.3;50.02;168;5325.4
16-08-16;07:54;33.1;295.3;0.6;247.3;50.09;116;5325.4
16-08-16;07:57;33.0;297.3;0.6;245.3;50.11;134;5325.4
16-08-16;08:00;33.0;293.9;0.5;245.3;50.10;108;5325.4
16-08-16;08:03;33.1;304.8;0.6;246.3;50.08;126;5325.4
16-08-16;08:06;33.2;306.4;0.5;244.3;50.05;112;5325.4
16-08-16;08:09;33.0;306.5;0.6;244.3;49.99;114;5325.4
16-08-16;08:12;33.2;300.5;0.5;244.3;50.07;99;5325.4
16-08-16;08:15;33.0;309.9;0.4;243.4;50.07;89;5325.4
16-08-16;08:18;33.2;313.1;0.4;243.4;50.06;88;5325.4
16-08-16;08:21;33.2;313.3;0.4;242.4;50.05;88;5325.4
16-08-16;08:24;33.1;319.9;0.4;242.4;50.04;89;5325.4
16-08-16;08:27;33.1;306.8;0.4;242.4;50.05;91;5325.4
16-08-16;08:30;33.1;314.3;0.4;243.4;50.05;94;5325.4
16-08-16;08:33;33.2;308.9;0.4;242.4;50.05;97;5325.4
16-08-16;08:36;33.1;312.4;0.5;243.4;50.03;104;5325.4
16-08-16;08:39;33.1;305.1;0.5;242.4;50.02;110;5325.4
16-08-16;08:42;33.3;292.0;0.5;243.4;50.02;116;5325.4
16-08-16;08:45;33.2;290.4;0.6;242.4;50.04;128;5325.4
16-08-16;08:48;33.2;307.9;0.8;244.3;50.04;178;5325.5
16-08-16;08:51;33.4;307.7;1.1;244.3;50.00;227;5325.5
16-08-16;08:54;33.3;311.7;1.1;245.3;50.04;264;5325.5
16-08-16;08:57;33.5;315.5;1.1;245.3;50.02;259;5325.5
16-08-16;09:00;33.8;311.4;1.1;244.3;50.06;255;5325.5
16-08-16;09:03;33.8;314.0;1.2;244.3;50.03;280;5325.5
16-08-16;09:06;33.7;312.5;1.3;243.4;50.07;303;5325.5
16-08-16;09:09;33.9;308.4;1.4;244.3;50.03;324;5325.5
16-08-16;09:12;34.1;311.1;1.4;245.3;50.05;355;5325.6
16-08-16;09:15;34.4;314.3;1.7;244.3;50.04;382;5325.6
16-08-16;09:18;34.5;306.2;1.7;244.3;50.04;406;5325.6
16-08-16;09:21;34.7;307.0;1.8;244.3;50.06;438;5325.6
16-08-16;09:24;34.7;305.2;1.8;248.2;50.03;466;5325.6
16-08-16;09:27;34.7;306.8;2.0;247.3;50.02;492;5325.7
16-08-16;09:30;34.9;301.4;2.1;247.3;50.02;512;5325.7
16-08-16;09:33;35.2;303.0;2.3;246.3;50.02;542;5325.7
16-08-16;09:36;35.2;302.7;2.3;244.3;50.01;570;5325.7
16-08-16;09:39;35.4;298.2;2.5;246.3;50.03;599;5325.8
16-08-16;09:42;35.6;299.7;2.5;246.3;50.02;613;5325.8
16-08-16;09:45;35.6;297.9;2.6;246.3;50.03;636;5325.8
16-08-16;09:48;36.0;293.9;2.7;247.3;50.04;660;5325.9
16-08-16;09:51;36.1;290.7;3.0;245.3;50.01;686;5325.9
16-08-16;09:54;36.4;292.0;2.9;246.3;50.05;704;5325.9
16-08-16;09:57;36.4;289.1;3.0;246.3;49.98;722;5326.0
16-08-16;10:00;36.5;287.6;3.0;247.3;50.05;748;5326.0
16-08-16;10:03;37.0;284.7;2.7;247.3;50.05;686;5326.1
16-08-16;10:06;36.7;297.2;0.6;245.3;50.03;154;5326.1
16-08-16;10:09;36.8;289.1;3.5;246.3;50.03;862;5326.1
16-08-16;10:12;36.5;282.1;0.0;244.3;50.07;312;5326.1
16-08-16;10:15;37.0;281.8;3.6;247.3;50.05;882;5326.2
16-08-16;10:18;37.4;276.4;3.8;247.3;49.98;893;5326.2
16-08-16;10:21;37.5;270.4;3.6;247.3;50.03;881;5326.3
16-08-16;10:24;37.8;276.1;3.7;246.3;50.04;896;5326.3
16-08-16;10:27;38.2;276.4;3.8;247.3;50.02;932;5326.4
16-08-16;10:30;37.5;266.1;0.8;244.3;50.02;187;5326.4
16-08-16;10:33;37.9;273.7;3.7;247.3;50.04;933;5326.4
16-08-16;10:36;38.4;277.1;4.0;249.2;50.05;972;5326.5
16-08-16;10:39;38.5;266.6;4.0;246.3;50.03;991;5326.5
16-08-16;10:42;38.6;268.9;1.7;246.3;50.03;416;5326.6
16-08-16;10:45;38.5;263.3;1.4;244.3;50.00;315;5326.6
16-08-16;10:48;38.6;271.2;4.4;247.3;50.03;1074;5326.6
16-08-16;10:51;38.4;269.9;4.4;247.3;50.05;1112;5326.7
16-08-16;10:54;39.1;255.0;1.0;246.3;50.07;233;5326.7
16-08-16;10:57;38.2;277.7;0.9;245.3;50.05;190;5326.7
16-08-16;11:00;38.5;273.6;4.8;247.3;50.05;1172;5326.8
16-08-16;11:03;38.0;270.2;1.1;245.3;50.07;231;5326.8
16-08-16;11:06;38.4;300.0;2.1;247.3;50.03;453;5326.8
16-08-16;11:09;38.2;280.6;5.0;249.2;50.02;1217;5326.9
16-08-16;11:12;38.6;240.5;3.9;246.3;50.03;953;5326.9
16-08-16;11:15;38.9;277.8;1.1;245.3;50.05;255;5327.0
16-08-16;11:18;38.4;278.4;1.1;245.3;50.08;252;5327.0
16-08-16;11:21;38.0;276.7;1.3;245.3;50.07;313;5327.0
16-08-16;11:24;38.6;274.3;4.4;248.2;50.05;1054;5327.0
16-08-16;11:27;39.2;273.1;5.0;248.2;49.99;1215;5327.1
16-08-16;11:30;39.4;279.9;1.2;244.3;50.00;264;5327.1
16-08-16;11:33;39.4;264.4;5.0;247.3;50.04;1237;5327.2
16-08-16;11:36;38.6;273.4;0.9;243.4;50.02;210;5327.2
16-08-16;11:39;38.3;273.0;0.9;244.3;50.04;197;5327.2
16-08-16;11:42;38.9;270.4;5.1;248.2;50.02;1255;5327.3
16-08-16;11:45;39.5;269.0;5.1;248.2;50.02;1243;5327.3
16-08-16;11:48;39.9;254.2;5.2;246.3;50.01;1285;5327.4
16-08-16;11:51;39.3;293.1;1.0;244.3;50.04;256;5327.4
16-08-16;11:54;38.9;279.3;1.2;244.3;50.07;297;5327.4
16-08-16;11:57;39.3;265.7;3.1;246.3;50.05;852;5327.5
16-08-16;12:00;38.4;279.0;0.8;246.3;50.05;193;5327.5
16-08-16;12:03;38.2;4.8;0.8;245.3;50.03;161;5327.5
16-08-16;12:06;37.5;280.3;0.8;243.4;50.04;154;5327.5
16-08-16;12:09;37.6;294.4;0.8;244.3;50.06;172;5327.5
16-08-16;12:12;37.4;289.3;0.7;243.4;50.08;176;5327.5
16-08-16;12:15;37.1;294.2;0.9;244.3;50.04;188;5327.5
16-08-16;12:18;36.9;290.3;0.9;244.3;50.03;195;5327.5
16-08-16;12:21;36.8;297.0;0.8;244.3;50.05;207;5327.5
16-08-16;12:24;36.9;297.0;0.9;243.4;50.04;221;5327.6
16-08-16;12:27;36.7;291.3;1.2;244.3;50.04;272;5327.6
16-08-16;12:30;36.8;304.6;3.5;244.3;50.04;781;5327.6
16-08-16;12:33;37.9;265.2;5.5;247.3;49.94;1361;5327.6
16-08-16;12:36;37.8;280.6;1.0;244.3;50.05;235;5327.7
16-08-16;12:39;37.4;269.9;0.9;244.3;50.11;203;5327.7
16-08-16;12:42;37.0;285.0;0.9;243.4;50.07;204;5327.7
16-08-16;12:45;36.9;256.3;1.7;244.3;50.11;398;5327.7
16-08-16;12:48;37.4;279.4;1.0;243.4;50.07;231;5327.8
16-08-16;12:51;37.2;288.1;1.3;244.3;50.07;307;5327.8
16-08-16;12:54;38.5;257.6;3.1;246.3;50.03;786;5327.8
16-08-16;12:57;38.4;258.1;1.2;244.3;50.03;273;5327.9
16-08-16;13:00;37.8;279.7;1.1;243.4;50.03;249;5327.9
16-08-16;13:03;37.6;281.1;0.9;244.3;50.01;215;5327.9
16-08-16;13:06;36.9;263.3;1.0;246.3;50.04;241;5327.9
16-08-16;13:09;38.6;274.5;5.6;249.2;50.02;1387;5328.0
16-08-16;13:12;39.2;258.1;5.4;248.2;50.03;1352;5328.1
16-08-16;13:15;39.1;265.4;1.2;244.3;50.04;285;5328.1
16-08-16;13:18;38.3;282.1;1.4;244.3;50.05;324;5328.1
16-08-16;13:21;38.3;287.2;1.9;245.3;50.02;458;5328.1
16-08-16;13:24;39.3;259.4;5.0;248.2;50.03;1243;5328.2
16-08-16;13:27;39.7;253.1;4.9;248.2;50.02;1194;5328.3
16-08-16;13:30;40.1;258.2;5.0;247.3;50.05;1232;5328.3
16-08-16;13:33;40.5;260.4;5.2;249.2;50.04;1247;5328.4
16-08-16;13:36;40.5;270.2;4.8;247.3;50.06;1130;5328.4
16-08-16;13:39;40.6;248.5;4.4;247.3;50.06;1093;5328.5
16-08-16;13:42;41.0;259.1;4.8;249.2;50.04;1201;5328.5
16-08-16;13:45;41.3;258.1;4.9;249.2;50.06;1230;5328.6
16-08-16;13:48;41.3;263.6;4.4;248.2;50.06;1080;5328.7
16-08-16;13:51;41.5;258.5;5.2;249.2;50.06;1292;5328.7
16-08-16;13:54;41.3;263.9;3.8;248.2;50.03;946;5328.8
16-08-16;13:57;41.3;264.6;3.0;247.3;50.07;763;5328.8
16-08-16;14:00;41.4;270.9;3.4;247.3;50.03;829;5328.8
16-08-16;14:03;41.2;261.6;3.9;249.2;50.04;953;5328.9
16-08-16;14:06;41.3;248.2;4.3;248.2;50.03;1083;5328.9
16-08-16;14:09;41.5;262.2;4.4;248.2;50.04;1085;5329.0
16-08-16;14:12;41.7;256.2;5.0;248.2;50.03;1225;5329.1
16-08-16;14:15;42.1;255.4;5.1;249.2;50.06;1220;5329.1
16-08-16;14:18;42.2;257.8;4.9;248.2;50.05;1212;5329.2
16-08-16;14:21;42.4;258.3;4.8;250.2;50.04;1189;5329.2
16-08-16;14:24;42.5;256.0;4.9;249.2;50.07;1210;5329.3
16-08-16;14:27;42.7;255.9;4.9;248.2;50.05;1216;5329.4
16-08-16;14:30;41.6;257.0;0.8;245.3;50.03;192;5329.4
16-08-16;14:33;40.9;271.8;0.8;246.3;50.04;184;5329.4
16-08-16;14:36;40.7;271.8;5.0;249.2;50.05;1231;5329.4
16-08-16;14:39;41.5;263.0;5.0;249.2;50.05;1243;5329.5
16-08-16;14:42;41.9;259.5;4.9;250.2;50.0;1215;5329.5
16-08-16;14:45;42.2;258.1;4.6;248.2;50.03;1138;5329.6
16-08-16;14:48;42.2;265.2;4.4;249.2;50.06;1115;5329.7
16-08-16;14:51;42.2;244.1;4.8;248.2;50.03;1171;5329.7
16-08-16;14:54;42.4;269.5;2.4;246.3;50.06;605;5329.8
16-08-16;14:57;42.5;257.0;1.8;246.3;50.05;437;5329.8
16-08-16;15:00;41.6;270.8;1.2;244.3;50.04;293;5329.9
16-08-16;15:03;40.7;275.3;1.1;248.2;50.04;246;5329.9
16-08-16;15:06;40.2;275.3;1.0;245.3;50.07;228;5329.9
16-08-16;15:09;39.9;277.4;0.9;246.3;50.03;210;5329.9
16-08-16;15:12;39.7;272.7;1.0;245.3;50.08;214;5329.9
16-08-16;15:15;39.2;283.0;1.1;245.3;50.03;243;5329.9
16-08-16;15:18;39.9;275.9;4.7;247.3;50.06;1160;5330.0
16-08-16;15:21;39.2;277.5;1.1;245.3;50.03;239;5330.0
16-08-16;15:24;39.0;275.0;0.8;243.4;50.01;184;5330.0
16-08-16;15:27;38.5;278.3;0.7;245.3;50.12;161;5330.0
16-08-16;15:30;38.4;277.2;0.7;244.3;50.03;161;5330.0
16-08-16;15:33;38.2;286.9;0.8;244.3;50.02;183;5330.0
16-08-16;15:36;37.9;244.1;0.8;245.3;50.04;185;5330.0
16-08-16;15:39;37.8;287.4;0.9;245.3;50.05;206;5330.0
16-08-16;15:42;37.5;291.5;0.8;244.3;50.07;185;5330.0
16-08-16;15:45;37.8;285.6;2.7;245.3;50.11;657;5330.1
16-08-16;15:48;37.8;291.0;2.5;245.3;50.07;578;5330.1
16-08-16;15:51;37.6;281.6;0.8;245.3;50.10;170;5330.1
16-08-16;15:54;37.2;277.0;0.6;244.3;50.06;131;5330.1
16-08-16;15:57;36.8;277.5;0.5;245.3;50.04;101;5330.1
16-08-16;16:00;36.8;277.8;0.4;245.3;50.03;82;5330.1
16-08-16;16:03;36.3;278.3;0.4;245.3;50.06;73;5330.1
16-08-16;16:06;36.1;272.4;0.4;244.3;50.06;71;5330.1
16-08-16;16:09;36.0;277.8;0.4;246.3;50.04;65;5330.1
16-08-16;16:12;35.9;271.8;0.4;245.3;50.02;65;5330.1
16-08-16;16:15;35.7;272.6;0.4;245.3;50.01;66;5330.1
16-08-16;16:18;35.6;278.4;0.4;244.3;50.04;83;5330.1
16-08-16;16:21;35.4;279.9;0.5;245.3;50.03;115;5330.1
16-08-16;16:24;35.4;296.1;0.7;245.3;50.02;164;5330.2
16-08-16;16:27;35.3;285.6;0.7;245.3;50.05;150;5330.2
16-08-16;16:30;35.4;289.1;0.7;245.3;50.03;142;5330.2
16-08-16;16:33;35.0;294.2;0.6;245.3;50.06;137;5330.2
16-08-16;16:36;35.2;290.4;0.6;244.3;50.04;127;5330.2
16-08-16;16:39;34.9;288.7;0.5;246.3;50.03;118;5330.2
16-08-16;16:42;34.8;292.3;0.5;245.3;50.05;97;5330.2
16-08-16;16:45;34.9;280.0;0.4;245.3;50.02;82;5330.2
16-08-16;16:48;34.8;272.6;0.4;246.3;50.03;72;5330.2
16-08-16;16:51;34.7;279.9;0.4;247.3;50.07;62;5330.2
16-08-16;16:54;34.5;274.6;0.3;246.3;50.07;52;5330.2
16-08-16;16:57;34.6;269.9;0.2;247.3;50.09;46;5330.2
16-08-16;17:00;34.1;269.0;0.2;246.3;50.11;48;5330.2
16-08-16;17:03;34.4;270.9;0.3;248.2;50.04;49;5330.2
16-08-16;17:06;34.2;266.7;0.2;246.3;50.04;47;5330.2
16-08-16;17:09;34.2;267.4;0.2;247.3;50.03;45;5330.2
16-08-16;17:12;34.1;261.4;0.2;248.2;50.04;40;5330.2
16-08-16;17:15;34.1;267.1;0.2;246.3;50.07;43;5330.2
16-08-16;17:18;33.9;276.8;0.2;246.3;50.07;48;5330.2
16-08-16;17:21;34.0;270.7;0.2;248.2;50.07;46;5330.2
16-08-16;17:24;34.0;263.8;0.2;247.3;50.06;46;5330.2
16-08-16;17:27;34.0;267.1;0.2;246.3;50.02;46;5330.2
16-08-16;17:30;33.9;274.0;0.2;246.3;50.01;47;5330.2
16-08-16;17:33;33.9;264.1;0.3;246.3;50.10;58;5330.2
16-08-16;17:36;34.0;279.4;0.3;249.2;50.02;69;5330.2
16-08-16;17:39;33.9;284.4;0.4;247.3;49.98;64;5330.2
16-08-16;17:42;33.9;270.4;0.3;248.2;50.05;53;5330.2
16-08-16;17:45;33.9;270.4;0.2;246.3;50.02;46;5330.3
16-08-16;17:48;33.8;266.6;0.2;247.3;50.05;42;5330.3
16-08-16;17:51;33.8;274.6;0.3;248.2;50.01;42;5330.3
16-08-16;17:54;33.8;260.8;0.2;247.3;50.06;44;5330.3
16-08-16;17:57;33.8;272.6;0.2;247.3;50.09;40;5330.3
16-08-16;18:00;33.8;272.1;0.2;246.3;50.08;35;5330.3
16-08-16;18:03;33.4;273.6;0.1;246.3;50.06;35;5330.3
16-08-16;18:06;33.7;272.0;0.2;246.3;50.09;35;5330.3
16-08-16;18:09;33.3;258.2;0.2;247.3;50.07;32;5330.3
16-08-16;18:12;33.4;265.2;0.1;247.3;50.05;30;5330.3
16-08-16;18:15;33.3;260.3;0.1;248.2;50.06;32;5330.3
16-08-16;18:18;33.3;262.5;0.1;247.3;50.04;32;5330.3
16-08-16;18:21;33.4;261.9;0.2;246.3;50.06;30;5330.3
16-08-16;18:24;33.5;265.1;0.1;245.3;50.02;26;5330.3
16-08-16;18:27;33.3;267.0;0.1;248.2;50.03;22;5330.3
16-08-16;18:30;33.3;258.9;0.1;246.3;50.02;19;5330.3
16-08-16;18:33;33.2;263.6;0.1;246.3;50.04;21;5330.3
16-08-16;18:36;33.3;250.7;0.1;246.3;50.02;21;5330.3
16-08-16;18:39;33.2;252.2;0.1;247.3;50.04;19;5330.3
16-08-16;18:42;33.1;251.6;0.1;247.3;50.06;20;5330.3
16-08-16;18:45;33.0;260.3;0.1;247.3;50.03;18;5330.3
16-08-16;18:48;33.0;252.9;0.1;247.3;50.06;19;5330.3
16-08-16;18:51;33.1;251.6;0.1;246.3;50.06;23;5330.3
16-08-16;18:54;33.2;255.9;0.1;246.3;50.06;19;5330.3
16-08-16;18:57;33.1;261.4;0.0;247.3;50.08;13;5330.3
16-08-16;19:00;33.0;246.0;0.0;248.2;50.05;8;5330.3
16-08-16;19:03;33.0;246.5;0.0;247.3;50.05;1;5330.3
16-08-16;19:06;32.9;214.0;0.0;246.3;50.06;0;5330.3
16-08-16;19:09;32.7;260.0;0.0;246.3;50.04;0;5330.3
16-08-16;19:12;32.6;249.3;0.0;246.3;50.04;0;5330.3
16-08-16;19:15;32.6;245.2;0.0;247.3;50.04;0;5330.3
16-08-16;19:18;32.5;245.6;0.0;247.3;50.06;0;5330.3
16-08-16;19:21;32.5;245.3;0.0;245.3;50.09;0;5330.3
16-08-16;19:24;32.4;251.2;0.0;245.3;50.03;0;5330.3
16-08-16;19:27;32.3;259.5;0.0;244.3;50.03;0;5330.3
16-08-16;19:30;32.3;258.9;0.0;246.3;50.03;0;5330.3
16-08-16;19:33;32.2;252.9;0.0;246.3;50.03;0;5330.3
16-08-16;19:36;32.2;238.6;0.0;247.3;50.02;0;5330.3
16-08-16;19:39;32.0;211.5;0.0;246.3;50.02;0;5330.3
16-08-17;07:03;28.3;245.6;0.0;243.4;50.03;2;5330.3
16-08-17;07:06;28.6;252.6;0.0;243.4;50.03;3;5330.3
16-08-17;07:09;29.0;235.2;0.0;243.4;50.04;3;5330.3
16-08-17;07:12;29.0;236.2;0.0;243.4;50.02;4;5330.3
16-08-17;07:15;29.4;235.5;0.0;241.4;50.03;5;5330.3
16-08-17;07:18;29.7;241.8;0.0;243.4;50.04;6;5330.3
16-08-17;07:21;29.4;247.9;0.0;243.4;50.04;7;5330.3
16-08-17;07:24;30.1;236.8;0.0;243.4;50.04;9;5330.3
16-08-17;07:27;30.3;258.3;0.0;243.4;50.03;10;5330.3
16-08-17;07:30;30.4;262.2;0.0;242.4;50.03;10;5330.3
16-08-17;07:33;30.2;256.6;0.1;246.3;50.03;12;5330.3
16-08-17;07:36;30.4;257.8;0.1;245.3;50.01;13;5330.3
16-08-17;07:39;30.3;260.5;0.0;245.3;50.00;15;5330.3
16-08-17;07:42;30.4;262.2;0.1;245.3;50.01;17;5330.3
16-08-17;07:45;30.7;255.1;0.1;245.3;50.02;19;5330.3
16-08-17;07:48;30.5;254.8;0.1;245.3;50.02;21;5330.3
16-08-17;07:51;30.7;258.8;0.1;245.3;50.03;24;5330.3
16-08-17;07:54;30.8;259.5;0.1;246.3;50.09;26;5330.3
16-08-17;07:57;30.9;266.0;0.1;244.3;50.06;27;5330.3
16-08-17;08:00;30.8;264.2;0.1;244.3;50.07;30;5330.3
16-08-17;08:03;31.0;267.3;0.2;244.3;50.05;31;5330.3
16-08-17;08:06;31.1;257.2;0.2;245.3;50.07;33;5330.3
