data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-08-17;08:09;31.2;272.6;0.2;246.3;50.03;37;5330.3
16-08-17;08:12;31.2;274.9;0.2;247.3;50.04;40;5330.3
16-08-17;08:15;31.2;273.7;0.2;246.3;50.03;47;5330.3
16-08-17;08:18;31.4;277.2;0.4;246.3;50.05;53;5330.3
16-08-17;08:21;31.5;284.1;0.3;247.3;50.04;61;5330.3
16-08-17;08:24;31.6;285.6;0.4;246.3;50.01;68;5330.3
16-08-17;08:27;31.7;282.5;0.4;247.3;50.04;72;5330.3
16-08-17;08:30;31.8;284.0;0.4;247.3;50.06;80;5330.3
16-08-17;08:33;31.7;288.1;0.4;247.3;50.04;86;5330.3
16-08-17;08:36;31.9;287.1;0.5;246.3;50.05;93;5330.3
16-08-17;08:39;32.2;290.1;0.4;245.3;50.02;101;5330.3
16-08-17;08:42;32.2;292.5;0.5;246.3;50.03;108;5330.3
16-08-17;08:45;32.2;292.0;0.6;246.3;50.03;123;5330.3
16-08-17;08:48;32.4;295.0;0.6;246.3;50.03;139;5330.4
16-08-17;08:51;32.6;292.8;0.6;245.3;50.08;148;5330.4
16-08-17;08:54;32.4;299.7;0.7;245.3;50.01;148;5330.4
16-08-17;08:57;32.5;297.3;0.6;245.3;50.05;142;5330.4
16-08-17;09:00;32.5;295.8;0.7;246.3;50.05;146;5330.4
16-08-17;09:03;32.6;295.0;0.6;246.3;50.02;145;5330.4
16-08-17;09:06;32.7;294.4;0.6;245.3;50.04;133;5330.4
16-08-17;09:09;32.9;293.4;0.6;246.3;50.03;129;5330.4
16-08-17;09:12;32.9;291.3;0.6;246.3;50.03;139;5330.4
16-08-17;09:15;32.7;298.9;0.6;246.3;50.04;147;5330.4
16-08-17;09:18;33.1;291.7;0.7;246.3;50.05;153;5330.4
16-08-17;09:21;33.1;296.4;0.7;245.3;50.07;171;5330.4
16-08-17;09:24;33.2;295.4;0.8;246.3;50.02;178;5330.4
16-08-17;09:27;33.3;303.2;0.8;245.3;50.04;177;5330.4
16-08-17;09:30;33.3;297.2;0.7;243.4;50.03;181;5330.5
16-08-17;09:33;33.2;297.3;0.7;245.3;50.12;182;5330.5
16-08-17;09:36;33.4;298.0;0.8;245.3;50.05;183;5330.5
16-08-17;09:39;33.5;300.8;0.8;245.3;50.06;184;5330.5
16-08-17;09:42;33.4;297.5;0.8;244.3;50.07;189;5330.5
16-08-17;09:45;33.5;285.7;0.8;245.3;50.13;197;5330.5
16-08-17;09:48;33.7;295.4;0.9;245.3;50.08;212;5330.5
16-08-17;09:51;33.7;289.4;0.9;246.3;50.07;222;5330.5
16-08-17;09:54;33.8;295.1;1.0;247.3;50.06;235;5330.5
16-08-17;09:57;33.8;294.5;1.1;245.3;50.01;264;5330.5
16-08-17;10:00;33.8;299.4;1.2;245.3;50.04;310;5330.6
16-08-17;10:03;33.9;292.9;1.4;246.3;50.04;332;5330.6
16-08-17;10:06;34.1;295.8;1.2;246.3;50.07;286;5330.6
16-08-17;10:09;34.1;280.8;1.6;246.3;50.05;366;5330.6
16-08-17;10:12;34.9;287.8;4.3;247.3;50.10;1060;5330.6
16-08-17;10:15;35.4;280.2;4.3;247.3;50.06;1040;5330.7
16-08-17;10:18;36.1;277.8;3.5;247.3;50.07;852;5330.7
16-08-17;10:21;36.4;268.9;4.3;248.2;50.05;1043;5330.8
16-08-17;10:24;36.5;261.4;4.2;248.2;50.07;1043;5330.9
16-08-17;10:27;37.2;260.3;4.2;247.3;50.04;1032;5330.9
16-08-17;10:30;37.5;257.5;4.3;246.3;50.10;1060;5331.0
16-08-17;10:33;37.8;254.1;4.3;246.3;50.03;1025;5331.0
16-08-17;10:36;38.0;257.3;4.0;246.3;50.02;988;5331.1
16-08-17;10:39;38.2;256.3;4.0;247.3;50.07;992;5331.1
16-08-17;10:42;38.3;255.0;4.0;247.3;50.05;978;5331.2
16-08-17;10:45;38.4;251.2;3.9;246.3;50.02;951;5331.2
16-08-17;10:48;38.7;256.2;3.8;247.3;50.05;938;5331.2
16-08-17;10:51;38.9;254.0;2.8;246.3;50.04;687;5331.3
16-08-17;10:54;38.9;262.2;2.7;248.2;50.07;648;5331.3
16-08-17;10:57;38.6;266.3;2.4;248.2;50.04;570;5331.4
16-08-17;11:00;38.6;267.3;3.2;249.2;50.06;777;5331.4
16-08-17;11:03;38.7;265.4;3.1;246.3;50.05;778;5331.4
16-08-17;11:06;38.7;262.6;3.9;247.3;50.08;964;5331.5
16-08-17;11:09;38.9;263.2;2.7;246.3;50.04;659;5331.5
16-08-17;11:12;39.1;260.5;4.6;248.2;50.05;1143;5331.6
16-08-17;11:15;39.5;257.9;4.3;247.3;50.04;1078;5331.6
16-08-17;11:18;40.0;253.8;4.7;247.3;50.03;1145;5331.7
16-08-17;11:21;39.9;254.4;4.2;246.3;50.04;1033;5331.7
16-08-17;11:24;39.8;254.8;2.1;245.3;50.00;498;5331.8
16-08-17;11:27;39.4;272.4;1.7;246.3;50.06;397;5331.8
16-08-17;11:30;39.1;272.1;2.4;247.3;50.04;596;5331.8
16-08-17;11:33;39.4;265.2;3.2;247.3;50.05;779;5331.8
16-08-17;11:36;39.3;266.3;3.4;246.3;50.06;843;5331.9
16-08-17;11:39;39.3;279.1;4.6;247.3;50.00;1130;5331.9
16-08-17;11:42;39.7;258.2;4.5;247.3;50.01;1113;5332.0
16-08-17;11:45;40.0;247.4;5.1;249.2;50.06;1258;5332.0
16-08-17;11:48;40.4;247.5;3.7;247.3;50.03;913;5332.1
16-08-17;11:51;40.4;260.4;3.8;248.2;50.04;906;5332.1
16-08-17;11:54;40.2;239.0;3.2;247.3;50.07;781;5332.2
16-08-17;11:57;40.6;245.2;4.7;246.3;50.02;1153;5332.2
16-08-17;12:00;40.6;258.6;3.7;246.3;50..85;914;5332.3
16-08-17;12:03;40.4;261.6;1.5;246.3;50.03;357;5332.3
16-08-17;12:06;39.5;274.5;1.0;245.3;50.04;239;5332.3
16-08-17;12:09;39.1;276.1;0.8;244.3;50.07;192;5332.3
16-08-17;12:12;38.5;276.5;0.8;243.4;50.04;167;5332.3
16-08-17;12:15;38.3;277.4;0.8;243.4;50.08;159;5332.4
16-08-17;12:18;37.9;286.2;0.8;245.3;50.04;175;5332.4
16-08-17;12:21;37.8;289.1;0.9;245.3;50.04;214;5332.4
16-08-17;12:24;37.6;287.8;1.1;246.3;50.05;258;5332.4
16-08-17;12:27;37.7;294.5;1.2;244.3;50.04;274;5332.4
16-08-17;12:30;37.7;288.2;1.3;244.3;50.08;300;5332.4
16-08-17;12:33;37.5;290.6;1.3;244.3;49.99;327;5332.4
16-08-17;12:36;37.4;291.0;1.5;245.3;50.03;343;5332.4
16-08-17;12:39;37.2;290.7;1.5;246.3;50.06;364;5332.5
16-08-17;12:42;37.2;291.6;1.5;244.3;50.07;374;5332.5
16-08-17;12:45;37.2;291.0;1.8;245.3;50.06;417;5332.5
16-08-17;12:48;37.2;268.5;2.8;245.3;50.04;664;5332.5
16-08-17;12:51;37.7;279.6;3.0;246.3;50.03;754;5332.6
16-08-17;12:54;37.8;277.1;3.3;245.3;50.02;797;5332.6
16-08-17;12:57;37.9;262.6;3.4;245.3;50.02;843;5332.6
16-08-17;13:00;38.5;265.1;5.0;247.3;50.01;1211;5332.7
16-08-17;13:03;39.1;255.1;5.4;247.3;50.03;1325;5332.7
16-08-17;13:06;39.3;255.1;5.4;246.3;50.04;1329;5332.8
16-08-17;13:09;40.0;249.1;4.9;247.3;50.02;1221;5332.9
16-08-17;13:12;40.0;233.3;4.1;247.3;50.00;1012;5332.9
16-08-17;13:15;40.1;249.1;3.7;246.3;50.08;886;5333.0
16-08-17;13:18;40.2;256.3;4.5;247.3;50.04;1108;5333.0
16-08-17;13:21;40.2;256.9;3.9;247.3;50.03;943;5333.1
16-08-17;13:24;40.5;241.1;4.8;248.2;50.03;1183;5333.1
16-08-17;13:27;40.5;254.7;4.4;248.2;50.03;1079;5333.2
16-08-17;13:30;40.7;258.2;4.0;248.2;50.02;993;5333.2
16-08-17;13:33;40.5;253.5;3.8;249.2;50.07;910;5333.3
16-08-17;13:36;40.7;260.4;4.6;247.3;50.03;1109;5333.3
16-08-17;13:39;41.3;251.9;4.9;247.3;50.00;1214;5333.4
16-08-17;13:42;41.4;248.5;5.2;248.2;50.05;1273;5333.4
16-08-17;13:45;42.0;238.6;5.1;249.2;50.04;1257;5333.5
16-08-17;13:48;40.9;248.8;2.3;245.3;50.06;538;5333.5
16-08-17;13:51;41.3;251.2;5.1;248.2;50.03;1250;5333.6
16-08-17;13:54;41.4;243.4;1.1;247.3;50.07;251;5333.6
16-08-17;13:57;40.9;232.0;2.0;246.3;50.01;510;5333.7
16-08-17;14:00;40.1;267.4;0.8;246.3;50.05;182;5333.7
16-08-17;14:03;39.5;278.3;1.0;245.3;50.04;242;5333.7
16-08-17;14:06;39.4;291.0;1.6;245.3;50.06;373;5333.7
16-08-17;14:09;39.4;283.0;1.8;245.3;50.04;427;5333.7
16-08-17;14:12;39.5;264.2;5.7;248.2;50.01;1415;5333.8
16-08-17;14:15;40.5;259.7;5.1;247.3;50.05;1264;5333.8
16-08-17;14:18;40.8;253.2;5.1;248.2;49.95;1249;5333.9
16-08-17;14:21;41.2;252.6;5.0;250.2;50.05;1238;5333.9
16-08-17;14:24;41.4;250.4;5.0;247.3;50.02;1240;5334.0
16-08-17;14:27;41.7;251.0;4.9;248.2;50.07;1216;5334.1
16-08-17;14:30;42.0;253.7;4.9;247.3;50.07;1199;5334.1
16-08-17;14:33;42.1;256.2;5.0;248.2;50.06;1230;5334.2
16-08-17;14:36;42.1;254.0;4.9;249.2;50.05;1196;5334.3
16-08-17;14:39;42.3;250.9;4.9;249.2;50.03;1225;5334.3
16-08-17;14:42;41.4;300.4;3.8;248.2;50.04;894;5334.3
16-08-17;14:45;41.7;257.8;4.7;248.2;50.02;1166;5334.4
16-08-17;14:48;42.0;254.1;4.7;248.2;50.04;1161;5334.4
16-08-17;14:51;42.4;251.8;4.7;249.2;50.05;1168;5334.5
16-08-17;14:54;41.9;246.9;2.5;247.3;50.03;612;5334.5
16-08-17;14:57;41.3;266.8;1.1;247.3;50.05;279;5334.6
16-08-17;15:00;40.9;251.3;1.2;247.3;50.09;276;5334.6
16-08-17;15:03;40.5;251.2;1.4;246.3;50.07;291;5334.6
16-08-17;15:06;40.0;274.0;3.0;248.2;50.02;725;5334.6
16-08-17;15:09;40.2;264.1;4.2;248.2;50.05;1027;5334.7
16-08-17;15:12;40.0;210.0;1.2;245.3;50.02;313;5334.7
16-08-17;15:15;40.8;264.5;4.6;249.2;50.06;1131;5334.8
16-08-17;15:18;41.3;254.2;4.2;248.2;50.04;1038;5334.8
16-08-17;15:21;41.2;254.5;4.1;246.3;50.08;990;5334.9
16-08-17;15:24;41.2;254.1;4.0;247.3;50.03;970;5334.9
16-08-17;15:27;41.3;255.6;3.8;247.3;50.04;945;5335.0
16-08-17;15:30;41.0;255.4;3.7;247.3;50.03;928;5335.0
16-08-17;15:33;41.2;255.7;3.6;248.2;50.06;911;5335.0
16-08-17;15:36;41.0;255.4;3.7;249.2;50.04;910;5335.1
16-08-17;15:39;41.4;256.2;3.7;247.3;50.06;912;5335.1
16-08-17;15:42;41.3;254.2;3.6;247.3;50.07;896;5335.2
16-08-17;15:45;41.3;251.5;3.7;247.3;50.05;897;5335.2
16-08-17;15:48;41.0;245.6;1.9;246.3;50.06;471;5335.3
16-08-17;15:51;40.0;260.0;0.7;246.3;50.04;153;5335.3
16-08-17;15:54;40.4;264.1;3.7;248.2;50.02;931;5335.3
16-08-17;15:57;39.9;266.3;2.1;246.3;50.06;446;5335.3
16-08-17;16:00;39.4;279.0;0.9;245.3;50.08;204;5335.3
16-08-17;16:03;39.1;251.8;1.1;245.3;50.03;258;5335.4
16-08-17;16:06;39.0;252.0;0.6;244.3;50.01;147;5335.4
16-08-17;16:09;38.6;277.7;1.1;246.3;50.04;228;5335.4
16-08-17;16:12;38.3;265.1;0.9;246.3;50.04;202;5335.4
16-08-17;16:15;38.2;283.4;0.9;246.3;50.04;220;5335.4
16-08-17;16:18;38.9;280.2;3.5;246.3;50.06;876;5335.4
16-08-17;16:21;39.2;269.3;3.6;246.3;50.05;872;5335.5
16-08-17;16:24;39.3;264.5;3.5;246.3;49.99;868;5335.5
16-08-17;16:27;39.3;267.4;3.5;247.3;50.05;858;5335.6
16-08-17;16:30;39.4;262.9;3.3;248.2;50.04;838;5335.6
16-08-17;16:33;39.7;256.7;3.4;249.2;50.06;830;5335.6
16-08-17;16:36;39.7;260.5;3.3;248.2;50.02;829;5335.7
16-08-17;16:39;39.8;260.4;3.2;248.2;50.02;791;5335.7
16-08-17;16:42;39.8;260.8;3.1;247.3;50.05;764;5335.8
16-08-17;16:45;39.1;272.4;0.8;245.3;50.03;189;5335.8
16-08-17;16:48;39.0;270.5;2.3;248.2;50.02;483;5335.8
16-08-17;16:51;39.3;279.1;2.5;248.2;50.04;611;5335.8
16-08-17;16:54;39.3;273.0;2.9;248.2;50.06;734;5335.9
16-08-17;16:57;39.4;281.8;2.7;247.3;50.09;652;5335.9
16-08-17;17:00;38.7;272.0;0.7;247.3;50.10;160;5335.9
16-08-17;17:03;38.3;277.0;0.6;246.3;50.05;129;5335.9
16-08-17;17:06;38.0;272.4;0.6;246.3;50.05;113;5335.9
16-08-17;17:09;37.7;269.6;0.5;248.2;50.05;101;5335.9
16-08-17;17:12;37.6;268.9;0.5;247.3;50.03;88;5336.0
16-08-17;17:15;37.4;277.7;0.4;245.3;50.02;87;5336.0
16-08-17;17:18;37.0;272.9;0.4;247.3;50.07;84;5336.0
16-08-17;17:21;36.8;274.2;0.4;246.3;50.09;78;5336.0
16-08-17;17:24;36.5;269.9;0.4;248.2;50.04;71;5336.0
16-08-17;17:27;36.3;270.2;0.4;248.2;50.03;72;5336.0
16-08-17;17:30;36.3;279.9;0.4;246.3;50.02;72;5336.0
16-08-17;17:33;36.1;268.0;0.4;247.3;50.02;70;5336.0
16-08-17;17:36;35.9;274.9;0.4;246.3;50.00;73;5336.0
16-08-17;17:39;35.9;276.8;0.4;246.3;50.02;73;5336.0
16-08-17;17:42;35.7;274.3;0.4;247.3;50.05;78;5336.0
16-08-17;17:45;35.7;279.1;0.4;247.3;50.03;83;5336.0
16-08-17;17:48;35.6;318.8;0.6;246.3;50.03;148;5336.0
16-08-17;17:51;35.9;287.1;1.5;248.2;50.06;357;5336.0
16-08-17;17:54;36.1;285.6;1.4;248.2;50.05;342;5336.0
16-08-17;17:57;35.9;275.0;1.3;247.3;50.06;332;5336.1
16-08-17;18:00;36.2;277.1;0.8;248.2;50.07;206;5336.1
16-08-17;18:03;35.7;272.4;0.5;248.2;50.06;100;5336.1
16-08-17;18:06;35.5;267.1;0.5;247.3;50.08;90;5336.1
16-08-17;18:09;35.6;276.7;0.4;246.3;50.03;85;5336.1
16-08-17;18:12;35.5;280.2;0.4;246.3;50.02;84;5336.1
16-08-17;18:15;35.4;277.4;0.3;246.3;50.02;61;5336.1
16-08-17;18:18;35.3;263.8;0.3;247.3;49.96;53;5336.1
16-08-17;18:21;35.0;263.5;0.3;247.3;50.05;47;5336.1
16-08-17;18:24;34.9;258.3;0.2;247.3;50.06;43;5336.1
16-08-17;18:27;34.8;261.4;0.2;247.3;50.02;37;5336.1
16-08-17;18:30;34.8;264.8;0.1;246.3;50.04;33;5336.1
16-08-17;18:33;34.6;260.7;0.1;246.3;50.08;26;5336.1
16-08-17;18:36;34.7;257.2;0.1;248.2;50.04;18;5336.1
16-08-17;18:39;34.5;244.9;0.1;247.3;49.98;13;5336.1
16-08-17;18:42;34.4;248.2;0.0;245.3;50.03;9;5336.1
16-08-17;18:45;34.4;248.7;0.0;246.3;49.99;8;5336.1
16-08-17;18:48;34.2;252.2;0.0;247.3;50.06;9;5336.1
16-08-17;18:51;34.2;249.1;0.1;245.3;50.05;11;5336.1
16-08-17;18:54;34.1;252.9;0.1;247.3;50.07;18;5336.1
16-08-17;18:57;34.1;252.5;0.1;248.2;50.05;20;5336.1
16-08-17;19:00;33.8;250.7;0.1;246.3;50.06;13;5336.1
16-08-17;19:03;33.9;250.1;0.0;247.3;50.05;6;5336.1
16-08-17;19:06;33.8;247.8;0.0;247.3;50.01;2;5336.1
16-08-17;19:09;33.7;212.9;0.0;248.2;50.02;0;5336.1
16-08-17;19:12;33.5;193.3;0.0;247.3;50.06;0;5336.1
16-08-17;19:15;33.4;199.8;0.0;247.3;50.05;0;5336.1
16-08-17;19:18;33.3;266.1;0.0;246.3;50.04;0;5336.1
16-08-17;19:21;33.2;270.9;0.0;38.6;50.02;0;5336.1
16-08-17;19:24;33.1;264.6;0.0;246.3;50.06;0;5336.1
16-08-17;19:27;33.1;261.9;0.0;247.3;50.04;0;5336.1
16-08-17;19:30;33.0;256.7;0.0;247.3;50.02;0;5336.1
16-08-17;19:33;32.9;239.0;0.0;246.3;50.04;0;5336.1
16-08-17;19:36;32.7;211.3;0.0;246.3;50.04;0;5336.1
16-08-17;19:39;32.7;182.2;0.0;246.3;50.08;0;5336.1
16-08-17;19:42;32.6;157.6;0.0;246.3;50.03;0;5336.1
16-08-17;19:45;32.5;131.3;0.0;246.3;50.05;0;5336.1
16-08-18;06:09;27.9;262.5;0.1;244.3;50.03;20;5336.1
16-08-18;06:12;29.0;273.1;0.1;244.3;50.06;21;5336.1
16-08-18;06:15;29.0;269.3;0.1;245.3;50.06;24;5336.1
16-08-18;06:18;29.7;271.2;0.1;245.3;50.03;25;5336.1
16-08-18;06:21;30.1;270.1;0.1;244.3;50.04;23;5336.1
16-08-18;06:24;30.1;275.9;0.1;245.3;50.06;24;5336.1
16-08-18;06:27;30.2;261.3;0.1;244.3;50.04;26;5336.1
16-08-18;06:30;30.2;262.0;0.1;243.4;50.03;25;5336.1
16-08-18;06:33;30.3;261.1;0.1;244.3;50.03;18;5336.1
16-08-18;06:36;30.4;267.6;0.1;245.3;50.04;31;5336.1
16-08-18;06:39;30.4;273.1;0.3;244.3;50.06;50;5336.1
16-08-18;06:42;30.5;278.1;0.3;244.3;50.07;50;5336.1
16-08-18;06:45;30.7;283.5;0.2;244.3;50.06;45;5336.1
16-08-18;06:48;30.5;275.8;0.2;244.3;50.07;39;5336.1
16-08-18;06:51;30.8;267.4;0.2;244.3;50.07;35;5336.1
16-08-18;06:54;31.0;268.5;0.2;244.3;50.09;33;5336.1
16-08-18;06:57;31.0;269.5;0.1;244.3;50.07;30;5336.1
16-08-18;07:00;31.1;270.2;0.1;244.3;50.05;26;5336.1
16-08-18;07:03;31.1;272.1;0.1;244.3;50.02;25;5336.1
16-08-18;07:06;31.1;266.7;0.1;243.4;50.03;27;5336.1
16-08-18;07:09;31.4;253.1;0.2;243.4;50.05;38;5336.1
16-08-18;07:12;31.4;272.6;0.2;242.4;50.03;48;5336.1
16-08-18;07:15;31.5;266.7;0.2;245.3;49.97;37;5336.1
16-08-18;07:18;31.6;272.9;0.3;243.4;50.02;50;5336.1
16-08-18;07:21;31.6;278.4;0.3;246.3;50.03;51;5336.1
16-08-18;07:24;31.6;279.0;0.3;244.3;50.04;52;5336.2
16-08-18;07:27;31.6;274.0;0.3;243.4;50.03;53;5336.2
16-08-18;07:30;31.7;274.2;0.3;243.4;50.05;55;5336.2
16-08-18;07:33;31.8;286.8;0.2;244.3;50.04;56;5336.2
16-08-18;07:36;31.8;291.2;0.3;244.3;50.02;57;5336.2
16-08-18;07:39;31.9;283.8;0.3;243.4;50.03;61;5336.2
16-08-18;07:42;32.0;278.9;0.3;243.4;50.04;63;5336.2
16-08-18;07:45;32.3;288.4;0.3;242.4;50.02;66;5336.2
16-08-18;07:48;32.0;289.8;0.4;242.4;50.05;67;5336.2
16-08-18;07:51;32.3;290.6;0.4;243.4;50.05;67;5336.2
16-08-18;07:54;32.0;302.1;0.4;243.4;50.11;75;5336.2
16-08-18;07:57;32.3;300.0;0.4;241.4;50.10;75;5336.2
16-08-18;08:00;32.3;300.0;0.4;242.4;50.06;75;5336.2
16-08-18;08:03;32.5;305.5;0.4;245.3;50.04;78;5336.2
16-08-18;08:06;32.5;307.3;0.4;244.3;50.08;79;5336.2
16-08-18;08:09;32.7;302.9;0.4;244.3;50.00;82;5336.2
16-08-18;08:12;32.6;309.5;0.4;244.3;50.03;86;5336.2
16-08-18;08:15;32.6;304.6;0.4;245.3;50.05;88;5336.2
16-08-18;08:18;32.7;309.0;0.5;246.3;50.04;92;5336.2
16-08-18;08:21;32.9;311.1;0.4;245.3;50.01;99;5336.2
16-08-18;08:24;32.7;307.4;0.5;244.3;50.05;104;5336.2
16-08-18;08:27;32.9;306.2;0.5;243.4;50.03;112;5336.2
16-08-18;08:30;32.7;308.2;0.5;244.3;50.05;107;5336.2
16-08-18;08:33;33.0;306.5;0.6;245.3;50.04;110;5336.2
16-08-18;08:36;33.2;302.1;0.6;244.3;50.03;111;5336.2
16-08-18;08:39;33.0;292.6;0.6;246.3;50.03;121;5336.3
16-08-18;08:42;33.1;289.5;0.8;244.3;50.01;149;5336.3
16-08-18;08:45;33.2;305.7;0.9;244.3;50.01;190;5336.3
16-08-18;08:48;33.3;316.5;1.0;244.3;50.08;238;5336.3
16-08-18;08:51;33.5;310.6;1.3;247.3;50.04;302;5336.3
16-08-18;08:54;33.5;298.0;1.5;245.3;49.99;324;5336.3
16-08-18;08:57;33.5;300.2;1.4;245.3;50.03;327;5336.3
16-08-18;09:00;33.9;282.1;1.4;244.3;50.06;341;5336.3
16-08-18;09:03;34.1;296.9;1.2;244.3;50.03;295;5336.4
16-08-18;09:06;34.1;295.6;1.1;245.3;50.06;268;5336.4
16-08-18;09:09;34.0;293.2;1.1;245.3;50.04;252;5336.4
16-08-18;09:12;34.1;283.1;1.1;245.3;50.04;272;5336.4
16-08-18;09:15;34.4;293.2;1.3;244.3;50.03;341;5336.4
16-08-18;09:18;34.4;298.9;1.3;244.3;50.04;328;5336.4
16-08-18;09:21;34.6;276.4;1.6;243.4;50.03;387;5336.4
16-08-18;09:24;34.7;307.3;2.3;246.3;49.96;581;5336.5
16-08-18;09:27;34.8;278.6;2.1;246.3;50.03;519;5336.5
16-08-18;09:30;34.8;277.5;1.7;245.3;50.01;377;5336.5
16-08-18;09:33;35.3;284.1;1.5;245.3;50.06;375;5336.5
16-08-18;09:36;35.0;290.6;2.4;245.3;50.06;561;5336.6
16-08-18;09:39;35.4;279.0;2.3;245.3;50.10;590;5336.6
16-08-18;09:42;35.6;281.3;1.5;245.3;50.03;343;5336.6
16-08-18;09:45;35.4;258.6;1.4;245.3;50.05;333;5336.6
16-08-18;09:48;35.5;296.1;2.8;245.3;50.04;685;5336.7
16-08-18;09:51;36.0;296.0;1.9;244.3;50.09;443;5336.7
16-08-18;09:54;35.9;293.5;2.1;246.3;50.06;501;5336.7
16-08-18;09:57;36.1;264.1;1.7;246.3;50.04;398;5336.7
16-08-18;10:00;36.0;280.3;1.5;246.3;50.03;394;5336.8
16-08-18;10:03;36.4;274.6;4.0;247.3;50.04;979;5336.8
16-08-18;10:06;36.5;268.0;3.6;247.3;50.04;902;5336.8
16-08-18;10:09;36.8;285.2;2.0;246.3;50.06;506;5336.8
16-08-18;10:12;36.5;279.3;2.4;246.3;50.05;605;5336.9
16-08-18;10:15;37.0;272.4;4.2;247.3;50.05;1059;5336.9
16-08-18;10:18;37.5;260.1;4.0;246.3;50.05;982;5337.0
16-08-18;10:21;37.6;258.9;2.5;246.3;50.03;625;5337.0
16-08-18;10:24;37.5;281.9;2.0;245.3;50.02;480;5337.0
16-08-18;10:27;37.2;291.0;1.9;245.3;50.04;471;5337.1
16-08-18;10:30;37.4;287.5;1.7;245.3;50.04;407;5337.1
16-08-18;10:33;37.0;285.4;1.5;245.3;50.04;367;5337.1
16-08-18;10:36;37.0;291.5;1.3;245.3;50.06;324;5337.1
16-08-18;10:39;37.0;289.3;1.1;243.4;50.04;244;5337.1
16-08-18;10:42;36.5;285.7;0.8;243.4;50.02;179;5337.1
16-08-18;10:45;36.4;277.8;0.7;243.4;50.04;152;5337.1
16-08-18;10:48;36.3;281.3;0.7;245.3;50.07;147;5337.2
16-08-18;10:51;36.4;285.4;0.8;246.3;50.00;146;5337.2
16-08-18;10:54;36.2;281.6;0.7;245.3;50.03;150;5337.2
16-08-18;10:57;35.9;280.5;0.8;244.3;50.04;158;5337.2
16-08-18;11:00;35.9;283.0;0.8;243.4;50.05;169;5337.2
16-08-18;11:03;36.0;276.1;0.8;243.4;50.02;181;5337.2
16-08-18;11:06;35.9;278.3;0.8;244.3;50.03;202;5337.2
16-08-18;11:09;36.0;287.4;1.1;244.3;50.02;249;5337.2
16-08-18;11:12;35.9;291.2;1.5;244.3;50.00;368;5337.2
16-08-18;11:15;36.3;303.3;2.4;245.3;50.01;576;5337.3
16-08-18;11:18;36.4;294.8;1.5;244.3;50.04;345;5337.3
16-08-18;11:21;36.4;293.2;2.1;245.3;50.04;525;5337.3
16-08-18;11:24;36.7;258.1;1.7;245.3;50.01;423;5337.3
16-08-18;11:27;36.4;288.5;0.8;244.3;50.02;181;5337.3
16-08-18;11:30;36.3;285.3;0.7;243.4;50.04;158;5337.4
16-08-18;11:33;36.0;284.1;0.7;243.4;50.01;160;5337.4
16-08-18;11:36;36.0;276.8;0.9;243.4;50.06;194;5337.4
16-08-18;11:39;36.0;289.8;0.9;244.3;50.02;204;5337.4
16-08-18;11:42;36.1;289.4;0.7;244.3;50.04;174;5337.4
16-08-18;11:45;50.0;287.1;0.7;243.4;50.03;173;5337.4
16-08-18;11:48;35.7;286.0;0.8;244.3;50.02;197;5337.4
16-08-18;11:51;35.7;293.9;1.2;243.4;50.05;275;5337.4
16-08-18;11:54;35.5;283.5;1.1;245.3;50.02;263;5337.4
16-08-18;11:57;35.9;283.1;1.2;244.3;50.04;271;5337.5
16-08-18;12:00;35.7;293.2;1.2;244.3;50.01;256;5337.5
16-08-18;12:03;36.0;298.9;1.8;243.4;50.06;452;5337.5
16-08-18;12:06;36.2;295.0;2.5;243.4;50.04;586;5337.5
16-08-18;12:09;36.3;282.8;2.9;244.3;50.01;723;5337.5
16-08-18;12:12;36.8;280.5;1.1;243.4;50.03;251;5337.6
16-08-18;12:15;36.3;278.9;0.9;243.4;50.05;205;5337.6
16-08-18;12:18;36.4;281.9;1.0;244.3;50.03;215;5337.6
16-08-18;12:21;36.3;282.7;1.0;242.4;50.02;222;5337.6
16-08-18;12:24;36.0;283.7;1.1;242.4;50.01;235;5337.6
16-08-18;12:27;36.0;287.8;1.1;241.4;50.01;249;5337.6
16-08-18;12:30;36.1;289.8;1.2;244.3;50.03;255;5337.6
16-08-18;12:33;35.9;294.5;1.0;244.3;50.02;230;5337.7
16-08-18;12:36;36.0;288.1;1.0;242.4;50.02;215;5337.7
16-08-18;12:39;36.0;288.5;1.2;243.4;50.04;280;5337.7
16-08-18;12:42;35.9;289.1;1.7;243.4;50.01;376;5337.7
16-08-18;12:45;37.1;264.8;5.4;247.3;50.05;1340;5337.8
16-08-18;12:48;38.0;256.7;5.3;247.3;50.03;1287;5337.8
16-08-18;12:51;38.2;256.0;5.0;246.3;50.05;1229;5337.9
16-08-18;12:54;38.9;240.3;5.1;245.3;50.06;1255;5337.9
16-08-18;12:57;39.1;222.8;4.4;244.3;50.05;1025;5338.0
16-08-18;13:00;38.3;261.1;0.0;243.4;50.03;443;5338.0
16-08-18;13:03;38.0;260.7;4.3;247.3;50.03;1038;5338.0
16-08-18;13:06;38.2;280.5;1.3;243.4;50.03;299;5338.1
16-08-18;13:09;37.8;291.2;1.2;243.4;50.03;279;5338.1
16-08-18;13:12;37.4;290.6;1.0;243.4;50.05;241;5338.1
16-08-18;13:15;37.2;289.8;1.0;243.4;50.05;233;5338.1
16-08-18;13:18;37.2;281.2;1.2;242.4;50.07;291;5338.1
16-08-18;13:21;37.5;260.5;5.4;247.3;50.05;1274;5338.1
16-08-18;13:24;37.8;236.4;4.3;245.3;50.04;1087;5338.2
16-08-18;13:27;37.5;267.1;2.4;244.3;50.01;623;5338.2
16-08-18;13:30;38.2;290.1;4.3;245.3;50.05;1054;5338.2
16-08-18;13:33;39.0;272.4;5.3;246.3;50.04;1307;5338.3
16-08-18;13:36;38.9;259.8;5.3;247.3;50.05;1290;5338.4
16-08-18;13:39;39.4;248.8;1.4;245.3;50.05;348;5338.4
16-08-18;13:42;38.5;277.1;1.2;245.3;50.04;275;5338.4
16-08-18;13:45;38.4;285.2;1.1;243.4;50.04;258;5338.4
16-08-18;13:48;38.0;277.7;1.0;243.4;50.06;240;5338.4
16-08-18;13:51;37.7;286.5;1.1;244.3;50.03;237;5338.5
16-08-18;13:54;37.6;289.5;1.2;246.3;49.97;257;5338.5
16-08-18;13:57;37.4;280.9;1.2;245.3;50.02;297;5338.5
16-08-18;14:00;37.6;291.5;1.6;245.3;50.03;398;5338.5
16-08-18;14:03;38.0;285.0;2.1;244.3;50.05;501;5338.5
16-08-18;14:06;38.4;278.0;5.7;247.3;50.00;1391;5338.6
16-08-18;14:09;39.2;253.4;5.4;247.3;50.07;1333;5338.6
16-08-18;14:12;38.9;270.8;1.1;246.3;50.05;274;5338.7
16-08-18;14:15;38.3;278.0;1.2;245.3;50.05;288;5338.7
16-08-18;14:18;37.9;287.6;1.1;244.3;50.08;267;5338.7
16-08-18;14:21;37.9;286.8;1.3;243.4;50.06;300;5338.7
16-08-18;14:24;37.7;287.1;1.5;243.4;50.07;373;5338.7
16-08-18;14:27;38.6;276.2;2.0;245.3;50.02;481;5338.8
16-08-18;14:30;39.3;254.0;2.4;246.3;50.05;561;5338.8
16-08-18;14:33;39.1;277.7;2.1;244.3;50.09;528;5338.9
16-08-18;14:36;38.4;279.4;1.1;244.3;50.07;270;5338.9
16-08-18;14:39;38.4;278.3;3.7;246.3;50.02;1106;5338.9
16-08-18;14:42;39.0;235.4;4.8;246.3;50.03;1171;5339.0
16-08-18;14:45;38.4;286.6;1.7;246.3;50.03;425;5339.0
16-08-18;14:48;38.6;283.1;1.8;246.3;50.05;432;5339.0
16-08-18;14:51;38.6;282.4;1.7;245.3;50.02;423;5339.0
16-08-18;14:54;38.2;273.7;2.5;246.3;50.02;633;5339.1
16-08-18;14:57;38.3;247.8;1.7;245.3;50.00;388;5339.1
16-08-18;15:00;38.2;285.2;1.3;245.3;50.01;306;5339.1
16-08-18;15:03;37.8;285.0;1.1;246.3;50.00;250;5339.1
16-08-18;15:06;37.9;287.2;1.0;246.3;50.04;244;5339.1
16-08-18;15:09;37.5;289.0;1.2;244.3;49.97;272;5339.1
16-08-18;15:12;37.6;284.9;1.0;245.3;50.08;234;5339.2
16-08-18;15:15;37.4;289.5;0.9;244.3;50.03;208;5339.2
16-08-18;15:18;37.4;285.7;1.0;246.3;50.02;222;5339.2
16-08-18;15:21;37.1;293.5;1.1;246.3;50.04;279;5339.2
16-08-18;15:24;37.2;262.9;3.2;248.2;50.01;774;5339.2
16-08-18;15:27;37.7;275.0;1.7;245.3;50.06;397;5339.2
16-08-18;15:30;37.4;289.3;1.1;244.3;50.06;257;5339.3
16-08-18;15:33;37.1;276.2;0.9;244.3;50.00;212;5339.3
16-08-18;15:36;36.8;283.4;0.8;247.3;50.06;189;5339.3
16-08-18;15:39;36.9;286.3;0.7;246.3;50.05;156;5339.3
16-08-18;15:42;36.7;281.1;0.6;245.3;50.07;140;5339.3
16-08-18;15:45;36.5;279.6;0.6;245.3;50.08;153;5339.3
16-08-18;15:48;36.7;281.3;1.0;245.3;50.07;204;5339.3
16-08-18;15:51;36.7;298.5;1.1;246.3;50.06;261;5339.3
16-08-18;15:54;36.9;285.4;1.5;246.3;50.04;360;5339.3
16-08-18;15:57;36.7;292.2;1.4;246.3;50.06;311;5339.4
16-08-18;16:00;36.7;257.9;1.5;246.3;50.05;342;5339.4
16-08-18;16:03;37.1;284.9;1.2;246.3;50.08;280;5339.4
16-08-18;16:06;36.5;267.7;1.1;246.3;50.02;257;5339.4
16-08-18;16:09;37.1;274.3;3.2;249.2;50.04;787;5339.4
16-08-18;16:12;37.6;271.4;3.4;248.2;50.05;842;5339.5
16-08-18;16:15;37.8;270.9;3.2;247.3;50.05;774;5339.5
16-08-18;16:18;37.7;263.8;3.0;247.3;50.03;730;5339.5
16-08-18;16:21;38.2;271.2;3.3;247.3;50.07;809;5339.6
16-08-18;16:24;38.0;273.4;0.9;244.3;50.09;205;5339.6
16-08-18;16:27;38.0;266.7;3.0;248.2;50.03;751;5339.6
16-08-18;16:30;38.0;283.3;2.8;248.2;50.04;705;5339.7
16-08-18;16:33;38.4;270.4;3.0;247.3;50.06;735;5339.7
16-08-18;16:36;38.3;272.0;2.9;247.3;50.08;693;5339.7
16-08-18;16:39;38.5;266.3;2.3;246.3;50.05;538;5339.8
16-08-18;16:42;37.9;257.0;0.7;245.3;50.05;143;5339.8
16-08-18;16:45;37.8;264.1;0.6;246.3;50.06;145;5339.8
16-08-18;16:48;37.9;272.4;2.6;246.3;49.98;642;5339.8
16-08-18;16:51;38.3;273.0;2.7;245.3;50.00;626;5339.9
16-08-18;16:54;38.0;271.1;2.3;247.3;50.09;590;5339.9
16-08-18;16:57;38.2;273.0;2.3;247.3;50.05;564;5339.9
16-08-18;17:00;38.0;268.0;2.3;247.3;50.06;550;5339.9
16-08-18;17:03;38.3;273.1;2.3;249.2;50.06;555;5340.0
16-08-18;17:06;38.2;278.0;2.3;248.2;50.03;537;5340.0
16-08-18;17:09;38.3;271.5;2.1;247.3;50.05;520;5340.0
16-08-18;17:12;38.0;271.8;2.1;246.3;50.02;506;5340.0
16-08-18;17:15;38.0;267.7;2.0;247.3;49.97;481;5340.1
16-08-18;17:18;38.0;270.9;2.0;248.2;50.01;467;5340.1
16-08-18;17:21;37.8;272.0;2.0;248.2;49.98;464;5340.1
16-08-18;17:24;37.8;273.9;1.8;247.3;50.06;446;5340.1
16-08-18;17:27;37.9;275.8;1.7;248.2;50.08;427;5340.2
16-08-18;17:30;38.0;275.8;1.7;246.3;50.01;410;5340.2
16-08-18;17:33;37.8;277.2;1.6;247.3;50.03;394;5340.2
16-08-18;17:36;38.0;272.7;1.5;248.2;50.05;384;5340.2
16-08-18;17:39;37.8;272.3;1.5;247.3;50.04;366;5340.2
16-08-18;17:42;37.7;274.6;1.5;246.3;50.03;350;5340.3
16-08-18;17:45;37.7;273.7;1.4;246.3;50.03;330;5340.3
16-08-18;17:48;37.6;277.8;1.3;247.3;50.08;316;5340.3
16-08-18;17:51;37.4;275.6;1.2;247.3;50.07;304;5340.3
16-08-18;17:54;37.5;279.7;1.2;247.3;50.04;282;5340.3
16-08-18;17:57;37.2;275.2;1.1;248.2;50.07;269;5340.3
16-08-18;18:00;36.9;273.7;1.1;247.3;50.07;252;5340.3
16-08-18;18:03;37.1;275.3;1.0;246.3;50.06;237;5340.4
16-08-18;18:06;37.0;274.5;1.0;248.2;50.04;226;5340.4
16-08-18;18:09;36.9;276.8;0.9;247.3;50.05;210;5340.4
16-08-18;18:12;36.8;279.7;0.8;247.3;50.04;194;5340.4
16-08-18;18:15;36.7;277.2;0.8;246.3;50.02;178;5340.4
16-08-18;18:18;36.7;274.3;0.7;246.3;50.02;165;5340.4
16-08-18;18:21;36.5;272.9;0.7;246.3;50.00;148;5340.4
16-08-18;18:24;36.5;280.0;0.6;246.3;50.04;133;5340.4
16-08-18;18:27;36.2;271.7;0.5;246.3;50.04;121;5340.4
16-08-18;18:30;36.1;270.1;0.5;248.2;50.03;109;5340.4
16-08-18;18:33;36.1;277.1;0.5;246.3;50.02;99;5340.4
16-08-18;18:36;36.0;272.3;0.4;246.3;50.02;90;5340.4
16-08-18;18:39;35.9;267.6;0.4;246.3;50.03;77;5340.5
16-08-18;18:42;35.7;271.8;0.4;246.3;49.95;67;5340.5
16-08-18;18:45;35.5;273.4;0.3;247.3;50.03;60;5340.5
16-08-18;18:48;35.5;270.1;0.4;246.3;50.00;50;5340.5
16-08-18;18:51;35.3;260.4;0.2;246.3;50.04;42;5340.5
16-08-18;18:54;35.3;251.6;0.1;246.3;50.02;33;5340.5
16-08-18;18:57;35.2;258.2;0.1;246.3;50.06;28;5340.5
16-08-18;19:00;34.9;254.2;0.1;248.2;50.06;22;5340.5
16-08-18;19:03;34.7;257.0;0.1;247.3;50.06;18;5340.5
16-08-18;19:06;34.6;253.8;0.1;247.3;50.09;14;5340.5
16-08-18;19:09;34.7;249.4;0.0;246.3;50.08;11;5340.5
16-08-18;19:12;34.6;249.7;0.0;246.3;50.04;7;5340.5
16-08-18;19:15;34.4;241.8;0.0;246.3;50.07;5;5340.5
16-08-18;19:18;34.4;243.7;0.0;247.3;50.05;1;5340.5
16-08-18;19:21;34.1;207.4;0.0;247.3;50.04;2;5340.5
16-08-18;19:24;34.0;166.6;0.0;246.3;50.02;0;5340.5
16-08-18;19:27;33.9;101.5;0.0;246.3;50.06;0;5340.5
16-08-18;19:30;33.8;165.3;0.0;246.3;50.04;0;5340.5
16-08-18;19:33;33.7;234.3;0.0;246.3;50.04;0;5340.5
16-08-18;19:36;33.5;241.5;0.0;247.3;50.04;0;5340.5
16-08-18;19:39;33.4;223.6;0.0;247.3;50.05;0;5340.5
16-08-18;19:42;33.3;205.8;0.0;245.3;50.00;0;5340.5
16-08-18;19:45;33.2;183.3;0.0;246.3;50.05;0;5340.5
16-08-18;19:48;33.1;156.0;0.0;245.3;50.05;0;5340.5
16-08-18;19:51;33.1;128.3;0.0;247.3;50.07;0;5340.5
16-08-18;19:54;33.0;101.2;0.0;247.3;50.06;0;5340.5
16-08-19;06:03;27.9;263.5;0.1;243.4;50.01;19;5340.5
16-08-19;06:06;28.3;259.8;0.2;244.3;50.04;21;5340.5
16-08-19;06:09;29.4;248.1;0.1;242.4;50.05;23;5340.5
16-08-19;06:12;29.4;263.8;0.1;249.2;50.06;25;5340.5
16-08-19;06:15;30.1;268.7;0.1;244.3;50.04;28;5340.5
16-08-19;06:18;30.1;269.8;0.1;245.3;50.05;28;5340.5
16-08-19;06:21;30.1;272.1;0.2;244.3;50.03;31;5340.5
16-08-19;06:24;30.3;262.2;0.1;244.3;50.11;31;5340.5
16-08-19;06:27;30.3;268.5;0.1;244.3;50.01;23;5340.5
16-08-19;06:30;30.5;276.4;0.2;245.3;49.96;31;5340.5
16-08-19;06:33;30.5;269.6;0.1;244.3;50.01;33;5340.5
16-08-19;06:36;30.5;266.7;0.1;244.3;50.01;30;5340.5
16-08-19;06:39;30.7;264.9;0.2;245.3;50.08;31;5340.5
16-08-19;06:42;30.9;268.3;0.1;245.3;50.02;29;5340.5
16-08-19;06:45;30.8;265.8;0.1;246.3;50.04;26;5340.5
16-08-19;06:48;30.9;263.2;0.1;244.3;50.02;23;5340.5
16-08-19;06:51;31.0;264.1;0.1;246.3;50.02;23;5340.5
16-08-19;06:54;31.0;265.7;0.1;245.3;50.07;21;5340.5
16-08-19;06:57;31.1;267.9;0.1;244.3;50.12;21;5340.5
16-08-19;07:00;31.0;261.9;0.1;244.3;50.09;22;5340.5
16-08-19;07:03;31.4;274.3;0.1;244.3;50.05;25;5340.5
16-08-19;07:06;31.2;264.6;0.1;244.3;50.04;27;5340.5
16-08-19;07:09;31.4;269.8;0.1;244.3;50.02;30;5340.5
16-08-19;07:12;31.4;273.9;0.1;243.4;50.05;33;5340.5
16-08-19;07:15;31.4;268.7;0.2;243.4;50.02;38;5340.5
16-08-19;07:18;31.5;286.6;0.3;242.4;50.06;56;5340.5
16-08-19;07:21;31.6;283.0;0.3;243.4;50.02;58;5340.5
16-08-19;07:24;31.8;280.9;0.3;243.4;50.08;61;5340.5
16-08-19;07:27;31.8;284.9;0.4;245.3;50.04;62;5340.5
16-08-19;07:30;31.7;279.0;0.3;245.3;50.02;64;5340.5
16-08-19;07:33;31.9;284.0;0.4;244.3;50.06;66;5340.5
16-08-19;07:36;32.0;281.3;0.3;244.3;50.01;50;5340.5
16-08-19;07:39;31.9;280.5;0.3;243.4;50.00;52;5340.5
16-08-19;07:42;31.8;277.2;0.3;244.3;50.05;57;5340.5
16-08-19;07:45;32.0;302.0;0.4;244.3;50.02;76;5340.5
16-08-19;07:48;32.3;293.2;0.4;244.3;50.01;82;5340.5
16-08-19;07:51;32.3;298.2;0.5;244.3;50.03;84;5340.5
16-08-19;07:54;32.5;294.7;0.4;244.3;50.08;87;5340.5
16-08-19;07:57;32.4;308.0;0.5;243.4;50.07;90;5340.5
16-08-19;08:00;32.5;295.8;0.4;242.4;50.06;91;5340.6
16-08-19;08:03;32.4;303.9;0.5;244.3;50.04;95;5340.6
16-08-19;08:06;32.7;306.7;0.5;244.3;50.01;98;5340.6
16-08-19;08:09;32.7;308.3;0.4;244.3;50.07;100;5340.6
16-08-19;08:12;32.9;308.2;0.5;243.4;50.03;103;5340.6
16-08-19;08:15;32.9;307.3;0.5;244.3;50.02;105;5340.6
16-08-19;08:18;32.9;311.1;0.5;245.3;50.05;108;5340.6
16-08-19;08:21;32.7;309.8;0.6;244.3;50.07;115;5340.6
16-08-19;08:24;32.9;305.7;0.5;244.3;50.01;119;5340.6
16-08-19;08:27;32.9;308.4;0.6;243.4;50.04;122;5340.6
16-08-19;08:30;33.1;315.2;0.5;245.3;50.03;128;5340.6
16-08-19;08:33;33.0;304.5;0.6;245.3;50.04;137;5340.6
16-08-19;08:36;33.3;307.0;0.7;244.3;50.03;149;5340.6
16-08-19;08:39;33.1;298.5;0.7;243.4;49.99;164;5340.6
16-08-19;08:42;33.1;310.9;0.8;244.3;50.03;193;5340.6
16-08-19;08:45;33.1;310.2;1.0;244.3;50.03;228;5340.6
16-08-19;08:48;33.3;305.1;1.1;244.3;50.09;264;5340.7
16-08-19;08:51;33.3;305.7;1.1;245.3;50.02;281;5340.7
16-08-19;08:54;33.4;288.2;0.8;244.3;50.02;193;5340.7
16-08-19;08:57;33.5;301.3;0.9;245.3;50.03;205;5340.7
16-08-19;09:00;33.8;304.8;1.2;245.3;50.03;299;5340.7
16-08-19;09:03;33.8;304.5;1.3;245.3;50.05;319;5340.7
16-08-19;09:06;34.0;309.9;1.4;245.3;50.02;338;5340.7
16-08-19;09:09;34.1;297.9;1.5;246.3;50.02;359;5340.8
16-08-19;09:12;34.1;304.3;1.5;245.3;50.03;382;5340.8
16-08-19;09:15;34.4;299.7;1.7;245.3;50.08;405;5340.8
16-08-19;09:18;34.7;290.7;1.8;245.3;50.04;426;5340.8
16-08-19;09:21;34.7;297.2;1.9;245.3;50.03;453;5340.8
16-08-19;09:24;34.9;296.0;1.9;246.3;50.00;473;5340.9
16-08-19;09:27;35.3;296.7;2.0;245.3;50.02;494;5340.9
16-08-19;09:30;35.2;293.5;2.1;244.3;50.04;518;5340.9
16-08-19;09:33;35.0;294.8;2.2;245.3;50.05;541;5340.9
16-08-19;09:36;35.4;289.5;2.3;245.3;50.04;562;5341.0
16-08-19;09:39;35.6;292.5;2.3;246.3;50.01;579;5341.0
16-08-19;09:42;36.0;287.1;2.5;247.3;50.03;608;5341.0
16-08-19;09:45;36.0;283.1;2.6;245.3;50.02;628;5341.1
16-08-19;09:48;36.3;283.3;2.7;245.3;50.06;654;5341.1
16-08-19;09:51;36.3;280.9;2.8;246.3;50.02;671;5341.1
16-08-19;09:54;36.4;28.1;2.8;245.3;50.02;685;5341.2
16-08-19;09:57;36.8;274.8;2.9;246.3;50.01;704;5341.2
16-08-19;10:00;37.1;276.4;2.9;247.3;50.11;729;5341.2
16-08-19;10:03;37.2;277.0;3.1;246.3;50.08;743;5341.3
16-08-19;10:06;37.4;272.6;3.1;246.3;50.07;760;5341.3
16-08-19;10:09;37.5;268.2;3.1;245.3;50.07;771;5341.3
16-08-19;10:12;37.6;264.4;3.3;245.3;49.97;785;5341.4
16-08-19;10:15;37.9;264.5;3.2;247.3;50.04;791;5341.4
16-08-19;10:18;37.9;262.6;3.2;246.3;50.04;790;5341.5
16-08-19;10:21;38.0;264.2;3.3;245.3;50.05;797;5341.5
16-08-19;10:24;38.3;263.3;3.3;245.3;50.05;803;5341.5
16-08-19;10:27;38.3;256.3;3.3;245.3;50.01;821;5341.6
16-08-19;10:30;38.4;261.1;3.3;246.3;50.02;829;5341.6
16-08-19;10:33;38.7;262.5;3.0;245.3;50.02;746;5341.7
16-08-19;10:36;38.7;260.5;3.4;245.3;50.04;825;5341.7
16-08-19;10:39;39.0;259.4;3.6;246.3;50.02;874;5341.7
16-08-19;10:42;39.1;256.4;3.5;245.3;50.04;865;5341.8
16-08-19;10:45;39.2;257.2;3.5;246.3;50.03;872;5341.8
16-08-19;10:48;39.4;256.3;3.6;247.3;50.06;883;5341.9
16-08-19;10:51;39.7;250.9;3.6;246.3;50.04;878;5341.9
16-08-19;10:54;39.9;255.1;3.7;246.3;50.06;895;5342.0
16-08-19;10:57;39.9;255.0;3.7;245.3;50.04;913;5342.0
16-08-19;11:00;39.9;259.2;3.8;245.3;50.01;924;5342.0
16-08-19;11:03;40.1;257.9;3.8;246.3;50.02;939;5342.1
16-08-19;11:06;40.2;258.2;3.8;246.3;50.02;940;5342.1
16-08-19;11:09;40.5;256.0;3.8;246.3;50.07;946;5342.2
16-08-19;11:12;40.7;250.6;3.9;246.3;50.00;947;5342.2
16-08-19;11:15;40.6;253.7;4.0;246.3;50.03;963;5342.3
16-08-19;11:18;40.5;241.8;3.9;245.3;50.02;933;5342.3
16-08-19;11:21;40.9;253.5;4.0;245.3;50.07;967;5342.4
16-08-19;11:24;40.9;254.2;4.0;245.3;50.06;990;5342.4
16-08-19;11:27;40.9;252.3;4.1;246.3;50.03;989;5342.5
16-08-19;11:30;41.3;255.0;4.0;247.3;50.02;993;5342.5
16-08-19;11:33;41.2;249.0;4.1;246.3;50.04;1011;5342.6
16-08-19;11:36;41.4;258.3;4.2;246.3;50.03;1004;5342.6
16-08-19;11:39;41.3;253.5;4.2;246.3;50.03;1020;5342.7
16-08-19;11:42;41.4;251.8;4.2;246.3;50.00;1016;5342.7
16-08-19;11:45;41.7;251.8;4.1;247.3;50.02;1002;5342.8
16-08-19;11:48;41.9;246.6;4.2;247.3;50.05;1028;5342.8
16-08-19;11:51;41.9;246.9;4.3;245.3;50.01;1038;5342.9
16-08-19;11:54;41.9;251.2;4.3;246.3;49.98;1030;5342.9
16-08-19;11:57;42.1;246.5;4.2;246.3;50.01;1032;5343.0
16-08-19;12:00;42.4;248.1;4.3;246.3;50.02;1047;5343.0
16-08-19;12:03;42.5;241.9;4.2;246.3;50.02;1046;5343.1
16-08-19;12:06;42.5;242.2;4.2;245.3;50.01;1034;5343.1
16-08-19;12:09;42.5;246.9;4.3;247.3;50.02;1055;5343.2
16-08-19;12:12;42.5;248.4;4.3;246.3;50.02;1059;5343.2
16-08-19;12:15;42.5;245.0;4.3;246.3;50.01;1046;5343.3
16-08-19;12:18;42.7;246.5;4.4;246.3;49.99;1073;5343.3
16-08-19;12:21;42.3;248.8;4.6;247.3;50.05;1110;5343.4
16-08-19;12:24;42.7;247.8;4.5;246.3;50.03;1098;5343.4
16-08-19;12:27;42.8;245.9;4.5;246.3;49.99;1071;5343.5
16-08-19;12:30;42.8;250.7;4.4;246.3;50.03;1073;5343.5
16-08-19;12:33;42.4;251.2;4.7;246.3;50.01;1143;5343.6
16-08-19;12:36;42.2;251.5;4.8;246.3;50.05;1169;5343.6
16-08-19;12:39;50.0;251.9;1.5;243.4;49.98;315;5343.7
16-08-19;12:42;42.0;278.1;3.1;245.3;50.07;782;5343.7
16-08-19;12:45;41.5;275.8;1.9;245.3;50.05;455;5343.7
16-08-19;12:48;42.1;252.9;4.8;246.3;50.05;1172;5343.8
16-08-19;12:51;42.4;246.8;4.7;246.3;50.02;1155;5343.8
16-08-19;12:54;42.8;248.8;4.6;246.3;50.04;1123;5343.9
16-08-19;12:57;42.5;244.7;4.7;246.3;49.99;1158;5343.9
16-08-19;13:00;42.8;246.8;4.7;247.3;50.02;1161;5344.0
16-08-19;13:03;43.1;245.8;4.7;245.3;50.04;1131;5344.0
16-08-19;13:06;42.9;240.5;4.7;246.3;50.01;1127;5344.1
16-08-19;13:09;43.1;244.3;4.5;246.3;50.04;1081;5344.2
16-08-19;13:12;43.1;249.4;4.3;245.3;50.02;1052;5344.2
16-08-19;13:15;42.9;267.3;3.8;246.3;50.09;909;5344.3
16-08-19;13:18;41.5;255.1;0.6;243.4;50.04;127;5344.3
16-08-19;13:21;41.0;257.3;0.5;243.4;50.03;99;5344.3
16-08-19;13:24;40.4;266.7;0.5;242.4;50.01;100;5344.3
16-08-19;13:27;39.9;264.4;0.5;243.4;50.05;105;5344.3
16-08-19;13:30;39.8;267.9;0.5;244.3;50.05;118;5344.3
16-08-19;13:33;39.4;281.2;0.7;245.3;49.97;131;5344.3
16-08-19;13:36;39.2;285.9;0.6;245.3;50.07;137;5344.3
16-08-19;13:39;38.9;275.9;0.7;246.3;50.04;141;5344.3
16-08-19;13:42;38.5;276.8;0.7;244.3;50.05;160;5344.3
16-08-19;13:45;38.5;283.0;0.8;244.3;50.06;204;5344.3
16-08-19;13:48;38.4;285.9;0.8;244.3;50.09;204;5344.3
16-08-19;13:51;38.2;279.9;1.1;245.3;50.06;262;5344.3
16-08-19;13:54;39.0;271.8;5.1;247.3;50.02;1244;5344.4
16-08-19;13:57;39.5;265.1;4.8;247.3;49.99;1202;5344.4
16-08-19;14:00;40.2;252.0;4.7;246.3;50.06;1169;5344.5
16-08-19;14:03;40.6;248.4;4.6;247.3;50.06;1129;5344.6
16-08-19;14:06;40.7;248.2;4.5;246.3;50.04;1102;5344.6
16-08-19;14:09;41.0;247.2;4.4;247.3;50.07;1064;5344.7
16-08-19;14:12;41.3;245.3;4.3;246.3;50.04;1063;5344.7
16-08-19;14:15;41.2;261.6;1.9;244.3;50.03;473;5344.8
16-08-19;14:18;41.0;247.4;4.5;247.3;50.00;1111;5344.8
16-08-19;14:21;41.4;241.4;4.0;247.3;50.04;972;5344.9
16-08-19;14:24;41.0;257.3;4.1;246.3;49.98;982;5344.9
16-08-19;14:27;41.3;246.5;3.6;247.3;50.02;895;5344.9
16-08-19;14:30;40.6;267.0;1.3;244.3;50.02;317;5345.0
16-08-19;14:33;40.2;274.6;1.2;244.3;50.02;279;5345.0
16-08-19;14:36;39.9;273.9;1.1;244.3;50.02;242;5345.0
16-08-19;14:39;39.3;276.4;0.9;246.3;50.01;203;5345.0
16-08-19;14:42;39.2;273.7;0.7;244.3;50.04;166;5345.0
16-08-19;14:45;39.0;281.2;0.8;245.3;50.05;175;5345.0
16-08-19;14:48;38.9;277.0;1.0;245.3;50.02;238;5345.0
16-08-19;14:51;38.5;281.3;0.8;244.3;50.02;184;5345.0
16-08-19;14:54;38.6;232.0;0.8;245.3;50.02;177;5345.1
16-08-19;14:57;38.2;268.7;0.5;245.3;49.99;102;5345.1
16-08-19;15:00;38.0;270.9;0.4;244.3;50.02;96;5345.1
16-08-19;15:03;37.8;279.3;0.5;245.3;50.04;92;5345.1
16-08-19;15:06;37.6;269.2;0.4;245.3;50.04;82;5345.1
16-08-19;15:09;37.2;270.2;0.4;245.3;49.99;68;5345.1
16-08-19;15:12;37.0;264.5;0.2;245.3;50.01;48;5345.1
16-08-19;15:15;36.9;267.6;0.2;245.3;50.01;43;5345.1
16-08-19;15:18;36.8;266.0;0.2;245.3;50.02;38;5345.1
16-08-19;15:21;36.7;256.7;0.1;244.3;50.00;31;5345.1
16-08-19;15:24;36.4;256.0;0.1;246.3;50.02;25;5345.1
16-08-19;15:27;36.2;235.1;0.1;246.3;50.01;21;5345.1
16-08-19;15:30;36.2;251.2;0.1;245.3;50.02;17;5345.1
16-08-19;15:33;35.9;245.3;0.1;245.3;50.04;15;5345.1
16-08-19;15:36;35.7;235.2;0.1;245.3;50.03;13;5345.1
16-08-19;15:39;35.6;247.7;0.1;245.3;50.01;12;5345.1
16-08-19;15:42;35.5;236.7;0.1;244.3;50.04;14;5345.1
16-08-19;15:45;35.4;250.3;0.1;244.3;50.05;18;5345.1
16-08-19;15:48;35.3;251.0;0.1;243.4;50.06;19;5345.1
16-08-19;15:51;35.0;243.8;0.1;244.3;50.04;20;5345.1
16-08-19;15:54;35.0;243.7;0.1;245.3;50.04;19;5345.1
16-08-19;15:57;34.9;260.7;0.1;245.3;50.06;21;5345.1
16-08-19;16:00;34.9;259.7;0.1;245.3;50.02;26;5345.1
16-08-19;16:03;34.7;261.4;0.1;245.3;50.04;29;5345.1
16-08-19;16:06;34.8;258.5;0.1;244.3;50.02;32;5345.1
16-08-19;16:09;34.6;264.2;0.1;245.3;50.07;35;5345.1
16-08-19;16:12;34.6;272.4;0.2;245.3;50.04;39;5345.1
16-08-19;16:15;34.7;265.1;0.2;246.3;50.01;44;5345.1
16-08-19;16:18;34.6;259.8;0.3;244.3;50.01;52;5345.1
16-08-19;16:21;34.6;280.9;0.4;246.3;50.01;63;5345.1
16-08-19;16:24;34.7;283.4;0.4;247.3;50.01;73;5345.1
16-08-19;16:27;34.6;282.4;0.4;246.3;50.03;81;5345.1
16-08-19;16:30;34.5;283.4;0.4;245.3;50.02;100;5345.1
16-08-19;16:33;34.7;287.8;0.5;245.3;50.01;117;5345.1
16-08-19;16:36;34.8;288.8;0.6;246.3;50.02;133;5345.1
16-08-19;16:39;34.7;293.4;0.7;245.3;49.99;149;5345.1
16-08-19;16:42;34.8;294.8;0.8;245.3;50.02;188;5345.1
16-08-19;16:45;34.9;291.6;0.9;246.3;50.01;217;5345.2
16-08-19;16:48;34.9;297.8;0.9;247.3;50.04;211;5345.2
16-08-19;16:51;35.2;289.3;1.0;247.3;50.02;227;5345.2
16-08-19;16:54;35.0;287.4;1.1;246.3;50.05;268;5345.2
16-08-19;16:57;35.3;292.8;1.9;246.3;50.04;465;5345.2
16-08-19;17:00;35.5;283.7;2.7;247.3;50.05;658;5345.2
16-08-19;17:03;36.2;274.3;2.7;247.3;50.07;653;5345.3
16-08-19;17:06;36.2;278.1;2.6;246.3;50.02;639;5345.3
16-08-19;17:09;36.8;271.7;2.5;247.3;50.03;636;5345.3
16-08-19;17:12;36.8;271.8;2.5;247.3;50.02;616;5345.4
16-08-19;17:15;36.8;277.4;2.4;248.2;50.04;591;5345.4
16-08-19;17:18;36.9;271.1;2.4;249.2;50.01;574;5345.4
16-08-19;17:21;36.9;271.8;2.3;246.3;50.03;553;5345.5
16-08-19;17:24;37.2;274.0;2.2;246.3;50.00;523;5345.5
16-08-19;17:27;37.1;275.3;2.0;247.3;50.05;496;5345.5
16-08-19;17:30;37.2;274.5;1.9;246.3;49.99;472;5345.5
16-08-19;17:33;37.2;274.0;1.8;246.3;50.01;447;5345.6
16-08-19;17:36;37.2;274.3;1.7;246.3;49.99;423;5345.6
16-08-19;17:39;37.1;274.3;1.6;247.3;50.05;397;5345.6
16-08-19;17:42;37.4;274.0;1.5;247.3;50.02;366;5345.6
16-08-19;17:45;37.0;272.9;1.4;248.2;50.04;336;5345.6
16-08-19;17:48;36.9;274.9;1.3;248.2;50.02;318;5345.6
16-08-19;17:51;37.0;271.8;1.2;247.3;50.03;298;5345.7
16-08-19;17:54;36.9;275.2;1.1;247.3;50.07;286;5345.7
16-08-19;17:57;36.8;274.5;1.1;247.3;50.07;269;5345.7
16-08-19;18:00;37.0;273.4;1.0;247.3;50.04;248;5345.7
16-08-19;18:03;36.9;273.6;1.0;246.3;50.08;232;5345.7
16-08-19;18:06;36.8;271.5;0.9;246.3;50.03;214;5345.7
16-08-19;18:09;36.5;271.4;0.9;246.3;50.06;199;5345.7
16-08-19;18:12;36.4;273.7;0.9;247.3;50.04;186;5345.7
16-08-19;18:15;36.5;274.3;0.7;247.3;50.03;169;5345.8
16-08-19;18:18;36.4;272.9;0.7;248.2;50.02;158;5345.8
16-08-19;18:21;36.3;272.6;0.7;247.3;50.01;142;5345.8
16-08-19;18:24;36.2;271.2;0.6;247.3;50.00;131;5345.8
16-08-19;18:27;36.1;274.5;0.5;246.3;50.01;117;5345.8
16-08-19;18:30;36.2;264.6;0.4;246.3;50.00;99;5345.8
16-08-19;18:33;35.9;261.7;0.2;246.3;50.06;47;5345.8
16-08-19;18:36;35.6;257.0;0.2;246.3;50.02;38;5345.8
16-08-19;18:39;35.7;269.9;0.4;246.3;49.99;61;5345.8
16-08-19;18:42;35.5;268.3;0.2;247.3;50.03;43;5345.8
16-08-19;18:45;35.5;4.8;0.1;246.3;50.03;22;5345.8
16-08-19;18:48;35.3;251.2;0.1;248.2;50.04;18;5345.8
16-08-19;18:51;35.2;253.5;0.1;246.3;50.04;14;5345.8
16-08-19;18:54;34.8;249.4;0.0;247.3;50.09;11;5345.8
16-08-19;18:57;34.8;243.0;0.1;247.3;50.07;8;5345.8
16-08-19;19:00;34.7;244.6;0.0;247.3;50.01;6;5345.8
16-08-19;19:03;34.7;242.4;0.0;246.3;50.01;3;5345.8
16-08-19;19:06;34.6;241.9;0.0;246.3;50.04;1;5345.8
16-08-19;19:09;34.4;209.9;0.0;247.3;50.04;1;5345.8
16-08-19;19:12;34.2;212.1;0.0;247.3;50.04;0;5345.8
16-08-19;19:15;34.1;234.8;0.0;246.3;50.04;0;5345.8
16-08-19;19:18;34.0;271.8;0.0;249.2;50.01;0;5345.8
16-08-19;19:21;33.9;265.8;0.0;247.3;50.01;0;5345.8
16-08-19;19:24;33.8;259.1;0.0;247.3;50.04;0;5345.8
16-08-19;19:27;33.7;251.3;0.0;247.3;50.03;0;5345.8
16-08-19;19:30;33.5;239.7;0.0;246.3;50.00;0;5345.8
16-08-19;19:33;33.4;225.2;0.0;246.3;50.03;0;5345.8
16-08-19;19:36;33.4;208.3;0.0;247.3;50.03;0;5345.8
16-08-19;19:39;33.3;189.8;0.0;248.2;50.02;0;5345.8
16-08-19;19:42;33.2;169.9;0.0;246.3;50.04;0;5345.8
16-08-19;19:45;33.1;147.3;0.0;246.3;50.02;0;5345.8
16-08-20;06:06;29.4;260.1;0.1;242.4;50.08;24;5345.8
16-08-20;06:09;29.7;265.5;0.1;242.4;50.03;29;5345.8
16-08-20;06:12;30.1;265.7;0.1;243.4;50.05;34;5345.8
16-08-20;06:15;30.3;265.5;0.1;244.3;50.04;33;5345.8
16-08-20;06:18;30.2;268.5;0.1;242.4;50.08;31;5345.8
16-08-20;06:21;30.4;256.4;0.1;244.3;50.06;27;5345.8
16-08-20;06:24;30.4;269.8;0.1;243.4;50.06;29;5345.8
16-08-20;06:27;30.4;269.6;0.1;245.3;50.07;23;5345.8
16-08-20;06:30;30.5;257.6;0.1;244.3;50.04;23;5345.8
16-08-20;06:33;30.7;250.7;0.1;242.4;50.02;21;5345.8
16-08-20;06:36;30.7;271.1;0.1;243.4;50.05;22;5345.8
16-08-20;06:39;30.7;263.5;0.1;243.4;50.05;24;5345.8
16-08-20;06:42;31.0;251.5;0.1;244.3;49.99;26;5345.8
16-08-20;06:45;31.0;268.5;0.1;244.3;50.04;29;5345.8
16-08-20;06:48;31.1;262.5;0.1;243.4;50.06;30;5345.8
16-08-20;06:51;31.1;262.2;0.2;245.3;49.99;30;5345.8
16-08-20;06:54;31.2;261.0;0.1;245.3;50.10;29;5345.8
16-08-20;06:57;31.1;266.3;0.2;244.3;50.10;30;5345.8
16-08-20;07:00;31.2;272.9;0.1;244.3;50.05;35;5345.8
16-08-20;07:03;31.5;267.7;0.2;244.3;50.02;38;5345.8
16-08-20;07:06;31.6;270.5;0.2;243.4;49.98;39;5345.8
16-08-20;07:09;31.6;266.1;0.2;244.3;50.02;40;5345.8
16-08-20;07:12;31.6;273.4;0.2;244.3;50.04;43;5345.8
16-08-20;07:15;31.6;272.9;0.3;244.3;50.04;46;5345.8
16-08-20;07:18;31.6;275.9;0.3;243.4;50.03;51;5345.8
16-08-20;07:21;31.8;274.9;0.4;245.3;50.05;64;5345.8
16-08-20;07:24;31.9;276.1;0.4;243.4;50.03;70;5345.8
16-08-20;07:27;32.2;278.9;0.4;244.3;50.03;66;5345.9
16-08-20;07:30;31.9;279.4;0.4;243.4;50.03;61;5345.9
16-08-20;07:33;32.2;279.3;0.3;244.3;50.01;63;5345.9
16-08-20;07:36;32.2;280.8;0.4;245.3;50.04;67;5345.9
16-08-20;07:39;32.4;280.6;0.4;246.3;50.02;69;5345.9
16-08-20;07:42;32.4;282.4;0.3;244.3;50.01;71;5345.9
16-08-20;07:45;32.4;289.1;0.4;244.3;50.05;72;5345.9
16-08-20;07:48;32.5;288.7;0.4;244.3;50.02;72;5345.9
16-08-20;07:51;32.5;287.6;0.4;245.3;50.04;74;5345.9
16-08-20;07:54;32.6;292.9;0.4;245.3;50.10;75;5345.9
16-08-20;07:57;32.6;296.0;0.4;244.3;50.07;79;5345.9
16-08-20;08:00;32.7;303.6;0.4;244.3;50.04;80;5345.9
16-08-20;08:03;32.7;300.1;0.4;244.3;50.04;81;5345.9
16-08-20;08:06;32.9;301.6;0.4;244.3;50.02;82;5345.9
16-08-20;08:09;32.6;310.6;0.4;244.3;50.05;81;5345.9
16-08-20;08:12;32.7;306.5;0.4;244.3;50.02;82;5345.9
16-08-20;08:15;32.9;303.8;0.4;245.3;50.05;84;5345.9
16-08-20;08:18;33.1;301.1;0.4;243.4;50.06;87;5345.9
16-08-20;08:21;32.9;306.2;0.4;244.3;50.01;87;5345.9
16-08-20;08:24;33.0;306.5;0.5;244.3;49.98;88;5345.9
16-08-20;08:27;33.1;301.4;0.4;243.4;50.10;89;5345.9
16-08-20;08:30;33.0;301.3;0.4;244.3;50.02;91;5345.9
16-08-20;08:33;33.1;301.7;0.5;243.4;50.04;95;5345.9
16-08-20;08:36;33.1;281.1;0.5;243.4;50.04;103;5345.9
16-08-20;08:39;33.3;287.1;0.5;243.4;50.07;117;5345.9
16-08-20;08:42;33.3;291.2;0.6;243.4;50.05;137;5346.0
16-08-20;08:45;33.2;286.8;0.7;243.4;50.01;159;5346.0
16-08-20;08:48;33.4;302.3;0.8;244.3;50.05;184;5346.0
16-08-20;08:51;33.5;301.6;0.9;243.4;50.06;207;5346.0
16-08-20;08:54;33.7;305.7;1.0;243.4;50.07;231;5346.0
16-08-20;08:57;33.7;306.0;1.2;243.4;50.01;258;5346.0
16-08-20;09:00;33.8;302.7;1.1;242.4;50.06;282;5346.0
16-08-20;09:03;34.0;305.5;1.3;242.4;50.04;310;5346.0
16-08-20;09:06;34.1;294.1;1.4;242.4;50.05;333;5346.0
16-08-20;09:09;34.2;294.8;1.5;244.3;50.05;359;5346.1
16-08-20;09:12;34.6;296.1;1.7;244.3;50.00;387;5346.1
16-08-20;09:15;34.6;294.8;1.7;243.4;50.04;406;5346.1
16-08-20;09:18;34.9;297.8;1.8;243.4;50.04;430;5346.1
16-08-20;09:21;34.9;298.3;1.9;243.4;50.05;464;5346.1
16-08-20;09:24;50.0;296.1;2.1;243.4;50.02;493;5346.2
16-08-20;09:27;35.3;289.5;2.1;243.4;50.07;513;5346.2
16-08-20;09:30;35.5;294.5;0.0;245.3;50.05;543;5346.2
16-08-20;09:33;35.6;290.6;2.4;245.3;50.05;567;5346.2
16-08-20;09:36;36.1;291.9;2.4;245.3;50.06;589;5346.3
16-08-20;09:39;36.1;287.5;2.5;245.3;50.03;614;5346.3
16-08-20;09:42;36.2;280.9;2.7;244.3;50.03;635;5346.3
16-08-20;09:45;36.3;281.9;2.7;244.3;50.01;659;5346.4
16-08-20;09:48;36.9;282.5;2.8;244.3;50.02;683;5346.4
16-08-20;09:51;37.0;274.6;2.9;245.3;50.05;699;5346.4
16-08-20;09:54;37.1;276.5;3.0;245.3;50.05;717;5346.5
16-08-20;09:57;37.4;275.6;3.1;244.3;50.03;737;5346.5
16-08-20;10:00;37.4;4.8;3.1;244.3;50.06;757;5346.5
16-08-20;10:03;37.6;272.6;3.2;244.3;50.04;772;5346.6
16-08-20;10:06;37.9;266.8;3.2;244.3;50.05;782;5346.6
16-08-20;10:09;37.8;269.2;3.2;244.3;50.00;798;5346.7
16-08-20;10:12;38.2;262.0;3.3;245.3;50.07;805;5346.7
16-08-20;10:15;38.4;261.3;3.3;245.3;50.06;813;5346.7
16-08-20;10:18;38.4;266.6;3.4;245.3;50.02;831;5346.8
16-08-20;10:21;38.7;264.1;3.4;245.3;50.03;836;5346.8
16-08-20;10:24;39.1;266.3;3.3;244.3;50.08;829;5346.9
16-08-20;10:27;38.9;261.4;3.4;244.3;50.02;849;5346.9
16-08-20;10:30;39.3;264.2;3.6;246.3;50.04;867;5347.0
16-08-20;10:33;39.3;262.3;3.6;245.3;50.05;882;5347.0
16-08-20;10:36;39.5;264.1;3.7;245.3;50.06;896;5347.0
16-08-20;10:39;39.5;260.0;3.8;243.4;49.97;897;5347.1
16-08-20;10:42;39.7;263.6;3.8;245.3;50.04;910;5347.1
16-08-20;10:45;39.9;261.9;3.7;244.3;50.02;915;5347.2
16-08-20;10:48;40.1;256.7;3.8;244.3;50.03;923;5347.2
16-08-20;10:51;40.2;260.5;3.9;244.3;50.04;938;5347.3
16-08-20;10:54;40.4;259.8;3.9;244.3;50.05;941;5347.3
16-08-20;10:57;40.6;262.5;3.9;243.4;50.03;954;5347.4
16-08-20;11:00;40.4;252.8;4.0;244.3;50.05;955;5347.4
16-08-20;11:03;40.8;255.1;4.0;244.3;50.06;973;5347.5
16-08-20;11:06;40.8;257.8;4.0;246.3;50.04;974;5347.5
16-08-20;11:09;40.9;257.3;4.1;245.3;50.02;989;5347.6
16-08-20;11:12;41.2;254.1;4.1;245.3;50.01;1021;5347.6
16-08-20;11:15;41.3;258.8;4.3;244.3;50.04;1032;5347.7
16-08-20;11:18;41.4;252.8;4.3;245.3;50.03;1037;5347.7
16-08-20;11:21;41.3;253.1;4.1;244.3;50.03;974;5347.8
16-08-20;11:24;41.6;257.9;4.3;245.3;50.03;1057;5347.8
16-08-20;11:27;41.9;254.7;4.0;245.3;50.03;993;5347.9
16-08-20;11:30;41.7;254.1;3.5;244.3;50.02;843;5347.9
16-08-20;11:33;41.4;266.0;3.5;244.3;50.05;845;5347.9
16-08-20;11:36;41.5;260.8;3.7;244.3;50.03;913;5348.0
16-08-20;11:39;41.5;261.0;3.0;244.3;50.04;733;5348.0
16-08-20;11:42;41.4;258.8;3.8;244.3;50.02;920;5348.1
16-08-20;11:45;41.7;262.9;3.6;244.3;50.02;880;5348.1
16-08-20;11:48;41.5;252.8;4.2;245.3;50.06;1037;5348.2
16-08-20;11:51;42.0;252.5;4.4;243.4;50.02;1093;5348.2
16-08-20;11:54;42.1;255.6;4.1;244.3;50.05;990;5348.3
16-08-20;11:57;42.0;248.2;4.0;244.3;50.04;983;5348.3
16-08-20;12:00;42.1;253.5;4.3;243.4;50.01;1038;5348.4
16-08-20;12:03;42.3;252.0;4.7;246.3;50.07;1125;5348.4
16-08-20;12:06;42.4;248.4;4.7;245.3;50.04;1128;5348.5
16-08-20;12:09;42.7;248.7;4.7;245.3;50.02;1137;5348.5
16-08-20;12:12;42.8;250.9;4.6;247.3;50.07;1129;5348.6
16-08-20;12:15;42.7;250.6;4.7;245.3;50.07;1128;5348.7
16-08-20;12:18;43.0;244.4;4.7;246.3;50.10;1118;5348.7
