data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-08-20;12:21;43.0;246.8;4.4;245.3;50.03;1099;5348.8
16-08-20;12:24;43.2;249.6;4.6;245.3;50.05;1108;5348.8
16-08-20;12:27;43.2;250.0;4.6;245.3;50.00;1120;5348.9
16-08-20;12:30;43.2;252.0;4.6;246.3;50.04;1113;5348.9
16-08-20;12:33;43.5;250.9;4.5;244.3;50.05;1104;5349.0
16-08-20;12:36;43.2;247.5;4.6;244.3;50.03;1099;5349.0
16-08-20;12:39;43.5;244.7;4.5;247.3;50.03;1098;5349.1
16-08-20;12:42;43.4;247.5;4.4;248.2;50.07;1087;5349.2
16-08-20;12:45;43.6;247.9;4.4;249.2;50.07;1107;5349.2
16-08-20;12:48;43.7;245.8;4.5;249.2;50.05;1102;5349.3
16-08-20;12:51;43.6;247.4;4.4;248.2;50.05;1104;5349.3
16-08-20;12:54;43.8;244.4;4.4;248.2;50.06;1102;5349.4
16-08-20;12:57;43.6;242.2;4.4;248.2;50.07;1089;5349.4
16-08-20;13:00;43.8;249.9;4.4;248.2;50.08;1105;5349.5
16-08-20;13:03;43.7;243.0;4.4;247.3;50.06;1081;5349.5
16-08-20;13:06;43.7;245.8;4.5;248.2;50.09;1087;5349.6
16-08-20;13:09;43.7;243.0;4.4;248.2;50.06;1096;5349.6
16-08-20;13:12;43.7;246.3;4.5;248.2;50.07;1105;5349.7
16-08-20;13:15;43.9;247.8;4.4;247.3;50.07;1098;5349.8
16-08-20;13:18;43.9;247.2;4.4;248.2;50.07;1099;5349.8
16-08-20;13:21;43.8;243.4;4.5;248.2;50.08;1099;5349.9
16-08-20;13:24;43.8;246.3;4.5;249.2;50.10;1101;5349.9
16-08-20;13:27;43.9;245.2;4.4;249.2;50.06;1095;5350.0
16-08-20;13:30;43.8;243.6;4.4;249.2;50.06;1095;5350.0
16-08-20;13:33;43.9;243.7;4.4;248.2;50.08;1103;5350.1
16-08-20;13:36;43.9;244.4;4.5;249.2;50.05;1101;5350.1
16-08-20;13:39;43.7;248.8;4.4;247.3;50.03;1083;5350.2
16-08-20;13:42;43.9;243.0;4.4;249.2;50.09;1099;5350.2
16-08-20;13:45;44.0;245.8;4.5;249.2;50.02;1098;5350.3
16-08-20;13:48;43.8;246.0;4.4;249.2;50.07;1089;5350.4
16-08-20;13:51;43.9;243.4;4.3;249.2;50.01;1062;5350.4
16-08-20;13:54;44.0;243.1;4.3;249.2;50.05;1054;5350.5
16-08-20;13:57;43.9;246.2;4.3;249.2;50.01;1064;5350.5
16-08-20;14:00;43.8;244.1;4.3;248.2;50.02;1062;5350.6
16-08-20;14:03;43.7;241.2;2.5;248.2;50.08;639;5350.6
16-08-20;14:06;43.9;247.5;4.2;249.2;50.04;1041;5350.7
16-08-20;14:09;43.8;249.1;4.2;249.2;50.05;1049;5350.7
16-08-20;14:12;43.8;243.8;4.2;248.2;50.10;1056;5350.8
16-08-20;14:15;43.8;247.2;4.3;251.1;50.07;1056;5350.8
16-08-20;14:18;43.7;251.6;4.2;249.2;50.08;1060;5350.9
16-08-20;14:21;43.9;247.7;4.3;250.2;50.11;1046;5350.9
16-08-20;14:24;43.8;244.9;4.2;250.2;50.05;1042;5351.0
16-08-20;14:27;43.9;241.1;4.1;249.2;50.04;1011;5351.0
16-08-20;14:30;43.6;243.7;4.1;249.2;50.03;1002;5351.1
16-08-20;14:33;43.9;247.7;4.1;248.2;50.08;1009;5351.1
16-08-20;14:36;43.7;249.7;3.7;248.2;50.05;915;5351.2
16-08-20;14:39;43.7;251.5;3.9;248.2;50.01;984;5351.2
16-08-20;14:42;43.6;248.1;4.1;247.3;50.11;993;5351.3
16-08-20;14:45;43.4;246.8;4.0;247.3;50.05;984;5351.3
16-08-20;14:48;43.6;251.2;4.1;248.2;50.08;1008;5351.4
16-08-20;14:51;43.7;246.9;4.0;248.2;50.05;993;5351.4
16-08-20;14:54;43.6;245.3;3.9;248.2;50.06;982;5351.5
16-08-20;14:57;43.7;249.6;4.0;248.2;50.05;984;5351.5
16-08-20;15:00;43.6;251.2;3.9;248.2;50.00;969;5351.6
16-08-20;15:03;43.5;249.7;3.8;248.2;50.06;961;5351.6
16-08-20;15:06;43.4;250.0;3.9;248.2;50.05;963;5351.7
16-08-20;15:09;43.6;250.9;3.8;248.2;50.05;950;5351.7
16-08-20;15:12;43.2;249.7;3.8;248.2;50.08;933;5351.8
16-08-20;15:15;43.0;259.7;3.6;248.2;50.03;904;5351.8
16-08-20;15:18;43.1;250.4;3.7;248.2;50.03;927;5351.9
16-08-20;15:21;43.1;249.9;3.8;248.2;50.01;941;5351.9
16-08-20;15:24;43.2;254.4;3.7;248.2;50.01;899;5351.9
16-08-20;15:27;43.0;254.8;3.7;248.2;50.03;917;5352.0
16-08-20;15:30;42.8;256.4;3.7;249.2;49.98;904;5352.0
16-08-20;15:33;42.9;252.9;3.7;250.2;50.05;905;5352.1
16-08-20;15:36;42.9;251.0;3.6;248.2;50.04;882;5352.1
16-08-20;15:39;42.5;245.5;3.3;248.2;50.06;783;5352.2
16-08-20;15:42;42.5;259.7;3.1;248.2;50.04;779;5352.2
16-08-20;15:45;42.5;257.3;3.5;248.2;50.06;864;5352.3
16-08-20;15:48;42.5;253.5;3.5;248.2;50.07;865;5352.3
16-08-20;15:51;42.7;257.0;3.0;247.3;50.05;746;5352.3
16-08-20;15:54;41.7;241.4;2.7;248.2;50.02;649;5352.4
16-08-20;15:57;41.5;236.5;2.5;248.2;50.07;597;5352.4
16-08-20;16:00;41.3;240.5;2.3;247.3;50.04;564;5352.4
16-08-20;16:03;41.3;249.9;2.8;247.3;50.03;684;5352.4
16-08-20;16:06;41.2;261.6;1.1;247.3;50.09;276;5352.5
16-08-20;16:09;41.2;264.2;3.2;248.2;50.03;785;5352.5
16-08-20;16:12;41.2;261.3;3.0;248.2;50.02;735;5352.5
16-08-20;16:15;41.2;259.8;2.7;248.2;50.04;691;5352.6
16-08-20;16:18;41.3;262.2;2.7;248.2;50.06;691;5352.6
16-08-20;16:21;41.2;256.3;3.1;248.2;50.05;765;5352.6
16-08-20;16:24;41.3;258.8;3.1;248.2;50.05;761;5352.7
16-08-20;16:27;41.0;262.0;3.0;248.2;50.03;732;5352.7
16-08-20;16:30;41.0;258.6;3.0;247.3;50.03;714;5352.8
16-08-20;16:33;40.9;256.3;2.5;247.3;50.01;628;5352.8
16-08-20;16:36;40.9;262.0;2.4;248.2;50.03;578;5352.8
16-08-20;16:39;40.9;260.4;2.5;248.2;49.97;614;5352.8
16-08-20;16:42;40.7;263.8;2.5;248.2;50.04;605;5352.9
16-08-20;16:45;40.6;265.7;2.1;248.2;50.08;521;5352.9
16-08-20;16:48;40.4;261.0;2.2;248.2;50.03;534;5352.9
16-08-20;16:51;40.5;268.5;2.0;248.2;50.05;510;5353.0
16-08-20;16:54;40.0;260.0;1.2;248.2;50.04;293;5353.0
16-08-20;16:57;39.7;267.0;0.8;246.3;50.08;189;5353.0
16-08-20;17:00;39.5;263.9;1.4;247.3;50.02;318;5353.0
16-08-20;17:03;39.3;274.5;1.1;246.3;50.04;262;5353.0
16-08-20;17:06;38.9;258.8;0.7;246.3;50.02;143;5353.0
16-08-20;17:09;38.7;261.0;0.5;246.3;50.06;118;5353.0
16-08-20;17:12;38.5;265.1;1.0;247.3;50.06;215;5353.1
16-08-20;17:15;38.5;276.1;1.3;248.2;49.99;313;5353.1
16-08-20;17:18;38.7;268.6;1.6;246.3;50.03;390;5353.1
16-08-20;17:21;38.5;270.9;1.8;247.3;50.02;429;5353.1
16-08-20;17:24;38.9;272.3;1.8;247.3;50.04;443;5353.1
16-08-20;17:27;38.6;268.7;1.5;247.3;50.04;351;5353.1
16-08-20;17:30;38.5;272.0;1.1;247.3;50.03;284;5353.2
16-08-20;17:33;38.2;270.8;1.0;248.2;50.06;253;5353.2
16-08-20;17:36;38.2;272.7;1.0;249.2;50.08;257;5353.2
16-08-20;17:39;37.9;267.0;1.2;246.3;50.03;294;5353.2
16-08-20;17:42;38.2;274.0;1.4;247.3;50.03;345;5353.2
16-08-20;17:45;38.2;274.5;1.4;247.3;50.04;331;5353.2
16-08-20;17:48;37.8;267.7;1.2;247.3;50.04;281;5353.2
16-08-20;17:51;37.7;267.7;1.0;247.3;49.99;237;5353.3
16-08-20;17:54;37.6;264.4;0.8;247.3;50.03;161;5353.3
16-08-20;17:57;37.4;264.6;0.4;245.3;50.08;99;5353.3
16-08-20;18:00;37.1;261.6;0.5;246.3;50.05;96;5353.3
16-08-20;18:03;37.0;263.0;0.5;246.3;50.10;113;5353.3
16-08-20;18:06;37.0;262.6;0.5;246.3;50.03;104;5353.3
16-08-20;18:09;36.9;271.8;0.5;246.3;50.03;116;5353.3
16-08-20;18:12;36.9;270.7;0.7;248.2;50.02;163;5353.3
16-08-20;18:15;36.8;268.7;0.5;248.2;50.04;105;5353.3
16-08-20;18:18;36.7;264.2;0.4;247.3;50.03;77;5353.3
16-08-20;18:21;36.5;267.6;0.4;246.3;50.02;71;5353.3
16-08-20;18:24;36.3;259.8;0.4;247.3;50.05;70;5353.3
16-08-20;18:27;36.2;261.6;0.4;245.3;50.04;69;5353.3
16-08-20;18:30;36.3;267.1;0.4;247.3;50.01;80;5353.3
16-08-20;18:33;36.0;262.5;0.3;246.3;49.98;60;5353.3
16-08-20;18:36;36.0;260.4;0.3;247.3;50.04;55;5353.3
16-08-20;18:39;35.6;252.8;0.4;246.3;50.05;62;5353.3
16-08-20;18:42;35.9;269.3;0.4;247.3;50.08;85;5353.3
16-08-20;18:45;35.7;268.2;0.4;247.3;50.02;65;5353.3
16-08-20;18:48;35.5;255.7;0.2;247.3;50.01;45;5353.3
16-08-20;18:51;35.4;255.7;0.2;247.3;50.00;36;5353.4
16-08-20;18:54;35.5;251.8;0.2;246.3;50.03;34;5353.4
16-08-20;18:57;35.3;263.6;0.2;247.3;50.05;33;5353.4
16-08-20;19:00;35.2;249.1;0.1;247.3;50.08;23;5353.4
16-08-20;19:03;35.0;250.7;0.1;247.3;50.05;19;5353.4
16-08-20;19:06;35.0;240.0;0.1;247.3;50.10;18;5353.4
16-08-20;19:09;34.9;249.6;0.1;247.3;50.08;15;5353.4
16-08-20;19:12;34.8;243.3;0.1;247.3;50.08;14;5353.4
16-08-20;19:15;34.7;242.1;0.0;247.3;50.06;11;5353.4
16-08-20;19:18;34.7;232.7;0.0;247.3;50.06;9;5353.4
16-08-20;19:21;34.6;241.4;0.0;247.3;50.08;6;5353.4
16-08-20;19:24;34.5;245.8;0.0;247.3;50.01;3;5353.4
16-08-20;19:27;34.4;232.3;0.0;246.3;50.05;0;5353.4
16-08-20;19:30;34.2;224.7;0.0;245.3;50.03;0;5353.4
16-08-20;19:33;34.1;263.9;0.0;246.3;50.05;0;5353.4
16-08-20;19:36;34.0;264.4;0.0;246.3;50.00;0;5353.4
16-08-20;19:39;33.9;245.6;0.0;245.3;50.07;0;5353.4
16-08-20;19:42;33.8;155.2;0.0;247.3;50.03;0;5353.4
16-08-20;19:45;33.8;103.7;0.1;247.3;50.03;0;5353.4
16-08-21;05:48;29.0;256.4;0.0;242.4;50.06;3;5353.4
16-08-21;05:51;29.7;261.9;0.0;241.4;50.05;7;5353.4
16-08-21;05:54;29.7;241.9;0.0;240.4;50.01;13;5353.4
16-08-21;05:57;30.2;254.1;0.1;243.4;50.02;19;5353.4
16-08-21;06:00;30.2;256.2;0.1;243.4;49.98;22;5353.4
16-08-21;06:03;30.3;260.0;0.1;245.3;50.08;23;5353.4
16-08-21;06:06;30.4;261.1;0.1;244.3;50.04;25;5353.4
16-08-21;06:09;30.5;262.5;0.2;243.4;49.98;32;5353.4
16-08-21;06:12;30.5;268.7;0.2;244.3;50.04;37;5353.4
16-08-21;06:15;30.5;269.0;0.2;245.3;50.09;41;5353.4
16-08-21;06:18;30.9;268.9;0.3;244.3;50.04;48;5353.4
16-08-21;06:21;30.9;277.1;0.3;245.3;50.06;53;5353.4
16-08-21;06:24;31.0;272.4;0.3;245.3;50.04;53;5353.4
16-08-21;06:27;31.1;277.7;0.2;245.3;50.02;45;5353.4
16-08-21;06:30;31.1;268.5;0.2;244.3;50.05;43;5353.4
16-08-21;06:33;31.2;276.7;0.2;244.3;50.01;44;5353.4
16-08-21;06:36;31.5;263.8;0.3;244.3;50.04;48;5353.4
16-08-21;06:39;31.6;272.7;0.3;245.3;50.03;52;5353.4
16-08-21;06:42;31.5;282.5;0.3;246.3;50.07;59;5353.4
16-08-21;06:45;31.8;280.6;0.3;245.3;50.06;57;5353.4
16-08-21;06:48;31.8;272.6;0.3;244.3;50.04;52;5353.4
16-08-21;06:51;32.0;277.1;0.2;244.3;50.04;50;5353.4
16-08-21;06:54;31.9;276.1;0.2;244.3;50.10;48;5353.4
16-08-21;06:57;31.7;270.5;0.3;245.3;50.10;52;5353.4
16-08-21;07:00;32.2;284.1;0.3;244.3;50.06;58;5353.4
16-08-21;07:03;32.0;282.2;0.4;244.3;50.05;63;5353.4
16-08-21;07:06;32.4;273.0;0.4;244.3;50.07;71;5353.4
16-08-21;07:09;32.4;275.5;0.4;243.4;50.03;80;5353.4
16-08-21;07:12;32.5;283.5;0.5;244.3;50.02;95;5353.4
16-08-21;07:15;32.6;277.0;0.4;245.3;50.06;96;5353.4
16-08-21;07:18;32.7;283.3;0.5;245.3;50.05;97;5353.4
16-08-21;07:21;32.7;286.9;0.6;243.4;50.06;109;5353.4
16-08-21;07:24;32.9;282.4;0.5;244.3;50.06;105;5353.4
16-08-21;07:27;33.0;280.5;0.5;243.4;50.01;99;5353.4
16-08-21;07:30;33.0;278.1;0.5;244.3;50.03;114;5353.5
16-08-21;07:33;33.1;285.4;0.5;244.3;50.02;118;5353.5
16-08-21;07:36;33.2;287.6;0.6;244.3;50.03;133;5353.5
16-08-21;07:39;33.2;288.1;0.7;244.3;50.01;146;5353.5
16-08-21;07:42;33.3;294.2;0.7;243.4;50.04;157;5353.5
16-08-21;07:45;33.4;293.2;0.7;244.3;50.05;163;5353.5
16-08-21;07:48;33.5;299.4;0.7;244.3;50.01;168;5353.5
16-08-21;07:51;33.5;287.2;0.7;245.3;50.04;160;5353.5
16-08-21;07:54;33.8;289.8;0.7;244.3;50.04;159;5353.5
16-08-21;07:57;33.8;298.9;0.7;244.3;50.05;161;5353.5
16-08-21;08:00;33.8;304.6;0.7;243.4;50.02;167;5353.5
16-08-21;08:03;33.9;294.2;0.7;243.4;50.02;151;5353.5
16-08-21;08:06;34.0;290.1;0.7;243.4;50.02;154;5353.5
16-08-21;08:09;34.0;292.9;0.7;244.3;50.01;171;5353.6
16-08-21;08:12;34.2;297.3;0.8;243.4;49.97;171;5353.6
16-08-21;08:15;34.0;304.2;0.7;243.4;50.03;168;5353.6
16-08-21;08:18;34.2;298.8;0.7;244.3;50.09;165;5353.6
16-08-21;08:21;34.1;294.4;0.7;243.4;50.05;156;5353.6
16-08-21;08:24;34.2;289.7;0.7;244.3;50.06;155;5353.6
16-08-21;08:27;34.1;284.7;0.7;244.3;50.03;154;5353.6
16-08-21;08:30;34.2;290.9;0.7;245.3;50.04;164;5353.6
16-08-21;08:33;34.2;291.2;0.7;244.3;50.04;162;5353.6
16-08-21;08:36;34.6;299.5;0.8;244.3;50.03;173;5353.6
16-08-21;08:39;34.5;290.7;0.8;244.3;50.02;164;5353.6
16-08-21;08:42;34.5;288.8;0.8;244.3;50.03;179;5353.6
16-08-21;08:45;34.7;299.1;0.9;245.3;50.03;193;5353.6
16-08-21;08:48;34.6;290.6;0.8;245.3;50.06;182;5353.7
16-08-21;08:51;34.5;288.7;0.8;243.4;50.01;184;5353.7
16-08-21;08:54;34.6;293.9;0.9;244.3;50.05;204;5353.7
16-08-21;08:57;34.8;291.6;0.8;244.3;50.08;189;5353.7
16-08-21;09:00;34.6;293.8;0.9;244.3;50.08;204;5353.7
16-08-21;09:03;34.7;289.4;1.1;245.3;50.04;260;5353.7
16-08-21;09:06;34.8;298.6;1.3;245.3;50.06;329;5353.7
16-08-21;09:09;35.2;300.8;1.6;244.3;50.08;398;5353.7
16-08-21;09:12;35.3;292.9;1.5;244.3;50.02;348;5353.8
16-08-21;09:15;35.3;298.2;1.7;244.3;50.06;397;5353.8
16-08-21;09:18;35.5;291.9;1.6;244.3;50.06;390;5353.8
16-08-21;09:21;50.0;294.5;1.8;244.3;50.04;442;5353.8
16-08-21;09:24;35.9;288.1;1.4;245.3;50.06;332;5353.8
16-08-21;09:27;35.5;284.4;1.3;245.3;50.05;306;5353.9
16-08-21;09:30;35.6;291.2;1.2;244.3;50.09;293;5353.9
16-08-21;09:33;35.5;282.1;1.2;245.3;49.98;293;5353.9
16-08-21;09:36;35.6;289.0;1.3;245.3;50.05;317;5353.9
16-08-21;09:39;36.0;290.7;1.5;245.3;50.06;365;5353.9
16-08-21;09:42;36.1;293.4;2.2;245.3;50.02;543;5353.9
16-08-21;09:45;36.1;288.4;1.7;246.3;50.03;402;5354.0
16-08-21;09:48;36.2;284.6;1.2;244.3;50.01;309;5354.0
16-08-21;09:51;36.3;287.2;1.7;246.3;50.02;418;5354.0
16-08-21;09:54;36.2;286.0;1.7;245.3;50.03;420;5354.0
16-08-21;09:57;36.3;286.9;1.4;244.3;50.05;328;5354.0
16-08-21;10:00;36.2;284.0;1.5;244.3;50.05;358;5354.1
16-08-21;10:03;36.4;280.0;1.4;245.3;50.05;326;5354.1
16-08-21;10:06;36.4;283.4;1.4;246.3;50.02;351;5354.1
16-08-21;10:09;36.4;279.6;1.7;245.3;50.03;423;5354.1
16-08-21;10:12;36.7;281.2;1.8;245.3;50.02;435;5354.1
16-08-21;10:15;36.5;276.5;1.8;244.3;50.04;413;5354.2
16-08-21;10:18;36.5;278.3;1.8;244.3;50.08;442;5354.2
16-08-21;10:21;36.8;272.7;2.1;245.3;50.07;500;5354.2
16-08-21;10:24;36.9;266.4;2.5;246.3;50.02;622;5354.2
16-08-21;10:27;37.5;266.4;2.7;246.3;50.01;667;5354.3
16-08-21;10:30;37.7;268.2;3.0;245.3;50.08;740;5354.3
16-08-21;10:33;37.8;279.7;3.0;245.3;50.04;703;5354.3
16-08-21;10:36;38.0;259.8;3.2;246.3;50.04;777;5354.4
16-08-21;10:39;38.2;263.9;2.8;245.3;50.09;668;5354.4
16-08-21;10:42;38.3;264.1;3.4;245.3;50.02;834;5354.4
16-08-21;10:45;38.5;253.4;3.6;247.3;50.04;871;5354.5
16-08-21;10:48;38.7;250.7;3.3;246.3;50.01;795;5354.5
16-08-21;10:51;39.1;256.7;3.7;245.3;50.03;894;5354.6
16-08-21;10:54;39.2;257.5;3.5;245.3;49.99;883;5354.6
16-08-21;10:57;39.3;248.2;3.5;245.3;50.01;880;5354.7
16-08-21;11:00;39.5;249.9;3.8;245.3;50.04;915;5354.7
16-08-21;11:03;39.7;251.2;3.7;246.3;50.05;911;5354.8
16-08-21;11:06;40.1;258.9;4.0;246.3;50.07;971;5354.8
16-08-21;11:09;40.0;250.0;4.1;245.3;50.05;994;5354.8
16-08-21;11:12;40.4;251.0;4.0;246.3;50.04;998;5354.9
16-08-21;11:15;40.7;245.0;4.4;245.3;49.98;1083;5354.9
16-08-21;11:18;40.5;248.7;1.5;245.3;50.04;371;5355.0
16-08-21;11:21;39.9;262.0;1.6;244.3;50.00;409;5355.0
16-08-21;11:24;39.5;267.4;2.2;244.3;50.05;526;5355.0
16-08-21;11:27;39.7;253.5;2.0;244.3;50.05;489;5355.1
16-08-21;11:30;39.7;276.2;2.7;244.3;50.05;629;5355.1
16-08-21;11:33;39.8;261.4;3.2;245.3;50.03;787;5355.1
16-08-21;11:36;40.1;259.5;3.7;245.3;50.03;889;5355.2
16-08-21;11:39;39.7;269.5;1.9;244.3;50.06;435;5355.2
16-08-21;11:42;39.3;277.8;1.6;246.3;50.05;389;5355.2
16-08-21;11:45;39.2;268.0;1.9;247.3;50.04;458;5355.2
16-08-21;11:48;39.1;266.4;2.1;246.3;50.04;502;5355.3
16-08-21;11:51;39.3;289.8;3.3;246.3;50.03;810;5355.3
16-08-21;11:54;39.9;259.5;4.3;246.3;50.05;1081;5355.3
16-08-21;11:57;40.2;245.8;5.0;246.3;50.10;1228;5355.4
16-08-21;12:00;40.5;265.2;3.0;246.3;50.03;691;5355.4
16-08-21;12:03;40.2;238.4;2.5;245.3;50.07;658;5355.5
16-08-21;12:06;40.2;265.2;4.2;246.3;50.04;1001;5355.5
16-08-21;12:09;40.4;260.3;1.9;243.4;50.05;460;5355.5
16-08-21;12:12;39.9;257.5;2.3;245.3;50.03;545;5355.6
16-08-21;12:15;39.9;265.2;1.4;244.3;50.07;320;5355.6
16-08-21;12:18;39.4;280.3;1.7;245.3;50.02;395;5355.6
16-08-21;12:21;39.5;268.6;2.2;245.3;50.03;532;5355.6
16-08-21;12:24;39.8;260.1;1.3;244.3;50.05;321;5355.7
16-08-21;12:27;40.1;268.0;4.4;246.3;50.01;1067;5355.7
16-08-21;12:30;40.6;255.7;4.7;246.3;50.02;1162;5355.8
16-08-21;12:33;40.4;237.4;4.4;246.3;50.04;1064;5355.8
16-08-21;12:36;39.9;262.6;1.5;243.4;50.05;341;5355.8
16-08-21;12:39;40.4;264.6;3.5;247.3;50.06;845;5355.9
16-08-21;12:42;39.9;268.0;1.1;244.3;50.03;271;5355.9
16-08-21;12:45;39.4;271.7;1.2;245.3;50.04;265;5355.9
16-08-21;12:48;39.2;279.3;1.4;244.3;50.07;331;5355.9
16-08-21;12:51;39.1;283.8;1.6;246.3;50.05;380;5355.9
16-08-21;12:54;39.8;253.4;5.3;248.2;50.01;1282;5356.0
16-08-21;12:57;40.2;254.0;5.0;246.3;50.03;1213;5356.0
16-08-21;13:00;40.8;257.5;4.4;246.3;50.04;1009;5356.1
16-08-21;13:03;39.8;264.4;1.3;244.3;50.00;297;5356.1
16-08-21;13:06;40.5;243.4;5.2;246.3;50.02;1279;5356.2
16-08-21;13:09;40.8;244.4;4.7;246.3;50.07;1148;5356.2
16-08-21;13:12;41.3;245.5;4.2;246.3;50.09;1028;5356.3
16-08-21;13:15;41.2;211.3;3.9;245.3;50.07;974;5356.3
16-08-21;13:18;40.2;257.3;1.2;244.3;50.01;268;5356.3
16-08-21;13:21;39.9;274.6;1.2;244.3;50.03;296;5356.3
16-08-21;13:24;39.4;268.9;0.9;244.3;50.03;227;5356.4
16-08-21;13:27;39.5;267.7;1.1;244.3;49.99;242;5356.4
16-08-21;13:30;39.1;272.6;1.2;244.3;50.04;263;5356.4
16-08-21;13:33;39.0;278.9;1.1;244.3;50.04;268;5356.4
16-08-21;13:36;38.7;271.7;1.4;244.3;50.08;345;5356.4
16-08-21;13:39;39.2;264.4;2.2;245.3;50.02;539;5356.4
16-08-21;13:42;38.9;271.5;1.8;245.3;50.02;462;5356.5
16-08-21;13:45;38.6;270.4;1.3;244.3;50.02;320;5356.5
16-08-21;13:48;38.5;262.0;3.1;246.3;50.10;753;5356.5
16-08-21;13:51;38.4;275.8;0.8;244.3;50.05;183;5356.5
16-08-21;13:54;38.0;279.7;0.5;244.3;50.01;121;5356.5
16-08-21;13:57;37.8;268.2;0.5;245.3;50.02;106;5356.5
16-08-21;14:00;37.7;273.9;0.5;245.3;50.03;97;5356.5
16-08-21;14:03;37.5;268.5;0.4;244.3;50.07;77;5356.5
16-08-21;14:06;37.5;258.1;0.4;243.4;50.04;66;5356.5
16-08-21;14:09;37.1;262.9;0.4;244.3;50.04;60;5356.5
16-08-21;14:12;37.0;257.2;0.4;244.3;50.03;56;5356.5
16-08-21;14:15;36.7;254.7;0.4;244.3;50.07;62;5356.5
16-08-21;14:18;36.5;264.4;0.4;244.3;50.06;70;5356.6
16-08-21;14:21;36.5;266.0;0.4;244.3;50.03;72;5356.6
16-08-21;14:24;36.3;263.9;0.4;244.3;50.05;84;5356.6
16-08-21;14:27;36.3;262.3;0.7;245.3;50.03;163;5356.6
16-08-21;14:30;36.3;281.1;0.9;246.3;50.08;210;5356.6
16-08-21;14:33;36.4;285.0;1.0;245.3;50.04;214;5356.6
16-08-21;14:36;36.3;285.4;0.7;244.3;50.04;173;5356.6
16-08-21;14:39;36.3;283.1;0.7;244.3;50.07;142;5356.6
16-08-21;14:42;36.2;280.8;0.6;244.3;50.02;125;5356.6
16-08-21;14:45;36.3;278.6;0.5;244.3;50.08;104;5356.6
16-08-21;14:48;36.1;266.6;0.4;244.3;50.07;87;5356.6
16-08-21;14:51;36.0;270.2;0.4;244.3;50.08;82;5356.6
16-08-21;14:54;35.7;273.0;0.4;244.3;50.05;83;5356.6
16-08-21;14:57;35.7;272.1;0.5;246.3;50.03;96;5356.6
16-08-21;15:00;35.9;4.8;0.6;245.3;50.05;124;5356.6
16-08-21;15:03;35.7;275.3;0.6;244.3;50.06;126;5356.6
16-08-21;15:06;35.6;275.9;0.5;244.3;50.05;115;5356.6
16-08-21;15:09;35.7;274.9;0.4;244.3;50.04;99;5356.7
16-08-21;15:12;35.5;271.8;0.4;244.3;50.04;87;5356.7
16-08-21;15:15;35.5;273.3;0.4;244.3;50.03;84;5356.7
16-08-21;15:18;35.5;268.7;0.5;244.3;50.03;106;5356.7
16-08-21;15:21;35.6;285.7;0.9;245.3;49.98;174;5356.7
16-08-21;15:24;35.7;292.5;0.9;245.3;50.08;203;5356.7
16-08-21;15:27;35.9;293.1;1.0;245.3;50.02;245;5356.7
16-08-21;15:30;36.0;293.9;1.2;244.3;50.02;302;5356.7
16-08-21;15:33;36.0;285.9;1.2;244.3;50.01;290;5356.7
16-08-21;15:36;35.9;294.4;1.4;245.3;50.04;343;5356.7
16-08-21;15:39;36.3;288.7;1.4;246.3;50.05;326;5356.8
16-08-21;15:42;36.0;287.9;1.2;246.3;50.11;288;5356.8
16-08-21;15:45;36.1;293.1;1.2;244.3;50.03;274;5356.8
16-08-21;15:48;36.2;286.8;1.2;245.3;50.05;277;5356.8
16-08-21;15:51;36.2;291.6;1.1;246.3;50.03;272;5356.8
16-08-21;15:54;36.3;294.2;1.4;245.3;50.07;336;5356.8
16-08-21;15:57;36.4;284.1;1.4;245.3;50.10;330;5356.8
16-08-21;16:00;36.4;285.9;1.3;244.3;50.09;307;5356.9
16-08-21;16:03;36.2;293.7;1.0;244.3;50.06;230;5356.9
16-08-21;16:06;36.3;291.9;0.8;244.3;50.02;179;5356.9
16-08-21;16:09;36.1;292.6;0.8;244.3;50.01;196;5356.9
16-08-21;16:12;36.1;295.8;0.8;244.3;50.04;181;5356.9
16-08-21;16:15;36.1;294.2;0.8;245.3;50.03;173;5356.9
16-08-21;16:18;36.1;290.6;0.8;245.3;50.03;159;5356.9
16-08-21;16:21;35.9;292.5;0.6;244.3;50.03;139;5356.9
16-08-21;16:24;36.0;286.2;0.5;244.3;50.02;122;5356.9
16-08-21;16:27;35.7;289.4;0.5;244.3;50.05;106;5356.9
16-08-21;16:30;35.6;283.8;0.5;245.3;50.02;102;5356.9
16-08-21;16:33;35.9;275.0;0.5;243.4;50.01;103;5357.0
16-08-21;16:36;35.7;281.6;0.5;244.3;50.02;91;5357.0
16-08-21;16:39;35.6;279.9;0.4;244.3;50.03;71;5357.0
16-08-21;16:42;35.4;279.4;0.3;245.3;50.05;53;5357.0
16-08-21;16:45;35.3;268.7;0.2;244.3;50.03;42;5357.0
16-08-21;16:48;35.3;265.2;0.2;243.4;50.05;35;5357.0
16-08-21;16:51;34.9;256.0;0.1;243.4;50.04;25;5357.0
16-08-21;16:54;35.0;259.2;0.0;243.4;50.05;11;5357.0
16-08-21;16:57;34.8;250.1;0.0;243.4;50.09;8;5357.0
16-08-21;17:00;34.8;241.8;0.0;242.4;50.06;6;5357.0
16-08-21;17:03;34.8;255.7;0.0;243.4;50.07;7;5357.0
16-08-21;17:06;34.6;245.3;0.0;243.4;50.04;5;5357.0
16-08-21;17:09;34.5;235.4;0.0;243.4;50.04;0;5357.0
16-08-21;17:12;34.4;233.7;0.0;243.4;50.06;0;5357.0
16-08-21;17:15;34.2;264.4;0.0;243.4;50.05;0;5357.0
16-08-21;17:18;34.1;247.1;0.1;243.4;50.06;0;5357.0
16-08-21;17:21;34.0;212.1;0.0;243.4;50.01;0;5357.0
16-08-21;17:24;33.9;196.7;0.0;242.4;50.06;0;5357.0
16-08-21;17:27;33.8;185.5;0.0;244.3;50.01;0;5357.0
16-08-21;17:30;33.7;187.5;0.0;244.3;50.03;0;5357.0
16-08-21;17:33;33.5;206.8;0.0;243.4;50.03;0;5357.0
16-08-21;17:36;33.4;155.1;0.0;243.4;50.04;0;5357.0
16-08-22;07:39;30.8;255.6;0.1;242.4;50.03;30;5357.0
16-08-22;07:42;30.8;274.3;0.1;241.4;50.01;30;5357.0
16-08-22;07:45;30.8;266.7;0.1;242.4;50.03;30;5357.0
16-08-22;07:48;30.9;264.8;0.1;241.4;50.02;28;5357.0
16-08-22;07:51;31.1;252.5;0.1;245.3;50.06;28;5357.0
16-08-22;07:54;31.2;262.9;0.1;246.3;50.09;24;5357.0
16-08-22;07:57;31.2;263.3;0.1;244.3;50.04;23;5357.0
16-08-22;08:00;31.4;262.0;0.1;243.4;50.05;17;5357.0
16-08-22;08:03;31.2;264.5;0.1;243.4;50.02;17;5357.0
16-08-22;08:06;31.5;259.5;0.1;244.3;50.01;16;5357.0
16-08-22;08:09;31.2;256.0;0.1;244.3;50.02;16;5357.0
16-08-22;08:12;31.4;247.1;0.1;244.3;50.03;16;5357.0
16-08-22;08:15;31.6;237.5;0.1;245.3;50.04;17;5357.0
16-08-22;08:18;31.6;250.9;0.1;244.3;50.01;18;5357.0
16-08-22;08:21;31.5;260.3;0.1;243.4;50.06;21;5357.0
16-08-22;08:24;31.8;260.8;0.1;244.3;50.06;22;5357.0
16-08-22;08:27;31.7;258.6;0.1;244.3;50.02;27;5357.0
16-08-22;08:30;31.8;264.1;0.2;245.3;50.09;34;5357.0
16-08-22;08:33;31.8;270.4;0.2;244.3;50.03;44;5357.0
16-08-22;08:36;31.9;263.6;0.2;244.3;50.04;42;5357.0
16-08-22;08:39;32.0;274.8;0.2;242.4;50.05;43;5357.0
16-08-22;08:42;32.2;266.6;0.2;243.4;50.05;40;5357.0
16-08-22;08:45;32.2;267.4;0.2;244.3;50.02;38;5357.0
16-08-22;08:48;32.2;261.6;0.2;244.3;50.04;31;5357.0
16-08-22;08:51;32.0;261.4;0.1;245.3;50.02;30;5357.0
16-08-22;08:54;32.2;263.8;0.1;245.3;50.07;28;5357.0
16-08-22;08:57;32.0;267.6;0.1;244.3;50.07;29;5357.0
16-08-22;09:00;32.4;252.3;0.2;244.3;50.04;41;5357.0
16-08-22;09:03;32.8.0;264.9;0.2;244.3;50.09;43;5357.0
16-08-22;09:06;32.3;273.7;0.2;245.3;50.06;46;5357.0
16-08-22;09:09;32.5;275.9;0.2;246.3;50.05;43;5357.0
16-08-22;09:12;32.4;276.2;0.2;244.3;50.07;53;5357.0
16-08-22;09:15;32.4;271.4;0.5;244.3;50.05;68;5357.0
16-08-22;09:18;32.6;284.6;0.4;244.3;50.06;75;5357.0
16-08-22;09:21;32.7;286.5;0.4;244.3;50.06;81;5357.0
16-08-22;09:24;32.7;280.6;0.4;246.3;50.09;89;5357.0
16-08-22;09:27;32.7;286.9;0.6;245.3;50.03;95;5357.0
16-08-22;09:30;33.0;277.8;0.5;244.3;50.06;87;5357.0
16-08-22;09:33;33.0;287.1;0.4;243.4;50.05;87;5357.0
16-08-22;09:36;33.0;280.2;0.4;244.3;50.04;82;5357.1
16-08-22;09:39;33.0;285.4;0.4;244.3;50.06;89;5357.1
16-08-22;09:42;33.2;289.4;0.5;245.3;50.05;104;5357.1
16-08-22;09:45;33.0;290.4;0.5;244.3;50.06;107;5357.1
16-08-22;09:48;33.1;290.3;0.5;244.3;50.07;104;5357.1
16-08-22;09:51;33.1;287.6;0.5;244.3;50.07;118;5357.1
16-08-22;09:54;33.3;290.3;0.5;245.3;50.04;110;5357.1
16-08-22;09:57;33.4;285.7;0.7;245.3;50.00;139;5357.1
16-08-22;10:00;33.5;296.9;0.7;245.3;50.00;155;5357.1
16-08-22;10:03;33.5;295.7;0.8;245.3;50.04;167;5357.1
16-08-22;10:06;33.8;290.6;0.8;245.3;50.07;176;5357.1
16-08-22;10:09;33.7;293.8;0.8;245.3;50.05;177;5357.1
16-08-22;10:12;33.8;292.2;0.8;245.3;50.06;178;5357.1
16-08-22;10:15;33.8;293.1;0.8;248.2;50.05;183;5357.1
16-08-22;10:18;33.9;296.7;0.7;245.3;50.04;176;5357.1
16-08-22;10:21;33.7;290.1;0.8;246.3;50.05;167;5357.2
16-08-22;10:24;33.7;289.0;0.7;245.3;50.03;144;5357.2
16-08-22;10:27;33.7;293.9;0.6;244.3;50.04;127;5357.2
16-08-22;10:30;33.8;281.8;0.7;243.4;50.09;157;5357.2
16-08-22;10:33;33.7;293.2;0.7;245.3;50.06;151;5357.2
16-08-22;10:36;33.8;287.1;0.5;245.3;50.04;121;5357.2
16-08-22;10:39;33.7;291.6;0.5;246.3;50.05;105;5357.2
16-08-22;10:42;34.0;296.3;0.7;244.3;50.06;151;5357.2
16-08-22;10:45;33.7;302.7;0.8;244.3;50.04;176;5357.2
16-08-22;10:48;34.0;290.3;0.8;245.3;50.11;178;5357.2
16-08-22;10:51;33.9;285.9;0.5;245.3;50.07;125;5357.2
16-08-22;10:54;34.0;290.9;0.8;246.3;50.05;204;5357.2
16-08-22;10:57;34.1;293.5;0.8;245.3;50.03;178;5357.2
16-08-22;11:00;34.2;292.2;0.6;245.3;50.03;135;5357.3
16-08-22;11:03;34.0;300.0;0.8;245.3;50.04;180;5357.3
16-08-22;11:06;34.1;291.3;0.6;244.3;50.06;143;5357.3
16-08-22;11:09;34.1;280.5;0.7;245.3;50.00;135;5357.3
16-08-22;11:12;34.2;291.6;0.8;246.3;50.04;193;5357.3
16-08-22;11:15;34.0;288.8;0.8;246.3;50.04;184;5357.3
16-08-22;11:18;34.5;294.8;0.8;244.3;50.00;198;5357.3
16-08-22;11:21;34.5;295.7;1.0;244.3;50.04;212;5357.3
16-08-22;11:24;34.4;299.8;1.0;245.3;50.04;221;5357.3
16-08-22;11:27;34.5;298.6;1.0;245.3;50.02;228;5357.3
16-08-22;11:30;34.5;297.8;1.0;245.3;50.02;225;5357.3
16-08-22;11:33;34.5;291.9;0.9;245.3;50.04;208;5357.4
16-08-22;11:36;34.6;292.0;0.7;243.4;50.05;157;5357.4
16-08-22;11:39;34.4;287.6;0.8;244.3;50.03;170;5357.4
16-08-22;11:42;34.4;285.6;0.5;244.3;49.99;108;5357.4
16-08-22;11:45;34.4;288.4;0.4;246.3;50.04;79;5357.4
16-08-22;11:48;34.2;281.2;0.6;244.3;50.00;118;5357.4
16-08-22;11:51;34.4;285.9;0.4;244.3;50.06;85;5357.4
16-08-22;11:54;34.1;257.3;0.1;243.4;50.02;25;5357.4
16-08-22;11:57;34.0;248.7;0.1;243.4;50.04;18;5357.4
16-08-22;12:00;33.9;249.1;0.1;244.3;50.02;18;5357.4
16-08-22;12:03;33.9;272.1;0.1;244.3;50.05;32;5357.4
16-08-22;12:06;33.9;281.2;0.3;245.3;50.04;58;5357.4
16-08-22;12:09;34.0;267.9;0.2;245.3;50.04;40;5357.4
16-08-22;12:12;33.9;268.7;0.3;243.4;50.04;53;5357.4
16-08-22;12:15;33.9;286.2;0.5;243.4;50.04;119;5357.4
16-08-22;12:18;34.0;283.4;0.5;244.3;50.03;111;5357.4
16-08-22;12:21;34.1;274.3;0.4;246.3;50.06;75;5357.4
16-08-22;12:24;34.0;277.5;0.3;245.3;50.08;73;5357.4
16-08-22;12:27;33.8;274.0;0.2;245.3;50.06;47;5357.4
16-08-22;12:30;33.7;266.0;0.4;244.3;50.04;52;5357.4
16-08-22;12:33;33.8;282.7;0.4;245.3;50.08;86;5357.4
16-08-22;12:36;33.8;292.6;0.6;244.3;50.04;125;5357.4
16-08-22;12:39;34.0;281.8;0.6;246.3;50.05;121;5357.4
16-08-22;12:42;34.0;284.4;0.5;245.3;50.06;108;5357.5
16-08-22;12:45;33.8;283.3;0.5;244.3;50.04;108;5357.5
16-08-22;12:48;33.7;289.5;0.7;244.3;50.06;150;5357.5
16-08-22;12:51;34.0;281.8;0.5;244.3;50.07;111;5357.5
16-08-22;12:54;33.8;284.1;0.4;244.3;50.02;81;5357.5
16-08-22;12:57;33.9;285.9;0.5;245.3;50.04;111;5357.5
16-08-22;13:00;33.8;279.7;0.5;245.3;50.04;101;5357.5
16-08-22;13:03;33.9;283.0;0.5;245.3;50.05;105;5357.5
16-08-22;13:06;34.0;285.0;0.5;244.3;50.02;104;5357.5
16-08-22;13:09;34.0;290.6;0.5;243.4;50.01;118;5357.5
16-08-22;13:12;33.9;283.5;0.5;244.3;50.02;119;5357.5
16-08-22;13:15;33.9;284.4;0.5;243.4;50.04;104;5357.5
16-08-22;13:18;33.9;279.3;0.5;244.3;50.05;118;5357.5
16-08-22;13:21;33.9;285.6;0.5;245.3;50.09;109;5357.5
16-08-22;13:24;33.9;285.3;0.5;244.3;50.01;105;5357.5
16-08-22;13:27;34.0;285.3;0.5;244.3;50.02;117;5357.5
16-08-22;13:30;34.0;292.8;0.6;244.3;50.01;148;5357.5
16-08-22;13:33;34.0;297.0;0.8;244.3;50.03;184;5357.5
16-08-22;13:36;34.4;285.7;0.6;245.3;50.07;133;5357.6
16-08-22;13:39;34.1;275.5;0.5;246.3;50.03;95;5357.6
16-08-22;13:42;33.9;272.4;0.4;245.3;50.05;76;5357.6
16-08-22;13:45;33.9;278.7;0.5;244.3;50.02;72;5357.6
16-08-22;13:48;33.9;274.0;0.4;245.3;50.08;85;5357.6
16-08-22;13:51;33.9;287.8;0.6;244.3;50.03;117;5357.6
16-08-22;13:54;34.0;290.9;0.6;245.3;50.06;121;5357.6
16-08-22;13:57;34.0;291.7;0.7;246.3;50.08;151;5357.6
16-08-22;14:00;34.0;294.1;0.8;244.3;50.01;198;5357.6
16-08-22;14:03;34.2;295.4;1.1;245.3;50.05;249;5357.6
16-08-22;14:06;34.1;290.7;0.6;244.3;50.03;135;5357.6
16-08-22;14:09;34.0;275.3;0.4;244.3;50.06;65;5357.6
16-08-22;14:12;34.0;269.2;0.2;244.3;50.01;45;5357.6
16-08-22;14:15;33.9;266.0;0.2;244.3;50.05;43;5357.6
16-08-22;14:18;33.7;265.4;0.1;246.3;50.08;28;5357.6
16-08-22;14:21;33.7;257.9;0.1;245.3;50.06;29;5357.6
16-08-22;14:24;33.7;261.4;0.1;245.3;50.05;30;5357.6
16-08-22;14:27;33.7;259.1;0.1;244.3;50.04;28;5357.6
16-08-22;14:30;33.5;258.9;0.1;243.4;50.03;32;5357.6
16-08-22;14:33;33.7;254.2;0.2;244.3;50.07;37;5357.6
16-08-22;14:36;33.4;265.1;0.2;244.3;50.04;42;5357.6
16-08-22;14:39;33.7;262.3;0.2;245.3;50.02;38;5357.6
16-08-22;14:42;33.4;260.8;0.1;246.3;50.05;33;5357.6
16-08-22;14:45;33.4;273.1;0.1;244.3;50.06;32;5357.6
16-08-22;14:48;33.4;261.9;0.2;244.3;50.07;38;5357.7
16-08-22;14:51;33.3;262.5;0.3;244.3;50.04;51;5357.7
16-08-22;14:54;33.3;273.9;0.4;245.3;50.02;75;5357.7
16-08-22;14:57;33.3;278.1;0.5;246.3;50.06;99;5357.7
16-08-22;15:00;33.8;286.0;0.5;245.3;50.06;110;5357.7
16-08-22;15:03;33.5;285.0;0.5;245.3;50.11;125;5357.7
16-08-22;15:06;33.8;298.2;0.7;245.3;50.07;145;5357.7
16-08-22;15:09;33.8;298.6;0.7;245.3;50.08;165;5357.7
16-08-22;15:12;33.8;294.5;0.7;244.3;50.06;172;5357.7
16-08-22;15:15;34.0;290.7;0.7;245.3;50.06;161;5357.7
16-08-22;15:18;33.8;293.2;0.7;245.3;50.05;150;5357.7
16-08-22;15:21;33.9;288.4;0.6;245.3;50.03;127;5357.7
16-08-22;15:24;33.9;281.5;0.7;245.3;50.03;128;5357.7
16-08-22;15:27;34.0;287.5;0.6;245.3;50.08;116;5357.7
16-08-22;15:30;33.9;290.6;0.6;39.6;50.06;116;5357.7
16-08-22;15:33;34.0;288.4;0.5;246.3;50.05;119;5357.7
16-08-22;15:36;33.8;284.6;0.5;246.3;50.04;118;5357.7
16-08-22;15:39;33.8;288.4;0.5;243.4;49.98;122;5357.8
16-08-22;15:42;33.9;287.8;0.6;245.3;50.05;135;5357.8
16-08-22;15:45;34.1;292.0;0.7;244.3;50.04;158;5357.8
16-08-22;15:48;34.1;290.0;0.8;245.3;50.05;168;5357.8
16-08-22;15:51;34.2;288.5;0.8;245.3;50.04;166;5357.8
16-08-22;15:54;34.1;288.7;0.7;246.3;50.02;163;5357.8
16-08-22;15:57;34.2;288.1;0.7;246.3;50.04;168;5357.8
16-08-22;16:00;34.2;291.9;0.7;245.3;50.03;167;5357.8
16-08-22;16:03;34.5;290.6;0.7;245.3;50.09;159;5357.8
16-08-22;16:06;34.5;288.4;0.7;245.3;50.01;150;5357.8
16-08-22;16:09;34.5;289.8;0.6;246.3;50.00;137;5357.8
16-08-22;16:12;34.2;291.2;0.6;246.3;50.05;126;5357.8
16-08-22;16:15;34.1;291.0;0.6;245.3;50.05;130;5357.8
16-08-22;16:18;34.5;286.2;0.6;246.3;50.05;138;5357.9
16-08-22;16:21;34.4;288.1;0.6;245.3;50.02;143;5357.9
16-08-22;16:24;34.4;291.5;0.7;245.3;50.06;147;5357.9
16-08-22;16:27;34.4;288.7;0.7;246.3;50.00;154;5357.9
16-08-22;16:30;34.6;292.3;0.8;246.3;50.01;178;5357.9
16-08-22;16:33;34.5;289.3;0.8;245.3;50.02;193;5357.9
16-08-22;16:36;34.4;290.7;0.8;246.3;50.00;184;5357.9
16-08-22;16:39;34.7;284.1;0.7;246.3;50.03;168;5357.9
16-08-22;16:42;34.6;291.9;0.7;246.3;49.99;161;5357.9
16-08-22;16:45;34.6;289.8;0.7;246.3;50.03;154;5357.9
16-08-22;16:48;34.5;289.1;0.7;247.3;50.04;145;5357.9
16-08-22;16:51;34.4;286.3;0.7;245.3;50.07;130;5357.9
16-08-22;16:54;34.7;285.2;0.6;245.3;50.05;118;5357.9
16-08-22;16:57;34.7;283.1;0.5;246.3;50.07;110;5357.9
16-08-22;17:00;34.5;283.0;0.6;246.3;50.04;102;5358.0
16-08-22;17:03;34.5;280.6;0.5;247.3;50.02;94;5358.0
16-08-22;17:06;34.5;282.8;0.5;247.3;50.02;92;5358.0
16-08-22;17:09;34.6;283.4;0.4;246.3;50.08;89;5358.0
16-08-22;17:12;34.6;279.7;0.5;244.3;50.02;89;5358.0
16-08-22;17:15;34.4;280.5;0.4;243.4;50.03;85;5358.0
16-08-22;17:18;34.5;280.2;0.4;243.4;50.01;74;5358.0
16-08-22;17:21;34.4;274.3;0.4;243.4;50.01;69;5358.0
16-08-22;17:24;34.2;284.6;0.4;244.3;50.04;63;5358.0
16-08-22;17:27;34.2;277.7;0.3;243.4;50.05;57;5358.0
16-08-22;17:30;34.1;269.9;0.3;243.4;50.04;55;5358.0
16-08-22;17:33;34.2;266.4;0.3;243.4;49.99;52;5358.0
16-08-22;17:36;33.9;259.2;0.3;243.4;50.03;54;5358.0
16-08-22;17:39;34.2;275.6;0.3;244.3;50.05;60;5358.0
16-08-22;17:42;34.4;283.4;0.3;244.3;50.06;65;5358.0
16-08-22;17:45;34.2;282.2;0.4;243.4;50.06;70;5358.0
16-08-22;17:48;34.2;271.8;0.4;243.4;50.03;71;5358.0
16-08-22;17:51;34.2;279.0;0.4;245.3;50.07;78;5358.0
16-08-22;17:54;34.1;277.8;0.4;242.4;50.05;90;5358.0
16-08-22;17:57;34.1;283.3;0.4;244.3;50.07;84;5358.0
16-08-22;18:00;34.2;275.3;0.4;243.4;50.06;66;5358.0
16-08-22;18:03;33.9;277.0;0.3;241.4;50.05;54;5358.0
16-08-22;18:06;33.9;269.3;0.2;242.4;50.08;49;5358.0
16-08-22;18:09;33.9;269.2;0.2;242.4;50.10;44;5358.0
16-08-22;18:12;34.0;256.9;0.2;242.4;50.08;39;5358.0
16-08-22;18:15;33.9;262.7;0.2;242.4;50.01;35;5358.0
16-08-22;18:18;34.0;260.1;0.1;243.4;50.03;32;5358.0
16-08-22;18:21;33.8;256.2;0.1;242.4;50.00;25;5358.0
16-08-22;18:24;33.8;255.7;0.1;241.4;50.04;19;5358.0
16-08-22;18:27;33.7;248.7;0.0;241.4;50.03;10;5358.0
16-08-22;18:30;33.7;243.0;0.0;243.4;50.02;3;5358.0
16-08-22;18:33;33.5;225.7;0.0;242.4;50.00;0;5358.0
16-08-22;18:36;33.4;206.1;0.0;242.4;50.01;3;5358.0
16-08-22;18:39;33.3;203.7;0.0;242.4;50.02;2;5358.0
16-08-22;18:42;33.3;199.9;0.0;241.4;50.06;3;5358.0
16-08-22;18:45;33.2;234.6;0.0;242.4;50.02;6;5358.0
16-08-22;18:48;33.3;236.4;0.0;241.4;50.04;8;5358.0
16-08-22;18:51;33.3;255.4;0.0;243.4;50.03;9;5358.0
16-08-22;18:54;33.2;257.3;0.0;243.4;50.02;10;5358.0
16-08-22;18:57;33.2;257.2;0.0;242.4;50.04;5;5358.0
16-08-22;19:00;33.2;244.4;0.0;242.4;50.04;3;5358.0
16-08-22;19:03;33.1;227.7;0.0;242.4;50.09;2;5358.0
16-08-22;19:06;33.0;212.6;0.0;241.4;49.96;0;5358.0
16-08-22;19:09;32.9;210.0;0.0;243.4;50.04;0;5358.0
16-08-22;19:12;32.7;274.6;0.0;242.4;50.01;0;5358.0
16-08-22;19:15;32.7;270.5;0.0;243.4;50.04;0;5358.0
16-08-22;19:18;32.6;271.2;0.0;242.4;50.03;0;5358.0
16-08-22;19:21;32.6;270.8;0.0;242.4;50.04;0;5358.0
16-08-22;19:24;32.5;256.9;0.0;244.3;50.04;0;5358.0
16-08-22;19:27;32.5;246.5;0.0;244.3;50.03;0;5358.0
16-08-22;19:30;32.4;250.4;0.0;242.4;50.00;0;5358.0
16-08-22;19:33;32.4;231.4;0.0;243.4;50.01;0;5358.0
16-08-22;19:36;32.3;195.8;0.0;243.4;50.01;0;5358.0
16-08-22;19:39;32.3;158.0;0.0;242.4;50.03;0;5358.0
16-08-23;06:12;30.1;266.1;0.1;247.3;50.06;17;5358.0
16-08-23;06:15;30.1;262.5;0.1;246.3;50.07;21;5358.0
16-08-23;06:18;30.1;257.5;0.1;246.3;50.09;18;5358.0
16-08-23;06:21;30.1;262.2;0.0;246.3;50.04;6;5358.0
16-08-23;06:24;30.1;243.1;0.0;244.3;50.00;6;5358.0
16-08-23;06:27;30.2;244.6;0.0;246.3;50.05;11;5358.1
16-08-23;06:30;30.3;265.4;0.0;247.3;50.05;13;5358.1
16-08-23;06:33;30.3;253.5;0.0;245.3;50.05;12;5358.1
16-08-23;06:36;30.4;246.8;0.1;246.3;50.05;14;5358.1
16-08-23;06:39;30.5;258.6;0.1;246.3;50.04;18;5358.1
16-08-23;06:42;30.7;256.4;0.1;246.3;50.05;17;5358.1
16-08-23;06:45;30.7;258.8;0.1;245.3;50.06;19;5358.1
16-08-23;06:48;30.7;260.0;0.1;246.3;50.04;20;5358.1
16-08-23;06:51;30.7;260.3;0.1;245.3;50.02;18;5358.1
16-08-23;06:54;30.8;268.9;0.1;244.3;50.07;20;5358.1
16-08-23;06:57;30.8;271.8;0.1;246.3;50.09;25;5358.1
16-08-23;07:00;31.0;272.3;0.1;246.3;50.08;27;5358.1
16-08-23;07:03;31.1;263.8;0.1;246.3;50.06;27;5358.1
16-08-23;07:06;31.1;265.2;0.1;245.3;50.07;26;5358.1
16-08-23;07:09;31.4;263.0;0.1;246.3;50.04;27;5358.1
16-08-23;07:12;31.1;269.6;0.1;247.3;50.05;30;5358.1
16-08-23;07:15;31.4;267.9;0.1;246.3;50.05;30;5358.1
16-08-23;07:18;31.4;273.6;0.1;246.3;50.04;30;5358.1
16-08-23;07:21;31.5;266.1;0.2;246.3;50.08;31;5358.1
16-08-23;07:24;31.6;266.4;0.2;246.3;50.04;31;5358.1
16-08-23;07:27;31.6;280.0;0.3;246.3;50.04;49;5358.1
16-08-23;07:30;31.7;277.5;0.3;246.3;50.06;58;5358.1
16-08-23;07:33;31.9;286.2;0.4;245.3;50.02;59;5358.1
16-08-23;07:36;31.9;279.7;0.4;245.3;50.02;62;5358.1
16-08-23;07:39;32.2;282.4;0.3;246.3;50.02;64;5358.1
16-08-23;07:42;32.0;297.6;0.4;246.3;50.02;66;5358.1
16-08-23;07:45;32.4;293.9;0.4;247.3;50.03;69;5358.1
16-08-23;07:48;32.4;291.6;0.4;245.3;50.01;70;5358.1
16-08-23;07:51;32.3;293.8;0.4;246.3;50.02;72;5358.1
16-08-23;07:54;32.4;298.6;0.4;246.3;50.06;73;5358.1
16-08-23;07:57;32.4;293.4;0.4;246.3;50.06;74;5358.1
16-08-23;08:00;32.5;292.3;0.4;246.3;50.05;74;5358.1
16-08-23;08:03;32.7;306.0;0.4;247.3;50.05;77;5358.1
16-08-23;08:06;32.6;295.4;0.4;245.3;50.05;79;5358.1
16-08-23;08:09;32.7;302.7;0.4;245.3;50.05;81;5358.1
16-08-23;08:12;32.7;308.9;0.4;245.3;50.04;81;5358.1
16-08-23;08:15;33.0;306.8;0.4;245.3;50.02;82;5358.1
16-08-23;08:18;33.0;303.3;0.4;246.3;50.03;81;5358.1
16-08-23;08:21;32.9;303.8;0.4;245.3;50.04;81;5358.1
16-08-23;08:24;32.9;313.1;0.4;245.3;50.06;85;5358.1
16-08-23;08:27;33.1;312.3;0.4;245.3;50.02;85;5358.1
16-08-23;08:30;33.2;294.7;0.4;246.3;50.05;93;5358.1
16-08-23;08:33;33.1;275.3;0.5;246.3;50.05;104;5358.2
16-08-23;08:36;33.1;285.0;0.5;245.3;50.06;123;5358.2
16-08-23;08:39;33.1;277.2;0.7;245.3;50.07;144;5358.2
16-08-23;08:42;33.2;295.6;0.7;245.3;50.05;166;5358.2
16-08-23;08:45;33.5;304.2;0.8;244.3;50.00;192;5358.2
16-08-23;08:48;33.5;306.0;0.9;246.3;50.02;218;5358.2
16-08-23;08:51;33.7;304.9;1.0;246.3;50.04;244;5358.2
16-08-23;08:54;33.9;305.2;1.1;246.3;50.04;272;5358.2
16-08-23;08:57;34.0;302.6;1.2;245.3;50.01;300;5358.2
16-08-23;09:00;34.0;292.3;1.3;244.3;50.07;324;5358.2
16-08-23;09:03;34.2;302.3;1.4;245.3;50.05;350;5358.3
16-08-23;09:06;34.2;290.1;1.6;245.3;50.04;373;5358.3
16-08-23;09:09;34.4;295.6;1.7;246.3;50.04;399;5358.3
16-08-23;09:12;34.6;298.0;1.8;246.3;50.04;424;5358.3
16-08-23;09:15;34.7;297.0;1.8;246.3;50.02;454;5358.3
16-08-23;09:18;35.0;296.1;2.0;246.3;50.03;483;5358.4
16-08-23;09:21;35.0;292.9;2.1;246.3;50.02;511;5358.4
16-08-23;09:24;35.5;295.0;2.2;248.2;50.02;533;5358.4
16-08-23;09:27;35.5;291.6;2.3;247.3;50.02;556;5358.4
16-08-23;09:30;36.0;290.1;2.3;246.3;50.03;583;5358.5
16-08-23;09:33;36.0;285.7;2.4;247.3;50.06;603;5358.5
16-08-23;09:36;36.2;284.9;2.5;246.3;50.03;628;5358.5
16-08-23;09:39;36.5;279.1;2.6;248.2;50.03;643;5358.6
16-08-23;09:42;36.7;278.4;2.7;248.2;50.03;679;5358.6
16-08-23;09:45;36.8;277.0;2.8;248.2;50.04;692;5358.6
16-08-23;09:48;36.7;284.7;1.8;247.3;50.05;455;5358.7
16-08-23;09:51;36.9;272.4;3.1;246.3;50.04;740;5358.7
16-08-23;09:54;37.4;271.7;3.1;246.3;50.05;763;5358.7
16-08-23;09:57;37.5;267.6;3.2;247.3;50.05;779;5358.8
16-08-23;10:00;37.8;265.2;3.2;247.3;50.05;794;5358.8
16-08-23;10:03;37.9;266.6;3.3;247.3;50.06;805;5358.9
16-08-23;10:06;38.0;261.1;3.4;246.3;50.04;823;5358.9
16-08-23;10:09;38.0;259.4;3.4;247.3;50.05;835;5358.9
16-08-23;10:12;38.6;261.1;3.5;247.3;50.03;871;5359.0
16-08-23;10:15;38.2;263.8;0.7;246.3;50.03;159;5359.0
16-08-23;10:18;38.3;267.1;3.5;247.3;50.06;881;5359.0
16-08-23;10:21;38.3;261.9;0.8;245.3;50.04;177;5359.1
16-08-23;10:24;38.9;258.2;3.8;246.3;50.03;913;5359.1
16-08-23;10:27;39.0;262.9;3.8;246.3;50.05;939;5359.2
16-08-23;10:30;39.3;259.5;0.0;246.3;50.04;967;5359.2
16-08-23;10:33;39.5;258.8;4.0;247.3;50.09;967;5359.3
16-08-23;10:36;39.7;257.0;3.8;247.3;50.04;962;5359.3
16-08-23;10:39;39.7;259.2;4.0;245.3;50.05;959;5359.3
16-08-23;10:42;39.9;259.1;3.9;246.3;50.03;966;5359.4
16-08-23;10:45;40.0;253.5;4.1;246.3;50.01;991;5359.4
16-08-23;10:48;40.5;255.1;4.4;246.3;50.07;1084;5359.5
16-08-23;10:51;40.7;248.1;2.5;246.3;50.05;705;5359.5
16-08-23;10:54;39.8;262.5;1.0;245.3;50.05;247;5359.6
16-08-23;10:57;39.2;264.8;0.8;245.3;50.03;179;5359.6
16-08-23;11:00;39.9;267.3;4.3;247.3;50.05;1065;5359.6
16-08-23;11:03;40.4;255.9;4.3;246.3;50.02;1068;5359.7
16-08-23;11:06;40.7;254.8;4.3;247.3;50.03;1058;5359.7
16-08-23;11:09;40.8;251.2;4.4;248.2;50.03;1083;5359.8
16-08-23;11:12;41.0;248.5;4.5;247.3;50.02;1108;5359.8
16-08-23;11:15;40.8;249.0;4.4;247.3;50.02;1084;5359.9
16-08-23;11:18;41.5;252.0;4.5;245.3;50.02;1117;5359.9
16-08-23;11:21;41.4;248.4;4.6;247.3;50.03;1124;5360.0
16-08-23;11:24;41.3;250.9;4.6;247.3;50.06;1131;5360.0
16-08-23;11:27;42.0;254.4;1.3;245.3;50.05;312;5360.1
16-08-23;11:30;41.2;280.6;2.3;246.3;50.04;625;5360.1
16-08-23;11:33;40.5;270.2;3.0;247.3;50.03;794;5360.1
16-08-23;11:36;41.2;262.9;4.7;248.2;50.02;1177;5360.2
16-08-23;11:39;41.7;255.7;4.7;247.3;50.08;1167;5360.2
16-08-23;11:42;40.9;278.0;4.4;247.3;50.05;1089;5360.3
16-08-23;11:45;40.2;269.0;0.7;245.3;50.04;156;5360.3
16-08-23;11:48;39.8;265.8;0.6;245.3;50.01;147;5360.3
16-08-23;11:51;40.4;270.2;5.0;247.3;50.01;1219;5360.3
16-08-23;11:54;40.9;257.0;4.8;249.2;50.06;1184;5360.4
16-08-23;11:57;41.3;256.2;4.8;248.2;50.03;1178;5360.5
16-08-23;12:00;41.5;248.2;3.8;247.3;50.09;932;5360.5
16-08-23;12:03;41.4;233.9;2.7;245.3;50.05;663;5360.6
16-08-23;12:06;41.7;246.0;4.7;247.3;50.05;1171;5360.6
16-08-23;12:09;42.0;246.6;4.9;246.3;50.05;1198;5360.7
16-08-23;12:12;41.2;278.3;3.8;247.3;49.99;841;5360.7
16-08-23;12:15;42.0;250.4;4.7;248.2;50.03;1161;5360.7
16-08-23;12:18;42.1;250.0;4.7;248.2;50.05;1170;5360.8
16-08-23;12:21;42.2;244.0;4.8;248.2;50.02;1187;5360.9
16-08-23;12:24;42.7;249.0;4.9;247.3;50.05;1186;5360.9
16-08-23;12:27;43.0;241.5;5.0;247.3;50.08;1224;5361.0
16-08-23;12:30;42.9;250.9;4.8;245.3;50.03;1182;5361.0
16-08-23;12:33;43.2;241.8;4.8;247.3;50.00;1165;5361.1
16-08-23;12:36;43.2;242.5;4.8;247.3;50.03;1164;5361.2
16-08-23;12:39;43.5;247.5;4.7;246.3;50.06;1160;5361.2
16-08-23;12:42;42.1;207.7;1.2;247.3;50.07;326;5361.2
16-08-23;12:45;41.6;254.1;5.0;247.3;50.07;1216;5361.3
16-08-23;12:48;42.7;250.9;4.9;248.2;50.04;1193;5361.3
16-08-23;12:51;42.5;251.0;5.1;246.3;50.04;1239;5361.4
16-08-23;12:54;42.3;263.6;5.0;247.3;50.05;1218;5361.4
16-08-23;12:57;41.9;230.5;1.2;245.3;50.04;249;5361.4
16-08-23;13:00;42.5;254.8;5.0;246.3;50.04;1224;5361.5
16-08-23;13:03;43.0;253.2;5.0;247.3;50.04;1211;5361.5
16-08-23;13:06;43.0;246.8;4.8;248.2;50.02;1193;5361.6
16-08-23;13:09;43.2;246.5;5.0;245.3;49.94;1221;5361.7
16-08-23;13:12;42.8;256.4;0.9;244.3;50.03;204;5361.7
16-08-23;13:15;41.5;263.3;1.0;244.3;50.06;218;5361.7
16-08-23;13:18;41.2;287.9;1.7;245.3;50.07;386;5361.7
16-08-23;13:21;42.3;253.5;5.1;247.3;50.08;1243;5361.8
16-08-23;13:24;42.8;245.0;4.8;245.3;50.02;1187;5361.8
16-08-23;13:27;43.0;242.5;4.7;248.2;50.01;1159;5361.9
16-08-23;13:30;43.0;247.7;4.7;247.3;50.03;1171;5362.0
16-08-23;13:33;43.0;239.0;4.6;246.3;50.06;1135;5362.0
16-08-23;13:36;43.5;243.1;4.7;245.3;50.04;1173;5362.1
16-08-23;13:39;43.5;248.2;5.0;247.3;50.03;1218;5362.1
16-08-23;13:42;43.5;248.1;4.9;246.3;50.04;1202;5362.2
16-08-23;13:45;43.7;244.0;4.9;246.3;50.06;1203;5362.3
16-08-23;13:48;43.7;245.6;4.9;247.3;50.03;1195;5362.3
16-08-23;13:51;43.9;240.8;4.7;248.2;50.04;1164;5362.4
16-08-23;13:54;43.8;238.7;4.8;248.2;50.01;1189;5362.4
16-08-23;13:57;42.8;250.0;0.7;245.3;50.00;172;5362.5
16-08-23;14:00;42.1;215.1;1.2;245.3;50.04;322;5362.5
16-08-23;14:03;42.5;260.5;5.1;247.3;50.05;1247;5362.5
16-08-23;14:06;43.2;252.8;4.6;247.3;50.05;1146;5362.6
16-08-23;14:09;43.2;256.6;2.7;246.3;50.03;625;5362.6
16-08-23;14:12;42.2;253.7;0.7;244.3;50.00;164;5362.6
16-08-23;14:15;41.4;262.9;0.8;245.3;50.04;162;5362.6
16-08-23;14:18;40.8;266.6;0.7;245.3;50.04;156;5362.7
16-08-23;14:21;41.7;261.3;4.9;249.2;50.05;1208;5362.7
16-08-23;14:24;42.1;264.4;4.7;247.3;50.07;1173;5362.8
16-08-23;14:27;41.3;266.4;5.0;248.2;50.04;1249;5362.8
16-08-23;14:30;41.6;260.7;4.9;247.3;50.02;1220;5362.8
16-08-23;14:33;42.1;254.2;3.4;246.3;50.02;716;5362.9
16-08-23;14:36;42.5;252.8;4.5;248.2;50.03;1101;5362.9
16-08-23;14:39;41.9;246.0;1.2;245.3;50.05;265;5363.0
16-08-23;14:42;42.0;251.5;4.5;247.3;50.04;1105;5363.0
16-08-23;14:45;42.3;255.9;4.4;247.3;50.02;1075;5363.1
16-08-23;14:48;42.5;246.9;4.3;249.2;50.06;1062;5363.1
16-08-23;14:51;42.5;250.3;4.2;246.3;50.06;1043;5363.2
16-08-23;14:54;42.8;251.0;4.2;246.3;50.05;1034;5363.2
16-08-23;14:57;42.8;256.0;4.3;247.3;50.05;1048;5363.3
16-08-23;15:00;42.8;258.1;0.6;245.3;50.04;132;5363.3
16-08-23;15:03;42.5;255.0;4.1;247.3;50.05;1024;5363.4
16-08-23;15:06;42.7;253.4;4.0;248.2;50.05;1003;5363.4
16-08-23;15:09;42.7;254.1;4.2;249.2;50.04;1035;5363.5
16-08-23;15:12;42.2;261.0;3.9;247.3;50.01;976;5363.5
16-08-23;15:15;42.5;258.1;0.7;245.3;49.98;149;5363.5
16-08-23;15:18;41.7;261.3;4.1;248.2;50.05;1022;5363.5
16-08-23;15:21;42.3;258.9;4.0;248.2;50.05;993;5363.6
16-08-23;15:24;42.5;256.0;3.9;248.2;50.03;978;5363.6
16-08-23;15:27;42.3;256.0;3.9;247.3;50.02;951;5363.7
16-08-23;15:30;42.3;253.4;3.8;248.2;50.04;938;5363.7
16-08-23;15:33;42.4;2541;3.8;248.2;50.04;927;5363.8
16-08-23;15:36;42.4;254.5;3.8;247.3;50.04;924;5363.8
16-08-23;15:39;42.5;262.2;3.7;247.3;50.01;915;5363.9
16-08-23;15:42;42.5;254.2;3.7;247.3;50.03;903;5363.9
16-08-23;15:45;42.5;259.4;3.6;247.3;50.05;890;5364.0
16-08-23;15:48;42.2;257.3;3.5;247.3;50.04;850;5364.0
16-08-23;15:51;42.5;255.4;3.5;247.3;50.10;860;5364.1
16-08-23;15:54;42.4;261.6;3.4;248.2;50.05;855;5364.1
16-08-23;15:57;42.3;255.3;3.4;248.2;50.06;840;5364.1
16-08-23;16:00;42.3;260.5;3.4;247.3;50.05;829;5364.2
16-08-23;16:03;42.0;265.1;3.4;247.3;50.04;828;5364.2
16-08-23;16:06;40.9;258.6;0.5;245.3;50.03;102;5364.2
16-08-23;16:09;40.5;267.6;0.5;245.3;50.00;114;5364.2
16-08-23;16:12;40.0;277.0;0.6;245.3;49.98;132;5364.2
16-08-23;16:15;39.9;279.3;0.7;245.3;50.05;146;5364.3
16-08-23;16:18;39.7;289.0;1.8;247.3;50.02;445;5364.3
16-08-23;16:21;39.9;259.4;3.5;248.2;50.03;820;5364.3
16-08-23;16:24;40.5;274.8;3.4;248.2;50.05;838;5364.3
16-08-23;16:27;40.4;262.9;3.1;246.3;50.03;766;5364.4
16-08-23;16:30;40.6;261.9;3.0;248.2;50.01;741;5364.4
16-08-23;16:33;40.6;256.4;2.8;247.3;50.01;698;5364.4
16-08-23;16:36;40.5;265.1;2.8;247.3;50.08;685;5364.5
16-08-23;16:39;40.6;263.9;2.8;247.3;50.02;680;5364.5
16-08-23;16:42;40.6;266.4;2.7;248.2;50.05;669;5364.5
16-08-23;16:45;40.6;267.1;2.7;248.2;50.05;667;5364.6
16-08-23;16:48;40.7;270.5;2.7;247.3;50.04;682;5364.6
16-08-23;16:51;40.5;267.6;2.7;247.3;50.08;667;5364.6
16-08-23;16:54;40.5;274.6;2.4;247.3;50.07;577;5364.7
16-08-23;16:57;40.6;265.2;2.5;247.3;50.11;607;5364.7
16-08-23;17:00;40.2;267.4;2.5;247.3;50.05;613;5364.7
16-08-23;17:03;40.5;257.2;2.4;247.3;50.04;592;5364.8
16-08-23;17:06;40.0;259.2;1.0;247.3;50.06;265;5364.8
16-08-23;17:09;39.7;260.3;2.0;247.3;50.08;502;5364.8
16-08-23;17:12;39.4;257.9;0.6;246.3;50.05;114;5364.8
16-08-23;17:15;39.2;264.9;0.4;245.3;50.07;100;5364.8
16-08-23;17:18;38.9;268.3;1.7;247.3;50.06;409;5364.8
16-08-23;17:21;39.1;267.0;1.3;247.3;50.06;307;5364.9
16-08-23;17:24;39.0;260.0;0.9;246.3;50.07;185;5364.9
16-08-23;17:27;38.9;269.8;1.4;247.3;50.07;349;5364.9
16-08-23;17:30;38.3;265.7;0.4;247.3;50.06;65;5364.9
16-08-23;17:33;38.0;4.8;0.3;248.2;50.05;60;5364.9
16-08-23;17:36;37.8;258.6;0.3;246.3;50.01;61;5364.9
16-08-23;17:39;37.6;269.0;0.4;247.3;50.03;66;5364.9
16-08-23;17:42;37.4;270.7;0.3;247.3;50.04;61;5364.9
16-08-23;17:45;37.2;266.0;0.3;246.3;50.05;55;5364.9
16-08-23;17:48;37.0;262.2;0.3;247.3;50.03;55;5364.9
16-08-23;17:51;36.9;267.4;0.3;249.2;50.05;50;5364.9
16-08-23;17:54;36.7;272.0;0.2;248.2;50.06;44;5364.9
16-08-23;17:57;36.7;256.7;0.2;248.2;50.07;38;5364.9
16-08-23;18:00;36.5;254.8;0.1;246.3;50.04;34;5364.9
16-08-23;18:03;36.2;258.3;0.2;247.3;50.08;34;5364.9
16-08-23;18:06;36.3;260.1;0.1;245.3;50.07;34;5364.9
16-08-23;18:09;36.1;258.6;0.1;245.3;50.04;29;5364.9
16-08-23;18:12;35.9;257.9;0.1;248.2;50.01;25;5364.9
16-08-23;18:15;35.9;259.1;0.1;246.3;50.05;20;5364.9
16-08-23;18:18;35.6;257.8;0.1;245.3;50.03;18;5364.9
16-08-23;18:21;35.7;253.1;0.1;245.3;50.04;17;5364.9
16-08-23;18:24;35.5;252.3;0.1;245.3;50.07;15;5364.9
16-08-23;18:27;35.5;241.9;0.0;246.3;50.00;13;5364.9
16-08-23;18:30;35.4;241.9;0.0;245.3;50.02;11;5364.9
16-08-23;18:33;35.0;236.8;0.0;246.3;50.05;7;5364.9
16-08-23;18:36;35.0;233.0;0.0;246.3;50.01;4;5364.9
16-08-23;18:39;35.0;227.7;0.0;245.3;50.02;4;5364.9
16-08-23;18:42;34.8;240.9;0.0;245.3;50.05;3;5364.9
16-08-23;18:45;34.7;223.5;0.0;245.3;50.08;2;5364.9
16-08-23;18:48;34.6;229.8;0.0;245.3;50.03;0;5364.9
16-08-23;18:51;34.6;187.5;0.0;247.3;50.06;0;5364.9
16-08-23;18:54;34.4;216.5;0.0;246.3;50.09;0;5364.9
16-08-23;18:57;34.2;263.5;0.0;246.3;50.08;0;5364.9
16-08-23;19:00;34.1;250.0;0.0;245.3;50.05;0;5364.9
16-08-23;19:03;34.1;236.5;0.0;246.3;50.03;0;5364.9
16-08-23;19:06;34.0;218.5;0.0;245.3;50.06;0;5364.9
16-08-23;19:09;33.9;191.8;0.0;245.3;50.07;0;5364.9
16-08-23;19:12;33.8;144.2;0.0;246.3;50.06;0;5364.9
16-08-23;19:15;33.7;137.9;0.0;246.3;50.03;0;5364.9
16-08-23;19:18;33.7;124.0;0.0;245.3;50.02;0;5364.9
16-08-23;19:21;33.5;111.3;0.0;245.3;50.04;0;5364.9
16-08-24;06:15;30.2;272.4;0.1;243.4;50.05;28;5365.0
16-08-24;06:18;30.4;267.4;0.2;243.4;49.97;33;5365.0
16-08-24;06:21;30.5;275.2;0.2;242.4;50.03;46;5365.0
16-08-24;06:24;30.7;275.9;0.2;242.4;50.03;44;5365.0
16-08-24;06:27;30.5;272.4;0.2;240.4;50.04;48;5365.0
16-08-24;06:30;30.9;268.2;0.3;243.4;50.04;57;5365.0
16-08-24;06:33;31.0;279.6;0.3;243.4;50.03;56;5365.0
16-08-24;06:36;31.2;275.3;0.4;243.4;50.05;65;5365.0
16-08-24;06:39;31.4;277.5;0.4;243.4;49.99;64;5365.0
16-08-24;06:42;31.2;276.1;0.2;242.4;50.09;48;5365.0
16-08-24;06:45;31.4;281.2;0.4;242.4;50.03;72;5365.0
16-08-24;06:48;31.5;282.7;0.3;245.3;50.02;61;5365.0
16-08-24;06:51;31.7;281.2;0.4;245.3;50.04;76;5365.0
16-08-24;06:54;31.8;285.0;0.5;245.3;50.08;85;5365.0
16-08-24;06:57;32.0;284.0;0.4;245.3;50.07;75;5365.0
16-08-24;07:00;32.0;278.9;0.4;245.3;50.04;92;5365.0
16-08-24;07:03;32.3;271.5;0.5;245.3;50.02;98;5365.0
16-08-24;07:06;32.4;280.9;0.4;245.3;50.03;88;5365.0
16-08-24;07:09;32.4;284.1;0.4;245.3;50.08;93;5365.0
16-08-24;07:12;32.4;281.6;0.5;245.3;50.06;105;5365.0
