data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-08-24;07:15;32.6;277.5;0.4;244.3;50.05;78;5365.0
16-08-24;07:18;32.6;280.6;0.4;244.3;50.06;70;5365.0
16-08-24;07:21;32.6;290.9;0.5;244.3;49.99;90;5365.0
16-08-24;07:24;32.7;276.8;0.5;246.3;50.07;94;5365.0
16-08-24;07:27;32.9;279.3;0.4;245.3;50.02;87;5365.0
16-08-24;07:30;33.0;287.1;0.5;244.3;50.03;104;5365.0
16-08-24;07:33;33.1;291.2;0.5;245.3;50.05;105;5365.0
16-08-24;07:36;33.2;290.6;0.5;246.3;50.05;113;5365.1
16-08-24;07:39;33.2;286.8;0.5;247.3;50.05;120;5365.1
16-08-24;07:42;33.2;283.3;0.4;248.2;50.03;87;5365.1
16-08-24;07:45;33.2;281.5;0.3;248.2;50.02;63;5365.1
16-08-24;07:48;33.3;278.7;0.4;245.3;50.02;76;5365.1
16-08-24;07:51;33.3;279.7;0.4;245.3;50.03;89;5365.1
16-08-24;07:54;33.5;278.9;0.5;245.3;50.08;105;5365.1
16-08-24;07:57;33.5;283.5;0.5;245.3;50.07;120;5365.1
16-08-24;08:00;33.5;290.3;0.5;246.3;50.03;125;5365.1
16-08-24;08:03;33.5;294.1;0.5;246.3;50.05;116;5365.1
16-08-24;08:06;33.8;281.3;0.6;245.3;50.03;130;5365.1
16-08-24;08:09;33.5;282.7;0.6;245.3;50.05;128;5365.1
16-08-24;08:12;33.7;282.7;0.5;245.3;50.09;94;5365.1
16-08-24;08:15;34.0;287.2;0.5;245.3;50.05;120;5365.1
16-08-24;08:18;33.8;283.7;0.7;246.3;50.06;143;5365.1
16-08-24;08:21;34.0;296.0;0.6;246.3;50.04;138;5365.1
16-08-24;08:24;33.9;288.7;0.7;245.3;50.03;143;5365.1
16-08-24;08:27;33.9;289.8;0.7;246.3;50.02;156;5365.1
16-08-24;08:30;34.1;283.4;0.8;245.3;50.02;159;5365.2
16-08-24;08:33;34.0;293.8;0.8;245.3;50.07;175;5365.2
16-08-24;08:36;34.2;289.0;0.7;244.3;50.02;177;5365.2
16-08-24;08:39;34.4;278.4;1.1;246.3;50.00;249;5365.2
16-08-24;08:42;34.2;291.7;1.0;246.3;50.02;231;5365.2
16-08-24;08:45;34.2;288.5;0.8;244.3;50.01;180;5365.2
16-08-24;08:48;34.4;293.4;0.8;245.3;50.00;189;5365.2
16-08-24;08:51;34.4;289.4;0.8;245.3;50.01;172;5365.2
16-08-24;08:54;34.2;278.6;0.4;246.3;50.06;96;5365.2
16-08-24;08:57;34.4;283.1;0.5;246.3;50.08;116;5365.2
16-08-24;09:00;34.5;310.2;0.8;245.3;50.10;191;5365.2
16-08-24;09:03;34.4;288.7;1.4;245.3;50.06;352;5365.3
16-08-24;09:06;34.9;292.5;1.0;244.3;50.06;221;5365.3
16-08-24;09:09;34.8;289.1;0.9;244.3;50.04;202;5365.3
16-08-24;09:12;34.7;279.0;0.7;245.3;50.11;180;5365.3
16-08-24;09:15;34.6;283.8;0.7;245.3;50.05;156;5365.3
16-08-24;09:18;34.8;280.3;1.4;245.3;50.02;334;5365.3
16-08-24;09:21;34.8;292.5;0.9;244.3;50.03;206;5365.3
16-08-24;09:24;34.8;287.6;0.9;38.6;50.09;201;5365.3
16-08-24;09:27;34.9;293.1;1.1;245.3;50.00;274;5365.4
16-08-24;09:30;35.2;278.7;1.2;245.3;50.04;293;5365.4
16-08-24;09:33;35.3;292.8;1.2;245.3;50.04;292;5365.4
16-08-24;09:36;35.2;290.1;2.1;244.3;50.04;507;5365.4
16-08-24;09:39;35.2;255.1;1.1;245.3;50.07;265;5365.4
16-08-24;09:42;35.6;293.2;3.2;245.3;50.02;758;5365.4
16-08-24;09:45;36.0;283.1;3.6;245.3;50.04;870;5365.5
16-08-24;09:48;35.9;293.7;1.4;245.3;50.05;322;5365.5
16-08-24;09:51;36.1;271.1;3.8;247.3;50.04;929;5365.5
16-08-24;09:54;36.1;295.0;1.8;245.3;50.01;413;5365.6
16-08-24;09:57;36.7;272.7;4.3;247.3;50.03;1066;5365.6
16-08-24;10:00;36.7;280.9;1.4;245.3;50.04;327;5365.6
16-08-24;10:03;37.2;272.6;4.4;247.3;50.05;1076;5365.7
16-08-24;10:06;37.2;284.6;2.0;246.3;50.03;503;5365.7
16-08-24;10:09;36.9;286.9;1.1;246.3;50.05;273;5365.7
16-08-24;10:12;36.7;290.7;1.1;244.3;50.02;243;5365.7
16-08-24;10:15;36.4;283.1;1.0;244.3;49.98;215;5365.7
16-08-24;10:18;36.4;275.0;0.7;244.3;50.05;172;5365.8
16-08-24;10:21;36.2;275.2;0.7;246.3;50.05;149;5365.8
16-08-24;10:24;36.2;299.5;0.7;245.3;50.05;170;5365.8
16-08-24;10:27;36.5;225.8;3.5;245.3;49.99;872;5365.8
16-08-24;10:30;36.3;288.7;0.7;242.4;50.04;179;5365.8
16-08-24;10:33;36.2;;0.9;244.3;50.02;205;5365.8
16-08-24;10:36;36.3;296.3;1.0;243.4;50.0;244;5365.8
16-08-24;10:39;36.2;290.4;1.3;244.3;50.04;314;5365.8
16-08-24;10:42;36.7;273.9;5.2;247.3;49.99;1248;5365.9
16-08-24;10:45;37.0;307.3;1.5;246.3;50.03;402;5365.9
16-08-24;10:48;37.4;266.8;2.4;244.3;50.06;600;5365.9
16-08-24;10:51;38.0;265.7;5.1;246.3;50.05;1276;5366.0
16-08-24;10:54;38.4;270.1;3.8;246.3;50.07;993;5366.0
16-08-24;10:57;38.0;272.1;1.8;244.3;50.05;422;5366.1
16-08-24;11:00;37.8;277.0;1.1;244.3;50.03;254;5366.1
16-08-24;11:03;37.4;283.1;1.0;245.3;50.06;215;5366.1
16-08-24;11:06;37.2;260.5;1.5;246.3;50.04;407;5366.1
16-08-24;11:09;37.7;274.6;1.4;244.3;50.02;340;5366.1
16-08-24;11:12;37.5;286.6;1.2;244.3;50.03;297;5366.2
16-08-24;11:15;37.1;285.7;1.2;244.3;50.03;276;5366.2
16-08-24;11:18;37.1;288.1;0.9;244.3;50.07;219;5366.2
16-08-24;11:21;37.0;286.0;0.8;244.3;50.04;199;5366.2
16-08-24;11:24;36.8;304.9;1.4;245.3;50.04;375;5366.2
16-08-24;11:27;37.0;254.8;1.2;244.3;50.05;278;5366.2
16-08-24;11:30;37.1;293.1;1.3;243.4;50.10;301;5366.2
16-08-24;11:33;36.7;293.5;1.4;243.4;50.04;335;5366.3
16-08-24;11:36;37.1;268.0;1.7;244.3;50.06;409;5366.3
16-08-24;11:39;38.2;267.7;5.6;247.3;50.03;1374;5366.3
16-08-24;11:42;37.9;242.4;1.6;244.3;50.03;403;5366.4
16-08-24;11:45;38.4;256.4;5.2;248.2;50.05;1258;5366.4
16-08-24;11:48;39.1;246.6;2.6;245.3;50.06;604;5366.5
16-08-24;11:51;38.5;243.1;1.3;243.4;50.04;302;5366.5
16-08-24;11:54;38.7;260.4;4.9;246.3;50.02;1191;5366.6
16-08-24;11:57;39.4;257.0;5.0;247.3;50.05;1218;5366.6
16-08-24;12:00;39.7;257.8;5.3;246.3;50.05;1280;5366.7
16-08-24;12:03;40.0;253.1;5.1;247.3;50.06;1257;5366.7
16-08-24;12:06;40.5;251.6;5.0;248.2;50.05;1214;5366.8
16-08-24;12:09;40.6;244.3;5.1;247.3;50.04;1254;5366.8
16-08-24;12:12;40.8;221.3;1.1;245.3;50.05;266;5366.9
16-08-24;12:15;39.7;256.2;0.6;244.3;50.04;134;5366.9
16-08-24;12:18;39.2;261.9;0.6;245.3;50.06;113;5366.9
16-08-24;12:21;38.6;272.1;0.5;245.3;50.07;111;5366.9
16-08-24;12:24;38.5;277.7;0.6;245.3;50.04;132;5366.9
16-08-24;12:27;38.0;282.7;0.7;244.3;50.02;162;5366.9
16-08-24;12:30;37.9;291.3;0.8;244.3;50.02;183;5366.9
16-08-24;12:33;37.7;286.9;0.9;243.4;50.03;215;5367.0
16-08-24;12:36;37.9;269.3;2.5;245.3;50.05;669;5367.0
16-08-24;12:39;38.9;268.7;2.5;246.3;50.07;613;5367.0
16-08-24;12:42;38.9;266.7;2.8;246.3;50.07;638;5367.1
16-08-24;12:45;39.3;264.2;5.2;247.3;50.07;1273;5367.1
16-08-24;12:48;39.9;250.3;5.0;246.3;50.08;1232;5367.2
16-08-24;12:51;40.4;243.4;5.0;247.3;50.08;1213;5367.2
16-08-24;12:54;40.7;243.7;5.0;246.3;50.01;1221;5367.3
16-08-24;12:57;41.0;240.3;4.9;246.3;50.03;1210;5367.4
16-08-24;13:00;41.3;227.1;4.4;247.3;50.06;1033;5367.4
16-08-24;13:03;40.2;254.1;2.1;248.2;49.98;508;5367.4
16-08-24;13:06;40.0;282.1;1.8;247.3;50.06;474;5367.5
16-08-24;13:09;40.2;264.9;1.6;246.3;50.05;390;5367.5
16-08-24;13:12;40.9;254.2;5.1;248.2;50.03;1275;5367.5
16-08-24;13:15;41.5;252.0;5.0;248.2;50.01;1244;5367.6
16-08-24;13:18;42.1;249.1;4.8;247.3;50.07;1195;5367.7
16-08-24;13:21;41.9;247.8;4.8;248.2;50.03;1190;5367.7
16-08-24;13:24;42.0;244.3;4.8;249.2;50.05;1217;5367.8
16-08-24;13:27;42.5;250.0;4.9;248.2;50.02;1225;5367.9
16-08-24;13:30;41.4;253.4;0.8;246.3;50.01;193;5367.9
16-08-24;13:33;40.7;273.9;1.0;246.3;50.07;230;5367.9
16-08-24;13:36;40.7;283.0;3.7;244.3;50.03;873;5367.9
16-08-24;13:39;41.7;249.1;5.0;247.3;50.02;1204;5368.0
16-08-24;13:42;41.7;250.3;5.0;247.3;50.05;1212;5368.0
16-08-24;13:45;42.3;247.9;4.8;248.2;50.05;1188;5368.1
16-08-24;13:48;42.4;251.3;4.8;248.2;50.05;1189;5368.2
16-08-24;13:51;42.4;241.2;5.0;249.2;50.07;1258;5368.2
16-08-24;13:54;41.9;224.7;2.0;247.3;50.06;497;5368.2
16-08-24;13:57;41.4;486.6;3.5;247.3;50.05;892;5368.3
16-08-24;14:00;41.0;267.0;1.5;246.3;50.03;366;5368.3
16-08-24;14:03;41.0;282.1;5.1;248.2;50.06;1250;5368.3
16-08-24;14:06;41.6;252.0;5.3;249.2;50.04;1312;5368.4
16-08-24;14:09;42.0;251.9;5.1;249.2;50.08;1246;5368.4
16-08-24;14:12;42.4;249.4;4.8;247.3;50.04;1169;5368.5
16-08-24;14:15;42.4;246.0;4.7;247.3;50.03;1137;5368.6
16-08-24;14:18;42.5;244.6;4.6;247.3;50.06;1128;5368.6
16-08-24;14:21;42.4;246.6;4.6;247.3;50.02;1123;5368.7
16-08-24;14:24;42.8;244.9;4.8;248.2;50.04;1176;5368.7
16-08-24;14:27;42.0;221.0;0.9;245.3;50.05;208;5368.8
16-08-24;14:30;41.2;262.2;0.7;246.3;50.06;173;5368.8
16-08-24;14:33;40.7;273.4;0.8;246.3;50.05;178;5368.8
16-08-24;14:36;40.1;280.5;0.9;244.3;50.07;199;5368.8
16-08-24;14:39;39.9;286.3;1.1;245.3;50.00;240;5368.8
16-08-24;14:42;39.7;282.7;1.2;245.3;50.04;281;5368.8
16-08-24;14:45;39.7;4.8;1.7;246.3;50.02;403;5368.8
16-08-24;14:48;39.4;288.4;0.0;246.3;50.03;403;5368.8
16-08-24;14:51;40.1;277.4;2.0;248.2;50.07;480;5368.9
16-08-24;14:54;40.7;255.3;4.7;249.2;50.05;1146;5368.9
16-08-24;14:57;40.4;256.9;5.0;249.2;50.03;1259;5369.0
16-08-24;15:00;39.9;261.9;1.2;246.3;50.05;284;5369.0
16-08-24;15:03;40.1;261.6;2.1;246.3;50.05;520;5369.0
16-08-24;15:06;40.2;279.7;2.4;246.3;50.06;613;5369.1
16-08-24;15:09;40.0;270.2;1.8;247.3;50.02;429;5369.1
16-08-24;15:12;39.4;269.6;1.5;247.3;50.09;377;5369.1
16-08-24;15:15;39.2;266.6;2.8;246.3;50.04;661;5369.1
16-08-24;15:18;40.4;259.8;4.4;248.2;50.08;1110;5369.2
16-08-24;15:21;40.5;257.5;4.3;247.3;50.05;1062;5369.2
16-08-24;15:24;40.9;254.0;2.9;246.3;50.05;701;5369.3
16-08-24;15:27;40.1;249.0;0.8;246.3;50.03;202;5369.3
16-08-24;15:30;40.0;263.0;4.2;247.3;50.04;1032;5369.3
16-08-24;15:33;40.6;264.1;3.9;248.2;50.03;966;5369.4
16-08-24;15:36;40.7;255.4;3.8;248.2;50.04;948;5369.4
16-08-24;15:39;40.9;256.9;3.9;247.3;50.08;968;5369.5
16-08-24;15:42;41.0;256.0;3.9;248.2;50.08;962;5369.5
16-08-24;15:45;40.9;244.1;1.0;245.3;49.98;195;5369.6
16-08-24;15:48;39.9;255.3;0.7;245.3;50.03;138;5369.6
16-08-24;15:51;40.1;269.9;3.8;248.2;50.05;938;5369.6
16-08-24;15:54;40.7;264.1;3.6;248.2;50.03;884;5369.6
16-08-24;15:57;40.6;265.4;3.4;249.2;50.05;854;5369.7
16-08-24;16:00;40.7;262.2;3.4;248.2;50.04;843;5369.7
16-08-24;16:03;40.7;263.2;3.3;247.3;50.04;819;5369.8
16-08-24;16:06;40.9;259.7;3.3;247.3;50.05;802;5369.8
16-08-24;16:09;40.6;259.1;3.4;248.2;50.02;832;5369.9
16-08-24;16:12;40.7;261.7;3.3;247.3;50.11;826;5369.9
16-08-24;16:15;40.9;261.9;3.6;247.3;49.99;868;5369.9
16-08-24;16:18;40.4;269.8;1.1;247.3;50.05;268;5370.0
16-08-24;16:21;40.1;275.8;1.7;247.3;50.04;422;5370.0
16-08-24;16:24;40.1;260.3;3.4;247.3;50.06;827;5370.0
16-08-24;16:27;40.4;263.8;3.3;247.3;50.02;809;5370.1
16-08-24;16:30;40.6;256.2;3.2;247.3;50.00;770;5370.1
16-08-24;16:33;40.6;261.9;3.0;248.2;50.04;734;5370.1
16-08-24;16:36;40.6;263.0;2.9;247.3;50.03;707;5370.2
16-08-24;16:39;40.4;262.2;2.8;248.2;50.03;679;5370.2
16-08-24;16:42;40.2;263.2;2.6;248.2;50.06;647;5370.2
16-08-24;16:45;40.2;266.7;2.6;248.2;50.05;647;5370.3
16-08-24;16:48;40.4;258.8;2.6;247.3;50.05;614;5370.3
16-08-24;16:51;40.4;265.5;2.5;248.2;50.09;619;5370.3
16-08-24;16:54;40.0;265.5;2.5;246.3;50.06;605;5370.4
16-08-24;16:57;40.0;266.8;2.4;247.3;50.06;598;5370.4
16-08-24;17:00;39.9;265.8;2.4;248.2;50.04;580;5370.4
16-08-24;17:03;39.7;272.1;2.4;248.2;50.09;568;5370.5
16-08-24;17:06;40.0;266.8;2.4;249.2;50.04;579;5370.5
16-08-24;17:09;39.3;265.5;0.5;246.3;50.06;103;5370.5
16-08-24;17:12;38.9;269.9;0.5;246.3;50.03;104;5370.5
16-08-24;17:15;38.7;277.1;0.6;245.3;50.06;130;5370.5
16-08-24;17:18;39.1;274.8;2.1;247.3;50.04;520;5370.5
16-08-24;17:21;39.2;276.7;2.0;247.3;50.08;485;5370.6
16-08-24;17:24;38.9;274.8;0.6;245.3;50.05;122;5370.6
16-08-24;17:27;38.4;256.0;0.4;247.3;50.02;71;5370.6
16-08-24;17:30;37.9;264.1;0.4;246.3;50.02;79;5370.6
16-08-24;17:33;38.0;265.2;1.4;247.3;50.03;336;5370.6
16-08-24;17:36;37.9;264.4;0.5;246.3;50.03;118;5370.6
16-08-24;17:39;37.9;283.4;1.6;246.3;50.03;370;5370.6
16-08-24;17:42;38.3;273.0;1.7;246.3;50.02;414;5370.6
16-08-24;17:45;38.4;273.9;1.7;247.3;50.04;387;5370.7
16-08-24;17:48;38.0;276.5;1.3;248.2;50.04;311;5370.7
16-08-24;17:51;38.0;270.7;1.2;248.2;50.10;309;5370.7
16-08-24;17:54;37.8;274.9;1.2;247.3;50.04;289;5370.7
16-08-24;17:57;37.8;275.0;1.1;247.3;50.13;270;5370.7
16-08-24;18:00;37.6;279.3;1.0;247.3;50.05;252;5370.7
16-08-24;18:03;37.7;277.8;1.0;248.2;50.10;240;5370.7
16-08-24;18:06;37.4;275.8;1.0;248.2;50.07;228;5370.8
16-08-24;18:09;37.4;272.3;0.9;248.2;50.06;211;5370.8
16-08-24;18:12;37.2;279.7;0.9;248.2;50.07;192;5370.8
16-08-24;18:15;37.1;276.4;0.7;248.2;50.06;177;5370.8
16-08-24;18:18;37.1;273.1;0.7;247.3;50.04;162;5370.8
16-08-24;18:21;37.0;270.8;0.7;248.2;50.03;148;5370.8
16-08-24;18:24;36.8;269.5;0.5;247.3;50.05;135;5370.8
16-08-24;18:27;36.9;274.9;0.5;248.2;50.01;123;5370.8
16-08-24;18:30;36.7;271.4;0.5;248.2;50.05;109;5370.8
16-08-24;18:33;36.4;275.5;0.5;248.2;50.00;95;5370.8
16-08-24;18:36;36.4;268.5;0.4;247.3;50.05;85;5370.8
16-08-24;18:39;36.3;269.5;0.3;247.3;50.02;74;5370.8
16-08-24;18:42;36.1;268.7;0.4;246.3;49.99;62;5370.8
16-08-24;18:45;36.0;264.8;0.3;247.3;50.03;50;5370.8
16-08-24;18:48;35.9;269.0;0.2;247.3;50.05;42;5370.8
16-08-24;18:51;35.6;260.4;0.2;248.2;50.08;35;5370.8
16-08-24;18:54;35.5;262.3;0.1;248.2;50.02;27;5370.8
16-08-24;18:57;35.5;262.6;0.1;247.3;50.07;21;5370.8
16-08-24;19:00;35.3;260.1;0.0;244.3;50.06;6;5370.8
16-08-24;19:03;34.9;245.8;0.0;243.4;50.06;10;5370.8
16-08-24;19:06;35.0;248.2;0.0;243.4;50.07;7;5370.8
16-08-24;19:09;35.0;242.2;0.0;243.4;50.03;3;5370.8
16-08-24;19:12;34.8;227.6;0.0;244.3;50.09;0;5370.8
16-08-24;19:15;34.7;224.2;0.0;244.3;50.06;1;5370.8
16-08-24;19:18;34.6;262.9;0.0;243.4;50.07;0;5370.8
16-08-24;19:21;34.5;270.1;0.0;243.4;50.06;0;5370.8
16-08-24;19:24;34.4;262.3;0.0;242.4;50.04;0;5370.8
16-08-24;19:27;34.2;249.1;0.0;242.4;50.04;0;5370.8
16-08-24;19:30;34.1;24.5;0.0;243.4;50.06;0;5370.8
16-08-24;19:33;34.0;205.6;0.0;243.4;50.05;0;5370.8
16-08-24;19:36;33.9;180.9;0.0;243.4;50.05;0;5370.8
16-08-24;19:39;33.8;152.3;0.0;242.4;50.07;0;5370.8
16-08-24;19:42;33.8;123.0;0.0;242.4;50.03;0;5370.8
16-08-25;06:18;30.1;269.2;0.1;242.4;50.08;18;5370.8
16-08-25;06:21;30.3;264.8;0.1;242.4;49.97;20;5370.8
16-08-25;06:24;30.5;265.4;0.1;242.4;50.04;22;5370.8
16-08-25;06:27;30.7;250.6;0.1;245.3;50.03;23;5370.9
16-08-25;06:30;30.7;267.9;0.1;248.2;50.03;25;5370.9
16-08-25;06:33;30.9;268.7;0.1;248.2;50.02;25;5370.9
16-08-25;06:36;30.9;265.5;0.1;244.3;50.04;28;5370.9
16-08-25;06:39;31.0;262.7;0.1;243.4;50.04;30;5370.9
16-08-25;06:42;31.1;271.2;0.1;244.3;50.04;32;5370.9
16-08-25;06:45;30.9;268.2;0.1;244.3;50.02;33;5370.9
16-08-25;06:48;31.2;272.7;0.2;244.3;50.01;34;5370.9
16-08-25;06:51;31.4;262.3;0.2;244.3;50.03;35;5370.9
16-08-25;06:54;31.4;265.2;0.2;243.4;50.07;36;5370.9
16-08-25;06:57;31.6;276.7;0.2;244.3;50.07;37;5370.9
16-08-25;07:00;31.5;271.4;0.2;242.4;50.01;39;5370.9
16-08-25;07:03;31.7;262.9;0.2;242.4;50.05;39;5370.9
16-08-25;07:06;31.8;267.7;0.2;241.4;50.01;41;5370.9
16-08-25;07:09;31.8;270.8;0.2;243.4;50.02;40;5370.9
16-08-25;07:12;31.9;268.9;0.2;243.4;50.04;42;5370.9
16-08-25;07:15;31.9;266.8;0.2;242.4;50.01;42;5370.9
16-08-25;07:18;32.2;270.5;0.2;242.4;50.07;44;5370.9
16-08-25;07:21;32.0;274.8;0.2;244.3;50.00;45;5370.9
16-08-25;07:24;32.2;274.0;0.2;246.3;50.03;46;5370.9
16-08-25;07:27;32.2;273.3;0.2;245.3;50.01;49;5370.9
16-08-25;07:30;32.3;274.3;0.3;244.3;50.02;51;5370.9
16-08-25;07:33;32.3;280.6;0.3;245.3;50.03;52;5370.9
16-08-25;07:36;32.5;287.1;0.3;245.3;50.01;54;5370.9
16-08-25;07:39;32.5;285.9;0.3;246.3;50.01;55;5370.9
16-08-25;07:42;32.6;287.1;0.4;246.3;50.02;55;5370.9
16-08-25;07:45;32.5;297.3;0.3;244.3;50.01;57;5370.9
16-08-25;07:48;32.6;289.4;0.4;245.3;50.02;60;5370.9
16-08-25;07:51;32.7;295.1;0.3;246.3;50.04;61;5370.9
16-08-25;07:54;32.7;293.2;0.3;246.3;50.09;61;5370.9
16-08-25;07:57;32.7;297.3;0.3;247.3;50.09;63;5370.9
16-08-25;08:00;33.0;298.2;0.4;246.3;50.03;64;5370.9
16-08-25;08:03;33.0;307.7;0.4;246.3;50.03;65;5370.9
16-08-25;08:06;33.0;302.3;0.4;246.3;50.01;68;5370.9
16-08-25;08:09;33.1;301.3;0.4;246.3;50.02;70;5370.9
16-08-25;08:12;33.0;303.5;0.4;245.3;50.03;71;5370.9
16-08-25;08:15;33.3;299.8;0.4;245.3;50.00;69;5370.9
16-08-25;08:18;33.1;307.4;0.3;244.3;50.04;69;5370.9
16-08-25;08:21;33.3;305.2;0.4;246.3;50.03;70;5370.9
16-08-25;08:24;33.3;296.7;0.4;246.3;50.03;73;5370.9
16-08-25;08:27;33.3;288.8;0.4;245.3;50.03;81;5370.9
16-08-25;08:30;33.3;269.0;0.4;245.3;50.03;93;5371.0
16-08-25;08:33;33.5;274.2;0.5;245.3;50.05;113;5371.0
16-08-25;08:36;42.5;287.8;0.7;245.3;50.02;134;5371.0
16-08-25;08:39;33.8;279.6;0.7;246.3;50.01;157;5371.0
16-08-25;08:42;33.8;283.5;0.8;246.3;50.02;183;5371.0
16-08-25;08:45;34.0;293.2;0.9;245.3;50.02;205;5371.0
16-08-25;08:48;34.2;298.3;1.1;245.3;49.99;234;5371.0
16-08-25;08:51;34.1;302.6;1.1;245.3;50.03;261;5371.0
16-08-25;08:54;34.2;305.4;1.3;245.3;50.06;288;5371.0
16-08-25;08:57;34.4;300.1;1.2;246.3;50.08;311;5371.0
16-08-25;09:00;34.4;300.8;1.4;247.3;50.02;342;5371.1
16-08-25;09:03;34.7;301.9;1.5;246.3;50.05;370;5371.1
16-08-25;09:06;34.8;304.3;1.6;245.3;50.01;395;5371.1
16-08-25;09:09;34.9;299.7;1.8;246.3;50.01;422;5371.1
16-08-25;09:12;35.0;298.9;1.8;246.3;50.02;448;5371.1
16-08-25;09:15;35.3;294.7;2.0;247.3;50.03;477;5371.2
16-08-25;09:18;35.4;292.0;2.0;247.3;50.08;501;5371.2
16-08-25;09:21;35.5;292.0;2.1;247.3;50.03;529;5371.2
16-08-25;09:24;35.7;291.7;2.3;246.3;50.03;550;5371.2
16-08-25;09:27;35.9;283.4;2.4;247.3;50.07;575;5371.3
16-08-25;09:30;36.2;284.1;2.5;246.3;50.05;598;5371.3
16-08-25;09:33;36.2;277.7;2.5;247.3;50.04;612;5371.3
16-08-25;09:36;36.7;281.8;2.6;247.3;50.04;634;5371.4
16-08-25;09:39;36.5;278.0;2.7;245.3;50.05;662;5371.4
16-08-25;09:42;37.0;270.7;2.7;247.3;50.03;673;5371.4
16-08-25;09:45;37.0;277.1;3.0;246.3;50.01;708;5371.5
16-08-25;09:48;37.4;272.4;3.0;246.3;50.06;735;5371.5
16-08-25;09:51;37.5;268.9;3.0;248.2;50.12;738;5371.5
16-08-25;09:54;37.8;266.1;2.9;248.2;50.07;717;5371.6
16-08-25;09:57;37.8;266.0;2.7;247.3;50.02;672;5371.6
16-08-25;10:00;37.9;265.7;3.0;246.3;50.03;726;5371.6
16-08-25;10:03;38.0;262.6;3.3;247.3;50.02;813;5371.7
16-08-25;10:06;38.3;267.1;3.0;246.3;50.06;737;5371.7
16-08-25;10:09;37.7;250.1;3.4;248.2;49.97;802;5371.7
16-08-25;10:12;38.5;268.9;1.4;246.3;50.02;367;5371.8
16-08-25;10:15;38.7;264.8;3.7;246.3;49.98;870;5371.8
16-08-25;10:18;38.5;257.2;3.6;247.3;50.01;870;5371.8
16-08-25;10:21;38.3;263.3;0.8;245.3;50.03;177;5371.9
16-08-25;10:24;38.5;258.6;2.8;246.3;50.03;646;5371.9
16-08-25;10:27;39.2;259.5;4.1;247.3;50.02;980;5371.9
16-08-25;10:30;39.0;264.4;0.8;245.3;50.03;187;5372.0
16-08-25;10:33;38.7;266.3;4.2;248.2;50.02;1025;5372.0
16-08-25;10:36;39.5;262.3;4.1;247.3;50.00;1019;5372.1
16-08-25;10:39;39.3;260.7;1.0;244.3;50.02;220;5372.1
16-08-25;10:42;39.0;272.6;4.3;246.3;50.05;1077;5372.1
16-08-25;10:45;39.8;263.0;4.3;247.3;50.03;1050;5372.2
16-08-25;10:48;40.1;257.9;4.2;247.3;50.02;1041;5372.2
16-08-25;10:51;40.2;256.0;4.0;247.3;50.07;1001;5372.3
16-08-25;10:54;40.6;252.6;4.1;248.2;50.03;1011;5372.3
16-08-25;10:57;40.6;253.7;4.2;245.3;50.03;1011;5372.4
16-08-25;11:00;40.8;258.3;4.1;247.3;50.05;1021;5372.4
16-08-25;11:03;41.2;252.3;4.2;247.3;50.03;1031;5372.5
16-08-25;11:06;41.0;252.9;4.2;247.3;50.06;1030;5372.5
16-08-25;11:09;41.2;248.1;4.2;246.3;50.01;1035;5372.6
16-08-25;11:12;41.3;254.2;4.4;247.3;50.01;1063;5372.6
16-08-25;11:15;41.6;252.8;4.6;248.2;50.04;1128;5372.7
16-08-25;11:18;40.6;223.9;3.4;247.3;50.01;911;5372.7
16-08-25;11:21;40.5;268.6;2.5;247.3;50.02;623;5372.7
16-08-25;11:24;41.2;260.3;4.7;246.3;50.03;1169;5372.8
16-08-25;11:27;41.6;257.3;4.7;247.3;50.00;1134;5372.8
16-08-25;11:30;41.9;250.9;4.6;246.3;50.02;1120;5372.9
16-08-25;11:33;42.1;250.9;4.6;246.3;50.05;1119;5372.9
16-08-25;11:36;42.2;249.3;4.6;247.3;50.00;1135;5373.0
16-08-25;11:39;41.6;249.7;1.3;245.3;50.03;290;5373.0
16-08-25;11:42;41.4;257.0;1.7;245.3;50.00;415;5373.1
16-08-25;11:45;41.9;250.1;4.9;246.3;50.02;1190;5373.1
16-08-25;11:48;41.7;256.9;4.8;247.3;50.02;1177;5373.2
16-08-25;11:51;42.1;252.9;4.6;246.3;49.99;1129;5373.2
16-08-25;11:54;42.4;251.2;4.7;246.3;50.02;1138;5373.3
16-08-25;11:57;42.5;248.8;4.5;247.3;50.03;1110;5373.3
16-08-25;12:00;42.8;247.2;2.2;245.3;50.01;689;5373.4
16-08-25;12:03;42.5;246.3;4.7;248.2;50.02;1184;5373.4
16-08-25;12:06;42.0;247.7;0.8;244.3;50.05;167;5373.4
16-08-25;12:09;41.0;262.2;0.8;244.3;50.01;172;5373.5
16-08-25;12:12;40.6;267.0;0.7;244.3;50.06;161;5373.5
16-08-25;12:15;40.2;274.3;0.9;244.3;50.01;190;5373.5
16-08-25;12:18;40.2;296.9;4.8;246.3;50.03;1155;5373.5
16-08-25;12:21;41.3;262.6;5.1;247.3;50.01;1252;5373.5
16-08-25;12:24;41.6;258.3;4.1;248.2;50.03;1004;5373.6
16-08-25;12:27;40.6;256.0;0.8;244.3;49.97;184;5373.6
16-08-25;12:30;40.0;260.5;0.8;244.3;50.01;184;5373.6
16-08-25;12:33;39.9;239.0;1.2;244.3;49.96;268;5373.6
16-08-25;12:36;39.5;266.4;1.8;244.3;50.01;432;5373.7
16-08-25;12:39;39.7;239.3;4.8;246.3;50.04;1198;5373.7
16-08-25;12:42;40.5;277.5;4.9;246.3;50.04;1218;5373.7
16-08-25;12:45;41.0;255.9;5.1;247.3;50.01;1233;5373.8
16-08-25;12:48;40.8;253.4;0.8;245.3;50.03;192;5373.8
16-08-25;12:51;41.5;250.7;4.8;247.3;50.05;1184;5373.9
16-08-25;12:54;41.9;245.6;4.9;247.3;50.05;1181;5373.9
16-08-25;12:57;41.7;249.3;4.8;246.3;50.00;1171;5374.0
16-08-25;13:00;42.0;229.5;1.5;244.3;50.03;387;5374.0
16-08-25;13:03;41.9;248.5;5.0;248.2;50.05;1205;5374.1
16-08-25;13:06;42.4;247.7;4.8;245.3;50.07;1176;5374.1
16-08-25;13:09;42.5;243.1;4.8;246.3;50.02;1183;5374.2
16-08-25;13:12;41.5;228.9;0.8;244.3;50.03;214;5374.2
16-08-25;13:15;41.0;255.9;0.9;245.3;50.03;201;5374.2
16-08-25;13:18;40.7;270.4;0.8;246.3;50.04;189;5374.3
16-08-25;13:21;40.8;267.0;5.4;247.3;50.03;1339;5374.3
16-08-25;13:24;41.6;256.2;5.1;247.3;50.03;1277;5374.3
16-08-25;13:27;42.3;250.6;5.1;247.3;50.02;1246;5374.4
16-08-25;13:30;42.7;241.6;5.0;248.2;50.00;1211;5374.5
16-08-25;13:33;42.3;245.8;0.8;244.3;50.02;184;5374.5
16-08-25;13:36;41.3;254.8;0.7;244.3;49.99;170;5374.5
16-08-25;13:39;40.6;265.2;0.8;245.3;50.02;176;5374.5
16-08-25;13:42;40.4;289.1;1.0;246.3;50.02;215;5374.5
16-08-25;13:45;40.0;270.2;0.9;246.3;50.07;206;5374.5
16-08-25;13:48;39.9;275.3;0.8;245.3;50.06;203;5374.6
16-08-25;13:51;39.3;275.5;0.8;245.3;50.05;194;5374.6
16-08-25;13:54;39.3;266.3;0.8;246.3;50.02;179;5374.6
16-08-25;13:57;39.2;272.0;0.9;247.3;50.01;191;5374.6
16-08-25;14:00;39.3;280.8;5.0;248.2;50.00;1210;5374.6
16-08-25;14:03;39.3;265.2;1.1;245.3;50.03;254;5374.6
16-08-25;14:06;39.1;251.5;0.9;245.3;50.01;209;5374.7
16-08-25;14:09;39.2;268.3;5.1;248.2;49.99;1272;5374.7
16-08-25;14:12;40.4;243.7;3.4;247.3;50.05;824;5374.7
16-08-25;14:15;40.9;248.5;4.6;247.3;50.02;1119;5374.8
16-08-25;14:18;40.9;248.8;4.6;248.2;50.06;1130;5374.8
16-08-25;14:21;40.9;268.0;4.6;247.3;50.04;1124;5374.9
16-08-25;14:24;41.0;259.5;4.6;247.3;50.02;1123;5374.9
16-08-25;14:27;41.5;248.1;4.4;248.2;50.03;1081;5375.0
16-08-25;14:30;42.0;247.1;4.4;249.2;50.05;1087;5375.0
16-08-25;14:33;41.9;244.9;4.3;247.3;50.03;1072;5375.1
16-08-25;14:36;42.0;243.4;4.4;245.3;50.00;1077;5375.1
16-08-25;14:39;42.4;248.7;4.4;246.3;50.03;1079;5375.2
16-08-25;14:42;42.8;243.8;4.4;248.2;50.03;1084;5375.3
16-08-25;14:45;42.4;250.1;4.1;247.3;50.02;1017;5375.3
16-08-25;14:48;42.5;255.3;3.1;247.3;50.01;763;5375.4
16-08-25;14:51;41.7;253.2;4.4;248.2;50.02;1089;5375.4
16-08-25;14:54;42.7;253.2;4.3;248.2;50.05;1059;5375.4
16-08-25;14:57;42.5;247.4;4.2;248.2;50.01;1043;5375.5
16-08-25;15:00;42.8;246.8;4.1;248.2;50.03;1008;5375.5
16-08-25;15:03;43.0;247.8;4.0;247.3;50.03;993;5375.6
16-08-25;15:06;43.0;247.5;4.0;249.2;50.00;985;5375.6
16-08-25;15:09;42.8;248.5;4.0;248.2;50.04;980;5375.7
16-08-25;15:12;43.0;248.8;4.0;247.3;50.02;987;5375.7
16-08-25;15:15;43.0;253.2;4.0;248.2;50.01;985;5375.8
16-08-25;15:18;43.0;249.9;4.0;247.3;50.02;995;5375.8
16-08-25;15:21;43.0;246.6;4.1;249.2;49.96;1000;5375.9
16-08-25;15:24;43.2;244.7;4.0;248.2;50.02;1003;5375.9
16-08-25;15:27;43.5;242.5;4.0;248.2;50.00;980;5376.0
16-08-25;15:30;42.8;261.6;1.9;247.3;50.05;529;5376.0
16-08-25;15:33;42.8;261.3;2.7;247.3;50.07;683;5376.1
16-08-25;15:36;41.7;258.2;0.7;246.3;50.06;163;5376.1
16-08-25;15:39;41.2;263.6;0.7;247.3;50.02;168;5376.1
16-08-25;15:42;40.7;261.6;0.7;246.3;50.02;152;5376.1
16-08-25;15:45;40.4;268.3;0.6;246.3;50.06;137;5376.1
16-08-25;15:48;40.2;266.1;0.6;246.3;50.05;138;5376.1
16-08-25;15:51;39.9;283.3;2.4;247.3;50.02;554;5376.1
16-08-25;15:54;40.5;278.4;3.0;248.2;50.00;740;5376.1
16-08-25;15:57;40.6;272.0;3.5;248.2;50.00;880;5376.2
16-08-25;16:00;40.9;256.4;3.5;249.2;50.02;878;5376.2
16-08-25;16:03;41.4;258.9;3.5;249.2;50.05;861;5376.3
16-08-25;16:15;40.7;254.1;3.3;249.2;50.02;807;5376.4
16-08-25;16:18;40.6;258.5;3.1;247.3;50.04;788;5376.4
16-08-25;16:21;40.7;261.1;3.0;247.3;50.01;750;5376.5
16-08-25;16:24;40.6;250.0;0.7;246.3;50.00;162;5376.5
16-08-25;16:27;40.0;233.3;0.5;246.3;50.02;116;5376.5
16-08-25;16:30;39.5;257.0;0.5;245.3;50.03;107;5376.5
16-08-25;16:33;39.5;271.7;1.7;246.3;50.05;431;5376.5
16-08-25;16:36;39.9;265.5;2.8;247.3;50.01;692;5376.6
16-08-25;16:39;40.1;263.6;2.7;247.3;50.00;670;5376.6
16-08-25;16:42;40.4;263.8;2.7;246.3;50.02;653;5376.6
16-08-25;16:45;40.1;263.0;2.6;248.2;50.03;641;5376.6
16-08-25;16:48;40.5;263.5;2.5;248.2;50.02;629;5376.7
16-08-25;16:51;40.2;263.3;2.5;247.3;50.06;619;5376.7
16-08-25;16:54;40.4;260.4;2.5;247.3;50.08;616;5376.7
16-08-25;16:57;40.4;261.7;2.5;247.3;50.08;601;5376.8
16-08-25;17:00;40.5;265.8;2.4;249.2;50.08;584;5376.8
16-08-25;17:03;40.2;264.8;2.4;246.3;50.09;577;5376.8
16-08-25;17:06;40.2;269.5;2.3;249.2;50.05;569;5376.9
16-08-25;17:09;40.0;262.6;2.2;247.3;50.04;542;5376.9
16-08-25;17:12;40.0;266.1;2.1;247.3;50.06;516;5376.9
16-08-25;17:15;40.1;271.4;1.7;248.2;50.02;412;5376.9
16-08-25;17:18;39.7;250.7;0.5;247.3;50.01;94;5377.0
16-08-25;17:21;39.2;257.2;0.4;246.3;50.00;64;5377.0
16-08-25;17:24;39.0;214.8;0.8;246.3;50.02;187;5377.0
16-08-25;17:27;39.1;275.3;1.7;247.3;50.06;430;5377.0
16-08-25;17:30;39.2;267.3;1.7;247.3;50.0;396;5377.0
16-08-25;17:33;39.0;274.9;1.6;247.3;50.01;391;5377.0
16-08-25;17:36;39.2;269.0;1.5;246.3;50.02;370;5377.0
16-08-25;17:39;38.9;266.8;1.5;246.3;50.02;352;5377.1
16-08-25;17:42;38.7;268.7;1.4;247.3;50.01;338;5377.1
16-08-25;17:45;38.9;267.6;1.2;248.2;50.02;323;5377.1
16-08-25;17:48;38.6;266.3;1.2;248.2;50.03;306;5377.1
16-08-25;17:51;38.6;268.9;1.2;247.3;50.02;291;5377.1
16-08-25;17:54;38.4;269.8;1.1;247.3;50.05;276;5377.1
16-08-25;17:57;38.2;270.4;1.1;246.3;50.06;258;5377.1
16-08-25;18:00;38.0;270.8;1.1;246.3;50.03;246;5377.2
16-08-25;18:03;38.0;269.8;1.0;248.2;50.06;230;5377.2
16-08-25;18:06;37.9;271.4;0.9;247.3;50.03;216;5377.2
16-08-25;18:09;37.9;272.6;0.8;247.3;50.02;200;5377.2
16-08-25;18:12;37.7;269.2;0.7;248.2;50.02;184;5377.2
16-08-25;18:15;37.7;269.2;0.7;248.2;50.05;169;5377.2
16-08-25;18:18;37.6;271.4;0.7;246.3;50.03;152;5377.2
16-08-25;18:21;37.5;267.1;0.7;247.3;49.99;137;5377.2
16-08-25;18:24;37.5;272.1;0.6;246.3;50.07;123;5377.2
16-08-25;18:27;37.4;264.6;0.5;247.3;49.99;109;5377.2
16-08-25;18:30;37.0;275.8;0.4;246.3;50.01;96;5377.2
16-08-25;18:33;37.0;268.3;0.4;247.3;50.01;86;5377.3
16-08-25;18:36;36.9;272.9;0.4;248.2;50.00;73;5377.3
16-08-25;18:39;36.8;267.6;0.4;247.3;50.03;64;5377.3
16-08-25;18:42;36.7;266.8;0.3;247.3;50.01;55;5377.3
16-08-25;18:45;36.4;261.0;0.2;246.3;50.04;45;5377.3
16-08-25;18:48;36.4;265.1;0.2;246.3;50.03;37;5377.3
16-08-25;18:51;36.2;256.4;0.1;246.3;50.08;29;5377.3
16-08-25;18:54;36.1;254.0;0.1;246.3;50.03;23;5377.3
16-08-25;18:57;36.1;252.2;0.1;247.3;50.02;18;5377.3
16-08-25;19:00;35.7;241.5;0.1;247.3;50.09;12;5377.3
16-08-25;19:03;35.7;254.4;0.0;248.2;50.06;7;5377.3
16-08-25;19:06;35.7;244.1;0.0;247.3;50.07;4;5377.3
16-08-25;19:09;35.4;234.9;0.0;247.3;50.12;2;5377.3
16-08-25;19:12;35.3;163.4;0.0;247.3;50.02;0;5377.3
16-08-25;19:15;35.2;183.1;0.0;246.3;50.04;0;5377.3
16-08-25;19:18;35.0;252.0;0.0;246.3;50.07;0;5377.3
16-08-25;19:21;34.9;265.8;0.0;246.3;50.02;0;5377.3
16-08-25;19:24;34.8;255.3;0.0;247.3;50.02;0;5377.3
16-08-25;19:27;34.7;239.5;0.0;246.3;50.01;0;5377.3
16-08-25;19:30;34.6;218.7;0.0;246.3;50.04;0;5377.3
16-08-25;19:33;34.5;194.3;0.0;246.3;50.02;0;5377.3
16-08-25;19:36;34.4;166.1;0.0;246.3;50.06;0;5377.3
16-08-25;19:39;34.2;136.3;0.0;247.3;49.99;0;5377.3
16-08-25;19:42;34.1;107.2;0.0;246.3;50.06;0;5377.3
16-08-26;05:54;29.7;255.7;0.0;241.4;50.10;3;5377.3
16-08-26;05:57;30.2;217.5;0.0;244.3;50.05;4;5377.3
16-08-26;06:00;30.3;235.6;0.0;244.3;49.97;6;5377.3
16-08-26;06:03;30.4;241.8;0.0;243.4;50.02;7;5377.3
16-08-26;06:06;30.4;245.9;0.0;243.4;50.01;9;5377.3
16-08-26;06:09;30.5;259.2;0.0;244.3;50.06;10;5377.3
16-08-26;06:12;30.7;255.9;0.1;243.4;50.06;14;5377.3
16-08-26;06:15;30.8;256.0;0.0;243.4;50.04;14;5377.3
16-08-26;06:18;30.8;265.4;0.1;243.4;50.01;16;5377.3
16-08-26;06:21;31.1;264.4;0.1;242.4;50.00;18;5377.3
16-08-26;06:24;31.0;263.6;0.1;243.4;50.02;18;5377.3
16-08-26;06:27;31.0;265.1;0.1;244.3;50.05;20;5377.3
16-08-26;06:30;31.1;262.6;0.1;245.3;50.04;21;5377.3
16-08-26;06:33;31.2;254.5;0.1;243.4;50.06;22;5377.3
16-08-26;06:36;31.4;264.5;0.1;244.3;50.02;24;5377.3
16-08-26;06:39;31.5;267.0;0.1;245.3;50.01;25;5377.3
16-08-26;06:42;31.5;273.9;0.1;244.3;50.01;25;5377.3
16-08-26;06:45;31.6;264.8;0.1;242.4;50.02;27;5377.3
16-08-26;06:48;31.5;272.6;0.1;241.4;50.01;28;5377.3
16-08-26;06:51;31.6;263.0;0.1;243.4;49.99;29;5377.3
16-08-26;06:54;31.8;269.8;0.1;242.4;50.03;29;5377.3
16-08-26;06:57;32.0;275.6;0.1;243.4;50.06;30;5377.3
16-08-26;07:00;31.9;265.5;0.1;243.4;50.08;31;5377.3
16-08-26;07:03;31.9;266.7;0.1;241.4;49.99;32;5377.3
16-08-26;07:06;31.9;268.9;0.2;243.4;49.95;32;5377.3
16-08-26;07:09;32.0;259.5;0.1;244.3;50.02;33;5377.3
16-08-26;07:12;32.0;265.5;0.2;243.4;50.03;34;5377.3
16-08-26;07:15;32.2;274.3;0.2;243.4;50.01;34;5377.3
16-08-26;07:18;32.4;266.1;0.2;242.4;50.01;35;5377.3
16-08-26;07:21;32.2;264.6;0.2;242.4;50.04;35;5377.3
16-08-26;07:24;32.3;272.4;0.2;243.4;50.02;36;5377.3
16-08-26;07:27;32.5;270.1;0.2;243.4;50.02;38;5377.3
16-08-26;07:30;32.5;276.5;0.2;243.4;50.03;38;5377.3
16-08-26;07:33;32.5;275.9;0.2;241.4;50.03;40;5377.3
16-08-26;07:36;32.6;285.2;0.2;245.3;50.01;42;5377.3
16-08-26;07:39;32.6;286.3;0.2;245.3;50.04;43;5377.3
16-08-26;07:42;32.7;287.1;0.2;246.3;50.02;45;5377.3
16-08-26;07:45;32.9;292.5;0.2;245.3;50.02;46;5377.3
16-08-26;07:48;32.7;295.6;0.2;244.3;50.01;48;5377.3
16-08-26;07:51;32.7;303.5;0.4;244.3;49.97;50;5377.3
16-08-26;07:54;32.9;294.8;0.2;244.3;50.08;50;5377.3
16-08-26;07:57;33.0;297.6;0.3;247.3;50.09;51;5377.3
16-08-26;08:00;33.1;293.8;0.3;247.3;50.08;52;5377.3
16-08-26;08:03;33.1;297.5;0.3;246.3;50.07;54;5377.3
16-08-26;08:06;33.2;300.8;0.3;245.3;50.03;54;5377.3
16-08-26;08:09;33.1;298.3;0.4;245.3;50.05;56;5377.3
16-08-26;08:12;33.1;298.8;0.3;245.3;50.04;56;5377.3
16-08-26;08:15;33.2;309.0;0.3;245.3;50.03;56;5377.3
16-08-26;08:18;33.2;298.9;0.4;245.3;50.03;57;5377.3
16-08-26;08:21;33.3;302.6;0.3;245.3;50.03;59;5377.3
16-08-26;08:24;33.2;297.5;0.4;244.3;50.0;63;5377.4
16-08-26;08:27;33.2;290.3;0.4;244.3;50.03;73;5377.4
16-08-26;08:30;33.4;283.1;0.5;244.3;50.08;91;5377.4
16-08-26;08:33;33.4;286.2;0.6;245.3;50.05;113;5377.4
16-08-26;08:36;33.7;290.0;0.6;245.3;50.07;138;5377.4
16-08-26;08:39;33.8;307.4;0.7;245.3;50.05;164;5377.4
16-08-26;08:42;33.9;303.2;0.8;244.3;50.01;192;5377.4
16-08-26;08:45;33.9;303.2;0.9;245.3;50.03;220;5377.4
16-08-26;08:48;34.2;305.5;1.1;245.3;50.06;246;5377.4
16-08-26;08:51;34.4;307.6;1.1;246.3;50.05;275;5377.4
16-08-26;08:54;34.6;306.2;1.2;246.3;50.05;303;5377.4
16-08-26;08:57;34.2;306.2;1.4;246.3;50.05;333;5377.5
16-08-26;09:00;34.6;305.1;1.5;246.3;50.05;362;5377.5
16-08-26;09:03;34.6;307.0;1.6;247.3;50.06;391;5377.5
16-08-26;09:06;34.9;302.0;1.7;248.2;50.06;419;5377.5
16-08-26;09:09;35.3;302.9;1.8;247.3;50.04;448;5377.5
16-08-26;09:12;35.3;297.9;2.0;248.2;50..77;475;5377.6
16-08-26;09:15;35.6;300.2;2.1;246.3;50.04;503;5377.6
16-08-26;09:18;35.7;294.4;2.2;246.3;50.03;531;5377.6
16-08-26;09:21;35.9;295.7;2.3;246.3;50.08;551;5377.6
16-08-26;09:24;36.0;292.5;2.3;247.3;50.04;574;5377.7
16-08-26;09:27;36.4;289.4;2.4;247.3;50.05;601;5377.7
16-08-26;09:30;36.5;288.4;2.5;246.3;50.02;622;5377.7
16-08-26;09:33;36.8;287.9;2.5;247.3;50.03;644;5377.7
16-08-26;09:36;36.9;281.1;2.7;246.3;50.02;667;5377.8
16-08-26;09:39;37.0;279.9;2.8;246.3;50.00;693;5377.8
16-08-26;09:42;37.1;281.2;2.8;248.2;50.04;711;5377.9
16-08-26;09:45;37.2;275.6;3.0;248.2;50.04;726;5377.9
16-08-26;09:48;37.7;274.6;3.0;246.3;50.03;740;5377.9
16-08-26;09:51;38.0;276.4;3.1;247.3;50.03;758;5378.0
16-08-26;09:54;38.2;273.0;3.1;247.3;50.10;772;5378.0
16-08-26;09:57;38.3;271.7;3.3;247.3;50.03;784;5378.0
16-08-26;10:00;38.5;268.0;3.1;248.2;50.02;792;5378.1
16-08-26;10:03;38.9;268.5;3.2;248.2;50.06;805;5378.1
16-08-26;10:06;38.9;266.7;3.3;247.3;50.04;819;5378.2
16-08-26;10:09;38.9;270.8;3.4;247.3;50.03;832;5378.2
16-08-26;10:12;39.1;267.4;3.4;248.2;50.07;842;5378.2
16-08-26;10:15;39.4;265.8;3.5;247.3;50.07;854;5378.3
16-08-26;10:18;39.4;266.1;3.5;247.3;49.98;864;5378.3
16-08-26;10:21;39.5;265.2;3.5;248.2;50.04;876;5378.4
16-08-26;10:24;39.7;267.1;3.6;247.3;50.02;885;5378.4
16-08-26;10:27;40.1;265.1;3.7;247.3;50.02;898;5378.5
16-08-26;10:30;40.1;268.7;3.7;247.3;50.07;906;5378.5
16-08-26;10:33;40.0;268.6;3.7;247.3;50.06;918;5378.5
16-08-26;10:36;40.4;267.0;3.8;248.2;50.01;926;5378.6
16-08-26;10:39;40.6;264.8;3.8;247.3;50.03;940;5378.6
16-08-26;10:42;40.6;268.5;3.8;247.3;50.05;948;5378.7
16-08-26;10:45;40.8;266.6;3.9;247.3;50.10;963;5378.7
16-08-26;10:48;40.9;266.4;4.0;246.3;50.08;971;5378.8
16-08-26;10:51;40.9;263.2;4.0;247.3;50.08;974;5378.8
16-08-26;10:54;41.3;266.0;4.0;248.2;50.04;979;5378.9
16-08-26;10:57;41.3;260.1;3.9;248.2;50.02;983;5378.9
16-08-26;11:00;41.5;262.5;4.0;248.2;50.03;987;5379.0
16-08-26;11:03;41.5;257.9;4.1;248.2;50.04;994;5379.0
16-08-26;11:06;41.9;255.7;4.0;247.3;50.04;1002;5379.1
16-08-26;11:09;41.9;257.5;4.1;247.3;50.03;1010;5379.1
16-08-26;11:12;41.9;261.1;4.1;247.3;50.01;1020;5379.2
16-08-26;11:15;42.0;259.1;4.1;247.3;50.03;1025;5379.2
16-08-26;11:18;42.2;257.2;4.2;248.2;50.04;1040;5379.3
16-08-26;11:21;42.3;257.2;4.3;247.3;50.02;1046;5379.3
16-08-26;11:24;42.1;256.6;4.3;247.3;50.05;1047;5379.4
16-08-26;11:27;42.4;258.6;4.3;248.2;50.04;1057;5379.4
16-08-26;11:30;42.7;260.3;4.3;247.3;50.06;1069;5379.5
16-08-26;11:33;42.9;257.3;4.3;247.3;50.01;1067;5379.5
16-08-26;11:36;42.9;256.0;4.4;246.3;50.04;1075;5379.6
16-08-26;11:39;42.9;260.7;4.5;247.3;50.01;1087;5379.6
16-08-26;11:42;42.9;261.0;4.4;248.2;50.03;1095;5379.7
16-08-26;11:45;43.4;257.6;4.5;248.2;50.05;1095;5379.8
16-08-26;11:48;43.2;257.0;4.5;247.3;50.05;1100;5379.8
16-08-26;11:51;43.2;259.7;4.6;246.3;49.97;1103;5379.9
16-08-26;11:54;43.5;257.2;4.5;247.3;50.00;1109;5379.9
16-08-26;11:57;43.7;257.2;4.5;247.3;50.01;1113;5380.0
16-08-26;12:00;43.5;255.6;4.5;247.3;50.06;1113;5380.0
16-08-26;12:03;43.7;257.9;4.6;247.3;49.98;1116;5380.1
16-08-26;12:06;43.7;253.5;4.6;247.3;50.06;1113;5380.1
16-08-26;12:09;43.7;260.4;4.6;248.2;50.01;1120;5380.2
16-08-26;12:12;43.8;254.2;4.5;247.3;50.03;1113;5380.3
16-08-26;12:15;43.9;255.7;4.6;247.3;50.05;1122;5380.3
16-08-26;12:18;44.2;257.0;4.6;247.3;49.99;1122;5380.4
16-08-26;12:21;44.4;253.8;4.6;247.3;50.05;1125;5380.4
16-08-26;12:24;44.2;251.8;4.6;247.3;50.04;1132;5380.5
16-08-26;12:27;44.3;256.4;4.7;247.3;50.02;1140;5380.5
16-08-26;12:30;44.4;255.1;4.7;247.3;50.03;1147;5380.6
16-08-26;12:33;44.5;247.9;4.6;247.3;50.03;1139;5380.7
16-08-26;12:36;44.5;251.6;4.6;248.2;50.00;1145;5380.7
16-08-26;12:39;44.7;253.5;4.7;248.2;50.08;1149;5380.8
16-08-26;12:42;44.9;252.6;4.8;247.3;50.04;1158;5380.8
16-08-26;12:45;44.7;255.7;4.7;247.3;50.00;1161;5380.9
16-08-26;12:48;44.9;254.1;4.7;247.3;50.05;1149;5380.9
16-08-26;12:51;44.9;249.3;4.6;247.3;50.03;1136;5381.0
16-08-26;12:54;44.9;249.4;4.7;247.3;50.04;1145;5381.1
16-08-26;12:57;45.1;250.3;4.7;247.3;50.05;1156;5381.1
16-08-26;13:00;45.0;250.6;4.8;247.3;50.03;1160;5381.2
16-08-26;13:03;45.1;251.6;4.7;247.3;50.02;1159;5381.2
16-08-26;13:06;45.1;254.1;4.7;249.2;50.03;1160;5381.3
16-08-26;13:09;45.1;250.3;4.7;248.2;50.02;1158;5381.3
16-08-26;13:12;45.1;248.5;4.6;247.3;50.03;1151;5381.4
16-08-26;13:15;45.3;255.9;4.7;246.3;50.03;1160;5381.5
16-08-26;13:18;45.3;254.0;4.8;247.3;50.06;1163;5381.5
16-08-26;13:21;45.3;251.9;4.7;247.3;50.04;1163;5381.6
16-08-26;13:24;45.4;248.4;4.6;247.3;50.01;1154;5381.6
16-08-26;13:27;45.3;252.9;4.7;248.2;50.01;1148;5381.7
16-08-26;13:30;45.4;253.5;4.6;248.2;50.03;1146;5381.7
16-08-26;13:33;45.3;251.2;4.7;248.2;50.04;1149;5381.8
16-08-26;13:36;45.2;253.5;4.7;248.2;50.03;1142;5381.9
16-08-26;13:39;45.3;251.3;4.6;248.2;50.08;1135;5381.9
16-08-26;13:42;45.4;252.8;4.6;249.2;50.05;1143;5382.0
16-08-26;13:45;45.4;252.0;4.7;248.2;50.06;1145;5382.0
16-08-26;13:48;45.4;247.7;4.6;248.2;50.06;1133;5382.1
16-08-26;13:51;45.2;252.2;4.6;249.2;50.05;1139;5382.1
16-08-26;13:54;45.4;253.1;4.5;249.2;50.04;1128;5382.2
16-08-26;13:57;45.4;247.8;4.6;249.2;49.99;1120;5382.3
16-08-26;14:00;45.3;249.6;4.6;248.2;50.01;1108;5382.3
16-08-26;14:03;45.1;251.6;4.4;248.2;50.03;1101;5382.4
16-08-26;14:06;45.3;247.8;4.6;247.3;50.05;1115;5382.4
16-08-26;14:09;45.2;254.4;4.5;248.2;49.99;1106;5382.5
16-08-26;14:12;45.1;252.8;4.5;249.2;50.03;1120;5382.5
16-08-26;14:15;45.1;252.8;4.4;249.2;50.05;1104;5382.6
16-08-26;14:18;45.1;249.4;4.4;248.2;50.01;1097;5382.6
16-08-26;14:21;45.0;243.4;4.4;249.2;50.02;1086;5382.7
16-08-26;14:24;45.3;246.6;4.4;248.2;50.03;1068;5382.7
16-08-26;14:27;45.2;245.2;4.3;248.2;50.02;1060;5382.8
16-08-26;14:30;45.2;251.0;4.3;249.2;50.00;1060;5382.9
16-08-26;14:33;45.1;248.5;4.3;249.2;49.99;1057;5382.9
16-08-26;14:36;45.0;251.5;4.3;249.2;50.03;1054;5383.0
16-08-26;14:39;45.1;248.5;4.2;249.2;50.01;1053;5383.0
16-08-26;14:42;45.0;252.5;4.3;248.2;50.01;1055;5383.1
16-08-26;14:45;45.1;248.5;4.2;248.2;50.03;1040;5383.1
16-08-26;14:48;45.1;254.8;4.2;248.2;50.02;1035;5383.2
16-08-26;14:51;45.1;250.0;4.1;250.2;50.07;1025;5383.2
16-08-26;14:54;44.7;251.9;4.1;249.2;50.04;1027;5383.3
16-08-26;14:57;44.9;253.8;4.1;249.2;50.03;1027;5383.3
16-08-26;15:00;44.9;251.2;4.1;249.2;50.01;1019;5383.4
16-08-26;15:03;44.9;252.9;4.1;248.2;49.99;1003;5383.4
16-08-26;15:06;44.7;246.9;4.0;247.3;50.03;982;5383.5
16-08-26;15:09;44.7;252.8;4.1;246.3;50.01;985;5383.5
16-08-26;15:12;44.6;250.6;3.9;247.3;50.07;976;5383.6
16-08-26;15:15;44.5;249.0;4.0;247.3;50.05;969;5383.6
16-08-26;15:18;44.6;250.6;4.0;247.3;50.03;968;5383.7
16-08-26;15:21;44.3;257.8;3.9;248.2;50.03;961;5383.7
16-08-26;15:24;44.4;252.2;3.9;247.3;50.01;947;5383.8
16-08-26;15:27;44.4;261.4;3.8;247.3;50.00;940;5383.8
16-08-26;15:30;44.4;256.7;3.7;248.2;50.02;928;5383.9
16-08-26;15:33;44.0;255.0;3.7;247.3;50.00;921;5383.9
16-08-26;15:36;44.3;257.6;3.8;247.3;50.03;917;5384.0
16-08-26;15:39;44.0;256.3;3.8;247.3;50.05;908;5384.0
16-08-26;15:42;43.8;256.2;3.6;247.3;50.02;898;5384.0
16-08-26;15:45;43.9;258.8;3.6;247.3;50.07;890;5384.1
16-08-26;15:48;43.9;255.7;3.5;247.3;50.05;874;5384.1
16-08-26;15:51;43.7;258.6;3.5;248.2;50.11;859;5384.2
16-08-26;15:54;43.6;252.6;3.4;248.2;50.00;847;5384.2
16-08-26;15:57;43.7;256.7;3.4;248.2;50.06;844;5384.3
16-08-26;16:00;43.6;260.0;3.3;247.3;50.04;832;5384.3
16-08-26;16:03;43.6;258.3;3.4;248.2;50.03;823;5384.3
16-08-26;16:06;43.4;261.4;3.2;247.3;50.00;800;5384.4
16-08-26;16:09;43.5;257.3;3.3;247.3;50.04;789;5384.4
16-08-26;16:12;43.4;260.3;3.1;248.2;49.99;781;5384.5
16-08-26;16:15;43.2;262.9;3.1;247.3;50.01;773;5384.5
16-08-26;16:18;43.4;262.9;3.1;248.2;50.07;763;5384.5
16-08-26;16:21;43.0;258.2;3.1;248.2;50.02;749;5384.6
16-08-26;16:24;43.0;264.1;2.9;248.2;50.07;730;5384.6
16-08-26;16:27;42.8;258.3;3.0;248.2;50.01;726;5384.6
16-08-26;16:30;42.7;263.6;3.0;247.3;50.01;711;5384.7
16-08-26;16:33;42.4;260.5;2.8;248.2;50.03;696;5384.7
16-08-26;16:36;42.4;263.8;2.8;247.3;50.02;682;5384.8
16-08-26;16:39;42.4;260.1;2.7;247.3;50.06;669;5384.8
16-08-26;16:42;42.3;259.1;2.7;247.3;50.04;654;5384.8
16-08-26;16:45;42.3;266.0;2.5;247.3;50.00;643;5384.9
16-08-26;16:48;42.1;263.2;2.6;247.3;49.99;630;5384.9
16-08-26;16:51;42.0;261.7;2.4;248.2;50.00;617;5384.9
16-08-26;16:54;42.0;267.7;2.4;248.2;50.05;599;5384.9
16-08-26;16:57;41.9;264.4;2.4;245.3;50.02;587;5385.0
16-08-26;17:00;41.5;262.7;2.4;247.3;50.03;573;5385.0
16-08-26;17:03;41.7;264.9;2.3;248.2;50.07;558;5385.0
16-08-26;17:06;41.3;269.6;2.3;248.2;50.08;545;5385.1
16-08-26;17:09;41.4;268.3;2.3;249.2;50.02;534;5385.1
16-08-26;17:12;41.4;264.5;2.1;248.2;50.07;516;5385.1
16-08-26;17:15;41.0;265.7;2.0;247.3;50.05;499;5385.1
16-08-26;17:18;40.9;270.7;1.9;247.3;50.02;483;5385.2
16-08-26;17:21;40.8;270.5;2.0;247.3;50.00;468;5385.2
16-08-26;17:24;40.8;270.5;1.8;248.2;50.05;449;5385.2
16-08-26;17:27;40.6;270.5;1.8;247.3;50.04;433;5385.2
16-08-26;17:30;40.5;264.6;1.7;248.2;50.00;415;5385.3
16-08-26;17:33;40.5;267.9;1.7;248.2;50.06;399;5385.3
16-08-26;17:36;40.6;272.1;1.5;247.3;50.03;385;5385.3
16-08-26;17:39;40.1;267.4;1.5;247.3;50.02;368;5385.3
16-08-26;17:42;40.1;268.9;1.5;249.2;50.02;353;5385.3
16-08-26;17:45;40.0;270.1;1.4;248.2;50.02;338;5385.3
16-08-26;17:48;39.7;268.9;1.2;248.2;50.04;321;5385.4
16-08-26;17:51;39.5;271.2;1.3;248.2;49.98;304;5385.4
16-08-26;17:54;39.7;267.4;1.2;248.2;50.08;286;5385.4
16-08-26;17:57;39.3;268.7;1.1;248.2;50.09;270;5385.4
16-08-26;18:00;39.4;271.4;1.1;247.3;50.06;254;5385.4
16-08-26;18:03;39.0;270.1;1.0;248.2;50.09;236;5385.4
16-08-26;18:06;39.0;272.0;1.0;247.3;50.03;221;5385.4
16-08-26;18:09;38.7;269.9;0.0;245.3;50.04;205;5385.5
16-08-26;18:12;38.9;268.3;0.8;245.3;50.04;190;5385.5
16-08-26;18:15;38.9;271.8;0.8;243.4;50.00;174;5385.5
16-08-26;18:18;38.4;266.6;0.7;244.3;50.02;160;5385.5
16-08-26;18:21;38.4;268.3;0.6;244.3;49.99;145;5385.5
16-08-26;18:24;38.2;271.8;0.6;244.3;50.05;129;5385.5
16-08-26;18:27;38.2;265.2;0.5;244.3;50.02;116;5385.5
16-08-26;18:30;37.9;275.8;0.5;243.4;50.02;101;5385.5
16-08-26;18:33;37.7;266.3;0.5;243.4;50.00;90;5385.5
16-08-26;18:36;37.6;271.7;0.4;244.3;50.04;78;5385.5
16-08-26;18:39;37.5;265.8;0.4;244.3;50.02;67;5385.5
16-08-26;18:42;37.4;263.2;0.4;246.3;49.97;56;5385.5
16-08-26;18:45;37.1;258.3;0.2;244.3;50.02;46;5385.5
16-08-26;18:48;37.0;262.0;0.2;244.3;49.97;37;5385.5
16-08-26;18:51;36.7;260.3;0.1;245.3;50.05;30;5385.5
16-08-26;18:54;36.9;250.7;0.1;245.3;50.03;23;5385.5
16-08-26;18:57;36.4;253.1;0.1;243.4;50.05;16;5385.5
16-08-26;19:00;36.4;244.9;0.0;244.3;50.06;11;5385.5
16-08-26;19:03;36.3;236.2;0.0;244.3;50.04;7;5385.5
16-08-26;19:06;36.2;235.1;0.0;244.3;50.0;3;5385.5
16-08-26;19:09;35.9;239.0;0.0;244.3;50.04;0;5385.5
16-08-26;19:12;35.7;162.1;0.0;243.4;50.04;0;5385.5
16-08-26;19:15;35.6;106.2;0.0;243.4;50.03;0;5385.5
16-08-26;19:18;35.5;160.4;0.0;243.4;50.03;0;5385.5
16-08-26;19:21;35.4;228.5;0.0;243.4;50.02;0;5385.5
16-08-26;19:24;35.3;247.8;0.0;242.4;50.00;0;5385.5
16-08-26;19:27;35.2;230.4;0.0;243.4;50.06;0;5385.5
16-08-26;19:30;35.0;207.8;0.0;244.3;50.02;0;5385.5
16-08-26;19:33;34.9;180.9;0.0;243.4;50.03;0;5385.5
16-08-26;19:36;34.8;150.5;0.0;243.4;50.03;0;5385.5
16-08-26;19:39;34.7;116.4;0.0;241.4;49.99;0;5385.5
16-08-27;06:24;30.7;270.8;0.1;244.3;50.04;18;5385.5
16-08-27;06:27;31.0;263.6;0.1;244.3;50.04;21;5385.5
16-08-27;06:30;31.0;262.0;0.1;245.3;50.04;22;5385.5
16-08-27;06:33;31.1;261.7;0.1;243.4;50.07;24;5385.5
16-08-27;06:36;31.1;256.7;0.1;245.3;50.04;25;5385.5
16-08-27;06:39;31.2;267.3;0.1;244.3;50.05;26;5385.5
16-08-27;06:42;31.2;275.0;0.1;244.3;50.05;27;5385.5
16-08-27;06:45;31.5;264.1;0.1;243.4;50.04;29;5385.5
16-08-27;06:48;31.4;273.0;0.1;243.4;50.05;29;5385.5
16-08-27;06:51;31.6;262.2;0.1;244.3;50.04;32;5385.5
16-08-27;06:54;31.6;269.8;0.1;244.3;50.05;31;5385.5
16-08-27;06:57;31.8;258.6;0.2;244.3;50.09;33;5385.5
16-08-27;07:00;31.9;269.3;0.2;242.4;50.04;34;5385.5
16-08-27;07:03;31.8;274.9;0.1;242.4;50.06;35;5385.5
16-08-27;07:06;31.9;265.2;0.2;244.3;50.06;35;5385.5
16-08-27;07:09;32.0;266.4;0.2;244.3;50.03;36;5385.6
16-08-27;07:12;32.3;271.7;0.2;245.3;50.03;36;5385.6
16-08-27;07:15;32.2;269.5;0.2;244.3;50.02;38;5385.6
16-08-27;07:18;32.4;276.1;0.2;244.3;50.10;39;5385.6
16-08-27;07:21;32.3;267.7;0.2;244.3;50.08;39;5385.6
16-08-27;07:24;32.5;265.2;0.2;245.3;50.05;40;5385.6
16-08-27;07:27;32.5;265.5;0.2;246.3;50.02;41;5385.6
16-08-27;07:30;32.6;268.9;0.2;245.3;50.03;43;5385.6
16-08-27;07:33;32.6;275.6;0.3;244.3;49.98;44;5385.6
16-08-27;07:36;32.7;280.0;0.3;245.3;50.05;47;5385.6
16-08-27;07:39;32.7;287.6;0.3;244.3;50.05;49;5385.6
16-08-27;07:42;33.0;280.9;0.3;244.3;50.05;51;5385.6
16-08-27;07:45;33.0;279.7;0.2;245.3;50.06;52;5385.6
16-08-27;07:48;33.1;290.1;0.3;243.4;50.04;55;5385.6
16-08-27;07:51;33.0;296.6;0.3;243.4;50.04;55;5385.6
16-08-27;07:54;33.0;302.1;0.3;244.3;50.08;56;5385.6
16-08-27;07:57;33.1;297.0;0.4;246.3;50.06;58;5385.6
16-08-27;08:00;33.2;299.1;0.4;246.3;50.06;61;5385.6
16-08-27;08:03;33.3;293.9;0.4;244.3;50.07;62;5385.6
16-08-27;08:06;33.2;302.6;0.3;243.4;50.12;63;5385.6
16-08-27;08:09;33.3;307.6;0.4;243.4;50.06;65;5385.6
16-08-27;08:12;33.7;307.4;0.4;243.4;50.04;66;5385.6
16-08-27;08:15;33.5;300.1;0.4;243.4;50.02;67;5385.6
16-08-27;08:18;33.5;308.0;0.4;244.3;50.03;68;5385.6
16-08-27;08:21;33.5;306.5;0.4;243.4;50.02;70;5385.6
16-08-27;08:24;33.7;285.0;0.4;243.4;50.04;77;5385.6
16-08-27;08:27;33.8;283.0;0.6;242.4;49.99;89;5385.6
16-08-27;08:30;33.9;289.5;0.5;243.4;50.04;108;5385.6
16-08-27;08:33;33.9;297.5;0.6;243.4;50.06;132;5385.6
16-08-27;08:36;34.1;280.6;0.7;243.4;50.01;153;5385.6
16-08-27;08:39;34.0;302.0;0.8;243.4;50.01;181;5385.6
16-08-27;08:42;34.2;304.2;0.9;242.4;50.04;207;5385.7
16-08-27;08:45;34.4;300.2;1.0;242.4;50.05;233;5385.7
16-08-27;08:48;34.6;306.5;1.1;243.4;50.04;260;5385.7
16-08-27;08:51;34.6;302.4;1.2;243.4;50.04;286;5385.7
16-08-27;08:54;34.8;295.0;1.3;244.3;50.06;311;5385.7
16-08-27;08:57;34.9;304.5;1.4;244.3;50.07;338;5385.7
16-08-27;09:00;35.0;297.0;1.5;243.4;50.05;366;5385.7
16-08-27;09:03;35.4;295.3;1.7;242.4;50.07;394;5385.8
16-08-27;09:06;35.5;295.0;1.7;243.4;50.04;420;5385.8
16-08-27;09:09;35.6;296.6;1.8;244.3;50.05;443;5385.8
16-08-27;09:12;35.7;290.1;2.0;244.3;50.05;469;5385.8
16-08-27;09:15;36.0;288.4;2.0;244.3;50.03;494;5385.8
16-08-27;09:18;36.1;286.2;2.1;244.3;50.06;518;5385.9
16-08-27;09:21;36.4;287.4;2.3;244.3;50.03;542;5385.9
16-08-27;09:24;36.4;282.1;2.3;244.3;50.03;566;5385.9
16-08-27;09:27;36.7;280.5;2.4;244.3;50.06;586;5386.0
16-08-27;09:30;36.8;280.3;2.4;244.3;50.05;608;5386.0
16-08-27;09:33;37.1;271.5;2.5;244.3;50.04;624;5386.0
16-08-27;09:36;37.5;274.0;2.6;244.3;50.04;643;5386.0
16-08-27;09:39;37.6;269.0;2.8;244.3;49.98;662;5386.1
16-08-27;09:42;37.6;265.4;2.7;244.3;50.04;676;5386.1
16-08-27;09:45;37.8;261.9;2.8;244.3;50.06;689;5386.1
16-08-27;09:48;38.0;260.8;3.0;38.6;50.07;704;5386.2
16-08-27;09:51;38.4;263.9;3.0;244.3;50.02;715;5386.2
16-08-27;09:54;38.4;264.5;3.1;245.3;49.97;726;5386.3
16-08-27;09:57;38.7;260.7;3.0;245.3;50.02;737;5386.3
16-08-27;10:00;38.7;261.3;3.1;243.4;50.03;748;5386.3
16-08-27;10:03;38.9;260.1;3.1;244.3;50.02;757;5386.4
16-08-27;10:06;39.4;255.6;3.1;244.3;50.01;765;5386.4
16-08-27;10:09;39.3;259.5;3.2;244.3;50.03;774;5386.4
16-08-27;10:12;39.3;254.0;3.3;244.3;50.03;784;5386.5
16-08-27;10:15;39.5;254.5;3.3;245.3;50.02;797;5386.5
16-08-27;10:18;39.8;257.2;3.3;244.3;50.04;807;5386.6
16-08-27;10:21;39.8;251.9;3.3;244.3;50.05;811;5386.6
16-08-27;10:24;40.4;255.6;3.3;243.4;50.09;819;5386.6
16-08-27;10:27;40.0;256.3;3.4;244.3;50.06;829;5386.7
16-08-27;10:30;40.4;250.9;3.4;244.3;50.03;842;5386.7
16-08-27;10:33;40.5;254.7;3.6;244.3;49.99;852;5386.8
16-08-27;10:36;40.5;255.9;3.6;243.4;50.03;858;5386.8
16-08-27;10:39;40.8;246.8;3.5;243.4;50.01;862;5386.9
16-08-27;10:42;40.9;249.0;3.5;248.2;50.03;873;5386.9
16-08-27;10:45;40.9;249.1;3.5;248.2;50.06;879;5386.9
16-08-27;10:48;41.2;252.3;3.6;247.3;50.05;892;5387.0
16-08-27;10:51;41.2;250.9;3.6;248.2;50.07;898;5387.0
16-08-27;10:54;41.3;251.8;3.6;247.3;50.05;906;5387.1
16-08-27;10:57;41.3;249.6;3.7;248.2;50.02;912;5387.1
16-08-27;11:00;41.5;247.5;3.7;247.3;50.04;922;5387.2
16-08-27;11:03;41.6;252.9;3.7;247.3;50.05;929;5387.2
16-08-27;11:06;41.7;247.8;3.8;248.2;50.03;932;5387.3
16-08-27;11:09;42.1;247.8;3.8;249.2;50.03;936;5387.3
16-08-27;11:12;42.2;250.4;3.8;247.3;50.01;935;5387.3
16-08-27;11:15;42.3;243.6;3.9;246.3;49.97;941;5387.4
16-08-27;11:18;42.0;245.3;3.9;247.3;50.09;948;5387.4
16-08-27;11:21;42.2;244.1;3.8;248.2;50.05;954;5387.5
16-08-27;11:24;42.3;243.3;4.0;247.3;50.08;962;5387.5
16-08-27;11:27;42.4;244.6;3.9;247.3;50.01;968;5387.6
16-08-27;11:30;42.5;245.5;3.9;247.3;50.03;968;5387.6
16-08-27;11:33;42.8;246.0;4.0;247.3;50.03;976;5387.7
16-08-27;11:36;42.8;245.3;4.0;249.2;50.06;982;5387.7
16-08-27;11:39;43.1;242.2;4.0;247.3;50.04;989;5387.8
16-08-27;11:42;42.8;249.9;4.0;248.2;50.05;990;5387.8
16-08-27;11:45;43.1;240.6;4.1;247.3;50.03;998;5387.9
16-08-27;11:48;43.4;245.0;4.1;247.3;50.07;1009;5387.9
16-08-27;11:51;43.4;245.3;4.1;248.2;50.04;1007;5388.0
16-08-27;11:54;43.1;243.0;4.2;247.3;50.01;1023;5388.0
16-08-27;11:57;43.6;246.2;4.1;249.2;50.08;1024;5388.1
16-08-27;12:00;43.4;245.2;4.3;248.2;49.98;1036;5388.1
16-08-27;12:03;43.6;243.4;4.3;250.2;50.03;1034;5388.2
16-08-27;12:06;43.7;242.8;4.1;247.3;50.01;1034;5388.2
