data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-08-27;12:09;43.7;241.9;4.2;247.3;50.04;1037;5388.3
16-08-27;12:12;43.7;244.6;4.3;247.3;50.03;1051;5388.3
16-08-27;12:15;43.9;244.0;4.2;248.2;50.02;1045;5388.4
16-08-27;12:18;43.8;249.3;4.3;247.3;50.05;1061;5388.4
16-08-27;12:21;43.9;245.3;4.4;248.2;50.00;1062;5388.5
16-08-27;12:24;44.0;246.3;4.3;249.2;50.03;1075;5388.5
16-08-27;12:27;44.0;242.2;4.3;248.2;50.01;1072;5388.6
16-08-27;12:30;44.3;246.6;4.4;248.2;50.04;1079;5388.7
16-08-27;12:33;44.3;239.6;4.4;248.2;50.03;1072;5388.7
16-08-27;12:36;44.3;242.4;4.4;249.2;50.02;1077;5388.8
16-08-27;12:39;44.4;244.4;4.4;248.2;50.05;1076;5388.8
16-08-27;12:42;44.5;245.2;4.3;248.2;50.03;1081;5388.9
16-08-27;12:45;44.4;244.6;4.4;248.2;50.03;1080;5388.9
16-08-27;12:48;44.6;244.6;4.4;249.2;50.03;1084;5389.0
16-08-27;12:51;44.6;241.1;4.4;249.2;50.06;1085;5389.0
16-08-27;12:54;44.7;238.4;4.4;248.2;50.03;1072;5389.1
16-08-27;12:57;44.6;244.4;4.4;249.2;50.02;1081;5389.1
16-08-27;13:00;44.5;239.2;4.3;249.2;50.06;1077;5389.2
16-08-27;13:03;45.0;241.4;4.4;249.2;50.02;1068;5389.2
16-08-27;13:06;44.7;243.8;4.3;249.2;50.08;1069;5389.3
16-08-27;13:09;44.7;242.5;4.4;250.2;50.06;1080;5389.4
16-08-27;13:12;44.6;242.5;4.4;247.3;50.03;1079;5389.4
16-08-27;13:15;44.9;245.0;4.4;248.2;50.06;1087;5389.5
16-08-27;13:18;44.9;241.1;4.3;247.3;50.02;1080;5389.5
16-08-27;13:21;44.9;4.8;4.3;249.2;50.02;1075;5389.6
16-08-27;13:24;44.7;240.3;4.3;249.2;50.03;1072;5389.6
16-08-27;13:27;44.9;243.7;4.3;248.2;50.05;1070;5389.7
16-08-27;13:30;44.9;239.3;4.3;250.2;50.05;1070;5389.7
16-08-27;13:33;44.7;241.6;4.3;249.2;50.06;1061;5389.8
16-08-27;13:36;45.0;240.3;4.3;248.2;50.08;1063;5389.8
16-08-27;13:39;44.7;240.0;4.3;248.2;50.08;1059;5389.9
16-08-27;13:42;45.0;240.3;4.3;249.2;50.15;1055;5389.9
16-08-27;13:45;45.1;245.9;4.2;249.2;50.06;1064;5390.0
16-08-27;13:48;44.9;244.9;4.2;249.2;50.08;1056;5390.0
16-08-27;13:51;44.9;245.2;4.2;249.2;50.05;1054;5390.1
16-08-27;13:54;45.0;242.7;4.3;250.2;50.08;1059;5390.2
16-08-27;13:57;45.0;238.7;4.3;248.2;50.09;1054;5390.2
16-08-27;14:00;45.1;235.2;4.2;249.2;50.03;1034;5390.3
16-08-27;14:03;45.1;240.5;4.1;249.2;50.03;1031;5390.3
16-08-27;14:06;44.9;242.2;4.2;249.2;50.01;1035;5390.4
16-08-27;14:09;44.7;239.9;4.1;248.2;50.05;1033;5390.4
16-08-27;14:12;44.9;240.5;4.1;249.2;50.01;1021;5390.5
16-08-27;14:15;45.0;244.3;4.1;248.2;50.03;1020;5390.5
16-08-27;14:18;45.1;238.1;4.1;249.2;50.09;1020;5390.6
16-08-27;14:21;44.7;240.8;4.1;250.2;50.02;1010;5390.6
16-08-27;14:24;44.9;244.3;4.1;248.2;50.06;1009;5390.7
16-08-27;14:27;44.7;242.1;4.1;249.2;50.02;1006;5390.7
16-08-27;14:30;44.9;245.8;4.0;249.2;50.05;1009;5390.8
16-08-27;14:33;44.6;243.0;4.1;250.2;50.06;1005;5390.8
16-08-27;14:36;44.5;244.6;4.0;249.2;50.06;994;5390.9
16-08-27;14:39;44.7;249.0;4.0;248.2;49.96;990;5390.9
16-08-27;14:42;44.6;247.4;4.0;249.2;50.06;986;5391.0
16-08-27;14:45;44.5;247.1;4.0;249.2;50.05;981;5391.0
16-08-27;14:48;44.5;251.0;3.9;249.2;50.08;974;5391.1
16-08-27;14:51;44.5;248.7;3.8;249.2;50.07;958;5391.1
16-08-27;14:54;44.4;240.0;3.9;248.2;50.05;951;5391.2
16-08-27;14:57;44.6;243.7;3.9;249.2;50.04;953;5391.2
16-08-27;15:00;44.4;243.7;3.8;249.2;50.06;950;5391.3
16-08-27;15:03;44.4;245.5;3.8;249.2;50.04;948;5391.3
16-08-27;15:06;44.3;250.9;3.7;249.2;50.07;927;5391.3
16-08-27;15:09;44.0;248.7;3.7;248.2;50.01;918;5391.4
16-08-27;15:12;44.0;247.4;3.6;248.2;50.03;914;5391.4
16-08-27;15:15;44.0;244.3;3.5;249.2;50.04;894;5391.5
16-08-27;15:18;44.3;247.2;3.5;249.2;50.00;881;5391.5
16-08-27;15:21;43.9;246.0;3.6;249.2;50.05;880;5391.6
16-08-27;15:24;43.9;245.9;3.5;249.2;50.07;869;5391.6
16-08-27;15:27;43.8;246.5;3.5;248.2;50.08;864;5391.7
16-08-27;15:30;43.7;251.2;3.5;248.2;50.06;874;5391.7
16-08-27;15:33;43.8;251.0;3.4;248.2;50.07;862;5391.7
16-08-27;15:36;43.9;252.6;3.4;248.2;50.06;860;5391.8
16-08-27;15:39;43.6;250.7;3.4;248.2;50.02;853;5391.8
16-08-27;15:42;43.6;252.2;3.4;248.2;50.13;838;5391.9
16-08-27;15:45;43.6;247.7;3.3;248.2;50.05;822;5391.9
16-08-27;15:48;43.6;251.5;3.3;249.2;50.07;809;5392.0
16-08-27;15:51;43.4;254.1;3.2;249.2;50.02;804;5392.0
16-08-27;15:54;43.5;248.4;3.2;248.2;50.12;783;5392.0
16-08-27;15:57;43.2;245.2;3.1;248.2;50.05;771;5392.1
16-08-27;16:00;43.1;249.7;3.1;248.2;50.12;768;5392.1
16-08-27;16:03;43.1;247.4;3.0;246.3;50.02;750;5392.1
16-08-27;16:06;42.9;253.8;3.0;246.3;50.03;732;5392.2
16-08-27;16:09;42.8;253.5;2.9;249.2;50.05;723;5392.2
16-08-27;16:12;42.9;248.5;2.9;248.2;50.11;713;5392.3
16-08-27;16:15;42.8;249.1;2.9;248.2;50.01;698;5392.3
16-08-27;16:18;42.7;253.2;2.8;249.2;50.06;697;5392.3
16-08-27;16:21;42.7;254.5;2.8;248.2;50.04;692;5392.4
16-08-27;16:24;42.5;258.1;2.8;249.2;49.97;681;5392.4
16-08-27;16:27;42.3;254.7;2.7;249.2;50.03;674;5392.4
16-08-27;16:30;42.2;254.5;2.6;248.2;50.02;664;5392.5
16-08-27;16:33;42.3;254.0;2.7;249.2;50.01;660;5392.5
16-08-27;16:36;42.0;255.9;2.7;247.3;49.94;646;5392.5
16-08-27;16:39;42.1;253.8;2.5;248.2;50.06;636;5392.6
16-08-27;16:42;42.0;258.3;2.5;248.2;50.02;632;5392.6
16-08-27;16:45;42.1;257.6;2.4;248.2;50.02;614;5392.6
16-08-27;16:48;41.7;258.8;2.4;248.2;50.02;599;5392.7
16-08-27;16:51;41.7;263.9;2.3;248.2;50.06;584;5392.7
16-08-27;16:54;41.9;260.1;2.4;246.3;50.04;573;5392.7
16-08-27;16:57;41.5;262.0;2.2;247.3;50.08;557;5392.7
16-08-27;17:00;41.5;261.4;2.3;246.3;50.08;540;5392.8
16-08-27;17:03;41.4;262.2;2.1;248.2;50.07;523;5392.8
16-08-27;17:06;41.2;267.1;2.1;247.3;50.05;513;5392.8
16-08-27;17:09;41.0;259.4;2.1;246.3;50.03;502;5392.8
16-08-27;17:12;40.9;261.7;1.9;247.3;50.03;484;5392.9
16-08-27;17:15;40.9;263.8;2.0;247.3;50.07;473;5392.9
16-08-27;17:18;40.9;263.8;1.9;246.3;50.08;457;5392.9
16-08-27;17:21;40.7;261.1;1.8;247.3;50.03;443;5392.9
16-08-27;17:24;40.5;267.1;1.7;246.3;50.09;426;5393.0
16-08-27;17:27;40.7;265.8;1.7;246.3;50.06;408;5393.0
16-08-27;17:30;40.5;268.3;1.6;246.3;50.02;391;5393.0
16-08-27;17:33;40.2;266.0;1.5;247.3;50.08;372;5393.0
16-08-27;17:36;40.1;4.8;1.4;246.3;50.03;348;5393.0
16-08-27;17:39;39.8;260.1;1.5;247.3;50.00;330;5393.1
16-08-27;17:42;39.7;265.5;1.3;247.3;50.03;320;5393.1
16-08-27;17:45;39.5;263.5;1.3;247.3;50.03;309;5393.1
16-08-27;17:48;39.5;270.9;1.2;246.3;50.00;293;5393.1
16-08-27;17:51;39.5;264.4;1.2;247.3;50.04;279;5393.1
16-08-27;17:54;39.4;266.1;1.1;247.3;50.02;263;5393.1
16-08-27;17:57;39.4;266.3;1.1;246.3;50.05;246;5393.1
16-08-27;18:00;39.1;274.8;0.9;245.3;50.02;229;5393.2
16-08-27;18:03;39.0;269.3;0.9;246.3;50.03;215;5393.2
16-08-27;18:06;39.0;270.5;0.9;246.3;50.05;177;5393.2
16-08-27;18:09;39.0;260.1;0.8;247.3;50.05;183;5393.2
16-08-27;18:12;38.7;266.4;0.8;246.3;50.06;170;5393.2
16-08-27;18:15;38.5;272.9;0.7;246.3;50.04;153;5393.2
16-08-27;18:18;38.5;266.0;0.6;246.3;50.02;141;5393.2
16-08-27;18:21;38.2;266.7;0.6;246.3;50.03;130;5393.2
16-08-27;18:24;38.3;263.8;0.5;247.3;50.00;117;5393.2
16-08-27;18:27;38.2;269.3;0.5;246.3;50.06;101;5393.2
16-08-27;18:30;38.0;268.2;0.4;246.3;50.02;89;5393.2
16-08-27;18:33;37.7;268.3;0.4;246.3;50.04;77;5393.2
16-08-27;18:36;37.7;256.7;0.4;246.3;50.02;65;5393.2
16-08-27;18:39;37.4;249.9;0.4;246.3;50.03;54;5393.2
16-08-27;18:42;37.2;255.1;0.2;245.3;50.03;45;5393.2
16-08-27;18:45;37.0;252.6;0.1;246.3;50.01;35;5393.2
16-08-27;18:48;37.0;251.0;0.1;246.3;50.04;27;5393.3
16-08-27;18:51;36.9;248.8;0.1;247.3;50.05;21;5393.3
16-08-27;18:54;36.8;249.1;0.1;244.3;50.05;16;5393.3
16-08-27;18:57;36.5;241.8;0.0;244.3;50.05;10;5393.3
16-08-27;19:00;36.4;240.6;0.0;244.3;50.05;6;5393.3
16-08-27;19:03;36.3;237.3;0.0;243.4;50.05;3;5393.3
16-08-27;19:06;36.2;233.2;0.0;244.3;50.04;1;5393.3
16-08-27;19:09;36.0;211.2;0.0;243.4;50.02;0;5393.3
16-08-27;19:12;35.7;177.2;0.0;244.3;50.07;0;5393.3
16-08-27;19:15;35.6;109.5;0.0;243.4;50.02;0;5393.3
16-08-27;19:18;35.5;155.8;0.0;243.4;50.06;0;5393.3
16-08-27;19:21;35.4;225.5;0.0;243.4;50.02;0;5393.3
16-08-27;19:24;35.3;223.3;0.0;243.4;50.04;0;5393.3
16-08-27;19:27;35.2;202.2;0.0;244.3;50.03;0;5393.3
16-08-27;19:30;35.0;177.3;0.0;243.4;50.05;0;5393.3
16-08-27;19:33;34.9;148.2;0.0;243.4;50.01;0;5393.3
16-08-27;19:36;34.8;117.9;0.0;245.3;50.04;0;5393.3
16-08-28;06:27;31.1;283.4;0.1;244.3;50.03;19;5393.3
16-08-28;06:30;31.0;263.3;0.1;243.4;50.01;21;5393.3
16-08-28;06:33;31.0;265.1;0.1;243.4;50.05;23;5393.3
16-08-28;06:36;31.2;263.5;0.1;243.4;50.05;23;5393.3
16-08-28;06:39;31.5;253.1;0.1;242.4;50.09;26;5393.3
16-08-28;06:42;31.4;260.5;0.1;243.4;50.03;27;5393.3
16-08-28;06:45;31.4;263.8;0.1;243.4;50.05;30;5393.3
16-08-28;06:48;31.4;260.8;0.1;242.4;50.05;30;5393.3
16-08-28;06:51;31.6;267.6;0.1;242.4;50.05;31;5393.3
16-08-28;06:54;31.8;260.8;0.2;243.4;50.02;32;5393.3
16-08-28;06:57;31.8;272.3;0.1;241.4;50.01;33;5393.3
16-08-28;07:00;31.9;266.0;0.2;243.4;50.02;34;5393.3
16-08-28;07:03;31.9;259.2;0.2;243.4;50.02;35;5393.3
16-08-28;07:06;32.2;267.4;0.2;240.4;50.02;36;5393.3
16-08-28;07:09;32.2;261.3;0.2;242.4;50.08;38;5393.3
16-08-28;07:12;32.2;265.8;0.2;242.4;50.00;38;5393.3
16-08-28;07:15;32.4;267.1;0.2;242.4;50.02;39;5393.3
16-08-28;07:18;32.4;261.0;0.2;243.4;50.02;41;5393.3
16-08-28;07:21;32.5;267.6;0.2;243.4;50.02;41;5393.3
16-08-28;07:24;32.5;269.8;0.2;243.4;50.06;43;5393.3
16-08-28;07:27;32.6;267.0;0.2;244.3;50.01;45;5393.3
16-08-28;07:30;32.6;275.6;0.2;242.4;50.08;46;5393.3
16-08-28;07:33;32.9;275.5;0.3;243.4;50.03;49;5393.3
16-08-28;07:36;32.7;273.9;0.2;244.3;50.08;49;5393.3
16-08-28;07:39;32.9;280.5;0.2;244.3;50.06;53;5393.3
16-08-28;07:42;33.1;287.2;0.3;244.3;50.05;54;5393.3
16-08-28;07:45;33.0;287.5;0.3;243.4;50.04;56;5393.3
16-08-28;07:48;33.2;289.0;0.3;243.4;50.02;57;5393.3
16-08-28;07:51;33.2;295.6;0.4;243.4;50.05;59;5393.3
16-08-28;07:54;33.2;290.6;0.3;243.4;50.06;60;5393.3
16-08-28;07:57;33.2;295.1;0.3;245.3;50.09;63;5393.3
16-08-28;08:00;33.5;300.2;0.4;244.3;50.03;65;5393.3
16-08-28;08:03;33.4;306.4;0.4;244.3;50.06;66;5393.3
16-08-28;08:06;33.4;300.5;0.4;242.4;50.05;68;5393.3
16-08-28;08:09;33.7;297.5;0.3;243.4;50.04;68;5393.3
16-08-28;08:12;33.7;304.8;0.4;243.4;50.03;70;5393.3
16-08-28;08:15;33.8;292.2;0.4;244.3;50.05;71;5393.3
16-08-28;08:18;33.8;300.7;0.4;244.3;50.05;72;5393.3
16-08-28;08:21;33.8;299.1;0.4;243.4;50.03;76;5393.3
16-08-28;08:24;34.0;275.8;0.5;243.4;50.03;86;5393.3
16-08-28;08:27;34.0;276.4;0.5;243.4;50.03;103;5393.3
16-08-28;08:30;34.2;278.0;0.6;243.4;50.03;124;5393.4
16-08-28;08:33;34.1;283.1;0.7;244.3;50.06;146;5393.4
16-08-28;08:36;34.2;284.1;0.8;245.3;50.04;169;5393.4
16-08-28;08:39;34.4;290.0;0.9;245.3;50.02;193;5393.4
16-08-28;08:42;34.5;298.0;0.9;244.3;50.02;218;5393.4
16-08-28;08:45;34.5;295.0;1.0;244.3;50.06;242;5393.4
16-08-28;08:48;34.9;301.0;1.2;243.4;50.01;270;5393.4
16-08-28;08:51;35.0;294.5;1.2;244.3;50.05;294;5393.4
16-08-28;08:54;35.2;299.4;1.4;244.3;50.06;319;5393.4
16-08-28;08:57;35.0;298.6;1.4;245.3;50.07;345;5393.5
16-08-28;09:00;35.3;295.1;1.6;245.3;50.05;371;5393.5
16-08-28;09:03;35.6;294.5;1.7;246.3;50.06;396;5393.5
16-08-28;09:06;35.7;292.3;1.7;245.3;50.05;420;5393.5
16-08-28;09:09;36.0;290.9;1.8;245.3;50.02;445;5393.5
16-08-28;09:12;36.0;287.5;1.9;245.3;50.02;471;5393.6
16-08-28;09:15;36.2;286.6;2.0;245.3;50.04;495;5393.6
16-08-28;09:18;36.3;281.8;2.2;246.3;50.03;520;5393.6
16-08-28;09:21;36.5;279.4;2.3;246.3;50.05;540;5393.6
16-08-28;09:24;36.9;278.9;2.3;244.3;50.02;562;5393.7
16-08-28;09:27;37.1;276.5;2.3;245.3;50.02;583;5393.7
16-08-28;09:30;37.0;276.4;2.5;246.3;50.01;603;5393.7
16-08-28;09:33;37.6;268.2;2.6;245.3;50.07;618;5393.8
16-08-28;09:36;37.7;267.6;2.6;245.3;50.01;636;5393.8
16-08-28;09:39;37.8;263.2;2.7;245.3;50.03;651;5393.8
16-08-28;09:42;37.9;263.9;2.8;246.3;50.02;666;5393.8
16-08-28;09:45;38.2;264.1;2.7;246.3;50.05;681;5393.9
16-08-28;09:48;38.5;262.7;2.8;244.3;50.04;692;5393.9
16-08-28;09:51;38.5;258.5;2.9;245.3;50.03;702;5393.9
16-08-28;09:54;38.7;262.9;3.0;244.3;50.10;716;5394.0
16-08-28;09:57;38.6;260.3;2.9;245.3;50.05;724;5394.0
16-08-28;10:00;39.1;263.3;3.0;245.3;50.08;737;5394.1
16-08-28;10:03;39.3;258.8;3.1;245.3;50.04;748;5394.1
16-08-28;10:06;39.4;257.5;3.1;245.3;50.06;761;5394.1
16-08-28;10:09;39.7;257.8;3.1;246.3;50.04;765;5394.2
16-08-28;10:12;39.7;255.3;3.2;246.3;50.02;775;5394.2
16-08-28;10:15;39.8;254.4;3.3;246.3;50.03;784;5394.2
16-08-28;10:18;39.9;254.7;3.3;245.3;50.03;799;5394.3
16-08-28;10:21;40.2;251.6;3.3;245.3;50.02;805;5394.3
16-08-28;10:24;40.1;252.0;3.3;246.3;50.06;819;5394.4
16-08-28;10:27;40.6;255.6;3.3;245.3;50.05;826;5394.4
16-08-28;10:30;40.5;258.9;3.4;245.3;50.03;831;5394.4
16-08-28;10:33;40.6;252.0;3.5;245.3;50.07;846;5394.5
16-08-28;10:36;40.8;247.5;3.5;245.3;50.05;852;5394.5
16-08-28;10:39;41.0;255.7;3.5;244.3;50.06;867;5394.6
16-08-28;10:42;41.0;249.6;3.5;245.3;50.05;876;5394.6
16-08-28;10:45;41.0;250.1;3.6;245.3;50.06;877;5394.7
16-08-28;10:48;41.4;253.1;3.7;245.3;50.01;887;5394.7
16-08-28;10:51;41.6;246.6;3.7;247.3;50.07;896;5394.8
16-08-28;10:54;41.6;247.7;3.8;245.3;49.97;905;5394.8
16-08-28;10:57;41.5;252.0;3.8;245.3;50.03;911;5394.8
16-08-28;11:00;41.6;255.3;3.7;245.3;50.06;916;5394.9
16-08-28;11:03;42.0;250.4;3.8;246.3;50.08;925;5394.9
16-08-28;11:06;42.0;251.3;3.8;245.3;50.07;930;5395.0
16-08-28;11:09;42.1;249.0;3.8;245.3;50.04;937;5395.0
16-08-28;11:12;42.2;249.6;3.9;245.3;50.05;949;5395.1
16-08-28;11:15;42.5;244.4;4.0;245.3;50.06;951;5395.1
16-08-28;11:18;42.4;243.1;3.9;245.3;50.06;962;5395.2
16-08-28;11:21;42.8;241.9;4.0;245.3;50.01;970;5395.2
16-08-28;11:24;42.5;246.8;4.0;244.3;50.08;971;5395.3
16-08-28;11:27;42.9;242.7;4.1;246.3;50.06;973;5395.3
16-08-28;11:30;42.8;245.3;4.0;245.3;50.07;971;5395.4
16-08-28;11:33;42.8;239.7;3.9;245.3;50.02;983;5395.4
16-08-28;11:36;43.1;245.2;4.1;245.3;50.06;993;5395.5
16-08-28;11:39;43.1;243.3;4.1;245.3;50.06;993;5395.5
16-08-28;11:42;43.2;241.1;4.1;245.3;50.02;992;5395.6
16-08-28;11:45;43.4;242.4;4.1;245.3;50.05;1005;5395.6
16-08-28;11:48;43.4;243.7;4.1;245.3;50.02;1008;5395.7
16-08-28;11:51;43.5;243.7;4.1;245.3;50.06;1010;5395.7
16-08-28;11:54;43.5;238.9;4.2;245.3;49.97;1010;5395.8
16-08-28;11:57;43.7;237.4;4.1;244.3;50.00;1009;5395.8
16-08-28;12:00;43.7;242.4;4.3;245.3;49.93;1019;5395.9
16-08-28;12:03;43.8;239.3;4.3;247.3;50.01;1028;5395.9
16-08-28;12:06;43.7;242.2;4.1;246.3;50.01;1035;5396.0
16-08-28;12:09;43.9;240.6;4.2;246.3;50.04;1033;5396.0
16-08-28;12:12;43.8;246.3;4.2;245.3;50.03;1040;5396.1
16-08-28;12:15;44.2;239.3;4.2;246.3;50.04;1042;5396.1
16-08-28;12:18;43.9;239.5;4.3;246.3;50.03;1043;5396.2
16-08-28;12:21;44.3;241.6;4.3;246.3;50.03;1039;5396.2
16-08-28;12:24;44.4;238.7;4.2;246.3;50.06;1036;5396.3
16-08-28;12:27;44.2;238.7;4.3;246.3;50.03;1043;5396.3
16-08-28;12:30;44.4;237.3;4.3;246.3;50.05;1048;5396.4
16-08-28;12:33;44.3;241.8;4.4;247.3;50.06;1047;5396.4
16-08-28;12:36;44.3;241.5;4.3;245.3;50.05;1047;5396.5
16-08-28;12:39;44.6;231;4.3;246.3;50.06;1053;5396.5
16-08-28;12:42;44.6;239.0;4.4;245.3;50.04;1060;5396.6
16-08-28;12:45;44.4;241.5;4.4;246.3;50.04;1062;5396.6
16-08-28;12:48;44.5;242.7;4.4;246.3;50.06;1053;5396.7
16-08-28;12:51;44.6;238.1;4.3;245.3;50.02;1056;5396.7
16-08-28;12:54;44.7;240.9;4.3;244.3;50.02;1044;5396.8
16-08-28;12:57;44.7;234.6;4.3;245.3;50.03;1054;5396.8
16-08-28;13:00;44.7;240.8;4.3;245.3;50.01;1065;5396.9
16-08-28;13:03;45.1;249.0;4.4;245.3;50.02;1079;5397.0
16-08-28;13:06;44.9;245.5;4.4;246.3;50.06;1075;5397.0
16-08-28;13:09;44.7;243.4;4.3;246.3;50.04;1074;5397.1
16-08-28;13:12;44.9;235.9;4.3;246.3;50.03;1058;5397.1
16-08-28;13:15;45.0;237.0;4.3;246.3;50.08;1055;5397.2
16-08-28;13:18;45.1;239.3;4.2;245.3;50.08;1053;5397.2
16-08-28;13:21;45.0;241.5;4.4;246.3;50.03;1050;5397.3
16-08-28;13:24;45.1;234.6;4.3;246.3;50.02;1050;5397.3
16-08-28;13:27;45.2;239.9;4.2;246.3;50.02;1053;5397.4
16-08-28;13:30;45.0;241.1;4.3;246.3;50.03;1054;5397.4
16-08-28;13:33;45.2;241.4;4.3;246.3;50.03;1055;5397.5
16-08-28;13:36;45.1;239.3;4.3;246.3;50.06;1049;5397.5
16-08-28;13:39;45.0;241.4;4.3;246.3;49.99;1057;5397.6
16-08-28;13:42;45.2;240.0;4.3;246.3;50.06;1059;5397.6
16-08-28;13:45;45.3;241.8;4.3;245.3;50.09;1042;5397.7
16-08-28;13:48;45.0;236.1;4.2;246.3;50.03;1039;5397.7
16-08-28;13:51;45.1;237.5;4.3;245.3;50.04;1045;5397.8
16-08-28;13:54;45.2;243.0;4.3;245.3;50.03;1065;5397.8
16-08-28;13:57;45.1;244.0;4.3;245.3;50.01;1062;5397.9
16-08-28;14:00;45.1;240.6;4.3;245.3;50.00;1043;5398.0
16-08-28;14:03;45.3;242.4;4.3;245.3;50.06;1044;5398.0
16-08-28;14:06;45.2;237.4;4.2;245.3;50.05;1023;5398.1
16-08-28;14:09;45.2;241.9;4.2;246.3;50.05;1027;5398.1
16-08-28;14:12;45.2;239.3;4.2;246.3;50.01;1027;5398.2
16-08-28;14:15;45.2;237.1;4.2;245.3;50.04;1019;5398.2
16-08-28;14:18;45.0;242.2;4.3;245.3;50.05;1026;5398.3
16-08-28;14:21;45.1;243.6;4.1;245.3;50.04;1014;5398.3
16-08-28;14:24;44.9;245.0;4.2;245.3;50.01;1012;5398.4
16-08-28;14:27;44.9;238.4;4.1;246.3;50.05;1010;5398.4
16-08-28;14:30;45.0;242.7;4.1;246.3;50.02;1007;5398.5
16-08-28;14:33;45.1;240.9;4.1;245.3;50.02;1002;5398.5
16-08-28;14:36;45.0;241.6;4.0;245.3;50.08;979;5398.6
16-08-28;14:39;45.0;238.0;3.9;245.3;50.07;975;5398.6
16-08-28;14:42;44.7;245.6;4.0;246.3;50.07;968;5398.7
16-08-28;14:45;44.7;238.0;4.0;245.3;50.03;955;5398.7
16-08-28;14:48;44.7;245.9;3.9;245.3;50.04;958;5398.8
16-08-28;14:51;44.7;241.2;4.0;247.3;50.05;950;5398.8
16-08-28;14:54;44.5;244.3;3.8;245.3;50.07;945;5398.9
16-08-28;14:57;44.5;242.1;3.9;245.3;50.05;954;5398.9
16-08-28;15:00;44.5;243.1;3.8;245.3;50.01;952;5398.9
16-08-28;15:03;44.5;247.1;3.9;245.3;50.05;951;5399.0
16-08-28;15:06;44.3;250.6;3.8;245.3;50.00;949;5399.0
16-08-28;15:09;44.6;248.2;3.8;244.3;50.01;932;5399.1
16-08-28;15:12;44.6;243.8;3.9;245.3;50.07;927;5399.1
16-08-28;15:15;44.4;246.5;3.8;245.3;50.03;916;5399.2
16-08-28;15:18;44.3;250.0;3.7;245.3;50.05;914;5399.2
16-08-28;15:21;44.0;248.4;3.7;245.3;50.07;904;5399.3
16-08-28;15:24;44.3;247.5;3.6;245.3;50.04;889;5399.3
16-08-28;15:27;44.3;253.2;3.7;246.3;49.99;883;5399.4
16-08-28;15:30;44.0;252.8;3.7;245.3;50.07;884;5399.4
16-08-28;15:33;44.2;251.5;3.5;244.3;50.06;870;5399.4
16-08-28;15:36;44.0;247.7;3.6;244.3;50.03;866;5399.5
16-08-28;15:39;44.0;253.4;3.5;244.3;50.04;862;5399.5
16-08-28;15:42;43.9;253.5;3.4;244.3;50.04;844;5399.6
16-08-28;15:45;44.0;249.7;3.4;244.3;50.05;831;5399.6
16-08-28;15:48;43.7;256.6;3.4;244.3;50.07;825;5399.7
16-08-28;15:51;43.6;251.9;3.3;245.3;50.02;813;5399.7
16-08-28;15:54;43.6;256.3;3.3;245.3;50.07;800;5399.7
16-08-28;15:57;43.4;251.8;3.3;245.3;50.07;801;5399.8
16-08-28;16:00;43.7;252.6;3.1;245.3;50.11;781;5399.8
16-08-28;16:03;43.2;251.5;3.2;245.3;50.07;775;5399.9
16-08-28;16:06;43.1;252.3;3.1;245.3;50.01;764;5399.9
16-08-28;16:09;43.1;256.4;3.1;244.3;50.04;754;5399.9
16-08-28;16:12;43.1;250.7;2.9;244.3;50.06;728;5400.0
16-08-28;16:15;43.1;259.5;2.9;243.4;50.00;720;5400.0
16-08-28;16:18;42.9;255.3;2.9;244.3;50.02;724;5400.0
16-08-28;16:21;42.9;256.0;2.9;244.3;50.03;712;5400.1
16-08-28;16:24;42.7;256.0;2.8;245.3;50.02;693;5400.1
16-08-28;16:27;42.7;259.4;2.8;244.3;50.03;686;5400.1
16-08-28;16:30;42.5;259.2;2.8;244.3;50.06;663;5400.2
16-08-28;16:33;42.5;258.1;2.8;244.3;49.97;653;5400.2
16-08-28;16:36;42.7;258.5;2.8;245.3;50.02;644;5400.2
16-08-28;16:39;42.2;258.2;2.5;246.3;50.06;625;5400.3
16-08-28;16:42;42.3;259.7;2.5;244.3;50.02;608;5400.3
16-08-28;16:45;42.1;263.3;2.4;243.4;50.05;597;5400.3
16-08-28;16:48;42.0;260.5;2.4;244.3;50.06;587;5400.4
16-08-28;16:51;42.0;262.9;2.4;244.3;50.04;573;5400.4
16-08-28;16:54;41.9;261.0;2.3;244.3;50.05;548;5400.4
16-08-28;16:57;41.6;259.8;2.2;244.3;50.10;538;5400.5
16-08-28;17:00;41.7;263.0;2.1;243.4;50.07;520;5400.5
16-08-28;17:03;41.4;265.4;2.1;244.3;50.04;503;5400.5
16-08-28;17:06;41.4;265.2;2.0;243.4;50.01;484;5400.5
16-08-28;17:09;41.2;263.6;2.0;244.3;50.05;474;5400.6
16-08-28;17:12;41.0;266.1;1.9;244.3;50.04;457;5400.6
16-08-28;17:15;40.9;260.8;1.8;244.3;50.01;441;5400.6
16-08-28;17:18;40.8;266.0;1.8;244.3;50.01;429;5400.6
16-08-28;17:21;40.9;269.2;1.7;243.4;50.01;413;5400.6
16-08-28;17:24;40.7;269.9;1.6;244.3;49.99;393;5400.7
16-08-28;17:27;40.4;265.4;1.5;243.4;50.04;373;5400.7
16-08-28;17:30;40.5;262.7;1.5;243.4;50.01;360;5400.7
16-08-28;17:33;40.4;264.6;1.4;244.3;50.01;346;5400.7
16-08-28;17:36;40.1;269.2;1.4;243.4;50.01;329;5400.7
16-08-28;17:39;40.1;265.5;1.4;243.4;50.02;317;5400.7
16-08-28;17:42;39.9;270.7;1.2;243.4;50.06;300;5400.8
16-08-28;17:45;39.8;272.6;1.1;244.3;50.02;283;5400.8
16-08-28;17:48;39.5;263.0;1.1;243.4;50.05;269;5400.8
16-08-28;17:51;39.3;267.0;1.1;244.3;50.03;256;5400.8
16-08-28;17:54;39.4;270.1;1.0;245.3;50.07;241;5400.8
16-08-28;17:57;39.3;268.3;0.9;244.3;50.09;227;5400.8
16-08-28;18:00;39.0;262.0;1.0;243.4;50.04;213;5400.8
16-08-28;18:03;39.0;;1.0;243.4;49.98;198;5400.8
16-08-28;18:06;38.9;266.7;0.8;243.4;50.02;182;5400.9
16-08-28;18:09;38.7;267.9;0.7;243.4;50.06;168;5400.9
16-08-28;18:12;38.6;267.7;0.7;243.4;50.05;155;5400.9
16-08-28;18:15;38.5;267.9;0.7;242.4;50.06;142;5400.9
16-08-28;18:18;38.4;267.7;0.6;242.4;49.99;128;5400.9
16-08-28;18:21;38.2;260.8;0.6;243.4;50.00;116;5400.9
16-08-28;18:24;38.3;265.8;0.5;242.4;50.03;105;5400.9
16-08-28;18:27;37.9;266.1;0.5;241.4;50.03;93;5400.9
16-08-28;18:30;37.8;260.1;0.4;243.4;50.03;82;5400.9
16-08-28;18:33;37.7;262.9;0.4;243.4;50.07;71;5400.9
16-08-28;18:36;37.6;253.5;0.4;242.4;50.06;61;5400.9
16-08-28;18:39;37.7;263.5;0.3;242.4;50.05;51;5400.9
16-08-28;18:42;37.4;260.1;0.2;242.4;50.02;43;5400.9
16-08-28;18:45;37.2;256.0;0.1;241.4;50.04;34;5400.9
16-08-28;18:48;37.1;246.9;0.1;242.4;50.05;26;5400.9
16-08-28;18:51;36.9;242.4;0.1;243.4;50.05;20;5400.9
16-08-28;18:54;36.8;248.8;0.0;242.4;50.08;14;5400.9
16-08-28;18:57;36.7;246.3;0.0;242.4;50.06;8;5400.9
16-08-28;19:00;36.5;237.8;0.0;242.4;50.07;4;5400.9
16-08-28;19:03;36.3;227.6;0.0;242.4;50.10;1;5400.9
16-08-28;19:06;36.1;205.9;0.0;242.4;50.01;0;5400.9
16-08-28;19:09;36.0;251.3;0.0;242.4;50.01;0;5400.9
16-08-28;19:12;35.9;260.1;0.0;242.4;49.99;0;5400.9
16-08-28;19:15;35.6;250.0;0.0;242.4;50.06;0;5400.9
16-08-28;19:18;35.5;235.8;0.0;242.4;50.01;0;5400.9
16-08-28;19:21;35.4;214.5;0.0;242.4;50.00;0;5400.9
16-08-28;19:24;35.3;188.0;0.0;241.4;50.01;0;5400.9
16-08-28;19:27;35.2;157.1;0.0;242.4;50.02;0;5400.9
16-08-28;19:30;35.0;123.4;0.0;242.4;50.05;0;5400.9
16-08-29;06:30;31.1;255.6;0.1;243.4;50.06;21;5400.9
16-08-29;06:33;31.2;260.8;0.1;243.4;50.07;25;5400.9
16-08-29;06:36;31.4;256.4;0.1;242.4;50.04;26;5400.9
16-08-29;06:39;31.5;265.5;0.1;244.3;50.03;28;5400.9
16-08-29;06:42;31.6;262.9;0.2;246.3;50.03;29;5400.9
16-08-29;06:45;31.7;263.8;0.2;243.4;50.02;33;5400.9
16-08-29;06:48;31.7;262.9;0.2;242.4;49.98;33;5400.9
16-08-29;06:51;31.8;266.6;0.2;243.4;50.08;35;5400.9
16-08-29;06:54;31.9;264.1;0.2;242.4;50.12;37;5400.9
16-08-29;06:57;31.9;255.3;0.2;242.4;50.06;39;5400.9
16-08-29;07:00;32.2;263.0;0.2;244.3;50.06;41;5400.9
16-08-29;07:03;32.4;265.1;0.2;242.4;50.06;43;5400.9
16-08-29;07:06;32.3;277.7;0.2;242.4;50.03;45;5400.9
16-08-29;07:09;32.2;268.7;0.2;241.4;50.02;47;5401.0
16-08-29;07:12;32.7;274.0;0.3;245.3;50.03;48;5401.0
16-08-29;07:15;32.5;264.6;0.3;245.3;50.04;49;5401.0
16-08-29;07:18;32.6;266.6;0.3;245.3;50.02;51;5401.0
16-08-29;07:21;32.6;266.8;0.4;246.3;49.98;52;5401.0
16-08-29;07:24;32.9;269.0;0.3;246.3;50.09;53;5401.0
16-08-29;07:27;33.0;277.1;0.3;246.3;50.05;55;5401.0
16-08-29;07:30;33.0;273.0;0.3;247.3;50.02;56;5401.0
16-08-29;07:33;33.1;271.4;0.3;246.3;50.06;57;5401.0
16-08-29;07:36;33.2;280.0;0.3;246.3;50.06;60;5401.0
16-08-29;07:39;33.3;279.0;0.3;245.3;50.02;61;5401.0
16-08-29;07:42;33.5;281.6;0.3;245.3;50.02;64;5401.0
16-08-29;07:45;33.3;283.0;0.3;245.3;50.01;65;5401.0
16-08-29;07:48;33.7;281.3;0.3;245.3;50.04;67;5401.0
16-08-29;07:51;33.5;291.9;0.4;245.3;50.04;69;5401.0
16-08-29;07:54;33.7;295.7;0.4;247.3;50.05;70;5401.0
16-08-29;07:57;33.9;295.1;0.4;248.2;50.05;72;5401.0
16-08-29;08:00;33.8;295.6;0.4;247.3;50.07;73;5401.0
16-08-29;08:03;33.9;295.3;0.4;244.3;50.02;74;5401.0
16-08-29;08:06;34.1;298.2;0.4;244.3;50.01;76;5401.0
16-08-29;08:09;34.0;302.0;0.4;245.3;50.01;78;5401.0
16-08-29;08:12;34.1;304.9;0.4;244.3;50.06;78;5401.0
16-08-29;08:15;34.0;295.7;0.4;246.3;50.08;82;5401.0
16-08-29;08:18;34.4;294.7;0.4;245.3;50.06;87;5401.0
16-08-29;08:21;34.2;289.8;0.5;245.3;50.07;96;5401.0
16-08-29;08:24;34.4;290.4;0.5;245.3;50.02;108;5401.0
16-08-29;08:27;34.4;291.0;0.6;245.3;50.04;130;5401.0
16-08-29;08:30;34.6;287.8;0.7;246.3;50.04;151;5401.0
16-08-29;08:33;34.6;286.5;0.8;244.3;50.03;172;5401.1
16-08-29;08:36;34.7;297.5;0.8;245.3;50.04;195;5401.1
16-08-29;08:39;34.8;305.5;0.9;244.3;50.00;219;5401.1
16-08-29;08:42;35.0;306.7;1.0;245.3;50.03;240;5401.1
16-08-29;08:45;35.0;301.7;1.1;245.3;50.02;267;5401.1
16-08-29;08:48;35.3;301.1;1.2;245.3;50.04;294;5401.1
16-08-29;08:51;35.4;300.5;1.3;245.3;50.02;317;5401.1
16-08-29;08:54;35.5;301.9;1.4;244.3;50.07;336;5401.1
16-08-29;08:57;35.6;297.6;1.5;245.3;50.01;363;5401.2
16-08-29;09:00;35.7;294.7;1.7;244.3;50.03;383;5401.2
16-08-29;09:03;35.7;290.4;1.5;244.3;50.04;364;5401.2
16-08-29;09:06;36.0;289.7;1.8;245.3;50.08;419;5401.2
16-08-29;09:09;36.2;295.3;1.8;243.4;50.02;456;5401.2
16-08-29;09:12;36.5;290.1;1.8;243.4;50.02;453;5401.3
16-08-29;09:15;36.4;292.6;1.9;245.3;50.03;447;5401.3
16-08-29;09:18;36.7;286.2;2.1;246.3;50.07;525;5401.3
16-08-29;09:21;36.9;284.9;1.8;246.3;50.06;452;5401.3
16-08-29;09:24;37.0;283.7;2.0;246.3;50.06;488;5401.4
16-08-29;09:27;36.9;284.0;2.0;245.3;50.00;469;5401.4
16-08-29;09:30;37.4;276.2;1.7;245.3;50.02;406;5401.4
16-08-29;09:33;37.0;280.8;1.5;246.3;50.05;381;5401.4
16-08-29;09:36;37.5;275.2;2.3;245.3;50.02;550;5401.4
16-08-29;09:39;37.6;267.9;2.3;246.3;50.03;545;5401.5
16-08-29;09:42;37.6;273.6;2.1;246.3;50.00;505;5401.5
16-08-29;09:45;37.8;272.4;2.1;245.3;50.02;528;5401.5
16-08-29;09:48;37.9;269.8;2.3;246.3;50.01;534;5401.6
16-08-29;09:51;38.2;266.6;2.3;246.3;50.01;561;5401.6
16-08-29;09:54;38.2;272.4;2.9;247.3;50.03;703;5401.6
16-08-29;09:57;38.7;269.9;3.0;247.3;49.99;737;5401.6
16-08-29;10:00;38.9;259.4;2.9;247.3;50.04;709;5401.7
16-08-29;10:03;38.9;265.8;2.9;246.3;50.06;719;5401.7
16-08-29;10:06;39.3;264.5;3.1;247.3;50.05;749;5401.8
16-08-29;10:09;39.4;264.1;3.0;246.3;50.05;760;5401.8
16-08-29;10:12;39.4;260.7;2.7;245.3;50.03;669;5401.8
16-08-29;10:15;39.7;264.8;3.0;246.3;50.07;745;5401.9
16-08-29;10:18;39.9;255.1;3.2;245.3;50.07;794;5401.9
16-08-29;10:21;40.0;261.9;3.3;246.3;50.09;806;5401.9
16-08-29;10:24;40.0;258.6;3.3;245.3;50.11;818;5402.0
16-08-29;10:27;40.4;256.2;3.2;246.3;50.08;770;5402.0
16-08-29;10:30;40.5;260.3;3.4;245.3;50.05;841;5402.1
16-08-29;10:33;40.6;261.4;3.5;245.3;50.03;849;5402.1
16-08-29;10:36;41.0;259.1;3.5;246.3;50.05;848;5402.1
16-08-29;10:39;40.9;261.1;3.5;245.3;49.98;851;5402.2
16-08-29;10:42;40.8;266.6;3.2;245.3;50.04;781;5402.2
16-08-29;10:45;40.9;268.7;3.0;245.3;50.06;746;5402.3
16-08-29;10:48;40.9;270.1;3.6;244.3;50.05;869;5402.3
16-08-29;10:51;41.4;258.3;3.6;246.3;50.04;907;5402.3
16-08-29;10:54;41.4;252.9;3.7;245.3;50.04;909;5402.4
16-08-29;10:57;41.5;257.0;3.7;246.3;50.04;906;5402.4
16-08-29;11:00;41.7;259.5;3.9;246.3;50.03;938;5402.5
16-08-29;11:03;42.0;259.5;3.8;245.3;50.03;932;5402.5
16-08-29;11:06;42.0;252.9;3.7;244.3;50.01;921;5402.6
16-08-29;11:09;42.1;255.9;4.0;246.3;50.05;948;5402.6
16-08-29;11:12;42.2;253.8;4.0;245.3;50.01;967;5402.7
16-08-29;11:15;42.2;259.8;3.0;243.4;50.03;739;5402.7
16-08-29;11:18;42.1;259.8;3.5;244.3;50.03;858;5402.8
16-08-29;11:21;42.3;256.6;3.7;245.3;50.03;909;5402.8
16-08-29;11:24;42.2;255.1;3.6;245.3;50.03;851;5402.8
16-08-29;11:27;42.1;259.2;3.2;245.3;50.02;787;5402.9
16-08-29;11:30;42.2;260.4;3.4;246.3;50.02;811;5402.9
16-08-29;11:33;42.2;259.7;3.3;246.3;50.05;835;5403.0
16-08-29;11:36;42.5;258.8;3.4;246.3;50.03;859;5403.0
16-08-29;11:39;42.2;267.0;3.2;244.3;50.02;787;5403.0
16-08-29;11:42;42.3;249.9;2.8;244.3;49.99;703;5403.1
16-08-29;11:45;42.4;260.7;3.6;246.3;50.05;875;5403.1
16-08-29;11:48;42.5;264.6;3.4;246.3;50.06;819;5403.2
16-08-29;11:51;42.4;267.7;3.4;245.3;50.05;828;5403.2
16-08-29;11:54;42.8;256.9;4.5;246.3;49.95;1082;5403.3
16-08-29;11:57;43.1;261.0;3.9;246.3;50.03;978;5403.3
16-08-29;12:00;43.1;253.7;4.1;246.3;50.05;1000;5403.4
16-08-29;12:03;43.2;248.5;3.7;246.3;50.02;916;5403.4
16-08-29;12:06;42.9;253.8;4.3;247.3;50.01;1022;5403.5
16-08-29;12:09;43.2;245.6;4.3;246.3;50.07;1049;5403.5
16-08-29;12:12;43.6;250.0;4.4;246.3;50.05;1080;5403.6
16-08-29;12:15;43.6;247.5;3.7;246.3;50.05;919;5403.6
16-08-29;12:18;43.6;250.7;4.4;245.3;50.07;1091;5403.7
16-08-29;12:21;43.8;246.9;4.4;246.3;50.06;1073;5403.7
16-08-29;12:24;44.2;238.3;4.5;247.3;50.04;1113;5403.8
16-08-29;12:27;44.3;237.5;4.6;246.3;50.02;1112;5403.8
16-08-29;12:30;44.4;247.2;4.3;248.2;50.04;1055;5403.9
16-08-29;12:33;44.4;244.3;4.6;247.3;50.03;1120;5403.9
16-08-29;12:36;44.4;239.3;4.6;247.3;50.07;1146;5404.0
16-08-29;12:39;44.4;248.1;4.6;247.3;50.07;1122;5404.0
16-08-29;12:42;44.4;248.8;3.5;245.3;50.02;858;5404.1
16-08-29;12:45;44.3;254.0;3.4;246.3;50.05;834;5404.1
16-08-29;12:48;44.2;253.1;2.8;245.3;50.05;703;5404.2
16-08-29;12:51;44.0;245.5;4.3;246.3;50.03;1046;5404.2
16-08-29;12:54;44.2;250.9;4.8;246.3;50.04;1178;5404.3
16-08-29;12:57;44.3;251.5;4.3;247.3;50.02;1049;5404.3
16-08-29;13:00;44.6;251.6;4.4;247.3;50.05;1085;5404.4
16-08-29;13:03;44.4;266.1;4.1;245.3;50.03;996;5404.4
16-08-29;13:06;44.6;247.2;4.5;247.3;50.04;1109;5404.5
16-08-29;13:09;44.5;248.8;4.5;247.3;50.02;1099;5404.5
16-08-29;13:12;44.7;247.8;4.7;247.3;50.02;1157;5404.6
16-08-29;13:15;44.9;249.4;4.7;247.3;50.04;1149;5404.6
16-08-29;13:18;44.7;252.3;4.3;246.3;50.02;1067;5404.7
16-08-29;13:21;45.0;237.0;4.0;247.3;50.04;971;5404.7
16-08-29;13:24;44.9;242.2;3.9;246.3;50.07;951;5404.8
16-08-29;13:27;44.6;240.9;4.2;247.3;49.96;1023;5404.8
16-08-29;13:30;44.4;254.4;3.0;246.3;50.00;740;5404.9
16-08-29;13:33;44.2;262.6;2.8;246.3;50.00;696;5404.9
16-08-29;13:36;43.9;271.1;2.7;246.3;50.04;669;5404.9
16-08-29;13:39;43.8;246.5;2.2;245.3;50.05;547;5405.0
16-08-29;13:42;43.6;260.4;3.1;246.3;50.06;770;5405.0
16-08-29;13:45;43.9;254.2;3.5;247.3;50.07;866;5405.1
16-08-29;13:48;43.7;244.4;2.6;246.3;50.06;616;5405.1
16-08-29;13:51;43.6;249.7;3.8;248.2;50.08;940;5405.1
16-08-29;13:54;43.6;207.4;3.1;247.3;50.08;806;5405.2
16-08-29;13:57;43.5;256.6;2.7;246.3;50.04;666;5405.2
16-08-29;14:00;43.2;268.2;2.5;246.3;50.07;627;5405.3
16-08-29;14:03;43.2;257.6;3.6;247.3;50.03;862;5405.3
16-08-29;14:06;43.4;258.9;3.1;246.3;49.97;751;5405.3
16-08-29;14:09;42.8;266.0;2.0;246.3;50.00;478;5405.4
16-08-29;14:12;42.9;239.3;2.6;245.3;50.00;595;5405.4
16-08-29;14:15;42.7;271.5;2.9;246.3;50.04;716;5405.4
16-08-29;14:18;42.7;268.9;2.8;245.3;50.04;700;5405.4
16-08-29;14:21;42.9;243.7;2.6;245.3;50.03;641;5405.5
16-08-29;14:24;42.9;254.7;4.0;247.3;50.01;976;5405.5
16-08-29;14:27;42.9;260.4;3.3;245.3;50.02;805;5405.6
16-08-29;14:30;42.9;261.3;2.8;246.3;50.05;680;5405.6
16-08-29;14:33;42.2;252.9;1.9;245.3;50.07;424;5405.6
16-08-29;14:36;42.4;294.8;2.1;245.3;50.07;498;5405.7
16-08-29;14:39;42.2;264.5;1.4;245.3;50.04;326;5405.7
16-08-29;14:42;42.2;270.4;3.6;247.3;50.06;879;5405.7
16-08-29;14:45;42.5;257.8;4.1;246.3;50.02;1016;5405.8
16-08-29;14:48;42.7;257.6;1.7;244.3;50.08;392;5405.8
16-08-29;14:51;42.4;258.9;3.2;246.3;50.05;777;5405.8
16-08-29;14:54;42.1;262.6;1.2;245.3;50.02;318;5405.9
16-08-29;14:57;41.6;259.2;1.2;245.3;50.01;297;5405.9
16-08-29;15:00;41.4;272.7;1.2;245.3;50.04;278;5405.9
16-08-29;15:03;41.6;258.9;3.9;247.3;50.06;955;5405.9
16-08-29;15:06;42.1;261.3;3.5;247.3;50.06;872;5406.0
16-08-29;15:09;42.1;256.0;2.3;246.3;50.02;562;5406.0
16-08-29;15:12;41.5;212.6;1.5;245.3;50.03;397;5406.0
16-08-29;15:15;41.5;266.4;1.2;246.3;50.03;314;5406.0
16-08-29;15:18;42.1;259.2;3.8;247.3;50.01;952;5406.1
16-08-29;15:21;42.3;251.3;3.5;247.3;50.03;849;5406.1
16-08-29;15:24;41.6;258.2;0.8;246.3;50.04;180;5406.1
16-08-29;15:27;40.9;265.2;0.7;245.3;50.02;171;5406.2
16-08-29;15:30;40.8;272.3;0.7;246.3;50.08;161;5406.2
16-08-29;15:33;40.5;274.6;0.9;245.3;50.05;187;5406.2
16-08-29;15:36;40.5;274.2;1.2;245.3;50.05;294;5406.2
16-08-29;15:39;40.9;265.1;3.7;247.3;50.02;932;5406.2
16-08-29;15:42;41.2;268.3;2.3;246.3;50.06;551;5406.3
16-08-29;15:45;40.7;269.3;2.6;247.3;50.06;628;5406.3
16-08-29;15:48;40.9;242.8;2.3;247.3;50.04;559;5406.3
16-08-29;15:51;40.9;269.9;2.3;247.3;50.02;554;5406.3
16-08-29;15:54;40.8;273.0;1.9;247.3;50.00;484;5406.4
16-08-29;15:57;40.7;265.1;2.1;247.3;50.05;486;5406.4
16-08-29;16:00;40.8;268.2;0.9;246.3;50.03;201;5406.4
16-08-29;16:03;40.2;262.9;0.8;247.3;50.04;192;5406.4
16-08-29;16:06;39.9;267.1;0.8;246.3;50.08;189;5406.4
16-08-29;16:09;39.9;271.2;0.8;246.3;50.05;181;5406.4
16-08-29;16:12;39.9;282.5;1.1;246.3;50.08;281;5406.4
16-08-29;16:15;39.8;281.2;1.9;247.3;50.04;458;5406.5
16-08-29;16:18;39.8;259.2;2.1;247.3;50.09;525;5406.5
16-08-29;16:21;40.2;270.5;2.3;248.2;50.05;573;5406.5
16-08-29;16:24;40.5;271.8;2.4;247.3;50.05;584;5406.6
16-08-29;16:27;40.2;269.8;1.2;247.3;50.04;310;5406.6
16-08-29;16:30;40.2;270.2;1.6;247.3;50.04;374;5406.6
16-08-29;16:33;40.0;270.1;1.9;246.3;50.05;467;5406.6
16-08-29;16:36;39.8;274.0;1.7;247.3;50.04;420;5406.6
16-08-29;16:39;40.2;265.1;1.2;246.3;50.02;303;5406.7
16-08-29;16:42;39.7;273.4;0.8;246.3;50.04;175;5406.7
16-08-29;16:45;39.4;276.2;0.7;247.3;50.05;153;5406.7
16-08-29;16:48;39.5;278.7;0.7;245.3;50.00;154;5406.7
16-08-29;16:51;39.3;266.0;2.0;247.3;50.03;481;5406.7
16-08-29;16:54;39.1;279.3;0.7;246.3;50.04;169;5406.7
16-08-29;16:57;39.3;278.0;0.7;247.3;50.04;157;5406.7
16-08-29;17:00;38.7;279.0;0.5;248.2;50.10;103;5406.7
16-08-29;17:03;38.6;266.4;0.4;246.3;50.03;74;5406.7
16-08-29;17:06;38.5;260.7;0.3;246.3;50.06;63;5406.7
16-08-29;17:09;38.2;266.3;0.3;247.3;50.08;54;5406.7
16-08-29;17:12;38.2;193.7;0.4;246.3;50.03;85;5406.7
16-08-29;17:15;38.3;274.5;0.4;246.3;50.04;74;5406.7
16-08-29;17:18;38.3;269.3;0.4;246.3;50.03;72;5406.7
16-08-29;17:21;37.9;266.3;0.4;246.3;50.06;91;5406.8
16-08-29;17:24;37.9;275.9;0.6;246.3;50.02;117;5406.8
16-08-29;17:27;37.8;280.5;0.6;247.3;50.11;118;5406.8
16-08-29;17:30;37.9;286.0;0.5;247.3;50.02;115;5406.8
16-08-29;17:33;37.8;285.3;0.5;246.3;50.02;99;5406.8
16-08-29;17:36;37.8;286.9;0.8;247.3;50.06;173;5406.8
16-08-29;17:39;37.8;270.5;0.8;246.3;50.03;183;5406.8
16-08-29;17:42;37.7;265.8;0.4;247.3;50.05;84;5406.8
16-08-29;17:45;37.6;262.6;0.4;246.3;50.07;85;5406.8
16-08-29;17:48;37.4;268.2;0.4;246.3;50.03;81;5406.8
16-08-29;17:51;37.1;266.1;0.4;246.3;50.06;70;5406.8
16-08-29;17:54;37.4;255.4;0.5;247.3;50.07;101;5406.8
16-08-29;17:57;37.2;273.4;0.4;247.3;50.10;78;5406.8
16-08-29;18:00;37.2;267.7;0.4;243.4;50.12;72;5406.8
16-08-29;18:03;37.0;268.3;0.3;244.3;50.07;61;5406.8
16-08-29;18:06;37.0;256.3;0.3;243.4;50.06;53;5406.8
16-08-29;18:09;36.8;272.6;0.2;243.4;50.06;50;5406.8
16-08-29;18:12;36.9;267.3;0.3;243.4;50.05;51;5406.8
16-08-29;18:15;36.8;256.3;0.2;243.4;50.05;48;5406.8
16-08-29;18:18;36.7;263.6;0.2;243.4;50.08;41;5406.8
16-08-29;18:21;36.7;255.6;0.2;244.3;50.05;32;5406.8
16-08-29;18:24;36.5;248.8;0.1;242.4;50.03;26;5406.8
16-08-29;18:27;36.4;249.1;0.1;242.4;50.02;23;5406.8
16-08-29;18:30;36.3;250.9;0.1;243.4;50.00;19;5406.8
16-08-29;18:33;36.3;247.5;0.1;241.4;50.01;17;5406.8
16-08-29;18:36;36.2;252.6;0.1;243.4;49.99;16;5406.8
16-08-29;18:39;35.9;248.4;0.1;245.3;50.05;17;5406.8
16-08-29;18:42;36.0;247.7;0.1;245.3;50.05;15;5406.8
16-08-29;18:45;35.9;246.3;0.1;244.3;50.02;13;5406.8
16-08-29;18:48;35.9;245.2;0.0;245.3;50.05;8;5406.8
16-08-29;18:51;35.9;245.6;0.0;244.3;50.03;3;5406.8
16-08-29;18:54;35.6;219.2;0.0;246.3;50.09;0;5406.8
16-08-29;18:57;35.5;232.4;0.0;246.3;50.08;0;5406.8
16-08-29;19:00;35.4;264.5;0.0;245.3;50.08;0;5406.8
16-08-29;19:03;35.3;256.4;0.0;247.3;50.09;0;5406.8
16-08-29;19:06;35.2;245.2;0.0;246.3;50.03;0;5406.8
16-08-29;19:09;35.0;223.0;0.0;246.3;50.06;0;5406.8
16-08-29;19:12;35.0;173.2;0.0;246.3;50.05;0;5406.8
16-08-29;19:15;34.9;121.5;0.0;247.3;50.06;0;5406.8
16-08-30;06:27;31.5;270.5;0.1;245.3;50.04;21;5406.8
16-08-30;06:30;31.5;274.8;0.1;246.3;50.05;26;5406.8
16-08-30;06:33;31.6;265.2;0.1;245.3;50.03;27;5406.9
16-08-30;06:36;31.6;267.9;0.1;243.4;50.05;26;5406.9
16-08-30;06:39;31.8;259.7;0.1;244.3;50.01;18;5406.9
16-08-30;06:42;31.8;269.9;0.1;243.4;50.02;29;5406.9
16-08-30;06:45;31.9;260.5;0.1;243.4;50.05;28;5406.9
16-08-30;06:48;32.0;256.0;0.1;245.3;50.06;30;5406.9
16-08-30;06:51;32.0;270.1;0.1;245.3;50.05;27;5406.9
16-08-30;06:54;32.2;261.7;0.2;245.3;50.12;35;5406.9
16-08-30;06:57;32.3;264.1;0.2;244.3;50.07;37;5406.9
16-08-30;07:00;32.4;279.6;0.2;243.4;50.03;47;5406.9
16-08-30;07:03;32.3;280.8;0.3;244.3;50.01;66;5406.9
16-08-30;07:06;32.6;286.0;0.4;243.4;50.02;91;5406.9
16-08-30;07:09;32.7;283.4;0.5;243.4;50.01;102;5406.9
16-08-30;07:12;32.7;270.1;0.3;242.4;50.03;51;5406.9
16-08-30;07:15;33.1;267.9;0.3;242.4;50.03;57;5406.9
16-08-30;07:18;33.0;270.8;0.2;242.4;50.01;43;5406.9
16-08-30;07:21;33.0;279.3;0.3;242.4;50.03;52;5406.9
16-08-30;07:24;33.1;274.5;0.2;244.3;50.04;43;5406.9
16-08-30;07:27;33.1;271.1;0.2;243.4;50.03;43;5406.9
16-08-30;07:30;33.3;278.3;0.2;242.4;50.01;45;5406.9
16-08-30;07:33;33.1;282.4;0.2;242.4;50.01;45;5406.9
16-08-30;07:36;33.3;280.2;0.2;244.3;50.02;47;5406.9
16-08-30;07:39;33.4;290.6;0.2;243.4;50.04;48;5406.9
16-08-30;07:42;33.4;298.6;0.2;243.4;50.02;48;5406.9
16-08-30;07:45;33.5;295.8;0.3;243.4;50.03;51;5406.9
16-08-30;07:48;33.7;297.8;0.3;243.4;50.05;52;5406.9
16-08-30;07:51;33.7;295.6;0.3;243.4;50.04;53;5406.9
16-08-30;07:54;33.7;298.0;0.3;245.3;50.11;54;5406.9
16-08-30;07:57;33.8;291.7;0.3;244.3;50.08;56;5406.9
16-08-30;08:00;33.9;300.4;0.3;243.4;50.05;60;5406.9
16-08-30;08:03;33.8;295.7;0.3;243.4;50.06;61;5406.9
16-08-30;08:06;33.9;295.1;0.4;243.4;50.01;60;5406.9
16-08-30;08:09;33.9;295.0;0.3;242.4;50.02;63;5406.9
16-08-30;08:12;34.2;308.3;0.4;244.3;50.02;65;5406.9
16-08-30;08:15;34.1;307.6;0.4;244.3;50.01;66;5406.9
16-08-30;08:18;34.0;294.7;0.4;242.4;50.00;76;5406.9
16-08-30;08:21;34.4;284.3;0.4;243.4;50.05;83;5406.9
16-08-30;08:24;34.4;265.2;0.5;243.4;50.01;107;5406.9
16-08-30;08:27;34.4;289.0;0.6;244.3;50.03;126;5407.0
16-08-30;08:30;34.7;289.7;0.7;244.3;50.05;156;5407.0
16-08-30;08:33;34.5;296.9;0.7;243.4;50.07;179;5407.0
16-08-30;08:36;34.8;293.1;0.8;243.4;50.03;197;5407.0
16-08-30;08:39;34.9;310.5;1.0;243.4;50.06;230;5407.0
16-08-30;08:42;34.9;309.9;1.0;244.3;50.06;255;5407.0
16-08-30;08:45;35.0;305.5;1.2;244.3;50.05;281;5407.0
16-08-30;08:48;35.3;298.8;1.3;244.3;50.02;307;5407.0
16-08-30;08:51;35.4;310.8;1.4;243.4;50.04;335;5407.0
16-08-30;08:54;35.5;305.7;1.6;243.4;50.06;365;5407.1
16-08-30;08:57;35.9;301.7;1.6;243.4;50.07;399;5407.1
16-08-30;09:00;35.9;301.4;1.8;244.3;50.07;426;5407.1
16-08-30;09:03;36.0;298.6;1.8;245.3;50.07;454;5407.1
16-08-30;09:06;36.2;296.7;1.9;245.3;50.06;478;5407.1
16-08-30;09:09;36.4;295.3;2.1;244.3;50.07;520;5407.2
16-08-30;09:12;36.3;291.6;2.3;244.3;50.06;541;5407.2
16-08-30;09:15;36.5;292.2;2.3;244.3;50.06;561;5407.2
16-08-30;09:18;36.7;292.9;2.4;245.3;50.05;585;5407.2
16-08-30;09:21;36.9;292.2;2.5;245.3;50.05;614;5407.3
16-08-30;09:24;37.1;287.8;2.7;244.3;50.05;653;5407.3
16-08-30;09:27;37.4;263.0;2.5;245.3;50.08;604;5407.3
16-08-30;09:30;37.5;285.0;2.8;244.3;50.07;703;5407.4
16-08-30;09:33;37.5;271.5;3.0;245.3;50.05;754;5407.4
16-08-30;09:36;37.8;280.3;3.1;247.3;50.06;765;5407.4
16-08-30;09:39;37.8;277.1;3.2;246.3;50.05;772;5407.5
16-08-30;09:42;38.3;272.6;3.1;245.3;50.05;797;5407.5
16-08-30;09:45;38.4;275.0;3.4;245.3;50.06;832;5407.5
16-08-30;09:48;38.0;276.1;0.6;243.4;50.09;146;5407.6
16-08-30;12:51;32.0;246.5;5.4;245.3;50.04;1318;5407.6
16-08-30;12:54;32.4;261.0;0.8;242.4;50.04;193;5407.6
16-08-30;12:57;32.4;269.3;0.8;242.4;50.04;189;5407.7
16-08-30;13:00;32.9;278.9;1.0;243.4;50.03;226;5407.7
16-08-30;13:03;32.9;234.3;1.6;243.4;50.05;378;5407.7
16-08-30;13:06;34.2;264.6;5.5;247.3;50.07;1343;5407.7
16-08-30;13:09;35.3;258.2;5.1;246.3;50.06;1257;5407.8
16-08-30;13:12;35.7;257.6;5.1;246.3;50.06;1245;5407.9
16-08-30;13:15;36.5;252.5;3.5;246.3;50.08;705;5407.9
16-08-30;13:18;35.7;264.1;1.2;242.4;50.07;273;5408.0
16-08-30;13:22;35.9;279.1;1.1;242.4;50.08;292;5408.0
16-08-30;13:24;35.6;273.9;1.5;243.4;50.05;345;5408.0
16-08-30;13:27;35.7;282.5;1.0;242.4;50.03;231;5408.0
16-08-30;13:30;35.6;280.6;0.8;243.4;50.06;179;5408.0
16-08-30;13:33;35.5;284.0;0.8;244.3;50.04;198;5408.0
16-08-30;13:36;35.7;286.6;1.0;243.4;50.04;234;5408.0
16-08-30;13:39;36.4;247.2;5.2;245.3;50.08;1276;5408.1
16-08-30;13:42;37.5;264.8;5.2;245.3;50.10;1261;5408.1
16-08-30;13:45;38.3;259.4;5.2;246.3;50.08;1268;5408.2
16-08-30;13:48;37.8;252.8;0.8;243.4;50.08;176;5408.2
16-08-30;13:51;37.2;271.1;0.8;243.4;50.08;168;5408.2
16-08-30;13:54;37.1;268.7;0.8;244.3;50.03;191;5408.3
16-08-30;13:57;37.7;268.5;5.3;247.3;50.01;1300;5408.3
16-08-30;14:00;38.7;262.7;5.0;245.3;50.02;1228;5408.3
16-08-30;14:03;39.1;258.8;4.9;245.3;50.01;1222;5408.4
16-08-30;14:06;39.5;256.0;5.1;246.3;50.02;1249;5408.5
16-08-30;14:09;40.0;256.0;3.0;244.3;49.99;764;5408.5
16-08-30;14:12;39.2;267.7;0.8;242.4;50.04;194;5408.5
16-08-30;14:15;38.7;271.2;0.8;243.4;50.04;203;5408.5
16-08-30;14:18;39.7;267.3;5.0;245.3;50.03;1215;5408.6
16-08-30;14:21;40.1;257.6;4.8;246.3;50.02;1174;5408.7
16-08-30;14:24;39.5;265.4;2.0;243.4;50.03;361;5408.7
16-08-30;14:27;39.4;271.8;0.8;242.4;50.02;201;5408.7
16-08-30;14:30;39.3;248.8;4.7;246.3;50.05;1120;5408.7
16-08-30;14:33;38.9;265.2;0.6;243.4;50.04;149;5408.8
16-08-30;14:36;38.5;286.2;0.7;243.4;50.08;157;5408.8
16-08-30;14:39;38.3;278.4;0.8;243.4;50.04;185;5408.8
16-08-30;14:42;50.0;265.8;4.9;246.3;50.06;1201;5408.8
16-08-30;14:45;39.0;274.8;0.9;245.3;50.04;203;5408.8
16-08-30;14:48;38.4;279.9;0.9;244.3;50.01;185;5408.8
16-08-30;14:51;38.3;284.0;1.1;244.3;50.05;263;5408.9
16-08-30;14:54;39.5;264.6;1.5;243.4;50.03;323;5408.9
16-08-30;14:57;38.6;268.5;0.6;244.3;50.05;138;5408.9
16-08-30;15:00;39.1;271.5;4.7;246.3;50.04;1161;5409.0
16-08-30;15:03;39.8;269.9;4.6;246.3;50.02;1134;5409.0
16-08-30;15:06;40.2;264.6;4.7;246.3;50.05;1150;5409.1
16-08-30;15:09;40.5;262.0;4.6;247.3;50.05;1126;5409.1
16-08-30;15:12;40.5;269.0;2.5;244.3;50.04;555;5409.2
16-08-30;15:15;40.7;257.8;4.2;246.3;50.05;1025;5409.2
16-08-30;15:18;40.8;251.2;4.0;246.3;50.07;989;5409.3
16-08-30;15:21;40.9;256.6;4.1;247.3;50.03;1006;5409.3
16-08-30;15:24;41.3;258.1;4.2;246.3;50.04;1022;5409.4
16-08-30;15:27;41.5;259.8;4.3;246.3;50.03;1033;5409.4
16-08-30;15:30;41.4;254.2;4.1;247.3;50.03;1015;5409.5
16-08-30;15:33;41.4;257.6;4.0;246.3;50.07;972;5409.5
16-08-30;15:36;41.7;258.3;4.1;248.2;50.03;988;5409.6
16-08-30;15:39;41.7;257.2;4.0;247.3;50.05;984;5409.6
16-08-30;15:42;41.2;247.2;0.5;244.3;50.06;114;5409.7
16-08-30;15:45;40.9;267.0;3.8;246.3;50.03;947;5409.7
16-08-30;15:48;41.3;269.3;3.8;246.3;50.05;934;5409.7
16-08-30;15:51;41.4;263.6;3.7;246.3;50.03;903;5409.8
16-08-30;15:54;41.6;262.6;3.6;246.3;50.03;883;5409.8
16-08-30;15:57;41.6;258.1;3.6;246.3;50.08;891;5409.9
16-08-30;16:00;41.6;261.6;3.7;247.3;50.08;902;5409.9
16-08-30;16:03;41.6;264.2;3.5;246.3;50.03;880;5409.9
16-08-30;16:06;41.5;266.3;3.4;246.3;50.09;854;5410.0
16-08-30;16:09;41.5;264.4;3.4;245.3;50.06;838;5410.0
16-08-30;16:12;41.7;265.4;3.4;245.3;50.00;809;5410.1
16-08-30;16:15;41.7;263.5;3.3;245.3;50.03;797;5410.1
16-08-30;16:18;41.4;265.4;3.3;246.3;50.00;824;5410.2
16-08-30;16:21;41.6;268.2;3.4;245.3;50.04;835;5410.2
16-08-30;16:24;41.6;261.6;3.4;245.3;50.08;841;5410.2
16-08-30;16:27;41.4;264.8;3.3;245.3;50.04;812;5410.3
16-08-30;16:30;41.4;266.1;3.2;246.3;50.03;778;5410.3
16-08-30;16:33;41.2;266.6;3.2;246.3;49.98;776;5410.4
16-08-30;16:36;40.6;243.8;2.2;244.3;50.03;527;5410.4
16-08-30;16:39;40.9;272.6;3.0;245.3;50.03;712;5410.4
16-08-30;16:42;40.7;283.1;2.7;245.3;50.06;667;5410.4
16-08-30;16:45;40.9;267.4;2.7;244.3;50.04;659;5410.5
16-08-30;16:48;40.6;267.9;2.6;245.3;50.04;645;5410.5
16-08-30;16:51;40.5;271.4;2.6;245.3;50.06;655;5410.5
16-08-30;16:54;40.5;271.5;2.7;245.3;50.03;658;5410.6
16-08-30;16:57;40.4;269.3;2.7;245.3;50.07;663;5410.6
16-08-30;17:00;40.8;271.7;2.7;246.3;50.01;650;5410.6
16-08-30;17:03;40.7;271.2;2.6;245.3;50.09;619;5410.7
16-08-30;17:06;40.4;266.8;0.6;244.3;50.03;120;5410.7
16-08-30;17:09;39.7;266.3;0.5;244.3;50.03;110;5410.7
16-08-30;17:12;40.1;274.5;2.4;245.3;50.07;583;5410.7
16-08-30;17:15;39.9;268.9;2.0;245.3;50.05;501;5410.8
16-08-30;17:18;39.5;273.7;2.0;244.3;50.05;485;5410.8
16-08-30;17:21;39.5;278.6;1.9;246.3;50.03;458;5410.8
16-08-30;17:24;39.7;282.7;1.8;247.3;50.07;438;5410.8
16-08-30;17:27;39.7;273.0;1.8;245.3;50.05;418;5410.8
16-08-30;17:30;39.4;270.8;1.7;245.3;50.02;401;5410.9
16-08-30;17:33;39.4;277.1;1.7;247.3;50.02;389;5410.9
16-08-30;17:36;39.4;273.3;1.5;245.3;50.03;381;5410.9
16-08-30;17:39;39.3;276.8;1.6;245.3;50.02;380;5410.9
16-08-30;17:42;39.3;270.7;1.5;246.3;50.05;358;5410.9
16-08-30;17:45;39.1;270.9;1.3;246.3;50.06;332;5410.9
16-08-30;17:48;39.1;277.2;1.3;245.3;50.06;306;5411.0
16-08-30;17:51;39.0;277.8;1.2;245.3;50.09;280;5411.0
16-08-30;17:54;38.7;280.3;1.1;246.3;50.07;249;5411.0
16-08-30;17:57;38.7;277.7;1.1;245.3;50.06;244;5411.0
16-08-30;18:00;38.6;272.7;1.0;245.3;50.07;223;5411.0
16-08-30;18:03;38.4;276.1;0.9;247.3;50.06;205;5411.0
16-08-30;18:06;38.2;276.1;0.9;245.3;50.04;194;5411.0
16-08-30;18:09;38.0;276.5;0.8;244.3;50.07;178;5411.0
16-08-30;18:12;38.0;274.8;0.8;244.3;50.05;156;5411.1
16-08-30;18:15;37.9;278.0;0.7;244.3;50.01;146;5411.1
16-08-30;18:18;37.9;269.8;0.7;245.3;50.03;134;5411.1
16-08-30;18:21;37.8;271.1;0.5;244.3;50.09;116;5411.1
16-08-30;18:24;37.5;281.3;0.5;246.3;50.09;102;5411.1
16-08-30;18:27;37.6;268.3;0.4;245.3;50.06;92;5411.1
16-08-30;18:30;37.4;274.0;0.4;241.4;50.03;79;5411.1
16-08-30;18:33;37.0;271.4;0.4;243.4;50.01;65;5411.1
16-08-30;18:36;37.2;275.5;0.4;243.4;50.05;61;5411.1
16-08-30;18:39;36.9;267.6;0.3;243.4;49.98;49;5411.1
16-08-30;18:42;36.9;269.8;0.2;244.3;50.03;42;5411.1
16-08-30;18:45;36.8;267.1;0.2;243.4;50.04;31;5411.1
16-08-30;18:48;36.5;257.0;0.1;245.3;50.02;26;5411.1
16-08-30;18:51;36.3;258.8;0.1;244.3;50.04;15;5411.1
16-08-30;18:54;36.1;244.6;0.0;244.3;50.07;9;5411.1
16-08-30;18:57;36.1;243.6;0.0;244.3;50.12;6;5411.1
16-08-30;19:00;36.0;228.9;0.0;244.3;50.09;0;5411.1
16-08-30;19:03;35.7;158.0;0.0;244.3;50.05;0;5411.1
16-08-30;19:06;35.6;108.8;0.0;245.3;50.06;0;5411.1
16-08-30;19:09;35.5;177.0;0.0;242.4;50.04;0;5411.1
16-08-30;19:12;35.4;244.1;0.0;243.4;50.05;0;5411.1
16-08-30;19:15;35.3;241.9;0.0;243.4;50.04;0;5411.1
16-08-30;19:18;35.2;218.2;0.0;243.4;50.04;0;5411.1
16-08-30;19:21;35.0;192.9;0.0;244.3;50.05;0;5411.1
16-08-30;19:24;34.9;167.8;0.0;244.3;50.04;0;5411.1
16-08-30;19:27;34.8;141.5;0.0;244.3;50.04;0;5411.1
16-08-30;19:30;34.7;112.9;0.0;243.4;50.05;0;5411.1
16-08-31;06:30;30.8;257.5;0.1;245.3;50.01;19;5411.1
16-08-31;06:33;30.9;266.3;0.1;243.4;50.03;19;5411.1
16-08-31;06:36;31.1;268.2;0.1;24.5;50.04;22;5411.1
16-08-31;06:39;31.1;265.5;0.2;244.3;49.98;23;5411.1
16-08-31;06:42;31.1;271.2;0.1;245.3;50.01;24;5411.1
16-08-31;06:45;31.5;268.2;0.1;244.3;50.02;26;5411.1
16-08-31;06:48;42.6;269.3;0.1;244.3;50.03;27;5411.1
16-08-31;06:51;31.6;270.4;0.1;244.3;50.02;29;5411.1
16-08-31;06:54;31.7;270.7;0.1;245.3;50.08;29;5411.1
16-08-31;06:57;31.6;266.4;0.1;244.3;50.05;29;5411.1
16-08-31;07:00;31.8;271.7;0.1;243.4;50.04;31;5411.1
16-08-31;07:03;31.9;268.2;0.1;245.3;50.01;33;5411.1
16-08-31;07:06;31.9;276.4;0.2;243.4;50.01;34;5411.1
16-08-31;07:09;32.0;272.7;0.2;244.3;50.02;34;5411.1
16-08-31;07:12;32.3;267.6;0.2;244.3;50.02;35;5411.1
16-08-31;07:15;32.2;274.9;0.2;244.3;50.04;36;5411.1
16-08-31;07:18;32.3;280.9;0.2;246.3;50.03;37;5411.1
16-08-31;07:21;32.3;281.3;0.2;246.3;50.04;38;5411.1
16-08-31;07:24;32.4;276.4;0.2;245.3;49.99;40;5411.1
16-08-31;07:27;32.4;283.3;0.2;245.3;50.04;41;5411.1
16-08-31;07:30;32.5;280.0;0.2;38.6;50.01;44;5411.1
16-08-31;07:33;32.6;282.8;0.2;244.3;50.04;46;5411.1
16-08-31;07:36;32.9;292.9;0.3;245.3;50.08;48;5411.1
16-08-31;07:39;33.0;289;0.2;245.3;50.01;49;5411.1
16-08-31;07:42;32.7;289.3;0.3;244.3;50.02;50;5411.1
16-08-31;07:45;32.9;296.9;0.3;244.3;50.00;52;5411.1
16-08-31;07:48;33.0;297.3;0.3;244.3;50.01;55;5411.1
16-08-31;07:51;33.1;296.7;0.4;244.3;50.01;57;5411.2
16-08-31;07:54;33.1;304.2;0.4;244.3;50.09;59;5411.2
16-08-31;07:57;33.3;296.0;0.4;244.3;50.08;61;5411.2
16-08-31;08:00;33.2;299.1;0.3;244.3;50.06;63;5411.2
16-08-31;08:03;33.3;301.0;0.4;244.3;50.02;65;5411.2
16-08-31;08:06;33.3;307.7;0.4;244.3;50.01;66;5411.2
16-08-31;08:09;33.5;298.6;0.4;243.4;50.00;68;5411.2
16-08-31;08:12;33.4;304.2;0.4;242.4;50.01;71;5411.2
16-08-31;08:15;33.7;309.5;0.4;242.4;50.00;71;5411.2
16-08-31;08:18;33.7;295.0;0.4;243.4;50.02;80;5411.2
16-08-31;08:21;33.7;280.3;0.4;243.4;50.03;94;5411.2
