data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-08-31;08:24;33.7;284.6;0.5;243.4;49.99;115;5411.2
16-08-31;08:27;33.7;292.0;0.6;242.4;50.09;136;5411.2
16-08-31;08:30;33.8;297.8;0.7;243.4;50.02;160;5411.2
16-08-31;08:33;34.0;297.0;0.9;243.4;50.05;185;5411.2
16-08-31;08:36;34.2;310.1;0.8;244.3;50.04;209;5411.2
16-08-31;08:39;34.2;289.7;1.0;243.4;50.02;231;5411.2
16-08-31;08:42;34.5;305.5;1.1;242.4;50.03;263;5411.2
16-08-31;08:45;34.6;310.4;1.2;242.4;50.01;289;5411.3
16-08-31;08:48;34.7;309.6;1.4;242.4;50.08;316;5411.3
16-08-31;08:51;34.7;307.4;1.5;244.3;50.03;344;5411.3
16-08-31;08:54;34.9;302.1;1.5;244.3;50.03;371;5411.3
16-08-31;08:57;34.9;303.6;1.7;244.3;50.04;396;5411.3
16-08-31;09:00;35.3;299.5;1.8;243.4;50.03;424;5411.3
16-08-31;09:03;35.5;297.9;1.8;243.4;50.06;448;5411.4
16-08-31;09:06;35.6;298.8;1.9;243.4;50.05;476;5411.4
16-08-31;09:09;35.9;295.6;2.1;244.3;50.01;502;5411.4
16-08-31;09:12;36.1;293.5;2.2;243.4;50.04;523;5411.4
16-08-31;09:15;36.3;282.1;2.3;242.4;50.06;547;5411.5
16-08-31;09:18;36.3;284.7;2.5;243.4;49.99;571;5411.5
16-08-31;09:21;36.4;282.5;2.4;243.4;50.05;591;5411.5
16-08-31;09:24;36.9;283.5;2.5;243.4;50.06;612;5411.6
16-08-31;09:27;36.9;275.0;2.7;244.3;50.05;629;5411.6
16-08-31;09:30;37.1;279.7;2.7;244.3;50.06;652;5411.6
16-08-31;09:33;37.4;273.1;2.7;243.4;50.08;667;5411.7
16-08-31;09:36;37.6;274.9;2.8;243.4;50.07;682;5411.7
16-08-31;09:39;37.9;273.3;3.0;243.4;49.98;698;5411.7
16-08-31;09:42;37.9;267.0;3.0;244.3;50.05;709;5411.8
16-08-31;09:45;38.3;271.8;2.9;245.3;50.04;723;5411.8
16-08-31;09:48;38.5;272.0;3.1;243.4;50.04;737;5411.8
16-08-31;09:51;38.5;270.2;3.1;244.3;50.09;746;5411.9
16-08-31;09:54;38.9;269.2;3.1;244.3;50.05;769;5411.9
16-08-31;09:57;39.0;265.1;3.2;245.3;50.08;779;5411.9
16-08-31;10:00;39.1;268.3;3.3;245.3;50.05;791;5412.0
16-08-31;10:03;39.2;267.0;3.4;245.3;50.06;803;5412.0
16-08-31;10:06;39.4;263.9;3.4;243.4;50.05;814;5412.1
16-08-31;10:09;39.5;261.1;3.3;244.3;50.05;833;5412.1
16-08-31;10:12;39.8;264.5;3.5;243.4;50.02;848;5412.1
16-08-31;10:15;40.1;261.4;3.7;244.3;50.10;890;5412.2
16-08-31;10:18;40.2;259.5;3.8;245.3;50.04;931;5412.2
16-08-31;10:21;40.4;257.2;3.7;244.3;50.05;916;5412.3
16-08-31;10:24;40.4;264.2;3.8;247.3;50.06;941;5412.3
16-08-31;10:27;40.6;262.7;3.8;246.3;50.02;939;5412.4
16-08-31;10:30;40.0;267.4;0.8;245.3;50.02;198;5412.4
16-08-31;10:33;39.5;275.2;0.8;246.3;50.04;198;5412.4
16-08-31;10:36;39.1;282.5;0.8;246.3;50.03;173;5412.4
16-08-31;10:39;39.7;268.3;4.4;247.3;50.04;1063;5412.5
16-08-31;10:42;40.2;266.1;4.3;248.2;50.04;1055;5412.5
16-08-31;10:45;40.4;270.9;2.2;246.3;50.07;380;5412.6
16-08-31;10:48;39.4;268.3;1.2;246.3;50.03;309;5412.6
16-08-31;10:51;39.2;289.1;1.3;246.3;50.03;349;5412.6
16-08-31;10:54;38.7;267.6;0.8;247.3;50.02;182;5412.6
16-08-31;10:57;38.5;274.0;0.8;246.3;50.01;177;5412.6
16-08-31;11:00;38.6;189.5;3.2;247.3;50.00;805;5412.6
16-08-31;11:03;39.7;269.9;4.5;248.2;50.04;1087;5412.7
16-08-31;11:06;40.0;265.5;4.2;247.3;50.03;1058;5412.7
16-08-31;11:09;40.2;257.3;4.3;248.2;49.99;1060;5412.8
16-08-31;11:12;40.4;257.2;4.3;247.3;49.99;1081;5412.8
16-08-31;11:15;40.9;252.2;4.5;247.3;50.05;1098;5412.9
16-08-31;11:18;41.0;249.6;4.5;247.3;50.03;1103;5412.9
16-08-31;11:21;41.5;246.6;4.6;247.3;50.02;1122;5413.0
16-08-31;11:24;40.9;268.0;1.0;245.3;50.00;219;5413.0
16-08-31;11:27;40.4;235.8;3.1;246.3;50.02;780;5413.0
16-08-31;11:30;40.0;273.3;1.2;245.3;50.01;280;5413.1
16-08-31;11:33;40.4;263.2;4.7;248.2;50.05;1149;5413.1
16-08-31;11:36;40.6;260.0;4.7;249.2;50.04;1166;5413.1
16-08-31;11:39;41.0;256.6;4.8;248.2;50.04;1177;5413.2
16-08-31;11:42;41.4;251.8;4.5;249.2;50.02;1130;5413.3
16-08-31;11:45;42.0;248.1;4.4;247.3;50.02;1105;5413.3
16-08-31;11:48;42.0;248.5;4.4;248.2;50.05;1100;5413.4
16-08-31;11:51;42.2;244.3;4.6;248.2;50.00;1093;5413.4
16-08-31;11:54;42.2;251.0;4.6;248.2;49.99;1121;5413.5
16-08-31;11:57;42.4;245.6;4.6;249.2;50.04;1134;5413.5
16-08-31;12:00;42.8;243.7;4.5;248.2;50.04;1122;5413.6
16-08-31;12:03;42.8;244.3;4.5;250.2;50.06;1112;5413.7
16-08-31;12:06;42.9;240.2;4.6;248.2;50.03;1123;5413.7
16-08-31;12:09;43.0;242.5;4.6;247.3;49.98;1134;5413.8
16-08-31;12:12;43.1;246.2;0.0;248.2;50.05;1138;5413.8
16-08-31;12:15;43.2;245.9;4.6;250.2;50.03;1122;5413.9
16-08-31;12:18;43.4;249.6;4.5;248.2;50.02;1111;5413.9
16-08-31;12:21;43.6;244.4;4.5;249.2;50.03;1110;5414.0
16-08-31;12:24;43.6;244.6;4.5;248.2;50.03;1110;5414.0
16-08-31;12:27;43.5;4.8;4.4;248.2;50.00;1103;5414.1
16-08-31;12:30;43.8;246.9;4.5;247.3;50.03;1106;5414.2
16-08-31;12:33;43.8;249.9;4.5;249.2;50.05;1121;5414.2
16-08-31;12:36;43.8;242.7;4.5;247.3;50.06;1116;5414.3
16-08-31;12:39;43.7;244.1;4.5;248.2;50.02;1114;5414.3
16-08-31;12:42;43.8;246.2;4.5;247.3;50.02;1127;5414.4
16-08-31;12:45;43.8;243.8;4.6;248.2;50.01;1112;5414.4
16-08-31;12:48;43.9;242.1;4.5;248.2;50.06;1108;5414.5
16-08-31;12:51;44.0;242.4;4.6;248.2;50.05;1104;5414.5
16-08-31;12:54;43.9;245.9;4.5;249.2;50.02;1113;5414.6
16-08-31;12:57;44.2;247.5;4.4;249.2;50.02;1118;5414.7
16-08-31;13:00;44.3;244.0;4.4;250.2;50.04;1105;5414.7
16-08-31;13:03;44.3;243.7;4.4;249.2;50.01;1094;5414.8
16-08-31;13:06;44.3;245.5;4.4;249.2;50.05;1090;5414.8
16-08-31;13:09;44.3;245.3;4.4;248.2;50.03;1099;5414.9
16-08-31;13:12;44.6;246.3;4.4;248.2;50.05;1096;5414.9
16-08-31;13:15;44.4;244.4;4.5;248.2;50.03;1101;5415.0
16-08-31;13:18;44.6;248.4;4.4;248.2;50.05;1099;5415.0
16-08-31;13:21;44.5;245.9;4.5;249.2;50.03;1104;5415.1
16-08-31;13:24;44.6;249.0;4.4;250.2;50.03;1103;5415.1
16-08-31;13:27;44.4;249.7;4.5;249.2;50.03;1107;5415.2
16-08-31;13:30;44.6;249.4;4.5;249.2;50.03;1105;5415.3
16-08-31;13:33;44.4;246.9;4.4;249.2;50.04;1104;5415.3
16-08-31;13:36;44.6;246.8;4.5;248.2;50.00;1094;5415.4
16-08-31;13:39;44.5;247.5;4.6;248.2;49.99;1087;5415.4
16-08-31;13:42;44.7;244.9;4.3;250.2;50.05;1078;5415.5
16-08-31;13:45;44.6;243.1;4.3;250.2;50.07;1076;5415.5
16-08-31;13:48;44.9;235.6;4.3;249.2;50.08;1070;5415.6
16-08-31;13:51;44.5;243.7;4.3;249.2;50.04;1066;5415.6
16-08-31;13:54;44.5;245.6;4.3;249.2;50.03;1067;5415.7
16-08-31;13:57;44.5;241.4;4.4;250.2;50.02;1075;5415.7
16-08-31;14:00;44.6;240.9;4.4;248.2;49.98;1069;5415.8
16-08-31;14:03;44.6;245.6;4.3;248.2;50.02;1066;5415.9
16-08-31;14:06;44.9;244.7;4.3;249.2;50.04;1057;5415.9
16-08-31;14:09;44.4;242.8;4.3;249.2;50.03;1050;5416.0
16-08-31;14:12;44.6;244.0;4.2;246.3;50.02;1049;5416.0
16-08-31;14:15;44.6;243.0;4.3;248.2;50.04;1040;5416.1
16-08-31;14:18;44.5;247.4;4.3;249.2;50.00;1040;5416.1
16-08-31;14:21;44.3;243.3;4.1;249.2;50.00;1031;5416.2
16-08-31;14:24;44.5;247.2;4.2;248.2;49.99;1032;5416.2
16-08-31;14:27;44.5;245.3;4.2;248.2;49.98;1033;5416.3
16-08-31;14:30;44.5;248.4;4.1;248.2;49.98;1024;5416.3
16-08-31;14:33;44.3;246.0;4.1;249.2;50.00;1024;5416.4
16-08-31;14:36;44.4;250.0;4.1;250.2;50.04;1017;5416.4
16-08-31;14:39;44.4;248.5;4.0;248.2;50.01;1010;5416.5
16-08-31;14:42;44.4;249.1;4.0;248.2;50.04;999;5416.5
16-08-31;14:45;44.0;248.1;4.0;249.2;50.05;992;5416.6
16-08-31;14:48;44.0;247.5;4.0;249.2;50.04;989;5416.6
16-08-31;14:51;44.2;242.7;4.0;250.2;50.05;978;5416.7
16-08-31;14:54;43.9;246.0;3.9;250.2;50.01;969;5416.7
16-08-31;14:57;44.0;248.8;3.9;249.2;50.04;959;5416.8
16-08-31;15:00;43.9;246.0;3.9;247.3;50.00;957;5416.8
16-08-31;15:03;44.2;241.8;3.9;247.3;50.01;949;5416.9
16-08-31;15:06;43.8;243.4;3.8;246.3;50.00;935;5416.9
16-08-31;15:09;43.8;245.6;3.8;246.3;49.99;929;5417.0
16-08-31;15:12;43.7;250.4;3.8;245.3;49.98;923;5417.0
16-08-31;15:15;43.7;247.7;3.8;246.3;50.03;919;5417.0
16-08-31;15:18;43.9;246.6;3.7;245.3;50.05;912;5417.1
16-08-31;15:21;43.6;244.6;3.7;246.3;50.02;898;5417.1
16-08-31;15:24;43.5;248.8;3.7;246.3;50.03;891;5417.2
16-08-31;15:27;43.7;249.9;3.6;246.3;50.05;880;5417.2
16-08-31;15:30;43.5;245.9;3.5;245.3;50.01;867;5417.3
16-08-31;15:33;43.2;245.6;3.5;246.3;50.06;863;5417.3
16-08-31;15:36;43.6;255.6;3.5;245.3;50.03;859;5417.4
16-08-31;15:39;43.1;252.5;3.5;245.3;50.06;854;5417.4
16-08-31;15:42;43.0;255.7;3.4;246.3;50.04;840;5417.4
16-08-31;15:45;43.1;252.0;3.4;246.3;50.02;832;5417.5
16-08-31;15:48;42.9;253.1;3.3;246.3;50.05;823;5417.5
16-08-31;15:51;43.0;256.6;3.3;246.3;50.01;809;5417.6
16-08-31;15:54;43.0;250.1;3.3;246.3;50.01;798;5417.6
16-08-31;15:57;42.9;254.1;3.2;246.3;50.03;787;5417.6
16-08-31;16:00;42.7;256.9;3.2;247.3;50.04;769;5417.7
16-08-31;16:03;42.5;255.1;3.1;247.3;50.04;766;5417.7
16-08-31;16:06;42.5;254.1;3.0;246.3;50.03;759;5417.8
16-08-31;16:09;42.7;256.7;3.0;244.3;50.02;751;5417.8
16-08-31;16:12;42.3;257.8;3.0;246.3;50.02;738;5417.8
16-08-31;16:15;42.2;257.5;3.0;246.3;50.04;724;5417.9
16-08-31;16:18;42.2;258.9;3.0;246.3;50.03;710;5417.9
16-08-31;16:21;42.2;262.5;2.9;246.3;50.00;697;5417.9
16-08-31;16:24;42.0;258.9;2.9;246.3;49.98;690;5418.0
16-08-31;16:27;41.9;255.1;2.7;246.3;50.05;673;5418.0
16-08-31;16:30;41.7;258.1;2.7;248.2;50.03;663;5418.0
16-08-31;16:33;41.6;258.5;2.6;245.3;50.05;647;5418.1
16-08-31;16:36;41.5;255.1;2.7;244.3;49.94;630;5418.1
16-08-31;16:39;41.4;258.5;2.5;245.3;50.04;622;5418.1
16-08-31;16:42;41.3;264.2;2.5;246.3;50.05;612;5418.2
16-08-31;16:45;41.5;255.9;2.4;245.3;50.05;593;5418.2
16-08-31;16:48;40.9;259.5;2.4;244.3;50.03;583;5418.2
16-08-31;16:51;41.0;260.4;2.3;245.3;50.11;564;5418.3
16-08-31;16:54;40.9;261.0;2.2;244.3;50.06;547;5418.3
16-08-31;16:57;40.8;263.2;2.1;246.3;50.09;534;5418.3
16-08-31;17:00;40.7;266.8;2.1;245.3;50.03;522;5418.3
16-08-31;17:03;40.6;262.7;2.1;244.3;50.03;506;5418.4
16-08-31;17:06;40.5;258.6;2.0;245.3;50.03;493;5418.4
16-08-31;17:09;40.5;262.0;2.0;245.3;50.05;479;5418.4
16-08-31;17:12;40.5;269.2;1.9;245.3;50.02;461;5418.4
16-08-31;17:15;40.4;267.4;1.8;245.3;50.04;443;5418.5
16-08-31;17:18;40.1;268.0;1.8;245.3;50.02;428;5418.5
16-08-31;17:21;40.1;267.6;1.7;246.3;50.04;414;5418.5
16-08-31;17:24;40.0;269.3;1.7;246.3;50.05;403;5418.5
16-08-31;17:27;39.9;266.8;1.6;245.3;50.04;383;5418.5
16-08-31;17:30;39.8;260.1;1.5;246.3;50.04;366;5418.6
16-08-31;17:33;39.8;269.0;1.4;245.3;50.04;357;5418.6
16-08-31;17:36;39.8;269.3;1.5;245.3;50.02;346;5418.6
16-08-31;17:39;39.4;272.3;1.4;244.3;50.04;329;5418.6
16-08-31;17:42;39.4;270.8;1.2;245.3;50.04;318;5418.6
16-08-31;17:45;39.3;269.9;1.2;245.3;50.01;300;5418.6
16-08-31;17:48;38.7;267.9;1.2;246.3;50.02;278;5418.7
16-08-31;17:51;39.2;274.3;1.1;244.3;50.03;265;5418.7
16-08-31;17:54;38.9;271.8;1.0;245.3;50.07;249;5418.7
16-08-31;17:57;38.6;266.0;1.0;245.3;50.03;231;5418.7
16-08-31;18:00;38.6;273.1;0.9;245.3;50.02;218;5418.7
16-08-31;18:03;38.4;269.9;0.8;245.3;50.03;200;5418.7
16-08-31;18:06;38.4;269.9;0.8;245.3;50.03;185;5418.7
16-08-31;18:09;38.2;269.9;0.8;244.3;50.04;170;5418.7
16-08-31;18:12;38.2;272.7;0.7;246.3;50.03;156;5418.7
16-08-31;18:15;37.9;274.2;0.7;245.3;50.03;142;5418.8
16-08-31;18:18;37.7;270.2;0.6;244.3;49.99;128;5418.8
16-08-31;18:21;37.7;269.3;0.6;245.3;49.95;114;5418.8
16-08-31;18:24;37.6;270.5;0.5;245.3;50.09;101;5418.8
16-08-31;18:27;37.7;271.1;0.4;244.3;50.06;88;5418.8
16-08-31;18:30;37.4;271.4;0.4;244.3;50.05;76;5418.8
16-08-31;18:33;37.2;268.2;0.4;246.3;50.00;65;5418.8
16-08-31;18:36;37.0;264.8;0.3;245.3;50.00;53;5418.8
16-08-31;18:39;36.9;262.7;0.2;244.3;50.05;46;5418.8
16-08-31;18:42;36.9;255.4;0.2;244.3;50.01;36;5418.8
16-08-31;18:45;36.7;253.1;0.1;244.3;50.03;28;5418.8
16-08-31;18:48;36.4;251.9;0.1;244.3;50.03;20;5418.8
16-08-31;18:51;36.2;248.4;0.1;245.3;50.08;14;5418.8
16-08-31;18:54;36.3;255.0;0.0;244.3;50.06;9;5418.8
16-08-31;18:57;36.0;241.4;0.0;245.3;50.05;6;5418.8
16-08-31;19:00;36.0;226.0;0.0;243.4;50.02;2;5418.8
16-08-31;19:03;35.7;195.1;0.0;244.3;50.04;0;5418.8
16-08-31;19:06;35.6;221.6;0.0;244.3;50.02;0;5418.8
16-08-31;19:09;35.4;267.7;0.0;244.3;50.04;0;5418.8
16-08-31;19:12;35.3;254.2;0.0;244.3;49.99;0;5418.8
16-08-31;19:15;35.2;235.2;0.0;245.3;50.03;0;5418.8
16-08-31;19:18;35.0;210.6;0.0;245.3;50.05;0;5418.8
16-08-31;19:21;34.9;183.8;0.0;244.3;50.04;0;5418.8
16-08-31;19:24;34.8;152.9;0.0;244.3;50.02;0;5418.8
16-08-31;19:27;34.7;119.5;0.0;244.3;49.99;0;5418.8
16-09-01;06:06;29.7;247.4;0.0;244.3;50.02;4;5418.8
16-09-01;06:09;29.7;253.2;0.0;244.3;50.02;5;5418.8
16-09-01;06:12;30.2;254.8;0.0;243.4;50.03;7;5418.8
16-09-01;06:15;30.2;261.7;0.0;243.4;50.01;8;5418.8
16-09-01;06:18;30.2;240.6;0.0;244.3;50.01;10;5418.8
16-09-01;06:21;30.4;255.3;0.1;244.3;50.06;12;5418.8
16-09-01;06:24;30.4;258.5;0.1;245.3;50.03;13;5418.8
16-09-01;06:27;30.5;257.0;0.1;244.3;50.03;15;5418.8
16-09-01;06:30;30.5;260.8;0.1;244.3;50.03;17;5418.8
16-09-01;06:33;30.8;268.2;0.1;244.3;50.01;18;5418.8
16-09-01;06:36;31.0;263.3;0.1;244.3;50.03;20;5418.8
16-09-01;06:39;31.0;271.5;0.1;244.3;50.03;21;5418.8
16-09-01;06:42;30.9;267.0;0.1;245.3;50.03;22;5418.8
16-09-01;06:45;31.1;268.0;0.1;245.3;50.05;24;5418.8
16-09-01;06:48;31.4;263.8;0.1;38.6;50.00;25;5418.8
16-09-01;06:51;31.2;264.2;0.1;245.3;50.04;27;5418.8
16-09-01;06:54;31.4;260.5;0.1;246.3;50.09;28;5418.8
16-09-01;06:57;31.2;275.3;0.1;245.3;50.08;27;5418.8
16-09-01;07:00;31.4;275.2;0.1;246.3;50.06;30;5418.8
16-09-01;07:03;31.7;269.9;0.1;245.3;50.04;31;5418.8
16-09-01;07:06;31.7;271.5;0.2;246.3;50.03;32;5418.8
16-09-01;07:09;31.7;265.8;0.1;245.3;50.03;33;5418.8
16-09-01;07:12;31.7;273.3;0.2;245.3;50.01;34;5418.8
16-09-01;07:15;31.9;272.9;0.2;244.3;50.02;35;5418.8
16-09-01;07:18;31.8;275.2;0.2;244.3;50.04;35;5418.8
16-09-01;07:21;32.0;274.8;0.2;245.3;50.03;37;5418.8
16-09-01;07:24;31.9;275.2;0.2;246.3;50.03;38;5418.8
16-09-01;07:27;32.2;269.6;0.2;246.3;50.06;40;5418.8
16-09-01;07:30;32.3;282.2;0.2;245.3;50.04;42;5418.8
16-09-01;07:33;32.3;280.9;0.2;244.3;50.03;43;5418.8
16-09-01;07:36;32.3;288.5;0.2;245.3;50.02;44;5418.8
16-09-01;07:39;32.2;289.7;0.2;245.3;50.03;47;5418.8
16-09-01;07:42;32.4;290.3;0.2;243.4;50.02;48;5418.8
16-09-01;07:45;32.4;295.0;0.3;243.4;50.01;50;5418.8
16-09-01;07:48;32.5;293.1;0.3;244.3;50.03;51;5418.8
16-09-01;07:51;32.4;301.3;0.3;244.3;50.04;52;5418.8
16-09-01;07:54;32.6;293.5;0.3;244.3;50.08;54;5418.8
16-09-01;07:57;32.7;291.0;0.3;245.3;50.10;57;5418.8
16-09-01;08:00;32.7;296.0;0.3;244.3;50.06;59;5418.9
16-09-01;08:03;32.9;294.7;0.3;245.3;50.05;60;5418.9
16-09-01;08:06;32.7;297.6;0.3;244.3;50.02;61;5418.9
16-09-01;08:09;32.9;304.5;0.3;244.3;50.03;62;5418.9
16-09-01;08:12;33.0;303.6;0.3;244.3;50.05;63;5418.9
16-09-01;08:15;33.2;298.9;0.4;244.3;50.05;68;5418.9
16-09-01;08:18;33.1;284.1;0.4;245.3;50.06;80;5418.9
16-09-01;08:21;33.3;276.2;0.4;245.3;50.06;99;5418.9
16-09-01;08:24;33.3;292.8;0.5;245.3;50.05;121;5418.9
16-09-01;08:27;33.3;293.5;0.8;244.3;50.01;145;5418.9
16-09-01;08:30;33.4;308.0;0.8;244.3;50.06;167;5418.9
16-09-01;08:33;33.7;293.7;0.8;244.3;50.04;192;5418.9
16-09-01;08:36;33.9;305.2;0.9;245.3;50.03;219;5418.9
16-09-01;08:39;34.0;298.9;1.1;244.3;50.00;245;5418.9
16-09-01;08:42;34.1;302.9;1.1;244.3;50.02;273;5418.9
16-09-01;08:45;34.0;307.0;1.3;244.3;50.04;299;5419.0
16-09-01;08:48;50.0;306.8;1.4;244.3;50.05;324;5419.0
16-09-01;08:51;34.6;300.8;1.5;244.3;50.04;354;5419.0
16-09-01;08:54;34.8;304.1;1.7;244.3;50.00;381;5419.0
16-09-01;08:57;34.8;304.1;1.7;243.4;50.03;407;5419.0
16-09-01;09:00;34.8;299.7;1.8;244.3;50.04;435;5419.0
16-09-01;09:03;35.2;291.2;1.9;244.3;50.02;458;5419.1
16-09-01;09:06;35.4;296.4;2.0;244.3;50.05;485;5419.1
16-09-01;09:09;35.4;294.4;2.2;245.3;50.02;512;5419.1
16-09-01;09:12;35.9;294.7;2.3;245.3;50.00;539;5419.1
16-09-01;09:15;36.1;289.1;2.4;244.3;50.05;562;5419.2
16-09-01;09:18;36.2.0;287.4;2.4;243.4;50.04;585;5419.2
16-09-01;09:21;36.3;283.7;2.4;243.4;50.07;605;5419.2
16-09-01;09:24;36.7;281.9;2.6;244.3;50.04;627;5419.3
16-09-01;09:27;36.8;281.5;2.7;244.3;50.02;642;5419.3
16-09-01;09:30;36.9;272.9;2.7;245.3;50.03;658;5419.3
16-09-01;09:33;37.0;280.2;2.8;245.3;50.0;673;5419.4
16-09-01;09:36;37.2;271.4;2.8;244.3;50.05;687;5419.4
16-09-01;09:39;37.7;274.8;2.9;244.3;50.04;699;5419.4
16-09-01;09:42;37.7;279.4;2.9;246.3;50.05;711;5419.5
16-09-01;09:45;37.9;275.5;3.0;246.3;50.05;724;5419.5
16-09-01;09:48;38.0;272.0;3.0;244.3;50.04;736;5419.5
16-09-01;09:51;38.2;269.9;3.1;245.3;50.03;746;5419.6
16-09-01;09:54;38.3;272.1;3.1;245.3;49.99;758;5419.6
16-09-01;09:57;38.5;269.8;3.2;245.3;50.00;771;5419.6
16-09-01;10:00;38.6;266.3;3.3;246.3;50.02;778;5419.7
16-09-01;10:03;38.7;269.2;3.2;246.3;50.05;787;5419.7
16-09-01;10:06;39.0;269.0;3.2;245.3;50.08;800;5419.8
16-09-01;10:09;39.1;270.2;3.3;245.3;50.01;812;5419.8
16-09-01;10:12;39.3;268.5;3.4;245.3;50.04;825;5419.8
16-09-01;10:15;39.5;261.9;3.5;245.3;50.07;831;5419.9
16-09-01;10:18;39.5;261.9;3.5;247.3;50.05;838;5419.9
16-09-01;10:21;39.9;257.9;3.5;246.3;50.06;842;5420.0
16-09-01;10:24;39.8;264.8;3.5;244.3;50.04;858;5420.0
16-09-01;10:27;39.9;266.6;3.6;245.3;50.03;880;5420.1
16-09-01;10:30;40.1;258.5;3.7;245.3;50.08;883;5420.1
16-09-01;10:33;40.4;263.8;3.7;245.3;50.04;902;5420.1
16-09-01;10:36;40.4;265.5;3.7;245.3;50.07;907;5420.2
16-09-01;10:39;40.5;263.2;3.7;245.3;50.03;915;5420.2
16-09-01;10:42;40.7;265.2;3.8;245.3;50.05;917;5420.3
16-09-01;10:45;40.7;264.9;3.9;245.3;50.06;931;5420.3
16-09-01;10:48;40.8;263.3;3.9;244.3;50.07;941;5420.4
16-09-01;10:51;41.2;264.5;3.8;245.3;50.08;953;5420.4
16-09-01;10:54;41.0;260.8;3.9;245.3;50.08;964;5420.5
16-09-01;10:57;41.3;262.5;4.0;246.3;50.04;970;5420.5
16-09-01;11:00;41.5;264.1;4.0;246.3;50.05;985;5420.6
16-09-01;11:03;41.9;260.5;4.1;245.3;50.05;992;5420.6
16-09-01;11:06;41.6;261.3;4.0;245.3;50.01;989;5420.7
16-09-01;11:09;42.1;259.4;4.1;245.3;50.01;999;5420.7
16-09-01;11:12;41.9;256.3;4.1;245.3;50.04;1010;5420.8
16-09-01;11:15;42.2;263.0;4.1;245.3;50.04;1013;5420.8
16-09-01;11:18;42.1;256.7;4.1;245.3;50.03;1022;5420.9
16-09-01;11:21;42.4;254.1;4.3;245.3;50.02;1023;5420.9
16-09-01;11:24;42.3;258.9;4.2;246.3;50.03;1026;5421.0
16-09-01;11:27;42.4;258.6;4.3;245.3;50.02;1038;5421.0
16-09-01;11:30;42.5;255.0;4.3;245.3;50.04;1047;5421.1
16-09-01;11:33;42.7;258.2;4.3;245.3;50.03;1048;5421.1
16-09-01;11:36;42.7;259.8;4.3;245.3;50.07;1060;5421.2
16-09-01;11:39;42.9;258.2;4.4;244.3;50.03;1063;5421.2
16-09-01;11:42;42.8;252.6;4.4;244.3;50.02;1063;5421.3
16-09-01;11:45;42.9;253.1;4.4;246.3;50.02;1070;5421.3
16-09-01;11:48;42.9;255.7;4.3;246.3;50.06;1064;5421.4
16-09-01;11:51;43.4;254.1;4.4;244.3;50.07;1069;5421.4
16-09-01;11:54;43.4;251.0;4.4;245.3;50.02;1067;5421.5
16-09-01;11:57;43.4;250.6;4.4;245.3;50.01;1078;5421.5
16-09-01;12:00;43.4;253.8;4.4;244.3;50.03;1094;5421.6
16-09-01;12:03;43.5;251.8;4.4;245.3;50.04;1087;5421.6
16-09-01;12:06;43.7;254.7;4.4;245.3;50.06;1082;5421.7
16-09-01;12:09;43.7;246.5;4.3;245.3;50.02;1069;5421.8
16-09-01;12:12;43.7;248.1;4.5;245.3;50.06;1079;5421.8
16-09-01;12:15;43.7;248.4;4.5;245.3;50.07;1081;5421.9
16-09-01;12:18;43.9;246.5;4.4;245.3;50.02;1086;5421.9
16-09-01;12:21;43.8;252.3;4.5;245.3;50.07;1082;5422.0
16-09-01;12:24;43.8;248.1;4.6;245.3;50.05;1108;5422.0
16-09-01;12:27;43.8;255.0;4.6;245.3;50.02;1107;5422.1
16-09-01;12:30;44.2;253.1;4.6;248.2;50.03;1117;5422.1
16-09-01;12:33;44.4;256.4;4.6;248.2;50.06;1110;5422.2
16-09-01;12:36;44.3;251.8;4.5;248.2;50.04;1111;5422.2
16-09-01;12:39;44.3;253.2;4.5;248.2;50.04;1113;5422.3
16-09-01;12:42;44.3;247.5;4.6;248.2;50.05;1121;5422.4
16-09-01;12:45;44.2;253.2;4.6;248.2;50.04;1124;5422.4
16-09-01;12:48;44.4;250.4;4.5;247.3;50.05;1110;5422.5
16-09-01;12:51;44.6;243.6;4.6;247.3;50.05;1117;5422.5
16-09-01;12:54;44.3;249.1;4.6;248.2;50.02;1128;5422.6
16-09-01;12:57;44.6;249.4;4.6;248.2;50.01;1127;5422.6
16-09-01;13:00;44.6;249.9;4.6;248.2;50.00;1127;5422.7
16-09-01;13:03;44.6;254.1;4.5;247.3;50.03;1099;5422.8
16-09-01;13:06;44.6;247.5;4.4;248.2;50.05;1107;5422.8
16-09-01;13:09;44.7;249.6;4.4;248.2;50.00;1106;5422.9
16-09-01;13:12;44.5;246.3;4.7;249.2;50.03;1113;5422.9
16-09-01;13:15;44.6;250.1;4.5;248.2;50.01;1111;5423.0
16-09-01;13:18;44.6;245.2;4.6;248.2;50.04;1119;5423.0
16-09-01;13:21;44.9;251.2;4.6;248.2;50.04;1118;5423.1
16-09-01;13:24;44.7;248.2;4.6;248.2;50.03;1117;5423.1
16-09-01;13:27;44.6;252.0;4.6;248.2;50.04;1122;5423.2
16-09-01;13:30;44.9;244.0;4.5;247.3;50.04;1122;5423.3
16-09-01;13:33;44.6;251.5;4.6;249.2;50.04;1123;5423.3
16-09-01;13:36;44.7;249.7;4.5;249.2;50.01;1129;5423.4
16-09-01;13:39;44.6;252.9;4.6;248.2;50.10;1118;5423.4
16-09-01;13:42;44.9;248.1;4.5;248.2;50.04;1114;5423.5
16-09-01;13:45;44.7;251.3;4.5;248.2;50.05;1114;5423.5
16-09-01;13:48;44.7;255.4;4.5;248.2;50.06;1119;5423.6
16-09-01;13:51;44.7;254.0;4.6;248.2;50.02;1116;5423.6
16-09-01;13:54;44.9;251.2;4.6;248.2;50.04;1120;5423.7
16-09-01;13:57;44.9;251.3;4.4;248.2;50.01;1102;5423.8
16-09-01;14:00;45.0;252.3;4.6;248.2;50.03;1111;5423.8
16-09-01;14:03;45.0;243.4;4.4;248.2;50.05;1088;5423.9
16-09-01;14:06;44.9;247.4;4.5;248.2;50.00;1089;5423.9
16-09-01;14:09;44.9;251.2;4.4;249.2;50.05;1086;5424.0
16-09-01;14:12;44.9;249.9;4.4;249.2;50.03;1089;5424.0
16-09-01;14:15;44.9;254.0;4.3;248.2;50.04;1077;5424.1
16-09-01;14:18;44.7;243.4;4.3;248.2;50.01;1064;5424.1
16-09-01;14:21;44.9;247.5;4.3;248.2;50.07;1055;5424.2
16-09-01;14:24;44.7;254.7;4.3;248.2;50.02;1063;5424.2
16-09-01;14:27;44.6;256.2;4.3;248.2;50.04;1055;5424.3
16-09-01;14:30;44.6;251.5;4.3;249.2;50.02;1050;5424.3
16-09-01;14:33;44.9;249.1;4.2;248.2;50.03;1035;5424.4
16-09-01;14:36;44.6;254.4;4.1;248.2;50.06;1038;5424.4
16-09-01;14:39;44.4;256.2;4.1;248.2;50.00;1032;5424.5
16-09-01;14:42;44.6;246.6;4.1;248.2;50.03;1021;5424.5
16-09-01;14:45;44.5;254.2;4.2;249.2;50.05;1021;5424.6
16-09-01;14:48;44.4;251.2;4.1;249.2;50.04;1008;5424.6
16-09-01;14:51;44.3;252.5;4.1;249.2;50.04;1001;5424.7
16-09-01;14:54;44.3;249.9;4.0;249.2;50.06;987;5424.7
16-09-01;14:57;44.4;251.2;4.0;249.2;50.01;988;5424.8
16-09-01;15:00;44.3;254.5;4.0;249.2;50.00;974;5424.8
16-09-01;15:03;44.3;255.3;4.0;250.2;50.03;976;5424.9
16-09-01;15:06;44.2;253.8;3.8;248.2;50.05;970;5424.9
16-09-01;15:09;44.0;256.6;4.0;248.2;50.07;968;5425.0
16-09-01;15:12;44.0;255.7;3.9;250.2;50.05;958;5425.0
16-09-01;15:15;44.0;259.5;3.9;250.2;50.04;951;5425.1
16-09-01;15:18;43.9;257.6;3.7;249.2;50.02;925;5425.1
16-09-01;15:21;43.8;251.8;3.7;250.2;50.02;921;5425.2
16-09-01;15:24;43.6;253.1;3.6;249.2;50.03;898;5425.2
16-09-01;15:27;43.7;251.2;3.6;250.2;50.04;897;5425.3
16-09-01;15:30;43.7;254.5;3.6;248.2;50.04;901;5425.3
16-09-01;15:33;43.6;254.1;3.6;250.2;50.03;877;5425.4
16-09-01;15:36;43.7;254.2;3.5;248.2;50.02;868;5425.4
16-09-01;15:39;43.5;256.7;3.5;248.2;50.09;856;5425.4
16-09-01;15:42;43.5;257.9;3.4;248.2;50.03;850;5425.5
16-09-01;15:45;43.5;256.0;3.4;249.2;50.04;851;5425.5
16-09-01;15:48;43.4;257.5;3.3;249.2;50.04;833;5425.6
16-09-01;15:51;43.1;251.0;3.3;249.2;50.06;816;5425.6
16-09-01;15:54;43.1;258.5;3.3;246.3;50.03;797;5425.7
16-09-01;15:57;43.0;253.5;3.1;244.3;50.07;789;5425.7
16-09-01;16:00;43.0;256.4;3.1;245.3;50.06;786;5425.7
16-09-01;16:03;43.0;255.6;3.3;245.3;50.06;777;5425.8
16-09-01;16:06;43.0;259.4;3.1;245.3;50.06;767;5425.8
16-09-01;16:09;42.7;257.5;3.0;244.3;50.06;750;5425.8
16-09-01;16:12;42.7;263.0;3.1;245.3;50.03;749;5425.9
16-09-01;16:15;42.9;267.9;3.1;245.3;50.03;736;5425.9
16-09-01;16:18;42.5;260.4;2.9;244.3;50.00;719;5426.0
16-09-01;16:21;42.5;259.1;3.0;245.3;50.08;705;5426.0
16-09-01;16:24;42.5;261.6;2.8;244.3;50.04;690;5426.0
16-09-01;16:27;42.3;266.6;2.8;244.3;50.05;683;5426.1
16-09-01;16:30;42.2;267.6;2.7;244.3;50.03;666;5426.1
16-09-01;16:33;42.2;263.9;2.7;244.3;50.02;650;5426.1
16-09-01;16:36;42.0;264.5;2.6;244.3;50.01;634;5426.2
16-09-01;16:39;41.9;267.7;2.6;244.3;49.96;625;5426.2
16-09-01;16:42;41.9;269.6;2.6;244.3;50.02;613;5426.2
16-09-01;16:45;41.7;264.5;2.4;246.3;50.04;603;5426.3
16-09-01;16:48;41.7;265.4;2.4;246.3;50.00;582;5426.3
16-09-01;16:51;41.5;267.1;2.3;245.3;50.05;569;5426.3
16-09-01;16:54;41.4;263.3;2.3;244.3;50.05;554;5426.3
16-09-01;16:57;41.3;262.3;2.1;244.3;50.06;536;5426.4
16-09-01;17:00;41.0;269.9;2.1;244.3;50.04;517;5426.4
16-09-01;17:03;40.9;269.5;2.1;244.3;50.01;509;5426.4
16-09-01;17:06;40.9;266.7;2.1;244.3;50.03;495;5426.4
16-09-01;17:09;40.8;269.0;2.0;245.3;50.01;474;5426.5
16-09-01;17:12;40.5;268.6;1.9;244.3;50.04;457;5426.5
16-09-01;17:15;40.5;266.1;1.8;244.3;50.01;438;5426.5
16-09-01;17:18;40.4;272.1;1.7;245.3;50.01;423;5426.5
16-09-01;17:21;40.4;264.8;1.7;244.3;50.01;406;5426.6
16-09-01;17:24;40.2;271.2;1.6;246.3;50.03;393;5426.6
16-09-01;17:27;40.0;269.5;1.5;245.3;50.03;379;5426.6
16-09-01;17:30;40.0;272.6;1.5;244.3;50.07;361;5426.6
16-09-01;17:33;39.7;272.7;1.5;244.3;50.01;345;5426.6
16-09-01;17:36;39.5;269.0;1.5;244.3;49.98;326;5426.6
16-09-01;17:39;39.5;270.4;1.4;244.3;50.04;307;5426.7
16-09-01;17:42;39.4;271.5;1.2;245.3;50.05;288;5426.7
16-09-01;17:45;39.2;267.3;1.1;244.3;50.05;271;5426.7
16-09-01;17:48;39.3;270.7;1.1;244.3;50.03;255;5426.7
16-09-01;17:51;39.1;265.5;1.0;244.3;50.04;236;5426.7
16-09-01;17:54;38.9;273.7;1.0;245.3;50.09;224;5426.7
16-09-01;17:57;38.7;274.8;0.9;246.3;50.08;202;5426.7
16-09-01;18:00;38.6;264.8;0.8;244.3;50.02;189;5426.7
16-09-01;18:03;38.5;274.5;0.8;244.3;50.02;176;5426.8
16-09-01;18:06;38.5;270.7;0.8;244.3;50.05;165;5426.8
16-09-01;18:09;38.3;276.7;0.7;244.3;50.02;145;5426.8
16-09-01;18:12;38.3;268.6;0.6;244.3;50.02;138;5426.8
16-09-01;18:15;38.0;267.1;0.6;244.3;50.03;126;5426.8
16-09-01;18:18;37.8;267.6;0.5;243.4;50.01;109;5426.8
16-09-01;18:21;37.9;264.6;0.5;243.4;50.02;97;5426.8
16-09-01;18:24;37.7;264.5;0.4;243.4;50.05;84;5426.8
16-09-01;18:27;37.6;266.6;0.4;244.3;50.03;72;5426.8
16-09-01;18:30;37.5;264.5;0.3;244.3;50.04;62;5426.8
16-09-01;18:33;37.1;264.8;0.3;242.4;50.04;52;5426.8
16-09-01;18:36;37.0;260.4;0.2;243.4;50.03;43;5426.8
16-09-01;18:39;36.8;255.6;0.2;243.4;50.04;35;5426.8
16-09-01;18:42;36.9;253.7;0.1;243.4;50.01;27;5426.8
16-09-01;18:45;36.7;253.4;0.1;242.4;50.01;18;5426.8
16-09-01;18:48;36.4;255.1;0.0;242.4;50.06;12;5426.8
16-09-01;18:51;36.3;245.2;0.0;243.4;50.02;8;5426.8
16-09-01;18:54;36.2;242.8;0.0;245.3;50.05;5;5426.8
16-09-01;18:57;36.0;235.6;0.0;243.4;50.08;1;5426.8
16-09-01;19:00;35.9;214.7;0.0;244.3;50.10;0;5426.8
16-09-01;19:03;35.6;175.1;0.0;243.4;50.04;0;5426.8
16-09-01;19:06;35.5;107.3;0.0;243.4;50.02;0;5426.8
16-09-02;06:45;30.8;269.2;0.1;244.3;50.03;25;5426.8
16-09-02;06:48;31.1;274.5;0.1;244.3;50.02;29;5426.8
16-09-02;06:51;31.1;267.7;0.1;243.4;50.02;32;5426.8
16-09-02;06:54;31.2;270.7;0.1;243.4;50.13;35;5426.8
16-09-02;06:57;31.4;264.2;0.2;243.4;50.10;37;5426.8
16-09-02;07:00;31.4;277.5;0.2;243.4;50.08;40;5426.8
16-09-02;07:03;31.6;266.6;0.2;243.4;50.10;45;5426.8
16-09-02;07:06;31.6;278.9;0.2;242.4;50.03;52;5426.8
16-09-02;07:09;31.6;282.4;0.3;241.4;50.05;57;5426.8
16-09-02;07:12;31.7;268.7;0.2;241.4;50.04;48;5426.8
16-09-02;07:15;31.8;270.2;0.3;244.3;50.04;54;5426.8
16-09-02;07:18;32.0;275.6;0.3;246.3;50.03;57;5426.8
16-09-02;07:21;32.2;274.3;0.3;246.3;50.03;55;5426.8
16-09-02;07:24;32.2;283.1;0.4;245.3;50.05;61;5426.9
16-09-02;07:27;32.4;281.2;0.4;245.3;50.07;65;5426.9
16-09-02;07:30;32.4;288.5;0.4;244.3;50.04;67;5426.9
16-09-02;07:33;32.6;279.3;0.4;245.3;50.05;69;5426.9
16-09-02;07:36;32.6;287.9;0.4;245.3;50.03;72;5426.9
16-09-02;07:39;32.7;284.3;0.4;246.3;50.03;73;5426.9
16-09-02;07:42;32.9;296.1;0.4;245.3;50.02;75;5426.9
16-09-02;07:45;33.0;302.4;0.4;245.3;50.05;79;5426.9
16-09-02;07:48;33.0;301.4;0.4;244.3;50.02;81;5426.9
16-09-02;07:51;33.0;298.3;0.4;246.3;50.03;83;5426.9
16-09-02;07:54;33.2;285.9;0.4;246.3;50.09;83;5426.9
16-09-02;07:57;33.1;303.5;0.4;245.3;50.09;88;5426.9
16-09-02;08:00;33.4;303.9;0.5;245.3;50.07;90;5426.9
16-09-02;08:03;33.3;302.0;0.5;245.3;50.07;94;5426.9
16-09-02;08:06;33.4;300.2;0.5;245.3;50.05;97;5426.9
16-09-02;08:09;33.5;309.2;0.4;246.3;50.02;98;5426.9
16-09-02;08:12;33.7;311.1;0.5;245.3;50.06;100;5426.9
16-09-02;08:15;33.7;292.8;0.5;244.3;50.07;108;5426.9
16-09-02;08:18;33.9;284.3;0.5;244.3;50.08;121;5426.9
16-09-02;08:21;33.8;286.9;0.7;245.3;50.06;141;5426.9
16-09-02;08:24;33.9;298.5;0.7;246.3;50.05;158;5426.9
16-09-02;08:27;34.0;4.8;0.8;246.3;50.04;179;5426.9
16-09-02;08:30;34.4;298.5;0.8;245.3;50.07;201;5427.0
16-09-02;08:33;34.2;304.9;1.0;245.3;50.04;221;5427.0
16-09-02;08:36;34.4;306.1;1.0;245.3;50.03;243;5427.0
16-09-02;08:39;34.5;306.0;1.1;245.3;50.05;260;5427.0
16-09-02;08:42;34.6;298.9;1.2;247.3;50.02;287;5427.0
16-09-02;08:45;34.9;302.9;1.4;246.3;50.01;309;5427.0
16-09-02;08:48;34.8;303.2;1.4;244.3;50.07;334;5427.0
16-09-02;08:51;35.2;303.3;1.5;245.3;50.04;354;5427.1
16-09-02;08:54;35.2;294.7;1.6;245.3;50.05;377;5427.1
16-09-02;08:57;35.4;294.2;1.7;246.3;50.05;402;5427.1
16-09-02;09:00;35.5;290.9;1.7;246.3;50.06;421;5427.1
16-09-02;09:03;35.9;293.9;1.9;246.3;50.07;448;5427.1
16-09-02;09:06;36.1;292.3;2.0;244.3;50.04;473;5427.2
16-09-02;09:09;36.1;289.3;2.1;244.3;50.10;499;5427.2
16-09-02;09:12;36.4;286.8;2.3;245.3;50.01;518;5427.2
16-09-02;09:15;36.4;280.9;2.1;246.3;50.04;537;5427.2
16-09-02;09:18;36.4;280.6;2.3;246.3;50.04;566;5427.3
16-09-02;09:21;36.9;279.9;2.4;246.3;50.07;584;5427.3
16-09-02;09:24;37.1;278.6;2.5;245.3;50.06;605;5427.3
16-09-02;09:27;37.2;270.5;2.5;244.3;50.01;619;5427.3
16-09-02;09:30;37.4;271.2;2.6;246.3;50.03;635;5427.4
16-09-02;09:33;37.5;274.3;2.6;247.3;50.06;652;5427.4
16-09-02;09:36;37.7;277.2;2.7;245.3;50.07;661;5427.4
16-09-02;09:39;37.9;273.0;2.7;245.3;50.06;674;5427.5
16-09-02;09:42;37.9;269.3;2.8;245.3;50.03;685;5427.5
16-09-02;09:45;38.4;265.4;2.8;245.3;50.04;697;5427.5
16-09-02;09:48;38.3;269.2;3.0;246.3;50.05;707;5427.6
16-09-02;09:51;38.5;265.8;2.9;248.2;50.06;728;5427.6
16-09-02;09:54;38.7;270.1;3.0;246.3;50.03;734;5427.7
16-09-02;09:57;38.9;267.9;3.1;246.3;50.04;748;5427.7
16-09-02;10:00;39.1;263.5;3.2;246.3;50.07;771;5427.7
16-09-02;10:03;39.3;260.4;3.2;246.3;50.06;771;5427.8
16-09-02;10:06;39.1;263.5;3.2;246.3;50.05;787;5427.8
16-09-02;10:09;39.5;262.9;3.2;247.3;50.03;792;5427.8
16-09-02;10:12;39.5;261.9;3.2;246.3;50.03;795;5427.9
16-09-02;10:15;39.4;263.5;3.4;247.3;50.02;822;5427.9
16-09-02;10:18;39.7;263.6;3.4;245.3;50.02;826;5428.0
16-09-02;10:21;40.0;260.8;3.4;245.3;50.05;833;5428.0
16-09-02;10:24;40.0;260.8;3.4;246.3;50.04;854;5428.1
16-09-02;10:27;40.4;265.2;3.5;247.3;50.04;863;5428.1
16-09-02;10:30;40.6;260.1;3.6;245.3;50.04;868;5428.1
16-09-02;10:33;40.6;259.4;3.7;246.3;50.04;889;5428.2
16-09-02;10:36;40.5;264.4;3.6;245.3;50.06;888;5428.2
16-09-02;10:39;40.8;261.6;3.7;244.3;50.03;896;5428.3
16-09-02;10:42;40.7;258.2;3.7;247.3;50.06;901;5428.3
16-09-02;10:45;41.0;252.9;3.7;247.3;50.04;903;5428.4
16-09-02;10:48;41.0;248.2;3.7;246.3;50.06;915;5428.4
16-09-02;10:51;41.0;261.4;3.9;246.3;50.02;927;5428.5
16-09-02;10:54;41.2;255.4;3.8;246.3;49.99;929;5428.5
16-09-02;10:57;41.6;255.1;3.8;248.2;50.01;941;5428.5
16-09-02;11:00;41.7;254.0;3.9;246.3;50.04;952;5428.6
16-09-02;11:03;41.7;256.2;3.8;247.3;50.04;945;5428.6
16-09-02;11:06;41.6;250.4;3.8;247.3;50.04;955;5428.7
16-09-02;11:09;42.0;252.3;4.0;246.3;50.04;971;5428.7
16-09-02;11:12;42.1;254.8;4.1;246.3;49.96;979;5428.8
16-09-02;11:15;42.2;251.0;4.0;246.3;50.04;986;5428.8
16-09-02;11:18;42.0;258.2;4.0;246.3;50.01;989;5428.9
16-09-02;11:21;42.3;256.7;4.1;247.3;50.10;1001;5428.9
16-09-02;11:24;42.3;255.1;4.2;246.3;50.01;1006;5429.0
16-09-02;11:27;42.4;251.6;4.1;246.3;50.00;1007;5429.0
16-09-02;11:30;42.7;256.3;4.0;246.3;50.07;1007;5429.1
16-09-02;11:33;42.7;252.3;4.1;246.3;50.03;1011;5429.1
16-09-02;11:36;43.0;247.4;4.1;246.3;50.05;1018;5429.2
16-09-02;11:39;43.0;244.1;4.1;247.3;50.05;1014;5429.2
16-09-02;11:42;42.9;248.4;4.2;247.3;50.03;1015;5429.3
16-09-02;11:45;43.2;248.4;4.2;248.2;50.05;1042;5429.3
16-09-02;11:48;43.1;251.9;4.3;245.3;50.08;1059;5429.4
16-09-02;11:51;43.5;249.1;4.3;246.3;50.03;1052;5429.4
16-09-02;11:54;43.5;243.8;4.3;246.3;50.05;1045;5429.5
16-09-02;11:57;43.6;252.2;4.4;246.3;50.06;1066;5429.5
16-09-02;12:00;43.7;255.4;4.4;247.3;50.05;1070;5429.6
16-09-02;12:03;43.8;247.9;4.3;246.3;50.04;1061;5429.7
16-09-02;12:06;43.8;247.1;4.3;244.3;50.00;1059;5429.7
16-09-02;12:09;43.7;249.1;4.3;246.3;50.03;1052;5429.8
16-09-02;12:12;43.7;243.8;4.3;246.3;50.02;1050;5429.8
16-09-02;12:15;43.9;246.5;4.3;247.3;50.03;1066;5429.9
16-09-02;12:18;43.9;247.2;4.4;247.3;50.03;1065;5429.9
16-09-02;12:21;44.0;245.2;4.3;246.3;50.02;1067;5430.0
16-09-02;12:24;44.0;244.0;4.4;246.3;50.03;1076;5430.0
16-09-02;12:27;44.3;252.6;4.5;246.3;50.06;1089;5430.1
16-09-02;12:30;44.3;247.7;4.4;245.3;50.07;1084;5430.1
16-09-02;12:33;44.3;247.2;4.6;246.3;50.02;1089;5430.2
16-09-02;12:36;44.5;248.7;4.4;246.3;50.05;1084;5430.2
16-09-02;12:39;44.6;243.0;4.4;246.3;50.08;1073;5430.3
16-09-02;12:42;44.6;245.8;4.4;246.3;50.06;1073;5430.3
16-09-02;12:45;44.5;243.0;4.5;246.3;50.05;1100;5430.4
16-09-02;12:48;44.4;244.9;4.6;247.3;50.04;1107;5430.4
16-09-02;12:51;44.6;244.3;4.6;247.3;50.07;1101;5430.5
16-09-02;12:54;44.7;251.0;4.3;247.3;50.02;1063;5430.6
16-09-02;12:57;44.6;244.1;4.5;247.3;50.01;1100;5430.6
16-09-02;13:00;44.9;247.1;4.6;247.3;50.05;1106;5430.7
16-09-02;13:03;44.9;245.3;4.6;249.2;50.03;1114;5430.7
16-09-02;13:06;45.1;242.2;4.7;247.3;50.04;1135;5430.8
16-09-02;13:09;44.7;245.2;4.7;247.3;50.06;1142;5430.8
16-09-02;13:12;45.1;249.7;4.6;247.3;50.01;1122;5430.9
16-09-02;13:15;45.1;246.8;4.6;247.3;50.04;1106;5430.9
16-09-02;13:18;45.1;238.6;4.6;247.3;50.04;1107;5431.0
16-09-02;13:21;45.2;241.5;4.6;247.3;50.03;1120;5431.1
16-09-02;13:24;45.3;251.3;4.3;247.3;50.01;1057;5431.1
16-09-02;13:27;44.5;246.3;4.6;247.3;50.02;1122;5431.1
16-09-02;13:30;44.9;251.2;4.5;247.3;50.01;1090;5431.2
16-09-02;13:33;44.9;247.7;4.4;248.2;50.00;1067;5431.3
16-09-02;13:36;45.0;258.8;4.3;249.2;50.04;1047;5431.3
16-09-02;13:39;44.2;247.5;0.8;246.3;50.02;206;5431.3
16-09-02;13:42;44.2;252.3;4.6;248.2;50.05;1142;5431.4
16-09-02;13:45;44.6;250.0;4.5;247.3;50.05;1096;5431.4
16-09-02;13:48;44.7;250.1;0.0;248.2;50.01;1088;5431.5
16-09-02;13:57;31.2;244.3;4.4;247.3;50.03;1104;0.7
16-09-02;14:00;31.9;249.9;4.7;247.3;49.99;1124;0.8
16-09-02;14:03;32.5;245.5;4.2;246.3;49.99;1069;0.8
16-09-02;14:06;33.1;247.8;4.6;247.3;50.01;1106;0.9
16-09-02;14:09;33.3;248.2;4.4;247.3;50.02;1090;0.9
16-09-02;14:12;33.8;246.2;4.4;246.3;50.02;1090;1.0
16-09-02;14:15;34.1;248.2;4.2;247.3;50.04;1050;1.0
16-09-02;14:18;34.5;234.3;1.1;244.3;50.01;230;1.1
16-09-02;14:21;34.4;254.0;2.6;247.3;50.02;508;1.1
16-09-02;14:24;34.7;247.9;4.4;247.3;50.03;1082;1.2
16-09-02;14:27;34.7;253.1;1.1;245.3;50.00;228;1.2
16-09-02;14:30;35.0;257.2;4.4;247.3;50.01;1088;1.2
16-09-02;14:33;35.5;5.1;4.4;246.3;50.04;1042;1.3
16-09-02;14:36;35.7;257.2;4.4;246.3;50.04;1057;1.3
16-09-02;14:39;36.2;248.7;4.2;246.3;50.04;1047;1.4
16-09-02;14:42;36.4;245.2;4.1;247.3;50.01;1012;1.4
16-09-02;14:45;36.8;249.6;4.4;246.3;50.01;1042;1.5
16-09-02;14:48;36.9;238.3;1.4;245.3;50.03;306;1.5
16-09-02;14:51;36.4;264.1;0.9;245.3;50.05;195;1.5
16-09-02;14:54;36.3;268.2;0.8;244.3;50.03;161;1.5
16-09-02;14:57;36.2;263.0;0.9;245.3;50.03;153;1.5
16-09-02;15:00;36.1;264.6;0.8;246.3;50.03;153;1.6
16-09-02;15:03;36.3;274.9;0.9;245.3;50.05;156;1.6
16-09-02;15:06;36.4;278.1;1.0;247.3;50.04;161;1.6
16-09-02;15:09;36.2;286.5;1.1;245.3;49.99;204;1.6
16-09-02;15:12;36.3;276.4;1.2;246.3;50.01;247;1.6
16-09-02;15:15;36.3;279.3;1.4;246.3;50.01;308;1.6
16-09-02;15:18;36.5;233.4;2.9;247.3;50.03;714;1.6
16-09-02;15:21;36.9;278.0;3.3;246.3;50.01;826;1.7
16-09-02;15:24;36.8;282.4;1.8;244.3;50.02;400;1.7
16-09-02;15:27;37.0;279.0;1.4;245.3;50.03;334;1.7
16-09-02;15:30;33.5;270.4;1.1;246.3;50.01;272;5431.5
16-09-02;15:33;34.4;271.2;1.4;245.3;50.01;340;5431.5
16-09-02;15:36;34.7;255.6;1.5;246.3;50.03;372;5431.6
16-09-02;15:39;34.6;255.0;1.4;245.3;50.05;340;5431.6
16-09-02;15:42;34.9;273.0;1.4;244.3;50.02;327;5431.6
16-09-02;15:45;34.7;280.0;1.4;246.3;50.05;341;5431.6
16-09-02;15:48;35.3;295.0;2.6;249.2;50.06;624;5431.6
16-09-02;15:51;35.9;263.8;2.8;247.3;50.06;682;5431.7
16-09-02;15:54;36.2;267.1;3.0;247.3;50.05;736;5431.7
16-09-02;15:57;36.8;263.0;2.0;246.3;50.04;496;5431.7
16-09-02;16:00;36.4;264.8;2.7;247.3;50.07;652;5431.8
16-09-02;16:03;36.5;274.6;2.3;247.3;50.04;582;5431.8
16-09-02;16:06;37.0;274.9;2.5;247.3;50.03;625;5431.8
16-09-02;16:09;37.5;264.1;2.8;248.2;50.05;703;5431.9
16-09-02;16:12;37.8;262.7;2.7;248.2;50.07;642;5431.9
16-09-02;16:15;37.8;267.3;2.1;247.3;50.02;514;5431.9
16-09-02;16:18;37.8;269.2;2.0;248.2;50.06;482;5431.9
16-09-02;16:21;37.9;267.4;1.2;246.3;50.07;308;5432.0
16-09-02;16:24;37.8;256.0;1.4;247.3;50.00;336;5432.0
16-09-02;16:27;37.6;263.2;0.6;246.3;50.00;139;5432.0
16-09-02;16:30;37.4;266.0;0.5;246.3;50.05;106;5432.0
16-09-02;16:33;37.2;274.9;0.4;246.3;50.02;88;5432.0
16-09-02;16:36;37.1;272.0;0.4;246.3;50.05;71;5432.0
16-09-02;16:39;36.9;262.5;0.3;246.3;50.03;52;5432.0
16-09-02;16:42;36.7;264.2;0.2;245.3;50.05;38;5432.0
16-09-02;16:45;36.7;255.0;0.1;246.3;50.01;28;5432.0
16-09-02;16:48;36.5;243.8;0.1;245.3;50.06;20;5432.0
16-09-02;16:51;36.3;4.8;0.0;244.3;50.08;13;5432.0
16-09-02;16:54;36.2;234.3;0.0;245.3;50.03;8;5432.0
16-09-02;16:57;36.1;233.9;0.0;245.3;50.06;4;5432.0
16-09-02;17:00;36.0;232.3;0.0;245.3;50.02;1;5432.0
16-09-02;17:03;35.7;167.4;0.0;245.3;50.04;0;5432.0
16-09-02;17:06;35.6;134.0;0.0;245.3;50.06;0;5432.0
16-09-02;17:09;35.5;133.4;0.0;246.3;50.02;0;5432.0
16-09-02;17:12;35.4;201.1;0.0;247.3;50.05;0;5432.0
16-09-02;17:15;35.3;257.8;0.0;245.3;50.00;0;5432.0
16-09-02;17:18;35.2;257.0;0.0;244.3;50.02;0;5432.0
16-09-02;17:21;35.0;256.0;0.0;245.3;50.02;0;5432.0
16-09-02;17:24;34.9;250.4;0.0;246.3;50.03;0;5432.0
16-09-02;17:27;34.8;248.5;0.0;246.3;50.01;0;5432.0
16-09-02;17:30;34.7;243.1;0.0;245.3;50.00;0;5432.0
16-09-02;17:33;34.6;235.4;0.0;246.3;50.05;0;5432.0
16-09-02;17:36;34.5;234.5;0.0;246.3;50.03;0;5432.0
16-09-02;17:39;34.4;241.6;0.0;246.3;50.03;0;5432.0
16-09-02;17:42;34.4;258.5;0.0;244.3;50.03;0;5432.0
16-09-02;17:45;34.2;265.2;0.0;247.3;50.02;0;5432.0
16-09-02;17:48;34.1;272.9;0.0;246.3;50.06;0;5432.0
16-09-02;18:24;33.5;243.3;0.1;247.3;50.03;25;5432.0
16-09-02;18:27;33.7;256.4;0.2;246.3;50.05;40;5432.0
16-09-02;18:30;33.5;255.7;0.2;245.3;50.01;35;5432.0
16-09-02;18:33;33.7;256.0;0.2;246.3;50.05;37;5432.0
16-09-02;18:36;33.7;257.0;0.1;246.3;50.00;32;5432.0
16-09-02;18:39;33.7;259.2;0.1;245.3;50.06;22;5432.0
16-09-02;18:42;33.5;249.1;0.1;247.3;50.04;19;5432.0
16-09-02;18:45;33.8;252.0;0.0;246.3;50.05;14;5432.0
16-09-02;18:48;33.7;250.3;0.0;246.3;50.08;8;5432.0
16-09-02;18:51;33.5;250.6;0.0;246.3;50.05;2;5432.0
16-09-02;18:54;33.5;225.1;0.0;246.3;50.08;0;5432.0
16-09-02;18:57;33.5;252.9;0.0;246.3;50.10;0;5432.0
16-09-02;19:00;33.5;239.3;0.0;246.3;50.05;0;5432.0
16-09-02;19:03;33.4;228.2;0.0;248.2;50.04;0;5432.0
16-09-02;19:06;33.4;215.0;0.0;247.3;50.05;0;5432.0
16-09-02;19:09;33.3;195.1;0.0;246.3;50.05;0;5432.0
16-09-02;19:12;33.3;163.1;0.0;246.3;50.07;0;5432.0
16-09-02;19:15;33.3;135.0;0.0;245.3;50.04;0;5432.0
16-09-02;19:18;33.2;110.7;0.0;246.3;50.03;0;5432.0
16-09-03;06:15;30.3;259.4;0.0;245.3;50.04;2;5432.0
16-09-03;06:18;30.3;236.2;0.0;242.4;50.05;4;5432.0
16-09-03;06:21;30.4;246.8;0.0;242.4;50.07;6;5432.0
16-09-03;06:24;30.5;252.8;0.0;246.3;50.03;10;5432.0
16-09-03;06:27;30.7;261.3;0.1;246.3;50.06;15;5432.0
16-09-03;06:30;30.8;262.2;0.1;243.4;50.00;18;5432.0
16-09-03;06:33;30.9;271.1;0.1;244.3;50.01;21;5432.0
16-09-03;06:36;30.9;266.1;0.1;244.3;50.06;23;5432.0
16-09-03;06:39;31.1;264.8;0.1;244.3;50.04;27;5432.0
16-09-03;06:42;31.1;274.9;0.1;244.3;50.06;34;5432.0
16-09-03;06:45;31.4;278.3;0.2;243.4;50.04;38;5432.0
16-09-03;06:48;31.5;276.8;0.2;243.4;50.07;43;5432.0
16-09-03;06:51;31.5;266.0;0.2;243.4;50.06;46;5432.0
16-09-03;06:54;31.6;280.2;0.2;244.3;50.06;50;5432.0
16-09-03;06:57;31.7;277.1;0.3;245.3;50.08;53;5432.1
16-09-03;07:00;31.8;282.5;0.4;243.4;50.05;55;5432.1
16-09-03;07:03;31.9;279.3;0.3;243.4;50.10;58;5432.1
16-09-03;07:06;32.2;275.3;0.4;243.4;50.08;61;5432.1
16-09-03;07:09;32.3;280.9;0.3;243.4;50.05;64;5432.1
16-09-03;07:12;32.4;268.5;0.4;244.3;50.06;67;5432.1
16-09-03;07:15;32.3;278.3;0.4;243.4;50.03;66;5432.1
16-09-03;07:18;32.5;277.8;0.3;243.4;50.04;76;5432.1
16-09-03;07:21;32.7;285.2;0.4;242.4;50.05;81;5432.1
16-09-03;07:24;32.7;290.7;0.4;245.3;50.05;84;5432.1
16-09-03;07:27;32.7;285.3;0.4;245.3;50.03;86;5432.1
16-09-03;07:30;32.9;284.1;0.4;244.3;50.05;88;5432.1
16-09-03;07:33;33.0;296.0;0.5;242.4;50.05;86;5432.1
16-09-03;07:36;33.2;290.6;0.4;243.4;50.06;88;5432.1
16-09-03;07:39;33.2;295.4;0.5;243.4;49.99;93;5432.1
16-09-03;07:42;33.1;289.3;0.5;243.4;50.03;101;5432.1
16-09-03;07:45;33.4;298.2;0.5;243.4;50.04;101;5432.1
16-09-03;07:48;33.4;291.0;0.5;242.4;50.03;100;5432.1
16-09-03;07:51;33.2;296.9;0.5;241.4;50.03;96;5432.1
16-09-03;07:54;33.5;298.6;0.5;242.4;50.06;94;5432.1
16-09-03;07:57;33.5;304.6;0.5;243.4;50.09;94;5432.1
16-09-03;08:00;33.5;303.3;0.5;243.4;50.00;94;5432.1
16-09-03;08:03;33.7;305.7;0.4;243.4;50.05;95;5432.1
16-09-03;08:06;33.9;302.7;0.4;242.4;50.04;96;5432.1
16-09-03;08:09;33.8;297.9;0.5;246.3;50.03;97;5432.2
16-09-03;08:12;34.0;299.5;0.5;246.3;50.09;105;5432.2
16-09-03;08:15;34.0;295.7;0.5;247.3;50.01;120;5432.2
16-09-03;08:18;34.0;281.9;0.6;247.3;50.04;135;5432.2
16-09-03;08:21;34.0;290.4;0.7;247.3;50.03;164;5432.2
16-09-03;08:24;34.4;296.0;0.8;247.3;50.05;185;5432.2
16-09-03;08:27;34.2;293.4;0.9;247.3;50.04;217;5432.2
16-09-03;08:30;34.4;293.9;0.5;246.3;50.04;112;5432.2
16-09-03;08:33;34.5;308.3;1.1;248.2;50.06;266;5432.2
16-09-03;08:36;34.6;302.3;1.2;248.2;50.03;294;5432.2
16-09-03;08:39;34.7;293.9;1.4;246.3;50.03;316;5432.2
16-09-03;08:42;34.8;299.7;1.6;246.3;50.00;360;5432.3
16-09-03;08:45;35.3;290.9;1.4;246.3;49.99;346;5432.3
16-09-03;08:48;35.3;295.3;1.4;247.3;50.00;334;5432.3
16-09-03;08:51;35.2;298.9;1.5;248.2;50.03;365;5432.3
16-09-03;08:54;35.4;289.4;1.6;250.2;50.05;391;5432.3
16-09-03;08:57;35.5;291.7;1.7;247.3;50.07;414;5432.3
16-09-03;09:00;36.0;295.0;2.1;246.3;50.10;502;5432.4
16-09-03;09:03;36.1;289.4;2.2;247.3;50.08;539;5432.4
16-09-03;09:06;36.2;277.5;1.8;247.3;50.03;434;5432.4
16-09-03;09:09;35.9;284.9;1.0;247.3;50.02;234;5432.4
16-09-03;09:12;36.0;291.5;1.4;246.3;49.99;325;5432.5
16-09-03;09:15;36.3;285.0;2.5;248.2;50.06;621;5432.5
16-09-03;09:18;36.3;293.7;1.4;247.3;50.02;321;5432.5
16-09-03;09:21;36.4;289.3;1.6;246.3;50.03;379;5432.5
16-09-03;09:24;36.8;278.0;2.2;248.2;50.09;551;5432.5
16-09-03;09:27;36.9;271.2;1.8;247.3;50.04;444;5432.6
16-09-03;09:30;36.9;282.4;2.2;247.3;50.08;549;5432.6
16-09-03;09:33;37.2;274.5;2.3;246.3;50.08;558;5432.6
16-09-03;09:36;42.5;274.2;2.9;246.3;50.05;707;5432.7
16-09-03;09:39;37.7;271.1;3.1;247.3;50.09;760;5432.7
16-09-03;09:42;37.9;261.4;1.4;246.3;50.00;341;5432.7
16-09-03;09:45;37.9;272.1;2.6;247.3;50.08;646;5432.8
16-09-03;09:48;38.3;272.0;2.4;247.3;50.06;586;5432.8
16-09-03;09:51;38.0;282.4;2.7;246.3;50.03;676;5432.8
16-09-03;09:54;38.4;278.6;2.7;247.3;50.05;638;5432.9
16-09-03;09:57;38.4;269.3;1.6;246.3;50.10;390;5432.9
16-09-03;10:00;38.0;280.0;1.2;246.3;50.04;288;5432.9
16-09-03;10:03;38.0;233.0;2.1;248.2;50.05;501;5432.9
16-09-03;10:06;38.5;283.3;2.7;246.3;50.06;671;5433.0
16-09-03;10:09;38.5;277.2;3.0;247.3;50.02;755;5433.0
16-09-03;10:12;38.6;284.3;3.1;247.3;50.01;797;5433.0
16-09-03;10:15;38.7;273.1;2.0;246.3;50.02;469;5433.1
16-09-03;10:18;38.9;247.2;4.0;248.2;50.05;1008;5433.1
16-09-03;10:21;38.6;275.2;2.5;247.3;50.05;594;5433.1
16-09-03;10:24;39.2;262.7;4.0;247.3;50.02;965;5433.1
16-09-03;10:27;39.1;272.7;2.6;247.3;50.05;627;5433.2
16-09-03;10:30;39.0;275.3;2.4;246.3;50.05;600;5433.2
16-09-03;10:33;38.7;271.1;1.5;246.3;50.05;334;5433.2
16-09-03;10:36;38.6;274.2;1.1;246.3;50.09;265;5433.2
16-09-03;10:39;38.4;282.1;1.0;246.3;50.02;250;5433.3
16-09-03;10:42;38.2;280.0;1.1;244.3;50.01;253;5433.3
16-09-03;10:45;38.2;268.9;1.4;38.6;50.03;336;5433.3
16-09-03;10:48;38.3;259.4;3.8;247.3;50.01;928;5433.3
16-09-03;10:51;38.9;270.2;2.2;245.3;50.08;551;5433.4
16-09-03;10:54;39.3;263.8;4.3;248.2;50.03;1085;5433.4
16-09-03;10:57;39.5;251.6;4.0;248.2;50.04;959;5433.5
16-09-03;11:00;39.0;253.7;1.3;247.3;50.04;325;5433.5
16-09-03;11:03;38.9;298.6;1.9;246.3;50.04;487;5433.5
16-09-03;11:06;39.3;265.7;2.4;246.3;50.09;562;5433.5
16-09-03;11:09;39.3;259.8;2.8;246.3;50.02;660;5433.6
16-09-03;11:12;39.8;271.5;3.7;248.2;50.05;902;5433.6
16-09-03;11:15;39.8;4.8;2.8;246.3;50.04;666;5433.6
16-09-03;11:18;39.7;262.6;2.9;247.3;50.05;717;5433.7
16-09-03;11:21;39.7;273.3;2.0;246.3;50.07;496;5433.7
16-09-03;11:24;39.7;271.1;2.3;246.3;50.08;550;5433.7
16-09-03;11:27;39.3;260.3;2.4;247.3;50.05;577;5433.8
16-09-03;11:30;40.0;267.4;2.7;246.3;50.05;653;5433.8
16-09-03;11:33;40.0;270.8;2.7;247.3;50.05;667;5433.8
16-09-03;11:36;39.8;277.4;3.0;247.3;50.04;746;5433.9
16-09-03;11:39;40.0;286.5;3.1;247.3;50.01;770;5433.9
16-09-03;11:42;40.0;273.1;3.0;247.3;50.04;740;5433.9
16-09-03;11:45;40.4;268.7;4.6;247.3;50.01;1122;5434.0
16-09-03;11:48;40.7;254.4;4.8;248.2;50.05;1197;5434.0
16-09-03;11:51;41.2;246.5;3.8;247.3;50.09;953;5434.1
16-09-03;11:54;41.3;252.9;4.5;247.3;50.03;1123;5434.1
16-09-03;11:57;41.5;257.2;3.8;248.2;50.02;942;5434.2
16-09-03;12:00;41.2;253.2;2.6;246.3;50.02;616;5434.2
16-09-03;12:03;40.7;275.0;1.8;247.3;50.03;452;5434.3
16-09-03;12:06;40.2;279.7;1.6;246.3;50.05;400;5434.3
16-09-03;12:09;40.0;279.3;1.8;246.3;50.07;417;5434.3
16-09-03;12:12;40.2;254.2;4.1;247.3;50.05;969;5434.3
16-09-03;12:15;40.4;282.8;2.0;246.3;49.99;453;5434.4
16-09-03;12:18;40.1;245.2;2.3;246.3;50.06;555;5434.4
16-09-03;12:21;40.1;279.0;2.1;246.3;50.03;510;5434.4
16-09-03;12:24;40.0;272.9;2.0;246.3;50.00;491;5434.4
16-09-03;12:27;39.9;281.5;1.8;247.3;50.01;420;5434.5
16-09-03;12:30;39.8;278.3;2.1;247.3;50.04;523;5434.5
16-09-03;12:33;39.8;278.3;1.5;245.3;50.04;388;5434.5
16-09-03;12:36;39.8;283.4;1.4;244.3;50.03;341;5434.5
16-09-03;12:39;39.3;283.4;1.3;246.3;50.05;328;5434.5
16-09-03;12:42;39.2;275.8;1.5;246.3;50.05;365;5434.6
16-09-03;12:45;39.2;284.9;1.4;246.3;50.04;330;5434.6
16-09-03;12:48;39.0;286.9;1.4;246.3;50.03;336;5434.6
16-09-03;12:51;39.1;282.8;1.5;246.3;50.06;361;5434.6
16-09-03;12:54;39.0;286.3;1.8;248.2;50.02;436;5434.6
16-09-03;12:57;39.2;283.1;1.9;247.3;50.01;484;5434.7
16-09-03;13:00;39.2;279.9;2.3;247.3;50.04;556;5434.7
16-09-03;13:03;39.3;277.4;3.0;248.2;50.04;732;5434.7
16-09-03;13:06;39.9;266.4;3.6;249.2;50.00;877;5434.8
16-09-03;13:09;40.1;258.2;4.1;249.2;50.05;1020;5434.8
16-09-03;13:12;39.9;258.5;1.9;247.3;50.04;483;5434.8
16-09-03;13:15;39.7;272.0;1.2;247.3;50.04;306;5434.9
16-09-03;13:18;39.3;283.5;1.1;247.3;50.10;263;5434.9
16-09-03;13:21;39.1;282.7;1.0;245.3;50.07;233;5434.9
16-09-03;13:24;38.9;286.8;0.9;246.3;50.05;211;5434.9
16-09-03;13:27;38.7;286.8;0.8;246.3;50.02;195;5434.9
16-09-03;13:30;38.5;284.9;0.8;246.3;50.05;179;5434.9
16-09-03;13:33;38.5;284.7;0.8;246.3;50.05;181;5434.9
16-09-03;13:36;38.5;287.1;0.7;246.3;50.04;186;5434.9
16-09-03;13:39;38.0;284.1;0.8;248.2;50.06;194;5434.9
16-09-03;13:42;38.0;292.8;0.9;247.3;50.06;212;5434.9
16-09-03;13:45;37.9;293.1;1.1;247.3;50.04;270;5435.0
16-09-03;13:48;38.2;289.8;1.6;247.3;50.09;382;5435.0
16-09-03;13:51;38.3;245.3;1.9;248.2;50.05;467;5435.0
16-09-03;13:54;38.4;281.3;1.6;247.3;50.00;394;5435.0
16-09-03;13:57;38.4;281.8;1.5;248.2;50.02;353;5435.0
16-09-03;14:00;38.3;283.4;1.6;248.2;50.04;379;5435.1
16-09-03;14:03;38.4;285.6;2.5;245.3;50.03;614;5435.1
16-09-03;14:06;38.9;280.6;2.8;249.2;50.04;706;5435.1
16-09-03;14:09;39.7;263.2;4.4;247.3;50.00;1097;5435.2
16-09-03;14:12;40.1;255.7;4.3;248.2;50.05;1068;5435.2
16-09-03;14:15;40.6;251.2;4.4;248.2;50.04;1088;5435.3
16-09-03;14:18;40.6;253.2;4.4;248.2;50.05;1092;5435.3
16-09-03;14:21;40.8;253.4;4.1;248.2;50.04;1015;5435.4
16-09-03;14:24;40.5;265.1;2.2;247.3;50.05;531;5435.4
16-09-03;14:27;40.5;270.8;1.8;246.3;50.01;437;5435.4
16-09-03;14:30;40.0;269.0;2.3;247.3;50.02;572;5435.5
16-09-03;14:33;40.1;268.0;2.1;249.2;50.05;510;5435.5
16-09-03;14:36;40.1;271.8;2.2;248.2;50.05;547;5435.5
16-09-03;14:39;39.9;270.9;1.8;246.3;50.07;444;5435.5
16-09-03;14:42;39.8;272.9;1.7;246.3;50.11;441;5435.6
16-09-03;14:45;39.5;273.6;2.0;246.3;50.05;481;5435.6
16-09-03;14:48;39.9;269.3;3.1;248.2;50.05;759;5435.6
16-09-03;14:51;39.8;277.7;2.2;247.3;50.11;552;5435.6
16-09-03;14:54;39.8;262.9;2.2;246.3;50.01;552;5435.7
16-09-03;14:57;40.4;262.0;3.7;248.2;50.02;943;5435.7
16-09-03;15:00;40.1;222.0;2.4;247.3;50.04;587;5435.7
16-09-03;15:03;40.1;269.0;2.5;247.3;50.04;631;5435.8
16-09-03;15:06;40.4;271.7;2.2;248.2;50.07;566;5435.8
16-09-03;15:09;40.2;254.2;2.8;248.2;50.06;702;5435.8
16-09-03;15:12;40.2;264.9;3.1;248.2;50.02;774;5435.9
16-09-03;15:15;40.5;268.0;2.8;247.3;50.05;679;5435.9
16-09-03;15:18;40.6;261.6;2.8;247.3;50.05;704;5436.0
16-09-03;15:21;40.7;257.2;3.0;247.3;50.05;728;5436.0
16-09-03;15:24;40.6;255.7;2.7;247.3;50.03;649;5436.0
16-09-03;15:27;40.4;262.7;2.4;247.3;50.02;599;5436.1
16-09-03;15:30;40.2;265.1;2.0;248.2;50.04;487;5436.1
