data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-09-03;15:33;40.1;260.8;1.8;246.3;50.04;464;5436.1
16-09-03;15:36;40.4;264.4;2.3;247.3;50.02;556;5436.1
16-09-03;15:39;40.1;266.1;2.0;246.3;50.03;481;5436.2
16-09-03;15:42;40.0;270.9;2.4;247.3;50.01;557;5436.2
16-09-03;15:45;40.4;266.6;2.4;248.2;50.04;600;5436.2
16-09-03;15:48;40.1;268.7;2.1;247.3;50.03;532;5436.2
16-09-03;15:51;39.8;267.0;1.7;247.3;50.05;403;5436.3
16-09-03;15:54;39.8;268.3;1.7;246.3;50.05;423;5436.3
16-09-03;15:57;39.8;273.4;1.8;247.3;50.08;464;5436.3
16-09-03;16:00;40.1;267.4;2.3;248.2;50.03;566;5436.3
16-09-03;16:03;40.0;261.3;2.4;247.3;50.05;581;5436.4
16-09-03;16:06;40.0;267.0;2.5;248.2;50.04;621;5436.4
16-09-03;16:09;40.0;270.5;2.1;247.3;49.97;507;5436.4
16-09-03;16:12;39.8;271.1;1.7;247.3;50.04;418;5436.4
16-09-03;16:15;39.7;271.1;1.6;247.3;50.07;393;5436.5
16-09-03;16:18;39.5;270.7;1.5;248.2;50.03;366;5436.5
16-09-03;16:21;39.4;272.9;1.3;249.2;50.06;323;5436.5
16-09-03;16:24;39.1;270.8;0.8;246.3;50.05;187;5436.5
16-09-03;16:27;38.9;271.1;0.7;246.3;50.02;157;5436.5
16-09-03;16:30;38.6;273.3;0.8;246.3;50.03;187;5436.5
16-09-03;16:33;38.5;281.1;0.8;246.3;50.04;174;5436.5
16-09-03;16:36;38.5;272.6;0.8;246.3;50.02;174;5436.5
16-09-03;16:39;38.5;280.8;0.7;247.3;50.04;176;5436.5
16-09-03;16:42;38.3;278.1;1.0;245.3;49.99;201;5436.6
16-09-03;16:45;38.2;277.2;0.7;246.3;50.02;181;5436.6
16-09-03;16:48;38.0;278.9;0.7;247.3;50.02;175;5436.6
16-09-03;16:51;38.0;278.4;0.7;247.3;50.02;169;5436.6
16-09-03;16:54;37.9;273.9;0.7;246.3;50.07;170;5436.6
16-09-03;16:57;37.8;281.9;0.8;247.3;50.05;185;5436.6
16-09-03;17:00;37.9;278.3;0.9;247.3;50.07;194;5436.6
16-09-03;17:03;37.7;277.7;0.8;247.3;50.06;187;5436.6
16-09-03;17:06;37.5;277.0;0.6;246.3;50.04;139;5436.6
16-09-03;17:09;37.5;281.2;0.6;247.3;50.02;128;5436.6
16-09-03;17:12;37.2;274.0;0.6;247.3;50.05;134;5436.6
16-09-03;17:15;37.4;272.6;0.5;246.3;49.99;123;5436.6
16-09-03;17:18;37.2;270.9;0.5;246.3;50.04;104;5436.7
16-09-03;17:21;37.0;275.0;0.7;248.2;50.02;136;5436.7
16-09-03;17:24;37.0;269.5;0.5;246.3;50.06;117;5436.7
16-09-03;17:27;36.9;274.2;0.5;246.3;50.05;108;5436.7
16-09-03;17:30;36.9;272.0;0.5;246.3;50.05;100;5436.7
16-09-03;17:33;36.9;269.9;0.4;246.3;50.06;76;5436.7
16-09-03;17:36;36.7;272.4;0.4;246.3;50.04;72;5436.7
16-09-03;17:39;36.7;271.4;0.3;245.3;50.07;74;5436.7
16-09-03;17:42;36.7;267.6;0.4;246.3;50.06;79;5436.7
16-09-03;17:45;36.3;276.8;0.4;246.3;50.05;97;5436.7
16-09-03;17:48;36.4;267.1;0.5;248.2;50.03;110;5436.7
16-09-03;17:51;36.3;278.3;0.5;246.3;50.05;104;5436.7
16-09-03;17:54;36.5;282.1;0.6;247.3;50.11;136;5436.7
16-09-03;17:57;36.5;271.2;0.7;248.2;50.05;140;5436.7
16-09-03;18:00;36.4;271.8;0.6;247.3;50.06;145;5436.7
16-09-03;18:03;36.1;270.2;0.4;246.3;50.06;93;5436.7
16-09-03;18:06;36.2;272.1;0.5;247.3;50.03;98;5436.7
16-09-03;18:09;36.4;266.1;0.4;246.3;50.03;92;5436.7
16-09-03;18:12;36.1;259.5;0.4;248.2;50.02;73;5436.7
16-09-03;18:15;36.1;265.4;0.4;247.3;50.02;61;5436.7
16-09-03;18:18;36.1;260.1;0.2;246.3;50.07;49;5436.8
16-09-03;18:21;35.9;245.8;0.1;247.3;50.04;31;5436.8
16-09-03;18:24;35.7;251.3;0.2;246.3;50.04;33;5436.8
16-09-03;18:27;35.7;248.2;0.1;248.2;50.08;23;5436.8
16-09-03;18:30;35.5;241.8;0.1;246.3;50.05;15;5436.8
16-09-03;18:33;35.5;240.3;0.0;247.3;50.03;8;5436.8
16-09-03;18:36;35.5;236.7;0.0;244.3;50.02;7;5436.8
16-09-03;18:39;35.3;242.2;0.0;244.3;50.02;2;5436.8
16-09-03;18:42;35.2;187.6;0.0;243.4;50.14;0;5436.8
16-09-03;18:45;35.0;155.4;0.0;243.4;50.05;0;5436.8
16-09-03;18:48;34.8;110.5;0.0;243.4;50.05;0;5436.8
16-09-03;18:51;34.8;178.2;0.0;243.4;50.00;0;5436.8
16-09-03;18:54;34.7;228.8;0.0;243.4;50.07;0;5436.8
16-09-03;18:57;34.6;213.7;0.0;243.4;50.06;0;5436.8
16-09-03;19:00;34.5;195.9;0.0;242.4;50.07;0;5436.8
16-09-03;19:03;34.4;170.5;0.0;243.4;50.05;0;5436.8
16-09-03;19:06;34.2;139.7;0.0;243.4;50.05;0;5436.8
16-09-03;19:09;34.2;112.6;0.0;242.4;50.01;0;5436.8
16-09-04;06:36;30.4;261.1;0.1;244.3;50.04;22;5436.8
16-09-04;06:39;30.8;268.6;0.1;243.4;50.03;26;5436.8
16-09-04;06:42;30.5;264.6;0.2;244.3;50.03;29;5436.8
16-09-04;06:45;30.9;269.9;0.1;243.4;50.04;31;5436.8
16-09-04;06:48;30.8;268.3;0.2;242.4;50.03;35;5436.8
16-09-04;06:51;30.9;266.4;0.2;241.4;50.03;36;5436.8
16-09-04;06:54;31.0;277.1;0.2;243.4;50.06;38;5436.8
16-09-04;06:57;31.1;268.6;0.2;244.3;50.09;40;5436.8
16-09-04;07:00;31.4;272.1;0.2;243.4;50.04;45;5436.8
16-09-04;07:03;31.5;271.8;0.2;243.4;50.07;47;5436.8
16-09-04;07:06;31.4;268.7;0.2;243.4;50.02;49;5436.8
16-09-04;07:09;31.7;265.2;0.3;246.3;50.05;51;5436.8
16-09-04;07:12;31.5;277.5;0.2;245.3;50.05;50;5436.8
16-09-04;07:15;31.8;277.2;0.3;245.3;50.05;54;5436.8
16-09-04;07:18;31.9;275.3;0.3;244.3;50.06;58;5436.8
16-09-04;07:21;32.2;276.8;0.3;243.4;50.05;61;5436.8
16-09-04;07:24;32.0;271.5;0.4;244.3;50.06;60;5436.8
16-09-04;07:27;32.2;275.6;0.3;244.3;50.02;62;5436.8
16-09-04;07:30;32.2;277.8;0.4;244.3;50.05;64;5436.8
16-09-04;07:33;32.4;282.5;0.3;244.3;50.05;65;5436.8
16-09-04;07:36;32.4;286.9;0.4;243.4;50.06;69;5436.8
16-09-04;07:39;32.4;285.2;0.4;244.3;50.05;72;5436.8
16-09-04;07:42;32.6;293.2;0.4;245.3;50.09;75;5436.8
16-09-04;07:45;32.5;297.3;0.4;244.3;50.04;79;5436.8
16-09-04;07:48;32.7;287.1;0.4;244.3;50.05;81;5436.8
16-09-04;07:51;33.0;300.4;0.5;243.4;50.04;84;5436.8
16-09-04;07:54;33.0;293.7;0.4;244.3;50.09;88;5436.8
16-09-04;07:57;33.1;298.5;0.5;244.3;50.04;89;5436.8
16-09-04;08:00;33.0;294.1;0.5;244.3;50.05;89;5436.8
16-09-04;08:03;33.1;299.8;0.5;245.3;50.01;93;5436.8
16-09-04;08:06;33.2;298.6;0.4;244.3;50.04;93;5436.8
16-09-04;08:09;33.3;298.6;0.5;243.4;50.03;98;5436.9
16-09-04;08:12;33.4;297.3;0.5;244.3;50.00;105;5436.9
16-09-04;08:15;33.7;285.9;0.5;243.4;50.04;116;5436.9
16-09-04;08:18;33.5;285.9;0.6;244.3;50.04;132;5436.9
16-09-04;08:21;33.7;295.8;0.7;244.3;50.04;151;5436.9
16-09-04;08:24;33.8;297.9;0.8;243.4;50.05;174;5436.9
16-09-04;08:27;33.9;297.9;0.9;244.3;50.02;190;5436.9
16-09-04;08:30;33.9;297.0;0.9;244.3;50.03;217;5436.9
16-09-04;08:33;34.1;307.6;1.0;244.3;50.02;236;5436.9
16-09-04;08:36;34.1;297.3;1.1;245.3;50.07;258;5436.9
16-09-04;08:39;34.4;304.5;1.2;244.3;50.05;281;5436.9
16-09-04;08:42;34.4;293.9;1.2;243.4;50.05;300;5437.0
16-09-04;08:45;34.8;302.6;1.4;243.4;50.01;326;5437.0
16-09-04;08:48;34.6;299.4;1.5;244.3;50.03;346;5437.0
16-09-04;08:51;34.9;295.6;1.6;243.4;49.99;370;5437.0
16-09-04;08:54;34.9;289.7;1.7;244.3;50.09;397;5437.0
16-09-04;08:57;35.4;293.4;1.8;244.3;50.09;419;5437.0
16-09-04;09:00;35.6;287.8;1.8;244.3;50.04;441;5437.1
16-09-04;09:03;35.4;288.2;1.9;244.3;50.03;459;5437.1
16-09-04;09:06;35.9;285.9;2.0;246.3;50.01;488;5437.1
16-09-04;09:09;35.9;286.5;2.1;246.3;50.03;514;5437.1
16-09-04;09:12;36.0;285.3;2.1;246.3;50.04;525;5437.2
16-09-04;09:15;36.2;280.2;2.2;246.3;50.04;536;5437.2
16-09-04;09:18;36.3;276.1;2.3;244.3;50.03;544;5437.2
16-09-04;09:21;36.8;275.9;2.3;245.3;50.05;561;5437.2
16-09-04;09:24;36.7;266.8;2.3;245.3;50.04;567;5437.3
16-09-04;09:27;37.1;268.3;2.4;245.3;50.09;584;5437.3
16-09-04;09:30;37.1;269.9;2.5;246.3;50.03;605;5437.3
16-09-04;09:33;37.4;271.2;2.4;245.3;50.02;597;5437.4
16-09-04;09:36;37.6;274.2;2.5;244.3;50.08;610;5437.4
16-09-04;09:39;37.4;270.9;2.5;245.3;50.04;612;5437.4
16-09-04;09:42;37.9;266.8;2.7;244.3;50.08;629;5437.5
16-09-04;09:45;38.0;272.0;2.7;245.3;50.05;638;5437.5
16-09-04;09:48;38.2;265.4;2.8;244.3;50.04;664;5437.5
16-09-04;09:51;38.3;267.0;2.7;246.3;50.06;677;5437.6
16-09-04;09:54;38.4;265.7;2.8;245.3;50.05;697;5437.6
16-09-04;09:57;38.4;270.8;3.0;244.3;49.97;705;5437.6
16-09-04;10:00;38.6;269.9;2.9;245.3;50.03;710;5437.7
16-09-04;10:03;38.7;256.0;3.0;245.3;50.06;730;5437.7
16-09-04;10:06;39.0;262.3;3.1;244.3;50.03;748;5437.7
16-09-04;10:09;39.2;263.2;3.1;245.3;50.05;769;5437.8
16-09-04;10:12;39.2;251.9;1.5;245.3;50.05;385;5437.8
16-09-04;10:15;39.2;276.2;3.0;246.3;50.04;758;5437.8
16-09-04;10:18;39.2;265.4;3.3;245.3;50.04;818;5437.9
16-09-04;10:21;39.5;268.6;3.4;245.3;50.06;826;5437.9
16-09-04;10:24;39.8;263.0;2.8;244.3;50.03;694;5437.9
16-09-04;10:27;39.7;266.6;3.3;245.3;49.99;813;5438.0
16-09-04;10:30;40.0;258.3;3.4;245.3;50.05;835;5438.0
16-09-04;10:33;40.1;254.1;2.7;245.3;50.02;662;5438.1
16-09-04;10:36;40.0;261.6;3.4;246.3;50.04;846;5438.1
16-09-04;10:39;40.2;263.9;3.6;246.3;50.05;876;5438.1
16-09-04;10:42;40.5;260.8;3.5;245.3;50.04;871;5438.2
16-09-04;10:45;40.6;258.1;3.5;245.3;50.06;856;5438.2
16-09-04;10:48;40.6;263.2;3.6;245.3;50.05;890;5438.3
16-09-04;10:51;40.7;258.8;3.7;245.3;50.02;905;5438.3
16-09-04;10:54;41.0;261.7;3.7;245.3;50.01;931;5438.4
16-09-04;10:57;41.2;257.3;3.8;245.3;50.04;939;5438.4
16-09-04;11:00;41.4;256.7;3.8;246.3;50.04;933;5438.5
16-09-04;11:03;41.3;255.1;3.7;246.3;50.04;911;5438.5
16-09-04;11:06;41.5;258.5;3.8;245.3;50.04;955;5438.6
16-09-04;11:09;41.6;257.6;4.0;246.3;50.02;954;5438.6
16-09-04;11:12;41.6;257.2;3.9;246.3;50.03;965;5438.6
16-09-04;11:15;41.7;255.0;3.9;246.3;50.02;967;5438.7
16-09-04;11:18;42.1;255.4;4.1;247.3;50.07;979;5438.7
16-09-04;11:21;42.1;252.2;4.0;245.3;50.05;987;5438.8
16-09-04;11:24;42.2;4.8;4.1;246.3;49.98;985;5438.8
16-09-04;11:27;42.2;253.7;4.1;247.3;50.05;1000;5438.9
16-09-04;11:30;42.3;258.1;4.1;246.3;50.07;1005;5438.9
16-09-04;11:33;42.4;255.9;4.0;246.3;50.05;1000;5439.0
16-09-04;11:36;42.5;257.6;4.0;245.3;50.01;998;5439.0
16-09-04;11:39;42.5;4.8;4.0;245.3;50.03;989;5439.1
16-09-04;11:42;42.5;258.6;4.1;245.3;50.04;993;5439.1
16-09-04;11:45;42.5;257.9;4.2;245.3;50.07;1023;5439.2
16-09-04;11:48;42.9;249.0;4.4;245.3;50.03;1050;5439.2
16-09-04;11:51;42.9;254.8;4.3;247.3;50.05;1043;5439.3
16-09-04;11:54;43.0;257.3;4.1;247.3;50.03;1027;5439.3
16-09-04;11:57;43.2;249.4;4.1;246.3;50.04;1002;5439.4
16-09-04;12:00;43.1;254.8;4.3;246.3;50.01;1050;5439.4
16-09-04;12:03;43.0;251.2;4.0;246.3;50.05;980;5439.5
16-09-04;12:06;43.1;258.1;4.2;246.3;50.08;1046;5439.5
16-09-04;12:09;43.5;255.9;3.5;245.3;50.07;872;5439.6
16-09-04;12:12;43.5;251.9;4.4;246.3;50.05;1073;5439.7
16-09-04;12:15;43.8;255.1;4.4;246.3;50.11;1076;5439.7
16-09-04;12:18;43.5;258.9;4.4;246.3;50.01;1054;5439.8
16-09-04;12:21;43.7;260.3;4.4;247.3;50.03;1094;5439.8
16-09-04;12:24;43.8;252.9;4.3;246.3;50.05;1041;5439.9
16-09-04;12:27;43.7;256.4;4.3;245.3;50.03;1081;5439.9
16-09-04;12:30;44.0;249.7;4.4;246.3;50.07;1093;5440.0
16-09-04;12:33;43.9;250.9;4.6;246.3;50.02;1123;5440.0
16-09-04;12:36;44.2;247.8;4.5;246.3;50.05;1119;5440.1
16-09-04;12:39;44.2;250.6;4.6;246.3;49.97;1100;5440.1
16-09-04;12:42;43.9;257.5;1.6;244.3;50.05;378;5440.2
16-09-04;12:45;43.9;250.1;4.5;246.3;50.05;1106;5440.2
16-09-04;12:48;44.2;247.1;4.6;246.3;50.05;1130;5440.3
16-09-04;12:51;44.3;251.0;4.4;245.3;50.06;1103;5440.3
16-09-04;12:54;44.4;250.0;4.4;248.2;50.05;1084;5440.4
16-09-04;12:57;44.3;259.5;4.0;247.3;50.02;1020;5440.4
16-09-04;13:00;43.8;254.8;4.6;247.3;50.03;1114;5440.5
16-09-04;13:03;44.0;256.3;4.3;246.3;50.03;1062;5440.5
16-09-04;13:06;43.9;257.2;4.3;247.3;50.04;1068;5440.6
16-09-04;13:09;43.9;254.1;4.0;247.3;50.07;994;5440.6
16-09-04;13:12;44.0;254.0;2.9;245.3;50.05;739;5440.7
16-09-04;13:15;43.7;262.2;4.2;246.3;50.07;1026;5440.7
16-09-04;13:18;43.8;258.6;4.2;247.3;50.06;1045;5440.8
16-09-04;13:21;43.8;259.1;4.0;246.3;50.05;953;5440.8
16-09-04;13:24;44.0;258.2;4.3;246.3;50.07;1054;5440.9
16-09-04;13:27;44.2;255.6;4.4;246.3;50.03;1072;5440.9
16-09-04;13:30;43.9;259.4;4.4;246.3;50.05;1051;5441.0
16-09-04;13:33;44.4;254.7;4.2;247.3;50.01;1031;5441.0
16-09-04;13:36;44.2;256.3;4.3;246.3;50.01;1036;5441.1
16-09-04;13:39;44.0;257.0;4.2;246.3;50.04;1028;5441.2
16-09-04;13:42;44.4;255.0;4.2;247.3;50.03;1012;5441.2
16-09-04;13:45;44.0;258.2;4.2;245.3;50.05;1035;5441.2
16-09-04;13:48;44.0;251.8;4.2;246.3;50.03;1029;5441.3
16-09-04;13:51;43.9;253.8;4.1;247.3;50.06;1021;5441.3
16-09-04;13:54;43.9;253.4;4.2;246.3;50.01;1027;5441.4
16-09-04;13:57;44.0;248.7;4.3;249.2;49.96;1044;5441.4
16-09-04;14:00;44.3;253.8;4.2;246.3;50.05;1042;5441.5
16-09-04;14:03;44.3;257.5;4.1;246.3;50.06;997;5441.6
16-09-04;14:06;44.2;253.5;3.9;246.3;50.04;934;5441.6
16-09-04;14:09;44.2;255.4;4.1;246.3;50.05;1022;5441.6
16-09-04;14:12;44.2;255.6;4.2;247.3;50.07;1031;5441.7
16-09-04;14:15;44.0;257.2;4.2;247.3;50.07;1032;5441.7
16-09-04;14:18;44.3;255.1;4.2;248.2;50.07;1035;5441.8
16-09-04;14:21;44.2;249.0;4.1;247.3;50.04;1013;5441.8
16-09-04;14:24;44.2;254.5;4.1;247.3;50.04;1013;5441.9
16-09-04;14:27;44.3;251.2;4.0;246.3;50.05;987;5442.0
16-09-04;14:30;44.2;255.3;4.0;246.3;50.05;997;5442.0
16-09-04;14:33;44.0;259.1;4.0;244.3;50.06;992;5442.0
16-09-04;14:36;43.9;261.9;3.9;246.3;50.05;967;5442.1
16-09-04;14:39;44.3;262.2;3.9;247.3;50.04;947;5442.1
16-09-04;14:42;43.9;252.2;3.9;246.3;50.07;966;5442.2
16-09-04;14:45;44.2;252.0;4.0;246.3;50.08;987;5442.2
16-09-04;14:48;44.2;254.1;3.7;246.3;50.03;926;5442.3
16-09-04;14:51;43.9;256.6;3.5;246.3;50.02;871;5442.3
16-09-04;14:54;43.8;252.3;3.7;247.3;50.09;917;5442.4
16-09-04;14:57;43.7;252.8;3.7;246.3;50.04;892;5442.4
16-09-04;15:00;43.7;254.4;3.8;246.3;50.04;943;5442.5
16-09-04;15:03;43.7;260.4;3.8;245.3;49.97;938;5442.5
16-09-04;15:06;43.5;249.7;3.5;246.3;50.05;851;5442.6
16-09-04;15:09;43.7;256.7;3.7;246.3;50.04;905;5442.6
16-09-04;15:12;43.5;252.0;3.7;246.3;50.06;915;5442.6
16-09-04;15:15;43.4;254.7;3.8;246.3;50.03;915;5442.7
16-09-04;15:18;43.2;259.1;3.7;245.3;50.06;910;5442.7
16-09-04;15:21;43.2;257.3;3.4;246.3;50.04;822;5442.8
16-09-04;15:24;42.8;272.6;3.6;246.3;50.05;879;5442.8
16-09-04;15:27;42.9;260.4;3.0;245.3;50.05;734;5442.8
16-09-04;15:30;42.7;225.1;3.1;246.3;50.09;768;5442.9
16-09-04;15:33;42.9;261.9;3.5;246.3;50.03;870;5442.9
16-09-04;15:36;42.7;235.5;1.1;244.3;50.03;285;5442.9
16-09-04;15:39;42.3;252.8;2.8;246.3;50.06;671;5443.0
16-09-04;15:42;42.4;265.8;0.8;244.3;50.03;185;5443.0
16-09-04;15:45;41.4;255.4;1.8;245.3;50.05;459;5443.0
16-09-04;15:48;41.9;257.0;3.4;246.3;50.03;860;5443.1
16-09-04;15:51;42.2;263.3;3.5;246.3;50.04;853;5443.1
16-09-04;15:54;41.6;250.9;0.8;244.3;50.06;181;5443.1
16-09-04;15:57;41.2;264.9;0.9;244.3;50.08;210;5443.1
16-09-04;16:00;41.5;268.7;3.3;245.3;50.01;798;5443.2
16-09-04;16:03;41.9;266.7;3.1;246.3;50.03;777;5443.2
16-09-04;16:06;41.6;267.3;2.9;245.3;50.04;688;5443.2
16-09-04;16:09;41.2;255.0;1.0;244.3;50.03;213;5443.3
16-09-04;16:12;41.0;266.8;3.2;245.3;50.04;759;5443.3
16-09-04;16:15;41.0;284.3;1.0;244.3;50.03;220;5443.3
16-09-04;16:18;40.6;274.6;0.7;243.4;50.06;153;5443.3
16-09-04;16:21;40.2;261.4;0.7;244.3;50.05;142;5443.3
16-09-04;16:24;40.0;270.4;2.8;246.3;50.03;700;5443.4
16-09-04;16:27;40.6;268.9;2.9;246.3;50.02;706;5443.4
16-09-04;16:30;40.8;264.4;2.7;246.3;50.01;638;5443.4
16-09-04;16:33;40.4;216.2;2.3;245.3;50.03;548;5443.4
16-09-04;16:36;40.2;281.6;0.5;244.3;50.02;112;5443.5
16-09-04;16:39;39.5;267.1;0.5;244.3;49.99;104;5443.5
16-09-04;16:42;39.3;265.8;0.6;243.4;50.02;131;5443.5
16-09-04;16:45;39.3;227.1;1.7;244.3;50.04;391;5443.5
16-09-04;16:48;39.4;296.6;1.1;244.3;50.05;291;5443.5
16-09-04;16:51;39.0;267.6;0.7;245.3;50.05;146;5443.5
16-09-04;16:54;38.9;286.2;1.6;244.3;50.06;414;5443.5
16-09-04;16:57;38.9;248.8;1.1;244.3;50.06;272;5443.5
16-09-04;17:00;39.0;231.2;1.5;245.3;50.07;368;5443.6
16-09-04;17:03;38.6;269.5;0.7;244.3;50.04;156;5443.6
16-09-04;17:06;38.4;252.2;0.9;244.3;50.07;196;5443.6
16-09-04;17:09;38.7;271.8;2.0;244.3;50.04;486;5443.6
16-09-04;17:12;38.7;272.1;1.9;244.3;50.04;461;5443.6
16-09-04;17:15;39.0;267.3;1.1;244.3;50.01;244;5443.6
16-09-04;17:18;38.3;268.5;0.5;244.3;50.03;101;5443.6
16-09-04;17:21;38.0;265.7;0.4;244.3;50.01;78;5443.7
16-09-04;17:24;37.8;261.7;0.3;244.3;50.02;57;5443.7
16-09-04;17:27;37.6;257.9;0.2;244.3;50.02;40;5443.7
16-09-04;17:30;37.5;251.0;0.2;244.3;50.01;36;5443.7
16-09-04;17:33;37.2;248.8;0.1;243.4;50.02;32;5443.7
16-09-04;17:36;37.2;260.4;0.2;243.4;50.10;34;5443.7
16-09-04;17:39;37.0;261.3;0.2;243.4;50.04;37;5443.7
16-09-04;17:42;36.9;253.1;0.1;242.4;50.00;27;5443.7
16-09-04;17:45;36.7;240.6;0.1;245.3;50.05;17;5443.7
16-09-04;17:48;36.5;241.9;0.0;243.4;49.99;10;5443.7
16-09-04;17:51;36.5;235.5;0.0;244.3;50.09;7;5443.7
16-09-04;17:54;36.3;238.0;0.0;243.4;50.06;5;5443.7
16-09-04;17:57;36.2;234.8;0.0;243.4;50.06;6;5443.7
16-09-04;18:00;36.0;231.8;0.0;243.4;50.08;6;5443.7
16-09-04;18:03;36.0;232.0;0.0;244.3;50.03;9;5443.7
16-09-04;18:06;35.7;234.9;0.0;243.4;50.03;10;5443.7
16-09-04;18:09;35.6;252.2;0.1;243.4;50.07;14;5443.7
16-09-04;18:12;35.7;246.6;0.1;243.4;50.04;23;5443.7
16-09-04;18:15;35.6;252.6;0.1;244.3;50.05;20;5443.7
16-09-04;18:18;35.6;254.7;0.1;243.4;50.06;15;5443.7
16-09-04;18:21;35.5;237.0;0.0;245.3;50.08;9;5443.7
16-09-04;18:24;35.4;237.3;0.0;243.4;50.04;6;5443.7
16-09-04;18:27;35.3;232.7;0.0;243.4;50.01;3;5443.7
16-09-04;18:30;35.3;222.8;0.0;244.3;49.99;3;5443.7
16-09-04;18:33;35.0;235.1;0.0;244.3;50.02;1;5443.7
16-09-04;18:36;34.9;175.7;0.0;243.4;50.00;0;5443.7
16-09-04;18:39;34.7;149.4;0.0;243.4;49.98;0;5443.7
16-09-04;18:42;34.7;117.0;0.0;242.4;50.01;0;5443.7
16-09-04;18:45;34.6;185.0;0.0;243.4;50.03;0;5443.7
16-09-04;18:48;34.5;253.5;0.0;243.4;49.98;0;5443.7
16-09-04;18:51;34.4;255.1;0.0;244.3;49.98;0;5443.7
16-09-04;18:54;34.4;245.2;0.0;243.4;50.04;0;5443.7
16-09-04;18:57;34.2;230.5;0.0;243.4;50.08;0;5443.7
16-09-04;19:00;34.1;206.6;0.0;244.3;50.06;0;5443.7
16-09-04;19:03;34.0;173.8;0.0;243.4;50.06;0;5443.7
16-09-04;19:06;34.0;138.4;0.0;243.4;50.03;0;5443.7
16-09-04;19:09;33.9;100.6;0.0;243.4;50.03;0;5443.7
16-09-05;08:30;30.8;253.5;0.1;243.4;50.02;22;5443.7
16-09-05;08:33;31.1;269.0;0.2;241.4;50.04;31;5443.7
16-09-05;08:36;31.1;273.3;0.2;240.4;50.01;32;5443.7
16-09-05;08:39;31.1;256.3;0.1;241.4;50.04;25;5443.7
16-09-05;08:42;31.2;252.9;0.1;242.4;50.03;23;5443.7
16-09-05;08:45;31.5;264.9;0.1;242.4;50.06;23;5443.7
16-09-05;08:48;31.5;259.7;0.1;242.4;50.03;19;5443.7
16-09-05;08:51;31.5;257.0;0.1;241.4;50.03;16;5443.7
16-09-05;08:54;31.5;258.5;0.1;240.4;50.04;18;5443.7
16-09-05;08:57;31.7;255.4;0.1;240.4;50.00;25;5443.7
16-09-05;09:00;31.7;267.7;0.1;241.4;50.04;30;5443.7
16-09-05;09:03;31.8;269.2;0.2;241.4;50.04;32;5443.7
16-09-05;09:06;31.8;259.8;0.2;242.4;49.99;33;5443.7
16-09-05;09:09;31.8;271.8;0.2;241.4;50.01;35;5443.7
16-09-05;09:12;32.0;276.1;0.2;241.4;50.03;44;5443.7
16-09-05;09:15;31.9;276.1;0.3;241.4;50.00;55;5443.7
16-09-05;09:18;32.2;289.1;0.3;242.4;50.05;59;5443.7
16-09-05;09:21;32.3;272.6;0.4;241.4;50.04;58;5443.7
16-09-05;09:24;32.4;268.7;0.3;240.4;50.04;59;5443.7
16-09-05;09:27;32.4;275.3;0.3;241.4;50.00;61;5443.7
16-09-05;09:30;32.6;275.0;0.4;241.4;50.06;64;5443.7
16-09-05;09:33;32.6;279.0;0.4;241.4;50.09;71;5443.7
16-09-05;09:36;32.6;282.8;0.4;242.4;50.06;76;5443.7
16-09-05;09:39;32.7;290.1;0.4;245.3;50.02;82;5443.7
16-09-05;09:42;32.9;273.0;0.4;243.4;50.03;88;5443.7
16-09-05;09:45;32.7;286.0;0.5;244.3;50.01;97;5443.7
16-09-05;09:48;33.1;292.0;0.5;244.3;50.05;96;5443.7
16-09-05;09:51;33.0;289.7;0.5;244.3;50.04;89;5443.7
16-09-05;09:54;33.2;287.1;0.4;246.3;50.03;89;5443.7
16-09-05;09:57;33.2;289.0;0.5;246.3;50.01;105;5443.8
16-09-05;10:00;33.3;284.6;0.5;245.3;49.98;88;5443.8
16-09-05;10:03;33.3;285.2;0.4;245.3;50.06;78;5443.8
16-09-05;10:06;33.5;287.8;0.5;245.3;50.04;96;5443.8
16-09-05;10:09;33.3;287.8;0.4;244.3;50.04;78;5443.8
16-09-05;10:12;33.4;286.6;0.7;244.3;49.98;121;5443.8
16-09-05;10:15;33.7;290.4;0.5;245.3;50.04;104;5443.8
16-09-05;10:18;33.5;297.8;0.7;244.3;50.06;141;5443.8
16-09-05;10:21;33.5;296.0;0.7;244.3;50.08;138;5443.8
16-09-05;10:24;33.7;294.1;0.8;245.3;50.06;184;5443.8
16-09-05;10:27;33.9;290.9;0.7;245.3;50.04;168;5443.8
16-09-05;10:30;34.0;293.9;0.7;244.3;50.05;134;5443.8
16-09-05;10:33;33.9;285.3;0.5;243.4;50.02;103;5443.8
16-09-05;10:36;34.0;284.6;0.5;244.3;50.04;94;5443.8
16-09-05;10:39;33.7;285.7;0.5;243.4;50.06;109;5443.8
16-09-05;10:42;33.9;286.0;0.6;243.4;50.05;124;5443.8
16-09-05;10:45;33.9;297.3;0.8;244.3;50.05;178;5443.8
16-09-05;10:48;34.1;294.8;0.7;244.3;50.06;141;5443.9
16-09-05;10:51;34.1;290.0;0.7;242.4;50.04;151;5443.9
16-09-05;10:54;34.0;295.1;0.6;243.4;50.06;144;5443.9
16-09-05;10:57;34.2;293.1;0.7;243.4;50.05;142;5443.9
16-09-05;11:00;34.5;294.1;0.6;245.3;50.06;140;5443.9
16-09-05;11:03;34.1;295.1;0.6;243.4;50.06;117;5443.9
16-09-05;11:06;34.2;297.5;0.7;244.3;50.04;162;5443.9
16-09-05;11:09;34.1;293.9;0.5;244.3;50.00;119;5443.9
16-09-05;11:12;34.5;289.1;0.5;244.3;50.08;124;5443.9
16-09-05;11:15;34.5;286.5;0.7;244.3;50.02;144;5443.9
16-09-05;11:18;34.5;296.6;0.8;245.3;50.05;203;5443.9
16-09-05;11:21;34.5;298.8;1.0;245.3;50.05;215;5443.9
16-09-05;11:24;34.6;298.3;0.8;245.3;50.07;172;5443.9
16-09-05;11:27;34.6;299.2;0.7;244.3;50.02;164;5444.0
16-09-05;11:30;34.2;290.1;0.4;243.4;50.05;95;5444.0
16-09-05;11:33;34.5;278.0;0.8;245.3;50.04;171;5444.0
16-09-05;11:36;34.5;301.4;1.4;245.3;50.02;334;5444.0
16-09-05;11:39;34.7;301.7;1.1;245.3;50.03;258;5444.0
16-09-05;11:42;34.8;295.7;1.1;245.3;50.01;256;5444.0
16-09-05;11:45;34.9;295.6;1.1;244.3;50.11;249;5444.0
16-09-05;11:48;35.0;293.8;0.9;244.3;50.08;225;5444.0
16-09-05;11:51;35.0;304.8;1.1;244.3;50.04;259;5444.0
16-09-05;11:54;34.9;297.5;1.1;244.3;50.05;255;5444.1
16-09-05;11:57;35.0;289.7;0.8;245.3;50.06;172;5444.1
16-09-05;12:00;34.9;287.4;0.6;245.3;50.04;135;5444.1
16-09-05;12:03;34.8;279.6;0.8;244.3;50.01;161;5444.1
16-09-05;12:06;34.9;294.7;0.8;244.3;50.03;190;5444.1
16-09-05;12:09;34.8;291.5;0.7;244.3;50.07;181;5444.1
16-09-05;12:12;34.8;295.6;0.7;244.3;50.05;165;5444.1
16-09-05;12:15;35.0;294.5;0.9;245.3;50.05;222;5444.1
16-09-05;12:18;35.2;301.4;1.1;245.3;50.05;258;5444.1
16-09-05;12:21;35.2;303.5;1.1;244.3;50.05;246;5444.1
16-09-05;12:24;35.2;299.4;1.1;244.3;50.08;259;5444.2
16-09-05;12:27;35.4;291.5;0.9;245.3;50.04;216;5444.2
16-09-05;12:30;35.2;294.4;0.8;243.4;50.03;181;5444.2
16-09-05;12:33;35.4;290.4;0.7;244.3;50.03;151;5444.2
16-09-05;12:36;35.0;294.4;0.7;245.3;50.04;165;5444.2
16-09-05;12:39;35.3;289.3;1.1;245.3;50.02;239;5444.2
16-09-05;12:42;35.4;300.7;1.6;245.3;50.05;392;5444.2
16-09-05;12:45;35.5;297.3;1.8;245.3;50.06;429;5444.2
16-09-05;12:48;35.5;288.5;2.0;245.3;50.08;460;5444.3
16-09-05;12:51;35.6;294.5;1.5;246.3;50.06;361;5444.3
16-09-05;12:54;35.6;297.9;1.3;245.3;50.04;291;5444.3
16-09-05;12:57;35.6;293.2;1.0;244.3;50.03;235;5444.3
16-09-05;13:00;35.6;293.7;0.9;244.3;50.02;209;5444.3
16-09-05;13:03;35.4;286.3;0.7;245.3;50.00;166;5444.3
16-09-05;13:06;35.5;298.0;1.5;246.3;50.02;357;5444.3
16-09-05;13:09;36.0;293.9;1.3;245.3;50.01;335;5444.4
16-09-05;13:12;35.9;296.0;1.5;246.3;50.03;369;5444.4
16-09-05;13:15;36.0;292.8;1.3;245.3;50.07;317;5444.4
16-09-05;13:18;36.0;291.3;0.9;246.3;50.08;223;5444.4
16-09-05;13:21;35.6;277.5;0.6;244.3;50.05;146;5444.4
16-09-05;13:24;35.7;276.2;0.6;245.3;50.04;130;5444.4
16-09-05;13:27;35.4;280.5;0.5;244.3;50.01;90;5444.4
16-09-05;13:30;35.5;281.3;0.4;245.3;50.03;71;5444.4
16-09-05;13:33;35.3;280.9;0.4;245.3;50.02;86;5444.4
16-09-05;13:36;35.4;290.6;0.5;244.3;50.04;104;5444.4
16-09-05;13:39;35.3;278.9;0.4;244.3;50.00;82;5444.4
16-09-05;13:42;35.0;268.3;0.2;244.3;50.05;45;5444.4
16-09-05;13:45;34.9;276.1;0.2;244.3;50.00;42;5444.4
16-09-05;13:48;34.9;276.1;0.2;244.3;50.06;40;5444.4
16-09-05;13:51;34.7;273.0;0.2;244.3;50.05;43;5444.5
16-09-05;13:54;34.7;286.3;0.4;244.3;50.04;56;5444.5
16-09-05;13:57;34.8;289.3;0.4;243.4;50.02;79;5444.5
16-09-05;14:00;34.7;285.9;0.5;244.3;50.06;103;5444.5
16-09-05;14:03;34.9;297.0;0.6;244.3;50.12;123;5444.5
16-09-05;14:06;34.8;295.8;0.7;246.3;50.06;149;5444.5
16-09-05;14:09;35.0;303.6;0.9;245.3;50.06;223;5444.5
16-09-05;14:12;35.0;292.2;1.3;245.3;50.07;310;5444.5
16-09-05;14:15;35.4;301.3;1.5;245.3;50.06;346;5444.5
16-09-05;14:18;35.3;292.5;1.2;244.3;50.02;289;5444.5
16-09-05;14:21;35.4;291.2;1.1;247.3;50.04;264;5444.5
16-09-05;14:24;35.3;290.1;0.7;244.3;50.05;170;5444.6
16-09-05;14:27;35.3;289.0;1.3;245.3;50.02;302;5444.6
16-09-05;14:30;35.6;295.0;2.0;247.3;50.03;482;5444.6
16-09-05;14:33;35.7;284.0;0.9;246.3;50.09;205;5444.6
16-09-05;14:36;35.4;271.5;1.4;245.3;50.03;364;5444.6
16-09-05;14:39;35.6;297.0;1.0;245.3;50.04;230;5444.6
16-09-05;14:42;35.4;298.6;1.1;246.3;50.00;236;5444.6
16-09-05;14:45;35.6;293.1;1.0;246.3;50.05;230;5444.6
16-09-05;14:48;35.3;288.5;0.7;246.3;50.06;169;5444.7
16-09-05;14:51;35.4;291.3;0.7;246.3;50.05;165;5444.7
16-09-05;14:54;35.4;295.1;0.7;246.3;50.06;147;5444.7
16-09-05;14:57;35.4;236.5;1.5;246.3;50.00;348;5444.7
16-09-05;15:00;36.2;293.9;3.1;247.3;50.04;712;5444.7
16-09-05;15:03;36.2;281.2;1.6;247.3;50.03;373;5444.7
16-09-05;15:06;36.2;290.1;1.4;247.3;50.03;340;5444.8
16-09-05;15:09;36.2;285.3;1.5;246.3;50.02;339;5444.8
16-09-05;15:12;36.0;291.6;1.3;246.3;50.06;311;5444.8
16-09-05;15:15;36.2;293.4;1.2;246.3;50.04;294;5444.8
16-09-05;15:18;36.1;289.5;0.8;246.3;50.06;190;5444.8
16-09-05;15:21;35.9;285.6;0.8;246.3;50.02;166;5444.8
16-09-05;15:24;36.0;282.5;0.7;247.3;50.00;159;5444.8
16-09-05;15:27;35.7;295.6;0.8;247.3;50.02;174;5444.8
16-09-05;15:30;35.6;286.3;0.7;247.3;50.05;141;5444.9
16-09-05;15:33;35.5;284.4;0.6;247.3;50.05;134;5444.9
16-09-05;15:36;35.5;291.0;0.6;246.3;50.06;131;5444.9
16-09-05;15:39;35.7;290.3;0.6;246.3;50.06;133;5444.9
16-09-05;15:42;35.4;275.6;0.4;249.2;50.06;73;5444.9
16-09-05;15:45;35.2;266.7;0.1;247.3;50.05;33;5444.9
16-09-05;15:48;35.0;274.8;0.2;248.2;50.09;40;5444.9
16-09-05;15:51;34.8;270.8;0.2;247.3;50.08;41;5444.9
16-09-05;15:54;34.9;262.7;0.1;245.3;50.05;34;5444.9
16-09-05;15:57;34.8;262.3;0.1;246.3;50.03;29;5444.9
16-09-05;16:00;34.6;254.4;0.1;247.3;50.04;25;5444.9
16-09-05;16:03;34.6;278.4;0.2;247.3;50.00;34;5444.9
16-09-05;16:06;34.6;263.5;0.3;246.3;50.06;50;5444.9
16-09-05;16:09;34.4;271.2;0.2;247.3;50.02;39;5444.9
16-09-05;16:12;34.4;278.4;0.3;246.3;50.04;61;5444.9
16-09-05;16:15;34.2;291.0;0.4;247.3;50.04;81;5444.9
16-09-05;16:18;34.5;284.7;0.5;248.2;50.04;105;5444.9
16-09-05;16:21;34.5;289.0;0.6;248.2;50.05;114;5444.9
16-09-05;16:24;34.5;287.8;0.5;244.3;50.04;101;5444.9
16-09-05;16:27;34.2;277.5;0.4;244.3;50.02;89;5444.9
16-09-05;16:30;34.5;291.5;0.5;244.3;50.02;107;5444.9
16-09-05;16:33;34.5;288.4;0.5;243.4;50.06;109;5444.9
16-09-05;16:36;34.6;290.0;0.5;245.3;50.02;110;5444.9
16-09-05;16:39;34.4;288.2;0.5;246.3;50.02;102;5444.9
16-09-05;16:42;34.4;279.7;0.5;244.3;50.09;89;5445.0
16-09-05;16:45;34.4;273.9;0.4;244.3;50.00;66;5445.0
16-09-05;16:48;34.1;268.5;0.2;245.3;50.07;46;5445.0
16-09-05;16:51;34.1;257.6;0.2;243.4;49.98;25;5445.0
16-09-05;16:54;34.1;254.7;0.1;244.3;50.04;18;5445.0
16-09-05;16:57;34.0;257.2;0.1;245.3;50.06;12;5445.0
16-09-05;17:00;34.0;253.4;0.1;244.3;50.05;28;5445.0
16-09-05;17:03;34.0;265.7;0.2;243.4;50.11;37;5445.0
16-09-05;17:06;34.1;267.1;0.3;245.3;50.05;49;5445.0
16-09-05;17:09;33.9;270.1;0.2;245.3;50.04;42;5445.0
16-09-05;17:12;33.9;254.8;0.1;245.3;50.08;16;5445.0
16-09-05;17:15;33.8;248.4;0.0;245.3;50.04;8;5445.0
16-09-05;17:18;33.8;245.2;0.1;244.3;50.04;13;5445.0
16-09-05;17:21;33.7;261.0;0.1;246.3;50.05;26;5445.0
16-09-05;17:24;33.8;264.9;0.2;244.3;50.03;41;5445.0
16-09-05;17:27;33.7;275.3;0.2;245.3;50.02;45;5445.0
16-09-05;17:30;33.5;273.3;0.3;246.3;50.05;50;5445.0
16-09-05;17:33;33.5;277.4;0.2;245.3;50.01;49;5445.0
16-09-05;17:36;33.5;275.0;0.2;244.3;50.02;39;5445.0
16-09-05;17:39;33.7;271.7;0.2;244.3;50.02;36;5445.0
16-09-05;17:42;33.8;273.0;0.1;244.3;50.05;31;5445.0
16-09-05;17:45;33.7;257.9;0.1;244.3;50.06;25;5445.0
16-09-05;17:48;33.7;253.7;0.1;244.3;50.04;12;5445.0
16-09-05;17:51;33.4;246.5;0.0;243.4;50.02;9;5445.0
16-09-05;17:54;33.5;249.0;0.0;244.3;50.04;9;5445.0
16-09-05;17:57;33.3;236.2;0.0;245.3;50.06;0;5445.0
16-09-05;18:00;33.3;228.2;0.0;244.3;50.06;0;5445.0
16-09-05;18:03;33.2;213.1;0.0;245.3;50.04;0;5445.0
16-09-05;18:06;33.2;234.8;0.0;244.3;50.03;2;5445.0
16-09-05;18:09;33.2;255.4;0.0;243.4;50.01;3;5445.0
16-09-05;18:12;33.1;257.2;0.0;243.4;50.02;1;5445.0
16-09-05;18:15;33.0;253.5;0.0;242.4;50.01;1;5445.0
16-09-05;18:18;32.9;245.9;0.0;244.3;50.02;0;5445.0
16-09-05;18:21;32.9;279.9;0.0;245.3;50.01;0;5445.0
16-09-05;18:24;32.7;278.1;0.0;244.3;50.02;0;5445.0
16-09-05;18:27;32.6;276.5;0.0;243.4;50.03;0;5445.0
16-09-05;18:30;32.5;264.5;0.0;243.4;50.06;0;5445.0
16-09-05;18:33;32.5;270.5;0.0;244.3;50.03;0;5445.0
16-09-05;18:36;32.4;271.1;0.0;244.3;50.02;0;5445.0
16-09-05;18:39;32.4;250.4;0.0;244.3;50.03;0;5445.0
16-09-05;18:42;32.4;239.7;0.0;243.4;50.04;0;5445.0
16-09-05;18:45;32.3;208.1;0.0;243.4;50.06;0;5445.0
16-09-05;18:48;32.3;169.9;0.0;243.4;50.06;0;5445.0
16-09-06;07:54;30.3;261.6;0.0;242.4;50.06;13;5445.0
16-09-06;07:57;30.4;234.6;0.0;243.4;50.07;7;5445.0
16-09-06;08:00;30.4;251.0;0.0;243.4;50.03;9;5445.0
16-09-06;08:03;30.5;255.3;0.0;243.4;50.04;9;5445.0
16-09-06;08:06;30.7;262.3;0.1;242.4;50.05;10;5445.0
16-09-06;08:09;30.5;252.0;0.0;241.4;50.07;11;5445.0
16-09-06;08:12;30.7;256.4;0.1;242.4;50.04;18;5445.0
16-09-06;08:15;30.8;263.0;0.1;243.4;50.06;28;5445.0
16-09-06;08:18;31.0;258.2;0.2;242.4;50.05;36;5445.0
16-09-06;08:21;30.9;267.1;0.1;241.4;50.05;34;5445.0
16-09-06;08:24;31.1;271.7;0.2;242.4;50.01;39;5445.0
16-09-06;08:27;31.0;269.6;0.2;242.4;50.04;38;5445.0
16-09-06;08:30;31.1;262.3;0.1;243.4;50.05;30;5445.0
16-09-06;08:33;31.1;261.6;0.1;243.4;50.05;30;5445.0
16-09-06;08:36;31.4;271.4;0.2;242.4;50.06;40;5445.0
16-09-06;08:39;31.5;261.7;0.2;241.4;50.04;46;5445.0
16-09-06;08:42;31.4;280.8;0.3;242.4;50.04;58;5445.0
16-09-06;08:45;31.5;280.2;0.3;242.4;50.05;59;5445.0
16-09-06;08:48;31.6;266.3;0.3;242.4;50.04;52;5445.0
16-09-06;08:51;31.7;277.0;0.3;241.4;50.07;52;5445.0
16-09-06;08:54;31.7;261.4;0.2;241.4;50.02;38;5445.0
16-09-06;08:57;31.9;260.5;0.2;241.4;50.01;44;5445.0
16-09-06;09:00;31.8;271.2;0.2;242.4;50.08;45;5445.0
16-09-06;09:03;31.7;263.0;0.2;242.4;50.07;39;5445.0
16-09-06;09:06;31.9;265.4;0.2;245.3;50.07;37;5445.0
16-09-06;09:09;31.8;260.4;0.2;244.3;50.03;40;5445.0
16-09-06;09:12;31.8;277.4;0.3;244.3;50.04;49;5445.0
16-09-06;09:15;31.9;279.0;0.3;244.3;50.05;53;5445.0
16-09-06;09:18;32.0;274.2;0.3;244.3;50.06;52;5445.0
16-09-06;09:21;32.0;271.8;0.3;245.3;50.07;52;5445.0
16-09-06;09:24;32.3;277.8;0.3;244.3;50.03;54;5445.0
16-09-06;09:27;32.2;276.1;0.3;244.3;50.04;55;5445.0
16-09-06;09:30;32.3;276.4;0.4;244.3;49.97;59;5445.0
16-09-06;09:33;32.0;276.1;0.3;245.3;50.05;59;5445.1
16-09-06;09:36;32.3;277.2;0.3;245.3;50.06;57;5445.1
16-09-06;09:39;32.2;274.9;0.3;245.3;50.00;56;5445.1
16-09-06;09:42;32.3;272.9;0.3;244.3;50.01;55;5445.1
16-09-06;09:45;32.4;275.6;0.3;244.3;50.05;59;5445.1
16-09-06;09:48;32.6;283.5;0.4;244.3;50.05;65;5445.1
16-09-06;09:51;32.5;282.5;0.4;245.3;50.05;79;5445.1
16-09-06;09:54;32.5;277.8;0.4;245.3;50.02;88;5445.1
16-09-06;09:57;32.5;290.0;0.5;245.3;50.04;83;5445.1
16-09-06;10:00;32.9;289.1;0.8;245.3;50.02;192;5445.1
16-09-06;10:03;33.0;293.5;1.0;244.3;50.04;230;5445.1
16-09-06;10:06;33.1;295.1;0.8;244.3;50.09;182;5445.1
16-09-06;10:09;32.9;295.6;0.8;246.3;50.07;175;5445.1
16-09-06;10:12;33.0;294.2;0.8;245.3;50.07;197;5445.1
16-09-06;10:15;33.1;297.6;1.0;244.3;50.04;210;5445.1
16-09-06;10:18;33.3;292.0;0.8;246.3;50.03;182;5445.1
16-09-06;10:21;33.2;290.0;0.7;245.3;50.05;147;5445.2
16-09-06;10:24;33.3;280.5;0.6;245.3;50.04;136;5445.2
16-09-06;10:27;33.3;272.6;0.7;245.3;50.03;143;5445.2
16-09-06;10:30;33.3;288.8;0.7;244.3;50.04;162;5445.2
16-09-06;10:33;33.3;303.8;0.8;244.3;50.03;196;5445.2
16-09-06;10:36;33.4;288.4;0.8;243.4;50.03;192;5445.2
16-09-06;10:39;33.4;289.5;0.7;243.4;50.04;160;5445.2
16-09-06;10:42;33.4;216.6;1.3;246.3;50.03;323;5445.2
16-09-06;10:45;33.7;290.9;0.9;245.3;50.04;206;5445.2
16-09-06;10:48;33.8;292.2;0.9;244.3;50.07;189;5445.2
16-09-06;10:51;33.8;305.4;1.2;244.3;50.03;292;5445.2
16-09-06;10:54;34.0;294.5;1.0;244.3;50.05;241;5445.3
16-09-06;10:57;33.9;290.4;1.0;245.3;50.03;223;5445.3
16-09-06;11:00;34.1;289.7;1.0;245.3;50.04;236;5445.3
16-09-06;11:03;34.2;255.7;3.2;247.3;50.04;839;5445.3
16-09-06;11:06;35.2;271.8;4.7;247.3;50.02;1144;5445.4
16-09-06;11:09;35.6;295.8;2.8;245.3;49.99;542;5445.4
16-09-06;11:12;35.7;255.4;1.9;245.3;50.00;436;5445.4
16-09-06;11:15;36.0;255.6;2.7;246.3;50.05;663;5445.5
16-09-06;11:18;35.9;285.9;1.5;245.3;50.02;364;5445.5
16-09-06;11:21;35.7;274.0;1.2;245.3;50.02;302;5445.5
16-09-06;11:24;35.4;285.2;1.0;244.3;50.03;217;5445.5
16-09-06;11:27;35.5;284.0;1.0;244.3;50.02;245;5445.5
16-09-06;11:30;35.2;287.9;1.0;245.3;50.01;219;5445.6
16-09-06;11:33;35.3;287.8;1.0;247.3;50.03;246;5445.6
16-09-06;11:36;35.3;302.1;1.4;246.3;50.03;314;5445.6
16-09-06;11:39;35.3;280.8;1.8;246.3;50.01;428;5445.6
16-09-06;11:42;35.5;288.5;1.2;245.3;50.02;291;5445.6
16-09-06;11:45;35.6;289.8;1.1;246.3;50.05;260;5445.6
16-09-06;11:48;35.3;292.3;1.1;244.3;50.05;253;5445.7
16-09-06;11:51;35.3;289.1;0.9;245.3;50.06;213;5445.7
16-09-06;11:54;35.3;289.1;0.8;246.3;50.05;180;5445.7
16-09-06;11:57;35.0;290.3;0.8;246.3;50.05;213;5445.7
16-09-06;12:00;35.3;289.7;1.2;245.3;50.04;297;5445.7
16-09-06;12:03;35.4;291.6;1.5;246.3;50.08;334;5445.7
16-09-06;12:06;35.4;282.1;2.1;246.3;50.08;513;5445.7
16-09-06;12:09;35.3;280.0;1.2;245.3;50.05;284;5445.7
16-09-06;12:12;35.6;291.9;1.4;246.3;50.06;361;5445.8
16-09-06;12:15;35.4;290.3;2.9;247.3;50.02;697;5445.8
16-09-06;12:18;36.8;266.3;5.0;247.3;50.07;1252;5445.8
16-09-06;12:21;36.5;251.8;1.1;245.3;50.03;253;5445.9
16-09-06;12:24;37.1;262.9;5.0;248.2;50.01;1231;5445.9
16-09-06;12:27;37.5;279.9;3.1;246.3;50.02;656;5446.0
16-09-06;12:30;37.7;267.4;3.6;248.2;50.03;1179;5446.0
16-09-06;12:33;37.7;275.8;4.3;248.2;50.02;1082;5446.1
16-09-06;12:36;38.3;260.7;4.7;248.2;50.03;1167;5446.1
16-09-06;12:39;38.7;253.2;4.7;248.2;50.06;1174;5446.2
16-09-06;12:42;39.1;250.7;4.7;248.2;50.01;1147;5446.2
16-09-06;12:45;39.3;247.5;4.7;248.2;50.04;1153;5446.3
16-09-06;12:48;39.8;247.4;4.7;248.2;50.02;1166;5446.3
16-09-06;12:51;39.9;247.1;4.8;247.3;49.97;1169;5446.4
16-09-06;12:54;40.4;250.3;4.7;248.2;50.04;1159;5446.5
16-09-06;12:57;40.5;247.2;4.8;248.2;50.05;1170;5446.5
16-09-06;13:00;40.7;248.7;4.6;249.2;50.02;1149;5446.6
16-09-06;13:03;40.8;240.5;4.7;247.3;50.02;1148;5446.6
16-09-06;13:06;40.8;252.5;4.8;247.3;50.04;1169;5446.7
16-09-06;13:09;40.7;249.1;4.9;248.2;50.03;1208;5446.7
16-09-06;13:12;41.0;245.2;1.4;246.3;50.05;327;5446.8
16-09-06;13:15;40.9;245.2;4.8;248.2;50.03;1190;5446.8
16-09-06;13:18;40.8;244.7;1.0;246.3;50.06;228;5446.9
16-09-06;13:21;41.0;257.5;4.8;248.2;50.02;1171;5446.9
16-09-06;13:24;41.0;227.4;4.7;249.2;50.02;1153;5447.0
16-09-06;13:27;40.5;263.5;4.1;248.2;50.03;1071;5447.0
16-09-06;13:30;41.2;253.4;4.7;248.2;50.05;1168;5447.0
16-09-06;13:33;41.5;246.2;4.7;248.2;50.02;1160;5447.1
16-09-06;13:36;41.2;260.3;1.5;247.3;50.04;343;5447.1
16-09-06;13:39;40.1;260.0;1.1;246.3;50.01;267;5447.2
16-09-06;13:42;40.2;259.1;5.0;249.2;50.02;1197;5447.2
16-09-06;13:45;40.8;260.1;4.7;248.2;50.03;1178;5447.2
16-09-06;13:48;41.2;251.0;4.7;249.2;50.07;1149;5447.3
16-09-06;13:51;41.6;255.0;4.7;250.2;50.00;1157;5447.3
16-09-06;13:54;41.4;221.1;3.2;249.2;50.03;768;5447.4
16-09-06;13:57;41.6;250.6;2.7;247.3;50.01;517;5447.4
16-09-06;14:00;41.4;254.4;1.2;246.3;50.00;292;5447.5
16-09-06;14:03;40.4;255.7;1.0;246.3;50.00;237;5447.5
16-09-06;14:06;40.4;260.8;4.6;249.2;50.01;1141;5447.5
16-09-06;14:09;41.0;250.7;4.7;248.2;50.05;1157;5447.6
16-09-06;14:12;41.5;250.0;3.8;248.2;50.06;930;5447.6
16-09-06;14:15;40.5;269.5;1.0;246.3;49.96;223;5447.7
16-09-06;14:18;40.4;262.3;4.7;250.2;50.04;1156;5447.7
16-09-06;14:21;41.0;257.8;4.5;249.2;50.03;1125;5447.7
16-09-06;14:24;41.0;254.5;4.5;249.2;50.03;1118;5447.8
16-09-06;14:27;41.5;255.7;4.5;249.2;50.02;1110;5447.8
16-09-06;14:30;41.6;257.5;4.4;247.3;50.05;1110;5447.9
16-09-06;14:33;41.6;255.6;4.3;248.2;50.00;1091;5447.9
16-09-06;14:36;41.7;257.8;3.8;248.2;50.00;926;5448.0
16-09-06;14:39;41.5;242.8;3.7;248.2;50.03;924;5448.0
16-09-06;14:42;41.5;261.3;3.5;248.2;50.03;861;5448.1
16-09-06;14:45;41.3;257.0;2.5;247.3;50.07;625;5448.1
16-09-06;14:48;41.2;269.3;3.3;249.2;50.05;812;5448.2
16-09-06;14:51;40.8;253.4;3.7;250.2;50.08;915;5448.2
16-09-06;14:54;41.2;258.9;4.0;249.2;50.03;975;5448.2
16-09-06;14:57;41.3;263.8;2.1;247.3;50.04;525;5448.3
16-09-06;15:00;41.0;251.6;3.4;248.2;50.03;844;5448.3
16-09-06;15:03;41.2;251.6;2.6;248.2;50.04;639;5448.4
16-09-06;15:06;40.7;259.1;2.9;249.2;50.03;697;5448.4
16-09-06;15:09;40.7;258.3;1.5;248.2;50.06;361;5448.4
16-09-06;15:12;40.5;277.2;2.3;245.3;50.04;545;5448.4
16-09-06;15:15;40.1;239.3;3.1;248.2;50.03;755;5448.5
16-09-06;15:18;40.6;262.9;3.6;248.2;50.03;908;5448.5
16-09-06;15:21;40.6;263.6;3.4;247.3;50.02;835;5448.6
16-09-06;15:24;40.4;253.2;3.1;247.3;50.06;765;5448.6
16-09-06;15:27;40.5;264.1;3.2;249.2;50.00;796;5448.6
16-09-06;15:30;40.6;257.8;3.1;247.3;50.01;742;5448.7
16-09-06;15:33;40.4;257.6;2.9;247.3;50.02;724;5448.7
16-09-06;15:36;40.0;260.8;1.1;247.3;50.04;247;5448.7
16-09-06;15:39;39.9;274.6;1.7;247.3;50.01;417;5448.7
16-09-06;15:42;39.8;266.3;3.4;248.2;50.02;844;5448.8
16-09-06;15:45;40.1;270.1;3.5;250.2;50.00;855;5448.8
16-09-06;15:48;40.2;261.4;2.8;248.2;50.02;700;5448.8
16-09-06;15:51;40.0;258.3;2.7;248.2;50.02;675;5448.9
16-09-06;15:54;40.4;259.2;3.0;248.2;50.04;743;5448.9
16-09-06;15:57;40.0;260.3;3.4;248.2;50.08;812;5448.9
16-09-06;16:00;40.4;257.8;3.0;248.2;50.04;737;5449.0
16-09-06;16:03;39.9;267.0;2.7;248.2;50.05;694;5449.0
16-09-06;16:06;39.9;261.4;3.2;248.2;50.06;798;5449.1
16-09-06;16:09;40.2;258.8;2.7;248.2;50.03;679;5449.1
16-09-06;16:12;40.0;274.3;2.3;248.2;50.07;564;5449.1
16-09-06;16:15;40.0;269.6;2.7;249.2;50.00;661;5449.2
16-09-06;16:18;39.9;258.6;2.7;249.2;50.04;662;5449.2
16-09-06;16:21;40.1;264.1;2.8;246.3;50.05;706;5449.2
16-09-06;16:24;39.9;258.3;2.5;245.3;50.00;614;5449.3
16-09-06;16:27;39.8;271.1;2.2;246.3;50.04;540;5449.3
16-09-06;16:30;39.8;268.2;2.1;245.3;50.02;511;5449.3
16-09-06;16:33;39.5;276.2;1.1;244.3;50.04;253;5449.3
16-09-06;16:36;39.3;281.6;2.2;245.3;50.07;533;5449.4
16-09-06;16:39;39.4;269.8;2.4;247.3;50.03;580;5449.4
16-09-06;16:42;39.4;267.1;1.9;246.3;50.05;480;5449.4
16-09-06;16:45;39.0;292.3;2.0;245.3;50.01;475;5449.4
16-09-06;16:48;39.0;280.0;2.1;245.3;50.06;512;5449.5
16-09-06;16:51;39.1;268.6;2.2;246.3;50.04;537;5449.5
16-09-06;16:54;39.1;270.7;2.1;245.3;50.09;521;5449.5
16-09-06;16:57;39.0;271.5;2.0;246.3;50.06;499;5449.5
16-09-06;17:00;39.0;272.9;2.0;247.3;50.07;478;5449.6
16-09-06;17:03;38.6;282.5;1.7;246.3;50.06;433;5449.6
16-09-06;17:06;38.6;262.3;1.0;244.3;50.04;216;5449.6
16-09-06;17:09;38.0;269.2;0.4;246.3;50.05;91;5449.6
16-09-06;17:12;38.2;278.7;1.9;249.2;49.99;441;5449.6
16-09-06;17:15;38.2;273.1;1.8;244.3;50.05;421;5449.6
16-09-06;17:18;38.3;270.2;1.7;245.3;50.04;397;5449.7
16-09-06;17:21;38.2;266.3;1.5;245.3;50.06;371;5449.7
16-09-06;17:24;38.0;274.3;1.5;246.3;50.06;361;5449.7
16-09-06;17:27;37.8;272.9;1.4;246.3;50.04;345;5449.7
16-09-06;17:30;38.0;267.9;1.4;245.3;50.06;332;5449.7
16-09-06;17:33;37.9;274.8;1.2;245.3;50.05;309;5449.7
16-09-06;17:36;37.6;269.8;1.2;246.3;50.03;294;5449.8
16-09-06;17:39;37.8;273.0;1.2;244.3;50.03;279;5449.8
16-09-06;17:42;37.4;269.9;1.2;243.4;50.03;259;5449.8
16-09-06;17:45;37.4;275.8;0.9;244.3;50.04;208;5449.8
16-09-06;17:48;37.1;269.5;0.9;243.4;50.04;197;5449.8
16-09-06;17:51;37.0;267.4;0.7;242.4;50.04;166;5449.8
16-09-06;17:54;37.0;273.7;0.7;242.4;50.06;158;5449.8
16-09-06;17:57;36.8;269.3;0.6;242.4;50.10;152;5449.8
16-09-06;18:00;36.7;266.7;0.6;244.3;50.14;140;5449.8
16-09-06;18:03;36.7;270.4;0.5;243.4;50.08;131;5449.8
16-09-06;18:06;36.4;269.5;0.5;244.3;50.05;110;5449.9
16-09-06;18:09;36.2;261.1;0.4;244.3;50.05;61;5449.9
16-09-06;18:12;36.1;255.7;0.1;242.4;50.02;35;5449.9
16-09-06;18:15;36.0;250.9;0.1;243.4;50.01;24;5449.9
16-09-06;18:18;35.7;255.3;0.1;243.4;50.02;21;5449.9
16-09-06;18:21;35.7;243.4;0.2;241.4;49.99;36;5449.9
16-09-06;18:24;35.7;255.3;0.1;242.4;50.04;23;5449.9
16-09-06;18:27;35.3;241.8;0.1;243.4;50.02;15;5449.9
16-09-06;18:30;35.3;250.9;0.0;243.4;49.99;12;5449.9
16-09-06;18:33;35.2;255.3;0.1;241.4;50.02;19;5449.9
16-09-06;18:36;34.8;252.3;0.1;241.4;50.01;15;5449.9
16-09-06;18:39;34.9;255.4;0.1;241.4;50.05;18;5449.9
16-09-06;18:42;34.9;248.1;0.0;242.4;50.05;10;5449.9
16-09-06;18:45;34.7;8.8;0.0;242.4;50.06;6;5449.9
16-09-06;18:48;34.6;249.1;0.0;242.4;50.05;2;5449.9
16-09-06;18:51;34.5;184.7;0.0;242.4;50.04;1;5449.9
16-09-06;18:54;34.4;138.2;0.0;242.4;50.09;0;5449.9
16-09-07;06:30;29.0;267.0;0.1;243.4;50.00;19;5449.9
16-09-07;06:33;29.4;262.2;0.1;244.3;50.03;23;5449.9
16-09-07;06:36;30.1;266.1;0.1;245.3;50.02;26;5449.9
16-09-07;06:39;29.4;273.4;0.1;244.3;50.07;28;5449.9
16-09-07;06:42;30.1;275.9;0.1;244.3;50.05;30;5449.9
16-09-07;06:45;30.3;267.3;0.1;244.3;50.04;32;5449.9
16-09-07;06:48;30.4;268.6;0.2;244.3;50.05;34;5449.9
16-09-07;06:51;30.4;269.5;0.2;244.3;50.05;34;5449.9
16-09-07;06:54;30.5;274.9;0.2;243.4;50.10;36;5449.9
16-09-07;06:57;30.7;266.4;0.2;244.3;50.12;36;5449.9
16-09-07;07:00;30.8;271.1;0.2;243.4;50.06;38;5449.9
16-09-07;07:03;30.9;272.7;0.2;244.3;50.02;39;5449.9
16-09-07;07:06;31.0;260.8;0.2;243.4;49.99;39;5449.9
16-09-07;07:09;31.0;273.0;0.2;243.4;50.01;40;5449.9
16-09-07;07:12;31.2;276.2;0.2;242.4;50.03;40;5449.9
16-09-07;07:15;31.2;271.2;0.2;243.4;50.03;38;5449.9
16-09-07;07:18;31.2;275.2;0.2;242.4;50.03;39;5449.9
16-09-07;07:21;31.4;263.0;0.2;242.4;50.02;37;5449.9
16-09-07;07:24;31.5;270.7;0.2;243.4;50.05;34;5449.9
16-09-07;07:27;31.6;268.0;0.2;242.4;50.04;32;5449.9
16-09-07;07:30;31.6;270.1;0.2;244.3;50.02;39;5449.9
16-09-07;07:33;31.6;266.4;0.2;243.4;50.03;35;5449.9
16-09-07;07:36;31.7;280.8;0.2;244.3;50.03;47;5449.9
16-09-07;07:39;31.8;280.2;0.3;242.4;49.99;49;5449.9
16-09-07;07:42;31.7;295.7;0.3;241.4;50.03;54;5449.9
16-09-07;07:45;31.9;301.9;0.3;243.4;50.04;58;5449.9
16-09-07;07:48;31.8;294.8;0.4;243.4;50.02;61;5449.9
16-09-07;07:51;32.2;299.1;0.4;243.4;50.03;65;5449.9
16-09-07;07:54;32.2;298.9;0.4;242.4;50.08;68;5449.9
16-09-07;07:57;32.3;300.0;0.3;242.4;50.03;69;5449.9
16-09-07;08:00;32.4;300.0;0.4;242.4;50.08;71;5449.9
16-09-07;08:03;32.5;303.8;0.4;242.4;50.05;73;5449.9
16-09-07;08:06;32.5;290.1;0.4;243.4;50.01;79;5449.9
16-09-07;08:09;32.7;280.3;0.5;242.4;50.02;92;5449.9
16-09-07;08:12;32.7;285.2;0.5;242.4;50.03;110;5449.9
16-09-07;08:15;32.9;283.7;0.6;241.4;50.02;130;5450.0
16-09-07;08:18;32.9;290.4;0.7;241.4;50.06;152;5450.0
16-09-07;08:21;32.9;307.1;0.8;243.4;50.03;173;5450.0
16-09-07;08:24;33.2;295.1;0.9;243.4;50.04;198;5450.0
16-09-07;08:27;33.1;298.0;1.0;242.4;50.04;220;5450.0
16-09-07;08:30;33.3;303.2;1.1;242.4;50.01;243;5450.0
16-09-07;08:33;33.4;302.1;1.1;242.4;50.03;269;5450.0
16-09-07;08:36;33.3;296.7;1.2;243.4;50.02;293;5450.0
16-09-07;08:39;33.8;294.5;1.4;244.3;50.02;316;5450.0
16-09-07;08:42;33.9;293.1;1.4;244.3;50.03;341;5450.1
16-09-07;08:45;34.0;294.8;1.5;242.4;50.02;366;5450.1
16-09-07;08:48;34.1;295.6;1.6;242.4;50.05;387;5450.1
16-09-07;08:51;34.2;286.9;1.7;241.4;50.05;413;5450.1
16-09-07;08:54;34.2;290.1;1.8;244.3;50.02;437;5450.1
16-09-07;08:57;34.4;290.9;1.9;244.3;50.04;454;5450.2
16-09-07;09:00;34.7;284.4;2.0;244.3;50.02;479;5450.2
16-09-07;09:03;35.0;279.1;2.1;243.4;50.04;498;5450.2
16-09-07;09:06;35.3;277.1;2.2;244.3;50.05;518;5450.2
16-09-07;09:09;35.4;273.4;2.1;242.4;50.01;536;5450.3
16-09-07;09:12;35.6;273.1;2.3;245.3;50.02;550;5450.3
16-09-07;09:15;35.6;273.6;2.3;244.3;50.03;567;5450.3
16-09-07;09:18;35.6;273.3;2.4;243.4;49.98;579;5450.3
16-09-07;09:21;36.1;270.2;2.5;243.4;50.05;594;5450.4
16-09-07;09:24;36.3;268.3;2.6;243.4;50.01;606;5450.4
16-09-07;09:27;36.4;268.6;2.5;243.4;50.05;617;5450.4
16-09-07;09:30;36.3;265.4;2.6;244.3;50.06;632;5450.5
16-09-07;09:33;36.7;271.1;2.6;244.3;50.06;643;5450.5
16-09-07;09:36;36.7;270.2;2.7;243.4;50.02;653;5450.5
16-09-07;09:39;36.9;265.7;2.7;243.4;50.02;671;5450.6
16-09-07;09:42;36.9;263.0;2.8;244.3;50.07;678;5450.6
16-09-07;09:45;37.4;265.7;2.9;244.3;50.02;698;5450.6
16-09-07;09:48;37.5;267.6;2.8;245.3;50.02;706;5450.7
16-09-07;09:51;37.7;261.6;2.9;245.3;50.02;723;5450.7
16-09-07;09:54;37.6;264.8;3.0;245.3;50.03;733;5450.7
16-09-07;09:57;37.9;268.0;3.1;245.3;50.01;742;5450.8
16-09-07;10:00;37.8;259.5;3.1;244.3;50.03;764;5450.8
16-09-07;10:03;38.3;261.0;3.2;245.3;50.04;761;5450.8
16-09-07;10:06;38.2;262.9;3.2;245.3;50.03;781;5450.9
16-09-07;10:09;38.3;257.5;3.2;245.3;50.01;789;5450.9
16-09-07;10:12;38.5;260.7;3.3;244.3;49.99;794;5451.0
16-09-07;10:15;38.7;267.9;3.4;243.4;50.00;815;5451.0
16-09-07;10:18;38.6;260.5;3.4;244.3;50.02;830;5451.0
16-09-07;10:21;38.9;263.6;3.5;243.4;50.04;836;5451.1
16-09-07;10:24;39.2;260.3;3.4;247.3;50.05;837;5451.1
16-09-07;10:27;39.1;257.0;3.5;245.3;50.00;849;5451.2
16-09-07;10:30;39.4;258.5;3.5;245.3;49.99;855;5451.2
16-09-07;10:33;39.4;260.5;3.5;245.3;50.04;874;5451.3
16-09-07;10:36;39.4;251.3;3.5;245.3;50.02;875;5451.3
16-09-07;10:39;39.7;253.1;3.6;245.3;50.02;888;5451.3
16-09-07;10:42;39.8;253.4;3.6;246.3;50.04;890;5451.4
16-09-07;10:45;40.0;256.3;3.7;246.3;50.03;904;5451.4
16-09-07;10:48;40.1;249.6;3.7;247.3;50.06;912;5451.5
16-09-07;10:51;40.1;256.2;3.7;245.3;50.04;915;5451.5
16-09-07;10:54;40.2;254.5;3.8;246.3;50.04;931;5451.6
16-09-07;11:54;34.5;244.3;4.3;244.3;50.01;1039;5451.6
16-09-07;11:57;35.5;242.7;4.3;244.3;50.02;1045;5451.7
16-09-07;12:00;36.2;241.1;4.4;245.3;50.02;1046;5451.7
16-09-07;12:03;36.5;239.7;4.3;246.3;50.00;1045;5451.8
16-09-07;12:06;37.1;244.3;4.4;245.3;50.01;1044;5451.8
16-09-07;12:09;37.5;238.3;4.4;245.3;49.96;1048;5451.9
16-09-07;13:15;33.3;243.4;4.4;245.3;50.00;1058;5451.9
16-09-07;13:18;34.4;241.4;4.3;244.3;50.06;1061;5452.0
16-09-07;14:18;31.7;243.8;4.1;248.2;50.01;1003;5452.1
16-09-07;14:21;33.2;247.1;4.0;246.3;50.08;995;5452.1
16-09-07;14:24;34.1;249.3;4.1;247.3;50.01;1005;5452.1
16-09-07;14:27;;245.5;4.0;247.3;50.02;996;5452.2
16-09-07;14:30;34.9;246.2;4.1;246.3;50.03;989;5452.2
16-09-07;14:33;35.4;249.4;4.0;247.3;50.04;987;5452.3
16-09-07;14:36;36.1;248.5;4.0;245.3;50.03;976;5452.3
16-09-07;14:39;36.3;246.3;4.0;245.3;50.02;976;5452.4
16-09-07;14:42;36.8;244.3;4.0;247.3;50.04;971;5452.4
16-09-07;14:45;37.2;246.0;3.8;247.3;50.07;959;5452.5
16-09-07;14:48;37.6;247.2;3.9;246.3;50.03;947;5452.5
16-09-07;14:51;37.9;247.1;3.8;248.2;50.05;941;5452.6
16-09-07;14:54;38.0;245.8;3.8;248.2;50.03;933;5452.6
16-09-07;14:57;38.3;252.6;3.8;246.3;50.03;934;5452.7
16-09-07;15:00;38.6;247.2;3.7;247.3;50.04;922;5452.7
16-09-07;15:03;38.7;245.9;3.7;246.3;50.06;908;5452.8
16-09-07;15:06;39.0;253.5;3.6;247.3;50.04;899;5452.8
16-09-07;15:09;39.3;250.3;3.6;247.3;50.04;887;5452.9
16-09-07;15:12;39.4;250.0;3.5;247.3;50.02;880;5452.9
16-09-07;15:15;39.4;250.0;3.5;247.3;50.02;883;5452.9
16-09-07;15:18;39.8;251.5;3.7;246.3;49.99;883;5453.0
16-09-07;15:21;40.0;253.2;3.5;247.3;50.04;874;5453.0
16-09-07;15:24;40.0;253.8;3.5;247.3;50.01;860;5453.1
16-09-07;15:27;40.1;250.1;3.5;247.3;50.00;849;5453.1
16-09-07;15:30;40.4;255.9;3.4;247.3;50.01;835;5453.2
16-09-07;15:33;40.1;254.5;3.3;247.3;50.04;821;5453.2
16-09-07;15:36;40.5;256.0;3.3;247.3;50.06;813;5453.2
16-09-07;15:39;40.4;254.0;3.2;247.3;50.06;799;5453.3
16-09-07;15:42;40.4;257.3;3.2;247.3;50.01;793;5453.3
16-09-07;15:45;40.5;248.7;3.1;247.3;50.02;778;5453.4
16-09-07;15:48;40.4;251.3;3.2;247.3;50.02;771;5453.4
16-09-07;15:51;40.6;257.5;3.1;247.3;50.05;762;5453.4
16-09-07;15:54;40.5;261.0;3.1;247.3;49.99;754;5453.5
16-09-07;15:57;40.7;260.3;3.1;247.3;50.02;741;5453.5
16-09-07;16:00;40.6;259.8;3.0;248.2;50.02;729;5453.6
16-09-07;16:03;40.5;261.1;2.9;246.3;50.02;711;5453.6
16-09-07;16:06;40.7;254.0;2.8;246.3;50.03;693;5453.6
16-09-07;16:09;40.5;257.3;2.8;247.3;50.01;680;5453.7
16-09-07;16:12;40.2;255.3;2.8;247.3;50.04;675;5453.7
16-09-07;16:15;40.5;257.9;2.7;247.3;50.00;659;5453.7
16-09-07;16:18;40.5;256.3;2.6;247.3;50.03;639;5453.8
16-09-07;16:21;40.2;257.0;2.6;248.2;50.06;629;5453.8
16-09-07;16:24;40.2;261.0;2.5;246.3;50.04;610;5453.8
16-09-07;16:27;40.1;256.3;2.5;246.3;50.02;596;5453.9
16-09-07;16:30;40.1;264.5;2.4;247.3;50.02;588;5453.9
16-09-07;16:33;40.1;263.5;2.3;247.3;50.03;577;5453.9
16-09-07;16:36;40.1;259.1;2.3;247.3;50.05;564;5453.9
16-09-07;16:39;40.0;259.5;2.3;248.2;50.01;553;5454.0
16-09-07;16:42;39.8;262.5;2.2;246.3;50.02;537;5454.0
16-09-07;16:45;39.7;265.8;2.2;246.3;50.04;526;5454.0
16-09-07;16:48;39.7;267.1;2.1;247.3;50.02;510;5454.0
16-09-07;16:51;39.7;259.4;2.0;247.3;50.05;495;5454.1
16-09-07;16:54;39.5;262.0;2.0;247.3;50.03;478;5454.1
16-09-07;16:57;39.3;264.2;1.9;246.3;50.06;467;5454.1
16-09-07;17:00;39.4;266.8;2.0;246.3;50.03;453;5454.1
16-09-07;17:03;39.4;260.5;1.8;247.3;50.03;436;5454.2
16-09-07;17:06;39.3;267.0;1.8;248.2;50.03;420;5454.2
16-09-07;17:09;39.3;265.8;1.7;248.2;50.08;407;5454.2
16-09-07;17:12;39.1;263.8;1.7;247.3;50.02;391;5454.2
16-09-07;17:15;39.0;271.1;1.5;247.3;50.00;372;5454.2
