data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-09-07;17:18;38.9;263.0;1.5;247.3;50.05;356;5454.3
16-09-07;17:21;38.9;268.9;1.4;247.3;50.04;342;5454.3
16-09-07;17:24;38.7;266.0;1.4;246.3;50.06;328;5454.3
16-09-07;17:27;38.6;266.7;1.2;247.3;50.06;310;5454.3
16-09-07;17:30;;267.3;1.2;247.3;50.01;290;5454.3
16-09-07;17:33;38.3;269.3;1.1;248.2;50.02;276;5454.3
16-09-07;17:36;38.3;273.9;1.0;246.3;50.00;248;5454.4
16-09-07;17:39;38.0;268.9;1.0;247.3;50.01;231;5454.4
16-09-07;17:42;38.3;263.6;0.9;247.3;50.03;229;5454.4
16-09-07;17:45;37.9;263.8;0.9;247.3;50.01;211;5454.4
16-09-07;17:48;37.7;269.2;0.8;246.3;49.98;201;5454.4
16-09-07;17:51;37.7;271.5;0.8;248.2;50.06;183;5454.4
16-09-07;17:54;37.5;268.3;0.5;247.3;50.06;123;5454.4
16-09-07;17:57;37.4;262.9;0.5;247.3;50.10;128;5454.4
16-09-07;18:00;37.2;268.6;0.6;248.2;50.07;121;5454.4
16-09-07;18:03;37.1;269.8;0.5;247.3;50.03;100;5454.4
16-09-07;18:06;37.1;267.0;0.5;247.3;50.08;111;5454.4
16-09-07;18:09;36.9;265.8;0.5;247.3;50.07;100;5454.4
16-09-07;18:12;36.8;263.3;0.4;247.3;50.06;82;5454.4
16-09-07;18:15;36.8;262.3;0.4;245.3;50.02;77;5454.5
16-09-07;18:18;36.5;261.7;0.3;246.3;50.02;61;5454.5
16-09-07;18:21;36.3;263.3;0.2;247.3;50.03;43;5454.5
16-09-07;18:24;36.4;258.2;0.2;247.3;50.03;39;5454.5
16-09-07;18:27;36.1;264.2;0.2;246.3;50.00;34;5454.5
16-09-07;18:30;36.2;260.8;0.1;246.3;50.00;28;5454.5
16-09-07;18:33;36.0;252.2;0.0;245.3;49.99;15;5454.5
16-09-07;18:36;35.6;245.5;0.0;246.3;49.96;6;5454.5
16-09-07;18:39;35.4;226.1;0.0;246.3;50.00;2;5454.5
16-09-07;18:42;35.3;239.5;0.0;246.3;49.98;0;5454.5
16-09-07;18:45;35.2;169.0;0.0;247.3;50.02;0;5454.5
16-09-07;18:48;35.0;115.1;0.0;247.3;50.02;0;5454.5
16-09-07;18:51;34.9;151.0;0.0;246.3;50.00;0;5454.5
16-09-07;18:54;34.8;220.1;0.0;246.3;50.06;0;5454.5
16-09-07;18:57;34.7;235.6;0.0;246.3;50.03;0;5454.5
16-09-07;19:00;34.5;210.4;0.0;246.3;50.07;0;5454.5
16-09-07;19:03;34.4;185.3;0.0;246.3;50.02;0;5454.5
16-09-07;19:06;34.2;161.5;0.0;247.3;50.05;0;5454.5
16-09-07;19:09;34.1;141.9;0.0;247.3;50.03;0;5454.5
16-09-07;19:12;34.1;117.6;0.0;246.3;50.02;0;5454.5
16-09-08;06:51;30.2;261.9;0.1;243.4;50.06;18;5454.5
16-09-08;06:54;30.2;257.3;0.1;242.4;50.12;24;5454.5
16-09-08;06:57;50.0;263.9;0.1;243.4;50.12;27;5454.5
16-09-08;07:00;30.4;264.4;0.1;242.4;50.11;28;5454.5
16-09-08;07:03;30.5;273.0;0.1;241.4;50.07;30;5454.5
16-09-08;07:06;30.5;271.8;0.2;242.4;50.05;36;5454.5
16-09-08;07:09;30.7;269.6;0.2;245.3;50.06;41;5454.5
16-09-08;07:12;30.9;275.2;0.3;246.3;50.07;46;5454.5
16-09-08;07:15;30.9;271.8;0.3;244.3;50.05;53;5454.5
16-09-08;07:18;31.1;280.8;0.3;244.3;50.04;59;5454.5
16-09-08;07:21;31.0;279.9;0.3;244.3;50.07;61;5454.5
16-09-08;07:24;31.4;276.7;0.3;245.3;50.03;61;5454.5
16-09-08;07:27;31.5;279.7;0.4;245.3;49.99;67;5454.5
16-09-08;07:30;31.7;286.8;0.4;246.3;50.04;69;5454.5
16-09-08;07:33;31.6;284.3;0.4;244.3;49.99;75;5454.5
16-09-08;07:36;31.9;277.0;0.4;244.3;50.04;77;5454.5
16-09-08;07:39;31.8;290.9;0.4;243.4;50.01;81;5454.5
16-09-08;07:42;31.9;290.1;0.4;245.3;50.06;85;5454.5
16-09-08;07:45;32.0;289.7;0.4;245.3;50.05;89;5454.5
16-09-08;07:48;32.2;300.8;0.5;245.3;50.05;94;5454.5
16-09-08;07:51;32.3;295.0;0.5;244.3;50.05;96;5454.5
16-09-08;07:54;32.4;298.3;0.5;245.3;50.08;98;5454.5
16-09-08;07:57;32.4;297.8;0.5;245.3;50.11;101;5454.5
16-09-08;08:00;32.5;298.5;0.5;244.3;50.04;105;5454.5
16-09-08;08:03;32.6;297.6;0.5;244.3;50.05;108;5454.5
16-09-08;08:06;32.6;293.9;0.6;246.3;50.05;117;5454.6
16-09-08;08:09;32.7;285.7;0.6;244.3;50.02;131;5454.6
16-09-08;08:12;32.9;299.1;0.7;244.3;50.05;147;5454.6
16-09-08;08:15;33.0;290.1;0.7;244.3;50.03;164;5454.6
16-09-08;08:18;33.1;303.9;0.8;244.3;50.07;182;5454.6
16-09-08;08:21;33.3;300.5;0.9;244.3;50.04;193;5454.6
16-09-08;08:24;33.5;293.7;0.9;245.3;50.00;213;5454.6
16-09-08;08:27;33.7;290.6;1.0;245.3;50.05;233;5454.6
16-09-08;08:30;33.5;297.0;1.1;244.3;50.05;257;5454.6
16-09-08;08:33;33.7;299.8;1.2;243.4;50.01;281;5454.6
16-09-08;08:36;34.0;293.8;1.3;244.3;50.01;305;5454.7
16-09-08;08:39;34.0;294.8;1.4;245.3;49.97;324;5454.7
16-09-08;08:42;34.2;288.2;1.4;246.3;50.07;343;5454.7
16-09-08;08:45;34.2;292.5;1.5;248.2;50.00;363;5454.7
16-09-08;08:48;34.1;293.7;1.5;247.3;50.06;375;5454.7
16-09-08;08:51;34.6;290.4;1.7;247.3;50.02;394;5454.7
16-09-08;08:54;34.8;286.3;1.7;247.3;50.02;414;5454.8
16-09-08;08:57;34.8;286.5;1.9;247.3;50.05;437;5454.8
16-09-08;09:00;34.9;281.8;2.0;246.3;50.02;456;5454.8
16-09-08;09:03;35.2;279.9;2.0;246.3;50.05;478;5454.8
16-09-08;09:06;35.5;276.1;2.1;245.3;50.04;495;5454.8
16-09-08;09:09;35.6;271.2;2.1;246.3;50.02;506;5454.9
16-09-08;09:12;35.7;272.4;2.1;245.3;50.06;524;5454.9
16-09-08;09:15;36.0;270.5;2.2;245.3;50.05;533;5454.9
16-09-08;09:18;36.2;269.6;2.3;245.3;50.04;551;5455.0
16-09-08;09:21;36.2;269.8;2.4;245.3;50.00;562;5455.0
16-09-08;09:24;36.4;275.8;2.4;246.3;50.02;574;5455.0
16-09-08;09:27;36.9;270.7;2.4;245.3;50.04;594;5455.0
16-09-08;09:30;36.7;267.0;2.4;245.3;50.07;608;5455.1
16-09-08;09:33;37.2;268.0;2.6;247.3;50.07;626;5455.1
16-09-08;09:36;37.1;268.3;2.5;246.3;50.08;639;5455.1
16-09-08;09:39;37.4;266.3;2.7;246.3;50.07;652;5455.2
16-09-08;09:42;37.6;270.5;2.8;245.3;50.07;667;5455.2
16-09-08;09:45;37.7;268.9;2.8;245.3;50.07;683;5455.2
16-09-08;09:48;37.8;266.8;2.8;245.3;50.05;690;5455.3
16-09-08;09:51;38.2;270.5;2.8;247.3;50.07;699;5455.3
16-09-08;09:54;38.0;271.7;2.9;246.3;50.06;708;5455.3
16-09-08;09:57;38.3;265.5;2.9;247.3;50.07;721;5455.4
16-09-08;10:00;38.6;266.3;2.9;246.3;50.03;732;5455.4
16-09-08;10:03;38.5;262.9;3.0;247.3;50.03;746;5455.4
16-09-08;10:06;38.7;262.5;3.1;246.3;50.00;762;5455.5
16-09-08;10:09;38.7;261.9;3.1;246.3;50.03;771;5455.5
16-09-08;10:12;38.7;260.8;3.2;246.3;50.04;784;5455.6
16-09-08;10:15;39.3;263.6;3.3;245.3;50.01;795;5455.6
16-09-08;10:18;39.2;265.5;3.2;245.3;50.05;784;5455.6
16-09-08;10:21;39.4;262.0;3.3;246.3;49.98;809;5455.7
16-09-08;10:24;39.5;262.6;3.3;246.3;50.03;808;5455.7
16-09-08;10:27;39.8;256.9;3.4;246.3;50.00;834;5455.8
16-09-08;10:30;39.8;262.5;3.2;245.3;50.05;773;5455.8
16-09-08;10:33;39.5;263.0;3.4;246.3;50.06;838;5455.8
16-09-08;10:36;40.1;256.6;3.5;246.3;50.03;871;5455.9
16-09-08;10:39;40.0;260.1;3.6;246.3;50.02;888;5455.9
16-09-08;10:42;40.1;258.2;3.3;245.3;50.03;810;5456.0
16-09-08;10:45;40.2;259.1;3.5;245.3;50.03;886;5456.0
16-09-08;10:48;40.5;252.3;3.6;246.3;50.05;894;5456.0
16-09-08;10:51;40.4;253.4;3.7;246.3;50.04;905;5456.1
16-09-08;10:54;40.6;243.1;3.5;245.3;50.00;850;5456.1
16-09-08;10:57;40.6;255.3;3.8;246.3;50.02;932;5456.2
16-09-08;11:00;40.9;257.5;3.8;246.3;50.06;940;5456.2
16-09-08;11:03;40.8;254.4;3.9;247.3;50.02;962;5456.3
16-09-08;11:06;41.0;253.4;4.0;246.3;50.02;981;5456.3
16-09-08;11:09;40.7;253.8;0.8;244.3;50.03;180;5456.4
16-09-08;11:12;40.5;263.6;3.8;246.3;50.04;939;5456.4
16-09-08;11:15;41.2;254.7;4.1;246.3;50.02;1000;5456.4
16-09-08;11:18;41.2;247.5;4.0;245.3;50.03;991;5456.5
16-09-08;11:21;41.4;251.2;4.0;246.3;50.05;984;5456.5
16-09-08;11:24;41.6;251.0;4.2;246.3;50.06;1018;5456.6
16-09-08;11:27;41.7;253.8;4.0;246.3;50.05;1009;5456.6
16-09-08;11:30;41.7;250.1;4.2;246.3;50.04;1026;5456.7
16-09-08;11:33;42.1;244.6;4.2;245.3;50.03;1030;5456.7
16-09-08;11:36;42.1;245.9;4.2;245.3;50.02;1042;5456.8
16-09-08;11:39;42.2;247.5;4.4;245.3;50.06;1071;5456.8
16-09-08;11:42;41.7;254.4;4.5;245.3;50.04;1093;5456.9
16-09-08;11:45;41.6;258.8;4.0;244.3;50.06;925;5456.9
16-09-08;11:48;42.2;247.5;4.3;245.3;50.05;1070;5457.0
16-09-08;11:51;42.2;249.4;4.4;245.3;50.05;1099;5457.0
16-09-08;11:54;42.4;264.5;4.3;246.3;50.02;1049;5457.1
16-09-08;11:57;42.5;249.6;4.4;245.3;50.04;1072;5457.1
16-09-08;12:00;42.5;247.1;4.5;247.3;50.06;1097;5457.2
16-09-08;12:03;42.7;244.4;4.7;246.3;50.03;1152;5457.2
16-09-08;12:06;42.8;234.5;4.3;245.3;50.03;1075;5457.3
16-09-08;12:09;42.3;245.8;1.4;243.4;50.03;330;5457.3
16-09-08;12:12;42.1;236.7;4.6;245.3;50.03;1143;5457.3
16-09-08;12:15;42.4;252.8;4.7;246.3;50.02;1146;5457.4
16-09-08;12:18;42.5;238.7;4.5;245.3;50.03;1086;5457.4
16-09-08;12:21;43.0;240.2;4.6;245.3;50.04;1105;5457.5
16-09-08;12:24;43.1;242.2;4.5;245.3;50.04;1103;5457.6
16-09-08;12:27;43.0;246.0;4.5;245.3;50.03;1108;5457.6
16-09-08;12:30;43.1;241.4;4.4;245.3;50.04;1071;5457.7
16-09-08;12:33;43.2;243.4;4.5;246.3;50.07;1103;5457.7
16-09-08;12:36;43.1;237.4;4.4;246.3;50.08;1076;5457.8
16-09-08;12:39;43.2;240.6;4.5;246.3;50.04;1107;5457.8
16-09-08;12:42;43.4;240.2;4.5;246.3;50.00;1103;5457.9
16-09-08;12:45;42.7;257.8;1.5;244.3;50.10;359;5457.9
16-09-08;12:48;42.5;260.5;4.5;246.3;50.02;1117;5457.9
16-09-08;12:51;43.2;243.3;4.7;246.3;50.04;1149;5458.0
16-09-08;12:54;43.5;241.9;4.7;246.3;50.01;1140;5458.0
16-09-08;12:57;43.4;239.5;4.7;246.3;49.92;1131;5458.1
16-09-08;13:00;43.4;248.4;4.6;246.3;50.01;1117;5458.1
16-09-08;13:03;43.2;243.6;4.5;245.3;50.00;1107;5458.2
16-09-08;13:06;43.7;239.7;4.3;246.3;50.03;1055;5458.2
16-09-08;13:09;43.7;245.0;4.1;246.3;50.05;1012;5458.3
16-09-08;13:12;43.8;259.7;4.1;247.3;50.05;1000;5458.3
16-09-08;13:15;43.8;245.5;4.5;246.3;50.05;1090;5458.4
16-09-08;13:18;43.8;246.6;4.6;246.3;50.04;1101;5458.5
16-09-08;13:21;43.9;243.1;4.4;245.3;50.06;1101;5458.5
16-09-08;13:24;43.8;245.2;4.3;246.3;50.02;1063;5458.6
16-09-08;13:27;43.9;243.0;4.4;246.3;50.03;1069;5458.6
16-09-08;13:30;43.9;244.3;4.3;246.3;50.05;1051;5458.7
16-09-08;13:33;43.9;242.4;4.3;246.3;50.06;1058;5458.7
16-09-08;13:36;43.1;244.7;1.0;244.3;50.06;221;5458.8
16-09-08;13:39;42.5;222.6;1.0;244.3;50.05;232;5458.8
16-09-08;13:42;42.0;257.3;1.1;245.3;50.02;252;5458.8
16-09-08;13:45;42.0;252.8;1.2;245.3;50.04;266;5458.8
16-09-08;13:48;41.4;256.0;1.1;245.3;50.04;267;5458.8
16-09-08;13:51;42.1;258.6;4.6;247.3;50.04;1118;5458.9
16-09-08;13:54;42.7;249.0;4.5;247.3;50.03;1103;5458.9
16-09-08;13:57;42.9;246.2;4.4;247.3;50.04;1074;5459.0
16-09-08;14:00;42.9;242.8;4.3;248.2;50.06;1054;5459.0
16-09-08;14:03;42.9;246.9;4.2;246.3;50.02;1033;5459.1
16-09-08;14:06;42.9;248.5;1.0;244.3;50.03;232;5459.1
16-09-08;14:09;42.8;257.8;4.3;246.3;50.02;1050;5459.2
16-09-08;14:12;43.1;248.1;4.2;246.3;50.06;1052;5459.2
16-09-08;14:15;42.9;242.8;4.3;246.3;50.04;1048;5459.3
16-09-08;14:18;43.2;247.1;4.1;246.3;50.04;1017;5459.3
16-09-08;14:21;43.2;237.0;4.0;246.3;50.00;989;5459.4
16-09-08;14:24;43.4;247.2;4.1;246.3;50.02;1015;5459.4
16-09-08;14:27;43.5;246.0;4.1;246.3;50.02;1019;5459.5
16-09-08;14:30;43.4;242.1;4.0;245.3;50.03;988;5459.5
16-09-08;14:33;43.4;240.5;4.0;246.3;50.02;984;5459.6
16-09-08;14:36;43.5;250.3;4.0;245.3;50.03;975;5459.6
16-09-08;14:39;43.2;243.1;3.8;247.3;50.02;936;5459.7
16-09-08;14:42;43.6;248.2;3.8;246.3;50.02;938;5459.7
16-09-08;14:45;42.7;249.4;0.9;244.3;50.05;198;5459.7
16-09-08;14:48;43.0;251.6;4.0;247.3;50.05;970;5459.8
16-09-08;14:51;43.2;250.9;3.8;246.3;50.03;948;5459.8
16-09-08;14:54;43.1;243.1;3.8;246.3;50.00;936;5459.9
16-09-08;14:57;43.1;243.3;3.6;246.3;50.03;902;5459.9
16-09-08;15:00;42.9;250.1;3.6;247.3;50.02;891;5460.0
16-09-08;15:03;43.0;249.9;3.7;246.3;50.00;904;5460.0
16-09-08;15:06;43.2;253.4;3.7;246.3;50.04;914;5460.1
16-09-08;15:09;43.2;252.0;3.7;246.3;50.08;907;5460.1
16-09-08;15:12;43.0;250.4;3.5;246.3;50.02;855;5460.2
16-09-08;15:15;42.9;252.3;3.5;246.3;50.03;847;5460.2
16-09-08;15:18;43.0;245.6;3.5;246.3;50.07;841;5460.2
16-09-08;15:21;42.9;250.6;3.5;246.3;50.10;861;5460.3
16-09-08;15:24;42.8;250.3;3.5;247.3;50.07;853;5460.3
16-09-08;15:27;42.9;252.0;3.4;245.3;50.04;851;5460.4
16-09-08;15:30;42.8;253.2;3.4;245.3;50.02;840;5460.4
16-09-08;15:33;42.9;252.0;3.4;246.3;49.96;829;5460.4
16-09-08;15:36;42.9;249.0;3.4;246.3;49.99;808;5460.5
16-09-08;15:39;42.7;253.7;3.3;246.3;50.06;792;5460.5
16-09-08;15:42;42.7;255.1;3.2;245.3;50.03;773;5460.6
16-09-08;15:45;42.4;254.4;3.0;246.3;50.04;751;5460.6
16-09-08;15:48;42.3;254.1;3.1;246.3;50.11;737;5460.6
16-09-08;15:51;42.3;259.8;3.1;246.3;50.08;739;5460.7
16-09-08;15:54;42.4;256.9;3.0;246.3;50.04;717;5460.7
16-09-08;15:57;42.1;256.0;2.9;246.3;50.08;721;5460.7
16-09-08;16:00;42.1;256.9;3.0;248.2;50.05;722;5460.8
16-09-08;16:03;42.1;255.9;2.9;246.3;50.03;718;5460.8
16-09-08;16:06;42.0;254.8;3.0;246.3;50.06;708;5460.9
16-09-08;16:09;42.0;258.5;2.8;247.3;50.01;684;5460.9
16-09-08;16:12;42.0;256.9;2.7;246.3;50.05;663;5460.9
16-09-08;16:15;41.7;254.4;2.6;247.3;50.01;634;5461.0
16-09-08;16:18;41.9;262.2;2.6;246.3;50.03;637;5461.0
16-09-08;16:21;41.7;258.8;2.5;246.3;50.06;627;5461.0
16-09-08;16:24;41.6;258.9;2.6;246.3;50.04;628;5461.1
16-09-08;16:27;41.5;259.5;2.5;246.3;49.98;599;5461.1
16-09-08;16:30;41.5;261.4;2.5;246.3;50.02;600;5461.1
16-09-08;16:33;41.3;257.2;2.4;246.3;50.04;591;5461.1
16-09-08;16:36;41.4;259.1;2.4;247.3;50.04;582;5461.2
16-09-08;16:39;41.3;259.4;2.3;246.3;50.01;565;5461.2
16-09-08;16:42;41.0;265.7;2.3;246.3;50.01;559;5461.2
16-09-08;16:45;40.8;261.3;2.3;246.3;49.97;539;5461.3
16-09-08;16:48;40.8;264.6;2.0;245.3;50.03;510;5461.3
16-09-08;16:51;40.8;263.6;2.0;245.3;50.06;479;5461.3
16-09-08;16:54;40.6;259.2;1.9;245.3;49.93;425;5461.3
16-09-08;16:57;40.5;265.4;1.6;244.3;50.03;366;5461.3
16-09-08;17:00;40.5;263.5;1.6;245.3;50.07;385;5461.4
16-09-08;17:03;40.0;262.6;1.5;245.3;50.03;356;5461.4
16-09-08;17:06;40.0;264.5;1.2;245.3;50.05;284;5461.4
16-09-08;17:09;39.8;263.6;1.2;245.3;50.02;280;5461.4
16-09-08;17:12;39.5;265.4;1.2;245.3;50.04;281;5461.4
16-09-08;17:15;39.5;264.8;1.3;246.3;50.02;301;5461.4
16-09-08;17:18;39.3;266.8;1.2;245.3;50.02;303;5461.5
16-09-08;17:21;39.3;272.9;1.0;245.3;50.08;253;5461.5
16-09-08;17:24;39.0;266.8;0.9;244.3;50.06;198;5461.5
16-09-08;17:27;38.9;269.2;0.8;244.3;50.02;182;5461.5
16-09-08;17:30;38.6;270.8;1.0;245.3;50.05;220;5461.5
16-09-08;17:33;38.9;267.7;1.0;245.3;50.06;250;5461.5
16-09-08;17:36;38.5;269.0;1.1;245.3;50.01;243;5461.5
16-09-08;17:39;38.5;270.1;1.0;245.3;50.01;231;5461.5
16-09-08;17:42;38.4;266.7;1.0;245.3;50.05;235;5461.5
16-09-08;17:45;38.4;264.8;1.1;245.3;49.99;217;5461.6
16-09-08;17:48;38.2;271.4;0.9;245.3;50.05;199;5461.6
16-09-08;17:51;38.0;271.2;0.8;244.3;50.04;173;5461.6
16-09-08;17:54;38.0;273.1;0.8;244.3;50.03;160;5461.6
16-09-08;17:57;38.0;262.9;0.7;245.3;50.07;151;5461.6
16-09-08;18:00;37.7;264.9;0.6;245.3;50.08;138;5461.6
16-09-08;18:03;37.5;258.6;0.4;245.3;50.07;83;5461.6
16-09-08;18:06;37.5;261.7;0.4;244.3;50.03;85;5461.6
16-09-08;18:09;37.2;267.9;0.5;244.3;50.03;96;5461.6
16-09-08;18:12;37.1;256.3;0.4;244.3;49.98;74;5461.6
16-09-08;18:15;37.0;263.3;0.3;245.3;50.03;59;5461.6
16-09-08;18:18;36.9;256.9;0.3;244.3;50.00;50;5461.6
16-09-08;18:21;36.9;260.8;0.3;246.3;50.01;55;5461.6
16-09-08;18:24;36.7;259.2;0.2;244.3;50.04;48;5461.6
16-09-08;18:27;36.3;248.8;0.2;245.3;49.99;35;5461.6
16-09-08;18:30;36.4;255.1;0.1;244.3;50.02;30;5461.6
16-09-08;18:33;36.3;250.7;0.1;244.3;50.03;22;5461.6
16-09-08;18:36;36.1;249.9;0.1;245.3;50.05;16;5461.6
16-09-08;18:39;36.0;241.2;0.0;244.3;50.03;6;5461.6
16-09-08;18:42;35.7;233.6;0.0;245.3;50.01;0;5461.6
16-09-08;18:45;35.6;174.3;0.0;245.3;50.03;0;5461.6
16-09-08;18:48;35.5;119.5;0.0;244.3;50.05;0;5461.6
16-09-08;18:51;35.3;147.9;0.0;244.3;49.99;0;5461.6
16-09-08;18:54;35.3;217.0;0.0;244.3;50.07;0;5461.6
16-09-08;18:57;35.0;226.6;0.0;244.3;50.13;0;5461.6
16-09-08;19:00;34.9;197.1;0.0;244.3;50.06;0;5461.6
16-09-08;19:03;34.8;171.0;0.0;244.3;50.03;0;5461.6
16-09-08;19:06;34.7;155.8;0.0;244.3;50.02;0;5461.6
16-09-08;19:09;34.6;126.7;0.0;244.3;50.08;0;5461.6
16-09-08;19:12;34.5;104.0;0.0;243.4;50.05;0;5461.6
16-09-09;06:45;30.3;257.5;0.1;245.3;50.04;21;5461.6
16-09-09;06:48;30.5;255.6;0.1;245.3;50.03;22;5461.6
16-09-09;06:51;30.7;256.3;0.1;246.3;50.05;25;5461.6
16-09-09;06:54;30.8;250.3;0.1;245.3;50.12;26;5461.6
16-09-09;06:57;30.9;259.2;0.2;244.3;50.04;29;5461.6
16-09-09;07:00;31.0;258.3;0.1;246.3;50.05;30;5461.6
16-09-09;07:03;31.1;270.4;0.2;246.3;50.02;32;5461.6
16-09-09;07:06;31.2;267.4;0.2;247.3;50.01;35;5461.6
16-09-09;07:09;31.2;271.2;0.2;246.3;50.01;37;5461.7
16-09-09;07:12;31.2;267.4;0.2;247.3;50.03;38;5461.7
16-09-09;07:15;31.5;265.7;0.2;245.3;50.03;39;5461.7
16-09-09;07:18;31.5;274.0;0.2;245.3;50.02;41;5461.7
16-09-09;07:21;31.6;269.3;0.2;245.3;50.05;45;5461.7
16-09-09;07:24;31.8;273.0;0.3;245.3;50.05;48;5461.7
16-09-09;07:27;31.8;278.6;0.3;246.3;50.02;50;5461.7
16-09-09;07:30;31.8;271.2;0.2;245.3;50.05;49;5461.7
16-09-09;07:33;31.8;273.1;0.3;245.3;50.04;48;5461.7
16-09-09;07:36;31.9;275.6;0.3;244.3;50.04;53;5461.7
16-09-09;07:39;31.9;282.8;0.4;245.3;50.02;57;5461.7
16-09-09;07:42;32.3;280.9;0.4;245.3;50.03;59;5461.7
16-09-09;07:45;32.2;292.9;0.4;246.3;50.03;66;5461.7
16-09-09;07:48;32.4;284.0;0.4;244.3;50.02;65;5461.7
16-09-09;07:51;32.6;296.3;0.4;245.3;50.02;69;5461.7
16-09-09;07:54;32.5;285.0;0.4;246.3;50.07;76;5461.7
16-09-09;07:57;32.6;307.9;0.4;246.3;50.06;83;5461.7
16-09-09;08:00;50.0;298.9;0.5;246.3;50.03;86;5461.7
16-09-09;08:03;32.9;292.6;0.5;245.3;50.04;93;5461.7
16-09-09;08:06;33.1;285.0;0.5;245.3;50.04;105;5461.7
16-09-09;08:09;33.2;292.0;0.6;247.3;50.03;123;5461.7
16-09-09;08:12;33.4;299.7;0.6;247.3;50.03;140;5461.7
16-09-09;08:15;33.2;300.4;0.7;244.3;50.03;160;5461.7
16-09-09;08:18;33.5;293.1;0.8;244.3;50.01;180;5461.7
16-09-09;08:21;33.5;287.2;0.9;245.3;50.03;200;5461.7
16-09-09;08:24;33.7;297.9;1.0;243.4;50.04;222;5461.8
16-09-09;08:27;33.9;292.3;1.0;243.4;50.04;245;5461.8
16-09-09;08:30;33.9;297.3;1.1;243.4;50.04;267;5461.8
16-09-09;08:33;34.1;292.6;1.2;243.4;50.04;289;5461.8
16-09-09;08:36;34.1;289.5;1.2;244.3;50.05;311;5461.8
16-09-09;08:39;34.5;293.5;1.4;244.3;50.03;333;5461.8
16-09-09;08:42;34.5;286.5;1.5;244.3;50.06;353;5461.8
16-09-09;08:45;34.7;282.5;1.6;244.3;50.02;372;5461.9
16-09-09;08:48;34.9;284.6;1.7;243.4;50.07;395;5461.9
16-09-09;08:51;34.9;283.4;1.7;243.4;49.99;416;5461.9
16-09-09;08:54;35.0;279.6;1.8;245.3;50.02;433;5461.9
16-09-09;08:57;35.3;276.4;1.8;244.3;50.01;452;5461.9
16-09-09;09:00;35.5;272.9;2.0;243.4;50.04;473;5462.0
16-09-09;09:03;35.7;274.2;2.0;243.4;50.04;489;5462.0
16-09-09;09:06;36.1;270.5;2.1;243.4;50.05;506;5462.0
16-09-09;09:09;36.2;269.9;2.1;243.4;50.04;519;5462.0
16-09-09;09:12;36.1;269.0;2.2;243.4;50.04;529;5462.1
16-09-09;09:15;36.3;269.6;2.2;243.4;50.01;541;5462.1
16-09-09;09:18;36.5;272.3;2.3;244.3;50.04;554;5462.1
16-09-09;09:21;36.9;268.3;2.3;244.3;50.06;569;5462.1
16-09-09;09:24;36.9;265.1;2.4;243.4;50.02;582;5462.2
16-09-09;09:27;37.4;262.9;2.4;243.4;50.08;598;5462.2
16-09-09;09:30;37.1;269.6;2.5;243.4;50.03;608;5462.2
16-09-09;09:33;37.5;267.1;2.5;243.4;50.08;621;5462.3
16-09-09;09:36;37.7;263.3;2.5;244.3;50.05;632;5462.3
16-09-09;09:39;37.8;261.7;2.7;244.3;50.01;647;5462.3
16-09-09;09:42;38.2;264.4;2.7;243.4;50.06;658;5462.4
16-09-09;09:45;38.4;262.5;2.8;244.3;50.04;669;5462.4
16-09-09;09:48;38.3;261.0;2.8;243.4;50.07;681;5462.4
16-09-09;09:51;38.4;261.7;2.9;243.4;50.04;693;5462.5
16-09-09;09:54;38.7;259.4;2.9;243.4;50.04;704;5462.5
16-09-09;09:57;38.9;266.7;3.0;244.3;50.03;722;5462.5
16-09-09;10:00;38.9;262.2;3.0;244.3;50.02;736;5462.6
16-09-09;10:03;39.1;261.3;3.0;244.3;50.04;745;5462.6
16-09-09;10:06;39.1;260.3;3.1;244.3;50.04;755;5462.6
16-09-09;10:09;39.2;260.1;3.2;243.4;50.06;766;5462.7
16-09-09;10:12;39.3;259.8;3.2;242.4;50.05;771;5462.7
16-09-09;10:15;39.8;258.5;3.2;243.4;50.03;777;5462.8
16-09-09;10:18;39.9;256.9;3.3;243.4;50.04;784;5462.8
16-09-09;10:21;39.8;251.5;3.3;242.4;50.06;799;5462.8
16-09-09;10:24;39.9;255.3;3.3;244.3;50.02;802;5462.9
16-09-09;10:27;40.2;250.7;3.4;243.4;50.01;812;5462.9
16-09-09;10:30;40.1;254.0;3.4;243.4;50.06;825;5463.0
16-09-09;10:33;40.4;256.3;3.5;242.4;50.02;839;5463.0
16-09-09;10:36;40.6;253.7;3.5;243.4;50.03;855;5463.0
16-09-09;10:39;40.5;249.0;3.6;243.4;49.97;857;5463.1
16-09-09;10:42;40.7;250.0;3.6;242.4;50.04;872;5463.1
16-09-09;10:45;40.8;254.0;3.5;243.4;50.03;880;5463.2
16-09-09;10:48;41.0;250.1;3.7;243.4;50.07;887;5463.2
16-09-09;10:51;41.2;249.0;3.7;243.4;50.07;889;5463.3
16-09-09;10:54;41.2;244.9;3.7;243.4;50.04;892;5463.3
16-09-09;10:57;41.3;253.4;3.7;243.4;50.01;905;5463.3
16-09-09;11:00;41.4;250.0;3.8;243.4;50.06;911;5463.4
16-09-09;11:03;41.7;251.3;3.7;243.4;50.09;919;5463.4
16-09-09;11:06;41.6;254.5;3.8;242.4;50.04;927;5463.5
16-09-09;11:09;41.9;252.0;3.8;243.4;50.04;927;5463.5
16-09-09;11:12;42.1;247.5;3.9;243.4;50.05;939;5463.6
16-09-09;11:15;42.0;246.0;3.8;246.3;50.03;935;5463.6
16-09-09;11:18;42.2;244.0;3.9;246.3;50.02;947;5463.7
16-09-09;11:21;42.2;247.8;4.0;245.3;50.09;955;5463.7
16-09-09;11:24;42.2;244.4;4.0;245.3;50.02;963;5463.8
16-09-09;11:27;42.4;248.8;3.9;246.3;50.03;979;5463.8
16-09-09;11:30;42.5;245.8;4.1;247.3;50.02;987;5463.9
16-09-09;11:33;42.5;246.8;4.0;246.3;50.04;983;5463.9
16-09-09;11:36;42.7;245.2;4.1;245.3;50.04;983;5464.0
16-09-09;11:39;42.9;247.4;4.0;245.3;50.02;978;5464.0
16-09-09;11:42;42.7;246.3;4.0;246.3;50.03;985;5464.1
16-09-09;11:45;42.8;245.6;4.1;246.3;50.02;998;5464.1
16-09-09;11:48;43.0;244.1;4.1;245.3;50.01;1003;5464.2
16-09-09;11:51;42.9;241.9;4.1;246.3;50.03;998;5464.2
16-09-09;11:54;43.2;241.2;4.1;246.3;50.06;1003;5464.3
16-09-09;11:57;43.2;246.5;4.1;246.3;50.05;1010;5464.3
16-09-09;12:00;43.4;245.6;4.3;246.3;50.04;1030;5464.4
16-09-09;12:03;43.5;249.1;4.2;247.3;50.03;1030;5464.4
16-09-09;12:06;43.5;243.7;4.1;246.3;50.05;1003;5464.5
16-09-09;12:09;43.8;248.8;4.1;247.3;50.05;1023;5464.5
16-09-09;12:12;43.6;249.0;4.2;247.3;50.02;1056;5464.6
16-09-09;12:15;43.8;245.6;4.3;247.3;50.06;1054;5464.6
16-09-09;12:18;43.9;245.3;4.2;247.3;49.98;1037;5464.7
16-09-09;12:21;43.9;248.8;4.3;247.3;50.05;1044;5464.7
16-09-09;12:24;44.0;244.3;4.3;246.3;50.05;1047;5464.8
16-09-09;12:27;44.0;243.8;4.2;247.3;50.01;1029;5464.8
16-09-09;12:30;43.9;244.4;4.3;247.3;50.02;1052;5464.9
16-09-09;12:33;44.2;241.8;4.3;247.3;50.04;1044;5464.9
16-09-09;12:36;43.9;236.1;4.2;248.2;50.07;1033;5465.0
16-09-09;12:39;43.9;242.2;4.2;247.3;50.02;1016;5465.0
16-09-09;12:42;44.0;241.5;4.1;246.3;50.03;1016;5465.1
16-09-09;12:45;44.0;238.0;4.2;246.3;50.04;1027;5465.1
16-09-09;12:48;44.2;241.2;4.2;246.3;50.05;1040;5465.2
16-09-09;12:51;44.2;239.0;4.2;246.3;50.06;1033;5465.2
16-09-09;12:54;44.3;244.1;4.2;246.3;50.03;1026;5465.3
16-09-09;12:57;44.5;244.6;4.3;246.3;50.01;1041;5465.3
16-09-09;13:00;44.6;243.7;4.4;247.3;50.05;1063;5465.4
16-09-09;13:03;44.4;245.8;4.3;245.3;50.03;1056;5465.4
16-09-09;13:06;44.5;241.9;4.4;245.3;50.04;1063;5465.5
16-09-09;13:09;44.6;238.7;4.3;244.3;50.02;1052;5465.5
16-09-09;13:12;44.5;237.3;4.3;244.3;50.01;1033;5465.6
16-09-09;13:15;44.5;247.1;4.1;244.3;50.06;1027;5465.7
16-09-09;13:18;44.6;240.8;4.3;245.3;50.06;1040;5465.7
16-09-09;13:21;44.6;241.9;4.2;245.3;50.07;1030;5465.8
16-09-09;13:24;44.4;245.2;4.1;243.4;50.02;1008;5465.8
16-09-09;13:27;44.5;245.0;4.2;244.3;50.01;1013;5465.9
16-09-09;13:30;44.6;241.5;4.1;247.3;50.06;1028;5465.9
16-09-09;13:33;44.4;235.2;4.1;246.3;50.00;1000;5466.0
16-09-09;13:36;44.5;238.3;4.1;246.3;50.06;1014;5466.0
16-09-09;13:39;44.4;237.0;4.1;247.3;49.98;1022;5466.1
16-09-09;13:42;44.7;238.6;4.2;247.3;50.02;1030;5466.1
16-09-09;13:45;44.7;242.5;4.3;247.3;50.03;1047;5466.2
16-09-09;13:48;44.9;242.5;4.2;247.3;50.07;1051;5466.2
16-09-09;13:51;44.7;244.6;4.2;247.3;50.07;1040;5466.3
16-09-09;13:54;44.6;246.8;4.2;248.2;50.06;1041;5466.3
16-09-09;13:57;44.7;236.4;4.1;247.3;50.03;1018;5466.4
16-09-09;14:00;44.7;245.6;4.1;247.3;50.06;1005;5466.4
16-09-09;14:03;44.9;240.9;4.0;247.3;50.05;987;5466.5
16-09-09;14:06;44.5;243.0;4.0;246.3;50.02;979;5466.5
16-09-09;14:09;44.9;243.0;4.0;246.3;50.05;999;5466.6
16-09-09;14:12;44.5;244.7;4.1;247.3;50.10;1003;5466.6
16-09-09;14:15;44.7;243.3;4.0;247.3;50.06;995;5466.7
16-09-09;14:18;44.6;243.8;4.0;247.3;50.05;961;5466.7
16-09-09;14:21;44.5;247.2;3.9;247.3;50.05;973;5466.8
16-09-09;14:24;44.5;241.4;3.9;246.3;49.99;971;5466.8
16-09-09;14:27;44.3;244.6;3.8;247.3;50.03;951;5466.9
16-09-09;14:30;44.4;246.2;2.7;246.3;50.05;659;5466.9
16-09-09;14:33;44.2;245.8;3.7;247.3;50.04;919;5466.9
16-09-09;14:36;44.0;249.4;3.9;246.3;50.07;948;5467.0
16-09-09;14:39;44.3;243.3;3.9;246.3;50.11;958;5467.0
16-09-09;14:42;44.2;242.8;3.8;246.3;50.03;945;5467.1
16-09-09;14:45;44.2;240.8;3.9;246.3;50.01;941;5467.1
16-09-09;14:48;44.2;239.9;3.9;245.3;50.05;944;5467.2
16-09-09;14:51;44.2;240.6;3.8;248.2;50.06;934;5467.2
16-09-09;14:54;44.0;244.4;3.7;246.3;50.01;922;5467.3
16-09-09;14:57;44.0;244.6;3.7;245.3;50.01;911;5467.3
16-09-09;15:00;44.0;240.3;3.6;246.3;50.06;904;5467.4
16-09-09;15:03;44.0;244.9;3.7;246.3;50.02;909;5467.4
16-09-09;15:06;44.0;248.2;3.6;246.3;50.06;896;5467.5
16-09-09;15:09;43.9;243.8;3.6;245.3;50.03;892;5467.5
16-09-09;15:12;43.9;245.0;3.6;246.3;50.04;881;5467.5
16-09-09;15:15;43.8;250.1;3.7;247.3;50.06;872;5467.6
16-09-09;15:18;43.9;254.0;3.4;246.3;50.07;862;5467.6
16-09-09;15:21;43.9;248.8;3.5;246.3;50.06;848;5467.7
16-09-09;15:24;43.7;252.6;3.4;246.3;50.06;852;5467.7
16-09-09;15:27;43.6;246.8;3.4;246.3;50.03;844;5467.8
16-09-09;15:30;43.4;249.3;3.5;245.3;50.05;840;5467.8
16-09-09;15:33;43.5;246.6;3.4;247.3;50.07;824;5467.8
16-09-09;15:36;43.6;253.4;3.3;246.3;50.02;808;5467.9
16-09-09;15:39;43.2;250.9;3.2;246.3;50.03;790;5467.9
16-09-09;15:42;43.1;249.1;3.2;246.3;50.00;775;5468.0
16-09-09;15:45;43.4;251.8;3.1;246.3;50.04;771;5468.0
16-09-09;15:48;43.1;249.7;3.1;246.3;50.04;756;5468.0
16-09-09;15:51;42.9;245.8;3.0;247.3;50.02;744;5468.1
16-09-09;15:54;43.0;247.8;3.0;247.3;50.06;742;5468.1
16-09-09;15:57;42.7;252.6;3.0;247.3;50.04;739;5468.1
16-09-09;16:00;42.8;253.4;3.0;247.3;50.03;724;5468.2
16-09-09;16:03;42.4;258.8;3.0;247.3;50.06;717;5468.2
16-09-09;16:06;42.7;255.7;2.8;246.3;49.99;702;5468.3
16-09-09;16:09;42.5;253.4;2.8;245.3;50.02;687;5468.3
16-09-09;16:12;42.5;251.3;2.7;246.3;50.04;664;5468.3
16-09-09;16:15;42.3;249.4;2.7;246.3;50.07;657;5468.4
16-09-09;16:18;42.2;255.7;2.7;246.3;50.06;647;5468.4
16-09-09;16:21;42.2;257.8;2.6;246.3;50.08;633;5468.4
16-09-09;16:24;42.2;257.3;2.5;246.3;50.06;614;5468.5
16-09-09;16:27;42.1;254.7;2.4;246.3;50.03;588;5468.5
16-09-09;16:30;41.9;256.3;2.3;245.3;50.03;575;5468.5
16-09-09;16:33;41.9;254.8;2.3;246.3;50.09;568;5468.5
16-09-09;16:36;41.7;255.4;2.3;246.3;50.04;558;5468.6
16-09-09;16:39;41.6;255.1;2.2;246.3;50.03;538;5468.6
16-09-09;16:42;41.5;260.0;2.1;246.3;50.02;518;5468.6
16-09-09;16:45;41.6;260.3;2.1;246.3;50.01;513;5468.6
16-09-09;16:48;41.4;254.5;2.0;246.3;50.06;496;5468.7
16-09-09;16:51;41.3;261.4;2.0;246.3;50.01;489;5468.7
16-09-09;16:54;41.0;256.9;1.9;246.3;50.06;475;5468.7
16-09-09;16:57;40.7;260.4;1.9;246.3;50.08;455;5468.7
16-09-09;17:00;40.9;263.2;1.8;246.3;50.07;442;5468.8
16-09-09;17:03;40.7;265.5;1.8;246.3;50.04;427;5468.8
16-09-09;17:06;40.6;255.4;1.8;246.3;49.97;409;5468.8
16-09-09;17:09;40.5;260.8;1.7;245.3;49.96;397;5468.8
16-09-09;17:12;40.5;263.2;1.6;246.3;50.06;382;5468.8
16-09-09;17:15;40.4;262.5;1.5;246.3;50.03;365;5468.9
16-09-09;17:18;40.1;262.3;1.4;246.3;50.07;348;5468.9
16-09-09;17:21;40.0;266.4;1.4;246.3;50.03;332;5468.9
16-09-09;17:24;40.0;263.0;1.3;246.3;50.03;315;5468.9
16-09-09;17:27;39.9;263.6;1.2;246.3;50.06;304;5468.9
16-09-09;17:30;39.7;268.0;1.1;246.3;50.01;285;5468.9
16-09-09;17:33;39.4;271.2;1.2;245.3;50.07;269;5469.0
16-09-09;17:36;39.3;259.4;1.1;246.3;50.03;254;5469.0
16-09-09;17:39;39.2;262.2;1.0;245.3;50.03;236;5469.0
16-09-09;17:42;39.3;266.6;1.0;246.3;50.05;222;5469.0
16-09-09;17:45;39.1;265.2;0.9;245.3;50.08;208;5469.0
16-09-09;17:48;39.1;263.5;0.8;246.3;50.00;194;5469.0
16-09-09;17:51;38.6;266.0;0.7;246.3;50.04;174;5469.0
16-09-09;17:54;38.7;262.0;0.7;247.3;50.06;159;5469.0
16-09-09;17:57;38.4;264.8;0.7;245.3;50.03;144;5469.0
16-09-09;18:00;38.3;264.4;0.6;246.3;50.04;133;5469.1
16-09-09;18:03;38.2;260.1;0.5;246.3;50.04;114;5469.1
16-09-09;18:06;37.9;257.0;0.4;246.3;50.08;90;5469.1
16-09-09;18:09;37.9;261.9;0.4;246.3;50.04;77;5469.1
16-09-09;18:12;38.0;258.1;0.4;245.3;50.03;70;5469.1
16-09-09;18:15;37.7;256.6;0.3;245.3;50.01;59;5469.1
16-09-09;18:18;37.6;249.7;0.3;245.3;50.00;47;5469.1
16-09-09;18:21;37.2;256.3;0.2;244.3;50.02;35;5469.1
16-09-09;18:24;37.0;256.0;0.1;245.3;50.04;28;5469.1
16-09-09;18:27;36.9;243.0;0.1;244.3;50.00;21;5469.1
16-09-09;18:30;36.9;238.9;0.1;244.3;50.02;15;5469.1
16-09-09;18:33;36.7;248.1;0.1;244.3;50.03;10;5469.1
16-09-09;18:36;36.5;243.0;0.0;245.3;50.01;5;5469.1
16-09-09;18:39;36.4;223.3;0.0;245.3;50.02;3;5469.1
16-09-09;18:42;36.1;185.1;0.0;244.3;50.06;0;5469.1
16-09-09;18:45;36.0;116.1;0.0;243.4;50.01;0;5469.1
16-09-10;06:45;30.7;263.0;0.1;244.3;50.05;21;5469.1
16-09-10;06:48;30.8;262.2;0.1;245.3;50.01;23;5469.1
16-09-10;06:51;30.8;259.7;0.1;244.3;50.02;26;5469.1
16-09-10;06:54;31.0;257.6;0.1;245.3;50.07;27;5469.1
16-09-10;06:57;31.1;269.2;0.1;245.3;50.10;29;5469.1
16-09-10;07:00;31.1;258.2;0.1;244.3;50.07;31;5469.1
16-09-10;07:03;31.2;268.7;0.2;244.3;50.04;33;5469.1
16-09-10;07:06;31.2;262.6;0.2;244.3;50.04;35;5469.1
16-09-10;07:09;31.6;258.1;0.2;244.3;50.01;38;5469.1
16-09-10;07:12;31.6;276.1;0.2;246.3;50.05;40;5469.1
16-09-10;07:15;31.7;274.3;0.2;246.3;50.05;43;5469.1
16-09-10;07:18;31.7;269.2;0.2;245.3;50.01;46;5469.1
16-09-10;07:21;31.8;269.9;0.3;244.3;50.05;49;5469.1
16-09-10;07:24;31.9;272.0;0.3;244.3;50.05;52;5469.1
16-09-10;07:27;31.9;271.7;0.3;244.3;50.02;55;5469.1
16-09-10;07:30;32.0;283.4;0.3;244.3;50.01;58;5469.1
16-09-10;07:33;32.4;275.0;0.3;244.3;50.02;61;5469.1
16-09-10;07:36;32.3;278.9;0.4;243.4;50.04;64;5469.1
16-09-10;07:39;32.5;290.4;0.4;244.3;50.04;67;5469.1
16-09-10;07:42;32.4;288.7;0.4;244.3;50.03;71;5469.1
16-09-10;07:45;32.7;291.7;0.4;244.3;50.03;74;5469.1
16-09-10;07:48;32.7;291.5;0.4;244.3;50.03;77;5469.1
16-09-10;07:51;32.7;302.0;0.5;244.3;50.05;79;5469.1
16-09-10;07:54;32.9;302.6;0.4;245.3;50.06;83;5469.1
16-09-10;07:57;33.0;300.2;0.4;245.3;50.06;86;5469.1
16-09-10;08:00;33.2;296.1;0.4;246.3;50.05;90;5469.1
16-09-10;08:03;33.2;291.7;0.5;245.3;50.06;100;5469.2
16-09-10;08:06;33.2;280.8;0.5;245.3;50.03;114;5469.2
16-09-10;08:09;33.2;292.3;0.5;246.3;50.03;132;5469.2
16-09-10;08:12;33.5;294.5;0.7;245.3;50.00;149;5469.2
16-09-10;08:15;33.4;297.8;0.7;246.3;50.03;165;5469.2
16-09-10;08:18;33.5;301.0;0.8;245.3;50.03;184;5469.2
16-09-10;08:21;33.9;297.8;0.9;246.3;50.03;204;5469.2
16-09-10;08:24;33.9;297.3;1.1;245.3;49.98;225;5469.2
16-09-10;08:27;34.1;298.8;1.0;246.3;50.02;246;5469.2
16-09-10;08:30;34.1;287.8;1.1;245.3;50.02;268;5469.2
16-09-10;08:33;34.4;293.2;1.2;245.3;50.05;291;5469.2
16-09-10;08:36;34.5;296.7;1.4;245.3;50.02;312;5469.3
16-09-10;08:39;34.6;295.6;1.4;246.3;50.05;330;5469.3
16-09-10;08:42;34.7;294.4;1.4;246.3;50.08;349;5469.3
16-09-10;08:45;34.8;286.5;1.5;246.3;50.05;368;5469.3
16-09-10;08:48;34.8;289.1;1.5;246.3;50.02;385;5469.3
16-09-10;08:51;35.3;284.1;1.7;246.3;50.02;404;5469.3
16-09-10;08:54;35.4;280.0;1.7;246.3;50.03;424;5469.4
16-09-10;08:57;35.4;282.2;1.7;246.3;50.01;441;5469.4
16-09-10;09:00;35.6;275.0;1.8;246.3;50.03;436;5469.4
16-09-10;09:03;35.7;273.7;1.8;245.3;50.05;429;5469.4
16-09-10;09:06;36.1;275.3;2.0;246.3;50.04;483;5469.5
16-09-10;09:09;36.2;275.2;2.0;246.3;50.06;496;5469.5
16-09-10;09:12;36.3;274.9;2.2;246.3;50.02;508;5469.5
16-09-10;09:15;36.4;272.7;2.0;246.3;50.04;511;5469.5
16-09-10;09:18;36.5;272.3;2.1;246.3;50.04;516;5469.6
16-09-10;09:21;36.8;267.7;2.3;245.3;50.03;545;5469.6
16-09-10;09:24;37.0;267.0;2.3;245.3;50.01;566;5469.6
16-09-10;09:27;37.2;270.2;2.4;245.3;50.03;592;5469.6
16-09-10;09:30;37.5;268.3;2.4;245.3;50.03;594;5469.7
16-09-10;09:33;37.6;271.7;2.4;245.3;50.10;591;5469.7
16-09-10;09:36;37.5;271.5;2.5;245.3;50.06;606;5469.7
16-09-10;09:39;37.7;264.8;2.4;245.3;50.03;612;5469.8
16-09-10;09:42;37.9;267.1;2.7;245.3;49.99;634;5469.8
16-09-10;09:45;38.2;261.3;2.6;248.2;50.08;660;5469.8
16-09-10;09:48;38.2;266.6;2.7;248.2;50.07;674;5469.9
16-09-10;09:51;38.3;266.3;2.9;247.3;50.06;682;5469.9
16-09-10;09:54;38.5;269.9;2.8;245.3;50.00;690;5469.9
16-09-10;09:57;38.7;264.8;2.8;246.3;50.01;698;5470.0
16-09-10;10:00;38.9;263.8;2.9;245.3;50.02;718;5470.0
16-09-10;10:03;39.1;261.1;3.0;245.3;50.05;724;5470.0
16-09-10;10:06;39.0;267.9;3.0;246.3;50.08;742;5470.1
16-09-10;10:09;39.1;268.0;3.1;246.3;50.04;752;5470.1
16-09-10;10:12;39.5;256.4;3.3;247.3;50.04;762;5470.1
16-09-10;10:15;39.5;259.7;3.1;245.3;50.04;767;5470.2
16-09-10;10:18;39.8;263.0;3.1;245.3;50.04;771;5470.2
16-09-10;10:21;39.9;259.4;3.1;245.3;50.02;786;5470.3
16-09-10;10:24;40.0;260.4;3.3;244.3;49.99;797;5470.3
16-09-10;10:27;40.0;260.1;3.3;245.3;50.04;806;5470.3
16-09-10;10:30;40.4;262.9;3.3;245.3;50.04;809;5470.4
16-09-10;10:33;40.5;256.2;3.4;245.3;50.06;825;5470.4
16-09-10;10:36;40.4;255.9;3.3;245.3;50.07;830;5470.5
16-09-10;10:39;40.8;257.5;3.4;244.3;50.03;836;5470.5
16-09-10;10:42;40.7;257.8;3.5;245.3;50.03;846;5470.5
16-09-10;10:45;41.0;255.0;3.5;245.3;50.03;849;5470.6
16-09-10;10:48;41.0;261.0;3.5;245.3;50.05;854;5470.6
16-09-10;10:51;41.2;255.7;3.5;245.3;50.05;863;5470.7
16-09-10;10:54;41.3;256.9;3.5;245.3;50.02;874;5470.7
16-09-10;10:57;41.5;256.0;3.7;245.3;50.02;884;5470.8
16-09-10;11:00;41.4;254.4;3.6;245.3;50.04;871;5470.8
16-09-10;11:03;41.5;254.1;3.5;245.3;50.01;871;5470.8
16-09-10;11:06;41.7;252.9;3.7;247.3;50.04;902;5470.9
16-09-10;11:09;41.7;253.1;3.7;246.3;49.97;908;5470.9
16-09-10;11:12;42.0;253.1;3.7;245.3;50.03;906;5471.0
16-09-10;11:15;42.2;248.7;3.8;245.3;50.03;915;5471.0
16-09-10;11:18;42.1;250.7;3.8;246.3;49.98;916;5471.1
16-09-10;11:21;42.3;250.1;3.7;246.3;50.06;914;5471.1
16-09-10;11:24;42.3;250.7;3.7;246.3;49.99;912;5471.2
16-09-10;11:27;42.4;250.9;3.8;245.3;50.02;936;5471.2
16-09-10;11:30;42.5;250.6;3.8;246.3;50.05;933;5471.3
16-09-10;11:33;42.5;250.7;3.8;246.3;50.03;927;5471.3
16-09-10;11:36;42.7;250.0;3.6;245.3;50.03;884;5471.3
16-09-10;11:39;42.8;248.2;3.9;246.3;50.03;964;5471.4
16-09-10;11:42;42.8;255.7;3.9;246.3;50.06;958;5471.4
16-09-10;11:45;43.1;248.7;3.9;246.3;50.05;966;5471.5
16-09-10;11:48;43.0;245.6;3.9;245.3;50.02;967;5471.5
16-09-10;11:51;43.0;243.3;4.0;245.3;50.06;974;5471.6
16-09-10;11:54;43.2;250.9;4.0;247.3;50.00;984;5471.6
16-09-10;11:57;43.2;243.1;4.0;246.3;50.02;993;5471.7
16-09-10;12:00;43.4;248.1;4.0;246.3;50.00;993;5471.7
16-09-10;12:03;43.5;243.7;4.1;246.3;50.00;997;5471.8
16-09-10;12:06;43.5;244.9;4.0;247.3;50.08;991;5471.8
16-09-10;12:09;43.8;249.0;4.0;246.3;50.05;996;5471.9
16-09-10;12:12;43.8;241.9;4.0;245.3;50.02;995;5471.9
16-09-10;12:15;43.6;244.3;4.0;246.3;50.07;996;5472.0
16-09-10;12:18;43.8;247.4;4.1;245.3;50.07;998;5472.0
16-09-10;12:21;43.8;249.7;4.1;246.3;50.06;999;5472.1
16-09-10;12:24;43.8;242.8;4.0;246.3;50.01;992;5472.1
16-09-10;12:27;43.9;249.0;4.1;246.3;50.04;1000;5472.2
16-09-10;12:30;43.8;4.8;4.1;245.3;50.03;1012;5472.2
16-09-10;12:33;44.0;246.5;4.1;244.3;50.03;1012;5472.3
16-09-10;12:36;44.0;239.3;4.2;246.3;50.04;1019;5472.3
16-09-10;12:39;44.4;239.7;4.1;246.3;50.01;993;5472.4
16-09-10;12:42;44.2;239.2;4.0;245.3;50.09;991;5472.4
16-09-10;12:45;44.3;241.4;4.2;245.3;50.05;1028;5472.5
16-09-10;12:48;44.2;243.0;4.2;246.3;50.05;1014;5472.5
16-09-10;12:51;44.5;242.1;2.6;246.3;50.05;656;5472.6
16-09-10;12:54;43.1;254.7;1.0;244.3;49.98;235;5472.6
16-09-10;12:57;42.7;258.6;1.1;243.4;49.96;233;5472.6
16-09-10;13:00;42.1;260.8;1.0;244.3;49.99;233;5472.6
16-09-10;13:03;41.6;261.1;1.1;244.3;50.06;251;5472.6
16-09-10;13:06;41.5;264.8;1.1;245.3;50.08;256;5472.6
16-09-10;13:09;41.2;258.1;1.1;244.3;50.04;270;5472.7
16-09-10;13:12;42.0;261.9;4.6;246.3;50.03;1118;5472.7
16-09-10;13:15;42.4;250.9;4.3;246.3;50.04;1047;5472.7
16-09-10;13:18;42.7;245.0;4.2;246.3;50.08;1037;5472.8
16-09-10;13:21;42.8;241.4;4.1;246.3;50.05;1030;5472.9
16-09-10;13:24;42.1;257.6;1.0;245.3;50.03;239;5472.9
16-09-10;13:27;41.3;263.2;0.8;244.3;50.00;199;5472.9
16-09-10;13:30;40.9;268.7;0.8;244.3;50.03;194;5472.9
16-09-10;13:33;40.8;268.0;0.9;244.3;50.10;212;5472.9
16-09-10;13:36;40.7;270.7;2.8;245.3;50.05;716;5472.9
16-09-10;13:39;41.3;4.8;4.4;247.3;50.02;1099;5473.0
16-09-10;13:42;42.0;250.6;4.2;248.2;49.95;1061;5473.0
16-09-10;13:45;42.2;249.7;4.1;247.3;50.05;1006;5473.1
16-09-10;13:48;41.6;284.0;3.0;247.3;50.06;738;5473.1
16-09-10;13:51;42.2;243.1;4.3;248.2;50.02;1052;5473.2
16-09-10;13:54;42.8;244.7;4.2;248.2;50.01;1062;5473.2
16-09-10;13:57;42.8;240.5;4.2;248.2;50.00;1042;5473.3
16-09-10;14:00;42.8;244.1;4.2;248.2;50.06;1022;5473.3
16-09-10;14:03;43.1;241.6;4.1;247.3;50.02;1014;5473.4
16-09-10;14:06;43.1;247.2;3.8;248.2;50.05;961;5473.4
16-09-10;14:09;43.0;248.2;4.0;247.3;50.03;987;5473.5
16-09-10;14:12;43.1;247.8;4.1;247.3;50.08;993;5473.5
16-09-10;14:15;43.2;242.7;4.1;248.2;50.07;1001;5473.6
16-09-10;14:18;43.1;246.5;4.0;247.3;50.07;984;5473.6
16-09-10;14:21;43.6;247.8;4.0;247.3;50.03;1004;5473.7
16-09-10;14:24;43.4;249.0;4.1;247.3;50.01;989;5473.7
16-09-10;14:27;43.5;247.5;4.0;247.3;50.03;970;5473.8
16-09-10;14:30;43.6;246.0;4.0;38.6;50.01;972;5473.8
16-09-10;14:33;43.5;246.2;3.9;248.2;50.01;956;5473.9
16-09-10;14:36;43.6;246.5;3.8;247.3;50.04;945;5473.9
16-09-10;14:39;43.6;250.3;3.7;246.3;50.06;931;5473.9
16-09-10;14:42;43.7;254.1;3.7;247.3;50.08;923;5474.0
16-09-10;14:45;43.5;254.0;3.4;247.3;50.06;852;5474.0
16-09-10;14:48;43.5;249.6;3.5;248.2;50.05;873;5474.1
16-09-10;14:51;43.2;246.9;3.5;247.3;50.01;861;5474.1
16-09-10;14:54;43.4;252.6;3.5;247.3;50.01;866;5474.2
16-09-10;14:57;43.2;246.0;3.4;248.2;50.04;841;5474.2
16-09-10;15:00;43.4;252.9;3.5;247.3;50.02;842;5474.3
16-09-10;15:03;43.1;250.0;3.5;246.3;50.07;844;5474.3
16-09-10;15:06;43.2;249.0;3.4;246.3;50.06;855;5474.3
16-09-10;15:09;43.1;248.7;3.4;247.3;50.04;854;5474.4
16-09-10;15:12;43.2;248.1;3.4;248.2;50.08;845;5474.4
16-09-10;15:15;43.1;251.3;3.4;247.3;50.04;813;5474.5
16-09-10;15:18;42.9;258.8;2.4;246.3;50.02;579;5474.5
16-09-10;15:21;43.0;251.9;2.2;245.3;50.07;572;5474.5
16-09-10;15:24;42.5;247.9;2.8;246.3;50.07;701;5474.6
16-09-10;15:27;42.4;271.2;1.5;246.3;50.02;342;5474.6
16-09-10;15:30;42.1;226.0;2.7;246.3;50.04;632;5474.6
16-09-10;15:33;42.5;253.4;3.1;245.3;50.05;749;5474.7
16-09-10;15:36;42.1;248.4;1.6;245.3;50.02;381;5474.7
16-09-10;15:39;41.5;271.1;1.3;247.3;50.01;299;5474.7
16-09-10;15:42;41.2;273.4;2.3;248.2;50.06;520;5474.7
16-09-10;15:45;41.5;270.8;2.0;246.3;50.02;483;5474.8
16-09-10;15:48;41.0;261.3;1.1;245.3;50.06;244;5474.8
16-09-10;15:51;40.6;264.2;1.1;246.3;50.07;245;5474.8
16-09-10;15:54;40.4;221.7;2.1;246.3;50.05;520;5474.8
16-09-10;15:57;40.7;253.7;2.6;246.3;50.06;638;5474.8
16-09-10;16:00;40.9;261.0;2.5;246.3;50.03;618;5474.9
16-09-10;16:03;40.7;264.1;1.3;245.3;50.05;297;5474.9
16-09-10;16:06;40.2;258.1;1.0;245.3;50.02;239;5474.9
16-09-10;16:09;40.1;252.3;1.0;245.3;50.03;227;5474.9
16-09-10;16:12;39.8;263.3;1.0;246.3;50.07;207;5474.9
16-09-10;16:15;39.7;267.0;1.1;245.3;50.02;258;5474.9
16-09-10;16:18;39.3;261.3;0.7;243.4;50.02;171;5474.9
16-09-10;16:21;39.2;259.2;0.7;245.3;50.04;162;5474.9
16-09-10;16:24;39.1;269.8;0.8;244.3;50.07;178;5475.0
16-09-10;16:27;39.1;276.1;0.8;244.3;50.02;190;5475.0
16-09-10;16:30;38.9;267.0;0.8;246.3;50.04;159;5475.0
16-09-10;16:33;38.9;269.2;0.7;244.3;50.01;145;5475.0
16-09-10;16:36;38.6;241.8;0.6;245.3;50.04;131;5475.0
16-09-10;16:39;38.4;266.3;0.5;245.3;50.00;118;5475.0
16-09-10;16:42;38.4;266.6;0.5;245.3;50.09;115;5475.0
16-09-10;16:45;38.2;267.0;0.4;245.3;50.03;96;5475.0
16-09-10;16:48;37.9;263.8;0.4;245.3;50.05;90;5475.0
16-09-10;16:51;37.8;262.6;0.4;245.3;50.04;87;5475.0
16-09-10;16:54;37.7;267.9;0.4;245.3;50.06;93;5475.0
16-09-10;16:57;37.7;266.7;0.5;245.3;50.06;100;5475.0
16-09-10;17:00;37.6;266.3;0.5;244.3;50.06;111;5475.0
16-09-10;17:03;37.6;275.0;0.5;244.3;50.06;123;5475.0
16-09-10;17:06;37.5;267.7;0.5;245.3;50.03;113;5475.0
16-09-10;17:09;37.4;263.2;0.7;245.3;50.04;112;5475.0
16-09-10;17:12;37.2;264.9;0.5;245.3;50.03;100;5475.1
16-09-10;17:15;37.4;277.2;0.5;244.3;50.04;97;5475.1
16-09-10;17:18;37.4;266.6;0.8;245.3;50.03;167;5475.1
16-09-10;17:21;37.1;272.4;0.8;245.3;50.02;194;5475.1
16-09-10;17:24;37.0;274.5;0.7;245.3;50.11;175;5475.1
16-09-10;17:27;37.4;270.2;0.8;245.3;50.03;195;5475.1
16-09-10;17:30;37.0;264.1;0.5;246.3;50.02;113;5475.1
16-09-10;17:33;37.1;235.8;0.5;244.3;50.00;110;5475.1
16-09-10;17:36;37.0;267.0;0.7;246.3;50.03;169;5475.1
16-09-10;17:39;36.9;270.7;0.7;246.3;50.0;159;5475.1
16-09-10;17:42;37.0;269.6;0.8;245.3;50.02;165;5475.1
16-09-10;17:45;37.0;271.1;0.7;246.3;50.05;161;5475.1
16-09-10;17:48;36.9;272.1;0.7;245.3;49.99;162;5475.1
16-09-10;17:51;36.9;268.5;0.6;245.3;50.05;154;5475.1
16-09-10;17:54;36.9;265.1;0.6;245.3;50.07;135;5475.2
16-09-10;17:57;36.8;271.2;0.6;245.3;50.09;130;5475.2
16-09-10;18:00;36.8;263.2;0.5;245.3;50.05;100;5475.2
16-09-10;18:03;36.7;264.4;0.4;244.3;50.06;89;5475.2
16-09-10;18:06;36.4;255.9;0.2;244.3;50.05;47;5475.2
16-09-10;18:09;36.4;4.8;0.2;245.3;50.09;38;5475.2
16-09-10;18:12;36.3;251.9;0.2;244.3;50.04;32;5475.2
16-09-10;18:15;36.1;246.3;0.1;245.3;50.02;24;5475.2
16-09-10;18:18;36.0;244.7;0.1;245.3;50.02;19;5475.2
16-09-10;18:21;42.1;249.0;0.1;245.3;49.98;13;5475.2
16-09-10;18:24;35.9;238.0;0.0;244.3;50.02;8;5475.2
16-09-10;18:27;35.9;231.5;0.0;245.3;50.06;5;5475.2
16-09-10;18:30;35.6;251.8;0.0;246.3;49.96;0;5475.2
16-09-10;18:33;35.5;198.4;0.0;245.3;50.04;0;5475.2
16-09-10;18:36;35.4;178.4;0.0;245.3;50.03;0;5475.2
16-09-10;18:39;35.2;110.7;0.0;245.3;50.03;0;5475.2
16-09-10;18:42;35.2;156.4;0.0;244.3;50.02;0;5475.2
16-09-10;18:45;35.0;221.9;0.0;244.3;50.02;0;5475.2
16-09-10;18:48;34.9;223.8;0.0;244.3;50.02;0;5475.2
16-09-10;18:51;34.8;205.3;0.0;244.3;50.03;0;5475.2
16-09-10;18:54;34.7;185.7;0.0;245.3;50.06;0;5475.2
16-09-10;18:57;34.6;163.3;0.0;244.3;50.05;0;5475.2
16-09-10;19:00;34.5;137.6;0.0;245.3;50.03;0;5475.2
16-09-10;19:03;34.4;110.3;0.0;246.3;50.02;0;5475.2
16-09-11;07:15;31.0;264.5;0.1;245.3;50.03;22;5475.2
16-09-11;07:18;31.2;260.1;0.1;245.3;50.03;26;5475.2
16-09-11;07:21;31.2;257.3;0.1;245.3;50.04;29;5475.2
16-09-11;07:24;31.4;274.9;0.1;244.3;50.06;32;5475.2
16-09-11;07:27;31.5;270.9;0.2;243.4;50.09;38;5475.2
16-09-11;07:30;31.5;274.5;0.2;244.3;50.03;43;5475.2
16-09-11;07:33;31.7;273.9;0.2;244.3;50.03;47;5475.2
16-09-11;07:36;31.6;270.8;0.2;243.4;50.02;51;5475.2
16-09-11;07:39;31.8;287.9;0.3;244.3;50.02;62;5475.2
16-09-11;07:42;32.0;288.8;0.4;245.3;50.06;66;5475.2
16-09-11;07:45;32.2;289.4;0.4;245.3;50.02;78;5475.2
16-09-11;07:48;32.3;292.3;0.4;244.3;50.02;81;5475.2
16-09-11;07:51;32.4;296.6;0.5;245.3;50.03;90;5475.2
16-09-11;07:54;32.5;298.3;0.5;243.4;50.00;95;5475.2
16-09-11;07:57;32.6;293.7;0.4;245.3;50.08;101;5475.2
16-09-11;08:00;32.9;289.5;0.5;246.3;50.02;103;5475.2
16-09-11;08:03;32.9;290.6;0.6;246.3;50.06;118;5475.2
16-09-11;08:06;32.9;296.7;0.6;245.3;50.07;130;5475.2
16-09-11;08:09;33.3;297.2;0.7;244.3;50.07;144;5475.2
16-09-11;08:12;33.4;288.7;0.7;245.3;50.02;163;5475.3
16-09-11;08:15;33.3;296.9;0.8;246.3;49.99;177;5475.3
16-09-11;08:18;33.7;291.6;0.8;246.3;50.03;193;5475.3
16-09-11;08:21;33.7;294.2;0.9;248.2;50.03;202;5475.3
16-09-11;08:24;33.8;296.3;0.9;246.3;50.02;220;5475.3
16-09-11;08:27;34.0;294.1;1.1;247.3;50.07;242;5475.3
16-09-11;08:30;34.1;289.4;1.1;247.3;50.07;257;5475.3
16-09-11;08:33;34.1;297.5;1.1;246.3;50.05;277;5475.3
16-09-11;08:36;34.4;289.3;1.2;246.3;50.02;294;5475.3
16-09-11;08:39;34.4;291.3;1.2;246.3;50.06;316;5475.4
16-09-11;08:42;34.8;286.8;1.3;245.3;50.05;333;5475.4
16-09-11;08:45;34.8;288.2;1.4;246.3;50.04;349;5475.4
16-09-11;08:48;34.9;285.2;1.5;247.3;50.05;371;5475.4
16-09-11;08:51;35.2;283.4;1.5;246.3;50.05;388;5475.4
16-09-11;08:54;35.2;281.8;1.7;246.3;50.05;405;5475.4
16-09-11;08:57;35.4;280.9;1.7;246.3;50.03;420;5475.5
16-09-11;09:00;35.5;275.5;1.8;246.3;50.03;434;5475.5
16-09-11;09:03;35.7;278.4;1.8;246.3;50.04;446;5475.5
16-09-11;09:06;36.2;277.0;1.9;247.3;50.09;459;5475.5
16-09-11;09:09;36.2;273.3;1.9;246.3;50.04;472;5475.6
16-09-11;09:12;36.3;269.0;2.0;246.3;50.03;489;5475.6
16-09-11;09:15;36.4;269.8;2.0;246.3;50.03;495;5475.6
16-09-11;09:18;36.7;269.5;2.1;247.3;50.02;507;5475.6
16-09-11;09:21;36.9;275.3;2.1;247.3;50.02;523;5475.7
16-09-11;09:24;36.9;271.1;2.2;247.3;50.07;542;5475.7
16-09-11;09:27;37.0;268.3;2.2;248.2;50.01;545;5475.7
16-09-11;09:30;37.1;267.0;2.3;246.3;50.04;557;5475.7
16-09-11;09:33;37.4;265.5;2.4;246.3;50.03;575;5475.8
16-09-11;09:36;37.7;264.4;2.4;245.3;50.03;581;5475.8
16-09-11;09:39;37.7;265.5;2.3;246.3;50.02;599;5475.8
16-09-11;09:42;37.8;265.1;2.5;246.3;50.03;609;5475.9
16-09-11;09:45;38.2;265.1;2.6;246.3;50.07;625;5475.9
16-09-11;09:48;38.3;263.2;2.6;245.3;50.04;636;5475.9
16-09-11;09:51;38.2;268.2;2.6;246.3;50.03;643;5475.9
16-09-11;09:54;38.4;268.7;2.7;246.3;50.04;655;5476.0
16-09-11;09:57;39.0;257.8;2.7;247.3;50.05;670;5476.0
16-09-11;10:00;38.7;261.3;2.8;246.3;50.00;680;5476.0
16-09-11;10:03;38.9;258.1;2.8;246.3;50.05;695;5476.1
16-09-11;10:06;39.0;258.1;2.8;247.3;50.05;707;5476.1
16-09-11;10:09;39.0;256.6;2.9;247.3;50.05;711;5476.2
16-09-11;10:12;39.2;259.2;3.0;247.3;50.01;724;5476.2
16-09-11;10:15;39.5;256.6;2.9;246.3;50.05;735;5476.2
16-09-11;10:18;39.4;255.3;3.0;247.3;50.03;742;5476.3
16-09-11;10:21;39.5;260.4;3.1;246.3;50.09;747;5476.3
16-09-11;10:24;39.8;254.2;3.1;246.3;50.05;758;5476.3
16-09-11;10:27;39.8;253.5;3.2;248.2;50.05;767;5476.4
16-09-11;10:30;40.1;255.1;3.1;248.2;50.08;782;5476.4
16-09-11;10:33;40.1;248.8;3.3;247.3;50.03;787;5476.5
16-09-11;10:36;40.1;254.0;3.3;246.3;50.09;799;5476.5
16-09-11;10:39;40.4;256.9;3.3;247.3;49.97;805;5476.5
16-09-11;10:42;40.5;253.7;3.3;246.3;50.03;815;5476.6
16-09-11;10:45;40.7;252.3;3.3;247.3;50.06;830;5476.6
16-09-11;10:48;40.8;252.6;3.4;247.3;50.04;834;5476.7
16-09-11;10:51;40.7;253.2;3.5;246.3;50.03;842;5476.7
16-09-11;10:54;40.9;253.8;3.5;246.3;50.07;858;5476.7
16-09-11;10:57;41.0;251.6;3.6;247.3;50.04;865;5476.8
16-09-11;11:00;41.0;252.0;3.5;248.2;50.03;867;5476.8
16-09-11;11:03;41.3;252.2;3.5;248.2;50.05;874;5476.9
16-09-11;11:06;41.3;252.0;3.5;248.2;50.05;878;5476.9
16-09-11;11:09;41.4;250.1;3.5;248.2;50.02;883;5477.0
16-09-11;11:12;41.4;245.9;3.6;247.3;50.05;886;5477.0
16-09-11;11:15;41.7;251.9;3.6;248.2;50.02;890;5477.0
16-09-11;11:18;41.7;251.6;3.6;248.2;50.01;891;5477.1
16-09-11;11:21;41.7;243.4;3.7;249.2;50.03;894;5477.1
16-09-11;11:24;42.1;247.1;3.6;247.3;50.07;902;5477.2
16-09-11;11:27;42.1;242.1;3.6;248.2;50.09;909;5477.2
16-09-11;11:30;42.1;245.2;3.7;247.3;50.04;914;5477.3
16-09-11;11:33;42.3;241.4;3.7;248.2;50.02;912;5477.3
16-09-11;11:36;42.3;243.6;3.8;248.2;50.04;921;5477.4
16-09-11;11:39;42.4;240.8;3.7;247.3;50.06;929;5477.4
16-09-11;11:42;42.5;239.9;3.8;247.3;50.02;937;5477.4
16-09-11;11:45;42.8;247.1;3.8;247.3;50.03;938;5477.5
16-09-11;11:48;42.7;243.0;3.8;247.3;50.01;941;5477.5
16-09-11;11:51;42.7;242.4;3.8;248.2;50.06;942;5477.6
16-09-11;11:54;42.8;237.8;3.8;247.3;50.02;936;5477.6
16-09-11;11:57;43.0;236.8;3.8;247.3;50.02;936;5477.7
16-09-11;12:00;42.8;244.4;3.8;247.3;50.07;949;5477.7
16-09-11;12:03;43.0;243.0;3.9;247.3;50.05;962;5477.8
16-09-11;12:06;43.0;243.8;3.9;248.2;50.07;960;5477.8
16-09-11;12:09;43.0;243.3;3.9;248.2;50.04;966;5477.9
16-09-11;12:12;43.0;241.9;4.0;247.3;50.07;981;5477.9
16-09-11;12:15;43.4;238.4;4.0;247.3;50.06;983;5478.0
16-09-11;12:18;43.2;238.7;4.0;248.2;50.06;988;5478.0
16-09-11;12:21;43.4;238.9;4.0;247.3;50.07;982;5478.1
16-09-11;12:24;43.2;235.9;4.0;247.3;50.01;983;5478.1
16-09-11;12:27;43.5;239.0;4.0;248.2;50.00;987;5478.2
16-09-11;12:30;43.7;233.4;4.0;247.3;50.03;987;5478.2
16-09-11;12:33;43.7;236.8;4.1;248.2;50.05;994;5478.3
16-09-11;12:36;43.6;237.4;4.0;247.3;50.05;989;5478.3
16-09-11;12:39;43.7;235.2;4.0;247.3;50.06;982;5478.4
16-09-11;12:42;43.7;240.6;4.0;248.2;50.04;999;5478.4
16-09-11;12:45;43.9;239.5;4.1;247.3;50.04;995;5478.5
16-09-11;12:48;43.9;241.8;3.3;246.3;50.10;840;5478.5
16-09-11;12:51;44.0;240.0;4.1;246.3;50.03;1021;5478.6
16-09-11;12:54;44.0;234.5;4.1;247.3;49.98;1000;5478.6
16-09-11;12:57;43.9;239.0;4.1;246.3;50.02;1007;5478.7
16-09-11;13:00;44.0;237.7;4.1;248.2;50.01;1010;5478.7
16-09-11;13:03;43.5;223.0;2.3;247.3;50.01;586;5478.7
16-09-11;13:06;42.8;250.7;1.6;246.3;50.05;376;5478.8
16-09-11;13:09;43.5;242.7;4.4;247.3;50.05;1092;5478.8
16-09-11;13:12;43.7;244.9;4.4;248.2;50.02;1074;5478.9
16-09-11;13:15;43.7;239.7;4.3;248.2;50.06;1039;5478.9
16-09-11;13:18;43.0;239.7;3.3;247.3;50.05;808;5478.9
16-09-11;13:21;42.8;244.9;2.0;246.3;50.07;461;5479.0
16-09-11;13:24;42.5;232.0;2.5;246.3;50.04;609;5479.0
16-09-11;13:27;42.5;228.8;1.5;246.3;50.01;365;5479.0
16-09-11;13:30;42.9;245.5;3.9;247.3;50.05;971;5479.1
16-09-11;13:33;43.2;241.8;3.8;246.3;50.06;955;5479.1
16-09-11;13:36;43.4;242.2;4.1;249.2;50.11;1000;5479.2
16-09-11;13:39;43.2;220.4;1.2;246.3;50.04;304;5479.2
16-09-11;13:42;42.3;245.2;1.0;245.3;50.04;256;5479.2
16-09-11;13:45;41.9;243.4;1.2;245.3;50.05;274;5479.3
16-09-11;13:48;41.7;221.3;2.1;246.3;50.06;541;5479.3
