data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-09-11;13:51;41.6;252.5;1.5;247.3;50.06;367;5479.3
16-09-11;13:54;41.3;254.5;1.1;247.3;50.04;267;5479.3
16-09-11;13:57;40.9;261.0;1.2;245.3;50.02;289;5479.3
16-09-11;14:00;41.0;249.1;2.6;246.3;50.01;660;5479.3
16-09-11;14:03;41.2;253.2;2.8;247.3;50.05;703;5479.4
16-09-11;14:06;41.0;282.7;3.3;247.3;50.04;792;5479.4
16-09-11;14:09;41.4;254.4;3.8;249.2;50.05;920;5479.4
16-09-11;14:12;40.8;250.9;1.0;245.3;50.03;217;5479.5
16-09-11;14:15;40.5;255.3;1.0;245.3;50.08;232;5479.5
16-09-11;14:18;40.2;259.7;1.1;245.3;50.06;233;5479.5
16-09-11;14:21;40.0;261.9;1.0;245.3;50.03;234;5479.5
16-09-11;14:24;40.0;295.4;1.3;245.3;50.04;323;5479.5
16-09-11;14:27;40.2;259.7;3.6;247.3;50.04;887;5479.5
16-09-11;14:30;40.7;257.2;3.5;247.3;50.05;867;5479.6
16-09-11;14:33;40.8;253.1;3.4;247.3;50.01;863;5479.6
16-09-11;14:36;41.3;251.8;3.4;247.3;50.06;862;5479.7
16-09-11;14:39;40.8;263.8;1.4;247.3;50.07;316;5479.7
16-09-11;14:42;41.2;252.6;3.4;247.3;50.04;837;5479.7
16-09-11;14:45;41.3;249.4;3.3;248.2;50.04;807;5479.8
16-09-11;14:48;41.5;250.3;3.4;247.3;50.01;817;5479.8
16-09-11;14:51;41.5;248.1;3.2;247.3;50.08;801;5479.8
16-09-11;14:54;40.9;254.5;1.1;244.3;50.09;269;5479.9
16-09-11;14:57;40.6;258.3;1.1;245.3;50.04;274;5479.9
16-09-11;15:00;40.7;258.3;2.7;246.3;50.03;658;5479.9
16-09-11;15:03;40.9;251.9;3.1;246.3;50.04;758;5479.9
16-09-11;15:06;41.2;251.2;3.0;247.3;50.06;747;5480.0
16-09-11;15:09;41.3;251.8;3.0;247.3;50.05;737;5480.0
16-09-11;15:12;41.4;250.4;2.8;247.3;50.06;710;5480.1
16-09-11;15:15;41.3;251.5;2.9;246.3;50.05;713;5480.1
16-09-11;15:18;41.3;246.8;2.9;247.3;50.01;702;5480.1
16-09-11;15:21;41.5;251.2;2.8;247.3;50.03;697;5480.2
16-09-11;15:24;41.4;254.0;2.8;246.3;50.06;696;5480.2
16-09-11;15:27;41.3;253.2;2.8;247.3;50.04;702;5480.2
16-09-11;15:30;41.4;254.1;2.9;246.3;50.03;707;5480.3
16-09-11;15:33;41.5;254.7;2.9;248.2;50.05;694;5480.3
16-09-11;15:36;41.4;253.7;2.8;247.3;50.05;687;5480.3
16-09-11;15:39;41.4;257.6;2.7;245.3;50.04;650;5480.4
16-09-11;15:42;41.5;251.8;2.7;246.3;50.04;657;5480.4
16-09-11;15:45;41.3;252.2;2.6;247.3;50.03;652;5480.4
16-09-11;15:48;41.3;255.6;2.6;248.2;50.09;642;5480.5
16-09-11;15:51;41.3;257.8;2.5;247.3;50.04;634;5480.5
16-09-11;15:54;41.5;251.2;2.5;247.3;50.05;624;5480.5
16-09-11;15:57;41.2;253.5;2.4;246.3;50.04;606;5480.6
16-09-11;16:00;41.2;249.7;2.4;246.3;50.07;593;5480.6
16-09-11;16:03;41.0;254.1;2.4;248.2;50.05;586;5480.6
16-09-11;16:06;41.0;253.5;2.4;246.3;50.03;577;5480.6
16-09-11;16:09;40.9;257.0;2.4;246.3;50.01;568;5480.7
16-09-11;16:12;40.9;258.2;2.2;247.3;50.07;561;5480.7
16-09-11;16:15;40.9;261.1;2.3;246.3;50.03;554;5480.7
16-09-11;16:18;40.9;254.5;2.2;247.3;50.07;536;5480.8
16-09-11;16:21;40.9;263.2;2.1;246.3;50.03;522;5480.8
16-09-11;16:24;40.8;260.5;1.9;246.3;50.04;488;5480.8
16-09-11;16:27;40.7;258.3;2.0;247.3;50.04;467;5480.8
16-09-11;16:30;40.5;262.2;1.7;247.3;50.02;429;5480.9
16-09-11;16:33;40.6;257.6;1.7;245.3;50.02;416;5480.9
16-09-11;16:36;40.2;261.0;1.7;246.3;50.06;417;5480.9
16-09-11;16:39;40.0;262.9;1.6;246.3;50.05;400;5480.9
16-09-11;16:42;40.2;259.5;1.6;246.3;50.03;399;5480.9
16-09-11;16:45;40.0;257.9;1.5;38.6;50.09;386;5481.0
16-09-11;16:48;40.0;260.0;1.5;245.3;50.03;360;5481.0
16-09-11;16:51;39.8;259.1;1.4;246.3;50.10;354;5481.0
16-09-11;16:54;39.5;256.7;1.4;246.3;50.06;344;5481.0
16-09-11;16:57;39.8;259.7;1.3;245.3;50.05;340;5481.0
16-09-11;17:00;39.5;265.8;1.4;244.3;50.04;328;5481.0
16-09-11;17:03;39.4;257.6;1.3;245.3;50.06;317;5481.1
16-09-11;17:06;39.3;263.6;1.3;245.3;50.03;314;5481.1
16-09-11;17:09;39.1;258.8;1.2;246.3;50.01;304;5481.1
16-09-11;17:12;39.2;259.7;1.2;245.3;50.05;285;5481.1
16-09-11;17:15;39.1;263.5;1.1;246.3;50.05;271;5481.1
16-09-11;17:18;39.1;262.2;1.1;246.3;50.02;264;5481.1
16-09-11;17:21;39.0;264.8;1.0;245.3;50.02;247;5481.1
16-09-11;17:24;38.9;261.6;1.0;244.3;50.02;236;5481.2
16-09-11;17:27;38.7;267.4;0.9;245.3;50.03;216;5481.2
16-09-11;17:30;38.6;261.6;0.8;246.3;50.01;201;5481.2
16-09-11;17:33;38.6;258.6;0.8;245.3;49.99;178;5481.2
16-09-11;17:36;38.5;261.0;0.7;244.3;49.99;157;5481.2
16-09-11;17:39;38.3;263.5;0.7;245.3;50.03;157;5481.2
16-09-11;17:42;38.2;268.3;0.7;245.3;50.03;154;5481.2
16-09-11;17:45;38.0;266.8;0.6;245.3;50.02;141;5481.2
16-09-11;17:48;37.9;262.0;0.5;244.3;50.04;129;5481.2
16-09-11;17:51;37.8;262.6;0.5;244.3;50.05;113;5481.2
16-09-11;17:54;37.7;261.9;0.5;245.3;50.07;102;5481.2
16-09-11;17:57;37.8;252.3;0.4;245.3;50.09;91;5481.2
16-09-11;18:00;37.6;257.2;0.4;245.3;50.07;80;5481.2
16-09-11;18:03;37.4;253.2;0.4;245.3;50.08;68;5481.3
16-09-11;18:06;37.1;255.9;0.3;245.3;50.09;57;5481.3
16-09-11;18:09;37.0;248.8;0.2;245.3;50.03;45;5481.3
16-09-11;18:12;37.1;251.2;0.1;245.3;50.03;32;5481.3
16-09-11;18:15;36.9;241.9;0.1;245.3;50.03;23;5481.3
16-09-11;18:18;36.5;241.9;0.1;245.3;50.01;16;5481.3
16-09-11;18:21;36.5;243.7;0.0;246.3;50.04;10;5481.3
16-09-11;18:24;36.4;232.6;0.0;246.3;50.04;4;5481.3
16-09-11;18:27;36.2;223.3;0.0;244.3;50.03;4;5481.3
16-09-11;18:30;36.1;236.7;0.0;244.3;50.02;0;5481.3
16-09-11;18:33;35.9;136.8;0.0;244.3;50.03;0;5481.3
16-09-11;18:36;35.7;129.9;0.0;244.3;50.00;0;5481.3
16-09-11;18:39;35.6;199.9;0.0;245.3;50.05;0;5481.3
16-09-11;18:42;35.5;231.4;0.1;244.3;49.98;0;5481.3
16-09-11;18:45;35.4;224.5;0.0;244.3;50.03;0;5481.3
16-09-11;18:48;35.2;202.4;0.0;244.3;50.04;0;5481.3
16-09-11;18:51;35.0;173.1;0.0;244.3;50.04;0;5481.3
16-09-11;18:54;34.9;146.4;0.0;243.4;50.10;0;5481.3
16-09-11;18:57;34.8;124.2;0.0;244.3;50.08;0;5481.3
16-09-11;19:00;34.8;103.4;0.0;244.3;50.07;0;5481.3
16-09-12;06:48;30.7;264.9;0.1;243.4;50.04;21;5481.3
16-09-12;06:51;30.9;261.6;0.1;244.3;50.06;24;5481.3
16-09-12;06:54;31.1;260.0;0.1;244.3;50.11;26;5481.3
16-09-12;06:57;31.1;264.6;0.1;243.4;50.08;30;5481.3
16-09-12;07:00;31.1;266.0;0.1;242.4;50.09;32;5481.3
16-09-12;07:03;31.4;261.1;0.1;242.4;50.04;35;5481.3
16-09-12;07:06;31.4;260.8;0.2;242.4;50.00;38;5481.3
16-09-12;07:09;31.5;269.8;0.2;245.3;50.06;40;5481.3
16-09-12;07:12;31.6;275.9;0.2;243.4;50.07;43;5481.3
16-09-12;07:15;31.6;267.7;0.2;243.4;50.02;46;5481.3
16-09-12;07:18;31.8;272.3;0.2;244.3;50.03;50;5481.3
16-09-12;07:21;31.9;272.3;0.3;244.3;50.02;52;5481.3
16-09-12;07:24;32.2;282.2;0.3;244.3;50.05;55;5481.3
16-09-12;07:27;32.0;280.9;0.3;244.3;50.04;59;5481.3
16-09-12;07:30;32.2;277.0;0.3;245.3;50.04;61;5481.3
16-09-12;07:33;32.3;275.0;0.4;243.4;50.08;65;5481.3
16-09-12;07:36;32.6;286.0;0.4;244.3;50.03;68;5481.3
16-09-12;07:39;32.5;290.3;0.4;244.3;50.07;73;5481.3
16-09-12;07:42;32.6;287.4;0.4;243.4;50.01;77;5481.3
16-09-12;07:45;32.6;290.4;0.4;243.4;50.08;81;5481.3
16-09-12;07:48;32.9;291.5;0.4;244.3;50.04;84;5481.3
16-09-12;07:51;33.0;299.8;0.4;244.3;50.05;88;5481.3
16-09-12;07:54;33.0;299.1;0.4;243.4;50.05;91;5481.3
16-09-12;07:57;33.2;295.6;0.5;243.4;50.04;97;5481.3
16-09-12;08:00;33.3;290.7;0.5;244.3;50.02;106;5481.3
16-09-12;08:03;33.3;288.8;0.5;243.4;50.03;119;5481.3
16-09-12;08:06;33.5;290.4;0.6;243.4;50.04;134;5481.3
16-09-12;08:09;33.7;298.0;0.6;244.3;50.03;149;5481.4
16-09-12;08:12;33.5;296.4;0.7;244.3;50.01;163;5481.4
16-09-12;08:15;33.8;291.5;0.8;243.4;50.06;180;5481.4
16-09-12;08:18;34.0;293.4;0.9;243.4;50.05;199;5481.4
16-09-12;08:21;34.0;292.6;1.0;244.3;50.05;214;5481.4
16-09-12;08:24;34.0;296.4;1.0;245.3;50.01;231;5481.4
16-09-12;08:27;34.4;287.4;1.0;243.4;50.07;246;5481.4
16-09-12;08:30;34.4;292.2;1.2;243.4;50.08;268;5481.4
16-09-12;08:33;34.6;293.7;1.1;244.3;50.05;285;5481.4
16-09-12;08:36;34.7;281.1;1.3;243.4;50.04;302;5481.5
16-09-12;08:39;34.7;289.4;1.3;242.4;50.04;316;5481.5
16-09-12;08:42;35.2;285.9;1.4;243.4;50.05;342;5481.5
16-09-12;08:45;34.8;285.4;1.5;242.4;50.06;364;5481.5
16-09-12;08:48;34.9;280.9;1.5;242.4;50.03;381;5481.5
16-09-12;08:51;35.4;284.1;1.7;242.4;50.00;388;5481.5
16-09-12;08:54;35.4;274.0;1.7;242.4;50.03;405;5481.6
16-09-12;08:57;35.5;276.7;1.8;243.4;50.04;424;5481.6
16-09-12;09:00;35.7;276.2;1.8;244.3;50.04;428;5481.6
16-09-12;09:03;36.0;271.8;1.8;243.4;50.05;441;5481.6
16-09-12;09:06;36.0;266.6;2.0;242.4;49.98;452;5481.6
16-09-12;09:09;36.4;268.7;2.0;243.4;50.02;475;5481.7
16-09-12;09:12;36.4;273.4;2.1;243.4;50.05;488;5481.7
16-09-12;09:15;36.7;270.7;2.2;244.3;50.02;519;5481.7
16-09-12;09:18;36.8;271.2;2.3;243.4;50.04;542;5481.7
16-09-12;09:21;37.0;271.8;2.2;243.4;50.02;537;5481.8
16-09-12;09:24;37.1;271.8;2.3;243.4;50.04;564;5481.8
16-09-12;09:27;37.4;255.7;2.3;243.4;50.06;534;5481.8
16-09-12;09:30;37.4;263.6;2.4;244.3;50.05;588;5481.8
16-09-12;09:33;37.5;266.7;2.4;243.4;50.09;586;5481.9
16-09-12;09:36;37.7;268.7;2.4;243.4;50.06;582;5481.9
16-09-12;09:39;37.8;264.6;2.4;242.4;50.06;589;5481.9
16-09-12;09:42;37.9;263.6;2.5;243.4;50.05;610;5482.0
16-09-12;09:45;38.2;258.2;2.6;242.4;50.05;629;5482.0
16-09-12;09:48;38.3;258.8;2.6;243.4;50.05;633;5482.0
16-09-12;09:51;38.4;258.5;2.7;243.4;50.08;654;5482.1
16-09-12;09:54;38.4;262.2;2.7;244.3;50.06;664;5482.1
16-09-12;09:57;38.7;262.7;2.7;245.3;50.02;668;5482.1
16-09-12;10:00;39.0;260.3;2.8;244.3;50.11;670;5482.2
16-09-12;10:03;39.0;260.3;2.7;243.4;50.04;683;5482.2
16-09-12;10:06;39.3;259.5;2.8;244.3;50.04;695;5482.2
16-09-12;10:09;39.3;258.1;3.0;244.3;50.03;705;5482.3
16-09-12;10:12;39.4;262.7;2.9;243.4;50.06;717;5482.3
16-09-12;10:15;39.7;254.5;3.0;243.4;50.06;722;5482.3
16-09-12;10:18;39.7;258.1;3.0;244.3;50.04;728;5482.4
16-09-12;10:21;40.0;251.9;3.1;243.4;50.08;748;5482.4
16-09-12;10:24;39.9;254.1;3.1;243.4;50.01;756;5482.4
16-09-12;10:27;39.9;254.5;3.1;243.4;50.05;769;5482.5
16-09-12;10:30;40.1;255.7;3.2;242.4;50.04;774;5482.5
16-09-12;10:33;40.4;247.2;3.3;244.3;50.02;783;5482.6
16-09-12;10:36;40.6;255.0;3.4;243.4;50.05;795;5482.6
16-09-12;10:39;40.8;245.9;3.3;243.4;50.04;804;5482.6
16-09-12;10:42;40.8;252.9;3.3;244.3;50.07;803;5482.7
16-09-12;10:45;40.7;250.0;3.4;243.4;50.07;834;5482.7
16-09-12;10:48;41.0;247.1;3.4;244.3;50.06;821;5482.8
16-09-12;10:51;41.2;249.7;3.5;243.4;50.06;832;5482.8
16-09-12;10:54;41.0;248.2;3.5;242.4;50.00;853;5482.8
16-09-12;10:57;41.4;250.1;3.5;243.4;50.01;861;5482.9
16-09-12;11:00;41.4;244.9;3.4;243.4;50.04;841;5482.9
16-09-12;11:03;41.3;249.0;3.5;243.4;50.02;855;5483.0
16-09-12;11:06;41.4;241.2;3.5;244.3;50.04;859;5483.0
16-09-12;11:09;41.7;247.2;3.6;244.3;50.02;867;5483.1
16-09-12;11:12;41.6;247.1;3.6;243.4;50.09;880;5483.1
16-09-12;11:15;41.9;244.3;3.7;242.4;50.05;895;5483.1
16-09-12;11:18;42.0;247.8;3.7;244.3;50.06;899;5483.2
16-09-12;11:21;42.0;243.8;3.7;243.4;50.03;901;5483.2
16-09-12;11:24;42.2;246.0;3.7;243.4;50.06;904;5483.3
16-09-12;11:27;42.3;241.5;3.7;243.4;50.09;902;5483.3
16-09-12;11:30;42.4;242.7;3.8;242.4;50.06;902;5483.4
16-09-12;11:33;42.5;243.7;3.8;242.4;50.04;916;5483.4
16-09-12;11:36;42.4;244.4;3.8;242.4;50.05;913;5483.5
16-09-12;11:39;42.7;244.4;3.9;243.4;50.04;932;5483.5
16-09-12;11:42;42.5;240.0;4.0;242.4;50.04;936;5483.6
16-09-12;11:45;42.5;249.6;3.9;242.4;50.08;948;5483.6
16-09-12;11:48;42.5;240.5;3.2;242.4;50.03;775;5483.6
16-09-12;11:51;42.8;247.4;3.9;243.4;50.02;951;5483.7
16-09-12;11:54;42.9;240.5;3.9;243.4;50.06;957;5483.7
16-09-12;11:57;43.1;244.9;4.0;242.4;50.06;959;5483.8
16-09-12;12:00;42.9;241.9;4.0;242.4;50.09;975;5483.8
16-09-12;12:03;43.5;246.6;3.9;243.4;50.06;960;5483.9
16-09-12;12:06;43.4;243.7;4.0;243.4;50.01;960;5483.9
16-09-12;12:09;43.1;239.3;3.9;243.4;50.01;957;5484.0
16-09-12;12:12;43.4;240.6;3.9;243.4;50.03;954;5484.0
16-09-12;12:15;43.4;246.9;3.9;243.4;50.04;957;5484.1
16-09-12;12:18;43.6;239.3;4.0;243.4;50.06;959;5484.1
16-09-12;12:21;43.7;241.5;4.0;243.4;50.04;956;5484.2
16-09-12;12:24;43.5;241.4;4.0;242.4;50.06;973;5484.2
16-09-12;12:27;43.9;239.6;3.9;243.4;50.05;961;5484.3
16-09-12;12:30;43.7;235.9;3.7;243.4;50.02;912;5484.3
16-09-12;12:33;43.4;233.7;0.0;242.4;50.02;221;5484.3
16-09-12;12:36;42.5;251.3;1.1;242.4;49.99;232;5484.3
16-09-12;12:39;42.5;255.6;4.0;243.4;50.05;990;5484.4
16-09-12;12:42;42.2;237.8;1.2;241.4;50.08;275;5484.4
16-09-12;12:45;41.6;255.9;1.1;242.4;50.11;268;5484.4
16-09-12;12:48;42.0;258.1;4.2;244.3;50.08;1005;5484.4
16-09-12;12:51;42.2;231.1;3.7;243.4;50.04;916;5484.5
16-09-12;12:54;41.7;260.1;1.2;241.4;50.02;272;5484.5
16-09-12;12:57;42.3;245.9;4.6;243.4;50.01;1108;5484.6
16-09-12;13:00;42.7;239.7;4.3;242.4;50.05;1023;5484.6
16-09-12;13:03;42.4;248.5;1.2;241.4;50.04;273;5484.6
16-09-12;13:06;41.6;236.5;2.3;242.4;50.04;627;5484.7
16-09-12;13:09;42.4;245.3;4.5;244.3;50.04;1078;5484.7
16-09-12;13:12;42.9;240.0;4.1;244.3;50.04;976;5484.8
16-09-12;13:15;42.2;244.7;1.1;241.4;50.07;259;5484.8
16-09-12;13:18;41.7;255.3;1.1;241.4;50.04;259;5484.8
16-09-12;13:21;41.3;262.9;1.1;242.4;50.06;280;5484.8
16-09-12;13:24;42.0;259.4;3.8;244.3;49.96;892;5484.9
16-09-12;13:27;42.1;261.9;3.0;243.4;50.01;771;5484.9
16-09-12;13:30;41.7;240.3;4.3;244.3;50.04;1072;5484.9
16-09-12;13:33;42.4;248.5;4.2;244.3;50.03;1019;5485.0
16-09-12;13:36;42.7;247.9;3.6;245.3;50.02;880;5485.0
16-09-12;13:39;42.7;247.8;4.3;244.3;50.04;1023;5485.1
16-09-12;13:42;43.0;247.1;4.2;245.3;50.05;1004;5485.1
16-09-12;13:45;42.8;244.4;4.0;244.3;50.09;959;5485.2
16-09-12;13:48;43.1;242.7;3.9;245.3;50.07;930;5485.2
16-09-12;13:51;43.1;240.6;3.8;245.3;50.04;958;5485.2
16-09-12;13:54;43.5;240.0;3.9;244.3;50.03;961;5485.3
16-09-12;13:57;43.2;238.4;3.8;245.3;50.01;945;5485.3
16-09-12;14:00;43.4;240.5;3.9;245.3;50.00;949;5485.4
16-09-12;14:03;43.4;238.4;4.0;245.3;49.94;950;5485.4
16-09-12;14:06;43.7;238.9;4.0;245.3;50.03;978;5485.5
16-09-12;14:09;43.7;245.2;4.0;245.3;50.03;966;5485.5
16-09-12;14:12;43.9;241.4;4.0;245.3;50.05;978;5485.6
16-09-12;14:15;44.0;238.9;3.9;246.3;50.03;959;5485.6
16-09-12;14:18;44.0;243.0;4.0;244.3;50.04;979;5485.7
16-09-12;14:21;44.0;240.6;3.9;245.3;50.04;968;5485.7
16-09-12;14:24;44.2;237.4;4.0;245.3;50.02;965;5485.8
16-09-12;14:27;44.3;239.5;3.9;244.3;50.04;960;5485.8
16-09-12;14:30;44.4;236.7;3.9;246.3;50.07;951;5485.9
16-09-12;14:33;44.5;239.5;3.9;244.3;50.05;942;5485.9
16-09-12;14:36;44.4;246.2;3.8;245.3;50.03;929;5486.0
16-09-12;14:39;44.3;241.6;3.7;245.3;50.02;907;5486.0
16-09-12;14:42;44.2;237.8;3.5;245.3;50.05;857;5486.1
16-09-12;14:45;43.9;240.8;3.5;245.3;50.06;889;5486.1
16-09-12;14:48;44.2;246.6;3.6;245.3;50.07;882;5486.1
16-09-12;14:51;43.9;244.7;1.1;244.3;50.05;258;5486.2
16-09-12;14:54;42.9;253.8;1.0;38.6;50.02;218;5486.2
16-09-12;14:57;42.5;256.0;0.9;244.3;50.04;196;5486.2
16-09-12;15:00;42.3;259.4;0.8;244.3;50.02;183;5486.2
16-09-12;15:03;41.7;249.6;0.8;243.4;50.06;175;5486.2
16-09-12;15:06;42.0;261.7;3.6;246.3;50.02;888;5486.3
16-09-12;15:09;42.4;255.9;3.6;246.3;50.03;885;5486.3
16-09-12;15:12;42.8;248.4;3.5;245.3;50.04;852;5486.3
16-09-12;15:15;43.0;250.3;3.4;244.3;50.03;830;5486.4
16-09-12;15:18;42.7;248.2;3.3;243.4;50.04;798;5486.4
16-09-12;15:21;42.9;248.7;3.2;244.3;50.05;779;5486.5
16-09-12;15:24;42.9;248.4;3.1;244.3;50.04;766;5486.5
16-09-12;15:27;42.7;247.2;3.2;244.3;50.04;779;5486.5
16-09-12;15:30;42.8;246.5;3.1;245.3;50.04;764;5486.6
16-09-12;15:33;43.0;250.4;3.1;245.3;50.07;746;5486.6
16-09-12;15:36;42.8;248.7;3.1;245.3;50.02;758;5486.7
16-09-12;15:39;42.7;245.5;3.0;245.3;50.03;734;5486.7
16-09-12;15:42;42.8;243.4;2.8;245.3;50.05;701;5486.7
16-09-12;15:45;42.8;245.8;3.0;244.3;50.02;720;5486.8
16-09-12;15:48;42.8;250.7;2.6;245.3;50.04;636;5486.8
16-09-12;15:51;42.1;250.3;1.2;246.3;50.02;273;5486.8
16-09-12;15:54;42.4;254.5;2.8;245.3;50.04;683;5486.8
16-09-12;15:57;42.3;250.9;2.8;245.3;50.04;671;5486.9
16-09-12;16:00;42.3;252.5;2.7;246.3;50.04;671;5486.9
16-09-12;16:03;42.2;252.3;2.8;245.3;50.06;674;5486.9
16-09-12;16:06;42.2;250.9;2.7;245.3;50.03;660;5487.0
16-09-12;16:09;42.2;253.5;2.7;245.3;50.02;642;5487.0
16-09-12;16:12;42.0;252.9;2.6;245.3;50.04;627;5487.0
16-09-12;16:15;42.0;256.2;2.6;244.3;50.03;614;5487.1
16-09-12;16:18;42.1;257.6;2.4;244.3;50.04;594;5487.1
16-09-12;16:21;42.0;260.4;2.3;244.3;50.05;576;5487.1
16-09-12;16:24;42.0;257.3;2.4;245.3;50.06;565;5487.2
16-09-12;16:27;41.9;251.6;2.3;244.3;50.04;555;5487.2
16-09-12;16:30;41.9;258.9;2.2;244.3;50.03;545;5487.2
16-09-12;16:33;41.9;251.8;2.2;245.3;50.05;520;5487.2
16-09-12;16:36;41.9;253.8;2.1;245.3;49.99;517;5487.3
16-09-12;16:39;41.5;258.1;2.1;244.3;50.03;501;5487.3
16-09-12;16:42;41.3;258.3;2.0;244.3;50.06;488;5487.3
16-09-12;16:45;41.6;254.0;1.9;245.3;50.03;472;5487.3
16-09-12;16:48;41.3;255.4;1.9;244.3;50.03;462;5487.4
16-09-12;16:51;41.4;261.1;1.8;245.3;50.03;454;5487.4
16-09-12;16:54;41.3;262.9;2.0;244.3;50.02;441;5487.4
16-09-12;16:57;40.9;262.0;1.8;245.3;50.09;438;5487.4
16-09-12;17:00;40.9;261.7;1.8;244.3;50.02;422;5487.5
16-09-12;17:03;40.7;259.2;1.7;243.4;50.01;401;5487.5
16-09-12;17:06;40.6;268.3;1.6;243.4;50.01;382;5487.5
16-09-12;17:09;40.8;258.6;1.7;244.3;49.96;374;5487.5
16-09-12;17:12;40.6;258.3;1.5;243.4;50.04;365;5487.5
16-09-12;17:15;40.2;261.4;1.4;244.3;50.03;345;5487.5
16-09-12;17:18;40.2;260.8;1.4;244.3;50.01;331;5487.6
16-09-12;17:21;40.1;263.5;1.3;243.4;50.03;321;5487.6
16-09-12;17:24;40.0;261.4;1.3;245.3;50.01;305;5487.6
16-09-12;17:27;40.0;259.2;1.2;244.3;50.03;292;5487.6
16-09-12;17:30;39.8;260.7;1.2;244.3;50.01;282;5487.6
16-09-12;17:33;39.9;265.7;1.2;244.3;50.01;268;5487.6
16-09-12;17:36;39.5;266.7;1.0;244.3;50.04;255;5487.7
16-09-12;17:39;39.7;266.8;1.1;244.3;50.04;236;5487.7
16-09-12;17:42;39.7;264.9;1.0;244.3;50.02;221;5487.7
16-09-12;17:45;39.4;265.1;0.8;244.3;50.04;203;5487.7
16-09-12;17:48;39.2;262.9;0.7;245.3;50.06;180;5487.7
16-09-12;17:51;39.1;267.1;0.7;245.3;50.05;162;5487.7
16-09-12;17:54;38.9;265.8;0.7;246.3;50.10;143;5487.7
16-09-12;17:57;38.7;264.9;0.6;244.3;50.08;129;5487.7
16-09-12;18:00;38.7;263.0;0.5;245.3;50.06;116;5487.7
16-09-12;18:03;38.5;263.6;0.5;245.3;50.06;102;5487.7
16-09-12;18:06;38.4;257.9;0.5;245.3;50.05;89;5487.7
16-09-12;18:09;38.3;256.6;0.4;245.3;50.02;75;5487.7
16-09-12;18:12;37.9;250.3;0.4;245.3;50.03;62;5487.7
16-09-12;18:15;37.7;251.3;0.3;245.3;50.01;52;5487.7
16-09-12;18:18;37.8;247.8;0.2;247.3;50.06;40;5487.7
16-09-12;18:21;37.5;251.8;0.1;244.3;50.04;31;5487.7
16-09-12;18:24;37.5;246.9;0.1;245.3;50.06;23;5487.8
16-09-12;18:27;37.4;246.8;0.1;244.3;50.02;16;5487.8
16-09-12;18:30;37.1;4.8;0.0;243.4;50.03;9;5487.8
16-09-12;18:33;36.9;234.2;0.0;244.3;50.04;2;5487.8
16-09-12;18:36;36.7;213.5;0.0;244.3;50.02;1;5487.8
16-09-12;18:39;36.5;260.8;0.0;243.4;50.00;0;5487.8
16-09-12;18:42;36.3;256.7;0.0;244.3;50.04;0;5487.8
16-09-12;18:45;36.2;239.9;0.0;244.3;50.02;0;5487.8
16-09-12;18:48;36.1;215.4;0.0;244.3;50.03;0;5487.8
16-09-12;18:51;35.9;191.4;0.0;244.3;50.06;0;5487.8
16-09-12;18:54;35.7;166.4;0.0;243.4;50.09;0;5487.8
16-09-12;18:57;35.6;138.4;0.0;244.3;50.12;0;5487.8
16-09-12;19:00;35.5;109.5;0.0;244.3;50.08;0;5487.8
16-09-13;06:48;30.8;256.9;0.1;244.3;49.99;19;5487.8
16-09-13;06:51;30.9;261.7;0.1;247.3;50.02;22;5487.8
16-09-13;06:54;31.1;266.7;0.1;246.3;50.13;25;5487.8
16-09-13;06:57;31.2;261.9;0.1;244.3;50.14;28;5487.8
16-09-13;07:00;31.4;262.5;0.2;244.3;50.12;30;5487.8
16-09-13;07:03;31.4;272.9;0.1;244.3;50.09;32;5487.8
16-09-13;07:06;31.5;269.8;0.2;244.3;50.03;34;5487.8
16-09-13;07:09;31.7;271.7;0.2;246.3;50.04;37;5487.8
16-09-13;07:12;31.8;270.1;0.2;246.3;50.04;40;5487.8
16-09-13;07:15;31.9;265.8;0.2;243.4;50.04;42;5487.8
16-09-13;07:18;31.7;272.1;0.2;243.4;50.06;44;5487.8
16-09-13;07:21;32.0;275.8;0.2;243.4;50.08;49;5487.8
16-09-13;07:24;31.9;273.3;0.3;244.3;50.05;52;5487.8
16-09-13;07:27;32.2;280.2;0.3;244.3;50.04;55;5487.8
16-09-13;07:30;32.3;279.7;0.3;244.3;50.01;58;5487.8
16-09-13;07:33;32.4;284.7;0.3;244.3;50.03;62;5487.8
16-09-13;07:36;32.5;282.4;0.4;243.4;50.00;65;5487.8
16-09-13;07:39;32.7;291.6;0.4;243.4;50.00;69;5487.8
16-09-13;07:42;32.9;291.7;0.4;242.4;50.01;72;5487.8
16-09-13;07:45;32.9;300.5;0.4;244.3;50.03;74;5487.8
16-09-13;07:48;33.0;297.5;0.4;243.4;50.06;79;5487.8
16-09-13;07:51;33.2;303.5;0.4;243.4;50.08;81;5487.8
16-09-13;07:54;33.2;297.3;0.5;242.4;50.05;85;5487.8
16-09-13;07:57;33.2;296.0;0.6;242.4;50.05;92;5487.8
16-09-13;08:00;33.4;288.5;0.5;242.4;50.06;105;5487.8
16-09-13;08:03;33.5;291.6;0.6;243.4;50.05;120;5487.8
16-09-13;08:06;33.5;291.3;0.6;243.4;50.05;138;5487.8
16-09-13;08:09;33.7;300.5;0.7;242.4;50.01;154;5487.8
16-09-13;08:12;33.8;291.5;0.7;242.4;50.05;172;5487.8
16-09-13;08:15;33.9;288.7;0.8;242.4;50.05;190;5487.9
16-09-13;08:18;34.0;295.1;1.0;243.4;50.05;210;5487.9
16-09-13;08:21;34.2;299.2;1.0;244.3;50.08;229;5487.9
16-09-13;08:24;34.4;291.0;1.1;243.4;50.04;249;5487.9
16-09-13;08:27;34.5;295.8;1.2;244.3;50.03;271;5487.9
16-09-13;08:30;34.5;292.5;1.2;243.4;50.00;291;5487.9
16-09-13;08:33;34.7;294.2;1.3;244.3;50.05;310;5487.9
16-09-13;08:36;34.8;290.6;1.4;243.4;50.02;329;5487.9
16-09-13;08:39;35.2;288.5;1.5;243.4;50.02;350;5488.0
16-09-13;08:42;34.8;285.0;1.5;245.3;50.05;366;5488.0
16-09-13;08:45;35.4;286.6;1.6;244.3;50.05;387;5488.0
16-09-13;08:48;35.5;282.7;1.7;243.4;50.01;404;5488.0
16-09-13;08:51;35.6;277.5;1.7;242.4;50.01;421;5488.0
16-09-13;08:54;35.6;274.2;1.8;243.4;50.04;433;5488.1
16-09-13;08:57;35.9;270.5;1.8;243.4;50.08;452;5488.1
16-09-13;09:00;36.1;280.5;2.0;243.4;50.06;467;5488.1
16-09-13;09:03;36.2;275.6;2.0;244.3;50.06;478;5488.1
16-09-13;09:06;36.5;277.7;2.1;244.3;50.00;493;5488.2
16-09-13;09:09;36.5;276.1;2.2;243.4;50.02;507;5488.2
16-09-13;09:12;36.8;276.2;2.2;242.4;50.04;521;5488.2
16-09-13;09:15;36.8;271.7;2.3;243.4;50.02;535;5488.2
16-09-13;09:18;37.0;274.2;2.3;242.4;50.01;549;5488.3
16-09-13;09:21;37.2;273.4;2.3;242.4;50.12;562;5488.3
16-09-13;09:24;37.4;271.8;2.3;244.3;50.05;575;5488.3
16-09-13;09:27;37.7;273.7;2.5;244.3;50.06;589;5488.3
16-09-13;09:30;37.9;271.8;2.5;243.4;50.09;598;5488.4
16-09-13;09:33;37.8;267.0;2.5;243.4;50.08;612;5488.4
16-09-13;09:36;38.0;266.0;2.6;242.4;50.07;624;5488.4
16-09-13;09:39;38.2;268.7;2.7;243.4;50.08;637;5488.5
16-09-13;09:42;38.6;267.9;2.7;243.4;50.04;648;5488.5
16-09-13;09:45;38.5;267.7;2.7;243.4;50.06;662;5488.5
16-09-13;09:48;38.9;267.1;2.9;243.4;50.06;678;5488.6
16-09-13;09:51;39.0;264.2;2.8;243.4;50.06;689;5488.6
16-09-13;09:54;39.0;266.0;2.9;245.3;50.05;695;5488.6
16-09-13;09:57;39.1;265.2;2.9;246.3;50.05;711;5488.7
16-09-13;10:00;39.1;262.0;3.0;244.3;50.06;720;5488.7
16-09-13;10:03;39.4;262.9;3.1;244.3;50.01;731;5488.7
16-09-13;10:06;39.7;259.2;3.0;243.4;50.01;741;5488.8
16-09-13;10:09;39.7;259.2;3.0;243.4;50.04;748;5488.8
16-09-13;10:12;39.9;262.7;3.1;244.3;50.03;759;5488.8
16-09-13;10:15;40.1;256.3;3.2;244.3;50.03;765;5488.9
16-09-13;10:18;39.9;258.1;3.2;244.3;50.05;784;5488.9
16-09-13;10:21;40.5;264.2;3.3;242.4;50.05;790;5489.0
16-09-13;10:24;40.2;262.6;3.3;243.4;50.01;802;5489.0
16-09-13;10:27;40.4;257.5;3.4;243.4;50.02;811;5489.0
16-09-13;10:30;40.5;261.0;3.4;243.4;50.01;818;5489.1
16-09-13;10:33;40.7;253.5;3.4;243.4;50.02;827;5489.1
16-09-13;10:36;40.9;260.3;3.4;243.4;50.02;835;5489.2
16-09-13;10:39;41.0;256.7;3.5;244.3;50.04;842;5489.2
16-09-13;10:42;41.3;256.7;3.6;244.3;50.02;864;5489.2
16-09-13;10:45;41.2;257.3;3.5;244.3;50.06;869;5489.3
16-09-13;10:48;41.2;259.1;3.6;244.3;50.06;873;5489.3
16-09-13;10:51;41.5;254.4;3.5;244.3;50.07;878;5489.4
16-09-13;10:54;41.5;252.8;3.6;245.3;50.03;885;5489.4
16-09-13;10:57;41.5;249.0;3.6;245.3;50.01;888;5489.5
16-09-13;11:00;41.7;252.0;3.7;244.3;50.07;903;5489.5
16-09-13;11:03;42.1;255.0;3.8;244.3;50.00;907;5489.6
16-09-13;11:06;42.1;254.4;3.8;244.3;50.02;918;5489.6
16-09-13;11:09;42.0;255.6;3.9;244.3;50.05;927;5489.6
16-09-13;11:12;42.4;246.9;3.8;246.3;50.06;919;5489.7
16-09-13;11:15;42.4;254.8;3.8;244.3;50.05;937;5489.7
16-09-13;11:18;42.7;246.6;3.8;244.3;50.01;940;5489.8
16-09-13;11:21;42.5;252.0;3.8;244.3;50.05;948;5489.8
16-09-13;11:24;42.7;249.7;3.9;244.3;50.04;947;5489.9
16-09-13;11:27;42.7;251.6;4.0;244.3;50.04;959;5489.9
16-09-13;11:30;43.1;252.0;3.9;244.3;50.04;968;5490.0
16-09-13;11:33;43.0;249.0;4.0;246.3;50.06;970;5490.0
16-09-13;11:36;43.1;247.9;4.0;244.3;50.04;974;5490.1
16-09-13;11:39;43.2;248.2;4.0;245.3;50.04;977;5490.1
16-09-13;11:42;43.2;244.6;4.1;246.3;50.06;984;5490.2
16-09-13;11:45;43.2;250.9;4.1;244.3;50.04;1000;5490.2
16-09-13;11:48;43.6;249.9;4.1;244.3;50.08;1010;5490.3
16-09-13;11:51;43.6;253.7;4.3;244.3;50.03;1021;5490.3
16-09-13;11:54;43.7;250.7;4.2;244.3;50.06;1019;5490.4
16-09-13;11:57;43.7;251.9;4.2;245.3;50.06;1019;5490.4
16-09-13;12:00;43.7;244.7;4.1;244.3;50.05;1017;5490.5
16-09-13;12:03;43.9;248.8;4.2;244.3;50.05;1021;5490.5
16-09-13;12:06;44.0;249.4;4.2;245.3;50.02;1021;5490.6
16-09-13;12:09;44.0;247.5;4.2;244.3;50.03;1018;5490.6
16-09-13;12:12;44.2;246.9;4.1;244.3;50.04;1020;5490.7
16-09-13;12:15;44.2;244.1;4.2;245.3;50.04;1020;5490.7
16-09-13;12:18;44.3;243.7;4.1;244.3;50.03;1012;5490.8
16-09-13;12:21;44.4;242.1;4.2;243.4;50.03;1009;5490.8
16-09-13;12:24;44.3;246.8;4.2;244.3;50.05;1022;5490.9
16-09-13;12:27;44.4;239.7;4.3;244.3;50.06;1025;5490.9
16-09-13;12:30;44.5;244.7;4.3;244.3;50.01;1030;5491.0
16-09-13;12:33;44.6;244.7;4.2;244.3;50.0;1034;5491.0
16-09-13;12:36;44.5;241.9;4.3;245.3;49.98;1026;5491.1
16-09-13;12:39;44.6;239.6;4.3;244.3;50.01;1029;5491.1
16-09-13;12:42;44.7;239.7;4.2;245.3;50.06;1025;5491.2
16-09-13;12:45;45.0;239.7;4.2;246.3;50.05;1022;5491.2
16-09-13;12:48;44.9;246.6;4.3;246.3;50.00;1034;5491.3
16-09-13;12:51;44.7;240.6;4.2;246.3;50.05;1021;5491.3
16-09-13;12:54;45.0;244.0;4.2;246.3;50.04;1010;5491.4
16-09-13;12:57;44.7;240.0;4.0;245.3;50.03;1004;5491.4
16-09-13;13:00;44.7;242.7;4.2;246.3;50.04;1028;5491.5
16-09-13;13:03;44.9;240.9;4.2;246.3;50.05;1020;5491.5
16-09-13;13:06;45.0;241.1;4.1;247.3;50.02;1017;5491.6
16-09-13;13:09;45.1;240.5;4.3;246.3;50.00;1024;5491.6
16-09-13;13:12;44.9;241.9;4.2;247.3;50.05;1032;5491.7
16-09-13;13:15;45.1;244.6;4.1;247.3;50.05;1009;5491.7
16-09-13;13:18;45.1;244.6;4.1;247.3;50.08;1024;5491.8
16-09-13;13:21;45.1;244.9;4.2;247.3;50.03;1030;5491.8
16-09-13;13:24;45.1;245.2;4.1;247.3;50.04;1019;5491.9
16-09-13;13:27;45.3;237.5;4.1;246.3;50.04;1009;5491.9
16-09-13;13:30;45.2;240.8;4.1;249.2;50.09;991;5492.0
16-09-13;13:33;45.1;238.1;4.1;247.3;50.03;1009;5492.0
16-09-13;13:36;45.1;237.1;4.1;247.3;50.03;990;5492.1
16-09-13;13:39;45.0;239.7;4.1;247.3;50.04;1027;5492.1
16-09-13;13:42;45.2;243.6;4.1;245.3;50.05;1024;5492.2
16-09-13;13:45;45.0;242.5;4.2;245.3;50.05;1027;5492.3
16-09-13;13:48;45.2;243.6;4.2;244.3;50.05;1018;5492.3
16-09-13;13:51;45.2;240.6;4.2;246.3;50.06;1022;5492.4
16-09-13;13:54;45.4;241.1;4.2;246.3;50.05;1015;5492.4
16-09-13;13:57;45.4;239.6;4.0;248.2;50.05;992;5492.5
16-09-13;14:00;45.1;244.7;4.0;247.3;50.05;990;5492.5
16-09-13;14:03;45.2;238.6;4.1;242.4;49.99;984;5492.6
16-09-13;14:06;45.4;240.9;4.1;246.3;50.04;973;5492.6
16-09-13;14:09;45.2;246.0;3.9;245.3;50.09;956;5492.7
16-09-13;14:12;45.3;242.7;4.1;246.3;50.03;981;5492.7
16-09-13;14:15;45.2;243.6;3.8;245.3;50.05;946;5492.7
16-09-13;14:18;45.0;236.8;4.0;244.3;50.01;966;5492.8
16-09-13;14:21;45.2;237.5;3.9;244.3;50.05;946;5492.8
16-09-13;14:24;45.0;244.6;3.8;244.3;50.02;945;5492.9
16-09-13;14:27;45.0;249.4;3.8;244.3;49.99;913;5492.9
16-09-13;14:30;44.7;246.0;3.7;244.3;50.02;915;5493.0
16-09-13;14:33;44.7;244.3;3.8;244.3;50.02;933;5493.0
16-09-13;14:36;44.9;247.2;3.8;244.3;50.00;924;5493.1
16-09-13;14:39;44.9;240.5;3.9;244.3;50.03;950;5493.1
16-09-13;14:42;44.9;241.1;3.8;244.3;50.03;931;5493.2
16-09-13;14:45;45.0;242.1;2.5;243.4;50.04;625;5493.2
16-09-13;14:48;43.8;238.6;0.8;243.4;50.03;176;5493.2
16-09-13;14:51;44.3;249.1;3.7;245.3;50.04;897;5493.3
16-09-13;14:54;44.3;245.5;3.7;245.3;50.03;888;5493.3
16-09-13;14:57;44.2;246.5;3.6;245.3;50.07;898;5493.4
16-09-13;15:00;44.4;244.6;3.6;246.3;50.05;896;5493.4
16-09-13;15:03;44.2;247.9;3.6;245.3;50.05;873;5493.4
16-09-13;15:06;44.3;245.3;3.6;245.3;50.07;868;5493.5
16-09-13;15:09;44.0;248.4;3.5;244.3;50.06;858;5493.5
16-09-13;15:12;44.3;247.1;3.5;245.3;50.06;865;5493.6
16-09-13;15:15;44.3;252.2;3.5;245.3;50.00;852;5493.6
16-09-13;15:18;44.2;252.3;3.5;245.3;50.03;837;5493.7
16-09-13;15:21;44.2;246.6;3.4;245.3;50.00;806;5493.7
16-09-13;15:24;43.9;250.6;3.3;245.3;50.04;802;5493.7
16-09-13;15:27;43.8;251.5;3.1;245.3;50.02;764;5493.8
16-09-13;15:30;43.8;255.0;3.2;244.3;50.02;790;5493.8
16-09-13;15:33;43.7;253.7;3.1;244.3;50.06;775;5493.8
16-09-13;15:36;43.8;252.3;3.1;244.3;50.07;767;5493.9
16-09-13;15:39;43.6;248.7;2.8;244.3;50.06;667;5493.9
16-09-13;15:42;43.2;257.2;2.9;245.3;50.04;710;5494.0
16-09-13;15:45;42.7;211.6;2.6;244.3;50.05;644;5494.0
16-09-13;15:48;43.0;260.5;3.0;245.3;50.05;730;5494.0
16-09-13;15:51;43.0;257.3;3.0;245.3;50.06;714;5494.0
16-09-13;15:54;43.0;252.5;2.8;244.3;50.04;679;5494.1
16-09-13;15:57;42.8;253.8;2.7;245.3;50.09;655;5494.1
16-09-13;16:00;42.7;256.0;2.8;246.3;50.03;681;5494.1
16-09-13;16:03;42.7;257.9;2.6;244.3;50.02;651;5494.2
16-09-13;16:06;42.8;257.3;2.5;245.3;50.03;627;5494.2
16-09-13;16:09;42.5;259.2;2.6;245.3;50.03;633;5494.2
16-09-13;16:12;42.7;258.2;2.5;244.3;50.03;594;5494.3
16-09-13;16:15;42.5;258.6;2.4;244.3;50.06;591;5494.3
16-09-13;16:18;42.4;260.1;2.3;245.3;50.02;543;5494.3
16-09-13;16:21;42.2;4.0.8;2.0;244.3;49.99;476;5494.4
16-09-13;16:24;42.0;277.4;1.5;244.3;50.03;360;5494.4
16-09-13;16:27;41.7;240.5;0.8;244.3;50.03;176;5494.4
16-09-13;16:30;41.4;274.5;1.0;244.3;50.03;230;5494.4
16-09-13;16:33;41.4;250.7;0.6;244.3;50.00;128;5494.4
16-09-13;16:36;41.0;228.3;1.4;244.3;50.02;329;5494.4
16-09-13;16:39;41.3;263.6;2.0;245.3;50.07;481;5494.5
16-09-13;16:42;40.9;262.3;1.9;243.4;50.02;460;5494.5
16-09-13;16:45;41.2;261.7;1.7;245.3;50.04;430;5494.5
16-09-13;16:48;41.0;263.0;1.7;245.3;50.03;406;5494.5
16-09-13;16:51;40.9;262.9;1.6;244.3;50.03;389;5494.6
16-09-13;16:54;40.8;263.3;1.6;244.3;50.03;384;5494.6
16-09-13;16:57;40.8;261.7;1.6;244.3;50.08;377;5494.6
16-09-13;17:00;40.5;256.9;1.4;244.3;50.06;331;5494.6
16-09-13;17:03;40.4;245.3;1.1;245.3;50.04;269;5494.6
16-09-13;17:06;40.1;263.0;0.7;244.3;50.05;145;5494.6
16-09-13;17:09;39.9;268.3;1.2;245.3;50.03;282;5494.6
16-09-13;17:12;40.0;263.9;0.7;244.3;50.04;158;5494.7
16-09-13;17:15;39.9;247.2;0.7;244.3;49.96;139;5494.7
16-09-13;17:18;39.8;271.4;1.1;244.3;50.06;264;5494.7
16-09-13;17:21;39.7;267.3;1.3;245.3;50.00;269;5494.7
16-09-13;17:24;39.5;263.2;1.0;245.3;50.05;253;5494.7
16-09-13;17:27;39.4;266.3;1.0;245.3;50.03;224;5494.7
16-09-13;17:30;39.3;263.8;1.0;244.3;50.02;208;5494.7
16-09-13;17:33;39.3;268.3;0.8;244.3;50.07;189;5494.7
16-09-13;17:36;39.2;264.2;0.8;246.3;50.05;177;5494.7
16-09-13;17:39;39.0;265.4;0.7;245.3;50.04;159;5494.8
16-09-13;17:42;38.9;267.3;0.7;244.3;50.04;148;5494.8
16-09-13;17:45;38.9;264.4;0.6;245.3;50.04;137;5494.8
16-09-13;17:48;38.6;263.6;0.5;245.3;50.04;125;5494.8
16-09-13;17:51;38.4;259.8;0.5;244.3;50.08;115;5494.8
16-09-13;17:54;38.4;263.3;0.5;246.3;50.07;102;5494.8
16-09-13;17:57;38.2;257.8;0.4;245.3;50.08;86;5494.8
16-09-13;18:00;38.2;265.1;0.4;246.3;50.09;70;5494.8
16-09-13;18:03;37.9;261.9;0.4;245.3;50.06;61;5494.8
16-09-13;18:06;37.8;262.3;0.2;244.3;50.07;49;5494.8
16-09-13;18:09;37.8;251.9;0.2;243.4;50.05;35;5494.8
16-09-13;18:12;37.4;252.3;0.1;244.3;50.05;23;5494.8
16-09-13;18:15;37.4;249.4;0.1;243.4;50.06;13;5494.8
16-09-13;18:18;37.2;240.8;0.0;243.4;50.08;9;5494.8
16-09-13;18:21;37.0;245.3;0.0;243.4;50.04;6;5494.8
16-09-13;18:24;37.0;235.6;0.0;244.3;50.07;5;5494.8
16-09-13;18:27;36.7;236.8;0.0;243.4;50.04;2;5494.8
16-09-13;18:30;36.5;231.1;0.0;244.3;50.06;0;5494.8
16-09-13;18:33;36.3;202.4;0.0;244.3;50.01;0;5494.8
16-09-13;18:36;36.2;145.0;0.0;244.3;50.04;0;5494.8
16-09-14;06:54;31.2;262.5;0.1;244.3;50.04;19;5494.8
16-09-14;06:57;31.4;266.6;0.1;243.4;50.09;22;5494.8
16-09-14;07:00;31.4;260.7;0.1;243.4;50.07;23;5494.8
16-09-14;07:03;31.5;267.9;0.1;245.3;50.06;24;5494.8
16-09-14;07:06;31.7;268.5;0.1;243.4;50.01;26;5494.8
16-09-14;07:09;31.7;269.9;0.1;244.3;50.01;27;5494.8
16-09-14;07:12;31.7;268.6;0.1;245.3;50.03;29;5494.8
16-09-14;07:15;31.9;270.5;0.1;245.3;50.02;30;5494.8
16-09-14;07:18;32.0;269.5;0.2;245.3;50.03;33;5494.8
16-09-14;07:21;32.0;277.2;0.2;244.3;50.03;35;5494.8
16-09-14;07:24;32.0;267.4;0.2;245.3;50.02;36;5494.8
16-09-14;07:27;32.2;281.6;0.2;244.3;50.04;41;5494.8
16-09-14;07:30;32.4;288.4;0.3;244.3;50.02;43;5494.8
16-09-14;07:33;32.5;292.3;0.2;244.3;50.02;46;5494.8
16-09-14;07:36;32.5;295.8;0.2;245.3;50.04;48;5494.8
16-09-14;07:39;32.5;295.6;0.2;246.3;50.08;49;5494.8
16-09-14;07:42;50.0;294.2;0.3;246.3;50.01;53;5494.8
16-09-14;07:45;32.9;274.9;0.3;245.3;50.02;53;5494.8
16-09-14;07:48;32.9;299.8;0.3;245.3;50.05;57;5494.8
16-09-14;07:51;33.1;304.8;0.3;245.3;50.05;60;5494.8
16-09-14;07:54;33.2;296.3;0.4;245.3;50.05;65;5494.8
16-09-14;07:57;33.1;293.2;0.5;245.3;49.99;77;5494.9
16-09-14;08:00;33.2;297.3;0.5;244.3;50.01;94;5494.9
16-09-14;08:03;33.3;291.7;0.6;245.3;49.97;114;5494.9
16-09-14;08:06;33.4;289.4;0.6;244.3;50.04;135;5494.9
16-09-14;08:09;33.8;296.4;0.7;245.3;50.04;157;5494.9
16-09-14;08:12;34.0;291.6;0.8;244.3;50.06;179;5494.9
16-09-14;08:15;33.8;296.0;0.9;244.3;50.04;204;5494.9
16-09-14;08:18;34.0;300.8;1.0;244.3;50.11;230;5494.9
16-09-14;08:21;34.4;301.0;1.1;245.3;50.04;257;5494.9
16-09-14;08:24;34.2;300.8;1.2;246.3;50.03;283;5494.9
16-09-14;08:27;34.5;292.6;1.3;244.3;50.02;308;5494.9
16-09-14;08:30;34.7;302.0;1.4;244.3;50.02;337;5495.0
16-09-14;08:33;34.9;292.8;1.5;245.3;50.03;363;5495.0
16-09-14;08:36;35.0;291.9;1.7;245.3;50.01;385;5495.0
16-09-14;08:39;35.3;286.5;1.6;246.3;50.01;407;5495.0
16-09-14;08:42;35.5;285.4;1.8;246.3;50.03;430;5495.0
16-09-14;08:45;35.4;283.7;1.8;245.3;50.04;453;5495.1
16-09-14;08:48;35.7;282.4;1.9;245.3;50.03;468;5495.1
16-09-14;08:51;35.6;276.2;2.0;245.3;50.02;485;5495.1
16-09-14;08:54;35.9;278.3;2.0;246.3;50.04;497;5495.1
16-09-14;08:57;36.0;277.5;2.1;245.3;50.05;513;5495.2
16-09-14;09:00;36.2;280.2;2.2;244.3;50.06;529;5495.2
16-09-14;09:03;36.3;276.5;2.2;244.3;50.03;547;5495.2
16-09-14;09:06;36.4;275.9;2.3;245.3;50.08;562;5495.2
16-09-14;09:09;36.8;277.7;2.4;244.3;50.04;574;5495.3
16-09-14;09:12;36.7;278.1;2.4;244.3;50.02;591;5495.3
16-09-14;09:15;37.0;278.1;2.5;245.3;50.05;605;5495.3
16-09-14;09:18;37.1;272.6;2.3;243.4;50.05;597;5495.4
16-09-14;09:21;37.2;268.3;2.6;245.3;50.07;637;5495.4
16-09-14;09:24;37.2;269.6;2.7;244.3;50.06;648;5495.4
16-09-14;09:27;37.6;273.7;2.7;245.3;50.07;653;5495.4
16-09-14;09:30;37.8;277.4;2.8;244.3;50.01;661;5495.5
16-09-14;09:33;37.9;270.1;2.8;245.3;50.08;681;5495.5
16-09-14;09:36;38.0;270.4;3.0;245.3;50.06;703;5495.6
16-09-14;09:39;38.2;271.7;3.0;244.3;50.08;713;5495.6
16-09-14;09:42;38.4;266.7;3.0;244.3;50.09;734;5495.6
16-09-14;09:45;38.4;263.3;3.0;245.3;50.05;741;5495.7
16-09-14;09:48;38.6;265.1;3.3;245.3;50.00;757;5495.7
16-09-14;09:51;38.6;263.3;3.1;244.3;50.07;768;5495.7
16-09-14;09:54;39.1;269.2;3.2;244.3;50.02;783;5495.8
16-09-14;09:57;39.0;263.8;3.3;246.3;50.07;793;5495.8
16-09-14;10:00;39.3;267.0;3.3;244.3;50.04;804;5495.9
16-09-14;10:03;39.2;267.4;3.3;244.3;50.04;816;5495.9
16-09-14;10:06;39.4;267.1;3.4;245.3;50.07;834;5495.9
16-09-14;10:09;39.4;268.6;3.4;245.3;50.07;840;5496.0
16-09-14;10:12;39.5;265.8;3.5;244.3;50.05;849;5496.0
16-09-14;10:15;39.9;266.0;3.6;245.3;50.06;868;5496.1
16-09-14;10:18;40.0;260.1;3.6;244.3;50.02;869;5496.1
16-09-14;10:21;39.9;268.5;3.5;244.3;50.03;879;5496.1
16-09-14;10:24;40.1;262.0;3.7;245.3;50.02;897;5496.2
16-09-14;10:27;40.4;262.0;3.7;243.4;50.04;893;5496.2
16-09-14;10:30;40.4;260.8;3.7;245.3;50.02;916;5496.3
16-09-14;10:33;40.4;259.7;3.9;245.3;50.12;929;5496.3
16-09-14;10:36;40.5;262.7;3.8;245.3;50.06;930;5496.4
16-09-14;10:39;40.5;257.0;3.8;244.3;50.04;930;5496.4
16-09-14;10:42;40.7;257.5;3.8;245.3;50.05;943;5496.5
16-09-14;10:45;41.0;258.6;4.0;244.3;50.05;951;5496.5
16-09-14;10:48;40.9;258.3;3.9;244.3;50.06;955;5496.6
16-09-14;10:51;41.2;258.5;4.0;244.3;50.08;969;5496.6
16-09-14;10:54;41.0;258.8;4.1;245.3;50.02;986;5496.7
16-09-14;10:57;41.2;258.2;4.0;247.3;50.04;996;5496.7
16-09-14;11:00;41.5;257.6;4.0;247.3;50.04;998;5496.8
16-09-14;11:03;43.6;259.1;4.1;245.3;50.05;1008;5496.8
16-09-14;11:06;41.6;258.6;4.1;245.3;50.05;1012;5496.9
16-09-14;11:09;41.9;254.0;4.1;245.3;49.99;1014;5496.9
16-09-14;11:12;42.0;252.6;4.2;246.3;50.02;1003;5497.0
16-09-14;11:15;42.0;253.2;4.2;245.3;50.02;1014;5497.0
16-09-14;11:18;42.1;249.4;4.1;246.3;50.01;1016;5497.1
16-09-14;11:21;42.3;252.3;4.3;245.3;50.04;1026;5497.1
16-09-14;11:24;42.2;258.2;4.2;244.3;50.07;1029;5497.2
16-09-14;11:27;42.2;250.6;4.3;245.3;50.07;1044;5497.2
16-09-14;11:30;42.7;248.2;4.3;245.3;50.00;1051;5497.3
16-09-14;11:33;42.7;249.6;4.3;245.3;50.04;1056;5497.3
16-09-14;11:36;42.5;248.5;4.3;247.3;50.04;1064;5497.4
16-09-14;11:39;42.8;253.4;4.4;246.3;50.07;1072;5497.4
16-09-14;11:42;42.9;252.6;4.4;244.3;50.03;1070;5497.5
16-09-14;11:45;42.9;256.3;4.5;244.3;50.05;1082;5497.5
16-09-14;11:48;42.9;249.3;4.4;245.3;50.03;1077;5497.6
16-09-14;11:51;43.2;248.2;4.3;244.3;50.04;1067;5497.6
16-09-14;11:54;43.2;253.2;4.5;245.3;50.02;1078;5497.7
16-09-14;11:57;43.2;247.7;4.4;245.3;50.04;1089;5497.7
16-09-14;12:00;43.0;247.5;4.4;246.3;50.04;1080;5497.8
16-09-14;12:03;43.4;244.3;4.4;247.3;50.02;1072;5497.9
16-09-14;12:06;43.4;242.2;4.4;246.3;50.08;1071;5497.9
16-09-14;12:09;43.4;247.4;4.4;247.3;50.04;1089;5498.0
16-09-14;12:12;43.6;246.2;4.4;247.3;50.03;1096;5498.0
16-09-14;12:15;43.7;244.0;4.5;247.3;50.09;1084;5498.1
16-09-14;12:18;43.7;245.8;4.5;246.3;50.06;1103;5498.1
16-09-14;12:21;43.6;247.7;4.5;246.3;50.04;1106;5498.2
16-09-14;12:24;43.7;241.8;4.5;246.3;50.06;1109;5498.2
16-09-14;12:27;43.9;245.2;4.5;246.3;50.04;1109;5498.3
16-09-14;12:30;43.9;247.8;4.5;246.3;50.06;1111;5498.3
16-09-14;12:33;44.0;251.5;4.7;248.2;50.03;1121;5498.4
16-09-14;12:36;44.0;245.3;4.6;247.3;50.07;1117;5498.5
16-09-14;12:39;44.2;248.2;4.6;246.3;50.04;1126;5498.5
16-09-14;12:42;44.3;247.5;4.7;246.3;50.07;1135;5498.6
16-09-14;12:45;44.2;253.7;4.6;248.2;50.05;1124;5498.6
16-09-14;12:48;44.4;247.1;4.7;248.2;50.03;1140;5498.7
16-09-14;12:51;44.4;248.8;4.6;246.3;50.05;1138;5498.7
16-09-14;12:54;44.5;249.0;4.6;246.3;50.03;1129;5498.8
16-09-14;12:57;44.4;238.6;4.6;247.3;50.05;1124;5498.8
16-09-14;13:00;44.4;245.5;4.6;246.3;49.96;1122;5498.9
16-09-14;13:03;44.4;248.8;4.6;247.3;49.98;1126;5499.0
16-09-14;13:06;44.5;243.0;4.6;247.3;50.01;1126;5499.0
16-09-14;13:09;44.6;246.9;4.5;247.3;50.01;1113;5499.1
16-09-14;13:12;44.7;245.9;4.5;247.3;50.05;1113;5499.1
16-09-14;13:15;44.6;247.2;4.4;246.3;50.05;1106;5499.2
16-09-14;13:18;44.6;241.4;4.5;246.3;50.07;1109;5499.2
16-09-14;13:21;44.7;247.9;4.6;246.3;50.05;1127;5499.3
16-09-14;13:24;44.9;245.5;4.6;244.3;50.02;1123;5499.4
16-09-14;13:27;44.7;244.4;4.6;247.3;50.06;1113;5499.4
16-09-14;13:30;44.6;244.4;4.6;247.3;50.03;1114;5499.5
16-09-14;13:33;44.7;245.3;4.6;248.2;50.02;1104;5499.5
16-09-14;13:36;44.6;248.7;4.5;248.2;50.03;1102;5499.6
16-09-14;13:39;44.6;243.3;4.6;248.2;50.05;1108;5499.6
16-09-14;13:42;44.6;246.9;4.4;247.3;50.07;1099;5499.7
16-09-14;13:45;44.7;240.0;4.5;247.3;50.07;1093;5499.7
16-09-14;13:48;44.5;246.6;4.4;246.3;50.07;1082;5499.8
16-09-14;13:51;44.7;244.7;4.5;247.3;50.06;1089;5499.8
16-09-14;13:54;44.7;247.4;4.4;248.2;50.08;1087;5499.9
16-09-14;13:57;44.6;250.7;4.4;246.3;50.08;1090;5500.0
16-09-14;14:00;44.5;246.9;4.4;246.3;50.10;1090;5500.0
16-09-14;14:03;44.5;251.8;4.4;247.3;50.11;1071;5500.1
16-09-14;14:06;44.5;243.4;4.3;247.3;50.07;1063;5500.1
16-09-14;14:09;44.7;250.0;4.4;247.3;50.07;1067;5500.2
16-09-14;14:12;44.4;251.5;4.3;248.2;50.03;1067;5500.2
16-09-14;14:15;44.3;252.0;4.3;247.3;50.01;1056;5500.3
16-09-14;14:18;44.4;249.1;4.3;247.3;50.06;1048;5500.3
16-09-14;14:21;44.5;250.1;4.4;248.2;50.01;1059;5500.4
16-09-14;14:24;44.3;244.4;4.3;247.3;50.04;1041;5500.4
16-09-14;14:27;44.4;254.1;4.3;248.2;50.00;1041;5500.5
16-09-14;14:30;44.4;248.1;4.3;247.3;50.03;1036;5500.5
16-09-14;14:33;44.4;248.4;4.1;248.2;50.06;1027;5500.6
16-09-14;14:36;44.4;247.9;4.1;248.2;50.03;1007;5500.6
16-09-14;14:39;44.3;247.2;4.1;247.3;50.00;1001;5500.7
16-09-14;14:42;44.2;248.2;4.0;247.3;50.03;995;5500.7
16-09-14;14:45;44.2;250.6;4.0;247.3;50.06;981;5500.8
16-09-14;14:48;44.0;249.0;4.0;246.3;50.07;968;5500.8
16-09-14;14:51;43.8;246.6;4.0;245.3;50.02;980;5500.9
16-09-14;14:54;43.8;249.3;4.0;246.3;50.05;976;5500.9
16-09-14;14:57;43.9;250.7;4.0;248.2;50.08;975;5501.0
16-09-14;15:00;43.8;252.0;4.0;245.3;50.04;967;5501.0
16-09-14;15:03;43.8;248.4;3.8;247.3;50.06;958;5501.1
16-09-14;15:06;43.8;247.1;3.8;246.3;50.07;947;5501.1
16-09-14;15:09;43.7;252.0;3.8;246.3;50.03;931;5501.2
16-09-14;15:12;43.6;252.5;3.8;246.3;50.02;923;5501.2
16-09-14;15:15;43.6;248.4;3.7;246.3;50.02;915;5501.3
16-09-14;15:18;43.6;252.8;3.7;246.3;50.03;908;5501.3
16-09-14;15:21;43.6;251.3;3.8;246.3;49.99;898;5501.4
16-09-14;15:24;43.4;251.6;3.6;245.3;50.02;888;5501.4
16-09-14;15:27;43.4;251.0;3.7;246.3;50.05;883;5501.4
16-09-14;15:30;43.2;251.5;3.5;245.3;50.05;875;5501.5
16-09-14;15:33;43.5;256.4;3.5;246.3;50.02;870;5501.5
16-09-14;15:36;43.1;252.6;3.5;246.3;50.02;862;5501.6
16-09-14;15:39;43.4;260.8;3.4;245.3;50.02;855;5501.6
16-09-14;15:42;43.1;256.3;3.4;245.3;50.04;836;5501.7
16-09-14;15:45;43.0;261.9;3.4;246.3;50.08;834;5501.7
16-09-14;15:48;43.0;255.1;3.4;246.3;50.06;810;5501.7
16-09-14;15:51;42.8;257.2;3.2;246.3;50.02;794;5501.8
16-09-14;15:54;42.8;256.9;3.2;246.3;50.02;789;5501.8
16-09-14;15:57;42.7;256.3;3.1;246.3;50.06;779;5501.9
16-09-14;16:00;42.5;262.2;3.0;246.3;50.05;760;5501.9
16-09-14;16:03;42.5;258.2;3.0;246.3;50.09;751;5501.9
16-09-14;16:06;42.5;258.2;3.0;246.3;50.02;738;5502.0
16-09-14;16:09;42.4;261.0;3.0;246.3;50.02;733;5502.0
16-09-14;16:12;42.3;258.8;3.0;246.3;50.01;726;5502.0
16-09-14;16:15;42.3;262.2;2.9;247.3;49.99;708;5502.1
16-09-14;16:18;42.1;261.4;2.8;247.3;50.02;692;5502.1
16-09-14;16:21;42.1;261.4;2.7;245.3;50.00;668;5502.1
16-09-14;16:24;42.0;264.2;2.6;245.3;50.04;642;5502.2
16-09-14;16:27;41.9;261.4;2.6;245.3;50.03;633;5502.2
16-09-14;16:30;41.5;265.7;2.5;245.3;50.04;625;5502.2
16-09-14;16:33;41.6;262.3;2.5;246.3;50.01;614;5502.3
16-09-14;16:36;41.6;263.8;2.5;245.3;50.02;609;5502.3
16-09-14;16:39;41.3;267.6;2.4;245.3;50.04;595;5502.3
16-09-14;16:42;41.3;265.4;2.4;245.3;50.04;577;5502.4
16-09-14;16:45;41.4;266.0;2.3;244.3;50.00;569;5502.4
16-09-14;16:48;41.3;268.3;2.3;246.3;50.01;551;5502.4
16-09-14;16:51;40.9;269.3;2.2;248.2;50.04;534;5502.4
16-09-14;16:54;41.2;266.3;2.0;246.3;50.06;508;5502.5
16-09-14;16:57;40.7;271.4;2.1;246.3;50.06;490;5502.5
16-09-14;17:00;40.6;272.0;2.0;247.3;50.06;475;5502.5
16-09-14;17:03;40.7;271.8;1.8;248.2;50.10;441;5502.5
16-09-14;17:06;40.5;275.3;1.7;247.3;50.03;413;5502.6
16-09-14;17:09;40.2;269.3;1.7;246.3;50.07;418;5502.6
16-09-14;17:12;40.2;268.7;1.8;246.3;50.07;414;5502.6
16-09-14;17:15;40.2;273.0;1.6;246.3;50.03;389;5502.6
16-09-14;17:18;39.8;271.4;1.5;245.3;49.99;373;5502.6
16-09-14;17:21;40.0;274.0;1.5;246.3;49.99;353;5502.7
16-09-14;17:24;39.9;273.1;1.4;247.3;50.06;339;5502.7
16-09-14;17:27;39.7;270.7;1.4;246.3;50.05;324;5502.7
16-09-14;17:30;39.4;274.8;1.2;246.3;50.04;305;5502.7
16-09-14;17:33;39.5;270.4;1.2;245.3;49.99;288;5502.7
16-09-14;17:36;39.2;275.2;1.1;245.3;50.02;270;5502.7
16-09-14;17:39;39.4;273.7;1.1;246.3;50.02;251;5502.8
16-09-14;17:42;39.2;274.8;1.0;245.3;50.03;235;5502.8
16-09-14;17:45;39.0;281.3;0.8;245.3;50.03;215;5502.8
16-09-14;17:48;39.0;273.9;0.9;245.3;50.02;200;5502.8
16-09-14;17:51;38.7;4.8;0.8;245.3;50.05;182;5502.8
16-09-14;17:54;38.6;276.5;0.7;246.3;50.07;167;5502.8
16-09-14;17:57;38.5;269.8;0.6;244.3;50.05;152;5502.8
16-09-14;18:00;38.4;271.7;0.6;246.3;50.03;133;5502.8
16-09-14;18:03;38.2;272.9;0.5;245.3;50.02;116;5502.8
16-09-14;18:06;38.2;268.6;0.4;245.3;50.05;99;5502.8
16-09-14;18:09;38.0;264.2;0.4;245.3;50.04;84;5502.8
16-09-14;18:12;37.8;264.4;0.4;246.3;50.07;71;5502.8
16-09-14;18:15;37.7;270.4;0.3;244.3;49.99;57;5502.8
16-09-14;18:18;37.5;265.8;0.3;245.3;50.00;45;5502.9
16-09-14;18:21;37.2;258.1;0.2;244.3;50.02;35;5502.9
16-09-14;18:24;37.0;259.2;0.1;245.3;50.02;24;5502.9
16-09-14;18:27;36.9;248.2;0.0;244.3;50.04;9;5502.9
16-09-14;18:30;36.7;244.1;0.0;244.3;50.01;0;5502.9
16-09-14;18:33;36.4;211.8;0.0;244.3;50.03;0;5502.9
16-09-14;18:36;36.3;158.7;0.0;245.3;50.05;0;5502.9
16-09-14;18:39;36.1;108.1;0.0;243.4;50.11;0;5502.9
16-09-14;18:42;36.0;176.3;0.0;244.3;50.04;0;5502.9
16-09-14;18:45;35.9;223.0;0.0;243.4;50.04;0;5502.9
16-09-14;18:48;35.6;197.0;0.0;243.4;50.02;0;5502.9
16-09-14;18:51;35.5;168.0;0.0;243.4;50.08;0;5502.9
16-09-14;18:54;35.4;136.5;0.0;245.3;50.07;0;5502.9
16-09-14;18:57;35.3;106.3;0.0;245.3;50.10;0;5502.9
16-09-15;06:51;30.9;255.7;0.1;248.2;50.08;20;5502.9
16-09-15;06:54;31.0;270.2;0.1;247.3;50.08;23;5502.9
16-09-15;06:57;30.9;266.3;0.1;247.3;50.13;23;5502.9
16-09-15;07:00;30.9;274.9;0.2;246.3;50.07;29;5502.9
16-09-15;07:03;31.2;277.0;0.1;247.3;50.09;32;5502.9
16-09-15;07:06;31.4;274.8;0.1;246.3;50.03;34;5502.9
16-09-15;07:09;31.4;270.9;0.2;246.3;50.04;37;5502.9
16-09-15;07:12;31.6;271.4;0.2;246.3;50.02;39;5502.9
16-09-15;07:15;31.6;273.0;0.2;247.3;50.02;42;5502.9
16-09-15;07:18;31.6;277.4;0.2;246.3;50.03;44;5502.9
16-09-15;07:21;31.7;285.2;0.2;246.3;50.04;48;5502.9
16-09-15;07:24;31.9;287.9;0.3;246.3;50.01;51;5502.9
16-09-15;07:27;31.9;289.8;0.3;246.3;50.03;53;5502.9
16-09-15;07:30;32.3;284.7;0.3;245.3;50.03;53;5502.9
16-09-15;07:33;32.2;293.1;0.3;246.3;50.06;57;5502.9
16-09-15;07:36;32.4;299.2;0.4;245.3;50.05;61;5502.9
16-09-15;07:39;32.5;299.2;0.4;245.3;50.03;65;5502.9
16-09-15;07:42;32.6;296.4;0.4;245.3;49.98;67;5502.9
16-09-15;07:45;32.7;300.1;0.4;245.3;50.05;67;5502.9
16-09-15;07:48;32.7;298.8;0.4;245.3;50.05;74;5502.9
16-09-15;07:51;33.1;308.2;0.4;245.3;50.06;76;5502.9
16-09-15;07:54;33.1;297.2;0.4;245.3;50.04;86;5502.9
16-09-15;07:57;33.2;287.6;0.5;245.3;50.04;99;5502.9
16-09-15;08:00;33.2;302.4;0.5;244.3;50.04;117;5502.9
16-09-15;08:03;33.3;298.6;0.6;246.3;50.07;137;5502.9
16-09-15;08:06;33.5;298.6;0.7;246.3;50.06;155;5502.9
16-09-15;08:09;33.7;298.0;0.7;245.3;50.00;168;5502.9
16-09-15;08:12;33.9;299.4;0.8;246.3;50.05;189;5502.9
16-09-15;08:15;33.8;301.6;0.9;246.3;50.07;212;5503.0
16-09-15;08:18;34.1;301.9;1.0;247.3;50.08;234;5503.0
16-09-15;08:21;34.0;304.6;1.1;247.3;50.07;263;5503.0
16-09-15;08:24;34.2;304.1;1.3;247.3;50.02;291;5503.0
16-09-15;08:27;34.5;298.2;1.3;246.3;50.02;322;5503.0
16-09-15;08:30;34.4;293.9;1.4;246.3;50.07;349;5503.0
16-09-15;08:33;34.7;298.2;1.6;246.3;50.02;370;5503.0
16-09-15;08:36;34.9;292.8;1.6;246.3;50.02;392;5503.1
16-09-15;08:39;35.3;287.9;1.7;245.3;50.03;412;5503.1
16-09-15;08:42;35.2;286.6;1.7;245.3;50.06;421;5503.1
16-09-15;08:45;35.5;283.3;1.8;245.3;50.02;426;5503.1
16-09-15;08:48;35.7;280.9;1.8;245.3;50.05;435;5503.1
16-09-15;08:51;35.9;284.7;1.9;245.3;50.04;456;5503.2
16-09-15;08:54;35.9;284.9;1.8;245.3;50.04;436;5503.2
16-09-15;08:57;36.1;279.9;2.0;244.3;50.07;477;5503.2
16-09-15;09:00;35.9;283.4;2.0;246.3;50.05;487;5503.2
16-09-15;09:03;36.1;279.1;2.1;246.3;50.03;500;5503.3
16-09-15;09:06;36.3;281.9;2.1;247.3;50.04;507;5503.3
16-09-15;09:09;36.4;281.1;2.2;245.3;50.07;538;5503.3
16-09-15;09:12;36.5;280.6;2.2;245.3;50.05;542;5503.3
16-09-15;09:15;36.7;274.6;2.3;245.3;50.00;560;5503.4
16-09-15;09:18;36.8;273.7;2.4;246.3;50.03;576;5503.4
16-09-15;09:21;37.1;273.1;2.4;245.3;50.06;597;5503.4
16-09-15;09:24;37.4;273.1;2.6;245.3;50.06;622;5503.5
16-09-15;09:27;37.4;280.6;2.7;245.3;50.02;642;5503.5
16-09-15;09:30;37.6;272.9;2.8;245.3;50.06;670;5503.5
16-09-15;09:33;37.8;269.9;2.7;246.3;50.05;688;5503.6
16-09-15;09:36;37.9;275.5;2.8;247.3;50.04;711;5503.6
16-09-15;09:39;37.9;272.4;3.0;245.3;50.06;726;5503.6
16-09-15;09:42;38.2;268.7;3.1;245.3;50.07;746;5503.7
16-09-15;09:45;38.5;269.6;3.1;246.3;50.02;766;5503.7
16-09-15;09:48;38.6;270.5;3.1;246.3;50.05;777;5503.7
16-09-15;09:51;38.6;268.2;3.2;247.3;50.06;777;5503.8
16-09-15;09:54;38.9;266.3;3.1;248.2;50.06;761;5503.8
16-09-15;09:57;38.9;270.2;3.1;247.3;50.03;767;5503.9
16-09-15;10:00;39.1;267.9;3.3;245.3;50.06;781;5503.9
16-09-15;10:03;39.5;267.3;3.4;245.3;50.03;822;5503.9
16-09-15;10:06;39.4;261.6;3.3;247.3;50.03;805;5504.0
16-09-15;10:09;39.7;262.5;3.4;247.3;50.03;831;5504.0
16-09-15;10:12;39.7;262.6;3.3;247.3;50.05;823;5504.1
16-09-15;10:15;39.8;266.4;3.5;245.3;49.98;831;5504.1
16-09-15;10:18;39.9;266.3;3.5;243.4;50.03;853;5504.1
16-09-15;10:21;39.9;267.0;3.5;244.3;50.06;859;5504.2
16-09-15;10:24;40.2;265.5;3.5;245.3;50.04;860;5504.2
16-09-15;10:27;40.5;263.2;3.7;245.3;50.03;896;5504.3
16-09-15;10:30;40.6;263.5;3.6;244.3;50.03;870;5504.3
16-09-15;10:33;40.6;264.1;3.7;245.3;50.05;900;5504.4
16-09-15;10:36;40.6;266.3;3.7;244.3;50.03;912;5504.4
16-09-15;10:39;40.8;262.0;3.7;244.3;50.06;908;5504.4
16-09-15;10:42;40.9;270.9;3.8;245.3;50.02;907;5504.5
16-09-15;10:45;40.9;264.9;3.8;245.3;50.05;917;5504.5
