data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-09-15;10:48;41.2;260.3;3.9;243.4;50.06;942;5504.6
16-09-15;10:51;41.2;262.9;4.0;243.4;50.06;948;5504.6
16-09-15;10:54;41.2;259.5;4.0;244.3;50.04;959;5504.7
16-09-15;10:57;41.5;258.9;4.0;244.3;50.01;982;5504.7
16-09-15;11:00;41.7;261.4;4.2;246.3;50.05;1014;5504.8
16-09-15;11:03;41.9;256.0;4.0;245.3;50.03;998;5504.8
16-09-15;11:06;41.9;258.5;4.1;245.3;50.03;1024;5504.9
16-09-15;11:09;42.2;260.0;4.3;244.3;50.04;1050;5504.9
16-09-15;11:12;42.2;262.7;4.3;245.3;50.04;1039;5505.0
16-09-15;11:15;42.5;255.4;4.2;246.3;50.05;1038;5505.0
16-09-15;11:18;42.4;257.6;4.3;246.3;50.04;1043;5505.1
16-09-15;11:21;42.4;254.0;4.4;246.3;50.03;1064;5505.1
16-09-15;11:24;42.7;257.2;4.4;245.3;50.01;1086;5505.2
16-09-15;11:27;43.0;258.5;4.5;244.3;50.02;1083;5505.2
16-09-15;11:30;42.8;254.7;4.2;245.3;50.01;1016;5505.3
16-09-15;11:33;42.8;253.2;4.3;244.3;50.02;1037;5505.3
16-09-15;11:36;43.0;254.4;4.4;246.3;50.05;1054;5505.4
16-09-15;11:39;43.1;256.6;4.3;246.3;50.04;1054;5505.4
16-09-15;11:42;43.1;257.8;4.4;244.3;50.04;1063;5505.5
16-09-15;11:45;43.2;255.1;4.4;247.3;50.08;1067;5505.6
16-09-15;11:48;43.6;258.2;4.2;245.3;50.05;1047;5505.6
16-09-15;11:51;43.7;258.6;4.4;245.3;50.07;1063;5505.7
16-09-15;11:54;43.4;256.7;4.3;245.3;50.05;1048;5505.7
16-09-15;11:57;43.5;256.0;4.4;245.3;50.02;1053;5505.8
16-09-15;12:00;43.5;260.3;4.5;245.3;50.05;1094;5505.8
16-09-15;12:03;43.7;253.8;4.4;245.3;50.06;1089;5505.9
16-09-15;12:06;43.7;251.8;4.6;244.3;50.04;1118;5505.9
16-09-15;12:09;43.7;254.8;4.6;244.3;50.05;1106;5506.0
16-09-15;12:12;43.8;245.6;4.5;245.3;50.05;1099;5506.0
16-09-15;12:15;44.0;253.8;4.6;245.3;50.06;1122;5506.1
16-09-15;12:18;44.3;255.1;4.6;244.3;50.06;1126;5506.1
16-09-15;12:21;44.2;250.1;4.6;244.3;50.04;1124;5506.2
16-09-15;12:24;44.0;255.3;4.7;245.3;50.04;1145;5506.3
16-09-15;12:27;44.3;250.1;4.6;244.3;50.02;1133;5506.3
16-09-15;12:30;44.3;248.4;4.7;242.4;50.05;1142;5506.4
16-09-15;12:33;44.4;250.4;4.6;245.3;50.04;1128;5506.4
16-09-15;12:36;44.5;254.2;4.7;244.3;50.05;1139;5506.5
16-09-15;12:39;44.4;252.0;4.8;244.3;50.04;1148;5506.5
16-09-15;12:42;44.5;249.6;4.7;244.3;50.09;1146;5506.6
16-09-15;12:45;44.7;255.9;4.8;245.3;50.05;1146;5506.7
16-09-15;12:48;44.6;251.6;4.8;245.3;50.09;1153;5506.7
16-09-15;12:51;44.6;256.4;4.7;244.3;50.07;1141;5506.8
16-09-15;12:54;44.9;255.1;4.6;246.3;50.02;1107;5506.8
16-09-15;12:57;44.6;253.7;4.8;245.3;50.03;1152;5506.9
16-09-15;13:00;44.9;247.4;4.7;245.3;50.02;1146;5506.9
16-09-15;13:03;45.0;251.6;4.7;245.3;50.06;1149;5507.0
16-09-15;13:06;45.0;254.2;4.7;245.3;50.04;1162;5507.1
16-09-15;13:09;45.0;249.4;4.7;245.3;50.06;1154;5507.1
16-09-15;13:12;44.9;246.2;4.6;245.3;50.02;1139;5507.2
16-09-15;13:15;45.1;252.8;4.6;244.3;50.05;1141;5507.2
16-09-15;13:18;45.0;252.5;4.7;246.3;50.04;1152;5507.3
16-09-15;13:21;45.2;249.7;4.7;245.3;50.05;1144;5507.3
16-09-15;13:24;45.0;247.7;4.6;244.3;50.01;1135;5507.4
16-09-15;13:27;45.0;246.3;4.6;245.3;50.00;1128;5507.5
16-09-15;13:30;45.0;243.8;4.6;245.3;50.06;1113;5507.5
16-09-15;13:33;45.0;245.0;4.6;245.3;50.04;1110;5507.6
16-09-15;13:36;45.3;245.3;4.6;245.3;50.06;1121;5507.6
16-09-15;13:39;45.0;249.9;4.6;245.3;50.04;1123;5507.7
16-09-15;13:42;45.2;251.6;4.6;244.3;50.06;1117;5507.7
16-09-15;13:45;45.2;245.2;4.5;246.3;50.08;1109;5507.8
16-09-15;13:48;45.1;244.1;4.5;244.3;50.05;1102;5507.8
16-09-15;13:51;45.3;250.9;4.6;244.3;50.04;1106;5507.9
16-09-15;13:54;45.3;246.8;4.6;245.3;50.04;1105;5508.0
16-09-15;13:57;45.2;248.5;4.5;245.3;50.07;1109;5508.0
16-09-15;14:00;45.2;249.6;4.5;245.3;50.07;1109;5508.1
16-09-15;14:03;45.2;249.1;4.6;245.3;50.05;1112;5508.1
16-09-15;14:06;45.1;256.3;4.6;244.3;50.05;1104;5508.2
16-09-15;14:09;45.1;252.6;4.5;245.3;50.04;1109;5508.2
16-09-15;14:12;45.1;255.7;4.5;245.3;50.04;1106;5508.3
16-09-15;14:15;45.1;259.2;4.6;245.3;50.07;1100;5508.3
16-09-15;14:18;45.1;249.7;4.4;245.3;50.05;1087;5508.4
16-09-15;14:21;45.1;249.9;4.4;246.3;50.05;1065;5508.4
16-09-15;14:24;44.9;250.4;4.4;245.3;50.04;1058;5508.5
16-09-15;14:27;44.9;253.4;4.3;244.3;50.02;1050;5508.6
16-09-15;14:30;44.7;251.8;4.3;244.3;50.04;1041;5508.6
16-09-15;14:33;44.9;247.9;4.3;245.3;50.04;1031;5508.7
16-09-15;14:36;45.0;255.0;4.4;246.3;50.00;1032;5508.7
16-09-15;14:39;45.0;252.9;4.2;244.3;50.02;1030;5508.8
16-09-15;14:42;44.7;252.6;4.2;244.3;50.02;1019;5508.8
16-09-15;14:45;44.6;252.3;4.2;244.3;50.05;1019;5508.9
16-09-15;14:48;44.7;255.7;4.2;245.3;50.04;1015;5508.9
16-09-15;14:51;44.6;254.1;4.2;245.3;50.07;1010;5509.0
16-09-15;14:54;44.4;256.6;4.1;246.3;50.03;995;5509.0
16-09-15;14:57;44.7;256.2;4.0;245.3;50.00;980;5509.1
16-09-15;15:00;44.4;253.4;4.0;245.3;50.02;968;5509.1
16-09-15;15:03;44.6;248.5;3.9;245.3;50.01;955;5509.2
16-09-15;15:06;44.3;251.5;3.8;245.3;50.01;944;5509.2
16-09-15;15:09;43.9;253.8;3.8;245.3;50.03;932;5509.3
16-09-15;15:12;44.0;252.2;3.8;246.3;50.05;921;5509.3
16-09-15;15:15;43.8;251.5;3.7;246.3;50.03;915;5509.3
16-09-15;15:18;44.2;256.3;3.7;244.3;50.00;903;5509.4
16-09-15;15:21;43.9;256.9;3.7;245.3;50.05;893;5509.4
16-09-15;15:24;43.6;251.0;3.6;245.3;50.03;880;5509.5
16-09-15;15:27;43.8;253.7;3.6;244.3;50.04;872;5509.5
16-09-15;15:30;43.7;255.0;3.5;245.3;50.01;857;5509.6
16-09-15;15:33;43.8;252.6;3.4;245.3;50.03;847;5509.6
16-09-15;15:36;43.7;252.5;3.4;244.3;50.05;832;5509.6
16-09-15;15:39;43.5;251.9;3.4;245.3;50.00;823;5509.7
16-09-15;15:42;43.4;253.7;3.3;247.3;50.05;816;5509.7
16-09-15;15:45;43.5;252.5;3.3;246.3;50.04;808;5509.8
16-09-15;15:48;43.4;258.1;3.3;246.3;50.02;797;5509.8
16-09-15;15:51;43.1;258.8;3.3;246.3;50.05;785;5509.9
16-09-15;15:54;43.0;254.4;3.1;246.3;50.03;770;5509.9
16-09-15;15:57;42.9;259.1;3.1;245.3;50.03;765;5509.9
16-09-15;16:00;42.8;259.4;3.0;246.3;50.05;758;5510.0
16-09-15;16:03;42.9;259.8;3.1;245.3;50.05;750;5510.0
16-09-15;16:06;42.7;264.8;3.1;246.3;50.03;741;5510.0
16-09-15;16:09;42.5;265.8;2.9;245.3;50.03;720;5510.1
16-09-15;16:12;42.5;261.7;2.9;245.3;50.03;707;5510.1
16-09-15;16:15;42.3;261.7;2.8;245.3;50.01;691;5510.1
16-09-15;16:18;42.4;262.7;2.8;246.3;50.02;678;5510.2
16-09-15;16:21;42.4;260.5;2.7;246.3;50.03;661;5510.2
16-09-15;16:24;42.1;259.8;2.6;245.3;50.03;652;5510.2
16-09-15;16:27;42.1;266.6;2.6;245.3;50.03;641;5510.3
16-09-15;16:30;41.7;265.5;2.6;245.3;49.99;630;5510.3
16-09-15;16:33;41.7;265.2;2.6;245.3;50.02;617;5510.3
16-09-15;16:36;41.7;264.1;2.5;246.3;50.04;603;5510.4
16-09-15;16:39;41.4;269.6;2.5;245.3;50.07;586;5510.4
16-09-15;16:42;50.0;270.7;2.3;246.3;50.05;571;5510.4
16-09-15;16:45;41.4;266.8;2.2;246.3;50.03;555;5510.5
16-09-15;16:48;41.3;263.3;2.3;245.3;50.03;538;5510.5
16-09-15;16:51;41.0;270.2;2.1;245.3;50.05;523;5510.5
16-09-15;16:54;40.8;266.7;2.1;245.3;50.02;509;5510.5
16-09-15;16:57;40.7;269.8;2.0;246.3;50.04;490;5510.6
16-09-15;17:00;40.8;266.8;2.0;245.3;50.03;471;5510.6
16-09-15;17:03;40.5;270.2;1.9;245.3;50.04;455;5510.6
16-09-15;17:06;40.6;268.3;1.8;246.3;50.03;438;5510.6
16-09-15;17:09;40.4;267.7;1.8;246.3;50.03;421;5510.7
16-09-15;17:12;40.1;267.1;1.8;245.3;49.99;398;5510.7
16-09-15;17:15;40.2;268.9;1.6;247.3;50.04;385;5510.7
16-09-15;17:18;40.1;271.1;1.5;246.3;50.02;368;5510.7
16-09-15;17:21;40.0;271.1;1.4;246.3;50.01;350;5510.7
16-09-15;17:24;39.9;269.6;1.4;246.3;50.04;333;5510.7
16-09-15;17:27;39.5;273.0;1.3;244.3;50.00;314;5510.8
16-09-15;17:30;39.3;269.3;1.3;245.3;50.00;298;5510.8
16-09-15;17:33;39.4;272.9;1.1;245.3;50.02;278;5510.8
16-09-15;17:36;39.1;269.9;1.2;246.3;50.02;261;5510.8
16-09-15;17:39;39.1;271.1;1.0;246.3;50.05;242;5510.8
16-09-15;17:42;39.0;273.4;1.0;245.3;50.02;225;5510.8
16-09-15;17:45;38.7;266.6;0.9;246.3;50.03;206;5510.8
16-09-15;17:48;38.6;269.9;0.8;246.3;50.04;188;5510.9
16-09-15;17:51;38.4;269.9;0.7;245.3;50.03;170;5510.9
16-09-15;17:54;38.3;262.6;0.7;246.3;50.07;154;5510.9
16-09-15;17:57;38.0;272.0;0.7;245.3;50.10;137;5510.9
16-09-15;18:00;37.9;268.2;0.5;245.3;50.07;121;5510.9
16-09-15;18:03;37.8;268.3;0.5;247.3;50.05;106;5510.9
16-09-15;18:06;37.7;265.2;0.4;245.3;50.04;90;5510.9
16-09-15;18:09;37.6;268.6;0.4;246.3;50.05;77;5510.9
16-09-15;18:12;37.5;269.9;0.4;245.3;50.05;62;5510.9
16-09-15;18:15;37.4;267.0;0.2;246.3;50.04;49;5510.9
16-09-15;18:18;37.2;256.7;0.2;246.3;50.02;37;5510.9
16-09-15;18:21;37.0;261.7;0.1;245.3;50.03;26;5510.9
16-09-15;18:24;36.8;248.1;0.0;246.3;50.06;12;5510.9
16-09-15;18:27;36.7;252.2;0.0;246.3;50.04;1;5510.9
16-09-15;18:30;36.4;192.6;0.0;245.3;50.03;1;5510.9
16-09-15;18:33;36.2;144.1;0.0;245.3;50.06;0;5510.9
16-09-15;18:36;36.1;122.9;0.0;244.3;50.03;0;5510.9
16-09-15;18:39;35.9;191.1;0.0;245.3;49.99;0;5510.9
16-09-15;18:42;35.7;231.5;0.0;243.4;50.00;0;5510.9
16-09-15;18:45;35.6;207.7;0.0;245.3;50.03;0;5510.9
16-09-15;18:48;35.5;180.1;0.0;245.3;50.01;0;5510.9
16-09-15;18:51;35.4;148.8;0.0;244.3;50.05;0;5510.9
16-09-15;18:54;35.3;117.0;0.0;244.3;50.09;0;5510.9
16-09-16;06:51;30.8;270.8;0.1;245.3;50.03;18;5510.9
16-09-16;06:54;30.8;267.1;0.1;244.3;50.07;21;5510.9
16-09-16;06:57;31.0;258.5;0.1;245.3;50.07;22;5510.9
16-09-16;07:00;30.7;278.4;0.1;246.3;50.06;24;5510.9
16-09-16;07:03;31.1;268.6;0.1;246.3;50.04;27;5510.9
16-09-16;07:06;31.0;275.9;0.1;245.3;50.03;28;5510.9
16-09-16;07:09;31.2;269.0;0.1;246.3;50.03;31;5510.9
16-09-16;07:12;31.4;275.2;0.1;245.3;50.06;32;5510.9
16-09-16;07:15;31.5;264.4;0.2;246.3;50.06;35;5510.9
16-09-16;07:18;31.5;280.5;0.2;245.3;50.07;37;5510.9
16-09-16;07:21;31.6;278.0;0.2;245.3;50.03;40;5510.9
16-09-16;07:24;31.8;286.0;0.2;245.3;50.06;43;5510.9
16-09-16;07:27;31.8;290.7;0.3;246.3;49.99;46;5510.9
16-09-16;07:30;31.9;282.7;0.2;245.3;50.03;49;5510.9
16-09-16;07:33;32.0;297.5;0.3;246.3;50.05;51;5510.9
16-09-16;07:36;32.2;290.3;0.3;245.3;50.05;54;5510.9
16-09-16;07:39;32.3;288.7;0.3;246.3;50.03;58;5510.9
16-09-16;07:42;32.3;300.0;0.4;245.3;50.02;61;5510.9
16-09-16;07:45;32.4;294.7;0.3;245.3;50.00;63;5510.9
16-09-16;07:48;32.6;301.3;0.3;245.3;50.05;65;5510.9
16-09-16;07:51;32.6;288.7;0.3;244.3;50.03;71;5510.9
16-09-16;07:54;32.9;295.1;0.5;246.3;50.05;84;5511.0
16-09-16;07:57;33.0;296.3;0.5;245.3;50.06;101;5511.0
16-09-16;08:00;33.0;291.9;0.6;245.3;50.04;121;5511.0
16-09-16;08:03;33.0;299.1;0.6;245.3;50.04;141;5511.0
16-09-16;08:06;33.3;303.8;0.9;243.4;50.01;159;5511.0
16-09-16;08:09;33.3;303.0;0.8;243.4;50.05;176;5511.0
16-09-16;08:12;33.5;303.5;0.9;243.4;50.02;201;5511.0
16-09-16;08:15;33.4;297.3;1.0;245.3;50.03;222;5511.0
16-09-16;08:18;33.8;297.6;1.1;245.3;50.04;246;5511.0
16-09-16;08:21;34.0;293.2;1.1;246.3;50.03;266;5511.0
16-09-16;08:24;34.0;299.5;1.2;246.3;50.03;291;5511.0
16-09-16;08:27;34.2;296.6;1.3;248.2;50.06;312;5511.1
16-09-16;08:30;34.6;290.3;1.4;247.3;50.03;334;5511.1
16-09-16;08:33;34.7;289.3;1.4;246.3;50.04;358;5511.1
16-09-16;08:36;34.7;287.6;1.6;246.3;50.01;379;5511.1
16-09-16;08:39;35.0;291.0;1.6;245.3;50.03;394;5511.1
16-09-16;08:42;35.3;285.2;1.7;247.3;50.05;412;5511.1
16-09-16;08:45;35.2;280.9;1.8;246.3;50.04;429;5511.2
16-09-16;08:48;35.3;278.6;1.8;245.3;50.05;448;5511.2
16-09-16;08:51;35.5;283.7;1.9;247.3;50.10;461;5511.2
16-09-16;08:54;35.6;275.9;2.0;246.3;50.04;477;5511.2
16-09-16;08:57;35.9;282.4;2.0;246.3;50.11;491;5511.3
16-09-16;09:00;36.0;278.9;2.1;247.3;50.05;511;5511.3
16-09-16;09:03;36.1;282.1;2.1;246.3;50.07;524;5511.3
16-09-16;09:06;36.4;276.8;2.1;245.3;50.04;536;5511.3
16-09-16;09:09;36.4;277.1;2.2;246.3;50.03;559;5511.4
16-09-16;09:12;36.5;278.4;2.3;245.3;50.03;576;5511.4
16-09-16;09:15;36.5;281.5;2.3;246.3;50.04;587;5511.4
16-09-16;09:18;36.9;279.1;2.4;246.3;50.06;605;5511.5
16-09-16;09:21;37.0;276.5;2.6;246.3;50.08;617;5511.5
16-09-16;09:24;37.5;273.7;2.6;246.3;50.02;637;5511.5
16-09-16;09:27;37.6;277.2;2.7;246.3;50.03;658;5511.5
16-09-16;09:30;37.6;273.4;2.8;246.3;50.05;672;5511.6
16-09-16;09:33;37.8;281.8;2.8;246.3;50.04;687;5511.6
16-09-16;09:36;38.0;276.5;2.9;245.3;50.05;705;5511.6
16-09-16;09:39;38.0;273.7;2.9;246.3;50.03;714;5511.7
16-09-16;09:42;38.2;277.2;2.9;246.3;50.06;731;5511.7
16-09-16;09:45;38.2;276.5;3.0;246.3;50.02;745;5511.8
16-09-16;09:48;38.7;270.5;3.1;247.3;50.06;761;5511.8
16-09-16;09:51;39.0;275.6;3.2;247.3;50.04;767;5511.8
16-09-16;09:54;39.0;266.3;3.2;246.3;50.04;776;5511.9
16-09-16;09:57;39.0;272.0;3.2;247.3;50.02;788;5511.9
16-09-16;10:00;39.1;269.2;3.3;247.3;50.01;802;5511.9
16-09-16;10:03;39.2;265.5;3.3;247.3;50.04;812;5512.0
16-09-16;10:06;39.5;266.1;3.3;248.2;50.03;824;5512.0
16-09-16;10:09;39.5;270.7;3.4;248.2;50.04;827;5512.1
16-09-16;10:12;39.5;268.2;3.4;247.3;50.04;841;5512.1
16-09-16;10:15;40.1;263.0;3.5;247.3;49.99;852;5512.2
16-09-16;10:18;40.0;258.5;3.5;247.3;50.02;859;5512.2
16-09-16;10:21;40.1;265.4;3.5;246.3;50.00;873;5512.2
16-09-16;10:24;40.2;263.2;3.6;247.3;50.06;882;5512.3
16-09-16;10:27;40.2;258.1;3.6;247.3;50.04;892;5512.3
16-09-16;10:30;40.5;265.5;3.7;246.3;50.05;904;5512.4
16-09-16;10:33;40.7;259.1;3.7;245.3;50.00;912;5512.4
16-09-16;10:36;40.7;256.0;3.7;246.3;50.04;911;5512.5
16-09-16;10:39;40.8;262.3;3.8;246.3;50.01;925;5512.5
16-09-16;10:42;40.9;256.4;3.8;247.3;50.01;931;5512.6
16-09-16;10:45;41.0;259.1;3.8;248.2;50.03;941;5512.6
16-09-16;10:48;40.9;263.0;3.9;247.3;50.03;956;5512.7
16-09-16;10:51;41.4;260.8;4.0;246.3;50.09;969;5512.7
16-09-16;10:54;41.5;261.7;4.0;247.3;50.07;978;5512.7
16-09-16;10:57;41.5;261.3;4.1;246.3;50.05;987;5512.8
16-09-16;11:00;41.5;264.6;4.1;246.3;50.06;992;5512.8
16-09-16;11:03;41.9;260.8;4.0;247.3;50.05;999;5512.9
16-09-16;11:06;41.9;257.6;4.1;245.3;50.03;1010;5512.9
16-09-16;11:09;42.2;253.1;4.1;246.3;50.02;1009;5513.0
16-09-16;11:12;42.3;257.0;4.2;246.3;50.06;1020;5513.0
16-09-16;11:15;42.3;261.9;4.1;245.3;50.03;1022;5513.1
16-09-16;11:18;42.4;256.0;4.2;246.3;50.02;1033;5513.1
16-09-16;11:21;42.3;257.9;4.2;246.3;50.04;1038;5513.2
16-09-16;11:24;42.5;256.2;4.2;247.3;50.06;1035;5513.3
16-09-16;11:27;42.7;253.1;4.3;245.3;50.04;1046;5513.3
16-09-16;11:30;42.8;257.0;4.4;245.3;50.05;1057;5513.4
16-09-16;11:33;42.8;252.9;4.4;245.3;50.03;1056;5513.4
16-09-16;11:36;42.9;256.6;4.4;245.3;50.05;1063;5513.5
16-09-16;11:39;43.0;254.8;4.4;246.3;50.06;1059;5513.5
16-09-16;11:42;43.0;248.1;4.3;247.3;50.02;1057;5513.6
16-09-16;11:45;43.2;253.2;4.4;246.3;50.03;1073;5513.6
16-09-16;11:48;43.4;254.7;4.4;246.3;50.06;1073;5513.7
16-09-16;11:51;43.4;257.0;4.4;246.3;50.05;1082;5513.7
16-09-16;11:54;43.6;255.7;4.5;245.3;50.01;1086;5513.8
16-09-16;11:57;43.5;252.9;4.4;245.3;50.02;1082;5513.8
16-09-16;12:00;43.7;247.4;4.3;245.3;50.02;1081;5513.9
16-09-16;12:03;43.8;251.3;4.5;246.3;50.06;1086;5513.9
16-09-16;12:06;43.9;251.8;4.5;246.3;50.07;1093;5514.0
16-09-16;12:09;43.8;246.5;4.5;244.3;50.02;1084;5514.1
16-09-16;12:12;43.9;249.6;4.4;246.3;50.09;1088;5514.1
16-09-16;12:15;43.9;251.0;4.4;245.3;50.05;1095;5514.2
16-09-16;12:18;44.0;248.2;4.5;245.3;50.03;1093;5514.2
16-09-16;12:21;44.3;251.6;4.5;246.3;50.03;1094;5514.3
16-09-16;12:24;44.3;243.4;4.4;245.3;50.03;1087;5514.3
16-09-16;12:27;44.4;246.5;4.5;245.3;50.04;1088;5514.4
16-09-16;12:30;44.3;244.9;4.4;246.3;50.03;1088;5514.4
16-09-16;12:33;44.0;246.8;4.5;245.3;50.06;1102;5514.5
16-09-16;12:36;44.5;250.6;4.5;245.3;50.03;1104;5514.5
16-09-16;12:39;44.3;247.4;4.5;245.3;50.01;1098;5514.6
16-09-16;12:42;44.6;248.2;4.6;245.3;50.03;1109;5514.7
16-09-16;12:45;44.5;251.2;4.6;245.3;50.02;1108;5514.7
16-09-16;12:48;44.5;249.3;4.5;245.3;50.06;1109;5514.8
16-09-16;12:51;44.4;247.5;4.6;246.3;49.99;1103;5514.8
16-09-16;12:54;44.7;246.6;4.5;246.3;50.04;1102;5514.9
16-09-16;12:57;44.7;248.1;4.5;245.3;50.03;1109;5514.9
16-09-16;13:00;44.7;247.9;4.5;245.3;50.03;1096;5515.0
16-09-16;13:03;44.6;245.2;4.4;245.3;49.99;1083;5515.0
16-09-16;13:06;44.6;246.5;4.4;245.3;49.99;1080;5515.1
16-09-16;13:09;44.7;244.9;4.5;245.3;50.02;1080;5515.1
16-09-16;13:12;44.6;244.4;4.4;245.3;50.02;1074;5515.2
16-09-16;13:15;45.0;239.6;4.4;246.3;50.04;1072;5515.3
16-09-16;13:18;44.6;243.1;4.4;247.3;50.04;1066;5515.3
16-09-16;13:21;44.7;243.3;4.3;244.3;50.02;1061;5515.4
16-09-16;13:24;45.0;244.4;4.4;245.3;50.05;1073;5515.4
16-09-16;13:27;44.6;244.9;4.4;245.3;49.99;1074;5515.5
16-09-16;13:30;44.7;240.6;4.3;244.3;50.01;1058;5515.5
16-09-16;13:33;44.9;245.2;4.4;245.3;50.00;1061;5515.6
16-09-16;13:36;44.9;244.7;4.4;245.3;49.98;1059;5515.6
16-09-16;13:39;44.7;249.0;4.4;245.3;50.05;1063;5515.7
16-09-16;13:42;45.0;246.0;4.3;247.3;50.06;1059;5515.7
16-09-16;13:45;44.6;244.9;4.3;245.3;50.09;1044;5515.8
16-09-16;13:48;44.7;250.4;4.3;247.3;50.09;1038;5515.8
16-09-16;13:51;44.9;244.7;4.3;247.3;50.08;1036;5515.9
16-09-16;13:54;44.7;242.8;4.2;246.3;50.04;1028;5515.9
16-09-16;13:57;45.0;247.5;4.2;245.3;50.06;1021;5516.0
16-09-16;14:00;44.6;241.9;4.2;246.3;50.01;1015;5516.0
16-09-16;14:03;44.5;2421;4.1;245.3;50.02;1005;5516.1
16-09-16;14:06;44.7;243.6;4.1;248.2;50.02;999;5516.1
16-09-16;14:09;44.4;250.6;4.0;247.3;50.03;1001;5516.2
16-09-16;14:12;44.5;244.1;4.1;246.3;50.05;997;5516.2
16-09-16;14:15;44.6;245.2;4.1;246.3;50.05;998;5516.3
16-09-16;14:18;44.3;244.9;4.1;245.3;50.03;989;5516.3
16-09-16;14:21;44.5;246.0;4.0;247.3;50.03;974;5516.4
16-09-16;14:24;44.3;242.1;4.0;246.3;50.03;965;5516.4
16-09-16;14:27;44.5;243.0;4.0;246.3;50.00;960;5516.5
16-09-16;14:30;44.3;247.4;4.0;246.3;50.05;956;5516.5
16-09-16;14:33;44.4;244.3;4.0;246.3;50.00;954;5516.6
16-09-16;14:36;44.3;244.1;3.9;247.3;50.02;940;5516.6
16-09-16;14:39;44.2;245.9;3.8;245.3;50.01;941;5516.7
16-09-16;14:42;44.3;244.3;3.8;246.3;50.02;928;5516.7
16-09-16;14:45;44.3;247.5;3.8;245.3;50.04;925;5516.8
16-09-16;14:48;44.2;243.4;3.7;246.3;50.05;914;5516.8
16-09-16;14:51;44.3;249.0;3.7;246.3;50.04;916;5516.9
16-09-16;14:54;44.2;251.6;3.7;246.3;50.07;909;5516.9
16-09-16;14:57;44.2;251.8;3.7;246.3;50.09;895;5516.9
16-09-16;15:00;43.8;247.4;3.5;246.3;50.05;890;5517.0
16-09-16;15:03;43.9;250.1;3.6;247.3;50.01;889;5517.0
16-09-16;15:06;43.9;247.8;3.5;246.3;50.03;880;5517.1
16-09-16;15:09;44.0;245.6;3.5;246.3;50.05;868;5517.1
16-09-16;15:12;44.0;249.6;3.5;245.3;50.03;859;5517.2
16-09-16;15:15;43.8;241.1;3.3;245.3;50.05;795;5517.2
16-09-16;15:18;43.5;247.1;2.9;245.3;50.04;725;5517.2
16-09-16;15:21;43.4;257.5;3.0;246.3;50.02;749;5517.3
16-09-16;15:24;43.1;256.6;2.9;245.3;50.00;712;5517.3
16-09-16;15:27;43.2;257.9;3.0;246.3;50.03;725;5517.4
16-09-16;15:30;42.9;253.2;2.9;243.3;50.02;718;5517.4
16-09-16;15:33;42.9;252.2;2.9;245.3;50.04;729;5517.4
16-09-16;15:36;42.9;258.2;2.8;245.3;50.01;697;5517.5
16-09-16;15:39;42.4;254.0;2.8;246.3;50.03;684;5517.5
16-09-16;15:42;42.4;260.7;2.5;245.3;50.05;626;5517.5
16-09-16;15:45;42.4;256.7;2.5;245.3;50.04;619;5517.6
16-09-16;15:48;42.4;253.1;2.5;245.3;50.05;621;5517.6
16-09-16;15:51;42.2;255.3;1.5;244.3;50.02;364;5517.6
16-09-16;15:54;41.9;257.2;2.3;246.3;50.03;554;5517.6
16-09-16;15:57;41.9;259.1;2.4;246.3;50.03;600;5517.7
16-09-16;16:03;41.3;262.7;2.4;245.3;50.03;595;5517.7
16-09-16;16:06;41.4;259.5;2.6;245.3;50.05;616;5517.7
16-09-16;16:09;41.5;262.5;2.4;245.3;50.05;562;5517.8
16-09-16;16:12;41.3;260.5;2.1;246.3;50.06;517;5517.8
16-09-16;16:15;41.2;262.6;2.0;245.3;50.03;493;5517.8
16-09-16;16:18;41.3;265.2;2.1;245.3;50.02;491;5517.8
16-09-16;16:21;40.8;263.5;1.6;246.3;50.04;372;5517.9
16-09-16;16:24;40.6;263.6;1.5;246.3;50.05;387;5517.9
16-09-16;16:27;40.7;266.8;2.3;245.3;50.05;550;5517.9
16-09-16;16:30;40.8;269.5;2.4;246.3;50.05;581;5517.9
16-09-16;16:33;40.7;264.4;2.3;243.4;50.02;563;5518.0
16-09-16;16:36;40.8;261.6;2.3;245.3;50.05;543;5518.0
16-09-16;16:39;40.6;266.7;2.1;245.3;50.05;525;5518.0
16-09-16;16:42;40.8;267.0;2.1;244.3;50.04;505;5518.0
16-09-16;16:45;40.5;261.3;2.0;245.3;50.02;486;5518.1
16-09-16;16:48;40.6;263.3;1.9;245.3;50.10;465;5518.1
16-09-16;16:51;40.5;267.6;1.8;245.3;50.05;446;5518.1
16-09-16;16:54;40.2;267.6;1.8;244.3;50.06;430;5518.1
16-09-16;16:57;40.1;264.6;1.7;245.3;50.05;410;5518.2
16-09-16;17:00;40.1;270.4;1.6;245.3;50.02;387;5518.2
16-09-16;17:03;40.0;271.5;1.5;246.3;50.04;368;5518.2
16-09-16;17:06;39.8;265.2;1.5;247.3;50.06;346;5518.2
16-09-16;17:09;39.8;262.6;1.4;246.3;50.04;326;5518.2
16-09-16;17:12;39.8;266.6;1.3;246.3;50.05;306;5518.2
16-09-16;17:15;39.4;268.2;1.2;246.3;50.01;286;5518.3
16-09-16;17:18;39.2;264.2;1.1;245.3;50.03;265;5518.3
16-09-16;17:21;39.3;270.5;1.1;245.3;50.05;257;5518.3
16-09-16;17:24;39.1;265.2;0.7;245.3;50.03;171;5518.3
16-09-16;17:27;38.9;252.0;0.7;245.3;50.02;154;5518.3
16-09-16;17:30;38.9;266.3;0.7;244.3;50.03;167;5518.3
16-09-16;17:33;38.7;263.9;0.5;244.3;50.05;106;5518.3
16-09-16;17:36;38.3;266.4;0.6;245.3;50.02;114;5518.3
16-09-16;17:39;38.2;259.5;0.2;245.3;50.03;44;5518.3
16-09-16;17:42;37.9;252.6;0.1;244.3;50.03;26;5518.3
16-09-16;17:45;37.7;246.9;0.1;244.3;50.01;22;5518.3
16-09-16;17:48;37.7;241.4;0.1;245.3;50.02;18;5518.3
16-09-16;17:51;37.4;244.1;0.1;245.3;50.03;24;5518.3
16-09-16;17:54;37.2;248.4;0.1;245.3;50.08;23;5518.3
16-09-16;17:57;37.0;250.1;0.1;247.3;50.07;23;5518.3
16-09-16;18:00;37.1;247.7;0.1;246.3;50.09;28;5518.3
16-09-16;18:03;36.9;257.5;0.2;245.3;50.05;35;5518.3
16-09-16;18:06;36.8;258.2;0.1;245.3;50.01;26;5518.3
16-09-16;18:09;36.5;249.6;0.1;246.3;50.02;17;5518.3
16-09-16;18:12;36.5;240.6;0.0;244.3;50.02;10;5518.3
16-09-16;18:15;36.4;4.8;0.0;245.3;49.96;4;5518.3
16-09-16;18:18;36.2;249.3;0.0;245.3;50.06;5;5518.3
16-09-16;18:21;36.0;244.0;0.0;246.3;50.03;5;5518.3
16-09-16;18:24;36.0;233.6;0.0;245.3;50.06;0;5518.3
16-09-16;18:27;35.7;151.9;0.0;245.3;50.02;0;5518.3
16-09-17;06:54;30.4;256.0;0.1;247.3;50.07;20;5518.3
16-09-17;06:57;30.7;270.4;0.1;245.3;50.08;23;5518.3
16-09-17;07:00;30.9;266.7;0.1;245.3;50.03;25;5518.3
16-09-17;07:03;31.0;272.6;0.1;245.3;50.03;28;5518.4
16-09-17;07:06;30.9;268.6;0.1;245.3;50.06;32;5518.4
16-09-17;07:09;31.0;276.1;0.2;244.3;50.06;36;5518.4
16-09-17;07:12;31.2;281.8;0.2;246.3;50.08;39;5518.4
16-09-17;07:15;31.4;280.8;0.2;245.3;50.03;42;5518.4
16-09-17;07:18;31.5;268.7;0.2;245.3;50.03;45;5518.4
16-09-17;07:21;31.5;274.2;0.3;245.3;50.05;48;5518.4
16-09-17;07:24;31.6;281.6;0.2;244.3;50.02;48;5518.4
16-09-17;07:27;31.8;281.2;0.2;245.3;50.03;49;5518.4
16-09-17;07:30;31.9;289.8;0.3;245.3;50.05;60;5518.4
16-09-17;07:33;31.9;290.4;0.4;245.3;50.05;64;5518.4
16-09-17;07:36;31.9;293.9;0.4;245.3;50.03;68;5518.4
16-09-17;07:39;32.2;296.0;0.4;245.3;50.03;72;5518.4
16-09-17;07:42;32.4;303.2;0.4;245.3;50.05;74;5518.4
16-09-17;07:45;32.5;303.3;0.4;245.3;50.04;79;5518.4
16-09-17;07:48;32.6;302.3;0.4;246.3;50.03;84;5518.4
16-09-17;07:51;32.6;291.3;0.5;245.3;50.04;95;5518.4
16-09-17;07:54;32.9;292.6;0.5;247.3;50.09;110;5518.4
16-09-17;07:57;32.9;305.8;0.5;245.3;50.03;127;5518.4
16-09-17;08:00;33.0;295.6;0.7;245.3;50.03;141;5518.4
16-09-17;08:03;33.4;300.1;0.7;245.3;50.02;164;5518.4
16-09-17;08:06;33.4;298.6;0.8;248.2;50.02;191;5518.4
16-09-17;08:09;33.3;292.8;0.9;248.2;50.02;210;5518.4
16-09-17;08:12;33.7;291.2;1.0;248.2;50.03;234;5518.4
16-09-17;08:15;33.9;300.1;1.1;247.3;50.03;260;5518.5
16-09-17;08:18;34.0;296.0;1.1;247.3;50.02;280;5518.5
16-09-17;08:21;34.2;298.6;1.3;247.3;50.07;300;5518.5
16-09-17;08:24;34.2;294.8;1.3;20.5;50.06;319;5518.5
16-09-17;08:27;34.6;293.8;1.2;246.3;50.05;294;5518.5
16-09-17;08:30;34.6;293.9;1.2;246.3;50.04;297;5518.5
16-09-17;08:33;34.6;287.1;1.2;245.3;50.05;303;5518.6
16-09-17;08:36;34.6;289.0;1.3;245.3;50.03;322;5518.6
16-09-17;08:39;35.2;287.6;1.5;246.3;50.01;361;5518.6
16-09-17;08:42;35.2;291.0;1.6;246.3;50.07;392;5518.6
16-09-17;08:45;35.3;285.3;1.7;246.3;50.05;411;5518.6
16-09-17;08:48;35.4;288.2;1.8;246.3;50.03;425;5518.6
16-09-17;08:51;35.7;287.1;1.8;244.3;50.01;437;5518.7
16-09-17;08:54;35.9;284.9;1.8;246.3;50.06;450;5518.7
16-09-17;08:57;36.1;278.1;1.8;247.3;50.04;461;5518.7
16-09-17;09:00;36.0;282.5;2.0;247.3;50.04;476;5518.7
16-09-17;09:03;36.2;283.7;2.0;246.3;50.06;487;5518.8
16-09-17;09:06;36.7;282.5;2.1;246.3;50.05;504;5518.8
16-09-17;09:09;36.9;282.4;2.1;246.3;50.01;515;5518.8
16-09-17;09:12;36.8;281.2;2.1;247.3;50.05;531;5518.8
16-09-17;09:15;36.8;283.7;2.3;247.3;50.02;547;5518.9
16-09-17;09:18;37.0;285.3;2.3;246.3;50.02;559;5518.9
16-09-17;09:21;37.1;278.3;2.4;247.3;50.04;577;5518.9
16-09-17;09:24;37.5;275.5;2.4;246.3;50.04;592;5518.9
16-09-17;09:27;37.6;279.4;2.5;247.3;50.04;610;5519.0
16-09-17;09:30;37.8;277.8;2.5;247.3;50.03;629;5519.0
16-09-17;09:33;37.9;274.6;2.7;247.3;50.05;645;5519.0
16-09-17;09:36;38.2;277.8;2.7;245.3;50.03;665;5519.1
16-09-17;09:39;38.0;279.3;2.8;246.3;50.04;680;5519.1
16-09-17;09:42;38.4;274.3;2.7;247.3;50.07;683;5519.1
16-09-17;09:45;38.5;271.7;2.8;248.2;50.05;695;5519.2
16-09-17;09:48;38.5;274.8;2.8;247.3;50.06;709;5519.2
16-09-17;09:51;38.6;274.2;2.8;246.3;50.05;690;5519.2
16-09-17;09:54;38.7;272.9;2.9;246.3;50.02;706;5519.3
16-09-17;09:57;39.0;269.3;3.0;248.2;50.02;727;5519.3
16-09-17;10:00;39.0;274.9;3.0;247.3;50.03;719;5519.3
16-09-17;10:03;39.1;268.0;2.9;247.3;50.05;717;5519.4
16-09-17;10:06;39.1;268.7;3.0;246.3;50.06;739;5519.4
16-09-17;10:09;39.4;267.9;3.1;247.3;50.09;771;5519.5
16-09-17;10:12;39.5;273.4;3.2;248.2;50.05;781;5519.5
16-09-17;10:15;39.5;274.2;3.3;248.2;50.06;813;5519.5
16-09-17;10:18;39.9;268.5;3.4;247.3;50.05;822;5519.6
16-09-17;10:21;39.9;268.9;3.1;247.3;50.06;765;5519.6
16-09-17;10:24;39.8;266.8;3.3;248.2;50.07;822;5519.7
16-09-17;10:27;40.1;269.6;3.4;247.3;50.05;832;5519.7
16-09-17;10:30;40.2;265.8;3.4;247.3;50.05;833;5519.7
16-09-17;10:33;40.1;268.9;3.4;247.3;50.06;845;5519.8
16-09-17;10:36;40.4;264.6;3.5;247.3;50.06;864;5519.8
16-09-17;10:39;40.4;266.3;3.6;246.3;50.07;875;5519.9
16-09-17;10:42;40.4;264.9;3.5;246.3;50.02;879;5519.9
16-09-17;10:45;40.7;265.4;3.6;247.3;50.07;882;5520.0
16-09-17;10:48;40.9;263.3;3.7;247.3;50.07;901;5520.0
16-09-17;10:51;41.0;266.6;3.7;249.2;50.05;910;5520.0
16-09-17;10:54;40.8;273.6;3.5;247.3;50.01;862;5520.1
16-09-17;10:57;40.9;266.0;3.7;245.3;50.03;925;5520.1
16-09-17;11:00;41.5;266.0;3.8;247.3;50.08;932;5520.2
16-09-17;11:03;41.0;261.0;3.9;247.3;50.08;947;5520.2
16-09-17;11:06;41.3;263.6;3.8;247.3;50.04;949;5520.3
16-09-17;11:09;41.3;264.8;3.9;247.3;50.02;960;5520.3
16-09-17;11:12;41.6;261.6;3.9;247.3;50.03;961;5520.4
16-09-17;11:15;41.4;256.2;3.9;249.2;50.04;963;5520.4
16-09-17;11:18;41.5;259.7;4.0;247.3;50.03;986;5520.5
16-09-17;11:21;41.7;259.5;4.0;247.3;50.06;987;5520.5
16-09-17;11:24;42.0;258.5;4.0;248.2;50.06;996;5520.6
16-09-17;11:27;42.0;259.1;4.0;248.2;50.05;1002;5520.6
16-09-17;11:30;42.0;258.3;4.1;247.3;50.05;1019;5520.7
16-09-17;11:33;42.1;259.7;4.1;247.3;50.02;1009;5520.7
16-09-17;11:36;42.4;263.0;4.1;248.2;50.02;1009;5520.8
16-09-17;11:39;42.4;256.4;4.0;248.2;50.04;973;5520.8
16-09-17;11:42;42.4;256.7;4.0;250.2;50.05;979;5520.9
16-09-17;11:45;42.3;261.1;3.8;247.3;50.04;948;5520.9
16-09-17;11:48;42.1;262.2;3.3;249.2;50.01;821;5520.9
16-09-17;11:51;42.3;257.5;3.8;246.3;50.06;948;5521.0
16-09-17;11:54;42.3;262.7;3.9;246.3;50.01;973;5521.0
16-09-17;11:57;42.3;262.0;3.3;247.3;50.02;819;5521.1
16-09-17;12:00;42.3;264.6;2.9;248.2;50.04;719;5521.1
16-09-17;12:03;42.0;264.4;3.3;246.3;50.04;802;5521.2
16-09-17;12:06;42.1;260.7;3.6;247.3;50.08;900;5521.2
16-09-17;12:09;42.0;266.3;4.0;247.3;50.01;999;5521.2
16-09-17;12:12;42.3;259.4;4.3;247.3;50.08;1052;5521.3
16-09-17;12:15;42.3;258.6;4.3;248.2;50.06;1073;5521.3
16-09-17;12:18;42.7;258.2;4.3;248.2;50.06;1087;5521.4
16-09-17;12:21;42.1;254.4;3.6;247.3;49.99;888;5521.4
16-09-17;12:24;42.1;264.1;1.8;246.3;50.02;435;5521.5
16-09-17;12:27;41.5;251.6;1.5;245.3;50.00;370;5521.5
16-09-17;12:30;41.0;276.4;1.6;246.3;50.03;379;5521.5
16-09-17;12:33;40.9;283.8;1.6;246.3;50.06;402;5521.5
16-09-17;12:36;40.7;285.6;2.0;247.3;50.04;499;5521.6
16-09-17;12:39;41.0;266.0;4.3;245.3;49.98;1035;5521.6
16-09-17;12:42;40.8;276.2;2.0;246.3;50.06;480;5521.6
16-09-17;12:45;40.9;273.9;2.0;246.3;50.03;487;5521.7
16-09-17;12:48;40.5;278.7;2.1;246.3;50.06;495;5521.7
16-09-17;12:51;40.7;257.6;2.5;248.2;50.05;621;5521.7
16-09-17;12:54;40.7;278.3;2.0;247.3;50.02;471;5521.7
16-09-17;12:57;40.5;259.4;2.3;245.3;50.00;554;5521.8
16-09-17;13:00;40.8;273.6;2.6;246.3;50.02;633;5521.8
16-09-17;13:03;40.6;277.4;2.1;246.3;50.05;506;5521.8
16-09-17;13:06;40.2;282.1;1.8;246.3;50.07;431;5521.9
16-09-17;13:09;40.0;284.3;1.9;246.3;50.07;447;5521.9
16-09-17;13:12;39.9;279.3;2.2;246.3;50.03;534;5521.9
16-09-17;13:15;40.2;263.3;3.4;248.2;50.02;839;5521.9
16-09-17;13:18;40.7;262.7;3.2;246.3;50.05;790;5522.0
16-09-17;13:21;40.7;265.1;3.9;246.3;50.08;959;5522.0
16-09-17;13:24;40.9;282.7;3.1;247.3;50.05;774;5522.1
16-09-17;13:27;41.0;258.8;3.5;247.3;50.02;875;5522.1
16-09-17;13:30;41.0;268.7;3.4;247.3;50.04;848;5522.1
16-09-17;13:33;41.2;269.0;2.9;246.3;50.05;715;5522.2
16-09-17;13:36;41.0;260.8;2.7;246.3;50.05;678;5522.2
16-09-17;13:39;40.9;271.5;1.8;246.3;50.04;425;5522.2
16-09-17;13:42;40.5;273.4;1.6;246.3;50.06;383;5522.3
16-09-17;13:45;40.5;271.1;1.2;246.3;50.03;292;5522.3
16-09-17;13:48;39.8;273.1;1.0;246.3;50.07;239;5522.3
16-09-17;13:51;39.4;279.0;1.0;246.3;50.04;226;5522.3
16-09-17;13:54;39.2;281.6;1.1;248.2;50.09;239;5522.3
16-09-17;13:57;39.1;278.6;1.0;245.3;50.01;236;5522.3
16-09-17;14:00;39.2;281.2;1.1;246.3;50.01;265;5522.3
16-09-17;14:03;39.0;272.9;1.5;246.3;50.05;369;5522.4
16-09-17;14:06;39.1;278.9;1.8;247.3;50.07;445;5522.4
16-09-17;14:09;39.1;274.8;1.7;244.3;50.03;390;5522.4
16-09-17;14:12;39.3;282.1;1.8;245.3;50.05;443;5522.4
16-09-17;14:15;39.0;284.6;1.2;244.3;50.01;308;5522.4
16-09-17;14:18;39.0;281.9;1.8;244.3;50.03;436;5522.5
16-09-17;14:21;39.1;281.2;1.8;246.3;50.05;446;5522.5
16-09-17;14:24;38.7;289.8;1.3;246.3;50.06;306;5522.5
16-09-17;14:27;38.6;287.8;1.7;245.3;50.04;420;5522.5
16-09-17;14:30;38.5;283.0;1.7;245.3;50.04;417;5522.5
16-09-17;14:33;39.0;283.1;1.8;245.3;50.02;458;5522.6
16-09-17;14:36;39.0;282.4;1.8;245.3;50.03;457;5522.6
16-09-17;14:39;39.1;283.0;2.3;247.3;50.06;559;5522.6
16-09-17;14:42;39.2;277.0;2.7;247.3;50.07;653;5522.6
16-09-17;14:45;39.2;277.2;1.9;246.3;50.08;488;5522.7
16-09-17;14:48;39.2;275.5;2.2;247.3;50.05;537;5522.7
16-09-17;14:51;39.0;285.4;1.7;246.3;50.03;396;5522.7
16-09-17;14:54;39.0;277.1;2.0;246.3;50.02;473;5522.7
16-09-17;14:57;39.3;275.3;2.5;248.2;50.03;620;5522.8
16-09-17;15:00;39.5;280.8;2.4;246.3;50.03;571;5522.8
16-09-17;15:03;39.3;271.7;2.5;246.3;50.01;621;5522.8
16-09-17;15:06;39.3;275.0;1.7;246.3;50.04;403;5522.9
16-09-17;15:09;39.2;278.7;1.7;245.3;50.03;411;5522.9
16-09-17;15:12;39.3;283.0;1.5;246.3;50.05;354;5522.9
16-09-17;15:15;38.9;286.9;1.0;247.3;50.05;247;5522.9
16-09-17;15:18;39.0;286.2;1.0;246.3;50.02;238;5522.9
16-09-17;15:21;38.5;285.6;1.0;246.3;50.06;209;5522.9
16-09-17;15:24;38.5;282.8;1.0;246.3;50.06;222;5522.9
16-09-17;15:27;38.4;282.5;1.2;246.3;50.01;289;5523.0
16-09-17;15:30;38.5;287.8;1.2;246.3;50.02;298;5523.0
16-09-17;15:33;38.3;284.1;1.2;247.3;50.02;291;5523.0
16-09-17;15:36;38.3;282.7;1.0;247.3;50.02;248;5523.0
16-09-17;15:39;38.3;285.6;0.8;246.3;50.05;196;5523.0
16-09-17;15:42;37.9;285.9;0.8;245.3;50.06;178;5523.0
16-09-17;15:45;37.9;283.1;0.8;246.3;50.02;193;5523.0
16-09-17;15:48;37.8;285.2;0.9;245.3;50.04;210;5523.0
16-09-17;15:51;37.7;285.3;0.8;246.3;50.06;189;5523.0
16-09-17;15:54;37.8;284.6;0.8;249.2;50.06;176;5523.1
16-09-17;15:57;37.6;284.4;0.7;245.3;50.01;166;5523.1
16-09-17;16:00;37.6;281.6;0.7;244.3;50.00;155;5523.1
16-09-17;16:03;37.4;285.3;0.5;245.3;50.04;122;5523.1
16-09-17;16:06;37.2;284.3;0.5;245.3;50.04;111;5523.1
16-09-17;16:09;37.2;278.0;0.5;245.3;50.03;103;5523.1
16-09-17;16:12;37.0;282.4;0.5;245.3;50.01;108;5523.1
16-09-17;16:15;37.1;280.9;0.5;245.3;50.02;121;5523.1
16-09-17;16:18;36.8;276.5;0.5;245.3;50.05;121;5523.1
16-09-17;16:21;36.9;288.4;0.7;245.3;50.03;147;5523.1
16-09-17;16:24;36.9;287.1;0.6;245.3;50.02;138;5523.1
16-09-17;16:27;36.9;282.7;0.5;248.2;50.02;124;5523.1
16-09-17;16:30;36.7;279.6;0.5;246.3;50.04;131;5523.1
16-09-17;16:33;36.8;274.3;0.4;245.3;50.05;94;5523.1
16-09-17;16:36;36.7;274.6;0.4;246.3;50.04;74;5523.1
16-09-17;16:39;36.3;267.0;0.3;246.3;50.04;62;5523.1
16-09-17;16:42;36.2;273.7;0.3;247.3;50.02;52;5523.2
16-09-17;16:45;36.1;273.6;0.2;246.3;50.04;46;5523.2
16-09-17;16:48;36.1;266.7;0.2;246.3;50.11;43;5523.2
16-09-17;16:51;36.1;269.8;0.2;245.3;50.05;43;5523.2
16-09-17;16:54;35.9;259.8;0.2;245.3;50.05;39;5523.2
16-09-17;16:57;35.7;254.1;0.2;244.3;50.06;33;5523.2
16-09-17;17:00;35.5;251.6;0.1;246.3;50.05;29;5523.2
16-09-17;17:03;35.6;260.8;0.1;246.3;50.06;29;5523.2
16-09-17;17:06;35.4;255.1;0.2;245.3;50.02;34;5523.2
16-09-17;17:09;35.5;256.9;0.2;245.3;50.02;42;5523.2
16-09-17;17:12;35.3;266.0;0.3;245.3;49.96;48;5523.2
16-09-17;17:15;35.4;261.3;0.3;244.3;50.04;53;5523.2
16-09-17;17:18;35.3;271.2;0.4;246.3;50.03;57;5523.2
16-09-17;17:21;35.2;266.0;0.4;246.3;50.04;57;5523.2
16-09-17;17:24;35.4;268.6;0.3;243.4;50.05;54;5523.2
16-09-17;17:27;35.3;269.2;0.3;244.3;50.02;48;5523.2
16-09-17;17:30;35.2;262.6;0.2;244.3;50.03;43;5523.2
16-09-17;17:33;35.0;261.3;0.2;246.3;50.05;40;5523.2
16-09-17;17:36;35.2;253.7;0.2;245.3;50.05;35;5523.2
16-09-17;17:39;35.0;262.5;0.1;245.3;50.03;30;5523.2
16-09-17;17:42;34.9;261.9;0.1;245.3;50.03;25;5523.2
16-09-17;17:45;34.9;263.2;0.1;245.3;50.01;21;5523.2
16-09-17;17:48;35.0;254.7;0.1;245.3;50.03;17;5523.2
16-09-17;17:51;34.9;249.1;0.1;245.3;50.03;12;5523.2
16-09-17;17:54;34.7;238.3;0.0;246.3;50.10;6;5523.2
16-09-17;17:57;34.6;236.2;0.0;246.3;50.08;0;5523.2
16-09-17;18:00;34.5;217.8;0.0;245.3;50.07;0;5523.2
16-09-17;18:03;34.4;268.9;0.0;247.3;50.06;0;5523.2
16-09-17;18:06;34.2;256.0;0.0;245.3;50.06;0;5523.2
16-09-17;18:09;34.2;239.7;0.0;244.3;50.05;0;5523.2
16-09-17;18:12;34.1;220.4;0.0;245.3;50.04;0;5523.2
16-09-17;18:15;34.0;197.7;0.0;245.3;50.04;0;5523.2
16-09-17;18:18;33.9;168.0;0.0;245.3;50.05;0;5523.2
16-09-17;18:21;33.8;147.5;0.0;245.3;50.02;0;5523.2
16-09-17;18:24;33.8;132.2;0.0;245.3;50.03;0;5523.2
16-09-17;18:27;33.7;116.8;0.0;245.3;50.04;0;5523.2
16-09-18;07:54;30.5;261.1;0.1;244.3;50.03;19;5523.2
16-09-18;07:57;30.8;263.0;0.1;243.4;50.07;20;5523.2
16-09-18;08:00;31.0;261.1;0.1;243.4;50.02;21;5523.2
16-09-18;08:03;30.9;272.4;0.1;243.4;50.03;25;5523.2
16-09-18;08:06;31.0;266.6;0.1;245.3;50.04;30;5523.2
16-09-18;08:09;31.0;280.3;0.2;246.3;50.00;36;5523.2
16-09-18;08:12;31.1;275.0;0.2;246.3;50.02;41;5523.2
16-09-18;08:15;31.5;277.0;0.2;246.3;50.04;49;5523.2
16-09-18;08:18;31.5;269.9;0.3;246.3;50.05;57;5523.2
16-09-18;08:21;31.6;284.0;0.4;244.3;50.03;68;5523.2
16-09-18;08:24;31.8;285.0;0.4;244.3;50.04;73;5523.2
16-09-18;08:27;31.7;286.5;0.4;244.3;49.98;76;5523.2
16-09-18;08:30;31.7;289.7;0.4;244.3;50.04;79;5523.2
16-09-18;08:33;32.0;290.7;0.5;244.3;49.99;81;5523.2
16-09-18;08:36;32.2;290.3;0.4;244.3;50.05;81;5523.2
16-09-18;08:39;32.4;283.4;0.4;244.3;50.04;76;5523.2
16-09-18;08:42;32.4;281.6;0.4;245.3;50.04;75;5523.2
16-09-18;08:45;32.5;281.9;0.4;243.4;50.04;71;5523.2
16-09-18;08:48;32.5;289.5;0.4;244.3;50.01;67;5523.2
16-09-18;08:51;32.5;281.8;0.4;244.3;50.04;66;5523.3
16-09-18;08:54;32.7;279.1;0.3;244.3;50.03;64;5523.3
16-09-18;08:57;32.7;290.1;0.4;243.4;50.06;66;5523.3
16-09-18;09:00;33.0;293.7;0.4;243.4;50.04;70;5523.3
16-09-18;09:03;32.9;287.2;0.4;244.3;50.03;71;5523.3
16-09-18;09:06;33.1;292.0;0.4;244.3;50.03;77;5523.3
16-09-18;09:09;33.0;286.8;0.4;244.3;50.04;82;5523.3
16-09-18;09:12;33.1;285.0;0.5;242.4;50.09;90;5523.3
16-09-18;09:15;33.2;294.1;0.5;245.3;50.06;98;5523.3
16-09-18;09:18;33.3;296.7;0.5;244.3;50.02;107;5523.3
16-09-18;09:21;33.5;291.7;0.6;244.3;50.05;122;5523.3
16-09-18;09:24;33.5;298.0;0.6;244.3;50.03;150;5523.3
16-09-18;09:27;33.7;289.0;0.9;244.3;49.98;182;5523.3
16-09-18;09:30;34.0;295.6;0.9;244.3;50.06;211;5523.3
16-09-18;09:33;34.0;297.8;1.0;244.3;50.03;223;5523.3
16-09-18;09:36;33.9;303.9;1.0;244.3;50.09;221;5523.3
16-09-18;09:39;34.0;301.6;0.9;243.4;50.03;205;5523.3
16-09-18;09:42;34.2;304.9;0.8;244.3;50.06;196;5523.4
16-09-18;09:45;34.5;305.7;0.8;244.3;50.01;165;5523.4
16-09-18;09:48;34.4;297.8;0.6;244.3;50.05;141;5523.4
16-09-18;09:51;34.2;289.4;0.6;244.3;50.04;123;5523.4
16-09-18;09:54;34.2;297.0;0.5;245.3;50.02;108;5523.4
16-09-18;09:57;34.2;297.0;0.4;244.3;50.04;95;5523.4
16-09-18;10:00;34.2;295.4;0.4;243.4;50.04;89;5523.4
16-09-18;10:03;34.1;290.6;0.4;244.3;50.04;88;5523.4
16-09-18;10:06;34.5;289.8;0.4;246.3;50.03;90;5523.4
16-09-18;10:09;34.1;287.4;0.4;243.4;50.03;89;5523.4
16-09-18;10:12;34.2;289.8;0.4;244.3;50.06;84;5523.4
16-09-18;10:15;34.4;286.9;0.5;244.3;49.97;76;5523.4
16-09-18;10:18;34.2;286.9;0.4;243.4;50.04;71;5523.4
16-09-18;10:21;34.1;288.5;0.5;243.4;50.00;71;5523.4
16-09-18;10:24;34.4;286.6;0.4;244.3;50.03;74;5523.4
16-09-18;10:27;34.2;285.0;0.4;244.3;50.03;75;5523.4
16-09-18;10:30;34.2;282.4;0.4;244.3;50.04;77;5523.4
16-09-18;10:33;34.4;295.0;0.4;244.3;50.04;77;5523.4
16-09-18;10:36;34.2;293.4;0.4;243.4;50.03;84;5523.4
16-09-18;10:39;34.2;298.6;0.4;244.3;50.05;92;5523.4
16-09-18;10:42;34.2;288.1;0.4;244.3;50.07;97;5523.5
16-09-18;10:45;34.5;289.0;0.5;244.3;50.05;95;5523.5
16-09-18;10:48;34.5;292.3;0.4;244.3;50.06;92;5523.5
16-09-18;10:51;34.4;290.6;0.5;244.3;50.03;85;5523.5
16-09-18;10:54;34.2;288.8;0.5;244.3;50.00;77;5523.5
16-09-18;10:57;34.2;276.8;0.4;244.3;50.03;66;5523.5
16-09-18;11:00;34.2;290.3;0.4;244.3;50.01;61;5523.5
16-09-18;11:03;34.0;282.7;0.3;244.3;50.00;64;5523.5
16-09-18;11:06;34.2;287.4;0.4;243.4;50.02;66;5523.5
16-09-18;11:09;34.2;284.6;0.4;244.3;50.02;64;5523.5
16-09-18;11:12;34.1;277.1;0.4;244.3;50.01;63;5523.5
16-09-18;11:15;34.4;285.0;0.4;244.3;50.05;62;5523.5
16-09-18;11:18;34.2;278.9;0.4;245.3;50.09;60;5523.5
16-09-18;11:21;34.4;280.3;0.3;244.3;50.08;58;5523.5
16-09-18;11:24;34.2;287.8;0.3;244.3;50.05;54;5523.5
16-09-18;11:27;34.0;281.6;0.3;244.3;50.07;52;5523.5
16-09-18;11:30;34.1;278.0;0.3;245.3;50.04;50;5523.5
16-09-18;11:33;34.0;276.5;0.2;243.4;50.04;46;5523.5
16-09-18;11:36;34.0;272.0;0.2;245.3;50.04;43;5523.5
16-09-18;11:39;34.0;268.3;0.2;244.3;50.02;41;5523.5
16-09-18;11:42;34.0;273.7;0.2;245.3;50.03;42;5523.5
16-09-18;11:45;33.9;275.3;0.2;244.3;50.03;44;5523.5
16-09-18;11:48;34.1;269.5;0.2;244.3;50.02;44;5523.5
16-09-18;11:51;33.9;276.5;0.2;244.3;50.01;45;5523.5
16-09-18;11:54;33.9;279.7;0.2;244.3;49.99;45;5523.5
16-09-18;11:57;34.0;282.4;0.2;244.3;50.04;45;5523.5
16-09-18;12:00;33.9;280.9;0.2;244.3;50.03;47;5523.5
16-09-18;12:03;33.8;277.4;0.3;244.3;50.05;50;5523.5
16-09-18;12:06;33.9;276.5;0.3;243.4;50.05;53;5523.5
16-09-18;12:09;34.0;286.6;0.3;244.3;50.00;54;5523.5
16-09-18;12:12;34.1;285.6;0.3;244.3;50.02;55;5523.5
16-09-18;12:15;33.8;278.6;0.3;243.4;50.03;53;5523.5
16-09-18;12:18;33.9;284.6;0.3;244.3;50.06;51;5523.5
16-09-18;12:21;33.9;272.1;0.2;244.3;50.05;50;5523.5
16-09-18;12:24;33.9;275.5;0.2;243.4;50.02;49;5523.6
16-09-18;12:27;33.9;278.6;0.2;244.3;50.03;49;5523.6
16-09-18;12:30;33.9;267.0;0.3;244.3;50.05;48;5523.6
16-09-18;12:33;34.0;276.4;0.3;244.3;50.04;52;5523.6
16-09-18;12:36;33.8;277.7;0.4;244.3;50.06;53;5523.6
16-09-18;12:39;33.9;277.1;0.3;243.4;50.04;56;5523.6
16-09-18;12:42;33.8;278.4;0.3;244.3;50.06;59;5523.6
16-09-18;12:45;34.0;279.9;0.4;243.4;50.08;63;5523.6
16-09-18;12:48;34.0;287.6;0.3;244.3;50.05;65;5523.6
16-09-18;12:51;34.0;284.3;0.3;244.3;50.02;65;5523.6
16-09-18;12:54;34.0;278.6;0.4;243.4;49.99;65;5523.6
16-09-18;12:57;33.9;281.3;0.4;243.4;50.08;69;5523.6
16-09-18;13:00;34.0;279.7;0.4;243.4;50.05;76;5523.6
16-09-18;13:03;34.2;294.7;0.5;244.3;50.03;83;5523.6
16-09-18;13:06;34.0;291.5;0.4;242.4;50.03;92;5523.6
16-09-18;13:09;34.0;286.9;0.5;244.3;50.02;96;5523.6
16-09-18;13:12;34.1;290.4;0.5;243.4;50.07;95;5523.6
16-09-18;13:15;34.1;282.8;0.5;243.4;50.05;94;5523.6
16-09-18;13:18;34.2;285.3;0.4;244.3;50.08;96;5523.6
16-09-18;13:21;34.4;286.9;0.5;243.4;50.04;99;5523.6
16-09-18;13:24;34.4;296.9;0.5;245.3;50.02;110;5523.6
16-09-18;13:27;34.4;301.6;0.6;244.3;50.05;128;5523.6
16-09-18;13:30;34.6;300.7;0.6;246.3;50.04;145;5523.6
16-09-18;13:33;34.5;298.2;0.7;245.3;50.04;158;5523.6
16-09-18;13:36;34.4;296.7;0.8;245.3;50.05;164;5523.6
16-09-18;13:39;34.4;302.3;0.7;244.3;50.05;175;5523.7
16-09-18;13:42;34.7;301.1;0.8;244.3;50.06;182;5523.7
16-09-18;13:45;34.6;305.8;0.8;244.3;50.08;187;5523.7
16-09-18;13:48;34.9;298.9;0.8;244.3;50.06;194;5523.7
16-09-18;13:51;34.7;302.6;0.8;245.3;50.05;180;5523.7
16-09-18;13:54;34.7;299.4;0.7;245.3;50.04;159;5523.7
16-09-18;13:57;34.7;299.7;0.6;245.3;50.03;140;5523.7
16-09-18;14:00;34.7;305.1;0.6;245.3;50.04;125;5523.7
16-09-18;14:03;34.5;294.7;0.5;245.3;50.03;107;5523.7
16-09-18;14:06;34.7;288.2;0.5;245.3;50.02;97;5523.7
16-09-18;14:09;34.7;287.2;0.5;245.3;50.02;92;5523.7
16-09-18;14:12;34.6;287.8;0.4;245.3;50.02;88;5523.7
16-09-18;14:15;34.7;287.6;0.4;244.3;50.03;87;5523.7
16-09-18;14:18;34.6;289.0;0.4;244.3;50.03;83;5523.7
16-09-18;14:21;34.7;285.0;0.4;244.3;50.05;79;5523.8
16-09-18;14:24;34.6;286.6;0.4;245.3;50.04;74;5523.8
16-09-18;14:27;34.6;281.9;0.4;245.3;50.03;76;5523.8
16-09-18;14:30;34.5;289.7;0.4;245.3;50.02;80;5523.8
16-09-18;14:33;34.5;289.7;0.4;245.3;50.06;74;5523.8
16-09-18;14:36;34.5;285.3;0.3;244.3;50.03;66;5523.8
16-09-18;14:39;34.5;286.5;0.3;245.3;50.03;59;5523.8
16-09-18;14:42;34.5;281.5;0.3;244.3;50.10;54;5523.8
16-09-18;14:45;34.4;280.6;0.3;245.3;50.03;50;5523.8
16-09-18;14:48;34.2;270.9;0.2;244.3;50.03;47;5523.8
16-09-18;14:51;34.4;275.8;0.3;243.4;50.02;49;5523.8
16-09-18;14:54;34.1;279.1;0.3;244.3;50.07;50;5523.8
16-09-18;14:57;34.2;268.6;0.2;243.4;50.04;49;5523.8
16-09-18;15:00;34.1;285.4;0.3;243.4;50.01;48;5523.8
16-09-18;15:03;34.0;274.6;0.2;242.4;50.00;50;5523.8
16-09-18;15:06;34.1;281.1;0.3;243.4;50.03;52;5523.8
16-09-18;15:09;34.1;287.1;0.3;243.4;50.03;54;5523.8
16-09-18;15:12;34.2;275.3;0.3;243.4;50.13;61;5523.8
16-09-18;15:15;34.1;283.3;0.4;244.3;50.06;69;5523.8
16-09-18;15:18;34.2;289.0;0.4;245.3;50.05;71;5523.8
16-09-18;15:21;34.2;281.8;0.4;244.3;50.05;70;5523.8
16-09-18;15:24;34.1;279.1;0.4;242.4;50.04;72;5523.8
16-09-18;15:27;34.2;288.1;0.4;243.4;50.07;79;5523.8
16-09-18;15:30;34.4;293.7;0.4;244.3;50.06;83;5523.8
16-09-18;15:33;34.2;293.2;0.4;244.3;50.05;84;5523.8
16-09-18;15:36;34.5;285.3;0.4;244.3;50.04;73;5523.8
16-09-18;15:39;34.1;283.5;0.3;243.4;50.03;70;5523.8
16-09-18;15:42;34.2;286.6;0.4;243.4;50.06;69;5523.8
16-09-18;15:45;34.1;280.8;0.4;242.4;50.00;58;5523.8
16-09-18;15:48;34.0;276.7;0.2;243.4;50.04;50;5523.8
16-09-18;15:51;34.0;281.1;0.3;244.3;50.01;50;5523.8
16-09-18;15:54;34.1;275.2;0.3;242.4;50.05;51;5523.8
16-09-18;15:57;34.0;278.9;0.2;242.4;50.07;51;5523.8
16-09-18;16:00;34.0;279.9;0.3;242.4;50.07;48;5523.9
16-09-18;16:03;33.9;282.2;0.2;243.4;50.04;46;5523.9
16-09-18;16:06;34.0;270.1;0.2;243.4;50.04;47;5523.9
16-09-18;16:09;34.0;267.1;0.3;242.4;50.05;48;5523.9
16-09-18;16:12;34.0;269.6;0.3;243.4;50.04;49;5523.9
16-09-18;16:15;33.9;277.8;0.2;243.4;50.04;49;5523.9
16-09-18;16:18;33.9;276.5;0.2;244.3;50.05;45;5523.9
16-09-18;16:21;33.9;265.5;0.2;244.3;50.00;40;5523.9
16-09-18;16:24;33.8;268.5;0.2;244.3;50.02;37;5523.9
16-09-18;16:27;33.9;264.2;0.1;242.4;50.03;35;5523.9
16-09-18;16:30;33.8;266.4;0.1;243.4;49.94;28;5523.9
16-09-18;16:33;33.8;255.3;0.1;244.3;50.02;22;5523.9
16-09-18;16:36;33.8;260.1;0.1;244.3;50.01;17;5523.9
16-09-18;16:39;33.8;255.3;0.0;244.3;50.02;10;5523.9
16-09-18;16:42;33.7;257.2;0.0;243.4;50.02;6;5523.9
16-09-18;16:45;33.7;245.5;0.0;243.4;50.04;5;5523.9
16-09-18;16:48;33.7;228.3;0.0;243.4;50.04;5;5523.9
16-09-18;16:51;33.5;4.8;0.0;244.3;50.03;5;5523.9
16-09-18;16:54;33.3;250.7;0.0;243.4;50.06;4;5523.9
16-09-18;16:57;33.4;259.4;0.0;242.4;50.07;5;5523.9
16-09-18;17:00;33.2;248.8;0.0;243.4;50.09;5;5523.9
16-09-18;17:03;33.3;252.3;0.0;243.4;50.02;5;5523.9
16-09-18;17:06;33.3;245.8;0.0;244.3;50.02;6;5523.9
16-09-18;17:09;33.4;238.1;0.0;244.3;50.04;6;5523.9
16-09-18;17:12;33.3;252.5;0.0;244.3;50.07;6;5523.9
16-09-18;17:15;33.2;239.5;0.0;243.4;50.07;5;5523.9
16-09-18;17:18;33.1;241.6;0.0;243.4;50.04;3;5523.9
16-09-18;17:21;33.1;248.4;0.0;245.3;50.04;2;5523.9
16-09-18;17:24;33.1;249.4;0.0;244.3;50.02;2;5523.9
16-09-18;17:27;33.0;198.0;0.0;244.3;50.05;0;5523.9
16-09-18;17:30;32.9;201.2;0.0;243.4;50.01;0;5523.9
16-09-18;17:33;32.9;134.7;0.0;242.4;50.07;0;5523.9
16-09-18;17:36;32.9;130.9;0.0;243.4;50.03;0;5523.9
16-09-18;17:39;32.7;198.4;0.0;243.4;50.02;0;5523.9
16-09-18;17:42;32.7;266.6;0.0;244.3;50.04;0;5523.9
16-09-18;17:45;32.6;264.6;0.0;242.4;50.04;0;5523.9
16-09-18;17:48;32.6;256.3;0.0;242.4;50.01;0;5523.9
16-09-18;17:51;32.5;244.4;0.0;242.4;50.03;0;5523.9
16-09-18;17:54;32.5;226.1;0.0;243.4;50.06;0;5523.9
16-09-18;17:57;32.5;204.4;0.0;243.4;50.08;0;5523.9
16-09-18;18:00;32.4;183.3;0.0;242.4;50.10;0;5523.9
16-09-18;18:03;32.4;166.2;0.0;241.4;50.03;0;5523.9
16-09-18;18:06;32.3;157.3;0.0;243.4;50.02;0;5523.9
16-09-18;18:09;32.3;151.9;0.0;243.4;50.02;0;5523.9
16-09-18;18:12;32.2;145.4;0.0;244.3;50.03;0;5523.9
16-09-19;07:00;29.7;258.5;0.1;243.4;50.04;18;5523.9
16-09-19;07:03;30.1;267.4;0.1;243.4;50.04;17;5523.9
16-09-19;07:06;30.2;278.4;0.1;242.4;50.01;19;5523.9
16-09-19;07:09;30.3;267.9;0.1;246.3;50.05;23;5523.9
16-09-19;07:12;30.4;261.7;0.2;245.3;50.00;25;5523.9
16-09-19;07:15;30.7;273.3;0.2;245.3;50.04;30;5523.9
16-09-19;07:18;30.5;283.0;0.2;245.3;50.05;37;5523.9
16-09-19;07:21;30.7;289.1;0.2;244.3;50.04;38;5523.9
16-09-19;07:24;30.8;274.5;0.2;244.3;50.06;39;5523.9
16-09-19;07:27;31.0;274.9;0.2;244.3;50.04;39;5523.9
16-09-19;07:30;31.0;292.5;0.2;246.3;50.01;47;5523.9
16-09-19;07:33;31.0;283.0;0.3;245.3;50.03;51;5523.9
16-09-19;07:36;31.1;286.0;0.4;246.3;50.02;58;5523.9
16-09-19;07:39;31.1;291.0;0.4;245.3;50.01;68;5523.9
16-09-19;07:42;31.2;298.8;0.4;245.3;50.03;73;5523.9
16-09-19;07:45;31.6;286.3;0.4;246.3;50.03;78;5523.9
16-09-19;07:48;31.6;297.0;0.4;245.3;50.04;82;5523.9
16-09-19;07:51;31.8;291.2;0.4;245.3;50.03;91;5523.9
16-09-19;07:54;32.0;297.8;0.5;245.3;50.09;107;5523.9
16-09-19;07:57;31.8;293.9;0.5;245.3;50.11;122;5523.9
16-09-19;08:00;32.3;302.0;0.6;245.3;50.05;122;5523.9
16-09-19;08:03;32.2;292.6;0.7;245.3;50.02;143;5523.9
16-09-19;08:06;32.3;301.4;0.8;245.3;50.04;180;5523.9
16-09-19;08:09;32.6;312.3;0.8;245.3;50.05;192;5524.0
16-09-19;08:12;32.6;277.0;1.1;246.3;50.06;271;5524.0
16-09-19;08:15;32.7;257.0;0.8;245.3;50.04;186;5524.0
16-09-19;08:18;32.9;309.2;1.0;248.2;50.06;220;5524.0
16-09-19;08:21;33.1;304.8;1.3;247.3;50.05;315;5524.0
16-09-19;08:24;33.3;302.7;1.5;247.3;50.05;376;5524.0
16-09-19;08:27;33.4;303.6;1.6;247.3;50.04;392;5524.0
16-09-19;08:30;33.7;292.5;1.7;247.3;50.04;405;5524.1
16-09-19;08:33;33.7;291.3;1.7;247.3;50.05;410;5524.1
16-09-19;08:36;33.8;294.4;1.7;247.3;50.03;426;5524.1
16-09-19;08:39;34.1;292.5;1.8;247.3;50.03;453;5524.1
16-09-19;08:42;34.0;294.5;1.8;246.3;50.02;426;5524.1
16-09-19;08:45;34.2;286.2;1.9;246.3;50.04;434;5524.2
16-09-19;08:48;34.6;290.9;2.0;246.3;50.03;481;5524.2
16-09-19;08:51;34.4;291.7;1.9;246.3;50.04;452;5524.2
16-09-19;08:54;34.7;282.7;1.7;246.3;50.04;416;5524.2
16-09-19;08:57;34.5;291.7;1.8;246.3;50.04;440;5524.3
16-09-19;09:00;34.6;289.7;2.0;246.3;50.03;483;5524.3
16-09-19;09:03;34.8;279.9;1.6;246.3;50.06;395;5524.3
16-09-19;09:06;34.9;290.6;2.2;246.3;50.05;528;5524.3
16-09-19;09:09;35.0;281.5;1.9;246.3;50.07;483;5524.4
16-09-19;09:12;34.9;285.7;1.2;247.3;50.05;281;5524.4
16-09-19;09:15;34.8;279.3;1.5;245.3;50.06;345;5524.4
16-09-19;09:18;34.9;294.7;2.1;246.3;50.06;503;5524.4
16-09-19;09:21;35.0;246.2;1.2;244.3;50.07;292;5524.4
16-09-19;09:24;35.2;299.5;1.4;245.3;50.07;315;5524.4
16-09-19;09:27;35.2;290.4;1.2;245.3;50.07;285;5524.5
16-09-19;09:30;34.9;280.2;1.1;245.3;50.06;252;5524.5
16-09-19;09:33;34.7;297.2;1.2;245.3;50.07;276;5524.5
16-09-19;09:36;34.8;285.9;1.2;243.4;50.08;289;5524.5
16-09-19;09:39;34.8;299.7;1.1;243.4;50.03;262;5524.5
16-09-19;09:42;34.7;299.8;1.3;243.4;50.04;266;5524.5
16-09-19;09:45;34.6;297.9;1.1;243.4;50.06;256;5524.5
16-09-19;09:48;35.0;289.8;1.3;243.4;50.07;308;5524.6
16-09-19;09:51;34.6;290.3;1.2;244.3;50.12;293;5524.6
16-09-19;09:54;34.7;288.8;1.7;243.4;50.05;388;5524.6
16-09-19;09:57;34.7;291.5;1.4;244.3;50.07;311;5524.6
16-09-19;10:00;34.9;297.5;1.2;244.3;50.03;293;5524.6
16-09-19;10:03;34.7;297.6;1.2;245.3;50.04;282;5524.6
16-09-19;10:06;34.8;295.4;1.1;244.3;50.06;277;5524.6
16-09-19;10:09;34.7;299.5;1.3;243.4;50.03;295;5524.7
16-09-19;10:12;34.9;298.2;1.2;244.3;50.05;281;5524.7
16-09-19;10:15;34.7;298.0;1.2;244.3;50.04;293;5524.7
16-09-19;10:18;34.7;297.6;1.3;244.3;50.05;293;5524.7
16-09-19;10:21;34.8;302.0;1.2;243.4;50.05;298;5524.7
16-09-19;10:24;34.8;297.0;1.3;244.3;50.04;300;5524.7
16-09-19;10:27;34.7;300.5;1.4;244.3;50.03;318;5524.7
16-09-19;10:30;34.8;300.2;1.3;243.4;50.07;319;5524.8
16-09-19;10:33;35.0;296.6;1.1;243.4;50.06;289;5524.8
16-09-19;10:36;34.9;300.4;1.4;244.3;50.06;321;5524.8
16-09-19;10:39;34.7;296.0;1.3;243.4;50.08;310;5524.8
16-09-19;10:42;35.0;292.8;1.4;243.4;50.05;338;5524.8
16-09-19;10:45;34.9;302.4;1.3;243.4;50.04;321;5524.8
