data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-09-19;10:48;35.2;294.8;1.4;243.4;50.07;335;5524.9
16-09-19;10:51;35.2;298.6;1.6;244.3;50.06;360;5524.9
16-09-19;10:54;35.2;277.8;1.6;244.3;50.05;385;5524.9
16-09-19;10:57;35.0;301.0;1.3;243.4;50.06;305;5524.9
16-09-19;11:00;35.0;301.6;1.4;243.4;50.04;318;5524.9
16-09-19;11:03;34.9;300.2;1.3;244.3;50.03;306;5524.9
16-09-19;11:06;35.2;291.2;1.3;244.3;50.06;319;5525.0
16-09-19;11:09;35.3;296.1;1.5;244.3;50.03;361;5525.0
16-09-19;11:12;35.4;293.9;1.3;244.3;50.02;315;5525.0
16-09-19;11:15;35.4;296.1;1.4;244.3;50.03;331;5525.0
16-09-19;11:18;35.3;297.2;1.5;244.3;50.09;356;5525.0
16-09-19;11:21;35.4;294.5;1.6;244.3;50.03;374;5525.1
16-09-19;11:24;35.4;280.3;2.0;244.3;50.02;472;5525.1
16-09-19;11:27;35.5;298.3;1.7;244.3;50.03;411;5525.1
16-09-19;11:30;35.5;292.0;1.7;244.3;50.03;413;5525.1
16-09-19;11:33;35.9;290.6;2.7;244.3;50.03;669;5525.1
16-09-19;11:36;35.6;292.2;1.8;245.3;50.03;423;5525.2
16-09-19;11:39;36.0;288.2;2.0;243.4;50.04;480;5525.2
16-09-19;11:42;36.0;290.6;1.8;243.4;50.04;425;5525.2
16-09-19;11:45;36.1;281.8;1.9;242.4;50.07;462;5525.2
16-09-19;11:48;36.0;293.1;2.0;243.4;50.04;484;5525.3
16-09-19;11:51;36.1;288.8;1.8;242.4;50.07;438;5525.3
16-09-19;11:54;36.2;260.1;2.2;243.4;50.07;526;5525.3
16-09-19;11:57;36.1;296.3;1.9;243.4;50.01;464;5525.3
16-09-19;12:00;36.3;283.7;2.5;244.3;50.0;607;5525.4
16-09-19;12:03;36.2;286.5;2.2;245.3;50.04;538;5525.4
16-09-19;12:06;36.7;273.0;6.2;246.3;50.03;1527;5525.4
16-09-19;12:09;36.5;281.1;2.4;243.4;50.03;578;5525.5
16-09-19;12:12;36.9;265.5;2.5;244.3;50.03;598;5525.5
16-09-19;12:15;36.7;283.4;2.3;244.3;50.02;559;5525.5
16-09-19;12:18;37.0;264.9;2.5;244.3;50.04;608;5525.5
16-09-19;12:21;37.0;272.1;2.8;243.4;50.05;660;5525.6
16-09-19;12:24;37.2;290.6;2.6;244.3;50.02;608;5525.6
16-09-19;12:27;37.5;263.6;2.9;38.6;50.01;712;5525.6
16-09-19;12:30;37.4;279.4;2.4;245.3;50.03;590;5525.7
16-09-19;12:33;37.2;283.3;2.4;244.3;50.04;567;5525.7
16-09-19;12:36;37.2;290.1;2.6;244.3;50.04;629;5525.7
16-09-19;12:39;37.2;284.6;2.4;243.4;49.97;570;5525.8
16-09-19;12:42;37.5;280.3;2.4;243.4;50.06;569;5525.8
16-09-19;12:45;37.5;288.5;2.3;243.4;50.06;565;5525.8
16-09-19;12:48;37.6;289.3;2.5;244.3;50.04;616;5525.9
16-09-19;12:51;37.8;291.5;2.5;244.3;50.03;604;5525.9
16-09-19;12:54;38.2;266.0;3.1;245.3;50.00;756;5525.9
16-09-19;12:57;37.9;278.4;3.1;245.3;50.02;730;5526.0
16-09-19;13:00;37.9;274.8;3.3;246.3;50.01;832;5526.0
16-09-19;13:03;38.0;256.7;3.1;244.3;50.05;855;5526.0
16-09-19;13:06;38.2;278.7;2.6;244.3;50.04;632;5526.1
16-09-19;13:09;38.4;291.2;4.3;244.3;50.05;1114;5526.1
16-09-19;13:12;38.7;249.3;3.6;242.4;50.01;876;5526.2
16-09-19;13:15;38.5;288.8;3.7;245.3;50.03;901;5526.2
16-09-19;13:18;39.1;267.3;3.0;246.3;50.03;713;5526.3
16-09-19;13:21;38.7;284.0;3.7;247.3;50.06;911;5526.3
16-09-19;13:24;38.6;273.0;2.8;245.3;50.07;708;5526.3
16-09-19;13:27;39.1;269.2;4.4;245.3;50.03;1115;5526.4
16-09-19;13:30;39.0;276.8;2.7;245.3;50.01;633;5526.4
16-09-19;13:33;39.0;280.3;2.5;246.3;50.03;624;5526.4
16-09-19;13:36;39.0;254.4;3.5;247.3;50.08;883;5526.5
16-09-19;13:39;39.3;277.1;3.1;247.3;50.02;766;5526.5
16-09-19;13:42;39.8;291.2;3.2;246.3;50.03;796;5526.6
16-09-19;13:45;40.2;265.2;5.3;247.3;50.08;1303;5526.6
16-09-19;13:48;40.5;274.0;4.6;248.2;50.10;1121;5526.7
16-09-19;13:51;40.7;258.8;5.0;248.2;50.06;1206;5526.8
16-09-19;13:54;41.0;246.6;4.7;248.2;50.06;1166;5526.8
16-09-19;13:57;41.2;252.2;5.0;247.3;50.03;1235;5526.9
16-09-19;14:00;41.3;246.5;5.0;247.3;50.02;1225;5526.9
16-09-19;14:03;41.6;258.8;4.6;246.3;50.05;1140;5527.0
16-09-19;15:15;34.0;255.3;3.9;245.3;50.03;946;5527.1
16-09-19;15:18;34.5;259.4;3.8;247.3;50.02;934;5527.1
16-09-19;15:21;34.9;261.4;3.7;246.3;50.02;922;5527.2
16-09-19;15:24;35.2;261.9;3.7;247.3;50.03;922;5527.2
16-09-19;15:27;35.6;260.7;3.6;246.3;50.03;902;5527.3
16-09-19;15:30;36.2;266.0;3.7;247.3;50.01;906;5527.3
16-09-19;15:33;36.4;264.9;3.6;247.3;50.05;894;5527.3
16-09-19;15:36;36.8;262.9;3.5;249.2;50.06;876;5527.4
16-09-19;15:39;37.1;263.5;3.5;247.3;50.02;862;5527.4
16-09-19;15:42;37.0;262.6;3.4;249.2;50.03;848;5527.5
16-09-19;15:45;37.2;264.1;3.4;248.2;50.06;833;5527.5
16-09-19;15:48;37.2;264.6;3.3;246.3;50.08;816;5527.6
16-09-19;15:51;37.8;265.4;3.2;246.3;50.06;799;5527.6
16-09-19;15:54;38.0;266.3;3.3;247.3;50.03;800;5527.6
16-09-19;15:57;38.0;264.8;3.2;246.3;50.04;785;5527.7
16-09-19;16:00;37.9;266.3;3.1;247.3;50.04;772;5527.7
16-09-19;16:03;38.2;271.7;3.0;248.2;50.07;753;5527.8
16-09-19;16:06;38.2;266.7;3.0;246.3;50.03;753;5527.8
16-09-19;16:09;38.2;271.4;3.0;246.3;50.03;741;5527.8
16-09-19;16:12;38.5;271.8;3.0;245.3;50.06;718;5527.9
16-09-19;16:15;38.4;265.8;3.0;247.3;50.01;695;5527.9
16-09-19;16:18;38.5;273.1;2.7;247.3;50.04;678;5527.9
16-09-19;16:21;38.4;271.1;2.7;247.3;50.03;660;5528.0
16-09-19;16:24;38.5;276.8;2.7;247.3;50.07;647;5528.0
16-09-19;16:27;38.6;276.4;2.6;247.3;50.01;632;5528.0
16-09-19;16:30;38.5;275.2;2.5;247.3;50.04;615;5528.1
16-09-19;16:33;38.4;270.9;2.4;247.3;50.03;598;5528.1
16-09-19;16:36;38.4;274.8;2.4;248.2;50.02;582;5528.1
16-09-19;16:39;38.4;273.6;2.3;247.3;50.05;566;5528.2
16-09-19;16:42;38.4;273.3;2.2;247.3;50.03;540;5528.2
16-09-19;16:45;38.3;274.9;2.1;246.3;50.05;525;5528.2
16-09-19;16:48;38.5;274.2;2.0;247.3;50.09;508;5528.2
16-09-19;16:51;38.2;267.4;2.0;248.2;50.05;497;5528.3
16-09-19;16:54;38.2;271.7;2.0;246.3;50.08;480;5528.3
16-09-19;16:57;38.0;273.9;1.9;246.3;50.05;467;5528.3
16-09-19;17:00;37.9;276.5;1.8;245.3;50.03;388;5528.3
16-09-19;17:03;38.0;274.6;1.7;245.3;50.05;421;5528.3
16-09-19;17:06;37.7;277.7;1.6;246.3;50.03;407;5528.4
16-09-19;17:09;37.8;275.8;1.6;247.3;50.05;390;5528.4
16-09-19;17:12;37.9;280.6;1.6;247.3;50.00;371;5528.4
16-09-19;17:15;37.6;278.1;1.5;246.3;50.03;354;5528.4
16-09-19;17:18;37.7;275.9;1.5;244.3;50.00;332;5528.4
16-09-19;17:21;37.5;280.8;1.3;247.3;50.04;315;5528.5
16-09-19;17:24;37.2;284.6;1.2;247.3;50.03;294;5528.5
16-09-19;17:27;37.2;279.0;1.1;246.3;50.03;272;5528.5
16-09-19;17:30;37.2;278.9;1.1;245.3;50.01;257;5528.5
16-09-19;17:33;50.0;280.9;1.0;245.3;50.04;238;5528.5
16-09-19;17:36;36.8;278.3;0.9;245.3;50.01;219;5528.5
16-09-19;17:39;36.9;280.9;1.0;246.3;50.03;203;5528.5
16-09-19;17:42;37.0;278.7;0.9;246.3;50.01;185;5528.5
16-09-19;17:45;36.7;282.4;0.7;245.3;50.03;166;5528.6
16-09-19;17:48;36.4;275.8;0.7;245.3;50.01;148;5528.6
16-09-19;17:51;36.3;281.6;0.7;246.3;49.98;130;5528.6
16-09-19;17:54;36.5;273.3;0.6;247.3;50.08;112;5528.6
16-09-19;17:57;36.2;275.5;0.5;247.3;50.11;93;5528.6
16-09-19;18:00;36.1;265.8;0.4;245.3;50.06;72;5528.6
16-09-19;18:03;35.9;268.7;0.4;246.3;50.04;58;5528.6
16-09-19;18:06;35.7;267.7;0.2;245.3;50.03;49;5528.6
16-09-19;18:09;35.6;265.5;0.0;246.3;50.03;37;5528.6
16-09-19;18:12;35.3;265.1;0.1;247.3;50.02;25;5528.6
16-09-19;18:15;35.3;257.0;0.1;245.3;50.01;11;5528.6
16-09-19;18:18;35.0;245.2;0.0;245.3;50.06;1;5528.6
16-09-19;18:21;34.8;170.8;0.0;245.3;50.02;0;5528.6
16-09-19;18:24;34.7;228.2;0.0;246.3;50.04;0;5528.6
16-09-19;18:27;34.5;268.2;0.0;244.3;50.02;0;5528.6
16-09-19;18:30;34.4;249.3;0.0;245.3;50.03;0;5528.6
16-09-19;18:33;34.2;223.0;0.0;244.3;50.04;0;5528.6
16-09-19;18:36;34.1;195.8;0.0;244.3;50.05;0;5528.6
16-09-19;18:39;34.0;163.3;0.0;244.3;50.03;0;5528.6
16-09-19;18:42;33.8;130.9;0.0;245.3;50.01;0;5528.6
16-09-20;07:03;28.6;269.9;0.1;247.3;50.02;20;5528.6
16-09-20;07:06;29.4;272.0;0.1;246.3;50.04;24;5528.6
16-09-20;07:09;29.7;278.4;0.2;246.3;50.05;34;5528.6
16-09-20;07:12;30.1;276.4;0.2;246.3;50.02;39;5528.6
16-09-20;07:15;30.2;281.3;0.2;246.3;50.03;45;5528.6
16-09-20;07:18;30.2;296.7;0.2;247.3;50.03;43;5528.6
16-09-20;07:21;30.4;285.7;0.2;247.3;50.06;46;5528.6
16-09-20;07:24;30.3;289.8;0.2;245.3;50.08;43;5528.6
16-09-20;07:27;30.5;291.0;0.2;245.3;50.04;48;5528.6
16-09-20;07:30;30.5;294.7;0.3;245.3;50.03;51;5528.6
16-09-20;07:33;30.5;287.5;0.3;245.3;50.02;54;5528.6
16-09-20;07:36;30.9;293.8;0.3;245.3;50.03;53;5528.6
16-09-20;07:39;30.9;295.1;0.3;246.3;50.04;56;5528.6
16-09-20;07:42;31.0;287.4;0.3;246.3;50.08;58;5528.6
16-09-20;07:45;31.2;290.6;0.4;245.3;50.03;66;5528.6
16-09-20;07:48;31.5;294.1;0.4;246.3;50.04;70;5528.6
16-09-20;07:51;31.4;289.3;0.4;245.3;50.02;74;5528.6
16-09-20;07:54;31.5;296.3;0.4;245.3;50.02;76;5528.6
16-09-20;07:57;31.7;289.7;0.4;245.3;50.04;76;5528.6
16-09-20;08:00;31.6;298.2;0.4;243.3;50.03;90;5528.6
16-09-20;08:03;31.8;293.1;0.5;245.3;50.02;93;5528.6
16-09-20;08:06;31.7;291.6;0.5;244.3;50.04;88;5528.7
16-09-20;08:09;31.9;295.8;0.4;244.3;50.04;94;5528.7
16-09-20;08:12;31.9;301.0;0.4;244.3;50.04;93;5528.7
16-09-20;08:15;32.2;293.4;0.5;244.3;50.05;101;5528.7
16-09-20;08:18;32.2;295.4;0.5;244.3;50.03;114;5528.7
16-09-20;08:21;32.2;306.2;0.5;244.3;50.06;132;5528.7
16-09-20;08:24;32.4;304.2;0.6;244.3;50.05;133;5528.7
16-09-20;08:27;32.3;296.0;0.6;243.3;50.04;141;5528.7
16-09-20;08:30;32.3;298.6;0.7;244.3;50.03;140;5528.7
16-09-20;08:33;32.5;282.4;0.9;244.3;50.05;224;5528.7
16-09-20;08:36;32.3;304.5;0.7;244.3;50.05;161;5528.7
16-09-20;08:39;32.5;301.1;0.7;244.3;50.03;149;5528.7
16-09-20;08:42;32.4;303.8;0.8;246.3;50.04;182;5528.7
16-09-20;08:45;32.5;306.2;1.2;245.3;50.05;269;5528.7
16-09-20;08:48;32.6;301.9;1.1;245.3;50.05;278;5528.8
16-09-20;08:51;32.5;298.8;1.4;244.3;50.06;329;5528.8
16-09-20;08:54;33.0;301.6;1.2;245.3;50.03;286;5528.8
16-09-20;08:57;32.7;297.6;1.3;245.3;50.03;316;5528.8
16-09-20;09:00;33.0;294.5;1.2;245.3;50.04;310;5528.8
16-09-20;09:03;33.2;296.1;1.6;245.3;50.04;395;5528.8
16-09-20;09:06;33.4;295.3;2.1;245.3;50.05;523;5528.9
16-09-20;09:09;33.8;295.7;2.6;244.3;50.02;644;5528.9
16-09-20;09:12;34.0;287.2;2.7;246.3;50.01;646;5528.9
16-09-20;09:15;34.1;288.1;2.6;246.3;50.02;643;5529.0
16-09-20;09:18;34.5;287.5;2.7;245.3;50.01;649;5529.0
16-09-20;09:21;34.5;280.5;2.7;246.3;50.04;659;5529.0
16-09-20;09:24;34.9;286.5;2.8;246.3;50.05;673;5529.1
16-09-20;09:27;34.9;283.8;2.8;246.3;50.04;694;5529.1
16-09-20;09:30;35.2;285.0;2.8;245.3;50.06;697;5529.1
16-09-20;09:33;35.4;284.7;3.0;245.3;50.07;710;5529.2
16-09-20;09:36;35.4;285.0;3.0;245.3;50.06;731;5529.2
16-09-20;09:39;35.6;277.4;3.1;246.3;50.06;747;5529.2
16-09-20;09:42;35.9;279.0;3.2;246.3;50.11;761;5529.3
16-09-20;09:45;36.1;279.0;3.1;245.3;50.08;774;5529.3
16-09-20;09:48;36.1;274.9;3.1;244.3;50.10;783;5529.3
16-09-20;09:51;36.1;275.6;3.3;245.3;50.07;799;5529.4
16-09-20;09:54;36.2;278.9;3.3;245.3;50.05;812;5529.4
16-09-20;09:57;36.4;276.8;3.4;245.3;50.02;824;5529.5
16-09-20;10:00;36.8;4.8;3.4;246.3;50.06;840;5529.5
16-09-20;10:03;36.9;272.9;3.5;247.3;50.07;847;5529.5
16-09-20;10:06;37.2;280.9;3.6;246.3;50.03;859;5529.6
16-09-20;10:09;37.2;275.0;3.5;246.3;50.06;871;5529.6
16-09-20;10:12;37.4;276.1;3.6;246.3;50.03;886;5529.7
16-09-20;10:15;37.5;271.5;3.7;246.3;50.04;898;5529.7
16-09-20;10:18;37.8;279.6;3.7;245.3;50.04;903;5529.8
16-09-20;10:21;38.0;275.2;3.8;245.3;50.05;926;5529.8
16-09-20;10:24;37.9;273.0;3.9;246.3;50.03;931;5529.9
16-09-20;10:27;37.9;271.4;3.8;246.3;50.02;940;5529.9
16-09-20;10:30;38.4;272.3;3.8;245.3;50.06;951;5530.0
16-09-20;10:33;38.6;266.6;4.1;246.3;50.00;960;5530.0
16-09-20;10:36;38.7;274.0;4.0;246.3;50.01;978;5530.0
16-09-20;10:39;38.9;279.9;4.0;245.3;50.02;992;5530.1
16-09-20;10:42;39.0;264.9;3.5;246.3;50.01;546;5530.1
16-09-20;10:45;38.9;269.6;4.2;246.3;50.02;1050;5530.2
16-09-20;10:48;38.7;292.6;4.2;247.3;50.05;1055;5530.2
16-09-20;10:51;38.6;278.3;3.2;246.3;50.05;857;5530.3
16-09-20;10:54;38.0;280.6;1.0;246.3;50.07;249;5530.3
16-09-20;10:57;38.0;288.1;1.8;244.3;50.02;392;5530.3
16-09-20;11:00;37.6;280.9;0.9;245.3;50.06;203;5530.3
16-09-20;11:03;37.9;289.4;5.1;247.3;50.03;1226;5530.3
16-09-20;11:06;38.0;279.0;1.1;244.3;50.04;242;5530.4
16-09-20;11:09;37.6;293.1;1.2;245.3;50.06;282;5530.4
16-09-20;11:12;37.6;290.4;4.7;247.3;50.05;1179;5530.4
16-09-20;12:21;31.6;280.6;1.4;245.3;50.06;345;5530.5
16-09-20;12:24;32.7;275.2;2.4;245.3;50.06;591;5530.5
16-09-20;12:27;33.0;269.0;4.9;246.3;50.01;1209;5530.5
16-09-20;12:30;33.7;269.6;4.2;245.3;50.01;1065;5530.6
16-09-20;12:33;34.0;270.5;5.1;245.3;50.02;1270;5530.6
16-09-20;12:36;34.5;260.8;2.0;245.3;50.06;499;5530.7
16-09-20;12:39;34.4;277.8;1.4;244.3;50.05;343;5530.7
16-09-20;12:42;33.9;286.0;1.7;244.3;50.06;401;5530.7
16-09-20;12:45;34.4;286.2;1.9;244.3;50.06;477;5530.7
16-09-20;12:48;34.7;282.8;2.5;245.3;50.06;589;5530.8
16-09-20;12:51;34.7;281.8;1.3;243.4;50.06;319;5530.8
16-09-20;12:54;34.9;285.0;1.4;245.3;50.00;331;5530.8
16-09-20;12:57;34.6;278.6;1.4;243.4;49.98;354;5530.8
16-09-20;13:00;35.3;249.7;3.0;245.3;50.00;713;5530.9
16-09-20;13:03;35.0;275.2;2.3;246.3;50.02;572;5530.9
16-09-20;13:06;35.3;284.1;1.9;245.3;50.07;459;5530.9
16-09-20;13:09;35.2;279.0;1.7;245.3;50.03;412;5530.9
16-09-20;13:12;35.2;286.5;1.6;247.3;50.03;393;5531.0
16-09-20;13:15;35.3;281.5;2.0;246.3;50.06;483;5531.0
16-09-20;13:18;35.9;290.4;5.1;248.2;50.03;1233;5531.0
16-09-20;13:21;36.3;282.5;4.0;247.3;50.07;976;5531.1
16-09-20;13:24;36.1;279.4;2.0;246.3;50.04;481;5531.1
16-09-20;13:27;36.2;284.4;5.4;247.3;50.02;1303;5531.1
16-09-20;13:30;36.5;280.6;3.0;247.3;50.06;741;5531.2
16-09-20;13:33;36.8;249.4;2.8;246.3;50.02;664;5531.2
16-09-20;13:36;37.2;268.7;5.3;248.2;50.05;1327;5531.2
16-09-20;13:39;37.9;229.8;5.3;248.2;50.03;1318;5531.3
16-09-20;13:42;37.4;273.1;1.7;246.3;50.04;425;5531.3
16-09-20;13:45;37.1;273.4;1.7;246.3;50.04;415;5531.4
16-09-20;13:48;36.9;280.8;1.4;246.3;50.06;349;5531.4
16-09-20;13:51;36.9;284.4;1.6;245.3;50.06;384;5531.4
16-09-20;13:54;36.9;288.7;1.6;245.3;50.03;378;5531.4
16-09-20;13:57;36.7;286.8;1.7;246.3;50.03;428;5531.4
16-09-20;14:00;37.2;261.0;2.6;247.3;50.04;657;5531.5
16-09-20;14:03;36.9;262.7;3.4;247.3;50.02;827;5531.5
16-09-20;14:06;36.9;275.5;1.2;246.3;50.0;293;5531.5
16-09-20;14:09;36.5;285.0;1.0;246.3;50.00;244;5531.5
16-09-20;14:12;36.3;284.3;1.0;245.3;50.05;221;5531.5
16-09-20;14:15;36.2;284.1;0.9;245.3;50.04;209;5531.6
16-09-20;14:18;36.1;288.4;0.9;245.3;50.04;205;5531.6
16-09-20;14:21;35.7;294.4;1.0;245.3;50.04;219;5531.6
16-09-20;14:24;35.9;294.2;1.2;245.3;50.03;300;5531.6
16-09-20;14:27;36.4;290.6;1.8;244.3;49.98;424;5531.6
16-09-20;14:30;36.9;299.7;3.2;246.3;50.02;829;5531.7
16-09-20;14:33;36.4;270.4;1.5;245.3;50.03;361;5531.7
16-09-20;14:36;36.7;256.9;3.6;248.2;50.05;906;5531.7
16-09-20;14:39;37.4;280.5;5.2;248.2;50.03;1258;5531.8
16-09-20;14:42;37.9;255.3;5.1;249.2;50.05;1269;5531.8
16-09-20;14:45;37.8;245.6;2.8;248.2;50.02;720;5531.9
16-09-20;14:48;37.6;267.9;2.2;248.2;50.03;533;5531.9
16-09-20;14:51;38.2;272.6;3.6;248.2;50.01;888;5531.9
16-09-20;14:54;37.9;269.8;2.7;247.3;50.07;657;5532.0
16-09-20;14:57;37.8;245.3;2.4;247.3;50.07;580;5532.0
16-09-20;15:00;38.0;271.7;2.4;247.3;50.06;567;5532.0
16-09-20;15:03;37.9;272.4;2.5;247.3;50.03;610;5532.1
16-09-20;15:06;38.3;272.4;2.6;248.2;50.03;641;5532.1
16-09-20;15:09;38.0;241.2;1.5;246.3;50.04;389;5532.1
16-09-20;15:12;37.7;281.2;1.2;246.3;50.02;279;5532.1
16-09-20;15:15;37.5;285.2;1.0;246.3;50.05;249;5532.2
16-09-20;15:18;37.4;290.7;1.1;245.3;50.07;251;5532.2
16-09-20;15:21;37.2;291.3;1.1;246.3;50.06;263;5532.2
16-09-20;15:24;37.0;289.4;1.0;246.3;50.03;223;5532.2
16-09-20;15:27;37.1;292.6;0.9;246.3;50.05;216;5532.2
16-09-20;15:30;36.9;292.6;1.1;246.3;50.04;249;5532.2
16-09-20;15:33;36.9;296.3;1.2;246.3;50.05;255;5532.2
16-09-20;15:36;36.8;270.8;3.1;248.2;50.03;749;5532.2
16-09-20;15:39;36.9;293.1;1.1;246.3;50.02;265;5532.3
16-09-20;15:42;36.5;285.0;0.9;246.3;50.04;206;5532.3
16-09-20;15:45;36.4;280.3;0.5;246.3;50.04;85;5532.3
16-09-20;15:48;36.3;281.6;0.5;245.3;50.06;94;5532.3
16-09-20;15:51;36.0;273.3;0.4;246.3;50.02;79;5532.3
16-09-20;15:54;35.9;272.4;0.4;246.3;50.04;63;5532.3
16-09-20;15:57;35.6;268.6;0.0;247.3;50.05;51;5532.3
16-09-20;16:00;35.5;279.7;0.3;246.3;50.06;60;5532.3
16-09-20;16:03;35.4;277.5;0.3;246.3;50.07;53;5532.3
16-09-20;16:06;35.3;268.0;0.2;246.3;50.04;35;5532.3
16-09-20;16:09;35.0;278.9;0.2;246.3;50.03;34;5532.3
16-09-20;16:12;35.0;262.7;0.2;244.3;50.04;36;5532.3
16-09-20;16:15;34.8;272.4;0.2;244.3;50.03;36;5532.3
16-09-20;16:18;34.8;264.8;0.2;245.3;50.03;36;5532.3
16-09-20;16:21;34.8;276.1;0.2;246.3;50.04;41;5532.3
16-09-20;16:24;34.5;277.1;0.2;245.3;50.01;39;5532.3
16-09-20;16:27;34.6;266.8;0.1;245.3;50.02;31;5532.3
16-09-20;16:30;34.6;258.9;0.1;246.3;50.00;26;5532.3
16-09-20;16:33;34.4;257.9;0.2;246.3;49.97;21;5532.3
16-09-20;16:36;34.1;269.6;0.1;246.3;50.01;21;5532.3
16-09-20;16:39;34.2;262.7;0.1;245.3;50.00;24;5532.3
16-09-20;16:42;34.1;256.4;0.1;245.3;49.99;23;5532.3
16-09-20;16:45;34.0;263.6;0.1;246.3;50.01;16;5532.3
16-09-20;16:48;34.0;4.8;0.1;246.3;50.03;14;5532.3
16-09-20;16:51;33.9;253.4;0.1;246.3;50.03;15;5532.3
16-09-20;16:54;33.8;262.2;0.0;246.3;50.09;15;5532.3
16-09-20;16:57;33.8;269.8;0.1;246.3;50.06;17;5532.3
16-09-20;17:00;33.8;272.4;0.2;247.3;50.05;33;5532.3
16-09-20;17:03;33.7;281.2;0.2;246.3;50.01;39;5532.3
16-09-20;17:06;33.7;278.0;0.2;246.3;50.03;44;5532.3
16-09-20;17:09;33.5;271.1;0.1;246.3;50.01;25;5532.3
16-09-20;17:12;33.5;261.6;0.1;247.3;50.05;18;5532.3
16-09-20;17:15;33.3;256.2;0.1;246.3;50.01;11;5532.3
16-09-20;17:18;33.4;257.5;0.1;246.3;50.01;15;5532.3
16-09-20;17:21;33.3;252.8;0.1;246.3;50.03;20;5532.3
16-09-20;17:24;33.4;263.6;0.1;246.3;50.03;17;5532.3
16-09-20;17:27;33.2;258.1;0.1;246.3;50.01;14;5532.3
16-09-20;17:30;33.3;265.8;0.1;245.3;50.02;13;5532.3
16-09-20;17:33;33.1;244.6;0.1;246.3;50.01;14;5532.3
16-09-20;17:36;33.3;247.2;0.1;246.3;50.05;9;5532.3
16-09-20;17:39;33.0;247.7;0.0;245.3;50.00;4;5532.3
16-09-20;17:42;32.9;237.8;0.0;246.3;50.03;2;5532.3
16-09-20;17:45;32.7;241.5;0.0;246.3;50.04;3;5532.3
16-09-20;17:48;32.9;241.4;0.0;245.3;50.03;2;5532.3
16-09-20;17:51;32.6;178.5;0.0;246.3;50.05;0;5532.3
16-09-20;17:54;32.6;172.2;0.0;246.3;50.07;0;5532.3
16-09-20;17:57;32.5;180.9;0.0;246.3;50.10;0;5532.3
16-09-20;18:00;32.5;192.1;0.0;246.3;50.09;0;5532.3
16-09-20;18:03;32.4;258.5;0.0;245.3;50.07;0;5532.3
16-09-20;18:06;32.4;285.4;0.0;245.3;50.04;0;5532.3
16-09-20;18:09;32.3;266.1;0.0;245.3;50.04;0;5532.3
16-09-20;18:12;32.2;218.7;0.0;245.3;50.05;0;5532.3
16-09-20;18:15;32.2;175.0;0.0;245.3;50.04;0;5532.3
16-09-20;18:18;32.0;152.1;0.0;246.3;50.03;0;5532.3
16-09-20;18:21;32.0;134.1;0.0;246.3;50.05;0;5532.3
16-09-20;18:24;31.9;120.8;0.0;245.3;50.03;0;5532.3
16-09-20;18:27;31.9;100.7;0.0;245.3;50.02;0;5532.3
16-09-21;06:36;26.1;244.9;0.0;243.4;50.00;4;5532.3
16-09-21;06:39;26.4;262.5;0.0;244.3;50.03;5;5532.3
16-09-21;06:42;26.4;247.1;0.0;244.3;10.02;8;5532.3
16-09-21;06:45;26.8;261.4;0.0;244.3;50.02;10;5532.4
16-09-21;06:48;27.2;262.9;0.0;245.3;50.03;12;5532.4
16-09-21;06:51;27.2;266.3;0.1;246.3;50.03;14;5532.4
16-09-21;06:54;27.5;276.5;0.1;246.3;50.09;18;5532.4
16-09-21;06:57;28.3;277.2;0.1;246.3;50.11;21;5532.4
16-09-21;07:00;27.9;273.1;0.1;245.3;50.08;25;5532.4
16-09-21;07:03;28.6;279.3;0.1;245.3;50.08;26;5532.4
16-09-21;07:06;29.0;273.1;0.1;246.3;50.02;29;5532.4
16-09-21;07:09;29.0;275.0;0.1;245.3;50.05;32;5532.4
16-09-21;07:12;29.7;275.3;0.2;247.3;50.06;37;5532.4
16-09-21;07:15;29.7;277.8;0.2;247.3;50.03;37;5532.4
16-09-21;07:18;29.7;280.2;0.2;246.3;50.02;45;5532.4
16-09-21;07:21;30.1;274.6;0.2;246.3;50.05;48;5532.4
16-09-21;07:24;30.3;292.2;0.2;246.3;50.04;47;5532.4
16-09-21;07:27;30.2;296.1;0.4;246.3;50.05;60;5532.4
16-09-21;07:30;30.4;285.7;0.3;246.3;50.01;48;5532.4
16-09-21;07:33;30.5;301.9;0.4;247.3;50.03;73;5532.4
16-09-21;07:36;30.7;299.7;0.4;246.3;50.04;72;5532.4
16-09-21;07:39;30.9;287.9;0.4;245.3;50.01;70;5532.4
16-09-21;07:42;30.9;286.9;0.4;244.3;50.03;80;5532.4
16-09-21;07:45;31.0;299.5;0.5;245.3;50.04;100;5532.4
16-09-21;07:48;31.1;304.5;0.5;244.3;50.02;105;5532.4
16-09-21;07:51;31.1;286.5;0.5;245.3;50.04;106;5532.4
16-09-21;07:54;31.2;293.8;0.5;245.3;50.08;111;5532.4
16-09-21;07:57;31.4;288.1;0.6;246.3;50.08;118;5532.4
16-09-21;08:00;31.5;305.1;0.6;247.3;50.05;138;5532.4
16-09-21;08:03;31.8;299.7;0.7;245.3;50.04;166;5532.4
16-09-21;08:06;31.7;305.5;0.7;245.3;50.02;165;5532.4
16-09-21;08:09;31.8;301.6;0.7;244.3;50.03;139;5532.4
16-09-21;08:12;31.9;300.2;0.6;245.3;50.05;134;5532.4
16-09-21;08:15;31.9;300.2;0.5;245.3;50.02;112;5532.5
16-09-21;08:18;32.0;307.7;0.7;244.3;50.04;152;5532.5
16-09-21;08:21;32.2;287.6;1.2;245.3;50.04;288;5532.5
16-09-21;08:24;32.4;303.6;1.5;244.3;50.04;349;5532.5
16-09-21;08:27;32.4;283.3;1.1;245.3;50.06;280;5532.5
16-09-21;08:30;32.7;295.7;1.7;246.3;50.07;408;5532.5
16-09-21;08:33;32.9;293.5;1.7;245.3;50.05;399;5532.5
16-09-21;08:36;33.0;295.7;1.8;246.3;50.07;415;5532.6
16-09-21;08:39;33.0;292.2;1.8;241.4;50.04;431;5532.6
16-09-21;08:42;33.2;289.7;1.9;244.3;50.05;446;5532.6
16-09-21;08:45;33.3;290.4;1.9;245.3;50.03;463;5532.6
16-09-21;08:48;33.4;288.7;1.9;246.3;50.04;471;5532.7
16-09-21;08:51;33.5;290.3;2.0;245.3;50.06;495;5532.7
16-09-21;08:54;33.9;286.2;2.2;245.3;49.96;514;5532.7
16-09-21;08:57;33.9;285.3;2.3;246.3;50.01;528;5532.7
16-09-21;09:00;33.8;286.2;2.2;246.3;50.06;542;5532.8
16-09-21;09:03;34.0;285.2;2.3;246.3;50.09;560;5532.8
16-09-21;09:06;34.4;283.3;2.4;245.3;50.04;573;5532.8
16-09-21;09:09;34.1;279.7;2.4;246.3;50.03;589;5532.8
16-09-21;09:12;34.4;285.7;2.5;246.3;50.04;602;5532.9
16-09-21;09:15;34.4;285.6;2.5;246.3;50.03;617;5532.9
16-09-21;09:18;34.6;282.4;2.6;247.3;50.05;632;5532.9
16-09-21;09:21;34.8;281.5;2.6;246.3;50.04;647;5533.0
16-09-21;09:24;34.8;278.7;2.7;246.3;50.03;655;5533.0
16-09-21;09:27;34.9;279.1;2.7;247.3;50.04;669;5533.0
16-09-21;09:30;34.9;284.3;2.7;246.3;50.04;682;5533.1
16-09-21;09:33;35.3;281.5;2.9;248.2;50.05;693;5533.1
16-09-21;09:36;35.4;275.8;2.9;246.3;50.04;717;5533.1
16-09-21;09:39;35.6;273.1;3.0;247.3;50.05;726;5533.2
16-09-21;09:42;35.6;278.9;3.0;246.3;50.03;744;5533.2
16-09-21;09:45;36.0;277.8;3.1;246.3;50.05;749;5533.2
16-09-21;09:48;36.1;272.0;3.1;246.3;50.06;760;5533.3
16-09-21;09:51;36.2;274.0;3.1;247.3;50.07;775;5533.3
16-09-21;09:54;36.2;269.5;3.3;246.3;50.06;789;5533.4
16-09-21;09:57;36.4;270.9;3.2;247.3;50.05;800;5533.4
16-09-21;10:00;36.5;275.9;3.3;247.3;50.04;814;5533.4
16-09-21;10:03;36.8;271.4;3.3;247.3;50.03;827;5533.5
16-09-21;10:06;36.8;268.3;3.4;246.3;50.05;837;5533.5
16-09-21;10:09;36.9;273.0;3.4;247.3;50.03;833;5533.6
16-09-21;10:12;37.0;269.2;3.4;247.3;50.07;840;5533.6
16-09-21;10:15;36.9;268.6;3.5;247.3;50.06;863;5533.6
16-09-21;10:18;37.1;265.5;3.5;246.3;50.06;857;5533.7
16-09-21;10:21;37.2;269.3;3.6;247.3;50.04;895;5533.7
16-09-21;10:24;37.2;270.8;3.7;247.3;50.08;909;5533.8
16-09-21;10:27;37.4;276.7;1.7;246.3;50.03;444;5533.8
16-09-21;10:30;37.0;262.2;0.6;245.3;50.03;119;5533.8
16-09-21;10:33;36.9;267.7;3.7;246.3;50.02;937;5533.9
16-09-21;10:36;37.5;272.3;4.3;246.3;50.02;1047;5533.9
16-09-21;10:39;37.6;251.5;3.9;246.3;50.04;973;5533.9
16-09-21;10:42;38.3;259.7;4.1;245.3;50.07;965;5534.0
16-09-21;10:45;38.0;237.1;2.6;245.3;50.05;639;5534.0
16-09-21;10:48;37.9;235.2;3.3;246.3;50.05;773;5534.1
16-09-21;10:51;38.4;267.6;4.7;246.3;50.06;1169;5534.1
16-09-21;10:54;38.3;274.6;2.3;246.3;50.02;554;5534.2
16-09-21;10:57;38.4;283.3;2.7;245.3;50.01;674;5534.2
16-09-21;11:00;38.6;280.2;2.6;245.3;50.02;639;5534.3
16-09-21;11:03;38.7;257.5;2.1;245.3;50.02;500;5534.3
16-09-21;11:06;38.4;281.3;1.7;245.3;50.02;416;5534.3
16-09-21;11:09;37.9;286.2;1.8;245.3;50.04;450;5534.3
16-09-21;11:12;37.9;285.7;1.5;245.3;50.01;379;5534.4
16-09-21;11:15;37.8;292.2;2.0;244.3;50.02;474;5534.4
16-09-21;11:18;37.7;286.0;2.0;244.3;50.04;510;5534.4
16-09-21;11:21;38.0;285.0;3.0;245.3;50.03;753;5534.4
16-09-21;11:24;37.8;300.7;4.6;247.3;50.05;1178;5534.5
16-09-21;11:27;37.7;283.7;2.2;245.3;50.03;530;5534.5
16-09-21;11:30;38.0;284.4;2.1;245.3;50.06;513;5534.5
16-09-21;11:33;37.7;269.2;2.6;244.3;50.04;635;5534.6
16-09-21;11:36;38.3;287.4;2.8;246.3;49.99;679;5534.6
16-09-21;11:39;38.3;277.8;3.8;247.3;50.04;973;5534.6
16-09-21;11:42;38.6;264.2;4.3;246.3;50.02;1039;5534.7
16-09-21;11:45;39.3;269.8;5.4;247.3;50.05;1333;5534.8
16-09-21;11:48;39.1;244.0;2.0;245.3;50.05;487;5534.8
16-09-21;11:51;39.1;273.9;5.0;246.3;50.06;1269;5534.8
16-09-21;11:54;40.0;258.5;3.6;246.3;50.04;870;5534.9
16-09-21;11:57;39.4;276.7;1.9;245.3;50.03;477;5534.9
16-09-21;12:00;39.1;257.9;4.6;246.3;50.02;1076;5535.0
16-09-21;12:03;38.6;280.6;1.3;244.3;50.05;280;5535.0
16-09-21;12:06;38.2;286.3;0.8;244.3;50.02;168;5535.0
16-09-21;12:09;37.9;290.3;0.8;244.3;50.00;177;5535.0
16-09-21;12:12;37.6;291.7;0.8;243.4;50.03;208;5535.0
16-09-21;12:15;37.7;289.1;1.0;243.4;50.04;245;5535.0
16-09-21;12:18;37.4;295.7;1.3;244.3;50.08;336;5535.1
16-09-21;12:21;37.4;251.3;1.5;245.3;50.05;364;5535.1
16-09-21;12:24;37.5;283.5;1.4;244.3;49.99;320;5535.1
16-09-21;12:27;37.0;286.5;0.9;244.3;50.02;212;5535.1
16-09-21;12:30;36.8;292.3;0.8;244.3;50.07;176;5535.1
16-09-21;12:33;36.7;296.7;0.7;245.3;50.05;146;5535.1
16-09-21;12:36;36.5;292.9;0.7;244.3;50.07;142;5535.1
16-09-21;12:39;36.2;289.4;0.7;243.4;50.05;151;5535.1
16-09-21;12:42;36.2;290.9;0.8;243.4;50.08;171;5535.1
16-09-21;12:45;36.2;298.0;0.9;244.3;50.06;209;5535.2
16-09-21;12:48;36.1;296.4;1.2;244.3;50.05;275;5535.2
16-09-21;12:51;36.3;306.4;3.5;246.3;50.03;844;5535.2
16-09-21;12:54;36.7;253.2;2.6;246.3;50.03;634;5535.2
16-09-21;12:57;37.1;268.2;5.6;248.2;50.00;1372;5535.3
16-09-21;13:00;38.0;265.7;3.0;41.6;50.04;695;5535.3
16-09-21;13:03;38.3;263.2;5.3;247.3;50.05;1308;5535.4
16-09-21;13:06;38.9;257.3;5.2;246.3;50.03;1273;5535.4
16-09-21;13:09;39.3;256.2;5.5;248.2;50.02;1336;5535.5
16-09-21;13:12;39.4;251.0;5.0;248.2;50.04;1220;5535.6
16-09-21;13:15;39.2;253.5;2.1;245.3;50.05;511;5535.6
16-09-21;13:18;38.9;267.7;2.3;246.3;50.05;543;5535.6
16-09-21;13:21;38.4;279.6;1.5;245.3;50.10;345;5535.6
16-09-21;13:24;38.2;289.3;1.1;245.3;50.09;253;5535.7
16-09-21;13:27;37.7;279.7;0.8;245.3;50.03;177;5535.7
16-09-21;13:30;37.6;283.0;0.6;245.3;50.05;135;5535.7
16-09-21;13:33;37.0;280.6;0.5;245.3;50.05;104;5535.7
16-09-21;13:36;36.8;269.2;0.4;245.3;50.06;88;5535.7
16-09-21;13:39;36.8;281.2;0.5;245.3;50.06;80;5535.7
16-09-21;13:42;36.4;275.2;0.3;246.3;50.06;70;5535.7
16-09-21;13:45;36.2;280.2;0.4;244.3;50.03;67;5535.7
16-09-21;13:48;36.0;276.2;0.4;245.3;50.08;62;5535.7
16-09-21;13:51;35.9;282.1;0.3;246.3;50.04;57;5535.7
16-09-21;13:54;35.6;272.9;0.3;246.3;50.04;53;5535.7
16-09-21;13:57;35.5;271.2;0.2;245.3;50.06;46;5535.7
16-09-21;14:00;35.3;270.1;0.2;245.3;50.03;45;5535.7
16-09-21;14:03;35.3;282.5;0.3;245.3;50.04;50;5535.7
16-09-21;14:06;35.0;280.5;0.3;245.3;49.99;53;5535.7
16-09-21;14:09;35.0;278.7;0.4;244.3;50.05;61;5535.7
16-09-21;14:12;34.9;279.6;0.4;244.3;50.01;73;5535.7
16-09-21;14:15;34.9;292.5;0.4;243.4;50.02;75;5535.7
16-09-21;14:18;34.8;282.7;0.4;244.3;50.03;72;5535.7
16-09-21;14:21;34.8;283.4;0.4;245.3;50.03;72;5535.7
16-09-21;14:24;34.7;282.1;0.4;245.3;50.02;69;5535.7
16-09-21;14:27;34.7;282.2;0.4;245.3;50.03;62;5535.7
16-09-21;14:30;34.6;278.7;0.3;245.3;50.05;57;5535.7
16-09-21;14:33;34.4;280.2;0.3;243.4;50.06;54;5535.8
16-09-21;14:36;34.4;275.5;0.3;244.3;50.06;53;5535.8
16-09-21;14:39;34.2;278.4;0.3;245.3;50.03;52;5535.8
16-09-21;14:42;34.1;271.7;0.3;247.3;50.05;48;5535.8
16-09-21;14:45;34.1;278.7;0.3;245.3;50.04;48;5535.8
16-09-21;14:48;34.0;270.4;0.2;245.3;50.05;49;5535.8
16-09-21;14:51;33.9;287.1;0.3;245.3;50.04;58;5535.8
16-09-21;14:54;34.0;279.6;0.3;246.3;50.05;64;5535.8
16-09-21;14:57;34.1;282.5;0.3;246.3;50.06;65;5535.8
16-09-21;15:00;33.9;281.2;0.3;246.3;50.04;60;5535.8
16-09-21;15:03;33.9;288.4;0.3;245.3;50.05;56;5535.8
16-09-21;15:06;33.9;282.2;0.4;245.3;50.03;71;5535.8
16-09-21;15:09;33.9;288.1;0.4;245.3;50.05;84;5535.8
16-09-21;15:12;33.9;293.5;0.5;245.3;50.05;97;5535.8
16-09-21;15:15;34.0;290.4;0.5;245.3;50.02;112;5535.8
16-09-21;15:18;33.8;296.1;0.6;246.3;50.03;121;5535.8
16-09-21;15:21;33.8;294.2;0.6;245.3;50.05;130;5535.8
16-09-21;15:24;33.9;296.0;0.6;246.3;50.04;134;5535.8
16-09-21;15:27;34.0;293.5;0.6;246.3;50.08;124;5535.8
16-09-21;15:30;33.9;292.6;0.5;246.3;50.04;106;5535.8
16-09-21;15:33;33.9;287.2;0.4;244.3;50.03;95;5535.8
16-09-21;15:36;33.8;287.9;0.4;247.3;50.05;85;5535.8
16-09-21;15:39;34.0;289.8;0.4;246.3;50.02;76;5535.8
16-09-21;15:42;33.8;285.7;0.4;246.3;50.04;69;5535.8
16-09-21;15:45;33.8;285.4;0.3;246.3;50.04;66;5535.8
16-09-21;15:48;33.9;276.4;0.4;246.3;50.06;64;5535.8
16-09-21;15:51;33.7;277.5;0.3;246.3;50.05;61;5535.9
16-09-21;15:54;33.5;278.7;0.2;245.3;50.05;59;5535.9
16-09-21;15:57;33.7;280.2;0.4;246.3;49.99;60;5535.9
16-09-21;16:00;33.8;284.0;0.4;246.3;50.05;61;5535.9
16-09-21;16:03;33.7;286.0;0.3;245.3;50.02;62;5535.9
16-09-21;16:06;33.8;287.2;0.4;245.3;50.04;65;5535.9
16-09-21;16:09;33.7;285.9;0.4;245.3;50.03;69;5535.9
16-09-21;16:12;33.7;285.9;0.4;245.3;50.04;77;5535.9
16-09-21;16:15;33.8;;0.4;245.3;50.03;87;5535.9
16-09-21;16:18;33.7;285.6;0.4;245.3;50.03;90;5535.9
16-09-21;16:21;33.5;286.3;0.4;245.3;50.01;86;5535.9
16-09-21;16:24;33.9;287.5;0.4;245.3;50.03;87;5535.9
16-09-21;16:27;33.9;288.5;0.6;246.3;50.04;120;5535.9
16-09-21;16:30;33.8;290.4;0.7;246.3;50.02;142;5535.9
16-09-21;16:33;33.9;288.7;0.6;245.3;50.03;131;5535.9
16-09-21;16:36;33.9;291.5;0.6;245.3;50.03;117;5535.9
16-09-21;16:39;33.8;288.4;0.5;245.3;50.03;111;5535.9
16-09-21;16:42;33.7;289.1;0.5;245.3;50.05;105;5535.9
16-09-21;16:45;33.7;271.5;0.7;246.3;50.04;135;5535.9
16-09-21;16:48;33.8;294.8;0.5;245.3;50.06;109;5535.9
16-09-21;16:51;33.8;279.1;0.5;245.3;50.05;101;5535.9
16-09-21;16:54;33.9;290.4;0.4;245.3;50.03;99;5535.9
16-09-21;16:57;33.7;289.4;0.5;245.3;50.06;99;5536.0
16-09-21;17:00;33.8;285.4;0.4;246.3;50.04;94;5536.0
16-09-21;17:03;33.7;280.3;0.4;245.3;50.03;87;5536.0
16-09-21;17:06;33.7;282.4;0.4;245.3;50.03;85;5536.0
16-09-21;17:09;33.8;283.4;0.4;246.3;50.05;90;5536.0
16-09-21;17:12;33.9;268.7;0.5;246.3;49.96;102;5536.0
16-09-21;17:15;33.8;285.7;0.4;247.3;50.01;98;5536.0
16-09-21;17:18;33.7;273.9;0.8;246.3;50.03;205;5536.0
16-09-21;17:21;34.1;292.0;1.5;247.3;50.04;395;5536.0
16-09-21;17:24;34.2;289.8;1.5;247.3;50.06;360;5536.0
16-09-21;17:27;34.5;282.1;1.2;247.3;50.05;315;5536.0
16-09-21;17:30;34.2;286.8;1.2;247.3;50.04;280;5536.1
16-09-21;17:33;34.5;291.5;1.1;247.3;50.04;251;5536.1
16-09-21;17:36;34.5;284.7;1.0;247.3;50.04;233;5536.1
16-09-21;17:39;34.4;288.4;0.8;247.3;50.02;206;5536.1
16-09-21;17:42;34.5;285.7;0.8;246.3;50.02;183;5536.1
16-09-21;17:45;34.5;280.0;0.7;247.3;50.04;162;5536.1
16-09-21;17:48;34.4;286.2;0.7;247.3;50.02;146;5536.1
16-09-21;17:51;34.2;282.7;0.6;246.3;50.05;127;5536.1
16-09-21;17:54;34.2;275.6;0.5;248.2;50.09;105;5536.1
16-09-21;17:57;34.1;290.3;0.4;248.2;50.11;85;5536.1
16-09-21;18:00;34.1;286.6;0.5;247.3;50.09;80;5536.1
16-09-21;18:03;34.0;274.0;0.3;247.3;50.07;71;5536.1
16-09-21;18:06;34.0;280.9;0.3;247.3;50.04;56;5536.1
16-09-21;18:09;50.0;271.2;0.2;246.3;50.05;41;5536.1
16-09-21;18:12;33.8;264.4;0.0;246.3;50.03;7;5536.2
16-09-21;18:15;33.4;241.1;0.0;246.3;50.02;1;5536.2
16-09-21;18:18;33.3;228.8;0.0;246.3;50.00;0;5536.2
16-09-21;18:21;33.1;280.6;0.0;246.3;50.02;0;5536.2
16-09-21;18:24;33.0;276.1;0.0;245.3;50.03;0;5536.2
16-09-21;18:27;32.9;255.7;0.0;246.3;50.04;0;5536.2
16-09-21;18:30;32.7;228.8;0.0;245.3;50.02;0;5536.2
16-09-21;18:33;32.6;195.1;0.0;246.3;50.03;0;5536.2
16-09-21;18:36;32.5;160.2;0.0;245.3;50.03;0;5536.2
16-09-21;18:39;32.4;127.1;0.0;245.3;50.01;0;5536.2
16-09-22;07:06;26.8;268.9;0.1;245.3;50.02;24;5536.2
16-09-22;07:09;26.4;275.3;0.2;246.3;50.02;31;5536.2
16-09-22;07:12;27.2;269.8;0.2;246.3;50.04;35;5536.2
16-09-22;07:15;27.9;278.3;0.2;246.3;50.03;35;5536.2
16-09-22;07:18;28.3;286.0;0.2;246.3;50.03;39;5536.2
16-09-22;07:21;27.9;286.5;0.2;246.3;50.03;42;5536.2
16-09-22;07:24;28.6;293.1;0.3;245.3;50.05;50;5536.2
16-09-22;07:27;28.3;291.5;0.3;246.3;50.03;56;5536.2
16-09-22;07:30;29.4;281.8;0.4;246.3;50.06;61;5536.2
16-09-22;07:33;29.4;292.0;0.4;245.3;50.04;70;5536.2
16-09-22;07:36;30.1;301.7;0.4;246.3;50.02;67;5536.2
16-09-22;07:39;30.2;289.5;0.4;246.3;50.03;68;5536.2
16-09-22;07:42;30.1;292.3;0.4;246.3;50.02;70;5536.2
16-09-22;07:45;30.5;283.4;0.4;245.3;50.05;82;5536.2
16-09-22;07:48;30.7;305.5;0.6;246.3;50.04;124;5536.2
16-09-22;07:51;30.7;308.3;0.8;245.3;50.03;174;5536.2
16-09-22;07:54;30.8;312.0;0.7;247.3;50.08;173;5536.2
16-09-22;07:57;30.9;289.3;0.7;248.2;50.06;153;5536.2
16-09-22;08:00;31.2;300.2;0.5;246.3;50.04;115;5536.2
16-09-22;08:03;31.2;288.2;0.5;245.3;50.05;103;5536.2
16-09-22;08:06;31.2;298.6;0.5;245.3;50.04;95;5536.2
16-09-22;08:09;31.4;293.2;0.5;243.4;50.03;96;5536.2
16-09-22;08:12;31.4;292.2;0.5;244.3;50.06;89;5536.2
16-09-22;08:15;31.6;289.1;0.4;244.3;50.06;84;5536.2
16-09-22;08:18;31.6;293.8;0.4;243.4;50.05;81;5536.2
16-09-22;08:21;31.6;285.2;0.4;244.3;50.05;86;5536.3
16-09-22;08:24;31.7;300.5;0.5;244.3;50.07;95;5536.3
16-09-22;08:27;31.6;291.0;0.5;244.3;50.03;108;5536.3
16-09-22;08:30;31.8;295.6;0.6;243.4;50.04;111;5536.3
16-09-22;08:33;32.0;295.6;0.5;243.4;50.03;117;5536.3
16-09-22;08:36;31.9;297.6;0.6;243.4;50.03;130;5536.3
16-09-22;08:39;31.8;300.8;0.7;243.4;50.04;139;5536.3
16-09-22;08:42;31.9;303.9;0.7;246.3;50.05;168;5536.3
16-09-22;08:45;31.9;304.2;1.0;246.3;50.05;211;5536.3
16-09-22;08:48;32.2;297.0;0.8;246.3;50.06;190;5536.3
16-09-22;08:51;32.0;292.0;1.2;247.3;50.06;277;5536.3
16-09-22;08:54;32.0;310.4;1.5;246.3;50.02;358;5536.3
16-09-22;08:57;32.3;293.2;1.4;245.3;49.99;341;5536.4
16-09-22;09:00;32.4;265.1;1.5;245.3;49.98;313;5536.4
16-09-22;09:03;32.4;297.3;1.0;245.3;50.05;233;5536.4
16-09-22;09:06;32.5;297.9;1.0;246.3;50.06;222;5536.4
16-09-22;09:09;32.6;301.0;1.1;245.3;50.04;260;5536.4
16-09-22;09:12;32.7;300.8;1.2;244.3;50.03;292;5536.4
16-09-22;09:15;33.1;293.8;1.0;245.3;50.05;215;5536.4
16-09-22;09:18;33.0;295.1;0.7;245.3;50.06;183;5536.4
16-09-22;09:21;33.1;292.2;0.8;246.3;50.06;187;5536.5
16-09-22;09:24;32.9;290.0;0.9;245.3;50.05;219;5536.5
16-09-22;09:27;33.1;305.2;1.9;247.3;50.05;438;5536.5
16-09-22;09:30;33.5;310.8;1.8;247.3;50.06;458;5536.5
16-09-22;09:33;33.8;270.5;1.6;247.3;50.06;381;5536.5
16-09-22;09:36;33.8;293.2;1.4;247.3;50.02;366;5536.5
16-09-22;09:39;34.1;301.3;1.9;245.3;50.05;460;5536.6
16-09-22;09:42;34.5;305.8;2.5;246.3;50.02;642;5536.6
16-09-22;09:45;34.4;289.3;1.2;245.3;50.06;280;5536.6
16-09-22;09:48;34.6;293.9;3.7;247.3;50.07;918;5536.6
16-09-22;09:51;34.7;290.6;1.4;246.3;50.07;331;5536.7
16-09-22;09:54;35.0;282.8;3.3;247.3;50.03;823;5536.7
16-09-22;09:57;35.5;280.9;3.3;248.2;50.02;829;5536.7
16-09-22;10:00;35.9;280.8;3.4;248.2;50.07;832;5536.8
16-09-22;10:03;36.1;280.2;3.4;249.2;50.06;836;5536.8
16-09-22;10:06;36.3;275.0;3.3;247.3;50.06;839;5536.9
16-09-22;10:09;36.4;274.6;3.4;248.2;50.04;848;5536.9
16-09-22;10:12;36.7;277.2;3.4;248.2;50.04;854;5537.0
16-09-22;10:15;36.9;276.2;3.5;249.2;50.04;865;5537.0
16-09-22;10:18;37.0;275.0;3.5;248.2;50.06;878;5537.0
16-09-22;10:21;37.2;273.9;3.8;247.3;50.01;891;5537.1
16-09-22;10:24;37.6;273.9;3.7;248.2;50.06;904;5537.1
16-09-22;10:27;37.6;267.9;3.7;248.2;50.03;906;5537.2
16-09-22;10:30;37.9;279.3;3.7;247.3;50.04;930;5537.2
16-09-22;10:33;38.0;272.3;3.8;247.3;50.00;947;5537.3
16-09-22;10:36;38.4;275.8;3.8;247.3;50.06;961;5537.3
16-09-22;10:39;38.5;271.5;3.9;248.2;50.06;962;5537.4
16-09-22;10:42;38.5;265.7;3.9;247.3;50.11;968;5537.4
16-09-22;10:45;38.7;274.6;4.1;248.2;50.07;1011;5537.5
16-09-22;10:48;38.5;271.2;4.1;248.2;50.07;1019;5537.5
16-09-22;10:51;39.0;270.5;4.2;248.2;50.06;1019;5537.5
16-09-22;10:54;39.2;268.0;4.3;248.2;50.03;1060;5537.6
16-09-22;10:57;39.3;271.4;4.3;247.3;50.07;1056;5537.6
16-09-22;11:00;39.3;266.4;2.6;247.3;50.05;646;5537.7
16-09-22;11:03;39.5;256.4;4.4;248.2;50.02;1071;5537.7
16-09-22;11:06;39.0;269.6;4.2;248.2;50.03;1002;5537.8
16-09-22;11:09;39.5;266.3;4.5;248.2;50.04;1101;5537.8
16-09-22;11:12;39.9;259.1;4.7;248.2;50.02;1162;5537.9
16-09-22;11:15;40.0;268.6;4.5;250.2;50.03;1115;5537.9
16-09-22;11:18;39.8;262.6;4.7;248.2;50.05;1162;5538.0
16-09-22;11:21;39.5;271.4;4.6;248.2;50.06;1107;5538.0
16-09-22;11:24;40.0;266.3;4.6;248.2;50.05;1154;5538.1
16-09-22;11:27;40.0;263.6;4.8;248.2;50.04;1191;5538.1
16-09-22;11:30;40.4;258.6;2.7;246.3;50.03;803;5538.2
16-09-22;11:36;39.7;260.7;4.9;249.2;50.04;1203;5538.2
16-09-22;11:39;40.4;257.3;5.0;248.2;50.02;1240;5538.3
16-09-22;11:42;40.8;245.0;3.9;247.3;50.02;891;5538.3
16-09-22;11:45;39.8;265.8;1.0;245.3;49.99;205;5538.4
16-09-22;11:48;39.1;271.8;0.5;245.3;50.05;116;5538.4
16-09-22;11:51;38.6;275.3;0.7;244.3;50.00;126;5538.4
16-09-22;11:54;39.1;277.7;5.3;248.2;50.02;1280;5538.4
16-09-22;11:57;39.8;268.2;5.1;248.2;50.00;1272;5538.5
16-09-22;12:00;40.2;254.0;5.0;247.3;50.02;1236;5538.6
16-09-22;12:03;40.2;267.0;5.1;247.3;50.05;1270;5538.6
16-09-22;12:06;39.5;264.5;1.5;245.3;50.05;377;5538.6
16-09-22;12:09;38.9;262.3;0.9;245.3;50.05;226;5538.6
16-09-22;12:12;39.7;275.2;3.2;246.3;50.03;795;5538.7
16-09-22;12:15;40.0;267.6;5.0;247.3;50.10;1233;5538.7
16-09-22;12:18;40.6;260.3;4.9;247.3;50.04;1222;5538.8
16-09-22;12:21;40.8;261.0;5.1;247.3;50.02;1265;5538.9
16-09-22;12:24;40.8;266.0;1.4;245.3;50.04;332;5538.9
16-09-22;12:27;40.4;263.9;0.8;245.3;50.00;193;5539.0
16-09-22;12:30;39.2;279.9;0.6;244.3;50.03;125;5539.0
16-09-22;12:33;38.9;285.9;0.7;245.3;50.03;156;5539.0
16-09-22;12:36;38.5;284.6;0.7;245.3;50.02;166;5539.0
16-09-22;12:39;38.3;280.8;0.6;245.3;50.02;145;5539.0
16-09-22;12:42;37.7;283.5;0.6;244.3;50.01;119;5539.0
16-09-22;12:45;37.5;290.7;0.6;244.3;50.03;125;5539.0
16-09-22;12:48;37.4;284.1;0.7;246.3;50.08;146;5539.0
16-09-22;12:51;37.2;293.5;0.7;244.3;50.06;182;5539.0
16-09-22;12:54;37.6;253.8;5.6;248.2;50.03;1375;5539.0
16-09-22;12:57;38.0;278.6;0.8;245.3;50.02;178;5539.1
16-09-22;13:00;37.2;282.8;0.5;245.3;50.03;108;5539.1
16-09-22;13:03;37.2;276.1;0.5;245.3;50.02;96;5539.1
16-09-22;13:06;36.9;278.0;0.4;245.3;50.03;95;5539.1
16-09-22;13:09;36.5;293.7;0.5;245.3;50.02;128;5539.1
16-09-22;13:12;37.4;277.2;5.4;247.3;50.01;1336;5539.2
16-09-22;13:15;38.5;271.4;5.4;247.3;50.07;1319;5539.2
16-09-22;13:18;39.0;258.1;5.3;248.2;50.04;1312;5539.3
16-09-22;13:21;38.9;261.3;1.3;246.3;50.02;318;5539.3
16-09-22;13:24;39.0;273.4;2.4;246.3;50.02;600;5539.4
16-09-22;13:27;38.6;279.0;1.0;245.3;50.02;232;5539.4
16-09-22;13:30;37.9;283.4;0.9;246.3;50.02;216;5539.4
16-09-22;13:33;37.7;289.3;1.0;245.3;50.06;248;5539.4
16-09-22;13:36;37.4;289.7;0.9;246.3;50.02;208;5539.4
16-09-22;13:39;37.1;290.3;0.8;246.3;50.05;200;5539.4
16-09-22;13:42;37.1;295.8;1.0;246.3;50.06;234;5539.5
16-09-22;13:45;37.0;294.1;0.8;246.3;50.07;187;5539.5
16-09-22;13:48;36.5;293.4;0.8;246.3;50.08;175;5539.5
16-09-22;13:51;36.4;291.5;0.8;249.2;50.06;185;5539.5
16-09-22;13:54;36.3;292.2;0.9;247.3;50.06;216;5539.5
16-09-22;13:57;36.3;259.7;5.7;250.2;50.05;1397;5539.5
16-09-22;14:00;37.2;261.7;1.2;247.3;50.04;295;5539.6
16-09-22;14:03;36.8;264.1;0.8;247.3;50.03;200;5539.6
16-09-22;14:06;36.7;258.2;0.8;246.3;50.03;179;5539.6
16-09-22;14:09;36.7;284.9;0.7;246.3;50.02;161;5539.6
16-09-22;14:12;36.2;288.8;0.8;247.3;50.03;173;5539.6
16-09-22;14:15;36.4;292.2;1.1;247.3;50.03;274;5539.6
16-09-22;14:18;37.0;284.1;2.0;247.3;50.05;457;5539.7
16-09-22;14:21;37.5;275.0;1.3;246.3;50.06;332;5539.7
16-09-22;14:24;37.0;279.3;1.1;246.3;50.00;278;5539.7
16-09-22;14:27;36.7;306.7;2.9;246.3;50.01;699;5539.7
16-09-22;14:30;37.9;278.0;4.9;248.2;50.05;1154;5539.8
16-09-22;14:33;37.4;284.6;1.4;246.3;50.02;316;5539.8
16-09-22;14:36;36.9;268.0;1.1;247.3;50.03;253;5539.8
16-09-22;14:39;36.9;280.0;0.8;246.3;50.03;173;5539.8
16-09-22;14:42;36.3;281.9;0.5;247.3;50.05;131;5539.8
16-09-22;14:45;36.2;286.0;0.5;246.3;50.07;113;5539.8
16-09-22;14:48;36.2;291.0;0.7;248.2;50.06;138;5539.9
16-09-22;14:51;36.3;248.1;4.0;248.2;50.07;967;5539.9
16-09-22;14:54;37.0;260.4;2.7;248.2;50.11;663;5539.9
16-09-22;14:57;37.4;274.8;4.4;250.2;50.05;1094;5540.0
16-09-22;15:00;37.5;242.1;2.0;249.2;50.10;464;5540.0
16-09-22;15:03;37.9;250.9;1.8;248.2;50.07;381;5540.0
16-09-22;15:06;38.0;273.4;4.7;250.2;50.06;1161;5540.1
16-09-22;15:09;37.5;263.0;1.0;248.2;50.06;231;5540.1
16-09-22;15:12;37.4;269.0;4.0;247.3;50.06;999;5540.1
16-09-22;15:15;38.4;273.0;4.4;249.2;50.03;1081;5540.2
16-09-22;15:18;38.3;245.8;4.0;248.2;50.06;974;5540.2
16-09-22;15:21;38.3;286.2;3.5;248.2;50.02;853;5540.3
16-09-22;15:24;38.5;284.0;4.1;248.2;50.03;1023;5540.3
16-09-22;15:27;39.3;260.8;4.4;249.2;50.03;1089;5540.4
16-09-22;15:30;39.1;279.3;4.3;249.2;50.06;1023;5540.4
16-09-22;15:33;38.5;271.4;3.8;248.2;50.05;889;5540.4
16-09-22;15:36;38.3;277.7;1.2;247.3;50.04;301;5540.5
16-09-22;15:39;37.4.2;278.6;1.2;247.3;50.05;287;5540.5
16-09-22;15:42;38.2;278.4;0.8;247.3;50.02;205;5540.5
16-09-22;15:45;37.7;282.2;0.8;247.3;50.00;169;5540.5
16-09-22;15:48;37.2;283.4;0.8;247.3;50.01;174;5540.5
16-09-22;15:51;37.0;292.8;0.8;247.3;50.03;200;5540.5
16-09-22;15:54;37.0;277.5;0.6;247.3;50.04;131;5540.5
16-09-22;15:57;36.5;2.7;0.6;247.3;50.06;122;5540.5
16-09-22;16:00;36.4;284.0;0.5;246.3;50.06;116;5540.5
16-09-22;16:03;36.4;289.3;0.7;246.3;50.06;158;5540.5
16-09-22;16:06;36.5;281.9;2.7;248.2;50.03;645;5540.6
16-09-22;16:09;37.2;279.9;3.1;248.2;50.02;788;5540.6
16-09-22;16:12;37.2;279.6;3.1;249.2;50.02;750;5540.6
16-09-22;16:15;37.8;279.6;2.8;248.2;50.03;685;5540.7
16-09-22;16:18;37.1;258.1;0.4;247.3;50.02;76;5540.7
16-09-22;16:21;36.7;266.3;0.4;247.3;50.04;80;5540.7
16-09-22;16:24;36.3;274.5;0.0;247.3;50.03;90;5540.7
16-09-22;16:27;36.5;295.0;2.2;248.2;50.04;562;5540.7
16-09-22;16:30;36.5;257.2;2.1;248.2;50.04;516;5540.7
16-09-22;16:33;36.9;289.8;2.5;249.2;50.05;612;5540.8
16-09-22;16:36;37.1;283.7;1.0;248.2;50.04;239;5540.8
16-09-22;16:39;36.9;280.2;2.3;248.2;50.02;577;5540.8
16-09-22;16:42;37.0;280.9;2.1;248.2;50.02;498;5540.9
16-09-22;16:45;36.7;297.8;0.4;247.3;50.01;82;5540.9
16-09-22;16:48;36.1;261.0;0.4;246.3;50.02;68;5540.9
16-09-22;16:51;36.1;270.7;0.4;247.3;50.01;93;5540.9
16-09-22;16:54;35.9;269.6;0.4;247.3;50.06;72;5540.9
16-09-22;16:57;35.7;266.7;0.2;248.2;50.07;48;5540.9
16-09-22;17:00;35.4;265.8;0.2;248.2;50.07;38;5540.9
16-09-22;17:03;35.4;259.2;0.1;247.3;50.08;33;5540.9
16-09-22;17:06;35.0;263.6;0.2;248.2;50.04;30;5540.9
16-09-22;17:09;35.0;258.9;0.1;247.3;50.03;27;5540.9
16-09-22;17:12;34.8;261.3;0.1;248.2;50.02;27;5540.9
16-09-22;17:15;34.7;258.9;0.1;247.3;50.00;22;5540.9
16-09-22;17:18;34.6;258.1;0.1;248.2;50.03;16;5540.9
16-09-22;17:21;34.5;251.9;0.1;249.2;50.04;18;5540.9
16-09-22;17:24;34.4;258.8;0.1;247.3;50.05;18;5540.9
16-09-22;17:27;34.2;259.2;0.1;247.3;50.02;18;5540.9
16-09-22;17:30;34.7;288.8;0.8;247.3;50.02;168;5540.9
16-09-22;17:33;34.4;257.5;0.0;247.3;50.02;11;5540.9
16-09-22;17:36;34.0;244.0;0.0;247.3;50.01;7;5540.9
16-09-22;17:39;34.0;259.1;0.0;246.3;50.02;5;5540.9
16-09-22;17:42;33.8;251.6;0.0;248.2;50.03;4;5540.9
16-09-22;17:45;33.7;239.3;0.0;248.2;50.03;5;5540.9
16-09-22;17:48;33.5;238.7;0.0;248.2;50.03;4;5540.9
16-09-22;17:51;33.5;238.9;0.0;245.3;50.02;2;5540.9
16-09-22;17:54;33.4;249.9;0.0;244.3;50.08;0;5540.9
16-09-22;17:57;33.3;223.0;0.0;243.4;50.09;1;5540.9
16-09-22;18:00;33.2;201.8;0.0;244.3;50.07;0;5540.9
16-09-22;18:03;33.1;214.3;0.0;244.3;50.07;0;5540.9
16-09-22;18:06;33.0;175.6;0.0;244.3;50.04;0;5540.9
16-09-22;18:09;32.9;108.3;0.0;244.3;50.06;0;5540.9
16-09-22;18:12;32.7;157.9;0.0;244.3;50.03;0;5540.9
16-09-22;18:15;32.7;227.0;0.0;243.4;50.04;0;5540.9
16-09-22;18:18;32.5;264.6;0.0;242.4;50.02;0;5540.9
16-09-22;18:21;32.5;220.6;0.0;245.3;50.02;0;5540.9
16-09-22;18:24;32.4;154.1;0.0;244.3;50.06;0;5540.9
16-09-22;18:27;32.3;110.1;0.0;243.4;50.04;0;5540.9
16-09-23;06:45;26.1;258.3;0.1;243.4;50.04;17;5540.9
16-09-23;06:48;26.1;272.7;0.1;243.4;50.03;17;5540.9
16-09-23;06:51;26.8;263.5;0.1;244.3;50.02;18;5540.9
16-09-23;06:54;26.8;261.4;0.1;244.3;50.10;19;5540.9
16-09-23;06:57;27.2;274.0;0.1;243.4;50.11;17;5540.9
16-09-23;07:00;27.5;261.0;0.1;243.4;50.08;16;5540.9
16-09-23;07:03;27.5;277.0;0.1;243.4;50.02;21;5540.9
16-09-23;07:06;27.5;268.9;0.1;242.4;50.03;19;5540.9
16-09-23;07:09;28.3;281.1;0.1;245.3;50.03;23;5540.9
16-09-23;07:12;28.6;270.7;0.2;245.3;50.02;40;5540.9
16-09-23;07:15;29.4;285.0;0.4;245.3;50.04;72;5540.9
16-09-23;07:18;30.1;291.0;0.3;247.3;50.03;61;5540.9
16-09-23;07:21;30.1;283.7;0.2;247.3;50.01;44;5540.9
16-09-23;07:24;30.1;275.6;0.3;247.3;50.02;50;5540.9
16-09-23;07:27;30.2;290.1;0.4;247.3;50.03;69;5540.9
16-09-23;07:30;30.4;310.8;0.4;247.3;50.03;72;5540.9
16-09-23;07:33;30.5;303.6;0.3;247.3;50.03;60;5540.9
16-09-23;07:36;30.5;303.5;0.3;247.3;50.02;59;5540.9
16-09-23;07:39;30.7;283.1;0.2;247.3;50.04;47;5540.9
16-09-23;07:42;30.5;287.4;0.2;246.3;50.05;45;5540.9
16-09-23;07:45;30.7;293.4;0.4;246.3;50.05;84;5540.9
16-09-23;07:48;30.8;279.6;0.2;246.3;50.05;47;5540.9
16-09-23;07:51;31.0;300.7;0.5;246.3;50.05;106;5541.0
16-09-23;07:54;31.1;284.9;0.6;246.3;50.03;130;5541.0
16-09-23;07:57;31.4;305.7;0.7;246.3;50.04;145;5541.0
16-09-23;08:00;31.5;304.9;0.8;246.3;50.03;170;5541.0
16-09-23;08:03;31.7;297.8;0.8;246.3;50.04;193;5541.0
16-09-23;08:06;31.6;303.2;0.9;247.3;50.04;213;5541.0
16-09-23;08:09;31.7;295.6;1.0;247.3;50.02;232;5541.0
16-09-23;08:12;31.9;299.4;1.1;246.3;50.03;254;5541.0
16-09-23;08:15;32.0;297.5;1.2;246.3;50.07;279;5541.0
16-09-23;08:18;32.0;298.0;1.2;246.3;50.06;299;5541.0
16-09-23;08:21;32.4;297.8;1.4;246.3;50.06;317;5541.1
16-09-23;08:24;32.7;289.5;1.3;246.3;50.05;331;5541.1
16-09-23;08:27;32.7;294.2;1.5;246.3;50.04;347;5541.1
16-09-23;08:30;32.7;302.7;1.4;246.3;50.05;359;5541.1
16-09-23;08:33;32.9;304.6;1.6;247.3;50.05;382;5541.1
16-09-23;08:36;32.7;294.2;0.8;246.3;50.04;164;5541.1
16-09-23;08:39;32.9;295.0;0.9;246.3;49.98;183;5541.1
16-09-23;08:42;33.1;298.9;0.9;246.3;50.06;192;5541.2
16-09-23;08:45;32.7;293.2;0.8;246.3;50.07;181;5541.2
16-09-23;08:48;33.0;299.5;0.8;245.3;50.07;189;5541.2
16-09-23;08:51;33.0;299.7;0.8;245.3;50.07;190;5541.2
16-09-23;08:54;33.0;297.0;0.7;245.3;50.02;180;5541.2
16-09-23;08:57;32.7;299.7;0.7;246.3;50.05;175;5541.2
16-09-23;09:00;33.1;296.0;0.8;245.3;50.06;176;5541.2
16-09-23;09:03;33.1;302.0;0.8;247.3;50.04;177;5541.2
16-09-23;09:06;32.9;302.1;0.8;245.3;50.06;180;5541.2
16-09-23;09:09;33.1;298.5;0.9;245.3;50.06;189;5541.2
16-09-23;09:12;33.0;299.2;0.9;245.3;50.06;202;5541.2
16-09-23;09:15;33.0;298.8;0.9;245.3;50.03;206;5541.3
16-09-23;09:18;33.1;295.6;0.9;245.3;50.05;206;5541.3
16-09-23;09:21;33.1;289.4;0.9;245.3;50.05;215;5541.3
16-09-23;09:24;33.4;296.7;1.3;245.3;50.04;307;5541.3
16-09-23;09:27;33.5;298.6;1.0;245.3;50.02;237;5541.3
16-09-23;09:30;33.7;301.4;1.5;247.3;50.03;357;5541.3
16-09-23;09:33;33.9;274.2;1.3;247.3;50.03;309;5541.4
16-09-23;09:36;33.9;286.0;3.1;249.2;50.05;773;5541.4
16-09-23;09:39;34.6;288.8;3.0;249.2;50.03;752;5541.4
16-09-23;09:42;34.5;284.1;3.1;248.2;50.07;764;5541.5
16-09-23;09:45;35.0;282.7;2.9;247.3;50.06;728;5541.5
16-09-23;09:48;35.2;279.1;3.1;248.2;50.06;778;5541.5
16-09-23;09:51;35.3;286.8;3.2;248.2;50.07;793;5541.6
16-09-23;09:54;35.7;278.6;3.4;247.3;50.0;820;5541.6
16-09-23;09:57;35.5;279.3;3.5;251.1;50.00;879;5541.7
16-09-23;10:00;35.6;275.2;3.4;248.2;50.01;859;5541.7
16-09-23;10:03;35.9;275.8;3.3;249.2;50.06;838;5541.7
16-09-23;10:06;36.1;268.5;3.5;250.2;50.06;846;5541.8
16-09-23;10:09;36.3;275.6;3.5;249.2;50.02;867;5541.8
16-09-23;10:12;36.7;273.4;3.6;249.2;50.09;896;5541.9
16-09-23;10:15;36.8;274.9;3.5;248.2;50.08;880;5541.9
16-09-23;10:18;37.0;268.5;3.5;250.2;50.05;864;5541.9
16-09-23;10:21;37.0;271.8;3.7;249.2;50.04;905;5542.0
16-09-23;10:24;37.4;287.8;3.5;250.2;50.04;870;5542.0
16-09-23;10:27;37.6;276.7;3.8;249.2;50.02;955;5542.1
16-09-23;10:30;37.6;267.7;3.0;248.2;50.04;700;5542.1
16-09-23;10:33;37.7;271.2;2.4;247.3;50.01;596;5542.2
16-09-23;10:36;37.5;283.3;3.2;248.2;50.04;792;5542.2
16-09-23;10:39;50.0;291.0;2.4;247.3;50.03;571;5542.2
16-09-23;10:42;37.4;287.9;2.2;248.2;50.06;533;5542.3
16-09-23;10:45;37.5;277.8;2.7;248.2;50.06;676;5542.3
16-09-23;10:48;37.5;279.9;2.7;248.2;50.04;671;5542.3
16-09-23;10:51;37.7;280.0;2.6;248.2;50.04;637;5542.4
16-09-23;10:54;37.9;262.2;4.2;249.2;50.05;1018;5542.4
16-09-23;10:57;38.0;260.1;2.8;248.2;50.00;696;5542.5
16-09-23;11:00;38.2;259.5;4.4;250.2;50.04;1102;5542.5
16-09-23;11:03;38.2;263.0;3.7;248.2;50.04;905;5542.6
16-09-23;11:06;37.9;283.3;1.6;247.3;50.05;395;5542.6
16-09-23;11:09;37.7;282.4;1.6;247.3;50.02;383;5542.6
16-09-23;11:12;37.6;251.2;4.5;249.2;50.04;1131;5542.6
16-09-23;11:15;38.5;276.5;5.0;249.2;49.98;1239;5542.7
16-09-23;11:18;38.6;266.4;3.5;249.2;50.04;871;5542.7
16-09-23;11:21;38.4;277.8;1.8;248.2;50.01;398;5542.8
16-09-23;11:24;38.5;275.2;4.6;249.2;50.10;1144;5542.8
16-09-23;11:27;39.0;265.4;4.7;249.2;50.04;1154;5542.9
16-09-23;11:30;39.2;264.6;4.8;249.2;50.04;1187;5542.9
16-09-23;11:33;39.1;293.5;3.4;248.2;50.04;824;5543.0
16-09-23;11:36;39.0;278.4;1.9;247.3;50.06;604;5543.0
