data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-09-23;11:39;39.4;271.7;2.0;248.2;50.04;620;5543.1
16-09-23;11:42;38.4;278.6;1.4;247.3;50.03;334;5543.1
16-09-23;11:45;39.0;272.6;5.0;249.2;50.06;1227;5543.1
16-09-23;11:48;39.3;264.8;5.1;249.2;50.01;1239;5543.2
16-09-23;11:51;39.3;268.0;1.2;247.3;50.03;280;5543.3
16-09-23;11:54;38.2;282.7;1.0;246.3;49.99;228;5543.3
16-09-23;11:57;38.7;263.9;0.8;246.3;50.01;199;5543.3
16-09-23;12:00;39.0;268.7;5.0;249.2;50.02;1229;5543.4
16-09-23;12:03;39.4;269.2;4.8;249.2;50.04;1194;5543.4
16-09-23;12:06;39.7;263.5;4.6;249.2;50.05;1152;5543.5
16-09-23;12:09;40.2;264.1;4.8;249.2;50.03;1212;5543.5
16-09-23;12:12;40.4;261.0;4.7;248.2;50.03;1181;5543.6
16-09-23;12:15;40.4;261.6;4.7;249.2;50.05;1168;5543.7
16-09-23;12:18;40.2;239.6;3.9;248.2;50.07;1030;5543.7
16-09-23;12:21;40.5;258.8;4.8;249.2;50.05;1202;5543.8
16-09-23;12:24;40.4;262.0;5.0;249.2;50.06;1235;5543.8
16-09-23;12:27;39.9;245.6;0.9;247.3;50.01;219;5543.8
16-09-23;12:30;40.1;269.2;5.3;250.2;50.02;1314;5543.9
16-09-23;12:33;40.7;266.3;5.0;249.2;50.04;1264;5543.9
16-09-23;12:36;40.0;264.1;4.4;249.2;50.05;1102;5544.0
16-09-23;12:39;40.2;252.2;3.2;248.2;50.06;782;5544.0
16-09-23;12:42;39.5;274.2;2.2;248.2;50.02;557;5544.1
16-09-23;12:45;39.9;288.5;4.5;249.2;50.05;1045;5544.1
16-09-23;12:48;40.2;263.0;5.3;250.2;50.02;1330;5544.2
16-09-23;12:51;39.8;280.0;2.3;248.2;50.03;552;5544.2
16-09-23;12:54;39.4;279.4;2.0;248.2;50.00;481;5544.2
16-09-23;12:57;39.3;282.4;1.7;248.2;50.02;421;5544.2
16-09-23;13:00;38.6;286.6;1.8;247.3;50.02;444;5544.3
16-09-23;13:03;38.5;286.5;1.7;247.3;50.04;390;5544.3
16-09-23;13:06;38.2;293.2;1.8;247.3;50.04;436;5544.3
16-09-23;13:09;38.5;290.7;2.1;247.3;50.02;525;5544.3
16-09-23;13:12;38.3;287.1;1.6;247.3;50.03;397;5544.4
16-09-23;13:15;37.7;285.0;1.0;247.3;50.04;227;5544.4
16-09-23;13:18;37.2;285.0;0.8;247.3;50.04;172;5544.4
16-09-23;13:21;36.9;283.3;0.6;246.3;50.04;123;5544.4
16-09-23;13:24;36.7;291.9;0.6;247.3;50.02;128;5544.4
16-09-23;13:27;36.7;293.1;0.8;247.3;49.96;162;5544.4
16-09-23;13:30;36.5;301.0;0.8;247.3;50.04;195;5544.4
16-09-23;13:33;36.3;288.4;0.8;247.3;50.02;187;5544.4
16-09-23;13:36;36.2;294.1;0.8;247.3;49.98;172;5544.4
16-09-23;13:39;36.3;290.9;0.7;247.3;50.05;149;5544.4
16-09-23;13:42;36.0;285.9;0.5;247.3;50.05;128;5544.4
16-09-23;13:45;35.6;284.0;0.4;249.2;50.08;104;5544.4
16-09-23;13:48;35.5;269.3;0.4;247.3;50.04;88;5544.5
16-09-23;13:51;35.3;277.2;0.3;248.2;50.07;74;5544.5
16-09-23;13:54;35.2;285.2;0.4;246.3;50.07;86;5544.5
16-09-23;13:57;34.9;294.7;0.6;246.3;50.02;123;5544.5
16-09-23;14:00;35.2;296.6;0.7;247.3;50.05;158;5544.5
16-09-23;14:03;34.9;293.5;1.0;246.3;50.03;223;5544.5
16-09-23;14:06;35.0;295.6;1.0;246.3;50.03;235;5544.5
16-09-23;14:09;35.0;291.0;0.9;247.3;50.07;225;5544.5
16-09-23;14:12;34.8;290.6;1.0;246.3;50.03;232;5544.5
16-09-23;14:15;35.2;293.7;1.5;248.2;50.05;365;5544.5
16-09-23;14:18;35.3;288.7;4.0;249.2;50.06;960;5544.6
16-09-23;14:21;35.9;266.1;4.8;248.2;50.04;1148;5544.6
16-09-23;14:24;36.0;292.6;1.7;248.2;50.05;406;5544.6
16-09-23;14:27;36.5;270.5;1.7;247.3;50.05;431;5544.7
16-09-23;14:30;36.5;269.0;1.6;246.3;50.04;377;5544.7
16-09-23;14:33;35.9;285.3;1.2;247.3;50.05;305;5544.7
16-09-23;14:36;36.0;278.0;2.8;247.3;50.07;692;5544.7
16-09-23;14:39;36.1;283.1;1.6;247.3;50.03;409;5544.8
16-09-23;14:42;36.3;287.6;1.6;247.3;50.05;378;5544.8
16-09-23;14:45;36.2;293.5;1.8;248.2;50.05;435;5544.8
16-09-23;14:48;36.0;289.4;1.5;247.3;50.05;367;5544.8
16-09-23;14:51;35.9;293.9;1.5;248.2;50.06;365;5544.9
16-09-23;14:54;36.1;271.8;1.8;247.3;50.07;435;5544.9
16-09-23;14:57;36.8;271.1;3.8;249.2;50.06;898;5544.9
16-09-23;15:00;36.4;289.5;1.5;247.3;50.05;375;5544.9
16-09-23;15:03;36.1;287.9;1.2;247.3;50.02;302;5545.0
16-09-23;15:06;35.9;290.9;1.1;247.3;50.03;242;5545.0
16-09-23;15:09;36.0;288.5;1.0;247.3;50.05;230;5545.0
16-09-23;15:12;35.9;291.0;1.1;247.3;50.05;251;5545.0
16-09-23;15:15;35.9;286.3;1.1;246.3;50.03;276;5545.0
16-09-23;15:18;35.6;287.1;1.2;247.3;49.98;278;5545.0
16-09-23;15:21;35.5;288.8;1.1;246.3;50.03;272;5545.0
16-09-23;15:24;35.9;278.6;1.7;248.2;50.01;415;5545.0
16-09-23;15:27;35.7;287.2;1.3;247.3;50.06;315;5545.1
16-09-23;15:30;35.6;286.0;1.1;247.3;50.04;236;5545.1
16-09-23;15:33;35.5;284.7;1.0;247.3;50.02;221;5545.1
16-09-23;15:36;35.5;293.7;1.2;248.2;50.05;294;5545.1
16-09-23;15:39;35.4;287.5;0.8;247.3;50.02;197;5545.1
16-09-23;15:42;35.2;287.1;0.8;247.3;50.04;194;5545.1
16-09-23;15:45;34.9;285.2;0.8;247.3;50.08;198;5545.1
16-09-23;15:48;35.0;287.2;0.9;247.3;50.05;193;5545.1
16-09-23;15:51;35.0;288.2;0.8;247.3;50.05;193;5545.2
16-09-23;15:54;34.9;306.8;2.7;249.2;50.04;654;5545.2
16-09-23;15:57;35.6;283.1;1.7;250.2;50.06;413;5545.2
16-09-23;16:00;35.5;279.1;1.7;248.2;50.05;437;5545.2
16-09-23;16:03;35.2;285.4;0.8;248.2;50.05;171;5545.2
16-09-23;16:06;35.2;285.7;0.6;248.2;50.09;143;5545.2
16-09-23;16:09;34.9;281.8;0.6;247.3;49.99;126;5545.2
16-09-23;16:12;34.9;263.3;1.4;248.2;50.01;341;5545.3
16-09-23;16:15;34.9;287.6;0.6;247.3;50.03;122;5545.3
16-09-23;16:18;34.9;267.7;0.7;248.2;50.03;165;5545.3
16-09-23;16:21;34.7;291.7;0.8;246.3;50.01;175;5545.3
16-09-23;16:24;34.6;285.9;0.6;248.2;50.04;141;5545.3
16-09-23;16:27;34.6;283.5;0.5;247.3;50.02;106;5545.3
16-09-23;16:30;34.5;277.8;0.5;248.2;49.98;85;5545.3
16-09-23;16:33;34.2;275.5;0.5;248.2;50.02;93;5545.3
16-09-23;16:36;34.4;289.8;0.5;247.3;50.05;103;5545.3
16-09-23;16:39;34.2;280.0;0.5;247.3;50.08;109;5545.3
16-09-23;16:42;34.1;268.0;0.5;248.2;50.02;113;5545.3
16-09-23;16:45;34.2;274.2;0.5;248.2;50.05;115;5545.3
16-09-23;16:48;34.2;264.6;0.5;247.3;50.04;110;5545.3
16-09-23;16:51;34.0;281.9;0.5;248.2;50.04;114;5545.3
16-09-23;16:54;34.1;280.6;0.5;247.3;50.05;104;5545.4
16-09-23;16:57;34.0;281.1;0.6;249.2;50.08;114;5545.4
16-09-23;17:00;34.0;286.0;0.6;248.2;50.07;128;5545.4
16-09-23;17:03;34.2;276.4;1.4;249.2;50.05;355;5545.4
16-09-23;17:06;34.6;287.9;1.4;249.2;50.05;339;5545.4
16-09-23;17:09;34.5;286.3;1.1;249.2;50.00;256;5545.4
16-09-23;17:12;34.1;279.0;0.5;248.2;50.08;91;5545.4
16-09-23;17:15;34.0;272.3;0.4;248.2;50.02;61;5545.4
16-09-23;17:18;33.8;283.4;0.4;248.2;50.02;73;5545.4
16-09-23;17:21;34.0;270.4;0.3;248.2;50.03;50;5545.4
16-09-23;17:24;33.8;270.2;0.2;249.2;50.05;43;5545.4
16-09-23;17:27;33.7;268.9;0.2;248.2;50.03;43;5545.4
16-09-23;17:30;33.8;272.7;0.2;247.3;50.02;35;5545.4
16-09-23;17:33;33.7;266.3;0.1;249.2;50.03;28;5545.4
16-09-23;17:36;33.5;250.9;0.1;247.3;50.03;19;5545.4
16-09-23;17:39;33.4;250.0;0.0;247.3;50.03;15;5545.4
16-09-23;17:42;33.5;250.9;0.0;247.3;50.03;10;5545.4
16-09-23;17:45;33.3;251.6;0.0;248.2;49.97;7;5545.4
16-09-23;17:48;33.2;249.6;0.0;248.2;50.03;3;5545.4
16-09-23;17:51;33.0;238.4;0.0;248.2;50.02;2;5545.4
16-09-23;17:54;33.0;231.7;0.0;249.2;50.08;0;5545.4
16-09-23;17:57;32.9;187.3;0.0;248.2;50.09;0;5545.4
16-09-23;18:00;32.7;128.0;0.0;249.2;50.08;0;5545.4
16-09-23;18:03;32.6;138.4;0.0;249.2;50.03;0;5545.4
16-09-23;18:06;32.5;204.6;0.0;248.2;50.03;0;5545.4
16-09-23;18:09;32.4;251.0;0.0;248.2;50.03;0;5545.4
16-09-23;18:12;32.3;234.2;0.0;248.2;50.02;0;5545.4
16-09-23;18:15;32.3;216.0;0.0;248.2;50.03;0;5545.4
16-09-23;18:18;32.2;198.0;0.0;248.2;50.02;0;5545.4
16-09-23;18:21;32.0;177.6;0.0;248.2;50.01;0;5545.4
16-09-23;18:24;32.0;156.0;0.0;246.3;50.01;0;5545.4
16-09-23;18:27;31.9;134.7;0.0;247.3;50.02;0;5545.4
16-09-23;18:30;31.8;113.8;0.0;247.3;50.02;0;5545.4
16-09-24;07:21;27.2;268.2;0.1;246.3;50.03;22;5545.4
16-09-24;07:24;27.9;260.8;0.1;246.3;50.04;17;5545.4
16-09-24;07:27;27.2;260.7;0.0;245.3;50.05;13;5545.4
16-09-24;07:30;27.9;258.9;0.0;245.3;50.06;10;5545.4
16-09-24;07:33;28.3;242.7;0.0;245.3;50.03;4;5545.4
16-09-24;07:36;27.9;188.2;0.0;245.3;50.02;0;5545.4
16-09-24;07:39;27.9;135.3;0.0;245.3;50.05;0;5545.4
16-09-24;07:42;27.9;131.9;0.0;244.3;50.04;0;5545.4
16-09-24;07:45;27.9;199.8;0.0;245.3;50.05;0;5545.4
16-09-24;07:48;28.3;266.7;0.0;244.3;50.06;0;5545.4
16-09-24;07:51;28.3;303.0;0.0;244.3;50.07;0;5545.4
16-09-24;07:54;28.3;310.6;0.0;244.3;50.06;0;5545.4
16-09-24;07:57;28.3;315.2;0.0;246.3;50.05;0;5545.4
16-09-24;08:00;28.3;318.0;0.0;244.3;50.07;0;5545.4
16-09-24;08:03;28.6;314.3;0.0;244.3;50.05;0;5545.4
16-09-24;08:06;28.6;306.8;0.0;244.3;50.04;0;5545.4
16-09-24;08:09;28.6;295.4;0.0;244.3;50.01;0;5545.4
16-09-24;08:12;28.6;309.2;0.0;245.3;50.03;0;5545.4
16-09-24;08:15;28.6;313.0;0.0;244.3;50.04;0;5545.4
16-09-24;08:18;28.6;302.4;0.0;245.3;50.06;0;5545.4
16-09-24;08:21;28.6;296.6;0.0;245.3;50.04;0;5545.4
16-09-24;08:24;28.6;309.2;0.0;244.3;50.04;0;5545.4
16-09-24;08:42;29.4;273.4;0.1;244.3;50.04;25;5545.4
16-09-24;08:45;29.0;268.0;0.2;244.3;50.05;35;5545.4
16-09-24;08:48;30.2;272.7;0.2;244.3;50.04;42;5545.4
16-09-24;08:51;29.7;276.5;0.1;244.3;50.05;31;5545.4
16-09-24;08:54;30.1;270.4;0.1;244.3;50.00;24;5545.4
16-09-24;08:57;30.1;262.5;0.0;244.3;50.05;11;5545.4
16-09-24;09:00;30.2;268.2;0.1;245.3;50.03;12;5545.4
16-09-24;09:03;30.2;272.0;0.1;246.3;50.05;19;5545.4
16-09-24;09:06;30.2;276.7;0.2;246.3;50.06;41;5545.4
16-09-24;09:09;30.3;268.2;0.3;244.3;50.04;47;5545.4
16-09-24;09:12;30.4;272.4;0.2;245.3;50.02;46;5545.4
16-09-24;09:15;30.4;283.0;0.3;244.3;50.03;59;5545.5
16-09-24;09:18;30.8;293.2;0.4;244.3;50.06;71;5545.5
16-09-24;09:21;30.5;283.0;0.4;244.3;50.03;74;5545.5
16-09-24;09:24;30.8;280.5;0.5;244.3;50.00;95;5545.5
16-09-24;09:27;31.0;286.3;0.5;243.4;50.03;93;5545.5
16-09-24;09:30;31.2;291.3;0.4;243.4;50.03;79;5545.5
16-09-24;09:33;31.0;284.6;0.4;245.3;50.03;76;5545.5
16-09-24;09:36;31.1;296.7;0.5;243.4;50.06;101;5545.5
16-09-24;09:39;31.4;287.9;0.5;244.3;50.03;95;5545.5
16-09-24;09:42;31.4;295.1;0.4;244.3;50.04;92;5545.5
16-09-24;09:45;31.4;289.3;0.5;243.4;50.10;94;5545.5
16-09-24;09:48;31.5;296.9;0.4;244.3;50.06;84;5545.5
16-09-24;09:51;31.6;295.1;0.5;243.4;50.10;102;5545.5
16-09-24;09:54;31.7;288.7;0.5;244.3;50.03;99;5545.5
16-09-24;09:57;31.6;272.9;0.2;244.3;50.04;47;5545.5
16-09-24;10:00;31.6;277.4;0.2;243.4;50.05;43;5545.5
16-09-24;10:03;31.5;295.0;0.4;244.3;50.05;85;5545.5
16-09-24;10:06;31.8;300.1;0.9;245.3;49.99;174;5545.5
16-09-24;10:09;31.9;299.2;1.0;244.3;50.02;220;5545.5
16-09-24;10:12;32.2;297.8;0.8;244.3;50.04;183;5545.5
16-09-24;10:15;32.3;299.7;0.6;243.4;50.05;141;5545.6
16-09-24;10:18;32.0;287.6;0.4;247.3;50.04;87;5545.6
16-09-24;10:21;32.0;281.9;0.5;247.3;50.06;81;5545.6
16-09-24;10:24;32.3;280.0;0.4;247.3;50.03;71;5545.6
16-09-24;10:27;32.2;291.7;0.4;247.3;50.06;93;5545.6
16-09-24;10:30;32.2;295.8;0.5;247.3;50.11;106;5545.6
16-09-24;10:33;32.3;284.0;0.4;246.3;50.03;83;5545.6
16-09-24;10:36;32.0;277.8;0.2;246.3;50.04;47;5545.6
16-09-24;10:39;32.2;271.1;0.2;246.3;50.04;34;5545.6
16-09-24;10:42;31.9;269.5;0.2;246.3;50.03;35;5545.6
16-09-24;10:45;32.2;257.8;0.1;246.3;50.05;29;5545.6
16-09-24;10:48;31.9;267.9;0.2;248.2;50.06;34;5545.6
16-09-24;10:51;32.0;264.9;0.1;246.3;50.05;29;5545.6
16-09-24;10:54;32.0;269.8;0.1;246.3;50.04;32;5545.6
16-09-24;10:57;32.0;273.4;0.3;246.3;50.00;45;5545.6
16-09-24;11:00;31.9;274.9;0.3;246.3;50.06;54;5545.6
16-09-24;11:03;32.0;285.0;0.4;247.3;50.05;73;5545.6
16-09-24;11:06;32.3;290.7;0.5;247.3;50.03;97;5545.6
16-09-24;11:09;32.4;291.2;0.7;247.3;49.98;168;5545.6
16-09-24;11:12;32.6;299.8;1.2;247.3;50.05;284;5545.6
16-09-24;11:15;32.6;309.8;1.8;248.2;50.04;440;5545.6
16-09-24;11:18;33.2;292.3;1.3;247.3;50.07;314;5545.7
16-09-24;11:21;33.0;283.8;0.8;246.3;50.05;182;5545.7
16-09-24;11:24;33.8;284.4;4.6;249.2;50.04;1135;5545.7
16-09-24;11:27;34.4;277.5;4.6;250.2;50.05;1135;5545.8
16-09-24;11:30;34.9;274.2;4.8;249.2;50.05;1186;5545.8
16-09-24;11:33;35.3;282.1;4.8;249.2;50.04;1193;5545.9
16-09-24;11:36;35.9;285.6;3.4;248.2;50.04;836;5545.9
16-09-24;11:39;35.9;302.7;2.9;248.2;50.03;731;5546.0
16-09-24;11:42;36.2;257.6;4.3;249.2;50.03;1078;5546.0
16-09-24;11:45;36.9;269.9;4.7;249.2;50.05;1168;5546.1
16-09-24;11:48;37.0;266.7;4.8;249.2;50.05;1182;5546.1
16-09-24;11:51;37.6;268.9;4.7;249.2;50.04;1161;5546.2
16-09-24;11:54;37.7;266.4;4.6;249.2;50.04;1136;5546.3
16-09-24;11:57;37.9;264.8;4.6;249.2;49.99;1146;5546.3
16-09-24;12:00;38.2;262.3;4.6;249.2;50.05;1144;5546.4
16-09-24;12:03;38.6;269.9;4.7;250.2;50.06;1145;5546.4
16-09-24;12:06;38.9;264.6;4.7;249.2;50.06;1165;5546.5
16-09-24;12:09;39.0;269.8;4.7;249.2;49.99;1150;5546.5
16-09-24;12:12;39.2;266.1;4.6;249.2;50.02;1141;5546.6
16-09-24;12:15;39.3;263.2;4.5;249.2;50.05;1119;5546.7
16-09-24;12:18;39.7;274.8;4.4;248.2;50.03;1086;5546.7
16-09-24;12:21;39.5;262.9;4.6;249.2;50.09;1142;5546.8
16-09-24;12:24;39.9;259.5;4.5;250.2;50.02;1112;5546.8
16-09-24;12:27;39.8;260.4;4.5;249.2;50.02;1115;5546.9
16-09-24;12:30;40.1;262.3;4.7;249.2;50.05;1142;5546.9
16-09-24;12:33;40.0;261.3;4.8;249.2;50.03;1185;5547.0
16-09-24;12:36;40.1;269.5;1.7;247.3;50.06;401;5547.0
16-09-24;12:39;39.5;272.3;1.3;247.3;50.06;320;5547.1
16-09-24;12:42;38.6;277.0;1.0;247.3;50.03;223;5547.1
16-09-24;12:45;39.8;252.6;4.9;250.2;50.05;1222;5547.1
16-09-24;12:48;39.2;257.2;1.2;248.2;50.07;299;5547.2
16-09-24;12:51;38.4;286.2;1.2;247.3;50.03;268;5547.2
16-09-24;12:54;38.3;284.7;1.0;247.3;50.05;230;5547.2
16-09-24;12:57;37.8;275.2;1.2;248.2;50.05;305;5547.2
16-09-24;13:00;38.4;275.0;1.4;248.2;50.07;338;5547.2
16-09-24;13:03;38.7;267.4;5.2;250.2;50.05;1310;5547.3
16-09-24;13:06;38.7;254.5;1.3;249.2;50.07;310;5547.3
16-09-24;13:09;38.6;259.8;1.4;247.3;50.03;346;5547.4
16-09-24;13:12;37.8;275.3;0.7;249.2;50.06;182;5547.4
16-09-24;13:15;38.2;266.7;4.3;249.2;50.05;640;5547.4
16-09-24;13:18;37.6;268.2;0.6;248.2;50.09;125;5547.4
16-09-24;13:21;37.4;273.4;0.4;248.2;50.08;101;5547.4
16-09-24;13:24;36.9;273.6;0.6;246.3;50.05;134;5547.4
16-09-24;13:27;36.5;273.9;0.4;247.3;50.03;92;5547.4
16-09-24;13:30;36.3;277.4;0.4;247.3;50.03;70;5547.4
16-09-24;13:33;36.1;266.0;0.3;247.3;50.06;59;5547.4
16-09-24;13:36;35.9;275.9;0.5;248.2;50.04;92;5547.4
16-09-24;13:39;36.9;297.2;4.7;250.2;50.04;1181;5547.5
16-09-24;13:42;37.5;273.0;4.6;250.2;50.01;1131;5547.5
16-09-24;13:45;37.8;272.6;4.6;250.2;50.06;1142;5547.6
16-09-24;13:48;38.3;263.9;4.4;250.2;50.08;1128;5547.6
16-09-24;13:51;38.5;272.4;4.3;251.1;50.08;1075;5547.7
16-09-24;13:54;38.7;263.5;4.7;250.2;50.04;1165;5547.8
16-09-24;13:57;38.4;270.2;1.2;248.2;50.05;304;5547.8
16-09-24;14:00;38.0;297.3;1.4;249.2;50.06;357;5547.8
16-09-24;14:03;38.4;283.3;1.7;249.2;50.07;411;5547.9
16-09-24;14:06;37.9;283.8;1.2;249.2;50.03;293;5547.9
16-09-24;14:09;37.7;288.5;1.0;248.2;50.03;234;5547.9
16-09-24;14:12;37.1;284.0;1.1;248.2;50.04;242;5547.9
16-09-24;14:15;36.9;261.7;1.9;248.2;50.07;499;5547.9
16-09-24;14:18;36.9;277.7;0.7;248.2;50.04;175;5547.9
16-09-24;14:21;36.5;271.4;0.5;248.2;50.04;96;5547.9
16-09-24;14:24;36.3;275.8;0.4;249.2;50.10;80;5547.9
16-09-24;14:27;36.0;277.0;1.5;248.2;50.03;369;5547.9
16-09-24;14:30;36.4;277.2;1.0;248.2;50.05;224;5548.0
16-09-24;14:33;36.8;284.3;3.5;249.2;50.06;847;5548.0
16-09-24;14:36;37.4;278.3;4.4;248.2;50.05;1081;5548.0
16-09-24;14:39;37.8;265.2;4.1;249.2;50.07;1023;5548.1
16-09-24;14:42;37.9;265.7;3.9;249.2;50.08;972;5548.2
16-09-24;14:45;37.4;278.7;1.2;248.2;50.05;287;5548.2
16-09-24;14:48;37.0;280.6;0.8;247.3;50.05;189;5548.2
16-09-24;14:51;36.4;266.6;0.4;247.3;50.05;81;5548.2
16-09-24;14:54;36.2;264.1;0.3;247.3;50.04;61;5548.2
16-09-24;14:57;36.1;262.6;0.5;249.2;50.05;105;5548.2
16-09-24;15:00;36.0;282.5;0.7;247.3;49.98;157;5548.2
16-09-24;15:03;36.0;286.3;1.0;247.3;50.03;256;5548.2
16-09-24;15:06;35.7;278.9;0.7;248.2;50.06;141;5548.2
16-09-24;15:09;35.6;274.0;0.8;248.2;50.03;194;5548.2
16-09-24;15:12;36.1;273.7;3.4;249.2;50.07;773;5548.3
16-09-24;15:15;36.9;283.5;3.6;250.2;50.05;887;5548.3
16-09-24;15:18;36.5;;0.9;248.2;50.04;216;5548.3
16-09-24;15:21;36.7;281.6;3.8;249.2;50.05;940;5548.4
16-09-24;15:24;36.7;267.9;0.8;247.3;50.02;188;5548.4
16-09-24;15:27;36.1;275.9;0.6;247.3;50.04;134;5548.4
16-09-24;15:30;36.0;282.7;0.6;248.2;50.02;136;5548.4
16-09-24;15:33;35.5;282.1;0.5;247.3;50.04;110;5548.4
16-09-24;15:36;35.5;273.9;0.4;247.3;50.01;75;5548.4
16-09-24;15:39;35.3;263.9;0.3;247.3;50.01;52;5548.4
16-09-24;15:42;35.2;269.5;0.2;247.3;50.05;46;5548.4
16-09-24;15:45;34.8;273.0;0.4;247.3;50.03;65;5548.4
16-09-24;15:48;35.0;292.2;1.9;248.2;49.99;430;5548.4
16-09-24;15:51;35.7;288.1;2.8;249.2;50.01;690;5548.5
16-09-24;15:54;35.6;280.3;0.5;248.2;50.05;115;5548.5
16-09-24;15:57;35.3;284.1;2.1;249.2;50.06;540;5548.5
16-09-24;16:00;35.2;283.1;0.5;247.3;50.07;107;5548.5
16-09-24;16:03;35.2;272.7;0.5;248.2;50.05;126;5548.5
16-09-24;16:06;35.4;283.7;2.7;248.2;50.05;659;5548.5
16-09-24;16:09;35.5;263.3;0.8;248.2;50.05;179;5548.6
16-09-24;16:12;35.5;286.8;0.6;247.3;50.02;152;5548.6
16-09-24;16:15;35.2;309.0;1.3;247.3;50.05;376;5548.6
16-09-24;16:18;35.3;281.1;0.7;247.3;50.01;139;5548.6
16-09-24;16:21;35.3;248.2;1.8;249.2;50.05;438;5548.6
16-09-24;16:24;35.5;286.5;2.1;249.2;50.04;518;5548.6
16-09-24;16:27;35.6;277.8;2.2;249.2;50.07;534;5548.7
16-09-24;16:30;35.6;260.1;1.1;248.2;50.04;273;5548.7
16-09-24;16:33;35.3;254.8;0.5;247.3;50.00;112;5548.7
16-09-24;16:36;35.2;250.9;1.1;248.2;50.01;262;5548.7
16-09-24;16:39;35.2;269.8;0.6;248.2;50.01;114;5548.7
16-09-24;16:42;35.0;259.1;0.4;247.3;50.06;87;5548.7
16-09-24;16:45;35.2;293.9;1.7;250.2;50.05;398;5548.7
16-09-24;16:48;35.5;280.0;1.7;249.2;50.04;401;5548.8
16-09-24;16:51;35.2;278.7;0.4;248.2;50.04;76;5548.8
16-09-24;16:54;35.3;281.9;1.5;249.2;50.05;367;5548.8
16-09-24;16:57;35.3;274.6;1.4;249.2;50.05;358;5548.8
16-09-24;17:00;35.4;275.3;1.5;248.2;50.05;355;5548.8
16-09-24;17:03;35.2;281.2;1.4;250.2;50.09;348;5548.8
16-09-24;17:06;35.2;282.5;1.4;248.2;50.03;361;5548.9
16-09-24;17:09;35.3;278.3;1.3;249.2;50.06;327;5548.9
16-09-24;17:12;35.2;278.9;1.0;248.2;50.04;253;5548.9
16-09-24;17:15;35.4;277.4;0.7;245.3;50.02;156;5548.9
16-09-24;17:18;34.9;274.8;0.8;246.3;50.00;152;5548.9
16-09-24;17:21;34.9;277.7;0.5;246.3;50.02;93;5548.9
16-09-24;17:24;34.6;261.1;0.1;247.3;50.06;33;5548.9
16-09-24;17:27;34.6;212.6;0.3;247.3;50.05;57;5548.9
16-09-24;17:30;34.5;275.9;0.5;247.3;50.05;111;5548.9
16-09-24;17:33;34.4;263.3;0.1;246.3;49.99;22;5548.9
16-09-24;17:36;34.1;252.9;0.1;247.3;50.04;14;5548.9
16-09-24;17:39;33.9;245.5;0.0;247.3;50.04;8;5548.9
16-09-24;17:42;33.8;251.8;0.0;246.3;50.02;5;5548.9
16-09-24;17:45;33.9;253.5;0.0;246.3;49.99;5;5548.9
16-09-24;17:48;33.7;243.8;0.0;246.3;50.03;4;5548.9
16-09-24;17:51;33.5;235.9;0.0;246.3;50.03;3;5548.9
16-09-24;17:54;33.5;263.8;0.1;247.3;50.08;19;5548.9
16-09-24;17:57;33.3;257.3;0.0;247.3;50.07;5;5548.9
16-09-24;18:00;33.2;239.2;0.0;248.2;50.05;3;5548.9
16-09-24;18:03;33.1;229.5;0.0;247.3;50.03;0;5548.9
16-09-24;18:06;32.9;180.6;0.0;247.3;50.02;0;5548.9
16-09-24;18:09;32.7;112.3;0.0;247.3;50.02;0;5548.9
16-09-25;06:57;25.3;271.7;0.1;243.4;50.01;17;5548.9
16-09-25;07:00;25.7;273.4;0.1;244.3;50.08;21;5548.9
16-09-25;07:03;26.1;271.5;0.1;244.3;50.06;25;5548.9
16-09-25;07:06;26.8;281.2;0.2;245.3;50.06;32;5548.9
16-09-25;07:09;27.2;282.8;0.2;244.3;50.05;37;5548.9
16-09-25;07:12;27.9;276.5;0.2;244.3;50.10;43;5548.9
16-09-25;07:15;27.2;282.2;0.2;245.3;50.06;45;5548.9
16-09-25;07:18;27.9;284.0;0.2;244.3;50.07;48;5548.9
16-09-25;07:21;28.6;283.7;0.3;245.3;50.07;49;5548.9
16-09-25;07:24;28.3;289.1;0.2;244.3;50.09;49;5549.0
16-09-25;07:27;28.6;289.3;0.3;244.3;50.06;48;5549.0
16-09-25;07:30;29.0;295.0;0.3;244.3;50.07;54;5549.0
16-09-25;07:33;29.7;290.9;0.4;244.3;50.07;58;5549.0
16-09-25;07:36;30.1;283.5;0.3;244.3;50.07;64;5549.0
16-09-25;07:39;30.1;299.8;0.4;244.3;50.06;75;5549.0
16-09-25;07:42;30.3;307.1;0.4;244.3;50.05;89;5549.0
16-09-25;07:45;30.4;306.1;0.4;244.3;50.06;93;5549.0
16-09-25;07:48;30.7;307.7;0.5;244.3;50.07;117;5549.0
16-09-25;07:51;30.8;296.9;0.6;244.3;50.08;133;5549.0
16-09-25;07:54;30.8;305.1;0.6;243.4;50.03;129;5549.0
16-09-25;07:57;30.8;301.9;0.7;245.3;50.08;134;5549.0
16-09-25;08:00;30.9;294.2;0.6;246.3;50.08;139;5549.0
16-09-25;08:03;31.0;302.9;0.7;245.3;50.06;146;5549.0
16-09-25;08:06;31.2;301.7;0.6;245.3;50.07;132;5549.0
16-09-25;08:09;31.4;298.6;0.7;244.3;50.04;155;5549.0
16-09-25;08:12;31.4;300.8;0.8;245.3;50.05;179;5549.0
16-09-25;08:15;31.5;301.1;1.0;245.3;50.04;222;5549.0
16-09-25;08:18;31.7;294.5;1.0;245.3;50.04;222;5549.1
16-09-25;08:21;31.8;301.3;1.2;245.3;50.05;289;5549.1
16-09-25;08:24;32.0;293.1;1.1;245.3;50.04;262;5549.1
16-09-25;08:27;32.3;292.5;1.3;246.3;50.07;303;5549.1
16-09-25;08:30;32.2;301.7;0.9;246.3;50.02;212;5549.1
16-09-25;08:33;32.2;291.0;0.8;245.3;50.00;148;5549.1
16-09-25;08:36;32.3;287.5;0.8;245.3;50.03;175;5549.1
16-09-25;08:39;32.2;304.9;1.0;245.3;50.04;236;5549.1
16-09-25;08:42;32.4;287.9;0.7;244.3;50.04;141;5549.1
16-09-25;08:45;32.4;289.5;0.9;244.3;50.04;222;5549.2
16-09-25;08:48;33.0;284.3;1.9;245.3;50.11;448;5549.2
16-09-25;08:51;32.9;294.8;1.6;245.3;50.04;402;5549.2
16-09-25;08:54;33.2;298.8;2.0;245.3;50.06;492;5549.2
16-09-25;08:57;33.5;289.1;2.3;245.3;50.02;556;5549.2
16-09-25;09:00;33.5;288.4;2.1;245.3;50.03;501;5549.3
16-09-25;09:03;33.7;290.6;2.2;245.3;50.02;515;5549.3
16-09-25;09:06;33.9;289.4;2.4;245.3;50.03;559;5549.3
16-09-25;09:09;34.0;288.4;2.5;246.3;50.02;612;5549.3
16-09-25;09:12;34.5;280.6;2.5;246.3;50.04;606;5549.4
16-09-25;09:15;34.2;279.6;1.2;246.3;50.06;293;5549.4
16-09-25;09:18;34.0;276.2;1.3;245.3;50.03;321;5549.4
16-09-25;09:21;34.1;286.0;2.1;246.3;50.04;510;5549.4
16-09-25;09:24;34.2;288.7;1.8;246.3;50.02;424;5549.5
16-09-25;09:27;34.5;293.5;2.3;245.3;50.00;551;5549.5
16-09-25;09:30;34.5;290.7;2.4;246.3;50.03;609;5549.5
16-09-25;09:33;34.6;276.2;2.3;245.3;50.04;576;5549.5
16-09-25;09:36;35.2;279.6;2.5;246.3;50.06;599;5549.6
16-09-25;09:39;35.2;279.1;3.3;247.3;49.99;784;5549.6
16-09-25;09:42;35.4;268.2;3.1;246.3;50.05;753;5549.6
16-09-25;09:45;35.6;276.7;3.3;245.3;50.03;794;5549.7
16-09-25;09:48;35.7;267.6;3.2;245.3;50.02;767;5549.7
16-09-25;09:51;36.1;275.3;3.3;246.3;50.05;802;5549.8
16-09-25;09:54;36.3;270.1;3.3;247.3;50.06;804;5549.8
16-09-25;09:57;36.3;274.0;3.1;247.3;50.01;779;5549.8
16-09-25;10:00;36.5;270.8;3.2;247.3;50.04;804;5549.9
16-09-25;10:03;36.7;268.3;3.4;247.3;50.03;839;5549.9
16-09-25;10:06;36.8;270.4;3.5;247.3;50.04;843;5550.0
16-09-25;10:09;36.9;270.9;3.5;248.2;50.05;855;5550.0
16-09-25;10:12;37.4;266.7;3.5;247.3;50.05;873;5550.0
16-09-25;10:15;37.5;264.5;3.5;247.3;50.09;874;5550.1
16-09-25;10:18;37.5;261.4;3.6;247.3;50.09;884;5550.1
16-09-25;10:21;37.5;260.7;3.6;246.3;50.07;890;5550.2
16-09-25;10:24;37.7;264.2;3.7;247.3;50.03;900;5550.2
16-09-25;10:27;37.7;263.8;3.7;247.3;49.97;898;5550.3
16-09-25;10:30;37.8;264.8;3.7;246.3;50.05;910;5550.3
16-09-25;10:33;38.2;263.0;3.8;247.3;50.05;945;5550.3
16-09-25;10:36;38.3;267.1;3.7;247.3;50.03;917;5550.4
16-09-25;10:39;38.4;260.8;3.8;247.3;50.02;928;5550.4
16-09-25;10:42;38.5;262.9;3.8;247.3;50.03;963;5550.5
16-09-25;10:45;38.5;266.7;3.6;247.3;50.05;880;5550.5
16-09-25;10:48;38.4;266.0;3.6;247.3;50.04;896;5550.6
16-09-25;10:51;38.9;260.1;3.9;248.2;50.06;952;5550.6
16-09-25;10:54;39.1;260.0;3.9;248.2;50.07;963;5550.7
16-09-25;10:57;38.9;257.0;4.2;248.2;50.06;1019;5550.7
16-09-25;11:00;39.2;258.3;3.9;246.3;50.03;963;5550.8
16-09-25;11:03;39.1;260.0;4.0;247.3;50.00;976;5550.8
16-09-25;11:06;39.4;259.1;4.0;247.3;50.05;970;5550.9
16-09-25;11:09;39.4;257.3;4.4;247.3;50.04;1086;5550.9
16-09-25;11:12;39.5;257.2;4.3;247.3;50.02;1054;5551.0
16-09-25;11:15;39.5;257.0;4.3;247.3;49.99;1040;5551.0
16-09-25;11:18;39.8;264.1;4.3;248.2;50.04;1047;5551.1
16-09-25;11:21;40.1;264.4;3.5;248.2;50.04;875;5551.1
16-09-25;11:24;40.1;252.2;4.3;248.2;50.02;1023;5551.2
16-09-25;11:27;40.0;257.8;4.3;247.3;50.04;1064;5551.2
16-09-25;11:30;40.1;249.7;4.4;248.2;50.05;1074;5551.3
16-09-25;11:33;40.2;261.3;4.3;248.2;50.06;1079;5551.3
16-09-25;11:36;40.4;247.2;4.5;247.3;50.05;1116;5551.4
16-09-25;11:39;40.4;250.9;4.5;247.3;50.01;1122;5551.4
16-09-25;11:42;40.6;254.5;4.5;247.3;49.99;1095;5551.5
16-09-25;11:45;40.7;254.1;4.6;247.3;50.06;1130;5551.6
16-09-25;11:48;40.7;254.8;4.4;247.3;50.05;1057;5551.6
16-09-25;11:51;40.8;251.2;4.6;246.3;50.03;1100;5551.7
16-09-25;11:54;40.7;239.7;4.3;247.3;50.03;1081;5551.7
16-09-25;11:57;40.9;268.6;4.3;246.3;50.08;1051;5551.8
16-09-25;12:00;40.8;256.7;4.6;246.3;50.08;1088;5551.8
16-09-25;12:03;41.0;238.4;4.3;246.3;50.06;1083;5551.9
16-09-25;12:06;40.7;247.9;4.0;246.3;50.04;977;5551.9
16-09-25;12:09;40.6;247.9;4.2;247.3;50.06;1067;5552.0
16-09-25;12:12;40.9;261.0;4.5;247.3;50.06;1109;5552.0
16-09-25;12:15;41.0;248.5;4.0;246.3;50.05;998;5552.1
16-09-25;12:18;41.2;234.0;4.7;247.3;50.05;1152;5552.1
16-09-25;12:21;41.3;250.7;5.0;247.3;49.99;1218;5552.2
16-09-25;12:24;41.5;243.8;4.8;247.3;50.01;1192;5552.2
16-09-25;12:27;41.3;247.9;4.8;247.3;50.03;1187;5552.3
16-09-25;12:30;41.4;247.4;4.8;247.3;50.05;1189;5552.3
16-09-25;12:33;41.7;233.3;4.8;247.3;50.05;1180;5552.4
16-09-25;12:36;41.6;234.8;5.0;246.3;50.04;1215;5552.5
16-09-25;12:39;41.6;248.8;3.8;247.3;50.06;911;5552.5
16-09-25;12:42;41.6;254.4;4.4;246.3;50.06;1078;5552.6
16-09-25;12:45;41.3;256.6;4.6;246.3;50.03;1152;5552.6
16-09-25;12:48;40.9;252.5;1.2;245.3;50.06;274;5552.6
16-09-25;12:51;39.9;267.6;1.2;243.4;50.07;270;5552.7
16-09-25;12:54;39.7;273.6;1.1;244.3;50.01;275;5552.7
16-09-25;12:57;39.2;283.8;1.1;244.3;50.03;259;5552.7
16-09-25;13:00;39.8;263.6;4.7;246.3;50.06;1134;5552.7
16-09-25;13:03;40.4;263.2;4.9;247.3;50.05;1200;5552.8
16-09-25;13:06;40.5;264.8;4.9;247.3;50.05;1190;5552.8
16-09-25;13:09;40.8;257.2;4.3;247.3;50.03;1061;5552.9
16-09-25;13:12;40.6;265.4;4.7;246.3;50.04;1155;5552.9
16-09-25;13:15;40.8;248.1;4.8;247.3;50.05;1185;5553.0
16-09-25;13:18;40.9;251.8;4.7;248.2;50.06;1157;5553.1
16-09-25;13:21;41.2;245.5;4.5;248.2;50.08;1112;5553.1
16-09-25;13:24;40.9;251.0;4.5;248.2;50.06;1104;5553.2
16-09-25;13:27;41.4;249.4;4.6;247.3;50.04;1136;5553.2
16-09-25;13:30;41.3;248.7;4.7;247.3;50.05;1156;5553.3
16-09-25;13:33;41.3;249.6;4.2;246.3;50.05;1029;5553.3
16-09-25;13:36;41.0;238.6;4.2;247.3;50.07;1029;5553.4
16-09-25;13:39;41.2;249.9;4.4;247.3;50.06;1070;5553.4
16-09-25;13:42;41.4;254.1;4.3;247.3;50.07;1063;5553.5
16-09-25;13:45;41.2;250.6;3.8;246.3;50.08;918;5553.5
16-09-25;13:48;41.3;255.0;4.3;247.3;50.09;1040;5553.6
16-09-25;13:51;41.2;244.0;4.5;248.2;50.10;1112;5553.6
16-09-25;13:54;41.3;256.3;4.5;248.2;50.02;1103;5553.7
16-09-25;13:57;40.9;248.4;1.5;245.3;50.05;354;5553.7
16-09-25;14:00;40.7;242.7;4.8;247.3;50.04;1190;5553.8
16-09-25;14:03;41.0;256.9;4.8;247.3;50.05;1183;5553.8
16-09-25;14:06;41.3;255.1;3.1;247.3;50.05;778;5553.9
16-09-25;14:09;40.1;218.2;1.4;246.3;50.04;331;5553.9
16-09-25;14:12;40.4;268.6;4.7;247.3;50.06;1168;5553.9
16-09-25;14:15;40.7;259.5;4.3;248.2;50.03;1084;5554.0
16-09-25;14:18;39.9;258.9;1.1;245.3;50.04;277;5554.0
16-09-25;14:21;39.3;265.8;1.0;245.3;50.05;234;5554.0
16-09-25;14:24;39.1;286.3;1.3;245.3;50.07;321;5554.1
16-09-25;14:27;39.7;262.0;4.7;249.2;50.06;1172;5554.1
16-09-25;14:30;40.1;261.0;4.6;247.3;50.06;1146;5554.2
16-09-25;14:33;40.6;254.0;4.4;249.2;50.08;1103;5554.2
16-09-25;14:36;40.7;258.5;4.2;248.2;50.06;1045;5554.3
16-09-25;14:39;40.7;256.0;4.3;247.3;50.07;1048;5554.3
16-09-25;14:42;40.6;249.7;4.1;247.3;50.05;1024;5554.4
16-09-25;14:45;40.6;252.6;4.2;247.3;50.02;1018;5554.4
16-09-25;14:48;40.7;253.1;4.0;247.3;50.04;996;5554.5
16-09-25;14:51;40.5;254.2;4.0;247.3;50.04;959;5554.5
16-09-25;14:54;40.6;251.5;4.0;247.3;50.07;977;5554.6
16-09-25;14:57;40.8;250.9;3.9;247.3;50.06;971;5554.6
16-09-25;15:00;40.7;256.9;3.9;247.3;50.02;973;5554.7
16-09-25;15:03;40.7;254.7;3.9;247.3;50.02;981;5554.7
16-09-25;15:06;40.8;253.1;3.9;247.3;50.05;969;5554.8
16-09-25;15:09;40.4;258.1;3.5;248.2;50.04;873;5554.8
16-09-25;15:12;40.4;256.0;3.5;248.2;50.06;863;5554.9
16-09-25;15:15;40.6;258.8;3.5;247.3;50.03;863;5554.9
16-09-25;15:18;40.4;262.7;3.4;247.3;50.06;833;5554.9
16-09-25;15:21;40.4;261.4;3.7;248.2;50.06;904;5555.0
16-09-25;15:24;40.5;257.9;3.5;247.3;50.06;890;5555.0
16-09-25;15:27;40.4;260.0;3.6;248.2;50.05;885;5555.1
16-09-25;15:30;40.5;253.8;3.5;247.3;49.97;850;5555.1
16-09-25;15:33;40.2;256.7;3.4;247.3;50.03;857;5555.2
16-09-25;15:36;40.0;255.4;3.5;248.2;50.03;868;5555.2
16-09-25;15:39;39.9;260.7;3.5;247.3;50.03;882;5555.2
16-09-25;15:42;40.4;256.9;3.6;248.2;50.06;879;5555.3
16-09-25;15:45;40.2;254.2;3.5;247.3;50.05;870;5555.3
16-09-25;15:48;40.0;261.3;3.4;247.3;50.07;856;5555.4
16-09-25;15:51;40.2;254.4;3.4;245.3;50.06;837;5555.4
16-09-25;15:54;39.9;258.1;3.4;248.2;50.08;833;5555.5
16-09-25;15:57;39.8;257.6;3.3;248.2;50.07;823;5555.5
16-09-25;16:00;39.8;270.1;2.5;247.3;50.04;637;5555.5
16-09-25;16:03;39.3;270.9;0.8;246.3;50.03;200;5555.6
16-09-25;16:06;39.2;265.7;3.3;247.3;50.04;800;5555.6
16-09-25;16:09;39.0;265.7;1.0;246.3;50.05;219;5555.6
16-09-25;16:12;38.5;280.5;0.6;245.3;50.05;130;5555.6
16-09-25;16:15;37.7;266.1;0.5;245.3;50.04;110;5555.6
16-09-25;16:18;37.5;272.4;0.5;246.3;50.02;96;5555.6
16-09-25;16:21;37.2;269.6;0.4;245.3;50.06;90;5555.6
16-09-25;16:24;37.0;273.1;0.5;245.3;50.07;89;5555.6
16-09-25;16:27;36.7;276.4;0.4;245.3;50.02;90;5555.6
16-09-25;16:30;36.5;275.3;0.4;245.3;50.01;86;5555.7
16-09-25;16:33;36.3;276.1;0.4;245.3;50.03;74;5555.7
16-09-25;16:36;36.1;270.7;0.3;244.3;50.03;65;5555.7
16-09-25;16:39;35.9;274.5;0.3;246.3;50.06;63;5555.7
16-09-25;16:42;35.6;273.9;0.4;245.3;50.04;66;5555.7
16-09-25;16:45;35.4;272.6;0.4;246.3;50.03;72;5555.7
16-09-25;16:48;35.3;275.0;0.4;245.3;50.04;67;5555.7
16-09-25;16:51;35.2;275.0;0.4;245.3;50.04;61;5555.7
16-09-25;16:54;35.2;277.4;0.4;245.3;50.06;75;5555.7
16-09-25;16:57;35.0;277.1;0.5;245.3;50.07;85;5555.7
16-09-25;17:00;34.8;286.2;0.4;244.3;50.04;88;5555.7
16-09-25;17:03;34.9;281.9;0.4;244.3;50.04;82;5555.7
16-09-25;17:06;34.8;222.8;0.7;244.3;50.02;160;5555.7
16-09-25;17:09;34.9;285.7;1.4;244.3;50.04;342;5555.7
16-09-25;17:12;35.0;281.2;1.3;244.3;50.06;334;5555.7
16-09-25;17:15;35.0;281.3;1.2;244.3;50.03;305;5555.7
16-09-25;17:18;35.0;281.6;1.1;245.3;50.03;245;5555.8
16-09-25;17:21;34.7;282.2;1.0;244.3;50.03;238;5555.8
16-09-25;17:24;35.2;278.3;1.0;245.3;50.03;227;5555.8
16-09-25;17:27;34.9;277.1;0.7;244.3;50.03;161;5555.8
16-09-25;17:30;34.8;268.2;0.3;244.3;50.02;72;5555.8
16-09-25;17:33;34.6;274.6;0.2;244.3;50.03;50;5555.8
16-09-25;17:36;34.4;275.5;0.4;244.3;50.01;70;5555.8
16-09-25;17:39;34.2;279.0;0.4;244.3;50.01;80;5555.8
16-09-25;17:42;34.1;271.2;0.5;245.3;50.02;75;5555.8
16-09-25;17:45;34.1;267.3;0.3;245.3;50.02;45;5555.8
16-09-25;17:48;34.1;267.9;0.2;244.3;50.00;40;5555.8
16-09-25;17:51;33.9;261.9;0.1;244.3;50.02;23;5555.8
16-09-25;17:54;33.8;255.4;0.1;245.3;50.04;23;5555.8
16-09-25;17:57;33.7;259.5;0.1;244.3;50.07;15;5555.8
16-09-25;18:00;33.7;256.7;0.0;244.3;50.06;2;5555.8
16-09-25;18:03;33.3;195.7;0.0;244.3;50.0;0;5555.8
16-09-25;18:06;33.2;131.1;0.0;243.4;50.03;0;5555.8
16-09-26;07:03;25.7;265.5;0.1;242.4;50.03;19;5555.8
16-09-26;07:06;26.8;281.6;0.1;243.4;50.02;22;5555.8
16-09-26;07:09;26.1;275.2;0.1;243.4;50.01;27;5555.8
16-09-26;07:12;27.2;275.0;0.1;243.4;50.05;29;5555.8
16-09-26;07:15;27.5;276.7;0.1;244.3;50.06;30;5555.8
16-09-26;07:18;27.2;281.2;0.1;243.4;50.02;30;5555.8
16-09-26;07:21;27.9;276.8;0.1;247.3;50.03;32;5555.8
16-09-26;07:24;27.9;273.6;0.1;245.3;50.03;29;5555.8
16-09-26;07:27;28.3;276.2;0.2;247.3;50.03;28;5555.8
16-09-26;07:30;28.6;271.7;0.1;246.3;50.02;33;5555.8
16-09-26;07:33;28.6;284.1;0.2;247.3;50.03;45;5555.8
16-09-26;07:36;29.0;285.2;0.2;247.3;50.01;50;5555.8
16-09-26;07:39;29.4;285.2;0.3;247.3;50.02;56;5555.8
16-09-26;07:42;29.7;282.8;0.4;247.3;50.04;59;5555.8
16-09-26;07:45;29.7;288.4;0.4;246.3;49.98;54;5555.8
16-09-26;07:48;30.2;285.2;0.2;246.3;50.04;49;5555.8
16-09-26;07:51;30.2;285.0;0.3;246.3;50.03;52;5555.9
16-09-26;07:54;30.2;291.5;0.3;246.3;50.03;58;5555.9
16-09-26;07:57;30.4;283.7;0.3;246.3;50.04;62;5555.9
16-09-26;08:00;30.4;290.6;0.4;246.3;50.03;71;5555.9
16-09-26;08:03;30.5;298.6;0.4;246.3;50.08;79;5555.9
16-09-26;08:06;30.7;295.6;0.5;245.3;50.05;89;5555.9
16-09-26;08:09;30.8;304.9;0.5;245.3;50.02;96;5555.9
16-09-26;08:12;30.7;298.2;0.5;245.3;50.03;104;5555.9
16-09-26;08:15;31.0;302.6;0.5;246.3;50.03;115;5555.9
16-09-26;08:18;31.0;301.1;0.6;246.3;50.04;130;5555.9
16-09-26;08:21;31.4;300.8;0.6;245.3;50.04;133;5555.9
16-09-26;08:24;31.5;301.3;0.6;245.3;50.01;131;5555.9
16-09-26;08:27;31.4;294.2;0.7;245.3;50.03;133;5555.9
16-09-26;08:30;31.4;298.8;0.8;245.3;50.05;178;5555.9
16-09-26;08:33;31.7;299.4;0.8;245.3;50.07;183;5555.9
16-09-26;08:36;31.6;303.2;0.7;246.3;50.05;180;5555.9
16-09-26;08:39;31.5;305.2;0.9;245.3;50.04;197;5555.9
16-09-26;08:42;31.7;301.0;1.0;245.3;50.08;225;5556.0
16-09-26;08:45;31.9;295.1;0.9;245.3;50.03;217;5556.0
16-09-26;08:48;31.6;298.6;0.9;245.3;50.04;206;5556.0
16-09-26;08:51;31.7;296.9;0.8;245.3;50.05;198;5556.0
16-09-26;08:54;31.6;295.6;1.0;246.3;50.07;215;5556.0
16-09-26;08:57;31.8;288.8;2.1;245.3;50.00;468;5556.0
16-09-26;09:00;32.2;300.0;1.2;243.4;50.05;288;5556.0
16-09-26;09:03;32.2;298.0;1.5;244.3;50.06;383;5556.1
16-09-26;09:06;32.4;307.0;1.4;244.3;50.06;319;5556.1
16-09-26;09:09;32.4;294.1;1.3;245.3;50.03;302;5556.1
16-09-26;09:12;32.9;292.8;3.1;245.3;50.06;752;5556.1
16-09-26;09:15;33.2;285.7;3.1;245.3;50.03;752;5556.2
16-09-26;09:18;33.5;291.5;2.3;245.3;50.10;563;5556.2
16-09-26;09:21;33.9;291.0;2.9;246.3;50.08;703;5556.2
16-09-26;09:24;34.0;287.2;0.0;245.3;50.05;718;5556.3
16-09-26;09:27;34.4;287.4;3.1;245.3;50.05;757;5556.3
16-09-26;09:30;34.2;264.2;1.2;244.3;50.07;297;5556.3
16-09-26;09:33;34.5;282.8;2.9;245.3;50.06;727;5556.3
16-09-26;09:36;34.7;284.0;3.3;245.3;50.04;803;5556.4
16-09-26;09:39;35.0;284.7;3.2;248.2;50.05;790;5556.4
16-09-26;09:42;35.2;281.3;3.2;248.2;50.03;806;5556.5
16-09-26;09:45;35.6;278.4;3.3;248.2;50.08;807;5556.5
16-09-26;09:48;35.6;282.2;3.3;248.2;50.03;823;5556.5
16-09-26;09:51;36.0;277.5;3.4;247.3;50.06;834;5556.6
16-09-26;09:54;36.2;277.1;3.5;248.2;50.01;860;5556.6
16-09-26;09:57;36.3;274.3;3.4;247.3;50.00;860;5556.7
16-09-26;10:00;36.5;273.6;3.5;248.2;50.02;870;5556.7
16-09-26;10:03;36.7;279.7;3.6;248.2;50.06;885;5556.8
16-09-26;10:06;37.1;274.9;3.7;248.2;50.12;906;5556.8
16-09-26;10:09;36.9;274.6;3.3;248.2;50.09;806;5556.8
16-09-26;10:12;36.9;275.0;3.6;248.2;50.05;923;5556.9
16-09-26;10:15;37.4;269.9;3.8;248.2;50.04;951;5556.9
16-09-26;10:18;37.6;276.1;3.9;248.2;50.05;972;5557.0
16-09-26;10:21;37.6;285.2;2.8;247.3;50.05;683;5557.0
16-09-26;10:24;37.6;277.1;3.0;247.3;50.04;755;5557.1
16-09-26;10:27;37.9;277.8;3.0;247.3;50.03;724;5557.1
16-09-26;10:30;37.6;277.0;3.1;247.3;50.05;758;5557.1
16-09-26;10:33;37.5;280.2;3.1;248.2;50.07;791;5557.2
16-09-26;10:36;37.8;283.1;3.0;247.3;50.06;710;5557.2
16-09-26;10:39;37.7;277.4;2.9;247.3;50.03;712;5557.2
16-09-26;10:42;37.9;273.0;5.1;248.2;50.04;1262;5557.3
16-09-26;10:45;38.6;276.1;4.9;248.2;50.04;1199;5557.4
16-09-26;10:48;38.7;265.1;4.1;248.2;50.04;1025;5557.4
16-09-26;10:51;38.7;277.2;2.9;247.3;50.05;714;5557.5
16-09-26;10:54;38.2;275.6;2.4;248.2;49.98;559;5557.5
16-09-26;10:57;37.9;280.8;2.1;248.2;50.02;500;5557.5
16-09-26;11:00;38.0;286.2;2.0;248.2;50.05;482;5557.5
16-09-26;11:03;37.7;291.3;1.7;247.3;50.05;411;5557.6
16-09-26;11:06;37.5;294.7;1.5;247.3;50.03;357;5557.6
16-09-26;11:09;37.4;296.0;1.5;246.3;50.06;365;5557.6
16-09-26;11:12;37.4;293.4;1.7;247.3;50.01;404;5557.6
16-09-26;11:15;37.1;288.2;1.7;247.3;50.02;407;5557.6
16-09-26;11:18;36.9;289.8;1.7;247.3;50.03;422;5557.7
16-09-26;11:21;36.8;286.9;1.8;247.3;50.04;462;5557.7
16-09-26;11:24;37.0;291.3;1.8;246.3;50.05;452;5557.7
16-09-26;11:27;37.0;293.5;2.0;245.3;50.06;473;5557.7
16-09-26;11:30;36.7;285.4;2.8;246.3;50.02;680;5557.8
16-09-26;11:33;37.0;257.0;3.0;247.3;49.99;728;5557.8
16-09-26;11:36;37.7;293.8;4.9;247.3;50.02;1225;5557.8
16-09-26;11:39;37.6;275.9;2.7;246.3;50.02;650;5557.9
16-09-26;11:42;37.1;274.6;1.7;245.3;50.04;405;5557.9
16-09-26;11:45;37.0;283.5;1.5;246.3;50.04;352;5557.9
16-09-26;11:48;37.0;286.8;1.3;245.3;50.10;307;5557.9
16-09-26;11:51;36.7;296.3;1.6;245.3;50.06;395;5557.9
16-09-26;11:54;36.8;295.8;2.0;245.3;50.03;478;5558.0
16-09-26;11:57;37.0;276.7;4.7;247.3;50.02;1163;5558.0
16-09-26;12:00;38.0;266.3;6.0;248.2;50.06;1453;5558.1
16-09-26;12:03;38.5;259.7;5.8;248.2;50.02;1419;5558.1
16-09-26;12:06;38.7;261.4;4.6;247.3;50.02;1140;5558.2
16-09-26;12:09;38.5;266.6;2.1;245.3;50.02;502;5558.2
16-09-26;12:12;38.2;290.0;3.4;246.3;50.05;1002;5558.3
16-09-26;12:15;38.0;279.6;2.0;245.3;50.02;475;5558.3
16-09-26;12:18;37.9;279.4;1.8;246.3;50.03;442;5558.3
16-09-26;12:21;37.9;302.0;2.5;247.3;50.05;607;5558.3
16-09-26;12:24;38.0;275.8;2.5;246.3;50.02;608;5558.4
16-09-26;12:27;38.3;302.6;1.9;246.3;50.03;452;5558.4
16-09-26;12:30;37.6;282.1;1.7;246.3;50.01;403;5558.4
16-09-26;12:33;38.0;281.3;2.2;246.3;50.03;544;5558.5
16-09-26;12:36;38.0;263.3;2.1;246.3;50.04;523;5558.5
16-09-26;12:39;37.8;274.6;1.9;246.3;50.01;462;5558.5
16-09-26;12:42;38.3;271.1;5.7;249.2;50.03;1422;5558.6
16-09-26;12:45;39.0;262.0;5.5;248.2;50.04;1346;5558.6
16-09-26;12:48;39.5;255.0;5.3;249.2;50.05;1307;5558.7
16-09-26;12:51;40.0;255.9;5.3;249.2;50.06;1333;5558.8
16-09-26;12:54;40.2;255.3;5.3;248.2;50.03;1330;5558.8
16-09-26;12:57;40.5;252.8;5.3;248.2;50.02;1283;5558.9
16-09-26;13:00;40.8;249.6;5.1;248.2;50.03;1255;5559.0
16-09-26;13:03;40.9;249.3;5.1;248.2;49.99;1231;5559.0
16-09-26;13:06;41.2;248.8;5.0;248.2;50.05;1211;5559.1
16-09-26;13:09;41.0;246.3;5.0;249.2;50.05;1235;5559.2
16-09-26;13:12;41.4;244.0;4.7;248.2;50.04;1181;5559.2
16-09-26;13:15;41.4;234.9;4.8;248.2;50.04;1167;5559.3
16-09-26;13:18;41.3;243.6;1.6;247.3;50.04;387;5559.3
16-09-26;13:21;40.6;271.2;1.5;246.3;50.06;366;5559.3
16-09-26;13:24;39.9;280.3;1.3;245.3;50.03;312;5559.4
16-09-26;13:27;39.4;280.2;1.2;245.3;49.98;262;5559.4
16-09-26;13:30;38.9;281.6;1.0;246.3;50.02;254;5559.4
16-09-26;13:33;38.4;282.4;1.1;247.3;50.03;255;5559.4
16-09-26;13:36;38.3;286.2;1.3;247.3;50.03;316;5559.4
16-09-26;13:39;38.6;270.5;4.2;249.2;50.04;1054;5559.4
16-09-26;13:42;38.9;282.1;2.3;248.2;50.03;586;5559.5
16-09-26;13:45;38.5;283.8;2.3;247.3;50.04;530;5559.5
16-09-26;13:48;38.7;254.1;2.0;247.3;50.07;482;5559.5
16-09-26;13:51;38.7;240.8;5.1;249.2;50.01;1239;5559.6
16-09-26;13:54;38.5;279.0;1.4;247.3;50.04;349;5559.6
16-09-26;13:57;38.3;285.3;1.5;247.3;50.05;358;5559.6
16-09-26;14:00;38.2;282.4;1.7;248.2;50.03;396;5559.7
16-09-26;14:03;37.8;283.8;1.4;246.3;49.97;348;5559.7
16-09-26;14:06;37.8;281.8;2.6;247.3;49.99;647;5559.7
16-09-26;14:09;37.8;251.6;1.3;246.3;50.00;294;5559.7
16-09-26;14:12;37.4;281.8;1.2;246.3;50.04;272;5559.7
16-09-26;14:15;37.4;283.1;1.1;246.3;50.09;264;5559.7
16-09-26;14:18;37.0;286.8;1.0;245.3;50.02;244;5559.8
16-09-26;14:21;37.1;282.8;1.0;247.3;50.08;246;5559.8
16-09-26;14:24;36.9;287.1;1.1;246.3;50.07;270;5559.8
16-09-26;14:27;36.8;203.4;1.8;247.3;50.01;447;5559.8
16-09-26;14:30;37.2;295.0;4.4;248.2;50.03;1094;5559.8
16-09-26;14:33;37.2;275.0;2.5;247.3;50.00;614;5559.9
16-09-26;14:36;37.1;275.6;2.7;248.2;50.05;700;5559.9
16-09-26;14:39;37.9;276.5;2.9;249.2;50.05;702;5559.9
16-09-26;14:42;37.8;268.7;2.0;247.3;50.04;462;5560.0
16-09-26;14:45;37.8;260.1;1.7;247.3;50.05;392;5560.0
16-09-26;14:48;37.7;226.1;2.1;247.3;50.04;498;5560.0
16-09-26;14:51;37.4;278.7;1.6;247.3;50.03;390;5560.1
16-09-26;14:54;37.9;277.8;4.3;249.2;50.05;1061;5560.1
16-09-26;14:57;38.3;277.8;1.9;247.3;50.01;486;5560.1
16-09-26;15:00;37.7;292.9;1.5;247.3;50.03;348;5560.2
16-09-26;15:03;37.6;284.4;1.6;247.3;50.04;400;5560.2
16-09-26;15:06;37.2;272.3;1.2;246.3;50.03;293;5560.2
16-09-26;15:09;38.0;274.9;4.1;246.3;50.03;1027;5560.3
16-09-26;15:12;38.4;269.9;0.0;248.2;50.02;962;5560.3
16-09-26;15:15;38.5;266.8;3.9;248.2;50.01;968;5560.3
16-09-26;15:18;39.0;266.8;3.8;247.3;50.03;941;5560.4
16-09-26;15:21;38.6;230.5;1.9;247.3;50.03;479;5560.4
16-09-26;15:24;38.3;269.8;3.3;248.2;50.04;814;5560.5
16-09-26;15:27;38.9;268.5;3.8;248.2;50.01;913;5560.5
16-09-26;15:30;38.9;263.5;3.7;248.2;50.03;920;5560.6
16-09-26;15:33;39.1;262.9;3.6;247.3;50.02;908;5560.6
16-09-26;15:36;39.0;262.0;3.7;248.2;50.04;911;5560.6
16-09-26;15:39;39.1;266.0;3.6;248.2;50.04;915;5560.7
16-09-26;15:42;39.2;266.1;3.7;248.2;50.02;915;5560.7
16-09-26;15:45;39.2;266.0;3.7;249.2;50.04;906;5560.8
16-09-26;15:48;39.4;267.0;3.6;249.2;50.03;893;5560.8
16-09-26;15:51;39.3;268.2;3.5;249.2;50.05;859;5560.9
16-09-26;15:54;39.4;271.2;3.4;249.2;50.06;828;5560.9
16-09-26;15:57;39.5;270.8;3.2;250.2;50.09;797;5561.0
16-09-26;16:00;39.4;269.3;2.8;249.2;50.08;715;5561.0
16-09-26;16:03;39.2;261.0;1.0;247.3;50.08;219;5561.0
16-09-26;16:06;38.2;227.7;1.1;247.3;50.05;252;5561.0
16-09-26;16:09;38.6;279.1;2.7;249.2;50.02;677;5561.1
16-09-26;16:12;38.7;278.7;2.9;249.2;50.03;719;5561.1
16-09-26;16:15;38.7;277.1;2.8;249.2;50.02;695;5561.1
16-09-26;16:18;38.9;277.1;2.7;248.2;50.03;667;5561.2
16-09-26;16:21;38.4;277.1;2.6;248.2;50.02;646;5561.2
16-09-26;16:24;38.4;276.1;2.5;246.3;50.03;626;5561.2
16-09-26;16:27;38.4;278.0;2.4;248.2;50.03;596;5561.3
16-09-26;16:30;38.4;276.4;2.4;248.2;50.04;591;5561.3
16-09-26;16:33;38.3;278.0;2.3;248.2;50.06;576;5561.3
16-09-26;16:36;38.4;280.2;2.3;248.2;50.04;561;5561.3
16-09-26;16:39;38.3;284.3;2.2;247.3;50.03;537;5561.4
16-09-26;16:42;38.0;279.7;2.1;247.3;50.06;515;5561.4
16-09-26;16:45;38.0;283.7;2.0;248.2;50.06;490;5561.4
16-09-26;16:48;38.0;288.4;1.8;247.3;50.06;460;5561.4
16-09-26;16:51;37.9;283.5;1.8;248.2;50.04;439;5561.5
16-09-26;16:54;37.7;287.9;1.7;248.2;50.05;423;5561.5
16-09-26;16:57;37.5;284.3;1.7;248.2;50.07;411;5561.5
16-09-26;17:00;37.5;284.1;1.7;248.2;50.00;389;5561.5
16-09-26;17:03;37.4;283.3;1.5;248.2;50.04;374;5561.5
16-09-26;17:06;37.1;284.4;1.4;249.2;50.04;349;5561.6
16-09-26;17:09;37.1;286.6;1.4;249.2;50.03;327;5561.6
16-09-26;17:12;36.8;285.3;1.3;248.2;50.05;307;5561.6
16-09-26;17:15;36.9;289.1;1.1;248.2;50.02;283;5561.6
16-09-26;17:18;36.5;282.7;1.1;249.2;50.01;261;5561.6
16-09-26;17:21;36.4;289.5;1.0;249.2;50.03;241;5561.6
16-09-26;17:24;36.4;285.0;0.9;247.3;50.06;220;5561.7
16-09-26;17:27;36.4;287.8;0.8;247.3;50.07;197;5561.7
16-09-26;17:30;36.2;281.8;0.8;248.2;50.05;171;5561.7
16-09-26;17:33;36.0;282.5;0.7;248.2;50.03;148;5561.7
16-09-26;17:36;35.9;282.4;0.6;248.2;50.02;130;5561.7
16-09-26;17:39;35.5;283.0;0.6;248.2;50.03;123;5561.7
16-09-26;17:42;35.5;285.2;0.5;248.2;50.03;110;5561.7
16-09-26;17:45;35.4;283.0;0.5;247.3;50.02;95;5561.7
16-09-26;17:48;35.3;277.7;0.4;249.2;50.09;76;5561.7
16-09-26;17:51;35.2;276.4;0.3;248.2;50.03;60;5561.7
16-09-26;17:54;34.9;273.7;0.2;249.2;50.10;43;5561.7
16-09-26;17:57;34.8;274.2;0.1;248.2;50.10;32;5561.7
16-09-26;18:00;34.6;261.4;0.1;248.2;50.09;16;5561.7
16-09-26;18:03;34.5;263.6;0.0;248.2;50.08;5;5561.7
16-09-26;18:06;34.2;253.7;0.0;249.2;50.03;1;5561.7
16-09-26;18:09;34.0;179.7;0.0;248.2;50.06;0;5561.7
16-09-26;18:12;33.8;117.1;0.0;248.2;50.06;0;5561.7
16-09-26;18:15;33.7;149.1;0.0;244.3;50.05;0;5561.7
16-09-26;18:18;33.5;218.1;0.0;245.3;50.02;0;5561.7
16-09-26;18:21;33.4;248.8;0.0;245.3;50.03;0;5561.7
16-09-26;18:24;33.3;230.7;0.0;245.3;50.04;0;5561.7
16-09-26;18:27;33.1;186.6;0.0;244.3;50.05;0;5561.7
16-09-26;18:30;33.0;109.4;0.0;243.4;50.00;0;5561.7
16-09-27;06:42;24.2;260.0;0.0;248.2;50.02;3;5561.7
16-09-27;06:45;24.6;262.2;0.0;246.3;50.05;6;5561.7
16-09-27;06:48;25.0;260.1;0.0;247.3;50.02;8;5561.7
16-09-27;06:51;25.0;268.3;0.0;246.3;50.03;12;5561.7
16-09-27;06:54;25.7;254.2;0.0;248.2;50.07;12;5561.7
16-09-27;06:57;25.7;263.5;0.1;248.2;50.04;16;5561.7
16-09-27;07:00;26.1;270.5;0.1;248.2;50.01;17;5561.7
16-09-27;07:03;26.4;273.0;0.1;247.3;50.02;20;5561.7
16-09-27;07:06;26.4;282.1;0.1;248.2;50.02;23;5561.7
16-09-27;07:09;26.8;273.3;0.1;247.3;50.02;26;5561.7
16-09-27;07:12;27.2;277.5;0.1;247.3;50.04;29;5561.7
16-09-27;07:15;27.5;293.8;0.1;247.3;50.05;32;5561.7
16-09-27;07:18;27.9;293.7;0.2;247.3;50.04;36;5561.7
16-09-27;07:21;28.3;293.1;0.2;247.3;50.06;40;5561.7
16-09-27;07:24;28.6;293.4;0.2;245.3;50.04;42;5561.7
16-09-27;07:27;28.6;296.0;0.2;246.3;50.05;46;5561.7
16-09-27;07:30;29.4;282.1;0.3;247.3;50.04;49;5561.7
16-09-27;07:33;29.4;285.2;0.3;247.3;50.05;55;5561.7
16-09-27;07:36;29.7;299.1;0.4;247.3;50.02;71;5561.7
16-09-27;07:39;29.7;294.7;0.5;246.3;49.98;84;5561.7
16-09-27;07:42;30.4;298.3;0.4;246.3;50.05;100;5561.7
16-09-27;07:45;30.4;303.8;0.5;246.3;50.04;117;5561.8
16-09-27;07:48;30.5;301.0;0.6;245.3;50.04;132;5561.8
16-09-27;07:51;30.5;305.1;0.7;245.3;50.04;151;5561.8
16-09-27;07:54;30.8;308.3;0.8;246.3;50.04;168;5561.8
16-09-27;07:57;30.8;306.7;0.8;246.3;50.04;186;5561.8
16-09-27;08:00;31.4;305.5;1.0;246.3;50.05;207;5561.8
16-09-27;08:03;31.1;305.5;1.0;246.3;50.04;223;5561.8
16-09-27;08:06;31.6;306.2;1.0;246.3;50.04;237;5561.8
16-09-27;08:09;31.6;303.3;1.1;245.3;50.01;257;5561.8
16-09-27;08:12;31.6;302.3;1.1;245.3;50.03;268;5561.8
16-09-27;08:15;31.8;302.0;1.2;245.3;50.03;285;5561.9
16-09-27;08:18;31.8;301.3;1.3;246.3;50.04;308;5561.9
16-09-27;08:21;31.8;295.7;1.4;245.3;50.05;322;5561.9
16-09-27;08:24;31.9;301.3;1.4;245.3;50.05;334;5561.9
16-09-27;08:27;32.3;296.1;1.5;246.3;50.04;354;5561.9
16-09-27;08:30;32.6;297.8;1.6;246.3;50.07;371;5561.9
16-09-27;08:33;32.6;301.6;1.6;246.3;50.09;394;5562.0
16-09-27;08:36;32.5;295.8;1.7;246.3;50.03;407;5562.0
16-09-27;08:39;32.9;296.6;1.7;246.3;50.02;422;5562.0
16-09-27;08:42;32.7;297.9;1.8;245.3;50.04;437;5562.0
16-09-27;08:45;33.0;301.4;1.8;245.3;50.06;447;5562.0
16-09-27;08:48;32.9;294.1;1.9;246.3;50.04;459;5562.1
16-09-27;08:51;33.0;294.7;2.0;245.3;50.05;481;5562.1
16-09-27;08:54;33.3;294.7;2.0;246.3;50.02;501;5562.1
16-09-27;08:57;33.5;294.1;2.1;246.3;50.00;525;5562.1
16-09-27;09:00;33.7;290.0;2.2;245.3;50.02;533;5562.2
16-09-27;09:03;33.7;290.0;2.3;246.3;50.02;552;5562.2
16-09-27;09:06;33.9;293.8;2.3;246.3;50.05;574;5562.2
16-09-27;09:09;34.5;287.2;2.4;245.3;50.02;590;5562.2
16-09-27;09:12;34.4;289.3;2.5;243.4;50.00;604;5562.3
16-09-27;09:15;34.6;287.9;2.6;244.3;50.01;625;5562.3
16-09-27;09:18;34.7;285.6;2.6;244.3;50.06;640;5562.3
16-09-27;09:21;34.9;288.2;2.8;244.3;50.06;658;5562.4
16-09-27;09:24;35.0;290.4;2.8;245.3;50.04;677;5562.4
16-09-27;09:27;35.0;287.9;2.9;245.3;50.04;696;5562.4
16-09-27;09:30;35.2;290.3;2.9;245.3;50.05;708;5562.5
16-09-27;09:33;35.5;285.7;3.0;243.4;50.00;724;5562.5
16-09-27;09:36;35.6;289.5;3.0;245.3;50.04;741;5562.5
16-09-27;09:39;36.1;284.4;3.1;245.3;50.03;757;5562.6
16-09-27;09:42;36.2;283.3;3.2;244.3;49.99;760;5562.6
16-09-27;09:45;36.1;286.0;3.2;245.3;50.06;783;5562.7
16-09-27;09:48;36.1;280.0;3.3;245.3;50.08;796;5562.7
16-09-27;09:51;36.5;282.1;3.3;245.3;50.07;808;5562.7
16-09-27;09:54;36.3;280.5;3.3;246.3;49.99;822;5562.8
16-09-27;09:57;36.7;279.7;3.4;246.3;50.01;840;5562.8
16-09-27;10:00;36.9;284.7;3.5;246.3;50.02;852;5562.9
16-09-27;10:03;37.0;283.5;3.4;247.3;50.06;858;5562.9
16-09-27;10:06;37.1;282.1;3.6;246.3;50.04;876;5562.9
16-09-27;10:09;37.2;281.8;3.6;246.3;50.03;886;5563.0
16-09-27;10:12;37.6;279.0;3.7;246.3;50.06;903;5563.0
16-09-27;10:15;37.6;282.1;3.8;246.3;50.03;913;5563.1
16-09-27;10:18;37.6;280.5;3.7;245.3;50.05;918;5563.1
16-09-27;10:21;37.8;277.2;3.8;245.3;50.06;945;5563.2
16-09-27;10:24;37.9;276.2;3.8;246.3;50.05;957;5563.2
16-09-27;10:27;38.0;277.4;3.8;245.3;50.05;949;5563.3
16-09-27;10:30;38.2;284.3;3.7;246.3;50.03;903;5563.3
16-09-27;10:33;38.5;271.8;4.0;245.3;50.06;979;5563.4
16-09-27;10:36;38.4;271.2;4.0;247.3;50.02;970;5563.4
16-09-27;10:39;38.4;272.4;4.0;245.3;50.05;978;5563.5
16-09-27;10:42;38.7;273.1;4.0;247.3;50.02;982;5563.5
16-09-27;10:45;38.7;274.5;4.2;245.3;50.05;1009;5563.6
16-09-27;10:48;39.0;276.2;4.1;245.3;50.06;1015;5563.6
16-09-27;10:51;39.2;270.9;4.1;245.3;50.07;1013;5563.7
16-09-27;10:54;39.0;269.5;4.2;246.3;50.03;1035;5563.7
16-09-27;10:57;39.1;272.6;4.3;245.3;50.04;1035;5563.8
16-09-27;11:00;39.5;270.2;4.3;246.3;50.03;1042;5563.8
16-09-27;11:03;39.8;265.2;4.3;246.3;50.03;1046;5563.9
16-09-27;11:06;39.7;271.7;4.3;246.3;50.03;1049;5563.9
16-09-27;11:09;39.8;272.9;4.3;246.3;50.02;1055;5564.0
16-09-27;11:12;39.8;271.5;4.3;246.3;50.03;1063;5564.0
16-09-27;11:15;39.9;263.3;4.4;246.3;50.02;1078;5564.1
16-09-27;11:18;40.1;268.0;4.5;246.3;50.02;1081;5564.1
16-09-27;11:21;40.2;266.0;4.4;246.3;50.05;1077;5564.2
16-09-27;11:24;40.2;266.8;4.5;246.3;50.07;1089;5564.2
16-09-27;11:27;40.5;265.2;4.5;246.3;50.02;1090;5564.3
16-09-27;11:30;40.4;268.3;4.5;246.3;50.04;1108;5564.3
16-09-27;11:33;40.7;260.8;4.5;246.3;50.03;1094;5564.4
16-09-27;11:36;40.6;264.1;4.4;246.3;50.05;1075;5564.5
16-09-27;11:39;40.8;262.6;4.4;246.3;50.04;1093;5564.5
16-09-27;11:42;40.9;262.9;4.6;246.3;50.03;1116;5564.6
16-09-27;11:45;40.9;262.3;4.6;246.3;50.05;1121;5564.6
16-09-27;11:48;40.8;260.4;4.5;245.3;50.06;1117;5564.7
16-09-27;11:51;40.9;260.5;4.6;246.3;50.05;1119;5564.7
