data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-09-27;11:54;40.9;256.3;4.6;246.3;50.05;1129;5564.8
16-09-27;11:57;40.8;266.1;4.7;245.3;50.03;1141;5564.8
16-09-27;12:00;40.9;265.2;4.6;245.3;50.02;1135;5564.9
16-09-27;12:03;41.0;263.5;4.7;246.3;50.03;1147;5564.9
16-09-27;12:06;41.0;259.1;4.6;246.3;50.06;1143;5565.0
16-09-27;12:09;41.3;261.7;4.7;246.3;50.07;1143;5565.1
16-09-27;12:12;41.6;256.2;4.7;246.3;50.05;1148;5565.1
16-09-27;12:15;41.6;260.7;4.7;245.3;50.06;1155;5565.2
16-09-27;12:18;41.7;252.8;4.7;245.3;50.09;1151;5565.2
16-09-27;12:21;41.9;260.7;4.7;245.3;50.07;1156;5565.3
16-09-27;12:24;41.6;254.0;4.6;246.3;50.03;1149;5565.3
16-09-27;12:27;41.6;259.1;4.7;246.3;50.03;1158;5565.4
16-09-27;12:30;41.6;257.0;4.8;245.3;50.06;1172;5565.5
16-09-27;12:33;41.7;263.9;4.8;246.3;50.05;1173;5565.5
16-09-27;12:36;41.7;258.6;4.8;246.3;50.07;1172;5565.6
16-09-27;12:39;42.0;262.3;4.8;246.3;50.05;1182;5565.6
16-09-27;12:42;41.9;256.0;4.8;246.3;50.03;1171;5565.7
16-09-27;12:45;42.2;255.6;4.8;246.3;50.06;1157;5565.7
16-09-27;12:48;42.1;252.9;4.8;246.3;50.08;1189;5565.8
16-09-27;12:51;42.0;258.3;4.8;246.3;50.06;1181;5565.9
16-09-27;12:54;42.2;259.5;4.8;247.3;50.07;1168;5565.9
16-09-27;12:57;42.3;260.0;4.8;246.3;50.05;1179;5566.0
16-09-27;13:00;42.4;257.8;4.8;247.3;50.05;1178;5566.0
16-09-27;13:03;42.2;240.9;2.7;245.3;50.04;661;5566.1
16-09-27;13:06;42.0;257.2;4.7;246.3;50.06;1151;5566.1
16-09-27;13:09;42.1;256.2;4.8;247.3;50.03;1164;5566.2
16-09-27;13:12;42.1;255.3;4.8;247.3;49.98;1170;5566.3
16-09-27;13:15;42.3;258.1;4.8;247.3;50.06;1170;5566.3
16-09-27;13:18;42.3;255.3;4.7;246.3;50.07;1155;5566.4
16-09-27;13:21;42.2;260.8;4.7;247.3;50.02;1163;5566.4
16-09-27;13:24;42.4;256.4;4.7;247.3;50.04;1163;5566.5
16-09-27;13:27;42.4;255.7;4.8;247.3;50.01;1173;5566.5
16-09-27;13:30;42.3;255.6;4.8;246.3;50.05;1189;5566.6
16-09-27;13:33;42.5;256.0;4.8;246.3;50.03;1187;5566.7
16-09-27;13:36;42.3;254.8;4.7;246.3;50.03;1158;5566.7
16-09-27;13:39;42.5;256.6;4.7;246.3;50.04;1146;5566.8
16-09-27;13:42;42.3;253.4;4.6;247.3;50.07;1129;5566.8
16-09-27;13:45;42.4;254.5;4.5;247.3;50.08;1119;5566.9
16-09-27;13:48;42.4;261.7;4.6;248.2;50.07;1125;5566.9
16-09-27;13:51;42.2;252.2;4.5;248.2;50.08;1116;5567.0
16-09-27;13:54;42.4;257.9;4.6;246.3;50.03;1128;5567.1
16-09-27;13:57;42.1;250.0;4.6;246.3;50.04;1109;5567.1
16-09-27;14:00;42.2;259.5;4.5;245.3;50.04;1114;5567.2
16-09-27;14:03;42.4;257.5;4.4;246.3;50.03;1091;5567.2
16-09-27;14:06;42.3;257.9;4.5;245.3;50.03;1103;5567.3
16-09-27;14:09;42.2;255.7;4.4;247.3;50.04;1085;5567.3
16-09-27;14:12;42.1;257.2;4.5;246.3;50.04;1092;5567.4
16-09-27;14:15;42.1;255.6;4.4;246.3;50.04;1078;5567.4
16-09-27;14:18;42.0;256.0;4.4;246.3;50.04;1072;5567.5
16-09-27;14:21;42.0;256.7;4.3;247.3;50.04;1058;5567.5
16-09-27;14:24;42.1;258.1;4.2;248.2;50.05;1037;5567.6
16-09-27;14:27;42.0;257.2;4.1;246.3;50.03;1031;5567.7
16-09-27;14:30;42.0;258.9;4.1;247.3;50.06;1024;5567.7
16-09-27;14:33;41.7;260.7;4.1;248.2;50.05;1023;5567.8
16-09-27;14:36;41.9;260.4;4.1;247.3;50.05;1011;5567.8
16-09-27;14:39;41.6;260.1;4.0;247.3;50.07;1011;5567.9
16-09-27;14:42;41.7;264.8;4.0;247.3;50.05;987;5567.9
16-09-27;14:45;41.5;266.7;4.0;249.2;50.04;988;5568.0
16-09-27;14:48;41.7;264.4;4.1;248.2;49.99;990;5568.0
16-09-27;14:51;41.6;262.7;4.0;249.2;50.06;991;5568.1
16-09-27;14:54;41.5;262.9;4.0;248.2;50.05;982;5568.1
16-09-27;14:57;41.4;261.7;3.9;248.2;50.04;968;5568.1
16-09-27;15:00;41.5;263.8;3.9;250.2;50.03;959;5568.2
16-09-27;15:03;41.5;260.1;3.7;247.3;50.03;934;5568.2
16-09-27;15:06;41.5;262.7;3.8;248.2;50.03;935;5568.3
16-09-27;15:09;41.3;263.5;3.6;247.3;50.05;914;5568.3
16-09-27;15:12;41.2;266.1;3.8;248.2;50.07;914;5568.4
16-09-27;15:15;41.0;261.3;3.6;247.3;50.03;883;5568.4
16-09-27;15:18;40.9;256.4;3.5;247.3;50.05;882;5568.5
16-09-27;15:21;40.9;257.0;3.5;249.2;50.03;871;5568.5
16-09-27;15:24;40.9;265.5;3.5;247.3;50.03;871;5568.6
16-09-27;15:27;40.9;266.3;3.4;247.3;50.03;848;5568.6
16-09-27;15:30;40.7;262.5;3.4;248.2;50.08;840;5568.6
16-09-27;15:33;40.7;260.3;3.4;248.2;50.05;821;5568.7
16-09-27;15:36;40.5;269.8;3.4;247.3;50.03;814;5568.7
16-09-27;15:39;40.5;267.1;3.2;248.2;50.04;802;5568.8
16-09-27;15:42;40.4;267.1;3.3;248.2;50.03;789;5568.8
16-09-27;15:45;40.4;265.8;3.1;248.2;50.05;771;5568.8
16-09-27;15:48;40.1;266.8;3.1;248.2;50.07;765;5568.9
16-09-27;15:51;39.9;272.6;3.0;248.2;50.06;750;5568.9
16-09-27;15:54;39.9;265.4;3.0;249.2;50.03;736;5569.0
16-09-27;15:57;40.0;269.0;2.9;247.3;50.02;714;5569.0
16-09-27;16:00;39.8;269.8;2.8;248.2;50.08;707;5569.0
16-09-27;16:03;39.7;267.7;2.8;248.2;50.06;690;5569.1
16-09-27;16:06;39.5;267.4;2.7;248.2;50.03;680;5569.1
16-09-27;16:09;39.7;268.0;2.7;248.2;50.03;668;5569.1
16-09-27;16:12;39.3;268.3;2.6;248.2;50.05;649;5569.2
16-09-27;16:15;39.4;272.3;2.5;248.2;50.03;632;5569.2
16-09-27;16:18;39.3;276.7;2.5;248.2;50.03;617;5569.2
16-09-27;16:21;39.1;272.4;2.4;248.2;50.05;597;5569.3
16-09-27;16:24;39.0;272.6;2.4;247.3;50.06;574;5569.3
16-09-27;16:27;38.7;278.7;2.3;247.3;50.03;555;5569.3
16-09-27;16:30;39.0;269.3;2.2;248.2;50.04;538;5569.3
16-09-27;16:33;38.9;275.5;2.1;248.2;50.03;516;5569.4
16-09-27;16:36;38.5;276.4;2.0;247.3;50.03;497;5569.4
16-09-27;16:39;38.5;275.3;2.0;247.3;50.00;479;5569.4
16-09-27;16:42;38.3;273.4;1.8;249.2;50.06;453;5569.4
16-09-27;16:45;38.2;280.3;1.8;248.2;50.06;437;5569.5
16-09-27;16:48;38.0;278.3;1.7;247.3;50.04;403;5569.5
16-09-27;16:51;38.0;271.5;1.5;248.2;50.03;389;5569.5
16-09-27;16:54;38.0;279.0;1.6;248.2;50.07;380;5569.5
16-09-27;16:57;37.7;280.5;1.5;248.2;50.07;362;5569.5
16-09-27;17:00;37.7;275.9;1.4;249.2;50.05;342;5569.6
16-09-27;17:03;37.4;281.1;1.4;248.2;50.00;327;5569.6
16-09-27;17:06;37.2;278.1;1.4;248.2;50.03;308;5569.6
16-09-27;17:09;37.1;279.3;1.2;248.2;50.05;289;5569.6
16-09-27;17:12;36.9;276.2;1.1;248.2;50.06;269;5569.6
16-09-27;17:15;36.8;281.8;1.1;248.2;50.02;253;5569.6
16-09-27;17:18;36.9;283.7;1.0;250.2;50.02;235;5569.6
16-09-27;17:21;36.5;277.5;1.0;247.3;50.03;216;5569.7
16-09-27;17:24;36.4;274.3;0.9;248.2;50.01;201;5569.7
16-09-27;17:27;36.2;277.7;0.8;248.2;50.03;184;5569.7
16-09-27;17:30;36.1;281.6;0.8;248.2;50.02;163;5569.7
16-09-27;17:33;36.1;287.2;0.6;248.2;50.03;142;5569.7
16-09-27;17:36;35.9;281.3;0.6;247.3;50.01;125;5569.7
16-09-27;17:39;36.0;277.5;0.5;247.3;50.05;110;5569.7
16-09-27;17:42;35.5;280.3;0.5;247.3;50.01;92;5569.7
16-09-27;17:45;35.4;276.1;0.4;247.3;50.03;78;5569.7
16-09-27;17:48;35.3;276.2;0.3;247.3;50.05;62;5569.7
16-09-27;17:51;35.0;268.7;0.2;247.3;50.05;48;5569.7
16-09-27;17:54;34.9;269.3;0.2;249.2;50.09;34;5569.7
16-09-27;17:57;34.5;265.7;0.1;247.3;50.13;18;5569.7
16-09-27;18:00;34.5;256.9;0.0;248.2;50.09;3;5569.7
16-09-27;18:03;34.2;175.9;0.0;247.3;50.07;0;5569.7
16-09-27;18:06;34.0;128.3;0.0;247.3;50.06;0;5569.7
16-09-27;18:09;33.9;137.6;0.0;249.2;50.08;0;5569.7
16-09-27;18:12;33.8;207.8;0.0;247.3;50.04;0;5569.7
16-09-27;18:15;33.5;228.5;0.0;246.3;50.01;0;5569.7
16-09-27;18:18;33.4;201.7;0.0;247.3;50.06;0;5569.7
16-09-27;18:21;33.3;172.4;0.0;245.3;50.03;0;5569.7
16-09-27;18:24;33.1;140.6;0.0;247.3;50.04;0;5569.7
16-09-27;18:27;33.0;108.3;0.0;246.3;50.04;0;5569.7
16-09-28;06:48;24.6;275.8;0.1;246.3;50.02;17;5569.7
16-09-28;06:51;25.3;286.5;0.1;246.3;50.05;24;5569.7
16-09-28;06:54;25.7;283.3;0.1;246.3;50.10;29;5569.7
16-09-28;06:57;26.4;281.8;0.2;246.3;50.10;35;5569.7
16-09-28;07:00;26.4;277.8;0.2;248.2;50.08;42;5569.7
16-09-28;07:03;26.1;287.9;0.2;248.2;50.03;46;5569.7
16-09-28;07:06;27.5;287.8;0.2;246.3;50.04;48;5569.7
16-09-28;07:09;27.5;291.7;0.2;246.3;50.06;48;5569.7
16-09-28;07:12;27.5;285.3;0.3;246.3;50.04;58;5569.7
16-09-28;07:15;27.9;300.0;0.4;247.3;50.04;71;5569.7
16-09-28;07:18;29.0;299.7;0.4;246.3;50.04;76;5569.7
16-09-28;07:21;29.0;303.0;0.4;247.3;50.03;80;5569.8
16-09-28;07:24;29.0;305.2;0.4;248.2;50.05;75;5569.8
16-09-28;07:27;29.7;301.3;0.4;247.3;50.05;68;5569.8
16-09-28;07:30;29.4;304.8;0.4;247.3;50.03;70;5569.8
16-09-28;07:33;30.3;289.5;0.4;247.3;50.06;72;5569.8
16-09-28;07:36;30.2;293.9;0.4;247.3;50.06;71;5569.8
16-09-28;07:39;30.3;295.1;0.4;247.3;50.05;73;5569.8
16-09-28;07:42;30.4;292.8;0.4;247.3;50.05;79;5569.8
16-09-28;07:45;30.3;301.6;0.4;247.3;50.04;88;5569.8
16-09-28;07:48;30.7;297.0;0.5;247.3;50.04;105;5569.8
16-09-28;07:51;30.7;299.8;0.6;246.3;50.02;123;5569.8
16-09-28;07:54;31.1;307.9;0.7;246.3;50.05;150;5569.8
16-09-28;07:57;31.0;300.7;0.7;246.3;50.07;149;5569.8
16-09-28;08:00;31.0;307.3;0.7;247.3;50.05;176;5569.8
16-09-28;08:03;31.4;298.5;1.0;246.3;49.98;205;5569.8
16-09-28;08:06;31.4;309.5;1.1;247.3;50.02;249;5569.8
16-09-28;08:09;31.6;307.0;1.2;246.3;50.02;285;5569.8
16-09-28;08:12;31.7;303.2;1.1;246.3;50.01;269;5569.9
16-09-28;08:15;31.9;304.2;1.1;246.3;50.03;268;5569.9
16-09-28;08:18;31.8;305.5;1.1;247.3;50.06;281;5569.9
16-09-28;08:21;32.3;302.6;1.1;246.3;50.05;273;5569.9
16-09-28;08:24;32.2;300.1;1.0;246.3;50.03;261;5569.9
16-09-28;08:27;32.2;297.2;1.0;246.3;50.02;223;5569.9
16-09-28;08:30;32.2;297.5;1.0;246.3;50.07;258;5569.9
16-09-28;08:33;32.3;300.5;1.0;246.3;50.05;243;5570.0
16-09-28;08:36;32.2;296.9;1.0;246.3;50.06;242;5570.0
16-09-28;08:39;32.2;301.3;1.0;249.2;50.04;237;5570.0
16-09-28;08:42;32.4;296.7;1.0;247.3;50.05;240;5570.0
16-09-28;08:45;32.3;301.4;1.0;248.2;50.03;240;5570.0
16-09-28;08:48;32.4;291.3;1.1;246.3;50.03;263;5570.0
16-09-28;08:51;32.4;299.7;1.1;247.3;50.03;259;5570.0
16-09-28;08:54;32.3;296.9;1.3;246.3;50.01;302;5570.0
16-09-28;08:57;32.7;298.6;1.2;246.3;50.03;305;5570.1
16-09-28;09:00;32.7;300.5;1.1;246.3;50.04;279;5570.1
16-09-28;09:03;32.7;304.2;1.5;246.3;50.00;326;5570.1
16-09-28;09:06;32.6;302.7;1.5;247.3;50.02;377;5570.1
16-09-28;09:09;32.9;301.7;1.7;246.3;50.00;421;5570.1
16-09-28;09:12;32.7;297.3;1.4;247.3;50.03;334;5570.1
16-09-28;09:15;32.7;297.2;1.4;246.3;50.06;320;5570.2
16-09-28;09:18;32.9;295.8;1.2;246.3;50.07;287;5570.2
16-09-28;09:21;32.7;297.5;1.0;246.3;50.06;220;5570.2
16-09-28;09:24;32.7;295.0;1.0;246.3;50.07;219;5570.2
16-09-28;09:27;32.7;298.5;1.0;246.3;50.06;247;5570.2
16-09-28;09:30;32.7;297.3;0.9;245.3;50.05;212;5570.2
16-09-28;09:33;32.9;281.2;0.9;246.3;50.09;222;5570.2
16-09-28;09:36;32.7;297.8;0.8;245.3;50.07;195;5570.2
16-09-28;09:39;33.1;282.2;1.1;246.3;50.06;273;5570.2
16-09-28;09:42;33.1;294.1;1.8;247.3;50.05;424;5570.3
16-09-28;09:45;33.3;296.3;2.5;246.3;50.07;619;5570.3
16-09-28;09:48;33.7;298.2;3.0;248.2;50.07;733;5570.3
16-09-28;09:51;33.7;286.6;2.8;249.2;50.11;700;5570.4
16-09-28;09:54;34.0;286.5;2.4;247.3;50.08;578;5570.4
16-09-28;09:57;34.1;286.3;2.0;247.3;50.02;478;5570.4
16-09-28;10:00;33.8;288.4;1.4;248.2;50.03;346;5570.4
16-09-28;10:03;33.9;290.3;1.1;247.3;50.05;277;5570.5
16-09-28;10:06;33.8;291.5;1.2;247.3;50.07;281;5570.5
16-09-28;10:09;33.8;290.6;1.3;246.3;50.05;313;5570.5
16-09-28;10:12;33.8;293.7;1.7;246.3;50.06;390;5570.5
16-09-28;10:15;33.8;294.4;2.2;245.3;50.06;541;5570.5
16-09-28;10:18;34.2;293.5;2.0;246.3;50.07;512;5570.5
16-09-28;10:21;34.0;289.7;1.9;245.3;50.11;453;5570.6
16-09-28;10:24;34.5;289.4;2.4;246.3;50.05;574;5570.6
16-09-28;10:27;34.6;289.4;2.3;246.3;50.03;567;5570.6
16-09-28;10:30;34.5;289.3;1.9;245.3;50.04;468;5570.7
16-09-28;10:33;34.4;287.2;1.1;245.3;50.06;273;5570.7
16-09-28;10:36;34.2;293.9;1.1;245.3;50.04;253;5570.7
16-09-28;10:39;34.1;296.4;1.1;245.3;50.03;266;5570.7
16-09-28;10:42;34.1;291.6;1.4;245.3;50.04;336;5570.7
16-09-28;10:45;34.2;298.5;1.4;245.3;50.05;333;5570.7
16-09-28;10:48;34.2;295.3;1.1;244.3;50.06;264;5570.7
16-09-28;10:51;34.1;293.7;1.2;244.3;50.06;296;5570.8
16-09-28;10:54;34.1;289.7;1.2;245.3;50.04;290;5570.8
16-09-28;10:57;34.2;299.4;1.5;245.3;50.01;373;5570.8
16-09-28;11:00;34.5;295.8;1.8;247.3;50.04;428;5570.8
16-09-28;11:03;34.2;297.2;1.3;245.3;50.04;320;5570.8
16-09-28;11:06;34.4;295.6;1.2;245.3;50.06;293;5570.8
16-09-28;11:09;34.4;297.9;1.1;246.3;50.06;271;5570.9
16-09-28;11:12;34.0;296.6;1.1;246.3;50.06;264;5570.9
16-09-28;11:15;34.1;294.5;0.9;245.3;50.04;217;5570.9
16-09-28;11:18;33.9;292.5;0.8;244.3;50.04;181;5570.9
16-09-28;11:21;34.0;291.9;0.6;244.3;50.06;149;5570.9
16-09-28;11:24;34.0;287.8;0.7;244.3;50.05;129;5570.9
16-09-28;11:27;33.7;291.5;0.6;245.3;50.03;128;5570.9
16-09-28;11:30;33.8;290.0;0.6;244.3;50.03;136;5570.9
16-09-28;11:33;33.7;294.5;0.7;244.3;50.07;143;5570.9
16-09-28;11:36;33.8;287.6;0.7;244.3;50.06;142;5570.9
16-09-28;11:39;33.9;294.7;0.6;244.3;50.02;141;5570.9
16-09-28;11:42;33.5;294.4;0.6;244.3;50.04;144;5571.0
16-09-28;13:03;30.2;314.7;0.6;245.3;50.07;162;5571.0
16-09-28;13:06;30.3;287.5;0.7;244.3;50.09;170;5571.0
16-09-28;13:09;30.5;296.9;0.7;244.3;50.04;153;5571.0
16-09-28;13:12;30.7;290.7;0.6;244.3;50.04;144;5571.0
16-09-28;13:15;30.8;292.5;0.7;244.3;50.02;146;5571.0
16-09-28;13:18;30.9;295.8;0.6;244.3;50.04;153;5571.0
16-09-28;13:21;31.0;296.3;0.7;245.3;50.02;166;5571.0
16-09-28;13:24;31.2;295.6;1.0;245.3;50.07;238;5571.0
16-09-28;13:27;31.4;297.2;1.2;246.3;50.02;297;5571.0
16-09-28;13:30;31.7;295.6;0.9;246.3;50.03;213;5571.0
16-09-28;13:33;31.5;295.8;0.8;246.3;50.04;177;5571.0
16-09-28;13:36;31.5;288.1;0.6;246.3;50.06;134;5571.1
16-09-28;13:39;31.6;296.3;0.5;246.3;50.06;110;5571.1
16-09-28;13:42;31.8;290.7;0.5;245.3;50.05;106;5571.1
16-09-28;13:45;31.8;289.5;0.5;246.3;50.04;105;5571.1
16-09-28;13:48;32.0;290.0;0.5;245.3;50.06;111;5571.1
16-09-28;13:51;31.9;294.8;0.6;245.3;50.07;124;5571.1
16-09-28;13:54;31.9;285.2;0.6;246.3;50.06;134;5571.1
16-09-28;13:57;32.2;292.9;0.5;247.3;50.05;137;5571.1
16-09-28;14:00;32.0;299.8;0.6;245.3;50.08;126;5571.1
16-09-28;14:03;32.2;290.3;0.5;245.3;50.03;109;5571.1
16-09-28;14:06;32.2;285.9;0.4;245.3;50.02;85;5571.1
16-09-28;14:09;32.2;280.9;0.4;245.3;50.06;66;5571.1
16-09-28;14:12;32.2;277.7;0.3;245.3;50.04;61;5571.1
16-09-28;14:15;32.3;281.6;0.3;245.3;50.04;73;5571.1
16-09-28;14:18;32.2;282.7;0.4;245.3;50.05;84;5571.1
16-09-28;14:21;32.3;294.7;0.5;246.3;50.06;97;5571.1
16-09-28;14:24;32.3;287.5;0.5;247.3;50.05;102;5571.1
16-09-28;14:27;32.4;292.6;0.5;246.3;50.04;83;5571.1
16-09-28;14:30;32.4;281.6;0.4;245.3;50.02;78;5571.1
16-09-28;14:33;32.3;278.3;0.5;245.3;50.04;92;5571.1
16-09-28;14:36;32.5;293.8;0.5;245.3;50.04;109;5571.2
16-09-28;14:39;32.5;284.1;0.5;245.3;50.05;111;5571.2
16-09-28;14:42;32.6;285.9;0.5;246.3;50.05;88;5571.2
16-09-28;14:45;32.5;285.2;0.4;244.3;50.07;81;5571.2
16-09-28;14:48;32.5;283.1;0.4;246.3;50.06;86;5571.2
16-09-28;14:51;32.4;280.0;0.4;246.3;50.05;84;5571.2
16-09-28;14:54;32.4;285.2;0.4;246.3;50.04;84;5571.2
16-09-28;14:57;32.5;285.9;0.5;246.3;50.03;95;5571.2
16-09-28;15:00;32.7;294.4;0.5;247.3;50.05;110;5571.2
16-09-28;15:03;32.6;285.4;0.5;246.3;50.03;112;5571.2
16-09-28;15:06;32.6;293.2;0.5;246.3;50.02;118;5571.2
16-09-28;15:09;32.9;297.0;0.8;246.3;50.01;153;5571.2
16-09-28;15:12;32.9;296.3;0.7;246.3;50.01;170;5571.2
16-09-28;15:15;32.9;300.2;0.7;246.3;50.06;167;5571.2
16-09-28;15:18;33.0;295.6;0.8;247.3;50.04;182;5571.2
16-09-28;15:21;32.9;296.7;0.8;246.3;50.05;184;5571.2
16-09-28;15:24;32.9;294.7;0.7;246.3;50.04;160;5571.2
16-09-28;15:27;32.9;291.3;0.7;246.3;50.03;158;5571.3
16-09-28;15:30;33.0;284.3;0.6;246.3;50.06;132;5571.3
16-09-28;15:33;33.0;296.0;0.6;246.3;50.05;131;5571.3
16-09-28;15:36;33.1;285.7;0.6;246.3;50.02;127;5571.3
16-09-28;15:39;33.0;295.0;0.6;246.3;50.05;122;5571.3
16-09-28;15:42;33.1;294.5;0.5;246.3;50.05;127;5571.3
16-09-28;15:45;32.9;289.3;0.5;247.3;50.02;128;5571.3
16-09-28;15:48;33.0;288.2;0.6;246.3;50.03;135;5571.3
16-09-28;15:51;33.1;294.7;0.6;247.3;50.03;130;5571.3
16-09-28;15:54;33.1;286.3;0.5;247.3;50.07;114;5571.3
16-09-28;15:57;33.0;285.0;0.4;247.3;50.08;95;5571.3
16-09-28;16:00;33.1;284.3;0.4;247.3;50.07;86;5571.3
16-09-28;16:03;33.0;278.7;0.4;246.3;50.08;81;5571.3
16-09-28;16:06;33.0;275.0;0.4;246.3;50.04;70;5571.3
16-09-28;16:09;33.0;272.7;0.3;246.3;50.03;60;5571.3
16-09-28;16:12;33.0;267.1;0.3;246.3;50.03;53;5571.3
16-09-28;16:15;32.9;268.9;0.3;246.3;50.03;53;5571.3
16-09-28;16:18;32.7;274.0;0.3;247.3;50.02;57;5571.3
16-09-28;16:21;32.7;279.9;0.3;246.3;50.04;60;5571.3
16-09-28;16:24;32.9;275.0;0.3;246.3;50.05;62;5571.3
16-09-28;16:27;32.6;281.1;0.3;246.3;50.02;55;5571.4
16-09-28;16:30;32.7;273.3;0.2;246.3;50.08;43;5571.4
16-09-28;16:33;32.9;262.3;0.2;246.3;50.06;37;5571.4
16-09-28;16:36;32.6;261.7;0.2;246.3;49.99;35;5571.4
16-09-28;16:39;32.6;272.3;0.1;246.3;50.06;30;5571.4
16-09-28;16:42;32.5;262.3;0.1;247.3;50.03;27;5571.4
16-09-28;16:45;32.5;267.4;0.1;245.3;50.01;26;5571.4
16-09-28;16:48;32.5;259.2;0.1;246.3;50.04;21;5571.4
16-09-28;16:51;32.3;265.1;0.1;247.3;50.03;18;5571.4
16-09-28;16:54;32.4;265.1;0.1;247.3;50.07;16;5571.4
16-09-28;16:57;32.3;260.7;0.1;246.3;50.08;15;5571.4
16-09-28;17:00;32.4;257.2;0.1;247.3;50.07;16;5571.4
16-09-28;17:03;32.3;254.5;0.1;247.3;50.05;15;5571.4
16-09-28;17:06;32.2;255.3;0.1;246.3;50.02;14;5571.4
16-09-28;17:09;32.3;253.5;0.0;247.3;50.03;10;5571.4
16-09-28;17:12;31.9;250.6;0.0;248.2;50.03;7;5571.4
16-09-28;17:15;32.2;253.5;0.0;247.3;50.05;7;5571.4
16-09-28;17:18;31.9;261.1;0.0;247.3;50.02;8;5571.4
16-09-28;17:21;32.0;256.6;0.0;247.3;50.03;9;5571.4
16-09-28;17:24;32.0;249.4;0.0;247.3;50.06;4;5571.4
16-09-28;17:27;31.8;249.0;0.0;247.3;50.04;4;5571.4
16-09-28;17:30;31.8;233.9;0.0;248.2;50.04;0;5571.4
16-09-28;17:33;31.7;218.4;0.0;247.3;50.03;0;5571.4
16-09-28;17:36;31.6;243.6;0.0;247.3;50.02;0;5571.4
16-09-28;17:39;31.6;279.9;0.0;249.2;50.04;0;5571.4
16-09-28;17:42;31.5;270.4;0.0;246.3;50.03;0;5571.4
16-09-28;17:45;31.4;254.2;0.0;246.3;50.04;0;5571.4
16-09-28;17:48;31.4;238.0;0.0;247.3;50.04;0;5571.4
16-09-28;17:51;31.2;233.0;0.0;247.3;50.06;0;5571.4
16-09-28;17:54;31.2;226.0;0.0;248.2;50.07;0;5571.4
16-09-28;17:57;31.1;200.3;0.0;247.3;50.11;0;5571.4
16-09-28;18:00;31.1;178.4;0.0;248.2;50.08;0;5571.4
16-09-28;18:03;31.0;164.9;0.0;248.2;50.07;0;5571.4
16-09-28;18:06;31.0;123.1;0.0;247.3;50.03;0;5571.4
16-09-29;07:24;25.3;258.8;0.1;243.4;50.03;23;5571.4
16-09-29;07:27;26.4;279.7;0.3;243.4;50.02;50;5571.4
16-09-29;07:30;26.4;276.5;0.4;244.3;50.02;68;5571.4
16-09-29;07:33;27.2;281.1;0.3;243.4;50.03;69;5571.4
16-09-29;07:36;27.5;286.8;0.4;243.4;50.04;70;5571.4
16-09-29;07:39;27.9;282.4;0.3;243.4;50.01;58;5571.4
16-09-29;07:42;27.5;273.6;0.2;243.4;50.02;45;5571.4
16-09-29;07:45;27.9;273.4;0.3;243.4;49.98;43;5571.4
16-09-29;07:48;28.6;277.8;0.2;243.4;50.06;39;5571.4
16-09-29;07:51;28.6;262.6;0.1;243.4;50.02;29;5571.4
16-09-29;07:54;29.0;271.1;0.1;243.4;50.04;24;5571.4
16-09-29;07:57;28.6;256.7;0.2;243.4;50.03;41;5571.4
16-09-29;08:00;29.0;277.7;0.3;243.4;50.03;55;5571.4
16-09-29;08:03;29.7;275.2;0.4;247.3;50.04;63;5571.4
16-09-29;08:06;30.1;288.7;0.4;246.3;50.05;80;5571.4
16-09-29;08:09;30.3;280.8;0.5;248.2;50.03;95;5571.4
16-09-29;08:12;30.4;272.7;0.5;247.3;50.03;92;5571.4
16-09-29;08:15;30.3;289.4;0.5;246.3;50.00;78;5571.4
16-09-29;08:18;30.5;276.5;0.4;247.3;50.05;73;5571.4
16-09-29;08:21;30.7;282.2;0.4;246.3;50.08;77;5571.4
16-09-29;08:24;30.7;284.4;0.4;247.3;50.04;79;5571.4
16-09-29;08:27;30.7;282.2;0.4;246.3;50.02;69;5571.4
16-09-29;08:30;30.7;277.7;0.4;246.3;50.07;56;5571.4
16-09-29;08:33;30.8;275.6;0.3;246.3;50.10;50;5571.4
16-09-29;08:36;30.8;271.8;0.3;247.3;50.11;57;5571.4
16-09-29;08:39;31.0;293.4;1.2;247.3;50.06;283;5571.4
16-09-29;08:42;31.5;279.1;1.7;248.2;50.05;397;5571.5
16-09-29;08:45;31.9;304.1;1.4;247.3;50.06;331;5571.5
16-09-29;08:48;31.7;290.9;0.7;246.3;50.06;141;5571.5
16-09-29;08:51;31.6;4.4;0.7;245.3;50.07;151;5571.5
16-09-29;08:54;31.7;277.8;0.7;246.3;50.03;157;5571.5
16-09-29;08:57;31.8;284.6;1.0;246.3;50.02;220;5571.5
16-09-29;09:00;32.2;295.3;1.1;246.3;50.04;268;5571.5
16-09-29;09:03;32.2;292.6;1.1;246.3;50.04;248;5571.5
16-09-29;09:06;32.3;297.5;1.7;246.3;50.07;409;5571.6
16-09-29;09:09;32.9;290.4;2.1;247.3;50.02;522;5571.6
16-09-29;09:12;33.2;282.7;2.1;247.3;50.05;514;5571.6
16-09-29;09:15;33.4;286.5;2.2;247.3;50.06;534;5571.6
16-09-29;09:18;33.3;278.9;2.3;247.3;50.06;577;5571.7
16-09-29;09:21;33.7;281.2;2.5;247.3;50.08;609;5571.7
16-09-29;09:24;34.0;286.6;2.7;247.3;50.08;646;5571.7
16-09-29;09:27;34.2;293.7;2.6;247.3;50.09;623;5571.8
16-09-29;09:30;34.1;279.0;2.5;247.3;50.07;623;5571.8
16-09-29;09:33;34.5;283.3;2.5;246.3;50.09;591;5571.8
16-09-29;09:36;34.6;284.0;2.8;248.2;50.10;700;5571.8
16-09-29;09:39;34.8;275.3;3.2;249.2;50.13;780;5571.9
16-09-29;09:42;35.2;283.4;3.3;247.3;50.07;810;5571.9
16-09-29;09:45;35.2;291.6;1.8;246.3;50.06;442;5572.0
16-09-29;09:48;34.9;287.2;1.4;247.3;50.08;328;5572.0
16-09-29;09:51;34.8;285.7;1.5;248.2;50.09;363;5572.0
16-09-29;09:54;34.9;286.2;1.2;246.3;50.06;280;5572.0
16-09-29;09:57;34.8;287.8;1.3;246.3;50.03;318;5572.0
16-09-29;10:00;35.0;291.2;2.1;246.3;50.02;536;5572.0
16-09-29;10:03;35.2;272.3;1.7;246.3;50.04;423;5572.1
16-09-29;10:06;35.3;307.4;2.0;248.2;50.06;493;5572.1
16-09-29;10:09;35.6;280.3;3.7;249.2;50.04;897;5572.1
16-09-29;10:12;35.5;261.0;3.2;247.3;50.06;803;5572.2
16-09-29;10:15;36.0;275.0;3.7;247.3;50.07;893;5572.2
16-09-29;10:18;35.9;272.3;2.0;246.3;50.07;511;5572.2
16-09-29;10:21;35.9;255.9;2.9;247.3;50.06;719;5572.3
16-09-29;10:24;35.9;284.1;1.4;246.3;50.03;348;5572.3
16-09-29;10:27;36.1;279.4;1.5;246.3;50.05;361;5572.3
16-09-29;10:30;35.9;288.8;1.2;245.3;50.04;292;5572.3
16-09-29;10:33;35.6;288.4;1.1;246.3;50.03;247;5572.3
16-09-29;10:36;35.5;278.3;1.0;245.3;50.04;222;5572.3
16-09-29;10:39;35.4;294.7;0.8;245.3;50.07;189;5572.4
16-09-29;10:42;35.2;295.6;0.9;245.3;50.07;209;5572.4
16-09-29;10:45;35.2;291.0;1.0;245.3;50.07;221;5572.4
16-09-29;10:48;35.0;288.7;0.8;246.3;50.06;192;5572.4
16-09-29;10:51;35.0;297.9;0.9;246.3;50.07;206;5572.4
16-09-29;10:54;35.0;293.8;1.0;247.3;50.02;225;5572.4
16-09-29;10:57;35.0;293.9;0.9;247.3;50.01;210;5572.4
16-09-29;11:00;34.9;296.0;1.0;246.3;50.02;219;5572.4
16-09-29;11:03;34.7;297.2;1.1;246.3;50.03;270;5572.4
16-09-29;11:06;34.8;292.5;1.3;246.3;50.04;303;5572.5
16-09-29;11:09;34.8;292.3;1.2;246.3;50.03;265;5572.5
16-09-29;11:12;34.8;292.6;1.3;247.3;50.03;300;5572.5
16-09-29;11:15;35.2;292.8;1.3;246.3;50.04;310;5572.5
16-09-29;11:18;34.8;289.1;1.3;247.3;50.04;323;5572.5
16-09-29;11:21;35.0;294.2;1.3;246.3;50.08;320;5572.5
16-09-29;11:24;35.2;286.4;1.8;246.3;50.02;428;5572.6
16-09-29;11:27;35.3;286.3;1.8;246.3;50.03;463;5572.6
16-09-29;11:30;35.4;300.7;1.9;247.3;50.03;483;5572.6
16-09-29;11:33;35.5;272.6;2.1;246.3;50.03;526;5572.6
16-09-29;11:36;35.7;277.4;1.8;246.3;50.03;429;5572.7
16-09-29;11:39;36.3;285.2;3.2;247.3;50.06;818;5572.7
16-09-29;11:42;36.5;288.2;2.5;247.3;50.03;581;5572.7
16-09-29;11:45;36.1;249.7;2.1;247.3;50.06;508;5572.8
16-09-29;11:48;36.3;289.4;2.0;248.2;50.05;490;5572.8
16-09-29;11:51;36.3;282.7;2.7;248.2;50.06;671;5572.8
16-09-29;11:54;37.1;274.8;4.6;248.2;50.01;1070;5572.9
16-09-29;11:57;37.0;250.9;2.8;248.2;50.02;707;5572.9
16-09-29;12:00;37.4;268.0;3.0;247.3;49.99;737;5573.0
16-09-29;12:03;37.7;264.8;3.9;248.2;50.08;970;5573.0
16-09-29;12:06;38.3;261.4;5.1;248.2;50.03;1239;5573.1
16-09-29;12:09;38.4;264.6;4.3;248.2;50.02;1061;5573.1
16-09-29;12:12;38.6;264.9;4.6;248.2;50.06;1115;5573.2
16-09-29;12:15;38.9;262.2;4.6;248.2;50.06;1135;5573.2
16-09-29;12:18;39.2;251.5;4.3;248.2;50.05;1049;5573.3
16-09-29;12:21;39.2;252.9;3.7;247.3;50.06;914;5573.3
16-09-29;12:24;39.2;266.1;4.3;248.2;50.04;1064;5573.4
16-09-29;12:27;39.4;251.3;4.0;247.3;50.00;1003;5573.4
16-09-29;12:30;39.4;263.5;3.9;247.3;49.99;949;5573.5
16-09-29;12:33;39.2;244.4;3.5;247.3;50.02;861;5573.5
16-09-29;12:36;39.5;277.2;3.7;247.3;50.05;917;5573.6
16-09-29;12:39;39.5;271.7;4.2;247.3;50.05;1009;5573.6
16-09-29;12:42;39.9;247.5;4.4;248.2;50.06;1077;5573.7
16-09-29;12:45;39.8;246.2;4.1;248.2;50.06;1004;5573.7
16-09-29;12:48;50.0;267.0;4.1;248.2;50.07;999;5573.8
16-09-29;12:51;40.0;259.8;4.4;248.2;50.08;1064;5573.8
16-09-29;12:54;40.2;257.5;4.1;247.3;50.04;1033;5573.9
16-09-29;12:57;40.1;269.6;3.7;246.3;50.03;881;5573.9
16-09-29;13:00;40.0;264.4;3.4;247.3;50.04;853;5574.0
16-09-29;13:03;39.9;263.3;3.0;247.3;50.04;742;5574.0
16-09-29;13:06;39.4;267.3;2.2;247.3;50.06;542;5574.0
16-09-29;13:09;39.0;270.2;2.0;246.3;50.03;502;5574.1
16-09-29;13:12;39.0;269.8;2.0;247.3;50.03;471;5574.1
16-09-29;13:15;38.6;263.9;2.1;246.3;50.05;506;5574.1
16-09-29;13:18;38.6;267.3;3.3;248.2;50.03;806;5574.1
16-09-29;13:21;39.0;257.5;3.1;247.3;50.03;774;5574.2
16-09-29;13:24;39.4;260.5;4.0;248.2;50.01;977;5574.2
16-09-29;13:27;39.4;289.8;3.8;249.2;50.04;930;5574.3
16-09-29;13:30;39.7;238.7;3.4;248.2;50.04;830;5574.3
16-09-29;13:33;39.5;253.5;4.5;248.2;50.04;1110;5574.4
16-09-29;13:36;39.7;259.2;4.1;247.3;50.05;1002;5574.4
16-09-29;13:39;40.2;257.6;4.6;248.2;50.06;1122;5574.5
16-09-29;13:42;40.5;258.9;4.5;249.2;50.06;1098;5574.5
16-09-29;13:45;40.2;264.6;4.0;249.2;50.04;990;5574.6
16-09-29;13:48;40.4;268.2;4.0;249.2;50.04;993;5574.6
16-09-29;13:51;40.5;267.3;3.9;249.2;50.04;957;5574.7
16-09-29;13:54;40.1;4.0.8;2.1;248.2;50.06;518;5574.7
16-09-29;13:57;40.2;268.3;4.3;250.2;50.04;1057;5574.8
16-09-29;14:00;40.6;259.5;4.3;250.2;50.02;1076;5574.8
16-09-29;14:03;40.7;262.6;4.4;250.2;50.08;1066;5574.9
16-09-29;14:06;40.7;252.2;4.2;249.2;50.06;1044;5574.9
16-09-29;14:09;40.7;270.2;4.1;249.2;50.02;1024;5575.0
16-09-29;14:12;40.6;254.7;3.9;249.2;50.03;971;5575.0
16-09-29;14:15;40.7;268.7;4.0;249.2;50.02;985;5575.1
16-09-29;14:18;40.7;264.1;3.8;248.2;50.07;960;5575.1
16-09-29;14:21;40.7;261.7;4.0;248.2;50.07;982;5575.2
16-09-29;14:24;40.8;267.1;4.0;249.2;50.04;985;5575.2
16-09-29;14:27;40.8;263.3;3.6;249.2;50.08;911;5575.3
16-09-29;14:30;40.4;253.7;2.8;248.2;50.03;688;5575.3
16-09-29;14:33;40.2;267.7;2.6;247.3;50.06;658;5575.3
16-09-29;14:36;39.8;265.4;2.4;247.3;50.04;576;5575.4
16-09-29;14:39;39.7;272.4;2.4;248.2;50.05;584;5575.4
16-09-29;14:42;39.7;274.6;2.1;248.2;50.03;538;5575.4
16-09-29;14:45;39.4;269.0;1.7;248.2;50.04;426;5575.4
16-09-29;14:48;38.7;266.8;1.8;38.6;50.03;422;5575.5
16-09-29;14:51;38.9;279.7;2.2;248.2;50.05;544;5575.5
16-09-29;14:54;38.6;278.9;2.3;248.2;50.03;555;5575.5
16-09-29;14:57;39.0;266.1;2.9;249.2;50.02;707;5575.5
16-09-29;15:00;38.7;269.6;2.6;248.2;50.05;641;5575.6
16-09-29;15:03;38.9;270.8;2.6;248.2;50.07;632;5575.6
16-09-29;15:06;38.7;274.9;3.0;250.2;50.03;732;5575.6
16-09-29;15:09;38.9;272.0;3.1;249.2;50.04;788;5575.7
16-09-29;15:12;38.9;267.4;3.3;250.2;50.05;819;5575.7
16-09-29;15:15;39.1;259.7;3.2;248.2;50.05;792;5575.8
16-09-29;15:18;39.1;263.2;3.3;249.2;50.05;825;5575.8
16-09-29;15:21;39.3;268.6;3.5;249.2;50.02;858;5575.8
16-09-29;15:24;39.3;266.7;3.5;249.2;50.07;860;5575.9
16-09-29;15:27;39.3;266.3;3.3;249.2;50.03;803;5575.9
16-09-29;15:30;39.3;264.2;3.1;248.2;50.04;748;5576.0
16-09-29;15:33;39.3;269.2;2.7;247.3;50.04;674;5576.0
16-09-29;15:36;39.2;265.5;2.8;247.3;50.01;671;5576.0
16-09-29;15:39;39.1;269.3;2.7;247.3;50.05;671;5576.1
16-09-29;15:42;39.1;267.0;2.7;248.2;50.06;660;5576.1
16-09-29;15:45;38.5;276.1;2.1;247.3;50.06;506;5576.1
16-09-29;15:48;38.6;274.2;2.2;248.2;50.04;552;5576.2
16-09-29;15:51;38.5;278.3;2.0;247.3;49.98;482;5576.2
16-09-29;15:54;38.5;269.8;1.9;247.3;50.09;466;5576.2
16-09-29;15:57;38.2;275.5;1.7;247.3;50.09;417;5576.2
16-09-29;16:00;38.2;273.1;1.4;248.2;50.05;352;5576.3
16-09-29;16:03;37.8;271.2;1.0;246.3;50.06;231;5576.3
16-09-29;16:06;37.6;276.4;0.9;246.3;50.03;217;5576.3
16-09-29;16:09;37.4;284.3;1.0;246.3;50.03;228;5576.3
16-09-29;16:12;37.1;277.7;1.0;247.3;50.04;240;5576.3
16-09-29;16:15;37.0;274.2;0.8;246.3;50.08;205;5576.3
16-09-29;16:18;36.9;283.0;1.0;247.3;50.07;213;5576.3
16-09-29;16:21;36.7;278.4;0.7;246.3;50.02;178;5576.3
16-09-29;16:24;36.4;276.1;0.8;246.3;50.03;170;5576.3
16-09-29;16:27;36.5;269.6;0.9;247.3;50.03;215;5576.4
16-09-29;16:30;36.2;280.6;0.7;247.3;50.02;144;5576.4
16-09-29;16:33;36.2;269.2;0.5;247.3;50.05;99;5576.4
16-09-29;16:36;36.0;277.8;0.4;246.3;50.04;86;5576.4
16-09-29;16:39;36.0;275.5;0.4;247.3;50.02;79;5576.4
16-09-29;16:42;35.7;270.1;0.4;246.3;50.03;72;5576.4
16-09-29;16:45;35.7;271.1;0.3;246.3;50.03;69;5576.4
16-09-29;16:48;35.4;278.0;0.4;247.3;50.05;75;5576.4
16-09-29;16:51;35.4;276.2;0.5;247.3;50.05;87;5576.4
16-09-29;16:54;35.3;275.0;0.5;247.3;50.06;85;5576.4
16-09-29;16:57;35.3;277.1;0.6;247.3;50.07;117;5576.4
16-09-29;17:00;35.2;279.3;0.5;248.2;50.07;118;5576.4
16-09-29;17:03;35.0;269.6;0.5;248.2;50.03;103;5576.4
16-09-29;17:06;34.7;265.5;0.4;249.2;50.05;65;5576.4
16-09-29;17:09;34.7;263.5;0.3;248.2;50.03;53;5576.4
16-09-29;17:12;34.6;264.4;0.3;248.2;50.04;46;5576.4
16-09-29;17:15;34.5;258.1;0.2;248.2;50.03;39;5576.4
16-09-29;17:18;34.4;258.2;0.1;248.2;50.02;34;5576.4
16-09-29;17:21;34.4;260.1;0.2;248.2;50.09;33;5576.4
16-09-29;17:24;34.2;263.8;0.2;248.2;50.06;34;5576.4
16-09-29;17:27;34.1;258.2;0.1;248.2;50.08;34;5576.4
16-09-29;17:30;33.8;250.4;0.1;248.2;50.04;28;5576.4
16-09-29;17:33;33.8;4.8;0.1;248.2;50.04;20;5576.4
16-09-29;17:36;33.9;256.7;0.1;248.2;50.03;13;5576.4
16-09-29;17:39;33.7;240.6;0.0;247.3;50.05;8;5576.4
16-09-29;17:42;33.5;232.4;0.0;248.2;50.04;3;5576.4
16-09-29;17:45;33.4;221.7;0.0;248.2;50.03;0;5576.4
16-09-29;17:48;33.3;177.2;0.0;249.2;50.02;0;5576.4
16-09-29;17:51;33.1;109.5;0.0;247.3;50.05;0;5576.4
16-09-29;17:54;33.1;156.4;0.0;248.2;50.06;0;5576.4
16-09-29;17:57;33.0;225.1;0.0;248.2;50.08;0;5576.4
16-09-29;18:00;32.9;175.3;0.0;245.3;50.09;0;5576.4
16-09-29;18:03;32.7;108.6;0.0;245.3;50.07;0;5576.4
16-09-30;06:57;24.6;258.2;0.0;244.3;50.08;3;5576.4
16-09-30;07:00;25.3;217.2;0.0;244.3;50.05;4;5576.4
16-09-30;07:03;25.7;236.1;0.0;246.3;50.03;5;5576.4
16-09-30;07:06;25.7;253.8;0.0;246.3;50.02;9;5576.4
16-09-30;07:09;26.1;260.7;0.1;245.3;50.00;10;5576.4
16-09-30;07:12;26.4;248.2;0.1;244.3;50.01;14;5576.4
16-09-30;07:15;27.2;256.0;0.1;245.3;50.04;16;5576.4
16-09-30;07:18;27.2;257.8;0.1;246.3;50.03;21;5576.4
16-09-30;07:21;27.5;272.6;0.2;245.3;50.05;35;5576.4
16-09-30;07:24;27.9;276.8;0.1;247.3;50.03;30;5576.4
16-09-30;07:27;27.9;270.4;0.1;245.3;50.04;19;5576.4
16-09-30;07:30;28.3;264.6;0.1;245.3;50.03;30;5576.4
16-09-30;07:33;29.0;279.3;0.4;245.3;49.96;64;5576.4
16-09-30;07:36;29.0;270.4;0.2;245.3;50.09;41;5576.4
16-09-30;07:39;28.6;280.6;0.4;245.3;50.01;79;5576.4
16-09-30;07:42;29.7;287.9;0.5;245.3;50.02;98;5576.5
16-09-30;07:45;30.1;293.8;0.6;245.3;50.03;120;5576.5
16-09-30;07:48;30.4;284.9;0.5;245.3;50.02;125;5576.5
16-09-30;07:51;30.4;283.3;0.3;245.3;50.02;65;5576.5
16-09-30;07:54;30.5;278.6;0.3;245.3;50.03;67;5576.5
16-09-30;07:57;30.7;302.1;0.6;244.3;50.01;133;5576.5
16-09-30;08:00;31.0;296.7;0.6;244.3;50.06;139;5576.5
16-09-30;08:03;31.0;276.8;0.9;244.3;50.02;215;5576.5
16-09-30;08:06;31.1;295.6;1.1;244.3;50.03;268;5576.5
16-09-30;08:09;31.4;292.3;1.2;244.3;50.03;298;5576.5
16-09-30;08:12;31.6;292.9;1.3;245.3;50.05;303;5576.5
16-09-30;08:15;31.6;287.8;1.0;246.3;50.05;247;5576.6
16-09-30;08:18;31.6;273.9;0.5;244.3;50.06;112;5576.6
16-09-30;08:21;31.7;295.1;1.4;246.3;50.03;330;5576.6
16-09-30;08:24;31.9;291.7;1.4;246.3;50.03;331;5576.6
16-09-30;08:27;32.0;260.0;0.7;244.3;50.04;164;5576.6
16-09-30;08:30;32.2;289.7;0.7;245.3;50.03;148;5576.6
16-09-30;08:33;32.0;277.4;0.5;245.3;50.06;120;5576.6
16-09-30;08:36;32.0;277.7;0.3;245.3;50.04;68;5576.6
16-09-30;08:39;32.0;277.1;0.4;244.3;50.04;70;5576.6
16-09-30;08:42;32.0;274.3;0.4;244.3;50.03;69;5576.6
16-09-30;08:45;32.0;274.3;0.4;244.3;50.06;81;5576.6
16-09-30;08:48;32.4;305.2;1.1;244.3;50.02;256;5576.6
16-09-30;08:51;32.5;249.7;1.6;244.3;50.03;377;5576.7
16-09-30;08:54;33.0;287.1;2.1;245.3;50.02;500;5576.7
16-09-30;08:57;32.9;290.3;2.0;245.3;50.03;475;5576.7
16-09-30;09:00;33.2;272.1;2.1;245.3;50.05;523;5576.7
16-09-30;09:03;33.5;280.0;2.3;245.3;50.05;556;5576.8
16-09-30;09:06;33.8;285.0;2.4;245.3;50.04;571;5576.8
16-09-30;09:09;33.9;279.9;2.4;245.3;50.03;580;5576.8
16-09-30;09:12;34.1;278.0;0.0;244.3;50.04;606;5576.8
16-09-30;09:15;34.2;281.3;2.5;243.4;49.98;608;5576.9
16-09-30;09:18;34.6;281.5;2.8;245.3;50.06;651;5576.9
16-09-30;09:21;34.7;276.8;2.7;245.3;50.04;647;5576.9
16-09-30;09:24;34.6;268.9;0.9;244.3;50.02;228;5577.0
16-09-30;09:27;34.8;283.8;2.6;245.3;50.01;622;5577.0
16-09-30;09:30;34.9;266.8;1.7;245.3;50.07;397;5577.0
16-09-30;09:33;35.0;268.7;2.1;245.3;50.06;531;5577.0
16-09-30;09:36;35.2;273.4;1.7;244.3;50.02;421;5577.1
16-09-30;09:39;35.2;270.2;2.7;245.3;50.05;667;5577.1
16-09-30;09:42;35.3;277.0;2.9;245.3;50.06;690;5577.1
16-09-30;09:45;35.4;240.6;1.8;244.3;50.03;438;5577.1
16-09-30;09:48;35.6;275.5;2.4;245.3;50.04;599;5577.2
16-09-30;09:51;35.7;267.6;1.6;245.3;50.02;392;5577.2
16-09-30;09:54;35.6;279.6;1.9;245.3;50.01;466;5577.2
16-09-30;09:57;35.7;257.2;2.0;245.3;49.98;493;5577.3
16-09-30;10:00;35.6;301.4;2.7;245.3;50.01;658;5577.3
16-09-30;10:03;35.7;285.6;1.3;244.3;50.02;306;5577.3
16-09-30;10:06;35.4;275.0;2.0;244.3;50.05;465;5577.3
16-09-30;10:09;35.7;277.5;1.7;245.3;50.03;404;5577.3
16-09-30;10:12;35.9;243.8;1.8;245.3;50.03;459;5577.4
16-09-30;10:15;35.7;281.9;1.2;244.3;50.04;293;5577.4
16-09-30;10:18;35.5;284.9;1.1;244.3;50.01;238;5577.4
16-09-30;10:21;35.3;276.5;1.1;243.4;49.98;233;5577.4
16-09-30;10:24;35.4;286.2;1.0;243.4;50.03;237;5577.4
16-09-30;10:27;35.2;283.7;1.0;243.4;50.01;229;5577.4
16-09-30;10:30;35.0;283.5;1.1;244.3;50.03;251;5577.4
16-09-30;10:33;35.0;281.6;1.0;243.4;50.05;254;5577.5
16-09-30;10:36;35.2;283.5;1.0;243.4;50.03;212;5577.5
16-09-30;10:39;34.9;281.8;1.0;243.4;50.01;223;5577.5
16-09-30;10:42;34.9;284.0;0.9;243.4;50.04;211;5577.5
16-09-30;10:45;35.2;286.3;1.2;243.4;50.08;273;5577.5
16-09-30;10:48;35.0;284.4;1.2;244.3;50.07;289;5577.5
16-09-30;10:51;34.9;286.6;1.1;243.4;49.99;230;5577.5
16-09-30;10:54;34.8;297.8;1.1;244.3;50.00;276;5577.5
16-09-30;10:57;35.0;289.1;1.2;244.3;50.04;284;5577.5
16-09-30;11:00;34.8;288.2;1.0;243.4;50.03;229;5577.6
16-09-30;11:03;34.8;291.0;1.1;244.3;50.05;280;5577.6
16-09-30;11:06;35.0;283.4;1.2;244.3;50.04;291;5577.6
16-09-30;11:09;34.9;274.2;1.5;243.4;50.04;354;5577.6
16-09-30;11:12;34.9;276.5;1.7;244.3;50.02;406;5577.6
16-09-30;11:15;35.6;284.6;2.4;244.3;50.04;568;5577.7
16-09-30;11:18;35.6;255.3;1.8;243.4;50.05;420;5577.7
16-09-30;11:21;35.6;252.3;2.5;245.3;50.05;631;5577.7
16-09-30;11:24;36.4;263.3;4.2;245.3;50.02;1039;5577.8
16-09-30;11:27;36.7;261.9;4.7;245.3;50.02;1145;5577.8
16-09-30;11:30;37.4;264.8;4.1;245.3;50.02;964;5577.9
16-09-30;11:33;37.4;268.7;3.2;245.3;50.04;748;5577.9
16-09-30;11:36;37.6;245.5;3.7;245.3;50.03;929;5578.0
16-09-30;11:39;37.9;260.5;4.0;245.3;50.02;996;5578.0
16-09-30;11:42;38.0;262.7;4.2;245.3;50.07;999;5578.1
16-09-30;11:45;38.4;259.7;4.3;244.3;50.08;1055;5578.1
16-09-30;11:48;38.7;252.6;4.4;244.3;50.06;1071;5578.2
16-09-30;11:51;38.6;260.0;4.1;244.3;50.07;1002;5578.2
16-09-30;11:54;38.9;247.4;4.3;243.4;50.00;1046;5578.3
16-09-30;11:57;38.7;277.0;4.0;243.4;49.95;970;5578.3
16-09-30;12:00;38.7;276.2;2.8;244.3;49.98;672;5578.3
16-09-30;12:03;39.0;282.2;3.5;244.3;50.02;859;5578.4
16-09-30;12:06;39.0;265.4;3.7;244.3;50.00;897;5578.4
16-09-30;12:09;39.3;255.7;4.0;244.3;50.05;964;5578.5
16-09-30;12:12;39.3;257.9;2.5;244.3;50.03;581;5578.5
16-09-30;12:15;39.0;268.0;2.6;243.4;50.02;625;5578.6
16-09-30;12:18;38.7;267.9;2.9;245.3;50.04;708;5578.6
16-09-30;12:21;38.7;258.3;3.5;245.3;50.04;840;5578.6
16-09-30;12:24;39.0;273.6;2.3;244.3;50.03;536;5578.7
16-09-30;12:27;38.6;275.9;1.5;242.4;50.02;361;5578.7
16-09-30;12:30;38.0;271.5;1.2;243.4;50.02;286;5578.7
16-09-30;12:33;37.9;275.3;1.2;243.4;50.02;307;5578.7
16-09-30;12:36;37.9;232.3;3.5;245.3;50.06;861;5578.8
16-09-30;12:39;38.5;271.8;4.3;244.3;50.02;1067;5578.8
16-09-30;12:42;38.7;268.0;3.5;244.3;50.02;855;5578.8
16-09-30;12:45;38.9;260.1;3.9;245.3;50.04;934;5578.9
16-09-30;12:48;39.2;261.7;3.7;244.3;50.05;893;5578.9
16-09-30;12:51;38.7;241.9;1.6;243.4;50.02;393;5579.0
16-09-30;12:54;38.7;4.8;3.7;243.4;50.01;914;5579.0
16-09-30;12:57;39.0;267.7;3.1;244.3;50.00;764;5579.0
16-09-30;13:00;39.1;273.7;3.6;244.3;50.03;865;5579.1
16-09-30;13:03;39.2;248.5;3.4;245.3;50.03;822;5579.1
16-09-30;13:06;39.3;248.8;4.4;246.3;50.05;1077;5579.2
16-09-30;13:09;39.5;264.8;4.9;245.3;50.08;1183;5579.2
16-09-30;13:12;39.8;260.0;3.9;247.3;50.02;944;5579.3
16-09-30;13:15;40.0;258.9;4.9;245.3;50.02;1181;5579.3
16-09-30;13:18;40.1;257.2;4.8;245.3;50.03;1178;5579.4
16-09-30;13:21;40.4;257.2;4.1;244.3;50.03;999;5579.4
16-09-30;13:24;40.4;254.0;4.9;246.3;50.01;1219;5579.5
16-09-30;13:27;40.8;255.0;4.9;246.3;50.03;1199;5579.6
16-09-30;13:30;40.9;250.1;3.5;245.3;50.03;842;5579.6
16-09-30;13:33;40.7;251.5;4.9;247.3;50.03;1210;5579.7
16-09-30;13:36;40.8;247.8;4.6;247.3;50.03;1117;5579.7
16-09-30;13:39;40.9;259.5;5.0;247.3;50.07;1218;5579.8
16-09-30;13:42;40.5;270.9;4.8;247.3;50.04;1160;5579.8
16-09-30;13:45;40.8;268.7;3.3;246.3;50.04;813;5579.9
16-09-30;13:48;41.0;274.2;2.7;246.3;50.05;510;5579.9
16-09-30;13:51;40.4;245.9;1.8;244.3;50.06;440;5579.9
16-09-30;13:54;40.5;285.0;4.4;246.3;50.05;1079;5580.0
16-09-30;13:57;40.7;268.5;3.6;246.3;50.01;888;5580.0
16-09-30;14:00;40.5;262.3;3.4;246.3;50.04;793;5580.1
16-09-30;14:03;40.8;266.6;3.2;246.3;50.01;773;5580.1
16-09-30;14:06;40.4;270.4;3.8;245.3;50.02;883;5580.2
16-09-30;14:09;40.5;245.5;4.5;245.3;50.03;1108;5580.2
16-09-30;14:12;40.0;247.8;4.0;245.3;50.03;971;5580.2
16-09-30;14:15;40.1;265.1;4.7;246.3;50.05;1117;5580.3
16-09-30;14:18;40.1;234.3;1.7;244.3;50.06;420;5580.3
16-09-30;14:21;39.9;260.4;3.0;245.3;50.04;709;5580.4
16-09-30;14:24;39.5;245.2;1.3;244.3;50.02;297;5580.4
16-09-30;14:27;39.8;273.4;4.5;246.3;50.02;1087;5580.4
16-09-30;14:30;39.2;269.2;0.9;244.3;50.03;197;5580.4
16-09-30;14:33;38.6;267.1;0.8;243.4;50.04;178;5580.4
16-09-30;14:36;38.4;244.9;1.4;244.3;50.07;333;5580.5
16-09-30;14:39;38.6;262.2;3.2;244.3;50.03;786;5580.5
16-09-30;14:42;38.4;245.6;0.9;244.3;50.02;194;5580.5
16-09-30;14:45;37.9;273.7;0.8;244.3;50.04;194;5580.5
16-09-30;14:48;37.6;281.8;0.9;244.3;50.08;192;5580.5
16-09-30;14:51;37.7;262.3;1.2;244.3;50.04;292;5580.5
16-09-30;14:54;37.6;287.4;4.6;247.3;50.03;1131;5580.6
16-09-30;14:57;37.8;218;1.4;245.3;50.06;337;5580.6
16-09-30;15:00;37.5;293.8;1.4;246.3;50.03;374;5580.6
16-09-30;15:03;37.6;267.3;1.1;246.3;50.05;260;5580.6
16-09-30;15:06;37.0;270.2;1.2;245.3;50.04;292;5580.6
16-09-30;15:09;37.1;295.7;1.1;244.3;50.01;259;5580.7
16-09-30;15:12;36.8;264.6;1.0;245.3;50.03;213;5580.7
16-09-30;15:15;36.7;275.6;0.8;245.3;50.02;187;5580.7
16-09-30;15:18;36.4;280.9;0.8;245.3;50.03;185;5580.7
16-09-30;15:21;36.5;277.5;1.3;246.3;50.04;308;5580.7
16-09-30;15:24;36.3;262.3;1.1;245.3;50.02;264;5580.7
16-09-30;15:27;36.5;274.8;0.9;245.3;50.02;205;5580.7
16-09-30;15:30;36.3;287.1;1.2;245.3;50.02;265;5580.7
16-09-30;15:33;36.8;274.6;1.0;245.3;50.05;219;5580.8
16-09-30;15:36;37.1;273.6;3.3;247.3;50.04;818;5580.8
16-09-30;15:39;37.4;268.5;3.3;247.3;50.07;805;5580.9
16-09-30;15:42;37.5;261.9;3.0;246.3;50.06;739;5580.9
16-09-30;15:45;37.1;292.9;2.8;246.3;50.05;665;5580.9
16-09-30;15:48;37.6;274.0;3.1;247.3;50.08;752;5580.9
16-09-30;15:51;37.5;265.4;0.5;245.3;50.05;110;5581.0
16-09-30;15:54;37.1;270.5;2.9;246.3;50.03;726;5581.0
16-09-30;15:57;37.5;275.5;2.9;247.3;50.03;715;5581.0
16-09-30;16:00;50.0;264.8;1.1;245.3;50.02;281;5581.1
16-09-30;16:03;36.9;262.9;0.4;246.3;50.01;71;5581.1
16-09-30;16:06;36.4;260.8;0.4;245.3;50.03;59;5581.1
16-09-30;16:09;36.3;251.3;0.4;245.3;50.03;81;5581.1
16-09-30;16:12;36.1;267.4;0.5;245.3;50.03;91;5581.1
16-09-30;16:15;36.4;277.7;2.5;246.3;50.03;632;5581.1
16-09-30;16:18;36.7;259.1;1.2;246.3;50.04;285;5581.1
16-09-30;16:21;36.4;268.3;0.5;245.3;50.03;111;5581.1
16-09-30;16:24;36.1;268.5;0.4;245.3;50.03;76;5581.1
16-09-30;16:27;35.6;260.1;0.3;245.3;50.01;58;5581.2
16-09-30;16:30;35.6;261.4;0.4;245.3;50.03;71;5581.2
16-09-30;16:33;35.5;264.9;2.0;246.3;50.05;494;5581.2
16-09-30;16:36;36.1;274.6;2.2;245.3;50.00;535;5581.2
16-09-30;16:39;36.1;274.8;2.1;246.3;50.02;504;5581.2
16-09-30;16:42;36.2;274.5;1.6;245.3;50.05;378;5581.2
16-09-30;16:45;36.1;269.8;0.5;245.3;50.04;100;5581.3
16-09-30;16:48;35.9;258.5;0.4;246.3;50.02;70;5581.3
16-09-30;16:51;35.5;262.6;0.3;246.3;50.03;50;5581.3
16-09-30;16:54;35.4;281.2;1.0;246.3;50.04;253;5581.3
16-09-30;16:57;35.4;247.7;0.8;246.3;50.05;164;5581.3
16-09-30;17:00;35.2;258.3;0.3;246.3;50.06;59;5581.3
16-09-30;17:03;35.2;267.4;0.3;246.3;50.02;58;5581.3
16-09-30;17:06;34.9;264.8;0.2;245.3;50.01;48;5581.3
16-09-30;17:09;34.7;263.2;0.2;245.3;50.04;35;5581.3
16-09-30;17:12;34.7;262.0;0.1;245.3;50.00;23;5581.3
16-09-30;17:15;34.2;250.9;0.1;246.3;50.02;16;5581.3
16-09-30;17:18;34.4;243.1;0.1;245.3;49.99;15;5581.3
16-09-30;17:21;34.2;244.7;0.1;246.3;50.01;14;5581.3
16-09-30;17:24;34.0;244.7;0.0;245.3;50.09;6;5581.3
16-09-30;17:27;33.9;232.4;0.0;245.3;50.02;0;5581.3
16-09-30;17:30;33.8;111.1;0.0;245.3;50.02;0;5581.3
16-09-30;17:33;33.7;154.5;0.0;244.3;50.01;0;5581.3
16-09-30;17:36;33.4;221.1;0.0;245.3;50.01;0;5581.3
16-09-30;17:39;33.4;251.2;0.0;245.3;50.01;0;5581.3
16-09-30;17:42;33.2;268.9;0.0;245.3;50.01;0;5581.3
16-09-30;17:45;33.1;265.7;0.0;245.3;50.03;0;5581.3
16-09-30;17:48;33.0;245.3;0.0;245.3;50.03;0;5581.3
16-09-30;17:51;32.9;225.5;0.0;245.3;50.07;0;5581.3
16-09-30;17:54;32.9;204.4;0.0;245.3;50.12;0;5581.3
16-09-30;17:57;32.7;197.7;0.0;245.3;50.11;0;5581.3
16-09-30;18:00;32.5;215.7;0.0;245.3;50.09;0;5581.3
16-09-30;18:03;32.5;203.7;0.0;245.3;50.06;0;5581.3
16-09-30;18:06;32.4;181.0;0.0;245.3;50.04;0;5581.3
16-09-30;18:09;32.3;171.5;0.0;246.3;50.02;0;5581.3
16-10-01;07:09;26.1;259.1;0.1;246.3;50.05;20;5581.3
16-10-01;07:12;26.8;265.2;0.1;246.3;50.05;23;5581.3
16-10-01;07:15;26.8;264.6;0.1;245.3;50.01;22;5581.3
16-10-01;07:18;26.4;264.2;0.1;246.3;50.04;23;5581.3
16-10-01;07:21;27.2;265.1;0.1;245.3;50.02;27;5581.3
16-10-01;07:24;27.5;278.0;0.2;246.3;50.04;37;5581.3
16-10-01;07:27;27.9;273.6;0.2;245.3;50.03;47;5581.3
16-10-01;07:30;28.3;272.1;0.2;248.2;50.04;47;5581.3
16-10-01;07:33;29.0;275.0;0.2;246.3;50.05;47;5581.3
16-10-01;07:36;28.6;275.8;0.2;245.3;50.03;44;5581.3
16-10-01;07:39;29.4;276.4;0.2;246.3;50.00;35;5581.3
16-10-01;07:42;29.0;260.4;0.1;244.3;50.05;27;5581.3
16-10-01;07:45;29.4;264.5;0.1;244.3;50.02;22;5581.3
16-10-01;07:48;29.7;265.4;0.1;243.4;50.03;20;5581.3
16-10-01;07:51;30.1;251.0;0.1;244.3;50.07;20;5581.3
16-10-01;07:54;30.2;262.5;0.1;244.3;50.07;25;5581.3
16-10-01;07:57;29.7;263.2;0.1;245.3;50.07;30;5581.3
16-10-01;08:00;30.2;265.1;0.1;244.3;50.05;33;5581.3
16-10-01;08:03;30.4;271.1;0.2;244.3;50.06;37;5581.3
16-10-01;08:06;30.3;277.0;0.2;244.3;49.98;39;5581.3
16-10-01;08:09;30.5;280.6;0.2;244.3;50.04;38;5581.3
16-10-01;08:12;30.7;266.6;0.1;243.4;50.02;34;5581.3
16-10-01;08:15;30.7;272.0;0.1;244.3;50.03;37;5581.3
16-10-01;08:18;30.7;278.4;0.3;244.3;50.04;49;5581.3
16-10-01;08:21;30.7;269.3;0.3;244.3;50.05;57;5581.3
16-10-01;08:24;30.7;273.1;0.4;245.3;50.03;69;5581.3
16-10-01;08:27;31.0;281.2;0.4;245.3;50.05;81;5581.3
16-10-01;08:30;31.1;285.4;0.4;246.3;50.04;86;5581.3
16-10-01;08:33;31.1;281.6;0.5;245.3;50.03;95;5581.3
16-10-01;08:36;31.2;280.2;0.7;245.3;50.03;134;5581.4
16-10-01;08:39;31.4;284.3;0.6;246.3;50.00;125;5581.4
16-10-01;08:42;31.4;283.3;0.5;245.3;50.10;111;5581.4
16-10-01;08:45;31.6;277.7;0.5;245.3;50.03;112;5581.4
16-10-01;08:48;31.6;292.8;0.6;245.3;50.01;131;5581.4
16-10-01;08:51;31.7;285.7;0.7;245.3;50.01;151;5581.4
16-10-01;08:54;31.9;290.9;0.7;243.4;50.04;143;5581.4
16-10-01;08:57;31.7;291.5;0.5;244.3;50.01;103;5581.4
16-10-01;09:00;31.7;289.0;0.5;244.3;50.04;97;5581.4
16-10-01;09:03;32.0;291.7;0.5;244.3;50.04;84;5581.4
16-10-01;09:06;31.9;281.8;0.4;244.3;50.02;69;5581.4
16-10-01;09:09;31.9;277.1;0.3;243.4;50.02;60;5581.4
16-10-01;09:12;31.7;284.6;0.4;244.3;50.02;63;5581.4
16-10-01;09:15;31.8;280.9;0.4;244.3;50.02;74;5581.4
16-10-01;09:18;32.2;284.6;0.4;244.3;50.03;83;5581.4
16-10-01;09:21;31.9;280.9;0.4;244.3;50.04;82;5581.4
16-10-01;09:24;32.0;279.4;0.5;244.3;49.99;80;5581.4
16-10-01;09:27;32.2;282.4;0.5;244.3;49.99;76;5581.4
16-10-01;09:30;32.3;275.0;0.4;244.3;50.02;75;5581.4
16-10-01;09:33;32.2;283.5;0.4;244.3;50.05;75;5581.4
16-10-01;09:36;32.2;284.9;0.3;243.4;50.04;71;5581.4
16-10-01;09:39;32.2;282.4;0.4;244.3;50.04;76;5581.4
16-10-01;09:42;32.4;278.0;0.4;243.4;50.05;81;5581.5
16-10-01;09:45;32.2;280.0;0.4;244.3;50.03;85;5581.5
16-10-01;09:48;32.0;288.7;0.4;244.3;50.06;89;5581.5
16-10-01;09:51;32.3;287.1;0.5;243.4;50.06;93;5581.5
16-10-01;09:54;32.3;281.9;0.6;244.3;49.99;99;5581.5
16-10-01;09:57;32.3;283.0;0.5;244.3;50.03;109;5581.5
16-10-01;10:00;32.5;288.5;0.5;244.3;50.03;121;5581.5
16-10-01;10:03;32.4;296.9;0.5;244.3;50.04;126;5581.5
16-10-01;10:06;32.5;289.7;0.6;243.4;50.06;133;5581.5
16-10-01;10:09;32.6;281.6;0.6;244.3;50.02;135;5581.5
16-10-01;10:12;32.5;285.9;0.7;245.3;50.03;144;5581.5
16-10-01;10:15;33.0;291.0;0.6;244.3;50.10;152;5581.5
16-10-01;10:18;32.7;291.2;0.7;244.3;50.04;164;5581.5
16-10-01;10:21;32.9;292.3;0.8;244.3;50.05;176;5581.5
16-10-01;10:24;33.0;294.8;0.8;244.3;50.04;181;5581.5
16-10-01;10:27;32.9;293.8;0.8;243.4;50.07;187;5581.5
16-10-01;10:30;33.1;292.2;0.9;243.4;50.04;201;5581.6
16-10-01;10:33;33.0;293.2;1.0;244.3;50.03;217;5581.6
16-10-01;10:36;33.1;295.7;1.0;244.3;50.06;224;5581.6
16-10-01;10:39;33.2;293.2;1.0;244.3;50.03;238;5581.6
16-10-01;10:42;33.2;291.3;1.1;244.3;50.03;259;5581.6
16-10-01;10:45;33.3;294.4;1.2;244.3;50.06;281;5581.6
16-10-01;10:48;33.4;293.9;1.3;244.3;50.05;313;5581.6
16-10-01;10:51;33.7;298.9;1.6;245.3;50.05;390;5581.6
16-10-01;10:54;33.8;291.3;1.9;245.3;50.03;464;5581.7
16-10-01;10:57;34.0;288.8;2.5;244.3;50.03;599;5581.7
16-10-01;11:00;34.4;281.6;2.4;245.3;50.05;598;5581.7
16-10-01;11:03;34.6;280.0;2.5;245.3;50.03;619;5581.8
16-10-01;11:06;34.9;278.4;2.7;246.3;50.05;669;5581.8
16-10-01;11:09;34.8;269.8;2.4;246.3;50.03;568;5581.8
16-10-01;11:12;35.3;259.7;2.6;246.3;50.07;643;5581.9
16-10-01;11:15;35.4;260.4;2.7;246.3;50.04;628;5581.9
16-10-01;11:18;35.5;286.5;2.4;246.3;50.05;589;5581.9
16-10-01;11:21;35.4;279.4;2.0;245.3;50.08;495;5581.9
16-10-01;11:24;35.4;277.0;2.3;246.3;50.04;553;5582.0
16-10-01;11:27;35.7;267.7;2.9;246.3;50.05;699;5582.0
16-10-01;11:30;36.0;271.2;2.3;245.3;50.04;567;5582.0
16-10-01;11:33;36.0;270.5;2.5;245.3;50.06;601;5582.1
16-10-01;11:36;36.2;280.2;2.9;246.3;50.04;702;5582.1
16-10-01;11:39;36.4;273.9;2.9;245.3;50.03;703;5582.1
16-10-01;11:42;36.4;275.0;3.0;246.3;50.04;719;5582.2
16-10-01;11:45;36.4;273.9;2.6;245.3;50.05;635;5582.2
16-10-01;11:48;36.7;272.7;2.7;246.3;50.05;639;5582.2
16-10-01;11:51;36.8;268.3;3.0;246.3;50.07;756;5582.3
16-10-01;11:54;37.3.4;267.0;3.2;246.3;50.01;771;5582.3
16-10-01;11:57;37.0;265.5;3.0;244.3;50.01;741;5582.3
16-10-01;12:00;37.1;267.0;3.4;245.3;50.06;808;5582.4
16-10-01;12:03;37.5;267.6;3.1;245.3;50.06;758;5582.4
16-10-01;12:06;37.5;269.3;3.2;245.3;50.05;789;5582.5
16-10-01;12:09;37.7;263.2;3.4;246.3;50.05;824;5582.5
16-10-01;12:12;37.6;260.0;3.8;245.3;50.04;916;5582.5
16-10-01;12:15;38.0;258.1;3.4;245.3;50.10;833;5582.6
16-10-01;12:18;38.0;264.1;3.5;245.3;50.09;853;5582.6
16-10-01;12:21;38.0;261.9;3.7;245.3;50.09;897;5582.7
16-10-01;12:24;38.2;260.1;3.5;245.3;50.05;850;5582.7
16-10-01;12:27;38.2;264.2;3.7;245.3;50.04;879;5582.8
16-10-01;12:30;38.5;265.7;3.3;245.3;50.04;823;5582.8
16-10-01;12:33;38.4;256.7;3.4;245.3;50.04;828;5582.8
16-10-01;12:36;38.3;261.1;3.5;244.3;50.06;832;5582.9
16-10-01;12:39;38.5;262.3;3.3;244.3;50.03;817;5582.9
16-10-01;12:42;38.6;258.2;3.6;245.3;50.04;880;5583.0
16-10-01;12:45;38.6;262.6;3.3;245.3;50.03;797;5583.0
16-10-01;12:48;38.6;257.8;3.2;244.3;50.07;771;5583.0
16-10-01;12:51;38.6;265.8;3.0;245.3;50.05;745;5583.1
16-10-01;12:54;38.6;264.1;3.0;245.3;50.03;731;5583.1
16-10-01;12:57;38.7;265.8;3.5;245.3;50.01;854;5583.1
16-10-01;13:00;38.7;267.0;2.5;244.3;50.04;616;5583.2
16-10-01;13:03;38.5;265.7;2.8;245.3;50.08;668;5583.2
16-10-01;13:06;38.6;269.9;2.5;245.3;50.00;593;5583.2
16-10-01;13:09;38.3;267.1;2.8;246.3;50.05;670;5583.3
16-10-01;13:12;38.5;271.4;2.8;245.3;50.07;698;5583.3
16-10-01;13:15;38.3;263.9;2.7;244.3;50.05;671;5583.3
16-10-01;13:18;38.4;260.5;2.9;246.3;50.05;703;5583.4
16-10-01;13:21;38.4;262.7;2.3;244.3;50.04;561;5583.4
16-10-01;13:24;38.4;263.6;2.9;245.3;50.04;711;5583.4
16-10-01;13:27;38.4;261.7;3.3;245.3;50.02;780;5583.5
16-10-01;13:30;38.3;265.1;2.8;244.3;50.03;701;5583.5
16-10-01;13:33;38.5;264.8;2.7;244.3;50.04;659;5583.5
16-10-01;13:36;38.4;258.5;2.5;244.3;50.03;609;5583.6
16-10-01;13:39;38.4;264.4;2.5;245.3;50.04;621;5583.6
16-10-01;13:42;38.3;262.3;2.8;246.3;50.04;675;5583.6
16-10-01;13:45;38.3;265.2;2.4;245.3;50.05;592;5583.7
16-10-01;13:48;38.2;264.2;2.1;244.3;50.02;493;5583.7
16-10-01;13:51;38.0;266.6;2.0;245.3;50.06;506;5583.7
16-10-01;13:54;37.8;270.8;3.0;245.3;50.07;736;5583.8
16-10-01;13:57;38.3;270.1;3.4;246.3;50.02;842;5583.8
