data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-10-01;14:00;38.6;263.6;3.1;246.3;50.06;784;5583.8
16-10-01;14:03;38.5;268.5;3.5;246.3;50.02;864;5583.9
16-10-01;14:06;39.0;268.7;3.7;246.3;50.03;913;5583.9
16-10-01;14:09;39.0;258.6;3.8;246.3;50.02;929;5584.0
16-10-01;14:12;39.0;259.4;3.7;246.3;50.01;903;5584.0
16-10-01;14:15;39.2;254.1;3.5;247.3;50.03;862;5584.1
16-10-01;14:18;39.2;255.0;3.6;246.3;50.00;868;5584.1
16-10-01;14:21;39.1;251.3;2.9;246.3;50.06;723;5584.1
16-10-01;14:24;39.1;253.8;3.0;246.3;50.03;724;5584.2
16-10-01;14:27;39.0;258.1;3.0;245.3;50.00;724;5584.2
16-10-01;14:30;39.0;262.0;2.8;246.3;49.99;675;5584.2
16-10-01;14:33;39.0;261.3;3.0;246.3;50.06;751;5584.3
16-10-01;14:36;39.0;257.2;3.2;246.3;50.05;789;5584.3
16-10-01;14:39;38.9;249.4;3.0;246.3;50.05;722;5584.4
16-10-01;14:42;39.1;256.9;3.1;245.3;50.03;759;5584.4
16-10-01;14:45;39.0;260.1;3.1;246.3;50.08;765;5584.4
16-10-01;14:48;39.1;257.5;3.2;247.3;50.06;758;5584.5
16-10-01;14:51;38.9;259.4;3.0;246.3;50.08;750;5584.5
16-10-01;14:54;39.2;262.2;3.2;246.3;50.03;776;5584.5
16-10-01;14:57;39.2;259.4;2.8;247.3;50.07;678;5584.6
16-10-01;15:00;38.9;265.7;2.5;246.3;50.05;608;5584.6
16-10-01;15:03;38.9;261.0;2.7;245.3;50.05;664;5584.6
16-10-01;15:06;38.7;268.0;2.9;245.3;50.07;708;5584.7
16-10-01;15:09;38.7;264.8;2.5;246.3;50.09;594;5584.7
16-10-01;15:12;38.5;261.4;2.3;245.3;50.01;563;5584.7
16-10-01;15:15;38.3;269.9;1.7;245.3;50.05;414;5584.8
16-10-01;15:18;38.0;262.2;1.2;245.3;50.06;295;5584.8
16-10-01;15:21;38.0;267.7;2.1;246.3;50.02;475;5584.8
16-10-01;15:24;37.8;273.7;2.1;245.3;50.03;506;5584.8
16-10-01;15:27;37.8;271.5;2.3;245.3;50.02;575;5584.8
16-10-01;15:30;37.9;269.3;2.1;246.3;50.05;517;5584.9
16-10-01;15:33;37.7;272.0;1.5;245.3;50.0;349;5584.9
16-10-01;15:36;37.5;256.0;1.6;245.3;50.10;395;5584.9
16-10-01;15:39;37.5;267.7;2.0;246.3;50.05;494;5584.9
16-10-01;15:42;37.7;272.0;1.7;245.3;50.05;395;5585.0
16-10-01;15:45;37.2;268.2;2.0;246.3;50.05;474;5585.0
16-10-01;15:48;37.6;269.6;2.4;245.3;50.04;568;5585.0
16-10-01;15:51;37.6;270.4;2.2;246.3;50.03;538;5585.0
16-10-01;15:54;37.4;271.5;1.6;245.3;50.04;397;5585.1
16-10-01;15:57;37.2;271.7;1.7;245.3;50.05;402;5585.1
16-10-01;16:00;37.2;271.4;2.0;246.3;50.06;501;5585.1
16-10-01;16:03;37.4;275.2;2.2;246.3;50.05;529;5585.1
16-10-01;16:06;37.2;269.8;2.0;247.3;50.05;490;5585.1
16-10-01;16:09;37.2;269.3;1.4;245.3;50.06;319;5585.2
16-10-01;16:12;36.9;271.1;1.2;246.3;50.00;281;5585.2
16-10-01;16:15;36.9;276.2;1.2;245.3;50.04;303;5585.2
16-10-01;16:18;36.8;272.3;1.4;246.3;50.06;340;5585.2
16-10-01;16:21;36.8;272.3;1.4;245.3;50.03;323;5585.2
16-10-01;16:24;36.7;272.3;1.2;246.3;50.04;307;5585.2
16-10-01;16:27;36.5;274.9;1.4;245.3;50.01;344;5585.3
16-10-01;16:30;36.4;272.9;1.2;246.3;50.03;299;5585.3
16-10-01;16:33;36.3;274.8;1.5;246.3;50.03;354;5585.3
16-10-01;16:36;36.3;277.1;1.5;245.3;50.02;362;5585.3
16-10-01;16:39;36.3;279.7;1.3;246.3;50.03;316;5585.3
16-10-01;16:42;36.3;273.0;1.2;245.3;50.02;272;5585.3
16-10-01;16:45;36.2;276.5;1.1;246.3;50.03;269;5585.4
16-10-01;16:48;36.2;274.6;1.1;245.3;50.05;259;5585.4
16-10-01;16:51;36.0;276.1;0.9;246.3;50.02;215;5585.4
16-10-01;16:54;35.7;271.5;0.8;245.3;50.07;184;5585.4
16-10-01;16:57;35.9;274.0;0.9;246.3;50.03;212;5585.4
16-10-01;17:00;35.9;277.2;0.9;244.3;50.06;202;5585.4
16-10-01;17:03;35.6;276.5;0.8;244.3;50.06;192;5585.4
16-10-01;17:06;35.7;272.9;0.8;244.3;50.06;170;5585.4
16-10-01;17:09;35.5;270.2;0.6;244.3;50.08;145;5585.4
16-10-01;17:12;35.3;272.9;0.4;245.3;50.04;97;5585.4
16-10-01;17:15;35.2;273.4;0.4;245.3;50.02;75;5585.4
16-10-01;17:18;35.0;266.7;0.3;245.3;50.04;56;5585.4
16-10-01;17:21;34.9;252.6;0.1;244.3;50.04;38;5585.5
16-10-01;17:24;34.8;262.5;0.1;245.3;50.03;24;5585.5
16-10-01;17:27;34.4;254.0;0.1;245.3;50.03;16;5585.5
16-10-01;17:30;34.5;252.9;0.0;244.3;50.03;10;5585.5
16-10-01;17:33;34.1;243.0;0.0;244.3;50.03;6;5585.5
16-10-01;17:36;34.0;233.6;0.0;244.3;50.03;3;5585.5
16-10-01;17:39;34.0;241.5;0.0;245.3;50.02;2;5585.5
16-10-01;17:42;33.8;151.9;0.0;244.3;50.01;0;5585.5
16-10-01;17:45;33.5;105.0;0.0;245.3;50.03;0;5585.5
16-10-01;17:48;33.4;4.8;0.0;245.3;50.03;0;5585.5
16-10-01;17:51;33.3;242.2;0.0;244.3;50.02;0;5585.5
16-10-01;17:54;33.2;249.1;0.0;244.3;50.07;0;5585.5
16-10-01;17:57;33.1;222.2;0.0;244.3;50.09;0;5585.5
16-10-01;18:00;33.0;189.2;0.0;246.3;50.06;0;5585.5
16-10-01;18:03;32.9;153.6;0.0;244.3;50.07;0;5585.5
16-10-01;18:06;32.7;120.1;0.0;245.3;50.05;0;5585.5
16-10-02;07:09;25.3;272.1;0.1;246.3;50.06;19;5585.5
16-10-02;07:12;26.4;271.8;0.1;245.3;50.04;26;5585.5
16-10-02;07:15;26.4;273.9;0.1;247.3;50.05;28;5585.5
16-10-02;07:18;26.8;282.2;0.2;244.3;50.02;35;5585.5
16-10-02;07:21;26.8;280.6;0.2;243.4;50.03;38;5585.5
16-10-02;07:24;27.2;278.3;0.2;244.3;50.04;41;5585.5
16-10-02;07:27;27.5;278.6;0.4;243.4;50.01;49;5585.5
16-10-02;07:30;28.3;285.2;0.3;244.3;50.06;56;5585.5
16-10-02;07:33;28.6;282.5;0.4;244.3;50.03;64;5585.5
16-10-02;07:36;28.6;287.2;0.4;244.3;50.04;71;5585.5
16-10-02;07:39;29.4;290.4;0.4;244.3;50.04;78;5585.5
16-10-02;07:42;30.1;273.4;0.5;243.4;50.05;95;5585.5
16-10-02;07:45;30.1;287.6;0.5;244.3;50.03;105;5585.5
16-10-02;07:48;30.1;287.2;0.4;245.3;50.05;99;5585.5
16-10-02;07:51;30.3;285.0;0.5;244.3;50.05;122;5585.5
16-10-02;07:54;30.5;284.1;0.7;245.3;50.06;149;5585.5
16-10-02;07:57;30.5;285.9;0.7;246.3;50.06;163;5585.5
16-10-02;08:00;30.9;286.8;0.5;246.3;50.06;120;5585.5
16-10-02;08:03;30.9;292.6;0.8;245.3;50.04;196;5585.5
16-10-02;08:06;31.0;291.3;0.9;245.3;50.03;212;5585.5
16-10-02;08:09;31.0;288.5;1.1;245.3;50.05;227;5585.5
16-10-02;08:12;31.5;284.1;1.1;245.3;50.02;243;5585.6
16-10-02;08:15;31.6;285.9;1.0;245.3;50.03;257;5585.6
16-10-02;08:18;31.9;289.0;1.1;245.3;50.03;274;5585.6
16-10-02;08:21;31.8;290.7;1.2;246.3;50.05;291;5585.6
16-10-02;08:24;32.0;284.1;1.3;246.3;50.02;309;5585.6
16-10-02;08:27;32.0;292.3;1.4;245.3;50.03;323;5585.6
16-10-02;08:30;32.4;286.6;1.4;245.3;50.03;338;5585.6
16-10-02;08:33;32.3;288.7;1.4;246.3;50.04;335;5585.7
16-10-02;08:36;32.6;283.0;1.5;246.3;50.04;362;5585.7
16-10-02;08:39;33.0;291.2;1.6;245.3;50.02;383;5585.7
16-10-02;08:42;32.7;283.4;1.6;245.3;49.97;366;5585.7
16-10-02;08:45;33.2;285.7;1.7;245.3;50.02;421;5585.7
16-10-02;08:48;33.0;286.0;1.8;245.3;50.03;431;5585.8
16-10-02;08:51;33.3;283.1;1.8;245.3;50.03;444;5585.8
16-10-02;08:54;33.7;282.7;1.9;244.3;50.06;464;5585.8
16-10-02;08:57;33.7;281.6;2.0;245.3;50.07;476;5585.8
16-10-02;09:00;34.0;285.6;2.0;245.3;50.01;486;5585.9
16-10-02;09:03;34.0;281.3;2.1;243.4;50.04;495;5585.9
16-10-02;09:06;34.0;281.3;2.1;244.3;50.05;515;5585.9
16-10-02;09:09;34.2;275.3;2.1;245.3;50.04;527;5585.9
16-10-02;09:12;34.6;280.6;2.3;245.3;50.01;549;5586.0
16-10-02;09:15;34.6;282.5;2.1;244.3;50.04;521;5586.0
16-10-02;09:18;34.7;267.7;2.1;245.3;50.03;510;5586.0
16-10-02;09:21;34.8;279.4;2.3;245.3;50.05;557;5586.0
16-10-02;09:24;35.0;278.4;2.4;245.3;50.06;584;5586.1
16-10-02;09:27;35.3;277.2;2.5;245.3;50.04;599;5586.1
16-10-02;09:30;35.0;276.7;2.1;246.3;50.04;515;5586.1
16-10-02;09:33;35.4;282.1;2.3;246.3;50.06;568;5586.1
16-10-02;09:36;35.4;270.7;2.5;246.3;50.04;627;5586.2
16-10-02;09:39;35.6;273.7;2.5;246.3;50.01;606;5586.2
16-10-02;09:42;35.6;266.6;2.2;245.3;50.05;534;5586.2
16-10-02;09:45;35.6;271.1;2.6;246.3;50.06;644;5586.3
16-10-02;09:48;35.9;274.9;2.5;246.3;50.04;601;5586.3
16-10-02;09:51;35.9;269.9;2.6;245.3;50.03;648;5586.3
16-10-02;09:54;36.0;274.9;2.8;38.6;50.05;674;5586.4
16-10-02;09:57;36.3;268.2;2.4;246.3;50.04;587;5586.4
16-10-02;10:00;36.3;279.6;2.5;245.3;50.04;598;5586.4
16-10-02;10:03;36.2;270.9;2.7;245.3;50.01;633;5586.4
16-10-02;10:06;36.4;269.5;2.7;246.3;50.03;663;5586.5
16-10-02;10:09;36.5;275.0;2.9;246.3;50.01;700;5586.5
16-10-02;10:12;36.5;272.9;2.8;245.3;50.02;659;5586.5
16-10-02;10:15;36.7;274.0;2.6;246.3;50.04;646;5586.6
16-10-02;10:18;36.9;275.9;3.0;245.3;50.00;713;5586.6
16-10-02;10:21;36.8;269.3;3.0;246.3;50.06;719;5586.6
16-10-02;10:24;37.1;278.6;3.2;246.3;50.04;790;5586.7
16-10-02;10:27;37.4;276.4;3.3;248.2;50.05;789;5586.7
16-10-02;10:30;37.2;266.1;3.4;246.3;50.05;834;5586.8
16-10-02;10:33;37.5;270.7;3.5;246.3;50.10;858;5586.8
16-10-02;10:36;37.8;262.5;3.4;246.3;50.03;824;5586.9
16-10-02;10:39;37.9;272.7;3.4;246.3;50.06;823;5586.9
16-10-02;10:42;38.0;267.7;3.4;246.3;50.02;843;5586.9
16-10-02;10:45;38.2;263.8;3.1;245.3;50.03;749;5587.0
16-10-02;10:48;38.2;264.5;3.4;245.3;50.06;821;5587.0
16-10-02;10:51;38.0;264.1;3.5;245.3;50.05;830;5587.1
16-10-02;10:54;38.4;265.1;3.1;246.3;50.07;756;5587.1
16-10-02;10:57;38.6;269.0;3.3;246.3;50.09;834;5587.1
16-10-02;11:00;38.3;268.9;3.4;245.3;50.07;858;5587.2
16-10-02;11:03;38.6;258.5;3.4;246.3;50.04;836;5587.2
16-10-02;11:06;38.5;267.3;3.9;246.3;50.07;962;5587.3
16-10-02;11:09;38.9;258.8;3.6;246.3;50.05;878;5587.3
16-10-02;11:12;38.9;258.8;3.7;246.3;50.07;907;5587.4
16-10-02;11:15;38.9;258.3;3.8;246.3;50.07;920;5587.4
16-10-02;11:18;38.7;266.8;3.6;246.3;50.06;888;5587.4
16-10-02;11:21;39.0;259.2;3.4;246.3;50.09;824;5587.5
16-10-02;11:24;39.1;252.9;3.5;246.3;50.07;850;5587.5
16-10-02;11:27;39.2;262.0;3.4;246.3;50.09;813;5587.6
16-10-02;11:30;39.1;264.5;3.6;245.3;50.05;877;5587.6
16-10-02;11:33;39.3;263.5;3.7;246.3;50.04;881;5587.7
16-10-02;11:36;39.3;258.5;3.6;246.3;50.02;865;5587.7
16-10-02;11:39;39.2;270.5;3.7;247.3;50.05;892;5587.7
16-10-02;11:42;39.5;261.1;3.3;246.3;50.08;832;5587.8
16-10-02;11:45;39.4;261.9;3.0;246.3;50.07;714;5587.8
16-10-02;11:48;39.4;266.0;3.6;246.3;50.07;899;5587.9
16-10-02;11:51;39.2;260.7;3.3;246.3;50.03;816;5587.9
16-10-02;11:54;39.2;262.5;3.2;246.3;50.02;777;5588.0
16-10-02;11:57;39.2;270.1;2.7;245.3;50.00;662;5588.0
16-10-02;12:00;39.2;259.2;2.9;247.3;50.01;690;5588.0
16-10-02;12:03;39.1;269.2;2.6;246.3;50.03;656;5588.1
16-10-02;12:06;39.2;264.4;3.0;245.3;50.05;739;5588.1
16-10-02;12:09;39.1;262.6;3.2;248.2;50.04;776;5588.1
16-10-02;12:12;39.1;266.0;3.1;246.3;50.05;757;5588.2
16-10-02;12:15;39.1;260.5;2.9;248.2;50.07;702;5588.2
16-10-02;12:18;39.0;267.1;2.9;245.3;50.00;679;5588.2
16-10-02;12:21;38.9;269.9;2.7;246.3;50.04;673;5588.3
16-10-02;12:24;38.7;262.7;2.9;246.3;50.01;717;5588.3
16-10-02;12:27;38.9;268.3;2.5;246.3;50.03;600;5588.3
16-10-02;12:30;38.7;271.2;2.5;245.3;50.04;627;5588.4
16-10-02;12:33;38.7;267.0;2.3;246.3;50.07;563;5588.4
16-10-02;12:36;38.6;269.0;2.4;245.3;50.07;600;5588.4
16-10-02;12:39;38.4;265.1;2.5;245.3;50.03;618;5588.5
16-10-02;12:42;38.4;271.4;2.5;245.3;50.05;614;5588.5
16-10-02;12:45;38.4;271.7;2.5;245.3;50.06;599;5588.5
16-10-02;12:48;38.5;266.3;2.6;246.3;50.04;628;5588.6
16-10-02;12:51;38.4;265.5;2.5;243.4;50.01;581;5588.6
16-10-02;12:54;38.5;258.2;3.0;245.3;50.03;726;5588.6
16-10-02;12:57;38.5;268.7;3.4;246.3;50.03;838;5588.7
16-10-02;13:00;38.6;263.6;2.9;246.3;50.03;716;5588.7
16-10-02;13:03;39.0;266.0;3.5;246.3;50.02;852;5588.7
16-10-02;13:06;38.7;264.5;3.0;246.3;50.07;723;5588.8
16-10-02;13:09;38.6;255.3;3.3;247.3;50.03;783;5588.8
16-10-02;13:12;38.9;261.3;3.3;246.3;50.05;825;5588.9
16-10-02;13:15;38.7;258.9;3.2;246.3;50.05;791;5588.9
16-10-02;13:18;39.0;268.5;3.2;246.3;50.05;769;5588.9
16-10-02;13:21;39.0;262.5;3.1;246.3;50.04;755;5589.0
16-10-02;13:24;39.1;266.4;2.8;245.3;50.04;679;5589.0
16-10-02;13:27;38.7;261.9;2.5;246.3;50.10;612;5589.0
16-10-02;13:30;38.6;263.0;2.5;246.3;50.07;599;5589.1
16-10-02;13:33;38.5;264.6;2.4;245.3;50.03;596;5589.1
16-10-02;13:36;38.7;266.6;2.7;247.3;50.04;672;5589.1
16-10-02;13:39;38.9;267.1;3.1;246.3;50.03;760;5589.2
16-10-02;13:42;38.7;258.5;2.5;246.3;50.06;619;5589.2
16-10-02;13:45;38.6;267.3;2.7;245.3;50.12;664;5589.2
16-10-02;13:48;38.6;269.8;2.5;245.3;50.10;618;5589.3
16-10-02;13:51;38.4;268.2;2.3;247.3;50.10;549;5589.3
16-10-02;13:54;38.4;271.7;2.2;245.3;50.07;546;5589.3
16-10-02;13:57;38.2;274.8;2.0;246.3;50.06;484;5589.3
16-10-02;14:00;38.0;271.1;1.9;245.3;50.02;464;5589.4
16-10-02;14:03;37.9;276.7;1.7;245.3;50.04;420;5589.4
16-10-02;14:06;37.7;274.0;1.6;246.3;50.05;393;5589.4
16-10-02;14:09;37.8;280.8;1.4;245.3;50.05;339;5589.4
16-10-02;14:12;37.4;277.2;1.2;245.3;50.06;309;5589.4
16-10-02;14:15;37.2;283.5;1.2;245.3;50.06;297;5589.5
16-10-02;14:18;37.0;281.5;1.2;245.3;50.06;300;5589.5
16-10-02;14:21;36.9;284.7;1.2;245.3;50.05;288;5589.5
16-10-02;14:24;37.0;286.3;1.3;245.3;50.07;298;5589.5
16-10-02;14:27;36.7;279.6;1.1;245.3;50.10;291;5589.5
16-10-02;14:30;36.7;284.0;1.3;245.3;50.05;309;5589.5
16-10-02;14:33;36.4;259.2;2.0;246.3;50.06;472;5589.6
16-10-02;14:36;36.9;280.2;1.7;245.3;50.05;428;5589.6
16-10-02;14:39;36.9;277.2;1.9;246.3;50.02;468;5589.6
16-10-02;14:42;37.0;279.9;1.8;245.3;50.04;425;5589.6
16-10-02;14:45;36.7;280.0;1.2;245.3;50.05;292;5589.6
16-10-02;14:48;36.3;279.1;1.0;247.3;50.06;227;5589.6
16-10-02;14:51;36.2;281.6;0.9;245.3;50.02;204;5589.7
16-10-02;14:54;36.3;276.2;0.7;245.3;50.07;173;5589.7
16-10-02;14:57;36.1;278.6;0.7;245.3;50.03;163;5589.7
16-10-02;15:00;36.0;281.9;0.7;245.3;50.05;158;5589.7
16-10-02;15:03;36.1;283.8;0.6;246.3;50.04;155;5589.7
16-10-02;15:06;35.7;280.9;0.6;246.3;50.03;157;5589.7
16-10-02;15:09;35.5;282.5;0.7;246.3;50.01;161;5589.7
16-10-02;15:12;35.4;285.6;0.8;246.3;50.03;170;5589.7
16-10-02;15:15;35.5;282.7;0.8;245.3;49.99;194;5589.7
16-10-02;15:18;35.3;284.1;0.0;245.3;50.07;179;5589.7
16-10-02;15:21;35.3;286.9;0.8;245.3;50.03;162;5589.7
16-10-02;15:24;35.3;284.4;0.7;245.3;50.04;151;5589.7
16-10-02;15:27;35.3;282.1;0.6;244.3;50.01;137;5589.8
16-10-02;15:30;35.2;283.4;0.5;247.3;50.03;125;5589.8
16-10-02;15:33;35.0;279.0;0.5;244.3;50.02;115;5589.8
16-10-02;15:36;34.8;280.3;0.5;245.3;50.02;105;5589.8
16-10-02;15:39;34.8;277.7;0.5;245.3;50.02;97;5589.8
16-10-02;15:42;34.7;272.6;0.5;247.3;50.04;90;5589.8
16-10-02;15:45;34.6;275.6;0.5;244.3;50.06;87;5589.8
16-10-02;15:48;34.7;285.2;0.4;244.3;50.04;88;5589.8
16-10-02;15:51;34.5;266.8;0.4;245.3;50.05;88;5589.8
16-10-02;15:54;34.4;279.4;0.5;245.3;50.06;85;5589.8
16-10-02;15:57;34.4;272.9;0.5;245.3;50.08;82;5589.8
16-10-02;16:00;34.5;278.0;0.4;245.3;50.11;77;5589.8
16-10-02;16:03;34.1;281.8;0.4;245.3;50.07;73;5589.8
16-10-02;16:06;34.2;281.5;0.4;245.3;50.05;74;5589.8
16-10-02;16:09;34.2;274.9;0.4;244.3;50.04;73;5589.8
16-10-02;16:12;34.0;276.2;0.4;245.3;50.06;67;5589.8
16-10-02;16:15;34.0;267.4;0.3;245.3;50.05;60;5589.8
16-10-02;16:18;33.8;267.9;0.3;245.3;50.05;54;5589.8
16-10-02;16:21;33.9;270.9;0.2;244.3;50.04;49;5589.8
16-10-02;16:24;33.8;263.9;0.2;245.3;50.04;45;5589.8
16-10-02;16:27;33.8;266.3;0.2;245.3;50.09;42;5589.8
16-10-02;16:30;33.7;261.1;0.2;245.3;50.00;36;5589.8
16-10-02;16:33;33.5;261.9;0.2;245.3;50.03;34;5589.8
16-10-02;16:36;33.4;250.3;0.1;244.3;50.03;30;5589.8
16-10-02;16:39;33.4;257.3;0.1;245.3;50.05;28;5589.8
16-10-02;16:42;33.3;265.5;0.1;244.3;50.05;26;5589.8
16-10-02;16:45;33.4;248.8;0.1;244.3;50.01;21;5589.8
16-10-02;16:48;33.1;258.9;0.1;245.3;50.03;17;5589.8
16-10-02;16:51;33.1;256.7;0.1;245.3;50.04;16;5589.8
16-10-02;16:54;33.0;250.3;0.1;244.3;50.08;14;5589.8
16-10-02;16:57;33.1;238.3;0.1;245.3;50.06;13;5589.8
16-10-02;17:00;33.0;245.0;0.0;245.3;50.10;11;5589.9
16-10-02;17:03;32.7;252.8;0.0;245.3;50.06;8;5589.9
16-10-02;17:06;32.9;241.8;0.0;245.3;50.03;6;5589.9
16-10-02;17:09;32.7;251.9;0.0;244.3;50.11;5;5589.9
16-10-02;17:12;32.6;250.4;0.0;244.3;50.04;5;5589.9
16-10-02;17:15;32.7;245.0;0.0;244.3;50.02;5;5589.9
16-10-02;17:18;32.6;235.9;0.0;244.3;50.02;3;5589.9
16-10-02;17:21;32.5;251.0;0.0;244.3;50.02;0;5589.9
16-10-02;17:24;32.4;214.7;0.0;244.3;50.03;0;5589.9
16-10-02;17:27;32.3;175.1;0.0;244.3;50.02;0;5589.9
16-10-02;17:30;32.2;185.3;0.0;244.3;50.02;0;5589.9
16-10-02;17:33;32.2;252.8;0.0;244.3;50.01;0;5589.9
16-10-02;17:36;32.0;267.6;0.0;244.3;50.01;0;5589.9
16-10-02;17:39;31.9;258.3;0.0;244.3;50.01;0;5589.9
16-10-02;17:42;31.9;250.3;0.0;243.4;50.04;0;5589.9
16-10-02;17:45;31.8;238.7;0.0;244.3;50.02;0;5589.9
16-10-02;17:48;31.8;218.1;0.0;242.4;50.02;0;5589.9
16-10-02;17:51;31.7;189.2;0.0;244.3;50.00;0;5589.9
16-10-02;17:54;31.7;153.3;0.0;245.3;50.11;0;5589.9
16-10-02;17:57;31.6;115.4;0.0;38.6;50.09;0;5589.9
16-10-03;10:06;27.5;265.7;0.1;244.3;50.06;17;5589.9
16-10-03;10:09;27.9;256.3;0.1;243.4;50.10;16;5589.9
16-10-03;10:12;27.9;262.0;0.1;243.4;50.00;17;5589.9
16-10-03;10:15;28.6;255.0;0.1;242.4;50.05;18;5589.9
16-10-03;10:18;28.6;244.0;0.1;242.4;50.06;19;5589.9
16-10-03;10:21;28.6;260.7;0.1;243.4;50.02;18;5589.9
16-10-03;10:24;29.0;246.8;0.1;242.4;50.02;20;5589.9
16-10-03;10:27;29.4;254.4;0.1;243.4;50.05;15;5589.9
16-10-03;10:30;29.4;248.8;0.1;242.4;50.02;14;5589.9
16-10-03;10:33;29.4;248.2;0.1;242.4;50.02;14;5589.9
16-10-03;10:36;29.7;254.4;0.0;242.4;50.06;13;5589.9
16-10-03;10:39;30.1;245.5;0.0;242.4;50.03;10;5589.9
16-10-03;10:42;50.0;251.3;0.0;242.4;50.05;6;5589.9
16-10-03;10:45;30.2;254.0;0.0;242.4;50.08;4;5589.9
16-10-03;10:48;30.1;241.4;0.0;242.4;50.05;3;5589.9
16-10-03;10:51;30.2;239.2;0.0;242.4;50.05;2;5589.9
16-10-03;10:54;30.1;256.2;0.0;243.4;50.03;1;5589.9
16-10-03;10:57;30.2;233.0;0.0;242.4;50.00;2;5589.9
16-10-03;11:00;30.2;239.7;0.0;243.4;50.05;4;5589.9
16-10-03;11:03;30.3;228.0;0.0;242.4;50.05;4;5589.9
16-10-03;11:06;30.3;241.2;0.0;243.4;50.06;7;5589.9
16-10-03;11:09;30.4;246.5;0.0;243.4;50.05;8;5589.9
16-10-03;11:12;30.4;244.7;0.0;243.4;50.07;8;5589.9
16-10-03;11:15;30.5;254.8;0.0;242.4;50.05;9;5589.9
16-10-03;11:18;30.5;250.7;0.0;242.4;50.06;9;5589.9
16-10-03;11:21;30.4;246.6;0.0;242.4;50.04;8;5589.9
16-10-03;11:24;30.5;245.2;0.0;242.4;50.02;8;5589.9
16-10-03;11:27;30.4;244.6;0.0;242.4;50.03;7;5589.9
16-10-03;11:30;30.7;247.5;0.0;242.4;50.04;10;5589.9
16-10-03;11:33;30.7;242.7;0.1;242.4;50.06;12;5589.9
16-10-03;11:36;30.8;256.7;0.1;242.4;50.04;15;5589.9
16-10-03;11:39;30.8;251.3;0.1;242.4;50.08;16;5589.9
16-10-03;11:42;30.8;267.3;0.1;241.4;50.07;15;5589.9
16-10-03;11:45;30.8;266.3;0.1;242.4;50.04;10;5589.9
16-10-03;11:48;30.9;249.3;0.0;242.4;50.06;5;5589.9
16-10-03;11:51;30.7;239.3;0.0;242.4;50.07;4;5589.9
16-10-03;11:54;30.7;196.7;0.0;242.4;50.07;2;5589.9
16-10-03;11:57;30.7;175.6;0.0;242.4;50.10;0;5589.9
16-10-03;12:00;30.7;138.1;0.0;242.4;50.03;0;5589.9
16-10-03;12:03;30.7;129.0;0.0;242.4;50.05;0;5589.9
16-10-03;12:06;30.7;147.5;0.0;243.4;50.05;2;5589.9
16-10-03;12:36;30.4;249.7;0.1;242.4;50.07;20;5589.9
16-10-03;12:39;30.7;263.8;0.2;242.4;50.01;37;5589.9
16-10-03;12:42;30.4;262.5;0.1;241.4;50.06;33;5589.9
16-10-03;12:45;30.8;268.3;0.1;242.4;50.05;32;5589.9
16-10-03;12:48;30.8;265.1;0.1;245.3;50.04;35;5589.9
16-10-03;12:51;30.7;259.1;0.2;245.3;50.06;43;5589.9
16-10-03;12:54;30.7;271.7;0.2;245.3;50.05;36;5589.9
16-10-03;12:57;31.0;268.3;0.1;246.3;50.02;35;5589.9
16-10-03;13:00;30.9;266.6;0.1;245.3;50.04;25;5589.9
16-10-03;13:03;50.0;255.7;0.1;245.3;50.03;26;5589.9
16-10-03;13:06;30.9;264.9;0.1;245.3;50.01;28;5589.9
16-10-03;13:09;31.1;266.1;0.1;246.3;50.05;29;5589.9
16-10-03;13:12;31.1;265.7;0.1;245.3;50.03;28;5589.9
16-10-03;13:15;31.1;255.4;0.1;245.3;50.03;21;5589.9
16-10-03;13:18;31.1;252.6;0.0;245.3;50.08;12;5589.9
16-10-03;13:21;31.1;254.7;0.0;245.3;50.08;9;5589.9
16-10-03;13:24;31.2;237.7;0.1;245.3;50.02;16;5589.9
16-10-03;13:27;31.2;252.5;0.1;245.3;50.00;19;5589.9
16-10-03;13:30;31.4;254.0;0.1;245.3;50.05;21;5589.9
16-10-03;13:33;31.1;248.8;0.1;245.3;50.04;18;5589.9
16-10-03;13:36;31.4;253.8;0.1;246.3;50.06;16;5589.9
16-10-03;13:39;31.2;250.0;0.1;246.3;50.04;26;5589.9
16-10-03;13:42;31.4;261.9;0.1;245.3;50.06;35;5589.9
16-10-03;13:45;31.2;269.0;0.2;246.3;50.07;36;5589.9
16-10-03;13:48;31.4;266.1;0.1;246.3;50.07;31;5589.9
16-10-03;13:51;31.6;257.9;0.1;246.3;50.07;20;5589.9
16-10-03;13:54;31.5;247.9;0.1;246.3;50.07;16;5589.9
16-10-03;13:57;31.4;251.3;0.1;246.3;50.02;16;5589.9
16-10-03;14:00;31.5;251.8;0.1;246.3;50.02;13;5589.9
16-10-03;14:21;31.4;268.2;0.2;246.3;50.05;37;5589.9
16-10-03;14:24;31.4;277.4;0.2;246.3;50.04;47;5589.9
16-10-03;14:27;31.5;272.0;0.3;245.3;50.00;53;5589.9
16-10-03;14:30;31.6;273.9;0.4;245.3;50.03;62;5589.9
16-10-03;14:33;31.5;279.9;0.4;248.2;50.05;65;5589.9
16-10-03;14:36;31.8;284.0;0.4;246.3;50.05;69;5589.9
16-10-03;14:39;31.7;274.2;0.3;247.3;50.02;62;5589.9
16-10-03;14:42;31.7;272.6;0.2;246.3;50.02;42;5589.9
16-10-03;14:45;31.6;260.8;0.1;247.3;50.06;23;5589.9
16-10-03;14:48;31.6;257.5;0.1;246.3;50.07;19;5589.9
16-10-03;14:51;31.8;239.0;0.1;247.3;50.05;19;5589.9
16-10-03;14:54;31.6;254.4;0.1;247.3;50.05;18;5589.9
16-10-03;14:57;31.7;258.1;0.1;247.3;50.05;16;5589.9
16-10-03;15:00;31.6;250.4;0.1;246.3;50.08;19;5589.9
16-10-03;15:03;31.7;262.3;0.1;247.3;50.03;20;5589.9
16-10-03;15:06;31.7;262.0;0.1;245.3;50.03;24;5589.9
16-10-03;15:09;31.5;263.3;0.1;246.3;50.03;19;5589.9
16-10-03;15:12;31.7;259.4;0.1;246.3;50.02;19;5589.9
16-10-03;15:15;31.7;251.0;0.1;246.3;50.03;20;5589.9
16-10-03;15:18;31.6;253.4;0.1;248.2;50.07;16;5589.9
16-10-03;15:21;31.7;245.8;0.0;245.3;50.04;11;5589.9
16-10-03;15:24;31.7;241.4;0.0;246.3;49.98;4;5589.9
16-10-03;15:27;31.7;237.4;0.0;246.3;50.04;3;5589.9
16-10-03;15:30;31.6;226.6;0.0;246.3;50.05;2;5589.9
16-10-03;15:33;31.6;238.7;0.0;245.3;50.09;2;5589.9
16-10-03;15:36;31.5;274.8;0.0;246.3;50.05;4;5589.9
16-10-03;15:39;31.5;241.2;0.0;246.3;50.05;5;5589.9
16-10-03;15:42;31.7;245.6;0.1;246.3;50.06;12;5589.9
16-10-03;15:45;31.7;249.6;0.1;246.3;50.03;25;5589.9
16-10-03;15:48;31.6;266.0;0.2;246.3;50.06;35;5589.9
16-10-03;15:51;31.5;259.8;0.2;247.3;50.06;30;5589.9
16-10-03;15:54;31.5;254.7;0.1;247.3;50.01;13;5589.9
16-10-03;15:57;31.6;249.9;0.0;246.3;50.06;8;5589.9
16-10-03;16:00;31.7;252.2;0.0;246.3;50.06;10;5589.9
16-10-03;16:03;31.5;249.1;0.0;246.3;50.05;3;5589.9
16-10-03;16:06;31.5;237.0;0.0;247.3;50.04;0;5589.9
16-10-03;16:09;31.4;281.5;0.0;247.3;50.06;0;5589.9
16-10-03;16:12;31.4;271.8;0.0;246.3;50.04;0;5589.9
16-10-03;16:15;31.4;269.2;0.0;247.3;50.02;0;5589.9
16-10-03;16:18;31.2;265.5;0.0;246.3;50.03;0;5589.9
16-10-03;16:21;31.2;270.1;0.0;246.3;50.07;0;5589.9
16-10-03;16:24;31.1;274.8;0.0;246.3;50.03;0;5589.9
16-10-03;16:27;31.1;280.3;0.0;246.3;50.04;0;5589.9
16-10-03;16:30;31.1;285.6;0.0;247.3;50.05;0;5589.9
16-10-03;16:33;31.0;284.3;0.0;247.3;50.05;0;5589.9
16-10-03;16:36;31.0;283.0;0.0;246.3;50.03;0;5589.9
16-10-03;16:39;41.0;286.0;0.0;246.3;50.03;0;5589.9
16-10-03;16:42;31.0;283.3;0.0;247.3;50.05;0;5589.9
16-10-03;17:09;30.8;264.5;0.1;247.3;50.07;20;5589.9
16-10-03;17:12;30.8;261.0;0.0;248.2;50.03;13;5589.9
16-10-03;17:15;30.8;241.8;0.0;248.2;50.05;5;5589.9
16-10-03;17:18;30.8;186.0;0.0;247.3;50.02;1;5589.9
16-10-03;17:21;30.7;131.2;0.0;248.2;50.04;0;5589.9
16-10-03;17:24;30.7;134.6;0.0;248.2;50.06;0;5589.9
16-10-03;17:27;30.7;202.5;0.0;248.2;50.05;0;5589.9
16-10-03;17:30;30.7;266.6;0.0;248.2;50.05;0;5589.9
16-10-03;17:33;30.7;251.8;0.0;248.2;50.03;0;5589.9
16-10-03;17:36;30.5;233.9;0.0;248.2;50.02;0;5589.9
16-10-03;17:39;30.5;200.3;0.0;248.2;50.05;0;5589.9
16-10-03;17:42;30.5;149.1;0.0;247.3;50.02;0;5589.9
16-10-03;17:45;30.5;147.8;0.0;248.2;50.03;0;5589.9
16-10-03;17:48;30.4;152.7;0.0;249.2;50.04;0;5589.9
16-10-03;17:51;30.4;146.9;0.0;248.2;50.03;0;5589.9
16-10-03;17:54;30.4;108.3;0.0;245.3;50.08;0;5589.9
16-10-04;08:48;26.1;265.1;0.1;243.4;50.06;26;5589.9
16-10-04;08:51;26.8;281.6;0.1;243.4;50.08;26;5590.0
16-10-04;08:54;26.8;279.0;0.1;243.4;50.01;31;5590.0
16-10-04;08:57;27.2;275.6;0.2;243.4;50.02;30;5590.0
16-10-04;09:00;27.2;262.3;0.1;243.4;50.00;29;5590.0
16-10-04;09:03;26.8;270.4;0.1;243.4;50.07;25;5590.0
16-10-04;09:06;27.9;271.2;0.1;242.4;50.05;27;5590.0
16-10-04;09:09;27.9;273.1;0.1;243.4;50.04;36;5590.0
16-10-04;09:12;29.0;276.1;0.2;243.4;50.06;35;5590.0
16-10-04;09:15;28.3;274.5;0.2;242.4;50.04;36;5590.0
16-10-04;09:18;29.0;270.4;0.2;242.4;50.04;40;5590.0
16-10-04;09:21;28.6;270.1;0.2;242.4;50.04;33;5590.0
16-10-04;09:24;29.4;274.6;0.2;242.4;50.05;39;5590.0
16-10-04;09:27;29.7;268.5;0.2;243.4;50.06;37;5590.0
16-10-04;09:30;29.7;273.3;0.2;242.4;50.07;36;5590.0
16-10-04;09:33;30.1;265.4;0.2;243.4;50.09;28;5590.0
16-10-04;09:36;29.7;278.7;0.1;242.4;50.09;25;5590.0
16-10-04;09:39;30.1;282.7;0.1;243.4;50.07;22;5590.0
16-10-04;09:42;30.3;264.8;0.1;243.4;50.08;16;5590.0
16-10-04;09:45;30.3;241.6;0.0;244.3;50.09;9;5590.0
16-10-04;09:48;30.3;258.2;0.1;243.4;50.06;13;5590.0
16-10-04;09:51;30.3;233.3;0.0;242.4;50.07;10;5590.0
16-10-04;09:54;30.3;255.0;0.1;243.4;50.05;17;5590.0
16-10-04;09:57;30.3;255.3;0.0;243.4;50.01;7;5590.0
16-10-04;10:00;30.4;259.1;0.1;243.4;50.02;24;5590.0
16-10-04;10:03;30.7;270.2;0.2;242.4;50.04;40;5590.0
16-10-04;10:06;30.5;263.3;0.2;242.4;50.05;43;5590.0
16-10-04;10:09;30.5;277.7;0.2;243.4;50.00;38;5590.0
16-10-04;10:12;30.5;274.6;0.1;242.4;50.04;28;5590.0
16-10-04;10:15;30.7;272.3;0.1;242.4;50.06;26;5590.0
16-10-04;10:18;30.8;277.0;0.2;243.4;50.06;36;5590.0
16-10-04;10:21;30.7;272.3;0.2;242.4;50.06;47;5590.0
16-10-04;10:24;30.5;278.7;0.3;242.4;50.04;52;5590.0
16-10-04;10:27;31.0;278.9;0.2;242.4;50.06;47;5590.0
16-10-04;10:30;30.9;278.6;0.2;241.4;50.05;35;5590.0
16-10-04;10:33;31.0;279.3;0.4;242.4;50.05;85;5590.0
16-10-04;10:36;31.2;287.8;0.4;242.4;50.06;82;5590.0
16-10-04;10:39;31.0;287.1;0.3;241.4;50.03;58;5590.0
16-10-04;10:42;31.1;283.7;0.3;244.3;50.04;52;5590.0
16-10-04;10:45;31.2;282.1;0.4;242.4;50.06;75;5590.0
16-10-04;10:48;31.2;286.9;0.4;242.4;50.06;85;5590.0
16-10-04;10:51;31.4;282.5;0.4;243.4;50.05;80;5590.0
16-10-04;10:54;31.2;289.3;0.4;242.4;50.07;73;5590.0
16-10-04;10:57;31.6;290.7;0.4;242.4;50.04;73;5590.0
16-10-04;11:00;31.5;297.9;0.5;242.4;50.03;75;5590.0
16-10-04;11:03;31.5;301.1;0.6;242.4;50.07;124;5590.0
16-10-04;11:06;31.5;293.8;0.4;242.4;50.06;89;5590.0
16-10-04;11:09;31.6;285.3;0.4;241.4;50.03;66;5590.0
16-10-04;11:12;31.7;274.9;0.3;242.4;50.04;58;5590.1
16-10-04;11:15;31.7;285.7;0.2;242.4;50.03;48;5590.1
16-10-04;11:18;31.8;284.1;0.3;242.4;50.05;56;5590.1
16-10-04;11:21;31.8;291.7;0.4;242.4;50.05;77;5590.1
16-10-04;11:24;31.8;291.3;0.4;242.4;50.02;81;5590.1
16-10-04;11:27;31.7;289.5;0.3;242.4;50.04;67;5590.1
16-10-04;11:30;31.7;293.1;0.4;242.4;50.02;75;5590.1
16-10-04;11:33;31.8;308.2;0.5;241.4;50.05;122;5590.1
16-10-04;11:36;31.9;289.3;0.6;242.4;50.07;114;5590.1
16-10-04;11:39;32.0;298.6;0.6;242.4;50.06;129;5590.1
16-10-04;11:42;31.9;290.1;0.5;242.4;50.04;113;5590.1
16-10-04;11:45;32.0;300.0;0.6;242.4;50.06;134;5590.1
16-10-04;11:48;32.3;306.8;0.7;242.4;50.06;158;5590.1
16-10-04;11:51;32.4;310.8;0.8;242.4;50.06;186;5590.1
16-10-04;11:54;32.3;295.8;1.1;242.4;50.05;266;5590.1
16-10-04;11:57;32.7;294.7;2.5;244.3;50.03;578;5590.1
16-10-04;12:00;33.3;294.1;2.8;243.4;50.09;677;5590.2
16-10-04;12:03;33.4;286.6;2.7;243.4;50.04;650;5590.2
16-10-04;12:06;33.5;294.5;1.6;243.4;50.03;364;5590.2
16-10-04;12:09;33.7;294.7;2.4;243.4;50.03;576;5590.3
16-10-04;12:12;33.9;286.9;3.0;244.3;50.03;717;5590.3
16-10-04;12:15;34.4;286.3;2.9;244.3;50.06;721;5590.3
16-10-04;12:18;34.1;291.0;2.5;244.3;50.06;608;5590.4
16-10-04;12:21;34.6;295.3;3.7;245.3;50.07;918;5590.4
16-10-04;12:24;35.2;278.6;4.4;245.3;50.04;1049;5590.4
16-10-04;12:27;35.9;272.4;4.4;246.3;50.03;882;5590.5
16-10-04;12:30;36.3;274.6;4.8;245.3;50.05;1167;5590.5
16-10-04;12:33;36.4;268.6;4.6;246.3;50.04;1132;5590.6
16-10-04;12:36;37.2;276.1;4.9;246.3;50.04;1191;5590.7
16-10-04;12:39;37.5;270.8;5.4;247.3;50.09;1333;5590.7
16-10-04;12:42;37.8;265.5;5.3;246.3;50.05;1287;5590.8
16-10-04;12:45;38.3;266.6;5.3;246.3;50.05;1291;5590.9
16-10-04;12:48;38.7;272.7;5.3;245.3;50.05;1290;5590.9
16-10-04;12:51;39.1;265.8;5.3;245.3;50.02;1282;5591.0
16-10-04;12:54;39.4;262.9;5.1;245.3;50.03;1257;5591.0
16-10-04;12:57;39.7;269.3;5.2;246.3;50.02;1282;5591.1
16-10-04;13:00;39.8;261.9;5.3;;50.05;1295;5591.2
16-10-04;13:03;40.0;265.4;5.3;245.3;50.03;1303;5591.2
16-10-04;13:06;40.4;262.6;5.3;246.3;50.03;1288;5591.3
16-10-04;13:09;40.2;269.2;5.0;246.3;50.04;1219;5591.4
16-10-04;13:12;40.7;264.8;4.8;246.3;50.05;1170;5591.4
16-10-04;13:15;40.7;266.7;4.8;246.3;50.03;1202;5591.5
16-10-04;13:18;41.0;266.7;5.1;245.3;50.05;1249;5591.5
16-10-04;13:21;40.7;274.0;4.9;246.3;50.04;1219;5591.6
16-10-04;13:24;40.6;268.7;4.7;246.3;50.03;1152;5591.6
16-10-04;13:27;40.8;273.4;3.7;245.3;50.03;919;5591.7
16-10-04;13:30;40.9;269.0;5.3;246.3;50.04;1292;5591.8
16-10-04;13:33;41.0;266.0;5.4;247.3;50.08;1318;5591.8
16-10-04;13:36;41.4;267.9;5.3;247.3;50.04;1289;5591.9
16-10-04;13:39;41.4;272.0;4.9;246.3;50.04;1216;5591.9
16-10-04;13:42;41.4;269.3;5.0;247.3;50.04;1215;5592.0
16-10-04;13:45;41.4;266.3;4.7;246.3;50.04;1139;5592.1
16-10-04;13:48;41.3;261.1;4.6;246.3;50.06;1121;5592.1
16-10-04;13:51;41.5;272.1;4.7;246.3;50.06;1129;5592.2
16-10-04;13:54;41.3;271.7;3.3;246.3;50.09;784;5592.2
16-10-04;13:57;40.7;276.7;2.4;245.3;50.03;573;5592.3
16-10-04;14:00;40.6;271.4;4.3;246.3;50.03;1028;5592.3
16-10-04;14:03;40.8;272.9;2.7;245.3;50.06;652;5592.3
16-10-04;14:06;40.6;275.6;4.5;246.3;50.01;1096;5592.4
16-10-04;14:09;40.6;287.6;3.5;247.3;50.04;845;5592.4
16-10-04;14:12;40.6;278.0;4.4;246.3;50.06;1089;5592.5
16-10-04;14:15;41.0;272.9;4.8;248.2;50.03;1194;5592.5
16-10-04;14:18;40.9;270.1;4.8;247.3;50.04;1170;5592.6
16-10-04;14:21;41.4;274.2;4.7;247.3;50.05;1156;5592.6
16-10-04;14:24;41.2;274.6;4.7;245.3;50.06;1154;5592.7
16-10-04;14:27;41.4;272.6;4.7;246.3;50.01;1156;5592.8
16-10-04;14:30;41.6;263.6;4.8;246.3;50.05;1149;5592.8
16-10-04;14:33;40.6;282.4;4.7;246.3;50.05;1156;5592.9
16-10-04;14:36;41.3;271.2;4.6;246.3;50.05;1121;5592.9
16-10-04;14:39;41.2;267.4;4.4;247.3;50.04;1090;5593.0
16-10-04;14:42;41.3;272.3;4.4;247.3;50.05;1084;5593.0
16-10-04;14:45;41.4;271.1;4.3;246.3;50.03;1076;5593.1
16-10-04;14:48;41.4;272.3;4.4;247.3;50.07;1064;5593.1
16-10-04;14:51;41.6;272.4;4.2;247.3;50.06;1047;5593.2
16-10-04;14:54;41.3;273.4;4.3;248.2;50.04;1039;5593.2
16-10-04;14:57;41.2;279.1;4.2;248.2;50.02;1033;5593.3
16-10-04;15:00;41.2;284.6;4.2;248.2;50.03;1037;5593.3
16-10-04;15:03;41.0;269.9;4.2;248.2;50.05;1023;5593.4
16-10-04;15:06;40.9;276.1;4.1;248.2;50.06;1014;5593.4
16-10-04;15:09;41.0;275.6;4.0;248.2;50.04;991;5593.5
16-10-04;15:12;41.0;270.7;4.1;247.3;50.05;986;5593.5
16-10-04;15:15;40.7;269.3;4.0;246.3;50.03;963;5593.6
16-10-04;15:18;40.9;276.8;3.8;247.3;50.05;931;5593.6
16-10-04;15:21;40.7;277.8;4.1;246.3;50.05;983;5593.7
16-10-04;15:24;40.4;239.9;3.7;246.3;50.05;901;5593.7
16-10-04;15:27;39.9;278.3;4.0;246.3;50.03;963;5593.7
16-10-04;15:30;40.2;282.1;3.7;245.3;50.05;918;5593.8
16-10-04;15:33;40.0;283.1;3.7;245.3;50.04;911;5593.8
16-10-04;15:36;40.2;281.3;3.9;246.3;50.03;938;5593.9
16-10-04;15:39;39.7;290.6;1.2;244.3;50.02;314;5593.9
16-10-04;15:42;39.7;282.8;3.6;246.3;50.05;885;5593.9
16-10-04;15:45;39.8;283.0;3.5;247.3;50.07;850;5594.0
16-10-04;15:48;39.9;282.8;3.5;248.2;50.10;855;5594.0
16-10-04;15:51;39.5;281.5;3.4;247.3;50.05;831;5594.1
16-10-04;15:54;39.8;286.6;3.3;248.2;50.04;804;5594.1
16-10-04;15:57;39.4;280.8;3.1;247.3;50.04;782;5594.1
16-10-04;16:00;39.4;282.4;3.1;247.3;50.02;764;5594.2
16-10-04;16:03;39.3;284.1;3.1;247.3;50.02;750;5594.2
16-10-04;16:06;39.0;275.0;0.9;246.3;50.03;172;5594.2
16-10-04;16:09;39.1;284.7;3.0;248.2;50.02;728;5594.3
16-10-04;16:12;39.0;284.1;2.8;247.3;50.03;700;5594.3
16-10-04;16:15;39.0;285.3;2.7;247.3;50.03;682;5594.3
16-10-04;16:18;38.6;302.4;2.1;246.3;50.04;483;5594.4
16-10-04;16:21;38.6;290.0;2.7;248.2;50.05;662;5594.4
16-10-04;16:24;38.5;286.3;2.0;247.3;50.05;509;5594.4
16-10-04;16:27;38.4;286.2;2.6;248.2;50.04;631;5594.5
16-10-04;16:30;38.5;286.6;2.4;247.3;50.03;605;5594.5
16-10-04;16:33;38.2;289.4;2.4;247.3;50.03;581;5594.5
16-10-04;16:36;38.0;287.8;2.3;248.2;50.04;557;5594.5
16-10-04;16:39;38.2;288.8;2.2;247.3;50.05;538;5594.6
16-10-04;16:42;37.8;293.7;2.1;247.3;50.06;505;5594.6
16-10-04;16:45;37.7;277.2;1.9;248.2;50.05;483;5594.6
16-10-04;16:48;37.6;261.7;1.7;247.3;50.05;436;5594.6
16-10-04;16:51;37.5;285.0;1.7;247.3;50.03;432;5594.6
16-10-04;16:54;37.2;308.7;1.1;247.3;50.06;238;5594.7
16-10-04;16:57;37.2;290.1;1.6;247.3;50.05;396;5594.7
16-10-04;17:00;37.2;283.4;1.5;247.3;49.98;358;5594.7
16-10-04;17:03;37.0;292.2;1.4;246.3;50.04;338;5594.7
16-10-04;17:06;36.8;261.1;0.8;247.3;50.03;175;5594.7
16-10-04;17:09;36.8;289.3;1.1;248.2;50.05;280;5594.7
16-10-04;17:12;36.4;274.5;0.9;246.3;50.06;202;5594.8
16-10-04;17:15;36.2;287.4;1.0;246.3;50.06;240;5594.8
16-10-04;17:18;36.3;293.9;0.9;247.3;50.02;210;5594.8
16-10-04;17:21;36.0;255.6;0.5;247.3;50.03;110;5594.8
16-10-04;17:24;35.9;268.7;0.2;245.3;50.04;41;5594.8
16-10-04;17:27;35.6;268.9;0.3;245.3;50.04;60;5594.8
16-10-04;17:30;35.5;293.2;0.4;246.3;50.03;76;5594.8
16-10-04;17:33;35.3;284.1;0.4;246.3;50.03;96;5594.8
16-10-04;17:36;35.2;283.8;0.4;246.3;50.02;76;5594.8
16-10-04;17:39;35.0;264.1;0.2;246.3;50.03;42;5594.8
16-10-04;17:42;34.8;264.5;0.0;247.3;50.04;10;5594.8
16-10-04;17:45;34.5;258.3;0.0;247.3;50.04;6;5594.8
16-10-04;17:48;34.4;264.4;0.0;246.3;50.04;3;5594.8
16-10-04;17:51;34.1;254.5;0.0;246.3;50.06;0;5594.8
16-10-04;17:54;34.0;227.7;0.0;246.3;50.09;0;5594.8
16-10-04;17:57;33.8;260.0;0.0;246.3;50.08;0;5594.8
16-10-04;18:00;33.7;218.4;0.0;246.3;50.08;0;5594.8
16-10-04;18:03;33.5;187.3;0.0;246.3;50.09;0;5594.8
16-10-04;18:06;33.3;161.7;0.0;246.3;50.05;0;5594.8
16-10-04;18:09;33.2;132.1;0.0;245.3;50.05;0;5594.8
16-10-04;18:12;33.1;101.2;0.0;245.3;50.02;0;5594.8
16-10-05;08:39;25.7;275.5;0.0;246.3;49.94;2;5594.8
16-10-05;08:42;26.1;263.0;0.0;246.3;50.03;3;5594.8
16-10-05;08:45;26.1;266.4;0.0;246.3;50.03;3;5594.8
16-10-05;08:48;26.4;262.0;0.0;244.3;50.03;7;5594.8
16-10-05;08:51;26.8;272.7;0.0;244.3;50.06;6;5594.8
16-10-05;08:54;26.8;259.5;0.0;244.3;50.00;9;5594.8
16-10-05;08:57;26.8;263.8;0.0;244.3;50.00;6;5594.8
16-10-05;09:00;26.8;261.3;0.0;244.3;50.03;6;5594.8
16-10-05;09:03;27.5;241.2;0.0;28.6;50.06;9;5594.8
16-10-05;09:06;27.5;271.8;0.0;243.4;50.04;10;5594.8
16-10-05;09:09;27.9;262.9;0.0;244.3;50.02;12;5594.8
16-10-05;09:12;28.3;256.7;0.1;244.3;50.04;13;5594.8
16-10-05;09:15;27.9;244.0;0.1;243.4;50.02;14;5594.8
16-10-05;09:18;28.3;262.2;0.0;243.4;50.06;8;5594.8
16-10-05;09:21;29.0;263.0;0.0;244.3;50.10;10;5594.8
16-10-05;09:24;28.6;252.6;0.0;245.3;50.09;10;5594.8
16-10-05;09:27;28.6;240.5;0.0;244.3;50.06;5;5594.8
16-10-05;09:30;29.0;258.8;0.0;244.3;50.07;9;5594.8
16-10-05;09:33;29.4;261.9;0.0;244.3;50.05;9;5594.8
16-10-05;09:36;29.7;263.6;0.0;244.3;50.06;8;5594.8
16-10-05;09:39;50.0;258.2;0.0;243.4;50.04;8;5594.8
16-10-05;09:42;29.7;260.1;0.1;244.3;50.03;14;5594.8
16-10-05;09:45;30.1;272.1;0.1;244.3;50.04;16;5594.8
16-10-05;09:48;29.7;260.5;0.1;243.4;50.05;15;5594.8
16-10-05;09:51;30.1;270.8;0.1;244.3;50.02;14;5594.8
16-10-05;09:54;30.2;248.8;0.1;244.3;50.02;18;5594.8
16-10-05;09:57;30.2;263.0;0.0;244.3;50.01;12;5594.8
16-10-05;10:00;30.3;252.0;0.1;245.3;50.02;15;5594.8
16-10-05;10:03;30.2;269.3;0.1;245.3;50.04;15;5594.8
16-10-05;10:06;30.3;262.0;0.1;244.3;50.09;22;5594.8
16-10-05;10:09;30.3;262.9;0.1;243.4;50.03;24;5594.8
16-10-05;10:12;30.3;278.6;0.1;244.3;50.05;29;5594.8
16-10-05;10:15;30.4;268.5;0.3;244.3;50.05;49;5594.8
16-10-05;10:18;30.4;289.0;0.2;244.3;50.04;39;5594.8
16-10-05;10:21;30.5;271.2;0.2;243.4;50.04;33;5594.8
16-10-05;10:24;30.4;278.3;0.2;244.3;50.04;38;5594.8
16-10-05;10:27;30.8;279.9;0.2;243.4;50.05;39;5594.8
16-10-05;10:30;30.8;282.2;0.2;242.4;50.03;45;5594.8
16-10-05;10:33;30.5;284.6;0.2;243.4;50.03;48;5594.8
16-10-05;10:36;30.9;283.7;0.2;243.4;50.03;41;5594.8
16-10-05;10:39;30.9;274.0;0.2;243.4;50.00;36;5594.8
16-10-05;10:42;30.8;292.0;0.2;242.4;50.01;47;5594.8
16-10-05;10:45;31.0;287.4;0.3;243.4;50.03;54;5594.8
16-10-05;10:48;31.0;282.5;0.2;243.4;50.05;40;5594.8
16-10-05;10:51;31.0;274.0;0.2;243.4;50.07;40;5594.8
16-10-05;10:54;31.0;273.6;0.1;243.4;50.03;36;5594.9
16-10-05;10:57;30.9;284.7;0.2;245.3;50.02;35;5594.9
16-10-05;11:00;31.2;279.4;0.2;243.4;50.03;40;5594.9
16-10-05;11:03;31.2;282.8;0.2;243.4;50.04;43;5594.9
16-10-05;11:06;31.2;280.8;0.1;243.4;50.05;31;5594.9
16-10-05;11:09;31.1;272.9;0.1;243.4;50.00;30;5594.9
16-10-05;11:12;31.1;289.1;0.2;243.4;50.03;31;5594.9
16-10-05;11:15;31.2;288.8;0.2;243.4;50.02;48;5594.9
16-10-05;11:18;31.2;276.2;0.3;242.4;50.01;57;5594.9
16-10-05;11:21;31.5;277.5;0.2;243.4;50.02;36;5594.9
16-10-05;11:24;31.4;290.1;0.1;244.3;50.01;33;5594.9
16-10-05;11:27;31.4;283.8;0.1;243.4;50.01;31;5594.9
16-10-05;11:30;31.4;292.3;0.2;243.4;50.03;42;5594.9
16-10-05;11:33;31.4;275.9;0.1;243.4;50.03;30;5594.9
16-10-05;11:36;31.5;263.8;0.1;243.4;50.01;24;5594.9
16-10-05;11:39;31.5;277.4;0.2;243.4;50.04;36;5594.9
16-10-05;11:42;31.5;275.9;0.2;243.4;50.03;46;5594.9
16-10-05;11:45;31.4;286.2;0.3;243.4;50.04;52;5594.9
16-10-05;11:48;31.6;290.3;0.3;244.3;50.05;51;5594.9
16-10-05;11:51;31.6;293.8;0.3;243.4;50.05;57;5594.9
16-10-05;11:54;31.6;290.6;0.2;242.4;50.03;48;5594.9
16-10-05;11:57;31.6;290.7;0.2;242.4;49.99;31;5594.9
16-10-05;12:00;31.7;276.8;0.2;242.4;50.03;43;5594.9
16-10-05;12:03;31.6;303.2;0.4;243.4;50.03;64;5594.9
16-10-05;12:06;31.7;276.4;0.2;242.4;49.99;38;5594.9
16-10-05;12:09;31.7;289.5;0.3;242.4;50.03;50;5594.9
16-10-05;12:12;31.6;281.6;0.3;243.4;50.05;56;5594.9
16-10-05;12:15;31.7;289.5;0.3;241.4;50.02;53;5594.9
16-10-05;12:18;31.6;280.5;0.3;242.4;50.02;57;5594.9
16-10-05;12:21;31.9;287.4;0.4;242.4;50.02;82;5594.9
16-10-05;12:24;31.8;299.1;0.4;243.4;50.02;83;5594.9
16-10-05;12:27;31.8;281.5;0.4;243.4;50.01;66;5594.9
16-10-05;12:30;31.9;284.4;0.2;242.4;50.01;39;5594.9
16-10-05;12:33;31.7;288.5;0.2;242.4;50.01;33;5594.9
16-10-05;12:36;32.0;303.5;0.2;243.4;50.04;46;5594.9
16-10-05;12:39;31.8;298.2;0.4;244.3;50.04;65;5594.9
16-10-05;12:42;31.9;289.8;0.3;243.4;50.03;58;5594.9
16-10-05;12:45;32.0;288.8;0.4;244.3;50.02;61;5594.9
16-10-05;12:48;32.0;281.2;0.4;243.4;50.02;62;5594.9
16-10-05;12:51;32.0;288.5;0.5;243.4;50.00;66;5594.9
16-10-05;12:54;32.2;289.5;0.3;243.4;50.01;54;5594.9
16-10-05;12:57;32.0;281.6;0.4;243.4;50.02;64;5594.9
16-10-05;13:00;32.0;296.4;0.3;243.4;50.05;59;5595.0
16-10-05;13:03;32.2;274.5;0.2;244.3;50.04;43;5595.0
16-10-05;13:06;32.2;286.2;0.2;242.4;50.02;31;5595.0
16-10-05;13:09;31.9;292.2;0.2;243.4;50.02;40;5595.0
16-10-05;13:12;32.0;277.0;0.1;242.4;50.03;25;5595.0
16-10-05;13:15;31.9;265.7;0.1;241.4;50.03;19;5595.0
16-10-05;13:18;32.0;260.3;0.1;242.4;50.03;21;5595.0
16-10-05;13:21;32.0;264.5;0.1;243.4;50.03;24;5595.0
16-10-05;13:24;32.0;285.9;0.2;243.4;50.01;35;5595.0
16-10-05;13:27;31.8;282.8;0.2;241.4;50.00;44;5595.0
16-10-05;13:30;31.9;285.0;0.2;243.4;49.99;33;5595.0
16-10-05;13:33;32.0;285.4;0.1;242.4;50.00;27;5595.0
16-10-05;13:36;31.9;276.7;0.2;243.4;50.04;41;5595.0
16-10-05;13:39;32.0;284.6;0.2;244.3;50.05;49;5595.0
16-10-05;13:42;32.0;284.6;0.2;243.4;50.06;48;5595.0
16-10-05;13:45;32.0;284.6;0.2;244.3;50.06;38;5595.0
16-10-05;13:48;32.0;274.9;0.2;243.4;50.06;35;5595.0
16-10-05;13:51;32.0;272.4;0.1;244.3;50.06;25;5595.0
16-10-05;13:54;32.0;271.5;0.1;245.3;50.04;25;5595.0
16-10-05;13:57;31.8;272.3;0.1;244.3;50.05;32;5595.0
16-10-05;14:00;31.9;273.6;0.1;245.3;50.01;31;5595.0
16-10-05;14:03;31.9;264.1;0.1;244.3;50.02;30;5595.0
16-10-05;14:06;31.8;283.8;0.2;244.3;50.03;34;5595.0
16-10-05;14:09;32.0;283.0;0.2;245.3;50.02;35;5595.0
16-10-05;14:12;32.0;279.4;0.1;244.3;50.01;28;5595.0
16-10-05;14:15;32.0;269.5;0.1;244.3;50.03;21;5595.0
16-10-05;14:18;32.0;268.2;0.1;245.3;50.03;14;5595.0
16-10-05;14:21;31.7;259.2;0.1;244.3;50.05;17;5595.0
16-10-05;14:24;31.9;259.4;0.1;245.3;50.04;10;5595.0
16-10-05;14:27;31.8;270.1;0.1;244.3;50.03;18;5595.0
16-10-05;14:30;32.0;276.2;0.1;245.3;50.02;30;5595.0
16-10-05;14:33;42.9;275.3;0.2;245.3;50.04;28;5595.0
16-10-05;14:36;31.8;262.9;0.1;245.3;50.03;17;5595.0
16-10-05;14:39;31.8;263.5;0.0;244.3;50.03;11;5595.0
16-10-05;14:42;31.7;274.6;0.1;245.3;50.03;14;5595.0
16-10-05;14:45;31.9;264.4;0.1;245.3;50.03;20;5595.0
16-10-05;14:48;31.6;251.5;0.1;245.3;50.03;19;5595.0
16-10-05;14:51;31.8;263.9;0.1;245.3;50.05;23;5595.0
16-10-05;14:54;31.8;269.6;0.1;245.3;50.05;35;5595.0
16-10-05;14:57;31.8;275.3;0.1;245.3;50.02;27;5595.0
16-10-05;15:00;31.8;262.9;0.1;245.3;50.01;21;5595.0
16-10-05;15:03;31.7;282.7;0.1;245.3;50.02;24;5595.0
16-10-05;15:06;31.8;282.5;0.1;245.3;50.05;30;5595.0
16-10-05;15:09;31.8;267.9;0.1;245.3;50.02;18;5595.0
16-10-05;15:12;31.7;256.2;0.0;245.3;50.02;10;5595.0
16-10-05;15:15;31.8;235.9;0.0;246.3;50.03;7;5595.0
16-10-05;15:18;31.7;253.1;0.0;247.3;50.00;8;5595.0
16-10-05;15:21;31.7;266.0;0.0;245.3;50.01;8;5595.0
16-10-05;15:24;31.7;264.5;0.0;245.3;50.02;4;5595.0
16-10-05;15:27;31.6;251.9;0.0;246.3;50.07;7;5595.0
16-10-05;15:30;31.6;250.7;0.0;246.3;50.02;9;5595.0
16-10-05;15:33;31.6;256.0;0.0;245.3;50.02;4;5595.0
16-10-05;15:36;31.5;244.3;0.0;245.3;50.01;4;5595.0
16-10-05;15:39;31.5;258.6;0.0;246.3;50.03;1;5595.0
16-10-05;15:42;31.5;178.4;0.0;246.3;50.02;1;5595.0
16-10-05;15:45;31.4;196.1;0.0;245.3;50.02;0;5595.0
16-10-05;15:48;31.4;221.4;0.0;245.3;50.04;0;5595.0
16-10-05;15:51;31.4;288.2;0.0;247.3;50.06;0;5595.0
16-10-05;15:54;31.2;301.1;0.0;246.3;50.03;0;5595.0
16-10-05;15:57;31.2;302.9;0.0;246.3;50.04;0;5595.0
16-10-05;16:00;31.1;295.3;0.0;246.3;50.03;0;5595.0
16-10-05;16:03;31.1;287.8;0.0;246.3;50.03;0;5595.0
16-10-05;16:06;31.1;281.1;0.0;246.3;50.03;0;5595.0
16-10-05;16:09;31.0;279.4;0.1;244.3;50.01;0;5595.0
16-10-05;16:12;31.0;288.4;0.0;245.3;50.01;0;5595.0
16-10-05;16:15;31.0;289.5;0.0;245.3;50.05;0;5595.0
16-10-05;16:18;30.9;292.5;0.0;245.3;50.02;0;5595.0
16-10-05;16:21;30.9;299.2;0.0;245.3;50.02;0;5595.0
16-10-05;16:24;30.9;311.8;0.0;245.3;50.03;0;5595.0
16-10-05;16:27;30.8;321.9;0.0;244.3;50.02;0;5595.0
16-10-05;16:30;30.7;278.4;0.1;245.3;50.01;16;5595.0
16-10-05;16:33;30.9;265.8;0.0;246.3;50.01;13;5595.0
16-10-05;16:36;31.0;253.8;0.0;245.3;50.01;5;5595.0
16-10-05;16:39;30.9;247.4;0.0;245.3;50.05;7;5595.0
16-10-05;16:42;30.9;262.2;0.0;245.3;50.01;8;5595.0
16-10-05;16:45;31.0;268.3;0.0;245.3;50.02;11;5595.0
16-10-05;16:48;30.9;249.4;0.0;245.3;50.01;3;5595.0
16-10-05;16:51;30.9;230.7;0.0;246.3;50.01;3;5595.0
16-10-05;16:54;30.9;173.1;0.0;245.3;50.08;1;5595.0
16-10-05;16:57;30.9;171.3;0.0;245.3;50.05;1;5595.0
16-10-05;17:00;30.9;148.6;0.0;246.3;50.04;0;5595.0
16-10-05;17:03;30.8;116.1;0.0;246.3;50.06;0;5595.0
16-10-05;17:06;30.8;184.5;0.0;245.3;50.05;0;5595.0
16-10-05;17:09;30.8;250.9;0.0;245.3;50.01;0;5595.0
16-10-05;17:12;30.8;250.9;0.0;246.3;50.03;0;5595.0
16-10-05;17:15;30.7;223.6;0.0;245.3;50.02;0;5595.0
16-10-05;17:18;30.7;195.1;0.0;246.3;50.00;0;5595.0
16-10-05;17:21;30.7;175.1;0.0;246.3;50.00;0;5595.0
16-10-05;17:24;30.7;168.1;0.0;246.3;50.05;0;5595.0
16-10-05;17:27;30.5;147.3;0.0;246.3;50.04;0;5595.0
16-10-05;17:30;30.5;111.7;0.0;246.3;50.02;0;5595.0
16-10-06;07:09;24.6;264.5;0.1;245.3;50.03;16;5595.0
16-10-06;07:12;25.3;274.6;0.1;244.3;50.01;21;5595.0
16-10-06;07:15;26.1;272.1;0.1;244.3;50.01;20;5595.0
16-10-06;07:18;26.1;276.5;0.1;244.3;50.03;20;5595.0
16-10-06;07:21;26.4;272.7;0.1;244.3;50.06;24;5595.0
16-10-06;07:24;26.4;269.9;0.1;244.3;50.00;34;5595.0
16-10-06;07:27;26.8;282.8;0.3;245.3;50.05;51;5595.0
16-10-06;07:30;27.9;289.1;0.3;244.3;50.01;64;5595.0
16-10-06;07:33;27.9;292.2;0.3;245.3;50.02;63;5595.0
16-10-06;07:36;28.3;290.4;0.4;244.3;50.02;68;5595.0
16-10-06;07:39;28.6;281.1;0.4;243.4;49.96;60;5595.0
16-10-06;07:42;29.0;288.1;0.3;244.3;50.03;54;5595.0
16-10-06;07:45;28.6;282.2;0.2;38.6;50.02;43;5595.0
16-10-06;07:48;28.6;287.9;0.2;243.4;50.01;41;5595.0
16-10-06;07:51;29.0;278.7;0.3;244.3;50.02;52;5595.0
16-10-06;07:54;30.1;289.1;0.3;243.4;50.03;60;5595.0
16-10-06;07:57;29.7;286.2;0.3;245.3;50.01;51;5595.1
16-10-06;08:00;30.2;276.5;0.2;245.3;50.03;48;5595.1
16-10-06;08:03;30.1;296.0;0.3;244.3;50.03;59;5595.1
16-10-06;08:06;29.4;292.9;0.3;245.3;50.02;47;5595.1
16-10-06;08:09;30.3;295.6;0.2;244.3;50.10;47;5595.1
16-10-06;08:12;30.4;280.3;0.2;244.3;50.05;35;5595.1
16-10-06;08:15;30.3;277.4;0.1;244.3;50.06;29;5595.1
16-10-06;08:18;30.7;272.7;0.1;245.3;50.02;16;5595.1
16-10-06;08:21;30.5;269.2;0.1;245.3;50.02;21;5595.1
16-10-06;08:24;30.5;270.2;0.2;244.3;50.01;39;5595.1
16-10-06;08:27;30.7;279.4;0.2;244.3;50.02;38;5595.1
16-10-06;08:30;30.7;276.7;0.1;244.3;50.03;18;5595.1
16-10-06;08:33;30.5;269.5;0.1;244.3;50.04;28;5595.1
16-10-06;08:36;30.7;266.8;0.2;244.3;50.00;40;5595.1
16-10-06;08:39;30.7;294.1;0.3;244.3;50.02;54;5595.1
16-10-06;08:42;30.7;287.5;0.3;245.3;50.02;63;5595.1
16-10-06;08:45;30.7;290.6;0.4;245.3;50.01;66;5595.1
16-10-06;08:48;30.8;293.7;0.5;244.3;49.97;69;5595.1
16-10-06;08:51;30.8;297.5;0.4;244.3;50.05;80;5595.1
16-10-06;08:54;31.0;293.7;0.4;243.4;49.99;67;5595.1
16-10-06;08:57;30.9;298.8;0.5;243.4;50.04;79;5595.1
16-10-06;09:00;31.0;301.7;0.5;244.3;50.02;102;5595.1
16-10-06;09:03;31.4;299.8;0.5;245.3;50.03;103;5595.1
16-10-06;09:06;31.1;298.9;0.5;244.3;50.03;106;5595.1
16-10-06;09:09;31.4;303.3;0.6;244.3;50.03;146;5595.1
16-10-06;09:12;31.4;302.1;0.7;244.3;50.03;175;5595.1
16-10-06;09:15;31.6;298.5;0.8;244.3;50.03;191;5595.1
16-10-06;09:18;31.5;313.0;0.9;244.3;50.04;206;5595.1
16-10-06;09:21;31.8;319.4;1.0;245.3;50.05;242;5595.2
16-10-06;09:24;31.7;312.4;1.0;244.3;50.04;225;5595.2
16-10-06;09:27;31.9;314.5;1.0;244.3;50.03;224;5595.2
16-10-06;09:30;32.0;316.2;1.0;244.3;50.04;239;5595.2
16-10-06;09:33;32.2;313.3;1.1;244.3;50.09;252;5595.2
16-10-06;09:36;32.3;307.4;1.0;244.3;50.04;234;5595.2
16-10-06;09:39;32.4;313.9;1.1;243.4;50.04;252;5595.2
16-10-06;09:42;32.4;306.7;1.3;243.4;50.03;296;5595.2
16-10-06;09:45;32.9;281.1;1.6;244.3;50.07;372;5595.3
16-10-06;09:48;33.1;300.4;2.0;243.4;50.06;486;5595.3
16-10-06;09:51;33.2;271.1;3.1;246.3;50.06;749;5595.3
16-10-06;09:54;33.3;321.2;1.9;245.3;50.04;438;5595.3
16-10-06;09:57;33.8;303.8;3.8;244.3;49.97;899;5595.4
16-10-06;10:00;34.0;271.8;2.3;243.4;50.03;525;5595.4
16-10-06;10:03;34.5;288.5;1.6;245.3;50.04;391;5595.4
16-10-06;10:06;34.6;282.8;4.5;246.3;50.04;1106;5595.5
16-10-06;10:09;35.0;276.2;2.6;245.3;50.00;657;5595.5
16-10-06;10:12;34.9;259.4;1.2;244.3;50.02;275;5595.6
16-10-06;10:15;34.7;313.7;2.2;245.3;50.02;543;5595.6
16-10-06;10:18;35.0;293.9;2.3;245.3;50.03;557;5595.6
16-10-06;10:21;34.7;295.7;1.2;244.3;50.03;271;5595.6
16-10-06;10:24;34.8;291.7;1.7;243.4;50.02;398;5595.6
16-10-06;10:27;35.0;296.7;4.7;246.3;50.02;1169;5595.7
16-10-06;10:30;35.9;267.6;2.8;245.3;50.03;746;5595.7
16-10-06;10:33;36.1;282.5;4.7;246.3;50.03;1150;5595.8
16-10-06;10:36;36.1;257.6;1.4;243.4;50.04;316;5595.8
16-10-06;10:39;35.7;284.1;1.4;243.4;50.07;334;5595.8
16-10-06;10:42;35.6;297.9;1.6;243.4;49.98;379;5595.9
16-10-06;10:45;35.9;296.3;1.3;243.4;50.04;303;5595.9
16-10-06;10:48;35.6;293.4;1.1;243.4;50.05;264;5595.9
16-10-06;10:51;35.4;297.6;0.8;243.4;50.07;187;5595.9
16-10-06;10:54;35.0;300.8;0.9;243.4;50.00;199;5595.9
16-10-06;10:57;35.3;298.9;0.7;243.4;50.02;177;5595.9
16-10-06;11:00;35.0;298.2;1.0;244.3;50.03;214;5595.9
16-10-06;11:03;34.9;304.9;1.2;243.4;50.02;278;5596.0
16-10-06;11:06;35.2;305.7;1.5;243.4;50.03;361;5596.0
16-10-06;11:09;34.9;309.2;1.3;244.3;50.04;294;5596.0
16-10-06;11:12;35.0;298.8;0.9;243.4;50.06;217;5596.0
16-10-06;11:15;34.7;301.6;0.8;243.4;50.05;201;5596.0
16-10-06;11:18;34.5;306.4;0.8;244.3;50.03;188;5596.0
16-10-06;11:21;34.7;301.4;1.0;244.3;50.04;211;5596.0
16-10-06;11:24;34.6;308.0;1.1;244.3;50.05;259;5596.0
16-10-06;11:27;34.5;304.6;1.0;244.3;50.06;208;5596.1
16-10-06;11:30;34.7;298.9;1.0;243.4;50.05;225;5596.1
16-10-06;11:33;34.5;310.6;1.1;244.3;50.05;242;5596.1
16-10-06;11:36;34.6;306.2;1.0;243.4;49.99;232;5596.1
16-10-06;11:39;34.6;310.5;1.2;244.3;50.03;285;5596.1
16-10-06;11:42;34.6;308.6;1.3;244.3;50.04;313;5596.1
16-10-06;11:45;34.5;301.1;1.5;244.3;50.05;344;5596.1
16-10-06;11:48;34.7;287.6;1.6;244.3;50.03;386;5596.2
16-10-06;11:51;34.7;299.8;1.2;243.4;50.03;283;5596.2
16-10-06;11:54;34.7;295.1;1.2;243.4;50.03;282;5596.2
16-10-06;11:57;35.6;286.0;6.1;246.3;50.03;1507;5596.2
16-10-06;12:00;36.0;296.0;4.4;245.3;50.02;1100;5596.3
16-10-06;12:03;35.7;265.1;1.5;244.3;50.05;345;5596.3
16-10-06;12:06;35.4;283.8;1.1;243.4;50.10;267;5596.3
16-10-06;12:09;36.7;282.1;6.0;248.2;50.07;1458;5596.4
16-10-06;12:12;37.2;277.5;5.7;246.3;50.07;1412;5596.4
16-10-06;12:15;37.8;268.0;5.7;247.3;50.07;1396;5596.5
16-10-06;12:18;38.3;262.9;5.7;247.3;50.06;1399;5596.6
16-10-06;12:21;38.7;264.5;5.4;247.3;50.06;1317;5596.7
16-10-06;12:24;38.9;264.4;5.7;248.2;49.99;1375;5596.7
16-10-06;12:27;38.9;269.6;6.0;247.3;50.02;1473;5596.8
16-10-06;12:30;39.7;270.2;5.6;247.3;50.03;1403;5596.8
16-10-06;12:33;38.6;261.4;1.3;244.3;50.05;306;5596.9
16-10-06;12:36;39.4;271.8;5.5;246.3;50.04;1345;5596.9
16-10-06;12:39;39.5;274.3;1.0;243.4;50.02;241;5597.0
16-10-06;12:42;39.0;277.8;6.1;248.2;50.02;1501;5597.0
16-10-06;12:45;39.8;273.4;5.6;246.3;50.04;1386;5597.1
16-10-06;12:48;40.0;268.7;5.4;246.3;50.05;1317;5597.1
16-10-06;12:51;40.4;260.5;5.4;245.3;50.04;1314;5597.2
16-10-06;12:54;40.8;266.4;5.3;247.3;50.04;1310;5597.3
