data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-10-06;12:57;40.8;274.3;5.3;247.3;50.01;1324;5597.3
16-10-06;13:00;39.8;274.8;1.2;244.3;50.03;291;5597.4
16-10-06;13:03;39.9;273.6;0.0;244.3;50.04;191;5597.4
16-10-06;13:06;39.3;255.4;2.0;244.3;50.04;458;5597.4
16-10-06;13:09;40.1;275.0;2.0;245.3;50.05;528;5597.5
16-10-06;13:12;40.5;286.6;5.6;247.3;50.03;1397;5597.5
16-10-06;13:15;39.8;282.1;1.1;244.3;50.05;246;5597.6
16-10-06;13:18;39.9;282.5;1.0;244.3;50.06;233;5597.6
16-10-06;13:21;39.0;287.4;1.1;244.3;50.05;242;5597.6
16-10-06;13:24;38.6;295.6;1.0;244.3;50.03;205;5597.6
16-10-06;13:27;38.3;293.4;0.9;244.3;50.00;210;5597.6
16-10-06;13:30;38.0;298.0;1.0;245.3;50.01;243;5597.7
16-10-06;13:33;37.6;302.1;1.1;245.3;49.99;241;5597.7
16-10-06;13:36;38.9;287.4;2.1;246.3;50.03;547;5597.7
16-10-06;13:39;39.4;275.2;5.6;249.2;50.01;1384;5597.8
16-10-06;13:42;39.8;273.3;1.6;247.3;50.04;358;5597.9
16-10-06;13:45;38.7;276.5;1.1;245.3;50.05;282;5597.9
16-10-06;13:48;38.0;283.0;1.0;246.3;50.03;242;5597.9
16-10-06;13:51;37.8;287.2;1.1;246.3;50.05;254;5597.9
16-10-06;13:54;37.8;295.6;1.0;246.3;50.01;221;5597.9
16-10-06;13:57;37.4;297.5;0.9;246.3;50.02;194;5597.9
16-10-06;14:00;37.1;296.4;0.9;246.3;50.02;216;5597.9
16-10-06;14:03;37.0;285.7;0.7;246.3;50.00;156;5597.9
16-10-06;14:06;36.8;286.3;0.6;246.3;50.01;141;5597.9
16-10-06;14:09;36.5;286.5;0.7;245.3;50.03;132;5598.0
16-10-06;14:12;36.4;290.3;0.7;246.3;50.00;158;5598.0
16-10-06;14:15;36.1;291.3;0.7;245.3;50.01;150;5598.0
16-10-06;14:18;36.3;295.0;0.8;246.3;50.02;176;5598.0
16-10-06;14:21;36.8;277.5;2.9;247.3;50.01;737;5598.0
16-10-06;14:24;36.7;284.3;0.8;246.3;50.03;195;5598.0
16-10-06;14:27;36.2;284.4;0.6;246.3;50.04;126;5598.0
16-10-06;14:30;36.0;291.0;0.7;244.3;50.05;148;5598.0
16-10-06;14:33;35.7;292.6;0.5;245.3;50.04;116;5598.1
16-10-06;14:36;35.5;293.1;0.6;246.3;50.03;121;5598.1
16-10-06;14:39;35.7;298.2;0.6;248.2;50.02;136;5598.1
16-10-06;14:42;35.5;307.0;0.7;246.3;50.04;152;5598.1
16-10-06;14:45;35.3;305.2;1.0;246.3;49.98;196;5598.1
16-10-06;14:48;35.4;301.1;0.8;247.3;50.03;178;5598.1
16-10-06;14:51;35.4;298.0;0.8;246.3;50.05;177;5598.1
16-10-06;14:54;35.0;302.1;0.8;246.3;50.04;169;5598.1
16-10-06;14:57;35.2;293.1;0.9;247.3;50.02;194;5598.1
16-10-06;15:00;35.2;295.8;0.8;246.3;50.01;173;5598.1
16-10-06;15:03;35.0;297.6;0.6;247.3;50.04;136;5598.1
16-10-06;15:06;34.9;299.1;0.7;247.3;50.03;132;5598.1
16-10-06;15:09;34.8;295.8;0.5;246.3;50.05;100;5598.1
16-10-06;15:12;34.7;288.8;0.5;246.3;50.00;97;5598.1
16-10-06;15:15;34.8;298.8;0.6;246.3;50.02;118;5598.2
16-10-06;15:18;34.8;300.4;0.5;247.3;50.04;112;5598.2
16-10-06;15:21;34.4;299.1;0.5;246.3;50.00;118;5598.2
16-10-06;15:24;34.4;294.2;0.4;245.3;50.02;94;5598.2
16-10-06;15:27;34.6;287.2;0.4;246.3;50.04;84;5598.2
16-10-06;15:30;34.1;294.4;0.5;246.3;50.03;93;5598.2
16-10-06;15:33;34.1;288.1;0.4;246.3;50.04;73;5598.2
16-10-06;15:36;34.1;283.3;0.5;246.3;50.08;88;5598.2
16-10-06;15:39;34.1;299.4;0.5;247.3;50.04;119;5598.2
16-10-06;15:42;34.0;299.7;0.5;246.3;50.04;105;5598.2
16-10-06;15:45;34.2;286.6;0.5;247.3;50.05;98;5598.2
16-10-06;15:48;34.1;293.9;0.5;247.3;50.05;103;5598.2
16-10-06;15:51;34.2;280.5;0.6;246.3;50.07;128;5598.2
16-10-06;15:54;34.1;278.0;0.7;246.3;50.05;159;5598.2
16-10-06;15:57;34.4;290.3;0.8;246.3;50.05;192;5598.2
16-10-06;16:00;34.2;284.0;0.8;247.3;50.04;196;5598.2
16-10-06;16:03;34.4;286.9;0.7;246.3;50.04;168;5598.3
16-10-06;16:06;34.1;291.9;0.6;246.3;50.05;131;5598.3
16-10-06;16:09;33.9;280.2;0.6;246.3;50.01;130;5598.3
16-10-06;16:12;34.1;292.2;0.5;245.3;50.03;127;5598.3
16-10-06;16:15;34.0;288.8;0.5;246.3;49.95;81;5598.3
16-10-06;16:18;33.9;279.7;0.4;246.3;50.01;70;5598.3
16-10-06;16:21;34.0;286.6;1.7;246.3;49.97;401;5598.3
16-10-06;16:24;34.5;293.9;2.8;248.2;50.04;665;5598.3
16-10-06;16:27;35.0;286.8;2.5;247.3;50.01;619;5598.4
16-10-06;16:30;34.9;293.7;2.5;248.2;50.03;607;5598.4
16-10-06;16:33;35.4;288.2;2.4;247.3;50.01;580;5598.4
16-10-06;16:36;35.6;290.4;2.3;248.2;50.01;553;5598.5
16-10-06;16:39;35.4;289.0;2.2;246.3;50.01;536;5598.5
16-10-06;16:42;35.5;289.0;2.3;248.2;50.05;540;5598.5
16-10-06;16:45;35.9;289.4;2.1;247.3;50.05;522;5598.5
16-10-06;16:48;35.7;287.4;2.0;248.2;50.05;484;5598.6
16-10-06;16:51;35.7;287.9;1.9;247.3;50.05;452;5598.6
16-10-06;16:54;35.7;290.0;1.7;249.2;50.08;420;5598.6
16-10-06;16:57;35.9;289.8;1.7;247.3;50.06;416;5598.6
16-10-06;17:00;35.7;287.2;1.6;247.3;50.06;400;5598.6
16-10-06;17:03;35.7;286.2;1.4;247.3;50.07;355;5598.7
16-10-06;17:06;35.6;288.8;1.3;247.3;50.06;328;5598.7
16-10-06;17:09;35.5;287.6;1.3;247.3;50.03;314;5598.7
16-10-06;17:12;35.4;286.9;1.3;246.3;50.05;303;5598.7
16-10-06;17:15;35.3;286.5;1.1;247.3;50.02;268;5598.7
16-10-06;17:18;35.3;292.0;1.0;246.3;50.02;235;5598.7
16-10-06;17:21;35.4;288.8;0.9;247.3;50.02;204;5598.7
16-10-06;17:24;35.0;288.4;0.7;246.3;50.01;181;5598.8
16-10-06;17:27;34.9;295.3;0.5;246.3;50.02;112;5598.8
16-10-06;17:30;34.7;267.7;0.2;246.3;50.02;40;5598.8
16-10-06;17:33;34.7;240.2;0.2;247.3;50.01;34;5598.8
16-10-06;17:36;34.5;257.9;0.0;246.3;50.01;9;5598.8
16-10-06;17:39;34.1;256.4;0.0;246.3;50.01;9;5598.8
16-10-06;17:42;34.0;265.1;0.0;247.3;50.02;1;5598.8
16-10-06;17:45;33.8;247.1;0.0;245.3;50.00;0;5598.8
16-10-06;17:48;33.5;283.1;0.0;247.3;49.99;0;5598.8
16-10-06;17:51;33.4;250.1;0.0;246.3;50.03;0;5598.8
16-10-06;17:54;33.3;219.4;0.0;246.3;50.07;0;5598.8
16-10-06;17:57;33.2;185.3;0.0;248.2;50.08;0;5598.8
16-10-06;18:00;33.1;138.2;0.0;246.3;50.06;0;5598.8
16-10-06;18:03;32.9;105.6;0.0;246.3;50.06;0;5598.8
16-10-07;07:09;24.6;276.4;0.1;245.3;50.05;15;5598.8
16-10-07;07:12;25.0;268.0;0.1;244.3;50.06;18;5598.8
16-10-07;07:15;25.3;272.1;0.1;245.3;50.03;20;5598.8
16-10-07;07:18;25.7;288.2;0.1;246.3;50.01;26;5598.8
16-10-07;07:21;26.1;273.6;0.2;247.3;50.02;37;5598.8
16-10-07;07:24;26.8;286.3;0.2;246.3;50.02;47;5598.8
16-10-07;07:27;26.1;291.6;0.3;245.3;50.02;54;5598.8
16-10-07;07:30;26.8;300.1;0.4;245.3;50.02;66;5598.8
16-10-07;07:33;27.5;302.3;0.4;246.3;50.03;80;5598.8
16-10-07;07:36;27.9;299.1;0.4;245.3;50.04;92;5598.8
16-10-07;07:39;28.3;298.2;0.5;245.3;50.07;103;5598.8
16-10-07;07:42;28.6;301.9;0.5;245.3;50.06;117;5598.8
16-10-07;07:45;29.7;308.2;0.6;245.3;50.04;126;5598.8
16-10-07;07:48;30.2;297.6;0.6;248.2;50.03;142;5598.8
16-10-07;07:51;30.1;303.2;0.7;247.3;50.05;158;5598.8
16-10-07;07:54;30.3;299.5;0.8;248.2;50.04;170;5598.8
16-10-07;07:57;30.3;303.3;0.8;247.3;50.05;187;5598.8
16-10-07;08:00;30.5;303.5;0.8;248.2;50.03;201;5598.8
16-10-07;08:03;30.7;302.4;0.9;247.3;50.02;217;5598.9
16-10-07;08:06;31.1;301.0;1.0;247.3;50.05;231;5598.9
16-10-07;08:09;31.1;304.2;1.1;247.3;50.03;247;5598.9
16-10-07;08:12;31.2;303.5;1.2;246.3;50.02;268;5598.9
16-10-07;08:15;31.5;309.6;1.1;246.3;50.06;282;5598.9
16-10-07;08:18;31.5;302.7;1.2;248.2;50.08;299;5598.9
16-10-07;08:21;31.8;302.1;1.3;247.3;50.04;315;5598.9
16-10-07;08:24;31.8;303.3;1.4;246.3;50.03;333;5599.0
16-10-07;08:27;32.0;302.1;1.4;247.3;50.03;352;5599.0
16-10-07;08:30;32.0;299.8;1.5;247.3;50.05;374;5599.0
16-10-07;08:33;32.2;300.7;1.5;246.3;50.03;396;5599.0
16-10-07;08:36;32.7;299.8;1.7;246.3;50.05;414;5599.0
16-10-07;08:39;32.7;291.9;1.8;247.3;50.04;429;5599.0
16-10-07;08:42;32.9;299.7;1.8;246.3;50.05;448;5599.1
16-10-07;08:45;32.7;297.3;1.9;247.3;50.04;465;5599.1
16-10-07;08:48;33.3;298.3;2.0;247.3;50.02;482;5599.1
16-10-07;08:51;33.1;294.2;2.1;38.6;50.03;498;5599.1
16-10-07;08:54;33.1;293.9;2.1;247.3;50.06;509;5599.2
16-10-07;08:57;33.2;290.7;2.1;246.3;50.05;522;5599.2
16-10-07;09:00;33.5;292.5;2.3;247.3;50.09;538;5599.2
16-10-07;09:03;33.4;294.5;2.3;247.3;50.06;557;5599.2
16-10-07;09:06;33.9;289.8;2.4;247.3;50.04;572;5599.3
16-10-07;09:09;33.9;292.5;2.4;248.2;50.01;588;5599.3
16-10-07;09:12;34.2;291.7;2.5;246.3;50.05;604;5599.3
16-10-07;09:15;34.4;291.5;2.6;247.3;50.06;622;5599.4
16-10-07;09:18;34.6;287.9;2.7;246.3;50.05;639;5599.4
16-10-07;09:21;34.7;285.9;2.6;247.3;50.04;656;5599.4
16-10-07;09:24;34.8;287.2;2.8;247.3;50.02;669;5599.5
16-10-07;09:27;35.0;287.9;2.8;246.3;50.02;683;5599.5
16-10-07;09:30;35.2;288.7;2.8;246.3;50.06;698;5599.5
16-10-07;09:33;35.3;287.1;2.8;247.3;50.05;711;5599.6
16-10-07;09:36;35.5;283.7;2.9;247.3;50.06;723;5599.6
16-10-07;09:39;35.7;281.3;3.0;247.3;50.04;735;5599.6
16-10-07;09:42;36.1;280.2;3.0;247.3;50.06;747;5599.7
16-10-07;09:45;36.1;278.4;3.1;249.2;50.06;759;5599.7
16-10-07;09:48;36.0;279.6;3.2;247.3;50.06;774;5599.7
16-10-07;09:51;36.3;278.3;3.1;247.3;50.05;788;5599.8
16-10-07;09:54;36.4;275.2;3.1;248.2;50.05;792;5599.8
16-10-07;09:57;36.4;282.4;3.2;249.2;49.99;803;5599.9
16-10-07;10:00;36.7;278.4;3.3;247.3;50.01;820;5599.9
16-10-07;10:03;37.0;274.9;3.3;248.2;50.04;834;5599.9
16-10-07;10:06;37.2;275.0;3.5;248.2;50.07;843;5600.0
16-10-07;10:09;37.0;272.0;3.4;248.2;50.05;848;5600.0
16-10-07;10:12;37.4;275.2;3.5;248.2;50.06;862;5600.1
16-10-07;10:15;37.4;275.9;3.5;248.2;50.02;875;5600.1
16-10-07;10:18;37.6;273.7;3.7;248.2;50.05;888;5600.2
16-10-07;10:21;37.6;266.6;3.5;248.2;50.04;889;5600.2
16-10-07;10:24;37.9;268.3;3.6;248.2;50.03;896;5600.3
16-10-07;10:27;38.2;273.9;3.6;248.2;50.03;915;5600.3
16-10-07;10:30;38.3;272.7;3.8;247.3;50.04;918;5600.3
16-10-07;10:33;38.2;269.5;3.8;247.3;50.04;930;5600.4
16-10-07;10:36;38.5;273.3;3.8;248.2;50.02;939;5600.4
16-10-07;10:39;38.7;274.2;3.9;249.2;50.07;948;5600.5
16-10-07;10:42;38.9;267.6;3.8;248.2;50.10;943;5600.5
16-10-07;10:45;38.6;272.4;3.9;249.2;50.06;957;5600.6
16-10-07;10:48;38.9;268.7;3.9;248.2;50.05;976;5600.6
16-10-07;10:51;39.1;267.4;4.0;247.3;50.07;981;5600.7
16-10-07;10:54;39.1;268.5;4.0;248.2;49.99;994;5600.7
16-10-07;10:57;39.3;263.5;4.0;248.2;50.00;996;5600.8
16-10-07;11:00;39.3;265.4;4.1;248.2;50.02;1006;5600.8
16-10-07;11:03;39.4;261.1;4.1;248.2;50.04;1009;5600.9
16-10-07;11:06;39.7;261.3;4.1;249.2;50.05;1022;5600.9
16-10-07;11:09;39.5;265.8;4.1;248.2;50.03;1023;5601.0
16-10-07;11:12;39.9;263.0;4.3;249.2;50.05;1036;5601.0
16-10-07;11:15;39.9;262.0;4.2;248.2;50.04;1040;5601.1
16-10-07;11:18;40.1;259.8;4.3;248.2;50.05;1053;5601.1
16-10-07;11:21;40.2;258.6;4.3;248.2;50.06;1059;5601.2
16-10-07;11:24;40.1;260.4;4.3;249.2;50.05;1063;5601.2
16-10-07;11:27;40.2;263.6;4.3;248.2;50.04;1059;5601.3
16-10-07;11:30;40.7;258.2;4.3;248.2;50.02;1069;5601.3
16-10-07;11:33;40.7;259.1;4.4;248.2;50.03;1076;5601.4
16-10-07;11:36;40.7;257.9;4.4;248.2;50.04;1096;5601.4
16-10-07;11:39;41.0;260.4;4.4;248.2;50.03;1109;5601.5
16-10-07;11:42;40.9;257.8;4.5;248.2;50.05;1125;5601.6
16-10-07;11:45;41.2;255.0;4.6;247.3;50.02;1131;5601.6
16-10-07;11:48;41.3;251.6;4.7;248.2;50.05;1156;5601.7
16-10-07;11:51;41.3;258.8;4.8;247.3;50.07;1188;5601.7
16-10-07;11:54;41.3;254.8;4.8;248.2;50.06;1186;5601.8
16-10-07;11:57;41.6;262.9;4.7;248.2;50.04;1149;5601.8
16-10-07;12:00;40.7;273.7;2.6;246.3;50.04;639;5601.9
16-10-07;12:03;40.1;287.8;1.0;245.3;50.09;230;5601.9
16-10-07;12:06;40.8;263.5;5.0;247.3;50.05;1257;5601.9
16-10-07;12:09;41.0;261.1;5.0;249.2;50.03;1229;5602.0
16-10-07;12:12;41.4;255.3;1.1;245.3;50.03;260;5602.1
16-10-07;12:15;40.8;282.2;4.4;248.2;50.03;1088;5602.1
16-10-07;12:18;41.3;258.3;5.0;248.2;50.04;1221;5602.2
16-10-07;12:21;41.5;261.9;2.9;246.3;50.04;731;5602.2
16-10-07;12:24;40.9;260.3;5.0;247.3;50.02;1242;5602.2
16-10-07;12:27;41.0;255.3;3.8;247.3;50.01;944;5602.3
16-10-07;12:30;40.4;274.8;1.4;246.3;50.05;331;5602.3
16-10-07;12:33;39.8;283.1;1.2;245.3;50.03;275;5602.3
16-10-07;12:36;39.2;285.0;1.2;245.3;50.07;280;5602.4
16-10-07;12:39;39.1;289.7;1.3;246.3;50.05;297;5602.4
16-10-07;12:42;38.7;291.5;1.1;245.3;50.05;278;5602.4
16-10-07;12:45;38.5;295.7;1.0;246.3;50.04;242;5602.4
16-10-07;12:48;38.0;292.8;0.9;246.3;50.06;204;5602.4
16-10-07;12:51;37.7;289.3;0.8;246.3;50.06;191;5602.4
16-10-07;12:54;37.5;295.3;0.8;245.3;50.01;193;5602.4
16-10-07;12:57;37.4;296.6;0.8;244.3;50.01;183;5602.4
16-10-07;13:00;37.4;292.5;0.8;245.3;50.02;168;5602.4
16-10-07;13:03;37.0;286.0;0.7;245.3;50.02;149;5602.4
16-10-07;13:06;36.7;287.6;0.6;244.3;50.02;115;5602.5
16-10-07;13:09;36.4;291.0;0.5;245.3;50.01;94;5602.5
16-10-07;13:12;36.4;280.6;0.4;245.3;50.02;90;5602.5
16-10-07;13:15;36.2;290.9;0.4;246.3;50.03;93;5602.5
16-10-07;13:18;36.1;291.7;0.5;246.3;50.05;99;5602.5
16-10-07;13:21;36.0;301.3;0.5;245.3;50.03;106;5602.5
16-10-07;13:24;35.7;296.3;0.5;246.3;50.04;110;5602.5
16-10-07;13:27;35.7;287.8;0.5;245.3;50.01;114;5602.5
16-10-07;13:30;35.5;296.9;0.5;246.3;50.01;120;5602.5
16-10-07;13:33;35.4;300.4;0.6;245.3;50.05;124;5602.5
16-10-07;13:36;35.5;303.6;0.6;245.3;50.05;133;5602.5
16-10-07;13:39;35.4;302.9;0.6;246.3;50.04;137;5602.5
16-10-07;13:42;35.3;300.5;0.7;246.3;50.04;153;5602.5
16-10-07;13:45;35.3;302.6;0.7;246.3;50.05;161;5602.5
16-10-07;13:48;35.3;296.9;0.8;247.3;50.05;160;5602.5
16-10-07;13:51;34.9;291.2;0.7;246.3;50.09;140;5602.5
16-10-07;13:54;34.9;289.4;0.6;248.2;50.11;118;5602.6
16-10-07;13:57;34.9;282.2;0.5;247.3;50.05;98;5602.6
16-10-07;14:00;34.7;282.1;0.4;247.3;50.06;73;5602.6
16-10-07;14:03;34.6;285.9;0.3;246.3;50.06;57;5602.6
16-10-07;14:06;34.5;285.4;0.2;246.3;50.09;48;5602.6
16-10-07;14:09;34.4;282.8;0.2;246.3;50.08;46;5602.6
16-10-07;14:12;34.4;276.5;0.2;246.3;50.06;45;5602.6
16-10-07;14:15;34.1;272.7;0.2;246.3;50.07;44;5602.6
16-10-07;14:18;34.1;277.4;0.2;247.3;50.07;44;5602.6
16-10-07;14:21;34.0;277.2;0.2;246.3;50.05;43;5602.6
16-10-07;14:24;33.9;277.7;0.2;245.3;50.03;43;5602.6
16-10-07;14:27;34.0;285.9;0.2;247.3;50.03;46;5602.6
16-10-07;14:30;33.9;277.1;0.4;248.2;50.04;55;5602.6
16-10-07;14:33;33.8;282.4;0.4;246.3;50.03;53;5602.6
16-10-07;14:36;33.7;281.8;0.3;246.3;50.05;51;5602.6
16-10-07;14:39;33.8;293.9;0.3;247.3;50.05;55;5602.6
16-10-07;14:42;33.9;291.6;0.4;246.3;50.05;75;5602.6
16-10-07;14:45;33.7;294.1;0.4;247.3;50.04;75;5602.6
16-10-07;14:48;33.8;302.9;0.4;247.3;50.09;89;5602.6
16-10-07;14:51;33.8;299.4;0.5;247.3;50.04;111;5602.6
16-10-07;14:54;33.9;294.4;0.6;247.3;50.01;114;5602.6
16-10-07;14:57;34.1;288.8;0.5;247.3;50.03;105;5602.6
16-10-07;15:00;33.7;285.9;0.5;248.2;50.02;103;5602.6
16-10-07;15:03;33.7;291.5;0.5;247.3;50.03;98;5602.6
16-10-07;15:06;33.7;293.2;0.5;247.3;50.00;104;5602.6
16-10-07;15:09;33.8;290.1;0.5;247.3;50.02;103;5602.6
16-10-07;15:12;33.7;289.4;0.4;247.3;50.04;90;5602.6
16-10-07;15:15;33.8;282.7;0.4;247.3;50.03;69;5602.7
16-10-07;15:18;33.4;285.4;0.3;247.3;50.04;60;5602.7
16-10-07;15:21;33.4;278.9;0.4;247.3;50.04;62;5602.7
16-10-07;15:24;33.2;285.9;0.4;246.3;50.04;71;5602.7
16-10-07;15:27;33.3;282.2;0.4;247.3;50.04;70;5602.7
16-10-07;15:30;33.2;285.2;0.4;248.2;50.03;66;5602.7
16-10-07;15:33;33.2;274.6;0.3;247.3;50.03;64;5602.7
16-10-07;15:36;33.3;278.0;0.4;247.3;50.04;65;5602.7
16-10-07;15:39;33.2;290.3;0.5;247.3;49.99;69;5602.7
16-10-07;15:42;33.2;290.3;0.4;247.3;50.03;79;5602.7
16-10-07;15:45;33.3;283.3;0.4;247.3;50.03;86;5602.7
16-10-07;15:48;33.2;295.3;0.5;247.3;50.05;106;5602.7
16-10-07;15:51;33.4;296.4;0.6;247.3;50.05;122;5602.7
16-10-07;15:54;33.3;295.4;0.5;247.3;50.01;116;5602.7
16-10-07;15:57;33.3;291.2;0.5;247.3;50.06;93;5602.7
16-10-07;16:00;33.2;287.8;0.4;247.3;50.05;86;5602.7
16-10-07;16:03;33.3;291.7;0.4;247.3;50.06;85;5602.7
16-10-07;16:06;33.3;292.5;0.4;247.3;50.04;74;5602.7
16-10-07;16:09;33.3;282.7;0.4;247.3;50.03;69;5602.7
16-10-07;16:12;33.5;281.8;0.4;247.3;50.09;69;5602.7
16-10-07;16:15;33.1;288.7;0.4;246.3;50.02;66;5602.7
16-10-07;16:18;33.3;290.4;0.3;246.3;50.02;65;5602.7
16-10-07;16:21;33.1;280.5;0.3;246.3;50.04;56;5602.7
16-10-07;16:24;33.1;292.9;0.4;247.3;50.03;85;5602.7
16-10-07;16:27;33.4;260.3;0.7;246.3;50.05;152;5602.7
16-10-07;16:30;33.4;312.8;1.0;246.3;50.03;216;5602.8
16-10-07;16:33;33.7;260.3;0.5;248.2;50.08;121;5602.8
16-10-07;16:36;33.3;253.5;1.0;247.3;50.05;221;5602.8
16-10-07;16:39;33.4;298.0;1.1;247.3;50.03;263;5602.8
16-10-07;16:42;33.8;301.4;1.5;247.3;50.02;356;5602.8
16-10-07;16:45;34.0;295.4;1.7;247.3;50.04;389;5602.8
16-10-07;16:48;34.2;293.9;1.7;248.2;50.04;399;5602.8
16-10-07;16:51;34.1;291.0;1.2;248.2;50.03;271;5602.8
16-10-07;16:54;33.9;289.4;0.6;247.3;50.05;125;5602.9
16-10-07;16:57;33.8;287.4;0.5;247.3;50.01;90;5602.9
16-10-07;17:00;33.7;280.2;0.4;247.3;50.02;62;5602.9
16-10-07;17:03;33.5;276.4;0.3;247.3;50.05;69;5602.9
16-10-07;17:06;33.4;274.3;0.2;246.3;50.02;38;5602.9
16-10-07;17:09;33.4;273.9;0.2;247.3;50.04;38;5602.9
16-10-07;17:12;33.5;262.7;0.2;248.2;50.02;31;5602.9
16-10-07;17:15;33.4;276.7;0.1;248.2;50.02;27;5602.9
16-10-07;17:18;33.2;266.6;0.1;247.3;50.05;21;5602.9
16-10-07;17:21;33.1;269.3;0.1;247.3;50.03;16;5602.9
16-10-07;17:24;33.3;256.6;0.0;248.2;50.03;12;5602.9
16-10-07;17:27;33.2;262.2;0.0;247.3;50.04;6;5602.9
16-10-07;17:30;33.0;256.2;0.0;248.2;50.04;1;5602.9
16-10-07;17:33;32.9;230.4;0.0;247.3;50.04;1;5602.9
16-10-07;17:36;32.7;272.1;0.0;247.3;50.03;0;5602.9
16-10-07;17:39;32.6;269.9;0.0;247.3;50.06;0;5602.9
16-10-07;17:42;32.5;247.9;0.0;248.2;50.03;0;5602.9
16-10-07;17:45;32.4;218.8;0.0;247.3;50.01;0;5602.9
16-10-07;17:48;32.3;189.8;0.0;246.3;50.02;0;5602.9
16-10-07;17:51;32.2;162.0;0.0;247.3;50.04;0;5602.9
16-10-07;17:54;32.0;135.0;0.0;247.3;50.10;0;5602.9
16-10-07;17:57;32.0;108.6;0.0;247.3;50.12;0;5602.9
16-10-08;08:15;25.7;263.5;0.1;244.3;50.06;20;5602.9
16-10-08;08:18;26.4;273.9;0.1;244.3;50.04;20;5602.9
16-10-08;08:21;26.4;277.0;0.1;244.3;50.05;19;5602.9
16-10-08;08:24;27.2;265.4;0.1;244.3;50.03;20;5602.9
16-10-08;08:27;27.2;268.3;0.1;244.3;49.97;22;5602.9
16-10-08;08:30;27.5;275.2;0.1;244.3;50.03;21;5602.9
16-10-08;08:33;27.9;273.6;0.1;244.3;50.04;16;5602.9
16-10-08;08:36;27.9;264.1;0.0;244.3;50.04;11;5602.9
16-10-08;08:39;27.9;268.9;0.1;244.3;50.03;12;5602.9
16-10-08;08:42;28.3;282.8;0.1;243.4;50.02;18;5602.9
16-10-08;08:45;29.0;270.9;0.1;242.4;49.98;13;5602.9
16-10-08;08:48;28.6;274.9;0.1;244.3;50.03;25;5602.9
16-10-08;08:51;29.7;277.1;0.1;243.4;49.99;18;5602.9
16-10-08;08:54;29.0;280.3;0.1;243.4;50.06;27;5602.9
16-10-08;08:57;30.1;279.9;0.2;243.4;50.06;38;5602.9
16-10-08;09:00;30.1;279.4;0.2;246.3;50.04;37;5602.9
16-10-08;09:03;30.1;271.8;0.1;243.4;50.01;28;5602.9
16-10-08;09:06;30.1;264.2;0.0;243.4;50.05;5;5602.9
16-10-08;09:09;30.1;258.1;0.0;243.4;50.02;2;5602.9
16-10-08;09:12;29.7;263.8;0.0;243.4;50.03;6;5602.9
16-10-08;09:15;30.1;254.8;0.0;243.4;50.04;8;5602.9
16-10-08;09:18;30.2;253.7;0.0;242.4;50.03;5;5602.9
16-10-08;09:21;30.2;277.0;0.1;243.4;50.05;1;5602.9
16-10-08;09:24;30.2;289.4;0.0;243.4;50.03;2;5602.9
16-10-08;09:27;30.2;245.3;0.1;243.4;50.05;13;5602.9
16-10-08;09:30;30.4;263.6;0.0;242.4;50.07;10;5602.9
16-10-08;09:33;30.3;265.4;0.1;243.4;50.03;13;5602.9
16-10-08;09:36;30.4;274.9;0.0;243.4;50.03;14;5602.9
16-10-08;09:39;30.5;264.2;0.1;243.4;50.03;14;5602.9
16-10-08;09:42;30.3;261.1;0.0;243.4;50.05;12;5602.9
16-10-08;09:45;30.5;260.8;0.1;243.4;50.05;12;5602.9
16-10-08;09:48;30.5;267.9;0.0;243.4;50.05;5;5602.9
16-10-08;09:51;30.5;257.6;0.0;243.4;50.03;2;5602.9
16-10-08;09:54;30.4;262.5;0.0;243.4;50.02;2;5602.9
16-10-08;09:57;30.4;276.1;0.0;243.4;50.06;10;5602.9
16-10-08;10:00;30.5;267.6;0.0;244.3;50.05;5;5602.9
16-10-08;10:03;30.7;263.5;0.0;243.4;50.01;9;5602.9
16-10-08;10:06;30.7;264.2;0.1;244.3;50.05;14;5602.9
16-10-08;10:09;30.7;267.9;0.1;243.4;50.05;15;5602.9
16-10-08;10:12;30.8;267.3;0.1;244.3;50.01;13;5602.9
16-10-08;10:15;30.8;267.7;0.1;245.3;50.03;18;5602.9
16-10-08;10:18;30.8;278.0;0.1;245.3;50.02;24;5602.9
16-10-08;10:21;30.8;274.3;0.1;244.3;50.02;29;5602.9
16-10-08;10:24;30.9;281.1;0.1;243.4;50.03;27;5602.9
16-10-08;10:27;31.0;255.7;0.1;244.3;50.03;16;5602.9
16-10-08;10:30;30.8;268.9;0.1;243.4;50.02;20;5602.9
16-10-08;10:33;31.0;279.3;0.1;243.4;50.03;27;5602.9
16-10-08;10:36;30.9;270.2;0.1;243.4;50.08;30;5602.9
16-10-08;10:39;31.0;271.4;0.1;243.4;50.04;29;5602.9
16-10-08;10:42;31.1;276.7;0.1;243.4;50.04;22;5602.9
16-10-08;10:45;30.9;258.6;0.1;243.4;50.02;15;5602.9
16-10-08;10:48;31.2;257.5;0.1;242.4;50.06;22;5602.9
16-10-08;10:51;31.0;278.7;0.3;242.4;50.07;52;5602.9
16-10-08;10:54;31.4;285.0;0.2;243.4;50.03;47;5602.9
16-10-08;10:57;31.4;273.3;0.2;242.4;50.05;40;5602.9
16-10-08;11:00;31.1;284.4;0.2;243.4;50.01;48;5602.9
16-10-08;11:03;31.4;301.3;0.4;242.4;50.03;58;5602.9
16-10-08;11:06;31.4;283.5;0.2;243.4;50.03;43;5602.9
16-10-08;11:09;31.4;282.2;0.2;243.4;50.05;34;5602.9
16-10-08;11:12;31.5;275.8;0.1;243.4;50.03;31;5602.9
16-10-08;11:15;31.4;259.2;0.1;242.4;50.03;31;5602.9
16-10-08;11:18;31.4;272.7;0.1;242.4;50.03;28;5602.9
16-10-08;11:21;31.5;273.3;0.1;243.4;50.04;31;5602.9
16-10-08;11:24;31.5;282.1;0.2;243.4;50.02;49;5602.9
16-10-08;11:27;31.4;289.4;0.1;243.4;50.04;29;5602.9
16-10-08;11:30;31.5;277.1;0.1;244.3;50.04;22;5602.9
16-10-08;11:33;31.5;275.2;0.2;243.4;50.05;37;5602.9
16-10-08;11:36;31.5;271.8;0.2;244.3;50.05;45;5602.9
16-10-08;11:39;31.6;4.8;0.3;243.4;50.09;46;5602.9
16-10-08;11:42;31.5;289.4;0.2;244.3;50.04;41;5603.0
16-10-08;11:45;31.6;279.6;0.2;243.4;50.05;43;5603.0
16-10-08;11:48;31.6;281.5;0.2;243.4;50.05;45;5603.0
16-10-08;11:51;31.6;274.9;0.2;242.4;50.05;42;5603.0
16-10-08;11:54;31.6;285.9;0.3;242.4;50.03;49;5603.0
16-10-08;11:57;31.7;290.4;0.3;242.4;50.04;57;5603.0
16-10-08;12:00;31.7;290.7;0.4;244.3;50.02;62;5603.0
16-10-08;12:03;31.7;295.1;0.4;243.4;50.04;64;5603.0
16-10-08;12:06;31.8;290.9;0.3;242.4;50.02;50;5603.0
16-10-08;12:09;31.7;286.3;0.3;243.4;50.02;50;5603.0
16-10-08;12:12;31.9;278.7;0.1;244.3;50.10;31;5603.0
16-10-08;12:15;31.9;273.4;0.2;243.4;50.07;37;5603.0
16-10-08;12:18;31.8;280.9;0.2;244.3;50.09;41;5603.0
16-10-08;12:21;31.8;273.6;0.2;243.4;50.04;40;5603.0
16-10-08;12:24;31.9;281.2;0.2;243.4;50.04;42;5603.0
16-10-08;12:27;31.8;263.6;0.2;244.3;50.03;37;5603.0
16-10-08;12:30;31.9;274.6;0.2;244.3;50.05;35;5603.0
16-10-08;12:33;31.7;269.2;0.2;243.4;50.06;37;5603.0
16-10-08;12:36;31.9;275.5;0.2;244.3;50.07;37;5603.0
16-10-08;12:39;31.8;283.4;0.2;242.4;50.02;35;5603.0
16-10-08;12:42;31.9;262.5;0.2;243.4;50.06;36;5603.0
16-10-08;12:45;31.9;269.9;0.2;244.3;50.04;41;5603.0
16-10-08;12:48;31.8.3;279.9;0.2;243.4;50.07;41;5603.0
16-10-08;12:51;31.9;290.0;0.2;244.3;50.08;48;5603.0
16-10-08;12:54;32.0;280.2;0.2;243.4;50.01;43;5603.0
16-10-08;12:57;31.7;288.8;0.3;243.4;50.02;53;5603.0
16-10-08;13:00;31.9;283.5;0.3;244.3;50.07;57;5603.0
16-10-08;13:03;31.9;286.3;0.3;243.4;50.01;62;5603.0
16-10-08;13:06;32.0;292.2;0.4;243.4;50.04;68;5603.0
16-10-08;13:09;31.9;288.8;0.4;244.3;50.03;67;5603.0
16-10-08;13:12;32.0;292.3;0.4;243.4;50.02;63;5603.0
16-10-08;13:15;31.9;284.1;0.4;244.3;50.09;66;5603.0
16-10-08;13:18;32.3;289.1;0.4;244.3;50.05;71;5603.0
16-10-08;13:21;32.0;283.5;0.3;244.3;50.05;60;5603.0
16-10-08;13:24;32.0;279.7;0.3;245.3;50.02;53;5603.0
16-10-08;13:27;32.2;278.1;0.2;245.3;50.04;44;5603.0
16-10-08;13:30;32.2;274.5;0.2;244.3;50.01;42;5603.0
16-10-08;13:33;32.2;277.7;0.1;243.4;50.04;26;5603.0
16-10-08;13:36;31.9;267.0;0.1;243.4;50.04;16;5603.0
16-10-08;13:39;31.9;263.0;0.1;243.4;50.04;23;5603.0
16-10-08;13:42;31.9;279.3;0.1;243.4;50.05;31;5603.0
16-10-08;13:45;31.9;280.0;0.2;244.3;50.06;38;5603.0
16-10-08;13:48;32.0;286.6;0.2;244.3;50.07;41;5603.0
16-10-08;13:51;32.2;285.4;0.2;242.4;50.05;43;5603.0
16-10-08;13:54;31.9;284.1;0.2;243.4;50.01;45;5603.1
16-10-08;13:57;32.0;279.4;0.2;244.3;50.01;45;5603.1
16-10-08;14:00;32.0;289.0;0.3;244.3;50.02;45;5603.1
16-10-08;14:03;32.2;274.2;0.2;244.3;50.08;44;5603.1
16-10-08;14:06;32.0;276.5;0.1;244.3;50.05;34;5603.1
16-10-08;14:09;32.0;275.0;0.1;243.4;50.03;30;5603.1
16-10-08;14:12;31.9;273.0;0.1;243.4;50.05;28;5603.1
16-10-08;14:15;32.0;274.9;0.1;244.3;50.04;28;5603.1
16-10-08;14:18;31.9;270.5;0.1;244.3;50.04;24;5603.1
16-10-08;14:21;31.9;272.4;0.1;244.3;50.03;24;5603.1
16-10-08;14:24;31.9;269.5;0.2;244.3;50.05;28;5603.1
16-10-08;14:27;32.0;270.2;0.2;244.3;50.03;28;5603.1
16-10-08;14:30;31.9;275.3;0.1;246.3;50.03;31;5603.1
16-10-08;14:33;32.2;270.1;0.1;245.3;50.06;34;5603.1
16-10-08;14:36;31.9;277.2;0.2;245.3;50.05;34;5603.1
16-10-08;14:39;32.0;278.3;0.2;245.3;50.03;35;5603.1
16-10-08;14:42;32.0;278.6;0.2;244.3;50.02;36;5603.1
16-10-08;14:45;32.0;273.0;0.2;244.3;50.02;36;5603.1
16-10-08;14:48;31.9;280.0;0.1;244.3;50.04;31;5603.1
16-10-08;14:51;31.9;274.6;0.1;245.3;50.04;30;5603.1
16-10-08;14:54;31.8;281.2;0.1;243.4;50.04;28;5603.1
16-10-08;14:57;32.0;269.5;0.1;244.3;50.00;29;5603.1
16-10-08;15:00;31.9;277.5;0.1;245.3;50.03;34;5603.1
16-10-08;15:03;31.8;279.6;0.2;244.3;50.02;39;5603.1
16-10-08;15:06;32.2;280.3;0.2;245.3;50.04;47;5603.1
16-10-08;15:09;32.0;278.3;0.3;244.3;50.06;54;5603.1
16-10-08;15:12;32.0;280.9;0.2;243.4;50.01;56;5603.1
16-10-08;15:15;31.9;287.9;0.3;244.3;50.03;52;5603.1
16-10-08;15:18;32.2;287.1;0.2;244.3;50.05;49;5603.1
16-10-08;15:21;31.9;281.1;0.2;244.3;50.04;51;5603.1
16-10-08;15:24;32.3;282.1;0.2;244.3;50.02;53;5603.1
16-10-08;15:27;32.0;279.1;0.3;244.3;50.04;57;5603.1
16-10-08;15:30;32.0;287.1;0.3;243.4;50.03;58;5603.1
16-10-08;15:33;32.3;285.4;0.4;244.3;50.02;63;5603.1
16-10-08;15:36;32.0;294.4;0.4;244.3;50.03;73;5603.1
16-10-08;15:39;32.3;299.7;0.4;243.4;50.07;75;5603.1
16-10-08;15:42;32.3;290.4;0.4;243.4;50.04;79;5603.1
16-10-08;15:45;32.3;290.3;0.4;243.4;50.03;71;5603.1
16-10-08;15:48;32.2;294.1;0.5;243.4;49.98;78;5603.1
16-10-08;15:51;32.4;289.8;0.5;245.3;50.04;83;5603.1
16-10-08;15:54;32.4;294.7;0.4;243.4;50.02;84;5603.1
16-10-08;15:57;32.4;295.4;0.4;243.4;50.04;78;5603.1
16-10-08;16:00;32.3;4.8;0.4;243.4;50.02;68;5603.1
16-10-08;16:03;32.5;284.1;0.4;243.4;50.02;66;5603.2
16-10-08;16:06;32.3;282.8;0.4;244.3;50.03;65;5603.2
16-10-08;16:09;32.4;282.7;0.3;244.3;50.03;54;5603.2
16-10-08;16:12;32.4;277.8;0.3;243.4;50.04;49;5603.2
16-10-08;16:15;32.2;284.0;0.2;243.4;50.04;48;5603.2
16-10-08;16:18;32.4;278.1;0.2;244.3;50.02;44;5603.2
16-10-08;16:21;32.3;277.5;0.2;244.3;50.02;38;5603.2
16-10-08;16:24;32.2;270.8;0.2;244.3;50.04;37;5603.2
16-10-08;16:27;32.3;274.9;0.2;244.3;50.03;39;5603.2
16-10-08;16:30;32.3;274.9;0.1;244.3;50.02;27;5603.2
16-10-08;16:33;32.2;273.6;0.1;243.4;50.00;20;5603.2
16-10-08;16:36;32.0;259.7;0.1;243.4;50.02;19;5603.2
16-10-08;16:39;32.2;258.3;0.1;243.4;50.02;16;5603.2
16-10-08;16:42;32.2;257.9;0.1;243.4;50.01;13;5603.2
16-10-08;16:45;32.0;250.4;0.0;243.4;50.04;9;5603.2
16-10-08;16:48;32.0;242.2;0.0;244.3;50.06;6;5603.2
16-10-08;16:51;31.9;259.4;0.0;243.4;50.05;6;5603.2
16-10-08;16:54;31.8;255.7;0.0;243.4;50.05;5;5603.2
16-10-08;16:57;31.9;255.9;0.0;242.4;50.06;5;5603.2
16-10-08;17:00;31.8;245.0;0.0;243.4;50.05;2;5603.2
16-10-08;17:03;31.8;246.8;0.0;243.4;50.07;1;5603.2
16-10-08;17:06;31.7;265.2;0.0;243.4;50.03;0;5603.2
16-10-08;17:09;31.7;253.2;0.0;244.3;50.05;0;5603.2
16-10-08;17:12;31.5;249.0;0.0;245.3;50.09;4;5603.2
16-10-08;17:15;31.6;260.5;0.0;243.4;50.04;4;5603.2
16-10-08;17:18;31.6;256.7;0.0;244.3;50.02;0;5603.2
16-10-08;17:21;31.6;198.1;0.0;244.3;50.01;1;5603.2
16-10-08;17:24;31.5;205.2;0.0;243.4;50.04;0;5603.2
16-10-08;17:27;31.5;274.8;0.0;242.4;50.04;0;5603.2
16-10-08;17:30;31.4;292.0;0.0;245.3;50.03;0;5603.2
16-10-08;17:33;31.2;283.5;0.0;245.3;50.00;0;5603.2
16-10-08;17:36;31.2;273.7;0.0;245.3;50.01;0;5603.2
16-10-08;17:39;31.1;256.0;0.0;245.3;50.02;0;5603.2
16-10-08;17:42;31.1;237.0;0.0;245.3;50.00;0;5603.2
16-10-08;17:45;31.1;215.7;0.0;245.3;50.03;0;5603.2
16-10-08;17:48;31.0;176.5;0.0;245.3;50.02;0;5603.2
16-10-08;17:51;31.0;145.6;0.0;245.3;50.03;0;5603.2
16-10-08;17:54;31.0;131.2;0.0;246.3;50.09;0;5603.2
16-10-09;07:54;26.1;287.2;0.1;246.3;50.04;16;5603.2
16-10-09;07:57;26.8;274.2;0.1;246.3;50.04;19;5603.2
16-10-09;08:00;26.8;265.5;0.1;247.3;50.03;17;5603.2
16-10-09;08:03;27.2;263.0;0.0;246.3;50.02;15;5603.2
16-10-09;08:06;27.9;4.8;0.1;246.3;50.05;18;5603.2
16-10-09;08:09;27.5;273.7;0.0;247.3;50.01;14;5603.2
16-10-09;08:12;27.9;257.0;0.1;246.3;50.02;14;5603.2
16-10-09;08:15;28.3;263.8;0.1;246.3;50.03;18;5603.2
16-10-09;08:18;28.6;266.6;0.1;245.3;50.09;20;5603.2
16-10-09;08:21;28.6;264.1;0.1;245.3;50.04;22;5603.2
16-10-09;08:24;29.4;265.5;0.1;246.3;50.03;25;5603.2
16-10-09;08:27;29.0;278.7;0.1;246.3;50.02;25;5603.2
16-10-09;08:30;29.0;271.4;0.1;246.3;49.97;20;5603.2
16-10-09;08:33;29.0;263.8;0.1;245.3;49.99;19;5603.2
16-10-09;08:36;29.7;269.6;0.1;246.3;50.01;23;5603.2
16-10-09;08:39;29.7;267.1;0.1;246.3;50.03;22;5603.2
16-10-09;08:42;29.7;278.3;0.1;246.3;50.02;26;5603.2
16-10-09;08:45;30.3;273.1;0.2;247.3;49.97;30;5603.2
16-10-09;08:48;30.4;281.2;0.2;246.3;50.02;37;5603.2
16-10-09;08:51;30.3;290.9;0.2;246.3;50.02;41;5603.2
16-10-09;08:54;30.5;277.7;0.1;246.3;50.03;33;5603.2
16-10-09;08:57;30.4;280.6;0.2;245.3;50.07;42;5603.2
16-10-09;09:00;30.5;275.6;0.2;246.3;50.06;39;5603.2
16-10-09;09:03;30.7;274.3;0.2;246.3;50.02;39;5603.2
16-10-09;09:06;30.7;277.0;0.2;246.3;50.04;40;5603.2
16-10-09;09:09;30.7;283.3;0.2;246.3;50.07;43;5603.2
16-10-09;09:12;30.8;284.0;0.2;246.3;50.06;42;5603.2
16-10-09;09:15;31.0;275.6;0.2;245.3;50.03;38;5603.2
16-10-09;09:18;30.8;280.2;0.2;245.3;50.04;42;5603.2
16-10-09;09:21;30.8;282.4;0.3;245.3;50.05;52;5603.2
16-10-09;09:24;31.0;287.5;0.4;246.3;50.01;68;5603.2
16-10-09;09:27;31.0;281.1;0.4;246.3;50.04;64;5603.2
16-10-09;09:30;31.1;287.1;0.4;246.3;50.06;76;5603.2
16-10-09;09:33;31.1;292.3;0.5;245.3;50.08;87;5603.2
16-10-09;09:36;31.5;294.1;0.4;246.3;50.06;83;5603.2
16-10-09;09:39;31.6;288.5;0.5;246.3;50.06;106;5603.2
16-10-09;09:42;31.6;297.0;0.6;247.3;50.07;119;5603.2
16-10-09;09:45;31.7;298.5;0.5;246.3;50.09;118;5603.3
16-10-09;09:48;32.0;300.1;0.6;246.3;50.07;135;5603.3
16-10-09;09:51;32.0;304.1;0.6;246.3;50.06;137;5603.3
16-10-09;09:54;31.9;305.2;0.6;247.3;50.06;145;5603.3
16-10-09;09:57;32.0;301.7;0.6;248.2;50.04;149;5603.3
16-10-09;10:00;32.0;299.4;0.7;247.3;50.03;161;5603.3
16-10-09;10:03;32.2;300.8;0.8;247.3;50.03;198;5603.3
16-10-09;10:06;32.2;302.6;1.0;248.2;50.05;219;5603.3
16-10-09;10:09;32.4;309.0;1.0;247.3;50.01;234;5603.3
16-10-09;10:12;32.5;305.2;1.0;247.3;50.04;228;5603.3
16-10-09;10:15;32.5;300.0;0.9;247.3;50.05;209;5603.3
16-10-09;10:18;32.6;308.0;1.0;246.3;50.05;227;5603.4
16-10-09;10:21;32.7;304.6;0.9;247.3;50.06;235;5603.4
16-10-09;10:24;32.9;306.1;1.0;247.3;50.04;229;5603.4
16-10-09;10:27;33.1;296.9;1.0;248.2;50.08;249;5603.4
16-10-09;10:30;33.0;301.4;1.2;247.3;50.04;261;5603.4
16-10-09;10:33;33.2;303.6;1.2;247.3;50.05;268;5603.4
16-10-09;10:36;33.2;305.1;1.1;247.3;50.03;257;5603.4
16-10-09;10:39;33.1;303.9;1.1;248.2;50.07;258;5603.4
16-10-09;10:42;33.3;311.5;1.1;247.3;50.07;268;5603.5
16-10-09;10:45;33.3;303.3;1.2;248.2;50.06;278;5603.5
16-10-09;10:48;33.4;307.3;1.2;248.2;50.07;282;5603.5
16-10-09;10:51;33.7;306.4;1.2;247.3;50.05;283;5603.5
16-10-09;10:54;33.7;306.5;1.2;246.3;50.05;287;5603.5
16-10-09;10:57;33.7;305.1;1.2;248.2;50.05;292;5603.5
16-10-09;11:00;33.7;305.4;1.2;247.3;50.03;301;5603.5
16-10-09;11:03;33.7;303.2;1.4;248.2;50.06;322;5603.6
16-10-09;11:06;33.9;305.1;1.4;247.3;50.07;345;5603.6
16-10-09;11:09;34.0;300.8;1.4;248.2;50.04;356;5603.6
16-10-09;11:12;34.0;298.9;1.5;247.3;50.04;363;5603.6
16-10-09;11:15;34.1;302.0;1.5;248.2;50.05;379;5603.6
16-10-09;11:18;34.2;295.3;1.7;247.3;50.03;407;5603.6
16-10-09;11:21;34.4;295.3;1.9;248.2;50.04;458;5603.7
16-10-09;11:24;34.6;295.4;2.1;249.2;50.03;508;5603.7
16-10-09;11:27;34.8;292.6;2.1;248.2;50.05;501;5603.7
16-10-09;11:30;34.8;295.8;2.1;248.2;50.06;532;5603.7
16-10-09;11:33;35.0;295.1;2.2;248.2;50.03;550;5603.8
16-10-09;11:36;35.2;295.3;2.1;247.3;50.06;533;5603.8
16-10-09;11:39;35.3;291.3;2.1;248.2;50.07;515;5603.8
16-10-09;11:42;35.3;294.5;2.0;248.2;50.04;489;5603.8
16-10-09;11:45;35.3;304.1;2.0;248.2;50.06;486;5603.9
16-10-09;11:48;35.6;292.5;1.9;248.2;50.03;477;5603.9
16-10-09;11:51;35.5;294.7;2.4;249.2;49.97;570;5603.9
16-10-09;11:54;35.9;290.1;2.6;249.2;50.01;652;5603.9
16-10-09;11:57;35.7;288.2;2.3;250.2;50.02;575;5604.0
16-10-09;12:00;35.9;287.8;2.1;248.2;50.05;527;5604.0
16-10-09;12:03;35.9;281.1;2.4;248.2;50.06;576;5604.0
16-10-09;12:06;36.2;278.6;3.3;248.2;50.05;834;5604.1
16-10-09;12:09;36.2;289.1;2.9;248.2;50.03;742;5604.1
16-10-09;12:12;37.0;264.6;5.1;249.2;50.03;1254;5604.2
16-10-09;12:15;37.7;281.1;5.1;249.2;50.07;1259;5604.2
16-10-09;12:18;37.9;274.9;5.0;249.2;50.05;1252;5604.3
16-10-09;12:21;38.0;273.9;5.1;250.2;50.07;1262;5604.3
16-10-09;12:24;38.5;265.8;5.2;250.2;50.04;1287;5604.4
16-10-09;12:27;39.0;258.9;3.2;249.2;49.96;723;5604.5
16-10-09;12:30;38.6;259.4;5.2;250.2;50.05;1285;5604.5
16-10-09;12:33;38.4;282.1;1.5;247.3;50.00;358;5604.5
16-10-09;12:36;38.2;267.9;1.0;247.3;50.06;247;5604.6
16-10-09;12:39;37.5;279.6;0.9;247.3;50.05;209;5604.6
16-10-09;12:42;37.1;284.6;1.1;247.3;50.06;272;5604.6
16-10-09;12:45;37.0;287.6;1.1;247.3;50.06;260;5604.6
16-10-09;12:48;37.1;293.7;1.5;248.2;50.05;380;5604.6
16-10-09;12:51;37.7;286.5;5.5;251.1;50.07;1391;5604.7
16-10-09;12:54;37.1;267.4;1.5;249.2;50.01;372;5604.7
16-10-09;12:57;37.4;279.4;1.1;248.2;50.02;274;5604.7
16-10-09;13:00;37.0;275.6;1.5;247.3;49.98;336;5604.7
16-10-09;13:03;36.8;295.3;1.4;247.3;50.02;316;5604.7
16-10-09;13:06;36.8;290.0;1.2;248.2;50.04;267;5604.8
16-10-09;13:09;36.7;287.4;1.1;247.3;50.02;272;5604.8
16-10-09;13:12;36.5;231.2;1.9;248.2;50.03;486;5604.8
16-10-09;13:15;37.5;258.9;5.6;250.2;50.06;1402;5604.8
16-10-09;13:18;37.1;275.9;4.7;249.2;50.06;1182;5604.9
16-10-09;13:21;38.0;276.7;1.8;248.2;50.08;452;5604.9
16-10-09;13:24;37.8;281.1;5.5;252.1;50.05;1362;5605.0
16-10-09;13:27;38.3;285.7;2.2;249.2;50.03;523;5605.0
16-10-09;13:30;37.8;269.6;3.5;249.2;50.08;867;5605.0
16-10-09;13:33;37.9;248.8;2.0;249.2;50.06;459;5605.1
16-10-09;13:36;37.5;280.9;0.8;248.2;50.06;188;5605.1
16-10-09;13:39;37.1;285.9;0.9;247.3;50.05;210;5605.1
16-10-09;13:42;36.7;288.7;0.8;247.3;50.05;173;5605.1
16-10-09;13:45;36.5;288.1;0.7;247.3;50.03;142;5605.1
16-10-09;13:48;36.5;294.4;0.6;247.3;50.05;128;5605.1
16-10-09;13:51;36.2;288.5;0.4;248.2;50.05;88;5605.1
16-10-09;13:54;35.9;281.9;0.4;248.2;50.02;77;5605.1
16-10-09;13:57;35.7;282.7;0.4;247.3;50.04;93;5605.1
16-10-09;14:00;35.6;290.9;0.5;247.3;50.03;101;5605.1
16-10-09;14:03;35.5;294.7;0.5;248.2;50.04;94;5605.2
16-10-09;14:06;35.3;294.4;0.4;248.2;50.04;74;5605.2
16-10-09;14:09;35.2;278.3;0.4;248.2;50.05;74;5605.2
16-10-09;14:12;35.0;294.7;0.4;248.2;50.05;88;5605.2
16-10-09;14:15;35.0;295.1;0.6;247.3;50.04;110;5605.2
16-10-09;14:18;35.0;296.0;0.7;248.2;50.06;155;5605.2
16-10-09;14:21;35.2;295.4;0.7;248.2;50.05;171;5605.2
16-10-09;14:24;35.0;275.0;1.1;248.2;50.05;258;5605.2
16-10-09;14:27;35.0;301.3;0.9;247.3;50.05;231;5605.2
16-10-09;14:30;34.8;314.0;1.2;248.2;50.05;295;5605.2
16-10-09;14:33;35.0;279.7;1.2;248.2;50.04;283;5605.2
16-10-09;14:36;35.0;300.8;1.3;248.2;50.06;318;5605.3
16-10-09;14:39;35.7;287.9;4.8;250.2;50.05;1208;5605.3
16-10-09;14:42;36.2;278.6;3.3;250.2;50.05;829;5605.3
16-10-09;14:45;36.8;276.4;2.5;248.2;50.05;637;5605.4
16-10-09;14:48;36.9;272.1;4.4;250.2;50.08;1070;5605.4
16-10-09;14:51;37.4;274.3;3.4;249.2;49.98;822;5605.5
16-10-09;14:54;37.4;286.0;3.2;249.2;50.06;796;5605.5
16-10-09;14:57;36.9;271.1;1.3;247.3;50.03;337;5605.5
16-10-09;15:00;36.7;280.8;0.7;248.2;50.02;181;5605.6
16-10-09;15:03;36.1;280.2;0.7;247.3;50.08;140;5605.6
16-10-09;15:06;36.0;295.7;0.7;248.2;50.05;178;5605.6
16-10-09;15:09;35.9;300.5;1.0;248.2;50.06;231;5605.6
16-10-09;15:12;35.7;294.5;1.1;248.2;50.11;257;5605.6
16-10-09;15:15;35.7;302.0;1.2;248.2;50.06;295;5605.6
16-10-09;15:18;36.0;297.0;1.1;248.2;50.07;264;5605.6
16-10-09;15:21;35.6;298.6;1.0;247.3;50.05;231;5605.6
16-10-09;15:24;35.5;298.6;0.8;247.3;50.04;185;5605.6
16-10-09;15:27;35.5;295.4;0.7;247.3;50.02;140;5605.7
16-10-09;15:30;35.3;293.8;0.5;248.2;50.04;119;5605.7
16-10-09;15:33;34.9;289.0;0.4;247.3;50.03;92;5605.7
16-10-09;15:36;35.0;277.2;0.3;247.3;50.03;62;5605.7
16-10-09;15:39;34.7;270.8;0.2;247.3;50.05;47;5605.7
16-10-09;15:42;34.6;274.6;0.2;247.3;50.05;37;5605.7
16-10-09;15:45;34.5;273.9;0.1;247.3;50.04;28;5605.7
16-10-09;15:48;34.4;263.2;0.1;248.2;50.03;23;5605.7
16-10-09;15:51;34.2;273.4;0.1;248.2;50.05;30;5605.7
16-10-09;15:54;34.1;272.4;0.2;248.2;50.08;43;5605.7
16-10-09;15:57;34.1;283.0;0.3;247.3;50.06;53;5605.7
16-10-09;16:00;33.9;287.9;0.2;248.2;50.05;49;5605.7
16-10-09;16:03;34.0;275.2;0.2;247.3;50.03;40;5605.7
16-10-09;16:06;33.8;271.7;0.1;246.3;50.01;33;5605.7
16-10-09;16:09;33.9;271.2;0.1;248.2;50.03;23;5605.7
16-10-09;16:12;33.3;261.1;0.1;247.3;50.06;20;5605.7
16-10-09;16:15;33.5;260.0;0.1;247.3;50.06;25;5605.7
16-10-09;16:18;33.3;270.5;0.1;248.2;50.04;31;5605.7
16-10-09;16:21;33.4;265.8;0.2;247.3;50.05;38;5605.7
16-10-09;16:24;33.3;283.3;0.3;248.2;49.99;50;5605.7
16-10-09;16:27;33.3;286.0;0.4;248.2;50.01;73;5605.7
16-10-09;16:30;33.4;288.5;0.4;247.3;50.01;82;5605.7
16-10-09;16:33;33.5;293.1;0.4;247.3;50.02;77;5605.7
16-10-09;16:36;33.3;284.1;0.4;247.3;50.04;70;5605.7
16-10-09;16:39;33.4;285.6;0.4;247.3;50.02;65;5605.7
16-10-09;16:42;33.2;281.9;0.4;247.3;50.06;65;5605.7
16-10-09;16:45;33.3;281.1;0.4;247.3;50.06;71;5605.7
16-10-09;16:48;33.3;277.4;0.4;247.3;50.05;71;5605.7
16-10-09;16:51;33.2;284.1;0.4;247.3;50.04;70;5605.7
16-10-09;16:54;33.2;276.4;0.3;247.3;50.10;64;5605.7
16-10-09;16:57;33.2;288.1;0.3;247.3;50.07;57;5605.7
16-10-09;17:00;33.1;284.6;0.2;2475;50.08;51;5605.7
16-10-09;17:03;33.0;279.1;0.2;246.3;50.04;46;5605.7
16-10-09;17:06;33.1;282.1;0.2;247.3;50.06;43;5605.7
16-10-09;17:09;33.2;280.5;0.2;247.3;50.02;40;5605.7
16-10-09;17:12;33.1;268.5;0.2;247.3;50.05;37;5605.7
16-10-09;17:15;33.0;282.8;0.1;247.3;50.03;31;5605.7
16-10-09;17:18;33.0;270.5;0.1;246.3;50.04;24;5605.8
16-10-09;17:21;32.9;26.0;0.1;247.3;50.02;15;5605.8
16-10-09;17:24;32.7;262.2;0.0;247.3;50.05;8;5605.8
16-10-09;17:27;32.7;262.9;0.0;247.3;50.02;4;5605.8
16-10-09;17:30;32.6;251.6;0.0;247.3;50.04;0;5605.8
16-10-09;17:33;32.5;192.3;0.0;248.2;50.02;0;5605.8
16-10-09;17:36;32.4;188.3;0.0;247.3;50.03;0;5605.8
16-10-09;17:39;32.3;122.4;0.0;247.3;50.01;0;5605.8
16-10-10;07:24;26.4;276.2;0.1;243.4;50.03;17;5605.8
16-10-10;07:27;27.5;276.5;0.1;243.4;50.03;23;5605.8
16-10-10;07:30;27.5;284.6;0.1;244.3;50.06;29;5605.8
16-10-10;07:33;27.5;283.0;0.2;245.3;50.04;32;5605.8
16-10-10;07:36;28.3;274.5;0.1;245.3;50.06;36;5605.8
16-10-10;07:39;29.0;283.7;0.2;244.3;50.08;41;5605.8
16-10-10;07:42;28.3;272.6;0.2;244.3;50.03;45;5605.8
16-10-10;07:45;29.0;281.3;0.2;244.3;50.04;49;5605.8
16-10-10;07:48;29.7;286.2;0.3;244.3;50.08;51;5605.8
16-10-10;07:51;29.4;276.2;0.3;244.3;50.08;51;5605.8
16-10-10;07:54;29.7;291.6;0.3;244.3;50.08;55;5605.8
16-10-10;07:57;30.1;290.1;0.3;244.3;50.09;57;5605.8
16-10-10;08:00;50.0;285.6;0.3;244.3;50.06;55;5605.8
16-10-10;08:03;30.3;285.0;0.3;243.4;50.04;54;5605.8
16-10-10;08:06;30.5;295.6;0.3;243.4;50.06;55;5605.8
16-10-10;08:09;30.5;280.8;0.4;243.4;50.05;61;5605.8
16-10-10;08:12;30.7;292.0;0.4;244.3;50.03;65;5605.8
16-10-10;08:15;30.7;289.8;0.4;243.4;50.03;66;5605.8
16-10-10;08:18;30.9;290.7;0.4;244.3;50.03;67;5605.8
16-10-10;08:21;31.0;293.4;0.4;244.3;50.03;74;5605.8
16-10-10;08:24;30.9;319.1;0.5;244.3;50.05;99;5605.8
16-10-10;08:27;31.1;305.5;0.6;246.3;50.05;141;5605.8
16-10-10;08:30;31.2;308.2;0.7;245.3;50.05;146;5605.8
16-10-10;08:33;31.5;301.7;0.9;245.3;50.05;208;5605.8
16-10-10;08:36;31.6;300.7;1.0;244.3;50.04;233;5605.8
16-10-10;08:39;31.8;302.6;1.1;245.3;50.02;254;5605.8
16-10-10;08:42;31.7;306.7;1.2;245.3;50.05;274;5605.9
16-10-10;08:45;32.0;303.9;1.3;245.3;49.99;289;5605.9
16-10-10;08:48;31.8;300.5;1.1;244.3;50.05;284;5605.9
16-10-10;08:51;31.9;301.9;1.1;245.3;50.05;271;5605.9
16-10-10;08:54;31.9;299.4;1.2;244.3;50.05;299;5605.9
16-10-10;08:57;32.0;298.3;1.4;244.3;50.05;331;5605.9
16-10-10;09:00;32.5;301.9;1.5;244.3;50.04;379;5606.0
16-10-10;09:03;32.5;298.5;1.6;245.3;50.07;404;5606.0
16-10-10;09:06;32.6;293.8;2.0;243.4;50.08;478;5606.0
16-10-10;09:09;32.7;299.1;2.1;244.3;50.02;510;5606.0
16-10-10;09:12;33.0;298.3;2.3;244.3;50.04;542;5606.0
16-10-10;09:15;33.3;296.3;2.4;243.4;50.02;579;5606.1
16-10-10;09:18;33.5;298.3;2.5;244.3;50.03;611;5606.1
16-10-10;09:21;33.7;298.2;2.4;244.3;50.05;597;5606.1
16-10-10;09:24;34.0;293.5;2.6;244.3;50.03;617;5606.2
16-10-10;09:27;34.2;292.5;2.8;244.3;50.04;668;5606.2
16-10-10;09:30;34.6;287.2;3.0;243.4;49.99;718;5606.2
16-10-10;09:33;34.5;285.7;3.0;244.3;50.05;716;5606.3
16-10-10;09:36;34.5;290.3;3.2;245.3;50.07;761;5606.3
16-10-10;09:39;34.7;288.8;2.6;246.3;50.06;629;5606.3
16-10-10;09:42;34.8;292.2;2.3;246.3;50.05;561;5606.4
16-10-10;09:45;34.9;290.9;1.9;245.3;50.05;458;5606.4
16-10-10;09:48;34.7;290.1;2.1;246.3;50.06;525;5606.4
16-10-10;09:51;34.8;290.6;2.4;246.3;50.06;577;5606.4
16-10-10;09:54;35.0;298.6;2.1;246.3;50.01;517;5606.5
16-10-10;09:57;35.0;294.2;1.8;244.3;50.04;448;5606.5
16-10-10;10:00;34.8;297.8;2.2;245.3;50.04;537;5606.5
16-10-10;10:03;34.9;299.2;2.0;244.3;50.07;489;5606.5
16-10-10;10:06;35.3;297.0;2.2;245.3;50.06;538;5606.6
16-10-10;10:09;35.0;311.7;2.0;245.3;50.05;500;5606.6
16-10-10;10:12;34.9;298.3;2.3;244.3;50.06;551;5606.6
16-10-10;10:15;34.9;298.6;2.1;246.3;50.09;527;5606.6
16-10-10;10:18;35.2;295.8;2.1;244.3;50.05;516;5606.7
16-10-10;10:21;34.8;299.2;2.4;244.3;50.10;556;5606.7
16-10-10;10:24;35.2;300.7;2.2;244.3;50.03;507;5606.7
16-10-10;10:27;35.2;295.0;2.4;244.3;50.02;576;5606.7
16-10-10;10:30;35.4;289.8;2.7;244.3;50.11;641;5606.8
16-10-10;10:33;35.4;291.3;2.8;244.3;50.05;696;5606.8
16-10-10;10:36;35.3;299.8;1.5;244.3;50.05;356;5606.8
16-10-10;10:39;35.5;281.6;2.4;244.3;50.01;552;5606.9
16-10-10;10:42;35.4;303.0;1.3;246.3;50.05;295;5606.9
16-10-10;10:45;35.4;288.1;1.4;243.4;50.05;321;5606.9
16-10-10;10:48;35.4;303.5;1.3;244.3;50.06;307;5606.9
16-10-10;10:51;35.5;271.4;1.7;244.3;50.04;407;5606.9
16-10-10;10:54;35.6;293.7;1.4;244.3;50.01;327;5607.0
16-10-10;10:57;35.5;293.9;1.5;244.3;50.03;363;5607.0
16-10-10;11:00;35.2;291.6;1.0;244.3;50.04;223;5607.0
16-10-10;11:03;35.3;292.6;0.7;244.3;50.05;155;5607.0
16-10-10;11:06;34.8;284.7;0.5;244.3;50.09;104;5607.0
16-10-10;11:09;34.8;292.6;0.5;243.4;50.05;90;5607.0
16-10-10;11:12;34.6;300.4;0.5;243.4;50.03;99;5607.0
16-10-10;11:15;34.6;304.6;0.5;243.4;50.05;129;5607.0
16-10-10;11:18;34.5;308.7;0.7;243.4;50.03;155;5607.0
16-10-10;11:21;34.6;302.4;0.8;244.3;50.06;172;5607.0
16-10-10;11:24;34.4;299.7;0.6;243.4;50.05;123;5607.0
16-10-10;11:27;34.5;303.0;0.6;243.4;50.01;130;5607.1
16-10-10;11:30;34.5;300.8;0.8;242.4;50.05;170;5607.1
16-10-10;11:33;34.7;308.4;0.9;242.4;50.05;210;5607.1
16-10-10;11:36;34.6;300.5;0.9;243.4;50.04;206;5607.1
16-10-10;11:39;34.6;303.2;0.9;244.3;50.03;200;5607.1
16-10-10;11:42;34.5;300.2;0.8;243.4;50.05;182;5607.1
16-10-10;11:45;34.2;306.5;0.8;244.3;50.11;180;5607.1
16-10-10;11:48;34.4;301.0;0.7;243.4;50.06;152;5607.1
16-10-10;11:51;34.5;304.1;0.7;243.4;50.05;150;5607.1
16-10-10;11:54;34.2;300.5;0.6;242.4;50.03;143;5607.1
16-10-10;11:57;34.1;298.9;0.6;243.4;50.04;140;5607.1
16-10-10;12:00;34.2;300.1;0.7;243.4;50.06;136;5607.1
16-10-10;12:03;34.0;306.4;0.6;243.4;50.04;129;5607.1
16-10-10;12:06;34.0;300.1;0.7;242.4;50.06;131;5607.2
16-10-10;12:09;34.1;297.8;0.6;243.4;50.00;126;5607.2
16-10-10;12:12;34.1;297.9;0.6;244.3;50.06;129;5607.2
16-10-10;12:15;34.1;303.9;0.6;243.4;50.08;136;5607.2
16-10-10;12:18;34.2;305.2;0.8;242.4;50.04;165;5607.2
16-10-10;12:21;34.0;304.1;0.0;242.4;50.07;205;5607.2
16-10-10;12:24;34.1;303.3;1.0;243.4;50.06;228;5607.2
16-10-10;12:27;34.5;310.2;1.1;243.4;50.03;269;5607.2
16-10-10;12:30;34.2;309.3;1.4;243.4;50.06;327;5607.2
16-10-10;13:39;31.1;294.7;0.7;243.4;50.05;147;5607.2
16-10-10;13:42;31.5;299.4;0.7;243.4;50.07;164;5607.2
16-10-10;13:45;31.8;306.8;1.1;243.4;50.01;253;5607.3
16-10-10;13:48;31.8;304.3;1.2;244.3;50.04;295;5607.3
16-10-10;13:51;32.2;309.2;1.3;245.3;50.06;306;5607.3
16-10-10;13:54;32.3;302.4;1.0;244.3;50.02;250;5607.3
16-10-10;13:57;32.3;303.5;1.2;244.3;50.02;280;5607.3
16-10-10;14:00;32.5;306.7;1.3;246.3;50.05;295;5607.3
16-10-10;14:03;32.4;301.4;1.2;245.3;50.03;296;5607.3
16-10-10;14:06;32.7;299.7;1.2;243.4;50.04;268;5607.4
16-10-10;14:09;33.0;295.4;0.9;243.4;50.06;214;5607.4
16-10-10;14:12;32.7;305.4;0.9;243.4;50.05;210;5607.4
16-10-10;14:15;32.9;300.5;1.0;242.4;50.03;227;5607.4
16-10-10;14:18;33.1;299.2;0.8;242.4;50.03;197;5607.4
16-10-10;14:21;33.2;296.9;0.8;243.4;50.06;178;5607.4
16-10-10;14:24;33.0;290.9;0.8;242.4;50.01;145;5607.4
16-10-10;14:27;33.2;296.4;0.7;242.4;50.06;142;5607.4
16-10-10;14:30;33.1;288.4;0.7;242.4;50.04;153;5607.4
16-10-10;14:33;33.4;292.3;0.6;242.4;50.07;125;5607.4
16-10-10;14:36;33.1;294.5;0.5;242.4;50.07;120;5607.4
16-10-10;14:39;33.2;290.6;0.6;243.4;50.06;115;5607.5
16-10-10;14:42;33.3;288.5;0.5;243.4;50.04;103;5607.5
16-10-10;14:45;33.2;295.3;0.5;242.4;50.05;96;5607.5
16-10-10;14:48;33.3;296.0;0.4;243.4;50.07;80;5607.5
16-10-10;14:51;33.2;285.7;0.4;244.3;50.06;89;5607.5
16-10-10;14:54;33.3;289.4;0.5;244.3;50.07;93;5607.5
16-10-10;14:57;33.3;292.0;0.5;245.3;50.05;113;5607.5
16-10-10;15:00;33.4;285.4;0.7;245.3;50.03;158;5607.5
16-10-10;15:03;33.4;291.2;0.8;247.3;50.03;180;5607.5
16-10-10;15:06;33.5;299.7;1.0;244.3;50.05;227;5607.5
16-10-10;15:09;33.7;294.1;1.0;244.3;50.03;233;5607.5
16-10-10;15:12;33.8;295.0;1.4;245.3;50.11;348;5607.5
16-10-10;15:15;33.9;295.7;1.5;245.3;50.02;340;5607.5
16-10-10;15:18;34.1;300.2;1.9;244.3;50.03;471;5607.6
16-10-10;15:21;34.6;286.0;2.1;245.3;50.03;539;5607.6
16-10-10;15:24;34.7;284.7;2.6;246.3;50.03;645;5607.6
16-10-10;15:27;34.8;295.6;2.3;246.3;50.03;555;5607.7
16-10-10;15:30;35.0;290.1;1.7;245.3;50.04;401;5607.7
16-10-10;15:33;35.0;303.0;1.2;245.3;50.05;306;5607.7
16-10-10;15:36;34.9;281.8;0.7;244.3;50.05;169;5607.7
16-10-10;15:39;34.8;293.2;1.6;245.3;50.05;380;5607.7
16-10-10;15:42;34.9;270.5;1.1;245.3;50.04;267;5607.7
16-10-10;15:45;34.7;295.1;0.8;244.3;50.08;203;5607.7
16-10-10;15:48;34.7;284.3;1.1;244.3;50.02;230;5607.8
16-10-10;15:51;34.9;285.7;1.0;244.3;50.05;223;5607.8
16-10-10;15:54;34.6;276.2;0.3;244.3;50.09;62;5607.8
16-10-10;15:57;34.4;281.1;0.2;244.3;50.03;40;5607.8
16-10-10;16:00;34.1;267.0;0.2;243.4;50.02;34;5607.8
16-10-10;16:03;34.1;276.2;0.2;245.3;49.99;36;5607.8
16-10-10;16:06;34.1;267.3;0.2;245.3;49.99;36;5607.8
16-10-10;16:09;34.1;277.4;0.1;245.3;50.03;27;5607.8
16-10-10;16:12;33.9;268.5;0.1;244.3;49.99;20;5607.8
16-10-10;16:15;33.8;260.3;0.0;245.3;50.02;8;5607.8
16-10-10;16:18;33.7;223.5;0.0;245.3;50.03;0;5607.8
16-10-10;16:21;33.4;15.7;0.0;245.3;50.01;0;5607.8
16-10-10;16:24;33.4;102.3;0.0;245.3;50.03;0;5607.8
16-10-10;16:27;33.2;166.5;0.0;245.3;50.02;0;5607.8
16-10-10;16:30;33.2;190.5;0.0;245.3;50.03;0;5607.8
16-10-10;16:33;33.1;212.1;0.0;244.3;50.03;0;5607.8
16-10-10;16:36;33.1;203.1;0.0;243.4;49.94;1;5607.8
16-10-10;16:39;33.0;188.5;0.0;245.3;49.97;1;5607.8
16-10-10;16:42;32.7;216.3;0.0;244.3;50.05;1;5607.8
16-10-10;16:45;32.7;197.4;0.0;244.3;50.03;1;5607.8
16-10-10;16:48;32.7;211.9;0.0;244.3;50.05;1;5607.8
16-10-10;16:51;32.6;216.3;0.0;243.4;50.05;1;5607.8
16-10-10;16:54;32.5;220.3;0.0;244.3;50.07;2;5607.8
16-10-10;16:57;32.5;251.9;0.0;244.3;50.08;1;5607.8
16-10-10;17:00;32.5;250.0;0.0;245.3;50.08;1;5607.8
16-10-10;17:03;32.4;;0.0;244.3;50.08;0;5607.8
16-10-10;17:06;32.4;221.7;0.0;245.3;50.06;0;5607.8
16-10-10;17:09;32.3;288.1;0.0;244.3;50.06;0;5607.8
16-10-10;17:12;32.2;280.8;0.0;245.3;50.06;0;5607.8
16-10-10;17:15;32.2;269.9;0.0;245.3;50.04;0;5607.8
16-10-10;17:18;32.0;258.9;0.0;245.3;50.03;0;5607.8
16-10-10;17:21;31.9;242.1;0.0;245.3;50.05;0;5607.8
16-10-10;17:24;31.9;222.6;0.0;245.3;50.05;0;5607.8
16-10-10;17:27;31.8;205.2;0.0;244.3;50.04;0;5607.8
16-10-10;17:30;31.8;188.3;0.0;244.3;50.02;0;5607.8
16-10-10;17:33;31.7;188.0;0.0;244.3;50.04;0;5607.8
16-10-10;17:36;31.7;200.2;0.0;244.3;50.03;0;5607.8
16-10-10;17:39;31.6;193.9;0.0;244.3;50.07;0;5607.8
16-10-11;08:27;27.2;275.3;0.0;245.3;50.05;0;5607.8
16-10-11;08:30;27.5;256.0;0.0;246.3;50.02;1;5607.8
16-10-11;08:33;27.9;;0.0;246.3;49.98;3;5607.8
16-10-11;08:36;27.5;258.9;0.0;245.3;50.03;3;5607.8
16-10-11;08:39;27.9;248.5;0.0;245.3;50.03;5;5607.8
16-10-11;08:42;27.5;242.5;0.0;245.3;50.03;4;5607.8
16-10-11;08:45;27.9;252.9;0.0;245.3;50.03;5;5607.8
16-10-11;08:48;28.3;252.9;0.0;246.3;50.05;4;5607.8
16-10-11;08:51;27.9;264.2;0.0;245.3;50.05;6;5607.8
16-10-11;08:54;28.3;241.9;0.0;245.3;50.00;6;5607.8
16-10-11;08:57;28.3;262.5;0.0;246.3;50.01;9;5607.8
16-10-11;09:00;28.6;248.4;0.0;245.3;50.02;9;5607.8
16-10-11;09:03;29.0;256.6;0.1;245.3;50.04;9;5607.8
16-10-11;09:06;29.0;251.6;0.0;245.3;50.08;9;5607.8
16-10-11;09:09;29.4;255.0;0.0;245.3;50.02;7;5607.8
16-10-11;09:12;29.4;268.6;0.0;245.3;50.04;9;5607.8
16-10-11;09:15;30.1;266.7;0.0;245.3;50.05;9;5607.8
16-10-11;09:18;30.1;251.2;0.1;244.3;50.02;11;5607.8
16-10-11;09:21;30.2;260.0;0.1;244.3;50.04;10;5607.8
16-10-11;09:24;30.2;268.0;0.1;245.3;50.05;12;5607.8
16-10-11;09:27;30.2;264.6;0.1;245.3;50.05;18;5607.8
16-10-11;09:30;30.4;263.8;0.1;245.3;50.01;20;5607.8
