data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-10-11;09:33;30.3;270.9;0.1;244.3;50.08;18;5607.8
16-10-11;09:36;30.4;270.8;0.1;244.3;50.06;25;5607.8
16-10-11;09:39;30.5;269.9;0.1;244.3;50.05;24;5607.8
16-10-11;09:42;30.7;277.8;0.1;245.3;50.03;18;5607.8
16-10-11;09:45;30.8;274.5;0.1;244.3;50.04;25;5607.8
16-10-11;09:48;30.8;280.3;0.1;245.3;50.03;18;5607.8
16-10-11;09:51;30.7;275.5;0.1;245.3;50.03;22;5607.8
16-10-11;09:54;30.9;264.2;0.1;245.3;50.02;23;5607.8
16-10-11;09:57;31.0;278.3;0.1;245.3;50.03;25;5607.8
16-10-11;10:00;31.0;278.3;0.1;245.3;50.07;28;5607.8
16-10-11;10:03;30.9;281.6;0.1;245.3;50.04;20;5607.8
16-10-11;10:06;31.0;256.0;0.1;245.3;50.03;25;5607.8
16-10-11;10:09;31.0;278.4;0.1;245.3;50.02;30;5607.8
16-10-11;10:12;31.2;266.4;0.1;246.3;50.03;31;5607.8
16-10-11;10:15;31.2;277.0;0.1;245.3;50.02;29;5607.8
16-10-11;10:18;31.4;276.2;0.2;244.3;50.03;39;5607.8
16-10-11;10:21;31.4;273.7;0.2;244.3;50.03;44;5607.8
16-10-11;10:24;31.4;274.0;0.2;243.4;50.02;39;5607.8
16-10-11;10:27;31.5;278.0;0.1;244.3;50.02;32;5607.8
16-10-11;10:30;31.5;284.7;0.1;245.3;50.03;34;5607.8
16-10-11;10:33;31.2;270.8;0.1;244.3;50.05;31;5607.8
16-10-11;10:36;31.6;275.6;0.1;246.3;50.04;30;5607.8
16-10-11;10:39;31.7;274.2;0.1;245.3;50.05;27;5607.8
16-10-11;10:42;31.6;282.2;0.2;245.3;50.06;31;5607.8
16-10-11;10:45;31.7;285.2;0.2;245.3;50.04;38;5607.8
16-10-11;10:48;31.7;276.1;0.1;245.3;50.04;33;5607.8
16-10-11;10:51;31.7;269.9;0.1;245.3;50.06;28;5607.8
16-10-11;10:54;31.8;269.2;0.2;245.3;50.03;30;5607.8
16-10-11;10:57;31.6;272.0;0.1;245.3;50.03;27;5607.8
16-10-11;11:00;31.8;267.7;0.2;245.3;50.08;32;5607.8
16-10-11;11:03;31.8;274.2;0.2;244.3;50.06;34;5607.8
16-10-11;11:06;31.6;278.6;0.1;245.3;50.04;27;5607.8
16-10-11;11:09;31.8;268.0;0.2;245.3;50.07;30;5607.8
16-10-11;11:12;31.9;279.6;0.2;246.3;50.06;34;5607.8
16-10-11;11:15;31.8;261.9;0.2;245.3;50.05;35;5607.8
16-10-11;11:18;31.9;273.6;0.1;244.3;50.08;36;5607.9
16-10-11;11:21;31.9;279.9;0.2;245.3;50.06;33;5607.9
16-10-11;11:24;32.0;269.6;0.2;245.3;50.04;36;5607.9
16-10-11;11:27;31.9;4.8;0.2;244.3;50.02;35;5607.9
16-10-11;11:30;31.9;292.6;0.2;245.3;50.05;47;5607.9
16-10-11;11:33;32.2;284.3;0.1;244.3;50.07;34;5607.9
16-10-11;11:36;31.9;280.3;0.2;244.3;50.05;39;5607.9
16-10-11;11:39;32.0;281.6;0.1;245.3;50.03;32;5607.9
16-10-11;11:42;32.0;291.2;0.2;245.3;50.02;37;5607.9
16-10-11;11:45;32.2;281.8;0.2;244.3;50.03;53;5607.9
16-10-11;11:48;32.2;289.5;0.3;244.3;50.05;59;5607.9
16-10-11;11:51;32.2;285.3;0.4;244.3;50.04;68;5607.9
16-10-11;11:54;32.3;294.4;0.4;244.3;50.01;74;5607.9
16-10-11;11:57;32.4;288.2;0.2;246.3;50.02;46;5607.9
16-10-11;12:00;32.3;290.0;0.2;245.3;50.05;45;5607.9
16-10-11;12:03;32.3;278.7;0.2;245.3;50.05;44;5607.9
16-10-11;12:06;32.3;299.1;0.3;245.3;50.07;52;5607.9
16-10-11;12:09;32.3;283.7;0.2;246.3;50.03;41;5607.9
16-10-11;12:12;32.4;287.6;0.3;245.3;50.03;52;5607.9
16-10-11;12:15;32.5;291.5;0.3;246.3;50.04;52;5607.9
16-10-11;12:18;32.5;286.3;0.4;246.3;50.06;62;5607.9
16-10-11;12:21;32.5;288.7;0.3;246.3;50.11;53;5607.9
16-10-11;12:24;32.5;303.2;0.4;245.3;50.08;82;5607.9
16-10-11;12:27;32.4;295.0;0.4;246.3;50.02;67;5607.9
16-10-11;12:30;32.5;289.4;0.3;246.3;50.07;61;5607.9
16-10-11;12:33;32.4;297.9;0.3;245.3;50.07;62;5607.9
16-10-11;12:36;32.4;280.2;0.4;245.3;50.10;65;5607.9
16-10-11;12:39;32.5;295.7;0.4;246.3;50.06;74;5607.9
16-10-11;12:42;32.4;297.2;0.4;245.3;50.03;68;5607.9
16-10-11;12:45;32.4;295.7;0.4;246.3;50.06;72;5607.9
16-10-11;12:48;32.2;299.2;0.4;245.3;50.04;76;5607.9
16-10-11;12:51;32.3;288.5;0.4;246.3;50.03;64;5607.9
16-10-11;12:54;32.2;291.2;0.3;244.3;50.02;57;5607.9
16-10-11;12:57;31.9;287.8;0.2;245.3;50.03;48;5607.9
16-10-11;13:00;31.8;281.9;0.3;246.3;50.05;52;5607.9
16-10-11;13:03;31.8;287.8;0.3;246.3;50.05;55;5607.9
16-10-11;13:06;31.7;278.6;0.2;246.3;50.04;36;5607.9
16-10-11;13:09;31.7;271.5;0.1;247.3;50.04;29;5607.9
16-10-11;13:12;31.6;277.0;0.1;245.3;50.04;32;5607.9
16-10-11;13:15;31.5;277.7;0.2;246.3;50.04;45;5608.0
16-10-11;13:18;31.7;287.1;0.2;246.3;50.02;44;5608.0
16-10-11;13:21;31.5;282.2;0.2;245.3;49.98;41;5608.0
16-10-11;13:24;31.5;276.4;0.1;246.3;50.02;33;5608.0
16-10-11;13:27;31.5;286.2;0.1;246.3;50.03;32;5608.0
16-10-11;13:30;31.4;284.0;0.1;245.3;50.04;32;5608.0
16-10-11;13:33;31.5;284.1;0.2;246.3;50.04;40;5608.0
16-10-11;13:36;31.6;272.3;0.1;246.3;50.04;26;5608.0
16-10-11;13:39;31.5;279.4;0.1;244.3;50.03;22;5608.0
16-10-11;13:42;31.5;273.1;0.1;245.3;50.02;23;5608.0
16-10-11;13:45;31.5;275.2;0.1;245.3;50.04;26;5608.0
16-10-11;13:48;31.4;272.6;0.2;245.3;50.07;31;5608.0
16-10-11;13:51;31.5;273.0;0.2;245.3;50.06;33;5608.0
16-10-11;13:54;31.4;270.4;0.1;245.3;50.03;30;5608.0
16-10-11;13:57;31.4;271.2;0.1;246.3;50.04;28;5608.0
16-10-11;14:00;31.1;274.9;0.1;245.3;50.01;23;5608.0
16-10-11;14:03;31.4;276.2;0.1;244.3;50.01;28;5608.0
16-10-11;14:06;31.2;275.6;0.1;244.3;50.05;29;5608.0
16-10-11;14:09;31.2;279.4;0.2;244.3;50.06;32;5608.0
16-10-11;14:12;31.2;280.2;0.1;245.3;50.06;35;5608.0
16-10-11;14:15;31.1;282.2;0.2;245.3;50.05;46;5608.0
16-10-11;14:18;31.1;272.6;0.2;245.3;50.06;33;5608.0
16-10-11;14:21;31.1;286.3;0.2;246.3;50.06;38;5608.0
16-10-11;14:24;31.4;272.3;0.1;246.3;50.03;30;5608.0
16-10-11;14:27;31.1;263.3;0.1;245.3;50.04;17;5608.0
16-10-11;14:30;31.2;269.5;0.1;246.3;50.05;15;5608.0
16-10-11;14:33;31.2;266.3;0.0;248.2;50.05;7;5608.0
16-10-11;14:36;31.0;253.4;0.0;246.3;50.04;12;5608.0
16-10-11;14:39;31.0;251.5;0.0;246.3;50.05;10;5608.0
16-10-11;14:42;31.0;269.3;0.0;246.3;50.06;11;5608.0
16-10-11;14:45;31.1;256.3;0.1;247.3;50.06;12;5608.0
16-10-11;14:48;31.1;266.0;0.1;247.3;50.03;15;5608.0
16-10-11;14:51;31.0;275.0;0.0;247.3;50.04;15;5608.0
16-10-11;14:54;31.1;259.7;0.0;248.2;50.03;11;5608.0
16-10-11;14:57;31.1;270.4;0.1;247.3;50.03;16;5608.0
16-10-11;15:00;31.1;274.8;0.1;248.2;50.04;17;5608.0
16-10-11;15:03;50.0;261.0;0.1;247.3;50.03;32;5608.0
16-10-11;15:06;31.2;287.9;0.2;246.3;50.03;44;5608.0
16-10-11;15:09;31.4;278.9;0.2;246.3;50.03;36;5608.0
16-10-11;15:12;31.4;273.0;0.1;246.3;50.04;27;5608.0
16-10-11;15:15;31.4;275.5;0.1;246.3;50.08;29;5608.0
16-10-11;15:18;31.2;275.3;0.1;247.3;50.03;24;5608.0
16-10-11;15:21;31.5;275.8;0.1;246.3;50.04;19;5608.0
16-10-11;15:24;31.5;258.3;0.1;245.3;50.02;20;5608.0
16-10-11;15:27;31.5;256.6;0.0;247.3;50.03;11;5608.0
16-10-11;15:30;31.5;263.3;0.1;247.3;50.05;23;5608.0
16-10-11;15:33;31.5;263.0;0.1;247.3;50.05;17;5608.0
16-10-11;15:36;31.5;268.3;0.0;249.2;50.05;10;5608.0
16-10-11;15:39;31.5;264.2;0.0;247.3;50.03;4;5608.0
16-10-11;15:42;31.5;242.7;0.0;247.3;50.05;0;5608.0
16-10-11;15:45;31.4;205.6;0.0;246.3;50.03;1;5608.0
16-10-11;15:48;31.4;198.7;0.0;247.3;50.06;0;5608.0
16-10-11;15:51;31.4;220.1;0.0;246.3;50.07;2;5608.0
16-10-11;15:54;31.4;233.3;0.0;247.3;50.05;2;5608.0
16-10-11;15:57;31.4;258.2;0.0;247.3;50.04;3;5608.0
16-10-11;16:00;31.4;248.8;0.0;247.3;50.05;2;5608.0
16-10-11;16:03;31.2;229.1;0.0;247.3;50.05;3;5608.0
16-10-11;16:06;31.2;247.2;0.0;247.3;50.05;3;5608.0
16-10-11;16:09;31.4;263.3;0.0;247.3;50.08;3;5608.0
16-10-11;16:12;31.2;233.2;0.0;247.3;50.04;4;5608.0
16-10-11;16:15;31.2;257.9;0.0;247.3;50.02;3;5608.0
16-10-11;16:18;31.2;253.4;0.0;247.3;50.03;2;5608.0
16-10-11;16:21;31.2;295.4;0.0;246.3;50.03;0;5608.0
16-10-11;16:24;31.2;294.2;0.0;247.3;50.02;0;5608.0
16-10-11;16:27;31.1;295.3;0.0;247.3;50.02;0;5608.0
16-10-11;16:30;31.1;281.8;0.0;247.3;50.04;0;5608.0
16-10-11;16:33;31.0;269.0;0.0;247.3;50.04;0;5608.0
16-10-11;16:36;31.0;269.3;0.0;247.3;50.05;0;5608.0
16-10-11;16:39;31.0;238.1;0.0;247.3;50.04;0;5608.0
16-10-11;16:42;31.0;192.3;0.0;247.3;50.04;0;5608.0
16-10-11;16:45;30.9;169.3;0.0;247.3;50.03;0;5608.0
16-10-11;16:48;30.9;188.8;0.0;247.3;50.05;0;5608.0
16-10-11;16:51;30.9;226.4;0.0;247.3;50.02;0;5608.0
16-10-11;16:54;30.9;257.0;0.0;247.3;50.05;0;5608.0
16-10-12;08:36;27.2;264.5;0.0;243.4;50.04;3;5608.0
16-10-12;08:39;27.2;250.1;0.0;243.4;50.04;0;5608.0
16-10-12;08:42;27.2;213.7;0.0;243.4;50.04;3;5608.0
16-10-12;08:45;27.5;204.3;0.0;243.4;50.04;5;5608.0
16-10-12;08:48;27.5;239.3;0.0;243.4;50.06;3;5608.0
16-10-12;08:51;27.9;254.8;0.0;244.3;50.04;9;5608.0
16-10-12;08:54;28.6;268.6;0.0;244.3;50.03;3;5608.0
16-10-12;08:57;28.6;247.8;0.0;243.4;50.04;8;5608.0
16-10-12;09:00;28.6;262.2;0.0;244.3;50.04;8;5608.0
16-10-12;09:03;29.0;264.5;0.0;243.4;49.99;3;5608.0
16-10-12;09:06;29.0;259.7;0.0;243.4;50.04;4;5608.0
16-10-12;09:09;29.0;248.4;0.0;243.4;50.03;4;5608.0
16-10-12;09:12;29.4;260.7;0.0;243.4;50.02;7;5608.0
16-10-12;09:15;29.7;262.9;0.0;242.4;50.06;7;5608.0
16-10-12;09:18;29.7;235.9;0.0;243.4;50.04;3;5608.0
16-10-12;09:21;30.1;269.3;0.1;241.4;50.04;15;5608.0
16-10-12;09:24;30.1;258.2;0.0;242.4;50.05;9;5608.0
16-10-12;09:27;30.1;263.9;0.0;241.4;50.05;9;5608.0
16-10-12;09:30;30.3;272.1;0.0;240.4;50.05;5;5608.0
16-10-12;09:33;30.3;264.6;0.1;243.4;50.06;16;5608.0
16-10-12;09:36;30.4;256.4;0.1;241.4;50.06;17;5608.0
16-10-12;12:15;26.8;278.7;0.3;245.3;50.05;56;5608.0
16-10-12;12:18;27.2;296.3;0.4;246.3;50.05;72;5608.0
16-10-12;12:21;28.3;283.7;0.2;246.3;50.06;46;5608.0
16-10-12;12:24;28.3;292.3;0.4;246.3;50.05;62;5608.0
16-10-12;12:27;28.6;284.6;0.4;246.3;50.03;73;5608.0
16-10-12;12:30;29.0;284.7;0.3;246.3;50.05;52;5608.0
16-10-12;12:33;28.6;274.6;0.1;247.3;50.02;24;5608.0
16-10-12;12:36;29.0;263.3;0.1;246.3;50.03;23;5608.0
16-10-12;12:39;29.4;297.3;0.4;247.3;50.06;73;5608.0
16-10-12;12:42;29.7;282.5;0.4;247.3;50.05;78;5608.0
16-10-12;12:45;30.4;297.6;0.4;246.3;50.07;79;5608.0
16-10-12;12:48;30.2;290.9;0.4;247.3;50.11;90;5608.1
16-10-12;12:51;30.7;298.2;0.5;247.3;50.04;114;5608.1
16-10-12;12:54;30.7;296.1;0.5;247.3;50.07;111;5608.1
16-10-12;12:57;30.8;303.5;0.4;247.3;50.02;94;5608.1
16-10-12;13:00;30.9;298.2;0.4;246.3;50.03;94;5608.1
16-10-12;13:03;30.9;299.4;0.4;247.3;50.04;100;5608.1
16-10-12;13:06;31.2;300.0;0.5;247.3;50.04;97;5608.1
16-10-12;13:09;31.2;292.0;0.5;247.3;50.03;113;5608.1
16-10-12;13:12;31.4;306.4;0.5;246.3;50.04;105;5608.1
16-10-12;13:15;31.7;304.1;0.7;247.3;50.05;144;5608.1
16-10-12;13:18;31.6;292.3;0.4;246.3;50.05;72;5608.1
16-10-12;13:21;31.7;296.9;0.4;246.3;50.04;75;5608.1
16-10-12;13:24;31.6;300.4;0.3;246.3;49.97;46;5608.1
16-10-12;13:27;31.5;277.4;0.2;247.3;50.02;36;5608.1
16-10-12;13:30;31.8;289.8;0.4;247.3;50.02;70;5608.1
16-10-12;13:33;31.7;298.6;0.3;248.2;50.05;60;5608.1
16-10-12;13:36;31.7;269.3;0.1;248.2;50.04;32;5608.1
16-10-12;13:39;31.8;288.7;0.4;248.2;50.05;67;5608.1
16-10-12;13:42;31.9;277.1;0.3;247.3;50.03;51;5608.1
16-10-12;13:45;31.9;284.9;0.2;249.2;50.05;46;5608.1
16-10-12;13:48;31.9;277.0;0.3;248.2;50.06;49;5608.1
16-10-12;13:51;32.2;288.5;0.4;248.2;50.06;70;5608.1
16-10-12;13:54;32.2;297.2;0.4;248.2;50.02;84;5608.1
16-10-12;13:57;32.2;295.7;0.4;249.2;50.01;80;5608.1
16-10-12;14:00;32.2;295.8;0.3;245.3;50.03;67;5608.1
16-10-12;14:03;32.4;317.8;0.4;245.3;50.07;89;5608.1
16-10-12;14:06;32.4;308.7;0.7;245.3;50.03;148;5608.2
16-10-12;14:09;32.4;305.4;0.7;244.3;50.04;146;5608.2
16-10-12;14:12;32.5;290.9;0.4;245.3;50.04;79;5608.2
16-10-12;14:15;32.6;274.0;0.5;245.3;50.06;108;5608.2
16-10-12;14:18;32.5;311.1;0.6;245.3;50.05;140;5608.2
16-10-12;14:21;32.7;291.0;0.4;245.3;50.06;93;5608.2
16-10-12;14:24;32.7;298.5;0.4;245.3;50.05;94;5608.2
16-10-12;14:27;32.9;299.2;0.4;245.3;50.04;85;5608.2
16-10-12;14:30;32.6;281.3;0.2;244.3;50.05;35;5608.2
16-10-12;14:33;32.6;282.8;0.1;244.3;50.08;23;5608.2
16-10-12;14:36;32.4;277.2;0.1;244.3;50.04;30;5608.2
16-10-12;14:39;32.6;278.3;0.2;246.3;50.04;50;5608.2
16-10-12;14:42;32.7;288.2;0.2;244.3;50.07;48;5608.2
16-10-12;14:45;32.4;290.7;0.2;244.3;50.03;41;5608.2
16-10-12;14:48;32.6;286.5;0.2;245.3;50.03;48;5608.2
16-10-12;14:51;32.5;286.2;0.3;245.3;50.04;55;5608.2
16-10-12;14:54;32.4;282.1;0.3;245.3;50.03;52;5608.2
16-10-12;14:57;32.6;281.5;0.2;245.3;50.02;41;5608.2
16-10-12;15:00;32.5;282.5;0.2;245.3;50.04;43;5608.2
16-10-12;15:03;32.7;280.8;0.2;245.3;50.09;33;5608.2
16-10-12;15:06;32.5;254.2;0.0;245.3;50.06;4;5608.2
16-10-12;15:09;32.4;261.6;0.0;245.3;49.98;2;5608.2
16-10-12;15:12;32.4;175.7;0.0;245.3;50.03;1;5608.2
16-10-12;15:15;32.3;193.0;0.0;245.3;50.04;11;5608.2
16-10-12;15:18;32.4;267.0;0.1;245.3;50.04;23;5608.2
16-10-12;15:21;32.3;272.9;0.1;245.3;50.04;21;5608.2
16-10-12;15:24;32.4;264.1;0.1;245.3;50.06;14;5608.2
16-10-12;15:27;32.4;272.9;0.2;245.3;49.98;36;5608.2
16-10-12;15:30;32.3;286.5;0.2;245.3;50.03;41;5608.2
16-10-12;15:33;32.5;274.5;0.3;245.3;50.01;49;5608.2
16-10-12;15:36;32.3;283.1;0.2;245.3;50.03;35;5608.2
16-10-12;15:39;32.3;263.6;0.1;245.3;50.03;20;5608.2
16-10-12;15:42;32.3;267.7;0.0;245.3;50.04;11;5608.2
16-10-12;15:45;32.3;257.0;0.0;245.3;50.03;7;5608.2
16-10-12;15:48;32.2;251.8;0.0;245.3;50.05;1;5608.2
16-10-12;15:51;32.0;199.9;0.0;245.3;50.05;1;5608.2
16-10-12;15:54;32.0;211.0;0.0;245.3;50.05;0;5608.2
16-10-12;15:57;32.0;193.7;0.0;245.3;50.07;4;5608.2
16-10-12;16:00;31.9;218.1;0.0;246.3;50.07;3;5608.2
16-10-12;16:03;31.9;228.8;0.0;246.3;50.11;1;5608.2
16-10-12;16:06;31.9;252.3;0.0;246.3;50.08;0;5608.2
16-10-12;16:09;31.8;294.8;0.0;246.3;50.06;0;5608.2
16-10-12;16:12;31.8;4.8;0.0;246.3;50.04;0;5608.2
16-10-12;16:15;31.7;288.8;0.0;246.3;50.04;0;5608.2
16-10-12;16:18;31.7;270.2;0.0;245.3;50.03;0;5608.2
16-10-12;16:21;31.6;261.0;0.0;245.3;50.02;0;5608.2
16-10-12;16:24;31.6;259.7;0.0;245.3;50.02;0;5608.2
16-10-12;16:27;31.5;257.6;0.0;245.3;50.03;0;5608.2
16-10-12;16:30;31.5;250.0;0.0;246.3;50.03;0;5608.2
16-10-12;16:33;31.5;233.9;0.0;244.3;50.02;0;5608.2
16-10-12;16:36;31.4;241.5;0.0;245.3;50.03;0;5608.2
16-10-12;16:39;31.4;270.4;0.0;246.3;50.04;0;5608.2
16-10-13;08:03;27.5;270.4;0.1;243.4;50.04;23;5608.2
16-10-13;08:06;27.5;267.7;0.1;243.4;50.03;20;5608.2
16-10-13;08:09;28.3;268.9;0.1;243.4;50.06;18;5608.2
16-10-13;08:12;28.3;278.1;0.1;243.4;50.05;17;5608.2
16-10-13;08:15;28.6;264.6;0.1;245.3;50.03;22;5608.2
16-10-13;08:18;28.6;266.8;0.1;243.4;50.05;17;5608.2
16-10-13;08:21;29.0;267.6;0.1;242.4;50.03;16;5608.2
16-10-13;08:24;29.0;269.9;0.1;242.4;50.04;18;5608.2
16-10-13;08:27;29.4;265.2;0.1;245.3;50.00;25;5608.2
16-10-13;08:30;29.4;273.3;0.1;248.2;50.07;18;5608.2
16-10-13;08:33;30.1;274.3;0.1;248.2;50.03;29;5608.2
16-10-13;08:36;30.2;292.5;0.2;247.3;50.03;38;5608.2
16-10-13;08:39;30.4;279.1;0.3;247.3;50.02;55;5608.2
16-10-13;08:42;30.3;285.7;0.3;247.3;50.05;61;5608.2
16-10-13;08:45;30.5;281.9;0.2;247.3;50.02;42;5608.3
16-10-13;08:48;30.5;293.2;0.2;247.3;50.05;48;5608.3
16-10-13;08:51;30.5;271.8;0.1;247.3;50.04;27;5608.3
16-10-13;08:54;30.5;285.4;0.2;247.3;50.00;42;5608.3
16-10-13;08:57;30.5;291.7;0.4;246.3;50.03;75;5608.3
16-10-13;09:00;30.8;289.5;0.3;247.3;50.03;60;5608.3
16-10-13;09:03;30.8;288.4;0.3;247.3;50.07;51;5608.3
16-10-13;09:06;30.8;292.5;0.3;247.3;50.04;60;5608.3
16-10-13;09:09;30.9;300.1;0.5;247.3;50.05;82;5608.3
16-10-13;09:12;31.2;300.0;0.5;246.3;50.04;78;5608.3
16-10-13;09:15;31.1;301.7;0.5;247.3;50.03;101;5608.3
16-10-13;09:18;31.4;307.9;0.5;247.3;50.05;105;5608.3
16-10-13;09:21;31.4;292.3;0.4;247.3;50.03;78;5608.3
16-10-13;09:24;31.2;300.4;0.4;248.2;50.03;88;5608.3
16-10-13;09:27;31.8;306.8;0.6;248.2;50.04;152;5608.3
16-10-13;09:30;31.9;312.0;0.7;248.2;50.05;168;5608.3
16-10-13;09:33;31.9;310.2;0.7;247.3;50.05;140;5608.3
16-10-13;09:36;32.0;255.4;0.6;248.2;50.05;122;5608.3
16-10-13;09:39;32.0;301.6;0.6;247.3;50.05;147;5608.3
16-10-13;09:42;32.2;303.6;0.6;247.3;50.06;140;5608.3
16-10-13;09:45;32.4;307.3;0.7;247.3;50.09;170;5608.3
16-10-13;09:48;32.3;306.8;0.7;247.3;50.05;164;5608.4
16-10-13;09:51;32.3;286.2;0.9;248.2;50.06;226;5608.4
16-10-13;09:54;32.4;307.0;0.5;248.2;50.03;123;5608.4
16-10-13;09:57;32.5;301.0;0.6;248.2;50.04;138;5608.4
16-10-13;10:00;32.6;307.1;0.6;247.3;50.09;139;5608.4
16-10-13;10:03;32.7;287.1;1.2;248.2;50.05;257;5608.4
16-10-13;10:06;33.0;307.0;0.8;249.2;50.05;187;5608.4
16-10-13;10:09;33.1;305.8;0.8;247.3;50.03;169;5608.4
16-10-13;10:12;33.3;287.5;1.1;247.3;50.04;276;5608.4
16-10-13;10:15;33.7;300.1;1.3;248.2;50.04;304;5608.5
16-10-13;10:18;34.1;302.0;3.8;250.2;50.05;961;5608.5
16-10-13;10:21;34.6;292.3;2.9;249.2;50.09;705;5608.5
16-10-13;10:24;34.5;296.0;1.0;248.2;50.03;233;5608.6
16-10-13;10:27;34.1;297.5;0.8;248.2;50.02;180;5608.6
16-10-13;10:30;34.1;297.9;0.9;247.3;50.08;209;5608.6
16-10-13;10:33;34.1;263.5;1.5;249.2;50.04;357;5608.6
16-10-13;10:36;34.4;272.3;2.4;249.2;50.03;579;5608.6
16-10-13;10:39;34.7;296.1;1.7;247.3;50.02;422;5608.6
16-10-13;10:42;35.3;292.5;3.1;248.2;50.03;772;5608.7
16-10-13;10:45;35.4;293.1;3.2;248.2;50.06;770;5608.7
16-10-13;10:48;35.5;295.1;2.9;248.2;50.04;731;5608.8
16-10-13;10:51;36.0;283.4;3.3;248.2;50.04;823;5608.8
16-10-13;10:54;36.2;287.5;3.8;249.2;50.03;943;5608.8
16-10-13;10:57;36.8;285.6;3.4;249.2;50.02;861;5608.9
16-10-13;11:00;36.5;286.8;3.5;249.2;50.04;856;5608.9
16-10-13;11:03;37.0;283.7;3.7;250.2;50.07;928;5609.0
16-10-13;11:06;37.5;277.8;4.2;249.2;50.09;1060;5609.0
16-10-13;11:09;37.6;285.7;3.7;250.2;50.04;922;5609.1
16-10-13;11:12;37.6;292.3;3.0;250.2;50.03;734;5609.1
16-10-13;11:15;37.6;292.0;2.3;249.2;50.04;567;5609.1
16-10-13;11:18;37.8;291.0;3.1;249.2;50.08;771;5609.2
16-10-13;11:21;37.9;296.6;3.1;249.2;50.07;738;5609.2
16-10-13;11:24;38.2;290.9;3.7;249.2;50.03;890;5609.3
16-10-13;11:27;38.3;282.5;3.5;249.2;50.02;840;5609.3
16-10-13;11:30;37.8;277.0;2.2;249.2;50.03;547;5609.3
16-10-13;11:33;37.9;301.3;3.1;24.6;50.04;765;5609.4
16-10-13;11:36;37.8;287.6;3.0;249.2;50.05;761;5609.4
16-10-13;11:39;37.8;289.8;1.9;248.2;50.01;456;5609.4
16-10-13;11:42;37.6;284.7;2.0;248.2;50.03;491;5609.5
16-10-13;11:45;37.7;291.0;2.0;248.2;50.04;501;5609.5
16-10-13;11:48;37.6;292.8;1.7;248.2;50.04;415;5609.5
16-10-13;11:51;37.4;286.5;1.7;247.3;50.05;388;5609.5
16-10-13;11:54;37.6;291.0;1.8;248.2;50.00;431;5609.5
16-10-13;11:57;37.5;296.9;1.8;246.3;50.02;442;5609.6
16-10-13;12:00;37.2;299.7;2.0;247.3;50.01;483;5609.6
16-10-13;12:03;37.4;297.8;2.1;249.2;50.04;512;5609.6
16-10-13;12:06;37.8;294.5;3.5;249.2;50.05;882;5609.7
16-10-13;12:09;38.0;289.1;3.6;249.2;50.04;911;5609.7
16-10-13;12:12;38.2;280.3;3.7;249.2;50.07;945;5609.7
16-10-13;12:15;38.4;281.9;3.8;250.2;50.07;934;5609.8
16-10-13;12:18;38.6;285.3;4.0;249.2;50.06;1000;5609.8
16-10-13;12:21;38.7;283.5;4.4;250.2;50.05;1089;5609.9
16-10-13;12:24;39.0;273.0;4.2;250.2;50.02;1034;5609.9
16-10-13;12:27;39.5;276.2;4.3;250.2;50.02;1054;5610.0
16-10-13;12:30;39.4;286.6;4.4;250.2;50.04;1092;5610.0
16-10-13;12:33;39.8;275.3;4.6;250.2;50.02;1130;5610.1
16-10-13;12:36;40.0;275.2;4.4;249.2;50.07;1068;5610.2
16-10-13;12:39;40.1;279.0;4.2;250.2;50.05;1017;5610.2
16-10-13;12:42;39.9;272.7;3.9;249.2;50.05;969;5610.3
16-10-13;12:45;40.0;279.3;3.3;249.2;50.04;822;5610.3
16-10-13;12:48;39.5;279.4;2.3;249.2;50.06;555;5610.3
16-10-13;12:51;39.3;286.9;2.3;249.2;50.04;564;5610.4
16-10-13;12:54;39.1;277.4;2.7;249.2;49.99;645;5610.4
16-10-13;12:57;39.0;282.8;1.7;248.2;50.04;420;5610.4
16-10-13;13:00;39.0;285.6;1.6;248.2;50.09;392;5610.4
16-10-13;13:03;38.5;291.2;1.7;248.2;50.06;402;5610.5
16-10-13;13:06;38.4;292.0;1.5;248.2;50.02;386;5610.5
16-10-13;13:09;38.2;295.6;1.5;248.2;50.03;363;5610.5
16-10-13;13:12;37.8;293.5;1.5;248.2;50.06;356;5610.5
16-10-13;13:15;37.7;292.6;1.6;249.2;50.04;372;5610.5
16-10-13;13:18;37.7;298.2;1.4;249.2;50.0;358;5610.6
16-10-13;13:21;37.7;290.0;1.7;248.2;50.07;429;5610.6
16-10-13;13:24;37.6;294.4;1.9;249.2;50.02;446;5610.6
16-10-13;13:27;37.7;296.4;1.7;247.3;50.02;426;5610.6
16-10-13;13:30;37.6;294.4;1.6;248.2;50.06;382;5610.6
16-10-13;13:33;37.4;296.1;1.4;248.2;50.06;328;5610.7
16-10-13;13:36;37.2;297.3;1.3;249.2;50.06;305;5610.7
16-10-13;13:39;37.0;300.7;1.3;249.2;50.06;316;5610.7
16-10-13;13:42;37.1;300.1;1.4;245.3;50.05;309;5610.7
16-10-13;13:45;37.1;300.8;1.2;246.3;50.07;286;5610.7
16-10-13;13:48;36.9;300.7;1.2;244.3;50.07;273;5610.7
16-10-13;13:51;36.5;302.3;1.1;245.3;50.07;268;5610.7
16-10-13;13:54;36.7;298.6;1.1;246.3;50.03;261;5610.8
16-10-13;13:57;36.5;301.4;1.1;245.3;50.03;260;5610.8
16-10-13;14:00;36.3;306.8;1.1;246.3;50.03;260;5610.8
16-10-13;14:03;36.4;296.7;1.1;246.3;50.02;267;5610.8
16-10-13;14:06;36.1;300.0;1.1;245.3;50.01;262;5610.8
16-10-13;14:09;36.2;298.2;1.1;244.3;50.03;253;5610.8
16-10-13;14:12;36.3;300.8;1.1;244.3;50.01;242;5610.8
16-10-13;14:15;36.2;299.7;1.0;245.3;50.03;240;5610.8
16-10-13;14:18;36.1;302.6;1.0;244.3;50.02;239;5610.9
16-10-13;14:21;36.0;299.5;1.0;244.3;50.03;245;5610.9
16-10-13;14:24;36.0;298.9;1.1;245.3;50.06;260;5610.9
16-10-13;14:27;36.0;302.1;1.2;244.3;49.99;247;5610.9
16-10-13;14:30;35.9;300.8;1.0;245.3;50.04;234;5610.9
16-10-13;14:33;35.7;302.4;1.0;245.3;50.04;220;5610.9
16-10-13;14:36;35.9;298.9;1.0;244.3;50.05;229;5610.9
16-10-13;14:39;35.7;303.5;1.1;245.3;50.06;234;5610.9
16-10-13;14:42;35.6;299.4;0.8;244.3;50.06;197;5611.0
16-10-13;14:45;35.7;298.8;0.8;244.3;50.07;174;5611.0
16-10-13;14:48;35.5;297.0;0.7;245.3;50.04;176;5611.0
16-10-13;14:51;35.4;300.8;0.7;244.3;50.04;177;5611.0
16-10-13;14:54;35.6;296.0;0.8;245.3;50.00;172;5611.0
16-10-13;14:57;35.4;299.5;0.8;245.3;50.02;177;5611.0
16-10-13;15:00;35.5;298.9;0.8;245.3;50.04;181;5611.0
16-10-13;15:03;35.3;301.1;0.8;245.3;50.05;194;5611.0
16-10-13;15:06;35.4;303.8;0.9;245.3;50.04;203;5611.0
16-10-13;15:09;35.3;299.5;0.9;245.3;50.03;219;5611.0
16-10-13;15:12;35.3;302.9;1.0;245.3;50.05;239;5611.0
16-10-13;15:15;35.3;299.1;1.2;246.3;50.11;282;5611.1
16-10-13;15:18;35.5;298.0;1.4;246.3;50.06;325;5611.1
16-10-13;15:21;35.5;296.9;1.3;247.3;50.05;322;5611.1
16-10-13;15:24;35.5;291.7;1.2;246.3;50.05;297;5611.1
16-10-13;15:27;35.4;298.0;1.2;246.3;50.06;268;5611.1
16-10-13;15:30;35.6;294.5;1.1;246.3;50.06;254;5611.1
16-10-13;15:33;35.4;292.5;1.1;246.3;50.03;265;5611.1
16-10-13;15:36;35.6;301.4;1.1;246.3;50.05;267;5611.2
16-10-13;15:39;35.4;302.0;1.2;246.3;50.05;289;5611.2
16-10-13;15:42;35.5;292.5;1.4;246.3;50.04;322;5611.2
16-10-13;15:45;35.5;293.2;1.6;247.3;50.06;394;5611.2
16-10-13;15:48;35.6;299.8;1.3;246.3;50.07;318;5611.2
16-10-13;15:51;35.5;298.9;1.5;246.3;50.07;357;5611.2
16-10-13;15:54;35.7;287.2;1.4;246.3;50.08;344;5611.3
16-10-13;15:57;35.9;291.9;1.5;247.3;50.07;372;5611.3
16-10-13;16:00;36.0;292.2;1.7;245.3;50.00;382;5611.3
16-10-13;16:03;36.0;286.6;1.6;247.3;50.05;378;5611.3
16-10-13;16:06;36.1;290.6;1.4;246.3;50.04;329;5611.3
16-10-13;16:09;36.0;284.9;1.3;247.3;50.04;335;5611.4
16-10-13;16:12;35.9;291.6;1.3;246.3;50.00;320;5611.4
16-10-13;16:15;35.7;286.9;1.3;246.3;50.04;294;5611.4
16-10-13;16:18;35.9;298.5;1.1;246.3;50.04;256;5611.4
16-10-13;16:21;35.6;303.5;1.1;246.3;50.05;253;5611.4
16-10-13;16:24;35.7;291.3;1.2;246.3;50.03;285;5611.4
16-10-13;16:27;35.9;293.5;1.3;246.3;50.03;319;5611.4
16-10-13;16:30;36.1;290.6;1.5;246.3;50.03;385;5611.5
16-10-13;16:33;36.2;292.6;1.7;246.3;50.02;415;5611.5
16-10-13;16:36;36.2;294.2;1.6;247.3;50.05;387;5611.5
16-10-13;16:39;36.1;291.6;1.4;246.3;50.03;342;5611.5
16-10-13;16:42;36.0;298.9;1.5;246.3;49.97;330;5611.5
16-10-13;16:45;36.0;290.3;0.9;245.3;50.03;196;5611.5
16-10-13;16:48;35.9;290.1;0.8;246.3;50.03;169;5611.6
16-10-13;16:51;35.6;293.9;0.8;246.3;50.04;194;5611.6
16-10-13;16:54;35.6;290.6;0.9;246.3;50.05;215;5611.6
16-10-13;16:57;35.7;296.4;1.0;247.3;50.06;242;5611.6
16-10-13;17:00;35.5;298.8;1.0;247.3;50.04;232;5611.6
16-10-13;17:03;35.7;296.9;0.9;247.3;50.05;226;5611.6
16-10-13;17:06;35.4;289.4;0.4;246.3;50.03;72;5611.6
16-10-13;17:09;35.2;272.6;0.2;246.3;50.03;37;5611.6
16-10-13;17:12;34.9;272.4;0.1;246.3;50.04;24;5611.6
16-10-13;17:15;34.8;263.0;0.1;246.3;50.02;19;5611.6
16-10-13;17:18;34.7;266.0;0.1;246.3;50.04;17;5611.6
16-10-13;17:21;34.7;264.5;0.1;246.3;50.03;13;5611.6
16-10-13;17:24;34.5;255.4;0.0;246.3;50.05;11;5611.6
16-10-13;17:27;34.5;251.8;0.0;246.3;50.06;8;5611.6
16-10-13;17:30;34.2;267.0;0.0;246.3;50.06;5;5611.6
16-10-13;17:33;34.0;266.6;0.0;247.3;50.05;0;5611.6
16-10-13;17:36;33.9;285.0;0.0;246.3;50.04;0;5611.6
16-10-13;17:39;33.7;278.9;0.0;246.3;50.05;0;5611.6
16-10-13;17:42;33.5;267.4;0.0;246.3;50.02;0;5611.6
16-10-13;17:45;33.4;237.5;0.0;246.3;50.01;0;5611.6
16-10-13;17:48;33.3;210.9;0.0;246.3;50.02;0;5611.6
16-10-13;17:51;33.2;180.4;0.0;246.3;50.03;0;5611.6
16-10-13;17:54;33.1;155.8;0.0;247.3;50.09;0;5611.6
16-10-14;07:27;26.8;273.4;0.1;244.3;50.04;19;5611.6
16-10-14;07:30;27.5;280.6;0.1;244.3;50.03;28;5611.6
16-10-14;07:33;27.5;276.4;0.1;243.4;50.09;21;5611.6
16-10-14;07:36;27.9;299.5;0.2;243.4;50.06;47;5611.6
16-10-14;07:39;28.6;296.1;0.4;245.3;50.03;64;5611.6
16-10-14;07:42;29.4;298.3;0.4;244.3;50.03;87;5611.6
16-10-14;07:45;29.4;301.3;0.3;243.4;50.02;54;5611.6
16-10-14;07:48;30.1;299.5;0.4;244.3;50.03;60;5611.6
16-10-14;07:51;30.4;308.4;0.7;244.3;50.02;139;5611.6
16-10-14;07:54;30.7;307.9;0.8;245.3;50.09;190;5611.7
16-10-14;07:57;30.5;309.5;0.8;244.3;50.08;209;5611.7
16-10-14;08:00;31.1;310.1;1.0;244.3;50.03;227;5611.7
16-10-14;08:03;31.1;309.8;1.0;244.3;50.03;247;5611.7
16-10-14;08:06;31.2;312.1;1.1;244.3;50.03;265;5611.7
16-10-14;08:09;31.4;4.8;1.1;244.3;50.02;249;5611.7
16-10-14;08:12;31.6;309.9;1.2;246.3;50.06;271;5611.7
16-10-14;08:15;31.9;310.5;1.4;244.3;50.03;317;5611.7
16-10-14;08:18;31.9;306.7;1.2;244.3;50.03;287;5611.8
16-10-14;08:21;32.2;311.8;1.5;245.3;50.05;341;5611.8
16-10-14;08:24;32.3;308.2;1.3;244.3;50.01;328;5611.8
16-10-14;08:27;32.4;299.7;1.2;244.3;50.06;295;5611.8
16-10-14;08:30;32.6;305.8;1.7;244.3;50.05;389;5611.8
16-10-14;08:33;32.9;309.3;1.7;244.3;50.04;386;5611.8
16-10-14;08:36;33.0;308.4;1.8;244.3;50.03;429;5611.9
16-10-14;08:39;33.0;302.6;1.9;244.3;50.02;455;5611.9
16-10-14;08:42;33.2;304.5;1.9;244.3;50.07;482;5611.9
16-10-14;08:45;33.3;307.6;2.1;246.3;50.05;499;5611.9
16-10-14;08:48;33.4;306.0;2.1;244.3;50.03;497;5612.0
16-10-14;08:51;33.4;308.7;1.7;243.4;50.03;431;5612.0
16-10-14;08:54;33.7;297.6;2.2;245.3;49.99;524;5612.0
16-10-14;08:57;34.1;296.1;2.2;244.3;50.02;528;5612.0
16-10-14;09:00;33.8;304.5;2.2;246.3;50.05;516;5612.1
16-10-14;09:03;34.1;303.0;2.0;247.3;50.04;482;5612.1
16-10-14;09:06;34.2;300.1;2.3;248.2;50.06;585;5612.1
16-10-14;09:09;34.6;295.4;2.4;249.2;50.02;607;5612.1
16-10-14;09:12;34.7;293.5;2.5;247.3;50.04;615;5612.2
16-10-14;09:15;35.0;297.2;2.5;248.2;50.06;621;5612.2
16-10-14;09:18;35.2;299.1;2.6;248.2;50.07;625;5612.2
16-10-14;09:21;35.0;296.4;2.6;248.2;50.03;653;5612.3
16-10-14;09:24;35.6;294.7;2.8;248.2;50.03;688;5612.3
16-10-14;09:27;35.7;297.2;2.8;249.2;50.03;705;5612.3
16-10-14;09:30;36.1;293.2;3.0;249.2;50.01;730;5612.4
16-10-14;09:33;36.2;293.8;3.0;249.2;50.07;741;5612.4
16-10-14;09:36;36.2;291.6;3.1;247.3;50.06;757;5612.4
16-10-14;09:39;36.3;287.1;3.1;247.3;50.06;754;5612.5
16-10-14;09:42;36.4;289.8;3.2;247.3;50.05;781;5612.5
16-10-14;09:45;36.8;291.0;3.3;246.3;49.99;789;5612.6
16-10-14;09:48;36.8;287.5;3.3;247.3;50.06;805;5612.6
16-10-14;09:51;36.9;289.5;3.3;247.3;50.08;793;5612.6
16-10-14;09:54;37.2;284.7;3.4;247.3;50.04;837;5612.7
16-10-14;09:57;37.5;285.3;3.4;247.3;50.05;835;5612.7
16-10-14;10:00;37.6;288.2;3.4;245.3;50.04;831;5612.8
16-10-14;10:03;37.8;288.1;3.5;246.3;50.04;865;5612.8
16-10-14;10:06;37.8;281.9;3.6;245.3;50.05;892;5612.8
16-10-14;10:09;37.9;281.9;3.8;245.3;49.96;912;5612.9
16-10-14;10:12;38.2;280.2;3.8;246.3;50.04;908;5612.9
16-10-14;10:15;38.2;283.3;3.7;245.3;50.05;905;5613.0
16-10-14;10:18;38.5;286.9;3.8;247.3;50.05;944;5613.0
16-10-14;10:21;38.7;279.3;3.9;246.3;50.04;953;5613.1
16-10-14;10:24;38.7;289.3;3.9;246.3;50.05;962;5613.1
16-10-14;10:27;39.1;279.3;4.0;246.3;50.03;973;5613.2
16-10-14;10:30;39.0;281.9;4.0;246.3;50.06;986;5613.2
16-10-14;10:33;39.1;280.0;4.0;246.3;50.06;997;5613.3
16-10-14;10:36;39.4;279.3;4.1;246.3;50.06;997;5613.3
16-10-14;10:39;39.4;278.7;4.2;246.3;50.04;1014;5613.4
16-10-14;10:42;39.5;275.9;4.2;246.3;50.02;1023;5613.4
16-10-14;10:45;39.7;281.8;4.3;246.3;50.05;1040;5613.5
16-10-14;10:48;40.0;286.8;4.3;246.3;50.06;1045;5613.5
16-10-14;10:51;40.1;281.3;4.3;246.3;50.07;1040;5613.6
16-10-14;10:54;40.0;283.5;4.3;247.3;50.03;1038;5613.6
16-10-14;10:57;40.4;284.3;4.2;245.3;50.03;1038;5613.7
16-10-14;11:00;40.2;278.6;4.4;246.3;50.05;1078;5613.7
16-10-14;11:03;40.7;277.4;4.3;246.3;50.03;1065;5613.8
16-10-14;11:06;40.6;281.9;4.3;246.3;50.05;1059;5613.8
16-10-14;11:09;40.6;277.8;4.3;246.3;50.03;1060;5613.9
16-10-14;11:12;40.8;277.5;4.4;247.3;50.04;1084;5613.9
16-10-14;11:15;40.8;281.3;4.4;247.3;50.05;1077;5614.0
16-10-14;11:18;40.8;280.0;4.4;247.3;50.05;1091;5614.0
16-10-14;11:21;41.0;278.6;4.4;246.3;50.05;1074;5614.1
16-10-14;11:24;41.2;280.3;4.5;246.3;50.04;1096;5614.2
16-10-14;11:27;41.2;275.3;4.5;247.3;50.01;1094;5614.2
16-10-14;11:30;41.3;281.8;4.5;248.2;50.08;1107;5614.3
16-10-14;11:33;41.4;274.0;4.6;247.3;50.06;1118;5614.3
16-10-14;11:36;41.5;275.0;4.6;246.3;50.09;1122;5614.4
16-10-14;11:39;41.4;282.5;4.6;246.3;50.04;1119;5614.4
16-10-14;11:42;41.3;280.0;4.6;247.3;50.05;1141;5614.5
16-10-14;11:45;41.4;275.8;4.7;247.3;50.04;1144;5614.5
16-10-14;11:48;41.7;276.5;4.6;247.3;50.05;1137;5614.6
16-10-14;11:51;41.7;286.5;4.7;246.3;50.06;1136;5614.7
16-10-14;11:54;41.7;274.9;4.6;247.3;50.05;1143;5614.7
16-10-14;11:57;41.7;285.7;4.7;247.3;50.04;1159;5614.8
16-10-14;12:00;42.0;283.0;4.7;247.3;50.03;1180;5614.8
16-10-14;12:03;42.1;282.8;4.7;247.3;50.08;1169;5614.9
16-10-14;12:06;42.1;284.7;4.9;247.3;50.04;1200;5614.9
16-10-14;12:09;42.2;277.0;4.7;247.3;50.02;1166;5615.0
16-10-14;12:12;42.3;280.3;4.8;247.3;50.04;1188;5615.1
16-10-14;12:15;42.4;278.1;4.7;248.2;50.03;1155;5615.1
16-10-14;12:18;42.3;272.6;4.9;246.3;50.05;1195;5615.2
16-10-14;12:21;42.4;279.9;4.7;247.3;50.06;1168;5615.2
16-10-14;12:24;42.5;280.9;4.9;247.3;50.03;1189;5615.3
16-10-14;12:27;42.3;272.0;4.7;247.3;50.04;1152;5615.4
16-10-14;12:30;42.5;274.5;4.8;247.3;50.05;1199;5615.4
16-10-14;12:33;42.7;277.4;4.8;248.2;50.04;1183;5615.5
16-10-14;12:36;42.8;271.1;4.8;247.3;50.04;1181;5615.5
16-10-14;12:39;42.7;276.7;4.8;248.2;50.06;1181;5615.6
16-10-14;12:42;42.9;278.7;4.8;247.3;50.03;1188;5615.6
16-10-14;12:45;42.9;273.0;4.7;248.2;50.04;1162;5615.7
16-10-14;12:48;42.8;274.3;4.8;247.3;50.01;1161;5615.8
16-10-14;12:51;42.9;273.6;4.7;247.3;50.05;1169;5615.8
16-10-14;12:54;43.2;273.4;4.7;247.3;50.00;1175;5615.9
16-10-14;12:57;43.0;276.1;4.7;247.3;50.03;1138;5615.9
16-10-14;13:00;42.9;270.4;4.7;247.3;50.03;1174;5616.0
16-10-14;13:03;43.1;274.5;4.7;247.3;50.07;1153;5616.1
16-10-14;13:06;42.9;270.1;4.7;246.3;50.04;1152;5616.1
16-10-14;13:09;43.0;271.1;4.9;247.3;49.99;1179;5616.2
16-10-14;13:12;43.0;273.1;4.8;247.3;50.05;1171;5616.2
16-10-14;13:15;43.0;275.2;4.7;246.3;50.04;1169;5616.3
16-10-14;13:18;43.1;266.6;4.8;247.3;50.06;1180;5616.3
16-10-14;13:21;43.4;274.8;4.8;248.2;50.08;1180;5616.4
16-10-14;13:24;43.2;271.1;4.8;247.3;50.03;1189;5616.5
16-10-14;13:27;43.6;270.1;4.8;248.2;50.05;1173;5616.5
16-10-14;13:30;43.5;272.7;4.7;247.3;50.02;1180;5616.6
16-10-14;13:33;43.5;266.1;4.8;248.2;50.03;1188;5616.6
16-10-14;13:36;43.5;268.0;4.8;248.2;50.05;1178;5616.7
16-10-14;13:39;43.2;273.6;4.5;248.2;50.05;1105;5616.8
16-10-14;13:42;43.5;275.2;4.6;248.2;50.06;1146;5616.8
16-10-14;13:45;43.2;269.6;4.9;248.2;50.05;1193;5616.9
16-10-14;13:48;43.2;272.4;4.3;248.2;50.04;1055;5616.9
16-10-14;13:51;43.0;276.5;4.3;248.2;50.07;1085;5617.0
16-10-14;13:54;43.0;276.5;4.1;248.2;50.06;994;5617.0
16-10-14;13:57;43.0;281.5;4.4;249.2;50.04;1091;5617.1
16-10-14;14:00;43.1;281.2;4.2;248.2;50.05;1050;5617.1
16-10-14;14:03;43.0;277.7;4.6;247.3;50.04;1148;5617.2
16-10-14;14:06;43.1;272.9;4.7;247.3;50.03;1131;5617.2
16-10-14;14:09;43.1;279.3;4.7;246.3;50.03;1142;5617.3
16-10-14;14:12;43.1;278.0;4.5;247.3;50.04;1131;5617.4
16-10-14;14:15;43.4;271.4;4.6;247.3;50.02;1117;5617.4
16-10-14;14:18;43.2;273.3;4.4;246.3;50.06;1084;5617.5
16-10-14;14:21;43.1;277.2;4.4;247.3;50.05;1088;5617.5
16-10-14;14:24;43.0;270.7;4.3;247.3;50.06;1076;5617.6
16-10-14;14:27;43.1;274.6;4.5;247.3;50.03;1108;5617.6
16-10-14;14:30;43.0;263.9;4.1;247.3;50.03;966;5617.7
16-10-14;14:33;42.8;278.3;4.3;247.3;50.04;1058;5617.7
16-10-14;14:36;42.7;276.7;4.3;247.3;50.05;1042;5617.8
16-10-14;14:39;42.8;277.5;4.2;247.3;50.05;1044;5617.8
16-10-14;14:42;42.7;280.6;4.1;246.3;50.05;1005;5617.9
16-10-14;14:45;42.7;278.7;4.1;247.3;50.04;1007;5617.9
16-10-14;14:48;42.7;271.8;4.1;248.2;50.07;1008;5618.0
16-10-14;14:51;42.3;274.0;3.8;249.2;50.07;937;5618.0
16-10-14;14:54;42.2;279.9;3.8;248.2;50.03;956;5618.1
16-10-14;14:57;42.3;280.3;4.0;248.2;50.03;965;5618.1
16-10-14;15:00;42.0;281.3;3.8;249.2;50.02;963;5618.2
16-10-14;15:03;42.1;283.0;3.8;248.2;50.05;950;5618.2
16-10-14;15:06;42.0;279.9;3.8;249.2;50.03;952;5618.3
16-10-14;15:09;42.0;285.9;3.7;248.2;50.05;918;5618.3
16-10-14;15:12;41.7;277.5;3.7;248.2;50.06;911;5618.4
16-10-14;15:15;41.9;277.2;3.5;248.2;50.07;866;5618.4
16-10-14;15:18;41.6;281.9;3.6;250.2;50.05;895;5618.5
16-10-14;15:21;41.6;278.0;0.0;248.2;50.06;878;5618.5
16-10-14;15:24;41.5;282.1;3.5;249.2;50.04;869;5618.5
16-10-14;15:27;41.3;282.4;3.5;249.2;50.04;864;5618.6
16-10-14;15:30;41.4;285.0;3.4;248.2;50.05;861;5618.6
16-10-14;15:33;41.2;284.0;3.4;249.2;50.05;846;5618.7
16-10-14;15:36;41.0;284.4;3.3;248.2;50.05;827;5618.7
16-10-14;15:39;40.9;283.3;3.3;248.2;50.04;808;5618.8
16-10-14;15:42;40.7;286.0;3.3;248.2;50.03;791;5618.8
16-10-14;15:45;40.7;286.6;3.2;248.2;50.05;771;5618.8
16-10-14;15:48;40.7;287.5;3.0;248.2;50.07;760;5618.9
16-10-14;15:51;40.2;287.4;3.0;249.2;50.05;752;5618.9
16-10-14;15:54;40.2;286.5;3.0;249.2;50.02;741;5618.9
16-10-14;15:57;40.5;283.1;2.9;249.2;50.03;719;5619.0
16-10-14;16:00;39.9;291.2;2.8;248.2;50.04;703;5619.0
16-10-14;16:03;40.2;280.6;2.6;249.2;50.03;659;5619.1
16-10-14;16:06;39.8;284.9;2.3;248.2;50.00;551;5619.1
16-10-14;16:09;39.5;289.7;2.1;247.3;50.03;516;5619.1
16-10-14;16:12;39.5;297.5;1.9;247.3;50.06;467;5619.1
16-10-14;16:15;39.3;289.1;1.7;248.2;50.04;435;5619.2
16-10-14;16:18;39.1;294.1;2.0;248.2;50.04;482;5619.2
16-10-14;16:21;38.9;292.2;1.3;247.3;50.05;300;5619.2
16-10-14;16:24;38.4;291.6;1.0;247.3;50.03;222;5619.2
16-10-14;16:27;38.3;287.9;0.8;246.3;50.05;170;5619.2
16-10-14;16:30;37.9;288.7;0.8;247.3;50.05;196;5619.2
16-10-14;16:33;37.8;298.6;1.1;247.3;50.06;240;5619.2
16-10-14;16:36;37.7;296.6;1.2;247.3;50.02;317;5619.3
16-10-14;16:39;37.5;292.8;1.4;248.2;50.02;318;5619.3
16-10-14;16:42;37.5;293.5;1.0;247.3;49.99;200;5619.3
16-10-14;16:45;37.4;295.4;0.6;247.3;50.02;137;5619.3
16-10-14;16:48;37.1;290.3;0.5;246.3;50.04;107;5619.3
16-10-14;16:51;36.8;289.4;0.5;246.3;50.06;114;5619.3
16-10-14;16:54;36.8;284.7;0.4;246.3;50.07;77;5619.3
16-10-14;16:57;36.3;276.4;0.3;246.3;50.07;57;5619.3
16-10-14;17:00;36.2;275.9;0.2;246.3;50.08;45;5619.3
16-10-14;17:03;36.0;268.5;0.1;246.3;50.04;26;5619.3
16-10-14;17:06;35.9;275.0;0.0;246.3;50.05;14;5619.3
16-10-14;17:09;35.5;266.1;0.0;245.3;50.06;9;5619.3
16-10-14;17:12;35.4;259.5;0.0;246.3;50.04;5;5619.3
16-10-14;17:15;35.3;273.4;0.0;245.3;50.05;0;5619.3
16-10-14;17:18;35.0;173.2;0.0;245.3;50.04;0;5619.3
16-10-14;17:21;34.8;121.2;0.0;246.3;50.07;0;5619.3
16-10-14;17:24;34.7;144.7;0.0;247.3;50.08;0;5619.3
16-10-14;17:27;34.5;213.1;0.0;245.3;50.04;0;5619.3
16-10-14;17:30;34.4;244.7;0.0;245.3;50.03;0;5619.3
16-10-14;17:33;34.2;215.0;0.0;245.3;50.05;0;5619.3
16-10-14;17:36;34.1;180.9;0.0;245.3;50.02;0;5619.3
16-10-14;17:39;33.9;149.5;0.0;245.3;50.04;0;5619.3
16-10-14;17:42;33.8;123.6;0.0;245.3;50.06;0;5619.3
16-10-14;17:45;33.7;100.0;0.0;245.3;50.03;0;5619.3
16-10-15;08:45;28.6;281.3;0.1;246.3;50.01;16;5619.3
16-10-15;08:48;29.7;264.5;0.1;246.3;50.03;19;5619.3
16-10-15;08:51;30.1;279.9;0.1;247.3;50.05;19;5619.3
16-10-15;08:54;30.2;269.5;0.1;246.3;50.05;21;5619.3
16-10-15;08:57;30.2;269.2;0.1;246.3;50.03;20;5619.3
16-10-15;09:00;30.2;269.5;0.1;246.3;50.08;23;5619.3
16-10-15;09:03;30.3;267.9;0.1;246.3;50.02;29;5619.3
16-10-15;09:06;30.5;272.4;0.1;246.3;50.01;30;5619.3
16-10-15;09:09;30.5;284.6;0.1;246.3;50.04;32;5619.3
16-10-15;09:12;30.5;290.6;0.2;246.3;50.04;34;5619.3
16-10-15;09:15;30.7;281.3;0.2;245.3;50.03;39;5619.3
16-10-15;09:18;30.9;289.0;0.2;245.3;50.03;44;5619.3
16-10-15;09:21;30.9;288.4;0.2;245.3;50.03;42;5619.3
16-10-15;09:24;30.9;277.1;0.2;246.3;50.02;49;5619.3
16-10-15;09:27;31.0;295.0;0.4;246.3;49.99;53;5619.3
16-10-15;09:30;31.2;281.6;0.2;246.3;50.05;42;5619.3
16-10-15;09:33;31.1;280.2;0.2;246.3;50.04;36;5619.3
16-10-15;09:36;31.1;276.5;0.1;246.3;50.05;33;5619.3
16-10-15;09:39;31.2;269.9;0.1;246.3;50.08;31;5619.3
16-10-15;09:42;31.2;284.4;0.1;247.3;50.02;32;5619.4
16-10-15;09:45;31.4;281.9;0.2;246.3;50.04;35;5619.4
16-10-15;09:48;31.4;284.0;0.2;246.3;50.04;39;5619.4
16-10-15;09:51;31.6;282.5;0.2;247.3;50.08;47;5619.4
16-10-15;09:54;31.6;293.1;0.3;246.3;50.06;53;5619.4
16-10-15;09:57;31.6;280.5;0.2;246.3;50.00;48;5619.4
16-10-15;10:00;31.6;285.9;0.2;246.3;50.01;41;5619.4
16-10-15;10:03;31.6;274.9;0.2;246.3;50.05;35;5619.4
16-10-15;10:06;31.7;281.6;0.2;246.3;50.00;38;5619.4
16-10-15;10:09;31.7;277.8;0.2;246.3;50.07;40;5619.4
16-10-15;10:12;31.8;283.3;0.2;246.3;50.05;40;5619.4
16-10-15;10:15;31.7;273.7;0.2;245.3;50.04;36;5619.4
16-10-15;10:18;31.8;292.0;0.1;246.3;50.06;30;5619.4
16-10-15;10:21;31.8;283.0;0.1;247.3;50.05;31;5619.4
16-10-15;10:24;31.7;290.7;0.1;246.3;50.05;33;5619.4
16-10-15;10:27;31.9;284.3;0.2;246.3;50.06;35;5619.4
16-10-15;10:30;31.7;273.0;0.1;246.3;50.04;35;5619.4
16-10-15;10:33;31.9;285.4;0.2;246.3;50.08;35;5619.4
16-10-15;10:36;31.9;289.3;0.2;246.3;50.07;35;5619.4
16-10-15;10:39;31.8;287.2;0.1;247.3;50.04;30;5619.4
16-10-15;10:42;31.9;279.1;0.1;245.3;50.09;26;5619.4
16-10-15;10:45;31.9;264.9;0.1;247.3;50.07;28;5619.4
16-10-15;10:48;32.0;284.9;0.1;38.6;50.06;31;5619.4
16-10-15;10:51;31.9;279.1;0.1;245.3;50.06;30;5619.4
16-10-15;10:54;31.8;281.6;0.2;247.3;50.04;32;5619.4
16-10-15;10:57;31.9;284.0;0.2;245.3;50.03;40;5619.4
16-10-15;11:00;32.0;288.7;0.2;246.3;50.01;40;5619.4
16-10-15;11:03;31.9;272.7;0.2;245.3;50.04;36;5619.4
16-10-15;11:06;32.2;274.5;0.2;245.3;49.97;33;5619.4
16-10-15;11:09;32.0;286.9;0.2;246.3;50.01;33;5619.4
16-10-15;11:12;32.2;278.7;0.2;245.3;50.05;34;5619.4
16-10-15;11:15;32.2;272.0;0.2;246.3;50.07;36;5619.4
16-10-15;11:18;32.2;292.2;0.2;245.3;50.04;39;5619.4
16-10-15;11:21;32.2;293.9;0.2;246.3;50.05;44;5619.4
16-10-15;11:24;32.2;294.2;0.3;248.2;50.04;53;5619.4
16-10-15;11:27;32.4;297.5;0.3;247.3;50.03;60;5619.4
16-10-15;11:30;32.3;295.1;0.4;246.3;50.03;78;5619.4
16-10-15;11:33;32.3;292.2;0.5;246.3;50.04;119;5619.4
16-10-15;11:36;32.7;305.2;1.0;246.3;50.04;219;5619.4
16-10-15;11:39;32.6;310.4;0.8;246.3;50.04;197;5619.4
16-10-15;11:42;32.7;312.7;0.7;246.3;50.02;158;5619.4
16-10-15;11:45;32.6;314.0;0.7;245.3;50.05;159;5619.5
16-10-15;11:48;33.0;314.5;0.6;247.3;50.08;132;5619.5
16-10-15;11:51;33.0;301.4;0.5;245.3;50.04;111;5619.5
16-10-15;11:54;32.9;299.1;0.5;246.3;50.01;102;5619.5
16-10-15;11:57;32.9;302.0;0.5;246.3;50.00;85;5619.5
16-10-15;12:00;32.9;292.0;0.4;246.3;50.05;84;5619.5
16-10-15;12:03;33.1;290.0;0.3;246.3;50.06;69;5619.5
16-10-15;12:06;32.9;292.5;0.4;246.3;50.06;68;5619.5
16-10-15;12:09;32.9;290.0;0.3;246.3;50.06;62;5619.5
16-10-15;12:12;32.9;292.0;0.4;245.3;50.07;65;5619.5
16-10-15;12:15;32.9;299.8;0.4;247.3;50.08;67;5619.5
16-10-15;12:18;32.9;285.7;0.3;245.3;50.02;60;5619.5
16-10-15;12:21;33.0;293.2;0.3;246.3;50.05;54;5619.5
16-10-15;12:24;32.9;288.4;0.3;246.3;50.03;59;5619.5
16-10-15;12:27;33.0;284.1;0.3;245.3;50.01;57;5619.5
16-10-15;12:30;33.1;289.0;0.3;245.3;50.00;60;5619.5
16-10-15;12:33;32.9;287.4;0.3;246.3;50.03;58;5619.5
16-10-15;12:36;32.9;286.8;0.2;246.3;50.03;52;5619.5
16-10-15;12:39;32.9;283.8;0.2;245.3;50.04;48;5619.5
16-10-15;12:42;32.9;294.8;0.2;245.3;50.06;48;5619.5
16-10-15;12:45;32.9;287.1;0.2;246.3;50.04;45;5619.5
16-10-15;12:48;32.9;287.1;0.2;246.3;50.02;45;5619.5
16-10-15;12:51;32.9;288.2;0.2;245.3;50.05;46;5619.5
16-10-15;12:54;32.7;281.5;0.2;245.3;50.02;45;5619.5
16-10-15;12:57;32.9;280.9;0.2;245.3;50.03;44;5619.5
16-10-15;13:00;32.9;292.0;0.2;245.3;50.05;48;5619.5
16-10-15;13:03;32.9;281.6;0.4;245.3;49.99;53;5619.5
16-10-15;13:06;32.7;274.5;0.3;246.3;50.01;54;5619.5
16-10-15;13:09;32.9;290.6;0.3;246.3;50.02;54;5619.5
16-10-15;13:12;32.9;289.8;0.3;246.3;50.06;53;5619.6
16-10-15;13:15;32.7;281.8;0.2;247.3;50.05;47;5619.6
16-10-15;13:18;32.7;283.1;0.2;246.3;50.05;42;5619.6
16-10-15;13:21;32.6;274.5;0.2;246.3;50.06;44;5619.6
16-10-15;13:24;32.9;281.5;0.2;246.3;50.04;45;5619.6
16-10-15;13:27;32.7;280.2;0.3;246.3;50.06;52;5619.6
16-10-15;13:30;32.9;301.3;0.4;247.3;50.07;62;5619.6
16-10-15;13:33;32.7;285.9;0.3;247.3;50.06;57;5619.6
16-10-15;13:36;33.0;284.4;0.2;247.3;50.05;49;5619.6
16-10-15;13:39;32.9;288.4;0.2;245.3;50.06;45;5619.6
16-10-15;13:42;32.9;284.3;0.2;245.3;50.03;44;5619.6
16-10-15;13:45;32.7;280.8;0.2;246.3;50.08;44;5619.6
16-10-15;13:48;32.9;288.8;0.2;247.3;50.07;38;5619.6
16-10-15;13:51;32.9;278.4;0.1;247.3;50.02;32;5619.6
16-10-15;13:54;33.0;270.5;0.1;247.3;50.05;31;5619.6
16-10-15;13:57;32.9;268.0;0.1;246.3;50.02;32;5619.6
16-10-15;14:00;32.7;272.7;0.1;246.3;50.05;32;5619.6
16-10-15;14:03;32.7;273.3;0.1;246.3;50.03;30;5619.6
16-10-15;14:06;32.7;281.3;0.1;246.3;50.03;30;5619.6
16-10-15;14:09;32.6;268.9;0.1;245.3;50.01;32;5619.6
16-10-15;14:12;32.7;281.1;0.2;247.3;50.04;33;5619.6
16-10-15;14:15;32.7;270.5;0.2;246.3;50.03;36;5619.6
16-10-15;14:18;32.7;284.0;0.3;246.3;50.04;48;5619.6
16-10-15;14:21;32.6;281.1;0.2;246.3;50.03;48;5619.6
16-10-15;14:24;32.6;287.9;0.2;247.3;50.03;46;5619.6
16-10-15;14:27;32.7;288.8;0.2;246.3;50.09;41;5619.6
16-10-15;14:30;32.6;277.2;0.1;247.3;50.05;31;5619.6
16-10-15;14:33;32.5;277.0;0.1;246.3;50.05;26;5619.6
16-10-15;14:36;32.6;271.5;0.1;246.3;50.03;22;5619.6
16-10-15;14:39;32.7;268.3;0.1;246.3;50.04;19;5619.6
16-10-15;14:42;32.6;267.1;0.1;246.3;50.03;21;5619.6
16-10-15;14:45;32.5;266.1;0.1;246.3;49.99;16;5619.6
16-10-15;14:48;32.5;261.4;0.1;248.2;50.07;17;5619.6
16-10-15;14:51;32.5;274.6;0.1;245.3;50.04;26;5619.6
16-10-15;14:54;32.5;266.8;0.1;246.3;49.98;28;5619.6
16-10-15;14:57;32.5;274.0;0.2;247.3;50.04;35;5619.6
16-10-15;15:00;32.6;277.5;0.2;246.3;50.06;37;5619.6
16-10-15;15:03;32.5;267.7;0.1;246.3;50.07;34;5619.6
16-10-15;15:06;32.5;283.7;0.2;246.3;50.04;36;5619.6
16-10-15;15:09;32.5;283.4;0.2;247.3;50.04;35;5619.6
16-10-15;15:12;32.6;278.9;0.1;247.3;50.08;30;5619.6
16-10-15;15:15;32.5;279.1;0.1;246.3;50.06;29;5619.6
16-10-15;15:18;32.6;273.1;0.1;247.3;50.05;23;5619.6
16-10-15;15:21;32.4;268.5;0.1;247.3;50.03;14;5619.6
16-10-15;15:24;32.5;268.2;0.0;247.3;50.03;7;5619.6
16-10-15;15:27;32.5;252.3;0.0;247.3;50.06;6;5619.6
16-10-15;15:30;32.4;263.8;0.0;246.3;50.03;6;5619.6
16-10-15;15:33;32.4;261.9;0.0;247.3;50.05;7;5619.6
16-10-15;15:36;32.3;264.6;0.0;247.3;50.04;4;5619.6
16-10-15;15:39;32.3;257.2;0.0;246.3;50.05;2;5619.6
16-10-15;15:42;32.2;199.2;0.0;246.3;50.05;1;5619.6
16-10-15;15:45;32.0;218.8;0.0;247.3;50.02;1;5619.6
16-10-15;15:48;32.2;212.4;0.0;247.3;50.04;4;5619.6
16-10-15;15:51;32.2;235.9;0.0;247.3;50.03;7;5619.6
16-10-15;15:54;32.0;245.5;0.0;247.3;50.03;10;5619.6
16-10-15;15:57;32.3;25.6;0.0;247.3;50.09;11;5619.6
16-10-15;16:00;32.2;262.3;0.1;246.3;50.02;10;5619.6
16-10-15;16:03;32.3;261.7;0.0;246.3;50.07;8;5619.6
16-10-15;16:06;32.0;266.4;0.0;246.3;50.05;5;5619.6
16-10-15;16:09;32.0;256.4;0.0;247.3;50.01;4;5619.6
16-10-15;16:12;32.0;260.4;0.0;246.3;50.02;0;5619.6
16-10-15;16:15;31.9;198.4;0.0;246.3;50.01;1;5619.6
16-10-15;16:18;31.9;211.3;0.0;246.3;50.04;1;5619.6
16-10-15;16:21;31.8;224.2;0.0;246.3;50.04;0;5619.6
16-10-15;16:24;31.8;284.6;0.0;247.3;50.02;0;5619.6
16-10-15;16:27;31.7;283.0;0.0;246.3;50.05;0;5619.6
16-10-15;16:30;31.7;278.4;0.0;246.3;50.03;0;5619.6
16-10-15;16:33;31.6;264.2;0.0;246.3;50.03;0;5619.6
16-10-15;16:36;31.6;248.8;0.0;246.3;50.02;0;5619.6
16-10-15;16:39;31.6;247.4;0.0;246.3;50.03;0;5619.6
16-10-15;16:42;31.5;249.4;0.0;247.3;50.04;0;5619.6
16-10-15;16:45;31.5;246.5;0.0;247.3;50.05;0;5619.6
16-10-15;16:48;31.5;257.6;0.0;247.3;50.05;0;5619.6
16-10-15;16:51;31.4;263.3;0.0;247.3;50.06;0;5619.6
16-10-15;16:54;31.4;261.7;0.0;247.3;50.09;0;5619.6
16-10-15;16:57;31.4;238.1;0.0;247.3;50.07;0;5619.6
16-10-16;08:39;28.6;247.7;0.0;243.4;50.03;5;5619.6
16-10-16;08:42;29.0;258.9;0.0;243.4;50.04;7;5619.6
16-10-16;08:45;29.0;272.9;0.0;244.3;50.05;8;5619.6
16-10-16;08:48;29.4;270.5;0.1;244.3;50.04;13;5619.6
16-10-16;08:51;29.7;275.0;0.1;244.3;50.03;13;5619.6
16-10-16;08:54;29.7;274.6;0.1;245.3;50.07;14;5619.6
16-10-16;08:57;30.1;262.2;0.1;244.3;50.04;16;5619.6
16-10-16;09:00;30.2;285.7;0.1;246.3;50.08;25;5619.6
16-10-16;09:03;30.2;282.1;0.1;244.3;50.02;21;5619.6
16-10-16;09:06;30.3;278.9;0.1;244.3;50.04;24;5619.6
16-10-16;09:09;30.3;274.5;0.1;245.3;50.01;21;5619.6
16-10-16;09:12;30.4;256.3;0.1;245.3;50.04;29;5619.6
16-10-16;09:15;30.5;266.8;0.1;246.3;50.06;25;5619.6
16-10-16;09:18;30.5;277.0;0.1;246.3;50.05;25;5619.6
16-10-16;09:21;30.5;290.4;0.2;246.3;50.04;29;5619.6
16-10-16;09:24;30.8;283.7;0.2;246.3;50.01;32;5619.6
16-10-16;09:27;30.5;270.1;0.1;245.3;50.02;36;5619.6
16-10-16;09:30;30.9;282.5;0.1;245.3;50.04;32;5619.6
16-10-16;09:33;30.9;272.7;0.1;245.3;50.04;30;5619.6
16-10-16;09:36;31.0;273.9;0.2;245.3;50.01;37;5619.7
16-10-16;09:39;30.9;288.5;0.1;244.3;50.01;33;5619.7
16-10-16;09:42;30.9;290.3;0.1;244.3;50.05;33;5619.7
16-10-16;09:45;31.1;283.3;0.2;245.3;50.03;38;5619.7
16-10-16;09:48;31.2;280.8;0.2;245.3;50.10;47;5619.7
16-10-16;09:51;31.2;295.1;0.2;244.3;50.04;49;5619.7
16-10-16;09:54;31.2;291.6;0.3;244.3;50.02;51;5619.7
16-10-16;09:57;31.2;291.5;0.3;244.3;49.99;56;5619.7
16-10-16;10:00;31.4;295.7;0.4;244.3;49.96;52;5619.7
16-10-16;10:03;31.5;293.2;0.3;244.3;50.05;51;5619.7
16-10-16;10:06;31.5;289.1;0.2;244.3;50.04;41;5619.7
16-10-16;10:09;31.6;270.8;0.2;244.3;50.01;42;5619.7
16-10-16;10:12;31.6;286.5;0.2;244.3;50.03;43;5619.7
16-10-16;10:15;31.7;290.9;0.2;246.3;50.03;44;5619.7
16-10-16;10:18;31.6;296.0;0.3;245.3;50.03;55;5619.7
16-10-16;10:21;31.6;287.8;0.3;246.3;50.00;53;5619.7
16-10-16;10:24;31.8;290.0;0.3;244.3;50.01;51;5619.7
16-10-16;10:27;31.7;285.4;0.3;245.3;50.00;61;5619.7
16-10-16;10:30;31.8;285.7;0.3;244.3;50.02;71;5619.7
16-10-16;10:33;31.9;298.8;0.4;244.3;50.03;61;5619.7
16-10-16;10:36;31.9;283.7;0.3;244.3;50.02;53;5619.7
16-10-16;10:39;32.0;294.4;0.4;244.3;50.01;58;5619.7
16-10-16;10:42;32.0;293.4;0.4;245.3;50.03;67;5619.7
16-10-16;10:45;32.0;302.3;0.3;245.3;50.05;63;5619.7
16-10-16;10:48;32.0;303.3;0.4;245.3;50.02;71;5619.7
16-10-16;10:51;32.2;307.3;0.4;244.3;50.05;83;5619.7
16-10-16;10:54;32.2;295.1;0.4;245.3;50.02;82;5619.7
16-10-16;10:57;32.4;292.0;0.4;244.3;50.04;92;5619.7
16-10-16;11:00;32.4;296.6;0.4;245.3;50.03;83;5619.7
16-10-16;11:03;32.4;295.7;0.4;245.3;50.02;82;5619.7
16-10-16;11:06;32.6;302.9;0.4;245.3;50.05;78;5619.7
16-10-16;11:09;32.3;301.6;0.4;245.3;50.04;78;5619.7
16-10-16;11:12;32.6;298.9;0.4;244.3;50.03;87;5619.7
16-10-16;11:15;32.5;305.7;0.4;244.3;50.06;81;5619.7
16-10-16;11:18;32.4;304.6;0.4;243.4;50.04;73;5619.8
16-10-16;11:21;32.7;297.6;0.4;244.3;50.04;83;5619.8
16-10-16;11:24;32.7;288.5;0.4;244.3;50.03;85;5619.8
16-10-16;11:27;32.9;300.4;0.4;244.3;50.04;86;5619.8
16-10-16;11:30;32.7;307.4;0.4;244.3;50.11;86;5619.8
16-10-16;11:33;32.9;300.2;0.5;244.3;50.06;97;5619.8
16-10-16;11:36;32.7;300.8;0.4;244.3;50.05;78;5619.8
16-10-16;11:39;32.7;305.4;0.5;244.3;50.03;106;5619.8
16-10-16;11:42;32.7;300.0;0.5;245.3;50.06;104;5619.8
16-10-16;11:45;33.0;303.0;0.5;244.3;50.05;109;5619.8
16-10-16;11:48;32.9;295.7;0.6;244.3;50.00;112;5619.8
16-10-16;11:51;32.9;306.7;0.6;243.4;50.05;122;5619.8
16-10-16;11:54;33.0;302.4;0.5;244.3;50.01;102;5619.8
16-10-16;11:57;32.9;299.4;0.5;244.3;50.02;93;5619.8
16-10-16;12:00;33.1;302.7;0.5;244.3;50.05;104;5619.8
16-10-16;12:03;32.9;304.3;0.5;244.3;50.05;106;5619.8
16-10-16;12:06;33.2;303.3;0.5;244.3;50.05;107;5619.8
16-10-16;12:09;33.1;297.5;0.4;243.4;50.01;85;5619.8
16-10-16;12:12;33.1;301.4;0.4;243.4;50.04;84;5619.8
16-10-16;12:15;33.1;297.5;0.4;244.3;50.03;84;5619.8
16-10-16;12:18;33.0;299.8;0.4;242.4;50.03;77;5619.8
16-10-16;12:21;33.1;299.2;0.4;242.4;50.07;71;5619.8
16-10-16;12:24;33.1;289.8;0.4;246.3;50.02;72;5619.9
16-10-16;12:27;33.1;297.8;0.4;246.3;50.03;72;5619.9
16-10-16;12:30;32.9;297.9;0.4;246.3;50.02;79;5619.9
16-10-16;12:33;33.1;292.8;0.4;246.3;50.04;77;5619.9
16-10-16;12:36;33.1;291.6;0.4;246.3;50.06;75;5619.9
16-10-16;12:39;33.1;294.5;0.4;246.3;50.04;70;5619.9
16-10-16;12:42;32.9;294.7;0.4;246.3;50.12;67;5619.9
16-10-16;12:45;32.9;284.4;0.4;246.3;50.05;77;5619.9
16-10-16;12:48;33.2;301.0;0.4;246.3;50.06;88;5619.9
16-10-16;12:51;33.1;299.1;0.5;246.3;50.06;111;5619.9
16-10-16;12:54;33.0;304.3;0.5;246.3;50.02;106;5619.9
16-10-16;12:57;33.2;305.1;0.5;246.3;50.08;109;5619.9
16-10-16;13:00;33.1;307.3;0.5;246.3;50.05;102;5619.9
