data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-10-16;13:03;33.1;302.3;0.4;246.3;50.02;95;5619.9
16-10-16;13:06;33.2;289.0;0.5;245.3;49.99;88;5619.9
16-10-16;13:09;33.2;300.5;0.6;245.3;50.01;108;5619.9
16-10-16;13:12;33.2;308.9;0.5;246.3;50.07;114;5619.9
16-10-16;13:15;33.2;307.3;0.5;247.3;50.04;103;5619.9
16-10-16;13:18;33.2;288.8;0.5;247.3;50.04;102;5619.9
16-10-16;13:21;33.1;307.9;0.5;247.3;50.05;126;5619.9
16-10-16;13:24;33.3;304.6;0.4;246.3;50.05;98;5619.9
16-10-16;13:27;33.4;302.1;0.4;246.3;50.03;101;5619.9
16-10-16;13:30;33.3;303.6;0.5;247.3;50.06;106;5620.0
16-10-16;13:33;33.3;308.4;0.5;246.3;50.03;122;5620.0
16-10-16;13:36;33.4;301.7;0.5;248.2;50.06;101;5620.0
16-10-16;13:39;33.1;298.2;0.4;247.3;50.03;86;5620.0
16-10-16;13:42;33.3;293.9;0.4;247.3;50.05;72;5620.0
16-10-16;13:45;33.3;288.8;0.4;246.3;50.06;80;5620.0
16-10-16;13:48;33.1;300.4;0.5;247.3;49.99;88;5620.0
16-10-16;13:51;33.2;301.7;0.5;248.2;50.06;99;5620.0
16-10-16;13:54;33.4;307.9;0.4;247.3;50.02;94;5620.0
16-10-16;13:57;33.3;303.0;0.5;246.3;50.01;105;5620.0
16-10-16;14:00;33.2;293.2;0.4;247.3;49.99;90;5620.0
16-10-16;14:03;33.3;304.2;0.5;247.3;50.03;85;5620.0
16-10-16;14:06;33.2;305.1;0.5;247.3;50.06;86;5620.0
16-10-16;14:09;33.4;309.6;0.5;247.3;50.04;101;5620.0
16-10-16;14:12;33.3;304.9;0.5;247.3;50.06;109;5620.0
16-10-16;14:15;33.3;292.5;0.6;247.3;50.05;118;5620.0
16-10-16;14:18;33.5;302.4;0.6;248.2;50.06;143;5620.0
16-10-16;14:21;33.3;309.2;0.6;246.3;50.05;133;5620.0
16-10-16;14:24;33.5;296.3;0.5;247.3;50.07;105;5620.0
16-10-16;14:27;33.5;302.6;0.5;248.2;50.04;103;5620.1
16-10-16;14:30;33.3;301.1;0.5;246.3;50.02;92;5620.1
16-10-16;14:33;33.4;296.6;0.4;247.3;50.04;92;5620.1
16-10-16;14:36;33.5;301.6;0.4;247.3;50.04;82;5620.1
16-10-16;14:39;33.4;298.3;0.4;246.3;50.03;74;5620.1
16-10-16;14:42;33.3;296.0;0.4;247.3;50.05;73;5620.1
16-10-16;14:45;33.3;286.5;0.3;248.2;50.05;72;5620.1
16-10-16;14:48;33.2;290.1;0.4;249.2;50.12;83;5620.1
16-10-16;14:51;33.4;293.9;0.5;247.3;50.07;91;5620.1
16-10-16;14:54;33.2;298.8;0.4;247.3;50.03;67;5620.1
16-10-16;14:57;33.3;295.7;0.3;247.3;50.03;61;5620.1
16-10-16;15:00;33.2;285.7;0.3;247.3;50.03;63;5620.1
16-10-16;15:03;33.2;291.6;0.2;247.3;50.04;52;5620.1
16-10-16;15:06;33.0;293.7;0.3;248.2;50.03;55;5620.1
16-10-16;15:09;33.1;295.0;0.3;247.3;50.05;62;5620.1
16-10-16;15:12;33.2;293.8;0.3;248.2;50.04;57;5620.1
16-10-16;15:15;33.1;273.6;0.2;246.3;50.05;50;5620.1
16-10-16;15:18;33.0;285.4;0.2;246.3;50.05;46;5620.1
16-10-16;15:21;33.2;277.5;0.2;247.3;50.03;33;5620.1
16-10-16;15:24;33.0;269.0;0.1;247.3;50.03;33;5620.1
16-10-16;15:27;33.0;275.3;0.1;247.3;50.04;27;5620.1
16-10-16;15:30;33.0;266.4;0.1;247.3;50.04;33;5620.1
16-10-16;15:33;32.9;280.6;0.2;247.3;50.02;32;5620.1
16-10-16;15:36;32.9;265.8;0.1;247.3;50.03;26;5620.1
16-10-16;15:39;32.9;264.9;0.2;246.3;50.03;34;5620.1
16-10-16;15:42;32.5;279.7;0.1;247.3;50.04;30;5620.1
16-10-16;15:45;32.7;266.6;0.1;248.2;50.05;21;5620.1
16-10-16;15:48;32.7;265.1;0.0;247.3;50.06;13;5620.1
16-10-16;15:51;32.6;263.0;0.0;247.3;50.08;10;5620.1
16-10-16;15:54;32.6;267.1;0.1;247.3;50.09;16;5620.1
16-10-16;15:57;32.6;271.8;0.1;247.3;50.04;23;5620.1
16-10-16;16:00;32.6;279.0;0.1;247.3;50.04;15;5620.1
16-10-16;16:03;32.5;268.3;0.1;246.3;50.03;16;5620.1
16-10-16;16:06;32.5;267.9;0.1;247.3;50.03;15;5620.1
16-10-16;16:09;32.5;277.5;0.1;246.3;50.05;16;5620.1
16-10-16;16:12;32.5;253.5;0.1;247.3;50.05;15;5620.1
16-10-16;16:15;32.3;263.2;0.0;247.3;50.03;9;5620.1
16-10-16;16:18;32.4;254.5;0.0;248.2;50.02;14;5620.1
16-10-16;16:21;32.4;254.0;0.0;246.3;50.01;13;5620.1
16-10-16;16:24;32.4;265.7;0.1;246.3;50.01;16;5620.1
16-10-16;16:27;32.3;260.8;0.1;247.3;50.03;17;5620.1
16-10-16;16:30;32.3;266.8;0.0;247.3;50.01;12;5620.1
16-10-16;16:33;32.4;264.1;0.0;247.3;50.02;12;5620.1
16-10-16;16:36;32.3;258.5;0.0;248.2;50.01;6;5620.1
16-10-16;16:39;32.2;235.4;0.0;248.2;50.02;4;5620.1
16-10-16;16:42;32.0;240.0;0.0;248.2;50.08;3;5620.1
16-10-16;16:45;32.0;247.2;0.0;248.2;50.01;3;5620.1
16-10-16;16:48;32.0;175.0;0.0;248.2;50.02;0;5620.1
16-10-16;16:51;31.9;195.5;0.0;38.6;50.04;2;5620.1
16-10-16;16:54;31.9;224.1;0.0;247.3;50.06;2;5620.1
16-10-16;16:57;31.9;242.4;0.0;247.3;50.07;0;5620.1
16-10-16;17:00;31.8;219.4;0.0;247.3;50.06;0;5620.1
16-10-16;17:03;31.7;153.0;0.0;247.3;50.05;0;5620.1
16-10-17;07:51;27.2;280.0;0.1;245.3;50.06;16;5620.1
16-10-17;07:54;27.2;274.9;0.1;244.3;50.10;17;5620.1
16-10-17;07:57;27.9;279.4;0.1;244.3;50.08;17;5620.1
16-10-17;08:00;27.9;271.1;0.1;244.3;50.09;19;5620.1
16-10-17;08:03;28.3;276.8;0.1;244.3;50.04;27;5620.1
16-10-17;08:06;28.3;275.5;0.1;244.3;50.06;28;5620.1
16-10-17;08:09;29.0;286.5;0.1;244.3;50.05;33;5620.1
16-10-17;08:12;29.7;270.9;0.0;245.3;50.09;31;5620.1
16-10-17;08:15;29.7;286.8;0.1;244.3;50.06;29;5620.1
16-10-17;08:18;30.1;279.4;0.1;244.3;50.05;31;5620.1
16-10-17;08:21;30.2;285.9;0.2;243.4;50.05;40;5620.2
16-10-17;08:24;30.2;287.6;0.2;243.4;50.09;45;5620.2
16-10-17;08:27;30.3;290.6;0.2;243.4;50.10;49;5620.2
16-10-17;08:30;30.3;296.0;0.3;244.3;50.06;54;5620.2
16-10-17;08:33;30.3;296.3;0.3;243.4;50.07;62;5620.2
16-10-17;08:36;30.7;286.9;0.3;243.4;50.13;59;5620.2
16-10-17;08:39;30.5;299.1;0.4;244.3;50.06;70;5620.2
16-10-17;08:42;30.8;294.8;0.5;245.3;50.07;81;5620.2
16-10-17;08:45;30.9;298.9;0.4;243.4;50.07;80;5620.2
16-10-17;08:48;31.1;304.8;0.4;243.4;50.07;91;5620.2
16-10-17;08:51;31.2;298.5;0.5;244.3;50.08;92;5620.2
16-10-17;08:54;31.6;295.1;0.5;244.3;50.04;100;5620.2
16-10-17;08:57;31.5;299.4;0.5;244.3;50.05;102;5620.2
16-10-17;09:00;31.5;303.8;0.5;244.3;50.07;107;5620.2
16-10-17;09:03;31.5;306.1;0.5;245.3;50.09;112;5620.2
16-10-17;09:06;31.6;310.1;0.5;244.3;50.06;100;5620.2
16-10-17;09:09;31.8;307.6;0.5;244.3;50.05;95;5620.2
16-10-17;09:12;31.7;302.1;0.5;244.3;50.05;101;5620.2
16-10-17;09:15;31.8;301.3;0.5;244.3;50.07;98;5620.2
16-10-17;09:18;31.9;300.0;0.4;245.3;50.06;89;5620.2
16-10-17;09:21;32.0;306.4;0.5;244.3;50.07;103;5620.2
16-10-17;09:24;32.0;306.1;0.5;244.3;50.07;103;5620.2
16-10-17;09:27;32.0;297.3;0.5;244.3;50.08;99;5620.2
16-10-17;09:30;32.0;298.3;0.5;244.3;50.07;106;5620.2
16-10-17;09:33;32.3;297.6;0.5;244.3;50.07;98;5620.3
16-10-17;09:36;32.3;304.2;0.5;243.4;50.07;120;5620.3
16-10-17;09:39;32.5;3052;0.6;244.3;50.04;125;5620.3
16-10-17;09:42;32.5;306.5;0.7;242.4;50.01;154;5620.3
16-10-17;09:45;32.4;310.9;0.7;243.4;50.06;156;5620.3
16-10-17;09:48;32.6;309.5;0.7;243.4;50.04;148;5620.3
16-10-17;09:51;32.5;309.0;0.7;243.4;50.05;158;5620.3
16-10-17;09:54;32.7;305.7;0.8;244.3;49.95;179;5620.3
16-10-17;09:57;32.9;307.3;1.0;244.3;49.98;208;5620.3
16-10-17;10:00;33.0;309.6;1.0;244.3;50.04;219;5620.3
16-10-17;10:03;33.0;308.4;0.8;244.3;50.06;185;5620.3
16-10-17;10:06;33.0;4.8;0.9;244.3;50.05;206;5620.3
16-10-17;10:09;33.1;304.5;1.0;244.3;50.06;227;5620.4
16-10-17;10:12;33.2;311.5;0.9;244.3;50.05;206;5620.4
16-10-17;10:15;33.2;309.9;0.9;244.3;50.07;211;5620.4
16-10-17;10:18;33.2;306.7;1.0;244.3;50.06;252;5620.4
16-10-17;10:21;33.4;313.3;1.1;244.3;50.05;260;5620.4
16-10-17;10:24;33.7;315.6;1.2;244.3;50.05;263;5620.4
16-10-17;10:27;33.4;316.8;1.1;245.3;50.04;250;5620.4
16-10-17;10:30;33.7;317.5;1.2;244.3;50.03;279;5620.4
16-10-17;10:33;33.7;302.6;1.1;244.3;50.05;262;5620.5
16-10-17;10:36;33.7;307.7;1.2;244.3;50.06;263;5620.5
16-10-17;10:39;34.0;311.8;1.2;244.3;50.04;266;5620.5
16-10-17;10:42;33.9;316.6;1.2;244.3;50.03;286;5620.5
16-10-17;10:45;34.0;312.1;1.2;245.3;50.07;303;5620.5
16-10-17;10:48;34.1;306.2;1.4;245.3;50.04;339;5620.5
16-10-17;10:51;34.0;313.7;1.2;244.3;50.05;289;5620.5
16-10-17;10:54;34.2;310.1;1.2;244.3;50.05;281;5620.6
16-10-17;10:57;34.1;310.4;1.2;244.3;50.06;280;5620.6
16-10-17;11:00;34.4;312.7;1.2;243.4;50.05;260;5620.6
16-10-17;11:03;34.2;311.7;1.1;244.3;50.06;244;5620.6
16-10-17;11:06;34.1;317.1;1.0;244.3;50.04;236;5620.6
16-10-17;11:09;34.1;316.4;1.0;244.3;50.06;247;5620.6
16-10-17;11:12;34.2;312.4;1.1;243.4;50.05;259;5620.6
16-10-17;11:15;34.4;310.1;1.2;244.3;50.05;272;5620.6
16-10-17;11:18;34.4;310.2;1.2;243.4;50.07;287;5620.7
16-10-17;11:21;34.6;310.8;1.4;244.3;50.07;330;5620.7
16-10-17;11:24;34.4;308.3;1.2;243.4;50.05;290;5620.7
16-10-17;11:27;34.5;308.7;1.4;244.3;50.05;321;5620.7
16-10-17;11:30;34.6;303.5;1.3;245.3;50.10;300;5620.7
16-10-17;11:33;34.6;309.3;1.3;244.3;50.05;303;5620.7
16-10-17;11:36;34.6;307.3;1.2;244.3;50.04;278;5620.7
16-10-17;11:39;34.6;314.3;1.0;244.3;50.03;231;5620.8
16-10-17;11:45;34.4;306.7;1.0;245.3;50.08;212;5620.8
16-10-17;11:48;34.5;308.7;0.9;244.3;50.06;221;5620.8
16-10-17;11:51;34.5;314.0;1.0;243.4;50.05;231;5620.8
16-10-17;11:54;34.7;315.0;1.0;244.3;50.06;244;5620.8
16-10-17;11:57;34.2;308.9;1.1;244.3;50.04;272;5620.8
16-10-17;12:00;34.8;311.8;1.5;244.3;50.07;362;5620.8
16-10-17;12:03;34.8;277.2;2.4;245.3;50.05;580;5620.9
16-10-17;12:06;35.4;285.0;2.8;245.3;50.01;698;5620.9
16-10-17;12:09;35.4;301.9;2.0;244.3;50.02;488;5620.9
16-10-17;12:12;35.4;305.4;2.1;245.3;50.05;514;5620.9
16-10-17;12:15;35.3;293.8;2.1;244.3;50.05;493;5621.0
16-10-17;12:18;35.5;305.7;2.0;244.3;50.05;500;5621.0
16-10-17;12:21;35.6;292.0;5.5;247.3;50.06;1317;5621.0
16-10-17;12:24;36.0;295.0;2.4;244.3;50.05;595;5621.1
16-10-17;12:30;35.7;294.7;2.4;244.3;50.03;578;5621.1
16-10-17;12:33;36.2;292.9;3.3;245.3;50.06;785;5621.1
16-10-17;12:36;36.4;302.4;2.9;245.3;50.03;719;5621.2
16-10-17;12:39;36.3;281.8;4.0;245.3;50.04;1005;5621.2
16-10-17;12:42;36.8;287.5;2.6;245.3;50.07;643;5621.2
16-10-17;12:45;36.7;298.2;2.1;244.3;50.05;506;5621.3
16-10-17;12:48;36.5;298.9;2.3;244.3;50.05;554;5621.3
16-10-17;12:51;36.4;299.2;1.8;244.3;50.06;451;5621.3
16-10-17;12:54;36.4;302.7;1.6;244.3;50.05;386;5621.3
16-10-17;12:57;36.4;302.1;1.5;243.4;50.04;347;5621.3
16-10-17;13:00;36.2;301.6;1.4;244.3;50.05;326;5621.4
16-10-17;13:03;36.3;297.9;1.5;244.3;50.01;359;5621.4
16-10-17;13:06;36.1;305.7;1.6;244.3;50.05;402;5621.4
16-10-17;13:09;36.3;303.2;1.8;244.3;50.05;445;5621.4
16-10-17;13:12;36.5;300.5;2.1;246.3;50.10;516;5621.4
16-10-17;13:15;36.7;296.4;2.5;244.3;50.05;598;5621.5
16-10-17;13:18;36.5;293.5;2.8;245.3;50.06;687;5621.5
16-10-17;13:21;36.7;292.2;2.7;244.3;50.06;664;5621.5
16-10-17;13:24;37.2;303.3;2.7;244.3;50.02;656;5621.6
16-10-17;13:27;37.4;295.8;3.0;244.3;50.06;712;5621.6
16-10-17;13:30;38.4;281.6;5.4;247.3;50.05;1331;5621.7
16-10-17;13:33;38.6;281.5;5.1;247.3;50.04;1246;5621.7
16-10-17;13:36;38.9;270.5;5.0;247.3;50.06;1260;5621.8
16-10-17;13:39;38.9;279.1;3.2;246.3;50.03;779;5621.8
16-10-17;13:42;38.6;299.1;4.4;246.3;50.04;1076;5621.9
16-10-17;13:45;39.3;296.1;3.5;246.3;50.05;905;5621.9
16-10-17;13:48;39.1;283.3;1.8;245.3;50.05;419;5622.0
16-10-17;13:51;38.6;298.3;2.2;247.3;50.11;525;5622.0
16-10-17;13:54;38.6;274.6;2.6;247.3;50.07;619;5622.0
16-10-17;13:57;38.5;272.3;2.1;245.3;50.03;519;5622.0
16-10-17;14:00;38.4;284.9;1.7;246.3;49.98;419;5622.1
16-10-17;14:03;38.2;298.3;1.5;246.3;50.03;365;5622.1
16-10-17;14:06;37.7;298.0;1.2;245.3;50.05;292;5622.1
16-10-17;14:09;37.6;292.0;1.1;245.3;49.98;252;5622.1
16-10-17;14:12;37.4;293.9;1.2;245.3;50.06;279;5622.1
16-10-17;15:12;32.0;288.5;0.5;244.3;50.05;121;5622.1
16-10-17;15:15;32.4;297.3;0.5;246.3;50.04;117;5622.2
16-10-17;15:18;32.5;297.2;0.5;245.3;50.06;111;5622.2
16-10-17;15:21;32.6;293.4;0.5;245.3;50.05;107;5622.2
16-10-17;15:24;32.6;293.7;0.5;244.3;50.05;100;5622.2
16-10-17;15:27;32.6;295.1;0.4;244.3;50.05;93;5622.2
16-10-17;15:30;32.7;282.2;0.4;244.3;50.04;88;5622.2
16-10-17;15:33;32.6;298.6;0.4;245.3;50.06;80;5622.2
16-10-17;15:36;32.6;294.4;0.5;245.3;50.06;84;5622.2
16-10-17;15:39;32.7;291.0;0.5;244.3;50.07;88;5622.2
16-10-17;15:42;32.9;300.5;0.4;244.3;50.04;83;5622.2
16-10-17;15:45;32.9;288.8;0.4;245.3;50.06;80;5622.2
16-10-17;15:48;32.9;294.7;0.4;246.3;50.07;79;5622.2
16-10-17;15:51;33.1;284.7;0.4;246.3;50.06;83;5622.2
16-10-17;15:54;32.9;290.6;0.5;246.3;50.03;83;5622.2
16-10-17;15:57;33.0;284.7;0.4;247.3;50.01;84;5622.2
16-10-17;16:00;33.1;284.7;0.4;246.3;50.02;88;5622.2
16-10-17;16:03;33.1;289.5;0.5;247.3;50.03;97;5622.2
16-10-17;16:06;33.2;294.8;0.5;246.3;50.05;104;5622.2
16-10-17;16:09;33.2;291.3;0.5;246.3;50.04;104;5622.2
16-10-17;16:12;33.3;287.9;0.5;245.3;50.04;106;5622.2
16-10-17;16:15;33.4;286.5;0.5;246.3;50.03;117;5622.2
16-10-17;16:18;33.3;311.1;0.7;246.3;50.07;153;5622.2
16-10-17;16:21;33.5;265.4;2.2;247.3;50.02;518;5622.3
16-10-17;16:24;34.0;298.5;2.4;247.3;50.06;576;5622.3
16-10-17;16:27;34.4;297.5;2.2;246.3;50.06;533;5622.3
16-10-17;16:30;34.5;293.2;1.9;248.2;50.05;469;5622.3
16-10-17;16:33;34.5;287.9;1.7;248.2;50.06;417;5622.4
16-10-17;16:36;34.5;290.9;1.5;247.3;50.06;375;5622.4
16-10-17;16:39;34.7;292.3;1.4;248.2;50.04;336;5622.4
16-10-17;16:42;34.7;293.4;1.3;247.3;50.04;311;5622.4
16-10-17;16:45;34.7;290.9;1.2;246.3;50.04;282;5622.4
16-10-17;16:48;34.7;293.8;1.1;247.3;50.00;256;5622.4
16-10-17;16:51;34.8;301.4;1.0;247.3;50.05;237;5622.5
16-10-17;16:54;34.8;292.3;0.9;247.3;50.07;220;5622.5
16-10-17;16:57;34.8;290.1;0.9;247.3;50.05;201;5622.5
16-10-17;17:00;34.6;299.7;0.8;247.3;50.05;175;5622.5
16-10-17;17:03;34.6;291.5;0.7;247.3;50.04;154;5622.5
16-10-17;17:06;34.7;295.1;0.4;246.3;50.07;70;5622.5
16-10-17;17:09;34.5;261.7;0.2;245.3;50.07;45;5622.5
16-10-17;17:12;34.1;272.0;0.0;246.3;50.06;12;5622.5
16-10-17;17:15;34.0;265.8;0.0;246.3;50.02;0;5622.5
16-10-17;17:18;33.9;267.9;0.0;246.3;50.01;0;5622.5
16-10-17;17:21;33.8;287.6;0.0;246.3;50.04;0;5622.5
16-10-17;17:24;33.5;277.0;0.0;246.3;50.05;0;5622.5
16-10-17;17:27;33.4;258.6;0.0;245.3;50.06;0;5622.5
16-10-17;17:30;33.3;226.6;0.0;246.3;50.06;0;5622.5
16-10-17;17:33;33.2;188.2;0.0;246.3;50.06;0;5622.5
16-10-17;17:36;33.1;147.0;0.0;246.3;50.02;0;5622.5
16-10-17;17:39;33.1;111.9;0.0;246.3;50.01;0;5622.5
16-10-18;07:30;26.8;283.7;0.1;244.3;50.02;22;5622.5
16-10-18;07:33;27.9;289.1;0.2;244.3;50.05;39;5622.5
16-10-18;07:36;28.3;290.0;0.2;243.4;50.05;45;5622.5
16-10-18;07:39;28.6;289.8;0.3;243.4;50.04;47;5622.5
16-10-18;07:42;28.6;289.5;0.3;244.3;50.06;52;5622.5
16-10-18;07:45;29.4;293.7;0.4;243.4;50.04;57;5622.5
16-10-18;07:48;29.7;288.7;0.4;245.3;50.06;66;5622.5
16-10-18;07:51;30.1;291.2;0.4;245.3;50.06;76;5622.5
16-10-18;07:54;30.2;292.8;0.5;245.3;50.04;90;5622.5
16-10-18;07:57;43.6;296.4;0.5;243.4;50.05;99;5622.5
16-10-18;08:00;30.5;294.2;0.5;245.3;50.04;105;5622.5
16-10-18;08:03;30.8;297.0;0.5;245.3;50.05;124;5622.5
16-10-18;08:06;30.8;309.5;1.0;246.3;50.04;219;5622.6
16-10-18;08:09;31.1;319.6;1.0;245.3;50.05;208;5622.6
16-10-18;08:12;31.4;305.4;1.1;245.3;50.07;270;5622.6
16-10-18;08:15;31.5;301.9;1.3;245.3;50.04;289;5622.6
16-10-18;08:18;31.6;287.4;1.0;246.3;50.07;216;5622.6
16-10-18;08:21;31.8;307.1;1.3;245.3;50.07;332;5622.6
16-10-18;08:24;32.0;298.8;1.5;245.3;50.05;354;5622.6
16-10-18;08:27;32.4;301.6;1.6;245.3;50.02;380;5622.6
16-10-18;08:30;32.6;299.4;1.7;245.3;50.05;401;5622.7
16-10-18;08:33;32.6;301.7;1.7;245.3;50.06;414;5622.7
16-10-18;08:36;32.9;311.4;1.5;245.3;50.04;369;5622.7
16-10-18;08:39;32.7;304.5;1.7;245.3;50.03;406;5622.7
16-10-18;08:42;32.5;297.6;1.4;245.3;50.08;301;5622.7
16-10-18;08:45;32.9;300.5;1.8;245.3;50.05;422;5622.8
16-10-18;08:48;33.0;303.2;1.8;245.3;50.07;438;5622.8
16-10-18;08:51;33.2;297.8;1.9;244.3;50.06;453;5622.8
16-10-18;08:54;33.4;298.8;1.8;245.3;50.03;450;5622.8
16-10-18;08:57;33.7;300.7;2.0;245.3;50.04;481;5622.8
16-10-18;09:00;33.8;298.2;2.0;245.3;50.05;502;5622.9
16-10-18;09:03;34.0;303.0;2.1;245.3;50.03;499;5622.9
16-10-18;09:06;34.4;300.7;2.2;246.3;50.04;525;5622.9
16-10-18;09:09;34.5;295.0;2.3;245.3;50.04;562;5622.9
16-10-18;09:12;34.7;299.2;2.5;245.3;50.06;590;5623.0
16-10-18;09:15;34.7;296.0;2.2;246.3;50.04;538;5623.0
16-10-18;09:18;34.9;308.4;2.2;245.3;50.03;536;5623.0
16-10-18;09:21;34.9;302.1;2.3;245.3;50.06;557;5623.0
16-10-18;09:24;35.0;288.2;2.0;245.3;50.05;505;5623.1
16-10-18;09:27;35.0;277.1;1.2;245.3;50.05;291;5623.1
16-10-18;09:30;35.4;297.8;2.3;245.3;50.05;573;5623.1
16-10-18;09:33;35.5;300.8;2.7;247.3;50.06;654;5623.2
16-10-18;09:36;35.7;292.6;2.8;245.3;50.06;704;5623.2
16-10-18;09:39;36.1;284.0;1.8;245.3;50.05;440;5623.2
16-10-18;09:42;36.0;291.3;2.6;246.3;50.06;608;5623.3
16-10-18;09:45;36.2;295.1;3.0;246.3;50.06;757;5623.3
16-10-18;09:48;36.4;303.2;3.3;246.3;50.08;801;5623.3
16-10-18;09:51;36.4;294.4;1.8;245.3;50.05;418;5623.4
16-10-18;09:54;36.8;295.3;3.0;247.3;50.05;729;5623.4
16-10-18;09:57;36.8;255.9;2.8;247.3;50.01;688;5623.4
16-10-18;10:00;36.8;292.5;1.4;245.3;50.05;333;5623.4
16-10-18;10:03;36.3;298.2;1.4;245.3;50.04;327;5623.5
16-10-18;10:06;36.3;302.9;2.1;245.3;50.07;548;5623.5
16-10-18;10:09;36.2;306.1;1.1;244.3;50.03;252;5623.5
16-10-18;10:12;36.4;247.5;2.0;245.3;50.06;484;5623.5
16-10-18;10:15;36.1;306.2;1.0;244.3;50.11;213;5623.5
16-10-18;10:18;35.9;240.8;1.7;245.3;50.06;422;5623.5
16-10-18;10:21;35.9;295.7;0.8;243.4;50.02;158;5623.6
16-10-18;10:24;35.6;302.9;0.6;244.3;50.07;134;5623.6
16-10-18;10:27;35.5;302.4;0.6;243.4;50.04;132;5623.6
16-10-18;10:30;35.5;306.4;0.6;244.3;50.05;136;5623.6
16-10-18;10:33;35.3;305.8;0.6;244.3;50.04;137;5623.6
16-10-18;10:36;35.4;307.0;0.6;244.3;50.03;142;5623.6
16-10-18;10:39;35.3;304.6;0.6;243.4;50.02;128;5623.6
16-10-18;10:42;35.3;302.3;0.5;243.4;50.04;121;5623.6
16-10-18;10:45;35.0;295.8;0.5;243.4;50.07;112;5623.6
16-10-18;10:48;34.9;300.4;0.6;244.3;50.07;120;5623.6
16-10-18;10:51;35.0;305.8;0.8;244.3;50.02;160;5623.6
16-10-18;10:54;34.9;304.8;0.7;244.3;50.08;161;5623.6
16-10-18;10:57;34.7;305.2;0.6;244.3;50.06;125;5623.6
16-10-18;11:00;34.7;300.2;0.6;244.3;50.08;114;5623.6
16-10-18;11:03;34.6;303.8;0.5;245.3;50.08;119;5623.7
16-10-18;11:06;34.8;302.9;0.5;243.4;50.06;121;5623.7
16-10-18;11:09;34.6;299.1;0.5;244.3;50.04;113;5623.7
16-10-18;11:12;34.6;298.9;0.5;244.3;50.04;103;5623.7
16-10-18;11:15;34.5;302.0;0.5;244.3;50.05;109;5623.7
16-10-18;11:18;34.6;300.8;0.6;243.4;50.06;119;5623.7
16-10-18;11:21;34.5;305.2;0.5;244.3;50.06;129;5623.7
16-10-18;11:24;34.5;300.5;0.6;245.3;50.06;132;5623.7
16-10-18;11:27;34.4;300.0;0.5;244.3;50.06;126;5623.7
16-10-18;11:30;34.2;291.6;0.6;244.3;50.06;138;5623.7
16-10-18;11:33;34.5;300.7;0.7;244.3;50.05;140;5623.7
16-10-18;11:36;34.4;303.3;0.6;244.3;50.03;127;5623.7
16-10-18;11:39;34.4;300.7;0.5;243.4;50.03;108;5623.7
16-10-18;11:42;34.4;291.6;0.5;243.4;50.04;100;5623.7
16-10-18;11:45;34.2;293.5;0.4;243.4;50.04;91;5623.7
16-10-18;11:48;34.1;295.8;0.5;243.4;50.03;90;5623.7
16-10-18;11:51;34.2;294.8;0.5;243.4;50.09;95;5623.7
16-10-18;11:54;34.2;294.4;0.5;243.4;50.07;94;5623.7
16-10-18;11:57;34.1;291.7;0.4;244.3;50.02;80;5623.8
16-10-18;12:00;34.1;293.2;0.4;243.4;50.02;78;5623.8
16-10-18;12:03;34.2;285.6;0.4;243.4;50.07;71;5623.8
16-10-18;12:06;34.1;289.0;0.4;243.4;50.12;67;5623.8
16-10-18;12:09;33.9;290.7;0.3;243.4;50.07;70;5623.8
16-10-18;12:12;34.0;301.6;0.4;243.4;50.07;95;5623.8
16-10-18;12:15;34.0;295.7;0.5;243.4;50.06;111;5623.8
16-10-18;12:18;34.0;302.3;0.5;244.3;50.05;93;5623.8
16-10-18;12:21;34.1;289.1;0.4;248.2;50.08;75;5623.8
16-10-18;12:24;33.9;290.6;0.4;246.3;50.04;78;5623.8
16-10-18;12:27;33.9;295.3;0.4;246.3;50.00;81;5623.8
16-10-18;12:30;33.8;285.7;0.4;246.3;50.06;88;5623.8
16-10-18;12:33;34.0;301.3;0.5;247.3;50.08;93;5623.8
16-10-18;12:36;33.9;296.6;0.4;246.3;50.07;98;5623.8
16-10-18;12:39;34.0;291.0;0.5;246.3;50.06;115;5623.8
16-10-18;12:42;34.0;297.9;0.7;246.3;50.06;140;5623.8
16-10-18;12:45;34.0;301.6;0.7;246.3;50.07;155;5623.8
16-10-18;12:48;34.2;299.5;0.7;246.3;50.07;164;5623.8
16-10-18;12:51;34.2;299.5;0.8;246.3;50.10;176;5623.8
16-10-18;12:54;34.2;301.0;0.7;247.3;50.06;175;5623.8
16-10-18;12:57;34.2;305.1;0.7;247.3;50.04;165;5623.9
16-10-18;13:00;34.2;305.8;0.7;246.3;50.03;162;5623.9
16-10-18;13:03;34.2;308.3;0.7;246.3;50.04;170;5623.9
16-10-18;13:06;34.2;306.7;0.7;246.3;50.06;171;5623.9
16-10-18;13:09;34.2;307.3;0.8;246.3;50.05;186;5623.9
16-10-18;13:12;34.4;306.8;0.9;246.3;50.04;211;5623.9
16-10-18;13:15;34.6;305.7;0.9;247.3;50.07;213;5623.9
16-10-18;13:18;34.6;301.9;0.8;246.3;50.07;179;5623.9
16-10-18;13:21;34.4;303.6;0.7;246.3;50.04;164;5623.9
16-10-18;13:24;34.5;303.5;0.7;247.3;50.03;170;5623.9
16-10-18;13:27;34.6;305.8;0.8;246.3;50.03;170;5623.9
16-10-18;13:30;34.5;301.4;0.7;246.3;50.04;151;5624.0
16-10-18;13:33;34.7;298.2;0.7;247.3;50.06;132;5624.0
16-10-18;13:36;34.5;299.7;0.5;247.3;50.07;117;5624.0
16-10-18;13:39;34.2;302.9;0.5;249.2;50.06;108;5624.0
16-10-18;13:42;34.6;297.6;0.5;245.3;50.09;102;5624.0
16-10-18;13:45;34.4;300.2;0.5;245.3;50.07;119;5624.0
16-10-18;13:48;34.5;296.4;0.6;245.3;50.07;140;5624.0
16-10-18;13:51;34.6;305.8;0.6;245.3;50.07;142;5624.0
16-10-18;13:54;34.6;298.0;0.6;245.3;50.03;136;5624.0
16-10-18;13:57;34.5;298.9;0.6;245.3;50.03;148;5624.0
16-10-18;14:00;34.5;300.4;0.5;244.3;50.05;115;5624.0
16-10-18;14:03;34.1;293.7;0.4;244.3;50.06;71;5624.0
16-10-18;14:06;34.2;292.0;0.3;245.3;50.06;60;5624.0
16-10-18;14:09;34.2;285.0;0.3;245.3;50.02;50;5624.0
16-10-18;14:12;34.2;281.3;0.2;245.3;50.10;48;5624.0
16-10-18;14:15;34.1;266.7;0.2;245.3;50.06;34;5624.0
16-10-18;14:18;33.9;268.7;0.1;245.3;50.06;28;5624.0
16-10-18;14:21;33.9;261.0;0.1;244.3;50.07;19;5624.0
16-10-18;14:24;33.8;260.0;0.0;244.3;50.05;11;5624.0
16-10-18;14:27;33.8;257.8;0.0;244.3;50.04;7;5624.0
16-10-18;14:30;33.8;258.3;0.0;245.3;50.06;4;5624.0
16-10-18;14:33;33.7;238.3;0.0;245.3;50.07;2;5624.0
16-10-18;14:36;33.4;255.4;0.0;245.3;50.08;2;5624.0
16-10-18;14:39;33.3;251.3;0.0;245.3;50.08;1;5624.0
16-10-18;14:42;33.3;260.3;0.0;246.3;50.07;3;5624.0
16-10-18;14:45;33.3;250.1;0.0;245.3;50.07;0;5624.0
16-10-18;14:48;33.2;203.3;0.0;246.3;50.07;0;5624.0
16-10-18;14:51;33.1;183.9;0.0;245.3;50.08;0;5624.0
16-10-18;14:54;33.1;181.0;0.0;245.3;50.06;0;5624.0
16-10-18;14:57;33.0;199.5;0.0;246.3;50.03;1;5624.0
16-10-18;15:00;33.0;233.3;0.0;245.3;50.03;2;5624.0
16-10-18;15:03;32.7;252.6;0.0;245.3;50.06;1;5624.0
16-10-18;15:06;32.9;222.3;0.0;245.3;50.06;1;5624.0
16-10-18;15:09;32.7;217.9;0.0;245.3;50.05;0;5624.0
16-10-18;15:12;32.6;215.1;0.0;246.3;50.10;0;5624.0
16-10-18;15:15;32.6;227.4;0.0;246.3;50.04;0;5624.0
16-10-18;15:18;32.5;239.0;0.0;245.3;50.05;0;5624.0
16-10-18;15:21;32.5;263.3;0.0;245.3;50.04;0;5624.0
16-10-18;15:24;32.4;289.1;0.0;245.3;50.03;0;5624.0
16-10-18;15:27;32.4;287.6;0.0;245.3;50.05;0;5624.0
16-10-18;15:30;32.3;287.9;0.0;246.3;50.05;0;5624.0
16-10-18;15:33;32.3;286.6;0.0;245.3;50.05;0;5624.0
16-10-18;15:36;32.2;285.3;0.0;246.3;50.04;0;5624.0
16-10-18;15:39;32.2;286.8;0.0;246.3;50.05;0;5624.0
16-10-18;15:42;32.2;290.3;0.0;246.3;50.07;0;5624.0
16-10-18;15:45;32.0;295.7;0.0;246.3;50.07;0;5624.0
16-10-18;15:48;31.9;295.4;0.0;245.3;50.05;0;5624.0
16-10-18;15:51;31.9;296.4;0.0;246.3;50.07;0;5624.0
16-10-18;15:54;31.9;294.8;0.0;246.3;50.05;0;5624.0
16-10-18;15:57;31.9;294.1;0.0;246.3;50.07;0;5624.0
16-10-19;09:18;29.0;270.4;0.1;243.4;50.00;18;5624.0
16-10-19;09:21;29.4;274.0;0.1;245.3;50.05;25;5624.0
16-10-19;09:24;29.7;272.0;0.1;244.3;50.05;25;5624.0
16-10-19;09:27;30.1;271.2;0.1;244.3;50.02;22;5624.0
16-10-19;09:30;30.2;279.4;0.1;244.3;50.06;32;5624.0
16-10-19;09:33;30.1;283.3;0.1;244.3;50.06;27;5624.0
16-10-19;09:36;30.4;271.8;0.1;244.3;50.07;28;5624.0
16-10-19;09:39;30.4;279.9;0.2;244.3;50.03;35;5624.0
16-10-19;09:42;30.4;274.5;0.2;244.3;50.03;37;5624.0
16-10-19;09:45;30.3;283.7;0.1;244.3;50.05;37;5624.1
16-10-19;09:48;30.5;277.0;0.2;245.3;50.06;43;5624.1
16-10-19;09:51;30.8;281.5;0.3;244.3;50.06;49;5624.1
16-10-19;09:54;30.8;286.2;0.3;245.3;50.02;69;5624.1
16-10-19;09:57;31.0;291.5;0.5;245.3;50.05;105;5624.1
16-10-19;10:00;31.4;299.8;0.5;245.3;50.03;117;5624.1
16-10-19;10:03;31.5;301.0;0.5;245.3;50.05;90;5624.1
16-10-19;10:06;31.4;296.1;0.3;245.3;50.03;74;5624.1
16-10-19;10:09;31.5;281.9;0.4;244.3;50.03;80;5624.1
16-10-19;10:12;31.7;297.3;0.4;245.3;50.04;94;5624.1
16-10-19;10:15;31.8;300.2;0.4;245.3;50.03;84;5624.1
16-10-19;10:18;31.7;286.5;0.4;245.3;50.01;77;5624.1
16-10-19;10:21;31.8;297.9;0.4;244.3;50.05;94;5624.1
16-10-19;10:24;31.8;295.7;0.5;244.3;50.02;91;5624.1
16-10-19;10:27;32.2;295.7;0.5;246.3;50.04;100;5624.1
16-10-19;10:30;32.2;301.6;0.5;246.3;50.05;96;5624.1
16-10-19;10:33;32.3;303.0;0.5;245.3;50.05;106;5624.1
16-10-19;10:36;32.4;300.7;0.5;245.3;50.05;107;5624.1
16-10-19;10:39;32.4;294.4;0.4;244.3;50.04;95;5624.1
16-10-19;10:42;32.4;294.7;0.5;244.3;50.02;101;5624.1
16-10-19;10:45;32.6;304.5;0.5;244.3;50.04;118;5624.1
16-10-19;10:48;32.7;299.8;0.5;243.4;50.00;100;5624.1
16-10-19;10:51;32.6;296.9;0.5;244.3;50.04;91;5624.1
16-10-19;10:54;32.6;298.2;0.5;245.3;50.06;101;5624.2
16-10-19;10:57;32.9;293.4;0.5;245.3;50.06;117;5624.2
16-10-19;11:00;32.9;297.8;0.5;244.3;50.04;98;5624.2
16-10-19;11:03;32.9;298.9;0.5;244.3;50.06;96;5624.2
16-10-19;11:06;33.0;299.8;0.5;245.3;50.02;114;5624.2
16-10-19;11:09;33.0;297.0;0.5;244.3;50.03;104;5624.2
16-10-19;11:12;32.9;293.4;0.4;244.3;50.02;89;5624.2
16-10-19;11:15;33.2;292.6;0.4;244.3;50.07;86;5624.2
16-10-19;11:18;33.0;295.6;0.5;244.3;50.05;102;5624.2
16-10-19;11:21;33.2;295.3;0.5;243.4;50.06;103;5624.2
16-10-19;11:24;33.2;292.2;0.5;243.4;50.06;95;5624.2
16-10-19;11:27;33.3;287.6;0.4;244.3;50.02;86;5624.2
16-10-19;11:30;33.2;292.2;0.4;243.4;50.06;78;5624.2
16-10-19;11:33;33.3;294.8;0.5;243.4;50.02;72;5624.2
16-10-19;11:36;33.2;293.1;0.4;243.4;50.08;72;5624.2
16-10-19;11:39;33.3;300.8;0.4;243.4;50.05;81;5624.2
16-10-19;11:42;33.4;290.7;0.4;243.4;50.06;73;5624.2
16-10-19;11:45;33.3;294.5;0.4;243.4;50.05;72;5624.2
16-10-19;11:48;33.4;284.1;0.4;243.4;50.04;69;5624.2
16-10-19;11:51;33.3;282.4;0.4;243.4;50.06;67;5624.2
16-10-19;11:54;33.3;291.3;0.4;244.3;50.00;78;5624.2
16-10-19;11:57;33.4;297.3;0.5;243.4;50.02;88;5624.2
16-10-19;12:00;33.4;291.6;0.4;243.4;50.04;86;5624.2
16-10-19;12:03;33.3;291.5;0.4;243.4;50.08;75;5624.3
16-10-19;12:06;33.3;277.7;0.3;243.4;50.05;51;5624.3
16-10-19;12:09;33.2;279.4;0.2;244.3;50.04;47;5624.3
16-10-19;12:12;33.2;284.6;0.2;244.3;50.06;42;5624.3
16-10-19;12:15;33.3;281.5;0.2;244.3;50.04;49;5624.3
16-10-19;12:18;33.3;285.0;0.2;243.4;50.06;45;5624.3
16-10-19;12:21;33.1;282.4;0.2;243.4;50.03;40;5624.3
16-10-19;12:24;33.3;282.2;0.2;244.3;50.04;36;5624.3
16-10-19;12:27;33.2;276.1;0.2;242.4;50.01;34;5624.3
16-10-19;12:30;33.2;285.9;0.2;243.4;50.05;34;5624.3
16-10-19;12:33;33.3;265.7;0.2;243.4;50.06;35;5624.3
16-10-19;12:36;33.2;273.9;0.2;244.3;50.05;36;5624.3
16-10-19;12:39;33.1;267.1;0.2;243.4;50.04;36;5624.3
16-10-19;12:42;33.1;273.7;0.2;243.4;50.06;36;5624.3
16-10-19;12:45;33.3;283.7;0.2;243.4;50.05;38;5624.3
16-10-19;12:48;33.2;265.7;0.2;243.4;50.07;40;5624.3
16-10-19;12:51;33.2;276.7;0.2;243.4;50.07;48;5624.3
16-10-19;12:54;33.2;278.7;0.3;243.4;50.01;53;5624.3
16-10-19;12:57;33.1;286.6;0.4;243.4;50.06;62;5624.3
16-10-19;13:00;33.3;293.2;0.4;243.4;50.01;75;5624.3
16-10-19;13:03;33.2;286.2;0.3;242.4;50.03;58;5624.3
16-10-19;13:06;33.0;282.8;0.3;243.4;50.04;57;5624.3
16-10-19;13:09;33.1;288.7;0.3;243.4;50.04;63;5624.3
16-10-19;13:12;33.0;282.8;0.3;243.4;50.06;55;5624.3
16-10-19;13:15;33.0;281.2;0.2;243.4;50.04;47;5624.3
16-10-19;13:18;32.9;274.9;0.2;243.4;50.05;40;5624.3
16-10-19;13:21;32.6;284.4;0.1;242.4;50.06;35;5624.3
16-10-19;13:24;32.6;282.2;0.1;243.4;50.01;34;5624.3
16-10-19;13:27;32.6;272.3;0.2;244.3;50.02;38;5624.3
16-10-19;13:30;32.5;274.0;0.1;243.4;50.03;36;5624.3
16-10-19;13:33;32.6;270.5;0.1;244.3;50.04;31;5624.3
16-10-19;13:36;32.5;266.3;0.1;244.3;50.04;32;5624.3
16-10-19;13:39;32.5;273.3;0.2;247.3;50.09;31;5624.3
16-10-19;13:42;32.6;277.2;0.1;246.3;50.04;26;5624.3
16-10-19;13:45;32.6;267.0;0.1;246.3;50.04;25;5624.3
16-10-19;13:48;32.7;266.4;0.1;245.3;50.06;22;5624.3
16-10-19;13:51;32.4;273.3;0.1;245.3;50.04;23;5624.3
16-10-19;13:54;32.6;276.1;0.1;245.3;50.04;30;5624.3
16-10-19;13:57;32.7;263.5;0.1;245.3;50.02;33;5624.3
16-10-19;14:00;32.6;267.3;0.2;248.2;50.02;35;5624.3
16-10-19;14:03;32.6;288.7;0.2;245.3;50.02;45;5624.3
16-10-19;14:06;32.6;279.7;0.2;245.3;50.02;32;5624.3
16-10-19;14:09;32.7;263.2;0.1;245.3;50.04;16;5624.3
16-10-19;14:12;32.5;258.6;0.0;245.3;50.05;9;5624.3
16-10-19;14:15;32.6;250.9;0.0;246.3;50.03;4;5624.3
16-10-19;14:18;32.5;244.7;0.0;245.3;50.04;2;5624.3
16-10-19;14:21;32.4;240.3;0.0;246.3;50.05;2;5624.3
16-10-19;14:24;32.4;237.0;0.0;245.3;50.04;2;5624.3
16-10-19;14:27;32.4;237.5;0.0;245.3;50.02;3;5624.3
16-10-19;14:30;32.4;227.4;0.0;245.3;50.04;3;5624.3
16-10-19;14:33;32.4;218.9;0.0;245.3;50.06;4;5624.3
16-10-19;14:36;32.3;239.2;0.0;245.3;50.05;5;5624.3
16-10-19;14:39;32.4;264.6;0.0;245.3;50.05;4;5624.3
16-10-19;14:42;32.4;261.0;0.0;246.3;50.04;5;5624.3
16-10-19;14:45;32.4;241.2;0.0;244.3;50.04;7;5624.3
16-10-19;14:48;32.4;254.8;0.0;245.3;50.06;8;5624.3
16-10-19;14:51;32.4;254.0;0.0;246.3;50.04;11;5624.3
16-10-19;14:54;32.3;267.4;0.0;246.3;50.07;13;5624.3
16-10-19;14:57;32.4;254.5;0.1;246.3;50.06;16;5624.3
16-10-19;15:00;32.5;267.0;0.1;246.3;50.02;18;5624.3
16-10-19;15:03;32.3;259.7;0.1;245.3;50.03;16;5624.3
16-10-19;15:06;32.4;273.0;0.1;246.3;50.06;17;5624.3
16-10-19;15:09;32.4;268.0;0.1;246.3;50.03;16;5624.3
16-10-19;15:12;32.4;253.1;0.1;246.3;50.02;17;5624.3
16-10-19;15:15;32.3;268.5;0.1;246.3;50.02;16;5624.3
16-10-19;15:18;32.3;271.1;0.1;246.3;50.08;20;5624.3
16-10-19;15:21;32.5;208.5;0.1;246.3;50.03;20;5624.3
16-10-19;15:24;32.5;242.5;0.1;247.3;50.02;29;5624.3
16-10-19;15:27;32.5;275.8;0.1;247.3;50.02;24;5624.4
16-10-19;15:30;32.5;273.3;0.1;247.3;50.01;23;5624.4
16-10-19;15:33;32.4;257.9;0.1;246.3;50.03;24;5624.4
16-10-19;15:36;32.4;262.0;0.1;245.3;50.03;24;5624.4
16-10-19;15:39;32.4;273.1;0.1;245.3;50.04;28;5624.4
16-10-19;15:42;32.5;261.7;0.1;245.3;50.05;31;5624.4
16-10-19;15:45;32.6;268.2;0.2;244.3;50.11;33;5624.4
16-10-19;15:48;32.6;255.6;0.1;245.3;50.06;29;5624.4
16-10-19;15:51;32.6;261.1;0.2;245.3;50.06;32;5624.4
16-10-19;15:54;32.7;192.7;0.1;246.3;50.06;27;5624.4
16-10-19;15:57;32.7;262.3;0.2;244.3;50.03;37;5624.4
16-10-19;16:00;32.6;272.4;0.1;246.3;50.08;30;5624.4
16-10-19;16:03;32.6;258.9;0.1;246.3;50.05;17;5624.4
16-10-19;16:06;32.5;264.5;0.1;246.3;50.02;15;5624.4
16-10-19;16:09;32.6;268.9;0.1;245.3;50.03;18;5624.4
16-10-19;16:12;32.5;259.8;0.0;245.3;50.03;12;5624.4
16-10-19;16:15;32.6;256.7;0.0;246.3;50.04;8;5624.4
16-10-19;16:18;32.5;244.9;0.0;246.3;50.04;5;5624.4
16-10-19;16:21;32.5;253.5;0.0;246.3;50.03;5;5624.4
16-10-19;16:24;32.4;260.1;0.0;246.3;50.02;6;5624.4
16-10-19;16:27;32.5;244.9;0.0;246.3;50.01;8;5624.4
16-10-19;16:30;32.5;249.1;0.0;246.3;50.06;7;5624.4
16-10-19;16:33;32.4;249.9;0.0;245.3;49.99;4;5624.4
16-10-19;16:36;32.3;248.2;0.0;245.3;50.00;1;5624.4
16-10-19;16:39;32.3;183.6;0.0;245.3;50.06;0;5624.4
16-10-19;16:42;32.2;232.1;0.0;245.3;50.03;0;5624.4
16-10-19;16:45;32.0;239.5;0.0;245.3;50.04;0;5624.4
16-10-19;16:48;31.9;213.5;0.0;245.3;50.04;0;5624.4
16-10-19;16:51;31.9;189.1;0.0;245.3;50.06;0;5624.4
16-10-19;16:54;31.9;149.4;0.0;245.3;50.05;0;5624.4
16-10-19;16:57;31.8;118.3;0.0;245.3;50.05;0;5624.4
16-10-19;17:00;31.8;116.6;0.0;245.3;50.07;0;5624.4
16-10-19;17:03;31.7;114.9;0.0;245.3;50.05;0;5624.4
16-10-19;17:06;31.7;107.8;0.0;245.3;50.02;0;5624.4
16-10-20;09:12;28.6;276.1;0.1;244.3;50.05;17;5624.4
16-10-20;09:15;29.7;281.2;0.1;245.3;50.04;15;5624.4
16-10-20;09:18;29.7;266.6;0.1;244.3;50.04;14;5624.4
16-10-20;09:21;30.1;255.7;0.1;244.3;50.05;15;5624.4
16-10-20;09:24;30.1;264.8;0.0;245.3;50.04;14;5624.4
16-10-20;09:27;30.2;264.2;0.1;244.3;50.03;15;5624.4
16-10-20;09:30;30.4;263.0;0.0;244.3;50.03;12;5624.4
16-10-20;09:33;30.3;247.5;0.0;244.3;50.03;9;5624.4
16-10-20;09:36;30.4;259.4;0.0;244.3;50.04;8;5624.4
16-10-20;09:39;30.4;255.4;0.0;244.3;50.05;7;5624.4
16-10-20;09:42;30.4;249.4;0.0;244.3;50.05;8;5624.4
16-10-20;09:45;30.5;244.3;0.0;244.3;50.06;12;5624.4
16-10-20;09:48;30.3;264.2;0.1;244.3;50.02;12;5624.4
16-10-20;09:51;30.8;264.2;0.1;244.3;50.05;18;5624.4
16-10-20;09:54;30.8;266.6;0.1;244.3;50.02;28;5624.4
16-10-20;09:57;30.8;282.8;0.2;243.4;50.02;39;5624.4
16-10-20;10:00;31.0;292.5;0.2;244.3;50.04;47;5624.4
16-10-20;10:03;31.1;288.7;0.3;243.4;50.04;51;5624.4
16-10-20;10:06;31.2;283.8;0.3;244.3;50.06;56;5624.4
16-10-20;10:09;31.2;281.2;0.4;244.3;50.04;68;5624.4
16-10-20;10:12;31.5;290.9;0.4;244.3;50.03;73;5624.4
16-10-20;10:15;31.5;290.4;0.4;243.4;50.05;77;5624.4
16-10-20;10:18;31.6;295.6;0.4;244.3;50.05;82;5624.4
16-10-20;10:21;31.7;290.7;0.4;244.3;50.04;76;5624.4
16-10-20;10:24;31.6;288.5;0.4;244.3;50.07;61;5624.4
16-10-20;10:27;31.7;297.6;0.3;243.4;50.04;56;5624.4
16-10-20;10:30;31.7;281.5;0.4;244.3;50.04;60;5624.4
16-10-20;10:33;31.9;280.9;0.3;244.3;50.05;57;5624.4
16-10-20;10:36;31.9;289.0;0.3;244.3;50.03;59;5624.4
16-10-20;10:39;32.0;283.7;0.3;243.4;50.04;57;5624.4
16-10-20;10:42;32.3;287.1;0.3;243.4;50.05;53;5624.4
16-10-20;10:45;32.0;286.2;0.2;244.3;50.04;43;5624.4
16-10-20;10:48;32.0;285.7;0.3;244.3;50.06;55;5624.4
16-10-20;10:51;32.2;281.8;0.2;244.3;50.06;51;5624.4
16-10-20;10:54;32.2;285.2;0.2;244.3;50.03;50;5624.4
16-10-20;10:57;32.3;279.1;0.2;244.3;50.01;44;5624.4
16-10-20;11:00;32.2;283.4;0.2;244.3;50.00;46;5624.4
16-10-20;11:03;32.4;281.5;0.3;244.3;50.04;54;5624.4
16-10-20;11:06;32.4;277.4;0.4;244.3;50.05;66;5624.4
16-10-20;11:09;32.3;293.4;0.4;244.3;50.03;82;5624.5
16-10-20;11:12;32.7;296.3;0.4;244.3;50.04;82;5624.5
16-10-20;11:15;32.5;294.8;0.4;244.3;50.05;79;5624.5
16-10-20;11:18;32.7;292.2;0.4;244.3;50.07;78;5624.5
16-10-20;11:21;32.6;284.7;0.4;244.3;50.04;83;5624.5
16-10-20;11:24;32.7;294.4;0.5;243.4;50.03;94;5624.5
16-10-20;11:27;32.7;295.8;0.4;243.4;50.04;77;5624.5
16-10-20;11:30;33.0;285.4;0.4;244.3;50.05;65;5624.5
16-10-20;11:33;32.9;295.0;0.4;244.3;50.05;77;5624.5
16-10-20;11:36;33.0;292.0;0.5;243.4;50.01;93;5624.5
16-10-20;11:39;33.2;290.4;0.5;243.4;50.02;96;5624.5
16-10-20;11:42;33.1;296.3;0.4;244.3;50.04;91;5624.5
16-10-20;11:45;33.1;293.1;0.4;245.3;50.04;82;5624.5
16-10-20;11:48;33.1;297.9;0.4;243.4;50.05;83;5624.5
16-10-20;11:51;33.1;291.5;0.5;243.4;50.07;96;5624.5
16-10-20;11:54;33.2;289.7;0.5;243.4;50.02;102;5624.5
16-10-20;11:57;33.2;288.7;0.5;243.4;50.03;114;5624.5
16-10-20;12:00;33.4;293.9;0.6;242.4;50.05;121;5624.5
16-10-20;12:03;33.3;297.9;0.6;243.4;50.06;135;5624.5
16-10-20;12:06;33.4;312.3;0.8;243.4;50.07;178;5624.5
16-10-20;12:09;33.5;309.9;0.9;244.3;50.04;210;5624.5
16-10-20;12:12;33.8;300.5;1.0;245.3;50.05;241;5624.6
16-10-20;12:15;33.8;304.3;1.3;244.3;50.05;301;5624.6
16-10-20;12:18;33.9;298.8;1.5;244.3;50.05;368;5624.6
16-10-20;12:21;34.4;303.6;1.7;245.3;50.04;410;5624.6
16-10-20;12:24;34.6;299.5;1.4;244.3;50.01;327;5624.6
16-10-20;12:27;34.4;301.9;1.6;245.3;50.03;402;5624.6
16-10-20;12:30;34.4;304.9;1.2;243.4;50.03;289;5624.7
16-10-20;12:33;34.6;297.8;1.5;244.3;50.03;359;5624.7
16-10-20;12:36;34.6;300.5;1.3;244.3;50.06;297;5624.7
16-10-20;12:39;34.5;289.2;1.0;245.3;50.06;210;5624.7
16-10-20;12:42;34.5;300.2;0.8;244.3;50.06;185;5624.7
16-10-20;12:45;34.7;289.8;0.9;243.4;50.05;213;5624.7
16-10-20;12:48;34.5;302.3;0.6;243.4;50.04;155;5624.7
16-10-20;12:51;34.4;296.1;0.6;243.4;50.06;124;5624.7
16-10-20;12:54;34.2;295.3;0.5;243.4;50.03;102;5624.8
16-10-20;12:57;34.4;294.5;0.4;243.4;50.02;83;5624.8
16-10-20;13:00;34.1;286.5;0.4;243.4;50.03;73;5624.8
16-10-20;13:03;34.2;279.6;0.4;243.4;50.05;73;5624.8
16-10-20;13:06;34.4;290.3;0.5;244.3;50.05;109;5624.8
16-10-20;13:09;34.5;298.0;0.6;243.4;50.03;124;5624.8
16-10-20;13:12;34.4;308.0;0.5;243.4;50.04;112;5624.8
16-10-20;13:15;34.2;295.3;0.6;243.4;50.05;111;5624.8
16-10-20;13:18;34.5;291.2;0.5;243.4;50.05;114;5624.8
16-10-20;13:21;34.5;288.7;0.5;243.4;50.06;112;5624.8
16-10-20;13:24;34.2;295.4;0.5;244.3;50.07;108;5624.8
16-10-20;13:27;34.2;301.0;0.5;243.4;50.03;114;5624.8
16-10-20;13:30;50.0;302.4;0.6;244.3;50.11;114;5624.8
16-10-20;13:33;34.2;298.3;0.5;244.3;50.05;110;5624.8
16-10-20;13:36;34.1;292.6;0.5;243.4;50.04;109;5624.8
16-10-20;13:39;34.4;294.7;0.4;243.4;50.05;105;5624.8
16-10-20;13:42;34.2;293.7;0.5;244.3;50.06;97;5624.8
16-10-20;13:45;34.2;288.2;0.5;244.3;50.06;91;5624.8
16-10-20;13:48;33.9;285.2;0.4;244.3;50.08;82;5624.8
16-10-20;13:51;34.1;286.3;0.4;245.3;50.06;64;5624.8
16-10-20;13:54;34.1;278.0;0.3;245.3;50.06;56;5624.8
16-10-20;13:57;34.0;291.6;0.4;245.3;50.02;76;5624.9
16-10-20;14:00;34.1;293.1;0.5;244.3;50.00;96;5624.9
16-10-20;14:03;34.0;292.2;0.5;245.3;50.02;97;5624.9
16-10-20;14:06;34.2;286.2;0.4;245.3;50.03;81;5624.9
16-10-20;14:09;34.0;295.7;0.5;245.3;50.06;95;5624.9
16-10-20;14:12;34.1;280.6;0.4;244.3;50.07;86;5624.9
16-10-20;14:15;34.0;291.7;0.4;245.3;50.03;78;5624.9
16-10-20;14:18;34.0;276.5;0.4;245.3;50.06;71;5624.9
16-10-20;14:21;33.9;293.5;0.3;244.3;50.01;68;5624.9
16-10-20;14:24;33.9;285.7;0.3;244.3;50.06;67;5624.9
16-10-20;14:27;34.0;286.9;0.4;244.3;50.04;64;5624.9
16-10-20;14:30;33.8;283.0;0.4;244.3;50.04;62;5624.9
16-10-20;14:33;34.1;294.4;0.4;244.3;50.05;63;5624.9
16-10-20;14:36;33.9;286.8;0.4;245.3;49.99;55;5624.9
16-10-20;14:39;33.7;281.8;0.3;244.3;50.04;51;5624.9
16-10-20;14:42;33.9;274.9;0.3;244.3;50.05;48;5624.9
16-10-20;14:45;33.7;281.6;0.3;246.3;50.07;54;5624.9
16-10-20;14:48;33.8;281.1;0.3;245.3;50.06;58;5624.9
16-10-20;14:51;33.8;286.5;0.3;245.3;50.00;57;5624.9
16-10-20;14:54;33.9;285.9;0.3;245.3;50.04;56;5624.9
16-10-20;14:57;33.7;4.8;0.3;245.3;50.03;54;5624.9
16-10-20;15:00;33.8;280.9;0.2;245.3;50.05;53;5624.9
16-10-20;15:03;33.7;282.1;0.3;245.3;50.05;52;5624.9
16-10-20;15:06;33.9;283.0;0.3;245.3;50.07;50;5624.9
16-10-20;15:09;33.8;283.8;0.2;245.3;50.02;47;5624.9
16-10-20;15:12;33.7;283.3;0.2;245.3;50.03;40;5624.9
16-10-20;15:15;33.7;271.2;0.2;245.3;50.03;36;5624.9
16-10-20;15:18;33.5;275.3;0.1;245.3;50.06;32;5624.9
16-10-20;15:21;33.8;265.2;0.1;245.3;50.04;29;5624.9
16-10-20;15:24;33.7;273.4;0.1;245.3;50.06;26;5624.9
16-10-20;15:27;33.4;256.7;0.1;245.3;50.03;27;5624.9
16-10-20;15:30;33.7;264.8;0.1;246.3;50.05;28;5624.9
16-10-20;15:33;33.5;271.8;0.1;245.3;50.04;24;5624.9
16-10-20;15:36;33.4;260.8;0.1;245.3;50.03;22;5624.9
16-10-20;15:39;33.5;263.5;0.1;246.3;50.05;17;5624.9
16-10-20;15:42;33.2;262.7;0.1;245.3;50.05;11;5624.9
16-10-20;15:45;33.3;251.2;0.0;247.3;50.05;6;5624.9
16-10-20;15:48;33.2;260.3;0.0;246.3;50.06;5;5624.9
16-10-20;15:51;33.1;247.2;0.0;246.3;50.03;3;5624.9
16-10-20;15:54;33.1;245.3;0.0;246.3;50.04;1;5624.9
16-10-20;15:57;32.9;240.0;0.0;246.3;50.07;2;5624.9
16-10-20;16:00;33.0;245.6;0.0;246.3;50.04;1;5624.9
16-10-20;16:03;32.9;256.4;0.0;246.3;50.05;1;5624.9
16-10-20;16:06;32.9;245.6;0.0;246.3;50.05;1;5624.9
16-10-20;16:09;32.7;229.3;0.0;246.3;50.03;0;5624.9
16-10-20;16:12;32.6;286.6;0.0;246.3;50.06;0;5624.9
16-10-20;16:15;32.6;276.1;0.0;246.3;50.04;0;5624.9
16-10-20;16:18;32.5;275.9;0.0;246.3;50.05;0;5624.9
16-10-20;16:21;32.5;270.5;0.0;246.3;50.04;0;5624.9
16-10-20;16:24;32.4;260.8;0.0;246.3;50.02;0;5624.9
16-10-20;16:27;32.4;248.4;0.0;247.3;50.04;0;5624.9
16-10-20;16:30;32.3;244.4;0.0;246.3;50.05;0;5624.9
16-10-20;16:33;32.3;235.5;0.0;246.3;50.04;0;5624.9
16-10-20;16:36;32.2;233.7;0.0;246.3;50.03;0;5624.9
16-10-20;16:39;32.2;227.6;0.0;246.3;50.03;0;5624.9
16-10-20;16:42;32.0;210.2;0.0;247.3;50.06;0;5624.9
16-10-21;08:39;29.4;263.3;0.1;246.3;50.03;15;5624.9
16-10-21;08:42;29.4;253.2;0.1;245.3;50.03;13;5624.9
16-10-21;08:45;29.4;274.8;0.0;245.3;50.04;13;5624.9
16-10-21;08:48;30.1;263.9;0.1;245.3;50.06;14;5624.9
16-10-21;08:51;30.1;259.5;0.0;245.3;50.04;11;5624.9
16-10-21;08:54;29.7;251.5;0.1;246.3;50.06;13;5624.9
16-10-21;08:57;30.1;249.1;0.0;245.3;50.07;8;5624.9
16-10-21;09:00;30.1;254.1;0.0;245.3;50.04;8;5625.0
16-10-21;09:03;30.1;253.7;0.0;244.3;50.05;5;5625.0
16-10-21;09:06;30.1;235.4;0.0;244.3;50.04;0;5625.0
16-10-21;09:09;30.1;199.2;0.0;245.3;50.03;0;5625.0
16-10-21;09:12;30.1;153.9;0.0;244.3;50.02;0;5625.0
16-10-21;09:15;30.2;113.2;0.0;244.3;50.03;0;5625.0
16-10-21;09:18;30.2;105.1;0.0;244.3;50.04;0;5625.0
16-10-21;09:21;30.3;133.1;0.0;244.3;50.06;1;5625.0
16-10-21;09:24;30.3;131.2;0.0;244.3;50.02;0;5625.0
16-10-21;09:27;30.3;155.5;0.0;245.3;50.03;1;5625.0
16-10-21;09:30;30.4;176.0;0.0;245.3;50.02;3;5625.0
16-10-21;09:33;30.4;200.9;0.0;244.3;50.05;5;5625.0
16-10-21;09:36;30.5;243.3;0.0;244.3;50.06;6;5625.0
16-10-21;09:39;30.8;244.9;0.0;244.3;50.04;8;5625.0
16-10-21;09:42;30.7;251.6;0.0;244.3;50.05;8;5625.0
16-10-21;09:45;30.7;256.6;0.0;244.3;50.06;6;5625.0
16-10-21;09:48;30.8;263.0;0.0;244.3;50.06;12;5625.0
16-10-21;09:51;30.7;258.2;0.0;244.3;50.06;10;5625.0
16-10-21;09:54;30.9;271.7;0.0;244.3;50.00;12;5625.0
16-10-21;09:57;30.9;265.8;0.1;245.3;50.02;16;5625.0
16-10-21;10:00;31.0;266.6;0.1;245.3;50.03;23;5625.0
16-10-21;10:03;31.2;270.2;0.1;245.3;50.06;14;5625.0
16-10-21;10:06;31.0;242.8;0.1;245.3;50.04;19;5625.0
16-10-21;10:09;31.0;258.3;0.1;245.3;50.03;16;5625.0
16-10-21;10:12;31.2;261.7;0.1;244.3;50.03;12;5625.0
16-10-21;10:15;31.4;249.1;0.1;244.3;50.00;15;5625.0
16-10-21;10:18;31.2;243.4;0.0;244.3;50.05;10;5625.0
16-10-21;10:21;31.2;238.7;0.1;244.3;50.05;11;5625.0
16-10-21;10:24;31.4;264.5;0.0;244.3;50.06;14;5625.0
16-10-21;10:27;31.4;257.6;0.1;244.3;50.02;13;5625.0
16-10-21;10:30;31.4;254.5;0.1;245.3;50.04;15;5625.0
16-10-21;10:33;31.5;258.6;0.1;244.3;50.04;17;5625.0
16-10-21;10:36;31.5;265.7;0.0;244.3;50.03;11;5625.0
16-10-21;10:39;31.5;258.1;0.0;243.4;50.03;3;5625.0
16-10-21;10:42;31.4;274.2;0.0;244.3;50.04;0;5625.0
16-10-21;10:45;31.5;248.8;0.0;244.3;50.06;8;5625.0
16-10-21;10:48;31.5;248.5;0.0;243.4;50.05;8;5625.0
16-10-21;10:51;31.6;259.8;0.1;243.4;50.06;15;5625.0
16-10-21;10:54;31.7;261.0;0.0;244.3;50.04;13;5625.0
16-10-21;10:57;31.6;264.2;0.0;243.4;50.04;6;5625.0
16-10-21;11:00;31.7;262.6;0.1;244.3;50.02;11;5625.0
16-10-21;11:03;31.7;254.1;0.0;244.3;50.06;13;5625.0
16-10-21;11:06;31.7;258.8;0.1;243.4;50.06;23;5625.0
16-10-21;11:09;31.8;269.8;0.1;243.4;50.01;24;5625.0
16-10-21;11:12;31.7;272.3;0.1;243.4;50.05;17;5625.0
16-10-21;11:15;31.8;258.5;0.1;243.4;50.05;14;5625.0
16-10-21;11:18;31.7;260.5;0.1;244.3;50.06;18;5625.0
16-10-21;11:21;31.7;257.8;0.1;244.3;50.06;22;5625.0
16-10-21;11:24;31.9;254.5;0.1;244.3;50.06;22;5625.0
16-10-21;11:27;31.7;265.8;0.1;243.4;50.03;14;5625.0
16-10-21;11:30;31.8;278.1;0.1;243.4;50.05;16;5625.0
16-10-21;11:33;31.8;270.4;0.1;243.4;50.05;12;5625.0
16-10-21;11:36;31.8;265.4;0.1;241.4;50.02;17;5625.0
16-10-21;11:39;31.9;266.4;0.1;243.4;50.03;13;5625.0
16-10-21;11:42;32.0;256.6;0.1;243.4;50.04;15;5625.0
16-10-21;11:45;32.0;255.6;0.0;243.4;50.06;12;5625.0
16-10-21;11:48;32.0;258.6;0.0;243.4;50.06;10;5625.0
16-10-21;11:51;31.9;263.2;0.1;243.4;50.05;21;5625.0
16-10-21;11:54;32.0;269.2;0.1;243.4;50.03;26;5625.0
16-10-21;11:57;31.9;273.0;0.1;243.4;50.01;33;5625.0
16-10-21;12:00;32.2;265.5;0.1;242.4;50.02;25;5625.0
16-10-21;12:03;31.9;252.6;0.1;242.4;50.04;18;5625.0
16-10-21;12:06;32.2;283.0;0.1;243.4;50.06;28;5625.0
16-10-21;12:09;32.3;260.4;0.1;242.4;50.03;28;5625.0
16-10-21;12:12;32.0;267.0;0.1;243.4;50.04;29;5625.0
16-10-21;12:15;32.2;280.2;0.1;245.3;50.06;25;5625.0
16-10-21;12:18;32.2;267.1;0.1;244.3;50.04;18;5625.0
16-10-21;12:21;32.3;247.4;0.1;243.4;50.05;23;5625.0
16-10-21;12:24;32.3;252.0;0.1;243.4;50.05;18;5625.0
16-10-21;12:27;32.3;265.2;0.0;243.4;50.02;9;5625.0
16-10-21;12:30;32.2;259.2;0.0;243.4;50.06;8;5625.0
16-10-21;12:33;32.3;254.1;0.0;242.4;50.03;3;5625.0
16-10-21;12:36;32.3;267.3;0.0;243.4;50.03;6;5625.0
16-10-21;12:39;32.3;264.6;0.0;243.4;50.05;11;5625.0
16-10-21;12:42;32.3;264.1;0.0;243.4;50.06;4;5625.0
16-10-21;12:45;32.3;257.6;0.0;243.4;50.07;7;5625.0
16-10-21;12:48;32.3;269.6;0.0;243.4;50.08;10;5625.0
16-10-21;12:51;32.4;280.3;0.2;243.4;50.04;36;5625.0
16-10-21;12:54;32.3;292.8;0.3;243.4;50.00;57;5625.0
16-10-21;12:57;32.3;287.1;0.2;243.4;49.99;45;5625.0
16-10-21;13:00;32.2;267.4;0.2;243.4;50.01;34;5625.0
16-10-21;13:03;32.4;267.6;0.1;243.4;50.02;26;5625.0
16-10-21;13:06;32.4;277.1;0.2;243.4;49.99;31;5625.0
16-10-21;13:09;32.3;266.3;0.0;243.4;50.02;13;5625.0
16-10-21;13:12;32.6;270.8;0.1;244.3;50.05;22;5625.0
16-10-21;13:15;32.4;261.7;0.1;244.3;50.06;16;5625.0
16-10-21;13:18;32.4;249.7;0.0;244.3;50.03;10;5625.0
16-10-21;13:21;32.4;253.5;0.0;244.3;50.06;10;5625.0
16-10-21;13:24;32.4;258.8;0.1;244.3;50.02;12;5625.0
16-10-21;13:27;32.4;263.0;0.0;243.4;50.03;8;5625.0
16-10-21;13:30;32.2;255.1;0.0;244.3;50.04;8;5625.0
16-10-21;13:33;32.4;265.1;0.0;244.3;50.04;11;5625.0
16-10-21;13:36;32.4;260.8;0.0;244.3;50.03;4;5625.0
16-10-21;13:39;32.2;252.2;0.0;245.3;50.04;7;5625.0
16-10-21;13:42;32.3;250.4;0.0;244.3;50.03;4;5625.0
16-10-21;13:45;32.4;258.8;0.0;245.3;50.06;5;5625.0
16-10-21;13:48;32.4;245.3;0.0;245.3;50.08;4;5625.0
16-10-21;13:51;32.4;259.2;0.0;244.3;50.07;10;5625.0
16-10-21;13:54;32.3;263.2;0.0;244.3;50.03;12;5625.0
16-10-21;13:57;32.4;253.1;0.1;243.4;50.03;15;5625.0
16-10-21;14:00;32.5;271.7;0.1;243.4;50.02;17;5625.0
16-10-21;14:03;32.4;262.9;0.1;243.4;50.04;15;5625.0
16-10-21;14:06;32.4;264.4;0.1;242.4;50.04;19;5625.0
16-10-21;14:09;32.5;279.4;0.1;243.4;50.02;14;5625.0
16-10-21;14:12;32.6;265.8;0.1;244.3;50.01;16;5625.0
16-10-21;14:15;32.4;257.3;0.0;244.3;50.03;7;5625.0
16-10-21;14:18;32.4;264.5;0.0;244.3;50.03;4;5625.0
16-10-21;14:21;32.4;254.0;0.0;244.3;50.05;2;5625.0
16-10-21;14:24;32.3;209.1;0.0;244.3;50.02;0;5625.0
16-10-21;14:27;32.2;207.8;0.0;244.3;50.04;1;5625.0
16-10-21;14:30;32.2;266.0;0.0;243.4;50.03;0;5625.0
16-10-21;14:33;32.2;296.3;0.0;243.4;50.05;0;5625.0
16-10-21;14:36;32.0;296.6;0.0;244.3;50.05;0;5625.0
16-10-21;14:39;32.0;304.2;0.0;244.3;50.06;0;5625.0
16-10-21;14:42;31.9;305.4;0.0;244.3;50.04;0;5625.0
16-10-21;14:45;31.9;306.0;0.0;244.3;50.07;0;5625.0
16-10-21;14:48;31.9;297.3;0.0;244.3;50.06;0;5625.0
16-10-21;14:51;31.8;290.3;0.0;244.3;50.06;0;5625.0
16-10-21;14:54;31.8;285.4;0.0;245.3;50.03;0;5625.0
16-10-21;14:57;31.8;290.0;0.0;245.3;50.02;0;5625.0
16-10-21;15:00;31.8;277.7;0.0;245.3;50.05;0;5625.0
16-10-21;15:03;31.7;261.1;0.0;244.3;50.05;0;5625.0
16-10-21;15:06;31.7;289.5;0.0;243.4;50.02;0;5625.0
16-10-22;10:24;29.7;299.5;0.0;246.3;50.06;0;5625.0
16-10-22;10:27;30.1;258.9;0.0;245.3;50.03;11;5625.0
16-10-22;10:30;30.1;248.8;0.0;246.3;50.03;7;5625.0
16-10-22;10:33;29.7;259.2;0.0;246.3;50.05;8;5625.0
16-10-22;10:36;30.1;253.1;0.0;245.3;50.03;11;5625.0
16-10-22;10:39;30.1;259.4;0.0;245.3;50.06;7;5625.0
16-10-22;10:42;30.2;244.1;0.0;245.3;50.05;10;5625.0
16-10-22;10:45;30.2;4.8;0.0;246.3;50.05;11;5625.0
16-10-22;10:48;30.2;254.5;0.0;245.3;50.07;10;5625.0
16-10-22;10:51;30.1;253.7;0.0;246.3;50.04;10;5625.0
16-10-22;10:54;30.2;256.4;0.1;245.3;50.00;10;5625.0
16-10-22;10:57;30.2;243.6;0.0;245.3;50.04;8;5625.0
16-10-22;11:00;30.2;255.9;0.0;246.3;50.03;8;5625.0
16-10-22;11:03;30.3;254.0;0.0;245.3;50.04;5;5625.0
16-10-22;11:06;30.1;245.8;0.0;245.3;50.03;1;5625.0
16-10-22;11:09;30.2;247.1;0.0;245.3;50.02;3;5625.0
16-10-22;11:12;30.2;254.1;0.0;246.3;50.04;6;5625.0
16-10-22;11:15;30.2;257.2;0.0;246.3;50.03;1;5625.0
16-10-22;11:18;30.1;278.1;0.0;246.3;50.04;0;5625.0
16-10-22;11:21;29.4;254.7;0.0;246.3;50.04;5;5625.0
16-10-22;11:24;30.1;235.2;0.0;246.3;50.02;0;5625.0
16-10-22;11:27;30.1;200.5;0.0;246.3;50.04;0;5625.0
16-10-22;11:30;30.1;209.9;0.0;246.3;50.05;1;5625.0
16-10-22;11:33;30.1;210.9;0.0;246.3;50.07;1;5625.0
16-10-22;11:36;30.1;229.2;0.0;246.3;50.08;3;5625.0
16-10-22;11:39;30.2;219.2;0.0;246.3;50.02;3;5625.0
16-10-22;11:42;30.2;217.8;0.0;246.3;50.06;4;5625.0
16-10-22;11:45;30.2;230.2;0.0;246.3;50.10;4;5625.0
16-10-22;11:48;30.5;245.2;0.0;245.3;50.08;6;5625.0
16-10-22;11:51;30.5;249.4;0.1;245.3;50.03;15;5625.0
16-10-22;11:54;30.4;263.6;0.1;247.3;50.03;17;5625.0
16-10-22;11:57;30.5;270.4;0.1;245.3;50.02;17;5625.0
16-10-22;12:00;30.7;257.3;0.1;245.3;50.03;20;5625.0
16-10-22;12:03;30.7;273.6;0.1;245.3;50.05;32;5625.0
16-10-22;12:06;30.9;284.4;0.2;245.3;50.11;46;5625.0
16-10-22;12:09;30.9;284.4;0.2;245.3;50.03;42;5625.0
16-10-22;12:12;30.9;269.2;0.2;245.3;50.02;38;5625.0
16-10-22;12:15;31.0;276.2;0.2;245.3;50.04;40;5625.0
16-10-22;12:18;30.9;273.6;0.1;245.3;50.03;39;5625.0
16-10-22;12:21;30.9;277.5;0.1;246.3;50.07;31;5625.0
16-10-22;12:24;31.2;262.9;0.2;245.3;50.03;28;5625.0
16-10-22;12:27;31.1;270.7;0.2;246.3;50.03;36;5625.0
16-10-22;12:30;31.1;271.7;0.3;246.3;50.02;46;5625.0
16-10-22;12:33;31.4;283.4;0.3;247.3;50.03;48;5625.0
16-10-22;12:36;31.4;271.7;0.2;246.3;50.03;41;5625.1
16-10-22;12:39;31.4;279.3;0.2;246.3;50.05;37;5625.1
16-10-22;12:42;31.5;265.8;0.2;245.3;50.06;38;5625.1
16-10-22;12:45;31.5;274.5;0.2;246.3;50.04;38;5625.1
16-10-22;12:48;31.5;285.7;0.2;248.2;50.07;35;5625.1
16-10-22;12:51;31.5;270.8;0.1;246.3;50.04;28;5625.1
16-10-22;12:54;31.5;262.2;0.1;246.3;50.02;22;5625.1
16-10-22;12:57;31.5;263.6;0.1;245.3;50.03;17;5625.1
16-10-22;13:00;31.6;260.5;0.1;245.3;50.04;12;5625.1
16-10-22;13:03;31.5;265.8;0.0;245.3;50.06;10;5625.1
16-10-22;13:06;31.6;245.3;0.0;245.3;50.05;11;5625.1
