data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-10-22;13:09;31.7;255.1;0.0;246.3;50.03;10;5625.1
16-10-22;13:12;31.7;260.8;0.1;245.3;50.00;10;5625.1
16-10-22;13:15;31.6;257.8;0.1;245.3;50.07;15;5625.1
16-10-22;13:18;31.7;268.7;0.0;247.3;50.05;14;5625.1
16-10-22;13:21;31.7;259.5;0.0;247.3;50.06;11;5625.1
16-10-22;13:24;31.7;258.5;0.0;245.3;50.04;11;5625.1
16-10-22;13:27;31.6;255.4;0.0;246.3;50.05;9;5625.1
16-10-22;13:30;31.7;262.5;0.0;246.3;50.06;11;5625.1
16-10-22;13:33;31.7;253.7;0.0;246.3;50.07;12;5625.1
16-10-22;13:36;31.6;252.9;0.1;246.3;50.07;14;5625.1
16-10-22;13:39;31.7;255.9;0.1;246.3;50.07;15;5625.1
16-10-22;13:42;31.7;265.4;0.0;247.3;50.06;11;5625.1
16-10-22;13:45;31.7;263.0;0.0;246.3;50.07;10;5625.1
16-10-22;13:48;31.6;261.1;0.0;247.3;50.06;11;5625.1
16-10-22;13:51;31.7;257.6;0.0;248.2;50.08;10;5625.1
16-10-22;13:54;31.6;257.2;0.0;248.2;50.03;7;5625.1
16-10-22;13:57;31.6;258.2;0.0;248.2;49.98;6;5625.1
16-10-22;14:00;31.7;257.6;0.0;248.2;50.00;9;5625.1
16-10-22;14:03;31.7;252.2;0.1;248.2;50.07;13;5625.1
16-10-22;14:06;31.7;263.8;0.1;248.2;50.03;17;5625.1
16-10-22;14:09;31.8;261.3;0.0;248.2;50.02;11;5625.1
16-10-22;14:12;31.7;256.0;0.0;248.2;50.04;9;5625.1
16-10-22;14:15;31.9;266.8;0.0;249.2;50.04;12;5625.1
16-10-22;14:18;31.7;270.8;0.1;247.3;50.04;18;5625.1
16-10-22;14:21;31.7;258.1;0.1;248.2;50.07;16;5625.1
16-10-22;14:24;31.8;256.3;0.0;248.2;50.03;15;5625.1
16-10-22;14:27;31.8;264.9;0.1;248.2;50.05;15;5625.1
16-10-22;14:30;31.7;266.7;0.1;248.2;50.04;14;5625.1
16-10-22;14:33;31.8;263.9;0.1;247.3;50.04;12;5625.1
16-10-22;14:36;31.9;260.1;0.0;247.3;50.00;9;5625.1
16-10-22;14:39;31.7;259.1;0.0;247.3;50.11;7;5625.1
16-10-22;14:42;31.8;260.1;0.0;246.3;50.05;7;5625.1
16-10-22;14:45;31.8;251.3;0.0;247.3;50.06;7;5625.1
16-10-22;14:48;31.8;257.5;0.0;248.2;50.07;10;5625.1
16-10-22;14:51;31.8;252.6;0.0;247.3;50.05;14;5625.1
16-10-22;14:54;31.8;263.3;0.1;247.3;50.04;22;5625.1
16-10-22;14:57;31.9;267.6;0.1;247.3;50.03;23;5625.1
16-10-22;15:00;31.9;255.4;0.1;247.3;50.04;21;5625.1
16-10-22;15:03;31.9;265.2;0.1;248.2;50.08;18;5625.1
16-10-22;15:06;31.8;259.8;0.0;247.3;50.04;12;5625.1
16-10-22;15:09;31.7;259.1;0.0;247.3;50.05;5;5625.1
16-10-22;15:12;31.7;266.0;0.0;248.2;50.05;0;5625.1
16-10-22;15:15;31.7;252.0;0.0;248.2;50.08;3;5625.1
16-10-22;15:18;31.8;256.4;0.0;247.3;50.04;8;5625.1
16-10-22;15:21;31.9;251.6;0.1;248.2;50.06;16;5625.1
16-10-22;15:24;31.8;263.2;0.1;247.3;50.04;28;5625.1
16-10-22;15:27;31.9;256.0;0.1;247.3;50.04;27;5625.1
16-10-22;15:30;31.9;271.5;0.1;248.2;50.04;17;5625.1
16-10-22;15:33;31.8;263.6;0.1;248.2;50.04;14;5625.1
16-10-22;15:36;32.0;266.6;0.1;247.3;50.04;19;5625.1
16-10-22;15:39;31.8;264.6;0.0;247.3;50.04;9;5625.1
16-10-22;15:42;31.8;240.0;0.0;247.3;50.04;5;5625.1
16-10-22;15:45;31.8;256.9;0.0;247.3;50.10;11;5625.1
16-10-22;15:48;31.8;241.8;0.0;248.2;50.06;4;5625.1
16-10-22;15:51;31.7;188.0;0.0;248.2;50.04;0;5625.1
16-10-22;15:54;31.7;202.0;0.0;247.3;50.03;0;5625.1
16-10-22;15:57;31.6;136.8;0.0;248.2;50.04;0;5625.1
16-10-23;07:57;27.5;265.8;0.1;244.3;50.08;15;5625.1
16-10-23;08:00;28.3;263.8;0.0;245.3;50.04;9;5625.1
16-10-23;08:03;28.6;248.5;0.0;245.3;50.04;11;5625.1
16-10-23;08:06;28.6;270.4;0.1;245.3;50.03;20;5625.1
16-10-23;08:09;29.4;273.6;0.1;245.3;50.06;33;5625.1
16-10-23;08:12;29.4;288.1;0.2;245.3;50.04;50;5625.1
16-10-23;08:15;29.7;288.2;0.2;245.3;50.03;49;5625.1
16-10-23;08:18;30.1;288.2;0.3;245.3;50.03;48;5625.1
16-10-23;08:21;50.0;284.4;0.3;245.3;50.04;54;5625.1
16-10-23;08:24;30.2;294.5;0.4;245.3;50.04;59;5625.1
16-10-23;08:27;30.4;296.1;0.4;245.3;50.03;77;5625.1
16-10-23;08:30;30.5;297.2;0.3;244.3;50.02;59;5625.1
16-10-23;08:33;30.4;281.1;0.2;245.3;50.03;50;5625.1
16-10-23;08:36;30.7;281.9;0.1;243.4;50.02;31;5625.1
16-10-23;08:39;30.8;271.8;0.2;245.3;49.99;41;5625.1
16-10-23;08:42;30.7;270.8;0.1;245.3;50.04;24;5625.1
16-10-23;08:45;30.9;278.3;0.1;245.3;50.03;28;5625.1
16-10-23;08:48;30.8;286.3;0.1;245.3;50.02;28;5625.1
16-10-23;08:51;31.0;261.4;0.1;244.3;50.02;26;5625.1
16-10-23;08:54;31.0;269.8;0.1;245.3;50.06;20;5625.1
16-10-23;08:57;31.0;269.8;0.1;245.3;50.06;20;5625.1
16-10-23;09:00;31.2;270.8;0.1;245.3;50.04;27;5625.1
16-10-23;09:03;31.4;275.3;0.2;244.3;50.03;28;5625.1
16-10-23;09:06;31.4;270.8;0.2;244.3;50.03;27;5625.1
16-10-23;09:09;31.2;280.0;0.1;244.3;50.04;38;5625.1
16-10-23;09:12;31.5;287.6;0.3;245.3;50.04;49;5625.1
16-10-23;09:15;31.6;290.4;0.3;244.3;50.06;59;5625.1
16-10-23;09:18;31.6;271.1;0.4;244.3;50.03;68;5625.1
16-10-23;09:21;31.7;297.5;0.3;244.3;50.05;50;5625.1
16-10-23;09:24;31.7;289.0;0.4;245.3;50.03;86;5625.2
16-10-23;09:27;31.9;292.9;0.3;246.3;50.04;52;5625.2
16-10-23;09:30;31.7;297.3;0.4;245.3;50.04;77;5625.2
16-10-23;09:33;31.8;283.8;0.4;246.3;50.03;64;5625.2
16-10-23;09:36;31.9;287.4;0.3;245.3;50.03;66;5625.2
16-10-23;09:39;31.9;299.2;0.3;247.3;50.01;64;5625.2
16-10-23;09:42;32.2;286.0;0.3;249.2;50.10;53;5625.2
16-10-23;09:45;31.9;284.4;0.3;247.3;50.03;53;5625.2
16-10-23;09:48;32.0;283.3;0.3;247.3;50.02;56;5625.2
16-10-23;09:51;32.2;288.8;0.4;248.2;50.01;72;5625.2
16-10-23;09:54;32.2;283.0;0.4;247.3;50.01;64;5625.2
16-10-23;09:57;32.2;289.3;0.3;247.3;50.02;51;5625.2
16-10-23;10:00;32.0;270.4;0.1;246.3;50.02;24;5625.2
16-10-23;10:03;32.2;262.2;0.1;247.3;50.06;15;5625.2
16-10-23;10:06;32.2;261.3;0.0;245.3;50.02;12;5625.2
16-10-23;10:09;32.0;286.2;0.1;245.3;50.02;31;5625.2
16-10-23;10:12;32.0;286.3;0.4;245.3;50.04;59;5625.2
16-10-23;10:15;32.2;289.3;0.2;246.3;50.01;40;5625.2
16-10-23;10:18;32.3;268.0;0.2;245.3;50.04;50;5625.2
16-10-23;10:21;32.5;297.6;0.4;245.3;50.03;83;5625.2
16-10-23;10:24;32.3;298.5;0.4;245.3;50.03;81;5625.2
16-10-23;10:27;32.2;297.5;0.4;246.3;50.05;72;5625.2
16-10-23;10:30;32.4;2922;0.4;245.3;50.05;69;5625.2
16-10-23;10:33;32.2;298.9;0.4;245.3;50.05;77;5625.2
16-10-23;10:36;32.6;301.7;0.4;246.3;50.02;76;5625.2
16-10-23;10:39;32.5;307.3;0.6;246.3;50.04;131;5625.2
16-10-23;10:42;32.7;306.5;0.6;248.2;50.05;129;5625.2
16-10-23;10:45;33.0;310.4;0.7;247.3;50.08;149;5625.2
16-10-23;10:48;32.9;300.4;0.5;245.3;50.04;120;5625.2
16-10-23;10:51;33.0;302.3;0.6;246.3;50.03;116;5625.3
16-10-23;10:54;33.1;297.8;0.6;247.3;50.03;135;5625.3
16-10-23;10:57;33.0;295.3;0.5;246.3;50.03;96;5625.3
16-10-23;11:00;32.6;301.0;0.4;246.3;50.04;73;5625.3
16-10-23;11:03;32.9;299.8;0.4;245.3;50.05;90;5625.3
16-10-23;11:06;33.2;286.5;0.5;246.3;50.04;123;5625.3
16-10-23;11:09;33.1;297.5;0.6;246.3;50.02;135;5625.3
16-10-23;11:12;33.1;314.6;0.9;246.3;50.05;204;5625.3
16-10-23;11:15;33.4;306.4;0.8;246.3;50.02;181;5625.3
16-10-23;11:18;33.4;309.8;1.3;247.3;50.05;314;5625.3
16-10-23;11:21;33.8;313.0;1.0;245.3;50.04;226;5625.3
16-10-23;11:24;33.5;309.9;1.1;246.3;50.04;274;5625.3
16-10-23;11:27;33.8;303.2;0.7;246.3;50.04;168;5625.4
16-10-23;11:30;33.5;303.0;0.8;246.3;50.06;182;5625.4
16-10-23;11:33;33.5;306.4;1.0;246.3;50.04;228;5625.4
16-10-23;11:36;34.1;303.3;0.8;245.3;50.05;195;5625.4
16-10-23;11:39;34.1;307.9;1.0;246.3;50.04;226;5625.4
16-10-23;11:42;34.0;310.5;1.4;246.3;50.02;332;5625.4
16-10-23;11:45;34.1;307.4;0.8;246.3;50.03;194;5625.4
16-10-23;11:48;33.9;305.4;1.0;246.3;50.05;219;5625.4
16-10-23;11:51;34.2;307.9;1.4;246.3;50.03;327;5625.4
16-10-23;11:54;34.2;311.8;1.9;247.3;50.04;471;5625.5
16-10-23;11:57;35.2;295.7;5.3;249.2;50.03;1322;5625.5
16-10-23;12:00;35.5;292.0;5.1;248.2;50.04;1268;5625.6
16-10-23;12:03;35.7;287.4;5.4;249.2;50.05;1365;5625.6
16-10-23;12:06;36.0;295.1;4.4;248.2;50.05;1089;5625.6
16-10-23;12:09;36.8;284.3;5.3;249.2;50.05;1319;5625.7
16-10-23;12:12;37.1;279.1;2.0;247.3;50.07;491;5625.8
16-10-23;12:15;37.0;284.7;3.0;247.3;50.07;720;5625.8
16-10-23;12:18;37.2;302.6;3.8;248.2;50.05;937;5625.8
16-10-23;12:21;37.7;266.8;2.7;247.3;50.06;640;5625.9
16-10-23;12:24;37.5;276.2;1.3;246.3;50.04;317;5625.9
16-10-23;12:27;37.0;296.3;1.3;246.3;50.05;323;5625.9
16-10-23;12:30;36.8;234.6;2.9;248.2;50.06;666;5625.9
16-10-23;12:33;37.1;233.4;1.6;246.3;50.06;392;5626.0
16-10-23;12:36;36.8;308.4;1.8;246.3;50.03;442;5626.0
16-10-23;12:39;37.2;311.5;2.2;246.3;50.03;552;5626.0
16-10-23;12:42;36.8;321.2;1.9;246.3;50.07;480;5626.1
16-10-23;12:45;37.7;283.8;2.1;248.2;50.03;506;5626.1
16-10-23;12:48;38.3;270.8;4.5;248.2;50.06;1109;5626.2
16-10-23;12:51;38.6;275.8;5.1;248.2;50.04;1280;5626.2
16-10-23;12:54;39.1;274.3;4.8;248.2;50.03;1185;5626.3
16-10-23;12:57;39.2;267.0;4.6;248.2;49.95;1107;5626.3
16-10-23;13:00;39.3;266.3;4.7;248.2;50.05;1154;5626.4
16-10-23;13:03;40.0;273.0;4.6;248.2;50.07;1155;5626.4
16-10-23;13:06;39.9;268.2;4.6;248.2;50.05;1120;5626.5
16-10-23;13:09;40.1;268.2;4.6;248.2;50.05;1114;5626.6
16-10-23;13:12;40.2;268.9;4.7;248.2;50.07;1162;5626.6
16-10-23;13:15;40.5;267.6;4.6;248.2;50.08;1153;5626.7
16-10-23;13:18;40.7;268.6;4.5;248.2;50.01;1112;5626.7
16-10-23;13:21;40.7;267.7;4.5;248.2;50.06;1106;5626.8
16-10-23;13:24;40.8;266.3;4.2;248.2;50.04;1059;5626.8
16-10-23;13:27;40.7;269.2;4.4;248.2;50.03;1093;5626.9
16-10-23;13:30;40.9;268.0;4.4;248.2;50.05;1093;5626.9
16-10-23;13:33;40.9;270.7;4.5;248.2;50.05;1103;5627.0
16-10-23;13:36;41.0;272.3;4.3;248.2;50.04;1087;5627.1
16-10-23;13:39;41.2;264.5;4.4;249.2;50.04;1096;5627.1
16-10-23;13:42;41.3;276.8;4.4;248.2;50.08;1108;5627.2
16-10-23;13:45;41.4;276.8;4.4;249.2;50.07;1103;5627.2
16-10-23;13:48;41.4;276.7;4.3;249.2;50.05;1069;5627.3
16-10-23;13:51;41.5;272.0;4.5;248.2;50.04;1083;5627.3
16-10-23;13:54;41.6;275.9;4.4;248.2;50.01;1092;5627.4
16-10-23;13:57;50.0;272.0;4.2;248.2;50.04;1061;5627.4
16-10-23;14:00;41.5;270.7;4.1;248.2;50.03;1050;5627.5
16-10-23;14:03;41.6;272.6;4.2;249.2;50.01;1051;5627.5
16-10-23;14:06;41.7;275.5;4.3;249.2;50.01;1055;5627.6
16-10-23;14:09;41.5;280.3;4.2;248.2;50.01;1026;5627.6
16-10-23;14:12;41.6;274.0;4.1;249.2;50.03;1029;5627.7
16-10-23;14:15;41.9;279.6;4.1;249.2;50.02;1005;5627.7
16-10-23;14:18;41.6;272.3;4.2;249.2;50.04;1051;5627.8
16-10-23;14:21;41.7;284.4;4.0;249.2;50.03;984;5627.8
16-10-23;14:24;41.5;281.2;4.1;248.2;50.03;1007;5627.9
16-10-23;14:27;41.6;285.4;4.1;249.2;50.04;1008;5627.9
16-10-23;14:30;41.7;278.3;2.3;248.2;50.02;430;5628.0
16-10-23;14:33;41.6;277.1;4.0;249.2;50.02;987;5628.0
16-10-23;14:36;41.4;271.7;3.1;249.2;50.04;832;5628.1
16-10-23;14:39;41.0;223.8;1.0;247.3;50.04;327;5628.1
16-10-23;14:42;40.7;287.5;3.8;249.2;50.03;936;5628.1
16-10-23;14:45;40.9;283.0;4.1;249.2;50.04;1013;5628.2
16-10-23;14:48;41.2;286.6;3.8;248.2;50.01;926;5628.2
16-10-23;14:51;41.2;280.0;3.7;248.2;50.06;927;5628.3
16-10-23;14:54;41.0;276.7;4.0;248.2;50.07;974;5628.3
16-10-23;14:57;40.8;287.8;3.7;249.2;50.04;891;5628.4
16-10-23;15:00;40.8;286.5;3.7;249.2;50.06;925;5628.4
16-10-23;15:03;40.8;278.4;3.5;248.2;50.04;850;5628.5
16-10-23;15:06;41.0;286.5;3.6;248.2;50.06;875;5628.5
16-10-23;15:09;40.8;286.3;3.3;248.2;50.02;843;5628.6
16-10-23;15:12;40.7;282.5;3.3;248.2;50.02;804;5628.6
16-10-23;15:15;40.6;279.4;3.1;248.2;50.04;795;5628.6
16-10-23;15:18;40.6;285.6;3.2;248.2;50.04;802;5628.7
16-10-23;15:21;40.4;292.6;3.1;248.2;50.06;772;5628.7
16-10-23;15:24;40.5;288.1;3.0;248.2;50.07;746;5628.8
16-10-23;15:27;40.2;296.4;3.0;248.2;50.02;736;5628.8
16-10-23;15:30;40.0;280.2;2.8;248.2;50.06;700;5628.8
16-10-23;15:33;39.5;257.0;2.0;248.2;50.04;515;5628.8
16-10-23;15:36;39.5;290.1;2.9;248.2;50.03;726;5628.9
16-10-23;15:39;39.4;282.8;2.5;248.2;50.03;599;5628.9
16-10-23;15:42;39.2;290.3;2.8;249.2;50.07;690;5628.9
16-10-23;15:45;39.5;292.8;2.6;248.2;50.05;647;5629.0
16-10-23;15:48;39.5;289.7;2.5;248.2;50.04;644;5629.0
16-10-23;15:51;39.2;289.8;2.5;248.2;50.06;595;5629.0
16-10-23;15:54;39.1;286.9;2.2;248.2;50.03;544;5629.1
16-10-23;15:57;39.2;293.8;2.3;248.2;50.06;544;5629.1
16-10-23;16:00;38.7;293.2;2.0;248.2;50.05;494;5629.1
16-10-23;16:03;38.6;285.7;2.0;248.2;50.05;500;5629.1
16-10-23;16:06;38.5;287.1;1.9;248.2;50.03;486;5629.2
16-10-23;16:09;38.4;295.1;1.9;248.2;50.05;476;5629.2
16-10-23;16:12;38.6;288.4;1.8;248.2;50.05;455;5629.2
16-10-23;16:15;38.3;291.2;1.8;247.3;50.04;436;5629.2
16-10-23;16:18;38.3;292.8;1.7;247.3;49.98;416;5629.2
16-10-23;16:21;38.2;291.9;1.6;247.3;50.04;387;5629.3
16-10-23;16:24;37.9;290.6;1.5;247.3;50.06;369;5629.3
16-10-23;16:27;37.7;296.1;1.4;247.3;49.99;339;5629.3
16-10-23;16:30;37.7;293.5;1.5;248.2;49.97;329;5629.3
16-10-23;16:33;37.8;290.7;1.3;247.3;50.04;313;5629.3
16-10-23;16:36;37.5;292.5;1.0;247.3;50.03;276;5629.3
16-10-23;16:39;37.4;6.0;1.1;247.3;50.04;262;5629.4
16-10-23;16:42;37.1;294.7;1.0;247.3;50.04;235;5629.4
16-10-23;16:45;36.9;291.0;0.8;247.3;50.03;208;5629.4
16-10-23;16:48;36.9;286.3;0.8;247.3;50.06;178;5629.4
16-10-23;16:51;36.5;293.8;0.3;245.3;50.03;68;5629.4
16-10-23;16:54;36.2;252.8;0.2;246.3;50.04;38;5629.4
16-10-23;16:57;36.1;242.7;0.0;245.3;50.02;5;5629.4
16-10-23;17:00;35.7;247.1;0.0;246.3;50.02;3;5629.4
16-10-23;17:03;35.6;242.2;0.0;246.3;50.05;1;5629.4
16-10-23;17:06;35.3;178.5;0.0;245.3;50.03;0;5629.4
16-10-23;17:09;35.0;206.3;0.0;246.3;50.04;0;5629.4
16-10-23;17:12;34.8;274.2;0.0;245.3;50.02;0;5629.4
16-10-23;17:15;34.7;252.3;0.0;246.3;50.03;0;5629.4
16-10-23;17:18;34.5;219.7;0.0;245.3;50.03;0;5629.4
16-10-23;17:21;34.4;184.5;0.0;245.3;50.02;0;5629.4
16-10-23;17:24;34.2;147.0;0.0;245.3;50.07;0;5629.4
16-10-23;17:27;34.0;104.7;0.0;244.3;50.03;0;5629.4
16-10-24;08:27;29.0;268.3;0.1;244.3;50.01;20;5629.4
16-10-24;08:30;29.0;269.5;0.1;244.3;50.02;22;5629.4
16-10-24;08:33;29.7;271.5;0.0;244.3;50.03;12;5629.4
16-10-24;08:36;29.7;250.3;0.0;244.3;50.06;11;5629.4
16-10-24;08:39;30.1;260.0;0.0;245.3;50.03;11;5629.4
16-10-24;08:42;30.3;254.7;0.0;244.3;50.04;10;5629.4
16-10-24;08:45;30.1;268.3;0.0;244.3;50.05;11;5629.4
16-10-24;08:48;30.2;252.2;0.0;243.4;50.02;12;5629.4
16-10-24;08:51;30.2;245.3;0.1;243.4;50.06;19;5629.4
16-10-24;08:54;30.4;262.3;0.1;245.3;50.06;28;5629.4
16-10-24;08:57;30.5;270.4;0.2;244.3;50.07;30;5629.4
16-10-24;09:00;30.5;271.4;0.1;243.4;50.06;33;5629.4
16-10-24;09:03;30.7;278.9;0.1;243.4;50.05;28;5629.4
16-10-24;09:06;30.7;271.8;0.1;244.3;50.04;30;5629.4
16-10-24;09:09;30.8;264.6;0.1;245.3;50.08;34;5629.4
16-10-24;09:12;30.8;264.8;0.1;243.4;50.05;24;5629.4
16-10-24;09:15;31.1;270.5;0.1;243.4;50.03;19;5629.4
16-10-24;09:18;31.0;259.5;0.0;243.4;50.03;9;5629.4
16-10-24;09:21;31.0;258.9;0.0;243.4;50.05;9;5629.4
16-10-24;09:24;31.0;273.3;0.1;244.3;50.02;22;5629.4
16-10-24;09:27;31.1;280.9;0.1;243.4;50.03;22;5629.4
16-10-24;09:30;31.1;258.8;0.1;243.4;50.06;26;5629.4
16-10-24;09:33;31.2;260.5;0.1;242.4;50.05;20;5629.4
16-10-24;09:36;31.5;260.4;0.1;243.4;50.06;20;5629.4
16-10-24;09:39;31.5;272.3;0.1;243.4;50.03;25;5629.4
16-10-24;09:42;31.4;293.2;0.2;243.4;50.02;42;5629.4
16-10-24;09:45;31.6;285.3;0.3;243.4;50.00;55;5629.4
16-10-24;09:48;31.7;289.8;0.4;243.4;50.06;65;5629.4
16-10-24;09:51;31.8;290.7;0.2;242.4;50.01;36;5629.4
16-10-24;09:54;31.6;287.6;0.2;243.4;50.03;43;5629.4
16-10-24;09:57;31.6;284.6;0.2;243.4;50.01;42;5629.4
16-10-24;10:00;31.5;283.0;0.2;243.4;50.03;41;5629.4
16-10-24;10:03;31.5;282.4;0.2;243.4;49.98;42;5629.4
16-10-24;10:06;31.6;277.1;0.2;242.4;50.03;40;5629.4
16-10-24;10:09;31.6;279.7;0.2;243.4;50.02;37;5629.5
16-10-24;10:12;31.6;277.5;0.2;242.4;50.06;36;5629.5
16-10-24;10:15;31.5;272.6;0.2;243.4;50.02;36;5629.5
16-10-24;10:18;31.7;276.2;0.1;240.4;50.05;27;5629.5
16-10-24;10:21;31.6;277.8;0.1;241.4;50.04;27;5629.5
16-10-24;10:24;31.7;271.8;0.1;240.4;50.02;28;5629.5
16-10-24;10:27;31.8;267.7;0.1;242.4;50.02;28;5629.5
16-10-24;10:30;31.9;273.3;0.1;241.4;50.04;32;5629.5
16-10-24;10:33;32.0;288.1;0.2;240.4;50.04;40;5629.5
16-10-24;10:36;31.9;281.2;0.2;241.4;50.04;42;5629.5
16-10-24;10:39;31.9;275.3;0.2;242.4;50.04;41;5629.5
16-10-24;10:42;32.0;280.0;0.2;242.4;50.02;49;5629.5
16-10-24;10:45;32.0;293.8;0.2;241.4;50.02;51;5629.5
16-10-24;10:48;32.2;291.9;0.3;241.4;50.07;59;5629.5
16-10-24;10:51;32.2;287.2;0.4;241.4;50.05;65;5629.5
16-10-24;10:54;32.4;291.9;0.3;241.4;50.02;57;5629.5
16-10-24;10:57;32.3;280.3;0.3;241.4;50.01;61;5629.5
16-10-24;11:00;32.5;287.9;0.4;242.4;50.02;80;5629.5
16-10-24;11:03;32.4;283.8;0.4;241.4;50.01;77;5629.5
16-10-24;11:06;32.7;293.5;0.4;241.4;50.01;83;5629.5
16-10-24;11:09;32.5;291.9;0.4;241.4;50.04;86;5629.5
16-10-24;11:12;32.6;293.5;0.4;241.4;50.03;77;5629.5
16-10-24;11:15;32.6;300.2;0.4;240.4;50.03;79;5629.5
16-10-24;11:18;32.7;288.4;0.4;241.4;50.04;67;5629.5
16-10-24;11:21;33.0;283.5;0.3;240.4;50.03;52;5629.5
16-10-24;11:24;32.6;288.4;0.3;240.4;50.04;51;5629.5
16-10-24;11:27;32.6;285.6;0.3;241.4;50.03;59;5629.5
16-10-24;11:30;32.9;285.7;0.3;240.4;50.05;62;5629.5
16-10-24;11:33;32.9;300.4;0.4;241.4;50.03;70;5629.5
16-10-24;11:36;32.9;288.8;0.4;241.4;50.02;65;5629.5
16-10-24;11:39;33.0;287.5;0.4;241.4;50.01;63;5629.5
16-10-24;11:42;33.0;288.1;0.3;241.4;50.05;57;5629.5
16-10-24;11:45;32.9;295.0;0.4;241.4;50.06;61;5629.5
16-10-24;11:48;33.0;296.4;0.4;241.4;50.05;71;5629.5
16-10-24;11:51;33.1;293.1;0.4;241.4;50.06;74;5629.5
16-10-24;11:54;33.2;289.4;0.4;240.4;50.01;89;5629.5
16-10-24;11:57;33.2;290.4;0.4;241.4;50.03;70;5629.6
16-10-24;12:00;33.1;280.0;0.3;241.4;50.05;55;5629.6
16-10-24;12:03;33.2;279.9;0.3;240.4;50.04;59;5629.6
16-10-24;12:06;33.2;288.2;0.3;241.4;50.05;55;5629.6
16-10-24;12:09;33.2;288.7;0.4;240.4;50.04;61;5629.6
16-10-24;12:12;33.0;281.6;0.2;241.4;50.06;55;5629.6
16-10-24;12:15;33.1;283.4;0.3;240.4;50.05;53;5629.6
16-10-24;12:18;33.2;280.5;0.3;241.4;50.06;51;5629.6
16-10-24;12:21;33.2;283.7;0.3;241.4;50.06;51;5629.6
16-10-24;12:24;33.2;288.7;0.4;241.4;50.04;74;5629.6
16-10-24;12:27;33.3;296.4;0.4;241.4;50.06;95;5629.6
16-10-24;12:30;33.2;299.2;0.4;240.4;50.05;83;5629.6
16-10-24;12:33;33.4;292.8;0.4;240.4;50.04;70;5629.6
16-10-24;12:36;33.4;289.1;0.4;242.4;50.04;75;5629.6
16-10-24;12:39;33.4;293.4;0.4;241.4;50.06;74;5629.6
16-10-24;12:42;33.2;293.8;0.4;241.4;50.04;87;5629.6
16-10-24;12:45;33.7;284.6;0.6;241.4;50.00;109;5629.6
16-10-24;12:48;33.4;299.5;0.6;241.4;50.03;132;5629.6
16-10-24;12:51;33.7;298.5;0.7;241.4;50.11;142;5629.6
16-10-24;12:54;33.7;299.8;0.6;242.4;50.03;128;5629.6
16-10-24;12:57;33.8;294.7;0.5;241.4;50.01;104;5629.6
16-10-24;13:00;33.8;286.8;0.6;241.4;50.03;113;5629.6
16-10-24;13:03;33.8;294.1;0.6;240.4;50.02;137;5629.6
16-10-24;13:06;33.9;298.9;0.7;241.4;50.02;174;5629.7
16-10-24;13:09;34.0;264.8;1.5;241.4;50.01;354;5629.7
16-10-24;13:12;34.2;294.5;1.1;241.4;50.03;261;5629.7
16-10-24;13:15;34.4;286.9;2.5;243.4;50.06;640;5629.7
16-10-24;13:18;35.4;285.0;3.3;243.4;50.06;800;5629.7
16-10-24;13:21;35.7;301.6;3.8;243.4;50.05;941;5629.8
16-10-24;13:24;36.2;276.1;2.7;243.4;50.01;646;5629.8
16-10-24;13:27;36.3;276.1;2.2;243.4;50.02;543;5629.9
16-10-24;13:30;36.5;276.2;2.8;243.4;50.01;678;5629.9
16-10-24;13:33;36.7;304.8;4.7;245.3;50.02;1136;5630.0
16-10-24;13:36;37.0;258.8;1.6;243.4;50.04;380;5630.0
16-10-24;13:39;36.8;292.0;1.5;242.4;50.05;347;5630.0
16-10-24;13:42;36.5;281.8;1.4;242.4;50.07;338;5630.0
16-10-24;13:45;36.5;287.6;1.7;243.4;50.06;413;5630.1
16-10-24;13:48;36.7;299.2;1.6;243.4;50.05;386;5630.1
16-10-24;13:51;36.4;266.0;1.5;243.4;50.02;359;5630.1
16-10-24;13:54;36.4;304.2;1.0;243.4;50.03;248;5630.1
16-10-24;13:57;36.5;297.3;0.8;243.4;50.03;191;5630.1
16-10-24;14:00;36.2;282.2;0.7;242.4;50.02;134;5630.1
16-10-24;14:03;36.0;294.1;0.4;243.4;50.03;98;5630.1
16-10-24;14:06;35.9;290.1;0.5;242.4;50.02;98;5630.1
16-10-24;14:09;35.7;292.3;0.7;242.4;50.02;140;5630.2
16-10-24;14:12;35.7;293.5;0.6;241.4;50.06;112;5630.2
16-10-24;14:15;35.6;293.7;0.5;242.4;50.06;97;5630.2
16-10-24;14:18;35.5;290.4;0.4;241.4;50.05;85;5630.2
16-10-24;14:21;35.4;297.5;0.6;242.4;50.05;129;5630.2
16-10-24;14:24;35.4;296.1;0.6;241.4;50.03;121;5630.2
16-10-24;14:27;35.3;295.3;0.5;241.4;50.05;105;5630.2
16-10-24;14:30;35.3;291.9;0.5;241.4;50.04;112;5630.2
16-10-24;14:33;35.4;302.9;0.6;242.4;50.06;128;5630.2
16-10-24;14:36;35.3;292.8;0.7;241.4;50.05;145;5630.2
16-10-24;14:39;35.3;293.9;0.5;241.4;50.04;85;5630.2
16-10-24;14:42;35.2;297.0;0.5;241.4;50.05;130;5630.2
16-10-24;14:45;35.2;299.4;0.8;242.4;50.04;172;5630.2
16-10-24;14:48;35.2;298.8;0.9;241.4;50.02;181;5630.2
16-10-24;14:51;35.2;295.1;0.7;242.4;50.05;151;5630.2
16-10-24;14:54;35.3;301.3;0.8;242.4;50.03;169;5630.2
16-10-24;14:57;35.0;291.6;0.5;242.4;50.02;112;5630.3
16-10-24;15:00;35.0;288.5;0.4;242.4;50.06;86;5630.3
16-10-24;15:03;34.8;281.5;0.3;241.4;50.07;49;5630.3
16-10-24;15:06;34.7;272.7;0.2;242.4;50.05;36;5630.3
16-10-24;15:09;34.7;269.6;0.1;241.4;50.03;31;5630.3
16-10-24;15:12;34.6;261.6;0.1;240.4;50.02;22;5630.3
16-10-24;15:15;34.5;258.1;0.1;242.4;50.04;24;5630.3
16-10-24;15:18;34.5;259.5;0.1;242.4;50.04;20;5630.3
16-10-24;15:21;34.5;267.3;0.1;241.4;50.01;25;5630.3
16-10-24;15:24;34.4;263.0;0.1;242.4;50.02;22;5630.3
16-10-24;15:27;34.2;262.2;0.1;242.4;50.03;23;5630.3
16-10-24;15:30;34.2;265.1;0.1;242.4;50.05;20;5630.3
16-10-24;15:33;34.1;262.6;0.1;242.4;49.98;16;5630.3
16-10-24;15:36;34.0;253.7;0.1;242.4;50.04;12;5630.3
16-10-24;15:39;33.9;259.1;0.1;242.4;50.06;23;5630.3
16-10-24;15:42;33.9;255.3;0.1;242.4;50.05;26;5630.3
16-10-24;15:45;33.7;266.3;0.1;242.4;50.06;23;5630.3
16-10-24;15:48;33.7;253.5;0.0;243.4;50.05;11;5630.3
16-10-24;15:51;33.5;251.2;0.0;242.4;50.05;1;5630.3
16-10-24;15:54;33.3;214.5;0.0;242.4;50.04;1;5630.3
16-10-24;15:57;33.2;233.9;0.0;241.4;50.10;2;5630.3
16-10-24;16:00;33.3;256.3;0.0;242.4;50.05;4;5630.3
16-10-24;16:03;33.1;258.1;0.0;242.4;50.07;9;5630.3
16-10-24;16:06;33.0;257.6;0.1;242.4;50.05;13;5630.3
16-10-24;16:09;33.0;261.1;0.1;242.4;50.06;18;5630.3
16-10-24;16:12;32.7;259.4;0.1;240.4;50.03;22;5630.3
16-10-24;16:15;32.9;266.3;0.1;242.4;50.04;21;5630.3
16-10-24;16:18;32.7;266.7;0.1;242.4;50.03;25;5630.3
16-10-24;16:21;32.9;264.9;0.1;242.4;50.05;28;5630.3
16-10-24;16:24;32.9;281.6;0.2;242.4;50.01;44;5630.3
16-10-24;16:27;32.7;279.4;0.3;242.4;50.04;55;5630.3
16-10-24;16:30;50.0;283.7;0.7;242.4;50.04;152;5630.3
16-10-24;16:33;33.0;280.2;0.4;243.4;50.04;76;5630.3
16-10-24;16:36;32.9;287.5;0.4;242.4;50.03;80;5630.3
16-10-24;16:39;32.7;281.2;0.5;242.4;50.04;95;5630.3
16-10-24;16:42;32.9;269.8;0.4;242.4;50.02;69;5630.3
16-10-24;16:45;32.9;281.3;0.4;242.4;50.04;72;5630.3
16-10-24;16:48;32.7;285.2;0.4;242.4;50.05;70;5630.3
16-10-24;16:51;32.9;269.3;0.1;242.4;50.04;29;5630.3
16-10-24;16:54;32.9;269.0;0.1;242.4;50.09;18;5630.3
16-10-24;16:57;32.6;255.7;0.0;244.3;50.09;10;5630.3
16-10-24;17:00;32.5;246.0;0.0;242.4;50.06;2;5630.3
16-10-24;17:03;32.4;245.0;0.0;243.4;50.06;0;5630.3
16-10-24;17:06;32.4;263.5;0.0;242.4;50.06;0;5630.3
16-10-24;17:09;32.4;228.5;0.0;242.4;50.03;0;5630.3
16-10-24;17:12;32.3;191.7;0.0;242.4;50.03;0;5630.3
16-10-24;17:15;32.3;142.2;0.0;242.4;50.04;0;5630.3
16-10-24;17:18;32.2;108.8;0.0;242.4;50.05;0;5630.3
16-10-25;08:06;27.9;273.3;0.1;244.3;50.04;16;5630.3
16-10-25;08:09;28.6;261.9;0.1;243.4;50.03;18;5630.3
16-10-25;08:12;28.6;267.6;0.1;243.4;50.03;25;5630.3
16-10-25;08:15;29.4;259.8;0.1;243.4;50.02;32;5630.3
16-10-25;08:18;29.4;278.4;0.2;246.3;50.03;36;5630.3
16-10-25;08:21;30.1;266.1;0.2;245.3;50.04;37;5630.3
16-10-25;08:24;30.2;278.4;0.2;246.3;50.03;42;5630.3
16-10-25;08:27;30.3;282.7;0.2;245.3;50.02;41;5630.3
16-10-25;08:30;30.4;270.2;0.1;249.2;50.03;30;5630.3
16-10-25;08:33;30.4;270.8;0.1;247.3;50.04;20;5630.3
16-10-25;08:36;30.4;267.6;0.1;247.3;50.02;18;5630.3
16-10-25;08:39;30.5;262.2;0.1;247.3;50.03;17;5630.3
16-10-25;08:42;30.5;268.3;0.1;248.2;50.03;15;5630.3
16-10-25;08:45;30.8;263.5;0.1;248.2;50.04;16;5630.3
16-10-25;08:48;30.8;261.3;0.1;247.3;50.04;19;5630.3
16-10-25;08:51;30.9;251.8;0.1;247.3;50.02;17;5630.3
16-10-25;08:54;31.0;257.3;0.1;248.2;50.06;20;5630.3
16-10-25;08:57;31.0;276.2;0.1;247.3;50.04;30;5630.3
16-10-25;09:00;31.1;271.8;0.3;248.2;50.00;51;5630.3
16-10-25;09:03;31.2;279.7;0.4;248.2;50.08;79;5630.3
16-10-25;09:06;31.4;282.7;0.4;248.2;50.06;78;5630.4
16-10-25;09:09;31.4;290.1;0.5;247.3;49.99;85;5630.4
16-10-25;09:12;31.5;282.5;0.5;248.2;50.03;100;5630.4
16-10-25;09:15;31.7;294.1;0.4;247.3;50.01;89;5630.4
16-10-25;09:18;31.7;285.3;0.4;245.3;49.99;61;5630.4
16-10-25;09:21;31.6;277.0;0.3;247.3;49.97;47;5630.4
16-10-25;09:24;31.5;265.4;0.1;248.2;50.04;33;5630.4
16-10-25;09:27;31.6;265.5;0.1;247.3;50.06;28;5630.4
16-10-25;09:30;31.8;257.3;0.1;247.3;50.03;29;5630.4
16-10-25;09:33;31.6;278.9;0.1;247.3;50.05;27;5630.4
16-10-25;09:36;31.7;268.6;0.2;247.3;50.06;35;5630.4
16-10-25;09:39;31.7;272.4;0.2;246.3;50.06;44;5630.4
16-10-25;09:42;31.8;274.2;0.2;247.3;50.06;44;5630.4
16-10-25;09:45;31.9;274.0;0.2;248.2;50.04;42;5630.4
16-10-25;09:48;31.8;284.9;0.3;247.3;50.06;54;5630.4
16-10-25;09:51;31.9;282.7;0.3;247.3;50.07;61;5630.4
16-10-25;09:54;31.8;289.1;0.4;247.3;50.03;66;5630.4
16-10-25;09:57;31.9;283.4;0.3;247.3;50.03;62;5630.4
16-10-25;10:00;31.9;279.1;0.3;247.3;50.04;55;5630.4
16-10-25;10:03;31.9;282.1;0.4;247.3;50.03;56;5630.4
16-10-25;10:06;31.8;283.4;0.2;246.3;50.05;47;5630.4
16-10-25;10:09;31.9;266.6;0.2;248.2;50.03;40;5630.4
16-10-25;10:12;32.0;268.7;0.2;247.3;50.03;36;5630.4
16-10-25;10:15;32.0;278.4;0.2;247.3;50.05;33;5630.4
16-10-25;10:18;31.8;267.4;0.2;248.2;50.04;32;5630.4
16-10-25;10:21;32.0;269.6;0.1;247.3;50.10;32;5630.4
16-10-25;10:24;32.0;272.3;0.2;246.3;50.03;29;5630.4
16-10-25;10:27;32.0;262.0;0.1;247.3;50.04;30;5630.4
16-10-25;10:30;32.0;272.9;0.1;246.3;50.04;27;5630.4
16-10-25;10:33;32.2;272.7;0.1;246.3;50.05;27;5630.4
16-10-25;10:36;32.0;270.5;0.1;245.3;50.05;34;5630.4
16-10-25;10:39;31.9;270.5;0.2;246.3;50.04;38;5630.4
16-10-25;10:42;32.0;260.8;0.2;246.3;50.05;33;5630.4
16-10-25;10:45;32.0;266.1;0.2;246.3;50.03;36;5630.4
16-10-25;10:48;32.0;277.2;0.2;40.6;50.05;39;5630.4
16-10-25;10:51;32.2;273.4;0.2;245.3;50.03;45;5630.4
16-10-25;10:54;32.3;284.4;0.3;246.3;49.98;46;5630.4
16-10-25;10:57;32.0;273.6;0.3;246.3;50.01;51;5630.4
16-10-25;11:00;32.2;283.7;0.2;246.3;50.07;52;5630.4
16-10-25;11:03;32.0;280.2;0.3;246.3;50.03;57;5630.4
16-10-25;11:06;32.4;279.1;0.3;246.3;50.04;53;5630.4
16-10-25;11:09;32.2;278.9;0.2;246.3;50.02;46;5630.4
16-10-25;11:12;32.2;284.9;0.3;246.3;50.04;50;5630.4
16-10-25;11:15;32.3;276.8;0.3;246.3;50.04;59;5630.5
16-10-25;11:18;32.3;283.1;0.4;246.3;50.03;61;5630.5
16-10-25;11:21;32.4;285.4;0.3;245.3;50.04;65;5630.5
16-10-25;11:24;32.4;284.7;0.4;246.3;50.04;85;5630.5
16-10-25;11:27;32.5;288.8;0.4;246.3;50.02;87;5630.5
16-10-25;11:30;32.6;290.3;0.4;246.3;50.03;84;5630.5
16-10-25;11:33;32.5;288.1;0.4;245.3;50.06;72;5630.5
16-10-25;11:36;32.5;283.7;0.3;245.3;50.05;61;5630.5
16-10-25;11:39;32.5;280.0;0.3;246.3;50.04;50;5630.5
16-10-25;11:42;32.5;286.5;0.3;246.3;50.04;53;5630.5
16-10-25;11:45;32.5;286.2;0.4;246.3;50.05;60;5630.5
16-10-25;11:48;32.5;278.1;0.3;245.3;50.05;54;5630.5
16-10-25;11:51;32.5;277.1;0.2;245.3;50.06;49;5630.5
16-10-25;11:54;32.6;277.2;0.2;245.3;50.01;44;5630.5
16-10-25;11:57;32.6;272.1;0.2;245.3;50.03;44;5630.5
16-10-25;12:00;32.6;275.5;0.3;245.3;50.05;49;5630.5
16-10-25;12:03;32.5;269.8;0.2;245.3;50.10;42;5630.5
16-10-25;12:06;32.5;269.9;0.2;246.3;50.06;33;5630.5
16-10-25;12:09;32.5;265.5;0.1;245.3;50.05;25;5630.5
16-10-25;12:12;32.4;266.7;0.1;245.3;50.09;25;5630.5
16-10-25;12:15;32.4;267.0;0.2;245.3;50.10;31;5630.5
16-10-25;12:18;32.5;260.3;0.2;246.3;50.07;42;5630.5
16-10-25;12:21;32.5;265.5;0.2;245.3;50.07;44;5630.5
16-10-25;12:24;32.5;266.4;0.2;244.3;50.01;45;5630.5
16-10-25;12:27;32.4;271.2;0.3;245.3;50.02;59;5630.5
16-10-25;12:30;32.5;281.2;0.4;245.3;50.05;76;5630.5
16-10-25;12:33;32.5;300.2;0.5;245.3;50.04;101;5630.5
16-10-25;12:36;32.7;293.9;0.6;245.3;50.06;126;5630.5
16-10-25;12:39;32.7;289.3;0.5;247.3;50.04;101;5630.5
16-10-25;12:42;32.7;284.0;0.4;245.3;50.03;72;5630.5
16-10-25;12:45;32.5;278.7;0.4;245.3;50.06;61;5630.5
16-10-25;12:48;32.5;277.5;0.3;245.3;50.12;58;5630.5
16-10-25;12:51;32.6;279.7;0.4;245.3;50.06;68;5630.5
16-10-25;12:54;32.9;285.9;0.4;246.3;50.01;72;5630.5
16-10-25;12:57;32.7;279.0;0.4;245.3;50.03;74;5630.6
16-10-25;13:00;32.7;279.0;0.4;245.3;50.05;68;5630.6
16-10-25;13:03;32.6;279.9;0.3;246.3;50.06;61;5630.6
16-10-25;13:06;32.7;279.7;0.3;245.3;50.04;55;5630.6
16-10-25;13:09;32.6;268.7;0.2;245.3;50.05;50;5630.6
16-10-25;13:12;32.9;269.0;0.3;246.3;50.03;49;5630.6
16-10-25;13:15;32.7;280.5;0.3;246.3;50.03;50;5630.6
16-10-25;13:18;32.7;275.3;0.3;245.3;50.09;57;5630.6
16-10-25;13:21;32.9;288.4;0.4;246.3;50.07;68;5630.6
16-10-25;13:24;32.9;279.1;0.4;246.3;50.02;74;5630.6
16-10-25;13:27;33.0;283.8;0.4;246.3;50.07;71;5630.6
16-10-25;13:30;33.0;285.0;0.4;246.3;50.05;63;5630.6
16-10-25;13:33;33.0;284.6;0.3;246.3;50.05;59;5630.6
16-10-25;13:36;32.9;281.1;0.4;247.3;50.05;63;5630.6
16-10-25;13:39;33.0;275.5;0.2;247.3;50.05;41;5630.6
16-10-25;13:42;32.7;273.7;0.2;246.3;50.04;31;5630.6
16-10-25;13:45;32.7;268.6;0.1;247.3;50.03;29;5630.6
16-10-25;13:48;32.6;247.7;0.1;246.3;50.03;29;5630.6
16-10-25;13:51;32.7;272.1;0.1;248.2;50.05;33;5630.6
16-10-25;13:54;32.7;253.1;0.1;247.3;50.03;24;5630.6
16-10-25;13:57;32.7;254.0;0.1;243.4;50.03;32;5630.6
16-10-25;14:00;32.6;263.6;0.2;243.4;50.03;25;5630.6
16-10-25;14:03;32.5;262.0;0.1;244.3;50.03;25;5630.6
16-10-25;14:06;32.9;262.7;0.2;244.3;50.03;34;5630.6
16-10-25;14:09;32.7;270.1;0.1;244.3;50.02;32;5630.6
16-10-25;14:12;32.7;263.0;0.1;245.3;50.05;28;5630.6
16-10-25;14:15;32.6;260.3;0.1;243.4;50.04;26;5630.6
16-10-25;14:18;32.5;259.8;0.1;244.3;50.06;20;5630.6
16-10-25;14:21;32.7;251.5;0.1;244.3;50.03;23;5630.6
16-10-25;14:24;32.9;263.5;0.1;243.4;50.01;20;5630.6
16-10-25;14:27;32.6;260.1;0.0;244.3;50.03;6;5630.6
16-10-25;14:30;32.5;256.2;0.0;244.3;50.02;1;5630.6
16-10-25;14:33;32.4;248.7;0.0;243.4;50.03;13;5630.6
16-10-25;14:36;32.4;274.9;0.1;243.4;50.03;27;5630.6
16-10-25;14:39;32.6;265.2;0.0;241.4;50.09;8;5630.6
16-10-25;14:42;32.4;186.1;0.0;244.3;50.06;0;5630.6
16-10-25;14:45;32.3;214.4;0.0;243.4;50.04;2;5630.6
16-10-25;14:48;32.3;210.2;0.0;243.4;50.09;0;5630.6
16-10-25;14:51;32.2;280.0;0.0;244.3;50.06;0;5630.6
16-10-25;14:54;32.0;272.6;0.0;244.3;50.05;0;5630.6
16-10-25;14:57;32.0;267.1;0.0;244.3;50.03;0;5630.6
16-10-25;15:00;31.9;285.2;0.0;244.3;50.02;0;5630.6
16-10-25;15:03;31.9;283.7;0.0;243.4;50.05;0;5630.6
16-10-25;15:06;31.8;291.6;0.0;244.3;50.05;0;5630.6
16-10-25;15:09;31.8;291.7;0.0;244.3;50.05;0;5630.6
16-10-25;15:12;31.7;288.1;0.0;244.3;50.05;0;5630.6
16-10-25;15:15;31.7;304.2;0.0;244.3;50.06;0;5630.6
16-10-25;15:18;31.6;297.5;0.0;244.3;50.07;0;5630.6
16-10-25;15:21;31.6;298.0;0.0;244.3;50.06;0;5630.6
16-10-25;15:24;31.6;297.2;0.0;245.3;50.03;0;5630.6
16-10-26;08:12;29.0;282.2;0.0;240.4;50.05;16;5630.6
16-10-26;08:15;28.6;267.0;0.1;238.5;50.04;15;5630.6
16-10-26;08:18;29.0;263.5;0.1;239.5;50.06;20;5630.6
16-10-26;08:21;29.4;276.4;0.1;239.5;50.05;29;5630.6
16-10-26;08:24;29.7;273.4;0.1;239.5;50.05;38;5630.6
16-10-26;08:27;30.2;277.0;0.3;240.4;50.04;60;5630.6
16-10-26;08:30;30.3;274.2;0.2;239.5;50.04;50;5630.6
16-10-26;08:33;30.3;268.7;0.2;238.5;50.06;39;5630.6
16-10-26;08:36;30.3;280.3;0.2;239.5;50.06;48;5630.6
16-10-26;08:39;30.5;288.8;0.3;238.5;50.02;55;5630.6
16-10-26;08:42;30.4;284.7;0.2;240.4;50.02;45;5630.6
16-10-26;08:45;30.8;285.6;0.3;239.5;50.04;55;5630.6
16-10-26;08:48;30.8;279.4;0.1;240.4;50.05;33;5630.6
16-10-26;08:51;30.7;272.4;0.1;238.5;50.05;28;5630.6
16-10-26;08:54;30.8;260.4;0.1;239.5;50.04;19;5630.6
16-10-26;08:57;30.9;263.8;0.1;239.5;50.06;24;5630.6
16-10-26;09:00;30.8;272.4;0.2;238.5;50.00;30;5630.6
16-10-26;09:03;30.8;275.2;0.1;238.5;50.03;30;5630.6
16-10-26;09:06;30.9;272.1;0.2;238.5;50.05;41;5630.7
16-10-26;09:09;30.9;288.8;0.2;238.5;50.03;39;5630.7
16-10-26;09:12;31.0;274.6;0.3;239.5;50.06;49;5630.7
16-10-26;09:15;31.0;291.2;0.3;239.5;50.08;57;5630.7
16-10-26;09:18;31.0;289.5;0.3;238.5;50.05;60;5630.7
16-10-26;09:21;31.0;290.0;0.4;237.5;50.08;80;5630.7
16-10-26;09:24;31.2;294.4;0.4;238.5;50.09;76;5630.7
16-10-26;09:27;31.2;282.7;0.3;238.5;50.07;65;5630.7
16-10-26;09:30;31.2;277.7;0.3;238.5;50.07;56;5630.7
16-10-26;09:33;31.1;287.5;0.3;238.5;50.06;56;5630.7
16-10-26;09:36;31.2;291.7;0.4;238.5;50.05;70;5630.7
16-10-26;09:39;31.2;294.1;0.3;238.5;50.02;62;5630.7
16-10-26;09:42;31.4;290.1;0.3;238.5;50.04;53;5630.7
16-10-26;09:45;31.2;288.2;0.4;238.5;50.05;71;5630.7
16-10-26;09:48;31.2;286.0;0.4;238.5;50.07;64;5630.7
16-10-26;09:51;31.4;296.1;0.4;238.5;50.07;68;5630.7
16-10-26;09:54;31.5;301.6;0.4;239.5;50.03;70;5630.7
16-10-26;09:57;31.7;293.5;0.5;239.5;50.04;105;5630.7
16-10-26;10:00;31.7;297.3;0.5;238.5;50.06;112;5630.7
16-10-26;10:03;31.9;297.5;0.5;238.5;50.06;115;5630.7
16-10-26;10:06;31.8;288.1;0.3;237.5;50.05;66;5630.7
16-10-26;10:09;31.9;288.7;0.4;238.5;50.05;72;5630.7
16-10-26;10:12;31.9;287.2;0.4;238.5;50.03;64;5630.7
16-10-26;10:15;32.2;286.8;0.3;239.5;50.06;63;5630.7
16-10-26;10:18;32.2;292.3;0.4;240.4;50.07;77;5630.7
16-10-26;10:21;32.3;4.8;0.5;239.5;50.04;109;5630.7
16-10-26;10:24;32.4;292.3;0.6;240.4;50.01;114;5630.7
16-10-26;10:27;32.4;296.0;0.4;239.5;50.06;81;5630.7
16-10-26;10:30;32.5;297.9;0.4;238.5;50.07;93;5630.8
16-10-26;10:33;32.6;297.9;0.5;238.5;50.04;95;5630.8
16-10-26;10:36;32.7;298.5;0.6;249.5;50.09;121;5630.8
16-10-26;10:39;32.6;299.1;0.5;238.5;50.03;123;5630.8
16-10-26;10:42;32.7;291.7;0.4;238.5;50.02;70;5630.8
16-10-26;10:45;32.9;293.4;0.5;238.5;50.05;82;5630.8
16-10-26;10:48;32.7;308.0;0.6;238.5;50.04;121;5630.8
16-10-26;10:51;32.9;305.7;0.8;239.5;50.05;188;5630.8
16-10-26;10:54;33.1;299.4;0.7;239.5;50.06;153;5630.8
16-10-26;10:57;33.2;309.0;0.8;238.5;50.05;158;5630.8
16-10-26;11:00;33.2;304.3;1.0;239.5;50.06;224;5630.8
16-10-26;11:03;33.7;296.0;1.0;239.5;50.04;253;5630.8
16-10-26;11:06;33.5;271.1;1.2;239.5;50.05;283;5630.8
16-10-26;11:09;33.4;300.7;0.9;238.5;50.09;205;5630.9
16-10-26;11:12;33.3;302.1;0.8;239.5;50.02;171;5630.9
16-10-26;11:15;33.4;298.3;1.2;238.5;50.03;277;5630.9
16-10-26;11:18;33.5;276.8;1.0;238.5;50.04;212;5630.9
16-10-26;11:21;33.4;298.5;0.8;238.5;50.06;201;5630.9
16-10-26;11:24;33.4;301.4;1.2;238.5;50.03;295;5630.9
16-10-26;11:27;34.2;291.9;1.6;239.5;50.03;364;5630.9
16-10-26;11:30;34.1;288.8;0.8;237.5;50.01;205;5631.0
16-10-26;11:33;33.9;284.3;0.7;238.5;50.06;148;5631.0
16-10-26;11:36;33.8;292.0;0.8;237.5;50.05;205;5631.0
16-10-26;11:39;35.0;278.4;4.9;240.4;50.04;1170;5631.0
16-10-26;11:42;35.6;284.1;4.6;240.4;50.04;1091;5631.1
16-10-26;11:45;36.4;278.6;5.0;240.4;50.05;1174;5631.1
16-10-26;11:48;36.1;277.5;1.2;239.5;50.07;284;5631.2
16-10-26;11:51;35.5;280.5;0.9;238.5;50.04;190;5631.2
16-10-26;11:54;35.4;297.3;1.2;238.5;50.07;281;5631.2
16-10-26;11:57;35.4;267.1;0.5;238.5;50.02;113;5631.2
16-10-26;12:00;35.2;275.6;0.3;236.5;50.02;58;5631.2
16-10-26;12:03;34.9;282.7;0.3;238.5;50.03;60;5631.2
16-10-26;12:06;34.7;280.3;0.4;240.4;50.05;86;5631.2
16-10-26;12:09;35.0;283.5;0.6;238.5;50.03;124;5631.2
16-10-26;12:12;34.9;293.1;3.1;240.4;50.05;713;5631.2
16-10-26;12:15;36.4;285.3;5.3;242.4;50.04;1260;5631.3
16-10-26;12:18;37.0;277.7;5.6;241.4;50.07;1323;5631.4
16-10-26;12:21;37.4;266.7;5.8;241.4;50.07;1387;5631.4
16-10-26;12:24;37.1;274.9;0.9;248.5;50.05;197;5631.5
16-10-26;12:27;36.4;277.1;0.6;238.5;50.0;124;5631.5
16-10-26;12:30;36.2;291.3;0.4;238.5;50.06;97;5631.5
16-10-26;12:33;36.2;291.2;0.5;238.5;50.07;109;5631.5
16-10-26;12:36;35.9;282.8;0.8;239.5;50.06;170;5631.5
16-10-26;12:39;36.1;294.7;0.7;238.5;50.04;177;5631.5
16-10-26;12:42;35.9;306.2;1.0;239.5;50.05;239;5631.5
16-10-26;12:45;36.0;298.0;1.0;239.5;50.06;228;5631.5
16-10-26;12:48;35.7;305.2;0.6;239.5;50.06;139;5631.5
16-10-26;12:51;35.5;295.4;0.7;238.5;50.07;139;5631.5
16-10-26;12:54;35.7;295.1;0.5;238.5;50.04;103;5631.5
16-10-26;12:57;35.4;286.3;0.4;239.5;50.02;81;5631.5
16-10-26;13:00;35.0;283.4;0.3;239.5;50.03;61;5631.5
16-10-26;13:03;35.0;285.0;0.2;237.5;50.07;51;5631.5
16-10-26;13:06;34.9;277.4;0.2;237.5;50.06;45;5631.5
16-10-26;13:09;35.0;278.1;0.4;237.5;50.04;56;5631.5
16-10-26;13:12;34.8;282.1;0.3;237.5;50.02;48;5631.6
16-10-26;13:15;34.8;274.3;0.4;237.5;50.02;53;5631.6
16-10-26;13:18;34.6;279.9;0.2;237.5;50.11;48;5631.6
16-10-26;13:21;34.6;284.1;0.3;237.5;50.06;53;5631.6
16-10-26;13:24;34.5;280.5;0.2;236.5;50.08;53;5631.6
16-10-26;13:27;34.5;285.2;0.3;237.5;50.03;61;5631.6
16-10-26;13:30;34.5;302.3;0.5;237.5;50.05;99;5631.6
16-10-26;13:33;34.6;278.6;0.7;238.5;50.06;159;5631.6
16-10-26;13:36;34.5;292.8;0.4;237.5;50.05;76;5631.6
16-10-26;13:39;34.5;286.0;0.4;237.5;50.06;70;5631.6
16-10-26;13:42;34.5;286.2;0.4;238.5;50.07;68;5631.6
16-10-26;13:45;34.5;287.8;0.3;238.5;50.07;63;5631.6
16-10-26;13:48;34.2;296.0;0.4;238.5;50.07;78;5631.6
16-10-26;13:51;34.1;295.1;0.5;238.5;50.06;118;5631.6
16-10-26;13:54;34.4;289.5;0.4;238.5;50.02;91;5631.6
16-10-26;13:57;34.4;286.9;0.5;238.5;50.02;93;5631.6
16-10-26;14:00;34.4;294.5;0.5;238.5;50.01;104;5631.6
16-10-26;14:03;34.6;296.3;0.6;238.5;50.02;131;5631.6
16-10-26;14:06;34.6;299.1;0.8;239.5;50.03;170;5631.6
16-10-26;14:09;34.6;305.2;0.8;238.5;50.02;184;5631.6
16-10-26;14:12;34.5;298.9;0.7;239.5;50.09;146;5631.6
16-10-26;14:15;34.6;299.2;0.6;239.5;50.04;128;5631.6
16-10-26;14:18;34.6;289.1;0.5;238.5;50.09;105;5631.7
16-10-26;14:21;34.4;289.7;0.4;239.5;50.07;76;5631.7
16-10-26;14:24;34.2;283.0;0.3;238.5;50.02;61;5631.7
16-10-26;14:27;34.2;283.7;0.3;239.5;50.05;52;5631.7
16-10-26;14:30;34.1;272.3;0.2;238.5;50.04;47;5631.7
16-10-26;14:33;34.0;288.2;0.2;240.4;50.05;43;5631.7
16-10-26;14:36;34.1;281.9;0.2;239.5;50.05;36;5631.7
16-10-26;14:39;34.0;268.9;0.1;238.5;50.05;31;5631.7
16-10-26;14:42;34.0;275.3;0.1;238.5;50.05;33;5631.7
16-10-26;14:45;34.0;271.2;0.2;239.5;50.05;38;5631.7
16-10-26;14:48;33.9;280.8;0.2;238.5;50.07;39;5631.7
16-10-26;14:51;33.9;267.6;0.2;240.4;50.06;32;5631.7
16-10-26;14:54;33.9;282.8;0.1;239.5;50.02;28;5631.7
16-10-26;14:57;33.8;269.6;0.1;240.4;50.03;19;5631.7
16-10-26;15:00;33.8;265.8;0.1;240.4;50.02;15;5631.7
16-10-26;15:03;33.7;253.4;0.1;239.5;50.03;11;5631.7
16-10-26;15:06;33.7;257.0;0.0;239.5;50.07;7;5631.7
16-10-26;15:09;33.4;253.7;0.0;239.5;50.04;7;5631.7
16-10-26;15:12;33.4;261.7;0.0;240.4;50.04;7;5631.7
16-10-26;15:15;33.4;253.2;0.0;239.5;50.05;5;5631.7
16-10-26;15:18;33.4;243.6;0.0;239.5;50.06;8;5631.7
16-10-26;15:21;33.3;256.7;0.1;239.5;50.03;17;5631.7
16-10-26;15:24;33.4;256.4;0.1;239.5;50.06;18;5631.7
16-10-26;15:27;33.3;269.2;0.1;239.5;50.07;18;5631.7
16-10-26;15:30;33.3;267.7;0.1;239.5;50.02;16;5631.7
16-10-26;15:33;33.4;274.0;0.1;239.5;50.06;15;5631.7
16-10-26;15:36;33.4;260.1;0.1;240.4;50.03;23;5631.7
16-10-26;15:39;33.2;279.4;0.1;240.4;50.09;33;5631.7
16-10-26;15:42;33.3;273.6;0.1;239.5;50.03;25;5631.7
16-10-26;15:45;50.0;263.5;0.1;238.5;50.05;22;5631.7
16-10-26;15:48;33.3;262.0;0.1;239.5;50.03;20;5631.7
16-10-26;15:51;33.2;263.0;0.1;238.5;50.07;15;5631.7
16-10-26;15:54;33.3;269.8;0.1;239.5;50.04;14;5631.7
16-10-26;15:57;33.2;273.9;0.1;239.5;50.03;16;5631.7
16-10-26;16:00;33.2;260.0;0.1;239.5;50.03;17;5631.7
16-10-26;16:03;33.2;258.5;0.1;238.5;50.06;14;5631.7
16-10-26;16:06;33.2;257.8;0.0;238.5;50.03;11;5631.7
16-10-26;16:09;33.1;254.7;0.0;240.4;50.03;9;5631.7
16-10-26;16:12;33.1;269.6;0.0;238.5;50.06;5;5631.7
16-10-26;16:15;33.0;252.3;0.0;238.5;50.03;3;5631.7
16-10-26;16:18;33.0;240.5;0.0;239.5;50.04;3;5631.7
16-10-26;16:21;33.0;239.5;0.0;237.5;50.01;0;5631.7
16-10-26;16:24;32.9;222.3;0.0;239.5;50.03;0;5631.7
16-10-26;16:27;32.9;219.1;0.0;239.5;50.02;0;5631.7
16-10-26;16:30;32.7;210.9;0.0;239.5;50.03;1;5631.7
16-10-26;16:33;32.6;198.1;0.0;239.5;50.04;0;5631.7
16-10-26;16:36;32.6;221.6;0.0;239.5;50.02;0;5631.7
16-10-27;07:54;28.3;272.3;0.1;240.4;50.10;17;5631.7
16-10-27;07:57;29.0;268.6;0.1;240.4;50.06;23;5631.7
16-10-27;08:00;29.7;280.6;0.1;241.4;50.05;27;5631.7
16-10-27;08:03;29.4;281.5;0.1;241.4;50.03;32;5631.7
16-10-27;08:06;30.1;274.6;0.2;239.5;50.04;39;5631.7
16-10-27;08:09;30.2;280.5;0.2;238.5;50.05;36;5631.7
16-10-27;08:12;30.3;268.2;0.2;238.5;50.05;37;5631.7
16-10-27;08:15;30.4;281.1;0.2;239.5;50.04;44;5631.7
16-10-27;08:18;30.5;288.4;0.2;238.5;50.04;49;5631.7
16-10-27;08:21;30.5;297.2;0.3;238.5;50.05;53;5631.7
16-10-27;08:24;30.8;286.6;0.4;239.5;50.03;68;5631.7
16-10-27;08:27;31.0;300.4;0.5;238.5;50.03;100;5631.7
16-10-27;08:30;31.1;304.6;0.5;238.5;50.03;97;5631.7
16-10-27;08:33;31.2;299.2;0.4;238.5;50.05;96;5631.7
16-10-27;08:36;31.4;292.9;0.5;238.5;50.05;99;5631.7
16-10-27;08:39;31.6;296.1;0.4;238.5;50.04;88;5631.7
16-10-27;08:42;31.6;291.6;0.5;238.5;50.04;91;5631.7
16-10-27;08:45;31.6;298.2;0.5;239.5;50.04;104;5631.8
16-10-27;08:48;31.7;306.1;0.6;239.5;50.05;124;5631.8
16-10-27;08:51;31.7;296.1;0.7;239.5;50.03;152;5631.8
16-10-27;08:54;31.9;302.3;0.7;239.5;50.06;156;5631.8
16-10-27;08:57;31.7;301.7;0.7;240.4;50.06;138;5631.8
16-10-27;09:00;31.9;298.6;0.7;239.5;50.03;114;5631.8
16-10-27;09:03;32.0;296.1;0.5;238.5;50.05;112;5631.8
16-10-27;09:06;31.9;301.6;0.5;239.5;50.04;112;5631.8
16-10-27;09:09;32.0;295.3;0.5;239.5;50.05;91;5631.8
16-10-27;09:12;31.9;298.0;0.5;239.5;50.05;95;5631.8
16-10-27;09:15;32.2;302.7;0.5;239.5;50.04;118;5631.8
16-10-27;09:18;32.3;301.4;0.5;239.5;50.05;127;5631.8
16-10-27;09:21;32.3;305.7;0.5;239.5;50.10;127;5631.8
16-10-27;09:24;32.6;300.2;0.5;239.5;50.07;126;5631.8
16-10-27;09:27;32.5;294.5;0.7;239.5;50.06;126;5631.8
16-10-27;09:30;32.6;298.0;0.6;239.5;50.04;127;5631.8
16-10-27;09:33;32.7;299.4;0.6;238.5;50.07;121;5631.9
16-10-27;09:36;32.7;296.7;0.5;238.5;50.07;108;5631.9
16-10-27;09:39;32.6;296.6;0.5;238.5;50.06;101;5631.9
16-10-27;09:42;33.1;294.5;0.5;238.5;50.08;99;5631.9
16-10-27;09:45;32.9;301.9;0.5;238.5;50.07;95;5631.9
16-10-27;09:48;33.0;300.0;0.4;238.5;50.07;88;5631.9
16-10-27;09:51;32.9;296.4;0.5;239.5;50.06;87;5631.9
16-10-27;09:54;33.0;296.3;0.5;239.5;49.99;92;5631.9
16-10-27;09:57;33.3;296.9;0.5;239.5;50.01;97;5631.9
16-10-27;10:00;33.1;297.5;0.4;240.4;50.01;98;5631.9
16-10-27;10:03;33.2;299.1;0.4;239.5;50.04;95;5631.9
16-10-27;10:06;33.0;299.2;0.5;239.5;50.07;96;5631.9
16-10-27;10:09;33.3;300.4;0.5;239.5;50.04;100;5631.9
16-10-27;10:12;33.3;294.4;0.4;238.5;50.06;100;5631.9
16-10-27;10:15;33.3;306.1;0.5;239.5;50.05;103;5631.9
16-10-27;10:18;33.3;306.1;0.4;238.5;50.03;108;5631.9
16-10-27;10:21;33.5;296.1;0.5;239.5;50.05;111;5631.9
16-10-27;10:24;33.5;303.6;0.5;240.4;50.04;118;5631.9
16-10-27;10:27;33.3;299.4;0.5;239.5;50.04;113;5631.9
16-10-27;10:30;33.3;293.7;0.5;239.5;50.04;109;5631.9
16-10-27;10:33;33.5;298.2;0.5;239.5;49.99;106;5632.0
16-10-27;10:36;33.7;295.8;0.5;238.5;50.07;104;5632.0
16-10-27;10:39;33.5;298.5;0.5;238.5;50.04;106;5632.0
16-10-27;10:42;33.4;299.8;0.5;238.5;50.05;106;5632.0
16-10-27;10:45;33.8;298.0;0.5;238.5;50.07;111;5632.0
16-10-27;10:48;33.8;295.4;0.5;238.5;50.07;119;5632.0
16-10-27;10:51;33.7;299.7;0.6;239.5;50.05;119;5632.0
16-10-27;10:54;33.9;302.1;0.6;238.5;50.01;114;5632.0
16-10-27;10:57;33.8;290.9;0.5;238.5;50.02;117;5632.0
16-10-27;11:00;33.8;298.0;0.6;238.5;50.06;121;5632.0
16-10-27;11:03;33.9;302.3;0.6;239.5;50.06;126;5632.0
16-10-27;11:06;33.9;301.6;0.7;238.5;50.05;137;5632.0
16-10-27;11:09;34.0;298.5;0.7;238.5;50.03;144;5632.0
16-10-27;11:12;33.9;297.2;0.7;237.5;50.04;149;5632.0
16-10-27;11:15;34.1;304.3;0.7;237.5;50.05;151;5632.0
16-10-27;11:18;34.0;301.0;0.7;237.5;50.05;170;5632.0
16-10-27;11:21;34.2;300.5;0.8;237.5;50.05;188;5632.1
16-10-27;11:24;34.2;293.5;1.4;237.5;50.03;315;5632.1
16-10-27;11:27;34.5;299.8;1.2;238.5;50.05;294;5632.1
16-10-27;11:30;34.6;297.9;1.1;236.5;50.03;238;5632.1
16-10-27;11:33;34.4;289.0;1.2;237.5;50.01;235;5632.1
16-10-27;11:36;34.5;295.1;1.1;238.5;50.06;254;5632.1
16-10-27;11:39;34.6;287.4;1.0;238.5;50.07;225;5632.1
16-10-27;11:42;34.6;289.4;0.7;238.5;50.06;145;5632.1
16-10-27;11:45;34.6;287.5;0.7;238.5;50.07;146;5632.1
16-10-27;11:48;34.6;291.7;0.7;239.5;50.08;153;5632.2
16-10-27;11:51;34.5;300.0;0.7;238.5;50.05;165;5632.2
16-10-27;11:54;34.7;307.7;0.8;238.5;50.03;178;5632.2
16-10-27;11:57;34.7;306.2;0.8;239.5;50.03;174;5632.2
16-10-27;12:00;34.6;302.3;0.8;238.5;50.05;182;5632.2
16-10-27;12:03;34.7;303.9;0.9;238.5;50.06;191;5632.2
16-10-27;12:06;34.7;309.0;0.9;238.5;50.03;198;5632.2
16-10-27;12:09;34.8;308.0;1.1;238.5;50.06;234;5632.2
16-10-27;12:12;35.0;287.6;1.1;239.5;50.03;260;5632.2
16-10-27;12:15;34.8;304.8;1.1;238.5;50.12;260;5632.2
16-10-27;12:18;34.9;304.1;1.1;239.5;50.07;251;5632.3
16-10-27;12:21;34.9;302.9;1.0;238.5;50.08;228;5632.3
16-10-27;12:24;35.2;305.7;1.0;239.5;50.05;227;5632.3
16-10-27;12:27;34.9;304.6;1.2;239.5;50.08;252;5632.3
16-10-27;12:30;35.3;303.0;1.1;239.5;50.08;268;5632.3
16-10-27;12:33;35.0;298.0;1.0;239.5;50.08;227;5632.3
16-10-27;12:36;35.3;301.1;0.8;239.5;50.11;187;5632.3
16-10-27;12:39;35.2;298.5;0.7;238.5;50.08;140;5632.3
16-10-27;12:42;35.2;300.7;0.7;238.5;50.05;126;5632.3
16-10-27;12:45;35.0;295.6;0.5;238.5;50.06;118;5632.3
16-10-27;12:48;34.8;297.0;0.6;239.5;50.06;120;5632.4
16-10-27;12:51;34.9;296.9;0.7;239.5;50.06;134;5632.4
16-10-27;12:54;34.9;297.5;0.6;238.5;50.02;139;5632.4
16-10-27;12:57;34.9;302.4;0.6;240.4;50.04;138;5632.4
16-10-27;13:00;34.8;295.8;0.7;239.5;50.01;146;5632.4
16-10-27;13:03;34.9;298.3;0.8;239.5;50.08;170;5632.4
16-10-27;13:06;34.9;308.7;0.8;239.5;50.07;171;5632.4
16-10-27;13:09;34.8;300.4;0.8;239.5;50.03;157;5632.4
16-10-27;13:12;34.9;303.2;0.8;238.5;50.05;147;5632.4
16-10-27;13:15;35.0;294.5;0.6;239.5;50.07;136;5632.4
16-10-27;13:18;34.9;299.5;0.7;238.5;50.06;139;5632.4
16-10-27;13:21;34.9;296.1;0.7;240.4;50.06;150;5632.4
16-10-27;13:24;35.0;301.0;0.7;238.5;50.02;150;5632.4
16-10-27;13:27;35.0;300.1;0.6;239.5;50.05;131;5632.4
16-10-27;13:30;35.0;301.0;0.6;239.5;50.03;121;5632.5
16-10-27;13:33;34.9;294.2;0.5;239.5;50.08;117;5632.5
16-10-27;13:36;34.8;309.3;0.6;239.5;50.09;134;5632.5
16-10-27;13:39;34.8;298.9;0.7;241.4;50.07;163;5632.5
16-10-27;13:42;34.7;299.1;1.0;239.5;50.06;230;5632.5
16-10-27;13:45;34.6;306.0;1.0;239.5;50.06;226;5632.5
16-10-27;13:48;34.8;302.1;0.8;239.5;50.08;170;5632.5
16-10-27;13:51;34.8;301.4;0.6;238.5;50.07;136;5632.5
16-10-27;13:54;34.6;299.8;0.5;239.5;50.03;117;5632.5
16-10-27;13:57;34.8;297.3;0.6;239.5;50.02;128;5632.5
16-10-27;14:00;34.9;300.8;0.6;239.5;50.04;128;5632.5
16-10-27;14:03;34.6;292.5;0.5;239.5;50.05;100;5632.5
16-10-27;14:06;34.7;285.3;0.4;239.5;50.07;78;5632.5
16-10-27;14:09;34.6;291.3;0.4;239.5;50.06;75;5632.5
16-10-27;14:12;34.6;287.8;0.5;238.5;50.05;80;5632.5
16-10-27;14:15;34.5;291.9;0.4;239.5;50.06;78;5632.6
16-10-27;14:18;34.5;288.8;0.5;238.5;50.08;107;5632.6
16-10-27;14:21;34.5;297.9;0.8;239.5;50.06;182;5632.6
16-10-27;14:24;34.7;299.5;0.7;238.5;50.03;141;5632.6
16-10-27;14:27;34.7;291.6;0.6;238.5;50.00;98;5632.6
16-10-27;14:30;34.6;290.1;0.4;237.5;50.03;76;5632.6
16-10-27;14:33;34.6;297.5;0.4;238.5;50.07;60;5632.6
16-10-27;14:36;34.5;283.5;0.3;238.5;50.08;57;5632.6
16-10-27;14:39;34.5;280.2;0.2;239.5;50.06;49;5632.6
16-10-27;14:42;34.2;280.9;0.2;238.5;50.06;43;5632.6
16-10-27;14:45;34.1;281.5;0.1;239.5;50.10;40;5632.6
16-10-27;14:48;34.2;283.5;0.3;239.5;50.07;53;5632.6
16-10-27;14:51;34.2;279.1;0.4;240.4;50.07;65;5632.6
16-10-27;14:54;34.4;287.6;0.4;238.5;50.05;73;5632.6
16-10-27;14:57;34.4;290.6;0.4;239.5;50.05;83;5632.6
16-10-27;15:00;34.4;282.2;0.4;240.4;50.06;90;5632.6
16-10-27;15:03;34.1;290.0;0.4;239.5;50.05;88;5632.6
16-10-27;15:06;34.2;285.3;0.4;240.4;50.05;74;5632.6
16-10-27;15:09;34.4;292.8;0.4;240.4;50.07;87;5632.6
16-10-27;15:12;34.2;298.2;0.5;240.4;50.04;107;5632.6
16-10-27;15:15;34.4;292.9;0.5;239.5;50.04;107;5632.6
16-10-27;15:18;34.2;296.4;0.5;239.5;50.02;102;5632.6
16-10-27;15:21;34.2;289.8;0.5;239.5;50.02;101;5632.6
16-10-27;15:24;34.4;295.6;0.4;240.4;50.03;90;5632.7
16-10-27;15:27;34.2;291.6;0.4;239.5;50.03;78;5632.7
16-10-27;15:30;34.2;280.6;0.4;239.5;50.06;65;5632.7
16-10-27;15:33;34.0;283.1;0.3;240.4;50.06;60;5632.7
16-10-27;15:36;34.2;290.4;0.3;240.4;50.05;61;5632.7
16-10-27;15:39;34.0;294.5;0.3;239.5;50.03;54;5632.7
16-10-27;15:42;34.1;287.4;0.3;239.5;50.05;56;5632.7
16-10-27;15:45;34.2;274.5;0.3;238.5;50.06;57;5632.7
16-10-27;15:48;34.2;278.4;0.1;240.4;50.07;34;5632.7
16-10-27;15:51;34.1;264.2;0.1;240.4;50.09;14;5632.7
16-10-27;15:54;33.9;261.4;0.0;239.5;49.97;7;5632.7
16-10-27;15:57;33.8;258.3;0.0;239.5;50.04;5;5632.7
16-10-27;16:00;33.8;245.8;0.0;238.5;50.05;6;5632.7
16-10-27;16:03;33.7;257.0;0.0;239.5;50.05;4;5632.7
16-10-27;16:06;33.7;256.7;0.0;239.5;50.02;1;5632.7
16-10-27;16:09;33.5;227.4;0.0;239.5;50.02;0;5632.7
16-10-27;16:12;33.4;168.8;0.0;239.5;50.02;0;5632.7
16-10-27;16:15;33.4;199.3;0.0;239.5;50.01;2;5632.7
16-10-27;16:18;33.4;184.7;0.0;238.5;50.02;4;5632.7
16-10-27;16:21;33.8;296.7;1.1;239.5;50.03;227;5632.7
16-10-27;16:24;33.7;295.4;0.5;239.5;50.05;119;5632.7
16-10-27;16:27;33.7;272.6;0.1;239.5;50.03;25;5632.7
16-10-27;16:30;33.5;264.4;0.1;238.5;50.01;26;5632.7
16-10-27;16:33;33.2;270.8;0.1;240.4;50.03;23;5632.7
16-10-27;16:36;33.0;268.6;0.1;239.5;50.04;21;5632.7
