data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-10-27;16:39;33.2;266.0;0.1;239.5;50.04;18;5632.7
16-10-27;16:42;33.2;258.2;0.0;239.5;50.06;11;5632.7
16-10-27;16:45;33.1;248.8;0.0;239.5;50.03;7;5632.7
16-10-27;16:48;33.0;260.4;0.0;240.4;50.03;3;5632.7
16-10-27;16:51;33.0;220.6;0.0;239.5;50.03;0;5632.7
16-10-28;07:33;28.6;274.9;0.1;244.3;50.02;20;5632.7
16-10-28;07:36;29.0;273.3;0.2;244.3;50.03;28;5632.7
16-10-28;07:39;29.4;279.7;0.2;244.3;50.03;37;5632.7
16-10-28;07:42;29.7;289.3;0.2;245.3;50.06;49;5632.7
16-10-28;07:45;30.1;287.1;0.4;245.3;50.03;58;5632.7
16-10-28;07:48;30.4;297.8;0.4;244.3;50.05;69;5632.7
16-10-28;07:51;30.4;290.3;0.4;243.4;50.05;82;5632.7
16-10-28;07:54;30.4;304.5;0.4;244.3;50.04;93;5632.7
16-10-28;07:57;30.8;302.6;0.5;243.4;50.06;108;5632.7
16-10-28;08:00;31.0;303.2;0.6;243.4;50.07;128;5632.7
16-10-28;08:03;31.4;301.9;0.5;243.4;50.06;110;5632.7
16-10-28;08:06;31.1;303.2;0.5;244.3;50.05;94;5632.7
16-10-28;08:09;31.4;295.4;0.7;245.3;50.03;141;5632.8
16-10-28;08:12;31.4;297.9;0.7;244.3;50.05;148;5632.8
16-10-28;08:15;31.7;307.1;0.8;245.3;50.05;191;5632.8
16-10-28;08:18;31.6;301.1;0.9;244.3;50.06;225;5632.8
16-10-28;08:21;31.7;309.6;1.0;244.3;50.06;224;5632.8
16-10-28;08:24;32.0;307.3;1.1;244.3;50.06;259;5632.8
16-10-28;08:27;32.2;304.6;1.2;245.3;50.05;296;5632.8
16-10-28;08:30;32.0;297.6;1.0;244.3;50.05;251;5632.8
16-10-28;08:33;32.2;306.4;0.9;244.3;50.03;215;5632.8
16-10-28;08:36;32.2;304.8;1.0;244.3;50.06;219;5632.8
16-10-28;08:39;32.4;298.5;0.6;243.4;50.03;120;5632.9
16-10-28;08:42;32.4;302.3;0.6;242.4;50.03;128;5632.9
16-10-28;08:45;32.7;300.8;1.0;244.3;50.04;216;5632.9
16-10-28;08:48;32.6;312.3;1.1;244.3;50.04;241;5632.9
16-10-28;08:51;33.0;306.4;1.0;244.3;50.05;214;5632.9
16-10-28;08:54;33.0;304.5;0.7;243.4;50.06;170;5632.9
16-10-28;08:57;33.1;302.1;0.7;244.3;50.04;167;5632.9
16-10-28;09:00;33.0;302.7;0.8;243.4;50.04;195;5632.9
16-10-28;09:03;33.2;302.7;0.7;246.3;50.05;147;5632.9
16-10-28;09:06;33.0;287.9;0.4;245.3;50.07;76;5632.9
16-10-28;09:09;33.1;294.5;0.3;245.3;50.05;59;5632.9
16-10-28;09:12;33.0;288.7;0.3;246.3;50.04;49;5632.9
16-10-28;09:15;33.1;288.1;0.3;245.3;50.05;46;5632.9
16-10-28;09:18;33.0;279.6;0.2;246.3;50.07;49;5632.9
16-10-28;09:21;33.0;285.7;0.4;245.3;50.07;66;5632.9
16-10-28;09:24;33.3;292.2;0.4;246.3;50.04;74;5633.0
16-10-28;09:27;33.2;285.4;0.4;246.3;50.05;85;5633.0
16-10-28;09:30;33.2;297.6;0.4;246.3;50.06;91;5633.0
16-10-28;09:33;33.2;296.6;0.4;245.3;50.07;93;5633.0
16-10-28;09:36;33.4;301.9;0.4;245.3;50.07;86;5633.0
16-10-28;09:39;33.4;296.0;0.5;245.3;50.07;80;5633.0
16-10-28;09:42;33.5;302.0;0.4;244.3;50.07;72;5633.0
16-10-28;09:45;33.3;297.3;0.4;246.3;50.09;74;5633.0
16-10-28;09:48;33.4;298.8;0.4;245.3;50.09;91;5633.0
16-10-28;09:51;33.4;298.8;0.6;246.3;50.11;126;5633.0
16-10-28;09:54;33.7;307.6;0.7;246.3;50.05;142;5633.0
16-10-28;09:57;33.5;304.8;0.6;246.3;50.02;130;5633.0
16-10-28;10:00;33.5;298.8;0.5;247.3;50.03;104;5633.0
16-10-28;10:03;33.7;302.1;0.5;246.3;50.07;96;5633.0
16-10-28;10:06;33.5;301.6;0.4;245.3;50.06;91;5633.0
16-10-28;10:09;33.5;289.0;0.4;245.3;50.10;74;5633.0
16-10-28;10:12;33.5;291.0;0.3;244.3;50.06;68;5633.0
16-10-28;10:15;33.7;289.8;0.3;244.3;50.05;66;5633.0
16-10-28;10:18;33.5;293.8;0.3;245.3;50.05;56;5633.0
16-10-28;10:21;33.5;283.1;0.3;244.3;50.07;55;5633.0
16-10-28;10:24;33.4;284.9;0.4;244.3;50.04;65;5633.0
16-10-28;10:27;33.4;293.9;0.4;244.3;50.03;80;5633.0
16-10-28;10:30;33.8;287.9;0.4;244.3;50.05;69;5633.0
16-10-28;10:33;33.5;290.0;0.2;245.3;50.07;44;5633.0
16-10-28;10:36;33.5;280.3;0.3;244.3;50.07;50;5633.1
16-10-28;10:39;33.5;278.1;0.3;245.3;50.05;57;5633.1
16-10-28;10:42;33.4;284.0;0.2;245.3;50.06;46;5633.1
16-10-28;10:45;33.4;283.8;0.2;244.3;50.05;43;5633.1
16-10-28;10:48;33.3;290.6;0.2;244.3;50.04;42;5633.1
16-10-28;10:51;33.5;286.6;0.3;245.3;50.05;55;5633.1
16-10-28;10:54;33.4;300.7;0.5;245.3;49.97;108;5633.1
16-10-28;10:57;33.8;304.6;0.9;246.3;50.02;177;5633.1
16-10-28;11:00;33.5;300.0;0.6;245.3;50.03;124;5633.1
16-10-28;11:03;33.8;300.5;0.6;245.3;50.06;127;5633.1
16-10-28;11:06;33.8;307.3;0.8;246.3;50.06;182;5633.1
16-10-28;11:09;34.0;295.3;0.7;245.3;50.06;159;5633.1
16-10-28;11:12;33.9;310.4;1.0;245.3;50.04;222;5633.1
16-10-28;11:15;34.1;311.2;1.0;245.3;50.06;228;5633.1
16-10-28;11:18;34.4;311.2;1.0;245.3;50.04;215;5633.1
16-10-28;11:21;34.2;308.2;1.0;244.3;50.00;193;5633.1
16-10-28;11:24;34.4;309.8;0.8;244.3;50.05;207;5633.2
16-10-28;11:27;34.4;309.0;1.1;245.3;50.05;237;5633.2
16-10-28;11:30;34.4;309.5;0.9;244.3;50.03;218;5633.2
16-10-28;11:33;34.5;303.6;1.0;246.3;50.05;205;5633.2
16-10-28;11:36;34.6;308.6;1.0;245.3;50.06;230;5633.2
16-10-28;11:39;34.6;310.6;1.2;244.3;50.02;259;5633.2
16-10-28;11:42;34.6;304.2;1.0;244.3;50.06;222;5633.2
16-10-28;11:45;34.7;302.3;0.8;244.3;50.09;186;5633.2
16-10-28;11:48;34.6;300.4;0.8;244.3;50.05;176;5633.2
16-10-28;11:51;34.5;298.2;0.7;244.3;50.06;151;5633.3
16-10-28;11:54;34.5;293.4;0.5;244.3;50.04;133;5633.3
16-10-28;11:57;34.6;300.2;0.7;244.3;50.02;142;5633.3
16-10-28;12:00;34.7;304.2;0.7;244.3;50.03;168;5633.3
16-10-28;12:03;34.8;306.5;0.8;244.3;50.05;201;5633.3
16-10-28;12:06;34.8;299.1;1.0;244.3;50.06;236;5633.3
16-10-28;12:09;34.9;304.8;1.1;244.3;50.07;253;5633.3
16-10-28;12:12;34.9;305.1;1.1;244.3;50.03;226;5633.3
16-10-28;12:15;34.9;305.4;1.1;244.3;50.06;258;5633.3
16-10-28;12:18;35.0;309.0;1.4;245.3;50.07;316;5633.3
16-10-28;12:21;35.2;291.6;1.3;246.3;50.11;309;5633.4
16-10-28;12:24;35.2;311.2;1.3;244.3;50.06;329;5633.4
16-10-28;12:27;35.3;311.1;1.8;245.3;49.96;422;5633.4
16-10-28;12:30;35.5;307.9;1.5;245.3;50.05;366;5633.4
16-10-28;12:33;35.7;305.4;1.0;244.3;50.07;250;5633.4
16-10-28;12:36;35.4;297.5;1.1;245.3;50.09;270;5633.4
16-10-28;12:39;35.3;298.6;1.2;244.3;50.06;274;5633.5
16-10-28;12:42;35.6;307.3;1.1;244.3;50.07;258;5633.5
16-10-28;12:45;35.4;297.5;0.7;244.3;50.08;152;5633.5
16-10-28;12:48;35.3;296.0;0.6;244.3;50.07;131;5633.5
16-10-28;12:51;35.3;300.4;0.5;246.3;50.05;129;5633.5
16-10-28;12:54;35.0;300.2;0.5;245.3;50.05;85;5633.5
16-10-28;12:57;42.0;274.0;0.3;243.4;50.02;53;5633.5
16-10-28;13:00;34.8;275.2;0.4;245.3;50.04;48;5633.5
16-10-28;13:03;34.8;274.6;0.2;245.3;50.05;34;5633.5
16-10-28;13:06;34.7;281.6;0.2;244.3;50.03;47;5633.5
16-10-28;13:09;34.8;288.5;0.3;244.3;50.06;61;5633.5
16-10-28;13:12;34.7;294.4;0.5;243.4;50.04;90;5633.5
16-10-28;13:15;34.8;293.8;0.5;244.3;50.03;90;5633.5
16-10-28;13:18;34.6;289.8;0.4;244.3;50.06;81;5633.5
16-10-28;13:21;34.8;282.8;0.3;244.3;50.00;58;5633.5
16-10-28;13:24;34.5;286.0;0.3;244.3;49.99;56;5633.5
16-10-28;13:27;34.5;277.5;0.2;245.3;50.01;49;5633.5
16-10-28;13:30;34.5;277.8;0.3;246.3;50.08;49;5633.5
16-10-28;13:33;34.1;281.8;0.3;245.3;50.04;59;5633.5
16-10-28;13:36;34.1;290.3;0.4;244.3;50.06;66;5633.5
16-10-28;13:39;34.1;289.1;0.4;245.3;50.06;59;5633.5
16-10-28;13:42;34.0;288.1;0.3;244.3;50.08;55;5633.5
16-10-28;13:45;34.0;288.5;0.3;244.3;50.06;58;5633.6
16-10-28;13:54;33.9;279.9;0.2;245.3;50.08;39;5633.6
16-10-28;13:57;33.9;269.6;0.1;246.3;50.07;28;5633.6
16-10-28;14:00;34.0;262.7;0.2;245.3;50.01;26;5633.6
16-10-28;14:03;33.9;271.5;0.1;245.3;50.06;23;5633.6
16-10-28;14:06;33.7;257.0;0.1;244.3;50.04;23;5633.6
16-10-28;14:09;33.8;262.7;0.1;245.3;50.05;23;5633.6
16-10-28;14:12;33.5;269.6;0.1;244.3;50.03;19;5633.6
16-10-28;14:15;33.7;274.2;0.1;245.3;50.03;16;5633.6
16-10-28;14:18;33.5;262.9;0.1;245.3;50.05;11;5633.6
16-10-28;14:21;33.5;258.9;0.0;243.4;50.04;8;5633.6
16-10-28;14:24;33.5;261.4;0.0;244.3;50.04;11;5633.6
16-10-28;14:27;33.5;277.7;0.1;244.3;50.06;16;5633.6
16-10-28;14:30;33.4;269.0;0.1;244.3;50.06;22;5633.6
16-10-28;14:33;33.5;275.5;0.1;244.3;50.05;10;5633.6
16-10-28;14:36;33.4;255.3;0.0;243.4;50.03;10;5633.6
16-10-28;14:39;33.3;254.1;0.1;244.3;50.01;18;5633.6
16-10-28;14:42;33.1;257.5;0.1;245.3;50.03;22;5633.6
16-10-28;14:45;33.3;263.9;0.2;244.3;49.98;25;5633.6
16-10-28;14:48;33.3;269.6;0.0;245.3;50.05;9;5633.6
16-10-28;14:51;33.2;255.6;0.0;245.3;50.06;5;5633.6
16-10-28;14:54;33.2;244.0;0.0;245.3;50.06;0;5633.6
16-10-28;14:57;33.1;225.7;0.0;245.3;50.04;0;5633.6
16-10-28;15:00;33.0;290.4;0.0;245.3;50.07;0;5633.6
16-10-28;15:03;33.0;301.4;0.0;243.4;50.02;0;5633.6
16-10-28;15:06;32.9;291.6;0.0;245.3;50.04;0;5633.6
16-10-28;15:09;32.7;284.6;0.0;246.3;50.05;0;5633.6
16-10-28;15:12;32.7;295.7;0.0;246.3;50.05;0;5633.6
16-10-28;15:15;32.6;301.1;0.0;245.3;50.06;0;5633.6
16-10-28;15:18;32.6;307.6;0.0;245.3;50.05;0;5633.6
16-10-28;15:21;32.5;304.6;0.0;245.3;50.06;0;5633.6
16-10-28;15:24;32.5;304.1;0.0;245.3;50.06;0;5633.6
16-10-28;15:27;32.4;295.8;0.0;246.3;50.07;0;5633.6
16-10-28;15:30;32.4;292.3;0.0;245.3;50.05;0;5633.6
16-10-28;15:33;32.3;290.0;0.0;245.3;50.05;0;5633.6
16-10-28;16:12;31.7;256.2;0.0;245.3;50.05;3;5633.6
16-10-28;16:15;31.7;252.5;0.0;245.3;50.02;2;5633.6
16-10-28;16:18;31.7;223.9;0.0;245.3;50.04;1;5633.6
16-10-28;16:21;31.6;193.3;0.0;245.3;50.03;0;5633.6
16-10-28;16:24;31.6;125.5;0.0;245.3;50.04;0;5633.6
16-10-29;08:27;30.1;270.5;0.1;241.4;50.11;17;5633.6
16-10-29;08:30;30.1;261.3;0.0;242.4;50.05;15;5633.6
16-10-29;08:33;30.2;259.8;0.0;242.4;50.05;9;5633.6
16-10-29;08:36;30.3;240.8;0.0;241.4;50.03;12;5633.6
16-10-29;08:39;30.2;277.4;0.0;242.4;50.05;12;5633.6
16-10-29;08:42;30.4;269.3;0.1;243.4;50.03;15;5633.6
16-10-29;08:45;30.4;246.9;0.1;242.4;50.03;20;5633.6
16-10-29;08:48;30.5;264.1;0.0;242.4;50.05;14;5633.6
16-10-29;08:51;30.7;253.2;0.0;242.4;50.01;10;5633.6
16-10-29;08:54;30.7;266.4;0.0;244.3;50.04;8;5633.6
16-10-29;08:57;30.8;268.2;0.0;243.4;50.02;8;5633.6
16-10-29;09:00;30.8;261.4;0.0;242.4;50.03;12;5633.6
16-10-29;09:03;30.9;273.3;0.1;241.4;50.02;14;5633.6
16-10-29;09:06;31.2;273.3;0.1;243.4;50.04;17;5633.6
16-10-29;09:09;30.9;256.6;0.1;242.4;50.04;16;5633.6
16-10-29;09:12;31.0;281.1;0.1;242.4;50.06;17;5633.6
16-10-29;09:15;31.0;272.1;0.1;241.4;50.05;16;5633.6
16-10-29;09:18;31.1;259.2;0.1;241.4;50.05;12;5633.6
16-10-29;09:21;31.2;260.5;0.0;242.4;50.03;7;5633.6
16-10-29;09:24;31.2;261.6;0.0;242.4;50.07;4;5633.6
16-10-29;09:27;31.2;267.6;0.0;242.4;50.04;4;5633.6
16-10-29;09:30;31.2;253.5;0.0;242.4;50.02;5;5633.6
16-10-29;09:33;31.4;256.7;0.0;242.4;50.06;8;5633.6
16-10-29;09:36;31.2;259.2;0.0;242.4;50.10;8;5633.6
16-10-29;09:39;31.2;279.0;0.1;242.4;50.08;26;5633.6
16-10-29;09:42;31.5;285.3;0.2;242.4;50.06;47;5633.6
16-10-29;09:45;31.5;281.3;0.2;242.4;50.02;34;5633.6
16-10-29;09:48;31.6;283.7;0.2;242.4;50.06;41;5633.6
16-10-29;09:51;31.7;273.0;0.1;242.4;50.06;22;5633.6
16-10-29;09:54;31.5;263.9;0.0;241.4;50.05;10;5633.6
16-10-29;09:57;31.7;278.1;0.1;243.4;50.07;21;5633.6
16-10-29;10:00;31.7;275.8;0.2;242.4;50.08;41;5633.6
16-10-29;10:03;31.8;278.3;0.2;242.4;50.04;41;5633.6
16-10-29;10:06;31.8;277.2;0.1;243.4;50.05;29;5633.6
16-10-29;10:09;31.9;280.5;0.1;242.4;50.03;25;5633.6
16-10-29;10:12;31.9;262.2;0.1;242.4;50.02;13;5633.6
16-10-29;10:15;31.8;261.4;0.0;242.4;50.03;10;5633.6
16-10-29;10:18;31.8;255.4;0.0;242.4;50.05;12;5633.6
16-10-29;10:21;31.9;258.1;0.0;242.4;50.04;12;5633.6
16-10-29;10:24;32.0;264.4;0.1;242.4;50.05;27;5633.6
16-10-29;10:27;32.0;276.1;0.2;242.4;50.08;39;5633.6
16-10-29;10:30;32.0;275.6;0.1;241.4;50.07;25;5633.6
16-10-29;10:33;32.2;272.3;0.1;242.4;50.05;24;5633.6
16-10-29;10:36;32.3;279.4;0.1;241.4;50.05;25;5633.6
16-10-29;10:39;32.3;281.9;0.2;241.4;50.06;46;5633.6
16-10-29;10:42;32.3;300.1;0.5;241.4;50.06;85;5633.6
16-10-29;10:45;32.5;296.9;0.5;241.4;50.05;111;5633.6
16-10-29;10:48;32.6;310.9;0.6;241.4;50.05;125;5633.6
16-10-29;10:51;32.5;305.2;0.5;243.4;50.06;97;5633.6
16-10-29;10:54;32.9;298.8;0.7;242.4;50.08;138;5633.6
16-10-29;10:57;32.9;301.9;0.5;242.4;50.07;94;5633.6
16-10-29;11:00;32.7;279.1;0.3;243.4;50.00;44;5633.6
16-10-29;11:03;32.6;270.9;0.1;242.4;50.07;20;5633.6
16-10-29;11:06;32.6;272.0;0.1;242.4;50.07;26;5633.6
16-10-29;11:09;32.7;281.3;0.3;244.3;50.08;49;5633.7
16-10-29;11:12;32.7;278.7;0.2;242.4;50.07;39;5633.7
16-10-29;11:15;32.6;268.5;0.1;242.4;50.03;31;5633.7
16-10-29;11:18;32.9;288.1;0.3;243.4;50.06;52;5633.7
16-10-29;11:21;32.7;286.9;0.2;242.4;50.06;40;5633.7
16-10-29;11:24;33.0;271.8;0.2;242.4;50.06;30;5633.7
16-10-29;11:27;32.9;274.3;0.1;242.4;50.07;32;5633.7
16-10-29;11:30;33.0;282.8;0.2;241.4;50.06;42;5633.7
16-10-29;11:33;50.0;301.7;0.4;244.3;50.05;73;5633.7
16-10-29;11:36;33.0;301.1;0.4;242.4;50.09;82;5633.7
16-10-29;11:39;33.0;274.3;0.2;241.4;50.05;38;5633.7
16-10-29;11:42;33.1;272.0;0.2;242.4;50.07;42;5633.7
16-10-29;11:45;32.7;281.2;0.2;242.4;50.06;48;5633.7
16-10-29;11:48;32.7;284.4;0.3;242.4;50.11;51;5633.7
16-10-29;11:51;32.9;291.9;0.4;242.4;50.06;75;5633.7
16-10-29;11:54;33.1;289.3;0.5;242.4;50.05;101;5633.7
16-10-29;11:57;33.3;291.2;0.4;242.4;50.07;81;5633.7
16-10-29;12:00;33.0;279.9;0.2;241.4;50.05;42;5633.7
16-10-29;12:03;33.0;287.6;0.3;242.4;49.98;53;5633.7
16-10-29;12:06;33.1;282.4;0.2;241.4;50.01;42;5633.7
16-10-29;12:09;33.2;287.2;0.4;241.4;50.04;62;5633.7
16-10-29;12:12;33.3;289.3;0.5;241.4;50.03;110;5633.7
16-10-29;12:15;33.4;296.6;0.7;244.3;50.08;167;5633.7
16-10-29;12:18;33.4;310.9;0.8;242.4;50.07;200;5633.7
16-10-29;12:21;33.5;296.9;0.5;243.4;50.04;101;5633.7
16-10-29;12:24;33.5;308.6;0.5;242.4;50.04;113;5633.7
16-10-29;12:27;33.5;307.4;0.8;242.4;50.06;179;5633.7
16-10-29;12:30;33.5;294.5;0.4;243.4;50.10;71;5633.7
16-10-29;12:33;33.4;294.5;0.4;241.4;50.01;86;5633.8
16-10-29;12:36;33.9;302.9;0.7;241.4;50.02;143;5633.8
16-10-29;12:39;34.0;305.2;2.1;244.3;50.06;599;5633.8
16-10-29;12:42;33.8;306.0;1.1;242.4;50.07;248;5633.8
16-10-29;12:45;34.4;273.4;2.4;244.3;50.06;577;5633.8
16-10-29;12:48;34.7;301.6;1.8;244.3;50.05;434;5633.8
16-10-29;12:51;34.7;312.1;2.5;244.3;50.05;589;5633.8
16-10-29;12:54;34.9;300.5;2.1;244.3;50.06;502;5633.9
16-10-29;12:57;35.0;296.1;1.9;243.4;50.07;450;5633.9
16-10-29;13:00;35.0;290.3;0.9;242.4;50.03;200;5633.9
16-10-29;13:03;34.9;306.8;1.2;241.4;50.00;286;5633.9
16-10-29;13:06;34.7;292.5;0.4;242.4;50.06;82;5633.9
16-10-29;13:09;34.6;301.4;0.5;242.4;50.06;109;5633.9
16-10-29;13:12;34.6;287.9;0.4;241.4;50.10;76;5633.9
16-10-29;13:15;34.7;286.2;0.4;240.4;50.00;53;5634.0
16-10-29;13:18;34.4;275.9;0.2;242.4;50.05;39;5634.0
16-10-29;13:21;34.4;271.7;0.2;244.3;50.06;47;5634.0
16-10-29;13:24;34.4;291.5;0.4;241.4;50.09;73;5634.0
16-10-29;13:27;34.4;302.7;0.3;241.4;50.05;53;5634.0
16-10-29;13:30;34.1;284.0;0.1;242.4;50.07;33;5634.0
16-10-29;13:33;34.2;298.5;0.4;242.4;50.04;72;5634.0
16-10-29;13:36;34.2;288.4;0.2;242.4;50.04;49;5634.0
16-10-29;13:39;33.9;283.7;0.1;242.4;50.06;24;5634.0
16-10-29;13:42;34.1;280.8;0.4;242.4;50.05;63;5634.0
16-10-29;13:45;34.0;303.8;0.4;243.4;50.04;83;5634.0
16-10-29;13:48;34.1;285.2;0.2;242.4;50.06;36;5634.0
16-10-29;13:51;33.9;278.7;0.1;243.4;50.06;23;5634.0
16-10-29;13:54;33.8;285.0;0.2;244.3;50.06;39;5634.0
16-10-29;13:57;34.0;238.4;0.7;243.4;50.05;156;5634.0
16-10-29;14:00;34.1;274.0;0.4;243.4;50.05;83;5634.0
16-10-29;14:03;34.0;274.8;0.1;242.4;50.01;29;5634.0
16-10-29;14:06;34.0;276.5;0.1;243.4;50.05;18;5634.0
16-10-29;14:09;33.8;297.9;0.4;242.4;50.06;90;5634.0
16-10-29;14:12;33.9;289.8;0.5;242.4;50.02;93;5634.0
16-10-29;14:15;33.9;306.0;0.6;242.4;50.05;128;5634.0
16-10-29;14:18;34.1;297.6;0.6;242.4;50.06;140;5634.0
16-10-29;14:21;34.1;306.4;0.8;243.4;50.07;195;5634.0
16-10-29;14:24;34.2;312.3;1.0;243.4;50.06;218;5634.0
16-10-29;14:27;34.2;301.3;0.6;242.4;50.06;131;5634.0
16-10-29;14:30;34.0;279.0;0.2;244.3;50.05;46;5634.0
16-10-29;14:33;33.8;270.5;0.2;244.3;50.03;35;5634.1
16-10-29;14:36;33.9;305.8;0.4;242.4;50.04;79;5634.1
16-10-29;14:39;34.8;303.6;4.5;244.3;50.05;1079;5634.1
16-10-29;14:42;35.0;293.7;1.0;242.4;50.04;242;5634.1
16-10-29;14:45;35.0;291.7;0.7;243.4;50.04;158;5634.1
16-10-29;14:48;34.9;295.6;2.4;243.4;50.05;566;5634.1
16-10-29;14:51;35.3;286.8;1.8;243.4;50.05;430;5634.2
16-10-29;14:54;35.6;304.3;0.7;243.4;50.04;167;5634.2
16-10-29;14:57;35.0;283.5;0.3;241.4;50.05;60;5634.2
16-10-29;15:00;34.7;270.9;0.1;242.4;49.98;10;5634.2
16-10-29;15:03;34.5;255.4;0.0;241.4;50.02;9;5634.2
16-10-29;15:06;34.2;271.4;0.1;242.4;50.04;27;5634.2
16-10-29;15:09;34.4;274.0;0.1;242.4;50.07;26;5634.2
16-10-29;15:12;34.2;277.7;0.4;241.4;50.04;62;5634.2
16-10-29;15:15;34.5;290.7;0.7;242.4;50.06;147;5634.2
16-10-29;15:18;34.6;292.6;0.9;242.4;50.07;205;5634.2
16-10-29;15:21;35.2;296.6;3.6;244.3;49.99;863;5634.3
16-10-29;15:24;35.6;304.2;3.1;243.4;50.05;749;5634.3
16-10-29;15:27;35.5;302.4;2.3;244.3;50.04;532;5634.3
16-10-29;15:30;50.0;293.1;0.6;242.4;50.04;125;5634.3
16-10-29;15:33;34.9;292.9;0.2;243.4;50.04;52;5634.3
16-10-29;15:36;34.6;193.9;0.0;242.4;50.04;0;5634.3
16-10-29;15:39;34.4;241.6;0.0;242.4;50.06;3;5634.3
16-10-29;15:42;34.4;262.6;0.0;242.4;50.03;8;5634.3
16-10-29;15:45;34.2;262.2;0.2;243.4;50.01;31;5634.3
16-10-29;15:48;34.4;292.8;0.4;242.4;50.00;63;5634.3
16-10-29;15:51;34.2;292.8;0.2;242.4;50.05;40;5634.3
16-10-29;15:54;34.0;269.3;0.0;243.4;50.07;7;5634.3
16-10-29;15:57;33.9;198.3;0.0;242.4;50.08;0;5634.3
16-10-29;16:00;33.8;218.4;0.0;242.4;50.05;0;5634.3
16-10-29;16:03;33.5;217.6;0.0;242.4;50.08;0;5634.3
16-10-29;16:06;33.5;277.2;0.0;242.4;50.09;0;5634.3
16-10-29;16:09;33.4;268.0;0.0;242.4;50.09;0;5634.3
16-10-29;16:12;33.3;201.4;0.0;241.4;50.05;0;5634.3
16-10-29;16:15;33.2;247.4;0.0;242.4;50.05;0;5634.3
16-10-29;16:18;33.1;278.7;0.0;242.4;50.04;0;5634.3
16-10-29;16:21;33.0;275.5;0.0;243.4;50.05;0;5634.3
16-10-29;16:24;32.9;267.1;0.0;242.4;50.04;0;5634.3
16-10-29;16:27;32.9;287.6;0.0;242.4;50.02;0;5634.3
16-10-29;16:30;32.7;308.9;0.0;242.4;50.05;0;5634.3
16-10-29;16:33;32.6;322.7;0.0;242.4;50.04;0;5634.3
16-10-29;16:36;32.5;323.4;0.0;241.4;50.04;0;5634.3
16-10-29;16:39;32.5;319.1;0.0;242.4;50.01;0;5634.3
16-10-29;16:42;32.4;307.6;0.0;242.4;50.02;0;5634.3
16-10-30;07:39;28.6;274.6;0.1;247.3;50.04;21;5634.3
16-10-30;07:42;29.0;279.4;0.2;247.3;50.02;46;5634.3
16-10-30;07:45;29.4;288.7;0.3;246.3;50.02;48;5634.4
16-10-30;07:48;30.2;284.9;0.2;246.3;50.03;33;5634.4
16-10-30;07:51;29.7;276.8;0.1;246.3;50.03;18;5634.4
16-10-30;07:54;30.2;279.3;0.0;246.3;50.02;11;5634.4
16-10-30;07:57;30.1;247.9;0.0;247.3;50.05;14;5634.4
16-10-30;08:00;30.2;256.0;0.1;247.3;50.03;10;5634.4
16-10-30;08:03;30.2;259.7;0.1;247.3;50.00;9;5634.4
16-10-30;08:06;30.4;276.1;0.1;248.2;49.97;17;5634.4
16-10-30;08:09;30.7;284.9;0.3;247.3;50.02;54;5634.4
16-10-30;08:12;30.7;294.8;0.4;247.3;50.07;65;5634.4
16-10-30;08:15;30.8;282.2;0.3;249.2;50.08;63;5634.4
16-10-30;08:18;30.9;292.0;0.3;248.2;50.02;63;5634.4
16-10-30;08:21;30.9;286.8;0.2;246.3;50.02;39;5634.4
16-10-30;08:24;30.9;283.4;0.2;247.3;50.02;37;5634.4
16-10-30;08:27;31.0;278.6;0.1;247.3;50.03;25;5634.4
16-10-30;08:30;31.0;280.5;0.2;247.3;50.04;42;5634.4
16-10-30;08:33;31.1;282.8;0.2;248.2;50.07;43;5634.4
16-10-30;08:36;31.2;284.0;0.1;247.3;50.03;32;5634.4
16-10-30;08:39;31.1;275.3;0.1;247.3;50.03;30;5634.4
16-10-30;08:42;31.2;279.1;0.2;248.2;50.03;40;5634.4
16-10-30;08:45;31.6;285.3;0.3;247.3;50.02;50;5634.4
16-10-30;08:48;31.4;292.5;0.2;248.2;50.03;47;5634.4
16-10-30;08:51;31.5;297.5;0.3;247.3;50.02;57;5634.4
16-10-30;08:54;31.6;286.8;0.2;248.2;50.02;43;5634.4
16-10-30;08:57;31.7;279.0;0.2;247.3;50.03;32;5634.4
16-10-30;09:00;31.7;298.3;0.4;247.3;50.02;74;5634.4
16-10-30;09:03;32.0;286.5;0.4;247.3;50.06;65;5634.4
16-10-30;09:06;31.8;291.9;0.4;247.3;50.02;74;5634.4
16-10-30;09:09;31.9;284.4;0.3;247.3;50.02;53;5634.4
16-10-30;09:12;31.8;291.5;0.2;249.2;50.03;48;5634.4
16-10-30;09:15;31.9;295.6;0.3;247.3;50.01;57;5634.4
16-10-30;09:18;31.9;274.5;0.1;247.3;50.09;29;5634.4
16-10-30;09:21;31.8;278.9;0.1;248.2;50.00;25;5634.4
16-10-30;09:24;32.0;275.5;0.1;248.2;50.02;28;5634.4
16-10-30;09:27;32.0;273.9;0.1;248.2;50.03;33;5634.4
16-10-30;09:30;32.0;276.4;0.1;246.3;50.02;24;5634.4
16-10-30;09:33;32.0;273.4;0.1;248.2;50.04;29;5634.4
16-10-30;09:36;31.9;274.0;0.1;247.3;50.05;29;5634.4
16-10-30;09:39;32.0;276.2;0.2;248.2;50.02;40;5634.4
16-10-30;09:42;32.3;281.2;0.2;247.3;50.06;40;5634.4
16-10-30;09:45;32.2;273.4;0.2;247.3;50.03;46;5634.4
16-10-30;09:48;32.2;289.7;0.2;247.3;50.04;48;5634.4
16-10-30;09:51;32.0;280.9;0.3;247.3;50.04;52;5634.4
16-10-30;09:54;32.2;291.7;0.2;246.3;50.02;46;5634.4
16-10-30;09:57;32.3;292.9;0.4;246.3;49.98;71;5634.4
16-10-30;10:00;32.3;299.4;0.4;246.3;50.03;79;5634.4
16-10-30;10:03;32.4;289.8;0.4;247.3;50.01;79;5634.4
16-10-30;10:06;32.5;285.9;0.3;247.3;50.02;53;5634.4
16-10-30;10:09;32.3;278.0;0.4;246.3;50.03;72;5634.5
16-10-30;10:12;32.5;292.8;0.4;246.3;49.98;66;5634.5
16-10-30;10:15;32.5;288.5;0.2;247.3;50.01;48;5634.5
16-10-30;10:18;32.5;291.6;0.3;247.3;50.03;50;5634.5
16-10-30;10:21;32.4;283.8;0.2;247.3;50.05;51;5634.5
16-10-30;10:24;32.6;285.9;0.2;249.2;50.06;42;5634.5
16-10-30;10:27;32.5;296.3;0.4;247.3;50.03;86;5634.5
16-10-30;10:30;32.6;296.6;0.4;246.3;50.07;80;5634.5
16-10-30;10:33;32.7;296.7;0.4;247.3;50.05;71;5634.5
16-10-30;10:36;32.6;292.6;0.4;247.3;50.06;82;5634.5
16-10-30;10:39;32.7;269.5;0.4;247.3;50.05;71;5634.5
16-10-30;10:42;32.7;316.6;0.5;247.3;50.07;104;5634.5
16-10-30;10:45;32.9;300.1;0.8;247.3;50.04;181;5634.5
16-10-30;10:48;33.1;309.2;0.9;248.2;50.05;208;5634.5
16-10-30;10:51;33.1;301.4;0.8;247.3;50.06;176;5634.5
16-10-30;10:54;33.2;300.2;0.6;247.3;50.04;138;5634.5
16-10-30;10:57;33.4;291.9;0.4;248.2;50.06;82;5634.5
16-10-30;11:00;33.0;291.6;0.4;247.3;50.05;57;5634.5
16-10-30;11:03;33.0;280.0;0.1;246.3;50.07;32;5634.5
16-10-30;11:06;33.0;286.3;0.2;245.3;50.04;32;5634.5
16-10-30;11:09;33.0;280.9;0.2;246.3;50.02;40;5634.5
16-10-30;11:12;33.0;291.7;0.4;247.3;49.98;65;5634.5
16-10-30;11:15;33.1;270.1;0.4;246.3;50.02;85;5634.5
16-10-30;11:18;33.1;296.6;0.4;247.3;50.01;84;5634.5
16-10-30;11:21;33.0;292.9;0.4;247.3;49.99;68;5634.6
16-10-30;11:24;33.2;271.7;1.0;247.3;50.03;235;5634.6
16-10-30;11:27;33.2;298.9;0.5;246.3;50.02;113;5634.6
16-10-30;11:30;33.5;250.1;3.9;249.2;50.03;1115;5634.6
16-10-30;11:33;33.8;323.5;1.3;248.2;50.05;302;5634.6
16-10-30;11:36;33.8;286.6;1.0;247.3;50.02;222;5634.6
16-10-30;11:39;34.0;304.5;1.2;247.3;50.06;291;5634.6
16-10-30;11:42;33.9;308.0;0.7;247.3;50.05;156;5634.6
16-10-30;11:45;33.7;297.6;0.5;246.3;50.04;121;5634.6
16-10-30;11:48;33.7;285.0;0.3;246.3;50.06;56;5634.7
16-10-30;11:51;33.5;282.2;0.2;246.3;50.05;43;5634.7
16-10-30;11:54;33.3;261.3;0.2;246.3;50.05;40;5634.7
16-10-30;11:57;33.4;291.3;0.4;246.3;50.01;71;5634.7
16-10-30;12:00;33.4;301.0;0.4;247.3;50.01;87;5634.7
16-10-30;12:03;33.4;298.5;0.6;247.3;50.04;143;5634.7
16-10-30;12:06;33.9;304.8;0.8;248.2;50.05;184;5634.7
16-10-30;12:09;33.9;304.8;1.0;247.3;50.05;214;5634.7
16-10-30;12:12;33.8;301.7;0.5;248.2;50.11;119;5634.7
16-10-30;12:15;33.9;274.3;4.8;250.2;50.04;1182;5634.7
16-10-30;12:18;35.0;312.1;1.7;247.3;50.04;386;5634.8
16-10-30;12:21;34.7;300.4;1.2;247.3;50.01;262;5634.8
16-10-30;12:24;34.9;281.5;3.1;248.2;50.03;785;5634.8
16-10-30;12:27;34.6;301.0;0.7;247.3;50.03;153;5634.8
16-10-30;12:30;34.2;288.8;0.4;247.3;50.03;84;5634.8
16-10-30;12:33;34.1;289.3;0.3;247.3;50.01;60;5634.8
16-10-30;12:36;34.1;290.0;0.4;247.3;50.03;75;5634.8
16-10-30;12:39;34.2;288.8;0.3;246.3;50.02;56;5634.8
16-10-30;12:42;34.0;281.8;0.3;246.3;50.03;63;5634.8
16-10-30;12:45;33.9;290.3;0.3;246.3;50.07;52;5634.8
16-10-30;12:48;33.9;287.8;0.3;248.2;50.06;64;5634.8
16-10-30;12:51;34.0;289.7;0.5;247.3;50.04;109;5634.8
16-10-30;12:54;33.9;300.7;0.5;246.3;50.06;130;5634.8
16-10-30;12:57;34.0;293.5;0.5;246.3;50.06;90;5634.8
16-10-30;13:00;34.0;288.1;0.4;247.3;50.03;88;5634.9
16-10-30;13:03;33.9;290.3;0.4;247.3;50.01;77;5634.9
16-10-30;13:06;33.9;293.1;0.4;247.3;50.03;83;5634.9
16-10-30;13:09;33.9;291.9;0.4;247.3;50.06;67;5634.9
16-10-30;13:12;33.8;277.5;0.4;247.3;50.03;78;5634.9
16-10-30;13:15;33.8;291.0;0.5;247.3;50.03;98;5634.9
16-10-30;13:18;34.0;298.5;0.4;248.2;50.04;68;5634.9
16-10-30;13:21;33.7;277.5;0.1;246.3;50.04;26;5634.9
16-10-30;13:24;33.5;280.0;0.1;247.3;50.05;29;5634.9
16-10-30;13:27;33.5;281.8;0.2;248.2;50.05;41;5634.9
16-10-30;13:30;33.4;268.0;0.1;246.3;50.05;28;5634.9
16-10-30;13:33;33.5;280.8;0.2;248.2;50.01;39;5634.9
16-10-30;13:36;33.5;281.5;0.1;247.3;50.05;14;5634.9
16-10-30;13:39;33.3;266.0;0.0;247.3;50.03;8;5634.9
16-10-30;13:42;33.2;277.7;0.0;247.3;50.03;0;5634.9
16-10-30;13:45;33.1;260.7;0.1;247.3;50.02;14;5634.9
16-10-30;13:48;33.1;253.1;0.0;247.3;50.06;11;5634.9
16-10-30;13:51;33.1;269.5;0.1;246.3;50.06;19;5634.9
16-10-30;13:54;33.2;267.6;0.2;246.3;50.05;45;5634.9
16-10-30;13:57;32.9;280.5;0.1;247.3;50.03;17;5634.9
16-10-30;14:00;33.0;264.8;0.0;247.3;50.02;4;5634.9
16-10-30;14:03;32.9;270.2;0.2;246.3;50.00;35;5634.9
16-10-30;14:06;33.0;295.1;0.4;246.3;50.01;71;5634.9
16-10-30;14:09;33.1;288.2;0.4;247.3;50.04;68;5634.9
16-10-30;14:12;33.0;283.0;0.2;247.3;49.99;47;5634.9
16-10-30;14:15;33.0;269.9;0.1;247.3;50.03;31;5634.9
16-10-30;14:18;33.0;268.2;0.1;248.2;50.00;25;5634.9
16-10-30;14:21;32.7;252.5;0.0;247.3;50.01;7;5634.9
16-10-30;14:24;32.7;245.9;0.0;247.3;50.03;8;5634.9
16-10-30;14:27;32.7;257.6;0.0;246.3;50.02;5;5634.9
16-10-30;14:30;32.7;266.4;0.2;247.3;50.01;35;5634.9
16-10-30;14:33;32.7;280.6;0.3;248.2;50.00;50;5634.9
16-10-30;14:36;32.7;306.2;0.5;248.2;50.01;107;5634.9
16-10-30;14:39;33.4;301.7;1.2;248.2;50.01;278;5634.9
16-10-30;14:42;34.0;303.2;2.1;249.2;50.03;544;5635.0
16-10-30;14:45;33.7;281.2;0.3;248.2;50.02;53;5635.0
16-10-30;14:48;33.3;271.8;0.1;248.2;50.00;24;5635.0
16-10-30;14:51;33.2;262.5;0.1;247.3;50.03;15;5635.0
16-10-30;14:54;33.0;275.2;0.1;248.2;50.02;16;5635.0
16-10-30;14:57;33.0;272.9;0.0;247.3;50.02;9;5635.0
16-10-30;15:00;33.0;259.8;0.0;247.3;50.00;10;5635.0
16-10-30;15:03;32.9;266.0;0.1;247.3;50.02;13;5635.0
16-10-30;15:06;33.0;258.3;0.0;247.3;50.03;10;5635.0
16-10-30;15:09;32.9;252.9;0.0;248.2;50.01;9;5635.0
16-10-30;15:12;32.7;259.8;0.0;247.3;50.01;3;5635.0
16-10-30;15:15;32.7;258.2;0.0;247.3;50.02;7;5635.0
16-10-30;15:18;32.6;252.6;0.0;247.3;50.03;5;5635.0
16-10-30;15:21;32.6;259.1;0.0;248.2;50.01;0;5635.0
16-10-30;15:24;32.5;259.1;0.0;247.3;49.98;4;5635.0
16-10-30;15:27;32.6;263.9;0.1;247.3;50.02;31;5635.0
16-10-30;15:30;32.6;277.8;0.2;247.3;50.02;36;5635.0
16-10-30;15:33;32.5;273.6;0.1;247.3;50.00;16;5635.0
16-10-30;15:36;32.5;267.7;0.0;247.3;49.99;9;5635.0
16-10-30;15:39;32.5;247.7;0.0;246.3;50.05;4;5635.0
16-10-30;15:42;32.4;230.8;0.0;247.3;50.04;0;5635.0
16-10-30;15:45;32.3;301.3;0.0;247.3;49.97;0;5635.0
16-10-30;15:48;32.2;311.8;0.0;247.3;50.01;0;5635.0
16-10-30;15:51;32.2;295.4;0.0;246.3;50.00;0;5635.0
16-10-30;15:54;32.0;242.5;0.0;246.3;50.02;0;5635.0
16-10-30;15:57;31.9;204.4;0.0;246.3;50.03;0;5635.0
16-10-30;16:00;31.9;171.9;0.0;246.3;50.06;0;5635.0
16-10-30;16:03;31.8;138.2;0.0;247.3;50.06;0;5635.0
16-10-31;07:30;27.5;274.8;0.1;245.3;50.05;15;5635.0
16-10-31;07:33;28.3;268.3;0.1;245.3;50.07;17;5635.0
16-10-31;07:36;28.6;266.7;0.1;245.3;50.05;15;5635.0
16-10-31;07:39;29.0;276.5;0.1;245.3;50.05;14;5635.0
16-10-31;07:42;29.0;270.2;0.1;245.3;50.04;17;5635.0
16-10-31;07:45;29.7;278.1;0.1;244.3;50.04;21;5635.0
16-10-31;07:48;29.7;281.8;0.1;245.3;50.07;18;5635.0
16-10-31;07:51;29.7;271.7;0.1;245.3;50.04;28;5635.0
16-10-31;07:54;30.1;278.4;0.2;244.3;50.06;38;5635.0
16-10-31;07:57;30.1;282.4;0.2;244.3;50.06;49;5635.0
16-10-31;08:00;30.2;293.2;0.3;245.3;50.06;57;5635.0
16-10-31;08:03;30.4;275.6;0.1;244.3;50.08;21;5635.0
16-10-31;08:06;30.4;275.3;0.1;245.3;50.04;25;5635.0
16-10-31;08:09;30.4;262.7;0.2;247.3;50.04;35;5635.0
16-10-31;08:12;30.7;301.1;0.4;247.3;50.02;78;5635.0
16-10-31;08:15;30.8;283.0;0.2;247.3;50.05;42;5635.0
16-10-31;08:18;30.9;289.7;0.2;247.3;50.05;41;5635.0
16-10-31;08:21;30.9;306.4;0.5;246.3;50.10;98;5635.0
16-10-31;08:24;31.1;276.5;1.0;246.3;50.06;235;5635.0
16-10-31;08:27;31.5;300.0;0.5;246.3;50.04;104;5635.0
16-10-31;08:30;31.7;294.5;0.7;246.3;50.06;154;5635.0
16-10-31;08:33;31.8;304.3;0.6;246.3;50.07;110;5635.1
16-10-31;08:36;31.7;303.6;0.4;246.3;50.06;82;5635.1
16-10-31;08:39;31.5;290.0;0.4;246.3;50.06;79;5635.1
16-10-31;08:42;31.4;298.3;0.4;245.3;50.06;87;5635.1
16-10-31;08:45;31.5;299.1;0.5;246.3;50.04;114;5635.1
16-10-31;08:48;31.8;307.1;0.8;246.3;50.07;168;5635.1
16-10-31;08:51;32.0;295.8;0.4;245.3;50.05;86;5635.1
16-10-31;08:54;31.8;295.6;0.6;245.3;50.08;120;5635.1
16-10-31;08:57;32.2;324.1;1.5;245.3;50.05;427;5635.1
16-10-31;09:00;32.2;298.0;0.8;245.3;50.07;181;5635.1
16-10-31;09:03;32.5;302.1;0.6;245.3;50.06;127;5635.1
16-10-31;09:06;32.3;293.4;0.5;245.3;50.06;103;5635.1
16-10-31;09:09;32.3;297.9;0.4;245.3;50.08;70;5635.1
16-10-31;09:12;32.0;282.4;0.2;245.3;50.05;44;5635.1
16-10-31;09:15;32.3;286.8;0.2;244.3;50.10;36;5635.1
16-10-31;09:18;32.3;277.5;0.1;245.3;50.10;26;5635.1
16-10-31;09:21;32.3;271.1;0.1;245.3;50.05;24;5635.1
16-10-31;09:24;32.3;278.3;0.1;244.3;50.07;26;5635.1
16-10-31;09:27;32.4;275.0;0.1;244.3;50.06;29;5635.2
16-10-31;09:30;32.2;273.1;0.1;244.3;50.09;33;5635.2
16-10-31;09:33;43.6;270.1;0.2;244.3;50.06;36;5635.2
16-10-31;09:36;32.4;273.9;0.2;245.3;50.07;45;5635.2
16-10-31;09:39;32.3;290.0;0.3;243.4;50.00;49;5635.2
16-10-31;09:42;32.3;281.6;0.3;243.4;50.05;57;5635.2
16-10-31;09:45;32.5;294.8;0.3;244.3;50.11;61;5635.2
16-10-31;09:48;32.5;286.2;0.3;245.3;50.06;67;5635.2
16-10-31;09:51;32.6;298.0;0.4;244.3;50.09;76;5635.2
16-10-31;09:54;32.5;291.6;0.4;244.3;50.07;82;5635.2
16-10-31;09:57;32.5;297.6;0.4;246.3;50.08;90;5635.2
16-10-31;10:00;32.7;304.5;0.4;245.3;50.07;93;5635.2
16-10-31;10:03;32.9;298.0;0.5;245.3;50.04;104;5635.2
16-10-31;10:06;32.9;312.7;0.7;245.3;50.06;154;5635.2
16-10-31;10:09;33.1;307.0;0.7;245.3;50.08;168;5635.2
16-10-31;10:12;33.0;292.5;0.8;246.3;50.07;182;5635.2
16-10-31;10:15;33.1;288.8;0.5;247.3;50.06;103;5635.2
16-10-31;10:18;33.1;306.7;0.7;245.3;50.12;165;5635.2
16-10-31;10:21;33.5;293.9;1.4;247.3;50.05;329;5635.2
16-10-31;10:24;33.7;306.0;1.8;246.3;50.05;443;5635.3
16-10-31;10:27;33.7;311.4;1.2;246.3;50.10;290;5635.3
16-10-31;10:30;33.9;303.3;1.0;246.3;50.04;251;5635.3
16-10-31;10:33;33.8;309.5;1.0;245.3;50.04;242;5635.3
16-10-31;10:36;33.9;304.8;1.1;245.3;50.06;263;5635.3
16-10-31;10:39;33.9;302.6;1.4;246.3;50.05;328;5635.3
16-10-31;10:42;34.0;290.0;1.5;245.3;50.05;368;5635.3
16-10-31;10:45;34.2;297.2;1.6;245.3;50.06;398;5635.4
16-10-31;10:48;34.5;309.0;1.2;246.3;50.06;299;5635.4
16-10-31;10:51;34.4;301.7;1.4;246.3;50.02;302;5635.4
16-10-31;10:54;34.5;279.7;1.4;246.3;50.07;356;5635.4
16-10-31;10:57;34.7;302.4;0.9;246.3;50.07;215;5635.4
16-10-31;11:00;34.6;304.2;0.9;245.3;50.05;209;5635.4
16-10-31;11:03;34.7;305.1;1.0;245.3;50.02;220;5635.5
16-10-31;11:06;34.6;307.1;1.4;245.3;50.03;344;5635.5
16-10-31;11:09;34.7;308.6;1.5;246.3;50.05;341;5635.5
16-10-31;11:12;35.4;312.1;4.1;247.3;50.04;1030;5635.5
16-10-31;11:15;36.1;298.0;1.4;245.3;50.05;343;5635.6
16-10-31;11:18;35.5;308.0;1.2;246.3;50.02;288;5635.6
16-10-31;11:21;35.7;288.8;1.5;245.3;50.00;365;5635.6
16-10-31;11:24;35.4;313.1;1.4;245.3;50.03;353;5635.6
16-10-31;11:27;35.5;302.7;1.5;245.3;50.03;358;5635.6
16-10-31;11:30;35.7;311.1;1.4;245.3;50.02;364;5635.7
16-10-31;11:33;35.5;307.9;1.1;245.3;50.03;247;5635.7
16-10-31;11:36;35.5;300.0;0.8;245.3;50.02;190;5635.7
16-10-31;11:39;35.3;304.9;0.6;245.3;50.04;148;5635.7
16-10-31;11:42;35.2;302.9;0.6;244.3;50.04;136;5635.7
16-10-31;11:45;35.3;303.3;0.7;245.3;50.01;160;5635.7
16-10-31;11:48;35.4;308.6;1.2;245.3;50.03;275;5635.7
16-10-31;11:51;35.4;303.0;1.2;246.3;50.04;292;5635.7
16-10-31;11:54;35.5;306.0;1.1;245.3;49.98;243;5635.8
16-10-31;11:57;35.3;306.1;1.1;246.3;50.04;268;5635.8
16-10-31;12:00;35.4;312.7;1.2;244.3;50.03;307;5635.8
16-10-31;12:03;35.5;304.1;1.4;244.3;50.00;322;5635.8
16-10-31;12:06;35.3;290.7;1.9;245.3;50.04;442;5635.8
16-10-31;12:09;36.1;301.0;0.8;245.3;50.05;191;5635.9
16-10-31;12:12;35.6;296.9;0.5;245.3;50.06;116;5635.9
16-10-31;12:15;35.3;292.9;0.5;245.3;50.12;98;5635.9
16-10-31;12:18;35.2;290.4;0.4;246.3;50.07;78;5635.9
16-10-31;12:21;35.0;285.2;0.4;245.3;50.07;85;5635.9
16-10-31;12:24;35.2;297.9;0.5;245.3;50.06;109;5635.9
16-10-31;12:27;35.0;292.6;0.4;246.3;50.07;87;5635.9
16-10-31;12:30;35.0;294.4;0.5;245.3;50.09;107;5635.9
16-10-31;12:33;34.9;309.2;0.7;246.3;50.05;156;5635.9
16-10-31;12:36;34.9;303.9;0.7;245.3;50.05;173;5635.9
16-10-31;12:39;34.9;308.3;0.7;246.3;50.04;165;5635.9
16-10-31;12:42;35.0;301.3;0.7;246.3;50.07;161;5635.9
16-10-31;12:45;34.8;300.5;0.5;246.3;50.06;120;5635.9
16-10-31;12:48;34.7;300.5;0.7;245.3;50.07;157;5635.9
16-10-31;12:51;34.9;309.6;0.9;245.3;50.07;202;5635.9
16-10-31;12:54;34.7;281.9;0.4;245.3;50.06;87;5635.9
16-10-31;12:57;34.8;292.0;0.6;246.3;50.09;131;5636.0
16-10-31;13:00;34.8;302.0;0.8;245.3;50.07;189;5636.0
16-10-31;13:03;34.8;303.0;0.7;244.3;50.03;155;5636.0
16-10-31;13:06;34.8;298.9;0.6;244.3;50.05;122;5636.0
16-10-31;13:09;34.7;296.7;0.5;244.3;50.07;106;5636.0
16-10-31;13:12;34.8;286.6;0.5;244.3;50.07;107;5636.0
16-10-31;13:15;34.6;297.9;0.5;245.3;50.05;95;5636.0
16-10-31;13:18;34.5;285.0;0.3;244.3;50.06;55;5636.0
16-10-31;13:21;34.6;253.8;0.5;245.3;50.05;94;5636.0
16-10-31;13:24;34.5;304.6;0.6;245.3;50.04;130;5636.0
16-10-31;13:27;34.5;288.7;0.4;245.3;50.06;79;5636.0
16-10-31;13:30;34.4;282.1;0.3;245.3;50.05;56;5636.0
16-10-31;13:33;34.5;301.1;0.4;245.3;50.04;87;5636.0
16-10-31;13:36;34.5;292.3;0.5;245.3;50.04;95;5636.0
16-10-31;13:39;34.5;306.2;0.6;245.3;50.05;121;5636.0
16-10-31;13:42;34.2;302.1;0.5;245.3;50.04;96;5636.0
16-10-31;13:45;34.5;294.5;0.5;245.3;50.05;90;5636.0
16-10-31;13:48;34.2;280.8;0.3;245.3;50.05;48;5636.0
16-10-31;13:51;34.2;284.6;0.3;244.3;50.02;55;5636.0
16-10-31;13:54;34.2;287.4;0.4;245.3;50.05;72;5636.0
16-10-31;13:57;34.4;308.2;0.7;246.3;50.05;165;5636.1
16-10-31;14:00;34.6;294.8;1.0;246.3;50.05;233;5636.1
16-10-31;14:03;34.2;299.7;0.6;246.3;50.07;133;5636.1
16-10-31;14:06;34.2;284.7;0.4;245.3;50.05;69;5636.1
16-10-31;14:09;34.1;271.2;0.3;245.3;50.02;53;5636.1
16-10-31;14:12;34.0;284.4;0.3;245.3;50.03;65;5636.1
16-10-31;14:15;34.2;283.7;0.3;245.3;50.03;54;5636.1
16-10-31;14:18;34.1;277.5;0.2;245.3;50.02;37;5636.1
16-10-31;14:21;33.9;264.6;0.4;244.3;50.03;78;5636.1
16-10-31;14:24;34.0;283.4;0.4;245.3;50.04;81;5636.1
16-10-31;14:27;33.8;275.6;0.2;244.3;49.99;37;5636.1
16-10-31;14:30;33.9;277.5;0.1;244.3;50.05;22;5636.1
16-10-31;14:33;33.8;273.0;0.0;246.3;50.00;29;5636.1
16-10-31;14:36;33.7;278.4;0.1;245.3;50.08;38;5636.1
16-10-31;14:39;33.8;276.7;0.1;245.3;50.03;25;5636.1
16-10-31;14:42;33.5;260.7;0.0;245.3;50.04;6;5636.1
16-10-31;14:45;33.7;255.9;0.0;246.3;50.05;15;5636.1
16-10-31;14:48;33.7;258.2;0.0;245.3;50.05;11;5636.1
16-10-31;14:51;33.4;246.6;0.0;245.3;50.04;12;5636.1
16-10-31;14:54;33.4;278.6;0.1;245.3;50.04;23;5636.1
16-10-31;14:57;33.5;273.9;0.1;245.3;50.05;26;5636.1
16-10-31;15:00;33.4;268.5;0.0;246.3;50.04;14;5636.1
16-10-31;15:03;33.4;260.1;0.0;246.3;50.02;6;5636.1
16-10-31;15:06;33.3;267.6;0.0;245.3;50.06;9;5636.1
16-10-31;15:09;33.3;253.7;0.0;246.3;50.04;11;5636.1
16-10-31;15:12;33.2;251.3;0.0;245.3;50.03;14;5636.1
16-10-31;15:15;33.3;266.1;0.1;246.3;50.03;24;5636.1
16-10-31;15:18;33.2;249.9;0.0;245.3;50.05;5;5636.1
16-10-31;15:21;33.3;254.2;0.0;245.3;50.03;5;5636.1
16-10-31;15:24;33.1;270.1;0.1;245.3;50.08;6;5636.1
16-10-31;15:27;33.1;250.7;0.0;245.3;50.02;2;5636.1
16-10-31;15:30;33.0;171.3;0.0;245.3;50.02;0;5636.1
16-10-31;15:33;32.9;103.8;0.0;245.3;50.01;0;5636.1
16-11-01;07:30;28.6;262.3;0.1;243.4;50.05;16;5636.1
16-11-01;07:33;29.4;268.6;0.0;243.4;49.99;13;5636.1
16-11-01;07:36;30.1;269.5;0.0;244.3;50.07;14;5636.1
16-11-01;07:39;29.7;277.5;0.1;244.3;50.06;21;5636.1
16-11-01;07:42;30.2;261.0;0.1;243.4;50.02;24;5636.1
16-11-01;07:45;30.2;284.4;0.1;244.3;50.05;25;5636.1
16-11-01;07:48;30.3;262.9;0.1;243.4;50.03;23;5636.1
16-11-01;07:51;30.3;262.9;0.1;244.3;50.01;21;5636.1
16-11-01;07:54;30.5;270.9;0.1;242.4;50.03;20;5636.1
16-11-01;07:57;30.7;275.0;0.1;241.4;50.03;22;5636.1
16-11-01;08:00;30.8;274.8;0.1;246.3;50.06;25;5636.1
16-11-01;08:03;30.8;274.8;0.1;246.3;50.06;29;5636.1
16-11-01;08:06;30.8;278.4;0.1;246.3;50.12;30;5636.1
16-11-01;08:09;30.9;284.6;0.1;247.3;50.04;34;5636.1
16-11-01;08:12;30.9;294.1;0.3;246.3;50.02;47;5636.1
16-11-01;08:15;31.0;293.1;0.3;246.3;50.06;62;5636.1
16-11-01;08:18;31.2;297.8;0.4;246.3;50.04;73;5636.1
16-11-01;08:21;31.4;291.9;0.3;247.3;50.02;67;5636.1
16-11-01;08:24;31.4;289.3;0.3;246.3;50.02;56;5636.1
16-11-01;08:27;31.4;289.1;0.3;246.3;50.02;52;5636.1
16-11-01;08:30;31.5;282.7;0.3;246.3;50.04;54;5636.1
16-11-01;08:33;31.6;286.3;0.3;247.3;50.03;60;5636.2
16-11-01;08:36;31.7;298.3;0.4;246.3;50.04;70;5636.2
16-11-01;08:39;31.7;290.7;0.4;246.3;50.04;68;5636.2
16-11-01;08:42;31.7;294.5;0.4;247.3;50.04;62;5636.2
16-11-01;08:45;31.9;289.5;0.3;247.3;50.10;62;5636.2
16-11-01;08:48;32.2;299.1;0.4;246.3;50.04;68;5636.2
16-11-01;08:51;31.9;294.5;0.4;246.3;50.05;76;5636.2
16-11-01;08:54;32.0;296.7;0.4;246.3;50.07;78;5636.2
16-11-01;08:57;32.0;297.8;0.4;246.3;50.05;83;5636.2
16-11-01;09:00;32.3;300.0;0.5;246.3;50.06;120;5636.2
16-11-01;09:03;32.6;303.8;0.6;246.3;50.03;138;5636.2
16-11-01;09:06;32.5;308.0;0.6;245.3;50.04;137;5636.2
16-11-01;09:09;32.5;303.5;0.5;2465;50.03;115;5636.2
16-11-01;09:12;32.6;301.7;0.6;246.3;50.05;121;5636.2
16-11-01;09:15;32.6;293.4;0.6;246.3;50.04;131;5636.2
16-11-01;09:18;32.7;305.2;0.7;246.3;50.08;181;5636.2
16-11-01;09:21;33.0;300.2;1.2;247.3;50.05;287;5636.2
16-11-01;09:24;33.3;310.6;1.2;247.3;50.0;308;5636.3
16-11-01;09:27;33.3;307.7;1.2;247.3;50.06;317;5636.3
16-11-01;09:30;33.2;305.8;1.7;247.3;50.04;425;5636.3
16-11-01;09:33;33.8;300.8;1.7;247.3;50.04;397;5636.3
16-11-01;09:36;33.9;299.7;1.3;246.3;50.07;324;5636.3
16-11-01;09:39;34.0;301.9;1.2;248.2;50.06;297;5636.3
16-11-01;09:42;33.9;302.0;1.1;247.3;50.05;253;5636.4
16-11-01;09:45;34.1;307.9;1.2;247.3;50.09;294;5636.4
16-11-01;09:48;34.0;296.6;1.1;247.3;50.07;253;5636.4
16-11-01;09:51;34.2;298.5;0.8;247.3;50.12;211;5636.4
16-11-01;09:54;34.0;304.6;1.0;246.3;50.07;243;5636.4
16-11-01;09:57;34.2;301.1;1.2;246.3;50.06;301;5636.4
16-11-01;10:00;34.4;301.6;1.5;246.3;50.00;374;5636.4
16-11-01;10:03;34.7;302.0;2.1;247.3;50.01;506;5636.5
16-11-01;10:06;34.8;296.6;1.9;247.3;50.08;454;5636.5
16-11-01;10:09;34.9;294.4;2.6;247.3;50.04;658;5636.5
16-11-01;10:12;35.5;295.6;3.0;247.3;50.06;756;5636.5
16-11-01;10:15;35.4;290.0;1.7;247.3;50.06;398;5636.6
16-11-01;10:18;35.3;296.3;1.5;247.3;50.06;366;5636.6
16-11-01;10:21;35.6;296.6;2.1;247.3;50.07;495;5636.6
16-11-01;10:24;35.7;296.9;2.5;247.3;50.04;615;5636.6
16-11-01;10:27;36.0;291.0;1.9;247.3;50.06;461;5636.7
16-11-01;10:30;36.0;285.0;2.8;248.2;50.04;716;5636.7
16-11-01;10:33;35.7;293.2;0.7;247.3;50.06;163;5636.7
16-11-01;10:36;35.5;292.2;0.5;246.3;50.06;95;5636.7
16-11-01;10:39;35.3;287.6;0.5;247.3;50.01;89;5636.7
16-11-01;10:42;35.0;304.6;0.6;247.3;50.06;128;5636.7
16-11-01;10:45;35.3;295.3;0.4;247.3;50.06;92;5636.7
16-11-01;10:48;34.9;291.3;0.4;246.3;50.05;74;5636.7
16-11-01;10:51;34.9;295.4;0.3;246.3;50.04;63;5636.7
16-11-01;10:54;34.8;291.9;0.4;246.3;50.07;69;5636.7
16-11-01;10:57;34.8;306.7;0.5;246.3;50.06;125;5636.7
16-11-01;11:00;34.8;307.3;0.8;246.3;50.04;170;5636.8
16-11-01;11:03;34.9;306.2;0.8;247.3;50.04;183;5636.8
16-11-01;11:06;34.9;304.6;0.8;247.3;50.05;194;5636.8
16-11-01;11:09;34.7;296.4;0.8;247.3;50.05;178;5636.8
16-11-01;11:12;35.2;301.4;0.8;247.3;50.09;184;5636.8
16-11-01;11:15;34.6;298.6;0.7;246.3;50.02;162;5636.8
16-11-01;11:18;34.6;304.8;0.8;247.3;50.06;171;5636.8
16-11-01;11:21;34.7;306.2;0.7;247.3;50.04;140;5636.8
16-11-01;11:24;34.6;300.8;0.6;248.2;50.04;126;5636.8
16-11-01;11:27;34.7;298.5;0.5;246.3;50.06;98;5636.8
16-11-01;11:30;34.7;297.6;0.5;246.3;50.09;96;5636.8
16-11-01;11:33;34.5;295.1;0.5;246.3;50.05;98;5636.8
16-11-01;11:36;34.5;304.1;0.5;247.3;50.05;120;5636.8
16-11-01;11:39;34.6;304.6;0.6;247.3;50.06;145;5636.8
16-11-01;11:42;34.6;308.2;0.7;247.3;50.06;165;5636.9
16-11-01;11:45;34.5;302.0;0.7;247.3;50.07;170;5636.9
16-11-01;11:48;34.6;298.5;0.6;247.3;50.04;133;5636.9
16-11-01;11:51;34.5;298.6;0.7;247.3;50.05;164;5636.9
16-11-01;11:54;34.5;304.3;0.7;247.3;50.04;170;5636.9
16-11-01;11:57;34.6;304.6;0.7;247.3;50.06;173;5636.9
16-11-01;12:00;34.7;302.3;0.7;247.3;50.05;149;5636.9
16-11-01;12:03;34.5;308.7;0.5;247.3;50.03;124;5636.9
16-11-01;12:06;34.7;303.8;0.7;246.3;50.03;183;5636.9
16-11-01;12:09;34.7;304.1;0.6;247.3;50.04;126;5636.9
16-11-01;12:12;34.5;287.2;0.4;246.3;50.04;68;5636.9
16-11-01;12:15;34.2;278.3;0.2;246.3;50.06;41;5636.9
16-11-01;12:18;34.1;279.3;0.2;246.3;50.05;35;5636.9
16-11-01;12:21;34.1;284.4;0.2;246.3;50.06;44;5636.9
16-11-01;12:24;34.0;281.6;0.3;246.3;50.03;60;5636.9
16-11-01;12:27;34.1;298.6;0.4;246.3;50.06;70;5636.9
16-11-01;12:30;34.0;284.0;0.2;246.3;50.08;40;5636.9
16-11-01;12:33;33.9;282.7;0.2;246.3;50.04;44;5636.9
16-11-01;12:36;33.9;294.8;0.2;246.3;50.06;45;5636.9
16-11-01;12:39;33.8;288.5;0.3;246.3;50.05;57;5637.0
16-11-01;12:42;33.8;291.5;0.3;246.3;50.04;53;5637.0
16-11-01;12:45;33.9;287.5;0.3;246.3;50.06;51;5637.0
16-11-01;12:48;33.7;294.2;0.3;246.3;50.06;56;5637.0
16-11-01;12:51;33.8;289.4;0.3;246.3;50.06;55;5637.0
16-11-01;12:54;33.8;278.7;0.2;245.3;50.07;54;5637.0
16-11-01;12:57;33.7;287.5;0.3;246.3;50.06;53;5637.0
16-11-01;13:00;33.7;282.1;0.3;246.3;50.06;52;5637.0
16-11-01;13:03;33.7;287.1;0.2;247.3;50.10;48;5637.0
16-11-01;13:06;33.4;282.2;0.3;246.3;50.06;56;5637.0
16-11-01;13:09;33.5;289.3;0.4;246.3;50.07;67;5637.0
16-11-01;13:12;33.7;296.6;0.4;248.2;50.09;71;5637.0
16-11-01;13:15;33.7;290.4;0.4;246.3;50.06;72;5637.0
16-11-01;13:18;33.7;289.4;0.4;246.3;50.06;72;5637.0
16-11-01;13:21;33.5;292.5;0.4;246.3;50.08;72;5637.0
16-11-01;13:24;33.8;294.4;0.4;246.3;50.07;77;5637.0
16-11-01;13:27;33.5;300.4;0.5;246.3;50.02;79;5637.0
16-11-01;13:30;33.8;297.9;0.4;246.3;50.06;82;5637.0
16-11-01;13:33;33.8;295.1;0.4;246.3;50.03;88;5637.0
16-11-01;13:36;33.7;296.0;0.4;246.3;50.07;84;5637.0
16-11-01;13:39;33.8;296.6;0.4;246.3;50.07;78;5637.0
16-11-01;13:42;33.7;291.6;0.4;246.3;50.05;85;5637.0
16-11-01;13:45;33.8;302.4;0.5;247.3;50.06;118;5637.0
16-11-01;13:48;33.8;300.0;0.5;245.3;50.06;115;5637.0
16-11-01;13:51;33.7;293.8;0.5;246.3;50.06;99;5637.0
16-11-01;13:54;33.7;293.2;0.4;246.3;50.11;68;5637.0
16-11-01;13:57;33.5;275.8;0.2;245.3;50.07;47;5637.0
16-11-01;14:00;33.7;281.3;0.2;246.3;50.05;40;5637.0
16-11-01;14:03;33.5;275.5;0.2;246.3;50.02;34;5637.0
16-11-01;14:06;33.7;276.5;0.1;246.3;50.04;28;5637.0
16-11-01;14:09;33.3;264.1;0.1;246.3;50.07;24;5637.0
16-11-01;14:12;33.4;270.8;0.1;246.3;50.05;24;5637.1
16-11-01;14:15;33.4;260.5;0.2;245.3;50.03;25;5637.1
16-11-01;14:18;33.3;269.8;0.1;246.3;50.05;32;5637.1
16-11-01;14:21;33.3;277.4;0.2;246.3;50.04;40;5637.1
16-11-01;14:24;33.2;275.0;0.2;246.3;50.03;45;5637.1
16-11-01;14:27;33.4;283.1;0.2;246.3;50.03;44;5637.1
16-11-01;14:30;33.4;269.5;0.2;246.3;50.04;38;5637.1
16-11-01;14:33;33.4;273.4;0.2;245.3;50.01;32;5637.1
16-11-01;14:36;33.2;280.0;0.1;246.3;50.05;28;5637.1
16-11-01;14:39;33.2;269.9;0.1;246.3;50.06;22;5637.1
16-11-01;14:42;33.2;261.9;0.1;245.3;50.05;18;5637.1
16-11-01;14:45;33.1;264.5;0.1;246.3;50.05;19;5637.1
16-11-01;14:48;33.1;260.5;0.1;246.3;50.04;17;5637.1
16-11-01;14:51;33.0;272.0;0.1;246.3;50.08;17;5637.1
16-11-01;14:54;33.0;265.8;0.0;246.3;50.03;14;5637.1
16-11-01;14:57;33.0;258.1;0.0;246.3;50.07;12;5637.1
16-11-01;15:00;32.9;256.3;0.0;246.3;50.06;9;5637.1
16-11-01;15:03;32.7;250.4;0.0;246.3;50.06;3;5637.1
16-11-01;15:06;32.7;231.4;0.0;246.3;50.03;1;5637.1
16-11-01;15:09;32.7;185.5;0.0;246.3;50.06;0;5637.1
16-11-01;15:12;32.5;130.0;0.0;245.3;50.02;0;5637.1
16-11-01;15:15;32.5;136.3;0.0;246.3;50.05;0;5637.1
16-11-01;15:18;32.5;204.1;0.0;246.3;50.06;0;5637.1
16-11-01;15:21;32.4;272.7;0.0;246.3;50.05;0;5637.1
16-11-01;15:24;32.4;288.4;0.0;246.3;50.05;0;5637.1
16-11-01;15:27;32.3;284.7;0.0;245.3;50.03;0;5637.1
16-11-01;15:30;32.2;274.0;0.0;246.3;50.04;0;5637.1
16-11-01;15:33;32.2;261.0;0.0;246.3;50.03;0;5637.1
16-11-01;15:36;32.0;228.5;0.0;246.3;50.07;0;5637.1
16-11-01;15:39;32.0;216.3;0.0;245.3;50.02;0;5637.1
16-11-01;15:42;31.9;197.1;0.0;246.3;50.04;0;5637.1
16-11-01;15:45;31.9;165.3;0.0;246.3;50.04;0;5637.1
16-11-01;15:48;31.9;141.3;0.0;245.3;50.02;0;5637.1
16-11-02;07:33;27.9;255.6;0.0;243.4;50.04;4;5637.1
16-11-02;07:36;28.6;238.9;0.0;244.3;50.05;7;5637.1
16-11-02;07:39;28.6;257.8;0.1;243.4;50.02;13;5637.1
16-11-02;07:42;28.6;254.7;0.1;244.3;50.03;22;5637.1
16-11-02;07:45;29.7;270.5;0.2;243.4;50.01;28;5637.1
16-11-02;07:48;29.7;274.0;0.1;243.4;50.05;26;5637.1
16-11-02;07:51;30.1;272.1;0.1;244.3;50.04;30;5637.1
16-11-02;07:54;30.2;272.3;0.1;245.3;50.02;27;5637.1
16-11-02;07:57;30.1;264.4;0.0;243.4;50.03;8;5637.1
16-11-02;08:00;30.2;264.1;0.0;243.4;50.06;9;5637.1
16-11-02;08:03;30.2;247.1;0.0;243.4;50.06;8;5637.1
16-11-02;08:06;30.4;255.9;0.1;243.4;50.06;16;5637.1
16-11-02;08:09;30.3;268.2;0.1;243.4;50.04;17;5637.1
16-11-02;08:12;30.5;287.6;0.1;246.3;50.05;25;5637.1
16-11-02;08:15;30.7;280.6;0.2;245.3;50.06;50;5637.1
16-11-02;08:18;30.8;289.3;0.2;246.3;50.02;45;5637.1
16-11-02;08:21;30.9;277.7;0.0;246.3;49.99;44;5637.1
16-11-02;08:24;31.0;288.2;0.2;246.3;50.01;48;5637.1
16-11-02;08:27;31.0;302.4;0.5;246.3;50.05;91;5637.1
16-11-02;08:30;31.2;295.4;0.4;245.3;50.03;87;5637.1
16-11-02;08:33;31.2;299.5;0.4;245.3;50.05;99;5637.1
16-11-02;08:36;31.4;285.4;0.3;245.3;50.04;55;5637.1
16-11-02;08:39;31.4;291.3;0.4;245.3;50.06;82;5637.1
16-11-02;08:42;31.5;297.6;0.6;245.3;50.03;106;5637.1
16-11-02;08:45;31.6;292.9;0.5;245.3;50.04;115;5637.1
16-11-02;08:48;31.7;304.5;0.5;246.3;50.07;115;5637.1
16-11-02;08:51;31.7;297.2;0.5;245.3;50.05;96;5637.1
16-11-02;08:54;31.7;295.8;0.4;246.3;50.04;90;5637.1
16-11-02;08:57;31.7;294.4;0.4;244.3;50.04;76;5637.1
16-11-02;09:00;31.7;287.5;0.2;245.3;50.08;41;5637.1
16-11-02;09:03;31.6;274.8;0.2;246.3;50.04;37;5637.1
16-11-02;09:06;31.7;279.7;0.2;246.3;50.06;50;5637.1
16-11-02;09:09;31.7;286.2;0.3;245.3;50.07;52;5637.2
16-11-02;09:12;31.8;283.8;0.3;245.3;50.06;63;5637.2
16-11-02;09:15;31.8;277.2;0.2;245.3;50.08;40;5637.2
16-11-02;09:18;31.8;292.9;0.3;246.3;50.06;55;5637.2
16-11-02;09:21;32.2;292.6;0.4;244.3;50.06;70;5637.2
16-11-02;09:24;32.0;294.2;0.5;245.3;50.11;94;5637.2
16-11-02;09:27;32.3;300.2;0.6;244.3;50.04;118;5637.2
16-11-02;09:30;32.4;306.8;0.6;245.3;50.06;124;5637.2
16-11-02;09:33;32.6;302.6;0.7;245.3;50.06;145;5637.2
16-11-02;09:36;32.7;306.0;0.5;245.3;50.06;125;5637.2
16-11-02;09:39;32.5;292.9;0.5;245.3;50.02;99;5637.2
16-11-02;09:42;32.9;295.1;0.5;245.3;50.08;105;5637.2
16-11-02;09:45;32.6;303.9;0.5;245.3;50.07;90;5637.2
16-11-02;09:48;32.7;296.9;0.4;243.4;50.03;77;5637.2
16-11-02;09:51;32.6;290.6;0.4;245.3;50.07;65;5637.2
16-11-02;09:54;32.9;296.4;0.4;244.3;50.06;70;5637.2
16-11-02;09:57;32.6;284.0;0.3;244.3;50.06;57;5637.2
16-11-02;10:00;32.7;281.5;0.4;244.3;50.11;68;5637.2
16-11-02;10:03;32.7;289.4;0.3;245.3;50.04;47;5637.2
16-11-02;10:06;32.7;271.5;0.1;245.3;50.00;18;5637.2
16-11-02;10:09;32.6;281.6;0.2;245.3;50.04;38;5637.2
16-11-02;10:12;32.6;277.1;0.2;244.3;50.03;47;5637.2
16-11-02;10:15;33.2;297.3;3.0;246.3;50.06;706;5637.2
16-11-02;10:18;34.1;288.4;2.3;245.3;50.03;544;5637.3
16-11-02;10:21;34.5;313.7;1.5;244.3;50.06;366;5637.3
16-11-02;10:24;34.0;295.8;2.3;245.3;50.04;565;5637.3
16-11-02;10:27;50.0;278.4;1.0;244.3;50.06;221;5637.4
16-11-02;10:30;33.9;304.6;0.9;244.3;50.06;201;5637.4
16-11-02;10:33;34.1;295.7;1.1;244.3;50.02;218;5637.4
16-11-02;10:36;34.1;304.5;0.7;245.3;50.06;151;5637.4
16-11-02;10:39;34.0;299.7;0.6;245.3;50.03;109;5637.4
16-11-02;10:42;34.0;300.1;0.5;243.4;50.06;94;5637.4
16-11-02;10:45;34.0;300.1;0.4;244.3;50.08;90;5637.4
16-11-02;10:48;34.0;291.7;0.4;243.4;50.05;88;5637.4
16-11-02;10:51;33.9;293.8;0.4;244.3;50.05;87;5637.4
16-11-02;10:54;33.9;295.3;0.4;244.3;50.06;68;5637.4
16-11-02;10:57;33.8;288.2;0.4;243.4;50.05;65;5637.4
16-11-02;11:00;33.9;291.9;0.4;243.4;50.03;75;5637.4
16-11-02;11:03;33.7;282.5;0.3;244.3;50.04;47;5637.4
16-11-02;11:06;33.5;288.7;0.3;244.3;50.07;50;5637.4
16-11-02;11:09;33.5;282.4;0.3;244.3;50.05;52;5637.4
16-11-02;11:12;33.8;289.1;0.3;244.3;50.03;60;5637.4
16-11-02;11:15;33.7;286.9;0.3;244.3;50.05;56;5637.4
16-11-02;11:18;33.8;285.7;0.4;244.3;50.02;62;5637.4
16-11-02;11:21;33.7;296.3;0.4;244.3;50.02;77;5637.4
16-11-02;11:24;33.7;293.4;0.4;244.3;50.04;66;5637.4
16-11-02;11:27;33.7;288.1;0.2;243.4;50.02;47;5637.4
16-11-02;11:30;33.5;278.1;0.2;243.4;50.03;33;5637.4
16-11-02;11:33;33.4;277.1;0.2;243.4;50.01;35;5637.5
16-11-02;11:36;33.4;283.0;0.3;243.4;50.03;53;5637.5
16-11-02;11:39;33.4;292.6;0.3;243.4;50.03;59;5637.5
16-11-02;11:42;33.5;291.7;0.4;244.3;50.05;72;5637.5
16-11-02;11:45;33.4;292.8;0.3;244.3;50.04;60;5637.5
16-11-02;11:48;33.4;285.2;0.3;244.3;50.02;54;5637.5
