data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-11-02;11:51;33.4;284.7;0.2;243.4;50.10;41;5637.5
16-11-02;11:54;33.4;290.7;0.2;244.3;50.05;45;5637.5
16-11-02;11:57;33.3;282.4;0.3;245.3;50.06;51;5637.5
16-11-02;12:00;33.5;285.0;0.2;245.3;50.08;47;5637.5
16-11-02;12:03;33.3;285.2;0.2;245.3;50.03;46;5637.5
16-11-02;12:06;33.4;291.6;0.4;244.3;50.08;73;5637.5
16-11-02;12:09;33.3;282.8;0.4;243.4;50.04;72;5637.5
16-11-02;12:12;33.7;291.7;0.4;245.3;50.06;87;5637.5
16-11-02;12:15;33.7;287.9;0.5;244.3;50.07;89;5637.5
16-11-02;12:18;33.5;297.5;0.3;245.3;50.07;69;5637.5
16-11-02;12:21;33.4;286.8;0.4;244.3;50.07;68;5637.5
16-11-02;12:24;33.4;284.9;0.3;244.3;50.07;55;5637.5
16-11-02;12:27;33.4;284.6;0.3;244.3;50.07;55;5637.5
16-11-02;12:30;33.4;278.3;0.1;244.3;50.07;25;5637.5
16-11-02;12:33;33.3;262.3;0.1;244.3;50.01;18;5637.5
16-11-02;12:36;33.4;270.1;0.1;245.3;50.04;17;5637.5
16-11-02;12:39;33.3;269.5;0.1;244.3;50.06;19;5637.5
16-11-02;12:42;33.1;262.3;0.1;245.3;50.05;17;5637.5
16-11-02;12:45;33.3;270.9;0.1;245.3;50.05;29;5637.5
16-11-02;12:48;33.4;283.5;0.2;245.3;50.05;41;5637.5
16-11-02;12:51;33.3;283.3;0.2;245.3;50.04;44;5637.5
16-11-02;12:54;33.2;273.4;0.2;246.3;50.07;43;5637.5
16-11-02;12:57;33.1;280.6;0.1;245.3;50.08;37;5637.5
16-11-02;13:00;33.2;280.3;0.2;245.3;50.04;36;5637.5
16-11-02;13:03;33.1;279.9;0.1;245.3;50.04;25;5637.5
16-11-02;13:06;33.1;266.0;0.2;244.3;50.04;39;5637.5
16-11-02;13:09;33.1;272.3;0.2;244.3;50.05;41;5637.5
16-11-02;13:12;33.2;283.3;0.2;246.3;50.08;37;5637.5
16-11-02;13:15;33.3;281.9;0.2;243.4;50.05;37;5637.5
16-11-02;13:18;33.2;287.6;0.2;243.4;50.01;41;5637.5
16-11-02;13:21;33.3;283.3;0.3;244.3;50.05;55;5637.5
16-11-02;13:24;33.3;289.5;0.3;244.3;50.06;62;5637.5
16-11-02;13:27;33.1;287.6;0.4;243.4;50.05;57;5637.5
16-11-02;13:30;33.3;286.6;0.3;245.3;50.06;50;5637.5
16-11-02;13:33;33.3;287.2;0.2;244.3;50.05;42;5637.5
16-11-02;13:36;33.3;295.4;0.5;245.3;49.99;76;5637.5
16-11-02;13:39;33.4;289.0;0.4;244.3;50.04;73;5637.6
16-11-02;13:42;33.3;284.3;0.2;245.3;50.08;46;5637.6
16-11-02;13:45;33.2;290.9;0.2;245.3;50.04;44;5637.6
16-11-02;13:48;33.3;280.5;0.2;244.3;50.02;40;5637.6
16-11-02;13:51;33.2;286.9;0.2;244.3;50.04;42;5637.6
16-11-02;13:54;33.3;285.4;0.2;244.3;50.06;38;5637.6
16-11-02;13:57;33.3;282.7;0.2;245.3;50.06;39;5637.6
16-11-02;14:00;33.3;266.8;0.1;245.3;50.01;32;5637.6
16-11-02;14:03;33.2;281.2;0.2;245.3;50.04;45;5637.6
16-11-02;14:06;33.2;274.2;0.2;245.3;50.04;32;5637.6
16-11-02;14:09;33.2;261.4;0.1;244.3;50.01;24;5637.6
16-11-02;14:12;33.1;286.8;0.3;245.3;50.03;52;5637.6
16-11-02;14:15;33.2;275.2;0.1;245.3;50.04;35;5637.6
16-11-02;14:18;33.2;280.2;0.2;245.3;50.04;46;5637.6
16-11-02;14:21;33.2;278.1;0.2;244.3;50.05;39;5637.6
16-11-02;14:24;33.2;293.2;0.4;245.3;50.05;65;5637.6
16-11-02;14:27;33.3;283.3;0.4;245.3;50.04;75;5637.6
16-11-02;14:30;33.2;293.4;0.5;245.3;50.08;101;5637.6
16-11-02;14:33;33.9;307.1;3.7;247.3;50.03;908;5637.6
16-11-02;14:36;34.4;298.8;3.5;248.2;50.03;868;5637.6
16-11-02;14:39;34.4;287.1;1.2;246.3;50.04;277;5637.7
16-11-02;14:42;34.6;271.5;1.1;246.3;50.02;246;5637.7
16-11-02;14:45;34.1;295.3;0.7;245.3;50.04;148;5637.7
16-11-02;14:48;34.2;297.8;0.6;246.3;50.03;124;5637.7
16-11-02;14:51;34.1;288.2;0.4;246.3;50.03;87;5637.7
16-11-02;14:54;34.0;289.0;0.5;247.3;50.04;121;5637.7
16-11-02;14:57;34.2;274.2;0.7;246.3;50.06;151;5637.7
16-11-02;15:00;34.4;241.4;1.6;248.2;50.04;382;5637.7
16-11-02;15:03;34.4;278.1;0.4;247.3;50.03;93;5637.7
16-11-02;15:06;34.2;291.9;0.4;247.3;50.03;73;5637.7
16-11-02;15:09;34.0;270.2;0.2;247.3;50.06;39;5637.7
16-11-02;15:12;34.0;269.6;0.1;246.3;50.03;19;5637.7
16-11-02;15:15;33.9;263.6;0.0;247.3;50.03;13;5637.7
16-11-02;15:18;34.0;291.9;0.3;247.3;50.06;59;5637.7
16-11-02;15:21;34.2;280.5;0.8;247.3;50.03;172;5637.7
16-11-02;15:24;33.8;266.4;0.1;247.3;50.04;21;5637.8
16-11-02;15:27;34.0;257.6;0.0;246.3;50.04;12;5637.8
16-11-02;15:30;33.8;210.9;0.0;246.3;50.04;2;5637.8
16-11-02;15:33;33.5;203.7;0.0;246.3;50.07;0;5637.8
16-11-02;15:36;33.5;220.8;0.0;246.3;50.02;4;5637.8
16-11-02;15:39;33.2;272.6;0.0;246.3;50.01;0;5637.8
16-11-02;15:42;33.1;226.7;0.0;246.3;50.03;0;5637.8
16-11-02;15:45;32.9;202.1;0.0;245.3;50.03;0;5637.8
16-11-02;15:48;32.7;182.8;0.0;245.3;50.05;0;5637.8
16-11-02;15:51;32.6;185.7;0.0;246.3;50.05;0;5637.8
16-11-02;15:54;32.5;139.3;0.0;245.3;50.02;0;5637.8
16-11-03;07:30;27.9;279.4;0.1;245.3;50.04;14;5637.8
16-11-03;07:33;28.3;250.4;0.0;244.3;50.05;13;5637.8
16-11-03;07:36;28.6;255.1;0.0;245.3;50.02;7;5637.8
16-11-03;07:39;28.3;245.9;0.0;246.3;50.02;4;5637.8
16-11-03;07:42;28.6;286.0;0.0;246.3;50.06;1;5637.8
16-11-03;07:45;29.0;282.2;0.0;245.3;50.06;1;5637.8
16-11-03;07:48;29.4;273.3;0.0;245.3;50.04;7;5637.8
16-11-03;07:51;29.4;255.0;0.0;244.3;50.02;0;5637.8
16-11-03;07:54;29.4;231.7;0.0;245.3;50.01;4;5637.8
16-11-03;07:57;29.7;227.9;0.0;245.3;50.05;4;5637.8
16-11-03;08:00;30.1;250.1;0.0;245.3;50.04;8;5637.8
16-11-03;08:03;30.1;262.0;0.1;246.3;50.08;13;5637.8
16-11-03;08:06;30.2;266.1;0.0;245.3;50.06;11;5637.8
16-11-03;08:09;30.3;269.6;0.0;244.3;50.02;9;5637.8
16-11-03;08:12;30.3;267.1;0.0;245.3;50.02;7;5637.8
16-11-03;08:15;30.2;261.4;0.0;245.3;50.04;8;5637.8
16-11-03;08:18;30.4;260.0;0.0;245.3;50.06;8;5637.8
16-11-03;08:21;30.4;252.6;0.0;245.3;50.04;6;5637.8
16-11-03;08:24;30.7;251.3;0.0;244.3;50.06;4;5637.8
16-11-03;08:27;30.7;248.7;0.0;245.3;50.03;6;5637.8
16-11-03;08:30;30.4;243.6;0.0;244.3;50.05;4;5637.8
16-11-03;08:33;30.8;256.9;0.0;244.3;50.04;5;5637.8
16-11-03;08:36;30.7;261.7;0.0;245.3;50.02;5;5637.8
16-11-03;08:39;30.8;259.2;0.0;245.3;50.02;10;5637.8
16-11-03;08:42;30.8;265.2;0.0;244.3;50.03;14;5637.8
16-11-03;08:45;30.9;260.7;0.1;244.3;50.04;22;5637.8
16-11-03;08:48;31.1;282.2;0.1;244.3;50.02;27;5637.8
16-11-03;08:51;31.0;273.4;0.1;245.3;50.04;22;5637.8
16-11-03;08:54;30.9;259.8;0.0;246.3;50.07;12;5637.8
16-11-03;08:57;30.9;269.0;0.0;245.3;50.03;11;5637.8
16-11-03;09:00;30.9;262.6;0.0;245.3;50.06;10;5637.8
16-11-03;09:03;31.0;268.2;0.0;245.3;50.06;8;5637.8
16-11-03;09:06;31.0;263.9;0.0;245.3;50.03;4;5637.8
16-11-03;09:09;31.0;260.8;0.0;245.3;50.05;4;5637.8
16-11-03;09:12;31.0;260.3;0.0;245.3;50.06;7;5637.8
16-11-03;09:15;31.0;263.5;0.1;245.3;50.09;16;5637.8
16-11-03;09:18;31.1;267.1;0.1;244.3;50.04;13;5637.8
16-11-03;09:21;31.1;253.4;0.0;245.3;50.07;10;5637.8
16-11-03;09:24;31.2;245.8;0.0;245.3;50.06;7;5637.8
16-11-03;09:27;31.4;267.9;0.1;245.3;50.06;16;5637.8
16-11-03;09:30;31.4;281.1;0.2;245.3;50.06;33;5637.8
16-11-03;09:33;31.2;284.6;0.1;245.3;50.07;28;5637.8
16-11-03;09:36;31.5;274.5;0.2;245.3;50.06;42;5637.8
16-11-03;09:39;31.5;277.4;0.1;246.3;50.05;25;5637.8
16-11-03;09:42;31.5;274.0;0.1;245.3;50.06;25;5637.8
16-11-03;09:45;31.7;272.4;0.1;245.3;50.08;25;5637.8
16-11-03;09:48;31.6;264.5;0.1;38.6;50.07;18;5637.8
16-11-03;09:51;31.6;267.4;0.1;246.3;50.08;16;5637.8
16-11-03;09:54;31.6;272.7;0.1;244.3;50.07;17;5637.8
16-11-03;09:57;31.6;263.6;0.1;245.3;50.05;20;5637.8
16-11-03;10:00;31.7;282.7;0.1;245.3;50.08;20;5637.8
16-11-03;10:03;31.6;267.3;0.1;245.3;50.02;19;5637.8
16-11-03;10:06;31.7;273.4;0.1;245.3;50.04;22;5637.8
16-11-03;10:09;31.8;274.9;0.2;246.3;50.04;28;5637.8
16-11-03;10:12;31.7;280.5;0.2;246.3;50.04;40;5637.8
16-11-03;10:15;31.8;286.8;0.1;246.3;50.05;33;5637.8
16-11-03;10:18;31.8;273.3;0.1;245.3;50.03;18;5637.8
16-11-03;10:21;31.8;275.9;0.1;245.3;50.05;22;5637.8
16-11-03;10:24;31.9;279.6;0.1;243.4;50.05;25;5637.8
16-11-03;10:27;31.9;283.7;0.1;245.3;50.06;28;5637.8
16-11-03;10:30;32.0;271.8;0.1;244.3;50.06;26;5637.8
16-11-03;10:33;31.9;274.2;0.1;245.3;50.06;29;5637.8
16-11-03;10:36;32.0;282.7;0.2;245.3;50.04;44;5637.8
16-11-03;10:39;32.0;281.6;0.1;243.4;50.05;29;5637.8
16-11-03;10:42;32.4;284.0;0.3;244.3;50.05;46;5637.8
16-11-03;10:45;32.2;283.4;0.2;245.3;50.07;37;5637.8
16-11-03;10:48;32.2;286.5;0.2;245.3;50.05;29;5637.8
16-11-03;10:51;32.0;272.1;0.1;245.3;50.07;29;5637.8
16-11-03;10:54;31.9;268.9;0.1;244.3;50.05;24;5637.8
16-11-03;10:57;32.2;267.6;0.2;245.3;50.03;28;5637.8
16-11-03;11:00;32.2;271.5;0.1;245.3;50.06;25;5637.8
16-11-03;11:03;32.0;271.4;0.2;245.3;50.04;42;5637.8
16-11-03;11:06;32.4;288.5;0.3;245.3;50.05;55;5637.8
16-11-03;11:09;32.4;285.6;0.3;245.3;50.02;59;5637.8
16-11-03;11:12;32.5;293.2;0.4;246.3;50.03;61;5637.8
16-11-03;11:15;32.5;295.1;0.2;245.3;50.00;38;5637.8
16-11-03;11:18;32.4;276.8;0.2;245.3;50.05;34;5637.8
16-11-03;11:21;32.5;282.1;0.2;245.3;50.05;39;5637.8
16-11-03;11:24;32.4;283.8;0.1;245.3;50.05;32;5637.8
16-11-03;11:27;32.4;286.0;0.2;244.3;50.03;31;5637.8
16-11-03;11:30;32.4;4.8;0.1;245.3;50.06;34;5637.8
16-11-03;11:33;32.4;274.5;0.2;244.3;50.02;32;5637.8
16-11-03;11:36;32.5;288.2;0.3;245.3;50.04;46;5637.8
16-11-03;11:39;32.5;283.7;0.2;244.3;50.05;40;5637.8
16-11-03;11:42;32.3;269.2;0.2;244.3;50.02;31;5637.8
16-11-03;11:45;32.5;273.7;0.1;244.3;50.04;27;5637.8
16-11-03;11:48;32.6;277.7;0.2;245.3;50.09;31;5637.8
16-11-03;11:51;32.6;275.8;0.1;244.3;50.06;25;5637.8
16-11-03;11:54;32.5;269.3;0.1;245.3;50.04;20;5637.8
16-11-03;11:57;32.6;279.6;0.1;246.3;50.06;17;5637.8
16-11-03;12:00;32.6;280.8;0.1;246.3;50.06;24;5637.8
16-11-03;12:03;32.5;279.0;0.1;245.3;50.04;31;5637.8
16-11-03;12:06;32.6;268.2;0.2;244.3;50.06;35;5637.8
16-11-03;12:09;32.5;279.1;0.1;245.3;50.05;23;5637.9
16-11-03;12:12;32.5;285.2;0.2;245.3;50.07;44;5637.9
16-11-03;12:15;32.9;6.3;0.2;245.3;50.07;48;5637.9
16-11-03;12:18;32.7;293.2;0.2;245.3;50.08;48;5637.9
16-11-03;12:21;32.6;286.3;0.2;245.3;50.05;47;5637.9
16-11-03;12:24;32.5;295.6;0.2;245.3;50.06;49;5637.9
16-11-03;12:27;32.6;285.2;0.2;244.3;50.07;52;5637.9
16-11-03;12:30;32.6;284.6;0.1;245.3;50.06;28;5637.9
16-11-03;12:33;32.7;286.9;0.3;244.3;50.03;49;5637.9
16-11-03;12:36;32.7;295.4;0.3;245.3;50.06;49;5637.9
16-11-03;12:39;32.9;300.4;0.4;244.3;50.03;84;5637.9
16-11-03;12:42;33.1;303.8;0.5;245.3;50.05;96;5637.9
16-11-03;12:45;33.0;303.5;0.3;245.3;50.06;56;5637.9
16-11-03;12:48;33.0;286.3;0.4;244.3;50.06;59;5637.9
16-11-03;12:51;32.9;293.4;0.2;244.3;50.04;35;5637.9
16-11-03;12:54;32.9;271.4;0.1;245.3;50.06;18;5637.9
16-11-03;12:57;32.6;268.2;0.1;245.3;50.05;30;5637.9
16-11-03;13:00;32.7;259.7;0.2;245.3;50.03;26;5637.9
16-11-03;13:03;32.7;273.0;0.1;245.3;50.01;20;5637.9
16-11-03;13:06;32.9;299.8;0.3;245.3;50.03;64;5637.9
16-11-03;13:09;33.0;303.0;0.5;245.3;50.03;105;5637.9
16-11-03;13:12;33.1;302.1;0.6;244.3;49.99;87;5637.9
16-11-03;13:15;33.0;293.5;0.4;243.4;50.05;76;5637.9
16-11-03;13:18;33.0;299.5;0.4;244.3;50.03;70;5637.9
16-11-03;13:21;33.2;299.1;0.4;244.3;50.03;74;5637.9
16-11-03;13:24;33.1;302.1;0.4;244.3;50.05;75;5637.9
16-11-03;13:27;33.3;297.0;0.4;244.3;50.06;73;5637.9
16-11-03;13:30;32.9;282.2;0.2;243.4;50.00;42;5637.9
16-11-03;13:33;33.1;282.4;0.2;243.4;50.02;43;5637.9
16-11-03;13:36;33.2;282.2;0.3;243.4;50.02;57;5637.9
16-11-03;13:39;33.1;297.3;0.5;243.4;50.02;84;5637.9
16-11-03;13:42;33.2;298.9;0.4;244.3;50.01;90;5637.9
16-11-03;13:45;33.1;301.3;0.4;245.3;50.04;79;5637.9
16-11-03;13:48;33.0;286.0;0.2;244.3;50.04;47;5637.9
16-11-03;13:51;33.1;285.0;0.2;245.3;50.07;46;5637.9
16-11-03;13:54;33.1;275.2;0.3;244.3;50.04;48;5637.9
16-11-03;13:57;33.1;284.0;0.2;244.3;50.06;40;5638.0
16-11-03;14:00;33.1;284.0;0.2;245.3;50.11;45;5638.0
16-11-03;14:03;33.1;276.5;0.2;245.3;50.05;37;5638.0
16-11-03;14:06;33.1;279.9;0.1;245.3;49.98;26;5638.0
16-11-03;14:09;33.1;280.0;0.1;245.3;50.03;24;5638.0
16-11-03;14:12;43.1;255.1;0.2;245.3;50.01;35;5638.0
16-11-03;14:15;33.1;270.5;0.0;243.4;50.02;15;5638.0
16-11-03;14:18;32.9;208.5;0.0;244.3;50.04;0;5638.0
16-11-03;14:21;32.9;185.1;0.0;246.3;50.04;2;5638.0
16-11-03;14:24;32.9;158.0;0.0;244.3;50.05;4;5638.0
16-11-03;14:27;32.9;193.7;0.0;244.3;50.03;8;5638.0
16-11-03;14:30;50.0;232.6;0.0;246.3;50.06;10;5638.0
16-11-03;14:33;32.5;261.3;0.0;244.3;50.05;15;5638.0
16-11-03;14:36;32.5;264.5;0.1;244.3;50.07;17;5638.0
16-11-03;14:39;32.4;275.2;0.1;245.3;50.04;19;5638.0
16-11-03;14:42;32.4;258.1;0.1;245.3;50.03;17;5638.0
16-11-03;14:45;32.5;274.2;0.1;244.3;50.09;26;5638.0
16-11-03;14:48;32.5;262.7;0.0;244.3;50.03;10;5638.0
16-11-03;14:51;32.4;263.0;0.0;244.3;50.02;8;5638.0
16-11-03;14:54;32.3;265.5;0.1;244.3;50.03;19;5638.0
16-11-03;14:57;32.2;248.1;0.0;245.3;50.04;0;5638.0
16-11-03;15:00;32.2;206.5;0.0;245.3;50.05;0;5638.0
16-11-03;15:03;32.2;272.0;0.0;245.3;50.06;0;5638.0
16-11-03;15:06;32.2;226.7;0.0;246.3;50.05;11;5638.0
16-11-03;15:09;32.3;274.5;0.1;245.3;49.99;14;5638.0
16-11-03;15:12;32.4;260.7;0.1;245.3;50.08;16;5638.0
16-11-03;15:15;32.4;268.9;0.1;246.3;50.01;28;5638.0
16-11-03;15:18;32.3;269.9;0.2;246.3;50.01;35;5638.0
16-11-03;15:21;32.3;269.5;0.1;246.3;50.01;24;5638.0
16-11-03;15:24;32.3;267.4;0.0;246.3;50.03;5;5638.0
16-11-03;15:27;32.3;266.4;0.0;245.3;50.02;3;5638.0
16-11-03;15:30;32.3;222.6;0.0;245.3;50.01;2;5638.0
16-11-03;15:33;32.2;222.3;0.0;247.3;50.02;2;5638.0
16-11-03;15:36;32.2;204.4;0.0;246.3;50.01;0;5638.0
16-11-03;15:39;32.2;212.8;0.0;246.3;50.02;1;5638.0
16-11-03;15:42;32.0;282.7;0.0;246.3;50.03;0;5638.0
16-11-03;15:45;32.0;300.1;0.0;245.3;50.05;0;5638.0
16-11-03;15:48;31.9;303.5;0.0;246.3;50.02;0;5638.0
16-11-03;15:51;31.9;297.2;0.0;246.3;50.02;0;5638.0
16-11-03;15:54;31.9;274.5;0.0;246.3;50.03;0;5638.0
16-11-03;15:57;31.8;216.2;0.0;246.3;50.05;0;5638.0
16-11-03;16:00;31.8;147.2;0.0;246.3;50.09;0;5638.0
16-11-03;16:03;31.7;128.6;0.0;246.3;50.09;0;5638.0
16-11-03;16:06;31.7;110.4;0.0;246.3;50.08;0;5638.0
16-11-04;07:21;28.3;267.6;0.1;245.3;50.03;17;5638.0
16-11-04;07:24;28.6;280.9;0.1;245.3;50.03;19;5638.0
16-11-04;07:27;28.6;273.7;0.1;245.3;50.02;20;5638.0
16-11-04;07:30;29.0;270.7;0.1;246.3;50.05;21;5638.0
16-11-04;07:33;29.4;279.3;0.1;245.3;50.03;24;5638.0
16-11-04;07:36;29.7;289.4;0.1;247.3;50.07;28;5638.0
16-11-04;07:39;29.7;280.2;0.1;246.3;50.01;32;5638.0
16-11-04;07:42;30.2;285.6;0.2;245.3;50.04;34;5638.0
16-11-04;07:45;30.3;287.1;0.1;245.3;50.02;34;5638.0
16-11-04;07:48;30.2;283.7;0.2;245.3;50.02;34;5638.0
16-11-04;07:51;30.3;275.3;0.2;245.3;50.01;36;5638.0
16-11-04;07:54;30.4;286.9;0.2;245.3;50.03;42;5638.0
16-11-04;07:57;30.5;281.3;0.2;245.3;50.03;47;5638.0
16-11-04;08:00;30.7;290.7;0.3;245.3;50.06;54;5638.0
16-11-04;08:03;30.8;293.5;0.3;246.3;50.05;59;5638.0
16-11-04;08:06;31.0;298.8;0.4;244.3;50.03;65;5638.0
16-11-04;08:09;31.0;293.5;0.4;246.3;50.03;71;5638.0
16-11-04;08:12;31.1;298.8;0.4;245.3;50.02;76;5638.0
16-11-04;08:15;31.1;307.6;0.4;245.3;50.06;86;5638.0
16-11-04;08:18;31.5;307.4;0.5;245.3;50.00;96;5638.0
16-11-04;08:21;31.6;306.0;0.5;245.3;50.01;107;5638.0
16-11-04;08:24;31.7;296.3;0.7;245.3;49.97;117;5638.0
16-11-04;08:27;31.8;302.7;0.7;244.3;50.04;136;5638.0
16-11-04;08:30;31.9;313.6;0.7;245.3;50.02;147;5638.0
16-11-04;08:33;32.0;303.9;0.7;245.3;50.01;178;5638.0
16-11-04;08:36;32.0;312.7;0.9;246.3;50.02;194;5638.1
16-11-04;08:39;32.2;308.9;1.1;245.3;50.02;250;5638.1
16-11-04;08:42;32.2;304.8;1.1;245.3;50.03;284;5638.1
16-11-04;08:45;32.3;310.8;1.2;244.3;50.02;276;5638.1
16-11-04;08:48;32.3;303.2;1.5;244.3;50.03;340;5638.1
16-11-04;08:51;32.4;309.5;1.6;245.3;50.02;375;5638.1
16-11-04;08:54;32.7;308.9;1.8;245.3;50.02;426;5638.1
16-11-04;08:57;33.0;301.7;1.5;245.3;50.03;362;5638.2
16-11-04;09:00;32.7;305.7;1.6;246.3;50.07;379;5638.2
16-11-04;09:03;32.9;310.4;2.1;246.3;50.03;501;5638.2
16-11-04;09:06;33.2;311.8;2.1;247.3;50.09;519;5638.2
16-11-04;09:09;33.3;303.6;2.9;248.2;50.07;701;5638.3
16-11-04;09:12;33.7;300.7;2.2;247.3;50.06;554;5638.3
16-11-04;09:15;34.1;307.6;2.5;246.3;50.07;627;5638.3
16-11-04;09:18;34.0;289.7;2.8;246.3;50.06;671;5638.4
16-11-04;09:21;34.7;301.3;2.8;248.2;50.05;705;5638.4
16-11-04;09:24;34.8;300.5;3.0;248.2;50.10;712;5638.4
16-11-04;09:27;35.0;306.8;2.4;247.3;50.08;606;5638.5
16-11-04;09:30;35.2;276.7;3.0;247.3;50.07;746;5638.5
16-11-04;09:33;35.6;297.3;3.1;247.3;50.07;761;5638.5
16-11-04;09:36;35.6;290.7;3.4;246.3;50.07;814;5638.6
16-11-04;09:39;35.9;298.0;2.7;247.3;50.07;682;5638.6
16-11-04;09:42;35.9;304.8;2.5;247.3;50.07;620;5638.6
16-11-04;09:45;36.0;292.6;2.7;246.3;50.07;647;5638.7
16-11-04;09:48;36.1;292.0;2.7;246.3;50.07;662;5638.7
16-11-04;09:51;36.3;290.1;2.7;246.3;50.06;669;5638.7
16-11-04;09:54;36.3;289.8;2.1;245.3;50.07;521;5638.8
16-11-04;09:57;36.3;300.5;2.5;246.3;50.07;632;5638.8
16-11-04;10:00;36.8;296.4;3.2;248.2;50.06;768;5638.8
16-11-04;10:03;36.8;294.8;3.3;245.3;50.02;819;5638.9
16-11-04;10:06;36.9;291.0;2.8;247.3;50.04;675;5638.9
16-11-04;10:09;36.8;297.5;2.5;246.3;50.04;608;5638.9
16-11-04;10:12;37.0;292.0;2.7;247.3;50.04;669;5639.0
16-11-04;10:15;37.0;300.0;3.3;247.3;50.08;794;5639.0
16-11-04;10:18;37.4;293.8;3.4;247.3;50.05;818;5639.0
16-11-04;10:21;37.6;289.3;3.5;247.3;50.05;880;5639.1
16-11-04;10:24;37.7;291.2;3.3;246.3;50.07;789;5639.1
16-11-04;10:27;37.8;301.0;3.0;246.3;50.06;721;5639.2
16-11-04;10:30;38.0;295.8;3.3;246.3;50.06;805;5639.2
16-11-04;10:33;38.2;289.3;3.3;246.3;50.03;805;5639.2
16-11-04;10:36;38.2;277.8;3.7;247.3;50.02;916;5639.3
16-11-04;10:39;38.4;303.5;3.3;246.3;50.03;812;5639.3
16-11-04;10:42;38.5;289.4;3.8;247.3;50.05;949;5639.4
16-11-04;10:45;38.6;289.8;4.1;247.3;50.05;1011;5639.4
16-11-04;10:48;39.2;284.9;4.0;247.3;50.04;972;5639.5
16-11-04;10:51;39.1;284.7;4.3;247.3;50.04;1062;5639.5
16-11-04;10:54;39.4;281.9;4.3;247.3;50.11;1049;5639.6
16-11-04;10:57;39.9;284.6;4.0;247.3;50.05;977;5639.6
16-11-04;11:00;39.8;283.7;4.4;249.2;50.05;1098;5639.7
16-11-04;11:03;39.9;288.4;4.1;248.2;50.01;1024;5639.7
16-11-04;11:06;40.1;280.2;4.4;248.2;50.02;1117;5639.8
16-11-04;11:09;40.4;281.2;4.5;247.3;50.03;1109;5639.8
16-11-04;11:12;40.6;280.5;4.4;248.2;50.04;1108;5639.9
16-11-04;11:15;40.6;285.2;4.0;247.3;50.04;990;5639.9
16-11-04;11:18;40.7;271.5;4.3;248.2;50.02;1046;5640.0
16-11-04;11:21;40.7;283.3;4.0;247.3;50.03;1003;5640.0
16-11-04;11:24;40.9;281.5;4.5;248.2;50.03;1126;5640.1
16-11-04;11:27;41.0;283.0;4.6;248.2;50.04;1135;5640.2
16-11-04;11:30;41.3;281.1;4.0;247.3;50.03;1001;5640.2
16-11-04;11:33;41.2;276.7;4.3;248.2;50.02;1064;5640.3
16-11-04;11:36;41.3;280.9;4.7;248.2;50.02;1133;5640.3
16-11-04;11:39;41.6;279.3;4.6;248.2;50.01;1130;5640.4
16-11-04;11:42;41.9;278.4;4.4;247.3;50.02;1077;5640.4
16-11-04;11:45;41.7;282.1;4.4;248.2;50.02;1111;5640.5
16-11-04;11:48;41.6;277.7;4.6;248.2;50.03;1142;5640.5
16-11-04;11:51;41.9;278.3;4.6;248.2;50.04;1155;5640.6
16-11-04;11:54;42.0;278.9;4.7;247.3;50.02;1151;5640.7
16-11-04;11:57;42.0;280.3;4.7;248.2;49.99;1152;5640.7
16-11-04;12:00;42.1;278.1;4.6;247.3;50.03;1130;5640.8
16-11-04;12:03;42.4;273.3;4.7;248.2;50.04;1139;5640.8
16-11-04;12:06;42.3;275.3;4.5;247.3;50.04;1110;5640.9
16-11-04;12:09;42.3;275.6;4.5;248.2;50.05;1111;5640.9
16-11-04;12:12;42.3;273.7;4.5;248.2;50.06;1117;5641.0
16-11-04;12:15;42.5;279.3;4.6;247.3;50.06;1120;5641.1
16-11-04;12:18;42.5;283.1;3.7;247.3;50.05;906;5641.1
16-11-04;12:21;42.3;271.2;4.1;247.3;50.07;1010;5641.2
16-11-04;12:24;42.3;283.3;4.4;247.3;50.05;1092;5641.2
16-11-04;12:27;42.4;285.3;4.5;249.2;50.06;1107;5641.3
16-11-04;12:30;42.5;283.3;4.4;247.3;50.08;1108;5641.3
16-11-04;12:33;42.7;284.6;4.4;248.2;50.03;1096;5641.4
16-11-04;12:36;42.7;282.7;4.5;248.2;50.08;1104;5641.4
16-11-04;12:39;42.5;281.9;4.7;248.2;50.05;1140;5641.5
16-11-04;12:42;42.5;265.1;4.3;248.2;50.04;1061;5641.5
16-11-04;12:45;42.5;275.2;4.7;248.2;50.03;1150;5641.6
16-11-04;12:48;42.5;277.8;4.7;248.2;50.06;1155;5641.6
16-11-04;12:51;42.5;272.0;4.7;248.2;50.05;1159;5641.7
16-11-04;12:54;42.8;276.1;4.7;248.2;50.05;1153;5641.8
16-11-04;12:57;42.8;280.5;4.6;248.2;50.07;1130;5641.8
16-11-04;13:00;42.3;263.8;2.4;248.2;50.05;591;5641.9
16-11-04;13:03;41.6;261.3;3.1;247.3;50.03;762;5641.9
16-11-04;13:06;41.5;278.6;4.0;247.3;50.08;983;5641.9
16-11-04;13:09;41.2;283.7;2.4;246.3;50.05;608;5642.0
16-11-04;13:12;40.4;300.5;2.0;247.3;50.05;491;5642.0
16-11-04;13:15;40.5;278.6;2.3;246.3;50.04;568;5642.0
16-11-04;13:18;40.4;303.9;1.9;245.3;50.03;461;5642.1
16-11-04;13:21;40.0;278.3;2.0;246.3;50.04;489;5642.1
16-11-04;13:24;39.8;303.0;1.5;246.3;50.06;379;5642.1
16-11-04;13:27;39.7;298.0;1.7;246.3;50.07;430;5642.1
16-11-04;13:30;39.4;296.0;1.8;246.3;50.07;454;5642.2
16-11-04;13:33;39.3;293.1;1.7;246.3;50.03;375;5642.2
16-11-04;13:36;39.0;293.7;1.3;246.3;50.04;307;5642.2
16-11-04;13:39;38.6;288.4;1.5;246.3;50.04;346;5642.2
16-11-04;13:42;38.7;293.1;1.6;245.3;49.98;372;5642.2
16-11-04;13:45;39.0;302.3;3.4;247.3;50.03;845;5642.3
16-11-04;13:48;39.2;291.6;4.0;248.2;50.01;975;5642.3
16-11-04;13:51;39.3;284.9;1.7;246.3;50.04;389;5642.3
16-11-04;13:54;38.6;288.2;1.3;247.3;50.06;306;5642.4
16-11-04;13:57;38.5;281.5;1.5;247.3;50.06;368;5642.4
16-11-04;14:00;38.5;307.7;2.1;246.3;50.06;492;5642.4
16-11-04;14:03;38.6;306.7;3.1;247.3;50.03;763;5642.4
16-11-04;14:06;38.3;309.6;1.8;246.3;50.01;444;5642.4
16-11-04;14:09;39.0;290.3;3.3;249.2;50.05;809;5642.5
16-11-04;14:12;39.2;301.0;3.2;247.3;50.02;787;5642.5
16-11-04;14:15;39.2;286.2;3.3;247.3;50.05;823;5642.6
16-11-04;14:18;39.2;285.3;2.8;247.3;50.03;697;5642.6
16-11-04;14:21;39.2;285.7;2.9;247.3;50.01;717;5642.6
16-11-04;14:24;39.3;288.2;3.1;247.3;50.04;760;5642.7
16-11-04;14:27;39.3;286.5;2.7;247.3;50.03;681;5642.7
16-11-04;14:30;39.2;290.7;2.4;246.3;50.0;587;5642.7
16-11-04;14:33;39.1;286.8;2.5;245.3;50.01;617;5642.8
16-11-04;14:36;38.7;289.3;2.3;246.3;50.03;555;5642.8
16-11-04;14:39;38.6;285.0;2.6;246.3;50.02;652;5642.8
16-11-04;14:42;38.5;294.2;2.1;247.3;50.03;506;5642.9
16-11-04;14:45;38.3;294.5;2.2;247.3;50.04;535;5642.9
16-11-04;14:48;38.0;293.2;1.9;246.3;50.03;451;5642.9
16-11-04;14:51;38.3;272.4;1.6;246.3;50.02;386;5642.9
16-11-04;14:54;38.0;293.9;2.0;246.3;50.04;459;5643.0
16-11-04;14:57;37.8;298.0;1.4;246.3;50.02;325;5643.0
16-11-04;15:00;37.5;296.3;1.2;247.3;50.04;280;5643.0
16-11-04;15:03;37.2;291.3;1.0;246.3;50.06;248;5643.0
16-11-04;15:06;37.1;296.7;0.7;247.3;50.06;171;5643.0
16-11-04;15:09;37.1;295.6;1.0;247.3;50.05;231;5643.0
16-11-04;15:12;36.9;294.1;0.8;246.3;50.08;181;5643.0
16-11-04;15:15;36.9;287.9;0.4;246.3;50.09;94;5643.0
16-11-04;15:18;36.5;284.6;0.4;246.3;50.05;81;5643.0
16-11-04;15:21;36.3;285.6;0.3;245.3;50.05;61;5643.0
16-11-04;15:24;36.3;279.6;0.2;245.3;50.01;41;5643.0
16-11-04;15:27;36.0;278.3;0.2;244.3;50.06;42;5643.1
16-11-04;15:30;35.7;272.6;0.3;245.3;50.04;50;5643.1
16-11-04;15:33;35.7;292.0;0.4;246.3;49.97;54;5643.1
16-11-04;15:36;35.7;274.9;0.2;246.3;50.02;36;5643.1
16-11-04;15:39;35.5;277.5;0.1;246.3;50.04;25;5643.1
16-11-04;15:42;35.2;275.9;0.1;247.3;50.03;15;5643.1
16-11-04;15:45;35.3;270.9;0.0;246.3;50.04;8;5643.1
16-11-04;15:48;35.0;261.9;0.0;245.3;50.05;3;5643.1
16-11-04;15:51;34.8;248.1;0.0;245.3;50.06;0;5643.1
16-11-04;15:54;34.6;163.6;0.0;246.3;50.04;0;5643.1
16-11-05;07:45;28.3;267.1;0.1;247.3;50.03;19;5643.1
16-11-05;07:48;29.0;277.0;0.1;247.3;50.04;31;5643.1
16-11-05;07:51;29.0;287.8;0.2;247.3;50.02;43;5643.1
16-11-05;07:54;29.7;281.5;0.3;249.2;50.07;49;5643.1
16-11-05;07:57;30.2;287.5;0.3;248.2;50.06;59;5643.1
16-11-05;08:00;30.1;293.8;0.4;248.2;50.11;70;5643.1
16-11-05;08:03;30.4;300.4;0.4;247.3;50.05;73;5643.1
16-11-05;08:06;30.7;289.5;0.5;248.2;50.08;82;5643.1
16-11-05;08:09;30.7;300.0;0.5;247.3;50.04;97;5643.1
16-11-05;08:12;31.0;307.0;0.5;247.3;50.03;120;5643.1
16-11-05;08:15;30.9;303.6;0.6;247.3;50.05;123;5643.1
16-11-05;08:18;31.2;315.5;0.5;247.3;50.02;126;5643.1
16-11-05;08:21;31.5;302.1;0.6;247.3;50.07;133;5643.1
16-11-05;08:24;31.4;303.2;0.5;247.3;50.02;109;5643.1
16-11-05;08:27;31.5;298.0;0.5;248.2;50.04;102;5643.1
16-11-05;08:30;31.5;301.7;0.5;247.3;50.03;97;5643.1
16-11-05;08:33;31.7;302.3;0.4;247.3;50.03;85;5643.1
16-11-05;08:36;31.7;297.8;0.4;246.3;50.03;72;5643.1
16-11-05;08:39;31.9;301.1;0.4;246.3;50.03;65;5643.1
16-11-05;08:42;31.8;295.7;0.3;247.3;50.03;62;5643.1
16-11-05;08:45;31.7;296.7;0.4;247.3;50.06;63;5643.1
16-11-05;08:48;32.2;292.5;0.3;246.3;50.04;69;5643.1
16-11-05;08:51;32.0;298.6;0.4;245.3;50.02;74;5643.2
16-11-05;08:54;32.0;295.0;0.4;246.3;50.03;76;5643.2
16-11-05;08:57;32.4;307.4;0.4;246.3;50.03;76;5643.2
16-11-05;09:00;32.4;292.9;0.4;246.3;50.03;80;5643.2
16-11-05;09:03;32.3;301.0;0.4;246.3;50.03;86;5643.2
16-11-05;09:06;32.5;302.3;0.5;246.3;50.03;99;5643.2
16-11-05;09:09;32.5;305.5;0.5;246.3;50.04;110;5643.2
16-11-05;09:12;32.9;306.2;0.5;246.3;50.05;125;5643.2
16-11-05;09:15;32.9;302.1;0.7;247.3;50.04;142;5643.2
16-11-05;09:18;33.0;305.4;0.8;247.3;50.06;174;5643.2
16-11-05;09:21;33.0;305.2;0.8;248.2;50.06;191;5643.2
16-11-05;09:24;32.9;307.4;1.0;247.3;50.05;223;5643.2
16-11-05;09:27;33.0;309.9;0.9;248.2;50.06;221;5643.2
16-11-05;09:30;33.1;311.8;1.0;248.2;50.05;225;5643.2
16-11-05;09:33;33.3;304.1;1.0;247.3;50.09;265;5643.3
16-11-05;09:36;33.5;307.9;1.1;249.2;50.07;276;5643.3
16-11-05;09:39;33.4;308.0;1.2;247.3;50.07;278;5643.3
16-11-05;09:42;33.7;302.9;1.3;248.2;50.05;330;5643.3
16-11-05;09:45;33.7;305.1;1.2;247.3;50.05;288;5643.3
16-11-05;09:48;34.0;282.1;2.0;248.2;50.08;483;5643.3
16-11-05;09:51;34.2;285.9;1.3;248.2;50.06;340;5643.3
16-11-05;09:54;34.1;305.7;1.3;248.2;50.05;306;5643.4
16-11-05;09:57;34.4;288.1;1.5;248.2;50.06;376;5643.4
16-11-05;10:00;34.5;305.1;1.3;248.2;50.0;302;5643.4
16-11-05;10:03;34.5;303.3;1.5;248.2;50.06;363;5643.4
16-11-05;10:06;34.6;306.5;1.8;248.2;50.06;422;5643.4
16-11-05;10:09;34.8;291.9;3.5;249.2;50.04;846;5643.5
16-11-05;10:12;35.6;27.2;4.0;250.2;49.98;969;5643.5
16-11-05;10:15;36.3;289.5;3.9;250.2;50.04;966;5643.6
16-11-05;10:18;36.3;294.4;4.1;249.2;50.07;1022;5643.6
16-11-05;10:21;36.4;296.9;3.0;248.2;50.03;735;5643.6
16-11-05;10:24;36.3;294.8;1.4;247.3;50.05;352;5643.7
16-11-05;10:27;36.1;298.5;1.1;247.3;50.03;258;5643.7
16-11-05;10:30;35.7;304.1;1.0;247.3;50.06;228;5643.7
16-11-05;10:33;35.6;308.2;0.9;248.2;50.02;216;5643.7
16-11-05;10:36;35.5;307.0;1.0;248.2;50.05;239;5643.7
16-11-05;10:39;35.7;301.9;1.2;247.3;50.04;288;5643.7
16-11-05;10:42;50.0;313.4;1.8;247.3;50.05;435;5643.7
16-11-05;10:45;36.3;284.0;2.4;247.3;50.05;573;5643.8
16-11-05;10:48;36.1;300.0;1.5;247.3;50.05;374;5643.8
16-11-05;10:51;35.9;300.4;1.2;248.2;50.06;280;5643.8
16-11-05;10:54;35.7;300.8;1.2;38.6;50.05;298;5643.8
16-11-05;10:57;35.7;306.8;1.1;247.3;50.06;270;5643.8
16-11-05;11:00;35.7;303.5;1.0;247.3;50.09;233;5643.9
16-11-05;11:03;35.6;305.5;1.0;247.3;50.00;240;5643.9
16-11-05;11:06;35.5;300.7;0.8;247.3;50.02;177;5643.9
16-11-05;11:09;35.6;300.4;0.7;246.3;50.03;152;5643.9
16-11-05;11:12;35.4;303.8;0.7;247.3;50.03;156;5643.9
16-11-05;11:15;35.3;308.4;0.6;247.3;50.05;119;5643.9
16-11-05;11:18;35.3;301.6;0.5;246.3;50.04;98;5643.9
16-11-05;11:21;35.3;298.6;0.5;245.3;50.03;107;5643.9
16-11-05;11:24;35.0;307.9;0.7;246.3;50.04;141;5643.9
16-11-05;11:27;35.2;308.2;0.9;247.3;50.05;214;5643.9
16-11-05;11:30;35.2;309.8;1.1;247.3;50.04;256;5643.9
16-11-05;11:33;35.3;312.0;1.2;247.3;50.05;281;5643.9
16-11-05;11:36;35.0;310.4;1.0;247.3;50.06;255;5644.0
16-11-05;11:39;34.9;309.8;0.9;247.3;50.03;228;5644.0
16-11-05;11:42;35.2;309.8;1.0;247.3;50.02;224;5644.0
16-11-05;11:45;35.2;306.8;0.9;247.3;50.05;223;5644.0
16-11-05;11:48;35.0;309.6;1.0;247.3;50.02;231;5644.0
16-11-05;11:51;34.9;305.2;1.0;247.3;50.06;224;5644.0
16-11-05;11:54;35.0;307.1;0.9;246.3;50.02;216;5644.0
16-11-05;11:57;34.9;307.3;0.8;247.3;50.06;178;5644.0
16-11-05;12:00;34.8;306.1;0.7;248.2;50.03;150;5644.0
16-11-05;12:03;34.9;298.2;0.6;247.3;50.06;128;5644.1
16-11-05;12:06;34.8;302.4;0.5;247.3;50.02;112;5644.1
16-11-05;12:09;34.7;297.9;0.5;246.3;50.03;99;5644.1
16-11-05;12:12;34.5;290.7;0.4;247.3;50.04;83;5644.1
16-11-05;12:15;34.2;297.8;0.4;246.3;50.05;72;5644.1
16-11-05;12:18;34.4;285.0;0.4;247.3;50.05;68;5644.1
16-11-05;12:21;34.4;283.4;0.4;246.3;50.02;71;5644.1
16-11-05;12:24;34.4;288.7;0.4;246.3;50.04;74;5644.1
16-11-05;12:27;34.2;289.3;0.4;247.3;50.08;75;5644.1
16-11-05;12:30;34.1;287.8;0.4;246.3;50.05;79;5644.1
16-11-05;12:33;34.2;292.9;0.5;247.3;50.03;100;5644.1
16-11-05;12:36;34.4;299.8;0.5;246.3;50.03;125;5644.1
16-11-05;12:39;34.2;304.5;0.6;247.3;50.09;131;5644.1
16-11-05;12:42;34.2;298.6;0.6;247.3;50.06;141;5644.1
16-11-05;12:45;34.2;301.3;0.6;247.3;50.06;138;5644.1
16-11-05;12:48;34.2;301.4;0.5;246.3;50.04;133;5644.1
16-11-05;12:51;34.4;298.6;0.6;248.2;50.05;130;5644.1
16-11-05;12:54;34.5;303.0;0.6;247.3;50.07;127;5644.1
16-11-05;12:57;34.4;304.1;0.5;247.3;50.11;112;5644.1
16-11-05;13:00;34.0;295.7;0.4;247.3;50.07;96;5644.2
16-11-05;13:03;34.1;294.7;0.4;248.2;50.08;86;5644.2
16-11-05;13:06;34.1;295.6;0.4;247.3;50.04;81;5644.2
16-11-05;13:09;34.2;293.4;0.4;248.2;50.04;79;5644.2
16-11-05;13:12;34.0;295.6;0.4;247.3;50.06;76;5644.2
16-11-05;13:15;33.9;300.2;0.4;246.3;50.04;73;5644.2
16-11-05;13:18;33.9;293.9;0.4;245.3;50.03;74;5644.2
16-11-05;13:21;34.1;299.1;0.3;245.3;50.05;66;5644.2
16-11-05;13:24;33.9;294.2;0.4;247.3;50.06;63;5644.2
16-11-05;13:27;33.7;296.4;0.3;247.3;50.07;64;5644.2
16-11-05;13:30;33.8;288.5;0.3;247.3;50.05;54;5644.2
16-11-05;13:33;33.5;276.7;0.2;247.3;49.99;39;5644.2
16-11-05;13:36;33.7;272.9;0.1;247.3;50.01;26;5644.2
16-11-05;13:39;33.5;264.8;0.1;247.3;50.05;18;5644.2
16-11-05;13:42;33.5;269.3;0.1;248.2;50.03;19;5644.2
16-11-05;13:45;33.4;260.5;0.1;247.3;50.07;16;5644.2
16-11-05;13:48;33.3;270.9;0.1;248.2;50.03;18;5644.2
16-11-05;13:51;33.3;268.3;0.1;248.2;50.06;28;5644.2
16-11-05;13:54;33.4;276.5;0.2;247.3;50.06;32;5644.2
16-11-05;13:57;33.3;274.6;0.1;249.2;50.07;18;5644.2
16-11-05;14:00;33.3;261.1;0.1;247.3;50.08;11;5644.2
16-11-05;14:03;33.2;267.3;0.1;248.2;50.01;16;5644.2
16-11-05;14:06;33.2;267.4;0.1;248.2;50.03;16;5644.2
16-11-05;14:09;33.2;263.5;0.1;248.2;50.06;15;5644.2
16-11-05;14:12;33.0;279.6;0.1;247.3;50.01;31;5644.2
16-11-05;14:15;33.1;282.2;0.2;247.3;50.02;39;5644.2
16-11-05;14:18;33.0;286.3;0.2;248.2;50.11;35;5644.2
16-11-05;14:21;33.1;276.7;0.1;248.2;50.06;27;5644.2
16-11-05;14:24;33.1;274.8;0.1;247.3;50.05;27;5644.2
16-11-05;14:27;32.9;277.4;0.1;248.2;50.05;35;5644.2
16-11-05;14:30;33.0;270.8;0.2;247.3;50.04;37;5644.2
16-11-05;14:33;33.0;271.1;0.2;247.3;50.00;35;5644.2
16-11-05;14:36;32.9;275.8;0.1;248.2;50.06;25;5644.2
16-11-05;14:39;32.9;274.8;0.1;248.2;50.03;23;5644.2
16-11-05;14:42;33.0;268.5;0.1;248.2;50.03;26;5644.2
16-11-05;14:45;33.0;270.8;0.1;248.2;50.03;24;5644.2
16-11-05;14:48;33.0;268.9;0.1;248.2;50.08;23;5644.2
16-11-05;14:51;33.0;266.7;0.1;248.2;50.07;24;5644.2
16-11-05;14:54;32.9;268.2;0.1;247.3;50.00;23;5644.2
16-11-05;14:57;32.7;262.5;0.0;248.2;50.07;19;5644.2
16-11-05;15:00;32.6;266.3;0.1;248.2;50.02;16;5644.2
16-11-05;15:03;32.6;263.0;0.0;247.3;50.04;11;5644.2
16-11-05;15:06;32.6;258.6;0.0;248.2;50.04;6;5644.2
16-11-05;15:09;32.7;250.1;0.0;248.2;50.04;4;5644.2
16-11-05;15:12;32.6;255.9;0.0;247.3;50.03;11;5644.2
16-11-05;15:15;32.6;267.1;0.1;248.2;50.04;14;5644.2
16-11-05;15:18;32.6;260.0;0.0;247.3;50.06;9;5644.2
16-11-05;15:21;32.7;261.1;0.0;248.2;50.05;7;5644.2
16-11-05;15:24;32.5;262.3;0.0;248.2;50.04;3;5644.2
16-11-05;15:27;32.4;167.5;0.0;248.2;50.06;5;5644.2
16-11-05;15:30;32.4;137.5;0.0;247.3;50.00;0;5644.2
16-11-05;15:33;32.3;130.0;0.0;246.3;50.00;0;5644.2
16-11-05;15:36;32.2;196.5;0.0;248.2;50.02;0;5644.2
16-11-05;15:39;32.2;263.3;0.0;247.3;50.01;0;5644.2
16-11-05;15:42;32.2;266.6;0.0;247.3;50.01;0;5644.2
16-11-05;15:45;32.0;254.2;0.0;247.3;50.01;0;5644.2
16-11-05;15:48;31.9;233.9;0.0;247.3;50.03;0;5644.2
16-11-05;15:51;31.9;193.6;0.0;247.3;50.02;0;5644.2
16-11-05;15:54;31.9;148.0;0.0;247.3;50.03;0;5644.2
16-11-05;15:57;31.8;109.5;0.0;247.3;50.02;0;5644.2
16-11-06;08:06;28.6;256.4;0.1;243.4;50.11;17;5644.2
16-11-06;08:09;28.6;262.7;0.1;243.4;50.03;13;5644.2
16-11-06;08:12;29.4;261.7;0.0;244.3;50.03;10;5644.2
16-11-06;08:15;29.7;255.9;0.0;244.3;50.01;11;5644.2
16-11-06;08:18;29.7;255.3;0.1;244.3;50.04;17;5644.2
16-11-06;08:21;30.2;265.5;0.1;243.4;50.05;14;5644.2
16-11-06;08:24;30.2;254.1;0.0;244.3;50.05;12;5644.2
16-11-06;08:27;30.3;261.6;0.0;243.4;50.06;10;5644.2
16-11-06;08:30;30.2;260.0;0.0;245.3;50.05;8;5644.2
16-11-06;08:33;30.3;251.9;0.0;243.4;50.04;9;5644.2
16-11-06;08:36;30.4;256.9;0.0;244.3;50.03;12;5644.2
16-11-06;08:39;30.4;266.6;0.1;244.3;50.04;12;5644.2
16-11-06;08:42;30.4;4.8;0.1;245.3;50.03;15;5644.2
16-11-06;08:45;30.7;253.7;0.1;244.3;50.03;13;5644.2
16-11-06;08:48;30.7;263.5;0.0;244.3;50.03;14;5644.2
16-11-06;08:51;30.8;267.6;0.1;246.3;50.06;19;5644.2
16-11-06;08:54;30.7;276.4;0.1;244.3;50.08;24;5644.2
16-11-06;08:57;30.8;268.7;0.1;243.4;50.01;22;5644.2
16-11-06;09:00;30.9;280.0;0.1;244.3;50.06;21;5644.2
16-11-06;09:03;30.8;268.2;0.1;245.3;50.05;25;5644.2
16-11-06;09:06;31.1;276.5;0.1;243.4;50.05;29;5644.2
16-11-06;09:09;31.1;268.0;0.1;245.3;50.08;28;5644.2
16-11-06;09:12;31.1;278.3;0.1;244.3;50.06;20;5644.2
16-11-06;09:15;31.1;266.0;0.1;244.3;50.06;16;5644.3
16-11-06;09:18;31.2;265.5;0.1;243.4;50.04;14;5644.3
16-11-06;09:21;31.2;262.3;0.1;244.3;50.04;13;5644.3
16-11-06;09:24;31.1;263.5;0.1;244.3;50.05;24;5644.3
16-11-06;09:27;31.4;280.6;0.1;244.3;50.04;24;5644.3
16-11-06;09:30;31.4;273.0;0.1;245.3;50.07;18;5644.3
16-11-06;09:33;31.4;273.0;0.1;243.4;50.06;28;5644.3
16-11-06;09:36;31.5;264.9;0.1;244.3;50.07;19;5644.3
16-11-06;09:39;31.4;271.2;0.1;243.4;50.06;24;5644.3
16-11-06;09:42;31.5;268.9;0.1;243.4;50.05;22;5644.3
16-11-06;09:45;31.5;260.8;0.1;243.4;50.05;16;5644.3
16-11-06;09:48;31.7;4.8;0.1;243.4;50.06;23;5644.3
16-11-06;09:51;31.6;259.8;0.1;243.4;50.05;21;5644.3
16-11-06;09:54;31.7;283.0;0.2;243.4;50.05;32;5644.3
16-11-06;09:57;31.6;278.6;0.2;244.3;50.05;42;5644.3
16-11-06;10:00;31.8.2;269.3;0.3;243.4;50.06;52;5644.3
16-11-06;10:03;31.8;275.6;0.2;244.3;50.05;42;5644.3
16-11-06;10:06;31.9;271.8;0.1;243.4;50.04;34;5644.3
16-11-06;10:09;31.9;277.7;0.2;243.4;50.02;35;5644.3
16-11-06;10:12;31.7;279.3;0.3;243.4;50.05;51;5644.3
16-11-06;10:15;31.8;289.8;0.3;244.3;50.02;57;5644.3
16-11-06;10:18;32.0;285.3;0.3;244.3;50.04;59;5644.3
16-11-06;10:21;32.2;279.4;0.2;243.4;50.05;40;5644.3
16-11-06;10:24;31.9;286.2;0.2;243.4;50.05;43;5644.3
16-11-06;10:27;32.2;286.0;0.3;245.3;50.04;47;5644.3
16-11-06;10:30;32.2;281.6;0.2;243.4;50.05;36;5644.3
16-11-06;10:33;32.0;284.4;0.2;244.3;50.06;48;5644.3
16-11-06;10:36;32.3;289.1;0.4;244.3;50.06;58;5644.3
16-11-06;10:39;32.2;292.3;0.5;244.3;49.98;68;5644.3
16-11-06;10:42;32.4;296.3;0.4;245.3;50.04;86;5644.3
16-11-06;10:45;32.6;286.8;0.4;244.3;50.11;82;5644.3
16-11-06;10:48;32.5;293.5;0.5;244.3;50.06;83;5644.3
16-11-06;10:51;32.5;4.8;0.6;244.3;50.04;121;5644.3
16-11-06;10:54;32.7;291.7;0.5;244.3;50.04;113;5644.3
16-11-06;10:57;32.6;299.5;0.4;245.3;50.03;88;5644.3
16-11-06;11:00;32.7;293.1;0.4;245.3;50.03;79;5644.3
16-11-06;11:03;33.0;295.7;0.4;244.3;50.04;86;5644.3
16-11-06;11:06;32.6;297.6;0.4;245.3;50.06;72;5644.3
16-11-06;11:09;32.7;279.3;0.2;244.3;50.06;43;5644.3
16-11-06;11:12;32.5;263.3;0.1;245.3;50.04;19;5644.3
16-11-06;11:15;32.7;274.5;0.1;244.3;50.03;27;5644.3
16-11-06;11:18;32.5;271.7;0.1;244.3;50.02;27;5644.3
16-11-06;11:21;32.5;271.7;0.1;244.3;50.04;32;5644.3
16-11-06;11:24;32.4;279.1;0.1;244.3;50.02;30;5644.3
16-11-06;11:27;32.5;273.6;0.1;245.3;50.05;34;5644.3
16-11-06;11:30;32.7;267.7;0.1;244.3;50.03;28;5644.4
16-11-06;11:33;32.5;268.9;0.1;244.3;50.03;21;5644.4
16-11-06;11:36;32.6;270.2;0.1;245.3;50.06;28;5644.4
16-11-06;11:39;32.6;276.8;0.3;244.3;50.03;53;5644.4
16-11-06;11:42;32.7;296.4;0.4;245.3;50.06;58;5644.4
16-11-06;11:45;32.6;291.2;0.3;245.3;50.04;61;5644.4
16-11-06;11:48;32.7;283.5;0.2;244.3;49.99;35;5644.4
16-11-06;11:51;32.5;284.9;0.2;244.3;50.05;43;5644.4
16-11-06;11:54;32.5;282.4;0.2;244.3;50.06;50;5644.4
16-11-06;11:57;32.5;272.4;0.1;244.3;50.02;25;5644.4
16-11-06;12:00;32.5;276.5;0.1;244.3;50.04;26;5644.4
16-11-06;12:03;32.6;281.6;0.2;244.3;50.05;38;5644.4
16-11-06;12:06;32.5;275.3;0.1;244.3;50.07;32;5644.4
16-11-06;12:09;32.6;272.7;0.1;244.3;50.08;19;5644.4
16-11-06;12:12;32.6;264;0.1;244.3;50.05;16;5644.4
16-11-06;12:15;32.6;270.1;0.1;244.3;50.05;14;5644.4
16-11-06;12:18;32.6;269.3;0.0;243.4;50.02;6;5644.4
16-11-06;12:21;32.4;267.7;0.0;244.3;50.09;2;5644.4
16-11-06;12:24;32.4;270.4;0.0;244.3;50.06;2;5644.4
16-11-06;12:27;32.3;262.9;0.0;244.3;50.04;4;5644.4
16-11-06;12:30;32.3;255.3;0.0;244.3;50.06;7;5644.4
16-11-06;12:33;32.4;268.2;0.0;244.3;50.03;5;5644.4
16-11-06;12:36;32.3;244.0;0.0;244.3;50.05;3;5644.4
16-11-06;12:39;32.3;249.6;0.0;244.3;50.05;4;5644.4
16-11-06;12:42;32.2;220.6;0.0;245.3;50.07;0;5644.4
16-11-06;12:45;32.0;176.9;0.0;244.3;50.07;0;5644.4
16-11-06;12:48;32.0;199.6;0.0;245.3;50.06;3;5644.4
16-11-06;12:51;32.0;175.1;0.0;244.3;50.05;3;5644.4
16-11-06;12:54;32.0;163.3;0.0;244.3;50.07;5;5644.4
16-11-06;12:57;32.0;215.1;0.1;243.4;50.08;13;5644.4
16-11-06;13:00;32.0;252.2;0.0;243.4;50.09;13;5644.4
16-11-06;13:03;31.9;259.7;0.0;243.4;50.02;10;5644.4
16-11-06;13:06;32.0;250.4;0.0;244.3;50.01;11;5644.4
16-11-06;13:09;31.9;262.3;0.1;244.3;50.02;18;5644.4
16-11-06;13:12;32.2;273.6;0.1;244.3;50.06;20;5644.4
16-11-06;13:15;32.2;268.7;0.1;243.4;50.06;25;5644.4
16-11-06;13:18;32.2;285.4;0.2;244.3;50.08;37;5644.4
16-11-06;13:21;32.3;287.2;0.4;244.3;50.06;70;5644.4
16-11-06;13:24;32.3;294.1;0.3;244.3;50.08;52;5644.4
16-11-06;13:27;32.2;280.9;0.2;243.4;50.05;40;5644.4
16-11-06;13:30;32.3;282.2;0.2;245.3;50.08;39;5644.4
16-11-06;13:33;32.3;277.5;0.1;244.3;50.05;34;5644.4
16-11-06;13:36;32.3;265.2;0.1;244.3;50.08;27;5644.4
16-11-06;13:39;32.3;274.8;0.1;244.3;50.05;23;5644.4
16-11-06;13:42;32.3;271.2;0.1;244.3;50.06;15;5644.4
16-11-06;13:45;32.2;271.7;0.1;244.3;50.05;17;5644.4
16-11-06;13:48;32.3;267.4;0.1;244.3;50.05;17;5644.4
16-11-06;13:51;32.3;266.8;0.0;245.3;50.04;11;5644.4
16-11-06;13:54;32.2;256.4;0.0;244.3;50.05;7;5644.4
16-11-06;13:57;32.0;247.9;0.0;245.3;50.03;7;5644.4
16-11-06;14:00;32.2;258.6;0.0;244.3;50.03;8;5644.4
16-11-06;14:03;32.2;252.8;0.0;244.3;50.00;7;5644.4
16-11-06;14:06;32.2;257.3;0.0;244.3;50.01;9;5644.4
16-11-06;14:09;32.2;263.5;0.0;244.3;50.01;11;5644.4
16-11-06;14:12;32.2;265.4;0.0;244.3;50.03;11;5644.4
16-11-06;14:15;32.2;261.1;0.0;245.3;50.06;10;5644.4
16-11-06;14:18;32.2;259.5;0.0;244.3;50.03;8;5644.4
16-11-06;14:21;32.0;250.3;0.0;244.3;50.02;6;5644.4
16-11-06;14:24;32.0;249.3;0.0;245.3;50.05;4;5644.4
16-11-06;14:27;32.0;255.9;0.0;245.3;50.03;2;5644.4
16-11-06;14:30;31.9;239.3;0.0;246.3;50.02;3;5644.4
16-11-06;14:33;31.9;222.8;0.0;245.3;50.03;2;5644.4
16-11-06;14:36;31.9;211.3;0.0;245.3;50.06;2;5644.4
16-11-06;14:39;31.9;228.9;0.0;244.3;50.02;3;5644.4
16-11-06;14:42;31.8;238.6;0.0;244.3;50.04;2;5644.4
16-11-06;14:45;31.8;239.6;0.0;244.3;50.05;0;5644.4
16-11-06;14:48;31.9;225.5;0.0;244.3;50.05;3;5644.4
16-11-06;14:51;31.7;242.1;0.0;244.3;50.05;4;5644.4
16-11-06;14:54;31.8;257.6;0.0;245.3;49.99;3;5644.4
16-11-06;14:57;31.8;151.1;0.0;244.3;50.05;0;5644.4
16-11-06;15:00;31.7;172.8;0.0;245.3;50.03;1;5644.4
16-11-06;15:03;31.7;182.6;0.0;244.3;50.02;1;5644.4
16-11-06;15:06;31.7;189.2;0.0;244.3;50.02;0;5644.4
16-11-06;15:09;31.7;149.1;0.0;244.3;50.02;0;5644.4
16-11-06;15:12;31.6;118.7;0.0;244.3;50.03;0;5644.4
16-11-06;15:15;31.6;187.0;0.0;244.3;50.04;0;5644.4
16-11-06;15:18;31.6;254.5;0.0;245.3;50.03;0;5644.4
16-11-06;15:21;31.5;253.1;0.0;244.3;50.05;0;5644.4
16-11-06;15:24;31.5;239.7;0.0;244.3;50.03;0;5644.4
16-11-06;15:27;31.5;210.3;0.0;244.3;50.04;0;5644.4
16-11-06;15:30;31.4;185.0;0.0;245.3;50.01;0;5644.4
16-11-06;15:33;31.4;177.0;0.0;243.4;50.04;0;5644.4
16-11-06;15:36;31.4;179.1;0.0;244.3;50.04;0;5644.4
16-11-06;15:39;31.4;154.9;0.0;244.3;50.05;0;5644.4
16-11-06;15:42;31.2;120.4;0.0;243.4;50.02;0;5644.4
16-11-06;15:45;31.2;105.0;0.0;245.3;50.02;0;5644.4
16-11-07;07:54;28.3;278.7;0.1;246.3;50.02;14;5644.4
16-11-07;07:57;28.3;260.0;0.1;246.3;50.05;16;5644.4
16-11-07;08:00;29.0;284.0;0.1;245.3;50.05;21;5644.4
16-11-07;08:03;29.4;4.8;0.1;244.3;50.06;27;5644.4
16-11-07;08:06;30.2;266.0;0.1;245.3;50.04;31;5644.4
16-11-07;08:09;30.1;270.5;0.2;245.3;50.04;23;5644.4
16-11-07;08:12;30.1;264.1;0.0;245.3;50.05;11;5644.4
16-11-07;08:15;30.2;255.1;0.0;244.3;50.05;10;5644.4
16-11-07;08:18;30.2;254.8;0.0;244.3;50.04;13;5644.4
16-11-07;08:21;30.2;267.1;0.0;244.3;50.04;14;5644.4
16-11-07;08:24;30.3;255.7;0.0;245.3;50.04;8;5644.4
16-11-07;08:27;30.3;248.5;0.0;244.3;50.06;5;5644.4
16-11-07;08:30;30.3;272.7;0.0;245.3;50.06;7;5644.4
16-11-07;08:33;30.4;270.2;0.1;244.3;50.03;10;5644.4
16-11-07;08:36;30.4;257.8;0.1;244.3;50.03;11;5644.4
16-11-07;08:39;30.5;254.7;0.1;245.3;50.05;13;5644.4
16-11-07;08:42;30.7;272.3;0.1;244.3;50.04;21;5644.4
16-11-07;08:45;30.7;280.2;0.1;244.3;50.05;34;5644.4
16-11-07;08:48;30.8;283.4;0.2;245.3;50.06;45;5644.4
16-11-07;08:51;30.7;283.8;0.2;244.3;50.05;43;5644.4
16-11-07;08:54;30.7;287.6;0.2;244.3;50.04;44;5644.4
16-11-07;08:57;30.7;286.8;0.2;244.3;50.03;41;5644.4
16-11-07;09:00;30.9;284.4;0.2;244.3;50.05;36;5644.4
16-11-07;09:03;30.8;288.5;0.2;244.3;50.05;49;5644.4
16-11-07;09:06;30.8;285.0;0.3;243.4;50.05;50;5644.4
16-11-07;09:09;30.9;289.0;0.3;244.3;50.05;51;5644.4
16-11-07;09:12;31.1;295.7;0.4;244.3;50.07;63;5644.4
16-11-07;09:15;31.4;289.3;0.4;243.4;50.05;75;5644.4
16-11-07;09:18;31.4;299.8;0.3;244.3;50.06;62;5644.4
16-11-07;09:21;31.4;288.7;0.3;243.4;50.04;53;5644.5
16-11-07;09:24;31.5;292.5;0.4;243.4;50.04;55;5644.5
16-11-07;09:27;31.5;284.3;0.4;243.4;50.05;65;5644.5
16-11-07;09:30;31.6;297.6;0.4;244.3;50.06;80;5644.5
16-11-07;09:33;31.7;305.7;0.5;244.3;50.05;89;5644.5
16-11-07;09:36;31.8;287.1;0.5;244.3;50.03;94;5644.5
16-11-07;09:39;31.8;289.8;0.4;244.3;50.06;73;5644.5
16-11-07;09:42;31.9;290.4;0.3;245.3;50.06;63;5644.5
16-11-07;09:45;31.8;290.3;0.2;244.3;50.05;51;5644.5
16-11-07;09:48;31.8;290.7;0.3;243.4;50.05;58;5644.5
16-11-07;09:51;32.0;291.0;0.4;245.3;50.07;65;5644.5
16-11-07;09:54;32.0;286.2;0.3;245.3;50.06;56;5644.5
16-11-07;09:57;32.0;287.8;0.3;245.3;50.05;55;5644.5
16-11-07;10:00;32.2;279.1;0.3;245.3;50.07;70;5644.5
16-11-07;10:03;32.3;297.9;0.3;245.3;50.04;52;5644.5
16-11-07;10:06;32.3;281.5;0.1;244.3;50.04;31;5644.5
16-11-07;10:09;32.2;278.3;0.2;244.3;50.06;34;5644.5
16-11-07;10:12;32.2;287.6;0.3;244.3;50.04;59;5644.5
16-11-07;10:15;32.4;296.1;0.4;245.3;50.08;74;5644.5
16-11-07;10:18;32.2;292.2;0.2;243.4;50.07;38;5644.5
16-11-07;10:21;32.0;276.8;0.2;244.3;50.05;35;5644.5
16-11-07;10:24;32.5;281.3;0.3;243.4;50.05;55;5644.5
16-11-07;10:27;32.2;292.9;0.3;246.3;50.05;54;5644.5
16-11-07;10:30;32.4;297.3;0.3;245.3;50.05;72;5644.5
16-11-07;10:33;32.4;290.3;0.3;245.3;50.01;57;5644.5
16-11-07;10:36;32.4;272.7;0.2;244.3;50.01;26;5644.5
16-11-07;10:39;32.3;272.9;0.0;244.3;50.04;8;5644.5
16-11-07;10:42;32.4;259.4;0.0;244.3;50.04;10;5644.5
16-11-07;10:45;32.4;259.2;0.0;244.3;50.06;5;5644.5
16-11-07;10:48;32.3;260.3;0.0;243.4;50.05;8;5644.5
16-11-07;10:51;32.2;271.1;0.0;244.3;50.05;11;5644.5
16-11-07;10:54;32.2;259.8;0.0;243.4;50.05;5;5644.5
16-11-07;10:57;32.2;261.7;0.0;244.3;50.04;10;5644.5
16-11-07;11:00;32.3;260.7;0.1;244.3;50.05;13;5644.5
16-11-07;11:03;32.3;265.4;0.0;244.3;50.04;9;5644.5
16-11-07;11:06;32.3;268.6;0.1;243.4;50.04;18;5644.5
16-11-07;11:09;32.2;279.1;0.1;242.4;50.05;22;5644.5
16-11-07;11:12;32.3;262.6;0.1;243.4;50.05;26;5644.5
16-11-07;11:15;32.3;268.3;0.1;243.4;50.04;27;5644.5
16-11-07;11:18;32.3;275.8;0.2;243.4;50.04;26;5644.5
16-11-07;11:21;32.3;280.9;0.1;243.4;50.04;27;5644.5
16-11-07;11:24;32.3;277.7;0.1;243.4;50.02;15;5644.5
16-11-07;11:27;32.3;261.9;0.1;243.4;50.05;23;5644.5
16-11-07;11:30;32.2;281.8;0.2;244.3;50.06;39;5644.5
16-11-07;11:33;32.3;272.9;0.1;242.4;50.02;21;5644.5
16-11-07;11:36;32.3;257.3;0.1;242.4;50.04;17;5644.5
16-11-07;11:39;32.4;260.7;0.1;243.4;49.99;17;5644.5
16-11-07;11:42;32.2;257.3;0.0;242.4;50.03;12;5644.5
16-11-07;11:45;32.3;265.1;0.1;242.4;50.03;17;5644.5
16-11-07;11:48;32.2;4.8;0.1;242.4;50.05;26;5644.5
16-11-07;11:51;32.3;280.8;0.2;241.4;50.03;37;5644.5
16-11-07;11:54;32.3;290.0;0.4;243.4;50.05;65;5644.5
16-11-07;11:57;32.5;302.4;0.5;242.4;50.04;92;5644.6
16-11-07;12:00;32.5;308.9;0.5;244.3;50.03;111;5644.6
16-11-07;12:03;32.6;299.5;0.7;244.3;50.03;146;5644.6
16-11-07;12:06;32.9;303.0;0.6;244.3;50.04;136;5644.6
16-11-07;12:09;33.1;307.9;0.7;244.3;50.06;158;5644.6
16-11-07;12:12;33.0;305.1;0.6;244.3;50.05;145;5644.6
16-11-07;12:15;33.1;300.1;0.5;243.4;50.05;91;5644.6
16-11-07;12:18;32.5;283.1;0.2;243.4;50.06;36;5644.6
16-11-07;12:21;32.5;269.0;0.1;244.3;50.07;23;5644.6
16-11-07;12:24;32.7;263.2;0.1;244.3;50.03;26;5644.6
16-11-07;12:27;32.7;271.5;0.2;243.4;50.05;47;5644.6
16-11-07;12:30;32.7;277.1;0.2;244.3;50.06;37;5644.6
16-11-07;12:33;32.7;270.9;0.1;243.4;50.02;21;5644.6
16-11-07;12:36;32.6;259.2;0.1;244.3;50.04;13;5644.6
16-11-07;12:39;32.6;260.8;0.0;243.4;50.04;4;5644.6
16-11-07;12:42;32.5;197.3;0.0;243.4;50.04;0;5644.6
16-11-07;12:45;32.4;196.4;0.0;243.4;50.04;3;5644.6
16-11-07;12:48;32.3;219.4;0.0;244.3;50.05;8;5644.6
16-11-07;12:51;32.6;256.2;0.1;243.4;50.07;15;5644.6
16-11-07;12:54;32.4;270.7;0.1;243.4;50.06;16;5644.6
16-11-07;12:57;32.4;261.1;0.0;244.3;50.11;6;5644.6
16-11-07;13:00;32.5;245.5;0.0;243.4;50.02;5;5644.6
16-11-07;13:03;32.4;255.6;0.0;243.4;50.02;8;5644.6
16-11-07;13:06;32.3;271.7;0.1;244.3;50.02;25;5644.6
16-11-07;13:09;32.4;279.1;0.1;245.3;50.04;16;5644.6
16-11-07;13:12;32.5;271.8;0.0;244.3;50.03;5;5644.6
16-11-07;13:15;32.3;152.9;0.0;244.3;50.03;0;5644.6
16-11-07;13:18;32.2;115.1;0.0;244.3;50.04;0;5644.6
16-11-07;13:21;32.2;180.6;0.0;244.3;50.04;0;5644.6
16-11-07;13:24;32.0;227.1;0.0;244.3;50.05;3;5644.6
16-11-07;13:27;32.2;225.7;0.1;244.3;50.04;11;5644.6
16-11-07;13:30;32.2;278.7;0.1;242.4;50.04;31;5644.6
16-11-07;13:33;32.3;283.0;0.2;243.4;50.01;42;5644.6
16-11-07;13:36;32.2;285.6;0.4;244.3;49.97;58;5644.6
16-11-07;13:39;32.4;290.9;0.4;245.3;50.04;71;5644.6
16-11-07;13:42;32.4;286.3;0.5;245.3;50.06;89;5644.6
16-11-07;13:45;32.5;298.5;0.5;245.3;50.05;109;5644.6
16-11-07;13:48;32.6;304.3;0.5;246.3;50.05;94;5644.6
16-11-07;13:51;32.9;306.8;0.5;245.3;50.09;115;5644.6
16-11-07;13:54;32.9;295.3;0.7;245.3;50.06;155;5644.6
16-11-07;13:57;33.0;293.5;0.7;244.3;50.06;140;5644.6
16-11-07;14:00;33.2;271.7;1.0;245.3;50.08;239;5644.7
16-11-07;14:03;33.1;300.1;1.3;245.3;50.03;307;5644.7
16-11-07;14:06;33.3;293.2;0.5;245.3;50.06;125;5644.7
16-11-07;14:09;33.2;285.0;0.4;245.3;50.04;61;5644.7
16-11-07;14:12;33.3;283.8;0.3;244.3;50.04;53;5644.7
16-11-07;14:15;33.0;283.8;0.2;244.3;50.03;42;5644.7
16-11-07;14:18;33.2;268.3;0.4;244.3;50.02;82;5644.7
16-11-07;14:21;33.3;295.1;0.4;244.3;50.06;74;5644.7
16-11-07;14:24;33.1;285.6;0.2;245.3;50.07;47;5644.7
16-11-07;14:27;33.2;278.3;0.2;244.3;50.04;39;5644.7
16-11-07;14:30;33.0;283.1;0.3;244.3;50.04;51;5644.7
16-11-07;14:33;33.2;274.9;0.5;245.3;50.05;92;5644.7
16-11-07;14:36;33.3;292.2;0.5;244.3;50.06;100;5644.7
16-11-07;14:39;33.1;288.5;0.3;246.3;50.07;64;5644.7
16-11-07;14:42;33.1;296.7;0.4;244.3;50.03;70;5644.7
16-11-07;14:45;33.0;294.1;0.4;245.3;50.08;73;5644.7
16-11-07;14:48;33.0;290.7;0.4;244.3;50.06;60;5644.7
16-11-07;14:51;32.9;277.4;0.3;244.3;50.06;47;5644.7
16-11-07;14:54;33.0;283.7;0.2;245.3;50.05;40;5644.7
16-11-07;14:57;32.9;280.9;0.2;244.3;50.04;30;5644.7
16-11-07;15:00;32.9;266.0;0.1;245.3;50.04;19;5644.7
16-11-07;15:03;32.7;259.4;0.0;246.3;50.04;11;5644.7
16-11-07;15:06;32.6;262.3;0.0;246.3;50.04;5;5644.7
16-11-07;15:09;32.6;200.6;0.0;245.3;50.09;1;5644.7
16-11-07;15:12;32.5;137.2;0.0;245.3;50.06;0;5644.7
16-11-07;15:15;32.5;129.1;0.0;245.3;50.05;0;5644.7
16-11-07;15:18;32.4;197.4;0.0;245.3;50.06;0;5644.7
16-11-07;15:21;32.4;239.6;0.0;245.3;50.04;1;5644.7
16-11-07;15:24;32.5;244.0;0.0;246.3;50.05;4;5644.7
16-11-07;15:27;32.4;259.4;0.0;245.3;50.04;4;5644.7
16-11-07;15:30;32.4;247.5;0.0;245.3;50.03;4;5644.7
16-11-07;15:33;32.3;257.8;0.0;245.3;50.02;2;5644.7
16-11-07;15:36;32.3;259.2;0.0;245.3;50.04;0;5644.7
16-11-07;15:39;32.2;285.9;0.0;245.3;50.04;0;5644.7
16-11-07;15:42;32.0;252.6;0.0;246.3;50.07;0;5644.7
16-11-07;15:45;32.0;236.1;0.0;245.3;50.04;0;5644.7
16-11-07;15:48;31.9;230.5;0.0;246.3;50.06;0;5644.7
16-11-07;15:51;31.9;213.4;0.0;246.3;50.03;0;5644.7
16-11-07;15:54;31.9;163.9;0.0;245.3;50.03;0;5644.7
16-11-07;15:57;31.8;102.9;0.0;246.3;50.04;0;5644.7
16-11-08;07:09;26.8;272.6;0.1;245.3;50.04;23;5644.7
16-11-08;07:12;27.5;296.9;0.3;245.3;50.03;59;5644.7
16-11-08;07:15;28.3;292.9;0.3;245.3;50.02;58;5644.8
16-11-08;07:18;28.6;292.3;0.1;245.3;50.04;32;5644.8
16-11-08;07:21;29.0;283.1;0.1;246.3;50.03;22;5644.8
16-11-08;07:24;28.6;271.1;0.0;245.3;50.02;8;5644.8
16-11-08;07:27;29.0;266.0;0.0;245.3;50.03;9;5644.8
16-11-08;07:30;29.4;266.4;0.0;244.3;50.06;4;5644.8
16-11-08;07:33;29.4;257.2;0.0;245.3;50.05;4;5644.8
16-11-08;07:36;29.4;251.9;0.0;244.3;50.06;6;5644.8
16-11-08;07:39;29.7;267.3;0.0;245.3;50.03;11;5644.8
16-11-08;07:42;30.1;271.7;0.1;245.3;50.02;14;5644.8
16-11-08;07:45;30.2;272.3;0.1;245.3;50.01;15;5644.8
