data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-11-08;07:48;30.3;268.3;0.1;245.3;50.06;18;5644.8
16-11-08;07:51;30.2;274.6;0.1;245.3;50.04;18;5644.8
16-11-08;07:54;30.3;269.2;0.1;245.3;50.03;17;5644.8
16-11-08;07:57;30.5;274.3;0.1;245.3;50.06;19;5644.8
16-11-08;08:00;30.3;268.2;0.1;245.3;50.06;20;5644.8
16-11-08;08:03;30.7;273.0;0.1;246.3;50.05;18;5644.8
16-11-08;08:06;30.5;267.7;0.0;246.3;50.06;13;5644.8
16-11-08;08:09;30.7;271.2;0.1;246.3;50.00;18;5644.8
16-11-08;08:12;30.7;271.7;0.1;246.3;50.05;19;5644.8
16-11-08;08:15;30.8;275.6;0.1;245.3;50.04;23;5644.8
16-11-08;08:18;30.5;283.5;0.2;246.3;50.05;38;5644.8
16-11-08;08:21;30.9;274.8;0.3;246.3;50.02;50;5644.8
16-11-08;08:24;31.0;294.5;0.4;246.3;50.05;70;5644.8
16-11-08;08:27;31.2;306.4;0.5;246.3;49.99;79;5644.8
16-11-08;08:30;31.1;296.9;0.4;245.3;50.05;81;5644.8
16-11-08;08:33;31.4;308.9;0.4;246.3;50.09;104;5644.8
16-11-08;08:36;31.5;309.0;0.5;246.3;50.05;121;5644.8
16-11-08;08:39;31.6;307.1;0.7;244.3;50.02;142;5644.8
16-11-08;08:42;31.7;301.3;0.5;245.3;50.02;115;5644.8
16-11-08;08:45;31.7;302.6;0.5;246.3;50.05;107;5644.8
16-11-08;08:48;31.7;300.4;0.5;246.3;50.04;99;5644.8
16-11-08;08:51;31.8;300.4;0.6;245.3;50.04;140;5644.8
16-11-08;08:54;31.8;306.2;0.5;245.3;50.08;102;5644.8
16-11-08;08:57;31.8;302.0;0.6;245.3;50.05;110;5644.8
16-11-08;09:00;31.7;302.4;0.7;245.3;50.05;140;5644.8
16-11-08;09:03;31.8;309.3;0.9;245.3;50.04;197;5644.8
16-11-08;09:06;32.2;320.5;1.3;247.3;50.06;317;5644.9
16-11-08;09:09;32.3;304.8;1.0;246.3;50.05;221;5644.9
16-11-08;09:12;32.5;309.9;1.3;246.3;50.04;303;5644.9
16-11-08;09:15;32.6;301.6;1.1;246.3;50.07;271;5644.9
16-11-08;09:18;33.2;299.5;1.7;245.3;49.97;392;5644.9
16-11-08;09:21;33.4;302.1;3.5;248.2;50.05;863;5645.0
16-11-08;09:24;33.9;292.6;3.0;247.3;50.06;731;5645.0
16-11-08;09:27;33.8;296.7;1.4;245.3;50.06;334;5645.0
16-11-08;09:30;33.7;293.1;1.2;246.3;50.06;261;5645.0
16-11-08;09:33;33.5;297.3;2.3;247.3;50.02;560;5645.0
16-11-08;09:36;34.0;294.5;2.3;247.3;50.06;530;5645.1
16-11-08;09:39;34.1;299.1;0.9;245.3;50.06;221;5645.1
16-11-08;09:42;33.9;295.4;1.0;244.3;50.07;231;5645.1
16-11-08;09:45;34.1;297.3;1.5;244.3;50.06;344;5645.1
16-11-08;09:48;34.1;304.2;1.1;244.3;50.04;245;5645.1
16-11-08;09:51;34.0;311.8;1.7;242.4;50.06;395;5645.1
16-11-08;09:54;34.5;305.4;1.9;243.4;50.08;442;5645.2
16-11-08;09:57;35.0;291.0;4.2;244.3;50.05;1008;5645.2
16-11-08;10:00;35.5;291.2;4.2;245.3;50.07;1009;5645.3
16-11-08;10:03;35.9;292.3;3.7;245.3;50.06;907;5645.3
16-11-08;10:06;36.4;284.0;4.1;245.3;50.10;984;5645.4
16-11-08;10:09;36.8;283.8;4.1;246.3;50.04;1002;5645.4
16-11-08;10:12;36.8;279.6;4.1;245.3;50.05;1005;5645.5
16-11-08;10:15;37.1;277.5;4.1;245.3;50.00;985;5645.5
16-11-08;10:18;37.5;277.4;4.0;246.3;50.03;980;5645.5
16-11-08;10:21;37.9;275.3;4.1;246.3;50.06;996;5645.6
16-11-08;10:24;38.2;274.9;4.0;246.3;50.05;977;5645.6
16-11-08;10:27;38.0;269.2;4.2;247.3;50.05;1026;5645.7
16-11-08;10:30;38.5;275.0;4.2;246.3;50.05;1030;5645.7
16-11-08;10:33;38.3;260.4;2.0;245.3;50.04;493;5645.8
16-11-08;10:36;38.6;286.0;4.1;246.3;50.06;1011;5645.8
16-11-08;10:39;38.7;277.5;4.0;245.3;50.06;960;5645.9
16-11-08;10:42;38.7;278.4;4.3;245.3;50.07;1035;5645.9
16-11-08;10:45;39.0;281.1;4.1;245.3;50.06;993;5646.0
16-11-08;10:48;39.3;273.1;4.1;245.3;50.05;1014;5646.0
16-11-08;10:51;39.3;276.1;4.1;245.3;50.05;1004;5646.1
16-11-08;10:54;39.7;274.8;4.3;246.3;50.06;1024;5646.1
16-11-08;10:57;39.8;274.0;4.2;246.3;50.05;1007;5646.2
16-11-08;11:00;39.7;278.3;3.8;246.3;50.00;937;5646.2
16-11-08;11:03;39.9;273.7;4.1;246.3;50.02;1009;5646.3
16-11-08;11:06;40.1;273.0;4.4;247.3;50.02;1059;5646.3
16-11-08;11:09;40.1;275.3;4.1;247.3;50.04;1003;5646.4
16-11-08;11:12;40.4;269.5;4.4;245.3;50.03;1057;5646.4
16-11-08;11:15;40.4;272.1;4.4;247.3;50.02;1074;5646.5
16-11-08;11:18;40.5;269.6;4.2;246.3;50.06;1035;5646.5
16-11-08;11:21;40.6;271.8;4.2;246.3;50.05;1022;5646.6
16-11-08;11:24;40.5;273.3;4.1;246.3;50.06;992;5646.6
16-11-08;11:27;40.5;290.9;3.5;246.3;50.07;858;5646.7
16-11-08;11:30;40.7;269.2;2.8;246.3;50.07;718;5646.7
16-11-08;11:33;40.6;275.5;4.4;246.3;50.04;1089;5646.8
16-11-08;11:36;40.9;277.1;4.2;247.3;50.08;1024;5646.8
16-11-08;11:39;40.7;270.8;4.4;246.3;50.04;1065;5646.9
16-11-08;11:42;41.0;284.1;4.1;245.3;50.05;987;5646.9
16-11-08;11:45;40.7;273.4;4.1;246.3;50.05;1032;5647.0
16-11-08;11:48;40.9;269.5;4.4;247.3;50.05;1069;5647.0
16-11-08;11:51;41.3;273.7;4.3;245.3;50.02;1049;5647.1
16-11-08;11:54;41.2;277.2;4.3;245.3;50.06;1044;5647.1
16-11-08;11:57;41.0;274.2;4.2;245.3;50.03;1023;5647.2
16-11-08;12:00;41.2;276.7;4.1;246.3;50.04;1027;5647.2
16-11-08;12:03;41.6;271.1;4.1;246.3;50.04;1008;5647.3
16-11-08;12:06;41.3;275.2;4.4;246.3;50.03;1053;5647.3
16-11-08;12:09;41.5;272.6;4.3;246.3;50.04;1063;5647.4
16-11-08;12:12;41.5;267.3;4.4;246.3;50.04;1068;5647.4
16-11-08;12:15;41.7;270.1;4.3;245.3;50..79;1055;5647.5
16-11-08;12:18;41.6;268.0;4.3;245.3;50.03;1050;5647.6
16-11-08;12:21;41.7;271.8;4.3;245.3;50.05;1042;5647.6
16-11-08;12:24;41.6;269.5;4.4;246.3;50.01;1037;5647.7
16-11-08;12:27;41.7;273.0;4.3;246.3;50.07;1048;5647.7
16-11-08;12:30;41.9;267.7;4.2;246.3;50.08;1034;5647.8
16-11-08;12:33;41.7;276.4;4.2;246.3;50.06;1030;5647.8
16-11-08;12:36;42.0;272.7;4.2;245.3;50.02;1026;5647.9
16-11-08;12:39;41.9;270.8;4.2;246.3;50.02;1021;5647.9
16-11-08;12:42;41.9;272.6;4.1;246.3;50.06;1009;5648.0
16-11-08;12:45;41.7;268.9;4.3;245.3;50.05;1031;5648.0
16-11-08;12:48;42.0;275.2;4.1;245.3;50.07;1007;5648.1
16-11-08;12:51;41.7;269.3;4.1;245.3;50.05;1014;5648.1
16-11-08;12:54;41.7;276.4;4.0;246.3;50.06;988;5648.2
16-11-08;12:57;42.0;274.6;4.1;245.3;50.07;1014;5648.2
16-11-08;13:00;41.9;280.2;4.0;245.3;50.03;976;5648.3
16-11-08;13:03;42.1;277.0;4.1;245.3;50.05;1005;5648.3
16-11-08;13:06;42.0;271.7;4.0;245.3;50.02;991;5648.4
16-11-08;13:09;41.6;274.5;4.1;245.3;50.04;1002;5648.4
16-11-08;13:12;41.6;274.9;3.7;245.3;50.03;910;5648.5
16-11-08;13:15;41.7;270.4;3.8;246.3;50.05;943;5648.5
16-11-08;13:18;41.7;277.0;3.8;245.3;50.03;950;5648.6
16-11-08;13:21;41.6;277.4;3.8;246.3;50.06;949;5648.6
16-11-08;13:24;41.5;277.5;3.8;246.3;50.05;943;5648.6
16-11-08;13:27;41.6;281.9;3.4;246.3;50.04;844;5648.7
16-11-08;13:30;41.4;276.4;1.2;245.3;50.02;265;5648.7
16-11-08;13:33;41.2;286.9;2.4;245.3;50.03;623;5648.8
16-11-08;13:36;40.7;288.2;3.5;246.3;50.02;858;5648.8
16-11-08;13:39;40.8;284.9;3.5;247.3;50.08;850;5648.8
16-11-08;13:42;40.9;287.5;3.4;246.3;50.03;840;5648.9
16-11-08;13:45;40.8;279.3;3.4;246.3;50.05;861;5648.9
16-11-08;13:48;40.8;276.2;3.2;246.3;50.05;794;5649.0
16-11-08;13:51;40.8;287.2;3.3;246.3;50.06;808;5649.0
16-11-08;13:54;40.4;277.7;3.3;247.3;50.07;811;5649.0
16-11-08;13:57;40.4;291.3;2.5;246.3;50.07;599;5649.1
16-11-08;14:00;39.8;278.0;1.5;246.3;50.04;374;5649.1
16-11-08;14:03;39.5;299.4;1.2;246.3;50.09;313;5649.1
16-11-08;14:06;39.9;299.5;2.5;246.3;50.06;590;5649.1
16-11-08;14:09;39.8;288.4;2.8;246.3;50.03;700;5649.2
16-11-08;14:12;39.5;294.2;2.5;246.3;50.02;618;5649.2
16-11-08;14:15;39.5;290.6;1.9;246.3;50.02;460;5649.2
16-11-08;14:18;39.1;292.2;1.1;245.3;50.06;286;5649.3
16-11-08;14:21;38.6;295.4;1.4;245.3;50.05;324;5649.3
16-11-08;14:24;38.7;299.2;2.0;246.3;50.03;488;5649.3
16-11-08;14:27;38.7;296.6;2.1;246.3;50.05;507;5649.3
16-11-08;14:30;38.5;286.8;1.6;246.3;50.05;398;5649.3
16-11-08;14:33;38.4;294.4;1.6;246.3;50.04;408;5649.4
16-11-08;14:36;38.3;289.3;1.1;246.3;50.05;271;5649.4
16-11-08;14:39;37.8;286.0;0.9;245.3;50.06;189;5649.4
16-11-08;14:42;37.6;285.3;0.9;246.3;50.02;207;5649.4
16-11-08;14:45;37.5;292.3;0.7;246.3;50.01;144;5649.4
16-11-08;14:48;37.2;280.6;0.4;244.3;49.98;61;5649.4
16-11-08;14:51;37.0;285.0;0.3;246.3;50.05;50;5649.4
16-11-08;14:54;36.7;283.0;0.2;245.3;50.06;43;5649.4
16-11-08;14:57;36.3;285.0;0.2;245.3;50.08;37;5649.4
16-11-08;15:00;36.3;284.7;0.2;246.3;50.07;33;5649.4
16-11-08;15:03;36.0;281.8;0.1;246.3;50.06;35;5649.4
16-11-08;15:06;36.0;277.1;0.2;245.3;50.06;32;5649.4
16-11-08;15:09;35.7;277.1;0.2;246.3;50.07;35;5649.4
16-11-08;15:12;35.6;275.0;0.1;245.3;50.09;33;5649.4
16-11-08;15:15;35.5;276.8;0.1;245.3;50.05;32;5649.4
16-11-08;15:18;35.3;288.2;0.1;245.3;50.04;26;5649.4
16-11-08;15:21;35.2;275.6;0.1;245.3;50.04;23;5649.4
16-11-08;15:24;35.0;279.1;0.1;245.3;50.06;18;5649.4
16-11-08;15:27;34.8;272.3;0.1;244.3;50.04;14;5649.4
16-11-08;15:30;34.7;267.6;0.1;245.3;50.03;24;5649.4
16-11-08;15:33;34.6;262.3;0.0;244.3;50.03;7;5649.4
16-11-08;15:36;34.5;274.8;0.0;244.3;50.04;1;5649.4
16-11-08;15:39;34.2;165.3;0.0;244.3;50.04;0;5649.4
16-11-08;15:42;34.1;100.6;0.0;245.3;50.03;0;5649.4
16-11-08;15:45;33.9;166.5;0.0;246.3;50.03;0;5649.4
16-11-08;15:48;33.8;235.6;0.0;244.3;50.02;0;5649.4
16-11-08;15:51;33.7;228.8;0.0;245.3;50.06;0;5649.4
16-11-08;15:54;33.5;180.9;0.0;245.3;50.03;0;5649.4
16-11-08;15:57;33.5;145.8;0.0;245.3;50.05;0;5649.4
16-11-08;16:00;33.3;129.9;0.0;245.3;50.05;0;5649.4
16-11-08;16:03;33.2;120.5;0.0;245.3;50.12;0;5649.4
16-11-09;09:12;27.9;281.6;0.0;245.3;50.05;10;5649.4
16-11-09;09:15;28.3;279.1;0.1;245.3;50.06;13;5649.4
16-11-09;09:18;29.0;264.9;0.1;245.3;50.04;22;5649.4
16-11-09;09:21;28.6;278.0;0.1;244.3;50.03;25;5649.4
16-11-09;09:24;29.0;285.4;0.1;244.3;50.06;28;5649.4
16-11-09;09:27;30.1;283.8;0.1;245.3;50.05;27;5649.4
16-11-09;09:30;29.7;284.3;0.1;244.3;50.05;31;5649.4
16-11-09;09:33;30.2;288.2;0.2;244.3;50.03;32;5649.4
16-11-09;09:36;29.7;289.1;0.2;245.3;50.05;42;5649.4
16-11-09;09:39;30.2;287.8;0.4;245.3;50.06;58;5649.4
16-11-09;09:42;30.4;298.5;0.4;245.3;50.06;69;5649.4
16-11-09;09:45;30.7;307.3;0.4;246.3;50.11;68;5649.5
16-11-09;09:48;50.0;302.4;0.4;244.3;50.06;63;5649.5
16-11-09;09:51;30.7;300.8;0.4;244.3;50.04;65;5649.5
16-11-09;09:54;30.9;310.9;0.5;244.3;50.01;69;5649.5
16-11-09;09:57;30.9;297.3;0.3;244.3;50.06;62;5649.5
16-11-09;10:00;31.0;285.2;0.3;245.3;50.03;56;5649.5
16-11-09;10:03;31.0;296.3;0.2;246.3;50.02;48;5649.5
16-11-09;10:06;31.0;294.1;0.2;245.3;50.02;46;5649.5
16-11-09;10:09;31.4;284.6;0.2;245.3;50.03;40;5649.5
16-11-09;10:12;31.2;291.6;0.2;244.3;50.04;40;5649.5
16-11-09;10:15;31.1;281.6;0.2;245.3;50.03;34;5649.5
16-11-09;10:18;31.5;272.6;0.2;245.3;50.03;35;5649.5
16-11-09;10:21;31.5;289.7;0.3;246.3;49.99;42;5649.5
16-11-09;10:24;31.4;287.9;0.2;245.3;50.02;44;5649.5
16-11-09;10:27;31.4;287.6;0.2;244.3;50.05;49;5649.5
16-11-09;10:30;31.5;282.4;0.2;245.3;50.06;49;5649.5
16-11-09;10:33;31.6;294.1;0.3;244.3;49.97;46;5649.5
16-11-09;10:36;31.6;293.7;0.2;244.3;50.03;42;5649.5
16-11-09;10:39;31.7;281.1;0.2;244.3;50.03;40;5649.5
16-11-09;10:42;31.7;283.0;0.2;245.3;50.03;35;5649.5
16-11-09;10:45;31.7;287.5;0.2;244.3;50.04;37;5649.5
16-11-09;10:48;31.9;279.0;0.2;245.3;50.07;38;5649.5
16-11-09;10:51;31.8;286.2;0.2;244.3;50.01;33;5649.5
16-11-09;10:54;31.9;274.5;0.2;244.3;50.05;35;5649.5
16-11-09;10:57;31.7;283.4;0.2;244.3;50.04;38;5649.5
16-11-09;11:00;31.8;293.1;0.3;244.3;50.02;50;5649.5
16-11-09;11:03;31.9;296.9;0.3;244.3;50.01;56;5649.5
16-11-09;11:06;32.2;293.9;0.3;244.3;50.03;56;5649.5
16-11-09;11:09;31.9;287.1;0.2;244.3;50.02;50;5649.5
16-11-09;11:12;32.2;304.6;0.4;244.3;50.04;63;5649.5
16-11-09;11:15;32.0;295.8;0.4;244.3;50.03;61;5649.5
16-11-09;11:18;32.4;290.1;0.3;245.3;50.03;51;5649.5
16-11-09;11:21;32.2;292.6;0.2;244.3;49.99;46;5649.5
16-11-09;11:24;32.2;287.5;0.3;244.3;50.01;49;5649.5
16-11-09;11:27;32.3;293.9;0.3;243.4;50.01;49;5649.5
16-11-09;11:30;32.2;293.1;0.2;244.3;50.01;43;5649.5
16-11-09;11:33;32.3;274.8;0.2;244.3;50.01;33;5649.5
16-11-09;11:36;32.3;274.5;0.1;244.3;50.07;31;5649.5
16-11-09;11:39;32.2;278.7;0.1;243.4;50.03;23;5649.5
16-11-09;11:42;32.2;272.4;0.1;244.3;50.02;19;5649.5
16-11-09;11:45;32.3;272.6;0.1;244.3;50.02;17;5649.5
16-11-09;11:48;32.2;266.6;0.1;243.4;50.03;19;5649.5
16-11-09;11:51;32.0;266.6;0.1;244.3;50.03;18;5649.5
16-11-09;11:54;32.2;268.2;0.1;243.4;50.02;21;5649.5
16-11-09;11:57;32.2;281.3;0.1;244.3;50.07;16;5649.5
16-11-09;12:00;32.3;272.9;0.1;244.3;50.05;23;5649.5
16-11-09;12:03;32.2;281.8;0.1;244.3;50.04;33;5649.5
16-11-09;12:06;32.3;280.9;0.2;243.4;50.03;34;5649.5
16-11-09;12:09;32.3;280.3;0.1;244.3;50.04;32;5649.6
16-11-09;12:12;32.2;279.1;0.1;244.3;50.05;28;5649.6
16-11-09;12:15;32.3;282.7;0.1;244.3;50.05;28;5649.6
16-11-09;12:18;32.2;273.7;0.1;244.3;50.02;26;5649.6
16-11-09;12:21;32.3;279.3;0.1;244.3;50.00;21;5649.6
16-11-09;12:24;32.0;265.5;0.1;243.4;50.03;18;5649.6
16-11-09;12:27;32.2;275.0;0.1;243.4;50.05;14;5649.6
16-11-09;12:30;32.3;278.0;0.1;243.4;50.04;15;5649.6
16-11-09;12:33;32.3;274.0;0.0;243.4;50.04;12;5649.6
16-11-09;12:36;32.2;260.1;0.0;243.4;50.02;5;5649.6
16-11-09;12:39;32.2;271.4;0.0;243.4;50.03;7;5649.6
16-11-09;12:42;32.2;272.4;0.0;243.4;50.01;11;5649.6
16-11-09;12:45;32.2;268.5;0.0;243.4;50.03;8;5649.6
16-11-09;12:48;32.0;261.9;0.1;242.4;50.04;19;5649.6
16-11-09;12:51;32.3;268.5;0.1;243.4;50.06;17;5649.6
16-11-09;12:54;32.0;275.8;0.1;243.4;50.03;18;5649.6
16-11-09;12:57;32.3;282.2;0.2;243.4;49.99;25;5649.6
16-11-09;13:00;32.2;279.7;0.1;244.3;50.05;21;5649.6
16-11-09;13:03;32.2;285.3;0.2;243.4;49.99;35;5649.6
16-11-09;13:06;32.3;282.4;0.2;244.3;50.02;39;5649.6
16-11-09;13:09;32.3;287.2;0.2;243.4;50.02;45;5649.6
16-11-09;13:12;32.2;292.2;0.2;243.4;50.02;44;5649.6
16-11-09;13:15;32.4;295.1;0.2;243.4;50.05;48;5649.6
16-11-09;13:18;32.4;284.9;0.2;243.4;50.04;35;5649.6
16-11-09;13:21;32.4;294.5;0.2;243.4;50.04;47;5649.6
16-11-09;13:24;32.3;278.4;0.1;243.4;50.03;23;5649.6
16-11-09;13:27;32.2;270.9;0.0;243.4;50.00;13;5649.6
16-11-09;13:30;32.3;263.5;0.0;243.4;50.03;7;5649.6
16-11-09;13:33;32.2;255.0;0.0;243.4;50.03;11;5649.6
16-11-09;13:36;32.3;259.5;0.1;243.4;50.06;16;5649.6
16-11-09;13:39;32.3;263.6;0.1;243.4;50.04;18;5649.6
16-11-09;13:42;32.3;283.3;0.2;243.4;49.99;37;5649.6
16-11-09;13:45;32.3;278.9;0.1;244.3;50.04;28;5649.6
16-11-09;13:48;32.4;272.0;0.1;243.4;50.00;13;5649.6
16-11-09;13:51;32.3;266.1;0.0;243.4;50.05;14;5649.6
16-11-09;13:54;32.4;269.9;0.1;245.3;50.05;16;5649.6
16-11-09;13:57;32.4;271.8;0.1;245.3;50.05;14;5649.6
16-11-09;14:00;32.3;261.9;0.1;244.3;50.04;15;5649.6
16-11-09;14:03;32.3;266.0;0.1;244.3;50.02;12;5649.6
16-11-09;14:06;32.3;257.8;0.1;244.3;50.00;15;5649.6
16-11-09;14:09;32.2;268.7;0.1;245.3;50.03;21;5649.6
16-11-09;14:12;32.3;275.8;0.1;244.3;50.01;21;5649.6
16-11-09;14:15;32.4;277.7;0.1;244.3;50.06;21;5649.6
16-11-09;14:18;32.4;281.3;0.1;244.3;50.04;33;5649.6
16-11-09;14:21;32.3;276.1;0.1;245.3;50.05;37;5649.6
16-11-09;14:24;32.3;288.2;0.4;245.3;50.03;72;5649.6
16-11-09;14:27;32.5;281.3;0.2;244.3;50.01;39;5649.6
16-11-09;14:30;32.4;272.6;0.0;245.3;50.03;9;5649.6
16-11-09;14:33;32.3;262.5;0.0;244.3;50.02;1;5649.6
16-11-09;14:36;32.2;242.7;0.0;244.3;50.02;0;5649.6
16-11-09;14:39;32.2;229.2;0.0;244.3;50.03;1;5649.6
16-11-09;14:42;32.2;217.5;0.0;245.3;50.03;1;5649.6
16-11-09;14:45;32.2;206.6;0.0;245.3;50.03;0;5649.6
16-11-09;14:48;32.0;157.0;0.0;245.3;50.03;0;5649.6
16-11-09;14:51;32.0;110.0;0.0;245.3;50.05;0;5649.6
16-11-09;14:54;31.9;176.3;0.0;245.3;50.03;0;5649.6
16-11-09;14:57;31.9;243.4;0.0;245.3;50.04;0;5649.6
16-11-09;15:00;31.9;200.2;0.0;246.3;50.05;0;5649.6
16-11-09;15:03;31.8;180.3;0.0;246.3;50.05;0;5649.6
16-11-09;15:06;31.8;194.8;0.0;245.3;50.05;0;5649.6
16-11-09;15:09;31.8;189.5;0.0;245.3;50.04;0;5649.6
16-11-09;15:12;31.7;168.6;0.0;245.3;50.04;0;5649.6
16-11-09;15:15;31.7;158.6;0.0;245.3;50.03;0;5649.6
16-11-09;15:18;31.6;173.1;0.0;245.3;50.03;0;5649.6
16-11-09;15:21;31.6;164.0;0.0;246.3;50.03;0;5649.6
16-11-09;15:24;31.5;133.4;0.0;245.3;50.02;0;5649.6
16-11-10;07:12;26.8;278.7;0.0;245.3;49.99;14;5649.6
16-11-10;07:15;27.5;261.9;0.1;245.3;50.00;20;5649.6
16-11-10;07:18;28.3;273.9;0.1;245.3;50.06;19;5649.6
16-11-10;07:21;28.3;274.2;0.0;245.3;50.02;9;5649.6
16-11-10;07:24;28.6;275.9;0.0;244.3;50.05;8;5649.6
16-11-10;07:27;28.6;262.5;0.0;247.3;50.01;11;5649.6
16-11-10;07:30;29.0;281.5;0.0;248.2;50.04;12;5649.6
16-11-10;07:33;29.0;270.4;0.1;244.3;50.03;18;5649.6
16-11-10;07:36;29.4;271.4;0.1;242.4;50.01;18;5649.6
16-11-10;07:39;29.7;271.7;0.1;246.3;50.02;20;5649.6
16-11-10;07:42;30.1;274.6;0.1;244.3;50.03;20;5649.6
16-11-10;07:45;29.7;270.5;0.0;243.4;50.05;10;5649.6
16-11-10;07:48;30.2;262.5;0.0;243.4;50.04;5;5649.6
16-11-10;07:51;30.2;252.2;0.0;243.4;50.02;6;5649.6
16-11-10;07:54;30.3;259.1;0.0;242.4;50.03;4;5649.6
16-11-10;07:57;30.3;276.5;0.0;243.4;50.03;5;5649.6
16-11-10;08:00;30.4;262.6;0.0;243.4;50.05;7;5649.6
16-11-10;08:03;30.4;271.1;0.0;245.3;50.05;13;5649.6
16-11-10;08:06;30.4;283.4;0.1;245.3;50.03;19;5649.6
16-11-10;08:09;30.5;282.8;0.1;245.3;50.03;21;5649.6
16-11-10;08:12;30.5;277.8;0.2;246.3;50.03;31;5649.6
16-11-10;08:15;30.8;296.0;0.2;246.3;50.02;44;5649.6
16-11-10;08:18;31.0;298.6;0.3;246.3;50.03;57;5649.6
16-11-10;08:21;30.9;296.7;0.3;246.3;50.04;49;5649.6
16-11-10;08:24;31.2;284.1;0.3;246.3;50.02;52;5649.6
16-11-10;08:27;31.0;291.9;0.4;247.3;49.97;55;5649.6
16-11-10;08:30;31.2;298.9;0.3;247.3;50.02;57;5649.6
16-11-10;08:33;31.4;290.1;0.3;245.3;50.01;56;5649.6
16-11-10;08:36;31.4;292.8;0.4;246.3;50.03;64;5649.6
16-11-10;08:39;31.5;298.8;0.3;246.3;50.02;62;5649.6
16-11-10;08:42;31.7;294.1;0.4;246.3;50.02;64;5649.6
16-11-10;08:45;31.7;303.6;0.3;245.3;50.05;59;5649.6
16-11-10;08:48;31.6;289.4;0.3;246.3;50.04;51;5649.6
16-11-10;08:51;31.6;290.3;0.3;246.3;50.01;59;5649.7
16-11-10;08:54;31.7;301.6;0.4;246.3;50.04;77;5649.7
16-11-10;08:57;31.7;300.8;0.5;246.3;50.04;98;5649.7
16-11-10;09:00;31.9;299.2;0.5;246.3;50.02;89;5649.7
16-11-10;09:03;31.8;294.4;0.4;246.3;50.09;71;5649.7
16-11-10;09:06;31.6;290.9;0.3;246.3;50.05;57;5649.7
16-11-10;09:09;31.8;289.4;0.3;246.3;50.05;63;5649.7
16-11-10;09:12;31.7;285.0;0.3;246.3;50.03;57;5649.7
16-11-10;09:15;31.9;297.0;0.3;246.3;50.02;55;5649.7
16-11-10;09:18;31.7;299.1;0.3;247.3;50.03;52;5649.7
16-11-10;09:21;31.9;291.6;0.3;246.3;50.04;57;5649.7
16-11-10;09:24;32.0;296.4;0.4;246.3;50.07;67;5649.7
16-11-10;09:27;32.0;296.9;0.5;246.3;50.07;92;5649.7
16-11-10;09:30;32.3;303.2;0.6;246.3;50.07;124;5649.7
16-11-10;09:33;32.5;312.3;0.9;246.3;50.12;191;5649.7
16-11-10;09:36;32.4;312.0;1.0;247.3;50.08;209;5649.7
16-11-10;09:39;32.6;313.3;1.0;246.3;50.06;228;5649.7
16-11-10;09:42;33.0;308.6;0.8;245.3;50.07;174;5649.7
16-11-10;09:45;32.9;311.8;0.9;246.3;50.08;199;5649.7
16-11-10;09:48;33.1;313.7;1.0;246.3;50.07;236;5649.8
16-11-10;09:51;33.3;319.7;1.2;246.3;50.06;283;5649.8
16-11-10;09:54;33.4;313.3;1.4;247.3;50.06;352;5649.8
16-11-10;09:57;33.3;317.4;1.6;246.3;50.06;380;5649.8
16-11-10;10:00;33.8;289.1;2.3;247.3;50.06;558;5649.8
16-11-10;10:03;34.1;303.6;3.0;248.2;50.06;745;5649.9
16-11-10;10:06;34.6;293.7;2.7;248.2;50.05;669;5649.9
16-11-10;10:09;34.7;279.4;2.8;247.3;50.07;693;5649.9
16-11-10;10:12;35.0;292.2;2.8;247.3;50.08;687;5650.0
16-11-10;10:15;35.3;294.4;2.0;247.3;50.06;481;5650.0
16-11-10;10:18;35.0;245.9;2.7;248.2;50.07;674;5650.0
16-11-10;10:21;35.6;288.7;3.2;248.2;50.06;783;5650.1
16-11-10;10:24;35.7;286.0;2.2;248.2;50.06;542;5650.1
16-11-10;10:27;35.9;298.0;1.9;247.3;50.07;467;5650.1
16-11-10;10:30;36.0;285.4;3.8;248.2;50.04;917;5650.2
16-11-10;10:33;36.5;285.4;3.9;249.2;50.06;965;5650.2
16-11-10;10:36;37.0;289.0;3.4;248.2;50.05;867;5650.2
16-11-10;10:39;37.0;265.4;3.3;248.2;50.06;810;5650.3
16-11-10;10:42;37.0;277.8;3.2;248.2;50.11;792;5650.3
16-11-10;10:45;37.2;280.6;3.1;247.3;50.06;776;5650.4
16-11-10;10:48;37.5;289.5;2.6;246.3;50.06;664;5650.4
16-11-10;10:51;37.6;285.3;3.0;247.3;50.07;761;5650.4
16-11-10;10:54;37.6;291.9;3.2;247.3;50.05;778;5650.5
16-11-10;10:57;37.8;281.2;4.0;248.2;50.07;980;5650.5
16-11-10;11:00;37.9;283.3;3.0;246.3;50.08;721;5650.6
16-11-10;11:03;37.8;282.2;3.3;247.3;50.07;800;5650.6
16-11-10;11:06;38.2;287.9;3.0;248.2;50.07;718;5650.6
16-11-10;11:09;38.0;281.9;3.1;247.3;50.04;759;5650.7
16-11-10;11:12;38.3;290.1;2.5;247.3;49.99;614;5650.7
16-11-10;11:15;38.2;298.5;2.8;247.3;50.02;670;5650.7
16-11-10;11:18;38.5;286.2;4.1;248.2;50.02;989;5650.8
16-11-10;11:21;38.3;290.9;1.6;246.3;50.03;379;5650.8
16-11-10;11:24;37.8;299.2;1.3;246.3;50.02;322;5650.8
16-11-10;11:27;37.7;292.2;1.6;246.3;50.01;387;5650.9
16-11-10;11:30;37.8;313.3;2.5;246.3;50.01;604;5650.9
16-11-10;11:33;38.4;286.0;4.0;247.3;50.01;963;5650.9
16-11-10;11:36;38.6;283.3;3.8;246.3;50.01;943;5651.0
16-11-10;11:39;38.9;281.6;4.0;248.2;50.03;976;5651.0
16-11-10;11:42;38.7;279.6;3.7;247.3;50.02;934;5651.1
16-11-10;11:45;38.7;275.8;3.8;247.3;50.02;939;5651.1
16-11-10;11:48;38.9;279.4;3.9;246.3;50.02;956;5651.2
16-11-10;11:51;38.7;284.7;3.8;247.3;50.03;947;5651.2
16-11-10;11:54;38.6;280.0;3.6;247.3;50.03;892;5651.3
16-11-10;11:57;38.6;281.9;3.5;247.3;50.07;840;5651.3
16-11-10;12:00;39.1;286.0;3.8;247.3;50.03;936;5651.3
16-11-10;12:03;39.1;276.8;3.6;248.2;50.03;904;5651.4
16-11-10;12:06;38.9;276.1;3.6;247.3;50.03;883;5651.4
16-11-10;12:09;39.2;273.1;3.8;246.3;50.03;945;5651.5
16-11-10;12:12;39.1;282.8;3.3;247.3;50.05;809;5651.5
16-11-10;12:15;39.5;281.3;4.1;247.3;50.04;1004;5651.6
16-11-10;12:18;39.3;287.8;3.0;246.3;50.03;746;5651.6
16-11-10;12:21;39.7;282.7;4.1;248.2;50.05;1002;5651.7
16-11-10;12:24;39.8;281.6;3.8;247.3;50.05;945;5651.7
16-11-10;12:27;39.8;285.2;3.5;247.3;50.06;891;5651.8
16-11-10;12:30;40.1;282.1;3.3;247.3;50.05;826;5651.8
16-11-10;12:33;39.7;280.6;3.2;247.3;50.04;793;5651.8
16-11-10;12:36;39.7;286.8;3.0;246.3;50.02;725;5651.9
16-11-10;12:39;39.8;284.4;3.8;247.3;50.02;931;5651.9
16-11-10;12:42;39.8;288.5;3.5;247.3;50.03;864;5652.0
16-11-10;12:45;39.3;268.3;0.9;245.3;50.03;216;5652.0
16-11-10;12:48;38.6;286.5;0.8;245.3;50.04;173;5652.0
16-11-10;12:51;38.5;286.9;0.9;245.3;50.06;198;5652.0
16-11-10;12:54;38.0;300.4;0.9;245.3;50.04;210;5652.0
16-11-10;12:57;37.8;304.6;1.0;245.3;50.05;233;5652.0
16-11-10;13:00;37.7;305.1;0.8;245.3;50.06;187;5652.0
16-11-10;13:03;37.4;294.5;0.5;245.3;50.02;111;5652.0
16-11-10;13:06;37.1;298.0;0.7;245.3;50.05;148;5652.0
16-11-10;13:09;37.0;271.8;0.9;244.3;50.00;208;5652.1
16-11-10;13:12;36.7;293.9;0.7;244.3;50.05;151;5652.1
16-11-10;13:15;36.7;293.4;0.5;244.3;50.04;92;5652.1
16-11-10;13:18;36.5;286.6;0.5;244.3;50.01;86;5652.1
16-11-10;13:21;36.5;4.6.4;0.5;244.3;50.04;106;5652.1
16-11-10;13:24;36.2;300.4;0.7;244.3;50.03;160;5652.1
16-11-10;13:27;36.2;307.1;1.1;245.3;50.06;231;5652.1
16-11-10;13:30;36.3;305.5;1.5;245.3;49.98;330;5652.1
16-11-10;13:33;36.4;302.7;1.3;246.3;50.01;323;5652.1
16-11-10;13:36;36.3;307.7;1.3;246.3;50.06;328;5652.1
16-11-10;13:39;36.3;301.9;1.3;247.3;50.02;317;5652.2
16-11-10;13:42;36.2;302.3;1.1;246.3;50.02;278;5652.2
16-11-10;13:45;36.1;301.7;1.0;246.3;50.03;230;5652.2
16-11-10;13:48;36.3;294.7;0.9;246.3;50.04;211;5652.2
16-11-10;13:51;36.0;305.2;0.9;246.3;50.02;228;5652.2
16-11-10;13:54;35.9;305.1;1.0;246.3;50.05;251;5652.2
16-11-10;13:57;36.1;299.4;1.1;247.3;50.04;262;5652.2
16-11-10;14:00;35.9;302.0;1.0;247.3;50.06;221;5652.2
16-11-10;14:03;35.9;300.2;1.0;247.3;50.03;225;5652.3
16-11-10;14:06;35.9;303.2;0.9;247.3;50.04;224;5652.3
16-11-10;14:09;35.7;301.1;0.8;247.3;50.00;201;5652.3
16-11-10;14:12;35.5;296.1;0.7;246.3;50.02;162;5652.3
16-11-10;14:15;35.5;304.1;0.7;247.3;50.01;149;5652.3
16-11-10;14:18;35.5;300.4;0.6;247.3;50.079;122;5652.3
16-11-10;14:21;35.4;289.4;0.4;247.3;50.03;87;5652.3
16-11-10;14:24;35.5;293.2;0.4;245.3;50.02;76;5652.3
16-11-10;14:27;35.2;298.9;0.4;245.3;50.01;72;5652.3
16-11-10;14:30;35.2;293.7;0.4;246.3;50.03;74;5652.3
16-11-10;14:33;35.0;292.5;0.4;247.3;50.01;76;5652.3
16-11-10;14:36;34.8;288.8;0.4;246.3;50.02;79;5652.3
16-11-10;14:39;34.8;292.8;0.4;246.3;50.06;80;5652.3
16-11-10;14:42;34.9;290.7;0.4;247.3;50.01;76;5652.3
16-11-10;14:45;34.6;289.8;0.4;247.3;50.06;71;5652.3
16-11-10;14:48;34.8;289.5;0.4;246.3;50.03;65;5652.3
16-11-10;14:51;34.5;287.4;0.3;246.3;50.01;56;5652.3
16-11-10;14:54;34.6;283.0;0.3;246.3;50.01;48;5652.3
16-11-10;14:57;34.5;287.4;0.2;247.3;50.02;43;5652.3
16-11-10;15:00;34.4;285.3;0.2;247.3;50.03;39;5652.3
16-11-10;15:03;34.2;283.8;0.1;247.3;50.02;33;5652.3
16-11-10;15:06;34.2;273.1;0.1;246.3;50.02;29;5652.3
16-11-10;15:09;34.2;279.3;0.1;247.3;50.02;25;5652.4
16-11-10;15:12;34.0;275.9;0.1;246.3;50.01;25;5652.4
16-11-10;15:15;34.0;276.2;0.1;246.3;50.04;20;5652.4
16-11-10;15:18;33.9;275.6;0.1;246.3;50.03;15;5652.4
16-11-10;15:21;33.8;276.2;0.0;245.3;50.02;10;5652.4
16-11-10;15:24;33.8;270.7;0.0;244.3;50.03;6;5652.4
16-11-10;15:27;33.5;274.6;0.0;244.3;50.00;4;5652.4
16-11-10;15:30;33.5;259.5;0.0;243.4;50.05;1;5652.4
16-11-10;15:33;33.4;205.3;0.0;242.4;50.03;0;5652.4
16-11-10;15:36;33.3;231.4;0.0;243.4;50.02;0;5652.4
16-11-10;15:39;33.2;279.3;0.0;242.4;50.01;0;5652.4
16-11-10;15:42;33.1;264.2;0.0;242.4;50.02;0;5652.4
16-11-10;15:45;33.0;246.3;0.0;242.4;50.02;0;5652.4
16-11-10;15:48;32.9;211.2;0.0;243.4;50.02;0;5652.4
16-11-10;15:51;32.9;170.3;0.0;243.4;50.05;0;5652.4
16-11-10;15:54;32.7;140.0;0.0;242.4;50.04;0;5652.4
16-11-10;15:57;32.6;114.4;0.0;243.4;50.04;0;5652.4
16-11-11;08:54;27.9;271.4;0.1;246.3;50.06;16;5652.4
16-11-11;08:57;29.0;278.0;0.1;246.3;50.03;17;5652.4
16-11-11;09:00;29.0;272.3;0.1;245.3;50.03;14;5652.4
16-11-11;09:03;28.6;271.1;0.1;246.3;50.04;15;5652.4
16-11-11;09:06;29.0;271.5;0.0;246.3;50.07;12;5652.4
16-11-11;09:09;29.4;239.0;0.1;246.3;50.03;15;5652.4
16-11-11;09:12;29.7;261.9;0.0;246.3;50.05;6;5652.4
16-11-11;09:15;29.7;260.3;0.0;245.3;50.03;8;5652.4
16-11-11;09:18;30.2;264.6;0.0;246.3;50.00;5;5652.4
16-11-11;09:21;29.7;221.7;0.0;246.3;50.03;0;5652.4
16-11-11;09:24;29.7;205.8;0.0;246.3;50.02;2;5652.4
16-11-11;09:27;30.1;216.9;0.0;246.3;50.10;2;5652.4
16-11-11;09:30;30.1;222.8;0.0;245.3;50.04;2;5652.4
16-11-11;09:33;30.2;240.9;0.0;245.3;50.06;1;5652.4
16-11-11;09:36;30.1;265.2;0.0;246.3;50.10;0;5652.4
16-11-11;09:39;30.2;226.0;0.0;245.3;50.05;4;5652.4
16-11-11;09:42;30.4;200.9;0.0;245.3;50.06;3;5652.4
16-11-11;09:45;30.3;186.6;0.0;245.3;50.06;4;5652.4
16-11-11;09:48;30.3;223.9;0.0;245.3;50.06;4;5652.4
16-11-11;09:51;30.3;262.5;0.0;245.3;50.04;4;5652.4
16-11-11;09:54;30.4;246.8;0.0;245.3;50.06;1;5652.4
16-11-11;09:57;30.4;253.7;0.0;245.3;50.07;3;5652.4
16-11-11;10:00;30.4;259.2;0.0;245.3;50.05;2;5652.4
16-11-11;10:03;30.4;249.4;0.0;245.3;50.07;1;5652.4
16-11-11;10:06;30.5;243.0;0.0;245.3;50.03;1;5652.4
16-11-11;10:09;30.5;242.4;0.0;244.3;50.04;4;5652.4
16-11-11;10:12;30.5;239.6;0.0;245.3;50.05;6;5652.4
16-11-11;10:15;30.4;258.6;0.0;245.3;50.06;3;5652.4
16-11-11;10:18;30.7;272.6;0.0;245.3;50.06;3;5652.4
16-11-11;10:21;30.7;243.6;0.0;244.3;50.05;4;5652.4
16-11-11;10:24;30.7;263.0;0.0;245.3;50.05;5;5652.4
16-11-11;10:27;30.7;252.8;0.1;245.3;50.06;10;5652.4
16-11-11;10:30;30.9;269.2;0.1;245.3;50.09;20;5652.4
16-11-11;10:33;30.9;276.4;0.1;246.3;50.05;14;5652.4
16-11-11;10:36;30.8;267.4;0.0;246.3;50.05;10;5652.4
16-11-11;10:39;30.9;269.2;0.0;245.3;50.07;8;5652.4
16-11-11;10:42;30.9;257.2;0.0;247.3;50.05;7;5652.4
16-11-11;10:45;30.9;257.3;0.0;247.3;50.05;10;5652.4
16-11-11;10:48;31.0;273.9;0.0;246.3;50.02;14;5652.4
16-11-11;10:51;31.1;267.4;0.0;246.3;50.05;7;5652.4
16-11-11;10:54;31.0;250.7;0.0;246.3;50.05;7;5652.4
16-11-11;10:57;30.9;254.2;0.0;245.3;50.05;8;5652.4
16-11-11;11:00;31.0;263.9;0.1;246.3;50.05;13;5652.4
16-11-11;11:03;31.0;264.5;0.0;245.3;50.00;8;5652.4
16-11-11;11:06;31.0;235.5;0.0;245.3;50.03;8;5652.4
16-11-11;11:09;31.1;249.4;0.0;245.3;50.03;3;5652.4
16-11-11;11:12;31.0;286.5;0.0;245.3;50.02;0;5652.4
16-11-11;11:15;31.1;239.5;0.0;245.3;50.04;4;5652.4
16-11-11;11:18;31.1;228.0;0.0;245.3;50.05;3;5652.4
16-11-11;11:21;31.0;218.5;0.0;245.3;49.96;2;5652.4
16-11-11;11:24;31.0;243.8;0.0;244.3;50.05;1;5652.4
16-11-11;11:27;31.0;240.8;0.0;244.3;50.03;0;5652.4
16-11-11;11:30;31.0;243.8;0.0;244.3;50.03;1;5652.4
16-11-11;11:33;31.0;233.9;0.0;244.3;50.04;2;5652.4
16-11-11;11:36;31.0;234.2;0.0;245.3;50.02;2;5652.4
16-11-11;11:39;31.0;233.6;0.0;244.3;50.07;2;5652.4
16-11-11;11:42;31.0;214.7;0.0;245.3;50.03;0;5652.4
16-11-11;11:45;31.0;204.3;0.0;245.3;50.04;1;5652.4
16-11-11;11:48;30.9;212.2;0.0;245.3;50.04;2;5652.4
16-11-11;11:51;31.0;219.2;0.0;245.3;50.04;4;5652.4
16-11-11;11:54;30.9;247.7;0.1;245.3;50.05;12;5652.4
16-11-11;11:57;31.1;259.1;0.1;245.3;50.06;16;5652.4
16-11-11;12:00;31.1;257.6;0.1;245.3;50.05;13;5652.4
16-11-11;12:03;31.1;263.0;0.1;245.3;50.06;9;5652.4
16-11-11;12:06;31.1;266.0;0.1;244.3;50.02;13;5652.4
16-11-11;12:09;31.2;256.7;0.1;247.3;50.07;16;5652.4
16-11-11;12:12;31.2;260.3;0.0;246.3;50.02;9;5652.4
16-11-11;12:15;31.5;276.5;0.1;245.3;50.06;22;5652.4
16-11-11;12:18;31.4;268.7;0.1;245.3;50.06;29;5652.4
16-11-11;12:21;31.5;281.1;0.1;245.3;50.03;26;5652.4
16-11-11;12:24;31.5;270.8;0.1;244.3;50.05;13;5652.4
16-11-11;12:27;31.4;257.6;0.0;245.3;50.03;6;5652.4
16-11-11;12:30;31.5;241.1;0.0;245.3;50.04;11;5652.4
16-11-11;12:33;31.2;249.0;0.0;244.3;50.02;5;5652.4
16-11-11;12:36;31.4;264.5;0.1;244.3;50.04;13;5652.4
16-11-11;12:39;31.4;267.4;0.1;244.3;50.05;13;5652.4
16-11-11;12:42;31.4;271.8;0.1;244.3;50.05;13;5652.4
16-11-11;12:45;31.5;275.9;0.1;245.3;50.01;17;5652.4
16-11-11;12:48;31.5;257.5;0.1;245.3;50.05;20;5652.4
16-11-11;12:51;31.6;260.5;0.1;244.3;50.05;15;5652.4
16-11-11;12:54;31.5;262.3;0.1;246.3;50.06;13;5652.4
16-11-11;12:57;31.4;246.3;0.0;245.3;50.06;7;5652.4
16-11-11;13:00;31.5;259.4;0.0;244.3;50.08;6;5652.4
16-11-11;13:03;31.5;250.6;0.0;245.3;50.05;5;5652.4
16-11-11;13:06;31.5;262.6;0.0;245.3;50.07;5;5652.4
16-11-11;13:09;31.5;253.4;0.0;244.3;50.03;4;5652.4
16-11-11;13:12;31.5;245.9;0.0;245.3;50.05;6;5652.4
16-11-11;13:15;31.4;258.5;0.0;244.3;50.04;12;5652.4
16-11-11;13:18;31.7;262.9;0.0;245.3;50.04;16;5652.4
16-11-11;13:21;31.7;279.0;0.2;244.3;50.06;34;5652.4
16-11-11;13:24;31.5;288.2;0.2;245.3;50.04;36;5652.4
16-11-11;13:27;31.6;280.5;0.1;245.3;50.03;24;5652.4
16-11-11;13:30;31.7;278.4;0.1;243.4;50.02;34;5652.4
16-11-11;13:33;31.8;279.0;0.1;245.3;50.03;25;5652.4
16-11-11;13:36;31.6;274.3;0.1;246.3;50.02;29;5652.4
16-11-11;13:39;31.6;273.9;0.1;245.3;50.02;28;5652.4
16-11-11;13:42;31.7;275.5;0.1;245.3;50.03;27;5652.4
16-11-11;13:45;31.7;267.9;0.0;245.3;50.03;9;5652.4
16-11-11;13:48;31.7;243.4;0.0;244.3;50.00;8;5652.4
16-11-11;13:51;31.5;256.0;0.1;245.3;50.03;11;5652.4
16-11-11;13:54;31.8;259.8;0.0;245.3;50.03;6;5652.4
16-11-11;13:57;31.6;267.7;0.0;244.3;50.05;6;5652.4
16-11-11;14:00;31.6;256.2;0.0;245.3;50.03;3;5652.4
16-11-11;14:03;31.7;234.6;0.0;245.3;50.03;6;5652.4
16-11-11;14:06;31.6;255.3;0.0;245.3;50.03;9;5652.4
16-11-11;14:09;31.6;261.6;0.0;245.3;50.02;0;5652.4
16-11-11;14:12;31.6;246.9;0.0;245.3;50.05;2;5652.4
16-11-11;14:15;31.5;239.6;0.0;245.3;50.04;0;5652.4
16-11-11;14:18;31.5;242.2;0.0;245.3;50.04;0;5652.4
16-11-11;14:21;31.5;302.3;0.0;245.3;50.02;0;5652.4
16-11-11;14:24;31.4;287.8;0.0;245.3;50.01;0;5652.4
16-11-11;14:27;31.4;285.7;0.0;245.3;50.03;0;5652.4
16-11-11;14:30;31.2;292.8;0.0;245.3;50.04;0;5652.4
16-11-11;14:33;31.2;292.5;0.0;245.3;50.03;0;5652.4
16-11-11;14:36;31.2;301.9;0.0;245.3;50.07;0;5652.4
16-11-11;14:39;31.2;305.2;0.0;245.3;50.05;0;5652.4
16-11-11;14:42;31.1;306.2;0.0;245.3;50.03;0;5652.4
16-11-11;14:45;31.1;296.4;0.0;245.3;50.03;0;5652.4
16-11-11;14:48;31.1;299.5;0.0;244.3;50.01;0;5652.4
16-11-11;14:51;31.0;299.7;0.0;244.3;50.06;0;5652.4
16-11-11;14:54;31.0;299.8;0.0;245.3;50.03;0;5652.4
16-11-12;08:48;27.5;262.9;0.1;244.3;50.03;17;5652.4
16-11-12;08:51;27.9;278.3;0.1;244.3;50.02;22;5652.4
16-11-12;08:54;28.3;275.5;0.1;245.3;50.02;27;5652.4
16-11-12;08:57;28.6;284.7;0.1;245.3;50.07;31;5652.4
16-11-12;09:00;28.6;286.9;0.1;245.3;50.05;29;5652.4
16-11-12;09:03;29.4;275.3;0.2;247.3;50.02;33;5652.4
16-11-12;09:06;29.4;273.3;0.2;247.3;50.04;41;5652.4
16-11-12;09:09;29.4;283.7;0.2;247.3;50.03;45;5652.4
16-11-12;09:12;30.1;299.2;0.2;247.3;50.03;49;5652.4
16-11-12;09:15;30.3;295.4;0.3;246.3;50.04;56;5652.4
16-11-12;09:18;30.3;295.3;0.3;247.3;50.04;53;5652.4
16-11-12;09:21;30.3;287.6;0.3;247.3;50.04;54;5652.4
16-11-12;09:24;30.4;292.3;0.3;246.3;50.05;54;5652.4
16-11-12;09:27;30.5;293.2;0.3;246.3;50.05;64;5652.4
16-11-12;09:30;30.8;295.0;0.4;246.3;50.06;59;5652.4
16-11-12;09:33;30.7;294.4;0.2;246.3;50.04;48;5652.4
16-11-12;09:36;30.9;284.3;0.2;246.3;50.06;44;5652.4
16-11-12;09:39;30.9;289.1;0.3;245.3;50.06;55;5652.4
16-11-12;09:42;31.0;295.4;0.3;246.3;50.06;51;5652.4
16-11-12;09:45;31.0;295.7;0.2;245.3;50.05;53;5652.4
16-11-12;09:48;31.1;305.4;0.3;246.3;50.07;56;5652.4
16-11-12;09:51;31.2;292.9;0.3;246.3;50.07;51;5652.4
16-11-12;09:54;31.2;293.9;0.3;248.2;50.07;51;5652.5
16-11-12;09:57;31.2;288.4;0.2;246.3;50.04;39;5652.5
16-11-12;10:00;31.2;284.0;0.2;247.3;50.04;48;5652.5
16-11-12;10:03;31.4;293.9;0.3;248.2;50.05;60;5652.5
16-11-12;10:06;31.6;302.1;0.4;245.3;50.04;66;5652.5
16-11-12;10:09;31.5;300.8;0.4;246.3;50.01;68;5652.5
16-11-12;10:12;31.6;295.4;0.4;246.3;50.11;65;5652.5
16-11-12;10:15;31.7;303.8;0.4;246.3;50.06;76;5652.5
16-11-12;10:18;31.7;298.8;0.3;246.3;50.03;59;5652.5
16-11-12;10:21;31.7;288.1;0.3;245.3;50.06;63;5652.5
16-11-12;10:24;31.7;291.6;0.3;245.3;50.08;55;5652.5
16-11-12;10:27;31.8;303.0;0.3;246.3;50.07;65;5652.5
16-11-12;10:30;31.7;301.6;0.4;246.3;50.08;69;5652.5
16-11-12;10:33;31.9;294.4;0.4;246.3;50.07;66;5652.5
16-11-12;10:36;31.9;304.2;0.4;245.3;50.06;68;5652.5
16-11-12;10:39;32.0;305.2;0.4;246.3;50.07;84;5652.5
16-11-12;10:42;31.9;303.5;0.4;246.3;50.08;84;5652.5
16-11-12;10:45;32.0;308.7;0.4;245.3;50.06;99;5652.5
16-11-12;10:48;32.0;301.9;0.5;246.3;50.04;100;5652.5
16-11-12;10:51;32.3;307.0;0.5;246.3;50.06;104;5652.5
16-11-12;10:54;32.0;300.4;0.5;246.3;50.06;111;5652.5
16-11-12;10:57;32.3;307.4;0.7;246.3;50.07;149;5652.5
16-11-12;11:00;32.5;313.0;0.7;246.3;50.05;152;5652.5
16-11-12;11:03;32.5;309.0;0.7;246.3;50.02;147;5652.5
16-11-12;11:06;32.6;309.9;0.6;246.3;50.04;140;5652.6
16-11-12;11:09;32.6;310.2;0.7;246.3;50.00;165;5652.6
16-11-12;11:12;32.6;308.9;0.7;247.3;50.03;174;5652.6
16-11-12;11:15;32.6;307.9;0.7;247.3;50.03;173;5652.6
16-11-12;11:18;32.9;316.6;1.1;247.3;50.04;247;5652.6
16-11-12;11:21;33.1;307.3;1.0;247.3;50.03;249;5652.6
16-11-12;11:24;33.1;303.6;1.3;247.3;50.05;303;5652.6
16-11-12;11:27;33.3;307.9;1.1;247.3;50.03;267;5652.6
16-11-12;11:30;33.5;305.7;1.0;247.3;50.05;241;5652.6
16-11-12;11:33;33.2;315.6;1.2;246.3;49.99;282;5652.7
16-11-12;11:36;33.2;309.5;1.2;248.2;50.06;286;5652.7
16-11-12;11:39;33.5;302.7;1.2;247.3;50.04;300;5652.7
16-11-12;11:42;33.8;308.9;3.2;249.2;50.05;791;5652.7
16-11-12;11:45;34.4;321.6;2.9;249.2;50.04;710;5652.7
16-11-12;11:48;34.7;305.5;3.3;249.2;50.05;816;5652.8
16-11-12;11:51;35.0;301.3;3.4;249.2;50.03;838;5652.8
16-11-12;11:54;35.3;298.6;3.2;249.2;50.04;783;5652.9
16-11-12;11:57;35.3;311.1;2.1;249.2;50.05;533;5652.9
16-11-12;12:00;35.6;297.9;3.3;249.2;50.03;812;5652.9
16-11-12;12:03;36.2;291.3;3.5;246.3;50.00;885;5653.0
16-11-12;12:06;36.4;292.2;3.4;249.2;50.02;860;5653.0
16-11-12;12:09;36.4;302.7;2.7;247.3;50.03;659;5653.1
16-11-12;12:12;36.5;296.3;3.5;249.2;50.04;882;5653.1
16-11-12;12:15;36.7;295.1;3.3;248.2;50.07;821;5653.1
16-11-12;12:18;37.0;298.2;3.4;248.2;50.04;825;5653.2
16-11-12;12:21;37.1;290.9;2.4;247.3;50.06;590;5653.2
16-11-12;12:24;36.7;284.9;1.7;247.3;50.04;408;5653.2
16-11-12;12:27;36.5;306.8;1.3;247.3;50.05;297;5653.3
16-11-12;12:30;36.2;300.1;1.0;247.3;50.06;264;5653.3
16-11-12;12:33;36.1;303.8;1.1;247.3;50.04;251;5653.3
16-11-12;12:36;36.1;302.7;1.2;248.2;50.03;303;5653.3
16-11-12;12:39;35.9;316.2;1.1;247.3;50.03;270;5653.3
16-11-12;12:42;35.7;304.5;1.0;246.3;50.05;216;5653.3
16-11-12;12:45;35.4;297.5;0.8;246.3;50.05;177;5653.3
16-11-12;12:48;35.5;297.6;0.5;247.3;50.03;126;5653.3
16-11-12;12:51;35.3;296.7;0.7;246.3;50.01;141;5653.4
16-11-12;12:54;35.4;299.1;0.8;247.3;50.08;185;5653.4
16-11-12;12:57;35.7;299.2;1.8;247.3;50.07;459;5653.4
16-11-12;13:00;50.0;306.0;2.0;248.2;50.09;501;5653.4
16-11-12;13:03;35.5;285.6;1.3;247.3;50.01;317;5653.4
16-11-12;13:06;35.4;307.4;1.2;247.3;50.04;292;5653.4
16-11-12;13:09;35.4;305.1;1.1;246.3;50.06;259;5653.4
16-11-12;13:12;35.9;304.8;3.9;249.2;50.10;967;5653.5
16-11-12;13:15;36.2;297.8;3.6;248.2;50.05;892;5653.5
16-11-12;13:18;36.4;310.8;1.6;246.3;50.04;395;5653.6
16-11-12;13:21;36.1;293.7;2.1;247.3;50.05;507;5653.6
16-11-12;13:24;35.9;304.1;1.2;247.3;50.05;307;5653.6
16-11-12;13:27;35.7;308.2;2.0;247.3;50.02;490;5653.6
16-11-12;13:30;36.2;301.7;3.0;247.3;50.03;725;5653.6
16-11-12;13:33;36.3;299.1;1.5;247.3;50.01;355;5653.7
16-11-12;13:36;36.0;321.6;2.0;247.3;49.97;491;5653.7
16-11-12;13:39;36.5;300.5;1.4;247.3;50.03;355;5653.7
16-11-12;13:42;35.7;291.7;0.8;246.3;50.04;185;5653.7
16-11-12;13:45;35.9;296.1;0.7;247.3;50.03;174;5653.7
16-11-12;13:48;35.6;298.3;0.6;247.3;50.05;131;5653.7
16-11-12;13:51;35.5;300.5;0.5;247.3;50.06;100;5653.8
16-11-12;13:54;35.3;302.6;0.4;247.3;50.07;96;5653.8
16-11-12;13:57;35.0;298.3;0.5;247.3;50.08;104;5653.8
16-11-12;14:00;35.0;299.1;0.5;247.3;50.03;106;5653.8
16-11-12;14:03;34.8;299.1;0.5;247.3;50.02;128;5653.8
16-11-12;14:06;34.8;292.3;0.5;247.3;49.96;92;5653.8
16-11-12;14:09;34.7;301.6;0.5;247.3;50.00;96;5653.8
16-11-12;14:12;34.6;282.5;1.0;247.3;50.01;235;5653.8
16-11-12;14:15;34.8;291.6;0.4;247.3;50.01;87;5653.8
16-11-12;14:18;34.6;292.8;0.4;247.3;50.00;81;5653.8
16-11-12;14:21;34.2;297.3;0.4;247.3;50.00;81;5653.8
16-11-12;14:24;34.5;292.0;0.4;247.3;50.04;78;5653.8
16-11-12;14:27;34.2;300.7;0.4;247.3;50.00;71;5653.8
16-11-12;14:30;34.1;299.1;0.4;246.3;50.03;63;5653.8
16-11-12;14:33;34.1;287.5;0.4;247.3;50.02;54;5653.8
16-11-12;14:36;33.9;295.7;0.3;247.3;50.03;51;5653.8
16-11-12;14:39;33.9;284.7;0.2;246.3;50.03;46;5653.8
16-11-12;14:42;33.7;281.3;0.2;246.3;50.07;38;5653.8
16-11-12;14:45;33.8;287.1;0.1;247.3;50.03;29;5653.8
16-11-12;14:48;33.7;276.5;0.1;247.3;50.05;24;5653.8
16-11-12;14:51;33.7;280.3;0.1;247.3;50.07;17;5653.8
16-11-12;14:54;33.5;282.8;0.1;248.2;50.05;14;5653.8
16-11-12;14:57;33.4;270.5;0.0;247.3;50.05;11;5653.8
16-11-12;15:00;33.3;276.5;0.0;247.3;50.04;9;5653.8
16-11-12;15:03;33.2;269.5;0.0;247.3;50.01;7;5653.8
16-11-12;15:06;33.0;265.8;0.0;247.3;50.01;6;5653.8
16-11-12;15:09;33.0;269.9;0.0;247.3;50.02;5;5653.8
16-11-12;15:12;32.9;260.7;0.0;247.3;50.03;2;5653.8
16-11-12;15:15;32.7;248.2;0.0;247.3;50.03;2;5653.8
16-11-12;15:18;32.7;215.4;0.0;249.2;50.04;2;5653.8
16-11-12;15:21;32.6;204.0;0.0;247.3;50.04;0;5653.8
16-11-12;15:24;32.5;202.4;0.0;246.3;49.99;0;5653.8
16-11-12;15:27;32.5;203.7;0.0;248.2;50.05;0;5653.8
16-11-12;15:30;32.4;185.5;0.0;247.3;50.05;0;5653.8
16-11-12;15:33;32.3;118.3;0.0;246.3;50.04;0;5653.8
16-11-13;07:48;26.1;272.0;0.0;244.3;50.03;2;5653.8
16-11-13;07:51;25.7;267.6;0.0;244.3;50.05;4;5653.8
16-11-13;07:54;26.4;279.6;0.0;243.4;50.05;4;5653.8
16-11-13;07:57;26.8;268.7;0.0;243.4;50.05;5;5653.8
16-11-13;08:00;26.8;275.0;0.0;244.3;50.07;6;5653.8
16-11-13;08:03;27.5;272.9;0.0;244.3;50.07;9;5653.8
16-11-13;08:06;27.2;274.6;0.0;244.3;50.06;12;5653.8
16-11-13;08:09;27.9;285.7;0.1;245.3;50.06;14;5653.8
16-11-13;08:12;27.9;257.2;0.1;244.3;50.05;16;5653.8
16-11-13;08:15;28.3;262.0;0.1;244.3;50.02;18;5653.8
16-11-13;08:18;28.6;273.9;0.1;244.3;50.07;19;5653.8
16-11-13;08:21;28.6;273.7;0.1;243.4;50.04;19;5653.8
16-11-13;08:24;28.3;275.5;0.1;244.3;50.08;23;5653.8
16-11-13;08:27;29.0;266.0;0.1;244.3;50.04;24;5653.8
16-11-13;08:30;29.4;283.7;0.1;244.3;50.04;27;5653.8
16-11-13;08:33;29.7;280.6;0.1;244.3;50.02;26;5653.8
16-11-13;08:36;29.7;280.6;0.1;244.3;50.03;25;5653.8
16-11-13;08:39;30.1;285.7;0.1;244.3;50.03;26;5653.8
16-11-13;08:42;29.7;286.0;0.1;245.3;49.97;26;5653.8
16-11-13;08:45;30.2;291.0;0.1;245.3;50.02;32;5653.8
16-11-13;08:48;30.4;289.0;0.2;244.3;50.02;39;5653.9
16-11-13;08:51;30.3;297.8;0.2;245.3;50.03;45;5653.9
16-11-13;08:54;30.4;285.9;0.2;244.3;50.06;46;5653.9
16-11-13;08:57;30.3;290.7;0.2;245.3;50.05;48;5653.9
16-11-13;09:00;30.5;297.5;0.2;246.3;50.04;47;5653.9
16-11-13;09:03;30.7;280.6;0.2;245.3;50.03;43;5653.9
16-11-13;09:06;30.5;298.0;0.2;245.3;50.03;46;5653.9
16-11-13;09:09;30.7;289.0;0.2;245.3;50.04;51;5653.9
16-11-13;09:12;30.7;293.1;0.3;244.3;50.04;52;5653.9
16-11-13;09:15;30.9;291.7;0.2;244.3;50.04;48;5653.9
16-11-13;09:18;30.8;291.2;0.2;245.3;50.03;44;5653.9
16-11-13;09:21;30.9;279.3;0.1;245.3;50.05;36;5653.9
16-11-13;09:24;30.9;281.9;0.2;242.4;50.01;34;5653.9
16-11-13;09:27;30.9;279.0;0.2;244.3;50.04;34;5653.9
16-11-13;09:30;31.0;290.6;0.1;244.3;50.03;31;5653.9
16-11-13;09:33;31.0;279.1;0.1;244.3;50.05;22;5653.9
16-11-13;09:36;31.0;275.3;0.1;244.3;50.04;16;5653.9
16-11-13;09:39;30.9;284.9;0.0;244.3;50.05;13;5653.9
16-11-13;09:42;31.0;271.8;0.1;245.3;50.05;19;5653.9
16-11-13;09:45;31.0;277.4;0.1;244.3;50.04;26;5653.9
16-11-13;09:48;31.2;280.3;0.2;244.3;49.99;32;5653.9
16-11-13;09:51;31.2;287.1;0.1;244.3;50.05;32;5653.9
16-11-13;09:54;31.2;286.6;0.2;244.3;50.03;35;5653.9
16-11-13;09:57;31.1;277.2;0.2;244.3;50.02;36;5653.9
16-11-13;10:00;31.2;293.2;0.2;243.4;50.02;34;5653.9
16-11-13;10:03;31.1;261.3;0.1;245.3;50.05;32;5653.9
16-11-13;10:06;31.4;280.8;0.1;244.3;50.03;24;5653.9
16-11-13;10:09;31.4;275.2;0.1;244.3;50.06;32;5653.9
16-11-13;10:12;31.4;274.9;0.2;244.3;50.03;45;5653.9
16-11-13;10:15;31.4;282.7;0.2;244.3;50.04;43;5653.9
16-11-13;10:18;31.4;291.3;0.2;244.3;50.06;36;5653.9
16-11-13;10:21;31.4;280.3;0.2;244.3;50.07;34;5653.9
16-11-13;10:24;31.5;287.5;0.2;243.4;50.03;42;5653.9
16-11-13;10:27;31.4;287.2;0.3;244.3;50.04;53;5653.9
16-11-13;10:30;31.5;289.8;0.3;244.3;50.06;49;5653.9
16-11-13;10:33;31.6;290.9;0.3;245.3;50.09;51;5653.9
16-11-13;10:36;31.6;305.7;0.4;244.3;50.03;59;5653.9
16-11-13;10:39;31.6;301.4;0.4;245.3;50.04;70;5653.9
16-11-13;10:42;31.6;297.9;0.4;245.3;50.06;67;5653.9
16-11-13;10:45;31.6;290.1;0.4;244.3;50.03;65;5653.9
16-11-13;10:48;31.6;289.8;0.3;244.3;50.04;53;5653.9
16-11-13;10:51;31.7;296.6;0.3;244.3;50.06;55;5653.9
16-11-13;10:54;31.7;292.8;0.2;244.3;50.03;45;5653.9
16-11-13;10:57;31.8;282.7;0.2;245.3;50.06;40;5653.9
16-11-13;11:00;31.7;281.5;0.1;244.3;50.07;26;5653.9
16-11-13;11:03;31.6;270.7;0.1;244.3;50.06;18;5653.9
16-11-13;11:06;31.7;269.0;0.1;245.3;50.04;27;5653.9
16-11-13;11:09;31.8;280.6;0.2;244.3;50.10;36;5653.9
16-11-13;11:12;31.8;282.8;0.2;244.3;50.05;46;5653.9
16-11-13;11:15;31.7;294.1;0.3;244.3;50.05;57;5653.9
16-11-13;11:18;31.8;295.8;0.4;244.3;50.05;69;5654.0
16-11-13;11:21;31.6;283.8;0.2;243.4;50.03;40;5654.0
16-11-13;11:24;31.7;277.7;0.2;244.3;50.04;34;5654.0
16-11-13;11:27;31.7;275.8;0.2;243.4;50.03;42;5654.0
16-11-13;11:30;31.8;286.6;0.2;245.3;50.09;42;5654.0
16-11-13;11:33;31.9;291.3;0.3;244.3;49.99;42;5654.0
16-11-13;11:36;31.8;290.4;0.3;244.3;50.03;56;5654.0
16-11-13;11:39;31.8;290.3;0.2;243.4;50.05;39;5654.0
16-11-13;11:42;31.7;258.2;0.2;244.3;50.08;37;5654.0
16-11-13;11:45;31.7;295.7;0.3;244.3;50.06;59;5654.0
16-11-13;11:48;31.7;284.9;0.2;245.3;50.05;38;5654.0
16-11-13;11:51;31.8;291.9;0.2;244.3;50.05;48;5654.0
16-11-13;11:54;31.8;293.1;0.2;244.3;50.05;39;5654.0
16-11-13;11:57;31.6;295.6;0.2;244.3;50.05;48;5654.0
16-11-13;12:00;31.8;291.9;0.3;244.3;50.05;60;5654.0
16-11-13;12:03;31.7;293.1;0.2;244.3;50.02;41;5654.0
16-11-13;12:06;31.8;274.3;0.1;245.3;50.07;16;5654.0
16-11-13;12:09;31.7;271.7;0.0;244.3;50.07;8;5654.0
16-11-13;12:12;31.6;249.4;0.1;244.3;50.04;14;5654.0
16-11-13;12:15;31.7;288.7;0.1;245.3;50.07;30;5654.0
16-11-13;12:18;31.7;283.3;0.1;245.3;50.06;21;5654.0
16-11-13;12:21;31.8;280.3;0.1;244.3;50.06;27;5654.0
16-11-13;12:24;31.6;283.1;0.1;243.4;50.06;16;5654.0
16-11-13;12:27;31.7;269.8;0.1;244.3;50.08;14;5654.0
16-11-13;12:30;31.6;276.4;0.1;244.3;50.04;15;5654.0
16-11-13;12:33;31.6;267.0;0.1;243.4;50.07;18;5654.0
16-11-13;12:36;31.6;252.9;0.1;243.4;50.02;22;5654.0
16-11-13;12:39;31.5;256.4;0.0;244.3;50.04;12;5654.0
16-11-13;12:42;31.6;263.2;0.1;243.4;50.06;15;5654.0
16-11-13;12:45;31.6;270.7;0.1;244.3;50.01;18;5654.0
16-11-13;12:48;31.5;270.9;0.1;244.3;50.06;15;5654.0
16-11-13;12:51;31.6;274.0;0.1;245.3;50.06;16;5654.0
16-11-13;12:54;31.5;266.1;0.0;244.3;50.04;12;5654.0
16-11-13;12:57;31.7;252.9;0.0;243.4;50.03;8;5654.0
16-11-13;13:00;31.5;276.7;0.0;245.3;50.02;14;5654.0
16-11-13;13:03;31.5;258.5;0.0;244.3;50.02;9;5654.0
16-11-13;13:06;31.5;265.4;0.0;244.3;50.01;8;5654.0
16-11-13;13:09;31.6;263.8;0.0;245.3;50.04;10;5654.0
16-11-13;13:12;31.5;265.8;0.1;244.3;50.03;13;5654.0
16-11-13;13:15;31.5;267.1;0.1;245.3;50.04;15;5654.0
16-11-13;13:18;31.4;272.3;0.1;245.3;50.04;17;5654.0
16-11-13;13:21;31.5;260.5;0.0;246.3;50.05;14;5654.0
16-11-13;13:24;31.2;259.7;0.1;244.3;50.01;17;5654.0
16-11-13;13:27;31.4;273.6;0.1;245.3;50.07;11;5654.0
16-11-13;13:30;31.4;275.3;0.1;244.3;50.05;11;5654.0
16-11-13;13:33;31.4;258.8;0.0;245.3;50.04;2;5654.0
16-11-13;13:36;31.2;205.8;0.0;244.3;50.05;0;5654.0
16-11-13;13:39;31.2;232.7;0.0;245.3;50.07;0;5654.0
16-11-13;13:42;31.2;250.6;0.0;245.3;50.06;1;5654.0
16-11-13;13:45;31.2;254.2;0.0;246.3;50.06;3;5654.0
16-11-13;13:48;31.1;248.2;0.0;245.3;50.07;5;5654.0
16-11-13;13:51;31.1;246.6;0.0;245.3;50.07;10;5654.0
16-11-13;13:54;31.5;261.6;0.1;244.3;50.07;15;5654.0
16-11-13;13:57;31.1;266.6;0.0;245.3;50.09;9;5654.0
16-11-13;14:00;31.4;254.5;0.1;245.3;50.05;20;5654.0
16-11-13;14:03;31.2;267.0;0.0;245.3;50.02;12;5654.0
16-11-13;14:06;31.2;269.5;0.0;245.3;50.06;12;5654.0
16-11-13;14:09;31.1;261.7;0.0;246.3;50.03;4;5654.0
16-11-13;14:12;31.1;257.2;0.0;245.3;50.03;3;5654.0
16-11-13;14:15;31.0;265.8;0.0;245.3;50.04;2;5654.0
16-11-13;14:18;31.1;259.4;0.0;245.3;50.06;4;5654.0
16-11-13;14:21;31.1;276.1;0.0;244.3;50.07;2;5654.0
16-11-13;14:24;31.1;259.4;0.0;245.3;50.06;1;5654.0
16-11-13;14:27;31.0;255.9;0.0;245.3;50.08;4;5654.0
16-11-13;14:30;30.9;281.3;0.0;244.3;50.03;13;5654.0
16-11-13;14:33;31.0;257.8;0.1;245.3;50.00;10;5654.0
16-11-13;14:36;31.1;260.4;0.0;245.3;50.05;12;5654.0
16-11-13;14:39;31.1;266.6;0.0;245.3;50.05;8;5654.0
16-11-13;14:42;31.2;274.6;0.1;245.3;50.01;18;5654.0
16-11-13;14:45;31.2;271.5;0.0;246.3;50.02;14;5654.0
16-11-13;14:48;31.1;272.7;0.0;244.3;50.04;7;5654.0
16-11-13;14:51;31.1;276.8;0.0;244.3;50.03;0;5654.0
16-11-13;14:54;30.9;203.7;0.0;245.3;50.04;0;5654.0
16-11-13;14:57;30.9;271.8;0.0;245.3;50.02;0;5654.0
16-11-13;15:00;30.9;279.6;0.0;245.3;50.02;0;5654.0
16-11-13;15:03;30.9;270.5;0.0;245.3;50.03;0;5654.0
16-11-13;15:06;30.8;262.2;0.0;245.3;50.03;0;5654.0
16-11-13;15:09;30.8;255.6;0.0;245.3;50.02;0;5654.0
16-11-13;15:12;30.7;236.7;0.0;245.3;50.03;0;5654.0
16-11-13;15:15;30.7;235.8;0.0;244.3;50.01;0;5654.0
16-11-13;15:18;30.7;211.5;0.0;243.4;50.02;0;5654.0
16-11-13;15:21;30.5;197.4;0.0;244.3;50.03;0;5654.0
16-11-13;15:24;30.5;196.5;0.0;244.3;50.00;0;5654.0
16-11-13;15:27;30.5;225.2;0.0;242.4;50.02;0;5654.0
16-11-13;15:30;30.5;242.2;0.0;243.4;50.01;0;5654.0
16-11-14;08:00;26.1;268.3;0.1;244.3;50.02;13;5654.0
16-11-14;08:03;26.4;274.8;0.1;245.3;50.05;16;5654.0
16-11-14;08:06;26.4;270.2;0.1;244.3;50.05;19;5654.0
16-11-14;08:09;27.5;279.7;0.1;244.3;50.02;21;5654.0
16-11-14;08:12;27.5;274.8;0.1;244.3;50.03;24;5654.0
16-11-14;08:15;27.9;274.3;0.1;244.3;50.05;30;5654.0
16-11-14;08:18;27.5;282.5;0.1;243.4;50.02;33;5654.0
16-11-14;08:21;27.9;293.8;0.2;244.3;50.04;43;5654.0
16-11-14;08:24;28.3;291.6;0.3;244.3;50.05;51;5654.0
16-11-14;08:27;28.6;284.1;0.3;244.3;50.03;50;5654.0
16-11-14;08:30;29.4;291.0;0.3;244.3;50.06;49;5654.0
16-11-14;08:33;29.4;288.7;0.2;244.3;50.03;46;5654.0
16-11-14;08:36;29.7;299.4;0.3;244.3;50.06;55;5654.0
16-11-14;08:39;30.2;284.1;0.4;244.3;50.05;81;5654.0
16-11-14;08:42;30.2;296.1;0.4;244.3;50.06;80;5654.0
16-11-14;08:45;30.3;307.4;0.4;244.3;50.06;77;5654.0
16-11-14;08:48;30.3;303.9;0.5;247.3;50.04;104;5654.1
16-11-14;08:51;30.5;307.6;0.5;246.3;50.03;113;5654.1
16-11-14;08:54;30.8;301.4;0.5;246.3;50.04;117;5654.1
16-11-14;08:57;30.8;303.5;0.6;247.3;50.04;127;5654.1
16-11-14;09:00;30.9;300.7;0.6;246.3;50.05;114;5654.1
16-11-14;09:03;31.0;299.5;0.5;246.3;50.06;117;5654.1
16-11-14;09:06;30.9;302.7;0.5;246.3;50.07;96;5654.1
16-11-14;09:09;31.1;301.9;0.5;246.3;50.07;91;5654.1
16-11-14;09:12;31.2;304.1;0.5;246.3;50.04;108;5654.1
16-11-14;09:15;31.2;304.8;0.6;246.3;50.05;121;5654.1
16-11-14;09:18;31.5;294.2;0.6;246.3;50.03;126;5654.1
16-11-14;09:21;31.5;308.4;0.6;246.3;50.06;132;5654.1
16-11-14;09:24;31.8;306.0;0.7;245.3;50.07;152;5654.1
16-11-14;09:27;31.9;306.7;0.7;245.3;50.05;156;5654.1
16-11-14;09:30;31.8;311.4;0.9;244.3;50.01;201;5654.1
16-11-14;09:33;31.7;304.1;0.7;245.3;50.05;157;5654.1
16-11-14;09:36;31.9;308.7;0.8;245.3;50.06;176;5654.2
16-11-14;09:39;32.0;307.4;0.9;245.3;50.06;200;5654.2
16-11-14;09:42;32.2;304.8;1.0;245.3;50.08;206;5654.2
16-11-14;09:45;32.4;304.8;2.4;246.3;50.05;565;5654.2
16-11-14;09:48;32.3;298.8;1.5;246.3;50.04;361;5654.2
16-11-14;09:51;33.3;300.7;4.4;247.3;50.04;1099;5654.2
16-11-14;09:54;34.0;297.2;2.0;246.3;50.03;485;5654.3
16-11-14;09:57;34.4;291.5;4.1;247.3;50.05;1018;5654.3
