data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-11-14;10:00;34.6;321.5;3.1;248.2;50.06;774;5654.4
16-11-14;10:03;34.9;285.7;4.1;248.2;50.04;1032;5654.4
16-11-14;10:06;35.4;285.9;4.0;248.2;50.03;994;5654.5
16-11-14;10:09;35.6;284.7;3.9;247.3;50.06;962;5654.5
16-11-14;10:12;36.0;276.8;4.0;246.3;50.03;981;5654.6
16-11-14;10:15;36.1;281.9;4.1;247.3;50.06;1011;5654.6
16-11-14;10:18;35.7;284.3;0.7;245.3;50.05;182;5654.7
16-11-14;10:21;36.3;297.8;2.5;245.3;50.06;615;5654.7
16-11-14;10:24;36.3;280.0;3.8;246.3;50.04;949;5654.7
16-11-14;10:27;36.1;286.3;1.0;244.3;50.05;232;5654.8
16-11-14;10:30;35.9;267.3;2.4;245.3;50.06;587;5654.8
16-11-14;10:33;35.9;270.5;1.4;245.3;50.06;340;5654.8
16-11-14;10:36;35.9;278.3;1.1;245.3;50.07;265;5654.8
16-11-14;10:39;35.7;291.0;3.0;246.3;50.05;733;5654.8
16-11-14;10:42;35.5;292.2;0.9;245.3;50.06;213;5654.9
16-11-14;10:45;35.5;282.1;1.0;244.3;50.05;233;5654.9
16-11-14;10:48;35.3;296.1;1.0;244.3;50.04;232;5654.9
16-11-14;10:51;35.3;299.1;1.1;244.3;50.04;251;5654.9
16-11-14;10:54;35.2;309.8;1.1;244.3;50.04;248;5654.9
16-11-14;10:57;35.3;300.5;1.1;244.3;50.06;268;5654.9
16-11-14;11:00;35.3;317.1;1.4;245.3;;348;5654.9
16-11-14;11:03;35.3;301.3;4.5;247.3;50.02;1088;5655.0
16-11-14;11:06;35.9;246.6;3.5;247.3;50.03;880;5655.0
16-11-14;11:09;35.4;285.6;0.7;244.3;50.02;157;5655.0
16-11-14;11:12;35.2;293.4;4.4;247.3;50.03;1129;5655.0
16-11-14;11:15;36.5;291.9;2.4;246.3;50.04;596;5655.1
16-11-14;11:18;36.9;285.4;4.7;247.3;50.03;1170;5655.1
16-11-14;11:21;37.2;279.7;4.6;247.3;50.05;1146;5655.2
16-11-14;11:24;37.5;274.9;3.8;245.3;50.03;939;5655.2
16-11-14;11:27;37.2;286.6;1.0;244.3;50.02;219;5655.3
16-11-14;11:30;37.6;278.7;5.0;247.3;50.08;1229;5655.3
16-11-14;11:33;38.0;277.7;3.8;247.3;49.99;903;5655.4
16-11-14;11:36;38.2;271.7;4.8;246.3;50.04;1185;5655.4
16-11-14;11:39;38.4;278.6;2.9;245.3;50.03;701;5655.5
16-11-14;11:42;38.7;269.0;4.8;246.3;50.03;1173;5655.5
16-11-14;11:45;39.1;272.0;4.8;247.3;50.00;1149;5655.6
16-11-14;11:48;39.2;273.4;4.6;246.3;50.05;1132;5655.6
16-11-14;11:51;39.4;272.4;4.6;246.3;50.07;1124;5655.7
16-11-14;11:54;39.7;268.3;4.6;247.3;50.04;1129;5655.7
16-11-14;11:57;39.9;270.1;4.7;247.3;50.05;1157;5655.8
16-11-14;12:00;40.1;266.6;4.6;246.3;50.04;1128;5655.9
16-11-14;12:03;40.2;269.8;4.3;246.3;50.03;1036;5655.9
16-11-14;12:06;39.0;259.5;1.2;245.3;50.07;278;5655.9
16-11-14;12:09;39.3;264.6;3.0;240.4;50.07;742;5656.0
16-11-14;12:12;38.5;263.5;1.0;244.3;50.08;254;5656.0
16-11-14;12:15;38.2;285.7;1.2;244.3;50.07;272;5656.0
16-11-14;12:18;38.2;248.8;3.1;245.3;50.05;776;5656.0
16-11-14;12:21;38.5;303.5;1.3;244.3;50.04;309;5656.1
16-11-14;12:24;38.6;287.4;5.0;246.3;50.00;1195;5656.1
16-11-14;12:27;38.9;279.6;1.3;244.3;50.04;299;5656.1
16-11-14;12:30;38.9;268.2;1.3;244.3;50.07;306;5656.2
16-11-14;12:33;37.8;277.0;0.9;244.3;50.06;193;5656.2
16-11-14;12:36;37.6;278.6;0.6;244.3;50.03;148;5656.2
16-11-14;12:39;37.2;283.5;0.5;244.3;50.02;115;5656.2
16-11-14;12:42;36.9;283.8;0.5;244.3;50.02;104;5656.2
16-11-14;12:45;36.7;288.4;0.5;243.4;50.02;116;5656.2
16-11-14;12:48;36.5;285.7;0.6;243.4;50.05;136;5656.2
16-11-14;12:51;36.5;292.2;0.6;244.3;50.06;151;5656.2
16-11-14;12:54;36.3;277.5;0.7;244.3;50.05;154;5656.2
16-11-14;12:57;36.2;306.5;0.9;244.3;50.07;195;5656.2
16-11-14;13:00;37.0;299.7;4.6;246.3;50.05;1112;5656.3
16-11-14;13:03;36.8;289.5;1.0;244.3;50.01;226;5656.3
16-11-14;13:06;36.7;297.9;1.0;244.3;50.03;224;5656.3
16-11-14;13:09;36.5;317.2;3.2;246.3;50.03;766;5656.3
16-11-14;13:12;37.6;296.4;4.4;246.3;50.03;1075;5656.4
16-11-14;13:15;37.8;286.5;4.4;245.3;50.03;1066;5656.4
16-11-14;13:18;38.2;281.1;4.0;245.3;50.07;966;5656.5
16-11-14;13:21;38.4;282.5;4.0;245.3;50.04;980;5656.5
16-11-14;13:24;38.3;284.1;3.8;245.3;50.05;903;5656.6
16-11-14;13:27;38.6;278.0;3.9;245.3;50.03;941;5656.6
16-11-14;13:30;38.9;282.7;3.9;245.3;50.03;944;5656.7
16-11-14;13:33;38.6;283.3;3.7;246.3;50.02;896;5656.7
16-11-14;13:36;39.0;278.6;3.7;246.3;50.03;914;5656.8
16-11-14;13:39;38.7;279.3;3.4;245.3;50.03;823;5656.8
16-11-14;13:42;38.7;278.1;3.5;245.3;50.02;868;5656.9
16-11-14;13:45;39.1;285.0;2.8;245.3;50.04;678;5656.9
16-11-14;13:48;38.7;282.1;2.8;246.3;50.05;692;5656.9
16-11-14;13:51;38.7;287.1;3.3;247.3;50.01;817;5657.0
16-11-14;13:54;38.5;279.7;3.1;245.3;50.06;769;5657.0
16-11-14;13:57;37.9;281.1;0.5;244.3;50.06;117;5657.0
16-11-14;14:00;37.5;295.3;0.4;244.3;50.00;94;5657.0
16-11-14;14:03;37.4;238.9;2.5;245.3;50.03;619;5657.0
16-11-14;14:06;37.1;278.7;0.4;244.3;50.01;92;5657.0
16-11-14;14:09;37.7;294.5;3.0;245.3;50.02;733;5657.1
16-11-14;14:12;37.8;290.4;3.0;246.3;50.05;726;5657.1
16-11-14;14:15;37.7;293.2;2.8;245.3;50.04;689;5657.1
16-11-14;14:18;37.8;293.9;2.8;247.3;50.08;664;5657.2
16-11-14;14:21;37.8;291.0;2.7;245.3;50.04;655;5657.2
16-11-14;14:24;37.7;291.7;2.6;245.3;50.03;645;5657.2
16-11-14;14:27;37.8;292.5;2.5;246.3;50.03;604;5657.3
16-11-14;14:30;37.8;291.2;2.4;246.3;50.03;575;5657.3
16-11-14;14:33;37.6;289.7;2.3;246.3;50.03;558;5657.3
16-11-14;14:36;37.7;292.8;2.2;245.3;50.03;526;5657.4
16-11-14;14:39;37.6;294.4;2.2;246.3;50.03;529;5657.4
16-11-14;14:42;37.5;300.2;2.0;246.3;50.04;506;5657.4
16-11-14;14:45;37.5;291.2;1.4;245.3;50.04;327;5657.4
16-11-14;14:48;36.9;307.3;0.4;244.3;50.04;91;5657.4
16-11-14;14:51;36.7;278.9;0.3;244.3;50.05;62;5657.4
16-11-14;14:54;36.3;284.9;0.4;245.3;50.06;72;5657.5
16-11-14;14:57;36.1;289.1;0.3;245.3;50.04;61;5657.5
16-11-14;15:00;35.9;276.7;0.3;245.3;50.06;50;5657.5
16-11-14;15:03;35.7;283.7;0.2;245.3;50.07;45;5657.5
16-11-14;15:06;35.5;279.3;0.2;246.3;50.08;34;5657.5
16-11-14;15:09;35.4;273.6;0.2;245.3;50.03;25;5657.5
16-11-14;15:12;35.3;273.1;0.1;245.3;50.06;21;5657.5
16-11-14;15:15;34.9;282.4;0.1;245.3;50.06;19;5657.5
16-11-14;15:18;34.8;283.8;0.1;245.3;50.06;19;5657.5
16-11-14;15:21;34.8;253.4;0.2;245.3;50.06;36;5657.5
16-11-14;15:24;34.6;249.0;0.0;245.3;50.02;12;5657.5
16-11-14;15:27;34.5;268.2;0.0;245.3;50.02;11;5657.5
16-11-14;15:30;34.2;255.6;0.0;245.3;50.01;4;5657.5
16-11-14;15:33;34.0;254.5;0.0;245.3;50.03;1;5657.5
16-11-14;15:36;33.9;210.3;0.0;245.3;50.02;0;5657.5
16-11-14;15:39;33.8;146.4;0.0;245.3;50.03;0;5657.5
16-11-14;15:42;33.7;120.4;0.0;245.3;50.05;0;5657.5
16-11-14;15:45;33.5;187.2;0.0;245.3;50.06;0;5657.5
16-11-14;15:48;33.4;240.6;0.0;245.3;50.03;0;5657.5
16-11-14;15:51;33.3;215.6;0.0;246.3;50.06;0;5657.5
16-11-14;15:54;33.2;188.9;0.0;243.4;50.07;0;5657.5
16-11-14;15:57;33.1;160.5;0.0;244.3;50.05;0;5657.5
16-11-14;16:00;33.0;130.6;0.0;245.3;50.08;0;5657.5
16-11-15;07:24;26.1;275.6;0.1;245.3;50.01;14;5657.5
16-11-15;07:27;26.1;282.2;0.1;245.3;50.03;14;5657.5
16-11-15;07:30;27.2;278.0;0.1;245.3;50.04;17;5657.5
16-11-15;07:33;27.2;263.5;0.1;246.3;50.05;20;5657.5
16-11-15;07:36;27.5;276.7;0.1;246.3;50.04;24;5657.5
16-11-15;07:39;27.5;297.5;0.2;247.3;50.05;32;5657.5
16-11-15;07:42;28.3;296.1;0.2;247.3;50.03;42;5657.5
16-11-15;07:45;28.3;312.7;0.5;246.3;50.03;87;5657.5
16-11-15;07:48;29.4;312.1;0.7;248.2;50.04;140;5657.5
16-11-15;07:51;29.7;296.6;0.4;246.3;50.04;62;5657.5
16-11-15;07:54;30.1;302.7;0.4;246.3;50.04;67;5657.5
16-11-15;07:57;30.2;300.5;0.3;246.3;50.03;61;5657.5
16-11-15;08:00;30.2;303.2;0.4;247.3;50.04;80;5657.5
16-11-15;08:03;30.4;290.9;0.4;246.3;50.08;88;5657.5
16-11-15;08:06;30.5;300.2;0.5;246.3;50.04;97;5657.5
16-11-15;08:09;30.7;310.9;0.8;246.3;50.02;153;5657.5
16-11-15;08:12;31.0;311.5;1.0;247.3;50.03;217;5657.5
16-11-15;08:15;31.0;305.5;1.0;246.3;50.03;237;5657.5
16-11-15;08:18;31.2;310.4;1.1;246.3;50.08;253;5657.5
16-11-15;08:21;31.4;309.0;0.9;246.3;50.04;224;5657.6
16-11-15;08:24;31.6;303.2;1.0;246.3;50.03;216;5657.6
16-11-15;08:27;31.6;310.1;0.8;246.3;50.04;171;5657.6
16-11-15;08:30;31.6;305.7;0.8;245.3;50.06;195;5657.6
16-11-15;08:33;31.9;305.4;0.9;245.3;50.04;202;5657.6
16-11-15;08:36;31.9;307.6;0.7;245.3;50.04;152;5657.6
16-11-15;08:39;31.9;304.5;1.3;245.3;50.03;305;5657.6
16-11-15;08:42;32.0;301.1;1.8;245.3;50.04;433;5657.6
16-11-15;08:45;32.5;306.1;1.5;246.3;50.03;374;5657.7
16-11-15;08:48;32.4;301.7;1.2;245.3;50.05;264;5657.7
16-11-15;08:51;32.6;302.6;1.3;245.3;50.07;309;5657.7
16-11-15;08:54;32.6;317.4;1.5;245.3;50.01;323;5657.7
16-11-15;08:57;32.6;306.4;1.2;244.3;50.05;295;5657.7
16-11-15;09:00;33.0;303.6;1.2;245.3;50.06;278;5657.7
16-11-15;09:03;33.0;310.4;1.2;245.3;50.06;294;5657.8
16-11-15;09:06;32.7;310.4;1.2;244.3;50.05;285;5657.8
16-11-15;09:09;33.1;313.7;1.2;243.4;50.05;312;5657.8
16-11-15;09:12;33.2;316.8;1.5;244.3;50.04;363;5657.8
16-11-15;09:15;33.2;306.4;1.4;246.3;50.05;344;5657.8
16-11-15;09:18;33.4;309.9;1.3;245.3;50.05;298;5657.8
16-11-15;09:21;33.3;302.6;1.0;245.3;50.05;236;5657.8
16-11-15;09:24;33.2;304.6;1.1;245.3;50.06;263;5657.9
16-11-15;09:27;33.4;310.8;1.2;245.3;50.04;286;5657.9
16-11-15;09:30;33.3;309.9;1.1;245.3;50.06;266;5657.9
16-11-15;09:33;33.7;305.7;1.4;245.3;50.06;321;5657.9
16-11-15;09:36;33.8;310.1;1.2;245.3;50.05;298;5657.9
16-11-15;09:39;33.9;309.9;1.4;245.3;50.07;340;5657.9
16-11-15;09:42;33.8;310.4;1.7;245.3;50.06;376;5657.9
16-11-15;09:45;34.1;308.0;1.7;245.3;50.05;397;5658.0
16-11-15;09:48;34.0;301.0;2.5;246.3;50.04;612;5658.0
16-11-15;09:51;34.6;303.5;2.5;245.3;50.02;605;5658.0
16-11-15;09:54;34.6;295.6;2.6;245.3;50.05;643;5658.0
16-11-15;09:57;34.9;301.3;2.9;247.3;50.02;718;5658.1
16-11-15;10:00;35.0;304.1;2.0;247.3;50.02;497;5658.1
16-11-15;10:03;35.0;296.6;1.5;246.3;50.02;370;5658.1
16-11-15;10:06;34.8;300.0;2.1;246.3;50.06;508;5658.2
16-11-15;10:09;35.3;298.0;3.1;248.2;50.06;765;5658.2
16-11-15;10:12;35.7;301.9;3.1;247.3;50.04;755;5658.2
16-11-15;10:15;35.9;305.5;3.4;247.3;50.06;836;5658.3
16-11-15;10:18;36.3;4.8;3.9;248.2;50.00;938;5658.3
16-11-15;10:21;36.7;292.2;4.1;247.3;50.03;1012;5658.4
16-11-15;10:24;36.8;294.8;4.3;247.3;50.04;1026;5658.4
16-11-15;10:27;37.5;288.4;4.2;247.3;50.05;1045;5658.5
16-11-15;10:30;37.5;286.6;4.3;248.2;50.06;1052;5658.5
16-11-15;10:33;37.8;287.4;3.8;247.3;50.05;940;5658.6
16-11-15;10:36;37.5;302.6;2.2;245.3;50.04;531;5658.6
16-11-15;10:39;37.6;279.7;3.4;247.3;50.04;827;5658.6
16-11-15;10:42;37.8;289.1;3.8;247.3;50.04;967;5658.7
16-11-15;10:45;38.0;291.5;4.3;247.3;50.06;1048;5658.7
16-11-15;10:48;38.4;292.8;4.2;247.3;50.04;1044;5658.8
16-11-15;10:51;38.5;291.2;4.2;246.3;50.04;1036;5658.8
16-11-15;10:54;38.7;286.2;4.1;247.3;50.05;1037;5658.9
16-11-15;10:57;38.7;288.8;4.2;247.3;50.06;1049;5658.9
16-11-15;11:00;39.2;286.3;4.2;248.2;50.05;1043;5659.0
16-11-15;11:03;39.2;288.2;4.1;247.3;50.01;1044;5659.0
16-11-15;11:06;39.4;287.2;4.3;248.2;50.05;1064;5659.1
16-11-15;11:09;39.7;282.2;4.5;248.2;50.04;1095;5659.2
16-11-15;11:12;39.7;4.8;4.1;248.2;50.04;985;5659.2
16-11-15;11:15;39.4;280.8;3.0;247.3;50.04;753;5659.2
16-11-15;11:18;39.5;305.4;3.2;247.3;50.05;790;5659.3
16-11-15;11:21;39.4;288.7;4.0;247.3;50.00;966;5659.3
16-11-15;11:24;39.7;292.5;3.5;247.3;50.02;895;5659.4
16-11-15;11:27;39.8;287.2;4.2;248.2;50.03;1028;5659.4
16-11-15;11:30;39.8;289.4;4.2;247.3;50.02;1041;5659.5
16-11-15;11:33;39.9;301.0;3.2;247.3;50.03;777;5659.5
16-11-15;11:36;39.8;291.9;3.1;247.3;50.02;788;5659.6
16-11-15;11:39;39.5;284.6;3.0;247.3;50.04;742;5659.6
16-11-15;11:42;39.4;283.3;3.5;248.2;50.03;890;5659.6
16-11-15;11:45;39.7;296.7;3.5;247.3;50.04;857;5659.7
16-11-15;11:48;39.7;303.0;3.1;247.3;50.02;781;5659.7
16-11-15;11:51;39.4;270.4;3.1;247.3;50.04;774;5659.8
16-11-15;11:54;39.5;289.8;3.1;247.3;50.06;792;5659.8
16-11-15;11:57;39.2;291.7;2.6;247.3;50.07;621;5659.8
16-11-15;12:00;39.2;298.2;2.4;246.3;50.06;591;5659.9
16-11-15;12:03;38.9;294.7;1.4;246.3;50.03;342;5659.9
16-11-15;12:06;38.4;301.0;1.2;243.4;50.02;290;5659.9
16-11-15;12:09;38.2;298.2;1.1;244.3;50.02;266;5659.9
16-11-15;12:12;37.8;305.5;1.1;245.3;50.05;244;5659.9
16-11-15;12:15;37.7;303.2;1.0;245.3;50.06;219;5659.9
16-11-15;12:18;37.4;303.2;0.9;245.3;50.05;211;5660.0
16-11-15;12:21;37.1;303.9;0.9;245.3;50.05;204;5660.0
16-11-15;12:24;37.2;305.8;0.8;244.3;50.02;178;5660.0
16-11-15;12:27;36.7;310.9;0.8;245.3;50.02;170;5660.0
16-11-15;12:30;36.8;306.2;0.7;245.3;50.05;176;5660.0
16-11-15;12:33;36.4;304.1;0.7;244.3;50.06;166;5660.0
16-11-15;12:36;36.2;304.6;0.7;244.3;50.06;143;5660.0
16-11-15;12:39;36.2;305.1;0.6;245.3;50.04;146;5660.0
16-11-15;12:42;36.0;305.7;0.7;245.3;50.05;175;5660.0
16-11-15;12:45;36.1;304.9;0.8;245.3;50.06;192;5660.0
16-11-15;12:48;35.7;305.8;0.8;244.3;50.06;177;5660.0
16-11-15;12:51;35.7;303.8;0.7;244.3;50.05;158;5660.1
16-11-15;12:54;35.7;302.7;0.8;244.3;50.07;157;5660.1
16-11-15;12:57;35.9;302.6;0.7;244.3;50.05;151;5660.1
16-11-15;13:00;35.5;308.0;0.7;245.3;50.06;156;5660.1
16-11-15;13:03;35.5;303.5;0.7;244.3;50.04;148;5660.1
16-11-15;13:06;35.4;301.9;0.7;245.3;50.04;146;5660.1
16-11-15;13:09;35.4;302.1;0.7;246.3;50.04;140;5660.1
16-11-15;13:12;35.4;304.1;0.6;245.3;50.05;134;5660.1
16-11-15;13:15;35.2;298.8;0.5;245.3;50.05;118;5660.1
16-11-15;13:18;35.2;306.8;0.6;245.3;50.05;120;5660.1
16-11-15;13:21;35.2;301.6;0.5;244.3;50.04;120;5660.1
16-11-15;13:24;34.9;303.0;0.6;245.3;50.04;124;5660.1
16-11-15;13:27;34.9;307.0;0.6;245.3;50.04;144;5660.1
16-11-15;13:30;34.9;298.2;0.5;244.3;50.02;117;5660.1
16-11-15;13:33;34.7;300.8;0.4;244.3;50.03;83;5660.2
16-11-15;13:36;34.7;297.0;0.5;245.3;50.05;105;5660.2
16-11-15;13:39;34.6;309.8;0.6;244.3;50.03;130;5660.2
16-11-15;13:42;34.6;293.9;0.5;244.3;50.02;117;5660.2
16-11-15;13:45;34.5;294.5;0.5;244.3;50.01;104;5660.2
16-11-15;13:48;34.5;294.8;0.5;245.3;50.04;108;5660.2
16-11-15;13:51;34.2;299.8;0.5;244.3;50.04;103;5660.2
16-11-15;13:54;34.6;299.2;0.6;245.3;50.00;102;5660.2
16-11-15;13:57;34.5;298.9;0.8;245.3;50.04;194;5660.2
16-11-15;14:00;34.6;293.1;0.5;245.3;50.07;127;5660.2
16-11-15;14:03;34.6;325.1;1.2;246.3;50.03;275;5660.2
16-11-15;14:06;34.6;314.9;1.5;246.3;50.03;361;5660.2
16-11-15;14:09;34.8;295.1;1.7;246.3;50.03;391;5660.2
16-11-15;14:12;35.2;301.7;1.4;245.3;50.07;347;5660.3
16-11-15;14:15;34.9;298.6;1.0;245.3;50.06;227;5660.3
16-11-15;14:18;34.7;291.5;0.8;246.3;50.06;188;5660.3
16-11-15;14:21;34.6;299.1;0.7;245.3;50.04;143;5660.3
16-11-15;14:24;34.7;298.8;0.5;246.3;50.04;119;5660.3
16-11-15;14:27;34.7;294.7;0.5;244.3;50.00;90;5660.3
16-11-15;14:30;34.5;293.4;0.4;243.4;50.03;77;5660.3
16-11-15;14:33;34.2;292.0;0.4;243.4;50.03;77;5660.3
16-11-15;14:36;34.0;295.3;0.4;244.3;50.03;62;5660.3
16-11-15;14:39;33.9;288.1;0.2;244.3;50.04;49;5660.3
16-11-15;14:42;33.8;288.7;0.3;243.4;50.05;49;5660.3
16-11-15;14:45;33.8;288.8;0.2;244.3;50.03;50;5660.3
16-11-15;14:48;33.5;288.1;0.2;244.3;50.03;43;5660.3
16-11-15;14:51;33.5;279.6;0.2;244.3;50.04;39;5660.3
16-11-15;14:54;33.7;287.6;0.2;244.3;50.05;37;5660.3
16-11-15;14:57;33.7;282.5;0.1;244.3;50.07;32;5660.3
16-11-15;15:00;33.7;281.9;0.1;244.3;50.05;24;5660.3
16-11-15;15:03;33.4;271.4;0.1;245.3;50.04;17;5660.3
16-11-15;15:06;33.4;266.8;0.1;244.3;50.06;16;5660.3
16-11-15;15:09;33.3;271.8;0.1;244.3;50.04;12;5660.3
16-11-15;15:12;33.2;267.1;0.0;245.3;50.10;7;5660.3
16-11-15;15:15;33.2;253.1;0.0;245.3;50.06;4;5660.3
16-11-15;15:18;33.1;236.1;0.0;243.4;50.05;0;5660.3
16-11-15;15:21;33.0;118.3;0.0;244.3;50.04;0;5660.3
16-11-15;15:24;32.9;148.3;0.0;244.3;50.05;0;5660.3
16-11-15;15:27;32.7;218.2;0.0;244.3;50.04;0;5660.3
16-11-15;15:30;32.6;268.3;0.0;244.3;50.04;0;5660.3
16-11-15;15:33;32.6;256.9;0.0;245.3;50.03;0;5660.3
16-11-15;15:36;32.5;255.3;0.0;244.3;50.02;0;5660.3
16-11-15;15:39;32.4;263.3;0.0;244.3;50.04;0;5660.3
16-11-15;15:42;32.4;237.4;0.0;245.3;50.03;0;5660.3
16-11-15;15:45;32.3;168.6;0.0;244.3;50.06;0;5660.3
16-11-15;15:48;32.2;125.8;0.0;244.3;50.03;0;5660.3
16-11-16;09:03;27.2;264.8;0.1;245.3;50.06;14;5660.3
16-11-16;09:06;27.9;259.8;0.1;244.3;50.07;15;5660.3
16-11-16;09:09;27.9;258.1;0.1;245.3;50.07;13;5660.3
16-11-16;09:12;27.9;260.8;0.0;245.3;50.08;11;5660.3
16-11-16;09:15;28.3;253.1;0.1;244.3;50.08;12;5660.3
16-11-16;09:18;28.3;272.9;0.1;245.3;50.07;22;5660.4
16-11-16;09:21;29.0;279.4;0.1;243.4;50.08;25;5660.4
16-11-16;09:24;29.0;284.6;0.2;242.4;50.06;27;5660.4
16-11-16;09:27;29.7;296.0;0.2;243.4;50.07;35;5660.4
16-11-16;09:30;29.7;283.1;0.2;243.4;50.07;38;5660.4
16-11-16;09:33;30.2;288.1;0.2;244.3;50.05;37;5660.4
16-11-16;09:36;30.1;281.8;0.1;243.4;50.05;31;5660.4
16-11-16;09:39;30.3;279.6;0.1;243.4;50.07;33;5660.4
16-11-16;09:42;30.4;295.0;0.2;245.3;50.07;33;5660.4
16-11-16;09:45;30.3;274.9;0.2;243.4;50.08;41;5660.4
16-11-16;09:48;30.5;285.7;0.1;243.4;50.07;29;5660.4
16-11-16;09:51;30.5;284.7;0.1;243.4;50.07;23;5660.4
16-11-16;09:54;30.3;280.6;0.1;243.4;50.07;17;5660.4
16-11-16;09:57;30.4;282.4;0.1;244.3;50.07;16;5660.4
16-11-16;10:00;30.7;275.3;0.1;243.4;50.02;17;5660.4
16-11-16;10:03;30.7;272.1;0.1;244.3;50.03;20;5660.4
16-11-16;10:06;30.5;274.5;0.1;244.3;50.01;21;5660.4
16-11-16;10:09;30.5;277.5;0.1;243.4;50.02;19;5660.4
16-11-16;10:12;30.8;277.8;0.1;245.3;50.05;19;5660.4
16-11-16;10:15;30.8;265.8;0.1;244.3;50.05;15;5660.4
16-11-16;10:18;30.9;275.3;0.1;244.3;50.06;14;5660.4
16-11-16;10:21;30.8;271.5;0.1;243.4;50.00;13;5660.4
16-11-16;10:24;31.0;267.0;0.0;244.3;50.05;10;5660.4
16-11-16;10:27;30.8;243.7;0.0;244.3;50.04;9;5660.4
16-11-16;10:30;30.9;238.6;0.0;244.3;50.09;9;5660.4
16-11-16;10:33;31.0;243.1;0.0;243.4;50.04;9;5660.4
16-11-16;10:36;31.0;246.8;0.1;243.4;50.04;11;5660.4
16-11-16;10:39;31.1;257.2;0.0;242.4;50.03;8;5660.4
16-11-16;10:42;31.0;258.9;0.0;244.3;50.05;9;5660.4
16-11-16;10:45;31.0;275.8;0.1;243.4;50.07;16;5660.4
16-11-16;10:48;31.1;286.9;0.1;243.4;50.05;23;5660.4
16-11-16;10:51;31.4;275.6;0.1;243.4;50.06;29;5660.4
16-11-16;10:54;31.4;289.0;0.1;243.4;50.04;31;5660.4
16-11-16;10:57;31.2;280.5;0.1;243.4;50.02;20;5660.4
16-11-16;11:00;31.2;272.3;0.1;244.3;50.06;13;5660.4
16-11-16;11:03;31.1;274.9;0.1;244.3;50.05;13;5660.4
16-11-16;11:06;31.4;274.5;0.0;244.3;50.05;7;5660.4
16-11-16;11:09;31.2;254.0;0.0;244.3;50.03;4;5660.4
16-11-16;11:12;31.2;268.6;0.0;243.4;50.05;3;5660.4
16-11-16;11:15;31.2;264.1;0.0;243.4;50.07;4;5660.4
16-11-16;11:18;31.1;251.9;0.1;243.4;50.06;15;5660.4
16-11-16;11:21;31.2;275.0;0.1;243.4;50.03;23;5660.4
16-11-16;11:24;31.5;269.3;0.1;243.4;50.05;24;5660.4
16-11-16;11:27;31.5;279.1;0.1;245.3;50.06;23;5660.4
16-11-16;11:30;31.5;283.3;0.2;243.4;50.07;26;5660.4
16-11-16;11:33;31.4;275.9;0.1;244.3;50.02;21;5660.4
16-11-16;11:36;31.4;265.2;0.1;242.4;50.05;19;5660.4
16-11-16;11:39;31.6;258.2;0.1;242.4;50.06;18;5660.4
16-11-16;11:42;31.2;271.8;0.1;242.4;50.05;23;5660.4
16-11-16;11:45;31.6;268.7;0.1;243.4;50.05;22;5660.4
16-11-16;11:48;31.7;260.0;0.1;243.4;50.02;26;5660.4
16-11-16;11:51;31.4;279.4;0.1;243.4;50.05;33;5660.4
16-11-16;11:54;31.6;271.1;0.1;243.4;50.05;32;5660.4
16-11-16;11:57;31.4;290.6;0.2;244.3;50.06;41;5660.4
16-11-16;12:00;31.7;284.1;0.2;243.4;50.04;45;5660.4
16-11-16;12:03;31.6;285.2;0.1;243.4;50.01;27;5660.4
16-11-16;12:06;31.6;293.2;0.2;242.4;50.05;38;5660.4
16-11-16;12:09;31.8;275.0;0.1;242.4;50.06;22;5660.4
16-11-16;12:12;31.7;277.4;0.1;242.4;50.05;16;5660.4
16-11-16;12:15;31.8;273.4;0.1;242.4;50.05;28;5660.4
16-11-16;12:18;31.7;275.2;0.1;243.4;50.07;23;5660.4
16-11-16;12:21;31.9;276.4;0.1;242.4;50.04;29;5660.4
16-11-16;12:24;31.9;274.2;0.1;243.4;50.04;19;5660.4
16-11-16;12:27;31.8;270.4;0.1;242.4;50.04;22;5660.4
16-11-16;12:30;31.8;263.9;0.1;242.4;50.06;21;5660.4
16-11-16;12:33;31.8;267.7;0.1;244.3;50.04;24;5660.4
16-11-16;12:36;31.9;261.1;0.1;242.4;50.05;21;5660.4
16-11-16;12:39;31.9;268.3;0.1;243.4;50.05;20;5660.4
16-11-16;12:42;31.9;277.0;0.1;243.4;50.07;19;5660.4
16-11-16;12:45;31.9;261.3;0.1;243.4;50.05;16;5660.4
16-11-16;12:48;31.8;251.5;0.1;243.4;50.06;18;5660.4
16-11-16;12:51;31.8;272.4;0.1;243.4;50.06;19;5660.4
16-11-16;12:54;31.9;270.5;0.1;243.4;50.08;21;5660.4
16-11-16;12:57;31.8;275.3;0.1;243.4;50.07;15;5660.4
16-11-16;13:00;31.9;267.0;0.1;243.4;50.06;17;5660.4
16-11-16;13:03;31.9;261.1;0.1;242.4;50.03;13;5660.4
16-11-16;13:06;31.8;271.8;0.1;242.4;50.04;20;5660.4
16-11-16;13:09;31.8;270.5;0.1;242.4;50.01;18;5660.4
16-11-16;13:12;31.9;279.3;0.0;242.4;50.04;14;5660.4
16-11-16;13:15;31.8;264.4;0.0;242.4;50.02;6;5660.4
16-11-16;13:18;31.8;270.4;0.0;242.4;50.02;1;5660.4
16-11-16;13:21;31.8;262.5;0.0;242.4;50.05;4;5660.4
16-11-16;13:24;31.7;279.3;0.1;242.4;50.05;13;5660.4
16-11-16;13:27;31.8;270.1;0.0;243.4;50.07;8;5660.4
16-11-16;13:30;31.7;260.7;0.0;242.4;50.06;12;5660.4
16-11-16;13:33;31.9;267.9;0.0;242.4;50.01;9;5660.4
16-11-16;13:36;31.8;259.1;0.0;242.4;50.06;2;5660.4
16-11-16;13:39;31.7;264.8;0.0;241.4;50.05;7;5660.4
16-11-16;13:42;31.7;277.5;0.0;242.4;50.04;2;5660.4
16-11-16;13:45;31.7;246.3;0.0;242.4;50.03;5;5660.4
16-11-16;13:48;31.7;267.1;0.0;243.4;50.02;0;5660.4
16-11-16;13:51;31.7;224.2;0.0;243.4;50.03;0;5660.4
16-11-16;13:54;31.6;208.4;0.0;243.4;50.07;3;5660.4
16-11-16;13:57;31.6;227.1;0.0;243.4;50.06;2;5660.4
16-11-16;14:00;31.6;215.0;0.0;243.4;50.05;0;5660.4
16-11-16;14:03;31.6;218.4;0.0;244.3;50.05;2;5660.4
16-11-16;14:06;31.5;219.8;0.0;244.3;50.04;1;5660.4
16-11-16;14:09;31.5;242.4;0.0;243.4;50.02;1;5660.4
16-11-16;14:12;31.5;235.1;0.0;243.4;50.04;2;5660.4
16-11-16;14:15;31.5;238.0;0.0;243.4;50.04;0;5660.4
16-11-16;14:18;31.4;255.7;0.0;243.4;50.04;0;5660.4
16-11-16;14:21;31.4;298.9;0.0;243.4;50.03;0;5660.4
16-11-16;14:24;31.4;302.4;0.0;243.4;50.04;0;5660.4
16-11-16;14:27;31.2;296.1;0.0;243.4;50.03;0;5660.4
16-11-16;14:30;31.2;293.1;0.0;243.4;50.03;0;5660.4
16-11-16;14:33;31.2;295.1;0.0;243.4;50.00;0;5660.4
16-11-16;14:36;31.2;281.9;0.0;243.4;50.03;0;5660.4
16-11-16;14:39;31.1;273.3;0.0;243.4;50.03;0;5660.4
16-11-16;14:42;31.1;280.3;0.0;243.4;50.05;0;5660.4
16-11-16;14:45;31.1;279.4;0.0;243.4;50.03;0;5660.4
16-11-16;14:48;31.1;289.5;0.0;244.3;50.05;0;5660.4
16-11-16;14:51;31.0;274.8;0.0;243.4;50.08;0;5660.4
16-11-16;14:54;31.0;261.6;0.0;244.3;50.04;0;5660.4
16-11-17;09:18;28.6;267.6;0.1;245.3;50.05;17;5660.4
16-11-17;09:21;29.4;267.3;0.1;246.3;50.02;19;5660.4
16-11-17;09:24;29.7;256.6;0.0;246.3;50.05;12;5660.4
16-11-17;09:27;29.4;272.9;0.1;245.3;50.05;15;5660.4
16-11-17;09:30;30.1;263.5;0.1;246.3;50.04;17;5660.4
16-11-17;09:33;30.1;270.8;0.0;245.3;50.03;14;5660.4
16-11-17;09:36;30.2;277.4;0.1;245.3;50.04;18;5660.4
16-11-17;09:39;30.2;262.7;0.1;245.3;50.04;28;5660.4
16-11-17;09:42;30.3;280.3;0.2;245.3;50.04;36;5660.4
16-11-17;09:45;30.4;292.9;0.2;245.3;50.06;43;5660.4
16-11-17;09:48;30.3;279.4;0.2;246.3;50.05;43;5660.4
16-11-17;09:51;30.4;277.4;0.1;244.3;50.05;26;5660.4
16-11-17;09:54;30.7;268.3;0.1;245.3;50.05;27;5660.4
16-11-17;09:57;30.8;267.9;0.1;246.3;50.08;23;5660.5
16-11-17;10:00;30.7;262.5;0.1;244.3;50.05;17;5660.5
16-11-17;10:03;30.8;273.4;0.1;245.3;50.03;21;5660.5
16-11-17;10:06;30.8;275.6;0.1;244.3;50.04;24;5660.5
16-11-17;10:09;30.9;264.5;0.1;245.3;50.06;18;5660.5
16-11-17;10:12;31.0;256.4;0.0;245.3;50.10;10;5660.5
16-11-17;10:15;31.1;267.6;0.0;245.3;50.06;10;5660.5
16-11-17;10:18;31.0;256.0;0.1;245.3;50.09;12;5660.5
16-11-17;10:21;31.0;258.2;0.1;245.3;50.04;14;5660.5
16-11-17;10:24;31.1;257.6;0.0;245.3;50.04;12;5660.5
16-11-17;10:27;31.0;259.7;0.0;244.3;50.05;13;5660.5
16-11-17;10:30;31.2;276.5;0.1;246.3;50.07;22;5660.5
16-11-17;10:33;31.1;279.4;0.1;244.3;50.05;28;5660.5
16-11-17;10:36;31.4;279.4;0.1;245.3;50.05;22;5660.5
16-11-17;10:39;31.2;278.1;0.1;245.3;50.05;17;5660.5
16-11-17;10:42;31.4;274.2;0.1;244.3;50.03;27;5660.5
16-11-17;10:45;31.5;280.0;0.2;244.3;50.00;33;5660.5
16-11-17;10:48;31.5;271.5;0.2;245.3;50.05;39;5660.5
16-11-17;10:51;31.5;276.8;0.2;245.3;50.03;38;5660.5
16-11-17;10:54;31.5;275.9;0.1;245.3;50.04;27;5660.5
16-11-17;10:57;31.5;281.9;0.1;245.3;50.05;26;5660.5
16-11-17;11:00;31.7;268.5;0.1;245.3;50.04;23;5660.5
16-11-17;11:03;31.6;263.0;0.1;245.3;50.01;24;5660.5
16-11-17;11:06;31.6;258.1;0.1;244.3;50.02;30;5660.5
16-11-17;11:09;31.5;275.0;0.1;243.4;50.04;23;5660.5
16-11-17;11:12;31.6;278.6;0.1;245.3;50.04;27;5660.5
16-11-17;11:15;31.6;269.9;0.1;245.3;50.06;31;5660.5
16-11-17;11:18;31.7;278.7;0.2;244.3;50.04;41;5660.5
16-11-17;11:21;31.8;285.0;0.3;243.4;50.01;65;5660.5
16-11-17;11:24;31.9;288.7;0.4;243.4;50.06;77;5660.5
16-11-17;11:27;31.9;295.3;0.4;244.3;50.02;78;5660.5
16-11-17;11:30;31.9;304.6;0.5;245.3;50.04;93;5660.5
16-11-17;11:33;32.3;306.1;0.7;244.3;50.03;152;5660.5
16-11-17;11:36;32.2;307.4;0.6;244.3;50.06;111;5660.5
16-11-17;11:39;32.3;308.2;0.7;244.3;50.04;151;5660.5
16-11-17;11:42;32.6;299.1;0.5;244.3;50.04;112;5660.5
16-11-17;11:45;32.5;307.3;0.6;245.3;50.06;128;5660.5
16-11-17;11:48;32.4;307.7;0.5;244.3;50.05;105;5660.5
16-11-17;11:51;32.5;292.2;0.5;244.3;50.06;86;5660.5
16-11-17;11:54;32.5;297.5;0.4;244.3;50.07;72;5660.5
16-11-17;11:57;32.6;298.2;0.5;245.3;50.06;81;5660.5
16-11-17;12:00;32.7;281.1;0.4;243.4;50.06;74;5660.5
16-11-17;12:03;32.6;289.3;0.4;244.3;50.05;73;5660.6
16-11-17;12:06;32.5;293.9;0.4;244.3;50.05;63;5660.6
16-11-17;12:09;32.7;289.1;0.3;244.3;50.06;55;5660.6
16-11-17;12:12;32.6;277.7;0.3;243.4;50.01;47;5660.6
16-11-17;12:15;32.5;272.9;0.2;245.3;50.06;36;5660.6
16-11-17;12:18;32.5;273.9;0.2;244.3;50.04;35;5660.6
16-11-17;12:21;32.6;278.6;0.3;244.3;50.07;51;5660.6
16-11-17;12:24;32.7;285.7;0.3;244.3;50.06;56;5660.6
16-11-17;12:27;32.5;280.2;0.2;244.3;50.04;44;5660.6
16-11-17;12:30;32.6;291.5;0.3;245.3;50.05;57;5660.6
16-11-17;12:33;32.9;298.0;0.3;243.4;50.02;58;5660.6
16-11-17;12:36;32.7;292.0;0.3;243.4;50.02;60;5660.6
16-11-17;12:39;32.9;282.1;0.3;244.3;50.00;50;5660.6
16-11-17;12:42;32.9;285.9;0.3;244.3;50.04;49;5660.6
16-11-17;12:45;50.0;273.9;0.2;244.3;50.03;36;5660.6
16-11-17;12:48;32.5;280.2;0.2;244.3;50.04;41;5660.6
16-11-17;12:51;32.7;275.9;0.2;246.3;50.08;37;5660.6
16-11-17;12:54;32.6;277.1;0.2;244.3;50.06;35;5660.6
16-11-17;12:57;32.7;283.0;0.2;244.3;50.05;40;5660.6
16-11-17;13:00;32.7;280.8;0.2;244.3;50.01;39;5660.6
16-11-17;13:03;32.6;274.8;0.1;243.4;50.02;27;5660.6
16-11-17;13:06;32.7;280.6;0.1;243.4;50.06;32;5660.6
16-11-17;13:09;32.5;265.8;0.1;244.3;50.02;24;5660.6
16-11-17;13:12;32.7;265.1;0.1;244.3;50.02;14;5660.6
16-11-17;13:15;32.5;251.5;0.1;243.4;50.06;11;5660.6
16-11-17;13:18;32.6;252.0;0.0;245.3;50.03;11;5660.6
16-11-17;13:21;32.6;261.4;0.0;244.3;50.04;9;5660.6
16-11-17;13:24;32.5;243.4;0.0;243.4;50.06;10;5660.6
16-11-17;13:27;32.4;272.4;0.0;244.3;50.06;13;5660.6
16-11-17;13:30;32.4;255.4;0.1;244.3;50.03;20;5660.6
16-11-17;13:33;32.4;255.3;0.1;244.3;50.04;18;5660.6
16-11-17;13:36;32.5;263.2;0.1;245.3;50.03;18;5660.6
16-11-17;13:39;32.3;270.7;0.1;244.3;50.03;17;5660.6
16-11-17;13:42;32.4;272.1;0.1;245.3;49.97;19;5660.6
16-11-17;13:45;32.3;279.6;0.1;245.3;50.01;22;5660.6
16-11-17;13:48;32.5;265.4;0.1;245.3;50.03;20;5660.6
16-11-17;13:51;32.3;263.6;0.1;245.3;50.06;17;5660.6
16-11-17;13:54;32.5;262.9;0.1;244.3;50.07;17;5660.6
16-11-17;13:57;32.3;265.1;0.0;245.3;50.08;9;5660.6
16-11-17;14:00;32.4;264.4;0.1;244.3;50.07;12;5660.6
16-11-17;14:03;32.4;249.7;0.1;245.3;50.04;10;5660.6
16-11-17;14:06;32.4;240.6;0.0;245.3;50.04;10;5660.6
16-11-17;14:09;32.3;256.0;0.0;245.3;50.02;12;5660.6
16-11-17;14:12;32.3;248.5;0.1;245.3;50.05;12;5660.6
16-11-17;14:15;32.2;261.3;0.1;245.3;50.04;11;5660.6
16-11-17;14:18;32.2;272.1;0.1;244.3;50.03;19;5660.6
16-11-17;14:21;32.3;274.2;0.2;245.3;50.03;38;5660.6
16-11-17;14:24;32.4;284.9;0.2;245.3;50.04;43;5660.6
16-11-17;14:27;32.3;277.0;0.2;245.3;50.07;38;5660.6
16-11-17;14:30;32.4;273.3;0.1;245.3;50.05;31;5660.6
16-11-17;14:33;32.5;275.0;0.1;244.3;50.05;22;5660.6
16-11-17;14:36;32.4;262.6;0.1;243.4;50.03;20;5660.6
16-11-17;14:39;32.3;255.1;0.0;245.3;50.05;12;5660.6
16-11-17;14:42;32.2;264.6;0.1;245.3;50.05;11;5660.6
16-11-17;14:45;32.3;255.1;0.1;244.3;50.07;10;5660.6
16-11-17;14:48;32.3;253.7;0.0;245.3;50.07;5;5660.6
16-11-17;14:51;32.2;239.7;0.0;245.3;50.06;2;5660.6
16-11-17;14:54;32.2;244.3;0.0;246.3;50.06;1;5660.6
16-11-17;14:57;32.2;225.2;0.0;245.3;50.06;0;5660.6
16-11-17;15:00;32.2;150.4;0.0;245.3;50.05;0;5660.6
16-11-17;15:03;32.0;115.4;0.0;245.3;50.03;0;5660.6
16-11-17;15:06;32.0;182.2;0.0;245.3;50.02;0;5660.6
16-11-17;15:09;31.9;251.5;0.0;247.3;50.02;0;5660.6
16-11-17;15:12;31.9;261.6;0.0;245.3;50.05;0;5660.6
16-11-17;15:15;31.8;257.2;0.0;246.3;50.05;0;5660.6
16-11-17;15:18;31.8;248.8;0.0;245.3;50.03;0;5660.6
16-11-17;15:21;31.7;239.7;0.0;246.3;50.05;0;5660.6
16-11-17;15:24;31.7;192.4;0.0;245.3;50.03;0;5660.6
16-11-17;15:27;31.7;157.1;0.0;245.3;50.06;0;5660.6
16-11-17;15:30;31.6;150.0;0.0;246.3;50.03;0;5660.6
16-11-17;15:33;31.6;140.0;0.0;245.3;50.03;0;5660.6
16-11-17;15:36;31.6;110.5;0.0;245.3;50.03;0;5660.6
16-11-18;07:45;27.5;269.3;0.1;242.4;50.03;18;5660.6
16-11-18;07:48;27.9;280.3;0.1;242.4;50.03;21;5660.6
16-11-18;07:51;27.5;281.6;0.1;242.4;50.03;21;5660.6
16-11-18;07:54;28.6;274.8;0.1;243.4;50.03;25;5660.6
16-11-18;07:57;28.3;274.9;0.1;242.4;50.04;26;5660.6
16-11-18;08:00;29.0;278.6;0.1;242.4;50.07;31;5660.6
16-11-18;08:03;29.4;277.8;0.1;242.4;50.06;33;5660.6
16-11-18;08:06;29.7;277.5;0.2;242.4;50.06;35;5660.6
16-11-18;08:09;30.2;284.4;0.2;242.4;50.05;37;5660.6
16-11-18;08:12;30.2;272.7;0.2;245.3;50.02;39;5660.6
16-11-18;08:15;30.2;275.6;0.2;245.3;50.06;40;5660.6
16-11-18;08:18;30.3;281.8;0.2;246.3;50.03;45;5660.6
16-11-18;08:21;30.7;288.5;0.2;245.3;50.04;49;5660.6
16-11-18;08:24;30.5;277.5;0.2;245.3;50.04;51;5660.7
16-11-18;08:27;30.7;294.4;0.2;245.3;50.05;53;5660.7
16-11-18;08:30;30.7;289.1;0.3;245.3;50.05;59;5660.7
16-11-18;08:33;30.8;286.6;0.4;245.3;50.03;63;5660.7
16-11-18;08:36;30.8;289.0;0.4;245.3;50.03;69;5660.7
16-11-18;08:39;31.0;292.2;0.4;244.3;50.05;75;5660.7
16-11-18;08:42;31.0;282.8;0.5;244.3;50.03;104;5660.7
16-11-18;08:45;31.0;304.5;0.6;244.3;50.04;120;5660.7
16-11-18;08:48;31.1;295.8;0.7;245.3;50.06;144;5660.7
16-11-18;08:51;31.2;294.2;0.4;245.3;50.04;83;5660.7
16-11-18;08:54;31.1;284.7;0.7;244.3;50.04;144;5660.7
16-11-18;08:57;31.2;304.6;0.5;245.3;50.04;99;5660.7
16-11-18;09:00;31.4;293.7;0.4;244.3;50.05;99;5660.7
16-11-18;09:03;31.4;291.3;0.5;244.3;50.03;101;5660.7
16-11-18;09:06;31.6;295.0;0.5;244.3;50.02;100;5660.7
16-11-18;09:09;31.8;305.7;0.5;245.3;50.02;105;5660.7
16-11-18;09:12;31.8;295.6;0.5;244.3;50.04;110;5660.7
16-11-18;09:15;31.9;301.4;0.6;244.3;50.02;112;5660.7
16-11-18;09:18;31.9;295.8;0.6;245.3;50.01;112;5660.7
16-11-18;09:21;31.9;302.1;0.5;244.3;50.03;120;5660.7
16-11-18;09:24;32.0;298.0;0.5;245.3;50.04;116;5660.7
16-11-18;09:27;32.3;302.1;0.5;245.3;50.10;126;5660.8
16-11-18;09:30;32.4;301.1;0.6;244.3;50.05;133;5660.8
16-11-18;09:33;32.4;310.4;0.6;245.3;50.06;135;5660.8
16-11-18;09:36;32.3;293.8;0.6;245.3;50.04;132;5660.8
16-11-18;09:39;32.5;297.6;0.5;245.3;50.06;125;5660.8
16-11-18;09:42;32.4;301.4;0.7;245.3;50.05;134;5660.8
16-11-18;09:45;32.6;279.9;0.8;245.3;50.05;159;5660.8
16-11-18;09:48;32.6;303.8;0.7;245.3;50.05;152;5660.8
16-11-18;09:51;32.9;305.7;0.7;245.3;50.03;156;5660.8
16-11-18;09:54;32.9;303.0;0.7;244.3;50.05;154;5660.8
16-11-18;09:57;33.0;304.2;0.7;245.3;50.05;153;5660.8
16-11-18;10:00;33.2;293.9;0.7;245.3;50.00;148;5660.8
16-11-18;10:03;33.0;298.8;0.7;245.3;50.03;146;5660.8
16-11-18;10:06;33.2;300.1;0.6;245.3;50.02;138;5660.8
16-11-18;10:09;33.2;297.5;0.6;246.3;50.06;132;5660.9
16-11-18;10:12;33.1;301.7;0.7;245.3;50.04;131;5660.9
16-11-18;10:15;33.1;302.6;0.6;245.3;50.06;132;5660.9
16-11-18;10:18;33.2;301.4;0.7;245.3;50.07;138;5660.9
16-11-18;10:21;33.2;301.6;0.7;245.3;50.06;144;5660.9
16-11-18;10:24;33.3;304.5;0.7;245.3;50.05;153;5660.9
16-11-18;10:27;33.3;305.1;0.8;245.3;50.05;161;5660.9
16-11-18;10:30;33.4;306.0;0.8;245.3;50.05;173;5660.9
16-11-18;10:33;33.4;295.8;0.9;245.3;50.04;196;5660.9
16-11-18;10:36;33.7;298.6;0.8;244.3;50.04;188;5660.9
16-11-18;10:39;33.4;308.2;1.0;245.3;50.04;225;5660.9
16-11-18;10:42;33.7;296.4;0.9;245.3;50.03;200;5660.9
16-11-18;10:45;33.4;301.4;0.9;245.3;50.06;206;5661.0
16-11-18;10:48;33.8;308.6;0.8;244.3;50.04;202;5661.0
16-11-18;10:51;33.8;300.4;0.9;245.3;50.04;210;5661.0
16-11-18;10:54;33.7;302.6;1.1;244.3;50.01;244;5661.0
16-11-18;10:57;33.8;288.7;1.0;243.4;50.03;232;5661.0
16-11-18;11:00;34.1;296.1;3.5;245.3;50.04;844;5661.0
16-11-18;11:03;34.4;280.5;1.4;245.3;50.04;361;5661.0
16-11-18;11:06;34.5;299.1;2.7;246.3;50.03;721;5661.1
16-11-18;11:09;34.8;302.0;2.8;246.3;50.04;720;5661.1
16-11-18;11:12;35.3;300.7;3.7;247.3;50.08;916;5661.1
16-11-18;11:15;35.4;286.9;1.5;245.3;50.03;378;5661.2
16-11-18;11:18;35.3;290.1;1.6;245.3;50.02;395;5661.2
16-11-18;11:21;35.4;292.8;1.6;246.3;50.04;391;5661.2
16-11-18;11:24;35.5;289.1;1.8;246.3;50.04;435;5661.2
16-11-18;11:27;35.7;305.2;2.2;246.3;50.05;543;5661.2
16-11-18;11:30;35.7;286.2;1.7;245.3;50.05;406;5661.3
16-11-18;11:33;35.6;302.7;2.0;245.3;50.00;451;5661.3
16-11-18;11:36;35.6;303.9;1.7;245.3;50.03;408;5661.3
16-11-18;11:39;36.0;292.3;1.9;245.3;50.06;458;5661.3
16-11-18;11:42;35.9;283.5;1.6;245.3;50.06;392;5661.4
16-11-18;11:45;36.0;245.0;2.5;246.3;50.04;618;5661.4
16-11-18;11:48;36.7;286.8;3.5;246.3;50.00;851;5661.4
16-11-18;11:51;37.0;285.3;4.7;247.3;50.05;1147;5661.5
16-11-18;11:54;37.5;267.3;3.9;247.3;50.05;964;5661.5
16-11-18;11:57;37.8;290.7;4.4;247.3;50.06;1079;5661.6
16-11-18;12:00;38.0;291.5;4.1;246.3;50.05;983;5661.6
16-11-18;12:03;38.3;277.5;3.0;246.3;50.04;739;5661.7
16-11-18;12:06;38.0;282.5;3.1;246.3;50.06;765;5661.7
16-11-18;12:09;38.2;279.3;2.9;246.3;50.05;717;5661.7
16-11-18;12:12;38.2;275.8;2.4;246.3;50.07;578;5661.8
16-11-18;12:15;37.9;282.2;2.3;246.3;50.05;572;5661.8
16-11-18;12:18;37.7;288.7;1.7;245.3;50.05;403;5661.8
16-11-18;12:21;37.6;291.0;1.6;245.3;50.06;390;5661.8
16-11-18;12:24;37.2;283.4;1.9;245.3;50.06;453;5661.9
16-11-18;12:27;37.7;281.6;2.4;246.3;50.06;584;5661.9
16-11-18;12:30;37.5;292.0;1.7;246.3;50.10;388;5661.9
16-11-18;12:33;37.5;285.0;2.5;245.3;50.04;617;5661.9
16-11-18;12:36;37.8;295.3;2.8;245.3;50.06;677;5662.0
16-11-18;12:39;37.7;290.4;2.8;246.3;50.04;692;5662.0
16-11-18;12:42;38.0;295.6;2.5;245.3;50.06;630;5662.0
16-11-18;12:45;37.8;287.8;2.1;245.3;50.05;511;5662.1
16-11-18;12:48;37.8;287.4;2.2;245.3;50.05;530;5662.1
16-11-18;12:51;37.7;290.6;2.3;247.3;50.06;542;5662.1
16-11-18;12:54;37.6;293.4;1.5;245.3;50.10;356;5662.1
16-11-18;12:57;37.4;285.7;1.1;245.3;50.06;277;5662.1
16-11-18;13:00;37.2;293.7;1.3;245.3;50.04;313;5662.2
16-11-18;13:03;37.1;296.1;1.7;245.3;49.95;370;5662.2
16-11-18;13:06;37.0;293.2;1.3;245.3;50.01;307;5662.2
16-11-18;13:09;36.9;296.3;1.5;245.3;50.03;357;5662.2
16-11-18;13:12;36.9;299.4;1.5;244.3;50.03;377;5662.2
16-11-18;13:15;37.1;300.7;1.7;245.3;50.04;388;5662.3
16-11-18;13:18;37.2;291.6;2.3;245.3;50.05;568;5662.3
16-11-18;13:21;37.1;291.5;2.4;247.3;50.06;605;5662.3
16-11-18;13:24;37.2;283.8;2.6;247.3;50.06;632;5662.3
16-11-18;13:27;37.5;299.7;2.3;248.2;50.03;535;5662.4
16-11-18;13:30;37.6;287.6;2.4;247.3;50.06;600;5662.4
16-11-18;13:33;37.7;289.7;3.4;248.2;50.04;832;5662.4
16-11-18;13:36;38.2;294.7;2.4;247.3;50.04;592;5662.5
16-11-18;13:39;38.3;297.0;2.3;248.2;50.02;546;5662.5
16-11-18;13:42;38.2;291.0;2.9;247.3;50.07;735;5662.5
16-11-18;13:45;38.3;284.3;2.3;247.3;50.04;549;5662.6
16-11-18;13:48;38.2;289.5;2.8;247.3;50.05;718;5662.6
16-11-18;13:51;38.3;287.5;3.2;248.2;50.06;771;5662.6
16-11-18;13:54;38.6;285.7;2.8;249.2;50.07;668;5662.7
16-11-18;13:57;38.6;285.7;3.3;248.2;50.08;784;5662.7
16-11-18;14:00;38.5;286.2;3.1;249.2;50.07;752;5662.7
16-11-18;14:03;38.4;286.2;2.9;249.2;50.01;737;5662.8
16-11-18;14:06;39.0;287.5;2.9;249.2;50.01;709;5662.8
16-11-18;14:09;38.6;285.7;2.8;248.2;50.01;688;5662.9
16-11-18;14:12;38.7;289.5;2.7;249.2;50.02;654;5662.9
16-11-18;14:15;38.5;287.2;2.5;248.2;50.05;616;5662.9
16-11-18;14:18;38.7;289.3;2.4;249.2;50.03;609;5662.9
16-11-18;14:21;38.5;285.7;2.3;246.3;50.04;579;5663.0
16-11-18;14:24;38.3;289.1;2.3;247.3;50.04;560;5663.0
16-11-18;14:27;38.7;289.0;2.2;246.3;50.04;538;5663.0
16-11-18;14:30;38.4;288.5;2.1;246.3;50.03;512;5663.1
16-11-18;14:33;38.2;292.6;2.0;247.3;50.02;488;5663.1
16-11-18;14:36;38.2;292.0;1.9;246.3;50.04;464;5663.1
16-11-18;14:39;38.3;288.2;1.9;246.3;50.05;437;5663.1
16-11-18;14:42;37.9;285.6;0.6;245.3;50.04;129;5663.1
16-11-18;14:45;37.4;285.9;0.2;245.3;50.04;49;5663.1
16-11-18;14:48;36.8;269.9;0.2;246.3;50.04;37;5663.2
16-11-18;14:51;36.5;269.8;0.2;245.3;50.03;34;5663.2
16-11-18;14:54;36.3;269.8;0.1;246.3;50.04;32;5663.2
16-11-18;14:57;36.1;269.3;0.1;245.3;50.06;29;5663.2
16-11-18;15:00;36.0;259.2;0.1;246.3;50.05;25;5663.2
16-11-18;15:03;35.9;269.2;0.1;246.3;50.05;24;5663.2
16-11-18;15:06;35.5;259.5;0.1;245.3;49.98;21;5663.2
16-11-18;15:09;35.5;267.1;0.1;38.6;50.05;18;5663.2
16-11-18;15:12;35.3;270.1;0.0;245.3;50.05;14;5663.2
16-11-18;15:15;35.2;262.5;0.1;245.3;50.00;11;5663.2
16-11-18;15:18;35.0;257.6;0.0;245.3;50.03;10;5663.2
16-11-18;15:21;34.8;257.5;0.0;246.3;50.04;8;5663.2
16-11-18;15:24;34.7;262.9;0.0;245.3;50.06;4;5663.2
16-11-18;15:27;34.6;255.6;0.0;245.3;50.05;1;5663.2
16-11-18;15:30;34.4;229.6;0.0;245.3;50.05;0;5663.2
16-11-18;15:33;34.2;218.1;0.0;245.3;50.04;0;5663.2
16-11-18;15:36;34.1;279.3;0.0;245.3;50.04;0;5663.2
16-11-18;15:39;34.0;239.7;0.0;245.3;50.04;0;5663.2
16-11-18;15:42;33.8;172.1;0.0;245.3;50.01;0;5663.2
16-11-18;15:45;33.8;102.8;0.0;245.3;50.03;0;5663.2
16-11-19;08:03;27.5;267.3;0.1;244.3;50.08;22;5663.2
16-11-19;08:06;27.9;268.6;0.1;246.3;50.07;24;5663.2
16-11-19;08:09;29.0;280.6;0.2;245.3;50.05;32;5663.2
16-11-19;08:12;29.0;277.1;0.2;245.3;50.04;35;5663.2
16-11-19;08:15;29.4;278.7;0.2;245.3;50.05;45;5663.2
16-11-19;08:18;29.4;283.0;0.2;244.3;50.03;47;5663.2
16-11-19;08:21;30.1;270.5;0.2;244.3;50.01;32;5663.2
16-11-19;08:24;30.2;258.9;0.1;244.3;50.03;19;5663.2
16-11-19;08:27;30.2;272.9;0.1;244.3;50.05;24;5663.2
16-11-19;08:30;30.2;272.4;0.1;244.3;50.03;19;5663.2
16-11-19;08:33;30.2;261.6;0.1;244.3;50.03;30;5663.2
16-11-19;08:36;30.3;262.3;0.1;244.3;50.04;26;5663.2
16-11-19;08:39;30.4;260.0;0.1;245.3;50.04;22;5663.2
16-11-19;08:42;30.5;270.5;0.1;244.3;50.05;27;5663.2
16-11-19;08:45;30.8;268.7;0.1;245.3;50.04;31;5663.2
16-11-19;08:48;30.8;272.3;0.1;244.3;50.04;29;5663.2
16-11-19;08:51;30.8;265.2;0.1;244.3;50.04;27;5663.2
16-11-19;08:54;30.8;273.4;0.2;243.4;50.03;44;5663.2
16-11-19;08:57;31.0;286.9;0.2;246.3;50.03;47;5663.2
16-11-19;09:00;31.0;281.9;0.1;246.3;50.05;31;5663.2
16-11-19;09:03;31.0;281.5;0.1;245.3;50.05;30;5663.2
16-11-19;09:06;31.4;282.1;0.2;245.3;50.03;31;5663.2
16-11-19;09:09;31.4;262.7;0.1;245.3;50.04;27;5663.2
16-11-19;09:12;31.2;266.1;0.1;245.3;50.04;23;5663.2
16-11-19;09:15;31.2;268.0;0.1;246.3;50.04;18;5663.2
16-11-19;09:18;31.2;265.2;0.1;246.3;50.03;13;5663.2
16-11-19;09:21;31.4;267.3;0.1;245.3;50.05;14;5663.2
16-11-19;09:24;31.2;266.4;0.1;245.3;50.05;23;5663.2
16-11-19;09:27;31.5;267.3;0.1;244.3;50.01;27;5663.2
16-11-19;09:30;31.5;276.7;0.2;246.3;50.04;33;5663.2
16-11-19;09:33;31.5;274.5;0.2;246.3;50.05;34;5663.2
16-11-19;09:36;31.6;294.5;0.4;246.3;50.07;62;5663.2
16-11-19;09:39;31.7;278.3;0.4;245.3;50.03;61;5663.2
16-11-19;09:42;31.7;272.7;0.3;245.3;50.06;61;5663.2
16-11-19;09:45;31.8;287.9;0.3;246.3;50.04;61;5663.2
16-11-19;09:48;31.7;278.7;0.3;246.3;50.03;52;5663.2
16-11-19;09:51;32.0;294.2;0.4;245.3;50.02;67;5663.2
16-11-19;09:54;31.8;284.6;0.3;246.3;50.02;72;5663.2
16-11-19;09:57;31.9;282.4;0.5;246.3;50.03;100;5663.2
16-11-19;10:00;32.0;290.7;0.6;246.3;50.06;139;5663.2
16-11-19;10:03;32.4;294.5;0.5;247.3;50.04;109;5663.2
16-11-19;10:06;32.3;304.2;0.7;246.3;50.04;140;5663.2
16-11-19;10:09;32.5;303.3;0.6;245.3;50.03;140;5663.3
16-11-19;10:12;32.5;292.0;0.6;245.3;50.02;121;5663.3
16-11-19;10:15;32.5;287.5;0.5;244.3;50.06;110;5663.3
16-11-19;10:18;32.5;291.5;0.5;246.3;50.04;97;5663.3
16-11-19;10:21;32.7;296.0;0.4;244.3;50.07;76;5663.3
16-11-19;10:24;32.5;285.4;0.3;243.4;50.05;67;5663.3
16-11-19;10:27;32.5;287.2;0.4;244.3;50.04;69;5663.3
16-11-19;10:30;32.6;287.5;0.5;244.3;50.06;75;5663.3
16-11-19;10:33;32.7;295.3;0.5;245.3;50.02;94;5663.3
16-11-19;10:36;32.6;293.9;0.4;243.4;50.04;89;5663.3
16-11-19;10:39;32.7;285.0;0.5;244.3;50.04;100;5663.3
16-11-19;10:42;33.0;296.4;0.7;244.3;50.04;139;5663.3
16-11-19;10:45;33.1;301.4;0.6;244.3;50.05;131;5663.3
16-11-19;10:48;32.9;301.3;0.5;243.4;50.05;107;5663.3
16-11-19;10:51;32.7;296.3;0.5;243.4;50.05;101;5663.3
16-11-19;10:54;33.0;290.7;0.4;244.3;50.05;64;5663.3
16-11-19;10:57;32.9;282.1;0.3;244.3;50.05;58;5663.3
16-11-19;11:00;32.9;277.0;0.2;244.3;50.07;51;5663.3
16-11-19;11:03;32.7;272.7;0.3;244.3;50.03;53;5663.3
16-11-19;11:06;32.9;280.8;0.4;244.3;50.04;62;5663.3
16-11-19;11:09;32.7;285.9;0.3;244.3;50.05;53;5663.3
16-11-19;11:12;32.7;282.1;0.4;245.3;50.06;64;5663.3
16-11-19;11:15;32.9;278.9;0.2;244.3;50.05;37;5663.3
16-11-19;11:18;32.9;280.0;0.1;244.3;50.06;28;5663.3
16-11-19;11:21;32.7;270.2;0.2;243.4;50.03;35;5663.4
16-11-19;11:24;32.7;266.1;0.2;243.4;50.03;39;5663.4
16-11-19;11:27;33.0;273.7;0.2;244.3;50.05;37;5663.4
16-11-19;11:30;32.7;281.2;0.2;244.3;50.04;44;5663.4
16-11-19;11:33;32.6;281.8;0.2;242.4;50.09;51;5663.4
16-11-19;11:36;32.7;277.0;0.1;243.4;50.04;32;5663.4
16-11-19;11:39;32.6;264.8;0.1;242.4;50.04;21;5663.4
16-11-19;11:42;32.6;259.7;0.1;244.3;50.04;18;5663.4
16-11-19;11:45;32.5;276.2;0.2;243.4;50.06;37;5663.4
16-11-19;11:48;32.6;273.1;0.1;243.4;50.04;31;5663.4
16-11-19;11:51;32.7;280.3;0.1;243.4;50.03;31;5663.4
16-11-19;11:54;32.7;280.5;0.3;243.4;50.05;53;5663.4
16-11-19;11:57;32.6;4.8;0.2;243.4;50.06;38;5663.4
16-11-19;12:00;32.5;272.0;0.1;244.3;50.10;31;5663.4
16-11-19;12:03;32.5;270.1;0.1;242.4;50.04;26;5663.4
16-11-19;12:06;32.5;272.7;0.1;243.4;50.00;24;5663.4
16-11-19;12:09;32.6;275.0;0.2;243.4;50.05;43;5663.4
16-11-19;12:12;32.6;276.1;0.2;244.3;50.05;38;5663.4
16-11-19;12:15;32.6;268.9;0.1;242.4;50.05;18;5663.4
16-11-19;12:18;32.5;258.2;0.0;242.4;50.08;3;5663.4
16-11-19;12:21;32.5;258.9;0.0;242.4;50.07;4;5663.4
16-11-19;12:24;32.3;239.6;0.0;243.4;50.06;11;5663.4
16-11-19;12:27;32.4;248.1;0.0;243.4;50.05;11;5663.4
16-11-19;12:30;32.5;266.8;0.1;243.4;50.05;25;5663.4
16-11-19;12:33;32.5;266.0;0.2;242.4;50.03;36;5663.4
16-11-19;12:36;32.5;274.6;0.2;242.4;50.04;33;5663.4
16-11-19;12:39;32.4;270.8;0.1;242.4;50.02;20;5663.4
16-11-19;12:42;32.4;266.4;0.0;243.4;50.06;11;5663.4
16-11-19;12:45;32.3;257.5;0.1;242.4;50.06;14;5663.4
16-11-19;12:48;32.4;267.1;0.0;243.4;50.07;7;5663.4
16-11-19;12:51;32.2;257.2;0.0;243.4;50.06;6;5663.4
16-11-19;12:54;32.3;243.0;0.0;243.4;50.03;1;5663.4
16-11-19;12:57;32.2;236.5;0.0;242.4;50.04;1;5663.4
16-11-19;13:00;32.0;285.9;0.0;243.4;50.03;0;5663.4
16-11-19;13:03;32.0;286.9;0.0;243.4;50.01;0;5663.4
16-11-19;13:06;31.9;289.0;0.0;243.4;50.06;0;5663.4
16-11-19;13:09;31.9;300.5;0.0;244.3;50.06;0;5663.4
16-11-19;13:12;31.8;316.2;0.0;242.4;50.05;0;5663.4
16-11-19;13:15;31.7;322.2;0.0;243.4;50.08;0;5663.4
16-11-19;13:18;31.7;320.0;0.0;243.4;50.05;0;5663.4
16-11-19;13:21;31.7;317.8;0.0;243.4;50.06;0;5663.4
16-11-19;13:24;31.6;319.1;0.0;243.4;50.06;0;5663.4
16-11-19;13:27;31.6;320.8;0.0;243.4;50.06;0;5663.4
16-11-19;13:30;31.5;320.9;0.0;243.4;50.06;0;5663.4
16-11-19;13:33;31.5;321.5;0.0;244.3;50.04;0;5663.4
16-11-19;13:36;31.5;321.0;0.0;243.4;50.06;0;5663.4
16-11-19;13:39;31.5;268.5;0.0;243.4;50.05;9;5663.4
16-11-19;13:42;31.5;252.9;0.0;243.4;50.06;4;5663.4
16-11-19;13:45;31.5;190.8;0.0;244.3;50.06;0;5663.4
16-11-19;13:48;31.4;241.1;0.0;244.3;50.07;0;5663.4
16-11-19;13:51;31.4;297.0;0.0;244.3;50.06;0;5663.4
16-11-19;13:54;31.4;300.1;0.0;245.3;50.07;0;5663.4
16-11-19;13:57;31.2;305.5;0.0;244.3;50.07;0;5663.4
16-11-19;14:00;31.2;304.8;0.0;244.3;50.05;0;5663.4
16-11-19;14:03;31.2;298.9;0.0;245.3;50.04;0;5663.4
16-11-19;14:06;31.1;301.1;0.0;245.3;50.08;0;5663.4
16-11-19;14:09;31.1;302.4;0.0;245.3;50.07;0;5663.4
16-11-19;14:12;31.1;308.4;0.0;245.3;50.08;0;5663.4
16-11-19;14:15;31.1;313.7;0.0;245.3;50.03;0;5663.4
16-11-19;14:18;31.1;316.6;0.0;245.3;50.06;0;5663.4
16-11-19;14:21;31.0;316.5;0.0;244.3;50.05;0;5663.4
16-11-19;14:24;31.0;318.4;0.0;244.3;50.04;0;5663.4
16-11-19;14:36;31.0;273.0;0.1;244.3;50.04;14;5663.4
16-11-19;14:39;31.0;270.8;0.1;244.3;50.06;22;5663.4
16-11-19;14:42;31.1;263.2;0.1;244.3;50.05;20;5663.4
16-11-19;14:45;31.1;268.7;0.1;245.3;50.04;12;5663.4
16-11-19;14:48;31.4;260.3;0.1;245.3;50.04;12;5663.4
16-11-19;14:51;31.1;248.7;0.1;245.3;50.06;15;5663.4
16-11-19;14:54;31.2;268.3;0.1;245.3;50.05;20;5663.4
16-11-19;14:57;31.2;264.6;0.1;245.3;50.04;20;5663.4
16-11-19;15:00;31.2;266.3;0.0;245.3;50.02;13;5663.4
16-11-19;15:03;31.4;248.1;0.0;245.3;50.05;7;5663.4
16-11-19;15:06;31.4;246.6;0.0;245.3;50.06;4;5663.4
16-11-19;15:09;31.4;237.7;0.0;244.3;50.07;2;5663.4
16-11-19;15:12;31.2;222.0;0.0;243.4;50.04;1;5663.4
16-11-19;15:15;31.2;209.7;0.0;245.3;50.04;0;5663.4
16-11-19;15:18;31.2;264.2;0.0;245.3;50.03;0;5663.4
16-11-19;15:21;31.2;267.4;0.0;245.3;50.04;0;5663.4
16-11-19;15:24;31.2;250.4;0.0;245.3;50.03;0;5663.4
16-11-19;15:27;31.1;235.2;0.0;244.3;50.02;0;5663.4
16-11-19;15:30;31.1;209.7;0.0;245.3;50.05;0;5663.4
16-11-19;15:33;31.1;178.5;0.0;245.3;50.04;0;5663.4
16-11-19;15:36;31.1;146.3;0.0;245.3;50.05;0;5663.4
16-11-19;15:39;31.1;128.7;0.0;244.3;50.01;0;5663.4
16-11-19;15:42;31.1;104.1;0.0;243.4;50.00;0;5663.4
16-11-20;08:00;27.9;285.6;0.1;243.4;50.05;19;5663.4
16-11-20;08:03;27.9;294.2;0.2;244.3;50.06;45;5663.4
16-11-20;08:06;29.0;310.5;1.1;244.3;50.05;266;5663.4
16-11-20;08:09;29.7;299.8;0.4;243.4;50.05;70;5663.4
16-11-20;08:12;29.7;291.5;0.5;243.4;50.05;92;5663.4
16-11-20;08:15;30.3;287.8;0.5;244.3;50.07;97;5663.4
16-11-20;08:18;30.3;298.5;0.4;243.4;50.05;83;5663.4
16-11-20;08:21;30.5;288.7;0.4;244.3;50.05;74;5663.4
16-11-20;08:24;30.8;275.8;1.5;244.3;50.04;361;5663.4
16-11-20;08:27;31.6;302.4;2.1;245.3;50.02;494;5663.5
16-11-20;08:30;31.6;304.2;1.7;244.3;50.04;415;5663.5
16-11-20;08:33;31.5;261.9;1.3;244.3;50.06;323;5663.5
16-11-20;08:36;31.5;283.0;0.5;243.4;50.06;124;5663.5
16-11-20;08:39;31.7;291.9;0.7;243.4;50.04;169;5663.5
16-11-20;08:42;31.9;279.9;0.7;244.3;50.05;159;5663.5
16-11-20;08:45;32.2;271.4;2.0;245.3;50.07;501;5663.5
16-11-20;08:48;32.0;299.5;1.1;244.3;50.04;209;5663.5
16-11-20;08:51;32.4;268.6;2.1;245.3;50.03;493;5663.6
16-11-20;08:54;32.9;295.4;1.9;245.3;49.98;462;5663.6
16-11-20;08:57;33.1;299.1;1.8;244.3;50.05;449;5663.6
16-11-20;09:00;33.3;299.8;1.8;246.3;50.05;441;5663.6
16-11-20;09:03;33.4;299.4;1.8;244.3;50.05;432;5663.7
16-11-20;09:06;33.5;298.3;1.8;245.3;50.05;442;5663.7
16-11-20;09:09;33.5;298.0;2.1;245.3;50.06;493;5663.7
16-11-20;09:12;33.8;297.6;2.3;246.3;50.04;563;5663.7
16-11-20;09:15;33.9;263.0;1.6;245.3;50.06;404;5663.7
16-11-20;09:18;34.1;290.1;1.6;246.3;50.04;381;5663.8
16-11-20;09:21;34.5;296.9;2.7;245.3;50.04;673;5663.8
16-11-20;09:24;34.8;294.1;2.5;244.3;50.04;629;5663.8
16-11-20;09:27;34.8;295.3;2.4;246.3;50.04;614;5663.9
16-11-20;09:30;34.9;293.1;2.6;246.3;50.04;655;5663.9
16-11-20;09:33;35.4;297.3;3.0;245.3;50.05;737;5663.9
16-11-20;09:36;35.7;294.1;2.7;246.3;50.03;682;5664.0
16-11-20;09:39;35.6;285.6;2.8;246.3;50.06;711;5664.0
16-11-20;09:42;36.1;292.2;2.8;246.3;50.05;701;5664.0
16-11-20;09:45;35.7;279.4;1.1;245.3;50.08;280;5664.1
16-11-20;09:48;36.1;280.6;1.6;245.3;50.03;393;5664.1
16-11-20;09:51;35.6;283.1;0.8;244.3;50.02;212;5664.1
16-11-20;09:54;35.5;286.8;0.8;244.3;50.05;164;5664.1
16-11-20;09:57;35.3;290.3;0.7;244.3;50.06;146;5664.1
16-11-20;10:00;35.2;284.4;0.6;244.3;50.05;136;5664.1
16-11-20;10:03;35.3;285.2;0.8;245.3;50.08;197;5664.1
16-11-20;10:06;35.4;310.5;1.3;244.3;50.02;323;5664.1
16-11-20;10:09;35.4;296.1;1.3;245.3;50.03;309;5664.2
16-11-20;10:12;36.0;304.9;1.8;245.3;50.05;395;5664.2
16-11-20;10:15;36.1;287.2;2.4;245.3;50.06;614;5664.2
16-11-20;10:18;35.7;282.8;2.4;245.3;50.03;583;5664.2
16-11-20;10:21;36.3;295.8;3.7;247.3;50.04;930;5664.3
16-11-20;10:24;36.5;285.6;4.1;247.3;50.02;1018;5664.3
16-11-20;10:27;37.1;283.0;3.7;246.3;50.08;917;5664.4
16-11-20;10:30;37.0;275.3;3.5;247.3;50.04;861;5664.4
16-11-20;10:33;37.7;285.4;3.5;247.3;50.05;866;5664.4
16-11-20;10:36;37.5;280.8;3.7;247.3;50.05;901;5664.5
16-11-20;10:39;37.6;279.9;3.5;246.3;50.06;849;5664.5
16-11-20;10:42;38.0;277.5;3.5;247.3;50.05;883;5664.6
16-11-20;10:45;38.0;291.3;3.4;246.3;50.03;840;5664.6
16-11-20;10:48;37.9;283.7;3.0;246.3;50.05;735;5664.7
16-11-20;10:51;38.2;288.2;3.0;247.3;50.05;730;5664.7
16-11-20;10:54;38.2;289.1;3.1;246.3;50.05;763;5664.7
16-11-20;10:57;38.0;280.6;2.8;246.3;50.05;712;5664.8
16-11-20;11:00;38.0;290.6;2.8;246.3;50.02;705;5664.8
16-11-20;11:03;38.3;279.6;2.9;246.3;50.03;712;5664.8
16-11-20;11:06;38.4;293.5;2.7;246.3;50.06;670;5664.9
16-11-20;11:09;38.3;287.4;2.9;244.3;50.04;709;5664.9
16-11-20;11:12;38.3;288.2;3.0;246.3;50.05;722;5664.9
16-11-20;11:15;38.4;287.9;2.9;245.3;50.05;689;5665.0
16-11-20;11:18;38.6;292.5;3.0;246.3;50.05;717;5665.0
16-11-20;11:21;38.5;294.7;2.5;248.2;50.05;609;5665.0
16-11-20;11:24;38.4;296.1;2.1;246.3;50.03;511;5665.1
16-11-20;11:27;38.2;288.4;1.7;245.3;50.04;429;5665.1
