data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-11-20;11:30;38.2;287.9;2.1;246.3;50.04;503;5665.1
16-11-20;11:33;38.2;295.7;2.4;246.3;50.05;606;5665.2
16-11-20;11:36;38.2;301.0;2.6;246.3;50.06;629;5665.2
16-11-20;11:39;38.0;290.1;2.5;246.3;50.02;613;5665.2
16-11-20;11:42;38.0;283.7;2.4;246.3;50.06;574;5665.2
16-11-20;11:45;37.9;294.5;2.7;247.3;50.04;640;5665.3
16-11-20;11:48;38.2;293.5;2.4;246.3;50.05;606;5665.3
16-11-20;11:51;38.0;284.0;2.2;246.3;50.05;539;5665.3
16-11-20;11:54;38.2;292.0;2.7;246.3;50.05;686;5665.4
16-11-20;11:57;38.0;292.3;2.1;246.3;50.11;511;5665.4
16-11-20;12:00;37.9;298.6;1.8;246.3;50.01;454;5665.4
16-11-20;12:03;37.7;292.0;1.8;245.3;50.03;441;5665.4
16-11-20;12:06;37.7;290.7;1.8;246.3;50.05;452;5665.5
16-11-20;12:09;37.7;289.1;1.9;245.3;50.02;460;5665.5
16-11-20;12:12;37.4;287.1;1.0;245.3;50.01;204;5665.5
16-11-20;12:15;36.9;294.4;0.9;245.3;50.05;203;5665.5
16-11-20;12:18;37.0;295.1;0.8;245.3;50.06;169;5665.5
16-11-20;12:21;36.7;284.3;0.5;244.3;50.06;111;5665.5
16-11-20;12:24;36.7;297.2;0.9;245.3;50.05;213;5665.5
16-11-20;12:27;36.5;294.8;0.7;245.3;50.05;157;5665.5
16-11-20;12:30;36.3;294.1;0.5;245.3;50.06;122;5665.5
16-11-20;12:33;36.0;299.2;0.5;244.3;50.02;126;5665.6
16-11-20;12:36;36.2;294.8;0.5;244.3;50.02;109;5665.6
16-11-20;12:39;36.0;293.4;0.5;244.3;50.03;109;5665.6
16-11-20;12:42;35.7;297.2;0.6;245.3;50.06;125;5665.6
16-11-20;12:45;35.9;290.6;0.5;245.3;50.07;125;5665.6
16-11-20;12:48;35.6;297.0;0.6;245.3;50.08;118;5665.6
16-11-20;12:51;35.6;294.1;0.5;244.3;50.05;110;5665.6
16-11-20;12:54;35.2;292.0;0.5;244.3;50.06;106;5665.6
16-11-20;12:57;35.4;297.8;0.5;244.3;50.06;107;5665.6
16-11-20;13:00;35.2;296.4;0.5;245.3;50.05;114;5665.6
16-11-20;13:03;35.2;290.3;0.4;244.3;50.03;82;5665.6
16-11-20;13:06;35.0;296.0;0.4;244.3;50.02;90;5665.6
16-11-20;13:09;34.9;287.5;0.5;245.3;50.02;93;5665.6
16-11-20;13:12;34.8;292.8;0.4;245.3;50.03;74;5665.6
16-11-20;13:15;34.7;279.4;0.4;244.3;50.06;72;5665.6
16-11-20;13:18;34.7;290.3;0.4;244.3;50.06;85;5665.6
16-11-20;13:21;34.7;285.0;0.4;244.3;50.07;85;5665.6
16-11-20;13:24;34.7;290.7;0.4;245.3;50.06;82;5665.6
16-11-20;13:27;34.4;279.1;0.4;245.3;50.06;80;5665.6
16-11-20;13:30;34.5;285.7;0.4;244.3;50.04;81;5665.6
16-11-20;13:33;34.4;286.2;0.4;244.3;50.04;79;5665.6
16-11-20;13:36;34.4;290.0;0.4;244.3;50.04;74;5665.7
16-11-20;13:39;34.4;290.7;0.3;244.3;50.08;63;5665.7
16-11-20;13:42;34.2;273.9;0.3;244.3;50.08;60;5665.7
16-11-20;13:45;34.2;286.6;0.3;245.3;50.08;56;5665.7
16-11-20;13:48;34.1;287.5;0.3;244.3;50.05;55;5665.7
16-11-20;13:51;34.1;272.0;0.3;245.3;50.05;52;5665.7
16-11-20;13:54;34.0;285.3;0.2;246.3;50.05;47;5665.7
16-11-20;13:57;33.9;272.1;0.2;245.3;50.04;40;5665.7
16-11-20;14:00;33.9;267.3;0.2;245.3;50.05;36;5665.7
16-11-20;14:03;33.9;274.0;0.1;245.3;50.07;30;5665.7
16-11-20;14:06;33.9;266.8;0.1;245.3;50.04;26;5665.7
16-11-20;14:09;33.8;275.2;0.1;245.3;50.05;23;5665.7
16-11-20;14:12;33.8;266.8;0.1;245.3;50.05;22;5665.7
16-11-20;14:15;33.5;261.3;0.1;245.3;50.04;21;5665.7
16-11-20;14:18;33.4;262.9;0.1;245.3;50.05;20;5665.7
16-11-20;14:21;33.5;266.4;0.1;244.3;50.04;19;5665.7
16-11-20;14:24;33.4;267.1;0.1;244.3;50.06;17;5665.7
16-11-20;14:27;33.3;264.9;0.1;245.3;50.06;15;5665.7
16-11-20;14:30;33.3;255.4;0.0;246.3;50.06;11;5665.7
16-11-20;14:33;33.2;261.7;0.0;244.3;50.02;11;5665.7
16-11-20;14:36;33.1;262.7;0.0;244.3;50.07;8;5665.7
16-11-20;14:39;33.2;250.9;0.0;243.4;50.04;9;5665.7
16-11-20;14:42;33.0;254.1;0.0;244.3;50.05;8;5665.7
16-11-20;14:45;33.1;259.1;0.0;244.3;50.04;6;5665.7
16-11-20;14:48;33.0;256.4;0.0;245.3;50.07;4;5665.7
16-11-20;14:51;33.0;248.1;0.0;244.3;50.06;4;5665.7
16-11-20;14:54;32.7;243.0;0.0;244.3;50.00;2;5665.7
16-11-20;14:57;32.7;262.5;0.0;244.3;50.05;0;5665.7
16-11-20;15:00;32.7;242.1;0.0;244.3;50.02;3;5665.7
16-11-20;15:03;32.6;181.3;0.0;245.3;50.03;0;5665.7
16-11-20;15:06;32.5;179.2;0.0;244.3;50.06;0;5665.7
16-11-20;15:09;32.4;180.6;0.0;244.3;50.03;0;5665.7
16-11-20;15:12;32.4;205.0;0.0;244.3;50.04;0;5665.7
16-11-20;15:15;32.3;196.8;0.0;244.3;50.03;0;5665.7
16-11-20;15:18;32.3;251.3;0.0;244.3;50.03;0;5665.7
16-11-20;15:21;32.2;292.0;0.0;244.3;50.05;0;5665.7
16-11-20;15:24;32.2;289.5;0.0;244.3;50.04;0;5665.7
16-11-20;15:27;32.0;268.6;0.0;244.3;50.05;0;5665.7
16-11-20;15:30;32.0;271.4;0.0;244.3;50.05;0;5665.7
16-11-20;15:33;31.9;267.9;0.0;245.3;50.03;0;5665.7
16-11-20;15:36;31.9;249.3;0.0;244.3;50.07;0;5665.7
16-11-20;15:39;31.8;213.7;0.0;244.3;50.05;0;5665.7
16-11-20;15:42;31.8;165.8;0.0;244.3;50.04;0;5665.7
16-11-20;15:45;31.7;113.2;0.0;244.3;50.07;0;5665.7
16-11-20;15:48;31.7;141.2;0.0;244.3;50.04;0;5665.7
16-11-21;07:24;26.8;280.0;0.2;249.2;50.03;44;5665.7
16-11-21;07:27;27.9;286.6;0.3;247.3;50.03;58;5665.7
16-11-21;07:30;28.6;285.2;0.2;246.3;50.04;44;5665.7
16-11-21;07:33;28.3;261.7;0.0;246.3;50.05;0;5665.7
16-11-21;07:36;28.3;238.1;0.0;246.3;50.01;3;5665.7
16-11-21;07:39;28.3;278.3;0.0;248.2;50.03;4;5665.7
16-11-21;07:42;28.6;252.5;0.0;246.3;50.03;4;5665.7
16-11-21;07:45;28.6;249.0;0.0;246.3;50.02;6;5665.7
16-11-21;07:48;29.7;269.5;0.0;246.3;50.03;11;5665.7
16-11-21;07:51;29.7;266.4;0.1;247.3;50.04;20;5665.7
16-11-21;07:54;30.1;268.6;0.1;246.3;50.05;21;5665.7
16-11-21;07:57;29.7;275.6;0.2;246.3;50.05;33;5665.7
16-11-21;08:00;30.3;280.5;0.1;245.3;50.05;33;5665.7
16-11-21;08:03;30.4;279.3;0.2;245.3;50.03;36;5665.7
16-11-21;08:06;30.3;282.4;0.3;245.3;50.06;59;5665.7
16-11-21;08:09;30.7;291.6;0.5;245.3;50.05;110;5665.7
16-11-21;08:12;31.0;293.8;0.4;245.3;50.04;88;5665.7
16-11-21;08:15;30.9;290.0;0.4;245.3;50.02;87;5665.7
16-11-21;08:18;31.1;290.0;0.6;245.3;50.06;132;5665.7
16-11-21;08:21;31.4;291.6;0.8;245.3;50.07;182;5665.7
16-11-21;08:24;31.4;294.8;0.8;245.3;50.05;189;5665.7
16-11-21;08:27;31.9;295.1;1.3;246.3;50.04;320;5665.8
16-11-21;08:30;32.0;298.9;1.7;247.3;50.04;421;5665.8
16-11-21;08:33;32.4;302.1;2.0;246.3;49.97;473;5665.8
16-11-21;08:36;32.4;298.3;1.5;247.3;50.04;357;5665.8
16-11-21;08:39;32.4;294.1;1.6;246.3;50.04;388;5665.8
16-11-21;08:42;32.6;300.0;1.9;247.3;50.06;463;5665.9
16-11-21;08:45;32.7;295.4;1.5;246.3;50.05;364;5665.9
16-11-21;08:48;32.9;307.1;2.0;247.3;50.05;508;5665.9
16-11-21;08:51;33.1;300.2;2.1;247.3;50.04;518;5665.9
16-11-21;08:54;33.4;300.4;2.4;247.3;50.04;578;5665.9
16-11-21;08:57;33.9;291.0;1.7;246.3;50.06;414;5666.0
16-11-21;09:00;33.7;293.1;1.6;246.3;50.00;405;5666.0
16-11-21;09:03;34.0;297.8;2.0;246.3;50.01;500;5666.0
16-11-21;09:06;34.2;299.7;1.9;246.3;50.03;448;5666.0
16-11-21;09:09;34.1;295.7;1.6;248.2;50.05;393;5666.1
16-11-21;09:12;34.1;291.9;1.5;246.3;50.06;353;5666.1
16-11-21;09:15;34.2;298.3;1.1;246.3;50.04;257;5666.1
16-11-21;09:18;34.4;293.2;1.5;245.3;50.05;336;5666.1
16-11-21;09:21;34.4;296.9;1.3;245.3;50.00;333;5666.1
16-11-21;09:24;34.5;299.2;1.6;246.3;50.04;395;5666.1
16-11-21;09:27;34.6;301.1;2.3;246.3;50.05;559;5666.2
16-11-21;09:30;34.7;289.5;2.1;246.3;50.06;512;5666.2
16-11-21;09:33;35.2;;2.3;246.3;50.05;555;5666.2
16-11-21;09:36;35.0;296.9;1.2;245.3;50.06;294;5666.2
16-11-21;09:39;34.9;306.0;2.0;246.3;50.07;488;5666.3
16-11-21;09:42;35.2;284.1;1.7;244.3;50.03;406;5666.3
16-11-21;09:45;35.3;307.1;2.2;245.3;50.03;557;5666.3
16-11-21;09:48;35.7;301.1;2.9;246.3;50.00;703;5666.3
16-11-21;09:51;36.0;296.1;2.4;245.3;50.05;573;5666.4
16-11-21;09:54;35.9;296.1;2.5;246.3;50.06;601;5666.4
16-11-21;09:57;35.9;295.1;2.0;246.3;50.05;512;5666.4
16-11-21;10:00;36.0;283.4;2.0;244.3;50.01;482;5666.4
16-11-21;10:03;36.2;289.4;2.6;246.3;50.01;628;5666.5
16-11-21;10:06;36.3;295.1;2.6;247.3;50.01;635;5666.5
16-11-21;10:09;36.7;291.3;2.8;246.3;50.05;707;5666.5
16-11-21;10:12;36.4;297.6;2.8;38.6;50.03;664;5666.6
16-11-21;10:15;36.9;293.8;3.5;247.3;50.07;863;5666.6
16-11-21;10:18;37.4;293.8;3.5;247.3;50.02;854;5666.7
16-11-21;10:21;37.6;287.6;3.7;246.3;50.01;889;5666.7
16-11-21;10:24;37.8;288.4;3.8;247.3;50.00;918;5666.7
16-11-21;10:27;38.0;289.5;3.8;246.3;50.06;935;5666.8
16-11-21;10:30;38.0;288.2;3.8;246.3;50.06;930;5666.8
16-11-21;10:33;38.5;4.8;3.8;247.3;50.05;954;5666.9
16-11-21;10:36;38.3;285.9;3.8;247.3;50.03;927;5666.9
16-11-21;10:39;38.6;281.9;3.8;247.3;50.05;940;5667.0
16-11-21;10:42;39.0;278.9;4.0;246.3;50.04;954;5667.0
16-11-21;10:45;39.0;285.9;4.0;246.3;50.05;973;5667.1
16-11-21;10:48;39.3;282.1;3.8;247.3;50.04;952;5667.1
16-11-21;10:51;39.5;284.7;4.0;246.3;50.04;976;5667.2
16-11-21;10:54;39.5;285.7;4.0;247.3;50.04;967;5667.2
16-11-21;10:57;39.4;280.2;4.0;246.3;50.03;987;5667.3
16-11-21;11:00;39.8;285.3;3.8;245.3;50.02;926;5667.3
16-11-21;11:03;39.8;285.7;3.7;246.3;50.02;941;5667.4
16-11-21;11:06;40.0;280.0;4.3;247.3;49.99;1025;5667.4
16-11-21;11:09;40.4;281.5;4.0;247.3;50.01;995;5667.5
16-11-21;11:12;40.4;283.3;4.2;247.3;50.04;1024;5667.5
16-11-21;11:15;40.5;280.8;4.2;247.3;50.05;1033;5667.6
16-11-21;11:18;40.6;279.6;4.3;247.3;50.04;1035;5667.6
16-11-21;11:21;40.7;280.8;4.2;247.3;50.05;1036;5667.7
16-11-21;11:24;40.9;280.0;4.2;247.3;50.03;1032;5667.7
16-11-21;11:27;41.0;278.4;4.1;247.3;50.05;1033;5667.8
16-11-21;11:30;40.7;273.4;4.1;247.3;50.03;1032;5667.8
16-11-21;11:33;40.7;281.6;4.3;247.3;50.06;1042;5667.9
16-11-21;11:36;40.8;278.7;4.3;247.3;50.04;1036;5667.9
16-11-21;11:39;40.8;278.7;4.2;246.3;50.04;1025;5668.0
16-11-21;11:42;40.8;278.3;4.2;247.3;50.09;1024;5668.0
16-11-21;11:45;40.9;280.6;4.2;246.3;50.02;1011;5668.1
16-11-21;11:48;40.9;283.4;4.0;247.3;50.08;967;5668.1
16-11-21;11:51;40.7;281.1;4.0;246.3;50.07;988;5668.2
16-11-21;11:54;40.8;281.9;4.1;248.2;50.07;1024;5668.2
16-11-21;11:57;40.7;279.7;3.7;246.3;50.05;921;5668.3
16-11-21;12:00;40.7;277.2;3.9;245.3;50.07;930;5668.3
16-11-21;12:03;40.6;280.0;3.3;245.3;50.05;819;5668.4
16-11-21;12:06;40.6;277.0;3.4;246.3;50.04;823;5668.4
16-11-21;12:09;40.5;281.1;3.7;246.3;50.04;903;5668.4
16-11-21;12:12;40.7;282.7;4.2;246.3;50.04;1026;5668.5
16-11-21;12:15;40.8;276.2;4.2;246.3;50.05;1028;5668.5
16-11-21;12:18;40.9;275.9;4.1;246.3;50.06;999;5668.6
16-11-21;12:21;40.8;280.8;3.9;246.3;50.06;938;5668.6
16-11-21;12:24;40.5;277.8;3.4;246.3;50.07;822;5668.7
16-11-21;12:27;40.8;282.4;3.4;246.3;50.06;820;5668.7
16-11-21;12:30;40.5;282.1;3.6;245.3;50.05;874;5668.8
16-11-21;12:33;40.8;284.6;4.0;246.3;50.01;974;5668.8
16-11-21;12:36;40.9;282.5;4.2;245.3;50.06;1008;5668.9
16-11-21;12:39;41.0;279.3;4.0;246.3;50.02;994;5668.9
16-11-21;12:42;41.2;278.7;4.0;246.3;50.02;985;5669.0
16-11-21;12:45;41.2;276.2;4.0;245.3;50.04;968;5669.0
16-11-21;12:48;41.4;279.4;3.9;246.3;50.05;956;5669.1
16-11-21;12:51;41.3;277.8;3.8;246.3;50.06;931;5669.1
16-11-21;12:54;41.3;277.8;3.8;246.3;50.06;924;5669.2
16-11-21;12:57;41.4;285.6;3.8;244.3;50.07;928;5669.2
16-11-21;13:00;41.0;279.0;3.5;245.3;50.04;869;5669.2
16-11-21;13:03;40.9;277.1;3.5;245.3;50.04;851;5669.3
16-11-21;13:06;41.3;275.9;3.6;246.3;50.04;875;5669.3
16-11-21;13:09;41.0;282.8;3.4;246.3;50.04;839;5669.4
16-11-21;13:12;40.8;282.5;3.1;245.3;50.04;762;5669.4
16-11-21;13:15;40.6;286.5;3.0;245.3;50.02;743;5669.4
16-11-21;13:18;40.8;281.6;3.2;246.3;50.06;789;5669.5
16-11-21;13:21;40.6;276.7;3.3;246.3;50.06;809;5669.5
16-11-21;13:24;40.5;4.8;3.4;245.3;50.05;832;5669.6
16-11-21;13:27;40.6;281.9;3.1;246.3;50.05;749;5669.6
16-11-21;13:30;40.1;281.6;2.1;245.3;50.01;471;5669.6
16-11-21;13:33;40.4;289.5;2.7;245.3;50.03;655;5669.7
16-11-21;13:36;40.2;285.9;3.2;246.3;50.04;782;5669.7
16-11-21;13:39;40.2;284.9;3.2;246.3;50.05;782;5669.7
16-11-21;13:42;40.2;282.8;3.1;246.3;50.05;771;5669.8
16-11-21;13:45;40.2;283.8;3.1;247.3;50.11;761;5669.8
16-11-21;13:48;40.4;286.2;3.0;248.2;50.06;744;5669.8
16-11-21;13:51;40.1;283.3;2.8;246.3;50.09;714;5669.9
16-11-21;13:54;40.4;286.9;2.8;247.3;50.06;702;5669.9
16-11-21;13:57;39.9;282.8;2.8;247.3;50.04;693;5670.0
16-11-21;14:00;40.0;287.1;2.9;247.3;50.07;706;5670.0
16-11-21;14:03;40.1;284.7;2.8;247.3;50.03;684;5670.0
16-11-21;14:06;39.9;288.2;2.6;247.3;50.04;625;5670.1
16-11-21;14:09;39.9;290.3;2.5;246.3;50.03;638;5670.1
16-11-21;14:12;39.5;286.2;2.5;247.3;50.05;633;5670.1
16-11-21;14:15;39.5;286.6;2.5;247.3;50.04;606;5670.1
16-11-21;14:18;39.7;285.3;2.4;247.3;50.06;569;5670.2
16-11-21;14:21;39.4;290.1;2.1;246.3;50.05;540;5670.2
16-11-21;14:24;39.1;288.2;2.2;246.3;50.04;517;5670.2
16-11-21;14:27;39.1;292.2;1.9;246.3;50.05;453;5670.3
16-11-21;14:30;39.0;288.7;1.9;246.3;50.02;477;5670.3
16-11-21;14:33;39.0;291.5;1.9;247.3;50.03;473;5670.3
16-11-21;14:36;38.9;290.6;1.8;246.3;50.04;440;5670.3
16-11-21;14:39;38.5;291.9;0.6;246.3;50.06;145;5670.3
16-11-21;14:42;38.0;294.2;0.5;245.3;50.00;69;5670.3
16-11-21;14:45;37.6;277.5;0.4;246.3;50.06;58;5670.3
16-11-21;14:48;37.4;272.3;0.3;246.3;50.06;52;5670.4
16-11-21;14:51;37.1;276.5;0.2;244.3;50.05;48;5670.4
16-11-21;14:54;36.8;271.5;0.2;245.3;50.06;44;5670.4
16-11-21;14:57;36.7;270.4;0.2;245.3;50.07;39;5670.4
16-11-21;15:00;36.5;274.6;0.2;245.3;50.0;37;5670.4
16-11-21;15:03;36.3;269.8;0.2;245.3;50.05;32;5670.4
16-11-21;15:06;36.1;265.4;0.1;245.3;50.04;28;5670.4
16-11-21;15:09;36.0;270.9;0.1;246.3;50.06;23;5670.4
16-11-21;15:12;35.7;263.3;0.1;246.3;50.05;21;5670.4
16-11-21;15:15;35.6;264.1;0.1;246.3;50.06;18;5670.4
16-11-21;15:18;35.5;261.3;0.1;245.3;50.05;17;5670.4
16-11-21;15:21;35.4;264.4;0.1;246.3;50.03;13;5670.4
16-11-21;15:24;35.2;261.0;0.0;246.3;50.06;9;5670.4
16-11-21;15:27;35.2;257.8;0.0;246.3;50.05;6;5670.4
16-11-21;15:30;34.9;249.0;0.0;245.3;50.05;3;5670.4
16-11-21;15:33;34.8;232.0;0.0;246.3;50.14;2;5670.4
16-11-21;15:36;34.6;194.9;0.0;245.3;50.04;0;5670.4
16-11-21;15:39;34.4;198.3;0.0;245.3;50.03;0;5670.4
16-11-21;15:42;34.4;241.5;0.0;246.3;50.06;0;5670.4
16-11-21;15:45;34.2;273.6;0.0;245.3;50.05;0;5670.4
16-11-21;15:48;34.0;230.5;0.0;244.3;50.06;0;5670.4
16-11-21;15:51;33.9;198.1;0.0;244.3;50.04;0;5670.4
16-11-21;15:54;33.8;143.1;0.0;244.3;50.03;0;5670.4
16-11-22;07:42;27.5;279.3;0.1;244.3;50.05;19;5670.4
16-11-22;07:45;27.9;265.1;0.2;245.3;50.02;47;5670.4
16-11-22;07:48;28.6;295.3;0.3;244.3;50.05;55;5670.4
16-11-22;07:51;29.0;278.1;0.4;244.3;50.04;66;5670.4
16-11-22;07:54;29.4;279.7;0.5;243.4;50.07;85;5670.4
16-11-22;07:57;30.1;312.0;0.6;244.3;50.04;145;5670.4
16-11-22;08:00;30.3;305.4;0.7;244.3;50.06;149;5670.4
16-11-22;08:03;30.5;293.9;0.8;244.3;50.07;194;5670.4
16-11-22;08:06;31.0;278.6;0.8;243.4;50.06;200;5670.4
16-11-22;08:09;31.0;289.3;0.8;243.4;50.07;189;5670.4
16-11-22;08:12;31.0;301.3;0.8;245.3;50.06;177;5670.4
16-11-22;08:15;31.5;304.6;1.2;243.4;50.04;278;5670.4
16-11-22;08:18;31.4;309.5;1.1;244.3;50.04;282;5670.5
16-11-22;08:21;31.6;308.4;1.0;244.3;50.03;243;5670.5
16-11-22;08:24;31.7;306.8;1.2;245.3;50.07;301;5670.5
16-11-22;08:27;32.2;293.5;1.4;244.3;50.05;352;5670.5
16-11-22;08:30;32.3;303.5;1.5;244.3;50.05;348;5670.5
16-11-22;08:33;32.4;309.0;1.5;245.3;50.03;369;5670.5
16-11-22;08:36;32.4;312.8;1.7;245.3;50.04;408;5670.6
16-11-22;08:39;32.7;307.1;1.9;245.3;50.03;439;5670.6
16-11-22;08:42;32.7;305.5;2.0;244.3;50.04;463;5670.6
16-11-22;08:45;32.9;303.5;2.0;245.3;50.04;488;5670.6
16-11-22;08:48;32.9;306.0;2.1;245.3;50.04;506;5670.6
16-11-22;08:51;33.5;307.0;2.2;245.3;50.05;530;5670.7
16-11-22;08:54;33.4;303.2;2.2;245.3;50.04;539;5670.7
16-11-22;08:57;33.7;301.4;2.3;245.3;50.03;559;5670.7
16-11-22;09:00;33.7;303.5;2.4;245.3;50.06;571;5670.8
16-11-22;09:03;34.0;303.8;2.4;245.3;50.06;589;5670.8
16-11-22;09:06;34.6;298.2;2.5;245.3;50.05;600;5670.8
16-11-22;09:09;34.5;302.6;2.5;244.3;50.08;614;5670.8
16-11-22;09:12;35.0;307.4;2.5;245.3;50.07;630;5670.9
16-11-22;09:15;35.0;301.7;2.7;246.3;50.08;645;5670.9
16-11-22;09:18;34.9;300.8;2.7;244.3;50.08;652;5670.9
16-11-22;09:21;35.5;301.1;2.7;244.3;50.07;659;5671.0
16-11-22;09:24;35.4;301.7;2.8;244.3;50.05;673;5671.0
16-11-22;09:27;35.6;300.4;2.8;245.3;50.07;692;5671.0
16-11-22;09:30;35.7;295.4;2.8;246.3;50.05;700;5671.1
16-11-22;09:33;36.1;299.2;3.0;245.3;50.06;723;5671.1
16-11-22;09:36;36.3;298.6;3.0;244.3;50.06;731;5671.1
16-11-22;09:39;36.3;295.3;3.1;245.3;50.06;743;5671.2
16-11-22;09:42;36.7;299.2;3.2;244.3;50.08;764;5671.2
16-11-22;09:45;36.8;299.8;3.2;244.3;50.06;774;5671.3
16-11-22;09:48;36.9;298.9;3.1;244.3;50.07;783;5671.3
16-11-22;09:51;37.2;298.5;3.3;244.3;50.07;799;5671.3
16-11-22;09:54;37.1;301.7;3.3;245.3;50.11;811;5671.4
16-11-22;09:57;37.5;298.5;3.3;245.3;50.07;818;5671.4
16-11-22;10:00;37.5;293.8;3.4;245.3;50.05;825;5671.5
16-11-22;10:03;37.7;300.1;3.5;245.3;50.04;837;5671.5
16-11-22;10:06;37.9;294.5;3.5;245.3;50.06;848;5671.5
16-11-22;10:09;38.2;295.4;3.5;245.3;50.06;853;5671.6
16-11-22;10:12;38.3;294.5;3.6;245.3;50.00;867;5671.6
16-11-22;10:15;38.5;298.2;3.6;246.3;50.03;875;5671.7
16-11-22;10:18;38.4;302.3;3.6;245.3;50.06;876;5671.7
16-11-22;10:21;38.5;296.4;3.6;245.3;50.07;895;5671.8
16-11-22;10:24;38.7;296.0;3.7;245.3;50.04;905;5671.8
16-11-22;10:27;38.7;295.4;3.7;245.3;50.05;910;5671.8
16-11-22;10:30;39.1;295.6;3.9;245.3;50.03;917;5671.9
16-11-22;10:33;39.3;290.4;3.7;245.3;50.06;912;5671.9
16-11-22;10:36;39.0;295.0;3.8;245.3;50.06;933;5672.0
16-11-22;10:39;39.3;292.3;3.8;245.3;50.06;936;5672.0
16-11-22;10:42;39.3;292.5;3.8;245.3;50.05;941;5672.1
16-11-22;10:45;39.5;291.2;3.9;247.3;50.04;945;5672.1
16-11-22;10:48;39.8;289.3;3.9;245.3;50.05;947;5672.2
16-11-22;10:51;39.7;292.5;3.9;246.3;50.05;955;5672.2
16-11-22;10:54;39.9;293.7;3.9;245.3;50.05;958;5672.3
16-11-22;10:57;39.8;295.3;4.0;245.3;50.04;969;5672.3
16-11-22;11:00;39.8;285.7;4.0;246.3;50.02;970;5672.4
16-11-22;11:03;40.0;293.4;4.0;245.3;50.03;979;5672.4
16-11-22;11:06;40.4;294.1;4.0;246.3;50.04;985;5672.5
16-11-22;11:09;40.2;289.5;4.0;245.3;50.06;979;5672.5
16-11-22;11:12;40.4;292.3;4.1;246.3;50.06;990;5672.6
16-11-22;11:15;40.5;291.5;4.0;246.3;50.05;990;5672.6
16-11-22;11:18;40.6;292.6;4.1;246.3;49.98;994;5672.7
16-11-22;11:21;40.8;290.6;4.1;246.3;50.05;997;5672.7
16-11-22;11:24;40.7;290.4;4.1;245.3;50.05;996;5672.8
16-11-22;11:27;40.8;289.4;4.1;245.3;50.04;997;5672.8
16-11-22;11:30;40.7;288.8;4.2;245.3;50.04;1003;5672.9
16-11-22;11:33;40.8;290.7;4.1;245.3;50.03;1010;5672.9
16-11-22;11:36;40.9;286.2;4.1;245.3;50.03;1004;5673.0
16-11-22;11:39;40.9;291.3;4.1;246.3;50.03;993;5673.0
16-11-22;11:42;41.0;291.5;4.0;245.3;50.06;990;5673.1
16-11-22;11:45;41.0;283.3;4.2;245.3;50.00;996;5673.1
16-11-22;11:48;41.2;291.2;4.1;245.3;50.02;1000;5673.2
16-11-22;11:51;41.5;286.0;4.1;246.3;50.04;997;5673.2
16-11-22;11:54;41.3;286.3;4.1;244.3;50.06;1001;5673.3
16-11-22;11:57;41.2;290.3;4.1;245.3;50.04;1002;5673.3
16-11-22;12:00;41.4;286.0;4.1;245.3;50.06;996;5673.4
16-11-22;12:03;41.2;291.9;4.1;245.3;50.06;995;5673.4
16-11-22;12:06;41.5;288.4;4.1;245.3;50.06;998;5673.5
16-11-22;12:09;41.4;286.5;4.1;244.3;50.06;993;5673.5
16-11-22;12:12;41.6;286.8;4.0;245.3;50.07;985;5673.6
16-11-22;12:15;41.5;289.4;4.0;245.3;50.08;977;5673.6
16-11-22;12:18;41.4;290.4;4.0;245.3;50.07;982;5673.7
16-11-22;12:21;41.5;287.8;4.0;245.3;50.07;975;5673.7
16-11-22;12:24;41.5;286.5;4.0;245.3;50.05;977;5673.7
16-11-22;12:27;41.5;291.6;4.1;245.3;50.05;972;5673.8
16-11-22;12:30;41.3;284.7;3.9;244.3;50.06;958;5673.8
16-11-22;12:33;41.3;288.8;3.8;244.3;50.01;948;5673.9
16-11-22;12:36;41.0;286.0;3.8;245.3;50.06;952;5673.9
16-11-22;12:39;41.0;288.2;4.0;246.3;50.05;949;5674.0
16-11-22;12:42;40.7;288.2;3.8;245.3;50.06;939;5674.0
16-11-22;12:45;40.6;289.0;3.8;245.3;50.07;933;5674.1
16-11-22;12:48;40.6;290.6;3.8;244.3;50.06;928;5674.1
16-11-22;12:51;40.5;286.6;3.7;245.3;50.07;920;5674.2
16-11-22;12:54;40.2;286.6;3.8;245.3;50.09;907;5674.2
16-11-22;12:57;40.1;289.1;3.7;245.3;50.07;901;5674.3
16-11-22;13:00;42.0;286.6;3.8;245.3;50.06;903;5674.3
16-11-22;13:03;40.0;287.4;3.7;244.3;50.04;888;5674.4
16-11-22;13:06;40.0;291.2;3.6;245.3;50.04;883;5674.4
16-11-22;13:09;39.8;288.8;3.6;244.3;50.05;868;5674.4
16-11-22;13:12;39.7;286.6;3.5;244.3;50.05;857;5674.5
16-11-22;13:15;39.7;289.7;3.5;244.3;50.02;844;5674.5
16-11-22;13:18;39.7;287.9;3.4;244.3;50.05;831;5674.6
16-11-22;13:21;39.4;289.3;3.3;246.3;50.03;816;5674.6
16-11-22;13:24;39.1;289.4;3.3;246.3;50.03;810;5674.7
16-11-22;13:27;39.1;289.5;3.2;246.3;50.06;801;5674.7
16-11-22;13:30;39.1;284.0;3.2;246.3;50.06;789;5674.7
16-11-22;13:33;39.3;288.4;3.2;246.3;50.02;779;5674.8
16-11-22;13:36;39.7;291.9;3.1;247.3;50.04;766;5674.8
16-11-22;13:39;39.3;281.9;3.0;247.3;50.07;746;5674.8
16-11-22;13:42;39.3;295.4;3.0;248.2;50.03;736;5674.9
16-11-22;13:45;39.2;287.8;3.0;248.2;50.05;728;5674.9
16-11-22;13:48;39.1;288.5;2.9;248.2;50.05;709;5675.0
16-11-22;13:51;39.3;290.7;2.8;247.3;50.05;691;5675.0
16-11-22;13:54;39.2;292.5;2.7;250.2;50.07;675;5675.0
16-11-22;13:57;39.1;290.0;2.7;248.2;50.04;662;5675.1
16-11-22;14:00;39.2;290.1;2.5;248.2;50.05;643;5675.1
16-11-22;14:03;39.1;290.3;2.5;249.2;50.04;629;5675.1
16-11-22;14:06;39.0;295.8;2.5;248.2;50.06;608;5675.2
16-11-22;14:09;38.9;292.6;2.4;248.2;50.06;594;5675.2
16-11-22;14:12;39.1;291.6;2.3;248.2;50.05;572;5675.2
16-11-22;14:15;38.9;292.8;2.2;248.2;50.02;552;5675.2
16-11-22;14:18;38.9;293.8;2.1;248.2;50.03;535;5675.3
16-11-22;14:21;38.7;294.7;2.1;248.2;50.05;517;5675.3
16-11-22;14:24;38.6;295.4;2.1;247.3;50.02;500;5675.3
16-11-22;14:27;38.5;290.6;1.9;248.2;50.04;468;5675.3
16-11-22;14:30;38.5;297.5;1.8;248.2;50.05;450;5675.4
16-11-22;14:33;38.5;295.7;1.7;248.2;50.05;429;5675.4
16-11-22;14:36;38.3;295.6;1.5;247.3;50.04;362;5675.4
16-11-22;14:39;37.8;297.5;0.4;247.3;50.05;71;5675.4
16-11-22;14:42;37.4;286.0;0.2;247.3;50.06;46;5675.4
16-11-22;14:45;36.9;274.6;0.2;247.3;50.03;40;5675.4
16-11-22;14:48;36.8;277.8;0.2;247.3;50.03;36;5675.4
16-11-22;14:51;36.7;275.5;0.1;247.3;50.05;34;5675.4
16-11-22;14:54;36.4;272.3;0.1;248.2;50.03;29;5675.4
16-11-22;14:57;36.2;270.4;0.1;246.3;50.04;28;5675.4
16-11-22;15:00;36.0;269.5;0.1;246.3;50.04;23;5675.4
16-11-22;15:03;35.7;270.7;0.1;248.2;50.06;21;5675.4
16-11-22;15:06;35.6;272.7;0.1;247.3;50.06;17;5675.4
16-11-22;15:09;35.5;272.6;0.1;247.3;50.04;13;5675.4
16-11-22;15:12;35.3;260.5;0.0;247.3;50.02;11;5675.4
16-11-22;15:15;35.0;261.3;0.0;247.3;50.04;7;5675.4
16-11-22;15:18;35.0;263.2;0.0;247.3;50.05;5;5675.4
16-11-22;15:21;34.9;258.2;0.0;247.3;50.04;2;5675.4
16-11-22;15:24;34.6;242.5;0.0;247.3;50.05;1;5675.4
16-11-22;15:27;34.6;200.0;0.0;247.3;50.05;0;5675.4
16-11-22;15:30;34.4;244.7;0.0;247.3;50.02;0;5675.4
16-11-22;15:33;34.2;277.1;0.0;247.3;50.04;0;5675.4
16-11-22;15:36;34.1;255.9;0.0;246.3;50.03;0;5675.4
16-11-22;15:39;34.0;227.3;0.0;246.3;50.03;0;5675.4
16-11-22;15:42;33.9;192.0;0.0;246.3;50.03;0;5675.4
16-11-22;15:45;33.8;158.2;0.0;246.3;50.04;0;5675.4
16-11-22;15:48;33.7;129.6;0.0;246.3;50.02;0;5675.4
16-11-22;15:51;33.5;102.2;0.0;246.3;50.04;0;5675.4
16-11-23;08:00;27.9;287.1;0.0;246.3;50.06;11;5675.4
16-11-23;08:03;28.3;267.1;0.1;246.3;50.08;14;5675.4
16-11-23;08:06;29.0;282.5;0.1;244.3;49.99;18;5675.4
16-11-23;08:09;28.6;265.1;0.1;246.3;50.03;23;5675.4
16-11-23;08:12;29.7;284.3;0.1;246.3;50.03;34;5675.4
16-11-23;08:15;29.7;284.6;0.2;247.3;49.97;34;5675.4
16-11-23;08:18;29.7;299.2;0.2;246.3;50.02;34;5675.4
16-11-23;08:21;30.3;286.6;0.2;246.3;50.05;41;5675.4
16-11-23;08:24;30.3;291.2;0.3;245.3;50.04;51;5675.4
16-11-23;08:27;30.3;295.1;0.4;245.3;50.04;61;5675.4
16-11-23;08:30;30.5;302.7;0.4;245.3;50.05;68;5675.5
16-11-23;08:33;30.7;293.8;0.5;244.3;49.97;82;5675.5
16-11-23;08:36;30.8;305.5;0.5;245.3;50.01;97;5675.5
16-11-23;08:39;31.1;303.5;0.6;245.3;50.02;114;5675.5
16-11-23;08:42;31.0;295.7;0.5;246.3;50.04;106;5675.5
16-11-23;08:45;31.0;311.1;0.6;247.3;50.03;119;5675.5
16-11-23;08:48;31.4;295.8;0.7;247.3;50.03;162;5675.5
16-11-23;08:51;31.5;291.5;0.6;246.3;50.03;149;5675.5
16-11-23;08:54;31.7;300.5;1.3;247.3;50.03;321;5675.5
16-11-23;08:57;32.0;302.4;0.8;247.3;50.05;208;5675.5
16-11-23;09:00;32.0;278.6;0.8;246.3;50.03;216;5675.5
16-11-23;09:03;32.3;309.0;1.0;247.3;50.03;253;5675.5
16-11-23;09:06;32.4;299.4;1.8;246.3;49.99;439;5675.6
16-11-23;09:09;32.5;279.9;1.8;246.3;50.02;448;5675.6
16-11-23;09:12;33.0;284.4;1.8;247.3;50.02;450;5675.6
16-11-23;09:15;33.1;315.5;1.5;246.3;50.02;377;5675.6
16-11-23;09:18;33.2;301.3;2.1;247.3;50.02;516;5675.6
16-11-23;09:21;33.5;285.7;2.4;247.3;50.04;583;5675.7
16-11-23;09:24;33.8;306.2;2.5;247.3;50.02;616;5675.7
16-11-23;09:27;34.1;301.9;2.1;247.3;50.03;526;5675.7
16-11-23;09:30;34.5;306.0;2.7;246.3;50.03;664;5675.8
16-11-23;09:33;34.6;300.4;2.5;247.3;50.03;622;5675.8
16-11-23;09:36;34.8;304.3;2.5;247.3;50.04;604;5675.8
16-11-23;09:39;35.2;302.1;2.5;246.3;50.04;602;5675.9
16-11-23;09:42;35.4;288.8;2.7;247.3;50.09;656;5675.9
16-11-23;09:45;35.5;297.5;2.8;247.3;50.05;683;5675.9
16-11-23;09:48;35.6;298.6;2.9;247.3;50.04;713;5676.0
16-11-23;09:51;36.0;299.4;2.7;247.3;50.05;675;5676.0
16-11-23;09:54;36.1;295.6;3.0;247.3;50.06;754;5676.0
16-11-23;09:57;36.3;297.9;3.0;248.2;50.03;751;5676.1
16-11-23;10:00;36.3;290.0;3.0;248.2;50.01;760;5676.1
16-11-23;10:03;36.7;290.4;3.1;247.3;50.00;783;5676.1
16-11-23;10:06;36.9;291.5;3.2;248.2;50.02;787;5676.2
16-11-23;10:09;36.9;294.8;3.3;249.2;50.03;810;5676.2
16-11-23;10:12;37.1;293.5;3.2;248.2;50.06;807;5676.3
16-11-23;10:15;37.6;291.7;3.4;248.2;50.03;844;5676.3
16-11-23;10:18;37.5;295.4;3.4;249.2;50.04;842;5676.3
16-11-23;10:21;37.6;298.3;3.5;248.2;50.03;848;5676.4
16-11-23;10:24;37.9;296.7;3.5;249.2;50.03;857;5676.4
16-11-23;10:27;37.8;292.2;3.5;248.2;49.98;863;5676.5
16-11-23;10:30;38.3;291.9;3.5;248.2;50.04;877;5676.5
16-11-23;10:33;38.4;298.2;3.5;248.2;50.01;882;5676.6
16-11-23;10:36;38.5;295.7;3.6;247.3;49.99;872;5676.6
16-11-23;10:39;38.4;289.4;3.6;248.2;50.03;883;5676.6
16-11-23;10:42;38.6;287.5;3.6;247.3;50.01;884;5676.7
16-11-23;10:45;38.9;287.2;3.6;248.2;50.04;899;5676.7
16-11-23;10:48;38.9;286.0;3.7;248.2;50.04;919;5676.8
16-11-23;10:51;39.1;291.3;3.7;247.3;50.03;918;5676.8
16-11-23;10:54;39.1;294.8;3.9;247.3;50.09;942;5676.9
16-11-23;10:57;39.4;294.7;3.8;248.2;50.06;938;5676.9
16-11-23;11:00;39.3;291.2;3.8;247.3;50.04;944;5677.0
16-11-23;11:03;39.5;293.2;3.8;248.2;50.03;942;5677.0
16-11-23;11:06;39.7;293.9;3.7;248.2;50.07;938;5677.1
16-11-23;11:09;39.7;290.1;3.9;249.2;50.05;959;5677.1
16-11-23;11:12;39.8;287.2;3.8;248.2;50.03;960;5677.2
16-11-23;11:15;39.9;290.3;3.8;247.3;50.04;950;5677.2
16-11-23;11:18;40.0;289.1;3.9;248.2;50.02;955;5677.2
16-11-23;11:21;39.9;288.2;3.9;248.2;49.99;960;5677.3
16-11-23;11:24;40.1;283.0;3.8;248.2;50.03;952;5677.3
16-11-23;11:27;40.1;288.4;3.9;248.2;50.03;962;5677.4
16-11-23;11:30;40.4;287.9;3.9;248.2;50.06;976;5677.4
16-11-23;11:33;40.5;287.1;3.9;248.2;50.03;976;5677.5
16-11-23;11:36;40.2;288.1;4.0;248.2;50.03;977;5677.5
16-11-23;11:39;40.7;290.0;4.0;247.3;50.06;976;5677.6
16-11-23;11:42;40.6;286.6;3.8;248.2;50.03;966;5677.6
16-11-23;11:45;40.7;287.8;3.9;249.2;50.04;946;5677.7
16-11-23;11:48;40.6;291.5;3.8;248.2;50.08;943;5677.7
16-11-23;11:51;40.7;283.8;3.8;248.2;50.04;927;5677.8
16-11-23;11:54;41.0;280.0;3.9;247.3;50.05;964;5677.8
16-11-23;11:57;40.8;281.3;3.9;247.3;50.03;961;5677.9
16-11-23;12:00;41.0;284.0;4.0;248.2;50.03;971;5677.9
16-11-23;12:03;40.7;286.0;4.0;246.3;49.96;959;5678.0
16-11-23;12:06;40.9;285.0;3.9;247.3;50.02;955;5678.0
16-11-23;12:09;41.0;283.3;3.8;247.3;50.01;938;5678.1
16-11-23;12:12;42.0;281.6;3.6;247.3;50.03;882;5678.1
16-11-23;12:15;40.9;285.3;3.6;248.2;50.02;901;5678.1
16-11-23;12:18;40.8;284.9;3.5;249.2;50.02;872;5678.2
16-11-23;12:21;40.9;290.7;3.4;249.2;50.03;866;5678.2
16-11-23;12:24;40.9;285.4;3.7;248.2;50.04;905;5678.3
16-11-23;12:27;41.0;286.2;3.6;248.2;50.01;885;5678.3
16-11-23;12:30;40.7;287.8;3.6;247.3;50.04;885;5678.4
16-11-23;12:33;40.9;287.9;3.7;248.2;50.03;912;5678.4
16-11-23;12:36;41.0;285.9;3.7;248.2;50.04;919;5678.5
16-11-23;12:39;41.0;281.6;3.6;247.3;50.03;882;5678.5
16-11-23;12:42;40.9;281.8;3.4;248.2;50.04;854;5678.5
16-11-23;12:45;40.9;287.2;3.5;248.2;50.04;853;5678.6
16-11-23;12:48;41.0;283.8;3.3;247.3;50.05;840;5678.6
16-11-23;12:51;40.9;282.8;3.5;247.3;50.04;855;5678.7
16-11-23;12:54;40.7;286.6;3.4;247.3;50.06;820;5678.7
16-11-23;12:57;40.8;287.1;3.2;247.3;50.05;801;5678.8
16-11-23;13:00;40.7;282.8;3.1;247.3;50.06;775;5678.8
16-11-23;13:03;40.5;288.5;2.7;247.3;50.02;670;5678.8
16-11-23;13:06;40.6;289.5;3.2;247.3;50.02;770;5678.9
16-11-23;13:09;40.7;292.3;3.3;246.3;49.99;818;5678.9
16-11-23;13:12;40.6;282.1;3.4;247.3;50.03;824;5678.9
16-11-23;13:15;40.5;281.3;3.4;247.3;50.03;830;5679.0
16-11-23;13:18;40.8;280.9;3.3;248.2;50.02;807;5679.0
16-11-23;13:21;40.7;280.6;3.2;250.2;50.10;791;5679.1
16-11-23;13:24;40.7;280.8;3.2;247.3;50.05;771;5679.1
16-11-23;13:27;40.1;281.6;2.1;245.3;50.01;522;5679.1
16-11-23;13:30;40.5;282.8;3.1;247.3;50.04;737;5679.2
16-11-23;13:33;40.4;;3.0;247.3;50.01;732;5679.2
16-11-23;13:36;40.1;282.5;3.1;247.3;49.97;729;5679.2
16-11-23;13:39;40.2;283.8;2.8;247.3;50.02;688;5679.3
16-11-23;13:42;40.0;286.6;2.6;248.2;50.02;633;5679.3
16-11-23;13:45;39.9;281.5;2.1;247.3;50.03;516;5679.3
16-11-23;13:48;39.8;284.0;2.3;247.3;50.04;570;5679.4
16-11-23;13:51;39.7;285.0;2.3;247.3;50.04;564;5679.4
16-11-23;13:54;39.7;292.0;2.2;247.3;50.05;521;5679.4
16-11-23;13:57;39.4;285.4;2.0;247.3;50.05;482;5679.5
16-11-23;14:00;39.4;288.8;2.1;247.3;50.05;489;5679.5
16-11-23;14:03;39.1;288.7;2.0;247.3;50.05;486;5679.5
16-11-23;14:06;38.9;289.8;1.7;248.2;50.06;415;5679.5
16-11-23;14:09;38.7;291.0;1.7;247.3;50.03;409;5679.5
16-11-23;14:12;38.4;290.9;1.6;247.3;50.04;378;5679.6
16-11-23;14:15;38.2;293.8;1.3;246.3;50.03;313;5679.6
16-11-23;14:18;37.9;291.7;1.5;247.3;50.03;367;5679.6
16-11-23;14:21;37.8;291.3;1.6;247.3;50.03;397;5679.6
16-11-23;14:24;37.7;298.3;1.5;247.3;50.02;367;5679.6
16-11-23;14:27;37.6;293.2;1.2;246.3;50.00;296;5679.7
16-11-23;14:30;37.5;296.0;1.4;247.3;50.02;335;5679.7
16-11-23;14:33;37.6;296.4;1.4;247.3;50.04;328;5679.7
16-11-23;14:36;37.4;303.9;1.0;247.3;50.06;225;5679.7
16-11-23;14:39;37.1;303.8;0.5;247.3;50.03;99;5679.7
16-11-23;14:42;36.9;284.1;0.4;247.3;50.02;78;5679.7
16-11-23;14:45;36.7;285.0;0.4;248.2;50.06;71;5679.7
16-11-23;14:48;36.7;278.7;0.4;248.2;50.01;64;5679.7
16-11-23;14:51;36.2;286.8;0.4;246.3;50.01;58;5679.7
16-11-23;14:54;36.2;279.7;0.3;247.3;50.03;51;5679.7
16-11-23;14:57;36.0;279.6;0.2;247.3;50.07;45;5679.7
16-11-23;15:00;35.9;275.2;0.1;247.3;50.06;36;5679.7
16-11-23;15:03;35.7;280.0;0.1;248.2;50.05;28;5679.7
16-11-23;15:06;35.5;279.7;0.1;247.3;50.05;20;5679.7
16-11-23;15:09;35.4;266.7;0.1;247.3;50.05;16;5679.7
16-11-23;15:12;35.2;258.2;0.0;247.3;50.04;11;5679.7
16-11-23;15:15;35.2;267.6;0.0;247.3;50.02;7;5679.7
16-11-23;15:18;35.0;263.6;0.0;247.3;50.04;4;5679.7
16-11-23;15:21;34.8;236.1;0.0;247.3;50.05;1;5679.7
16-11-23;15:24;34.7;227.9;0.0;246.3;50.03;0;5679.7
16-11-23;15:27;34.5;224.4;0.0;247.3;50.01;0;5679.7
16-11-23;15:30;34.4;281.2;0.0;246.3;50.02;0;5679.7
16-11-23;15:33;34.2;261.1;0.0;247.3;50.02;0;5679.7
16-11-23;15:36;34.1;219.8;0.0;247.3;50.02;0;5679.7
16-11-23;15:39;34.0;162.4;0.0;247.3;50.02;0;5679.7
16-11-23;15:42;33.9;130.5;0.0;247.3;50.02;0;5679.7
16-11-23;15:45;33.8;105.3;0.0;247.3;50.04;0;5679.7
16-11-24;09:33;28.6;262.3;0.1;243.4;50.04;14;5679.7
16-11-24;09:36;28.6;263.5;0.1;242.4;50.02;15;5679.7
16-11-24;09:39;29.4;266.4;0.1;241.4;50.03;15;5679.7
16-11-24;09:42;29.7;270.4;0.1;242.4;50.05;16;5679.7
16-11-24;09:45;30.2;271.4;0.1;243.4;50.06;17;5679.7
16-11-24;09:48;30.1;269.9;0.1;242.4;50.05;19;5679.7
16-11-24;09:51;30.1;268.2;0.1;242.4;50.02;21;5679.7
16-11-24;09:54;30.3;286.0;0.1;243.4;50.08;23;5679.7
16-11-24;09:57;30.2;271.1;0.1;241.4;50.06;23;5679.7
16-11-24;10:00;30.4;270.4;0.1;243.4;50.04;21;5679.7
16-11-24;10:03;30.5;273.0;0.1;243.4;50.01;20;5679.7
16-11-24;10:06;30.7;269.3;0.1;243.4;50.03;24;5679.7
16-11-24;10:09;30.7;281.2;0.1;242.4;50.04;26;5679.7
16-11-24;10:12;30.8;263.6;0.1;243.4;50.05;26;5679.7
16-11-24;10:15;30.7;284.9;0.1;243.4;50.03;31;5679.7
16-11-24;10:18;30.8;288.4;0.2;242.4;50.05;40;5679.7
16-11-24;10:21;31.0;293.8;0.2;242.4;50.04;48;5679.8
16-11-24;10:24;31.1;295.1;0.3;242.4;50.05;56;5679.8
16-11-24;10:27;31.2;297.2;0.4;242.4;50.06;60;5679.8
16-11-24;10:30;31.4;292.0;0.4;241.4;50.05;64;5679.8
16-11-24;10:33;31.2;296.3;0.4;241.4;49.99;70;5679.8
16-11-24;10:36;31.5;288.7;0.4;242.4;50.05;71;5679.8
16-11-24;10:39;31.4;294.7;0.4;242.4;50.01;69;5679.8
16-11-24;10:42;31.6;296.4;0.4;241.4;50.05;60;5679.8
16-11-24;10:45;50.0;292.3;0.2;242.4;50.03;52;5679.8
16-11-24;10:48;31.5;289.5;0.2;242.4;50.04;44;5679.8
16-11-24;10:51;31.6;274.3;0.2;242.4;50.03;35;5679.8
16-11-24;10:54;31.7;280.6;0.1;242.4;50.04;34;5679.8
16-11-24;10:57;31.8;282.1;0.1;242.4;50.09;31;5679.8
16-11-24;11:00;31.7;277.5;0.1;242.4;50.09;29;5679.8
16-11-24;11:03;31.7;275.9;0.1;241.4;50.04;27;5679.8
16-11-24;11:06;31.9;265.4;0.1;241.4;50.04;23;5679.8
16-11-24;11:09;31.9;270.2;0.1;241.4;50.03;21;5679.8
16-11-24;11:12;31.9;275.3;0.1;241.4;50.06;22;5679.8
16-11-24;11:15;31.9;266.6;0.1;241.4;50.04;26;5679.8
16-11-24;11:18;31.8;272.9;0.1;241.4;50.03;29;5679.8
16-11-24;11:21;31.8;282.8;0.1;242.4;50.04;35;5679.8
16-11-24;11:24;31.9;293.5;0.2;241.4;50.05;46;5679.8
16-11-24;11:27;32.3;296.4;0.2;242.4;50.04;50;5679.8
16-11-24;11:30;32.2;283.5;0.3;242.4;50.02;49;5679.8
16-11-24;11:33;32.2;273.4;0.3;241.4;50.00;46;5679.8
16-11-24;11:36;31.9;281.2;0.3;242.4;50.02;57;5679.8
16-11-24;11:39;32.3;287.9;0.2;243.4;50.03;48;5679.8
16-11-24;11:42;32.3;289.0;0.2;242.4;50.03;47;5679.8
16-11-24;11:45;50.0;291.6;0.3;243.4;50.04;58;5679.8
16-11-24;11:48;32.3;279.7;0.3;241.4;50.05;63;5679.8
16-11-24;11:51;32.4;289.4;0.4;241.4;50.02;65;5679.8
16-11-24;11:54;32.4;293.4;0.4;240.4;50.03;75;5679.8
16-11-24;11:57;32.6;298.0;0.4;241.4;50.05;79;5679.8
16-11-24;12:00;32.5;296.9;0.4;243.4;50.06;84;5679.8
16-11-24;12:03;32.5;292.2;0.4;242.4;50.05;71;5679.8
16-11-24;12:06;32.5;289.4;0.4;242.4;50.06;69;5679.8
16-11-24;12:09;32.6;292.5;0.4;242.4;50.04;77;5679.8
16-11-24;12:12;32.7;286.9;0.4;242.4;50.02;80;5679.8
16-11-24;12:15;32.6;288.4;0.4;243.4;50.06;80;5679.8
16-11-24;12:18;32.7;288.4;0.4;244.3;50.07;80;5679.9
16-11-24;12:21;32.6;295.3;0.4;241.4;50.07;78;5679.9
16-11-24;12:24;32.9;296.3;0.4;242.4;50.03;83;5679.9
16-11-24;12:27;33.0;294.4;0.5;242.4;50.06;88;5679.9
16-11-24;12:30;32.9;296.9;0.4;242.4;50.04;92;5679.9
16-11-24;12:33;33.1;293.1;0.4;242.4;50.02;72;5679.9
16-11-24;12:36;32.9;286.8;0.4;242.4;50.02;69;5679.9
16-11-24;12:39;33.0;294.1;0.4;242.4;50.04;73;5679.9
16-11-24;12:42;33.1;292.0;0.4;242.4;50.07;80;5679.9
16-11-24;12:45;33.1;289.1;0.5;242.4;50.05;79;5679.9
16-11-24;12:48;33.0;285.0;0.4;242.4;50.03;76;5679.9
16-11-24;12:51;33.2;287.2;0.4;241.4;50.07;70;5679.9
16-11-24;12:54;33.1;287.1;0.4;241.4;50.05;73;5679.9
16-11-24;12:57;33.1;308.2;0.5;242.4;50.05;92;5679.9
16-11-24;13:00;33.1;292.8;0.4;241.4;50.05;78;5679.9
16-11-24;13:03;33.1;293.8;0.4;242.4;50.01;74;5679.9
16-11-24;13:06;33.2;292.8;0.4;241.4;50.04;69;5679.9
16-11-24;13:09;33.2;293.4;0.4;241.4;50.06;76;5679.9
16-11-24;13:12;33.2;283.8;0.4;241.4;50.05;76;5679.9
16-11-24;13:15;33.2;290.4;0.3;243.4;50.06;69;5679.9
16-11-24;13:18;33.1;285.6;0.4;241.4;50.03;75;5679.9
16-11-24;13:21;33.2;286.9;0.4;242.4;50.05;85;5679.9
16-11-24;13:24;33.3;244.0;0.5;242.4;50.05;129;5679.9
16-11-24;13:27;33.3;290.4;0.5;242.4;50.04;113;5679.9
16-11-24;13:30;33.5;291.5;0.5;242.4;50.07;122;5679.9
16-11-24;13:33;33.3;292.9;0.6;242.4;50.01;123;5680.0
16-11-24;13:36;33.4;293.5;0.5;243.4;50.04;114;5680.0
16-11-24;13:39;33.5;295.7;0.8;242.4;50.05;187;5680.0
16-11-24;13:42;33.7;310.4;1.1;242.4;50.07;231;5680.0
16-11-24;13:45;33.8;270.9;0.6;242.4;50.03;128;5680.0
16-11-24;13:48;33.7;288.2;0.6;242.4;50.05;140;5680.0
16-11-24;13:51;33.8;289.1;0.6;242.4;50.05;115;5680.0
16-11-24;13:54;33.8;290.4;0.5;242.4;50.05;96;5680.0
16-11-24;13:57;33.9;279.1;0.4;243.4;50.06;86;5680.0
16-11-24;14:00;33.8;287.6;0.5;244.3;50.05;106;5680.0
16-11-24;14:03;33.9;280.3;0.6;242.4;50.01;127;5680.0
16-11-24;14:06;34.1;286.0;0.7;242.4;50.03;142;5680.0
16-11-24;14:09;34.1;291.7;0.7;242.4;50.01;152;5680.0
16-11-24;14:12;33.8;285.3;0.5;242.4;50.01;122;5680.0
16-11-24;14:15;34.1;290.1;0.7;242.4;50.00;133;5680.1
16-11-24;14:18;34.0;283.8;0.5;243.4;49.99;96;5680.1
16-11-24;14:21;33.7;291.6;0.5;242.4;50.02;94;5680.1
16-11-24;14:24;42.8;286.0;0.4;243.4;50.03;78;5680.1
16-11-24;14:27;33.7;283.1;0.5;243.4;49.99;74;5680.1
16-11-24;14:30;33.7;281.9;0.4;242.4;50.02;68;5680.1
16-11-24;14:33;33.8;278.3;0.3;243.4;50.02;55;5680.1
16-11-24;14:36;33.7;278.3;0.2;243.4;50.08;48;5680.1
16-11-24;14:39;33.5;273.6;0.2;243.4;50.09;44;5680.1
16-11-24;14:42;33.7;273.7;0.2;243.4;50.03;35;5680.1
16-11-24;14:45;33.5;272.3;0.1;243.4;50.09;25;5680.1
16-11-24;14:48;33.4;271.4;0.1;245.3;50.01;19;5680.1
16-11-24;14:51;33.7;262.5;0.1;244.3;50.08;16;5680.1
16-11-24;14:54;33.4;259.5;0.1;243.4;50.03;13;5680.1
16-11-24;14:57;33.4;255.7;0.1;243.4;50.06;11;5680.1
16-11-24;15:00;33.3;256.0;0.1;244.3;50.07;12;5680.1
16-11-24;15:03;33.0;262.3;0.1;244.3;50.06;13;5680.1
16-11-24;15:06;33.1;257.9;0.0;245.3;50.08;9;5680.1
16-11-24;15:09;33.1;263.8;0.0;244.3;50.04;3;5680.1
16-11-24;15:12;33.1;263.6;0.0;244.3;50.03;2;5680.1
16-11-24;15:15;33.0;171.5;0.0;243.4;50.06;0;5680.1
16-11-24;15:18;32.9;117.1;0.0;244.3;50.05;0;5680.1
16-11-24;15:21;32.9;148.5;0.0;244.3;50.04;0;5680.1
16-11-24;15:24;32.7;214.5;0.0;244.3;50.03;0;5680.1
16-11-24;15:27;32.6;235.2;0.0;243.4;50.05;0;5680.1
16-11-24;15:30;32.5;205.2;0.0;243.4;50.03;0;5680.1
16-11-24;15:33;32.5;167.5;0.0;243.4;50.02;0;5680.1
16-11-24;15:36;32.4;137.9;0.0;244.3;50.01;0;5680.1
16-11-24;15:39;32.4;110.8;0.0;244.3;50.02;0;5680.1
16-11-24;15:42;32.3;103.7;0.0;245.3;50.02;0;5680.1
16-11-25;07:54;27.2;267.1;0.1;243.4;50.01;14;5680.1
16-11-25;07:57;27.9;278.1;0.1;242.4;50.02;26;5680.1
16-11-25;08:00;28.6;277.5;0.1;243.4;50.05;24;5680.1
16-11-25;08:03;28.3;260.1;0.1;243.4;50.07;25;5680.1
16-11-25;08:06;29.4;285.0;0.2;245.3;50.06;32;5680.1
16-11-25;08:09;29.4;284.3;0.3;243.4;50.08;54;5680.1
16-11-25;08:12;30.1;300.4;0.3;243.4;50.02;59;5680.1
16-11-25;08:15;29.7;293.5;0.4;244.3;50.05;63;5680.1
16-11-25;08:18;30.3;298.2;0.3;243.4;50.03;58;5680.1
16-11-25;08:21;30.4;301.1;0.4;242.4;50.02;82;5680.1
16-11-25;08:24;30.4;292.8;0.5;242.4;50.04;95;5680.1
16-11-25;08:27;30.7;301.6;0.5;242.4;50.03;98;5680.1
16-11-25;08:30;30.8;301.0;0.5;244.3;50.04;108;5680.1
16-11-25;08:33;30.9;300.1;0.5;244.3;50.02;128;5680.1
16-11-25;08:36;31.1;307.9;0.7;244.3;50.05;157;5680.1
16-11-25;08:39;31.2;301.0;0.6;243.4;50.03;130;5680.1
16-11-25;08:42;31.2;300.8;0.5;244.3;50.04;96;5680.2
16-11-25;08:45;31.2;295.4;0.7;244.3;49.99;131;5680.2
16-11-25;08:48;31.5;298.3;0.6;244.3;50.05;134;5680.2
16-11-25;08:51;31.4;301.6;0.7;243.4;50.03;147;5680.2
16-11-25;08:54;31.6;294.8;0.7;243.4;50.01;158;5680.2
16-11-25;08:57;31.6;287.4;0.3;243.4;50.05;55;5680.2
16-11-25;09:00;31.5;283.7;0.2;243.4;50.05;43;5680.2
16-11-25;09:03;31.7;297.6;0.5;243.4;50.06;113;5680.2
16-11-25;09:06;31.7;290.4;0.5;244.3;50.05;104;5680.2
16-11-25;09:09;31.9;302.9;0.6;244.3;50.02;126;5680.2
16-11-25;09:12;31.8;278.7;0.5;243.4;50.05;120;5680.2
16-11-25;09:15;32.2;289.8;1.2;243.4;50.04;296;5680.2
16-11-25;09:18;32.4;288.2;1.5;244.3;50.03;352;5680.2
16-11-25;09:21;32.6;293.8;1.0;244.3;50.04;235;5680.2
16-11-25;09:24;32.7;308.0;2.2;244.3;50.03;499;5680.3
16-11-25;09:27;33.1;242.5;1.7;243.4;50.06;382;5680.3
16-11-25;09:30;33.1;299.8;1.0;243.4;50.07;239;5680.3
16-11-25;09:33;33.3;280.0;1.3;243.4;50.03;298;5680.3
16-11-25;09:36;33.4;302.1;1.0;244.3;50.05;261;5680.3
16-11-25;09:39;33.4;300.1;1.2;243.4;50.06;287;5680.3
16-11-25;09:42;33.3;297.3;1.2;244.3;50.06;279;5680.4
16-11-25;09:45;33.7;298.8;1.1;244.3;50.05;258;5680.4
16-11-25;09:48;33.7;275.5;1.4;243.4;50.03;318;5680.4
16-11-25;09:51;34.1;291.5;3.1;244.3;50.09;735;5680.4
16-11-25;09:54;34.5;295.0;1.4;244.3;50.05;345;5680.4
16-11-25;09:57;34.6;281.6;1.2;244.3;50.05;297;5680.5
16-11-25;10:00;34.5;255.0;3.2;246.3;50.03;770;5680.5
16-11-25;10:03;35.3;293.8;3.7;246.3;50.04;916;5680.5
16-11-25;10:06;35.6;285.9;3.7;246.3;50.05;918;5680.6
16-11-25;10:09;36.0;290.3;3.6;247.3;50.04;890;5680.6
16-11-25;10:12;36.1;269.8;3.0;246.3;50.04;751;5680.7
16-11-25;10:15;36.2;279.7;3.5;246.3;50.06;854;5680.7
16-11-25;10:18;36.4;279.6;3.6;246.3;50.05;886;5680.7
16-11-25;10:21;36.8;282.5;3.6;246.3;50.06;869;5680.8
16-11-25;10:24;37.1;279.1;3.4;246.3;50.08;837;5680.8
16-11-25;10:27;37.2;268.9;3.3;245.3;50.02;815;5680.9
16-11-25;10:30;37.5;278.1;3.4;246.3;50.06;847;5680.9
16-11-25;10:33;37.7;283.3;3.6;246.3;50.07;896;5680.9
16-11-25;10:36;37.7;281.2;3.7;245.3;50.07;913;5681.0
16-11-25;10:39;37.9;276.5;3.7;246.3;50.06;908;5681.0
16-11-25;10:42;38.4;278.3;3.7;247.3;50.05;930;5681.1
16-11-25;10:45;38.5;274.6;3.7;246.3;50.04;911;5681.1
16-11-25;10:48;38.5;279.4;3.7;246.3;50.06;912;5681.2
16-11-25;10:51;38.6;278.7;3.8;245.3;50.06;931;5681.2
16-11-25;10:54;38.9;280.0;3.8;246.3;50.05;922;5681.3
16-11-25;10:57;39.0;277.0;3.6;246.3;50.03;893;5681.3
16-11-25;11:00;39.0;278.4;3.8;247.3;50.07;927;5681.4
16-11-25;11:03;39.2;274.8;4.0;247.3;50.05;970;5681.4
16-11-25;11:06;39.3;279.1;3.9;246.3;50.03;965;5681.5
16-11-25;11:09;39.5;276.2;3.8;246.3;50.05;937;5681.5
16-11-25;11:12;39.4;270.2;3.5;246.3;50.04;851;5681.5
16-11-25;11:15;39.4;270.4;3.5;246.3;50.03;847;5681.6
16-11-25;11:18;39.4;269.8;4.0;246.3;50.02;971;5681.6
16-11-25;11:21;39.3;283.0;4.1;246.3;50.04;1012;5681.7
16-11-25;11:24;39.8;275.6;4.1;246.3;50.05;1013;5681.7
16-11-25;11:27;40.1;275.6;4.0;246.3;50.05;983;5681.8
16-11-25;11:30;40.0;265.5;3.9;246.3;50.06;962;5681.8
16-11-25;11:33;40.0;272.6;4.1;246.3;50.04;1008;5681.9
16-11-25;11:36;40.5;272.3;4.2;246.3;50.07;1002;5681.9
16-11-25;11:39;40.4;271.2;4.1;38.6;50.04;992;5682.0
16-11-25;11:42;40.2;271.5;4.0;246.3;50.06;979;5682.0
16-11-25;11:45;40.4;273.3;4.1;246.3;50.06;987;5682.1
16-11-25;11:48;40.5;270.4;4.1;246.3;50.03;989;5682.1
16-11-25;11:51;40.5;272.9;4.0;245.3;50.05;975;5682.2
16-11-25;11:54;40.4;274.3;3.8;246.3;50.07;947;5682.2
16-11-25;11:57;40.1;272.6;4.1;246.3;50.07;990;5682.3
16-11-25;12:00;40.1;272.7;4.0;246.3;50.05;985;5682.3
16-11-25;12:03;40.5;272.0;4.0;246.3;50.00;982;5682.4
16-11-25;12:06;40.5;271.2;3.8;246.3;50.03;935;5682.4
16-11-25;12:09;40.2;276.4;3.5;245.3;50.03;877;5682.5
16-11-25;12:12;40.5;274.0;3.7;245.3;50.03;883;5682.5
16-11-25;12:15;40.6;271.4;3.8;246.3;49.99;907;5682.5
16-11-25;12:18;40.5;270.7;3.7;245.3;50.03;918;5682.6
16-11-25;12:21;40.6;276.7;4.0;246.3;50.04;972;5682.6
16-11-25;12:24;40.7;278.9;4.0;246.3;50.03;976;5682.7
16-11-25;12:27;40.6;280.2;3.5;247.3;50.05;878;5682.7
16-11-25;12:30;40.6;275.8;3.5;246.3;50.06;849;5682.8
16-11-25;12:33;40.5;273.4;3.6;246.3;50.02;907;5682.8
16-11-25;12:36;40.8;273.7;3.8;246.3;50.02;937;5682.9
16-11-25;12:39;40.6;273.7;3.9;246.3;50.02;942;5682.9
16-11-25;12:42;40.7;274.0;3.7;246.3;50.03;916;5683.0
16-11-25;12:45;40.9;274.0;3.7;246.3;50.03;904;5683.0
16-11-25;12:48;40.6;275.2;3.4;245.3;50.04;831;5683.0
16-11-25;12:51;40.4;274.5;3.4;246.3;50.06;832;5683.1
16-11-25;12:54;40.6;270.5;3.1;245.3;50.04;766;5683.1
16-11-25;12:57;40.6;274.2;3.8;245.3;50.03;909;5683.2
16-11-25;13:00;40.8;276.2;3.8;245.3;50.07;901;5683.2
16-11-25;13:03;40.8;277.0;3.8;245.3;49.99;888;5683.3
16-11-25;13:06;40.6;277.2;3.6;245.3;50.03;865;5683.3
16-11-25;13:09;40.6;276.2;3.6;245.3;50.04;856;5683.3
16-11-25;13:12;40.6;276.4;3.4;246.3;50.01;826;5683.4
16-11-25;13:15;40.7;270.4;3.3;246.3;50.04;801;5683.4
16-11-25;13:18;40.6;278.6;3.4;246.3;50.05;810;5683.5
16-11-25;13:21;40.5;275.9;3.1;244.3;50.03;754;5683.5
16-11-25;13:24;40.2;276.8;3.1;244.3;50.06;741;5683.5
16-11-25;13:27;40.6;280.6;3.2;244.3;50.07;783;5683.6
16-11-25;13:30;40.5;281.9;3.3;244.3;50.04;777;5683.6
16-11-25;13:33;40.1;282.4;3.1;245.3;50.01;769;5683.7
16-11-25;13:36;40.1;281.6;3.1;245.3;50.00;756;5683.7
16-11-25;13:39;40.1;284.4;3.0;246.3;50.02;738;5683.7
16-11-25;13:42;39.9;274.0;3.0;246.3;50.02;728;5683.8
16-11-25;13:45;40.0;281.5;2.9;246.3;50.10;679;5683.8
16-11-25;13:48;40.1;277.2;2.8;245.3;50.07;710;5683.8
16-11-25;13:51;40.0;285.0;3.0;246.3;50.01;699;5683.9
16-11-25;13:54;39.9;282.8;2.7;245.3;50.07;674;5683.9
16-11-25;13:57;39.9;283.8;2.8;245.3;50.04;675;5683.9
16-11-25;14:00;39.5;286.3;2.5;245.3;50.06;621;5684.0
16-11-25;14:03;39.4;282.1;2.6;245.3;50.02;634;5684.0
16-11-25;14:06;39.4;282.4;2.5;246.3;50.06;613;5684.0
16-11-25;14:09;39.3;290.1;2.2;246.3;50.05;529;5684.1
16-11-25;14:12;39.4;283.8;2.4;245.3;50.03;608;5684.1
16-11-25;14:15;39.2;286.9;2.4;245.3;50.03;586;5684.1
16-11-25;14:18;39.2;284.3;2.3;245.3;50.04;548;5684.1
16-11-25;14:21;39.1;288.7;2.1;245.3;50.03;518;5684.2
16-11-25;14:24;39.0;284.3;2.0;245.3;50.03;483;5684.2
16-11-25;14:27;38.9;287.8;1.9;245.3;50.04;452;5684.2
16-11-25;14:30;38.7;287.6;1.9;245.3;50.02;462;5684.2
16-11-25;14:33;38.6;293.5;1.9;245.3;50.02;452;5684.3
16-11-25;14:36;38.2;292.9;0.5;244.3;50.05;110;5684.3
16-11-25;14:39;37.8;288.8;0.3;243.4;50.05;62;5684.3
16-11-25;14:42;37.5;274.3;0.3;243.4;50.04;55;5684.3
16-11-25;14:45;37.1;277.4;0.3;242.4;50.05;53;5684.3
16-11-25;14:48;36.9;280.9;0.3;244.3;50.05;56;5684.3
16-11-25;14:51;36.7;279.7;0.3;247.3;50.06;54;5684.3
16-11-25;14:54;36.5;274.9;0.0;247.3;50.05;47;5684.3
16-11-25;14:57;36.2;277.5;0.2;247.3;50.05;40;5684.3
16-11-25;15:00;36.1;270.2;0.2;246.3;50.05;35;5684.3
16-11-25;15:03;36.1;275.2;0.2;245.3;50.07;34;5684.3
16-11-25;15:06;35.9;272.0;0.1;247.3;50.03;28;5684.3
16-11-25;15:09;35.6;273.9;0.1;248.2;50.06;24;5684.3
16-11-25;15:12;35.6;281.3;0.1;247.3;50.04;21;5684.3
16-11-25;15:15;35.3;270.4;0.1;248.2;50.07;16;5684.3
16-11-25;15:18;35.3;267.1;0.0;247.3;50.05;7;5684.3
16-11-25;15:21;34.9;263.5;0.0;248.2;50.03;3;5684.3
16-11-25;15:24;34.8;265.4;0.0;248.2;50.03;1;5684.3
16-11-25;15:27;34.6;195.5;0.0;247.3;50.05;1;5684.3
16-11-25;15:30;34.5;246.0;0.0;247.3;50.06;0;5684.3
16-11-25;15:33;34.4;250.3;0.0;247.3;50.04;0;5684.3
16-11-25;15:36;34.2;219.8;0.0;247.3;50.03;0;5684.3
16-11-25;15:39;34.0;202.8;0.0;247.3;50.03;0;5684.3
16-11-25;15:42;33.9;205.5;0.0;246.3;50.03;0;5684.3
16-11-25;15:45;33.8;208.5;0.0;246.3;50.04;0;5684.3
16-11-25;15:48;33.7;186.1;0.0;246.3;50.03;0;5684.3
16-11-25;15:51;33.5;148.6;0.0;246.3;50.05;0;5684.3
16-11-26;07:42;27.2;265.2;0.1;245.3;50.01;14;5684.3
16-11-26;07:45;27.2;274.9;0.1;246.3;50.04;32;5684.3
16-11-26;07:48;28.6;273.0;0.4;246.3;50.04;71;5684.3
16-11-26;07:51;29.0;296.3;0.3;245.3;50.03;58;5684.3
16-11-26;07:54;29.4;291.3;0.4;246.3;50.03;81;5684.3
16-11-26;07:57;30.1;307.9;0.5;246.3;50.04;104;5684.3
16-11-26;08:00;30.2;317.7;0.9;246.3;50.04;164;5684.3
16-11-26;08:03;30.7;312.8;0.7;245.3;50.07;165;5684.3
16-11-26;08:06;30.4;301.7;0.8;246.3;50.03;174;5684.3
16-11-26;08:09;30.8;314.3;1.0;247.3;50.02;214;5684.4
16-11-26;08:12;30.7;313.1;1.2;247.3;50.04;287;5684.4
16-11-26;08:15;31.4;318.0;1.2;247.3;50.05;318;5684.4
16-11-26;08:18;31.6;308.9;1.2;247.3;50.05;305;5684.4
16-11-26;08:21;31.5;312.3;1.3;247.3;50.04;324;5684.4
16-11-26;08:24;32.0;307.9;1.3;247.3;50.03;311;5684.4
16-11-26;08:27;32.0;305.5;0.9;246.3;50.02;219;5684.4
16-11-26;08:30;31.8;297.5;0.5;246.3;50.05;91;5684.5
16-11-26;08:33;31.9;293.2;0.4;246.3;50.05;91;5684.5
16-11-26;08:36;31.9;306.5;0.6;246.3;50.03;126;5684.5
16-11-26;08:39;32.0;307.7;0.5;246.3;50.07;107;5684.5
16-11-26;08:42;32.0;301.1;0.6;245.3;50.01;144;5684.5
16-11-26;08:45;32.5;307.0;1.1;246.3;49.97;231;5684.5
16-11-26;08:48;32.9;311.4;1.9;246.3;50.03;454;5684.5
16-11-26;08:51;33.3;309.3;1.9;247.3;50.02;482;5684.5
16-11-26;08:54;33.3;314.2;2.0;246.3;50.02;491;5684.6
16-11-26;08:57;33.2;301.1;1.2;245.3;50.08;298;5684.6
16-11-26;09:00;33.5;306.5;2.2;247.3;50.04;527;5684.6
16-11-26;09:03;33.8;307.1;2.2;247.3;50.06;543;5684.6
16-11-26;09:06;33.9;303.2;2.3;246.3;50.03;561;5684.6
16-11-26;09:09;34.2;301.6;2.5;245.3;50.08;613;5684.7
16-11-26;09:12;34.4;305.8;2.5;246.3;50.05;621;5684.7
16-11-26;09:15;34.8;300.2;2.6;246.3;50.05;631;5684.7
16-11-26;09:18;35.2;300.8;2.7;246.3;50.04;650;5684.8
16-11-26;09:21;35.0;301.1;2.8;246.3;50.04;683;5684.8
16-11-26;09:24;35.4;302.1;2.9;246.3;50.04;719;5684.8
16-11-26;09:27;35.6;298.3;3.0;246.3;50.03;733;5684.9
16-11-26;09:30;35.9;299.7;3.0;247.3;50.05;734;5684.9
16-11-26;09:33;36.2;301.1;3.0;247.3;50.01;749;5684.9
16-11-26;09:36;36.3;296.7;3.2;246.3;50.04;784;5685.0
16-11-26;09:39;36.2;29.7;3.1;246.3;49.99;745;5685.0
16-11-26;09:42;36.4;295.8;3.0;247.3;50.05;735;5685.1
16-11-26;09:45;36.8;295.7;3.0;247.3;50.03;731;5685.1
16-11-26;09:48;36.7;291.2;3.1;247.3;50.05;761;5685.1
16-11-26;09:51;36.9;293.8;3.2;248.2;50.09;792;5685.2
16-11-26;09:54;37.0;290.4;3.2;247.3;50.03;788;5685.2
16-11-26;09:57;37.4;295.3;3.3;246.3;50.07;824;5685.3
16-11-26;10:00;37.5;290.0;3.4;247.3;50.07;841;5685.3
16-11-26;10:03;37.7;290.0;3.4;247.3;50.06;842;5685.3
16-11-26;10:06;37.6;288.7;3.5;247.3;50.02;854;5685.4
16-11-26;10:09;37.8;289.4;3.5;246.3;50.02;843;5685.4
16-11-26;10:12;38.0;291.9;3.5;247.3;50.04;866;5685.5
