data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-11-26;10:15;38.0;289.8;3.6;247.3;50.04;861;5685.5
16-11-26;10:18;38.3;278.9;3.3;246.3;50.05;836;5685.6
16-11-26;10:21;38.5;289.3;3.5;246.3;50.05;872;5685.6
16-11-26;10:24;38.5;283.8;3.4;246.3;50.03;844;5685.6
16-11-26;10:27;38.4;286.0;3.4;246.3;50.08;819;5685.7
16-11-26;10:30;38.7;283.8;3.4;246.3;50.07;829;5685.7
16-11-26;10:33;38.5;289.8;3.3;247.3;50.05;808;5685.8
16-11-26;10:36;38.7;285.9;3.1;246.3;50.05;761;5685.8
16-11-26;10:39;38.5;290.1;3.5;247.3;50.06;843;5685.8
16-11-26;10:42;39.0;284.6;3.6;246.3;50.05;883;5685.9
16-11-26;10:45;39.1;284.7;3.7;246.3;50.05;898;5685.9
16-11-26;10:48;39.1;290.1;3.5;246.3;50.06;865;5686.0
16-11-26;10:51;39.2;286.8;3.6;246.3;50.07;887;5686.0
16-11-26;10:54;39.2;286.3;3.6;248.2;50.08;868;5686.1
16-11-26;10:57;39.2;283.4;3.3;245.3;50.06;803;5686.1
16-11-26;11:00;39.1;289.8;3.4;246.3;50.05;830;5686.1
16-11-26;11:03;39.2;287.1;3.6;246.3;50.03;880;5686.2
16-11-26;11:06;39.3;289.3;3.7;246.3;50.04;919;5686.2
16-11-26;11:09;39.5;290.6;3.8;246.3;50.03;940;5686.3
16-11-26;11:12;39.5;285.9;3.8;246.3;50.04;937;5686.3
16-11-26;11:15;39.5;288.5;3.7;246.3;50.09;915;5686.4
16-11-26;11:18;39.5;287.5;3.5;246.3;50.05;863;5686.4
16-11-26;11:21;39.8;285.6;3.5;246.3;50.06;853;5686.5
16-11-26;11:24;39.4;284.3;3.3;246.3;50.04;800;5686.5
16-11-26;11:27;39.7;286.3;3.1;246.3;50.05;776;5686.5
16-11-26;11:30;39.5;286.6;3.0;246.3;50.04;744;5686.6
16-11-26;11:33;39.4;287.9;3.3;245.3;50.05;794;5686.6
16-11-26;11:36;39.4;289.3;3.1;246.3;50.05;757;5686.6
16-11-26;11:39;39.7;285.0;3.5;246.3;50.03;864;5686.7
16-11-26;11:42;39.4;285.4;3.7;246.3;50.03;899;5686.7
16-11-26;11:45;39.8;285.2;3.7;246.3;50.04;898;5686.8
16-11-26;11:48;39.9;286.6;3.7;246.3;50.06;896;5686.8
16-11-26;11:51;39.7;280.9;3.8;246.3;50.01;906;5686.9
16-11-26;11:54;40.0;287.1;3.7;246.3;50.02;911;5686.9
16-11-26;11:57;39.8;283.7;3.7;248.2;50.09;883;5687.0
16-11-26;12:00;39.9;290.7;3.1;246.3;50.05;775;5687.0
16-11-26;12:03;39.9;286.2;3.0;245.3;50.01;744;5687.0
16-11-26;12:06;39.9;289.0;2.8;246.3;50.01;667;5687.1
16-11-26;12:09;39.7;290.9;2.9;245.3;50.06;717;5687.1
16-11-26;12:12;39.5;290.7;3.1;246.3;50.04;774;5687.1
16-11-26;12:15;39.5;287.5;3.4;246.3;50.04;819;5687.2
16-11-26;12:18;39.8;286.5;3.3;246.3;50.03;794;5687.2
16-11-26;12:21;39.8;283.7;3.3;246.3;50.05;807;5687.3
16-11-26;12:24;39.8;291.3;3.3;246.3;50.04;824;5687.3
16-11-26;12:27;39.5;283.4;3.5;245.3;50.05;853;5687.3
16-11-26;12:30;39.9;286.2;3.5;246.3;50.01;875;5687.4
16-11-26;12:33;39.9;284.1;3.5;246.3;50.01;853;5687.4
16-11-26;12:36;39.9;279.9;3.6;246.3;50.01;878;5687.5
16-11-26;12:39;39.8;281.8;0.0;246.3;50.03;825;5687.5
16-11-26;12:42;39.8;286.0;3.7;247.3;50.05;888;5687.6
16-11-26;12:45;40.0;280.0;3.7;246.3;50.02;886;5687.6
16-11-26;12:48;40.2;283.4;3.5;246.3;50.02;873;5687.6
16-11-26;12:51;39.9;282.4;3.4;246.3;50.05;839;5687.7
16-11-26;12:54;40.2;284.9;3.7;246.3;50.05;904;5687.7
16-11-26;12:57;40.0;279.4;3.6;246.3;50.07;882;5687.8
16-11-26;13:00;40.0;285.7;3.5;247.3;50.03;873;5687.8
16-11-26;13:03;40.1;286.2;3.5;246.3;50.01;856;5687.9
16-11-26;13:06;40.4;282.7;3.4;246.3;50.05;845;5687.9
16-11-26;13:09;40.1;282.7;3.4;246.3;50.06;818;5688.0
16-11-26;13:12;40.1;284.4;3.0;246.3;50.04;746;5688.0
16-11-26;13:15;40.0;286.5;2.9;246.3;50.05;727;5688.0
16-11-26;13:18;39.8;290.3;2.5;246.3;50.04;628;5688.1
16-11-26;13:21;39.7;254.2;2.2;246.3;50.04;523;5688.1
16-11-26;13:24;39.5;292.8;2.7;246.3;50.05;662;5688.1
16-11-26;13:27;39.3;296.6;2.6;246.3;50.05;638;5688.1
16-11-26;13:30;39.4;288.2;2.6;246.3;50.05;651;5688.2
16-11-26;13:33;39.2;292.8;2.4;246.3;50.05;610;5688.2
16-11-26;13:36;39.3;296.3;2.5;246.3;50.05;602;5688.2
16-11-26;13:39;39.2;295.0;2.5;246.3;50.03;615;5688.3
16-11-26;13:42;39.0;292.8;2.5;244.3;50.01;593;5688.3
16-11-26;13:45;39.2;292.3;2.3;246.3;50.07;565;5688.3
16-11-26;13:48;38.9;295.0;2.4;247.3;50.01;559;5688.4
16-11-26;13:51;38.7;291.9;2.1;246.3;50.05;531;5688.4
16-11-26;13:54;38.7;294.5;2.0;247.3;50.07;484;5688.4
16-11-26;13:57;38.4;292.9;1.7;247.3;50.05;408;5688.4
16-11-26;14:00;38.4;288.1;1.7;246.3;50.05;416;5688.5
16-11-26;14:03;38.2;295.3;1.6;246.3;50.01;391;5688.5
16-11-26;14:06;38.0;294.2;1.6;246.3;50.03;394;5688.5
16-11-26;14:09;37.8;296.3;1.6;246.3;50.04;380;5688.5
16-11-26;14:12;37.8;288.7;1.5;247.3;50.02;344;5688.5
16-11-26;14:15;37.8;301.6;1.5;246.3;50.03;342;5688.5
16-11-26;14:18;37.5;300.4;1.4;246.3;50.05;323;5688.6
16-11-26;14:21;37.1;294.8;1.3;247.3;50.01;299;5688.6
16-11-26;14:24;37.2;293.2;1.1;247.3;50.03;270;5688.6
16-11-26;14:27;37.0;292.8;1.1;247.3;50.04;241;5688.6
16-11-26;14:30;36.9;296.3;1.1;246.3;50.04;251;5688.6
16-11-26;14:33;37.0;298.2;0.9;247.3;50.03;201;5688.6
16-11-26;14:36;36.8;310.6;0.5;244.3;50.02;98;5688.6
16-11-26;14:39;36.3;288.4;0.4;247.3;50.08;72;5688.6
16-11-26;14:42;36.1;284.6;0.4;245.3;50.03;61;5688.6
16-11-26;14:45;36.0;276.4;0.3;247.3;50.02;58;5688.6
16-11-26;14:48;35.9;283.4;0.3;246.3;50.02;55;5688.7
16-11-26;14:51;35.6;289.1;0.3;245.3;49.98;50;5688.7
16-11-26;14:54;35.4;279.9;0.2;246.3;50.03;42;5688.7
16-11-26;14:57;35.6;284.4;0.2;246.3;50.04;36;5688.7
16-11-26;15:00;35.2;275.6;0.2;246.3;50.04;34;5688.7
16-11-26;15:03;35.2;281.6;0.1;246.3;50.04;32;5688.7
16-11-26;15:06;35.0;271.4;0.1;246.3;50.06;26;5688.7
16-11-26;15:09;34.8;284.9;0.1;246.3;50.06;25;5688.7
16-11-26;15:12;34.8;273.3;0.1;246.3;50.05;19;5688.7
16-11-26;15:15;34.6;266.0;0.1;246.3;50.01;15;5688.7
16-11-26;15:18;34.5;262.0;0.0;246.3;50.02;10;5688.7
16-11-26;15:21;34.4;264.5;0.0;246.3;50.02;5;5688.7
16-11-26;15:24;34.1;255.3;0.0;246.3;50.05;2;5688.7
16-11-26;15:27;34.0;202.8;0.0;245.3;50.04;0;5688.7
16-11-26;15:30;33.9;134.6;0.0;245.3;50.04;0;5688.7
16-11-26;15:33;33.8;131.8;0.0;246.3;50.03;0;5688.7
16-11-26;15:36;33.7;201.5;0.0;245.3;50.05;0;5688.7
16-11-26;15:39;33.4;250.6;0.0;245.3;50.03;0;5688.7
16-11-26;15:42;33.3;253.1;0.0;245.3;50.04;0;5688.7
16-11-26;15:45;33.3;247.4;0.0;244.3;50.03;0;5688.7
16-11-26;15:48;33.2;222.3;0.0;245.3;50.05;0;5688.7
16-11-26;15:51;33.1;166.9;0.0;244.3;50.03;0;5688.7
16-11-26;15:54;33.0;102.3;0.0;245.3;50.04;0;5688.7
16-11-27;10:09;29.4;267.6;0.0;244.3;50.06;12;5688.7
16-11-27;10:12;30.1;275.9;0.1;245.3;50.07;16;5688.7
16-11-27;10:15;30.2;276.1;0.1;244.3;50.03;16;5688.7
16-11-27;10:18;30.1;272.7;0.1;245.3;50.04;27;5688.7
16-11-27;10:21;30.3;272.7;0.1;246.3;50.06;16;5688.7
16-11-27;10:24;30.3;269.0;0.1;245.3;50.03;16;5688.7
16-11-27;10:27;30.4;257.3;0.0;245.3;50.04;9;5688.7
16-11-27;10:30;30.3;255.3;0.0;246.3;50.06;8;5688.7
16-11-27;10:33;30.3;264.8;0.0;245.3;50.07;7;5688.7
16-11-27;10:36;30.5;276.4;0.1;246.3;50.08;15;5688.7
16-11-27;10:39;30.7;271.4;0.0;246.3;50.06;14;5688.7
16-11-27;10:42;30.5;269.9;0.0;245.3;50.03;8;5688.7
16-11-27;10:45;30.5;249.3;0.0;245.3;50.04;6;5688.7
16-11-27;10:48;30.7;257.5;0.0;246.3;50.03;6;5688.7
16-11-27;10:51;30.7;275.2;0.0;245.3;50.06;2;5688.7
16-11-27;10:54;30.5;272.1;0.0;246.3;50.06;8;5688.7
16-11-27;10:57;30.9;265.7;0.0;246.3;50.05;6;5688.7
16-11-27;11:00;30.8;263.2;0.0;246.3;50.02;5;5688.7
16-11-27;11:03;30.8;268.3;0.0;245.3;50.05;1;5688.7
16-11-27;11:06;30.8;251.8;0.0;246.3;50.04;0;5688.7
16-11-27;11:09;30.9;222.9;0.0;247.3;50.07;0;5688.7
16-11-27;11:12;30.8;226.7;0.0;246.3;50.04;5;5688.7
16-11-27;11:15;30.9;245.2;0.0;245.3;50.06;5;5688.7
16-11-27;11:18;30.9;267.6;0.0;246.3;50.04;3;5688.7
16-11-27;11:21;31.0;264.5;0.1;247.3;50.04;18;5688.7
16-11-27;11:24;30.9;261.1;0.1;246.3;50.04;16;5688.7
16-11-27;11:27;31.2;285.3;0.1;246.3;50.04;15;5688.7
16-11-27;11:30;31.1;273.0;0.1;246.3;50.05;21;5688.7
16-11-27;11:33;31.2;284.4;0.1;246.3;50.03;14;5688.7
16-11-27;11:36;31.1;265.7;0.1;247.3;50.04;18;5688.7
16-11-27;11:39;31.2;259.5;0.1;246.3;50.06;23;5688.7
16-11-27;11:42;31.1;250.0;0.1;245.3;50.04;23;5688.7
16-11-27;11:45;31.4;268.9;0.1;246.3;50.09;29;5688.7
16-11-27;11:48;31.4;280.0;0.2;246.3;50.02;32;5688.7
16-11-27;11:51;31.4;259.8;0.1;246.3;50.05;16;5688.7
16-11-27;11:54;31.2;269.9;0.0;246.3;50.04;12;5688.7
16-11-27;11:57;31.4;263.9;0.0;246.3;50.06;9;5688.7
16-11-27;12:00;31.4;253.2;0.0;246.3;50.03;3;5688.7
16-11-27;12:03;31.4;273.6;0.1;246.3;50.05;26;5688.7
16-11-27;12:06;31.5;267.1;0.1;246.3;50.08;20;5688.7
16-11-27;12:09;31.5;283.4;0.2;245.3;50.04;33;5688.7
16-11-27;12:12;31.7;274.5;0.3;246.3;50.08;62;5688.7
16-11-27;12:15;31.7;300.0;0.4;246.3;50.03;74;5688.7
16-11-27;12:18;31.9;291.5;0.2;246.3;50.06;38;5688.7
16-11-27;12:21;31.7;279.1;0.1;246.3;50.03;21;5688.7
16-11-27;12:24;31.7;263.3;0.1;246.3;50.08;19;5688.7
16-11-27;12:27;31.6;260.3;0.1;246.3;50.06;18;5688.7
16-11-27;12:30;31.6;265.5;0.1;246.3;50.06;19;5688.7
16-11-27;12:33;31.7;279.3;0.1;246.3;50.01;31;5688.7
16-11-27;12:36;31.8;284.0;0.2;246.3;50.03;40;5688.7
16-11-27;12:39;31.8;291.0;0.3;246.3;50.04;56;5688.7
16-11-27;12:42;32.0;294.1;0.2;246.3;50.04;38;5688.7
16-11-27;12:45;31.9;283.5;0.4;246.3;50.05;76;5688.7
16-11-27;12:48;32.2;314.7;0.6;246.3;50.07;142;5688.7
16-11-27;12:51;32.3;280.6;0.3;245.3;50.08;54;5688.7
16-11-27;12:54;32.2;276.1;0.5;245.3;50.05;85;5688.7
16-11-27;12:57;32.4;300.4;0.3;245.3;50.04;58;5688.7
16-11-27;13:00;32.3;271.8;0.1;246.3;50.02;32;5688.7
16-11-27;13:03;32.2;293.1;0.4;245.3;50.04;61;5688.7
16-11-27;13:06;32.3;269.6;0.3;246.3;50.03;64;5688.7
16-11-27;13:09;32.4;303.8;0.9;246.3;50.10;219;5688.8
16-11-27;13:12;32.7;275.6;1.2;245.3;50.04;360;5688.8
16-11-27;13:15;33.4;301.7;3.1;247.3;50.10;767;5688.8
16-11-27;13:18;33.7;304.1;1.4;246.3;50.05;400;5688.8
16-11-27;13:21;33.5;309.9;0.4;245.3;50.05;92;5688.9
16-11-27;13:24;33.3;285.9;0.2;245.3;50.07;32;5688.9
16-11-27;13:27;33.1;278.0;0.3;246.3;50.05;55;5688.9
16-11-27;13:30;33.0;293.5;0.2;245.3;50.07;39;5688.9
16-11-27;13:33;33.1;271.8;0.1;245.3;50.03;15;5688.9
16-11-27;13:36;33.0;259.4;0.1;246.3;50.04;23;5688.9
16-11-27;13:39;33.0;284.9;0.5;246.3;50.06;90;5688.9
16-11-27;13:42;33.2;279.3;0.4;245.3;50.04;65;5688.9
16-11-27;13:45;33.0;285.2;0.2;246.3;50.09;40;5688.9
16-11-27;13:48;32.9;272.7;0.1;246.3;50.06;26;5688.9
16-11-27;13:51;33.0;268.9;0.1;246.3;50.09;26;5688.9
16-11-27;13:54;32.7;273.7;0.1;247.3;50.07;26;5688.9
16-11-27;13:57;32.6;266.8;0.1;245.3;50.03;28;5688.9
16-11-27;14:00;32.7;273.9;0.2;245.3;50.04;32;5688.9
16-11-27;14:03;32.6;266.6;0.0;246.3;50.04;7;5688.9
16-11-27;14:06;32.6;264.1;0.0;245.3;50.03;5;5688.9
16-11-27;14:09;32.6;232.0;0.1;245.3;50.03;22;5688.9
16-11-27;14:12;32.5;267.7;0.0;246.3;50.04;1;5688.9
16-11-27;14:15;32.6;268.0;0.1;246.3;50.03;33;5688.9
16-11-27;14:18;32.6;275.2;0.1;246.3;50.04;16;5688.9
16-11-27;14:21;32.5;279.7;0.1;246.3;50.07;31;5688.9
16-11-27;14:24;32.6;287.8;0.1;245.3;50.05;21;5688.9
16-11-27;14:27;32.5;263.9;0.1;246.3;50.05;27;5688.9
16-11-27;14:30;32.6;272.4;0.0;246.3;50.06;12;5688.9
16-11-27;14:33;32.3;274.3;0.1;245.3;50.03;30;5688.9
16-11-27;14:36;32.5;283.4;0.1;246.3;50.07;26;5688.9
16-11-27;14:39;32.4;271.7;0.1;245.3;50.07;16;5688.9
16-11-27;14:42;32.6;266.4;0.0;246.3;50.05;12;5688.9
16-11-27;14:45;32.4;263.9;0.1;246.3;50.06;14;5688.9
16-11-27;14:48;32.4;249.4;0.1;246.3;50.05;15;5688.9
16-11-27;14:51;32.3;272.4;0.1;246.3;50.05;19;5688.9
16-11-27;14:54;32.3;282.1;0.1;245.3;50.03;31;5688.9
16-11-27;14:57;32.3;272.7;0.0;246.3;50.03;12;5688.9
16-11-27;15:00;32.3;277.7;0.0;246.3;50.03;1;5688.9
16-11-27;15:03;32.2;215.6;0.0;246.3;50.04;0;5688.9
16-11-27;15:06;32.0;271.8;0.0;247.3;50.02;0;5688.9
16-11-27;15:09;32.0;298.2;0.0;246.3;50.00;0;5688.9
16-11-27;15:12;31.9;292.3;0.0;246.3;50.05;0;5688.9
16-11-27;15:15;31.9;291.7;0.0;246.3;50.02;0;5688.9
16-11-27;15:18;31.8;290.1;0.0;246.3;50.05;0;5688.9
16-11-27;15:21;31.7;269.8;0.0;246.3;50.04;0;5688.9
16-11-27;15:24;31.7;263.8;0.0;246.3;50.05;0;5688.9
16-11-27;15:27;31.7;257.2;0.0;246.3;50.07;0;5688.9
16-11-27;15:30;31.6;242.4;0.0;246.3;50.05;0;5688.9
16-11-27;15:33;31.5;217.9;0.0;246.3;50.05;0;5688.9
16-11-27;15:36;31.5;178.7;0.0;245.3;50.05;0;5688.9
16-11-28;07:54;27.5;285.3;0.0;242.4;50.04;12;5688.9
16-11-28;07:57;27.2;274.0;0.1;243.4;50.06;16;5688.9
16-11-28;08:00;27.9;285.9;0.1;243.4;50.05;18;5688.9
16-11-28;08:03;27.5;283.4;0.1;242.4;50.06;20;5688.9
16-11-28;08:06;28.3;278.1;0.1;242.4;50.07;24;5688.9
16-11-28;08:09;28.6;278.1;0.1;245.3;50.05;26;5688.9
16-11-28;08:12;28.6;279.3;0.1;245.3;50.06;20;5688.9
16-11-28;08:15;29.0;270.7;0.0;245.3;50.07;12;5688.9
16-11-28;08:18;29.0;266.3;0.0;246.3;50.03;12;5688.9
16-11-28;08:21;29.0;271.8;0.1;246.3;50.03;29;5688.9
16-11-28;08:24;29.4;291.0;0.3;246.3;50.10;53;5688.9
16-11-28;08:27;29.7;290.9;0.3;245.3;50.07;51;5688.9
16-11-28;08:30;30.2;287.4;0.2;244.3;50.01;39;5688.9
16-11-28;08:33;30.3;287.2;0.2;245.3;49.99;37;5688.9
16-11-28;08:36;30.4;286.0;0.1;245.3;50.04;22;5688.9
16-11-28;08:39;30.4;284.3;0.1;245.3;50.04;24;5688.9
16-11-28;08:42;30.4;272.6;0.1;245.3;50.05;21;5688.9
16-11-28;08:45;30.4;283.4;0.1;244.3;50.04;27;5688.9
16-11-28;08:48;30.5;282.8;0.1;245.3;50.05;24;5688.9
16-11-28;08:51;30.7;281.9;0.1;245.3;50.05;20;5688.9
16-11-28;08:54;30.7;278.0;0.1;244.3;50.04;11;5688.9
16-11-28;08:57;30.7;272.3;0.0;244.3;50.06;5;5688.9
16-11-28;09:00;30.7;268.2;0.0;245.3;50.02;0;5688.9
16-11-28;09:03;30.5;143.4;0.0;245.3;50.05;0;5688.9
16-11-28;09:18;30.5;280.2;0.1;244.3;50.04;21;5688.9
16-11-28;09:21;30.8;282.8;0.2;244.3;50.03;37;5688.9
16-11-28;09:24;31.0;298.9;0.3;243.4;49.99;54;5688.9
16-11-28;09:27;30.9;292.6;0.2;244.3;50.05;33;5688.9
16-11-28;09:30;31.1;278.4;0.0;244.3;50.06;16;5688.9
16-11-28;09:33;30.9;263.9;0.1;243.4;50.06;15;5688.9
16-11-28;09:36;31.0;269.0;0.0;243.4;50.06;13;5688.9
16-11-28;09:39;30.9;272.3;0.1;243.4;50.05;24;5688.9
16-11-28;09:42;31.0;279.3;0.1;243.4;50.08;16;5688.9
16-11-28;09:45;31.1;289.3;0.1;244.3;50.07;29;5688.9
16-11-28;09:48;31.0;311.1;0.5;244.3;50.06;109;5688.9
16-11-28;09:51;31.5;298.8;0.4;243.4;50.06;73;5688.9
16-11-28;09:54;31.5;291.6;0.2;245.3;50.07;47;5688.9
16-11-28;09:57;31.4;302.6;0.3;244.3;50.05;62;5688.9
16-11-28;10:00;31.5;295.7;0.4;244.3;50.03;63;5688.9
16-11-28;10:03;31.6;316.8;0.6;245.3;50.04;134;5689.0
16-11-28;10:06;31.9;300.7;1.4;245.3;50.04;319;5689.0
16-11-28;10:09;32.3;291.6;0.8;244.3;50.05;188;5689.0
16-11-28;10:12;32.0;319.0;1.0;245.3;50.04;234;5689.0
16-11-28;10:15;32.7;311.8;4.6;247.3;50.02;1133;5689.0
16-11-28;10:18;33.2;303.8;1.2;245.3;50.03;284;5689.0
16-11-28;10:21;32.7;314.0;0.7;246.3;50.05;162;5689.0
16-11-28;10:24;33.0;332.6;2.3;246.3;50.07;531;5689.1
16-11-28;10:27;33.8;318.1;3.9;247.3;50.07;914;5689.1
16-11-28;10:30;34.5;298.3;4.7;248.2;50.07;1164;5689.2
16-11-28;10:33;34.0;304.2;1.1;245.3;50.02;283;5689.2
16-11-28;10:36;34.4;304.2;1.8;246.3;50.04;445;5689.2
16-11-28;10:39;34.1;303.0;1.1;245.3;50.05;259;5689.2
16-11-28;10:42;34.2;297.2;0.8;245.3;50.04;181;5689.2
16-11-28;10:45;34.1;304.6;0.7;245.3;50.03;170;5689.2
16-11-28;10:48;33.8;308.0;0.8;244.3;50.04;183;5689.3
16-11-28;10:51;33.9;303.9;0.9;244.3;50.05;197;5689.3
16-11-28;10:54;34.1;319.4;1.3;244.3;50.05;300;5689.3
16-11-28;10:57;34.4;311.5;1.2;244.3;50.05;291;5689.3
16-11-28;11:00;34.7;297.0;1.2;244.3;50.05;315;5689.3
16-11-28;11:03;34.8;335.3;2.1;245.3;50.06;524;5689.3
16-11-28;11:06;34.5;309.5;0.7;244.3;50.06;170;5689.4
16-11-28;11:09;34.4;300.8;0.4;244.3;50.07;89;5689.4
16-11-28;11:12;34.2;302.0;0.6;244.3;50.08;143;5689.4
16-11-28;11:15;34.4;306.1;1.1;246.3;50.08;280;5689.4
16-11-28;11:18;34.8;296.4;1.7;245.3;50.06;391;5689.4
16-11-28;11:21;35.6;304.9;5.0;247.3;50.06;1225;5689.5
16-11-28;11:24;36.3;280.3;4.2;246.3;50.06;1001;5689.5
16-11-28;11:27;36.2;305.1;4.2;246.3;50.05;1071;5689.6
16-11-28;11:30;35.6;293.5;0.7;244.3;50.07;156;5689.6
16-11-28;11:33;35.3;296.3;0.4;244.3;50.05;78;5689.6
16-11-28;11:36;35.0;287.2;0.2;243.4;50.04;44;5689.6
16-11-28;11:39;34.7;280.8;0.2;242.4;50.04;34;5689.6
16-11-28;11:42;34.7;283.0;0.1;243.4;50.03;23;5689.6
16-11-28;11:45;34.5;283.7;0.1;243.4;50.02;16;5689.6
16-11-28;11:48;34.2;273.4;0.1;243.4;50.05;20;5689.6
16-11-28;11:51;34.1;279.0;0.1;245.3;50.05;18;5689.6
16-11-28;11:54;34.0;259.7;0.1;244.3;50.07;23;5689.6
16-11-28;11:57;34.0;288.4;0.1;244.3;50.05;27;5689.6
16-11-28;12:00;34.0;272.3;0.1;244.3;50.03;31;5689.6
16-11-28;12:03;33.8;279.7;0.1;245.3;50.03;32;5689.6
16-11-28;12:06;33.8;277.1;0.1;243.4;50.05;28;5689.6
16-11-28;12:09;33.7;276.8;0.1;243.4;50.04;26;5689.6
16-11-28;12:12;33.7;276.5;0.1;244.3;50.04;29;5689.6
16-11-28;12:15;33.5;290.4;0.1;243.4;50.06;25;5689.6
16-11-28;12:18;33.4;285.3;0.1;244.3;50.06;25;5689.6
16-11-28;12:21;33.4;277.2;0.2;244.3;50.02;37;5689.6
16-11-28;12:24;33.3;296.3;0.2;245.3;50.07;42;5689.6
16-11-28;12:27;33.3;283.5;0.1;243.4;50.06;27;5689.6
16-11-28;12:30;33.2;284.4;0.1;244.3;50.07;21;5689.6
16-11-28;12:33;33.2;282.4;0.1;243.4;50.05;18;5689.6
16-11-28;12:36;33.1;280.5;0.1;243.4;50.07;12;5689.6
16-11-28;12:39;33.1;270.8;0.0;243.4;50.06;12;5689.6
16-11-28;12:42;33.0;263.2;0.0;244.3;50.05;12;5689.6
16-11-28;12:45;32.9;253.1;0.1;243.4;50.00;13;5689.6
16-11-28;12:48;33.0;272.3;0.1;243.4;50.07;16;5689.6
16-11-28;12:51;33.0;276.2;0.1;245.3;50.07;16;5689.6
16-11-28;12:54;32.9;281.2;0.0;245.3;50.05;10;5689.6
16-11-28;12:57;32.7;260.5;0.0;244.3;50.04;7;5689.6
16-11-28;13:00;32.9;265.8;0.0;244.3;50.05;6;5689.6
16-11-28;13:03;32.6;242.2;0.0;244.3;50.03;10;5689.6
16-11-28;13:06;32.7;261.4;0.0;244.3;50.04;14;5689.6
16-11-28;13:09;32.5;274.6;0.0;244.3;50.04;12;5689.6
16-11-28;13:12;32.6;269.9;0.0;244.3;50.03;8;5689.6
16-11-28;13:15;32.6;276.8;0.1;245.3;50.03;17;5689.6
16-11-28;13:18;32.6;273.0;0.1;245.3;50.03;28;5689.6
16-11-28;13:21;32.5;275.5;0.1;244.3;50.05;29;5689.6
16-11-28;13:24;32.6;283.8;0.2;244.3;50.05;34;5689.6
16-11-28;13:27;32.6;286.5;0.1;244.3;50.05;27;5689.6
16-11-28;13:30;32.5;280.8;0.1;246.3;50.03;26;5689.6
16-11-28;13:33;32.6;284.7;0.1;245.3;50.03;28;5689.6
16-11-28;13:36;32.5;285.2;0.1;244.3;50.02;29;5689.6
16-11-28;13:39;32.5;286.3;0.3;245.3;50.02;48;5689.6
16-11-28;13:42;32.6;297.9;0.4;244.3;50.02;65;5689.6
16-11-28;13:45;32.7;296.3;0.3;245.3;50.01;68;5689.6
16-11-28;13:48;32.6;297.3;0.3;245.3;50.01;58;5689.6
16-11-28;13:51;33.0;295.8;0.4;245.3;50.04;61;5689.6
16-11-28;13:54;32.7;292.2;0.4;245.3;50.07;75;5689.6
16-11-28;13:57;32.9;299.8;0.4;245.3;50.06;77;5689.6
16-11-28;14:00;32.9;304.5;0.4;245.3;50.06;91;5689.6
16-11-28;14:03;33.0;310.4;0.6;245.3;50.06;151;5689.7
16-11-28;14:06;33.1;302.1;1.1;245.3;50.04;283;5689.7
16-11-28;14:09;32.9;284.9;0.1;245.3;50.03;23;5689.7
16-11-28;14:12;32.7;277.7;0.1;245.3;50.03;13;5689.7
16-11-28;14:15;32.7;271.2;0.0;244.3;50.03;11;5689.7
16-11-28;14:18;32.6;270.9;0.0;244.3;50.05;10;5689.7
16-11-28;14:21;32.7;262.6;0.0;244.3;50.04;7;5689.7
16-11-28;14:24;32.5;277.0;0.0;244.3;50.03;6;5689.7
16-11-28;14:27;32.7;263.2;0.0;245.3;50.03;11;5689.7
16-11-28;14:30;32.5;257.3;0.0;245.3;50.03;1;5689.7
16-11-28;14:33;32.5;263.0;0.0;244.3;50.06;2;5689.7
16-11-28;14:36;32.5;265.4;0.0;245.3;50.05;7;5689.7
16-11-28;14:39;32.4;253.8;0.0;245.3;50.03;6;5689.7
16-11-28;14:42;32.3;252.8;0.0;245.3;50.01;3;5689.7
16-11-28;14:45;32.3;242.1;0.0;245.3;50.04;1;5689.7
16-11-28;14:48;32.3;182.2;0.0;244.3;50.04;1;5689.7
16-11-28;14:51;32.2;182.3;0.0;244.3;50.04;0;5689.7
16-11-28;14:54;32.2;115.5;0.0;244.3;50.03;0;5689.7
16-11-28;14:57;32.0;150.7;0.0;244.3;50.05;0;5689.7
16-11-28;15:00;32.0;220.3;0.0;244.3;50.04;0;5689.7
16-11-28;15:03;31.9;258.2;0.0;245.3;49.98;0;5689.7
16-11-28;15:06;31.9;297.2;0.0;244.3;50.05;0;5689.7
16-11-28;15:09;31.9;279.7;0.0;244.3;50.05;0;5689.7
16-11-28;15:12;31.8;283.0;0.0;245.3;50.04;0;5689.7
16-11-28;15:15;31.8;287.1;0.0;245.3;50.04;0;5689.7
16-11-28;15:18;31.7;284.6;0.0;245.3;50.06;0;5689.7
16-11-28;15:21;31.7;273.6;0.0;245.3;50.03;0;5689.7
16-11-28;15:24;31.6;256.9;0.0;245.3;50.03;0;5689.7
16-11-28;15:27;31.6;236.2;0.0;244.3;50.02;0;5689.7
16-11-28;15:30;31.6;206.9;0.0;243.4;50.02;0;5689.7
16-11-28;15:33;31.5;177.9;0.0;244.3;50.04;0;5689.7
16-11-29;08:03;26.1;283.3;0.1;245.3;50.01;18;5689.7
16-11-29;08:06;27.5;280.9;0.1;245.3;50.06;28;5689.7
16-11-29;08:09;27.2;288.5;0.1;245.3;50.04;33;5689.7
16-11-29;08:12;27.2;284.4;0.2;245.3;50.04;39;5689.7
16-11-29;08:15;27.9;294.7;0.2;245.3;50.00;46;5689.7
16-11-29;08:18;27.9;290.3;0.2;245.3;49.99;36;5689.7
16-11-29;08:21;28.6;284.9;0.2;246.3;50.02;33;5689.7
16-11-29;08:24;29.0;288.8;0.2;246.3;50.02;37;5689.7
16-11-29;08:27;29.0;4.8;0.2;246.3;50.00;42;5689.7
16-11-29;08:30;29.4;297.2;0.4;245.3;50.03;69;5689.7
16-11-29;08:33;30.1;295.0;0.4;244.3;50.02;64;5689.7
16-11-29;08:36;30.1;285.3;0.2;245.3;50.05;35;5689.7
16-11-29;08:39;30.1;282.5;0.2;245.3;50.04;46;5689.7
16-11-29;08:42;30.1;292.0;0.4;245.3;50.05;56;5689.7
16-11-29;08:45;30.3;299.1;0.4;245.3;50.02;63;5689.7
16-11-29;08:48;30.3;295.0;0.3;244.3;50.03;55;5689.7
16-11-29;08:51;30.7;313.6;0.4;245.3;50.02;74;5689.7
16-11-29;08:54;30.7;294.5;0.4;244.3;50.02;66;5689.7
16-11-29;08:57;30.5;296.0;0.2;245.3;50.05;49;5689.7
16-11-29;09:00;30.7;299.8;0.2;244.3;50.03;49;5689.7
16-11-29;09:03;30.8;309.9;0.5;245.3;50.00;93;5689.7
16-11-29;09:06;30.9;308.7;0.5;245.3;50.00;99;5689.7
16-11-29;09:09;31.1;300.2;0.5;245.3;50.03;92;5689.7
16-11-29;09:12;31.2;300.5;0.4;245.3;50.03;70;5689.7
16-11-29;09:15;31.2;307.0;0.4;245.3;50.03;83;5689.7
16-11-29;09:18;31.2;296.4;0.3;244.3;50.01;62;5689.7
16-11-29;09:21;31.2;300.2;0.4;245.3;50.01;57;5689.7
16-11-29;09:24;31.2;285.7;0.2;244.3;50.02;37;5689.7
16-11-29;09:27;31.2;301.1;0.2;244.3;50.04;40;5689.8
16-11-29;09:30;31.2;290.0;0.2;245.3;50.03;46;5689.8
16-11-29;09:33;31.5;289.1;0.1;243.4;50.02;31;5689.8
16-11-29;09:36;31.4;285.3;0.2;244.3;50.04;51;5689.8
16-11-29;09:39;31.2;279.9;0.1;243.4;50.04;20;5689.8
16-11-29;09:42;31.4;279.1;0.2;243.4;50.00;23;5689.8
16-11-29;09:45;31.6;298.8;0.3;244.3;50.05;54;5689.8
16-11-29;09:48;31.6;298.6;0.4;244.3;50.05;63;5689.8
16-11-29;09:51;31.9;305.5;0.5;244.3;50.06;89;5689.8
16-11-29;09:54;31.7;308.4;0.4;244.3;50.05;80;5689.8
16-11-29;09:57;41.8;298.0;0.4;244.3;50.05;69;5689.8
16-11-29;10:00;31.7;293.7;0.2;244.3;50.03;34;5689.8
16-11-29;10:03;31.8;290.1;0.2;245.3;49.99;41;5689.8
16-11-29;10:06;31.8;290.7;0.4;245.3;50.00;62;5689.8
16-11-29;10:09;31.8;300.5;0.4;244.3;50.02;78;5689.8
16-11-29;10:12;32.0;301.0;0.4;245.3;50.03;81;5689.8
16-11-29;10:15;32.0;305.7;0.4;245.3;50.03;68;5689.8
16-11-29;10:18;32.0;297.2;0.2;244.3;50.02;42;5689.8
16-11-29;10:21;31.9;291.2;0.2;244.3;50.01;32;5689.8
16-11-29;10:24;32.0;289.8;0.1;245.3;50.04;29;5689.8
16-11-29;10:27;31.8;288.1;0.2;245.3;50.04;33;5689.8
16-11-29;10:30;31.9;280.0;0.2;244.3;50.03;36;5689.8
16-11-29;10:33;31.9;294.1;0.3;245.3;50.04;54;5689.8
16-11-29;10:36;32.0;297.0;0.3;244.3;50.02;50;5689.8
16-11-29;10:39;32.2;291.3;0.1;244.3;50.04;30;5689.8
16-11-29;10:42;32.0;291.2;0.1;244.3;50.04;31;5689.8
16-11-29;10:45;32.0;280.0;0.1;244.3;50.05;21;5689.8
16-11-29;10:48;31.9;268.2;0.1;244.3;50.05;27;5689.8
16-11-29;10:51;32.0;289.4;0.2;244.3;50.03;39;5689.8
16-11-29;10:54;32.0;279.7;0.2;245.3;50.02;33;5689.8
16-11-29;10:57;32.0;291.0;0.2;246.3;50.03;39;5689.8
16-11-29;11:00;32.0;288.4;0.2;245.3;50.02;37;5689.8
16-11-29;11:03;31.9;290.0;0.2;245.3;50.01;45;5689.8
16-11-29;11:06;31.8;300.5;0.3;245.3;49.99;56;5689.8
16-11-29;11:09;31.9;293.2;0.2;245.3;50.02;44;5689.8
16-11-29;11:12;31.9;302.7;0.2;245.3;50.01;42;5689.8
16-11-29;11:15;32.0;289.3;0.1;246.3;50.04;29;5689.8
16-11-29;11:18;31.9;273.0;0.1;245.3;50.02;18;5689.8
16-11-29;11:21;31.8;273.0;0.1;245.3;50.03;12;5689.8
16-11-29;11:24;31.8;260.3;0.0;244.3;50.02;10;5689.8
16-11-29;11:27;31.9;252.6;0.0;244.3;50.03;9;5689.8
16-11-29;11:30;31.9;257.6;0.0;245.3;50.04;9;5689.8
16-11-29;11:33;31.9;258.6;0.0;244.3;50.03;9;5689.8
16-11-29;11:36;31.7;259.7;0.0;245.3;50.04;11;5689.8
16-11-29;11:39;31.8;271.8;0.0;245.3;49.99;5;5689.8
16-11-29;11:42;31.8;267.9;0.0;244.3;50.02;10;5689.8
16-11-29;11:45;31.8;289.4;0.1;245.3;50.01;16;5689.8
16-11-29;11:48;31.9;263.3;0.1;244.3;49.99;13;5689.8
16-11-29;11:51;31.9;263.9;0.1;244.3;50.03;21;5689.8
16-11-29;11:54;31.9;271.4;0.1;245.3;50.05;19;5689.8
16-11-29;11:57;31.8;270.5;0.1;245.3;50.05;8;5689.8
16-11-29;12:00;31.7;266.8;0.0;245.3;50.03;4;5689.8
16-11-29;12:03;31.7;258.2;0.0;244.3;50.00;5;5689.8
16-11-29;12:06;31.7;269.3;0.0;244.3;50.02;9;5689.8
16-11-29;12:09;31.9;275.8;0.1;244.3;49.98;11;5689.8
16-11-29;12:12;31.7;277.1;0.0;244.3;50.00;11;5689.8
16-11-29;12:15;31.6;272.3;0.0;244.3;50.03;10;5689.8
16-11-29;12:18;31.7;279.6;0.0;244.3;50.03;2;5689.8
16-11-29;12:21;31.7;275.0;0.1;244.3;50.08;10;5689.8
16-11-29;12:24;31.8;265.8;0.1;243.4;50.03;16;5689.8
16-11-29;12:27;31.7;262.5;0.0;244.3;50.03;4;5689.8
16-11-29;12:30;31.7;267.0;0.0;244.3;50.02;9;5689.8
16-11-29;12:33;31.7;255.1;0.0;244.3;50.00;10;5689.8
16-11-29;12:36;31.7;262.7;0.0;244.3;50.00;8;5689.8
16-11-29;12:39;31.6;281.3;0.0;244.3;50.02;0;5689.8
16-11-29;12:42;31.6;296.6;0.0;244.3;50.02;0;5689.8
16-11-29;12:45;31.6;277.8;0.0;244.3;50.05;4;5689.8
16-11-29;12:48;31.5;264.2;0.0;244.3;50.05;2;5689.8
16-11-29;12:51;31.6;215.9;0.0;244.3;50.03;0;5689.8
16-11-29;12:54;31.5;232.3;0.0;243.4;50.03;1;5689.8
16-11-29;12:57;31.4;226.0;0.0;244.3;50.04;2;5689.8
16-11-29;13:00;31.5;229.2;0.0;244.3;50.03;1;5689.8
16-11-29;13:03;31.4;213.7;0.0;243.4;50.03;1;5689.8
16-11-29;13:06;31.5;187.2;0.0;243.4;50.02;2;5689.8
16-11-29;13:09;31.4;205.5;0.0;243.4;50.03;1;5689.8
16-11-29;13:12;31.4;208.0;0.0;242.4;50.05;0;5689.8
16-11-29;13:15;31.2;215.1;0.0;243.4;50.04;3;5689.8
16-11-29;13:18;31.4;205.6;0.0;244.3;50.03;3;5689.8
16-11-29;13:21;31.2;205.0;0.0;243.4;50.03;0;5689.8
16-11-29;13:24;31.2;238.3;0.0;243.4;50.02;0;5689.8
16-11-29;13:27;31.2;256.9;0.0;243.4;50.03;2;5689.8
16-11-29;13:30;31.2;253.4;0.0;243.4;50.03;0;5689.8
16-11-29;13:33;31.2;266.3;0.0;243.4;50.01;2;5689.8
16-11-29;13:36;31.1;243.8;0.0;243.4;50.02;0;5689.8
16-11-29;13:39;31.1;229.8;0.0;243.4;50.02;0;5689.8
16-11-29;13:42;31.1;219.8;0.0;244.3;50.04;1;5689.8
16-11-29;13:45;31.1;236.2;0.0;244.3;50.03;2;5689.8
16-11-29;13:48;31.0;223.5;0.0;244.3;50.05;1;5689.8
16-11-29;13:51;31.1;213.8;0.0;244.3;50.05;0;5689.8
16-11-29;13:54;31.1;242.8;0.0;244.3;50.04;0;5689.8
16-11-29;13:57;31.0;295.4;0.0;244.3;50.04;0;5689.8
16-11-29;14:00;31.0;301.6;0.0;244.3;50.05;0;5689.8
16-11-29;14:03;31.0;294.4;0.0;245.3;50.02;0;5689.8
16-11-29;14:06;31.0;279.4;0.0;245.3;50.00;0;5689.8
16-11-29;14:09;31.0;287.2;0.0;244.3;50.01;0;5689.8
16-11-29;14:12;30.9;293.5;0.0;244.3;50.00;0;5689.8
16-11-29;14:15;30.9;277.2;0.0;243.4;50.02;0;5689.8
16-11-29;14:18;30.9;284.0;0.0;242.4;50.01;0;5689.8
16-11-29;14:21;30.9;292.3;0.0;243.4;50.01;0;5689.8
16-11-29;14:24;30.9;273.1;0.0;243.4;50.02;0;5689.8
16-11-29;14:27;30.8;305.4;0.0;244.3;50.02;0;5689.8
16-11-29;14:30;30.8;311.2;0.0;245.3;50.01;0;5689.8
16-11-30;07:42;26.1;278.4;0.1;244.3;50.01;30;5689.8
16-11-30;07:45;26.4;277.0;0.1;244.3;50.01;12;5689.8
16-11-30;07:48;26.8;282.2;0.1;244.3;50.02;15;5689.8
16-11-30;07:51;26.4;271.5;0.0;244.3;50.04;0;5689.9
16-11-30;07:54;26.4;167.7;0.0;244.3;50.03;1;5689.9
16-11-30;07:57;26.8;201.7;0.0;244.3;50.06;1;5689.9
16-11-30;08:00;26.8;235.1;0.0;244.3;50.08;1;5689.9
16-11-30;08:03;27.2;243.4;0.0;243.4;50.07;2;5689.9
16-11-30;08:06;27.5;246.5;0.0;243.4;50.04;3;5689.9
16-11-30;08:09;27.5;240.2;0.0;245.3;50.02;3;5689.9
16-11-30;08:12;27.9;237.3;0.0;245.3;50.04;3;5689.9
16-11-30;08:15;27.9;236.1;0.0;244.3;50.06;6;5689.9
16-11-30;08:18;28.3;251.2;0.1;244.3;50.04;9;5689.9
16-11-30;08:21;28.3;277.7;0.0;244.3;50.05;10;5689.9
16-11-30;08:24;29.0;266.3;0.0;244.3;50.05;11;5689.9
16-11-30;08:27;29.0;269.0;0.1;246.3;50.05;10;5689.9
16-11-30;08:30;29.0;256.6;0.0;245.3;50.04;11;5689.9
16-11-30;08:33;29.0;267.7;0.1;245.3;50.07;14;5689.9
16-11-30;08:36;29.4;274.8;0.1;244.3;50.03;18;5689.9
16-11-30;08:39;29.4;276.4;0.1;245.3;50.03;22;5689.9
16-11-30;08:42;29.7;279.4;0.1;245.3;50.02;26;5689.9
16-11-30;08:45;30.1;287.2;0.1;244.3;50.04;26;5689.9
16-11-30;08:48;30.1;289.0;0.1;244.3;50.03;27;5689.9
16-11-30;08:51;30.2;290.7;0.2;245.3;50.04;36;5689.9
16-11-30;08:54;30.3;294.1;0.4;244.3;50.00;63;5689.9
16-11-30;08:57;30.4;303.3;0.4;244.3;50.07;89;5689.9
16-11-30;09:00;30.7;309.0;0.5;245.3;50.02;108;5689.9
16-11-30;09:03;30.7;310.5;0.6;244.3;50.01;124;5689.9
16-11-30;09:06;30.9;307.3;0.4;244.3;50.02;80;5689.9
16-11-30;09:09;31.0;296.0;0.4;245.3;50.05;72;5689.9
16-11-30;09:12;31.1;296.7;0.5;244.3;50.07;89;5689.9
16-11-30;09:15;31.0;296.9;0.4;244.3;50.02;71;5689.9
16-11-30;09:18;31.1;295.3;0.4;244.3;50.04;73;5689.9
16-11-30;09:21;31.2;300.5;0.4;244.3;50.05;68;5689.9
16-11-30;09:24;31.4;296.6;0.4;244.3;50.04;68;5689.9
16-11-30;09:27;31.5;291.3;0.3;244.3;50.06;62;5689.9
16-11-30;09:30;31.2;304.1;0.3;244.3;50.05;52;5689.9
16-11-30;09:33;31.5;291.9;0.3;244.3;50.01;48;5689.9
16-11-30;09:36;31.4;283.7;0.2;244.3;50.06;48;5689.9
16-11-30;09:39;31.6;292.5;0.3;244.3;50.06;55;5689.9
16-11-30;09:42;31.6;307.9;0.4;245.3;50.06;65;5689.9
16-11-30;09:45;31.7;301.1;0.4;244.3;50.07;77;5689.9
16-11-30;09:48;31.7;308.6;0.4;243.4;50.03;80;5689.9
16-11-30;09:51;31.8;298.5;0.5;243.4;50.07;85;5689.9
16-11-30;09:54;31.9;302.9;0.5;244.3;50.08;92;5689.9
16-11-30;09:57;31.9;302.1;0.5;244.3;50.08;96;5689.9
16-11-30;10:00;31.9;314.5;0.4;245.3;50.05;100;5689.9
16-11-30;10:03;31.9;310.2;0.5;245.3;50.00;105;5690.0
16-11-30;10:06;32.3;308.3;0.5;245.3;50.04;108;5690.0
16-11-30;10:09;31.9;304.8;0.5;246.3;50.03;106;5690.0
16-11-30;10:12;32.2;315.2;0.5;246.3;50.06;115;5690.0
16-11-30;10:15;32.4;302.7;0.5;244.3;50.06;107;5690.0
16-11-30;10:18;32.3;307.4;0.6;244.3;50.10;113;5690.0
16-11-30;10:21;32.4;314.9;0.5;244.3;50.06;110;5690.0
16-11-30;10:24;32.3;303.8;0.5;245.3;50.04;93;5690.0
16-11-30;10:27;32.4;311.2;0.5;244.3;50.07;78;5690.0
16-11-30;10:30;32.6;303.6;0.3;244.3;50.07;68;5690.0
16-11-30;10:33;32.4;305.7;0.4;244.3;50.04;80;5690.0
16-11-30;10:36;32.3;303.8;0.4;244.3;50.07;90;5690.0
16-11-30;10:39;32.5;302.7;0.4;244.3;50.04;74;5690.0
16-11-30;10:42;32.4;297.8;0.2;243.4;50.07;48;5690.0
16-11-30;10:45;32.3;288.7;0.2;243.4;50.03;42;5690.0
16-11-30;10:48;32.5;287.1;0.2;243.4;50.06;37;5690.0
16-11-30;10:51;32.4;279.6;0.2;243.4;50.05;38;5690.0
16-11-30;10:54;32.4;292.9;0.2;243.4;50.07;34;5690.0
16-11-30;10:57;32.3;290.4;0.2;244.3;50.07;37;5690.0
16-11-30;11:00;32.4;301.3;0.2;244.3;50.03;45;5690.0
16-11-30;11:03;32.4;296.9;0.3;243.4;50.04;53;5690.0
16-11-30;11:06;32.4;291.9;0.3;244.3;50.04;50;5690.0
16-11-30;11:09;32.3;292.3;0.2;243.4;50.01;38;5690.0
16-11-30;11:12;32.4;287.4;0.3;243.4;50.06;50;5690.0
16-11-30;11:15;32.3;286.3;0.2;243.4;50.01;46;5690.0
16-11-30;11:18;32.4;290.7;0.3;242.4;50.04;51;5690.0
16-11-30;11:21;32.2;284.6;0.2;243.4;50.04;41;5690.0
16-11-30;11:24;32.4;282.7;0.2;244.3;50.04;46;5690.0
16-11-30;11:27;32.3;294.1;0.3;244.3;50.05;53;5690.0
16-11-30;11:30;32.4;307.0;0.3;243.4;50.04;61;5690.0
16-11-30;11:33;32.5;305.2;0.4;243.4;50.03;65;5690.1
16-11-30;11:36;32.4;298.2;0.3;244.3;50.02;64;5690.1
16-11-30;11:39;32.4;298.9;0.4;243.4;50.03;62;5690.1
16-11-30;11:42;32.5;295.7;0.3;243.4;50.03;62;5690.1
16-11-30;11:45;32.5;291.0;0.3;243.4;50.03;67;5690.1
16-11-30;11:48;32.6;303.5;0.3;243.4;50.03;62;5690.1
16-11-30;11:51;32.5;297.2;0.4;243.4;50.04;66;5690.1
16-11-30;11:54;32.7;301.1;0.4;244.3;50.06;66;5690.1
16-11-30;11:57;32.4;298.0;0.3;243.4;50.05;53;5690.1
16-11-30;12:00;32.7;289.7;0.2;243.4;50.05;45;5690.1
16-11-30;12:03;32.5;281.8;0.2;243.4;50.01;44;5690.1
16-11-30;12:06;32.4;284.7;0.2;243.4;50.04;47;5690.1
16-11-30;12:09;32.4;290.6;0.2;243.4;50.05;41;5690.1
16-11-30;12:12;32.6;289.8;0.3;243.4;50.07;48;5690.1
16-11-30;12:15;32.5;298.8;0.3;244.3;50.06;56;5690.1
16-11-30;12:18;32.6;287.2;0.2;243.4;50.05;50;5690.1
16-11-30;12:21;32.6;295.7;0.2;242.4;50.05;48;5690.1
16-11-30;12:24;32.5;295.3;0.3;243.4;50.06;55;5690.1
16-11-30;12:27;32.4;304.2;0.3;244.3;50.05;67;5690.1
16-11-30;12:30;32.9;295.3;0.4;243.4;50.05;80;5690.1
16-11-30;12:33;32.9;298.3;0.4;244.3;50.03;70;5690.1
16-11-30;12:36;32.5;295.1;0.1;243.4;50.06;30;5690.1
16-11-30;12:39;32.6;278.3;0.2;243.4;49.98;28;5690.1
16-11-30;12:42;32.5;287.4;0.3;243.4;50.06;55;5690.1
16-11-30;12:45;32.6;310.1;0.5;242.4;50.05;92;5690.1
16-11-30;12:48;33.0;306.8;0.4;243.4;50.03;77;5690.1
16-11-30;12:51;32.7;295.3;0.3;242.4;50.04;59;5690.1
16-11-30;12:54;32.7;300.2;0.4;243.4;50.05;73;5690.1
16-11-30;12:57;32.7;293.1;0.2;243.4;50.04;48;5690.1
16-11-30;13:00;32.7;287.6;0.2;242.4;50.08;40;5690.1
16-11-30;13:03;32.6;292.8;0.2;242.4;50.04;43;5690.1
16-11-30;13:06;32.6;298.3;0.4;242.4;50.02;73;5690.1
16-11-30;13:09;32.7;311.5;0.4;242.4;50.02;86;5690.1
16-11-30;13:12;32.7;300.7;0.4;243.4;50.02;73;5690.1
16-11-30;13:15;32.9;307.7;0.5;243.4;50.06;102;5690.2
16-11-30;13:18;32.7;294.5;0.4;242.4;50.06;81;5690.2
16-11-30;13:21;32.9;297.0;0.3;243.4;50.02;50;5690.2
16-11-30;13:24;32.7;285.6;0.2;243.4;50.05;35;5690.2
16-11-30;13:27;32.7;278.6;0.2;243.4;50.05;33;5690.2
16-11-30;13:30;32.7;279.6;0.1;242.4;50.08;23;5690.2
16-11-30;13:33;32.9;278.0;0.1;242.4;50.04;23;5690.2
16-11-30;13:36;32.7;267.7;0.1;242.4;50.04;20;5690.2
16-11-30;13:39;32.5;279.7;0.1;242.4;50.04;16;5690.2
16-11-30;13:42;32.6;263.6;0.1;243.4;50.01;12;5690.2
16-11-30;13:45;32.6;268.7;0.0;242.4;50.07;9;5690.2
16-11-30;13:48;32.6;253.5;0.0;243.4;50.05;10;5690.2
16-11-30;13:51;32.4;267.1;0.0;242.4;50.07;11;5690.2
16-11-30;13:54;32.4;272.3;0.0;243.4;50.08;4;5690.2
16-11-30;13:57;32.3;180.1;0.0;243.4;50.07;0;5690.2
16-11-30;14:00;32.3;197.7;0.0;243.4;50.05;2;5690.2
16-11-30;14:03;32.3;212.2;0.0;244.3;49.93;2;5690.2
16-11-30;14:06;32.2;228.2;0.0;243.4;50.02;1;5690.2
16-11-30;14:09;32.0;263.8;0.0;243.4;50.00;0;5690.2
16-11-30;14:12;32.0;314.9;0.0;243.4;50.00;0;5690.2
16-11-30;14:15;31.9;320.8;0.0;243.4;50.02;0;5690.2
16-11-30;14:18;31.9;320.9;0.0;243.4;50.03;0;5690.2
16-11-30;14:21;31.8;317.8;0.0;243.4;50.02;0;5690.2
16-11-30;14:24;31.8;313.4;0.0;243.4;50.03;0;5690.2
16-11-30;14:27;31.7;290.6;0.0;243.4;50.01;2;5690.2
16-11-30;14:30;31.7;254.5;0.0;243.4;50.00;2;5690.2
16-11-30;14:33;31.7;227.3;0.0;243.4;50.06;1;5690.2
16-11-30;14:36;31.7;232.7;0.0;243.4;50.02;0;5690.2
16-11-30;14:39;31.6;290.6;0.0;243.4;50.00;0;5690.2
16-11-30;14:42;31.5;285.0;0.0;243.4;50.01;0;5690.2
16-11-30;14:45;31.5;277.5;0.0;243.4;50.02;0;5690.2
16-11-30;14:48;31.5;258.6;0.0;242.4;50.02;0;5690.2
16-11-30;14:51;31.4;221.3;0.0;242.4;50.01;0;5690.2
16-11-30;14:54;31.4;207.5;0.0;242.4;50.05;0;5690.2
16-11-30;14:57;31.4;203.0;0.0;242.4;50.05;0;5690.2
16-11-30;15:00;31.2;188.6;0.0;242.4;50.06;0;5690.2
16-11-30;15:03;31.2;166.5;0.0;242.4;50.03;0;5690.2
16-11-30;15:06;31.2;144.4;0.0;242.4;50.07;0;5690.2
16-12-01;08:33;26.4;275.8;0.0;246.3;50.07;4;5690.2
16-12-01;08:36;26.8;265.2;0.0;246.3;50.04;10;5690.2
16-12-01;08:39;27.2;269.2;0.0;245.3;50.04;6;5690.2
16-12-01;08:42;27.5;247.8;0.0;245.3;50.05;1;5690.2
16-12-01;08:45;27.5;250.4;0.0;245.3;50.04;5;5690.2
16-12-01;08:48;27.5;252.5;0.0;245.3;50.03;3;5690.2
16-12-01;08:51;27.5;164.0;0.0;245.3;50.03;0;5690.2
16-12-01;08:54;27.9;102.5;0.0;245.3;50.04;0;5690.2
16-12-01;08:57;27.9;144.5;0.0;244.3;50.10;1;5690.2
16-12-01;09:00;28.3;194.6;0.0;247.3;50.05;3;5690.2
16-12-01;09:03;28.6;231.7;0.0;246.3;50.01;4;5690.2
16-12-01;09:06;29.0;226.0;0.0;246.3;50.00;3;5690.2
16-12-01;09:09;29.0;247.2;0.0;246.3;49.98;11;5690.2
16-12-01;09:12;29.4;269.0;0.0;246.3;50.05;5;5690.2
16-12-01;09:15;29.4;253.7;0.0;246.3;50.04;8;5690.2
16-12-01;09:18;29.7;270.1;0.0;246.3;50.06;12;5690.2
16-12-01;09:21;30.2;271.2;0.0;246.3;50.06;14;5690.2
16-12-01;09:24;30.1;252.8;0.0;245.3;50.04;10;5690.2
16-12-01;09:27;30.2;254.8;0.0;247.3;50.08;11;5690.2
16-12-01;09:30;30.2;261.1;0.0;245.3;50.04;7;5690.2
16-12-01;09:33;30.3;275.2;0.1;244.3;50.02;16;5690.2
16-12-01;09:36;30.2;275.0;0.0;244.3;50.05;11;5690.2
16-12-01;09:39;30.4;275.8;0.1;245.3;50.05;15;5690.2
16-12-01;09:42;30.2;264.2;0.1;244.3;50.06;14;5690.2
16-12-01;09:45;30.4;268.5;0.0;244.3;50.05;9;5690.2
16-12-01;09:48;30.5;274.9;0.1;243.4;50.05;14;5690.2
16-12-01;09:51;30.4;259.4;0.0;244.3;50.03;14;5690.2
16-12-01;09:54;30.5;271.4;0.0;244.3;50.05;11;5690.2
16-12-01;09:57;30.8;276.5;0.1;244.3;50.09;17;5690.2
16-12-01;10:00;30.7;279.4;0.1;244.3;50.02;19;5690.2
16-12-01;10:03;30.7;269.6;0.1;245.3;50.00;14;5690.2
16-12-01;10:06;30.7;252.5;0.1;38.6;50.04;14;5690.2
16-12-01;10:09;30.9;276.8;0.1;244.3;50.05;20;5690.2
16-12-01;10:12;31.0;280.9;0.1;245.3;50.10;18;5690.2
16-12-01;10:15;30.9;275.8;0.1;245.3;50.08;24;5690.2
16-12-01;10:18;30.9;281.5;0.1;244.3;50.03;26;5690.2
16-12-01;10:21;31.0;275.0;0.1;245.3;50.09;27;5690.2
16-12-01;10:24;31.1;280.5;0.1;245.3;50.02;31;5690.2
16-12-01;10:27;31.2;276.1;0.2;244.3;50.04;34;5690.2
16-12-01;10:30;31.4;278.7;0.1;244.3;50.05;27;5690.2
16-12-01;10:33;31.2;276.2;0.2;242.4;50.00;32;5690.2
16-12-01;10:36;31.4;294.5;0.2;244.3;50.04;39;5690.2
16-12-01;10:39;31.4;285.9;0.2;244.3;50.04;37;5690.2
16-12-01;10:42;31.2;289.1;0.2;245.3;50.06;38;5690.2
16-12-01;10:45;31.5;294.2;0.2;244.3;50.06;45;5690.2
16-12-01;10:48;31.5;288.8;0.2;243.4;50.05;38;5690.2
16-12-01;10:51;31.7;271.5;0.1;244.3;50.04;30;5690.2
16-12-01;10:54;31.5;278.1;0.1;244.3;50.04;27;5690.2
16-12-01;10:57;31.5;283.7;0.1;243.4;50.05;26;5690.2
16-12-01;11:00;31.6;271.4;0.1;244.3;50.08;22;5690.2
16-12-01;11:03;31.7;277.5;0.1;243.4;50.01;20;5690.2
16-12-01;11:06;31.6;273.6;0.1;243.4;50.02;25;5690.2
16-12-01;11:09;31.7;283.1;0.1;244.3;50.06;28;5690.2
16-12-01;11:12;31.6;300.5;0.1;244.3;50.07;32;5690.2
16-12-01;11:15;31.7;287.2;0.2;244.3;50.06;41;5690.2
16-12-01;11:18;31.6;293.2;0.2;244.3;50.05;48;5690.2
16-12-01;11:21;31.8;293.4;0.3;244.3;50.05;52;5690.2
16-12-01;11:24;31.8;292.5;0.2;244.3;50.00;44;5690.2
16-12-01;11:27;32.0;296.1;0.5;244.3;49.95;71;5690.2
16-12-01;11:30;32.2;301.1;0.4;245.3;50.00;67;5690.2
16-12-01;11:33;32.0;290.1;0.2;245.3;49.98;51;5690.2
16-12-01;11:36;31.8;291.5;0.2;244.3;49.98;41;5690.2
16-12-01;11:39;31.9;282.8;0.2;244.3;50.01;36;5690.2
16-12-01;11:42;31.9;292.0;0.2;243.4;50.03;43;5690.2
16-12-01;11:45;31.9;285.9;0.2;244.3;50.03;34;5690.2
16-12-01;11:48;32.2;282.5;0.2;246.3;50.05;37;5690.2
16-12-01;11:51;32.2;277.0;0.1;245.3;50.06;31;5690.2
16-12-01;11:54;32.0;267.3;0.1;246.3;50.05;28;5690.2
16-12-01;11:57;32.0;284.1;0.2;244.3;50.06;31;5690.2
16-12-01;12:00;31.9;275.8;0.1;245.3;50.03;28;5690.2
16-12-01;12:03;32.0;290.3;0.1;243.4;50.01;27;5690.2
16-12-01;12:06;32.2;270.8;0.1;244.3;50.03;27;5690.3
16-12-01;12:09;32.2;274.3;0.1;244.3;50.05;25;5690.3
16-12-01;12:12;32.2;268.7;0.1;244.3;50.06;24;5690.3
16-12-01;12:15;32.0;272.1;0.1;244.3;50.06;28;5690.3
16-12-01;12:18;32.2;283.5;0.1;243.4;50.03;33;5690.3
16-12-01;12:21;32.2;283.3;0.1;244.3;50.02;33;5690.3
16-12-01;12:24;31.8;281.8;0.2;244.3;50.05;39;5690.3
16-12-01;12:27;32.3;275.6;0.2;244.3;50.05;37;5690.3
16-12-01;12:30;32.3;286.5;0.2;244.3;50.07;34;5690.3
16-12-01;12:33;32.2;4.8;0.2;245.3;50.02;35;5690.3
16-12-01;12:36;32.2;281.1;0.2;243.4;50.04;31;5690.3
16-12-01;12:39;32.3;270.8;0.1;244.3;50.03;28;5690.3
16-12-01;12:42;32.0;278.7;0.1;244.3;50.04;22;5690.3
16-12-01;12:45;32.3;275.3;0.1;244.3;50.04;21;5690.3
16-12-01;12:48;32.4;271.7;0.1;246.3;50.06;20;5690.3
16-12-01;12:51;32.3;260.0;0.1;244.3;50.08;31;5690.3
16-12-01;12:54;32.3;276.8;0.2;244.3;50.07;35;5690.3
16-12-01;12:57;32.3;293.7;0.1;244.3;50.05;33;5690.3
16-12-01;13:00;32.3;281.2;0.2;245.3;49.98;26;5690.3
16-12-01;13:03;32.3;283.1;0.1;244.3;50.02;32;5690.3
16-12-01;13:06;32.2;282.4;0.1;245.3;50.02;31;5690.3
16-12-01;13:09;32.3;285.6;0.2;244.3;50.03;33;5690.3
16-12-01;13:12;32.4;283.0;0.2;244.3;49.99;30;5690.3
16-12-01;13:15;32.3;279.7;0.1;244.3;50.02;27;5690.3
16-12-01;13:18;32.4;271.7;0.1;244.3;50.05;27;5690.3
16-12-01;13:21;32.3;277.4;0.1;246.3;50.05;21;5690.3
16-12-01;13:24;32.3;276.1;0.1;244.3;50.06;14;5690.3
16-12-01;13:27;32.0;265.4;0.0;245.3;50.06;11;5690.3
16-12-01;13:30;32.3;234.5;0.0;245.3;50.03;10;5690.3
16-12-01;13:33;32.2;261.7;0.0;245.3;50.03;9;5690.3
16-12-01;13:36;32.2;233.0;0.0;244.3;50.02;8;5690.3
16-12-01;13:39;32.0;245.2;0.0;244.3;50.04;8;5690.3
16-12-01;13:42;32.0;223.6;0.0;244.3;50.04;7;5690.3
16-12-01;13:45;32.3;250.4;0.0;245.3;50.02;6;5690.3
16-12-01;13:48;32.0;274.9;0.0;245.3;50.04;4;5690.3
16-12-01;13:51;32.0;245.2;0.0;245.3;50.00;4;5690.3
16-12-02;10:00;27.5;282.8;0.0;246.3;50.06;10;5690.3
16-12-02;10:03;28.3;274.9;0.0;244.3;50.02;5;5690.3
16-12-02;10:06;28.6;272.9;0.0;245.3;50.03;2;5690.3
16-12-02;10:09;28.3;294.7;0.0;244.3;50.03;5;5690.3
16-12-02;10:12;28.6;287.9;0.0;245.3;50.05;8;5690.3
16-12-02;10:15;29.4;271.8;0.1;245.3;50.03;14;5690.3
16-12-02;10:18;29.4;269.2;0.1;245.3;50.03;11;5690.3
16-12-02;10:21;29.7;263.6;0.0;244.3;50.06;7;5690.3
16-12-02;10:24;29.7;266.1;0.0;244.3;50.06;5;5690.3
16-12-02;10:27;29.7;232.0;0.0;245.3;50.05;0;5690.3
16-12-02;10:30;29.4;245.5;0.0;244.3;50.08;4;5690.3
16-12-02;10:33;30.2;255.3;0.0;245.3;50.02;6;5690.3
16-12-02;10:36;30.2;296.6;0.1;244.3;50.04;15;5690.3
16-12-02;10:39;30.3;289.3;0.1;244.3;50.05;27;5690.3
16-12-02;10:42;30.4;286.9;0.1;244.3;50.05;24;5690.3
16-12-02;10:45;30.4;291.9;0.1;246.3;50.02;26;5690.3
16-12-02;10:48;30.5;300.5;0.1;244.3;50.05;24;5690.3
16-12-02;10:51;30.7;295.1;0.1;245.3;50.07;24;5690.3
16-12-02;10:54;30.7;292.3;0.1;245.3;50.04;27;5690.3
16-12-02;10:57;30.9;316.9;0.4;245.3;50.06;69;5690.3
16-12-02;11:00;31.0;323.2;0.4;246.3;50.05;78;5690.3
16-12-02;11:03;31.1;290.7;1.0;245.3;50.03;231;5690.3
16-12-02;11:06;31.2;299.5;0.4;245.3;50.02;77;5690.3
16-12-02;11:09;31.2;294.2;0.2;246.3;50.03;39;5690.3
16-12-02;11:12;31.1;298.2;0.2;246.3;50.06;39;5690.3
16-12-02;11:15;31.2;296.3;0.1;245.3;50.04;32;5690.3
16-12-02;11:18;31.4;280.2;0.2;245.3;50.05;44;5690.3
16-12-02;11:21;31.2;294.5;0.3;245.3;50.06;52;5690.3
16-12-02;11:24;31.7;319.0;0.2;245.3;50.06;46;5690.3
16-12-02;11:27;31.5;284.9;0.1;245.3;50.01;16;5690.3
16-12-02;11:30;31.5;267.4;0.0;245.3;50.05;3;5690.3
16-12-02;11:33;31.5;237.0;0.0;245.3;50.03;6;5690.3
16-12-02;11:36;31.5;258.2;0.1;245.3;50.03;20;5690.3
16-12-02;11:39;31.6;270.1;0.0;245.3;50.02;8;5690.3
16-12-02;11:42;31.4;243.6;0.0;245.3;50.05;5;5690.3
16-12-02;11:45;31.5;241.6;0.1;245.3;50.05;16;5690.3
16-12-02;11:48;31.6;263.0;0.1;245.3;50.03;18;5690.3
16-12-02;11:51;31.7;274.6;0.1;244.3;50.05;33;5690.3
16-12-02;11:54;31.7;288.7;0.1;247.3;50.10;30;5690.3
16-12-02;11:57;31.7;282.7;0.2;245.3;50.05;36;5690.3
16-12-02;12:00;31.8;284.9;0.1;245.3;50.05;28;5690.3
16-12-02;12:03;31.7;277.7;0.1;245.3;50.02;27;5690.3
16-12-02;12:06;31.7;272.1;0.1;244.3;50.03;27;5690.3
16-12-02;12:09;31.8;264.1;0.1;244.3;50.05;34;5690.4
16-12-02;12:12;31.9;274.6;0.1;244.3;50.04;26;5690.4
16-12-02;12:15;31.9;282.2;0.1;246.3;50.06;29;5690.4
16-12-02;12:18;31.8;274.6;0.1;244.3;50.05;24;5690.4
16-12-02;12:21;31.8;278.0;0.1;244.3;50.06;16;5690.4
16-12-02;12:24;31.8;262.3;0.0;245.3;50.10;7;5690.4
16-12-02;12:27;31.8;240.9;0.0;245.3;50.06;6;5690.4
16-12-02;12:30;31.9;225.4;0.1;245.3;50.07;16;5690.4
16-12-02;12:33;31.9;277.7;0.1;245.3;50.03;27;5690.4
16-12-02;12:36;32.0;280.3;0.1;244.3;50.03;22;5690.4
16-12-02;12:39;31.9;261.6;0.1;244.3;50.04;19;5690.4
16-12-02;12:42;31.9;256.9;0.0;244.3;50.05;13;5690.4
16-12-02;12:45;31.9;271.7;0.1;244.3;50.07;17;5690.4
16-12-02;12:48;32.0;275.8;0.1;244.3;50.05;15;5690.4
16-12-02;12:51;31.9;262.0;0.1;244.3;50.05;33;5690.4
16-12-02;12:54;31.9;276.8;0.1;244.3;50.04;34;5690.4
16-12-02;12:57;31.9;267.4;0.2;243.4;50.05;34;5690.4
16-12-02;13:00;32.0;264.8;0.2;244.3;50.02;33;5690.4
16-12-02;13:03;31.9;258.3;0.5;244.3;49.99;104;5690.4
16-12-02;13:06;32.2;279.6;0.3;244.3;50.02;54;5690.4
16-12-02;13:09;32.3;286.9;0.2;243.4;50.01;36;5690.4
16-12-02;13:12;32.2;274.5;0.2;244.3;50.04;35;5690.4
16-12-02;13:15;32.3;257.6;0.2;243.4;50.01;46;5690.4
16-12-02;13:18;32.4;269.5;0.1;243.4;50.06;24;5690.4
16-12-02;13:21;32.2;273.6;0.2;243.4;50.05;39;5690.4
16-12-02;13:24;32.2;275.6;0.4;243.4;50.02;70;5690.4
16-12-02;13:27;32.0;275.3;0.1;243.4;50.06;13;5690.4
16-12-02;13:30;32.2;272.0;0.1;243.4;50.04;28;5690.4
16-12-02;13:33;32.3;271.7;0.1;243.4;50.05;31;5690.4
16-12-02;13:36;32.3;262.0;0.0;243.4;50.05;13;5690.4
16-12-02;13:39;32.3;268.6;0.0;244.3;50.04;12;5690.4
16-12-02;13:42;32.2;266.4;0.1;243.4;50.05;23;5690.4
16-12-02;13:45;32.3;276.7;0.1;244.3;50.04;13;5690.4
16-12-02;13:48;32.3;278.6;0.1;243.4;50.11;15;5690.4
16-12-02;13:51;32.3;277.8;0.1;244.3;50.06;18;5690.4
16-12-02;13:54;32.3;261.1;0.1;244.3;50.06;22;5690.4
16-12-02;13:57;32.2;269.9;0.2;243.4;50.05;25;5690.4
16-12-02;14:00;32.2;271.7;0.1;245.3;50.07;13;5690.4
16-12-02;14:03;32.3;256.4;0.1;243.4;50.05;15;5690.4
16-12-02;14:06;32.2;269.6;0.0;244.3;50.04;9;5690.4
16-12-02;14:09;32.2;250.4;0.0;244.3;50.03;10;5690.4
16-12-02;14:12;32.0;261.1;0.0;245.3;50.05;6;5690.4
16-12-02;14:15;32.2;256.0;0.0;244.3;50.04;3;5690.4
16-12-02;14:18;32.0;251.2;0.0;244.3;50.07;2;5690.4
16-12-02;14:21;31.9;241.2;0.0;245.3;50.06;0;5690.4
16-12-02;14:24;31.9;216.6;0.0;244.3;50.05;0;5690.4
16-12-02;14:27;31.9;205.8;0.0;245.3;50.06;1;5690.4
16-12-02;14:30;31.8;261.3;0.0;244.3;50.05;0;5690.4
16-12-02;14:33;31.7;306.7;0.0;244.3;50.06;0;5690.4
16-12-02;14:36;31.7;313.7;0.0;243.4;50.05;0;5690.4
16-12-02;14:39;31.7;296.3;0.0;244.3;50.05;0;5690.4
16-12-02;14:42;31.6;260.8;0.0;244.3;50.05;0;5690.4
16-12-02;14:45;31.6;288.8;0.0;246.3;50.05;0;5690.4
16-12-02;14:48;31.5;290.4;0.0;244.3;50.02;0;5690.4
16-12-02;14:51;31.5;282.1;0.0;244.3;50.05;0;5690.4
16-12-02;14:54;31.5;255.6;0.0;245.3;50.04;0;5690.4
16-12-02;14:57;31.4;252.5;0.0;245.3;50.05;0;5690.4
16-12-02;15:00;31.4;289.5;0.0;245.3;50.08;0;5690.4
16-12-02;15:03;31.4;268.9;0.0;245.3;50.07;0;5690.4
16-12-03;08:21;26.8;269.0;0.1;244.3;50.04;16;5690.4
16-12-03;08:24;27.5;290.9;0.2;244.3;50.03;33;5690.4
16-12-03;08:27;28.3;305.7;0.2;246.3;50.05;47;5690.4
16-12-03;08:30;28.3;263.8;0.6;245.3;50.02;117;5690.4
16-12-03;08:33;29.0;310.9;0.2;244.3;50.07;40;5690.4
16-12-03;08:36;29.4;303.9;0.2;244.3;50.05;42;5690.4
16-12-03;08:39;29.0;295.4;0.1;245.3;50.01;32;5690.4
16-12-03;08:42;29.7;300.4;0.2;244.3;50.03;43;5690.4
16-12-03;08:45;30.1;302.0;0.2;244.3;50.05;48;5690.4
16-12-03;08:48;30.1;337.5;0.7;244.3;50.04;151;5690.4
16-12-03;08:51;30.4;338.5;0.9;244.3;50.03;191;5690.4
16-12-03;08:54;30.5;260.0;0.5;244.3;50.02;93;5690.4
16-12-03;08:57;30.7;295.1;0.3;243.4;50.06;62;5690.4
16-12-03;09:00;30.7;303.3;0.5;247.3;50.03;73;5690.4
16-12-03;09:03;30.8;290.0;0.4;247.3;50.06;96;5690.5
16-12-03;09:06;31.0;316.1;0.5;247.3;50.06;105;5690.5
16-12-03;09:09;31.1;292.0;0.8;247.3;50.07;183;5690.5
16-12-03;09:12;31.4;310.4;0.8;247.3;50.05;158;5690.5
16-12-03;09:15;31.4;286.3;0.4;246.3;50.02;80;5690.5
16-12-03;09:18;31.4;294.5;0.3;244.3;50.03;59;5690.5
16-12-03;09:21;31.4;315.3;0.4;246.3;50.05;80;5690.5
16-12-03;09:24;31.7;323.1;0.7;248.2;50.05;161;5690.5
16-12-03;09:27;32.5;320.0;2.3;249.2;50.05;547;5690.5
16-12-03;09:30;32.4;327.6;3.1;249.2;50.04;755;5690.6
16-12-03;09:33;33.2;295.3;3.5;250.2;50.06;872;5690.6
16-12-03;09:36;33.0;286.8;0.5;248.2;50.05;121;5690.6
16-12-03;09:39;32.6;311.4;0.7;248.2;50.05;150;5690.6
16-12-03;09:42;32.9;299.7;0.7;248.2;50.04;151;5690.6
16-12-03;09:45;33.0;269.5;1.2;248.2;50.06;279;5690.6
16-12-03;09:48;32.6;296.4;0.5;248.2;50.03;119;5690.7
16-12-03;09:51;33.0;260.4;0.5;248.2;50.04;119;5690.7
16-12-03;09:54;32.9;292.2;0.3;247.3;50.03;56;5690.7
16-12-03;09:57;32.6;269.2;0.4;247.3;50.05;79;5690.7
16-12-03;10:00;32.7;297.9;0.5;247.3;50.03;108;5690.7
16-12-03;10:03;32.5;306.1;0.5;246.3;50.04;92;5690.7
16-12-03;10:06;32.5;314.7;0.7;247.3;50.03;162;5690.7
16-12-03;10:09;33.1;309.5;1.4;248.2;50.05;306;5690.7
16-12-03;10:12;32.6;293.8;0.7;247.3;50.06;150;5690.7
16-12-03;10:15;33.0;307.4;0.7;247.3;50.06;154;5690.7
16-12-03;10:18;32.6;289.1;0.9;247.3;50.06;198;5690.7
16-12-03;10:21;32.9;323.7;1.3;247.3;50.04;314;5690.7
16-12-03;10:24;33.3;338.0;3.1;249.2;50.05;797;5690.8
16-12-03;10:27;33.2;313.7;1.8;247.3;50.03;471;5690.8
16-12-03;10:30;33.9;291.6;1.1;247.3;50.04;263;5690.8
16-12-03;10:33;33.7;295.4;1.5;246.3;50.05;394;5690.8
16-12-03;10:36;34.4;287.6;2.6;247.3;50.07;659;5690.9
16-12-03;10:39;34.1;295.8;1.1;247.3;50.05;275;5690.9
16-12-03;10:42;34.1;306.7;1.8;247.3;50.05;472;5690.9
16-12-03;10:45;34.8;315.9;4.7;249.2;50.05;1203;5690.9
16-12-03;10:48;34.6;265.8;1.4;247.3;50.08;365;5691.0
16-12-03;10:51;34.7;295.1;2.2;248.2;50.07;517;5691.0
16-12-03;10:54;35.4;291.9;4.2;249.2;50.04;1028;5691.0
16-12-03;10:57;35.5;256.3;4.0;249.2;50.05;998;5691.1
16-12-03;11:00;36.0;285.3;4.1;249.2;50.06;1020;5691.1
16-12-03;11:03;36.2;286.0;4.0;248.2;50.01;983;5691.2
16-12-03;11:06;36.1;282.5;1.1;247.3;50.02;291;5691.2
16-12-03;11:09;35.5;290.6;0.7;247.3;50.03;179;5691.2
16-12-03;11:12;35.6;292.2;2.4;247.3;50.03;604;5691.2
16-12-03;11:15;36.3;307.7;4.2;248.2;50.02;1037;5691.3
16-12-03;11:18;36.1;302.7;1.0;246.3;50.03;253;5691.3
16-12-03;11:21;35.7;294.8;0.8;246.3;50.09;182;5691.3
