data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-12-03;11:24;35.9;283.5;0.9;247.3;50.06;220;5691.3
16-12-03;11:27;35.6;288.2;4.5;249.2;50.04;1093;5691.4
16-12-03;11:30;36.4;303.0;3.7;248.2;50.04;927;5691.4
16-12-03;11:33;37.0;295.1;4.0;249.2;50.02;950;5691.4
16-12-03;11:36;36.9;274.0;3.6;248.2;50.04;891;5691.5
16-12-03;11:39;37.1;308.7;3.2;250.2;50.03;799;5691.5
16-12-03;11:42;37.1;304.2;3.5;250.2;50.03;866;5691.6
16-12-03;11:45;37.0;285.9;3.3;249.2;50.07;785;5691.6
16-12-03;11:48;37.2;274.8;3.5;251.1;50.02;892;5691.6
16-12-03;11:51;37.5;301.4;4.3;250.2;50.03;1055;5691.7
16-12-03;11:54;37.7;292.6;3.3;249.2;50.04;804;5691.7
16-12-03;11:57;37.4;296.9;2.8;250.2;50.05;681;5691.7
16-12-03;12:00;37.4;307.9;2.3;248.2;50.04;574;5691.8
16-12-03;12:03;37.2;278.9;3.0;249.2;50.04;755;5691.8
16-12-03;12:06;37.2;301.9;1.4;248.2;50.07;327;5691.8
16-12-03;12:09;37.2;300.0;1.5;247.3;50.06;373;5691.8
16-12-03;12:12;36.9;294.5;1.1;247.3;50.05;276;5691.9
16-12-03;12:15;36.8;298.2;1.2;248.2;50.06;280;5691.9
16-12-03;12:18;36.5;307.9;1.0;247.3;50.06;234;5691.9
16-12-03;12:21;36.4;304.2;1.0;247.3;50.05;222;5691.9
16-12-03;12:24;36.2;295.1;1.1;248.2;50.06;267;5691.9
16-12-03;12:27;36.3;317.1;1.8;249.2;50.04;442;5691.9
16-12-03;12:30;36.3;300.1;2.3;248.2;50.02;581;5692.0
16-12-03;12:33;36.5;297.6;1.4;248.2;50.03;335;5692.0
16-12-03;12:36;36.7;304.2;3.8;249.2;50.03;939;5692.0
16-12-03;12:39;36.9;292.3;1.5;248.2;50.03;341;5692.0
16-12-03;12:42;37.1;301.4;3.3;249.2;50.05;825;5692.1
16-12-03;12:45;37.5;298.9;3.8;250.2;50.06;959;5692.1
16-12-03;12:48;37.5;298.6;4.0;250.2;50.07;998;5692.2
16-12-03;12:51;38.2;293.2;3.9;249.2;50.08;977;5692.2
16-12-03;12:54;38.2;287.8;3.9;250.2;50.07;967;5692.3
16-12-03;12:57;38.4;290.7;3.9;249.2;50.07;960;5692.3
16-12-03;13:00;38.6;293.7;3.8;249.2;50.06;946;5692.4
16-12-03;13:03;38.5;295.1;3.8;249.2;50.02;947;5692.4
16-12-03;13:06;38.6;286.0;3.8;249.2;50.05;938;5692.5
16-12-03;13:09;38.7;278.6;3.7;250.2;50.03;917;5692.5
16-12-03;13:12;38.6;264.2;1.9;247.3;50.06;461;5692.5
16-12-03;13:15;37.9;293.7;0.7;246.3;50.05;165;5692.6
16-12-03;13:18;37.4;290;0.9;246.3;50.05;200;5692.6
16-12-03;13:21;37.8;302.1;3.8;248.2;50.05;931;5692.6
16-12-03;13:24;38.2;297.2;3.4;248.2;50.04;854;5692.6
16-12-03;13:27;38.3;298.6;3.5;248.2;50.05;868;5692.7
16-12-03;13:30;38.2;294.2;3.5;248.2;50.06;894;5692.7
16-12-03;13:33;38.5;286.9;3.5;248.2;50.03;846;5692.8
16-12-03;13:36;37.8;328.8;0.4;247.3;50.03;89;5692.8
16-12-03;13:39;37.9;305.8;3.3;248.2;50.06;798;5692.8
16-12-03;13:42;38.0;301.7;3.1;249.2;50.04;773;5692.8
16-12-03;13:45;38.0;290.7;3.0;250.2;50.05;753;5692.9
16-12-03;13:48;37.9;295.1;3.0;249.2;50.04;748;5692.9
16-12-03;13:51;37.9;300.0;1.7;248.2;50.05;403;5692.9
16-12-03;13:54;37.6;269.2;0.7;247.3;50.06;174;5693.0
16-12-03;13:57;37.0;283.1;0.3;247.3;50.05;55;5693.0
16-12-03;14:00;36.7;292.3;0.5;247.3;50.06;106;5693.0
16-12-03;14:03;36.9;283.7;2.4;250.2;50.04;589;5693.0
16-12-03;14:06;36.9;290.3;0.4;247.3;50.05;76;5693.0
16-12-03;14:09;36.4;318.3;1.7;248.2;50.03;439;5693.0
16-12-03;14:12;36.5;315.0;0.4;248.2;50.03;68;5693.0
16-12-03;14:15;36.3;311.8;0.5;248.2;50.04;108;5693.0
16-12-03;14:18;36.1;269.8;1.5;248.2;50.04;375;5693.1
16-12-03;14:21;36.4;307.3;1.1;248.2;50.05;279;5693.1
16-12-03;14:24;36.2;285.4;1.5;248.2;50.03;368;5693.1
16-12-03;14:27;35.9;242.8;1.4;247.3;50.07;333;5693.1
16-12-03;14:30;35.7;284.4;0.2;246.3;50.05;32;5693.1
16-12-03;14:33;35.4;275.6;0.1;247.3;50.02;21;5693.1
16-12-03;14:36;35.3;282.1;0.2;246.3;50.02;42;5693.1
16-12-03;14:39;35.0;282.2;0.1;247.3;50.05;25;5693.1
16-12-03;14:42;34.7;270.4;0.0;246.3;50.01;8;5693.1
16-12-03;14:45;34.7;267.7;0.1;247.3;50.04;16;5693.1
16-12-03;14:48;34.6;268.9;0.1;247.3;50.04;18;5693.1
16-12-03;14:51;34.5;268.0;0.0;246.3;50.03;11;5693.1
16-12-03;14:54;34.4;274.8;0.1;247.3;50.05;16;5693.1
16-12-03;14:57;34.1;270.2;0.1;247.3;50.03;14;5693.1
16-12-03;15:00;34.0;270.9;0.0;246.3;50.04;4;5693.1
16-12-03;15:03;34.0;242.4;0.0;247.3;50.05;3;5693.1
16-12-03;15:06;33.7;205.6;0.0;247.3;50.03;0;5693.1
16-12-03;15:09;33.5;261.7;0.0;246.3;50.05;0;5693.1
16-12-03;15:12;33.4;284.6;0.0;247.3;50.02;0;5693.1
16-12-03;15:15;33.2;275.9;0.0;247.3;50.03;0;5693.1
16-12-03;15:18;33.1;263.9;0.0;247.3;50.05;0;5693.1
16-12-03;15:21;33.0;246.9;0.0;246.3;50.04;0;5693.1
16-12-03;15:24;32.9;230.5;0.0;247.3;50.02;0;5693.1
16-12-03;15:27;32.7;216.3;0.0;247.3;50.05;0;5693.1
16-12-03;15:30;32.6;190.5;0.0;246.3;50.03;0;5693.1
16-12-03;15:33;32.5;169.3;0.0;246.3;50.04;0;5693.1
16-12-03;15:36;32.5;151.6;0.0;246.3;50.04;0;5693.1
16-12-03;15:39;32.3;142.3;0.0;246.3;50.02;0;5693.1
16-12-04;09:45;28.3;269.9;0.0;243.4;50.08;12;5693.1
16-12-04;09:48;28.3;272.9;0.0;243.4;50.05;9;5693.1
16-12-04;09:51;28.3;261.9;0.0;244.3;50.03;6;5693.1
16-12-04;09:54;28.3;274.6;0.0;245.3;50.05;5;5693.1
16-12-04;09:57;28.3;277.7;0.0;243.4;50.04;8;5693.1
16-12-04;10:00;29.0;269.3;0.0;244.3;50.05;8;5693.1
16-12-04;10:03;29.0;260.0;0.0;244.3;50.04;10;5693.1
16-12-04;10:06;29.0;241.9;0.0;244.3;50.03;6;5693.1
16-12-04;10:09;29.4;252.2;0.0;244.3;50.06;9;5693.1
16-12-04;10:12;29.7;256.9;0.0;244.3;50.04;7;5693.1
16-12-04;10:15;30.1;260.1;0.0;245.3;50.05;8;5693.1
16-12-04;10:18;29.7;247.2;0.0;244.3;50.05;9;5693.1
16-12-04;10:21;30.1;239.6;0.0;243.4;50.05;8;5693.1
16-12-04;10:24;30.1;252.8;0.0;244.3;50.06;5;5693.1
16-12-04;10:27;30.3;251.9;0.0;244.3;50.06;5;5693.1
16-12-04;10:30;30.2;227.9;0.0;244.3;50.02;4;5693.1
16-12-04;10:33;30.3;241.4;0.0;244.3;50.04;11;5693.1
16-12-04;10:36;30.2;233.4;0.0;244.3;50.05;8;5693.1
16-12-04;10:39;30.2;236.7;0.0;244.3;50.04;9;5693.1
16-12-04;10:42;30.3;260.5;0.0;244.3;50.06;8;5693.1
16-12-04;10:45;30.4;254.4;0.0;244.3;50.04;9;5693.1
16-12-04;10:48;30.4;240.0;0.0;244.3;50.05;9;5693.1
16-12-04;10:51;30.4;258.3;0.0;245.3;50.05;9;5693.1
16-12-04;10:54;30.4;245.9;0.0;245.3;50.03;12;5693.1
16-12-04;10:57;30.4;252.2;0.1;244.3;50.03;12;5693.1
16-12-04;11:00;30.5;261.4;0.1;244.3;50.03;15;5693.1
16-12-04;11:03;30.7;262.7;0.1;244.3;50.05;13;5693.1
16-12-04;11:06;30.7;261.3;0.1;244.3;50.05;14;5693.1
16-12-04;11:09;30.7;255.6;0.0;244.3;50.05;11;5693.1
16-12-04;11:12;30.7;256.6;0.0;244.3;50.02;9;5693.1
16-12-04;11:15;30.8;244.7;0.0;245.3;50.04;10;5693.1
16-12-04;11:18;30.7;244.1;0.0;244.3;50.05;8;5693.1
16-12-04;11:21;30.8;250.9;0.0;244.3;50.04;6;5693.1
16-12-04;11:24;30.8;253.4;0.0;244.3;50.03;6;5693.1
16-12-04;11:27;30.9;247.5;0.0;244.3;50.03;9;5693.1
16-12-04;11:30;30.8;245.8;0.1;245.3;50.03;13;5693.1
16-12-04;11:33;30.9;243.0;0.0;246.3;50.08;13;5693.1
16-12-04;11:36;30.9;256.9;0.0;244.3;50.03;3;5693.1
16-12-04;11:39;30.8;274.5;0.0;244.3;50.05;5;5693.1
16-12-04;11:42;30.9;264.5;0.0;244.3;50.02;7;5693.1
16-12-04;11:45;30.8;256.6;0.0;244.3;50.06;5;5693.1
16-12-04;11:48;30.8;242.5;0.0;244.3;50.04;9;5693.1
16-12-04;11:51;31.0;250.4;0.1;245.3;50.08;15;5693.1
16-12-04;11:54;30.9;256.3;0.0;245.3;50.03;10;5693.1
16-12-04;11:57;31.0;266.0;0.1;245.3;50.06;16;5693.1
16-12-04;12:00;31.0;248.7;0.1;244.3;50.06;24;5693.1
16-12-04;12:03;31.0;273.1;0.1;244.3;50.05;20;5693.1
16-12-04;12:06;31.0;278.6;0.1;243.4;50.04;16;5693.1
16-12-04;12:09;31.0;269.8;0.1;244.3;50.05;24;5693.1
16-12-04;12:12;31.1;273.6;0.1;244.3;50.09;22;5693.1
16-12-04;12:15;31.1;259.5;0.0;243.4;50.04;11;5693.1
16-12-04;12:18;31.1;275.3;0.1;245.3;50.05;16;5693.1
16-12-04;12:21;31.1;269.9;0.0;244.3;50.07;4;5693.1
16-12-04;12:24;31.1;263.5;0.0;244.3;50.06;7;5693.1
16-12-04;12:27;31.1;247.8;0.0;244.3;50.04;8;5693.1
16-12-04;12:30;31.1;267.9;0.1;244.3;50.06;16;5693.1
16-12-04;12:33;31.2;257.3;0.0;243.4;50.01;7;5693.1
16-12-04;12:36;31.0;261.0;0.1;244.3;50.02;16;5693.1
16-12-04;12:39;31.1;272.6;0.1;244.3;50.04;15;5693.1
16-12-04;12:42;31.2;265.5;0.1;245.3;50.02;15;5693.1
16-12-04;12:45;31.1;266.6;0.1;244.3;50.04;14;5693.1
16-12-04;12:48;31.2;258.1;0.1;245.3;50.05;11;5693.1
16-12-04;12:51;31.4;270.2;0.0;244.3;50.06;8;5693.1
16-12-04;12:54;31.2;261.3;0.0;244.3;50.05;9;5693.1
16-12-04;12:57;31.2;268.5;0.0;244.3;50.06;6;5693.1
16-12-04;13:00;31.1;284.0;0.1;244.3;49.97;16;5693.1
16-12-04;13:03;31.4;280.0;0.1;243.4;50.01;25;5693.1
16-12-04;13:06;31.5;282.8;0.2;243.4;50.04;37;5693.1
16-12-04;13:09;31.4;284.4;0.2;244.3;50.05;37;5693.1
16-12-04;13:12;31.1;290.9;0.3;244.3;50.06;54;5693.2
16-12-04;13:15;31.6;291.3;0.3;244.3;50.04;51;5693.2
16-12-04;13:18;31.6;290.9;0.3;244.3;50.04;47;5693.2
16-12-04;13:21;31.4;285.6;0.2;244.3;50.03;41;5693.2
16-12-04;13:24;31.6;281.9;0.2;244.3;50.05;40;5693.2
16-12-04;13:27;31.6;287.2;0.1;244.3;50.03;31;5693.2
16-12-04;13:30;31.6;272.1;0.1;244.3;50.05;25;5693.2
16-12-04;13:33;31.5;278.9;0.1;244.3;50.04;25;5693.2
16-12-04;13:36;31.5;278.9;0.1;244.3;50.03;24;5693.2
16-12-04;13:39;31.5;266.4;0.1;244.3;50.05;18;5693.2
16-12-04;13:42;31.5;268.6;0.0;244.3;50.06;8;5693.2
16-12-04;13:45;31.5;262.9;0.0;244.3;50.05;5;5693.2
16-12-04;13:48;31.5;254.8;0.0;244.3;50.06;4;5693.2
16-12-04;13:51;31.4;235.4;0.0;244.3;50.07;3;5693.2
16-12-04;13:54;31.2;176.6;0.0;244.3;50.05;1;5693.2
16-12-04;13:57;31.2;167.7;0.0;244.3;50.07;0;5693.2
16-12-04;14:00;31.2;170.5;0.0;244.3;50.05;0;5693.2
16-12-04;14:03;31.2;184.7;0.0;245.3;50.05;2;5693.2
16-12-04;14:06;31.2;210.4;0.0;244.3;50.04;3;5693.2
16-12-04;14:09;31.4;242.4;0.0;243.4;50.03;6;5693.2
16-12-04;14:12;31.1;261.0;0.0;245.3;50.04;8;5693.2
16-12-04;14:15;31.4;269.0;0.1;245.3;50.11;14;5693.2
16-12-04;14:18;31.5;268.5;0.1;245.3;50.05;11;5693.2
16-12-04;14:21;31.2;264.1;0.0;245.3;50.04;1;5693.2
16-12-04;14:24;31.1;105.6;0.0;245.3;50.07;0;5693.2
16-12-05;08:18;26.1;280.3;0.0;245.3;50.06;4;5693.2
16-12-05;08:21;25.7;170.0;0.0;245.3;50.03;1;5693.2
16-12-05;08:24;26.1;200.5;0.0;244.3;50.08;4;5693.2
16-12-05;08:27;26.8;222.2;0.0;244.3;50.03;9;5693.2
16-12-05;08:30;26.4;247.4;0.0;244.3;50.04;11;5693.2
16-12-05;08:33;27.2;274.3;0.2;245.3;50.04;35;5693.2
16-12-05;08:36;27.5;295.0;0.4;245.3;50.06;73;5693.2
16-12-05;08:39;28.6;320.5;0.7;246.3;50.03;148;5693.2
16-12-05;08:42;29.7;315.0;1.1;246.3;50.01;221;5693.2
16-12-05;08:45;29.0;297.5;0.6;245.3;50.01;138;5693.2
16-12-05;08:48;30.4;297.2;1.5;246.3;50.06;373;5693.2
16-12-05;08:51;30.5;297.2;1.3;248.2;50.0;284;5693.2
16-12-05;08:54;30.7;321.0;0.8;248.2;50.05;175;5693.2
16-12-05;08:57;31.0;321.6;1.6;248.2;50.03;375;5693.3
16-12-05;09:00;31.1;313.9;1.7;248.2;50.03;420;5693.3
16-12-05;09:03;31.2;307.1;1.8;247.3;50.00;438;5693.3
16-12-05;09:06;31.6;303.3;1.8;248.2;50.03;448;5693.3
16-12-05;09:09;32.2;297.9;2.0;248.2;50.02;482;5693.3
16-12-05;09:12;32.4;312.8;2.0;247.3;50.03;502;5693.4
16-12-05;09:15;32.4;303.8;2.1;248.2;50.04;519;5693.4
16-12-05;09:18;32.6;301.6;2.2;248.2;50.06;550;5693.4
16-12-05;09:21;33.0;305.5;2.3;248.2;50.05;558;5693.5
16-12-05;09:24;33.3;305.5;2.3;248.2;50.05;559;5693.5
16-12-05;09:27;33.5;299.2;2.5;247.3;50.06;598;5693.5
16-12-05;09:30;33.5;300.8;2.5;248.2;50.03;606;5693.5
16-12-05;09:33;33.7;304.1;2.6;248.2;50.05;631;5693.6
16-12-05;09:36;34.2;299.7;2.5;248.2;50.08;632;5693.6
16-12-05;09:39;34.2;301.3;2.6;248.2;50.07;636;5693.6
16-12-05;09:42;34.2;302.4;2.2;248.2;50.08;546;5693.7
16-12-05;09:45;34.4;304.8;2.8;249.2;50.06;672;5693.7
16-12-05;09:48;34.9;296.7;2.8;249.2;50.02;683;5693.7
16-12-05;09:51;34.9;300.7;2.4;249.2;50.06;604;5693.8
16-12-05;09:54;34.9;298.6;3.0;248.2;50.06;728;5693.8
16-12-05;09:57;35.5;301.7;3.0;249.2;50.04;741;5693.8
16-12-05;10:00;35.7;293.7;3.0;249.2;50.05;764;5693.9
16-12-05;10:03;35.6;301.4;3.1;250.2;50.03;753;5693.9
16-12-05;10:06;35.7;293.8;3.1;250.2;50.04;754;5693.9
16-12-05;10:09;50.0;299.4;3.1;249.2;50.03;766;5694.0
16-12-05;10:12;36.2;299.7;3.1;249.2;50.05;766;5694.0
16-12-05;10:15;36.3;297.0;3.1;249.2;50.03;765;5694.1
16-12-05;10:18;36.5;296.7;3.2;249.2;50.03;792;5694.1
16-12-05;10:21;36.4;297.8;3.1;249.2;50.04;767;5694.1
16-12-05;10:24;36.5;292.9;3.3;249.2;50.03;804;5694.2
16-12-05;10:27;36.7;289.1;3.3;249.2;50.04;828;5694.2
16-12-05;10:30;36.7;291.6;3.3;249.2;50.04;815;5694.3
16-12-05;10:33;37.2;290.9;3.4;249.2;50.04;829;5694.3
16-12-05;10:36;37.0;297.3;3.4;250.2;50.04;848;5694.3
16-12-05;10:39;37.2;297.6;3.4;249.2;50.02;822;5694.4
16-12-05;10:42;37.5;303.5;3.5;249.2;50.05;862;5694.4
16-12-05;10:45;37.5;296.1;3.4;249.2;50.03;858;5694.5
16-12-05;10:48;37.5;291.2;3.5;250.2;50.04;862;5694.5
16-12-05;10:51;37.8;297.6;3.5;248.2;50.05;861;5694.6
16-12-05;10:54;37.7;295.3;3.5;249.2;50.05;871;5694.6
16-12-05;10:57;37.8;292.2;3.5;249.2;50.08;863;5694.6
16-12-05;11:00;37.9;289.4;3.4;250.2;50.03;845;5694.7
16-12-05;11:03;38.3;290.9;3.4;249.2;50.00;876;5694.7
16-12-05;11:06;38.0;298.9;3.5;249.2;50.01;881;5694.8
16-12-05;11:09;38.0;289.1;3.6;250.2;50.06;902;5694.8
16-12-05;11:12;38.5;294.2;3.5;249.2;50.05;893;5694.9
16-12-05;11:15;38.4;289.7;3.5;250.2;50.05;901;5694.9
16-12-05;11:18;38.4;289.4;3.7;250.2;50.07;893;5694.9
16-12-05;11:21;38.5;289.4;3.7;250.2;50.04;919;5695.0
16-12-05;11:24;38.5;294.7;3.7;250.2;50.04;932;5695.0
16-12-05;11:27;38.5;296.7;3.7;250.2;50.05;928;5695.1
16-12-05;11:30;39.0;294.1;3.7;249.2;50.02;922;5695.1
16-12-05;11:33;38.9;293.5;3.7;249.2;50.03;914;5695.2
16-12-05;11:36;38.9;291.6;3.7;248.2;50.04;908;5695.2
16-12-05;11:39;39.0;293.9;3.6;248.2;50.04;885;5695.3
16-12-05;11:42;38.9;290.0;3.5;249.2;50.02;893;5695.3
16-12-05;11:45;39.1;289.8;3.8;249.2;50.02;951;5695.4
16-12-05;11:48;39.1;287.1;3.8;248.2;50.05;944;5695.4
16-12-05;11:51;39.3;291.5;4.0;249.2;50.05;964;5695.5
16-12-05;11:54;39.2;292.8;3.8;249.2;50.06;952;5695.5
16-12-05;11:57;39.5;290.7;3.8;250.2;50.05;948;5695.5
16-12-05;12:00;39.3;294.1;3.8;249.2;50.05;940;5695.6
16-12-05;12:03;39.5;294.2;3.8;250.2;50.05;953;5695.6
16-12-05;12:06;39.5;295.0;3.8;249.2;50.02;953;5695.7
16-12-05;12:09;39.7;293.5;3.8;249.2;50.03;942;5695.7
16-12-05;12:12;39.8;291.0;3.7;249.2;50.05;927;5695.8
16-12-05;12:15;39.7;291.0;3.7;249.2;50.00;904;5695.8
16-12-05;12:18;39.5;292.9;3.6;250.2;50.04;903;5695.9
16-12-05;12:21;39.7;293.2;3.6;249.2;50.05;902;5695.9
16-12-05;12:24;39.4;294.4;3.5;251.1;50.07;881;5696.0
16-12-05;12:27;39.4;290.9;3.6;249.2;50.07;902;5696.0
16-12-05;12:30;39.8;291.7;3.7;249.2;50.07;919;5696.1
16-12-05;12:33;39.8;289.3;3.6;250.2;50.05;893;5696.1
16-12-05;12:36;39.4;293.9;3.6;249.2;50.06;889;5696.1
16-12-05;12:39;39.8;290.4;3.5;249.2;50.05;856;5696.2
16-12-05;12:42;39.5;289.1;3.5;249.2;50.07;877;5696.2
16-12-05;12:45;39.5;291.3;3.4;249.2;50.05;874;5696.3
16-12-05;12:48;39.8;290.3;3.4;249.2;50.06;875;5696.3
16-12-05;12:51;39.8;286.9;3.4;249.2;50.06;845;5696.4
16-12-05;12:54;39.5;294.8;3.5;249.2;50.04;874;5696.4
16-12-05;12:57;39.4;295.7;3.5;248.2;50.05;847;5696.4
16-12-05;13:00;39.5;291.3;3.5;249.2;49.98;851;5696.5
16-12-05;13:03;39.7;298.5;3.3;249.2;50.05;810;5696.5
16-12-05;13:06;39.4;300.4;3.4;249.2;50.03;841;5696.6
16-12-05;13:09;39.3;296.4;3.4;249.2;50.02;835;5696.6
16-12-05;13:12;39.4;296.1;3.3;248.2;50.03;817;5696.7
16-12-05;13:15;39.3;298.3;3.3;247.3;50.00;695;5696.7
16-12-05;13:18;39.1;292.6;3.4;248.2;50.06;827;5696.7
16-12-05;13:21;39.5;296.3;3.2;248.2;50.05;795;5696.8
16-12-05;13:24;39.3;289.5;3.2;248.2;50.05;793;5696.8
16-12-05;13:27;39.2;291.7;2.9;248.2;50.03;709;5696.8
16-12-05;13:30;39.0;295.0;2.9;248.2;50.05;731;5696.9
16-12-05;13:33;39.0;294.7;2.7;247.3;50.04;657;5696.9
16-12-05;13:36;38.9;293.9;2.6;247.3;50.03;656;5697.0
16-12-05;13:39;38.6;298.6;2.6;247.3;50.04;640;5697.0
16-12-05;13:42;38.6;295.0;2.6;247.3;50.05;654;5697.0
16-12-05;13:45;38.5;294.2;2.2;248.2;50.02;525;5697.0
16-12-05;13:48;38.3;302.3;2.8;248.2;50.03;686;5697.1
16-12-05;13:51;38.3;300.2;2.5;246.3;50.04;605;5697.1
16-12-05;13:54;38.5;295.1;2.7;245.3;50.07;661;5697.1
16-12-05;13:57;38.2;290.1;2.5;245.3;50.08;636;5697.2
16-12-05;14:00;38.3;299.5;2.5;245.3;50.05;631;5697.2
16-12-05;14:03;38.5;302.1;2.4;245.3;50.04;597;5697.2
16-12-05;14:06;37.9;296.9;1.3;244.3;50.04;309;5697.3
16-12-05;14:09;37.5;290.9;0.7;244.3;50.03;165;5697.3
16-12-05;14:12;37.0;299.5;0.8;243.4;50.00;185;5697.3
16-12-05;14:15;37.0;301.0;1.1;246.3;50.03;234;5697.3
16-12-05;14:18;36.5;300.5;1.0;244.3;50.04;227;5697.3
16-12-05;14:21;36.3;290.1;0.6;243.4;50.03;146;5697.3
16-12-05;14:24;36.2;298.2;0.9;244.3;50.03;213;5697.3
16-12-05;14:27;35.9;293.7;0.8;244.3;50.01;168;5697.3
16-12-05;14:30;35.9;302.4;0.7;244.3;50.03;149;5697.3
16-12-05;14:33;35.7;298.0;0.6;244.3;50.01;136;5697.3
16-12-05;14:36;35.6;312.7;0.4;244.3;50.04;64;5697.3
16-12-05;14:39;35.3;296.9;0.2;244.3;50.04;46;5697.3
16-12-05;14:42;35.0;282.5;0.2;244.3;50.01;39;5697.3
16-12-05;14:45;34.9;286.0;0.2;245.3;50.03;41;5697.3
16-12-05;14:48;34.7;281.5;0.2;244.3;50.03;43;5697.3
16-12-05;14:51;34.7;274.3;0.2;242.4;50.02;38;5697.3
16-12-05;14:54;34.6;272.3;0.2;243.4;50.06;35;5697.4
16-12-05;14:57;34.5;284.6;0.2;243.4;50.05;33;5697.4
16-12-05;15:00;34.2;288.2;0.2;244.3;50.00;29;5697.4
16-12-05;15:03;34.2;286.6;0.1;244.3;50.03;25;5697.4
16-12-05;15:06;34.0;278.9;0.1;242.4;50.06;19;5697.4
16-12-05;15:09;34.0;268.7;0.1;243.4;50.07;15;5697.4
16-12-05;15:12;33.8;266.4;0.0;243.4;50.04;10;5697.4
16-12-05;15:15;33.7;258.2;0.0;243.4;50.01;7;5697.4
16-12-05;15:18;33.7;251.6;0.0;243.4;50.05;4;5697.4
16-12-05;15:21;33.4;168;0.0;242.4;50.03;3;5697.4
16-12-05;15:24;33.3;172.7;0.0;243.4;50.04;0;5697.4
16-12-05;15:27;33.2;105.7;0.0;244.3;50.03;0;5697.4
16-12-05;15:30;33.1;160.2;0.0;243.4;50.03;0;5697.4
16-12-05;15:33;33.0;230.4;0.0;243.4;50.02;0;5697.4
16-12-05;15:36;32.9;245.8;0.0;243.4;50.03;0;5697.4
16-12-05;15:39;32.7;229.2;0.0;243.4;50.03;0;5697.4
16-12-05;15:42;32.6;209.3;0.0;243.4;50.02;0;5697.4
16-12-05;15:45;32.5;148.8;0.0;243.4;50.02;0;5697.4
16-12-06;10:27;27.9;293.4;0.0;243.4;50.06;9;5697.4
16-12-06;10:30;27.9;258.1;0.0;242.4;50.00;4;5697.4
16-12-06;10:33;28.6;284.6;0.0;243.4;50.04;6;5697.4
16-12-06;10:36;29.0;257.6;0.0;243.4;50.05;5;5697.4
16-12-06;10:39;28.6;253.5;0.0;243.4;50.06;6;5697.4
16-12-06;10:42;29.0;275.8;0.0;243.4;50.05;3;5697.4
16-12-06;10:45;29.0;255.7;0.0;242.4;50.04;8;5697.4
16-12-06;10:48;29.7;255.7;0.0;243.4;50.01;5;5697.4
16-12-06;10:51;29.7;255.3;0.0;243.4;50.03;6;5697.4
16-12-06;10:54;29.7;252.0;0.0;242.4;50.06;7;5697.4
16-12-06;10:57;29.7;236.1;0.0;244.3;50.08;9;5697.4
16-12-06;11:00;29.7;251.8;0.0;243.4;50.04;8;5697.4
16-12-06;11:03;30.2;248.4;0.0;243.4;50.02;8;5697.4
16-12-06;11:06;30.1;253.1;0.0;243.4;50.05;7;5697.4
16-12-06;11:09;30.3;254.4;0.0;243.4;50.03;5;5697.4
16-12-06;11:12;30.2;245.9;0.0;243.4;50.06;6;5697.4
16-12-06;11:15;30.2;256.2;0.1;243.4;50.06;14;5697.4
16-12-06;11:18;30.4;260.8;0.0;243.4;50.06;10;5697.4
16-12-06;11:21;30.5;250.7;0.1;243.4;50.03;12;5697.4
16-12-06;11:24;30.4;253.2;0.1;243.4;50.04;13;5697.4
16-12-06;11:27;30.5;254.7;0.0;243.4;50.06;10;5697.4
16-12-06;11:30;30.3;255.4;0.1;243.4;50.04;24;5697.4
16-12-06;11:33;30.8;272.6;0.1;243.4;50.05;36;5697.4
16-12-06;11:36;30.5;274.9;0.1;242.4;50.04;15;5697.4
16-12-06;11:39;30.7;266.1;0.1;242.4;50.05;16;5697.4
16-12-06;11:42;30.7;267.0;0.1;242.4;50.04;22;5697.4
16-12-06;11:45;30.8;267.4;0.1;241.4;50.05;24;5697.4
16-12-06;11:48;30.7;272.6;0.1;242.4;50.02;22;5697.4
16-12-06;11:51;30.8;273.4;0.1;242.4;50.04;19;5697.4
16-12-06;11:54;31.0;274.5;0.1;243.4;50.05;21;5697.4
16-12-06;11:57;30.9;271.5;0.0;243.4;50.06;15;5697.4
16-12-06;12:00;31.0;277.0;0.0;242.4;50.07;10;5697.4
16-12-06;12:03;30.9;273.4;0.0;242.4;50.06;8;5697.4
16-12-06;12:06;30.9;267.9;0.0;242.4;50.04;9;5697.4
16-12-06;12:09;30.9;271.7;0.0;242.4;50.05;5;5697.4
16-12-06;12:12;31.0;265.7;0.0;243.4;50.06;4;5697.4
16-12-06;12:15;30.9;292.5;0.0;243.4;50.06;0;5697.4
16-12-06;12:18;30.9;294.5;0.0;244.3;50.06;1;5697.4
16-12-06;12:21;30.9;292.5;0.0;243.4;50.05;3;5697.4
16-12-06;12:24;31.0;259.4;0.0;244.3;50.07;10;5697.4
16-12-06;12:27;31.0;273.1;0.0;243.4;50.07;4;5697.4
16-12-06;12:30;31.0;271.4;0.0;243.4;50.05;5;5697.4
16-12-06;12:33;31.0;257.0;0.0;243.4;50.01;10;5697.4
16-12-06;12:36;31.0;261.9;0.0;242.4;50.04;6;5697.4
16-12-06;12:39;31.0;267.7;0.0;243.4;50.05;1;5697.4
16-12-06;12:42;31.0;204.0;0.0;243.4;50.09;2;5697.4
16-12-06;12:45;31.0;203.7;0.0;243.4;50.05;4;5697.4
16-12-06;12:48;30.9;244.3;0.0;243.4;50.10;7;5697.4
16-12-06;12:51;31.1;265.7;0.0;243.4;50.07;17;5697.4
16-12-06;12:54;31.0;263.9;0.0;243.4;50.08;15;5697.4
16-12-06;12:57;31.1;266.7;0.1;243.4;50.08;14;5697.4
16-12-06;13:00;31.1;276.1;0.0;243.4;50.03;5;5697.4
16-12-06;13:03;31.1;248.1;0.0;243.4;50.01;1;5697.4
16-12-06;13:06;31.0;261.7;0.0;243.4;50.00;3;5697.4
16-12-06;13:09;31.0;266.6;0.0;242.4;50.01;9;5697.4
16-12-06;13:12;31.0;267.6;0.0;242.4;50.02;1;5697.4
16-12-06;13:15;31.0;275.0;0.0;242.4;50.05;3;5697.4
16-12-06;13:18;31.1;270.9;0.0;242.4;50.01;4;5697.4
16-12-06;13:21;31.1;265.7;0.0;241.4;50.04;7;5697.4
16-12-06;13:24;31.0;259.5;0.1;245.3;50.05;15;5697.4
16-12-06;13:27;31.0;204.9;0.0;244.3;50.03;0;5697.4
16-12-06;13:30;31.0;162.3;0.0;245.3;50.01;0;5697.4
16-12-06;13:33;31.0;176.5;0.0;245.3;50.05;2;5697.4
16-12-06;13:36;31.0;184.4;0.0;245.3;50.03;3;5697.4
16-12-06;13:39;31.0;204.9;0.0;247.3;50.05;2;5697.4
16-12-06;13:42;31.1;212.1;0.0;245.3;50.06;3;5697.4
16-12-06;13:45;31.0;204.6;0.0;246.3;50.04;0;5697.4
16-12-06;13:48;31.0;142.3;0.0;246.3;50.03;0;5697.4
16-12-06;13:51;30.9;123.1;0.0;246.3;50.03;0;5697.4
16-12-06;13:54;30.9;178.1;0.0;246.3;50.05;0;5697.4
16-12-06;13:57;31.0;184.5;0.0;246.3;50.04;0;5697.4
16-12-06;14:00;30.9;223.5;0.0;246.3;50.05;0;5697.4
16-12-06;14:03;30.9;308.6;0.0;246.3;50.02;0;5697.4
16-12-06;14:06;30.8;300.2;0.0;246.3;50.01;0;5697.4
16-12-06;14:09;30.8;299.7;0.0;245.3;50.01;0;5697.4
16-12-06;14:12;30.8;304.9;0.0;247.3;50.02;0;5697.4
16-12-06;14:15;30.8;288.5;0.0;246.3;50.03;0;5697.4
16-12-06;14:18;30.8;296.7;0.0;246.3;50.04;0;5697.4
16-12-06;14:21;30.7;290.0;0.0;245.3;50.05;0;5697.4
16-12-06;14:24;30.7;286.3;0.0;245.3;50.05;0;5697.4
16-12-06;14:27;30.7;287.6;0.0;245.3;50.03;0;5697.4
16-12-06;14:30;30.5;254.1;0.0;246.3;50.02;0;5697.4
16-12-06;14:33;30.5;268.9;0.0;245.3;50.03;0;5697.4
16-12-06;14:36;30.5;274.5;0.0;246.3;50.05;0;5697.4
16-12-07;08:42;27.2;276.7;0.1;243.4;50.06;16;5697.4
16-12-07;08:45;27.5;266.1;0.0;244.3;50.05;10;5697.4
16-12-07;08:48;27.5;271.8;0.1;244.3;50.07;14;5697.4
16-12-07;08:51;27.9;275.9;0.1;244.3;50.05;14;5697.4
16-12-07;08:54;27.5;270.2;0.1;244.3;50.01;13;5697.4
16-12-07;08:57;28.3;266.7;0.0;244.3;50.06;14;5697.4
16-12-07;09:00;28.3;266.8;0.0;245.3;50.06;8;5697.4
16-12-07;09:03;28.6;270.7;0.0;244.3;50.03;7;5697.4
16-12-07;09:06;28.6;273.0;0.0;244.3;50.05;1;5697.4
16-12-07;09:09;28.6;241.8;0.0;244.3;50.00;8;5697.4
16-12-07;09:12;28.6;248.2;0.0;244.3;50.05;7;5697.4
16-12-07;09:15;29.0;270.8;0.1;244.3;50.06;18;5697.4
16-12-07;09:18;29.7;264.2;0.1;246.3;50.03;21;5697.4
16-12-07;09:21;29.7;265.4;0.1;246.3;50.03;20;5697.4
16-12-07;09:24;30.1;276.4;0.1;246.3;50.06;28;5697.4
16-12-07;09:27;30.1;287.6;0.1;244.3;50.06;29;5697.4
16-12-07;09:30;30.4;278.7;0.2;244.3;50.03;32;5697.4
16-12-07;09:33;30.3;287.9;0.1;245.3;50.05;32;5697.4
16-12-07;09:36;30.3;;0.2;244.3;50.05;36;5697.4
16-12-07;09:39;50.0;279.1;0.2;244.3;50.08;32;5697.4
16-12-07;09:42;30.4;276.5;0.1;244.3;50.07;31;5697.4
16-12-07;09:45;30.3;277.7;0.1;244.3;50.07;29;5697.4
16-12-07;09:48;30.4;275.9;0.1;243.4;50.09;28;5697.4
16-12-07;09:51;30.7;278.7;0.1;242.4;50.09;18;5697.4
16-12-07;09:54;30.7;264.5;0.1;243.4;50.09;15;5697.4
16-12-07;09:57;30.7;277.4;0.1;243.4;50.09;17;5697.4
16-12-07;10:00;30.4;274.5;0.1;244.3;50.07;17;5697.4
16-12-07;10:03;30.8;270.2;0.1;243.4;50.02;20;5697.4
16-12-07;10:06;30.5;279.0;0.1;242.4;50.03;32;5697.4
16-12-07;10:09;30.8;289.1;0.2;242.4;50.02;43;5697.4
16-12-07;10:12;30.8;294.2;0.3;243.4;50.04;50;5697.4
16-12-07;10:15;31.0;287.9;0.3;243.4;50.07;57;5697.4
16-12-07;10:18;31.0;301.7;0.3;243.4;50.06;53;5697.4
16-12-07;10:21;31.1;301.6;0.4;242.4;50.05;66;5697.4
16-12-07;10:24;31.2;294.7;0.4;242.4;50.05;64;5697.4
16-12-07;10:27;31.2;298.8;0.4;243.4;50.06;62;5697.4
16-12-07;10:30;31.4;301.0;0.4;243.4;50.05;58;5697.4
16-12-07;10:33;31.5;295.1;0.3;243.4;50.04;55;5697.4
16-12-07;10:36;31.4;292.0;0.3;243.4;50.03;57;5697.4
16-12-07;10:39;31.4;289.5;0.2;243.4;50.04;45;5697.4
16-12-07;10:42;31.6;289.4;0.3;243.4;50.02;52;5697.4
16-12-07;10:45;31.6;293.1;0.4;243.4;50.00;59;5697.4
16-12-07;10:48;31.6;293.7;0.5;245.3;50.00;85;5697.4
16-12-07;10:51;31.9;302.7;0.5;243.4;50.00;68;5697.5
16-12-07;10:54;31.6;300.0;0.4;243.4;50.05;74;5697.5
16-12-07;10:57;31.9;302.6;0.5;244.3;50.02;99;5697.5
16-12-07;11:00;31.9;297.3;0.5;243.4;50.02;114;5697.5
16-12-07;11:03;32.0;313.6;1.0;244.3;50.01;212;5697.5
16-12-07;11:06;32.0;314.5;0.7;244.3;50.00;155;5697.5
16-12-07;11:09;32.3;316.5;0.7;244.3;50.04;142;5697.5
16-12-07;11:12;32.4;305.7;0.8;244.3;50.03;141;5697.5
16-12-07;11:15;32.4;301.1;0.4;244.3;50.04;86;5697.5
16-12-07;11:18;32.3;307.1;0.5;243.4;50.03;103;5697.5
16-12-07;11:21;32.3;303.8;0.5;243.4;50.10;112;5697.5
16-12-07;11:24;32.4;309.6;0.5;243.4;50.06;101;5697.5
16-12-07;11:27;32.5;304.9;0.6;244.3;50.05;120;5697.5
16-12-07;11:30;32.5;303.2;0.4;243.4;50.05;69;5697.5
16-12-07;11:33;32.5;293.8;0.3;243.4;50.04;62;5697.5
16-12-07;11:36;32.5;298.8;0.4;243.4;50.03;78;5697.5
16-12-07;11:39;32.3;294.8;0.4;242.4;50.04;65;5697.5
16-12-07;11:42;32.4;295.7;0.3;243.4;50.03;59;5697.5
16-12-07;11:45;32.2;281.6;0.2;243.4;50.03;44;5697.5
16-12-07;11:48;32.3;286.5;0.2;245.3;50.04;45;5697.6
16-12-07;11:51;32.4;290.4;0.3;243.4;50.06;55;5697.6
16-12-07;11:54;32.4;309.0;0.5;242.4;50.06;88;5697.6
16-12-07;11:57;32.5;300.1;0.5;243.4;50.06;107;5697.6
16-12-07;12:00;32.4;312.7;0.7;243.4;50.03;154;5697.6
16-12-07;12:03;32.6;307.9;0.7;243.4;50.01;135;5697.6
16-12-07;12:06;32.7;308.0;0.5;244.3;50.01;110;5697.6
16-12-07;12:09;32.5;300.0;0.4;244.3;50.02;83;5697.6
16-12-07;12:12;32.7;288.2;0.3;243.4;50.03;56;5697.6
16-12-07;12:15;32.5;294.1;0.2;242.4;50.03;53;5697.6
16-12-07;12:18;32.6;293.4;0.3;242.4;50.04;54;5697.6
16-12-07;12:21;32.4;294.5;0.3;243.4;50.02;59;5697.6
16-12-07;12:24;32.5;290.6;0.3;243.4;50.05;52;5697.6
16-12-07;12:27;32.5;287.9;0.3;243.4;50.01;60;5697.6
16-12-07;12:30;32.5;301.4;0.4;243.4;50.05;62;5697.6
16-12-07;12:33;32.6;295.4;0.4;243.4;50.05;72;5697.6
16-12-07;12:36;32.9;311.2;0.5;243.4;50.05;115;5697.6
16-12-07;12:39;33.0;213.1;3.0;245.3;50.05;725;5697.6
16-12-07;12:42;33.8;296.3;3.8;246.3;50.05;932;5697.7
16-12-07;12:45;33.8;294.8;0.8;243.4;50.07;161;5697.7
16-12-07;12:48;33.8;315.5;0.9;243.4;50.07;193;5697.7
16-12-07;12:51;33.4;280.5;0.5;244.3;50.05;119;5697.7
16-12-07;12:54;33.8;284.1;1.3;244.3;50.10;293;5697.7
16-12-07;12:57;33.5;318.7;1.2;243.4;50.05;282;5697.8
16-12-07;13:00;34.0;304.9;1.0;244.3;50.02;222;5697.8
16-12-07;13:03;34.0;292.9;1.1;243.4;50.00;264;5697.8
16-12-07;13:06;34.2;306.0;3.5;244.3;50.06;852;5697.8
16-12-07;13:09;34.9;303.2;3.9;244.3;50.05;969;5697.8
16-12-07;13:12;35.4;300.4;3.4;245.3;50.03;820;5697.9
16-12-07;13:15;35.5;295.6;3.8;245.3;50.04;925;5697.9
16-12-07;13:18;35.9;294.4;3.7;245.3;50.07;885;5698.0
16-12-07;13:21;36.0;297.6;3.5;243.4;50.00;837;5698.0
16-12-07;13:24;36.2;292.6;3.5;245.3;50.04;847;5698.1
16-12-07;13:27;36.4;293.8;3.2;245.3;50.05;786;5698.1
16-12-07;13:30;36.2;291.6;3.0;244.3;50.01;730;5698.1
16-12-07;13:33;36.5;296.0;3.1;244.3;50.03;759;5698.2
16-12-07;13:36;36.5;292.3;3.0;244.3;50.03;732;5698.2
16-12-07;13:39;36.4;290.9;2.8;245.3;50.06;679;5698.3
16-12-07;13:42;36.4;302.9;2.7;244.3;50.02;670;5698.3
16-12-07;13:45;36.8;295.3;2.6;245.3;50.06;632;5698.3
16-12-07;13:48;36.8;292.8;2.6;245.3;50.06;628;5698.4
16-12-07;13:51;36.8;297.2;2.5;245.3;50.05;634;5698.4
16-12-07;13:54;36.5;295.6;2.4;245.3;50.09;571;5698.4
16-12-07;13:57;36.9;274.5;1.3;244.3;50.06;302;5698.4
16-12-07;14:00;36.3;259.8;1.2;245.3;50.06;277;5698.5
16-12-07;14:03;36.5;300.7;1.1;244.3;50.03;268;5698.5
16-12-07;14:06;36.5;307.1;2.4;245.3;50.01;581;5698.5
16-12-07;14:09;36.4;296.3;2.3;245.3;50.01;560;5698.5
16-12-07;14:12;36.7;302.1;2.0;245.3;50.03;497;5698.6
16-12-07;14:15;36.3;250.7;1.8;245.3;50.01;445;5698.6
16-12-07;14:18;36.4;293.9;1.7;245.3;50.10;438;5698.6
16-12-07;14:21;36.3;297.6;0.7;243.4;50.01;142;5698.6
16-12-07;14:24;35.9;293.7;0.5;243.4;50.05;109;5698.6
16-12-07;14:27;35.7;274.9;1.5;245.3;50.05;353;5698.6
16-12-07;14:30;36.0;311.2;0.9;243.4;50.02;216;5698.6
16-12-07;14:33;35.5;279.7;0.1;243.4;50.04;22;5698.7
16-12-07;14:36;35.0;280.8;0.1;243.4;50.04;17;5698.7
16-12-07;14:39;35.0;272.9;0.0;243.4;50.03;11;5698.7
16-12-07;14:42;34.7;268.0;0.0;243.4;50.04;10;5698.7
16-12-07;14:45;34.4;258.8;0.0;243.4;50.04;11;5698.7
16-12-07;14:48;34.4;276.2;0.1;244.3;50.02;17;5698.7
16-12-07;14:51;34.4;272.9;0.1;245.3;50.04;17;5698.7
16-12-07;14:54;34.2;275.5;0.1;245.3;50.04;15;5698.7
16-12-07;14:57;34.0;277.0;0.1;245.3;50.05;13;5698.7
16-12-07;15:00;33.9;274.8;0.0;244.3;50.04;10;5698.7
16-12-07;15:03;33.7;270.2;0.0;244.3;50.07;6;5698.7
16-12-07;15:06;33.8;268.0;0.0;243.4;50.06;3;5698.7
16-12-07;15:09;33.4;255.0;0.0;243.4;50.06;0;5698.7
16-12-07;15:12;33.3;164.0;0.0;243.4;50.06;0;5698.7
16-12-07;15:15;33.2;101.8;0.0;242.4;50.05;0;5698.7
16-12-07;15:18;33.1;171.3;0.0;243.4;50.04;0;5698.7
16-12-07;15:21;33.0;239.9;0.0;243.4;50.06;0;5698.7
16-12-07;15:24;32.9;214.5;0.0;243.4;50.03;0;5698.7
16-12-07;15:27;32.7;192.7;0.0;243.4;50.04;0;5698.7
16-12-07;15:30;32.6;171.6;0.1;243.4;50.00;0;5698.7
16-12-07;15:33;32.5;148.9;0.0;243.4;50.03;0;5698.7
16-12-07;15:36;32.4;129.3;0.0;242.4;50.01;0;5698.7
16-12-07;15:39;32.3;114.1;0.0;242.4;50.04;0;5698.7
16-12-08;08:12;25.3;250.3;0.0;244.3;50.05;3;5698.7
16-12-08;08:15;25.7;242.8;0.0;244.3;50.04;4;5698.7
16-12-08;08:18;25.7;236.2;0.0;244.3;50.04;4;5698.7
16-12-08;08:21;26.1;243.3;0.0;244.3;50.01;4;5698.7
16-12-08;08:24;26.1;251.6;0.0;245.3;50.04;6;5698.7
16-12-08;08:27;26.4;255.4;0.0;245.3;50.07;6;5698.7
16-12-08;08:30;26.4;249.9;0.0;244.3;50.07;3;5698.7
16-12-08;08:33;26.8;250.3;0.0;245.3;49.98;3;5698.7
16-12-08;08:36;26.8;282.1;0.0;245.3;50.05;2;5698.7
16-12-08;08:39;27.2;287.1;0.0;245.3;50.06;1;5698.7
16-12-08;08:42;26.8;290.6;0.0;245.3;50.03;2;5698.7
16-12-08;08:45;27.5;293.1;0.0;245.3;50.03;0;5698.7
16-12-08;08:48;27.5;253.8;0.0;245.3;50.03;5;5698.7
16-12-08;08:51;27.9;254.7;0.0;246.3;50.05;6;5698.7
16-12-08;08:54;27.9;255.9;0.0;245.3;50.04;6;5698.7
16-12-08;08:57;28.3;252.2;0.0;244.3;50.04;4;5698.7
16-12-08;09:00;28.6;238.6;0.0;245.3;50.07;4;5698.7
16-12-08;09:03;28.6;253.1;0.0;245.3;50.04;6;5698.7
16-12-08;09:06;29.0;265.5;0.0;244.3;50.04;10;5698.7
16-12-08;09:09;29.4;263.3;0.0;244.3;50.03;9;5698.7
16-12-08;09:12;29.7;254.0;0.0;244.3;50.01;7;5698.7
16-12-08;09:15;29.7;265.1;0.0;244.3;50.05;7;5698.7
16-12-08;09:18;30.1;266.1;0.0;244.3;50.05;9;5698.7
16-12-08;09:21;30.1;263.9;0.0;244.3;50.05;12;5698.7
16-12-08;09:24;29.7;262.3;0.0;243.4;50.06;12;5698.7
16-12-08;09:27;30.3;259.5;0.1;244.3;50.04;17;5698.7
16-12-08;09:30;30.2;275.0;0.1;244.3;50.03;22;5698.7
16-12-08;09:33;30.1;272.9;0.1;244.3;50.03;29;5698.7
16-12-08;09:36;30.3;284.1;0.2;245.3;50.08;38;5698.7
16-12-08;09:39;30.4;289.3;0.2;244.3;50.06;47;5698.7
16-12-08;09:42;30.4;300.5;0.3;245.3;50.03;54;5698.7
16-12-08;09:45;30.8;297.6;0.4;245.3;50.05;64;5698.7
16-12-08;09:48;30.7;295.6;0.4;245.3;50.06;77;5698.7
16-12-08;09:51;30.7;306.0;0.4;244.3;50.06;91;5698.7
16-12-08;09:54;31.0;298.0;0.5;246.3;50.07;98;5698.7
16-12-08;09:57;31.2;295.1;0.5;245.3;50.07;94;5698.7
16-12-08;10:00;31.2;299.7;0.5;246.3;50.07;118;5698.7
16-12-08;10:03;31.4;297.6;0.4;245.3;50.07;78;5698.7
16-12-08;10:06;31.5;291.9;0.3;245.3;50.02;57;5698.7
16-12-08;10:09;31.2;294.1;0.3;245.3;50.06;51;5698.7
16-12-08;10:12;31.2;288.4;0.2;245.3;50.06;50;5698.7
16-12-08;10:15;31.4;279.0;0.3;245.3;50.05;57;5698.7
16-12-08;10:18;31.4;293.5;0.3;246.3;50.05;69;5698.7
16-12-08;10:21;31.6;287.5;0.4;246.3;50.06;83;5698.7
16-12-08;10:24;31.7;301.0;0.5;245.3;50.03;99;5698.7
16-12-08;10:27;31.9;292.5;0.5;245.3;50.06;111;5698.7
16-12-08;10:30;31.8;307.9;0.6;245.3;50.12;128;5698.7
16-12-08;10:33;31.8;308.7;0.8;245.3;50.01;142;5698.7
16-12-08;10:36;32.2;299.4;0.7;245.3;50.00;133;5698.8
16-12-08;10:39;32.2;296.3;0.4;244.3;50.04;100;5698.8
16-12-08;10:42;32.3;298.5;0.4;244.3;50.06;80;5698.8
16-12-08;10:45;32.0;303.3;0.4;244.3;50.11;74;5698.8
16-12-08;10:48;32.0;293.4;0.4;244.3;50.07;80;5698.8
16-12-08;10:51;32.0;295.1;0.5;244.3;50.07;93;5698.8
16-12-08;10:54;32.4;292.0;0.5;245.3;50.08;98;5698.8
16-12-08;10:57;32.2;293.7;0.5;244.3;50.10;101;5698.8
16-12-08;11:00;32.4;307.9;0.5;245.3;50.05;106;5698.8
16-12-08;11:03;32.4;298.6;0.6;245.3;50.03;118;5698.8
16-12-08;11:06;32.6;303.2;0.7;245.3;50.02;139;5698.8
16-12-08;11:09;32.5;297.9;0.7;245.3;50.04;158;5698.8
16-12-08;11:12;32.6;304.1;0.8;245.3;50.03;172;5698.8
16-12-08;11:15;32.7;296.1;0.7;244.3;50.00;170;5698.8
16-12-08;11:18;32.7;300.7;0.8;245.3;50.03;188;5698.8
16-12-08;11:21;32.7;300.1;1.1;245.3;50.04;236;5698.8
16-12-08;11:24;33.2;297.6;0.7;245.3;50.05;143;5698.9
16-12-08;11:27;32.9;301.3;0.7;245.3;50.07;169;5698.9
16-12-08;11:30;33.1;4.8;0.8;245.3;50.06;204;5698.9
16-12-08;11:33;33.3;295.7;1.2;245.3;50.10;280;5698.9
16-12-08;11:36;33.3;302.3;1.0;245.3;50.05;240;5698.9
16-12-08;11:39;33.3;306.5;0.8;245.3;50.05;184;5698.9
16-12-08;11:42;33.4;306.4;1.1;244.3;50.05;269;5698.9
16-12-08;11:45;33.7;310.8;1.8;245.3;50.06;458;5698.9
16-12-08;11:48;33.9;302.9;2.5;245.3;50.06;610;5699.0
16-12-08;11:51;34.4;299.8;2.3;245.3;50.05;552;5699.0
16-12-08;11:54;34.4;301.3;1.5;245.3;50.03;367;5699.0
16-12-08;11:57;34.1;299.4;1.3;245.3;50.05;307;5699.0
16-12-08;12:00;34.0;302.6;1.4;244.3;50.03;309;5699.1
16-12-08;12:03;34.1;296.0;1.8;244.3;49.99;416;5699.1
16-12-08;12:06;34.5;303.8;2.0;245.3;50.04;487;5699.1
16-12-08;12:09;34.5;297.8;1.9;245.3;50.07;460;5699.1
16-12-08;12:12;34.6;294.4;1.9;245.3;50.04;462;5699.1
16-12-08;12:15;35.0;302.1;1.8;245.3;50.03;418;5699.2
16-12-08;12:18;34.8;302.4;1.9;244.3;50.04;463;5699.2
16-12-08;12:21;35.0;300.0;2.3;245.3;50.06;531;5699.2
16-12-08;12:24;35.2;293.5;2.0;245.3;50.04;503;5699.2
16-12-08;12:27;35.0;300.5;2.2;245.3;50.06;512;5699.3
16-12-08;12:30;35.3;299.7;2.1;245.3;50.06;492;5699.3
16-12-08;12:33;35.2;299.5;2.0;245.3;50.03;455;5699.3
16-12-08;12:36;35.4;299.2;1.2;245.3;50.02;298;5699.3
16-12-08;12:39;35.3;299.4;1.4;245.3;50.03;333;5699.3
16-12-08;12:42;35.2;301.7;1.2;244.3;50.05;302;5699.4
16-12-08;12:45;35.2;296.3;1.0;245.3;50.06;261;5699.4
16-12-08;12:48;35.0;297.9;1.0;244.3;50.05;220;5699.4
16-12-08;12:51;35.2;296.6;1.0;245.3;50.06;217;5699.4
16-12-08;12:54;35.0;297.9;1.2;245.3;50.09;291;5699.4
16-12-08;12:57;34.9;297.5;0.9;245.3;50.04;215;5699.4
16-12-08;13:00;34.8;301.4;1.2;244.3;50.03;295;5699.4
16-12-08;13:03;35.0;296.1;1.8;243.4;50.00;434;5699.4
16-12-08;13:06;35.2;314.2;1.1;243.4;50.01;247;5699.5
16-12-08;13:09;34.9;293.5;0.7;244.3;50.03;137;5699.5
16-12-08;13:12;34.9;297.6;0.8;243.4;50.03;178;5699.5
16-12-08;13:15;34.7;287.9;1.0;244.3;50.06;235;5699.5
16-12-08;13:18;35.0;291.3;0.9;243.4;50.04;220;5699.5
16-12-08;13:21;35.2;297.8;1.2;244.3;50.01;263;5699.5
16-12-08;13:24;35.0;293.4;1.4;244.3;50.06;347;5699.5
16-12-08;13:27;34.9;282.4;0.7;243.4;50.06;153;5699.5
16-12-08;13:30;34.8;290.1;0.5;243.4;50.05;96;5699.5
16-12-08;13:33;34.6;288.1;0.4;243.4;50.04;70;5699.6
16-12-08;13:36;34.4;289.1;0.4;243.4;50.07;64;5699.6
16-12-08;13:39;34.5;279.0;0.5;242.4;50.05;113;5699.6
16-12-08;13:42;34.6;295.1;1.2;243.4;50.06;242;5699.6
16-12-08;13:45;34.5;280.5;1.0;243.4;50.06;232;5699.6
16-12-08;13:48;34.6;300.0;0.9;244.3;50.05;220;5699.6
16-12-08;13:51;34.5;308.2;0.8;245.3;50.05;195;5699.6
16-12-08;13:54;34.6;293.8;0.5;244.3;50.06;93;5699.6
16-12-08;13:57;34.0;286.3;0.4;243.4;50.05;75;5699.6
16-12-08;14:00;34.4;296.9;1.1;244.3;50.06;244;5699.6
16-12-08;14:03;34.4;293.4;0.6;244.3;49.99;141;5699.6
16-12-08;14:06;34.4;307.3;0.7;244.3;50.01;157;5699.6
16-12-08;14:09;34.7;297.8;0.8;245.3;50.02;177;5699.6
16-12-08;14:12;34.4;294.8;0.7;244.3;50.04;151;5699.7
16-12-08;14:15;34.2;286.0;0.5;244.3;50.02;123;5699.7
16-12-08;14:18;34.4;289.1;0.6;244.3;50.04;123;5699.7
16-12-08;14:21;34.5;289.8;0.6;243.4;50.04;124;5699.7
16-12-08;14:24;34.2;286.2;0.5;244.3;50.05;98;5699.7
16-12-08;14:27;34.1;284.4;0.4;244.3;50.03;68;5699.7
16-12-08;14:30;34.0;291.5;0.3;244.3;50.05;53;5699.7
16-12-08;14:33;33.9;278.7;0.2;244.3;50.03;47;5699.7
16-12-08;14:36;33.9;278.6;0.2;244.3;50.04;34;5699.7
16-12-08;14:39;33.7;266.1;0.1;243.4;50.05;25;5699.7
16-12-08;14:42;33.7;265.8;0.1;243.4;50.05;20;5699.7
16-12-08;14:45;33.7;261.9;0.1;243.4;50.03;15;5699.7
16-12-08;14:48;33.4;262.9;0.0;243.4;50.04;8;5699.7
16-12-08;14:51;33.3;258.2;0.0;244.3;50.06;3;5699.7
16-12-08;14:54;33.3;238.9;0.0;244.3;50.03;0;5699.7
16-12-08;14:57;33.1;241.8;0.0;244.3;50.03;0;5699.7
16-12-08;15:00;33.0;279.3;0.0;244.3;50.06;0;5699.7
16-12-08;15:03;32.9;248.7;0.0;244.3;50.05;0;5699.7
16-12-08;15:06;32.7;214.1;0.0;244.3;50.06;0;5699.7
16-12-08;15:09;32.7;142.8;0.0;244.3;50.05;0;5699.7
16-12-08;15:12;32.6;128.0;0.0;243.4;50.07;0;5699.7
16-12-09;08:57;27.2;268.9;0.1;243.4;50.05;16;5699.7
16-12-09;09:00;27.5;272.3;0.1;244.3;50.02;19;5699.7
16-12-09;09:03;27.9;273.6;0.1;243.4;50.03;19;5699.7
16-12-09;09:06;27.9;265.5;0.1;244.3;50.01;16;5699.7
16-12-09;09:09;28.6;259.2;0.0;244.3;50.02;12;5699.7
16-12-09;09:12;27.9;261.7;0.1;244.3;50.03;16;5699.7
16-12-09;09:15;29.0;277.5;0.1;244.3;50.04;15;5699.7
16-12-09;09:18;29.4;275.3;0.1;243.4;49.99;20;5699.7
16-12-09;09:21;29.4;271.1;0.1;244.3;50.05;21;5699.7
16-12-09;09:24;29.0;274.9;0.1;244.3;50.02;25;5699.7
16-12-09;09:27;29.7;259.8;0.2;244.3;50.05;34;5699.7
16-12-09;09:30;30.2;269.9;0.1;243.4;50.05;30;5699.7
16-12-09;09:33;30.2;269.5;0.1;243.4;50.05;25;5699.7
16-12-09;09:36;30.2;278.7;0.2;243.4;50.05;37;5699.7
16-12-09;09:39;30.3;263.8;0.1;243.4;50.09;28;5699.7
16-12-09;09:42;30.5;277.2;0.1;243.4;50.06;30;5699.7
16-12-09;09:45;30.4;270.5;0.1;243.4;50.05;27;5699.7
16-12-09;09:48;30.4;267.7;0.1;244.3;50.05;24;5699.7
16-12-09;09:51;30.5;264.6;0.1;243.4;50.07;26;5699.7
16-12-09;09:54;30.7;268.3;0.1;243.4;50.09;22;5699.7
16-12-09;09:57;30.8;277.4;0.1;242.4;50.05;18;5699.7
16-12-09;10:00;30.8;268.3;0.1;243.4;50.02;21;5699.7
16-12-09;10:03;30.9;270.4;0.1;243.4;50.00;14;5699.7
16-12-09;10:06;30.8;257.9;0.1;243.4;50.02;13;5699.7
16-12-09;10:09;30.9;267.9;0.1;244.3;50.03;15;5699.7
16-12-09;10:12;31.0;265.4;0.1;244.3;50.05;16;5699.7
16-12-09;10:15;30.9;269.5;0.1;244.3;50.05;20;5699.7
16-12-09;10:18;31.0;261.7;0.1;244.3;50.03;21;5699.7
16-12-09;10:21;31.0;274.3;0.1;244.3;50.03;26;5699.7
16-12-09;10:24;31.0;270.1;0.1;243.4;50.06;22;5699.7
16-12-09;10:27;31.4;276.2;0.1;243.4;50.05;15;5699.7
16-12-09;10:30;31.1;270.5;0.0;243.4;50.05;13;5699.7
16-12-09;10:33;31.4;268.5;0.1;243.4;50.03;12;5699.7
16-12-09;10:36;31.1;261.9;0.0;243.4;50.03;15;5699.7
16-12-09;10:39;31.2;266.0;0.1;244.3;50.07;18;5699.7
16-12-09;10:42;31.4;263.5;0.0;243.4;50.04;13;5699.7
16-12-09;10:45;31.4;266.0;0.1;243.4;50.03;14;5699.7
16-12-09;10:48;31.4;265.5;0.1;242.4;50.03;16;5699.7
16-12-09;10:51;31.4;250.6;0.1;243.4;50.05;19;5699.7
16-12-09;10:54;31.5;262.2;0.1;244.3;50.06;17;5699.7
16-12-09;10:57;31.5;280.5;0.1;242.4;50.05;16;5699.7
16-12-09;11:00;31.5;285.2;0.1;243.4;50.06;23;5699.7
16-12-09;11:03;31.5;270.7;0.1;243.4;50.05;18;5699.7
16-12-09;11:06;31.5;266.0;0.1;243.4;50.04;20;5699.7
16-12-09;11:09;31.4;273.4;0.0;242.4;50.02;10;5699.7
16-12-09;11:12;31.5;271.1;0.1;243.4;50.02;20;5699.7
16-12-09;11:15;31.7;287.9;0.1;243.4;50.04;30;5699.7
16-12-09;11:18;31.4;271.8;0.2;243.4;50.03;37;5699.7
16-12-09;11:21;31.8;275.8;0.2;243.4;50.07;43;5699.7
16-12-09;11:24;31.7;287.9;0.3;243.4;50.02;54;5699.7
16-12-09;11:27;31.7;290.6;0.3;242.4;50.04;60;5699.7
16-12-09;11:30;31.8;289.3;0.2;243.4;50.03;48;5699.7
16-12-09;11:33;31.7;287.1;0.2;243.4;50.01;46;5699.8
16-12-09;11:36;31.8;275.6;0.3;243.4;50.01;46;5699.8
16-12-09;11:39;31.9;287.8;0.2;243.4;50.05;45;5699.8
16-12-09;11:42;31.9;277.1;0.1;243.4;50.04;38;5699.8
16-12-09;11:45;32.0;272.3;0.1;243.4;50.06;26;5699.8
16-12-09;11:48;31.8;281.9;0.2;243.4;49.99;30;5699.8
16-12-09;11:51;31.9;280.0;0.1;245.3;50.07;31;5699.8
16-12-09;11:54;31.9;268.6;0.1;242.4;50.03;28;5699.8
16-12-09;11:57;32.0;261.1;0.1;242.4;50.04;18;5699.8
16-12-09;12:00;31.8;269.9;0.1;243.4;50.05;12;5699.8
16-12-09;12:03;31.9;266.0;0.1;241.4;50.09;21;5699.8
16-12-09;12:06;32.0;267.9;0.1;241.4;50.05;14;5699.8
16-12-09;12:09;31.9;262.7;0.1;242.4;50.04;18;5699.8
16-12-09;12:12;31.9;262.2;0.1;241.4;50.03;12;5699.8
16-12-09;12:15;32.0;267.6;0.1;242.4;50.02;21;5699.8
16-12-09;12:18;31.9;273.7;0.1;242.4;50.03;24;5699.8
16-12-09;12:21;32.0;273.9;0.1;242.4;50.04;31;5699.8
16-12-09;12:24;31.9;279.9;0.2;242.4;50.02;40;5699.8
16-12-09;12:27;32.0;282.1;0.1;241.4;50.05;23;5699.8
16-12-09;12:30;31.9;265.4;0.1;241.4;50.06;22;5699.8
16-12-09;12:33;32.2;279.1;0.1;242.4;50.03;23;5699.8
16-12-09;12:36;31.9;269.8;0.1;241.4;50.02;22;5699.8
16-12-09;12:39;32.2;274.8;0.1;241.4;50.06;27;5699.8
16-12-09;12:42;32.0;256.3;0.1;241.4;50.08;19;5699.8
16-12-09;12:45;32.0;276.7;0.1;243.4;50.085;17;5699.8
16-12-09;12:48;32.0;271.8;0.0;242.4;50.06;16;5699.8
16-12-09;12:51;32.0;264.6;0.1;242.4;50.02;13;5699.8
16-12-09;12:54;32.0;256.9;0.0;241.4;50.04;10;5699.8
16-12-09;12:57;31.8;263.8;0.0;241.4;50.07;8;5699.8
16-12-09;13:00;31.9;250.7;0.0;241.4;50.06;6;5699.8
16-12-09;13:03;32.0;262.9;0.0;241.4;50.03;5;5699.8
16-12-09;13:06;31.9;247.5;0.0;241.4;50.03;5;5699.8
16-12-09;13:09;31.8;231.2;0.0;241.4;50.05;1;5699.8
16-12-09;13:12;31.8;257.6;0.0;241.4;50.04;4;5699.8
16-12-09;13:15;31.8;268.9;0.0;241.4;50.04;7;5699.8
16-12-09;13:18;31.9;271.2;0.0;241.4;50.05;5;5699.8
16-12-09;13:21;31.8;264.6;0.0;240.4;50.06;3;5699.8
16-12-09;13:24;31.8;198.9;0.0;242.4;50.05;2;5699.8
16-12-09;13:27;31.7;205.6;0.0;241.4;50.05;0;5699.8
16-12-09;13:30;31.6;222.6;0.0;240.4;49.94;1;5699.8
16-12-09;13:33;31.7;249.7;0.0;241.4;50.03;4;5699.8
16-12-09;13:36;31.7;263.5;0.0;241.4;50.02;8;5699.8
16-12-09;13:39;31.7;270.2;0.0;241.4;50.04;7;5699.8
16-12-09;13:42;31.8;262.2;0.0;241.4;50.04;3;5699.8
16-12-09;13:45;31.6;202.1;0.0;241.4;50.06;0;5699.8
16-12-09;13:48;31.6;240.0;0.0;242.4;50.04;2;5699.8
16-12-09;13:51;31.6;238.4;0.0;242.4;50.05;3;5699.8
16-12-09;13:54;31.6;246.6;0.0;241.4;50.05;5;5699.8
16-12-09;13:57;31.6;217.9;0.0;241.4;50.03;1;5699.8
16-12-09;14:00;31.6;216.6;0.0;242.4;50.04;0;5699.8
16-12-09;14:03;31.5;232.6;0.0;242.4;50.06;1;5699.8
16-12-09;14:06;31.5;278.1;0.0;244.3;50.02;0;5699.8
16-12-09;14:09;31.5;280.6;0.0;243.4;50.04;0;5699.8
16-12-09;14:12;31.4;268.7;0.0;244.3;50.03;0;5699.8
16-12-09;14:15;31.4;259.1;0.0;243.4;50.03;0;5699.8
16-12-09;14:18;31.4;252.2;0.0;242.4;50.04;0;5699.8
16-12-09;14:21;31.2;268.9;0.0;243.4;50.02;0;5699.8
16-12-09;14:24;31.2;241.1;0.0;243.4;50.05;0;5699.8
16-12-09;14:27;31.2;252.8;0.0;243.4;50.03;0;5699.8
16-12-09;14:30;31.2;234.2;0.0;243.4;50.04;0;5699.8
16-12-09;14:33;31.1;217.9;0.0;243.4;50.03;0;5699.8
16-12-09;14:36;31.1;179.0;0.0;243.4;50.03;0;5699.8
16-12-10;09:00;26.8;257.2;0.0;246.3;50.02;0;5699.8
16-12-10;09:03;26.8;224.4;0.0;246.3;50.04;0;5699.8
16-12-10;09:06;27.2;158.4;0.0;246.3;50.04;0;5699.8
16-12-10;09:09;27.2;107.6;0.0;245.3;50.01;0;5699.8
16-12-10;09:12;27.2;175.0;0.0;246.3;50.02;0;5699.8
16-12-10;09:15;27.5;213.2;0.0;245.3;50.06;3;5699.8
16-12-10;09:18;27.9;227.7;0.0;245.3;50.07;4;5699.8
16-12-10;09:21;27.9;211.0;0.0;245.3;50.06;5;5699.8
16-12-10;09:24;28.6;211.2;0.0;246.3;50.02;5;5699.8
16-12-10;09:27;28.6;237.0;0.0;245.3;50.05;2;5699.8
16-12-10;09:30;28.6;267.3;0.0;247.3;50.03;8;5699.8
16-12-10;09:33;29.0;254.4;0.0;246.3;50.05;4;5699.8
16-12-10;09:36;29.4;252.6;0.0;246.3;50.03;5;5699.8
16-12-10;09:39;29.7;263.9;0.0;244.3;50.05;3;5699.8
16-12-10;09:42;29.0;196.5;0.0;246.3;50.02;3;5699.8
16-12-10;09:45;29.7;190.7;0.0;246.3;50.03;5;5699.8
16-12-10;09:48;29.7;196.8;0.0;246.3;50.01;2;5699.8
16-12-10;09:51;30.1;202.1;0.0;246.3;50.04;4;5699.8
16-12-10;09:54;30.2;238.3;0.0;245.3;50.05;5;5699.8
16-12-10;09:57;30.2;242.2;0.0;246.3;50.05;9;5699.8
16-12-10;10:00;30.2;289.5;0.0;244.3;50.00;4;5699.8
16-12-10;10:03;30.3;282.8;0.0;246.3;50.04;1;5699.8
16-12-10;10:06;30.2;266.4;0.0;246.3;50.05;2;5699.8
16-12-10;10:09;30.3;254.2;0.0;246.3;49.99;9;5699.8
16-12-10;10:12;30.5;249.6;0.0;246.3;50.03;10;5699.8
16-12-10;10:15;30.3;268.5;0.1;246.3;50.03;20;5699.8
16-12-10;10:18;30.3;267.9;0.0;246.3;50.04;3;5699.8
16-12-10;10:21;30.3;233.3;0.0;245.3;50.06;4;5699.8
16-12-10;10:24;30.3;253.5;0.0;247.3;50.07;5;5699.8
16-12-10;10:27;30.4;239.0;0.1;246.3;50.07;17;5699.8
16-12-10;10:30;30.4;257.8;0.1;245.3;50.01;20;5699.8
16-12-10;10:33;30.3;197.4;0.0;245.3;50.03;0;5699.8
16-12-10;10:36;30.2;177.6;0.0;245.3;50.01;3;5699.8
16-12-10;10:39;30.3;247.7;0.1;245.3;50.01;16;5699.8
16-12-10;10:42;30.3;266.3;0.0;244.3;50.04;3;5699.8
16-12-10;10:45;30.2;251.5;0.0;247.3;50.07;6;5699.8
16-12-10;10:48;30.4;242.5;0.0;245.3;50.06;11;5699.8
16-12-10;10:51;30.2;259.4;0.0;244.3;50.03;6;5699.8
16-12-10;10:54;30.2;263.0;0.0;245.3;50.04;7;5699.8
16-12-10;10:57;30.2;256.6;0.0;244.3;50.06;10;5699.8
16-12-10;11:00;30.2;241.1;0.0;245.3;50.03;5;5699.8
16-12-10;11:03;30.2;259.4;0.1;244.3;50.00;16;5699.8
16-12-10;11:06;30.4;265.8;0.0;245.3;50.02;10;5699.8
16-12-10;11:09;30.2;254.4;0.0;244.3;50.06;10;5699.8
16-12-10;11:12;30.4;272.7;0.1;244.3;50.02;16;5699.8
16-12-10;11:15;30.3;171.5;0.0;245.3;50.05;0;5699.8
16-12-10;11:18;30.3;187.9;0.0;245.3;50.05;0;5699.8
16-12-10;11:21;30.3;177.6;0.0;245.3;50.05;1;5699.8
16-12-10;11:24;30.4;217.8;0.0;244.3;50.03;3;5699.8
16-12-10;11:27;30.4;215.4;0.0;245.3;50.03;0;5699.8
16-12-10;11:30;30.4;261.0;0.0;245.3;50.02;0;5699.8
16-12-10;11:33;30.4;232.0;0.0;245.3;50.03;0;5699.8
16-12-10;11:36;30.4;255.3;0.0;245.3;50.05;4;5699.8
16-12-10;11:39;30.4;242.7;0.0;245.3;50.04;1;5699.8
16-12-10;11:42;30.5;229.1;0.0;244.3;50.03;0;5699.8
16-12-10;11:45;30.4;269.0;0.0;244.3;50.03;0;5699.8
16-12-10;11:48;30.4;269.6;0.0;244.3;50.03;0;5699.8
16-12-10;11:51;30.4;277.4;0.0;245.3;50.04;0;5699.8
16-12-10;11:54;30.4;285.3;0.0;244.3;50.05;0;5699.8
16-12-10;11:57;30.4;288.8;0.0;245.3;50.04;0;5699.8
16-12-10;12:00;30.4;287.8;0.0;245.3;50.06;0;5699.8
16-12-10;12:03;30.4;287.5;0.0;245.3;50.02;0;5699.8
16-12-10;12:06;30.4;299.2;0.0;245.3;50.03;0;5699.8
16-12-10;12:09;30.4;299.5;0.0;246.3;50.02;0;5699.8
16-12-10;12:12;30.3;302.4;0.0;244.3;50.02;0;5699.8
16-12-10;12:15;30.4;308.4;0.0;244.3;50.03;0;5699.8
16-12-10;12:18;30.3;309.3;0.0;245.3;50.03;0;5699.8
16-12-10;12:21;30.3;305.5;0.0;244.3;50.02;0;5699.8
16-12-10;13:39;30.3;256.2;0.0;245.3;50.03;7;5699.8
16-12-10;13:42;30.2;261.1;0.0;245.3;50.03;9;5699.8
16-12-10;13:45;30.4;244.6;0.0;245.3;50.03;8;5699.8
16-12-10;13:48;30.4;257.6;0.0;246.3;50.03;11;5699.8
16-12-10;13:51;30.4;240.6;0.0;245.3;50.04;6;5699.8
16-12-10;13:54;30.5;261.9;0.0;246.3;50.08;2;5699.8
16-12-10;13:57;30.7;256.2;0.0;247.3;50.04;5;5699.8
16-12-10;14:00;30.5;251.6;0.0;246.3;50.01;7;5699.8
16-12-10;14:03;30.5;261.7;0.0;246.3;50.02;9;5699.8
16-12-10;14:06;30.5;242.2;0.0;244.3;50.03;8;5699.8
16-12-10;14:09;30.7;249.9;0.0;245.3;50.03;6;5699.8
16-12-10;14:12;30.9;245.6;0.0;245.3;50.04;4;5699.8
16-12-10;14:15;30.7;219.8;0.0;245.3;50.02;7;5699.8
16-12-10;14:18;30.7;230.5;0.0;245.3;50.03;5;5699.8
16-12-10;14:21;30.9;241.8;0.0;245.3;50.09;8;5699.8
16-12-10;14:24;30.8;261.9;0.0;246.3;50.02;7;5699.8
16-12-10;14:27;30.9;251.2;0.0;246.3;50.04;6;5699.8
16-12-10;14:30;30.9;240.3;0.0;246.3;50.03;4;5699.8
16-12-10;14:33;50.0;238.3;0.0;246.3;50.01;3;5699.8
16-12-10;14:36;30.9;264.8;0.0;247.3;50.02;3;5699.8
16-12-10;14:39;30.9;251.2;0.0;246.3;50.04;1;5699.8
16-12-10;14:42;30.9;162.0;0.0;246.3;50.03;0;5699.8
16-12-10;14:45;30.8;127.1;0.0;246.3;50.01;0;5699.8
16-12-11;12:39;29.7;267.7;0.0;245.3;50.02;1;5699.8
16-12-11;12:42;29.7;274.0;0.0;246.3;50.03;0;5699.8
16-12-11;12:45;29.7;268.6;0.0;245.3;50.03;0;5699.8
16-12-11;12:48;29.7;272.6;0.0;245.3;50.03;0;5699.8
16-12-11;12:51;29.7;290.6;0.0;246.3;50.04;0;5699.8
16-12-11;12:54;29.7;301.9;0.0;246.3;50.05;0;5699.8
16-12-11;12:57;29.7;306.7;0.0;38.6;50.03;0;5699.8
16-12-11;13:00;29.7;302.4;0.0;246.3;50.01;0;5699.8
16-12-11;13:03;29.7;300.5;0.0;246.3;50.00;0;5699.8
16-12-11;13:06;29.7;292.2;0.0;246.3;50.03;0;5699.8
16-12-11;13:09;29.7;293.5;0.0;246.3;50.08;0;5699.8
16-12-11;13:12;29.7;292.9;0.0;246.3;50.03;0;5699.8
16-12-11;13:15;30.1;261.7;0.0;246.3;50.05;0;5699.8
16-12-12;09:27;27.5;274.6;0.0;243.4;50.06;12;5699.8
16-12-12;09:30;27.5;263.0;0.0;242.4;50.04;8;5699.8
16-12-12;09:33;50.0;275.2;0.1;241.4;50.06;14;5699.8
16-12-12;09:36;28.3;273.9;0.0;241.4;50.05;13;5699.8
16-12-12;09:39;28.6;270.5;0.0;242.4;50.04;13;5699.8
16-12-12;09:42;29.0;273.0;0.1;242.4;50.05;22;5699.8
16-12-12;09:45;29.4;281.1;0.1;243.4;50.06;29;5699.8
16-12-12;09:48;29.7;287.4;0.1;242.4;50.06;30;5699.8
16-12-12;09:51;29.7;283.7;0.1;242.4;50.04;15;5699.8
16-12-12;09:54;30.1;278.7;0.0;242.4;50.03;15;5699.8
