data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-12-12;09:57;30.1;265.1;0.0;242.4;50.05;5;5699.8
16-12-12;10:00;30.1;270.4;0.0;242.4;50.08;1;5699.8
16-12-12;10:03;29.7;240.2;0.0;243.4;50.04;0;5699.8
16-12-12;10:06;29.7;285.7;0.0;243.4;50.06;0;5699.8
16-12-12;10:09;29.7;277.5;0.0;243.4;50.06;0;5699.8
16-12-12;10:12;29.7;277.2;0.0;244.3;50.06;0;5699.8
16-12-12;10:15;29.7;287.2;0.0;243.4;50.05;0;5699.8
16-12-12;10:18;29.7;306.4;0.0;242.4;50.04;0;5699.8
16-12-12;10:21;30.1;313.7;0.0;242.4;50.06;0;5699.8
16-12-12;10:24;30.1;292.8;0.0;243.4;50.05;0;5699.8
16-12-12;10:27;30.1;284.3;0.0;243.4;50.06;0;5699.8
16-12-12;10:30;30.1;296.6;0.0;243.4;50.06;0;5699.8
16-12-12;10:33;30.1;295.4;0.0;243.4;50.06;0;5699.8
16-12-12;10:36;30.1;303.6;0.0;242.4;50.04;0;5699.8
16-12-12;10:39;30.1;298.3;0.0;243.4;50.07;0;5699.8
16-12-12;11:30;30.3;263.6;0.0;242.4;50.06;11;5699.8
16-12-12;11:33;30.2;259.8;0.0;242.4;50.02;5;5699.8
16-12-12;11:36;30.3;261.0;0.0;242.4;50.03;5;5699.8
16-12-12;11:39;30.3;248.5;0.0;242.4;50.05;9;5699.8
16-12-12;11:42;30.4;252.9;0.0;243.4;50.05;7;5699.8
16-12-12;11:45;30.4;259.4;0.0;242.4;50.05;9;5699.8
16-12-12;11:48;30.5;264.8;0.0;242.4;50.06;7;5699.8
16-12-12;11:51;30.5;260.8;0.0;241.4;50.06;8;5699.8
16-12-12;11:54;30.7;265.1;0.0;242.4;50.05;3;5699.8
16-12-12;11:57;30.5;289.8;0.0;244.3;50.07;1;5699.8
16-12-12;12:00;30.5;296.9;0.0;242.4;50.06;0;5699.8
16-12-12;12:03;30.5;293.9;0.0;242.4;50.02;3;5699.8
16-12-12;12:06;30.5;280.6;0.0;243.4;50.05;4;5699.8
16-12-12;12:09;30.5;253.7;0.0;242.4;50.05;5;5699.8
16-12-12;12:12;30.7;263.9;0.0;242.4;50.05;8;5699.8
16-12-12;12:15;30.8;255.1;0.0;242.4;50.05;10;5699.8
16-12-12;12:18;30.7;250.9;0.0;242.4;50.05;8;5699.8
16-12-12;12:21;30.9;286.9;0.1;242.4;50.08;25;5699.8
16-12-12;12:24;30.9;275.3;0.2;242.4;50.06;39;5699.8
16-12-12;12:27;30.9;293.5;0.3;242.4;50.08;52;5699.8
16-12-12;12:30;31.2;296.7;0.3;242.4;50.06;49;5699.8
16-12-12;12:33;31.2;300.1;0.4;242.4;50.03;87;5699.8
16-12-12;12:36;31.6;234.9;1.2;243.4;50.04;286;5699.8
16-12-12;12:39;32.0;224.5;3.7;245.3;50.05;915;5699.9
16-12-12;12:42;32.0;284.1;0.6;243.4;50.07;125;5699.9
16-12-12;12:45;31.9;283.7;0.9;243.4;50.08;202;5699.9
16-12-12;12:48;32.3;337.9;3.5;244.3;50.07;853;5699.9
16-12-12;12:51;32.7;282.5;3.8;244.3;50.06;957;5699.9
16-12-12;12:54;33.3;303.5;4.8;246.3;50.08;1200;5700.0
16-12-12;12:57;33.1;281.5;1.3;244.3;50.08;292;5700.0
16-12-12;13:00;33.4;315.3;1.8;244.3;50.08;406;5700.0
16-12-12;13:03;33.5;303.6;1.0;244.3;50.06;218;5700.0
16-12-12;13:06;33.7;291.2;0.7;243.4;50.03;148;5700.1
16-12-12;13:09;33.5;293.8;0.4;243.4;50.03;79;5700.1
16-12-12;13:12;34.2;304.9;4.1;246.3;50.04;1014;5700.1
16-12-12;13:15;34.7;304.8;3.9;246.3;50.05;970;5700.1
16-12-12;13:18;35.4;303.9;4.0;245.3;50.04;983;5700.2
16-12-12;13:21;35.7;297.2;4.0;245.3;50.06;967;5700.2
16-12-12;13:24;36.0;298.3;3.9;245.3;50.06;952;5700.3
16-12-12;13:27;36.1;297.3;3.9;244.3;50.01;936;5700.3
16-12-12;13:30;36.2;295.4;3.8;245.3;50.04;927;5700.4
16-12-12;13:33;36.5;296.1;3.8;245.3;50.03;925;5700.4
16-12-12;13:36;36.9;295.3;3.6;246.3;50.04;887;5700.5
16-12-12;13:39;36.2;281.3;3.4;245.3;49.99;793;5700.5
16-12-12;13:42;36.2;300.0;1.1;244.3;50.06;295;5700.5
16-12-12;13:45;36.7;302.6;3.6;245.3;50.05;881;5700.6
16-12-12;13:48;36.5;301.6;3.5;245.3;50.01;860;5700.6
16-12-12;13:51;37.0;296.3;3.4;246.3;50.07;833;5700.6
16-12-12;13:54;37.1;300.2;3.3;245.3;50.06;817;5700.7
16-12-12;13:57;37.1;303.3;3.2;245.3;50.06;780;5700.7
16-12-12;14:00;37.4;293.9;3.2;244.3;50.05;776;5700.8
16-12-12;14:03;37.5;301.1;3.3;245.3;49.97;764;5700.8
16-12-12;14:06;37.5;296.3;3.0;245.3;50.06;735;5700.8
16-12-12;14:09;37.5;299.5;2.9;245.3;50.05;709;5700.9
16-12-12;14:12;37.5;302.0;2.9;245.3;50.05;694;5700.9
16-12-12;14:15;37.4;297.5;2.7;245.3;50.05;658;5700.9
16-12-12;14:18;37.6;302.1;2.7;245.3;50.07;641;5701.0
16-12-12;14:21;37.4;288.5;2.5;243.4;50.06;602;5701.0
16-12-12;14:24;37.1;305.8;0.5;243.4;50.04;92;5701.0
16-12-12;14:27;37.1;298.8;2.4;244.3;50.05;566;5701.0
16-12-12;14:30;37.0;306.5;2.0;245.3;50.04;488;5701.1
16-12-12;14:33;36.5;308.0;0.3;243.4;50.04;62;5701.1
16-12-12;14:36;36.0;295.0;0.2;244.3;50.05;32;5701.1
16-12-12;14:39;35.6;286.8;0.1;243.4;50.06;23;5701.1
16-12-12;14:42;35.4;284.9;0.1;243.4;50.02;20;5701.1
16-12-12;14:45;35.2;276.1;0.1;243.4;50.03;19;5701.1
16-12-12;14:48;34.9;284.0;0.1;243.4;50.03;19;5701.1
16-12-12;14:51;34.7;279.1;0.1;243.4;50.05;15;5701.1
16-12-12;14:54;34.6;276.2;0.0;244.3;50.02;13;5701.1
16-12-12;14:57;34.5;268.6;0.0;246.3;50.06;10;5701.1
16-12-12;15:00;34.5;272.7;0.0;245.3;50.03;8;5701.1
16-12-12;15:03;34.2;272.3;0.0;244.3;50.06;6;5701.1
16-12-12;15:06;34.0;258.9;0.0;244.3;50.07;5;5701.1
16-12-12;15:09;33.9;256.4;0.0;244.3;50.05;2;5701.1
16-12-12;15:12;33.8;255.3;0.0;245.3;50.03;3;5701.1
16-12-12;15:15;33.5;156.7;0.0;244.3;50.03;0;5701.1
16-12-12;15:18;33.4;107.9;0.0;245.3;50.07;0;5701.1
16-12-12;15:21;33.3;159.8;0.0;246.3;50.02;0;5701.1
16-12-12;15:24;33.1;226.3;0.0;243.4;50.05;0;5701.1
16-12-12;15:27;33.1;266.1;0.0;244.3;50.02;0;5701.1
16-12-12;15:30;32.9;242.5;0.0;244.3;50.03;0;5701.1
16-12-12;15:33;32.7;217.8;0.0;244.3;50.03;0;5701.1
16-12-12;15:36;32.6;190.4;0.0;244.3;50.04;0;5701.1
16-12-12;15:39;32.6;162.1;0.0;244.3;50.03;0;5701.1
16-12-12;15:42;32.5;133.5;0.0;244.3;50.03;0;5701.1
16-12-12;15:45;32.4;107.2;0.0;243.4;50.05;0;5701.1
16-12-13;07:51;25.0;286.3;0.0;243.4;50.02;11;5701.1
16-12-13;07:54;25.3;265.4;0.1;243.4;50.02;31;5701.1
16-12-13;07:57;26.8;316.4;0.5;244.3;50.02;118;5701.1
16-12-13;08:00;27.2;313.4;0.5;243.4;50.08;88;5701.1
16-12-13;08:03;26.8;286.3;0.1;242.4;50.08;17;5701.1
16-12-13;08:06;27.2;292.3;0.1;244.3;50.07;21;5701.1
16-12-13;08:09;27.5;290.6;0.1;245.3;50.07;34;5701.1
16-12-13;08:12;27.9;306.2;0.4;244.3;50.05;60;5701.1
16-12-13;08:15;28.3;301.4;0.4;245.3;50.07;61;5701.1
16-12-13;08:18;28.6;248.1;0.5;245.3;50.06;118;5701.1
16-12-13;08:21;29.4;263.3;0.5;245.3;50.01;82;5701.1
16-12-13;08:24;29.4;294.4;0.6;245.3;50.02;139;5701.1
16-12-13;08:27;29.7;321.8;0.7;245.3;50.05;167;5701.1
16-12-13;08:30;30.1;308.7;0.5;245.3;50.03;90;5701.1
16-12-13;08:33;30.2;305.1;0.4;244.3;50.03;83;5701.2
16-12-13;08:36;30.4;318.1;0.8;245.3;50.03;189;5701.2
16-12-13;08:39;30.8;281.3;0.9;244.3;50.04;186;5701.2
16-12-13;08:42;30.9;288.7;0.9;245.3;50.05;208;5701.2
16-12-13;08:45;31.2;318.7;2.1;246.3;50.04;507;5701.2
16-12-13;08:48;31.4;309.3;2.1;246.3;50.06;514;5701.2
16-12-13;08:51;31.6;314.5;2.0;245.3;50.07;504;5701.2
16-12-13;08:54;32.0;318.6;2.3;247.3;50.06;556;5701.3
16-12-13;08:57;32.4;317.1;2.4;246.3;50.06;593;5701.3
16-12-13;09:00;32.4;316.5;2.5;247.3;50.08;613;5701.3
16-12-13;09:03;32.7;312.1;2.6;246.3;50.06;616;5701.4
16-12-13;09:06;33.0;313.6;2.6;246.3;50.04;625;5701.4
16-12-13;09:09;33.2;311.5;2.5;246.3;50.03;604;5701.4
16-12-13;09:12;33.3;311.8;2.6;245.3;50.04;629;5701.5
16-12-13;09:15;33.4;311.4;2.5;246.3;50.04;626;5701.5
16-12-13;09:18;33.8;313.1;2.9;246.3;50.02;697;5701.5
16-12-13;09:21;34.4;313.7;3.0;246.3;50.00;700;5701.5
16-12-13;09:24;34.5;313.6;2.7;246.3;50.04;642;5701.6
16-12-13;09:27;34.5;307.3;3.0;246.3;50.06;718;5701.6
16-12-13;09:30;34.7;306.8;3.0;246.3;50.04;737;5701.7
16-12-13;09:33;34.8;304.6;3.0;246.3;50.06;749;5701.7
16-12-13;09:36;35.2;306.7;3.1;246.3;50.05;764;5701.7
16-12-13;09:39;35.0;303.0;3.2;247.3;50.06;786;5701.8
16-12-13;09:42;35.4;300.1;3.3;246.3;50.06;794;5701.8
16-12-13;09:45;35.5;304.5;3.3;246.3;50.07;817;5701.8
16-12-13;09:48;35.7;298.8;3.4;247.3;50.08;830;5701.9
16-12-13;09:51;36.0;299.7;3.3;247.3;50.03;814;5701.9
16-12-13;09:54;36.0;302.3;3.5;248.2;50.09;845;5702.0
16-12-13;09:57;36.4;298.5;3.3;247.3;50.06;822;5702.0
16-12-13;10:00;36.3;299.7;3.6;247.3;50.06;866;5702.1
16-12-13;10:03;36.7;300.1;3.5;246.3;50.03;865;5702.1
16-12-13;10:06;36.7;295.8;3.6;247.3;50.04;885;5702.1
16-12-13;10:09;36.8;296.3;3.7;247.3;50.05;896;5702.2
16-12-13;10:12;37.0;300.7;3.7;246.3;50.05;904;5702.2
16-12-13;10:15;37.1;297.0;3.7;246.3;50.05;911;5702.3
16-12-13;10:18;37.4;292.0;3.8;247.3;50.07;930;5702.3
16-12-13;10:21;37.5;296.1;3.8;245.3;50.06;939;5702.4
16-12-13;10:24;37.6;292.8;3.9;245.3;50.07;942;5702.4
16-12-13;10:27;37.5;295.6;3.9;245.3;50.00;952;5702.5
16-12-13;10:30;37.7;292.5;3.8;246.3;50.05;948;5702.5
16-12-13;10:33;37.8;295.7;3.9;245.3;50.04;949;5702.6
16-12-13;10:36;38.0;298.9;3.8;245.3;50.06;940;5702.6
16-12-13;10:39;38.2;293.5;3.8;245.3;50.06;939;5702.7
16-12-13;10:42;38.0;302.1;3.8;245.3;50.05;921;5702.7
16-12-13;10:45;38.2;296.9;3.8;245.3;50.07;944;5702.7
16-12-13;10:48;38.4;300.0;3.9;245.3;50.06;962;5702.8
16-12-13;10:51;38.4;294.7;3.9;246.3;50.05;948;5702.8
16-12-13;10:54;38.4;298.5;3.8;245.3;50.01;924;5702.9
16-12-13;10:57;38.5;292.6;3.7;245.3;50.06;909;5702.9
16-12-13;11:00;38.5;297.2;3.8;245.3;50.05;920;5703.0
16-12-13;11:03;38.5;295.3;3.8;245.3;50.05;912;5703.0
16-12-13;11:06;38.6;298.5;3.7;245.3;50.04;913;5703.1
16-12-13;11:09;38.9;294.4;3.8;245.3;50.03;940;5703.1
16-12-13;11:12;38.9;293.5;3.8;245.3;50.05;932;5703.2
16-12-13;11:15;38.9;294.2;3.9;245.3;50.06;960;5703.2
16-12-13;11:18;38.7;294.8;4.0;245.3;50.06;983;5703.3
16-12-13;11:21;39.0;289.1;4.0;245.3;50.03;984;5703.3
16-12-13;11:24;39.0;286.8;3.9;245.3;50.05;969;5703.4
16-12-13;11:27;39.1;295.1;3.9;246.3;50.06;967;5703.4
16-12-13;11:30;39.2;290.4;3.9;246.3;50.07;958;5703.5
16-12-13;11:33;39.2;291.6;4.0;245.3;50.04;981;5703.5
16-12-13;11:36;39.3;286.8;4.1;245.3;50.04;994;5703.5
16-12-13;11:39;39.5;290.7;4.1;245.3;50.05;1009;5703.6
16-12-13;11:42;39.7;291.5;4.1;246.3;50.05;1017;5703.6
16-12-13;11:45;39.5;289.4;4.1;245.3;50.05;1015;5703.7
16-12-13;11:48;39.7;290.3;4.3;245.3;50.02;1018;5703.7
16-12-13;11:51;39.5;285.7;4.1;245.3;50.06;1008;5703.8
16-12-13;11:54;40.0;288.4;4.1;244.3;50.06;1002;5703.9
16-12-13;11:57;39.9;284.1;4.1;245.3;50.06;999;5703.9
16-12-13;12:00;39.9;289.3;4.1;245.3;50.03;1015;5704.0
16-12-13;12:03;39.9;283.5;4.1;244.3;50.06;994;5704.0
16-12-13;12:06;40.0;289.8;4.0;245.3;50.05;978;5704.0
16-12-13;12:09;40.0;287.2;4.0;244.3;50.07;997;5704.1
16-12-13;12:12;39.9;291.9;4.1;245.3;50.05;1010;5704.1
16-12-13;12:15;39.9;290.9;4.1;244.3;50.06;1011;5704.2
16-12-13;12:18;40.2;289.7;4.1;245.3;50.06;1010;5704.2
16-12-13;12:21;40.1;283.0;4.4;245.3;50.01;1026;5704.3
16-12-13;12:24;40.0;287.2;4.3;245.3;50.07;1029;5704.3
16-12-13;12:27;40.1;282.7;4.1;245.3;50.05;1011;5704.4
16-12-13;12:30;40.1;283.8;4.1;245.3;50.06;1025;5704.5
16-12-13;12:33;40.1;285.6;4.1;245.3;50.04;993;5704.5
16-12-13;12:36;40.1;286.6;3.8;244.3;50.05;907;5704.5
16-12-13;12:39;40.1;284.0;3.8;245.3;50.06;915;5704.6
16-12-13;12:42;40.2;289.5;4.1;245.3;50.04;1001;5704.6
16-12-13;12:45;40.1;294.4;3.9;245.3;50.05;963;5704.7
16-12-13;12:48;40.1;286.9;3.9;245.3;50.10;959;5704.7
16-12-13;12:51;40.2;287.1;3.8;245.3;50.08;927;5704.8
16-12-13;12:54;40.1;283.7;3.7;245.3;50.06;904;5704.8
16-12-13;12:57;40.2;283.5;3.7;245.3;50.06;894;5704.9
16-12-13;13:00;40.1;285.2;3.8;245.3;50.04;917;5704.9
16-12-13;13:03;40.1;282.1;3.6;244.3;50.02;907;5705.0
16-12-13;13:06;40.1;289.5;3.7;244.3;50.01;913;5705.0
16-12-13;13:09;39.9;286.0;3.8;244.3;50.08;929;5705.1
16-12-13;13:12;39.9;289.0;3.8;244.3;50.05;925;5705.1
16-12-13;13:15;39.8;292.3;3.8;244.3;50.03;928;5705.2
16-12-13;13:18;40.0;288.5;3.8;245.3;50.05;922;5705.2
16-12-13;13:21;40.1;290.7;3.7;248.2;50.06;911;5705.2
16-12-13;13:24;40.0;289.5;3.6;248.2;50.05;889;5705.3
16-12-13;13:27;39.5;291.6;3.5;249.2;50.06;867;5705.3
16-12-13;13:30;39.9;287.4;3.5;248.2;50.02;857;5705.4
16-12-13;13:33;39.7;286.8;3.5;248.2;50.03;849;5705.4
16-12-13;13:36;39.8;289.7;3.5;248.2;50.03;861;5705.5
16-12-13;13:39;39.5;295.8;3.4;248.2;50.04;829;5705.5
16-12-13;13:42;39.4;292.8;3.2;248.2;50.04;785;5705.5
16-12-13;13:45;39.5;295.3;3.1;249.2;50.02;775;5705.6
16-12-13;13:48;39.4;294.5;3.0;248.2;50.02;747;5705.6
16-12-13;13:51;39.2;299.5;2.8;248.2;50.03;693;5705.7
16-12-13;13:54;38.9;303.8;2.6;249.2;50.06;655;5705.7
16-12-13;13:57;39.0;306.5;2.5;249.2;50.05;628;5705.7
16-12-13;14:00;38.9;297.9;2.4;248.2;50.05;589;5705.8
16-12-13;14:03;38.6;301.1;2.1;248.2;50.01;509;5705.8
16-12-13;14:06;38.3;303.9;1.5;248.2;50.00;358;5705.8
16-12-13;14:09;38.0;301.6;1.4;249.2;50.03;337;5705.8
16-12-13;14:12;37.7;304.8;1.2;248.2;50.06;304;5705.8
16-12-13;14:15;37.8;306.0;1.1;248.2;50.03;267;5705.8
16-12-13;14:18;37.4;308.3;1.2;248.2;50.03;289;5705.9
16-12-13;14:21;37.1;304.8;1.0;247.3;50.05;222;5705.9
16-12-13;14:24;37.0;302.4;0.7;248.2;50.04;170;5705.9
16-12-13;14:27;36.5;306.1;0.7;247.3;50.02;172;5705.9
16-12-13;14:30;36.7;311.1;0.7;248.2;50.04;146;5705.9
16-12-13;14:33;36.2;313.6;0.4;247.3;50.03;84;5705.9
16-12-13;14:36;36.0;306.0;0.3;248.2;50.04;55;5705.9
16-12-13;14:39;35.5;293.2;0.2;248.2;50.07;37;5705.9
16-12-13;14:42;35.4;284.3;0.2;248.2;50.06;38;5705.9
16-12-13;14:45;35.4;284.4;0.2;248.2;50.10;35;5705.9
16-12-13;14:48;35.3;277.7;0.1;248.2;50.04;29;5705.9
16-12-13;14:51;35.0;283.7;0.1;248.2;50.05;27;5705.9
16-12-13;14:54;35.0;292.3;0.1;248.2;50.05;25;5705.9
16-12-13;14:57;34.7;283.1;0.1;248.2;50.06;21;5705.9
16-12-13;15:00;34.6;290.7;0.1;248.2;50.01;20;5705.9
16-12-13;15:03;34.4;273.3;0.1;248.2;50.04;15;5705.9
16-12-13;15:06;34.5;272.7;0.0;248.2;50.05;12;5705.9
16-12-13;15:09;34.2;274.8;0.0;247.3;50.06;10;5705.9
16-12-13;15:12;34.0;260.7;0.0;248.2;50.05;7;5705.9
16-12-13;15:15;33.9;258.5;0.0;249.2;50.06;5;5705.9
16-12-13;15:18;33.8;261.6;0.0;247.3;50.07;2;5705.9
16-12-13;15:21;33.5;183.3;0.0;247.3;50.06;0;5705.9
16-12-13;15:24;33.4;115.4;0.0;247.3;50.06;0;5705.9
16-12-14;10:18;27.5;273.6;0.0;243.4;50.06;6;5705.9
16-12-14;10:21;27.2;275.2;0.0;243.4;50.03;8;5705.9
16-12-14;10:24;27.5;273.4;0.0;243.4;50.04;7;5705.9
16-12-14;10:27;28.3;266.8;0.0;243.4;50.03;6;5705.9
16-12-14;10:30;28.3;265.4;0.1;243.4;50.06;16;5705.9
16-12-14;10:33;28.6;264.1;0.0;244.3;50.03;11;5705.9
16-12-14;10:36;29.4;261.3;0.0;243.4;50.05;12;5705.9
16-12-14;10:39;29.4;262.2;0.0;242.4;50.03;13;5705.9
16-12-14;10:42;29.4;270.9;0.0;243.4;50.06;12;5705.9
16-12-14;10:45;29.4;278.4;0.0;246.3;50.04;8;5705.9
16-12-14;10:48;30.1;272.7;0.1;246.3;50.04;24;5705.9
16-12-14;10:51;29.7;276.2;0.1;246.3;50.04;27;5705.9
16-12-14;10:54;30.2;278.7;0.2;246.3;50.06;42;5705.9
16-12-14;10:57;30.2;273.6;0.0;247.3;50.05;9;5705.9
16-12-14;11:00;30.1;263.0;0.0;247.3;49.97;5;5705.9
16-12-14;11:03;30.2;269.3;0.0;247.3;50.01;15;5705.9
16-12-14;11:06;30.3;272.7;0.0;247.3;50.04;6;5705.9
16-12-14;11:09;30.2;172.2;0.0;247.3;50.02;0;5705.9
16-12-14;11:12;30.2;180.6;0.0;246.3;49.98;0;5705.9
16-12-14;11:15;30.2;183.3;0.0;247.3;50.03;1;5705.9
16-12-14;11:18;30.3;196.4;0.0;246.3;50.06;1;5705.9
16-12-14;11:21;30.2;207.7;0.0;246.3;50.04;0;5705.9
16-12-14;11:24;30.2;224.2;0.0;247.3;50.04;0;5705.9
16-12-14;11:27;30.3;236.4;0.0;246.3;50.06;1;5705.9
16-12-14;11:30;30.2;233.3;0.0;246.3;50.02;1;5705.9
16-12-14;11:33;30.3;220.7;0.0;247.3;50.07;2;5705.9
16-12-14;11:36;30.3;219.7;0.0;246.3;50.01;5;5705.9
16-12-14;11:39;30.4;263.5;0.0;246.3;50.03;5;5705.9
16-12-14;11:42;30.5;257.9;0.0;246.3;50.07;5;5705.9
16-12-14;11:45;30.7;261.7;0.0;246.3;50.05;4;5705.9
16-12-14;11:48;30.5;271.8;0.0;247.3;50.05;0;5705.9
16-12-14;11:51;30.4;265.8;0.0;246.3;50.07;5;5705.9
16-12-14;11:54;30.5;259.4;0.0;245.3;50.05;3;5705.9
16-12-14;11:57;30.5;293.4;0.0;247.3;50.07;0;5705.9
16-12-14;12:00;30.4;252.2;0.0;246.3;50.02;7;5705.9
16-12-14;12:03;30.7;251.6;0.0;246.3;50.02;10;5705.9
16-12-14;12:06;30.5;256.3;0.0;245.3;50.05;4;5705.9
16-12-14;12:09;30.7;244.7;0.0;244.3;50.04;7;5705.9
16-12-14;12:12;30.7;251.5;0.0;243.4;50.04;7;5705.9
16-12-14;12:15;30.8;271.1;0.1;244.3;50.06;15;5705.9
16-12-14;12:18;30.8;268.9;0.1;244.3;50.04;17;5705.9
16-12-14;12:21;30.9;271.8;0.1;246.3;50.03;14;5705.9
16-12-14;12:24;30.8;258.3;0.0;245.3;50.05;10;5705.9
16-12-14;12:27;30.9;260.8;0.1;243.4;50.04;13;5705.9
16-12-14;12:30;30.9;280.3;0.1;244.3;50.07;20;5705.9
16-12-14;12:33;31.1;270.4;0.1;245.3;50.02;21;5705.9
16-12-14;12:36;31.1;281.9;0.1;245.3;50.05;16;5705.9
16-12-14;12:39;31.1;275.2;0.1;245.3;50.03;21;5705.9
16-12-14;12:42;31.0;262.9;0.1;245.3;50.07;11;5705.9
16-12-14;12:45;31.0;265.5;0.0;245.3;50.06;2;5705.9
16-12-14;12:48;30.9;255.7;0.0;244.3;50.06;2;5705.9
16-12-14;12:51;30.9;187.7;0.0;245.3;49.99;0;5705.9
16-12-14;12:54;30.9;211.3;0.0;245.3;50.08;1;5705.9
16-12-14;12:57;30.9;212.2;0.0;246.3;50.06;3;5705.9
16-12-14;13:00;30.9;209.1;0.0;245.3;50.03;0;5705.9
16-12-14;13:03;30.8;151.0;0.0;244.3;50.00;0;5705.9
16-12-14;13:06;30.8;115.5;0.0;244.3;50.01;0;5705.9
16-12-14;13:09;30.9;177.5;0.0;244.3;50.00;0;5705.9
16-12-14;13:12;30.9;234.5;0.0;245.3;50.05;7;5705.9
16-12-14;13:15;30.9;263.3;0.0;245.3;50.05;10;5705.9
16-12-14;13:18;30.9;269.5;0.0;245.3;50.06;2;5705.9
16-12-14;13:21;30.9;182.8;0.0;244.3;50.06;0;5705.9
16-12-14;13:24;30.9;197.4;0.0;245.3;50.06;1;5705.9
16-12-14;13:27;30.9;200.8;0.0;245.3;50.05;0;5705.9
16-12-14;13:30;30.9;201.7;0.0;245.3;50.02;2;5705.9
16-12-14;13:33;31.0;210.3;0.0;245.3;50.02;1;5705.9
16-12-14;13:36;30.9;209.1;0.0;245.3;50.03;2;5705.9
16-12-14;13:39;30.8;239.0;0.0;245.3;50.03;0;5705.9
16-12-14;13:42;30.8;174.9;0.0;245.3;50.03;0;5705.9
16-12-14;13:45;30.8;105.9;0.0;245.3;50.05;0;5705.9
16-12-14;13:48;30.8;161.5;0.0;245.3;50.03;0;5705.9
16-12-14;13:51;30.8;185.5;0.0;246.3;50.05;0;5705.9
16-12-14;13:54;30.8;175.7;0.0;243.4;50.07;0;5705.9
16-12-14;13:57;30.8;246.6;0.0;243.4;50.07;0;5705.9
16-12-14;14:00;30.8;297.6;0.0;243.4;50.05;0;5705.9
16-12-14;14:03;30.7;306.1;0.0;242.4;50.03;0;5705.9
16-12-14;14:06;30.7;306.8;0.0;243.4;50.02;0;5705.9
16-12-14;14:09;30.7;294.8;0.0;242.4;50.03;0;5705.9
16-12-14;14:12;30.7;286.0;0.0;242.4;50.01;0;5705.9
16-12-14;14:15;30.7;261.6;0.0;243.4;50.02;0;5705.9
16-12-14;14:18;30.5;250.3;0.0;242.4;50.02;0;5705.9
16-12-14;14:21;30.5;270.9;0.0;242.4;50.03;0;5705.9
16-12-14;14:24;30.5;278.9;0.0;242.4;50.04;0;5705.9
16-12-14;14:27;30.5;276.5;0.0;242.4;50.04;0;5705.9
16-12-14;14:30;30.5;253.1;0.0;242.4;50.04;0;5705.9
16-12-14;14:33;30.5;258.3;0.0;243.4;50.05;0;5705.9
16-12-15;09:36;27.9;273.6;0.0;243.4;50.03;9;5705.9
16-12-15;09:39;28.3;261.7;0.1;243.4;50.05;16;5705.9
16-12-15;09:42;28.6;270.9;0.1;243.4;50.04;19;5706.0
16-12-15;09:45;28.6;271.8;0.1;244.3;50.04;22;5706.0
16-12-15;09:48;29.0;274.2;0.1;244.3;50.04;20;5706.0
16-12-15;09:51;29.4;267.3;0.1;244.3;50.08;21;5706.0
16-12-15;09:54;29.0;276.1;0.1;246.3;50.05;19;5706.0
16-12-15;09:57;29.7;274.8;0.0;245.3;50.07;16;5706.0
16-12-15;10:00;29.7;264.1;0.0;245.3;50.03;8;5706.0
16-12-15;10:03;29.0;275.5;0.1;244.3;49.99;11;5706.0
16-12-15;10:06;30.1;263.6;0.0;246.3;50.01;13;5706.0
16-12-15;10:09;30.1;271.7;0.0;245.3;50.03;6;5706.0
16-12-15;10:12;30.1;259.1;0.0;245.3;50.03;3;5706.0
16-12-15;10:15;30.1;212.5;0.0;247.3;50.01;0;5706.0
16-12-15;10:18;30.1;161.7;0.0;245.3;50.00;0;5706.0
16-12-15;10:21;30.1;180.9;0.0;245.3;50.02;3;5706.0
16-12-15;10:24;30.3;182.2;0.0;245.3;50.04;4;5706.0
16-12-15;10:27;30.3;170.5;0.0;245.3;50.02;4;5706.0
16-12-15;10:30;30.2;243.6;0.0;245.3;50.03;14;5706.0
16-12-15;10:33;30.4;287.1;0.1;245.3;50.03;28;5706.0
16-12-15;10:36;30.4;279.9;0.1;244.3;50.04;24;5706.0
16-12-15;10:39;30.4;280.9;0.1;244.3;50.04;21;5706.0
16-12-15;10:42;30.5;285.6;0.1;244.3;50.07;32;5706.0
16-12-15;10:45;30.5;276.1;0.2;245.3;50.06;35;5706.0
16-12-15;10:48;30.8;288.1;0.2;243.4;50.05;36;5706.0
16-12-15;10:51;30.9;276.1;0.1;244.3;50.05;17;5706.0
16-12-15;10:54;30.7;254.2;0.1;245.3;50.00;18;5706.0
16-12-15;10:57;30.8;277.2;0.1;245.3;50.04;29;5706.0
16-12-15;11:00;30.9;280.6;0.1;245.3;50.01;32;5706.0
16-12-15;11:03;30.7;282.1;0.1;245.3;50.00;28;5706.0
16-12-15;11:06;31.1;287.5;0.1;245.3;50.02;25;5706.0
16-12-15;11:09;30.9;266.6;0.1;245.3;50.01;19;5706.0
16-12-15;11:12;31.0;280.3;0.1;243.4;50.04;21;5706.0
16-12-15;11:15;31.1;292.6;0.1;246.3;50.02;26;5706.0
16-12-15;11:18;31.1;283.4;0.2;245.3;50.02;38;5706.0
16-12-15;11:21;31.0;291.3;0.2;244.3;50.03;47;5706.0
16-12-15;11:24;31.2;286.9;0.2;245.3;50.04;40;5706.0
16-12-15;11:27;31.5;291.5;0.2;244.3;50.04;36;5706.0
16-12-15;11:30;31.2;284.3;0.1;245.3;50.03;26;5706.0
16-12-15;11:33;31.4;268.5;0.1;245.3;50.03;28;5706.0
16-12-15;11:36;31.4;273.1;0.1;245.3;50.04;31;5706.0
16-12-15;11:39;31.2;261.6;0.2;244.3;50.04;34;5706.0
16-12-15;11:42;31.4;287.9;0.4;244.3;50.05;66;5706.0
16-12-15;11:45;31.5;279.7;0.2;244.3;50.06;44;5706.0
16-12-15;11:48;31.5;292.0;0.2;244.3;50.03;40;5706.0
16-12-15;11:51;31.6;274.3;0.1;2445;50.05;13;5706.0
16-12-15;11:54;31.4;269.3;0.1;245.3;50.05;9;5706.0
16-12-15;11:57;31.5;266.1;0.1;245.3;50.06;12;5706.0
16-12-15;12:00;31.6;280.3;0.1;244.3;50.05;28;5706.0
16-12-15;12:03;31.5;280.2;0.1;244.3;50.02;32;5706.0
16-12-15;12:06;31.7;288.4;0.2;244.3;50.04;42;5706.0
16-12-15;12:09;31.4;285.9;0.2;244.3;50.06;46;5706.0
16-12-15;12:12;31.6;275.6;0.2;244.3;50.06;38;5706.0
16-12-15;12:15;31.6;284.9;0.1;244.3;50.04;33;5706.0
16-12-15;12:18;31.7;285.6;0.1;244.3;50.07;29;5706.0
16-12-15;12:21;31.6;279.6;0.1;244.3;50.05;30;5706.0
16-12-15;12:24;31.7;285.9;0.1;244.3;50.09;28;5706.0
16-12-15;12:27;31.8;274.6;0.1;244.3;50.07;26;5706.0
16-12-15;12:30;31.7;277.7;0.1;245.3;50.06;28;5706.0
16-12-15;12:33;31.7;285.2;0.1;243.4;50.01;29;5706.0
16-12-15;12:36;31.7;274.2;0.2;244.3;50.04;29;5706.0
16-12-15;12:39;31.7;280.9;0.1;244.3;50.01;24;5706.0
16-12-15;12:42;31.6;279.7;0.1;245.3;50.00;13;5706.0
16-12-15;12:45;31.7;262.7;0.0;245.3;50.02;10;5706.0
16-12-15;12:48;31.6;264.5;0.0;244.3;50.05;8;5706.0
16-12-15;12:51;31.7;275.9;0.0;244.3;50.06;6;5706.0
16-12-15;12:54;31.6;264.4;0.0;244.3;50.06;3;5706.0
16-12-15;12:57;31.5;209.4;0.0;244.3;50.05;2;5706.0
16-12-15;13:00;31.6;255.1;0.0;243.4;50.00;9;5706.0
16-12-15;13:03;31.6;269.0;0.1;245.3;50.03;18;5706.0
16-12-15;13:06;31.7;274.5;0.1;244.3;50.02;20;5706.0
16-12-15;13:09;31.5;270.2;0.1;244.3;50.02;25;5706.0
16-12-15;13:12;31.7;272.0;0.1;244.3;50.04;23;5706.0
16-12-15;13:15;31.6;272.1;0.1;245.3;50.03;23;5706.0
16-12-15;13:18;31.6;272.9;0.1;244.3;50.03;25;5706.0
16-12-15;13:21;31.6;281.5;0.1;244.3;50.03;22;5706.0
16-12-15;13:24;31.5;266.3;0.0;245.3;50.05;7;5706.0
16-12-15;13:27;31.5;253.5;0.1;244.3;50.05;8;5706.0
16-12-15;13:30;31.5;255.3;0.0;244.3;50.04;7;5706.0
16-12-15;13:33;31.7;258.5;0.1;244.3;50.01;16;5706.0
16-12-15;13:36;31.6;267.1;0.0;245.3;50.03;12;5706.0
16-12-15;13:39;31.5;265.4;0.1;244.3;50.05;18;5706.0
16-12-15;13:42;31.8;273.9;0.1;245.3;50.06;16;5706.0
16-12-15;13:45;31.5;174.4;0.0;245.3;50.05;0;5706.0
16-12-15;13:48;31.5;108.6;0.0;245.3;50.06;0;5706.0
16-12-15;13:51;31.4;162.1;0.0;245.3;50.03;0;5706.0
16-12-15;13:54;31.4;167.2;0.0;245.3;50.04;0;5706.0
16-12-15;13:57;31.4;169.6;0.0;245.3;50.06;1;5706.0
16-12-15;14:00;31.4;177.5;0.0;244.3;50.05;5;5706.0
16-12-15;14:03;31.4;206.9;0.0;244.3;50.05;11;5706.0
16-12-15;14:06;31.5;261.0;0.1;245.3;50.02;14;5706.0
16-12-15;14:09;31.5;269.0;0.1;245.3;50.01;16;5706.0
16-12-15;14:12;31.4;271.2;0.0;245.3;50.03;9;5706.0
16-12-15;14:15;31.4;258.6;0.0;245.3;50.03;3;5706.0
16-12-15;14:18;31.2;229.1;0.0;244.3;50.04;2;5706.0
16-12-15;14:21;31.4;223.2;0.0;245.3;50.03;2;5706.0
16-12-15;14:24;31.2;166.2;0.0;244.3;50.05;1;5706.0
16-12-15;14:27;31.2;182.2;0.0;244.3;50.03;1;5706.0
16-12-15;14:30;31.2;190.2;0.0;246.3;50.05;2;5706.0
16-12-15;14:33;31.2;234.3;0.0;244.3;50.08;2;5706.0
16-12-15;14:36;31.2;237.3;0.0;244.3;50.06;2;5706.0
16-12-15;14:39;31.1;241.1;0.0;244.3;50.05;1;5706.0
16-12-15;14:42;31.1;212.5;0.0;245.3;50.04;1;5706.0
16-12-15;14:45;31.2;212.1;0.0;245.3;50.03;1;5706.0
16-12-15;14:48;31.2;227.9;0.0;246.3;50.03;2;5706.0
16-12-15;14:51;31.1;224.1;0.0;246.3;50.03;1;5706.0
16-12-15;14:54;31.0;226.6;0.0;245.3;50.06;1;5706.0
16-12-15;14:57;31.0;277.1;0.0;246.3;50.04;0;5706.0
16-12-15;15:00;31.0;282.7;0.0;245.3;50.06;0;5706.0
16-12-15;15:03;31.0;289.4;0.0;246.3;50.05;0;5706.0
16-12-15;15:06;30.9;283.3;0.0;245.3;50.05;0;5706.0
16-12-15;15:09;30.9;269.6;0.0;245.3;50.07;0;5706.0
16-12-15;15:12;30.9;255.1;0.0;245.3;50.05;0;5706.0
16-12-15;15:15;30.8;223.2;0.0;245.3;50.03;0;5706.0
16-12-15;15:18;30.8;205.0;0.0;245.3;50.02;0;5706.0
16-12-15;15:21;30.8;172.2;0.0;245.3;50.03;0;5706.0
16-12-15;15:24;30.7;151.7;0.0;245.3;50.05;0;5706.0
16-12-16;07:57;24.6;287.8;0.1;244.3;50.06;24;5706.0
16-12-16;08:00;25.7;308.4;0.4;244.3;50.07;81;5706.0
16-12-16;08:03;26.1;313.1;0.5;246.3;50.09;106;5706.0
16-12-16;08:06;27.2;306.2;0.6;244.3;50.06;128;5706.1
16-12-16;08:09;27.2;4.8;0.7;244.3;50.02;145;5706.1
16-12-16;08:12;28.3;315.2;0.7;244.3;50.01;164;5706.1
16-12-16;08:15;29.0;299.8;0.8;246.3;50.08;177;5706.1
16-12-16;08:18;29.0;316.5;1.0;246.3;50.00;200;5706.1
16-12-16;08:21;29.4;318.3;1.0;246.3;49.99;215;5706.1
16-12-16;08:24;30.1;313.1;1.0;246.3;50.03;231;5706.1
16-12-16;08:27;30.4;313.9;1.0;246.3;50.02;241;5706.1
16-12-16;08:30;30.4;312.0;1.1;246.3;50.03;263;5706.1
16-12-16;08:33;30.5;307.6;1.2;246.3;50.03;280;5706.1
16-12-16;08:36;30.4;311.7;1.2;246.3;50.02;296;5706.2
16-12-16;08:39;30.5;311.5;1.3;246.3;50.05;314;5706.2
16-12-16;08:42;30.9;308.4;1.5;246.3;50.02;337;5706.2
16-12-16;08:45;31.0;307.3;1.5;246.3;50.02;352;5706.2
16-12-16;08:48;31.4;303.8;1.5;246.3;50.02;361;5706.2
16-12-16;08:51;31.6;314.6;1.6;246.3;50.03;396;5706.2
16-12-16;08:54;31.9;304.8;1.7;246.3;50.02;405;5706.3
16-12-16;08:57;31.7;309.9;1.7;246.3;50.04;423;5706.3
16-12-16;09:00;32.0;312.7;1.7;247.3;50.07;433;5706.3
16-12-16;09:03;32.3;303.0;1.9;246.3;50.05;454;5706.3
16-12-16;09:06;32.3;302.4;1.9;246.3;50.05;468;5706.4
16-12-16;09:09;32.6;308.2;2.0;246.3;50.03;479;5706.4
16-12-16;09:12;32.7;300.0;2.0;246.3;50.04;493;5706.4
16-12-16;09:15;32.9;306.4;2.0;246.3;50.01;506;5706.4
16-12-16;09:18;33.1;306.1;2.1;245.3;50.04;521;5706.4
16-12-16;09:21;33.3;303.3;2.2;246.3;50.02;536;5706.5
16-12-16;09:24;33.5;304.6;2.3;246.3;50.06;547;5706.5
16-12-16;09:27;33.5;297.0;2.2;246.3;50.05;545;5706.5
16-12-16;09:30;33.9;296.6;2.3;246.3;50.03;563;5706.6
16-12-16;09:33;33.9;297.3;2.5;247.3;50.05;583;5706.6
16-12-16;09:36;34.2;295.7;2.5;247.3;50.05;596;5706.6
16-12-16;09:39;34.2;298.8;2.5;245.3;50.03;607;5706.6
16-12-16;09:42;34.4;297.0;2.6;247.3;50.05;629;5706.7
16-12-16;09:45;34.6;296.4;2.5;247.3;50.09;629;5706.7
16-12-16;09:48;34.6;300.0;2.7;247.3;50.04;655;5706.7
16-12-16;09:51;34.8;293.7;2.7;247.3;50.03;664;5706.8
16-12-16;09:54;35.0;299.2;2.7;248.2;50.03;668;5706.8
16-12-16;09:57;35.0;298.6;2.8;245.3;50.02;692;5706.8
16-12-16;10:00;35.3;296.6;2.9;247.3;50.01;714;5706.9
16-12-16;10:03;35.3;292.8;3.0;246.3;50.01;725;5706.9
16-12-16;10:06;35.5;292.8;3.0;246.3;50.05;739;5706.9
16-12-16;10:09;35.6;289.0;3.0;246.3;50.04;744;5707.0
16-12-16;10:12;36.0;290.3;3.1;247.3;50.10;751;5707.0
16-12-16;10:15;36.0;289.4;3.1;246.3;50.05;751;5707.1
16-12-16;10:18;36.2;292.3;3.1;247.3;50.06;754;5707.1
16-12-16;10:21;36.3;288.8;3.2;247.3;50.05;781;5707.1
16-12-16;10:24;36.3;292.8;3.3;246.3;50.04;796;5707.2
16-12-16;10:27;36.7;292.2;3.3;246.3;50.08;798;5707.2
16-12-16;10:30;36.4;292.2;3.4;246.3;50.04;825;5707.3
16-12-16;10:33;36.7;292.0;3.3;247.3;50.06;813;5707.3
16-12-16;10:36;36.8;290.1;3.4;246.3;50.01;831;5707.3
16-12-16;10:39;36.9;294.4;3.4;246.3;50.06;842;5707.4
16-12-16;10:42;37.0;293.7;3.5;246.3;50.03;863;5707.4
16-12-16;10:45;37.2;293.5;3.5;247.3;50.07;869;5707.5
16-12-16;10:48;37.2;289.1;3.6;245.3;50.05;876;5707.5
16-12-16;10:51;37.4;292.0;3.7;246.3;50.04;896;5707.5
16-12-16;10:54;37.7;292.3;3.7;247.3;50.07;895;5707.6
16-12-16;10:57;37.7;286.0;3.6;247.3;50.04;901;5707.6
16-12-16;11:00;37.6;286.6;3.7;247.3;50.02;900;5707.7
16-12-16;11:03;37.7;290.6;3.6;247.3;50.03;897;5707.7
16-12-16;11:06;38.2;289.8;3.7;247.3;50.06;903;5707.8
16-12-16;11:09;38.2;287.4;3.7;245.3;49.99;903;5707.8
16-12-16;11:12;38.0;288.2;3.7;247.3;50.05;913;5707.9
16-12-16;11:15;38.2;290.4;3.8;249.2;50.07;910;5707.9
16-12-16;11:18;38.2;289.4;3.7;247.3;50.04;919;5708.0
16-12-16;11:21;38.2;291.3;0.0;247.3;50.04;917;5708.0
16-12-16;11:24;38.4;288.8;3.7;246.3;50.03;920;5708.0
16-12-16;11:27;38.4;289.3;3.7;247.3;50.03;904;5708.1
16-12-16;11:30;38.6;286.2;3.8;246.3;50.02;940;5708.1
16-12-16;11:33;38.7;287.2;3.8;246.3;50.01;939;5708.2
16-12-16;11:36;38.7;287.4;3.8;246.3;49.99;932;5708.2
16-12-16;11:39;38.9;284.0;3.8;247.3;50.05;946;5708.3
16-12-16;11:42;39.0;284.0;3.8;246.3;50.03;946;5708.3
16-12-16;11:45;38.7;287.9;3.8;247.3;50.02;924;5708.4
16-12-16;11:48;38.9;286.9;3.9;246.3;50.04;953;5708.4
16-12-16;11:51;39.0;290.6;3.8;247.3;50.05;955;5708.5
16-12-16;11:54;39.2;287.4;3.8;247.3;50.06;944;5708.5
16-12-16;11:57;39.0;289.3;3.8;247.3;50.05;939;5708.6
16-12-16;12:00;39.3;283.1;4.1;247.3;50.02;1020;5708.6
16-12-16;12:03;39.3;277.4;4.4;246.3;50.03;1075;5708.7
16-12-16;12:06;39.4;291.2;4.3;247.3;50.05;1075;5708.7
16-12-16;12:09;39.0;310.2;3.4;246.3;50.05;842;5708.8
16-12-16;12:12;39.0;291.3;1.8;244.3;50.08;433;5708.8
16-12-16;12:15;38.4;294.4;1.5;245.3;50.03;364;5708.8
16-12-16;12:18;37.9;294.4;1.3;244.3;50.03;305;5708.8
16-12-16;12:21;37.7;301.9;1.5;244.3;50.05;352;5708.8
16-12-16;12:24;37.6;306.4;1.4;245.3;50.05;314;5708.9
16-12-16;12:27;37.7;308.2;1.5;245.3;50.08;365;5708.9
16-12-16;12:30;37.4;298.5;2.0;245.3;50.06;498;5708.9
16-12-16;12:33;37.1;309.6;1.4;245.3;50.02;345;5708.9
16-12-16;12:36;37.0;309.3;1.8;244.3;50.05;441;5708.9
16-12-16;12:39;37.6;299.5;4.2;246.3;50.02;1019;5709.0
16-12-16;12:42;38.0;296.9;4.3;246.3;50.03;1041;5709.0
16-12-16;12:45;38.3;298.6;4.1;246.3;50.03;1004;5709.1
16-12-16;12:48;38.4;287.9;3.8;246.3;50.06;924;5709.1
16-12-16;12:51;38.5;286.9;3.5;246.3;50.05;861;5709.2
16-12-16;12:54;38.3;285.9;4.0;247.3;50.04;982;5709.2
16-12-16;12:57;38.7;286.8;3.9;247.3;50.03;967;5709.3
16-12-16;13:00;38.7;287.9;4.0;246.3;50.03;996;5709.3
16-12-16;13:03;39.1;290.7;4.0;247.3;50.00;1001;5709.4
16-12-16;13:06;38.9;283.7;3.4;247.3;50.02;832;5709.4
16-12-16;13:09;39.0;283.3;3.5;245.3;50.02;860;5709.5
16-12-16;13:12;38.7;292.8;3.4;247.3;50.03;826;5709.5
16-12-16;13:15;38.9;288.7;3.8;246.3;50.02;938;5709.5
16-12-16;13:18;39.1;289.1;3.8;246.3;50.05;936;5709.6
16-12-16;13:21;39.1;289.0;3.7;246.3;50.04;920;5709.6
16-12-16;13:24;39.1;284.1;3.6;246.3;50.06;898;5709.7
16-12-16;13:27;39.0;287.2;2.4;247.3;50.05;579;5709.7
16-12-16;13:30;38.3;289.7;1.4;246.3;50.01;339;5709.7
16-12-16;13:33;38.0;296.3;1.5;246.3;50.03;382;5709.8
16-12-16;13:36;37.7;300.8;1.8;246.3;50.03;416;5709.8
16-12-16;13:39;37.7;298.2;1.9;246.3;50.02;455;5709.8
16-12-16;13:42;37.7;301.3;1.9;245.3;50.03;455;5709.8
16-12-16;13:45;37.5;294.2;1.8;246.3;50.04;433;5709.8
16-12-16;13:48;37.4;298.8;1.5;246.3;50.04;347;5709.9
16-12-16;13:51;37.1;303.0;1.0;246.3;50.07;247;5709.9
16-12-16;13:54;36.8;301.3;1.0;247.3;50.07;217;5709.9
16-12-16;13:57;36.4;301.4;0.8;246.3;50.05;181;5709.9
16-12-16;14:00;36.3;296.7;0.7;246.3;50.05;164;5709.9
16-12-16;14:03;36.1;296.3;0.7;245.3;50.01;142;5709.9
16-12-16;14:06;36.1;298.8;0.6;246.3;50.04;140;5709.9
16-12-16;14:09;35.9;295.4;0.6;246.3;50.01;133;5709.9
16-12-16;14:12;35.6;303.2;0.6;246.3;50.02;129;5709.9
16-12-16;14:15;35.6;296.7;0.5;246.3;50.02;104;5709.9
16-12-16;14:18;35.4;294.8;0.5;246.3;50.05;102;5709.9
16-12-16;14:21;35.4;301.3;0.5;245.3;50.05;102;5710.0
16-12-16;14:24;35.3;295.3;0.5;246.3;50.04;101;5710.0
16-12-16;14:27;34.8;296.9;0.5;246.3;50.03;103;5710.0
16-12-16;14:30;34.8;300.1;0.5;246.3;50.06;105;5710.0
16-12-16;14:33;34.8;292.5;0.5;245.3;50.03;98;5710.0
16-12-16;14:36;34.8;304.5;0.5;246.3;50.02;97;5710.0
16-12-16;14:39;34.6;300.1;0.4;246.3;50.03;84;5710.0
16-12-16;14:42;34.6;296.7;0.4;246.3;50.05;73;5710.0
16-12-16;14:45;34.4;292.3;0.4;246.3;50.04;67;5710.0
16-12-16;14:48;34.4;292.5;0.3;246.3;50.06;61;5710.0
16-12-16;14:51;34.1;292.3;0.3;245.3;50.05;51;5710.0
16-12-16;14:54;34.1;293.2;0.2;247.3;50.08;37;5710.0
16-12-16;14:57;34.0;278.4;0.1;245.3;50.06;24;5710.0
16-12-16;15:00;33.9;268.5;0.1;246.3;50.06;21;5710.0
16-12-16;15:03;33.5;277.1;0.1;247.3;50.06;12;5710.0
16-12-16;15:06;33.7;266.0;0.1;246.3;50.06;9;5710.0
16-12-16;15:09;33.4;272.9;0.0;246.3;50.06;5;5710.0
16-12-16;15:12;33.3;252.2;0.0;246.3;50.04;3;5710.0
16-12-16;15:15;33.3;218.5;0.0;246.3;50.05;0;5710.0
16-12-16;15:18;33.1;171.6;0.0;246.3;50.04;0;5710.0
16-12-16;15:21;33.0;103.7;0.0;247.3;50.05;0;5710.0
16-12-16;15:24;32.9;163.4;0.0;246.3;50.07;0;5710.0
16-12-16;15:27;32.7;208.0;0.0;245.3;50.04;0;5710.0
16-12-16;15:30;32.6;181.3;0.0;245.3;50.05;0;5710.0
16-12-16;15:33;32.5;161.5;0.0;245.3;50.04;0;5710.0
16-12-16;15:36;32.4;143.1;0.0;246.3;50.03;0;5710.0
16-12-16;15:39;32.3;157.7;0.0;245.3;50.06;0;5710.0
16-12-16;15:42;32.2;219.4;0.0;245.3;50.05;0;5710.0
16-12-16;15:45;32.2;207.7;0.0;245.3;50.06;0;5710.0
16-12-16;15:48;32.0;132.8;0.0;245.3;50.03;0;5710.0
16-12-17;09:39;25.3;277.2;0.1;247.3;50.06;17;5710.0
16-12-17;09:42;26.4;281.8;0.1;247.3;50.05;21;5710.0
16-12-17;09:45;26.1;277.5;0.1;247.3;50.06;18;5710.0
16-12-17;09:48;26.4;272.9;0.1;246.3;50.06;20;5710.0
16-12-17;09:51;27.2;279.4;0.1;247.3;50.07;26;5710.0
16-12-17;09:54;27.2;276.2;0.1;247.3;50.09;20;5710.0
16-12-17;09:57;27.5;284.1;0.2;247.3;50.08;29;5710.0
16-12-17;10:00;27.9;282.7;0.1;246.3;50.11;21;5710.0
16-12-17;10:03;28.3;283.5;0.1;247.3;50.06;25;5710.0
16-12-17;10:06;28.3;277.1;0.1;247.3;50.03;25;5710.0
16-12-17;10:09;29.0;283.1;0.1;247.3;50.03;32;5710.0
16-12-17;10:12;28.6;285.2;0.1;247.3;50.05;27;5710.0
16-12-17;10:15;28.6;278.4;0.1;246.3;50.03;28;5710.0
16-12-17;10:18;29.4;291.6;0.1;247.3;50.05;28;5710.0
16-12-17;10:21;29.4;287.9;0.1;247.3;50.05;31;5710.0
16-12-17;10:24;29.4;294.7;0.1;247.3;50.08;34;5710.0
16-12-17;10:27;29.7;286.9;0.1;246.3;50.10;30;5710.0
16-12-17;10:30;30.1;287.5;0.1;247.3;50.04;29;5710.0
16-12-17;10:33;30.1;291.0;0.2;246.3;50.04;39;5710.0
16-12-17;10:36;30.1;301.4;0.3;246.3;50.04;50;5710.0
16-12-17;10:39;30.2;293.9;0.2;245.3;50.04;42;5710.0
16-12-17;10:42;30.3;296.0;0.2;246.3;50.07;42;5710.0
16-12-17;10:45;30.4;297.9;0.3;246.3;50.06;61;5710.0
16-12-17;10:48;30.4;293.9;0.2;247.3;50.06;43;5710.0
16-12-17;10:51;30.4;298.9;0.3;246.3;50.06;50;5710.0
16-12-17;10:54;30.5;292.0;0.2;245.3;50.08;46;5710.0
16-12-17;10:57;30.7;296.1;0.2;246.3;50.05;47;5710.0
16-12-17;11:00;30.8;294.1;0.2;246.3;50.04;47;5710.0
16-12-17;11:03;30.7;289.1;0.2;246.3;50.03;38;5710.0
16-12-17;11:06;30.7;281.5;0.2;246.3;50.04;39;5710.0
16-12-17;11:09;30.7;300.5;0.2;249.2;50.05;34;5710.0
16-12-17;11:12;30.9;288.7;0.2;247.3;49.98;45;5710.1
16-12-17;11:15;30.8;293.9;0.2;246.3;50.03;36;5710.1
16-12-17;11:18;31.0;294.2;0.2;247.3;50.06;45;5710.1
16-12-17;11:21;30.8;289.1;0.2;247.3;50.04;42;5710.1
16-12-17;11:24;30.9;287.1;0.2;246.3;50.04;37;5710.1
16-12-17;11:27;30.9;287.4;0.2;247.3;50.04;45;5710.1
16-12-17;11:30;30.9;289.3;0.2;246.3;50.06;41;5710.1
16-12-17;11:33;31.0;290.1;0.1;247.3;50.06;36;5710.1
16-12-17;11:36;30.9;300.8;0.3;247.3;49.99;43;5710.1
16-12-17;11:39;31.1;314.0;0.4;247.3;50.04;71;5710.1
16-12-17;11:42;31.0;298.0;0.3;246.3;50.03;51;5710.1
16-12-17;11:45;31.2;293.9;0.3;246.3;50.02;57;5710.1
16-12-17;11:48;31.1;298.5;0.5;247.3;50.06;84;5710.1
16-12-17;11:51;31.2;305.2;0.4;246.3;50.05;66;5710.1
16-12-17;11:54;31.4;302.3;0.3;247.3;50.05;65;5710.1
16-12-17;11:57;31.2;295.3;0.4;247.3;50.05;63;5710.1
16-12-17;12:00;31.2;309.2;0.4;247.3;50.01;68;5710.1
16-12-17;12:03;31.6;284.6;0.4;247.3;50.00;90;5710.1
16-12-17;12:06;31.5;307.6;0.5;246.3;50.03;88;5710.1
16-12-17;12:09;31.6;302.9;0.4;247.3;50.02;74;5710.1
16-12-17;12:12;31.5;288.1;0.4;247.3;50.04;81;5710.1
16-12-17;12:15;31.7;297.0;0.3;247.3;50.03;57;5710.1
16-12-17;12:18;31.8;302.9;0.5;247.3;49.99;68;5710.1
16-12-17;12:21;31.6;296.9;0.3;246.3;50.05;52;5710.1
16-12-17;12:24;31.7;291.7;0.2;246.3;50.01;39;5710.1
16-12-17;12:27;31.6;291.0;0.2;247.3;49.98;39;5710.1
16-12-17;12:30;31.7;292.9;0.2;246.3;50.02;37;5710.1
16-12-17;12:33;31.5;289.8;0.2;246.3;50.02;40;5710.1
16-12-17;12:36;31.6;312.4;0.3;247.3;50.04;54;5710.1
16-12-17;12:39;31.6;309.8;0.5;247.3;50.05;114;5710.1
16-12-17;12:42;31.8;295.0;0.4;246.3;50.06;78;5710.1
16-12-17;12:45;31.8;303.0;0.5;247.3;50.05;85;5710.1
16-12-17;12:48;31.9;300.0;0.4;247.3;50.06;73;5710.1
16-12-17;12:51;31.8;288.8;0.3;247.3;50.05;52;5710.2
16-12-17;12:54;31.9;295.0;0.3;246.3;50.04;64;5710.2
16-12-17;12:57;31.7;299.4;0.3;246.3;50.04;60;5710.2
16-12-17;13:00;32.0;304.2;0.4;247.3;50.04;73;5710.2
16-12-17;13:03;32.0;295.1;0.4;247.3;50.00;80;5710.2
16-12-17;13:06;31.8;294.5;0.3;246.3;50.04;58;5710.2
16-12-17;13:09;31.9;295.3;0.3;247.3;50.02;52;5710.2
16-12-17;13:12;31.9;292.3;0.3;247.3;50.03;58;5710.2
16-12-17;13:15;31.9;293.8;0.2;245.3;50.02;49;5710.2
16-12-17;13:18;31.9;291.6;0.2;246.3;50.03;38;5710.2
16-12-17;13:21;31.8;283.4;0.2;247.3;50.06;44;5710.2
16-12-17;13:24;31.9;288.1;0.1;247.3;50.05;35;5710.2
16-12-17;13:27;31.8;291.3;0.2;247.3;50.04;36;5710.2
16-12-17;13:30;31.7;286.9;0.1;247.3;50.03;29;5710.2
16-12-17;13:33;31.8;288.1;0.1;247.3;50.02;20;5710.2
16-12-17;13:36;31.8;283.5;0.1;246.3;50.01;26;5710.2
16-12-17;13:39;31.7;281.2;0.1;248.2;50.09;31;5710.2
16-12-17;13:42;31.8;281.1;0.1;247.3;50.05;27;5710.2
16-12-17;13:45;31.7;273.3;0.1;246.3;50.07;30;5710.2
16-12-17;13:48;31.7;272.3;0.1;248.2;50.06;28;5710.2
16-12-17;13:51;31.8;274.3;0.1;247.3;50.05;32;5710.2
16-12-17;13:54;31.7;288.2;0.2;248.2;50.07;40;5710.2
16-12-17;13:57;31.7;294.4;0.2;249.2;50.05;35;5710.2
16-12-17;14:00;31.8;285.6;0.1;248.2;50.02;26;5710.2
16-12-17;14:03;31.8;270.8;0.1;247.3;49.99;18;5710.2
16-12-17;14:06;31.7;254.0;0.0;246.3;50.02;13;5710.2
16-12-17;14:09;31.6;266.6;0.0;246.3;50.03;6;5710.2
16-12-17;14:12;31.7;259.7;0.0;246.3;50.04;6;5710.2
16-12-17;14:15;31.5;272.9;0.0;247.3;50.01;9;5710.2
16-12-17;14:18;31.5;265.7;0.1;246.3;50.04;21;5710.2
16-12-17;14:21;31.5;284.0;0.1;246.3;50.06;31;5710.2
16-12-17;14:24;31.7;282.4;0.1;246.3;50.03;20;5710.2
16-12-17;14:27;31.6;272.4;0.1;246.3;50.05;21;5710.2
16-12-17;14:30;31.7;274.8;0.0;248.2;50.04;12;5710.2
16-12-17;14:33;31.5;261.1;0.0;247.3;50.03;10;5710.2
16-12-17;14:36;31.4;276.5;0.0;247.3;50.02;3;5710.2
16-12-17;14:39;31.2;242.5;0.0;246.3;50.04;0;5710.2
16-12-17;14:42;31.2;195.7;0.0;247.3;50.04;0;5710.2
16-12-17;14:45;31.2;186.1;0.0;246.3;50.06;0;5710.2
16-12-17;14:48;31.1;208.4;0.0;247.3;50.05;0;5710.2
16-12-17;14:51;31.1;218.1;0.0;247.3;50.04;1;5710.2
16-12-17;14:54;43.6;172.9;0.0;248.2;50.04;0;5710.2
16-12-17;14:57;31.0;105.4;0.0;247.3;50.05;0;5710.2
16-12-17;15:00;30.9;160.5;0.0;247.3;50.05;0;5710.2
16-12-17;15:03;30.9;228.8;0.0;247.3;50.03;0;5710.2
16-12-17;15:06;30.9;273.1;0.0;247.3;50.01;0;5710.2
16-12-17;15:09;30.9;247.2;0.0;247.3;50.00;0;5710.2
16-12-17;15:12;30.8;220.4;0.0;247.3;50.02;0;5710.2
16-12-17;15:15;30.8;196.8;0.0;246.3;50.02;0;5710.2
16-12-17;15:18;30.7;175.6;0.0;246.3;50.01;0;5710.2
16-12-17;15:21;30.7;153.3;0.0;247.3;50.02;0;5710.2
16-12-17;15:24;30.5;128.3;0.0;246.3;50.03;0;5710.2
16-12-17;15:27;30.5;109.5;0.0;247.3;50.05;0;5710.2
16-12-18;09:33;26.4;278.1;0.1;247.3;50.03;15;5710.2
16-12-18;09:36;26.8;272.6;0.0;247.3;50.08;14;5710.2
16-12-18;09:39;27.5;278.0;0.1;246.3;50.05;18;5710.2
16-12-18;09:42;27.2;276.5;0.1;246.3;50.05;23;5710.2
16-12-18;09:45;27.5;281.1;0.1;246.3;50.05;25;5710.2
16-12-18;09:48;27.5;283.7;0.1;247.3;50.03;31;5710.2
16-12-18;09:51;27.5;274.9;0.1;246.3;50.04;26;5710.2
16-12-18;09:54;27.9;286.9;0.2;246.3;49.99;27;5710.2
16-12-18;09:57;27.9;285.7;0.1;248.2;50.06;26;5710.2
16-12-18;10:00;28.3;284.6;0.1;246.3;50.08;31;5710.2
16-12-18;10:03;28.6;287.2;0.1;247.3;50.04;33;5710.2
16-12-18;10:06;28.6;280.6;0.1;246.3;50.05;21;5710.2
16-12-18;10:09;28.6;274.6;0.1;247.3;50.05;31;5710.2
16-12-18;10:12;29.7;274.0;0.1;246.3;50.04;23;5710.2
16-12-18;10:15;29.0;296.3;0.1;247.3;50.06;29;5710.2
16-12-18;10:18;29.7;264.1;0.1;246.3;50.01;22;5710.2
16-12-18;10:21;29.4;272.3;0.1;246.3;50.03;16;5710.2
16-12-18;10:24;30.1;273.7;0.1;245.3;50.01;21;5710.2
16-12-18;10:27;30.1;272.9;0.1;246.3;50.03;17;5710.2
16-12-18;10:30;50.0;274.0;0.1;245.3;50.01;18;5710.2
16-12-18;10:33;30.2;277.4;0.1;247.3;50.03;19;5710.2
16-12-18;10:36;30.2;282.1;0.1;247.3;50.04;15;5710.2
16-12-18;10:39;30.3;291.2;0.1;246.3;50.03;19;5710.2
16-12-18;10:42;30.3;280.3;0.1;246.3;50.02;24;5710.2
16-12-18;10:45;30.2;273.3;0.1;246.3;50.02;14;5710.2
16-12-18;10:48;30.3;269.0;0.1;246.3;50.05;20;5710.2
16-12-18;10:51;30.5;266.0;0.1;246.3;50.05;13;5710.2
16-12-18;10:54;30.4;280.8;0.1;247.3;50.01;16;5710.2
16-12-18;10:57;30.4;266.4;0.1;246.3;50.05;22;5710.2
16-12-18;11:00;30.3;278.7;0.1;246.3;50.04;17;5710.2
16-12-18;11:03;30.5;277.5;0.1;247.3;50.02;21;5710.2
16-12-18;11:06;30.5;275.5;0.1;247.3;50.04;19;5710.2
16-12-18;11:09;30.5;275.9;0.1;246.3;50.03;19;5710.2
16-12-18;11:12;30.5;279.3;0.1;246.3;50.01;29;5710.2
16-12-18;11:15;30.7;285.7;0.2;247.3;50.03;43;5710.2
16-12-18;11:18;30.7;300.7;0.2;247.3;50.07;45;5710.2
16-12-18;11:21;30.7;283.1;0.2;247.3;50.03;35;5710.2
16-12-18;11:24;30.5;284.3;0.2;246.3;50.03;44;5710.3
16-12-18;11:27;30.8;292.9;0.2;246.3;50.02;45;5710.3
16-12-18;11:30;30.9;295.8;0.2;247.3;50.01;39;5710.3
16-12-18;11:33;30.8;304.2;0.2;247.3;50.03;48;5710.3
16-12-18;11:36;30.9;297.9;0.3;247.3;50.02;61;5710.3
16-12-18;11:39;31.1;301.3;0.3;248.2;50.02;58;5710.3
16-12-18;11:42;31.0;294.5;0.3;246.3;50.01;59;5710.3
16-12-18;11:45;31.1;291.5;0.2;247.3;50.05;50;5710.3
16-12-18;11:48;31.1;280.2;0.2;246.3;50.04;42;5710.3
16-12-18;11:51;31.0;291.6;0.3;249.2;50.05;55;5710.3
16-12-18;11:54;31.1;297.3;0.3;247.3;50.02;61;5710.3
16-12-18;11:57;31.2;293.9;0.4;246.3;50.02;76;5710.3
16-12-18;12:00;31.1;289.5;0.2;247.3;50.01;38;5710.3
16-12-18;12:03;31.1;298.8;0.4;246.3;50.00;67;5710.3
16-12-18;12:06;31.4;290.4;0.3;246.3;50.04;54;5710.3
16-12-18;12:09;31.5;304.3;0.3;246.3;50.04;57;5710.3
16-12-18;12:12;31.5;297.9;0.4;246.3;50.05;72;5710.3
16-12-18;12:15;31.5;297.9;0.4;246.3;50.03;67;5710.3
16-12-18;12:18;31.5;290.1;0.4;246.3;50.05;71;5710.3
16-12-18;12:21;31.7;300.1;0.4;246.3;50.03;71;5710.3
16-12-18;12:24;31.6;300.5;0.3;245.3;50.05;66;5710.3
16-12-18;12:27;31.6;303.9;0.4;246.3;50.05;72;5710.3
16-12-18;12:30;31.7;300.1;0.3;246.3;50.04;69;5710.3
16-12-18;12:33;31.6;296.1;0.4;246.3;50.01;73;5710.3
16-12-18;12:36;31.7;297.6;0.5;246.3;50.03;91;5710.3
16-12-18;12:39;31.7;302.7;0.5;248.2;50.03;87;5710.3
16-12-18;12:42;31.8;306.8;0.4;246.3;50.05;68;5710.3
16-12-18;12:45;31.7;296.4;0.5;246.3;50.00;61;5710.3
16-12-18;12:48;31.7;296.4;0.4;246.3;50.04;60;5710.3
16-12-18;12:51;31.6;294.4;0.2;247.3;50.03;51;5710.3
16-12-18;12:54;31.8;296.1;0.3;246.3;50.03;54;5710.3
16-12-18;12:57;31.6;285.7;0.2;246.3;50.04;40;5710.3
16-12-18;13:00;31.7;283.5;0.2;246.3;50.02;34;5710.3
16-12-18;13:03;31.6;290.4;0.2;246.3;50.01;47;5710.3
16-12-18;13:06;31.6;295.1;0.3;246.3;50.03;57;5710.4
16-12-18;13:09;31.6;285.6;0.2;245.3;50.05;44;5710.4
16-12-18;13:12;31.7;282.2;0.2;246.3;50.01;40;5710.4
16-12-18;13:15;31.7;278.4;0.1;246.3;50.02;32;5710.4
16-12-18;13:18;31.7;269.0;0.1;246.3;50.01;24;5710.4
16-12-18;13:21;31.6;275.2;0.0;246.3;50.06;11;5710.4
16-12-18;13:24;31.5;254.7;0.0;246.3;50.04;8;5710.4
16-12-18;13:27;31.5;269.8;0.1;246.3;50.06;17;5710.4
16-12-18;13:30;31.7;275.6;0.1;246.3;50.02;14;5710.4
16-12-18;13:33;31.5;251.8;0.1;246.3;50.05;9;5710.4
16-12-18;13:36;31.5;261.6;0.0;246.3;50.04;10;5710.4
16-12-18;13:39;31.4;257.9;0.0;247.3;50.01;10;5710.4
16-12-18;13:42;31.4;265.4;0.0;246.3;50.03;6;5710.4
16-12-18;13:45;31.4;272.0;0.0;246.3;50.05;5;5710.4
16-12-18;13:48;31.4;262.6;0.0;246.3;50.04;4;5710.4
16-12-18;13:51;31.2;257.5;0.0;246.3;50.05;4;5710.4
16-12-18;13:54;31.2;259.1;0.0;246.3;50.05;3;5710.4
16-12-18;13:57;31.2;246.2;0.0;247.3;50.03;0;5710.4
16-12-18;14:00;31.1;231.8;0.0;247.3;50.03;0;5710.4
16-12-18;14:03;31.0;241.6;0.0;246.3;50.01;1;5710.4
16-12-18;14:06;31.0;284.1;0.0;247.3;50.03;0;5710.4
16-12-18;14:09;31.0;261.1;0.0;246.3;50.03;3;5710.4
16-12-18;14:12;31.1;252.0;0.0;247.3;50.05;3;5710.4
16-12-18;14:15;31.0;262.2;0.0;246.3;50.00;3;5710.4
16-12-18;14:18;31.0;269.2;0.0;247.3;50.04;3;5710.4
16-12-18;14:21;30.8;262.2;0.0;247.3;50.04;2;5710.4
16-12-18;14:24;31.0;271.2;0.0;247.3;50.06;1;5710.4
16-12-18;14:27;30.9;250.3;0.0;247.3;50.04;0;5710.4
16-12-18;14:30;30.8;229.2;0.0;247.3;50.04;0;5710.4
16-12-18;14:33;30.8;221.1;0.0;247.3;50.05;0;5710.4
16-12-18;14:36;30.8;215.0;0.0;248.2;50.05;0;5710.4
16-12-18;14:39;30.7;200.2;0.0;247.3;50.01;0;5710.4
16-12-18;14:42;30.7;260.3;0.0;248.2;50.03;0;5710.4
16-12-18;14:45;30.7;287.2;0.0;248.2;50.04;0;5710.4
16-12-18;14:48;30.5;280.8;0.0;247.3;50.04;0;5710.4
16-12-18;14:51;30.5;278.3;0.0;246.3;50.03;0;5710.4
16-12-18;14:54;30.5;263.3;0.0;247.3;50.01;0;5710.4
16-12-18;14:57;30.4;252.2;0.0;247.3;50.02;0;5710.4
16-12-18;15:00;30.4;241.2;0.0;247.3;50.02;0;5710.4
16-12-18;15:03;30.3;225.1;0.0;248.2;50.03;0;5710.4
16-12-18;15:06;30.3;209.9;0.0;247.3;50.07;0;5710.4
16-12-18;15:09;30.3;1911;0.0;247.3;50.05;0;5710.4
16-12-18;15:12;30.2;176.2;0.0;247.3;50.04;0;5710.4
16-12-19;09:03;25.3;270.7;0.0;243.4;50.06;12;5710.4
16-12-19;09:06;26.1;264.8;0.0;244.3;50.06;11;5710.4
16-12-19;09:09;26.4;254.8;0.0;243.4;50.10;10;5710.4
16-12-19;09:12;26.1;268.0;0.0;244.3;50.04;8;5710.4
16-12-19;09:15;26.4;254.2;0.0;244.3;50.03;9;5710.4
16-12-19;09:18;26.4;258.9;0.0;244.3;50.00;14;5710.4
16-12-19;09:21;27.5;282.8;0.0;243.4;50.02;5;5710.4
16-12-19;09:24;27.2;288.4;0.0;244.3;50.03;4;5710.4
16-12-19;09:27;27.2;257.5;0.0;244.3;50.05;4;5710.4
16-12-19;09:30;27.2;269.6;0.0;244.3;50.04;4;5710.4
16-12-19;09:33;27.5;260.4;0.0;243.4;50.02;11;5710.4
16-12-19;09:36;27.5;267.7;0.1;243.4;50.05;14;5710.4
16-12-19;09:39;27.9;254.7;0.0;243.4;50.05;14;5710.4
16-12-19;09:42;28.6;269.0;0.1;242.4;50.03;16;5710.4
16-12-19;09:45;28.6;267.3;0.0;243.4;50.04;14;5710.4
16-12-19;09:48;28.3;256.7;0.1;243.4;50.05;13;5710.4
16-12-19;09:51;29.0;280.3;0.1;244.3;50.03;17;5710.4
16-12-19;09:54;29.0;270.1;0.0;243.4;50.05;16;5710.4
16-12-19;09:57;29.4;274.6;0.1;244.3;50.02;11;5710.4
16-12-19;10:00;29.4;268.2;0.1;244.3;50.05;23;5710.4
16-12-19;10:03;29.7;275.9;0.1;244.3;50.06;18;5710.4
16-12-19;10:06;29.7;279.9;0.1;244.3;50.06;16;5710.4
16-12-19;10:09;29.7;266.7;0.0;244.3;50.07;14;5710.4
16-12-19;10:12;30.1;262.5;0.1;244.3;50.05;16;5710.4
16-12-19;10:15;30.1;276.1;0.1;244.3;50.03;17;5710.4
16-12-19;10:18;30.3;277.7;0.1;243.4;50.06;16;5710.4
16-12-19;10:21;30.2;261.0;0.1;244.3;50.06;16;5710.4
16-12-19;10:24;30.2;276.4;0.1;244.3;50.07;15;5710.4
16-12-19;10:27;30.2;257.2;0.0;244.3;50.06;11;5710.4
16-12-19;10:30;30.4;268.7;0.1;244.3;50.05;15;5710.4
16-12-19;10:33;30.3;272.1;0.1;244.3;50.05;26;5710.4
16-12-19;10:36;30.3;276.4;0.1;244.3;50.04;20;5710.4
16-12-19;10:39;30.4;278.6;0.1;242.4;49.99;23;5710.4
16-12-19;10:42;30.4;283.3;0.1;243.4;50.05;27;5710.4
16-12-19;10:45;30.7;286.5;0.2;243.4;50.07;37;5710.4
16-12-19;10:48;30.7;277.4;0.1;243.4;50.05;30;5710.4
16-12-19;10:51;30.5;282.1;0.1;243.4;50.07;23;5710.4
16-12-19;10:54;30.8;279.0;0.1;243.4;50.05;26;5710.4
16-12-19;10:57;30.7;260.7;0.1;243.4;50.05;24;5710.4
16-12-19;11:00;30.8;266.4;0.1;244.3;50.02;28;5710.4
16-12-19;11:03;30.8;277.2;0.1;243.4;50.03;19;5710.4
16-12-19;11:06;30.8;269.2;0.1;243.4;50.03;18;5710.4
16-12-19;11:09;30.9;270.9;0.1;244.3;50.06;22;5710.4
16-12-19;11:12;30.8;281.5;0.1;243.4;50.06;16;5710.4
16-12-19;11:15;30.8;277.0;0.1;243.4;50.06;31;5710.4
16-12-19;11:18;30.9;292.9;0.1;243.4;50.04;31;5710.4
16-12-19;11:21;30.9;276.1;0.1;243.4;50.04;25;5710.4
16-12-19;11:24;30.9;272.6;0.1;243.4;50.03;22;5710.4
16-12-19;11:27;30.9;269.8;0.1;243.4;50.05;21;5710.4
16-12-19;11:30;31.0;275.6;0.1;243.4;50.06;25;5710.4
16-12-19;11:33;31.1;285.2;0.1;243.4;50.05;27;5710.4
16-12-19;11:36;31.1;277.0;0.1;243.4;50.05;21;5710.4
16-12-19;11:39;31.0;268.0;0.1;242.4;50.06;22;5710.4
16-12-19;11:42;31.0;275.8;0.1;243.4;50.04;20;5710.4
16-12-19;11:45;31.0;282.1;0.1;243.4;50.04;29;5710.4
16-12-19;11:48;31.0;283.1;0.1;242.4;50.03;32;5710.4
16-12-19;11:51;31.0;279.7;0.1;242.4;50.08;21;5710.4
16-12-19;11:54;30.9;273.6;0.1;243.4;50.01;19;5710.4
16-12-19;11:57;31.0;279.4;0.1;243.4;50.06;24;5710.4
16-12-19;12:00;31.1;274.3;0.1;242.4;50.05;27;5710.4
16-12-19;12:03;31.1;276.8;0.1;243.4;50.02;29;5710.4
16-12-19;12:06;31.2;279.9;0.1;243.4;50.06;28;5710.4
16-12-19;12:09;31.0;283.0;0.1;243.4;50.05;24;5710.4
16-12-19;12:12;31.1;279.4;0.1;243.4;50.05;14;5710.4
16-12-19;12:15;31.0;269.6;0.1;242.4;50.03;15;5710.4
16-12-19;12:18;31.1;283.3;0.0;242.4;50.06;10;5710.4
16-12-19;12:21;31.1;261.4;0.1;242.4;50.07;15;5710.4
16-12-19;12:24;31.1;277.0;0.0;243.4;50.03;12;5710.4
16-12-19;12:27;31.2;259.5;0.0;243.4;50.03;12;5710.4
16-12-19;12:30;31.0;266.3;0.1;242.4;50.06;15;5710.4
16-12-19;12:33;31.0;271.5;0.0;242.4;50.05;11;5710.4
16-12-19;12:36;31.1;267.6;0.0;242.4;50.05;12;5710.4
16-12-19;12:39;31.1;260.7;0.1;243.4;50.09;15;5710.4
16-12-19;12:42;31.1;259.4;0.1;242.4;50.06;14;5710.4
16-12-19;12:45;31.4;249.3;0.1;243.4;50.05;12;5710.4
16-12-19;12:48;31.1;266.1;0.0;242.4;50.06;8;5710.4
