data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-12-19;12:51;31.1;261.1;0.0;242.4;50.05;8;5710.4
16-12-19;12:54;31.1;279.7;0.0;242.4;50.07;3;5710.4
16-12-19;12:57;31.2;254.7;0.0;243.4;50.06;8;5710.4
16-12-19;13:00;31.0;256.4;0.1;242.4;50.05;12;5710.4
16-12-19;13:03;31.0;247.4;0.1;242.4;50.03;12;5710.4
16-12-19;13:06;31.1;256.3;0.0;242.4;50.02;7;5710.4
16-12-19;13:09;31.0;260.8;0.0;242.4;50.03;3;5710.4
16-12-19;13:12;31.0;259.5;0.0;242.4;50.03;3;5710.4
16-12-19;13:15;31.0;218.5;0.0;242.4;50.04;0;5710.4
16-12-19;13:18;30.9;194.3;0.0;242.4;50.04;1;5710.4
16-12-19;13:21;30.9;230.8;0.0;241.4;49.98;0;5710.4
16-12-19;13:24;31.0;257.2;0.0;242.4;50.06;4;5710.4
16-12-19;13:27;30.9;264.6;0.0;243.4;50.03;8;5710.4
16-12-19;13:30;30.9;261.3;0.0;243.4;49.97;5;5710.4
16-12-19;13:33;31.1;277.2;0.0;243.4;50.02;3;5710.4
16-12-19;13:36;30.8;255.0;0.0;243.4;50.04;2;5710.4
16-12-19;13:39;30.9;185.8;0.0;243.4;50.03;1;5710.4
16-12-19;13:42;30.8;201.4;0.0;244.3;50.03;0;5710.4
16-12-19;13:45;30.8;243.8;0.0;243.4;50.03;0;5710.4
16-12-19;13:48;30.7;304.1;0.0;243.4;50.05;0;5710.4
16-12-19;13:51;30.7;304.9;0.0;243.4;50.07;0;5710.4
16-12-19;13:54;30.7;292.5;0.0;244.3;50.07;0;5710.4
16-12-19;13:57;30.5;285.3;0.0;244.3;50.07;0;5710.4
16-12-19;14:00;30.5;288.4;0.0;244.3;50.06;0;5710.4
16-12-19;14:03;30.5;283.3;0.0;244.3;50.06;0;5710.4
16-12-19;14:06;30.5;287.8;0.0;245.3;50.05;0;5710.4
16-12-19;14:09;30.4;292.0;0.0;245.3;50.05;0;5710.4
16-12-19;14:12;30.4;285.3;0.0;244.3;50.03;0;5710.4
16-12-19;14:15;30.4;271.4;0.0;244.3;50.04;0;5710.4
16-12-19;14:18;30.3;253.5;0.0;243.4;50.02;0;5710.4
16-12-20;09:33;25.7;264.8;0.0;243.4;50.04;14;5710.4
16-12-20;09:36;25.3;263.9;0.0;243.4;50.07;9;5710.4
16-12-20;09:39;26.1;250.3;0.0;244.3;50.07;12;5710.4
16-12-20;09:42;26.4;251.0;0.1;245.3;50.06;14;5710.4
16-12-20;09:45;26.1;273.9;0.1;244.3;50.06;13;5710.4
16-12-20;09:48;26.4;271.2;0.0;244.3;50.07;10;5710.4
16-12-20;09:51;26.8;273.0;0.0;246.3;50.03;11;5710.4
16-12-20;09:54;27.2;276.4;0.0;246.3;50.04;12;5710.4
16-12-20;09:57;27.5;258.8;0.0;246.3;50.05;13;5710.4
16-12-20;10:00;27.9;264.5;0.1;246.3;50.06;14;5710.4
16-12-20;10:03;27.5;272.1;0.1;246.3;50.05;15;5710.4
16-12-20;10:06;28.3;269.0;0.1;246.3;50.06;21;5710.4
16-12-20;10:09;27.9;280.0;0.1;247.3;50.07;21;5710.4
16-12-20;10:12;28.3;284.3;0.1;245.3;50.07;21;5710.4
16-12-20;10:15;28.3;269.5;0.1;246.3;50.09;18;5710.4
16-12-20;10:18;28.6;289.3;0.1;246.3;50.02;18;5710.4
16-12-20;10:21;29.0;280.8;0.1;246.3;50.06;19;5710.4
16-12-20;10:24;29.4;276.1;0.1;246.3;50.06;25;5710.4
16-12-20;10:27;29.4;277.4;0.1;246.3;50.06;22;5710.4
16-12-20;10:30;29.0;285.6;0.1;245.3;50.05;31;5710.4
16-12-20;10:33;29.4;281.8;0.1;245.3;50.02;23;5710.5
16-12-20;10:36;29.7;278.0;0.1;245.3;50.04;25;5710.5
16-12-20;10:39;29.0;262.9;0.1;245.3;50.03;19;5710.5
16-12-20;10:42;30.1;269.8;0.1;245.3;50.04;19;5710.5
16-12-20;10:45;30.2;270.4;0.1;245.3;50.04;27;5710.5
16-12-20;10:48;30.3;286.8;0.2;245.3;50.04;42;5710.5
16-12-20;10:51;30.2;289.0;0.3;245.3;50.04;48;5710.5
16-12-20;10:54;30.3;294.1;0.2;246.3;50.05;37;5710.5
16-12-20;10:57;30.3;301.7;0.2;245.3;50.06;45;5710.5
16-12-20;11:00;30.3;283.4;0.3;246.3;50.03;53;5710.5
16-12-20;11:03;30.5;300.8;0.3;245.3;50.06;59;5710.5
16-12-20;11:06;30.8;299.7;0.4;245.3;50.02;56;5710.5
16-12-20;11:09;30.7;292.6;0.3;245.3;50.05;55;5710.5
16-12-20;11:12;30.8;303.3;0.4;245.3;50.04;71;5710.5
16-12-20;11:15;30.8;302.3;0.4;246.3;50.06;69;5710.5
16-12-20;11:18;31.0;291.2;0.2;245.3;50.05;49;5710.5
16-12-20;11:21;30.8;284.0;0.3;245.3;50.03;55;5710.5
16-12-20;11:24;31.0;293.7;0.3;245.3;50.06;57;5710.5
16-12-20;11:27;31.0;285.4;0.3;245.3;50.07;63;5710.5
16-12-20;11:30;31.1;282.7;0.4;245.3;50.04;55;5710.5
16-12-20;11:33;31.1;291.5;0.2;245.3;50.06;50;5710.5
16-12-20;11:36;31.0;285.0;0.3;246.3;50.06;47;5710.5
16-12-20;11:39;31.1;291.5;0.2;248.2;50.07;37;5710.5
16-12-20;11:42;31.1;283.1;0.2;246.3;50.05;32;5710.5
16-12-20;11:45;31.2;286.3;0.2;246.3;50.06;36;5710.5
16-12-20;11:48;31.0;289.3;0.1;246.3;50.05;33;5710.5
16-12-20;11:51;31.0;290.0;0.2;247.3;50.03;34;5710.5
16-12-20;11:54;31.2;280.6;0.2;246.3;50.10;37;5710.5
16-12-20;11:57;31.2;272.1;0.1;245.3;50.06;34;5710.5
16-12-20;12:00;31.1;280.8;0.2;247.3;50.03;32;5710.5
16-12-20;12:03;31.2;282.4;0.2;246.3;50.05;39;5710.5
16-12-20;12:06;50.0;292.5;0.2;246.3;50.09;43;5710.5
16-12-20;12:09;31.2;280.3;0.2;246.3;50.07;37;5710.5
16-12-20;12:12;31.2;286.9;0.1;245.3;50.07;29;5710.5
16-12-20;12:15;31.2;280.3;0.2;244.3;50.04;34;5710.5
16-12-20;12:18;31.4;285.9;0.2;245.3;50.05;35;5710.5
16-12-20;12:21;31.2;270.1;0.1;245.3;50.07;26;5710.5
16-12-20;12:24;31.2;274.5;0.1;246.3;50.07;22;5710.5
16-12-20;12:27;31.2;272.3;0.1;245.3;50.03;23;5710.5
16-12-20;12:30;31.4;275.2;0.1;245.3;50.10;22;5710.5
16-12-20;12:33;31.4;275.8;0.1;244.3;50.00;24;5710.5
16-12-20;12:36;31.2;275.3;0.1;245.3;50.06;23;5710.5
16-12-20;12:39;31.4;266.6;0.1;245.3;50.08;22;5710.5
16-12-20;12:42;31.0;268.3;0.1;245.3;50.07;23;5710.5
16-12-20;12:45;31.4;270.2;0.1;245.3;50.09;22;5710.5
16-12-20;12:48;31.1;278.6;0.1;244.3;50.09;22;5710.5
16-12-20;12:51;31.1;265.7;0.1;245.3;50.06;17;5710.5
16-12-20;12:54;31.2;269.5;0.1;245.3;50.01;14;5710.5
16-12-20;12:57;31.4;265.7;0.1;245.3;50.04;18;5710.5
16-12-20;13:00;31.4;262.9;0.1;244.3;50.06;20;5710.5
16-12-20;13:03;31.4;272.9;0.1;245.3;50.01;17;5710.5
16-12-20;13:06;31.2;277.1;0.1;244.3;50.01;17;5710.5
16-12-20;13:09;31.1;269.0;0.1;244.3;50.04;19;5710.5
16-12-20;13:12;31.2;272.7;0.1;244.3;50.03;19;5710.5
16-12-20;13:15;31.1;278.6;0.1;245.3;50.03;13;5710.5
16-12-20;13:18;31.2;274.2;0.1;245.3;50.05;14;5710.5
16-12-20;13:21;31.1;264.1;0.0;244.3;50.04;12;5710.5
16-12-20;13:24;31.4;257.6;0.1;245.3;50.10;12;5710.5
16-12-20;13:27;31.1;264.4;0.0;245.3;50.07;7;5710.5
16-12-20;13:30;31.1;247.9;0.0;246.3;50.06;8;5710.5
16-12-20;13:33;31.2;256.7;0.0;245.3;50.04;9;5710.5
16-12-20;13:36;31.1;250.1;0.0;245.3;50.06;6;5710.5
16-12-20;13:39;31.1;246.6;0.0;246.3;50.04;4;5710.5
16-12-20;13:42;30.9;262.0;0.0;246.3;50.03;2;5710.5
16-12-20;13:45;31.1;279.9;0.0;246.3;50.03;3;5710.5
16-12-20;13:48;31.0;262.6;0.0;246.3;50.03;5;5710.5
16-12-20;13:51;31.1;261.1;0.0;246.3;50.04;3;5710.5
16-12-20;13:54;31.0;261.9;0.0;245.3;50.05;1;5710.5
16-12-20;13:57;30.9;285.0;0.0;245.3;50.03;0;5710.5
16-12-20;14:00;30.9;266.8;0.0;245.3;50.04;3;5710.5
16-12-20;14:03;30.9;264.2;0.0;246.3;50.03;4;5710.5
16-12-20;14:06;31.1;251.3;0.0;245.3;50.02;3;5710.5
16-12-20;14:09;30.9;167.4;0.0;245.3;50.05;0;5710.5
16-12-20;14:12;30.9;159.5;0.0;245.3;50.03;0;5710.5
16-12-20;14:15;30.8;105.3;0.0;245.3;50.04;0;5710.5
16-12-20;14:18;30.8;174.3;0.0;244.3;50.04;0;5710.5
16-12-20;14:21;30.7;241.5;0.0;244.3;50.03;0;5710.5
16-12-20;14:24;30.7;296.0;0.0;245.3;50.05;0;5710.5
16-12-20;14:27;30.7;288.2;0.0;244.3;50.05;0;5710.5
16-12-20;14:30;30.5;277.0;0.0;244.3;50.05;0;5710.5
16-12-20;14:33;30.5;261.9;0.0;245.3;50.03;0;5710.5
16-12-20;14:36;30.5;261.3;0.0;244.3;50.00;0;5710.5
16-12-20;14:39;30.4;245.8;0.0;246.3;50.06;0;5710.5
16-12-20;14:42;30.4;227.7;0.0;244.3;50.04;0;5710.5
16-12-20;14:45;30.4;219.4;0.0;244.3;50.02;0;5710.5
16-12-20;14:48;30.3;200.5;0.0;245.3;50.03;0;5710.5
16-12-20;14:51;30.3;180.1;0.0;245.3;50.03;0;5710.5
16-12-21;09:12;25.7;275.3;0.0;245.3;50.06;12;5710.5
16-12-21;09:15;26.1;260.5;0.1;245.3;50.04;14;5710.5
16-12-21;09:18;25.7;262.9;0.1;246.3;50.01;13;5710.5
16-12-21;09:21;26.4;261.0;0.1;245.3;50.05;16;5710.6
16-12-21;09:24;26.8;277.0;0.1;247.3;50.00;19;5710.6
16-12-21;09:27;26.8;270.8;0.1;245.3;50.04;26;5710.6
16-12-21;09:30;27.2;297.6;0.3;244.3;50.02;50;5710.6
16-12-21;09:33;27.9;289.5;0.4;245.3;50.06;67;5710.6
16-12-21;09:36;28.3;288.1;0.3;246.3;50.06;53;5710.6
16-12-21;09:39;29.0;298.5;0.4;245.3;50.03;64;5710.6
16-12-21;09:42;28.6;295.7;0.3;246.3;50.06;61;5710.6
16-12-21;09:45;29.4;296.9;0.3;245.3;50.03;59;5710.6
16-12-21;09:48;29.7;287.9;0.5;246.3;50.05;114;5710.6
16-12-21;09:51;30.1;304.3;0.7;244.3;50.04;157;5710.6
16-12-21;09:54;30.5;307.9;0.8;246.3;50.05;179;5710.6
16-12-21;09:57;30.5;306.8;0.7;245.3;50.04;157;5710.6
16-12-21;10:00;30.7;303.5;0.7;245.3;50.04;158;5710.6
16-12-21;10:03;30.7;303.3;1.5;247.3;50.03;346;5710.6
16-12-21;10:06;31.1;308.7;1.7;246.3;50.05;435;5710.6
16-12-21;10:09;31.5;320.2;1.6;246.3;50.05;395;5710.7
16-12-21;10:12;31.7;302.4;2.1;247.3;50.04;534;5710.7
16-12-21;10:15;32.2;305.8;3.1;246.3;50.02;747;5710.7
16-12-21;10:18;32.5;301.6;3.1;246.3;50.04;761;5710.8
16-12-21;10:21;32.9;299.2;1.8;246.3;50.05;456;5710.8
16-12-21;10:24;33.1;302.0;3.0;246.3;50.04;749;5710.8
16-12-21;10:27;33.4;298.3;3.0;247.3;50.05;738;5710.9
16-12-21;10:30;33.7;301.7;2.6;247.3;50.05;650;5710.9
16-12-21;10:33;33.7;295.1;3.0;248.2;50.06;740;5710.9
16-12-21;10:36;34.4;297.3;3.1;247.3;50.07;777;5711.0
16-12-21;10:39;34.4;303.8;3.0;247.3;50.07;754;5711.0
16-12-21;10:42;34.7;300.1;3.2;247.3;50.07;792;5711.0
16-12-21;10:45;34.7;297.9;3.3;248.2;50.07;814;5711.1
16-12-21;10:48;34.9;295.3;3.2;247.3;50.07;798;5711.1
16-12-21;10:51;35.4;294.5;3.3;247.3;50.08;820;5711.2
16-12-21;10:54;35.4;292.9;3.4;247.3;50.07;831;5711.2
16-12-21;10:57;35.5;293.2;3.3;247.3;50.07;806;5711.2
16-12-21;11:00;35.7;294.7;3.2;247.3;50.06;799;5711.3
16-12-21;11:03;35.9;293.9;3.3;248.2;50.02;812;5711.3
16-12-21;11:06;36.0;293.4;3.3;247.3;50.00;831;5711.4
16-12-21;11:09;36.1;294.7;3.3;248.2;50.01;819;5711.4
16-12-21;11:12;36.2;291.5;3.4;248.2;50.00;839;5711.4
16-12-21;11:15;36.5;294.4;3.5;249.2;50.02;855;5711.5
16-12-21;11:18;36.8;292.5;3.4;248.2;50.07;850;5711.5
16-12-21;11:21;36.8;292.9;3.5;249.2;50.03;850;5711.6
16-12-21;11:24;36.8;293.4;3.5;248.2;50.03;853;5711.6
16-12-21;11:27;37.0;293.9;3.5;247.3;50.05;871;5711.7
16-12-21;11:30;37.4;290.4;3.5;248.2;50.04;877;5711.7
16-12-21;11:33;37.1;287.9;3.6;247.3;50.05;888;5711.7
16-12-21;11:36;37.6;292.6;3.7;247.3;49.97;899;5711.8
16-12-21;11:39;37.6;292.3;3.6;248.2;50.05;897;5711.8
16-12-21;11:42;37.7;292.3;3.7;248.2;50.05;907;5711.9
16-12-21;11:45;37.6;291.0;3.7;248.2;50.05;914;5711.9
16-12-21;11:48;37.9;288.5;3.6;247.3;50.03;911;5712.0
16-12-21;11:51;38.0;290.1;3.7;247.3;50.01;912;5712.0
16-12-21;11:54;38.0;290.6;3.8;247.3;50.03;911;5712.1
16-12-21;11:57;38.3;290.6;3.7;247.3;50.06;905;5712.1
16-12-21;12:00;38.2;291.3;3.6;248.2;50.02;893;5712.1
16-12-21;12:03;38.3;285.3;3.6;248.2;50.03;884;5712.2
16-12-21;12:06;38.4;287.5;3.6;246.3;50.02;887;5712.2
16-12-21;12:09;38.2;284.9;3.6;247.3;50.04;894;5712.3
16-12-21;12:12;38.5;289.1;3.5;247.3;50.05;881;5712.3
16-12-21;12:15;38.4;288.8;3.7;248.2;50.05;903;5712.4
16-12-21;12:18;38.6;285.3;3.7;246.3;50.06;903;5712.4
16-12-21;12:21;38.5;286.5;3.5;246.3;50.04;890;5712.5
16-12-21;12:24;38.7;293.5;3.5;248.2;50.06;850;5712.5
16-12-21;12:27;38.6;290.3;3.5;247.3;50.05;843;5712.5
16-12-21;12:30;38.5;287.4;3.4;248.2;50.06;846;5712.6
16-12-21;12:33;38.5;286.5;3.4;247.3;50.02;832;5712.6
16-12-21;12:36;38.4;287.4;3.3;248.2;50.06;832;5712.7
16-12-21;12:39;38.5;286.2;3.3;248.2;50.05;828;5712.7
16-12-21;12:42;38.6;287.1;3.3;247.3;50.06;814;5712.8
16-12-21;12:45;38.6;283.0;3.3;246.3;50.06;807;5712.8
16-12-21;12:48;38.5;286.3;3.3;247.3;50.05;807;5712.8
16-12-21;12:51;38.4;287.1;3.3;247.3;50.06;803;5712.9
16-12-21;12:54;38.4;285.2;3.3;247.3;50.05;801;5712.9
16-12-21;12:57;39.0;286.8;3.3;247.3;50.06;801;5713.0
16-12-21;13:00;38.6;287.1;3.3;247.3;50.05;803;5713.0
16-12-21;13:03;38.7;292.0;3.2;246.3;50.01;785;5713.0
16-12-21;13:06;38.5;289.8;3.3;247.3;50.02;789;5713.1
16-12-21;13:09;38.4;290.3;3.2;247.3;50.03;778;5713.1
16-12-21;13:12;38.4;290.1;3.1;247.3;50.03;772;5713.1
16-12-21;13:15;38.6;290.1;3.1;247.3;50.03;770;5713.2
16-12-21;13:18;38.6;294.1;3.1;247.3;50.07;753;5713.2
16-12-21;13:21;38.6;293.2;3.1;248.2;50.05;754;5713.3
16-12-21;13:24;38.4;290.7;3.0;247.3;50.03;736;5713.3
16-12-21;13:27;38.5;297.0;2.9;248.2;50.03;714;5713.3
16-12-21;13:30;38.4;295.8;2.9;247.3;50.01;718;5713.4
16-12-21;13:33;38.2;296.0;2.9;247.3;50.03;716;5713.4
16-12-21;13:36;38.3;291.7;2.9;248.2;50.02;706;5713.4
16-12-21;13:39;38.3;293.8;2.8;248.2;50.03;688;5713.5
16-12-21;13:42;38.0;293.9;2.8;247.3;50.04;681;5713.5
16-12-21;13:45;37.9;289.1;2.7;248.2;50.03;663;5713.5
16-12-21;13:48;38.0;297.2;2.6;247.3;50.05;644;5713.6
16-12-21;13:51;37.9;295.1;2.6;248.2;50.06;631;5713.6
16-12-21;13:54;37.8;295.0;2.6;248.2;50.05;613;5713.6
16-12-21;13:57;37.8;296.3;2.3;248.2;50.07;591;5713.7
16-12-21;14:00;37.7;291.7;2.4;247.3;50.03;556;5713.7
16-12-21;14:03;37.6;295.7;2.0;248.2;50.03;512;5713.7
16-12-21;14:06;37.6;295.8;2.0;248.2;50.01;477;5713.7
16-12-21;14:09;37.1;298.0;2.0;248.2;50.01;483;5713.8
16-12-21;14:12;37.2;294.4;1.9;247.3;50.01;460;5713.8
16-12-21;14:15;37.0;291.9;1.9;248.2;49.98;434;5713.8
16-12-21;14:18;36.9;296.1;1.7;248.2;50.00;384;5713.8
16-12-21;14:21;36.8;293.5;1.5;248.2;50.02;372;5713.9
16-12-21;14:24;36.8;295.4;1.6;247.3;50.03;395;5713.9
16-12-21;14:27;36.5;297.0;1.6;248.2;50.05;395;5713.9
16-12-21;14:30;36.8;297.9;1.6;247.3;50.02;396;5713.9
16-12-21;14:33;36.4;303.5;1.2;247.3;50.04;285;5713.9
16-12-21;14:36;36.1;307.0;0.4;247.3;50.04;77;5713.9
16-12-21;14:39;35.6;287.6;0.3;247.3;50.04;49;5713.9
16-12-21;14:42;35.5;277.5;0.2;248.2;50.04;42;5713.9
16-12-21;14:45;35.4;279.1;0.2;247.3;50.03;38;5713.9
16-12-21;14:48;35.0;279.3;0.2;248.2;50.03;33;5714.0
16-12-21;14:51;35.0;283.0;0.1;247.3;50.03;28;5714.0
16-12-21;14:54;34.8;280.0;0.2;248.2;50.02;22;5714.0
16-12-21;14:57;34.6;277.7;0.1;248.2;50.03;20;5714.0
16-12-21;15:00;34.2;270.1;0.1;248.2;50.06;15;5714.0
16-12-21;15:03;34.2;269.8;0.0;247.3;50.04;11;5714.0
16-12-21;15:06;34.1;267.6;0.0;248.2;50.05;10;5714.0
16-12-21;15:09;34.0;267.9;0.0;247.3;50.03;7;5714.0
16-12-21;15:12;33.9;267.0;0.0;247.3;50.03;2;5714.0
16-12-21;15:15;33.7;228.5;0.0;247.3;50.06;2;5714.0
16-12-21;15:18;33.5;162.0;0.0;247.3;50.06;0;5714.0
16-12-21;15:21;33.3;150.0;0.0;245.3;50.02;0;5714.0
16-12-22;08:18;24.2;283.7;0.1;243.4;50.03;15;5714.0
16-12-22;08:21;24.6;281.1;0.2;243.4;2.62;40;5714.0
16-12-22;08:24;25.7;297.0;0.4;244.3;50.04;71;5714.0
16-12-22;08:27;26.1;310.8;0.4;243.4;50.04;73;
16-12-22;08:30;26.8;306.7;0.4;243.4;50.02;86;5714.0
16-12-22;08:33;27.2;304.1;0.5;243.4;50.03;524;5714.0
16-12-22;08:36;27.5;306.8;0.5;243.4;50.03;126;5714.0
16-12-22;08:39;27.9;308.6;0.7;243.4;50.03;141;5714.0
16-12-22;08:42;28.3;309.0;0.7;244.3;50.07;155;5714.0
16-12-22;08:45;29.0;313.6;0.7;244.3;50.05;154;5714.0
16-12-22;08:48;29.7;314.2;0.8;245.3;50.07;172;5714.0
16-12-22;08:51;30.2;315.2;0.7;243.4;50.05;140;5714.0
16-12-22;08:54;30.2;307.9;0.4;243.4;50.04;105;5714.0
16-12-22;08:57;30.3;293.5;0.4;243.4;50.03;86;5714.0
16-12-22;09:00;30.3;300.5;0.5;243.4;50.06;99;5714.0
16-12-22;09:03;30.5;305.5;0.5;243.4;50.07;100;5714.0
16-12-22;09:06;30.4;317.5;1.1;243.4;50.04;252;5714.0
16-12-22;09:09;30.9;319.7;1.2;244.3;50.04;296;5714.1
16-12-22;09:12;30.9;314.2;1.4;243.4;50.05;330;5714.1
16-12-22;09:15;31.2;309.9;1.6;243.4;49.99;351;5714.1
16-12-22;09:18;31.5;316.9;1.6;244.3;50.05;403;5714.1
16-12-22;09:21;31.8;315.6;1.7;243.4;50.06;394;5714.1
16-12-22;09:24;32.0;313.3;1.8;245.3;50.05;440;5714.2
16-12-22;09:27;32.2;310.8;1.9;244.3;50.05;472;5714.2
16-12-22;09:30;32.5;309.9;2.2;244.3;50.05;517;5714.2
16-12-22;09:33;32.6;316.6;2.1;244.3;50.06;507;5714.2
16-12-22;09:36;32.7;308.0;2.1;243.4;50.10;529;5714.2
16-12-22;09:39;33.0;306.2;2.3;244.3;50.07;544;5714.3
16-12-22;09:42;33.3;310.4;2.3;244.3;50.08;552;5714.3
16-12-22;09:45;33.3;308.4;2.4;245.3;50.06;584;5714.3
16-12-22;09:48;33.7;308.3;2.4;244.3;50.07;580;5714.4
16-12-22;09:51;34.0;301.3;2.5;244.3;50.07;591;5714.4
16-12-22;09:54;33.8;306.0;2.4;244.3;50.07;602;5714.4
16-12-22;09:57;34.1;308.9;2.5;245.3;50.09;623;5714.5
16-12-22;10:00;34.4;306.0;2.5;245.3;50.04;633;5714.5
16-12-22;10:03;34.4;308.7;2.6;245.3;50.04;628;5714.5
16-12-22;10:06;34.7;306.2;2.7;245.3;50.02;664;5714.5
16-12-22;10:09;34.6;304.8;2.7;245.3;50.01;680;5714.6
16-12-22;10:12;34.9;306.0;2.9;245.3;50.00;686;5714.6
16-12-22;10:15;35.0;295.0;2.6;244.3;50.08;682;5714.6
16-12-22;10:18;35.4;300.7;2.8;244.3;50.10;671;5714.7
16-12-22;10:21;35.5;299.1;2.8;246.3;50.03;682;5714.7
16-12-22;10:24;35.6;297.8;2.7;244.3;50.04;673;5714.7
16-12-22;10:27;35.4;294.5;2.8;244.3;50.06;703;5714.8
16-12-22;10:30;35.5;301.0;2.8;244.3;50.02;689;5714.8
16-12-22;10:33;35.7;292.2;2.8;244.3;50.03;687;5714.9
16-12-22;10:36;36.0;294.7;2.9;244.3;50.05;692;5714.9
16-12-22;10:39;36.0;298.9;3.0;244.3;50.03;707;5714.9
16-12-22;10:42;36.1;296.0;2.9;244.3;50.04;718;5715.0
16-12-22;10:45;36.1;294.5;3.0;243.4;50.05;719;5715.0
16-12-22;10:48;36.1;293.5;3.1;245.3;50.05;742;5715.0
16-12-22;10:51;36.4;295.6;2.1;246.3;50.04;374;5715.1
16-12-22;10:54;36.3;289.1;3.0;248.2;50.06;753;5715.1
16-12-22;10:57;36.7;293.5;2.9;248.2;50.05;736;5715.1
16-12-22;11:00;36.7;296.0;3.1;247.3;50.04;763;5715.2
16-12-22;11:03;36.8;298.3;3.1;248.2;50.07;741;5715.2
16-12-22;11:06;36.8;292.5;3.1;248.2;50.02;758;5715.3
16-12-22;11:09;36.7;294.7;3.1;248.2;50.03;743;5715.3
16-12-22;11:12;37.1;291.7;2.9;247.3;50.04;734;5715.3
16-12-22;11:15;36.9;290.7;3.0;246.3;50.03;744;5715.4
16-12-22;11:18;37.0;294.5;3.0;248.2;50.06;765;5715.4
16-12-22;11:21;37.0;292.3;3.1;247.3;50.04;778;5715.4
16-12-22;11:24;37.0;291.2;3.0;248.2;50.03;752;5715.5
16-12-22;11:27;37.1;292.6;3.1;247.3;50.04;767;5715.5
16-12-22;11:30;37.2;294.1;3.1;247.3;50.04;777;5715.6
16-12-22;11:33;37.2;292.6;3.0;248.2;50.01;754;5715.6
16-12-22;11:36;37.4;294.1;3.1;247.3;50.03;775;5715.6
16-12-22;11:39;37.2;294.2;3.1;247.3;50.04;747;5715.7
16-12-22;11:42;37.5;294.4;3.1;247.3;50.02;769;5715.7
16-12-22;11:45;37.6;296.0;2.9;247.3;50.05;724;5715.7
16-12-22;11:48;37.5;292.6;3.1;247.3;50.02;742;5715.8
16-12-22;11:51;37.5;295.3;3.1;248.2;50.06;773;5715.8
16-12-22;11:54;37.9;289.8;3.1;248.2;50.04;770;5715.9
16-12-22;11:57;37.6;293.1;3.0;247.3;50.05;743;5715.9
16-12-22;12:00;37.6;290.9;3.0;247.3;50.02;745;5715.9
16-12-22;12:03;37.8;291.2;3.0;247.3;50.03;734;5716.0
16-12-22;12:06;37.7;295.6;3.0;247.3;50.03;739;5716.0
16-12-22;12:09;37.7;293.4;3.1;247.3;50.05;747;5716.0
16-12-22;12:12;37.8;289.5;3.1;248.2;50.05;766;5716.1
16-12-22;12:15;37.9;291.9;3.0;247.3;50.10;740;5716.1
16-12-22;12:18;37.9;291.5;3.1;247.3;50.07;748;5716.2
16-12-22;12:21;37.8;291.7;2.9;248.2;50.06;715;5716.2
16-12-22;12:24;37.8;292.5;2.8;247.3;50.06;692;5716.2
16-12-22;12:27;37.7;293.5;3.0;247.3;50.06;707;5716.3
16-12-22;12:30;37.8;293.5;2.8;248.2;50.07;692;5716.3
16-12-22;12:33;37.9;295.7;2.9;247.3;50.01;710;5716.3
16-12-22;12:36;37.7;294.4;2.9;246.3;50.02;710;5716.4
16-12-22;12:39;37.6;293.5;2.8;247.3;50.03;681;5716.4
16-12-22;12:42;37.7;293.7;2.6;247.3;50.04;651;5716.4
16-12-22;12:45;37.5;295.1;2.7;248.2;50.03;657;5716.5
16-12-22;12:48;37.7;292.8;2.7;247.3;50.06;644;5716.5
16-12-22;12:51;37.7;293.9;2.4;247.3;50.05;622;5716.5
16-12-22;12:54;37.6;294.4;2.5;247.3;50.06;626;5716.6
16-12-22;12:57;37.5;288.5;2.5;247.3;50.03;618;5716.6
16-12-22;13:00;37.7;291.0;2.4;247.3;50.02;609;5716.6
16-12-22;13:03;37.6;294.2;2.5;246.3;49.95;591;5716.6
16-12-22;13:06;37.5;292.6;2.3;246.3;50.02;547;5716.7
16-12-22;13:09;37.5;295.7;2.2;245.3;50.02;545;5716.7
16-12-22;13:12;37.5;298.9;2.3;247.3;50.02;561;5716.7
16-12-22;13:15;37.2;295.7;2.3;247.3;50.03;549;5716.8
16-12-22;13:18;37.4;296.4;2.1;247.3;50.04;531;5716.8
16-12-22;13:21;37.2;294.1;2.0;247.3;50.03;493;5716.8
16-12-22;13:24;37.2;295.0;1.9;247.3;50.03;472;5716.8
16-12-22;13:27;37.0;297.8;1.9;247.3;50.03;467;5716.9
16-12-22;13:30;36.9;295.7;1.9;246.3;50.02;450;5716.9
16-12-22;13:33;37.1;301.4;1.8;247.3;50.01;446;5716.9
16-12-22;13:36;37.0;302.0;2.0;247.3;49.96;455;5716.9
16-12-22;13:39;36.8;297.2;1.7;247.3;50.01;436;5716.9
16-12-22;13:42;36.8;301.1;1.7;247.3;50.01;411;5717.0
16-12-22;13:45;36.4;303.6;1.7;246.3;50.02;400;5717.0
16-12-22;13:48;36.5;294.1;1.5;248.2;10.09;381;5717.0
16-12-22;13:51;36.3;303.3;1.5;247.3;50.06;366;5717.0
16-12-22;13:54;36.5;32.2;1.4;248.2;50.05;355;5717.0
16-12-22;13:57;36.4;301.9;1.4;248.2;50.06;322;5717.1
16-12-22;14:00;36.3;300.0;1.3;247.3;50.03;311;5717.1
16-12-22;14:03;36.1;297.6;1.2;248.2;50.03;279;5717.1
16-12-22;14:06;36.0;299.7;1.1;247.3;50.03;274;5717.1
16-12-22;14:09;35.7;301.3;1.2;247.3;50.00;270;5717.1
16-12-22;14:12;35.7;304.8;1.1;248.2;50.04;262;5717.1
16-12-22;14:15;35.7;299.1;1.1;247.3;50.03;253;5717.1
16-12-22;14:18;35.5;302.1;1.0;247.3;50.03;234;5717.2
16-12-22;14:21;35.5;295.1;0.9;247.3;50.03;214;5717.2
16-12-22;14:24;35.4;304.3;1.1;248.2;49.99;221;5717.2
16-12-22;14:27;35.4;298.9;0.8;247.3;50.03;212;5717.2
16-12-22;14:30;35.3;300.0;0.8;247.3;50.02;194;5717.2
16-12-22;14:33;35.2;300.1;0.7;246.3;50.08;161;5717.2
16-12-22;14:36;35.0;302.3;0.4;247.3;50.05;78;5717.2
16-12-22;14:39;34.8;287.4;0.3;247.3;50.03;51;5717.2
16-12-22;14:42;34.7;278.6;0.2;246.3;50.05;44;5717.2
16-12-22;14:45;34.4;281.9;0.2;247.3;50.05;39;5717.2
16-12-22;14:48;34.4;284.4;0.1;246.3;50.02;33;5717.2
16-12-22;14:51;34.2;283.3;0.1;247.3;50.04;29;5717.2
16-12-22;14:54;;279.4;0.1;247.3;50.05;23;5717.2
16-12-22;14:57;33.9;281.1;0.1;247.3;50.06;19;5717.2
16-12-22;15:00;33.9;272.7;0.1;247.3;50.04;14;5717.2
16-12-22;15:03;33.9;274.0;0.0;247.3;50.04;10;5717.2
16-12-22;15:06;33.7;268.7;0.0;246.3;50.04;7;5717.2
16-12-22;15:09;33.5;268.5;0.0;247.3;50.03;3;5717.2
16-12-22;15:12;33.3;271.8;0.0;247.3;50.03;0;5717.2
16-12-22;15:15;33.2;186.6;0.0;246.3;50.02;0;5717.2
16-12-22;15:18;33.1;140.1;0.0;246.3;50.03;0;5717.2
16-12-23;08:15;24.6;278.9;0.1;245.3;50.01;14;5717.2
16-12-23;08:18;25.0;286.5;0.1;245.3;50.03;26;5717.2
16-12-23;08:21;25.3;287.5;0.2;245.3;50.03;32;5717.2
16-12-23;08:24;25.7;287.4;0.1;244.3;50.03;25;5717.2
16-12-23;08:27;26.1;275.8;0.2;243.4;49.98;27;5717.2
16-12-23;08:30;26.4;289.7;0.2;244.3;50.03;34;5717.2
16-12-23;08:33;26.4;286.3;0.1;244.3;50.06;24;5717.2
16-12-23;08:36;26.4;272.4;0.1;244.3;50.03;28;5717.2
16-12-23;08:39;26.8;274.9;0.1;244.3;50.00;23;5717.2
16-12-23;08:42;27.5;281.5;0.1;244.3;50.02;16;5717.2
16-12-23;08:45;27.5;260.8;0.0;244.3;50.03;5;5717.2
16-12-23;08:48;27.5;257.8;0.0;244.3;50.08;3;5717.2
16-12-23;08:51;27.9;254.1;0.0;244.3;50.02;2;5717.2
16-12-23;08:54;27.5;211.5;0.0;244.3;50.01;0;5717.2
16-12-23;08:57;27.9;272.1;0.0;244.3;50.02;0;5717.2
16-12-23;09:00;27.9;284.7;0.0;244.3;50.01;0;5717.2
16-12-23;09:03;27.9;294.1;0.0;244.3;50.01;0;5717.2
16-12-23;09:06;27.9;300.1;0.0;243.4;50.01;0;5717.2
16-12-23;09:09;27.9;316.8;0.0;243.4;50.03;0;5717.2
16-12-23;09:12;27.9;308.2;0.0;243.4;50.01;0;5717.2
16-12-23;09:15;27.9;314.5;0.0;243.4;50.03;0;5717.2
16-12-23;09:18;27.9;321.3;0.0;243.4;50.03;0;5717.2
16-12-23;09:21;27.9;335.3;0.0;243.4;50.06;0;5717.2
16-12-23;09:24;27.9;327.8;0.0;243.4;50.04;0;5717.2
16-12-23;09:27;27.9;327.6;0.0;243.4;50.04;0;5717.2
16-12-23;09:30;28.3;329.2;0.0;244.3;50.06;0;5717.2
16-12-23;09:33;28.3;322.9;0.0;244.3;50.06;0;5717.2
16-12-23;09:42;28.6;280.5;0.1;244.3;50.06;11;5717.2
16-12-23;09:45;29.0;270.9;0.1;244.3;50.09;29;5717.2
16-12-23;09:48;29.0;292.6;0.1;245.3;50.07;30;5717.2
16-12-23;09:51;29.4;281.3;0.2;243.4;50.06;34;5717.2
16-12-23;09:54;29.4;274.5;0.1;244.3;50.06;33;5717.3
16-12-23;09:57;29.7;288.1;0.2;244.3;50.08;32;5717.3
16-12-23;10:00;30.2;282.8;0.1;244.3;50.03;31;5717.3
16-12-23;10:03;30.1;295.3;0.2;243.4;50.04;47;5717.3
16-12-23;10:06;30.2;290.0;0.2;244.3;50.03;44;5717.3
16-12-23;10:09;30.4;289.0;0.2;243.4;50.02;35;5717.3
16-12-23;10:12;30.3;287.8;0.1;244.3;50.06;30;5717.3
16-12-23;10:15;30.4;282.2;0.1;243.4;50.06;23;5717.3
16-12-23;10:18;30.4;275.0;0.1;244.3;50.05;21;5717.3
16-12-23;10:21;30.4;286.8;0.1;244.3;50.04;20;5717.3
16-12-23;10:24;30.4;287.9;0.1;243.4;50.05;15;5717.3
16-12-23;10:27;30.4;277.1;0.1;243.4;50.05;16;5717.3
16-12-23;10:30;30.7;279.3;0.1;243.4;50.05;16;5717.3
16-12-23;10:33;30.5;285.0;0.1;244.3;50.05;16;5717.3
16-12-23;10:36;30.5;281.2;0.1;244.3;50.03;19;5717.3
16-12-23;10:39;30.7;283.5;0.1;243.4;50.00;17;5717.3
16-12-23;10:42;30.5;279.1;0.0;243.4;50.03;13;5717.3
16-12-23;10:45;30.7;272.4;0.1;242.4;50.08;18;5717.3
16-12-23;10:48;30.7;277.4;0.1;243.4;50.06;20;5717.3
16-12-23;10:51;30.8;261.9;0.1;243.4;50.04;20;5717.3
16-12-23;10:54;30.8;284.6;0.2;244.3;50.06;37;5717.3
16-12-23;10:57;30.8;288.4;0.2;244.3;50.06;34;5717.3
16-12-23;11:00;31.0;282.1;0.1;243.4;50.00;29;5717.3
16-12-23;11:03;30.8;268.5;0.1;243.4;50.01;23;5717.3
16-12-23;11:06;30.8;280.5;0.2;243.4;50.02;30;5717.3
16-12-23;11:09;30.9;294.4;0.3;244.3;49.99;45;5717.3
16-12-23;11:12;31.1;288.5;0.2;242.4;50.03;34;5717.3
16-12-23;11:15;30.9;271.5;0.1;243.4;50.01;28;5717.3
16-12-23;11:18;31.2;280.2;0.1;243.4;50.04;28;5717.3
16-12-23;11:21;31.2;278.1;0.1;243.4;50.04;28;5717.3
16-12-23;11:24;31.2;290.4;0.1;243.4;50.06;28;5717.3
16-12-23;11:27;30.9;277.0;0.1;243.4;50.05;30;5717.3
16-12-23;11:30;31.2;284.7;0.2;243.4;50.06;30;5717.3
16-12-23;11:33;31.2;276.5;0.1;243.4;50.04;18;5717.3
16-12-23;11:36;31.4;278.4;0.1;243.4;50.05;17;5717.3
16-12-23;11:39;31.1;269.9;0.1;242.4;50.04;14;5717.3
16-12-23;11:42;31.1;269.3;0.1;242.4;50.05;13;5717.3
16-12-23;11:45;31.2;263.6;0.1;243.4;50.03;11;5717.3
16-12-23;11:48;31.1;274.2;0.0;243.4;50.06;10;5717.3
16-12-23;11:51;31.1;269.6;0.1;243.4;50.05;15;5717.3
16-12-23;11:54;31.2;260.8;0.0;243.4;50.06;12;5717.3
16-12-23;11:57;31.2;265.1;0.1;243.4;50.07;12;5717.3
16-12-23;12:00;31.2;277.2;0.1;243.4;50.06;14;5717.3
16-12-23;12:03;31.2;263.0;0.1;243.4;50.07;12;5717.3
16-12-23;12:06;31.2;268.2;0.0;243.4;50.06;11;5717.3
16-12-23;12:09;31.4;272.6;0.0;243.4;50.05;11;5717.3
16-12-23;12:12;31.2;275.0;0.1;243.4;50.02;24;5717.3
16-12-23;12:15;31.2;281.2;0.1;243.4;50.06;29;5717.3
16-12-23;12:18;31.5;274.5;0.1;243.4;50.07;23;5717.3
16-12-23;12:21;31.6;283.8;0.1;243.4;50.04;30;5717.3
16-12-23;12:24;31.5;293.4;0.3;243.4;50.01;50;5717.3
16-12-23;12:27;31.5;298.2;0.2;243.4;50.04;44;5717.3
16-12-23;12:30;31.4;296.3;0.3;244.3;50.06;51;5717.3
16-12-23;12:33;31.6;283.7;0.2;243.4;50.03;39;5717.3
16-12-23;12:36;31.5;280.8;0.1;243.4;50.05;35;5717.3
16-12-23;12:39;31.5;287.9;0.2;244.3;50.04;35;5717.3
16-12-23;12:42;31.6;286.3;0.2;244.3;49.99;34;5717.3
16-12-23;12:45;31.6;300.4;0.2;244.3;50.05;33;5717.3
16-12-23;12:48;31.5;282.8;0.1;243.4;50.04;23;5717.3
16-12-23;12:51;31.6;288.7;0.1;244.3;50.06;32;5717.3
16-12-23;12:54;31.5;279.0;0.2;243.4;50.06;32;5717.3
16-12-23;12:57;31.5;283.3;0.1;244.3;50.04;34;5717.3
16-12-23;13:00;31.6;292.3;0.1;243.4;50.03;31;5717.3
16-12-23;13:03;31.7;274.0;0.1;243.4;50.06;26;5717.3
16-12-23;13:06;31.7;289.1;0.1;244.3;50.03;24;5717.3
16-12-23;13:09;31.7;276.5;0.2;243.4;50.04;31;5717.3
16-12-23;13:12;31.7;274.5;0.2;243.4;50.03;49;5717.3
16-12-23;13:15;31.9;302.7;0.4;243.4;50.04;64;5717.3
16-12-23;13:18;31.8;290.9;0.2;243.4;50.03;42;5717.3
16-12-23;13:21;31.7;299.7;0.4;244.3;50.02;74;5717.3
16-12-23;13:24;31.9;292.8;0.3;244.3;50.07;52;5717.3
16-12-23;13:27;32.0;293.7;0.3;243.4;50.03;60;5717.4
16-12-23;13:30;31.9;273.7;0.4;244.3;50.02;82;5717.4
16-12-23;13:33;32.2;257.9;0.7;244.3;50.04;139;5717.4
16-12-23;13:36;32.0;298.0;0.4;244.3;50.04;78;5717.4
16-12-23;13:39;32.0;301.4;0.5;244.3;50.03;106;5717.4
16-12-23;13:42;32.4;309.6;0.7;244.3;50.03;184;5717.4
16-12-23;13:45;32.4;296.7;0.5;245.3;50.05;99;5717.4
16-12-23;13:48;32.2;291.3;0.2;244.3;50.04;46;5717.4
16-12-23;13:51;32.3;283.4;0.3;245.3;49.98;43;5717.4
16-12-23;13:54;32.3;277.8;0.1;245.3;50.04;33;5717.4
16-12-23;13:57;32.2;276.8;0.1;245.3;50.04;23;5717.4
16-12-23;14:00;32.0;265.8;0.0;244.3;50.02;12;5717.4
16-12-23;14:03;32.0;270.9;0.1;243.4;49.97;16;5717.4
16-12-23;14:06;32.0;270.7;0.1;244.3;50.02;21;5717.4
16-12-23;14:09;32.2;278.4;0.1;243.4;50.03;16;5717.4
16-12-23;14:12;32.2;275.6;0.0;243.4;50.00;11;5717.4
16-12-23;14:15;32.0;270.4;0.0;243.4;50.03;1;5717.4
16-12-23;14:18;31.8;227.1;0.0;243.4;50.03;4;5717.4
16-12-23;14:21;31.8;249.9;0.0;243.4;50.03;4;5717.4
16-12-23;14:24;31.9;272.3;0.0;243.4;50.07;11;5717.4
16-12-23;14:27;31.8;256.0;0.0;243.4;50.03;0;5717.4
16-12-23;14:30;31.7;251.0;0.0;243.4;50.02;0;5717.4
16-12-23;14:33;31.7;284.1;0.0;243.4;50.02;0;5717.4
16-12-23;14:36;31.6;293.1;0.0;243.4;50.06;0;5717.4
16-12-23;14:39;31.5;290.6;0.0;243.4;50.05;0;5717.4
16-12-23;14:42;31.5;269.2;0.0;243.4;50.03;0;5717.4
16-12-23;14:45;31.5;246.9;0.0;244.3;50.04;0;5717.4
16-12-23;14:48;31.4;217.5;0.0;243.4;50.05;0;5717.4
16-12-23;14:51;31.4;208.3;0.0;245.3;50.03;0;5717.4
16-12-23;14:54;31.2;246.3;0.0;243.4;50.04;0;5717.4
16-12-23;14:57;31.2;193.7;0.0;244.3;50.06;0;5717.4
16-12-23;15:00;31.1;151.4;0.0;244.3;50.02;0;5717.4
16-12-24;08:51;26.1;272.1;0.0;243.4;50.05;13;5717.4
16-12-24;08:54;26.4;278.6;0.0;244.3;50.05;14;5717.4
16-12-24;08:57;26.8;277.2;0.1;243.4;50.04;22;5717.4
16-12-24;09:00;26.8;283.4;0.1;243.4;50.03;25;5717.4
16-12-24;09:03;27.2;266.6;0.2;242.4;50.06;33;5717.4
16-12-24;09:06;27.5;277.0;0.1;243.4;50.06;19;5717.4
16-12-24;09:09;27.5;275.6;0.0;243.4;50.07;7;5717.4
16-12-24;09:12;27.5;271.1;0.0;243.4;50.06;6;5717.4
16-12-24;09:15;27.9;274.6;0.0;243.4;50.07;2;5717.4
16-12-24;09:18;28.3;4.8;0.0;243.4;50.06;7;5717.4
16-12-24;09:21;28.6;282.1;0.1;242.4;50.06;23;5717.4
16-12-24;09:24;29.0;281.8;0.0;244.3;50.03;25;5717.4
16-12-24;09:27;29.4;299.7;0.2;245.3;50.05;54;5717.4
16-12-24;09:30;29.7;306.2;0.3;245.3;50.06;51;5717.4
16-12-24;09:33;29.7;292.5;0.2;246.3;50.07;34;5717.4
16-12-24;09:36;29.7;277.8;0.2;244.3;50.05;43;5717.4
16-12-24;09:39;30.1;287.8;0.2;244.3;50.04;40;5717.4
16-12-24;09:42;30.1;283.0;0.2;245.3;50.06;44;5717.4
16-12-24;09:45;30.3;288.7;0.3;245.3;50.06;63;5717.4
16-12-24;09:48;30.4;302.9;0.4;244.3;50.03;79;5717.4
16-12-24;09:51;30.5;299.4;0.4;245.3;50.04;82;5717.4
16-12-24;09:54;30.8;310.2;0.5;245.3;50.05;118;5717.4
16-12-24;09:57;30.5;298.9;0.5;245.3;50.06;99;5717.4
16-12-24;10:00;31.0;313.0;0.5;246.3;50.06;130;5717.4
16-12-24;10:03;30.9;304.2;0.7;245.3;50.05;141;5717.5
16-12-24;10:06;31.2;311.4;0.6;246.3;50.05;138;5717.5
16-12-24;10:09;31.2;313.3;0.7;246.3;50.05;149;5717.5
16-12-24;10:12;31.1;313.1;0.7;245.3;50.03;157;5717.5
16-12-24;10:15;31.4;301.3;0.5;245.3;50.04;105;5717.5
16-12-24;10:18;31.6;303.9;0.8;245.3;50.06;188;5717.5
16-12-24;10:21;31.8;306.0;1.2;245.3;50.06;297;5717.5
16-12-24;10:24;32.0;314.7;1.2;245.3;50.04;301;5717.5
16-12-24;10:27;32.0;312.8;1.1;246.3;50.06;270;5717.5
16-12-24;10:30;32.4;298.6;2.3;247.3;50.03;585;5717.6
16-12-24;10:33;32.5;314.0;2.3;246.3;49.98;554;5717.6
16-12-24;10:36;32.6;301.6;1.1;246.3;50.07;261;5717.6
16-12-24;10:39;32.4;297.5;0.5;244.3;50.06;109;5717.6
16-12-24;10:42;32.4;296.3;0.3;245.3;50.08;65;5717.6
16-12-24;10:45;32.4;302.6;0.4;245.3;50.07;86;5717.6
16-12-24;10:48;32.5;307.6;0.6;246.3;50.07;120;5717.6
16-12-24;10:51;32.6;312.4;0.9;246.3;50.01;192;5717.6
16-12-24;10:54;32.6;303.5;0.8;246.3;50.08;181;5717.6
16-12-24;10:57;32.7;309.3;0.7;246.3;50.07;149;5717.6
16-12-24;11:00;32.6;303.8;0.7;245.3;50.06;157;5717.7
16-12-24;11:03;32.7;308.6;0.7;245.3;50.06;165;5717.7
16-12-24;11:06;33.0;309.5;1.1;246.3;50.04;273;5717.7
16-12-24;11:12;33.2;309.8;2.6;246.3;50.06;623;5717.7
16-12-24;11:15;33.4;298.2;0.0;245.3;50.08;227;5717.7
16-12-24;11:18;33.0;307.7;0.8;245.3;50.05;180;5717.7
16-12-24;11:21;33.1;298.3;0.6;245.3;50.06;141;5717.7
16-12-24;11:24;33.2;308.3;0.5;245.3;50.05;118;5717.8
16-12-24;11:27;33.1;303.5;0.5;12.9;50.06;115;5717.8
16-12-24;11:30;33.2;298.5;0.5;245.3;50.07;119;5717.8
16-12-24;11:33;33.2;310.8;0.0;246.3;50.05;147;5717.8
16-12-24;11:36;33.0;292.9;0.5;245.3;50.06;110;5717.8
16-12-24;11:39;33.0;297.6;0.3;245.3;50.10;54;5717.8
16-12-24;11:42;32.7;285.3;0.2;245.3;50.05;49;5717.8
16-12-24;11:45;32.9;289.0;0.3;244.3;50.03;58;5717.8
16-12-24;11:48;32.9;292.0;0.3;245.3;50.05;59;5717.8
16-12-24;11:51;32.7;293.9;0.4;245.3;50.05;70;5717.8
16-12-24;11:54;32.6;297.6;0.4;245.3;50.06;69;5717.8
16-12-24;11:57;32.7;296.7;0.3;246.3;50.05;64;5717.8
16-12-24;12:00;33.0;302.6;0.4;245.3;49.99;81;5717.8
16-12-24;12:03;32.6;289.7;0.3;243.4;50.03;48;5717.8
16-12-24;12:06;32.6;295.0;0.3;244.3;50.02;56;5717.8
16-12-24;12:09;32.6;295.7;0.2;245.3;50.05;46;5717.8
16-12-24;12:12;32.4;286.2;0.2;244.3;50.04;38;5717.8
16-12-24;12:15;32.4;289.4;0.1;244.3;50.05;34;5717.8
16-12-24;12:18;32.5;281.3;0.2;244.3;50.06;44;5717.8
16-12-24;12:21;32.5;295.4;0.3;243.4;50.07;52;5717.8
16-12-24;12:24;32.5;295.0;0.3;245.3;50.06;64;5717.8
16-12-24;12:27;32.5;297.0;0.4;245.3;50.06;81;5717.8
16-12-24;12:30;32.6;291.5;0.6;245.3;50.07;151;5717.8
16-12-24;12:33;32.6;296.7;0.4;244.3;50.05;85;5717.8
16-12-24;12:36;32.5;292.8;0.4;245.3;50.04;56;5717.8
16-12-24;12:39;32.4;293.7;0.2;245.3;50.06;47;5717.8
16-12-24;12:42;32.4;290.7;0.2;245.3;50.05;52;5717.8
16-12-24;12:45;32.4;284.1;0.2;244.3;50.03;38;5717.9
16-12-24;12:48;32.3;278.4;0.2;245.3;50.05;42;5717.9
16-12-24;12:51;32.2;285.2;0.2;245.3;50.05;35;5717.9
16-12-24;12:54;32.3;284.4;0.2;246.3;50.05;39;5717.9
16-12-24;12:57;32.3;281.1;0.1;245.3;50.05;30;5717.9
16-12-24;13:00;32.3;279.3;0.1;245.3;50.04;21;5717.9
16-12-24;13:03;32.2;279.4;0.1;243.4;50.03;19;5717.9
16-12-24;13:06;32.2;260.4;0.1;243.4;50.06;22;5717.9
16-12-24;13:09;32.0;275.9;0.1;244.3;50.05;19;5717.9
16-12-24;13:12;32.0;262.2;0.1;243.4;50.08;13;5717.9
16-12-24;13:15;32.2;268.3;0.0;243.4;50.05;13;5717.9
16-12-24;13:18;31.9;257.3;0.0;244.3;50.06;7;5717.9
16-12-24;13:21;31.9;251.6;0.0;244.3;50.06;10;5717.9
16-12-24;13:24;31.8;266.8;0.0;244.3;50.07;8;5717.9
16-12-24;13:27;31.8;279.4;0.0;244.3;50.07;10;5717.9
16-12-24;13:30;31.8;261.6;0.0;245.3;50.07;12;5717.9
16-12-24;13:33;31.8;249.9;0.1;244.3;50.03;14;5717.9
16-12-24;13:36;50.0;250.4;0.0;244.3;50.05;13;5717.9
16-12-24;13:39;31.7;251.9;0.0;244.3;50.03;8;5717.9
16-12-24;13:42;31.6;246.2;0.0;244.3;50.07;0;5717.9
16-12-24;13:45;31.6;209.1;0.0;244.3;50.05;0;5717.9
16-12-24;13:48;31.5;218.4;0.0;243.4;50.05;1;5717.9
16-12-24;13:51;31.5;223.0;0.0;244.3;50.04;0;5717.9
16-12-24;13:54;31.4;210.7;0.0;244.3;50.06;0;5717.9
16-12-24;13:57;31.4;232.9;0.0;244.3;50.06;0;5717.9
16-12-24;14:00;31.2;291.2;0.0;244.3;50.02;0;5717.9
16-12-24;14:03;31.2;288.8;0.1;245.3;50.05;0;5717.9
16-12-24;14:06;31.1;287.2;0.0;244.3;50.03;0;5717.9
16-12-24;14:09;31.1;280.0;0.0;245.3;50.03;0;5717.9
16-12-24;14:12;31.0;271.4;0.0;245.3;50.05;0;5717.9
16-12-24;14:15;31.0;269.3;0.0;245.3;50.06;0;5717.9
16-12-24;14:18;30.9;259.1;0.0;244.3;50.05;0;5717.9
16-12-24;14:24;30.8;235.2;0.0;245.3;50.05;0;5717.9
16-12-24;14:27;30.8;236.4;0.1;245.3;50.06;0;5717.9
16-12-24;14:30;30.8;228.0;0.0;244.3;50.04;0;5717.9
16-12-25;08:39;24.2;289.3;0.1;245.3;50.05;17;5717.9
16-12-25;08:42;25.3;262.7;0.1;242.4;50.01;32;5717.9
16-12-25;08:45;25.7;286.2;0.0;244.3;49.99;10;5717.9
16-12-25;08:48;25.3;220.3;0.0;244.3;50.04;0;5717.9
16-12-25;08:51;25.3;243.8;0.0;245.3;50.04;5;5717.9
16-12-25;08:54;25.7;202.1;0.0;243.4;50.02;0;5717.9
16-12-25;08:57;25.7;134.6;0.0;244.3;50.01;0;5717.9
16-12-25;09:00;25.7;155.2;0.0;244.3;50.03;4;5717.9
16-12-25;09:03;26.4;229.9;0.1;245.3;50.08;14;5717.9
16-12-25;09:06;26.4;216.2;0.0;244.3;50.02;0;5717.9
16-12-25;09:09;26.4;223.5;0.0;244.3;50.02;9;5717.9
16-12-25;09:12;27.2;269.0;0.1;245.3;50.02;18;5717.9
16-12-25;09:15;27.9;276.4;0.1;245.3;50.03;23;5717.9
16-12-25;09:18;27.9;285.6;0.1;245.3;50.03;28;5717.9
16-12-25;09:21;27.9;278.6;0.0;244.3;50.00;9;5717.9
16-12-25;09:24;27.9;232.7;0.0;244.3;49.99;0;5717.9
16-12-25;09:27;27.5;245.0;0.0;244.3;50.07;0;5717.9
16-12-25;09:30;27.9;233.9;0.0;245.3;50.03;0;5717.9
16-12-25;09:33;27.9;189.6;0.0;245.3;50.03;0;5717.9
16-12-25;09:36;27.9;122.1;0.0;246.3;50.03;0;5717.9
16-12-25;09:42;28.6;253.8;0.2;245.3;50.02;37;5717.9
16-12-25;09:45;29.7;266.0;0.1;244.3;50.02;36;5717.9
16-12-25;09:48;29.4;294.4;0.3;244.3;50.03;54;5717.9
16-12-25;09:51;29.7;296.4;0.5;244.3;50.04;126;5717.9
16-12-25;09:54;30.2;301.0;0.4;244.3;50.03;87;5717.9
16-12-25;09:57;30.3;264.1;0.7;244.3;50.02;155;5717.9
16-12-25;10:00;30.5;315.0;1.1;245.3;50.03;260;5717.9
16-12-25;10:03;30.7;287.4;0.9;243.4;50.01;184;5717.9
16-12-25;10:06;30.8;306.0;0.6;244.3;50.03;123;5717.9
16-12-25;10:09;30.5;298.8;0.4;246.3;50.01;68;5717.9
16-12-25;10:12;30.8;298.6;0.4;245.3;50.03;71;5717.9
16-12-25;10:15;30.8;298.0;0.5;245.3;50.04;102;5717.9
16-12-25;10:18;31.0;302.7;0.5;245.3;50.02;96;5717.9
16-12-25;10:21;31.0;292.8;0.4;245.3;50.01;66;5717.9
16-12-25;10:24;31.1;296.4;0.4;245.3;50.04;81;5718.0
16-12-25;10:27;31.2;298.2;0.5;244.3;50.02;108;5718.0
16-12-25;10:30;31.2;301.0;0.6;245.3;50.04;133;5718.0
16-12-25;10:33;31.5;312.7;0.7;246.3;50.03;162;5718.0
16-12-25;10:36;31.8;299.1;2.6;246.3;50.03;636;5718.0
16-12-25;10:39;32.0;294.8;1.2;245.3;50.03;278;5718.0
16-12-25;10:42;32.3;311.5;0.7;246.3;50.03;164;5718.0
16-12-25;10:45;32.2;296.3;0.8;247.3;50.05;197;5718.0
16-12-25;10:48;32.4;310.2;1.2;245.3;50.03;288;5718.1
16-12-25;10:51;32.0;296.6;0.8;245.3;50.05;191;5718.1
16-12-25;10:54;32.3;293.5;0.7;245.3;50.04;144;5718.1
16-12-25;10:57;32.4;294.5;0.5;245.3;50.02;102;5718.1
16-12-25;11:00;32.3;295.3;0.5;245.3;49.96;75;5718.1
16-12-25;11:06;32.7;305.4;1.2;246.3;50.02;290;5718.1
16-12-25;11:09;33.1;298.5;4.4;248.2;50.04;1095;5718.1
16-12-25;11:12;33.8;296.4;4.2;248.2;50.01;1064;5718.2
16-12-25;11:15;34.0;315.2;2.5;247.3;50.02;607;5718.2
16-12-25;11:18;34.5;301.7;1.0;245.3;50.02;247;5718.3
16-12-25;11:21;33.9;298.6;0.7;245.3;50.03;154;5718.3
16-12-25;11:24;33.5;297.5;0.5;245.3;50.0;78;5718.3
16-12-25;11:30;33.1;278.1;0.1;244.3;50.06;30;5718.3
16-12-25;11:33;33.1;275.6;0.2;245.3;50.04;33;5718.3
16-12-25;11:36;33.0;279.7;0.2;245.3;50.03;43;5718.3
16-12-25;11:39;32.9;277.1;0.2;245.3;50.03;44;5718.3
16-12-25;11:42;32.9;282.1;0.2;245.3;50.04;45;5718.3
16-12-25;11:45;32.9;282.8;0.2;244.3;50.05;50;5718.3
16-12-25;11:48;32.9;293.2;0.3;245.3;50.03;58;5718.3
16-12-25;11:51;32.9;294.8;0.3;245.3;50.04;57;5718.3
16-12-25;11:54;32.6;284.3;0.2;245.3;50.02;32;5718.3
16-12-25;11:57;32.6;281.8;0.2;244.3;50.03;33;5718.3
16-12-25;12:00;50.0;280.0;0.2;244.3;50.02;31;5718.3
16-12-25;12:03;32.4;281.2;0.1;244.3;50.03;22;5718.3
16-12-25;12:06;32.4;284.1;0.2;244.3;50.05;29;5718.3
16-12-25;12:09;32.3;256.9;0.0;244.3;50.04;14;5718.3
16-12-25;12:12;32.5;279.3;0.4;243.4;50.10;71;5718.3
16-12-25;12:15;32.5;296.6;0.3;245.3;50.04;56;5718.3
16-12-25;12:18;32.3;288.1;0.2;243.4;50.05;38;5718.3
16-12-25;12:21;32.4;286.9;0.1;243.4;50.06;36;5718.3
16-12-25;12:24;32.2;277.8;0.1;243.4;50.06;22;5718.3
16-12-25;12:27;32.3;251.6;0.1;243.4;50.03;15;5718.3
16-12-25;12:30;32.2;276.1;0.1;243.4;50.03;30;5718.3
16-12-25;12:33;32.2;263.0;0.1;244.3;50.06;21;5718.3
16-12-25;12:36;31.9;281.8;0.1;244.3;50.04;33;5718.3
16-12-25;12:39;31.9;296.9;0.3;245.3;50.03;54;5718.3
16-12-25;12:42;32.3;272.1;0.2;243.4;50.02;46;5718.3
16-12-25;12:45;32.2;275.2;0.1;244.3;50.04;32;5718.3
16-12-25;12:51;31.9;276.8;0.2;244.3;50.09;49;5718.3
16-12-25;12:54;32.0;299.8;0.5;244.3;50.05;110;5718.3
16-12-25;12:57;32.3;285.3;0.4;246.3;50.05;61;5718.3
16-12-25;13:00;32.3;302.4;0.5;244.3;50.04;96;5718.3
16-12-25;13:03;31.9;288.5;0.2;244.3;50.03;41;5718.3
16-12-25;13:06;32.0;293.4;0.4;243.4;50.03;59;5718.3
16-12-25;13:09;32.3;300.0;0.4;244.3;50.04;87;5718.3
16-12-25;13:12;32.2;296.6;0.5;243.4;50.03;113;5718.4
16-12-25;13:15;32.5;318.6;1.1;244.3;50.07;317;5718.4
16-12-25;13:18;32.5;291.6;1.4;244.3;50.05;296;5718.4
16-12-25;13:21;32.7;309.3;1.1;243.4;50.06;253;5718.4
16-12-25;13:24;32.6;292.2;0.6;244.3;50.07;153;5718.4
16-12-25;13:27;32.7;297.2;1.1;246.3;50.06;242;5718.4
16-12-25;13:30;32.7;300.4;0.8;243.4;50.07;174;5718.4
16-12-25;13:33;32.9;302.7;0.5;245.3;50.06;103;5718.4
16-12-25;13:36;32.6;297.0;0.4;244.3;50..80;79;5718.4
16-12-25;13:39;33.0;302.1;1.0;245.3;50.02;231;5718.4
16-12-25;13:42;32.6;294.5;0.4;244.3;50.05;87;5718.4
16-12-25;13:45;32.7;293.2;0.3;244.3;50.02;52;5718.4
16-12-25;13:48;32.5;291.6;0.2;244.3;50.03;47;5718.4
16-12-25;13:51;32.5;275.0;0.1;244.3;50.04;34;5718.5
16-12-25;13:54;32.4;271.8;0.1;244.3;50.06;15;5718.5
16-12-25;13:57;32.3;280.0;0.0;244.3;50.05;12;5718.5
16-12-25;14:00;32.3;267.0;0.1;245.3;50.03;13;5718.5
16-12-25;14:03;32.3;262.6;0.1;244.3;50.02;18;5718.5
16-12-25;14:06;32.4;267.6;0.0;244.3;50.03;10;5718.5
16-12-25;14:09;32.3;264.5;0.0;243.4;50.07;9;5718.5
16-12-25;14:12;32.0;263.0;0.0;244.3;50.01;8;5718.5
16-12-25;14:15;32.0;254.0;0.0;244.3;50.00;9;5718.5
16-12-25;14:18;32.0;248.2;0.0;244.3;50.04;12;5718.5
16-12-25;14:21;31.9;270.5;0.0;244.3;50.04;13;5718.5
16-12-25;14:24;31.9;267.6;0.0;245.3;50.02;11;5718.5
16-12-25;14:27;31.7;258.9;0.0;244.3;50.05;4;5718.5
16-12-25;14:30;31.8;265.1;0.0;244.3;50.06;8;5718.5
16-12-25;14:33;31.8;274.0;0.0;244.3;50.01;7;5718.5
16-12-25;14:36;31.8;262.0;0.0;244.3;50.02;7;5718.5
16-12-25;14:39;31.7;263.9;0.0;245.3;50.03;7;5718.5
16-12-25;14:42;31.8;262.6;0.0;244.3;50.00;11;5718.5
16-12-25;14:45;31.7;261.7;0.0;244.3;50.01;7;5718.5
16-12-25;14:48;31.7;264.6;0.0;244.3;50.03;8;5718.5
16-12-25;14:51;31.6;258.3;0.0;243.4;50.02;13;5718.5
16-12-25;14:54;31.6;255.0;0.0;244.3;50.02;9;5718.5
16-12-25;14:57;31.7;258.8;0.0;245.3;50.0;5;5718.5
16-12-25;15:00;31.5;261.4;0.0;243.4;50.03;0;5718.5
16-12-25;15:03;31.4;133.7;0.0;244.3;50.03;0;5718.5
16-12-25;15:06;31.2;133.0;0.0;244.3;50.05;0;5718.5
16-12-25;15:09;31.2;203.3;0.0;243.4;50.04;0;5718.5
16-12-25;15:12;31.2;248.5;0.0;243.4;50.01;0;5718.5
16-12-25;15:15;31.1;243.3;0.0;243.4;50.01;0;5718.5
16-12-25;15:18;31.1;211.8;0.0;244.3;50.03;0;5718.5
16-12-25;15:21;31.0;178.8;0.0;244.3;50.04;0;5718.5
16-12-25;15:24;31.0;143.2;0.0;246.3;50.01;0;5718.5
16-12-25;15:27;30.9;118.5;0.0;245.3;50.02;0;5718.5
16-12-25;15:30;30.9;113.3;0.0;245.3;50.03;0;5718.5
16-12-25;15:33;30.8;112.2;0.0;244.3;50.03;0;5718.5
16-12-25;15:36;30.8;100.0;0.0;244.3;50.01;0;5718.5
16-12-26;08:36;25.7;267.9;0.1;245.3;50.02;23;5718.5
16-12-26;08:39;25.7;271.5;0.2;246.3;50.05;35;5718.5
16-12-26;08:42;26.8;289.3;0.3;246.3;50.03;61;5718.5
16-12-26;08:45;26.4;277.1;0.1;245.3;50.03;16;5718.5
16-12-26;08:48;26.8;163.4;0.0;245.3;50.06;0;5718.5
16-12-26;08:51;26.8;164.9;0.0;245.3;50.05;0;5718.5
16-12-26;08:54;26.8;179.0;0.0;244.3;50.04;4;5718.5
16-12-26;08:57;26.8;220.7;0.0;245.3;50.05;3;5718.5
16-12-26;09:00;27.2;239.5;0.0;245.3;50.06;0;5718.5
16-12-26;09:03;27.2;160.2;0.0;245.3;50.06;0;5718.5
16-12-26;09:06;27.2;106.2;0.0;244.3;50.03;0;5718.5
16-12-26;11:30;28.6;270.9;0.0;244.3;50.03;11;5718.5
16-12-26;11:33;29.4;261.3;0.0;244.3;50.02;9;5718.5
16-12-26;11:36;29.4;247.1;0.0;245.3;50.04;10;5718.5
16-12-26;11:39;29.4;247.8;0.0;245.3;50.05;4;5718.5
16-12-26;11:42;29.4;249.4;0.0;244.3;50.01;5;5718.5
16-12-26;11:45;29.7;251.3;0.0;245.3;50.03;6;5718.5
16-12-26;11:48;29.4;250.7;0.1;245.3;50.01;12;5718.5
16-12-26;11:51;30.1;267.1;0.0;244.3;50.04;11;5718.5
16-12-26;11:54;30.1;257.2;0.0;245.3;50.03;11;5718.5
16-12-26;11:57;30.1;255.7;0.0;244.3;50.04;11;5718.5
16-12-26;12:00;30.2;257.6;0.0;244.3;50.05;12;5718.5
16-12-26;12:03;29.7;241.5;0.0;244.3;50.02;9;5718.5
16-12-26;12:06;30.3;264.2;0.0;244.3;50.03;10;5718.5
16-12-26;12:09;30.3;248.4;0.0;244.3;50.07;7;5718.5
16-12-26;12:12;30.3;259.1;0.1;244.3;50.03;16;5718.5
16-12-26;12:15;30.3;266.0;0.0;244.3;50.00;7;5718.5
16-12-26;12:18;30.3;284.3;0.1;244.3;50.02;18;5718.5
16-12-26;12:21;30.4;264.5;0.1;245.3;50.01;18;5718.5
16-12-26;12:24;30.5;261.3;0.1;245.3;50.02;12;5718.5
16-12-26;12:27;30.4;255.6;0.1;245.3;50.02;14;5718.5
16-12-26;12:30;30.5;257.3;0.0;245.3;50.03;17;5718.5
16-12-26;12:33;30.5;254.0;0.0;245.3;50.02;13;5718.5
16-12-26;12:36;30.7;237.5;0.0;243.4;50.03;5;5718.5
16-12-26;12:39;30.4;255.9;0.0;244.3;50.02;3;5718.5
16-12-26;12:42;30.4;274.6;0.0;244.3;50.03;0;5718.5
16-12-26;12:45;30.4;313.0;0.0;244.3;50.03;0;5718.5
16-12-26;12:48;30.4;306.1;0.0;244.3;50.06;0;5718.5
16-12-26;12:51;30.3;302.7;0.0;244.3;50.05;0;5718.5
16-12-26;12:54;30.3;303.9;0.0;243.4;50.02;0;5718.5
16-12-26;12:57;30.3;291.7;0.0;244.3;50.05;0;5718.5
16-12-26;13:00;30.3;292.3;0.0;243.4;49.97;0;5718.5
16-12-26;13:03;30.3;259.8;0.0;244.3;50.02;0;5718.5
16-12-26;13:06;30.2;281.8;0.0;244.3;50.03;0;5718.5
16-12-26;13:09;30.2;302.6;0.0;244.3;50.05;0;5718.5
16-12-26;13:12;30.2;298.8;0.0;244.3;50.06;0;5718.5
16-12-26;13:15;30.2;304.2;0.0;244.3;50.05;0;5718.5
16-12-26;13:18;30.2;302.9;0.0;244.3;50.01;0;5718.5
16-12-27;08:48;25.0;273.3;0.0;243.4;50.05;6;5718.5
16-12-27;08:51;25.7;267.4;0.0;243.4;50.04;12;5718.5
16-12-27;08:54;26.4;286.0;0.2;243.4;50.04;36;5718.5
16-12-27;08:57;26.4;282.8;0.2;244.3;50.03;47;5718.5
16-12-27;09:00;26.8;276.5;0.0;242.4;50.03;13;5718.5
16-12-27;09:03;27.2;262.3;0.1;242.4;50.03;23;5718.5
16-12-27;09:06;27.5;285.2;0.2;242.4;50.05;41;5718.5
16-12-27;09:09;27.9;294.2;0.4;242.4;49.98;56;5718.5
16-12-27;09:12;27.5;286.9;0.2;242.4;50.01;38;5718.5
16-12-27;09:15;27.5;285.0;0.1;242.4;50.04;36;5718.5
16-12-27;09:18;28.6;280.2;0.1;242.4;50.06;23;5718.5
16-12-27;09:21;28.6;269.5;0.1;243.4;50.04;22;5718.5
16-12-27;09:24;29.0;288.5;0.1;242.4;50.04;25;5718.5
16-12-27;09:27;29.0;273.0;0.1;243.4;50.03;14;5718.5
16-12-27;09:30;29.7;280.9;0.2;242.4;50.03;35;5718.5
16-12-27;09:33;29.4;285.0;0.3;243.4;50.05;63;5718.5
16-12-27;09:36;30.1;290.0;0.2;243.4;50.05;37;5718.5
16-12-27;09:39;30.1;271.7;0.1;243.4;50.06;20;5718.5
16-12-27;09:42;30.1;262.3;0.1;243.4;50.06;16;5718.5
16-12-27;09:45;30.1;265.7;0.0;242.4;50.04;7;5718.5
16-12-27;09:48;30.2;256.0;0.0;242.4;50.09;9;5718.5
16-12-27;09:51;30.2;264.9;0.0;243.4;50.05;12;5718.5
16-12-27;09:54;30.3;262.0;0.0;243.4;50.06;9;5718.5
16-12-27;09:57;30.4;267.7;0.0;243.4;50.04;5;5718.5
16-12-27;10:00;30.3;270.7;0.0;243.4;50.02;6;5718.5
16-12-27;10:03;30.3;276.5;0.1;242.4;50.01;13;5718.5
16-12-27;10:06;30.4;273.1;0.1;242.4;50.03;15;5718.5
16-12-27;10:09;30.4;272.3;0.1;242.4;50.06;13;5718.5
16-12-27;10:12;42.6;269.8;0.0;242.4;50.04;4;5718.5
16-12-27;10:15;30.4;255.6;0.0;242.4;50.07;8;5718.5
16-12-27;10:18;30.5;260.0;0.0;242.4;50.05;6;5718.5
16-12-27;10:21;30.4;4.8;0.0;245.3;50.04;1;5718.5
16-12-27;10:24;30.7;248.4;0.0;245.3;50.00;3;5718.5
16-12-27;10:27;30.5;236.5;0.0;244.3;50.04;6;5718.5
16-12-27;10:30;30.5;248.8;0.0;245.3;50.06;4;5718.5
16-12-27;10:33;30.4;241.1;0.0;245.3;50.05;6;5718.5
16-12-27;10:36;30.7;248.5;0.0;244.3;50.05;11;5718.5
16-12-27;10:39;30.7;265.1;0.0;243.4;50.06;9;5718.5
16-12-27;10:42;30.5;262.0;0.0;244.3;50.05;0;5718.5
16-12-27;10:45;30.7;250.4;0.0;244.3;50.06;4;5718.5
16-12-27;10:48;30.5;253.7;0.0;243.4;50.06;6;5718.5
16-12-27;10:51;30.5;260.1;0.1;243.4;50.06;21;5718.5
16-12-27;10:54;30.9;270.7;0.1;244.3;50.07;21;5718.5
16-12-27;10:57;30.8;255.1;0.0;243.4;50.07;9;5718.5
16-12-27;11:00;30.7;270.8;0.1;244.3;50.02;13;5718.5
16-12-27;11:03;30.7;281.8;0.1;243.4;50.02;19;5718.5
16-12-27;11:06;30.8;262.9;0.0;244.3;50.04;11;5718.5
16-12-27;11:09;30.8;263.9;0.0;244.3;50.06;7;5718.5
16-12-27;11:12;30.8;272.6;0.0;243.4;50.04;3;5718.5
16-12-27;11:15;30.7;257.8;0.0;244.3;50.05;3;5718.5
16-12-27;11:18;30.7;271.5;0.0;243.4;50.06;10;5718.5
16-12-27;11:21;30.8;268.6;0.0;243.4;50.07;8;5718.5
16-12-27;11:24;30.8;266.4;0.0;243.4;50.05;10;5718.5
16-12-27;11:27;30.8;260.5;0.0;244.3;50.02;6;5718.5
16-12-27;11:30;30.9;265.4;0.0;244.3;50.05;6;5718.5
16-12-27;11:33;30.8;260.0;0.0;244.3;50.06;3;5718.5
16-12-27;11:36;30.8;239.7;0.0;244.3;50.05;5;5718.5
16-12-27;11:39;30.9;242.5;0.0;244.3;50.05;9;5718.5
16-12-27;11:42;30.9;265.4;0.0;243.4;50.06;6;5718.5
16-12-27;11:45;30.9;278.0;0.0;245.3;50.06;7;5718.5
16-12-27;11:48;30.8;268.0;0.0;244.3;50.05;5;5718.5
16-12-27;11:51;30.8;264.4;0.0;244.3;50.02;3;5718.5
16-12-27;11:54;30.8;202.8;0.0;244.3;50.03;0;5718.5
16-12-27;11:57;30.8;213.2;0.0;243.4;50.06;1;5718.5
16-12-27;12:00;30.7;216.0;0.0;244.3;50.02;0;5718.5
16-12-27;12:03;30.7;220.7;0.0;243.4;49.99;0;5718.5
16-12-27;12:06;30.7;275.6;0.0;243.4;50.05;0;5718.5
16-12-27;12:09;30.7;302.7;0.0;242.4;50.05;0;5718.5
16-12-27;12:12;30.5;300.2;0.0;243.4;50.05;0;5718.5
16-12-27;12:15;30.5;303.8;0.0;242.4;50.07;0;5718.5
16-12-27;12:18;30.5;318.7;0.0;243.4;50.05;0;5718.5
16-12-27;12:21;30.5;320.2;0.0;244.3;50.06;0;5718.5
16-12-27;12:24;30.4;323.2;0.0;244.3;50.06;0;5718.5
16-12-27;12:27;30.4;321.3;0.0;243.4;50.05;0;5718.5
16-12-27;12:30;30.4;323.1;0.0;244.3;50.04;0;5718.5
16-12-27;12:33;30.4;324.7;0.0;243.4;50.03;0;5718.5
16-12-27;12:36;30.4;321.0;0.0;243.4;50.04;0;5718.5
16-12-27;12:39;30.4;329.1;0.0;243.4;50.05;0;5718.5
16-12-27;12:42;30.3;326.6;0.0;244.3;50.05;0;5718.5
16-12-27;12:54;30.5;275.6;0.1;244.3;50.06;15;5718.5
16-12-27;12:57;30.4;264.4;0.0;244.3;50.07;9;5718.5
16-12-27;13:00;30.4;271.7;0.0;243.4;49.99;3;5718.5
16-12-27;13:03;30.5;282.2;0.0;244.3;50.01;1;5718.5
16-12-27;13:06;30.5;264.1;0.0;243.4;50.03;8;5718.5
16-12-27;13:09;30.7;256.7;0.0;243.4;50.04;4;5718.5
16-12-27;13:12;30.7;246.6;0.0;244.3;50.05;3;5718.5
16-12-27;13:15;30.4;271.7;0.0;244.3;50.04;6;5718.5
16-12-27;13:18;30.5;264.5;0.0;244.3;50.03;4;5718.5
16-12-27;13:21;30.7;273.4;0.1;244.3;50.05;18;5718.5
16-12-27;13:24;30.8;270.1;0.1;244.3;50.03;20;5718.5
