data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-12-27;13:27;30.5;249.6;0.0;243.4;50.05;12;5718.5
16-12-27;13:30;30.7;270.5;0.0;244.3;50.04;7;5718.5
16-12-27;13:33;30.8;239.6;0.0;244.3;50.02;6;5718.5
16-12-27;13:39;30.8;257.6;0.1;244.3;49.97;9;5718.5
16-12-27;13:42;30.8;247.2;0.0;244.3;50.02;11;5718.5
16-12-27;13:45;30.8;265.8;0.0;244.3;50.02;12;5718.5
16-12-27;13:48;30.8;252.8;0.1;245.3;50.02;13;5718.5
16-12-27;13:51;30.9;260.1;0.1;244.3;50.08;20;5718.5
16-12-27;13:54;30.9;262.6;0.0;245.3;50.04;13;5718.5
16-12-27;13:57;31.0;273.7;0.1;244.3;50.08;16;5718.5
16-12-27;14:00;31.0;271.4;0.1;244.3;50.05;24;5718.5
16-12-27;14:03;30.8;264.2;0.0;246.3;50.01;9;5718.5
16-12-27;14:06;31.0;270.9;0.0;244.3;50.05;3;5718.5
16-12-27;14:09;30.9;177.3;0.0;244.3;50.02;0;5718.5
16-12-27;14:12;30.8;141.3;0.0;244.3;50.03;0;5718.5
16-12-27;14:15;30.9;173.5;0.0;245.3;50.02;2;5718.5
16-12-27;14:18;30.9;242.8;0.0;244.3;50.03;4;5718.5
16-12-27;14:21;30.9;202.7;0.0;245.3;50.01;1;5718.5
16-12-27;14:24;30.9;199.3;0.0;244.3;50.03;0;5718.5
16-12-27;14:27;31.0;248.8;0.0;244.3;50.03;9;5718.5
16-12-27;14:30;30.9;182.0;0.0;244.3;50.03;0;5718.5
16-12-27;14:33;30.8;116.0;0.0;245.3;50.03;0;5718.5
16-12-27;14:36;30.8;153.6;0.0;244.3;50.01;0;5718.5
16-12-27;14:39;30.7;223.3;0.0;244.3;50.01;4;5718.5
16-12-27;14:42;30.8;233.6;0.0;244.3;50.03;0;5718.5
16-12-27;14:45;30.8;163.7;0.0;245.3;50.03;0;5718.5
16-12-27;14:48;30.7;103.4;0.0;245.3;50.04;0;5718.5
16-12-27;14:51;30.7;171.6;0.0;245.3;50.04;0;5718.5
16-12-27;14:54;30.7;238.0;0.0;244.3;50.03;0;5718.5
16-12-27;14:57;30.7;279.0;0.0;245.3;50.07;0;5718.5
16-12-27;15:00;30.7;274.6;0.0;245.3;50.05;0;5718.5
16-12-27;15:03;30.7;275.6;0.0;245.3;50.06;0;5718.5
16-12-27;15:06;30.7;268.5;0.0;245.3;50.05;0;5718.5
16-12-27;15:09;30.5;275.0;0.0;245.3;50.05;0;5718.5
16-12-27;15:12;30.5;256.4;0.1;245.3;50.06;0;5718.5
16-12-27;15:15;30.5;228.3;0.0;245.3;50.03;0;5718.5
16-12-27;15:18;30.5;209.6;0.0;245.3;50.05;0;5718.5
16-12-27;15:21;30.5;202.2;0.0;245.3;50.05;0;5718.5
16-12-27;15:24;30.5;189.2;0.0;245.3;50.05;0;5718.5
16-12-28;09:03;26.1;274.5;0.1;242.4;50.02;16;5718.5
16-12-28;09:06;26.1;260.4;0.1;243.4;50.03;24;5718.5
16-12-28;09:09;26.8;268.3;0.1;243.4;50.06;15;5718.5
16-12-28;09:12;26.8;277.4;0.1;243.4;50.04;14;5718.5
16-12-28;09:15;27.2;268.7;0.1;243.4;50.03;17;5718.5
16-12-28;09:18;27.2;278.3;0.1;243.4;50.05;21;5718.5
16-12-28;09:21;27.5;287.4;0.2;243.4;50.06;33;5718.5
16-12-28;09:24;28.6;280.3;0.2;242.4;50.06;36;5718.5
16-12-28;09:27;28.3;273.1;0.2;243.4;50.05;46;5718.5
16-12-28;09:30;29.0;317.2;0.4;242.4;50.04;79;5718.6
16-12-28;09:33;29.7;288.5;0.5;243.4;50.01;74;5718.6
16-12-28;09:39;30.2;299.1;0.4;243.4;50.04;61;5718.6
16-12-28;09:42;30.1;297.2;0.4;243.4;50.02;80;5718.6
16-12-28;09:45;30.3;298.8;0.7;243.4;50.03;145;5718.6
16-12-28;09:48;30.9;296.7;2.3;244.3;50.04;517;5718.6
16-12-28;09:51;30.9;293.5;0.8;242.4;50.04;203;5718.6
16-12-28;09:54;31.5;308.7;3.8;244.3;50.06;924;5718.6
16-12-28;09:57;31.7;272.0;1.4;243.4;50.05;296;5718.7
16-12-28;10:00;31.9;306.1;1.5;243.4;2.62;329;5718.7
16-12-28;10:03;31.9;275.9;1.5;242.4;50.01;369;5718.7
16-12-28;10:06;32.3;298.8;0.7;242.4;50.02;169;5718.7
16-12-28;10:09;31.9;294.8;0.7;242.4;50.04;144;5718.7
16-12-28;10:12;31.9;313.1;1.1;243.4;50.05;264;5718.7
16-12-28;10:15;32.4;290.1;0.8;242.4;50.05;177;5718.7
16-12-28;10:18;32.0;270.5;0.9;242.4;50.06;203;5718.8
16-12-28;10:21;33.0;308.4;1.1;243.4;50.07;259;5718.8
16-12-28;10:24;32.6;307.1;0.7;242.4;50.04;152;5718.8
16-12-28;10:27;32.6;294.5;0.4;242.4;50.05;81;5718.8
16-12-28;10:30;32.6;299.7;0.5;242.4;50.03;97;5718.8
16-12-28;10:33;32.5;284.3;0.3;242.4;50.03;59;5718.8
16-12-28;10:36;32.4;294.8;0.3;242.4;50.05;57;5718.8
16-12-28;10:39;32.4;283.0;0.2;242.4;50.07;45;5718.8
16-12-28;10:42;32.4;287.6;0.2;243.4;50.05;45;5718.8
16-12-28;10:45;32.3;287.9;0.4;242.4;50.03;63;5718.8
16-12-28;10:48;32.3;289.1;0.4;241.4;50.06;68;5718.8
16-12-28;10:51;32.4;291.2;0.3;245.3;50.07;65;5718.8
16-12-28;10:54;32.5;301.4;0.3;245.3;50.07;68;5718.8
16-12-28;10:57;32.5;299.1;0.4;244.3;50.04;66;5718.8
16-12-28;11:00;32.5;303.9;0.4;245.3;50.00;83;5718.8
16-12-28;11:03;32.3;294.1;0.6;245.3;49.98;115;5718.8
16-12-28;11:06;32.5;301.9;0.8;245.3;50.00;175;5718.8
16-12-28;11:09;32.7;303.9;0.7;245.3;50.01;152;5718.9
16-12-28;11:12;32.6;288.1;0.5;245.3;50.03;107;5718.9
16-12-28;11:15;32.6;305.8;0.6;245.3;50.05;124;5718.9
16-12-28;11:18;32.5;298.3;0.5;245.3;50.05;94;5718.9
16-12-28;11:21;33.1;322.2;4.5;247.3;50.06;1094;5718.9
16-12-28;11:24;33.3;295.0;1.2;245.3;50.04;301;5718.9
16-12-28;11:27;33.4;306.1;0.8;245.3;50.04;188;5718.9
16-12-28;11:30;33.1;304.9;1.1;245.3;50.02;230;5718.9
16-12-28;11:33;33.3;340.8;3.1;246.3;50.02;754;5718.9
16-12-28;11:36;33.4;296.3;0.5;245.3;50.07;112;5719.0
16-12-28;11:39;33.4;232.0;1.7;246.3;50.06;393;5719.0
16-12-28;11:42;33.7;305.4;1.4;245.3;50.04;346;5719.0
16-12-28;11:45;33.7;298.2;1.0;245.3;50.04;212;5719.0
16-12-28;11:48;34.1;294.8;0.7;244.3;50.02;161;5719.0
16-12-28;11:51;34.7;301.6;4.6;248.2;50.03;1130;5719.1
16-12-28;11:54;35.4;296.3;3.8;247.3;50.05;929;5719.1
16-12-28;11:57;34.9;316.4;3.5;246.3;50.04;910;5719.2
16-12-28;12:00;35.5;302.9;1.7;246.3;50.05;454;5719.2
16-12-28;12:03;35.3;302.1;1.1;246.3;50.03;252;5719.2
16-12-28;12:06;34.9;303.9;1.0;244.3;50.03;225;5719.2
16-12-28;12:09;35.3;279.1;2.7;246.3;50.02;679;5719.3
16-12-28;12:12;34.9;301.6;1.0;245.3;50.05;209;5719.3
16-12-28;12:15;35.2;323.2;4.2;247.3;50.05;1015;5719.3
16-12-28;12:18;35.7;316.4;1.4;245.3;50.04;346;5719.3
16-12-28;12:21;35.5;320.0;4.2;247.3;50.05;1009;5719.4
16-12-28;12:24;36.1;295.4;0.8;245.3;50.05;179;5719.4
16-12-28;12:27;35.4;287.6;0.5;244.3;50.03;104;5719.4
16-12-28;12:30;35.0;294.5;0.5;244.3;50.06;93;5719.4
16-12-28;12:33;35.2;300.5;0.7;243.4;50.02;123;5719.4
16-12-28;12:36;34.8;312.0;0.7;244.3;50.02;143;5719.4
16-12-28;12:39;34.7;301.3;0.6;245.3;50.04;140;5719.4
16-12-28;12:42;34.8;297.0;0.5;244.3;50.04;99;5719.5
16-12-28;12:45;34.7;296.4;0.6;244.3;50.04;133;5719.5
16-12-28;12:48;34.5;306.0;0.8;244.3;50.03;171;5719.5
16-12-28;12:51;34.5;302.1;0.0;245.3;50.06;112;5719.5
16-12-28;12:54;34.6;302.4;0.7;245.3;50.04;158;5719.5
16-12-28;12:57;34.5;301.7;0.7;245.3;50.06;141;5719.5
16-12-28;13:00;34.2;304.1;0.5;244.3;50.03;125;5719.5
16-12-28;13:03;34.1;297.6;0.5;245.3;50.01;100;5719.5
16-12-28;13:06;34.1;292.6;0.3;244.3;50.03;52;5719.5
16-12-28;13:09;33.9;266.3;0.2;244.3;50.03;45;5719.5
16-12-28;13:12;34.0;299.5;0.4;244.3;50.04;65;5719.5
16-12-28;13:15;33.7;287.9;0.2;245.3;50.03;49;5719.5
16-12-28;13:18;33.7;268.3;0.1;244.3;50.04;29;5719.5
16-12-28;13:21;33.8;291.5;0.4;245.3;50.04;80;5719.5
16-12-28;13:24;34.0;279.1;2.2;246.3;50.05;562;5719.5
16-12-28;13:27;33.9;321.0;1.4;245.3;50.03;373;5719.5
16-12-28;13:30;34.7;306.2;2.8;246.3;50.02;695;5719.6
16-12-28;13:33;34.5;268.5;0.7;244.3;50.00;164;5719.6
16-12-28;13:36;34.2;285.0;0.5;244.3;50.01;121;5719.6
16-12-28;13:39;34.1;291.2;0.3;244.3;50.04;60;5719.6
16-12-28;13:42;33.8;276.5;0.1;245.3;50.05;28;5719.6
16-12-28;13:45;33.8;277.7;0.0;244.3;50.03;14;5719.6
16-12-28;13:48;33.5;270.7;0.0;245.3;50.03;9;5719.6
16-12-28;13:51;33.4;244.3;0.0;245.3;50.04;6;5719.6
16-12-28;13:54;33.3;258.5;0.0;247.3;50.07;12;5719.6
16-12-28;13:57;33.3;261.3;0.0;246.3;50.06;4;5719.6
16-12-28;14:00;33.2;251.5;0.0;246.3;50.04;2;5719.6
16-12-28;14:03;33.0;244.7;0.0;247.3;50.05;2;5719.6
16-12-28;14:06;32.9;224.1;0.0;245.3;50.04;1;5719.6
16-12-28;14:09;32.7;182.5;0.0;245.3;50.03;0;5719.6
16-12-28;14:12;32.7;180.3;0.0;245.3;50.06;0;5719.6
16-12-28;14:15;32.6;202.1;0.0;246.3;50.07;1;5719.6
16-12-28;14:18;32.5;233.9;0.0;245.3;50.07;0;5719.6
16-12-28;14:21;32.4;178.7;0.0;246.3;50.06;0;5719.6
16-12-28;14:24;32.3;110.8;0.0;245.3;50.03;0;5719.6
16-12-28;14:27;32.3;128.6;0.0;245.3;50.04;0;5719.6
16-12-28;14:30;32.2;4.8;0.0;247.3;50.01;0;5719.6
16-12-28;14:33;32.0;167.5;0.0;246.3;50.02;0;5719.6
16-12-28;14:36;32.0;233.9;0.0;246.3;50.04;0;5719.6
16-12-28;14:39;31.9;302.1;0.0;245.3;50.04;0;5719.6
16-12-28;14:42;31.9;298.3;0.0;246.3;50.02;0;5719.6
16-12-28;14:45;31.8;279.4;0.0;246.3;50.01;0;5719.6
16-12-28;14:48;31.7;222.6;0.0;246.3;50.03;0;5719.6
16-12-28;14:51;31.7;226.0;0.0;247.3;50.05;0;5719.6
16-12-28;14:54;31.6;256.6;0.0;246.3;50.02;0;5719.6
16-12-28;14:57;31.6;215.4;0.0;247.3;50.03;0;5719.6
16-12-28;15:00;31.5;195.7;0.0;246.3;50.02;0;5719.6
16-12-28;15:03;31.5;218.4;0.0;246.3;50.04;0;5719.6
16-12-28;15:06;31.4;212.1;0.0;247.3;50.05;0;5719.6
16-12-29;08:48;25.7;276.5;0.1;243.4;50.04;12;5719.6
16-12-29;08:51;26.4;281.1;0.1;243.4;50.04;14;5719.6
16-12-29;08:54;26.4;268.9;0.0;243.4;50.02;6;5719.6
16-12-29;08:57;26.4;265.2;0.0;242.4;50.04;5;5719.6
16-12-29;09:00;26.8;269.8;0.0;242.4;50.10;9;5719.6
16-12-29;09:03;27.2;272.0;0.0;242.4;50.04;10;5719.6
16-12-29;09:06;27.5;280.2;0.1;242.4;50.00;20;5719.6
16-12-29;09:09;27.9;277.5;0.1;245.3;50.04;25;5719.6
16-12-29;09:12;27.9;275.3;0.2;245.3;50.02;31;5719.6
16-12-29;09:15;28.3;283.7;0.2;245.3;50.06;34;5719.6
16-12-29;09:18;28.6;292.9;0.2;245.3;50.05;40;5719.6
16-12-29;09:21;29.0;285.9;0.2;245.3;50.05;35;5719.6
16-12-29;09:24;29.0;281.6;0.2;245.3;50.04;39;5719.6
16-12-29;09:27;29.4;276.1;0.2;245.3;50.05;38;5719.6
16-12-29;09:30;29.4;283.0;0.1;245.3;50.02;29;5719.6
16-12-29;09:33;29.4;275.5;0.2;244.3;50.03;35;5719.6
16-12-29;09:36;29.7;275.8;0.2;244.3;50.05;36;5719.6
16-12-29;09:39;30.1;282.4;0.1;246.3;50.03;33;5719.6
16-12-29;09:42;30.3;284.1;0.1;245.3;50.06;35;5719.6
16-12-29;09:45;30.2;280.3;0.2;244.3;50.00;28;5719.6
16-12-29;09:48;30.2;277.0;0.1;245.3;50.05;18;5719.6
16-12-29;09:51;30.2;271.7;0.1;244.3;50.06;17;5719.6
16-12-29;09:54;30.2;266.7;0.1;245.3;50.04;24;5719.6
16-12-29;09:57;30.4;279.7;0.1;244.3;50.05;26;5719.6
16-12-29;10:00;30.4;283.0;0.2;246.3;50.00;39;5719.6
16-12-29;10:03;30.5;288.8;0.2;245.3;50.01;41;5719.7
16-12-29;10:06;30.8;289.4;0.2;245.3;50.02;45;5719.7
16-12-29;10:09;30.7;284.1;0.3;245.3;50.05;52;5719.7
16-12-29;10:12;30.8;295.0;0.2;244.3;50.04;44;5719.7
16-12-29;10:15;30.8;290.7;0.3;245.3;50.05;49;5719.7
16-12-29;10:18;30.7;295.4;0.4;245.3;50.07;57;5719.7
16-12-29;10:21;31.1;289.0;0.4;244.3;50.03;69;5719.7
16-12-29;10:24;31.1;296.7;0.4;245.3;50.06;63;5719.7
16-12-29;10:27;31.0;287.4;0.3;245.3;50.05;51;5719.7
16-12-29;10:30;31.1;297.0;0.3;244.3;50.03;64;5719.7
16-12-29;10:33;31.1;300.8;0.4;244.3;50.02;74;5719.7
16-12-29;10:36;31.1;296.0;0.4;245.3;50.03;86;5719.7
16-12-29;10:39;31.5;306.5;0.4;244.3;50.05;92;5719.7
16-12-29;10:42;31.6;298.0;0.5;245.3;50.01;86;5719.7
16-12-29;10:45;31.5;303.6;0.5;244.3;50.04;93;5719.7
16-12-29;10:48;31.7;297.3;0.4;245.3;50.09;83;5719.7
16-12-29;10:51;31.6;303.8;0.5;244.3;50.06;126;5719.7
16-12-29;10:54;31.6;291.0;0.2;244.3;50.05;50;5719.7
16-12-29;10:57;31.6;298.5;0.3;245.3;50.06;59;5719.7
16-12-29;11:00;31.7;302.4;0.3;245.3;50.02;61;5719.7
16-12-29;11:03;31.7;293.1;0.4;245.3;50.01;57;5719.7
16-12-29;11:06;31.8;294.2;0.4;245.3;50.03;66;5719.7
16-12-29;11:09;31.8;295.4;0.4;245.3;50.03;66;5719.7
16-12-29;11:12;31.8;295.0;0.3;244.3;50.04;54;5719.7
16-12-29;11:15;31.8;298.2;0.3;245.3;50.06;68;5719.7
16-12-29;11:18;31.7;299.1;0.3;245.3;50.06;61;5719.7
16-12-29;11:21;31.9;310.5;0.4;245.3;50.06;90;5719.7
16-12-29;11:24;31.8;299.7;0.7;246.3;50.06;126;5719.7
16-12-29;11:27;32.0;306.0;0.6;244.3;50.05;127;5719.7
16-12-29;11:30;32.2;298.8;0.4;245.3;50.04;80;5719.8
16-12-29;11:33;32.2;304.8;0.5;245.3;50.05;119;5719.8
16-12-29;11:36;32.0;305.2;0.5;245.3;50.05;114;5719.8
16-12-29;11:39;32.0;300.5;0.6;244.3;50.06;123;5719.8
16-12-29;11:42;32.2;296.9;0.5;245.3;50.07;91;5719.8
16-12-29;11:45;32.3;295.3;0.5;245.3;50.05;112;5719.8
16-12-29;11:48;32.4;304.2;0.5;245.3;50.05;121;5719.8
16-12-29;11:51;32.4;306.0;0.6;245.3;50.03;126;5719.8
16-12-29;11:54;32.4;302.9;0.5;245.3;50.05;98;5719.8
16-12-29;11:57;32.4;303.6;0.5;245.3;50.07;92;5719.8
16-12-29;12:00;32.4;304.6;0.5;245.3;50.05;101;5719.8
16-12-29;12:03;32.3;300.7;0.4;245.3;50.03;105;5719.8
16-12-29;12:06;32.5;302.4;0.5;245.3;50.04;87;5719.8
16-12-29;12:09;32.6;298.6;0.4;244.3;50.05;93;5719.8
16-12-29;12:12;32.4;302.4;0.5;244.3;50.02;121;5719.8
16-12-29;12:15;32.6;308.2;0.6;244.3;50.00;110;5719.8
16-12-29;12:18;32.5;301.0;0.6;245.3;50.07;115;5719.8
16-12-29;12:21;32.6;302.7;0.7;244.3;50.02;125;5719.8
16-12-29;12:24;32.7;301.6;0.7;244.3;50.07;152;5719.9
16-12-29;12:27;32.5;306.7;0.8;245.3;50.04;180;5719.9
16-12-29;12:30;32.9;300.8;0.7;245.3;50.02;158;5719.9
16-12-29;12:33;33.1;303.5;0.9;245.3;50.02;212;5719.9
16-12-29;12:36;33.2;274.3;1.0;245.3;50.05;232;5719.9
16-12-29;12:39;32.9;297.3;1.0;246.3;50.00;213;5719.9
16-12-29;12:42;33.1;303.8;0.7;246.3;50.04;168;5719.9
16-12-29;12:45;33.1;304.3;0.8;245.3;50.03;170;5719.9
16-12-29;12:48;33.1;308.4;0.7;245.3;50.06;145;5719.9
16-12-29;12:51;33.0;301.3;0.6;245.3;50.08;132;5719.9
16-12-29;12:54;32.9;302.3;0.5;245.3;50.05;104;5719.9
16-12-29;12:57;33.2;302.0;0.5;245.3;50.05;107;5719.9
16-12-29;13:00;33.0;306.0;0.4;244.3;50.06;98;5719.9
16-12-29;13:03;33.1;307.6;0.5;244.3;50.02;109;5720.0
16-12-29;13:06;33.1;303.2;0.5;243.4;50.00;94;5720.0
16-12-29;13:09;33.1;293.1;0.4;244.3;50.02;81;5720.0
16-12-29;13:12;33.0;298.5;0.4;245.3;50.04;87;5720.0
16-12-29;13:15;33.1;301.4;0.4;245.3;50.02;86;5720.0
16-12-29;13:18;33.1;293.8;0.4;245.3;50.05;79;5720.0
16-12-29;13:21;33.1;294.4;0.4;245.3;50.05;83;5720.0
16-12-29;13:24;33.0;295.7;0.5;243.4;50.01;98;5720.0
16-12-29;13:27;33.0;293.8;0.5;245.3;50.06;97;5720.0
16-12-29;13:30;33.0;299.5;0.5;244.3;50.04;105;5720.0
16-12-29;13:33;33.0;315.8;0.7;244.3;50.06;147;5720.0
16-12-29;13:36;33.2;277.5;0.6;244.3;50.05;129;5720.0
16-12-29;13:39;33.2;299.7;0.5;244.3;50.06;116;5720.0
16-12-29;13:42;33.1;289.4;0.5;245.3;50.04;96;5720.0
16-12-29;13:45;33.1;298.0;0.4;245.3;2.62;82;5720.0
16-12-29;13:48;33.0;290.4;0.4;245.3;50.06;77;5720.0
16-12-29;13:51;33.0;297.0;0.3;245.3;50.05;62;5720.0
16-12-29;13:54;32.7;288.1;0.2;245.3;50.07;45;5720.0
16-12-29;13:57;33.0;284.9;0.4;246.3;50.05;63;5720.0
16-12-29;14:00;33.0;297.8;0.3;246.3;50.06;60;5720.0
16-12-29;14:03;32.7;288.7;0.3;245.3;50.03;50;5720.0
16-12-29;14:06;32.7;292.0;0.3;245.3;50.07;57;5720.0
16-12-29;14:09;32.9;288.8;0.3;245.3;50.06;53;5720.0
16-12-29;14:12;32.7;298.2;0.2;245.3;50.05;54;5720.1
16-12-29;14:15;32.6;297.2;0.3;246.3;50.01;57;5720.1
16-12-29;14:18;32.9;290.0;0.4;246.3;50.06;57;5720.1
16-12-29;14:21;32.6;288.1;0.2;246.3;50.04;49;5720.1
16-12-29;14:24;32.7;282.2;0.1;245.3;50.07;32;5720.1
16-12-29;14:27;32.5;291.6;0.1;245.3;50.04;27;5720.1
16-12-29;14:30;32.5;273.3;0.1;246.3;50.04;19;5720.1
16-12-29;14:33;32.5;273.9;0.1;244.3;50.05;16;5720.1
16-12-29;14:36;32.5;263.3;0.1;244.3;50.05;18;5720.1
16-12-29;14:39;32.4;272.9;0.1;245.3;50.07;15;5720.1
16-12-29;14:42;32.4;274.3;0.1;246.3;50.04;12;5720.1
16-12-29;14:45;32.4;280.3;0.1;245.3;50.06;15;5720.1
16-12-29;14:48;32.4;277.5;0.1;245.3;50.07;22;5720.1
16-12-29;14:51;32.4;276.5;0.1;245.3;50.05;16;5720.1
16-12-29;14:54;32.3;265.2;0.1;245.3;50.06;19;5720.1
16-12-29;14:57;32.3;280.9;0.2;247.3;50.06;41;5720.1
16-12-29;15:00;32.5;291.0;0.1;244.3;50.08;31;5720.1
16-12-29;15:03;32.3;289.0;0.1;243.4;50.07;31;5720.1
16-12-29;15:06;32.0;280.8;0.1;245.3;50.07;24;5720.1
16-12-29;15:09;32.2;284.4;0.1;245.3;50.05;14;5720.1
16-12-29;15:12;32.3;268.7;0.0;246.3;50.05;10;5720.1
16-12-29;15:15;32.2;270.7;0.0;245.3;50.05;3;5720.1
16-12-29;15:18;32.0;225.1;0.0;247.3;50.06;0;5720.1
16-12-29;15:21;31.9;196.2;0.0;244.3;50.03;0;5720.1
16-12-29;15:24;31.8;262.6;0.0;246.3;50.05;0;5720.1
16-12-29;15:27;31.8;257.2;0.0;246.3;50.03;0;5720.1
16-12-29;15:30;31.7;229.9;0.0;245.3;50.05;0;5720.1
16-12-29;15:33;31.6;231.2;0.0;245.3;50.04;0;5720.1
16-12-29;15:36;31.6;237.0;0.0;245.3;50.05;0;5720.1
16-12-29;15:39;31.5;232.0;0.0;245.3;50.07;0;5720.1
16-12-29;15:42;31.5;231.0;0.0;245.3;50.04;0;5720.1
16-12-29;15:45;31.5;220.4;0.0;245.3;50.07;0;5720.1
16-12-29;15:48;31.4;203.9;0.0;245.3;50.04;0;5720.1
16-12-29;15:51;31.4;178.1;0.0;245.3;50.04;0;5720.1
16-12-29;15:54;31.2;144.1;0.0;245.3;50.04;0;5720.1
16-12-30;08:39;25.7;282.5;0.1;248.2;50.04;16;5720.1
16-12-30;08:42;26.1;285.9;0.0;246.3;50.04;13;5720.1
16-12-30;08:45;26.4;283.5;0.1;245.3;50.03;22;5720.1
16-12-30;08:48;26.4;277.5;0.1;246.3;50.03;23;5720.1
16-12-30;08:51;26.4;272.9;0.1;245.3;50.02;23;5720.1
16-12-30;08:54;27.2;281.6;0.1;246.3;50.07;30;5720.1
16-12-30;08:57;27.5;282.4;0.1;245.3;50.01;20;5720.1
16-12-30;09:00;27.5;279.6;0.1;247.3;50.01;24;5720.1
16-12-30;09:03;27.9;270.9;0.1;245.3;50.07;26;5720.1
16-12-30;09:06;28.3;273.3;0.1;245.3;50.06;28;5720.1
16-12-30;09:09;28.6;276.8;0.1;245.3;50.03;29;5720.1
16-12-30;09:12;28.6;278.0;0.1;245.3;50.03;32;5720.1
16-12-30;09:15;29.0;287.2;0.1;246.3;50.03;28;5720.1
16-12-30;09:18;29.4;273.4;0.1;244.3;50.05;28;5720.1
16-12-30;09:21;29.4;283.4;0.1;244.3;50.06;33;5720.1
16-12-30;09:24;30.1;286.6;0.1;245.3;50.07;35;5720.1
16-12-30;09:27;30.1;276.2;0.2;245.3;50.05;34;5720.1
16-12-30;09:30;30.3;286.2;0.1;244.3;50.02;28;5720.1
16-12-30;09:33;30.2;282.1;0.2;245.3;50.01;36;5720.1
16-12-30;09:36;30.3;293.1;0.3;245.3;49.97;44;5720.1
16-12-30;09:39;30.2;284.4;0.1;245.3;50.03;33;5720.1
16-12-30;09:42;30.4;298.5;0.2;245.3;50.04;38;5720.1
16-12-30;09:45;30.3;286.3;0.2;244.3;50.02;46;5720.1
16-12-30;09:48;30.4;282.2;0.3;245.3;50.03;48;5720.1
16-12-30;09:51;30.7;286.2;0.2;245.3;50.03;50;5720.1
16-12-30;09:54;30.7;299.8;0.3;245.3;50.01;56;5720.1
16-12-30;09:57;30.5;292.2;0.2;246.3;50.03;50;5720.1
16-12-30;10:00;30.8;286.8;0.3;246.3;49.99;52;5720.1
16-12-30;10:03;30.9;286.9;0.3;245.3;49.97;51;5720.1
16-12-30;10:06;30.9;292.9;0.3;245.3;49.99;59;5720.1
16-12-30;10:09;30.9;293.8;0.3;246.3;50.03;56;5720.1
16-12-30;10:12;31.0;293.1;0.2;246.3;50.05;47;5720.1
16-12-30;10:15;31.0;294.5;0.3;247.3;50.02;51;5720.1
16-12-30;10:18;30.9;299.7;0.4;245.3;50.04;60;5720.1
16-12-30;10:21;31.4;288.8;0.3;245.3;50.03;53;5720.1
16-12-30;10:24;31.2;291.5;0.2;246.3;50.04;47;5720.1
16-12-30;10:27;31.2;288.5;0.3;246.3;50.03;50;5720.1
16-12-30;10:30;31.2;294.5;0.3;246.3;50.06;55;5720.1
16-12-30;10:33;31.4;298.6;0.3;245.3;50.02;57;5720.2
16-12-30;10:36;31.5;298.9;0.4;245.3;50.05;83;5720.2
16-12-30;10:39;31.5;297.8;0.4;245.3;50.04;82;5720.2
16-12-30;10:42;31.5;304.1;0.4;246.3;50.04;83;5720.2
16-12-30;10:45;31.8;305.1;0.5;245.3;50.04;89;5720.2
16-12-30;10:48;31.8;310.5;0.5;248.2;50.05;101;5720.2
16-12-30;10:51;31.8;301.9;0.5;246.3;50.05;113;5720.2
16-12-30;10:54;31.9;296.6;0.5;246.3;50.06;118;5720.2
16-12-30;10:57;31.9;308.2;0.5;247.3;50.06;128;5720.2
16-12-30;11:00;31.9;309.5;0.7;246.3;50.07;151;5720.2
16-12-30;11:03;50.0;309.2;0.7;246.3;50.03;157;5720.2
16-12-30;11:06;32.0;305.1;0.7;247.3;50.03;167;5720.2
16-12-30;11:09;32.0;309.0;0.8;246.3;50.02;186;5720.2
16-12-30;11:12;32.3;311.1;0.8;247.3;50.04;184;5720.2
16-12-30;11:15;32.4;309.9;1.0;246.3;50.05;227;5720.2
16-12-30;11:18;32.5;283.8;1.0;246.3;50.04;216;5720.3
16-12-30;11:21;32.9;293.4;1.1;246.3;50.02;252;5720.3
16-12-30;11:24;32.9;303.8;1.5;248.2;50.05;352;5720.3
16-12-30;11:27;33.2;317.5;1.1;246.3;50.05;279;5720.3
16-12-30;11:30;32.9;299.7;1.0;247.3;50.02;250;5720.3
16-12-30;11:33;33.0;310.2;1.8;247.3;50.02;443;5720.3
16-12-30;11:36;33.8;326.6;3.1;247.3;50.03;758;5720.4
16-12-30;11:39;33.9;309.3;3.5;248.2;50.05;889;5720.4
16-12-30;11:42;34.4;302.4;3.7;248.2;50.03;916;5720.4
16-12-30;11:45;34.6;299.7;3.1;248.2;50.03;773;5720.5
16-12-30;11:48;35.0;299.5;3.7;248.2;50.05;904;5720.5
16-12-30;11:51;35.3;287.4;3.5;248.2;50.05;876;5720.6
16-12-30;11:54;35.7;298.0;3.6;248.2;50.05;900;5720.6
16-12-30;11:57;36.0;299.5;3.8;249.2;50.07;916;5720.6
16-12-30;12:00;36.0;294.4;3.8;249.2;50.02;948;5720.7
16-12-30;12:03;36.4;285.9;3.6;248.2;50.01;875;5720.7
16-12-30;12:06;36.3;283.7;3.4;248.2;50.04;834;5720.8
16-12-30;12:09;36.4;295.3;3.7;248.2;50.05;903;5720.8
16-12-30;12:12;36.8;295.1;3.6;248.2;50.04;893;5720.9
16-12-30;12:15;36.8;297.6;3.8;247.3;50.03;924;5720.9
16-12-30;12:18;37.0;281.9;3.4;248.2;50.07;844;5721.0
16-12-30;12:21;37.4;278.9;3.4;248.2;50.05;833;5721.0
16-12-30;12:24;37.5;295.8;3.2;248.2;50.04;769;5721.0
16-12-30;12:27;37.4;300.2;3.5;248.2;50.10;880;5721.1
16-12-30;12:30;37.2;296.6;3.0;247.3;50.04;719;5721.1
16-12-30;12:33;37.6;293.5;3.4;248.2;50.03;844;5721.2
16-12-30;12:36;37.8;297.5;2.9;248.2;50.05;736;5721.2
16-12-30;12:39;37.7;295.4;3.4;248.2;50.05;836;5721.2
16-12-30;12:42;37.8;287.1;3.7;248.2;50.01;891;5721.3
16-12-30;12:45;37.9;304.3;3.4;248.2;50.05;842;5721.3
16-12-30;12:48;37.9;294.5;3.0;248.2;50.06;747;5721.4
16-12-30;12:51;37.9;310.5;3.1;248.2;50.06;770;5721.4
16-12-30;12:54;37.9;266.3;3.1;249.2;50.06;772;5721.4
16-12-30;12:57;37.7;298.6;3.5;247.3;50.06;856;5721.5
16-12-30;13:00;37.8;294.1;3.1;248.2;50.04;776;5721.5
16-12-30;13:03;37.9;308.2;3.1;247.3;50.03;761;5721.6
16-12-30;13:06;38.0;299.7;3.3;247.3;50.05;800;5721.6
16-12-30;13:09;38.3;296.7;3.2;248.2;50.03;800;5721.6
16-12-30;13:12;38.0;296.9;3.0;247.3;50.03;721;5721.7
16-12-30;13:15;37.9;302.9;3.0;248.2;50.02;742;5721.7
16-12-30;13:18;38.2;306.7;3.1;248.2;50.04;769;5721.8
16-12-30;13:21;38.3;295.3;3.0;247.3;50.04;753;5721.8
16-12-30;13:24;38.0;300.1;3.2;248.2;50.03;777;5721.8
16-12-30;13:27;38.3;298.6;3.1;248.2;50.02;759;5721.9
16-12-30;13:30;38.2;303.0;2.9;248.2;50.02;724;5721.9
16-12-30;13:33;38.2;300.5;2.9;248.2;50.01;723;5721.9
16-12-30;13:36;37.9;302.0;2.8;248.2;50.00;719;5722.0
16-12-30;13:39;37.9;301.4;2.9;249.2;50.04;706;5722.0
16-12-30;13:42;37.8;302.1;2.8;248.2;50.05;703;5722.0
16-12-30;13:45;37.9;299.4;2.7;249.2;50.05;686;5722.1
16-12-30;13:48;38.0;295.7;2.6;248.2;50.04;634;5722.1
16-12-30;13:51;37.9;303.8;2.5;247.3;50.03;622;5722.1
16-12-30;13:54;37.7;301.6;2.5;249.2;50.04;623;5722.2
16-12-30;13:57;37.8;300.4;2.4;249.2;50.04;600;5722.2
16-12-30;14:00;37.8;300.7;2.3;250.2;50.09;561;5722.2
16-12-30;14:03;37.7;304.9;2.2;249.2;50.03;562;5722.3
16-12-30;14:06;37.7;303.0;2.3;249.2;50.04;550;5722.3
16-12-30;14:09;37.4;303.6;2.1;248.2;50.03;494;5722.3
16-12-30;14:12;37.1;301.0;1.1;248.2;50.04;263;5722.3
16-12-30;14:15;36.8;298.9;0.7;248.2;50.05;139;5722.3
16-12-30;14:18;36.3;293.8;0.4;247.3;50.02;92;5722.3
16-12-30;14:21;36.1;291.7;0.4;247.3;50.03;91;5722.4
16-12-30;14:24;36.0;294.7;0.7;247.3;50.02;168;5722.4
16-12-30;14:27;36.1;308.2;0.0;250.2;50.04;374;5722.4
16-12-30;14:30;36.2;305.4;1.3;248.2;50.06;319;5722.4
16-12-30;14:33;35.9;304.9;1.1;247.3;50.04;280;5722.4
16-12-30;14:36;35.9;302.6;1.1;246.3;50.03;255;5722.4
16-12-30;14:39;35.7;301.1;0.8;247.3;50.03;173;5722.4
16-12-30;14:42;35.5;299.5;0.3;247.3;50.02;65;5722.4
16-12-30;14:45;35.3;287.6;0.2;247.3;50.05;37;5722.4
16-12-30;14:48;35.0;288.1;0.1;247.3;50.04;26;5722.4
16-12-30;14:51;34.7;276.1;0.1;248.2;50.03;23;5722.4
16-12-30;14:54;34.7;269.3;0.1;249.2;50.05;21;5722.4
16-12-30;14:57;34.4;274.5;0.1;248.2;50.02;21;5722.4
16-12-30;15:00;34.4;276.8;0.1;248.2;50.03;23;5722.4
16-12-30;15:03;34.1;268.7;0.1;247.3;50.02;25;5722.4
16-12-30;15:06;34.1;284.7;0.1;248.2;49.99;22;5722.4
16-12-30;15:09;34.0;281.9;0.1;248.2;50.00;27;5722.4
16-12-30;15:12;33.9;278.0;0.1;247.3;50.00;25;5722.4
16-12-30;15:15;33.8;279.1;0.1;248.2;50.00;21;5722.5
16-12-30;15:18;33.7;275.5;0.1;247.3;50.00;17;5722.5
16-12-30;15:21;33.5;268.2;0.1;248.2;50.01;12;5722.5
16-12-30;15:24;33.2;259.8;0.0;248.2;50.00;7;5722.5
16-12-30;15:27;33.3;262.6;0.0;247.3;50.00;1;5722.5
16-12-30;15:30;33.2;178.8;0.0;247.3;50.01;0;5722.5
16-12-30;15:33;33.0;222.8;0.0;247.3;50.00;0;5722.5
16-12-30;15:36;33.0;288.7;0.0;247.3;50.02;0;5722.5
16-12-30;15:39;32.7;285.6;0.0;247.3;50.00;0;5722.5
16-12-30;15:42;32.7;278.3;0.0;247.3;49.99;0;5722.5
16-12-30;15:45;32.6;257.5;0.0;246.3;50.00;0;5722.5
16-12-30;15:48;32.5;228.2;0.0;245.3;49.99;0;5722.5
16-12-30;15:51;32.4;202.5;0.0;246.3;50.01;0;5722.5
16-12-30;15:54;32.3;173.2;0.0;246.3;50.01;0;5722.5
16-12-30;15:57;32.2;137.5;0.0;245.3;50.01;0;5722.5
16-12-31;08:03;25.3;300.2;0.2;245.3;50.10;42;5722.5
16-12-31;08:06;25.7;308.9;0.5;244.3;50.09;89;5722.5
16-12-31;08:09;26.4;303.9;0.5;244.3;50.08;104;5722.5
16-12-31;08:12;27.2;313.0;0.6;244.3;50.06;123;5722.5
16-12-31;08:15;27.9;309.9;0.6;244.3;50.04;137;5722.5
16-12-31;08:18;27.5;313.4;0.7;244.3;50.05;150;5722.5
16-12-31;08:21;29.0;312.4;0.8;244.3;50.05;169;5722.5
16-12-31;08:24;29.0;304.1;0.8;244.3;50.05;184;5722.5
16-12-31;08:27;30.1;309.6;1.0;244.3;50.07;210;5722.5
16-12-31;08:30;30.1;309.6;1.0;244.3;50.06;241;5722.5
16-12-31;08:33;30.3;1.8;1.1;245.3;50.03;267;5722.5
16-12-31;08:36;30.5;305.8;1.2;38.6;50.06;284;5722.5
16-12-31;08:39;30.8;312.8;1.4;244.3;50.00;320;5722.6
16-12-31;08:42;31.0;314.5;1.4;246.3;50.05;346;5722.6
16-12-31;08:45;31.4;317.8;1.5;244.3;50.06;375;5722.6
16-12-31;08:48;31.4;310.6;1.7;244.3;50.04;402;5722.6
16-12-31;08:51;31.7;310.5;1.8;247.3;50.04;419;5722.6
16-12-31;08:54;31.7;308.7;1.9;247.3;50.03;451;5722.7
16-12-31;08:57;31.8;311.5;1.8;247.3;50.08;464;5722.7
16-12-31;09:00;32.3;308.0;2.0;247.3;49.97;478;5722.7
16-12-31;09:03;32.5;306.7;2.0;248.2;50.03;486;5722.7
16-12-31;09:06;32.5;315.3;2.0;247.3;50.03;493;5722.8
16-12-31;09:09;32.9;311.5;2.0;248.2;50.02;503;5722.8
16-12-31;09:12;32.9;312.4;2.0;248.2;50.03;519;5722.8
16-12-31;09:15;33.2;312.8;2.2;248.2;50.02;529;5722.8
16-12-31;09:18;33.4;308.4;2.2;250.2;50.04;543;5722.9
16-12-31;09:21;33.5;310.4;2.3;248.2;50.03;554;5722.9
16-12-31;09:24;33.4;308.9;2.4;249.2;50.05;586;5722.9
16-12-31;09:27;33.9;308.9;2.4;248.2;50.05;595;5722.9
16-12-31;09:30;34.1;304.1;2.5;248.2;50.05;606;5723.0
16-12-31;09:33;34.1;308.0;2.6;248.2;50.06;630;5723.0
16-12-31;09:36;34.4;309.6;2.7;248.2;50.06;649;5723.0
16-12-31;09:39;34.5;309.2;2.6;248.2;50.05;657;5723.1
16-12-31;09:42;34.8;304.6;2.8;249.2;50.06;679;5723.1
16-12-31;09:45;34.7;310.9;2.8;249.2;50.05;689;5723.1
16-12-31;09:48;34.9;307.9;2.8;248.2;50.05;707;5723.2
16-12-31;09:51;35.0;306.2;2.9;249.2;50.06;726;5723.2
16-12-31;09:54;35.2;303.2;2.9;249.2;50.04;729;5723.2
16-12-31;09:57;35.5;304.2;3.0;250.2;50.03;750;5723.3
16-12-31;10:00;35.4;301.3;3.1;249.2;50.03;769;5723.3
16-12-31;10:03;35.5;306.8;3.1;249.2;50.03;776;5723.4
16-12-31;10:06;36.0;299.2;3.1;250.2;50.04;779;5723.4
16-12-31;10:09;36.0;297.8;3.3;248.2;50.06;796;5723.4
16-12-31;10:12;36.1;296.3;3.3;249.2;50.03;800;5723.5
16-12-31;10:15;36.2;300.8;3.2;249.2;50.04;812;5723.5
16-12-31;10:18;36.3;304.2;3.3;249.2;50.07;822;5723.6
16-12-31;10:21;36.3;300.4;3.4;249.2;50.02;833;5723.6
16-12-31;10:24;36.3;300.5;3.4;251.1;50.08;844;5723.6
16-12-31;10:27;36.7;300.7;3.5;250.2;50.03;854;5723.7
16-12-31;10:30;36.9;299.7;3.5;249.2;50.02;861;5723.7
16-12-31;10:33;36.9;298.5;3.5;248.2;50.03;859;5723.8
16-12-31;10:36;36.8;297.0;3.6;249.2;50.02;887;5723.8
16-12-31;10:39;37.1;300.2;3.5;249.2;50.06;895;5723.9
16-12-31;10:42;37.1;301.0;3.6;250.2;50.06;913;5723.9
16-12-31;10:45;37.2;301.4;3.7;249.2;50.06;917;5723.9
16-12-31;10:48;37.4;297.8;3.6;249.2;50.06;912;5724.0
16-12-31;10:51;37.5;299.4;3.8;249.2;50.07;926;5724.0
16-12-31;10:54;37.6;293.4;3.7;249.2;50.05;927;5724.1
16-12-31;10:57;37.5;295.8;3.8;249.2;50.06;941;5724.1
16-12-31;11:00;37.9;295.8;3.8;249.2;50.08;942;5724.2
16-12-31;11:03;37.9;294.8;3.7;248.2;50.01;939;5724.2
16-12-31;11:06;37.9;292.5;3.8;250.2;50.06;952;5724.3
16-12-31;11:09;38.0;292.2;3.8;249.2;50.00;955;5724.3
16-12-31;11:12;37.9;298.2;3.8;249.2;50.03;962;5724.4
16-12-31;11:15;38.0;295.1;3.8;248.2;50.01;967;5724.4
16-12-31;11:18;38.3;293.8;3.8;249.2;50.02;972;5724.5
16-12-31;11:21;38.2;294.5;3.9;249.2;50.04;973;5724.5
16-12-31;11:24;38.4;291.5;3.9;249.2;50.03;966;5724.6
16-12-31;11:27;38.4;294.1;3.9;249.2;50.09;971;5724.6
16-12-31;11:30;38.6;296.4;3.9;250.2;50.05;968;5724.7
16-12-31;11:33;38.5;295.3;3.9;251.1;50.04;968;5724.7
16-12-31;11:36;38.4;294.5;3.9;250.2;50.04;982;5724.7
16-12-31;11:39;38.7;292.2;4.0;249.2;50.02;979;5724.8
16-12-31;11:42;50.0;291.7;3.9;249.2;50.02;983;5724.8
16-12-31;11:45;38.9;294.1;4.0;249.2;50.03;987;5724.9
16-12-31;11:48;50.0;292.0;4.1;249.2;50.03;992;5724.9
16-12-31;11:51;38.5.3;293.1;3.9;249.2;50.03;976;5725.0
16-12-31;11:54;38.9;287.1;3.9;250.2;50.03;966;5725.0
16-12-31;11:57;39.0;290.4;3.9;249.2;50.04;978;5725.1
16-12-31;12:00;38.9;291.6;4.0;249.2;50.05;985;5725.1
16-12-31;12:03;39.0;292.5;4.0;248.2;50.03;995;5725.2
16-12-31;12:06;39.2;287.6;4.1;249.2;50.06;999;5725.2
16-12-31;12:09;39.2;293.9;4.0;249.2;50.06;1001;5725.3
16-12-31;12:12;39.1;293.8;4.0;249.2;50.03;997;5725.3
16-12-31;12:15;39.1;292.5;4.1;249.2;50.03;1007;5725.4
16-12-31;12:18;39.3;291.3;4.0;249.2;50.04;999;5725.4
16-12-31;12:21;39.2;292.5;4.1;249.2;50.03;1007;5725.5
16-12-31;12:24;39.4;294.4;4.1;248.2;50.04;1004;5725.5
16-12-31;12:27;39.5;292.2;4.0;249.2;50.00;1006;5725.6
16-12-31;12:30;39.5;294.8;4.1;249.2;50.02;1004;5725.6
16-12-31;12:33;39.3;293.1;4.0;249.2;50.01;1003;5725.7
16-12-31;12:36;39.3;292.6;4.0;249.2;50.01;995;5725.7
16-12-31;12:39;39.5;294.7;3.9;249.2;50.02;987;5725.8
16-12-31;12:42;39.7;289.0;3.9;249.2;50.00;976;5725.8
16-12-31;12:45;39.4;294.4;3.9;249.2;50.03;976;5725.9
16-12-31;12:48;39.5;296.7;4.0;249.2;50.05;977;5725.9
16-12-31;12:51;39.2;292.3;3.8;249.2;50.06;966;5726.0
16-12-31;12:54;39.4;4.8;3.9;249.2;50.06;963;5726.0
16-12-31;12:57;39.4;294.7;3.8;249.2;50.05;957;5726.1
16-12-31;13:00;39.2;291.9;3.8;249.2;50.03;940;5726.1
16-12-31;13:03;39.4;291.0;3.7;249.2;50.06;929;5726.2
16-12-31;13:06;39.4;291.9;3.7;249.2;50.04;921;5726.2
16-12-31;13:09;39.2;291.3;3.6;248.2;50.05;904;5726.3
16-12-31;13:12;39.2;292.9;3.6;249.2;50.05;900;5726.3
16-12-31;13:15;39.4;292.3;3.6;249.2;50.06;890;5726.3
16-12-31;13:18;39.1;294.5;3.5;249.2;50.06;874;5726.4
16-12-31;13:21;39.2;294.4;3.5;249.2;50.05;870;5726.4
16-12-31;13:24;39.3;297.8;3.4;249.2;50.03;862;5726.5
16-12-31;13:27;38.9;297.5;3.5;248.2;50.03;850;5726.5
16-12-31;13:30;39.1;293.7;3.4;249.2;50.04;838;5726.6
16-12-31;13:33;39.0;297.5;3.3;248.2;50.03;823;5726.6
16-12-31;13:36;39.0;294.4;3.3;249.2;50.03;804;5726.6
16-12-31;13:39;39.0;295.7;3.2;249.2;50.05;789;5726.7
16-12-31;13:42;38.7;296.9;3.2;249.2;50.05;775;5726.7
16-12-31;13:45;38.6;4.8;3.1;250.2;50.05;762;5726.8
16-12-31;13:48;38.4;295.8;3.1;249.2;50.05;745;5726.8
16-12-31;13:51;38.6;4.8;3.0;249.2;50.10;732;5726.8
16-12-31;13:54;38.4;295.3;2.9;249.2;50.07;715;5726.9
16-12-31;13:57;38.4;4.8;2.8;250.2;50.05;697;5726.9
16-12-31;14:00;38.2;293.5;2.8;250.2;50.03;695;5726.9
16-12-31;14:03;38.4;4.8;2.7;249.2;50.03;672;5727.0
16-12-31;14:06;38.0;289.5;2.7;249.2;50.01;660;5727.0
16-12-31;14:09;38.2;296.4;2.6;248.2;50.02;644;5727.0
16-12-31;14:12;37.7;294.1;2.6;248.2;50.03;630;5727.1
16-12-31;14:15;37.7;293.9;2.4;248.2;50.01;611;5727.1
16-12-31;14:18;37.6;289.8;2.4;248.2;50.04;599;5727.1
16-12-31;14:21;37.7;295.0;2.4;248.2;50.03;582;5727.2
16-12-31;14:24;37.5;297.5;2.3;248.2;50.04;560;5727.2
16-12-31;14:27;37.4;297.5;2.1;247.3;50.05;541;5727.2
16-12-31;14:30;37.4;296.3;2.1;247.3;50.03;517;5727.2
16-12-31;14:33;37.0;299.4;2.1;248.2;50.03;499;5727.3
16-12-31;14:36;37.4;296.7;1.9;249.2;50.06;471;5727.3
16-12-31;14:39;37.2;298.8;1.8;248.2;50.01;449;5727.3
16-12-31;14:42;36.8;290.9;0.7;247.3;50.02;140;5727.3
16-12-31;14:45;36.0;298.3;0.2;247.3;50.02;44;5727.3
16-12-31;14:48;35.7;275.9;0.1;247.3;50.02;33;5727.3
16-12-31;14:51;35.5;277.8;0.1;247.3;50.02;29;5727.3
16-12-31;14:54;35.2;272.3;0.1;247.3;50.03;27;5727.3
16-12-31;14:57;34.9;271.5;0.1;248.2;50.03;24;5727.3
16-12-31;15:00;34.8;274.5;0.1;246.3;49.99;21;5727.3
16-12-31;15:03;34.7;276.1;0.1;247.3;50.04;19;5727.3
16-12-31;15:06;34.5;270.4;0.1;247.3;50.06;16;5727.3
16-12-31;15:09;34.2;278.6;0.0;249.2;50.03;14;5727.3
16-12-31;15:12;34.0;276.2;0.0;247.3;50.06;10;5727.3
16-12-31;15:15;33.9;267.7;0.0;247.3;50.03;8;5727.3
16-12-31;15:18;33.7;267.1;0.0;247.3;50.05;6;5727.3
16-12-31;15:21;33.7;253.7;0.0;247.3;50.03;3;5727.4
16-12-31;15:24;33.4;259.4;0.0;247.3;50.03;2;5727.4
16-12-31;15:27;33.2;194.0;0.0;247.3;50.01;0;5727.4
16-12-31;15:30;33.1;193.7;0.0;246.3;50.04;0;5727.4
16-12-31;15:33;32.9;261.7;0.0;247.3;50.01;0;5727.4
16-12-31;15:36;32.7;276.1;0.0;247.3;50.02;0;5727.4
16-12-31;15:39;32.6;257.6;0.0;247.3;50.01;0;5727.4
16-12-31;15:42;32.5;232.0;0.0;247.3;50.01;0;5727.4
16-12-31;15:45;32.4;204.3;0.0;246.3;50.03;0;5727.4
16-12-31;15:48;32.3;177.3;0.0;247.3;50.04;0;5727.4
16-12-31;15:51;32.2;147.8;0.0;246.3;50.01;0;5727.4
16-12-31;15:54;32.0;117.3;0.0;246.3;50.01;0;5727.4
17-01-01;08:06;24.2;283.4;0.1;247.3;50.05;26;5727.4
17-01-01;08:09;24.6;285.0;0.2;247.3;50.04;42;5727.4
17-01-01;08:12;25.3;297.6;0.3;246.3;50.07;58;5727.4
17-01-01;08:15;25.7;291.6;0.4;248.2;50.04;70;5727.4
17-01-01;08:18;26.4;286.9;0.4;247.3;50.05;87;5727.4
17-01-01;08:21;27.2;299.5;0.5;247.3;50.06;107;5727.4
17-01-01;08:24;27.9;301.9;0.6;248.2;50.05;126;5727.4
17-01-01;08:27;28.3;300.7;0.6;247.3;50.04;142;5727.4
17-01-01;08:30;29.0;308.7;0.8;248.2;50.00;156;5727.4
17-01-01;08:33;29.7;308.9;0.7;248.2;50.04;171;5727.4
17-01-01;08:36;29.4;308.2;0.8;248.2;50.04;195;5727.4
17-01-01;08:39;30.1;310.1;1.0;249.2;50.12;220;5727.4
17-01-01;08:42;30.2;310.6;1.0;247.3;49.98;240;5727.4
17-01-01;08:45;30.5;307.7;1.1;247.3;50.03;252;5727.4
17-01-01;08:48;30.7;309.8;1.1;247.3;50.05;265;5727.5
17-01-01;08:51;30.9;301.6;1.2;247.3;50.03;279;5727.5
17-01-01;08:54;31.1;302.1;1.2;247.3;50.08;295;5727.5
17-01-01;08:57;30.9;305.2;0.0;247.3;50.04;315;5727.5
17-01-01;09:00;31.2;313.3;1.3;247.3;50.04;339;5727.5
17-01-01;09:03;31.5;304.5;1.4;247.3;50.04;345;5727.5
17-01-01;09:06;31.7;305.7;1.5;246.3;50.03;364;5727.5
17-01-01;09:09;31.8;310.5;1.6;247.3;50.05;393;5727.6
17-01-01;09:12;32.0;311.7;1.7;247.3;50.03;409;5727.6
17-01-01;09:15;32.3;307.3;1.8;247.3;50.05;431;5727.6
17-01-01;09:18;32.4;310.2;1.9;247.3;50.12;460;5727.6
17-01-01;09:21;32.6;312.4;1.9;248.2;50.05;478;5727.6
17-01-01;09:24;32.9;308.3;2.0;248.2;50.05;500;5727.7
17-01-01;09:27;33.1;304.8;2.1;248.2;50.06;520;5727.7
17-01-01;09:30;33.1;313.6;2.3;247.3;50.05;584;5727.7
17-01-01;09:33;33.3;309.2;2.6;249.2;50.05;631;5727.8
17-01-01;09:36;33.0;301.3;0.5;246.3;50.05;97;5727.8
17-01-01;09:39;33.0;296.3;0.4;246.3;50.07;75;5727.8
17-01-01;09:42;32.7;289.3;0.4;246.3;50.00;63;5727.8
17-01-01;09:45;32.5;295.8;0.3;246.3;50.04;63;5727.8
17-01-01;09:48;32.6;297.2;0.3;246.3;50.06;56;5727.8
17-01-01;09:51;32.6;290.1;0.2;247.3;50.05;49;5727.8
17-01-01;09:54;32.4;299.2;0.3;246.3;50.05;54;5727.8
17-01-01;09:57;32.4;288.2;0.3;245.3;50.04;54;5727.8
17-01-01;10:00;32.4;294.7;0.3;245.3;50.06;53;5727.8
17-01-01;10:03;32.2;278.9;0.2;246.3;50.08;43;5727.8
17-01-01;10:06;32.3;287.4;0.2;246.3;50.05;36;5727.8
17-01-01;10:09;32.3;294.5;0.2;246.3;50.06;36;5727.8
17-01-01;10:12;32.0;285.4;0.2;246.3;50.05;40;5727.8
17-01-01;10:15;32.0;273.0;0.3;246.3;50.04;52;5727.8
17-01-01;10:18;31.9;294.4;0.3;246.3;50.04;52;5727.8
17-01-01;10:21;32.3;287.2;0.3;247.3;50.05;53;5727.8
17-01-01;10:24;32.2;292.6;0.3;246.3;50.04;65;5727.8
17-01-01;10:27;32.0;297.6;0.3;246.3;50.04;50;5727.8
17-01-01;10:30;31.9;293.1;0.2;247.3;50.01;47;5727.8
17-01-01;10:33;31.8;290.7;0.2;246.3;50.09;41;5727.8
17-01-01;10:36;31.9;294.4;0.2;246.3;50.05;37;5727.8
17-01-01;10:39;31.8;279.7;0.2;246.3;50.05;41;5727.8
17-01-01;10:42;31.7;289.1;0.2;247.3;50.02;43;5727.8
17-01-01;10:45;31.8;274.0;0.2;245.3;50.05;37;5727.8
17-01-01;10:48;31.9;293.2;0.2;246.3;50.05;37;5727.8
17-01-01;10:51;31.6;290.4;0.2;246.3;50.10;47;5727.8
17-01-01;10:54;31.8;293.4;0.3;247.3;50.05;51;5727.8
17-01-01;10:57;31.9;290.6;0.2;246.3;50.05;46;5727.8
17-01-01;11:03;31.7;283.8;0.2;245.3;50.06;42;5727.8
17-01-01;11:06;31.8;277.5;0.2;246.3;50.05;38;5727.8
17-01-01;11:09;31.7;275.5;0.2;247.3;50.05;46;5727.8
17-01-01;11:12;31.7;295.6;0.2;247.3;50.08;45;5727.8
17-01-01;11:15;31.7;292.3;0.2;246.3;50.06;42;5727.8
17-01-01;11:18;31.7;287.6;0.2;244.3;50.02;35;5727.8
17-01-01;11:21;31.8;281.2;0.2;246.3;50.09;37;5727.8
17-01-01;11:24;31.7;289.7;0.2;246.3;50.06;38;5727.9
17-01-01;11:30;31.7;295.0;0.2;246.3;50.02;37;5727.9
17-01-01;11:33;31.8;281.3;0.2;246.3;50.04;44;5727.9
17-01-01;11:36;31.7;284.4;0.2;245.3;50.06;38;5727.9
17-01-01;11:39;31.9;283.3;0.2;245.3;50.05;41;5727.9
17-01-01;11:42;31.6;295.0;0.2;245.3;50.04;40;5727.9
17-01-01;11:45;31.6;282.5;0.2;246.3;50.03;40;5727.9
17-01-01;11:48;31.6;291.7;0.2;245.3;50.06;41;5727.9
17-01-01;11:51;31.6;284.1;0.2;245.3;50.10;42;5727.9
17-01-01;11:54;31.7;284.7;0.2;245.3;50.03;42;5727.9
17-01-01;11:57;31.7;294.5;0.2;245.3;50.04;38;5727.9
17-01-01;12:00;31.7;289.8;0.2;246.3;50.02;45;5727.9
17-01-01;12:03;31.6;284.4;0.2;246.3;50.01;43;5727.9
17-01-01;12:06;31.6;290.7;0.3;246.3;50.02;57;5727.9
17-01-01;12:09;31.5;4.8;0.2;246.3;50.03;45;5727.9
17-01-01;12:12;31.5;292.9;0.2;245.3;50.04;48;5727.9
17-01-01;12:15;31.6;284.7;0.2;246.3;50.07;524;5727.9
17-01-01;12:18;31.6;292.6;0.3;246.3;50.04;53;5727.9
17-01-01;12:21;31.8;287.8;0.4;245.3;49.99;56;5727.9
17-01-01;12:24;31.5;38.9;0.3;246.3;50.06;59;5727.9
17-01-01;12:27;31.7;286.6;0.4;247.3;50.05;68;5727.9
17-01-01;12:30;31.7;295.7;0.4;246.3;50.05;95;5727.9
17-01-01;12:33;31.9;304.6;0.5;245.3;50.01;111;5727.9
17-01-01;12:36;31.9;310.8;0.6;246.3;50.03;133;5727.9
17-01-01;12:39;31.9;302.7;0.6;245.3;50.01;142;5727.9
17-01-01;12:42;31.9;292.9;0.6;246.3;50.01;135;5727.9
17-01-01;12:45;31.9;309.8;0.6;245.3;50.01;126;5727.9
17-01-01;12:48;32.0;297.8;0.6;246.3;50.05;136;5727.9
17-01-01;12:51;31.9;308.2;0.7;246.3;50.05;162;5727.9
17-01-01;12:54;32.0;309.2;0.6;246.3;50.06;137;5728.0
17-01-01;12:57;32.0;295.8;0.4;246.3;50.11;87;5728.0
17-01-01;13:00;32.0;294.5;0.4;246.3;50.04;75;5728.0
17-01-01;13:03;32.0;296.1;0.3;246.3;50.03;64;5728.0
17-01-01;13:06;32.0;297.6;0.4;246.3;50.01;72;5728.0
17-01-01;13:09;32.2;286.5;0.4;246.3;50.05;81;5728.0
17-01-01;13:12;32.0;295.7;0.5;246.3;50.05;109;5728.0
17-01-01;13:15;32.2;297.5;0.4;246.3;50.04;87;5728.0
17-01-01;13:18;32.2;299.1;0.4;247.3;50.05;85;5728.0
17-01-01;13:21;32.0;306.8;0.6;247.3;50.06;130;5728.0
17-01-01;13:24;32.3;305.8;0.7;247.3;50.05;166;5728.0
17-01-01;13:27;32.4;305.8;1.0;247.3;50.01;209;5728.0
17-01-01;13:30;32.5;300.5;0.7;246.3;50.05;164;5728.0
17-01-01;13:33;32.3;291.3;0.5;247.3;50.05;109;5728.0
17-01-01;13:36;32.3;285.4;0.4;246.3;50.04;87;5728.0
17-01-01;13:39;32.3;284.3;0.4;246.3;50.04;74;5728.0
17-01-01;13:42;32.0;282.5;0.3;246.3;50.03;50;5728.0
17-01-01;13:45;32.2;282.2;0.2;246.3;50.04;38;5728.0
17-01-01;13:48;32.0;281.3;0.2;246.3;50.06;34;5728.0
17-01-01;13:51;32.0;280.8;0.1;246.3;50.04;34;5728.0
17-01-01;13:54;31.8;287.2;0.1;246.3;50.05;32;5728.0
17-01-01;13:57;31.9;279.9;0.2;247.3;50.05;32;5728.0
17-01-01;14:00;32.0;4.8;0.2;247.3;50.07;31;5728.0
17-01-01;14:03;31.9;275.5;0.1;247.3;50.05;29;5728.0
17-01-01;14:06;31.9;268.6;0.2;247.3;50.09;28;5728.1
17-01-01;14:09;32.0;274.3;0.1;247.3;50.02;27;5728.1
17-01-01;14:12;31.8;269.2;0.1;246.3;50.04;25;5728.1
17-01-01;14:15;31.8;273.4;0.1;246.3;49.99;24;5728.1
17-01-01;14:18;31.8;273.7;0.1;247.3;50.05;22;5728.1
17-01-01;14:21;31.7;276.5;0.1;246.3;50.03;22;5728.1
17-01-01;14:24;31.6;272.3;0.1;247.3;50.05;21;5728.1
17-01-01;14:27;31.8;259.2;0.1;247.3;50.03;21;5728.1
17-01-01;14:30;31.7;262.2;0.1;247.3;50.04;17;5728.1
17-01-01;14:33;31.7;270.4;0.0;247.3;50.04;12;5728.1
17-01-01;14:36;31.5;260.5;0.0;249.2;50.08;9;5728.1
17-01-01;14:39;31.6;262.7;0.0;247.3;50.06;5;5728.1
17-01-01;14:42;31.5;264.8;0.0;247.3;50.06;3;5728.1
17-01-01;14:45;31.5;281.3;0.0;247.3;50.05;0;5728.1
17-01-01;14:48;31.4;270.5;0.0;246.3;50.07;1;5728.1
17-01-01;14:51;31.2;225.5;0.0;247.3;50.06;1;5728.1
17-01-01;14:54;31.2;214.7;0.0;246.3;50.07;0;5728.1
17-01-01;14:57;31.1;239.7;0.0;247.3;50.06;0;5728.1
17-01-01;15:00;31.2;215.1;0.0;246.3;50.08;0;5728.1
17-01-01;15:03;31.1;219.8;0.0;246.3;50.05;0;5728.1
17-01-01;15:06;31.0;153.9;0.0;247.3;50.04;0;5728.1
17-01-01;15:09;30.9;113.9;0.0;246.3;50.05;0;5728.1
17-01-01;15:12;30.9;182.8;0.0;246.3;50.03;0;5728.1
17-01-01;15:15;30.9;248.1;0.0;247.3;50.05;0;5728.1
17-01-01;15:18;30.8;298.3;0.0;246.3;50.07;0;5728.1
17-01-01;15:21;30.8;292.6;0.0;246.3;50.05;0;5728.1
17-01-01;15:24;30.7;289.4;0.0;246.3;50.03;0;5728.1
17-01-01;15:27;30.7;294.7;0.0;246.3;50.03;0;5728.1
17-01-01;15:30;30.5;290.4;0.0;246.3;50.06;0;5728.1
17-01-01;15:36;30.4;254.1;0.0;246.3;50.05;0;5728.1
17-01-01;15:39;30.4;228.9;0.0;245.3;50.04;0;5728.1
17-01-01;15:42;30.4;209.6;0.0;245.3;50.03;0;5728.1
17-01-01;15:45;30.4;185.1;0.0;245.3;50.02;0;5728.1
17-01-02;07:51;23.5;283.1;0.0;245.3;50.04;3;5728.1
17-01-02;07:54;23.9;266.1;0.0;245.3;50.05;7;5728.1
17-01-02;07:57;23.9;269.3;0.0;245.3;50.06;12;5728.1
17-01-02;08:00;24.6;277.5;0.1;245.3;50.12;18;5728.1
17-01-02;08:03;25.3;284.4;0.2;245.3;50.12;39;5728.1
17-01-02;08:06;25.3;295.8;0.3;245.3;50.08;58;5728.1
17-01-02;08:09;25.7;303.5;0.4;244.3;50.06;78;5728.1
17-01-02;08:12;26.1;297.3;0.5;245.3;50.04;93;5728.1
17-01-02;08:15;26.8;305.7;0.5;245.3;50.03;103;5728.1
17-01-02;08:18;27.2;303.3;0.5;245.3;50.03;111;5728.1
17-01-02;08:21;27.5;298.0;0.5;245.3;50.07;97;5728.1
17-01-02;08:24;27.9;299.5;0.4;245.3;50.02;65;5728.1
17-01-02;08:27;27.9;295.6;0.4;245.3;50.06;73;5728.1
17-01-02;08:30;29.0;292.5;0.4;245.3;50.03;72;5728.1
17-01-02;08:33;29.0;298.0;0.4;244.3;50.04;94;5728.1
17-01-02;08:36;29.7;306.4;0.4;244.3;50.05;96;5728.1
17-01-02;08:39;29.7;306.4;0.6;245.3;50.04;122;5728.1
17-01-02;08:42;30.1;309.5;0.6;245.3;50.03;134;5728.1
17-01-02;08:45;30.3;303.9;0.7;245.3;50.05;163;5728.1
17-01-02;08:48;30.5;306.0;0.6;244.3;50.06;136;5728.1
17-01-02;08:51;30.4;303.5;0.7;245.3;50.04;165;5728.1
17-01-02;08:54;30.7;288.5;0.6;246.3;50.04;147;5728.2
17-01-02;08:57;30.5;285.7;0.5;245.3;50.06;123;5728.2
17-01-02;09:00;30.9;308.4;0.8;245.3;50.08;189;5728.2
17-01-02;09:03;30.9;310.1;0.7;244.3;50.07;170;5728.2
17-01-02;09:06;31.0;300.8;0.5;246.3;50.09;119;5728.2
17-01-02;09:09;31.1;314.5;0.5;245.3;50.08;115;5728.2
17-01-02;09:12;31.0;314.5;0.7;244.3;50.06;147;5728.2
17-01-02;09:15;31.1;308.6;0.6;245.3;50.03;137;5728.2
17-01-02;09:18;31.2;304.1;0.5;244.3;50.05;123;5728.2
17-01-02;09:21;31.4;305.8;0.5;245.3;50.06;104;5728.2
17-01-02;09:24;31.4;301.6;0.5;3609.6;50.0;0;-1040187.33gi
17-01-02;09:27;31.5;309.3;0.5;244.3;50.04;98;5728.2
17-01-02;09:30;31.5;299.1;0.5;244.3;50.07;98;5728.2
17-01-02;09:33;31.4;311.7;0.6;244.3;50.06;132;5728.2
17-01-02;09:36;31.8;297.0;0.6;244.3;50.06;136;5728.2
17-01-02;09:39;31.7;307.4;0.5;244.3;50.06;86;5728.2
17-01-02;09:42;31.6;301.7;0.4;244.3;50.10;79;5728.3
17-01-02;09:45;31.7;303.3;0.5;244.3;50.11;82;5728.3
17-01-02;09:48;31.8;303.6;0.5;244.3;50.06;111;5728.3
17-01-02;09:51;31.8;313.6;0.6;245.3;50.08;142;5728.3
17-01-02;09:54;32.0;313.1;0.8;245.3;50.06;189;5728.3
17-01-02;09:57;31.9;312.4;0.8;245.3;50.07;182;5728.3
17-01-02;10:00;31.9;314.7;0.7;246.3;50.03;155;5728.3
17-01-02;10:03;32.0;310.9;0.5;245.3;50.06;114;5728.3
17-01-02;10:06;31.9;296.0;0.4;245.3;50.04;60;5728.3
17-01-02;10:09;31.8;291.3;0.2;245.3;50.05;43;5728.3
17-01-02;10:12;31.7;283.1;0.1;246.3;50.05;22;5728.3
17-01-02;10:15;31.6;265.8;0.0;245.3;50.05;12;5728.3
17-01-02;10:18;31.6;265.7;0.0;245.3;50.05;10;5728.3
17-01-02;10:21;31.6;262.2;0.0;245.3;50.05;8;5728.3
17-01-02;10:24;31.7;260.1;0.0;244.3;50.05;7;5728.3
17-01-02;10:27;31.5;262.3;0.0;244.3;50.06;8;5728.3
17-01-02;10:30;31.6;268.2;0.0;244.3;50.05;7;5728.3
17-01-02;10:33;31.6;266.1;0.0;244.3;50.04;8;5728.3
17-01-02;10:36;31.5;269.5;0.0;245.3;50.04;10;5728.3
17-01-02;10:39;31.4;260.7;0.0;244.3;50.07;10;5728.3
17-01-02;10:42;31.2;271.7;0.0;243.4;50.05;13;5728.3
17-01-02;10:45;31.4;266.0;0.1;246.3;50.07;18;5728.3
17-01-02;10:48;31.2;275.6;0.1;244.3;50.04;17;5728.3
17-01-02;10:51;31.4;263.6;0.0;244.3;50.06;11;5728.3
17-01-02;10:54;31.4;262.0;0.1;244.3;50.05;13;5728.3
17-01-02;10:57;31.2;256.2;0.0;243.4;50.05;9;5728.3
17-01-02;11:00;31.1;249.4;0.0;244.3;50.03;8;5728.3
17-01-02;11:06;31.2;272.4;0.1;244.3;50.02;13;5728.3
17-01-02;11:09;31.2;268.9;0.1;245.3;50.04;14;5728.3
17-01-02;11:12;31.1;280.0;0.1;244.3;50.03;16;5728.3
17-01-02;11:15;31.1;271.1;0.0;243.4;50.04;10;5728.3
17-01-02;11:18;31.1;283.8;0.1;242.4;50.04;19;5728.3
17-01-02;11:21;31.2;278.4;0.1;244.3;50.05;18;5728.3
17-01-02;11:24;31.1;266.0;0.0;244.3;50.04;11;5728.3
17-01-02;11:27;31.0;261.1;0.0;243.4;50.05;9;5728.3
17-01-02;11:30;31.2;269.2;0.0;244.3;50.06;11;5728.3
17-01-02;11:33;31.0;275.8;0.1;244.3;50.06;24;5728.3
17-01-02;11:36;31.1;270.7;0.1;244.3;50.10;20;5728.3
17-01-02;11:39;31.2;274.5;0.1;244.3;50.02;18;5728.3
17-01-02;11:42;31.1;272.1;0.1;244.3;50.05;15;5728.3
17-01-02;11:45;31.1;263.3;0.0;243.4;50.06;11;5728.3
17-01-02;11:48;31.0;253.5;0.0;245.3;50.06;7;5728.3
17-01-02;11:51;31.0;260.3;0.1;245.3;50.06;10;5728.3
17-01-02;11:54;31.0;261.6;0.1;245.3;50.06;13;5728.3
17-01-02;11:57;31.1;267.1;0.1;245.3;50.04;13;5728.3
17-01-02;12:00;31.1;262.2;0.0;245.3;50.02;11;5728.3
17-01-02;12:03;31.0;281.3;0.0;245.3;50.04;11;5728.3
17-01-02;12:06;31.0;273.0;0.0;244.3;50.02;9;5728.3
17-01-02;12:09;31.1;268.9;0.0;244.3;50.05;11;5728.3
17-01-02;12:12;31.1;270.7;0.1;246.3;50.05;11;5728.3
17-01-02;12:15;31.1;266.0;0.0;244.3;50.05;11;5728.3
17-01-02;12:18;31.0;270.1;0.0;245.3;50.06;7;5728.3
17-01-02;12:21;30.8;263.3;0.0;245.3;50.05;7;5728.3
17-01-02;12:24;30.9;267.0;0.0;245.3;50.06;11;5728.3
17-01-02;12:27;31.0;267.3;0.1;245.3;50.05;16;5728.3
17-01-02;12:30;31.0;267.1;0.1;244.3;50.07;18;5728.3
17-01-02;12:33;31.1;267.1;0.1;244.3;50.02;20;5728.3
17-01-02;12:36;31.0;275.5;0.1;244.3;50.04;22;5728.3
17-01-02;12:39;31.0;279.9;0.1;244.3;50.04;20;5728.3
17-01-02;12:42;31.0;272.4;0.1;246.3;50.02;23;5728.3
17-01-02;12:45;31.0;277.5;0.1;243.4;50.04;23;5728.3
17-01-02;12:48;31.1;272.9;0.1;243.4;50.06;21;5728.3
17-01-02;12:51;31.1;276.7;0.1;246.3;50.07;24;5728.3
17-01-02;12:54;31.1;271.5;0.1;244.3;50.06;14;5728.3
17-01-02;12:57;31.1;282.2;0.1;244.3;50.06;20;5728.3
17-01-02;13:00;31.0;272.0;0.1;244.3;50.01;18;5728.3
17-01-02;13:03;31.1;264.8;0.0;244.3;50.04;8;5728.3
17-01-02;13:06;31.1;266.7;0.0;244.3;50.03;7;5728.3
17-01-02;13:09;30.9;269.2;0.0;244.3;50.06;13;5728.3
17-01-02;13:12;31.1;271.2;0.1;243.4;50.03;18;5728.3
17-01-02;13:15;31.1;294.5;0.1;244.3;50.06;31;5728.3
17-01-02;13:18;31.1;281.9;0.2;244.3;50.03;36;5728.3
17-01-02;13:21;31.1;282.1;0.1;244.3;50.06;36;5728.3
17-01-02;13:24;31.0;288.8;0.2;244.3;50.07;36;5728.4
17-01-02;13:27;31.1;286.3;0.1;244.3;50.05;31;5728.4
17-01-02;13:30;31.4;283.5;0.1;244.3;50.04;21;5728.4
17-01-02;13:33;31.1;273.3;0.1;245.3;50.02;18;5728.4
17-01-02;13:36;31.1;257.5;0.1;245.3;50.05;18;5728.4
17-01-02;13:39;31.1;274.5;0.1;244.3;50.05;22;5728.4
17-01-02;13:42;31.2;270.4;0.1;244.3;50.05;13;5728.4
17-01-02;13:45;31.1;269.0;0.0;245.3;50.05;8;5728.4
17-01-02;13:48;31.1;260.1;0.0;245.3;50.05;7;5728.4
17-01-02;13:51;31.1;254.2;0.0;245.3;50.07;2;5728.4
17-01-02;13:54;31.1;220.8;0.0;245.3;50.05;5;5728.4
17-01-02;13:57;31.1;216.6;0.0;245.3;50.04;4;5728.4
17-01-02;14:00;31.1;234.0;0.0;246.3;50.06;4;5728.4
17-01-02;14:03;31.1;251.0;0.0;246.3;50.04;3;5728.4
17-01-02;14:06;31.1;248.5;0.0;246.3;49.99;7;5728.4
17-01-02;14:09;31.1;272.7;0.0;246.3;50.00;7;5728.4
17-01-02;14:12;31.0;266.1;0.0;245.3;50.04;8;5728.4
17-01-02;14:15;31.0;277.0;0.0;245.3;50.04;8;5728.4
17-01-02;14:18;30.9;279.7;0.0;246.3;50.03;7;5728.4
17-01-02;14:21;31.0;283.0;0.0;245.3;50.05;0;5728.4
17-01-02;14:24;30.9;175.6;0.0;245.3;50.06;0;5728.4
17-01-02;14:27;30.9;160.8;0.0;246.3;50.11;0;5728.4
17-01-02;14:30;30.8;101.2;0.0;246.3;50.06;0;5728.4
17-01-02;14:33;30.8;168.7;0.0;245.3;50.03;0;5728.4
17-01-02;14:36;30.7;234.6;0.0;245.3;50.05;0;5728.4
17-01-02;14:39;30.7;295.3;0.0;245.3;50.06;0;5728.4
17-01-02;14:42;30.7;292.9;0.0;245.3;50.05;0;5728.4
17-01-02;14:45;30.7;288.8;0.0;246.3;50.05;0;5728.4
17-01-02;14:48;30.5;281.8;0.0;246.3;50.07;0;5728.4
17-01-02;14:51;30.5;269.2;0.0;246.3;50.07;0;5728.4
17-01-02;14:54;30.5;258.5;0.0;246.3;50.07;0;5728.4
17-01-02;14:57;30.4;232.7;0.0;246.3;50.05;0;5728.4
17-01-02;15:00;30.4;221.6;0.0;246.3;50.03;0;5728.4
17-01-02;15:03;30.4;197.1;0.0;246.3;50.07;0;5728.4
17-01-02;15:06;30.3;159.5;0.0;247.3;50.06;0;5728.4
17-01-03;08:03;24.6;299.8;0.2;242.4;50.09;45;5728.4
17-01-03;08:06;25.0;300.8;0.5;242.4;50.08;88;5728.4
17-01-03;08:09;26.4;302.7;0.5;246.3;50.06;109;5728.4
17-01-03;08:12;26.4;311.8;0.5;246.3;50.04;116;5728.4
17-01-03;08:15;26.8;312.1;0.7;246.3;50.04;145;5728.4
17-01-03;08:18;27.9;306.5;0.6;246.3;50.03;130;5728.4
17-01-03;08:21;28.3;303.2;0.5;246.3;50.04;97;5728.4
17-01-03;08:24;27.9;296.7;0.3;246.3;50.06;56;5728.4
17-01-03;08:27;28.3;304.6;0.4;246.3;50.03;79;5728.4
17-01-03;08:30;29.0;312.4;1.0;244.3;50.04;222;5728.4
17-01-03;08:33;29.4;316.6;1.1;246.3;50.08;276;5728.4
17-01-03;08:36;30.2;310.1;1.2;246.3;50.06;277;5728.4
17-01-03;08:39;30.3;313.9;1.3;246.3;50.05;307;5728.4
17-01-03;08:42;30.5;289.4;1.1;246.3;50.04;235;5728.5
17-01-03;08:45;30.9;304.9;1.0;245.3;50.02;213;5728.5
