data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-01-03;08:48;31.1;310.8;1.2;246.3;50.05;286;5728.5
17-01-03;08:51;31.2;315.5;1.1;246.3;50.03;269;5728.5
17-01-03;08:54;31.4;310.2;1.3;246.3;50.00;271;5728.5
17-01-03;08:57;31.5;326.8;0.9;245.3;50.03;207;5728.5
17-01-03;09:00;31.4;316.1;1.1;245.3;50.02;283;5728.5
17-01-03;09:03;31.8;276.8;0.7;245.3;50.01;156;5728.6
17-01-03;09:06;31.7;285.7;0.3;245.3;50.01;57;5728.6
17-01-03;09:09;31.4;285.7;0.2;246.3;50.03;42;5728.6
17-01-03;09:12;31.4;283.1;0.2;246.3;50.03;39;5728.6
17-01-03;09:15;31.6;288.1;0.1;245.3;50.01;28;5728.6
17-01-03;09:18;31.6;287.6;0.5;245.3;50.05;88;5728.6
17-01-03;09:21;31.7;297.0;0.3;245.3;50.04;59;5728.6
17-01-03;09:24;31.6;295.3;0.3;245.3;50.02;61;5728.6
17-01-03;09:27;31.7;302.1;0.4;246.3;50.05;61;5728.6
17-01-03;09:30;31.5;304.3;0.4;245.3;50.06;77;5728.6
17-01-03;09:33;31.7;296.7;0.5;245.3;50.06;99;5728.6
17-01-03;09:36;32.0;310.8;0.5;245.3;50.03;100;5728.6
17-01-03;09:39;32.2;329.0;0.6;244.3;50.02;128;5728.6
17-01-03;09:42;32.3;316.6;1.1;246.3;50.08;263;5728.6
17-01-03;09:45;32.3;289.8;0.7;244.3;50.03;145;5728.6
17-01-03;09:48;32.2;309.0;0.6;244.3;50.05;150;5728.6
17-01-03;09:51;32.2;308.4;0.6;244.3;50.05;129;5728.6
17-01-03;09:54;32.0;299.2;0.4;245.3;50.07;60;5728.6
17-01-03;09:57;32.2;281.8;0.2;244.3;50.06;46;5728.6
17-01-03;10:00;31.9;294.7;0.3;245.3;50.03;51;5728.6
17-01-03;10:03;32.0;293.5;0.2;244.3;50.02;49;5728.6
17-01-03;10:06;32.0;290.9;0.3;245.3;50.03;63;5728.7
17-01-03;10:09;31.9;290.9;0.3;245.3;50.04;66;5728.7
17-01-03;10:12;32.0;306.4;0.3;245.3;50.03;63;5728.7
17-01-03;10:15;31.9;291.3;0.1;244.3;50.06;33;5728.7
17-01-03;10:18;31.8;267.3;0.1;245.3;50.03;16;5728.7
17-01-03;10:21;31.9;271.2;0.1;245.3;50.06;20;5728.7
17-01-03;10:24;31.9;289.3;0.2;244.3;50.03;39;5728.7
17-01-03;10:27;31.9;285.7;0.2;245.3;50.03;39;5728.7
17-01-03;10:30;31.8;293.7;0.1;245.3;50.04;31;5728.7
17-01-03;10:33;31.8;295.6;0.2;245.3;50.02;39;5728.7
17-01-03;10:36;31.9;286.3;0.2;244.3;50.04;33;5728.7
17-01-03;10:39;31.8;289.8;0.1;243.4;50.03;28;5728.7
17-01-03;10:42;31.9;272.1;0.2;244.3;50.04;38;5728.7
17-01-03;10:45;31.8;294.2;0.2;244.3;50.02;43;5728.7
17-01-03;10:48;31.8;300.0;0.2;244.3;50.03;42;5728.7
17-01-03;10:51;31.8;291.7;0.2;244.3;50.07;42;5728.7
17-01-03;10:54;31.8;290.4;0.2;244.3;50.05;38;5728.7
17-01-03;10:57;31.8;296.3;0.3;243.4;50.02;55;5728.7
17-01-03;11:00;31.8;301.0;0.3;244.3;50.06;64;5728.7
17-01-03;11:03;32.0;306.0;0.4;244.3;50.01;70;5728.7
17-01-03;11:06;32.2;315.0;0.4;244.3;50.06;83;5728.7
17-01-03;11:09;31.9;308.3;0.4;243.4;50.03;84;5728.7
17-01-03;11:12;32.2;4.8;0.4;244.3;50.04;72;5728.7
17-01-03;11:15;31.9;298.2;0.4;243.4;50.04;63;5728.7
17-01-03;11:18;32.0;291.7;0.2;244.3;50.08;45;5728.7
17-01-03;11:21;31.9;287.5;0.2;243.4;50.06;33;5728.7
17-01-03;11:24;31.7;272.1;0.1;244.3;50.01;22;5728.7
17-01-03;11:27;31.9;269.2;0.1;243.4;50.04;16;5728.7
17-01-03;11:30;31.7;277.7;0.1;245.3;50.03;16;5728.7
17-01-03;11:33;31.9;280.6;0.1;245.3;50.03;18;5728.7
17-01-03;11:36;31.8;265.1;0.0;243.4;50.04;10;5728.7
17-01-03;11:39;31.8;269.3;0.0;243.4;50.05;7;5728.7
17-01-03;11:42;31.7;264.5;0.0;243.4;50.06;7;5728.7
17-01-03;11:45;31.8;262.6;0.0;244.3;50.03;8;5728.7
17-01-03;11:48;31.7;272.4;0.0;243.4;50.06;6;5728.7
17-01-03;11:51;31.7;278.7;0.0;242.4;50.04;11;5728.7
17-01-03;11:54;31.8;275.0;0.0;243.4;50.06;7;5728.7
17-01-03;11:57;31.7;279.0;0.1;243.4;50.03;20;5728.7
17-01-03;12:00;31.9;275.9;0.0;244.3;50.07;12;5728.7
17-01-03;12:03;31.6;277.4;0.1;243.4;50.05;20;5728.7
17-01-03;12:06;31.8;276.1;0.1;243.4;50.05;13;5728.7
17-01-03;12:09;31.7;269.9;0.0;243.4;50.06;9;5728.7
17-01-03;12:12;31.6;250.4;0.0;242.4;50.06;10;5728.7
17-01-03;12:15;31.6;270.7;0.0;243.4;50.03;11;5728.7
17-01-03;12:18;31.7;274.5;0.1;243.4;50.07;13;5728.7
17-01-03;12:21;31.7;275.2;0.1;241.4;50.08;19;5728.7
17-01-03;12:24;31.7;276.2;0.1;243.4;50.04;18;5728.7
17-01-03;12:27;31.6;286.5;0.1;243.4;50.03;17;5728.7
17-01-03;12:30;31.6;282.4;0.1;243.4;50.07;21;5728.7
17-01-03;12:33;31.6;270.9;0.1;243.4;50.02;16;5728.7
17-01-03;12:36;31.6;265.2;0.0;244.3;50.04;12;5728.7
17-01-03;12:39;31.6;267.3;0.1;244.3;50.0;15;5728.7
17-01-03;12:42;31.5;271.7;0.1;243.4;50.02;17;5728.7
17-01-03;12:45;31.5;281.1;0.0;245.3;50.02;12;5728.7
17-01-03;12:48;31.5;282.5;0.1;243.4;50.05;15;5728.7
17-01-03;12:51;31.5;270.8;0.1;243.4;50.06;12;5728.7
17-01-03;12:54;31.6;272.1;0.0;243.4;50.06;7;5728.7
17-01-03;12:57;31.4;171.5;0.0;243.4;50.07;0;5728.7
17-01-03;13:00;31.4;197.4;0.0;243.4;50.03;3;5728.7
17-01-03;13:03;31.2;204.3;0.0;242.4;50.00;3;5728.7
17-01-03;13:06;31.1;210.4;0.0;243.4;50.03;7;5728.7
17-01-03;13:09;31.4;254.1;0.0;243.4;50.02;5;5728.7
17-01-03;13:12;31.4;261.1;0.0;243.4;50.06;3;5728.7
17-01-03;13:15;31.2;280.0;0.0;242.4;50.06;1;5728.7
17-01-03;13:18;31.4;268.9;0.0;242.4;50.04;2;5728.7
17-01-03;13:21;31.2;236.7;0.0;242.4;50.06;0;5728.7
17-01-03;13:24;31.2;253.5;0.0;242.4;50.06;4;5728.7
17-01-03;13:27;31.2;275.0;0.0;243.4;50.01;3;5728.7
17-01-03;13:30;31.1;292.2;0.0;242.4;50.02;0;5728.7
17-01-03;13:33;31.1;267.6;0.0;242.4;50.02;7;5728.7
17-01-03;13:36;31.2;260.7;0.0;242.4;50.02;9;5728.7
17-01-03;13:39;31.2;271.5;0.0;242.4;50.03;2;5728.7
17-01-03;13:42;31.2;269.5;0.0;243.4;50.03;5;5728.7
17-01-03;13:45;31.1;270.2;0.0;243.4;50.03;6;5728.7
17-01-03;13:48;31.2;256.3;0.0;244.3;50.07;2;5728.7
17-01-03;13:51;31.0;258.8;0.0;243.4;50.07;2;5728.7
17-01-03;13:54;31.1;228.5;0.0;243.4;50.03;0;5728.7
17-01-03;13:57;31.0;175.1;0.0;244.3;50.05;0;5728.7
17-01-03;14:00;31.0;108.9;0.0;244.3;50.02;0;5728.7
17-01-03;14:03;31.0;157.9;0.0;244.3;50.01;0;5728.7
17-01-03;14:06;30.9;226.1;0.0;243.4;50.04;0;5728.7
17-01-03;14:09;30.9;285.6;0.0;243.4;50.02;0;5728.7
17-01-03;14:12;30.9;298.2;0.0;244.3;50.02;0;5728.7
17-01-03;14:15;30.9;276.8;0.0;244.3;50.02;0;5728.7
17-01-03;14:18;30.8;258.2;0.0;244.3;50.03;0;5728.7
17-01-03;14:21;30.8;226.0;0.0;244.3;50.03;0;5728.7
17-01-03;14:24;30.8;223.8;0.0;243.4;50.05;0;5728.7
17-01-03;14:27;30.7;234.9;0.0;244.3;50.05;0;5728.7
17-01-03;14:30;30.7;287.9;0.0;244.3;50.04;0;5728.7
17-01-03;14:33;30.7;305.4;0.0;245.3;50.01;0;5728.7
17-01-03;14:36;30.5;280.8;0.0;244.3;50.02;0;5728.7
17-01-03;14:39;30.5;267.7;0.0;244.3;50.03;0;5728.7
17-01-04;08:27;24.2;277.5;0.0;245.3;50.04;3;5728.7
17-01-04;08:30;24.6;259.2;0.0;245.3;50.03;4;5728.7
17-01-04;08:33;24.6;147.9;0.0;245.3;50.02;0;5728.7
17-01-04;08:36;24.6;118.0;0.0;245.3;50.02;0;5728.7
17-01-04;08:39;24.6;188.3;0.0;246.3;50.01;3;5728.7
17-01-04;08:42;25.0;182.2;0.0;245.3;50.01;0;5728.7
17-01-04;08:45;25.0;130.8;0.0;245.3;50.01;0;5728.7
17-01-04;08:48;25.3;160.9;0.0;244.3;50.02;0;5728.7
17-01-04;08:51;25.3;187.0;0.0;244.3;50.01;9;5728.7
17-01-04;08:54;26.1;246.9;0.0;245.3;50.03;11;5728.7
17-01-04;08:57;26.1;175.4;0.0;244.3;50.01;0;5728.7
17-01-04;09:00;26.1;251.5;0.1;245.3;50.03;15;5728.7
17-01-04;09:03;26.4;268.2;0.1;243.4;50.03;15;5728.7
17-01-04;09:06;26.8;262.9;0.0;245.3;50.01;2;5728.7
17-01-04;09:09;26.8;239.0;0.0;245.3;50.06;0;5728.7
17-01-04;09:12;26.8;281.8;0.0;245.3;50.03;0;5728.7
17-01-04;09:15;26.8;327.6;0.0;245.3;50.03;0;5728.7
17-01-04;09:18;26.8;319.9;0.0;244.3;50.02;0;5728.7
17-01-04;09:21;26.8;328.5;0.0;244.3;50.00;0;5728.7
17-01-04;09:24;27.2;335.0;0.0;245.3;50.02;0;5728.7
17-01-04;09:27;27.2;347.7;0.0;245.3;50.03;4;5728.7
17-01-04;09:30;27.2;339.5;0.0;245.3;50.03;0;5728.7
17-01-04;09:33;27.2;331.6;0.0;245.3;50.03;0;5728.7
17-01-04;09:36;27.5;339.2;0.0;245.3;50.00;2;5728.7
17-01-04;09:39;27.5;340.1;0.0;245.3;50.03;0;5728.7
17-01-04;09:42;27.5;343.9;0.0;245.3;50.03;3;5728.7
17-01-04;09:45;27.9;341.3;0.0;245.3;50.04;3;5728.7
17-01-04;09:48;27.5;343.9;0.0;244.3;50.07;3;5728.7
17-01-04;09:51;27.5;341.0;0.0;245.3;50.09;3;5728.7
17-01-04;09:54;27.9;339.9;0.0;243.4;50.05;3;5728.7
17-01-04;09:57;27.9;339.8;0.0;244.3;50.05;0;5728.7
17-01-04;10:00;28.6;340.5;0.0;244.3;50.03;3;5728.7
17-01-04;10:03;28.3;341.3;0.0;245.3;50.03;3;5728.7
17-01-04;10:06;28.3;339.9;0.0;244.3;50.02;0;5728.7
17-01-04;10:09;28.3;338.8;0.0;244.3;50.02;0;5728.7
17-01-04;10:12;28.3;336.6;0.0;245.3;50.01;0;5728.7
17-01-04;10:15;28.3;337.0;0.0;245.3;50.02;0;5728.7
17-01-04;10:18;27.9;297.9;0.3;245.3;49.99;47;5728.7
17-01-04;10:21;29.0;276.4;0.2;244.3;50.02;42;5728.7
17-01-04;10:24;29.4;297.0;0.3;244.3;50.04;54;5728.7
17-01-04;10:27;29.4;290.3;0.2;245.3;50.01;44;5728.7
17-01-04;10:30;29.4;281.5;0.2;245.3;50.01;44;5728.7
17-01-04;10:33;30.1;291.3;0.4;244.3;49.97;54;5728.7
17-01-04;10:36;29.7;286.5;0.2;245.3;50.03;39;5728.8
17-01-04;10:39;30.2;280.6;0.1;244.3;50.02;16;5728.8
17-01-04;10:42;30.3;282.7;0.1;244.3;50.03;31;5728.8
17-01-04;10:45;30.1;295.7;0.3;244.3;50.03;57;5728.8
17-01-04;10:48;30.4;308.0;0.3;245.3;50.01;52;5728.8
17-01-04;10:51;30.4;297.5;0.4;244.3;50.01;73;5728.8
17-01-04;10:54;30.8;285.2;0.2;245.3;50.04;37;5728.8
17-01-04;10:57;30.7;272.9;0.1;245.3;50.02;9;5728.8
17-01-04;11:00;30.4;194.8;0.0;245.3;50.00;0;5728.8
17-01-04;11:03;30.4;215.6;0.0;244.3;49.99;8;5728.8
17-01-04;11:06;30.5;253.5;0.2;244.3;49.97;41;5728.8
17-01-04;11:09;30.8;300.8;0.4;243.4;50.00;90;5728.8
17-01-04;11:12;30.9;300.2;0.5;245.3;50.01;96;5728.8
17-01-04;11:15;31.1;300.7;0.4;244.3;50.00;87;5728.8
17-01-04;11:18;31.1;301.3;0.5;244.3;50.00;116;5728.8
17-01-04;11:21;31.1;316.9;0.9;245.3;50.00;227;5728.8
17-01-04;11:24;31.7;305.1;1.4;245.3;50.03;366;5728.8
17-01-04;11:27;32.0;308.0;0.7;244.3;50.03;162;5728.8
17-01-04;11:30;31.7;301.7;0.5;245.3;50.06;88;5728.8
17-01-04;11:33;31.7;295.4;0.6;244.3;50.05;113;5728.8
17-01-04;11:36;31.8;310.5;0.7;244.3;50.05;146;5728.8
17-01-04;11:39;31.9;301.7;0.4;243.4;50.03;82;5728.8
17-01-04;11:42;31.8;299.2;0.4;244.3;50.00;65;5728.8
17-01-04;11:45;31.6;299.2;0.4;244.3;50.04;65;5728.8
17-01-04;11:48;32.0;294.7;0.4;244.3;50.04;58;5728.9
17-01-04;11:51;31.9;292.3;0.2;244.3;50.03;36;5728.9
17-01-04;11:54;31.7;296.0;0.4;244.3;50.04;79;5728.9
17-01-04;11:57;31.9;301.3;0.5;245.3;50.02;91;5728.9
17-01-04;12:00;31.9;302.0;0.5;244.3;50.03;104;5728.9
17-01-04;12:03;32.2;301.1;1.4;245.3;50.03;310;5728.9
17-01-04;12:06;33.0;291.0;3.3;245.3;49.99;815;5728.9
17-01-04;12:09;33.2;301.1;1.2;245.3;50.00;279;5728.9
17-01-04;12:12;33.1;296.6;0.4;244.3;50.03;88;5728.9
17-01-04;12:15;32.9;303.9;0.6;245.3;50.03;116;5729.0
17-01-04;12:18;32.7;299.4;0.4;244.3;50.03;90;5729.0
17-01-04;12:21;32.9;302.9;0.4;243.4;50.02;76;5729.0
17-01-04;12:24;32.9;311.7;0.5;244.3;50.02;120;5729.0
17-01-04;12:27;33.0;311.1;0.7;244.3;50.03;147;5729.0
17-01-04;12:30;33.0;301.7;0.7;244.3;50.03;153;5729.0
17-01-04;12:33;33.1;311.7;0.8;244.3;50.01;172;5729.0
17-01-04;12:36;33.1;273.3;1.6;245.3;50.00;362;5729.0
17-01-04;12:39;33.5;296.7;0.8;244.3;50.02;193;5729.0
17-01-04;12:42;33.1;299.2;1.0;244.3;50.02;218;5729.0
17-01-04;12:45;33.1;296.1;0.7;244.3;50.07;163;5729.0
17-01-04;12:48;33.2;301.3;0.5;245.3;50.05;106;5729.0
17-01-04;12:51;33.2;293.1;0.5;243.4;50.04;92;5729.0
17-01-04;12:54;33.2;302.9;0.6;244.3;50.04;126;5729.1
17-01-04;12:57;33.3;299.8;0.6;244.3;50.05;119;5729.1
17-01-04;13:00;33.1;299.8;0.5;243.4;50.01;115;5729.1
17-01-04;13:03;33.2;302.3;0.5;243.4;50.03;92;5729.1
17-01-04;13:06;33.2;300.2;0.5;244.3;50.04;89;5729.1
17-01-04;13:09;33.1;304.6;0.4;244.3;50.03;72;5729.1
17-01-04;13:12;32.9;274.8;0.1;244.3;50.05;14;5729.1
17-01-04;13:15;33.0;261.1;0.0;244.3;50.02;10;5729.1
17-01-04;13:18;32.6;267.7;0.1;243.4;50.04;13;5729.1
17-01-04;13:21;32.7;271.5;0.1;244.3;50.04;23;5729.1
17-01-04;13:24;32.6;283.3;0.1;245.3;50.03;23;5729.1
17-01-04;13:27;32.7;268.2;0.1;244.3;50.02;20;5729.1
17-01-04;13:30;32.5;267.3;0.1;245.3;50.02;19;5729.1
17-01-04;13:33;32.6;270.9;0.1;245.3;50.03;12;5729.1
17-01-04;13:36;32.5;258.3;0.1;245.3;50.02;12;5729.1
17-01-04;13:39;32.5;257.3;0.0;246.3;50.04;13;5729.1
17-01-04;13:42;32.4;261.6;0.1;245.3;50.06;15;5729.1
17-01-04;13:45;32.3;271.7;0.1;246.3;50.05;27;5729.1
17-01-04;13:48;32.5;296.0;0.3;245.3;50.07;55;5729.1
17-01-04;13:51;32.6;290.9;0.3;245.3;50.05;52;5729.1
17-01-04;13:54;32.5;289.8;0.2;244.3;50.06;43;5729.1
17-01-04;13:57;32.4;287.1;0.4;245.3;50.05;58;5729.1
17-01-04;14:00;32.7;262.5;0.5;246.3;50.01;91;5729.1
17-01-04;14:03;32.6;286.2;0.7;247.3;50.03;149;5729.1
17-01-04;14:06;32.7;296.4;0.4;244.3;50.02;65;5729.1
17-01-04;14:09;32.6;300.2;0.2;244.3;50.01;39;5729.1
17-01-04;14:12;32.5;273.9;0.1;245.3;50.01;19;5729.1
17-01-04;14:15;32.4;280.9;0.1;246.3;50.06;23;5729.1
17-01-04;14:18;32.4;269.3;0.1;245.3;50.03;24;5729.1
17-01-04;14:21;32.4;280.9;0.2;245.3;50.08;40;5729.1
17-01-04;14:24;32.5;289.8;0.3;246.3;50.02;56;5729.1
17-01-04;14:27;32.5;284.7;0.2;246.3;50.04;33;5729.1
17-01-04;14:30;32.5;273.7;0.1;246.3;50.05;19;5729.1
17-01-04;14:33;32.3;286.3;0.1;245.3;50.05;18;5729.1
17-01-04;14:36;32.5;272.4;0.1;246.3;50.03;17;5729.1
17-01-04;14:39;32.2;277.1;0.1;245.3;50.07;16;5729.1
17-01-04;14:42;32.4;308.4;0.4;245.3;50.05;65;5729.1
17-01-04;14:45;32.3;305.8;0.3;245.3;50.05;45;5729.1
17-01-04;14:48;32.4;281.9;0.0;247.3;50.06;7;5729.1
17-01-04;14:51;32.3;244.0;0.0;245.3;50.04;0;5729.1
17-01-04;14:54;32.0;254.7;0.0;245.3;50.02;4;5729.1
17-01-04;14:57;32.2;202.5;0.0;246.3;50.05;0;5729.1
17-01-04;15:00;32.0;140.9;0.0;246.3;50.05;0;5729.1
17-01-04;15:03;31.9;126.5;0.0;246.3;50.04;0;5729.1
17-01-04;15:06;31.8;194.0;0.0;245.3;50.04;0;5729.1
17-01-04;15:09;31.8;260.4;0.0;246.3;50.04;0;5729.1
17-01-04;15:12;31.8;287.2;0.0;246.3;50.03;0;5729.1
17-01-04;15:15;31.7;270.9;0.0;245.3;50.03;0;5729.1
17-01-04;15:18;31.6;259.8;0.0;246.3;50.06;0;5729.1
17-01-04;15:21;31.6;284.0;0.0;246.3;50.04;0;5729.1
17-01-04;15:24;31.5;267.1;0.0;246.3;50.04;0;5729.1
17-01-04;15:27;31.5;271.5;0.0;246.3;50.03;0;5729.1
17-01-04;15:30;31.4;251.0;0.0;246.3;50.05;0;5729.1
17-01-04;15:33;31.4;176.3;0.0;246.3;50.04;0;5729.1
17-01-04;15:36;31.4;139.4;0.0;246.3;50.03;0;5729.1
17-01-05;08:42;25.3;282.8;0.1;245.3;50.03;18;5729.1
17-01-05;08:45;25.7;270.8;0.1;247.3;50.03;17;5729.1
17-01-05;08:48;26.4;285.2;0.1;245.3;50.03;23;5729.1
17-01-05;08:51;26.1;278.0;0.1;245.3;50.05;19;5729.1
17-01-05;08:54;26.8;260.4;0.1;245.3;50.02;19;5729.1
17-01-05;08:57;27.2;270.5;0.1;244.3;50.04;24;5729.1
17-01-05;09:00;27.2;285.2;0.1;245.3;50.03;23;5729.1
17-01-05;09:03;27.9;290.3;0.1;245.3;50.07;29;5729.2
17-01-05;09:06;27.5;283.3;0.2;245.3;50.07;39;5729.2
17-01-05;09:09;28.3;288.2;0.1;244.3;50.07;32;5729.2
17-01-05;09:12;28.3;291.3;0.1;244.3;50.06;27;5729.2
17-01-05;09:15;29.0;292.3;0.2;245.3;50.05;43;5729.2
17-01-05;09:18;29.4;293.1;0.2;245.3;50.03;42;5729.2
17-01-05;09:21;29.0;296.1;0.3;245.3;50.03;45;5729.2
17-01-05;09:24;29.4;288.7;0.1;244.3;50.03;25;5729.2
17-01-05;09:27;29.4;276.8;0.1;244.3;50.05;29;5729.2
17-01-05;09:30;30.1;285.6;0.1;244.3;50.02;15;5729.2
17-01-05;09:33;29.7;289.7;0.0;244.3;50.01;7;5729.2
17-01-05;09:36;30.1;281.3;0.0;246.3;50.02;4;5729.2
17-01-05;09:39;30.1;264.1;0.0;246.3;50.03;8;5729.2
17-01-05;09:42;30.2;265.1;0.0;246.3;50.03;9;5729.2
17-01-05;09:45;30.1;263.2;0.0;246.3;50.05;12;5729.2
17-01-05;09:48;29.7;280.5;0.1;245.3;50.05;19;5729.2
17-01-05;09:51;30.4;287.6;0.2;246.3;50.06;42;5729.2
17-01-05;09:54;30.4;288.4;0.4;246.3;50.05;85;5729.2
17-01-05;09:57;30.5;304.3;0.6;246.3;50.05;115;5729.2
17-01-05;10:00;30.9;265.7;0.7;247.3;50.04;161;5729.2
17-01-05;10:03;31.2;299.5;0.5;246.3;50.04;102;5729.2
17-01-05;10:06;30.8;292.8;0.5;248.2;50.03;96;5729.2
17-01-05;10:09;31.2;300.0;0.4;246.3;50.04;84;5729.2
17-01-05;10:12;31.2;320.9;0.5;245.3;50.04;109;5729.2
17-01-05;10:15;31.1;304.6;0.4;245.3;50.03;73;5729.2
17-01-05;10:18;31.2;305.1;0.4;245.3;50.05;63;5729.2
17-01-05;10:21;31.5;301.1;0.3;245.3;50.04;65;5729.2
17-01-05;10:24;31.5;316.9;0.4;244.3;50.05;89;5729.2
17-01-05;10:27;31.4;318.1;0.4;245.3;50.05;81;5729.2
17-01-05;10:30;31.6;316.5;0.4;245.3;50.07;88;5729.2
17-01-05;10:33;31.5;4.8;0.4;245.3;50.07;81;5729.2
17-01-05;10:36;31.8;305.1;0.4;246.3;50.07;71;5729.2
17-01-05;10:39;31.6;318.0;0.5;245.3;50.06;102;5729.2
17-01-05;10:42;31.6;311.5;0.5;244.3;50.03;101;5729.3
17-01-05;10:45;31.7;312.7;0.4;247.3;50.07;82;5729.3
17-01-05;10:48;31.9;314.5;0.5;245.3;50.08;90;5729.3
17-01-05;10:51;31.9;315.2;0.5;245.3;50.07;82;5729.3
17-01-05;10:54;32.0;321.2;0.5;245.3;50.08;113;5729.3
17-01-05;10:57;31.9;294.2;0.9;245.3;50.12;209;5729.3
17-01-05;11:00;32.4;306.1;1.1;245.3;50.07;247;5729.3
17-01-05;11:03;32.5;252.0;2.5;246.3;50.03;652;5729.3
17-01-05;11:06;33.0;319.4;2.5;247.3;50.04;590;5729.3
17-01-05;11:09;33.3;304.8;4.2;247.3;50.03;1024;5729.4
17-01-05;11:12;33.4;287.4;3.4;247.3;50.05;835;5729.4
17-01-05;11:15;33.8;319.7;0.9;246.3;50.02;230;5729.4
17-01-05;11:18;33.4;306.8;0.7;245.3;50.03;168;5729.4
17-01-05;11:21;33.3;314.3;1.2;245.3;50.05;287;5729.4
17-01-05;11:24;33.5;310.9;1.1;246.3;50.09;263;5729.5
17-01-05;11:27;33.4;320.2;1.0;245.3;50.04;230;5729.5
17-01-05;11:30;33.5;316.5;2.4;247.3;50.05;566;5729.5
17-01-05;11:33;33.5;328.5;1.3;245.3;50.04;305;5729.5
17-01-05;11:36;33.5;319.9;1.1;246.3;50.04;262;5729.5
17-01-05;11:39;33.5;335.1;1.8;246.3;50.06;440;5729.5
17-01-05;11:42;33.8;315.2;1.4;246.3;50.03;300;5729.5
17-01-05;11:45;33.8;320.9;1.4;245.3;50.06;319;5729.6
17-01-05;11:48;33.9;320.6;1.3;247.3;50.06;316;5729.6
17-01-05;11:51;34.2;331.2;2.9;246.3;50.07;748;5729.6
17-01-05;11:54;34.5;295.6;2.9;246.3;50.04;714;5729.6
17-01-05;11:57;34.5;315.9;1.2;245.3;50.06;286;5729.7
17-01-05;12:00;34.4;307.1;1.0;245.3;50.06;240;5729.7
17-01-05;12:03;34.0;314.5;0.8;245.3;50.05;186;5729.7
17-01-05;12:06;34.0;306.4;0.8;245.3;50.03;172;5729.7
17-01-05;12:09;34.0;313.9;0.6;245.3;50.04;130;5729.7
17-01-05;12:12;34.2;316.2;0.7;247.3;50.01;167;5729.7
17-01-05;12:15;33.9;318.8;0.8;245.3;50.02;183;5729.7
17-01-05;12:18;34.0;318.6;0.7;245.3;50.03;144;5729.7
17-01-05;12:21;33.8;312.7;0.6;245.3;50.04;127;5729.7
17-01-05;12:24;33.8;316.6;0.6;245.3;50.05;128;5729.7
17-01-05;12:27;33.7;324.0;0.5;245.3;50.06;111;5729.7
17-01-05;12:30;33.5;319.0;0.6;245.3;50.06;112;5729.8
17-01-05;12:33;33.8;313.4;0.5;244.3;50.06;92;5729.8
17-01-05;12:36;33.5;317.1;0.5;245.3;50.04;103;5729.8
17-01-05;12:39;33.5;312.1;0.4;245.3;50.03;87;5729.8
17-01-05;12:42;33.5;314.9;0.4;245.3;50.05;79;5729.8
17-01-05;12:45;33.5;313.9;0.4;245.3;50.05;87;5729.8
17-01-05;12:48;33.4;313.7;0.4;245.3;50.06;74;5729.8
17-01-05;12:51;33.2;301.0;0.4;245.3;50.05;81;5729.8
17-01-05;12:54;33.4;310.1;0.4;243.4;50.04;87;5729.8
17-01-05;12:57;33.3;316.8;0.5;244.3;50.05;98;5729.8
17-01-05;13:00;33.4;316.1;0.6;245.3;50.04;110;5729.8
17-01-05;13:03;33.3;317.5;0.5;245.3;50.02;108;5729.8
17-01-05;13:06;33.3;307.3;0.4;242.4;49.98;79;5729.8
17-01-05;13:09;33.2;307.7;0.4;244.3;50.04;65;5729.8
17-01-05;13:12;33.2;301.7;0.3;244.3;50.06;61;5729.8
17-01-05;13:15;33.1;308.4;0.3;245.3;50.05;59;5729.8
17-01-05;13:18;33.1;314.6;0.3;244.3;50.06;57;5729.8
17-01-05;13:21;33.0;291.3;0.3;244.3;50.06;52;5729.8
17-01-05;13:24;33.0;302.9;0.2;246.3;50.06;48;5729.8
17-01-05;13:27;33.1;302.4;0.2;245.3;50.06;48;5729.8
17-01-05;13:30;32.9;292.5;0.2;244.3;50.05;42;5729.8
17-01-05;13:33;32.7;287.5;0.2;244.3;50.00;38;5729.8
17-01-05;13:36;32.6;289.8;0.2;245.3;50.04;41;5729.8
17-01-05;13:39;32.7;302.4;0.1;244.3;50.03;36;5729.8
17-01-05;13:42;32.6;288.4;0.2;245.3;50.04;36;5729.8
17-01-05;13:45;32.6;302.6;0.2;245.3;50.05;37;5729.8
17-01-05;13:48;32.7;293.8;0.1;245.3;50.07;38;5729.8
17-01-05;13:51;32.7;299.2;0.2;246.3;50.06;43;5729.8
17-01-05;13:54;32.6;300.2;0.2;245.3;50.08;41;5729.8
17-01-05;13:57;32.5;301.4;0.2;245.3;50.08;41;5729.8
17-01-05;14:00;32.6;285.0;0.2;245.3;50.08;40;5729.8
17-01-05;14:03;32.4;297.5;0.2;245.3;50.06;32;5729.8
17-01-05;14:06;32.5;284.4;0.1;245.3;50.02;26;5729.8
17-01-05;14:09;32.6;277.5;0.1;245.3;50.02;19;5729.9
17-01-05;14:12;32.3;272.7;0.1;245.3;50.04;16;5729.9
17-01-05;14:15;32.4;276.5;0.1;245.3;50.04;20;5729.9
17-01-05;14:18;32.3;280.9;0.1;246.3;50.05;15;5729.9
17-01-05;14:21;32.3;277.7;0.0;245.3;50.03;12;5729.9
17-01-05;14:24;32.2;275.3;0.1;246.3;50.04;16;5729.9
17-01-05;14:27;32.2;281.2;0.1;245.3;50.10;15;5729.9
17-01-05;14:30;32.3;281.8;0.0;246.3;50.05;13;5729.9
17-01-05;14:33;32.2;260.8;0.0;245.3;50.03;8;5729.9
17-01-05;14:36;31.9;258.3;0.0;245.3;50.05;8;5729.9
17-01-05;14:39;31.9;261.6;0.0;245.3;50.07;7;5729.9
17-01-05;14:42;31.9;263.3;0.0;247.3;50.14;7;5729.9
17-01-05;14:45;31.9;280.5;0.0;246.3;50.07;5;5729.9
17-01-05;14:48;31.9;271.2;0.0;246.3;50.08;6;5729.9
17-01-05;14:51;31.9;273.0;0.0;245.3;50.08;6;5729.9
17-01-05;14:54;31.8;299.4;0.0;245.3;50.01;0;5729.9
17-01-05;14:57;31.7;276.4;0.0;246.3;50.07;4;5729.9
17-01-05;15:00;31.7;286.3;0.0;246.3;50.03;0;5729.9
17-01-05;15:03;31.6;293.9;0.0;248.2;50.05;1;5729.9
17-01-05;15:06;31.7;292.9;0.0;246.3;50.05;4;5729.9
17-01-05;15:09;31.7;269.8;0.1;246.3;50.03;18;5729.9
17-01-05;15:12;31.7;283.0;0.1;247.3;50.01;14;5729.9
17-01-05;15:15;31.7;292.6;0.1;247.3;50.02;21;5729.9
17-01-05;15:18;31.7;289.1;0.1;245.3;50.02;17;5729.9
17-01-05;15:21;31.6;283.8;0.0;246.3;50.03;11;5729.9
17-01-05;15:24;31.6;280.2;0.1;246.3;50.05;15;5729.9
17-01-05;15:27;31.6;272.3;0.1;247.3;50.09;13;5729.9
17-01-05;15:30;31.5;280.0;0.0;246.3;50.02;5;5729.9
17-01-05;15:33;31.5;225.4;0.0;247.3;50.05;4;5729.9
17-01-05;15:36;50.0;181.4;0.0;247.3;50.04;0;5729.9
17-01-05;15:39;31.4;113.8;0.0;246.3;50.05;0;5729.9
17-01-06;08:45;24.6;314.2;0.0;244.3;50.07;6;5729.9
17-01-06;08:48;25.0;282.7;0.0;243.4;50.05;8;5729.9
17-01-06;08:51;25.7;311.7;0.1;243.4;50.04;16;5729.9
17-01-06;08:54;25.7;288.5;0.1;243.4;50.01;18;5729.9
17-01-06;08:57;26.1;286.2;0.1;244.3;50.03;25;5729.9
17-01-06;09:00;46.4;277.8;0.1;244.3;50.06;29;5729.9
17-01-06;09:03;26.8;291.9;0.2;247.3;50.06;47;5729.9
17-01-06;09:06;26.8;304.8;0.2;247.3;50.06;34;5729.9
17-01-06;09:09;27.2;293.5;0.1;246.3;50.07;29;5729.9
17-01-06;09:12;26.8;294.1;0.1;249.2;50.03;22;5729.9
17-01-06;09:15;27.2;274.6;0.1;249.2;50.02;22;5729.9
17-01-06;09:18;27.9;303.9;0.1;250.2;50.06;31;5729.9
17-01-06;09:21;28.3;291.7;0.2;249.2;50.01;34;5729.9
17-01-06;09:24;28.3;298.2;0.2;248.2;50.02;36;5729.9
17-01-06;09:27;28.6;302.0;0.2;249.2;50.04;37;5729.9
17-01-06;09:30;28.6;305.4;0.2;248.2;50.03;34;5729.9
17-01-06;09:33;29.4;304.3;0.2;248.2;50.08;43;5729.9
17-01-06;09:36;29.0;307.3;0.2;248.2;50.04;42;5729.9
17-01-06;09:39;29.7;302.9;0.3;249.2;50.05;51;5729.9
17-01-06;09:42;30.1;321.3;0.4;249.2;49.99;59;5729.9
17-01-06;09:45;30.1;312.1;0.4;249.2;50.04;73;5729.9
17-01-06;09:48;30.2;311.1;0.4;248.2;50.05;65;5729.9
17-01-06;09:51;30.2;320.0;0.4;248.2;50.05;67;5729.9
17-01-06;09:54;30.5;322.7;0.3;247.3;50.03;61;5729.9
17-01-06;09:57;30.3;319.9;0.3;248.2;50.05;63;5729.9
17-01-06;10:00;30.4;310.1;0.5;248.2;50.01;78;5729.9
17-01-06;10:03;30.5;311.5;0.4;248.2;50.02;69;5729.9
17-01-06;10:06;30.8;319.9;0.4;249.2;50.05;66;5729.9
17-01-06;10:09;30.7;307.0;0.4;248.2;50.05;68;5729.9
17-01-06;10:12;30.9;321.8;0.3;249.2;50.08;67;5729.9
17-01-06;10:15;30.9;313.1;0.3;249.2;50.05;66;5729.9
17-01-06;10:18;30.9;318.7;0.5;248.2;50.00;67;5729.9
17-01-06;10:21;31.0;324.7;0.4;249.2;50.07;76;5729.9
17-01-06;10:24;31.0;331.3;0.4;249.2;50.06;89;5729.9
17-01-06;10:27;31.2;331.9;0.5;249.2;50.05;105;5729.9
17-01-06;10:30;31.4;332.8;0.5;249.2;50.06;115;5730.0
17-01-06;10:33;31.2;330.0;0.5;249.2;50.05;116;5730.0
17-01-06;10:36;31.4;324.9;0.5;247.3;50.05;93;5730.0
17-01-06;10:39;31.4;322.5;0.4;247.3;50.07;98;5730.0
17-01-06;10:42;31.4;322.7;0.6;246.3;50.07;116;5730.0
17-01-06;10:45;31.4;325.4;0.5;245.3;50.06;108;5730.0
17-01-06;10:48;31.6;331.9;0.5;245.3;50.05;100;5730.0
17-01-06;10:51;31.7;303.2;0.6;245.3;50.08;144;5730.0
17-01-06;10:54;32.2;344.9;3.2;246.3;50.09;789;5730.0
17-01-06;10:57;32.6;338.8;3.1;246.3;50.06;752;5730.0
17-01-06;11:00;33.1;338.5;3.4;246.3;49.99;852;5730.1
17-01-06;11:03;33.4;334.4;3.8;247.3;50.03;935;5730.1
17-01-06;11:06;33.8;315.2;4.4;247.3;50.09;1103;5730.2
17-01-06;11:09;34.5;306.8;4.4;247.3;50.06;1096;5730.2
17-01-06;11:12;34.8;308.3;4.4;247.3;50.03;1100;5730.3
17-01-06;11:15;35.2;307.0;4.0;246.3;50.13;995;5730.3
17-01-06;11:18;35.3;305.7;4.4;247.3;50.07;1088;5730.4
17-01-06;11:21;35.5;304.5;4.4;247.3;50.11;1096;5730.4
17-01-06;11:24;36.2;305.7;4.5;247.3;50.06;1105;5730.5
17-01-06;11:27;36.2;300.1;4.4;248.2;50.07;1091;5730.6
17-01-06;11:30;36.7;302.6;4.4;247.3;50.08;1087;5730.6
17-01-06;11:33;36.5;307.4;4.5;247.3;50.07;1103;5730.7
17-01-06;11:36;37.0;300.2;4.6;247.3;50.06;1105;5730.7
17-01-06;11:39;37.2;305.1;4.5;247.3;50.05;1117;5730.8
17-01-06;11:42;37.2;302.7;4.6;246.3;50.06;1135;5730.8
17-01-06;11:45;37.6;306.4;4.6;247.3;50.06;1132;5730.9
17-01-06;11:48;37.6;303.6;4.6;247.3;50.06;1137;5730.9
17-01-06;11:51;37.7;290.1;3.8;247.3;50.07;939;5731.0
17-01-06;11:54;37.5;303.3;4.6;248.2;50.05;1158;5731.0
17-01-06;11:57;37.9;309.3;4.7;247.3;50.04;1168;5731.1
17-01-06;12:00;37.7;289.8;0.8;244.3;50.02;180;5731.1
17-01-06;12:03;37.4;307.7;4.4;247.3;50.04;1073;5731.2
17-01-06;12:06;37.0;316.6;2.5;245.3;50.05;599;5731.2
17-01-06;12:09;37.4;309.3;4.7;246.3;50.07;1152;5731.2
17-01-06;12:12;38.0;308.4;4.6;247.3;50.06;1119;5731.3
17-01-06;12:15;38.0;316.6;4.4;246.3;50.01;1070;5731.3
17-01-06;12:18;38.0;315.9;4.5;247.3;50.06;1098;5731.4
17-01-06;12:21;38.4;309.0;2.6;245.3;50.07;609;5731.4
17-01-06;12:24;38.5;304.2;4.6;246.3;50.07;1121;5731.5
17-01-06;12:27;38.5;294.7;3.0;246.3;50.07;722;5731.5
17-01-06;12:30;38.7;298.8;4.4;247.3;50.05;1089;5731.6
17-01-06;12:33;38.5;304.1;4.1;246.3;50.04;1017;5731.6
17-01-06;12:36;38.6;312.7;1.9;246.3;50.06;499;5731.7
17-01-06;12:39;38.6;305.8;3.8;246.3;50.06;883;5731.7
17-01-06;12:42;38.5;339.9;2.7;245.3;50.04;661;5731.8
17-01-06;12:45;38.3;307.6;4.3;247.3;50.06;1039;5731.8
17-01-06;12:48;38.6;307.3;3.4;246.3;50.07;852;5731.9
17-01-06;12:51;38.9;304.3;4.2;246.3;50.08;1047;5731.9
17-01-06;12:54;38.7;308.4;4.3;246.3;50.07;1029;5732.0
17-01-06;12:57;38.7;304.2;4.1;248.2;50.07;996;5732.0
17-01-06;13:00;38.6;308.9;4.3;248.2;50.05;1033;5732.1
17-01-06;13:03;39.0;311.5;4.1;246.3;50.04;1031;5732.1
17-01-06;13:06;38.9;306.8;4.3;246.3;50.04;1042;5732.2
17-01-06;13:09;38.9;296.9;4.2;246.3;50.07;1008;5732.2
17-01-06;13:12;39.0;300.8;4.0;246.3;50.05;996;5732.3
17-01-06;13:15;39.1;298.2;4.1;247.3;50.04;993;5732.3
17-01-06;13:18;39.0;303.0;4.1;246.3;50.07;988;5732.4
17-01-06;13:21;38.9;307.4;4.0;247.3;50.07;982;5732.4
17-01-06;13:24;39.0;306.8;4.0;247.3;50.07;991;5732.5
17-01-06;13:27;39.1;311.5;4.0;248.2;50.06;985;5732.5
17-01-06;13:30;38.6;309.9;3.9;247.3;50.06;968;5732.6
17-01-06;13:33;39.0;310.6;3.9;246.3;50.03;964;5732.6
17-01-06;13:36;39.1;309.5;3.8;247.3;50.07;955;5732.7
17-01-06;13:39;38.9;308.2;3.8;246.3;50.07;934;5732.7
17-01-06;13:42;39.0;305.7;3.7;247.3;50.00;899;5732.8
17-01-06;13:45;38.9;311.4;3.5;246.3;50.05;875;5732.8
17-01-06;13:48;38.6;309.0;3.4;246.3;50.05;858;5732.8
17-01-06;13:51;38.9;307.0;3.4;247.3;50.07;839;5732.9
17-01-06;13:54;38.7;308.4;3.4;246.3;50.08;847;5732.9
17-01-06;13:57;38.5;307.4;3.4;246.3;50.06;852;5733.0
17-01-06;14:00;38.7;307.1;3.3;246.3;50.02;814;5733.0
17-01-06;14:03;38.5;310.5;3.3;246.3;50.00;823;5733.1
17-01-06;14:06;38.4;306.5;3.2;246.3;50.01;796;5733.1
17-01-06;14:09;38.3;310.1;3.2;246.3;50.02;786;5733.1
17-01-06;14:12;38.3;309.0;3.1;246.3;50.02;770;5733.2
17-01-06;14:15;38.2;313.4;3.0;246.3;50.04;740;5733.2
17-01-06;14:18;38.2;312.5;3.0;247.3;50.04;719;5733.2
17-01-06;14:21;37.4.2;313.4;2.8;246.3;50.06;703;5733.3
17-01-06;14:24;38.0;311.7;2.8;246.3;50.02;691;5733.3
17-01-06;14:27;37.9;313.7;2.7;246.3;50.03;661;5733.4
17-01-06;14:30;37.6;317.2;2.8;246.3;50.04;652;5733.4
17-01-06;14:33;37.5;315.6;2.6;246.3;50.07;641;5733.4
17-01-06;14:36;37.5;315.2;2.5;246.3;50.06;623;5733.4
17-01-06;14:39;37.4;316.9;2.4;246.3;50.05;599;5733.5
17-01-06;14:42;37.0;319.3;2.3;245.3;50.04;571;5733.5
17-01-06;14:45;37.4;310.2;2.2;245.3;50.03;539;5733.5
17-01-06;14:48;36.9;320.9;0.9;245.3;50.06;210;5733.6
17-01-06;14:51;36.2;320.6;0.2;246.3;50.05;46;5733.6
17-01-06;14:54;35.7;301.4;0.1;244.3;50.11;33;5733.6
17-01-06;14:57;35.4;288.5;0.1;244.3;50.03;31;5733.6
17-01-06;15:00;35.2;294.7;0.1;245.3;50.05;28;5733.6
17-01-06;15:03;34.9;298.9;0.1;244.3;50.05;24;5733.6
17-01-06;15:06;34.7;295.7;0.1;245.3;50.04;22;5733.6
17-01-06;15:09;34.5;278.1;0.1;244.3;50.05;20;5733.6
17-01-06;15:12;34.2;278.4;0.1;245.3;50.05;17;5733.6
17-01-06;15:15;34.1;275.6;0.1;245.3;50.03;14;5733.6
17-01-06;15:18;34.0;287.5;0.0;245.3;50.05;11;5733.6
17-01-06;15:21;33.8;278.3;0.0;243.4;50.02;8;5733.6
17-01-06;15:24;33.5;272.0;0.0;244.3;50.04;6;5733.6
17-01-06;15:27;33.4;266.8;0.0;245.3;50.00;3;5733.6
17-01-06;15:30;33.2;290.4;0.0;244.3;50.04;0;5733.6
17-01-06;15:33;33.1;229.5;0.0;244.3;50.04;0;5733.6
17-01-06;15:36;32.9;221.3;0.0;243.4;50.02;0;5733.6
17-01-06;15:39;32.7;289.4;0.1;244.3;50.04;0;5733.6
17-01-06;15:42;32.6;281.6;0.0;244.3;50.04;0;5733.6
17-01-06;15:45;32.5;257.6;0.0;244.3;50.05;0;5733.6
17-01-06;15:48;32.3;233.2;0.0;244.3;50.05;0;5733.6
17-01-06;15:51;32.2;205.2;0.0;244.3;50.05;0;5733.6
17-01-06;15:54;32.0;175.1;0.0;244.3;50.05;0;5733.6
17-01-06;15:57;31.9;145.1;0.0;243.4;50.03;0;5733.6
17-01-06;16:00;31.8;116.0;0.0;246.3;50.06;0;5733.6
17-01-07;08:00;22.4;290.6;0.1;244.3;50.08;19;5733.6
17-01-07;08:03;23.5;306.0;0.3;246.3;50.09;55;5733.6
17-01-07;08:06;23.9;322.8;0.4;246.3;50.09;88;5733.6
17-01-07;08:09;24.2;326.3;0.5;245.3;50.07;104;5733.6
17-01-07;08:12;24.6;336.9;0.6;244.3;50.07;132;5733.6
17-01-07;08:15;25.3;329.0;0.7;244.3;50.03;142;5733.6
17-01-07;08:18;26.4;333.3;0.7;244.3;50.02;175;5733.6
17-01-07;08:21;25.7;331.4;0.9;245.3;50.02;205;5733.6
17-01-07;08:24;26.8;331.6;1.0;244.3;50.01;227;5733.6
17-01-07;08:27;27.9;332.9;1.0;245.3;50.00;231;5733.6
17-01-07;08:30;28.3;337.6;1.1;244.3;50.02;261;5733.6
17-01-07;08:33;28.6;331.7;1.2;245.3;50.03;291;5733.7
17-01-07;08:36;29.7;336.4;1.3;244.3;50.02;312;5733.7
17-01-07;08:39;30.2;333.9;1.4;244.3;50.01;328;5733.7
17-01-07;08:42;30.3;338.9;1.5;244.3;50.04;369;5733.7
17-01-07;08:45;30.5;334.5;1.5;245.3;50.04;364;5733.7
17-01-07;08:48;30.5;336.4;1.7;246.3;50.03;411;5733.7
17-01-07;08:51;30.9;333.8;1.7;247.3;50.02;408;5733.8
17-01-07;08:54;31.0;330.9;1.8;246.3;50.02;426;5733.8
17-01-07;08:57;31.2;335.7;1.9;246.3;50.00;469;5733.8
17-01-07;09:00;31.6;330.9;2.1;248.2;49.98;495;5733.8
17-01-07;09:03;31.6;329.8;2.1;247.3;50.05;507;5733.9
17-01-07;09:06;32.0;332.2;2.1;246.3;50.04;506;5733.9
17-01-07;09:09;32.0;334.1;2.3;246.3;50.03;548;5733.9
17-01-07;09:12;32.3;335.1;2.5;247.3;49.99;604;5733.9
17-01-07;09:15;32.4;325.7;2.3;247.3;50.02;569;5734.0
17-01-07;09:18;32.5;324.6;2.5;247.3;50.03;617;5734.0
17-01-07;09:21;32.9;325.0;2.6;247.3;50.02;638;5734.0
17-01-07;09:24;33.2;325.7;2.6;247.3;50.03;657;5734.1
17-01-07;09:27;33.1;321.5;2.8;247.3;50.04;681;5734.1
17-01-07;09:30;33.2;322.5;2.7;247.3;50.02;667;5734.1
17-01-07;09:33;33.7;319.7;2.8;246.3;50.04;676;5734.2
17-01-07;09:36;33.4;322.2;3.0;247.3;50.04;730;5734.2
17-01-07;09:39;33.9;311.7;3.0;247.3;50.03;744;5734.2
17-01-07;09:42;33.9;320.9;3.1;247.3;50.03;768;5734.3
17-01-07;09:45;34.0;311.1;3.1;247.3;50.02;763;5734.3
17-01-07;09:48;34.4;319.6;3.4;247.3;50.04;818;5734.4
17-01-07;09:51;34.4;309.2;3.4;247.3;50.07;822;5734.4
17-01-07;09:54;34.6;319.7;3.4;246.3;50.05;811;5734.4
17-01-07;09:57;34.9;315.2;3.3;247.3;50.02;823;5734.5
17-01-07;10:00;35.2;316.6;3.4;247.3;50.05;849;5734.5
17-01-07;10:03;35.0;322.4;3.4;246.3;50.06;837;5734.6
17-01-07;10:06;35.4;320.8;3.6;247.3;50.05;881;5734.6
17-01-07;10:09;35.3;316.9;3.6;247.3;50.05;881;5734.6
17-01-07;10:12;35.6;316.1;3.5;247.3;50.03;872;5734.7
17-01-07;10:15;35.5;300.4;3.5;247.3;50.06;853;5734.7
17-01-07;10:18;35.7;314.2;3.5;246.3;50.02;875;5734.8
17-01-07;10:21;35.9;310.5;3.7;247.3;50.02;894;5734.8
17-01-07;10:24;35.9;311.4;3.9;247.3;50.03;957;5734.9
17-01-07;10:27;36.2;311.4;3.8;247.3;50.02;938;5734.9
17-01-07;10:30;36.4;308.7;4.1;248.2;50.04;1002;5735.0
17-01-07;10:33;36.4;309.3;4.0;247.3;50.01;963;5735.0
17-01-07;10:36;36.5;310.6;3.8;247.3;50.04;952;5735.1
17-01-07;10:39;36.7;310.1;4.0;246.3;50.02;987;5735.1
17-01-07;10:42;36.8;306.4;4.0;245.3;50.01;1003;5735.2
17-01-07;10:45;36.8;308.2;4.1;247.3;50.02;986;5735.2
17-01-07;10:48;36.8;310.6;4.0;247.3;50.04;874;5735.2
17-01-07;10:51;37.0;311.5;4.1;247.3;50.03;1011;5735.3
17-01-07;10:54;37.1;308.6;4.0;246.3;50.01;958;5735.3
17-01-07;10:57;37.0;310.4;3.9;247.3;50.01;966;5735.4
17-01-07;11:00;37.4;307.7;3.9;247.3;50.01;967;5735.4
17-01-07;11:03;37.1;307.0;4.0;247.3;50.01;1007;5735.5
17-01-07;11:06;37.1;306.1;4.1;247.3;49.99;1013;5735.5
17-01-07;11:09;37.5;307.4;4.1;247.3;50.05;996;5735.6
17-01-07;11:12;37.5;308.6;4.1;247.3;50.05;1013;5735.6
17-01-07;11:15;37.6;303.2;4.1;247.3;50.03;1007;5735.7
17-01-07;11:18;37.6;307.9;4.1;247.3;50.06;990;5735.7
17-01-07;11:21;37.6;304.1;4.2;247.3;50.02;1042;5735.8
17-01-07;11:24;37.7;311.4;4.3;249.2;50.01;1052;5735.8
17-01-07;11:27;37.8;304.6;3.7;247.3;50.01;906;5735.9
17-01-07;11:30;37.9;304.3;4.2;247.3;50.03;1032;5735.9
17-01-07;11:33;38.0;306.4;4.4;247.3;50.01;1094;5736.0
17-01-07;11:36;38.2;305.7;4.3;247.3;50.02;1064;5736.1
17-01-07;11:39;38.0;306.4;4.3;247.3;50.05;1051;5736.1
17-01-07;11:42;38.0;303.0;4.1;248.2;49.98;999;5736.2
17-01-07;11:45;37.9;301.1;4.3;248.2;50.02;1074;5736.2
17-01-07;11:48;38.2;304.1;4.3;248.2;50.01;1060;5736.3
17-01-07;11:51;38.4;303.3;4.2;248.2;50.03;1033;5736.3
17-01-07;11:54;38.3;310.5;4.2;248.2;50.04;1030;5736.4
17-01-07;11:57;38.3;300.7;4.3;248.2;50.01;1059;5736.4
17-01-07;12:00;38.4;303.0;4.3;248.2;50.01;1048;5736.5
17-01-07;12:03;38.4;298.0;4.0;247.3;50.01;974;5736.5
17-01-07;12:06;38.5;301.1;4.0;247.3;50.00;1011;5736.6
17-01-07;12:09;38.4;303.3;4.1;247.3;50.00;1006;5736.6
17-01-07;12:12;38.5;302.3;4.1;248.2;50.02;1021;5736.7
17-01-07;12:15;38.5;301.6;3.8;247.3;50.03;949;5736.7
17-01-07;12:18;38.2;295.6;4.4;248.2;50.03;1064;5736.8
17-01-07;12:21;38.4;299.5;4.8;248.2;50.06;1170;5736.8
17-01-07;12:24;38.9;298.5;4.7;248.2;50.02;1155;5736.9
17-01-07;12:27;39.0;307.9;3.5;248.2;50.07;872;5736.9
17-01-07;12:30;38.4;302.3;3.4;247.3;50.04;845;5737.0
17-01-07;12:33;37.5;306.7;0.9;246.3;49.97;191;5737.0
17-01-07;12:36;37.1;301.4;1.1;246.3;50.01;231;5737.0
17-01-07;12:39;37.5;263.5;3.7;247.3;50.02;902;5737.0
17-01-07;12:42;37.8;311.4;4.6;248.2;50.00;1129;5737.1
17-01-07;12:45;38.0;305.7;4.1;248.2;50.01;1013;5737.1
17-01-07;12:48;37.9;305.4;4.1;248.2;50.04;1025;5737.2
17-01-07;12:51;38.3;308.6;4.1;247.3;50.04;1003;5737.2
17-01-07;12:54;38.3;299.1;4.2;248.2;50.03;1032;5737.3
17-01-07;12:57;38.5;298.2;4.3;247.3;50.05;1058;5737.3
17-01-07;13:00;38.5;294.5;3.9;248.2;50.03;967;5737.4
17-01-07;13:03;37.8;315.9;3.0;247.3;50.02;760;5737.4
17-01-07;13:06;37.9;300.7;4.4;247.3;50.05;1090;5737.5
17-01-07;13:09;37.5;313.9;1.1;246.3;50.06;259;5737.5
17-01-07;13:12;37.0;313.7;0.9;245.3;50.03;191;5737.5
17-01-07;13:15;36.8;290.6;1.2;245.3;50.04;283;5737.5
17-01-07;13:18;36.8;272.6;1.9;243.4;49.96;447;5737.5
17-01-07;13:21;36.9;327.3;4.1;247.3;50.03;1002;5737.6
17-01-07;13:24;37.1;311.2;1.7;246.3;50.00;392;5737.6
17-01-07;13:27;36.4;302.7;0.7;245.3;50.03;146;5737.6
17-01-07;13:30;35.9;306.5;0.6;245.3;50.00;130;5737.6
17-01-07;13:33;35.6;320.2;0.9;245.3;50.04;192;5737.6
17-01-07;13:36;35.9;317.5;1.9;246.3;50.02;468;5737.7
17-01-07;13:39;35.7;321.2;2.7;247.3;50.05;648;5737.7
17-01-07;13:42;35.6;307.3;1.1;246.3;50.05;256;5737.7
17-01-07;13:45;35.4;319.9;0.9;245.3;50.04;205;5737.7
17-01-07;13:48;35.2;318.0;0.7;246.3;50.04;163;5737.7
17-01-07;13:51;34.9;322.8;1.2;246.3;50.07;275;5737.7
17-01-07;13:54;35.0;313.1;0.6;245.3;50.07;128;5737.8
17-01-07;13:57;34.7;318.7;0.5;246.3;50.03;120;5737.8
17-01-07;14:00;34.5;316.6;0.4;246.3;50.02;85;5737.8
17-01-07;14:03;34.1;319.9;0.5;246.3;50.04;113;5737.8
17-01-07;14:06;34.1;319.3;0.9;246.3;50.00;209;5737.8
17-01-07;14:09;34.4;307.3;0.7;245.3;49.99;170;5737.8
17-01-07;14:12;34.1;318.7;0.6;245.3;50.00;129;5737.8
17-01-07;14:15;33.9;314.0;0.4;246.3;50.02;67;5737.8
17-01-07;14:18;33.7;303.2;0.3;246.3;50.04;60;5737.8
17-01-07;14:21;33.7;317.2;0.4;245.3;50.04;100;5737.8
17-01-07;14:24;33.5;318.6;0.6;246.3;50.04;141;5737.8
17-01-07;14:27;33.4;327.3;0.6;246.3;50.04;147;5737.8
17-01-07;14:30;33.5;325.9;0.7;246.3;50.00;155;5737.8
17-01-07;14:33;33.4;313.4;0.7;246.3;50.00;145;5737.8
17-01-07;14:36;33.3;314.6;0.5;246.3;50.05;126;5737.9
17-01-07;14:39;33.3;317.4;0.4;245.3;50.06;87;5737.9
17-01-07;14:42;33.3;303.8;0.3;246.3;50.02;56;5737.9
17-01-07;14:45;33.1;330.4;1.6;247.3;50.03;369;5737.9
17-01-07;14:48;33.2;303.0;1.2;246.3;50.02;305;5737.9
17-01-07;14:51;33.1;308.7;0.3;245.3;50.03;61;5737.9
17-01-07;14:54;33.0;304.5;0.3;245.3;50.02;62;5737.9
17-01-07;14:57;32.7;305.1;0.1;246.3;50.05;35;5737.9
17-01-07;15:00;32.6;285.3;0.1;246.3;50.04;14;5737.9
17-01-07;15:03;32.4;284.3;0.1;246.3;50.01;15;5737.9
17-01-07;15:06;32.4;286.6;0.0;246.3;50.02;13;5737.9
17-01-07;15:09;32.3;281.3;0.1;246.3;50.02;18;5737.9
17-01-07;15:12;32.3;293.5;0.1;245.3;50.02;17;5737.9
17-01-07;15:15;32.0;278.6;0.0;245.3;50.03;11;5737.9
17-01-07;15:18;32.0;290.3;0.0;246.3;50.04;8;5737.9
17-01-07;15:21;32.0;286.0;0.0;246.3;50.04;11;5737.9
17-01-07;15:24;31.9;280.8;0.0;248.2;50.04;13;5737.9
17-01-07;15:27;31.8;286.0;0.0;246.3;50.02;2;5737.9
17-01-07;15:30;31.7;214.1;0.0;245.3;50.04;0;5737.9
17-01-07;15:33;31.6;282.1;0.0;246.3;50.02;0;5737.9
17-01-07;15:36;31.5;264.2;0.0;245.3;50.01;0;5737.9
17-01-07;15:39;31.4;241.6;0.0;245.3;50.02;0;5737.9
17-01-07;15:42;31.2;220.4;0.0;244.3;50.00;0;5737.9
17-01-07;15:45;31.1;195.1;0.0;244.3;50.01;0;5737.9
17-01-07;15:48;31.0;169.0;0.0;244.3;50.02;0;5737.9
17-01-07;15:51;31.0;144.5;0.0;244.3;50.02;0;5737.9
17-01-07;15:54;30.9;119.5;0.0;244.3;50.01;0;5737.9
17-01-08;08:03;21.7;313.1;0.1;245.3;50.04;32;5737.9
17-01-08;08:06;22.4;310.5;0.2;245.3;50.09;51;5737.9
17-01-08;08:09;22.8;303.9;0.2;245.3;50.05;40;5737.9
17-01-08;08:12;23.1;326.0;0.5;245.3;50.05;84;5737.9
17-01-08;08:15;24.2;320.2;0.5;245.3;50.03;108;5737.9
17-01-08;08:18;24.2;331.3;0.6;245.3;50.02;126;5737.9
17-01-08;08:21;25.0;331.7;0.7;246.3;50.03;143;5737.9
17-01-08;08:24;25.3;332.8;0.7;246.3;50.03;155;5737.9
17-01-08;08:27;25.7;325.0;0.7;244.3;50.04;165;5737.9
17-01-08;08:30;26.1;330.7;0.8;245.3;50.07;185;5738.0
17-01-08;08:33;26.8;330.1;1.0;246.3;50.00;200;5738.0
17-01-08;08:36;27.2;330.1;0.9;245.3;50.02;213;5738.0
17-01-08;08:39;27.5;4.8;1.0;244.3;50.00;231;5738.0
17-01-08;08:42;27.9;329.5;1.1;245.3;50.01;252;5738.0
17-01-08;08:45;29.0;328.2;1.0;244.3;50.00;255;5738.0
17-01-08;08:48;29.7;331.9;1.1;245.3;49.98;278;5738.0
17-01-08;08:51;29.4;331.4;1.2;245.3;50.01;298;5738.0
17-01-08;08:54;30.1;331.4;1.3;246.3;50.02;311;5738.0
17-01-08;08:57;30.5;336.4;1.4;246.3;50.00;328;5738.1
17-01-08;09:00;30.7;333.1;1.5;245.3;50.06;341;5738.1
17-01-08;09:03;30.5;333.8;1.5;246.3;50.06;353;5738.1
17-01-08;09:06;30.9;330.4;1.6;246.3;50.03;369;5738.1
17-01-08;09:09;30.9;329.4;1.7;245.3;50.00;389;5738.1
17-01-08;09:12;31.1;321.5;1.7;247.3;50.02;407;5738.2
17-01-08;09:15;31.4;329.2;2.0;247.3;50.03;455;5738.2
17-01-08;09:18;31.5;328.5;1.9;246.3;50.03;466;5738.2
17-01-08;09:21;31.7;328.4;2.0;246.3;50.03;475;5738.2
17-01-08;09:24;31.9;332.5;2.0;246.3;50.04;487;5738.2
17-01-08;09:27;32.0;325.3;2.0;246.3;50.02;479;5738.3
17-01-08;09:30;32.3;327.0;2.0;246.3;50.03;477;5738.3
17-01-08;09:33;32.3;320.9;2.2;246.3;50.04;520;5738.3
17-01-08;09:36;32.5;325.9;2.3;247.3;50.05;554;5738.3
17-01-08;09:39;32.5;324.6;2.4;246.3;50.09;573;5738.4
17-01-08;09:42;32.7;321.0;2.3;246.3;50.02;565;5738.4
17-01-08;09:45;33.0;315.2;2.1;246.3;50.03;527;5738.4
17-01-08;09:48;33.1;317.4;2.4;246.3;50.00;589;5738.5
17-01-08;09:51;33.1;318.0;2.5;246.3;50.05;613;5738.5
17-01-08;09:54;33.3;320.5;2.6;246.3;50.04;626;5738.5
17-01-08;09:57;33.5;318.1;2.7;247.3;50.03;666;5738.6
17-01-08;10:00;33.5;311.1;2.5;246.3;50.01;643;5738.6
17-01-08;10:03;33.5;317.8;2.7;246.3;50.01;661;5738.6
17-01-08;10:06;33.8;312.5;2.7;246.3;50.00;655;5738.7
17-01-08;10:09;34.0;311.8;2.8;246.3;49.99;705;5738.7
17-01-08;10:12;33.9;321.6;2.8;246.3;49.98;680;5738.7
17-01-08;10:15;34.1;312.8;3.0;247.3;50.01;725;5738.8
17-01-08;10:18;34.1;309.6;3.0;246.3;50.02;726;5738.8
17-01-08;10:21;34.4;312.0;3.0;247.3;50.02;721;5738.8
17-01-08;10:24;34.5;307.7;3.1;249.2;50.04;753;5738.9
17-01-08;10:27;34.7;302.7;2.9;247.3;50.03;735;5738.9
17-01-08;10:30;34.8;306.8;3.1;247.3;50.07;768;5738.9
17-01-08;10:33;35.0;308.2;3.4;246.3;50.01;818;5739.0
17-01-08;10:36;35.2;297.8;3.4;246.3;50.04;831;5739.0
17-01-08;10:39;35.3;303.8;3.2;246.3;50.04;788;5739.1
17-01-08;10:42;35.3;307.7;3.8;247.3;50.05;927;5739.1
17-01-08;10:45;35.4;302.6;3.7;248.2;50.04;895;5739.1
17-01-08;10:48;35.9;301.1;3.7;247.3;49.98;903;5739.2
17-01-08;10:51;35.7;301.7;3.7;247.3;50.06;946;5739.2
17-01-08;10:54;35.9;302.1;3.8;247.3;50.03;942;5739.3
17-01-08;10:57;35.9;299.8;3.8;247.3;50.03;950;5739.3
17-01-08;11:00;36.1;297.0;3.8;248.2;50.04;921;5739.4
17-01-08;11:03;36.3;297.0;3.8;247.3;50.03;943;5739.4
17-01-08;11:06;36.3;298.0;3.7;248.2;50.03;927;5739.5
17-01-08;11:09;36.5;293.4;3.8;248.2;50.03;965;5739.5
17-01-08;11:12;36.5;298.6;4.0;247.3;49.98;961;5739.6
17-01-08;11:15;36.5;302.6;4.0;247.3;50.06;984;5739.6
17-01-08;11:18;36.7;303.6;4.1;248.2;50.06;1021;5739.7
17-01-08;11:21;37.0;297.6;3.8;248.2;50.05;936;5739.7
17-01-08;11:24;36.9;297.8;4.1;250.2;50.06;993;5739.8
17-01-08;11:27;37.0;303.3;3.9;248.2;50.03;967;5739.8
17-01-08;11:30;37.0;294.8;4.1;247.3;50.08;1003;5739.9
17-01-08;11:33;37.0;298.8;4.2;248.2;50.05;1028;5739.9
17-01-08;11:36;37.1;298.2;4.0;247.3;50.05;980;5740.0
17-01-08;11:39;37.2;301.9;4.0;247.3;50.02;1004;5740.0
17-01-08;11:42;37.2;297.3;4.0;248.2;50.04;997;5740.1
17-01-08;11:45;37.5;296.7;4.2;247.3;50.03;1029;5740.1
17-01-08;11:48;37.4;299.1;4.0;247.3;50.05;992;5740.2
17-01-08;11:51;37.6;291.2;4.0;248.2;50.02;1004;5740.2
17-01-08;11:54;37.7;295.7;4.0;248.2;50.06;985;5740.3
17-01-08;11:57;37.5;298.8;4.2;248.2;50.03;1031;5740.3
17-01-08;12:00;37.7;294.1;4.1;247.3;49.97;1005;5740.4
17-01-08;12:03;37.5;293.2;3.9;247.3;50.01;983;5740.4
17-01-08;12:06;37.7;301.0;4.1;247.3;50.03;995;5740.5
17-01-08;12:09;37.8;297.9;3.8;247.3;50.06;964;5740.5
17-01-08;12:12;37.9;303.5;4.0;247.3;50.05;1000;5740.6
17-01-08;12:15;37.9;300.4;4.1;247.3;50.03;1026;5740.6
17-01-08;12:18;38.0;301.7;4.1;246.3;49.99;993;5740.7
17-01-08;12:21;38.0;297.5;3.8;247.3;50.05;929;5740.7
17-01-08;12:24;38.2;300.0;4.1;248.2;50.04;999;5740.8
17-01-08;12:27;38.0;291.3;3.8;247.3;50.03;940;5740.8
17-01-08;12:30;38.0;297.3;3.8;247.3;50.04;936;5740.8
17-01-08;12:33;38.0;301.7;3.8;247.3;50.02;937;5740.9
17-01-08;12:36;38.3;300.4;3.7;247.3;50.03;934;5740.9
17-01-08;12:39;38.0;300.5;3.8;247.3;50.04;929;5741.0
17-01-08;12:42;38.2;295.7;3.6;247.3;50.04;907;5741.0
17-01-08;12:45;37.9;293.7;3.7;246.3;50.02;903;5741.1
17-01-08;12:48;37.8;293.4;3.6;248.2;50.07;894;5741.1
17-01-08;12:51;38.0;293.1;3.7;248.2;50.04;913;5741.2
17-01-08;12:54;37.8;296.3;3.6;247.3;50.03;879;5741.2
17-01-08;12:57;37.7;298.3;3.5;247.3;50.04;856;5741.3
17-01-08;13:00;37.7;296.0;3.5;247.3;50.01;855;5741.3
17-01-08;13:03;37.7;305.4;3.6;247.3;50.00;881;5741.3
17-01-08;13:06;37.6;298.9;3.6;38..4;50.03;877;5741.4
17-01-08;13:09;37.7;306.1;3.3;247.3;50.02;811;5741.4
17-01-08;13:12;37.0;305.4;2.6;247.3;50.04;680;5741.5
17-01-08;13:15;37.4;295.6;1.5;247.3;50.02;340;5741.5
17-01-08;13:18;37.0;307.1;3.5;247.3;50.04;879;5741.5
17-01-08;13:21;37.2;306.0;3.4;247.3;50.06;846;5741.6
17-01-08;13:24;37.4;304.5;3.4;247.3;50.06;846;5741.6
17-01-08;13:27;37.2;306.4;3.4;246.3;50.07;826;5741.6
17-01-08;13:30;37.0;304.9;3.2;246.3;50.04;790;5741.7
17-01-08;13:33;37.1;303.2;3.0;246.3;50.01;732;5741.7
17-01-08;13:36;37.4;298.0;3.1;247.3;50.01;759;5741.8
17-01-08;13:39;36.9;304.2;3.1;247.3;50.00;772;5741.8
17-01-08;13:42;37.1;297.5;3.1;247.3;50.03;768;5741.8
17-01-08;13:45;37.0;296.9;2.8;247.3;50.06;690;5741.9
17-01-08;13:48;37.1;302.6;2.9;246.3;50.05;714;5741.9
17-01-08;13:51;37.1;298.9;2.9;246.3;50.04;711;5741.9
17-01-08;13:54;37.0;304.2;2.9;246.3;50.03;715;5742.0
17-01-08;13:57;36.7;306.0;2.8;248.2;50.08;686;5742.0
17-01-08;14:00;36.7;305.2;2.7;247.3;50.02;660;5742.0
17-01-08;14:03;36.8;310.9;2.7;247.3;50.01;657;5742.1
17-01-08;14:06;36.4;309.0;2.6;247.3;50.02;638;5742.1
17-01-08;14:09;36.4;305.5;2.5;247.3;50.02;619;5742.1
17-01-08;14:12;36.5;310.9;2.5;247.3;50.03;608;5742.2
17-01-08;14:15;36.4;305.4;2.5;248.2;50.04;599;5742.2
17-01-08;14:18;36.5;307.9;2.5;248.2;50.04;619;5742.2
17-01-08;14:21;36.3;307.7;2.0;247.3;50.06;493;5742.3
17-01-08;14:24;35.7;303.0;1.1;246.3;50.03;259;5742.3
17-01-08;14:27;35.5;296.3;1.8;246.3;50.03;452;5742.3
17-01-08;14:30;35.4;301.7;1.3;246.3;50.01;335;5742.3
17-01-08;14:33;35.6;300.5;1.8;246.3;50.02;449;5742.3
17-01-08;14:36;35.4;315.0;1.8;246.3;50.04;459;5742.4
17-01-08;14:39;35.5;312.1;1.8;246.3;50.04;437;5742.4
17-01-08;14:42;35.2;309.2;1.8;247.3;49.99;431;5742.4
17-01-08;14:45;35.2;314.0;1.7;247.3;50.02;410;5742.4
17-01-08;14:48;35.0;305.5;1.5;246.3;50.03;355;5742.4
17-01-08;14:51;34.7;283.0;0.3;246.3;50.06;57;5742.4
17-01-08;14:54;34.1;306.8;0.2;245.3;50.05;45;5742.5
17-01-08;14:57;34.0;287.8;0.2;246.3;50.03;38;5742.5
17-01-08;15:00;33.8;285.4;0.2;245.3;50.04;34;5742.5
17-01-08;15:03;33.8;286.2;0.1;246.3;50.01;31;5742.5
17-01-08;15:06;33.5;290.4;0.1;245.3;50.04;26;5742.5
17-01-08;15:09;33.3;290.4;0.1;246.3;50.03;23;5742.5
17-01-08;15:12;33.1;277.4;0.1;246.3;49.99;20;5742.5
17-01-08;15:15;33.0;289.4;0.1;246.3;50.02;16;5742.5
17-01-08;15:18;32.9;284.1;0.1;245.3;50.03;14;5742.5
17-01-08;15:21;32.6;261.4;0.0;246.3;50.04;10;5742.5
17-01-08;15:24;32.5;270.5;0.0;246.3;50.02;8;5742.5
17-01-08;15:27;32.4;264.8;0.0;245.3;50.05;4;5742.5
17-01-08;15:30;32.4;263.6;0.0;245.3;50.03;2;5742.5
17-01-08;15:33;32.2;150.0;0.0;244.3;50.04;0;5742.5
17-01-08;15:36;31.9;118.7;0.0;245.3;50.02;0;5742.5
17-01-08;15:39;31.8;185.1;0.0;244.3;50.04;0;5742.5
17-01-08;15:42;31.7;253.7;0.0;244.3;50.05;0;5742.5
17-01-08;15:45;31.6;267.6;0.0;245.3;50.03;0;5742.5
17-01-08;15:48;31.5;245.0;0.0;244.3;50.03;0;5742.5
17-01-08;15:51;31.4;218.1;0.0;244.3;50.02;0;5742.5
17-01-08;15:54;31.2;188.9;0.0;245.3;50.01;0;5742.5
17-01-08;15:57;31.1;160.5;0.0;244.3;50.03;0;5742.5
17-01-08;16:00;31.0;132.4;0.0;245.3;50.06;0;5742.5
17-01-08;16:03;30.9;106.4;0.0;244.3;50.06;0;5742.5
17-01-09;08:12;50.0;302.9;0.0;248.2;50.03;10;5742.5
17-01-09;08:15;22.4;291.0;0.1;247.3;50.04;25;5742.5
17-01-09;08:18;22.8;299.2;0.2;246.3;50.02;35;5742.5
17-01-09;08:21;23.1;266.6;0.2;245.3;50.02;44;5742.5
17-01-09;08:24;23.1;285.2;0.1;245.3;50.06;20;5742.5
17-01-09;08:27;23.1;289.1;0.0;245.3;50.04;14;5742.5
17-01-09;08:30;23.1;276.8;0.1;245.3;50.06;19;5742.5
17-01-09;08:33;23.9;288.1;0.1;246.3;50.05;25;5742.5
17-01-09;08:36;23.9;291.2;0.1;245.3;50.03;32;5742.5
17-01-09;08:39;24.2;293.1;0.2;245.3;50.02;35;5742.5
17-01-09;08:42;24.6;298.5;0.2;245.3;50.03;46;5742.5
17-01-09;08:45;25.0;305.5;0.2;245.3;50.09;50;5742.5
17-01-09;08:48;25.3;314.3;0.3;245.3;50.05;55;5742.5
17-01-09;08:51;25.3;304.8;0.2;245.3;50.02;44;5742.5
17-01-09;08:54;26.4;306.8;0.2;246.3;50.02;42;5742.5
17-01-09;08:57;26.1;303.5;0.2;245.3;50.02;38;5742.5
17-01-09;09:00;26.1;295.8;0.2;245.3;50.03;38;5742.5
17-01-09;09:03;26.4;295.3;0.1;244.3;50.07;31;5742.5
17-01-09;09:06;26.8;301.3;0.2;244.3;50.07;38;5742.5
17-01-09;09:09;26.8;298.0;0.2;243.4;50.06;43;5742.5
17-01-09;09:12;27.5;297.6;0.3;244.3;50.06;48;5742.5
17-01-09;09:15;27.5;306.2;0.4;244.3;50.06;64;5742.5
17-01-09;09:18;28.3;317.7;0.6;244.3;50.06;135;5742.5
17-01-09;09:21;29.4;314.6;1.1;244.3;50.06;244;5742.5
17-01-09;09:24;29.7;309.8;1.2;245.3;50.09;299;5742.5
17-01-09;09:27;30.3;316.2;2.4;246.3;50.07;564;5742.6
17-01-09;09:30;30.7;317.1;2.7;246.3;50.05;679;5742.6
17-01-09;09:33;31.2;316.1;2.4;245.3;50.06;601;5742.6
17-01-09;09:36;31.4;309.3;2.4;246.3;50.05;591;5742.6
17-01-09;09:39;31.6;312.8;2.3;245.3;50.06;569;5742.7
17-01-09;09:42;31.7;311.5;2.3;246.3;50.04;583;5742.7
17-01-09;09:45;32.0;307.3;2.5;245.3;50.08;589;5742.7
17-01-09;09:48;32.3;307.4;2.5;245.3;50.04;617;5742.8
17-01-09;09:51;32.4;309.8;2.5;246.3;50.03;604;5742.8
17-01-09;09:54;32.5;306.7;2.6;246.3;50.03;630;5742.8
17-01-09;09:57;32.6;308.4;2.6;246.3;50.04;646;5742.9
17-01-09;10:00;32.9;304.6;2.6;246.3;50.06;635;5742.9
17-01-09;10:03;33.0;304.6;2.9;246.3;49.99;688;5742.9
17-01-09;10:06;33.1;312.7;2.8;246.3;50.02;694;5743.0
17-01-09;10:09;33.3;304.1;2.9;246.3;50.05;707;5743.0
17-01-09;10:12;33.5;306.2;2.8;245.3;50.05;685;5743.0
17-01-09;10:15;33.8;308.3;2.8;246.3;50.04;690;5743.1
17-01-09;10:18;33.8;310.2;2.8;246.3;50.02;707;5743.1
17-01-09;10:21;34.0;304.1;2.8;246.3;50.04;686;5743.1
17-01-09;10:24;34.1;307.3;3.1;247.3;50.04;750;5743.2
17-01-09;10:27;34.5;303.0;3.1;246.3;50.06;769;5743.2
17-01-09;10:30;34.7;302.9;3.1;246.3;50.06;782;5743.2
17-01-09;10:33;34.5;307.3;3.3;247.3;50.03;809;5743.3
