data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-01-09;10:36;34.8;303.0;3.3;247.3;50.06;816;5743.3
17-01-09;10:39;34.8;306.0;3.3;246.3;50.03;806;5743.4
17-01-09;10:42;35.2;298.5;3.4;246.3;50.04;825;5743.4
17-01-09;10:45;35.0;304.1;3.4;247.3;50.05;824;5743.4
17-01-09;10:48;35.3;301.9;3.5;246.3;50.05;857;5743.5
17-01-09;10:51;35.5;305.4;3.5;246.3;50.09;849;5743.5
17-01-09;10:54;35.6;297.3;3.3;246.3;50.03;821;5743.6
17-01-09;10:57;35.5;300.4;3.4;246.3;50.02;830;5743.6
17-01-09;11:00;35.6;301.6;3.3;246.3;49.95;788;5743.6
17-01-09;11:03;35.7;297.9;3.1;246.3;50.00;776;5743.7
17-01-09;11:06;36.0;301.6;3.3;247.3;50.02;797;5743.7
17-01-09;11:09;35.7;296.7;3.2;246.3;50.02;771;5743.8
17-01-09;11:12;36.1;303.8;3.3;247.3;50.01;822;5743.8
17-01-09;11:15;36.0;295.1;3.4;246.3;50.03;835;5743.8
17-01-09;11:18;36.2;296.1;3.6;247.3;50.03;876;5743.9
17-01-09;11:21;36.4;293.7;3.4;247.3;50.02;852;5743.9
17-01-09;11:24;36.2;293.2;3.6;249.2;50.07;877;5744.0
17-01-09;11:27;36.3;293.9;3.4;247.3;50.02;863;5744.0
17-01-09;11:30;36.5;294.8;3.5;247.3;50.04;860;5744.1
17-01-09;11:33;36.8;293.4;3.5;247.3;50.06;852;5744.1
17-01-09;11:36;36.7;292.9;3.8;248.2;50.07;932;5744.1
17-01-09;11:39;36.8;292.8;3.7;247.3;50.05;918;5744.2
17-01-09;11:42;36.9;294.5;3.6;247.3;50.04;904;5744.2
17-01-09;11:45;36.9;292.8;3.5;247.3;50.02;866;5744.3
17-01-09;11:48;37.1;295.8;3.8;247.3;50.02;917;5744.3
17-01-09;11:51;37.0;290.3;3.7;248.2;50.03;908;5744.4
17-01-09;11:54;37.1;294.5;3.8;247.3;50.03;920;5744.4
17-01-09;11:57;37.2;295.4;3.7;246.3;50.01;910;5744.5
17-01-09;12:00;37.4;290.3;3.5;247.3;50.04;879;5744.5
17-01-09;12:03;37.4;296.1;3.5;247.3;50.02;873;5744.6
17-01-09;12:06;37.1;313.0;2.8;246.3;50.03;693;5744.6
17-01-09;12:09;36.7;239.3;2.8;246.3;49.99;673;5744.6
17-01-09;12:12;37.0;298.0;3.5;247.3;50.03;880;5744.7
17-01-09;12:15;37.2;294.2;3.7;247.3;50.03;916;5744.7
17-01-09;12:18;37.2;289.0;3.7;247.3;50.04;917;5744.7
17-01-09;12:21;37.2;293.9;4.0;246.3;50.04;988;5744.8
17-01-09;12:24;37.5;284.3;3.8;247.3;50.08;931;5744.8
17-01-09;12:27;37.5;290.9;3.6;247.3;50.05;899;5744.9
17-01-09;12:30;37.7;289.8;3.4;247.3;50.05;833;5744.9
17-01-09;12:33;37.7;292.9;3.3;247.3;50.00;825;5745.0
17-01-09;12:36;37.4;297.8;3.4;246.3;50.02;825;5745.0
17-01-09;12:39;37.5;284.7;2.3;245.3;50.02;567;5745.0
17-01-09;12:42;37.1;303.0;2.1;246.3;50.03;542;5745.1
17-01-09;12:45;36.7;292.8;1.1;246.3;50.02;252;5745.1
17-01-09;12:48;36.4;294.4;1.1;245.3;50.05;250;5745.1
17-01-09;12:51;36.1;300.8;0.7;245.3;50.05;175;5745.1
17-01-09;12:54;35.9;310.5;0.6;245.3;50.04;132;5745.1
17-01-09;12:57;35.5;305.5;0.7;245.3;50.05;151;5745.1
17-01-09;13:00;35.3;311.8;0.7;244.3;50.02;148;5745.1
17-01-09;13:03;35.2;316.8;0.8;245.3;50.05;184;5745.1
17-01-09;13:06;35.0;314.6;0.9;244.3;50.02;206;5745.1
17-01-09;13:09;35.0;309.8;0.9;245.3;50.03;227;5745.2
17-01-09;13:12;34.8;324.0;1.4;245.3;50.03;325;5745.2
17-01-09;13:15;35.3;313.9;1.4;246.3;50.02;358;5745.2
17-01-09;13:18;35.2;307.3;2.1;245.3;50.04;496;5745.2
17-01-09;13:21;34.8;306.1;2.0;244.3;50.04;467;5745.2
17-01-09;13:24;35.3;309.0;2.9;245.3;50.03;725;5745.3
17-01-09;13:27;35.2;303.5;2.3;245.3;50.02;534;5745.3
17-01-09;13:30;35.2;298.2;1.8;243.4;50.02;435;5745.3
17-01-09;13:33;35.4;307.6;2.5;246.3;50.01;608;5745.3
17-01-09;13:36;35.4;307.4;1.8;245.3;50.02;438;5745.4
17-01-09;13:39;35.2;305.8;1.8;245.3;50.01;432;5745.4
17-01-09;13:42;35.3;298.3;1.6;245.3;50.01;381;5745.4
17-01-09;13:45;35.4;304.3;2.0;245.3;50.00;465;5745.4
17-01-09;13:48;35.2;304.5;2.1;246.3;50.02;530;5745.5
17-01-09;13:51;35.5;303.0;2.4;246.3;50.02;594;5745.5
17-01-09;13:54;35.4;306.5;2.4;246.3;50.04;588;5745.5
17-01-09;13:57;35.6;303.9;2.5;247.3;50.03;610;5745.5
17-01-09;14:00;35.6;298.3;2.4;245.3;50.04;581;5745.6
17-01-09;14:03;35.5;301.3;2.4;246.3;50.06;588;5745.6
17-01-09;14:06;35.7;301.3;2.4;246.3;49.98;591;5745.6
17-01-09;14:09;35.9;298.3;2.3;247.3;50.03;553;5745.7
17-01-09;14:12;35.9;299.4;2.3;246.3;49.99;532;5745.7
17-01-09;14:15;35.6;300.4;2.2;246.3;50.03;531;5745.7
17-01-09;14:18;35.5;301.9;2.2;246.3;50.04;515;5745.7
17-01-09;14:21;35.5;305.4;2.0;246.3;50.06;480;5745.8
17-01-09;14:24;35.4;306.2;1.8;245.3;49.99;439;5745.8
17-01-09;14:27;35.4;302.6;1.7;246.3;50.03;420;5745.8
17-01-09;14:30;35.4;303.8;1.7;245.3;50.02;393;5745.8
17-01-09;14:33;35.2;302.0;1.5;244.3;50.02;353;5745.9
17-01-09;14:36;35.0;300.2;1.2;246.3;50.01;289;5745.9
17-01-09;14:39;35.2;299.8;1.3;245.3;50.03;289;5745.9
17-01-09;14:42;35.2;306.2;1.2;245.3;50.02;298;5745.9
17-01-09;14:45;34.8;305.4;1.2;246.3;50.01;279;5745.9
17-01-09;14:48;34.9;304.8;1.0;245.3;49.99;227;5745.9
17-01-09;14:51;34.6;283.3;0.3;246.3;50.03;67;5745.9
17-01-09;14:54;34.0;297.2;0.3;245.3;49.99;56;5745.9
17-01-09;14:57;34.0;292.0;0.3;245.3;49.96;45;5745.9
17-01-09;15:00;33.8;286.3;0.2;246.3;50.02;40;5745.9
17-01-09;15:03;33.7;284.7;0.2;245.3;50.03;35;5745.9
17-01-09;15:06;33.7;293.9;0.1;245.3;50.02;29;5745.9
17-01-09;15:09;33.2;283.4;0.1;245.3;50.08;26;5745.9
17-01-09;15:12;33.3;287.5;0.1;245.3;50.02;22;5745.9
17-01-09;15:15;33.2;279.6;0.1;247.3;50.03;19;5745.9
17-01-09;15:18;32.7;277.0;0.1;245.3;50.01;15;5745.9
17-01-09;15:21;32.7;269.9;0.0;244.3;50.02;11;5745.9
17-01-09;15:24;32.7;271.5;0.0;245.3;50.02;8;5745.9
17-01-09;15:27;32.6;264.9;0.0;245.3;50.03;4;5745.9
17-01-09;15:30;50.0;281.8;0.0;245.3;50.03;0;5745.9
17-01-09;15:33;32.4;182.0;0.0;245.3;50.03;0;5745.9
17-01-09;15:36;32.3;218.7;0.0;245.3;50.01;0;5745.9
17-01-09;15:39;32.0;287.5;0.0;245.3;50.01;0;5745.9
17-01-09;15:42;31.9;277.0;0.0;245.3;50.02;0;5745.9
17-01-09;15:45;31.8;251.9;0.0;245.3;50.02;0;5745.9
17-01-09;15:48;31.7;226.0;0.0;244.3;50.03;0;5745.9
17-01-09;15:51;31.6;199.8;0.0;245.3;50.04;0;5745.9
17-01-09;15:54;31.5;171.3;0.0;244.3;50.04;0;5745.9
17-01-09;15:57;31.5;141.2;0.0;244.3;50.02;0;5745.9
17-01-09;16:00;31.4;114.4;0.0;244.3;50.06;0;5745.9
17-01-10;08:15;23.1;284.7;0.1;245.3;50.01;21;5745.9
17-01-10;08:18;23.5;293.9;0.1;244.3;50.00;18;5745.9
17-01-10;08:21;23.9;273.1;0.1;244.3;49.97;19;5746.0
17-01-10;08:24;23.9;287.4;0.1;244.3;50.00;20;5746.0
17-01-10;08:27;24.6;286.0;0.0;244.3;49.99;10;5746.0
17-01-10;08:30;24.6;273.4;0.0;242.4;49.99;8;5746.0
17-01-10;08:33;24.6;275.5;0.0;245.3;49.97;6;5746.0
17-01-10;08:36;25.0;270.5;0.0;244.3;50.00;10;5746.0
17-01-10;08:39;25.3;267.3;0.0;244.3;50.01;9;5746.0
17-01-10;08:42;25.7;280.3;0.0;243.4;50.00;10;5746.0
17-01-10;08:45;25.7;267.7;0.0;244.3;50.00;11;5746.0
17-01-10;08:48;26.1;276.1;0.1;244.3;49.99;16;5746.0
17-01-10;08:51;26.1;276.8;0.1;244.3;49.99;21;5746.0
17-01-10;08:54;26.8;280.6;0.1;245.3;50.00;27;5746.0
17-01-10;08:57;26.8;295.6;0.2;245.3;50.00;34;5746.0
17-01-10;09:00;26.8;302.3;0.2;244.3;49.98;36;5746.0
17-01-10;09:03;27.2;285.7;0.2;243.4;50.01;35;5746.0
17-01-10;09:06;27.2;305.2;0.2;243.4;50.00;39;5746.0
17-01-10;09:09;27.9;297.3;0.2;243.4;50.01;38;5746.0
17-01-10;09:12;27.5;293.2;0.2;243.4;50.01;32;5746.0
17-01-10;09:15;27.9;284.4;0.2;243.4;50.00;41;5746.0
17-01-10;09:18;29.0;308.6;0.2;243.4;50.02;48;5746.0
17-01-10;09:21;29.0;292.2;0.2;243.4;50.00;44;5746.0
17-01-10;09:24;28.6;293.5;0.3;243.4;50.01;47;5746.0
17-01-10;09:27;28.3;293.9;0.3;244.3;50.02;57;5746.0
17-01-10;09:30;30.1;302.6;0.3;243.4;50.01;57;5746.0
17-01-10;09:33;30.1;307.4;0.4;243.4;50.01;71;5746.0
17-01-10;09:36;29.4;293.5;0.4;243.4;50.02;78;5746.0
17-01-10;09:39;30.3;307.4;0.5;244.3;50.00;89;5746.0
17-01-10;09:42;30.4;320.2;0.6;243.4;49.99;138;5746.0
17-01-10;09:45;30.7;318.3;1.0;244.3;49.99;226;5746.0
17-01-10;09:48;30.8;320.2;0.5;244.3;50.01;117;5746.0
17-01-10;09:51;30.5;298.5;0.2;243.4;50.01;39;5746.0
17-01-10;09:54;30.5;301.7;0.3;244.3;49.99;52;5746.0
17-01-10;09:57;30.4;304.6;0.3;243.4;50.00;52;5746.0
17-01-10;10:00;30.5;294.4;0.3;244.3;50.00;57;5746.0
17-01-10;10:03;30.8;305.8;0.3;244.3;50.06;52;5746.0
17-01-10;10:06;30.7;295.1;0.3;244.3;50.01;49;5746.0
17-01-10;10:09;30.8;314.0;0.4;244.3;50.02;58;5746.0
17-01-10;10:12;30.9;308.0;0.3;244.3;49.95;60;5746.0
17-01-10;10:15;30.8;301.6;0.4;244.3;50.01;64;5746.0
17-01-10;10:18;30.9;305.1;0.3;244.3;50.00;62;5746.0
17-01-10;10:21;31.0;291.2;0.2;244.3;50.02;46;5746.0
17-01-10;10:24;31.0;285.2;0.2;245.3;50.01;36;5746.0
17-01-10;10:27;30.9;285.9;0.1;243.4;50.01;21;5746.0
17-01-10;10:30;30.8;279.9;0.1;243.4;49.97;21;5746.1
17-01-10;10:33;30.9;297.8;0.2;244.3;49.99;45;5746.1
17-01-10;10:36;30.9;300.4;0.4;242.4;49.97;59;5746.1
17-01-10;10:39;31.0;305.8;0.3;244.3;50.01;61;5746.1
17-01-10;10:42;31.2;294.1;0.4;244.3;50.01;61;5746.1
17-01-10;10:45;31.2;301.4;0.6;244.3;49.98;123;5746.1
17-01-10;10:48;31.6;325.9;2.0;246.3;50.00;482;5746.1
17-01-10;10:51;32.0;299.5;1.5;244.3;50.01;374;5746.1
17-01-10;10:54;32.0;308.7;1.1;245.3;50.01;263;5746.1
17-01-10;10:57;32.0;301.7;0.7;244.3;50.01;159;5746.1
17-01-10;11:00;31.8;312.8;0.0;246.3;49.99;152;5746.1
17-01-10;11:03;31.9;312.1;0.6;245.3;50.00;143;5746.1
17-01-10;11:06;31.8;312.4;0.5;245.3;49.99;96;5746.2
17-01-10;11:09;31.9;312.7;0.4;245.3;50.01;78;5746.2
17-01-10;11:12;32.0;292.3;0.4;244.3;50.01;79;5746.2
17-01-10;11:15;31.9;309.2;0.4;244.3;50.00;69;5746.2
17-01-10;11:18;31.9;318.3;0.4;244.3;50.00;88;5746.2
17-01-10;11:21;31.9;313.6;0.5;244.3;50.03;93;5746.2
17-01-10;11:24;32.2;310.4;0.5;245.3;50.06;102;5746.2
17-01-10;11:27;32.0;312.4;0.5;245.3;50.03;92;5746.2
17-01-10;11:30;32.0;306.2;0.4;245.3;49.98;90;5746.2
17-01-10;11:33;32.2;308.9;0.5;244.3;50.00;112;5746.2
17-01-10;11:36;32.0;318.8;0.6;244.3;50.04;112;5746.2
17-01-10;11:39;32.0;316.6;0.6;244.3;50.02;123;5746.2
17-01-10;11:42;32.0;309.5;0.5;244.3;50.02;104;5746.2
17-01-10;11:45;32.2;308.0;0.4;244.3;50.02;91;5746.2
17-01-10;11:48;32.2;300.8;0.4;244.3;50.01;72;5746.2
17-01-10;11:51;31.9;303.0;0.3;243.4;50.01;59;5746.2
17-01-10;11:54;32.2;291.9;0.2;243.4;50.02;47;5746.2
17-01-10;11:57;31.9;291.6;0.2;244.3;50.01;46;5746.2
17-01-10;12:00;31.7;293.2;0.2;242.4;50.03;44;5746.2
17-01-10;12:03;32.0;294.4;0.3;243.4;50.01;52;5746.2
17-01-10;12:06;32.0;302.0;0.3;243.4;50.02;50;5746.2
17-01-10;12:09;32.0;307.4;0.3;243.4;50.03;59;5746.2
17-01-10;12:12;31.8;303.6;0.3;242.4;50.03;67;5746.2
17-01-10;12:15;31.8;293.9;0.3;243.4;50.04;64;5746.2
17-01-10;12:18;32.0;305.1;0.3;243.4;50.02;62;5746.2
17-01-10;12:21;32.0;296.0;0.3;243.4;50.03;57;5746.2
17-01-10;12:24;31.9;302.4;0.3;243.4;50.03;57;5746.3
17-01-10;12:27;31.9;305.7;0.3;244.3;50.03;55;5746.3
17-01-10;12:30;31.8;301.7;0.3;243.4;50.02;55;5746.3
17-01-10;12:33;32.2;300.4;0.4;243.4;49.96;55;5746.3
17-01-10;12:36;32.0;306.5;0.3;245.3;50.00;53;5746.3
17-01-10;12:39;32.0;299.2;0.3;244.3;50.04;52;5746.3
17-01-10;12:42;31.9;299.2;0.3;243.4;50.02;53;5746.3
17-01-10;12:45;31.9;298.6;0.3;243.4;50.04;49;5746.3
17-01-10;12:48;31.9;291.3;0.2;243.4;50.06;49;5746.3
17-01-10;12:51;31.7;287.5;0.3;244.3;50.02;47;5746.3
17-01-10;12:54;31.7;297.5;0.2;243.4;50.04;48;5746.3
17-01-10;12:57;31.8;294.2;0.2;244.3;50.04;47;5746.3
17-01-10;13:00;31.8;;0.2;242.4;50.02;43;5746.3
17-01-10;13:03;31.9;295.3;0.2;243.4;50.02;42;5746.3
17-01-10;13:06;31.8;288.1;0.3;243.4;50.01;49;5746.3
17-01-10;13:09;31.8;296.7;0.2;243.4;50.03;45;5746.3
17-01-10;13:12;31.8;290.9;0.2;243.4;50.03;42;5746.3
17-01-10;13:15;31.8;289.4;0.2;243.4;50.00;40;5746.3
17-01-10;13:18;31.7;289.7;0.2;243.4;50.05;39;5746.3
17-01-10;13:21;31.7;285.0;0.2;243.4;50.03;41;5746.3
17-01-10;13:24;31.8;289.1;0.2;243.4;50.03;43;5746.3
17-01-10;13:27;31.9;302.1;0.2;243.4;50.02;44;5746.3
17-01-10;13:30;31.6;283.3;0.2;244.3;49.98;46;5746.3
17-01-10;13:33;31.8;304.8;0.2;244.3;50.01;47;5746.3
17-01-10;13:36;31.8;302.4;0.2;244.3;50.00;46;5746.3
17-01-10;13:39;31.7;296.3;0.3;244.3;50.02;49;5746.3
17-01-10;13:42;31.8;299.2;0.3;244.3;50.02;54;5746.3
17-01-10;13:45;31.8;296.4;0.3;244.3;50.03;59;5746.3
17-01-10;13:48;31.7;296.9;0.4;244.3;50.03;64;5746.3
17-01-10;13:51;31.7;300.2;0.4;244.3;50.09;66;5746.3
17-01-10;13:54;31.8;298.8;0.3;243.4;50.11;61;5746.3
17-01-10;13:57;31.7;300.1;0.3;243.4;50.06;56;5746.3
17-01-10;14:00;32.0;296.4;0.4;245.3;50.04;53;5746.3
17-01-10;14:03;31.8;295.4;0.3;245.3;50.03;55;5746.3
17-01-10;14:06;31.8;302.1;0.2;245.3;50.0;51;5746.3
17-01-10;14:09;31.9;303.5;0.3;244.3;50.05;49;5746.3
17-01-10;14:12;31.8;303.3;0.2;244.3;50.04;43;5746.3
17-01-10;14:15;31.8;294.1;0.2;245.3;50.03;40;5746.3
17-01-10;14:18;31.8;290.0;0.2;244.3;50.02;36;5746.3
17-01-10;14:21;31.7;285.0;0.2;245.3;50.06;35;5746.3
17-01-10;14:24;31.8;287.1;0.2;245.3;50.05;35;5746.3
17-01-10;14:27;31.6;295.3;0.1;245.3;50.08;34;5746.4
17-01-10;14:30;31.7;296.6;0.2;244.3;50.07;33;5746.4
17-01-10;14:33;31.7;284.4;0.2;245.3;50.02;30;5746.4
17-01-10;14:36;31.7;283.5;0.1;244.3;49.98;25;5746.4
17-01-10;14:39;31.6;274.3;0.1;245.3;50.06;21;5746.4
17-01-10;14:42;31.6;255.6;0.1;245.3;50.03;16;5746.4
17-01-10;14:45;31.6;278.3;0.0;245.3;50.05;13;5746.4
17-01-10;14:48;31.5;281.9;0.0;243.4;50.02;10;5746.4
17-01-10;14:51;31.6;279.3;0.0;244.3;50.03;10;5746.4
17-01-10;14:54;31.5;281.2;0.0;244.3;50.09;8;5746.4
17-01-10;14:57;31.6;272.6;0.0;244.3;50.04;6;5746.4
17-01-10;15:00;31.7;269.5;0.0;244.3;50.04;4;5746.4
17-01-10;15:03;31.4;261.4;0.0;245.3;50.03;2;5746.4
17-01-10;15:06;31.2;241.2;0.0;244.3;50.06;2;5746.4
17-01-10;15:09;31.2;250.4;0.0;245.3;50.05;2;5746.4
17-01-10;15:12;31.1;112.3;0.0;246.3;50.06;0;5746.4
17-01-10;15:15;31.1;155.4;0.0;244.3;50.04;0;5746.4
17-01-10;15:18;31.0;224.4;0.0;244.3;50.04;0;5746.4
17-01-10;15:21;31.0;290.7;0.0;245.3;50.05;0;5746.4
17-01-10;15:24;30.9;290.4;0.0;244.3;50.06;0;5746.4
17-01-10;15:27;30.9;282.7;0.0;245.3;50.03;0;5746.4
17-01-10;15:30;30.9;267.7;0.0;244.3;50.03;0;5746.4
17-01-10;15:33;30.8;253.5;0.0;244.3;50.02;0;5746.4
17-01-10;15:36;30.7;236.8;0.0;244.3;50.02;0;5746.4
17-01-10;15:39;30.7;219.1;0.0;244.3;50.04;0;5746.4
17-01-10;15:42;30.5;197.0;0.0;244.3;50.03;0;5746.4
17-01-10;15:45;30.5;174.9;0.0;245.3;50.03;0;5746.4
17-01-10;15:48;30.5;155.7;0.0;244.3;50.02;0;5746.4
17-01-11;08:00;23.1;295.8;0.2;245.3;50.04;45;5746.4
17-01-11;08:03;23.9;315.0;0.4;245.3;50.09;66;5746.4
17-01-11;08:06;24.2;318.4;0.4;244.3;50.08;81;5746.4
17-01-11;08:09;25.0;313.4;0.6;245.3;50.05;94;5746.4
17-01-11;08:12;25.0;322.4;0.5;245.3;49.99;111;5746.4
17-01-11;08:15;26.1;318.3;0.6;245.3;50.02;126;5746.4
17-01-11;08:18;26.8;330.0;0.7;246.3;50.09;156;5746.4
17-01-11;08:21;27.5;328.4;0.8;246.3;50.01;184;5746.4
17-01-11;08:24;28.3;328.4;0.9;245.3;50.01;211;5746.4
17-01-11;08:27;28.3;333.5;1.1;246.3;50.03;242;5746.4
17-01-11;08:30;28.3;331.7;1.1;246.3;50.01;260;5746.4
17-01-11;08:33;28.6;327.2;1.2;246.3;50.00;279;5746.4
17-01-11;08:36;29.0;319.0;1.3;246.3;50.01;306;5746.5
17-01-11;08:39;29.0;329.1;1.3;246.3;50.02;325;5746.5
17-01-11;08:42;30.3;327.3;1.4;247.3;50.01;347;5746.5
17-01-11;08:45;30.3;330.1;1.5;245.3;50.02;364;5746.5
17-01-11;08:48;30.5;327.5;1.6;245.3;50.01;392;5746.5
17-01-11;08:51;31.0;324.7;1.6;246.3;50.06;403;5746.5
17-01-11;08:54;30.8;329.7;1.7;245.3;50.04;416;5746.6
17-01-11;08:57;31.0;318.1;1.8;246.3;50.02;434;5746.6
17-01-11;09:00;31.2;320.2;1.8;245.3;50.06;459;5746.6
17-01-11;09:03;31.4;321.3;1.9;246.3;50.04;472;5746.6
17-01-11;09:06;31.8;320.3;2.0;246.3;50.02;489;5746.7
17-01-11;09:09;32.0;315.6;2.0;245.3;50.04;493;5746.7
17-01-11;09:12;32.2;313.0;2.0;245.3;50.05;499;5746.7
17-01-11;09:15;32.2;316.5;2.0;245.3;50.05;484;5746.7
17-01-11;09:18;32.3;316.5;2.0;245.3;50.06;466;5746.8
17-01-11;09:21;32.4;4.8;2.0;245.3;50.04;493;5746.8
17-01-11;09:24;32.6;322.5;2.1;245.3;50.03;519;5746.8
17-01-11;09:27;32.7;309.0;2.1;245.3;50.03;507;5746.8
17-01-11;09:30;33.0;319.4;2.3;247.3;50.03;570;5746.9
17-01-11;09:33;33.1;317.8;2.5;245.3;49.97;609;5746.9
17-01-11;09:36;33.5;320.2;2.6;244.3;50.02;626;5746.9
17-01-11;09:39;33.5;314.6;2.7;245.3;50.02;653;5747.0
17-01-11;09:42;33.5;311.7;2.7;245.3;50.02;652;5747.0
17-01-11;09:45;33.9;320.9;2.8;245.3;50.01;680;5747.0
17-01-11;09:48;33.9;316.5;2.8;245.3;50.03;674;5747.0
17-01-11;09:51;34.0;312.0;2.8;245.3;50.04;687;5747.1
17-01-11;09:54;34.1;315.9;2.8;246.3;50.05;681;5747.1
17-01-11;09:57;43.6;311.2;2.9;246.3;50.07;700;5747.2
17-01-11;10:00;34.7;311.8;2.7;245.3;50.07;672;5747.2
17-01-11;10:03;34.7;317.4;3.0;246.3;50.02;719;5747.2
17-01-11;10:06;35.0;317.4;3.0;246.3;50.05;747;5747.3
17-01-11;10:09;34.9;314.0;3.1;246.3;50.03;750;5747.3
17-01-11;10:12;35.2;314.9;3.1;246.3;50.04;767;5747.3
17-01-11;10:15;35.4;322.2;3.1;247.3;50.03;764;5747.4
17-01-11;10:18;35.5;318.6;3.3;248.2;50.04;809;5747.4
17-01-11;10:21;35.6;315.0;3.3;247.3;50.04;824;5747.5
17-01-11;10:24;36.1;316.8;3.4;246.3;50.04;829;5747.5
17-01-11;10:27;36.0;313.7;3.4;247.3;50.04;826;5747.5
17-01-11;10:30;36.0;316.4;3.4;246.3;50.03;837;5747.6
17-01-11;10:33;36.2;308.2;3.4;246.3;50.01;839;5747.6
17-01-11;10:36;36.1;307.6;3.5;246.3;50.02;857;5747.7
17-01-11;10:39;36.3;308.3;3.5;246.3;50.06;878;5747.7
17-01-11;10:42;36.4;308.0;3.5;247.3;50.04;870;5747.7
17-01-11;10:45;36.7;306.0;3.7;246.3;50.00;888;5747.8
17-01-11;10:48;36.7;306.5;3.7;246.3;50.02;910;5747.8
17-01-11;10:51;36.5;305.4;3.7;246.3;50.02;905;5747.9
17-01-11;10:54;36.7;306.5;3.7;246.3;50.02;917;5747.9
17-01-11;10:57;37.0;304.2;3.7;247.3;50.01;924;5748.0
17-01-11;11:00;37.0;302.0;3.7;247.3;50.01;918;5748.0
17-01-11;11:03;37.0;302.1;3.7;247.3;49.99;927;5748.1
17-01-11;11:06;37.0;300.7;3.8;247.3;50.04;942;5748.1
17-01-11;11:09;37.4;304.5;3.8;247.3;50.00;939;5748.2
17-01-11;11:12;37.2;298.6;3.8;247.3;50.01;942;5748.2
17-01-11;11:15;37.4;301.7;4.0;247.3;50.00;957;5748.3
17-01-11;11:18;37.6;299.4;3.8;247.3;50.02;954;5748.3
17-01-11;11:21;37.6;301.9;3.8;247.3;50.02;956;5748.3
17-01-11;11:24;37.6;296.9;3.8;247.3;50.04;944;5748.4
17-01-11;11:27;37.9;298.6;4.0;247.3;50.02;963;5748.4
17-01-11;11:30;37.9;301.1;4.0;249.2;50.03;971;5748.5
17-01-11;11:33;38.0;296.3;4.0;247.3;50.03;978;5748.5
17-01-11;11:36;38.0;300.1;3.9;247.3;50.03;953;5748.6
17-01-11;11:39;38.2;294.8;3.9;247.3;50.00;968;5748.6
17-01-11;11:42;38.2;297.2;4.0;247.3;50.03;997;5748.7
17-01-11;11:45;38.0;299.7;4.0;247.3;50.02;984;5748.7
17-01-11;11:48;38.4;298.2;4.0;247.3;50.03;973;5748.8
17-01-11;11:51;38.3;296.3;3.8;247.3;50.08;939;5748.8
17-01-11;11:54;38.4;302.4;3.8;247.3;50.06;935;5748.9
17-01-11;11:57;38.4;300.8;3.9;247.3;50.02;961;5748.9
17-01-11;12:00;38.4;298.9;3.8;246.3;49.98;919;5749.0
17-01-11;12:03;38.3;298.8;3.7;246.3;50.02;914;5749.0
17-01-11;12:06;38.5;299.5;3.9;246.3;50.01;939;5749.1
17-01-11;12:09;38.6;300.0;3.7;246.3;50.03;920;5749.1
17-01-11;12:12;38.5;299.4;3.8;246.3;50.03;948;5749.2
17-01-11;12:15;38.5;299.1;3.9;246.3;50.00;938;5749.2
17-01-11;12:18;38.6;303.2;3.8;246.3;50.01;941;5749.3
17-01-11;12:21;38.6;300.2;3.8;245.3;50.04;922;5749.3
17-01-11;12:24;38.5;298.0;3.9;246.3;50.00;937;5749.3
17-01-11;12:27;38.5;300.1;3.9;246.3;49.98;938;5749.4
17-01-11;12:30;38.7;296.7;3.7;246.3;50.04;916;5749.4
17-01-11;12:33;38.6;297.9;4.0;248.2;49.98;924;5749.5
17-01-11;12:36;38.7;297.2;3.7;245.3;50.06;911;5749.5
17-01-11;12:39;39.0;294.1;3.8;245.3;50.06;917;5749.6
17-01-11;12:42;38.9;295.1;3.7;245.3;50.04;910;5749.6
17-01-11;12:45;38.9;300.1;3.7;246.3;50.04;900;5749.7
17-01-11;12:48;38.6;297.0;3.6;246.3;50.05;890;5749.7
17-01-11;12:51;38.7;300.0;3.5;245.3;50.06;870;5749.8
17-01-11;12:54;38.7;298.6;3.6;246.3;50.01;863;5749.8
17-01-11;12:57;38.5;298.0;3.5;245.3;50.05;875;5749.8
17-01-11;13:00;38.6;299.8;3.5;246.3;50.03;869;5749.9
17-01-11;13:03;38.6;297.5;3.6;246.3;50.02;861;5749.9
17-01-11;13:06;38.9;295.4;3.7;245.3;50.02;903;5750.0
17-01-11;13:09;38.6;294.5;3.6;246.3;50.03;886;5750.0
17-01-11;13:12;38.6;296.6;3.6;246.3;50.02;875;5750.1
17-01-11;13:15;38.6;294.4;3.5;245.3;50.05;866;5750.1
17-01-11;13:18;38.5;292.2;3.5;246.3;50.08;859;5750.1
17-01-11;13:21;38.5;294.5;3.6;246.3;50.03;903;5750.2
17-01-11;13:24;38.6;295.8;3.7;245.3;50.06;906;5750.2
17-01-11;13:27;38.5;296.6;3.7;247.3;50.05;900;5750.3
17-01-11;13:30;38.7;301.6;3.6;246.3;50.01;890;5750.3
17-01-11;13:33;38.6;300.0;3.5;246.3;50.03;872;5750.4
17-01-11;13:36;38.7;297.3;3.5;246.3;50.03;870;5750.4
17-01-11;13:39;38.6;297.2;3.5;245.3;50.02;871;5750.5
17-01-11;13:42;38.9;305.2;3.4;246.3;50.04;790;5750.5
17-01-11;13:45;38.7;296.1;3.4;246.3;50.06;825;5750.5
17-01-11;13:48;38.4;296.9;3.4;246.3;50.05;825;5750.6
17-01-11;13:51;38.3;297.5;3.2;246.3;50.05;796;5750.6
17-01-11;13:54;38.5;294.2;3.2;247.3;50.07;767;5750.7
17-01-11;13:57;38.4;301.1;3.1;246.3;50.07;761;5750.7
17-01-11;14:00;38.2;300.5;2.9;246.3;50.06;740;5750.7
17-01-11;14:03;38.0;298.9;3.0;246.3;50.00;725;5750.8
17-01-11;14:06;38.4;299.1;3.0;246.3;50.05;736;5750.8
17-01-11;14:09;38.2;301.7;3.0;247.3;50.05;721;5750.8
17-01-11;14:12;37.8;302.4;2.9;247.3;50.02;708;5750.9
17-01-11;14:15;37.9;296.1;2.8;246.3;50.03;686;5750.9
17-01-11;14:18;37.9;300.0;2.8;246.3;50.03;673;5750.9
17-01-11;14:21;37.8;302.6;2.7;246.3;50.05;663;5751.0
17-01-11;14:24;37.7;301.0;2.5;246.3;50.07;624;5751.0
17-01-11;14:27;37.5;305.4;2.4;246.3;50.03;593;5751.0
17-01-11;14:30;37.6;302.3;2.3;246.3;50.02;568;5751.1
17-01-11;14:33;37.5;301.3;2.1;246.3;50.02;544;5751.1
17-01-11;14:36;37.5;307.1;2.1;246.3;50.04;515;5751.1
17-01-11;14:39;37.0;302.1;1.9;246.3;50.05;475;5751.2
17-01-11;14:42;37.0;308.0;1.8;245.3;50.06;454;5751.2
17-01-11;14:45;37.0;306.0;1.9;246.3;50.00;430;5751.2
17-01-11;14:48;36.8;301.3;1.7;246.3;50.03;397;5751.2
17-01-11;14:51;36.5;307.3;0.8;246.3;50.04;170;5751.2
17-01-11;14:54;36.1;311.4;0.3;245.3;50.05;59;5751.2
17-01-11;14:57;35.6;296.1;0.2;246.3;50.03;45;5751.2
17-01-11;15:00;35.3;286.8;0.2;246.3;50.01;42;5751.2
17-01-11;15:03;35.0;295.6;0.2;245.3;50.03;37;5751.2
17-01-11;15:06;34.8;294.1;0.1;245.3;50.04;32;5751.2
17-01-11;15:09;34.7;288.8;0.1;245.3;50.05;30;5751.2
17-01-11;15:12;34.6;291.7;0.1;245.3;50.05;26;5751.2
17-01-11;15:15;34.4;288.5;0.1;245.3;50.01;22;5751.2
17-01-11;15:18;34.2;280.6;0.1;245.3;50.03;20;5751.3
17-01-11;15:21;34.2;290.6;0.1;247.3;50.02;17;5751.3
17-01-11;15:24;33.9;270.5;0.0;245.3;50.04;14;5751.3
17-01-11;15:27;33.7;274.8;0.1;245.3;50.04;11;5751.3
17-01-11;15:30;33.5;278.6;0.0;246.3;50.04;8;5751.3
17-01-11;15:33;33.7;268.5;0.0;246.3;50.03;5;5751.3
17-01-11;15:36;33.3;273.6;0.0;246.3;50.03;0;5751.3
17-01-11;15:39;33.1;231.5;0.0;247.3;50.09;0;5751.3
17-01-11;15:42;32.9;257.2;0.0;245.3;50.04;0;5751.3
17-01-11;15:45;32.7;294.8;0.0;245.3;50.02;0;5751.3
17-01-11;15:48;32.6;276.2;0.0;245.3;50.03;0;5751.3
17-01-11;15:51;32.5;253.7;0.0;244.3;50.03;0;5751.3
17-01-11;15:54;32.4;227.3;0.0;244.3;50.04;0;5751.3
17-01-11;15:57;32.3;192.6;0.0;244.3;50.06;0;5751.3
17-01-11;16:00;32.2;155.1;0.0;244.3;50.06;0;5751.3
17-01-11;16:03;32.0;120.7;0.0;244.3;50.06;0;5751.3
17-01-12;08:39;23.9;263.8;0.1;243.4;50.06;15;5751.3
17-01-12;08:42;24.6;260.4;0.0;242.4;50.05;9;5751.3
17-01-12;08:45;24.6;264.2;0.0;243.4;50.00;8;5751.3
17-01-12;08:48;24.6;275.5;0.1;242.4;50.06;17;5751.3
17-01-12;08:51;25.3;260.8;0.1;243.4;50.03;14;5751.3
17-01-12;08:54;25.0;287.2;0.1;243.4;50.03;29;5751.3
17-01-12;08:57;25.7;278.1;0.2;243.4;50.06;38;5751.3
17-01-12;09:00;25.7;279.9;0.1;243.4;50.06;29;5751.3
17-01-12;09:03;26.4;285.9;0.1;243.4;50.06;33;5751.3
17-01-12;09:06;26.8;281.1;0.1;242.4;50.06;20;5751.3
17-01-12;09:09;26.4;281.3;0.1;242.4;50.05;25;5751.3
17-01-12;09:12;26.4;282.8;0.1;243.4;50.05;21;5751.3
17-01-12;09:15;27.2;274.5;0.0;242.4;50.03;10;5751.3
17-01-12;09:18;27.2;276.5;0.1;242.4;50.05;23;5751.3
17-01-12;09:21;27.9;281.3;0.1;242.4;50.05;20;5751.3
17-01-12;09:24;27.9;287.2;0.1;245.3;50.04;34;5751.3
17-01-12;09:27;28.3;299.2;0.2;246.3;50.04;46;5751.3
17-01-12;09:30;28.3;289.0;0.2;245.3;50.05;47;5751.3
17-01-12;09:33;29.0;296.6;0.2;246.3;50.06;41;5751.3
17-01-12;09:36;29.0;301.1;0.3;246.3;50.05;61;5751.3
17-01-12;09:39;29.0;298.9;0.2;246.3;50.06;44;5751.3
17-01-12;09:42;29.4;291.5;0.2;247.3;50.03;37;5751.3
17-01-12;09:45;29.7;289.0;0.2;248.2;50.08;37;5751.3
17-01-12;09:48;29.7;298.8;0.2;248.2;50.04;49;5751.3
17-01-12;09:51;29.4;290.3;0.3;247.3;50.04;52;5751.3
17-01-12;09:54;30.1;300.7;0.3;247.3;50.06;53;5751.3
17-01-12;09:57;30.1;288.8;0.3;247.3;50.07;52;5751.3
17-01-12;10:00;30.3;294.7;0.2;248.2;50.07;43;5751.3
17-01-12;10:03;30.3;289.7;0.2;246.3;50.04;44;5751.3
17-01-12;10:06;30.4;303.9;0.4;247.3;50.03;79;5751.3
17-01-12;10:09;30.4;297.8;0.2;247.3;50.05;45;5751.3
17-01-12;10:12;30.5;280.9;0.2;248.2;50.05;35;5751.3
17-01-12;10:15;30.5;300.2;0.4;248.2;50.06;71;5751.3
17-01-12;10:18;30.5;296.3;0.4;247.3;50.02;77;5751.3
17-01-12;10:21;30.7;295.3;0.4;247.3;50.03;85;5751.3
17-01-12;10:24;31.1;313.3;0.6;247.3;50.02;125;5751.3
17-01-12;10:27;31.1;327.3;1.1;250.2;50.04;245;5751.3
17-01-12;10:30;31.5;323.8;0.9;246.3;50.05;212;5751.3
17-01-12;10:33;31.5;309.8;0.7;248.2;50.04;172;5751.4
17-01-12;10:36;31.5;311.7;0.8;248.2;50.06;202;5751.4
17-01-12;10:39;31.6;299.7;0.4;247.3;50.05;82;5751.4
17-01-12;10:42;31.6;304.3;0.4;246.3;50.03;92;5751.4
17-01-12;10:45;31.5;303.2;0.4;247.3;50.04;70;5751.4
17-01-12;10:48;31.5;291.3;0.2;246.3;50.05;49;5751.4
17-01-12;10:51;31.2;290.7;0.2;246.3;50.05;41;5751.4
17-01-12;10:54;31.4;275.3;0.1;247.3;50.05;26;5751.4
17-01-12;10:57;31.4;279.4;0.1;246.3;50.04;15;5751.4
17-01-12;11:00;31.5;274.9;0.1;247.3;50.03;27;5751.4
17-01-12;11:03;31.4;289.8;0.2;247.3;50.02;33;5751.4
17-01-12;11:06;31.4;275.2;0.2;247.3;50.02;38;5751.4
17-01-12;11:09;31.5;285.3;0.2;246.3;50.08;35;5751.4
17-01-12;11:12;31.5;295.4;0.2;247.3;50.02;43;5751.4
17-01-12;11:15;31.4;291.5;0.3;246.3;50.08;62;5751.4
17-01-12;11:18;31.7;295.1;0.3;246.3;50.06;58;5751.4
17-01-12;11:21;31.6;297.8;0.5;246.3;50.05;105;5751.4
17-01-12;11:24;31.7;310.5;0.6;247.3;50.06;128;5751.4
17-01-12;11:27;32.0;298.0;0.9;247.3;50.03;201;5751.4
17-01-12;11:30;31.8;300.7;0.9;247.3;50.05;217;5751.4
17-01-12;11:33;31.9;311.7;0.5;248.2;50.06;104;5751.4
17-01-12;11:36;32.0;307.3;0.5;247.3;50.06;101;5751.4
17-01-12;11:39;32.2;292.3;0.4;247.3;50.04;90;5751.5
17-01-12;11:42;32.0;287.8;0.3;247.3;50.05;54;5751.5
17-01-12;11:45;31.9;288.1;0.2;244.3;50.05;47;5751.5
17-01-12;11:48;31.9;294.2;0.4;245.3;50.09;70;5751.5
17-01-12;11:51;32.0;294.2;0.5;245.3;50.05;106;5751.5
17-01-12;11:54;32.0;303.6;0.4;246.3;50.05;68;5751.5
17-01-12;11:57;32.2;313.4;0.6;246.3;50.05;129;5751.5
17-01-12;12:00;32.3;252.8;0.8;245.3;50.07;195;5751.5
17-01-12;12:03;32.4;299.4;0.5;246.3;50.06;106;5751.5
17-01-12;12:06;32.3;306.5;0.4;245.3;50.06;81;5751.5
17-01-12;12:09;32.3;300.1;0.4;245.3;50.07;75;5751.5
17-01-12;12:12;32.3;292.8;0.4;245.3;50.08;72;5751.5
17-01-12;12:15;32.3;296.1;0.4;246.3;50.08;60;5751.5
17-01-12;12:18;32.0;302.0;0.4;245.3;50.06;67;5751.5
17-01-12;12:21;32.2;292.3;0.4;244.3;50.07;73;5751.5
17-01-12;12:24;32.2;296.9;0.3;245.3;50.06;55;5751.5
17-01-12;12:27;32.2;277.2;0.4;245.3;50.07;58;5751.5
17-01-12;12:30;32.2;286.9;0.2;245.3;50.07;42;5751.5
17-01-12;12:33;32.3;290.6;0.2;245.3;50.06;44;5751.5
17-01-12;12:36;32.2;284.4;0.1;244.3;50.05;28;5751.5
17-01-12;12:39;32.2;274.6;0.1;244.3;50.05;22;5751.5
17-01-12;12:42;32.2;265.8;0.2;244.3;50.05;34;5751.5
17-01-12;12:45;32.2;286.2;0.1;244.3;50.05;24;5751.5
17-01-12;12:48;31.8;278.0;0.1;244.3;50.05;19;5751.5
17-01-12;12:51;32.0;281.6;0.1;245.3;50.06;25;5751.5
17-01-12;12:54;31.9;266.7;0.0;245.3;50.06;4;5751.5
17-01-12;12:57;32.0;254.2;0.0;245.3;50.07;11;5751.5
17-01-12;13:00;31.8;260.3;0.0;245.3;50.05;7;5751.5
17-01-12;13:03;31.7;255.9;0.0;244.3;50.04;12;5751.5
17-01-12;13:06;31.7;255.4;0.0;244.3;50.02;11;5751.5
17-01-12;13:09;31.8;250.9;0.1;245.3;50.03;17;5751.5
17-01-12;13:12;31.7;269.6;0.1;245.3;50.05;21;5751.5
17-01-12;13:15;31.8;286.0;0.2;245.3;50.01;39;5751.5
17-01-12;13:18;31.7;293.5;0.3;245.3;50.04;53;5751.5
17-01-12;13:21;31.6;272.3;0.1;245.3;50.06;23;5751.5
17-01-12;13:24;31.6;276.5;0.0;245.3;50.07;11;5751.5
17-01-12;13:27;31.6;258.8;0.0;244.3;50.05;10;5751.5
17-01-12;13:30;31.6;263.0;0.0;245.3;50.05;5;5751.5
17-01-12;13:33;31.6;241.6;0.0;245.3;50.02;3;5751.5
17-01-12;13:36;31.4;255.3;0.0;246.3;50.03;8;5751.5
17-01-12;13:39;31.6;275.6;0.0;245.3;50.03;7;5751.5
17-01-12;13:42;31.6;251.0;0.0;245.3;50.02;7;5751.5
17-01-12;13:45;31.4;241.8;0.0;245.3;50.02;3;5751.5
17-01-12;13:48;31.4;243.0;0.0;245.3;50.03;6;5751.5
17-01-12;13:51;31.5;260.4;0.0;246.3;50.05;9;5751.5
17-01-12;13:54;31.4;273.4;0.0;246.3;50.07;7;5751.5
17-01-12;13:57;31.4;264.4;0.0;246.3;50.06;6;5751.5
17-01-12;14:00;31.4;267.9;0.0;246.3;50.06;5;5751.5
17-01-12;14:03;31.4;262.3;0.0;246.3;50.04;4;5751.5
17-01-12;14:06;31.4;270.4;0.0;246.3;50.02;1;5751.5
17-01-12;14:09;31.2;272.4;0.0;246.3;50.04;4;5751.5
17-01-12;14:12;31.2;260.0;0.0;246.3;50.04;3;5751.5
17-01-12;14:15;31.2;260.7;0.0;246.3;50.03;10;5751.5
17-01-12;14:18;31.2;262.2;0.1;245.3;50.06;14;5751.5
17-01-12;14:21;31.4;271.7;0.1;244.3;50.04;26;5751.5
17-01-12;14:24;31.2;263.8;0.1;246.3;50.03;13;5751.5
17-01-12;14:27;31.2;269.3;0.0;246.3;50.03;0;5751.5
17-01-12;14:30;31.1;250.0;0.0;246.3;50.04;1;5751.5
17-01-12;14:33;31.0;255.7;0.0;246.3;50.03;8;5751.5
17-01-12;14:36;31.1;258.8;0.1;245.3;50.06;16;5751.6
17-01-12;14:39;31.1;270.7;0.1;246.3;50.04;29;5751.6
17-01-12;14:42;31.0;289.4;0.3;246.3;50.02;51;5751.6
17-01-12;14:45;31.4;293.5;0.3;246.3;50.06;48;5751.6
17-01-12;14:48;31.4;288.2;0.2;246.3;50.03;47;5751.6
17-01-12;14:51;31.2;283.5;0.2;246.3;50.03;35;5751.6
17-01-12;14:54;31.5;284.4;0.1;247.3;50.07;18;5751.6
17-01-12;14:57;31.4;286.2;0.2;247.3;50.07;35;5751.6
17-01-12;15:00;31.4;285.0;0.1;246.3;50.08;17;5751.6
17-01-12;15:03;31.4;262.3;0.0;245.3;50.06;12;5751.6
17-01-12;15:06;31.2;258.1;0.0;244.3;50.01;6;5751.6
17-01-12;15:09;31.2;249.0;0.0;245.3;50.06;3;5751.6
17-01-12;15:12;31.2;264.8;0.0;245.3;50.02;0;5751.6
17-01-12;15:15;31.1;233.3;0.0;244.3;50.03;0;5751.6
17-01-12;15:18;31.0;249.9;0.0;243.4;50.02;0;5751.6
17-01-12;15:21;31.0;230.5;0.0;243.4;50.02;0;5751.6
17-01-12;15:24;31.0;234.5;0.0;244.3;50.01;0;5751.6
17-01-12;15:27;30.9;235.6;0.0;243.4;50.02;0;5751.6
17-01-12;15:30;30.9;217.8;0.0;244.3;50.06;0;5751.6
17-01-12;15:33;30.8;194.5;0.0;243.4;50.06;0;5751.6
17-01-12;15:36;30.8;175.1;0.0;244.3;50.05;0;5751.6
17-01-12;15:39;30.8;191.0;0.0;244.3;50.05;0;5751.6
17-01-12;15:42;30.7;189.8;0.0;243.4;50.05;0;5751.6
17-01-12;15:45;30.7;129.4;0.0;243.4;50.04;0;5751.6
17-01-13;08:45;24.6;280.5;0.1;245.3;50.02;16;5751.6
17-01-13;08:48;25.0;273.1;0.1;246.3;50.05;21;5751.6
17-01-13;08:51;25.3;277.8;0.1;245.3;50.05;21;5751.6
17-01-13;08:54;26.1;283.0;0.1;245.3;50.06;13;5751.6
17-01-13;08:57;26.1;276.2;0.1;245.3;50.05;16;5751.6
17-01-13;09:00;26.1;285.0;0.1;245.3;50.05;17;5751.6
17-01-13;09:03;26.4;290.1;0.1;245.3;50.06;22;5751.6
17-01-13;09:06;26.1;280.9;0.1;245.3;50.0;21;5751.6
17-01-13;09:09;27.2;278.6;0.1;245.3;50.02;19;5751.6
17-01-13;09:12;27.2;281.9;0.1;244.3;50.02;21;5751.6
17-01-13;09:15;27.5;283.1;0.1;244.3;50.04;21;5751.6
17-01-13;09:18;27.5;280.6;0.1;244.3;50.03;30;5751.6
17-01-13;09:21;27.9;290.0;0.2;244.3;50.06;37;5751.6
17-01-13;09:24;28.3;290.7;0.2;245.3;50.05;48;5751.6
17-01-13;09:27;28.3;300.7;0.3;245.3;50.03;52;5751.6
17-01-13;09:30;29.0;301.7;0.4;245.3;50.05;62;5751.6
17-01-13;09:33;29.0;307.4;0.3;245.3;50.04;57;5751.6
17-01-13;09:36;29.7;303.2;0.3;245.3;50.02;56;5751.6
17-01-13;09:39;29.7;299.7;0.3;245.3;50.03;56;5751.6
17-01-13;09:42;29.4;298.2;0.3;245.3;50.03;61;5751.6
17-01-13;09:45;30.2;291.3;0.2;245.3;50.05;48;5751.6
17-01-13;09:48;30.1;302.1;0.3;245.3;50.04;57;5751.6
17-01-13;09:51;30.2;305.2;0.3;245.3;50.07;58;5751.6
17-01-13;09:54;30.3;299.5;0.4;245.3;50.05;63;5751.6
17-01-13;09:57;30.7;309.5;0.4;247.3;50.05;67;5751.6
17-01-13;10:00;30.5;302.6;0.4;245.3;50.02;67;5751.6
17-01-13;10:03;30.7;303.2;0.4;246.3;50.02;62;5751.6
17-01-13;10:06;30.4;291.2;0.4;246.3;50.05;67;5751.6
17-01-13;10:09;30.7;300.7;0.3;246.3;50.07;58;5751.6
17-01-13;10:12;30.8;294.1;0.4;246.3;50.00;51;5751.6
17-01-13;10:15;30.8;290.0;0.3;247.3;50.03;51;5751.6
17-01-13;10:18;30.8;299.1;0.3;245.3;50.03;49;5751.6
17-01-13;10:21;30.8;286.6;0.2;245.3;50.03;43;5751.6
17-01-13;10:24;30.9;293.5;0.2;245.3;50.04;41;5751.6
17-01-13;10:27;31.0;291.3;0.2;246.3;50.03;45;5751.6
17-01-13;10:30;30.9;295.4;0.2;245.3;50.05;48;5751.6
17-01-13;10:33;31.0;292.5;0.2;245.3;50.02;49;5751.6
17-01-13;10:36;30.9;293.2;0.3;245.3;50.04;52;5751.6
17-01-13;10:39;31.1;290.3;0.3;245.3;50.05;57;5751.6
17-01-13;10:42;31.1;295.0;0.4;245.3;50.03;62;5751.7
17-01-13;10:45;31.1;298.0;0.4;245.3;50.04;70;5751.7
17-01-13;10:48;31.2;306.0;0.3;246.3;50.06;63;5751.7
17-01-13;10:51;31.4;296.6;0.4;246.3;50.03;69;5751.7
17-01-13;10:54;31.4;301.1;0.4;245.3;50.06;77;5751.7
17-01-13;10:57;31.2;301.6;0.4;245.3;50.05;71;5751.7
17-01-13;11:00;31.4;297.5;0.4;246.3;50.00;63;5751.7
17-01-13;11:03;31.5;303.2;0.3;245.3;50.01;58;5751.7
17-01-13;11:06;31.6;293.5;0.3;246.3;50.02;51;5751.7
17-01-13;11:09;31.4;287.9;0.2;246.3;50.04;45;5751.7
17-01-13;11:12;31.2;282.8;0.3;245.3;50.02;52;5751.7
17-01-13;11:15;31.5;294.5;0.3;245.3;50.01;59;5751.7
17-01-13;11:18;31.5;284.1;0.4;245.3;49.98;62;5751.7
17-01-13;11:21;31.6;304.5;0.4;244.3;50.06;68;5751.7
17-01-13;11:24;31.6;290.3;0.4;244.3;50.06;78;5751.7
17-01-13;11:27;31.6;303.5;0.4;244.3;50.03;91;5751.7
17-01-13;11:30;31.8;307.9;0.5;244.3;50.03;110;5751.7
17-01-13;11:33;31.9;307.7;0.6;244.3;50.03;129;5751.7
17-01-13;11:36;32.0;308.2;0.6;244.3;50.01;137;5751.7
17-01-13;11:39;31.8;305.2;0.5;243.4;50.02;123;5751.7
17-01-13;11:42;32.0;306.0;0.6;243.4;50.02;119;5751.7
17-01-13;11:45;32.0;315.0;0.5;244.3;50.05;108;5751.7
17-01-13;11:48;31.9;309.2;0.5;244.3;50.06;99;5751.7
17-01-13;11:51;31.9;314.0;0.5;246.3;50.05;103;5751.7
17-01-13;11:54;32.2;303.2;0.5;244.3;50.04;104;5751.7
17-01-13;11:57;32.0;301.9;0.4;244.3;50.08;102;5751.8
17-01-13;12:00;32.2;306.0;0.5;245.3;50.08;102;5751.8
17-01-13;12:03;32.0;314.7;0.5;244.3;50.01;99;5751.8
17-01-13;12:06;32.3;309.5;0.4;244.3;50.04;91;5751.8
17-01-13;12:09;32.0;306.5;0.4;245.3;50.05;87;5751.8
17-01-13;12:12;32.0;301.0;0.5;244.3;50.06;82;5751.8
17-01-13;12:15;32.0;296.9;0.4;244.3;50.08;81;5751.8
17-01-13;12:18;32.2;304.3;0.4;244.3;50.10;89;5751.8
17-01-13;12:21;32.3;304.6;0.5;245.3;50.06;109;5751.8
17-01-13;12:24;32.3;317.7;0.7;245.3;50.05;175;5751.8
17-01-13;12:27;32.4;313.7;1.1;246.3;50.05;255;5751.8
17-01-13;12:30;32.4;319.1;1.2;244.3;50.05;309;5751.8
17-01-13;12:33;32.7;306.5;1.7;245.3;50.04;422;5751.8
17-01-13;12:36;32.9;316.2;1.5;245.3;50.05;355;5751.9
17-01-13;12:39;33.0;313.6;1.4;245.3;50.03;336;5751.9
17-01-13;12:42;33.0;312.5;1.5;245.3;50.05;352;5751.9
17-01-13;12:45;33.3;294.7;1.4;245.3;50.05;328;5751.9
17-01-13;12:48;33.1;306.1;1.0;245.3;50.07;247;5751.9
17-01-13;12:51;33.1;304.1;0.7;245.3;50.07;177;5751.9
17-01-13;12:54;33.0;308.2;0.6;244.3;50.12;141;5751.9
17-01-13;12:57;33.1;302.4;0.6;245.3;50.07;126;5752.0
17-01-13;13:00;33.0;308.6;0.5;244.3;50.05;114;5752.0
17-01-13;13:03;33.2;306.0;0.5;244.3;49.98;102;5752.0
17-01-13;13:06;33.1;304.2;0.5;244.3;50.02;95;5752.0
17-01-13;13:09;32.9;296.4;0.4;244.3;50.04;83;5752.0
17-01-13;13:12;32.9;208;0.4;244.3;50.08;73;5752.0
17-01-13;13:15;32.9;297.0;0.3;244.3;50.06;56;5752.0
17-01-13;13:18;32.6;4.8;0.4;244.3;50.06;66;5752.0
17-01-13;13:21;32.7;303.5;0.3;243.4;50.06;62;5752.0
17-01-13;13:24;32.6;293.8;0.4;243.4;50.05;79;5752.0
17-01-13;13:27;32.9;298.9;0.5;244.3;50.04;93;5752.0
17-01-13;13:30;32.9;301.9;0.4;244.3;50.05;82;5752.0
17-01-13;13:33;33.0;293.4;0.4;244.3;50.03;74;5752.0
17-01-13;13:36;32.9;299.2;0.3;244.3;50.04;63;5752.0
17-01-13;13:39;32.6;298.6;0.3;244.3;50.06;54;5752.0
17-01-13;13:42;32.5;288.7;0.2;245.3;50.05;45;5752.0
17-01-13;13:45;32.5;286.9;0.2;245.3;50.04;36;5752.0
17-01-13;13:48;32.5;279.9;0.2;246.3;50.05;39;5752.0
17-01-13;13:51;32.4;288.5;0.2;244.3;50.09;39;5752.0
17-01-13;13:54;32.4;281.6;0.2;245.3;50.07;44;5752.0
17-01-13;13:57;32.3;278.7;0.3;246.3;50.05;51;5752.0
17-01-13;14:00;32.4;285.6;0.2;246.3;50.06;49;5752.0
17-01-13;14:03;32.4;288.7;0.2;245.3;50.03;50;5752.0
17-01-13;14:06;32.4;292.2;0.3;244.3;50.00;50;5752.0
17-01-13;14:09;32.3;295.4;0.3;245.3;50.01;54;5752.0
17-01-13;14:12;32.5;279.3;0.4;245.3;50.03;60;5752.0
17-01-13;14:15;32.4;294.2;0.3;246.3;50.04;53;5752.0
17-01-13;14:18;32.2;290.3;0.2;245.3;50.06;42;5752.0
17-01-13;14:21;32.3;285.9;0.2;245.3;50.03;38;5752.0
17-01-13;14:24;32.4;280.5;0.2;245.3;50.05;39;5752.0
17-01-13;14:27;32.4;296.4;0.2;245.3;50.05;43;5752.0
17-01-13;14:30;32.4;295.0;0.2;245.3;50.05;48;5752.0
17-01-13;14:33;32.2;285.7;0.3;246.3;50.02;55;5752.0
17-01-13;14:36;32.3;281.9;0.2;244.3;50.04;46;5752.1
17-01-13;14:39;32.3;283.8;0.1;245.3;50.05;28;5752.1
17-01-13;14:42;32.2;273.3;0.1;245.3;50.06;25;5752.1
17-01-13;14:45;32.2;295.3;0.2;246.3;50.05;44;5752.1
17-01-13;14:48;32.4;293.7;0.9;246.3;50.02;216;5752.1
17-01-13;14:51;32.6;308.2;1.0;247.3;50.06;235;5752.1
17-01-13;14:54;32.7;295.6;0.5;247.3;50.04;125;5752.1
17-01-13;14:57;32.5;305.1;0.5;244.3;50.03;100;5752.1
17-01-13;15:00;32.5;299.2;0.4;244.3;50.06;90;5752.1
17-01-13;15:03;32.4;303.0;0.4;244.3;50.04;89;5752.1
17-01-13;15:06;32.4;298.2;0.4;243.4;50.03;87;5752.1
17-01-13;15:09;32.6;296.4;0.3;243.4;50.05;57;5752.1
17-01-13;15:12;32.4;288.8;0.2;243.4;50.03;52;5752.1
17-01-13;15:15;32.5;291.2;0.2;242.4;50.05;48;5752.1
17-01-13;15:18;32.3;276.7;0.1;243.4;50.05;26;5752.1
17-01-13;15:21;32.3;268.9;0.1;243.4;50.06;20;5752.1
17-01-13;15:24;32.2;273.1;0.0;243.4;50.05;7;5752.1
17-01-13;15:27;32.0;269.3;0.0;243.4;50.05;0;5752.1
17-01-13;15:30;31.9;177.2;0.0;243.4;50.05;0;5752.1
17-01-13;15:33;31.9;109.8;0.0;243.4;50.03;0;5752.1
17-01-13;15:36;31.8;157.4;0.0;242.4;50.02;0;5752.1
17-01-13;15:39;31.7;222.9;0.0;243.4;50.04;0;5752.1
17-01-13;15:42;31.7;197.6;0.0;243.4;50.06;0;5752.1
17-01-13;15:45;31.6;126.1;0.0;242.4;50.05;0;5752.1
17-01-14;11:03;26.4;264.9;0.0;228.8;50.02;14;5752.1
17-01-14;11:06;26.8;259.4;0.1;229.7;50.05;16;5752.1
17-01-14;11:09;26.8;280.0;0.1;231.7;49.99;21;5752.1
17-01-14;11:12;26.8;279.9;0.0;231.7;50.02;13;5752.1
17-01-14;11:15;26.8;267.9;0.0;231.7;50.04;9;5752.1
17-01-14;11:18;27.5;255.0;0.1;232.6;50.04;14;5752.1
17-01-14;11:21;27.9;267.0;0.1;232.6;50.05;23;5752.1
17-01-14;11:24;27.5;276.5;0.2;234.6;50.04;25;5752.1
17-01-14;11:27;27.9;266.1;0.1;231.7;50.06;27;5752.1
17-01-14;11:30;27.9;282.4;0.1;231.7;50.06;21;5752.1
17-01-14;11:33;29.0;284.4;0.1;231.7;50.04;21;5752.1
17-01-14;11:36;27.5;279.1;0.1;231.7;50.10;19;5752.1
17-01-14;11:39;28.6;265.8;0.0;230.7;50.07;15;5752.1
17-01-14;11:42;28.6;265.5;0.0;230.7;50.06;10;5752.1
17-01-14;11:45;29.0;267.3;0.0;229.7;50.06;3;5752.1
17-01-14;11:48;28.6;258.3;0.0;230.7;50.07;3;5752.1
17-01-14;11:51;28.6;258.1;0.0;230.7;50.08;6;5752.1
17-01-14;11:54;28.6;262.3;0.0;229.7;50.05;4;5752.1
17-01-14;11:57;29.4;259.5;0.0;229.7;50.05;6;5752.1
17-01-14;12:00;29.0;258.1;0.0;228.8;50.04;9;5752.1
17-01-14;12:03;29.4;255.6;0.0;227.8;50.00;9;5752.1
17-01-14;12:06;29.7;269.6;0.0;229.7;50.06;12;5752.1
17-01-14;12:09;29.7;273.4;0.0;227.8;50.06;11;5752.1
17-01-14;12:12;29.7;275.3;0.0;226.8;50.03;8;5752.1
17-01-14;12:15;29.0;270.7;0.1;227.8;50.04;16;5752.1
17-01-14;12:18;30.1;269.3;0.1;228.8;50.04;19;5752.1
17-01-14;12:21;30.2;269.9;0.1;228.8;50.06;18;5752.1
17-01-14;12:24;29.7;275.6;0.1;228.8;50.11;26;5752.1
17-01-14;12:27;30.1;277.2;0.1;38.6;50.05;30;5752.1
17-01-14;12:30;30.3;285.7;0.1;227.8;50.06;31;5752.1
17-01-14;12:33;30.3;285.7;0.2;226.8;50.04;38;5752.1
17-01-14;12:36;30.2;293.4;0.2;227.8;50.05;56;5752.1
17-01-14;12:39;30.4;293.5;0.4;227.8;50.03;62;5752.1
17-01-14;12:42;30.5;297.2;0.3;227.8;50.05;63;5752.1
17-01-14;12:45;30.4;302.1;0.3;226.8;50.05;63;5752.1
17-01-14;12:48;30.4;284.7;0.3;228.8;50.05;52;5752.1
17-01-14;12:51;30.4;284.9;0.2;229.7;50.03;42;5752.2
17-01-14;12:54;30.7;290.3;0.2;229.7;50.06;45;5752.2
17-01-14;12:57;30.7;290.4;0.2;226.8;50.03;40;5752.2
17-01-14;13:00;30.5;287.9;0.1;228.8;50.02;27;5752.2
17-01-14;13:03;30.7;271.2;0.1;228.8;50.00;25;5752.2
17-01-14;13:06;30.7;278.7;0.1;227.8;50.06;29;5752.2
17-01-14;13:09;30.5;288.2;0.2;227.8;50.06;35;5752.2
17-01-14;13:12;30.7;289.1;0.2;228.8;50.04;44;5752.2
17-01-14;13:15;30.9;296.1;0.3;228.8;50.05;57;5752.2
17-01-14;13:18;30.8;299.1;0.4;227.8;50.07;69;5752.2
17-01-14;13:21;30.8;294.4;0.3;226.8;50.05;62;5752.2
17-01-14;13:24;30.8;290.7;0.4;228.8;49.97;62;5752.2
17-01-14;13:27;31.0;287.5;0.2;228.8;50.05;49;5752.2
17-01-14;13:30;31.0;284.1;0.2;228.8;50.02;48;5752.2
17-01-14;13:33;31.0;287.8;0.2;230.7;50.05;35;5752.2
17-01-14;13:36;31.2;281.8;0.1;228.8;50.11;26;5752.2
17-01-14;13:39;31.0;265.1;0.1;227.8;50.05;21;5752.2
17-01-14;13:42;30.9;273.6;0.0;233.6;50.03;7;5752.2
17-01-14;13:45;30.9;260.8;0.0;232.6;50.06;8;5752.2
17-01-14;13:48;30.9;270.4;0.1;232.6;50.02;11;5752.2
17-01-14;13:51;31.0;277.7;0.1;231.7;50.05;24;5752.2
17-01-14;13:54;30.9;278.6;0.1;234.6;50.04;18;5752.2
17-01-14;13:57;30.9;276.5;0.0;229.7;50.03;13;5752.2
17-01-14;14:00;30.9;270.5;0.1;232.6;50.03;17;5752.2
17-01-14;14:03;31.0;272.4;0.0;231.7;50.02;16;5752.2
17-01-14;14:06;30.9;268.0;0.0;230.7;50.07;13;5752.2
17-01-14;14:09;31.0;280.0;0.1;230.7;50.04;20;5752.2
17-01-14;14:12;31.0;277.8;0.0;231.7;50.03;11;5752.2
17-01-14;14:15;30.8;258.1;0.1;231.7;50.04;23;5752.2
17-01-14;14:18;30.9;272.9;0.1;232.6;50.09;31;5752.2
17-01-14;14:21;31.1;283.8;0.1;230.7;50.07;21;5752.2
17-01-14;14:24;30.9;268.5;0.0;230.7;50.07;12;5752.2
17-01-14;14:27;30.9;256.3;0.0;230.7;50.06;8;5752.2
17-01-14;14:30;30.9;260.3;0.0;231.7;50.04;7;5752.2
17-01-14;14:33;30.9;260.4;0.0;230.7;50.02;7;5752.2
17-01-14;14:36;30.9;254.2;0.0;230.7;50.04;7;5752.2
17-01-14;14:39;30.8;261.4;0.0;230.7;50.03;4;5752.2
17-01-14;14:42;30.8;254.0;0.0;232.6;50.04;2;5752.2
17-01-14;14:45;30.7;250.7;0.0;231.7;50.05;0;5752.2
17-01-14;14:48;30.7;208.8;0.0;229.7;50.01;0;5752.2
17-01-14;14:51;30.5;231.5;0.0;230.7;50.07;0;5752.2
17-01-15;08:15;23.1;286.5;0.1;247.3;50.07;27;5752.2
17-01-15;08:18;23.5;265.2;0.0;245.3;50.06;9;5752.2
17-01-15;08:21;23.9;249.9;0.0;246.3;50.06;9;5752.2
17-01-15;08:24;24.2;252.8;0.0;246.3;50.06;6;5752.2
17-01-15;08:27;24.6;265.5;0.1;246.3;50.05;17;5752.2
17-01-15;08:30;24.6;272.9;0.1;247.3;50.05;15;5752.2
17-01-15;08:33;24.6;276.4;0.0;246.3;50.05;10;5752.2
17-01-15;08:36;25.0;270.4;0.0;246.3;50.02;4;5752.2
17-01-15;08:39;25.0;248.1;0.0;246.3;50.05;2;5752.2
17-01-15;08:42;25.3;256.2;0.0;247.3;50.06;6;5752.2
17-01-15;08:45;25.7;258.6;0.0;247.3;50.03;10;5752.2
17-01-15;08:48;26.1;256.6;0.0;248.2;50.01;11;5752.2
17-01-15;08:51;26.1;254.5;0.1;248.2;50.05;12;5752.2
17-01-15;08:54;26.1;263.9;0.0;248.2;50.04;12;5752.2
17-01-15;08:57;26.4;269.2;0.0;246.3;50.05;9;5752.2
17-01-15;09:00;26.8;272.1;0.0;247.3;50.06;9;5752.2
17-01-15;09:03;26.4;264.4;0.1;247.3;50.06;19;5752.2
17-01-15;09:06;27.2;283.5;0.1;246.3;50.06;29;5752.2
17-01-15;09:09;26.8;283.4;0.3;246.3;50.05;53;5752.2
17-01-15;09:12;27.9;304.8;0.3;248.2;50.03;61;5752.2
17-01-15;09:15;28.3;295.3;0.4;248.2;50.06;82;5752.2
17-01-15;09:18;28.6;309.8;0.5;247.3;50.06;93;5752.2
17-01-15;09:21;29.4;305.5;0.6;247.3;50.01;96;5752.2
17-01-15;09:24;29.7;298.0;0.4;247.3;50.03;69;5752.2
17-01-15;09:27;29.0;297.8;0.3;247.3;50.05;62;5752.2
17-01-15;09:30;29.7;291.7;0.4;248.2;50.03;72;5752.2
17-01-15;09:33;30.1;287.4;0.2;247.3;50.04;50;5752.2
17-01-15;09:36;30.1;282.7;0.2;247.3;50.02;41;5752.2
17-01-15;09:39;30.1;278.6;0.1;248.2;50.03;21;5752.2
17-01-15;09:42;29.4;276.1;0.1;247.3;50.03;28;5752.2
17-01-15;09:45;30.1;286.5;0.1;247.3;50.05;35;5752.2
17-01-15;09:48;29.7;272.7;0.3;247.3;50.03;50;5752.2
17-01-15;09:51;30.3;305.7;0.4;247.3;50.05;84;5752.3
17-01-15;09:54;30.4;302.3;0.5;248.2;50.06;93;5752.3
17-01-15;09:57;30.5;312.4;0.5;247.3;50.10;122;5752.3
17-01-15;10:00;30.8;294.5;0.6;247.3;49.99;113;5752.3
17-01-15;10:03;30.5;304.9;0.5;247.3;50.06;108;5752.3
17-01-15;10:06;30.7;306.2;0.4;246.3;50.06;89;5752.3
17-01-15;10:09;30.8;292.2;0.3;246.3;50.05;56;5752.3
17-01-15;10:12;30.7;284.6;0.2;247.3;50.04;38;5752.3
17-01-15;10:15;30.5;289.4;0.2;247.3;50.06;39;5752.3
17-01-15;10:18;30.7;292.9;0.2;246.3;50.04;34;5752.3
17-01-15;10:21;30.7;282.5;0.1;246.3;50.06;28;5752.3
17-01-15;10:24;30.4;275.8;0.1;247.3;50.05;20;5752.3
17-01-15;10:27;30.5;281.9;0.1;247.3;50.03;22;5752.3
17-01-15;10:30;30.4;268.2;0.1;246.3;50.01;21;5752.3
17-01-15;10:33;30.7;288.7;0.1;246.3;50.05;26;5752.3
17-01-15;10:36;30.8;283.5;0.2;246.3;50.03;37;5752.3
17-01-15;10:39;30.7;281.8;0.1;247.3;50.06;29;5752.3
17-01-15;10:42;30.5;285.4;0.1;246.3;50.06;32;5752.3
17-01-15;10:45;30.9;279.1;0.1;247.3;50.04;23;5752.3
17-01-15;10:48;30.5;265.7;0.1;247.3;50.05;27;5752.3
17-01-15;10:51;30.7;262.6;0.1;247.3;50.06;27;5752.3
17-01-15;10:54;30.7;288.7;0.3;246.3;50.03;53;5752.3
17-01-15;10:57;30.8;298.0;0.5;247.3;50.03;92;5752.3
17-01-15;11:00;31.1;299.2;0.7;247.3;50.05;146;5752.3
17-01-15;11:03;31.1;305.1;0.7;247.3;50.07;153;5752.3
17-01-15;11:06;31.2;302.1;0.7;246.3;50.03;130;5752.3
17-01-15;11:09;31.4;304.3;0.4;247.3;50.05;82;5752.3
17-01-15;11:12;31.1;296.7;0.2;246.3;50.04;47;5752.3
17-01-15;11:15;31.0;287.6;0.2;247.3;50.05;44;5752.3
17-01-15;11:18;31.1;276.5;0.1;246.3;50.05;37;5752.3
17-01-15;11:21;31.0;277.1;0.1;247.3;50.03;28;5752.3
17-01-15;11:24;30.9;297.0;0.2;247.3;50.04;47;5752.3
17-01-15;11:27;31.1;297.8;0.5;247.3;50.04;120;5752.3
17-01-15;11:30;31.2;290.9;0.4;246.3;50.04;83;5752.4
17-01-15;11:33;31.4;314.6;0.5;247.3;50.03;125;5752.4
17-01-15;11:36;31.4;307.6;0.5;247.3;50.06;106;5752.4
17-01-15;11:39;31.6;318.4;1.2;246.3;50.01;285;5752.4
17-01-15;11:42;31.6;296.1;1.1;247.3;50.04;276;5752.4
17-01-15;11:45;31.8;305.1;1.0;248.2;50.06;242;5752.4
17-01-15;11:48;31.8;310.6;0.8;247.3;50.02;183;5752.4
17-01-15;11:51;31.8;306.1;0.8;246.3;50.06;179;5752.4
17-01-15;11:54;31.8;306.5;0.7;247.3;50.02;165;5752.4
17-01-15;11:57;31.8;303.6;0.5;246.3;50.04;127;5752.4
17-01-15;12:00;32.2;303.5;0.7;246.3;50.04;152;5752.4
17-01-15;12:03;32.0;309.2;1.0;247.3;50.04;250;5752.5
17-01-15;12:06;32.0;312.7;1.2;246.3;50.04;284;5752.5
17-01-15;12:09;32.5;302.4;1.9;247.3;50.05;458;5752.5
17-01-15;12:12;32.5;305.4;2.3;247.3;49.98;549;5752.5
17-01-15;12:15;33.0;289.7;1.9;248.2;50.03;473;5752.5
17-01-15;12:18;32.9;295.1;2.3;247.3;50.07;559;5752.6
17-01-15;12:21;33.1;308.4;2.7;247.3;50.08;678;5752.6
17-01-15;12:24;32.9;316.5;1.0;247.3;50.09;243;5752.6
17-01-15;12:27;33.0;285.6;1.9;248.2;50.07;484;5752.6
17-01-15;12:30;32.9;300.4;0.7;246.3;50.04;147;5752.6
17-01-15;12:33;32.9;290.6;1.0;247.3;50.02;248;5752.6
17-01-15;12:36;33.1;303.9;0.9;247.3;50.05;211;5752.6
17-01-15;12:39;33.0;299.5;0.7;247.3;50.06;149;5752.7
17-01-15;12:42;32.7;302.1;0.7;247.3;50.07;151;5752.7
17-01-15;12:45;32.7;301.7;0.6;246.3;50.04;121;5752.7
17-01-15;12:48;32.7;298.0;0.6;247.3;50.05;125;5752.7
17-01-15;12:51;32.7;306.1;0.7;247.3;50.06;161;5752.7
17-01-15;12:54;32.7;306.4;0.8;247.3;50.07;200;5752.7
17-01-15;12:57;33.0;309.0;1.7;248.2;50.08;395;5752.7
17-01-15;13:00;33.2;298.3;1.6;247.3;50.01;398;5752.7
17-01-15;13:03;50.0;302.9;1.2;247.3;50.05;281;5752.7
17-01-15;13:06;33.2;298.9;0.7;246.3;50.03;165;5752.8
17-01-15;13:09;32.9;303.3;0.5;247.3;50.07;105;5752.8
17-01-15;13:12;32.9;290.6;0.5;246.3;50.04;93;5752.8
17-01-15;13:15;32.6;296.0;0.4;246.3;50.07;77;5752.8
17-01-15;13:18;32.6;299.7;0.5;247.3;50.03;90;5752.8
17-01-15;13:21;32.6;294.1;0.4;246.3;50.06;88;5752.8
17-01-15;13:24;32.6;298.5;0.4;246.3;50.07;75;5752.8
17-01-15;13:27;32.7;294.4;0.3;246.3;50.06;63;5752.8
17-01-15;13:30;32.3;286.8;0.2;247.3;50.06;48;5752.8
17-01-15;13:33;32.4;298.5;0.4;247.3;50.05;69;5752.8
17-01-15;13:36;32.5;303.0;0.8;247.3;50.06;167;5752.8
17-01-15;13:39;32.6;301.9;2.4;248.2;50.06;570;5752.8
17-01-15;13:42;33.0;300.1;0.9;248.2;50.05;233;5752.8
17-01-15;13:45;33.1;307.7;0.8;246.3;50.01;183;5752.8
17-01-15;13:48;33.0;309.2;0.9;247.3;50.06;204;5752.9
17-01-15;13:51;32.9;303.9;0.7;247.3;50.06;148;5752.9
17-01-15;13:54;32.9;305.2;0.5;248.2;50.08;124;5752.9
17-01-15;13:57;32.9;308.3;1.5;247.3;49.99;316;5752.9
17-01-15;14:00;32.9;307.1;0.8;247.3;50.04;186;5752.9
17-01-15;14:03;33.0;300.1;1.1;248.2;50.03;286;5752.9
17-01-15;14:06;33.1;305.5;0.8;248.2;50.02;201;5752.9
17-01-15;14:09;33.2;306.4;2.0;248.2;50.01;482;5752.9
17-01-15;14:12;33.5;310.9;2.8;249.2;50.02;691;5753.0
17-01-15;14:15;33.9;303.5;3.3;249.2;50.02;819;5753.0
17-01-15;14:18;33.8;287.9;1.2;248.2;50.03;279;5753.0
17-01-15;14:21;33.8;303.0;2.2;248.2;50.04;540;5753.0
17-01-15;14:24;34.2;298.8;3.0;250.2;50.04;722;5753.1
17-01-15;14:27;33.9;294.8;1.0;247.3;50.04;225;5753.1
17-01-15;14:30;34.2;304.3;3.0;249.2;50.06;741;5753.1
17-01-15;14:33;34.6;299.4;2.8;250.2;50.07;701;5753.2
17-01-15;14:36;34.7;298.3;2.9;249.2;50.05;706;5753.2
17-01-15;14:39;34.6;290.1;2.0;249.2;50.05;500;5753.2
17-01-15;14:42;34.6;294.4;1.9;248.2;50.06;452;5753.2
17-01-15;14:45;34.5;296.6;1.2;248.2;50.04;280;5753.3
17-01-15;14:48;34.1;277.4;0.5;247.3;50.05;121;5753.3
17-01-15;14:51;34.1;302.3;0.6;249.2;50.05;137;5753.3
17-01-15;14:54;33.9;285.9;0.3;248.2;50.08;59;5753.3
17-01-15;14:57;33.5;308.2;0.5;248.2;50.09;95;5753.3
