data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-01-15;15:00;33.4;300.5;0.3;248.2;50.04;55;5753.3
17-01-15;15:03;33.2;290.9;0.2;247.3;50.06;39;5753.3
17-01-15;15:06;33.1;284.6;0.2;248.2;50.00;42;5753.3
17-01-15;15:09;33.0;286.2;0.2;247.3;50.06;39;5753.3
17-01-15;15:12;33.1;285.4;0.1;247.3;50.05;29;5753.3
17-01-15;15:15;32.9;275.9;0.0;247.3;50.03;11;5753.3
17-01-15;15:18;32.6;264.2;0.0;249.2;50.06;2;5753.3
17-01-15;15:21;32.5;188.5;0.0;248.2;50.06;0;5753.3
17-01-15;15:24;32.3;126.8;0.0;248.2;50.04;0;5753.3
17-01-15;15:27;32.2;139.1;0.0;248.2;50.05;0;5753.3
17-01-15;15:30;32.0;205.8;0.0;247.3;50.08;0;5753.3
17-01-15;15:33;31.9;263.3;0.0;247.3;50.03;0;5753.3
17-01-15;15:36;31.8;250.3;0.0;247.3;50.04;0;5753.3
17-01-15;15:39;31.7;232.6;0.0;247.3;50.03;0;5753.3
17-01-15;15:42;31.6;210.4;0.0;247.3;50.05;0;5753.3
17-01-15;15:45;31.5;186.3;0.0;247.3;50.03;0;5753.3
17-01-15;15:48;31.4;167.8;0.0;247.3;50.03;0;5753.3
17-01-15;15:51;31.2;153.3;0.0;247.3;50.01;0;5753.3
17-01-15;15:54;31.1;143.8;0.0;247.3;50.05;0;5753.3
17-01-15;15:57;31.0;132.8;0.0;246.3;50.05;0;5753.3
17-01-15;16:00;31.0;122.7;0.0;247.3;50.06;0;5753.3
17-01-16;08:21;22.8;289.3;0.1;243.4;50.07;16;5753.3
17-01-16;08:24;23.9;280.8;0.1;243.4;49.99;16;5753.3
17-01-16;08:27;23.9;288.4;0.1;244.3;50.02;22;5753.3
17-01-16;08:30;24.2;283.3;0.1;243.4;50.05;27;5753.3
17-01-16;08:33;23.9;281.9;0.1;243.4;50.03;27;5753.3
17-01-16;08:36;24.6;285.0;0.1;243.4;50.02;29;5753.3
17-01-16;08:39;25.0;295.0;0.2;243.4;50.05;43;5753.3
17-01-16;08:42;25.0;289.1;0.2;243.4;50.04;48;5753.3
17-01-16;08:45;25.3;281.9;0.2;244.3;50.05;39;5753.3
17-01-16;08:48;24.6;281.6;0.2;243.4;50.01;43;5753.3
17-01-16;08:51;25.0;301.0;0.4;244.3;50.05;62;5753.3
17-01-16;08:54;26.1;294.7;0.3;243.4;50.04;59;5753.3
17-01-16;08:57;26.4;302.4;0.2;244.3;50.08;50;5753.3
17-01-16;09:00;26.4;303.9;0.2;243.4;50.06;44;5753.3
17-01-16;09:03;26.8;281.6;0.2;243.4;50.02;36;5753.3
17-01-16;09:06;27.2;293.2;0.2;243.4;50.04;34;5753.3
17-01-16;09:09;27.2;287.9;0.2;242.4;50.06;38;5753.3
17-01-16;09:12;27.9;308.7;0.3;243.4;50.01;52;5753.3
17-01-16;09:15;27.5;296.6;0.2;243.4;50.03;50;5753.3
17-01-16;09:18;27.9;309.9;0.3;243.4;50.02;55;5753.3
17-01-16;09:21;27.9;319.1;0.4;243.4;50.02;74;5753.4
17-01-16;09:24;29.0;318.8;0.5;244.3;50.04;89;5753.4
17-01-16;09:27;29.4;307.7;0.3;243.4;50.01;51;5753.4
17-01-16;09:30;29.4;301.1;0.2;242.4;50.02;43;5753.4
17-01-16;09:33;29.0;304.5;0.2;242.4;50.03;43;5753.4
17-01-16;09:36;29.0;298.9;0.2;243.4;50.07;36;5753.4
17-01-16;09:39;29.7;308.7;0.2;243.4;50.06;40;5753.4
17-01-16;09:42;29.4;310.9;0.2;242.4;50.06;38;5753.4
17-01-16;09:45;29.7;296.7;0.2;242.4;50.05;34;5753.4
17-01-16;09:48;29.7;298.9;0.1;242.4;50.04;26;5753.4
17-01-16;09:51;30.1;283.0;0.1;242.4;50.04;14;5753.4
17-01-16;09:54;30.1;263.9;0.1;242.4;50.03;13;5753.4
17-01-16;09:57;30.1;269.3;0.1;242.4;50.05;17;5753.4
17-01-16;10:00;29.7;283.8;0.1;242.4;50.03;14;5753.4
17-01-16;10:03;30.2;291.6;0.1;242.4;50.03;16;5753.4
17-01-16;10:06;30.3;288.8;0.1;242.4;50.06;19;5753.4
17-01-16;10:09;30.2;292.5;0.1;242.4;50.06;18;5753.4
17-01-16;10:12;30.1;276.5;0.1;242.4;50.05;17;5753.4
17-01-16;10:15;30.1;301.9;0.1;242.4;50.06;20;5753.4
17-01-16;10:18;30.1;282.8;0.2;241.4;50.04;26;5753.4
17-01-16;10:21;30.2;301.1;0.1;243.4;50.06;32;5753.4
17-01-16;10:24;30.2;301.0;0.1;243.4;50.06;33;5753.4
17-01-16;10:27;30.3;294.1;0.2;243.4;50.05;34;5753.4
17-01-16;10:30;30.2;295.0;0.2;243.4;50.06;34;5753.4
17-01-16;10:33;30.2;287.5;0.2;243.4;50.05;36;5753.4
17-01-16;10:36;30.2;305.7;0.2;243.4;50.05;37;5753.4
17-01-16;10:39;30.2;296.4;0.2;244.3;50.06;39;5753.4
17-01-16;10:42;30.4;312.5;0.2;241.4;50.05;41;5753.4
17-01-16;10:45;30.5;308.0;0.2;242.4;50.04;46;5753.4
17-01-16;10:48;30.4;302.3;0.2;242.4;50.10;43;5753.4
17-01-16;10:51;30.4;295.6;0.1;242.4;50.06;36;5753.4
17-01-16;10:54;30.4;286.9;0.1;242.4;50.07;33;5753.4
17-01-16;10:57;30.5;291.6;0.2;242.4;50.05;35;5753.4
17-01-16;11:00;30.4;294.5;0.2;243.4;50.02;35;5753.4
17-01-16;11:03;30.4;285.2;0.2;242.4;50.05;37;5753.4
17-01-16;11:06;30.4;296.3;0.2;242.4;50.06;41;5753.4
17-01-16;11:09;30.5;299.5;0.2;242.4;50.05;48;5753.4
17-01-16;11:12;30.7;290.3;0.2;242.4;50.04;49;5753.4
17-01-16;11:15;30.5;301.0;0.3;242.4;50.02;52;5753.4
17-01-16;11:18;30.8;297.8;0.3;241.4;50.08;56;5753.4
17-01-16;11:21;30.5;296.3;0.3;242.4;50.05;64;5753.4
17-01-16;11:24;30.7;310.1;0.4;242.4;50.06;73;5753.4
17-01-16;11:27;30.9;309.9;0.4;242.4;50.06;75;5753.4
17-01-16;11:30;31.0;311.7;0.3;241.4;50.05;72;5753.4
17-01-16;11:33;30.9;307.6;0.4;242.4;50.04;66;5753.4
17-01-16;11:36;30.9;293.4;0.3;241.4;50.04;57;5753.4
17-01-16;11:39;30.7;291.3;0.2;242.4;50.03;45;5753.4
17-01-16;11:42;30.9;281.6;0.2;242.4;50.03;34;5753.4
17-01-16;11:45;30.8;288.4;0.1;242.4;50.05;30;5753.4
17-01-16;11:48;30.9;271.5;0.1;242.4;50.05;24;5753.4
17-01-16;11:51;30.7;288.8;0.1;242.4;50.05;22;5753.4
17-01-16;11:54;30.9;275.8;0.1;242.4;50.07;26;5753.4
17-01-16;11:57;30.9;278.3;0.1;242.4;50.07;31;5753.5
17-01-16;12:00;30.9;274.0;0.1;242.4;50.03;26;5753.5
17-01-16;12:03;30.7;273.9;0.1;241.4;50.01;24;5753.5
17-01-16;12:06;30.9;276.1;0.1;242.4;50.02;21;5753.5
17-01-16;12:09;30.7;281.6;0.1;242.4;50.05;15;5753.5
17-01-16;12:12;30.7;271.2;0.1;243.4;50.08;15;5753.5
17-01-16;12:15;30.8;280.9;0.1;243.4;50.06;25;5753.5
17-01-16;12:18;30.9;289.1;0.2;242.4;50.07;44;5753.5
17-01-16;12:21;30.8;301.4;0.2;242.4;50.06;46;5753.5
17-01-16;12:24;30.9;295.8;0.2;243.4;50.07;47;5753.5
17-01-16;12:27;30.8;294.4;0.2;242.4;50.07;44;5753.5
17-01-16;12:30;30.9;294.5;0.3;243.4;50.06;47;5753.5
17-01-16;12:33;30.9;302.4;0.3;243.4;50.09;52;5753.5
17-01-16;12:36;31.0;289.5;0.3;242.4;50.05;52;5753.5
17-01-16;12:39;31.1;291.2;0.2;243.4;50.05;46;5753.5
17-01-16;12:42;31.0;293.2;0.2;243.4;50.06;46;5753.5
17-01-16;12:45;31.0;292.6;0.2;243.4;50.03;51;5753.5
17-01-16;12:48;31.0;295.8;0.2;242.4;50.04;43;5753.5
17-01-16;12:51;30.8;288.1;0.2;242.4;50.06;37;5753.5
17-01-16;12:54;30.9;284.4;0.2;242.4;50.05;33;5753.5
17-01-16;12:57;30.9;281.8;0.1;242.4;50.06;30;5753.5
17-01-16;13:00;31.1;272.0;0.1;242.4;50.06;27;5753.5
17-01-16;13:03;30.9;279.7;0.1;241.4;50.06;24;5753.5
17-01-16;13:06;31.0;277.0;0.1;242.4;50.05;26;5753.5
17-01-16;13:09;30.9;284.3;0.1;242.4;50.04;30;5753.5
17-01-16;13:12;30.8;284.9;0.2;244.3;50.04;36;5753.5
17-01-16;13:15;31.1;296.4;0.2;241.4;50.05;43;5753.5
17-01-16;13:18;30.9;289.0;0.2;242.4;50.06;48;5753.5
17-01-16;13:21;31.0;293.2;0.2;242.4;50.06;51;5753.5
17-01-16;13:24;31.2;291.2;0.3;243.4;50.09;58;5753.5
17-01-16;13:27;31.1;295.7;0.4;242.4;50.04;66;5753.5
17-01-16;13:30;31.1;309.2;0.4;242.4;50.09;70;5753.5
17-01-16;13:33;31.1;305.2;0.4;242.4;50.05;69;5753.5
17-01-16;13:36;31.1;306.2;0.4;243.4;50.04;64;5753.5
17-01-16;13:39;31.1;294.1;0.4;243.4;50.04;61;5753.5
17-01-16;13:42;31.1;291.0;0.4;243.4;50.05;64;5753.5
17-01-16;13:45;31.2;295.6;0.4;243.4;50.02;69;5753.5
17-01-16;13:48;31.4;302.6;0.4;243.4;50.01;73;5753.5
17-01-16;13:51;31.2;301.6;0.4;243.4;50.06;71;5753.5
17-01-16;13:54;31.4;289.3;0.4;244.3;50.07;64;5753.5
17-01-16;13:57;31.4;294.7;0.3;245.3;50.08;55;5753.5
17-01-16;14:00;31.2;291.2;0.2;244.3;50.08;45;5753.5
17-01-16;14:03;31.4;291.0;0.2;243.4;50.09;42;5753.5
17-01-16;14:06;31.2;289.0;0.2;243.4;50.05;37;5753.5
17-01-16;14:09;31.4;283.0;0.1;243.4;50.04;28;5753.5
17-01-16;14:12;31.2;277.4;0.1;244.3;50.05;21;5753.5
17-01-16;14:15;31.2;267.9;0.1;243.4;50.03;24;5753.5
17-01-16;14:18;31.2;281.2;0.1;243.4;50.05;30;5753.6
17-01-16;14:21;31.2;276.1;0.1;244.3;50.04;32;5753.6
17-01-16;14:24;31.4;285.0;0.1;244.3;50.05;31;5753.6
17-01-16;14:27;31.2;287.2;0.2;243.4;50.04;40;5753.6
17-01-16;14:30;31.5;295.1;0.3;244.3;50.04;65;5753.6
17-01-16;14:33;31.5;287.9;0.4;244.3;50.03;78;5753.6
17-01-16;14:36;31.2;296.9;0.5;244.3;50.02;100;5753.6
17-01-16;14:39;31.6;308.4;0.7;244.3;50.03;180;5753.6
17-01-16;14:42;31.9;292.8;1.2;244.3;50.05;278;5753.6
17-01-16;14:45;31.9;304.2;0.5;243.4;50.05;116;5753.6
17-01-16;14:48;31.7;296.3;0.4;244.3;50.05;71;5753.6
17-01-16;14:51;31.6;292.6;0.2;244.3;50.06;48;5753.6
17-01-16;14:54;31.8;284.6;0.2;245.3;50.06;39;5753.6
17-01-16;14:57;31.5;282.8;0.1;244.3;50.07;25;5753.6
17-01-16;15:00;31.6;272.4;0.1;244.3;50.04;16;5753.6
17-01-16;15:03;31.5;272.9;0.0;244.3;50.07;11;5753.6
17-01-16;15:06;31.2;271.4;0.1;245.3;50.04;10;5753.6
17-01-16;15:09;31.2;266.6;0.0;245.3;50.04;9;5753.6
17-01-16;15:12;31.1;267.4;0.0;244.3;50.03;7;5753.6
17-01-16;15:15;31.2;270.1;0.0;245.3;50.06;6;5753.6
17-01-16;15:18;31.1;276.8;0.0;245.3;50.05;8;5753.6
17-01-16;15:21;31.4;272.7;0.0;245.3;50.05;12;5753.6
17-01-16;15:24;31.0;275.3;0.1;245.3;50.07;18;5753.6
17-01-16;15:27;31.1;280.3;0.1;243.4;50.06;25;5753.6
17-01-16;15:30;31.2;292.9;0.1;244.3;50.05;26;5753.6
17-01-16;15:33;31.2;277.7;0.1;244.3;50.08;15;5753.6
17-01-16;15:36;31.1;265.4;0.0;244.3;50.04;6;5753.6
17-01-16;15:39;31.0;265.4;0.0;245.3;50.03;4;5753.6
17-01-16;15:42;31.0;205.2;0.0;244.3;50.04;0;5753.6
17-01-16;15:45;30.9;271.1;0.0;244.3;50.03;0;5753.6
17-01-16;15:48;30.8;256.4;0.0;244.3;50.05;0;5753.6
17-01-16;15:51;30.7;226.3;0.0;244.3;50.05;0;5753.6
17-01-16;15:54;30.7;189.4;0.0;244.3;50.06;0;5753.6
17-01-16;15:57;30.7;163.4;0.0;244.3;50.07;0;5753.6
17-01-16;16:00;30.5;155.8;0.0;244.3;50.09;0;5753.6
17-01-16;16:03;30.5;137.8;0.0;244.3;50.10;0;5753.6
17-01-17;08:54;23.9;288.8;0.0;243.4;50.07;13;5753.6
17-01-17;08:57;24.6;271.1;0.1;244.3;50.05;16;5753.6
17-01-17;09:00;24.2;275.6;0.1;243.4;50.06;16;5753.6
17-01-17;09:03;24.6;277.5;0.0;244.3;50.06;12;5753.6
17-01-17;09:06;25.0;270.9;0.0;243.4;50.02;10;5753.6
17-01-17;09:09;25.3;274.5;0.0;243.4;50.07;9;5753.6
17-01-17;09:12;25.3;269.3;0.0;243.4;50.05;8;5753.6
17-01-17;09:15;26.4;273.4;0.0;243.4;50.06;7;5753.6
17-01-17;09:18;25.7;269.2;0.0;243.4;50.05;9;5753.6
17-01-17;09:21;26.1;263.8;0.0;242.4;50.04;11;5753.6
17-01-17;09:24;26.4;264.2;0.1;244.3;50.06;15;5753.6
17-01-17;09:27;26.4;272.3;0.1;243.4;50.05;26;5753.6
17-01-17;09:30;26.8;281.1;0.1;243.4;50.05;32;5753.6
17-01-17;09:33;27.2;285.2;0.2;245.3;50.05;46;5753.6
17-01-17;09:36;27.2;290.7;0.3;245.3;50.05;66;5753.6
17-01-17;09:39;27.9;314.6;0.7;245.3;50.07;152;5753.6
17-01-17;09:42;29.4;312.1;0.7;245.3;50.06;164;5753.6
17-01-17;09:45;29.4;317.8;1.2;245.3;50.10;269;5753.7
17-01-17;09:48;30.1;311.8;1.1;245.3;50.05;264;5753.7
17-01-17;09:51;30.1;300.1;0.7;247.3;50.05;148;5753.7
17-01-17;09:54;30.2;303.2;0.7;245.3;50.05;140;5753.7
17-01-17;09:57;30.1;301.4;0.8;245.3;50.06;172;5753.7
17-01-17;10:00;30.7;306.8;1.4;246.3;50.03;351;5753.7
17-01-17;10:03;31.0;301.0;1.2;246.3;50.04;276;5753.7
17-01-17;10:06;30.8;311.5;1.2;246.3;50.04;289;5753.7
17-01-17;10:09;31.2;301.7;1.7;247.3;50.05;417;5753.8
17-01-17;10:12;31.2;296.4;1.2;246.3;50.05;305;5753.8
17-01-17;10:15;31.2;309.9;0.9;246.3;50.09;214;5753.8
17-01-17;10:18;31.5;307.4;0.9;246.3;50.06;206;5753.8
17-01-17;10:21;31.5;311.4;1.0;246.3;50.06;209;5753.8
17-01-17;10:24;31.4;303.9;0.6;245.3;50.07;140;5753.8
17-01-17;10:27;31.4;298.5;0.5;246.3;50.08;108;5753.8
17-01-17;10:30;31.6;300.7;0.4;246.3;50.06;81;5753.8
17-01-17;10:33;31.4;298.2;0.4;246.3;50.08;76;5753.8
17-01-17;10:36;31.7;298.6;0.4;245.3;50.04;81;5753.8
17-01-17;10:39;31.6;296.9;0.5;245.3;50.04;94;5753.8
17-01-17;10:42;31.6;303.6;0.5;245.3;50.06;92;5753.8
17-01-17;10:45;31.5;307.9;0.4;245.3;50.04;88;5753.8
17-01-17;10:48;31.5;301.1;0.4;244.3;50.08;85;5753.8
17-01-17;10:51;31.6;305.1;0.5;244.3;50.06;79;5753.9
17-01-17;10:54;31.6;288.8;0.4;245.3;50.07;68;5753.9
17-01-17;10:57;31.6;290.9;0.3;245.3;50.08;52;5753.9
17-01-17;11:00;31.5;287.6;0.2;245.3;50.05;34;5753.9
17-01-17;11:03;31.6;284.7;0.2;246.3;50.03;33;5753.9
17-01-17;11:06;31.7;290.4;0.2;245.3;50.05;45;5753.9
17-01-17;11:09;31.5;291.9;0.2;245.3;50.04;49;5753.9
17-01-17;11:12;31.4;282.1;0.2;244.3;50.06;42;5753.9
17-01-17;11:15;31.5;291.7;0.2;244.3;50.07;45;5753.9
17-01-17;11:18;31.6;292.8;0.4;244.3;50.03;67;5753.9
17-01-17;11:21;31.5;300.0;0.3;245.3;50.04;63;5753.9
17-01-17;11:24;31.5;304.5;0.4;245.3;50.05;69;5753.9
17-01-17;11:27;31.5;297.0;0.4;245.3;50.06;70;5753.9
17-01-17;11:30;31.5;298.6;0.4;245.3;50.07;69;5753.9
17-01-17;11:33;31.4;300.4;0.4;245.3;50.05;67;5753.9
17-01-17;11:36;31.7;301.9;0.4;245.3;50.03;77;5753.9
17-01-17;11:39;31.7;307.9;0.4;245.3;50.05;85;5753.9
17-01-17;11:42;31.8;302.0;0.5;245.3;50.04;85;5753.9
17-01-17;11:45;31.6;298.5;0.3;245.3;50.04;66;5753.9
17-01-17;11:48;31.6;289.7;0.4;244.3;50.07;61;5753.9
17-01-17;11:51;31.8;296.3;0.4;245.3;50.05;76;5753.9
17-01-17;11:54;31.7;299.5;0.4;245.3;50.07;79;5753.9
17-01-17;11:57;31.6;298.5;0.4;245.3;50.08;83;5753.9
17-01-17;12:00;31.7;300.4;0.5;244.3;50.05;91;5753.9
17-01-17;12:03;31.7;309.0;0.5;244.3;50.03;97;5753.9
17-01-17;12:06;31.8;306.1;0.5;244.3;50.03;105;5753.9
17-01-17;12:09;31.9;310.1;0.5;244.3;50.06;112;5753.9
17-01-17;12:12;31.7;311.8;0.5;245.3;50.07;110;5753.9
17-01-17;12:15;31.7;309.2;0.5;245.3;50.06;108;5753.9
17-01-17;12:18;31.9;306.2;0.5;245.3;50.11;114;5754.0
17-01-17;12:21;31.8;311.2;0.5;245.3;50.09;126;5754.0
17-01-17;12:24;31.9;308.0;0.7;246.3;50.11;154;5754.0
17-01-17;12:27;31.9;307.9;0.8;245.3;50.07;183;5754.0
17-01-17;12:30;50.0;307.9;0.8;245.3;50.05;202;5754.0
17-01-17;12:33;32.2;325.1;1.1;246.3;50.08;268;5754.0
17-01-17;12:36;32.5;251.9;2.4;246.3;50.06;581;5754.0
17-01-17;12:39;33.2;300.5;3.3;246.3;50.05;783;5754.1
17-01-17;12:42;33.3;301.0;2.9;246.3;50.09;692;5754.1
17-01-17;12:45;33.7;297.0;2.0;246.3;50.07;474;5754.1
17-01-17;12:48;33.3;293.1;1.8;246.3;50.07;431;5754.1
17-01-17;12:51;33.5;293.5;2.7;246.3;50.09;653;5754.2
17-01-17;12:54;33.9;298.9;2.1;246.3;50.07;532;5754.2
17-01-17;12:57;34.2;298.0;3.2;247.3;50.08;800;5754.2
17-01-17;13:00;34.5;291.7;2.4;247.3;50.06;575;5754.3
17-01-17;13:03;34.5;294.2;2.0;246.3;50.04;502;5754.3
17-01-17;13:06;34.4;296.6;2.3;247.3;50.04;571;5754.3
17-01-17;13:09;34.7;295.1;2.0;247.3;50.03;474;5754.3
17-01-17;13:12;34.8;294.2;2.9;247.3;49.99;697;5754.4
17-01-17;13:15;34.9;290.4;2.9;248.2;50.01;708;5754.4
17-01-17;13:18;35.5;293.9;3.1;247.3;49.99;752;5754.5
17-01-17;13:21;35.4;292.0;3.2;247.3;50.07;782;5754.5
17-01-17;13:24;35.4;289.8;2.8;246.3;50.09;712;5754.5
17-01-17;13:27;35.4;294.7;2.9;247.3;50.07;732;5754.6
17-01-17;13:30;35.5;288.7;2.8;247.3;49.99;726;5754.6
17-01-17;13:33;35.6;282.2;2.9;248.2;50.03;714;5754.6
17-01-17;13:36;35.7;287.4;3.0;247.3;50.05;751;5754.7
17-01-17;13:39;36.0;285.6;2.9;247.3;50.06;716;5754.7
17-01-17;13:42;36.0;289.7;2.6;247.3;50.06;648;5754.7
17-01-17;13:45;36.2;291.5;2.8;247.3;50.05;697;5754.8
17-01-17;13:48;36.2;289.5;2.8;248.2;50.05;703;5754.8
17-01-17;13:51;36.1;292.6;2.7;247.3;50.06;657;5754.8
17-01-17;13:54;36.1;293.9;2.3;247.3;50.11;571;5754.9
17-01-17;13:57;36.1;304.2;2.1;247.3;50.06;512;5754.9
17-01-17;14:00;35.9;294.8;2.2;248.2;50.04;542;5754.9
17-01-17;14:03;35.7;291.2;1.4;248.2;49.98;311;5754.9
17-01-17;14:06;35.5;296.9;0.9;247.3;50.05;222;5755.0
17-01-17;14:09;35.5;293.7;1.7;247.3;50.03;409;5755.0
17-01-17;14:12;35.5;300.8;0.8;246.3;50.05;181;5755.0
17-01-17;14:15;35.0;302.0;0.6;246.3;50.05;128;5755.0
17-01-17;14:18;34.8;291.7;0.4;247.3;50.04;84;5755.0
17-01-17;14:21;34.6;287.2;0.4;246.3;50.05;62;5755.0
17-01-17;14:24;34.5;288.2;0.2;246.3;50.05;42;5755.0
17-01-17;14:27;34.1;277.8;0.2;246.3;50.02;35;5755.0
17-01-17;14:30;34.0;276.1;0.1;246.3;50.06;28;5755.0
17-01-17;14:33;33.8;280.0;0.1;246.3;50.05;32;5755.0
17-01-17;14:36;33.7;285.3;0.3;246.3;50.06;52;5755.0
17-01-17;14:39;33.8;303.2;0.4;246.3;50.06;70;5755.0
17-01-17;14:42;33.7;297.6;0.3;246.3;50.04;57;5755.0
17-01-17;14:45;33.4;295.7;0.3;247.3;50.05;60;5755.0
17-01-17;14:48;33.3;280.6;0.2;246.3;50.05;42;5755.0
17-01-17;14:51;33.3;284.0;0.1;246.3;50.09;32;5755.0
17-01-17;14:54;33.2;272.1;0.1;247.3;50.06;20;5755.0
17-01-17;14:57;33.1;267.3;0.0;246.3;50.08;11;5755.0
17-01-17;15:00;32.9;261.3;0.0;247.3;50.03;10;5755.0
17-01-17;15:03;32.7;266.6;0.0;247.3;50.06;10;5755.0
17-01-17;15:06;32.6;268.0;0.0;247.3;50.06;8;5755.0
17-01-17;15:09;32.5;276.8;0.0;247.3;50.06;8;5755.0
17-01-17;15:12;32.5;282.5;0.0;247.3;50.08;0;5755.0
17-01-17;15:15;32.3;246.2;0.0;247.3;50.06;5;5755.0
17-01-17;15:18;32.4;263.3;0.0;245.3;50.02;8;5755.0
17-01-17;15:21;32.4;276.5;0.0;246.3;50.06;8;5755.0
17-01-17;15:24;32.2;273.0;0.0;247.3;50.04;2;5755.0
17-01-17;15:27;32.0;195.5;0.0;246.3;50.03;0;5755.0
17-01-17;15:30;31.9;151.0;0.0;247.3;50.03;0;5755.0
17-01-17;15:33;31.8;115.7;0.0;247.3;50.01;0;5755.0
17-01-17;15:36;31.7;181.9;0.0;247.3;50.03;0;5755.0
17-01-17;15:39;31.7;249.1;0.0;247.3;50.06;0;5755.0
17-01-17;15:42;31.6;252.8;0.0;247.3;50.03;0;5755.0
17-01-17;15:45;31.5;240.3;0.0;247.3;50.04;0;5755.0
17-01-17;15:48;31.4;199.2;0.0;247.3;50.07;0;5755.0
17-01-17;15:51;31.4;167.4;0.0;248.2;50.05;0;5755.0
17-01-17;15:54;31.2;141.0;0.0;247.3;50.05;0;5755.0
17-01-17;15:57;31.1;109.8;0.0;247.3;50.03;0;5755.0
17-01-18;09:42;23.9;272.6;0.1;245.3;50.07;14;5755.0
17-01-18;09:45;25.0;271.8;0.1;243.4;50.01;18;5755.0
17-01-18;09:48;25.0;274.6;0.1;244.3;50.05;18;5755.0
17-01-18;09:51;25.0;272.6;0.1;245.3;50.04;13;5755.0
17-01-18;09:54;25.3;269.9;0.0;246.3;50.05;11;5755.0
17-01-18;09:57;25.7;266.0;0.1;244.3;50.04;16;5755.0
17-01-18;10:00;26.1;280.0;0.1;245.3;50.05;21;5755.0
17-01-18;10:03;26.4;270.1;0.1;245.3;50.05;17;5755.0
17-01-18;10:06;26.4;272.6;0.1;245.3;50.05;16;5755.0
17-01-18;10:09;26.4;266.7;0.1;245.3;50.04;14;5755.0
17-01-18;10:12;27.2;276.1;0.0;246.3;50.07;12;5755.0
17-01-18;10:15;26.8;260.0;0.0;245.3;50.05;10;5755.0
17-01-18;10:18;26.8;253.1;0.0;244.3;50.06;10;5755.0
17-01-18;10:21;27.2;248.7;0.0;246.3;50.05;8;5755.0
17-01-18;10:24;27.2;267.6;0.1;245.3;50.04;11;5755.0
17-01-18;10:27;27.5;267.6;0.0;244.3;50.05;10;5755.0
17-01-18;10:30;27.5;278.0;0.0;245.3;50.06;9;5755.0
17-01-18;10:33;27.9;275.8;0.0;244.3;50.09;8;5755.0
17-01-18;10:36;27.9;279.4;0.0;245.3;50.02;9;5755.0
17-01-18;10:39;27.9;254.5;0.0;244.3;50.03;9;5755.0
17-01-18;10:42;27.9;270.4;0.0;244.3;50.05;11;5755.0
17-01-18;10:45;28.3;263.0;0.1;244.3;50.02;11;5755.0
17-01-18;10:48;28.6;263.3;0.1;246.3;50.02;11;5755.0
17-01-18;10:51;28.3;258.8;0.0;245.3;50.04;13;5755.0
17-01-18;10:54;28.6;276.8;0.0;244.3;50.08;11;5755.0
17-01-18;10:57;28.6;269.6;0.0;244.3;50.03;10;5755.0
17-01-18;11:00;29.0;270.5;0.0;245.3;50.00;10;5755.1
17-01-18;11:03;29.0;270.7;0.0;245.3;50.01;9;5755.1
17-01-18;11:06;29.0;274.3;0.0;244.3;50.03;9;5755.1
17-01-18;11:09;29.0;265.7;0.0;244.3;50.03;11;5755.1
17-01-18;11:12;29.0;268.7;0.0;244.3;50.04;12;5755.1
17-01-18;11:15;29.0;266.6;0.1;244.3;50.05;15;5755.1
17-01-18;11:18;29.4;283.0;0.1;244.3;50.05;20;5755.1
17-01-18;11:21;29.4;288.1;0.1;244.3;50.05;21;5755.1
17-01-18;11:24;29.7;278.3;0.2;244.3;50.00;21;5755.1
17-01-18;11:27;29.7;290.3;0.1;244.3;50.03;21;5755.1
17-01-18;11:30;29.7;277.4;0.1;244.3;50.05;22;5755.1
17-01-18;11:33;30.1;293.9;0.1;245.3;50.03;24;5755.1
17-01-18;11:36;30.1;284.7;0.1;244.3;50.05;25;5755.1
17-01-18;11:39;29.7;280.9;0.2;245.3;50.06;23;5755.1
17-01-18;11:42;30.1;291.5;0.1;244.3;50.04;27;5755.1
17-01-18;11:45;30.2;289.5;0.1;244.3;50.07;30;5755.1
17-01-18;11:48;30.3;286.9;0.1;244.3;50.05;30;5755.1
17-01-18;11:51;30.2;293.4;0.1;244.3;50.06;30;5755.1
17-01-18;11:54;30.3;286.3;0.1;244.3;50.05;29;5755.1
17-01-18;11:57;30.3;295.8;0.1;244.3;50.06;28;5755.1
17-01-18;12:00;30.1;281.9;0.1;244.3;50.05;30;5755.1
17-01-18;12:03;30.3;282.7;0.1;245.3;50.04;29;5755.1
17-01-18;12:06;30.3;281.1;0.1;245.3;50.06;31;5755.1
17-01-18;12:09;30.3;293.5;0.1;244.3;50.07;31;5755.1
17-01-18;12:12;30.4;289.7;0.1;244.3;50.05;31;5755.1
17-01-18;12:15;30.4;287.2;0.1;244.3;50.06;30;5755.1
17-01-18;12:18;30.4;283.0;0.2;244.3;50.06;31;5755.1
17-01-18;12:21;30.5;292.9;0.1;245.3;50.07;30;5755.1
17-01-18;12:24;30.4;281.5;0.1;244.3;50.05;30;5755.1
17-01-18;12:27;30.4;286.0;0.1;244.3;50.07;27;5755.1
17-01-18;12:30;30.7;290.3;0.1;245.3;50.08;26;5755.1
17-01-18;12:33;30.5;278.9;0.1;244.3;50.06;23;5755.1
17-01-18;12:36;30.7;285.4;0.1;244.3;50.04;24;5755.1
17-01-18;12:39;30.7;282.5;0.1;246.3;50.06;26;5755.1
17-01-18;12:42;30.5;294.2;0.1;244.3;50.06;26;5755.1
17-01-18;12:45;30.5;290.7;0.1;244.3;50.08;23;5755.1
17-01-18;12:48;30.5;283.0;0.1;244.3;50.06;27;5755.1
17-01-18;12:51;30.7;297.6;0.1;244.3;50.06;30;5755.1
17-01-18;12:54;30.7;291.5;0.2;244.3;50.07;32;5755.1
17-01-18;12:57;30.7;289.1;0.1;244.3;50.11;35;5755.1
17-01-18;13:00;30.7;288.4;0.2;245.3;50.03;31;5755.1
17-01-18;13:03;30.7;289.1;0.1;244.3;50.05;27;5755.1
17-01-18;13:06;30.5;286.6;0.1;243.4;50.03;27;5755.1
17-01-18;13:09;30.7;282.7;0.1;244.3;50.05;24;5755.1
17-01-18;13:12;30.7;281.3;0.1;244.3;50.06;21;5755.1
17-01-18;13:15;30.5;271.2;0.1;244.3;50.03;20;5755.1
17-01-18;13:18;30.8;281.3;0.1;245.3;50.04;19;5755.1
17-01-18;13:21;30.7;285.9;0.1;244.3;50.07;18;5755.1
17-01-18;13:24;30.7;282.1;0.1;244.3;50.07;17;5755.1
17-01-18;13:27;30.7;284.7;0.1;245.3;50.07;18;5755.1
17-01-18;13:30;30.7;281.6;0.1;244.3;50.05;20;5755.1
17-01-18;13:33;30.8;285.0;0.1;243.4;50.04;21;5755.1
17-01-18;13:36;30.7;278.0;0.1;244.3;50.01;23;5755.1
17-01-18;13:39;30.7;284.3;0.1;244.3;49.97;22;5755.1
17-01-18;13:42;30.8;275.6;0.1;245.3;50.03;17;5755.1
17-01-18;13:45;30.8;277.2;0.1;245.3;50.02;18;5755.1
17-01-18;13:48;30.7;269.9;0.1;245.3;50.05;18;5755.1
17-01-18;13:51;30.8;270.9;0.1;245.3;50.02;19;5755.1
17-01-18;13:54;30.8;274.9;0.1;245.3;50.05;19;5755.1
17-01-18;13:57;30.5;283.7;0.1;246.3;50.06;18;5755.1
17-01-18;14:00;30.5;276.5;0.1;245.3;50.06;14;5755.1
17-01-18;14:03;30.7;274.5;0.0;245.3;50.01;11;5755.1
17-01-18;14:06;30.7;254.1;0.0;245.3;50.03;7;5755.1
17-01-18;14:09;30.7;259.5;0.0;245.3;50.05;6;5755.1
17-01-18;14:12;30.7;247.7;0.0;245.3;50.03;5;5755.1
17-01-18;14:15;30.5;259.4;0.0;246.3;50.03;6;5755.1
17-01-18;14:18;30.7;264.1;0.0;245.3;50.04;7;5755.1
17-01-18;14:21;30.7;264.6;0.0;246.3;50.05;7;5755.1
17-01-18;14:24;30.5;257.8;0.0;246.3;50.02;6;5755.1
17-01-18;14:27;30.5;270.4;0.0;245.3;50.07;5;5755.1
17-01-18;14:30;30.7;281.6;0.0;245.3;50.04;4;5755.1
17-01-18;14:33;30.7;254.1;0.0;245.3;50.03;4;5755.1
17-01-18;14:36;30.4;268.0;0.0;245.3;50.05;3;5755.1
17-01-18;14:39;30.5;266.0;0.0;245.3;50.05;4;5755.1
17-01-18;14:42;30.4;251.9;0.0;245.3;50.06;2;5755.1
17-01-18;14:45;30.4;272.3;0.0;246.3;50.04;4;5755.1
17-01-18;14:48;30.4;249.4;0.0;245.3;50.01;0;5755.1
17-01-18;14:51;30.3;173.7;0.0;245.3;50.03;0;5755.1
17-01-18;14:54;30.3;183.2;0.0;246.3;50.06;1;5755.1
17-01-18;14:57;30.3;4.8;0.0;246.3;50.05;1;5755.1
17-01-18;15:00;30.3;211.0;0.0;247.3;50.03;1;5755.1
17-01-18;15:03;30.3;249.4;0.0;247.3;50.03;0;5755.1
17-01-18;15:06;30.2;304.5;0.0;247.3;50.05;0;5755.1
17-01-18;15:09;30.2;304.8;0.0;245.3;50.07;0;5755.1
17-01-18;15:12;30.2;303.5;0.0;245.3;50.04;0;5755.1
17-01-18;15:15;30.1;297.6;0.0;246.3;50.05;0;5755.1
17-01-18;15:18;30.1;287.2;0.0;245.3;50.05;0;5755.1
17-01-18;15:21;29.7;290.3;0.0;245.3;50.02;0;5755.1
17-01-18;15:24;29.7;288.8;0.0;244.3;50.03;0;5755.1
17-01-18;15:27;29.7;302.4;0.0;245.3;50.02;0;5755.1
17-01-18;15:30;29.7;300.0;0.0;244.3;50.03;0;5755.1
17-01-18;15:33;29.4;279.9;0.0;245.3;50.04;0;5755.1
17-01-18;15:36;29.4;258.8;0.0;246.3;50.06;0;5755.1
17-01-19;08:24;22.0;278.3;0.0;242.4;50.01;11;5755.1
17-01-19;08:27;22.8;269.0;0.0;243.4;50.06;13;5755.1
17-01-19;08:30;23.1;272.4;0.1;243.4;50.01;15;5755.1
17-01-19;08:33;23.5;295.0;0.1;243.4;50.05;16;5755.1
17-01-19;08:36;23.5;279.7;0.0;243.4;50.07;14;5755.1
17-01-19;08:39;23.9;276.7;0.0;244.3;50.07;14;5755.1
17-01-19;08:42;23.9;275.9;0.1;243.4;50.08;16;5755.1
17-01-19;08:45;24.2;302.0;0.1;243.4;50.00;26;5755.1
17-01-19;08:48;24.6;305.5;0.2;243.4;50.10;46;5755.1
17-01-19;08:51;25.0;303.3;0.2;244.3;50.06;44;5755.1
17-01-19;08:54;25.0;295.3;0.2;243.4;50.06;32;5755.1
17-01-19;08:57;25.7;309.8;0.4;243.4;50.05;64;5755.1
17-01-19;09:00;26.1;303.5;0.2;243.4;50.05;46;5755.1
17-01-19;09:03;26.1;297.3;0.1;242.4;50.08;20;5755.1
17-01-19;09:06;26.1;312.8;0.2;243.4;50.05;44;5755.1
17-01-19;09:09;26.8;291.9;0.2;242.4;50.03;43;5755.1
17-01-19;09:12;26.8;303.0;0.1;243.4;50.07;22;5755.1
17-01-19;09:15;26.8;305.5;0.2;243.4;50.08;45;5755.1
17-01-19;09:18;27.2;300.1;0.1;243.4;50.07;31;5755.1
17-01-19;09:21;28.3;312.5;0.4;243.4;50.03;57;5755.2
17-01-19;09:24;27.9;306.8;0.4;243.4;50.06;74;5755.2
17-01-19;09:27;28.3;314.5;0.4;243.4;50.05;71;5755.2
17-01-19;09:30;29.0;317.5;0.5;244.3;50.06;97;5755.2
17-01-19;09:33;29.0;4.8;0.5;244.3;50.06;112;5755.2
17-01-19;09:36;29.4;308.7;0.4;243.4;50.06;86;5755.2
17-01-19;09:39;29.7;318.0;0.4;244.3;50.08;97;5755.2
17-01-19;09:42;29.4;321.6;0.5;243.4;50.08;116;5755.2
17-01-19;09:45;30.3;318.4;0.6;243.4;50.04;114;5755.2
17-01-19;09:48;30.2;318.4;0.5;243.4;50.07;109;5755.2
17-01-19;09:51;30.1;309.2;0.4;244.3;50.07;99;5755.2
17-01-19;09:54;30.3;316.8;0.4;243.4;50.07;87;5755.2
17-01-19;09:57;30.3;309.9;0.4;243.4;50.04;94;5755.2
17-01-19;10:00;30.3;316.9;0.4;243.4;50.04;85;5755.2
17-01-19;10:03;30.4;310.1;0.4;243.4;50.03;85;5755.2
17-01-19;10:06;30.5;315.2;0.4;243.4;50.10;91;5755.2
17-01-19;10:09;30.3;313.1;0.5;243.4;50.04;119;5755.2
17-01-19;10:12;30.9;320.0;0.6;244.3;50.07;130;5755.2
17-01-19;10:15;30.8;317.2;0.6;244.3;50.07;124;5755.2
17-01-19;10:18;30.9;316.8;0.5;244.3;50.07;116;5755.2
17-01-19;10:21;30.8;319.3;0.5;244.3;50.05;117;5755.2
17-01-19;10:24;31.0;323.2;0.6;244.3;50.08;131;5755.3
17-01-19;10:27;31.2;321.0;0.7;243.4;50.08;150;5755.3
17-01-19;10:30;31.4;319.3;0.7;243.4;50.05;170;5755.3
17-01-19;10:33;31.2;323.8;0.7;243.4;50.05;159;5755.3
17-01-19;10:36;31.2;324.6;1.3;244.3;50.05;300;5755.3
17-01-19;10:39;31.5;326.9;1.1;243.4;50.07;246;5755.3
17-01-19;10:42;31.6;331.0;1.0;244.3;50.12;221;5755.3
17-01-19;10:45;31.6;324.4;0.9;243.4;50.09;219;5755.3
17-01-19;10:48;31.8;318.4;1.0;245.3;50.0;216;5755.3
17-01-19;10:51;31.7;325.0;1.1;243.4;50.08;257;5755.3
17-01-19;10:54;31.8;320.2;1.5;243.4;50.09;358;5755.4
17-01-19;10:57;32.3;329.7;1.4;244.3;50.08;341;5755.4
17-01-19;11:00;32.2;324.6;2.3;244.3;50.05;558;5755.4
17-01-19;11:03;32.5;326.8;2.4;245.3;50.01;594;5755.4
17-01-19;11:06;32.6;325.9;1.5;244.3;50.02;369;5755.5
17-01-19;11:09;32.6;327.8;1.4;244.3;50.06;339;5755.5
17-01-19;11:12;32.7;326.0;1.6;244.3;50.04;376;5755.5
17-01-19;11:15;32.9;329.0;2.2;245.3;50.04;534;5755.5
17-01-19;11:18;33.0;283.0;2.6;245.3;50.11;639;5755.5
17-01-19;11:21;33.5;295.6;2.1;245.3;50.01;507;5755.6
17-01-19;11:24;33.2;312.1;1.0;244.3;50.03;223;5755.6
17-01-19;11:27;33.3;317.1;2.8;245.3;50.04;666;5755.6
17-01-19;11:30;33.2;309.5;0.8;243.4;50.01;158;5755.6
17-01-19;11:33;33.3;305.2;1.2;244.3;50.04;300;5755.6
17-01-19;11:36;33.3;323.5;2.1;244.3;50.07;510;5755.7
17-01-19;11:39;33.7;313.7;4.0;245.3;50.05;952;5755.7
17-01-19;11:42;34.4;314.2;3.7;245.3;50.06;891;5755.7
17-01-19;11:45;34.7;307.9;3.0;245.3;50.06;719;5755.8
17-01-19;11:48;34.4;274.2;2.7;245.3;50.07;670;5755.8
17-01-19;11:51;34.6;305.1;3.3;246.3;50.06;811;5755.9
17-01-19;11:54;34.6;314.3;3.1;245.3;50.07;760;5755.9
17-01-19;11:57;35.3;306.7;4.0;246.3;50.07;991;5755.9
17-01-19;12:00;35.4;303.2;3.8;245.3;50.06;921;5756.0
17-01-19;12:03;35.6;293.7;3.9;245.3;50.07;935;5756.0
17-01-19;12:06;36.1;302.0;4.3;246.3;50.07;1035;5756.1
17-01-19;12:09;36.2;300.7;4.3;246.3;50.06;1040;5756.1
17-01-19;12:12;36.4;299.1;4.1;245.3;50.06;989;5756.2
17-01-19;12:15;36.5;302.3;3.8;246.3;50.06;932;5756.2
17-01-19;12:18;36.7;302.6;4.1;246.3;50.05;988;5756.3
17-01-19;12:21;36.8;302.3;4.2;246.3;50.07;1020;5756.3
17-01-19;12:24;37.2;291.3;4.0;245.3;50.08;981;5756.4
17-01-19;12:27;37.0;295.3;3.9;245.3;50.08;970;5756.4
17-01-19;12:30;37.2;295.0;3.5;246.3;50.05;873;5756.5
17-01-19;12:33;37.1;296.3;4.0;246.3;50.08;980;5756.5
17-01-19;12:36;37.4;297.6;3.5;246.3;50.07;872;5756.6
17-01-19;12:39;37.5;289.8;3.8;246.3;50.07;955;5756.6
17-01-19;12:42;37.4;286.9;3.8;246.3;50.07;938;5756.7
17-01-19;12:45;37.6;296.1;3.8;246.3;50.08;942;5756.7
17-01-19;12:48;37.6;295.4;3.8;247.3;50.07;933;5756.8
17-01-19;12:51;37.8;293.7;3.8;245.3;50.08;933;5756.8
17-01-19;12:54;37.6;290.1;3.1;245.3;50.06;784;5756.8
17-01-19;12:57;37.7;297.2;3.8;245.3;50.06;927;5756.9
17-01-19;13:00;37.7;291.5;3.8;245.3;50.03;934;5756.9
17-01-19;13:03;37.9;290.3;3.9;246.3;50.01;942;5757.0
17-01-19;13:06;38.0;290.9;4.0;245.3;50.02;952;5757.0
17-01-19;13:09;37.9;292.8;3.8;245.3;50.04;940;5757.1
17-01-19;13:12;37.9;292.2;3.8;245.3;50.04;910;5757.1
17-01-19;13:15;38.2;293.7;3.0;245.3;50.04;732;5757.2
17-01-19;13:18;37.8;294.2;3.5;245.3;50.07;846;5757.2
17-01-19;13:21;37.9;296.3;3.0;245.3;50.05;756;5757.2
17-01-19;13:24;37.9;293.5;3.0;246.3;50.07;706;5757.3
17-01-19;13:27;37.6;301.0;3.1;245.3;50.01;745;5757.3
17-01-19;13:30;37.8;297.3;3.3;245.3;50.10;787;5757.3
17-01-19;13:33;37.8;302.7;3.1;245.3;50.04;769;5757.4
17-01-19;13:36;37.7;297.9;2.9;245.3;50.03;708;5757.4
17-01-19;13:39;37.5;299.8;2.9;245.3;49.99;695;5757.5
17-01-19;13:42;37.6;299.7;3.5;246.3;50.04;852;5757.5
17-01-19;13:45;37.8;302.6;3.4;247.3;50.04;845;5757.5
17-01-19;13:48;37.7;295.7;3.3;246.3;50.06;820;5757.6
17-01-19;13:51;37.6;299.2;3.3;246.3;50.08;805;5757.6
17-01-19;13:54;37.6;304.5;3.1;246.3;50.07;760;5757.7
17-01-19;13:57;37.5;299.8;3.0;248.2;50.08;742;5757.7
17-01-19;14:00;37.6;299.2;3.3;38.6;50.05;801;5757.7
17-01-19;14:03;37.5;301.9;3.3;247.3;50.07;785;5757.8
17-01-19;14:06;37.7;302.7;3.1;246.3;50.09;762;5757.8
17-01-19;14:09;37.4;307.0;3.0;246.3;50.09;746;5757.9
17-01-19;14:12;37.5;301.0;2.9;246.3;50.07;710;5757.9
17-01-19;14:15;37.2;304.1;2.9;246.3;50.06;691;5757.9
17-01-19;14:18;37.4;305.5;2.8;245.3;50.04;693;5758.0
17-01-19;14:21;37.1;304.3;2.7;245.3;50.05;674;5758.0
17-01-19;14:24;37.5;300.2;2.7;246.3;50.05;655;5758.0
17-01-19;14:27;37.1;300.5;2.6;245.3;50.04;636;5758.1
17-01-19;14:30;37.1;306.5;2.7;246.3;50.03;641;5758.1
17-01-19;14:33;37.1;302.9;2.7;245.3;50.02;651;5758.1
17-01-19;14:36;37.0;305.2;2.7;245.3;50.09;659;5758.2
17-01-19;14:39;37.2;302.9;2.6;245.3;50.05;657;5758.2
17-01-19;14:42;37.1;306.1;2.6;246.3;50.03;623;5758.2
17-01-19;14:45;36.8;306.7;2.4;245.3;50.05;616;5758.2
17-01-19;14:48;36.9;308.4;0.0;245.3;50.05;346;5758.3
17-01-19;14:51;36.2;301.3;0.7;244.3;50.04;186;5758.3
17-01-19;14:54;35.7;307.9;0.7;245.3;50.03;150;5758.3
17-01-19;14:57;35.7;303.3;0.6;245.3;50.10;132;5758.3
17-01-19;15:00;35.4;301.3;0.5;245.3;50.05;110;5758.3
17-01-19;15:03;35.2;297.0;0.5;245.3;50.03;96;5758.3
17-01-19;15:06;34.9;299.2;0.4;244.3;50.04;84;5758.3
17-01-19;15:09;34.8;294.1;0.4;246.3;50.05;64;5758.3
17-01-19;15:12;34.5;301.9;0.2;245.3;50.04;52;5758.3
17-01-19;15:15;34.5;291.2;0.2;244.3;50.04;41;5758.3
17-01-19;15:18;34.2;288.2;0.1;246.3;50.02;33;5758.3
17-01-19;15:21;34.0;280.5;0.1;244.3;50.05;26;5758.3
17-01-19;15:24;33.8;277.5;0.1;245.3;50.03;24;5758.3
17-01-19;15:27;33.8;283.7;0.1;244.3;50.01;17;5758.3
17-01-19;15:30;33.5;266.6;0.0;243.4;50.05;10;5758.3
17-01-19;15:33;33.4;285.9;0.0;245.3;50.08;6;5758.3
17-01-19;15:36;33.2;266.1;0.0;245.3;50.03;3;5758.3
17-01-19;15:39;33.1;255.7;0.0;245.3;50.03;3;5758.3
17-01-19;15:42;32.9;4.8;0.0;244.3;50.02;0;5758.3
17-01-19;15:45;32.7;171.3;0.0;245.3;50.03;0;5758.3
17-01-19;15:48;32.5;104.1;0.0;245.3;50.05;0;5758.3
17-01-19;15:51;32.4;162.7;0.0;244.3;50.04;0;5758.3
17-01-19;15:54;32.3;230.8;0.0;246.3;50.05;0;5758.3
17-01-19;15:57;32.2;266.4;0.0;244.3;50.06;0;5758.3
17-01-19;16:00;32.0;242.2;0.0;245.3;50.08;0;5758.3
17-01-19;16:03;31.9;227.9;0.0;245.3;50.09;0;5758.3
17-01-19;16:06;31.8;198.6;0.0;244.3;50.08;0;5758.3
17-01-19;16:09;31.7;147.6;0.0;244.3;50.06;0;5758.3
17-01-20;08:51;23.9;270.8;0.0;245.3;50.05;14;5758.3
17-01-20;08:54;24.2;263.9;0.0;246.3;50.05;10;5758.3
17-01-20;08:57;24.2;270.7;0.0;245.3;50.04;8;5758.3
17-01-20;09:00;24.2;275.5;0.1;245.3;50.03;16;5758.3
17-01-20;09:03;25.0;277.4;0.0;245.3;50.02;11;5758.3
17-01-20;09:06;25.0;269.0;0.1;245.3;50.08;20;5758.3
17-01-20;09:09;25.3;261.6;0.1;245.3;50.04;19;5758.3
17-01-20;09:12;25.3;265.4;0.1;245.3;50.02;19;5758.3
17-01-20;09:15;25.7;274.8;0.1;245.3;50.02;18;5758.3
17-01-20;09:18;26.1;269.9;0.1;244.3;50.05;17;5758.3
17-01-20;09:21;26.4;273.4;0.1;244.3;50.05;23;5758.3
17-01-20;09:24;26.4;286.9;0.1;244.3;50.06;26;5758.3
17-01-20;09:27;26.4;279.7;0.1;244.3;50.05;20;5758.3
17-01-20;09:30;26.4;266.6;0.1;244.3;50.05;21;5758.3
17-01-20;09:33;27.2;283.7;0.1;245.3;50.05;29;5758.3
17-01-20;09:36;26.8;289.0;0.1;244.3;50.05;29;5758.3
17-01-20;09:39;27.5;294.4;0.1;244.3;50.06;25;5758.3
17-01-20;09:42;27.9;291.0;0.2;244.3;49.99;28;5758.3
17-01-20;09:45;28.6;270.8;0.2;245.3;50.06;35;5758.4
17-01-20;09:48;28.3;285.6;0.1;245.3;50.05;29;5758.4
17-01-20;09:51;28.3;277.1;0.1;244.3;50.05;20;5758.4
17-01-20;09:54;28.6;279.6;0.1;245.3;50.06;24;5758.4
17-01-20;09:57;27.9;286.8;0.1;245.3;50.06;28;5758.4
17-01-20;10:00;29.0;284.4;0.1;245.3;50.03;26;5758.4
17-01-20;10:03;29.4;290.7;0.1;243.4;50.01;32;5758.4
17-01-20;10:06;29.0;280.2;0.1;244.3;50.03;33;5758.4
17-01-20;10:09;29.4;280.6;0.1;244.3;50.06;34;5758.4
17-01-20;10:12;29.7;292.9;0.2;244.3;50.03;34;5758.4
17-01-20;10:15;29.4;295.1;0.2;242.4;50.01;32;5758.4
17-01-20;10:18;29.4;282.5;0.1;243.4;50.05;30;5758.4
17-01-20;10:21;29.7;279.0;0.1;244.3;50.05;28;5758.4
17-01-20;10:24;29.7;297.0;0.2;244.3;50.05;34;5758.4
17-01-20;10:27;30.1;288.8;0.2;244.3;50.06;42;5758.4
17-01-20;10:30;30.2;290.0;0.2;243.4;50.10;39;5758.4
17-01-20;10:33;30.1;290.6;0.2;244.3;50.04;37;5758.4
17-01-20;10:36;30.1;297.6;0.2;243.4;50.03;40;5758.4
17-01-20;10:39;30.3;289.0;0.2;243.4;50.05;38;5758.4
17-01-20;10:42;30.3;281.3;0.2;243.4;50.06;39;5758.4
17-01-20;10:45;30.3;295.1;0.2;244.3;50.06;38;5758.4
17-01-20;10:48;30.4;280.8;0.2;244.3;50.05;39;5758.4
17-01-20;10:51;30.5;285.2;0.2;243.4;50.08;48;5758.4
17-01-20;10:54;30.4;295.0;0.2;243.4;50.07;44;5758.4
17-01-20;10:57;30.5;294.5;0.2;243.4;50.03;46;5758.4
17-01-20;11:00;30.4;291.6;0.2;245.3;50.08;45;5758.4
17-01-20;11:03;30.7;287.8;0.2;246.3;50.02;41;5758.4
17-01-20;11:06;30.5;281.2;0.3;245.3;50.04;48;5758.4
17-01-20;11:09;30.7;299.5;0.2;246.3;50.04;42;5758.4
17-01-20;11:12;30.5;294.5;0.2;244.3;50.01;41;5758.4
17-01-20;11:15;30.7;287.6;0.2;245.3;50.02;42;5758.4
17-01-20;11:18;30.7;291.7;0.2;245.3;50.03;43;5758.4
17-01-20;11:21;30.8;293.9;0.2;245.3;50.05;44;5758.4
17-01-20;11:24;30.7;284.0;0.2;244.3;50.02;41;5758.4
17-01-20;11:27;30.8;284.6;0.2;244.3;50.06;41;5758.4
17-01-20;11:30;30.8;292.0;0.2;244.3;50.05;42;5758.4
17-01-20;11:33;30.9;286.2;0.2;244.3;50.02;45;5758.4
17-01-20;11:36;30.9;296.0;0.3;244.3;50.03;50;5758.4
17-01-20;11:39;30.8;287.1;0.2;245.3;50.04;39;5758.4
17-01-20;11:42;30.9;297.6;0.2;244.3;50.03;45;5758.4
17-01-20;11:45;30.8;302.0;0.2;245.3;50.05;42;5758.4
17-01-20;11:48;31.0;292.3;0.2;244.3;50.05;42;5758.4
17-01-20;11:51;31.0;295.1;0.2;244.3;50.03;48;5758.4
17-01-20;11:54;31.0;286.6;0.3;244.3;50.05;56;5758.4
17-01-20;11:57;31.0;291.2;0.2;244.3;50.04;47;5758.4
17-01-20;12:00;31.1;296.0;0.3;244.3;50.02;50;5758.4
17-01-20;12:03;31.0;4.8;0.2;244.3;50.04;38;5758.4
17-01-20;12:06;31.0;297.2;0.2;244.3;50.06;40;5758.4
17-01-20;12:09;31.1;299.8;0.2;245.3;50.07;42;5758.4
17-01-20;12:12;31.2;283.1;0.2;244.3;50.06;37;5758.4
17-01-20;12:15;31.1;293.2;0.2;245.3;50.06;38;5758.4
17-01-20;12:18;31.1;291.5;0.2;244.3;50.06;41;5758.4
17-01-20;12:21;31.2;286.8;0.2;244.3;50.07;35;5758.4
17-01-20;12:24;31.2;290.6;0.1;245.3;50.09;34;5758.5
17-01-20;12:27;31.1;298.5;0.2;245.3;50.08;40;5758.5
17-01-20;12:30;31.2;287.5;0.1;245.3;50.08;32;5758.5
17-01-20;12:33;31.2;286.3;0.2;244.3;50.05;37;5758.5
17-01-20;12:36;31.2;274.2;0.2;244.3;50.05;30;5758.5
17-01-20;12:39;31.1;289.0;0.1;245.3;50.05;29;5758.5
17-01-20;12:42;31.1;286.3;0.1;245.3;50.02;31;5758.5
17-01-20;12:45;31.2;285.4;0.2;243.4;50.04;37;5758.5
17-01-20;12:48;30.9;282.8;0.2;245.3;50.03;32;5758.5
17-01-20;12:51;31.1;283.3;0.1;245.3;50.08;31;5758.5
17-01-20;12:54;31.2;285.9;0.1;244.3;50.06;29;5758.5
17-01-20;12:57;31.2;278.3;0.1;244.3;50.08;31;5758.5
17-01-20;13:00;31.1;281.1;0.2;244.3;50.05;38;5758.5
17-01-20;13:03;31.2;287.5;0.1;244.3;50.03;28;5758.5
17-01-20;13:06;31.2;280.2;0.1;244.3;50.08;29;5758.5
17-01-20;13:09;31.4;282.7;0.2;244.3;50.02;34;5758.5
17-01-20;13:12;31.2;287.1;0.1;243.4;50.05;33;5758.5
17-01-20;13:15;31.2;278.3;0.1;244.3;50.02;28;5758.5
17-01-20;13:18;31.2;277.2;0.1;243.4;50.02;26;5758.5
17-01-20;13:21;31.2;270.9;0.1;244.3;50.03;24;5758.5
17-01-20;13:24;31.2;278.0;0.1;244.3;50.00;23;5758.5
17-01-20;13:27;31.2;270.9;0.1;244.3;50.00;18;5758.5
17-01-20;13:30;31.2;277.5;0.0;243.4;50.05;13;5758.5
17-01-20;13:33;31.0;276.8;0.1;244.3;50.04;17;5758.5
17-01-20;13:36;31.1;274.2;0.1;244.3;50.05;15;5758.5
17-01-20;13:39;31.1;270.4;0.0;245.3;50.06;11;5758.5
17-01-20;13:42;31.0;273.6;0.1;245.3;50.05;14;5758.5
17-01-20;13:45;31.1;274.8;0.1;244.3;50.04;16;5758.5
17-01-20;13:48;31.1;269.9;0.1;247.3;50.06;17;5758.5
17-01-20;13:51;31.0;267.1;0.1;246.3;50.02;13;5758.5
17-01-20;13:54;31.1;271.7;0.1;246.3;50.07;14;5758.5
17-01-20;13:57;31.2;265.4;0.1;246.3;50.07;12;5758.5
17-01-20;14:00;31.0;258.8;0.1;248.2;50.00;9;5758.5
17-01-20;14:03;31.1;265.2;0.0;247.3;50.00;8;5758.5
17-01-20;14:06;31.1;271.1;0.0;247.3;50.02;14;5758.5
17-01-20;14:09;31.1;270.7;0.0;246.3;50.03;9;5758.5
17-01-20;14:12;31.0;260.1;0.0;246.3;50.03;10;5758.5
17-01-20;14:15;31.2;258.2;0.0;246.3;50.03;6;5758.5
17-01-20;14:18;30.9;266.7;0.0;245.3;50.02;5;5758.5
17-01-20;14:21;31.1;269.0;0.0;246.3;50.03;7;5758.5
17-01-20;14:24;30.9;273.0;0.0;247.3;50.04;4;5758.5
17-01-20;14:27;30.9;266.4;0.0;246.3;50.05;7;5758.5
17-01-20;14:30;30.9;251.9;0.0;247.3;50.03;4;5758.5
17-01-20;14:33;31.0;249.7;0.0;247.3;50.03;1;5758.5
17-01-20;14:36;30.9;264.2;0.0;247.3;50.05;1;5758.5
17-01-20;14:39;30.7;252.5;0.0;247.3;50.07;3;5758.5
17-01-20;14:42;30.9;266.1;0.0;247.3;50.04;8;5758.5
17-01-20;14:45;30.8;276.5;0.0;247.3;50.04;8;5758.5
17-01-20;14:48;30.8;262.3;0.0;248.2;50.04;0;5758.5
17-01-20;14:51;30.7;202.4;0.0;247.3;50.06;1;5758.5
17-01-20;14:54;30.7;240.5;0.0;247.3;50.02;3;5758.5
17-01-20;14:57;30.7;251.6;0.0;247.3;50.05;1;5758.5
17-01-20;15:00;30.7;243.3;0.0;248.2;50.03;2;5758.5
17-01-20;15:03;30.7;227.7;0.0;248.2;50.01;4;5758.5
17-01-20;15:06;30.7;230.1;0.0;248.2;50.02;1;5758.5
17-01-20;15:09;30.5;224.1;0.0;248.2;50.04;1;5758.5
17-01-20;15:12;30.5;284.4;0.0;248.2;50.04;0;5758.5
17-01-20;15:15;30.5;297.0;0.0;248.2;50.05;0;5758.5
17-01-20;15:18;30.4;294.8;0.0;245.3;50.03;0;5758.5
17-01-20;15:21;30.4;301.9;0.0;245.3;50.04;0;5758.5
17-01-20;15:24;30.4;289.5;0.0;245.3;50.03;0;5758.5
17-01-20;15:27;30.3;294.5;0.0;245.3;50.02;0;5758.5
17-01-20;15:30;30.3;268.5;0.0;245.3;50.03;0;5758.5
17-01-20;15:33;30.3;233.3;0.0;245.3;50.04;0;5758.5
17-01-20;15:36;30.2;232.4;0.0;245.3;50.03;0;5758.5
17-01-20;15:39;30.2;238.4;0.0;245.3;50.02;0;5758.5
17-01-20;15:42;30.2;238.6;0.0;245.3;50.02;0;5758.5
17-01-21;09:18;26.1;274.8;0.1;247.3;50.02;12;5758.5
17-01-21;09:21;26.4;263.5;0.0;246.3;50.03;9;5758.5
17-01-21;09:24;26.1;264.2;0.0;246.3;50.05;10;5758.5
17-01-21;09:27;26.8;265.2;0.1;245.3;50.05;10;5758.5
17-01-21;09:30;26.8;276.4;0.1;245.3;50.01;11;5758.5
17-01-21;09:33;27.2;261.7;0.0;245.3;50.02;14;5758.5
17-01-21;09:36;27.2;270.2;0.0;245.3;50.04;13;5758.5
17-01-21;09:39;27.5;266.1;0.0;246.3;50.03;9;5758.5
17-01-21;09:42;27.9;246.3;0.1;245.3;50.02;18;5758.5
17-01-21;09:45;27.9;268.2;0.1;246.3;50.02;21;5758.5
17-01-21;09:48;27.9;276.7;0.1;245.3;50.02;26;5758.5
17-01-21;09:51;29.0;272.9;0.1;245.3;50.01;24;5758.5
17-01-21;09:54;28.3;278.6;0.1;245.3;50.02;20;5758.5
17-01-21;09:57;28.3;275.8;0.1;244.3;50.03;25;5758.5
17-01-21;10:00;29.4;267.3;0.1;245.3;50.04;30;5758.5
17-01-21;10:03;28.6;274.8;0.1;245.3;50.02;27;5758.5
17-01-21;10:06;29.0;276.5;0.1;246.3;50.01;26;5758.5
17-01-21;10:09;29.4;277.8;0.1;245.3;50.03;29;5758.5
17-01-21;10:12;29.0;281.2;0.1;244.3;50.05;28;5758.5
17-01-21;10:15;29.4;283.7;0.2;244.3;50.00;27;5758.5
17-01-21;10:18;29.4;282.4;0.1;245.3;50.05;32;5758.5
17-01-21;10:21;29.4;277.5;0.1;246.3;50.04;26;5758.5
17-01-21;10:24;29.0;275.5;0.1;245.3;50.04;27;5758.5
17-01-21;10:27;28.6;270.5;0.2;245.3;49.99;26;5758.5
17-01-21;10:30;29.4;282.7;0.1;245.3;50.04;24;5758.5
17-01-21;10:33;29.4;278.9;0.2;243.4;50.04;32;5758.5
17-01-21;10:36;28.6;268.3;0.1;244.3;50.03;24;5758.5
17-01-21;10:39;29.7;268.2;0.1;243.4;50.01;27;5758.5
17-01-21;10:42;29.7;281.2;0.1;244.3;50.06;28;5758.5
17-01-21;10:45;29.7;280.3;0.2;244.3;50.03;34;5758.5
17-01-21;10:48;30.1;279.3;0.1;244.3;50.06;27;5758.5
17-01-21;10:51;30.2;273.4;0.1;244.3;50.06;27;5758.5
17-01-21;10:54;30.2;272.7;0.1;244.3;50.06;23;5758.5
17-01-21;10:57;30.2;287.5;0.1;244.3;50.05;32;5758.5
17-01-21;11:00;30.2;280.5;0.1;244.3;50.00;27;5758.5
17-01-21;11:03;30.3;279.6;0.1;244.3;50.02;25;5758.5
17-01-21;11:06;30.4;280.2;0.1;245.3;50.00;23;5758.5
17-01-21;11:09;30.3;279.7;0.1;244.3;50.01;24;5758.5
17-01-21;11:12;30.4;273.3;0.1;244.3;50.05;30;5758.5
17-01-21;11:15;30.7;275.0;0.1;244.3;50.03;29;5758.5
17-01-21;11:18;30.4;271.4;0.1;245.3;50.04;31;5758.5
17-01-21;11:21;30.5;281.6;0.2;243.4;50.03;38;5758.5
17-01-21;11:24;30.7;298.5;0.3;244.3;50.04;54;5758.5
17-01-21;11:27;30.7;287.1;0.2;245.3;50.02;43;5758.5
17-01-21;11:30;30.7;282.4;0.2;244.3;50.03;41;5758.6
17-01-21;11:33;30.8;279.4;0.2;244.3;49.97;41;5758.6
17-01-21;11:36;30.9;290.4;0.2;244.3;50.05;40;5758.6
17-01-21;11:39;30.8;293.4;0.2;246.3;50.03;41;5758.6
17-01-21;11:42;31.0;291.7;0.2;244.3;50.03;45;5758.6
17-01-21;11:45;30.8;289.0;0.4;244.3;49.98;61;5758.6
17-01-21;11:48;31.0;293.4;0.2;245.3;50.04;48;5758.6
17-01-21;11:51;30.9;293.8;0.3;245.3;50.05;55;5758.6
17-01-21;11:54;30.9;306.1;0.3;245.3;50.05;59;5758.6
17-01-21;11:57;31.0;296.0;0.3;245.3;50.05;52;5758.6
17-01-21;12:00;31.1;295.1;0.3;245.3;50.02;50;5758.6
17-01-21;12:03;31.1;286.6;0.2;244.3;50.01;41;5758.6
17-01-21;12:06;31.2;282.7;0.2;245.3;50.03;36;5758.6
17-01-21;12:09;31.1;279.4;0.1;244.3;50.03;30;5758.6
17-01-21;12:12;31.1;285.6;0.1;245.3;50.06;27;5758.6
17-01-21;12:15;31.1;282.7;0.1;244.3;50.08;23;5758.6
17-01-21;12:18;31.0;280.5;0.1;244.3;50.08;25;5758.6
17-01-21;12:21;31.2;271.7;0.1;245.3;50.08;21;5758.6
17-01-21;12:24;31.1;279.0;0.1;244.3;50.08;20;5758.6
17-01-21;12:27;31.1;277.5;0.1;244.3;50.06;21;5758.6
17-01-21;12:30;31.4;278.0;0.1;244.3;50.06;26;5758.6
17-01-21;12:33;31.2;271.1;0.1;245.3;50.04;29;5758.6
17-01-21;12:36;31.4;273.3;0.1;244.3;50.03;23;5758.6
17-01-21;12:39;31.2;272.3;0.1;244.3;50.04;24;5758.6
17-01-21;12:42;31.2;259.2;0.1;243.4;50.06;23;5758.6
17-01-21;12:45;31.1;276.1;0.1;245.3;50.03;32;5758.6
17-01-21;12:48;31.2;277.2;0.1;244.3;50.04;28;5758.6
17-01-21;12:51;31.2;276.5;0.1;243.4;50.05;24;5758.6
17-01-21;12:54;31.1;280.3;0.1;245.3;50.06;26;5758.6
17-01-21;12:57;31.2;275.8;0.1;244.3;50.06;30;5758.6
17-01-21;13:00;31.2;279.7;0.2;244.3;50.02;36;5758.6
17-01-21;13:03;31.4;286.8;0.2;244.3;50.01;36;5758.6
17-01-21;13:06;31.2;270.1;0.2;245.3;50.02;37;5758.6
17-01-21;13:09;31.4;285.4;0.2;244.3;50.00;30;5758.6
17-01-21;13:12;31.2;281.8;0.1;243.4;50.00;27;5758.6
17-01-21;13:15;31.2;281.6;0.1;245.3;50.03;24;5758.6
17-01-21;13:18;31.2;270.2;0.1;245.3;50.01;18;5758.6
17-01-21;13:21;31.5;268.6;0.1;245.3;50.06;19;5758.6
17-01-21;13:24;31.2;286.0;0.2;244.3;50.05;34;5758.6
17-01-21;13:27;31.2;280.6;0.1;245.3;50.05;28;5758.6
17-01-21;13:30;31.1;268.9;0.1;244.3;50.03;14;5758.6
17-01-21;13:33;31.1;265.5;0.1;244.3;50.03;14;5758.6
17-01-21;13:36;31.1;248.1;0.1;245.3;50.07;13;5758.6
17-01-21;13:39;31.1;243.6;0.0;244.3;50.05;12;5758.6
17-01-21;13:42;31.2;258.8;0.1;245.3;50.06;14;5758.6
17-01-21;13:45;31.1;271.4;0.1;244.3;50.03;16;5758.6
17-01-21;13:48;31.2;262.9;0.0;245.3;50.05;13;5758.6
17-01-21;13:51;31.1;267.1;0.1;245.3;50.07;11;5758.6
17-01-21;13:54;31.0;263.0;0.0;245.3;50.09;12;5758.6
17-01-21;13:57;31.1;271.1;0.0;247.3;50.07;12;5758.6
17-01-21;14:00;31.2;269.5;0.0;246.3;50.05;9;5758.6
17-01-21;14:03;31.1;261.1;0.0;246.3;50.03;10;5758.6
17-01-21;14:06;31.1;252.3;0.0;246.3;50.03;14;5758.6
17-01-21;14:09;31.1;268.0;0.1;246.3;50.00;14;5758.6
17-01-21;14:12;31.0;265.5;0.0;246.3;50.03;13;5758.6
17-01-21;14:15;31.0;262.9;0.0;246.3;50.03;8;5758.6
17-01-21;14:18;31.0;270.9;0.1;246.3;50.02;11;5758.6
17-01-21;14:21;31.1;269.0;0.0;246.3;50.03;7;5758.6
17-01-21;14:24;30.9;265.8;0.0;245.3;50.02;4;5758.6
17-01-21;14:27;31.0;248.1;0.0;246.3;50.03;8;5758.6
17-01-21;14:30;31.0;258.5;0.0;245.3;50.05;4;5758.6
17-01-21;14:33;31.0;256.9;0.0;245.3;50.03;5;5758.6
17-01-21;14:36;31.0;256.3;0.0;245.3;50.04;5;5758.6
17-01-21;14:39;30.9;248.1;0.0;245.3;50.03;5;5758.6
17-01-21;14:42;31.0;263.9;0.0;245.3;50.02;4;5758.6
17-01-21;14:45;31.1;265.7;0.0;246.3;50.03;5;5758.6
17-01-21;14:48;30.9;222.3;0.0;246.3;50.05;1;5758.6
17-01-21;14:51;30.9;251.3;0.0;246.3;50.06;4;5758.6
17-01-21;14:54;30.8;252.3;0.0;247.3;50.06;2;5758.6
17-01-21;14:57;30.8;249.4;0.0;247.3;50.07;1;5758.6
17-01-21;15:00;30.8;222.5;0.0;246.3;50.11;2;5758.6
17-01-21;15:03;30.7;201.7;0.0;245.3;50.01;0;5758.6
17-01-21;15:06;30.7;135.6;0.0;246.3;50.04;0;5758.6
17-01-21;15:09;30.7;132.2;0.0;246.3;50.04;0;5758.6
17-01-21;15:12;30.7;184.5;0.0;246.3;50.02;0;5758.6
17-01-21;15:15;30.5;116.4;0.0;245.3;50.04;0;5758.6
17-01-21;15:18;30.5;149.7;0.0;246.3;50.04;0;5758.6
17-01-21;15:21;30.5;215.6;0.0;246.3;50.00;0;5758.6
17-01-21;15:24;30.4;284.9;0.0;246.3;50.03;0;5758.6
17-01-21;15:27;30.4;278.3;0.0;245.3;50.04;0;5758.6
17-01-21;15:30;30.4;231.0;0.0;246.3;50.05;0;5758.6
17-01-21;15:33;30.4;238.4;0.0;247.3;50.05;0;5758.6
17-01-21;15:36;30.3;186.0;0.0;244.3;50.01;0;5758.6
17-01-21;15:39;30.3;192.4;0.0;246.3;50.03;0;5758.6
17-01-21;15:42;30.3;171.3;0.0;246.3;50.02;0;5758.6
17-01-21;15:45;30.2;140.1;0.0;245.3;50.04;0;5758.6
17-01-21;15:48;30.2;148.0;0.0;246.3;50.03;0;5758.6
17-01-21;15:51;30.2;131.6;0.0;245.3;50.02;0;5758.6
17-01-22;09:42;26.8;262.7;0.1;245.3;50.01;17;5758.6
17-01-22;09:45;26.4;264.2;0.1;246.3;50.00;15;5758.6
17-01-22;09:48;27.5;269.5;0.0;246.3;50.02;14;5758.6
17-01-22;09:51;27.9;268.0;0.1;246.3;50.04;13;5758.6
17-01-22;09:54;27.2;267.4;0.1;247.3;50.02;14;5758.6
17-01-22;09:57;27.5;267.4;0.1;246.3;50.05;15;5758.6
17-01-22;10:00;27.9;272.7;0.1;245.3;50.05;17;5758.6
17-01-22;10:03;27.9;269.6;0.1;247.3;50.05;17;5758.6
17-01-22;10:06;28.3;267.0;0.1;245.3;50.03;17;5758.6
17-01-22;10:09;28.3;272.3;0.1;246.3;50.00;16;5758.6
17-01-22;10:12;28.6;264.1;0.1;246.3;50.02;16;5758.6
17-01-22;10:15;28.6;274.2;0.1;246.3;50.05;19;5758.6
17-01-22;10:18;28.6;279.6;0.1;246.3;50.00;20;5758.6
17-01-22;10:21;29.4;277.2;0.1;245.3;50.04;20;5758.6
17-01-22;10:24;29.4;280.6;0.1;247.3;50.05;23;5758.6
17-01-22;10:27;29.4;271.5;0.1;246.3;50.02;23;5758.6
17-01-22;10:30;29.7;277.7;0.1;246.3;50.04;21;5758.6
17-01-22;10:33;30.1;276.5;0.1;246.3;50.05;20;5758.6
17-01-22;10:36;29.4;287.6;0.1;246.3;50.05;20;5758.6
17-01-22;10:39;29.7;281.1;0.1;245.3;50.03;20;5758.6
17-01-22;10:42;30.1;273.0;0.1;246.3;50.05;19;5758.6
17-01-22;10:45;30.2;274.0;0.1;246.3;50.02;20;5758.6
17-01-22;10:48;30.3;270.7;0.1;246.3;50.09;19;5758.6
17-01-22;10:51;30.3;267.0;0.1;245.3;50.05;18;5758.7
17-01-22;10:54;30.2;263.3;0.1;246.3;50.02;23;5758.7
17-01-22;10:57;30.4;278.9;0.1;245.3;50.04;25;5758.7
17-01-22;11:00;30.4;269.0;0.1;246.3;50.03;26;5758.7
17-01-22;11:03;30.5;281.8;0.1;248.2;50.03;25;5758.7
17-01-22;11:06;30.4;280.3;0.1;245.3;50.07;24;5758.7
17-01-22;11:09;30.4;266.1;0.1;244.3;50.03;29;5758.7
17-01-22;11:12;30.5;269.9;0.1;246.3;50.02;29;5758.7
17-01-22;11:15;30.5;277.0;0.1;246.3;50.04;34;5758.7
17-01-22;11:18;30.8;286.9;0.2;245.3;49.97;35;5758.7
17-01-22;11:21;30.8;281.3;0.2;245.3;50.00;40;5758.7
17-01-22;11:24;30.8;294.7;0.2;246.3;50.03;38;5758.7
17-01-22;11:27;30.8;284.0;0.2;245.3;50.02;41;5758.7
17-01-22;11:30;30.8;283.1;0.2;244.3;49.99;37;5758.7
17-01-22;11:33;31.0;292.9;0.1;246.3;50.04;37;5758.7
17-01-22;11:36;30.8;281.9;0.2;245.3;50.04;37;5758.7
17-01-22;11:39;31.0;298.2;0.1;247.3;50.05;35;5758.7
17-01-22;11:42;30.8;276.5;0.1;245.3;50.04;31;5758.7
17-01-22;11:45;31.1;273.0;0.1;246.3;50.03;26;5758.7
17-01-22;11:48;31.1;281.8;0.1;246.3;50.03;25;5758.7
17-01-22;11:51;31.0;280.0;0.1;245.3;50.01;26;5758.7
17-01-22;11:54;30.9;280.8;0.2;246.3;50.01;27;5758.7
17-01-22;11:57;31.0;280.3;0.1;246.3;50.04;28;5758.7
17-01-22;12:00;31.0;279.9;0.1;244.3;50.01;28;5758.7
17-01-22;12:03;31.0;278.0;0.1;245.3;49.97;29;5758.7
17-01-22;12:06;31.0;273.6;0.1;245.3;50.04;29;5758.7
17-01-22;12:09;31.1;273.0;0.1;245.3;50.03;28;5758.7
17-01-22;12:12;31.1;283.7;0.1;245.3;50.04;23;5758.7
17-01-22;12:15;30.9;279.7;0.1;245.3;50.06;26;5758.7
17-01-22;12:18;31.1;281.1;0.1;245.3;50.03;30;5758.7
17-01-22;12:21;31.1;279.9;0.1;245.3;50.07;30;5758.7
17-01-22;12:24;31.2;279.4;0.2;245.3;50.08;34;5758.7
17-01-22;12:27;31.2;293.8;0.2;245.3;50.08;39;5758.7
17-01-22;12:30;31.2;281.6;0.2;247.3;50.03;37;5758.7
17-01-22;12:33;31.2;280.8;0.2;245.3;50.00;34;5758.7
17-01-22;12:36;31.2;284.4;0.2;246.3;50.02;34;5758.7
17-01-22;12:39;31.4;282.5;0.2;244.3;50.05;32;5758.7
