data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-01-22;12:42;31.2;288.8;0.2;245.3;50.08;34;5758.7
17-01-22;12:45;31.2;280.9;0.2;245.3;50.06;36;5758.7
17-01-22;12:48;31.2;284.1;0.1;245.3;50.06;37;5758.7
17-01-22;12:51;31.4;289.0;0.1;245.3;50.08;36;5758.7
17-01-22;12:54;31.1;287.5;0.1;244.3;50.07;36;5758.7
17-01-22;12:57;42.4;281.8;0.2;245.3;50.09;38;5758.7
17-01-22;13:00;31.5;285.3;0.2;245.3;50.00;35;5758.7
17-01-22;13:03;31.4;284.4;0.2;244.3;49.97;35;5758.7
17-01-22;13:06;31.4;270.9;0.1;244.3;50.00;30;5758.7
17-01-22;13:09;31.5;281.1;0.1;245.3;50.02;29;5758.7
17-01-22;13:12;31.6;270.4;0.1;245.3;50.03;29;5758.7
17-01-22;13:15;31.5;280.2;0.1;245.3;50.04;30;5758.7
17-01-22;13:18;31.5;283.8;0.2;245.3;50.03;33;5758.7
17-01-22;13:21;31.4;278.6;0.2;246.3;50.04;33;5758.7
17-01-22;13:24;31.4;287.2;0.1;245.3;50.06;30;5758.7
17-01-22;13:27;31.4;276.7;0.2;246.3;50.10;32;5758.7
17-01-22;13:30;31.4;275.8;0.2;245.3;50.03;34;5758.7
17-01-22;13:33;31.5;281.3;0.1;246.3;50.05;31;5758.7
17-01-22;13:36;31.5;280.5;0.1;246.3;50.07;30;5758.7
17-01-22;13:39;31.6;280.8;0.1;245.3;50.05;28;5758.7
17-01-22;13:42;31.5;274.2;0.1;245.3;50.02;28;5758.7
17-01-22;13:45;31.5;282.5;0.2;245.3;50.01;31;5758.7
17-01-22;13:48;31.5;283.7;0.2;246.3;50.05;39;5758.7
17-01-22;13:51;31.5;281.8;0.1;245.3;50.07;33;5758.7
17-01-22;13:54;31.5;280.2;0.1;246.3;50.09;30;5758.7
17-01-22;13:57;31.6;273.6;0.1;245.3;50.07;27;5758.7
17-01-22;14:00;31.5;284.7;0.1;245.3;50.08;25;5758.7
17-01-22;14:03;31.4;275.3;0.1;245.3;50.02;21;5758.7
17-01-22;14:06;31.5;265.7;0.1;246.3;50.02;17;5758.7
17-01-22;14:09;31.4;265.2;0.1;247.3;50.02;17;5758.8
17-01-22;14:12;31.2;271.8;0.1;246.3;50.00;15;5758.8
17-01-22;14:15;31.5;258.3;0.1;246.3;50.04;16;5758.8
17-01-22;14:18;31.4;270.7;0.1;246.3;50.05;13;5758.8
17-01-22;14:21;31.4;272.9;0.0;246.3;50.05;9;5758.8
17-01-22;14:24;31.4;264.2;0.1;246.3;50.01;9;5758.8
17-01-22;14:27;31.2;262.9;0.0;246.3;50.06;9;5758.8
17-01-22;14:30;31.5;255.1;0.0;246.3;50.03;8;5758.8
17-01-22;14:33;31.2;258.2;0.0;245.3;50.00;7;5758.8
17-01-22;14:36;31.2;270.2;0.0;246.3;50.03;4;5758.8
17-01-22;14:39;31.2;249.9;0.0;245.3;50.03;7;5758.8
17-01-22;14:42;31.1;242.2;0.0;245.3;49.99;7;5758.8
17-01-22;14:45;31.1;250.1;0.0;246.3;50.04;5;5758.8
17-01-22;14:48;31.2;248.5;0.0;245.3;50.02;7;5758.8
17-01-22;14:51;31.1;259.5;0.0;246.3;50.02;5;5758.8
17-01-22;14:54;31.1;269.0;0.0;246.3;50.01;3;5758.8
17-01-22;14:57;31.2;253.8;0.0;245.3;50.01;3;5758.8
17-01-22;15:00;31.0;242.1;0.0;245.3;50.01;5;5758.8
17-01-22;15:03;31.0;261.1;0.0;246.3;50.02;3;5758.8
17-01-22;15:06;31.0;220.7;0.0;246.3;50.02;1;5758.8
17-01-22;15:09;30.9;197.3;0.0;246.3;50.07;1;5758.8
17-01-22;15:12;30.9;205.8;0.0;245.3;50.06;0;5758.8
17-01-22;15:15;30.9;229.5;0.0;246.3;50.03;0;5758.8
17-01-22;15:18;30.8;299.5;0.0;246.3;50.03;0;5758.8
17-01-22;15:21;30.8;292.8;0.0;246.3;50.02;0;5758.8
17-01-22;15:24;30.7;294.8;0.0;246.3;50.02;0;5758.8
17-01-22;15:27;30.7;287.9;0.0;246.3;50.03;0;5758.8
17-01-22;15:30;30.5;282.8;0.0;246.3;50.04;0;5758.8
17-01-22;15:33;30.5;266.8;0.0;247.3;50.01;0;5758.8
17-01-22;15:36;30.5;250.0;0.0;246.3;50.04;0;5758.8
17-01-22;15:39;30.5;239.6;0.0;245.3;50.02;0;5758.8
17-01-22;15:42;30.4;239.9;0.0;246.3;50.04;0;5758.8
17-01-22;15:45;30.4;203.9;0.0;246.3;50.03;0;5758.8
17-01-22;15:48;30.4;176.6;0.0;247.3;50.04;0;5758.8
17-01-23;07:45;24.2;262.5;0.0;243.4;50.07;4;5758.8
17-01-23;07:48;24.6;263.3;0.0;243.4;50.06;6;5758.8
17-01-23;07:51;25.0;271.5;0.0;243.4;50.04;13;5758.8
17-01-23;07:54;25.3;285.7;0.1;244.3;50.04;20;5758.8
17-01-23;07:57;25.3;286.2;0.1;244.3;50.03;25;5758.8
17-01-23;08:00;26.1;285.7;0.2;243.4;50.08;37;5758.8
17-01-23;08:03;26.1;298.8;0.2;243.4;50.08;36;5758.8
17-01-23;08:06;26.4;281.3;0.2;243.4;50.10;37;5758.8
17-01-23;08:09;27.2;292.3;0.2;243.4;50.08;38;5758.8
17-01-23;08:12;27.2;298.9;0.2;243.4;50.07;44;5758.8
17-01-23;08:15;27.5;300.2;0.3;243.4;50.06;56;5758.8
17-01-23;08:18;28.3;284.9;0.5;244.3;50.01;67;5758.8
17-01-23;08:21;28.6;312.0;0.4;245.3;50.08;90;5758.8
17-01-23;08:24;29.0;304.1;0.5;244.3;50.06;111;5758.8
17-01-23;08:27;29.0;305.1;0.5;244.3;50.06;131;5758.8
17-01-23;08:30;29.4;306.0;0.5;243.4;50.07;112;5758.8
17-01-23;08:33;29.7;296.4;0.7;244.3;50.06;120;5758.8
17-01-23;08:36;30.2;292.0;0.5;244.3;50.07;123;5758.8
17-01-23;08:39;30.3;315.2;0.8;245.3;50.05;177;5758.8
17-01-23;08:42;30.7;315.0;0.8;245.3;50.03;181;5758.8
17-01-23;08:45;30.8;318.0;0.9;244.3;50.06;219;5758.8
17-01-23;08:48;30.9;315.0;1.2;245.3;50.05;310;5758.8
17-01-23;08:51;31.1;301.7;1.4;245.3;50.05;321;5758.9
17-01-23;08:54;31.2;309.5;1.3;244.3;50.05;306;5758.9
17-01-23;08:57;31.4;310.4;1.4;245.3;50.05;335;5758.9
17-01-23;09:00;31.7;304.9;1.3;244.3;50.03;320;5758.9
17-01-23;09:03;32.0;306.1;1.4;244.3;50.01;324;5758.9
17-01-23;09:06;31.9;309.3;1.4;244.3;50.01;340;5758.9
17-01-23;09:09;32.0;303.8;1.5;244.3;50.06;374;5759.0
17-01-23;09:12;32.4;315.5;1.8;244.3;49.98;391;5759.0
17-01-23;09:15;32.5;301.9;1.8;245.3;50.04;443;5759.0
17-01-23;09:18;32.7;307.3;2.0;245.3;50.02;485;5759.0
17-01-23;09:21;33.2;305.4;2.0;244.3;50.03;475;5759.0
17-01-23;09:24;32.9;307.3;2.1;244.3;50.03;500;5759.1
17-01-23;09:27;33.4;309.9;2.1;244.3;50.03;499;5759.1
17-01-23;09:30;33.7;304.1;2.1;244.3;50.05;511;5759.1
17-01-23;09:33;33.7;307.3;2.3;244.3;50.03;550;5759.1
17-01-23;09:36;33.9;303.2;2.3;244.3;50.03;561;5759.2
17-01-23;09:39;34.2;303.3;2.5;245.3;50.06;594;5759.2
17-01-23;09:42;34.2;304.1;2.5;246.3;50.05;598;5759.2
17-01-23;09:45;34.5;305.1;2.5;246.3;50.06;609;5759.3
17-01-23;09:48;34.5;304.9;2.6;245.3;50.05;642;5759.3
17-01-23;09:51;34.7;300.4;2.7;246.3;50.09;665;5759.3
17-01-23;09:54;34.9;303.0;2.8;245.3;50.05;673;5759.4
17-01-23;09:57;35.4;297.8;2.8;244.3;50.07;678;5759.4
17-01-23;10:00;35.0;300.2;2.8;245.3;50.06;691;5759.4
17-01-23;10:03;35.3;298.2;3.0;244.3;50.06;714;5759.5
17-01-23;10:06;35.4;293.2;3.0;245.3;50.02;716;5759.5
17-01-23;10:09;35.7;293.8;3.0;246.3;50.03;724;5759.5
17-01-23;10:12;35.7;289.5;3.0;246.3;50.05;734;5759.6
17-01-23;10:15;36.2;295.3;3.1;245.3;50.06;757;5759.6
17-01-23;10:18;36.2;294.1;3.2;245.3;50.04;764;5759.6
17-01-23;10:21;36.5;294.8;3.2;245.3;50.05;786;5759.7
17-01-23;10:24;36.5;294.4;3.3;245.3;50.06;795;5759.7
17-01-23;10:27;36.8;291.0;3.4;246.3;50.07;812;5759.8
17-01-23;10:30;36.8;292.0;3.4;246.3;50.08;835;5759.8
17-01-23;10:33;37.1;290.3;3.5;246.3;50.07;844;5759.8
17-01-23;10:36;37.0;290.4;3.5;245.3;50.08;856;5759.9
17-01-23;10:39;37.5;289.3;3.6;246.3;50.05;860;5759.9
17-01-23;10:42;37.5;291.9;3.5;246.3;50.07;865;5760.0
17-01-23;10:45;37.5;290.4;3.5;245.3;50.08;881;5760.0
17-01-23;10:48;37.9;293.1;3.5;245.3;50.05;863;5760.1
17-01-23;10:51;38.0;282.5;3.5;245.3;50.06;879;5760.1
17-01-23;10:54;37.9;291.2;3.7;245.3;50.10;900;5760.1
17-01-23;10:57;38.0;284.0;3.7;246.3;50.07;899;5760.2
17-01-23;11:00;38.3;285.9;3.7;246.3;50.05;902;5760.2
17-01-23;11:03;38.3;291.3;3.7;246.3;50.06;906;5760.3
17-01-23;11:06;38.4;287.2;3.7;245.3;50.06;905;5760.3
17-01-23;11:09;38.6;288.4;3.8;246.3;50.07;924;5760.4
17-01-23;11:12;38.6;286.2;3.8;246.3;50.07;933;5760.4
17-01-23;11:15;38.7;286.9;3.8;246.3;50.08;930;5760.5
17-01-23;11:18;39.0;284.9;3.8;245.3;50.05;934;5760.5
17-01-23;11:21;39.1;280.8;3.8;246.3;50.11;931;5760.6
17-01-23;11:24;39.2;285.9;3.9;246.3;50.06;960;5760.6
17-01-23;11:27;39.1;285.9;3.9;245.3;50.08;956;5760.7
17-01-23;11:30;39.1;282.1;3.9;246.3;50.05;950;5760.7
17-01-23;11:33;39.0;284.1;3.9;245.3;50.05;947;5760.8
17-01-23;11:36;39.1;283.3;4.0;246.3;50.03;969;5760.8
17-01-23;11:39;39.1;284.0;4.0;246.3;50.02;979;5760.8
17-01-23;11:42;39.2;284.3;3.9;246.3;50.02;969;5760.9
17-01-23;11:45;39.5;285.4;3.9;246.3;50.01;961;5760.9
17-01-23;11:48;39.4;279.7;4.0;246.3;50.02;968;5761.0
17-01-23;11:51;39.7;277.7;4.0;246.3;50.04;967;5761.0
17-01-23;11:54;39.7;280.9;3.9;246.3;50.06;966;5761.1
17-01-23;11:57;39.8;281.1;4.0;246.3;50.08;967;5761.1
17-01-23;12:00;40.0;282.8;4.0;246.3;50.02;991;5761.2
17-01-23;12:03;39.9;280.2;4.2;245.3;50.01;1022;5761.2
17-01-23;12:06;40.1;284.0;4.1;245.3;50.04;1005;5761.3
17-01-23;12:09;40.1;281.6;4.1;246.3;50.04;988;5761.3
17-01-23;12:12;40.2;282.8;4.0;245.3;50.03;977;5761.4
17-01-23;12:15;40.2;283.8;4.1;245.3;50.03;983;5761.4
17-01-23;12:18;40.5;286.6;4.0;245.3;50.03;990;5761.5
17-01-23;12:21;40.2;280.9;4.0;246.3;50.05;992;5761.5
17-01-23;12:24;40.5;286.5;4.2;245.3;50.07;1007;5761.6
17-01-23;12:27;40.6;288.8;4.0;245.3;50.04;993;5761.6
17-01-23;12:30;40.6;283.3;3.9;245.3;50.03;964;5761.7
17-01-23;12:33;40.2;280.8;4.1;245.3;50.02;997;5761.7
17-01-23;12:36;40.6;281.9;4.1;245.3;50.02;999;5761.8
17-01-23;12:39;40.5;282.7;4.1;246.3;50.02;991;5761.8
17-01-23;12:42;40.5;280.0;4.0;246.3;50.04;991;5761.9
17-01-23;12:45;40.7;284.3;4.0;246.3;50.02;988;5761.9
17-01-23;12:48;40.7;285.2;4.0;246.3;50.06;974;5762.0
17-01-23;12:51;40.6;283.8;4.1;245.3;50.05;957;5762.0
17-01-23;12:54;40.7;282.5;3.8;245.3;50.04;940;5762.1
17-01-23;12:57;40.7;274.9;3.8;245.3;50.06;935;5762.1
17-01-23;13:00;40.5;281.3;3.9;245.3;50.01;939;5762.2
17-01-23;13:03;40.6;280.8;4.0;245.3;50.01;948;5762.2
17-01-23;13:06;40.7;281.3;3.8;245.3;50.00;922;5762.3
17-01-23;13:09;40.6;279.6;3.7;244.3;50.01;898;5762.3
17-01-23;13:12;40.6;281.1;3.6;245.3;49.99;876;5762.3
17-01-23;13:15;40.5;283.4;3.6;245.3;50.02;877;5762.4
17-01-23;13:18;40.5;281.6;3.5;244.3;50.03;862;5762.4
17-01-23;13:21;40.4;280.3;3.5;244.3;50.05;870;5762.5
17-01-23;13:24;40.4;282.5;3.6;244.3;50.08;872;5762.5
17-01-23;13:27;40.4;278.7;3.4;244.3;50.13;843;5762.6
17-01-23;13:30;40.4;283.1;3.4;245.3;50.04;827;5762.6
17-01-23;13:33;40.2;282.5;3.3;246.3;50.04;828;5762.6
17-01-23;13:36;40.2;283.8;3.4;246.3;50.05;832;5762.7
17-01-23;13:39;40.2;285.9;3.3;246.3;50.07;818;5762.7
17-01-23;13:42;40.0;281.6;3.3;246.3;50.05;813;5762.8
17-01-23;13:45;39.9;286.3;3.3;246.3;50.08;782;5762.8
17-01-23;13:48;40.0;292.2;3.1;246.3;50.09;760;5762.8
17-01-23;13:51;39.9;285.4;3.0;245.3;50.08;749;5762.9
17-01-23;13:54;39.8;292.0;3.1;246.3;50.10;749;5762.9
17-01-23;13:57;39.7;287.8;3.0;246.3;50.08;743;5763.0
17-01-23;14:00;39.8;283.7;3.0;246.3;50.05;729;5763.0
17-01-23;14:03;39.7;289.0;2.9;246.3;49.99;718;5763.0
17-01-23;14:06;39.4;291.7;2.8;246.3;50.01;692;5763.1
17-01-23;14:09;39.3;289.3;2.9;246.3;50.02;691;5763.1
17-01-23;14:12;39.5;291.3;2.8;247.3;50.03;687;5763.1
17-01-23;14:15;39.2;288.5;2.8;246.3;50.02;676;5763.2
17-01-23;14:18;39.3;283.4;2.7;246.3;50.03;651;5763.2
17-01-23;14:21;39.3;290.3;2.6;246.3;50.03;641;5763.2
17-01-23;14:24;39.1;288.5;2.5;246.3;50.03;610;5763.3
17-01-23;14:27;38.9;292.0;2.4;247.3;50.02;605;5763.3
17-01-23;14:30;38.6;284.4;2.4;246.3;50.02;583;5763.3
17-01-23;14:33;38.7;290.0;2.3;246.3;50.03;549;5763.4
17-01-23;14:36;38.5;294.8;2.2;246.3;50.08;543;5763.4
17-01-23;14:39;38.5;293.2;2.1;246.3;50.03;521;5763.4
17-01-23;14:42;38.5;290.7;1.9;246.3;50.08;485;5763.4
17-01-23;14:45;38.4;293.4;2.0;247.3;50.03;466;5763.5
17-01-23;14:48;38.3;293.7;1.9;246.3;49.98;434;5763.5
17-01-23;14:51;38.0;290.1;1.7;246.3;50.01;426;5763.5
17-01-23;14:54;37.9;294.1;1.7;246.3;50.01;410;5763.5
17-01-23;14:57;37.7;292.0;1.6;246.3;50.05;398;5763.5
17-01-23;15:00;37.4;291.5;1.5;245.3;50.07;382;5763.6
17-01-23;15:03;37.2;294.4;1.5;247.3;50.05;361;5763.6
17-01-23;15:06;37.2;298.0;1.4;247.3;50.06;336;5763.6
17-01-23;15:09;36.9;297.2;0.5;245.3;50.05;104;5763.6
17-01-23;15:12;36.5;296.0;0.4;246.3;50.05;59;5763.6
17-01-23;15:15;36.3;285.3;0.2;247.3;50.03;48;5763.6
17-01-23;15:18;36.0;270.4;0.2;245.3;50.04;45;5763.6
17-01-23;15:21;35.7;279.3;0.2;245.3;50.05;41;5763.6
17-01-23;15:24;35.6;278.3;0.2;245.3;50.05;38;5763.6
17-01-23;15:27;35.4;279.0;0.2;246.3;50.02;34;5763.6
17-01-23;15:30;35.2;282.5;0.1;244.3;50.01;30;5763.6
17-01-23;15:33;34.9;274.5;0.1;246.3;50.01;26;5763.6
17-01-23;15:36;34.9;272.0;0.1;246.3;50.03;22;5763.6
17-01-23;15:39;34.8;268.6;0.1;246.3;50.02;17;5763.6
17-01-23;15:42;34.6;272.6;0.1;246.3;50.02;14;5763.6
17-01-23;15:45;34.2;274.2;0.0;246.3;50.04;11;5763.6
17-01-23;15:48;34.1;262.9;0.1;246.3;50.02;8;5763.6
17-01-23;15:51;33.9;252.8;0.0;246.3;50.09;3;5763.6
17-01-23;15:54;33.8;234.6;0.0;245.3;50.02;0;5763.6
17-01-23;15:57;33.7;181.0;0.0;246.3;50.04;0;5763.6
17-01-23;16:00;33.5;122.7;0.0;245.3;50.02;0;5763.6
17-01-24;09:12;25.3;282.4;0.0;245.3;50.04;11;5763.6
17-01-24;09:15;26.1;269.0;0.0;245.3;50.02;11;5763.6
17-01-24;09:18;26.1;264.6;0.0;245.3;50.02;10;5763.6
17-01-24;09:21;26.8;272.0;0.1;245.3;50.03;12;5763.6
17-01-24;09:24;26.4;271.1;0.0;245.3;50.04;7;5763.6
17-01-24;09:27;26.4;7.8;0.0;245.3;50.05;7;5763.6
17-01-24;09:30;26.8;277.1;0.0;245.3;50.03;7;5763.6
17-01-24;09:33;27.2;272.9;0.1;245.3;50.05;14;5763.6
17-01-24;09:36;26.8;272.9;0.1;244.3;50.06;15;5763.6
17-01-24;09:39;27.9;283.3;0.1;245.3;50.05;14;5763.6
17-01-24;09:42;27.5;266.4;0.1;245.3;50.07;16;5763.6
17-01-24;09:45;28.3;260.5;0.0;244.3;50.03;13;5763.6
17-01-24;09:48;28.3;274.0;0.1;244.3;50.02;25;5763.6
17-01-24;09:51;29.0;282.2;0.1;244.3;50.03;23;5763.6
17-01-24;09:54;28.6;276.5;0.0;246.3;50.08;4;5763.6
17-01-24;09:57;28.3;250.3;0.0;245.3;50.05;10;5763.6
17-01-24;10:00;29.0;263.8;0.0;245.3;50.04;6;5763.6
17-01-24;10:03;29.0;262.0;0.0;245.3;50.04;11;5763.6
17-01-24;10:06;28.6;242.5;0.0;245.3;50.03;6;5763.6
17-01-24;10:09;29.4;275.6;0.1;245.3;50.01;12;5763.6
17-01-24;10:12;29.0;276.1;0.1;245.3;50.04;19;5763.6
17-01-24;10:15;29.7;278.1;0.0;246.3;50.05;13;5763.6
17-01-24;10:18;30.1;269.9;0.1;245.3;50.05;13;5763.6
17-01-24;10:21;30.1;275.3;0.1;245.3;50.03;13;5763.6
17-01-24;10:24;30.1;290.9;0.1;245.3;50.07;16;5763.6
17-01-24;10:27;30.1;282.2;0.1;245.3;50.05;18;5763.6
17-01-24;10:30;30.1;286.6;0.1;245.3;50.05;18;5763.6
17-01-24;10:33;30.3;284.0;0.1;245.3;50.04;23;5763.6
17-01-24;10:36;30.2;280.0;0.1;245.3;50.02;22;5763.6
17-01-24;10:39;30.4;281.2;0.1;245.3;50.05;25;5763.6
17-01-24;10:42;30.4;273.7;0.1;245.3;50.05;23;5763.6
17-01-24;10:45;30.3;277.4;0.1;245.3;50.02;16;5763.7
17-01-24;10:48;30.4;288.7;0.1;245.3;50.03;23;5763.7
17-01-24;10:51;30.4;293.2;0.1;244.3;50.04;21;5763.7
17-01-24;10:54;30.4;276.7;0.0;245.3;50.05;12;5763.7
17-01-24;10:57;30.7;277.7;0.1;245.3;50.06;25;5763.7
17-01-24;11:00;30.5;279.1;0.1;245.3;50.00;19;5763.7
17-01-24;11:03;30.8;263.9;0.1;245.3;50.00;30;5763.7
17-01-24;11:06;30.7;278.4;0.2;245.3;50.01;35;5763.7
17-01-24;11:09;30.9;288.7;0.2;244.3;50.02;34;5763.7
17-01-24;11:12;30.8;293.4;0.1;245.3;50.04;32;5763.7
17-01-24;11:15;30.5;285.7;0.1;245.3;50.06;22;5763.7
17-01-24;11:18;30.9;288.2;0.1;245.3;50.06;22;5763.7
17-01-24;11:21;30.9;284.3;0.1;244.3;50.03;20;5763.7
17-01-24;11:24;30.8;275.2;0.1;244.3;50.03;25;5763.7
17-01-24;11:27;30.9;280.8;0.1;245.3;49.99;22;5763.7
17-01-24;11:30;30.9;280.3;0.1;245.3;50.04;24;5763.7
17-01-24;11:33;30.9;282.4;0.1;245.3;50.03;23;5763.7
17-01-24;11:36;30.9;286.2;0.1;245.3;50.04;23;5763.7
17-01-24;11:39;31.0;280.0;0.1;244.3;50.06;24;5763.7
17-01-24;11:42;31.0;282.2;0.1;244.3;50.04;24;5763.7
17-01-24;11:45;31.0;274.8;0.1;245.3;50.03;19;5763.7
17-01-24;11:48;31.0;283.7;0.1;246.3;50.00;22;5763.7
17-01-24;11:51;31.1;282.4;0.1;244.3;50.02;22;5763.7
17-01-24;11:54;30.9;280.0;0.1;245.3;50.05;23;5763.7
17-01-24;11:57;31.1;279.3;0.1;245.3;50.07;20;5763.7
17-01-24;12:00;31.0;284.6;0.1;244.3;50.03;26;5763.7
17-01-24;12:03;31.2;278.6;0.1;244.3;50.01;23;5763.7
17-01-24;12:06;31.2;289.0;0.1;244.3;50.04;25;5763.7
17-01-24;12:09;31.2;278.6;0.1;244.3;50.07;23;5763.7
17-01-24;12:12;31.1;277.8;0.1;244.3;50.09;19;5763.7
17-01-24;12:15;31.1;271.8;0.1;245.3;49.99;21;5763.7
17-01-24;12:18;31.2;276.7;0.1;244.3;50.05;22;5763.7
17-01-24;12:21;31.2;289.1;0.1;244.3;50.04;22;5763.7
17-01-24;12:24;31.2;290.9;0.1;244.3;50.07;15;5763.7
17-01-24;12:27;31.1;271.1;0.1;245.3;50.07;15;5763.7
17-01-24;12:30;31.1;273.3;0.1;245.3;50.06;13;5763.7
17-01-24;12:33;31.2;274.3;0.0;243.4;50.03;12;5763.7
17-01-24;12:36;31.1;267.9;0.0;245.3;50.04;13;5763.7
17-01-24;12:39;31.1;268.2;0.0;245.3;50.04;15;5763.7
17-01-24;12:42;31.4;277.8;0.1;245.3;50.03;13;5763.7
17-01-24;12:45;31.2;269.9;0.1;244.3;50.03;14;5763.7
17-01-24;12:48;31.2;277.0;0.0;245.3;50.07;13;5763.7
17-01-24;12:51;31.2;258.9;0.0;244.3;50.06;11;5763.7
17-01-24;12:54;31.1;257.8;0.0;243.4;50.08;10;5763.7
17-01-24;12:57;31.1;269.3;0.0;244.3;50.07;9;5763.7
17-01-24;13:00;31.1;277.5;0.0;244.3;50.04;6;5763.7
17-01-24;13:03;31.1;275.6;0.0;245.3;50.06;5;5763.7
17-01-24;13:06;31.1;269.9;0.0;244.3;50.04;5;5763.7
17-01-24;13:09;31.2;260.8;0.0;244.3;50.02;5;5763.7
17-01-24;13:12;31.2;246.3;0.0;244.3;50.05;6;5763.7
17-01-24;13:15;31.2;259.1;0.0;244.3;50.03;6;5763.7
17-01-24;13:18;31.1;255.6;0.0;244.3;50.05;3;5763.7
17-01-24;13:21;31.1;265.5;0.0;245.3;50.04;6;5763.7
17-01-24;13:24;31.0;264.9;0.0;245.3;50.05;3;5763.7
17-01-24;13:27;31.2;233.7;0.0;245.3;50.04;6;5763.7
17-01-24;13:30;31.0;249.6;0.0;244.3;50.04;3;5763.7
17-01-24;13:33;31.0;232.6;0.0;245.3;50.04;2;5763.7
17-01-24;13:36;31.0;269.3;0.0;245.3;50.04;1;5763.7
17-01-24;13:39;31.1;254.4;0.0;245.3;50.05;6;5763.7
17-01-24;13:42;30.9;166.6;0.0;245.3;50.05;0;5763.7
17-01-24;13:45;31.0;189.9;0.0;245.3;50.05;1;5763.7
17-01-24;13:48;31.1;210.9;0.0;245.3;50.07;2;5763.7
17-01-24;13:51;30.9;229.2;0.0;246.3;50.05;0;5763.7
17-01-24;13:54;30.9;224.8;0.0;244.3;50.09;2;5763.7
17-01-24;13:57;31.0;233.0;0.0;245.3;50.07;5;5763.7
17-01-24;14:00;30.9;229.8;0.0;245.3;50.06;4;5763.7
17-01-24;14:03;31.0;245.3;0.0;245.3;49.99;2;5763.7
17-01-24;14:06;30.9;243.4;0.0;245.3;49.99;1;5763.7
17-01-24;14:09;30.9;233.3;0.0;245.3;50.01;1;5763.7
17-01-24;14:12;30.8;4.8;0.0;245.3;50.02;0;5763.7
17-01-24;14:15;30.8;204.7;0.0;245.3;50.04;0;5763.7
17-01-24;14:18;30.8;213.7;0.0;245.3;50.04;0;5763.7
17-01-24;14:21;30.8;217.0;0.0;245.3;50.08;0;5763.7
17-01-24;14:24;30.7;207.4;0.0;245.3;50.05;0;5763.7
17-01-24;14:27;30.7;256.6;0.0;245.3;50.05;0;5763.7
17-01-24;14:30;30.7;308.3;0.0;245.3;50.07;0;5763.7
17-01-24;14:33;30.7;304.6;0.0;246.3;50.03;0;5763.7
17-01-24;14:36;30.5;299.7;0.0;245.3;50.04;0;5763.7
17-01-24;14:39;30.5;292.5;0.0;245.3;50.05;0;5763.7
17-01-24;14:42;30.5;291.2;0.0;245.3;50.04;0;5763.7
17-01-24;14:45;30.4;285.0;0.0;246.3;50.07;0;5763.7
17-01-24;14:48;30.4;274.6;0.0;245.3;50.06;0;5763.7
17-01-24;14:51;30.4;289.3;0.0;245.3;50.06;0;5763.7
17-01-24;14:54;30.4;287.2;0.0;245.3;50.05;0;5763.7
17-01-24;14:57;30.3;283.7;0.0;245.3;50.06;0;5763.7
17-01-24;15:00;30.4;261.6;0.0;246.3;50.06;0;5763.7
17-01-25;08:45;25.0;281.3;0.0;245.3;50.03;10;5763.7
17-01-25;08:48;25.3;268.7;0.0;245.3;50.06;4;5763.7
17-01-25;08:51;25.0;255.7;0.0;246.3;50.04;3;5763.7
17-01-25;08:54;25.7;246.6;0.0;244.3;50.03;4;5763.7
17-01-25;08:57;26.1;257.3;0.0;244.3;50.05;5;5763.7
17-01-25;09:00;25.7;266.3;0.0;244.3;50.05;5;5763.7
17-01-25;09:03;26.1;266.7;0.0;244.3;50.07;4;5763.7
17-01-25;09:06;26.4;257.0;0.0;244.3;50.07;1;5763.7
17-01-25;09:09;26.4;248.7;0.0;244.3;50.06;4;5763.7
17-01-25;09:12;26.8;260.5;0.0;244.3;50.05;3;5763.7
17-01-25;09:15;26.8;276.7;0.0;244.3;50.04;4;5763.7
17-01-25;09:18;26.8;226.6;0.0;244.3;50.02;2;5763.7
17-01-25;09:21;27.2;183.9;0.0;244.3;50.03;1;5763.7
17-01-25;09:24;27.2;191.0;0.0;244.3;50.06;1;5763.7
17-01-25;09:27;27.2;175.9;0.0;244.3;50.03;0;5763.7
17-01-25;09:30;27.2;185.4;0.0;243.4;50.03;1;5763.7
17-01-25;09:33;27.2;205.9;0.0;244.3;50.03;5;5763.7
17-01-25;09:36;27.9;228.8;0.0;243.4;50.04;7;5763.7
17-01-25;09:39;27.9;263.8;0.0;244.3;50.05;4;5763.7
17-01-25;09:42;27.9;246.2;0.0;243.4;50.04;6;5763.7
17-01-25;09:45;28.3;245.3;0.0;244.3;50.05;12;5763.7
17-01-25;09:48;28.3;262.6;0.0;244.3;50.08;4;5763.7
17-01-25;09:51;29.0;273.0;0.0;244.3;50.07;10;5763.7
17-01-25;09:54;29.0;270.7;0.1;244.3;50.06;19;5763.7
17-01-25;09:57;29.4;254.4;0.1;244.3;50.05;22;5763.7
17-01-25;10:00;29.7;276.4;0.1;244.3;50.04;14;5763.7
17-01-25;10:03;29.4;269.6;0.0;245.3;50.02;11;5763.7
17-01-25;10:06;29.7;274.2;0.1;244.3;50.04;25;5763.7
17-01-25;10:09;30.1;283.1;0.1;244.3;50.05;33;5763.7
17-01-25;10:12;30.1;279.9;0.1;244.3;50.04;16;5763.7
17-01-25;10:15;30.2;272.7;0.1;243.4;50.00;19;5763.7
17-01-25;10:18;42.2;288.7;0.2;244.3;50.04;39;5763.7
17-01-25;10:21;30.3;270.7;0.1;244.3;50.02;23;5763.7
17-01-25;10:24;30.3;272.7;0.1;244.3;50.08;15;5763.7
17-01-25;10:27;30.4;272.4;0.1;245.3;50.08;28;5763.7
17-01-25;10:30;30.4;276.1;0.1;245.3;50.03;31;5763.7
17-01-25;10:33;30.5;272.3;0.1;244.3;49.98;22;5763.7
17-01-25;10:36;30.5;275.3;0.1;244.3;50.00;19;5763.7
17-01-25;10:39;30.5;274.9;0.1;244.3;50.03;22;5763.7
17-01-25;10:42;30.5;270.2;0.2;243.4;50.01;26;5763.7
17-01-25;10:45;30.4;280.6;0.2;244.3;50.07;34;5763.7
17-01-25;10:48;30.8;281.1;0.1;243.4;50.05;29;5763.7
17-01-25;10:51;30.8;282.1;0.2;244.3;50.04;38;5763.7
17-01-25;10:54;30.8;290.9;0.1;244.3;50.07;34;5763.7
17-01-25;10:57;30.8;278.6;0.2;244.3;50.06;40;5763.7
17-01-25;11:00;30.9;296.7;0.2;245.3;50.02;39;5763.7
17-01-25;11:03;30.8;288.5;0.2;244.3;49.99;41;5763.7
17-01-25;11:06;31.0;283.8;0.2;245.3;50.01;43;5763.7
17-01-25;11:09;31.0;294.2;0.3;244.3;50.03;53;5763.7
17-01-25;11:12;31.1;288.2;0.3;245.3;50.01;53;5763.7
17-01-25;11:15;31.0;284.9;0.3;244.3;50.03;54;5763.7
17-01-25;11:18;31.2;294.5;0.4;245.3;50.02;71;5763.7
17-01-25;11:21;31.4;293.7;0.4;244.3;50.04;75;5763.7
17-01-25;11:24;31.4;306.7;0.4;244.3;50.05;64;5763.8
17-01-25;11:27;31.4;301.7;0.4;244.3;50.05;61;5763.8
17-01-25;11:30;31.5;300.5;0.4;244.3;50.04;62;5763.8
17-01-25;11:33;31.4;285.7;0.1;243.4;50.01;26;5763.8
17-01-25;11:36;31.5;273.9;0.1;244.3;50.02;17;5763.8
17-01-25;11:39;31.4;267.1;0.1;244.3;50.04;12;5763.8
17-01-25;11:42;31.4;271.7;0.1;244.3;50.06;31;5763.8
17-01-25;11:45;31.4;268.0;0.2;244.3;50.03;45;5763.8
17-01-25;11:48;31.5;294.2;0.2;244.3;50.04;47;5763.8
17-01-25;11:51;31.5;293.4;0.2;243.4;50.01;44;5763.8
17-01-25;11:54;31.6;283.4;0.3;244.3;50.04;51;5763.8
17-01-25;11:57;31.5;288.2;0.3;243.4;50.06;56;5763.8
17-01-25;12:00;31.6;283.1;0.1;244.3;50.03;29;5763.8
17-01-25;12:03;31.6;291.2;0.2;243.4;50.01;49;5763.8
17-01-25;12:06;31.6;281.6;0.4;244.3;49.96;49;5763.8
17-01-25;12:09;31.7;295.4;0.4;244.3;50.04;62;5763.8
17-01-25;12:12;31.8;291.0;0.3;244.3;50.05;49;5763.8
17-01-25;12:15;31.7;290.1;0.3;243.4;50.03;54;5763.8
17-01-25;12:18;31.7;290.3;0.3;244.3;50.05;51;5763.8
17-01-25;12:21;31.8;290.7;0.2;243.4;50.11;50;5763.8
17-01-25;12:24;31.7;283.3;0.2;244.3;50.06;41;5763.8
17-01-25;12:27;31.9;301.3;0.3;244.3;50.07;58;5763.8
17-01-25;12:30;31.8;285.6;0.2;243.4;50.05;39;5763.8
17-01-25;12:33;31.9;280.3;0.2;244.3;50.03;39;5763.8
17-01-25;12:36;31.9;291.6;0.3;243.4;50.02;52;5763.8
17-01-25;12:39;31.8;297.8;0.2;243.4;50.04;36;5763.8
17-01-25;12:42;31.8;297.5;0.2;244.3;50.04;39;5763.8
17-01-25;12:45;31.8;282.4;0.2;243.4;50.06;38;5763.8
17-01-25;12:48;31.7;278.1;0.2;243.4;50.05;37;5763.8
17-01-25;12:51;31.9;274.0;0.1;243.4;50.06;23;5763.8
17-01-25;12:54;31.8;271.2;0.1;243.4;50.07;21;5763.8
17-01-25;12:57;31.9;286.6;0.1;243.4;50.06;19;5763.8
17-01-25;13:00;31.8;277.0;0.1;243.4;50.07;17;5763.8
17-01-25;13:03;31.8;267.7;0.0;244.3;50.00;7;5763.8
17-01-25;13:06;31.7;264.5;0.0;243.4;50.03;8;5763.8
17-01-25;13:09;31.7;270.7;0.0;244.3;50.04;5;5763.8
17-01-25;13:12;31.7;262.0;0.1;242.4;50.03;11;5763.8
17-01-25;13:15;31.7;268.7;0.1;243.4;50.01;14;5763.8
17-01-25;13:18;31.8;254.5;0.0;244.3;50.03;9;5763.8
17-01-25;13:21;31.5;290.7;0.0;244.3;50.09;1;5763.8
17-01-25;13:24;31.6;253.5;0.1;243.4;50.10;16;5763.8
17-01-25;13:27;31.6;282.5;0.1;243.4;50.06;19;5763.8
17-01-25;13:30;31.7;275.9;0.1;244.3;50.02;29;5763.8
17-01-25;13:33;31.6;274.8;0.1;244.3;50.02;19;5763.8
17-01-25;13:36;31.7;272.9;0.0;244.3;50.02;13;5763.8
17-01-25;13:39;31.6;254.0;0.1;244.3;50.04;11;5763.8
17-01-25;13:42;31.6;257.5;0.1;245.3;50.03;14;5763.8
17-01-25;13:45;31.5;275.9;0.1;245.3;50.00;15;5763.8
17-01-25;13:48;31.5;260.8;0.0;244.3;50.02;10;5763.8
17-01-25;13:51;31.6;249.7;0.0;245.3;50.02;0;5763.8
17-01-25;13:54;31.5;205.8;0.0;244.3;50.05;5;5763.8
17-01-25;13:57;31.5;221.3;0.1;244.3;50.06;13;5763.8
17-01-25;14:00;31.4;248.5;0.1;245.3;50.04;18;5763.8
17-01-25;14:03;31.7;257.5;0.1;245.3;50.02;15;5763.8
17-01-25;14:06;31.4;263.0;0.1;245.3;50.00;18;5763.8
17-01-25;14:09;31.7;268.5;0.1;243.4;49.99;17;5763.8
17-01-25;14:12;31.7;268.6;0.0;245.3;50.00;4;5763.8
17-01-25;14:15;31.5;284.7;0.0;244.3;50.00;2;5763.8
17-01-25;14:18;31.5;259.5;0.0;245.3;50.00;8;5763.8
17-01-25;14:21;31.5;267.4;0.0;244.3;50.01;6;5763.8
17-01-25;14:24;31.5;278.0;0.0;245.3;50.03;0;5763.8
17-01-25;14:27;31.4;169.3;0.0;245.3;50.03;0;5763.8
17-01-25;14:30;31.4;193.3;0.0;245.3;50.05;0;5763.8
17-01-25;14:33;31.2;262.0;0.0;245.3;50.05;0;5763.8
17-01-25;14:36;31.2;284.3;0.0;245.3;50.05;0;5763.8
17-01-25;14:39;31.2;275.2;0.0;245.3;50.05;0;5763.8
17-01-25;14:42;31.1;217.8;0.0;244.3;50.05;0;5763.8
17-01-25;14:45;31.1;252.0;0.0;245.3;50.03;0;5763.8
17-01-25;14:48;31.0;289.8;0.0;244.3;50.04;0;5763.8
17-01-25;14:51;31.0;300.2;0.0;245.3;50.06;0;5763.8
17-01-25;14:54;31.0;299.7;0.0;245.3;50.04;0;5763.8
17-01-25;14:57;30.9;301.1;0.0;246.3;50.05;0;5763.8
17-01-25;15:00;30.9;304.6;0.0;246.3;50.07;0;5763.8
17-01-25;15:03;30.9;304.9;0.0;246.3;50.05;0;5763.8
17-01-25;15:06;30.8;306.8;0.1;245.3;50.03;0;5763.8
17-01-25;15:09;30.8;307.7;0.0;245.3;50.03;0;5763.8
17-01-26;07:45;24.6;293.5;0.0;247.3;50.03;12;5763.8
17-01-26;07:48;25.7;277.5;0.1;247.3;50.09;30;5763.8
17-01-26;07:51;26.1;298.9;0.4;247.3;50.03;70;5763.8
17-01-26;07:54;26.8;312.5;0.4;246.3;50.04;82;5763.8
17-01-26;07:57;27.2;310.8;0.5;247.3;50.04;87;5763.8
17-01-26;08:00;27.5;310.9;0.5;247.3;50.09;123;5763.8
17-01-26;08:03;28.3;311.4;0.8;248.2;50.07;159;5763.9
17-01-26;08:06;29.0;315.6;0.8;247.3;50.08;205;5763.9
17-01-26;08:09;29.0;317.7;0.9;247.3;50.07;199;5763.9
17-01-26;08:12;29.7;330.7;1.0;247.3;50.04;237;5763.9
17-01-26;08:15;30.2;322.8;1.1;247.3;50.04;259;5763.9
17-01-26;08:18;30.4;316.6;1.2;247.3;50.03;267;5763.9
17-01-26;08:21;30.7;317.4;0.1;247.3;50.05;253;5763.9
17-01-26;08:24;30.8;318.6;1.2;247.3;50.07;278;5763.9
17-01-26;08:27;30.7;320.5;1.0;246.3;50.06;240;5764.0
17-01-26;08:30;30.8;321.0;1.2;247.3;50.03;301;5764.0
17-01-26;08:33;31.2;321.8;1.4;247.3;50.04;316;5764.0
17-01-26;08:36;31.6;319.0;1.0;246.3;50.04;229;5764.0
17-01-26;08:39;31.5;313.0;1.2;247.3;50.03;304;5764.0
17-01-26;08:42;31.7;312.7;1.4;247.3;50.05;353;5764.0
17-01-26;08:45;32.0;319.0;1.5;247.3;50.00;375;5764.0
17-01-26;08:48;32.2;315.3;1.4;247.3;50.03;342;5764.1
17-01-26;08:51;32.2;313.9;1.3;246.3;50.04;313;5764.1
17-01-26;08:54;32.4;315.5;1.5;247.3;50.05;358;5764.1
17-01-26;08:57;32.7;316.4;1.8;246.3;50.03;438;5764.1
17-01-26;09:00;32.9;314.7;2.1;247.3;50.06;514;5764.1
17-01-26;09:03;32.9;313.1;2.2;247.3;50.06;562;5764.2
17-01-26;09:06;33.1;313.0;2.3;247.3;50.06;557;5764.2
17-01-26;09:09;33.5;313.1;2.2;246.3;50.06;534;5764.2
17-01-26;09:12;33.7;309.9;2.3;247.3;50.03;554;5764.2
17-01-26;09:15;33.7;313.4;2.6;247.3;50.01;643;5764.3
17-01-26;09:18;34.0;312.3;2.6;247.3;50.04;646;5764.3
17-01-26;09:21;34.2;308.4;2.5;247.3;50.06;618;5764.3
17-01-26;09:24;34.5;310.2;2.2;247.3;50.07;533;5764.4
17-01-26;09:27;34.6;310.4;2.4;247.3;50.05;559;5764.4
17-01-26;09:30;34.5;309.5;2.4;247.3;50.03;594;5764.4
17-01-26;09:33;34.8;309.6;2.3;246.3;50.04;560;5764.5
17-01-26;09:36;34.7;306.7;2.5;247.3;50.05;605;5764.5
17-01-26;09:39;35.2;314.7;2.3;246.3;50.07;562;5764.5
17-01-26;09:42;35.2;304.2;2.3;247.3;50.07;547;5764.5
17-01-26;09:45;35.2;308.9;2.7;246.3;50.05;664;5764.6
17-01-26;09:48;35.6;306.5;2.4;246.3;50.05;591;5764.6
17-01-26;09:51;35.5;4.8;2.5;247.3;50.04;611;5764.6
17-01-26;09:54;35.4;310.1;2.5;247.3;50.05;629;5764.7
17-01-26;09:57;35.9;305.2;2.3;247.3;50.03;586;5764.7
17-01-26;10:00;35.5;308.3;2.4;247.3;50.03;587;5764.7
17-01-26;10:03;35.5;309.5;2.4;248.2;50.01;592;5764.8
17-01-26;10:06;35.7;303.9;2.4;248.2;50.02;606;5764.8
17-01-26;10:09;36.1;307.3;2.4;248.2;50.05;587;5764.8
17-01-26;10:12;35.9;305.1;2.4;248.2;50.06;601;5764.8
17-01-26;10:15;35.9;302.3;2.4;248.2;50.06;607;5764.9
17-01-26;10:18;36.1;301.7;2.7;247.3;50.04;660;5764.9
17-01-26;10:21;36.4;305.8;3.1;248.2;50.07;761;5764.9
17-01-26;10:24;36.3;305.5;2.8;247.3;50.06;719;5765.0
17-01-26;10:27;36.4;304.5;2.9;247.3;50.08;720;5765.0
17-01-26;10:30;36.7;297.9;2.8;247.3;50.04;700;5765.0
17-01-26;10:33;36.7;291.7;2.7;248.2;50.02;670;5765.1
17-01-26;10:36;36.5;300.7;2.7;247.3;50.02;686;5765.1
17-01-26;10:39;36.9;298.5;2.7;247.3;50.04;653;5765.1
17-01-26;10:42;36.8;299.7;2.7;247.3;50.03;666;5765.2
17-01-26;10:45;36.8;303.6;2.5;247.3;50.03;594;5765.2
17-01-26;10:48;36.8;297.2;2.4;247.3;50.06;612;5765.2
17-01-26;10:51;36.8;302.9;2.9;246.3;50.06;702;5765.3
17-01-26;10:54;37.2;297.9;2.9;247.3;50.05;735;5765.3
17-01-26;10:57;37.0;302.0;2.8;247.3;50.06;683;5765.3
17-01-26;11:00;37.1;300.4;2.9;248.2;50.01;738;5765.4
17-01-26;11:03;37.4;296.7;2.9;248.2;50.01;733;5765.4
17-01-26;11:06;37.4;297.9;3.0;248.2;50.03;752;5765.5
17-01-26;11:09;37.5;294.5;2.9;247.3;50.04;699;5765.5
17-01-26;11:12;37.5;299.1;3.0;248.2;50.08;735;5765.5
17-01-26;11:15;37.2;297.2;2.7;247.3;50.02;653;5765.6
17-01-26;11:18;37.6;306.5;2.8;247.3;50.02;682;5765.6
17-01-26;11:21;37.6;302.3;2.7;247.3;50.03;670;5765.6
17-01-26;11:24;37.7;304.1;2.8;247.3;50.03;696;5765.7
17-01-26;11:27;37.5;299.5;3.0;247.3;50.06;740;5765.7
17-01-26;11:30;37.8;302.1;3.1;248.2;50.03;759;5765.7
17-01-26;11:33;37.6;297.6;3.0;247.3;50.01;758;5765.8
17-01-26;11:36;37.8;295.8;3.1;248.2;50.03;790;5765.8
17-01-26;11:39;37.7;299.5;3.0;247.3;50.03;743;5765.8
17-01-26;11:42;37.9;297.6;3.0;247.3;50.03;760;5765.9
17-01-26;11:45;37.9;298.8;3.3;248.2;50.03;790;5765.9
17-01-26;11:48;38.2;294.5;3.5;248.2;50.02;855;5766.0
17-01-26;11:51;38.3;293.2;3.4;247.3;50.03;829;5766.0
17-01-26;11:54;38.4;293.5;3.0;247.3;50.06;735;5766.0
17-01-26;11:57;38.2;296.7;3.1;248.2;50.04;770;5766.1
17-01-26;12:00;38.5;294.2;3.4;247.3;50.06;835;5766.1
17-01-26;12:03;38.5;292.3;3.6;248.2;50.03;901;5766.2
17-01-26;12:06;38.6;293.2;3.8;247.3;50.04;938;5766.2
17-01-26;12:09;38.7;290.6;3.6;249.2;50.07;892;5766.3
17-01-26;12:12;39.0;291.6;3.7;249.2;50.07;903;5766.3
17-01-26;12:15;39.0;290.9;3.4;248.2;50.06;850;5766.3
17-01-26;12:18;38.9;295.3;3.8;247.3;50.07;931;5766.4
17-01-26;12:21;39.0;289.4;3.7;247.3;50.05;916;5766.4
17-01-26;12:24;39.1;289.4;3.9;248.2;50.04;947;5766.5
17-01-26;12:27;39.4;290.0;3.7;246.3;50.06;932;5766.5
17-01-26;12:30;39.3;288.7;3.7;247.3;50.05;900;5766.6
17-01-26;12:33;39.5;289.4;3.7;247.3;50.03;912;5766.6
17-01-26;12:36;39.3;291.5;3.5;247.3;50.03;886;5766.7
17-01-26;12:39;39.3;292.6;3.2;247.3;50.11;805;5766.7
17-01-26;12:42;39.4;292.3;3.5;246.3;50.06;870;5766.7
17-01-26;12:45;39.5;291.9;3.7;247.3;50.08;913;5766.8
17-01-26;12:48;39.7;288.1;3.5;247.3;50.05;882;5766.8
17-01-26;12:51;39.4;292.6;3.5;247.3;50.06;868;5766.9
17-01-26;12:54;39.5;295.1;3.5;247.3;50.07;839;5766.9
17-01-26;12:57;39.5;289.1;3.5;247.3;50.07;840;5767.0
17-01-26;13:00;39.4;289.0;3.3;247.3;50.03;823;5767.0
17-01-26;13:03;39.5;290.4;3.5;247.3;50.04;853;5767.0
17-01-26;13:06;39.8;290.1;3.4;247.3;50.03;841;5767.1
17-01-26;13:09;39.5;291.0;3.5;247.3;50.02;846;5767.1
17-01-26;13:12;39.7;286.6;3.2;247.3;50.04;792;5767.2
17-01-26;13:15;39.7;292.2;3.2;247.3;50.05;776;5767.2
17-01-26;13:18;39.5;290.3;3.1;247.3;50.05;762;5767.3
17-01-26;13:21;39.1;289.1;2.8;247.3;50.06;707;5767.3
17-01-26;13:24;39.3;295.6;3.0;247.3;50.06;721;5767.3
17-01-26;13:27;39.2;289.0;3.1;248.2;50.05;766;5767.4
17-01-26;13:30;39.3;291.9;3.0;247.3;50.03;759;5767.4
17-01-26;13:33;39.3;291.6;3.0;248.2;50.04;734;5767.4
17-01-26;13:36;39.1;290.6;2.9;248.2;50.03;744;5767.5
17-01-26;13:39;39.1;2950;3.0;248.2;50.04;724;5767.5
17-01-26;13:42;39.1;298.5;3.1;248.2;50.04;743;5767.5
17-01-26;13:45;39.1;296.7;3.0;247.3;50.04;764;5767.6
17-01-26;13:48;39.3;290.9;2.9;248.2;50.05;735;5767.6
17-01-26;13:51;38.9;292.5;2.7;249.2;50.06;676;5767.7
17-01-26;13:54;38.9;293.5;2.8;248.2;50.07;687;5767.7
17-01-26;13:57;39.0;297.8;2.8;248.2;50.07;681;5767.7
17-01-26;14:00;39.1;297.6;2.8;249.2;50.04;688;5767.8
17-01-26;14:03;38.7;296.3;2.9;248.2;50.04;709;5767.8
17-01-26;14:06;39.0;298.6;2.8;249.2;50.03;704;5767.8
17-01-26;14:09;39.0;296.6;2.8;249.2;50.02;706;5767.9
17-01-26;14:12;38.9;299.2;2.7;248.2;50.06;687;5767.9
17-01-26;14:15;38.5;293.8;2.7;248.2;50.05;666;5767.9
17-01-26;14:18;38.5;298.5;2.5;248.2;50.06;602;5768.0
17-01-26;14:21;38.7;298.5;2.4;248.2;50.04;593;5768.0
17-01-26;14:24;38.4;292.0;2.3;248.2;50.05;569;5768.0
17-01-26;14:27;38.3;304.3;2.3;248.2;50.05;565;5768.0
17-01-26;14:30;38.3;295.3;2.4;248.2;50.04;574;5768.1
17-01-26;14:33;38.3;295.4;2.0;248.2;50.04;496;5768.1
17-01-26;14:36;38.0;299.5;2.1;248.2;50.04;492;5768.1
17-01-26;14:39;38.2;304.2;2.1;248.2;50.05;509;5768.2
17-01-26;14:42;37.8;297.9;2.0;248.2;50.05;497;5768.2
17-01-26;14:45;38.0;301.0;2.0;248.2;50.05;473;5768.2
17-01-26;14:48;37.8;302.7;1.8;248.2;50.03;430;5768.2
17-01-26;14:51;37.6;298.0;1.7;248.2;50.05;408;5768.2
17-01-26;14:54;37.5;304.1;1.6;248.2;50.05;381;5768.3
17-01-26;14:57;37.2;301.6;1.5;248.2;50.03;370;5768.3
17-01-26;15:00;37.4;306.5;1.4;247.3;50.03;353;5768.3
17-01-26;15:03;37.0;305.4;1.3;247.3;50.06;327;5768.3
17-01-26;15:06;36.8;301.9;1.3;247.3;50.07;298;5768.3
17-01-26;15:09;36.5;305.2;1.0;247.3;50.06;246;5768.3
17-01-26;15:12;36.5;309.3;0.8;247.3;50.05;185;5768.4
17-01-26;15:15;36.2.7;312.7;0.5;246.3;50.02;115;5768.4
17-01-26;15:18;36.2;296.3;0.4;247.3;50.05;93;5768.4
17-01-26;15:21;35.9;290.6;0.4;247.3;50.05;81;5768.4
17-01-26;15:24;35.7;300.1;0.4;247.3;50.10;71;5768.4
17-01-26;15:27;35.5;295.1;0.3;246.3;50.05;63;5768.4
17-01-26;15:30;35.4;296.9;0.3;246.3;50.03;57;5768.4
17-01-26;15:33;35.3;290.6;0.3;246.3;50.04;52;5768.4
17-01-26;15:36;35.0;284.4;0.2;246.3;50.03;46;5768.4
17-01-26;15:39;34.9;293.5;0.2;246.3;50.04;42;5768.4
17-01-26;15:42;34.9;292.6;0.2;246.3;50.06;39;5768.4
17-01-26;15:45;34.6;288.4;0.1;246.3;50.03;33;5768.4
17-01-26;15:48;34.6;288.5;0.1;246.3;50.06;31;5768.4
17-01-26;15:51;34.4;277.2;0.1;246.3;50.05;23;5768.4
17-01-26;15:54;34.2;275.3;0.1;245.3;50.06;17;5768.4
17-01-26;15:57;34.2;262.0;0.1;247.3;50.06;10;5768.4
17-01-26;16:00;33.9;269.3;0.0;245.3;50.07;5;5768.4
17-01-26;16:03;33.9;265.8;0.0;245.3;50.09;0;5768.4
17-01-26;16:06;33.7;224.1;0.0;245.3;50.08;0;5768.4
17-01-26;16:09;33.5;273.0;0.0;245.3;50.07;0;5768.4
17-01-26;16:12;33.4;225.7;0.0;245.3;50.03;0;5768.4
17-01-26;16:15;33.3;177.8;0.0;244.3;50.03;0;5768.4
17-01-26;16:18;33.1;140.6;0.0;244.3;50.04;0;5768.4
17-01-26;16:21;33.0;112.5;0.0;244.3;50.03;0;5768.4
17-01-27;07:39;25.0;271.1;0.1;245.3;50.04;14;5768.4
17-01-27;07:42;25.3;271.7;0.1;244.3;50.03;21;5768.4
17-01-27;07:45;26.1;304.1;0.1;244.3;50.05;30;5768.4
17-01-27;07:48;26.1;4.8;0.4;245.3;50.02;81;5768.4
17-01-27;07:51;26.8;306.7;0.5;246.3;50.04;102;5768.4
17-01-27;07:54;27.5;313.9;0.5;245.3;50.03;122;5768.4
17-01-27;07:57;28.3;315.0;0.6;245.3;50.03;144;5768.4
17-01-27;08:00;28.3;304.1;0.7;247.3;50.06;161;5768.4
17-01-27;08:03;29.0;311.7;0.8;246.3;50.11;182;5768.4
17-01-27;08:06;30.2;308.6;0.9;247.3;50.05;207;5768.5
17-01-27;08:09;30.1;314.3;1.0;246.3;50.05;218;5768.5
17-01-27;08:12;30.4;313.0;0.9;245.3;50.06;205;5768.5
17-01-27;08:15;30.2;315.0;0.8;245.3;50.07;179;5768.5
17-01-27;08:18;30.4;308.4;0.8;245.3;50.04;177;5768.5
17-01-27;08:21;30.7;310.6;0.7;245.3;50.05;164;5768.5
17-01-27;08:24;30.8;309.9;0.7;245.3;50.07;151;5768.5
17-01-27;08:27;30.8;304.1;0.7;245.3;50.09;156;5768.5
17-01-27;08:30;31.0;308.2;0.8;246.3;50.04;187;5768.5
17-01-27;08:33;31.1;311.8;1.0;245.3;50.03;228;5768.5
17-01-27;08:36;31.2;316.4;1.0;245.3;50.03;248;5768.5
17-01-27;08:39;31.5;313.9;1.2;246.3;50.03;285;5768.6
17-01-27;08:42;31.7;314.6;1.5;245.3;50.06;361;5768.6
17-01-27;08:45;31.8;314.2;1.4;245.3;50.05;340;5768.6
17-01-27;08:48;32.2;315.0;1.8;245.3;50.06;424;5768.6
17-01-27;08:51;32.4;311.1;1.4;245.3;50.06;347;5768.6
17-01-27;08:54;32.2;303.9;1.2;245.3;50.05;294;5768.6
17-01-27;08:57;32.4;307.0;1.1;244.3;50.03;260;5768.7
17-01-27;09:00;32.3;304.1;1.2;244.3;50.04;309;5768.7
17-01-27;09:03;32.7;313.9;1.9;245.3;50.00;446;5768.7
17-01-27;09:06;32.7;309.0;1.7;245.3;50.03;397;5768.7
17-01-27;09:09;33.0;309.6;1.4;244.3;50.04;351;5768.7
17-01-27;09:12;32.9;308.7;1.4;245.3;50.07;343;5768.7
17-01-27;09:15;33.2;305.8;1.3;244.3;50.08;314;5768.8
17-01-27;09:18;33.1;310.6;1.8;246.3;50.04;439;5768.8
17-01-27;09:21;33.5;305.4;1.8;245.3;50.07;454;5768.8
17-01-27;09:24;33.7;301.1;2.0;245.3;50.02;473;5768.8
17-01-27;09:27;33.5;310.9;2.0;245.3;49.99;462;5768.9
17-01-27;09:30;33.9;307.4;2.2;245.3;50.03;540;5768.9
17-01-27;09:33;34.1;307.3;2.2;245.3;50.03;544;5768.9
17-01-27;09:36;34.2;299.4;2.2;244.3;50.05;534;5768.9
17-01-27;09:39;34.4;305.4;2.0;244.3;50.04;488;5769.0
17-01-27;09:42;34.4;305.2;2.1;244.3;50.02;478;5769.0
17-01-27;09:45;34.5;304.9;2.3;245.3;50.03;585;5769.0
17-01-27;09:48;34.8;299.1;2.7;246.3;50.02;665;5769.0
17-01-27;09:51;35.2;304.2;2.8;245.3;50.04;679;5769.1
17-01-27;09:54;35.2;303.9;3.0;245.3;50.04;719;5769.1
17-01-27;09:57;35.3;296.9;2.8;245.3;50.08;677;5769.1
17-01-27;10:00;35.4;298.9;2.6;246.3;50.00;627;5769.2
17-01-27;10:03;35.4;298.2;2.0;246.3;49.99;491;5769.2
17-01-27;10:06;35.4;296.3;2.1;245.3;50.00;497;5769.2
17-01-27;10:09;35.3;296.3;2.1;245.3;50.04;515;5769.3
17-01-27;10:12;35.5;300.8;2.4;245.3;50.03;575;5769.3
17-01-27;10:15;35.6;307.1;2.8;245.3;50.03;699;5769.3
17-01-27;10:18;36.0;300.0;3.0;245.3;50.00;713;5769.3
17-01-27;10:21;36.2;293.1;2.9;245.3;50.05;726;5769.4
17-01-27;10:24;36.2;297.3;3.1;245.3;50.05;746;5769.4
17-01-27;10:27;36.5;294.4;3.4;245.3;50.06;829;5769.5
17-01-27;10:30;36.4;295.8;3.4;243.4;50.03;842;5769.5
17-01-27;10:33;36.9;290.6;3.5;246.3;50.01;864;5769.5
17-01-27;10:36;36.9;291.7;3.6;245.3;50.02;899;5769.6
17-01-27;10:39;37.0;286.9;3.6;245.3;50.02;893;5769.6
17-01-27;10:42;37.2;285.7;3.4;245.3;50.03;824;5769.7
17-01-27;10:45;37.5;289.4;3.5;245.3;50.02;852;5769.7
17-01-27;10:48;37.4;286.8;3.4;245.3;50.02;840;5769.8
17-01-27;10:51;37.4;284.9;3.2;245.3;50.02;782;5769.8
17-01-27;10:54;37.5;287.2;3.5;246.3;50.03;863;5769.8
17-01-27;10:57;37.8;291.6;3.7;245.3;50.03;883;5769.9
17-01-27;11:00;37.8;289.1;3.6;246.3;50.02;900;5769.9
17-01-27;11:03;38.0;291.5;3.4;245.3;50.00;835;5770.0
17-01-27;11:06;38.0;285.4;3.6;245.3;49.99;889;5770.0
17-01-27;11:09;38.3;289.0;3.8;246.3;49.96;918;5770.1
17-01-27;11:12;38.7;284.0;3.8;245.3;50.03;922;5770.1
17-01-27;11:15;38.4;290.0;4.0;245.3;50.03;955;5770.1
17-01-27;11:18;38.5;286.5;4.0;246.3;50.03;977;5770.2
17-01-27;11:21;38.9;288.5;4.0;246.3;50.01;960;5770.2
17-01-27;11:24;39.0;283.4;4.0;246.3;50.02;989;5770.3
17-01-27;11:27;39.0;280.8;4.0;246.3;50.04;971;5770.3
17-01-27;11:30;39.1;283.5;3.8;246.3;50.02;928;5770.4
17-01-27;11:33;39.0;287.6;3.5;246.3;50.02;885;5770.4
17-01-27;11:36;39.1;284.6;4.0;246.3;50.05;978;5770.5
17-01-27;11:39;39.3;282.7;4.0;246.3;50.08;981;5770.5
17-01-27;11:42;39.3;286.2;4.1;244.3;49.97;1000;5770.6
17-01-27;11:45;39.5;286.0;4.0;246.3;50.02;994;5770.6
17-01-27;11:48;39.7;282.7;4.1;247.3;50.01;1010;5770.7
17-01-27;11:51;39.9;283.7;4.1;247.3;50.04;999;5770.7
17-01-27;11:54;39.9;279.4;3.9;247.3;50.02;961;5770.8
17-01-27;11:57;39.8;279.6;4.0;246.3;50.01;985;5770.8
17-01-27;12:00;39.8;279.1;4.0;246.3;50.02;997;5770.9
17-01-27;12:03;39.9;278.1;4.1;246.3;50.05;993;5770.9
17-01-27;12:06;39.9;278.7;4.0;245.3;50.05;993;5771.0
17-01-27;12:09;40.1;282.2;4.1;246.3;50.04;995;5771.0
17-01-27;12:12;40.1;282.8;4.0;246.3;50.03;991;5771.1
17-01-27;12:15;40.1;278.6;4.0;246.3;50.02;966;5771.1
17-01-27;12:18;40.4;281.3;4.1;245.3;50.04;994;5771.2
17-01-27;12:21;40.2;280.3;4.0;246.3;50.06;987;5771.2
17-01-27;12:24;40.4;282.7;4.1;245.3;50.01;977;5771.3
17-01-27;12:27;40.5;281.8;3.9;246.3;50.04;974;5771.3
17-01-27;12:30;40.4;277.4;4.1;246.3;49.98;970;5771.4
17-01-27;12:33;40.4;275.8;4.0;244.3;50.01;972;5771.4
17-01-27;12:36;40.6;280.2;4.0;246.3;50.02;980;5771.5
17-01-27;12:39;40.1;280.9;3.9;246.3;50.04;968;5771.5
17-01-27;12:42;40.5;278.3;4.0;246.3;50.02;971;5771.6
17-01-27;12:45;40.8;280.6;3.9;246.3;50.02;961;5771.6
17-01-27;12:48;40.5;278.4;3.9;246.3;50.05;946;5771.7
17-01-27;12:51;40.4;278.4;3.8;246.3;50.05;940;5771.7
17-01-27;12:54;40.6;282.1;3.8;245.3;50.05;918;5771.8
17-01-27;12:57;40.4;283.8;3.9;245.3;50.05;942;5771.8
17-01-27;13:00;40.4;283.7;3.8;246.3;50.03;944;5771.8
17-01-27;13:03;40.7;285.4;3.8;246.3;50.00;938;5771.9
17-01-27;13:06;40.6;280.6;3.8;246.3;50.00;934;5771.9
17-01-27;13:09;40.5;282.4;3.7;245.3;50.00;924;5772.0
17-01-27;13:12;40.6;283.7;3.7;245.3;50.01;914;5772.0
17-01-27;13:15;40.6;280.3;3.6;245.3;50.02;893;5772.1
17-01-27;13:18;40.4;278.6;3.7;246.3;50.01;883;5772.1
17-01-27;13:21;40.5;288.8;3.5;246.3;50.01;852;5772.2
17-01-27;13:24;40.5;283.8;3.5;246.3;50.06;867;5772.2
17-01-27;13:27;40.2;281.1;3.4;246.3;50.04;841;5772.3
17-01-27;13:30;40.2;284.4;3.4;246.3;50.03;830;5772.3
17-01-27;13:33;40.1;280.2;3.4;246.3;50.02;828;5772.3
17-01-27;13:36;40.1;283.7;3.3;246.3;50.03;818;5772.4
17-01-27;13:39;40.0;283.4;3.3;246.3;50.03;799;5772.4
17-01-27;13:42;39.9;284.7;3.1;246.3;50.02;766;5772.5
17-01-27;13:45;40.0;285.7;3.0;246.3;50.02;743;5772.5
17-01-27;13:48;39.8;282.1;3.0;246.3;50.04;725;5772.5
17-01-27;13:51;39.4;282.8;2.8;246.3;50.03;695;5772.6
17-01-27;13:54;39.3;279.0;2.7;246.3;50.04;670;5772.6
17-01-27;13:57;39.3;282.2;2.8;246.3;50.05;679;5772.6
17-01-27;14:00;39.5;287.4;2.8;247.3;50.06;684;5772.7
17-01-27;14:03;39.2;290.0;2.8;246.3;50.00;679;5772.7
17-01-27;14:06;39.0;288.2;2.7;246.3;50.01;655;5772.7
17-01-27;14:09;39.1;290.4;2.7;245.3;50.01;663;5772.8
17-01-27;14:12;39.0;289.4;2.8;246.3;50.00;664;5772.8
17-01-27;14:15;39.0;290.1;2.8;246.3;49.97;663;5772.8
17-01-27;14:18;38.7;290.1;2.6;245.3;49.99;647;5772.9
17-01-27;14:21;38.6;291.6;2.5;246.3;50.04;621;5772.9
17-01-27;14:24;38.7;292.9;2.6;246.3;50.02;625;5772.9
17-01-27;14:27;38.4;295.6;2.6;246.3;50.05;623;5773.0
17-01-27;14:30;38.4;290.3;2.5;246.3;50.03;606;5773.0
17-01-27;14:33;38.5;291.7;2.4;246.3;50.04;601;5773.0
17-01-27;14:36;38.2;293.1;2.3;246.3;50.03;577;5773.0
17-01-27;14:39;38.3;295.7;2.3;246.3;50.05;562;5773.1
17-01-27;14:42;38.3;290.7;2.3;247.3;50.01;553;5773.1
17-01-27;14:45;38.0;290.7;2.2;245.3;50.03;535;5773.1
17-01-27;14:48;38.0;293.8;2.1;246.3;50.05;505;5773.2
17-01-27;14:51;37.7;287.9;2.0;247.3;50.05;487;5773.2
17-01-27;14:54;37.7;294.4;1.7;246.3;50.04;419;5773.2
17-01-27;14:57;37.5;295.6;1.6;247.3;50.05;383;5773.2
17-01-27;15:00;37.4;298.9;1.4;246.3;50.09;338;5773.2
17-01-27;15:03;37.2;298.3;1.5;246.3;50.04;372;5773.3
17-01-27;15:06;37.4;297.5;1.6;247.3;50.03;396;5773.3
17-01-27;15:09;37.4;301.1;1.5;247.3;50.06;364;5773.3
17-01-27;15:12;37.1;304.2;1.4;246.3;50.02;343;5773.3
17-01-27;15:15;36.9;302.3;0.6;246.3;50.05;131;5773.3
17-01-27;15:18;36.3;310.5;0.4;246.3;50.05;66;5773.3
17-01-27;15:21;36.2;292.2;0.4;246.3;50.04;55;5773.3
17-01-27;15:24;35.7;283.5;0.2;245.3;50.04;49;5773.3
17-01-27;15:27;35.5;287.5;0.2;246.3;50.03;44;5773.3
17-01-27;15:30;35.5;278.1;0.1;246.3;50.05;38;5773.3
17-01-27;15:33;35.3;285.3;0.2;246.3;50.04;33;5773.3
17-01-27;15:36;35.2;283.3;0.1;246.3;50.05;26;5773.3
17-01-27;15:39;34.9;267.3;0.1;245.3;50.05;22;5773.3
17-01-27;15:42;34.8;277.5;0.1;247.3;50.02;25;5773.3
17-01-27;15:45;34.6;288.7;0.1;246.3;50.05;24;5773.3
17-01-27;15:48;34.6;277.8;0.1;247.3;50.04;23;5773.3
17-01-27;15:51;34.5;285.7;0.1;246.3;50.01;13;5773.3
17-01-27;15:54;34.2;276.5;0.0;246.3;50.04;8;5773.4
17-01-27;15:57;34.1;261.7;0.0;246.3;50.04;3;5773.4
17-01-27;16:00;34.0;251.3;0.0;246.3;50.05;2;5773.4
17-01-27;16:03;33.8;189.8;0.0;246.3;50.06;0;5773.4
17-01-27;16:06;33.7;225.0;0.0;246.3;50.04;0;5773.4
17-01-27;16:09;33.5;289.4;0.0;247.3;50.08;0;5773.4
17-01-27;16:12;33.4;268.7;0.0;245.3;50.02;0;5773.4
17-01-27;16:15;33.3;242.4;0.0;246.3;50.01;0;5773.4
17-01-27;16:18;33.2;216.5;0.0;245.3;50.05;0;5773.4
17-01-27;16:21;33.1;191.4;0.0;245.3;50.06;0;5773.4
17-01-27;16:24;32.9;162.8;0.0;245.3;50.03;0;5773.4
17-01-27;16:27;32.9;135.0;0.0;245.3;50.05;0;5773.4
17-01-27;16:30;32.7;107.0;0.0;245.3;50.06;0;5773.4
17-01-28;07:45;25.0;290.7;0.1;249.2;50.07;16;5773.4
17-01-28;07:48;25.0;314.3;0.3;247.3;50.02;60;5773.4
17-01-28;07:51;26.1;304.5;0.4;248.2;50.01;82;5773.4
17-01-28;07:54;26.8;306.1;0.5;247.3;50.03;101;5773.4
17-01-28;07:57;27.5;312.7;0.5;247.3;50.04;114;5773.4
17-01-28;08:00;27.9;308.4;0.6;246.3;50.09;132;5773.4
17-01-28;08:03;28.3;315.9;0.7;247.3;50.08;149;5773.4
17-01-28;08:06;29.0;313.0;0.7;247.3;50.06;170;5773.4
17-01-28;08:09;29.7;315.6;0.8;247.3;50.05;190;5773.4
17-01-28;08:12;30.3;312.7;0.8;247.3;50.04;210;5773.4
17-01-28;08:15;30.3;317.2;1.0;246.3;50.04;225;5773.4
17-01-28;08:18;30.4;320.8;1.1;246.3;50.01;246;5773.4
17-01-28;08:21;30.7;318.8;1.1;246.3;50.03;272;5773.4
17-01-28;08:24;30.9;4.8;1.2;246.3;50.04;282;5773.5
17-01-28;08:27;30.9;316.8;1.2;247.3;50.04;300;5773.5
17-01-28;08:30;31.2;318.3;1.4;246.3;50.03;325;5773.5
17-01-28;08:33;31.5;321.9;1.4;246.3;50.01;336;5773.5
17-01-28;08:36;31.7;318.1;1.5;247.3;50.02;360;5773.5
17-01-28;08:39;31.7;316.6;1.7;247.3;50.00;386;5773.5
17-01-28;08:42;32.0;315.2;1.7;247.3;50.02;405;5773.6
17-01-28;08:45;32.2;320.8;1.7;246.3;50.01;422;5773.6
17-01-28;08:48;32.4;319.9;1.8;246.3;50.02;440;5773.6
17-01-28;08:51;32.7;317.2;1.9;246.3;50.01;458;5773.6
17-01-28;08:54;32.9;318.8;1.9;246.3;50.04;476;5773.6
17-01-28;08:57;32.9;316.8;2.0;246.3;50.01;490;5773.7
17-01-28;09:00;33.3;319.4;2.1;245.3;50.05;514;5773.7
17-01-28;09:03;33.3;315.8;2.1;246.3;50.04;523;5773.7
17-01-28;09:06;33.8;316.2;2.2;247.3;50.04;539;5773.7
17-01-28;09:09;33.5;315.6;2.3;246.3;50.08;556;5773.8
17-01-28;09:12;33.9;314.9;2.4;247.3;50.04;568;5773.8
17-01-28;09:15;34.2;316.1;2.4;246.3;50.02;590;5773.8
17-01-28;09:18;34.0;308.6;2.5;246.3;50.02;606;5773.9
17-01-28;09:21;34.2;314.2;2.5;246.3;50.03;616;5773.9
17-01-28;09:24;34.7;313.1;2.6;247.3;50.00;639;5773.9
17-01-28;09:27;34.6;309.0;2.6;247.3;50.05;647;5774.0
17-01-28;09:30;34.9;312.1;2.7;247.3;50.02;668;5774.0
17-01-28;09:33;34.9;312.3;2.8;247.3;50.01;683;5774.0
17-01-28;09:36;35.0;310.8;2.8;247.3;50.04;693;5774.1
17-01-28;09:39;35.3;309.0;2.8;246.3;50.03;715;5774.1
17-01-28;09:42;35.5;309.9;3.0;247.3;50.03;735;5774.1
17-01-28;09:45;35.6;309.8;3.0;247.3;50.02;728;5774.2
17-01-28;09:48;35.7;302.9;3.0;247.3;50.04;744;5774.2
17-01-28;09:51;35.9;303.0;3.2;247.3;50.00;756;5774.2
17-01-28;09:54;36.1;304.2;3.2;246.3;50.03;778;5774.3
17-01-28;09:57;36.1;307.4;3.2;247.3;50.06;792;5774.3
17-01-28;10:00;36.3;307.3;3.3;248.2;50.02;805;5774.4
17-01-28;10:03;36.4;304.3;3.3;247.3;50.04;817;5774.4
17-01-28;10:06;36.7;298.8;3.4;247.3;50.02;829;5774.4
17-01-28;10:09;36.8;302.9;3.4;247.3;50.05;838;5774.5
17-01-28;10:12;37.1;304.1;3.4;247.3;50.05;834;5774.5
17-01-28;10:15;37.1;301.6;3.4;248.2;50.05;839;5774.6
17-01-28;10:18;37.2;299.5;3.5;247.3;50.09;871;5774.6
17-01-28;10:21;37.4;300.7;3.5;247.3;50.01;884;5774.6
17-01-28;10:24;37.5;294.4;3.6;246.3;50.05;871;5774.7
17-01-28;10:27;37.5;300.1;3.6;247.3;50.04;885;5774.7
17-01-28;10:30;37.6;301.6;3.6;247.3;50.04;894;5774.8
17-01-28;10:33;37.7;300.8;3.7;247.3;50.04;915;5774.8
17-01-28;10:36;38.0;303.8;3.7;246.3;50.03;912;5774.9
17-01-28;10:39;38.2;302.1;3.7;247.3;50.05;920;5774.9
17-01-28;10:42;37.9;300.4;3.8;247.3;50.04;936;5775.0
17-01-28;10:45;38.0;294.2;3.8;247.3;50.04;950;5775.0
17-01-28;10:48;38.3;298.6;3.9;248.2;50.03;969;5775.1
17-01-28;10:51;38.4;298.5;3.9;248.2;50.05;970;5775.1
17-01-28;10:54;38.6;299.2;4.0;248.2;50.03;980;5775.2
17-01-28;10:57;38.9;295.0;3.8;248.2;50.06;970;5775.2
17-01-28;11:00;38.6;296.9;4.0;247.3;50.01;987;5775.2
17-01-28;11:03;38.9;293.5;4.0;247.3;50.01;985;5775.3
17-01-28;11:06;39.1;297.6;3.9;248.2;50.02;967;5775.3
17-01-28;11:09;39.1;290.0;4.0;248.2;50.01;976;5775.4
17-01-28;11:12;39.2;289.7;4.0;248.2;50.08;984;5775.4
17-01-28;11:15;39.1;288.7;4.0;247.3;50.02;987;5775.5
17-01-28;11:18;39.4;292.2;4.1;248.2;50.01;1000;5775.5
17-01-28;11:21;39.3;289.8;4.1;248.2;50.03;1015;5775.6
17-01-28;11:24;39.7;295.4;4.1;248.2;50.06;1023;5775.6
17-01-28;11:27;39.5;295.3;4.1;248.2;50.06;993;5775.7
17-01-28;11:30;39.9;296.0;4.2;248.2;50.06;1023;5775.7
17-01-28;11:33;39.8;298.3;4.2;248.2;50.04;1039;5775.8
17-01-28;11:36;39.9;297.5;4.2;248.2;50.04;1049;5775.9
17-01-28;11:39;39.9;295.6;4.3;248.2;50.04;1062;5775.9
17-01-28;11:42;39.9;294.8;4.2;249.2;50.04;1048;5776.0
17-01-28;11:45;40.1;293.2;4.3;249.2;50.03;1054;5776.0
17-01-28;11:48;40.0;294.1;4.3;249.2;50.03;1039;5776.1
17-01-28;11:51;40.0;290.4;4.3;249.2;50.05;1060;5776.1
17-01-28;11:54;40.4;295.3;4.3;248.2;50.06;1053;5776.2
17-01-28;11:57;40.1;293.2;4.3;249.2;50.03;1053;5776.2
17-01-28;12:00;40.4;291.3;4.3;249.2;50.01;1054;5776.3
17-01-28;12:03;40.6;293.7;4.3;248.2;50.02;1049;5776.3
17-01-28;12:06;40.6;291.6;4.3;249.2;50.03;1062;5776.4
17-01-28;12:09;40.8;289.7;4.2;248.2;50.04;1040;5776.4
