data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-01-28;12:12;40.6;291.6;4.3;249.2;50.06;1049;5776.5
17-01-28;12:15;40.7;292.8;4.3;248.2;50.05;1057;5776.5
17-01-28;12:18;40.6;289.4;4.3;247.3;50.04;1055;5776.6
17-01-28;12:21;40.8;288.1;4.3;248.2;50.07;1064;5776.6
17-01-28;12:24;41.0;292.9;4.4;247.3;50.05;1060;5776.7
17-01-28;12:27;40.9;288.1;4.2;248.2;50.02;1033;5776.7
17-01-28;12:30;40.8;284.3;4.2;248.2;50.02;1030;5776.8
17-01-28;12:33;40.9;287.5;4.3;248.2;50.01;1047;5776.8
17-01-28;12:36;40.9;292.0;4.3;248.2;50.06;1048;5776.9
17-01-28;12:39;40.9;287.8;4.3;249.2;50.07;1042;5776.9
17-01-28;12:42;41.0;282.7;4.2;250.2;50.06;1024;5777.0
17-01-28;12:45;40.7;282.7;4.2;249.2;50.03;1034;5777.1
17-01-28;12:48;41.0;284.0;4.1;248.2;50.06;1028;5777.1
17-01-28;12:51;41.0;287.4;4.2;248.2;50.05;1030;5777.2
17-01-28;12:54;41.0;285.2;4.3;248.2;50.09;1035;5777.2
17-01-28;12:57;41.0;284.4;4.1;249.2;50.04;1026;5777.3
17-01-28;13:00;40.8;292.5;4.1;249.2;50.06;1009;5777.3
17-01-28;13:03;41.0;288.1;4.1;247.3;50.00;1016;5777.4
17-01-28;13:06;40.9;287.6;4.1;248.2;50.04;1014;5777.4
17-01-28;13:09;41.0;290.9;4.0;247.3;50.02;986;5777.5
17-01-28;13:12;40.9;296.6;4.0;247.3;49.97;980;5777.5
17-01-28;13:15;41.0;293.4;4.1;248.2;50.03;993;5777.6
17-01-28;13:18;40.9;285.7;4.1;248.2;50.03;993;5777.6
17-01-28;13:21;40.8;285.9;3.9;249.2;50.05;966;5777.7
17-01-28;13:24;40.8;287.2;2.7;248.2;50.05;972;5777.7
17-01-28;13:27;41.2;290.1;4.0;250.2;50.06;972;5777.8
17-01-28;13:30;40.8;285.4;3.8;249.2;50.01;956;5777.8
17-01-28;13:33;40.9;290.3;3.8;249.2;50.02;957;5777.9
17-01-28;13:36;40.8;292.3;3.9;249.2;50.03;954;5777.9
17-01-28;13:39;40.9;292.6;3.8;249.2;50.05;940;5777.9
17-01-28;13:42;40.6;288.5;3.7;249.2;50.05;928;5778.0
17-01-28;13:45;40.8;287.9;3.6;249.2;50.04;909;5778.0
17-01-28;13:48;40.4;290.3;3.6;249.2;50.05;900;5778.1
17-01-28;13:51;40.4;291.3;3.5;249.2;50.05;894;5778.1
17-01-28;13:54;40.4;297.2;3.6;248.2;50.03;885;5778.2
17-01-28;13:57;40.5;295.8;3.5;248.2;50.06;874;5778.2
17-01-28;14:00;40.5;291.6;3.5;248.2;50.06;854;5778.3
17-01-28;14:03;40.1;295.0;3.4;249.2;50.00;836;5778.3
17-01-28;14:06;40.1;293.9;3.4;247.3;50.04;841;5778.3
17-01-28;14:09;40.0;294.1;3.3;248.2;50.03;828;5778.4
17-01-28;14:12;40.0;296.0;3.3;249.2;50.04;813;5778.4
17-01-28;14:15;40.1;296.6;3.2;249.2;50.04;793;5778.5
17-01-28;14:18;39.8;293.8;3.1;248.2;50.04;768;5778.5
17-01-28;14:21;39.8;292.3;3.0;249.2;50.05;756;5778.5
17-01-28;14:24;39.7;292.2;3.0;249.2;50.04;732;5778.6
17-01-28;14:27;39.5;291.5;2.9;249.2;50.07;721;5778.6
17-01-28;14:30;39.4;291.7;2.8;249.2;50.02;698;5778.7
17-01-28;14:33;39.5;294.1;2.9;248.2;49.97;693;5778.7
17-01-28;14:36;39.4;293.4;2.7;247.3;50.02;679;5778.7
17-01-28;14:39;39.0;297.8;2.7;249.2;50.07;662;5778.8
17-01-28;14:42;39.1;290.9;2.5;248.2;50.03;629;5778.8
17-01-28;14:45;38.9;297.2;2.5;249.2;50.03;620;5778.8
17-01-28;14:48;39.0;303.0;2.4;247.3;50.04;602;5778.8
17-01-28;14:51;38.7;302.3;2.4;248.2;50.04;584;5778.9
17-01-28;14:54;38.4;295.6;2.4;248.2;49.97;562;5778.9
17-01-28;14:57;38.5;300.7;2.1;247.3;50.01;546;5778.9
17-01-28;15:00;38.3;305.5;2.1;248.2;50.02;522;5779.0
17-01-28;15:03;38.0;300.8;2.1;248.2;50.04;504;5779.0
17-01-28;15:06;38.2;299.2;2.0;249.2;50.05;482;5779.0
17-01-28;15:09;37.8;307.0;1.9;248.2;50.06;453;5779.0
17-01-28;15:12;37.7;310.9;1.7;247.3;50.06;417;5779.1
17-01-28;15:15;37.6;313.1;1.5;248.2;50.05;361;5779.1
17-01-28;15:18;37.2;319.4;0.5;248.2;50.05;104;5779.1
17-01-28;15:21;36.8;313.6;0.3;247.3;50.04;51;5779.1
17-01-28;15:24;36.3;299.2;0.2;247.3;50.03;46;5779.1
17-01-28;15:27;36.1;290.0;0.2;247.3;49.97;41;5779.1
17-01-28;15:30;36.0;283.1;0.2;247.3;50.01;35;5779.1
17-01-28;15:33;35.6;285.4;0.1;247.3;50.02;31;5779.1
17-01-28;15:36;35.4;281.1;0.1;247.3;50.03;28;5779.1
17-01-28;15:39;35.4;276.8;0.1;246.3;50.02;25;5779.1
17-01-28;15:42;35.2;286.8;0.1;247.3;50.03;25;5779.1
17-01-28;15:45;34.7;297.9;0.1;247.3;50.04;26;5779.1
17-01-28;15:48;34.8;229.8;0.4;246.3;50.03;65;5779.1
17-01-28;15:51;34.8;241.4;0.1;247.3;50.05;35;5779.1
17-01-28;15:54;34.7;238.6;0.1;246.3;50.04;18;5779.1
17-01-28;15:57;34.4;254.0;0.0;247.3;50.02;8;5779.1
17-01-28;16:00;34.2;264.9;0.0;247.3;50.04;4;5779.1
17-01-28;16:03;34.0;249.4;0.0;246.3;50.06;0;5779.1
17-01-28;16:06;33.8;203.3;0.0;246.3;50.05;0;5779.1
17-01-28;16:09;33.7;239.0;0.0;246.3;50.03;0;5779.1
17-01-28;16:12;33.5;277.8;0.0;246.3;50.05;0;5779.1
17-01-28;16:15;33.3;254.0;0.0;247.3;50.05;0;5779.1
17-01-28;16:18;33.2;227.4;0.0;246.3;50.04;0;5779.1
17-01-28;16:21;33.1;202.1;0.0;246.3;50.04;0;5779.1
17-01-28;16:24;33.0;174.6;0.0;245.3;50.05;0;5779.1
17-01-28;16:27;32.9;145.8;0.0;245.3;50.02;0;5779.1
17-01-28;16:30;32.7;118.5;0.0;247.3;50.02;0;5779.1
17-01-29;08:03;25.7;281.1;0.0;245.3;50.06;13;5779.1
17-01-29;08:06;26.4;277.5;0.1;246.3;50.07;25;5779.1
17-01-29;08:09;26.8;276.4;0.1;247.3;50.06;27;5779.1
17-01-29;08:12;26.4;287.8;0.1;246.3;50.07;31;5779.1
17-01-29;08:15;27.5;295.1;0.1;246.3;50.05;31;5779.1
17-01-29;08:18;27.2;289.1;0.2;245.3;50.05;41;5779.1
17-01-29;08:21;27.5;297.5;0.2;246.3;50.03;45;5779.1
17-01-29;08:24;27.9;291.5;0.3;245.3;50.06;46;5779.1
17-01-29;08:27;28.3;293.4;0.3;245.3;50.04;59;5779.1
17-01-29;08:30;28.3;300.1;0.3;245.3;50.06;59;5779.1
17-01-29;08:33;29.0;308.7;0.4;245.3;50.05;57;5779.1
17-01-29;08:36;29.4;300.8;0.3;245.3;50.06;52;5779.1
17-01-29;08:39;29.7;302.4;0.3;245.3;50.04;53;5779.1
17-01-29;08:42;30.2;310.8;0.4;245.3;50.02;72;5779.1
17-01-29;08:45;30.3;320.3;0.5;245.3;50.03;121;5779.1
17-01-29;08:48;30.5;312.1;0.6;247.3;50.04;120;5779.2
17-01-29;08:51;30.7;317.2;0.6;246.3;50.10;110;5779.2
17-01-29;08:54;30.8;304.3;0.6;247.3;49.99;96;5779.2
17-01-29;08:57;30.8;309.6;0.6;246.3;50.04;115;5779.2
17-01-29;09:00;30.7;313.0;0.5;247.3;50.06;123;5779.2
17-01-29;09:03;31.0;314.0;0.7;247.3;50.03;154;5779.2
17-01-29;09:06;31.2;315.3;0.7;246.3;50.01;157;5779.2
17-01-29;09:09;31.2;302.0;0.8;247.3;50.03;190;5779.2
17-01-29;09:12;31.7;294.8;1.3;246.3;49.99;291;5779.2
17-01-29;09:15;31.8;302.3;1.0;247.3;50.03;226;5779.2
17-01-29;09:18;31.9;314.3;1.8;247.3;50.04;444;5779.2
17-01-29;09:21;32.0;280.0;1.4;247.3;50.04;318;5779.3
17-01-29;09:24;32.2;281.8;1.7;249.2;50.05;410;5779.3
17-01-29;09:27;32.7;316.2;2.4;248.2;50.04;581;5779.3
17-01-29;09:30;32.7;317.7;1.7;248.2;50.05;423;5779.3
17-01-29;09:33;32.7;307.9;2.6;247.3;50.03;635;5779.3
17-01-29;09:36;33.2;316.4;2.3;247.3;50.06;567;5779.4
17-01-29;09:39;33.3;308.4;2.4;246.3;50.06;585;5779.4
17-01-29;09:42;33.7;304.9;2.5;248.2;50.03;622;5779.4
17-01-29;09:45;33.8;323.5;2.0;246.3;50.04;490;5779.5
17-01-29;09:48;33.9;292.0;1.9;247.3;50.06;470;5779.5
17-01-29;09:51;34.2;311.5;1.9;246.3;50.03;465;5779.5
17-01-29;09:54;34.1;294.8;2.6;246.3;50.07;636;5779.5
17-01-29;09:57;34.5;312.3;2.8;247.3;50.05;687;5779.6
17-01-29;10:00;34.7;296.7;2.6;246.3;50.06;648;5779.6
17-01-29;10:03;34.7;280.0;1.2;245.3;50.07;309;5779.6
17-01-29;10:06;34.8;307.6;1.1;245.3;50.04;265;5779.7
17-01-29;10:09;34.7;294.8;1.8;246.3;50.05;449;5779.7
17-01-29;10:12;34.9;314.5;3.2;248.2;50.04;787;5779.7
17-01-29;10:15;35.0;313.7;2.7;247.3;50.05;664;5779.7
17-01-29;10:18;35.2;294.1;2.1;247.3;50.04;548;5779.8
17-01-29;10:21;35.2;328.1;2.5;247.3;50.04;636;5779.8
17-01-29;10:24;35.4;309.3;2.0;247.3;50.04;521;5779.8
17-01-29;10:27;35.3;298.5;3.4;248.2;49.99;814;5779.8
17-01-29;10:30;35.7;305.8;2.7;247.3;50.02;667;5779.9
17-01-29;10:33;36.0;307.6;3.3;248.2;50.05;817;5779.9
17-01-29;10:36;36.1;302.6;3.1;247.3;50.06;777;5780.0
17-01-29;10:39;36.4;299.7;3.4;248.2;50.06;829;5780.0
17-01-29;10:42;36.3;300.8;3.5;248.2;50.06;853;5780.0
17-01-29;10:45;36.7;306.2;3.3;48.6;50.06;802;5780.1
17-01-29;10:48;36.9;305.1;3.4;247.3;50.06;842;5780.1
17-01-29;10:51;36.9;290.6;3.2;249.2;50.04;764;5780.2
17-01-29;10:54;36.9;302.7;3.3;247.3;50.02;831;5780.2
17-01-29;10:57;36.9;306.2;3.5;248.2;50.04;845;5780.2
17-01-29;11:00;37.1;303.6;3.4;248.2;50.04;837;5780.3
17-01-29;11:03;37.5;299.1;3.5;248.2;50.03;891;5780.3
17-01-29;11:06;37.5;304.8;3.7;248.2;50.02;905;5780.4
17-01-29;11:09;37.7;302.4;3.6;248.2;50.03;899;5780.4
17-01-29;11:12;37.7;294.1;3.7;247.3;50.04;914;5780.5
17-01-29;11:15;37.9;300.1;3.7;248.2;50.02;912;5780.5
17-01-29;11:18;38.2;297.0;3.6;248.2;50.03;902;5780.5
17-01-29;11:21;38.2;300.5;3.6;248.2;50.05;890;5780.6
17-01-29;11:24;38.2;297.2;3.7;248.2;50.03;912;5780.6
17-01-29;11:27;38.2;299.2;3.6;247.3;50.02;878;5780.7
17-01-29;11:30;38.6;296.1;3.8;247.3;50.06;923;5780.7
17-01-29;11:33;38.4;301.0;3.6;247.3;50.03;920;5780.8
17-01-29;11:36;38.5;297.0;3.8;247.3;49.99;915;5780.8
17-01-29;11:39;38.7;301.7;3.7;247.3;50.04;931;5780.9
17-01-29;11:42;38.7;296.1;3.7;247.3;50.06;927;5780.9
17-01-29;11:45;38.9;296.3;3.6;248.2;50.04;905;5781.0
17-01-29;11:48;38.7;293.7;3.6;248.2;50.03;916;5781.0
17-01-29;11:51;38.7;295.6;3.8;248.2;50.06;933;5781.0
17-01-29;11:54;39.0;294.4;4.0;248.2;49.99;940;5781.1
17-01-29;11:57;39.1;293.2;3.8;249.2;50.01;953;5781.1
17-01-29;12:00;39.2;300.5;4.0;248.2;49.97;968;5781.2
17-01-29;12:03;39.5;297.6;4.0;248.2;50.03;968;5781.2
17-01-29;12:06;39.3;295.6;4.0;247.3;50.05;966;5781.3
17-01-29;12:09;39.3;294.2;3.9;247.3;50.05;954;5781.3
17-01-29;12:12;39.4;293.9;4.0;248.2;50.05;968;5781.4
17-01-29;12:15;39.8;295.6;4.1;248.2;50.03;994;5781.4
17-01-29;12:18;39.7;293.4;4.1;248.2;50.05;995;5781.5
17-01-29;12:21;39.5;293.4;4.0;248.2;50.05;977;5781.5
17-01-29;12:24;39.9;295.3;4.1;247.3;50.03;1001;5781.6
17-01-29;12:27;39.8;294.5;4.0;248.2;50.05;999;5781.6
17-01-29;12:30;39.9;291.3;3.9;248.2;50.04;984;5781.7
17-01-29;12:33;39.8;291.0;4.0;248.2;50.03;995;5781.7
17-01-29;12:36;39.9;291.9;4.0;248.2;50.05;995;5781.8
17-01-29;12:39;40.0;294.8;4.1;249.2;50.04;1004;5781.8
17-01-29;12:42;50.0;295.0;4.1;248.2;50.06;1001;5781.9
17-01-29;12:45;40.0;291.7;4.0;248.2;50.05;982;5781.9
17-01-29;12:48;40.0;289.4;3.9;248.2;50.05;972;5782.0
17-01-29;12:51;40.1;293.2;4.0;248.2;50.05;962;5782.0
17-01-29;12:54;40.1;289.0;3.9;247.3;50.08;969;5782.1
17-01-29;12:57;40.5;295.6;4.0;248.2;50.06;968;5782.1
17-01-29;13:00;40.2;296.1;4.0;247.3;50.03;974;5782.2
17-01-29;13:03;40.2;289.1;3.9;249.2;50.04;948;5782.2
17-01-29;13:06;40.2;293.7;3.8;247.3;50.04;939;5782.3
17-01-29;13:09;40.4;298.3;3.7;247.3;50.06;938;5782.3
17-01-29;13:12;40.2;294.4;3.8;248.2;50.06;936;5782.4
17-01-29;13:15;40.1;299.4;3.8;247.3;50.06;936;5782.4
17-01-29;13:18;40.2;297.0;3.7;247.3;50.04;931;5782.5
17-01-29;13:21;40.4;294.2;3.7;248.2;50.04;907;5782.5
17-01-29;13:24;40.1;297.0;3.8;248.2;49.99;919;5782.5
17-01-29;13:27;40.0;297.8;3.7;247.3;50.05;906;5782.6
17-01-29;13:30;40.0;297.5;3.7;247.3;50.06;889;5782.6
17-01-29;13:33;40.0;296.4;3.5;248.2;50.05;871;5782.7
17-01-29;13:36;39.8;293.7;3.7;248.2;50.04;888;5782.7
17-01-29;13:39;40.1;293.5;3.5;248.2;50.04;868;5782.8
17-01-29;13:42;40.2;294.7;3.5;248.2;50.00;857;5782.8
17-01-29;13:45;39.9;294.8;3.5;247.3;50.04;860;5782.8
17-01-29;13:48;39.9;295.8;3.4;248.2;50.05;848;5782.9
17-01-29;13:51;39.8;297.8;3.4;248.2;50.07;838;5782.9
17-01-29;13:54;39.7;298.3;3.4;248.2;50.06;836;5783.0
17-01-29;13:57;39.8;293.9;3.3;248.2;50.05;804;5783.0
17-01-29;14:00;39.8;293.8;3.2;249.2;50.05;787;5783.1
17-01-29;14:03;39.5;295.8;3.1;248.2;50.03;775;5783.1
17-01-29;14:06;39.3;299.2;3.1;248.2;50.03;764;5783.1
17-01-29;14:09;39.4;298.0;3.0;248.2;50.06;755;5783.2
17-01-29;14:12;39.5;302.0;3.0;247.3;50.06;743;5783.2
17-01-29;14:15;39.4;302.7;3.0;249.2;50.06;732;5783.2
17-01-29;14:18;39.0;297.8;3.0;249.2;50.08;721;5783.3
17-01-29;14:21;39.1;301.4;2.8;250.2;50.06;700;5783.3
17-01-29;14:24;38.9;302.4;2.8;249.2;50.06;700;5783.4
17-01-29;14:27;39.1;299.4;2.7;248.2;50.05;682;5783.4
17-01-29;14:30;38.9;301.9;2.7;248.2;50.06;668;5783.4
17-01-29;14:33;38.7;303.3;2.6;248.2;50.09;659;5783.5
17-01-29;14:36;38.6;304.3;2.6;248.2;50.04;649;5783.5
17-01-29;14:39;38.5;304.1;2.5;248.2;50.04;614;5783.5
17-01-29;14:42;38.5;302.4;2.4;248.2;50.04;600;5783.5
17-01-29;14:45;38.3;302.4;2.4;247.3;50.05;590;5783.6
17-01-29;14:48;38.2;304.5;2.4;247.3;50.05;571;5783.6
17-01-29;14:51;38.2;298.8;2.2;247.3;50.04;542;5783.6
17-01-29;14:54;38.0;306.2;2.0;248.2;50.03;514;5783.7
17-01-29;14:57;38.0;302.7;2.1;247.3;50.03;502;5783.7
17-01-29;15:00;37.9;301.3;1.9;247.3;50.06;470;5783.7
17-01-29;15:03;37.8;305.2;1.8;248.2;50.06;449;5783.7
17-01-29;15:06;37.5;301.4;1.8;247.3;50.07;442;5783.8
17-01-29;15:09;37.2;305.8;1.7;248.2;50.04;413;5783.8
17-01-29;15:12;37.5;307.9;1.6;248.2;50.05;389;5783.8
17-01-29;15:15;37.4;309.5;1.5;248.2;50.02;350;5783.8
17-01-29;15:18;37.0;313.4;1.1;248.2;50.05;283;5783.8
17-01-29;15:21;36.5;319.6;0.4;248.2;50.02;94;5783.8
17-01-29;15:24;36.2;314.7;0.4;247.3;50.05;72;5783.8
17-01-29;15:27;36.1;311.2;0.4;248.2;49.99;66;5783.8
17-01-29;15:30;36.0;306.1;0.3;246.3;50.03;54;5783.9
17-01-29;15:33;35.6;289.1;0.3;245.3;49.99;45;5783.9
17-01-29;15:36;35.4;283.7;0.2;247.3;50.03;39;5783.9
17-01-29;15:39;35.3;289.4;0.2;247.3;50.03;37;5783.9
17-01-29;15:42;35.0;291.9;0.2;247.3;50.04;35;5783.9
17-01-29;15:45;35.0;311.8;0.2;248.2;50.06;36;5783.9
17-01-29;15:48;34.8;230.5;0.4;247.3;50.04;65;5783.9
17-01-29;15:51;34.7;267.4;0.2;247.3;50.05;52;5783.9
17-01-29;15:54;34.5;250.3;0.1;247.3;50.04;27;5783.9
17-01-29;15:57;34.4;292.5;0.1;247.3;49.97;14;5783.9
17-01-29;16:00;34.1;279.3;0.0;246.3;50.03;8;5783.9
17-01-29;16:03;34.1;271.8;0.0;247.3;50.05;3;5783.9
17-01-29;16:06;33.9;226.7;0.0;246.3;50.06;0;5783.9
17-01-29;16:09;33.7;204.6;0.0;246.3;50.05;0;5783.9
17-01-29;16:12;33.5;273.1;0.0;245.3;50.05;0;5783.9
17-01-29;16:15;33.4;271.5;0.0;246.3;50.07;0;5783.9
17-01-29;16:18;33.2;243.1;0.0;245.3;50.02;0;5783.9
17-01-29;16:21;33.1;212.8;0.0;246.3;50.04;0;5783.9
17-01-29;16:24;33.0;184.1;0.0;245.3;50.04;0;5783.9
17-01-29;16:27;32.9;155.4;0.0;245.3;50.01;0;5783.9
17-01-29;16:30;32.7;127.4;0.0;246.3;50.05;0;5783.9
17-01-29;16:33;32.6;100.7;0.0;246.3;50.00;0;5783.9
17-01-30;07:36;24.2;280.9;0.0;245.3;50.03;3;5783.9
17-01-30;07:39;25.0;263.6;0.0;245.3;50.05;6;5783.9
17-01-30;07:42;25.0;267.7;0.0;245.3;50.03;10;5783.9
17-01-30;07:45;25.7;269.9;0.1;245.3;50.02;17;5783.9
17-01-30;07:48;26.4;293.1;0.1;243.4;50.03;26;5783.9
17-01-30;07:51;26.1;303.9;0.2;245.3;50.04;35;5783.9
17-01-30;07:54;26.4;309.9;0.2;246.3;50.05;47;5783.9
17-01-30;07:57;26.8;300.8;0.4;244.3;50.06;65;5783.9
17-01-30;08:00;27.9;307.7;0.4;244.3;50.09;71;5783.9
17-01-30;08:03;27.9;318.1;0.4;245.3;50.11;79;5783.9
17-01-30;08:06;29.0;317.5;0.4;245.3;50.07;84;5783.9
17-01-30;08:09;28.6;308.4;0.5;246.3;50.06;106;5783.9
17-01-30;08:12;29.4;307.1;0.5;244.3;50.06;132;5783.9
17-01-30;08:15;29.7;303.5;0.7;244.3;50.06;138;5783.9
17-01-30;08:18;30.1;320.9;0.8;246.3;50.06;157;5783.9
17-01-30;08:21;30.3;318.0;0.8;244.3;50.07;183;5783.9
17-01-30;08:24;30.5;322.7;0.9;245.3;50.05;201;5783.9
17-01-30;08:27;30.8;313.9;1.0;244.3;50.04;218;5783.9
17-01-30;08:30;30.9;324.9;1.1;244.3;50.01;254;5784.0
17-01-30;08:33;31.1;320.0;1.1;244.3;50.05;266;5784.0
17-01-30;08:36;31.1;316.5;1.1;244.3;50.07;284;5784.0
17-01-30;08:39;31.2;324.0;1.4;244.3;50.06;307;5784.0
17-01-30;08:42;31.6;329.5;1.3;244.3;50.05;303;5784.0
17-01-30;08:45;31.8;321.3;1.4;244.3;50.03;342;5784.0
17-01-30;08:48;31.9;320.0;1.4;244.3;50.06;356;5784.0
17-01-30;08:51;31.9;318.0;1.6;244.3;50.06;389;5784.1
17-01-30;08:54;32.5;329.5;1.7;244.3;50.06;417;5784.1
17-01-30;08:57;32.5;328.1;1.8;245.3;50.04;448;5784.1
17-01-30;09:00;32.6;326.6;2.0;245.3;50.04;468;5784.1
17-01-30;09:03;32.9;326.2;2.0;245.3;50.03;487;5784.2
17-01-30;09:06;33.0;318.6;2.1;244.3;50.02;514;5784.2
17-01-30;09:09;33.2;318.3;2.2;244.3;50.02;523;5784.2
17-01-30;09:12;33.4;321.0;2.4;244.3;50.02;558;5784.2
17-01-30;09:15;33.7;322.9;2.3;244.3;50.01;570;5784.3
17-01-30;09:18;33.7;319.3;2.5;246.3;50.02;600;5784.3
17-01-30;09:21;34.0;322.4;2.6;244.3;50.01;624;5784.3
17-01-30;09:24;34.0;321.9;2.7;244.3;50.04;656;5784.3
17-01-30;09:27;34.2;317.2;2.8;245.3;50.05;674;5784.4
17-01-30;09:30;34.5;318.7;2.7;244.3;50.03;676;5784.4
17-01-30;09:33;34.7;319.1;2.8;245.3;50.03;678;5784.4
17-01-30;09:36;35.0;313.9;2.7;244.3;50.04;682;5784.5
17-01-30;09:39;34.9;307.6;2.9;244.3;50.06;707;5784.5
17-01-30;09:42;35.2;315.2;3.0;244.3;50.04;727;5784.6
17-01-30;09:45;35.3;313.1;3.0;244.3;50.03;745;5784.6
17-01-30;09:48;35.5;310.6;3.1;245.3;50.03;752;5784.6
17-01-30;09:51;35.9;309.8;3.1;245.3;50.06;753;5784.7
17-01-30;09:54;35.6;305.1;3.0;245.3;50.05;717;5784.7
17-01-30;09:57;35.9;302.4;3.0;245.3;50.04;750;5784.7
17-01-30;10:00;36.0;310.1;3.2;245.3;50.00;786;5784.8
17-01-30;10:03;36.3;310.2;3.2;246.3;50.02;781;5784.8
17-01-30;10:06;36.7;300.5;3.3;245.3;50.02;813;5784.9
17-01-30;10:09;36.5;299.5;3.3;245.3;50.05;811;5784.9
17-01-30;10:12;37.0;307.3;3.3;247.3;50.06;807;5784.9
17-01-30;10:15;36.9;304.2;3.4;246.3;50.06;841;5785.0
17-01-30;10:18;36.9;303.9;3.5;245.3;50.05;855;5785.0
17-01-30;10:21;36.9;304.9;3.6;245.3;50.04;861;5785.1
17-01-30;10:24;37.4;303.9;3.7;245.3;50.06;890;5785.1
17-01-30;10:27;37.6;302.9;3.6;244.3;50.05;883;5785.1
17-01-30;10:30;37.5;299.4;3.6;245.3;50.04;872;5785.2
17-01-30;10:33;37.9;299.2;3.7;245.3;50.03;915;5785.2
17-01-30;10:36;37.9;298.5;3.7;245.3;50.05;917;5785.3
17-01-30;10:39;38.0;302.6;3.8;245.3;50.05;930;5785.3
17-01-30;10:42;38.2;301.3;3.7;245.3;50.03;922;5785.4
17-01-30;10:45;38.3;301.7;3.8;245.3;50.05;945;5785.4
17-01-30;10:48;38.4;300.7;4.0;245.3;50.06;966;5785.5
17-01-30;10:51;38.4;296.0;4.0;245.3;50.07;970;5785.5
17-01-30;10:54;38.7;293.5;4.0;245.3;50.06;953;5785.6
17-01-30;10:57;38.7;295.3;4.0;245.3;50.07;983;5785.6
17-01-30;11:00;38.9;291.0;4.0;245.3;50.02;994;5785.7
17-01-30;11:03;38.9;293.2;4.1;245.3;50.01;997;5785.7
17-01-30;11:06;39.2;295.7;4.1;245.3;50.03;1020;5785.8
17-01-30;11:09;39.3;295.1;4.3;245.3;50.00;1026;5785.8
17-01-30;11:12;39.3;293.1;4.3;245.3;50.04;1040;5785.9
17-01-30;11:15;39.4;296.0;4.3;246.3;50.03;1054;5785.9
17-01-30;11:18;39.4;297.9;4.3;245.3;50.03;1048;5786.0
17-01-30;11:21;39.7;300.0;4.3;246.3;50.06;1048;5786.0
17-01-30;11:24;40.0;297.9;4.3;246.3;50.04;1062;5786.1
17-01-30;11:27;39.9;294.7;4.3;245.3;50.04;1033;5786.1
17-01-30;11:30;40.2;293.4;4.3;245.3;50.06;1035;5786.2
17-01-30;11:33;40.2;292.2;4.3;246.3;50.03;1047;5786.2
17-01-30;11:36;40.1;294.5;4.3;246.3;50.05;1051;5786.3
17-01-30;11:39;40.4;291.6;4.4;245.3;50.05;1062;5786.3
17-01-30;11:42;40.2;295.8;4.4;246.3;50.04;1074;5786.4
17-01-30;11:45;40.5;293.2;4.3;246.3;50.05;1071;5786.4
17-01-30;11:48;40.2;292.5;4.5;245.3;50.05;1076;5786.5
17-01-30;11:51;40.7;292.5;4.3;246.3;50.06;1061;5786.6
17-01-30;11:54;40.7;291.7;4.3;245.3;50.05;1058;5786.6
17-01-30;11:57;40.8;293.1;4.4;245.3;50.06;1075;5786.7
17-01-30;12:00;40.8;290.1;4.4;246.3;50.08;1089;5786.7
17-01-30;12:03;40.8;289.8;4.5;245.3;50.02;1093;5786.8
17-01-30;12:06;41.0;291.3;4.4;246.3;50.07;1094;5786.8
17-01-30;12:09;40.8;290.9;4.5;245.3;50.05;1095;5786.9
17-01-30;12:12;40.8;293.4;4.3;245.3;50.07;1073;5786.9
17-01-30;12:15;40.9;289.3;4.5;246.3;50.05;1092;5787.0
17-01-30;12:18;41.0;294.2;4.4;246.3;50.07;1087;5787.0
17-01-30;12:21;41.2;293.8;4.5;245.3;50.05;1081;5787.1
17-01-30;12:24;41.3;288.8;4.3;246.3;50.05;1062;5787.1
17-01-30;12:27;41.2;291.3;4.3;245.3;50.05;1052;5787.2
17-01-30;12:30;41.3;289.7;4.4;245.3;50.07;1060;5787.3
17-01-30;12:33;41.3;290.3;4.3;245.3;50.03;1053;5787.3
17-01-30;12:36;41.4;290.0;4.2;246.3;50.04;1049;5787.4
17-01-30;12:39;41.5;285.3;4.3;245.3;50.03;1028;5787.4
17-01-30;12:42;41.2;291.9;4.3;246.3;50.06;1035;5787.5
17-01-30;12:45;41.4;286.3;4.2;245.3;50.06;1014;5787.5
17-01-30;12:48;41.3;291.2;4.1;245.3;50.03;996;5787.6
17-01-30;12:51;41.4;293.2;4.0;245.3;50.05;972;5787.6
17-01-30;12:54;41.3;294.8;4.0;246.3;50.05;969;5787.7
17-01-30;12:57;41.0;291.7;4.1;246.3;50.08;1020;5787.7
17-01-30;13:00;41.2;287.2;4.1;246.3;50.02;1011;5787.8
17-01-30;13:03;41.3;287.4;4.1;245.3;50.00;1005;5787.8
17-01-30;13:06;41.3;288.1;4.2;245.3;50.03;1014;5787.9
17-01-30;13:09;41.2;289.0;4.2;245.3;50.04;1010;5787.9
17-01-30;13:12;41.4;285.7;4.1;245.3;50.01;1001;5788.0
17-01-30;13:15;41.3;290.4;4.0;246.3;50.03;992;5788.0
17-01-30;13:18;41.2;286.0;4.0;245.3;50.05;981;5788.1
17-01-30;13:21;41.4;289.1;4.0;245.3;50.05;970;5788.1
17-01-30;13:24;41.2;288.5;3.9;245.3;50.06;949;5788.2
17-01-30;13:27;41.2;284.3;3.8;245.3;50.10;938;5788.2
17-01-30;13:30;41.2;282.8;3.8;246.3;50.07;924;5788.2
17-01-30;13:33;41.2;285.0;3.8;246.3;50.02;940;5788.3
17-01-30;13:36;40.9;289.5;3.8;245.3;50.02;920;5788.3
17-01-30;13:39;41.0;286.3;3.8;246.3;50.03;939;5788.4
17-01-30;13:42;40.8;291.7;3.8;245.3;50.02;933;5788.4
17-01-30;13:45;40.9;291.5;3.7;246.3;50.04;904;5788.5
17-01-30;13:48;40.9;291.5;3.6;246.3;50.04;887;5788.5
17-01-30;13:51;40.8;295.7;3.6;246.3;50.06;883;5788.6
17-01-30;13:54;40.7;297.2;3.5;245.3;50.07;869;5788.6
17-01-30;13:57;40.6;294.1;3.5;246.3;50.06;860;5788.7
17-01-30;14:00;40.7;294.4;3.5;246.3;50.06;864;5788.7
17-01-30;14:03;40.7;294.7;3.5;247.3;50.07;841;5788.7
17-01-30;14:06;40.5;295.4;3.3;246.3;50.09;830;5788.8
17-01-30;14:09;40.5;301.6;3.4;246.3;50.03;842;5788.8
17-01-30;14:12;40.5;295.3;3.4;246.3;50.08;825;5788.9
17-01-30;14:15;40.5;299.5;3.3;246.3;50.06;825;5788.9
17-01-30;14:18;40.2;294.2;3.3;245.3;50.03;809;5788.9
17-01-30;14:21;40.1;297.5;3.2;246.3;50.06;793;5789.0
17-01-30;14:24;40.1;297.3;3.1;246.3;50.03;765;5789.0
17-01-30;14:27;40.1;298.8;3.1;245.3;50.05;768;5789.1
17-01-30;14:30;39.9;294.8;3.1;245.3;50.06;751;5789.1
17-01-30;14:33;39.8;297.8;3.0;245.3;50.02;717;5789.1
17-01-30;14:36;39.5;302.0;2.8;246.3;50.05;702;5789.2
17-01-30;14:39;39.9;297.5;2.8;246.3;50.05;685;5789.2
17-01-30;14:42;39.4;301.3;2.7;245.3;49.99;665;5789.2
17-01-30;14:45;39.3;298.2;2.7;246.3;50.07;657;5789.3
17-01-30;14:48;39.3;301.1;2.5;246.3;50.04;622;5789.3
17-01-30;14:51;42.6;298.3;2.6;247.3;50.04;625;5789.3
17-01-30;14:54;39.3;303.2;2.5;246.3;50.04;617;5789.4
17-01-30;14:57;39.1;298.3;2.4;247.3;50.05;594;5789.4
17-01-30;15:00;39.0;301.0;2.3;246.3;50.06;574;5789.4
17-01-30;15:03;38.7;306.2;2.1;246.3;50.04;529;5789.5
17-01-30;15:06;38.6;297.2;2.0;247.3;50.05;496;5789.5
17-01-30;15:09;38.6;303.2;2.0;246.3;50.06;457;5789.5
17-01-30;15:12;38.3;301.1;1.9;246.3;50.06;441;5789.5
17-01-30;15:15;38.2;310.6;1.7;247.3;50.04;407;5789.5
17-01-30;15:18;38.2;304.8;1.6;246.3;50.06;396;5789.6
17-01-30;15:21;37.8;312.5;1.2;245.3;50.04;286;5789.6
17-01-30;15:24;37.4;309.2;0.5;246.3;50.01;90;5789.6
17-01-30;15:27;37.2;276.1;0.5;246.3;50.05;106;5789.6
17-01-30;15:30;36.7;304.8;0.3;245.3;50.03;65;5789.6
17-01-30;15:33;36.5;305.8;0.2;246.3;50.03;49;5789.6
17-01-30;15:36;36.1;285.6;0.2;246.3;50.06;39;5789.6
17-01-30;15:39;36.0;283.0;0.2;246.3;50.05;38;5789.6
17-01-30;15:42;35.9;293.7;0.2;246.3;50.06;39;5789.6
17-01-30;15:45;35.6;303.8;0.2;246.3;50.02;42;5789.6
17-01-30;15:48;35.7;267.3;0.6;246.3;50.06;137;5789.6
17-01-30;15:51;35.6;269.0;0.5;246.3;50.06;110;5789.6
17-01-30;15:54;35.5;247.9;0.3;247.3;50.05;51;5789.6
17-01-30;15:57;35.4;254.8;0.1;246.3;50.07;32;5789.6
17-01-30;16:00;35.0;267.3;0.1;246.3;50.10;14;5789.6
17-01-30;16:03;34.9;272.9;0.0;245.3;50.07;7;5789.6
17-01-30;16:06;34.7;460.6;0.0;246.3;50.06;3;5789.6
17-01-30;16:09;34.5;183.2;0.0;246.3;50.06;4;5789.6
17-01-30;16:12;34.4;206.9;0.0;246.3;50.04;0;5789.6
17-01-30;16:15;34.1;277.1;0.0;245.3;50.05;0;5789.6
17-01-30;16:18;34.0;268.9;0.0;246.3;50.01;0;5789.6
17-01-30;16:21;33.9;242.1;0.0;246.3;50.05;0;5789.6
17-01-30;16:24;33.8;212.8;0.0;246.3;50.06;0;5789.6
17-01-30;16:27;33.5;175.0;0.0;245.3;50.06;0;5789.6
17-01-30;16:30;33.4;138.4;0.0;245.3;50.02;0;5789.6
17-01-30;16:33;33.3;106.3;0.0;245.3;50.02;0;5789.6
17-01-31;07:42;25.7;158;0.1;243.4;50.04;21;5789.6
17-01-31;07:45;26.4;305.4;0.3;245.3;50.02;54;5789.6
17-01-31;07:48;26.8;300.5;0.4;244.3;50.02;66;5789.6
17-01-31;07:51;27.5;307.3;0.4;244.3;50.04;80;5789.6
17-01-31;07:54;28.6;305.1;0.5;245.3;50.03;95;5789.6
17-01-31;07:57;28.3;304.5;0.5;246.3;50.04;113;5789.6
17-01-31;08:00;29.0;312.4;0.7;245.3;50.05;129;5789.7
17-01-31;08:03;29.4;315.9;0.6;245.3;50.07;145;5789.7
17-01-31;08:06;30.1;304.9;0.8;246.3;50.02;162;5789.7
17-01-31;08:09;30.1;313.4;0.8;246.3;50.07;178;5789.7
17-01-31;08:12;30.4;311.5;0.7;246.3;50.06;143;5789.7
17-01-31;08:15;30.7;317.4;0.8;245.3;50.03;179;5789.7
17-01-31;08:18;30.7;313.3;1.0;246.3;50.05;226;5789.7
17-01-31;08:21;31.1;313.4;1.0;246.3;50.03;253;5789.7
17-01-31;08:24;31.1;314.5;1.1;246.3;50.03;272;5789.7
17-01-31;08:27;31.1;315.6;1.2;248.2;50.04;292;5789.7
17-01-31;08:30;31.5;310.9;1.3;247.3;50.02;308;5789.8
17-01-31;08:33;31.6;310.9;1.4;246.3;50.02;324;5789.8
17-01-31;08:36;31.9;319.0;1.4;246.3;50.02;343;5789.8
17-01-31;08:39;32.3;316.8;1.5;246.3;50.03;363;5789.8
17-01-31;08:42;32.2;316.5;1.6;246.3;50.02;381;5789.8
17-01-31;08:45;32.5;314.9;1.7;246.3;50.07;398;5789.8
17-01-31;08:48;32.6;315.0;1.7;246.3;50.02;413;5789.9
17-01-31;08:51;32.6;319.7;1.8;246.3;50.07;430;5789.9
17-01-31;08:54;33.0;316.9;1.8;246.3;50.04;450;5789.9
17-01-31;08:57;33.2;315.0;1.9;246.3;50.04;471;5789.9
17-01-31;09:00;33.4;311.8;2.0;247.3;50.05;485;5790.0
17-01-31;09:03;33.5;314.2;2.1;246.3;50.06;509;5790.0
17-01-31;09:06;33.7;309.8;2.1;245.3;50.06;520;5790.0
17-01-31;09:09;33.7;310.2;2.3;246.3;50.06;540;5790.0
17-01-31;09:12;34.0;310.9;2.3;245.3;50.06;560;5790.1
17-01-31;09:15;34.1;309.6;2.4;247.3;50.04;579;5790.1
17-01-31;09:18;34.4;312.3;2.4;246.3;50.03;592;5790.1
17-01-31;09:21;34.7;309.9;2.4;245.3;50.03;611;5790.1
17-01-31;09:24;34.7;308.4;2.6;245.3;50.03;630;5790.2
17-01-31;09:27;34.8;310.8;2.6;246.3;50.04;649;5790.2
17-01-31;09:30;34.9;307.1;2.7;246.3;50.02;657;5790.2
17-01-31;09:33;35.3;308.3;2.8;247.3;50.05;668;5790.3
17-01-31;09:36;35.6;307.0;2.8;245.3;50.07;689;5790.3
17-01-31;09:39;35.5;307.4;3.0;246.3;50.05;692;5790.3
17-01-31;09:42;35.5;305.4;2.9;246.3;50.05;695;5790.4
17-01-31;09:45;36.0;301.9;2.9;246.3;50.00;715;5790.4
17-01-31;09:48;36.0;304.8;3.0;247.3;50.03;738;5790.4
17-01-31;09:51;36.3;304.3;3.1;246.3;50.06;748;5790.5
17-01-31;09:54;36.4;304.1;3.1;247.3;50.05;769;5790.5
17-01-31;09:57;36.4;306.2;3.1;247.3;50.05;775;5790.6
17-01-31;10:00;36.8;304.2;3.2;247.3;50.04;792;5790.6
17-01-31;10:03;36.8;303.0;3.2;248.2;50.04;793;5790.6
17-01-31;10:06;36.9;304.1;3.3;248.2;50.02;811;5790.7
17-01-31;10:09;37.1;300.5;3.3;248.2;50.04;811;5790.7
17-01-31;10:12;37.4;304.6;3.4;248.2;50.04;830;5790.8
17-01-31;10:15;37.2;300.1;3.3;248.2;50.04;811;5790.8
17-01-31;10:18;37.5;298.9;3.4;247.3;50.03;830;5790.8
17-01-31;10:21;37.7;301.4;3.4;247.3;50.04;847;5790.9
17-01-31;10:24;37.8;300.8;3.5;247.3;50.05;850;5790.9
17-01-31;10:27;37.8;296.9;3.5;247.3;50.02;845;5791.0
17-01-31;10:30;37.9;299.8;3.4;246.3;50.02;835;5791.0
17-01-31;10:33;38.0;298.2;3.4;247.3;50.06;853;5791.1
17-01-31;10:36;38.2;299.5;3.7;247.3;50.04;890;5791.1
17-01-31;10:39;38.3;297.9;3.7;246.3;50.05;890;5791.1
17-01-31;10:42;38.5;300.2;3.7;248.2;50.06;904;5791.2
17-01-31;10:45;38.4;298.8;3.7;247.3;50.08;894;5791.2
17-01-31;10:48;38.5;293.8;3.7;247.3;50.05;921;5791.3
17-01-31;10:51;38.7;295.3;3.7;247.3;50.06;919;5791.3
17-01-31;10:54;39.0;292.9;3.7;247.3;50.07;928;5791.4
17-01-31;10:57;39.0;292.9;3.8;248.2;50.07;935;5791.4
17-01-31;11:00;39.1;291.0;3.8;248.2;50.05;926;5791.5
17-01-31;11:03;39.1;287.1;3.7;248.2;50.01;932;5791.5
17-01-31;11:06;39.3;289.3;3.8;248.2;50.03;937;5791.6
17-01-31;11:09;39.3;291.6;3.9;248.2;50.02;957;5791.6
17-01-31;11:12;39.4;292.6;3.8;248.2;50.04;956;5791.6
17-01-31;11:15;39.4;289.0;3.9;248.2;50.05;961;5791.7
17-01-31;11:18;39.7;291.5;3.9;248.2;50.04;957;5791.7
17-01-31;11:21;39.7;287.2;3.8;248.2;50.06;954;5791.8
17-01-31;11:24;39.7;286.8;4.0;247.3;50.06;973;5791.8
17-01-31;11:27;39.8;289.1;3.9;247.3;50.04;956;5791.9
17-01-31;11:30;39.9;286.0;4.0;247.3;50.06;975;5791.9
17-01-31;11:33;40.1;285.3;3.9;248.2;50.02;977;5792.0
17-01-31;11:36;40.2;288.4;4.0;247.3;50.02;972;5792.0
17-01-31;11:39;40.2;289.5;4.0;248.2;50.04;988;5792.1
17-01-31;11:42;40.2;291.5;4.0;247.3;50.02;995;5792.1
17-01-31;11:45;40.6;289.0;4.1;248.2;49.98;993;5792.2
17-01-31;11:48;40.6;292.0;4.1;248.2;50.03;994;5792.2
17-01-31;11:51;40.6;292.0;4.0;249.2;50.03;993;5792.3
17-01-31;11:54;40.6;290.9;4.0;247.3;50.02;1004;5792.3
17-01-31;11:57;40.6;288.1;4.1;247.3;50.05;1002;5792.4
17-01-31;12:00;40.7;286.3;4.0;247.3;50.00;993;5792.4
17-01-31;12:03;40.7;289.1;4.0;247.3;49.98;993;5792.5
17-01-31;12:06;40.7;285.6;4.0;247.3;50.01;996;5792.5
17-01-31;12:09;41.0;283.5;4.1;247.3;50.02;1006;5792.6
17-01-31;12:12;40.9;285.3;4.0;248.2;50.05;970;5792.6
17-01-31;12:15;41.2;285.2;4.0;248.2;50.05;997;5792.7
17-01-31;12:18;41.0;283.7;4.1;247.3;50.03;1030;5792.7
17-01-31;12:21;41.0;283.4;4.2;247.3;50.07;1024;5792.8
17-01-31;12:24;41.0;285.0;4.0;249.2;50.06;1013;5792.8
17-01-31;12:27;41.2;285.4;4.2;246.3;49.99;1026;5792.9
17-01-31;12:30;41.2;285.6;4.2;247.3;50.09;1050;5792.9
17-01-31;12:33;41.3;283.4;4.2;249.2;50.03;1032;5793.0
17-01-31;12:36;41.2;287.4;3.8;247.3;50.00;932;5793.0
17-01-31;12:39;41.4;284.1;4.4;247.3;49.99;1085;5793.1
17-01-31;12:42;41.4;285.7;4.3;248.2;50.02;1053;5793.1
17-01-31;12:45;41.3;285.4;4.1;248.2;50.03;1003;5793.2
17-01-31;12:48;41.2;282.5;4.0;247.3;50.03;990;5793.2
17-01-31;12:51;41.3;4.8;4.1;248.2;50.04;999;5793.3
17-01-31;12:54;41.4;285.2;4.1;248.2;50.00;983;5793.3
17-01-31;12:57;41.4;284.0;4.0;249.2;50.06;980;5793.4
17-01-31;13:00;41.3;283.5;4.0;248.2;50.05;965;5793.4
17-01-31;13:03;41.4;289.4;3.9;248.2;50.01;966;5793.5
17-01-31;13:06;41.5;291.6;3.8;248.2;50.00;932;5793.5
17-01-31;13:09;41.5;291.6;3.8;247.3;50.03;948;5793.6
17-01-31;13:12;41.2;286.5;3.8;248.2;50.03;944;5793.6
17-01-31;13:15;41.4;293.9;3.8;247.3;50.04;946;5793.7
17-01-31;13:18;41.3;291.5;3.8;246.3;50.05;937;5793.7
17-01-31;13:21;41.4;296.1;3.8;247.3;50.03;929;5793.8
17-01-31;13:24;41.4;289.5;3.8;248.2;50.06;933;5793.8
17-01-31;13:27;41.2;293.8;3.8;247.3;50.03;930;5793.9
17-01-31;13:30;41.3;289.0;3.7;248.2;50.02;917;5793.9
17-01-31;13:33;41.2;287.4;3.7;248.2;50.02;910;5793.9
17-01-31;13:36;41.3;288.1;3.7;248.2;50.04;899;5794.0
17-01-31;13:39;40.9;294.5;3.7;247.3;50.06;890;5794.0
17-01-31;13:42;41.0;294.8;3.6;248.2;50.04;883;5794.1
17-01-31;13:45;40.9;296.4;3.5;248.2;50.02;872;5794.1
17-01-31;13:48;41.0;290.4;3.5;248.2;50.03;863;5794.2
17-01-31;13:51;41.0;292.5;3.6;249.2;50.04;862;5794.2
17-01-31;13:54;41.2;291.6;3.5;249.2;50.04;852;5794.3
17-01-31;13:57;40.9;293.8;3.7;248.2;50.00;902;5794.3
17-01-31;14:00;40.8;297.6;3.2;248.2;50.02;793;5794.3
17-01-31;14:03;40.6;292.9;3.2;248.2;50.01;797;5794.4
17-01-31;14:06;40.6;294.7;3.4;248.2;49.99;875;5794.4
17-01-31;14:09;40.7;294.5;3.3;249.2;50.00;837;5794.5
17-01-31;14:12;40.4;292.8;3.3;248.2;50.00;813;5794.5
17-01-31;14:15;40.5;298.3;3.2;248.2;50.05;794;5794.5
17-01-31;14:18;40.6;291.2;3.0;248.2;50.05;734;5794.6
17-01-31;14:21;40.4;296.0;3.0;249.2;50.03;754;5794.6
17-01-31;14:24;40.1;291.3;2.8;248.2;50.03;686;5794.6
17-01-31;14:27;40.0;301.1;2.7;248.2;50.06;661;5794.7
17-01-31;14:30;40.0;290.6;2.6;249.2;50.02;644;5794.7
17-01-31;14:33;39.8;302.7;2.5;249.2;50.01;651;5794.7
17-01-31;14:36;39.8;301.1;2.7;249.2;50.04;651;5794.8
17-01-31;14:39;39.5;303.5;2.6;249.2;50.03;641;5794.8
17-01-31;14:42;39.4;301.0;2.5;247.3;50.02;624;5794.8
17-01-31;14:45;39.3;300.7;2.5;249.2;50.05;609;5794.9
17-01-31;14:48;39.4;300.2;2.4;249.2;50.06;586;5794.9
17-01-31;14:51;39.2;301.1;2.2;249.2;50.02;546;5794.9
17-01-31;14:54;38.7;301.1;1.4;248.2;50.04;340;5795.0
17-01-31;14:57;38.5;286.6;1.6;249.2;50.04;384;5795.0
17-01-31;15:00;38.5;302.0;0.8;248.2;50.07;200;5795.0
17-01-31;15:03;38.5;309.0;2.0;250.2;50.04;502;5795.0
17-01-31;15:06;38.5;305.2;2.0;250.2;50.05;490;5795.0
17-01-31;15:09;38.5;304.1;1.6;250.2;50.03;401;5795.0
17-01-31;15:12;38.0;297.6;1.5;249.2;50.04;350;5795.1
17-01-31;15:15;37.9;303.5;1.5;251.1;50.01;383;5795.1
17-01-31;15:18;37.7;299.4;1.0;249.2;50.04;239;5795.1
17-01-31;15:21;37.6;298.0;0.9;249.2;50.03;208;5795.1
17-01-31;15:24;37.4;307.3;0.7;249.2;50.05;163;5795.1
17-01-31;15:27;50.0;286.2;0.5;247.3;49.98;97;5795.1
17-01-31;15:30;36.8;282.4;0.2;248.2;50.00;42;5795.1
17-01-31;15:33;36.4;290.7;0.3;248.2;50.01;56;5795.1
17-01-31;15:36;36.3;288.2;0.1;248.2;50.03;27;5795.1
17-01-31;15:39;36.1;269.3;0.1;249.2;50.02;16;5795.1
17-01-31;15:42;35.9;4.8;0.1;248.2;49.98;15;5795.1
17-01-31;15:45;35.7;257.2;0.0;248.2;50.08;14;5795.1
17-01-31;15:48;35.5;259.7;0.0;248.2;50.02;4;5795.1
17-01-31;15:51;35.3;243.8;0.0;248.2;50.04;0;5795.1
17-01-31;15:54;35.0;158.2;0.0;248.2;50.03;0;5795.1
17-01-31;15:57;34.8;119.6;0.0;248.2;50.02;0;5795.1
17-01-31;16:00;34.7;128.6;0.0;248.2;50.07;0;5795.1
17-01-31;16:03;34.6;185.1;0.0;248.2;50.11;4;5795.1
17-01-31;16:06;34.8;196.5;0.0;248.2;50.06;2;5795.1
17-01-31;16:09;34.4;208.7;0.0;248.2;50.04;0;5795.1
17-01-31;16:12;34.1;255.3;0.0;248.2;50.01;0;5795.1
17-01-31;16:15;34.0;253.8;0.0;247.3;50.02;0;5795.1
17-01-31;16:18;33.9;227.1;0.0;247.3;50.02;0;5795.1
17-01-31;16:21;33.7;198.7;0.0;247.3;50.02;0;5795.1
17-01-31;16:24;33.5;169.7;0.0;245.3;50.02;0;5795.1
17-01-31;16:27;33.5;141.5;0.0;246.3;50.05;0;5795.1
17-01-31;16:30;33.4;117.4;0.0;247.3;50.03;0;5795.1
17-02-01;07:42;25.7;283.0;0.0;246.3;50.00;12;5795.1
17-02-01;07:45;26.4;285.6;0.1;246.3;50.05;17;5795.1
17-02-01;07:48;26.8;286.3;0.1;246.3;49.98;22;5795.1
17-02-01;07:51;27.5;284.3;0.1;246.3;50.05;27;5795.1
17-02-01;07:54;27.5;294.7;0.2;247.3;49.98;34;5795.1
17-02-01;07:57;27.9;290.0;0.2;247.3;50.03;41;5795.1
17-02-01;08:00;28.6;292.0;0.2;246.3;50.04;49;5795.1
17-02-01;08:03;29.0;299.8;0.3;247.3;50.08;53;5795.1
17-02-01;08:06;29.0;306.8;0.4;246.3;50.07;59;5795.2
17-02-01;08:09;29.4;309.8;0.4;246.3;50.05;66;5795.2
17-02-01;08:12;30.1;308.3;0.4;247.3;50.02;69;5795.2
17-02-01;08:15;30.3;303.3;0.4;246.3;50.01;76;5795.2
17-02-01;08:18;30.3;302.6;0.4;246.3;50.03;88;5795.2
17-02-01;08:21;30.3;309.5;0.5;247.3;50.04;99;5795.2
17-02-01;08:24;30.5;312.7;0.5;246.3;50.08;108;5795.2
17-02-01;08:27;30.7;319.0;0.6;247.3;50.01;122;5795.2
17-02-01;08:30;30.9;317.4;0.8;245.3;49.96;137;5795.2
17-02-01;08:33;30.9;315.2;0.6;246.3;50.05;151;5795.2
17-02-01;08:36;31.0;314.7;0.8;247.3;50.08;172;5795.2
17-02-01;08:39;31.1;313.9;0.8;247.3;50.02;187;5795.2
17-02-01;08:42;31.4;313.7;1.0;247.3;50.02;206;5795.2
17-02-01;08:45;31.6;314.9;0.9;247.3;50.02;214;5795.2
17-02-01;08:48;31.9;321.3;0.9;246.3;50.02;230;5795.2
17-02-01;08:51;31.8;317.2;1.1;246.3;50.03;250;5795.3
17-02-01;08:54;32.0;318.8;1.1;246.3;50.04;267;5795.3
17-02-01;08:57;32.2;315.6;1.1;246.3;50.02;269;5795.3
17-02-01;09:00;32.3;317.4;1.4;247.3;49.99;290;5795.3
17-02-01;09:03;32.7;318.8;1.3;246.3;50.07;317;5795.3
17-02-01;09:06;32.9;314.2;1.3;246.3;50.08;313;5795.3
17-02-01;09:09;32.6;315.2;1.5;246.3;50.04;342;5795.3
17-02-01;09:12;32.9;307.9;1.4;246.3;50.02;344;5795.4
17-02-01;09:15;33.1;308.0;1.5;245.3;50.00;370;5795.4
17-02-01;09:18;33.2;312.0;1.5;246.3;50.02;364;5795.4
17-02-01;09:21;33.3;310.6;1.4;246.3;50.02;343;5795.4
17-02-01;09:24;33.4;304.3;1.5;247.3;50.03;364;5795.4
17-02-01;09:27;33.7;311.4;1.5;245.3;50.04;366;5795.4
17-02-01;09:30;33.7;303.9;1.6;246.3;50.03;380;5795.5
17-02-01;09:33;34.0;312.5;1.7;247.3;50.03;425;5795.5
17-02-01;09:36;34.2;309.2;1.9;247.3;50.05;469;5795.5
17-02-01;09:39;34.4;308.4;1.8;248.2;50.05;432;5795.5
17-02-01;09:42;34.4;309.0;2.0;247.3;50.05;466;5795.6
17-02-01;09:45;34.8;303.9;2.0;246.3;50.01;497;5795.6
17-02-01;09:48;34.6;308.0;1.9;247.3;50.04;477;5795.6
17-02-01;09:51;34.9;304.6;2.1;247.3;50.04;499;5795.6
17-02-01;09:54;34.8;307.0;2.0;247.3;50.04;485;5795.7
17-02-01;09:57;34.8;300.8;2.2;248.2;50.05;559;5795.7
17-02-01;10:00;34.9;305.4;2.4;248.2;49.98;582;5795.7
17-02-01;10:03;35.3;305.1;2.4;247.3;50.01;572;5795.7
17-02-01;10:06;35.5;305.8;2.4;248.2;50.02;587;5795.8
17-02-01;10:09;35.7;305.1;2.6;247.3;50.03;643;5795.8
17-02-01;10:12;35.9;298.0;2.7;248.2;50.03;670;5795.8
17-02-01;10:15;35.9;306.8;2.5;248.2;50.01;627;5795.8
17-02-01;10:18;35.7;293.9;2.3;248.2;50.03;564;5795.9
17-02-01;10:21;36.1;305.4;2.7;248.2;50.03;656;5795.9
17-02-01;10:24;36.1;310.5;2.8;248.2;50.03;694;5795.9
17-02-01;10:27;36.4;304.2;2.9;248.2;50.05;724;5796.0
17-02-01;10:30;36.3;304.5;2.7;249.2;49.98;655;5796.0
17-02-01;10:33;36.4;296.9;2.9;249.2;50.01;719;5796.0
17-02-01;10:36;36.9;303.8;2.9;248.2;50.02;723;5796.1
17-02-01;10:39;36.9;299.2;3.3;248.2;50.10;817;5796.1
17-02-01;10:42;37.0;302.6;2.8;247.3;50.03;699;5796.2
17-02-01;10:45;37.5;301.9;3.0;248.2;50.04;759;5796.2
17-02-01;10:48;37.6;303.0;3.4;248.2;50.03;836;5796.2
17-02-01;10:51;37.6;297.8;3.3;248.2;50.05;817;5796.3
17-02-01;10:54;37.7;298.6;3.1;248.2;50.03;761;5796.3
17-02-01;10:57;37.8;298.2;3.5;249.2;50.03;874;5796.4
17-02-01;11:00;38.2;292.8;3.5;249.2;50.01;841;5796.4
17-02-01;11:03;38.3;291.0;3.4;248.2;49.96;851;5796.4
17-02-01;11:06;38.3;293.2;3.5;249.2;49.98;862;5796.5
17-02-01;11:09;38.4;292.9;3.6;249.2;49.98;885;5796.5
17-02-01;11:12;38.3;287.9;3.5;248.2;50.02;858;5796.6
17-02-01;11:15;38.6;294.8;3.6;248.2;50.03;912;5796.6
17-02-01;11:18;38.7;293.5;3.8;250.2;49.99;918;5796.7
17-02-01;11:21;38.9;289.3;3.6;248.2;50.05;894;5796.7
17-02-01;11:24;38.9;289.1;3.7;248.2;50.02;922;5796.7
17-02-01;11:27;39.1;288.1;3.7;248.2;50.04;922;5796.8
17-02-01;11:30;39.2;288.4;3.8;249.2;50.0;920;5796.8
17-02-01;11:33;39.3;294.8;3.7;248.2;50.02;921;5796.9
17-02-01;11:36;39.3;286.3;3.7;248.2;50.01;913;5796.9
17-02-01;11:39;39.5;287.2;3.6;247.3;50.03;900;5797.0
17-02-01;11:42;39.4;292.5;3.7;248.2;50.02;909;5797.0
17-02-01;11:45;39.8;288.1;3.7;248.2;50.03;916;5797.1
17-02-01;11:48;39.5;292.2;3.9;248.2;50.03;974;5797.1
17-02-01;11:51;39.8;290.7;3.9;248.2;50.09;961;5797.2
17-02-01;11:54;39.9;292.9;3.7;249.2;50.04;922;5797.2
17-02-01;11:57;39.9;292.5;3.6;249.2;50.05;886;5797.3
17-02-01;12:00;39.9;293.7;3.7;247.3;50.06;905;5797.3
17-02-01;12:03;40.0;293.7;3.6;249.2;50.04;905;5797.3
17-02-01;12:06;40.1;292.3;3.8;248.2;50.04;931;5797.4
17-02-01;12:09;39.9;292.0;3.8;248.2;50.08;931;5797.4
17-02-01;12:12;40.0;291.7;3.7;247.3;50.07;912;5797.5
17-02-01;12:15;40.1;293.4;3.6;248.2;50.06;898;5797.5
17-02-01;12:18;40.0;293.5;3.6;247.3;50.06;888;5797.6
17-02-01;12:21;40.1;289.0;3.7;248.2;50.05;913;5797.6
17-02-01;12:24;40.0;291.5;3.5;248.2;50.06;863;5797.7
17-02-01;12:27;40.4;292.0;3.5;248.2;50.05;878;5797.7
17-02-01;12:30;40.4;288.4;3.8;248.2;50.03;943;5797.7
17-02-01;12:33;40.4;292.8;3.6;248.2;50.02;905;5797.8
17-02-01;12:36;40.4;289.1;3.8;248.2;50.02;935;5797.8
17-02-01;12:39;40.5;289.0;3.7;248.2;50.02;939;5797.9
17-02-01;12:42;40.4;288.7;3.8;248.2;50.05;932;5797.9
17-02-01;12:45;40.5;287.2;3.7;248.2;50.01;913;5798.0
17-02-01;12:48;40.5;284.9;3.6;248.2;50.04;909;5798.0
17-02-01;12:51;40.5;286.8;3.7;248.2;50.04;899;5798.1
17-02-01;12:54;40.4;288.8;3.7;249.2;50.05;897;5798.1
17-02-01;12:57;40.5;287.2;3.7;247.3;50.00;890;5798.2
17-02-01;13:00;40.5;286.8;3.6;247.3;50.00;895;5798.2
17-02-01;13:03;40.8;297.0;3.4;247.3;50.01;848;5798.2
17-02-01;13:06;40.7;291.2;3.7;248.2;50.02;897;5798.3
17-02-01;13:09;40.5;292.0;3.6;248.2;50.05;890;5798.3
17-02-01;13:12;40.5;287.5;3.6;248.2;50.02;878;5798.4
17-02-01;13:15;40.6;295.7;3.5;248.2;50.02;873;5798.4
17-02-01;13:18;40.5;293.8;3.5;248.2;50.04;864;5798.5
17-02-01;13:21;40.6;290.7;3.4;248.2;50.05;846;5798.5
17-02-01;13:24;40.7;293.7;3.4;248.2;50.06;847;5798.5
17-02-01;13:27;40.7;291.2;3.3;247.3;50.03;838;5798.6
17-02-01;13:30;40.5;288.7;3.3;248.2;50.02;818;5798.6
17-02-01;13:33;40.6;287.8;3.2;249.2;50.06;805;5798.7
17-02-01;13:36;40.2;296.1;3.3;248.2;49.99;796;5798.7
17-02-01;13:39;40.5;292.6;3.2;248.2;50.02;794;5798.8
17-02-01;13:42;40.2;292.3;3.4;248.2;50.03;825;5798.8
17-02-01;13:45;40.4;293.9;3.3;249.2;50.02;806;5798.8
17-02-01;13:48;40.1;294.8;3.1;249.2;50.02;784;5798.9
17-02-01;13:51;40.2;290.4;3.1;248.2;50.06;776;5798.9
17-02-01;13:54;40.4;293.2;3.0;248.2;50.06;748;5799.0
17-02-01;13:57;40.1;296.0;3.0;248.2;50.02;737;5799.0
17-02-01;14:00;40.1;303.0;2.8;249.2;50.04;696;5799.0
17-02-01;14:03;40.0;296.3;2.8;247.3;50.03;694;5799.1
17-02-01;14:06;39.9;293.9;2.7;248.2;50.04;680;5799.1
17-02-01;14:09;39.8;294.8;2.6;248.2;50.03;661;5799.1
17-02-01;14:12;39.8;296.4;2.6;248.2;50.02;649;5799.2
17-02-01;14:15;39.7;303.3;2.6;249.2;50.04;641;5799.2
17-02-01;14:18;39.8;303.0;2.5;38..4;50.04;634;5799.2
17-02-01;14:21;39.8;300.8;2.5;249.2;50.05;607;5799.3
17-02-01;14:24;39.2;295.7;2.4;248.2;50.03;590;5799.3
17-02-01;14:27;39.1;299.1;2.4;247.3;50.02;579;5799.3
17-02-01;14:30;39.2;298.6;2.3;248.2;50.01;556;5799.3
17-02-01;14:33;39.2;294.5;2.2;248.2;50.02;550;5799.4
17-02-01;14:36;39.1;297.3;2.1;247.3;50.02;531;5799.4
17-02-01;14:39;38.7;302.9;2.2;248.2;50.07;523;5799.4
17-02-01;14:42;38.7;293.5;1.9;248.2;50.06;489;5799.4
17-02-01;14:45;38.7;295.0;1.9;248.2;50.06;464;5799.5
17-02-01;14:48;38.6;296.6;1.9;248.2;50.06;445;5799.5
17-02-01;14:51;38.6;299.7;1.7;249.2;50.10;431;5799.5
17-02-01;14:54;38.3;291.2;1.7;249.2;50.06;408;5799.5
17-02-01;14:57;38.4;298.3;1.5;248.2;50.06;388;5799.6
17-02-01;15:00;38.2;300.4;1.5;248.2;50.03;380;5799.6
17-02-01;15:03;37.9;294.2;1.5;249.2;50.04;367;5799.6
17-02-01;15:06;38.0;301.4;1.4;248.2;50.03;346;5799.6
17-02-01;15:09;37.8;300.2;1.3;248.2;50.04;328;5799.6
17-02-01;15:12;37.7;296.9;1.4;248.2;50.05;313;5799.6
17-02-01;15:15;37.5;300.8;1.2;248.2;50.03;290;5799.7
17-02-01;15:18;37.2;295.3;1.1;248.2;50.03;269;5799.7
17-02-01;15:21;37.5;299.4;1.0;248.2;50.06;256;5799.7
17-02-01;15:24;37.1;297.9;1.0;248.2;50.02;237;5799.7
17-02-01;15:27;37.0;303.3;0.9;248.2;50.03;219;5799.7
17-02-01;15:30;36.9;288.7;0.4;248.2;50.03;78;5799.7
17-02-01;15:33;36.4;260.8;0.1;247.3;50.04;27;5799.7
17-02-01;15:36;36.1;271.1;0.1;247.3;50.03;17;5799.7
17-02-01;15:39;36.0;269.2;0.0;248.2;50.02;10;5799.7
17-02-01;15:42;35.7;264.1;0.0;247.3;50.02;6;5799.7
17-02-01;15:45;35.5;4.8;0.0;248.2;50.03;4;5799.7
17-02-01;15:48;35.3;256.6;0.0;247.3;50.03;1;5799.7
17-02-01;15:51;35.0;203.0;0.0;246.3;50.01;0;5799.7
17-02-01;15:54;34.9;175.4;0.0;247.3;50.05;0;5799.7
17-02-01;15:57;34.7;128.7;0.0;247.3;50.00;0;5799.7
17-02-01;16:00;34.6;137.9;0.0;246.3;50.02;0;5799.7
17-02-01;16:03;34.5;206.2;0.0;247.3;50.03;0;5799.7
17-02-01;16:06;34.2;273.7;0.0;247.3;50.06;0;5799.7
17-02-01;16:09;34.1;269.9;0.0;247.3;50.01;0;5799.7
17-02-01;16:12;34.0;257.5;0.0;247.3;50.02;0;5799.7
17-02-01;16:15;33.9;238.0;0.0;246.3;50.02;0;5799.7
17-02-01;16:18;33.8;218.8;0.0;247.3;50.01;0;5799.7
17-02-01;16:21;33.5;194.0;0.0;246.3;50.01;0;5799.7
17-02-01;16:24;33.5;167.5;0.0;247.3;50.02;0;5799.7
17-02-01;16:27;33.3;141.7;0.0;246.3;50.03;0;5799.7
17-02-01;16:30;33.3;117.4;0.0;246.3;50.02;0;5799.7
17-02-02;09:15;27.9;271.8;0.0;243.4;50.05;9;5799.7
17-02-02;09:18;28.6;250.9;0.0;243.4;50.04;15;5799.7
17-02-02;09:21;28.6;277.7;0.1;244.3;50.04;17;5799.7
17-02-02;09:24;29.4;271.8;0.1;244.3;50.03;18;5799.7
17-02-02;09:27;29.4;253.7;0.1;244.3;50.05;22;5799.7
17-02-02;09:30;30.2;241.5;0.1;244.3;50.02;27;5799.7
17-02-02;09:33;30.1;234.8;0.1;245.3;50.09;31;5799.7
17-02-02;09:36;29.7;242.1;0.2;244.3;50.04;37;5799.7
17-02-02;09:39;30.2;247.9;0.2;244.3;50.05;40;5799.7
17-02-02;09:42;30.2;250.7;0.2;244.3;50.05;42;5799.7
17-02-02;09:45;30.4;246.0;0.2;244.3;50.05;44;5799.7
17-02-02;09:48;30.3;258.8;0.2;245.3;50.04;46;5799.7
17-02-02;09:51;30.7;271.2;0.3;244.3;50.04;51;5799.7
17-02-02;09:54;30.5;283.8;0.2;244.3;50.06;51;5799.7
17-02-02;09:57;30.7;275.9;0.2;245.3;50.00;47;5799.7
17-02-02;10:00;30.7;298.2;0.3;245.3;50.00;53;5799.7
17-02-02;10:03;31.0;290.6;0.3;245.3;49.98;49;5799.8
17-02-02;10:06;31.0;290.4;0.2;244.3;50.08;39;5799.8
17-02-02;10:09;31.2;285.2;0.1;245.3;50.04;34;5799.8
17-02-02;10:12;31.0;272.4;0.1;245.3;50.04;33;5799.8
17-02-02;10:15;31.1;275.8;0.2;245.3;50.06;35;5799.8
17-02-02;10:18;31.1;279.3;0.2;245.3;50.06;34;5799.8
17-02-02;10:21;31.4;283.1;0.1;244.3;50.02;27;5799.8
17-02-02;10:24;31.4;261.4;0.1;245.3;50.06;21;5799.8
17-02-02;10:27;31.2;247.2;0.1;245.3;50.06;22;5799.8
17-02-02;10:30;31.2;258.9;0.1;244.3;50.03;23;5799.8
17-02-02;10:33;31.5;261.0;0.1;244.3;50.02;24;5799.8
17-02-02;10:36;31.5;270.7;0.1;244.3;50.04;26;5799.8
17-02-02;10:39;31.6;271.5;0.1;244.3;50.04;18;5799.8
17-02-02;10:42;31.5;272.3;0.1;243.4;50.03;16;5799.8
17-02-02;10:45;31.7;255.3;0.0;243.4;50.02;12;5799.8
17-02-02;10:48;31.6;253.5;0.0;243.4;50.02;9;5799.8
17-02-02;10:51;31.6;253.4;0.0;244.3;50.05;6;5799.8
17-02-02;10:54;31.5;255.9;0.0;244.3;50.05;8;5799.8
17-02-02;10:57;31.6;248.7;0.0;244.3;50.03;5;5799.8
17-02-02;11:00;31.6;255.1;0.0;244.3;50.03;2;5799.8
17-02-02;11:03;31.5;194.3;0.0;244.3;50.02;1;5799.8
17-02-02;11:06;31.5;190.1;0.0;244.3;50.04;1;5799.8
17-02-02;11:09;31.5;194.0;0.0;244.3;50.02;0;5799.8
17-02-02;11:12;31.5;262.9;0.0;244.3;50.02;0;5799.8
17-02-02;11:15;31.4;295.4;0.0;244.3;50.01;0;5799.8
17-02-02;11:18;31.4;291.2;0.0;244.3;50.02;0;5799.8
17-02-02;11:21;31.4;299.1;0.0;243.4;50.02;0;5799.8
17-02-02;11:24;31.2;309.5;0.0;243.4;50.06;0;5799.8
17-02-02;11:27;31.2;315.8;0.0;244.3;50.05;0;5799.8
17-02-02;11:30;31.2;323.1;0.0;244.3;50.05;0;5799.8
17-02-02;11:33;31.2;327.9;0.0;243.4;50.02;0;5799.8
17-02-02;11:36;31.1;328.1;0.0;244.3;50.03;0;5799.8
17-02-02;11:39;31.1;330.4;0.0;243.4;50.03;0;5799.8
17-02-02;11:42;31.1;330.4;0.0;244.3;50.03;0;5799.8
17-02-02;11:45;31.1;331.7;0.0;243.4;50.03;0;5799.8
17-02-02;11:48;31.1;333.8;0.0;244.3;50.03;0;5799.8
17-02-02;11:54;31.2;281.9;0.0;244.3;50.05;12;5799.8
17-02-02;11:57;31.1;249.9;0.1;244.3;50.09;12;5799.8
17-02-02;12:00;31.2;233.2;0.1;243.4;49.98;14;5799.8
17-02-02;12:03;31.2;274.9;0.1;243.4;50.00;20;5799.8
17-02-02;12:06;31.5;266.1;0.1;244.3;50.04;20;5799.8
17-02-02;12:09;31.5;259.5;0.1;244.3;50.04;23;5799.8
17-02-02;12:12;31.6;263.3;0.1;244.3;50.03;21;5799.8
17-02-02;12:15;31.5;269.3;0.1;244.3;50.03;19;5799.8
17-02-02;12:18;31.6;261.3;0.1;244.3;50.08;13;5799.8
17-02-02;12:21;31.6;250.6;0.0;244.3;50.11;11;5799.8
17-02-02;12:24;31.6;236.5;0.0;243.4;50.07;9;5799.8
17-02-02;12:27;31.5;237.7;0.0;244.3;50.08;13;5799.8
17-02-02;12:30;31.6;252.3;0.1;244.3;50.11;15;5799.8
17-02-02;12:33;31.6;257.3;0.1;243.4;50.04;14;5799.8
17-02-02;12:36;31.7;255.3;0.1;243.4;50.06;24;5799.8
17-02-02;12:39;31.7;268.7;0.2;244.3;50.05;34;5799.8
17-02-02;12:42;31.7;279.3;0.2;243.4;50.05;45;5799.8
17-02-02;12:45;31.8;290.1;0.3;243.4;50.06;53;5799.8
17-02-02;12:48;31.7;279.1;0.3;243.4;50.03;53;5799.8
17-02-02;12:51;31.9;274.2;0.3;243.4;50.04;51;5799.8
17-02-02;12:54;32.2;289.1;0.3;243.4;50.04;60;5799.8
17-02-02;12:57;32.0;282.7;0.4;243.4;50.07;69;5799.8
17-02-02;13:00;32.0;294.7;0.3;243.4;50.03;62;5799.8
17-02-02;13:03;32.2;284.3;0.4;244.3;50.03;62;5799.8
17-02-02;13:06;32.3;289.3;0.3;244.3;50.00;59;5799.8
17-02-02;13:09;32.2;285.4;0.3;244.3;50.01;63;5799.8
17-02-02;13:12;32.4;289.0;0.3;244.3;50.02;55;5799.8
17-02-02;13:15;32.4;289.8;0.2;244.3;50.01;44;5799.8
17-02-02;13:18;32.2;279.9;0.2;244.3;50.04;37;5799.8
17-02-02;13:21;32.4;284.6;0.1;243.4;50.05;34;5799.8
17-02-02;13:24;32.3;273.7;0.1;243.4;50.04;28;5799.8
17-02-02;13:27;32.2;282.1;0.1;244.3;50.04;23;5799.8
17-02-02;13:30;32.5;271.2;0.1;244.3;50.03;22;5799.8
17-02-02;13:33;32.4;279.6;0.1;244.3;50.01;21;5799.8
17-02-02;13:36;32.3;270.1;0.1;244.3;50.02;21;5799.8
17-02-02;13:39;32.4;267.3;0.1;245.3;50.04;20;5799.8
17-02-02;13:42;32.4;275.8;0.1;244.3;50.03;22;5799.8
17-02-02;13:45;32.4;273.3;0.1;244.3;50.02;23;5799.8
17-02-02;13:48;32.2;276.7;0.1;244.3;50.05;23;5799.8
17-02-02;13:51;32.3;282.2;0.1;245.3;50.04;18;5799.8
17-02-02;13:54;32.5;273.1;0.1;245.3;50.05;17;5799.8
17-02-02;13:57;32.3;268.7;0.0;245.3;50.05;7;5799.8
17-02-02;14:00;32.3;265.4;0.0;246.3;50.07;5;5799.8
17-02-02;14:03;32.3;256.6;0.0;245.3;50.07;5;5799.8
17-02-02;14:06;32.3;248.1;0.0;246.3;50.08;2;5799.8
17-02-02;14:09;32.2;235.4;0.0;245.3;49.99;1;5799.8
17-02-02;14:12;32.2;248.8;0.0;245.3;50.02;2;5799.8
17-02-02;14:15;32.2;233.9;0.0;245.3;50.03;3;5799.8
17-02-02;14:18;32.2;253.8;0.0;245.3;50.03;5;5799.8
17-02-02;14:21;32.0;247.9;0.0;245.3;50.04;3;5799.8
17-02-02;14:24;32.2;238.3;0.0;245.3;50.05;3;5799.8
17-02-02;14:27;32.0;253.4;0.0;244.3;50.03;3;5799.8
17-02-02;14:30;32.2;263.9;0.0;244.3;50.04;7;5799.8
17-02-02;14:33;32.0;254.4;0.0;244.3;50.02;6;5799.8
17-02-02;14:36;32.2;250.3;0.0;244.3;50.02;6;5799.8
17-02-02;14:39;32.2;234.3;0.0;245.3;50.04;7;5799.8
17-02-02;14:42;32.0;256.7;0.0;245.3;50.05;12;5799.8
17-02-02;14:45;32.0;266.0;0.1;245.3;50.04;17;5799.8
17-02-02;14:48;31.9;276.8;0.1;244.3;50.05;17;5799.8
17-02-02;14:51;32.0;260.1;0.0;245.3;50.03;12;5799.8
17-02-02;14:54;32.0;266.4;0.0;245.3;50.07;6;5799.8
17-02-02;14:57;32.0;267.7;0.0;246.3;50.07;6;5799.8
17-02-02;15:00;32.0;267.0;0.0;246.3;49.97;5;5799.8
17-02-02;15:03;31.9;254.4;0.0;245.3;50.01;1;5799.8
17-02-02;15:06;31.9;199.0;0.0;246.3;49.95;0;5799.8
17-02-02;15:09;31.8;195.1;0.0;246.3;50.04;2;5799.8
17-02-02;15:12;31.9;222.6;0.0;245.3;50.04;2;5799.8
