data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-02-02;15:15;31.9;227.6;0.0;245.3;50.04;2;5799.8
17-02-02;15:18;31.8;217.5;0.0;245.3;50.04;0;5799.8
17-02-02;15:21;31.8;205.3;0.0;245.3;50.05;0;5799.8
17-02-02;15:24;31.8;159.6;0.0;246.3;50.02;0;5799.8
17-02-02;15:27;31.7;106.6;0.0;246.3;50.03;0;5799.8
17-02-02;15:30;31.7;147.0;0.0;245.3;50.05;1;5799.8
17-02-02;15:33;31.7;158.9;0.0;246.3;50.01;1;5799.8
17-02-02;15:36;31.7;149.4;0.0;246.3;50.06;0;5799.8
17-02-02;15:39;31.7;145.3;0.0;246.3;50.02;1;5799.8
17-02-02;15:42;31.7;185.1;0.0;246.3;50.03;2;5799.8
17-02-02;15:45;31.7;213.2;0.0;245.3;50.05;2;5799.8
17-02-02;15:48;31.7;234.8;0.0;245.3;50.03;2;5799.8
17-02-02;15:51;31.7;235.4;0.0;244.3;50.05;2;5799.8
17-02-02;15:54;50.0;219.2;0.0;246.3;50.06;3;5799.8
17-02-02;15:57;31.7;243.0;0.0;247.3;50.05;2;5799.8
17-02-02;16:00;31.7;223.2;0.0;247.3;50.05;1;5799.8
17-02-02;16:03;31.6;214.8;0.0;247.3;50.04;0;5799.8
17-02-02;16:06;31.6;212.5;0.0;246.3;50.06;0;5799.8
17-02-02;16:09;31.5;181.0;0.0;247.3;50.04;0;5799.8
17-02-02;16:12;31.5;111.7;0.0;246.3;50.05;0;5799.8
17-02-02;16:15;31.5;155.2;0.0;246.3;50.03;0;5799.8
17-02-02;16:18;31.5;188.0;0.0;247.3;50.04;0;5799.8
17-02-02;16:21;31.5;121.2;0.0;246.3;50.02;0;5799.8
17-02-03;08:33;29.0;273.6;0.0;245.3;50.04;15;5799.8
17-02-03;08:36;28.6;270.9;0.1;245.3;50.04;16;5799.8
17-02-03;08:39;28.6;270.7;0.1;245.3;50.00;17;5799.8
17-02-03;08:42;29.0;271.5;0.1;246.3;50.05;17;5799.8
17-02-03;08:45;29.4;277.0;0.1;245.3;50.07;15;5799.8
17-02-03;08:48;29.4;271.7;0.1;245.3;50.03;17;5799.8
17-02-03;08:51;30.1;271.8;0.1;245.3;50.03;21;5799.8
17-02-03;08:54;30.3;274.2;0.1;245.3;50.03;23;5799.8
17-02-03;08:57;30.2;272.3;0.1;245.3;50.06;21;5799.8
17-02-03;09:00;30.2;269.0;0.1;245.3;50.07;25;5799.8
17-02-03;09:03;30.3;277.1;0.1;244.3;50.05;27;5799.9
17-02-03;09:06;30.4;274.8;0.1;245.3;50.05;28;5799.9
17-02-03;09:09;30.5;271.5;0.1;244.3;50.04;27;5799.9
17-02-03;09:12;30.5;280.2;0.1;245.3;50.05;29;5799.9
17-02-03;09:15;30.5;285.2;0.1;245.3;50.05;32;5799.9
17-02-03;09:18;30.7;282.8;0.1;244.3;50.02;34;5799.9
17-02-03;09:21;30.9;282.4;0.2;244.3;50.05;36;5799.9
17-02-03;09:24;30.9;280.6;0.2;243.4;50.05;35;5799.9
17-02-03;09:27;30.8;283.3;0.2;244.3;50.05;35;5799.9
17-02-03;09:30;31.0;281.9;0.2;244.3;50.05;37;5799.9
17-02-03;09:33;30.9;284.4;0.2;245.3;50.03;38;5799.9
17-02-03;09:36;31.0;289.7;0.2;245.3;50.06;40;5799.9
17-02-03;09:39;31.1;288.5;0.2;245.3;50.04;40;5799.9
17-02-03;09:42;31.4;286.9;0.2;244.3;50.05;42;5799.9
17-02-03;09:45;31.2;296.1;0.2;244.3;50.03;42;5799.9
17-02-03;09:48;31.5;293.1;0.2;243.4;50.04;46;5799.9
17-02-03;09:51;31.2;300.4;0.3;243.4;50.05;53;5799.9
17-02-03;09:54;31.6;287.2;0.3;244.3;50.08;53;5799.9
17-02-03;09:57;31.7;289.1;0.4;244.3;50.06;56;5799.9
17-02-03;10:00;31.7;289.4;0.3;245.3;50.03;58;5799.9
17-02-03;10:03;31.8;296.7;0.3;244.3;50.03;54;5799.9
17-02-03;10:06;31.9;288.4;0.3;244.3;50.00;54;5799.9
17-02-03;10:09;31.7;296.9;0.3;246.3;50.05;56;5799.9
17-02-03;10:12;31.8;296.4;0.3;246.3;50.05;56;5799.9
17-02-03;10:15;32.0;285.2;0.3;245.3;50.04;57;5799.9
17-02-03;10:18;32.2;291.3;0.3;244.3;50.03;57;5799.9
17-02-03;10:21;32.0;290.1;0.3;243.4;50.05;57;5799.9
17-02-03;10:24;31.9;290.9;0.3;245.3;50.04;57;5799.9
17-02-03;10:27;32.3;296.0;0.4;244.3;50.05;61;5799.9
17-02-03;10:30;32.0;292.8;0.4;246.3;50.03;61;5799.9
17-02-03;10:33;32.3;296.3;0.4;245.3;50.03;61;5799.9
17-02-03;10:36;32.3;291.6;0.4;244.3;50.04;64;5799.9
17-02-03;10:39;32.5;284.6;0.3;244.3;50.04;56;5799.9
17-02-03;10:42;32.3;288.8;0.3;244.3;50.05;55;5799.9
17-02-03;10:45;32.4;297.0;0.4;245.3;50.04;66;5799.9
17-02-03;10:48;32.4;292.6;0.4;244.3;50.03;71;5799.9
17-02-03;10:51;32.4;294.8;0.4;244.3;50.05;81;5799.9
17-02-03;10:54;32.6;298.5;0.5;244.3;50.06;86;5799.9
17-02-03;10:57;32.6;296.1;0.4;245.3;50.03;89;5799.9
17-02-03;11:00;32.6;306.2;0.5;245.3;50.01;89;5800.0
17-02-03;11:03;33.0;303.6;0.5;245.3;50.04;92;5800.0
17-02-03;11:06;33.0;303.2;0.5;245.3;50.07;96;5800.0
17-02-03;11:09;32.9;303.2;0.5;244.3;50.05;99;5800.0
17-02-03;11:12;32.9;304.8;0.4;245.3;50.05;99;5800.0
17-02-03;11:15;32.9;300.0;0.5;244.3;50.06;101;5800.0
17-02-03;11:18;33.1;293.1;0.5;245.3;50.02;89;5800.0
17-02-03;11:21;33.1;300.5;0.4;244.3;50.06;93;5800.0
17-02-03;11:24;33.2;300.1;0.4;245.3;50.03;86;5800.0
17-02-03;11:27;33.1;300.8;0.5;245.3;50.06;84;5800.0
17-02-03;11:30;33.2;302.9;0.4;244.3;50.05;87;5800.0
17-02-03;11:33;33.0;295.7;0.4;245.3;50.04;82;5800.0
17-02-03;11:36;33.1;285.3;0.4;244.3;50.03;75;5800.0
17-02-03;11:39;33.1;302.9;0.4;244.3;50.05;75;5800.0
17-02-03;11:42;33.1;308.7;0.4;244.3;50.06;74;5800.0
17-02-03;11:45;33.1;292.9;0.3;245.3;50.04;70;5800.0
17-02-03;11:48;33.2;304.1;0.4;245.3;50.07;75;5800.0
17-02-03;11:51;33.1;293.5;0.4;244.3;50.07;67;5800.0
17-02-03;11:54;33.1;292.8;0.4;245.3;50.06;68;5800.0
17-02-03;11:57;33.2;296.3;0.4;244.3;50.06;75;5800.0
17-02-03;12:00;33.1;292.9;0.4;244.3;50.02;68;5800.0
17-02-03;12:03;33.1;288.2;0.4;244.3;49.99;66;5800.0
17-02-03;12:06;33.1;293.5;0.4;244.3;50.06;70;5800.0
17-02-03;12:09;33.2;301.1;0.5;244.3;50.02;84;5800.0
17-02-03;12:12;33.2;303.6;0.5;244.3;50.08;86;5800.0
17-02-03;12:15;33.3;299.2;0.4;244.3;50.04;83;5800.1
17-02-03;12:18;33.2;291.5;0.4;244.3;50.07;71;5800.1
17-02-03;12:21;33.3;294.5;0.4;244.3;50.04;73;5800.1
17-02-03;12:24;33.2;299.1;0.4;244.3;50.03;66;5800.1
17-02-03;12:27;33.2;301.1;0.4;243.4;50.06;66;5800.1
17-02-03;12:30;33.3;305.4;0.4;244.3;50.02;62;5800.1
17-02-03;12:33;33.2;300.2;0.4;244.3;50.01;65;5800.1
17-02-03;12:36;33.3;292.5;0.3;243.4;50.04;58;5800.1
17-02-03;12:39;33.1;286.8;0.3;244.3;50.10;52;5800.1
17-02-03;12:42;33.2;293.4;0.3;243.4;50.03;50;5800.1
17-02-03;12:45;33.2;292.5;0.3;244.3;50.05;55;5800.1
17-02-03;12:48;33.2;301.1;0.4;244.3;50.07;66;5800.1
17-02-03;12:51;33.3;296.9;0.4;245.3;50.08;68;5800.1
17-02-03;12:54;33.2;285.4;0.3;244.3;50.07;51;5800.1
17-02-03;12:57;33.2;291.2;0.3;244.3;50.10;55;5800.1
17-02-03;13:00;33.3;292.6;0.2;244.3;50.07;48;5800.1
17-02-03;13:03;33.2;289.5;0.3;243.4;49.99;52;5800.1
17-02-03;13:06;33.1;285.2;0.3;243.4;50.02;50;5800.1
17-02-03;13:09;33.3;292.0;0.4;244.3;50.04;52;5800.1
17-02-03;13:12;33.3;293.9;0.4;244.3;50.05;68;5800.1
17-02-03;13:15;33.3;4.8;0.4;243.4;50.04;65;5800.1
17-02-03;13:18;33.3;298.3;0.2;244.3;50.02;50;5800.1
17-02-03;13:21;33.2;288.8;0.2;244.3;50.05;42;5800.1
17-02-03;13:24;33.4;285.0;0.2;244.3;50.08;41;5800.1
17-02-03;13:27;33.1;283.8;0.1;244.3;50.04;36;5800.1
17-02-03;13:30;33.2;275.8;0.2;244.3;50.02;32;5800.1
17-02-03;13:33;33.1;275.5;0.2;244.3;49.99;28;5800.1
17-02-03;13:36;33.2;274.5;0.1;246.3;50.08;22;5800.1
17-02-03;13:39;33.1;274.0;0.1;245.3;50.06;16;5800.1
17-02-03;13:42;33.1;271.1;0.1;245.3;50.04;20;5800.1
17-02-03;13:45;33.1;272.7;0.1;245.3;50.02;24;5800.1
17-02-03;13:48;33.2;270.1;0.1;245.3;50.04;19;5800.1
17-02-03;13:51;33.0;264.8;0.1;245.3;50.07;24;5800.1
17-02-03;13:54;32.9;276.5;0.1;245.3;50.11;23;5800.1
17-02-03;13:57;32.9;260.3;0.1;246.3;50.03;24;5800.1
17-02-03;14:00;33.0;281.8;0.1;244.3;50.08;23;5800.1
17-02-03;14:03;32.7;288.7;0.1;245.3;50.02;32;5800.1
17-02-03;14:06;33.0;292.2;0.1;245.3;50.02;24;5800.1
17-02-03;14:09;32.9;274.3;0.1;246.3;50.04;18;5800.1
17-02-03;14:12;32.9;273.7;0.1;245.3;50.02;17;5800.1
17-02-03;14:15;33.0;269.9;0.2;245.3;50.03;33;5800.1
17-02-03;14:18;32.7;280.5;0.1;245.3;50.02;27;5800.1
17-02-03;14:21;32.7;280.6;0.1;246.3;50.04;29;5800.1
17-02-03;14:24;32.9;273.6;0.1;247.3;50.05;27;5800.1
17-02-03;14:27;33.0;274.6;0.1;246.3;50.06;23;5800.1
17-02-03;14:30;32.9;269.3;0.1;247.3;50.03;18;5800.1
17-02-03;14:33;32.9;276.5;0.1;245.3;50.04;20;5800.1
17-02-03;14:36;32.9;275.5;0.1;245.3;50.06;19;5800.1
17-02-03;14:39;32.7;278.7;0.1;245.3;50.06;23;5800.1
17-02-03;14:42;32.9;268.7;0.1;246.3;50.05;20;5800.1
17-02-03;14:45;32.7;267.6;0.1;246.3;50.05;27;5800.2
17-02-03;14:48;50.0;269.8;0.2;246.3;50.04;31;5800.2
17-02-03;14:51;32.7;274.9;0.1;246.3;50.04;29;5800.2
17-02-03;14:54;32.9;277.4;0.1;246.3;50.05;24;5800.2
17-02-03;14:57;32.7;273.9;0.1;246.3;50.04;17;5800.2
17-02-03;15:00;32.7;266.4;0.1;246.3;50.00;15;5800.2
17-02-03;15:03;32.9;272.7;0.1;246.3;50.05;16;5800.2
17-02-03;15:06;32.6;267.9;0.0;245.3;50.05;10;5800.2
17-02-03;15:09;32.7;275.2;0.0;246.3;50.05;10;5800.2
17-02-03;15:12;32.6;256.4;0.0;245.3;50.02;12;5800.2
17-02-03;15:15;32.6;260.0;0.0;245.3;50.03;11;5800.2
17-02-03;15:18;32.7;263.6;0.0;245.3;50.04;11;5800.2
17-02-03;15:21;32.6;263.2;0.0;247.3;50.04;9;5800.2
17-02-03;15:24;32.6;260.3;0.0;245.3;50.03;10;5800.2
17-02-03;15:27;32.6;259.5;0.0;246.3;50.03;6;5800.2
17-02-03;15:30;32.3;263.9;0.0;246.3;50.03;2;5800.2
17-02-03;15:33;32.5;249.9;0.0;246.3;50.14;0;5800.2
17-02-03;15:36;32.4;207.1;0.0;247.3;50.03;0;5800.2
17-02-03;15:39;32.4;204.4;0.0;246.3;50.03;0;5800.2
17-02-03;15:42;32.3;237.7;0.0;246.3;50.04;0;5800.2
17-02-03;15:45;32.3;296.3;0.0;246.3;50.02;0;5800.2
17-02-03;15:48;32.2;290.3;0.0;246.3;50.03;0;5800.2
17-02-03;15:51;32.2;285.4;0.0;248.2;50.05;0;5800.2
17-02-03;15:54;32.0;273.4;0.0;245.3;50.04;0;5800.2
17-02-03;15:57;32.0;249.9;0.0;246.3;50.04;0;5800.2
17-02-03;16:00;31.9;258.2;0.0;248.2;50.07;0;5800.2
17-02-03;16:03;31.9;252.5;0.0;246.3;50.03;0;5800.2
17-02-03;16:06;31.9;232.7;0.0;246.3;50.06;0;5800.2
17-02-03;16:09;31.8;222.5;0.0;246.3;50.04;0;5800.2
17-02-03;16:12;31.8;211.5;0.0;246.3;50.02;0;5800.2
17-02-03;16:15;31.7;187.5;0.0;246.3;50.06;0;5800.2
17-02-04;08:57;29.0;269.8;0.0;247.3;50.03;14;5800.2
17-02-04;09:00;28.6;280.5;0.0;247.3;50.08;13;5800.2
17-02-04;09:03;29.7;278.1;0.1;248.2;50.07;16;5800.2
17-02-04;09:06;29.0;281.9;0.1;247.3;50.04;18;5800.2
17-02-04;09:09;29.4;274.3;0.1;248.2;50.04;18;5800.2
17-02-04;09:12;30.2;288.5;0.1;246.3;50.03;17;5800.2
17-02-04;09:15;30.2;271.8;0.1;248.2;50.03;17;5800.2
17-02-04;09:18;30.3;268.3;0.0;246.3;50.11;13;5800.2
17-02-04;09:21;30.1;272.6;0.1;247.3;50.06;13;5800.2
17-02-04;09:24;30.4;262.6;0.0;247.3;50.04;12;5800.2
17-02-04;09:27;30.2;275.3;0.0;247.3;50.05;12;5800.2
17-02-04;09:30;30.4;268.0;0.0;246.3;50.03;15;5800.2
17-02-04;09:33;30.7;276.4;0.1;247.3;50.06;19;5800.2
17-02-04;09:36;30.5;277.1;0.1;247.3;50.05;20;5800.2
17-02-04;09:39;30.4;292.6;0.1;246.3;50.04;19;5800.2
17-02-04;09:42;30.7;276.4;0.1;246.3;50.05;25;5800.2
17-02-04;09:45;30.5;276.5;0.1;247.3;50.02;24;5800.2
17-02-04;09:48;30.8;267.9;0.1;247.3;50.04;23;5800.2
17-02-04;09:51;30.8;276.2;0.1;247.3;50.04;25;5800.2
17-02-04;09:54;30.9;281.5;0.1;247.3;50.01;29;5800.2
17-02-04;09:57;30.9;279.0;0.1;247.3;50.05;26;5800.2
17-02-04;10:00;31.0;287.2;0.1;247.3;50.01;32;5800.2
17-02-04;10:03;31.0;279.9;0.2;247.3;50.08;33;5800.2
17-02-04;10:06;31.1;272.4;0.1;247.3;50.01;32;5800.2
17-02-04;10:09;31.0;283.5;0.2;248.2;49.98;34;5800.2
17-02-04;10:12;31.1;282.8;0.2;247.3;50.04;38;5800.2
17-02-04;10:15;31.2;296.6;0.2;246.3;50.03;37;5800.2
17-02-04;10:18;31.1;286.6;0.2;248.2;50.05;39;5800.2
17-02-04;10:21;31.4;284.0;0.2;248.2;50.05;39;5800.2
17-02-04;10:24;31.4;288.8;0.2;248.2;50.05;46;5800.2
17-02-04;10:27;31.4;286.8;0.2;247.3;50.04;38;5800.2
17-02-04;10:30;31.4;279.9;0.2;247.3;50.04;44;5800.2
17-02-04;10:33;31.5;281.6;0.2;247.3;50.03;44;5800.2
17-02-04;10:36;31.6;295.3;0.2;247.3;50.05;43;5800.2
17-02-04;10:39;31.6;293.4;0.2;246.3;50.07;48;5800.2
17-02-04;10:42;31.5;299.5;0.2;248.2;50.05;48;5800.2
17-02-04;10:45;31.7;294.7;0.2;246.3;50.02;49;5800.2
17-02-04;10:48;31.6;293.2;0.2;248.2;50.02;48;5800.2
17-02-04;10:51;31.8;291.0;0.3;249.2;50.07;52;5800.2
17-02-04;10:54;31.8;290.0;0.2;247.3;50.05;45;5800.2
17-02-04;10:57;31.8;286.6;0.2;248.2;50.00;49;5800.2
17-02-04;11:00;31.8;290.7;0.2;247.3;50.02;50;5800.2
17-02-04;11:03;31.7;300.5;0.2;247.3;50.01;41;5800.2
17-02-04;11:06;31.8;299.2;0.2;247.3;50.01;41;5800.2
17-02-04;11:09;31.8;290.3;0.1;248.2;50.02;37;5800.2
17-02-04;11:12;31.9;292.6;0.3;248.2;49.98;49;5800.2
17-02-04;11:15;31.9;286.6;0.2;248.2;50.02;43;5800.2
17-02-04;11:18;31.9;296.6;0.2;247.3;49.99;38;5800.2
17-02-04;11:21;32.0;285.2;0.2;247.3;50.05;41;5800.2
17-02-04;11:24;32.0;278.0;0.2;248.2;50.06;40;5800.2
17-02-04;11:27;31.9;286.3;0.2;247.3;50.04;47;5800.2
17-02-04;11:30;32.2;296.4;0.4;248.2;50.04;56;5800.2
17-02-04;11:33;32.2;287.2;0.3;247.3;50.07;53;5800.2
17-02-04;11:36;32.3;301.0;0.2;247.3;50.06;49;5800.2
17-02-04;11:39;32.2;299.5;0.2;246.3;50.04;45;5800.3
17-02-04;11:42;32.0;290.1;0.2;248.2;50.05;47;5800.3
17-02-04;11:45;32.2;294.8;0.2;249.2;50.08;45;5800.3
17-02-04;11:48;32.2;290.0;0.2;247.3;50.03;47;5800.3
17-02-04;11:51;32.0;299.2;0.2;247.3;50.04;47;5800.3
17-02-04;11:54;32.3;300.5;0.3;247.3;50.05;59;5800.3
17-02-04;11:57;32.3;305.4;0.4;248.2;50.06;64;5800.3
17-02-04;12:00;32.3;299.7;0.4;247.3;50.06;57;5800.3
17-02-04;12:03;32.3;299.7;0.4;247.3;50.04;59;5800.3
17-02-04;12:06;32.5;304.5;0.3;247.3;50.06;63;5800.3
17-02-04;12:09;32.4;295.1;0.3;247.3;50.08;55;5800.3
17-02-04;12:12;32.3;282.4;0.2;247.3;50.08;43;5800.3
17-02-04;12:15;32.5;279.1;0.2;246.3;50.06;43;5800.3
17-02-04;12:18;32.4;290.9;0.2;246.3;50.05;49;5800.3
17-02-04;12:21;32.5;302.0;0.2;246.3;50.05;49;5800.3
17-02-04;12:24;32.4;292.0;0.2;246.3;50.02;44;5800.3
17-02-04;12:27;32.4;292.0;0.2;247.3;50.04;45;5800.3
17-02-04;12:30;32.4;292.9;0.2;246.3;50.03;43;5800.3
17-02-04;12:33;32.3;282.7;0.2;247.3;50.02;37;5800.3
17-02-04;12:36;32.4;285.7;0.2;246.3;50.05;34;5800.3
17-02-04;12:39;32.3;280.3;0.1;246.3;50.02;34;5800.3
17-02-04;12:42;32.5;283.4;0.2;246.3;50.06;37;5800.3
17-02-04;12:45;32.4;287.8;0.1;247.3;50.04;34;5800.3
17-02-04;12:48;32.4;292.3;0.2;247.3;50.06;35;5800.3
17-02-04;12:51;32.4;290.0;0.2;247.3;50.06;43;5800.3
17-02-04;12:54;32.4;283.0;0.2;246.3;50.07;44;5800.3
17-02-04;12:57;32.5;292.6;0.2;247.3;50.08;39;5800.3
17-02-04;13:00;32.4;281.8;0.2;247.3;50.03;37;5800.3
17-02-04;13:03;32.5;283.3;0.2;247.3;50.02;38;5800.3
17-02-04;13:06;32.4;291.3;0.2;247.3;50.03;41;5800.3
17-02-04;13:09;32.5;292.6;0.2;246.3;50.03;40;5800.3
17-02-04;13:12;32.4;292.0;0.2;247.3;50.01;33;5800.3
17-02-04;13:15;32.6;284.3;0.1;246.3;50.03;29;5800.3
17-02-04;13:18;32.4;288.7;0.1;247.3;50.05;27;5800.3
17-02-04;13:21;32.4;278.4;0.1;247.3;50.12;21;5800.3
17-02-04;13:24;32.3;277.0;0.1;248.2;50.10;22;5800.3
17-02-04;13:27;32.4;273.4;0.1;247.3;50.09;14;5800.3
17-02-04;13:30;32.3;278.6;0.1;247.3;50.05;14;5800.3
17-02-04;13:33;32.3;280.2;0.1;247.3;50.02;16;5800.3
17-02-04;13:36;32.3;273.1;0.0;249.2;50.06;14;5800.3
17-02-04;13:39;32.3;274.8;0.1;247.3;50.06;15;5800.3
17-02-04;13:42;32.3;274.0;0.1;247.3;50.05;16;5800.3
17-02-04;13:45;32.2;272.6;0.1;248.2;50.08;15;5800.3
17-02-04;13:48;32.3;276.4;0.1;248.2;50.07;18;5800.3
17-02-04;13:51;32.3;279.6;0.1;250.2;50.07;19;5800.3
17-02-04;13:54;32.2;276.7;0.1;250.2;50.06;18;5800.3
17-02-04;13:57;32.3;277.2;0.1;249.2;50.08;23;5800.3
17-02-04;14:00;32.2;278.4;0.1;248.2;50.08;27;5800.3
17-02-04;14:03;32.0;269.3;0.1;247.3;50.04;26;5800.3
17-02-04;14:06;32.2;281.6;0.2;246.3;50.04;30;5800.3
17-02-04;14:09;32.3;286.8;0.1;247.3;50.08;30;5800.3
17-02-04;14:12;32.3;285.6;0.2;247.3;50.05;38;5800.3
17-02-04;14:15;32.3;284.1;0.2;247.3;50.03;38;5800.3
17-02-04;14:18;32.2;279.6;0.1;247.3;50.07;32;5800.3
17-02-04;14:21;32.2;287.1;0.2;248.2;50.03;41;5800.3
17-02-04;14:24;32.2;296.4;0.3;247.3;50.06;48;5800.3
17-02-04;14:27;32.4;280.2;0.2;247.3;50.04;47;5800.4
17-02-04;14:30;32.3;297.3;0.3;247.3;50.04;51;5800.4
17-02-04;14:33;32.3;298.6;0.3;248.2;50.02;54;5800.4
17-02-04;14:36;32.3;279.0;0.2;248.2;50.03;44;5800.4
17-02-04;14:39;32.4;281.9;0.2;247.3;50.07;35;5800.4
17-02-04;14:42;32.4;277.0;0.2;247.3;50.05;46;5800.4
17-02-04;14:45;32.2;298.6;0.2;248.2;50.03;48;5800.4
17-02-04;14:48;32.3;287.1;0.2;247.3;50.07;37;5800.4
17-02-04;14:51;32.3;283.3;0.1;247.3;50.05;30;5800.4
17-02-04;14:54;32.3;282.5;0.1;248.2;50.04;28;5800.4
17-02-04;14:57;32.3;277.5;0.1;247.3;50.07;24;5800.4
17-02-04;15:00;32.3;283.7;0.1;247.3;50.07;19;5800.4
17-02-04;15:03;32.4;281.2;0.1;246.3;50.06;17;5800.4
17-02-04;15:06;32.4;282.7;0.1;247.3;50.07;16;5800.4
17-02-04;15:09;32.3;271.4;0.1;246.3;50.06;14;5800.4
17-02-04;15:12;32.2;271.2;0.0;247.3;50.04;13;5800.4
17-02-04;15:15;32.2;277.2;0.1;247.3;50.10;16;5800.4
17-02-04;15:18;32.2;277.5;0.1;247.3;50.05;15;5800.4
17-02-04;15:21;32.2;271.1;0.0;247.3;50.06;12;5800.4
17-02-04;15:24;32.3;267.9;0.1;248.2;50.04;16;5800.4
17-02-04;15:27;32.3;281.6;0.1;245.3;50.01;20;5800.4
17-02-04;15:30;32.3;271.1;0.0;248.2;50.07;10;5800.4
17-02-04;15:33;32.2;265.1;0.0;247.3;50.04;1;5800.4
17-02-04;15:36;32.0;283.4;0.0;245.3;50.06;0;5800.4
17-02-04;15:39;31.9;263.2;0.0;247.3;50.06;0;5800.4
17-02-04;15:42;31.9;217.2;0.0;247.3;50.07;0;5800.4
17-02-04;15:45;31.8;8.4;0.0;246.3;50.05;0;5800.4
17-02-04;15:48;31.8;272.7;0.0;247.3;50.09;0;5800.4
17-02-04;15:51;31.8;296.0;0.0;247.3;50.05;0;5800.4
17-02-04;15:54;31.7;289.7;0.0;247.3;50.04;0;5800.4
17-02-04;15:57;31.6;265.2;0.0;247.3;50.06;0;5800.4
17-02-04;16:00;31.6;240.9;0.0;247.3;49.99;0;5800.4
17-02-04;16:03;31.6;222.9;0.0;247.3;50.04;0;5800.4
17-02-04;16:06;31.5;177.9;0.0;249.2;50.05;0;5800.4
17-02-04;16:09;31.5;175.6;0.0;248.2;50.07;0;5800.4
17-02-04;16:12;31.4;170.8;0.0;247.3;50.07;0;5800.4
17-02-04;16:15;31.4;169.4;0.0;247.3;50.08;0;5800.4
17-02-04;16:18;31.2;169.3;0.0;248.2;50.07;0;5800.4
17-02-05;09:24;28.3;285.7;0.0;247.3;50.03;10;5800.4
17-02-05;09:27;28.6;261.3;0.0;247.3;50.02;12;5800.4
17-02-05;09:30;28.6;275.6;0.1;247.3;50.07;12;5800.4
17-02-05;09:33;29.4;271.2;0.0;247.3;50.04;12;5800.4
17-02-05;09:36;28.3;268.7;0.0;247.3;50.02;14;5800.4
17-02-05;09:39;29.7;264.4;0.1;247.3;50.04;13;5800.4
17-02-05;09:42;29.4;277.1;0.1;245.3;50.01;16;5800.4
17-02-05;09:45;29.7;279.7;0.1;247.3;50.01;17;5800.4
17-02-05;09:48;29.7;277.1;0.1;246.3;50.01;17;5800.4
17-02-05;09:51;30.1;268.6;0.1;247.3;50.03;15;5800.4
17-02-05;09:54;30.2;261.1;0.1;246.3;50.04;15;5800.4
17-02-05;09:57;30.1;262.7;0.1;247.3;50.04;17;5800.4
17-02-05;10:00;30.3;276.2;0.1;247.3;50.03;17;5800.4
17-02-05;10:03;30.2;282.2;0.1;247.3;50.00;19;5800.4
17-02-05;10:06;30.3;288.1;0.1;246.3;50.02;18;5800.4
17-02-05;10:09;30.5;280.3;0.1;247.3;50.02;19;5800.4
17-02-05;10:12;30.3;280.5;0.1;247.3;50.04;19;5800.4
17-02-05;10:15;30.4;277.2;0.1;247.3;50.04;21;5800.4
17-02-05;10:18;30.5;277.0;0.1;247.3;50.04;18;5800.4
17-02-05;10:21;30.5;277.0;0.1;246.3;50.02;18;5800.4
17-02-05;10:24;30.7;284.0;0.1;246.3;50.05;15;5800.4
17-02-05;10:27;30.5;259.4;0.1;246.3;50.02;15;5800.4
17-02-05;10:30;30.7;277.1;0.1;247.3;50.01;15;5800.4
17-02-05;10:33;30.8;271.7;0.1;247.3;50.03;18;5800.4
17-02-05;10:36;30.8;278.9;0.1;247.3;50.06;18;5800.4
17-02-05;10:39;30.9;280.8;0.1;246.3;50.06;24;5800.4
17-02-05;10:42;30.9;284.3;0.1;246.3;50.06;25;5800.4
17-02-05;10:45;30.9;285.9;0.1;247.3;50.03;29;5800.4
17-02-05;10:48;31.0;282.5;0.2;246.3;50.03;39;5800.4
17-02-05;10:51;31.0;295.1;0.3;246.3;49.97;46;5800.4
17-02-05;10:54;31.0;301.0;0.3;247.3;50.03;56;5800.4
17-02-05;10:57;31.0;299.2;0.3;246.3;50.02;62;5800.4
17-02-05;11:00;31.4;303.3;0.3;247.3;50.03;61;5800.4
17-02-05;11:03;31.2;297.6;0.3;246.3;50.01;60;5800.4
17-02-05;11:06;31.4;296.4;0.3;247.3;50.04;53;5800.4
17-02-05;11:09;31.5;295.6;0.2;246.3;50.01;45;5800.4
17-02-05;11:12;31.5;292.5;0.2;245.3;49.95;40;5800.4
17-02-05;11:15;31.5;292.0;0.2;246.3;50.01;35;5800.4
17-02-05;11:18;31.6;294.2;0.2;247.3;50.03;36;5800.4
17-02-05;11:21;31.6;292.9;0.1;247.3;50.00;32;5800.4
17-02-05;11:24;31.5;287.5;0.1;247.3;50.01;28;5800.4
17-02-05;11:27;31.5;277.7;0.1;247.3;50.03;27;5800.4
17-02-05;11:30;31.5;284.1;0.1;247.3;50.03;22;5800.4
17-02-05;11:33;31.6;284.4;0.1;247.3;50.05;19;5800.4
17-02-05;11:36;31.5;283.0;0.1;247.3;50.02;23;5800.4
17-02-05;11:39;31.7;249.6;0.1;247.3;50.05;29;5800.4
17-02-05;11:42;31.6;270.1;0.2;247.3;50.02;33;5800.4
17-02-05;11:45;31.7;288.1;0.2;247.3;50.02;34;5800.4
17-02-05;11:48;31.7;284.3;0.2;247.3;50.03;36;5800.4
17-02-05;11:51;31.6;287.4;0.1;247.3;50.05;28;5800.4
17-02-05;11:54;31.7;278.6;0.1;247.3;50.04;21;5800.4
17-02-05;11:57;31.6;283.3;0.1;247.3;50.03;19;5800.4
17-02-05;12:00;31.6;280.2;0.1;246.3;50.04;20;5800.4
17-02-05;12:03;31.7;270.7;0.1;247.3;50.02;21;5800.4
17-02-05;12:06;31.7;280.8;0.1;247.3;50.04;26;5800.4
17-02-05;12:09;31.5;281.3;0.1;248.2;50.05;30;5800.5
17-02-05;12:12;31.9;291.2;0.2;247.3;50.05;36;5800.5
17-02-05;12:15;31.7;279.7;0.1;247.3;50.03;39;5800.5
17-02-05;12:18;31.7;295.4;0.2;248.2;50.06;33;5800.5
17-02-05;12:21;31.7;288.2;0.1;246.3;50.04;27;5800.5
17-02-05;12:24;31.8;279.3;0.1;246.3;50.08;22;5800.5
17-02-05;12:27;31.7;291.0;0.1;246.3;50.05;17;5800.5
17-02-05;12:30;31.8;276.1;0.1;247.3;50.05;15;5800.5
17-02-05;12:33;31.8;281.1;0.1;247.3;50.01;15;5800.5
17-02-05;12:36;31.8;286.0;0.1;246.3;50.01;22;5800.5
17-02-05;12:39;31.7;280.9;0.1;247.3;50.01;24;5800.5
17-02-05;12:42;31.7;279.6;0.1;247.3;50.04;26;5800.5
17-02-05;12:45;31.7;286.3;0.1;247.3;50.03;32;5800.5
17-02-05;12:48;31.9;276.7;0.1;247.3;50.05;32;5800.5
17-02-05;12:51;31.7;287.2;0.2;247.3;50.03;35;5800.5
17-02-05;12:54;32.0;276.4;0.1;247.3;50.04;33;5800.5
17-02-05;12:57;31.8;278.0;0.1;247.3;50.04;35;5800.5
17-02-05;13:00;31.7;282.8;0.1;247.3;50.03;30;5800.5
17-02-05;13:03;31.6;282.1;0.1;248.2;50.04;23;5800.5
17-02-05;13:06;31.7;287.9;0.1;247.3;50.02;27;5800.5
17-02-05;13:09;31.8;284.0;0.1;248.2;50.05;30;5800.5
17-02-05;13:12;31.8;292.8;0.1;247.3;50.07;28;5800.5
17-02-05;13:15;31.8;284.1;0.1;248.2;50.04;24;5800.5
17-02-05;13:18;31.9;275.5;0.1;247.3;50.06;19;5800.5
17-02-05;13:21;31.8;279.6;0.1;247.3;50.02;13;5800.5
17-02-05;13:24;31.7;271.8;0.0;247.3;50.04;7;5800.5
17-02-05;13:27;31.7;271.7;0.0;247.3;50.04;6;5800.5
17-02-05;13:30;31.7;266.0;0.0;247.3;50.04;4;5800.5
17-02-05;13:33;31.6;263.5;0.0;247.3;50.02;2;5800.5
17-02-05;13:36;31.6;278.6;0.0;247.3;50.05;3;5800.5
17-02-05;13:39;31.6;287.2;0.0;248.2;50.05;0;5800.5
17-02-05;13:42;31.4;290.9;0.0;247.3;49.97;2;5800.5
17-02-05;13:45;31.5;269.0;0.0;247.3;50.06;6;5800.5
17-02-05;13:48;31.6;261.0;0.0;247.3;50.04;6;5800.5
17-02-05;13:51;31.6;270.1;0.0;248.2;50.05;8;5800.5
17-02-05;13:54;31.5;266.1;0.0;247.3;50.05;9;5800.5
17-02-05;13:57;31.5;269.0;0.1;247.3;50.06;11;5800.5
17-02-05;14:00;31.5;275.3;0.1;248.2;50.04;12;5800.5
17-02-05;14:03;31.6;266.8;0.1;248.2;49.99;11;5800.5
17-02-05;14:06;31.5;274.5;0.0;248.2;50.04;11;5800.5
17-02-05;14:09;31.5;267.3;0.1;248.2;50.05;12;5800.5
17-02-05;14:12;31.6;264.1;0.1;247.3;50.04;12;5800.5
17-02-05;14:15;31.5;267.0;0.1;247.3;50.04;12;5800.5
17-02-05;14:18;31.4;272.3;0.1;248.2;49.97;8;5800.5
17-02-05;14:21;31.5;268.5;0.0;247.3;50.03;8;5800.5
17-02-05;14:24;31.5;263.3;0.0;248.2;50.08;10;5800.5
17-02-05;14:27;31.4;277.0;0.1;247.3;50.08;11;5800.5
17-02-05;14:30;31.5;271.2;0.0;249.2;50.07;9;5800.5
17-02-05;14:33;31.5;273.9;0.0;247.3;50.03;7;5800.5
17-02-05;14:36;31.4;274.3;0.0;248.2;50.05;6;5800.5
17-02-05;14:39;31.5;4.8;0.0;248.2;50.06;7;5800.5
17-02-05;14:42;31.6;263.9;0.0;247.3;50.04;7;5800.5
17-02-05;14:45;31.2;273.6;0.0;247.3;50.05;8;5800.5
17-02-05;14:48;31.4;270.9;0.0;247.3;50.04;8;5800.5
17-02-05;14:51;31.5;263.0;0.0;248.2;50.08;7;5800.5
17-02-05;14:54;31.4;260.8;0.0;248.2;50.06;5;5800.5
17-02-05;14:57;31.4;281.9;0.0;248.2;50.06;0;5800.5
17-02-05;15:00;31.4;198.0;0.0;248.2;50.05;0;5800.5
17-02-05;15:03;31.2;208.1;0.0;248.2;50.02;0;5800.5
17-02-05;15:06;31.1;255.9;0.0;248.2;50.04;0;5800.5
17-02-05;15:09;31.1;297.2;0.0;247.3;50.04;0;5800.5
17-02-05;15:12;31.1;289.3;0.0;247.3;50.02;0;5800.5
17-02-05;15:15;31.0;286.5;0.0;248.2;50.01;0;5800.5
17-02-05;15:18;31.0;268.7;0.0;247.3;50.01;0;5800.5
17-02-05;15:21;31.0;268.0;0.0;247.3;50.03;0;5800.5
17-02-05;15:24;30.9;268.9;0.0;248.2;50.03;0;5800.5
17-02-05;15:27;30.9;269.3;0.0;247.3;50.03;0;5800.5
17-02-05;15:30;30.9;268.6;0.0;248.2;50.01;0;5800.5
17-02-05;15:33;30.9;277.8;0.0;248.2;50.03;0;5800.5
17-02-05;15:36;30.8;279.4;0.0;247.3;50.03;0;5800.5
17-02-05;15:39;30.8;284.6;0.0;247.3;50.04;0;5800.5
17-02-05;15:42;30.8;276.4;0.0;247.3;50.03;0;5800.5
17-02-07;10:27;27.5;279.9;0.0;243.4;50.05;12;5800.5
17-02-07;10:30;27.9;282.7;0.1;243.4;50.03;14;5800.5
17-02-07;10:33;28.3;292.3;0.1;244.3;50.02;12;5800.5
17-02-07;10:36;28.3;284.6;0.0;243.4;50.02;11;5800.5
17-02-07;10:39;28.6;287.6;0.0;243.4;50.03;11;5800.5
17-02-07;10:42;29.4;277.7;0.1;243.4;50.05;14;5800.5
17-02-07;10:45;29.0;281.6;0.0;243.4;50.06;13;5800.5
17-02-07;10:48;29.0;276.8;0.1;243.4;50.07;15;5800.5
17-02-07;10:51;29.0;292.5;0.1;243.4;50.08;16;5800.5
17-02-07;10:54;29.4;291.0;0.1;243.4;50.07;15;5800.5
17-02-07;10:57;29.7;285.9;0.1;243.4;50.06;17;5800.5
17-02-07;11:00;30.1;4.8;0.1;243.4;50.03;16;5800.5
17-02-07;11:03;30.2;276.2;0.1;245.3;50.03;16;5800.5
17-02-07;11:06;30.2;280.2;0.1;243.4;50.03;16;5800.5
17-02-07;11:09;30.2;292.8;0.1;244.3;50.03;18;5800.5
17-02-07;11:12;30.2;291.5;0.1;244.3;50.04;14;5800.5
17-02-07;11:15;30.3;285.6;0.1;244.3;50.04;15;5800.5
17-02-07;11:18;30.4;276.4;0.1;244.3;50.03;17;5800.5
17-02-07;11:21;30.3;281.8;0.1;244.3;50.04;16;5800.5
17-02-07;11:24;30.4;287.6;0.1;244.3;50.02;16;5800.5
17-02-07;11:27;30.5;289.1;0.1;245.3;50.04;15;5800.5
17-02-07;11:30;30.4;267.9;0.0;244.3;50.03;13;5800.5
17-02-07;11:33;30.5;280.9;0.1;244.3;50.01;13;5800.5
17-02-07;11:36;30.7;286.9;0.1;243.4;50.03;13;5800.5
17-02-07;11:39;30.7;270.8;0.0;243.4;50.05;12;5800.5
17-02-07;11:42;30.7;277.5;0.0;244.3;50.05;11;5800.5
17-02-07;11:45;30.7;284.0;0.0;244.3;50.05;11;5800.5
17-02-07;11:48;30.8;286.8;0.0;243.4;50.03;9;5800.5
17-02-07;11:51;30.8;275.3;0.0;244.3;50.03;7;5800.5
17-02-07;11:54;30.9;255.6;0.0;243.4;50.06;8;5800.5
17-02-07;11:57;30.8;263.3;0.0;244.3;50.06;5;5800.5
17-02-07;12:00;30.8;271.8;0.0;243.4;50.02;5;5800.5
17-02-07;12:06;30.8;255.0;0.0;243.4;50.05;7;5800.5
17-02-07;12:09;30.8;290.9;0.0;243.4;50.03;4;5800.5
17-02-07;12:12;30.9;296.7;0.0;243.4;50.04;3;5800.5
17-02-07;12:15;30.8;281.1;0.0;242.4;50.07;4;5800.5
17-02-07;12:18;30.8;298.2;0.0;243.4;50.05;2;5800.5
17-02-07;12:21;30.8;288.5;0.0;243.4;50.04;5;5800.5
17-02-07;12:24;30.9;266.6;0.0;243.4;50.04;4;5800.5
17-02-07;12:27;30.9;274.3;0.0;242.4;50.01;5;5800.5
17-02-07;12:30;30.8;267.0;0.0;243.4;50.02;5;5800.5
17-02-07;12:33;30.9;284.9;0.0;243.4;50.02;4;5800.5
17-02-07;12:36;30.8;261.1;0.0;243.4;50.02;3;5800.5
17-02-07;12:39;30.9;246.9;0.0;243.4;50.05;3;5800.5
17-02-07;12:42;30.9;285.0;0.0;242.4;50.03;0;5800.5
17-02-07;12:45;30.9;283.3;0.0;243.4;50.06;0;5800.5
17-02-07;12:48;30.8;297.6;0.0;245.3;50.05;1;5800.5
17-02-07;12:51;30.8;291.2;0.0;244.3;50.07;0;5800.5
17-02-07;12:54;30.7;290.4;0.0;243.4;50.04;3;5800.5
17-02-07;12:57;30.5;298.6;0.0;243.4;50.04;3;5800.5
17-02-07;13:00;30.5;299.4;0.0;242.4;50.04;2;5800.5
17-02-07;13:03;30.4;288.7;0.0;243.4;50.02;2;5800.5
17-02-07;13:06;30.4;271.7;0.0;242.4;50.03;2;5800.5
17-02-07;13:09;30.4;237.7;0.0;243.4;50.03;0;5800.5
17-02-07;13:12;30.4;220.3;0.0;242.4;50.04;2;5800.5
17-02-07;13:15;30.5;256.0;0.0;242.4;50.05;2;5800.5
17-02-07;13:18;30.4;253.2;0.0;243.4;50.02;2;5800.5
17-02-07;13:21;30.5;243.7;0.0;243.4;50.05;3;5800.5
17-02-07;13:24;30.4;295.3;0.0;243.4;50.06;0;5800.5
17-02-07;13:27;30.5;295.8;0.0;243.4;50.07;0;5800.5
17-02-07;13:30;30.4;234.3;0.0;243.4;50.03;1;5800.5
17-02-07;13:33;30.5;273.9;0.0;243.4;50.03;2;5800.5
17-02-07;13:36;30.5;229.8;0.0;243.4;50.02;0;5800.5
17-02-07;13:39;30.5;225.5;0.0;243.4;50.03;3;5800.5
17-02-07;13:42;30.5;196.7;0.0;243.4;50.06;4;5800.5
17-02-07;13:45;30.5;196.2;0.0;244.3;50.07;1;5800.5
17-02-07;13:48;30.5;189.6;0.0;244.3;50.07;2;5800.5
17-02-07;13:51;;189.2;0.0;244.3;50.08;0;5800.5
17-02-07;13:54;30.5;193.6;0.0;244.3;50.07;1;5800.5
17-02-07;13:57;30.5;214.0;0.0;243.4;50.03;2;5800.5
17-02-07;14:00;30.5;219.7;0.0;244.3;50.03;1;5800.5
17-02-07;14:03;30.4;210.9;0.0;243.4;50.01;0;5800.5
17-02-07;14:06;30.4;235.8;0.0;244.3;50.04;0;5800.5
17-02-07;14:09;30.5;238.0;0.0;242.4;49.99;2;5800.5
17-02-07;14:12;50.0;258.2;0.0;244.3;50.02;2;5800.5
17-02-07;14:15;30.7;256.4;0.0;244.3;50.03;2;5800.5
17-02-07;14:18;30.7;225.5;0.0;244.3;50.03;3;5800.5
17-02-07;14:21;30.7;251.9;0.0;244.3;50.02;5;5800.5
17-02-07;14:24;30.5;266.1;0.0;244.3;50.05;5;5800.5
17-02-07;14:27;30.8;270.2;0.0;244.3;50.06;2;5800.5
17-02-07;14:30;30.5;281.1;0.1;244.3;49.97;0;5800.5
17-02-07;14:33;30.7;268.7;0.0;244.3;50.02;3;5800.5
17-02-07;14:36;30.5;222.2;0.0;245.3;50.05;3;5800.5
17-02-07;14:39;30.5;165.2;0.0;244.3;50.06;2;5800.5
17-02-07;14:42;30.5;175.1;0.0;245.3;50.04;2;5800.5
17-02-07;14:45;30.5;166.1;0.0;245.3;50.05;3;5800.5
17-02-07;14:48;30.7;174.1;0.0;245.3;50.05;2;5800.5
17-02-07;14:51;30.8;169.1;0.0;244.3;50.05;3;5800.5
17-02-07;14:54;30.7;182.2;0.0;245.3;50.06;3;5800.5
17-02-07;14:57;30.7;176.0;0.0;245.3;50.04;2;5800.5
17-02-07;15:00;30.5;225.4;0.0;245.3;50.03;2;5800.5
17-02-07;15:03;30.7;217.3;0.0;245.3;50.04;1;5800.5
17-02-07;15:06;30.5;232.6;0.0;245.3;50.03;0;5800.5
17-02-07;15:09;30.5;300.0;0.0;245.3;50.03;0;5800.5
17-02-07;15:12;30.5;312.7;0.0;246.3;50.05;0;5800.5
17-02-07;15:15;30.5;311.7;0.0;245.3;50.03;0;5800.5
17-02-07;15:18;30.5;307.7;0.0;245.3;50.04;0;5800.5
17-02-07;15:21;30.4;299.5;0.0;245.3;50.04;0;5800.5
17-02-07;15:24;30.4;283.7;0.0;245.3;50.04;0;5800.5
17-02-07;15:27;30.4;275.2;0.0;246.3;50.06;0;5800.5
17-02-07;15:30;30.4;272.9;0.0;245.3;50.04;0;5800.5
17-02-07;15:33;30.4;277.0;0.0;246.3;50.03;0;5800.5
17-02-07;15:36;30.4;268.3;0.0;246.3;50.04;0;5800.5
17-02-07;15:39;30.3;263.3;0.0;246.3;50.06;0;5800.5
17-02-08;08:42;25.0;288.8;0.0;243.4;50.02;6;5800.5
17-02-08;08:45;25.3;263.6;0.0;243.4;50.05;8;5800.5
17-02-08;08:48;25.7;255.0;0.0;242.4;50.06;8;5800.5
17-02-08;08:51;26.1;256.4;0.0;245.3;50.05;9;5800.5
17-02-08;08:54;26.1;245.9;0.0;245.3;50.06;9;5800.5
17-02-08;08:57;26.1;254.1;0.0;246.3;50.05;9;5800.5
17-02-08;09:00;26.4;261.6;0.0;245.3;50.07;10;5800.5
17-02-08;09:03;26.8;258.2;0.0;243.4;50.07;9;5800.5
17-02-08;09:06;27.2;255.6;0.0;243.4;50.07;10;5800.5
17-02-08;09:09;27.9;255.7;0.0;243.4;50.03;10;5800.5
17-02-08;09:12;27.9;264.5;0.0;244.3;50.04;11;5800.5
17-02-08;09:15;27.9;256.7;0.0;244.3;50.07;11;5800.5
17-02-08;09:18;27.5;262.6;0.0;243.4;50.03;11;5800.5
17-02-08;09:21;28.3;269.6;0.1;243.4;50.04;11;5800.5
17-02-08;09:24;28.3;253.4;0.0;243.4;50.02;11;5800.5
17-02-08;09:27;28.3;258.2;0.0;243.4;50.06;11;5800.5
17-02-08;09:30;28.3;244.7;0.1;243.4;50.03;13;5800.5
17-02-08;09:33;29.0;247.7;0.0;244.3;50.05;13;5800.5
17-02-08;09:36;28.6;256.4;0.0;243.4;50.04;13;5800.5
17-02-08;09:39;29.4;268.3;0.1;244.3;50.05;14;5800.5
17-02-08;09:42;29.4;254.4;0.0;244.3;50.03;12;5800.5
17-02-08;09:45;29.7;247.7;0.1;245.3;50.01;13;5800.5
17-02-08;09:48;29.7;263.3;0.1;244.3;50.03;13;5800.5
17-02-08;09:51;29.7;251.0;0.1;245.3;50.06;13;5800.5
17-02-08;09:54;30.1;260.0;0.0;243.4;50.04;14;5800.5
17-02-08;09:57;30.1;265.2;0.1;244.3;50.05;15;5800.5
17-02-08;10:00;30.2;271.7;0.1;243.4;50.02;16;5800.5
17-02-08;10:03;30.2;266.8;0.1;244.3;50.00;16;5800.5
17-02-08;10:06;30.3;272.0;0.1;244.3;50.04;18;5800.5
17-02-08;10:09;30.1;266.1;0.1;244.3;50.02;19;5800.5
17-02-08;10:12;30.4;276.4;0.1;244.3;50.03;18;5800.5
17-02-08;10:15;30.3;265.7;0.1;243.4;50.04;20;5800.5
17-02-08;10:18;30.3;269.9;0.1;243.4;50.02;20;5800.5
17-02-08;10:21;30.4;265.8;0.1;243.4;50.05;21;5800.5
17-02-08;10:24;30.5;272.9;0.1;242.4;50.05;17;5800.5
17-02-08;10:27;30.4;270.4;0.1;243.4;50.05;20;5800.5
17-02-08;10:30;30.4;265.1;0.1;243.4;50.04;20;5800.5
17-02-08;10:33;30.5;269.5;0.1;243.4;50.03;19;5800.5
17-02-08;10:36;30.8;270.7;0.1;243.4;50.02;20;5800.5
17-02-08;10:39;30.5;269.2;0.1;242.4;50.04;19;5800.5
17-02-08;10:42;30.7;269.8;0.1;242.4;50.07;20;5800.5
17-02-08;10:45;30.5;270.7;0.1;244.3;50.02;21;5800.5
17-02-08;10:48;30.8;253.5;0.1;243.4;50.03;23;5800.5
17-02-08;10:51;30.9;269.8;0.1;243.4;50.02;24;5800.5
17-02-08;10:54;30.9;262.9;0.1;243.4;50.05;24;5800.5
17-02-08;10:57;30.9;281.2;0.1;243.4;50.06;25;5800.6
17-02-08;11:00;30.9;267.3;0.1;244.3;50.04;26;5800.6
17-02-08;11:03;30.9;288.5;0.1;243.4;50.02;27;5800.6
17-02-08;11:06;31.0;271.8;0.1;244.3;50.01;28;5800.6
17-02-08;11:09;31.0;275.0;0.1;244.3;50.01;29;5800.6
17-02-08;11:12;31.1;285.0;0.1;243.4;50.04;29;5800.6
17-02-08;11:15;31.1;292.2;0.1;244.3;50.05;28;5800.6
17-02-08;11:18;31.1;269.0;0.1;244.3;50.04;31;5800.6
17-02-08;11:21;31.1;262.3;0.1;244.3;50.06;29;5800.6
17-02-08;11:24;31.2;250.4;0.1;243.4;50.04;31;5800.6
17-02-08;11:27;31.1;264.2;0.1;243.4;50.06;29;5800.6
17-02-08;11:30;31.2;277.4;0.1;243.4;50.05;28;5800.6
17-02-08;11:33;31.2;270.9;0.1;242.4;50.04;24;5800.6
17-02-08;11:36;31.2;263.0;0.1;243.4;50.06;23;5800.6
17-02-08;11:39;31.4;262.0;0.1;242.4;50.08;24;5800.6
17-02-08;11:42;31.4;271.2;0.1;242.4;50.04;27;5800.6
17-02-08;11:45;31.2;274.3;0.1;242.4;50.02;26;5800.6
17-02-08;11:48;31.2;268.0;0.1;242.4;50.03;23;5800.6
17-02-08;11:51;31.4;272.7;0.1;242.4;50.05;23;5800.6
17-02-08;11:54;31.4;287.4;0.1;241.4;50.04;23;5800.6
17-02-08;11:57;31.4;261.0;0.1;242.4;50.06;29;5800.6
17-02-08;12:00;31.4;265.2;0.1;242.4;50.03;25;5800.6
17-02-08;12:03;31.5;272.1;0.1;242.4;50.01;26;5800.6
17-02-08;12:06;31.5;279.3;0.1;242.4;50.03;27;5800.6
17-02-08;12:09;31.4;258.2;0.1;242.4;50.05;27;5800.6
17-02-08;12:12;31.5;258.1;0.1;242.4;50.04;26;5800.6
17-02-08;12:15;31.5;255.9;0.1;242.4;50.03;27;5800.6
17-02-08;12:18;31.5;263.5;0.2;242.4;50.00;26;5800.6
17-02-08;12:21;31.4;263.6;0.1;242.4;50.06;22;5800.6
17-02-08;12:24;31.6;251.8;0.1;242.4;50.05;24;5800.6
17-02-08;12:27;31.4;251.3;0.1;242.4;50.05;23;5800.6
17-02-08;12:30;31.5;255.7;0.1;242.4;50.03;20;5800.6
17-02-08;12:33;31.5;271.2;0.1;242.4;50.02;21;5800.6
17-02-08;12:36;31.5;278.9;0.1;242.4;50.06;20;5800.6
17-02-08;12:39;31.6;255.4;0.1;242.4;50.02;20;5800.6
17-02-08;12:42;31.6;271.1;0.1;242.4;50.05;21;5800.6
17-02-08;12:45;31.6;258.6;0.1;242.4;50.04;25;5800.6
17-02-08;12:48;31.6;263.8;0.1;241.4;50.04;28;5800.6
17-02-08;12:51;31.5;255.3;0.1;242.4;50.06;30;5800.6
17-02-08;12:54;31.6;257.8;0.1;242.4;50.06;29;5800.6
17-02-08;12:57;31.6;262.3;0.1;242.4;50.06;29;5800.6
17-02-08;13:00;31.6;270.5;0.1;241.4;50.01;26;5800.6
17-02-08;13:03;31.6;268.9;0.1;242.4;49.97;23;5800.6
17-02-08;13:06;31.7;260.7;0.1;242.4;50.01;24;5800.6
17-02-08;13:09;31.5;268.5;0.1;243.4;50.03;20;5800.6
17-02-08;13:12;31.6;267.4;0.1;241.4;50.02;17;5800.6
17-02-08;13:15;31.6;261.1;0.1;241.4;50.03;16;5800.6
17-02-08;13:18;31.6;278.4;0.1;241.4;50.02;17;5800.6
17-02-08;13:21;31.7;260.8;0.1;245.3;50.05;15;5800.6
17-02-08;13:24;31.6;268.6;0.1;245.3;50.06;14;5800.6
17-02-08;13:27;31.5;274.2;0.0;245.3;50.06;11;5800.6
17-02-08;13:30;31.4;260.0;0.0;245.3;50.05;11;5800.6
17-02-08;13:33;31.6;258.5;0.1;245.3;50.01;11;5800.6
17-02-08;13:36;31.6;267.0;0.1;245.3;50.04;10;5800.6
17-02-08;13:39;31.5;260.8;0.1;245.3;50.01;10;5800.6
17-02-08;13:42;31.5;250.7;0.1;245.3;50.02;14;5800.6
17-02-08;13:45;31.5;256.3;0.0;245.3;49.99;14;5800.6
17-02-08;13:48;31.5;254.7;0.1;245.3;50.04;13;5800.6
17-02-08;13:51;31.6;244.4;0.0;245.3;50.02;11;5800.6
17-02-08;13:54;31.6;260.5;0.0;246.3;50.07;11;5800.6
17-02-08;13:57;31.7;245.0;0.0;246.3;50.06;11;5800.6
17-02-08;14:00;31.6;260.8;0.0;246.3;50.03;9;5800.6
17-02-08;14:03;31.6;254.2;0.0;246.3;50.05;10;5800.6
17-02-08;14:06;31.6;261.6;0.0;246.3;50.02;9;5800.6
17-02-08;14:09;31.6;253.8;0.0;246.3;50.03;9;5800.6
17-02-08;14:12;31.5;260.7;0.0;245.3;50.02;8;5800.6
17-02-08;14:15;31.6;271.7;0.0;246.3;50.02;8;5800.6
17-02-08;14:18;31.5;262.7;0.0;247.3;50.03;8;5800.6
17-02-08;14:21;31.5;264.5;0.0;246.3;50.01;8;5800.6
17-02-08;14:24;31.5;264.1;0.0;245.3;50.04;8;5800.6
17-02-08;14:27;31.5;271.7;0.0;247.3;50.05;8;5800.6
17-02-08;14:30;31.5;256.6;0.0;246.3;50.02;8;5800.6
17-02-08;14:33;31.6;230.8;0.0;246.3;50.03;8;5800.6
17-02-08;14:36;31.5;226.9;0.0;246.3;50.03;9;5800.6
17-02-08;14:39;31.4;242.2;0.0;245.3;50.03;9;5800.6
17-02-08;14:42;31.5;254.4;0.0;246.3;50.03;9;5800.6
17-02-08;14:45;31.4;254.5;0.0;247.3;50.03;8;5800.6
17-02-08;14:48;31.5;246.6;0.0;246.3;50.03;7;5800.6
17-02-08;14:51;31.6;241.8;0.0;248.2;50.06;5;5800.6
17-02-08;14:54;31.5;243.7;0.0;246.3;50.11;3;5800.6
17-02-08;14:57;31.4;254.8;0.0;247.3;50.06;1;5800.6
17-02-08;15:00;31.2;252.6;0.0;249.2;50.01;0;5800.6
17-02-08;15:03;31.2;274.2;0.0;247.3;50.03;2;5800.6
17-02-08;15:06;31.2;285.9;0.0;247.3;50.04;2;5800.6
17-02-08;15:09;31.1;241.5;0.0;247.3;50.07;3;5800.6
17-02-08;15:12;31.2;275.8;0.0;247.3;50.05;1;5800.6
17-02-08;15:15;31.2;285.0;0.0;248.2;50.04;0;5800.6
17-02-08;15:18;31.1;278.0;0.0;247.3;50.08;0;5800.6
17-02-08;15:21;31.2;251.0;0.0;247.3;50.05;1;5800.6
17-02-08;15:24;31.1;176.6;0.0;247.3;50.01;4;5800.6
17-02-08;15:27;31.1;193.2;0.0;247.3;50.02;1;5800.6
17-02-08;15:30;31.0;189.4;0.0;247.3;50.01;0;5800.6
17-02-08;15:33;31.0;258.2;0.0;248.2;50.03;0;5800.6
17-02-08;15:36;31.0;293.9;0.0;248.2;50.03;0;5800.6
17-02-08;15:39;31.0;279.9;0.0;248.2;50.04;0;5800.6
17-02-08;15:42;30.9;265.2;0.0;248.2;50.01;0;5800.6
17-02-08;15:45;30.9;254.0;0.0;247.3;50.02;0;5800.6
17-02-08;15:48;30.9;244.1;0.0;248.2;50.04;0;5800.6
17-02-08;15:51;30.9;237.3;0.0;248.2;50.03;0;5800.6
17-02-08;15:54;30.8;184.2;0.0;245.3;50.05;0;5800.6
17-02-08;15:57;30.8;116.8;0.0;245.3;50.04;0;5800.6
17-02-08;16:00;30.8;150.4;0.0;245.3;50.06;0;5800.6
17-02-08;16:03;30.8;215.7;0.0;245.3;50.04;0;5800.6
17-02-08;16:06;30.7;210.7;0.0;245.3;50.05;0;5800.6
17-02-08;16:09;30.7;202.5;0.0;245.3;50.04;0;5800.6
17-02-08;16:12;30.7;190.8;0.0;244.3;50.03;0;5800.6
17-02-08;16:15;30.7;175.9;0.0;244.3;50.04;0;5800.6
17-02-08;16:18;30.5;170.9;0.0;245.3;50.04;0;5800.6
17-02-08;16:21;30.5;169.9;0.0;245.3;50.03;0;5800.6
17-02-08;16:24;30.5;152.6;0.0;244.3;50.02;0;5800.6
17-02-08;16:27;30.5;122.9;0.0;245.3;50.04;0;5800.6
17-02-09;09:12;26.4;286.5;0.0;245.3;50.01;8;5800.6
17-02-09;09:15;26.4;271.7;0.0;245.3;50.03;9;5800.6
17-02-09;09:18;26.8;265.1;0.1;245.3;50.03;10;5800.6
17-02-09;09:21;27.2;267.6;0.1;245.3;50.04;11;5800.6
17-02-09;09:24;27.2;246.5;0.0;245.3;50.03;10;5800.6
17-02-09;09:27;27.9;250.3;0.0;245.3;50.03;10;5800.6
17-02-09;09:30;27.5;249.0;0.0;245.3;50.03;9;5800.6
17-02-09;09:33;27.9;246.2;0.0;245.3;50.05;7;5800.6
17-02-09;09:36;27.5;251.2;0.0;245.3;50.03;7;5800.6
17-02-09;09:39;27.9;260.7;0.0;245.3;50.03;7;5800.6
17-02-09;09:42;28.3;247.9;0.0;245.3;50.03;8;5800.6
17-02-09;09:45;28.6;239.9;0.1;245.3;49.95;8;5800.6
17-02-09;09:48;28.6;238.7;0.0;245.3;50.04;9;5800.6
17-02-09;09:51;28.6;251.0;0.0;246.3;50.01;9;5800.6
17-02-09;09:54;28.6;244.1;0.1;245.3;50.01;10;5800.6
17-02-09;09:57;29.4;246.6;0.1;246.3;50.04;10;5800.6
17-02-09;10:00;29.4;235.6;0.0;246.3;50.03;11;5800.6
17-02-09;10:03;29.4;245.9;0.1;246.3;49.99;13;5800.6
17-02-09;10:06;29.7;226.3;0.0;247.3;50.03;14;5800.6
17-02-09;10:09;30.1;233.6;0.0;246.3;50.04;14;5800.6
17-02-09;10:12;29.7;241.1;0.1;245.3;50.04;14;5800.6
17-02-09;10:15;29.7;273.4;0.1;245.3;50.04;15;5800.6
17-02-09;10:18;30.1;277.4;0.1;246.3;50.03;16;5800.6
17-02-09;10:21;30.3;264.4;0.1;246.3;50.04;17;5800.6
17-02-09;10:24;30.2;279.9;0.1;246.3;50.06;15;5800.6
17-02-09;10:27;30.1;262.5;0.1;246.3;50.05;16;5800.6
17-02-09;10:30;30.3;269.0;0.1;245.3;50.01;17;5800.6
17-02-09;10:33;30.2;259.5;0.1;244.3;50.02;18;5800.6
17-02-09;10:36;30.4;275.9;0.1;246.3;50.04;19;5800.6
17-02-09;10:39;30.4;264.5;0.1;245.3;50.04;19;5800.6
17-02-09;10:42;30.4;266.3;0.1;244.3;49.98;21;5800.6
17-02-09;10:45;30.5;265.8;0.1;244.3;50.04;21;5800.6
17-02-09;10:48;30.5;255.4;0.1;245.3;50.03;19;5800.6
17-02-09;10:51;30.5;260.4;0.1;244.3;50.04;19;5800.6
17-02-09;10:54;30.5;268.7;0.1;246.3;50.09;19;5800.6
17-02-09;10:57;30.5;270.4;0.1;246.3;50.03;21;5800.6
17-02-09;11:00;30.7;266.6;0.1;245.3;50.00;23;5800.6
17-02-09;11:03;30.8;264.6;0.1;247.3;50.05;22;5800.6
17-02-09;11:06;30.8;271.1;0.1;246.3;50.04;21;5800.6
17-02-09;11:09;30.9;255.1;0.1;246.3;50.05;20;5800.7
17-02-09;11:12;30.8;263.9;0.1;245.3;50.02;20;5800.7
17-02-09;11:15;30.9;275.6;0.1;246.3;50.03;19;5800.7
17-02-09;11:18;30.9;268.7;0.1;246.3;50.03;21;5800.7
17-02-09;11:21;30.9;284.7;0.1;245.3;50.04;23;5800.7
17-02-09;11:24;31.1;270.5;0.1;246.3;50.03;23;5800.7
17-02-09;11:27;30.9;264.4;0.1;246.3;50.07;22;5800.7
17-02-09;11:30;30.8;271.8;0.1;247.3;50.02;19;5800.7
17-02-09;11:33;31.0;264.9;0.1;246.3;50.02;18;5800.7
17-02-09;11:36;31.0;270.1;0.1;245.3;50.03;19;5800.7
17-02-09;11:39;31.1;270.4;0.1;245.3;50.05;21;5800.7
17-02-09;11:42;31.1;274.5;0.1;245.3;50.04;22;5800.7
17-02-09;11:45;31.1;270.1;0.1;245.3;50.02;23;5800.7
17-02-09;11:48;31.1;279.7;0.1;246.3;50.04;23;5800.7
17-02-09;11:51;31.1;270.2;0.1;245.3;50.05;22;5800.7
17-02-09;11:54;31.2;259.5;0.1;245.3;50.06;23;5800.7
17-02-09;11:57;31.0;268.7;0.1;245.3;50.03;23;5800.7
17-02-09;12:00;31.4;259.5;0.1;244.3;50.01;23;5800.7
17-02-09;12:03;31.1;254.4;0.1;245.3;50.00;19;5800.7
17-02-09;12:06;31.2;262.5;0.1;245.3;50.05;17;5800.7
17-02-09;12:09;31.1;259.4;0.1;245.3;50.06;17;5800.7
17-02-09;12:12;31.2;251.6;0.1;245.3;50.05;20;5800.7
17-02-09;12:15;31.2;252.9;0.1;245.3;50.04;21;5800.7
17-02-09;12:21;31.1;273.6;0.1;245.3;50.04;27;5800.7
17-02-09;12:24;31.4;271.5;0.1;245.3;50.06;28;5800.7
17-02-09;12:27;31.2;266.3;0.1;245.3;50.05;27;5800.7
17-02-09;12:30;31.4;267.0;0.1;245.3;50.05;28;5800.7
17-02-09;12:33;31.4;263.0;0.1;245.3;50.02;27;5800.7
17-02-09;12:36;31.2;274.0;0.1;245.3;50.03;30;5800.7
17-02-09;12:39;31.4;263.9;0.1;245.3;50.02;28;5800.7
17-02-09;12:42;31.2;283.0;0.1;245.3;50.03;27;5800.7
17-02-09;12:45;31.4;276.2;0.1;247.3;50.05;27;5800.7
17-02-09;12:48;31.5;277.4;0.1;244.3;50.06;27;5800.7
17-02-09;12:51;31.5;279.3;0.1;245.3;50.06;26;5800.7
17-02-09;12:54;31.7;266.8;0.1;245.3;50.06;27;5800.7
17-02-09;12:57;31.5;278.3;0.1;245.3;50.06;28;5800.7
17-02-09;13:00;31.5;279.7;0.2;245.3;50.04;29;5800.7
17-02-09;13:03;31.5;271.2;0.1;244.3;50.00;29;5800.7
17-02-09;13:06;31.6;276.4;0.1;244.3;50.00;28;5800.7
17-02-09;13:09;31.6;278.1;0.2;245.3;49.99;29;5800.7
17-02-09;13:12;31.5;261.6;0.1;245.3;50.05;28;5800.7
17-02-09;13:15;31.6;280.8;0.1;244.3;50.05;28;5800.7
17-02-09;13:18;31.7;278.1;0.1;245.3;50.06;27;5800.7
17-02-09;13:21;31.6;281.8;0.1;245.3;50.04;26;5800.7
17-02-09;13:24;31.7;261.1;0.1;245.3;50.02;25;5800.7
17-02-09;13:27;31.6;279.7;0.1;245.3;50.01;24;5800.7
17-02-09;13:30;31.7;271.4;0.1;245.3;50.03;23;5800.7
17-02-09;13:33;31.6;271.5;0.1;246.3;50.01;22;5800.7
17-02-09;13:36;31.7;277.2;0.1;246.3;50.00;20;5800.7
17-02-09;13:39;31.6;260.4;0.1;245.3;50.00;20;5800.7
17-02-09;13:42;31.6;260.7;0.1;245.3;50.03;19;5800.7
17-02-09;13:45;31.6;265.4;0.1;246.3;50.05;17;5800.7
17-02-09;13:48;31.6;263.2;0.1;247.3;50.04;19;5800.7
17-02-09;13:51;31.5;261.0;0.1;247.3;50.02;22;5800.7
17-02-09;13:54;31.8;286.2;0.1;245.3;50.02;23;5800.7
17-02-09;13:57;31.6;260.7;0.1;246.3;50.02;24;5800.7
17-02-09;14:00;31.6;261.9;0.1;247.3;50.05;23;5800.7
17-02-09;14:03;31.6;255.4;0.1;247.3;50.00;23;5800.7
17-02-09;14:06;31.6;262.6;0.1;247.3;50.03;21;5800.7
17-02-09;14:09;31.7;260.5;0.1;244.3;50.01;22;5800.7
17-02-09;14:12;31.8;279.9;0.1;245.3;50.03;19;5800.7
17-02-09;14:15;31.6;268.5;0.1;246.3;50.04;18;5800.7
17-02-09;14:18;31.6;268.2;0.1;246.3;50.0;16;5800.7
17-02-09;14:21;31.7;271.8;0.1;246.3;50.07;13;5800.7
17-02-09;14:24;31.5;268.5;0.0;247.3;50.01;13;5800.7
17-02-09;14:27;31.8;248.7;0.0;246.3;50.05;13;5800.7
17-02-09;14:30;31.7;262.0;0.1;246.3;50.03;13;5800.7
17-02-09;14:33;31.7;248.2;0.1;246.3;50.04;12;5800.7
17-02-09;14:36;31.7;262.7;0.0;246.3;50.04;12;5800.7
17-02-09;14:39;31.7;257.2;0.0;246.3;50.06;11;5800.7
17-02-09;14:42;31.6;265.4;0.0;247.3;50.03;11;5800.7
17-02-09;14:45;31.6;256.0;0.0;247.3;50.06;11;5800.7
17-02-09;14:48;31.7;250.9;0.0;246.3;50.04;11;5800.7
17-02-09;14:51;31.6;252.0;0.0;247.3;50.03;10;5800.7
17-02-09;14:54;31.5;250.3;0.0;247.3;50.04;9;5800.7
17-02-09;14:57;31.6;256.4;0.0;247.3;50.03;9;5800.7
17-02-09;15:00;31.6;258.9;0.0;247.3;50.08;8;5800.7
17-02-09;15:03;31.5;252.9;0.0;247.3;50.05;8;5800.7
17-02-09;15:06;31.5;254.8;0.0;247.3;50.02;7;5800.7
17-02-09;15:09;31.5;244.9;0.0;247.3;50.02;7;5800.7
17-02-09;15:12;31.5;248.2;0.0;248.2;50.04;9;5800.7
17-02-09;15:15;31.5;258.5;0.0;247.3;50.05;8;5800.7
17-02-09;15:18;31.4;251.2;0.0;247.3;50.07;9;5800.7
17-02-09;15:21;31.5;264.1;0.0;247.3;50.03;7;5800.7
17-02-09;15:24;31.5;268.9;0.0;248.2;50.06;8;5800.7
17-02-09;15:27;31.5;273.9;0.0;247.3;50.05;7;5800.7
17-02-09;15:30;31.5;259.4;0.0;248.2;50.05;6;5800.7
17-02-09;15:33;31.4;235.8;0.0;249.2;50.06;5;5800.7
17-02-09;15:36;31.5;240.5;0.0;248.2;50.05;3;5800.7
17-02-09;15:39;31.4;254.4;0.0;248.2;50.01;1;5800.7
17-02-09;15:42;31.4;235.5;0.0;248.2;50.02;0;5800.7
17-02-09;15:45;31.2;244.3;0.0;247.3;50.03;0;5800.7
17-02-09;15:48;31.2;276.1;0.0;247.3;50.02;0;5800.7
17-02-09;15:51;31.2;255.7;0.0;247.3;50.03;0;5800.7
17-02-09;15:54;31.1;236.7;0.0;248.2;50.04;0;5800.7
17-02-09;15:57;31.1;238.1;0.0;247.3;50.03;0;5800.7
17-02-09;16:00;31.1;230.7;0.0;247.3;50.06;0;5800.7
17-02-09;16:03;31.0;222.0;0.0;247.3;50.07;0;5800.7
17-02-09;16:06;31.0;222.8;0.0;247.3;50.04;0;5800.7
17-02-09;16:09;31.0;215.4;0.0;247.3;50.07;0;5800.7
17-02-09;16:12;31.0;202.1;0.0;247.3;50.05;0;5800.7
17-02-09;16:15;30.9;186.0;0.0;248.2;50.06;0;5800.7
17-02-10;07:24;25.3;4.8;0.0;244.3;50.03;4;5800.7
17-02-10;07:27;24.6;254.2;0.1;245.3;50.03;13;5800.7
17-02-10;07:30;25.3;252.5;0.1;244.3;50.02;17;5800.7
17-02-10;07:33;25.7;255.4;0.1;245.3;50.03;20;5800.7
17-02-10;07:36;25.7;276.4;0.1;245.3;50.03;24;5800.7
17-02-10;07:39;26.8;281.6;0.1;245.3;50.05;27;5800.7
17-02-10;07:42;50.0;276.8;0.1;244.3;50.05;27;5800.7
17-02-10;07:45;26.4;280.6;0.0;245.3;50.10;9;5800.7
17-02-10;07:48;26.8;256.2;0.1;244.3;50.03;24;5800.7
17-02-10;07:51;27.2;259.2;0.1;245.3;50.02;24;5800.7
17-02-10;07:54;26.8;256.7;0.2;244.3;50.01;36;5800.7
17-02-10;07:57;27.2;248.4;0.2;244.3;50.02;42;5800.7
17-02-10;08:00;27.9;256.3;0.2;244.3;50.08;40;5800.7
17-02-10;08:03;27.9;257.6;0.2;243.4;50.11;43;5800.7
17-02-10;08:06;28.6;273.1;0.3;244.3;50.09;54;5800.8
17-02-10;08:09;29.4;281.3;0.4;244.3;50.06;63;5800.8
17-02-10;08:12;29.7;267.0;0.4;244.3;50.03;66;5800.8
17-02-10;08:15;29.7;282.1;0.4;245.3;50.03;67;5800.8
17-02-10;08:18;30.1;285.2;0.4;243.4;50.04;62;5800.8
17-02-10;08:21;30.1;281.5;0.4;245.3;50.02;69;5800.8
17-02-10;08:24;30.2;269.2;0.4;244.3;50.01;77;5800.8
17-02-10;08:27;30.4;272.9;0.4;244.3;50.03;81;5800.8
17-02-10;08:30;30.4;250.4;0.4;244.3;50.07;79;5800.8
17-02-10;08:33;30.5;249.0;0.5;244.3;50.06;86;5800.8
17-02-10;08:36;30.5;291.6;0.5;244.3;50.05;99;5800.8
17-02-10;08:39;30.7;281.6;0.5;245.3;50.02;101;5800.8
17-02-10;08:42;30.8;299.7;0.5;243.4;50.02;110;5800.8
17-02-10;08:45;30.8;300.5;0.6;245.3;50.03;116;5800.8
17-02-10;08:48;31.0;302.0;0.5;245.3;50.04;122;5800.8
17-02-10;08:51;31.0;296.1;0.5;244.3;50.05;126;5800.8
17-02-10;08:54;31.4;308.7;0.6;244.3;50.04;131;5800.8
17-02-10;08:57;31.4;320.8;0.6;244.3;50.02;137;5800.8
17-02-10;09:00;31.5;316.1;0.6;244.3;50.05;142;5800.8
17-02-10;09:03;31.6;325.0;0.7;244.3;50.06;147;5800.8
17-02-10;09:06;31.5;316.5;0.6;244.3;50.03;153;5800.8
17-02-10;09:09;31.5;317.4;0.8;243.4;50.04;158;5800.9
17-02-10;09:12;31.6;324.0;0.7;243.4;50.04;164;5800.9
17-02-10;09:15;31.8;319.9;0.8;244.3;50.05;170;5800.9
17-02-10;09:18;31.9;311.4;0.8;242.4;50.04;175;5800.9
17-02-10;09:21;31.7;322.8;0.8;243.4;50.00;182;5800.9
17-02-10;09:24;32.0;332.2;0.8;244.3;50.02;187;5800.9
17-02-10;09:27;32.3;331.7;0.8;244.3;50.02;193;5800.9
17-02-10;09:30;32.2;320.3;0.8;244.3;50.03;200;5800.9
17-02-10;09:33;32.5;330.1;1.0;244.3;50.04;207;5800.9
17-02-10;09:36;32.5;319.3;0.9;244.3;50.04;212;5800.9
17-02-10;09:39;32.3;327.8;0.9;244.3;50.04;221;5801.0
17-02-10;09:42;32.5;333.1;1.0;244.3;50.04;227;5801.0
17-02-10;09:45;32.7;328.5;1.0;244.3;50.03;235;5801.0
17-02-10;09:48;32.6;327.9;1.0;244.3;50.03;238;5801.0
17-02-10;09:51;32.9;329.8;1.2;242.4;49.99;253;5801.0
17-02-10;09:54;32.9;332.2;1.1;244.3;50.04;259;5801.0
17-02-10;09:57;33.0;337.9;1.1;243.4;50.03;265;5801.0
17-02-10;10:00;32.9;331.3;1.3;244.3;50.01;278;5801.0
17-02-10;10:03;33.3;327.3;1.2;244.3;50.01;290;5801.1
17-02-10;10:06;33.3;309.9;1.3;244.3;50.02;311;5801.1
17-02-10;10:09;33.3;319.7;1.5;243.4;50.00;332;5801.1
17-02-10;10:12;33.3;324.9;1.5;245.3;50.06;354;5801.1
17-02-10;10:15;33.5;330.9;1.6;244.3;50.08;376;5801.1
17-02-10;10:18;33.7;333.3;1.6;244.3;50.06;389;5801.1
17-02-10;10:21;33.8;340.5;1.7;245.3;50.02;414;5801.2
17-02-10;10:24;34.0;335.8;1.8;244.3;50.02;438;5801.2
17-02-10;10:27;34.2;336.4;1.9;246.3;50.03;463;5801.2
17-02-10;10:30;34.2;345.7;2.1;244.3;50.04;497;5801.2
17-02-10;10:33;34.5;332.8;2.2;244.3;50.02;524;5801.2
17-02-10;10:36;34.5;331.3;2.1;244.3;50.03;505;5801.3
17-02-10;10:39;34.7;338.0;2.3;244.3;50.04;585;5801.3
17-02-10;10:42;34.9;334.1;2.6;244.3;50.04;632;5801.3
17-02-10;10:45;35.2;325.6;2.8;245.3;50.03;700;5801.4
17-02-10;10:48;35.4;330.3;3.2;245.3;50.02;781;5801.4
17-02-10;10:51;35.7;324.1;3.5;245.3;50.04;858;5801.4
17-02-10;10:54;35.9;322.1;3.7;245.3;50.05;907;5801.5
17-02-10;10:57;36.2;318.7;3.8;245.3;50.06;935;5801.5
17-02-10;11:00;36.3;320.2;4.1;246.3;50.03;985;5801.6
