data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-02-10;11:03;36.7;312.8;4.1;246.3;50.01;1024;5801.6
17-02-10;11:06;36.9;313.0;4.5;245.3;50.01;1090;5801.7
17-02-10;11:09;37.6;312.8;4.6;246.3;50.02;1119;5801.7
17-02-10;11:12;37.8;308.9;4.7;245.3;50.02;1143;5801.8
17-02-10;11:15;38.0;301.0;4.7;245.3;50.03;1161;5801.9
17-02-10;11:18;38.3;298.6;4.8;245.3;49.99;1173;5801.9
17-02-10;11:21;38.4;295.6;4.8;246.3;50.00;1173;5802.0
17-02-10;11:24;38.6;300.2;4.8;246.3;50.01;1177;5802.0
17-02-10;11:27;39.2;295.0;4.9;248.2;50.00;1193;5802.1
17-02-10;11:30;39.2;299.8;4.9;248.2;50.03;1195;5802.1
17-02-10;11:33;39.4;303.2;4.8;247.3;50.04;1197;5802.2
17-02-10;11:36;39.4;296.1;4.9;248.2;50.05;1204;5802.3
17-02-10;11:39;39.9;293.7;4.9;248.2;50.02;1206;5802.3
17-02-10;11:42;39.9;293.8;4.8;248.2;50.03;1205;5802.4
17-02-10;11:45;40.1;291.2;4.9;248.2;50.06;1201;5802.4
17-02-10;11:48;40.1;290.3;4.9;248.2;50.05;1201;5802.5
17-02-10;11:51;40.2;294.4;4.8;247.3;50.05;1199;5802.6
17-02-10;11:54;40.5;292.5;4.9;248.2;50.05;1196;5802.6
17-02-10;11:57;40.5;290.1;4.8;247.3;50.03;1200;5802.7
17-02-10;12:00;40.9;295.3;4.9;247.3;50.06;1217;5802.7
17-02-10;12:03;40.9;298.8;5.0;247.3;49.96;1221;5802.8
17-02-10;12:06;41.0;288.8;5.0;247.3;50.03;1215;5802.9
17-02-10;12:09;41.2;296.6;5.0;248.2;50.08;1225;5802.9
17-02-10;12:12;41.3;293.8;5.0;247.3;50.05;1225;5803.0
17-02-10;12:15;41.4;294.5;5.0;247.3;50.05;1232;5803.1
17-02-10;12:18;41.4;293.7;4.9;247.3;50.01;1221;5803.1
17-02-10;12:21;41.6;294.4;5.0;247.3;50.02;1224;5803.2
17-02-10;12:24;41.5;298.3;5.1;246.3;50.00;1219;5803.2
17-02-10;12:27;41.9;289.7;5.0;247.3;50.04;1218;5803.3
17-02-10;12:30;41.7;294.8;4.9;246.3;50.06;1231;5803.4
17-02-10;12:33;41.9;290.3;4.9;247.3;50.01;1220;5803.4
17-02-10;12:36;41.7;289.5;4.9;246.3;50.05;1206;5803.5
17-02-10;12:39;41.9;286.3;4.8;247.3;50.03;1198;5803.5
17-02-10;12:42;41.9;290.1;4.9;247.3;50.04;1213;5803.6
17-02-10;12:45;41.9;295.7;4.9;247.3;50.03;1214;5803.7
17-02-10;12:48;42.3;292.0;5.0;247.3;50.03;1219;5803.7
17-02-10;12:51;42.2;297.6;5.0;247.3;50.04;1219;5803.8
17-02-10;12:54;42.2;293.7;4.9;248.2;50.05;1203;5803.8
17-02-10;12:57;42.2;292.9;4.8;247.3;50.04;1194;5803.9
17-02-10;13:00;42.2;295.6;5.0;247.3;50.02;1203;5804.0
17-02-10;13:03;42.4;294.2;4.9;247.3;50.01;1192;5804.0
17-02-10;13:06;42.4;298.3;4.8;247.3;50.02;1191;5804.1
17-02-10;13:09;42.4;293.9;4.8;247.3;50.03;1190;5804.1
17-02-10;13:12;42.2;294.8;4.9;246.3;49.97;1178;5804.2
17-02-10;13:15;42.2;295.3;4.7;247.3;50.03;1180;5804.3
17-02-10;13:18;42.3;297.8;4.8;247.3;49.98;1187;5804.3
17-02-10;13:21;42.3;;4.7;247.3;50.03;1188;5804.4
17-02-10;13:24;42.4;295.3;4.8;246.3;50.03;1178;5804.4
17-02-10;13:27;42.3;298.6;4.8;247.3;50.03;1172;5804.5
17-02-10;13:30;42.3;297.9;4.7;249.2;50.05;1159;5804.5
17-02-10;13:33;42.3;297.9;4.7;247.3;50.03;1147;5804.6
17-02-10;13:36;42.4;294.8;4.7;247.3;50.04;1141;5804.7
17-02-10;13:39;42.3;296.6;4.6;248.2;50.05;1124;5804.7
17-02-10;13:42;42.2;297.2;4.7;247.3;49.99;1119;5804.8
17-02-10;13:45;42.3;296.1;4.4;248.2;50.06;1108;5804.8
17-02-10;13:48;42.3;295.6;4.4;247.3;50.07;1096;5804.9
17-02-10;13:51;42.2;295.4;4.3;247.3;50.05;1089;5804.9
17-02-10;13:54;42.3;294.4;4.4;247.3;50.05;1076;5805.0
17-02-10;13:57;42.1;293.2;4.3;247.3;50.03;1063;5805.0
17-02-10;14:00;41.9;293.5;4.3;247.3;50.05;1058;5805.1
17-02-10;14:03;42.1;293.1;4.3;246.3;50.02;1049;5805.2
17-02-10;14:06;42.0;294.5;4.3;247.3;50.04;1044;5805.2
17-02-10;14:09;41.6;299.7;4.2;247.3;50.04;1031;5805.3
17-02-10;14:12;41.9;300.0;4.1;247.3;50.06;1022;5805.3
17-02-10;14:15;41.9;301.6;4.1;248.2;50.05;1012;5805.4
17-02-10;14:18;41.7;304.2;4.1;247.3;50.04;1006;5805.4
17-02-10;14:21;41.5;298.5;4.0;247.3;49.99;985;5805.5
17-02-10;14:24;41.4;301.4;3.9;246.3;50.06;971;5805.5
17-02-10;14:27;41.3;286.3;3.8;247.3;50.03;910;5805.6
17-02-10;14:30;41.2;288.2;3.7;248.2;50.04;905;5805.6
17-02-10;14:33;41.2;297.3;3.8;247.3;50.04;927;5805.6
17-02-10;14:36;41.0;304.2;3.8;248.2;49.98;914;5805.7
17-02-10;14:39;41.0;297.8;3.6;248.2;50.03;899;5805.7
17-02-10;14:42;40.8;300.2;3.6;248.2;50.02;887;5805.8
17-02-10;14:45;40.8;306.1;3.6;247.3;50.05;880;5805.8
17-02-10;14:48;40.6;298.5;3.5;248.2;50.05;868;5805.9
17-02-10;14:51;40.8;301.3;3.5;248.2;50.07;860;5805.9
17-02-10;14:54;40.6;304.8;3.5;246.3;50.03;841;5806.0
17-02-10;14:57;40.2;298.2;2.9;247.3;50.05;705;5806.0
17-02-10;15:00;40.2;306.2;3.3;247.3;50.02;815;5806.0
17-02-10;15:03;40.1;303.3;3.4;247.3;49.99;795;5806.1
17-02-10;15:06;40.4;304.6;3.2;248.2;50.06;770;5806.1
17-02-10;15:09;40.0;306.2;3.0;248.2;50.05;752;5806.1
17-02-10;15:12;39.9;308.7;3.0;246.3;50.05;735;5806.2
17-02-10;15:15;39.8;303.5;2.8;248.2;50.05;713;5806.2
17-02-10;15:18;39.7;307.1;2.8;246.3;50.07;691;5806.3
17-02-10;15:21;39.4;303.5;2.7;246.3;50.05;657;5806.3
17-02-10;15:24;39.5;309.9;2.6;247.3;50.04;634;5806.3
17-02-10;15:27;39.3;307.3;2.5;247.3;50.06;617;5806.4
17-02-10;15:30;39.1;307.7;2.5;246.3;50.05;595;5806.4
17-02-10;15:33;39.0;306.0;2.3;246.3;50.03;568;5806.4
17-02-10;15:36;38.9;307.0;2.2;246.3;50.03;545;5806.4
17-02-10;15:39;39.0;313.4;2.2;246.3;50.06;520;5806.5
17-02-10;15:42;38.5;307.9;2.0;246.3;50.05;497;5806.5
17-02-10;15:45;38.3;313.7;1.9;247.3;50.05;468;5806.5
17-02-10;15:48;38.3;305.2;1.8;246.3;50.04;442;5806.5
17-02-10;15:51;38.2;308.9;1.7;246.3;50.02;415;5806.6
17-02-10;15:54;37.8;314.7;1.5;247.3;50.04;387;5806.6
17-02-10;15:57;37.8;310.4;1.4;246.3;50.09;353;5806.6
17-02-10;16:00;37.7;308.2;1.4;246.3;50.03;329;5806.6
17-02-10;16:03;37.5;312.5;1.2;246.3;50.06;298;5806.6
17-02-10;16:06;37.2;305.8;1.2;246.3;50.07;276;5806.6
17-02-10;16:09;37.0;305.5;1.0;246.3;50.07;232;5806.7
17-02-10;16:12;37.0;306.0;0.9;245.3;50.07;207;5806.7
17-02-10;16:15;36.8;307.0;0.8;246.3;50.08;178;5806.7
17-02-10;16:18;36.2;299.2;0.2;245.3;50.06;38;5806.7
17-02-10;16:21;36.0;277.0;0.0;245.3;50.06;7;5806.7
17-02-10;16:24;35.6;268.5;0.0;245.3;50.07;5;5806.7
17-02-10;16:27;35.4;242.4;0.0;245.3;50.08;3;5806.7
17-02-10;16:30;35.2;271.1;0.0;246.3;50.06;0;5806.7
17-02-10;16:33;34.9;162.3;0.0;244.3;50.05;0;5806.7
17-02-10;16:36;34.7;102.8;0.0;246.3;50.05;0;5806.7
17-02-10;16:39;34.5;172.9;0.0;245.3;50.02;0;5806.7
17-02-10;16:42;34.4;241.5;0.0;244.3;50.04;0;5806.7
17-02-10;16:45;34.1;228.9;0.0;244.3;50.06;0;5806.7
17-02-10;16:48;34.0;193.0;0.0;244.3;50.03;0;5806.7
17-02-10;16:51;33.8;155.1;0.0;244.3;50.04;0;5806.7
17-02-10;16:54;33.7;118.6;0.0;244.3;50.03;0;5806.7
17-02-11;07:12;24.6;289.7;0.1;245.3;50.01;14;5806.7
17-02-11;07:15;25.0;279.4;0.0;246.3;50.03;3;5806.7
17-02-11;07:18;24.6;287.5;0.1;246.3;50.03;15;5806.7
17-02-11;07:21;25.3;307.6;0.2;245.3;50.03;35;5806.7
17-02-11;07:24;26.1;307.0;0.3;246.3;50.04;60;5806.7
17-02-11;07:27;26.8;318.1;0.5;246.3;50.05;76;5806.7
17-02-11;07:30;27.2;319.4;0.4;246.3;50.05;92;5806.7
17-02-11;07:33;27.2;314.6;0.5;246.3;50.07;109;5806.7
17-02-11;07:36;28.3;316.9;0.6;246.3;50.05;125;5806.7
17-02-11;07:39;28.3;313.4;0.6;246.3;50.03;142;5806.7
17-02-11;07:42;29.0;322.2;0.7;247.3;50.05;161;5806.7
17-02-11;07:45;29.7;321.6;0.8;246.3;50.05;180;5806.7
17-02-11;07:48;30.1;318.0;0.8;248.2;50.03;184;5806.7
17-02-11;07:51;30.2;330.4;0.9;246.3;50.03;215;5806.7
17-02-11;07:54;30.5;323.7;1.1;246.3;50.03;237;5806.8
17-02-11;07:57;30.8;320.5;1.1;246.3;50.02;256;5806.8
17-02-11;08:00;30.7;326.8;1.2;247.3;50.00;276;5806.8
17-02-11;08:03;30.9;325.6;1.2;246.3;50.06;295;5806.8
17-02-11;08:06;31.1;317.2;1.4;246.3;50.04;314;5806.8
17-02-11;08:09;50.0;325.7;1.4;247.3;50.05;335;5806.8
17-02-11;08:12;31.5;326.8;1.4;246.3;50.03;353;5806.8
17-02-11;08:15;31.6;321.8;1.5;246.3;50.05;377;5806.9
17-02-11;08:18;31.8;318.6;1.6;245.3;50.03;394;5806.9
17-02-11;08:21;31.8;322.8;1.8;246.3;50.02;416;5806.9
17-02-11;08:24;32.0;320.0;1.8;247.3;50.00;431;5806.9
17-02-11;08:27;32.3;312.7;1.9;246.3;50.06;450;5806.9
17-02-11;08:30;32.6;322.1;2.0;247.3;50.03;477;5807.0
17-02-11;08:33;32.6;324.9;2.0;247.3;50.01;494;5807.0
17-02-11;08:36;32.9;326.9;2.1;246.3;49.97;518;5807.0
17-02-11;08:39;33.3;320.6;2.1;247.3;50.02;530;5807.0
17-02-11;08:42;33.3;319.6;2.3;247.3;50.03;560;5807.1
17-02-11;08:45;33.5;324.9;2.3;247.3;50.04;579;5807.1
17-02-11;08:48;33.8;318.6;2.5;247.3;50.05;596;5807.1
17-02-11;08:51;34.0;320.9;2.5;248.2;50.02;620;5807.2
17-02-11;08:54;33.9;320.6;2.5;247.3;50.06;632;5807.2
17-02-11;08:57;34.5;324.1;2.7;248.2;50.04;650;5807.2
17-02-11;09:00;34.2;321.9;2.8;247.3;50.02;677;5807.3
17-02-11;09:03;34.5;322.7;2.8;247.3;50.06;688;5807.3
17-02-11;09:06;34.7;318.8;2.9;247.3;50.03;707;5807.3
17-02-11;09:09;34.8;325.4;2.9;247.3;50.03;718;5807.4
17-02-11;09:12;35.0;317.7;3.0;248.2;50.04;742;5807.4
17-02-11;09:15;35.3;316.6;3.1;249.2;50.04;760;5807.4
17-02-11;09:18;35.6;318.7;3.1;249.2;50.04;767;5807.5
17-02-11;09:21;35.5;313.1;3.2;249.2;50.04;789;5807.5
17-02-11;09:24;35.6;315.5;3.3;250.2;49.97;804;5807.6
17-02-11;09:27;36.0;315.3;3.3;247.3;50.02;824;5807.6
17-02-11;09:30;36.0;316.1;3.3;248.2;50.05;836;5807.6
17-02-11;09:33;36.0;311.1;3.3;248.2;50.04;846;5807.7
17-02-11;09:36;36.1;310.8;3.5;249.2;50.03;870;5807.7
17-02-11;09:39;36.7;314.5;3.6;249.2;50.04;881;5807.8
17-02-11;09:42;36.5;311.4;3.7;249.2;50.02;900;5807.8
17-02-11;09:45;36.4;312.7;3.7;249.2;50.04;918;5807.9
17-02-11;09:48;37.1;312.8;3.6;249.2;50.07;918;5807.9
17-02-11;09:51;37.1;304.5;3.1;248.2;50.00;926;5807.9
17-02-11;09:54;37.2;313.9;3.8;250.2;50.06;951;5808.0
17-02-11;09:57;37.4;307.9;3.7;248.2;50.06;944;5808.0
17-02-11;10:00;37.5;311.1;4.0;249.2;50.06;977;5808.1
17-02-11;10:03;37.6;313.6;4.0;250.2;50.03;992;5808.1
17-02-11;10:06;37.8;307.6;4.1;249.2;50.06;997;5808.2
17-02-11;10:09;38.0;308.2;4.1;249.2;50.05;1018;5808.2
17-02-11;10:12;38.0;306.5;4.1;249.2;50.03;1030;5808.3
17-02-11;10:15;38.3;310.9;4.2;249.2;50.06;1037;5808.3
17-02-11;10:18;38.4;313.0;4.3;248.2;50.07;1054;5808.4
17-02-11;10:21;38.5;309.0;4.3;249.2;50.02;1071;5808.4
17-02-11;10:24;38.6;308.4;4.4;249.2;50.03;1077;5808.5
17-02-11;10:27;39.0;308.6;4.4;249.2;50.07;1090;5808.6
17-02-11;10:30;38.9;307.7;4.6;249.2;50.01;1097;5808.6
17-02-11;10:33;39.1;308.9;4.4;249.2;50.07;1097;5808.7
17-02-11;10:36;39.1;306.1;4.5;250.2;50.06;1104;5808.7
17-02-11;10:39;39.2;304.6;4.5;250.2;50.06;1110;5808.8
17-02-11;10:42;39.4;307.4;4.5;249.2;50.04;1111;5808.8
17-02-11;10:45;39.5;300.1;4.5;249.2;50.03;1116;5808.9
17-02-11;10:48;39.5;300.5;4.6;249.2;50.04;1128;5808.9
17-02-11;10:51;39.8;303.0;4.6;249.2;50.05;1139;5809.0
17-02-11;10:54;39.9;304.8;4.6;249.2;50.05;1139;5809.1
17-02-11;10:57;40.0;305.5;4.5;249.2;50.03;1142;5809.1
17-02-11;11:00;40.0;299.7;4.6;249.2;50.03;1138;5809.2
17-02-11;11:03;40.2;301.0;4.7;249.2;50.05;1159;5809.2
17-02-11;11:06;40.1;296.0;4.7;249.2;50.03;1160;5809.3
17-02-11;11:09;40.5;298.6;4.7;250.2;50.03;1181;5809.3
17-02-11;11:12;40.4;292.5;4.6;250.2;50.05;1157;5809.4
17-02-11;11:15;40.6;301.4;4.8;250.2;50.05;1179;5809.5
17-02-11;11:18;40.7;303.6;4.7;249.2;50.02;1173;5809.5
17-02-11;11:21;40.8;293.1;4.8;250.2;50.05;1190;5809.6
17-02-11;11:24;40.8;297.6;4.8;249.2;50.05;1198;5809.6
17-02-11;11:27;41.2;304.3;4.8;249.2;50.04;1205;5809.7
17-02-11;11:30;41.0;300.5;5.0;251.1;50.05;1213;5809.8
17-02-11;11:33;41.3;292.9;4.8;250.2;50.05;1204;5809.8
17-02-11;11:36;41.0;297.0;4.9;250.2;50.07;1113;5809.9
17-02-11;11:39;41.5;301.1;5.0;250.2;50.05;1220;5809.9
17-02-11;11:42;41.4;296.7;4.9;250.2;50.04;1212;5810.0
17-02-11;11:45;41.4;298.2;4.9;250.2;50.03;1219;5810.1
17-02-11;11:48;41.2;293.7;4.9;250.2;50.06;1226;5810.1
17-02-11;11:51;41.5;296.9;4.9;249.2;50.05;1213;5810.2
17-02-11;11:54;41.6;298.0;4.8;250.2;50.08;1221;5810.2
17-02-11;11:57;41.4;297.2;5.0;250.2;50.05;1229;5810.3
17-02-11;12:00;41.7;297.5;5.0;249.2;50.08;1238;5810.4
17-02-11;12:03;41.9;299.1;5.0;249.2;50.01;1231;5810.4
17-02-11;12:06;41.7;295.7;4.9;250.2;50.02;1232;5810.5
17-02-11;12:09;41.9;293.5;5.0;249.2;50.04;1237;5810.5
17-02-11;12:12;42.1;296.9;5.0;250.2;50.09;1235;5810.6
17-02-11;12:15;42.1;292.8;4.9;250.2;50.07;1218;5810.7
17-02-11;12:18;41.9;29.7;5.0;249.2;50.06;1242;5810.7
17-02-11;12:21;42.1;301.7;5.0;249.2;50.07;1230;5810.8
17-02-11;12:24;42.0;298.0;5.0;249.2;50.06;1227;5810.8
17-02-11;12:27;42.1;294.5;4.9;250.2;50.07;1227;5810.9
17-02-11;12:30;42.1;300.8;4.9;249.2;50.02;1215;5811.0
17-02-11;12:33;42.2;293.5;4.8;249.2;50.04;1206;5811.0
17-02-11;12:36;42.1;296.3;4.8;250.2;50.04;1214;5811.1
17-02-11;12:39;42.3;299.4;4.8;249.2;50.03;1189;5811.1
17-02-11;12:42;42.2;293.4;4.8;249.2;50.04;1214;5811.2
17-02-11;12:45;42.2;294.5;4.8;251.1;50.07;1197;5811.3
17-02-11;12:48;42.3;302.4;4.8;250.2;50.07;1194;5811.3
17-02-11;12:51;42.2;298.3;4.7;249.2;50.06;1182;5811.4
17-02-11;12:54;42.1;295.6;4.8;248.2;50.05;1182;5811.4
17-02-11;12:57;42.2;296.7;4.7;249.2;50.05;1176;5811.5
17-02-11;13:00;42.1;297.8;4.7;250.2;50.05;1172;5811.6
17-02-11;13:03;42.2;295.8;4.7;251.1;50.01;1161;5811.6
17-02-11;13:06;42.2;295.7;4.7;249.2;50.00;1160;5811.7
17-02-11;13:09;42.1;295.3;4.7;249.2;50.01;1171;5811.7
17-02-11;13:12;42.1;296.1;4.7;249.2;50.05;1153;5811.8
17-02-11;13:15;42.2;291.0;4.6;249.2;50.04;1131;5811.9
17-02-11;13:18;42.2;296.3;4.6;249.2;50.05;1124;5811.9
17-02-11;13:21;42.0;302.7;4.6;250.2;50.07;1135;5812.0
17-02-11;13:24;42.1;298.3;4.5;250.2;50.07;1140;5812.0
17-02-11;13:27;42.0;302.7;4.5;250.2;50.05;1128;5812.1
17-02-11;13:30;42.1;301.3;4.6;250.2;50.07;1121;5812.1
17-02-11;13:33;41.9;301.4;4.4;250.2;50.03;1115;5812.2
17-02-11;13:36;41.7;301.3;4.5;250.2;50.06;1106;5812.2
17-02-11;13:39;41.7;303.2;4.4;250.2;50.03;1092;5812.3
17-02-11;13:42;41.7;300.4;4.3;250.2;50.10;1067;5812.4
17-02-11;13:45;41.9;295.8;4.3;251.1;50.06;1056;5812.4
17-02-11;13:48;41.9;295.7;4.2;251.1;50.02;1044;5812.5
17-02-11;13:51;41.7;289.4;4.1;250.2;50.07;1024;5812.5
17-02-11;13:54;41.4;300.7;4.1;249.2;50.04;1046;5812.6
17-02-11;13:57;41.4;301.4;4.1;250.2;50.04;1018;5812.6
17-02-11;14:00;41.4;304.5;4.0;252.1;50.03;1002;5812.7
17-02-11;14:03;41.4;305.1;4.0;250.2;50.01;1002;5812.7
17-02-11;14:06;41.4;296.9;3.9;250.2;50.01;978;5812.8
17-02-11;14:09;41.2;297.2;3.8;249.2;50.03;969;5812.8
17-02-11;14:12;41.2;302.7;3.9;249.2;50.01;950;5812.9
17-02-11;14:15;41.0;300.2;3.9;249.2;50.02;965;5812.9
17-02-11;14:18;41.2;302.7;3.8;249.2;50.02;943;5813.0
17-02-11;14:21;40.9;309.6;3.7;249.2;50.02;915;5813.0
17-02-11;14:24;40.9;302.7;3.6;249.2;50.03;903;5813.0
17-02-11;14:27;40.6;296.9;3.5;249.2;50.01;889;5813.1
17-02-11;14:30;40.6;299.4;3.5;249.2;50.05;889;5813.1
17-02-11;14:33;40.5;303.6;3.5;249.2;50.03;880;5813.2
17-02-11;14:36;40.4;309.8;3.5;249.2;50.03;870;5813.2
17-02-11;14:39;40.5;304.6;3.5;249.2;50.02;861;5813.3
17-02-11;14:42;40.2;301.1;3.4;249.2;50.06;837;5813.3
17-02-11;14:45;40.1;307.7;3.3;249.2;50.02;815;5813.3
17-02-11;14:48;40.1;310.1;3.3;249.2;49.98;797;5813.4
17-02-11;14:51;39.8;303.8;3.2;249.2;50.02;786;5813.4
17-02-11;14:54;40.0;306.0;3.1;248.2;50.03;777;5813.5
17-02-11;14:57;39.8;304.8;3.1;249.2;50.05;769;5813.5
17-02-11;15:00;39.5;308.7;3.0;249.2;50.01;748;5813.5
17-02-11;15:03;39.3;307.0;2.9;249.2;50.02;728;5813.6
17-02-11;15:06;39.4;308.2;2.8;250.2;50.04;684;5813.6
17-02-11;15:09;39.3;312.0;2.8;249.2;50.01;686;5813.6
17-02-11;15:12;39.0;311.2;2.7;248.2;50.04;668;5813.7
17-02-11;15:15;38.9;312.0;2.5;248.2;50.08;646;5813.7
17-02-11;15:18;39.0;311.7;2.5;250.2;50.04;623;5813.7
17-02-11;15:21;38.9;309.0;2.3;249.2;50.05;594;5813.8
17-02-11;15:24;38.5;314.6;2.3;248.2;50.04;569;5813.8
17-02-11;15:27;38.4;313.4;2.3;249.2;50.04;554;5813.8
17-02-11;15:30;38.2;314.3;2.1;249.2;50.03;527;5813.9
17-02-11;15:33;38.2;310.9;2.1;249.2;49.99;495;5813.9
17-02-11;15:36;38.0;316.6;1.9;248.2;50.02;477;5813.9
17-02-11;15:39;37.9;313.0;1.9;248.2;50.03;452;5813.9
17-02-11;15:42;37.6;312.1;1.7;248.2;50.05;422;5814.0
17-02-11;15:45;37.6;319.1;1.6;248.2;50.04;396;5814.0
17-02-11;15:48;37.4;315.0;1.5;248.2;50.06;377;5814.0
17-02-11;15:51;37.2;311.7;1.4;248.2;50.02;348;5814.0
17-02-11;15:54;37.1;322.7;1.3;248.2;50.04;311;5814.0
17-02-11;15:57;37.1;314.5;1.2;248.2;50.05;286;5814.0
17-02-11;16:00;36.5;312.4;1.1;247.3;50.05;260;5814.1
17-02-11;16:03;36.4;313.1;1.0;247.3;50.07;226;5814.1
17-02-11;16:06;36.3;315.8;0.9;249.2;50.05;198;5814.1
17-02-11;16:09;36.2;313.9;0.7;249.2;50.03;168;5814.1
17-02-11;16:12;36.0;309.6;0.6;247.3;50.04;131;5814.1
17-02-11;16:15;35.7;294.4;0.4;247.3;50.03;93;5814.1
17-02-11;16:18;35.5;303.8;0.4;247.3;50.09;72;5814.1
17-02-11;16:21;35.3;298.0;0.0;247.3;50.03;3;5814.1
17-02-11;16:24;34.8;278.3;0.0;247.3;50.04;0;5814.1
17-02-11;16:27;34.6;273.1;0.0;247.3;50.05;1;5814.1
17-02-11;16:30;34.5;223.6;0.0;247.3;50.10;3;5814.1
17-02-11;16:33;34.2;268.2;0.0;247.3;50.04;0;5814.1
17-02-11;16:36;34.0;277.5;0.0;246.3;50.03;0;5814.1
17-02-11;16:39;33.9;252.6;0.0;247.3;50.03;0;5814.1
17-02-11;16:42;33.7;224.7;0.0;246.3;50.02;0;5814.1
17-02-11;16:45;33.5;193.6;0.0;246.3;50.02;0;5814.1
17-02-11;16:48;33.4;162.4;0.0;246.3;50.06;0;5814.1
17-02-11;16:51;33.2;133.1;0.0;246.3;50.03;0;5814.1
17-02-11;16:54;33.1;104.7;0.0;246.3;50.04;0;5814.1
17-02-12;08:03;25.7;283.0;0.1;245.3;50.05;11;5814.1
17-02-12;08:06;25.7;263.3;0.1;244.3;50.07;13;5814.1
17-02-12;08:09;26.1;282.4;0.1;245.3;50.06;15;5814.1
17-02-12;08:12;26.1;278.0;0.1;244.3;50.05;15;5814.1
17-02-12;08:15;26.4;278.3;0.1;245.3;50.04;18;5814.1
17-02-12;08:18;26.4;276.4;0.1;243.4;50.04;20;5814.1
17-02-12;08:21;26.4;285.2;0.1;244.3;50.02;22;5814.1
17-02-12;08:24;27.2;285.9;0.1;244.3;50.03;24;5814.1
17-02-12;08:27;27.5;281.1;0.1;244.3;50.03;26;5814.1
17-02-12;08:30;27.5;278.6;0.1;243.4;50.00;26;5814.1
17-02-12;08:33;27.9;290.6;0.1;244.3;50.02;30;5814.1
17-02-12;08:36;28.3;291.2;0.1;244.3;50.03;32;5814.1
17-02-12;08:39;27.9;297.8;0.2;245.3;50.02;34;5814.1
17-02-12;08:42;28.6;296.3;0.2;244.3;50.03;35;5814.1
17-02-12;08:45;28.6;295.3;0.2;245.3;50.02;37;5814.1
17-02-12;08:48;29.4;285.0;0.2;245.3;50.05;38;5814.1
17-02-12;08:51;29.4;297.6;0.2;246.3;50.02;42;5814.1
17-02-12;08:54;29.4;296.3;0.2;244.3;50.01;46;5814.1
17-02-12;08:57;29.4;294.4;0.2;244.3;50.02;47;5814.1
17-02-12;09:00;29.7;293.9;0.4;245.3;49.95;51;5814.1
17-02-12;09:03;30.2;299.5;0.4;244.3;50.01;51;5814.1
17-02-12;09:06;30.3;303.2;0.3;245.3;50.07;53;5814.1
17-02-12;09:09;30.3;304.3;0.3;244.3;50.06;58;5814.1
17-02-12;09:12;30.5;304.6;0.3;245.3;50.03;57;5814.1
17-02-12;09:15;30.4;304.1;0.3;244.3;50.04;59;5814.1
17-02-12;09:18;30.3;298.8;0.4;244.3;50.01;64;5814.2
17-02-12;09:21;30.7;305.1;0.3;244.3;50.01;66;5814.2
17-02-12;09:24;30.7;300.2;0.4;244.3;49.99;64;5814.2
17-02-12;09:27;30.7;302.9;0.4;245.3;50.02;69;5814.2
17-02-12;09:30;30.8;310.1;0.4;247.3;50.06;72;5814.2
17-02-12;09:33;31.0;311.2;0.4;246.3;50.04;71;5814.2
17-02-12;09:36;31.0;313.6;0.4;245.3;50.05;80;5814.2
17-02-12;09:39;30.9;309.5;0.4;245.3;50.10;77;5814.2
17-02-12;09:42;31.1;307.3;0.4;245.3;50.06;83;5814.2
17-02-12;09:45;31.0;312.1;0.4;245.3;50.04;81;5814.2
17-02-12;09:48;31.1;309.9;0.4;246.3;50.05;81;5814.2
17-02-12;09:51;31.2;308.2;0.4;245.3;50.05;81;5814.2
17-02-12;09:54;31.1;312.5;0.4;245.3;50.03;84;5814.2
17-02-12;09:57;31.5;308.2;0.4;245.3;50.04;85;5814.2
17-02-12;10:00;31.4;308.0;0.5;245.3;50.00;89;5814.2
17-02-12;10:03;31.5;305.7;0.4;245.3;50.06;83;5814.2
17-02-12;10:06;31.4;310.2;0.4;245.3;50.08;81;5814.2
17-02-12;10:09;31.6;317.2;0.4;244.3;50.16;88;5814.2
17-02-12;10:12;31.5;313.3;0.5;245.3;50.01;86;5814.2
17-02-12;10:15;31.5;308.4;0.4;244.3;50.02;84;5814.2
17-02-12;10:18;31.5;305.1;0.4;244.3;50.03;87;5814.2
17-02-12;10:21;31.5;309.5;0.4;244.3;50.10;89;5814.2
17-02-12;10:24;31.7;312.5;0.5;246.3;50.01;92;5814.2
17-02-12;10:27;31.7;316.4;0.5;245.3;50.04;96;5814.2
17-02-12;10:30;31.8;313.9;0.5;245.3;50.06;101;5814.2
17-02-12;10:33;31.8;315.8;0.5;245.3;50.04;99;5814.3
17-02-12;10:36;31.6;308.6;0.4;245.3;50.06;95;5814.3
17-02-12;10:39;31.8;318.7;0.5;246.3;50.04;95;5814.3
17-02-12;10:42;31.8;305.7;0.4;244.3;50.04;95;5814.3
17-02-12;10:45;31.7;311.5;0.5;245.3;50.04;96;5814.3
17-02-12;10:48;32.0;318.7;0.5;246.3;50.05;95;5814.3
17-02-12;10:51;31.9;314.9;0.5;245.3;50.05;96;5814.3
17-02-12;10:54;31.9;310.2;0.4;245.3;50.05;97;5814.3
17-02-12;10:57;31.9;310.9;0.5;245.3;50.00;101;5814.3
17-02-12;11:00;31.9;317.5;0.5;244.3;50.04;110;5814.3
17-02-12;11:03;32.0;313.3;0.5;245.3;50.01;108;5814.3
17-02-12;11:06;31.9;310.8;0.5;246.3;50.03;105;5814.3
17-02-12;11:09;32.2;316.6;0.5;246.3;50.03;109;5814.3
17-02-12;11:12;31.9;314.5;0.5;245.3;50.03;113;5814.3
17-02-12;11:15;32.2;314.9;0.5;245.3;50.05;116;5814.3
17-02-12;11:18;32.2;323.7;0.6;245.3;50.11;116;5814.3
17-02-12;11:21;32.3;323.1;0.5;245.3;50.03;114;5814.3
17-02-12;11:24;32.2;310.5;0.5;245.3;50.05;111;5814.3
17-02-12;11:27;32.0;313.0;0.5;245.3;50.07;112;5814.3
17-02-12;11:30;32.3;312.5;0.5;245.3;50.05;112;5814.4
17-02-12;11:33;32.2;314.3;0.5;244.3;50.04;118;5814.4
17-02-12;11:36;32.4;316.5;0.5;244.3;50.04;113;5814.4
17-02-12;11:39;32.4;314.3;0.5;245.3;50.06;109;5814.4
17-02-12;11:42;32.2;318.6;0.5;245.3;50.07;111;5814.4
17-02-12;11:45;32.4;316.6;0.5;245.3;50.06;125;5814.4
17-02-12;11:48;32.4;321.6;0.6;245.3;50.06;124;5814.4
17-02-12;11:51;32.5;313.4;0.5;245.3;50.05;120;5814.4
17-02-12;11:54;32.3;317.8;0.5;245.3;50.04;118;5814.4
17-02-12;11:57;32.4;318.7;0.5;245.3;50.04;119;5814.4
17-02-12;12:00;32.4;310.2;0.6;244.3;50.05;123;5814.4
17-02-12;12:03;32.4;314.3;0.5;244.3;50.02;124;5814.4
17-02-12;12:06;32.5;317.5;0.5;244.3;50.02;120;5814.4
17-02-12;12:09;32.3;316.6;0.5;244.3;50.04;118;5814.4
17-02-12;12:12;32.5;309.6;0.5;244.3;50.06;120;5814.4
17-02-12;12:15;32.5;316.9;0.6;244.3;50.04;122;5814.4
17-02-12;12:18;32.4;319.0;0.5;244.3;50.04;122;5814.4
17-02-12;12:21;32.3;318.7;0.7;244.3;50.00;122;5814.5
17-02-12;12:24;32.3;321.0;0.6;245.3;50.04;122;5814.5
17-02-12;12:27;32.5;317.5;0.5;245.3;50.05;120;5814.5
17-02-12;12:30;32.5;318.4;0.6;243.4;50.05;118;5814.5
17-02-12;12:33;32.4;317.5;0.5;245.3;50.02;115;5814.5
17-02-12;12:36;32.3;314.5;0.5;244.3;50.04;112;5814.5
17-02-12;12:39;32.5;308.9;0.6;245.3;50.06;116;5814.5
17-02-12;12:42;32.4;313.9;0.5;244.3;50.07;114;5814.5
17-02-12;12:45;32.4;309.6;0.5;245.3;50.05;114;5814.5
17-02-12;12:48;32.3;309.6;0.5;244.3;50.02;112;5814.5
17-02-12;12:51;32.3;307.0;0.5;245.3;50.03;104;5814.5
17-02-12;12:54;32.4;317.1;0.5;245.3;50.06;108;5814.5
17-02-12;12:57;32.6;310.6;0.5;243.4;50.06;105;5814.5
17-02-12;13:00;32.6;313.3;0.5;244.3;50.03;96;5814.5
17-02-12;13:03;32.5;315.9;0.5;244.3;50.06;92;5814.5
17-02-12;13:06;32.4;311.8;0.5;245.3;50.07;91;5814.5
17-02-12;13:09;32.4;308.3;0.4;244.3;50.08;92;5814.5
17-02-12;13:12;32.4;311.5;0.4;245.3;50.07;93;5814.5
17-02-12;13:15;32.4;308.2;0.5;245.3;50.04;97;5814.5
17-02-12;13:18;32.4;316.5;0.5;244.3;50.04;99;5814.6
17-02-12;13:21;32.5;308.7;0.5;244.3;50.04;92;5814.6
17-02-12;13:24;32.3;312.4;0.4;244.3;50.06;89;5814.6
17-02-12;13:27;32.5;305.8;0.4;244.3;50.04;86;5814.6
17-02-12;13:30;32.6;297.0;0.4;245.3;50.05;84;5814.6
17-02-12;13:33;32.4;300.8;0.5;244.3;50.03;86;5814.6
17-02-12;13:36;32.5;309.8;0.5;245.3;50.07;90;5814.6
17-02-12;13:39;32.4;312.0;0.5;245.3;50.06;90;5814.6
17-02-12;13:42;32.4;312.1;0.4;244.3;50.07;87;5814.6
17-02-12;13:45;32.4;306.0;0.5;245.3;49.99;85;5814.6
17-02-12;13:48;32.6;300.1;0.4;246.3;50.04;78;5814.6
17-02-12;13:51;32.3;303.9;0.4;245.3;50.04;77;5814.6
17-02-12;13:54;32.4;303.6;0.4;245.3;50.06;76;5814.6
17-02-12;13:57;32.3;309.8;0.4;245.3;50.06;72;5814.6
17-02-12;14:00;32.4;307.1;0.4;244.3;50.01;68;5814.6
17-02-12;14:03;32.2;301.0;0.3;245.3;50.02;64;5814.6
17-02-12;14:06;32.3;299.1;0.4;245.3;50.03;61;5814.6
17-02-12;14:09;32.3;310.1;0.3;245.3;50.09;62;5814.6
17-02-12;14:12;32.5;301.6;0.4;246.3;50.05;67;5814.6
17-02-12;14:15;32.2;304.1;0.3;245.3;50.04;64;5814.6
17-02-12;14:18;32.3;307.4;0.3;246.3;50.11;62;5814.6
17-02-12;14:21;32.3;293.4;0.3;245.3;50.05;61;5814.6
17-02-12;14:24;32.0;296.9;0.4;246.3;50.04;59;5814.6
17-02-12;14:27;32.0;301.4;0.3;246.3;50.04;54;5814.6
17-02-12;14:30;32.3;287.9;0.3;246.3;50.05;57;5814.6
17-02-12;14:33;32.2;300.1;0.3;245.3;50.03;56;5814.6
17-02-12;14:36;32.2;287.2;0.3;246.3;50.02;50;5814.6
17-02-12;14:39;32.0;302.1;0.3;245.3;50.04;51;5814.7
17-02-12;14:42;31.8;291.3;0.3;245.3;50.07;52;5814.7
17-02-12;14:45;32.0;297.9;0.3;245.3;50.02;52;5814.7
17-02-12;14:48;32.0;296.6;0.2;245.3;50.02;51;5814.7
17-02-12;14:51;31.9;292.3;0.2;245.3;50.05;46;5814.7
17-02-12;14:54;31.8;296.9;0.2;245.3;50.04;44;5814.7
17-02-12;14:57;32.0;292.9;0.2;246.3;50.03;41;5814.7
17-02-12;15:00;31.8;299.1;0.2;245.3;50.01;39;5814.7
17-02-12;15:03;32.2;285.9;0.2;244.3;49.97;36;5814.7
17-02-12;15:06;31.8;296.7;0.1;244.3;50.05;33;5814.7
17-02-12;15:09;31.8;277.4;0.1;245.3;50.04;32;5814.7
17-02-12;15:12;31.8;290.3;0.1;245.3;50.03;34;5814.7
17-02-12;15:15;32.0;282.8;0.2;245.3;50.04;31;5814.7
17-02-12;15:18;31.7;288.5;0.1;245.3;50.04;27;5814.7
17-02-12;15:21;31.8;285.3;0.1;245.3;50.04;22;5814.7
17-02-12;15:24;31.7;283.1;0.1;244.3;50.03;21;5814.7
17-02-12;15:27;31.5;274.2;0.1;245.3;50.02;18;5814.7
17-02-12;15:30;31.8;271.1;0.1;244.3;50.02;15;5814.7
17-02-12;15:33;31.5;277.7;0.1;246.3;50.05;14;5814.7
17-02-12;15:36;31.6;277.1;0.0;246.3;50.05;11;5814.7
17-02-12;15:39;31.6;249.9;0.0;245.3;50.03;9;5814.7
17-02-12;15:42;31.6;268.2;0.0;245.3;49.99;8;5814.7
17-02-12;15:45;31.5;263.6;0.0;245.3;50.00;7;5814.7
17-02-12;15:48;31.4;258.5;0.0;245.3;50.06;5;5814.7
17-02-12;15:51;31.2;255.4;0.0;245.3;50.04;3;5814.7
17-02-12;15:54;31.4;242.2;0.0;245.3;50.04;0;5814.7
17-02-12;15:57;31.2;168.1;0.0;244.3;50.08;0;5814.7
17-02-12;16:00;31.1;139.8;0.0;244.3;50.05;0;5814.7
17-02-12;16:03;31.1;127.1;0.0;245.3;50.07;0;5814.7
17-02-12;16:06;31.0;172.8;0.0;244.3;50.08;0;5814.7
17-02-12;16:09;31.0;105.0;0.0;245.3;50.04;0;5814.7
17-02-12;16:12;30.9;162.3;0.0;244.3;50.06;0;5814.7
17-02-12;16:15;30.9;230.4;0.0;245.3;50.04;0;5814.7
17-02-12;16:18;30.9;257.5;0.0;244.3;50.09;0;5814.7
17-02-12;16:21;30.8;235.5;0.0;245.3;50.02;0;5814.7
17-02-12;16:24;30.8;185.7;0.0;245.3;50.02;0;5814.7
17-02-12;16:27;30.7;183.3;0.0;245.3;50.04;0;5814.7
17-02-12;16:30;30.5;152.1;0.0;244.3;50.07;0;5814.7
17-02-12;16:33;30.5;141.2;0.0;245.3;50.05;0;5814.7
17-02-12;16:36;30.5;122.9;0.0;245.3;50.03;0;5814.7
17-02-12;16:39;30.4;107.5;0.0;245.3;50.03;0;5814.7
17-02-13;07:57;25.7;295.4;0.0;245.3;50.04;5;5814.7
17-02-13;08:00;25.0;284.3;0.0;246.3;50.08;14;5814.7
17-02-13;08:03;25.7;280.9;0.1;245.3;50.10;18;5814.7
17-02-13;08:06;26.1;290.4;0.1;245.3;50.04;21;5814.7
17-02-13;08:09;25.7;283.0;0.1;245.3;50.06;25;5814.7
17-02-13;08:12;26.4;285.0;0.1;245.3;50.04;27;5814.7
17-02-13;08:15;26.4;293.9;0.2;244.3;50.04;30;5814.7
17-02-13;08:18;26.8;296.0;0.2;244.3;50.03;37;5814.7
17-02-13;08:21;26.8;296.3;0.2;244.3;50.01;38;5814.7
17-02-13;08:24;26.8;281.3;0.2;244.3;50.02;39;5814.7
17-02-13;08:27;27.5;295.0;0.2;245.3;50.04;43;5814.7
17-02-13;08:30;27.5;305.1;0.2;245.3;50.05;46;5814.7
17-02-13;08:33;27.9;299.4;0.2;244.3;50.04;45;5814.7
17-02-13;08:36;28.3;298.8;0.3;245.3;50.04;50;5814.7
17-02-13;08:39;28.6;290.0;0.3;244.3;50.06;50;5814.7
17-02-13;08:42;29.0;297.5;0.3;244.3;50.07;50;5814.7
17-02-13;08:45;29.4;299.1;0.3;244.3;50.03;53;5814.7
17-02-13;08:48;29.7;306.5;0.3;244.3;50.02;52;5814.7
17-02-13;08:51;28.6;307.4;0.3;245.3;50.05;52;5814.7
17-02-13;08:54;29.7;305.2;0.3;243.4;50.02;59;5814.7
17-02-13;08:57;30.2;313.9;0.3;245.3;50.02;59;5814.7
17-02-13;09:00;30.1;298.6;0.3;244.3;50.04;61;5814.7
17-02-13;09:03;30.2;312.8;0.3;244.3;50.12;66;5814.7
17-02-13;09:06;30.4;305.8;0.4;244.3;50.06;70;5814.7
17-02-13;09:09;30.4;316.2;0.4;243.4;50.02;70;5814.7
17-02-13;09:12;30.4;310.4;0.4;244.3;50.03;73;5814.7
17-02-13;09:15;30.5;309.2;0.4;243.4;50.03;76;5814.7
17-02-13;09:18;30.5;301.1;0.4;244.3;50.04;78;5814.7
17-02-13;09:21;30.7;312.0;0.4;243.4;50.03;84;5814.8
17-02-13;09:24;30.8;313.7;0.4;243.4;50.02;82;5814.8
17-02-13;09:27;30.7;297.6;0.4;243.4;50.03;83;5814.8
17-02-13;09:30;31.1;305.8;0.4;243.4;50.06;83;5814.8
17-02-13;09:33;31.0;304.9;0.5;243.4;50.06;90;5814.8
17-02-13;09:36;31.0;316.6;0.5;243.4;50.06;99;5814.8
17-02-13;09:39;31.1;301.9;0.5;243.4;50.06;91;5814.8
17-02-13;09:42;31.2;303.9;0.4;243.4;50.05;94;5814.8
17-02-13;09:45;31.2;308.4;0.5;244.3;50.06;98;5814.8
17-02-13;09:48;31.5;309.9;0.5;243.4;50.01;102;5814.8
17-02-13;09:51;31.4;313.9;0.5;243.4;50.04;104;5814.8
17-02-13;09:54;31.5;322.1;0.5;243.4;50.05;113;5814.8
17-02-13;09:57;31.6;312.7;0.5;243.4;50.07;102;5814.8
17-02-13;10:00;31.5;309.5;0.5;244.3;50.03;93;5814.8
17-02-13;10:03;31.7;309.6;0.5;242.4;49.99;99;5814.8
17-02-13;10:06;31.7;316.2;0.5;244.3;50.03;116;5814.8
17-02-13;10:09;31.7;312.3;0.5;244.3;50.03;112;5814.8
17-02-13;10:12;31.7;314.2;0.6;244.3;50.01;109;5814.8
17-02-13;10:15;31.7;314.5;0.5;243.4;50.07;110;5814.8
17-02-13;10:18;31.8;317.8;0.5;244.3;50.07;119;5814.8
17-02-13;10:21;31.7;317.4;0.6;244.3;50.06;123;5814.9
17-02-13;10:24;31.7;313.1;0.8;244.3;50.03;133;5814.9
17-02-13;10:27;31.9;311.7;0.6;244.3;50.05;136;5814.9
17-02-13;10:30;31.9;320.8;0.6;243.4;50.03;138;5814.9
17-02-13;10:33;32.0;314.5;0.7;244.3;50.02;144;5814.9
17-02-13;10:36;32.2;322.1;0.7;244.3;50.04;173;5814.9
17-02-13;10:39;32.0;316.8;0.7;243.4;50.04;148;5814.9
17-02-13;10:42;32.2;321.8;0.7;243.4;50.04;152;5814.9
17-02-13;10:45;32.3;322.1;0.7;243.4;50.05;150;5814.9
17-02-13;10:48;32.2;320.0;0.8;243.4;50.03;155;5814.9
17-02-13;10:51;32.4;318.3;0.7;243.4;50.07;158;5814.9
17-02-13;10:54;32.3;321.2;0.7;243.4;50.05;156;5814.9
17-02-13;10:57;32.3;313.7;0.8;243.4;50.02;163;5814.9
17-02-13;11:00;32.5;320.9;0.7;245.3;50.06;185;5814.9
17-02-13;11:03;32.4;321.0;0.8;244.3;49.99;197;5815.0
17-02-13;11:06;32.5;320.0;1.0;244.3;50.05;228;5815.0
17-02-13;11:09;32.7;321.2;1.1;244.3;50.01;267;5815.0
17-02-13;11:12;32.6;325.3;1.1;244.3;50.06;256;5815.0
17-02-13;11:15;32.7;321.2;1.0;244.3;50.03;211;5815.0
17-02-13;11:18;32.7;314.7;0.9;244.3;50.04;194;5815.0
17-02-13;11:21;32.9;314.2;0.9;245.3;50.06;191;5815.0
17-02-13;11:24;32.7;315.8;1.0;243.4;50.08;211;5815.0
17-02-13;11:27;32.9;319.3;1.0;244.3;50.06;225;5815.0
17-02-13;11:30;33.2;324.3;1.0;244.3;50.04;238;5815.1
17-02-13;11:33;32.9;324.0;1.1;245.3;50.00;273;5815.1
17-02-13;11:36;33.3;321.3;1.3;243.4;50.02;299;5815.1
17-02-13;11:39;33.2;316.4;1.4;243.4;50.03;306;5815.1
17-02-13;11:42;33.2;321.2;1.5;244.3;50.06;365;5815.1
17-02-13;11:45;33.5;317.8;2.1;244.3;50.06;485;5815.1
17-02-13;11:48;33.7;313.0;1.9;244.3;50.05;468;5815.2
17-02-13;11:51;33.9;315.5;1.8;244.3;50.02;441;5815.2
17-02-13;11:54;34.1;320.3;2.6;245.3;50.05;625;5815.2
17-02-13;11:57;34.5;314.9;5.0;246.3;50.03;1224;5815.2
17-02-13;12:00;34.7;293.1;2.5;245.3;50.07;620;5815.3
17-02-13;12:03;35.4;292.2;3.2;245.3;49.99;784;5815.3
17-02-13;12:06;35.9;262.2;3.7;246.3;50.02;913;5815.4
17-02-13;12:09;35.7;220.7;3.3;245.3;50.02;821;5815.4
17-02-13;12:12;36.0;307.6;4.2;245.3;50.01;1018;5815.5
17-02-13;12:15;35.7;272.9;2.2;245.3;49.99;518;5815.5
17-02-13;12:18;36.2;283.4;5.3;247.3;50.05;1279;5815.5
17-02-13;12:21;36.5;257.3;2.2;245.3;50.07;531;5815.6
17-02-13;12:24;36.5;255.4;4.8;246.3;50.02;1147;5815.6
17-02-13;12:27;36.5;310.5;4.1;245.3;50.09;1010;5815.7
17-02-13;12:30;37.1;292.0;4.9;246.3;50.06;1188;5815.7
17-02-13;12:33;37.4;297.8;3.8;246.3;50.00;926;5815.8
17-02-13;12:36;37.5;276.7;3.9;246.3;50.02;961;5815.8
17-02-13;12:39;37.8;295.4;4.6;247.3;50.05;1118;5815.9
17-02-13;12:42;37.9;287.2;4.4;246.3;50.07;1064;5815.9
17-02-13;12:45;38.3;286.2;4.7;246.3;50.03;1162;5816.0
17-02-13;12:48;38.5;285.9;4.8;246.3;50.01;1162;5816.0
17-02-13;12:51;38.5;266.0;4.0;245.3;50.06;994;5816.1
17-02-13;12:54;38.9;284.3;4.7;246.3;50.05;1154;5816.2
17-02-13;12:57;39.2;282.2;4.9;246.3;50.01;1175;5816.2
17-02-13;13:00;39.3;281.6;4.7;246.3;50.06;1150;5816.3
17-02-13;13:03;39.4;277.8;4.4;246.3;50.01;1095;5816.3
17-02-13;13:06;39.5;282.4;4.4;246.3;50.03;1084;5816.4
17-02-13;13:09;39.4;278.3;4.4;246.3;50.02;1069;5816.4
17-02-13;13:12;39.7;286.0;4.2;246.3;50.04;1033;5816.5
17-02-13;13:15;39.4;284.4;4.1;247.3;50.06;977;5816.5
17-02-13;13:18;39.5;279.3;4.0;246.3;50.04;969;5816.6
17-02-13;13:21;39.8;284.9;4.3;245.3;50.04;1052;5816.6
17-02-13;13:24;39.8;281.9;4.3;246.3;50.04;1037;5816.7
17-02-13;13:27;40.0;285.0;4.2;246.3;50.07;1038;5816.7
17-02-13;13:30;39.9;283.7;4.2;246.3;50.07;1019;5816.8
17-02-13;13:33;39.9;281.3;4.1;246.3;50.03;1003;5816.8
17-02-13;13:36;39.9;287.4;3.9;246.3;50.05;957;5816.9
17-02-13;13:39;39.8;286.8;3.9;246.3;50.06;976;5816.9
17-02-13;13:42;39.9;288.8;3.9;246.3;50.05;954;5817.0
17-02-13;13:45;39.9;283.0;3.9;247.3;50.07;948;5817.0
17-02-13;13:48;39.9;287.9;3.8;246.3;50.06;941;5817.1
17-02-13;13:51;39.9;292.0;3.8;247.3;50.07;932;5817.1
17-02-13;13:54;40.0;286.8;3.8;248.2;50.07;927;5817.2
17-02-13;13:57;39.9;290.4;3.8;247.3;50.06;934;5817.2
17-02-13;14:00;40.1;290.6;3.8;247.3;50.08;952;5817.3
17-02-13;14:03;39.9;286.2;3.8;247.3;50.02;935;5817.3
17-02-13;14:06;40.0;285.6;3.7;247.3;50.03;920;5817.4
17-02-13;14:09;39.9;287.8;3.6;248.2;50.02;884;5817.4
17-02-13;14:12;40.0;294.1;3.2;247.3;50.07;792;5817.4
17-02-13;14:15;39.5;286.9;3.5;247.3;50.05;853;5817.5
17-02-13;14:18;39.7;290.0;3.4;247.3;50.05;825;5817.5
17-02-13;14:21;39.7;291.7;3.4;247.3;50.03;847;5817.6
17-02-13;14:24;39.7;286.0;3.5;247.3;50.07;856;5817.6
17-02-13;14:27;39.4;287.8;3.3;246.3;50.04;831;5817.7
17-02-13;14:30;39.5;298.2;3.1;247.3;50.06;764;5817.7
17-02-13;14:33;39.4;289.0;2.9;246.3;50.03;714;5817.7
17-02-13;14:36;39.3;293.2;3.1;247.3;50.04;777;5817.8
17-02-13;14:39;39.1;292.8;3.1;247.3;50.04;770;5817.8
17-02-13;14:42;39.3;283.4;3.1;247.3;50.02;755;5817.8
17-02-13;14:45;39.1;298.0;3.1;247.3;50.02;787;5817.9
17-02-13;14:48;39.2;295.6;2.9;247.3;50.04;718;5817.9
17-02-13;14:51;38.7;294.7;2.8;247.3;50.05;701;5818.0
17-02-13;14:54;38.7;296.7;2.7;247.3;50.03;668;5818.0
17-02-13;14:57;39.0;295.7;2.4;247.3;50.01;587;5818.0
17-02-13;15:00;38.4;297.5;1.7;246.3;50.07;409;5818.0
17-02-13;15:03;38.0;297.6;1.8;246.3;50.03;446;5818.1
17-02-13;15:06;38.0;303.0;1.6;246.3;50.02;363;5818.1
17-02-13;15:09;37.6;302.4;1.4;246.3;50.08;315;5818.1
17-02-13;15:12;37.4;305.5;1.3;247.3;50.07;325;5818.1
17-02-13;15:15;37.1;301.9;1.0;246.3;50.04;262;5818.1
17-02-13;15:18;37.1;303.2;1.0;246.3;50.05;238;5818.1
17-02-13;15:21;37.0;302.9;0.9;246.3;50.04;203;5818.2
17-02-13;15:24;36.5;309.8;0.7;246.3;50.04;161;5818.2
17-02-13;15:27;36.5;302.0;0.6;244.3;50.04;141;5818.2
17-02-13;15:30;36.3;309.9;0.6;245.3;50.03;132;5818.2
17-02-13;15:33;35.9;305.4;0.6;245.3;50.03;129;5818.2
17-02-13;15:36;36.0;307.9;0.7;245.3;49.99;128;5818.2
17-02-13;15:39;35.7;300.5;0.6;246.3;50.04;133;5818.2
17-02-13;15:42;35.6;307.6;0.6;246.3;50.02;142;5818.2
17-02-13;15:45;35.5;310.9;0.7;246.3;50.03;152;5818.2
17-02-13;15:48;35.5;305.4;0.6;245.3;50.03;138;5818.2
17-02-13;15:51;35.4;303.9;0.5;246.3;50.02;118;5818.2
17-02-13;15:54;35.3;297.2;0.5;246.3;50.04;104;5818.2
17-02-13;15:57;35.0;298.3;0.4;247.3;50.06;88;5818.2
17-02-13;16:00;34.9;298.3;0.4;246.3;50.05;74;5818.2
17-02-13;16:03;34.8;295.1;0.3;247.3;50.10;65;5818.2
17-02-13;16:06;34.6;292.2;0.3;246.3;50.05;59;5818.2
17-02-13;16:09;34.5;289.5;0.3;246.3;50.05;50;5818.3
17-02-13;16:12;34.2;296.9;0.2;246.3;50.08;45;5818.3
17-02-13;16:15;34.1;289.1;0.2;245.3;50.04;40;5818.3
17-02-13;16:18;34.2;286.3;0.2;246.3;50.10;37;5818.3
17-02-13;16:21;34.1;290.1;0.1;246.3;50.03;32;5818.3
17-02-13;16:24;34.0;284.0;0.0;246.3;50.03;7;5818.3
17-02-13;16:27;33.7;266.8;0.0;246.3;50.03;3;5818.3
17-02-13;16:30;33.5;196.5;0.0;245.3;50.03;1;5818.3
17-02-13;16:33;33.4;195.8;0.0;246.3;50.05;0;5818.3
17-02-13;16:36;33.3;151.9;0.0;246.3;50.02;0;5818.3
17-02-14;08:00;24.6;289.7;0.0;244.3;50.06;12;5818.3
17-02-14;08:03;25.7;276.5;0.1;244.3;50.07;25;5818.3
17-02-14;08:06;26.4;297.5;0.1;244.3;50.07;27;5818.3
17-02-14;08:09;26.1;293.2;0.1;245.3;50.05;32;5818.3
17-02-14;08:12;26.8;297.5;0.2;244.3;50.08;42;5818.3
17-02-14;08:15;26.4;302.7;0.3;244.3;50.06;54;5818.3
17-02-14;08:18;27.5;296.0;0.3;245.3;50.02;49;5818.3
17-02-14;08:21;27.5;300.8;0.3;242.4;50.03;51;5818.3
17-02-14;08:24;27.9;313.4;0.4;243.4;50.04;72;5818.3
17-02-14;08:27;28.6;317.1;0.4;243.4;50.04;80;5818.3
17-02-14;08:30;29.4;309.6;0.3;244.3;50.04;58;5818.3
17-02-14;08:33;29.0;312.5;0.4;243.4;50.03;81;5818.3
17-02-14;08:36;29.0;308.6;0.4;243.4;49.97;66;5818.3
17-02-14;08:39;29.4;299.7;0.3;243.4;50.04;59;5818.3
17-02-14;08:42;30.1;314.7;0.4;244.3;50.05;75;5818.3
17-02-14;08:45;30.2;316.6;0.5;243.4;50.04;89;5818.3
17-02-14;08:48;30.3;317.4;0.6;243.4;50.04;128;5818.3
17-02-14;08:51;30.3;311.5;0.6;243.4;50.01;121;5818.3
17-02-14;08:54;30.7;322.2;0.7;242.4;50.04;151;5818.3
17-02-14;08:57;30.4;312.7;0.6;245.3;50.05;116;5818.3
17-02-14;09:00;30.7;315.2;0.8;245.3;50.07;157;5818.3
17-02-14;09:03;30.9;326.9;0.9;246.3;50.06;222;5818.3
17-02-14;09:06;31.1;316.6;0.7;246.3;50.05;164;5818.4
17-02-14;09:09;31.2;322.4;0.8;245.3;50.02;151;5818.4
17-02-14;09:12;31.5;320.9;0.8;245.3;50.08;187;5818.4
17-02-14;09:15;31.4;321.0;0.6;246.3;50.09;141;5818.4
17-02-14;09:18;31.4;316.2;0.8;244.3;50.08;160;5818.4
17-02-14;09:21;31.5;322.1;0.7;244.3;50.00;132;5818.4
17-02-14;09:24;31.5;316.5;0.8;245.3;50.07;186;5818.4
17-02-14;09:27;31.7;319.6;0.8;245.3;50.09;169;5818.4
17-02-14;09:30;31.8;332.3;1.9;246.3;50.09;449;5818.4
17-02-14;09:33;32.0;304.1;0.9;245.3;50.08;228;5818.4
17-02-14;09:36;32.2;324.9;1.4;246.3;50.11;334;5818.5
17-02-14;09:39;32.5;320.3;1.5;247.3;50.04;385;5818.5
17-02-14;09:42;32.7;289.5;1.2;248.2;50.10;301;5818.5
17-02-14;09:45;32.7;297.3;2.3;246.3;50.11;571;5818.5
17-02-14;09:48;32.9;326.0;1.2;245.3;50.07;284;5818.5
17-02-14;09:51;32.7;315.3;1.2;245.3;50.06;280;5818.5
17-02-14;09:54;32.7;306.7;1.0;246.3;50.07;208;5818.6
17-02-14;09:57;33.0;316.9;0.9;246.3;50.06;198;5818.6
17-02-14;10:00;33.0;289.1;1.2;247.3;50.03;307;5818.6
17-02-14;10:03;33.4;342.3;3.0;249.2;50.02;731;5818.6
17-02-14;10:06;34.0;309.8;2.4;248.2;50.02;582;5818.6
17-02-14;10:09;33.8;319.6;1.9;247.3;50.03;450;5818.7
17-02-14;10:12;34.0;307.9;1.5;247.3;50.06;376;5818.7
17-02-14;10:15;33.9;315.0;1.7;247.3;50.07;395;5818.7
17-02-14;10:18;33.9;316.6;1.9;247.3;50.03;453;5818.7
17-02-14;10:21;34.0;280.5;2.9;247.3;50.04;726;5818.8
17-02-14;10:24;34.4;295.3;3.9;249.2;50.04;965;5818.8
17-02-14;10:27;35.0;307.6;3.2;247.3;50.06;789;5818.8
17-02-14;10:30;35.3;295.0;3.7;248.2;50.07;906;5818.9
17-02-14;10:33;35.5;286.6;4.0;249.2;50.05;990;5818.9
17-02-14;10:36;35.7;310.6;4.2;248.2;50.02;1018;5819.0
17-02-14;10:39;35.9;295.1;3.6;248.2;50.03;845;5819.0
17-02-14;10:42;36.3;275.6;3.5;248.2;50.03;883;5819.1
17-02-14;10:45;36.2;302.0;3.6;248.2;50.05;880;5819.1
17-02-14;10:48;36.7;312.5;4.1;248.2;50.02;1002;5819.1
17-02-14;10:51;36.9;308.0;3.8;248.2;50.02;938;5819.2
17-02-14;10:54;37.2;289.3;4.0;249.2;50.05;988;5819.2
17-02-14;10:57;37.1;302.1;4.2;249.2;50.05;1038;5819.3
17-02-14;11:00;37.5;304.9;4.2;250.2;50.07;1045;5819.3
17-02-14;11:03;37.7;296.4;3.9;249.2;50.00;975;5819.4
17-02-14;11:06;37.9;294.5;3.9;249.2;50.01;974;5819.4
17-02-14;11:09;38.0;294.5;4.4;250.2;50.05;1100;5819.5
17-02-14;11:12;38.3;300.2;4.0;249.2;50.04;994;5819.5
17-02-14;11:15;38.6;300.0;4.6;250.2;50.00;1106;5819.6
17-02-14;11:18;38.7;296.0;4.4;251.1;50.06;1098;5819.6
17-02-14;11:21;38.7;297.9;4.3;251.1;50.07;1062;5819.7
17-02-14;11:24;39.1;298.8;4.4;249.2;50.07;1100;5819.8
17-02-14;11:27;39.3;282.5;4.4;250.2;50.05;1089;5819.8
17-02-14;11:30;39.2;297.5;4.3;249.2;50.06;1063;5819.9
17-02-14;11:33;39.3;292.9;4.4;249.2;50.10;1081;5819.9
17-02-14;11:36;39.5;303.2;4.6;250.2;50.08;1125;5820.0
17-02-14;11:39;39.9;295.4;4.6;250.2;50.06;1157;5820.0
17-02-14;11:42;40.1;295.6;4.9;250.2;50.07;1213;5820.1
17-02-14;11:45;40.0;295.6;4.6;249.2;50.09;1165;5820.1
17-02-14;11:48;40.2;296.0;4.7;250.2;50.06;1162;5820.2
17-02-14;11:51;40.4;300.1;4.7;249.2;50.05;1172;5820.3
17-02-14;11:54;40.4;294.1;4.5;251.1;50.05;1118;5820.3
17-02-14;11:57;40.4;295.8;4.6;250.2;50.05;1135;5820.4
17-02-14;12:00;40.4;295.4;4.7;249.2;50.07;1176;5820.4
17-02-14;12:03;40.8;291.7;4.6;248.2;50.02;1142;5820.5
17-02-14;12:06;40.7;294.1;4.6;250.2;50.06;1140;5820.5
17-02-14;12:09;40.8;288.2;4.6;249.2;50.06;1136;5820.6
17-02-14;12:12;40.8;288.7;4.6;249.2;50.06;1127;5820.7
17-02-14;12:15;40.8;293.8;4.5;249.2;50.06;1097;5820.7
17-02-14;12:18;40.8;296.1;4.6;249.2;50.05;1138;5820.8
17-02-14;12:21;41.0;293.7;4.7;249.2;50.06;1154;5820.8
17-02-14;12:24;41.0;296.4;4.6;249.2;50.07;1138;5820.9
17-02-14;12:27;41.0;289.8;4.5;243.2;50.06;1116;5820.9
17-02-14;12:30;41.2;295.6;4.6;249.2;50.07;1131;5821.0
17-02-14;12:33;41.3;296.6;4.7;249.2;50.04;1167;5821.0
17-02-14;12:36;41.2;291.3;4.6;248.2;50.07;1123;5821.1
17-02-14;12:39;41.3;297.0;4.6;249.2;50.03;1144;5821.2
17-02-14;12:42;41.4;291.9;4.6;249.2;50.05;1139;5821.2
17-02-14;12:45;41.4;290.1;4.6;250.2;50.07;1126;5821.3
17-02-14;12:48;41.4;285.0;4.5;249.2;50.03;1095;5821.3
17-02-14;12:51;41.5;287.8;4.6;250.2;50.07;1132;5821.4
17-02-14;12:54;41.6;291.5;4.6;249.2;50.07;1130;5821.4
17-02-14;12:57;41.6;293.7;4.4;249.2;50.06;1108;5821.5
17-02-14;13:00;41.5;285.2;4.4;249.2;50.08;1080;5821.6
17-02-14;13:03;41.5;292.3;4.4;249.2;50.07;1078;5821.6
17-02-14;13:06;41.5;293.5;4.4;249.2;50.07;1086;5821.7
17-02-14;13:09;41.6;285.9;4.5;249.2;50.06;1099;5821.7
17-02-14;13:12;41.9;291.0;4.4;249.2;50.06;1116;5821.8
17-02-14;13:15;41.6;286.3;4.2;248.2;50.07;1058;5821.8
17-02-14;13:18;41.7;287.2;4.4;249.2;50.07;1087;5821.9
17-02-14;13:21;41.6;288.1;4.4;248.2;50.06;1068;5821.9
17-02-14;13:24;41.7;291.3;4.3;248.2;50.06;1081;5822.0
17-02-14;13:27;41.5;297.6;4.2;249.2;50.05;1056;5822.0
17-02-14;13:30;41.6;292.9;4.3;249.2;50.06;1049;5822.1
17-02-14;13:33;41.7;292.9;4.3;249.2;50.02;1076;5822.1
17-02-14;13:36;41.6;294.1;4.2;249.2;50.05;1046;5822.2
17-02-14;13:39;41.6;288.7;4.2;249.2;50.06;1033;5822.2
17-02-14;13:42;41.6;292.0;4.1;250.2;50.06;1015;5822.3
17-02-14;13:45;41.5;288.2;4.1;249.2;50.06;1023;5822.3
17-02-14;13:48;41.5;290.1;4.1;250.2;50.07;1010;5822.4
17-02-14;13:51;41.5;291.9;4.0;250.2;50.07;1017;5822.4
17-02-14;13:54;41.5;294.7;4.0;250.2;50.06;1004;5822.5
17-02-14;13:57;41.3;297.8;4.0;250.2;50.08;999;5822.5
17-02-14;14:00;41.5;287.1;3.9;251.1;50.07;983;5822.6
17-02-14;14:03;41.3;290.7;4.0;250.2;50.02;980;5822.6
17-02-14;14:06;41.0;299.4;3.9;251.1;50.04;971;5822.7
17-02-14;14:09;41.3;298.0;3.7;249.2;50.04;929;5822.7
17-02-14;14:12;41.0;286.9;3.7;250.2;50.05;915;5822.8
17-02-14;14:15;41.0;292.2;3.7;250.2;50.05;898;5822.8
17-02-14;14:18;41.0;298.8;3.6;250.2;50.03;891;5822.9
17-02-14;14:21;41.0;293.2;3.4;250.2;50.02;852;5822.9
17-02-14;14:24;40.8;301.1;3.5;250.2;50.05;850;5823.0
17-02-14;14:27;40.8;294.1;3.3;249.2;50.05;829;5823.0
17-02-14;14:30;40.8;289.0;3.3;249.2;50.05;813;5823.0
17-02-14;14:33;40.5;290.3;3.2;250.2;50.02;809;5823.1
17-02-14;14:36;40.4;297.6;3.1;250.2;50.05;797;5823.1
17-02-14;14:39;40.5;296.6;3.1;249.2;50.03;752;5823.2
17-02-14;14:42;40.2;297.8;3.1;251.1;50.06;754;5823.2
17-02-14;14:45;40.4;290.7;3.0;250.2;50.08;735;5823.2
17-02-14;14:48;40.0;296.4;2.9;250.2;50.08;723;5823.3
17-02-14;14:51;39.9;294.8;2.8;249.2;50.06;697;5823.3
17-02-14;14:54;39.9;296.4;2.8;250.2;50.07;699;5823.3
17-02-14;14:57;39.7;295.7;2.8;250.2;50.07;691;5823.4
17-02-14;15:00;39.7;297.8;2.6;248.2;50.03;665;5823.4
17-02-14;15:03;39.5;4.8;2.5;248.2;50.08;633;5823.4
17-02-14;15:06;39.5;302.4;2.5;247.3;50.07;605;5823.5
17-02-14;15:09;39.1;300.1;2.5;247.3;50.04;606;5823.5
17-02-14;15:12;39.1;297.3;2.3;248.2;50.07;576;5823.5
17-02-14;15:15;39.1;294.8;2.3;247.3;50.05;562;5823.6
17-02-14;15:18;39.0;301.9;2.2;247.3;50.05;537;5823.6
17-02-14;15:21;38.7;302.6;2.2;247.3;50.04;522;5823.6
17-02-14;15:24;38.5;306.2;2.0;246.3;50.03;494;5823.6
17-02-14;15:27;38.6;298.0;2.0;247.3;50.04;461;5823.7
17-02-14;15:30;38.2;302.9;1.8;247.3;50.04;447;5823.7
17-02-14;15:33;37.9;297.8;1.8;247.3;50.05;417;5823.7
17-02-14;15:36;37.9;298.0;1.6;247.3;50.03;395;5823.7
17-02-14;15:39;37.9;299.2;1.5;247.3;50.03;363;5823.8
17-02-14;15:42;37.7;299.8;1.4;248.2;50.10;349;5823.8
17-02-14;15:45;37.5;300.0;1.4;247.3;50.03;333;5823.8
17-02-14;15:48;37.5;300.1;1.3;247.3;50.02;307;5823.8
17-02-14;15:51;37.4;302.9;1.2;247.3;50.03;291;5823.8
17-02-14;15:54;36.8;306.1;1.2;247.3;50.05;273;5823.8
17-02-14;15:57;36.9;298.8;1.0;247.3;50.07;246;5823.8
17-02-14;16:00;36.9;311.1;0.9;247.3;50.06;231;5823.9
17-02-14;16:03;36.5;300.7;1.0;246.3;50.07;206;5823.9
17-02-14;16:06;36.4;297.0;0.8;245.3;50.06;183;5823.9
17-02-14;16:09;36.5;301.1;0.7;245.3;50.05;159;5823.9
17-02-14;16:12;36.2;301.1;0.6;245.3;50.03;139;5823.9
17-02-14;16:15;36.0;302.0;0.5;246.3;50.03;115;5823.9
17-02-14;16:18;35.9;297.0;0.5;246.3;50.03;94;5823.9
17-02-14;16:21;35.6;300.5;0.4;246.3;50.05;73;5823.9
17-02-14;16:24;35.5;291.6;0.1;245.3;50.02;19;5823.9
17-02-14;16:27;35.0;269.3;0.0;245.3;50.02;12;5823.9
17-02-14;16:30;35.0;268.0;0.0;244.3;50.01;6;5823.9
17-02-14;16:33;34.8;250.0;0.0;245.3;50.04;3;5823.9
17-02-14;16:36;34.6;162.1;0.0;245.3;50.02;0;5823.9
17-02-14;16:39;34.4;123.0;0.0;245.3;50.03;0;5823.9
17-02-14;16:42;34.2;143.5;0.0;244.3;50.04;0;5823.9
17-02-14;16:45;34.0;210.2;0.0;245.3;50.03;0;5823.9
17-02-14;16:48;33.9;237.5;0.0;244.3;50.04;0;5823.9
17-02-14;16:51;33.8;206.3;0.0;244.3;50.03;0;5823.9
17-02-14;16:54;33.7;176.5;0.0;244.3;50.03;0;5823.9
17-02-14;16:57;33.4;146.1;0.0;243.4;50.03;0;5823.9
17-02-14;17:00;33.3;116.4;0.0;244.3;50.07;0;5823.9
17-02-15;07:15;25.3;284.3;0.1;245.3;50.02;13;5823.9
17-02-15;07:18;25.3;288.8;0.1;245.3;50.04;19;5823.9
17-02-15;07:21;25.7;282.7;0.1;245.3;50.05;28;5823.9
17-02-15;07:24;26.1;286.3;0.1;244.3;50.06;36;5823.9
17-02-15;07:27;26.8;295.6;0.2;245.3;50.01;46;5823.9
17-02-15;07:30;27.2;297.8;0.3;244.3;50.01;56;5823.9
17-02-15;07:33;27.2;301.1;0.4;243.4;50.00;68;5823.9
17-02-15;07:36;27.5;298.3;0.4;244.3;50.04;78;5823.9
17-02-15;07:39;28.6;303.6;0.5;244.3;50.03;87;5823.9
17-02-15;07:42;28.3;299.2;0.5;245.3;49.99;101;5823.9
17-02-15;07:45;29.7;306.5;0.5;244.3;50.06;112;5823.9
17-02-15;07:48;29.7;305.7;0.5;245.3;50.08;121;5823.9
17-02-15;07:51;30.1;309.0;0.6;244.3;50.02;138;5824.0
17-02-15;07:54;30.4;300.2;0.7;244.3;50.01;151;5824.0
17-02-15;07:57;30.5;314.7;0.7;244.3;50.03;161;5824.0
17-02-15;08:00;30.7;307.7;0.8;243.4;50.06;175;5824.0
17-02-15;08:03;31.0;314.6;0.8;244.3;50.09;189;5824.0
17-02-15;08:06;30.8;306.7;0.8;243.4;50.06;203;5824.0
17-02-15;08:09;31.0;306.4;0.9;243.4;50.06;214;5824.0
17-02-15;08:12;31.2;307.4;1.1;245.3;50.04;233;5824.0
17-02-15;08:15;31.4;317.8;1.1;246.3;50.03;256;5824.0
17-02-15;08:18;31.5;311.2;1.2;247.3;50.04;278;5824.0
17-02-15;08:21;31.7;309.5;1.3;248.2;50.04;293;5824.1
17-02-15;08:24;31.8;313.1;1.2;249.2;50.05;308;5824.1
17-02-15;08:27;32.0;309.8;1.4;248.2;50.06;329;5824.1
17-02-15;08:30;32.2;308.3;1.4;246.3;50.03;347;5824.1
17-02-15;08:33;32.2;306.1;1.5;246.3;50.02;355;5824.1
17-02-15;08:36;32.5;311.5;1.5;247.3;50.06;375;5824.1
17-02-15;08:39;32.6;313.4;1.7;247.3;50.06;387;5824.2
17-02-15;08:42;32.9;306.0;1.7;246.3;50.00;400;5824.2
17-02-15;08:45;33.0;310.6;1.8;246.3;50.05;424;5824.2
17-02-15;08:48;33.3;308.4;1.8;246.3;50.05;440;5824.2
17-02-15;08:51;33.5;307.7;1.9;247.3;50.03;449;5824.2
17-02-15;08:54;33.5;311.4;1.9;247.3;50.06;472;5824.3
17-02-15;08:57;33.7;309.6;2.0;246.3;50.02;486;5824.3
17-02-15;09:00;33.9;303.3;2.0;245.3;50.01;482;5824.3
17-02-15;09:03;33.9;305.1;2.1;248.2;50.02;501;5824.3
17-02-15;09:06;34.0;303.2;2.0;247.3;50.03;508;5824.4
17-02-15;09:09;34.2;300.8;2.1;246.3;50.05;532;5824.4
17-02-15;09:12;34.6;306.5;2.3;245.3;50.08;567;5824.4
17-02-15;09:15;34.6;304.2;2.4;247.3;50.08;591;5824.4
17-02-15;09:18;34.9;301.1;2.5;245.3;50.05;612;5824.5
17-02-15;09:21;35.0;304.1;2.6;245.3;50.04;639;5824.5
17-02-15;09:24;35.2;305.1;2.7;245.3;50.05;658;5824.5
17-02-15;09:27;35.5;307.4;2.8;245.3;50.11;676;5824.6
17-02-15;09:30;35.6;306.5;2.8;246.3;50.08;683;5824.6
17-02-15;09:33;35.7;300.8;2.9;246.3;50.09;694;5824.6
17-02-15;09:36;35.9;306.7;2.9;246.3;50.06;707;5824.7
17-02-15;09:39;36.2;304.9;3.0;245.3;50.06;712;5824.7
17-02-15;09:42;36.1;293.2;3.0;246.3;50.08;739;5824.7
17-02-15;09:45;36.3;301.7;3.1;247.3;50.11;757;5824.8
17-02-15;09:48;36.3;303.5;3.0;245.3;50.02;746;5824.8
17-02-15;09:51;36.7;302.4;2.7;244.3;50.04;774;5824.9
17-02-15;09:54;36.7;297.5;3.2;245.3;50.03;789;5824.9
17-02-15;09:57;36.7;291.2;3.2;245.3;49.98;772;5824.9
17-02-15;10:00;37.0;296.6;3.2;245.3;50.09;778;5825.0
17-02-15;10:03;37.0;300.8;3.4;245.3;50.01;817;5825.0
17-02-15;10:06;37.4;292.6;3.5;245.3;49.99;824;5825.1
17-02-15;10:09;37.2;294.4;3.3;245.3;50.05;834;5825.1
17-02-15;10:12;37.5;291.3;3.4;245.3;50.04;836;5825.1
17-02-15;10:15;37.7;290.3;3.6;246.3;50.07;860;5825.2
17-02-15;10:18;37.6;282.7;3.6;245.3;50.06;883;5825.2
17-02-15;10:21;37.9;294.5;3.6;247.3;50.07;886;5825.3
17-02-15;10:24;38.2;291.5;3.6;246.3;50.06;901;5825.3
17-02-15;10:27;38.2;287.1;3.7;246.3;50.09;914;5825.4
17-02-15;10:30;38.4;287.4;3.8;246.3;50.07;912;5825.4
